Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
06/01/2020 05:00,3.29536,0.03948,3.295596486,0.13536,0.03948,0.141,3.16,0,3.16,3.89,0,3.89,0,0,0,3.89,0,3.89,0.17184,0.05012,0.179,0.17184,0.05012,0.179,0,0,0,2.98,0.24,2.989648809,0,0,0,2.98,0.24,2.989648809
06/01/2020 05:30,3.41632,0.03976,3.416551361,0.13632,0.03976,0.142,3.28,0,3.28,4,0,4,0,0,0,4,0,4,0.26208,0.07644,0.273,0.26208,0.07644,0.273,0,0,0,3.07,0.24,3.079366818,0,0,0,3.07,0.24,3.079366818
06/01/2020 06:00,3.6344,0.0392,3.634611396,0.1344,0.0392,0.14,3.5,0,3.5,4.15,0,4.15,0,0,0,4.15,0,4.15,0.35904,0.10472,0.374,0.35904,0.10472,0.374,0,0,0,3.37,0.24,3.378535186,0,0,0,3.37,0.24,3.378535186
06/01/2020 06:30,4.23824,0.04032,4.238431785,0.13824,0.04032,0.144,4.1,0,4.1,4.65,0,4.65,0,0,0,4.65,0,4.65,0.23136,0.06748,0.241,0.23136,0.06748,0.241,0,0,0,3.81,-0.24,3.817551571,0,0,0,3.81,-0.24,3.817551571
06/01/2020 07:00,4.62824,0.04032,4.628415625,0.13824,0.04032,0.144,4.49,0,4.49,5.23,0,5.23,0,0,0,5.23,0,5.23,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,4.31,-0.24,4.316676963,0,0,0,4.31,-0.24,4.316676963
06/01/2020 07:30,5.32112,0.04116,5.321279188,0.14112,0.04116,0.147,5.18,0,5.18,5.87,0,5.87,0,0,0,5.87,0,5.87,0.1776,0.0518,0.185,0.1776,0.0518,0.185,0,0,0,4.71,-0.3,4.71954447,0,0,0,4.71,-0.3,4.71954447
06/01/2020 08:00,5.63824,0.04032,5.638384166,0.13824,0.04032,0.144,5.5,0,5.5,6.24,0,6.24,0,0,0,6.24,0,6.24,0.3936,0.1148,0.41,0.3936,0.1148,0.41,0,0,0,5.05,-0.37,5.063536314,0,0,0,5.05,-0.37,5.063536314
06/01/2020 08:30,5.9392,0.0406,5.939338768,0.1392,0.0406,0.145,5.8,0,5.8,6.58,0,6.58,0,0,0,6.58,0,6.58,0.28224,0.08232,0.294,0.28224,0.08232,0.294,0,0,0,5.32,-0.37,5.33285102,0,0,0,5.32,-0.37,5.33285102
06/01/2020 09:00,6.01824,0.04032,6.018375063,0.13824,0.04032,0.144,5.88,0,5.88,6.82,0.22,6.823547464,0,0,0,6.82,0.22,6.823547464,0.33984,0.09912,0.354,0.33984,0.09912,0.354,0,0,0,5.59,-0.5,5.612316812,0,0,0,5.59,-0.5,5.612316812
06/01/2020 09:30,6.30824,0.04032,6.308368854,0.13824,0.04032,0.144,6.17,0,6.17,6.95,0.22,6.953481143,0,0,0,6.95,0.22,6.953481143,0.29376,0.08568,0.306,0.29376,0.08568,0.306,0,0,0,5.9,-0.57,5.927469949,0,0,0,5.9,-0.57,5.927469949
06/01/2020 10:00,6.30728,0.04004,6.30740709,0.13728,0.04004,0.143,6.17,0,6.17,7.11,0.26,7.11475228,0,0,0,7.11,0.26,7.11475228,0.32256,0.09408,0.336,0.32256,0.09408,0.336,0,0,0,5.94,-0.53,5.963597907,0,0,0,5.94,-0.53,5.963597907
06/01/2020 10:30,6.36728,0.04004,6.367405893,0.13728,0.04004,0.143,6.23,0,6.23,7.17,0.22,7.17337438,0,0,0,7.17,0.22,7.17337438,0.40032,0.11676,0.417,0.40032,0.11676,0.417,0,0,0,5.92,-0.56,5.946427499,0,0,0,5.92,-0.56,5.946427499
06/01/2020 11:00,6.48632,0.03976,6.48644186,0.13632,0.03976,0.142,6.35,0,6.35,7.17,0.22,7.17337438,0,0,0,7.17,0.22,7.17337438,0.27648,0.08064,0.288,0.27648,0.08064,0.288,0,0,0,5.92,-0.56,5.946427499,0,0,0,5.92,-0.56,5.946427499
06/01/2020 11:30,6.48632,0.03976,6.48644186,0.13632,0.03976,0.142,6.35,0,6.35,7.13096,0.24028,7.135007008,0.00096,0.00028,0.001,7.13,0.24,7.134038127,0.17088,0.04984,0.178,0.17088,0.04984,0.178,0,0,0,5.87,-0.53,5.89387818,0,0,0,5.87,-0.53,5.89387818
06/01/2020 12:00,6.46728,0.04004,6.467403946,0.13728,0.04004,0.143,6.33,0,6.33,7.09096,0.22028,7.094380664,0.00096,0.00028,0.001,7.09,0.22,7.093412437,0.32448,0.09464,0.338,0.32448,0.09464,0.338,0,0,0,5.87,-0.59,5.899576256,0,0,0,5.87,-0.59,5.899576256
06/01/2020 12:30,6.52112,0.04116,6.521249896,0.14112,0.04116,0.147,6.38,0,6.38,7.07192,0.00056,7.071920022,0.00192,0.00056,0.002,7.07,0,7.07,0.46752,0.13636,0.487,0.46752,0.13636,0.487,0,0,0,5.95,-0.59,5.979180546,0,0,0,5.95,-0.59,5.979180546
06/01/2020 13:00,6.50112,0.04116,6.501250295,0.14112,0.04116,0.147,6.36,0,6.36,7.00096,0.00028,7.000960006,0.00096,0.00028,0.001,7,0,7,0.44736,0.13048,0.466,0.44736,0.13048,0.466,0,0,0,5.87,-0.54,5.894785832,0,0,0,5.87,-0.54,5.894785832
06/01/2020 13:30,6.45112,0.04116,6.451251305,0.14112,0.04116,0.147,6.31,0,6.31,7.07,0,7.07,0,0,0,7.07,0,7.07,0.46752,0.13636,0.487,0.46752,0.13636,0.487,0,0,0,5.9,-0.51,5.922001351,0,0,0,5.9,-0.51,5.922001351
06/01/2020 14:00,6.52112,0.04116,6.521249896,0.14112,0.04116,0.147,6.38,0,6.38,7.04,0,7.04,0,0,0,7.04,0,7.04,0.4704,0.1372,0.49,0.4704,0.1372,0.49,0,0,0,5.85,-0.52,5.873065639,0,0,0,5.85,-0.52,5.873065639
06/01/2020 14:30,6.4192,0.0406,6.419328392,0.1392,0.0406,0.145,6.28,0,6.28,7.04,0.22,7.043436661,0,0,0,7.04,0.22,7.043436661,0.47136,0.13748,0.491,0.47136,0.13748,0.491,0,0,0,5.74,-0.52,5.763505878,0,0,0,5.74,-0.52,5.763505878
06/01/2020 15:00,6.2792,0.0406,6.279331254,0.1392,0.0406,0.145,6.14,0,6.14,6.92,0,6.92,0,0,0,6.92,0,6.92,0.47232,0.13776,0.492,0.47232,0.13776,0.492,0,0,0,5.74,-0.5,5.76173585,0,0,0,5.74,-0.5,5.76173585
06/01/2020 15:30,6.2792,0.0406,6.279331254,0.1392,0.0406,0.145,6.14,0,6.14,6.76,0,6.76,0,0,0,6.76,0,6.76,0.45504,0.13272,0.474,0.45504,0.13272,0.474,0,0,0,5.69,-0.52,5.713711578,0,0,0,5.69,-0.52,5.713711578
06/01/2020 16:00,6.3492,0.0406,6.349329807,0.1392,0.0406,0.145,6.21,0,6.21,6.85,0,6.85,0,0,0,6.85,0,6.85,0.31776,0.09268,0.331,0.31776,0.09268,0.331,0,0,0,5.88,-0.58,5.908536198,0,0,0,5.88,-0.58,5.908536198
06/01/2020 16:30,6.57016,0.04088,6.570287178,0.14016,0.04088,0.146,6.43,0,6.43,7.28,0,7.28,0,0,0,7.28,0,7.28,0.18528,0.05404,0.193,0.18528,0.05404,0.193,0,0,0,6,-0.53,6.023362848,0,0,0,6,-0.53,6.023362848
06/01/2020 17:00,6.84536,0.03948,6.845473848,0.13536,0.03948,0.141,6.71,0,6.71,7.76,0,7.76,0,0,0,7.76,0,7.76,0.17472,0.05096,0.182,0.17472,0.05096,0.182,0,0,0,6.04,-0.45,6.056740047,0,0,0,6.04,-0.45,6.056740047
06/01/2020 17:30,6.77536,0.03948,6.775475024,0.13536,0.03948,0.141,6.64,0,6.64,7.98,0,7.98,0,0,0,7.98,0,7.98,0.11808,0.03444,0.123,0.11808,0.03444,0.123,0,0,0,5.74,-0.36,5.751278119,0,0,0,5.74,-0.36,5.751278119
06/01/2020 18:00,6.66632,0.03976,6.666438569,0.13632,0.03976,0.142,6.53,0,6.53,7.89,0,7.89,0,0,0,7.89,0,7.89,0.096,0.028,0.1,0.096,0.028,0.1,0,0,0,5.46,-0.31,5.468793286,0,0,0,5.46,-0.31,5.468793286
06/01/2020 18:30,6.37728,0.04004,6.377405695,0.13728,0.04004,0.143,6.24,0,6.24,7.67,0,7.67,0,0,0,7.67,0,7.67,0.09408,0.02744,0.098,0.09408,0.02744,0.098,0,0,0,5.14,-0.29,5.148174434,0,0,0,5.14,-0.29,5.148174434
06/01/2020 19:00,6.22728,0.04004,6.227408723,0.13728,0.04004,0.143,6.09,0,6.09,7.32,0,7.32,0,0,0,7.32,0,7.32,0.096,0.028,0.1,0.096,0.028,0.1,0,0,0,4.99,-0.26,4.996768956,0,0,0,4.99,-0.26,4.996768956
06/01/2020 19:30,5.96536,0.03948,5.965490642,0.13536,0.03948,0.141,5.83,0,5.83,7.06,0,7.06,0,0,0,7.06,0,7.06,0.06336,0.01848,0.066,0.06336,0.01848,0.066,0,0,0,4.92,-0.24,4.92585018,0,0,0,4.92,-0.24,4.92585018
06/01/2020 20:00,5.67536,0.03948,5.675497317,0.13536,0.03948,0.141,5.54,0,5.54,6.74,0,6.74,0,0,0,6.74,0,6.74,0.06432,0.01876,0.067,0.06432,0.01876,0.067,0,0,0,4.72,-0.28,4.728297791,0,0,0,4.72,-0.28,4.728297791
06/01/2020 20:30,5.38536,0.03948,5.385504712,0.13536,0.03948,0.141,5.25,0,5.25,6.23,0,6.23,0,0,0,6.23,0,6.23,0.06432,0.01876,0.067,0.06432,0.01876,0.067,0,0,0,4.58,-0.31,4.590479278,0,0,0,4.58,-0.31,4.590479278
06/01/2020 21:00,5.1544,0.0392,5.154549059,0.1344,0.0392,0.14,5.02,0,5.02,5.82,0,5.82,0,0,0,5.82,0,5.82,0.06912,0.02016,0.072,0.06912,0.02016,0.072,0,0,0,4.51,-0.31,4.520641547,0,0,0,4.51,-0.31,4.520641547
06/01/2020 21:30,4.73344,0.03892,4.733600004,0.13344,0.03892,0.139,4.6,0,4.6,5.39,0,5.39,0,0,0,5.39,0,5.39,0.09696,0.02828,0.101,0.09696,0.02828,0.101,0,0,0,4.31,-0.28,4.319085551,0,0,0,4.31,-0.28,4.319085551
06/01/2020 22:00,4.4344,0.0392,4.43457326,0.1344,0.0392,0.14,4.3,0,4.3,5.12,0,5.12,0,0,0,5.12,0,5.12,0.11424,0.03332,0.119,0.11424,0.03332,0.119,0,0,0,4.12,-0.31,4.131646161,0,0,0,4.12,-0.31,4.131646161
06/01/2020 22:30,4.0944,0.0392,4.094587647,0.1344,0.0392,0.14,3.96,0,3.96,4.66,0,4.66,0,0,0,4.66,0,4.66,0.07488,0.02184,0.078,0.07488,0.02184,0.078,0,0,0,3.75,-0.28,3.760438804,0,0,0,3.75,-0.28,3.760438804
06/01/2020 23:00,3.82536,0.03948,3.825563723,0.13536,0.03948,0.141,3.69,0,3.69,4.37,0,4.37,0,0,0,4.37,0,4.37,0.08064,0.02352,0.084,0.08064,0.02352,0.084,0,0,0,3.63,-0.3,3.642375598,0,0,0,3.63,-0.3,3.642375598
06/01/2020 23:30,3.53824,0.04032,3.538469726,0.13824,0.04032,0.144,3.4,0,3.4,4.02,0,4.02,0,0,0,4.02,0,4.02,0.05856,0.01708,0.061,0.05856,0.01708,0.061,0,0,0,3.4,-0.28,3.41150993,0,0,0,3.4,-0.28,3.41150993
07/01/2020 00:00,3.37728,0.04004,3.377517343,0.13728,0.04004,0.143,3.24,0,3.24,3.78,0,3.78,0,0,0,3.78,0,3.78,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0,0,0,3.23,0.22,3.237483591,0,0,0,3.23,0.22,3.237483591
07/01/2020 00:30,3.33536,0.03948,3.33559365,0.13536,0.03948,0.141,3.2,0,3.2,3.98,0,3.98,0,0,0,3.98,0,3.98,0.17184,0.05012,0.179,0.17184,0.05012,0.179,0,0,0,3.21,0.22,3.217530109,0,0,0,3.21,0.22,3.217530109
07/01/2020 01:00,3.6044,0.0392,3.604613155,0.1344,0.0392,0.14,3.47,0,3.47,4.6,0,4.6,0,0,0,4.6,0,4.6,0.16224,0.04732,0.169,0.16224,0.04732,0.169,0,0,0,3.36,0.22,3.367194678,0,0,0,3.36,0.22,3.367194678
07/01/2020 01:30,3.68248,0.03864,3.682682718,0.13248,0.03864,0.138,3.55,0,3.55,4.76,0,4.76,0,0,0,4.76,0,4.76,0.22464,0.06552,0.234,0.22464,0.06552,0.234,0,0,0,3.41,0.2,3.415860067,0,0,0,3.41,0.2,3.415860067
07/01/2020 02:00,3.68536,0.03948,3.685571462,0.13536,0.03948,0.141,3.55,0,3.55,4.69,0,4.69,0,0,0,4.69,0,4.69,0.36384,0.10612,0.379,0.36384,0.10612,0.379,0,0,0,3.41,0,3.41,0,0,0,3.41,0,3.41
07/01/2020 02:30,3.61536,0.03948,3.615575556,0.13536,0.03948,0.141,3.48,0,3.48,4.69,0,4.69,0,0,0,4.69,0,4.69,0.47328,0.13804,0.493,0.47328,0.13804,0.493,0,0,0,3.31,0,3.31,0,0,0,3.31,0,3.31
07/01/2020 03:00,3.58632,0.03976,3.586540394,0.13632,0.03976,0.142,3.45,0,3.45,4.64,0,4.64,0,0,0,4.64,0,4.64,0.46656,0.13608,0.486,0.46656,0.13608,0.486,0,0,0,3.31,0,3.31,0,0,0,3.31,0,3.31
07/01/2020 03:30,3.47632,0.03976,3.476547368,0.13632,0.03976,0.142,3.34,0,3.34,4.49,0,4.49,0,0,0,4.49,0,4.49,0.38304,0.11172,0.399,0.38304,0.11172,0.399,0,0,0,3.24,0,3.24,0,0,0,3.24,0,3.24
07/01/2020 04:00,3.36632,0.03976,3.366554797,0.13632,0.03976,0.142,3.23,0,3.23,4.28,0,4.28,0,0,0,4.28,0,4.28,0.20448,0.05964,0.213,0.20448,0.05964,0.213,0,0,0,3.14,0,3.14,0,0,0,3.14,0,3.14
07/01/2020 04:30,3.44536,0.03948,3.445586191,0.13536,0.03948,0.141,3.31,0,3.31,4.15,0,4.15,0,0,0,4.15,0,4.15,0.10752,0.03136,0.112,0.10752,0.03136,0.112,0,0,0,3.11,0.22,3.11777164,0,0,0,3.11,0.22,3.11777164
07/01/2020 05:00,3.3444,0.0392,3.344629725,0.1344,0.0392,0.14,3.21,0,3.21,4.02,0,4.02,0,0,0,4.02,0,4.02,0.06528,0.01904,0.068,0.06528,0.01904,0.068,0,0,0,3.13,0.22,3.137722104,0,0,0,3.13,0.22,3.137722104
07/01/2020 05:30,3.4544,0.0392,3.454622411,0.1344,0.0392,0.14,3.32,0,3.32,4.29,0,4.29,0,0,0,4.29,0,4.29,0.10176,0.02968,0.106,0.10176,0.02968,0.106,0,0,0,3.26,0.22,3.26741488,0,0,0,3.26,0.22,3.26741488
07/01/2020 06:00,3.63344,0.03892,3.633648442,0.13344,0.03892,0.139,3.5,0,3.5,4.44,0,4.44,0,0,0,4.44,0,4.44,0.11136,0.03248,0.116,0.11136,0.03248,0.116,0,0,0,3.53,-0.22,3.53684888,0,0,0,3.53,-0.22,3.53684888
07/01/2020 06:30,4.39728,0.04004,4.397462291,0.13728,0.04004,0.143,4.26,0,4.26,4.82,0,4.82,0,0,0,4.82,0,4.82,0.17568,0.05124,0.183,0.17568,0.05124,0.183,0,0,0,3.87,-0.28,3.880115978,0,0,0,3.87,-0.28,3.880115978
07/01/2020 07:00,4.7692,0.0406,4.76937281,0.1392,0.0406,0.145,4.63,0,4.63,5.45,0,5.45,0,0,0,5.45,0,5.45,0.25152,0.07336,0.262,0.25152,0.07336,0.262,0,0,0,4.39,-0.28,4.398920322,0,0,0,4.39,-0.28,4.398920322
07/01/2020 07:30,5.43016,0.04088,5.430313877,0.14016,0.04088,0.146,5.29,0,5.29,5.98,0,5.98,0,0,0,5.98,0,5.98,0.15744,0.04592,0.164,0.15744,0.04592,0.164,0,0,0,4.87,-0.37,4.884035217,0,0,0,4.87,-0.37,4.884035217
07/01/2020 08:00,5.80016,0.04088,5.800304061,0.14016,0.04088,0.146,5.66,0,5.66,6.39,0,6.39,0,0,0,6.39,0,6.39,0.13152,0.03836,0.137,0.13152,0.03836,0.137,0,0,0,5.06,-0.37,5.073509633,0,0,0,5.06,-0.37,5.073509633
07/01/2020 08:30,6.01112,0.04116,6.011260916,0.14112,0.04116,0.147,5.87,0,5.87,6.8,0.25,6.804594036,0,0,0,6.8,0.25,6.804594036,0.36768,0.10724,0.383,0.36768,0.10724,0.383,0,0,0,5.33,-0.37,5.342826967,0,0,0,5.33,-0.37,5.342826967
07/01/2020 09:00,6.09112,0.04116,6.091259065,0.14112,0.04116,0.147,5.95,0,5.95,6.83,0.22,6.833542273,0,0,0,6.83,0.22,6.833542273,0.32544,0.09492,0.339,0.32544,0.09492,0.339,0,0,0,5.45,-0.4,5.464659184,0,0,0,5.45,-0.4,5.464659184
07/01/2020 09:30,6.38112,0.04116,6.381252745,0.14112,0.04116,0.147,6.24,0,6.24,7.12,0.22,7.123398066,0,0,0,7.12,0.22,7.123398066,0.2832,0.0826,0.295,0.2832,0.0826,0.295,0,0,0,5.69,-0.46,5.708563742,0,0,0,5.69,-0.46,5.708563742
07/01/2020 10:00,6.42112,0.04116,6.421251918,0.14112,0.04116,0.147,6.28,0,6.28,7.22,0.22,7.223351023,0,0,0,7.22,0.22,7.223351023,0.27552,0.08036,0.287,0.27552,0.08036,0.287,0,0,0,5.82,-0.43,5.835863261,0,0,0,5.82,-0.43,5.835863261
07/01/2020 10:30,6.42112,0.04116,6.421251918,0.14112,0.04116,0.147,6.28,0,6.28,7.22,0,7.22,0,0,0,7.22,0,7.22,0.32448,0.09464,0.338,0.32448,0.09464,0.338,0,0,0,5.91,-0.46,5.92787483,0,0,0,5.91,-0.46,5.92787483
07/01/2020 11:00,6.48112,0.04116,6.481250697,0.14112,0.04116,0.147,6.34,0,6.34,7.16576,0.23168,7.169504306,0.00576,0.00168,0.006,7.16,0.23,7.163693182,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,5.96,-0.48,5.979297618,0,0,0,5.96,-0.48,5.979297618
07/01/2020 11:30,6.54016,0.04088,6.540287761,0.14016,0.04088,0.146,6.4,0,6.4,7.35264,0.23952,7.356540274,0.03264,0.00952,0.034,7.32,0.23,7.323612497,0.2832,0.0826,0.295,0.2832,0.0826,0.295,0,0,0,5.96,-0.47,5.978503157,0,0,0,5.96,-0.47,5.978503157
07/01/2020 12:00,6.56016,0.04088,6.560287372,0.14016,0.04088,0.146,6.42,0,6.42,7.2988,0.4084,7.31021696,0.0288,0.0084,0.03,7.27,0.4,7.280995811,0.31776,0.09268,0.331,0.31776,0.09268,0.331,0,0,0,6,-0.5,6.020797289,0,0,0,6,-0.5,6.020797289
07/01/2020 12:30,6.5192,0.0406,6.519326422,0.1392,0.0406,0.145,6.38,0,6.38,7.2832,0.4126,7.294877723,0.0432,0.0126,0.045,7.24,0.4,7.251041305,0.3168,0.0924,0.33,0.3168,0.0924,0.33,0,0,0,6.05,-0.5,6.070625997,0,0,0,6.05,-0.5,6.070625997
07/01/2020 13:00,6.52016,0.04088,6.520288153,0.14016,0.04088,0.146,6.38,0,6.38,7.20632,0.45476,7.220654721,0.01632,0.00476,0.017,7.19,0.45,7.204068295,0.34752,0.10136,0.362,0.34752,0.10136,0.362,0,0,0,5.91,-0.45,5.92710722,0,0,0,5.91,-0.45,5.92710722
07/01/2020 13:30,6.48016,0.04088,6.480288944,0.14016,0.04088,0.146,6.34,0,6.34,7.05728,0.32504,7.064761284,0.01728,0.00504,0.018,7.04,0.32,7.047268975,0.29472,0.08596,0.307,0.29472,0.08596,0.307,0,0,0,5.93,-0.47,5.948596473,0,0,0,5.93,-0.47,5.948596473
07/01/2020 14:00,6.41112,0.04116,6.411252124,0.14112,0.04116,0.147,6.27,0,6.27,6.93304,0.32672,6.940734082,0.02304,0.00672,0.024,6.91,0.32,6.917405583,0.1536,0.0448,0.16,0.1536,0.0448,0.16,0,0,0,5.72,-0.45,5.737673745,0,0,0,5.72,-0.45,5.737673745
07/01/2020 14:30,6.36112,0.04116,6.361253163,0.14112,0.04116,0.147,6.22,0,6.22,6.77592,0.37756,6.786430829,0.02592,0.00756,0.027,6.75,0.37,6.760133135,0.34656,0.10108,0.361,0.34656,0.10108,0.361,0,0,0,5.65,-0.45,5.667892024,0,0,0,5.65,-0.45,5.667892024
07/01/2020 15:00,6.32112,0.04116,6.321254005,0.14112,0.04116,0.147,6.18,0,6.18,6.70592,0.35756,6.715445793,0.02592,0.00756,0.027,6.68,0.35,6.689162877,0.41856,0.12208,0.436,0.41856,0.12208,0.436,0,0,0,5.65,-0.45,5.667892024,0,0,0,5.65,-0.45,5.667892024
07/01/2020 15:30,6.17824,0.04032,6.178371565,0.13824,0.04032,0.144,6.04,0,6.04,6.59032,0.30176,6.597224932,0.04032,0.01176,0.042,6.55,0.29,6.556416704,0.39456,0.11508,0.411,0.39456,0.11508,0.411,0,0,0,5.65,-0.5,5.672080747,0,0,0,5.65,-0.5,5.672080747
07/01/2020 16:00,6.34016,0.04088,6.340291791,0.14016,0.04088,0.146,6.2,0,6.2,6.72304,0.29672,6.729584653,0.02304,0.00672,0.024,6.7,0.29,6.706273183,0.31872,0.09296,0.332,0.31872,0.09296,0.332,0,0,0,5.77,-0.54,5.795213542,0,0,0,5.77,-0.54,5.795213542
07/01/2020 16:30,6.6492,0.0406,6.649323951,0.1392,0.0406,0.145,6.51,0,6.51,7.09992,0.57456,7.123130155,0.04992,0.01456,0.052,7.05,0.56,7.072206162,0.32736,0.09548,0.341,0.32736,0.09548,0.341,0,0,0,5.96,-0.52,5.982641557,0,0,0,5.96,-0.52,5.982641557
07/01/2020 17:00,6.97728,0.04004,6.977394886,0.13728,0.04004,0.143,6.84,0,6.84,7.5756,0.2508,7.579750392,0.1056,0.0308,0.11,7.47,0.22,7.473238923,0.46272,0.13496,0.482,0.46272,0.13496,0.482,0,0,0,6.01,-0.52,6.032453895,0,0,0,6.01,-0.52,6.032453895
07/01/2020 17:30,6.8592,0.0406,6.859320156,0.1392,0.0406,0.145,6.72,0,6.72,7.71544,0.02492,7.715480244,0.08544,0.02492,0.089,7.63,0,7.63,0.41472,0.12096,0.432,0.41472,0.12096,0.432,0,0,0,5.83,-0.47,5.848914429,0,0,0,5.83,-0.47,5.848914429
07/01/2020 18:00,6.57016,0.04088,6.570287178,0.14016,0.04088,0.146,6.43,0,6.43,7.59848,0.03164,7.598545874,0.10848,0.03164,0.113,7.49,0,7.49,0.45984,0.13412,0.479,0.45984,0.13412,0.479,0,0,0,5.54,-0.44,5.557445456,0,0,0,5.54,-0.44,5.557445456
07/01/2020 18:30,6.38016,0.04088,6.380290965,0.14016,0.04088,0.146,6.24,0,6.24,7.32912,0.27016,7.334097518,0.06912,0.02016,0.072,7.26,0.25,7.264303132,0.4368,0.1274,0.455,0.4368,0.1274,0.455,0,0,0,5.28,-0.41,5.295894636,0,0,0,5.28,-0.41,5.295894636
07/01/2020 19:00,6.18728,0.04004,6.187409555,0.13728,0.04004,0.143,6.05,0,6.05,6.99944,0.03192,6.999512783,0.10944,0.03192,0.114,6.89,0,6.89,0.42336,0.12348,0.441,0.42336,0.12348,0.441,0,0,0,5.02,-0.33,5.030834921,0,0,0,5.02,-0.33,5.030834921
07/01/2020 19:30,5.96632,0.03976,5.96645248,0.13632,0.03976,0.142,5.83,0,5.83,6.64528,0.01904,6.645307277,0.06528,0.01904,0.068,6.58,0,6.58,0.33024,0.09632,0.344,0.33024,0.09632,0.344,0,0,0,4.86,-0.27,4.867494222,0,0,0,4.86,-0.27,4.867494222
07/01/2020 20:00,5.68728,0.04004,5.687420945,0.13728,0.04004,0.143,5.55,0,5.55,6.38568,0.01624,6.385700651,0.05568,0.01624,0.058,6.33,0,6.33,0.33792,0.09856,0.352,0.33792,0.09856,0.352,0,0,0,4.73,-0.29,4.738881725,0,0,0,4.73,-0.29,4.738881725
07/01/2020 20:30,5.46824,0.04032,5.468388647,0.13824,0.04032,0.144,5.33,0,5.33,5.98136,0.03248,5.981448186,0.11136,0.03248,0.116,5.87,0,5.87,0.41088,0.11984,0.428,0.41088,0.11984,0.428,0,0,0,4.61,-0.35,4.623267243,0,0,0,4.61,-0.35,4.623267243
07/01/2020 21:00,5.15824,0.04032,5.158397581,0.13824,0.04032,0.144,5.02,0,5.02,5.58968,0.02324,5.589728312,0.07968,0.02324,0.083,5.51,0,5.51,0.45984,0.13412,0.479,0.45984,0.13412,0.479,0,0,0,4.43,-0.32,4.441542525,0,0,0,4.43,-0.32,4.441542525
07/01/2020 21:30,4.84016,0.04088,4.840332633,0.14016,0.04088,0.146,4.7,0,4.7,5.24024,0.02632,5.240306098,0.09024,0.02632,0.094,5.15,0,5.15,0.42144,0.12292,0.439,0.42144,0.12292,0.439,0,0,0,4.26,-0.32,4.272001873,0,0,0,4.26,-0.32,4.272001873
07/01/2020 22:00,4.4892,0.0406,4.489383588,0.1392,0.0406,0.145,4.35,0,4.35,4.8016,0.0238,4.801658984,0.0816,0.0238,0.085,4.72,0,4.72,0.36288,0.10584,0.378,0.36288,0.10584,0.378,0,0,0,4.09,-0.3,4.100987686,0,0,0,4.09,-0.3,4.100987686
07/01/2020 22:30,4.12824,0.04032,4.128436895,0.13824,0.04032,0.144,3.99,0,3.99,4.43048,0.01764,4.430515117,0.06048,0.01764,0.063,4.37,0,4.37,0.408,0.119,0.425,0.408,0.119,0.425,0,0,0,3.72,-0.25,3.728391074,0,0,0,3.72,-0.25,3.728391074
07/01/2020 23:00,3.82016,0.04088,3.820378725,0.14016,0.04088,0.146,3.68,0,3.68,4.09104,0.02072,4.09109247,0.07104,0.02072,0.074,4.02,0,4.02,0.44544,0.12992,0.464,0.44544,0.12992,0.464,0,0,0,3.59,-0.29,3.601694046,0,0,0,3.59,-0.29,3.601694046
07/01/2020 23:30,3.4792,0.0406,3.47943688,0.1392,0.0406,0.145,3.34,0,3.34,3.78296,0.02128,3.783019852,0.07296,0.02128,0.076,3.71,0,3.71,0.44256,0.12908,0.461,0.44256,0.12908,0.461,0,0,0,3.42,-0.29,3.432273299,0,0,0,3.42,-0.29,3.432273299
08/01/2020 00:00,3.29208,0.04144,3.292340809,0.14208,0.04144,0.148,3.15,0,3.15,3.54784,0.00812,3.547849292,0.02784,0.00812,0.029,3.52,0,3.52,0.31584,0.09212,0.329,0.31584,0.09212,0.329,0,0,0,3.22,-0.23,3.228203835,0,0,0,3.22,-0.23,3.228203835
08/01/2020 00:30,3.31016,0.04088,3.310412421,0.14016,0.04088,0.146,3.17,0,3.17,3.7092,0.0056,3.709204227,0.0192,0.0056,0.02,3.69,0,3.69,0.30432,0.08876,0.317,0.30432,0.08876,0.317,0,0,0,3.18,-0.32,3.196060075,0,0,0,3.18,-0.32,3.196060075
08/01/2020 01:00,3.62344,0.03892,3.623649017,0.13344,0.03892,0.139,3.49,0,3.49,4.3748,0.0014,4.374800224,0.0048,0.0014,0.005,4.37,0,4.37,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,3.35,-0.37,3.370370899,0,0,0,3.35,-0.37,3.370370899
08/01/2020 01:30,2.97344,0.03892,2.973694705,0.13344,0.03892,0.139,2.84,0,2.84,4.67824,0.00532,4.678243025,0.01824,0.00532,0.019,4.66,0,4.66,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,3.39,-0.32,3.40506975,0,0,0,3.39,-0.32,3.40506975
08/01/2020 02:00,2.51536,0.03948,2.515669811,0.13536,0.03948,0.141,2.38,0,2.38,5.06384,0.00112,5.063840124,0.00384,0.00112,0.004,5.06,0,5.06,0.17184,0.05012,0.179,0.17184,0.05012,0.179,0,0,0,3.39,0,3.39,0,0,0,3.39,0,3.39
08/01/2020 02:30,3.24728,0.04004,3.247526844,0.13728,0.04004,0.143,3.11,0,3.11,4.64152,0.00336,4.641521216,0.01152,0.00336,0.012,4.63,0,4.63,0.1584,0.0462,0.165,0.1584,0.0462,0.165,0,0,0,3.25,-0.33,3.266710884,0,0,0,3.25,-0.33,3.266710884
08/01/2020 03:00,3.09728,0.04004,3.097538797,0.13728,0.04004,0.143,2.96,0,2.96,4.52648,0.01064,4.526492505,0.03648,0.01064,0.038,4.49,0,4.49,0.1824,0.0532,0.19,0.1824,0.0532,0.19,0,0,0,3.22,-0.3,3.233944959,0,0,0,3.22,-0.3,3.233944959
08/01/2020 03:30,3.05728,0.04004,3.057542183,0.13728,0.04004,0.143,2.92,0,2.92,4.31976,0.22868,4.325808711,0.02976,0.00868,0.031,4.29,0.22,4.295637322,0.26976,0.07868,0.281,0.26976,0.07868,0.281,0,0,0,3.18,-0.3,3.194119597,0,0,0,3.18,-0.3,3.194119597
08/01/2020 04:00,2.99824,0.04032,2.998511097,0.13824,0.04032,0.144,2.86,0,2.86,4.16728,0.00504,4.167283048,0.01728,0.00504,0.018,4.15,0,4.15,0.35136,0.10248,0.366,0.35136,0.10248,0.366,0,0,0,3.1,-0.33,3.117515036,0,0,0,3.1,-0.33,3.117515036
08/01/2020 04:30,3.05728,0.04004,3.057542183,0.13728,0.04004,0.143,2.92,0,2.92,3.97016,0.00588,3.970164354,0.02016,0.00588,0.021,3.95,0,3.95,0.35616,0.10388,0.371,0.35616,0.10388,0.371,0,0,0,3.02,-0.31,3.035868904,0,0,0,3.02,-0.31,3.035868904
08/01/2020 05:00,3.02728,0.04004,3.027544781,0.13728,0.04004,0.143,2.89,0,2.89,3.90728,0.00504,3.907283251,0.01728,0.00504,0.018,3.89,0,3.89,0.35808,0.10444,0.373,0.35808,0.10444,0.373,0,0,0,3.02,-0.31,3.035868904,0,0,0,3.02,-0.31,3.035868904
08/01/2020 05:30,3.11632,0.03976,3.116573631,0.13632,0.03976,0.142,2.98,0,2.98,4.0692,0.0056,4.069203853,0.0192,0.0056,0.02,4.05,0,4.05,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,3.19,-0.29,3.203154695,0,0,0,3.19,-0.29,3.203154695
08/01/2020 06:00,3.31248,0.03864,3.31270536,0.13248,0.03864,0.138,3.18,0,3.18,4.2796,0.0028,4.279600916,0.0096,0.0028,0.01,4.27,0,4.27,0.16032,0.04676,0.167,0.16032,0.04676,0.167,0,0,0,3.44,-0.35,3.45775939,0,0,0,3.44,-0.35,3.45775939
08/01/2020 06:30,3.90248,0.03864,3.90267129,0.13248,0.03864,0.138,3.77,0,3.77,4.83632,0.45476,4.857653528,0.01632,0.00476,0.017,4.82,0.45,4.840960648,0.19296,0.05628,0.201,0.19296,0.05628,0.201,0,0,0,3.74,-0.29,3.751226466,0,0,0,3.74,-0.29,3.751226466
08/01/2020 07:00,4.35728,0.04004,4.357463964,0.13728,0.04004,0.143,4.22,0,4.22,5.3896,0.0028,5.389600727,0.0096,0.0028,0.01,5.38,0,5.38,0.1536,0.0448,0.16,0.1536,0.0448,0.16,0,0,0,4.29,-0.29,4.299790693,0,0,0,4.29,-0.29,4.299790693
08/01/2020 07:30,4.91632,0.03976,4.916480774,0.13632,0.03976,0.142,4.78,0,4.78,6.03288,0.00084,6.032880058,0.00288,0.00084,0.003,6.03,0,6.03,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,4.72,-0.29,4.728900506,0,0,0,4.72,-0.29,4.728900506
08/01/2020 08:00,5.29824,0.04032,5.298393417,0.13824,0.04032,0.144,5.16,0,5.16,6.35576,0.00168,6.355760222,0.00576,0.00168,0.006,6.35,0,6.35,0.08736,0.02548,0.091,0.08736,0.02548,0.091,0,0,0,4.92,-0.38,4.934652977,0,0,0,4.92,-0.38,4.934652977
08/01/2020 08:30,5.2992,0.0406,5.299355527,0.1392,0.0406,0.145,5.16,0,5.16,6.48096,0.00028,6.480960006,0.00096,0.00028,0.001,6.48,0,6.48,0.08544,0.02492,0.089,0.08544,0.02492,0.089,0,0,0,5.1,-0.38,5.114137268,0,0,0,5.1,-0.38,5.114137268
08/01/2020 09:00,5.3292,0.0406,5.329354651,0.1392,0.0406,0.145,5.19,0,5.19,6.6648,0.0014,6.664800147,0.0048,0.0014,0.005,6.66,0,6.66,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,5.33,-0.47,5.350682199,0,0,0,5.33,-0.47,5.350682199
08/01/2020 09:30,5.5292,0.0406,5.529349058,0.1392,0.0406,0.145,5.39,0,5.39,6.83096,0.00028,6.830960006,0.00096,0.00028,0.001,6.83,0,6.83,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,5.45,-0.41,5.46540026,0,0,0,5.45,-0.41,5.46540026
08/01/2020 10:00,5.5892,0.0406,5.589347457,0.1392,0.0406,0.145,5.45,0,5.45,6.88864,0.00252,6.888640461,0.00864,0.00252,0.009,6.88,0,6.88,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,5.47,-0.41,5.48534411,0,0,0,5.47,-0.41,5.48534411
08/01/2020 10:30,5.64112,0.04116,5.641270158,0.14112,0.04116,0.147,5.5,0,5.5,6.8896,0.0028,6.889600569,0.0096,0.0028,0.01,6.88,0,6.88,0.08928,0.02604,0.093,0.08928,0.02604,0.093,0,0,0,5.6,-0.47,5.619688603,0,0,0,5.6,-0.47,5.619688603
08/01/2020 11:00,5.6892,0.0406,5.689344866,0.1392,0.0406,0.145,5.55,0,5.55,6.75056,0.22308,6.754244962,0.01056,0.00308,0.011,6.74,0.22,6.743589549,0.072,0.021,0.075,0.072,0.021,0.075,0,0,0,5.6,-0.49,5.621396624,0,0,0,5.6,-0.49,5.621396624
08/01/2020 11:30,5.6892,0.0406,5.689344866,0.1392,0.0406,0.145,5.55,0,5.55,6.7448,0.0014,6.744800145,0.0048,0.0014,0.005,6.74,0,6.74,0.06528,0.01904,0.068,0.06528,0.01904,0.068,0,0,0,5.5,-0.49,5.521784132,0,0,0,5.5,-0.49,5.521784132
08/01/2020 12:00,5.6692,0.0406,5.669345377,0.1392,0.0406,0.145,5.53,0,5.53,6.78288,0.00084,6.782880052,0.00288,0.00084,0.003,6.78,0,6.78,0.08256,0.02408,0.086,0.08256,0.02408,0.086,0,0,0,5.54,-0.49,5.56162746,0,0,0,5.54,-0.49,5.56162746
08/01/2020 12:30,5.71824,0.04032,5.718382149,0.13824,0.04032,0.144,5.58,0,5.58,6.86192,0.00056,6.861920023,0.00192,0.00056,0.002,6.86,0,6.86,0.06432,0.01876,0.067,0.06432,0.01876,0.067,0,0,0,5.54,-0.46,5.55906467,0,0,0,5.54,-0.46,5.55906467
08/01/2020 13:00,5.70824,0.04032,5.708382398,0.13824,0.04032,0.144,5.57,0,5.57,6.91288,0.00084,6.912880051,0.00288,0.00084,0.003,6.91,0,6.91,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,5.54,-0.43,5.556662667,0,0,0,5.54,-0.43,5.556662667
08/01/2020 13:30,5.65824,0.04032,5.658383656,0.13824,0.04032,0.144,5.52,0,5.52,6.75192,0.00056,6.751920023,0.00192,0.00056,0.002,6.75,0,6.75,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0,0,0,5.46,-0.4,5.474632408,0,0,0,5.46,-0.4,5.474632408
08/01/2020 14:00,5.5692,0.0406,5.569347987,0.1392,0.0406,0.145,5.43,0,5.43,6.82192,0.00056,6.821920023,0.00192,0.00056,0.002,6.82,0,6.82,0.04032,0.01176,0.042,0.04032,0.01176,0.042,0,0,0,5.32,-0.4,5.335016401,0,0,0,5.32,-0.4,5.335016401
08/01/2020 14:30,5.5392,0.0406,5.539348788,0.1392,0.0406,0.145,5.4,0,5.4,6.75768,0.00224,6.757680371,0.00768,0.00224,0.008,6.75,0,6.75,0.0624,0.0182,0.065,0.0624,0.0182,0.065,0,0,0,5.44,-0.51,5.463853951,0,0,0,5.44,-0.51,5.463853951
08/01/2020 15:00,5.54112,0.04116,5.541272868,0.14112,0.04116,0.147,5.4,0,5.4,6.79,0,6.79,0,0,0,6.79,0,6.79,0.06432,0.01876,0.067,0.06432,0.01876,0.067,0,0,0,5.5,-0.54,5.526445512,0,0,0,5.5,-0.54,5.526445512
08/01/2020 15:30,5.54208,0.04144,5.542234928,0.14208,0.04144,0.148,5.4,0,5.4,6.76,0,6.76,0,0,0,6.76,0,6.76,0.02112,0.00616,0.022,0.02112,0.00616,0.022,0,0,0,5.52,-0.57,5.549351313,0,0,0,5.52,-0.57,5.549351313
08/01/2020 16:00,5.77112,0.04116,5.771266776,0.14112,0.04116,0.147,5.63,0,5.63,7.14,0,7.14,0,0,0,7.14,0,7.14,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,5.69,-0.61,5.722604302,0,0,0,5.69,-0.61,5.722604302
08/01/2020 16:30,6.16112,0.04116,6.161257485,0.14112,0.04116,0.147,6.02,0,6.02,7.54,0,7.54,0,0,0,7.54,0,7.54,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0,0,0,5.79,-0.46,5.808244141,0,0,0,5.79,-0.46,5.808244141
08/01/2020 17:00,6.36016,0.04088,6.360291377,0.14016,0.04088,0.146,6.22,0,6.22,7.95,0,7.95,0,0,0,7.95,0,7.95,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,5.84,-0.42,5.855083262,0,0,0,5.84,-0.42,5.855083262
08/01/2020 17:30,6.2992,0.0406,6.299330837,0.1392,0.0406,0.145,6.16,0,6.16,8.05,0,8.05,0,0,0,8.05,0,8.05,0.01248,0.00364,0.013,0.01248,0.00364,0.013,0,0,0,5.77,-0.4,5.7838482,0,0,0,5.77,-0.4,5.7838482
08/01/2020 18:00,6.11016,0.04088,6.110296752,0.14016,0.04088,0.146,5.97,0,5.97,7.94,0,7.94,0,0,0,7.94,0,7.94,0.03648,0.01064,0.038,0.03648,0.01064,0.038,0,0,0,5.37,-0.35,5.381393871,0,0,0,5.37,-0.35,5.381393871
08/01/2020 18:30,5.88016,0.04088,5.880302101,0.14016,0.04088,0.146,5.74,0,5.74,7.68,0,7.68,0,0,0,7.68,0,7.68,0.0288,0.0084,0.03,0.0288,0.0084,0.03,0,0,0,5.08,-0.27,5.087170137,0,0,0,5.08,-0.27,5.087170137
08/01/2020 19:00,5.7992,0.0406,5.799342118,0.1392,0.0406,0.145,5.66,0,5.66,7.41,0,7.41,0,0,0,7.41,0,7.41,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0,0,0,4.95,-0.29,4.958487673,0,0,0,4.95,-0.29,4.958487673
08/01/2020 19:30,5.52824,0.04032,5.528387034,0.13824,0.04032,0.144,5.39,0,5.39,6.98,0,6.98,0,0,0,6.98,0,6.98,0.0192,0.0056,0.02,0.0192,0.0056,0.02,0,0,0,4.8,-0.26,4.807036509,0,0,0,4.8,-0.26,4.807036509
08/01/2020 20:00,5.2592,0.0406,5.25935671,0.1392,0.0406,0.145,5.12,0,5.12,6.64192,0.00056,6.641920024,0.00192,0.00056,0.002,6.64,0,6.64,0.02688,0.00784,0.028,0.02688,0.00784,0.028,0,0,0,4.64,-0.34,4.65244022,0,0,0,4.64,-0.34,4.65244022
08/01/2020 20:30,5.10824,0.04032,5.108399123,0.13824,0.04032,0.144,4.97,0,4.97,6.17152,0.22336,6.175560606,0.01152,0.00336,0.012,6.16,0.22,6.163927319,0.0864,0.0252,0.09,0.0864,0.0252,0.09,0,0,0,4.48,-0.31,4.490712638,0,0,0,4.48,-0.31,4.490712638
08/01/2020 21:00,4.75728,0.04004,4.757448497,0.13728,0.04004,0.143,4.62,0,4.62,5.78096,0.00028,5.780960007,0.00096,0.00028,0.001,5.78,0,5.78,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0,0,0,4.36,-0.29,4.369633852,0,0,0,4.36,-0.29,4.369633852
08/01/2020 21:30,4.46824,0.04032,4.468421914,0.13824,0.04032,0.144,4.33,0,4.33,5.44,0,5.44,0,0,0,5.44,0,5.44,0,0,0,0,0,0,0,0,0,4.28,-0.34,4.293483434,0,0,0,4.28,-0.34,4.293483434
08/01/2020 22:00,4.21344,0.03892,4.21361975,0.13344,0.03892,0.139,4.08,0,4.08,5.13,0,5.13,0,0,0,5.13,0,5.13,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,4.06,-0.34,4.07421158,0,0,0,4.06,-0.34,4.07421158
08/01/2020 22:30,3.85344,0.03892,3.853636542,0.13344,0.03892,0.139,3.72,0,3.72,4.75096,0.00028,4.750960008,0.00096,0.00028,0.001,4.75,0,4.75,0.03648,0.01064,0.038,0.03648,0.01064,0.038,0,0,0,3.7,-0.31,3.712963776,0,0,0,3.7,-0.31,3.712963776
08/01/2020 23:00,3.62536,0.03948,3.625574961,0.13536,0.03948,0.141,3.49,0,3.49,4.46344,0.00392,4.463441721,0.01344,0.00392,0.014,4.45,0,4.45,0.12,0.035,0.125,0.12,0.035,0.125,0,0,0,3.56,-0.34,3.5761991,0,0,0,3.56,-0.34,3.5761991
08/01/2020 23:30,3.30728,0.04004,3.307522366,0.13728,0.04004,0.143,3.17,0,3.17,4.08592,0.00756,4.085926994,0.02592,0.00756,0.027,4.06,0,4.06,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,3.36,-0.31,3.374270291,0,0,0,3.36,-0.31,3.374270291
09/01/2020 00:00,3.1892,0.0406,3.189458418,0.1392,0.0406,0.145,3.05,0,3.05,3.88552,0.01036,3.885533811,0.03552,0.01036,0.037,3.85,0,3.85,0.18336,0.05348,0.191,0.18336,0.05348,0.191,0,0,0,3.17,-0.2,3.176302882,0,0,0,3.17,-0.2,3.176302882
09/01/2020 00:30,3.1592,0.0406,3.159460872,0.1392,0.0406,0.145,3.02,0,3.02,4.12456,0.01008,4.124572317,0.03456,0.01008,0.036,4.09,0,4.09,0.42624,0.12432,0.444,0.42624,0.12432,0.444,0,0,0,3.11,0.22,3.11777164,0,0,0,3.11,0.22,3.11777164
09/01/2020 01:00,3.32824,0.04032,3.32848422,0.13824,0.04032,0.144,3.19,0,3.19,4.82104,0.02072,4.821084525,0.07104,0.02072,0.074,4.75,0,4.75,0.39456,0.11508,0.411,0.39456,0.11508,0.411,0,0,0,3.26,0.22,3.26741488,0,0,0,3.26,0.22,3.26741488
09/01/2020 01:30,3.30824,0.04032,3.308485696,0.13824,0.04032,0.144,3.17,0,3.17,4.91176,0.02968,4.911849672,0.10176,0.02968,0.106,4.81,0,4.81,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,3.3,0.2,3.306055051,0,0,0,3.3,0.2,3.306055051
09/01/2020 02:00,3.28728,0.04004,3.28752384,0.13728,0.04004,0.143,3.15,0,3.15,4.85224,0.01232,4.85225564,0.04224,0.01232,0.044,4.81,0,4.81,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,3.27,-0.31,3.284661322,0,0,0,3.27,-0.31,3.284661322
09/01/2020 02:30,3.22728,0.04004,3.227528373,0.13728,0.04004,0.143,3.09,0,3.09,4.75728,0.22504,4.76259971,0.01728,0.00504,0.018,4.74,0.22,4.745102739,0.15744,0.04592,0.164,0.15744,0.04592,0.164,0,0,0,3.27,-0.28,3.281965874,0,0,0,3.27,-0.28,3.281965874
09/01/2020 03:00,3.11728,0.04004,3.117537137,0.13728,0.04004,0.143,2.98,0,2.98,4.63288,0.00084,4.632880076,0.00288,0.00084,0.003,4.63,0,4.63,0.09696,0.02828,0.101,0.09696,0.02828,0.101,0,0,0,3.18,-0.09,3.18127333,0,0,0,3.18,-0.09,3.18127333
09/01/2020 03:30,3.07728,0.04004,3.077540479,0.13728,0.04004,0.143,2.94,0,2.94,4.35192,0.00056,4.351920036,0.00192,0.00056,0.002,4.35,0,4.35,0.02496,0.00728,0.026,0.02496,0.00728,0.026,0,0,0,3.08,0.22,3.087847146,0,0,0,3.08,0.22,3.087847146
09/01/2020 04:00,3.00824,0.04032,3.008510196,0.13824,0.04032,0.144,2.87,0,2.87,4.25,0,4.25,0,0,0,4.25,0,4.25,0.08736,0.02548,0.091,0.08736,0.02548,0.091,0,0,0,3.04,0.22,3.047950131,0,0,0,3.04,0.22,3.047950131
09/01/2020 04:30,3.07632,0.03976,3.076576929,0.13632,0.03976,0.142,2.94,0,2.94,4.05248,0.00364,4.052481635,0.01248,0.00364,0.013,4.04,0,4.04,0.30048,0.08764,0.313,0.30048,0.08764,0.313,0,0,0,2.99,0.22,2.998082721,0,0,0,2.99,0.22,2.998082721
09/01/2020 05:00,2.96728,0.04004,2.967550134,0.13728,0.04004,0.143,2.83,0,2.83,3.99688,0.00784,3.996887689,0.02688,0.00784,0.028,3.97,0,3.97,0.36768,0.10724,0.383,0.36768,0.10724,0.383,0,0,0,2.99,0.22,2.998082721,0,0,0,2.99,0.22,2.998082721
09/01/2020 05:30,3.09536,0.03948,3.095611765,0.13536,0.03948,0.141,2.96,0,2.96,4.08304,0.28672,4.093094673,0.02304,0.00672,0.024,4.06,0.28,4.069643719,0.3984,0.1162,0.415,0.3984,0.1162,0.415,0,0,0,3.06,0.22,3.067898303,0,0,0,3.06,0.22,3.067898303
09/01/2020 06:00,3.31536,0.03948,3.31559506,0.13536,0.03948,0.141,3.18,0,3.18,4.3476,0.2368,4.354044097,0.0576,0.0168,0.06,4.29,0.22,4.295637322,0.29088,0.08484,0.303,0.29088,0.08484,0.303,0,0,0,3.47,-0.28,3.481278501,0,0,0,3.47,-0.28,3.481278501
09/01/2020 06:30,3.94344,0.03892,3.943632057,0.13344,0.03892,0.139,3.81,0,3.81,4.9084,0.0462,4.908617422,0.1584,0.0462,0.165,4.75,0,4.75,0.45984,0.13412,0.479,0.45984,0.13412,0.479,0,0,0,3.89,-0.28,3.900064102,0,0,0,3.89,-0.28,3.900064102
09/01/2020 07:00,4.36248,0.03864,4.362651121,0.13248,0.03864,0.138,4.23,0,4.23,5.41808,0.03444,5.418189458,0.11808,0.03444,0.123,5.3,0,5.3,0.46272,0.13496,0.482,0.46272,0.13496,0.482,0,0,0,4.53,-0.38,4.54591025,0,0,0,4.53,-0.38,4.54591025
09/01/2020 07:30,5.02632,0.03976,5.026477255,0.13632,0.03976,0.142,4.89,0,4.89,6.03288,0.03584,6.032986458,0.12288,0.03584,0.128,5.91,0,5.91,0.3408,0.0994,0.355,0.3408,0.0994,0.355,0,0,0,4.94,-0.49,4.964242138,0,0,0,4.94,-0.49,4.964242138
09/01/2020 08:00,5.25632,0.03976,5.256470375,0.13632,0.03976,0.142,5.12,0,5.12,6.366,0.028,6.366061577,0.096,0.028,0.1,6.27,0,6.27,0.37824,0.11032,0.394,0.37824,0.11032,0.394,0,0,0,5.21,-0.52,5.235885789,0,0,0,5.21,-0.52,5.235885789
09/01/2020 08:30,5.66112,0.04116,5.661269628,0.14112,0.04116,0.147,5.52,0,5.52,6.71368,0.39024,6.725012,0.10368,0.03024,0.108,6.61,0.36,6.619796069,0.41664,0.12152,0.434,0.41664,0.12152,0.434,0,0,0,6.55,-0.67,6.584178005,0,0,0,6.55,-0.67,6.584178005
09/01/2020 09:00,5.79016,0.04088,5.79030431,0.14016,0.04088,0.146,5.65,0,5.65,6.31816,0.40988,6.331441179,0.06816,0.01988,0.071,6.25,0.39,6.262156178,0.29472,0.08596,0.307,0.29472,0.08596,0.307,0,0,0,5.62,-0.71,5.664671217,0,0,0,5.62,-0.71,5.664671217
09/01/2020 09:30,6.01016,0.04088,6.010299028,0.14016,0.04088,0.146,5.87,0,5.87,6.55304,0.34672,6.562206032,0.02304,0.00672,0.024,6.53,0.34,6.538845464,0.1632,0.0476,0.17,0.1632,0.0476,0.17,0,0,0,5.73,-0.67,5.769038048,0,0,0,5.73,-0.67,5.769038048
09/01/2020 10:00,6.13016,0.04088,6.130296306,0.14016,0.04088,0.146,5.99,0,5.99,6.69152,0.38336,6.702492432,0.01152,0.00336,0.012,6.68,0.38,6.690799653,0.35424,0.10332,0.369,0.35424,0.10332,0.369,0,0,0,5.84,-0.67,5.87830758,0,0,0,5.84,-0.67,5.87830758
09/01/2020 10:30,6.20016,0.04088,6.200294767,0.14016,0.04088,0.146,6.06,0,6.06,6.68624,0.34932,6.695358825,0.06624,0.01932,0.069,6.62,0.33,6.628219972,0.35712,0.10416,0.372,0.35712,0.10416,0.372,0,0,0,5.9,-0.71,5.942566785,0,0,0,5.9,-0.71,5.942566785
09/01/2020 11:00,6.10112,0.04116,6.101258837,0.14112,0.04116,0.147,5.96,0,5.96,6.59856,0.01708,6.598582105,0.05856,0.01708,0.061,6.54,0,6.54,0.43776,0.12768,0.456,0.43776,0.12768,0.456,0,0,0,5.9,-0.73,5.944989487,0,0,0,5.9,-0.73,5.944989487
09/01/2020 11:30,6.04016,0.04088,6.040298337,0.14016,0.04088,0.146,5.9,0,5.9,6.49376,0.01568,6.493778931,0.05376,0.01568,0.056,6.44,0,6.44,0.3792,0.1106,0.395,0.3792,0.1106,0.395,0,0,0,5.79,-0.68,5.829794164,0,0,0,5.79,-0.68,5.829794164
09/01/2020 12:00,6.0892,0.0406,6.08933535,0.1392,0.0406,0.145,5.95,0,5.95,6.45048,0.35764,6.460386877,0.06048,0.01764,0.063,6.39,0.34,6.39903899,0.27648,0.08064,0.288,0.27648,0.08064,0.288,0,0,0,5.85,-0.79,5.90310088,0,0,0,5.85,-0.79,5.90310088
09/01/2020 12:30,6.1544,0.0392,6.154524839,0.1344,0.0392,0.14,6.02,0,6.02,6.61168,0.32924,6.619872461,0.03168,0.00924,0.033,6.58,0.32,6.58777656,0.34464,0.10052,0.359,0.34464,0.10052,0.359,0,0,0,6.03,-0.79,6.081529413,0,0,0,6.03,-0.79,6.081529413
09/01/2020 13:00,6.0944,0.0392,6.094526069,0.1344,0.0392,0.14,5.96,0,5.96,6.59728,0.32504,6.60528231,0.01728,0.00504,0.018,6.58,0.32,6.58777656,0.26592,0.07756,0.277,0.26592,0.07756,0.277,0,0,0,5.93,-0.72,5.973550033,0,0,0,5.93,-0.72,5.973550033
09/01/2020 13:30,6.15728,0.04004,6.157410186,0.13728,0.04004,0.143,6.02,0,6.02,6.67728,0.00504,6.677281902,0.01728,0.00504,0.018,6.66,0,6.66,0.12,0.035,0.125,0.12,0.035,0.125,0,0,0,5.93,-0.72,5.973550033,0,0,0,5.93,-0.72,5.973550033
09/01/2020 14:00,6.12632,0.03976,6.12644902,0.13632,0.03976,0.142,5.99,0,5.99,6.56576,0.00168,6.565760215,0.00576,0.00168,0.006,6.56,0,6.56,0.09504,0.02772,0.099,0.09504,0.02772,0.099,0,0,0,5.64,-0.57,5.668730017,0,0,0,5.64,-0.57,5.668730017
09/01/2020 14:30,6.12632,0.03976,6.12644902,0.13632,0.03976,0.142,5.99,0,5.99,6.54728,0.31504,6.554855117,0.01728,0.00504,0.018,6.53,0.31,6.537354205,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,5.45,-0.52,5.474751136,0,0,0,5.45,-0.52,5.474751136
09/01/2020 15:00,6.0444,0.0392,6.044527111,0.1344,0.0392,0.14,5.91,0,5.91,6.5396,0.0028,6.539600599,0.0096,0.0028,0.01,6.53,0,6.53,0.06144,0.01792,0.064,0.06144,0.01792,0.064,0,0,0,5.72,-0.61,5.752434267,0,0,0,5.72,-0.61,5.752434267
09/01/2020 15:30,5.93728,0.04004,5.93741501,0.13728,0.04004,0.143,5.8,0,5.8,6.50096,0.00028,6.500960006,0.00096,0.00028,0.001,6.5,0,6.5,0,0,0,0,0,0,0,0,0,5.66,-0.58,5.689639707,0,0,0,5.66,-0.58,5.689639707
09/01/2020 16:00,6.15344,0.03892,6.153563082,0.13344,0.03892,0.139,6.02,0,6.02,6.88,0.22,6.883516543,0,0,0,6.88,0.22,6.883516543,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,5.81,-0.61,5.841934611,0,0,0,5.81,-0.61,5.841934611
09/01/2020 16:30,6.71344,0.03892,6.713552815,0.13344,0.03892,0.139,6.58,0,6.58,7.33,0,7.33,0,0,0,7.33,0,7.33,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,5.84,-0.46,5.858088425,0,0,0,5.84,-0.46,5.858088425
09/01/2020 17:00,6.9344,0.0392,6.934510797,0.1344,0.0392,0.14,6.8,0,6.8,7.6,0,7.6,0,0,0,7.6,0,7.6,0,0,0,0,0,0,0,0,0,5.84,-0.42,5.855083262,0,0,0,5.84,-0.42,5.855083262
09/01/2020 17:30,6.79864,0.03752,6.798743531,0.12864,0.03752,0.134,6.67,0,6.67,7.6648,0.0014,7.664800128,0.0048,0.0014,0.005,7.66,0,7.66,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,5.72,-0.45,5.737673745,0,0,0,5.72,-0.45,5.737673745
09/01/2020 18:00,6.5496,0.0378,6.549709078,0.1296,0.0378,0.135,6.42,0,6.42,7.6048,0.0014,7.604800129,0.0048,0.0014,0.005,7.6,0,7.6,0.08832,0.02576,0.092,0.08832,0.02576,0.092,0,0,0,5.43,-0.42,5.446218872,0,0,0,5.43,-0.42,5.446218872
09/01/2020 18:30,6.48768,0.03724,6.48778688,0.12768,0.03724,0.133,6.36,0,6.36,7.5244,0.3242,7.531381082,0.0144,0.0042,0.015,7.51,0.32,7.516814485,0.07488,0.02184,0.078,0.07488,0.02184,0.078,0,0,0,5.12,-0.35,5.131948948,0,0,0,5.12,-0.35,5.131948948
09/01/2020 19:00,6.11248,0.03864,6.11260213,0.13248,0.03864,0.138,5.98,0,5.98,7.15824,0.26532,7.163155352,0.01824,0.00532,0.019,7.14,0.26,7.144732325,0.09216,0.02688,0.096,0.09216,0.02688,0.096,0,0,0,5.01,-0.35,5.022210669,0,0,0,5.01,-0.35,5.022210669
09/01/2020 19:30,5.95248,0.03864,5.952605413,0.13248,0.03864,0.138,5.82,0,5.82,6.81496,0.39728,6.826529953,0.02496,0.00728,0.026,6.79,0.39,6.801191072,0.1152,0.0336,0.12,0.1152,0.0336,0.12,0,0,0,4.89,-0.27,4.897448315,0,0,0,4.89,-0.27,4.897448315
09/01/2020 20:00,5.70344,0.03892,5.703572793,0.13344,0.03892,0.139,5.57,0,5.57,6.55152,0.00336,6.551520862,0.01152,0.00336,0.012,6.54,0,6.54,0.0672,0.0196,0.07,0.0672,0.0196,0.07,0,0,0,4.76,-0.31,4.770083857,0,0,0,4.76,-0.31,4.770083857
09/01/2020 20:30,5.35344,0.03892,5.353581474,0.13344,0.03892,0.139,5.22,0,5.22,6.1,0,6.1,0,0,0,6.1,0,6.1,0.03648,0.01064,0.038,0.03648,0.01064,0.038,0,0,0,4.56,-0.27,4.567986427,0,0,0,4.56,-0.27,4.567986427
09/01/2020 21:00,5.02344,0.03892,5.023590768,0.13344,0.03892,0.139,4.89,0,4.89,5.7,0,5.7,0,0,0,5.7,0,5.7,0.02688,0.00784,0.028,0.02688,0.00784,0.028,0,0,0,4.56,-0.33,4.571925196,0,0,0,4.56,-0.33,4.571925196
09/01/2020 21:30,4.75536,0.03948,4.755523883,0.13536,0.03948,0.141,4.62,0,4.62,5.39288,0.00084,5.392880065,0.00288,0.00084,0.003,5.39,0,5.39,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,4.27,-0.33,4.282732772,0,0,0,4.27,-0.33,4.282732772
09/01/2020 22:00,4.46536,0.03948,4.465534526,0.13536,0.03948,0.141,4.33,0,4.33,4.91344,0.00392,4.913441564,0.01344,0.00392,0.014,4.9,0,4.9,0.09792,0.02856,0.102,0.09792,0.02856,0.102,0,0,0,4.08,-0.29,4.090293388,0,0,0,4.08,-0.29,4.090293388
09/01/2020 22:30,4.06632,0.03976,4.06651438,0.13632,0.03976,0.142,3.93,0,3.93,4.55824,0.22532,4.563805539,0.01824,0.00532,0.019,4.54,0.22,4.545327271,0.12192,0.03556,0.127,0.12192,0.03556,0.127,0,0,0,3.82,-0.32,3.83337971,0,0,0,3.82,-0.32,3.83337971
09/01/2020 23:00,3.78824,0.04032,3.788454566,0.13824,0.04032,0.144,3.65,0,3.65,4.16288,0.00084,4.162880085,0.00288,0.00084,0.003,4.16,0,4.16,0.13056,0.03808,0.136,0.13056,0.03808,0.136,0,0,0,3.64,-0.32,3.654038861,0,0,0,3.64,-0.32,3.654038861
09/01/2020 23:30,3.50016,0.04088,3.50039872,0.14016,0.04088,0.146,3.36,0,3.36,3.86152,0.00336,3.861521462,0.01152,0.00336,0.012,3.85,0,3.85,0.09888,0.02884,0.103,0.09888,0.02884,0.103,0,0,0,3.43,-0.3,3.443094538,0,0,0,3.43,-0.3,3.443094538
10/01/2020 00:00,3.32208,0.04144,3.322338454,0.14208,0.04144,0.148,3.18,0,3.18,3.60824,0.00532,3.608243922,0.01824,0.00532,0.019,3.59,0,3.59,0.07296,0.02128,0.076,0.07296,0.02128,0.076,0,0,0,3.27,-0.3,3.283732632,0,0,0,3.27,-0.3,3.283732632
10/01/2020 00:30,3.37112,0.04116,3.371371264,0.14112,0.04116,0.147,3.23,0,3.23,3.80728,0.00504,3.807283336,0.01728,0.00504,0.018,3.79,0,3.79,0.11808,0.03444,0.123,0.11808,0.03444,0.123,0,0,0,3.18,0,3.18,0,0,0,3.18,0,3.18
10/01/2020 01:00,3.64016,0.04088,3.64038954,0.14016,0.04088,0.146,3.5,0,3.5,4.33632,0.00476,4.336322613,0.01632,0.00476,0.017,4.32,0,4.32,0.12672,0.03696,0.132,0.12672,0.03696,0.132,0,0,0,3.33,0.24,3.338637447,0,0,0,3.33,0.24,3.338637447
10/01/2020 01:30,3.64112,0.04116,3.641352633,0.14112,0.04116,0.147,3.5,0,3.5,4.46304,0.00672,4.463045059,0.02304,0.00672,0.024,4.44,0,4.44,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,3.31,0.24,3.3186895,0,0,0,3.31,0.24,3.3186895
10/01/2020 02:00,3.58112,0.04116,3.581356531,0.14112,0.04116,0.147,3.44,0,3.44,4.41056,0.00308,4.410561075,0.01056,0.00308,0.011,4.4,0,4.4,0.08544,0.02492,0.089,0.08544,0.02492,0.089,0,0,0,3.31,-0.27,3.320993827,0,0,0,3.31,-0.27,3.320993827
10/01/2020 02:30,3.56208,0.04144,3.562321041,0.14208,0.04144,0.148,3.42,0,3.42,4.3648,0.0014,4.364800225,0.0048,0.0014,0.005,4.36,0,4.36,0.02688,0.00784,0.028,0.02688,0.00784,0.028,0,0,0,3.23,0,3.23,0,0,0,3.23,0,3.23
10/01/2020 03:00,3.48112,0.04116,3.481363325,0.14112,0.04116,0.147,3.34,0,3.34,4.28192,0.00056,4.281920037,0.00192,0.00056,0.002,4.28,0,4.28,0.01728,0.00504,0.018,0.01728,0.00504,0.018,0,0,0,3.23,0,3.23,0,0,0,3.23,0,3.23
10/01/2020 03:30,3.40112,0.04116,3.401369048,0.14112,0.04116,0.147,3.26,0,3.26,4.19,0,4.19,0,0,0,4.19,0,4.19,0.07776,0.02268,0.081,0.07776,0.02268,0.081,0,0,0,3.18,0,3.18,0,0,0,3.18,0,3.18
10/01/2020 04:00,3.32112,0.04116,3.321375047,0.14112,0.04116,0.147,3.18,0,3.18,4.06192,0.00056,4.061920039,0.00192,0.00056,0.002,4.06,0,4.06,0.07872,0.02296,0.082,0.07872,0.02296,0.082,0,0,0,3.11,0.22,3.11777164,0,0,0,3.11,0.22,3.11777164
10/01/2020 04:30,3.32112,0.04116,3.321375047,0.14112,0.04116,0.147,3.18,0,3.18,3.98384,0.00112,3.983840157,0.00384,0.00112,0.004,3.98,0,3.98,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,3.11,0.22,3.11777164,0,0,0,3.11,0.22,3.11777164
10/01/2020 05:00,3.32112,0.04116,3.321375047,0.14112,0.04116,0.147,3.18,0,3.18,3.92096,0.00028,3.92096001,0.00096,0.00028,0.001,3.92,0,3.92,0.0768,0.0224,0.08,0.0768,0.0224,0.08,0,0,0,3.13,0.22,3.137722104,0,0,0,3.13,0.22,3.137722104
10/01/2020 05:30,3.41208,0.04144,3.412331637,0.14208,0.04144,0.148,3.27,0,3.27,4.09096,0.00028,4.09096001,0.00096,0.00028,0.001,4.09,0,4.09,0.06624,0.01932,0.069,0.06624,0.01932,0.069,0,0,0,3.2,0.22,3.207553585,0,0,0,3.2,0.22,3.207553585
10/01/2020 06:00,3.72016,0.04088,3.720384604,0.14016,0.04088,0.146,3.58,0,3.58,4.34096,0.00028,4.340960009,0.00096,0.00028,0.001,4.34,0,4.34,0.02016,0.00588,0.021,0.02016,0.00588,0.021,0,0,0,3.5,0,3.5,0,0,0,3.5,0,3.5
10/01/2020 06:30,4.26536,0.03948,4.265542709,0.13536,0.03948,0.141,4.13,0,4.13,4.86,0,4.86,0,0,0,4.86,0,4.86,0.024,0.007,0.025,0.024,0.007,0.025,0,0,0,3.84,-0.23,3.846881854,0,0,0,3.84,-0.23,3.846881854
10/01/2020 07:00,4.7244,0.0392,4.724562625,0.1344,0.0392,0.14,4.59,0,4.59,5.39,0,5.39,0,0,0,5.39,0,5.39,0.01728,0.00504,0.018,0.01728,0.00504,0.018,0,0,0,4.37,-0.29,4.379611855,0,0,0,4.37,-0.29,4.379611855
10/01/2020 07:30,5.5192,0.0406,5.519349328,0.1392,0.0406,0.145,5.38,0,5.38,6.05,0,6.05,0,0,0,6.05,0,6.05,0.01248,0.00364,0.013,0.01248,0.00364,0.013,0,0,0,4.84,-0.32,4.850566977,0,0,0,4.84,-0.32,4.850566977
10/01/2020 08:00,5.89112,0.04116,5.891263786,0.14112,0.04116,0.147,5.75,0,5.75,6.39,0,6.39,0,0,0,6.39,0,6.39,0.01824,0.00532,0.019,0.01824,0.00532,0.019,0,0,0,5.12,-0.32,5.129990253,0,0,0,5.12,-0.32,5.129990253
10/01/2020 08:30,5.97016,0.04088,5.970299959,0.14016,0.04088,0.146,5.83,0,5.83,6.65,0.25,6.654697589,0,0,0,6.65,0.25,6.654697589,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,5.34,-0.35,5.351457745,0,0,0,5.34,-0.35,5.351457745
10/01/2020 09:00,6.01112,0.04116,6.011260916,0.14112,0.04116,0.147,5.87,0,5.87,6.85,0.25,6.854560526,0,0,0,6.85,0.25,6.854560526,0,0,0,0,0,0,0,0,0,5.51,-0.38,5.523087904,0,0,0,5.51,-0.38,5.523087904
10/01/2020 09:30,6.10016,0.04088,6.100296976,0.14016,0.04088,0.146,5.96,0,5.96,6.99,0.25,6.994469244,0,0,0,6.99,0.25,6.994469244,0,0,0,0,0,0,0,0,0,5.76,-0.48,5.779965398,0,0,0,5.76,-0.48,5.779965398
10/01/2020 10:00,6.17016,0.04088,6.170295422,0.14016,0.04088,0.146,6.03,0,6.03,6.96,0,6.96,0,0,0,6.96,0,6.96,0,0,0,0,0,0,0,0,0,5.88,-0.55,5.90566677,0,0,0,5.88,-0.55,5.90566677
10/01/2020 10:30,6.32112,0.04116,6.321254005,0.14112,0.04116,0.147,6.18,0,6.18,7,0,7,0,0,0,7,0,7,0.04128,0.01204,0.043,0.04128,0.01204,0.043,0,0,0,6.04,-0.61,6.070724833,0,0,0,6.04,-0.61,6.070724833
10/01/2020 11:00,6.21016,0.04088,6.21029455,0.14016,0.04088,0.146,6.07,0,6.07,7.00096,0.00028,7.000960006,0.00096,0.00028,0.001,7,0,7,0.02592,0.00756,0.027,0.02592,0.00756,0.027,0,0,0,5.96,-0.53,5.983519031,0,0,0,5.96,-0.53,5.983519031
10/01/2020 11:30,6.30112,0.04416,6.301274741,0.14112,0.04116,0.147,6.16,0.003,6.160000731,6.96096,0.00328,6.960960773,0.00096,0.00028,0.001,6.96,0.003,6.960000647,0.02772,0.01196,0.030190065,0.03072,0.00896,0.032,-0.003,0.003,0.004242641,6.03,-0.533,6.053510469,0,0,0,6.03,-0.533,6.053510469
10/01/2020 12:00,6.27112,0.04416,6.271275481,0.14112,0.04116,0.147,6.13,0.003,6.130000734,6.91288,0.25084,6.917429479,0.00288,0.00084,0.003,6.91,0.25,6.914520952,0.02868,0.01224,0.031182688,0.03168,0.00924,0.033,-0.003,0.003,0.004242641,5.99,-0.56,6.016120012,0,0,0,5.99,-0.56,6.016120012
10/01/2020 12:30,6.30112,0.04416,6.301274741,0.14112,0.04116,0.147,6.16,0.003,6.160000731,6.98288,0.00084,6.982880051,0.00288,0.00084,0.003,6.98,0,6.98,0.0306,0.0128,0.033169263,0.0336,0.0098,0.035,-0.003,0.003,0.004242641,5.95,-0.56,5.976294839,0,0,0,5.95,-0.56,5.976294839
10/01/2020 13:00,6.27112,0.04416,6.271275481,0.14112,0.04116,0.147,6.13,0.003,6.130000734,6.86192,0.00056,6.861920023,0.00192,0.00056,0.002,6.86,0,6.86,0.02964,0.01252,0.032175767,0.03264,0.00952,0.034,-0.003,0.003,0.004242641,5.95,-0.54,5.97445395,0,0,0,5.95,-0.54,5.97445395
