Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
10/01/2020 13:30,6.13208,0.04444,6.132241029,0.14208,0.04144,0.148,5.99,0.003,5.990000751,6.65768,0.28224,6.663659835,0.00768,0.00224,0.008,6.65,0.28,6.655892127,0.03924,0.01532,0.042124577,0.04224,0.01232,0.044,-0.003,0.003,0.004242641,5.77,-0.49,5.790768515,0,0,0,5.77,-0.49,5.790768515
10/01/2020 14:00,5.98208,0.04444,5.982245067,0.14208,0.04144,0.148,5.84,0.003,5.840000771,6.53536,0.00448,6.535361536,0.01536,0.00448,0.016,6.52,0,6.52,0.02868,0.01224,0.031182688,0.03168,0.00924,0.033,-0.003,0.003,0.004242641,5.58,-0.49,5.601473021,0,0,0,5.58,-0.49,5.601473021
10/01/2020 14:30,5.84112,0.04416,5.841286927,0.14112,0.04116,0.147,5.7,0.003,5.700000789,6.49112,0.37616,6.502010089,0.02112,0.00616,0.022,6.47,0.37,6.480570963,0.09588,0.03184,0.101028511,0.09888,0.02884,0.103,-0.003,0.003,0.004242641,5.36,-0.39,5.374169703,0,0,0,5.36,-0.39,5.374169703
10/01/2020 15:00,5.76112,0.04416,5.761289245,0.14112,0.04116,0.147,5.62,0.003,5.620000801,6.3996,0.0028,6.399600613,0.0096,0.0028,0.01,6.39,0,6.39,0.0978,0.0324,0.103027181,0.1008,0.0294,0.105,-0.003,0.003,0.004242641,5.44,-0.42,5.456189146,0,0,0,5.44,-0.42,5.456189146
10/01/2020 15:30,5.59112,0.04416,5.59129439,0.14112,0.04116,0.147,5.45,0.003,5.450000826,6.31096,0.00028,6.310960006,0.00096,0.00028,0.001,6.31,0,6.31,0.02868,0.01224,0.031182688,0.03168,0.00924,0.033,-0.003,0.003,0.004242641,5.44,-0.42,5.456189146,0,0,0,5.44,-0.42,5.456189146
10/01/2020 16:00,5.77016,0.04388,5.770326843,0.14016,0.04088,0.146,5.63,0.003,5.630000799,6.59,0,6.59,0,0,0,6.59,0,6.59,0.05172,0.01896,0.055085751,0.05472,0.01596,0.057,-0.003,0.003,0.004242641,5.58,-0.42,5.595784127,0,0,0,5.58,-0.42,5.595784127
10/01/2020 16:30,6.20208,0.04444,6.202239212,0.14208,0.04144,0.148,6.06,0.003,6.060000743,7.00384,0.00112,7.00384009,0.00384,0.00112,0.004,7,0,7,0.06036,0.02148,0.064068089,0.06336,0.01848,0.066,-0.003,0.003,0.004242641,5.73,-0.36,5.741297763,0,0,0,5.73,-0.36,5.741297763
10/01/2020 17:00,6.54824,0.04332,6.548383291,0.13824,0.04032,0.144,6.41,0.003,6.410000702,7.50768,0.00224,7.507680334,0.00768,0.00224,0.008,7.5,0,7.5,0.12372,0.03996,0.13001323,0.12672,0.03696,0.132,-0.003,0.003,0.004242641,5.96,-0.36,5.970862584,0,0,0,5.96,-0.36,5.970862584
10/01/2020 17:30,6.60824,0.04332,6.60838199,0.13824,0.04032,0.144,6.47,0.003,6.470000696,7.76576,0.00168,7.765760182,0.00576,0.00168,0.006,7.76,0,7.76,0.141,0.045,0.148006757,0.144,0.042,0.15,-0.003,0.003,0.004242641,5.63,-0.3,5.637987229,0,0,0,5.63,-0.3,5.637987229
10/01/2020 18:00,6.2992,0.0406,6.299330837,0.1392,0.0406,0.145,6.16,0,6.16,7.59152,0.27336,7.596440061,0.01152,0.00336,0.012,7.58,0.27,7.584807183,0.16704,0.04872,0.174,0.16704,0.04872,0.174,0,0,0,5.34,-0.25,5.345848857,0,0,0,5.34,-0.25,5.345848857
10/01/2020 18:30,6.0792,0.0406,6.079335572,0.1392,0.0406,0.145,5.94,0,5.94,7.14824,0.31532,7.155191248,0.01824,0.00532,0.019,7.13,0.31,7.136735949,0.25056,0.07308,0.261,0.25056,0.07308,0.261,0,0,0,5.04,-0.22,5.044799302,0,0,0,5.04,-0.22,5.044799302
10/01/2020 19:00,5.9892,0.0406,5.989337609,0.1392,0.0406,0.145,5.85,0,5.85,7.01536,0.00448,7.01536143,0.01536,0.00448,0.016,7,0,7,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,4.88,-0.22,4.884956499,0,0,0,4.88,-0.22,4.884956499
10/01/2020 19:30,5.80016,0.04088,5.800304061,0.14016,0.04088,0.146,5.66,0,5.66,6.66152,0.00336,6.661520847,0.01152,0.00336,0.012,6.65,0,6.65,0.28128,0.08204,0.293,0.28128,0.08204,0.293,0,0,0,4.81,-0.22,4.815028557,0,0,0,4.81,-0.22,4.815028557
10/01/2020 20:00,5.5792,0.0406,5.579347722,0.1392,0.0406,0.145,5.44,0,5.44,6.2692,0.3456,6.278718659,0.0192,0.0056,0.02,6.25,0.34,6.259241168,0.31296,0.09128,0.326,0.31296,0.09128,0.326,0,0,0,4.55,-0.22,4.555315576,0,0,0,4.55,-0.22,4.555315576
10/01/2020 20:30,5.36112,0.04116,5.361278001,0.14112,0.04116,0.147,5.22,0,5.22,5.91536,0.26448,5.921269594,0.01536,0.00448,0.016,5.9,0.26,5.905726035,0.30336,0.08848,0.316,0.30336,0.08848,0.316,0,0,0,4.39,-0.22,4.395509072,0,0,0,4.39,-0.22,4.395509072
10/01/2020 21:00,5.08016,0.04088,5.080324478,0.14016,0.04088,0.146,4.94,0,4.94,5.63248,0.00364,5.632481176,0.01248,0.00364,0.013,5.62,0,5.62,0.33024,0.09632,0.344,0.33024,0.09632,0.344,0,0,0,4.34,-0.24,4.346630879,0,0,0,4.34,-0.24,4.346630879
10/01/2020 21:30,4.78112,0.04116,4.781297167,0.14112,0.04116,0.147,4.64,0,4.64,5.2936,0.2898,5.301526667,0.0336,0.0098,0.035,5.26,0.28,5.2674472,0.25632,0.07476,0.267,0.25632,0.07476,0.267,0,0,0,4.19,-0.22,4.195771681,0,0,0,4.19,-0.22,4.195771681
10/01/2020 22:00,4.54112,0.04116,4.54130653,0.14112,0.04116,0.147,4.4,0,4.4,4.98152,0.00336,4.981521133,0.01152,0.00336,0.012,4.97,0,4.97,0.31104,0.09072,0.324,0.31104,0.09072,0.324,0,0,0,3.98,-0.32,3.992843598,0,0,0,3.98,-0.32,3.992843598
10/01/2020 22:30,4.19112,0.04116,4.191322106,0.14112,0.04116,0.147,4.05,0,4.05,4.66824,0.28532,4.676951165,0.01824,0.00532,0.019,4.65,0.28,4.65842248,0.26784,0.07812,0.279,0.26784,0.07812,0.279,0,0,0,3.72,0,3.72,0,0,0,3.72,0,3.72
10/01/2020 23:00,3.93112,0.04116,3.931335473,0.14112,0.04116,0.147,3.79,0,3.79,4.3192,0.0056,4.31920363,0.0192,0.0056,0.02,4.3,0,4.3,0.3408,0.0994,0.355,0.3408,0.0994,0.355,0,0,0,3.54,0.22,3.54682957,0,0,0,3.54,0.22,3.54682957
10/01/2020 23:30,3.66632,0.03976,3.666535586,0.13632,0.03976,0.142,3.53,0,3.53,3.9936,0.0098,3.993612024,0.0336,0.0098,0.035,3.96,0,3.96,0.18912,0.05516,0.197,0.18912,0.05516,0.197,0,0,0,3.32,0,3.32,0,0,0,3.32,0,3.32
11/01/2020 00:00,3.45536,0.03948,3.455585536,0.13536,0.03948,0.141,3.32,0,3.32,3.854,0.007,3.854006357,0.024,0.007,0.025,3.83,0,3.83,0.15552,0.04536,0.162,0.15552,0.04536,0.162,0,0,0,3.2,0.22,3.207553585,0,0,0,3.2,0.22,3.207553585
11/01/2020 00:30,3.49344,0.03892,3.493656795,0.13344,0.03892,0.139,3.36,0,3.36,4.02976,0.00868,4.029769348,0.02976,0.00868,0.031,4,0,4,0.28032,0.08176,0.292,0.28032,0.08176,0.292,0,0,0,3.18,0.22,3.187600979,0,0,0,3.18,0.22,3.187600979
11/01/2020 01:00,3.75248,0.03864,3.752678936,0.13248,0.03864,0.138,3.62,0,3.62,4.60376,0.01568,4.603786702,0.05376,0.01568,0.056,4.55,0,4.55,0.4176,0.1218,0.435,0.4176,0.1218,0.435,0,0,0,3.32,0.22,3.327281172,0,0,0,3.32,0.22,3.327281172
11/01/2020 01:30,3.8144,0.0392,3.814601421,0.1344,0.0392,0.14,3.68,0,3.68,4.68256,0.02408,4.682621915,0.08256,0.02408,0.086,4.6,0,4.6,0.43968,0.12824,0.458,0.43968,0.12824,0.458,0,0,0,3.32,0.22,3.327281172,0,0,0,3.32,0.22,3.327281172
11/01/2020 02:00,3.75632,0.03976,3.75653042,0.13632,0.03976,0.142,3.62,0,3.62,4.65272,0.02996,4.652816459,0.10272,0.02996,0.107,4.55,0,4.55,0.45792,0.13356,0.477,0.45792,0.13356,0.477,0,0,0,3.27,0,3.27,0,0,0,3.27,0,3.27
11/01/2020 02:30,3.61632,0.03976,3.616538566,0.13632,0.03976,0.142,3.48,0,3.48,4.50408,0.02744,4.504163585,0.09408,0.02744,0.098,4.41,0,4.41,0.45792,0.13356,0.477,0.45792,0.13356,0.477,0,0,0,3.16,0.22,3.16764897,0,0,0,3.16,0.22,3.16764897
11/01/2020 03:00,3.49536,0.03948,3.495582956,0.13536,0.03948,0.141,3.36,0,3.36,4.37352,0.02436,4.373587841,0.08352,0.02436,0.087,4.29,0,4.29,0.4416,0.1288,0.46,0.4416,0.1288,0.46,0,0,0,3.08,0.22,3.087847146,0,0,0,3.08,0.22,3.087847146
11/01/2020 03:30,3.43632,0.03976,3.436550014,0.13632,0.03976,0.142,3.3,0,3.3,4.1904,0.0322,4.190523714,0.1104,0.0322,0.115,4.08,0,4.08,0.46176,0.13468,0.481,0.46176,0.13468,0.481,0,0,0,3.02,0.22,3.028002642,0,0,0,3.02,0.22,3.028002642
11/01/2020 04:00,3.33728,0.04004,3.337520187,0.13728,0.04004,0.143,3.2,0,3.2,4.07744,0.01092,4.077454623,0.03744,0.01092,0.039,4.04,0,4.04,0.288,0.084,0.3,0.288,0.084,0.3,0,0,0,2.96,0,2.96,0,0,0,2.96,0,2.96
11/01/2020 04:30,3.30728,0.04004,3.307522366,0.13728,0.04004,0.143,3.17,0,3.17,3.96824,0.00532,3.968243566,0.01824,0.00532,0.019,3.95,0,3.95,0.1968,0.0574,0.205,0.1968,0.0574,0.205,0,0,0,2.9,0.22,2.908332856,0,0,0,2.9,0.22,2.908332856
11/01/2020 05:00,3.22728,0.04004,3.227528373,0.13728,0.04004,0.143,3.09,0,3.09,3.80168,0.22924,3.808585275,0.03168,0.00924,0.033,3.77,0.22,3.776413643,0.1728,0.0504,0.18,0.1728,0.0504,0.18,0,0,0,2.86,0,2.86,0,0,0,2.86,0,2.86
11/01/2020 05:30,3.26728,0.04004,3.267525333,0.13728,0.04004,0.143,3.13,0,3.13,3.83336,0.01848,3.833404544,0.06336,0.01848,0.066,3.77,0,3.77,0.31488,0.09184,0.328,0.31488,0.09184,0.328,0,0,0,2.91,0,2.91,0,0,0,2.91,0,2.91
11/01/2020 06:00,3.33632,0.03976,3.336556908,0.13632,0.03976,0.142,3.2,0,3.2,3.8628,0.0154,3.862830698,0.0528,0.0154,0.055,3.81,0,3.81,0.42144,0.12292,0.439,0.42144,0.12292,0.439,0,0,0,3.01,0.22,3.018029158,0,0,0,3.01,0.22,3.018029158
11/01/2020 06:30,3.50536,0.03948,3.50558232,0.13536,0.03948,0.141,3.37,0,3.37,4.0184,0.0112,4.018415608,0.0384,0.0112,0.04,3.98,0,3.98,0.33984,0.09912,0.354,0.33984,0.09912,0.354,0,0,0,3.22,-0.27,3.231300048,0,0,0,3.22,-0.27,3.231300048
11/01/2020 07:00,3.7144,0.0392,3.714606843,0.1344,0.0392,0.14,3.58,0,3.58,4.2276,0.2368,4.23422673,0.0576,0.0168,0.06,4.17,0.22,4.175799325,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,3.55,-0.27,3.5602528,0,0,0,3.55,-0.27,3.5602528
11/01/2020 07:30,3.8744,0.0392,3.874598302,0.1344,0.0392,0.14,3.74,0,3.74,4.4588,0.2284,4.464646011,0.0288,0.0084,0.03,4.43,0.22,4.43545939,0.2736,0.0798,0.285,0.2736,0.0798,0.285,0,0,0,3.84,-0.31,3.8524927,0,0,0,3.84,-0.31,3.8524927
11/01/2020 08:00,4.09248,0.03864,4.09266241,0.13248,0.03864,0.138,3.96,0,3.96,4.65672,0.00196,4.656720412,0.00672,0.00196,0.007,4.65,0,4.65,0.32928,0.09604,0.343,0.32928,0.09604,0.343,0,0,0,3.88,-0.26,3.888701583,0,0,0,3.88,-0.26,3.888701583
11/01/2020 08:30,4.29248,0.03864,4.292653911,0.13248,0.03864,0.138,4.16,0,4.16,5.0284,0.0112,5.028412473,0.0384,0.0112,0.04,4.99,0,4.99,0.3312,0.0966,0.345,0.3312,0.0966,0.345,0,0,0,4.31,-0.3,4.32042822,0,0,0,4.31,-0.3,4.32042822
11/01/2020 09:00,4.63152,0.03836,4.631678853,0.13152,0.03836,0.137,4.5,0,4.5,5.35448,0.02464,5.354536693,0.08448,0.02464,0.088,5.27,0,5.27,0.45792,0.13356,0.477,0.45792,0.13356,0.477,0,0,0,4.53,-0.33,4.542003963,0,0,0,4.53,-0.33,4.542003963
11/01/2020 09:30,5.05344,0.03892,5.053589873,0.13344,0.03892,0.139,4.92,0,4.92,5.61456,0.23008,5.619272266,0.03456,0.01008,0.036,5.58,0.22,5.584335233,0.41568,0.12124,0.433,0.41568,0.12124,0.433,0,0,0,4.83,-0.38,4.84492518,0,0,0,4.83,-0.38,4.84492518
11/01/2020 10:00,5.16536,0.03948,5.165510875,0.13536,0.03948,0.141,5.03,0,5.03,5.77544,0.02492,5.775493762,0.08544,0.02492,0.089,5.69,0,5.69,0.29184,0.08512,0.304,0.29184,0.08512,0.304,0,0,0,4.86,-0.35,4.872586582,0,0,0,4.86,-0.35,4.872586582
11/01/2020 10:30,5.27016,0.04088,5.270318548,0.14016,0.04088,0.146,5.13,0,5.13,5.95,0.035,5.95010294,0.12,0.035,0.125,5.83,0,5.83,0.26112,0.07616,0.272,0.26112,0.07616,0.272,0,0,0,4.97,-0.42,4.987714908,0,0,0,4.97,-0.42,4.987714908
11/01/2020 11:00,5.4192,0.0406,5.419352083,0.1392,0.0406,0.145,5.28,0,5.28,5.92216,0.30688,5.930105766,0.09216,0.02688,0.096,5.83,0.28,5.836719969,0.41088,0.11984,0.428,0.41088,0.11984,0.428,0,0,0,5.01,-0.42,5.027573968,0,0,0,5.01,-0.42,5.027573968
11/01/2020 11:30,5.61016,0.04088,5.61030894,0.14016,0.04088,0.146,5.47,0,5.47,5.9384,0.3212,5.947080292,0.0384,0.0112,0.04,5.9,0.31,5.908138455,0.45024,0.13132,0.469,0.45024,0.13132,0.469,0,0,0,5.06,-0.38,5.074248713,0,0,0,5.06,-0.38,5.074248713
11/01/2020 12:00,5.61112,0.04116,5.611270961,0.14112,0.04116,0.147,5.47,0,5.47,5.94568,0.23624,5.950371417,0.05568,0.01624,0.058,5.89,0.22,5.894107227,0.46272,0.13496,0.482,0.46272,0.13496,0.482,0,0,0,5.06,-0.43,5.078237883,0,0,0,5.06,-0.43,5.078237883
11/01/2020 12:30,5.65112,0.04116,5.651269893,0.14112,0.04116,0.147,5.51,0,5.51,5.99152,0.03836,5.991642796,0.13152,0.03836,0.137,5.86,0,5.86,0.4704,0.1372,0.49,0.4704,0.1372,0.49,0,0,0,5.06,-0.43,5.078237883,0,0,0,5.06,-0.43,5.078237883
11/01/2020 13:00,5.56208,0.04144,5.562234371,0.14208,0.04144,0.148,5.42,0,5.42,5.87208,0.04144,5.872226222,0.14208,0.04144,0.148,5.73,0,5.73,0.47424,0.13832,0.494,0.47424,0.13832,0.494,0,0,0,5.06,-0.41,5.076583497,0,0,0,5.06,-0.41,5.076583497
11/01/2020 13:30,5.45112,0.04116,5.451275392,0.14112,0.04116,0.147,5.31,0,5.31,5.86248,0.03864,5.862607338,0.13248,0.03864,0.138,5.73,0,5.73,0.4752,0.1386,0.495,0.4752,0.1386,0.495,0,0,0,4.96,-0.38,4.974535154,0,0,0,4.96,-0.38,4.974535154
11/01/2020 14:00,5.38208,0.04144,5.382239534,0.14208,0.04144,0.148,5.24,0,5.24,5.68368,0.03024,5.683760445,0.10368,0.03024,0.108,5.58,0,5.58,0.47328,0.13804,0.493,0.47328,0.13804,0.493,0,0,0,4.79,-0.34,4.802051645,0,0,0,4.79,-0.34,4.802051645
11/01/2020 14:30,5.31112,0.04116,5.311279488,0.14112,0.04116,0.147,5.17,0,5.17,5.7828,0.2954,5.790339973,0.0528,0.0154,0.055,5.73,0.28,5.736837108,0.39456,0.11508,0.411,0.39456,0.11508,0.411,0,0,0,4.68,-0.34,4.692334174,0,0,0,4.68,-0.34,4.692334174
11/01/2020 15:00,5.28112,0.04116,5.281280394,0.14112,0.04116,0.147,5.14,0,5.14,5.75416,0.32288,5.763211674,0.04416,0.01288,0.046,5.71,0.31,5.71840887,0.39456,0.11508,0.411,0.39456,0.11508,0.411,0,0,0,4.55,-0.3,4.559879384,0,0,0,4.55,-0.3,4.559879384
11/01/2020 15:30,5.18112,0.04116,5.18128349,0.14112,0.04116,0.147,5.04,0,5.04,5.76352,0.02436,5.76357148,0.08352,0.02436,0.087,5.68,0,5.68,0.41088,0.11984,0.428,0.41088,0.11984,0.428,0,0,0,4.49,-0.28,4.498722041,0,0,0,4.49,-0.28,4.498722041
11/01/2020 16:00,5.23208,0.04144,5.232244107,0.14208,0.04144,0.148,5.09,0,5.09,5.94312,0.02716,5.94318206,0.09312,0.02716,0.097,5.85,0,5.85,0.45696,0.13328,0.476,0.45696,0.13328,0.476,0,0,0,4.57,-0.32,4.581189802,0,0,0,4.57,-0.32,4.581189802
11/01/2020 16:30,5.46208,0.04144,5.462237197,0.14208,0.04144,0.148,5.32,0,5.32,6.21832,0.02576,6.218373356,0.08832,0.02576,0.092,6.13,0,6.13,0.47232,0.13776,0.492,0.47232,0.13776,0.492,0,0,0,4.77,-0.32,4.780721703,0,0,0,4.77,-0.32,4.780721703
11/01/2020 17:00,5.75016,0.04088,5.750305314,0.14016,0.04088,0.146,5.61,0,5.61,6.56928,0.02604,6.56933161,0.08928,0.02604,0.093,6.48,0,6.48,0.47232,0.13776,0.492,0.47232,0.13776,0.492,0,0,0,4.85,-0.32,4.860545237,0,0,0,4.85,-0.32,4.860545237
11/01/2020 17:30,5.9192,0.0406,5.919339237,0.1392,0.0406,0.145,5.78,0,5.78,6.82464,0.03052,6.824708243,0.10464,0.03052,0.109,6.72,0,6.72,0.39648,0.11564,0.413,0.39648,0.11564,0.413,0,0,0,4.75,-0.29,4.758844398,0,0,0,4.75,-0.29,4.758844398
11/01/2020 18:00,5.92112,0.04116,5.921263058,0.14112,0.04116,0.147,5.78,0,5.78,6.80656,0.03108,6.806630958,0.10656,0.03108,0.111,6.7,0,6.7,0.37056,0.10808,0.386,0.37056,0.10808,0.386,0,0,0,4.65,-0.29,4.659034235,0,0,0,4.65,-0.29,4.659034235
11/01/2020 18:30,5.77112,0.04116,5.771266776,0.14112,0.04116,0.147,5.63,0,5.63,6.42312,0.02716,6.423177422,0.09312,0.02716,0.097,6.33,0,6.33,0.44832,0.13076,0.467,0.44832,0.13076,0.467,0,0,0,4.32,-0.29,4.329722855,0,0,0,4.32,-0.29,4.329722855
11/01/2020 19:00,5.59208,0.04144,5.592233543,0.14208,0.04144,0.148,5.45,0,5.45,6.16176,0.02968,6.161831481,0.10176,0.02968,0.106,6.06,0,6.06,0.456,0.133,0.475,0.456,0.133,0.475,0,0,0,4.18,-0.27,4.188711019,0,0,0,4.18,-0.27,4.188711019
11/01/2020 19:30,5.26208,0.04144,5.262243172,0.14208,0.04144,0.148,5.12,0,5.12,5.83392,0.02156,5.833959839,0.07392,0.02156,0.077,5.76,0,5.76,0.45984,0.13412,0.479,0.45984,0.13412,0.479,0,0,0,4.01,-0.25,4.01778546,0,0,0,4.01,-0.25,4.01778546
11/01/2020 20:00,5.09208,0.04144,5.092248619,0.14208,0.04144,0.148,4.95,0,4.95,5.5576,0.0168,5.557625392,0.0576,0.0168,0.06,5.5,0,5.5,0.46368,0.13524,0.483,0.46368,0.13524,0.483,0,0,0,3.85,-0.28,3.86016839,0,0,0,3.85,-0.28,3.86016839
11/01/2020 20:30,4.94248,0.03864,4.94263104,0.13248,0.03864,0.138,4.81,0,4.81,5.20376,0.29568,5.212153566,0.05376,0.01568,0.056,5.15,0.28,5.157606034,0.46176,0.13468,0.481,0.46176,0.13468,0.481,0,0,0,3.82,-0.41,3.841939614,0,0,0,3.82,-0.41,3.841939614
11/01/2020 21:00,4.67248,0.03864,4.672639768,0.13248,0.03864,0.138,4.54,0,4.54,5.06264,0.00952,5.062648951,0.03264,0.00952,0.034,5.03,0,5.03,0.44352,0.12936,0.462,0.44352,0.12936,0.462,0,0,0,3.71,-0.41,3.732586235,0,0,0,3.71,-0.41,3.732586235
11/01/2020 21:30,4.5344,0.0392,4.534569439,0.1344,0.0392,0.14,4.4,0,4.4,4.87824,0.28532,4.886576818,0.01824,0.00532,0.019,4.86,0.28,4.868059162,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,3.76,-0.31,3.772757612,0,0,0,3.76,-0.31,3.772757612
11/01/2020 22:00,4.37536,0.03948,4.375538115,0.13536,0.03948,0.141,4.24,0,4.24,4.64344,0.00392,4.643441655,0.01344,0.00392,0.014,4.63,0,4.63,0.17472,0.05096,0.182,0.17472,0.05096,0.182,0,0,0,3.67,-0.31,3.683069372,0,0,0,3.67,-0.31,3.683069372
11/01/2020 22:30,4.11152,0.03836,4.111698943,0.13152,0.03836,0.137,3.98,0,3.98,4.32864,0.00252,4.328640734,0.00864,0.00252,0.009,4.32,0,4.32,0.11424,0.03332,0.119,0.11424,0.03332,0.119,0,0,0,3.39,-0.26,3.399955882,0,0,0,3.39,-0.26,3.399955882
11/01/2020 23:00,3.88344,0.03892,3.883635024,0.13344,0.03892,0.139,3.75,0,3.75,4.13728,0.00504,4.13728307,0.01728,0.00504,0.018,4.12,0,4.12,0.1296,0.0378,0.135,0.1296,0.0378,0.135,0,0,0,3.22,-0.26,3.230479841,0,0,0,3.22,-0.26,3.230479841
11/01/2020 23:30,3.6744,0.0392,3.674609095,0.1344,0.0392,0.14,3.54,0,3.54,3.8344,0.0042,3.8344023,0.0144,0.0042,0.015,3.82,0,3.82,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,3.14,-0.26,3.150745943,0,0,0,3.14,-0.26,3.150745943
12/01/2020 00:00,3.53536,0.03948,3.535580433,0.13536,0.03948,0.141,3.4,0,3.4,3.67056,0.00308,3.670561292,0.01056,0.00308,0.011,3.66,0,3.66,0.04032,0.01176,0.042,0.04032,0.01176,0.042,0,0,0,3.05,-0.24,3.059428051,0,0,0,3.05,-0.24,3.059428051
12/01/2020 00:30,3.53632,0.03976,3.53654351,0.13632,0.03976,0.142,3.4,0,3.4,3.86384,0.00112,3.863840162,0.00384,0.00112,0.004,3.86,0,3.86,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,3.03,-0.31,3.045816803,0,0,0,3.03,-0.31,3.045816803
12/01/2020 01:00,3.76536,0.03948,3.765566969,0.13536,0.03948,0.141,3.63,0,3.63,4.45,0,4.45,0,0,0,4.45,0,4.45,0.0288,0.0084,0.03,0.0288,0.0084,0.03,0,0,0,3.18,0.06,3.180565987,0,0,0,3.18,0.06,3.180565987
12/01/2020 01:30,3.74632,0.03976,3.746530982,0.13632,0.03976,0.142,3.61,0,3.61,4.5,0,4.5,0,0,0,4.5,0,4.5,0.00864,0.00252,0.009,0.00864,0.00252,0.009,0,0,0,3.18,0.14,3.183080269,0,0,0,3.18,0.14,3.183080269
12/01/2020 02:00,3.65632,0.03976,3.656536175,0.13632,0.03976,0.142,3.52,0,3.52,4.40096,0.00028,4.400960009,0.00096,0.00028,0.001,4.4,0,4.4,0.03072,0.00896,0.032,0.03072,0.00896,0.032,0,0,0,3.11,-0.32,3.126419678,0,0,0,3.11,-0.32,3.126419678
12/01/2020 02:30,3.58728,0.04004,3.587503449,0.13728,0.04004,0.143,3.45,0,3.45,4.35,0,4.35,0,0,0,4.35,0,4.35,0.04416,0.01288,0.046,0.04416,0.01288,0.046,0,0,0,3.06,-0.3,3.074670714,0,0,0,3.06,-0.3,3.074670714
12/01/2020 03:00,3.50728,0.04004,3.507508546,0.13728,0.04004,0.143,3.37,0,3.37,4.23,0,4.23,0,0,0,4.23,0,4.23,0.01344,0.00392,0.014,0.01344,0.00392,0.014,0,0,0,2.98,-0.3,2.995062604,0,0,0,2.98,-0.3,2.995062604
12/01/2020 03:30,3.37824,0.04032,3.378480605,0.13824,0.04032,0.144,3.24,0,3.24,4.02,0,4.02,0,0,0,4.02,0,4.02,0,0,0,0,0,0,0,0,0,2.91,-0.3,2.925423046,0,0,0,2.91,-0.3,2.925423046
12/01/2020 04:00,3.2892,0.0406,3.289450562,0.1392,0.0406,0.145,3.15,0,3.15,3.83,0,3.83,0,0,0,3.83,0,3.83,0,0,0,0,0,0,0,0,0,2.87,-0.32,2.887784618,0,0,0,2.87,-0.32,2.887784618
12/01/2020 04:30,3.3092,0.0406,3.309449048,0.1392,0.0406,0.145,3.17,0,3.17,3.64,0,3.64,0,0,0,3.64,0,3.64,0.01728,0.00504,0.018,0.01728,0.00504,0.018,0,0,0,2.82,-0.02,2.820070921,0,0,0,2.82,-0.02,2.820070921
12/01/2020 05:00,3.2592,0.0406,3.259452868,0.1392,0.0406,0.145,3.12,0,3.12,3.61,0,3.61,0,0,0,3.61,0,3.61,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,2.76,0.03,2.760163039,0,0,0,2.76,0.03,2.760163039
12/01/2020 05:30,3.2592,0.0406,3.259452868,0.1392,0.0406,0.145,3.12,0,3.12,3.59,0,3.59,0,0,0,3.59,0,3.59,0,0,0,0,0,0,0,0,0,2.76,-0.32,2.778488798,0,0,0,2.76,-0.32,2.778488798
12/01/2020 06:00,3.23824,0.04032,3.238491007,0.13824,0.04032,0.144,3.1,0,3.1,3.59,0,3.59,0,0,0,3.59,0,3.59,0,0,0,0,0,0,0,0,0,2.83,-0.02,2.83007067,0,0,0,2.83,-0.02,2.83007067
12/01/2020 06:30,3.32728,0.04004,3.327520909,0.13728,0.04004,0.143,3.19,0,3.19,3.73,0,3.73,0,0,0,3.73,0,3.73,0.01344,0.00392,0.014,0.01344,0.00392,0.014,0,0,0,2.91,0.21,2.91756748,0,0,0,2.91,0.21,2.91756748
12/01/2020 07:00,3.39632,0.03976,3.396552723,0.13632,0.03976,0.142,3.26,0,3.26,3.89,0,3.89,0,0,0,3.89,0,3.89,0.03552,0.01036,0.037,0.03552,0.01036,0.037,0,0,0,3.11,-0.29,3.123491636,0,0,0,3.11,-0.29,3.123491636
12/01/2020 07:30,3.55536,0.03948,3.555579193,0.13536,0.03948,0.141,3.42,0,3.42,4.04344,0.28392,4.053395811,0.01344,0.00392,0.014,4.03,0.28,4.039715337,0.11808,0.03444,0.123,0.11808,0.03444,0.123,0,0,0,3.24,0.17,3.244456811,0,0,0,3.24,0.17,3.244456811
12/01/2020 08:00,3.61536,0.03948,3.615575556,0.13536,0.03948,0.141,3.48,0,3.48,4.10632,0.28476,4.11618175,0.01632,0.00476,0.017,4.09,0.28,4.099573149,0.14976,0.04368,0.156,0.14976,0.04368,0.156,0,0,0,3.29,-0.22,3.297347419,0,0,0,3.29,-0.22,3.297347419
12/01/2020 08:30,3.8444,0.0392,3.844599849,0.1344,0.0392,0.14,3.71,0,3.71,4.35728,0.00504,4.357282915,0.01728,0.00504,0.018,4.34,0,4.34,0.12192,0.03556,0.127,0.12192,0.03556,0.127,0,0,0,3.44,-0.25,3.449072339,0,0,0,3.44,-0.25,3.449072339
12/01/2020 09:00,4.14248,0.03864,4.142660208,0.13248,0.03864,0.138,4.01,0,4.01,4.5492,0.0056,4.549203447,0.0192,0.0056,0.02,4.53,0,4.53,0.16992,0.04956,0.177,0.16992,0.04956,0.177,0,0,0,3.59,-0.25,3.598694208,0,0,0,3.59,-0.25,3.598694208
12/01/2020 09:30,4.47536,0.03948,4.475534136,0.13536,0.03948,0.141,4.34,0,4.34,4.9284,0.2312,4.933820021,0.0384,0.0112,0.04,4.89,0.22,4.894946374,0.30816,0.08988,0.321,0.30816,0.08988,0.321,0,0,0,3.71,0,3.71,0,0,0,3.71,0,3.71
12/01/2020 10:00,4.73632,0.03976,4.736486884,0.13632,0.03976,0.142,4.6,0,4.6,5.154,0.317,5.16373944,0.024,0.007,0.025,5.13,0.31,5.139357937,0.19872,0.05796,0.207,0.19872,0.05796,0.207,0,0,0,3.98,-0.22,3.986075764,0,0,0,3.98,-0.22,3.986075764
12/01/2020 10:30,4.93632,0.03976,4.936480123,0.13632,0.03976,0.142,4.8,0,4.8,5.36632,0.28476,5.373869984,0.01632,0.00476,0.017,5.35,0.28,5.357322092,0.07872,0.02296,0.082,0.07872,0.02296,0.082,0,0,0,4.08,-0.27,4.088924064,0,0,0,4.08,-0.27,4.088924064
12/01/2020 11:00,5.06632,0.03976,5.066476014,0.13632,0.03976,0.142,4.93,0,4.93,5.46536,0.39448,5.47957794,0.01536,0.00448,0.016,5.45,0.39,5.46393631,0.08736,0.02548,0.091,0.08736,0.02548,0.091,0,0,0,4.19,-0.25,4.197451608,0,0,0,4.19,-0.25,4.197451608
12/01/2020 11:30,5.32632,0.03976,5.326468398,0.13632,0.03976,0.142,5.19,0,5.19,5.69192,0.00056,5.691920028,0.00192,0.00056,0.002,5.69,0,5.69,0.18048,0.05264,0.188,0.18048,0.05264,0.188,0,0,0,4.36,-0.25,4.36716155,0,0,0,4.36,-0.25,4.36716155
12/01/2020 12:00,5.32536,0.03948,5.325506342,0.13536,0.03948,0.141,5.19,0,5.19,5.76576,0.00168,5.765760245,0.00576,0.00168,0.006,5.76,0,5.76,0.20736,0.06048,0.216,0.20736,0.06048,0.216,0,0,0,4.38,-0.25,4.387128902,0,0,0,4.38,-0.25,4.387128902
12/01/2020 12:30,5.42536,0.03948,5.425503645,0.13536,0.03948,0.141,5.29,0,5.29,5.81536,0.00448,5.815361726,0.01536,0.00448,0.016,5.8,0,5.8,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,6.63032,0.40676,6.642785334,2.32032,0.67676,2.417,4.31,-0.27,4.318448796
12/01/2020 13:00,5.21728,0.04004,5.217433641,0.13728,0.04004,0.143,5.08,0,5.08,5.59632,0.00476,5.596322024,0.01632,0.00476,0.017,5.58,0,5.58,0.19008,0.05544,0.198,0.19008,0.05544,0.198,0,0,0,8.57424,0.95832,8.627628226,4.31424,1.25832,4.494,4.26,-0.3,4.270550316
12/01/2020 13:30,5.21728,0.04004,5.217433641,0.13728,0.04004,0.143,5.08,0,5.08,5.49688,0.31784,5.506061387,0.02688,0.00784,0.028,5.47,0.31,5.478777236,0.31392,0.09156,0.327,0.31392,0.09156,0.327,0,0,0,6.32784,0.33312,6.336602244,2.06784,0.60312,2.154,4.26,-0.27,4.268547762
12/01/2020 14:00,5.14728,0.04004,5.147435731,0.13728,0.04004,0.143,5.01,0,5.01,5.40744,0.46092,5.427048424,0.03744,0.01092,0.039,5.37,0.45,5.388821764,0.38208,0.11144,0.398,0.38208,0.11144,0.398,0,0,0,5.45832,0.10576,5.459344503,1.28832,0.37576,1.342,4.17,-0.27,4.178731865
12/01/2020 14:30,5.10728,0.04004,5.10743695,0.13728,0.04004,0.143,4.97,0,4.97,5.37072,0.00896,5.370727474,0.03072,0.00896,0.032,5.34,0,5.34,0.33312,0.09716,0.347,0.33312,0.09716,0.347,0,0,0,4.97824,-0.01968,4.978278899,0.85824,0.25032,0.894,4.12,-0.27,4.128837609
12/01/2020 15:00,5.04728,0.04004,5.047438816,0.13728,0.04004,0.143,4.91,0,4.91,5.42536,0.00448,5.42536185,0.01536,0.00448,0.016,5.41,0,5.41,0.30336,0.08848,0.316,0.30336,0.08848,0.316,0,0,0,4.07,-0.27,4.078945942,0,0,0,4.07,-0.27,4.078945942
12/01/2020 15:30,5.04728,0.04004,5.047438816,0.13728,0.04004,0.143,4.91,0,4.91,5.4944,0.2842,5.501745269,0.0144,0.0042,0.015,5.48,0.28,5.487148622,0.15456,0.04508,0.161,0.15456,0.04508,0.161,0,0,0,4.1,-0.27,4.108880626,0,0,0,4.1,-0.27,4.108880626
12/01/2020 16:00,5.19536,0.03948,5.195510004,0.13536,0.03948,0.141,5.06,0,5.06,5.64384,0.00112,5.643840111,0.00384,0.00112,0.004,5.64,0,5.64,0.15648,0.04564,0.163,0.15648,0.04564,0.163,0,0,0,4.24,-0.27,4.248588001,0,0,0,4.24,-0.27,4.248588001
12/01/2020 16:30,5.4644,0.0392,5.464540603,0.1344,0.0392,0.14,5.33,0,5.33,6.02192,0.00056,6.021920026,0.00192,0.00056,0.002,6.02,0,6.02,0.1632,0.0476,0.17,0.1632,0.0476,0.17,0,0,0,4.34,-0.27,4.348390507,0,0,0,4.34,-0.27,4.348390507
12/01/2020 17:00,5.9144,0.0392,5.914529905,0.1344,0.0392,0.14,5.78,0,5.78,6.64,0,6.64,0,0,0,6.64,0,6.64,0.16416,0.04788,0.171,0.16416,0.04788,0.171,0,0,0,4.57,-0.27,4.577968982,0,0,0,4.57,-0.27,4.577968982
12/01/2020 17:30,6.0844,0.0392,6.084526276,0.1344,0.0392,0.14,5.95,0,5.95,6.83,0,6.83,0,0,0,6.83,0,6.83,0.0624,0.0182,0.065,0.0624,0.0182,0.065,0,0,0,4.47,-0.27,4.478146938,0,0,0,4.47,-0.27,4.478146938
12/01/2020 18:00,6.02632,0.03976,6.026451161,0.13632,0.03976,0.142,5.89,0,5.89,6.88192,0.00056,6.881920023,0.00192,0.00056,0.002,6.88,0,6.88,0.08064,0.02352,0.084,0.08064,0.02352,0.084,0,0,0,4.44,0,4.44,0,0,0,4.44,0,4.44
12/01/2020 18:30,5.86536,0.03948,5.865492869,0.13536,0.03948,0.141,5.73,0,5.73,6.64096,0.00028,6.640960006,0.00096,0.00028,0.001,6.64,0,6.64,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,4.38,-0.22,4.385521634,0,0,0,4.38,-0.22,4.385521634
12/01/2020 19:00,5.60824,0.04032,5.608384937,0.13824,0.04032,0.144,5.47,0,5.47,6.41096,0.00028,6.410960006,0.00096,0.00028,0.001,6.41,0,6.41,0.03744,0.01092,0.039,0.03744,0.01092,0.039,0,0,0,4.22,-0.22,4.225730706,0,0,0,4.22,-0.22,4.225730706
12/01/2020 19:30,5.36632,0.03976,5.366467292,0.13632,0.03976,0.142,5.23,0,5.23,6.01,0,6.01,0,0,0,6.01,0,6.01,0.03936,0.01148,0.041,0.03936,0.01148,0.041,0,0,0,4.16,-0.22,4.165813246,0,0,0,4.16,-0.22,4.165813246
12/01/2020 20:00,5.20632,0.03976,5.206471819,0.13632,0.03976,0.142,5.07,0,5.07,5.79096,0.00028,5.790960007,0.00096,0.00028,0.001,5.79,0,5.79,0.0768,0.0224,0.08,0.0768,0.0224,0.08,0,0,0,3.97,-0.29,3.980577847,0,0,0,3.97,-0.29,3.980577847
12/01/2020 20:30,5.08536,0.03948,5.085513248,0.13536,0.03948,0.141,4.95,0,4.95,5.56288,0.00084,5.562880063,0.00288,0.00084,0.003,5.56,0,5.56,0.10176,0.02968,0.106,0.10176,0.02968,0.106,0,0,0,3.9,0,3.9,0,0,0,3.9,0,3.9
12/01/2020 21:00,4.79728,0.04004,4.797447092,0.13728,0.04004,0.143,4.66,0,4.66,5.39096,0.00028,5.390960007,0.00096,0.00028,0.001,5.39,0,5.39,0.13056,0.03808,0.136,0.13056,0.03808,0.136,0,0,0,3.82,-0.36,3.836925853,0,0,0,3.82,-0.36,3.836925853
12/01/2020 21:30,4.5992,0.0406,4.599379197,0.1392,0.0406,0.145,4.46,0,4.46,5.15576,0.00168,5.155760274,0.00576,0.00168,0.006,5.15,0,5.15,0.15552,0.04536,0.162,0.15552,0.04536,0.162,0,0,0,3.75,0,3.75,0,0,0,3.75,0,3.75
12/01/2020 22:00,4.29248,0.03864,4.292653911,0.13248,0.03864,0.138,4.16,0,4.16,4.79576,0.00168,4.795760294,0.00576,0.00168,0.006,4.79,0,4.79,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,3.59,0,3.59,0,0,0,3.59,0,3.59
12/01/2020 22:30,4.04152,0.03836,4.041702042,0.13152,0.03836,0.137,3.91,0,3.91,4.54192,0.00056,4.541920035,0.00192,0.00056,0.002,4.54,0,4.54,0.12672,0.03696,0.132,0.12672,0.03696,0.132,0,0,0,3.44,0,3.44,0,0,0,3.44,0,3.44
12/01/2020 23:00,3.77248,0.03864,3.772677882,0.13248,0.03864,0.138,3.64,0,3.64,4.2448,0.0014,4.244800231,0.0048,0.0014,0.005,4.24,0,4.24,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.29,0,3.29,0,0,0,3.29,0,3.29
12/01/2020 23:30,3.53152,0.03836,3.53172833,0.13152,0.03836,0.137,3.4,0,3.4,3.85344,0.00392,3.853441994,0.01344,0.00392,0.014,3.84,0,3.84,0.16416,0.04788,0.171,0.16416,0.04788,0.171,0,0,0,3.12,0.22,3.127746793,0,0,0,3.12,0.22,3.127746793
13/01/2020 00:00,3.35248,0.03864,3.352702671,0.13248,0.03864,0.138,3.22,0,3.22,3.66768,0.00224,3.667680684,0.00768,0.00224,0.008,3.66,0,3.66,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.01,0.22,3.018029158,0,0,0,3.01,0.22,3.018029158
13/01/2020 00:30,3.41248,0.03864,3.412698756,0.13248,0.03864,0.138,3.28,0,3.28,3.84864,0.00252,3.848640825,0.00864,0.00252,0.009,3.84,0,3.84,0.14976,0.04368,0.156,0.14976,0.04368,0.156,0,0,0,3.05,0,3.05,0,0,0,3.05,0,3.05
13/01/2020 01:00,3.61152,0.03836,3.611723716,0.13152,0.03836,0.137,3.48,0,3.48,4.42288,0.00084,4.42288008,0.00288,0.00084,0.003,4.42,0,4.42,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,3.27,0.22,3.277392256,0,0,0,3.27,0.22,3.277392256
13/01/2020 01:30,3.63152,0.03836,3.631722594,0.13152,0.03836,0.137,3.5,0,3.5,4.53192,0.00056,4.531920035,0.00192,0.00056,0.002,4.53,0,4.53,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,3.32,0.2,3.326018641,0,0,0,3.32,0.2,3.326018641
13/01/2020 02:00,3.67344,0.03892,3.673646172,0.13344,0.03892,0.139,3.54,0,3.54,4.5,0,4.5,0,0,0,4.5,0,4.5,0.17952,0.05236,0.187,0.17952,0.05236,0.187,0,0,0,3.27,0.22,3.277392256,0,0,0,3.27,0.22,3.277392256
13/01/2020 02:30,3.54248,0.03864,3.542690729,0.13248,0.03864,0.138,3.41,0,3.41,4.65,0,4.65,0,0,0,4.65,0,4.65,0.17184,0.05012,0.179,0.17184,0.05012,0.179,0,0,0,3.16,0.22,3.16764897,0,0,0,3.16,0.22,3.16764897
13/01/2020 03:00,3.49344,0.03892,3.493656795,0.13344,0.03892,0.139,3.36,0,3.36,4.62096,0.00028,4.620960008,0.00096,0.00028,0.001,4.62,0,4.62,0.1248,0.0364,0.13,0.1248,0.0364,0.13,0,0,0,3.13,0,3.13,0,0,0,3.13,0,3.13
13/01/2020 03:30,3.46344,0.03892,3.463658673,0.13344,0.03892,0.139,3.33,0,3.33,4.44192,0.00056,4.441920035,0.00192,0.00056,0.002,4.44,0,4.44,0.09216,0.02688,0.096,0.09216,0.02688,0.096,0,0,0,3.09,0.22,3.097821815,0,0,0,3.09,0.22,3.097821815
13/01/2020 04:00,3.36344,0.03892,3.363665174,0.13344,0.03892,0.139,3.23,0,3.23,4.29056,0.00308,4.290561105,0.01056,0.00308,0.011,4.28,0,4.28,0.08928,0.02604,0.093,0.08928,0.02604,0.093,0,0,0,3.05,0.22,3.057924132,0,0,0,3.05,0.22,3.057924132
13/01/2020 04:30,3.4344,0.0392,3.434623706,0.1344,0.0392,0.14,3.3,0,3.3,4.22112,0.00616,4.221124495,0.02112,0.00616,0.022,4.2,0,4.2,0.17856,0.05208,0.186,0.17856,0.05208,0.186,0,0,0,3,0.22,3.008055851,0,0,0,3,0.22,3.008055851
13/01/2020 05:00,3.38344,0.03892,3.383663843,0.13344,0.03892,0.139,3.25,0,3.25,4.18248,0.00364,4.182481584,0.01248,0.00364,0.013,4.17,0,4.17,0.1968,0.0574,0.205,0.1968,0.0574,0.205,0,0,0,3.04,0.22,3.047950131,0,0,0,3.04,0.22,3.047950131
13/01/2020 05:30,3.52248,0.03864,3.522691925,0.13248,0.03864,0.138,3.39,0,3.39,4.2948,0.0014,4.294800228,0.0048,0.0014,0.005,4.29,0,4.29,0.16416,0.04788,0.171,0.16416,0.04788,0.171,0,0,0,3.17,0.22,3.177624899,0,0,0,3.17,0.22,3.177624899
13/01/2020 06:00,3.71344,0.03892,3.713643952,0.13344,0.03892,0.139,3.58,0,3.58,4.50384,0.00112,4.503840139,0.00384,0.00112,0.004,4.5,0,4.5,0.11232,0.03276,0.117,0.11232,0.03276,0.117,0,0,0,3.43,-0.28,3.441409595,0,0,0,3.43,-0.28,3.441409595
13/01/2020 06:30,4.30728,0.04004,4.3074661,0.13728,0.04004,0.143,4.17,0,4.17,4.99288,0.00084,4.992880071,0.00288,0.00084,0.003,4.99,0,4.99,0.05856,0.01708,0.061,0.05856,0.01708,0.061,0,0,0,3.85,-0.3,3.861670623,0,0,0,3.85,-0.3,3.861670623
13/01/2020 07:00,4.76824,0.04032,4.768410469,0.13824,0.04032,0.144,4.63,0,4.63,5.54632,0.28476,5.553625284,0.01632,0.00476,0.017,5.53,0.28,5.53708407,0.15648,0.04564,0.163,0.15648,0.04564,0.163,0,0,0,4.35,-0.3,4.360332556,0,0,0,4.35,-0.3,4.360332556
13/01/2020 07:30,5.49728,0.04004,5.497425816,0.13728,0.04004,0.143,5.36,0,5.36,6.0792,0.2856,6.085905027,0.0192,0.0056,0.02,6.06,0.28,6.066465198,0.15744,0.04592,0.164,0.15744,0.04592,0.164,0,0,0,4.92,-0.37,4.933892986,0,0,0,4.92,-0.37,4.933892986
13/01/2020 08:00,5.95632,0.03976,5.956452703,0.13632,0.03976,0.142,5.82,0,5.82,6.49824,0.37532,6.509069688,0.01824,0.00532,0.019,6.48,0.37,6.490554676,0.15936,0.04648,0.166,0.15936,0.04648,0.166,0,0,0,5.25,-0.44,5.268405831,0,0,0,5.25,-0.44,5.268405831
13/01/2020 08:30,6.22728,0.04004,6.227408723,0.13728,0.04004,0.143,6.09,0,6.09,6.72632,0.37476,6.736751873,0.01632,0.00476,0.017,6.71,0.37,6.72019345,0.17472,0.05096,0.182,0.17472,0.05096,0.182,0,0,0,5.46,-0.44,5.477700247,0,0,0,5.46,-0.44,5.477700247
13/01/2020 09:00,6.15632,0.03976,6.156448392,0.13632,0.03976,0.142,6.02,0,6.02,6.9048,0.2214,6.908348645,0.0048,0.0014,0.005,6.9,0.22,6.903506355,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.76,-0.56,5.787158197,0,0,0,5.76,-0.56,5.787158197
13/01/2020 09:30,6.31632,0.03976,6.316445139,0.13632,0.03976,0.142,6.18,0,6.18,7.12056,0.24308,7.124707896,0.01056,0.00308,0.011,7.11,0.24,7.11404948,0.288,0.084,0.3,0.288,0.084,0.3,0,0,0,5.87,-0.56,5.896651592,0,0,0,5.87,-0.56,5.896651592
13/01/2020 10:00,6.35632,0.03976,6.356444352,0.13632,0.03976,0.142,6.22,0,6.22,7.23016,0.24588,7.23433968,0.02016,0.00588,0.021,7.21,0.24,7.213993346,0.2832,0.0826,0.295,0.2832,0.0826,0.295,0,0,0,5.95,-0.61,5.981187173,0,0,0,5.95,-0.61,5.981187173
13/01/2020 10:30,6.46728,0.04004,6.467403946,0.13728,0.04004,0.143,6.33,0,6.33,7.19352,0.25436,7.198015629,0.08352,0.02436,0.087,7.11,0.23,7.11371914,0.43584,0.12712,0.454,0.43584,0.12712,0.454,0,0,0,5.85,-0.59,5.879676862,0,0,0,5.85,-0.59,5.879676862
13/01/2020 11:00,6.41632,0.03976,6.416443189,0.13632,0.03976,0.142,6.28,0,6.28,7.19256,0.25408,7.197046339,0.08256,0.02408,0.086,7.11,0.23,7.11371914,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0,0,0,6.08,-0.67,6.116804721,0,0,0,6.08,-0.67,6.116804721
13/01/2020 11:30,6.4492,0.0406,6.449327794,0.1392,0.0406,0.145,6.31,0,6.31,7.24928,0.28604,7.254921047,0.08928,0.02604,0.093,7.16,0.26,7.164719115,0.35232,0.10276,0.367,0.35232,0.10276,0.367,0,0,0,6.02,-0.59,6.048842865,0,0,0,6.02,-0.59,6.048842865
13/01/2020 12:00,6.38824,0.04032,6.388367241,0.13824,0.04032,0.144,6.25,0,6.25,7.25424,0.27332,7.25938715,0.11424,0.03332,0.119,7.14,0.24,7.144032475,0.44544,0.12992,0.464,0.44544,0.12992,0.464,0,0,0,5.95,-0.59,5.979180546,0,0,0,5.95,-0.59,5.979180546
13/01/2020 12:30,6.50728,0.04004,6.507403184,0.13728,0.04004,0.143,6.37,0,6.37,7.2732,0.2876,7.27888398,0.1632,0.0476,0.17,7.11,0.24,7.11404948,0.4704,0.1372,0.49,0.4704,0.1372,0.49,0,0,0,6.06,-0.59,6.088653381,0,0,0,6.06,-0.59,6.088653381
13/01/2020 13:00,6.48728,0.04004,6.487403564,0.13728,0.04004,0.143,6.35,0,6.35,7.28632,0.27976,7.291688748,0.13632,0.03976,0.142,7.15,0.24,7.154026838,0.46656,0.13608,0.486,0.46656,0.13608,0.486,0,0,0,6.1,-0.59,6.128466366,0,0,0,6.1,-0.59,6.128466366
13/01/2020 13:30,6.45824,0.04032,6.458365861,0.13824,0.04032,0.144,6.32,0,6.32,7.22048,0.29264,7.226407794,0.18048,0.05264,0.188,7.04,0.24,7.044089721,0.47136,0.13748,0.491,0.47136,0.13748,0.491,0,0,0,6.06,-0.59,6.088653381,0,0,0,6.06,-0.59,6.088653381
13/01/2020 14:00,6.33824,0.04032,6.338368244,0.13824,0.04032,0.144,6.2,0,6.2,7.11416,0.26788,7.119201655,0.16416,0.04788,0.171,6.95,0.22,6.953481143,0.47136,0.13748,0.491,0.47136,0.13748,0.491,0,0,0,5.97,-0.59,5.999083263,0,0,0,5.97,-0.59,5.999083263
13/01/2020 14:30,6.23824,0.04032,6.2383703,0.13824,0.04032,0.144,6.1,0,6.1,7.11608,0.26844,7.121141383,0.16608,0.04844,0.173,6.95,0.22,6.953481143,0.4656,0.1358,0.485,0.4656,0.1358,0.485,0,0,0,5.77,-0.47,5.789110467,0,0,0,5.77,-0.47,5.789110467
13/01/2020 15:00,6.3892,0.0406,6.389328995,0.1392,0.0406,0.145,6.25,0,6.25,7.07496,0.28228,7.080589029,0.14496,0.04228,0.151,6.93,0.24,6.934154599,0.46848,0.13664,0.488,0.46848,0.13664,0.488,0,0,0,5.94,-0.59,5.969229431,0,0,0,5.94,-0.59,5.969229431
13/01/2020 15:30,6.31112,0.04116,6.311254218,0.14112,0.04116,0.147,6.17,0,6.17,6.84472,0.27096,6.850081109,0.17472,0.05096,0.182,6.67,0.22,6.6736272,0.46944,0.13692,0.489,0.46944,0.13692,0.489,0,0,0,5.83,-0.5,5.851401542,0,0,0,5.83,-0.5,5.851401542
13/01/2020 16:00,6.42824,0.04032,6.428366449,0.13824,0.04032,0.144,6.29,0,6.29,7.08872,0.27796,7.094167534,0.19872,0.05796,0.207,6.89,0.22,6.893511442,0.46944,0.13692,0.489,0.46944,0.13692,0.489,0,0,0,5.94,-0.5,5.961006626,0,0,0,5.94,-0.5,5.961006626
13/01/2020 16:30,6.8992,0.0406,6.899319459,0.1392,0.0406,0.145,6.76,0,6.76,7.74872,0.27796,7.75370385,0.19872,0.05796,0.207,7.55,0.22,7.553204618,0.46848,0.13664,0.488,0.46848,0.13664,0.488,0,0,0,6.3,-0.56,6.324839919,0,0,0,6.3,-0.56,6.324839919
13/01/2020 17:00,7.0492,0.0406,7.049316917,0.1392,0.0406,0.145,6.91,0,6.91,8.05216,0.28188,8.057092342,0.21216,0.06188,0.221,7.84,0.22,7.843086127,0.46848,0.13664,0.488,0.46848,0.13664,0.488,0,0,0,6.3,-0.48,6.318259254,0,0,0,6.3,-0.48,6.318259254
13/01/2020 17:30,6.88016,0.04088,6.880281448,0.14016,0.04088,0.146,6.74,0,6.74,8.03296,0.27628,8.037709686,0.19296,0.05628,0.201,7.84,0.22,7.843086127,0.46752,0.13636,0.487,0.46752,0.13636,0.487,0,0,0,5.98,-0.44,5.996165441,0,0,0,5.98,-0.44,5.996165441
13/01/2020 18:00,6.70016,0.04088,6.70028471,0.14016,0.04088,0.146,6.56,0,6.56,7.938,0.049,7.938151233,0.168,0.049,0.175,7.77,0,7.77,0.4704,0.1372,0.49,0.4704,0.1372,0.49,0,0,0,5.62,-0.37,5.632166546,0,0,0,5.62,-0.37,5.632166546
13/01/2020 18:30,6.51112,0.04116,6.511250095,0.14112,0.04116,0.147,6.37,0,6.37,7.81712,0.03416,7.817194637,0.11712,0.03416,0.122,7.7,0,7.7,0.45312,0.13216,0.472,0.45312,0.13216,0.472,0,0,0,5.41,-0.36,5.421964589,0,0,0,5.41,-0.36,5.421964589
13/01/2020 19:00,6.2044,0.0392,6.204523833,0.1344,0.0392,0.14,6.07,0,6.07,7.45064,0.26352,7.455298733,0.08064,0.02352,0.084,7.37,0.24,7.373906699,0.39456,0.11508,0.411,0.39456,0.11508,0.411,0,0,0,5.18,-0.3,5.188679986,0,0,0,5.18,-0.3,5.188679986
13/01/2020 19:30,5.98248,0.03864,5.982604784,0.13248,0.03864,0.138,5.85,0,5.85,7.01184,0.31512,7.018917352,0.05184,0.01512,0.054,6.96,0.3,6.966462517,0.31584,0.09212,0.329,0.31584,0.09212,0.329,0,0,0,5.02,-0.24,5.025733777,0,0,0,5.02,-0.24,5.025733777
13/01/2020 20:00,5.6844,0.0392,5.684535161,0.1344,0.0392,0.14,5.55,0,5.55,6.67144,0.01792,6.671464067,0.06144,0.01792,0.064,6.61,0,6.61,0.312,0.091,0.325,0.312,0.091,0.325,0,0,0,4.89,-0.31,4.899816323,0,0,0,4.89,-0.31,4.899816323
13/01/2020 20:30,5.41344,0.03892,5.413579906,0.13344,0.03892,0.139,5.28,0,5.28,6.20536,0.34448,6.214914255,0.01536,0.00448,0.016,6.19,0.34,6.199330609,0.18336,0.05348,0.191,0.18336,0.05348,0.191,0,0,0,4.63,-0.34,4.642467017,0,0,0,4.63,-0.34,4.642467017
13/01/2020 21:00,5.0844,0.0392,5.084551111,0.1344,0.0392,0.14,4.95,0,4.95,5.76592,0.29756,5.773592937,0.02592,0.00756,0.027,5.74,0.29,5.747321115,0.34176,0.09968,0.356,0.34176,0.09968,0.356,0,0,0,4.52,-0.34,4.532769573,0,0,0,4.52,-0.34,4.532769573
13/01/2020 21:30,4.77344,0.03892,4.773598663,0.13344,0.03892,0.139,4.64,0,4.64,5.39784,0.00812,5.397846107,0.02784,0.00812,0.029,5.37,0,5.37,0.37344,0.10892,0.389,0.37344,0.10892,0.389,0,0,0,4.28,-0.27,4.288507899,0,0,0,4.28,-0.27,4.288507899
13/01/2020 22:00,4.47152,0.03836,4.471684537,0.13152,0.03836,0.137,4.34,0,4.34,5.02592,0.00756,5.025925686,0.02592,0.00756,0.027,5,0,5,0.43488,0.12684,0.453,0.43488,0.12684,0.453,0,0,0,4.09,-0.3,4.100987686,0,0,0,4.09,-0.3,4.100987686
13/01/2020 22:30,4.1196,0.0378,4.119773416,0.1296,0.0378,0.135,3.99,0,3.99,4.74336,0.01848,4.743395999,0.06336,0.01848,0.066,4.68,0,4.68,0.38784,0.11312,0.404,0.38784,0.11312,0.404,0,0,0,3.67,0,3.67,0,0,0,3.67,0,3.67
13/01/2020 23:00,3.81152,0.03836,3.811713027,0.13152,0.03836,0.137,3.68,0,3.68,4.34664,0.01652,4.346671393,0.05664,0.01652,0.059,4.29,0,4.29,0.30432,0.08876,0.317,0.30432,0.08876,0.317,0,0,0,3.49,0,3.49,0,0,0,3.49,0,3.49
13/01/2020 23:30,3.5696,0.0378,3.569800134,0.1296,0.0378,0.135,3.44,0,3.44,3.98112,0.00616,3.981124766,0.02112,0.00616,0.022,3.96,0,3.96,0.20736,0.06048,0.216,0.20736,0.06048,0.216,0,0,0,3.3,0,3.3,0,0,0,3.3,0,3.3
14/01/2020 00:00,3.37056,0.03808,3.370775104,0.13056,0.03808,0.136,3.24,0,3.24,3.7944,0.3142,3.807386637,0.0144,0.0042,0.015,3.78,0.31,3.792690338,0.27552,0.08036,0.287,0.27552,0.08036,0.287,0,0,0,3.16,0,3.16,0,0,0,3.16,0,3.16
14/01/2020 00:30,3.37152,0.03836,3.371738216,0.13152,0.03836,0.137,3.24,0,3.24,3.99072,0.00896,3.990730059,0.03072,0.00896,0.032,3.96,0,3.96,0.25632,0.07476,0.267,0.25632,0.07476,0.267,0,0,0,3.12,0,3.12,0,0,0,3.12,0,3.12
14/01/2020 01:00,3.67056,0.03808,3.670757524,0.13056,0.03808,0.136,3.54,0,3.54,4.60016,0.26588,4.607837258,0.02016,0.00588,0.021,4.58,0.26,4.587373976,0.15744,0.04592,0.164,0.15744,0.04592,0.164,0,0,0,3.33,0,3.33,0,0,0,3.33,0,3.33
14/01/2020 01:30,3.70152,0.03836,3.701718763,0.13152,0.03836,0.137,3.57,0,3.57,4.63824,0.00532,4.638243051,0.01824,0.00532,0.019,4.62,0,4.62,0.15072,0.04396,0.157,0.15072,0.04396,0.157,0,0,0,3.36,-0.33,3.376166465,0,0,0,3.36,-0.33,3.376166465
14/01/2020 02:00,3.64152,0.03836,3.641722038,0.13152,0.03836,0.137,3.51,0,3.51,4.63152,0.22336,4.636902759,0.01152,0.00336,0.012,4.62,0.22,4.625235129,0.11424,0.03332,0.119,0.11424,0.03332,0.119,0,0,0,3.36,0,3.36,0,0,0,3.36,0,3.36
14/01/2020 02:30,3.62344,0.03892,3.623649017,0.13344,0.03892,0.139,3.49,0,3.49,4.65384,0.00112,4.653840135,0.00384,0.00112,0.004,4.65,0,4.65,0.11616,0.03388,0.121,0.11616,0.03388,0.121,0,0,0,3.28,0,3.28,0,0,0,3.28,0,3.28
14/01/2020 03:00,3.5444,0.0392,3.544616763,0.1344,0.0392,0.14,3.41,0,3.41,4.58,0,4.58,0,0,0,4.58,0,4.58,0.09024,0.02632,0.094,0.09024,0.02632,0.094,0,0,0,3.22,0,3.22,0,0,0,3.22,0,3.22
14/01/2020 03:30,3.49344,0.03892,3.493656795,0.13344,0.03892,0.139,3.36,0,3.36,4.47672,0.00196,4.476720429,0.00672,0.00196,0.007,4.47,0,4.47,0.20064,0.05852,0.209,0.20064,0.05852,0.209,0,0,0,3.17,0,3.17,0,0,0,3.17,0,3.17
14/01/2020 04:00,3.4144,0.0392,3.414625016,0.1344,0.0392,0.14,3.28,0,3.28,4.35016,0.22588,4.356020409,0.02016,0.00588,0.021,4.33,0.22,4.335585312,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,3.17,0,3.17,0,0,0,3.17,0,3.17
14/01/2020 04:30,3.41248,0.03864,3.412698756,0.13248,0.03864,0.138,3.28,0,3.28,4.2392,0.0056,4.239203699,0.0192,0.0056,0.02,4.22,0,4.22,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,3.09,0,3.09,0,0,0,3.09,0,3.09
14/01/2020 05:00,3.38152,0.03836,3.381737571,0.13152,0.03836,0.137,3.25,0,3.25,4.13632,0.00476,4.136322739,0.01632,0.00476,0.017,4.12,0,4.12,0.2928,0.0854,0.305,0.2928,0.0854,0.305,0,0,0,3.09,0.22,3.097821815,0,0,0,3.09,0.22,3.097821815
14/01/2020 05:30,3.52056,0.03808,3.520765939,0.13056,0.03808,0.136,3.39,0,3.39,4.32496,0.34728,4.338880316,0.02496,0.00728,0.026,4.3,0.34,4.313420916,0.38496,0.11228,0.401,0.38496,0.11228,0.401,0,0,0,3.23,0,3.23,0,0,0,3.23,0,3.23
14/01/2020 06:00,3.79056,0.03808,3.790751271,0.13056,0.03808,0.136,3.66,0,3.66,4.58728,0.28504,4.596127239,0.01728,0.00504,0.018,4.57,0.28,4.578569646,0.19584,0.05712,0.204,0.19584,0.05712,0.204,0,0,0,3.56,-0.27,3.570224083,0,0,0,3.56,-0.27,3.570224083
14/01/2020 06:30,4.3944,0.0392,4.394574837,0.1344,0.0392,0.14,4.26,0,4.26,4.98576,0.00168,4.985760283,0.00576,0.00168,0.006,4.98,0,4.98,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.17,-0.3,4.18077744,0,0,0,4.17,-0.3,4.18077744
14/01/2020 07:00,4.88728,0.04004,4.887444015,0.13728,0.04004,0.143,4.75,0,4.75,5.58824,0.24532,5.5936221,0.01824,0.00532,0.019,5.57,0.24,5.575168159,0.20256,0.05908,0.211,0.20256,0.05908,0.211,0,0,0,4.66,-0.36,4.673884894,0,0,0,4.66,-0.36,4.673884894
14/01/2020 07:30,5.56632,0.03976,5.566462,0.13632,0.03976,0.142,5.43,0,5.43,6.104,0.387,6.116255799,0.024,0.007,0.025,6.08,0.38,6.091863426,0.27456,0.08008,0.286,0.27456,0.08008,0.286,0,0,0,5.14,-0.46,5.160542607,0,0,0,5.14,-0.46,5.160542607
14/01/2020 08:00,5.90016,0.04088,5.900301619,0.14016,0.04088,0.146,5.76,0,5.76,6.54472,0.27596,6.550535383,0.05472,0.01596,0.057,6.49,0.26,6.495205924,0.28896,0.08428,0.301,0.28896,0.08428,0.301,0,0,0,5.39,-0.52,5.415025392,0,0,0,5.39,-0.52,5.415025392
14/01/2020 08:30,5.9492,0.0406,5.949338535,0.1392,0.0406,0.145,5.81,0,5.81,6.81568,0.39624,6.827188294,0.05568,0.01624,0.058,6.76,0.38,6.770672049,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0,0,0,5.54,-0.48,5.560755344,0,0,0,5.54,-0.48,5.560755344
14/01/2020 09:00,5.9192,0.0406,5.919339237,0.1392,0.0406,0.145,5.78,0,5.78,6.8188,0.3284,6.82670345,0.0288,0.0084,0.03,6.79,0.32,6.797536318,0.27552,0.08036,0.287,0.27552,0.08036,0.287,0,0,0,5.91,-0.66,5.946738602,0,0,0,5.91,-0.66,5.946738602
14/01/2020 09:30,5.9192,0.0406,5.919339237,0.1392,0.0406,0.145,5.78,0,5.78,7.1216,0.2438,7.125771888,0.0816,0.0238,0.085,7.04,0.22,7.043436661,0.44928,0.13104,0.468,0.44928,0.13104,0.468,0,0,0,6.03,-0.62,6.061790165,0,0,0,6.03,-0.62,6.061790165
14/01/2020 10:00,5.93728,0.04004,5.93741501,0.13728,0.04004,0.143,5.8,0,5.8,7.08224,0.36232,7.0915019,0.04224,0.01232,0.044,7.04,0.35,7.048694915,0.40224,0.11732,0.419,0.40224,0.11732,0.419,0,0,0,6.12,-0.64,6.153373059,0,0,0,6.12,-0.64,6.153373059
14/01/2020 10:30,6.00016,0.04088,6.000299259,0.14016,0.04088,0.146,5.86,0,5.86,7.14472,0.36596,7.154086287,0.05472,0.01596,0.057,7.09,0.35,7.098633671,0.43872,0.12796,0.457,0.43872,0.12796,0.457,0,0,0,6.12,-0.62,6.151325061,0,0,0,6.12,-0.62,6.151325061
14/01/2020 11:00,6.01824,0.04032,6.018375063,0.13824,0.04032,0.144,5.88,0,5.88,7.12744,0.40092,7.138707012,0.03744,0.01092,0.039,7.09,0.39,7.100718274,0.41184,0.12012,0.429,0.41184,0.12012,0.429,0,0,0,6.17,-0.62,6.201072488,0,0,0,6.17,-0.62,6.201072488
14/01/2020 11:30,6.13728,0.04004,6.13741061,0.13728,0.04004,0.143,6,0,6,7.22592,0.41756,7.237974592,0.02592,0.00756,0.027,7.2,0.41,7.211664163,0.28608,0.08344,0.298,0.28608,0.08344,0.298,0,0,0,6.11,-0.56,6.135609179,0,0,0,6.11,-0.56,6.135609179
14/01/2020 12:00,6.10016,0.04088,6.100296976,0.14016,0.04088,0.146,5.96,0,5.96,7.1636,0.2698,7.168678888,0.0336,0.0098,0.035,7.13,0.26,7.134738958,0.22464,0.06552,0.234,0.22464,0.06552,0.234,0,0,0,6.24,-0.79,6.289809218,0,0,0,6.24,-0.79,6.289809218
14/01/2020 12:30,6.12112,0.04116,6.121258384,0.14112,0.04116,0.147,5.98,0,5.98,7.1876,0.2768,7.192927916,0.0576,0.0168,0.06,7.13,0.26,7.134738958,0.30912,0.09016,0.322,0.30912,0.09016,0.322,0,0,0,6.36,-0.79,6.408876657,0,0,0,6.36,-0.79,6.408876657
14/01/2020 13:00,6.14016,0.04088,6.140296084,0.14016,0.04088,0.146,6,0,6,7.13392,0.44156,7.147572301,0.07392,0.02156,0.077,7.06,0.42,7.072481884,0.39552,0.11536,0.412,0.39552,0.11536,0.412,0,0,0,6.33,-0.71,6.36969387,0,0,0,6.33,-0.71,6.36969387
14/01/2020 13:30,6.09112,0.04116,6.091259065,0.14112,0.04116,0.147,5.95,0,5.95,6.97416,0.30788,6.980952499,0.16416,0.04788,0.171,6.81,0.26,6.814961482,0.46944,0.13692,0.489,0.46944,0.13692,0.489,0,0,0,6.33,-0.75,6.37427643,0,0,0,6.33,-0.75,6.37427643
14/01/2020 14:00,6.04208,0.04144,6.042222108,0.14208,0.04144,0.148,5.9,0,5.9,7.01568,0.27124,7.020921378,0.17568,0.05124,0.183,6.84,0.22,6.843537097,0.47136,0.13748,0.491,0.47136,0.13748,0.491,0,0,0,6.14,-0.63,6.172236224,0,0,0,6.14,-0.63,6.172236224
14/01/2020 14:30,5.92112,0.04116,5.921263058,0.14112,0.04116,0.147,5.78,0,5.78,6.91072,0.26396,6.915759235,0.15072,0.04396,0.157,6.76,0.22,6.763578934,0.4704,0.1372,0.49,0.4704,0.1372,0.49,0,0,0,5.94,-0.57,5.967285815,0,0,0,5.94,-0.57,5.967285815
14/01/2020 15:00,5.95112,0.04116,5.951262337,0.14112,0.04116,0.147,5.81,0,5.81,6.81168,0.26424,6.816803298,0.15168,0.04424,0.158,6.66,0.22,6.663632643,0.47232,0.13776,0.492,0.47232,0.13776,0.492,0,0,0,5.96,-0.67,5.997541163,0,0,0,5.96,-0.67,5.997541163
14/01/2020 15:30,6.03112,0.04116,6.031260449,0.14112,0.04116,0.147,5.89,0,5.89,6.83088,0.26984,6.836207662,0.17088,0.04984,0.178,6.66,0.22,6.663632643,0.4704,0.1372,0.49,0.4704,0.1372,0.49,0,0,0,5.96,-0.72,6.003332408,0,0,0,5.96,-0.72,6.003332408
14/01/2020 16:00,6.35016,0.04088,6.350291584,0.14016,0.04088,0.146,6.21,0,6.21,7.01568,0.27124,7.020921378,0.17568,0.05124,0.183,6.84,0.22,6.843537097,0.4704,0.1372,0.49,0.4704,0.1372,0.49,0,0,0,5.98,-0.64,6.014149982,0,0,0,5.98,-0.64,6.014149982
14/01/2020 16:30,6.71824,0.04032,6.718360991,0.13824,0.04032,0.144,6.58,0,6.58,7.41472,0.27096,7.419669265,0.17472,0.05096,0.182,7.24,0.22,7.24334177,0.4704,0.1372,0.49,0.4704,0.1372,0.49,0,0,0,6.09,-0.56,6.115692929,0,0,0,6.09,-0.56,6.115692929
14/01/2020 17:00,6.96728,0.04004,6.967395051,0.13728,0.04004,0.143,6.83,0,6.83,7.84336,0.27348,7.848126362,0.18336,0.05348,0.191,7.66,0.22,7.663158618,0.46848,0.13664,0.488,0.46848,0.13664,0.488,0,0,0,6.11,-0.51,6.131247834,0,0,0,6.11,-0.51,6.131247834
