Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
14/01/2020 17:30,6.87728,0.04004,6.877396557,0.13728,0.04004,0.143,6.74,0,6.74,7.95784,0.26312,7.962188744,0.14784,0.04312,0.154,7.81,0.22,7.813097977,0.4704,0.1372,0.49,0.4704,0.1372,0.49,0,0,0,5.89,-0.47,5.908722366,0,0,0,5.89,-0.47,5.908722366
14/01/2020 18:00,6.67728,0.04004,6.677400048,0.13728,0.04004,0.143,6.54,0,6.54,7.82584,0.36212,7.834213592,0.07584,0.02212,0.079,7.75,0.34,7.757454479,0.45888,0.13384,0.478,0.45888,0.13384,0.478,0,0,0,5.54,-0.36,5.551684429,0,0,0,5.54,-0.36,5.551684429
14/01/2020 18:30,6.51824,0.04032,6.518364703,0.13824,0.04032,0.144,6.38,0,6.38,7.59056,0.03808,7.590655518,0.13056,0.03808,0.136,7.46,0,7.46,0.43776,0.12768,0.456,0.43776,0.12768,0.456,0,0,0,5.31,-0.36,5.322189399,0,0,0,5.31,-0.36,5.322189399
14/01/2020 19:00,6.27728,0.04004,6.277407697,0.13728,0.04004,0.143,6.14,0,6.14,7.30528,0.25904,7.309871244,0.06528,0.01904,0.068,7.24,0.24,7.243976808,0.42336,0.12348,0.441,0.42336,0.12348,0.441,0,0,0,5.16,-0.4,5.175480654,0,0,0,5.16,-0.4,5.175480654
14/01/2020 19:30,6.02728,0.04004,6.027412994,0.13728,0.04004,0.143,5.89,0,5.89,6.9328,0.2854,6.938671991,0.0528,0.0154,0.055,6.88,0.27,6.885295927,0.37344,0.10892,0.389,0.37344,0.10892,0.389,0,0,0,4.96,-0.3,4.969064298,0,0,0,4.96,-0.3,4.969064298
14/01/2020 20:00,5.76728,0.04004,5.767418989,0.13728,0.04004,0.143,5.63,0,5.63,6.58896,0.28428,6.595089764,0.04896,0.01428,0.051,6.54,0.27,6.545571022,0.3408,0.0994,0.355,0.3408,0.0994,0.355,0,0,0,4.75,-0.28,4.758245475,0,0,0,4.75,-0.28,4.758245475
14/01/2020 20:30,5.4592,0.0406,5.459350969,0.1392,0.0406,0.145,5.32,0,5.32,6.128,0.014,6.128015992,0.048,0.014,0.05,6.08,0,6.08,0.2784,0.0812,0.29,0.2784,0.0812,0.29,0,0,0,4.67,-0.31,4.68027777,0,0,0,4.67,-0.31,4.68027777
14/01/2020 21:00,5.16016,0.04088,5.160321928,0.14016,0.04088,0.146,5.02,0,5.02,5.73128,0.40204,5.745363922,0.04128,0.01204,0.043,5.69,0.39,5.703349893,0.28704,0.08372,0.299,0.28704,0.08372,0.299,0,0,0,4.48,-0.28,4.488741472,0,0,0,4.48,-0.28,4.488741472
14/01/2020 21:30,4.80208,0.04144,4.802258802,0.14208,0.04144,0.148,4.66,0,4.66,5.38704,0.01372,5.387057471,0.04704,0.01372,0.049,5.34,0,5.34,0.27648,0.08064,0.288,0.27648,0.08064,0.288,0,0,0,4.33,-0.36,4.344939585,0,0,0,4.33,-0.36,4.344939585
14/01/2020 22:00,4.45016,0.04088,4.450347762,0.14016,0.04088,0.146,4.31,0,4.31,5.00744,0.01092,5.007451907,0.03744,0.01092,0.039,4.97,0,4.97,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,4.1,-0.33,4.113259048,0,0,0,4.1,-0.33,4.113259048
14/01/2020 22:30,4.12152,0.03836,4.121698509,0.13152,0.03836,0.137,3.99,0,3.99,4.63072,0.00896,4.630728668,0.03072,0.00896,0.032,4.6,0,4.6,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,3.69,-0.35,3.706561749,0,0,0,3.69,-0.35,3.706561749
14/01/2020 23:00,3.77248,0.03864,3.772677882,0.13248,0.03864,0.138,3.64,0,3.64,4.28016,0.00588,4.280164039,0.02016,0.00588,0.021,4.26,0,4.26,0.20832,0.06076,0.217,0.20832,0.06076,0.217,0,0,0,3.47,-0.22,3.476967069,0,0,0,3.47,-0.22,3.476967069
14/01/2020 23:30,3.48056,0.03808,3.480768306,0.13056,0.03808,0.136,3.35,0,3.35,3.87536,0.00448,3.875362589,0.01536,0.00448,0.016,3.86,0,3.86,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,3.28,0,3.28,0,0,0,3.28,0,3.28
15/01/2020 00:00,3.29152,0.03836,3.29174352,0.13152,0.03836,0.137,3.16,0,3.16,3.69248,0.00364,3.692481794,0.01248,0.00364,0.013,3.68,0,3.68,0.11424,0.03332,0.119,0.11424,0.03332,0.119,0,0,0,3.15,0,3.15,0,0,0,3.15,0,3.15
15/01/2020 00:30,3.34248,0.03864,3.342703337,0.13248,0.03864,0.138,3.21,0,3.21,3.93552,0.01036,3.935533636,0.03552,0.01036,0.037,3.9,0,3.9,0.22944,0.06692,0.239,0.22944,0.06692,0.239,0,0,0,3.18,0,3.18,0,0,0,3.18,0,3.18
15/01/2020 01:00,3.68152,0.03836,3.681719843,0.13152,0.03836,0.137,3.55,0,3.55,4.49264,0.22952,4.498499039,0.03264,0.00952,0.034,4.46,0.22,4.465422712,0.2784,0.0812,0.29,0.2784,0.0812,0.29,0,0,0,3.38,0,3.38,0,0,0,3.38,0,3.38
15/01/2020 01:30,3.68152,0.03836,3.681719843,0.13152,0.03836,0.137,3.55,0,3.55,4.56304,0.00672,4.563044948,0.02304,0.00672,0.024,4.54,0,4.54,0.22944,0.06692,0.239,0.22944,0.06692,0.239,0,0,0,3.34,0,3.34,0,0,0,3.34,0,3.34
15/01/2020 02:00,3.64152,0.03836,3.641722038,0.13152,0.03836,0.137,3.51,0,3.51,4.5592,0.0056,4.559203439,0.0192,0.0056,0.02,4.54,0,4.54,0.18432,0.05376,0.192,0.18432,0.05376,0.192,0,0,0,3.3,0,3.3,0,0,0,3.3,0,3.3
15/01/2020 02:30,3.58344,0.03892,3.58365135,0.13344,0.03892,0.139,3.45,0,3.45,4.564,0.227,4.569641671,0.024,0.007,0.025,4.54,0.22,4.545327271,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,3.21,0,3.21,0,0,0,3.21,0,3.21
15/01/2020 03:00,3.56344,0.03892,3.563652536,0.13344,0.03892,0.139,3.43,0,3.43,4.43728,0.00504,4.437282862,0.01728,0.00504,0.018,4.42,0,4.42,0.1824,0.0532,0.19,0.1824,0.0532,0.19,0,0,0,3.17,0,3.17,0,0,0,3.17,0,3.17
15/01/2020 03:30,3.44248,0.03864,3.44269685,0.13248,0.03864,0.138,3.31,0,3.31,4.32056,0.00308,4.320561098,0.01056,0.00308,0.011,4.31,0,4.31,0.1296,0.0378,0.135,0.1296,0.0378,0.135,0,0,0,3.17,-0.3,3.184163941,0,0,0,3.17,-0.3,3.184163941
15/01/2020 04:00,3.39344,0.03892,3.393663183,0.13344,0.03892,0.139,3.26,0,3.26,4.17096,0.00028,4.170960009,0.00096,0.00028,0.001,4.17,0,4.17,0.05952,0.01736,0.062,0.05952,0.01736,0.062,0,0,0,3.12,-0.33,3.137403385,0,0,0,3.12,-0.33,3.137403385
15/01/2020 04:30,3.55248,0.03864,3.552690136,0.13248,0.03864,0.138,3.42,0,3.42,4.09768,0.00224,4.097680612,0.00768,0.00224,0.008,4.09,0,4.09,0.09216,0.02688,0.096,0.09216,0.02688,0.096,0,0,0,3.09,-0.33,3.107571399,0,0,0,3.09,-0.33,3.107571399
15/01/2020 05:00,3.50056,0.03808,3.500767116,0.13056,0.03808,0.136,3.37,0,3.37,3.9948,0.0014,3.994800245,0.0048,0.0014,0.005,3.99,0,3.99,0.0768,0.0224,0.08,0.0768,0.0224,0.08,0,0,0,3.09,-0.3,3.10452895,0,0,0,3.09,-0.3,3.10452895
15/01/2020 05:30,3.55152,0.03836,3.551727157,0.13152,0.03836,0.137,3.42,0,3.42,4.16192,0.00056,4.161920038,0.00192,0.00056,0.002,4.16,0,4.16,0.0672,0.0196,0.07,0.0672,0.0196,0.07,0,0,0,3.24,-0.3,3.253859247,0,0,0,3.24,-0.3,3.253859247
15/01/2020 06:00,3.74056,0.03808,3.740753828,0.13056,0.03808,0.136,3.61,0,3.61,4.38,0,4.38,0,0,0,4.38,0,4.38,0.01728,0.00504,0.018,0.01728,0.00504,0.018,0,0,0,3.5,0,3.5,0,0,0,3.5,0,3.5
15/01/2020 06:30,4.29824,0.04032,4.298429108,0.13824,0.04032,0.144,4.16,0,4.16,4.94096,0.00028,4.940960008,0.00096,0.00028,0.001,4.94,0,4.94,0.11808,0.03444,0.123,0.11808,0.03444,0.123,0,0,0,4.06,-0.28,4.069643719,0,0,0,4.06,-0.28,4.069643719
15/01/2020 07:00,4.84824,0.04032,4.848407656,0.13824,0.04032,0.144,4.71,0,4.71,5.51,0,5.51,0,0,0,5.51,0,5.51,0.1488,0.0434,0.155,0.1488,0.0434,0.155,0,0,0,4.67,-0.36,4.68385525,0,0,0,4.67,-0.36,4.68385525
15/01/2020 07:30,5.49728,0.04004,5.497425816,0.13728,0.04004,0.143,5.36,0,5.36,6.02,0,6.02,0,0,0,6.02,0,6.02,0.09312,0.02716,0.097,0.09312,0.02716,0.097,0,0,0,4.96,-0.41,4.976916716,0,0,0,4.96,-0.41,4.976916716
15/01/2020 08:00,5.87632,0.03976,5.876454509,0.13632,0.03976,0.142,5.74,0,5.74,6.42,0.22,6.423768364,0,0,0,6.42,0.22,6.423768364,0.08544,0.02492,0.089,0.08544,0.02492,0.089,0,0,0,5.25,-0.49,5.272817084,0,0,0,5.25,-0.49,5.272817084
15/01/2020 08:30,6.03824,0.04032,6.038374616,0.13824,0.04032,0.144,5.9,0,5.9,6.68288,0.25084,6.687585947,0.00288,0.00084,0.003,6.68,0.25,6.684676507,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,5.52,-0.49,5.541705514,0,0,0,5.52,-0.49,5.541705514
15/01/2020 09:00,5.99728,0.04004,5.997413659,0.13728,0.04004,0.143,5.86,0,5.86,6.72576,0.25168,6.730467324,0.00576,0.00168,0.006,6.72,0.25,6.72464869,0.18144,0.05292,0.189,0.18144,0.05292,0.189,0,0,0,5.78,-0.67,5.818702605,0,0,0,5.78,-0.67,5.818702605
15/01/2020 09:30,6.29536,0.03948,6.295483794,0.13536,0.03948,0.141,6.16,0,6.16,7.04768,0.25224,7.052192453,0.00768,0.00224,0.008,7.04,0.25,7.044437522,0.16608,0.04844,0.173,0.16608,0.04844,0.173,0,0,0,6.01,-0.67,6.047230771,0,0,0,6.01,-0.67,6.047230771
15/01/2020 10:00,6.36632,0.03976,6.366444157,0.13632,0.03976,0.142,6.23,0,6.23,7.11288,0.24084,7.116956217,0.00288,0.00084,0.003,7.11,0.24,7.11404948,0.15168,0.04424,0.158,0.15168,0.04424,0.158,0,0,0,6.01,-0.69,6.049479316,0,0,0,6.01,-0.69,6.049479316
15/01/2020 10:30,6.38728,0.04004,6.387405498,0.13728,0.04004,0.143,6.25,0,6.25,6.98384,0.00112,6.98384009,0.00384,0.00112,0.004,6.98,0,6.98,0.17952,0.05236,0.187,0.17952,0.05236,0.187,0,0,0,5.95,-0.64,5.984321181,0,0,0,5.95,-0.64,5.984321181
15/01/2020 11:00,6.31728,0.04004,6.317406889,0.13728,0.04004,0.143,6.18,0,6.18,6.77016,0.41588,6.782921391,0.02016,0.00588,0.021,6.75,0.41,6.762440388,0.33312,0.09716,0.347,0.33312,0.09716,0.347,0,0,0,5.95,-0.64,5.984321181,0,0,0,5.95,-0.64,5.984321181
15/01/2020 11:30,6.25824,0.04032,6.258369884,0.13824,0.04032,0.144,6.12,0,6.12,6.5984,0.4212,6.611829701,0.0384,0.0112,0.04,6.56,0.41,6.572800012,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,5.76,-0.59,5.790138168,0,0,0,5.76,-0.59,5.790138168
15/01/2020 12:00,6.1792,0.0406,6.179333378,0.1392,0.0406,0.145,6.04,0,6.04,6.5032,0.3426,6.512218132,0.0432,0.0126,0.045,6.46,0.33,6.468423301,0.22944,0.06692,0.239,0.22944,0.06692,0.239,0,0,0,5.78,-0.71,5.823443998,0,0,0,5.78,-0.71,5.823443998
15/01/2020 12:30,6.17824,0.04032,6.178371565,0.13824,0.04032,0.144,6.04,0,6.04,6.52128,0.37204,6.531883848,0.04128,0.01204,0.043,6.48,0.36,6.489992296,0.29088,0.08484,0.303,0.29088,0.08484,0.303,0,0,0,5.82,-0.68,5.859590429,0,0,0,5.82,-0.68,5.859590429
15/01/2020 13:00,6.11824,0.04032,6.118372856,0.13824,0.04032,0.144,5.98,0,5.98,6.37416,0.33288,6.382846136,0.04416,0.01288,0.046,6.33,0.32,6.338083306,0.34848,0.10164,0.363,0.34848,0.10164,0.363,0,0,0,5.79,-0.68,5.829794164,0,0,0,5.79,-0.68,5.829794164
15/01/2020 13:30,6.0492,0.0406,6.049336245,0.1392,0.0406,0.145,5.91,0,5.91,6.30168,0.25924,6.307010084,0.03168,0.00924,0.033,6.27,0.25,6.274982072,0.32064,0.09352,0.334,0.32064,0.09352,0.334,0,0,0,5.7,-0.61,5.732547427,0,0,0,5.7,-0.61,5.732547427
15/01/2020 14:00,6.1092,0.0406,6.109334907,0.1392,0.0406,0.145,5.97,0,5.97,6.2776,0.2668,6.283266985,0.0576,0.0168,0.06,6.22,0.25,6.225022088,0.38784,0.11312,0.404,0.38784,0.11312,0.404,0,0,0,5.7,-0.61,5.732547427,0,0,0,5.7,-0.61,5.732547427
15/01/2020 14:30,6.10824,0.04032,6.108373073,0.13824,0.04032,0.144,5.97,0,5.97,6.26224,0.31232,6.270023413,0.04224,0.01232,0.044,6.22,0.3,6.227230524,0.36192,0.10556,0.377,0.36192,0.10556,0.377,0,0,0,5.53,-0.57,5.559298517,0,0,0,5.53,-0.57,5.559298517
15/01/2020 15:00,6.0792,0.0406,6.079335572,0.1392,0.0406,0.145,5.94,0,5.94,6.27552,0.31036,6.283189843,0.03552,0.01036,0.037,6.24,0.3,6.247207376,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0,0,0,5.53,-0.57,5.559298517,0,0,0,5.53,-0.57,5.559298517
15/01/2020 15:30,5.9592,0.0406,5.959338302,0.1392,0.0406,0.145,5.82,0,5.82,6.34168,0.36924,6.352420279,0.03168,0.00924,0.033,6.31,0.36,6.320261071,0.31488,0.09184,0.328,0.31488,0.09184,0.328,0,0,0,5.51,-0.57,5.5394043,0,0,0,5.51,-0.57,5.5394043
15/01/2020 16:00,6.06728,0.04004,6.067412117,0.13728,0.04004,0.143,5.93,0,5.93,6.52688,0.33784,6.535617675,0.02688,0.00784,0.028,6.5,0.33,6.508371532,0.17184,0.05012,0.179,0.17184,0.05012,0.179,0,0,0,5.6,-0.55,5.626944108,0,0,0,5.6,-0.55,5.626944108
15/01/2020 16:30,6.59632,0.03976,6.596439828,0.13632,0.03976,0.142,6.46,0,6.46,6.99784,0.33812,7.00600384,0.02784,0.00812,0.029,6.97,0.33,6.977807679,0.16896,0.04928,0.176,0.16896,0.04928,0.176,0,0,0,5.84,-0.52,5.863104979,0,0,0,5.84,-0.52,5.863104979
15/01/2020 17:00,7.0344,0.0392,7.034509222,0.1344,0.0392,0.14,6.9,0,6.9,7.63456,0.44008,7.647233277,0.03456,0.01008,0.036,7.6,0.43,7.612154754,0.19008,0.05544,0.198,0.19008,0.05544,0.198,0,0,0,5.98,-0.49,6.000041667,0,0,0,5.98,-0.49,6.000041667
15/01/2020 17:30,6.97536,0.03948,6.975471726,0.13536,0.03948,0.141,6.84,0,6.84,7.84536,0.43448,7.85738165,0.01536,0.00448,0.016,7.83,0.43,7.841798263,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,5.82,-0.42,5.83513496,0,0,0,5.82,-0.42,5.83513496
15/01/2020 18:00,6.71632,0.03976,6.716437687,0.13632,0.03976,0.142,6.58,0,6.58,7.71936,0.38148,7.728780357,0.03936,0.01148,0.041,7.68,0.37,7.688907595,0.2496,0.0728,0.26,0.2496,0.0728,0.26,0,0,0,5.56,-0.44,5.577382899,0,0,0,5.56,-0.44,5.577382899
15/01/2020 18:30,6.5144,0.0392,6.514517941,0.1344,0.0392,0.14,6.38,0,6.38,7.45576,0.00168,7.455760189,0.00576,0.00168,0.006,7.45,0,7.45,0.15168,0.04424,0.158,0.15168,0.04424,0.158,0,0,0,5.25,-0.36,5.262328382,0,0,0,5.25,-0.36,5.262328382
15/01/2020 19:00,6.23536,0.03948,6.235484985,0.13536,0.03948,0.141,6.1,0,6.1,7.28576,0.00168,7.285760194,0.00576,0.00168,0.006,7.28,0,7.28,0.20256,0.05908,0.211,0.20256,0.05908,0.211,0,0,0,5.11,-0.36,5.122665322,0,0,0,5.11,-0.36,5.122665322
15/01/2020 19:30,6.11536,0.03948,6.115487438,0.13536,0.03948,0.141,5.98,0,5.98,6.95344,0.00392,6.953441105,0.01344,0.00392,0.014,6.94,0,6.94,0.29664,0.08652,0.309,0.29664,0.08652,0.309,0,0,0,4.93,-0.3,4.939119355,0,0,0,4.93,-0.3,4.939119355
15/01/2020 20:00,5.92728,0.04004,5.927415238,0.13728,0.04004,0.143,5.79,0,5.79,6.71208,0.22644,6.715898525,0.02208,0.00644,0.023,6.69,0.22,6.693616362,0.3072,0.0896,0.32,0.3072,0.0896,0.32,0,0,0,4.76,-0.34,4.772127408,0,0,0,4.76,-0.34,4.772127408
15/01/2020 20:30,5.47824,0.04032,5.478388376,0.13824,0.04032,0.144,5.34,0,5.34,6.14208,0.37644,6.153604943,0.02208,0.00644,0.023,6.12,0.37,6.131174439,0.33888,0.09884,0.353,0.33888,0.09884,0.353,0,0,0,4.59,-0.3,4.599793474,0,0,0,4.59,-0.3,4.599793474
15/01/2020 21:00,5.22536,0.03948,5.225509143,0.13536,0.03948,0.141,5.09,0,5.09,5.80784,0.00812,5.807845676,0.02784,0.00812,0.029,5.78,0,5.78,0.2928,0.0854,0.305,0.2928,0.0854,0.305,0,0,0,4.43,-0.3,4.440146394,0,0,0,4.43,-0.3,4.440146394
15/01/2020 21:30,4.96632,0.03976,4.966479155,0.13632,0.03976,0.142,4.83,0,4.83,5.40976,0.00868,5.409766964,0.02976,0.00868,0.031,5.38,0,5.38,0.3456,0.1008,0.36,0.3456,0.1008,0.36,0,0,0,4.25,-0.27,4.258567834,0,0,0,4.25,-0.27,4.258567834
15/01/2020 22:00,4.68632,0.03976,4.686488664,0.13632,0.03976,0.142,4.55,0,4.55,5.12496,0.00728,5.124965171,0.02496,0.00728,0.026,5.1,0,5.1,0.22944,0.06692,0.239,0.22944,0.06692,0.239,0,0,0,4.06,-0.25,4.067689762,0,0,0,4.06,-0.25,4.067689762
15/01/2020 22:30,4.35536,0.03948,4.355538933,0.13536,0.03948,0.141,4.22,0,4.22,4.8244,0.0042,4.824401828,0.0144,0.0042,0.015,4.81,0,4.81,0.16128,0.04704,0.168,0.16128,0.04704,0.168,0,0,0,3.7,0,3.7,0,0,0,3.7,0,3.7
15/01/2020 23:00,3.90728,0.04004,3.90748515,0.13728,0.04004,0.143,3.77,0,3.77,4.33384,0.00112,4.333840145,0.00384,0.00112,0.004,4.33,0,4.33,0.10272,0.02996,0.107,0.10272,0.02996,0.107,0,0,0,3.5,0,3.5,0,0,0,3.5,0,3.5
15/01/2020 23:30,3.58632,0.03976,3.586540394,0.13632,0.03976,0.142,3.45,0,3.45,3.98344,0.00392,3.983441929,0.01344,0.00392,0.014,3.97,0,3.97,0.16224,0.04732,0.169,0.16224,0.04732,0.169,0,0,0,3.32,0,3.32,0,0,0,3.32,0,3.32
16/01/2020 00:00,3.37728,0.04004,3.377517343,0.13728,0.04004,0.143,3.24,0,3.24,3.76152,0.00336,3.761521501,0.01152,0.00336,0.012,3.75,0,3.75,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.22,0,3.22,0,0,0,3.22,0,3.22
16/01/2020 00:30,3.40728,0.04004,3.407515253,0.13728,0.04004,0.143,3.27,0,3.27,3.96112,0.00616,3.96112479,0.02112,0.00616,0.022,3.94,0,3.94,0.22272,0.06496,0.232,0.22272,0.06496,0.232,0,0,0,3.22,0,3.22,0,0,0,3.22,0,3.22
16/01/2020 01:00,3.69632,0.03976,3.696533836,0.13632,0.03976,0.142,3.56,0,3.56,4.59592,0.28756,4.604907317,0.02592,0.00756,0.027,4.57,0.28,4.578569646,0.192,0.056,0.2,0.192,0.056,0.2,0,0,0,3.41,0,3.41,0,0,0,3.41,0,3.41
16/01/2020 01:30,3.74728,0.04004,3.747493909,0.13728,0.04004,0.143,3.61,0,3.61,4.65304,0.00672,4.653044853,0.02304,0.00672,0.024,4.63,0,4.63,0.15168,0.04424,0.158,0.15168,0.04424,0.158,0,0,0,3.41,-0.3,3.423171045,0,0,0,3.41,-0.3,3.423171045
16/01/2020 02:00,3.67728,0.04004,3.677497981,0.13728,0.04004,0.143,3.54,0,3.54,4.56592,0.00756,4.565926259,0.02592,0.00756,0.027,4.54,0,4.54,0.20928,0.06104,0.218,0.20928,0.06104,0.218,0,0,0,3.39,0,3.39,0,0,0,3.39,0,3.39
16/01/2020 02:30,3.61728,0.04004,3.617501596,0.13728,0.04004,0.143,3.48,0,3.48,4.60632,0.28476,4.615113455,0.01632,0.00476,0.017,4.59,0.28,4.598532375,0.30336,0.08848,0.316,0.30336,0.08848,0.316,0,0,0,3.29,0,3.29,0,0,0,3.29,0,3.29
16/01/2020 03:00,3.53728,0.04004,3.537506608,0.13728,0.04004,0.143,3.4,0,3.4,4.54632,0.34476,4.559373312,0.01632,0.00476,0.017,4.53,0.34,4.542741463,0.29472,0.08596,0.307,0.29472,0.08596,0.307,0,0,0,3.26,0,3.26,0,0,0,3.26,0,3.26
16/01/2020 03:30,3.46536,0.03948,3.465584886,0.13536,0.03948,0.141,3.33,0,3.33,4.40208,0.00644,4.402084711,0.02208,0.00644,0.023,4.38,0,4.38,0.24,0.07,0.25,0.24,0.07,0.25,0,0,0,3.17,0,3.17,0,0,0,3.17,0,3.17
16/01/2020 04:00,3.39536,0.03948,3.395589522,0.13536,0.03948,0.141,3.26,0,3.26,4.2644,0.0042,4.264402068,0.0144,0.0042,0.015,4.25,0,4.25,0.26208,0.07644,0.273,0.26208,0.07644,0.273,0,0,0,3.1,0.21,3.107104762,0,0,0,3.1,0.21,3.107104762
16/01/2020 04:30,3.53632,0.03976,3.53654351,0.13632,0.03976,0.142,3.4,0,3.4,4.1944,0.0042,4.194402103,0.0144,0.0042,0.015,4.18,0,4.18,0.19296,0.05628,0.201,0.19296,0.05628,0.201,0,0,0,3.12,0.07,3.120785158,0,0,0,3.12,0.07,3.120785158
16/01/2020 05:00,3.46632,0.03976,3.466548024,0.13632,0.03976,0.142,3.33,0,3.33,4.01632,0.00476,4.016322821,0.01632,0.00476,0.017,4,0,4,0.06624,0.01932,0.069,0.06624,0.01932,0.069,0,0,0,3.12,0.22,3.127746793,0,0,0,3.12,0.22,3.127746793
16/01/2020 05:30,3.54632,0.03976,3.54654288,0.13632,0.03976,0.142,3.41,0,3.41,4.2248,0.0014,4.224800232,0.0048,0.0014,0.005,4.22,0,4.22,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,3.19,0.22,3.197577208,0,0,0,3.19,0.22,3.197577208
16/01/2020 06:00,3.82824,0.04032,3.828452324,0.13824,0.04032,0.144,3.69,0,3.69,4.47384,0.00112,4.47384014,0.00384,0.00112,0.004,4.47,0,4.47,0.03936,0.01148,0.041,0.03936,0.01148,0.041,0,0,0,3.6,0,3.6,0,0,0,3.6,0,3.6
16/01/2020 06:30,4.3292,0.0406,4.329390373,0.1392,0.0406,0.145,4.19,0,4.19,4.97,0,4.97,0,0,0,4.97,0,4.97,0.09024,0.02632,0.094,0.09024,0.02632,0.094,0,0,0,4.07,-0.29,4.080318615,0,0,0,4.07,-0.29,4.080318615
16/01/2020 07:00,4.9092,0.0406,4.909367882,0.1392,0.0406,0.145,4.77,0,4.77,5.61096,0.00028,5.610960007,0.00096,0.00028,0.001,5.61,0,5.61,0.09696,0.02828,0.101,0.09696,0.02828,0.101,0,0,0,4.63,-0.36,4.643974591,0,0,0,4.63,-0.36,4.643974591
16/01/2020 07:30,5.56016,0.04088,5.560310279,0.14016,0.04088,0.146,5.42,0,5.42,6.10152,0.00336,6.101520925,0.01152,0.00336,0.012,6.09,0,6.09,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,5.22,-0.52,5.245836444,0,0,0,5.22,-0.52,5.245836444
16/01/2020 08:00,5.86824,0.04032,5.868378515,0.13824,0.04032,0.144,5.73,0,5.73,6.4296,0.2228,6.433459101,0.0096,0.0028,0.01,6.42,0.22,6.423768364,0.15072,0.04396,0.157,0.15072,0.04396,0.157,0,0,0,5.43,-0.54,5.456784768,0,0,0,5.43,-0.54,5.456784768
16/01/2020 08:30,6.04016,0.04088,6.040298337,0.14016,0.04088,0.146,5.9,0,5.9,6.7944,0.3042,6.801206437,0.0144,0.0042,0.015,6.78,0.3,6.786633923,0.192,0.056,0.2,0.192,0.056,0.2,0,0,0,5.71,-0.65,5.746877413,0,0,0,5.71,-0.65,5.746877413
16/01/2020 09:00,5.9792,0.0406,5.97933784,0.1392,0.0406,0.145,5.84,0,5.84,6.88936,0.35148,6.898320042,0.03936,0.01148,0.041,6.85,0.34,6.858432766,0.33408,0.09744,0.348,0.33408,0.09744,0.348,0,0,0,5.87,-0.72,5.913991884,0,0,0,5.87,-0.72,5.913991884
16/01/2020 09:30,6.23824,0.04032,6.2383703,0.13824,0.04032,0.144,6.1,0,6.1,7.02976,0.34868,7.038402049,0.02976,0.00868,0.031,7,0.34,7.008252279,0.33984,0.09912,0.354,0.33984,0.09912,0.354,0,0,0,6.11,-0.77,6.158327695,0,0,0,6.11,-0.77,6.158327695
16/01/2020 10:00,6.3092,0.0406,6.30933063,0.1392,0.0406,0.145,6.17,0,6.17,6.93112,0.40616,6.943010183,0.02112,0.00616,0.022,6.91,0.4,6.921567741,0.2688,0.0784,0.28,0.2688,0.0784,0.28,0,0,0,6.13,-0.73,6.173313535,0,0,0,6.13,-0.73,6.173313535
16/01/2020 10:30,6.30824,0.04032,6.308368854,0.13824,0.04032,0.144,6.17,0,6.17,6.81896,0.36428,6.828683284,0.04896,0.01428,0.051,6.77,0.35,6.77904123,0.30912,0.09016,0.322,0.30912,0.09016,0.322,0,0,0,6.11,-0.68,6.147723156,0,0,0,6.11,-0.68,6.147723156
16/01/2020 11:00,6.36728,0.04004,6.367405893,0.13728,0.04004,0.143,6.23,0,6.23,6.81888,0.24884,6.823418923,0.09888,0.02884,0.103,6.72,0.22,6.723600226,0.2496,0.0728,0.26,0.2496,0.0728,0.26,0,0,0,6.11,-0.71,6.15111372,0,0,0,6.11,-0.71,6.15111372
16/01/2020 11:30,6.52728,0.04004,6.527402807,0.13728,0.04004,0.143,6.39,0,6.39,7.03256,0.24408,7.036794384,0.08256,0.02408,0.086,6.95,0.22,6.953481143,0.2784,0.0812,0.29,0.2784,0.0812,0.29,0,0,0,6.08,-0.62,6.111530087,0,0,0,6.08,-0.62,6.111530087
16/01/2020 12:00,6.45728,0.04004,6.457404138,0.13728,0.04004,0.143,6.32,0,6.32,6.95288,0.25584,6.957585386,0.12288,0.03584,0.128,6.83,0.22,6.833542273,0.3024,0.0882,0.315,0.3024,0.0882,0.315,0,0,0,6.08,-0.69,6.119027701,0,0,0,6.08,-0.69,6.119027701
16/01/2020 12:30,6.47728,0.04004,6.477403755,0.13728,0.04004,0.143,6.34,0,6.34,7.16544,0.24492,7.169624551,0.08544,0.02492,0.089,7.08,0.22,7.083417254,0.34848,0.10164,0.363,0.34848,0.10164,0.363,0,0,0,6.26,-0.71,6.300134919,0,0,0,6.26,-0.71,6.300134919
16/01/2020 13:00,6.47728,0.04004,6.477403755,0.13728,0.04004,0.143,6.34,0,6.34,7.26296,0.02128,7.262991174,0.07296,0.02128,0.076,7.19,0,7.19,0.38688,0.11284,0.403,0.38688,0.11284,0.403,0,0,0,6.17,-0.65,6.204143777,0,0,0,6.17,-0.65,6.204143777
16/01/2020 13:30,6.37824,0.04032,6.37836744,0.13824,0.04032,0.144,6.24,0,6.24,7.14064,0.02352,7.140678735,0.08064,0.02352,0.084,7.06,0,7.06,0.4512,0.1316,0.47,0.4512,0.1316,0.47,0,0,0,6.17,-0.69,6.208461967,0,0,0,6.17,-0.69,6.208461967
16/01/2020 14:00,6.37824,0.04032,6.37836744,0.13824,0.04032,0.144,6.24,0,6.24,7.00328,0.25304,7.007849884,0.11328,0.03304,0.118,6.89,0.22,6.893511442,0.45696,0.13328,0.476,0.45696,0.13328,0.476,0,0,0,5.92,-0.55,5.945494092,0,0,0,5.92,-0.55,5.945494092
16/01/2020 14:30,6.2892,0.0406,6.289331046,0.1392,0.0406,0.145,6.15,0,6.15,6.86592,0.04256,6.866051908,0.14592,0.04256,0.152,6.72,0,6.72,0.46848,0.13664,0.488,0.46848,0.13664,0.488,0,0,0,5.75,-0.58,5.779178142,0,0,0,5.75,-0.58,5.779178142
16/01/2020 15:00,6.2492,0.0406,6.249331884,0.1392,0.0406,0.145,6.11,0,6.11,6.79072,0.04396,6.790862287,0.15072,0.04396,0.157,6.64,0,6.64,0.42048,0.12264,0.438,0.42048,0.12264,0.438,0,0,0,5.8,-0.63,5.834115186,0,0,0,5.8,-0.63,5.834115186
16/01/2020 15:30,6.19016,0.04088,6.190294985,0.14016,0.04088,0.146,6.05,0,6.05,6.6484,0.0462,6.648560521,0.1584,0.0462,0.165,6.49,0,6.49,0.45792,0.13356,0.477,0.45792,0.13356,0.477,0,0,0,5.76,-0.58,5.789127741,0,0,0,5.76,-0.58,5.789127741
16/01/2020 16:00,6.30824,0.04032,6.308368854,0.13824,0.04032,0.144,6.17,0,6.17,6.85152,0.03836,6.851627383,0.13152,0.03836,0.137,6.72,0,6.72,0.45984,0.13412,0.479,0.45984,0.13412,0.479,0,0,0,5.8,-0.52,5.82326369,0,0,0,5.8,-0.52,5.82326369
16/01/2020 16:30,6.7292,0.0406,6.729322477,0.1392,0.0406,0.145,6.59,0,6.59,7.23672,0.03696,7.236814382,0.12672,0.03696,0.132,7.11,0,7.11,0.45984,0.13412,0.479,0.45984,0.13412,0.479,0,0,0,6.06,-0.55,6.084907559,0,0,0,6.06,-0.55,6.084907559
16/01/2020 17:00,7.05632,0.03976,7.056432016,0.13632,0.03976,0.142,6.92,0,6.92,7.55936,0.59648,7.582856454,0.15936,0.04648,0.166,7.4,0.55,7.42041104,0.46944,0.13692,0.489,0.46944,0.13692,0.489,0,0,0,6.06,-0.5,6.080592076,0,0,0,6.06,-0.5,6.080592076
16/01/2020 17:30,6.85728,0.04004,6.857396897,0.13728,0.04004,0.143,6.72,0,6.72,7.32224,0.04732,7.322392901,0.16224,0.04732,0.169,7.16,0,7.16,0.46944,0.13692,0.489,0.46944,0.13692,0.489,0,0,0,5.81,-0.47,5.828979327,0,0,0,5.81,-0.47,5.828979327
16/01/2020 18:00,6.7092,0.0406,6.709322842,0.1392,0.0406,0.145,6.57,0,6.57,7.2552,0.3736,7.26481273,0.1152,0.0336,0.12,7.14,0.34,7.148090654,0.47232,0.13776,0.492,0.47232,0.13776,0.492,0,0,0,5.42,-0.37,5.432614472,0,0,0,5.42,-0.37,5.432614472
16/01/2020 18:30,6.45824,0.04032,6.458365861,0.13824,0.04032,0.144,6.32,0,6.32,7.10336,0.01848,7.103384039,0.06336,0.01848,0.066,7.04,0,7.04,0.47232,0.13776,0.492,0.47232,0.13776,0.492,0,0,0,5.17,-0.32,5.179893821,0,0,0,5.17,-0.32,5.179893821
16/01/2020 19:00,6.19536,0.03948,6.195485792,0.13536,0.03948,0.141,6.06,0,6.06,6.93432,0.23876,6.938429231,0.06432,0.01876,0.067,6.87,0.22,6.873521659,0.42624,0.12432,0.444,0.42624,0.12432,0.444,0,0,0,5.02,-0.34,5.03150077,0,0,0,5.02,-0.34,5.03150077
16/01/2020 19:30,5.98536,0.03948,5.985490205,0.13536,0.03948,0.141,5.85,0,5.85,6.53168,0.31924,6.539476875,0.03168,0.00924,0.033,6.5,0.31,6.507388109,0.30048,0.08764,0.313,0.30048,0.08764,0.313,0,0,0,4.87,-0.32,4.880502023,0,0,0,4.87,-0.32,4.880502023
16/01/2020 20:00,5.69536,0.03948,5.695496835,0.13536,0.03948,0.141,5.56,0,5.56,6.40304,0.28672,6.409456264,0.02304,0.00672,0.024,6.38,0.28,6.386141245,0.31392,0.09156,0.327,0.31392,0.09156,0.327,0,0,0,4.7,-0.32,4.710881022,0,0,0,4.7,-0.32,4.710881022
16/01/2020 20:30,5.34824,0.04032,5.348391983,0.13824,0.04032,0.144,5.21,0,5.21,5.94168,0.28924,5.948715912,0.03168,0.00924,0.033,5.91,0.28,5.916629108,0.20544,0.05992,0.214,0.20544,0.05992,0.214,0,0,0,4.54,-0.34,4.552713477,0,0,0,4.54,-0.34,4.552713477
16/01/2020 21:00,5.15728,0.04004,5.157435429,0.13728,0.04004,0.143,5.02,0,5.02,5.57552,0.01036,5.575529625,0.03552,0.01036,0.037,5.54,0,5.54,0.22464,0.06552,0.234,0.22464,0.06552,0.234,0,0,0,4.39,-0.27,4.398295124,0,0,0,4.39,-0.27,4.398295124
16/01/2020 21:30,4.79536,0.03948,4.795522516,0.13536,0.03948,0.141,4.66,0,4.66,5.2892,0.2556,5.295372319,0.0192,0.0056,0.02,5.27,0.25,5.275926459,0.28608,0.08344,0.298,0.28608,0.08344,0.298,0,0,0,4.18,-0.27,4.188711019,0,0,0,4.18,-0.27,4.188711019
16/01/2020 22:00,4.43152,0.03836,4.431686022,0.13152,0.03836,0.137,4.3,0,4.3,4.87056,0.00308,4.870560974,0.01056,0.00308,0.011,4.86,0,4.86,0.22176,0.06468,0.231,0.22176,0.06468,0.231,0,0,0,4.01,-0.27,4.019079497,0,0,0,4.01,-0.27,4.019079497
16/01/2020 22:30,4.13248,0.03864,4.132660644,0.13248,0.03864,0.138,4,0,4,4.45632,0.00476,4.456322542,0.01632,0.00476,0.017,4.44,0,4.44,0.19584,0.05712,0.204,0.19584,0.05712,0.204,0,0,0,3.66,-0.23,3.667219655,0,0,0,3.66,-0.23,3.667219655
16/01/2020 23:00,3.77248,0.03864,3.772677882,0.13248,0.03864,0.138,3.64,0,3.64,4.01248,0.00364,4.012481651,0.01248,0.00364,0.013,4,0,4,0.15456,0.04508,0.161,0.15456,0.04508,0.161,0,0,0,3.49,-0.27,3.500428545,0,0,0,3.49,-0.27,3.500428545
16/01/2020 23:30,3.53248,0.03864,3.532691325,0.13248,0.03864,0.138,3.4,0,3.4,3.76248,0.00364,3.762481761,0.01248,0.00364,0.013,3.75,0,3.75,0.12192,0.03556,0.127,0.12192,0.03556,0.127,0,0,0,3.3,-0.32,3.315478849,0,0,0,3.3,-0.32,3.315478849
17/01/2020 00:00,3.3144,0.0392,3.314631805,0.1344,0.0392,0.14,3.18,0,3.18,3.57,0,3.57,0,0,0,3.57,0,3.57,0.024,0.007,0.025,0.024,0.007,0.025,0,0,0,3.2,-0.24,3.208987379,0,0,0,3.2,-0.24,3.208987379
17/01/2020 00:30,3.38536,0.03948,3.3855902,0.13536,0.03948,0.141,3.25,0,3.25,3.75,0,3.75,0,0,0,3.75,0,3.75,0.03072,0.00896,0.032,0.03072,0.00896,0.032,0,0,0,3.13,-0.35,3.149507898,0,0,0,3.13,-0.35,3.149507898
17/01/2020 01:00,3.6944,0.0392,3.694607963,0.1344,0.0392,0.14,3.56,0,3.56,4.33672,0.00196,4.336720443,0.00672,0.00196,0.007,4.33,0,4.33,0.04416,0.01288,0.046,0.04416,0.01288,0.046,0,0,0,3.36,-0.35,3.378179983,0,0,0,3.36,-0.35,3.378179983
17/01/2020 01:30,3.69536,0.03948,3.69557089,0.13536,0.03948,0.141,3.56,0,3.56,4.40112,0.00616,4.401124311,0.02112,0.00616,0.022,4.38,0,4.38,0.09408,0.02744,0.098,0.09408,0.02744,0.098,0,0,0,3.36,-0.3,3.373366271,0,0,0,3.36,-0.3,3.373366271
17/01/2020 02:00,3.59632,0.03976,3.596539782,0.13632,0.03976,0.142,3.46,0,3.46,4.32112,0.00616,4.321124391,0.02112,0.00616,0.022,4.3,0,4.3,0.17664,0.05152,0.184,0.17664,0.05152,0.184,0,0,0,3.33,-0.3,3.343486205,0,0,0,3.33,-0.3,3.343486205
17/01/2020 02:30,3.54824,0.04032,3.548469078,0.13824,0.04032,0.144,3.41,0,3.41,4.32304,0.00672,4.323045223,0.02304,0.00672,0.024,4.3,0,4.3,0.19296,0.05628,0.201,0.19296,0.05628,0.201,0,0,0,3.26,-0.3,3.27377458,0,0,0,3.26,-0.3,3.27377458
17/01/2020 03:00,3.48728,0.04004,3.487509857,0.13728,0.04004,0.143,3.35,0,3.35,4.14592,0.00756,4.145926893,0.02592,0.00756,0.027,4.12,0,4.12,0.30336,0.08848,0.316,0.30336,0.08848,0.316,0,0,0,3.23,-0.3,3.243901971,0,0,0,3.23,-0.3,3.243901971
17/01/2020 03:30,3.41824,0.04032,3.41847779,0.13824,0.04032,0.144,3.28,0,3.28,4.0236,0.0098,4.023611935,0.0336,0.0098,0.035,3.99,0,3.99,0.31872,0.09296,0.332,0.31872,0.09296,0.332,0,0,0,3.2,-0.32,3.215960199,0,0,0,3.2,-0.32,3.215960199
17/01/2020 04:00,3.3792,0.0406,3.379443889,0.1392,0.0406,0.145,3.24,0,3.24,3.90016,0.00588,3.900164432,0.02016,0.00588,0.021,3.88,0,3.88,0.17088,0.04984,0.178,0.17088,0.04984,0.178,0,0,0,3.12,-0.31,3.135362818,0,0,0,3.12,-0.31,3.135362818
17/01/2020 04:30,3.4792,0.0406,3.47943688,0.1392,0.0406,0.145,3.34,0,3.34,3.80632,0.00476,3.806322976,0.01632,0.00476,0.017,3.79,0,3.79,0.10944,0.03192,0.114,0.10944,0.03192,0.114,0,0,0,3.09,-0.27,3.101773686,0,0,0,3.09,-0.27,3.101773686
17/01/2020 05:00,3.4392,0.0406,3.439439635,0.1392,0.0406,0.145,3.3,0,3.3,3.76248,0.00364,3.762481761,0.01248,0.00364,0.013,3.75,0,3.75,0.1104,0.0322,0.115,0.1104,0.0322,0.115,0,0,0,3.09,-0.32,3.10652539,0,0,0,3.09,-0.32,3.10652539
17/01/2020 05:30,3.49728,0.04004,3.497509199,0.13728,0.04004,0.143,3.36,0,3.36,3.91,0,3.91,0,0,0,3.91,0,3.91,0.06144,0.01792,0.064,0.06144,0.01792,0.064,0,0,0,3.24,-0.32,3.255764119,0,0,0,3.24,-0.32,3.255764119
17/01/2020 06:00,3.74632,0.03976,3.746530982,0.13632,0.03976,0.142,3.61,0,3.61,4.1348,0.0014,4.134800237,0.0048,0.0014,0.005,4.13,0,4.13,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,3.52,-0.32,3.534515525,0,0,0,3.52,-0.32,3.534515525
17/01/2020 06:30,4.2892,0.0406,4.289392148,0.1392,0.0406,0.145,4.15,0,4.15,4.68536,0.00448,4.685362142,0.01536,0.00448,0.016,4.67,0,4.67,0.06336,0.01848,0.066,0.06336,0.01848,0.066,0,0,0,3.82,-0.24,3.827531842,0,0,0,3.82,-0.24,3.827531842
17/01/2020 07:00,4.70112,0.04116,4.701300182,0.14112,0.04116,0.147,4.56,0,4.56,5.23016,0.00588,5.230163305,0.02016,0.00588,0.021,5.21,0,5.21,0.09888,0.02884,0.103,0.09888,0.02884,0.103,0,0,0,4.3,-0.27,4.308468405,0,0,0,4.3,-0.27,4.308468405
17/01/2020 07:30,5.34728,0.04004,5.347429906,0.13728,0.04004,0.143,5.21,0,5.21,5.70864,0.28252,5.715626667,0.00864,0.00252,0.009,5.7,0.28,5.706873049,0.12192,0.03556,0.127,0.12192,0.03556,0.127,0,0,0,4.82,-0.31,4.829958592,0,0,0,4.82,-0.31,4.829958592
17/01/2020 08:00,5.73728,0.04004,5.737419716,0.13728,0.04004,0.143,5.6,0,5.6,6.20344,0.00392,6.203441239,0.01344,0.00392,0.014,6.19,0,6.19,0.07296,0.02128,0.076,0.07296,0.02128,0.076,0,0,0,5.06,-0.32,5.07010848,0,0,0,5.06,-0.32,5.07010848
17/01/2020 08:30,5.87728,0.04004,5.877416388,0.13728,0.04004,0.143,5.74,0,5.74,6.41096,0.00028,6.410960006,0.00096,0.00028,0.001,6.41,0,6.41,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,5.22,-0.32,5.229799231,0,0,0,5.22,-0.32,5.229799231
17/01/2020 09:00,5.79728,0.04004,5.79741827,0.13728,0.04004,0.143,5.66,0,5.66,6.51,0,6.51,0,0,0,6.51,0,6.51,0.04512,0.01316,0.047,0.04512,0.01316,0.047,0,0,0,5.43,-0.4,5.444713032,0,0,0,5.43,-0.4,5.444713032
17/01/2020 09:30,6.12632,0.03976,6.12644902,0.13632,0.03976,0.142,5.99,0,5.99,6.94192,0.22056,6.945422953,0.00192,0.00056,0.002,6.94,0.22,6.943486156,0.0192,0.0056,0.02,0.0192,0.0056,0.02,0,0,0,5.75,-0.5,5.77169819,0,0,0,5.75,-0.5,5.77169819
17/01/2020 10:00,6.20632,0.03976,6.206447357,0.13632,0.03976,0.142,6.07,0,6.07,6.91192,0.22056,6.91543815,0.00192,0.00056,0.002,6.91,0.22,6.913501284,0.07392,0.02156,0.077,0.07392,0.02156,0.077,0,0,0,5.78,-0.5,5.80158599,0,0,0,5.78,-0.5,5.80158599
17/01/2020 10:30,6.30632,0.03976,6.306445338,0.13632,0.03976,0.142,6.17,0,6.17,7.04448,0.24464,7.048726637,0.08448,0.02464,0.088,6.96,0.22,6.963476143,0.39648,0.11564,0.413,0.39648,0.11564,0.413,0,0,0,5.86,-0.45,5.87725276,0,0,0,5.86,-0.45,5.87725276
17/01/2020 11:00,6.41536,0.03948,6.415481478,0.13536,0.03948,0.141,6.28,0,6.28,7.20376,0.38568,7.214077017,0.05376,0.01568,0.056,7.15,0.37,7.159567026,0.42816,0.12488,0.446,0.42816,0.12488,0.446,0,0,0,5.99,-0.48,6.009201278,0,0,0,5.99,-0.48,6.009201278
17/01/2020 11:30,6.53536,0.03948,6.535479248,0.13536,0.03948,0.141,6.4,0,6.4,7.24552,0.38036,7.255496799,0.03552,0.01036,0.037,7.21,0.37,7.219487516,0.31296,0.09128,0.326,0.31296,0.09128,0.326,0,0,0,6.02,-0.48,6.039105894,0,0,0,6.02,-0.48,6.039105894
17/01/2020 12:00,6.57536,0.03948,6.575478523,0.13536,0.03948,0.141,6.44,0,6.44,7.218,0.384,7.228207247,0.048,0.014,0.05,7.17,0.37,7.179540375,0.37344,0.10892,0.389,0.37344,0.10892,0.389,0,0,0,6.02,-0.5,6.040728433,0,0,0,6.02,-0.5,6.040728433
17/01/2020 12:30,6.49632,0.03976,6.496441672,0.13632,0.03976,0.142,6.36,0,6.36,7.2992,0.3956,7.309912448,0.0192,0.0056,0.02,7.28,0.39,7.290438944,0.17952,0.05236,0.187,0.17952,0.05236,0.187,0,0,0,6.16,-0.53,6.182758284,0,0,0,6.16,-0.53,6.182758284
17/01/2020 13:00,6.45728,0.04004,6.457404138,0.13728,0.04004,0.143,6.32,0,6.32,7.25344,0.00392,7.253441059,0.01344,0.00392,0.014,7.24,0,7.24,0.11904,0.03472,0.124,0.11904,0.03472,0.124,0,0,0,6.09,-0.56,6.115692929,0,0,0,6.09,-0.56,6.115692929
17/01/2020 13:30,6.3692,0.0406,6.3693294,0.1392,0.0406,0.145,6.23,0,6.23,6.9592,0.3256,6.966812758,0.0192,0.0056,0.02,6.94,0.32,6.947373604,0.16704,0.04872,0.174,0.16704,0.04872,0.174,0,0,0,5.99,-0.48,6.009201278,0,0,0,5.99,-0.48,6.009201278
17/01/2020 14:00,6.30112,0.04116,6.301254431,0.14112,0.04116,0.147,6.16,0,6.16,6.90112,0.35616,6.910304422,0.02112,0.00616,0.022,6.88,0.35,6.888896864,0.15552,0.04536,0.162,0.15552,0.04536,0.162,0,0,0,5.78,-0.48,5.799896551,0,0,0,5.78,-0.48,5.799896551
17/01/2020 14:30,6.13016,0.04088,6.130296306,0.14016,0.04088,0.146,5.99,0,5.99,6.55784,0.37812,6.568732009,0.02784,0.00812,0.029,6.53,0.37,6.540473989,0.17088,0.04984,0.178,0.17088,0.04984,0.178,0,0,0,5.54,-0.48,5.560755344,0,0,0,5.54,-0.48,5.560755344
17/01/2020 15:00,5.98208,0.04144,5.982223533,0.14208,0.04144,0.148,5.84,0,5.84,6.55016,0.37588,6.560936046,0.02016,0.00588,0.021,6.53,0.37,6.540473989,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,5.67,-0.48,5.690281188,0,0,0,5.67,-0.48,5.690281188
17/01/2020 15:30,5.86208,0.04144,5.862226471,0.14208,0.04144,0.148,5.72,0,5.72,6.3992,0.0056,6.39920245,0.0192,0.0056,0.02,6.38,0,6.38,0.15936,0.04648,0.166,0.15936,0.04648,0.166,0,0,0,5.61,-0.48,5.630497314,0,0,0,5.61,-0.48,5.630497314
17/01/2020 16:00,5.94016,0.04088,5.940300666,0.14016,0.04088,0.146,5.8,0,5.8,6.58152,0.00336,6.581520858,0.01152,0.00336,0.012,6.57,0,6.57,0.15744,0.04592,0.164,0.15744,0.04592,0.164,0,0,0,5.65,-0.44,5.667106846,0,0,0,5.65,-0.44,5.667106846
17/01/2020 16:30,6.2492,0.0406,6.249331884,0.1392,0.0406,0.145,6.11,0,6.11,7.03536,0.38448,7.045858017,0.01536,0.00448,0.016,7.02,0.38,7.030277377,0.1584,0.0462,0.165,0.1584,0.0462,0.165,0,0,0,5.81,-0.48,5.829794164,0,0,0,5.81,-0.48,5.829794164
17/01/2020 17:00,6.48728,0.04004,6.487403564,0.13728,0.04004,0.143,6.35,0,6.35,7.49016,0.00588,7.490162308,0.02016,0.00588,0.021,7.47,0,7.47,0.1104,0.0322,0.115,0.1104,0.0322,0.115,0,0,0,5.79,-0.37,5.801810062,0,0,0,5.79,-0.37,5.801810062
17/01/2020 17:30,6.64536,0.03948,6.645477274,0.13536,0.03948,0.141,6.51,0,6.51,7.6492,0.2956,7.654909536,0.0192,0.0056,0.02,7.63,0.29,7.635509151,0.15936,0.04648,0.166,0.15936,0.04648,0.166,0,0,0,5.71,-0.33,5.719527953,0,0,0,5.71,-0.33,5.719527953
17/01/2020 18:00,6.47536,0.03948,6.475480353,0.13536,0.03948,0.141,6.34,0,6.34,7.50112,0.32616,7.508207616,0.02112,0.00616,0.022,7.48,0.32,7.486841791,0.20928,0.06104,0.218,0.20928,0.06104,0.218,0,0,0,5.44,-0.33,5.45,0,0,0,5.44,-0.33,5.45
17/01/2020 18:30,6.26824,0.04032,6.268369676,0.13824,0.04032,0.144,6.13,0,6.13,7.3648,0.0014,7.364800133,0.0048,0.0014,0.005,7.36,0,7.36,0.18816,0.05488,0.196,0.18816,0.05488,0.196,0,0,0,5.24,-0.3,5.248580761,0,0,0,5.24,-0.3,5.248580761
17/01/2020 19:00,6.06824,0.04032,6.06837395,0.13824,0.04032,0.144,5.93,0,5.93,7.07288,0.00084,7.07288005,0.00288,0.00084,0.003,7.07,0,7.07,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.98,-0.23,4.985308416,0,0,0,4.98,-0.23,4.985308416
17/01/2020 19:30,5.83728,0.04004,5.837417323,0.13728,0.04004,0.143,5.7,0,5.7,6.68384,0.00112,6.683840094,0.00384,0.00112,0.004,6.68,0,6.68,0.10944,0.03192,0.114,0.10944,0.03192,0.114,0,0,0,4.82,-0.23,4.825484432,0,0,0,4.82,-0.23,4.825484432
17/01/2020 20:00,5.6392,0.0406,5.63934615,0.1392,0.0406,0.145,5.5,0,5.5,6.48056,0.00308,6.480560732,0.01056,0.00308,0.011,6.47,0,6.47,0.08256,0.02408,0.086,0.08256,0.02408,0.086,0,0,0,4.58,-0.23,4.585771473,0,0,0,4.58,-0.23,4.585771473
17/01/2020 20:30,5.3992,0.0406,5.399352646,0.1392,0.0406,0.145,5.26,0,5.26,6.00384,0.00112,6.003840104,0.00384,0.00112,0.004,6,0,6,0.1248,0.0364,0.13,0.1248,0.0364,0.13,0,0,0,4.36,-0.23,4.366062299,0,0,0,4.36,-0.23,4.366062299
17/01/2020 21:00,5.0992,0.0406,5.099361627,0.1392,0.0406,0.145,4.96,0,4.96,5.71536,0.00448,5.715361756,0.01536,0.00448,0.016,5.7,0,5.7,0.12864,0.03752,0.134,0.12864,0.03752,0.134,0,0,0,4.34,-0.27,4.348390507,0,0,0,4.34,-0.27,4.348390507
17/01/2020 21:30,4.90112,0.04116,4.901292829,0.14112,0.04116,0.147,4.76,0,4.76,5.45288,0.00084,5.452880065,0.00288,0.00084,0.003,5.45,0,5.45,0.09504,0.02772,0.099,0.09504,0.02772,0.099,0,0,0,4.18,-0.22,4.18578547,0,0,0,4.18,-0.22,4.18578547
17/01/2020 22:00,4.61112,0.04116,4.611303699,0.14112,0.04116,0.147,4.47,0,4.47,5.16096,0.00028,5.160960008,0.00096,0.00028,0.001,5.16,0,5.16,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,3.9,0,3.9,0,0,0,3.9,0,3.9
17/01/2020 22:30,4.30632,0.03976,4.306503547,0.13632,0.03976,0.142,4.17,0,4.17,4.80152,0.00336,4.801521176,0.01152,0.00336,0.012,4.79,0,4.79,0.12288,0.03584,0.128,0.12288,0.03584,0.128,0,0,0,3.63,0.22,3.636660556,0,0,0,3.63,0.22,3.636660556
17/01/2020 23:00,4.09632,0.03976,4.096512956,0.13632,0.03976,0.142,3.96,0,3.96,4.49112,0.28616,4.500227372,0.02112,0.00616,0.022,4.47,0.28,4.478760989,0.1488,0.0434,0.155,0.1488,0.0434,0.155,0,0,0,3.46,0.22,3.466987165,0,0,0,3.46,0.22,3.466987165
17/01/2020 23:30,3.78536,0.03948,3.785565876,0.13536,0.03948,0.141,3.65,0,3.65,4.14304,0.00672,4.14304545,0.02304,0.00672,0.024,4.12,0,4.12,0.15648,0.04564,0.163,0.15648,0.04564,0.163,0,0,0,3.26,0.22,3.26741488,0,0,0,3.26,0.22,3.26741488
18/01/2020 00:00,3.62632,0.03976,3.626537963,0.13632,0.03976,0.142,3.49,0,3.49,3.90824,0.00532,3.908243621,0.01824,0.00532,0.019,3.89,0,3.89,0.0912,0.0266,0.095,0.0912,0.0266,0.095,0,0,0,3.13,0.22,3.137722104,0,0,0,3.13,0.22,3.137722104
18/01/2020 00:30,3.62632,0.03976,3.626537963,0.13632,0.03976,0.142,3.49,0,3.49,4.12536,0.00448,4.125362433,0.01536,0.00448,0.016,4.11,0,4.11,0.11424,0.03332,0.119,0.11424,0.03332,0.119,0,0,0,3.13,0.22,3.137722104,0,0,0,3.13,0.22,3.137722104
18/01/2020 01:00,3.90536,0.03948,3.90555955,0.13536,0.03948,0.141,3.77,0,3.77,4.72016,0.31588,4.730717768,0.02016,0.00588,0.021,4.7,0.31,4.710212309,0.10752,0.03136,0.112,0.10752,0.03136,0.112,0,0,0,3.24,0.22,3.247460546,0,0,0,3.24,0.22,3.247460546
18/01/2020 01:30,3.9344,0.0392,3.934595278,0.1344,0.0392,0.14,3.8,0,3.8,4.71824,0.00532,4.718242999,0.01824,0.00532,0.019,4.7,0,4.7,0.08736,0.02548,0.091,0.08736,0.02548,0.091,0,0,0,3.21,0.22,3.217530109,0,0,0,3.21,0.22,3.217530109
18/01/2020 02:00,3.84536,0.03948,3.845562664,0.13536,0.03948,0.141,3.71,0,3.71,4.69632,0.00476,4.696322412,0.01632,0.00476,0.017,4.68,0,4.68,0.03744,0.01092,0.039,0.03744,0.01092,0.039,0,0,0,3.26,-0.1,3.261533382,0,0,0,3.26,-0.1,3.261533382
18/01/2020 02:30,3.74632,0.03976,3.746530982,0.13632,0.03976,0.142,3.61,0,3.61,4.72576,0.00168,4.725760299,0.00576,0.00168,0.006,4.72,0,4.72,0.12672,0.03696,0.132,0.12672,0.03696,0.132,0,0,0,3.23,-0.3,3.243901971,0,0,0,3.23,-0.3,3.243901971
18/01/2020 03:00,3.65728,0.04004,3.657499173,0.13728,0.04004,0.143,3.52,0,3.52,4.70096,0.00028,4.700960008,0.00096,0.00028,0.001,4.7,0,4.7,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,3.16,0.1,3.161581883,0,0,0,3.16,0.1,3.161581883
18/01/2020 03:30,3.62536,0.03948,3.625574961,0.13536,0.03948,0.141,3.49,0,3.49,4.49768,0.00224,4.497680558,0.00768,0.00224,0.008,4.49,0,4.49,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,3.1,0.22,3.107796647,0,0,0,3.1,0.22,3.107796647
18/01/2020 04:00,3.54728,0.04004,3.547505969,0.13728,0.04004,0.143,3.41,0,3.41,4.38688,0.00784,4.386887006,0.02688,0.00784,0.028,4.36,0,4.36,0.07392,0.02156,0.077,0.07392,0.02156,0.077,0,0,0,3.02,0,3.02,0,0,0,3.02,0,3.02
18/01/2020 04:30,3.54632,0.03976,3.54654288,0.13632,0.03976,0.142,3.41,0,3.41,4.23864,0.00252,4.238640749,0.00864,0.00252,0.009,4.23,0,4.23,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,2.96,0.22,2.968164416,0,0,0,2.96,0.22,2.968164416
18/01/2020 05:00,3.45728,0.04004,3.457511851,0.13728,0.04004,0.143,3.32,0,3.32,4.15208,0.00644,4.152084994,0.02208,0.00644,0.023,4.13,0,4.13,0.11904,0.03472,0.124,0.11904,0.03472,0.124,0,0,0,2.97,0.22,2.978137002,0,0,0,2.97,0.22,2.978137002
18/01/2020 05:30,3.48728,0.04004,3.487509857,0.13728,0.04004,0.143,3.35,0,3.35,4.21344,0.00392,4.213441823,0.01344,0.00392,0.014,4.2,0,4.2,0.07968,0.02324,0.083,0.07968,0.02324,0.083,0,0,0,3,0.22,3.008055851,0,0,0,3,0.22,3.008055851
18/01/2020 06:00,3.50728,0.04004,3.507508546,0.13728,0.04004,0.143,3.37,0,3.37,4.26536,0.00448,4.265362353,0.01536,0.00448,0.016,4.25,0,4.25,0.072,0.021,0.075,0.072,0.021,0.075,0,0,0,3.17,0.05,3.170394297,0,0,0,3.17,0.05,3.170394297
18/01/2020 06:30,3.67632,0.03976,3.676534999,0.13632,0.03976,0.142,3.54,0,3.54,4.46016,0.45588,4.483397573,0.02016,0.00588,0.021,4.44,0.45,4.462745792,0.06624,0.01932,0.069,0.06624,0.01932,0.069,0,0,0,3.4,-0.26,3.409926685,0,0,0,3.4,-0.26,3.409926685
18/01/2020 07:00,3.92536,0.03948,3.925558534,0.13536,0.03948,0.141,3.79,0,3.79,4.67016,0.34588,4.682950715,0.02016,0.00588,0.021,4.65,0.34,4.662413538,0.01536,0.00448,0.016,0.01536,0.00448,0.016,0,0,0,3.64,-0.26,3.6492739,0,0,0,3.64,-0.26,3.6492739
18/01/2020 07:30,4.16112,0.04116,4.161323563,0.14112,0.04116,0.147,4.02,0,4.02,4.9644,0.0042,4.964401777,0.0144,0.0042,0.015,4.95,0,4.95,0.02016,0.00588,0.021,0.02016,0.00588,0.021,0,0,0,3.9,-0.26,3.908657058,0,0,0,3.9,-0.26,3.908657058
18/01/2020 08:00,4.28016,0.04088,4.280355219,0.14016,0.04088,0.146,4.14,0,4.14,5.01,0,5.01,0,0,0,5.01,0,5.01,0.05952,0.01736,0.062,0.05952,0.01736,0.062,0,0,0,4.05,-0.29,4.060369441,0,0,0,4.05,-0.29,4.060369441
18/01/2020 08:30,4.5892,0.0406,4.589379588,0.1392,0.0406,0.145,4.45,0,4.45,5.33,0,5.33,0,0,0,5.33,0,5.33,0.0864,0.0252,0.09,0.0864,0.0252,0.09,0,0,0,4.33,-0.29,4.33970045,0,0,0,4.33,-0.29,4.33970045
18/01/2020 09:00,4.98824,0.04032,4.988402951,0.13824,0.04032,0.144,4.85,0,4.85,5.67096,0.00028,5.670960007,0.00096,0.00028,0.001,5.67,0,5.67,0.10848,0.03164,0.113,0.10848,0.03164,0.113,0,0,0,4.7,-0.29,4.708938309,0,0,0,4.7,-0.29,4.708938309
18/01/2020 09:30,5.29824,0.04032,5.298393417,0.13824,0.04032,0.144,5.16,0,5.16,5.94096,0.00028,5.940960007,0.00096,0.00028,0.001,5.94,0,5.94,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,5.09,-0.35,5.102019208,0,0,0,5.09,-0.35,5.102019208
18/01/2020 10:00,5.5292,0.0406,5.529349058,0.1392,0.0406,0.145,5.39,0,5.39,5.97384,0.00112,5.973840105,0.00384,0.00112,0.004,5.97,0,5.97,0.08544,0.02492,0.089,0.08544,0.02492,0.089,0,0,0,6.85064,0.08852,6.851211878,1.64064,0.47852,1.709,5.21,-0.39,5.224576538
18/01/2020 10:30,5.5792,0.0406,5.579347722,0.1392,0.0406,0.145,5.44,0,5.44,5.8944,0.0042,5.894401496,0.0144,0.0042,0.015,5.88,0,5.88,0.07488,0.02184,0.078,0.07488,0.02184,0.078,0,0,0,9.97768,0.87724,10.01616934,4.68768,1.36724,4.883,5.29,-0.49,5.312645292
18/01/2020 11:00,5.51112,0.04116,5.5112737,0.14112,0.04116,0.147,5.37,0,5.37,5.89056,0.00308,5.890560805,0.01056,0.00308,0.011,5.88,0,5.88,0.05856,0.01708,0.061,0.05856,0.01708,0.061,0,0,0,9.6124,0.8282,9.648012697,4.3824,1.2782,4.565,5.23,-0.45,5.249323766
18/01/2020 11:30,5.72112,0.04116,5.721268059,0.14112,0.04116,0.147,5.58,0,5.58,5.74728,0.00504,5.74728221,0.01728,0.00504,0.018,5.73,0,5.73,0.07776,0.02268,0.081,0.07776,0.02268,0.081,0,0,0,12.69552,1.85536,12.83037758,7.59552,2.21536,7.912,5.1,-0.36,5.112690094
18/01/2020 12:00,5.64208,0.04144,5.642232182,0.14208,0.04144,0.148,5.5,0,5.5,5.81728,0.00504,5.817282183,0.01728,0.00504,0.018,5.8,0,5.8,0.13056,0.03808,0.136,0.13056,0.03808,0.136,0,0,0,14.088,2.319,14.27758751,9.048,2.639,9.425,5.04,-0.32,5.050148513
18/01/2020 12:30,5.53536,0.03948,5.53550079,0.13536,0.03948,0.141,5.4,0,5.4,5.65208,0.00644,5.652083669,0.02208,0.00644,0.023,5.63,0,5.63,0.10752,0.03136,0.112,0.10752,0.03136,0.112,0,0,0,14.35568,2.42624,14.55926471,9.41568,2.74624,9.808,4.94,-0.32,4.950353523
18/01/2020 13:00,5.4744,0.0392,5.474540346,0.1344,0.0392,0.14,5.34,0,5.34,5.63304,0.00672,5.633044008,0.02304,0.00672,0.024,5.61,0,5.61,0.13152,0.03836,0.137,0.13152,0.03836,0.137,0,0,0,12.65072,1.92896,12.79693726,7.71072,2.24896,8.032,4.94,-0.32,4.950353523
18/01/2020 13:30,5.3044,0.0392,5.304544844,0.1344,0.0392,0.14,5.17,0,5.17,5.63592,0.00756,5.63592507,0.02592,0.00756,0.027,5.61,0,5.61,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,10.91176,1.45968,11.00895872,6.10176,1.77968,6.356,4.81,-0.32,4.820632739
18/01/2020 14:00,5.3644,0.0392,5.364543224,0.1344,0.0392,0.14,5.23,0,5.23,5.62728,0.00504,5.627282257,0.01728,0.00504,0.018,5.61,0,5.61,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,9.20984,1.00912,9.264959579,4.41984,1.28912,4.604,4.79,-0.28,4.798176737
18/01/2020 14:30,5.17344,0.03892,5.173586396,0.13344,0.03892,0.139,5.04,0,5.04,5.4292,0.0056,5.429202888,0.0192,0.0056,0.02,5.41,0,5.41,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,10.86616,1.57388,10.9795506,6.35616,1.85388,6.621,4.51,-0.28,4.518683437
18/01/2020 15:00,5.19344,0.03892,5.193585833,0.13344,0.03892,0.139,5.06,0,5.06,5.52632,0.31476,5.53527656,0.01632,0.00476,0.017,5.51,0.31,5.518713618,0.18624,0.05432,0.194,0.18624,0.05432,0.194,0,0,0,6.83168,0.39424,6.843045872,2.31168,0.67424,2.408,4.52,-0.28,4.528664262
18/01/2020 15:30,5.33632,0.03976,5.33646812,0.13632,0.03976,0.142,5.2,0,5.2,5.70152,0.00336,5.70152099,0.01152,0.00336,0.012,5.69,0,5.69,0.20928,0.06104,0.218,0.20928,0.06104,0.218,0,0,0,4.56,-0.28,4.568588403,0,0,0,4.56,-0.28,4.568588403
18/01/2020 16:00,5.23728,0.04004,5.237433054,0.13728,0.04004,0.143,5.1,0,5.1,5.83192,0.00056,5.831920027,0.00192,0.00056,0.002,5.83,0,5.83,0.17856,0.05208,0.186,0.17856,0.05208,0.186,0,0,0,4.67,-0.3,4.679626053,0,0,0,4.67,-0.3,4.679626053
18/01/2020 16:30,5.45728,0.04004,5.457426885,0.13728,0.04004,0.143,5.32,0,5.32,6.14592,0.28756,6.152643611,0.02592,0.00756,0.027,6.12,0.28,6.12640188,0.19776,0.05768,0.206,0.19776,0.05768,0.206,0,0,0,4.67,-0.27,4.677798628,0,0,0,4.67,-0.27,4.677798628
18/01/2020 17:00,5.83536,0.03948,5.835493552,0.13536,0.03948,0.141,5.7,0,5.7,6.73864,0.00252,6.738640471,0.00864,0.00252,0.009,6.73,0,6.73,0.25824,0.07532,0.269,0.25824,0.07532,0.269,0,0,0,4.84,-0.27,4.847525142,0,0,0,4.84,-0.27,4.847525142
18/01/2020 17:30,6.08728,0.04004,6.087411683,0.13728,0.04004,0.143,5.95,0,5.95,7.17248,0.00364,7.172480924,0.01248,0.00364,0.013,7.16,0,7.16,0.1584,0.0462,0.165,0.1584,0.0462,0.165,0,0,0,4.91,-0.22,4.914926246,0,0,0,4.91,-0.22,4.914926246
18/01/2020 18:00,6.16728,0.04004,6.167409975,0.13728,0.04004,0.143,6.03,0,6.03,7.28672,0.00196,7.286720264,0.00672,0.00196,0.007,7.28,0,7.28,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.71,-0.22,4.715135205,0,0,0,4.71,-0.22,4.715135205
18/01/2020 18:30,5.89536,0.03948,5.895492193,0.13536,0.03948,0.141,5.76,0,5.76,6.97192,0.00056,6.971920022,0.00192,0.00056,0.002,6.97,0,6.97,0.11712,0.03416,0.122,0.11712,0.03416,0.122,0,0,0,4.44,-0.22,4.445447109,0,0,0,4.44,-0.22,4.445447109
18/01/2020 19:00,5.77728,0.04004,5.777418749,0.13728,0.04004,0.143,5.64,0,5.64,6.65,0,6.65,0,0,0,6.65,0,6.65,0.17856,0.05208,0.186,0.17856,0.05208,0.186,0,0,0,4.34,-0.22,4.345572459,0,0,0,4.34,-0.22,4.345572459
18/01/2020 19:30,5.58824,0.04032,5.588385456,0.13824,0.04032,0.144,5.45,0,5.45,6.27,0,6.27,0,0,0,6.27,0,6.27,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,4.29,-0.22,4.295637322,0,0,0,4.29,-0.22,4.295637322
18/01/2020 20:00,5.4192,0.0406,5.419352083,0.1392,0.0406,0.145,5.28,0,5.28,6.00096,0.00028,6.000960007,0.00096,0.00028,0.001,6,0,6,0.0816,0.0238,0.085,0.0816,0.0238,0.085,0,0,0,4.05,0,4.05,0,0,0,4.05,0,4.05
18/01/2020 20:30,5.1092,0.0406,5.10936131,0.1392,0.0406,0.145,4.97,0,4.97,5.76,0,5.76,0,0,0,5.76,0,5.76,0.05856,0.01708,0.061,0.05856,0.01708,0.061,0,0,0,3.92,0,3.92,0,0,0,3.92,0,3.92
18/01/2020 21:00,4.98016,0.04088,4.98032778,0.14016,0.04088,0.146,4.84,0,4.84,5.6,0,5.6,0,0,0,5.6,0,5.6,0.08832,0.02576,0.092,0.08832,0.02576,0.092,0,0,0,3.84,0,3.84,0,0,0,3.84,0,3.84
