Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
18/01/2020 21:30,4.84016,0.04088,4.840332633,0.14016,0.04088,0.146,4.7,0,4.7,5.27576,0.00168,5.275760267,0.00576,0.00168,0.006,5.27,0,5.27,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,3.76,0.22,3.766430671,0,0,0,3.76,0.22,3.766430671
18/01/2020 22:00,4.61112,0.04116,4.611303699,0.14112,0.04116,0.147,4.47,0,4.47,5.06,0,5.06,0,0,0,5.06,0,5.06,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,3.67,0,3.67,0,0,0,3.67,0,3.67
18/01/2020 22:30,4.29016,0.04088,4.290354764,0.14016,0.04088,0.146,4.15,0,4.15,4.77,0,4.77,0,0,0,4.77,0,4.77,0.07584,0.02212,0.079,0.07584,0.02212,0.079,0,0,0,3.55,0,3.55,0,0,0,3.55,0,3.55
18/01/2020 23:00,4.05824,0.04032,4.058440292,0.13824,0.04032,0.144,3.92,0,3.92,4.54,0,4.54,0,0,0,4.54,0,4.54,0.07296,0.02128,0.076,0.07296,0.02128,0.076,0,0,0,3.34,0.22,3.347237667,0,0,0,3.34,0.22,3.347237667
18/01/2020 23:30,3.8292,0.0406,3.82941523,0.1392,0.0406,0.145,3.69,0,3.69,4.25,0,4.25,0,0,0,4.25,0,4.25,0.05664,0.01652,0.059,0.05664,0.01652,0.059,0,0,0,3.1,0.24,3.109276443,0,0,0,3.1,0.24,3.109276443
19/01/2020 00:00,3.66112,0.04116,3.661351363,0.14112,0.04116,0.147,3.52,0,3.52,4,0,4,0,0,0,4,0,4,0.04512,0.01316,0.047,0.04512,0.01316,0.047,0,0,0,2.97,0.24,2.979681191,0,0,0,2.97,0.24,2.979681191
19/01/2020 00:30,3.66112,0.04116,3.661351363,0.14112,0.04116,0.147,3.52,0,3.52,4.1496,0.0028,4.149600945,0.0096,0.0028,0.01,4.14,0,4.14,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,2.99,0.24,2.999616642,0,0,0,2.99,0.24,2.999616642
19/01/2020 01:00,3.95016,0.04088,3.950371527,0.14016,0.04088,0.146,3.81,0,3.81,4.68,0,4.68,0,0,0,4.68,0,4.68,0.0288,0.0084,0.03,0.0288,0.0084,0.03,0,0,0,3.18,0.24,3.189043744,0,0,0,3.18,0.24,3.189043744
19/01/2020 01:30,3.92016,0.04088,3.920373146,0.14016,0.04088,0.146,3.78,0,3.78,4.8,0,4.8,0,0,0,4.8,0,4.8,0.0768,0.0224,0.08,0.0768,0.0224,0.08,0,0,0,3.21,0.24,3.218959459,0,0,0,3.21,0.24,3.218959459
19/01/2020 02:00,3.88112,0.04116,3.881338249,0.14112,0.04116,0.147,3.74,0,3.74,4.8,0,4.8,0,0,0,4.8,0,4.8,0.08352,0.02436,0.087,0.08352,0.02436,0.087,0,0,0,3.15,0.24,3.159129627,0,0,0,3.15,0.24,3.159129627
19/01/2020 02:30,3.80112,0.04116,3.801342842,0.14112,0.04116,0.147,3.66,0,3.66,4.86,0,4.86,0,0,0,4.86,0,4.86,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0,0,0,3.11,0.24,3.119246704,0,0,0,3.11,0.24,3.119246704
19/01/2020 03:00,3.71112,0.04116,3.711348246,0.14112,0.04116,0.147,3.57,0,3.57,4.72,0,4.72,0,0,0,4.72,0,4.72,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,3.07,0.22,3.077872642,0,0,0,3.07,0.22,3.077872642
19/01/2020 03:30,3.65112,0.04116,3.651351996,0.14112,0.04116,0.147,3.51,0,3.51,4.59,0,4.59,0,0,0,4.59,0,4.59,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,3.03,0.22,3.0379763,0,0,0,3.03,0.22,3.0379763
19/01/2020 04:00,3.60112,0.04116,3.601355217,0.14112,0.04116,0.147,3.46,0,3.46,4.4,0,4.4,0,0,0,4.4,0,4.4,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,2.94,0.22,2.948219802,0,0,0,2.94,0.22,2.948219802
19/01/2020 04:30,3.58112,0.04116,3.581356531,0.14112,0.04116,0.147,3.44,0,3.44,4.3,0,4.3,0,0,0,4.3,0,4.3,0,0,0,0,0,0,0,0,0,2.94,0.22,2.948219802,0,0,0,2.94,0.22,2.948219802
19/01/2020 05:00,3.46112,0.04116,3.461364731,0.14112,0.04116,0.147,3.32,0,3.32,4.19,0,4.19,0,0,0,4.19,0,4.19,0,0,0,0,0,0,0,0,0,2.9,0.22,2.908332856,0,0,0,2.9,0.22,2.908332856
19/01/2020 05:30,3.46208,0.04144,3.462328003,0.14208,0.04144,0.148,3.32,0,3.32,4.22,0,4.22,0,0,0,4.22,0,4.22,0,0,0,0,0,0,0,0,0,2.9,0.22,2.908332856,0,0,0,2.9,0.22,2.908332856
19/01/2020 06:00,3.50112,0.04116,3.501361935,0.14112,0.04116,0.147,3.36,0,3.36,4.22,0,4.22,0,0,0,4.22,0,4.22,0,0,0,0,0,0,0,0,0,3.04,0.22,3.047950131,0,0,0,3.04,0.22,3.047950131
19/01/2020 06:30,3.63112,0.04116,3.631353274,0.14112,0.04116,0.147,3.49,0,3.49,4.34,0,4.34,0,0,0,4.34,0,4.34,0,0,0,0,0,0,0,0,0,3.23,-0.19,3.23558341,0,0,0,3.23,-0.19,3.23558341
19/01/2020 07:00,3.7192,0.0406,3.719421595,0.1392,0.0406,0.145,3.58,0,3.58,4.57,0,4.57,0,0,0,4.57,0,4.57,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,3.38,-0.14,3.382898166,0,0,0,3.38,-0.14,3.382898166
19/01/2020 07:30,3.79824,0.04032,3.798454001,0.13824,0.04032,0.144,3.66,0,3.66,4.64,0,4.64,0,0,0,4.64,0,4.64,0,0,0,0,0,0,0,0,0,3.51,-0.14,3.512790913,0,0,0,3.51,-0.14,3.512790913
19/01/2020 08:00,3.92824,0.04032,3.92844692,0.13824,0.04032,0.144,3.79,0,3.79,4.64,0,4.64,0,0,0,4.64,0,4.64,0,0,0,0,0,0,0,0,0,3.62,-0.26,3.629325006,0,0,0,3.62,-0.26,3.629325006
19/01/2020 08:30,4.19632,0.03976,4.196508358,0.13632,0.03976,0.142,4.06,0,4.06,4.97,0,4.97,0,0,0,4.97,0,4.97,0,0,0,0,0,0,0,0,0,3.75,-0.23,3.757046713,0,0,0,3.75,-0.23,3.757046713
19/01/2020 09:00,4.56536,0.03948,4.565530703,0.13536,0.03948,0.141,4.43,0,4.43,5.19,0,5.19,0,0,0,5.19,0,5.19,0,0,0,0,0,0,0,0,0,3.97,-0.27,3.979170768,0,0,0,3.97,-0.27,3.979170768
19/01/2020 09:30,4.9544,0.0392,4.954555076,0.1344,0.0392,0.14,4.82,0,4.82,5.55,0,5.55,0,0,0,5.55,0,5.55,0,0,0,0,0,0,0,0,0,4.21,-0.27,4.218649073,0,0,0,4.21,-0.27,4.218649073
19/01/2020 10:00,5.26632,0.03976,5.266470089,0.13632,0.03976,0.142,5.13,0,5.13,5.78,0,5.78,0,0,0,5.78,0,5.78,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,4.35,-0.27,4.358371255,0,0,0,4.35,-0.27,4.358371255
19/01/2020 10:30,5.39112,0.04116,5.391277121,0.14112,0.04116,0.147,5.25,0,5.25,6.06,0,6.06,0,0,0,6.06,0,6.06,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,4.65,-0.27,4.657832114,0,0,0,4.65,-0.27,4.657832114
19/01/2020 11:00,5.64016,0.04088,5.640308148,0.14016,0.04088,0.146,5.5,0,5.5,6.49,0,6.49,0,0,0,6.49,0,6.49,0.01056,0.00308,0.011,0.01056,0.00308,0.011,0,0,0,5.608,-0.096,5.608821623,0.768,0.224,0.8,4.84,-0.32,4.850566977
19/01/2020 11:30,5.85112,0.04116,5.851264769,0.14112,0.04116,0.147,5.71,0,5.71,6.49192,0.00056,6.491920024,0.00192,0.00056,0.002,6.49,0,6.49,0.01056,0.00308,0.011,0.01056,0.00308,0.011,0,0,0,6.66112,0.21116,6.664466085,1.82112,0.53116,1.897,4.84,-0.32,4.850566977
19/01/2020 12:00,5.89016,0.04088,5.89030186,0.14016,0.04088,0.146,5.75,0,5.75,6.61192,0.00056,6.611920024,0.00192,0.00056,0.002,6.61,0,6.61,0.0144,0.0042,0.015,0.0144,0.0042,0.015,0,0,0,7.60864,0.48752,7.624242808,2.76864,0.80752,2.884,4.84,-0.32,4.850566977
19/01/2020 12:30,5.82016,0.04088,5.820303566,0.14016,0.04088,0.146,5.68,0,5.68,6.72288,0.00084,6.722880052,0.00288,0.00084,0.003,6.72,0,6.72,0.01344,0.00392,0.014,0.01344,0.00392,0.014,0,0,0,7.62928,0.51604,7.646712405,2.72928,0.79604,2.843,4.9,-0.28,4.90799348
19/01/2020 13:00,5.87016,0.04088,5.870302343,0.14016,0.04088,0.146,5.73,0,5.73,6.53192,0.00056,6.531920024,0.00192,0.00056,0.002,6.53,0,6.53,0.01056,0.00308,0.011,0.01056,0.00308,0.011,0,0,0,7.25032,0.39676,7.261167854,2.32032,0.67676,2.417,4.93,-0.28,4.937944917
19/01/2020 13:30,5.83112,0.04116,5.831265266,0.14112,0.04116,0.147,5.69,0,5.69,6.52192,0.00056,6.521920024,0.00192,0.00056,0.002,6.52,0,6.52,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,6.38304,0.18172,6.385626187,1.58304,0.46172,1.649,4.8,-0.28,4.808159731
19/01/2020 14:00,5.83112,0.04116,5.831265266,0.14112,0.04116,0.147,5.69,0,5.69,6.41096,0.00028,6.410960006,0.00096,0.00028,0.001,6.41,0,6.41,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,5.6892,0.0356,5.689311382,0.9792,0.2856,1.02,4.71,-0.25,4.716630153
19/01/2020 14:30,5.81016,0.04088,5.810303813,0.14016,0.04088,0.146,5.67,0,5.67,6.27096,0.00028,6.270960006,0.00096,0.00028,0.001,6.27,0,6.27,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,5.064,-0.118,5.065374616,0.384,0.112,0.4,4.68,-0.23,4.685648301
19/01/2020 15:00,5.79016,0.04088,5.79030431,0.14016,0.04088,0.146,5.65,0,5.65,6.18,0,6.18,0,0,0,6.18,0,6.18,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,4.49,-0.23,4.495887009,0,0,0,4.49,-0.23,4.495887009
19/01/2020 15:30,5.79016,0.04088,5.79030431,0.14016,0.04088,0.146,5.65,0,5.65,6.31,0,6.31,0,0,0,6.31,0,6.31,0,0,0,0,0,0,0,0,0,4.6,-0.23,4.605746411,0,0,0,4.6,-0.23,4.605746411
19/01/2020 16:00,5.8292,0.0406,5.829341386,0.1392,0.0406,0.145,5.69,0,5.69,6.43,0,6.43,0,0,0,6.43,0,6.43,0,0,0,0,0,0,0,0,0,4.68,-0.23,4.685648301,0,0,0,4.68,-0.23,4.685648301
19/01/2020 16:30,5.9092,0.0406,5.909339472,0.1392,0.0406,0.145,5.77,0,5.77,6.73,0,6.73,0,0,0,6.73,0,6.73,0,0,0,0,0,0,0,0,0,4.56,-0.23,4.565796754,0,0,0,4.56,-0.23,4.565796754
19/01/2020 17:00,6.19632,0.03976,6.196447563,0.13632,0.03976,0.142,6.06,0,6.06,7.08,0,7.08,0,0,0,7.08,0,7.08,0,0,0,0,0,0,0,0,0,4.64,-0.23,4.645696934,0,0,0,4.64,-0.23,4.645696934
19/01/2020 17:30,6.38632,0.03976,6.386443768,0.13632,0.03976,0.142,6.25,0,6.25,7.35,0,7.35,0,0,0,7.35,0,7.35,0,0,0,0,0,0,0,0,0,4.61,-0.23,4.615733961,0,0,0,4.61,-0.23,4.615733961
19/01/2020 18:00,6.36824,0.04032,6.36836764,0.13824,0.04032,0.144,6.23,0,6.23,7.4,0,7.4,0,0,0,7.4,0,7.4,0,0,0,0,0,0,0,0,0,4.63,-0.23,4.635709223,0,0,0,4.63,-0.23,4.635709223
19/01/2020 18:30,6.11824,0.04032,6.118372856,0.13824,0.04032,0.144,5.98,0,5.98,7.17,0,7.17,0,0,0,7.17,0,7.17,0,0,0,0,0,0,0,0,0,4.53,-0.23,4.535835094,0,0,0,4.53,-0.23,4.535835094
19/01/2020 19:00,6.00536,0.03948,6.005489772,0.13536,0.03948,0.141,5.87,0,5.87,6.93,0,6.93,0,0,0,6.93,0,6.93,0,0,0,0,0,0,0,0,0,4.45,0,4.45,0,0,0,4.45,0,4.45
19/01/2020 19:30,5.79728,0.04004,5.79741827,0.13728,0.04004,0.143,5.66,0,5.66,6.49,0,6.49,0,0,0,6.49,0,6.49,0,0,0,0,0,0,0,0,0,4.37,-0.35,4.383993613,0,0,0,4.37,-0.35,4.383993613
19/01/2020 20:00,5.66016,0.04088,5.660307624,0.14016,0.04088,0.146,5.52,0,5.52,6.32,0,6.32,0,0,0,6.32,0,6.32,0,0,0,0,0,0,0,0,0,4.18,0.19,4.184315954,0,0,0,4.18,0.19,4.184315954
19/01/2020 20:30,5.29344,0.03892,5.293583078,0.13344,0.03892,0.139,5.16,0,5.16,6.02,0,6.02,0,0,0,6.02,0,6.02,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,4.06,0,4.06,0,0,0,4.06,0,4.06
19/01/2020 21:00,5.15536,0.03948,5.155511168,0.13536,0.03948,0.141,5.02,0,5.02,5.86,0,5.86,0,0,0,5.86,0,5.86,0.01824,0.00532,0.019,0.01824,0.00532,0.019,0,0,0,3.99,0,3.99,0,0,0,3.99,0,3.99
19/01/2020 21:30,4.90536,0.03948,4.905518872,0.13536,0.03948,0.141,4.77,0,4.77,5.58,0,5.58,0,0,0,5.58,0,5.58,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0,0,0,3.85,0.22,3.856280591,0,0,0,3.85,0.22,3.856280591
19/01/2020 22:00,4.58728,0.04004,4.587454741,0.13728,0.04004,0.143,4.45,0,4.45,5.34,0,5.34,0,0,0,5.34,0,5.34,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0,0,0,3.73,0.22,3.736482303,0,0,0,3.73,0.22,3.736482303
19/01/2020 22:30,4.28728,0.04004,4.287466968,0.13728,0.04004,0.143,4.15,0,4.15,4.94,0,4.94,0,0,0,4.94,0,4.94,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0,0,0,3.55,0.22,3.556810369,0,0,0,3.55,0.22,3.556810369
19/01/2020 23:00,3.9592,0.0406,3.959408163,0.1392,0.0406,0.145,3.82,0,3.82,4.55,0,4.55,0,0,0,4.55,0,4.55,0.024,0.007,0.025,0.024,0.007,0.025,0,0,0,3.38,0.22,3.387152196,0,0,0,3.38,0.22,3.387152196
19/01/2020 23:30,3.70824,0.04032,3.708459195,0.13824,0.04032,0.144,3.57,0,3.57,4.17,0,4.17,0,0,0,4.17,0,4.17,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,3.21,0.22,3.217530109,0,0,0,3.21,0.22,3.217530109
20/01/2020 00:00,3.50824,0.04032,3.50847169,0.13824,0.04032,0.144,3.37,0,3.37,3.96,0,3.96,0,0,0,3.96,0,3.96,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,3.11,0.22,3.11777164,0,0,0,3.11,0.22,3.11777164
20/01/2020 00:30,3.56728,0.04004,3.567504702,0.13728,0.04004,0.143,3.43,0,3.43,4.18,0,4.18,0,0,0,4.18,0,4.18,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,3.17,0.22,3.177624899,0,0,0,3.17,0.22,3.177624899
20/01/2020 01:00,3.85632,0.03976,3.856524964,0.13632,0.03976,0.142,3.72,0,3.72,4.77,0,4.77,0,0,0,4.77,0,4.77,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,3.4,0.22,3.407110212,0,0,0,3.4,0.22,3.407110212
20/01/2020 01:30,3.85632,0.03976,3.856524964,0.13632,0.03976,0.142,3.72,0,3.72,4.92,0,4.92,0,0,0,4.92,0,4.92,0.01536,0.00448,0.016,0.01536,0.00448,0.016,0,0,0,3.4,0.27,3.41070374,0,0,0,3.4,0.27,3.41070374
20/01/2020 02:00,3.87728,0.04004,3.877486738,0.13728,0.04004,0.143,3.74,0,3.74,4.98,0,4.98,0,0,0,4.98,0,4.98,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,3.31,0.27,3.320993827,0,0,0,3.31,0.27,3.320993827
20/01/2020 02:30,3.78632,0.03976,3.786528753,0.13632,0.03976,0.142,3.65,0,3.65,5.07,0,5.07,0,0,0,5.07,0,5.07,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,3.26,0.27,3.271161873,0,0,0,3.26,0.27,3.271161873
20/01/2020 03:00,3.76728,0.04004,3.767492774,0.13728,0.04004,0.143,3.63,0,3.63,4.98,0,4.98,0,0,0,4.98,0,4.98,0.02016,0.00588,0.021,0.02016,0.00588,0.021,0,0,0,3.35,0.27,3.360862984,0,0,0,3.35,0.27,3.360862984
20/01/2020 03:30,3.72728,0.04004,3.727495057,0.13728,0.04004,0.143,3.59,0,3.59,4.89,0,4.89,0,0,0,4.89,0,4.89,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0,0,0,3.35,-0.27,3.360862984,0,0,0,3.35,-0.27,3.360862984
20/01/2020 04:00,3.65824,0.04032,3.658462191,0.13824,0.04032,0.144,3.52,0,3.52,4.74,0,4.74,0,0,0,4.74,0,4.74,0.04416,0.01288,0.046,0.04416,0.01288,0.046,0,0,0,3.25,0.22,3.257437643,0,0,0,3.25,0.22,3.257437643
20/01/2020 04:30,3.65824,0.04032,3.658462191,0.13824,0.04032,0.144,3.52,0,3.52,4.7,0,4.7,0,0,0,4.7,0,4.7,0.02112,0.00616,0.022,0.02112,0.00616,0.022,0,0,0,3.22,0.22,3.227506778,0,0,0,3.22,0.22,3.227506778
20/01/2020 05:00,3.65632,0.03976,3.656536175,0.13632,0.03976,0.142,3.52,0,3.52,4.64,0,4.64,0,0,0,4.64,0,4.64,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,3.2,0.22,3.207553585,0,0,0,3.2,0.22,3.207553585
20/01/2020 05:30,3.76728,0.04004,3.767492774,0.13728,0.04004,0.143,3.63,0,3.63,4.82,0,4.82,0,0,0,4.82,0,4.82,0.01248,0.00364,0.013,0.01248,0.00364,0.013,0,0,0,3.37,0.22,3.377173374,0,0,0,3.37,0.22,3.377173374
20/01/2020 06:00,3.92728,0.04004,3.927484106,0.13728,0.04004,0.143,3.79,0,3.79,5.04,0,5.04,0,0,0,5.04,0,5.04,0.01344,0.00392,0.014,0.01344,0.00392,0.014,0,0,0,3.67,0,3.67,0,0,0,3.67,0,3.67
20/01/2020 06:30,4.60112,0.04116,4.601304098,0.14112,0.04116,0.147,4.46,0,4.46,5.54,0,5.54,0,0,0,5.54,0,5.54,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,4.33,-0.27,4.338409847,0,0,0,4.33,-0.27,4.338409847
20/01/2020 07:00,5.144,0.042,5.144171459,0.144,0.042,0.15,5,0,5,6.24,0,6.24,0,0,0,6.24,0,6.24,0,0,0,0,0,0,0,0,0,4.87,-0.36,4.883287827,0,0,0,4.87,-0.36,4.883287827
20/01/2020 07:30,5.97304,0.04172,5.973185699,0.14304,0.04172,0.149,5.83,0,5.83,6.73,0,6.73,0,0,0,6.73,0,6.73,0,0,0,0,0,0,0,0,0,5.33,-0.47,5.350682199,0,0,0,5.33,-0.47,5.350682199
20/01/2020 08:00,6.304,0.042,6.30413991,0.144,0.042,0.15,6.16,0,6.16,7.01,0,7.01,0,0,0,7.01,0,7.01,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,5.68,-0.47,5.69941225,0,0,0,5.68,-0.47,5.69941225
20/01/2020 08:30,6.58304,0.04172,6.583172199,0.14304,0.04172,0.149,6.44,0,6.44,7.27,0,7.27,0,0,0,7.27,0,7.27,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0,0,0,5.94,-0.53,5.963597907,0,0,0,5.94,-0.53,5.963597907
20/01/2020 09:00,6.70208,0.04144,6.702208114,0.14208,0.04144,0.148,6.56,0,6.56,7.57,0.26,7.574463677,0,0,0,7.57,0.26,7.574463677,0.02496,0.00728,0.026,0.02496,0.00728,0.026,0,0,0,6.22,-0.61,6.249839998,0,0,0,6.22,-0.61,6.249839998
20/01/2020 09:30,7.05304,0.04172,7.05316339,0.14304,0.04172,0.149,6.91,0,6.91,7.91,0.26,7.914271919,0,0,0,7.91,0.26,7.914271919,0.01344,0.00392,0.014,0.01344,0.00392,0.014,0,0,0,6.45,-0.68,6.485745909,0,0,0,6.45,-0.68,6.485745909
20/01/2020 10:00,7.05304,0.04172,7.05316339,0.14304,0.04172,0.149,6.91,0,6.91,8.08096,0.26028,8.085150598,0.00096,0.00028,0.001,8.08,0.26,8.084182086,0,0,0,0,0,0,0,0,0,6.54,-0.68,6.575256649,0,0,0,6.54,-0.68,6.575256649
20/01/2020 10:30,6.994,0.042,6.994126107,0.144,0.042,0.15,6.85,0,6.85,7.84288,0.23084,7.846276429,0.00288,0.00084,0.003,7.84,0.23,7.843372999,0,0,0,0,0,0,0,0,0,6.47,-0.68,6.505636018,0,0,0,6.47,-0.68,6.505636018
20/01/2020 11:00,6.974,0.042,6.974126469,0.144,0.042,0.15,6.83,0,6.83,7.78576,0.23168,7.789206275,0.00576,0.00168,0.006,7.78,0.23,7.783399,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,6.47,-0.68,6.505636018,0,0,0,6.47,-0.68,6.505636018
20/01/2020 11:30,6.844,0.042,6.844128871,0.144,0.042,0.15,6.7,0,6.7,7.53056,0.23308,7.534166191,0.01056,0.00308,0.011,7.52,0.23,7.523516465,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,6.35,-0.58,6.376433172,0,0,0,6.35,-0.58,6.376433172
20/01/2020 12:00,6.84496,0.04228,6.845090576,0.14496,0.04228,0.151,6.7,0,6.7,7.47344,0.23392,7.477099973,0.01344,0.00392,0.014,7.46,0.23,7.463544734,0,0,0,0,0,0,0,0,0,6.35,-0.68,6.386305661,0,0,0,6.35,-0.68,6.386305661
20/01/2020 12:30,6.71304,0.04172,6.713169639,0.14304,0.04172,0.149,6.57,0,6.57,7.3244,0.2342,7.328143353,0.0144,0.0042,0.015,7.31,0.23,7.313617436,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,6.35,-0.68,6.386305661,0,0,0,6.35,-0.68,6.386305661
20/01/2020 13:00,6.60304,0.04172,6.603171798,0.14304,0.04172,0.149,6.46,0,6.46,7.1844,0.2342,7.18821626,0.0144,0.0042,0.015,7.17,0.23,7.173688033,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,6.17,-0.66,6.205199433,0,0,0,6.17,-0.66,6.205199433
20/01/2020 13:30,6.52208,0.04144,6.522211649,0.14208,0.04144,0.148,6.38,0,6.38,6.8844,0.2342,6.888382466,0.0144,0.0042,0.015,6.87,0.23,6.873848995,0.03072,0.00896,0.032,0.03072,0.00896,0.032,0,0,0,6,-0.57,6.027014186,0,0,0,6,-0.57,6.027014186
20/01/2020 14:00,6.44208,0.04144,6.442213284,0.14208,0.04144,0.148,6.3,0,6.3,6.8844,0.0042,6.884401281,0.0144,0.0042,0.015,6.87,0,6.87,0.02688,0.00784,0.028,0.02688,0.00784,0.028,0,0,0,5.76,-0.5,5.781660661,0,0,0,5.76,-0.5,5.781660661
20/01/2020 14:30,6.28208,0.04144,6.282216679,0.14208,0.04144,0.148,6.14,0,6.14,6.8796,0.0028,6.87960057,0.0096,0.0028,0.01,6.87,0,6.87,0.03072,0.00896,0.032,0.03072,0.00896,0.032,0,0,0,5.69,-0.45,5.707766639,0,0,0,5.69,-0.45,5.707766639
20/01/2020 15:00,6.30208,0.04144,6.302216245,0.14208,0.04144,0.148,6.16,0,6.16,6.76768,0.00224,6.767680371,0.00768,0.00224,0.008,6.76,0,6.76,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,5.69,-0.45,5.707766639,0,0,0,5.69,-0.45,5.707766639
20/01/2020 15:30,6.25304,0.04172,6.253179175,0.14304,0.04172,0.149,6.11,0,6.11,6.67384,0.00112,6.673840094,0.00384,0.00112,0.004,6.67,0,6.67,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,5.71,-0.45,5.727704601,0,0,0,5.71,-0.45,5.727704601
20/01/2020 16:00,6.39208,0.04144,6.392214327,0.14208,0.04144,0.148,6.25,0,6.25,6.89096,0.00028,6.890960006,0.00096,0.00028,0.001,6.89,0,6.89,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,5.84,-0.48,5.859692825,0,0,0,5.84,-0.48,5.859692825
20/01/2020 16:30,6.764,0.042,6.764130395,0.144,0.042,0.15,6.62,0,6.62,7.33,0,7.33,0,0,0,7.33,0,7.33,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,5.96,-0.43,5.975491612,0,0,0,5.96,-0.43,5.975491612
20/01/2020 17:00,6.93304,0.04172,6.933165525,0.14304,0.04172,0.149,6.79,0,6.79,7.94,0.22,7.943047274,0,0,0,7.94,0.22,7.943047274,0.02208,0.00644,0.023,0.02208,0.00644,0.023,0,0,0,6.07,-0.4,6.083165294,0,0,0,6.07,-0.4,6.083165294
20/01/2020 17:30,7.04112,0.04116,7.041240303,0.14112,0.04116,0.147,6.9,0,6.9,8.36,0,8.36,0,0,0,8.36,0,8.36,0.02112,0.00616,0.022,0.02112,0.00616,0.022,0,0,0,6.02,-0.32,6.028498984,0,0,0,6.02,-0.32,6.028498984
20/01/2020 18:00,6.91536,0.03948,6.915472695,0.13536,0.03948,0.141,6.78,0,6.78,8.33,0,8.33,0,0,0,8.33,0,8.33,0.00672,0.00196,0.007,0.00672,0.00196,0.007,0,0,0,5.77,-0.3,5.777793697,0,0,0,5.77,-0.3,5.777793697
20/01/2020 18:30,6.70536,0.03948,6.705476225,0.13536,0.03948,0.141,6.57,0,6.57,8.14,0,8.14,0,0,0,8.14,0,8.14,0.04128,0.01204,0.043,0.04128,0.01204,0.043,0,0,0,5.52,-0.26,5.526119796,0,0,0,5.52,-0.26,5.526119796
20/01/2020 19:00,6.53632,0.03976,6.536440928,0.13632,0.03976,0.142,6.4,0,6.4,7.83,0,7.83,0,0,0,7.83,0,7.83,0.06528,0.01904,0.068,0.06528,0.01904,0.068,0,0,0,5.28,-0.26,5.286397639,0,0,0,5.28,-0.26,5.286397639
20/01/2020 19:30,6.2192,0.0406,6.21933252,0.1392,0.0406,0.145,6.08,0,6.08,7.43,0,7.43,0,0,0,7.43,0,7.43,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,5.13,-0.24,5.135610967,0,0,0,5.13,-0.24,5.135610967
20/01/2020 20:00,5.95536,0.03948,5.955490861,0.13536,0.03948,0.141,5.82,0,5.82,7.1,0,7.1,0,0,0,7.1,0,7.1,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,4.88,-0.24,4.885898075,0,0,0,4.88,-0.24,4.885898075
20/01/2020 20:30,5.67536,0.03948,5.675497317,0.13536,0.03948,0.141,5.54,0,5.54,6.58,0,6.58,0,0,0,6.58,0,6.58,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,4.75,-0.24,4.756059293,0,0,0,4.75,-0.24,4.756059293
20/01/2020 21:00,5.43536,0.03948,5.435503381,0.13536,0.03948,0.141,5.3,0,5.3,6.21,0,6.21,0,0,0,6.21,0,6.21,0.0864,0.0252,0.09,0.0864,0.0252,0.09,0,0,0,4.62,-0.24,4.626229566,0,0,0,4.62,-0.24,4.626229566
20/01/2020 21:30,5.02536,0.03948,5.025515078,0.13536,0.03948,0.141,4.89,0,4.89,5.87,0,5.87,0,0,0,5.87,0,5.87,0.06816,0.01988,0.071,0.06816,0.01988,0.071,0,0,0,4.38,-0.24,4.386570414,0,0,0,4.38,-0.24,4.386570414
20/01/2020 22:00,4.70728,0.04004,4.707450287,0.13728,0.04004,0.143,4.57,0,4.57,5.46,0,5.46,0,0,0,5.46,0,5.46,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0,0,0,4.21,-0.24,4.216835306,0,0,0,4.21,-0.24,4.216835306
20/01/2020 22:30,4.34728,0.04004,4.347464387,0.13728,0.04004,0.143,4.21,0,4.21,5.04,0,5.04,0,0,0,5.04,0,5.04,0.0336,0.0098,0.035,0.0336,0.0098,0.035,0,0,0,3.92,-0.24,3.927340067,0,0,0,3.92,-0.24,3.927340067
20/01/2020 23:00,3.97728,0.04004,3.97748154,0.13728,0.04004,0.143,3.84,0,3.84,4.63,0,4.63,0,0,0,4.63,0,4.63,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,3.7,-0.24,3.707775613,0,0,0,3.7,-0.24,3.707775613
20/01/2020 23:30,3.68824,0.04032,3.688460383,0.13824,0.04032,0.144,3.55,0,3.55,4.26,0,4.26,0,0,0,4.26,0,4.26,0.04512,0.01316,0.047,0.04512,0.01316,0.047,0,0,0,3.56,-0.24,3.568080717,0,0,0,3.56,-0.24,3.568080717
21/01/2020 00:00,3.55824,0.04032,3.558468435,0.13824,0.04032,0.144,3.42,0,3.42,4.11,0,4.11,0,0,0,4.11,0,4.11,0.08064,0.02352,0.084,0.08064,0.02352,0.084,0,0,0,3.33,0.22,3.337259355,0,0,0,3.33,0.22,3.337259355
21/01/2020 00:30,3.55824,0.04032,3.558468435,0.13824,0.04032,0.144,3.42,0,3.42,4.23,0,4.23,0,0,0,4.23,0,4.23,0.09216,0.02688,0.096,0.09216,0.02688,0.096,0,0,0,3.25,0.22,3.257437643,0,0,0,3.25,0.22,3.257437643
21/01/2020 01:00,3.82632,0.03976,3.826526571,0.13632,0.03976,0.142,3.69,0,3.69,4.78,0,4.78,0,0,0,4.78,0,4.78,0.04416,0.01288,0.046,0.04416,0.01288,0.046,0,0,0,3.43,0.22,3.437048152,0,0,0,3.43,0.22,3.437048152
21/01/2020 01:30,3.90728,0.04004,3.90748515,0.13728,0.04004,0.143,3.77,0,3.77,4.94,0,4.94,0,0,0,4.94,0,4.94,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,3.49,0.22,3.496927223,0,0,0,3.49,0.22,3.496927223
21/01/2020 02:00,3.85824,0.04032,3.858450674,0.13824,0.04032,0.144,3.72,0,3.72,5.03,0,5.03,0,0,0,5.03,0,5.03,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,3.45,0.22,3.457007376,0,0,0,3.45,0.22,3.457007376
21/01/2020 02:30,3.8392,0.0406,3.839414669,0.1392,0.0406,0.145,3.7,0,3.7,5.03,0,5.03,0,0,0,5.03,0,5.03,0.09024,0.02632,0.094,0.09024,0.02632,0.094,0,0,0,3.36,0.22,3.367194678,0,0,0,3.36,0.22,3.367194678
21/01/2020 03:00,3.84016,0.04088,3.840377586,0.14016,0.04088,0.146,3.7,0,3.7,5.03,0,5.03,0,0,0,5.03,0,5.03,0.12,0.035,0.125,0.12,0.035,0.125,0,0,0,3.32,0.22,3.327281172,0,0,0,3.32,0.22,3.327281172
21/01/2020 03:30,3.74112,0.04116,3.741346415,0.14112,0.04116,0.147,3.6,0,3.6,4.84096,0.00028,4.840960008,0.00096,0.00028,0.001,4.84,0,4.84,0.12384,0.03612,0.129,0.12384,0.03612,0.129,0,0,0,3.28,0.22,3.287369769,0,0,0,3.28,0.22,3.287369769
21/01/2020 04:00,3.68112,0.04116,3.681350106,0.14112,0.04116,0.147,3.54,0,3.54,4.65,0,4.65,0,0,0,4.65,0,4.65,0.03552,0.01036,0.037,0.03552,0.01036,0.037,0,0,0,3.21,0.22,3.217530109,0,0,0,3.21,0.22,3.217530109
21/01/2020 04:30,3.72208,0.04144,3.72231068,0.14208,0.04144,0.148,3.58,0,3.58,4.6,0,4.6,0,0,0,4.6,0,4.6,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,3.35,0.18,3.354832336,0,0,0,3.35,0.18,3.354832336
21/01/2020 05:00,3.65112,0.04116,3.651351996,0.14112,0.04116,0.147,3.51,0,3.51,4.51,0,4.51,0,0,0,4.51,0,4.51,0,0,0,0,0,0,0,0,0,3.25,0.25,3.259601203,0,0,0,3.25,0.25,3.259601203
21/01/2020 05:30,3.79016,0.04088,3.790380456,0.14016,0.04088,0.146,3.65,0,3.65,4.63,0,4.63,0,0,0,4.63,0,4.63,0,0,0,0,0,0,0,0,0,3.29,0.25,3.299484808,0,0,0,3.29,0.25,3.299484808
21/01/2020 06:00,4.0092,0.0406,4.009405567,0.1392,0.0406,0.145,3.87,0,3.87,4.86,0,4.86,0,0,0,4.86,0,4.86,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,3.6,0.22,3.606715958,0,0,0,3.6,0.22,3.606715958
21/01/2020 06:30,4.66728,0.04004,4.667451746,0.13728,0.04004,0.143,4.53,0,4.53,5.36,0,5.36,0,0,0,5.36,0,5.36,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,4.15,-0.23,4.156368607,0,0,0,4.15,-0.23,4.156368607
21/01/2020 07:00,5.24824,0.04032,5.248394878,0.13824,0.04032,0.144,5.11,0,5.11,5.99,0,5.99,0,0,0,5.99,0,5.99,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,4.74,-0.3,4.749484183,0,0,0,4.74,-0.3,4.749484183
21/01/2020 07:30,5.97496,0.04228,5.975109589,0.14496,0.04228,0.151,5.83,0,5.83,6.61,0.25,6.614725996,0,0,0,6.61,0.25,6.614725996,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,5.3,-0.39,5.314329685,0,0,0,5.3,-0.39,5.314329685
21/01/2020 08:00,6.35688,0.04284,6.357024351,0.14688,0.04284,0.153,6.21,0,6.21,6.98,0,6.98,0,0,0,6.98,0,6.98,0.00864,0.00252,0.009,0.00864,0.00252,0.009,0,0,0,5.75,-0.54,5.775300858,0,0,0,5.75,-0.54,5.775300858
21/01/2020 08:30,6.35592,0.04256,6.356062492,0.14592,0.04256,0.152,6.21,0,6.21,6.98,0,6.98,0,0,0,6.98,0,6.98,0.00672,0.00196,0.007,0.00672,0.00196,0.007,0,0,0,5.75,-0.54,5.775300858,0,0,0,5.75,-0.54,5.775300858
21/01/2020 09:00,6.57496,0.04228,6.575095938,0.14496,0.04228,0.151,6.43,0,6.43,7.62,0.22,7.623175191,0,0,0,7.62,0.22,7.623175191,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,6.13,-0.6,6.159293791,0,0,0,6.13,-0.6,6.159293791
21/01/2020 09:30,6.76496,0.04228,6.765092121,0.14496,0.04228,0.151,6.62,0,6.62,7.91,0.22,7.913058827,0,0,0,7.91,0.22,7.913058827,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0,0,0,6.33,-0.6,6.358372433,0,0,0,6.33,-0.6,6.358372433
21/01/2020 10:00,6.84592,0.04256,6.846052293,0.14592,0.04256,0.152,6.7,0,6.7,7.96,0.22,7.963039621,0,0,0,7.96,0.22,7.963039621,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0,0,0,6.46,-0.63,6.490647117,0,0,0,6.46,-0.63,6.490647117
21/01/2020 10:30,6.89592,0.04256,6.896051334,0.14592,0.04256,0.152,6.75,0,6.75,7.74,0.22,7.743125984,0,0,0,7.74,0.22,7.743125984,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0,0,0,6.46,-0.59,6.486886773,0,0,0,6.46,-0.59,6.486886773
21/01/2020 11:00,6.85592,0.04256,6.8560521,0.14592,0.04256,0.152,6.71,0,6.71,7.69,0.22,7.6931463,0,0,0,7.69,0.22,7.6931463,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0,0,0,6.51,-0.63,6.540412831,0,0,0,6.51,-0.63,6.540412831
21/01/2020 11:30,6.85592,0.04256,6.8560521,0.14592,0.04256,0.152,6.71,0,6.71,7.83,0.22,7.833090067,0,0,0,7.83,0.22,7.833090067,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0,0,0,6.47,-0.55,6.493335044,0,0,0,6.47,-0.55,6.493335044
21/01/2020 12:00,6.90016,0.04088,6.900281096,0.14016,0.04088,0.146,6.76,0,6.76,7.76096,0.22028,7.764085484,0.00096,0.00028,0.001,7.76,0.22,7.76311793,0.0192,0.0056,0.02,0.0192,0.0056,0.02,0,0,0,6.45,-0.55,6.47340714,0,0,0,6.45,-0.55,6.47340714
21/01/2020 12:30,6.99016,0.04088,6.990279537,0.14016,0.04088,0.146,6.85,0,6.85,7.96,0.22,7.963039621,0,0,0,7.96,0.22,7.963039621,0.0384,0.0112,0.04,0.0384,0.0112,0.04,0,0,0,6.59,-0.6,6.61725774,0,0,0,6.59,-0.6,6.61725774
21/01/2020 13:00,6.9292,0.0406,6.929318942,0.1392,0.0406,0.145,6.79,0,6.79,7.75,0.22,7.753121952,0,0,0,7.75,0.22,7.753121952,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0,0,0,6.55,-0.62,6.579278076,0,0,0,6.55,-0.62,6.579278076
21/01/2020 13:30,6.81728,0.04004,6.817397583,0.13728,0.04004,0.143,6.68,0,6.68,7.58096,0.22028,7.584159663,0.00096,0.00028,0.001,7.58,0.22,7.58319194,0.03648,0.01064,0.038,0.03648,0.01064,0.038,0,0,0,6.45,-0.59,6.476928284,0,0,0,6.45,-0.59,6.476928284
21/01/2020 14:00,6.8192,0.0406,6.819320861,0.1392,0.0406,0.145,6.68,0,6.68,7.55096,0.00028,7.550960005,0.00096,0.00028,0.001,7.55,0,7.55,0.03072,0.00896,0.032,0.03072,0.00896,0.032,0,0,0,6.34,-0.59,6.367393501,0,0,0,6.34,-0.59,6.367393501
21/01/2020 14:30,6.74824,0.04032,6.748360453,0.13824,0.04032,0.144,6.61,0,6.61,7.41,0.27,7.414917397,0,0,0,7.41,0.27,7.414917397,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,6.08,-0.52,6.102196326,0,0,0,6.08,-0.52,6.102196326
21/01/2020 15:00,6.65824,0.04032,6.658362081,0.13824,0.04032,0.144,6.52,0,6.52,7.24,0,7.24,0,0,0,7.24,0,7.24,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,6.11,-0.56,6.135609179,0,0,0,6.11,-0.56,6.135609179
21/01/2020 15:30,6.6592,0.0406,6.659323764,0.1392,0.0406,0.145,6.52,0,6.52,7.17,0,7.17,0,0,0,7.17,0,7.17,0.02016,0.00588,0.021,0.02016,0.00588,0.021,0,0,0,6.16,-0.6,6.1891518,0,0,0,6.16,-0.6,6.1891518
21/01/2020 16:00,6.69824,0.04032,6.698361352,0.13824,0.04032,0.144,6.56,0,6.56,7.29,0.22,7.29331886,0,0,0,7.29,0.22,7.29331886,0.024,0.007,0.025,0.024,0.007,0.025,0,0,0,6.2,-0.6,6.228964601,0,0,0,6.2,-0.6,6.228964601
21/01/2020 16:30,7.10824,0.04032,7.108354352,0.13824,0.04032,0.144,6.97,0,6.97,7.72,0.25,7.724046867,0,0,0,7.72,0.25,7.724046867,0.01344,0.00392,0.014,0.01344,0.00392,0.014,0,0,0,6.18,-0.51,6.201007983,0,0,0,6.18,-0.51,6.201007983
21/01/2020 17:00,7.26112,0.04116,7.261236658,0.14112,0.04116,0.147,7.12,0,7.12,8.14096,0.22028,8.143939649,0.00096,0.00028,0.001,8.14,0.22,8.14297243,0.024,0.007,0.025,0.024,0.007,0.025,0,0,0,6.12,-0.42,6.134394836,0,0,0,6.12,-0.42,6.134394836
21/01/2020 17:30,7.21208,0.04144,7.212199054,0.14208,0.04144,0.148,7.07,0,7.07,8.29,0,8.29,0,0,0,8.29,0,8.29,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,6.03,-0.35,6.040149005,0,0,0,6.03,-0.35,6.040149005
21/01/2020 18:00,7.02112,0.04116,7.021240645,0.14112,0.04116,0.147,6.88,0,6.88,8.23,0,8.23,0,0,0,8.23,0,8.23,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0,0,0,5.65,-0.32,5.659054691,0,0,0,5.65,-0.32,5.659054691
21/01/2020 18:30,6.70016,0.04088,6.70028471,0.14016,0.04088,0.146,6.56,0,6.56,7.92,0,7.92,0,0,0,7.92,0,7.92,0.0144,0.0042,0.015,0.0144,0.0042,0.015,0,0,0,5.43,-0.32,5.439420925,0,0,0,5.43,-0.32,5.439420925
21/01/2020 19:00,6.45016,0.04088,6.450289544,0.14016,0.04088,0.146,6.31,0,6.31,7.67096,0.00028,7.670960005,0.00096,0.00028,0.001,7.67,0,7.67,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0,0,0,5.22,-0.27,5.226978094,0,0,0,5.22,-0.27,5.226978094
21/01/2020 19:30,6.32112,0.04116,6.321254005,0.14112,0.04116,0.147,6.18,0,6.18,7.32152,0.37336,7.331033542,0.01152,0.00336,0.012,7.31,0.37,7.319357895,0.06144,0.01792,0.064,0.06144,0.01792,0.064,0,0,0,5.04,-0.23,5.045245286,0,0,0,5.04,-0.23,5.045245286
21/01/2020 20:00,6.00304,0.04172,6.003184971,0.14304,0.04172,0.149,5.86,0,5.86,6.96384,0.00112,6.96384009,0.00384,0.00112,0.004,6.96,0,6.96,0.03936,0.01148,0.041,0.03936,0.01148,0.041,0,0,0,4.87,-0.26,4.876935513,0,0,0,4.87,-0.26,4.876935513
21/01/2020 20:30,5.62016,0.04088,5.620308675,0.14016,0.04088,0.146,5.48,0,5.48,6.36248,0.00364,6.362481041,0.01248,0.00364,0.013,6.35,0,6.35,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,4.58,-0.24,4.586283899,0,0,0,4.58,-0.24,4.586283899
21/01/2020 21:00,5.28824,0.04032,5.288393707,0.13824,0.04032,0.144,5.15,0,5.15,6.04576,0.00168,6.045760233,0.00576,0.00168,0.006,6.04,0,6.04,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,4.52,-0.24,4.526367197,0,0,0,4.52,-0.24,4.526367197
21/01/2020 21:30,5.0492,0.0406,5.049363227,0.1392,0.0406,0.145,4.91,0,4.91,5.68576,0.00168,5.685760248,0.00576,0.00168,0.006,5.68,0,5.68,0.03744,0.01092,0.039,0.03744,0.01092,0.039,0,0,0,4.34,-0.3,4.350356307,0,0,0,4.34,-0.3,4.350356307
21/01/2020 22:00,4.65112,0.04116,4.651302119,0.14112,0.04116,0.147,4.51,0,4.51,5.31288,0.00084,5.312880066,0.00288,0.00084,0.003,5.31,0,5.31,0.01728,0.00504,0.018,0.01728,0.00504,0.018,0,0,0,4.15,0,4.15,0,0,0,4.15,0,4.15
21/01/2020 22:30,4.33016,0.04088,4.330352965,0.14016,0.04088,0.146,4.19,0,4.19,4.85,0,4.85,0,0,0,4.85,0,4.85,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,3.82,-0.24,3.827531842,0,0,0,3.82,-0.24,3.827531842
21/01/2020 23:00,3.98016,0.04088,3.980369933,0.14016,0.04088,0.146,3.84,0,3.84,4.42,0,4.42,0,0,0,4.42,0,4.42,0.0144,0.0042,0.015,0.0144,0.0042,0.015,0,0,0,3.61,-0.24,3.617969044,0,0,0,3.61,-0.24,3.617969044
21/01/2020 23:30,3.63112,0.04116,3.631353274,0.14112,0.04116,0.147,3.49,0,3.49,4.07,0,4.07,0,0,0,4.07,0,4.07,0.024,0.007,0.025,0.024,0.007,0.025,0,0,0,3.42,-0.24,3.428410711,0,0,0,3.42,-0.24,3.428410711
22/01/2020 00:00,3.44112,0.04116,3.441366153,0.14112,0.04116,0.147,3.3,0,3.3,3.89,0,3.89,0,0,0,3.89,0,3.89,0.02592,0.00756,0.027,0.02592,0.00756,0.027,0,0,0,3.26,0.22,3.26741488,0,0,0,3.26,0.22,3.26741488
22/01/2020 00:30,3.50208,0.04144,3.502325171,0.14208,0.04144,0.148,3.36,0,3.36,4.06,0,4.06,0,0,0,4.06,0,4.06,0.024,0.007,0.025,0.024,0.007,0.025,0,0,0,3.26,0.22,3.26741488,0,0,0,3.26,0.22,3.26741488
22/01/2020 01:00,3.79016,0.04088,3.790380456,0.14016,0.04088,0.146,3.65,0,3.65,4.64,0,4.64,0,0,0,4.64,0,4.64,0.02496,0.00728,0.026,0.02496,0.00728,0.026,0,0,0,3.43,0.22,3.437048152,0,0,0,3.43,0.22,3.437048152
22/01/2020 01:30,3.82112,0.04116,3.821341675,0.14112,0.04116,0.147,3.68,0,3.68,4.75,0,4.75,0,0,0,4.75,0,4.75,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0,0,0,3.45,0.17,3.454185866,0,0,0,3.45,0.17,3.454185866
22/01/2020 02:00,3.82208,0.04144,3.822304645,0.14208,0.04144,0.148,3.68,0,3.68,4.7,0,4.7,0,0,0,4.7,0,4.7,0.024,0.007,0.025,0.024,0.007,0.025,0,0,0,3.43,-0.3,3.443094538,0,0,0,3.43,-0.3,3.443094538
22/01/2020 02:30,3.74304,0.04172,3.743272499,0.14304,0.04172,0.149,3.6,0,3.6,4.7,0,4.7,0,0,0,4.7,0,4.7,0.03072,0.00896,0.032,0.03072,0.00896,0.032,0,0,0,3.26,0.22,3.26741488,0,0,0,3.26,0.22,3.26741488
22/01/2020 03:00,3.69304,0.04172,3.693275646,0.14304,0.04172,0.149,3.55,0,3.55,4.6248,0.0014,4.624800212,0.0048,0.0014,0.005,4.62,0,4.62,0.07584,0.02212,0.079,0.07584,0.02212,0.079,0,0,0,3.26,0.22,3.26741488,0,0,0,3.26,0.22,3.26741488
22/01/2020 03:30,3.61304,0.04172,3.613280864,0.14304,0.04172,0.149,3.47,0,3.47,4.45056,0.22308,4.456147327,0.01056,0.00308,0.011,4.44,0.22,4.445447109,0.09888,0.02884,0.103,0.09888,0.02884,0.103,0,0,0,3.24,0.22,3.247460546,0,0,0,3.24,0.22,3.247460546
22/01/2020 04:00,3.554,0.042,3.554248162,0.144,0.042,0.15,3.41,0,3.41,4.4,0,4.4,0,0,0,4.4,0,4.4,0.07968,0.02324,0.083,0.07968,0.02324,0.083,0,0,0,3.19,0.22,3.197577208,0,0,0,3.19,0.22,3.197577208
22/01/2020 04:30,3.59304,0.04172,3.593282204,0.14304,0.04172,0.149,3.45,0,3.45,4.3,0,4.3,0,0,0,4.3,0,4.3,0.02784,0.00812,0.029,0.02784,0.00812,0.029,0,0,0,3.16,0.22,3.16764897,0,0,0,3.16,0.22,3.16764897
22/01/2020 05:00,3.54304,0.04172,3.543285622,0.14304,0.04172,0.149,3.4,0,3.4,4.15,0,4.15,0,0,0,4.15,0,4.15,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,3.16,0.22,3.16764897,0,0,0,3.16,0.22,3.16764897
22/01/2020 05:30,3.62112,0.04116,3.621353918,0.14112,0.04116,0.147,3.48,0,3.48,4.27,0,4.27,0,0,0,4.27,0,4.27,0.0144,0.0042,0.015,0.0144,0.0042,0.015,0,0,0,3.3,0.22,3.307325203,0,0,0,3.3,0.22,3.307325203
22/01/2020 06:00,3.83112,0.04116,3.831341097,0.14112,0.04116,0.147,3.69,0,3.69,4.55,0,4.55,0,0,0,4.55,0,4.55,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,3.6,-0.22,3.606715958,0,0,0,3.6,-0.22,3.606715958
22/01/2020 06:30,4.43016,0.04088,4.430348609,0.14016,0.04088,0.146,4.29,0,4.29,5.06576,0.00168,5.065760279,0.00576,0.00168,0.006,5.06,0,5.06,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0,0,0,4.02,-0.25,4.02776613,0,0,0,4.02,-0.25,4.02776613
22/01/2020 07:00,4.8292,0.0406,4.829370663,0.1392,0.0406,0.145,4.69,0,4.69,5.59536,0.00448,5.595361793,0.01536,0.00448,0.016,5.58,0,5.58,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,4.52,-0.3,4.529944812,0,0,0,4.52,-0.3,4.529944812
22/01/2020 07:30,5.53824,0.04032,5.538386769,0.13824,0.04032,0.144,5.4,0,5.4,6.11536,0.00448,6.115361641,0.01536,0.00448,0.016,6.1,0,6.1,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,5.04,-0.36,5.052840785,0,0,0,5.04,-0.36,5.052840785
22/01/2020 08:00,5.90824,0.04032,5.908377578,0.13824,0.04032,0.144,5.77,0,5.77,6.54288,0.00084,6.542880054,0.00288,0.00084,0.003,6.54,0,6.54,0.05664,0.01652,0.059,0.05664,0.01652,0.059,0,0,0,5.19,-0.38,5.203892774,0,0,0,5.19,-0.38,5.203892774
22/01/2020 08:30,6.02824,0.04032,6.028374839,0.13824,0.04032,0.144,5.89,0,5.89,6.70672,0.50196,6.725478199,0.00672,0.00196,0.007,6.7,0.5,6.718630813,0.11232,0.03276,0.117,0.11232,0.03276,0.117,0,0,0,5.43,-0.47,5.450302744,0,0,0,5.43,-0.47,5.450302744
22/01/2020 09:00,6.11824,0.04032,6.118372856,0.13824,0.04032,0.144,5.98,0,5.98,6.60576,0.00168,6.605760214,0.00576,0.00168,0.006,6.6,0,6.6,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,5.87,-0.69,5.910414537,0,0,0,5.87,-0.69,5.910414537
22/01/2020 09:30,6.36728,0.04004,6.367405893,0.13728,0.04004,0.143,6.23,0,6.23,6.93,0.24,6.934154599,0,0,0,6.93,0.24,6.934154599,0.12,0.035,0.125,0.12,0.035,0.125,0,0,0,6,-0.64,6.034036791,0,0,0,6,-0.64,6.034036791
22/01/2020 10:00,6.3392,0.0406,6.339330012,0.1392,0.0406,0.145,6.2,0,6.2,6.85248,0.31364,6.859653942,0.01248,0.00364,0.013,6.84,0.31,6.84702125,0.04032,0.01176,0.042,0.04032,0.01176,0.042,0,0,0,6.02,-0.61,6.05082639,0,0,0,6.02,-0.61,6.05082639
22/01/2020 10:30,6.28016,0.04088,6.28029305,0.14016,0.04088,0.146,6.14,0,6.14,6.76672,0.00196,6.766720284,0.00672,0.00196,0.007,6.76,0,6.76,0.02784,0.00812,0.029,0.02784,0.00812,0.029,0,0,0,6.17,-0.68,6.207358536,0,0,0,6.17,-0.68,6.207358536
22/01/2020 11:00,6.28016,0.04088,6.28029305,0.14016,0.04088,0.146,6.14,0,6.14,6.76096,0.22028,6.764547538,0.00096,0.00028,0.001,6.76,0.22,6.763578934,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0,0,0,6.12,-0.65,6.154421175,0,0,0,6.12,-0.65,6.154421175
22/01/2020 11:30,6.33016,0.04088,6.330292,0.14016,0.04088,0.146,6.19,0,6.19,6.76192,0.25056,6.766560603,0.00192,0.00056,0.002,6.76,0.25,6.764621202,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0,0,0,6.14,-0.65,6.174309678,0,0,0,6.14,-0.65,6.174309678
22/01/2020 12:00,6.36016,0.04088,6.360291377,0.14016,0.04088,0.146,6.22,0,6.22,6.69096,0.22028,6.694585051,0.00096,0.00028,0.001,6.69,0.22,6.693616362,0.01728,0.00504,0.018,0.01728,0.00504,0.018,0,0,0,6.09,-0.7,6.130097879,0,0,0,6.09,-0.7,6.130097879
22/01/2020 12:30,6.36112,0.04116,6.361253163,0.14112,0.04116,0.147,6.22,0,6.22,6.84096,0.22028,6.844505607,0.00096,0.00028,0.001,6.84,0.22,6.843537097,0,0,0,0,0,0,0,0,0,6.13,-0.67,6.166506304,0,0,0,6.13,-0.67,6.166506304
22/01/2020 13:00,6.34112,0.04116,6.341253583,0.14112,0.04116,0.147,6.2,0,6.2,6.73096,0.25028,6.735611524,0.00096,0.00028,0.001,6.73,0.25,6.734641787,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0,0,0,6.06,-0.67,6.096925455,0,0,0,6.06,-0.67,6.096925455
22/01/2020 13:30,6.22112,0.04116,6.221256159,0.14112,0.04116,0.147,6.08,0,6.08,6.52096,0.00028,6.520960006,0.00096,0.00028,0.001,6.52,0,6.52,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,5.95,-0.59,5.979180546,0,0,0,5.95,-0.59,5.979180546
22/01/2020 14:00,6.13016,0.04088,6.130296306,0.14016,0.04088,0.146,5.99,0,5.99,6.49384,0.22112,6.497603558,0.00384,0.00112,0.004,6.49,0.22,6.493727743,0.02592,0.00756,0.027,0.02592,0.00756,0.027,0,0,0,5.86,-0.61,5.891663602,0,0,0,5.86,-0.61,5.891663602
22/01/2020 14:30,6.19016,0.04088,6.190294985,0.14016,0.04088,0.146,6.05,0,6.05,6.42,0,6.42,0,0,0,6.42,0,6.42,0.01056,0.00308,0.011,0.01056,0.00308,0.011,0,0,0,5.72,-0.58,5.749330396,0,0,0,5.72,-0.58,5.749330396
22/01/2020 15:00,6.15016,0.04088,6.150295863,0.14016,0.04088,0.146,6.01,0,6.01,6.51096,0.24028,6.515392129,0.00096,0.00028,0.001,6.51,0.24,6.514422461,0.0336,0.0098,0.035,0.0336,0.0098,0.035,0,0,0,5.68,-0.58,5.709535883,0,0,0,5.68,-0.58,5.709535883
22/01/2020 15:30,6.10112,0.04116,6.101258837,0.14112,0.04116,0.147,5.96,0,5.96,6.66096,0.00028,6.660960006,0.00096,0.00028,0.001,6.66,0,6.66,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,5.71,-0.65,5.746877413,0,0,0,5.71,-0.65,5.746877413
22/01/2020 16:00,6.10016,0.04088,6.100296976,0.14016,0.04088,0.146,5.96,0,5.96,6.66,0,6.66,0,0,0,6.66,0,6.66,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,5.71,-0.65,5.746877413,0,0,0,5.71,-0.65,5.746877413
22/01/2020 16:30,6.67016,0.04088,6.670285271,0.14016,0.04088,0.146,6.53,0,6.53,7.18096,0.00028,7.180960005,0.00096,0.00028,0.001,7.18,0,7.18,0.01344,0.00392,0.014,0.01344,0.00392,0.014,0,0,0,5.75,-0.46,5.768370654,0,0,0,5.75,-0.46,5.768370654
22/01/2020 17:00,6.6992,0.0406,6.699323026,0.1392,0.0406,0.145,6.56,0,6.56,7.57,0.22,7.573196155,0,0,0,7.57,0.22,7.573196155,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,5.97,-0.48,5.989265397,0,0,0,5.97,-0.48,5.989265397
22/01/2020 17:30,6.73824,0.04032,6.738360631,0.13824,0.04032,0.144,6.6,0,6.6,7.72,0,7.72,0,0,0,7.72,0,7.72,0.01056,0.00308,0.011,0.01056,0.00308,0.011,0,0,0,5.76,-0.39,5.773188027,0,0,0,5.76,-0.39,5.773188027
22/01/2020 18:00,6.5592,0.0406,6.559325651,0.1392,0.0406,0.145,6.42,0,6.42,7.75,0,7.75,0,0,0,7.75,0,7.75,0.01056,0.00308,0.011,0.01056,0.00308,0.011,0,0,0,5.45,-0.33,5.459981685,0,0,0,5.45,-0.33,5.459981685
22/01/2020 18:30,6.3992,0.0406,6.399328793,0.1392,0.0406,0.145,6.26,0,6.26,7.5,0,7.5,0,0,0,7.5,0,7.5,0.00672,0.00196,0.007,0.00672,0.00196,0.007,0,0,0,5.14,-0.27,5.147086555,0,0,0,5.14,-0.27,5.147086555
22/01/2020 19:00,6.09112,0.04116,6.091259065,0.14112,0.04116,0.147,5.95,0,5.95,7.23,0,7.23,0,0,0,7.23,0,7.23,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,5.12,-0.27,5.127114198,0,0,0,5.12,-0.27,5.127114198
22/01/2020 19:30,6.00016,0.04088,6.000299259,0.14016,0.04088,0.146,5.86,0,5.86,6.81,0,6.81,0,0,0,6.81,0,6.81,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,4.91,-0.24,4.915862081,0,0,0,4.91,-0.24,4.915862081
22/01/2020 20:00,5.65632,0.03976,5.656459741,0.13632,0.03976,0.142,5.52,0,5.52,6.47,0,6.47,0,0,0,6.47,0,6.47,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,4.74,-0.27,4.747683646,0,0,0,4.74,-0.27,4.747683646
22/01/2020 20:30,5.46536,0.03948,5.465502594,0.13536,0.03948,0.141,5.33,0,5.33,6.17,0,6.17,0,0,0,6.17,0,6.17,0,0,0,0,0,0,0,0,0,4.63,-0.27,4.637865889,0,0,0,4.63,-0.27,4.637865889
22/01/2020 21:00,5.20632,0.03976,5.206471819,0.13632,0.03976,0.142,5.07,0,5.07,5.84,0,5.84,0,0,0,5.84,0,5.84,0,0,0,0,0,0,0,0,0,4.47,-0.25,4.476985593,0,0,0,4.47,-0.25,4.476985593
22/01/2020 21:30,4.82728,0.04004,4.827446054,0.13728,0.04004,0.143,4.69,0,4.69,5.46,0,5.46,0,0,0,5.46,0,5.46,0,0,0,0,0,0,0,0,0,4.29,-0.25,4.297278208,0,0,0,4.29,-0.25,4.297278208
22/01/2020 22:00,4.4444,0.0392,4.44457287,0.1344,0.0392,0.14,4.31,0,4.31,5.11,0,5.11,0,0,0,5.11,0,5.11,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,4.16,-0.25,4.167505249,0,0,0,4.16,-0.25,4.167505249
22/01/2020 22:30,4.18536,0.03948,4.185546201,0.13536,0.03948,0.141,4.05,0,4.05,4.73,0,4.73,0,0,0,4.73,0,4.73,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,3.84,-0.28,3.8501948,0,0,0,3.84,-0.28,3.8501948
22/01/2020 23:00,3.82632,0.03976,3.826526571,0.13632,0.03976,0.142,3.69,0,3.69,4.38,0,4.38,0,0,0,4.38,0,4.38,0,0,0,0,0,0,0,0,0,3.65,-0.28,3.660723972,0,0,0,3.65,-0.28,3.660723972
22/01/2020 23:30,3.49728,0.04004,3.497509199,0.13728,0.04004,0.143,3.36,0,3.36,3.99,0,3.99,0,0,0,3.99,0,3.99,0,0,0,0,0,0,0,0,0,3.47,-0.26,3.479727001,0,0,0,3.47,-0.26,3.479727001
23/01/2020 00:00,3.31824,0.04032,3.318484956,0.13824,0.04032,0.144,3.18,0,3.18,3.75,0,3.75,0,0,0,3.75,0,3.75,0,0,0,0,0,0,0,0,0,3.29,0.22,3.297347419,0,0,0,3.29,0.22,3.297347419
23/01/2020 00:30,3.39728,0.04004,3.397515946,0.13728,0.04004,0.143,3.26,0,3.26,3.97,0,3.97,0,0,0,3.97,0,3.97,0,0,0,0,0,0,0,0,0,3.23,0.22,3.237483591,0,0,0,3.23,0.22,3.237483591
23/01/2020 01:00,3.67536,0.03948,3.675572037,0.13536,0.03948,0.141,3.54,0,3.54,4.54,0,4.54,0,0,0,4.54,0,4.54,0,0,0,0,0,0,0,0,0,3.41,0.22,3.417089405,0,0,0,3.41,0.22,3.417089405
23/01/2020 01:30,3.67632,0.03976,3.676534999,0.13632,0.03976,0.142,3.54,0,3.54,4.63,0,4.63,0,0,0,4.63,0,4.63,0,0,0,0,0,0,0,0,0,3.41,0.22,3.417089405,0,0,0,3.41,0.22,3.417089405
23/01/2020 02:00,3.67632,0.03976,3.676534999,0.13632,0.03976,0.142,3.54,0,3.54,4.59,0,4.59,0,0,0,4.59,0,4.59,0,0,0,0,0,0,0,0,0,3.37,0.12,3.372135822,0,0,0,3.37,0.12,3.372135822
23/01/2020 02:30,3.62728,0.04004,3.627500986,0.13728,0.04004,0.143,3.49,0,3.49,4.52,0,4.52,0,0,0,4.52,0,4.52,0,0,0,0,0,0,0,0,0,3.32,-0.28,3.331786308,0,0,0,3.32,-0.28,3.331786308
23/01/2020 03:00,3.56728,0.04004,3.567504702,0.13728,0.04004,0.143,3.43,0,3.43,4.46,0,4.46,0,0,0,4.46,0,4.46,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,3.24,0.22,3.247460546,0,0,0,3.24,0.22,3.247460546
23/01/2020 03:30,3.53728,0.04004,3.537506608,0.13728,0.04004,0.143,3.4,0,3.4,4.29,0,4.29,0,0,0,4.29,0,4.29,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,3.21,0.22,3.217530109,0,0,0,3.21,0.22,3.217530109
23/01/2020 04:00,3.44824,0.04032,3.448475721,0.13824,0.04032,0.144,3.31,0,3.31,4.21,0,4.21,0,0,0,4.21,0,4.21,0,0,0,0,0,0,0,0,0,3.13,0.22,3.137722104,0,0,0,3.13,0.22,3.137722104
23/01/2020 04:30,3.48728,0.04004,3.487509857,0.13728,0.04004,0.143,3.35,0,3.35,4.13,0,4.13,0,0,0,4.13,0,4.13,0,0,0,0,0,0,0,0,0,3.13,0.22,3.137722104,0,0,0,3.13,0.22,3.137722104
23/01/2020 05:00,3.40824,0.04032,3.408478488,0.13824,0.04032,0.144,3.27,0,3.27,4.13,0,4.13,0,0,0,4.13,0,4.13,0,0,0,0,0,0,0,0,0,3.09,0.22,3.097821815,0,0,0,3.09,0.22,3.097821815
23/01/2020 05:30,3.46824,0.04032,3.468474362,0.13824,0.04032,0.144,3.33,0,3.33,4.26,0,4.26,0,0,0,4.26,0,4.26,0,0,0,0,0,0,0,0,0,3.18,0.22,3.187600979,0,0,0,3.18,0.22,3.187600979
23/01/2020 06:00,3.71728,0.04004,3.717495636,0.13728,0.04004,0.143,3.58,0,3.58,4.43,0,4.43,0,0,0,4.43,0,4.43,0,0,0,0,0,0,0,0,0,3.54,0,3.54,0,0,0,3.54,0,3.54
23/01/2020 06:30,4.3492,0.0406,4.349389497,0.1392,0.0406,0.145,4.21,0,4.21,4.93,0,4.93,0,0,0,4.93,0,4.93,0,0,0,0,0,0,0,0,0,4.04,-0.25,4.047727758,0,0,0,4.04,-0.25,4.047727758
23/01/2020 07:00,4.83688,0.04284,4.837069712,0.14688,0.04284,0.153,4.69,0,4.69,5.52,0,5.52,0,0,0,5.52,0,5.52,0,0,0,0,0,0,0,0,0,4.56,-0.25,4.566847928,0,0,0,4.56,-0.25,4.566847928
23/01/2020 07:30,5.49304,0.04172,5.493198431,0.14304,0.04172,0.149,5.35,0,5.35,6.07,0,6.07,0,0,0,6.07,0,6.07,0,0,0,0,0,0,0,0,0,5,-0.35,5.01223503,0,0,0,5,-0.35,5.01223503
23/01/2020 08:00,5.774,0.042,5.774152752,0.144,0.042,0.15,5.63,0,5.63,6.41,0,6.41,0,0,0,6.41,0,6.41,0,0,0,0,0,0,0,0,0,5.36,-0.46,5.379702594,0,0,0,5.36,-0.46,5.379702594
23/01/2020 08:30,5.93496,0.04228,5.935110597,0.14496,0.04228,0.151,5.79,0,5.79,6.7,0.3,6.706713055,0,0,0,6.7,0.3,6.706713055,0,0,0,0,0,0,0,0,0,5.63,-0.56,5.657782251,0,0,0,5.63,-0.56,5.657782251
23/01/2020 09:00,6.12592,0.04256,6.126067842,0.14592,0.04256,0.152,5.98,0,5.98,6.91,0.22,6.913501284,0,0,0,6.91,0.22,6.913501284,0,0,0,0,0,0,0,0,0,5.72,-0.59,5.750347816,0,0,0,5.72,-0.59,5.750347816
23/01/2020 09:30,6.394,0.042,6.39413794,0.144,0.042,0.15,6.25,0,6.25,7.13,0.22,7.133393302,0,0,0,7.13,0.22,7.133393302,0,0,0,0,0,0,0,0,0,5.96,-0.61,5.991135118,0,0,0,5.96,-0.61,5.991135118
23/01/2020 10:00,6.36496,0.04228,6.365100423,0.14496,0.04228,0.151,6.22,0,6.22,7.13,0,7.13,0,0,0,7.13,0,7.13,0,0,0,0,0,0,0,0,0,6.05,-0.64,6.083757063,0,0,0,6.05,-0.64,6.083757063
23/01/2020 10:30,6.40496,0.04228,6.405099546,0.14496,0.04228,0.151,6.26,0,6.26,7.02,0,7.02,0,0,0,7.02,0,7.02,0,0,0,0,0,0,0,0,0,6.17,-0.64,6.203104062,0,0,0,6.17,-0.64,6.203104062
23/01/2020 11:00,6.40496,0.04228,6.405099546,0.14496,0.04228,0.151,6.26,0,6.26,7.02,0,7.02,0,0,0,7.02,0,7.02,0,0,0,0,0,0,0,0,0,6.06,-0.61,6.090623942,0,0,0,6.06,-0.61,6.090623942
23/01/2020 11:30,6.49496,0.04228,6.495097613,0.14496,0.04228,0.151,6.35,0,6.35,7.09,0,7.09,0,0,0,7.09,0,7.09,0,0,0,0,0,0,0,0,0,6.18,-0.63,6.212028654,0,0,0,6.18,-0.63,6.212028654
23/01/2020 12:00,6.494,0.042,6.494135816,0.144,0.042,0.15,6.35,0,6.35,7.02096,0.22028,7.024414751,0.00096,0.00028,0.001,7.02,0.22,7.023446447,0,0,0,0,0,0,0,0,0,6.18,-0.66,6.215142798,0,0,0,6.18,-0.66,6.215142798
23/01/2020 12:30,6.44496,0.04228,6.44509868,0.14496,0.04228,0.151,6.3,0,6.3,7.13,0,7.13,0,0,0,7.13,0,7.13,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,6.1,-0.59,6.128466366,0,0,0,6.1,-0.59,6.128466366
23/01/2020 13:00,6.44496,0.04228,6.44509868,0.14496,0.04228,0.151,6.3,0,6.3,7.02,0,7.02,0,0,0,7.02,0,7.02,0,0,0,0,0,0,0,0,0,6.08,-0.64,6.113591416,0,0,0,6.08,-0.64,6.113591416
23/01/2020 13:30,6.46592,0.04256,6.466060068,0.14592,0.04256,0.152,6.32,0,6.32,6.83,0,6.83,0,0,0,6.83,0,6.83,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,6.06,-0.62,6.091633607,0,0,0,6.06,-0.62,6.091633607
23/01/2020 14:00,6.39592,0.04256,6.396061601,0.14592,0.04256,0.152,6.25,0,6.25,6.8,0.22,6.803557893,0,0,0,6.8,0.22,6.803557893,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,5.99,-0.65,6.025163898,0,0,0,5.99,-0.65,6.025163898
23/01/2020 14:30,6.31592,0.04256,6.316063394,0.14592,0.04256,0.152,6.17,0,6.17,6.73,0,6.73,0,0,0,6.73,0,6.73,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,5.86,-0.59,5.889626474,0,0,0,5.86,-0.59,5.889626474
