Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
23/01/2020 15:00,6.28592,0.04256,6.286064079,0.14592,0.04256,0.152,6.14,0,6.14,6.71,0,6.71,0,0,0,6.71,0,6.71,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,5.97,-0.67,6.007478672,0,0,0,5.97,-0.67,6.007478672
23/01/2020 15:30,6.19688,0.04284,6.197028078,0.14688,0.04284,0.153,6.05,0,6.05,6.61,0,6.61,0,0,0,6.61,0,6.61,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,5.87,-0.6,5.900584717,0,0,0,5.87,-0.6,5.900584717
23/01/2020 16:00,6.25688,0.04284,6.257026658,0.14688,0.04284,0.153,6.11,0,6.11,6.82,0.22,6.823547464,0,0,0,6.82,0.22,6.823547464,0,0,0,0,0,0,0,0,0,6.05,-0.64,6.083757063,0,0,0,6.05,-0.64,6.083757063
23/01/2020 16:30,6.62688,0.04284,6.62701847,0.14688,0.04284,0.153,6.48,0,6.48,7.19,0,7.19,0,0,0,7.19,0,7.19,0,0,0,0,0,0,0,0,0,5.97,-0.54,5.994372361,0,0,0,5.97,-0.54,5.994372361
23/01/2020 17:00,6.80016,0.04088,6.800282876,0.14016,0.04088,0.146,6.66,0,6.66,7.6,0.26,7.604446068,0,0,0,7.6,0.26,7.604446068,0,0,0,0,0,0,0,0,0,5.95,-0.44,5.966246726,0,0,0,5.95,-0.44,5.966246726
23/01/2020 17:30,6.80016,0.04088,6.800282876,0.14016,0.04088,0.146,6.66,0,6.66,7.82,0,7.82,0,0,0,7.82,0,7.82,0,0,0,0,0,0,0,0,0,5.88,-0.39,5.89291948,0,0,0,5.88,-0.39,5.89291948
23/01/2020 18:00,6.58112,0.04116,6.581248711,0.14112,0.04116,0.147,6.44,0,6.44,7.78,0,7.78,0,0,0,7.78,0,7.78,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,5.61,-0.35,5.6209074,0,0,0,5.61,-0.35,5.6209074
23/01/2020 18:30,6.36112,0.04116,6.361253163,0.14112,0.04116,0.147,6.22,0,6.22,7.5,0,7.5,0,0,0,7.5,0,7.5,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,5.15,-0.25,5.156064391,0,0,0,5.15,-0.25,5.156064391
23/01/2020 19:00,6.20112,0.04116,6.201256598,0.14112,0.04116,0.147,6.06,0,6.06,7.16,0,7.16,0,0,0,7.16,0,7.16,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,5.09,-0.25,5.096135791,0,0,0,5.09,-0.25,5.096135791
23/01/2020 19:30,6.02112,0.04116,6.021260682,0.14112,0.04116,0.147,5.88,0,5.88,6.78,0,6.78,0,0,0,6.78,0,6.78,0,0,0,0,0,0,0,0,0,4.91,-0.23,4.915384013,0,0,0,4.91,-0.23,4.915384013
23/01/2020 20:00,5.78112,0.04116,5.781266522,0.14112,0.04116,0.147,5.64,0,5.64,6.53,0,6.53,0,0,0,6.53,0,6.53,0,0,0,0,0,0,0,0,0,4.8,-0.28,4.808159731,0,0,0,4.8,-0.28,4.808159731
23/01/2020 20:30,5.44016,0.04088,5.440313594,0.14016,0.04088,0.146,5.3,0,5.3,6.06,0,6.06,0,0,0,6.06,0,6.06,0,0,0,0,0,0,0,0,0,4.65,-0.28,4.65842248,0,0,0,4.65,-0.28,4.65842248
23/01/2020 21:00,5.1592,0.0406,5.159359747,0.1392,0.0406,0.145,5.02,0,5.02,5.7,0,5.7,0,0,0,5.7,0,5.7,0,0,0,0,0,0,0,0,0,4.57,-0.26,4.577390086,0,0,0,4.57,-0.26,4.577390086
23/01/2020 21:30,4.9192,0.0406,4.919367541,0.1392,0.0406,0.145,4.78,0,4.78,5.41,0,5.41,0,0,0,5.41,0,5.41,0,0,0,0,0,0,0,0,0,4.34,-0.22,4.345572459,0,0,0,4.34,-0.22,4.345572459
23/01/2020 22:00,4.65016,0.04088,4.650339687,0.14016,0.04088,0.146,4.51,0,4.51,4.96,0,4.96,0,0,0,4.96,0,4.96,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,4.15,-0.31,4.161562207,0,0,0,4.15,-0.31,4.161562207
23/01/2020 22:30,4.20728,0.04004,4.207470523,0.13728,0.04004,0.143,4.07,0,4.07,4.56,0,4.56,0,0,0,4.56,0,4.56,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,3.77,-0.28,3.780383578,0,0,0,3.77,-0.28,3.780383578
23/01/2020 23:00,3.87728,0.04004,3.877486738,0.13728,0.04004,0.143,3.74,0,3.74,4.2,0,4.2,0,0,0,4.2,0,4.2,0.02688,0.00784,0.028,0.02688,0.00784,0.028,0,0,0,3.64,-0.28,3.650753347,0,0,0,3.64,-0.28,3.650753347
23/01/2020 23:30,3.62016,0.04088,3.620390808,0.14016,0.04088,0.146,3.48,0,3.48,3.83,0,3.83,0,0,0,3.83,0,3.83,0.08352,0.02436,0.087,0.08352,0.02436,0.087,0,0,0,3.45,-0.28,3.46134367,0,0,0,3.45,-0.28,3.46134367
24/01/2020 00:00,3.4392,0.0406,3.439439635,0.1392,0.0406,0.145,3.3,0,3.3,3.58,0,3.58,0,0,0,3.58,0,3.58,0.07008,0.02044,0.073,0.07008,0.02044,0.073,0,0,0,3.22,-0.24,3.228931712,0,0,0,3.22,-0.24,3.228931712
24/01/2020 00:30,3.47016,0.04088,3.470400784,0.14016,0.04088,0.146,3.33,0,3.33,3.81,0,3.81,0,0,0,3.81,0,3.81,0.04224,0.01232,0.044,0.04224,0.01232,0.044,0,0,0,3.17,0.22,3.177624899,0,0,0,3.17,0.22,3.177624899
24/01/2020 01:00,3.76824,0.04032,3.768455705,0.13824,0.04032,0.144,3.63,0,3.63,4.41,0,4.41,0,0,0,4.41,0,4.41,0.02592,0.00756,0.027,0.02592,0.00756,0.027,0,0,0,3.37,0.22,3.377173374,0,0,0,3.37,0.22,3.377173374
24/01/2020 01:30,3.7692,0.0406,3.769418655,0.1392,0.0406,0.145,3.63,0,3.63,4.5,0,4.5,0,0,0,4.5,0,4.5,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,3.41,0.2,3.415860067,0,0,0,3.41,0.2,3.415860067
24/01/2020 02:00,3.6992,0.0406,3.699422793,0.1392,0.0406,0.145,3.56,0,3.56,4.5,0,4.5,0,0,0,4.5,0,4.5,0,0,0,0,0,0,0,0,0,3.31,-0.11,3.31182729,0,0,0,3.31,-0.11,3.31182729
24/01/2020 02:30,3.6492,0.0406,3.649425845,0.1392,0.0406,0.145,3.51,0,3.51,4.42,0,4.42,0,0,0,4.42,0,4.42,0.01248,0.00364,0.013,0.01248,0.00364,0.013,0,0,0,3.22,0.22,3.227506778,0,0,0,3.22,0.22,3.227506778
24/01/2020 03:00,3.5992,0.0406,3.599428982,0.1392,0.0406,0.145,3.46,0,3.46,4.34,0,4.34,0,0,0,4.34,0,4.34,0.04416,0.01288,0.046,0.04416,0.01288,0.046,0,0,0,3.22,0.22,3.227506778,0,0,0,3.22,0.22,3.227506778
24/01/2020 03:30,3.4992,0.0406,3.499435526,0.1392,0.0406,0.145,3.36,0,3.36,4.14,0,4.14,0,0,0,4.14,0,4.14,0.0144,0.0042,0.015,0.0144,0.0042,0.015,0,0,0,3.18,0.22,3.187600979,0,0,0,3.18,0.22,3.187600979
24/01/2020 04:00,3.3892,0.0406,3.38944317,0.1392,0.0406,0.145,3.25,0,3.25,4.06,0,4.06,0,0,0,4.06,0,4.06,0.01344,0.00392,0.014,0.01344,0.00392,0.014,0,0,0,3.12,0.22,3.127746793,0,0,0,3.12,0.22,3.127746793
24/01/2020 04:30,3.47824,0.04032,3.478473688,0.13824,0.04032,0.144,3.34,0,3.34,3.96,0,3.96,0,0,0,3.96,0,3.96,0.0288,0.0084,0.03,0.0288,0.0084,0.03,0,0,0,3.08,0.22,3.087847146,0,0,0,3.08,0.22,3.087847146
24/01/2020 05:00,3.4992,0.0406,3.499435526,0.1392,0.0406,0.145,3.36,0,3.36,3.9,0,3.9,0,0,0,3.9,0,3.9,0.02112,0.00616,0.022,0.02112,0.00616,0.022,0,0,0,3.14,0.22,3.147697571,0,0,0,3.14,0.22,3.147697571
24/01/2020 05:30,3.5992,0.0406,3.599428982,0.1392,0.0406,0.145,3.46,0,3.46,4.05,0,4.05,0,0,0,4.05,0,4.05,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,3.18,0.22,3.187600979,0,0,0,3.18,0.22,3.187600979
24/01/2020 06:00,3.7992,0.0406,3.799416929,0.1392,0.0406,0.145,3.66,0,3.66,4.33,0,4.33,0,0,0,4.33,0,4.33,0.01056,0.00308,0.011,0.01056,0.00308,0.011,0,0,0,3.5,0.2,3.505709629,0,0,0,3.5,0.2,3.505709629
24/01/2020 06:30,4.364,0.042,4.364202103,0.144,0.042,0.15,4.22,0,4.22,4.97,0,4.97,0,0,0,4.97,0,4.97,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,3.93,-0.31,3.942207503,0,0,0,3.93,-0.31,3.942207503
24/01/2020 07:00,4.754,0.042,4.754185524,0.144,0.042,0.15,4.61,0,4.61,5.45,0,5.45,0,0,0,5.45,0,5.45,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,4.41,-0.31,4.420882265,0,0,0,4.41,-0.31,4.420882265
24/01/2020 07:30,5.43112,0.04116,5.431275964,0.14112,0.04116,0.147,5.29,0,5.29,6.06,0,6.06,0,0,0,6.06,0,6.06,0.024,0.007,0.025,0.024,0.007,0.025,0,0,0,4.98,-0.43,4.998529784,0,0,0,4.98,-0.43,4.998529784
24/01/2020 08:00,5.79304,0.04172,5.793190226,0.14304,0.04172,0.149,5.65,0,5.65,6.4,0,6.4,0,0,0,6.4,0,6.4,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,5.15,-0.39,5.16474588,0,0,0,5.15,-0.39,5.16474588
24/01/2020 08:30,5.99304,0.04172,5.993185213,0.14304,0.04172,0.149,5.85,0,5.85,6.69,0,6.69,0,0,0,6.69,0,6.69,0.0288,0.0084,0.03,0.0288,0.0084,0.03,0,0,0,5.39,-0.47,5.410452846,0,0,0,5.39,-0.47,5.410452846
24/01/2020 09:00,5.97304,0.04172,5.973185699,0.14304,0.04172,0.149,5.83,0,5.83,6.82,0,6.82,0,0,0,6.82,0,6.82,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,5.67,-0.57,5.69857877,0,0,0,5.67,-0.57,5.69857877
24/01/2020 09:30,6.22304,0.04172,6.223179846,0.14304,0.04172,0.149,6.08,0,6.08,7.06,0.22,7.06342693,0,0,0,7.06,0.22,7.06342693,0.03072,0.00896,0.032,0.03072,0.00896,0.032,0,0,0,5.81,-0.57,5.837893456,0,0,0,5.81,-0.57,5.837893456
24/01/2020 10:00,6.26304,0.04172,6.263178953,0.14304,0.04172,0.149,6.12,0,6.12,7.06,0,7.06,0,0,0,7.06,0,7.06,0.02016,0.00588,0.021,0.02016,0.00588,0.021,0,0,0,5.85,-0.52,5.873065639,0,0,0,5.85,-0.52,5.873065639
24/01/2020 10:30,6.264,0.042,6.264140803,0.144,0.042,0.15,6.12,0,6.12,6.9,0,6.9,0,0,0,6.9,0,6.9,0.01536,0.00448,0.016,0.01536,0.00448,0.016,0,0,0,5.98,-0.52,6.002566118,0,0,0,5.98,-0.52,6.002566118
24/01/2020 11:00,6.214,0.042,6.214141936,0.144,0.042,0.15,6.07,0,6.07,7.03,0.22,7.033441547,0,0,0,7.03,0.22,7.033441547,0.02112,0.00616,0.022,0.02112,0.00616,0.022,0,0,0,6.02,-0.63,6.05287535,0,0,0,6.02,-0.63,6.05287535
24/01/2020 11:30,6.174,0.042,6.174142855,0.144,0.042,0.15,6.03,0,6.03,7.03192,0.00056,7.031920022,0.00192,0.00056,0.002,7.03,0,7.03,0.01248,0.00364,0.013,0.01248,0.00364,0.013,0,0,0,6.06,-0.55,6.084907559,0,0,0,6.06,-0.55,6.084907559
24/01/2020 12:00,6.274,0.042,6.274140579,0.144,0.042,0.15,6.13,0,6.13,6.95096,0.22028,6.954449525,0.00096,0.00028,0.001,6.95,0.22,6.953481143,0.01824,0.00532,0.019,0.01824,0.00532,0.019,0,0,0,6.03,-0.58,6.057829644,0,0,0,6.03,-0.58,6.057829644
24/01/2020 12:30,6.334,0.042,6.334139247,0.144,0.042,0.15,6.19,0,6.19,7.01,0,7.01,0,0,0,7.01,0,7.01,0.02112,0.00616,0.022,0.02112,0.00616,0.022,0,0,0,6.15,-0.63,6.18218408,0,0,0,6.15,-0.63,6.18218408
24/01/2020 13:00,6.33592,0.04256,6.336062942,0.14592,0.04256,0.152,6.19,0,6.19,6.87096,0.00028,6.870960006,0.00096,0.00028,0.001,6.87,0,6.87,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0,0,0,6.06,-0.6,6.089630531,0,0,0,6.06,-0.6,6.089630531
24/01/2020 13:30,6.33592,0.04256,6.336062942,0.14592,0.04256,0.152,6.19,0,6.19,6.78,0,6.78,0,0,0,6.78,0,6.78,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,6.06,-0.56,6.085819583,0,0,0,6.06,-0.56,6.085819583
24/01/2020 14:00,6.28592,0.04256,6.286064079,0.14592,0.04256,0.152,6.14,0,6.14,6.74,0,6.74,0,0,0,6.74,0,6.74,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,5.95,-0.52,5.972679466,0,0,0,5.95,-0.52,5.972679466
24/01/2020 14:30,6.21592,0.04256,6.216065701,0.14592,0.04256,0.152,6.07,0,6.07,6.68,0,6.68,0,0,0,6.68,0,6.68,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,5.81,-0.49,5.830626038,0,0,0,5.81,-0.49,5.830626038
24/01/2020 15:00,6.17592,0.04256,6.176066645,0.14592,0.04256,0.152,6.03,0,6.03,6.65,0,6.65,0,0,0,6.65,0,6.65,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,5.81,-0.51,5.832340868,0,0,0,5.81,-0.51,5.832340868
24/01/2020 15:30,6.05304,0.04172,6.053183774,0.14304,0.04172,0.149,5.91,0,5.91,6.56,0,6.56,0,0,0,6.56,0,6.56,0.00864,0.00252,0.009,0.00864,0.00252,0.009,0,0,0,5.81,-0.49,5.830626038,0,0,0,5.81,-0.49,5.830626038
24/01/2020 16:00,6.08208,0.04144,6.082221173,0.14208,0.04144,0.148,5.94,0,5.94,6.79,0,6.79,0,0,0,6.79,0,6.79,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,5.91,-0.53,5.933717216,0,0,0,5.91,-0.53,5.933717216
24/01/2020 16:30,6.42112,0.04116,6.421251918,0.14112,0.04116,0.147,6.28,0,6.28,7.08,0,7.08,0,0,0,7.08,0,7.08,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,6.02,-0.5,6.040728433,0,0,0,6.02,-0.5,6.040728433
24/01/2020 17:00,6.45016,0.04088,6.450289544,0.14016,0.04088,0.146,6.31,0,6.31,7.26,0,7.26,0,0,0,7.26,0,7.26,0.0144,0.0042,0.015,0.0144,0.0042,0.015,0,0,0,5.88,-0.37,5.891629656,0,0,0,5.88,-0.37,5.891629656
24/01/2020 17:30,6.48824,0.04032,6.488365279,0.13824,0.04032,0.144,6.35,0,6.35,7.5,0,7.5,0,0,0,7.5,0,7.5,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,5.77,-0.37,5.781850915,0,0,0,5.77,-0.37,5.781850915
24/01/2020 18:00,6.1392,0.0406,6.139334247,0.1392,0.0406,0.145,6,0,6,7.3,0,7.3,0,0,0,7.3,0,7.3,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,5.53,-0.37,5.542364117,0,0,0,5.53,-0.37,5.542364117
24/01/2020 18:30,6.02016,0.04088,6.020298797,0.14016,0.04088,0.146,5.88,0,5.88,7.04,0,7.04,0,0,0,7.04,0,7.04,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,5.05,-0.24,5.055699754,0,0,0,5.05,-0.24,5.055699754
24/01/2020 19:00,5.89016,0.04088,5.89030186,0.14016,0.04088,0.146,5.75,0,5.75,6.86,0,6.86,0,0,0,6.86,0,6.86,0,0,0,0,0,0,0,0,0,5,-0.3,5.008991915,0,0,0,5,-0.3,5.008991915
24/01/2020 19:30,5.62728,0.04004,5.627422447,0.13728,0.04004,0.143,5.49,0,5.49,6.41,0,6.41,0,0,0,6.41,0,6.41,0,0,0,0,0,0,0,0,0,4.96,-0.34,4.971639569,0,0,0,4.96,-0.34,4.971639569
24/01/2020 20:00,5.44728,0.04004,5.447427154,0.13728,0.04004,0.143,5.31,0,5.31,6.14,0,6.14,0,0,0,6.14,0,6.14,0,0,0,0,0,0,0,0,0,4.72,-0.34,4.732229918,0,0,0,4.72,-0.34,4.732229918
24/01/2020 20:30,5.2892,0.0406,5.289355821,0.1392,0.0406,0.145,5.15,0,5.15,5.76,0,5.76,0,0,0,5.76,0,5.76,0,0,0,0,0,0,0,0,0,4.44,-0.3,4.450123594,0,0,0,4.44,-0.3,4.450123594
24/01/2020 21:00,5.0092,0.0406,5.009364531,0.1392,0.0406,0.145,4.87,0,4.87,5.43,0,5.43,0,0,0,5.43,0,5.43,0,0,0,0,0,0,0,0,0,4.49,-0.32,4.501388675,0,0,0,4.49,-0.32,4.501388675
24/01/2020 21:30,4.7692,0.0406,4.76937281,0.1392,0.0406,0.145,4.63,0,4.63,5.14,0,5.14,0,0,0,5.14,0,5.14,0,0,0,0,0,0,0,0,0,4.27,-0.35,4.284320249,0,0,0,4.27,-0.35,4.284320249
24/01/2020 22:00,4.42344,0.03892,4.423611217,0.13344,0.03892,0.139,4.29,0,4.29,4.89,0,4.89,0,0,0,4.89,0,4.89,0.00672,0.00196,0.007,0.00672,0.00196,0.007,0,0,0,3.88,0,3.88,0,0,0,3.88,0,3.88
24/01/2020 22:30,4.1344,0.0392,4.134585832,0.1344,0.0392,0.14,4,0,4,4.61,0,4.61,0,0,0,4.61,0,4.61,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,3.59,0.22,3.59673463,0,0,0,3.59,0.22,3.59673463
24/01/2020 23:00,3.93536,0.03948,3.935558029,0.13536,0.03948,0.141,3.8,0,3.8,4.32,0,4.32,0,0,0,4.32,0,4.32,0,0,0,0,0,0,0,0,0,3.4,0.22,3.407110212,0,0,0,3.4,0.22,3.407110212
24/01/2020 23:30,3.6692,0.0406,3.669424614,0.1392,0.0406,0.145,3.53,0,3.53,3.99,0,3.99,0,0,0,3.99,0,3.99,0.00672,0.00196,0.007,0.00672,0.00196,0.007,0,0,0,3.2,0.22,3.207553585,0,0,0,3.2,0.22,3.207553585
25/01/2020 00:00,3.50824,0.04032,3.50847169,0.13824,0.04032,0.144,3.37,0,3.37,3.75,0,3.75,0,0,0,3.75,0,3.75,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,3.08,0.22,3.087847146,0,0,0,3.08,0.22,3.087847146
25/01/2020 00:30,3.5092,0.0406,3.509434855,0.1392,0.0406,0.145,3.37,0,3.37,4.03,0,4.03,0,0,0,4.03,0,4.03,0.01056,0.00308,0.011,0.01056,0.00308,0.011,0,0,0,3.08,0.22,3.087847146,0,0,0,3.08,0.22,3.087847146
25/01/2020 01:00,3.70824,0.04032,3.708459195,0.13824,0.04032,0.144,3.57,0,3.57,4.54,0,4.54,0,0,0,4.54,0,4.54,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0,0,0,3.27,0.22,3.277392256,0,0,0,3.27,0.22,3.277392256
25/01/2020 01:30,3.70728,0.04004,3.707496217,0.13728,0.04004,0.143,3.57,0,3.57,4.63,0,4.63,0,0,0,4.63,0,4.63,0.01344,0.00392,0.014,0.01344,0.00392,0.014,0,0,0,3.27,0.22,3.277392256,0,0,0,3.27,0.22,3.277392256
25/01/2020 02:00,3.67824,0.04032,3.678460983,0.13824,0.04032,0.144,3.54,0,3.54,4.63,0,4.63,0,0,0,4.63,0,4.63,0.01536,0.00448,0.016,0.01536,0.00448,0.016,0,0,0,3.19,0.19,3.195653298,0,0,0,3.19,0.19,3.195653298
25/01/2020 02:30,3.62824,0.04032,3.628464028,0.13824,0.04032,0.144,3.49,0,3.49,4.52,0,4.52,0,0,0,4.52,0,4.52,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0,0,0,3.09,0.23,3.098548047,0,0,0,3.09,0.23,3.098548047
25/01/2020 03:00,3.5492,0.0406,3.549432208,0.1392,0.0406,0.145,3.41,0,3.41,4.37,0,4.37,0,0,0,4.37,0,4.37,0.01728,0.00504,0.018,0.01728,0.00504,0.018,0,0,0,3.02,0.23,3.028745615,0,0,0,3.02,0.23,3.028745615
25/01/2020 03:30,3.4792,0.0406,3.47943688,0.1392,0.0406,0.145,3.34,0,3.34,4.27,0,4.27,0,0,0,4.27,0,4.27,0.02112,0.00616,0.022,0.02112,0.00616,0.022,0,0,0,2.98,0.23,2.98886266,0,0,0,2.98,0.23,2.98886266
25/01/2020 04:00,3.40016,0.04088,3.40040574,0.14016,0.04088,0.146,3.26,0,3.26,4.1,0,4.1,0,0,0,4.1,0,4.1,0.03072,0.00896,0.032,0.03072,0.00896,0.032,0,0,0,2.88,0.23,2.889169431,0,0,0,2.88,0.23,2.889169431
25/01/2020 04:30,3.3792,0.0406,3.379443889,0.1392,0.0406,0.145,3.24,0,3.24,3.96,0,3.96,0,0,0,3.96,0,3.96,0.02592,0.00756,0.027,0.02592,0.00756,0.027,0,0,0,2.8,0.23,2.809430547,0,0,0,2.8,0.23,2.809430547
25/01/2020 05:00,3.28016,0.04088,3.28041473,0.14016,0.04088,0.146,3.14,0,3.14,3.85,0,3.85,0,0,0,3.85,0,3.85,0.02784,0.00812,0.029,0.02784,0.00812,0.029,0,0,0,2.8,0.23,2.809430547,0,0,0,2.8,0.23,2.809430547
25/01/2020 05:30,3.2392,0.0406,3.239454429,0.1392,0.0406,0.145,3.1,0,3.1,3.87,0,3.87,0,0,0,3.87,0,3.87,0.03936,0.01148,0.041,0.03936,0.01148,0.041,0,0,0,2.89,0.23,2.899137803,0,0,0,2.89,0.23,2.899137803
25/01/2020 06:00,3.28728,0.04004,3.28752384,0.13728,0.04004,0.143,3.15,0,3.15,3.94,0,3.94,0,0,0,3.94,0,3.94,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0,0,0,2.97,0.23,2.978892412,0,0,0,2.97,0.23,2.978892412
25/01/2020 06:30,3.50728,0.04004,3.507508546,0.13728,0.04004,0.143,3.37,0,3.37,4.22,0,4.22,0,0,0,4.22,0,4.22,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0,0,0,3.32,-0.17,3.32434956,0,0,0,3.32,-0.17,3.32434956
25/01/2020 07:00,3.72824,0.04032,3.728458019,0.13824,0.04032,0.144,3.59,0,3.59,4.38,0,4.38,0,0,0,4.38,0,4.38,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0,0,0,3.59,-0.26,3.599402728,0,0,0,3.59,-0.26,3.599402728
25/01/2020 07:30,3.94824,0.04032,3.948445871,0.13824,0.04032,0.144,3.81,0,3.81,4.74,0,4.74,0,0,0,4.74,0,4.74,0.04224,0.01232,0.044,0.04224,0.01232,0.044,0,0,0,3.84,-0.31,3.8524927,0,0,0,3.84,-0.31,3.8524927
25/01/2020 08:00,4.12728,0.04004,4.127474216,0.13728,0.04004,0.143,3.99,0,3.99,4.84,0,4.84,0,0,0,4.84,0,4.84,0.0672,0.0196,0.07,0.0672,0.0196,0.07,0,0,0,3.93,-0.31,3.942207503,0,0,0,3.93,-0.31,3.942207503
25/01/2020 08:30,4.36112,0.04116,4.361314229,0.14112,0.04116,0.147,4.22,0,4.22,5.06,0,5.06,0,0,0,5.06,0,5.06,0.0672,0.0196,0.07,0.0672,0.0196,0.07,0,0,0,4.18,-0.29,4.190047732,0,0,0,4.18,-0.29,4.190047732
25/01/2020 09:00,4.7992,0.0406,4.79937173,0.1392,0.0406,0.145,4.66,0,4.66,5.5,0,5.5,0,0,0,5.5,0,5.5,0.03552,0.01036,0.037,0.03552,0.01036,0.037,0,0,0,4.41,-0.32,4.421594735,0,0,0,4.41,-0.32,4.421594735
25/01/2020 09:30,5.19016,0.04088,5.190320992,0.14016,0.04088,0.146,5.05,0,5.05,5.83,0,5.83,0,0,0,5.83,0,5.83,0.02688,0.00784,0.028,0.02688,0.00784,0.028,0,0,0,4.83,-0.36,4.843397568,0,0,0,4.83,-0.36,4.843397568
25/01/2020 10:00,5.39016,0.04088,5.390315019,0.14016,0.04088,0.146,5.25,0,5.25,5.91,0,5.91,0,0,0,5.91,0,5.91,0.02208,0.00644,0.023,0.02208,0.00644,0.023,0,0,0,5.01,-0.4,5.025942698,0,0,0,5.01,-0.4,5.025942698
25/01/2020 10:30,5.4892,0.0406,5.489350144,0.1392,0.0406,0.145,5.35,0,5.35,5.98,0,5.98,0,0,0,5.98,0,5.98,0.01824,0.00532,0.019,0.01824,0.00532,0.019,0,0,0,5.19,-0.47,5.211237857,0,0,0,5.19,-0.47,5.211237857
25/01/2020 11:00,5.6592,0.0406,5.659345634,0.1392,0.0406,0.145,5.52,0,5.52,6.06,0,6.06,0,0,0,6.06,0,6.06,0.024,0.007,0.025,0.024,0.007,0.025,0,0,0,5.12,-0.41,5.136389783,0,0,0,5.12,-0.41,5.136389783
25/01/2020 11:30,5.75016,0.04088,5.750305314,0.14016,0.04088,0.146,5.61,0,5.61,6.01096,0.00028,6.010960007,0.00096,0.00028,0.001,6.01,0,6.01,0.05856,0.01708,0.061,0.05856,0.01708,0.061,0,0,0,5.12,-0.41,5.136389783,0,0,0,5.12,-0.41,5.136389783
25/01/2020 12:00,5.70016,0.04088,5.700306588,0.14016,0.04088,0.146,5.56,0,5.56,5.99096,0.00028,5.990960007,0.00096,0.00028,0.001,5.99,0,5.99,0.0144,0.0042,0.015,0.0144,0.0042,0.015,0,0,0,5.03,-0.36,5.042866248,0,0,0,5.03,-0.36,5.042866248
25/01/2020 12:30,5.68016,0.04088,5.680307104,0.14016,0.04088,0.146,5.54,0,5.54,6.04,0,6.04,0,0,0,6.04,0,6.04,0.04128,0.01204,0.043,0.04128,0.01204,0.043,0,0,0,5.09,-0.31,5.099431341,0,0,0,5.09,-0.31,5.099431341
25/01/2020 13:00,5.68016,0.04088,5.680307104,0.14016,0.04088,0.146,5.54,0,5.54,6.04,0,6.04,0,0,0,6.04,0,6.04,0.03936,0.01148,0.041,0.03936,0.01148,0.041,0,0,0,5.03,-0.33,5.040813426,0,0,0,5.03,-0.33,5.040813426
25/01/2020 13:30,5.53304,0.04172,5.533197285,0.14304,0.04172,0.149,5.39,0,5.39,5.91,0,5.91,0,0,0,5.91,0,5.91,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0,0,0,5,-0.33,5.010878167,0,0,0,5,-0.33,5.010878167
25/01/2020 14:00,5.50208,0.04144,5.502236055,0.14208,0.04144,0.148,5.36,0,5.36,5.80096,0.00028,5.800960007,0.00096,0.00028,0.001,5.8,0,5.8,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0,0,0,4.88,-0.3,4.889212616,0,0,0,4.88,-0.3,4.889212616
25/01/2020 14:30,5.31112,0.04116,5.311279488,0.14112,0.04116,0.147,5.17,0,5.17,5.7,0,5.7,0,0,0,5.7,0,5.7,0.05952,0.01736,0.062,0.05952,0.01736,0.062,0,0,0,4.68,-0.28,4.688368586,0,0,0,4.68,-0.28,4.688368586
25/01/2020 15:00,5.20112,0.04116,5.201282861,0.14112,0.04116,0.147,5.06,0,5.06,5.72384,0.00112,5.72384011,0.00384,0.00112,0.004,5.72,0,5.72,0.05856,0.01708,0.061,0.05856,0.01708,0.061,0,0,0,4.6,-0.28,4.60851386,0,0,0,4.6,-0.28,4.60851386
25/01/2020 15:30,5.22112,0.04116,5.221282237,0.14112,0.04116,0.147,5.08,0,5.08,5.72192,0.00056,5.721920027,0.00192,0.00056,0.002,5.72,0,5.72,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0,0,0,4.57,-0.28,4.578569646,0,0,0,4.57,-0.28,4.578569646
25/01/2020 16:00,5.16112,0.04116,5.161284123,0.14112,0.04116,0.147,5.02,0,5.02,5.8648,0.0014,5.864800167,0.0048,0.0014,0.005,5.86,0,5.86,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,4.62,-0.3,4.629730014,0,0,0,4.62,-0.3,4.629730014
25/01/2020 16:30,5.41112,0.04116,5.411276541,0.14112,0.04116,0.147,5.27,0,5.27,6.20672,0.00196,6.206720309,0.00672,0.00196,0.007,6.2,0,6.2,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,4.53,-0.25,4.53689321,0,0,0,4.53,-0.25,4.53689321
25/01/2020 17:00,5.68824,0.04032,5.688382899,0.13824,0.04032,0.144,5.55,0,5.55,6.58,0,6.58,0,0,0,6.58,0,6.58,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0,0,0,4.64,-0.25,4.646730033,0,0,0,4.64,-0.25,4.646730033
25/01/2020 17:30,5.8792,0.0406,5.879340184,0.1392,0.0406,0.145,5.74,0,5.74,6.88192,0.00056,6.881920023,0.00192,0.00056,0.002,6.88,0,6.88,0.08064,0.02352,0.084,0.08064,0.02352,0.084,0,0,0,4.72,-0.25,4.726616126,0,0,0,4.72,-0.25,4.726616126
25/01/2020 18:00,5.86824,0.04032,5.868378515,0.13824,0.04032,0.144,5.73,0,5.73,6.94344,0.00392,6.943441107,0.01344,0.00392,0.014,6.93,0,6.93,0.11712,0.03416,0.122,0.11712,0.03416,0.122,0,0,0,4.63,-0.25,4.636744548,0,0,0,4.63,-0.25,4.636744548
25/01/2020 18:30,5.70824,0.04032,5.708382398,0.13824,0.04032,0.144,5.57,0,5.57,6.5948,0.0014,6.594800149,0.0048,0.0014,0.005,6.59,0,6.59,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0,0,0,4.5,-0.25,4.506939094,0,0,0,4.5,-0.25,4.506939094
25/01/2020 19:00,5.59824,0.04032,5.598385196,0.13824,0.04032,0.144,5.46,0,5.46,6.28288,0.00084,6.282880056,0.00288,0.00084,0.003,6.28,0,6.28,0.04032,0.01176,0.042,0.04032,0.01176,0.042,0,0,0,4.29,-0.23,4.296161077,0,0,0,4.29,-0.23,4.296161077
25/01/2020 19:30,5.38824,0.04032,5.388390854,0.13824,0.04032,0.144,5.25,0,5.25,5.95768,0.00224,5.957680421,0.00768,0.00224,0.008,5.95,0,5.95,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,4.16,0.02,4.160048077,0,0,0,4.16,0.02,4.160048077
25/01/2020 20:00,5.23824,0.04032,5.238395174,0.13824,0.04032,0.144,5.1,0,5.1,5.68,0,5.68,0,0,0,5.68,0,5.68,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0,0,0,3.95,0.2,3.95506005,0,0,0,3.95,0.2,3.95506005
25/01/2020 20:30,5.03152,0.03836,5.031666225,0.13152,0.03836,0.137,4.9,0,4.9,5.39192,0.00056,5.391920029,0.00192,0.00056,0.002,5.39,0,5.39,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,3.7,0.25,3.708436328,0,0,0,3.7,0.25,3.708436328
25/01/2020 21:00,4.85536,0.03948,4.855520508,0.13536,0.03948,0.141,4.72,0,4.72,5.19288,0.00084,5.192880068,0.00288,0.00084,0.003,5.19,0,5.19,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0,0,0,3.7,0.25,3.708436328,0,0,0,3.7,0.25,3.708436328
25/01/2020 21:30,4.64536,0.03948,4.645527763,0.13536,0.03948,0.141,4.51,0,4.51,4.96248,0.00364,4.962481335,0.01248,0.00364,0.013,4.95,0,4.95,0.03744,0.01092,0.039,0.03744,0.01092,0.039,0,0,0,3.6,0.22,3.606715958,0,0,0,3.6,0.22,3.606715958
25/01/2020 22:00,4.40632,0.03976,4.406499382,0.13632,0.03976,0.142,4.27,0,4.27,4.7,0,4.7,0,0,0,4.7,0,4.7,0.02592,0.00756,0.027,0.02592,0.00756,0.027,0,0,0,3.45,0.22,3.457007376,0,0,0,3.45,0.22,3.457007376
25/01/2020 22:30,4.1744,0.0392,4.174584051,0.1344,0.0392,0.14,4.04,0,4.04,4.47,0,4.47,0,0,0,4.47,0,4.47,0.02688,0.00784,0.028,0.02688,0.00784,0.028,0,0,0,3.37,0.22,3.377173374,0,0,0,3.37,0.22,3.377173374
25/01/2020 23:00,3.92632,0.03976,3.92652131,0.13632,0.03976,0.142,3.79,0,3.79,4.21,0,4.21,0,0,0,4.21,0,4.21,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0,0,0,3.23,0.22,3.237483591,0,0,0,3.23,0.22,3.237483591
25/01/2020 23:30,3.65632,0.03976,3.656536175,0.13632,0.03976,0.142,3.52,0,3.52,3.93864,0.00252,3.938640806,0.00864,0.00252,0.009,3.93,0,3.93,0.0384,0.0112,0.04,0.0384,0.0112,0.04,0,0,0,3.09,0.22,3.097821815,0,0,0,3.09,0.22,3.097821815
26/01/2020 00:00,3.48632,0.03976,3.486546716,0.13632,0.03976,0.142,3.35,0,3.35,3.72152,0.22336,3.728216839,0.01152,0.00336,0.012,3.71,0.22,3.716517187,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,3.01,0.22,3.018029158,0,0,0,3.01,0.22,3.018029158
26/01/2020 00:30,3.48536,0.03948,3.485583595,0.13536,0.03948,0.141,3.35,0,3.35,3.83576,0.00168,3.835760368,0.00576,0.00168,0.006,3.83,0,3.83,0.0624,0.0182,0.065,0.0624,0.0182,0.065,0,0,0,3.01,0.22,3.018029158,0,0,0,3.01,0.22,3.018029158
26/01/2020 01:00,3.7444,0.0392,3.744605186,0.1344,0.0392,0.14,3.61,0,3.61,4.42864,0.00252,4.428640717,0.00864,0.00252,0.009,4.42,0,4.42,0.07104,0.02072,0.074,0.07104,0.02072,0.074,0,0,0,3.2,0.22,3.207553585,0,0,0,3.2,0.22,3.207553585
26/01/2020 01:30,3.71536,0.03948,3.715569754,0.13536,0.03948,0.141,3.58,0,3.58,4.5344,0.0042,4.534401945,0.0144,0.0042,0.015,4.52,0,4.52,0.09312,0.02716,0.097,0.09312,0.02716,0.097,0,0,0,3.2,0.22,3.207553585,0,0,0,3.2,0.22,3.207553585
26/01/2020 02:00,3.71728,0.04004,3.717495636,0.13728,0.04004,0.143,3.58,0,3.58,4.4544,0.0042,4.45440198,0.0144,0.0042,0.015,4.44,0,4.44,0.12192,0.03556,0.127,0.12192,0.03556,0.127,0,0,0,3.15,0.22,3.157673194,0,0,0,3.15,0.22,3.157673194
26/01/2020 02:30,3.60632,0.03976,3.606539172,0.13632,0.03976,0.142,3.47,0,3.47,4.35344,0.00392,4.353441765,0.01344,0.00392,0.014,4.34,0,4.34,0.10368,0.03024,0.108,0.10368,0.03024,0.108,0,0,0,3.01,0.25,3.020364216,0,0,0,3.01,0.25,3.020364216
26/01/2020 03:00,3.52728,0.04004,3.52750725,0.13728,0.04004,0.143,3.39,0,3.39,4.30536,0.00448,4.305362331,0.01536,0.00448,0.016,4.29,0,4.29,0.07968,0.02324,0.083,0.07968,0.02324,0.083,0,0,0,2.97,0.25,2.980503313,0,0,0,2.97,0.25,2.980503313
26/01/2020 03:30,3.45728,0.04004,3.457511851,0.13728,0.04004,0.143,3.32,0,3.32,4.14536,0.22448,4.151433584,0.01536,0.00448,0.016,4.13,0.22,4.135855413,0.0864,0.0252,0.09,0.0864,0.0252,0.09,0,0,0,2.89,0.23,2.899137803,0,0,0,2.89,0.23,2.899137803
26/01/2020 04:00,3.36824,0.04032,3.36848132,0.13824,0.04032,0.144,3.23,0,3.23,4.06536,0.00448,4.065362468,0.01536,0.00448,0.016,4.05,0,4.05,0.1152,0.0336,0.12,0.1152,0.0336,0.12,0,0,0,2.83,0.23,2.839330907,0,0,0,2.83,0.23,2.839330907
26/01/2020 04:30,3.33728,0.04004,3.337520187,0.13728,0.04004,0.143,3.2,0,3.2,3.93768,0.00224,3.937680637,0.00768,0.00224,0.008,3.93,0,3.93,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.81,0.23,2.819397099,0,0,0,2.81,0.23,2.819397099
26/01/2020 05:00,3.2792,0.0406,3.279451326,0.1392,0.0406,0.145,3.14,0,3.14,3.81344,0.00392,3.813442015,0.01344,0.00392,0.014,3.8,0,3.8,0.17664,0.05152,0.184,0.17664,0.05152,0.184,0,0,0,2.75,0.23,2.75960142,0,0,0,2.75,0.23,2.75960142
26/01/2020 05:30,3.23824,0.04032,3.238491007,0.13824,0.04032,0.144,3.1,0,3.1,3.85536,0.00448,3.855362603,0.01536,0.00448,0.016,3.84,0,3.84,0.20256,0.05908,0.211,0.20256,0.05908,0.211,0,0,0,2.72,0.23,2.729706944,0,0,0,2.72,0.23,2.729706944
26/01/2020 06:00,3.23728,0.04004,3.237527606,0.13728,0.04004,0.143,3.1,0,3.1,3.84304,0.00672,3.843045875,0.02304,0.00672,0.024,3.82,0,3.82,0.29376,0.08568,0.306,0.29376,0.08568,0.306,0,0,0,2.85,0.23,2.85926564,0,0,0,2.85,0.23,2.85926564
26/01/2020 06:30,3.38632,0.03976,3.38655341,0.13632,0.03976,0.142,3.25,0,3.25,3.98552,0.01036,3.985533465,0.03552,0.01036,0.037,3.95,0,3.95,0.39648,0.11564,0.413,0.39648,0.11564,0.413,0,0,0,3.12,-0.2,3.126403685,0,0,0,3.12,-0.2,3.126403685
26/01/2020 07:00,3.54112,0.04116,3.541359202,0.14112,0.04116,0.147,3.4,0,3.4,4.16512,0.01316,4.16514079,0.04512,0.01316,0.047,4.12,0,4.12,0.41088,0.11984,0.428,0.41088,0.11984,0.428,0,0,0,3.35,-0.32,3.365248876,0,0,0,3.35,-0.32,3.365248876
26/01/2020 07:30,3.70304,0.04172,3.70327501,0.14304,0.04172,0.149,3.56,0,3.56,4.374,0.247,4.3809685,0.024,0.007,0.025,4.35,0.24,4.356615659,0.32736,0.09548,0.341,0.32736,0.09548,0.341,0,0,0,3.7,-0.32,3.713812058,0,0,0,3.7,-0.32,3.713812058
26/01/2020 08:00,3.70304,0.04172,3.70327501,0.14304,0.04172,0.149,3.56,0,3.56,4.29744,0.29092,4.307275821,0.03744,0.01092,0.039,4.26,0.28,4.269191961,0.41568,0.12124,0.433,0.41568,0.12124,0.433,0,0,0,3.59,-0.32,3.604233622,0,0,0,3.59,-0.32,3.604233622
26/01/2020 08:30,3.90304,0.04172,3.903262968,0.14304,0.04172,0.149,3.76,0,3.76,4.49072,0.00896,4.490728939,0.03072,0.00896,0.032,4.46,0,4.46,0.33696,0.09828,0.351,0.33696,0.09828,0.351,0,0,0,3.67,-0.25,3.678505131,0,0,0,3.67,-0.25,3.678505131
26/01/2020 09:00,4.16112,0.04116,4.161323563,0.14112,0.04116,0.147,4.02,0,4.02,4.66208,0.00644,4.662084448,0.02208,0.00644,0.023,4.64,0,4.64,0.31776,0.09268,0.331,0.31776,0.09268,0.331,0,0,0,3.67,-0.25,3.678505131,0,0,0,3.67,-0.25,3.678505131
26/01/2020 09:30,4.53016,0.04088,4.530344446,0.14016,0.04088,0.146,4.39,0,4.39,4.97552,0.26036,4.982327428,0.03552,0.01036,0.037,4.94,0.25,4.946321866,0.38016,0.11088,0.396,0.38016,0.11088,0.396,0,0,0,3.97,-0.25,3.977863748,0,0,0,3.97,-0.25,3.977863748
26/01/2020 10:00,4.8792,0.0406,4.879368914,0.1392,0.0406,0.145,4.74,0,4.74,5.20936,0.01148,5.209372649,0.03936,0.01148,0.041,5.17,0,5.17,0.3888,0.1134,0.405,0.3888,0.1134,0.405,0,0,0,4.23,-0.3,4.240624954,0,0,0,4.23,-0.3,4.240624954
26/01/2020 10:30,5.15208,0.04144,5.152246656,0.14208,0.04144,0.148,5.01,0,5.01,5.60936,0.01148,5.609371747,0.03936,0.01148,0.041,5.57,0,5.57,0.37152,0.10836,0.387,0.37152,0.10836,0.387,0,0,0,4.58,-0.4,4.597434067,0,0,0,4.58,-0.4,4.597434067
26/01/2020 11:00,5.33112,0.04116,5.33127889,0.14112,0.04116,0.147,5.19,0,5.19,5.89744,0.01092,5.89745011,0.03744,0.01092,0.039,5.86,0,5.86,0.3792,0.1106,0.395,0.3792,0.1106,0.395,0,0,0,4.58,-0.35,4.593353894,0,0,0,4.58,-0.35,4.593353894
26/01/2020 11:30,5.45304,0.04172,5.453199593,0.14304,0.04172,0.149,5.31,0,5.31,6.09992,0.01456,6.099937377,0.04992,0.01456,0.052,6.05,0,6.05,0.4176,0.1218,0.435,0.4176,0.1218,0.435,0,0,0,4.61,-0.35,4.623267243,0,0,0,4.61,-0.35,4.623267243
26/01/2020 12:00,5.594,0.042,5.594157667,0.144,0.042,0.15,5.45,0,5.45,6.21608,0.01344,6.21609453,0.04608,0.01344,0.048,6.17,0,6.17,0.42528,0.12404,0.443,0.42528,0.12404,0.443,0,0,0,4.7,-0.28,4.708333038,0,0,0,4.7,-0.28,4.708333038
26/01/2020 12:30,5.50304,0.04172,5.503198143,0.14304,0.04172,0.149,5.36,0,5.36,6.23784,0.00812,6.237845285,0.02784,0.00812,0.029,6.21,0,6.21,0.41472,0.12096,0.432,0.41472,0.12096,0.432,0,0,0,4.67,-0.23,4.675660381,0,0,0,4.67,-0.23,4.675660381
26/01/2020 13:00,5.47208,0.04144,5.47223691,0.14208,0.04144,0.148,5.33,0,5.33,6.25496,0.27728,6.261102842,0.02496,0.00728,0.026,6.23,0.27,6.235847978,0.3408,0.0994,0.355,0.3408,0.0994,0.355,0,0,0,4.67,-0.23,4.675660381,0,0,0,4.67,-0.23,4.675660381
26/01/2020 13:30,5.47208,0.04144,5.47223691,0.14208,0.04144,0.148,5.33,0,5.33,6.18552,0.35036,6.195434593,0.03552,0.01036,0.037,6.15,0.34,6.159391204,0.3456,0.1008,0.36,0.3456,0.1008,0.36,0,0,0,4.6,-0.23,4.605746411,0,0,0,4.6,-0.23,4.605746411
26/01/2020 14:00,5.54112,0.04116,5.541272868,0.14112,0.04116,0.147,5.4,0,5.4,6.1844,0.4442,6.200332007,0.0144,0.0042,0.015,6.17,0.44,6.185668921,0.41568,0.12124,0.433,0.41568,0.12124,0.433,0,0,0,4.55,-0.23,4.555809478,0,0,0,4.55,-0.23,4.555809478
26/01/2020 14:30,5.43208,0.04144,5.432238065,0.14208,0.04144,0.148,5.29,0,5.29,5.96768,0.00224,5.96768042,0.00768,0.00224,0.008,5.96,0,5.96,0.15648,0.04564,0.163,0.15648,0.04564,0.163,0,0,0,5.3492,0.0556,5.349488948,0.9792,0.2856,1.02,4.37,-0.23,4.376048446
26/01/2020 15:00,5.37208,0.04144,5.372239831,0.14208,0.04144,0.148,5.23,0,5.23,5.85384,0.00112,5.853840107,0.00384,0.00112,0.004,5.85,0,5.85,0.11616,0.03388,0.121,0.11616,0.03388,0.121,0,0,0,4.41,-0.23,4.415993659,0,0,0,4.41,-0.23,4.415993659
26/01/2020 15:30,5.40304,0.04172,5.40320107,0.14304,0.04172,0.149,5.26,0,5.26,5.7748,0.0014,5.77480017,0.0048,0.0014,0.005,5.77,0,5.77,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,4.28,-0.23,4.286175451,0,0,0,4.28,-0.23,4.286175451
26/01/2020 16:00,5.45208,0.04144,5.452237486,0.14208,0.04144,0.148,5.31,0,5.31,5.91096,0.00028,5.910960007,0.00096,0.00028,0.001,5.91,0,5.91,0.0672,0.0196,0.07,0.0672,0.0196,0.07,0,0,0,4.31,-0.27,4.318448796,0,0,0,4.31,-0.27,4.318448796
26/01/2020 16:30,5.58304,0.04172,5.583195877,0.14304,0.04172,0.149,5.44,0,5.44,6.22672,0.39196,6.239044366,0.00672,0.00196,0.007,6.22,0.39,6.232214695,0.04032,0.01176,0.042,0.04032,0.01176,0.042,0,0,0,4.34,-0.24,4.346630879,0,0,0,4.34,-0.24,4.346630879
26/01/2020 17:00,5.88208,0.04144,5.882225973,0.14208,0.04144,0.148,5.74,0,5.74,6.62,0,6.62,0,0,0,6.62,0,6.62,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0,0,0,4.43,-0.22,4.43545939,0,0,0,4.43,-0.22,4.43545939
26/01/2020 17:30,5.99016,0.04088,5.990299492,0.14016,0.04088,0.146,5.85,0,5.85,6.88,0,6.88,0,0,0,6.88,0,6.88,0,0,0,0,0,0,0,0,0,4.35,0.22,4.355559666,0,0,0,4.35,0.22,4.355559666
26/01/2020 18:00,5.92824,0.04032,5.928377114,0.13824,0.04032,0.144,5.79,0,5.79,6.83,0,6.83,0,0,0,6.83,0,6.83,0,0,0,0,0,0,0,0,0,4.33,0.22,4.335585312,0,0,0,4.33,0.22,4.335585312
26/01/2020 18:30,5.8192,0.0406,5.819341629,0.1392,0.0406,0.145,5.68,0,5.68,6.63,0,6.63,0,0,0,6.63,0,6.63,0,0,0,0,0,0,0,0,0,4.33,-0.22,4.335585312,0,0,0,4.33,-0.22,4.335585312
26/01/2020 19:00,5.6892,0.0406,5.689344866,0.1392,0.0406,0.145,5.55,0,5.55,6.3,0,6.3,0,0,0,6.3,0,6.3,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,4.22,-0.22,4.225730706,0,0,0,4.22,-0.22,4.225730706
26/01/2020 19:30,5.5692,0.0406,5.569347987,0.1392,0.0406,0.145,5.43,0,5.43,6.05,0,6.05,0,0,0,6.05,0,6.05,0.04224,0.01232,0.044,0.04224,0.01232,0.044,0,0,0,4.14,-0.33,4.153131349,0,0,0,4.14,-0.33,4.153131349
26/01/2020 20:00,5.29632,0.03976,5.296469239,0.13632,0.03976,0.142,5.16,0,5.16,5.91,0,5.91,0,0,0,5.91,0,5.91,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,4.01,0.22,4.016030378,0,0,0,4.01,0.22,4.016030378
26/01/2020 20:30,5.07344,0.03892,5.073589282,0.13344,0.03892,0.139,4.94,0,4.94,5.64,0,5.64,0,0,0,5.64,0,5.64,0.08448,0.02464,0.088,0.08448,0.02464,0.088,0,0,0,3.85,0,3.85,0,0,0,3.85,0,3.85
26/01/2020 21:00,4.8244,0.0392,4.824559254,0.1344,0.0392,0.14,4.69,0,4.69,5.3648,0.0014,5.364800183,0.0048,0.0014,0.005,5.36,0,5.36,0.0768,0.0224,0.08,0.0768,0.0224,0.08,0,0,0,3.77,0.22,3.776413643,0,0,0,3.77,0.22,3.776413643
26/01/2020 21:30,4.62536,0.03948,4.625528489,0.13536,0.03948,0.141,4.49,0,4.49,5.16288,0.00084,5.162880068,0.00288,0.00084,0.003,5.16,0,5.16,0.0768,0.0224,0.08,0.0768,0.0224,0.08,0,0,0,3.65,0.18,3.654435661,0,0,0,3.65,0.18,3.654435661
26/01/2020 22:00,4.42632,0.03976,4.426498571,0.13632,0.03976,0.142,4.29,0,4.29,4.90192,0.00056,4.901920032,0.00192,0.00056,0.002,4.9,0,4.9,0.08544,0.02492,0.089,0.08544,0.02492,0.089,0,0,0,3.54,0.25,3.548816704,0,0,0,3.54,0.25,3.548816704
26/01/2020 22:30,4.08728,0.04004,4.087476116,0.13728,0.04004,0.143,3.95,0,3.95,4.49,0,4.49,0,0,0,4.49,0,4.49,0.02784,0.00812,0.029,0.02784,0.00812,0.029,0,0,0,3.43,0.23,3.437702721,0,0,0,3.43,0.23,3.437702721
26/01/2020 23:00,3.79728,0.04004,3.797491093,0.13728,0.04004,0.143,3.66,0,3.66,4.21,0,4.21,0,0,0,4.21,0,4.21,0.09984,0.02912,0.104,0.09984,0.02912,0.104,0,0,0,3.27,0.23,3.278078706,0,0,0,3.27,0.23,3.278078706
26/01/2020 23:30,3.5292,0.0406,3.529433524,0.1392,0.0406,0.145,3.39,0,3.39,3.90576,0.00168,3.905760361,0.00576,0.00168,0.006,3.9,0,3.9,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.09,0.23,3.098548047,0,0,0,3.09,0.23,3.098548047
27/01/2020 00:00,3.3592,0.0406,3.359445341,0.1392,0.0406,0.145,3.22,0,3.22,3.67152,0.00336,3.671521537,0.01152,0.00336,0.012,3.66,0,3.66,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.95,0.23,2.958952517,0,0,0,2.95,0.23,2.958952517
27/01/2020 00:30,3.42824,0.04032,3.428477096,0.13824,0.04032,0.144,3.29,0,3.29,3.91288,0.00084,3.91288009,0.00288,0.00084,0.003,3.91,0,3.91,0.10752,0.03136,0.112,0.10752,0.03136,0.112,0,0,0,2.98,0.23,2.98886266,0,0,0,2.98,0.23,2.98886266
27/01/2020 01:00,3.69632,0.03976,3.696533836,0.13632,0.03976,0.142,3.56,0,3.56,4.54096,0.00028,4.540960009,0.00096,0.00028,0.001,4.54,0,4.54,0.19968,0.05824,0.208,0.19968,0.05824,0.208,0,0,0,3.22,0.23,3.228203835,0,0,0,3.22,0.23,3.228203835
27/01/2020 01:30,3.66536,0.03948,3.665572616,0.13536,0.03948,0.141,3.53,0,3.53,4.54768,0.00224,4.547680552,0.00768,0.00224,0.008,4.54,0,4.54,0.27552,0.08036,0.287,0.27552,0.08036,0.287,0,0,0,3.31,0.23,3.317981314,0,0,0,3.31,0.23,3.317981314
27/01/2020 02:00,3.66536,0.03948,3.665572616,0.13536,0.03948,0.141,3.53,0,3.53,4.51192,0.00056,4.511920035,0.00192,0.00056,0.002,4.51,0,4.51,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,3.24,0.2,3.24616697,0,0,0,3.24,0.2,3.24616697
27/01/2020 02:30,3.70536,0.03948,3.70557032,0.13536,0.03948,0.141,3.57,0,3.57,4.4996,0.0028,4.499600871,0.0096,0.0028,0.01,4.49,0,4.49,0.1824,0.0532,0.19,0.1824,0.0532,0.19,0,0,0,3.19,0.23,3.198280788,0,0,0,3.19,0.23,3.198280788
27/01/2020 03:00,3.61632,0.03976,3.616538566,0.13632,0.03976,0.142,3.48,0,3.48,4.40384,0.00112,4.403840142,0.00384,0.00112,0.004,4.4,0,4.4,0.16704,0.04872,0.174,0.16704,0.04872,0.174,0,0,0,3.14,0.23,3.148412298,0,0,0,3.14,0.23,3.148412298
27/01/2020 03:30,3.53536,0.03948,3.535580433,0.13536,0.03948,0.141,3.4,0,3.4,4.28,0,4.28,0,0,0,4.28,0,4.28,0.12576,0.03668,0.131,0.12576,0.03668,0.131,0,0,0,3.1,0.23,3.108520548,0,0,0,3.1,0.23,3.108520548
27/01/2020 04:00,3.49632,0.03976,3.496546067,0.13632,0.03976,0.142,3.36,0,3.36,4.18096,0.00028,4.180960009,0.00096,0.00028,0.001,4.18,0,4.18,0.19008,0.05544,0.198,0.19008,0.05544,0.198,0,0,0,3.06,0.23,3.068631617,0,0,0,3.06,0.23,3.068631617
27/01/2020 04:30,3.4944,0.0392,3.494619865,0.1344,0.0392,0.14,3.36,0,3.36,4.07344,0.00392,4.073441886,0.01344,0.00392,0.014,4.06,0,4.06,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0,0,0,3.03,0.23,3.038716834,0,0,0,3.03,0.23,3.038716834
27/01/2020 05:00,3.5144,0.0392,3.514618614,0.1344,0.0392,0.14,3.38,0,3.38,4.05304,0.22672,4.059376208,0.02304,0.00672,0.024,4.03,0.22,4.036000496,0.38976,0.11368,0.406,0.38976,0.11368,0.406,0,0,0,3.01,0.23,3.018774586,0,0,0,3.01,0.23,3.018774586
27/01/2020 05:30,3.63536,0.03948,3.63557437,0.13536,0.03948,0.141,3.5,0,3.5,4.28152,0.00336,4.281521318,0.01152,0.00336,0.012,4.27,0,4.27,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,3.12,0.23,3.128466078,0,0,0,3.12,0.23,3.128466078
27/01/2020 06:00,3.84208,0.04144,3.842303476,0.14208,0.04144,0.148,3.7,0,3.7,4.49112,0.34616,4.504440653,0.02112,0.00616,0.022,4.47,0.34,4.482912,0.16896,0.04928,0.176,0.16896,0.04928,0.176,0,0,0,3.39,0.23,3.397793402,0,0,0,3.39,0.23,3.397793402
27/01/2020 06:30,4.32112,0.04116,4.321316026,0.14112,0.04116,0.147,4.18,0,4.18,5.00824,0.50532,5.033668265,0.01824,0.00532,0.019,4.99,0.5,5.014987537,0.15936,0.04648,0.166,0.15936,0.04648,0.166,0,0,0,4.03,-0.25,4.037746896,0,0,0,4.03,-0.25,4.037746896
27/01/2020 07:00,4.84112,0.04116,4.841294971,0.14112,0.04116,0.147,4.7,0,4.7,5.65016,0.30588,5.658433582,0.02016,0.00588,0.021,5.63,0.3,5.637987229,0.19296,0.05628,0.201,0.19296,0.05628,0.201,0,0,0,4.52,-0.25,4.526908437,0,0,0,4.52,-0.25,4.526908437
27/01/2020 07:30,5.57016,0.04088,5.570310009,0.14016,0.04088,0.146,5.43,0,5.43,6.18384,0.00112,6.183840101,0.00384,0.00112,0.004,6.18,0,6.18,0.11424,0.03332,0.119,0.11424,0.03332,0.119,0,0,0,4.93,-0.32,4.94037448,0,0,0,4.93,-0.32,4.94037448
27/01/2020 08:00,5.98112,0.04116,5.981261623,0.14112,0.04116,0.147,5.84,0,5.84,6.46864,0.00252,6.468640491,0.00864,0.00252,0.009,6.46,0,6.46,0.12096,0.03528,0.126,0.12096,0.03528,0.126,0,0,0,5.28,-0.36,5.292258497,0,0,0,5.28,-0.36,5.292258497
27/01/2020 08:30,6.19016,0.04088,6.190294985,0.14016,0.04088,0.146,6.05,0,6.05,6.70056,0.32308,6.708344431,0.01056,0.00308,0.011,6.69,0.32,6.697648841,0.09984,0.02912,0.104,0.09984,0.02912,0.104,0,0,0,5.49,-0.47,5.510081669,0,0,0,5.49,-0.47,5.510081669
27/01/2020 09:00,6.19016,0.04088,6.190294985,0.14016,0.04088,0.146,6.05,0,6.05,6.85384,0.22112,6.857405982,0.00384,0.00112,0.004,6.85,0.22,6.853531936,0.07488,0.02184,0.078,0.07488,0.02184,0.078,0,0,0,5.62,-0.51,5.643093123,0,0,0,5.62,-0.51,5.643093123
27/01/2020 09:30,6.38016,0.04088,6.380290965,0.14016,0.04088,0.146,6.24,0,6.24,7.03344,0.22392,7.03700351,0.01344,0.00392,0.014,7.02,0.22,7.023446447,0.12096,0.03528,0.126,0.12096,0.03528,0.126,0,0,0,5.94,-0.58,5.968249325,0,0,0,5.94,-0.58,5.968249325
27/01/2020 10:00,6.34016,0.04088,6.340291791,0.14016,0.04088,0.146,6.2,0,6.2,7.04016,0.28588,7.045961978,0.02016,0.00588,0.021,7.02,0.28,7.025581826,0.20064,0.05852,0.209,0.20064,0.05852,0.209,0,0,0,6.02,-0.6,6.049826444,0,0,0,6.02,-0.6,6.049826444
27/01/2020 10:30,6.41016,0.04088,6.410290352,0.14016,0.04088,0.146,6.27,0,6.27,7.04016,0.22588,7.043782691,0.02016,0.00588,0.021,7.02,0.22,7.023446447,0.20448,0.05964,0.213,0.20448,0.05964,0.213,0,0,0,6.11,-0.69,6.148837288,0,0,0,6.11,-0.69,6.148837288
27/01/2020 11:00,6.34016,0.04088,6.340291791,0.14016,0.04088,0.146,6.2,0,6.2,6.834,0.257,6.838830675,0.024,0.007,0.025,6.81,0.25,6.814587295,0.18528,0.05404,0.193,0.18528,0.05404,0.193,0,0,0,6.11,-0.76,6.157085349,0,0,0,6.11,-0.76,6.157085349
27/01/2020 11:30,6.2192,0.0406,6.21933252,0.1392,0.0406,0.145,6.08,0,6.08,6.86344,0.00392,6.863441119,0.01344,0.00392,0.014,6.85,0,6.85,0.12576,0.03668,0.131,0.12576,0.03668,0.131,0,0,0,6.09,-0.66,6.125659148,0,0,0,6.09,-0.66,6.125659148
27/01/2020 12:00,6.22124,0.04332,6.221390822,0.13824,0.04032,0.144,6.083,0.003,6.08300074,6.87124,0.00832,6.871245037,0.01824,0.00532,0.019,6.853,0.003,6.853000657,0.12564,0.04052,0.132012424,0.12864,0.03752,0.134,-0.003,0.003,0.004242641,6.093,-0.663,6.128965492,0,0,0,6.093,-0.663,6.128965492
27/01/2020 12:30,6.4892,0.0406,6.489327007,0.1392,0.0406,0.145,6.35,0,6.35,7.38248,0.22364,7.385866625,0.01248,0.00364,0.013,7.37,0.22,7.373282851,11.03896,-1.05072,11.08885253,0.16896,0.04928,0.176,10.87,-1.1,10.92551601,6.46,-0.87,6.518320336,0,0,0,6.46,-0.87,6.518320336
27/01/2020 13:00,6.3992,0.2706,6.404918813,0.1392,0.0406,0.145,6.26,0.23,6.264223815,7.0992,0.4156,7.111354583,0.0192,0.0056,0.02,7.08,0.41,7.091861533,11.1392,-1.0394,11.18758817,0.1392,0.0406,0.145,11,-1.08,11.05289102,6.26,-0.71,6.300134919,0,0,0,6.26,-0.71,6.300134919
27/01/2020 13:30,6.30112,0.27116,6.306951799,0.14112,0.04116,0.147,6.16,0.23,6.164292336,7.02672,0.30196,7.033205087,0.00672,0.00196,0.007,7.02,0.3,7.026407332,10.67512,-0.90684,10.7135683,0.04512,0.01316,0.047,10.63,-0.92,10.66973758,5.98,-0.57,6.007104128,0,0,0,5.98,-0.57,6.007104128
27/01/2020 14:00,6.24112,0.27116,6.247007812,0.14112,0.04116,0.147,6.1,0.23,6.104334526,7.08056,0.22308,7.084073306,0.01056,0.00308,0.011,7.07,0.22,7.073422086,10.70776,-0.75732,10.7345078,0.07776,0.02268,0.081,10.63,-0.78,10.6585787,5.87,-0.55,5.895710305,0,0,0,5.87,-0.55,5.895710305
27/01/2020 14:30,6.30208,0.27144,6.307922955,0.14208,0.04144,0.148,6.16,0.23,6.164292336,7.02576,0.22168,7.029256404,0.00576,0.00168,0.006,7.02,0.22,7.023446447,10.73912,-0.93984,10.78016686,0.06912,0.02016,0.072,10.67,-0.96,10.71309946,5.74,-0.5,5.76173585,0,0,0,5.74,-0.5,5.76173585
27/01/2020 15:00,6.14016,0.27088,6.146132182,0.14016,0.04088,0.146,6,0.23,6.004406715,6.8396,0.2228,6.843227893,0.0096,0.0028,0.01,6.83,0.22,6.833542273,10.80408,-0.99256,10.84957695,0.09408,0.02744,0.098,10.71,-1.02,10.75846179,5.72,-0.5,5.741811561,0,0,0,5.72,-0.5,5.741811561
27/01/2020 15:30,6.06016,0.27088,6.066210943,0.14016,0.04088,0.146,5.92,0.23,5.924466221,6.8096,0.2228,6.813243868,0.0096,0.0028,0.01,6.8,0.22,6.803557893,10.5776,-0.9432,10.61956911,0.0576,0.0168,0.06,10.52,-0.96,10.56371147,5.74,-0.52,5.763505878,0,0,0,5.74,-0.52,5.763505878
27/01/2020 16:00,6.23016,0.27088,6.236045991,0.14016,0.04088,0.146,6.09,0.23,6.094341638,6.93192,0.22056,6.935428004,0.00192,0.00056,0.002,6.93,0.22,6.933491184,10.4984,-0.8388,10.53185587,0.0384,0.0112,0.04,10.46,-0.85,10.4944795,5.76,-0.5,5.781660661,0,0,0,5.76,-0.5,5.781660661
27/01/2020 16:30,6.56112,0.27116,6.566720902,0.14112,0.04116,0.147,6.42,0.23,6.424118617,7.32,0,7.32,0,0,0,7.32,0,7.32,10.29344,-0.65608,10.31432732,0.01344,0.00392,0.014,10.28,-0.66,10.30116498,5.8,-0.43,5.815917812,0,0,0,5.8,-0.43,5.815917812
27/01/2020 17:00,6.6892,0.2906,6.695509316,0.1392,0.0406,0.145,6.55,0.25,6.554769256,7.71,0,7.71,0,0,0,7.71,0,7.71,10.14,-0.48,10.15135459,0,0,0,10.14,-0.48,10.15135459,5.82,-0.39,5.833052374,0,0,0,5.82,-0.39,5.833052374
27/01/2020 17:30,6.7292,0.2906,6.735471847,0.1392,0.0406,0.145,6.59,0.25,6.594740328,8.02,0,8.02,0,0,0,8.02,0,8.02,10.1148,-0.3786,10.12188308,0.0048,0.0014,0.005,10.11,-0.38,10.11713892,5.82,-0.36,5.831123391,0,0,0,5.82,-0.36,5.831123391
27/01/2020 18:00,6.65112,0.32116,6.658869348,0.14112,0.04116,0.147,6.51,0.28,6.516018723,7.91,0,7.91,0,0,0,7.91,0,7.91,9.97528,-0.39096,9.982938485,0.06528,0.01904,0.068,9.91,-0.41,9.918477706,5.58,-0.34,5.590348826,0,0,0,5.58,-0.34,5.590348826
27/01/2020 18:30,6.4592,0.3206,6.467151537,0.1392,0.0406,0.145,6.32,0.28,6.326199491,7.62192,0.00056,7.621920021,0.00192,0.00056,0.002,7.62,0,7.62,9.94456,-0.42992,9.953848743,0.03456,0.01008,0.036,9.91,-0.44,9.919763102,5.28,-0.29,5.287958018,0,0,0,5.28,-0.29,5.287958018
27/01/2020 19:00,6.25016,0.36088,6.260569814,0.14016,0.04088,0.146,6.11,0.32,6.118373967,7.4,0,7.4,0,0,0,7.4,0,7.4,9.33648,-0.31936,9.341940355,0.03648,0.01064,0.038,9.3,-0.33,9.305852997,5.11,-0.29,5.118222348,0,0,0,5.11,-0.29,5.118222348
27/01/2020 19:30,6.0792,0.4006,6.092384837,0.1392,0.0406,0.145,5.94,0.36,5.950899092,6.95,0,6.95,0,0,0,6.95,0,6.95,8.87952,-0.25264,8.883113328,0.05952,0.01736,0.062,8.82,-0.27,8.824131685,4.96,-0.23,4.965329798,0,0,0,4.96,-0.23,4.965329798
27/01/2020 20:00,5.83016,0.40088,5.843925941,0.14016,0.04088,0.146,5.69,0.36,5.701377027,6.71,0,6.71,0,0,0,6.71,0,6.71,8.57128,-0.22796,8.574310853,0.04128,0.01204,0.043,8.53,-0.24,8.533375651,4.83,-0.3,4.839307802,0,0,0,4.83,-0.3,4.839307802
27/01/2020 20:30,5.48824,0.45032,5.506683793,0.13824,0.04032,0.144,5.35,0.41,5.365687281,6.25,0,6.25,0,0,0,6.25,0,6.25,8.18416,-0.22712,8.187310816,0.04416,0.01288,0.046,8.14,-0.24,8.143537315,4.67,-0.3,4.679626053,0,0,0,4.67,-0.3,4.679626053
27/01/2020 21:00,5.21728,0.47004,5.238410847,0.13728,0.04004,0.143,5.08,0.43,5.098166337,5.93096,0.00028,5.930960007,0.00096,0.00028,0.001,5.93,0,5.93,7.83784,-0.23188,7.841269298,0.02784,0.00812,0.029,7.81,-0.24,7.81368671,4.49,-0.32,4.501388675,0,0,0,4.49,-0.32,4.501388675
27/01/2020 21:30,4.8392,0.5206,4.867122456,0.1392,0.0406,0.145,4.7,0.48,4.724447058,5.5048,0.0014,5.504800178,0.0048,0.0014,0.005,5.5,0,5.5,7.39952,0.28736,7.405097704,0.05952,0.01736,0.062,7.34,0.27,7.344964261,4.45,-0.35,4.463742824,0,0,0,4.45,-0.35,4.463742824
27/01/2020 22:00,4.51016,0.55088,4.543678246,0.14016,0.04088,0.146,4.37,0.51,4.399659078,5.1696,0.0028,5.169600758,0.0096,0.0028,0.01,5.16,0,5.16,6.90536,0.38948,6.916335113,0.13536,0.03948,0.141,6.77,0.35,6.77904123,4.17,-0.33,4.183037174,0,0,0,4.17,-0.33,4.183037174
27/01/2020 22:30,4.17016,0.59088,4.211813576,0.14016,0.04088,0.146,4.03,0.55,4.067357865,4.72152,0.00336,4.721521196,0.01152,0.00336,0.012,4.71,0,4.71,6.35624,0.51432,6.377014348,0.18624,0.05432,0.194,6.17,0.46,6.187123726,3.65,0.22,3.656624126,0,0,0,3.65,0.22,3.656624126
27/01/2020 23:00,3.88728,0.59004,3.931805311,0.13728,0.04004,0.143,3.75,0.55,3.790118732,4.33288,0.00084,4.332880081,0.00288,0.00084,0.003,4.33,0,4.33,6.01632,0.49976,6.037041196,0.13632,0.03976,0.142,5.88,0.46,5.897965751,3.47,0.22,3.476967069,0,0,0,3.47,0.22,3.476967069
27/01/2020 23:30,3.60728,0.59004,3.655217668,0.13728,0.04004,0.143,3.47,0.55,3.513317521,3.9796,0.0028,3.979600985,0.0096,0.0028,0.01,3.97,0,3.97,5.64592,0.50256,5.668243043,0.14592,0.04256,0.152,5.5,0.46,5.519202841,3.25,0.22,3.257437643,0,0,0,3.25,0.22,3.257437643
28/01/2020 00:00,3.39728,0.59004,3.448138425,0.13728,0.04004,0.143,3.26,0.55,3.306070175,3.7944,0.0042,3.794402324,0.0144,0.0042,0.015,3.78,0,3.78,5.39328,0.54804,5.421053126,0.23328,0.06804,0.243,5.16,0.48,5.182277492,3.12,0.22,3.127746793,0,0,0,3.12,0.22,3.127746793
28/01/2020 00:30,3.41632,0.58976,3.466851482,0.13632,0.03976,0.142,3.28,0.55,3.325793138,3.99864,0.00252,3.998640794,0.00864,0.00252,0.009,3.99,0,3.99,5.38576,0.51668,5.410486947,0.12576,0.03668,0.131,5.26,0.48,5.281855734,3.15,0.22,3.157673194,0,0,0,3.15,0.22,3.157673194
28/01/2020 01:00,3.6944,0.5892,3.741089146,0.1344,0.0392,0.14,3.56,0.55,3.602235417,4.5148,0.0014,4.514800217,0.0048,0.0014,0.005,4.51,0,4.51,5.56792,0.50856,5.591097066,0.09792,0.02856,0.102,5.47,0.48,5.491019942,3.35,0.22,3.357216109,0,0,0,3.35,0.22,3.357216109
