Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
28/01/2020 01:30,3.7344,0.5892,3.780595191,0.1344,0.0392,0.14,3.6,0.55,3.641771547,4.61632,0.28476,4.625094442,0.01632,0.00476,0.017,4.6,0.28,4.60851386,5.51504,0.50772,5.538361292,0.09504,0.02772,0.099,5.42,0.48,5.4412131,3.35,-0.28,3.361681127,0,0,0,3.35,-0.28,3.361681127
28/01/2020 02:00,3.73536,0.58948,3.781587101,0.13536,0.03948,0.141,3.6,0.55,3.641771547,4.64016,0.00588,4.640163726,0.02016,0.00588,0.021,4.62,0,4.62,5.40504,0.61272,5.439658372,0.21504,0.06272,0.224,5.19,0.55,5.219061218,3.32,-0.28,3.331786308,0,0,0,3.32,-0.28,3.331786308
28/01/2020 02:30,3.69632,0.58976,3.74307339,0.13632,0.03976,0.142,3.56,0.55,3.602235417,4.68576,0.00168,4.685760301,0.00576,0.00168,0.006,4.68,0,4.68,5.42664,0.62152,5.462115781,0.17664,0.05152,0.184,5.25,0.57,5.280852204,3.24,-0.28,3.25207626,0,0,0,3.24,-0.28,3.25207626
28/01/2020 03:00,3.62632,0.58976,3.673964289,0.13632,0.03976,0.142,3.49,0.55,3.533072317,4.63632,0.00476,4.636322443,0.01632,0.00476,0.017,4.62,0,4.62,5.41784,0.58312,5.449130132,0.14784,0.04312,0.154,5.27,0.54,5.297593793,3.2,0,3.2,0,0,0,3.2,0,3.2
28/01/2020 03:30,3.58728,0.59004,3.635481399,0.13728,0.04004,0.143,3.45,0.55,3.493565514,4.57016,0.28588,4.579092683,0.02016,0.00588,0.021,4.55,0.28,4.558607243,5.4884,0.5862,5.519616382,0.1584,0.0462,0.165,5.33,0.54,5.35728476,3.2,0,3.2,0,0,0,3.2,0,3.2
28/01/2020 04:00,3.49728,0.59004,3.546704752,0.13728,0.04004,0.143,3.36,0.55,3.404717316,4.41304,0.22672,4.418860034,0.02304,0.00672,0.024,4.39,0.22,4.395509072,5.47776,0.59768,5.510270048,0.19776,0.05768,0.206,5.28,0.54,5.307541804,3.1,0.22,3.107796647,0,0,0,3.1,0.22,3.107796647
28/01/2020 04:30,3.53632,0.58976,3.585160526,0.13632,0.03976,0.142,3.4,0.55,3.44419802,4.34632,0.28476,4.355638392,0.01632,0.00476,0.017,4.33,0.28,4.339043673,5.48088,0.58984,5.512527261,0.17088,0.04984,0.178,5.31,0.54,5.337387001,3.1,0.22,3.107796647,0,0,0,3.1,0.22,3.107796647
28/01/2020 05:00,3.48632,0.58976,3.535851241,0.13632,0.03976,0.142,3.35,0.55,3.394849039,4.28248,0.00364,4.282481547,0.01248,0.00364,0.013,4.27,0,4.27,5.47048,0.59264,5.502487946,0.18048,0.05264,0.188,5.29,0.54,5.317490009,3.07,0.22,3.077872642,0,0,0,3.07,0.22,3.077872642
28/01/2020 05:30,3.63632,0.54976,3.677643158,0.13632,0.03976,0.142,3.5,0.51,3.536961973,4.43096,0.00028,4.430960009,0.00096,0.00028,0.001,4.43,0,4.43,5.74016,0.51088,5.762849573,0.14016,0.04088,0.146,5.6,0.47,5.619688603,3.22,0.22,3.227506778,0,0,0,3.22,0.22,3.227506778
28/01/2020 06:00,3.79536,0.53948,3.833509645,0.13536,0.03948,0.141,3.66,0.5,3.693995127,4.66056,0.31308,4.671063969,0.01056,0.00308,0.011,4.65,0.31,4.660321877,6.09112,0.46116,6.108552316,0.14112,0.04116,0.147,5.95,0.42,5.96480511,3.59,0,3.59,0,0,0,3.59,0,3.59
28/01/2020 06:30,4.39632,0.46976,4.421346401,0.13632,0.03976,0.142,4.26,0.43,4.281646879,5.27728,0.27504,5.284442374,0.01728,0.00504,0.018,5.26,0.27,5.266925099,7.3428,-0.0146,7.342814515,0.2928,0.0854,0.305,7.05,-0.1,7.050709184,4.23,-0.32,4.242086751,0,0,0,4.23,-0.32,4.242086751
28/01/2020 07:00,4.89016,0.43088,4.909106069,0.14016,0.04088,0.146,4.75,0.39,4.765983634,5.80192,0.00056,5.801920027,0.00192,0.00056,0.002,5.8,0,5.8,8.4144,-0.2858,8.419252283,0.2544,0.0742,0.265,8.16,-0.36,8.167937316,4.7,-0.32,4.710881022,0,0,0,4.7,-0.32,4.710881022
28/01/2020 07:30,5.49824,0.33032,5.508153447,0.13824,0.04032,0.144,5.36,0.29,5.367839416,6.30192,0.00056,6.301920025,0.00192,0.00056,0.002,6.3,0,6.3,9.63576,-0.65332,9.657882677,0.12576,0.03668,0.131,9.51,-0.69,9.534998689,5.22,-0.45,5.239360648,0,0,0,5.22,-0.45,5.239360648
28/01/2020 08:00,5.83112,0.31116,5.839416152,0.14112,0.04116,0.147,5.69,0.27,5.696402373,6.67864,0.00252,6.678640475,0.00864,0.00252,0.009,6.67,0,6.67,10.1504,-0.7478,10.17790868,0.1104,0.0322,0.115,10.04,-0.78,10.07025322,5.4,-0.41,5.415542447,0,0,0,5.4,-0.41,5.415542447
28/01/2020 08:30,6.06112,0.31116,6.069101762,0.14112,0.04116,0.147,5.92,0.27,5.926153896,6.984,0.297,6.990312225,0.024,0.007,0.025,6.96,0.29,6.966039047,10.98432,-0.94624,11.02500141,0.18432,0.05376,0.192,10.8,-1,10.84619749,5.65,-0.48,5.670352723,0,0,0,5.65,-0.48,5.670352723
28/01/2020 09:00,6.18304,0.26172,6.188576654,0.14304,0.04172,0.149,6.04,0.22,6.044005295,7.29128,0.26204,7.295987185,0.04128,0.01204,0.043,7.25,0.25,7.254309064,11.33008,-1.09956,11.38330993,0.31008,0.09044,0.323,11.02,-1.19,11.08406514,5.99,-0.62,6.022001328,0,0,0,5.99,-0.62,6.022001328
28/01/2020 09:30,6.35208,0.26144,6.35745792,0.14208,0.04144,0.148,6.21,0.22,6.213895718,7.48416,0.24288,7.488099999,0.04416,0.01288,0.046,7.44,0.23,7.443554259,11.64768,-1.11276,11.70071298,0.36768,0.10724,0.383,11.28,-1.22,11.34578336,6.24,-0.67,6.275866474,0,0,0,6.24,-0.67,6.275866474
28/01/2020 10:00,6.32496,0.26228,6.330395706,0.14496,0.04228,0.151,6.18,0.22,6.183914618,7.5388,0.2684,7.54357634,0.0288,0.0084,0.03,7.51,0.26,7.514499318,11.52848,-1.08836,11.57974001,0.34848,0.10164,0.363,11.18,-1.19,11.24315347,6.24,-0.65,6.273762826,0,0,0,6.24,-0.65,6.273762826
28/01/2020 10:30,6.28592,0.26256,6.291401116,0.14592,0.04256,0.152,6.14,0.22,6.143940104,7.2028,0.2454,7.206979187,0.0528,0.0154,0.055,7.15,0.23,7.153698344,11.27088,-1.06516,11.32109985,0.29088,0.08484,0.303,10.98,-1.15,11.04005888,6.24,-0.74,6.28372501,0,0,0,6.24,-0.74,6.28372501
28/01/2020 11:00,6.224,0.262,6.229512019,0.144,0.042,0.15,6.08,0.22,6.083978961,6.96864,0.33752,6.976808955,0.12864,0.03752,0.134,6.84,0.3,6.846575786,11.24072,-1.03604,11.28836414,0.39072,0.11396,0.407,10.85,-1.15,10.91077449,6.18,-0.72,6.221800383,0,0,0,6.18,-0.72,6.221800383
28/01/2020 11:30,6.344,0.262,6.349407846,0.144,0.042,0.15,6.2,0.22,6.203901998,6.96,0.255,6.96466977,0.12,0.035,0.125,6.84,0.22,6.843537097,11.23688,-1.14716,11.29528433,0.38688,0.11284,0.403,10.85,-1.26,10.92291628,6.13,-0.7,6.169837923,0,0,0,6.13,-0.7,6.169837923
28/01/2020 12:00,6.34496,0.26228,6.350378587,0.14496,0.04228,0.151,6.2,0.22,6.203901998,6.85944,0.03192,6.859514269,0.10944,0.03192,0.114,6.75,0,6.75,11.07304,-1.10828,11.12836463,0.38304,0.11172,0.399,10.69,-1.22,10.75939125,6.11,-0.73,6.153454314,0,0,0,6.11,-0.73,6.153454314
28/01/2020 12:30,6.344,0.262,6.349407846,0.144,0.042,0.15,6.2,0.22,6.203901998,6.90752,0.03136,6.907591187,0.10752,0.03136,0.112,6.8,0,6.8,11.05608,-1.05156,11.10597512,0.40608,0.11844,0.423,10.65,-1.17,10.71407486,6.09,-0.73,6.133596009,0,0,0,6.09,-0.73,6.133596009
28/01/2020 13:00,6.34304,0.26172,6.348437115,0.14304,0.04172,0.149,6.2,0.22,6.203901998,7.00288,0.03584,7.002971712,0.12288,0.03584,0.128,6.88,0,6.88,11.15872,-0.96204,11.20011397,0.43872,0.12796,0.457,10.72,-1.09,10.77527262,6.22,-0.73,6.262691115,0,0,0,6.22,-0.73,6.262691115
28/01/2020 13:30,6.29496,0.26228,6.300421589,0.14496,0.04228,0.151,6.15,0.22,6.153933701,6.84536,0.03948,6.845473848,0.13536,0.03948,0.141,6.71,0,6.71,10.78488,-0.86316,10.81936605,0.43488,0.12684,0.453,10.35,-0.99,10.39724002,6.15,-0.66,6.18531325,0,0,0,6.15,-0.66,6.18531325
28/01/2020 14:00,6.274,0.262,6.27946813,0.144,0.042,0.15,6.13,0.22,6.133946527,6.80808,0.03444,6.80816711,0.11808,0.03444,0.123,6.69,0,6.69,10.87136,-0.90252,10.90875844,0.47136,0.13748,0.491,10.4,-1.04,10.45187065,5.99,-0.61,6.020979987,0,0,0,5.99,-0.61,6.020979987
28/01/2020 14:30,6.29496,0.26228,6.300421589,0.14496,0.04228,0.151,6.15,0.22,6.153933701,6.89448,0.37464,6.904651302,0.08448,0.02464,0.088,6.81,0.35,6.818988195,10.95752,-0.95364,10.99893967,0.46752,0.13636,0.487,10.49,-1.09,10.54647809,5.96,-0.61,5.991135118,0,0,0,5.96,-0.61,5.991135118
28/01/2020 15:00,6.234,0.262,6.239503185,0.144,0.042,0.15,6.09,0.22,6.093972432,6.74504,0.02772,6.74509696,0.09504,0.02772,0.099,6.65,0,6.65,10.75984,-0.95588,10.80221567,0.45984,0.13412,0.479,10.3,-1.09,10.35751418,5.77,-0.63,5.804291516,0,0,0,5.77,-0.63,5.804291516
28/01/2020 15:30,6.10496,0.26228,6.110591412,0.14496,0.04228,0.151,5.96,0.22,5.96405902,6.58744,0.33092,6.595746645,0.03744,0.01092,0.039,6.55,0.32,6.557812135,10.58816,-0.85512,10.62263444,0.42816,0.12488,0.446,10.16,-0.98,10.20715435,5.82,-0.66,5.857303134,0,0,0,5.82,-0.66,5.857303134
28/01/2020 16:00,6.194,0.302,6.201357916,0.144,0.042,0.15,6.05,0.26,6.0555842,6.888,0.334,6.896093097,0.048,0.014,0.05,6.84,0.32,6.847481289,10.65216,-0.77312,10.68017917,0.33216,0.09688,0.346,10.32,-0.87,10.35660659,5.99,-0.66,6.026250907,0,0,0,5.99,-0.66,6.026250907
28/01/2020 16:30,6.614,0.302,6.620891179,0.144,0.042,0.15,6.47,0.26,6.475222004,7.34184,0.01512,7.341855569,0.05184,0.01512,0.054,7.29,0,7.29,10.5984,-0.6838,10.6204362,0.3984,0.1162,0.415,10.2,-0.8,10.23132445,5.99,-0.53,6.0134017,0,0,0,5.99,-0.53,6.0134017
28/01/2020 17:00,6.84496,0.30228,6.851631236,0.14496,0.04228,0.151,6.7,0.26,6.705042878,7.78528,0.39904,7.79549983,0.06528,0.01904,0.068,7.72,0.38,7.729346674,10.32656,-0.46892,10.33720114,0.34656,0.10108,0.361,9.98,-0.57,9.996264302,5.99,-0.46,6.007636807,0,0,0,5.99,-0.46,6.007636807
28/01/2020 17:30,6.95208,0.30144,6.958612103,0.14208,0.04144,0.148,6.81,0.26,6.814961482,8.0976,0.0168,8.097617427,0.0576,0.0168,0.06,8.04,0,8.04,10.26384,-0.28888,10.26790452,0.24384,0.07112,0.254,10.02,-0.36,10.02646498,5.9,-0.37,5.911590311,0,0,0,5.9,-0.37,5.911590311
28/01/2020 18:00,6.95208,0.28144,6.957774414,0.14208,0.04144,0.148,6.81,0.24,6.814227763,8.14128,0.36204,8.149325923,0.04128,0.01204,0.043,8.1,0.35,8.107558202,10.27872,-0.37204,10.28545082,0.19872,0.05796,0.207,10.08,-0.43,10.08916746,5.64,-0.34,5.650238933,0,0,0,5.64,-0.34,5.650238933
28/01/2020 18:30,6.694,0.332,6.702227988,0.144,0.042,0.15,6.55,0.29,6.556416704,7.8732,0.0126,7.873210082,0.0432,0.0126,0.045,7.83,0,7.83,9.88672,-0.30804,9.891517629,0.24672,0.07196,0.257,9.64,-0.38,9.647486719,5.51,-0.31,5.518713618,0,0,0,5.51,-0.31,5.518713618
28/01/2020 19:00,6.524,0.352,6.533489114,0.144,0.042,0.15,6.38,0.31,6.387526908,7.58128,0.01204,7.58128956,0.04128,0.01204,0.043,7.54,0,7.54,9.57184,-0.26488,9.57550429,0.29184,0.08512,0.304,9.28,-0.35,9.28659787,5.35,-0.29,5.357854048,0,0,0,5.35,-0.29,5.357854048
28/01/2020 19:30,6.25304,0.38172,6.264680311,0.14304,0.04172,0.149,6.11,0.34,6.11945259,7.24296,0.02128,7.242991261,0.07296,0.02128,0.076,7.17,0,7.17,9.19048,-0.17236,9.192096094,0.30048,0.08764,0.313,8.89,-0.26,8.893801212,5.06,-0.23,5.065224575,0,0,0,5.06,-0.23,5.065224575
28/01/2020 20:00,5.92208,0.40144,5.935670611,0.14208,0.04144,0.148,5.78,0.36,5.791200221,6.95688,0.22784,6.960609916,0.02688,0.00784,0.028,6.93,0.22,6.933491184,8.78568,-0.16876,8.787300666,0.17568,0.05124,0.183,8.61,-0.22,8.612810227,4.97,-0.34,4.981616204,0,0,0,4.97,-0.34,4.981616204
28/01/2020 20:30,5.6492,0.4406,5.666355884,0.1392,0.0406,0.145,5.51,0.4,5.524499977,6.4148,0.0014,6.414800153,0.0048,0.0014,0.005,6.41,0,6.41,8.48448,-0.12536,8.48540606,0.32448,0.09464,0.338,8.16,-0.22,8.162965148,4.61,-0.22,4.615246472,0,0,0,4.61,-0.22,4.615246472
28/01/2020 21:00,5.37824,0.46032,5.397903297,0.13824,0.04032,0.144,5.24,0.42,5.256805113,6.0444,0.0042,6.044401459,0.0144,0.0042,0.015,6.03,0,6.03,8.08896,-0.10072,8.089587035,0.40896,0.11928,0.426,7.68,-0.22,7.683150396,4.55,-0.24,4.556325274,0,0,0,4.55,-0.24,4.556325274
28/01/2020 21:30,5.0192,0.5206,5.046126534,0.1392,0.0406,0.145,4.88,0.48,4.903549735,5.7392,0.0056,5.739202732,0.0192,0.0056,0.02,5.72,0,5.72,7.53992,0.43956,7.552721801,0.40992,0.11956,0.427,7.13,0.32,7.137177313,4.4,-0.24,4.406540593,0,0,0,4.4,-0.24,4.406540593
28/01/2020 22:00,4.71728,0.55004,4.749239371,0.13728,0.04004,0.143,4.58,0.51,4.608307715,5.40208,0.00644,5.402083839,0.02208,0.00644,0.023,5.38,0,5.38,7.04072,0.55396,7.062479012,0.39072,0.11396,0.407,6.65,0.44,6.664540494,4.21,-0.22,4.2157443,0,0,0,4.21,-0.22,4.2157443
28/01/2020 22:30,4.3944,0.5492,4.428585779,0.1344,0.0392,0.14,4.26,0.51,4.29041956,4.954,0.007,4.954004945,0.024,0.007,0.025,4.93,0,4.93,6.60736,0.53548,6.62902293,0.32736,0.09548,0.341,6.28,0.44,6.295395142,3.85,0,3.85,0,0,0,3.85,0,3.85
28/01/2020 23:00,3.98536,0.56948,4.02584175,0.13536,0.03948,0.141,3.85,0.53,3.886309303,4.5736,0.2298,4.579369498,0.0336,0.0098,0.035,4.54,0.22,4.545327271,6.2012,0.5366,6.224373141,0.3312,0.0966,0.345,5.87,0.44,5.886467532,3.66,0,3.66,0,0,0,3.66,0,3.66
28/01/2020 23:30,3.68344,0.56892,3.727116875,0.13344,0.03892,0.139,3.55,0.53,3.589345344,4.16112,0.00616,4.16112456,0.02112,0.00616,0.022,4.14,0,4.14,5.92064,0.56352,5.947397145,0.32064,0.09352,0.334,5.6,0.47,5.619688603,3.44,0,3.44,0,0,0,3.44,0,3.44
29/01/2020 00:00,3.47536,0.58948,3.524998411,0.13536,0.03948,0.141,3.34,0.55,3.384981536,3.93456,0.23008,3.941281416,0.03456,0.01008,0.036,3.9,0.22,3.9062002,5.54256,0.56908,5.57169843,0.20256,0.05908,0.211,5.34,0.51,5.364298649,3.32,0.22,3.327281172,0,0,0,3.32,0.22,3.327281172
29/01/2020 00:30,3.51536,0.58948,3.564441415,0.13536,0.03948,0.141,3.38,0.55,3.424456161,4.1692,0.2256,4.175299271,0.0192,0.0056,0.02,4.15,0.22,4.155827234,5.57736,0.60548,5.610129285,0.32736,0.09548,0.341,5.25,0.51,5.274713262,3.32,0.22,3.327281172,0,0,0,3.32,0.22,3.327281172
29/01/2020 01:00,3.81344,0.58892,3.858646317,0.13344,0.03892,0.139,3.68,0.55,3.720873553,4.73824,0.22532,4.743594354,0.01824,0.00532,0.019,4.72,0.22,4.725124337,5.7148,0.5864,5.744806698,0.3648,0.1064,0.38,5.35,0.48,5.371489551,3.55,0.22,3.556810369,0,0,0,3.55,0.22,3.556810369
29/01/2020 01:30,3.86248,0.58864,3.907076759,0.13248,0.03864,0.138,3.73,0.55,3.77033155,4.93016,0.00588,4.930163506,0.02016,0.00588,0.021,4.91,0,4.91,5.62616,0.57888,5.655862304,0.23616,0.06888,0.246,5.39,0.51,5.414074251,3.58,-0.16,3.583573635,0,0,0,3.58,-0.16,3.583573635
29/01/2020 02:00,3.8144,0.5692,3.856635321,0.1344,0.0392,0.14,3.68,0.53,3.717969876,4.8692,0.2456,4.875390036,0.0192,0.0056,0.02,4.85,0.24,4.855934514,5.57472,0.62596,5.609753025,0.29472,0.08596,0.307,5.28,0.54,5.307541804,3.46,0.22,3.466987165,0,0,0,3.46,0.22,3.466987165
29/01/2020 02:30,3.76536,0.58948,3.811223242,0.13536,0.03948,0.141,3.63,0.55,3.671430239,4.8488,0.0084,4.848807276,0.0288,0.0084,0.03,4.82,0,4.82,5.50392,0.64656,5.541766433,0.19392,0.05656,0.202,5.31,0.59,5.342677232,3.34,0.22,3.347237667,0,0,0,3.34,0.22,3.347237667
29/01/2020 03:00,3.76536,0.56948,3.808181114,0.13536,0.03948,0.141,3.63,0.53,3.668487427,4.89128,0.01204,4.891294818,0.04128,0.01204,0.043,4.85,0,4.85,5.462,0.711,5.50808179,0.312,0.091,0.325,5.15,0.62,5.187186135,3.27,0.22,3.277392256,0,0,0,3.27,0.22,3.277392256
29/01/2020 03:30,3.65632,0.59976,3.705183936,0.13632,0.03976,0.142,3.52,0.56,3.564267106,4.71416,0.01288,4.714177595,0.04416,0.01288,0.046,4.67,0,4.67,5.57648,0.70564,5.620948052,0.39648,0.11564,0.413,5.18,0.59,5.213492112,3.24,0.22,3.247460546,0,0,0,3.24,0.22,3.247460546
29/01/2020 04:00,3.60632,0.59976,3.655852295,0.13632,0.03976,0.142,3.47,0.56,3.514896869,4.57016,0.00588,4.570163783,0.02016,0.00588,0.021,4.55,0,4.55,5.56848,0.70664,5.613137233,0.46848,0.13664,0.488,5.1,0.57,5.131754086,3.21,0.22,3.217530109,0,0,0,3.21,0.22,3.217530109
29/01/2020 04:30,3.53536,0.57948,3.582536448,0.13536,0.03948,0.141,3.4,0.54,3.442615285,4.428,0.014,4.428022132,0.048,0.014,0.05,4.38,0,4.38,5.45472,0.69096,5.498308467,0.41472,0.12096,0.432,5.04,0.57,5.07212973,3.21,0.22,3.217530109,0,0,0,3.21,0.22,3.217530109
29/01/2020 05:00,3.56536,0.57948,3.612144654,0.13536,0.03948,0.141,3.43,0.54,3.472247111,4.36304,0.00672,4.363045175,0.02304,0.00672,0.024,4.34,0,4.34,5.556,0.703,5.600298653,0.456,0.133,0.475,5.1,0.57,5.131754086,3.21,0.22,3.217530109,0,0,0,3.21,0.22,3.217530109
29/01/2020 05:30,3.6744,0.5692,3.718225921,0.1344,0.0392,0.14,3.54,0.53,3.579455266,4.574,0.007,4.574005356,0.024,0.007,0.025,4.55,0,4.55,5.74272,0.64496,5.778823963,0.46272,0.13496,0.482,5.28,0.51,5.304573498,3.38,0.22,3.387152196,0,0,0,3.38,0.22,3.387152196
29/01/2020 06:00,3.8644,0.5392,3.901835978,0.1344,0.0392,0.14,3.73,0.5,3.763362858,4.7892,0.3256,4.80025541,0.0192,0.0056,0.02,4.77,0.32,4.780721703,6.30848,0.52664,6.330424125,0.46848,0.13664,0.488,5.84,0.39,5.853007774,3.63,0.22,3.636660556,0,0,0,3.63,0.22,3.636660556
29/01/2020 06:30,4.5392,0.4406,4.560533412,0.1392,0.0406,0.145,4.4,0.4,4.418144407,5.24688,0.28784,5.254769415,0.02688,0.00784,0.028,5.22,0.28,5.227504185,7.5456,-0.0442,7.545729454,0.4656,0.1358,0.485,7.08,-0.18,7.082287766,4.14,-0.41,4.160252396,0,0,0,4.14,-0.41,4.160252396
29/01/2020 07:00,5.0492,0.3806,5.063524168,0.1392,0.0406,0.145,4.91,0.34,4.921757816,5.83592,0.26756,5.842050205,0.02592,0.00756,0.027,5.81,0.26,5.815814646,8.49424,-0.28168,8.498909154,0.47424,0.13832,0.494,8.02,-0.42,8.030989976,4.59,-0.31,4.600456499,0,0,0,4.59,-0.31,4.600456499
29/01/2020 07:30,5.82112,0.28116,5.827906056,0.14112,0.04116,0.147,5.68,0.24,5.685068161,6.44016,0.36588,6.450544861,0.02016,0.00588,0.021,6.42,0.36,6.430085536,9.9304,-0.6328,9.950541694,0.4704,0.1372,0.49,9.46,-0.77,9.491285477,5.17,-0.39,5.184688997,0,0,0,5.17,-0.39,5.184688997
29/01/2020 08:00,6.22112,0.26116,6.226599281,0.14112,0.04116,0.147,6.08,0.22,6.083978961,6.724,0.407,6.736306481,0.024,0.007,0.025,6.7,0.4,6.711929678,10.34832,-0.71924,10.37328458,0.44832,0.13076,0.467,9.9,-0.85,9.936422898,5.32,-0.39,5.334275958,0,0,0,5.32,-0.39,5.334275958
29/01/2020 08:30,6.26208,0.26144,6.267535145,0.14208,0.04144,0.148,6.12,0.22,6.123952972,7.024,0.247,7.028341554,0.024,0.007,0.025,7,0.24,7.004113077,11.22024,-0.97368,11.2624082,0.33024,0.09632,0.344,10.89,-1.07,10.94244031,5.59,-0.43,5.606514068,0,0,0,5.59,-0.43,5.606514068
29/01/2020 09:00,6.33208,0.26144,6.337474891,0.14208,0.04144,0.148,6.19,0.22,6.193908298,7.21688,0.24784,7.221134371,0.02688,0.00784,0.028,7.19,0.24,7.194004448,11.36144,-1.06208,11.41097423,0.30144,0.08792,0.314,11.06,-1.15,11.11962679,5.7,-0.48,5.720174823,0,0,0,5.7,-0.48,5.720174823
29/01/2020 09:30,6.54112,0.26116,6.546331446,0.14112,0.04116,0.147,6.4,0.22,6.403780134,7.40784,0.29812,7.413836321,0.02784,0.00812,0.029,7.38,0.29,7.385695634,11.55024,-1.07368,11.6000359,0.33024,0.09632,0.344,11.22,-1.17,11.28083773,5.8,-0.44,5.816665712,0,0,0,5.8,-0.44,5.816665712
29/01/2020 10:00,6.49208,0.26144,6.497342041,0.14208,0.04144,0.148,6.35,0.22,6.353809881,7.26816,0.23988,7.27211745,0.06816,0.01988,0.071,7.2,0.22,7.203360327,11.49064,-1.10648,11.54379078,0.32064,0.09352,0.334,11.17,-1.2,11.23427345,5.95,-0.54,5.97445395,0,0,0,5.95,-0.54,5.97445395
29/01/2020 10:30,6.42208,0.26144,6.42739935,0.14208,0.04144,0.148,6.28,0.22,6.283852322,7.12472,0.36596,7.134112545,0.05472,0.01596,0.057,7.07,0.35,7.078658065,11.28032,-1.16824,11.34065271,0.28032,0.08176,0.292,11,-1.25,11.07079491,5.92,-0.59,5.949327693,0,0,0,5.92,-0.59,5.949327693
29/01/2020 11:00,6.42112,0.26116,6.426428759,0.14112,0.04116,0.147,6.28,0.22,6.283852322,6.94376,0.41568,6.956190969,0.05376,0.01568,0.056,6.89,0.4,6.901601263,11.21472,-1.23404,11.28241106,0.29472,0.08596,0.307,10.92,-1.32,10.9994909,5.99,-0.64,6.024093293,0,0,0,5.99,-0.64,6.024093293
29/01/2020 11:30,6.42208,0.26144,6.42739935,0.14208,0.04144,0.148,6.28,0.22,6.283852322,6.9072,0.4496,6.921817102,0.0672,0.0196,0.07,6.84,0.43,6.853502754,10.87752,-1.65364,11.0024982,0.22752,0.06636,0.237,10.65,-1.72,10.78799796,5.9,-0.58,5.92843993,0,0,0,5.9,-0.58,5.92843993
29/01/2020 12:00,6.33208,0.26144,6.337474891,0.14208,0.04144,0.148,6.19,0.22,6.193908298,6.8324,0.4282,6.84580492,0.0624,0.0182,0.065,6.77,0.41,6.782403704,10.99776,-1.37732,11.08366976,0.31776,0.09268,0.331,10.68,-1.47,10.78069107,5.95,-0.63,5.983259981,0,0,0,5.95,-0.63,5.983259981
29/01/2020 12:30,6.28112,0.26116,6.286546985,0.14112,0.04116,0.147,6.14,0.22,6.143940104,6.92744,0.42092,6.940216034,0.03744,0.01092,0.039,6.89,0.41,6.902188059,10.97632,-1.02524,11.02409714,0.25632,0.07476,0.267,10.72,-1.1,10.77628879,5.88,-0.58,5.908536198,0,0,0,5.88,-0.58,5.908536198
29/01/2020 13:00,6.35112,0.26116,6.356487222,0.14112,0.04116,0.147,6.21,0.22,6.213895718,6.80456,0.38008,6.815166733,0.03456,0.01008,0.036,6.77,0.37,6.780103244,10.80512,-0.96184,10.84784561,0.40512,0.11816,0.422,10.4,-1.08,10.45592655,5.85,-0.58,5.878681825,0,0,0,5.85,-0.58,5.878681825
29/01/2020 13:30,6.26112,0.26116,6.266564306,0.14112,0.04116,0.147,6.12,0.22,6.123952972,6.56584,0.41212,6.578761114,0.07584,0.02212,0.079,6.49,0.39,6.501707468,10.31616,-0.88112,10.35372057,0.23616,0.06888,0.246,10.08,-0.95,10.1246679,5.79,-0.6,5.821005068,0,0,0,5.79,-0.6,5.821005068
29/01/2020 14:00,6.26208,0.26144,6.267535145,0.14208,0.04144,0.148,6.12,0.22,6.123952972,6.62936,0.34148,6.638149034,0.03936,0.01148,0.041,6.59,0.33,6.598257346,10.59864,-0.87748,10.63490202,0.24864,0.07252,0.259,10.35,-0.95,10.39350759,5.98,-0.68,6.018538028,0,0,0,5.98,-0.68,6.018538028
29/01/2020 14:30,6.30112,0.26116,6.306529775,0.14112,0.04116,0.147,6.16,0.22,6.163927319,6.76072,0.33896,6.76921183,0.03072,0.00896,0.032,6.73,0.33,6.738085782,10.7468,-1.0576,10.79871418,0.3168,0.0924,0.33,10.43,-1.15,10.49320733,5.98,-0.64,6.014149982,0,0,0,5.98,-0.64,6.014149982
29/01/2020 15:00,6.25112,0.22116,6.255031015,0.14112,0.04116,0.147,6.11,0.18,6.112650816,6.73896,0.38428,6.749907629,0.04896,0.01428,0.051,6.69,0.37,6.700223877,10.76792,-1.08144,10.82208915,0.33792,0.09856,0.352,10.43,-1.18,10.49653752,5.9,-0.6,5.930430001,0,0,0,5.9,-0.6,5.930430001
29/01/2020 15:30,6.19208,0.25144,6.197182973,0.14208,0.04144,0.148,6.05,0.21,6.053643531,6.67568,0.41624,6.688644048,0.05568,0.01624,0.058,6.62,0.4,6.632073582,10.78208,-1.06856,10.83490053,0.38208,0.11144,0.398,10.4,-1.18,10.46672824,5.88,-0.6,5.910532971,0,0,0,5.88,-0.6,5.910532971
29/01/2020 16:00,6.34112,0.25116,6.346092042,0.14112,0.04116,0.147,6.2,0.21,6.203555432,6.87872,0.02296,6.878758318,0.07872,0.02296,0.082,6.8,0,6.8,10.66816,-0.94012,10.70950342,0.30816,0.08988,0.321,10.36,-1.03,10.41107583,5.98,-0.6,6.010024958,0,0,0,5.98,-0.6,6.010024958
29/01/2020 16:30,6.60112,0.28116,6.607104979,0.14112,0.04116,0.147,6.46,0.24,6.464456667,7.05912,0.35016,7.067799318,0.06912,0.02016,0.072,6.99,0.33,6.997785364,10.466,-0.812,10.49745207,0.336,0.098,0.35,10.13,-0.91,10.17079151,6.06,-0.55,6.084907559,0,0,0,6.06,-0.55,6.084907559
29/01/2020 17:00,6.72016,0.28088,6.726027356,0.14016,0.04088,0.146,6.58,0.24,6.584375445,7.2812,0.4166,7.293108322,0.0912,0.0266,0.095,7.19,0.39,7.200569422,9.89552,-0.51464,9.9088935,0.39552,0.11536,0.412,9.5,-0.63,9.520866557,5.8,-0.4,5.813776741,0,0,0,5.8,-0.4,5.813776741
29/01/2020 17:30,6.95112,0.28116,6.956803878,0.14112,0.04116,0.147,6.81,0.24,6.814227763,7.80432,0.40876,7.8150173,0.06432,0.01876,0.067,7.74,0.39,7.749819353,10.00656,-0.31392,10.01148285,0.46656,0.13608,0.486,9.54,-0.45,9.550607311,5.85,-0.43,5.86578213,0,0,0,5.85,-0.43,5.86578213
29/01/2020 18:00,6.95112,0.28116,6.956803878,0.14112,0.04116,0.147,6.81,0.24,6.814227763,7.898,0.014,7.898012408,0.048,0.014,0.05,7.85,0,7.85,10.0612,-0.4184,10.06989593,0.4512,0.1316,0.47,9.61,-0.55,9.625725947,5.6,-0.4,5.614267539,0,0,0,5.6,-0.4,5.614267539
29/01/2020 18:30,6.63304,0.33172,6.641329521,0.14304,0.04172,0.149,6.49,0.29,6.496475968,7.68568,0.01624,7.685697158,0.05568,0.01624,0.058,7.63,0,7.63,9.5912,-0.3084,9.596156939,0.4512,0.1316,0.47,9.14,-0.44,9.150584681,5.3,-0.29,5.307928033,0,0,0,5.3,-0.29,5.307928033
29/01/2020 19:00,6.36592,0.37256,6.376812558,0.14592,0.04256,0.152,6.22,0.33,6.228747868,7.32608,0.01344,7.326092328,0.04608,0.01344,0.048,7.28,0,7.28,9.28104,-0.27428,9.285091976,0.43104,0.12572,0.449,8.85,-0.4,8.859034936,5.13,-0.25,5.136088005,0,0,0,5.13,-0.25,5.136088005
29/01/2020 19:30,6.10496,0.42228,6.119547124,0.14496,0.04228,0.151,5.96,0.38,5.972101808,7.04952,0.01736,7.049541375,0.05952,0.01736,0.062,6.99,0,6.99,8.95272,-0.20504,8.95506766,0.46272,0.13496,0.482,8.49,-0.34,8.496805282,4.98,-0.25,4.986271152,0,0,0,4.98,-0.25,4.986271152
29/01/2020 20:00,5.90112,0.44116,5.917587296,0.14112,0.04116,0.147,5.76,0.4,5.773872184,6.63664,0.01652,6.636660561,0.05664,0.01652,0.059,6.58,0,6.58,8.56008,-0.13456,8.561137541,0.43008,0.12544,0.448,8.13,-0.26,8.134156379,4.82,-0.31,4.829958592,0,0,0,4.82,-0.31,4.829958592
29/01/2020 20:30,5.54016,0.47088,5.560134962,0.14016,0.04088,0.146,5.4,0.43,5.417093317,6.25264,0.22952,6.256851157,0.03264,0.00952,0.034,6.22,0.22,6.223889459,8.03104,-0.12928,8.032080478,0.31104,0.09072,0.324,7.72,-0.22,7.723134079,4.68,-0.28,4.688368586,0,0,0,4.68,-0.28,4.688368586
29/01/2020 21:00,5.29824,0.47032,5.31907398,0.13824,0.04032,0.144,5.16,0.43,5.177885669,5.824,0.287,5.831067227,0.024,0.007,0.025,5.8,0.28,5.806754687,7.7444,0.0742,7.744755451,0.2544,0.0742,0.265,7.49,0,7.49,4.6,-0.28,4.60851386,0,0,0,4.6,-0.28,4.60851386
29/01/2020 21:30,4.92016,0.52088,4.947655041,0.14016,0.04088,0.146,4.78,0.48,4.804039967,5.54784,0.28812,5.555316535,0.02784,0.00812,0.029,5.52,0.28,5.527096887,7.34808,0.32944,7.355461264,0.23808,0.06944,0.248,7.11,0.26,7.11475228,4.28,-0.25,4.287295185,0,0,0,4.28,-0.25,4.287295185
29/01/2020 22:00,4.62112,0.52116,4.650414799,0.14112,0.04116,0.147,4.48,0.48,4.505640909,5.10576,0.00168,5.105760276,0.00576,0.00168,0.006,5.1,0,5.1,6.77552,0.51536,6.795091405,0.39552,0.11536,0.412,6.38,0.4,6.392526887,4.08,-0.22,4.085927067,0,0,0,4.08,-0.22,4.085927067
29/01/2020 22:30,4.33016,0.55088,4.365060641,0.14016,0.04088,0.146,4.19,0.51,4.220924069,4.83672,0.00196,4.836720397,0.00672,0.00196,0.007,4.83,0,4.83,6.24488,0.55684,6.269656849,0.43488,0.12684,0.453,5.81,0.43,5.82589049,3.71,0,3.71,0,0,0,3.71,0,3.71
29/01/2020 23:00,3.90016,0.57088,3.941719422,0.14016,0.04088,0.146,3.76,0.53,3.797169999,4.318,0.014,4.318022696,0.048,0.014,0.05,4.27,0,4.27,5.91,0.485,5.929867199,0.12,0.035,0.125,5.79,0.45,5.807460719,3.51,0,3.51,0,0,0,3.51,0,3.51
29/01/2020 23:30,3.60824,0.59032,3.656210278,0.13824,0.04032,0.144,3.47,0.55,3.513317521,3.95952,0.01736,3.959558056,0.05952,0.01736,0.062,3.9,0,3.9,5.56856,0.49708,5.590702013,0.05856,0.01708,0.061,5.51,0.48,5.530867925,3.33,0.22,3.337259355,0,0,0,3.33,0.22,3.337259355
30/01/2020 00:00,3.4492,0.5906,3.499398377,0.1392,0.0406,0.145,3.31,0.55,3.355383734,3.764,0.007,3.764006509,0.024,0.007,0.025,3.74,0,3.74,5.30544,0.50492,5.329412519,0.08544,0.02492,0.089,5.22,0.48,5.24202251,3.24,0,3.24,0,0,0,3.24,0,3.24
30/01/2020 00:30,3.44824,0.59032,3.498404894,0.13824,0.04032,0.144,3.31,0.55,3.355383734,3.93096,0.00028,3.93096001,0.00096,0.00028,0.001,3.93,0,3.93,5.19776,0.56768,5.228668052,0.19776,0.05768,0.206,5,0.51,5.025942698,3.24,0,3.24,0,0,0,3.24,0,3.24
30/01/2020 01:00,3.77728,0.59004,3.823086633,0.13728,0.04004,0.143,3.64,0.55,3.681317699,4.48096,0.00028,4.480960009,0.00096,0.00028,0.001,4.48,0,4.48,5.43584,0.49212,5.45807096,0.07584,0.02212,0.079,5.36,0.47,5.380566885,3.41,0.22,3.417089405,0,0,0,3.41,0.22,3.417089405
30/01/2020 01:30,3.74824,0.59032,3.794440776,0.13824,0.04032,0.144,3.61,0.55,3.651657158,4.59,0,4.59,0,0,0,4.59,0,4.59,5.4668,0.4724,5.487172678,0.0768,0.0224,0.08,5.39,0.45,5.408752167,3.43,-0.25,3.439098719,0,0,0,3.43,-0.25,3.439098719
30/01/2020 02:00,3.75016,0.57088,3.793363152,0.14016,0.04088,0.146,3.61,0.53,3.648698398,4.55,0,4.55,0,0,0,4.55,0,4.55,5.37088,0.52484,5.396462638,0.05088,0.01484,0.053,5.32,0.51,5.344389582,3.36,-0.3,3.373366271,0,0,0,3.36,-0.3,3.373366271
30/01/2020 02:30,3.69016,0.55088,3.731052077,0.14016,0.04088,0.146,3.55,0.51,3.586446709,4.55096,0.00028,4.550960009,0.00096,0.00028,0.001,4.55,0,4.55,5.18872,0.60296,5.223636281,0.07872,0.02296,0.082,5.11,0.58,5.142810516,3.27,0,3.27,0,0,0,3.27,0,3.27
30/01/2020 03:00,3.57112,0.58116,3.618099639,0.14112,0.04116,0.147,3.43,0.54,3.472247111,4.43,0,4.43,0,0,0,4.43,0,4.43,5.21176,0.64968,5.252097333,0.10176,0.02968,0.106,5.11,0.62,5.147475109,3.27,0,3.27,0,0,0,3.27,0,3.27
30/01/2020 03:30,3.49112,0.60116,3.54250084,0.14112,0.04116,0.147,3.35,0.56,3.396483476,4.23152,0.00336,4.231521334,0.01152,0.00336,0.012,4.22,0,4.22,5.20904,0.63472,5.247567741,0.11904,0.03472,0.124,5.09,0.6,5.125241458,3.21,0.22,3.217530109,0,0,0,3.21,0.22,3.217530109
30/01/2020 04:00,3.42112,0.60116,3.47353644,0.14112,0.04116,0.147,3.28,0.56,3.327461495,4.09152,0.00336,4.09152138,0.01152,0.00336,0.012,4.08,0,4.08,5.2724,0.6532,5.312708537,0.1824,0.0532,0.19,5.09,0.6,5.125241458,3.14,0.22,3.147697571,0,0,0,3.14,0.22,3.147697571
30/01/2020 04:30,3.36112,0.60116,3.414457644,0.14112,0.04116,0.147,3.22,0.56,3.268332908,4.10304,0.00672,4.103045503,0.02304,0.00672,0.024,4.08,0,4.08,5.17448,0.65964,5.216355835,0.20448,0.05964,0.213,4.97,0.6,5.006086296,3.11,0.22,3.11777164,0,0,0,3.11,0.22,3.11777164
30/01/2020 05:00,3.32112,0.60116,3.375089836,0.14112,0.04116,0.147,3.18,0.56,3.228931712,3.9648,0.0014,3.964800247,0.0048,0.0014,0.005,3.96,0,3.96,5.39032,0.61676,5.425490079,0.16032,0.04676,0.167,5.23,0.57,5.260969492,3.14,0.22,3.147697571,0,0,0,3.14,0.22,3.147697571
30/01/2020 05:30,3.4292,0.5606,3.474720852,0.1392,0.0406,0.145,3.29,0.52,3.330840735,4.13288,0.00084,4.132880085,0.00288,0.00084,0.003,4.13,0,4.13,5.37616,0.58388,5.407773313,0.11616,0.03388,0.121,5.26,0.55,5.288676583,3.23,0.22,3.237483591,0,0,0,3.23,0.22,3.237483591
30/01/2020 06:00,3.6792,0.5306,3.717263644,0.1392,0.0406,0.145,3.54,0.49,3.57375153,4.37096,0.00028,4.370960009,0.00096,0.00028,0.001,4.37,0,4.37,5.95928,0.49604,5.979889113,0.08928,0.02604,0.093,5.87,0.47,5.888785953,3.59,-0.28,3.600902665,0,0,0,3.59,-0.28,3.600902665
30/01/2020 06:30,4.42112,0.43116,4.442094213,0.14112,0.04116,0.147,4.28,0.39,4.29773196,4.91384,0.00112,4.913840128,0.00384,0.00112,0.004,4.91,0,4.91,7.11408,0.02744,7.11413292,0.09408,0.02744,0.098,7.02,0,7.02,4.02,-0.28,4.029739446,0,0,0,4.02,-0.28,4.029739446
30/01/2020 07:00,4.90304,0.36172,4.916364775,0.14304,0.04172,0.149,4.76,0.32,4.770744177,5.41576,0.00168,5.415760261,0.00576,0.00168,0.006,5.41,0,5.41,8.13128,-0.29296,8.136555782,0.16128,0.04704,0.168,7.97,-0.34,7.977248899,4.49,-0.3,4.500011111,0,0,0,4.49,-0.3,4.500011111
30/01/2020 07:30,5.53304,0.28172,5.540207379,0.14304,0.04172,0.149,5.39,0.24,5.395340582,5.95248,0.28364,5.959233994,0.01248,0.00364,0.013,5.94,0.28,5.946595665,9.51536,-0.75052,9.544912582,0.13536,0.03948,0.141,9.38,-0.79,9.413208805,4.93,-0.36,4.943126541,0,0,0,4.93,-0.36,4.943126541
30/01/2020 08:00,5.77304,0.28172,5.779909774,0.14304,0.04172,0.149,5.63,0.24,5.635113131,6.22304,0.28672,6.229641659,0.02304,0.00672,0.024,6.2,0.28,6.20631936,10.01072,-0.83104,10.04515517,0.27072,0.07896,0.282,9.74,-0.91,9.782417902,5.24,-0.41,5.256015601,0,0,0,5.24,-0.41,5.256015601
30/01/2020 08:30,5.95112,0.28116,5.957757984,0.14112,0.04116,0.147,5.81,0.24,5.814954858,6.52496,0.34728,6.534195161,0.02496,0.00728,0.026,6.5,0.34,6.508886233,10.5384,-0.9788,10.58375756,0.2784,0.0812,0.29,10.26,-1.06,10.314611,5.29,-0.34,5.300915015,0,0,0,5.29,-0.34,5.300915015
30/01/2020 09:00,5.96016,0.28088,5.96677474,0.14016,0.04088,0.146,5.82,0.24,5.824946352,6.67016,0.36588,6.680187318,0.02016,0.00588,0.021,6.65,0.36,6.659737232,10.802,-1.034,10.85137595,0.192,0.056,0.2,10.61,-1.09,10.66584268,5.74,-0.55,5.766289968,0,0,0,5.74,-0.55,5.766289968
30/01/2020 09:30,6.2592,0.2806,6.265486493,0.1392,0.0406,0.145,6.12,0.24,6.124704074,6.7592,0.3356,6.767526284,0.0192,0.0056,0.02,6.74,0.33,6.748073799,11.0812,-1.0634,11.1321073,0.3312,0.0966,0.345,10.75,-1.16,10.81240491,5.91,-0.59,5.939377072,0,0,0,5.91,-0.59,5.939377072
30/01/2020 10:00,6.3492,0.0406,6.349329807,0.1392,0.0406,0.145,6.21,0,6.21,6.90168,0.33924,6.910012344,0.03168,0.00924,0.033,6.87,0.33,6.877921198,11.06968,-1.11676,11.12586932,0.31968,0.09324,0.333,10.75,-1.21,10.81788334,6.15,-0.67,6.186388284,0,0,0,6.15,-0.67,6.186388284
30/01/2020 10:30,6.3992,0.0406,6.399328793,0.1392,0.0406,0.145,6.26,0,6.26,6.92976,0.33868,6.938031263,0.02976,0.00868,0.031,6.9,0.33,6.907886797,10.8792,-1.0844,10.93311099,0.2592,0.0756,0.27,10.62,-1.16,10.68316433,6.15,-0.64,6.18321114,0,0,0,6.15,-0.64,6.18321114
30/01/2020 11:00,6.31824,0.26032,6.323600493,0.13824,0.04032,0.144,6.18,0.22,6.183914618,6.8192,0.3056,6.826044242,0.0192,0.0056,0.02,6.8,0.3,6.80661443,10.88736,-1.09952,10.94273969,0.20736,0.06048,0.216,10.68,-1.16,10.74281155,6.1,-0.61,6.130424129,0,0,0,6.1,-0.61,6.130424129
30/01/2020 11:30,6.28728,0.26004,6.29265529,0.13728,0.04004,0.143,6.15,0.22,6.153933701,6.80016,0.30588,6.807035963,0.02016,0.00588,0.021,6.78,0.3,6.786633923,11.10584,-1.18788,11.16918712,0.31584,0.09212,0.329,10.79,-1.28,10.86565691,6.06,-0.61,6.090623942,0,0,0,6.06,-0.61,6.090623942
30/01/2020 12:00,6.36824,0.26032,6.373558441,0.13824,0.04032,0.144,6.23,0.22,6.23388322,6.80304,0.33672,6.811367968,0.02304,0.00672,0.024,6.78,0.33,6.788026223,11.12776,-1.20232,11.19252501,0.19776,0.05768,0.206,10.93,-1.26,11.0023861,6.02,-0.61,6.05082639,0,0,0,6.02,-0.61,6.05082639
30/01/2020 12:30,6.32824,0.26032,6.33359203,0.13824,0.04032,0.144,6.19,0.22,6.193908298,6.79704,0.36372,6.80676465,0.04704,0.01372,0.049,6.75,0.35,6.759067983,11.09448,-1.04536,11.14361988,0.32448,0.09464,0.338,10.77,-1.14,10.8301662,6.02,-0.57,6.046924838,0,0,0,6.02,-0.57,6.046924838
30/01/2020 13:00,6.33016,0.26088,6.335533442,0.14016,0.04088,0.146,6.19,0.22,6.193908298,6.7536,0.3798,6.764270914,0.0336,0.0098,0.035,6.72,0.37,6.730178304,11.01728,-1.02996,11.06531862,0.37728,0.11004,0.393,10.64,-1.14,10.70089716,5.94,-0.57,5.967285815,0,0,0,5.94,-0.57,5.967285815
30/01/2020 13:30,6.23016,0.31088,6.237911509,0.14016,0.04088,0.146,6.09,0.27,6.095982283,6.60536,0.25448,6.610260267,0.01536,0.00448,0.016,6.59,0.25,6.594740328,10.6264,-0.8798,10.66275879,0.2064,0.0602,0.215,10.42,-0.94,10.46231332,5.97,-0.6,6.000075,0,0,0,5.97,-0.6,6.000075
30/01/2020 14:00,6.25112,0.29116,6.257897043,0.14112,0.04116,0.147,6.11,0.25,6.115112427,6.63536,0.32448,6.643289065,0.01536,0.00448,0.016,6.62,0.32,6.627729626,10.46816,-0.81512,10.49984735,0.18816,0.05488,0.196,10.28,-0.87,10.31674852,5.89,-0.6,5.920481399,0,0,0,5.89,-0.6,5.920481399
30/01/2020 14:30,6.16016,0.26088,6.165681601,0.14016,0.04088,0.146,6.02,0.22,6.024018592,6.65824,0.37532,6.668809864,0.01824,0.00532,0.019,6.64,0.37,6.650300745,10.42664,-0.91848,10.46701616,0.17664,0.05152,0.184,10.25,-0.97,10.29579526,5.74,-0.6,5.77127369,0,0,0,5.74,-0.6,5.77127369
30/01/2020 15:00,6.10112,0.26116,6.106706952,0.14112,0.04116,0.147,5.96,0.22,5.96405902,6.60384,0.29112,6.610253671,0.00384,0.00112,0.004,6.6,0.29,6.60636814,10.49312,-0.99784,10.54045786,0.21312,0.06216,0.222,10.28,-1.06,10.33450531,5.78,-0.62,5.81315749,0,0,0,5.78,-0.62,5.81315749
30/01/2020 15:30,6.03112,0.31116,6.039141412,0.14112,0.04116,0.147,5.89,0.27,5.896185207,6.47576,0.00168,6.475760218,0.00576,0.00168,0.006,6.47,0,6.47,10.33456,-0.91992,10.37542207,0.27456,0.08008,0.286,10.06,-1,10.10957962,5.73,-0.62,5.76344515,0,0,0,5.73,-0.62,5.76344515
30/01/2020 16:00,6.08016,0.29088,6.087113996,0.14016,0.04088,0.146,5.94,0.25,5.945258615,6.51824,0.38532,6.529618993,0.01824,0.00532,0.019,6.5,0.38,6.511098218,10.29336,-0.84152,10.32770139,0.30336,0.08848,0.316,9.99,-0.93,10.0331949,5.79,-0.67,5.828636204,0,0,0,5.79,-0.67,5.828636204
30/01/2020 16:30,6.31112,0.29116,6.317832682,0.14112,0.04116,0.147,6.17,0.25,6.175062753,6.774,0.327,6.781888011,0.024,0.007,0.025,6.75,0.32,6.757580928,10.00912,-0.67484,10.03184391,0.42912,0.12516,0.447,9.58,-0.8,9.613344891,5.79,-0.54,5.815126826,0,0,0,5.79,-0.54,5.815126826
30/01/2020 17:00,6.63016,0.27088,6.635691192,0.14016,0.04088,0.146,6.49,0.23,6.494074222,7.12584,0.45212,7.140168639,0.07584,0.02212,0.079,7.05,0.43,7.063101302,9.79464,-0.48448,9.806614788,0.46464,0.13552,0.484,9.33,-0.62,9.350577522,5.71,-0.4,5.723993361,0,0,0,5.71,-0.4,5.723993361
30/01/2020 17:30,6.72824,0.27032,6.733668124,0.13824,0.04032,0.144,6.59,0.23,6.594012436,7.49792,0.02856,7.497974393,0.09792,0.02856,0.102,7.4,0,7.4,9.7656,-0.3642,9.77238891,0.4656,0.1358,0.485,9.3,-0.5,9.313431162,5.6,-0.33,5.609714788,0,0,0,5.6,-0.33,5.609714788
30/01/2020 18:00,6.49824,0.29032,6.504722039,0.13824,0.04032,0.144,6.36,0.25,6.364911625,7.51424,0.03332,7.514313874,0.11424,0.03332,0.119,7.4,0,7.4,9.82232,-0.36224,9.828997304,0.47232,0.13776,0.492,9.35,-0.5,9.36335944,5.33,-0.33,5.340205989,0,0,0,5.33,-0.33,5.340205989
30/01/2020 18:30,6.18016,0.36088,6.190687522,0.14016,0.04088,0.146,6.04,0.32,6.048470881,7.40448,0.02464,7.404520997,0.08448,0.02464,0.088,7.32,0,7.32,9.54328,-0.30196,9.54805598,0.47328,0.13804,0.493,9.07,-0.44,9.080666275,5.14,-0.29,5.148174434,0,0,0,5.14,-0.29,5.148174434
30/01/2020 19:00,6.07112,0.36116,6.081852892,0.14112,0.04116,0.147,5.93,0.32,5.938627788,7.14048,0.27764,7.145875636,0.06048,0.01764,0.063,7.08,0.26,7.084772403,9.19328,-0.30196,9.198237712,0.47328,0.13804,0.493,8.72,-0.44,8.73109386,4.96,-0.26,4.966809841,0,0,0,4.96,-0.26,4.966809841
30/01/2020 19:30,5.90112,0.38116,5.913416965,0.14112,0.04116,0.147,5.76,0.34,5.770025996,6.78968,0.36324,6.799389517,0.07968,0.02324,0.083,6.71,0.34,6.718608487,8.71328,-0.22196,8.716106619,0.47328,0.13804,0.493,8.24,-0.36,8.247860329,4.85,-0.26,4.856964072,0,0,0,4.85,-0.26,4.856964072
30/01/2020 20:00,5.59824,0.42032,5.613996794,0.13824,0.04032,0.144,5.46,0.38,5.473207469,6.45776,0.02268,6.457799827,0.07776,0.02268,0.081,6.38,0,6.38,8.2456,-0.0842,8.246029893,0.4656,0.1358,0.485,7.78,-0.22,7.783109918,4.68,-0.26,4.687216658,0,0,0,4.68,-0.26,4.687216658
30/01/2020 20:30,5.3792,0.4206,5.395618315,0.1392,0.0406,0.145,5.24,0.38,5.253760558,6.008,0.014,6.008016312,0.048,0.014,0.05,5.96,0,5.96,7.97336,-0.09652,7.973944181,0.42336,0.12348,0.441,7.55,-0.22,7.553204618,4.53,-0.3,4.539922907,0,0,0,4.53,-0.3,4.539922907
30/01/2020 21:00,5.20632,0.43976,5.224859501,0.13632,0.03976,0.142,5.07,0.4,5.085754615,5.67032,0.01176,5.670332195,0.04032,0.01176,0.042,5.63,0,5.63,7.60184,-0.13488,7.603036499,0.29184,0.08512,0.304,7.31,-0.22,7.313309784,4.46,-0.28,4.468780594,0,0,0,4.46,-0.28,4.468780594
30/01/2020 21:30,4.81536,0.49948,4.841195328,0.13536,0.03948,0.141,4.68,0.46,4.702552498,5.37992,0.01456,5.379939702,0.04992,0.01456,0.052,5.33,0,5.33,7.24576,0.03668,7.245852841,0.12576,0.03668,0.131,7.12,0,7.12,4.27,-0.28,4.27917048,0,0,0,4.27,-0.28,4.27917048
30/01/2020 22:00,4.46536,0.52948,4.496641969,0.13536,0.03948,0.141,4.33,0.49,4.357636974,4.8944,0.2242,4.899532325,0.0144,0.0042,0.015,4.88,0.22,4.884956499,6.74656,0.41608,6.759378255,0.22656,0.06608,0.236,6.52,0.35,6.529387414,3.95,-0.24,3.957284422,0,0,0,3.95,-0.24,3.957284422
30/01/2020 22:30,4.09536,0.56948,4.134764927,0.13536,0.03948,0.141,3.96,0.53,3.99530975,4.48576,0.00168,4.485760315,0.00576,0.00168,0.006,4.48,0,4.48,6.26536,0.43948,6.28075462,0.13536,0.03948,0.141,6.13,0.4,6.143036708,3.64,0,3.64,0,0,0,3.64,0,3.64
30/01/2020 23:00,3.75632,0.56976,3.799284985,0.13632,0.03976,0.142,3.62,0.53,3.658592626,4.12288,0.00084,4.122880086,0.00288,0.00084,0.003,4.12,0,4.12,5.8408,0.4494,5.858063247,0.1008,0.0294,0.105,5.74,0.42,5.755345342,3.45,0,3.45,0,0,0,3.45,0,3.45
30/01/2020 23:30,3.46536,0.56948,3.511841027,0.13536,0.03948,0.141,3.33,0.53,3.371913403,3.68112,0.00616,3.681125154,0.02112,0.00616,0.022,3.66,0,3.66,5.50344,0.45892,5.522541027,0.13344,0.03892,0.139,5.37,0.42,5.38639954,3.26,0,3.26,0,0,0,3.26,0,3.26
31/01/2020 00:00,3.29632,0.58976,3.348662778,0.13632,0.03976,0.142,3.16,0.55,3.20750682,3.48864,0.00252,3.48864091,0.00864,0.00252,0.009,3.48,0,3.48,5.32576,0.51168,5.350283731,0.24576,0.07168,0.256,5.08,0.44,5.099019514,3.11,0.22,3.11777164,0,0,0,3.11,0.22,3.11777164
31/01/2020 00:30,3.34632,0.58976,3.397892641,0.13632,0.03976,0.142,3.21,0.55,3.256777548,3.71152,0.00336,3.711521521,0.01152,0.00336,0.012,3.7,0,3.7,5.24128,0.50704,5.265748342,0.16128,0.04704,0.168,5.08,0.46,5.100784253,3.13,0,3.13,0,0,0,3.13,0,3.13
31/01/2020 01:00,3.63536,0.56948,3.679694254,0.13536,0.03948,0.141,3.5,0.53,3.539901129,4.23672,0.00196,4.236720453,0.00672,0.00196,0.007,4.23,0,4.23,5.4304,0.4522,5.449195262,0.1104,0.0322,0.115,5.32,0.42,5.336553195,3.31,0,3.31,0,0,0,3.31,0,3.31
31/01/2020 01:30,3.6344,0.5892,3.681850078,0.1344,0.0392,0.14,3.5,0.55,3.542950748,4.33,0,4.33,0,0,0,4.33,0,4.33,5.34096,0.54028,5.368217227,0.24096,0.07028,0.251,5.1,0.47,5.121611075,3.34,-0.15,3.343366567,0,0,0,3.34,-0.15,3.343366567
31/01/2020 02:00,3.55536,0.58948,3.603896697,0.13536,0.03948,0.141,3.42,0.55,3.46394284,4.34056,0.28308,4.349781075,0.01056,0.00308,0.011,4.33,0.28,4.339043673,5.2856,0.6608,5.326746099,0.3456,0.1008,0.36,4.94,0.56,4.971639569,3.29,0,3.29,0,0,0,3.29,0,3.29
31/01/2020 02:30,3.53632,0.56976,3.581924846,0.13632,0.03976,0.142,3.4,0.53,3.441060883,4.28632,0.00476,4.286322643,0.01632,0.00476,0.017,4.27,0,4.27,5.15984,0.65412,5.201136587,0.21984,0.06412,0.229,4.94,0.59,4.975108039,3.22,0,3.22,0,0,0,3.22,0,3.22
31/01/2020 03:00,3.47632,0.58976,3.525991719,0.13632,0.03976,0.142,3.34,0.55,3.384981536,4.19192,0.00056,4.191920037,0.00192,0.00056,0.002,4.19,0,4.19,5.17208,0.63144,5.210482511,0.14208,0.04144,0.148,5.03,0.59,5.064484179,3.2,0,3.2,0,0,0,3.2,0,3.2
31/01/2020 03:30,3.42728,0.59004,3.477699728,0.13728,0.04004,0.143,3.29,0.55,3.335655858,4.04288,0.00084,4.042880087,0.00288,0.00084,0.003,4.04,0,4.04,5.22488,0.61684,5.261165517,0.19488,0.05684,0.203,5.03,0.56,5.06107696,3.17,0,3.17,0,0,0,3.17,0,3.17
31/01/2020 04:00,3.31728,0.59004,3.369346198,0.13728,0.04004,0.143,3.18,0.55,3.227212419,3.86,0,3.86,0,0,0,3.86,0,3.86,5.11896,0.60928,5.155092007,0.16896,0.04928,0.176,4.95,0.56,4.981576056,3.09,0.22,3.097821815,0,0,0,3.09,0.22,3.097821815
31/01/2020 04:30,3.31728,0.59004,3.369346198,0.13728,0.04004,0.143,3.18,0.55,3.227212419,3.84,0,3.84,0,0,0,3.84,0,3.84,5.15504,0.62772,5.193117542,0.09504,0.02772,0.099,5.06,0.6,5.09544895,3.07,0.22,3.077872642,0,0,0,3.07,0.22,3.077872642
31/01/2020 05:00,3.28728,0.58004,3.338061743,0.13728,0.04004,0.143,3.15,0.54,3.195950563,3.79112,0.00616,3.791125005,0.02112,0.00616,0.022,3.77,0,3.77,5.16464,0.60052,5.199435604,0.10464,0.03052,0.109,5.06,0.57,5.092003535,3.07,0.22,3.077872642,0,0,0,3.07,0.22,3.077872642
31/01/2020 05:30,3.47536,0.54948,3.51853029,0.13536,0.03948,0.141,3.34,0.51,3.378712773,3.85032,0.01176,3.850337959,0.04032,0.01176,0.042,3.81,0,3.81,5.28072,0.58396,5.312910031,0.15072,0.04396,0.157,5.13,0.54,5.158342757,3.22,0.22,3.227506778,0,0,0,3.22,0.22,3.227506778
31/01/2020 06:00,3.72536,0.50948,3.760036835,0.13536,0.03948,0.141,3.59,0.47,3.620635303,4.1136,0.0098,4.113611673,0.0336,0.0098,0.035,4.08,0,4.08,5.71888,0.52384,5.742821328,0.21888,0.06384,0.228,5.5,0.46,5.519202841,3.52,-0.27,3.530339927,0,0,0,3.52,-0.27,3.530339927
31/01/2020 06:30,4.24824,0.44032,4.270998103,0.13824,0.04032,0.144,4.11,0.4,4.129418845,4.69992,0.01456,4.699942553,0.04992,0.01456,0.052,4.65,0,4.65,6.91856,-0.06792,6.91889338,0.17856,0.05208,0.186,6.74,-0.12,6.741068165,3.94,-0.29,3.950658173,0,0,0,3.94,-0.29,3.950658173
31/01/2020 07:00,4.76112,0.39116,4.77716127,0.14112,0.04116,0.147,4.62,0.35,4.633238608,5.2744,0.2642,5.281012876,0.0144,0.0042,0.015,5.26,0.26,5.266421935,7.77608,-0.29656,7.781732969,0.28608,0.08344,0.298,7.49,-0.38,7.499633324,4.43,-0.29,4.439481952,0,0,0,4.43,-0.29,4.439481952
31/01/2020 07:30,5.32824,0.31032,5.337268965,0.13824,0.04032,0.144,5.19,0.27,5.197018376,5.87112,0.30616,5.87909721,0.02112,0.00616,0.022,5.85,0.3,5.857687257,8.96272,-0.56504,8.980513348,0.22272,0.06496,0.232,8.74,-0.63,8.762676532,4.94,-0.38,4.954593828,0,0,0,4.94,-0.38,4.954593828
31/01/2020 08:00,5.60824,0.28032,5.615241331,0.13824,0.04032,0.144,5.47,0.24,5.475262551,6.21016,0.73588,6.253607487,0.02016,0.00588,0.021,6.19,0.73,6.232896598,9.61472,-0.80404,9.648280728,0.29472,0.08596,0.307,9.32,-0.89,9.362398197,5.2,-0.51,5.224949761,0,0,0,5.2,-0.51,5.224949761
31/01/2020 08:30,5.7892,0.2806,5.795996291,0.1392,0.0406,0.145,5.65,0.24,5.655095048,6.43304,0.41672,6.446523032,0.02304,0.00672,0.024,6.41,0.41,6.423098941,10.24712,-0.91584,10.28796536,0.35712,0.10416,0.372,9.89,-1.02,9.942459454,5.3,-0.42,5.316615465,0,0,0,5.3,-0.42,5.316615465
31/01/2020 09:00,5.80824,0.28032,5.815000533,0.13824,0.04032,0.144,5.67,0.24,5.675077092,6.5088,0.3984,6.520981521,0.0288,0.0084,0.03,6.48,0.39,6.491725503,10.46544,-0.98508,10.51169905,0.32544,0.09492,0.339,10.14,-1.08,10.1973526,5.71,-0.61,5.742490749,0,0,0,5.71,-0.61,5.742490749
31/01/2020 09:30,6.0892,0.2806,6.095661818,0.1392,0.0406,0.145,5.95,0.24,5.954838369,6.8036,0.2498,6.808184266,0.0336,0.0098,0.035,6.77,0.24,6.774252726,10.66928,-0.94896,10.71139864,0.44928,0.13104,0.468,10.22,-1.08,10.27690615,5.92,-0.67,5.957793216,0,0,0,5.92,-0.67,5.957793216
31/01/2020 10:00,6.17112,0.28116,6.17752159,0.14112,0.04116,0.147,6.03,0.24,6.034774229,6.79112,0.39616,6.802665184,0.02112,0.00616,0.022,6.77,0.39,6.781224078,10.61624,-0.95568,10.65916864,0.42624,0.12432,0.444,10.19,-1.08,10.24707275,5.95,-0.67,5.987603861,0,0,0,5.95,-0.67,5.987603861
31/01/2020 10:30,6.12112,0.28116,6.127573827,0.14112,0.04116,0.147,5.98,0.24,5.984814116,6.74208,0.36644,6.75203088,0.02208,0.00644,0.023,6.72,0.36,6.729635949,10.46912,-0.96984,10.51394613,0.30912,0.09016,0.322,10.16,-1.06,10.21514562,6,-0.7,6.040695324,0,0,0,6,-0.7,6.040695324
31/01/2020 11:00,6.14112,0.28116,6.14755283,0.14112,0.04116,0.147,6,0.24,6.004798082,6.77784,0.34812,6.786774094,0.02784,0.00812,0.029,6.75,0.34,6.758557538,10.54576,-0.95332,10.58876164,0.36576,0.10668,0.381,10.18,-1.06,10.23503786,6.02,-0.66,6.056071334,0,0,0,6.02,-0.66,6.056071334
31/01/2020 11:30,6.06112,0.28116,6.067637646,0.14112,0.04116,0.147,5.92,0.24,5.924862868,6.87896,0.38428,6.889685174,0.04896,0.01428,0.051,6.83,0.37,6.84001462,10.3628,-0.8596,10.39839103,0.4128,0.1204,0.43,9.95,-0.98,9.998144828,5.98,-0.62,6.012054557,0,0,0,5.98,-0.62,6.012054557
31/01/2020 12:00,6.04112,0.28116,6.0476592,0.14112,0.04116,0.147,5.9,0.24,5.904879338,6.85968,0.02324,6.859719367,0.07968,0.02324,0.083,6.78,0,6.78,10.1532,-0.6624,10.17478472,0.4032,0.1176,0.42,9.75,-0.78,9.781150239,5.93,-0.59,5.95927848,0,0,0,5.93,-0.59,5.95927848
31/01/2020 12:30,6.06112,0.28116,6.067637646,0.14112,0.04116,0.147,5.92,0.24,5.924862868,6.77608,0.36344,6.785819685,0.04608,0.01344,0.048,6.73,0.35,6.739094895,10.09968,-0.65676,10.1210113,0.31968,0.09324,0.333,9.78,-0.75,9.808715512,5.85,-0.52,5.873065639,0,0,0,5.85,-0.52,5.873065639
31/01/2020 13:00,5.984,0.282,5.990641034,0.144,0.042,0.15,5.84,0.24,5.844929426,6.52168,0.27924,6.527655398,0.03168,0.00924,0.033,6.49,0.27,6.495613905,10.01832,-0.72924,10.04482586,0.20832,0.06076,0.217,9.81,-0.79,9.841757973,5.91,-0.68,5.948991511,0,0,0,5.91,-0.68,5.948991511
31/01/2020 13:30,5.98496,0.30228,5.992588706,0.14496,0.04228,0.151,5.84,0.26,5.845784806,6.53784,0.27812,6.543752945,0.02784,0.00812,0.029,6.51,0.27,6.515596673,9.57696,-0.51672,9.590889552,0.21696,0.06328,0.226,9.36,-0.58,9.377952868,5.88,-0.63,5.913653693,0,0,0,5.88,-0.63,5.913653693
31/01/2020 14:00,5.95592,0.30256,5.963600054,0.14592,0.04256,0.152,5.81,0.26,5.815814646,6.45976,0.29868,6.466661349,0.02976,0.00868,0.031,6.43,0.29,6.436536336,9.36,-0.485,9.372557015,0.36,0.105,0.375,9,-0.59,9.019318156,5.88,-0.72,5.923917623,0,0,0,5.88,-0.72,5.923917623
31/01/2020 14:30,5.90688,0.30284,5.914638062,0.14688,0.04284,0.153,5.76,0.26,5.76586507,6.34208,0.28644,6.348545235,0.02208,0.00644,0.023,6.32,0.28,6.326199491,9.04704,-0.35628,9.054052584,0.28704,0.08372,0.299,8.76,-0.44,8.771043267,5.65,-0.55,5.676706792,0,0,0,5.65,-0.55,5.676706792
31/01/2020 15:00,5.78688,0.30284,5.79479872,0.14688,0.04284,0.153,5.64,0.26,5.645989727,6.31112,0.29616,6.318065084,0.02112,0.00616,0.022,6.29,0.29,6.296681666,9.08168,-0.45076,9.092859627,0.27168,0.07924,0.283,8.81,-0.53,8.825927713,5.62,-0.55,5.646848679,0,0,0,5.62,-0.55,5.646848679
31/01/2020 15:30,5.57304,0.36172,5.584766441,0.14304,0.04172,0.149,5.43,0.32,5.439420925,6.2292,0.2956,6.236209746,0.0192,0.0056,0.02,6.21,0.29,6.216767649,8.82344,-0.32608,8.829463268,0.25344,0.07392,0.264,8.57,-0.4,8.579329811,5.67,-0.55,5.696613029,0,0,0,5.67,-0.55,5.696613029
31/01/2020 16:00,5.65112,0.36116,5.662649009,0.14112,0.04116,0.147,5.51,0.32,5.519284374,6.31592,0.26756,6.321584754,0.02592,0.00756,0.027,6.29,0.26,6.295371315,8.69656,-0.26392,8.700563752,0.22656,0.06608,0.236,8.47,-0.33,8.476426134,5.51,-0.48,5.530867925,0,0,0,5.51,-0.48,5.530867925
31/01/2020 16:30,5.9892,0.3306,5.998317514,0.1392,0.0406,0.145,5.85,0.29,5.857183624,6.74208,0.33644,6.750469213,0.02208,0.00644,0.023,6.72,0.33,6.7280978,8.59296,-0.12872,8.59392404,0.31296,0.09128,0.326,8.28,-0.22,8.28292219,5.66,-0.48,5.680316893,0,0,0,5.66,-0.48,5.680316893
