Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
31/01/2020 17:00,6.13824,0.33032,6.147121408,0.13824,0.04032,0.144,6,0.29,6.007004245,6.904,0.337,6.912219976,0.024,0.007,0.025,6.88,0.33,6.887909697,8.71168,-0.14076,8.712817099,0.27168,0.07924,0.283,8.44,-0.22,8.442866812,5.62,-0.41,5.63493567,0,0,0,5.62,-0.41,5.63493567
31/01/2020 17:30,6.20536,0.32948,6.214100884,0.13536,0.03948,0.141,6.07,0.29,6.076923564,7.29224,0.39232,7.302785715,0.04224,0.01232,0.044,7.25,0.38,7.25995179,8.68512,0.11816,8.685923739,0.40512,0.11816,0.422,8.28,0,8.28,5.62,-0.41,5.63493567,0,0,0,5.62,-0.41,5.63493567
31/01/2020 18:00,6.00536,0.32948,6.014391557,0.13536,0.03948,0.141,5.87,0.29,5.877159178,7.0524,0.0182,7.052423484,0.0624,0.0182,0.065,6.99,0,6.99,8.61216,0.09688,8.612704895,0.33216,0.09688,0.346,8.28,0,8.28,5.31,-0.37,5.322875163,0,0,0,5.31,-0.37,5.322875163
31/01/2020 18:30,5.86536,0.36948,5.876985911,0.13536,0.03948,0.141,5.73,0.33,5.739494751,6.75552,0.26036,6.760535319,0.03552,0.01036,0.037,6.72,0.25,6.72464869,8.1428,0.3254,8.149299172,0.2928,0.0854,0.305,7.85,0.24,7.853667933,5.1,-0.37,5.113403954,0,0,0,5.1,-0.37,5.113403954
31/01/2020 19:00,5.67824,0.37032,5.690302839,0.13824,0.04032,0.144,5.54,0.33,5.549819817,6.59376,0.01568,6.593778644,0.05376,0.01568,0.056,6.54,0,6.54,7.7736,0.3198,7.780175384,0.2736,0.0798,0.285,7.5,0.24,7.503839017,4.83,-0.28,4.838109135,0,0,0,4.83,-0.28,4.838109135
31/01/2020 19:30,5.46016,0.40088,5.474856345,0.14016,0.04088,0.146,5.32,0.36,5.332166539,6.2388,0.2284,6.242979417,0.0288,0.0084,0.03,6.21,0.22,6.213895718,7.3676,0.3768,7.377229019,0.2976,0.0868,0.31,7.07,0.29,7.075945167,4.66,-0.25,4.66670119,0,0,0,4.66,-0.25,4.66670119
31/01/2020 20:00,5.38112,0.43116,5.398365623,0.14112,0.04116,0.147,5.24,0.39,5.254493315,5.96264,0.22952,5.967055823,0.03264,0.00952,0.034,5.93,0.22,5.934079541,7.13288,0.45084,7.147113669,0.24288,0.07084,0.253,6.89,0.38,6.900470998,4.57,-0.23,4.575784086,0,0,0,4.57,-0.23,4.575784086
31/01/2020 20:30,5.10632,0.42976,5.124372898,0.13632,0.03976,0.142,4.97,0.39,4.985278327,5.60184,0.01512,5.601860405,0.05184,0.01512,0.054,5.55,0,5.55,6.70104,0.61572,6.729268029,0.43104,0.12572,0.449,6.27,0.49,6.289117585,4.38,-0.23,4.386034656,0,0,0,4.38,-0.23,4.386034656
31/01/2020 21:00,4.8844,0.4592,4.905938035,0.1344,0.0392,0.14,4.75,0.42,4.768532269,5.282,0.021,5.282041745,0.072,0.021,0.075,5.21,0,5.21,6.5664,0.5852,6.592425047,0.3264,0.0952,0.34,6.24,0.49,6.259209215,4.26,-0.23,4.266204402,0,0,0,4.26,-0.23,4.266204402
31/01/2020 21:30,4.69536,0.48948,4.720804614,0.13536,0.03948,0.141,4.56,0.45,4.58215015,4.96664,0.01652,4.966667474,0.05664,0.01652,0.059,4.91,0,4.91,6.29152,0.56336,6.316692046,0.25152,0.07336,0.262,6.04,0.49,6.059843232,4.12,-0.23,4.126414909,0,0,0,4.12,-0.23,4.126414909
31/01/2020 22:00,4.36824,0.52032,4.399119639,0.13824,0.04032,0.144,4.23,0.48,4.257146932,4.71584,0.02212,4.715891877,0.07584,0.02212,0.079,4.64,0,4.64,5.968,0.624,6.00053331,0.288,0.084,0.3,5.68,0.54,5.705611273,3.95,-0.23,3.956690536,0,0,0,3.95,-0.23,3.956690536
31/01/2020 22:30,4.12824,0.56032,4.166092174,0.13824,0.04032,0.144,3.99,0.52,4.023742039,4.41352,0.02436,4.413587226,0.08352,0.02436,0.087,4.33,0,4.33,5.76688,0.70284,5.809551532,0.38688,0.11284,0.403,5.38,0.59,5.412254613,3.67,-0.23,3.677200022,0,0,0,3.67,-0.23,3.677200022
31/01/2020 23:00,3.86016,0.58088,3.903620986,0.14016,0.04088,0.146,3.72,0.54,3.758989226,4.06072,0.00896,4.060729885,0.03072,0.00896,0.032,4.03,0,4.03,5.44512,0.72316,5.492931112,0.28512,0.08316,0.297,5.16,0.64,5.199538441,3.5,-0.23,3.507549002,0,0,0,3.5,-0.23,3.507549002
31/01/2020 23:30,3.6692,0.5806,3.714851949,0.1392,0.0406,0.145,3.53,0.54,3.571064267,3.79456,0.01008,3.794573388,0.03456,0.01008,0.036,3.76,0,3.76,5.13016,0.77588,5.188499918,0.26016,0.07588,0.271,4.87,0.7,4.920050813,3.35,0,3.35,0,0,0,3.35,0,3.35
01/02/2020 00:00,3.4892,0.5806,3.537175851,0.1392,0.0406,0.145,3.35,0.54,3.393243286,3.6576,0.0168,3.657638582,0.0576,0.0168,0.06,3.6,0,3.6,4.92432,0.75376,4.981674578,0.18432,0.05376,0.192,4.74,0.7,4.791408979,3.22,-0.31,3.234887942,0,0,0,3.22,-0.31,3.234887942
01/02/2020 00:30,3.4892,0.5806,3.537175851,0.1392,0.0406,0.145,3.35,0.54,3.393243286,3.76088,0.01484,3.760909278,0.05088,0.01484,0.053,3.71,0,3.71,4.89072,0.76396,4.95002798,0.15072,0.04396,0.157,4.74,0.72,4.7943717,3.19,-0.33,3.207023542,0,0,0,3.19,-0.33,3.207023542
01/02/2020 01:00,3.75824,0.58032,3.802780456,0.13824,0.04032,0.144,3.62,0.54,3.660054644,4.33144,0.01792,4.331477069,0.06144,0.01792,0.064,4.27,0,4.27,5.04376,0.74068,5.097854627,0.17376,0.05068,0.181,4.87,0.69,4.918638023,3.36,-0.22,3.367194678,0,0,0,3.36,-0.22,3.367194678
01/02/2020 01:30,3.74016,0.58088,3.784999128,0.14016,0.04088,0.146,3.6,0.54,3.640274715,4.38896,0.01428,4.388983231,0.04896,0.01428,0.051,4.34,0,4.34,4.99344,0.79392,5.056159808,0.25344,0.07392,0.264,4.74,0.72,4.7943717,3.32,-0.31,3.334441482,0,0,0,3.32,-0.31,3.334441482
01/02/2020 02:00,3.61016,0.58088,3.656593606,0.14016,0.04088,0.146,3.47,0.54,3.511765938,4.22184,0.01512,4.221867075,0.05184,0.01512,0.054,4.17,0,4.17,4.9096,0.8278,4.97889797,0.3696,0.1078,0.385,4.54,0.72,4.596737974,3.27,-0.31,3.284661322,0,0,0,3.27,-0.31,3.284661322
01/02/2020 02:30,3.53112,0.58116,3.578624792,0.14112,0.04116,0.147,3.39,0.54,3.432739431,4.14328,0.03304,4.143411734,0.11328,0.03304,0.118,4.03,0,4.03,4.84352,0.84936,4.917428027,0.44352,0.12936,0.462,4.4,0.72,4.458519934,3.14,0,3.14,0,0,0,3.14,0,3.14
01/02/2020 03:00,3.48208,0.58144,3.530290866,0.14208,0.04144,0.148,3.34,0.54,3.3833711,4.05096,0.03528,4.051113625,0.12096,0.03528,0.126,3.93,0,3.93,4.89328,0.83804,4.964524167,0.47328,0.13804,0.493,4.42,0.7,4.475086591,3.06,0,3.06,0,0,0,3.06,0,3.06
01/02/2020 03:30,3.41304,0.58172,3.462259407,0.14304,0.04172,0.149,3.27,0.54,3.314287254,3.8608,0.0294,3.860911939,0.1008,0.0294,0.105,3.76,0,3.76,4.80656,0.85608,4.882201553,0.46656,0.13608,0.486,4.34,0.72,4.399318129,2.98,0.22,2.98810977,0,0,0,2.98,0.22,2.98810977
01/02/2020 04:00,3.324,0.582,3.374566639,0.144,0.042,0.15,3.18,0.54,3.225523213,3.7716,0.0238,3.771675092,0.0816,0.0238,0.085,3.69,0,3.69,4.76944,0.85692,4.845809509,0.46944,0.13692,0.489,4.3,0.72,4.359862383,2.89,0.22,2.898361606,0,0,0,2.89,0.22,2.898361606
01/02/2020 04:30,3.32208,0.58144,3.372578835,0.14208,0.04144,0.148,3.18,0.54,3.225523213,3.66296,0.02128,3.663021813,0.07296,0.02128,0.076,3.59,0,3.59,4.65712,0.82416,4.729482678,0.35712,0.10416,0.372,4.3,0.72,4.359862383,2.86,0.22,2.868449058,0,0,0,2.86,0.22,2.868449058
01/02/2020 05:00,3.22208,0.56144,3.270629053,0.14208,0.04144,0.148,3.08,0.52,3.123587681,3.5608,0.0294,3.56092137,0.1008,0.0294,0.105,3.46,0,3.46,4.66096,0.82528,4.733459116,0.36096,0.10528,0.376,4.3,0.72,4.359862383,2.83,0,2.83,0,0,0,2.83,0,2.83
01/02/2020 05:30,3.22112,0.56116,3.26963524,0.14112,0.04116,0.147,3.08,0.52,3.123587681,3.6312,0.0266,3.631297427,0.0912,0.0266,0.095,3.54,0,3.54,4.79448,0.77464,4.856655804,0.32448,0.09464,0.338,4.47,0.68,4.521426766,2.9,0.22,2.908332856,0,0,0,2.9,0.22,2.908332856
01/02/2020 06:00,3.2692,0.5606,3.316917394,0.1392,0.0406,0.145,3.13,0.52,3.172900881,3.6912,0.0266,3.691295843,0.0912,0.0266,0.095,3.6,0,3.6,4.9824,0.7282,5.035333653,0.3024,0.0882,0.315,4.68,0.64,4.723557981,3,0.22,3.008055851,0,0,0,3,0.22,3.008055851
01/02/2020 06:30,3.5092,0.5206,3.547606094,0.1392,0.0406,0.145,3.37,0.48,3.404012338,4.00712,0.03416,4.007265601,0.11712,0.03416,0.122,3.89,0,3.89,5.42792,0.52856,5.453594338,0.33792,0.09856,0.352,5.09,0.43,5.108130774,3.15,0.22,3.157673194,0,0,0,3.15,0.22,3.157673194
01/02/2020 07:00,3.74824,0.47032,3.777632063,0.13824,0.04032,0.144,3.61,0.43,3.63551922,4.23272,0.02996,4.23282603,0.10272,0.02996,0.107,4.13,0,4.13,5.79024,0.37632,5.802456032,0.33024,0.09632,0.344,5.46,0.28,5.467174773,3.44,-0.21,3.446403923,0,0,0,3.44,-0.21,3.446403923
01/02/2020 07:30,3.98824,0.47032,4.015875894,0.13824,0.04032,0.144,3.85,0.43,3.873938564,4.49832,0.02576,4.498393758,0.08832,0.02576,0.092,4.41,0,4.41,6.27352,0.37436,6.284679674,0.32352,0.09436,0.337,5.95,0.28,5.956584592,3.69,-0.25,3.698459139,0,0,0,3.69,-0.25,3.698459139
01/02/2020 08:00,4.19728,0.45004,4.221338105,0.13728,0.04004,0.143,4.06,0.41,4.080649458,4.54296,0.02128,4.543009839,0.07296,0.02128,0.076,4.47,0,4.47,6.51952,0.30736,6.526761157,0.29952,0.08736,0.312,6.22,0.22,6.223889459,3.8,-0.25,3.808214805,0,0,0,3.8,-0.25,3.808214805
01/02/2020 08:30,4.38536,0.44948,4.408334674,0.13536,0.03948,0.141,4.25,0.41,4.269730671,4.76512,0.01316,4.765138172,0.04512,0.01316,0.047,4.72,0,4.72,6.69568,0.30624,6.702679584,0.29568,0.08624,0.308,6.4,0.22,6.403780134,4.18,-0.28,4.189367494,0,0,0,4.18,-0.28,4.189367494
01/02/2020 09:00,4.72536,0.41948,4.743942517,0.13536,0.03948,0.141,4.59,0.38,4.605702987,5.08528,0.01904,5.085315644,0.06528,0.01904,0.068,5.02,0,5.02,6.86952,0.36236,6.879070417,0.41952,0.12236,0.437,6.45,0.24,6.454463572,4.6,-0.38,4.615668966,0,0,0,4.6,-0.38,4.615668966
01/02/2020 09:30,5.07632,0.41976,5.093645374,0.13632,0.03976,0.142,4.94,0.38,4.954593828,5.25024,0.02632,5.250305972,0.09024,0.02632,0.094,5.16,0,5.16,7.0656,0.3758,7.075586831,0.4656,0.1358,0.485,6.6,0.24,6.604362195,5.502,-0.149,5.504017169,0.792,0.231,0.825,4.71,-0.38,4.725304223
01/02/2020 10:00,5.09632,0.41976,5.113577613,0.13632,0.03976,0.142,4.96,0.38,4.974535154,5.39768,0.03724,5.397808463,0.12768,0.03724,0.133,5.27,0,5.27,7.0512,0.1316,7.052427951,0.4512,0.1316,0.47,6.6,0,6.6,8.14824,0.49032,8.162979162,3.25824,0.95032,3.394,4.89,-0.46,4.911588338
01/02/2020 10:30,5.25632,0.41976,5.273053992,0.13632,0.03976,0.142,5.12,0.38,5.134082196,5.50576,0.03668,5.505882182,0.12576,0.03668,0.131,5.38,0,5.38,7.18984,0.35412,7.198555425,0.45984,0.13412,0.479,6.73,0.22,6.733594879,8.7112,0.7016,8.73940776,3.8112,1.1116,3.97,4.9,-0.41,4.917123143
01/02/2020 11:00,5.25728,0.39004,5.271728768,0.13728,0.04004,0.143,5.12,0.35,5.131948948,5.4892,0.0406,5.489350144,0.1392,0.0406,0.145,5.35,0,5.35,7.13096,0.36028,7.140055476,0.48096,0.14028,0.501,6.65,0.22,6.653638103,8.41048,0.62264,8.433495977,3.54048,1.03264,3.688,4.87,-0.41,4.887228253
01/02/2020 11:30,5.48208,0.39144,5.496037336,0.14208,0.04144,0.148,5.34,0.35,5.351457745,5.50936,0.04648,5.509556062,0.15936,0.04648,0.166,5.35,0,5.35,6.9696,0.4528,6.984293236,0.4896,0.1428,0.51,6.48,0.31,6.487410886,9.4812,0.8716,9.521178498,4.5312,1.3216,4.72,4.95,-0.45,4.970412458
01/02/2020 12:00,5.44304,0.39172,5.457117279,0.14304,0.04172,0.149,5.3,0.35,5.311544032,5.542,0.056,5.542282923,0.192,0.056,0.2,5.35,0,5.35,7.0648,0.5214,7.084014187,0.4848,0.1414,0.505,6.58,0.38,6.590963511,8.6912,0.7616,8.724505258,3.8112,1.1116,3.97,4.88,-0.35,4.89253513
01/02/2020 12:30,5.32304,0.39172,5.337433784,0.14304,0.04172,0.149,5.18,0.35,5.191810859,5.558,0.049,5.558215991,0.168,0.049,0.175,5.39,0,5.39,6.83152,0.55336,6.853894718,0.49152,0.14336,0.512,6.34,0.41,6.353243266,8.94552,0.79536,8.980808739,3.99552,1.16536,4.162,4.95,-0.37,4.963809021
01/02/2020 13:00,5.324,0.392,5.338411749,0.144,0.042,0.15,5.18,0.35,5.191810859,5.4388,0.0434,5.438973157,0.1488,0.0434,0.155,5.29,0,5.29,6.89248,0.60364,6.918862753,0.49248,0.14364,0.513,6.4,0.46,6.416509955,8.12976,0.61368,8.152889108,3.26976,0.95368,3.406,4.86,-0.34,4.871878488
01/02/2020 13:30,5.174,0.432,5.192003467,0.144,0.042,0.15,5.03,0.39,5.045096629,5.28088,0.04984,5.281115185,0.17088,0.04984,0.178,5.11,0,5.11,6.65136,0.63748,6.681838864,0.47136,0.13748,0.491,6.18,0.5,6.200193545,11.89744,1.83092,12.03749752,7.23744,2.11092,7.539,4.66,-0.28,4.668404438
01/02/2020 14:00,5.174,0.432,5.192003467,0.144,0.042,0.15,5.03,0.39,5.045096629,5.22912,0.05516,5.229410923,0.18912,0.05516,0.197,5.04,0,5.04,6.81616,0.63888,6.8460357,0.47616,0.13888,0.496,6.34,0.5,6.359685527,6.54,0.28,6.54599114,1.92,0.56,2,4.62,-0.28,4.628477071
01/02/2020 14:30,5.134,0.432,5.152143243,0.144,0.042,0.15,4.99,0.39,5.005217278,5.22432,0.05376,5.224596597,0.18432,0.05376,0.192,5.04,0,5.04,6.73192,0.64056,6.762326818,0.48192,0.14056,0.502,6.25,0.5,6.269968102,5.58936,0.04648,5.589553256,1.11936,0.32648,1.166,4.47,-0.28,4.478760989
01/02/2020 15:00,5.014,0.442,5.033444149,0.144,0.042,0.15,4.87,0.4,4.886399492,5.1472,0.0546,5.147489582,0.1872,0.0546,0.195,4.96,0,4.96,6.57728,0.66504,6.610816167,0.49728,0.14504,0.518,6.08,0.52,6.102196326,8.75984,1.00912,8.817772961,4.41984,1.28912,4.604,4.34,-0.28,4.349022879
01/02/2020 15:30,4.964,0.462,4.985452838,0.144,0.042,0.15,4.82,0.42,4.838264152,5.20952,0.05236,5.209783124,0.17952,0.05236,0.187,5.03,0,5.03,6.61672,0.71196,6.654913268,0.48672,0.14196,0.507,6.13,0.57,6.156443779,7.64336,0.68348,7.673858026,3.30336,0.96348,3.441,4.34,-0.28,4.349022879
01/02/2020 16:00,4.98208,0.46144,5.003403642,0.14208,0.04144,0.148,4.84,0.42,4.858188963,5.31784,0.04312,5.318014818,0.14784,0.04312,0.154,5.17,0,5.17,6.60808,0.67944,6.642918034,0.47808,0.13944,0.498,6.13,0.54,6.153738701,5.44392,0.02156,5.443962693,1.03392,0.30156,1.077,4.41,-0.28,4.418879949
01/02/2020 16:30,5.12208,0.46144,5.142823194,0.14208,0.04144,0.148,4.98,0.42,4.997679462,5.6452,0.0336,5.645299992,0.1152,0.0336,0.12,5.53,0,5.53,6.87232,0.67776,6.905660055,0.47232,0.13776,0.492,6.4,0.54,6.422740848,4.45,-0.26,4.457589034,0,0,0,4.45,-0.26,4.457589034
01/02/2020 17:00,5.24112,0.46116,5.261369346,0.14112,0.04116,0.147,5.1,0.42,5.117264894,5.92192,0.03556,5.922026765,0.12192,0.03556,0.127,5.8,0,5.8,7.06328,0.65804,7.093866435,0.47328,0.13804,0.493,6.59,0.52,6.610484097,4.53,-0.28,4.538645172,0,0,0,4.53,-0.28,4.538645172
01/02/2020 17:30,5.65016,0.40088,5.664363406,0.14016,0.04088,0.146,5.51,0.36,5.521747912,6.61928,0.02604,6.61933122,0.08928,0.02604,0.093,6.53,0,6.53,7.7008,0.4844,7.716019959,0.4608,0.1344,0.48,7.24,0.35,7.248455008,4.63,-0.23,4.635709223,0,0,0,4.63,-0.23,4.635709223
01/02/2020 18:00,5.80016,0.40088,5.813996973,0.14016,0.04088,0.146,5.66,0.36,5.671437208,6.76472,0.01596,6.764738827,0.05472,0.01596,0.057,6.71,0,6.71,7.87584,0.44712,7.888521534,0.43584,0.12712,0.454,7.44,0.32,7.446878541,4.51,-0.23,4.515860937,0,0,0,4.51,-0.23,4.515860937
01/02/2020 18:30,5.61632,0.39976,5.63052914,0.13632,0.03976,0.142,5.48,0.36,5.491812087,6.43784,0.28812,6.444284056,0.02784,0.00812,0.029,6.41,0.28,6.41611253,7.71424,0.53332,7.732653426,0.35424,0.10332,0.369,7.36,0.43,7.372550441,4.3,-0.23,4.306146769,0,0,0,4.3,-0.23,4.306146769
01/02/2020 19:00,5.43344,0.43892,5.451139422,0.13344,0.03892,0.139,5.3,0.4,5.315072906,6.174,0.347,6.183743607,0.024,0.007,0.025,6.15,0.34,6.159391204,7.40872,0.55296,7.429326807,0.31872,0.09296,0.332,7.09,0.46,7.104906755,4.13,-0.23,4.1363994,0,0,0,4.13,-0.23,4.1363994
01/02/2020 19:30,5.23344,0.43892,5.251813496,0.13344,0.03892,0.139,5.1,0.4,5.115662225,5.84304,0.34672,5.853317965,0.02304,0.00672,0.024,5.82,0.34,5.829922813,7.04008,0.57544,7.063558423,0.19008,0.05544,0.198,6.85,0.52,6.869708873,3.96,-0.32,3.972908255,0,0,0,3.96,-0.32,3.972908255
01/02/2020 20:00,5.01344,0.48892,5.037223779,0.13344,0.03892,0.139,4.88,0.45,4.900704031,5.57592,0.28756,5.583330064,0.02592,0.00756,0.027,5.55,0.28,5.557058574,6.74232,0.57276,6.766604244,0.11232,0.03276,0.117,6.63,0.54,6.6519546,3.9,-0.04,3.900205123,0,0,0,3.9,-0.04,3.900205123
01/02/2020 20:30,4.8644,0.4892,4.888936899,0.1344,0.0392,0.14,4.73,0.45,4.751357701,5.21344,0.00392,5.213441474,0.01344,0.00392,0.014,5.2,0,5.2,6.49192,0.62556,6.521989773,0.12192,0.03556,0.127,6.37,0.59,6.397265041,3.81,-0.22,3.81634642,0,0,0,3.81,-0.22,3.81634642
01/02/2020 21:00,4.69536,0.50948,4.72292022,0.13536,0.03948,0.141,4.56,0.47,4.584157502,5.04784,0.28812,5.056055953,0.02784,0.00812,0.029,5.02,0.28,5.027802701,6.28496,0.68728,6.322426433,0.26496,0.07728,0.276,6.02,0.61,6.05082639,3.79,0,3.79,0,0,0,3.79,0,3.79
01/02/2020 21:30,4.4944,0.5392,4.526628768,0.1344,0.0392,0.14,4.36,0.5,4.388576079,4.79608,0.01344,4.796098831,0.04608,0.01344,0.048,4.75,0,4.75,6.0204,0.7372,6.06536726,0.2304,0.0672,0.24,5.79,0.67,5.828636204,3.62,0,3.62,0,0,0,3.62,0,3.62
01/02/2020 22:00,4.30536,0.53948,4.339027933,0.13536,0.03948,0.141,4.17,0.5,4.199869046,4.61824,0.00532,4.618243064,0.01824,0.00532,0.019,4.6,0,4.6,5.86032,0.71676,5.903989787,0.16032,0.04676,0.167,5.7,0.67,5.73924211,3.5,0.23,3.507549002,0,0,0,3.5,0.23,3.507549002
01/02/2020 22:30,4.08728,0.58004,4.128232576,0.13728,0.04004,0.143,3.95,0.54,3.986740523,4.38056,0.00308,4.380561083,0.01056,0.00308,0.011,4.37,0,4.37,5.55616,0.75388,5.607071339,0.11616,0.03388,0.121,5.44,0.72,5.487440205,3.36,0,3.36,0,0,0,3.36,0,3.36
01/02/2020 23:00,3.80824,0.58032,3.852202383,0.13824,0.04032,0.144,3.67,0.54,3.709514793,4.0996,0.0028,4.099600956,0.0096,0.0028,0.01,4.09,0,4.09,5.38552,0.71036,5.432166879,0.03552,0.01036,0.037,5.35,0.7,5.395600059,3.22,0.22,3.227506778,0,0,0,3.22,0.22,3.227506778
01/02/2020 23:30,3.61016,0.60088,3.659824039,0.14016,0.04088,0.146,3.47,0.56,3.514896869,3.83,0,3.83,0,0,0,3.83,0,3.83,5.02208,0.75644,5.078729073,0.02208,0.00644,0.023,5,0.75,5.055937104,3.03,0.22,3.0379763,0,0,0,3.03,0.22,3.0379763
02/02/2020 00:00,3.44112,0.60116,3.49323635,0.14112,0.04116,0.147,3.3,0.56,3.347177916,3.63,0,3.63,0,0,0,3.63,0,3.63,4.89304,0.75672,4.951208499,0.02304,0.00672,0.024,4.87,0.75,4.927413114,2.97,0.22,2.978137002,0,0,0,2.97,0.22,2.978137002
02/02/2020 00:30,3.50112,0.60116,3.552356204,0.14112,0.04116,0.147,3.36,0.56,3.406347017,3.77,0,3.77,0,0,0,3.77,0,3.77,4.89592,0.75756,4.954183061,0.02592,0.00756,0.027,4.87,0.75,4.927413114,2.97,0.22,2.978137002,0,0,0,2.97,0.22,2.978137002
02/02/2020 01:00,3.73112,0.60116,3.779239315,0.14112,0.04116,0.147,3.59,0.56,3.633414372,4.3,0,4.3,0,0,0,4.3,0,4.3,4.98784,0.75812,5.045125747,0.02784,0.00812,0.029,4.96,0.75,5.016383159,3.13,0.22,3.137722104,0,0,0,3.13,0.22,3.137722104
02/02/2020 01:30,3.76112,0.60116,3.808860328,0.14112,0.04116,0.147,3.62,0.56,3.663058831,4.41,0,4.41,0,0,0,4.41,0,4.41,5.008,0.764,5.065941176,0.048,0.014,0.05,4.96,0.75,5.016383159,3.13,0.22,3.137722104,0,0,0,3.13,0.22,3.137722104
02/02/2020 02:00,3.67208,0.60144,3.721008143,0.14208,0.04144,0.148,3.53,0.56,3.574143254,4.29,0,4.29,0,0,0,4.29,0,4.29,4.94488,0.77184,5.004755259,0.07488,0.02184,0.078,4.87,0.75,4.927413114,3.08,0.22,3.087847146,0,0,0,3.08,0.22,3.087847146
02/02/2020 02:30,3.58208,0.60144,3.632220698,0.14208,0.04144,0.148,3.44,0.56,3.485283346,4.26096,0.00028,4.260960009,0.00096,0.00028,0.001,4.26,0,4.26,4.88952,0.76736,4.949368364,0.05952,0.01736,0.062,4.83,0.75,4.887882977,2.94,0.26,2.951474208,0,0,0,2.94,0.26,2.951474208
02/02/2020 03:00,3.51304,0.60172,3.564199349,0.14304,0.04172,0.149,3.37,0.56,3.416211352,4.26672,0.00196,4.26672045,0.00672,0.00196,0.007,4.26,0,4.26,4.8364,0.7752,4.898132297,0.0864,0.0252,0.09,4.75,0.75,4.808846015,2.94,0.24,2.949779653,0,0,0,2.94,0.24,2.949779653
02/02/2020 03:30,3.38304,0.60172,3.436135416,0.14304,0.04172,0.149,3.24,0.56,3.288038929,4.07864,0.00252,4.078640778,0.00864,0.00252,0.009,4.07,0,4.07,4.76576,0.78668,4.83025194,0.12576,0.03668,0.131,4.64,0.75,4.700223399,2.89,0.22,2.898361606,0,0,0,2.89,0.22,2.898361606
02/02/2020 04:00,3.324,0.602,3.378073415,0.144,0.042,0.15,3.18,0.56,3.228931712,3.96536,0.00448,3.965362531,0.01536,0.00448,0.016,3.95,0,3.95,4.75616,0.74388,4.813981242,0.11616,0.03388,0.121,4.64,0.71,4.694006817,2.81,0.22,2.818598943,0,0,0,2.81,0.22,2.818598943
02/02/2020 04:30,3.32496,0.58228,3.375560546,0.14496,0.04228,0.151,3.18,0.54,3.225523213,3.84864,0.00252,3.848640825,0.00864,0.00252,0.009,3.84,0,3.84,4.68928,0.73604,4.746693776,0.08928,0.02604,0.093,4.6,0.71,4.654470969,2.77,0.22,2.778722728,0,0,0,2.77,0.22,2.778722728
02/02/2020 05:00,3.20496,0.58228,3.257425149,0.14496,0.04228,0.151,3.06,0.54,3.10728177,3.71288,0.00084,3.712880095,0.00288,0.00084,0.003,3.71,0,3.71,4.75336,0.69848,4.804404812,0.06336,0.01848,0.066,4.69,0.68,4.739039987,2.71,0.22,2.718915225,0,0,0,2.71,0.22,2.718915225
02/02/2020 05:30,3.174,0.582,3.226918034,0.144,0.042,0.15,3.03,0.54,3.077742679,3.75096,0.00028,3.75096001,0.00096,0.00028,0.001,3.75,0,3.75,4.7032,0.6926,4.753923117,0.0432,0.0126,0.045,4.66,0.68,4.709352397,2.68,0.22,2.689014689,0,0,0,2.68,0.22,2.689014689
02/02/2020 06:00,3.22496,0.58228,3.277104972,0.14496,0.04228,0.151,3.08,0.54,3.126979373,3.72,0,3.72,0,0,0,3.72,0,3.72,4.86056,0.66308,4.905580353,0.01056,0.00308,0.011,4.85,0.66,4.894701217,2.76,0.22,2.768754233,0,0,0,2.76,0.22,2.768754233
02/02/2020 06:30,3.34304,0.55172,3.388260822,0.14304,0.04172,0.149,3.2,0.51,3.24038578,3.77,0,3.77,0,0,0,3.77,0,3.77,4.98728,0.65504,5.030113239,0.01728,0.00504,0.018,4.97,0.65,5.01232481,2.89,0.27,2.902585055,0,0,0,2.89,0.27,2.902585055
02/02/2020 07:00,3.49208,0.53144,3.532286965,0.14208,0.04144,0.148,3.35,0.49,3.385646172,4.01,0,4.01,0,0,0,4.01,0,4.01,5.24112,0.61616,5.277214417,0.02112,0.00616,0.022,5.22,0.61,5.255520907,3.16,0.22,3.16764897,0,0,0,3.16,0.22,3.16764897
02/02/2020 07:30,3.63112,0.51116,3.666922006,0.14112,0.04116,0.147,3.49,0.47,3.52150536,4.18096,0.00028,4.180960009,0.00096,0.00028,0.001,4.18,0,4.18,5.478,0.604,5.511197692,0.048,0.014,0.05,5.43,0.59,5.461959355,3.28,0.21,3.286715686,0,0,0,3.28,0.21,3.286715686
02/02/2020 08:00,3.66112,0.54116,3.700899053,0.14112,0.04116,0.147,3.52,0.5,3.555334021,4.22288,0.00084,4.222880084,0.00288,0.00084,0.003,4.22,0,4.22,5.70376,0.60568,5.73582831,0.05376,0.01568,0.056,5.65,0.59,5.680721785,3.31,0.01,3.310015106,0,0,0,3.31,0.01,3.310015106
02/02/2020 08:30,3.8692,0.5406,3.90678346,0.1392,0.0406,0.145,3.73,0.5,3.763362858,4.47864,0.00252,4.478640709,0.00864,0.00252,0.009,4.47,0,4.47,6.03472,0.58596,6.063101071,0.05472,0.01596,0.057,5.98,0.57,6.007104128,3.43,-0.34,3.44681012,0,0,0,3.43,-0.34,3.44681012
02/02/2020 09:00,4.19728,0.54004,4.231879322,0.13728,0.04004,0.143,4.06,0.5,4.090672316,4.72,0,4.72,0,0,0,4.72,0,4.72,6.09592,0.57756,6.123219431,0.02592,0.00756,0.027,6.07,0.57,6.096704028,3.69,-0.23,3.697161073,0,0,0,3.69,-0.23,3.697161073
02/02/2020 09:30,4.44632,0.46976,4.471066539,0.13632,0.03976,0.142,4.31,0.43,4.331397003,4.96,0,4.96,0,0,0,4.96,0,4.96,6.68152,0.54336,6.703577373,0.01152,0.00336,0.012,6.67,0.54,6.691823369,3.88,-0.23,3.886811032,0,0,0,3.88,-0.23,3.886811032
02/02/2020 10:00,4.75536,0.46948,4.778478858,0.13536,0.03948,0.141,4.62,0.43,4.639967672,5.14,0,5.14,0,0,0,5.14,0,5.14,6.71192,0.54056,6.733652441,0.00192,0.00056,0.002,6.71,0.54,6.731693695,4.02,-0.23,4.026574226,0,0,0,4.02,-0.23,4.026574226
02/02/2020 10:30,4.8944,0.4692,4.916838415,0.1344,0.0392,0.14,4.76,0.43,4.779382805,5.34,0,5.34,0,0,0,5.34,0,5.34,6.88168,0.54924,6.903563152,0.03168,0.00924,0.033,6.85,0.54,6.871251705,4.12,-0.23,4.126414909,0,0,0,4.12,-0.23,4.126414909
02/02/2020 11:00,5.0544,0.4392,5.073446166,0.1344,0.0392,0.14,4.92,0.4,4.936233382,5.53,0,5.53,0,0,0,5.53,0,5.53,7.0976,0.5368,7.117870468,0.0576,0.0168,0.06,7.04,0.52,7.059178422,6.42872,0.42296,6.442618722,2.23872,0.65296,2.332,4.19,-0.23,4.196307901
02/02/2020 11:30,5.14344,0.43892,5.162133842,0.13344,0.03892,0.139,5.01,0.4,5.025942698,5.62,0,5.62,0,0,0,5.62,0,5.62,7.012,0.541,7.032839043,0.072,0.021,0.075,6.94,0.52,6.959454002,7.28656,0.63108,7.313837474,2.98656,0.87108,3.111,4.3,-0.24,4.306692466
02/02/2020 12:00,5.17344,0.43892,5.192025828,0.13344,0.03892,0.139,5.04,0.4,5.055848099,5.59344,0.22392,5.597920257,0.01344,0.00392,0.014,5.58,0.22,5.584335233,7.10024,0.54632,7.121226973,0.09024,0.02632,0.094,7.01,0.52,7.029260274,8.51056,0.98808,8.567726279,4.21056,1.22808,4.386,4.3,-0.24,4.306692466
02/02/2020 12:30,5.17248,0.43864,5.191045598,0.13248,0.03864,0.138,5.04,0.4,5.055848099,5.63088,0.26484,5.637104736,0.05088,0.01484,0.053,5.58,0.25,5.585597551,7.02976,0.58368,7.053949816,0.14976,0.04368,0.156,6.88,0.54,6.901159323,10.4324,1.5632,10.54886553,6.1824,1.8032,6.44,4.25,-0.24,4.256771077
02/02/2020 13:00,5.22248,0.43864,5.240868478,0.13248,0.03864,0.138,5.09,0.4,5.105692901,5.63008,0.02044,5.630117104,0.07008,0.02044,0.073,5.56,0,5.56,7.06928,0.60104,7.09478462,0.20928,0.06104,0.218,6.86,0.54,6.881220822,7.23408,0.57244,7.256693531,2.85408,0.83244,2.973,4.38,-0.26,4.387710109
02/02/2020 13:30,5.17344,0.45892,5.193754807,0.13344,0.03892,0.139,5.04,0.42,5.057469723,5.42328,0.03304,5.423380643,0.11328,0.03304,0.118,5.31,0,5.31,6.81488,0.63184,6.844107772,0.31488,0.09184,0.328,6.5,0.54,6.522392199,11.686,1.903,11.83993264,7.416,2.163,7.725,4.27,-0.26,4.277908367
02/02/2020 14:00,5.1044,0.4592,5.125013561,0.1344,0.0392,0.14,4.97,0.42,4.987714908,5.31024,0.02632,5.310305227,0.09024,0.02632,0.094,5.22,0,5.22,6.73704,0.65872,6.769166862,0.40704,0.11872,0.424,6.33,0.54,6.352991421,10.77248,1.66864,10.9009488,6.61248,1.92864,6.888,4.16,-0.26,4.168117081
02/02/2020 14:30,5.09344,0.45892,5.114072604,0.13344,0.03892,0.139,4.96,0.42,4.977750496,5.43776,0.02268,5.437807297,0.07776,0.02268,0.081,5.36,0,5.36,6.76456,0.69508,6.800177071,0.39456,0.11508,0.411,6.37,0.58,6.396350522,6.10664,0.33652,6.115905313,1.97664,0.57652,2.059,4.13,-0.24,4.136967488
02/02/2020 15:00,5.02344,0.45892,5.044358929,0.13344,0.03892,0.139,4.89,0.42,4.908003667,5.42528,0.35904,5.437147487,0.06528,0.01904,0.068,5.36,0.34,5.370772756,6.782,0.706,6.81864796,0.432,0.126,0.45,6.35,0.58,6.376433172,7.1888,0.6784,7.22073902,3.1488,0.9184,3.28,4.04,-0.24,4.047122435
02/02/2020 15:30,4.98248,0.47864,5.005417385,0.13248,0.03864,0.138,4.85,0.44,4.869917864,5.46728,0.28504,5.474705325,0.01728,0.00504,0.018,5.45,0.28,5.457187921,6.8124,0.6332,6.8417641,0.1824,0.0532,0.19,6.63,0.58,6.655321179,4.07,-0.24,4.077070026,0,0,0,4.07,-0.24,4.077070026
02/02/2020 16:00,5.14248,0.47864,5.164706846,0.13248,0.03864,0.138,5.01,0.44,5.029284243,5.56824,0.28532,5.575545193,0.01824,0.00532,0.019,5.55,0.28,5.557058574,6.88368,0.64524,6.913854569,0.22368,0.06524,0.233,6.66,0.58,6.685207551,4.15,-0.24,4.156933966,0,0,0,4.15,-0.24,4.156933966
02/02/2020 16:30,5.32728,0.48004,5.348864422,0.13728,0.04004,0.143,5.19,0.44,5.208617859,5.81632,0.00476,5.816321948,0.01632,0.00476,0.017,5.8,0,5.8,7.16328,0.54304,7.183834129,0.11328,0.03304,0.118,7.05,0.51,7.068422738,4.15,-0.26,4.158136602,0,0,0,4.15,-0.26,4.158136602
02/02/2020 17:00,5.57112,0.46116,5.590174112,0.14112,0.04116,0.147,5.43,0.42,5.446218872,6.18608,0.01344,6.1860946,0.04608,0.01344,0.048,6.14,0,6.14,7.3396,0.5328,7.358913235,0.2496,0.0728,0.26,7.09,0.46,7.104906755,4.28,-0.24,4.286723691,0,0,0,4.28,-0.24,4.286723691
02/02/2020 17:30,5.86016,0.42088,5.87525448,0.14016,0.04088,0.146,5.72,0.38,5.732608481,6.6516,0.0238,6.651642579,0.0816,0.0238,0.085,6.57,0,6.57,7.65536,0.50948,7.672294741,0.37536,0.10948,0.391,7.28,0.4,7.29098073,4.35,-0.21,4.355066016,0,0,0,4.35,-0.21,4.355066016
02/02/2020 18:00,5.82112,0.42116,5.836335648,0.14112,0.04116,0.147,5.68,0.38,5.692697076,6.74744,0.34092,6.756047143,0.03744,0.01092,0.039,6.71,0.33,6.718109853,7.74264,0.47952,7.757474692,0.27264,0.07952,0.284,7.47,0.4,7.480701839,4.37,0.22,4.375534253,0,0,0,4.37,0.22,4.375534253
02/02/2020 18:30,5.69304,0.42172,5.708638384,0.14304,0.04172,0.149,5.55,0.38,5.562993798,6.49168,0.33924,6.500537901,0.03168,0.00924,0.033,6.46,0.33,6.468423301,7.57888,0.46384,7.593060621,0.21888,0.06384,0.228,7.36,0.4,7.370861551,4.32,-0.22,4.325598225,0,0,0,4.32,-0.22,4.325598225
02/02/2020 19:00,5.494,0.442,5.511751083,0.144,0.042,0.15,5.35,0.4,5.364932432,6.23072,0.28896,6.237416901,0.03072,0.00896,0.032,6.2,0.28,6.20631936,7.34096,0.53028,7.360087676,0.24096,0.07028,0.251,7.1,0.46,7.114885804,4.19,-0.22,4.195771681,0,0,0,4.19,-0.22,4.195771681
02/02/2020 19:30,5.35496,0.49228,5.377539977,0.14496,0.04228,0.151,5.21,0.45,5.229397671,6.02032,0.29176,6.027385569,0.04032,0.01176,0.042,5.98,0.28,5.986551595,6.92976,0.63868,6.959129673,0.26976,0.07868,0.281,6.66,0.56,6.683502076,4.09,-0.22,4.095912597,0,0,0,4.09,-0.22,4.095912597
02/02/2020 20:00,5.23496,0.49228,5.258055325,0.14496,0.04228,0.151,5.09,0.45,5.109853227,5.70704,0.01372,5.707056492,0.04704,0.01372,0.049,5.66,0,5.66,6.65136,0.68248,6.686282136,0.35136,0.10248,0.366,6.3,0.58,6.326642079,3.87,0.22,3.876248186,0,0,0,3.87,0.22,3.876248186
02/02/2020 20:30,4.98496,0.51228,5.011213127,0.14496,0.04228,0.151,4.84,0.47,4.862766702,5.50592,0.39756,5.520254433,0.02592,0.00756,0.027,5.48,0.39,5.493860209,6.35304,0.70672,6.392227343,0.26304,0.07672,0.274,6.09,0.63,6.12249949,3.79,-0.32,3.803485244,0,0,0,3.79,-0.32,3.803485244
02/02/2020 21:00,4.79496,0.53228,4.82441327,0.14496,0.04228,0.151,4.65,0.49,4.67574593,5.29032,0.35176,5.302001584,0.04032,0.01176,0.042,5.25,0.34,5.260998004,6.1388,0.7284,6.18186315,0.2688,0.0784,0.28,5.87,0.65,5.905878427,3.69,0.22,3.696552448,0,0,0,3.69,0.22,3.696552448
02/02/2020 21:30,4.484,0.562,4.519081765,0.144,0.042,0.15,4.34,0.52,4.371041066,4.94648,0.23064,4.951854117,0.03648,0.01064,0.038,4.91,0.22,4.914926246,5.94696,0.75328,5.994477792,0.21696,0.06328,0.226,5.73,0.69,5.771394979,3.56,0.26,3.569481755,0,0,0,3.56,0.26,3.569481755
02/02/2020 22:00,4.20728,0.56004,4.244390392,0.13728,0.04004,0.143,4.07,0.52,4.103084206,4.6636,0.0098,4.663610297,0.0336,0.0098,0.035,4.63,0,4.63,5.70184,0.80512,5.758402348,0.29184,0.08512,0.304,5.41,0.72,5.457700981,3.44,0.26,3.449811589,0,0,0,3.44,0.26,3.449811589
02/02/2020 22:30,3.90728,0.56004,3.947211902,0.13728,0.04004,0.143,3.77,0.52,3.805693104,4.40592,0.28756,4.415294079,0.02592,0.00756,0.027,4.38,0.28,4.388940647,5.50072,0.76396,5.55351739,0.15072,0.04396,0.157,5.35,0.72,5.398231192,3.35,0.23,3.35788624,0,0,0,3.35,0.23,3.35788624
02/02/2020 23:00,3.65112,0.58116,3.697083202,0.14112,0.04116,0.147,3.51,0.54,3.551295538,4.1108,0.0294,4.110905131,0.1008,0.0294,0.105,4.01,0,4.01,5.24872,0.78296,5.306796397,0.31872,0.09296,0.332,4.93,0.69,4.978051828,3.24,0.23,3.248153322,0,0,0,3.24,0.23,3.248153322
02/02/2020 23:30,3.38016,0.61088,3.434917175,0.14016,0.04088,0.146,3.24,0.57,3.28975683,3.74776,0.02268,3.747828625,0.07776,0.02268,0.081,3.67,0,3.67,4.94936,0.80648,5.014636019,0.39936,0.11648,0.416,4.55,0.69,4.602021295,3.06,0.23,3.068631617,0,0,0,3.06,0.23,3.068631617
03/02/2020 00:00,3.24112,0.61116,3.298238227,0.14112,0.04116,0.147,3.1,0.57,3.151967639,3.53528,0.01904,3.535331272,0.06528,0.01904,0.068,3.47,0,3.47,4.75528,0.77904,4.818671103,0.30528,0.08904,0.318,4.45,0.69,4.503176657,2.96,0.23,2.968922363,0,0,0,2.96,0.23,2.968922363
03/02/2020 00:30,3.31016,0.61088,3.36605609,0.14016,0.04088,0.146,3.17,0.57,3.2208384,3.69024,0.02632,3.69033386,0.09024,0.02632,0.094,3.6,0,3.6,4.80392,0.76156,4.863910053,0.31392,0.09156,0.327,4.49,0.67,4.539713647,2.96,0.23,2.968922363,0,0,0,2.96,0.23,2.968922363
03/02/2020 01:00,3.56824,0.61032,3.620059005,0.13824,0.04032,0.144,3.43,0.57,3.47703897,4.32888,0.02884,4.328976068,0.09888,0.02884,0.103,4.23,0,4.23,4.89128,0.78704,4.954195394,0.40128,0.11704,0.418,4.49,0.67,4.539713647,3.17,0.23,3.178332896,0,0,0,3.17,0.23,3.178332896
03/02/2020 01:30,3.5892,0.6106,3.640767639,0.1392,0.0406,0.145,3.45,0.57,3.496769938,4.34616,0.03388,4.346292052,0.11616,0.03388,0.121,4.23,0,4.23,4.94064,0.76352,4.999288589,0.32064,0.09352,0.334,4.62,0.67,4.668329466,3.19,0.23,3.198280788,0,0,0,3.19,0.23,3.198280788
03/02/2020 02:00,3.57016,0.58088,3.617107131,0.14016,0.04088,0.146,3.43,0.54,3.472247111,4.34328,0.03304,4.343405668,0.11328,0.03304,0.118,4.23,0,4.23,5.0148,0.7264,5.067136864,0.3648,0.1064,0.38,4.65,0.62,4.691151245,3.19,0.23,3.198280788,0,0,0,3.19,0.23,3.198280788
03/02/2020 02:30,3.50112,0.58116,3.549026374,0.14112,0.04116,0.147,3.36,0.54,3.403116219,4.31256,0.02408,4.312627227,0.08256,0.02408,0.086,4.23,0,4.23,4.96008,0.78544,5.021883073,0.43008,0.12544,0.448,4.53,0.66,4.577826995,3.09,0.23,3.098548047,0,0,0,3.09,0.23,3.098548047
03/02/2020 03:00,3.46112,0.58116,3.509572424,0.14112,0.04116,0.147,3.32,0.54,3.363628993,4.28256,0.02408,4.282627698,0.08256,0.02408,0.086,4.2,0,4.2,4.91776,0.75268,4.975026693,0.31776,0.09268,0.331,4.6,0.66,4.647106627,3.04,0.23,3.048688243,0,0,0,3.04,0.23,3.048688243
03/02/2020 03:30,3.37112,0.58116,3.42084741,0.14112,0.04116,0.147,3.23,0.54,3.27482824,4.08008,0.02044,4.080131199,0.07008,0.02044,0.073,4.01,0,4.01,4.95736,0.71548,5.008725367,0.32736,0.09548,0.341,4.63,0.62,4.671327434,2.99,0.23,2.998833106,0,0,0,2.99,0.23,2.998833106
03/02/2020 04:00,3.26112,0.58116,3.312499147,0.14112,0.04116,0.147,3.12,0.54,3.166385952,3.86376,0.01568,3.863791816,0.05376,0.01568,0.056,3.81,0,3.81,5.01712,0.70416,5.066293951,0.35712,0.10416,0.372,4.66,0.6,4.698467835,2.94,0.23,2.948982876,0,0,0,2.94,0.23,2.948982876
03/02/2020 04:30,3.31112,0.58116,3.361735058,0.14112,0.04116,0.147,3.17,0.54,3.215664784,3.77728,0.00504,3.777283362,0.01728,0.00504,0.018,3.76,0,3.76,4.96456,0.68008,5.010924545,0.27456,0.08008,0.286,4.69,0.6,4.728223768,2.91,0.23,2.919075196,0,0,0,2.91,0.23,2.919075196
03/02/2020 05:00,3.27112,0.58116,3.322344504,0.14112,0.04116,0.147,3.13,0.54,3.176239915,3.82,0,3.82,0,0,0,3.82,0,3.82,5.05216,0.59688,5.087296571,0.09216,0.02688,0.096,4.96,0.57,4.99264459,2.95,0.23,2.958952517,0,0,0,2.95,0.23,2.958952517
03/02/2020 05:30,3.40112,0.55116,3.445489022,0.14112,0.04116,0.147,3.26,0.51,3.299651497,4.07096,0.00028,4.07096001,0.00096,0.00028,0.001,4.07,0,4.07,5.14768,0.57724,5.179943571,0.12768,0.03724,0.133,5.02,0.54,5.048960289,3.04,0.23,3.048688243,0,0,0,3.04,0.23,3.048688243
03/02/2020 06:00,3.60496,0.51228,3.64117665,0.14496,0.04228,0.151,3.46,0.47,3.491776052,4.33288,0.00084,4.332880081,0.00288,0.00084,0.003,4.33,0,4.33,5.85448,0.48964,5.874919863,0.20448,0.05964,0.213,5.65,0.43,5.666339206,3.52,-0.33,3.53543491,0,0,0,3.52,-0.33,3.53543491
03/02/2020 06:30,4.23208,0.43144,4.254014763,0.14208,0.04144,0.148,4.09,0.39,4.108552056,4.83248,0.00364,4.832481371,0.01248,0.00364,0.013,4.82,0,4.82,6.82336,0.20348,6.826393323,0.18336,0.05348,0.191,6.64,0.15,6.641694061,4.07,-0.28,4.07962008,0,0,0,4.07,-0.28,4.07962008
03/02/2020 07:00,4.67304,0.36172,4.68701869,0.14304,0.04172,0.149,4.53,0.32,4.541288363,5.35728,0.00504,5.357282371,0.01728,0.00504,0.018,5.34,0,5.34,7.90848,-0.25336,7.912537343,0.22848,0.06664,0.238,7.68,-0.32,7.686663776,4.61,-0.42,4.629092784,0,0,0,4.61,-0.42,4.629092784
03/02/2020 07:30,5.35208,0.30144,5.360562135,0.14208,0.04144,0.148,5.21,0.26,5.21648349,5.84536,0.00448,5.845361717,0.01536,0.00448,0.016,5.83,0,5.83,9.12032,-0.56824,9.138004903,0.28032,0.08176,0.292,8.84,-0.65,8.863864846,4.95,-0.42,4.967786227,0,0,0,4.95,-0.42,4.967786227
03/02/2020 08:00,5.60208,0.30144,5.610184168,0.14208,0.04144,0.148,5.46,0.26,5.466186971,6.01536,0.28448,6.022083095,0.01536,0.00448,0.016,6,0.28,6.00652978,9.7448,-0.7786,9.775855206,0.2448,0.0714,0.255,9.5,-0.85,9.537950514,5.05,-0.42,5.067435249,0,0,0,5.05,-0.42,5.067435249
03/02/2020 08:30,5.81208,0.30144,5.819891752,0.14208,0.04144,0.148,5.67,0.26,5.675958069,6.21632,0.00476,6.216321822,0.01632,0.00476,0.017,6.2,0,6.2,10.51024,-1.03868,10.56143934,0.21024,0.06132,0.219,10.3,-1.1,10.35857133,5.24,-0.46,5.260152089,0,0,0,5.24,-0.46,5.260152089
03/02/2020 09:00,5.91112,0.26116,5.91688636,0.14112,0.04116,0.147,5.77,0.22,5.774192584,6.32112,0.40616,6.33415535,0.02112,0.00616,0.022,6.3,0.4,6.312685641,10.55816,-1.04512,10.60976053,0.18816,0.05488,0.196,10.37,-1.1,10.42817817,5.55,-0.6,5.58233822,0,0,0,5.55,-0.6,5.58233822
03/02/2020 09:30,6.16112,0.14116,6.162736876,0.14112,0.04116,0.147,6.02,0.1,6.020830507,6.61304,0.37672,6.623761469,0.02304,0.00672,0.024,6.59,0.37,6.600378777,11.066,-1.117,11.12223202,0.216,0.063,0.225,10.85,-1.18,10.91397728,5.97,-0.78,6.020739157,0,0,0,5.97,-0.78,6.020739157
03/02/2020 10:00,6.20112,-0.17884,6.203698332,0.14112,0.04116,0.147,6.06,-0.22,6.063992084,6.81248,0.22364,6.816149837,0.01248,0.00364,0.013,6.8,0.22,6.803557893,11.09224,-1.17268,11.15405606,0.16224,0.04732,0.169,10.93,-1.22,10.99787707,5.93,-0.67,5.967729887,0,0,0,5.93,-0.67,5.967729887
03/02/2020 10:30,6.18208,-0.17856,6.18465818,0.14208,0.04144,0.148,6.04,-0.22,6.044005295,6.71152,0.41336,6.724237295,0.01152,0.00336,0.012,6.7,0.41,6.712533054,10.884,-1.118,10.94126958,0.144,0.042,0.15,10.74,-1.16,10.80246268,6.08,-0.81,6.133718285,0,0,0,6.08,-0.81,6.133718285
03/02/2020 11:00,6.12112,-0.17884,6.123732016,0.14112,0.04116,0.147,5.98,-0.22,5.984045454,6.55824,0.41532,6.571377527,0.01824,0.00532,0.019,6.54,0.41,6.552839079,10.67344,-1.12608,10.73267803,0.25344,0.07392,0.264,10.42,-1.2,10.48887029,5.88,-0.69,5.920346274,0,0,0,5.88,-0.69,5.920346274
03/02/2020 11:30,6.08208,0.21144,6.085754185,0.14208,0.04144,0.148,5.94,0.17,5.942432162,6.60784,0.37812,6.618649726,0.02784,0.00812,0.029,6.58,0.37,6.590394525,10.72712,-1.24584,10.79922316,0.35712,0.10416,0.372,10.37,-1.35,10.45750448,5.82,-0.69,5.860759336,0,0,0,5.82,-0.69,5.860759336
03/02/2020 12:00,5.97112,0.24116,5.975987969,0.14112,0.04116,0.147,5.83,0.2,5.833429523,6.42776,0.43268,6.442306311,0.07776,0.02268,0.081,6.35,0.41,6.363222454,10.59208,-1.21856,10.66194388,0.38208,0.11144,0.398,10.21,-1.33,10.29626146,5.92,-0.82,5.976520727,0,0,0,5.92,-0.82,5.976520727
03/02/2020 12:30,6.05112,0.24116,6.055923662,0.14112,0.04116,0.147,5.91,0.2,5.913383126,6.51872,0.43296,6.533082335,0.07872,0.02296,0.082,6.44,0.41,6.453038044,10.56904,-1.19528,10.63641391,0.35904,0.10472,0.374,10.21,-1.3,10.29242926,5.87,-0.79,5.922921576,0,0,0,5.87,-0.79,5.922921576
03/02/2020 13:00,6.05112,0.26116,6.056753074,0.14112,0.04116,0.147,5.91,0.22,5.914093337,6.38928,0.02604,6.389333064,0.08928,0.02604,0.093,6.3,0,6.3,10.55016,-1.10912,10.60829973,0.38016,0.11088,0.396,10.17,-1.22,10.24291462,5.84,-0.79,5.893190986,0,0,0,5.84,-0.79,5.893190986
03/02/2020 13:30,5.90112,0.26116,5.906896122,0.14112,0.04116,0.147,5.76,0.22,5.764199858,6.2816,0.3438,6.291001272,0.0816,0.0238,0.085,6.2,0.32,6.208252572,10.03632,-0.88024,10.07484698,0.37632,0.10976,0.392,9.66,-0.99,9.710597304,5.84,-0.83,5.898686294,0,0,0,5.84,-0.83,5.898686294
03/02/2020 14:00,6.05112,0.26116,6.056753074,0.14112,0.04116,0.147,5.91,0.22,5.914093337,6.42992,0.38456,6.441409597,0.04992,0.01456,0.052,6.38,0.37,6.390719834,10.28376,-0.90432,10.32344489,0.29376,0.08568,0.306,9.99,-0.99,10.03893421,5.67,-0.57,5.69857877,0,0,0,5.67,-0.57,5.69857877
03/02/2020 14:30,5.99112,0.26116,5.996809435,0.14112,0.04116,0.147,5.85,0.22,5.854135291,6.39536,0.40448,6.408138076,0.01536,0.00448,0.016,6.38,0.4,6.392526887,10.29336,-1.04152,10.34591823,0.30336,0.08848,0.316,9.99,-1.13,10.05370578,5.56,-0.57,5.589141258,0,0,0,5.56,-0.57,5.589141258
03/02/2020 15:00,6.02112,0.26116,6.026781114,0.14112,0.04116,0.147,5.88,0.22,5.884114207,6.42384,0.36112,6.433982282,0.00384,0.00112,0.004,6.42,0.36,6.430085536,10.42368,-1.18976,10.49135995,0.10368,0.03024,0.108,10.32,-1.22,10.3918622,5.56,-0.57,5.589141258,0,0,0,5.56,-0.57,5.589141258
03/02/2020 15:30,6.0192,0.2606,6.02483867,0.1392,0.0406,0.145,5.88,0.22,5.884114207,6.43536,0.36448,6.445673277,0.01536,0.00448,0.016,6.42,0.36,6.430085536,10.40528,-1.21596,10.47608756,0.18528,0.05404,0.193,10.22,-1.27,10.2986067,5.7,-0.63,5.734710106,0,0,0,5.7,-0.63,5.734710106
03/02/2020 16:00,6.05824,0.30032,6.065679187,0.13824,0.04032,0.144,5.92,0.26,5.925706709,6.69056,0.33308,6.698845826,0.01056,0.00308,0.011,6.68,0.33,6.68814623,10.46064,-1.02148,10.51039536,0.20064,0.05852,0.209,10.26,-1.08,10.31668551,5.79,-0.58,5.818977573,0,0,0,5.79,-0.58,5.818977573
03/02/2020 16:30,6.30112,0.30116,6.308312817,0.14112,0.04116,0.147,6.16,0.26,6.165484571,7.11768,0.39224,7.128479557,0.00768,0.00224,0.008,7.11,0.39,7.120688169,10.24168,-0.78576,10.27177823,0.15168,0.04424,0.158,10.09,-0.83,10.12408021,5.79,-0.55,5.816063961,0,0,0,5.79,-0.55,5.816063961
03/02/2020 17:00,6.40304,0.30172,6.410144788,0.14304,0.04172,0.149,6.26,0.26,6.265397035,7.40824,0.39532,7.418780075,0.01824,0.00532,0.019,7.39,0.39,7.400283778,9.83032,-0.56824,9.846729812,0.28032,0.08176,0.292,9.55,-0.65,9.57209486,5.72,-0.43,5.736139817,0,0,0,5.72,-0.43,5.736139817
03/02/2020 17:30,6.44208,0.34144,6.451122073,0.14208,0.04144,0.148,6.3,0.3,6.307138812,7.61496,0.36728,7.623812065,0.02496,0.00728,0.026,7.59,0.36,7.598532753,9.81304,-0.44328,9.823046941,0.26304,0.07672,0.274,9.55,-0.52,9.56414659,5.68,-0.41,5.69477831,0,0,0,5.68,-0.41,5.69477831
03/02/2020 18:00,6.56208,0.34144,6.570956947,0.14208,0.04144,0.148,6.42,0.3,6.427005524,7.70016,0.33588,7.70748204,0.02016,0.00588,0.021,7.68,0.33,7.687086574,10.04784,-0.48188,10.0593885,0.26784,0.07812,0.279,9.78,-0.56,9.7960196,5.5,-0.36,5.511769226,0,0,0,5.5,-0.36,5.511769226
03/02/2020 18:30,6.26304,0.36172,6.273476819,0.14304,0.04172,0.149,6.12,0.32,6.128360303,7.45824,0.30532,7.464486868,0.01824,0.00532,0.019,7.44,0.3,7.446045931,9.74136,-0.44252,9.751405981,0.23136,0.06748,0.241,9.51,-0.51,9.523665261,5.2,-0.3,5.208646657,0,0,0,5.2,-0.3,5.208646657
03/02/2020 19:00,6.16208,0.36144,6.172671124,0.14208,0.04144,0.148,6.02,0.32,6.028498984,7.16344,0.00392,7.163441073,0.01344,0.00392,0.014,7.15,0,7.15,9.44,-0.4,9.448470776,0.24,0.07,0.25,9.2,-0.47,9.211997612,5.15,-0.33,5.160561985,0,0,0,5.15,-0.33,5.160561985
03/02/2020 19:30,5.85016,0.41088,5.864571118,0.14016,0.04088,0.146,5.71,0.37,5.721975183,6.78056,0.00308,6.7805607,0.01056,0.00308,0.011,6.77,0,6.77,8.86008,-0.27956,8.864489348,0.31008,0.09044,0.323,8.55,-0.37,8.558002103,4.98,-0.24,4.985779779,0,0,0,4.98,-0.24,4.985779779
03/02/2020 20:00,5.65112,0.44116,5.668313629,0.14112,0.04116,0.147,5.51,0.4,5.524499977,6.53728,0.32504,6.545355666,0.01728,0.00504,0.018,6.52,0.32,6.527848037,8.58208,-0.20856,8.584613818,0.38208,0.11144,0.398,8.2,-0.32,8.206241527,4.72,-0.3,4.729524289,0,0,0,4.72,-0.3,4.729524289
03/02/2020 20:30,5.29208,0.44144,5.31045949,0.14208,0.04144,0.148,5.15,0.4,5.165510623,6.03496,0.00728,6.034964391,0.02496,0.00728,0.026,6.01,0,6.01,8.23104,-0.19928,8.23345201,0.31104,0.09072,0.324,7.92,-0.29,7.925307565,4.58,-0.3,4.589814811,0,0,0,4.58,-0.3,4.589814811
03/02/2020 21:00,4.99016,0.50088,5.015234551,0.14016,0.04088,0.146,4.85,0.46,4.871765594,5.72376,0.01568,5.723781477,0.05376,0.01568,0.056,5.67,0,5.67,7.92352,-0.11064,7.924292423,0.44352,0.12936,0.462,7.48,-0.24,7.483849277,4.43,-0.28,4.438839939,0,0,0,4.43,-0.28,4.438839939
03/02/2020 21:30,4.64112,0.55116,4.673732149,0.14112,0.04116,0.147,4.5,0.51,4.52880779,5.39208,0.28644,5.399682824,0.02208,0.00644,0.023,5.37,0.28,5.377294859,7.41504,-0.17228,7.417041095,0.33504,0.09772,0.349,7.08,-0.27,7.085146435,4.31,-0.32,4.321863024,0,0,0,4.31,-0.32,4.321863024
03/02/2020 22:00,4.39112,0.58116,4.429410999,0.14112,0.04116,0.147,4.25,0.54,4.284168531,5.04112,0.28616,5.049235427,0.02112,0.00616,0.022,5.02,0.28,5.027802701,6.81184,0.41012,6.824174866,0.17184,0.05012,0.179,6.64,0.36,6.649751875,4.1,-0.29,4.110243302,0,0,0,4.1,-0.29,4.110243302
03/02/2020 22:30,4.05112,0.58116,4.092593334,0.14112,0.04116,0.147,3.91,0.54,3.947112869,4.76496,0.00728,4.764965561,0.02496,0.00728,0.026,4.74,0,4.74,6.3368,0.4774,6.354757667,0.1968,0.0574,0.205,6.14,0.42,6.154348056,3.79,-0.32,3.803485244,0,0,0,3.79,-0.32,3.803485244
03/02/2020 23:00,3.73728,0.58004,3.782024352,0.13728,0.04004,0.143,3.6,0.54,3.640274715,4.31648,0.01064,4.316493114,0.03648,0.01064,0.038,4.28,0,4.28,6.04752,0.52136,6.069951763,0.34752,0.10136,0.362,5.7,0.42,5.715452738,3.56,-0.28,3.570994259,0,0,0,3.56,-0.28,3.570994259
03/02/2020 23:30,3.49536,0.60948,3.548099125,0.13536,0.03948,0.141,3.36,0.57,3.408005282,3.9988,0.0084,3.998808823,0.0288,0.0084,0.03,3.97,0,3.97,5.67216,0.51688,5.695661858,0.33216,0.09688,0.346,5.34,0.42,5.356491389,3.37,-0.28,3.381612042,0,0,0,3.37,-0.28,3.381612042
04/02/2020 00:00,3.35728,0.58004,3.40701855,0.13728,0.04004,0.143,3.22,0.54,3.264965543,3.7884,0.0112,3.788416556,0.0384,0.0112,0.04,3.75,0,3.75,5.4332,0.5576,5.461737819,0.4032,0.1176,0.42,5.03,0.44,5.049207859,3.21,0.18,3.215042768,0,0,0,3.21,0.18,3.215042768
04/02/2020 00:30,3.40632,0.59976,3.458717681,0.13632,0.03976,0.142,3.27,0.56,3.317604558,4.01552,0.01036,4.015533364,0.03552,0.01036,0.037,3.98,0,3.98,5.35792,0.54356,5.385421451,0.21792,0.06356,0.227,5.14,0.48,5.1623638,3.14,0.23,3.148412298,0,0,0,3.14,0.23,3.148412298
04/02/2020 01:00,3.71536,0.59948,3.763412839,0.13536,0.03948,0.141,3.58,0.56,3.623534186,4.60128,0.01204,4.601295752,0.04128,0.01204,0.043,4.56,0,4.56,5.56656,0.52608,5.591363912,0.22656,0.06608,0.236,5.34,0.46,5.359776115,3.29,0.23,3.298029715,0,0,0,3.29,0.23,3.298029715
04/02/2020 01:30,3.71728,0.60004,3.765397535,0.13728,0.04004,0.143,3.58,0.56,3.623534186,4.70312,0.02716,4.703198422,0.09312,0.02716,0.097,4.61,0,4.61,5.5028,0.6004,5.535457343,0.4128,0.1204,0.43,5.09,0.48,5.112582518,3.35,0.23,3.35788624,0,0,0,3.35,0.23,3.35788624
04/02/2020 02:00,3.69824,0.60032,3.746646928,0.13824,0.04032,0.144,3.56,0.56,3.603775798,4.73088,0.01484,4.730903275,0.05088,0.01484,0.053,4.68,0,4.68,5.43912,0.64516,5.477249109,0.42912,0.12516,0.447,5.01,0.52,5.036913738,3.32,0.23,3.327957331,0,0,0,3.32,0.23,3.327957331
04/02/2020 02:30,3.64824,0.60032,3.697301611,0.13824,0.04032,0.144,3.51,0.56,3.55439165,4.70624,0.01932,4.706279656,0.06624,0.01932,0.069,4.64,0,4.64,5.29792,0.70356,5.344431962,0.45792,0.13356,0.477,4.84,0.57,4.873448471,3.24,0.23,3.248153322,0,0,0,3.24,0.23,3.248153322
04/02/2020 03:00,3.61824,0.60032,3.667702932,0.13824,0.04032,0.144,3.48,0.56,3.524769496,4.61936,0.01148,4.619374265,0.03936,0.01148,0.041,4.58,0,4.58,5.25792,0.66856,5.300254258,0.33792,0.09856,0.352,4.92,0.57,4.952908237,3.22,0.23,3.228203835,0,0,0,3.22,0.23,3.228203835
04/02/2020 03:30,3.52824,0.60032,3.578946996,0.13824,0.04032,0.144,3.39,0.56,3.435942374,4.49648,0.01064,4.496492589,0.03648,0.01064,0.038,4.46,0,4.46,5.32456,0.68508,5.368451713,0.39456,0.11508,0.411,4.93,0.57,4.962841928,3.17,0.23,3.178332896,0,0,0,3.17,0.23,3.178332896
04/02/2020 04:00,3.4592,0.6006,3.51095215,0.1392,0.0406,0.145,3.32,0.56,3.366897682,4.32968,0.02324,4.329742371,0.07968,0.02324,0.083,4.25,0,4.25,5.31992,0.66956,5.361889536,0.40992,0.11956,0.427,4.91,0.55,4.940708451,3.09,0.23,3.098548047,0,0,0,3.09,0.23,3.098548047
04/02/2020 04:30,3.53728,0.57004,3.582917163,0.13728,0.04004,0.143,3.4,0.53,3.441060883,4.2556,0.0308,4.255711456,0.1056,0.0308,0.11,4.15,0,4.15,5.38232,0.65776,5.422362658,0.47232,0.13776,0.492,4.91,0.52,4.937458861,3.07,0.23,3.07860358,0,0,0,3.07,0.23,3.07860358
04/02/2020 05:00,3.47632,0.56976,3.52270169,0.13632,0.03976,0.142,3.34,0.53,3.381789467,4.24328,0.03304,4.24340863,0.11328,0.03304,0.118,4.13,0,4.13,5.37272,0.63496,5.410110387,0.46272,0.13496,0.482,4.91,0.5,4.935392588,3.07,0.23,3.07860358,0,0,0,3.07,0.23,3.07860358
04/02/2020 05:30,3.54632,0.56976,3.591797879,0.13632,0.03976,0.142,3.41,0.53,3.4509419,4.31888,0.02884,4.318976291,0.09888,0.02884,0.103,4.22,0,4.22,5.71656,0.57608,5.745513589,0.46656,0.13608,0.486,5.25,0.44,5.268405831,3.16,0.23,3.168359197,0,0,0,3.16,0.23,3.168359197
04/02/2020 06:00,3.75536,0.52948,3.792502841,0.13536,0.03948,0.141,3.62,0.49,3.653012455,4.61728,0.04004,4.617453606,0.13728,0.04004,0.143,4.48,0,4.48,6.16136,0.46748,6.179069072,0.47136,0.13748,0.491,5.69,0.33,5.699561387,3.54,0,3.54,0,0,0,3.54,0,3.54
04/02/2020 06:30,4.43728,0.43004,4.458070008,0.13728,0.04004,0.143,4.3,0.39,4.317649824,5.14056,0.03808,5.140701042,0.13056,0.03808,0.136,5.01,0,5.01,7.32136,-0.03252,7.321432223,0.47136,0.13748,0.491,6.85,-0.17,6.852109164,4.13,-0.27,4.138816256,0,0,0,4.13,-0.27,4.138816256
04/02/2020 07:00,4.97016,0.35088,4.982530201,0.14016,0.04088,0.146,4.83,0.31,4.839938016,5.76096,0.03528,5.761068026,0.12096,0.03528,0.126,5.64,0,5.64,8.25136,-0.29252,8.256543454,0.47136,0.13748,0.491,7.78,-0.43,7.791873972,4.65,-0.36,4.663914665,0,0,0,4.65,-0.36,4.663914665
04/02/2020 07:30,5.72112,0.28116,5.728024529,0.14112,0.04116,0.147,5.58,0.24,5.585158906,6.30808,0.31444,6.315912111,0.11808,0.03444,0.123,6.19,0.28,6.196329559,9.5604,-0.6528,9.582661217,0.4704,0.1372,0.49,9.09,-0.79,9.124264354,5.21,-0.51,5.2349021,0,0,0,5.21,-0.51,5.2349021
04/02/2020 08:00,5.91208,0.28144,5.918775076,0.14208,0.04144,0.148,5.77,0.24,5.774989177,6.47616,0.03388,6.476248621,0.11616,0.03388,0.121,6.36,0,6.36,10.14848,-0.75336,10.17640396,0.46848,0.13664,0.488,9.68,-0.89,9.720828154,5.38,-0.45,5.398786901,0,0,0,5.38,-0.45,5.398786901
04/02/2020 08:30,6.24112,0.28116,6.247449864,0.14112,0.04116,0.147,6.1,0.24,6.104719486,6.81344,0.25892,6.818357881,0.13344,0.03892,0.139,6.68,0.22,6.683621773,10.90232,-0.97224,10.94558505,0.47232,0.13776,0.492,10.43,-1.11,10.48889889,5.74,-0.56,5.767252379,0,0,0,5.74,-0.56,5.767252379
