Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
04/02/2020 09:00,6.21208,0.23144,6.21638982,0.14208,0.04144,0.148,6.07,0.19,6.072972913,7.01016,0.26088,7.015012587,0.14016,0.04088,0.146,6.87,0.22,6.873521659,11.22136,-1.14252,11.27937375,0.47136,0.13748,0.491,10.75,-1.28,10.82593645,6.05,-0.69,6.089219983,0,0,0,6.05,-0.69,6.089219983
04/02/2020 09:30,6.21208,0.26144,6.217579014,0.14208,0.04144,0.148,6.07,0.22,6.073985512,7.24344,0.25892,7.248066128,0.13344,0.03892,0.139,7.11,0.22,7.113402843,11.52232,-1.12224,11.57684244,0.47232,0.13776,0.492,11.05,-1.26,11.1216051,6.17,-0.67,6.206271022,0,0,0,6.17,-0.67,6.206271022
04/02/2020 10:00,6.14208,0.04144,6.142219794,0.14208,0.04144,0.148,6,0,6,7.27896,0.26928,7.283939209,0.16896,0.04928,0.176,7.11,0.22,7.113402843,11.73136,-1.15252,11.78783737,0.47136,0.13748,0.491,11.26,-1.29,11.33365343,6.21,-0.67,6.246038745,0,0,0,6.21,-0.67,6.246038745
04/02/2020 10:30,6.24208,0.26144,6.247552609,0.14208,0.04144,0.148,6.1,0.22,6.103965924,7.23648,0.26564,7.241353976,0.15648,0.04564,0.163,7.08,0.22,7.083417254,11.58272,-1.10504,11.63531332,0.46272,0.13496,0.482,11.12,-1.24,11.18892309,6.27,-0.67,6.305695838,0,0,0,6.27,-0.67,6.305695838
04/02/2020 11:00,6.24208,0.23144,6.246369121,0.14208,0.04144,0.148,6.1,0.19,6.102958299,7.21632,0.25976,7.220993671,0.13632,0.03976,0.142,7.08,0.22,7.083417254,11.60888,-1.15616,11.66631051,0.45888,0.13384,0.478,11.15,-1.29,11.22437526,6.34,-0.72,6.380752307,0,0,0,6.34,-0.72,6.380752307
04/02/2020 11:30,6.29208,0.04144,6.292216462,0.14208,0.04144,0.148,6.15,0,6.15,7.16352,0.27436,7.168772015,0.08352,0.02436,0.087,7.08,0.25,7.084412467,11.58232,-1.22224,11.64663072,0.47232,0.13776,0.492,11.11,-1.36,11.1929308,6.39,-0.72,6.430435444,0,0,0,6.39,-0.72,6.430435444
04/02/2020 12:00,6.25208,0.04144,6.252217335,0.14208,0.04144,0.148,6.11,0,6.11,7.23168,0.27424,7.236878001,0.15168,0.04424,0.158,7.08,0.23,7.083734891,11.51232,-1.16224,11.57083893,0.47232,0.13776,0.492,11.04,-1.3,11.11627635,6.32,-0.74,6.363175308,0,0,0,6.32,-0.74,6.363175308
04/02/2020 12:30,6.25112,0.26116,6.256573008,0.14112,0.04116,0.147,6.11,0.22,6.113959437,7.26456,0.27508,7.269766227,0.15456,0.04508,0.161,7.11,0.23,7.11371914,11.39848,-1.06336,11.44797278,0.46848,0.13664,0.488,10.93,-1.2,10.99567642,6.32,-0.7,6.358647655,0,0,0,6.32,-0.7,6.358647655
04/02/2020 13:00,6.20112,0.04116,6.201256598,0.14112,0.04116,0.147,6.06,0,6.06,7.02608,0.27844,7.031595054,0.16608,0.04844,0.173,6.86,0.23,6.863854602,11.30232,-1.09224,11.35497361,0.47232,0.13776,0.492,10.83,-1.23,10.89962385,6.13,-0.65,6.164365336,0,0,0,6.13,-0.65,6.164365336
04/02/2020 13:30,6.14304,0.26172,6.148612673,0.14304,0.04172,0.149,6,0.22,6.004031979,6.78912,0.05516,6.789344077,0.18912,0.05516,0.197,6.6,0,6.6,10.87136,-0.92252,10.91043131,0.47136,0.13748,0.491,10.4,-1.06,10.45387966,6.13,-0.71,6.170980473,0,0,0,6.13,-0.71,6.170980473
04/02/2020 14:00,6.07304,0.26172,6.078676846,0.14304,0.04172,0.149,5.93,0.22,5.934079541,6.72,0.035,6.720091145,0.12,0.035,0.125,6.6,0,6.6,11.02584,-1.05288,11.07599675,0.43584,0.12712,0.454,10.59,-1.18,10.65553847,5.98,-0.65,6.015222357,0,0,0,5.98,-0.65,6.015222357
04/02/2020 14:30,6.07208,-0.14856,6.073897069,0.14208,0.04144,0.148,5.93,-0.19,5.933043064,6.69384,0.03612,6.693937451,0.12384,0.03612,0.129,6.57,0,6.57,10.98488,-1.12316,11.04215002,0.43488,0.12684,0.453,10.55,-1.25,10.62379405,5.83,-0.61,5.861825654,0,0,0,5.83,-0.61,5.861825654
04/02/2020 15:00,5.97208,0.26144,5.977799796,0.14208,0.04144,0.148,5.83,0.22,5.834149467,6.66312,0.25716,6.668080638,0.09312,0.02716,0.097,6.57,0.23,6.574024642,10.87488,-1.08316,10.92868934,0.43488,0.12684,0.453,10.44,-1.21,10.50988582,5.77,-0.61,5.802154772,0,0,0,5.77,-0.61,5.802154772
04/02/2020 15:30,6.06208,0.26144,6.067714957,0.14208,0.04144,0.148,5.92,0.22,5.924086427,6.68584,0.02212,6.685876592,0.07584,0.02212,0.079,6.61,0,6.61,10.74464,-0.90948,10.78306277,0.34464,0.10052,0.359,10.4,-1.01,10.44892817,5.68,-0.53,5.704673523,0,0,0,5.68,-0.53,5.704673523
04/02/2020 16:00,6.24016,0.26088,6.245610875,0.14016,0.04088,0.146,6.1,0.22,6.103965924,6.8924,0.0182,6.892424029,0.0624,0.0182,0.065,6.83,0,6.83,10.53944,-0.87308,10.57554085,0.22944,0.06692,0.239,10.31,-0.94,10.35276292,5.84,-0.61,5.871771453,0,0,0,5.84,-0.61,5.871771453
04/02/2020 16:30,6.54016,0.26088,6.545361044,0.14016,0.04088,0.146,6.4,0.22,6.403780134,7.10584,0.02212,7.105874429,0.07584,0.02212,0.079,7.03,0,7.03,10.58352,-0.74564,10.60975375,0.32352,0.09436,0.337,10.26,-0.84,10.29432854,5.9,-0.51,5.922001351,0,0,0,5.9,-0.51,5.922001351
04/02/2020 17:00,6.7892,0.2606,6.794199659,0.1392,0.0406,0.145,6.65,0.22,6.653638103,7.26416,0.30288,7.270471567,0.04416,0.01288,0.046,7.22,0.29,7.225821753,10.17568,-0.57376,10.19184301,0.29568,0.08624,0.308,9.88,-0.66,9.902019996,5.84,-0.45,5.85731167,0,0,0,5.84,-0.45,5.85731167
04/02/2020 17:30,6.80824,0.31032,6.815308533,0.13824,0.04032,0.144,6.67,0.27,6.675462531,7.68912,0.02016,7.689146429,0.06912,0.02016,0.072,7.62,0,7.62,10.20552,-0.51964,10.21874083,0.27552,0.08036,0.287,9.93,-0.6,9.948110373,5.8,-0.4,5.813776741,0,0,0,5.8,-0.4,5.813776741
04/02/2020 18:00,6.80824,0.31032,6.815308533,0.13824,0.04032,0.144,6.67,0.27,6.675462531,7.80416,0.30288,7.810035186,0.04416,0.01288,0.046,7.76,0.29,7.765416924,10.31448,-0.54536,10.32888741,0.32448,0.09464,0.338,9.99,-0.64,10.01047951,5.61,-0.36,5.621538935,0,0,0,5.61,-0.36,5.621538935
04/02/2020 18:30,6.48824,0.34032,6.497159071,0.13824,0.04032,0.144,6.35,0.3,6.357082664,7.58704,0.28372,7.592343051,0.04704,0.01372,0.049,7.54,0.27,7.544832669,10.0872,-0.5204,10.10061483,0.3072,0.0896,0.32,9.78,-0.61,9.799005052,5.25,-0.32,5.25974334,0,0,0,5.25,-0.32,5.25974334
04/02/2020 19:00,6.2692,0.3406,6.278445429,0.1392,0.0406,0.145,6.13,0.3,6.137336556,7.31248,0.27364,7.317598144,0.01248,0.00364,0.013,7.3,0.27,7.304991444,9.5348,-0.5136,9.548622728,0.1248,0.0364,0.13,9.41,-0.55,9.426059622,5.16,-0.32,5.169912959,0,0,0,5.16,-0.32,5.169912959
04/02/2020 19:30,6.07016,0.38088,6.082097664,0.14016,0.04088,0.146,5.93,0.34,5.939739052,6.95288,0.00084,6.952880051,0.00288,0.00084,0.003,6.95,0,6.95,9.20936,-0.44352,9.220033709,0.15936,0.04648,0.166,9.05,-0.49,9.063255486,4.93,-0.25,4.936334673,0,0,0,4.93,-0.25,4.936334673
04/02/2020 20:00,5.78112,0.38116,5.793671668,0.14112,0.04116,0.147,5.64,0.34,5.650238933,6.61576,0.00168,6.615760213,0.00576,0.00168,0.006,6.61,0,6.61,8.814,-0.428,8.824385531,0.144,0.042,0.15,8.67,-0.47,8.682729985,4.79,-0.28,4.798176737,0,0,0,4.79,-0.28,4.798176737
04/02/2020 20:30,5.51632,0.43976,5.533821031,0.13632,0.03976,0.142,5.38,0.4,5.394849395,6.20288,0.00084,6.202880057,0.00288,0.00084,0.003,6.2,0,6.2,8.30696,-0.29172,8.312080666,0.09696,0.02828,0.101,8.21,-0.32,8.21623393,4.57,-0.28,4.578569646,0,0,0,4.57,-0.28,4.578569646
04/02/2020 21:00,5.27536,0.43948,5.29363446,0.13536,0.03948,0.141,5.14,0.4,5.155540709,5.75096,0.00028,5.750960007,0.00096,0.00028,0.001,5.75,0,5.75,7.98048,-0.21236,7.983304942,0.06048,0.01764,0.063,7.92,-0.23,7.923338943,4.49,-0.28,4.498722041,0,0,0,4.49,-0.28,4.498722041
04/02/2020 21:30,4.88632,0.50976,4.912838121,0.13632,0.03976,0.142,4.75,0.47,4.773195994,5.38,0,5.38,0,0,0,5.38,0,5.38,7.4684,0.0112,7.468408398,0.0384,0.0112,0.04,7.43,0,7.43,4.28,-0.24,4.286723691,0,0,0,4.28,-0.24,4.286723691
04/02/2020 22:00,4.50824,0.53032,4.539324531,0.13824,0.04032,0.144,4.37,0.49,4.397385587,5.02,0,5.02,0,0,0,5.02,0,5.02,6.92816,0.37988,6.93856684,0.06816,0.01988,0.071,6.86,0.36,6.86943957,4.14,-0.24,4.146950687,0,0,0,4.14,-0.24,4.146950687
04/02/2020 22:30,4.1392,0.5506,4.175660068,0.1392,0.0406,0.145,4,0.51,4.03238143,4.64,0,4.64,0,0,0,4.64,0,4.64,6.40632,0.36476,6.416695863,0.01632,0.00476,0.017,6.39,0.36,6.400132811,3.78,-0.24,3.787611385,0,0,0,3.78,-0.24,3.787611385
04/02/2020 23:00,3.78824,0.57032,3.830930331,0.13824,0.04032,0.144,3.65,0.53,3.688278731,4.26,0,4.26,0,0,0,4.26,0,4.26,6.0696,0.4028,6.082950929,0.0096,0.0028,0.01,6.06,0.4,6.073186972,3.59,-0.24,3.598013341,0,0,0,3.59,-0.24,3.598013341
04/02/2020 23:30,3.5192,0.5706,3.565158201,0.1392,0.0406,0.145,3.38,0.53,3.421300922,3.94,0,3.94,0,0,0,3.94,0,3.94,5.73208,0.40644,5.746471491,0.02208,0.00644,0.023,5.71,0.4,5.723993361,3.39,-0.24,3.398484957,0,0,0,3.39,-0.24,3.398484957
05/02/2020 00:00,3.39016,0.57088,3.437890167,0.14016,0.04088,0.146,3.25,0.53,3.292931824,3.67,0,3.67,0,0,0,3.67,0,3.67,5.48728,0.42504,5.503716999,0.01728,0.00504,0.018,5.47,0.42,5.486100619,3.19,0,3.19,0,0,0,3.19,0,3.19
05/02/2020 00:30,3.39112,0.60116,3.44399306,0.14112,0.04116,0.147,3.25,0.56,3.297893267,3.89,0,3.89,0,0,0,3.89,0,3.89,5.3644,0.4642,5.384446954,0.0144,0.0042,0.015,5.35,0.46,5.369739286,3.13,0,3.13,0,0,0,3.13,0,3.13
05/02/2020 01:00,3.66016,0.60088,3.709154621,0.14016,0.04088,0.146,3.52,0.56,3.564267106,4.45,0,4.45,0,0,0,4.45,0,4.45,5.50384,0.46112,5.523122885,0.00384,0.00112,0.004,5.5,0.46,5.519202841,3.29,0.22,3.297347419,0,0,0,3.29,0.22,3.297347419
05/02/2020 01:30,3.69016,0.60088,3.738761506,0.14016,0.04088,0.146,3.55,0.56,3.593897606,4.55,0,4.55,0,0,0,4.55,0,4.55,5.48248,0.51364,5.506488264,0.01248,0.00364,0.013,5.47,0.51,5.493723692,3.29,0.22,3.297347419,0,0,0,3.29,0.22,3.297347419
05/02/2020 02:00,3.63016,0.58088,3.676341007,0.14016,0.04088,0.146,3.49,0.54,3.531529414,4.55,0,4.55,0,0,0,4.55,0,4.55,5.364,0.547,5.391818339,0.024,0.007,0.025,5.34,0.54,5.367233924,3.25,0.22,3.257437643,0,0,0,3.25,0.22,3.257437643
05/02/2020 02:30,3.53016,0.58088,3.577632066,0.14016,0.04088,0.146,3.39,0.54,3.432739431,4.53,0,4.53,0,0,0,4.53,0,4.53,5.23728,0.59504,5.270974711,0.01728,0.00504,0.018,5.22,0.59,5.253237097,3.18,0.22,3.187600979,0,0,0,3.18,0.22,3.187600979
05/02/2020 03:00,3.49112,0.60116,3.54250084,0.14112,0.04116,0.147,3.35,0.56,3.396483476,4.46,0,4.46,0,0,0,4.46,0,4.46,5.18152,0.59336,5.215383553,0.01152,0.00336,0.012,5.17,0.59,5.203556476,3.13,0.22,3.137722104,0,0,0,3.13,0.22,3.137722104
05/02/2020 03:30,3.43112,0.60116,3.483385968,0.14112,0.04116,0.147,3.29,0.56,3.337319283,4.4,0,4.4,0,0,0,4.4,0,4.4,5.30496,0.59728,5.338477686,0.02496,0.00728,0.026,5.28,0.59,5.312861752,3.13,-0.17,3.134613214,0,0,0,3.13,-0.17,3.134613214
05/02/2020 04:00,3.39112,0.60116,3.44399306,0.14112,0.04116,0.147,3.25,0.56,3.297893267,4.23,0,4.23,0,0,0,4.23,0,4.23,5.25144,0.58792,5.284247534,0.06144,0.01792,0.064,5.19,0.57,5.221206757,3.06,-0.29,3.073711112,0,0,0,3.06,-0.29,3.073711112
05/02/2020 04:30,3.46112,0.57116,3.507930358,0.14112,0.04116,0.147,3.32,0.53,3.362038072,4.11,0,4.11,0,0,0,4.11,0,4.11,5.32416,0.56288,5.353831675,0.04416,0.01288,0.046,5.28,0.55,5.308568545,3.06,0,3.06,0,0,0,3.06,0,3.06
05/02/2020 05:00,3.39112,0.57116,3.438883336,0.14112,0.04116,0.147,3.25,0.53,3.292931824,4.07,0,4.07,0,0,0,4.07,0,4.07,5.36248,0.55364,5.390984047,0.01248,0.00364,0.013,5.35,0.55,5.378196724,3.04,0.22,3.047950131,0,0,0,3.04,0.22,3.047950131
05/02/2020 05:30,3.48112,0.55116,3.524482061,0.14112,0.04116,0.147,3.34,0.51,3.378712773,4.19,0,4.19,0,0,0,4.19,0,4.19,5.65,0.51,5.672971003,0,0,0,5.65,0.51,5.672971003,3.14,0.22,3.147697571,0,0,0,3.14,0.22,3.147697571
05/02/2020 06:00,3.61016,0.55088,3.651947973,0.14016,0.04088,0.146,3.47,0.51,3.507278147,4.39,0,4.39,0,0,0,4.39,0,4.39,6.07,0.42,6.084513128,0,0,0,6.07,0.42,6.084513128,3.45,-0.26,3.45978323,0,0,0,3.45,-0.26,3.45978323
05/02/2020 06:30,4.29824,0.45032,4.321765287,0.13824,0.04032,0.144,4.16,0.41,4.180155499,4.94,0,4.94,0,0,0,4.94,0,4.94,7.30536,-0.19552,7.307975971,0.01536,0.00448,0.016,7.29,-0.2,7.292742968,4.13,-0.24,4.136967488,0,0,0,4.13,-0.24,4.136967488
05/02/2020 07:00,4.78632,0.38976,4.802163263,0.13632,0.03976,0.142,4.65,0.35,4.663153439,5.45,0,5.45,0,0,0,5.45,0,5.45,8.39096,-0.42972,8.40195626,0.00096,0.00028,0.001,8.39,-0.43,8.401011844,4.56,-0.32,4.571214281,0,0,0,4.56,-0.32,4.571214281
05/02/2020 07:30,5.57632,0.29976,5.584371119,0.13632,0.03976,0.142,5.44,0.26,5.446209691,6.09,0,6.09,0,0,0,6.09,0,6.09,9.70576,-0.81832,9.740196343,0.00576,0.00168,0.006,9.7,-0.82,9.734598091,5.01,-0.41,5.026748452,0,0,0,5.01,-0.41,5.026748452
05/02/2020 08:00,5.8092,0.3006,5.816972151,0.1392,0.0406,0.145,5.67,0.26,5.675958069,6.24,0,6.24,0,0,0,6.24,0,6.24,10.07,-0.87,10.10751206,0,0,0,10.07,-0.87,10.10751206,5.1,-0.45,5.11981445,0,0,0,5.1,-0.45,5.11981445
05/02/2020 08:30,5.91824,0.27032,5.924410317,0.13824,0.04032,0.144,5.78,0.23,5.784574315,6.48,0,6.48,0,0,0,6.48,0,6.48,10.83192,-1.12944,10.89064395,0.00192,0.00056,0.002,10.83,-1.13,10.8887924,5.42,-0.53,5.445851632,0,0,0,5.42,-0.53,5.445851632
05/02/2020 09:00,5.9192,0.2706,5.925382097,0.1392,0.0406,0.145,5.78,0.23,5.784574315,6.69,0.22,6.693616362,0,0,0,6.69,0.22,6.693616362,11.17384,-1.26888,11.24565502,0.00384,0.00112,0.004,11.17,-1.27,11.24196602,5.61,-0.57,5.638882868,0,0,0,5.61,-0.57,5.638882868
05/02/2020 09:30,6.19824,0.27032,6.204131849,0.13824,0.04032,0.144,6.06,0.23,6.064363116,6.81,0,6.81,0,0,0,6.81,0,6.81,11.20288,-1.18916,11.26581652,0.00288,0.00084,0.003,11.2,-1.19,11.26304133,5.72,-0.57,5.748330192,0,0,0,5.72,-0.57,5.748330192
05/02/2020 10:00,6.23824,0.19032,6.241142524,0.13824,0.04032,0.144,6.1,0.15,6.101843984,6.73,0,6.73,0,0,0,6.73,0,6.73,11.20096,-1.22972,11.26826145,0.00096,0.00028,0.001,11.2,-1.23,11.26733775,5.89,-0.57,5.917516371,0,0,0,5.89,-0.57,5.917516371
05/02/2020 10:30,6.22016,0.26088,6.225628386,0.14016,0.04088,0.146,6.08,0.22,6.083978961,6.61,0.28,6.615927751,0,0,0,6.61,0.28,6.615927751,10.984,-1.223,11.05187699,0.024,0.007,0.025,10.96,-1.23,11.0288032,5.89,-0.59,5.919476328,0,0,0,5.89,-0.59,5.919476328
05/02/2020 11:00,6.12112,0.26116,6.126688714,0.14112,0.04116,0.147,5.98,0.22,5.984045454,6.51288,0.00084,6.512880054,0.00288,0.00084,0.003,6.51,0,6.51,11.01472,-1.25404,11.08587719,0.05472,0.01596,0.057,10.96,-1.27,11.03333585,5.94,-0.64,5.974378629,0,0,0,5.94,-0.64,5.974378629
05/02/2020 11:30,6.19016,0.26088,6.195654864,0.14016,0.04088,0.146,6.05,0.22,6.053998679,6.37864,0.00252,6.378640498,0.00864,0.00252,0.009,6.37,0,6.37,10.83872,-1.32704,10.91965597,0.07872,0.02296,0.082,10.76,-1.35,10.84435798,5.87,-0.68,5.909255452,0,0,0,5.87,-0.68,5.909255452
05/02/2020 12:00,6.06112,0.24116,6.065915743,0.14112,0.04116,0.147,5.92,0.2,5.923377415,6.28152,0.00336,6.281520899,0.01152,0.00336,0.012,6.27,0,6.27,10.7584,-1.2988,10.83651475,0.0384,0.0112,0.04,10.72,-1.31,10.79974537,5.92,-0.72,5.96362306,0,0,0,5.92,-0.72,5.96362306
05/02/2020 12:30,6.08112,0.02116,6.081156814,0.14112,0.04116,0.147,5.94,-0.02,5.94003367,6.32056,0.00308,6.32056075,0.01056,0.00308,0.011,6.31,0,6.31,10.6336,-1.2002,10.70111812,0.0336,0.0098,0.035,10.6,-1.21,10.6688378,5.88,-0.7,5.921520075,0,0,0,5.88,-0.7,5.921520075
05/02/2020 13:00,6.12112,0.22116,6.125114023,0.14112,0.04116,0.147,5.98,0.18,5.982708417,6.31864,0.00252,6.318640503,0.00864,0.00252,0.009,6.31,0,6.31,10.49192,-1.02944,10.54230203,0.00192,0.00056,0.002,10.49,-1.03,10.54044591,5.79,-0.62,5.823100549,0,0,0,5.79,-0.62,5.823100549
05/02/2020 13:30,6.05112,0.26116,6.056753074,0.14112,0.04116,0.147,5.91,0.22,5.914093337,6.3148,0.0014,6.314800155,0.0048,0.0014,0.005,6.31,0,6.31,10.16056,-0.88692,10.19919637,0.01056,0.00308,0.011,10.15,-0.89,10.18894499,5.79,-0.57,5.817989343,0,0,0,5.79,-0.57,5.817989343
05/02/2020 14:00,5.98112,0.26116,5.986818938,0.14112,0.04116,0.147,5.84,0.22,5.844142367,6.21576,0.00168,6.215760227,0.00576,0.00168,0.006,6.21,0,6.21,10.24672,-0.90804,10.28687549,0.00672,0.00196,0.007,10.24,-0.91,10.28035505,5.58,-0.49,5.601473021,0,0,0,5.58,-0.49,5.601473021
05/02/2020 14:30,5.89112,0.26116,5.896905918,0.14112,0.04116,0.147,5.75,0.22,5.754207157,6.08768,0.00224,6.087680412,0.00768,0.00224,0.008,6.08,0,6.08,9.9748,-0.9086,10.0160965,0.0048,0.0014,0.005,9.97,-0.91,10.01144345,5.37,-0.46,5.389666038,0,0,0,5.37,-0.46,5.389666038
05/02/2020 15:00,5.93112,0.26116,5.936866935,0.14112,0.04116,0.147,5.79,0.22,5.794178113,6.02576,0.00168,6.025760234,0.00576,0.00168,0.006,6.02,0,6.02,9.88208,-0.84356,9.918018885,0.02208,0.00644,0.023,9.86,-0.85,9.896570113,5.37,-0.46,5.389666038,0,0,0,5.37,-0.46,5.389666038
05/02/2020 15:30,5.90208,0.26144,5.907867568,0.14208,0.04144,0.148,5.76,0.22,5.764199858,5.94192,0.00056,5.941920026,0.00192,0.00056,0.002,5.94,0,5.94,9.77648,-0.78936,9.808294979,0.03648,0.01064,0.038,9.74,-0.8,9.772798985,5.41,-0.46,5.429521158,0,0,0,5.41,-0.46,5.429521158
05/02/2020 16:00,6.00112,0.26116,6.006799963,0.14112,0.04116,0.147,5.86,0.22,5.864128239,6.18,0,6.18,0,0,0,6.18,0,6.18,9.7292,-0.7344,9.756878394,0.0192,0.0056,0.02,9.71,-0.74,9.73815691,5.58,-0.56,5.608029957,0,0,0,5.58,-0.56,5.608029957
05/02/2020 16:30,6.33016,0.26088,6.335533442,0.14016,0.04088,0.146,6.19,0.22,6.193908298,6.61,0,6.61,0,0,0,6.61,0,6.61,9.76384,-0.63888,9.784719679,0.00384,0.00112,0.004,9.76,-0.64,9.780961098,5.58,-0.42,5.595784127,0,0,0,5.58,-0.42,5.595784127
05/02/2020 17:00,6.47016,0.29088,6.476695268,0.14016,0.04088,0.146,6.33,0.25,6.334934885,7,0,7,0,0,0,7,0,7,9.49536,-0.51552,9.509343952,0.01536,0.00448,0.016,9.48,-0.52,9.494250892,5.5,-0.35,5.511125112,0,0,0,5.5,-0.35,5.511125112
05/02/2020 17:30,6.5492,0.3306,6.557538944,0.1392,0.0406,0.145,6.41,0.29,6.416556709,7.31,0,7.31,0,0,0,7.31,0,7.31,9.58592,-0.42244,9.595223697,0.02592,0.00756,0.027,9.56,-0.43,9.569665616,5.55,-0.35,5.561025085,0,0,0,5.55,-0.35,5.561025085
05/02/2020 18:00,6.56824,0.33032,6.576540732,0.13824,0.04032,0.144,6.43,0.29,6.436536336,7.43,0,7.43,0,0,0,7.43,0,7.43,9.79264,-0.44048,9.802541548,0.03264,0.00952,0.034,9.76,-0.45,9.770368468,5.42,-0.32,5.429438277,0,0,0,5.42,-0.32,5.429438277
05/02/2020 18:30,6.34824,0.38032,6.35962219,0.13824,0.04032,0.144,6.21,0.34,6.219300604,7.35,0,7.35,0,0,0,7.35,0,7.35,9.57016,-0.42412,9.579553236,0.02016,0.00588,0.021,9.55,-0.43,9.559675727,5.27,-0.27,5.276911976,0,0,0,5.27,-0.27,5.276911976
05/02/2020 19:00,6.2092,0.3806,6.22085372,0.1392,0.0406,0.145,6.07,0.34,6.079514783,7.06,0,7.06,0,0,0,7.06,0,7.06,9.27208,-0.37356,9.279602071,0.02208,0.00644,0.023,9.25,-0.38,9.257802115,5.12,-0.27,5.127114198,0,0,0,5.12,-0.27,5.127114198
05/02/2020 19:30,5.9692,0.4206,5.983999749,0.1392,0.0406,0.145,5.83,0.38,5.842371094,6.77,0,6.77,0,0,0,6.77,0,6.77,8.83496,-0.29272,8.839807871,0.02496,0.00728,0.026,8.81,-0.3,8.815106352,4.91,-0.25,4.916360442,0,0,0,4.91,-0.25,4.916360442
05/02/2020 20:00,5.70728,0.45004,5.724996157,0.13728,0.04004,0.143,5.57,0.41,5.585069382,6.56,0,6.56,0,0,0,6.56,0,6.56,8.45152,-0.23664,8.454832275,0.01152,0.00336,0.012,8.44,-0.24,8.443411633,4.64,-0.25,4.646730033,0,0,0,4.64,-0.25,4.646730033
05/02/2020 20:30,5.41728,0.48004,5.43850724,0.13728,0.04004,0.143,5.28,0.44,5.298301615,6.1,0,6.1,0,0,0,6.1,0,6.1,8.12096,-0.23972,8.124497338,0.00096,0.00028,0.001,8.12,-0.24,8.123546024,4.59,-0.27,4.597934319,0,0,0,4.59,-0.27,4.597934319
05/02/2020 21:00,5.17536,0.47948,5.19752366,0.13536,0.03948,0.141,5.04,0.44,5.059169892,5.83,0,5.83,0,0,0,5.83,0,5.83,7.82864,-0.23748,7.832241122,0.00864,0.00252,0.009,7.82,-0.24,7.823681998,4.43,-0.27,4.438220364,0,0,0,4.43,-0.27,4.438220364
05/02/2020 21:30,4.80632,0.54976,4.837659351,0.13632,0.03976,0.142,4.67,0.51,4.697765426,5.45,0,5.45,0,0,0,5.45,0,5.45,7.28976,0.28868,7.295473734,0.02976,0.00868,0.031,7.26,0.28,7.265397443,4.22,-0.25,4.227398727,0,0,0,4.22,-0.25,4.227398727
05/02/2020 22:00,4.42536,0.56948,4.461851477,0.13536,0.03948,0.141,4.29,0.53,4.322614949,5.08,0,5.08,0,0,0,5.08,0,5.08,6.9096,0.3028,6.916231633,0.0096,0.0028,0.01,6.9,0.3,6.90651866,4.02,-0.24,4.027157807,0,0,0,4.02,-0.24,4.027157807
05/02/2020 22:30,4.09632,0.56976,4.135754345,0.13632,0.03976,0.142,3.96,0.53,3.99530975,4.76,0,4.76,0,0,0,4.76,0,4.76,6.49576,0.34168,6.504740056,0.00576,0.00168,0.006,6.49,0.34,6.498899907,3.84,-0.24,3.84749269,0,0,0,3.84,-0.24,3.84749269
05/02/2020 23:00,3.85728,0.57004,3.899173579,0.13728,0.04004,0.143,3.72,0.53,3.757565701,4.46,0,4.46,0,0,0,4.46,0,4.46,6.22768,0.34224,6.237076751,0.00768,0.00224,0.008,6.22,0.34,6.229285673,3.64,-0.24,3.647903507,0,0,0,3.64,-0.24,3.647903507
05/02/2020 23:30,3.51016,0.60088,3.561218892,0.14016,0.04088,0.146,3.37,0.56,3.416211352,4.1,0,4.1,0,0,0,4.1,0,4.1,5.84672,0.34196,5.856711654,0.00672,0.00196,0.007,5.84,0.34,5.849888888,3.44,-0.24,3.44836193,0,0,0,3.44,-0.24,3.44836193
06/02/2020 00:00,3.35208,0.63144,3.411034564,0.14208,0.04144,0.148,3.21,0.59,3.263770825,3.84,0,3.84,0,0,0,3.84,0,3.84,5.59576,0.43168,5.612386088,0.00576,0.00168,0.006,5.59,0.43,5.606514068,3.19,0.22,3.197577208,0,0,0,3.19,0.22,3.197577208
06/02/2020 00:30,3.40112,0.63116,3.459187795,0.14112,0.04116,0.147,3.26,0.59,3.312959402,4.07,0,4.07,0,0,0,4.07,0,4.07,5.50768,0.46224,5.527043043,0.00768,0.00224,0.008,5.5,0.46,5.519202841,3.15,0,3.15,0,0,0,3.15,0,3.15
06/02/2020 01:00,3.69016,0.63088,3.743700095,0.14016,0.04088,0.146,3.55,0.59,3.598694208,4.62,0,4.62,0,0,0,4.62,0,4.62,5.65864,0.49252,5.680033679,0.00864,0.00252,0.009,5.65,0.49,5.671207984,3.34,0.22,3.347237667,0,0,0,3.34,0.22,3.347237667
06/02/2020 01:30,3.74016,0.63088,3.792994384,0.14016,0.04088,0.146,3.6,0.59,3.648026864,4.75,0,4.75,0,0,0,4.75,0,4.75,5.59768,0.52224,5.621988616,0.00768,0.00224,0.008,5.59,0.52,5.614133949,3.37,0.22,3.377173374,0,0,0,3.37,0.22,3.377173374
06/02/2020 02:00,3.66016,0.63088,3.714132577,0.14016,0.04088,0.146,3.52,0.59,3.569103529,4.69,0,4.69,0,0,0,4.69,0,4.69,5.57576,0.57168,5.604990419,0.00576,0.00168,0.006,5.57,0.57,5.599089212,3.35,0,3.35,0,0,0,3.35,0,3.35
06/02/2020 02:30,3.60016,0.62088,3.6533059,0.14016,0.04088,0.146,3.46,0.58,3.50827593,4.78,0,4.78,0,0,0,4.78,0,4.78,5.48,0.6,5.512748861,0,0,0,5.48,0.6,5.512748861,3.24,0.28,3.25207626,0,0,0,3.24,0.28,3.25207626
06/02/2020 03:00,3.53016,0.62088,3.584343957,0.14016,0.04088,0.146,3.39,0.58,3.439258641,4.76,0,4.76,0,0,0,4.76,0,4.76,5.48768,0.57224,5.517435129,0.00768,0.00224,0.008,5.48,0.57,5.509564411,3.19,0.28,3.202264824,0,0,0,3.19,0.28,3.202264824
06/02/2020 03:30,3.50112,0.63116,3.557555931,0.14112,0.04116,0.147,3.36,0.59,3.411407334,4.56,0,4.56,0,0,0,4.56,0,4.56,5.60192,0.57056,5.630901029,0.00192,0.00056,0.002,5.6,0.57,5.62893418,3.15,0.28,3.162419959,0,0,0,3.15,0.28,3.162419959
06/02/2020 04:00,3.43112,0.63116,3.488688493,0.14112,0.04116,0.147,3.29,0.59,3.342484106,4.45,0,4.45,0,0,0,4.45,0,4.45,5.51,0.57,5.5394043,0,0,0,5.51,0.57,5.5394043,3.11,0.25,3.120032051,0,0,0,3.11,0.25,3.120032051
06/02/2020 04:30,3.49112,0.60116,3.54250084,0.14112,0.04116,0.147,3.35,0.56,3.396483476,4.34,0,4.34,0,0,0,4.34,0,4.34,5.58192,0.57056,5.611004331,0.00192,0.00056,0.002,5.58,0.57,5.609037351,3.13,0.22,3.137722104,0,0,0,3.13,0.22,3.137722104
06/02/2020 05:00,3.46016,0.60088,3.511945899,0.14016,0.04088,0.146,3.32,0.56,3.366897682,4.36,0,4.36,0,0,0,4.36,0,4.36,5.50056,0.54308,5.527304605,0.01056,0.00308,0.011,5.49,0.54,5.516493451,3.2,0.22,3.207553585,0,0,0,3.2,0.22,3.207553585
06/02/2020 05:30,3.54016,0.56088,3.584315723,0.14016,0.04088,0.146,3.4,0.52,3.439534852,4.49,0,4.49,0,0,0,4.49,0,4.49,5.76016,0.50588,5.782331519,0.02016,0.00588,0.021,5.74,0.5,5.76173585,3.3,0,3.3,0,0,0,3.3,0,3.3
06/02/2020 06:00,3.81016,0.56088,3.851221313,0.14016,0.04088,0.146,3.67,0.52,3.706656175,4.79,0,4.79,0,0,0,4.79,0,4.79,6.18096,0.42028,6.195232183,0.00096,0.00028,0.001,6.18,0.42,6.194255403,3.62,0,3.62,0,0,0,3.62,0,3.62
06/02/2020 06:30,4.50824,0.46032,4.531679865,0.13824,0.04032,0.144,4.37,0.42,4.390136672,5.42,0,5.42,0,0,0,5.42,0,5.42,7.46,-0.11,7.460810948,0,0,0,7.46,-0.11,7.460810948,4.04,0.21,4.045454239,0,0,0,4.04,0.21,4.045454239
06/02/2020 07:00,5.04112,0.38116,5.055509252,0.14112,0.04116,0.147,4.9,0.34,4.911781754,5.93,0,5.93,0,0,0,5.93,0,5.93,8.44,-0.44,8.451461412,0,0,0,8.44,-0.44,8.451461412,4.49,-0.23,4.495887009,0,0,0,4.49,-0.23,4.495887009
06/02/2020 07:30,5.82112,0.29116,5.828397052,0.14112,0.04116,0.147,5.68,0.25,5.685499099,6.49,0.22,6.493727743,0,0,0,6.49,0.22,6.493727743,9.78,-0.74,9.807955954,0,0,0,9.78,-0.74,9.807955954,4.96,-0.23,4.965329798,0,0,0,4.96,-0.23,4.965329798
06/02/2020 08:00,6.074,0.322,6.082529079,0.144,0.042,0.15,5.93,0.28,5.936606775,6.8,0,6.8,0,0,0,6.8,0,6.8,10.38,-0.9,10.41894428,0,0,0,10.38,-0.9,10.41894428,5.41,-0.36,5.421964589,0,0,0,5.41,-0.36,5.421964589
06/02/2020 08:30,6.27208,0.29144,6.27884741,0.14208,0.04144,0.148,6.13,0.25,6.135095761,7.01,0,7.01,0,0,0,7.01,0,7.01,11.34,-1.14,11.39715754,0,0,0,11.34,-1.14,11.39715754,5.68,-0.4,5.694067088,0,0,0,5.68,-0.4,5.694067088
06/02/2020 09:00,6.41208,0.27144,6.417822808,0.14208,0.04144,0.148,6.27,0.23,6.274217083,7.26,0,7.26,0,0,0,7.26,0,7.26,11.55,-1.23,11.61530886,0,0,0,11.55,-1.23,11.61530886,5.99,-0.47,6.008410772,0,0,0,5.99,-0.47,6.008410772
06/02/2020 09:30,6.70208,0.04144,6.702208114,0.14208,0.04144,0.148,6.56,0,6.56,7.62,0.22,7.623175191,0,0,0,7.62,0.22,7.623175191,11.9,-1.27,11.96757703,0,0,0,11.9,-1.27,11.96757703,6.12,-0.44,6.135796607,0,0,0,6.12,-0.44,6.135796607
06/02/2020 10:00,6.65304,0.26172,6.658185834,0.14304,0.04172,0.149,6.51,0.22,6.513716297,7.47,0.22,7.473238923,0,0,0,7.47,0.22,7.473238923,11.93,-1.31,12.00170821,0,0,0,11.93,-1.31,12.00170821,6.3,-0.47,6.31750742,0,0,0,6.3,-0.47,6.31750742
06/02/2020 10:30,6.564,-0.178,6.566413024,0.144,0.042,0.15,6.42,-0.22,6.423768364,7.31384,0.00112,7.313840086,0.00384,0.00112,0.004,7.31,0,7.31,11.53,-1.27,11.59973276,0,0,0,11.53,-1.27,11.59973276,6.33,-0.56,6.354722653,0,0,0,6.33,-0.56,6.354722653
06/02/2020 11:00,6.544,0.042,6.544134779,0.144,0.042,0.15,6.4,0,6.4,7.15864,0.22252,7.162097584,0.00864,0.00252,0.009,7.15,0.22,7.153383815,11.38096,-1.32972,11.4583771,0.00096,0.00028,0.001,11.38,-1.33,11.45745609,6.17,-0.56,6.195361168,0,0,0,6.17,-0.56,6.195361168
06/02/2020 11:30,6.514,0.262,6.51926683,0.144,0.042,0.15,6.37,0.22,6.373797926,6.96248,0.22364,6.966070815,0.01248,0.00364,0.013,6.95,0.22,6.953481143,11.24096,-1.35972,11.32289805,0.00096,0.00028,0.001,11.24,-1.36,11.32197863,6.07,-0.56,6.095777227,0,0,0,6.07,-0.56,6.095777227
06/02/2020 12:00,6.34496,0.26228,6.350378587,0.14496,0.04228,0.151,6.2,0.22,6.203901998,6.75152,0.00336,6.751520836,0.01152,0.00336,0.012,6.74,0,6.74,11.03288,-1.35916,11.11628342,0.00288,0.00084,0.003,11.03,-1.36,11.11352779,6.07,-0.56,6.095777227,0,0,0,6.07,-0.56,6.095777227
06/02/2020 12:30,6.30496,0.26228,6.310412934,0.14496,0.04228,0.151,6.16,0.22,6.163927319,6.67536,0.00448,6.675361503,0.01536,0.00448,0.016,6.66,0,6.66,10.97384,-1.25888,11.04581112,0.00384,0.00112,0.004,10.97,-1.26,11.04212389,5.95,-0.58,5.978202071,0,0,0,5.95,-0.58,5.978202071
06/02/2020 13:00,6.20304,0.26172,6.208558818,0.14304,0.04172,0.149,6.06,0.22,6.063992084,6.45728,0.00504,6.457281967,0.01728,0.00504,0.018,6.44,0,6.44,10.82288,-1.23916,10.89358752,0.00288,0.00084,0.003,10.82,-1.24,10.89082182,5.79,-0.55,5.816063961,0,0,0,5.79,-0.55,5.816063961
06/02/2020 13:30,6.084,0.302,6.091490786,0.144,0.042,0.15,5.94,0.26,5.945687513,6.23728,0.00504,6.237282036,0.01728,0.00504,0.018,6.22,0,6.22,10.30288,-1.07916,10.35924334,0.00288,0.00084,0.003,10.3,-1.08,10.35646658,5.71,-0.55,5.73642746,0,0,0,5.71,-0.55,5.73642746
06/02/2020 14:00,6.08304,0.27172,6.089105632,0.14304,0.04172,0.149,5.94,0.23,5.944451194,6.12536,0.00448,6.125361638,0.01536,0.00448,0.016,6.11,0,6.11,10.09288,-0.89916,10.13285327,0.00288,0.00084,0.003,10.09,-0.9,10.13005923,5.69,-0.53,5.714630347,0,0,0,5.69,-0.53,5.714630347
06/02/2020 14:30,5.92304,0.27172,5.929269314,0.14304,0.04172,0.149,5.78,0.23,5.784574315,6.01152,0.00336,6.011520939,0.01152,0.00336,0.012,6,0,6,10.06096,-0.97972,10.10854922,0.00096,0.00028,0.001,10.06,-0.98,10.10762089,5.46,-0.47,5.480191602,0,0,0,5.46,-0.47,5.480191602
06/02/2020 15:00,5.86304,0.27172,5.869332994,0.14304,0.04172,0.149,5.72,0.23,5.724622258,6.01056,0.00308,6.010560789,0.01056,0.00308,0.011,6,0,6,10.14,-1,10.18919035,0,0,0,10.14,-1,10.18919035,5.49,-0.47,5.510081669,0,0,0,5.49,-0.47,5.510081669
06/02/2020 15:30,5.73304,0.32172,5.742059857,0.14304,0.04172,0.149,5.59,0.28,5.597008129,5.97672,0.00196,5.976720321,0.00672,0.00196,0.007,5.97,0,5.97,10.04,-0.91,10.08115569,0,0,0,10.04,-0.91,10.08115569,5.57,-0.49,5.591511424,0,0,0,5.57,-0.49,5.591511424
06/02/2020 16:00,5.85304,0.32172,5.861875212,0.14304,0.04172,0.149,5.71,0.28,5.716861027,6.22192,0.00056,6.221920025,0.00192,0.00056,0.002,6.22,0,6.22,10.02,-0.84,10.05514794,0,0,0,10.02,-0.84,10.05514794,5.76,-0.54,5.785257125,0,0,0,5.76,-0.54,5.785257125
06/02/2020 16:30,6.09304,0.32172,6.101527694,0.14304,0.04172,0.149,5.95,0.28,5.956584592,6.63,0,6.63,0,0,0,6.63,0,6.63,9.8,-0.64,9.820875725,0,0,0,9.8,-0.64,9.820875725,5.67,-0.4,5.684091836,0,0,0,5.67,-0.4,5.684091836
06/02/2020 17:00,6.29304,0.34172,6.302311084,0.14304,0.04172,0.149,6.15,0.3,6.157312726,6.95,0,6.95,0,0,0,6.95,0,6.95,9.48,-0.38,9.487612977,0,0,0,9.48,-0.38,9.487612977,5.56,-0.33,5.569784556,0,0,0,5.56,-0.33,5.569784556
06/02/2020 17:30,6.48112,0.34116,6.490092958,0.14112,0.04116,0.147,6.34,0.3,6.347093823,7.37,0,7.37,0,0,0,7.37,0,7.37,9.54,-0.35,9.546418176,0,0,0,9.54,-0.35,9.546418176,5.62,-0.32,5.629102948,0,0,0,5.62,-0.32,5.629102948
06/02/2020 18:00,6.48016,0.34088,6.48911957,0.14016,0.04088,0.146,6.34,0.3,6.347093823,7.6,0,7.6,0,0,0,7.6,0,7.6,9.85,-0.41,9.858529302,0,0,0,9.85,-0.41,9.858529302,5.57,-0.32,5.579184528,0,0,0,5.57,-0.32,5.579184528
06/02/2020 18:30,6.26016,0.40088,6.272982385,0.14016,0.04088,0.146,6.12,0.36,6.130579092,7.48,0,7.48,0,0,0,7.48,0,7.48,9.63,-0.41,9.638723982,0,0,0,9.63,-0.41,9.638723982,5.26,-0.29,5.267988231,0,0,0,5.26,-0.29,5.267988231
06/02/2020 19:00,6.09112,0.40116,6.104315867,0.14112,0.04116,0.147,5.95,0.36,5.960880807,7.21,0,7.21,0,0,0,7.21,0,7.21,9.34,-0.41,9.348994598,0,0,0,9.34,-0.41,9.348994598,5.13,-0.26,5.136584468,0,0,0,5.13,-0.26,5.136584468
06/02/2020 19:30,5.97112,0.44116,5.987394776,0.14112,0.04116,0.147,5.83,0.4,5.843706016,6.97,0,6.97,0,0,0,6.97,0,6.97,9.04,-0.31,9.045313704,0,0,0,9.04,-0.31,9.045313704,5.02,-0.26,5.026728558,0,0,0,5.02,-0.26,5.026728558
06/02/2020 20:00,5.79208,0.44144,5.808877689,0.14208,0.04144,0.148,5.65,0.4,5.664141594,6.77,0,6.77,0,0,0,6.77,0,6.77,8.66,-0.26,8.663902123,0,0,0,8.66,-0.26,8.663902123,4.8,-0.26,4.807036509,0,0,0,4.8,-0.26,4.807036509
06/02/2020 20:30,5.454,0.482,5.475257072,0.144,0.042,0.15,5.31,0.44,5.32819857,6.25,0,6.25,0,0,0,6.25,0,6.25,8.31384,-0.25888,8.317869583,0.00384,0.00112,0.004,8.31,-0.26,8.314066394,4.67,-0.26,4.677232087,0,0,0,4.67,-0.26,4.677232087
06/02/2020 21:00,5.184,0.502,5.208249226,0.144,0.042,0.15,5.04,0.46,5.060948528,5.97,0,5.97,0,0,0,5.97,0,5.97,7.99072,-0.21104,7.993506365,0.03072,0.00896,0.032,7.96,-0.22,7.963039621,4.49,-0.26,4.49752154,0,0,0,4.49,-0.26,4.49752154
06/02/2020 21:30,4.82304,0.53172,4.852261432,0.14304,0.04172,0.149,4.68,0.49,4.705581792,5.66,0,5.66,0,0,0,5.66,0,5.66,7.62552,0.08036,7.625943417,0.03552,0.01036,0.037,7.59,0.07,7.590322786,4.27,-0.26,4.277908367,0,0,0,4.27,-0.26,4.277908367
06/02/2020 22:00,4.544,0.572,4.57986026,0.144,0.042,0.15,4.4,0.53,4.431805501,5.17,0,5.17,0,0,0,5.17,0,5.17,6.98688,0.38784,6.997636172,0.02688,0.00784,0.028,6.96,0.38,6.970365844,4.21,-0.26,4.218020863,0,0,0,4.21,-0.26,4.218020863
06/02/2020 22:30,4.16824,0.59032,4.209834011,0.13824,0.04032,0.144,4.03,0.55,4.067357865,4.77,0,4.77,0,0,0,4.77,0,4.77,6.57472,0.41596,6.587865041,0.05472,0.01596,0.057,6.52,0.4,6.532258415,3.87,-0.26,3.878724017,0,0,0,3.87,-0.26,3.878724017
06/02/2020 23:00,3.8992,0.5606,3.939293465,0.1392,0.0406,0.145,3.76,0.52,3.795787138,4.34,0,4.34,0,0,0,4.34,0,4.34,6.162,0.451,6.178482419,0.072,0.021,0.075,6.09,0.43,6.105161751,3.71,-0.23,3.717122543,0,0,0,3.71,-0.23,3.717122543
06/02/2020 23:30,3.63016,0.60088,3.679554103,0.14016,0.04088,0.146,3.49,0.56,3.534642839,4.02,0,4.02,0,0,0,4.02,0,4.02,5.87224,0.48232,5.892014528,0.04224,0.01232,0.044,5.83,0.47,5.848914429,3.45,0.22,3.457007376,0,0,0,3.45,0.22,3.457007376
07/02/2020 00:00,3.40112,0.62116,3.457377185,0.14112,0.04116,0.147,3.26,0.58,3.311193138,3.75,0,3.75,0,0,0,3.75,0,3.75,5.5676,0.4868,5.588841025,0.0576,0.0168,0.06,5.51,0.47,5.530009042,3.26,0.22,3.26741488,0,0,0,3.26,0.22,3.26741488
07/02/2020 00:30,3.46112,0.62116,3.51641741,0.14112,0.04116,0.147,3.32,0.58,3.370281887,4.05,0,4.05,0,0,0,4.05,0,4.05,5.55992,0.51456,5.583680005,0.04992,0.01456,0.052,5.51,0.5,5.532639515,3.21,0.22,3.217530109,0,0,0,3.21,0.22,3.217530109
07/02/2020 01:00,3.7792,0.6206,3.829816836,0.1392,0.0406,0.145,3.64,0.58,3.685919153,4.57,0,4.57,0,0,0,4.57,0,4.57,5.71664,0.51652,5.739927334,0.05664,0.01652,0.059,5.66,0.5,5.682041887,3.38,0.22,3.387152196,0,0,0,3.38,0.22,3.387152196
07/02/2020 01:30,3.81016,0.62088,3.860415936,0.14016,0.04088,0.146,3.67,0.58,3.715548412,4.65,0,4.65,0,0,0,4.65,0,4.65,5.75992,0.48456,5.780266153,0.04992,0.01456,0.052,5.71,0.47,5.729310604,3.41,0.22,3.417089405,0,0,0,3.41,0.22,3.417089405
07/02/2020 02:00,3.81016,0.60088,3.857249797,0.14016,0.04088,0.146,3.67,0.56,3.712478956,4.65,0,4.65,0,0,0,4.65,0,4.65,5.61184,0.57512,5.641233128,0.05184,0.01512,0.054,5.56,0.56,5.588130278,3.38,0.22,3.387152196,0,0,0,3.38,0.22,3.387152196
07/02/2020 02:30,3.66016,0.60088,3.709154621,0.14016,0.04088,0.146,3.52,0.56,3.564267106,4.71,0,4.71,0,0,0,4.71,0,4.71,5.41952,0.62736,5.45571055,0.05952,0.01736,0.062,5.36,0.61,5.394599151,3.28,0.22,3.287369769,0,0,0,3.28,0.22,3.287369769
07/02/2020 03:00,3.60016,0.60088,3.649960109,0.14016,0.04088,0.146,3.46,0.56,3.505024964,4.66,0,4.66,0,0,0,4.66,0,4.66,5.44256,0.60408,5.475981373,0.08256,0.02408,0.086,5.36,0.58,5.391289271,3.28,0.22,3.287369769,0,0,0,3.28,0.22,3.287369769
07/02/2020 03:30,3.5292,0.6206,3.583349969,0.1392,0.0406,0.145,3.39,0.58,3.439258641,4.5,0,4.5,0,0,0,4.5,0,4.5,5.50976,0.59368,5.541652389,0.14976,0.04368,0.156,5.36,0.55,5.388144393,3.24,0.22,3.247460546,0,0,0,3.24,0.22,3.247460546
07/02/2020 04:00,3.47016,0.62088,3.525266288,0.14016,0.04088,0.146,3.33,0.58,3.380133133,4.36,0,4.36,0,0,0,4.36,0,4.36,5.51064,0.60852,5.544136524,0.20064,0.05852,0.209,5.31,0.55,5.338408002,3.24,0.22,3.247460546,0,0,0,3.24,0.22,3.247460546
07/02/2020 04:30,3.47016,0.60088,3.521798859,0.14016,0.04088,0.146,3.33,0.56,3.376758801,4.31,0,4.31,0,0,0,4.31,0,4.31,5.46672,0.58696,5.498140558,0.12672,0.03696,0.132,5.34,0.55,5.368249249,3.15,0.22,3.157673194,0,0,0,3.15,0.22,3.157673194
07/02/2020 05:00,3.47016,0.60088,3.521798859,0.14016,0.04088,0.146,3.33,0.56,3.376758801,4.17,0,4.17,0,0,0,4.17,0,4.17,5.54496,0.55728,5.572893539,0.02496,0.00728,0.026,5.52,0.55,5.547332692,3.18,0.22,3.187600979,0,0,0,3.18,0.22,3.187600979
07/02/2020 05:30,3.5692,0.5506,3.61141925,0.1392,0.0406,0.145,3.43,0.51,3.467708177,4.42,0,4.42,0,0,0,4.42,0,4.42,5.76672,0.53196,5.791203761,0.00672,0.00196,0.007,5.76,0.53,5.784332286,3.31,0.22,3.317303122,0,0,0,3.31,0.22,3.317303122
07/02/2020 06:00,3.8092,0.5306,3.845977249,0.1392,0.0406,0.145,3.67,0.49,3.702566677,4.68,0,4.68,0,0,0,4.68,0,4.68,6.24208,0.44644,6.258024561,0.02208,0.00644,0.023,6.22,0.44,6.23554328,3.59,0.22,3.59673463,0,0,0,3.59,0.22,3.59673463
07/02/2020 06:30,4.4392,0.4606,4.463031369,0.1392,0.0406,0.145,4.3,0.42,4.320462938,5.3,0,5.3,0,0,0,5.3,0,5.3,7.32432,-0.06124,7.324576015,0.06432,0.01876,0.067,7.26,-0.08,7.260440758,3.92,-0.28,3.929987277,0,0,0,3.92,-0.28,3.929987277
07/02/2020 07:00,4.9392,0.4106,4.956237383,0.1392,0.0406,0.145,4.8,0.37,4.814239296,5.72,0,5.72,0,0,0,5.72,0,5.72,8.39208,-0.45856,8.404598979,0.14208,0.04144,0.148,8.25,-0.5,8.265137627,4.49,-0.24,4.496409679,0,0,0,4.49,-0.24,4.496409679
07/02/2020 07:30,5.634,0.322,5.643194131,0.144,0.042,0.15,5.49,0.28,5.497135618,6.37,0.22,6.373797926,0,0,0,6.37,0.22,6.373797926,9.60024,-0.70368,9.625994681,0.09024,0.02632,0.094,9.51,-0.73,9.537976725,5.04,-0.27,5.047226961,0,0,0,5.04,-0.27,5.047226961
07/02/2020 08:00,5.91208,0.32144,5.920811904,0.14208,0.04144,0.148,5.77,0.28,5.776789766,6.61,0,6.61,0,0,0,6.61,0,6.61,10.07064,-0.83648,10.10531983,0.08064,0.02352,0.084,9.99,-0.86,10.02694869,5.1,-0.25,5.106123774,0,0,0,5.1,-0.25,5.106123774
07/02/2020 08:30,6.14208,0.28144,6.148524636,0.14208,0.04144,0.148,6,0.24,6.004798082,6.79,0,6.79,0,0,0,6.79,0,6.79,10.84896,-1.04072,10.89876283,0.16896,0.04928,0.176,10.68,-1.09,10.73547856,5.39,-0.29,5.397795846,0,0,0,5.39,-0.29,5.397795846
07/02/2020 09:00,6.33208,0.28144,6.338331452,0.14208,0.04144,0.148,6.19,0.24,6.194650918,7.17,0.23,7.173688033,0,0,0,7.17,0.23,7.173688033,11.286,-1.272,11.35745482,0.096,0.028,0.1,11.19,-1.3,11.26526076,5.85,-0.41,5.864349921,0,0,0,5.85,-0.41,5.864349921
07/02/2020 09:30,6.64112,0.28116,6.647068963,0.14112,0.04116,0.147,6.5,0.24,6.50442926,7.24096,0.23028,7.244620804,0.00096,0.00028,0.001,7.24,0.23,7.243652394,11.58984,-1.23088,11.65501852,0.09984,0.02912,0.104,11.49,-1.26,11.5588797,6.08,-0.47,6.09813906,0,0,0,6.08,-0.47,6.09813906
07/02/2020 10:00,6.57112,0.28116,6.577132278,0.14112,0.04116,0.147,6.43,0.24,6.434477446,7.24288,0.23084,7.246557652,0.00288,0.00084,0.003,7.24,0.23,7.243652394,11.53216,-1.23312,11.59790064,0.09216,0.02688,0.096,11.44,-1.26,11.50917895,6.1,-0.46,6.117319674,0,0,0,6.1,-0.46,6.117319674
07/02/2020 10:30,6.66208,0.28144,6.668022076,0.14208,0.04144,0.148,6.52,0.24,6.524415683,7.2244,0.0042,7.224401221,0.0144,0.0042,0.015,7.21,0,7.21,11.44712,-1.25584,11.51580177,0.11712,0.03416,0.122,11.33,-1.29,11.4032013,6.18,-0.52,6.201838437,0,0,0,6.18,-0.52,6.201838437
07/02/2020 11:00,6.61208,0.09144,6.612712242,0.14208,0.04144,0.148,6.47,0.05,6.470193196,7.2292,0.2256,7.232719267,0.0192,0.0056,0.02,7.21,0.22,7.213355668,11.25448,-1.21536,11.31991254,0.08448,0.02464,0.088,11.17,-1.24,11.23861646,6.1,-0.5,6.120457499,0,0,0,6.1,-0.5,6.120457499
07/02/2020 11:30,6.58304,0.26172,6.588240509,0.14304,0.04172,0.149,6.44,0.22,6.443756668,7.23016,0.32588,7.237500356,0.02016,0.00588,0.021,7.21,0.32,7.217097755,11.04968,-1.18676,11.11322759,0.07968,0.02324,0.083,10.97,-1.21,11.03653025,6.24,-0.58,6.266897159,0,0,0,6.24,-0.58,6.266897159
07/02/2020 12:00,6.58304,0.26172,6.588240509,0.14304,0.04172,0.149,6.44,0.22,6.443756668,7.35344,0.22392,7.35684851,0.01344,0.00392,0.014,7.34,0.22,7.343296263,10.81648,-0.84436,10.84938631,0.15648,0.04564,0.163,10.66,-0.89,10.69708839,6.32,-0.64,6.35232241,0,0,0,6.32,-0.64,6.35232241
07/02/2020 12:30,6.49496,0.26228,6.500253549,0.14496,0.04228,0.151,6.35,0.22,6.353809881,7.09112,0.00616,7.091122676,0.02112,0.00616,0.022,7.07,0,7.07,10.53848,-0.85836,10.57337896,0.10848,0.03164,0.113,10.43,-0.89,10.46790332,6.15,-0.58,6.177289049,0,0,0,6.15,-0.58,6.177289049
07/02/2020 13:00,6.324,0.292,6.330737714,0.144,0.042,0.15,6.18,0.25,6.185054567,6.69688,0.30784,6.703951611,0.02688,0.00784,0.028,6.67,0.3,6.676743218,10.27176,-0.85032,10.30689563,0.10176,0.02968,0.106,10.17,-0.88,10.20800176,5.99,-0.51,6.01167198,0,0,0,5.99,-0.51,6.01167198
07/02/2020 13:30,6.21592,0.31256,6.223773389,0.14592,0.04256,0.152,6.07,0.27,6.076001975,6.59976,0.30868,6.606974754,0.02976,0.00868,0.031,6.57,0.3,6.576845749,9.6808,-0.6106,9.700037165,0.1008,0.0294,0.105,9.58,-0.64,9.601354071,6.03,-0.54,6.054130821,0,0,0,6.03,-0.54,6.054130821
07/02/2020 14:00,6.12592,0.31256,6.13388862,0.14592,0.04256,0.152,5.98,0.27,5.986092214,6.55552,0.48036,6.573095785,0.03552,0.01036,0.037,6.52,0.47,6.536918234,9.5624,-0.6818,9.586675388,0.0624,0.0182,0.065,9.5,-0.7,9.525754563,5.87,-0.52,5.892987358,0,0,0,5.87,-0.52,5.892987358
07/02/2020 14:30,6.004,0.312,6.01210113,0.144,0.042,0.15,5.86,0.27,5.866216839,6.45688,0.33784,6.465712273,0.02688,0.00784,0.028,6.43,0.33,6.438462549,9.16752,-0.56864,9.18513878,0.10752,0.03136,0.112,9.06,-0.6,9.079845814,5.59,-0.43,5.606514068,0,0,0,5.59,-0.43,5.606514068
07/02/2020 15:00,5.804,0.332,5.813487766,0.144,0.042,0.15,5.66,0.29,5.667424459,6.35688,0.28784,6.363393371,0.02688,0.00784,0.028,6.33,0.28,6.336189707,9.12576,-0.56332,9.143129935,0.12576,0.03668,0.131,9,-0.6,9.019977827,5.54,-0.47,5.559901078,0,0,0,5.54,-0.47,5.559901078
07/02/2020 15:30,5.67592,0.35256,5.686859098,0.14592,0.04256,0.152,5.53,0.31,5.538682154,6.21304,0.28672,6.219652273,0.02304,0.00672,0.024,6.19,0.28,6.196329559,8.96104,-0.53928,8.977252408,0.07104,0.02072,0.074,8.89,-0.56,8.907620333,5.52,-0.47,5.539972924,0,0,0,5.52,-0.47,5.539972924
07/02/2020 16:00,5.854,0.352,5.864573301,0.144,0.042,0.15,5.71,0.31,5.71840887,6.31056,0.00308,6.310560752,0.01056,0.00308,0.011,6.3,0,6.3,8.8216,-0.3962,8.830492682,0.0816,0.0238,0.085,8.74,-0.42,8.750085714,5.63,-0.47,5.649584055,0,0,0,5.63,-0.47,5.649584055
07/02/2020 16:30,6.194,0.322,6.202364065,0.144,0.042,0.15,6.05,0.28,6.056475873,6.8844,0.0042,6.884401281,0.0144,0.0042,0.015,6.87,0,6.87,8.71128,-0.26796,8.715400266,0.04128,0.01204,0.043,8.67,-0.28,8.67452016,5.8,-0.41,5.814473321,0,0,0,5.8,-0.41,5.814473321
07/02/2020 17:00,6.40208,0.32144,6.41014446,0.14208,0.04144,0.148,6.26,0.28,6.266258852,7.05248,0.00364,7.052480939,0.01248,0.00364,0.013,7.04,0,7.04,8.82976,-0.22132,8.832533283,0.02976,0.00868,0.031,8.8,-0.23,8.803005169,5.68,-0.36,5.691397017,0,0,0,5.68,-0.36,5.691397017
07/02/2020 17:30,6.44208,0.32144,6.450094449,0.14208,0.04144,0.148,6.3,0.28,6.306219153,7.45288,0.22084,7.456151192,0.00288,0.00084,0.003,7.45,0.22,7.453247614,8.914,-0.223,8.91678894,0.024,0.007,0.025,8.89,-0.23,8.892974755,5.59,-0.28,5.597008129,0,0,0,5.59,-0.28,5.597008129
07/02/2020 18:00,6.22304,0.35172,6.232971506,0.14304,0.04172,0.149,6.08,0.31,6.087897831,7.43096,0.00028,7.430960005,0.00096,0.00028,0.001,7.43,0,7.43,8.67856,0.23708,8.681797659,0.05856,0.01708,0.061,8.62,0.22,8.622806968,5.39,-0.26,5.396267228,0,0,0,5.39,-0.26,5.396267228
07/02/2020 18:30,5.99304,0.40172,6.006488775,0.14304,0.04172,0.149,5.85,0.36,5.861066456,7.07768,0.00224,7.077680354,0.00768,0.00224,0.008,7.07,0,7.07,8.5072,0.2396,8.510573424,0.0672,0.0196,0.07,8.44,0.22,8.442866812,5.1,-0.22,5.104742893,0,0,0,5.1,-0.22,5.104742893
07/02/2020 19:00,5.85304,0.40172,5.866809712,0.14304,0.04172,0.149,5.71,0.36,5.721337256,6.84192,0.00056,6.841920023,0.00192,0.00056,0.002,6.84,0,6.84,8.01032,0.28176,8.015273869,0.04032,0.01176,0.042,7.97,0.27,7.974572089,4.96,-0.25,4.966296407,0,0,0,4.96,-0.25,4.966296407
07/02/2020 19:30,5.64304,0.44172,5.660301847,0.14304,0.04172,0.149,5.5,0.4,5.514526272,6.56864,0.22252,6.572407976,0.00864,0.00252,0.009,6.56,0.22,6.563687988,7.70472,0.34596,7.712483297,0.05472,0.01596,0.057,7.65,0.33,7.657114339,4.96,-0.27,4.967343354,0,0,0,4.96,-0.27,4.967343354
07/02/2020 20:00,5.4592,0.4406,5.476951068,0.1392,0.0406,0.145,5.32,0.4,5.335016401,6.17768,0.45224,6.194211104,0.00768,0.00224,0.008,6.17,0.45,6.186388284,7.30472,0.42596,7.317128959,0.05472,0.01596,0.057,7.25,0.41,7.261583849,4.75,-0.24,4.756059293,0,0,0,4.75,-0.24,4.756059293
07/02/2020 20:30,5.25824,0.46032,5.278350348,0.13824,0.04032,0.144,5.12,0.42,5.13719768,5.788,0.324,5.797061324,0.048,0.014,0.05,5.74,0.31,5.748364985,6.97016,0.54588,6.991503086,0.26016,0.07588,0.271,6.71,0.47,6.726440366,4.57,-0.24,4.57629763,0,0,0,4.57,-0.24,4.57629763
07/02/2020 21:00,5.02728,0.49004,5.051107146,0.13728,0.04004,0.143,4.89,0.45,4.91066187,5.46448,0.02464,5.464535552,0.08448,0.02464,0.088,5.38,0,5.38,6.74312,0.58716,6.768635328,0.33312,0.09716,0.347,6.41,0.49,6.428701269,4.44,-0.24,4.446481755,0,0,0,4.44,-0.24,4.446481755
07/02/2020 21:30,4.74728,0.52004,4.775678905,0.13728,0.04004,0.143,4.61,0.48,4.63492179,5.11488,0.02184,5.114926627,0.07488,0.02184,0.078,5.04,0,5.04,6.50936,0.63148,6.539918547,0.27936,0.08148,0.291,6.23,0.55,6.254230568,4.17,-0.24,4.176900765,0,0,0,4.17,-0.24,4.176900765
07/02/2020 22:00,4.5292,0.5306,4.560174229,0.1392,0.0406,0.145,4.39,0.49,4.417261595,4.84928,0.02604,4.849349915,0.08928,0.02604,0.093,4.76,0,4.76,6.12608,0.70844,6.166907118,0.40608,0.11844,0.423,5.72,0.59,5.750347816,3.92,-0.24,3.927340067,0,0,0,3.92,-0.24,3.927340067
07/02/2020 22:30,4.25824,0.53032,4.291135887,0.13824,0.04032,0.144,4.12,0.49,4.149036033,4.54216,0.02688,4.542239536,0.09216,0.02688,0.096,4.45,0,4.45,5.84584,0.79712,5.899936067,0.43584,0.12712,0.454,5.41,0.67,5.451330113,3.61,0.22,3.616697389,0,0,0,3.61,0.22,3.616697389
07/02/2020 23:00,3.9292,0.5906,3.973338772,0.1392,0.0406,0.145,3.79,0.55,3.829699727,4.1724,0.0182,4.172439694,0.0624,0.0182,0.065,4.11,0,4.11,5.42032,0.82676,5.483010213,0.40032,0.11676,0.417,5.02,0.71,5.069960552,3.44,0,3.44,0,0,0,3.44,0,3.44
07/02/2020 23:30,3.6692,0.5906,3.716427989,0.1392,0.0406,0.145,3.53,0.55,3.572590097,3.78832,0.02576,3.788407581,0.08832,0.02576,0.092,3.7,0,3.7,5.23584,0.85712,5.305532509,0.43584,0.12712,0.454,4.8,0.73,4.855193096,3.26,0.22,3.26741488,0,0,0,3.26,0.22,3.26741488
08/02/2020 00:00,3.47016,0.61088,3.523518809,0.14016,0.04088,0.146,3.33,0.57,3.378431589,3.68544,0.02492,3.68552425,0.08544,0.02492,0.089,3.6,0,3.6,4.98752,0.86636,5.062206574,0.46752,0.13636,0.487,4.52,0.73,4.578569646,3.18,0.22,3.187600979,0,0,0,3.18,0.22,3.187600979
08/02/2020 00:30,3.46824,0.61032,3.521530804,0.13824,0.04032,0.144,3.33,0.57,3.378431589,3.89944,0.03192,3.899570643,0.10944,0.03192,0.114,3.79,0,3.79,4.9856,0.8658,5.060219066,0.4656,0.1358,0.485,4.52,0.73,4.578569646,3.13,0.22,3.137722104,0,0,0,3.13,0.22,3.137722104
08/02/2020 01:00,3.72824,0.61032,3.777865006,0.13824,0.04032,0.144,3.59,0.57,3.634969051,4.45352,0.02436,4.453586622,0.08352,0.02436,0.087,4.37,0,4.37,5.04944,0.86692,5.12331871,0.46944,0.13692,0.489,4.58,0.73,4.637811984,3.3,0.22,3.307325203,0,0,0,3.3,0.22,3.307325203
08/02/2020 01:30,3.7892,0.6106,3.838081422,0.1392,0.0406,0.145,3.65,0.57,3.694238758,4.53432,0.01876,4.534358808,0.06432,0.01876,0.067,4.47,0,4.47,5.07088,0.81984,5.13672674,0.41088,0.11984,0.428,4.66,0.7,4.712281825,3.33,0.17,3.334336516,0,0,0,3.33,0.17,3.334336516
08/02/2020 02:00,3.73016,0.58088,3.775117905,0.14016,0.04088,0.146,3.59,0.54,3.630385654,4.4924,0.0182,4.492436867,0.0624,0.0182,0.065,4.43,0,4.43,5.03224,0.81732,5.098181185,0.40224,0.11732,0.419,4.63,0.7,4.68261679,3.27,-0.3,3.283732632,0,0,0,3.27,-0.3,3.283732632
08/02/2020 02:30,3.65112,0.58116,3.697083202,0.14112,0.04116,0.147,3.51,0.54,3.551295538,4.47304,0.00672,4.473045048,0.02304,0.00672,0.024,4.45,0,4.45,4.95624,0.80932,5.021883491,0.30624,0.08932,0.319,4.65,0.72,4.705411778,3.16,0.21,3.166970161,0,0,0,3.16,0.21,3.166970161
08/02/2020 03:00,3.54112,0.61116,3.593472888,0.14112,0.04116,0.147,3.4,0.57,3.447448332,4.31184,0.23512,4.318245662,0.05184,0.01512,0.054,4.26,0.22,4.265676969,5.00152,0.82836,5.069653105,0.37152,0.10836,0.387,4.63,0.72,4.685648301,3.09,0.22,3.097821815,0,0,0,3.09,0.22,3.097821815
08/02/2020 03:30,3.44112,0.61116,3.494971159,0.14112,0.04116,0.147,3.3,0.57,3.34886548,4.12312,0.02716,4.123209454,0.09312,0.02716,0.097,4.03,0,4.03,4.96976,0.79368,5.032737068,0.38976,0.11368,0.406,4.58,0.68,4.630205179,3.06,0.22,3.067898303,0,0,0,3.06,0.22,3.067898303
08/02/2020 04:00,3.35112,0.61116,3.406394252,0.14112,0.04116,0.147,3.21,0.57,3.260214717,3.99984,0.02912,3.999946,0.09984,0.02912,0.104,3.9,0,3.9,4.9672,0.8046,5.03194366,0.4272,0.1246,0.445,4.54,0.68,4.590642657,2.98,0.22,2.98810977,0,0,0,2.98,0.22,2.98810977
08/02/2020 04:30,3.38112,0.61116,3.435911669,0.14112,0.04116,0.147,3.24,0.57,3.28975683,3.86024,0.02632,3.860329727,0.09024,0.02632,0.094,3.77,0,3.77,4.87664,0.78152,4.938865376,0.41664,0.12152,0.434,4.46,0.66,4.508569618,2.94,0.22,2.948219802,0,0,0,2.94,0.22,2.948219802
08/02/2020 05:00,3.28208,0.59144,3.334943838,0.14208,0.04144,0.148,3.14,0.55,3.187804887,3.8924,0.0182,3.892442549,0.0624,0.0182,0.065,3.83,0,3.83,4.9468,0.7524,5.003692237,0.3168,0.0924,0.33,4.63,0.66,4.676804465,2.92,0.22,2.928275943,0,0,0,2.92,0.22,2.928275943
08/02/2020 05:30,3.28208,0.59144,3.334943838,0.14208,0.04144,0.148,3.14,0.55,3.187804887,3.8792,0.0056,3.879204042,0.0192,0.0056,0.02,3.86,0,3.86,5.00728,0.66004,5.050594599,0.13728,0.04004,0.143,4.87,0.62,4.909307487,2.92,0.22,2.928275943,0,0,0,2.92,0.22,2.928275943
08/02/2020 06:00,3.36112,0.56116,3.407642616,0.14112,0.04116,0.147,3.22,0.52,3.261717339,3.90536,0.00448,3.90536257,0.01536,0.00448,0.016,3.89,0,3.89,5.2516,0.6038,5.286196837,0.0816,0.0238,0.085,5.17,0.58,5.202432124,3.11,0.22,3.11777164,0,0,0,3.11,0.22,3.11777164
08/02/2020 06:30,3.6592,0.5306,3.69746954,0.1392,0.0406,0.145,3.52,0.49,3.553941474,4.09384,0.00112,4.093840153,0.00384,0.00112,0.004,4.09,0,4.09,5.66744,0.38092,5.680226774,0.03744,0.01092,0.039,5.63,0.37,5.642144982,3.14,0.22,3.147697571,0,0,0,3.14,0.22,3.147697571
