Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
08/02/2020 07:00,3.84824,0.53032,3.884609427,0.13824,0.04032,0.144,3.71,0.49,3.742218593,4.4148,0.0014,4.414800222,0.0048,0.0014,0.005,4.41,0,4.41,6.09824,0.31032,6.106130493,0.13824,0.04032,0.144,5.96,0.27,5.966112637,3.38,0.22,3.387152196,0,0,0,3.38,0.22,3.387152196
08/02/2020 07:30,4.04728,0.50004,4.078052893,0.13728,0.04004,0.143,3.91,0.46,3.936965837,4.76576,0.00168,4.765760296,0.00576,0.00168,0.006,4.76,0,4.76,6.60888,0.29384,6.615409043,0.21888,0.06384,0.228,6.39,0.23,6.39413794,3.69,0.13,3.692289263,0,0,0,3.69,0.13,3.692289263
08/02/2020 08:00,4.20824,0.50032,4.237877299,0.13824,0.04032,0.144,4.07,0.46,4.095912597,4.79824,0.00532,4.798242949,0.01824,0.00532,0.019,4.78,0,4.78,6.79808,0.29944,6.804671631,0.23808,0.06944,0.248,6.56,0.23,6.564030774,3.77,-0.05,3.77033155,0,0,0,3.77,-0.05,3.77033155
08/02/2020 08:30,4.55632,0.47976,4.58150866,0.13632,0.03976,0.142,4.42,0.44,4.441846463,5.13288,0.00084,5.132880069,0.00288,0.00084,0.003,5.13,0,5.13,7.08152,0.03836,7.081623896,0.13152,0.03836,0.137,6.95,0,6.95,4.1,-0.24,4.107018383,0,0,0,4.1,-0.24,4.107018383
08/02/2020 09:00,4.93536,0.47948,4.958596515,0.13536,0.03948,0.141,4.8,0.44,4.82012448,5.47096,0.00028,5.470960007,0.00096,0.00028,0.001,5.47,0,5.47,7.27136,0.03248,7.271432541,0.11136,0.03248,0.116,7.16,0,7.16,4.44,-0.24,4.446481755,0,0,0,4.44,-0.24,4.446481755
08/02/2020 09:30,5.21536,0.44948,5.234693133,0.13536,0.03948,0.141,5.08,0.41,5.096518419,5.73672,0.00196,5.736720335,0.00672,0.00196,0.007,5.73,0,5.73,7.53088,0.04984,7.531044921,0.17088,0.04984,0.178,7.36,0,7.36,4.89,-0.29,4.898591634,0,0,0,4.89,-0.29,4.898591634
08/02/2020 10:00,5.29536,0.42948,5.312747933,0.13536,0.03948,0.141,5.16,0.39,5.174717384,5.87728,0.25504,5.882811029,0.01728,0.00504,0.018,5.86,0.25,5.86533034,7.66144,0.05292,7.661622765,0.18144,0.05292,0.189,7.48,0,7.48,4.89,-0.29,4.898591634,0,0,0,4.89,-0.29,4.898591634
08/02/2020 10:30,5.38632,0.42976,5.403437498,0.13632,0.03976,0.142,5.25,0.39,5.264465785,5.73688,0.29784,5.744606235,0.02688,0.00784,0.028,5.71,0.29,5.71735953,7.58272,0.02996,7.582779187,0.10272,0.02996,0.107,7.48,0,7.48,8.24904,0.68972,8.277824267,3.35904,0.97972,3.499,4.89,-0.29,4.898591634
08/02/2020 11:00,5.38728,0.43004,5.404416731,0.13728,0.04004,0.143,5.25,0.39,5.264465785,5.5988,0.3184,5.607846289,0.0288,0.0084,0.03,5.57,0.31,5.578619901,7.40216,0.28188,7.40752516,0.21216,0.06188,0.221,7.19,0.22,7.193364998,9.40592,0.96256,9.455043776,4.46592,1.30256,4.652,4.94,-0.34,4.951686581
08/02/2020 11:30,5.35632,0.40976,5.371970514,0.13632,0.03976,0.142,5.22,0.37,5.233096598,5.43488,0.02184,5.434923882,0.07488,0.02184,0.078,5.36,0,5.36,7.14792,0.40356,7.159303109,0.45792,0.13356,0.477,6.69,0.27,6.695446214,15.08672,2.63696,15.31543922,10.20672,2.97696,10.632,4.88,-0.34,4.891829923
08/02/2020 12:00,5.41728,0.39004,5.43130314,0.13728,0.04004,0.143,5.28,0.35,5.291587663,5.42336,0.01848,5.423391485,0.06336,0.01848,0.066,5.36,0,5.36,6.92688,0.51284,6.945838423,0.38688,0.11284,0.403,6.54,0.4,6.552220997,11.76112,1.66116,11.87785318,6.86112,2.00116,7.147,4.9,-0.34,4.911781754
08/02/2020 12:30,5.2392,0.4206,5.25605565,0.1392,0.0406,0.145,5.1,0.38,5.114137268,5.31568,0.26624,5.322343243,0.05568,0.01624,0.058,5.26,0.25,5.265937713,6.7188,0.5734,6.743223339,0.3888,0.1134,0.405,6.33,0.46,6.346692052,16.11648,2.96064,16.38616236,11.31648,3.30064,11.788,4.8,-0.34,4.8120266
08/02/2020 13:00,5.1692,0.4206,5.186283158,0.1392,0.0406,0.145,5.03,0.38,5.044333454,5.4032,0.2326,5.408204231,0.0432,0.0126,0.045,5.36,0.22,5.364513025,6.71016,0.59088,6.736125474,0.38016,0.11088,0.396,6.33,0.48,6.348172966,11.46248,1.58864,11.57204497,6.61248,1.92864,6.888,4.85,-0.34,4.86190292
08/02/2020 13:30,5.00728,0.45004,5.027463476,0.13728,0.04004,0.143,4.87,0.41,4.887228253,5.30336,0.01848,5.303392197,0.06336,0.01848,0.066,5.24,0,5.24,6.59456,0.65508,6.62701678,0.39456,0.11508,0.411,6.2,0.54,6.2234717,14.6424,2.6532,14.88083828,10.0224,2.9232,10.44,4.62,-0.27,4.627882885
08/02/2020 14:00,5.05728,0.43004,5.075531046,0.13728,0.04004,0.143,4.92,0.39,4.935433112,5.31584,0.27212,5.32280041,0.07584,0.02212,0.079,5.24,0.25,5.245960351,6.6516,0.6688,6.685138443,0.4416,0.1288,0.46,6.21,0.54,6.233434046,9.28016,1.06588,9.341170687,4.58016,1.33588,4.771,4.7,-0.27,4.707748931
08/02/2020 14:30,5.01728,0.43004,5.035676022,0.13728,0.04004,0.143,4.88,0.39,4.895559212,5.2568,0.0224,5.256847725,0.0768,0.0224,0.08,5.18,0,5.18,6.61392,0.66656,6.647423561,0.43392,0.12656,0.452,6.18,0.54,6.203547372,5.6044,0.1042,5.605368587,1.2144,0.3542,1.265,4.39,-0.25,4.397112689
08/02/2020 15:00,4.94728,0.46004,4.968623169,0.13728,0.04004,0.143,4.81,0.42,4.828301979,5.20488,0.02184,5.204925821,0.07488,0.02184,0.078,5.13,0,5.13,6.64736,0.67048,6.681088115,0.44736,0.13048,0.466,6.2,0.54,6.2234717,4.73912,-0.12484,4.74076401,0.42912,0.12516,0.447,4.31,-0.25,4.317244492
08/02/2020 15:30,4.81632,0.47976,4.840155783,0.13632,0.03976,0.142,4.68,0.44,4.700638255,5.25912,0.02016,5.25915864,0.06912,0.02016,0.072,5.19,0,5.19,6.66888,0.63884,6.699408705,0.33888,0.09884,0.353,6.33,0.54,6.352991421,4.36,-0.25,4.36716155,0,0,0,4.36,-0.25,4.36716155
08/02/2020 16:00,4.87536,0.47948,4.898881117,0.13536,0.03948,0.141,4.74,0.44,4.760378136,5.35512,0.01316,5.35513617,0.04512,0.01316,0.047,5.31,0,5.31,6.76464,0.64052,6.794896629,0.34464,0.10052,0.359,6.42,0.54,6.442670254,5.05672,-0.09304,5.057575862,0.60672,0.17696,0.632,4.45,-0.27,4.458183487
08/02/2020 16:30,5.18632,0.47976,5.208462806,0.13632,0.03976,0.142,5.05,0.44,5.069132076,5.77608,0.01344,5.776095636,0.04608,0.01344,0.048,5.73,0,5.73,6.99848,0.61164,7.025156639,0.34848,0.10164,0.363,6.65,0.51,6.669527719,4.49,-0.24,4.496409679,0,0,0,4.49,-0.24,4.496409679
08/02/2020 17:00,5.4244,0.4592,5.44380198,0.1344,0.0392,0.14,5.29,0.42,5.306646776,6.09072,0.45896,6.107987754,0.03072,0.00896,0.032,6.06,0.45,6.076684952,7.27392,0.60156,7.2987524,0.31392,0.09156,0.327,6.96,0.51,6.97866033,4.46,-0.24,4.466452731,0,0,0,4.46,-0.24,4.466452731
08/02/2020 17:30,5.61344,0.42892,5.629802927,0.13344,0.03892,0.139,5.48,0.39,5.493860209,6.50872,0.02296,6.508760496,0.07872,0.02296,0.082,6.43,0,6.43,7.5868,0.6074,7.611075417,0.4368,0.1274,0.455,7.15,0.48,7.166093776,4.52,0,4.52,0,0,0,4.52,0,4.52
08/02/2020 18:00,5.81344,0.39892,5.827110931,0.13344,0.03892,0.139,5.68,0.36,5.691397017,6.7852,0.0336,6.785283192,0.1152,0.0336,0.12,6.67,0,6.67,7.82176,0.56468,7.842116615,0.46176,0.13468,0.481,7.36,0.43,7.372550441,4.52,-0.22,4.525350815,0,0,0,4.52,-0.22,4.525350815
08/02/2020 18:30,5.6844,0.4192,5.699836138,0.1344,0.0392,0.14,5.55,0.38,5.562993798,6.41424,0.03332,6.414326543,0.11424,0.03332,0.119,6.3,0,6.3,7.69464,0.56552,7.715393548,0.46464,0.13552,0.484,7.23,0.43,7.242775711,4.31,0,4.31,0,0,0,4.31,0,4.31
08/02/2020 19:00,5.63536,0.41948,5.650950876,0.13536,0.03948,0.141,5.5,0.38,5.513111644,6.2448,0.0364,6.244906084,0.1248,0.0364,0.13,6.12,0,6.12,7.46136,0.56748,7.482908966,0.47136,0.13748,0.491,6.99,0.43,7.003213548,4.2,0,4.2,0,0,0,4.2,0,4.2
08/02/2020 19:30,5.35536,0.46948,5.375899199,0.13536,0.03948,0.141,5.22,0.43,5.237680784,5.93728,0.04004,5.93741501,0.13728,0.04004,0.143,5.8,0,5.8,7.22232,0.59776,7.247014779,0.47232,0.13776,0.492,6.75,0.46,6.765655918,4.15,-0.37,4.166461328,0,0,0,4.15,-0.37,4.166461328
08/02/2020 20:00,5.10536,0.48948,5.128770944,0.13536,0.03948,0.141,4.97,0.45,4.99033065,5.54792,0.02856,5.547993511,0.09792,0.02856,0.102,5.45,0,5.45,6.88136,0.67748,6.914629028,0.47136,0.13748,0.491,6.41,0.54,6.432705496,3.88,0.22,3.886232108,0,0,0,3.88,0.22,3.886232108
08/02/2020 20:30,4.94536,0.48948,4.969524746,0.13536,0.03948,0.141,4.81,0.45,4.831004036,5.37584,0.02212,5.375885508,0.07584,0.02212,0.079,5.3,0,5.3,6.55944,0.72692,6.599595882,0.46944,0.13692,0.489,6.09,0.59,6.118512891,3.76,0.22,3.766430671,0,0,0,3.76,0.22,3.766430671
08/02/2020 21:00,4.77728,0.51004,4.804429727,0.13728,0.04004,0.143,4.64,0.47,4.663743132,5.19272,0.02996,5.192806428,0.10272,0.02996,0.107,5.09,0,5.09,6.36328,0.75804,6.408272544,0.47328,0.13804,0.493,5.89,0.62,5.922541684,3.8,0.18,3.804260769,0,0,0,3.8,0.18,3.804260769
08/02/2020 21:30,4.55824,0.55032,4.591340109,0.13824,0.04032,0.144,4.42,0.51,4.449325792,4.93496,0.04228,4.935141112,0.14496,0.04228,0.151,4.79,0,4.79,6.16232,0.78776,6.212467593,0.47232,0.13776,0.492,5.69,0.65,5.727006199,3.78,-0.22,3.786396704,0,0,0,3.78,-0.22,3.786396704
08/02/2020 22:00,4.39016,0.55088,4.424587393,0.14016,0.04088,0.146,4.25,0.51,4.280490626,4.67384,0.03612,4.673979568,0.12384,0.03612,0.129,4.55,0,4.55,5.86232,0.80776,5.91770834,0.47232,0.13776,0.492,5.39,0.67,5.431482302,3.57,0.21,3.576171137,0,0,0,3.57,0.21,3.576171137
08/02/2020 22:30,4.15016,0.58088,4.190614466,0.14016,0.04088,0.146,4.01,0.54,4.046195744,4.43224,0.04732,4.432492594,0.16224,0.04732,0.169,4.27,0,4.27,5.71136,0.84748,5.773894301,0.47136,0.13748,0.491,5.24,0.71,5.287882374,3.4,0.22,3.407110212,0,0,0,3.4,0.22,3.407110212
08/02/2020 23:00,3.85208,0.58144,3.895714671,0.14208,0.04144,0.148,3.71,0.54,3.749093224,4.19456,0.01008,4.194572112,0.03456,0.01008,0.036,4.16,0,4.16,5.40944,0.84692,5.475336939,0.46944,0.13692,0.489,4.94,0.71,4.990761465,3.27,0.22,3.277392256,0,0,0,3.27,0.22,3.277392256
08/02/2020 23:30,3.61112,0.60116,3.660816985,0.14112,0.04116,0.147,3.47,0.56,3.514896869,3.93,0,3.93,0,0,0,3.93,0,3.93,5.17136,0.87748,5.245277438,0.47136,0.13748,0.491,4.7,0.74,4.757898696,3.05,0.22,3.057924132,0,0,0,3.05,0.22,3.057924132
09/02/2020 00:00,3.50112,0.60116,3.552356204,0.14112,0.04116,0.147,3.36,0.56,3.406347017,3.76,0,3.76,0,0,0,3.76,0,3.76,4.95136,0.87748,5.028512404,0.47136,0.13748,0.491,4.48,0.74,4.540704791,2.95,0.22,2.958192015,0,0,0,2.95,0.22,2.958192015
09/02/2020 00:30,3.52112,0.62116,3.575489589,0.14112,0.04116,0.147,3.38,0.58,3.42940228,4.01,0,4.01,0,0,0,4.01,0,4.01,4.99136,0.85748,5.064478907,0.47136,0.13748,0.491,4.52,0.72,4.576985908,2.95,0.26,2.961435463,0,0,0,2.95,0.26,2.961435463
09/02/2020 01:00,3.77016,0.62088,3.820942083,0.14016,0.04088,0.146,3.63,0.58,3.676044069,4.54,0,4.54,0,0,0,4.54,0,4.54,5.09136,0.85748,5.163062909,0.47136,0.13748,0.491,4.62,0.72,4.675767317,3.11,0.26,3.120849243,0,0,0,3.11,0.26,3.120849243
09/02/2020 01:30,3.79112,0.62116,3.841670288,0.14112,0.04116,0.147,3.65,0.58,3.695794908,4.54,0,4.54,0,0,0,4.54,0,4.54,5.08944,0.87692,5.164434935,0.46944,0.13692,0.489,4.62,0.74,4.678888757,3.15,0.26,3.160711945,0,0,0,3.15,0.26,3.160711945
09/02/2020 02:00,3.76208,0.62144,3.813060923,0.14208,0.04144,0.148,3.62,0.58,3.666169663,4.48,0,4.48,0,0,0,4.48,0,4.48,4.94944,0.87692,5.026524147,0.46944,0.13692,0.489,4.48,0.74,4.540704791,3.09,0.26,3.100919219,0,0,0,3.09,0.26,3.100919219
09/02/2020 02:30,3.67304,0.59172,3.72039721,0.14304,0.04172,0.149,3.53,0.55,3.572590097,4.45,0,4.45,0,0,0,4.45,0,4.45,5.00848,0.85664,5.081210879,0.46848,0.13664,0.488,4.54,0.72,4.596737974,3.09,0.26,3.100919219,0,0,0,3.09,0.26,3.100919219
09/02/2020 03:00,3.56304,0.59172,3.61183978,0.14304,0.04172,0.149,3.42,0.55,3.46394284,4.32,0,4.32,0,0,0,4.32,0,4.32,4.87944,0.85692,4.954114108,0.46944,0.13692,0.489,4.41,0.72,4.468388971,2.98,0.26,2.991320779,0,0,0,2.98,0.26,2.991320779
09/02/2020 03:30,3.50304,0.59172,3.552664043,0.14304,0.04172,0.149,3.36,0.55,3.404717316,4.17,0,4.17,0,0,0,4.17,0,4.17,4.8804,0.8572,4.955108071,0.4704,0.1372,0.49,4.41,0.72,4.468388971,2.88,0.26,2.891712296,0,0,0,2.88,0.26,2.891712296
09/02/2020 04:00,3.39496,0.59228,3.446236933,0.14496,0.04228,0.151,3.25,0.55,3.296209945,4,0,4,0,0,0,4,0,4,4.81944,0.85692,4.895029499,0.46944,0.13692,0.489,4.35,0.72,4.409183598,2.83,0.24,2.840158446,0,0,0,2.83,0.24,2.840158446
09/02/2020 04:30,3.374,0.592,3.425542293,0.144,0.042,0.15,3.23,0.55,3.276492027,3.87,0,3.87,0,0,0,3.87,0,3.87,4.7704,0.8572,4.846803895,0.4704,0.1372,0.49,4.3,0.72,4.359862383,2.83,0.24,2.840158446,0,0,0,2.83,0.24,2.840158446
09/02/2020 05:00,3.25496,0.59228,3.308407502,0.14496,0.04228,0.151,3.11,0.55,3.158259014,3.76,0,3.76,0,0,0,3.76,0,3.76,4.80848,0.83664,4.880721914,0.46848,0.13664,0.488,4.34,0.7,4.396089171,2.79,0.24,2.800303555,0,0,0,2.79,0.24,2.800303555
09/02/2020 05:30,3.23208,0.59144,3.285748377,0.14208,0.04144,0.148,3.09,0.55,3.138566552,3.76,0,3.76,0,0,0,3.76,0,3.76,4.68944,0.80692,4.758357637,0.46944,0.13692,0.489,4.22,0.67,4.272856188,2.73,0.24,2.740529146,0,0,0,2.73,0.24,2.740529146
09/02/2020 06:00,3.28208,0.59144,3.334943838,0.14208,0.04144,0.148,3.14,0.55,3.187804887,3.73,0,3.73,0,0,0,3.73,0,3.73,4.84944,0.78692,4.912872011,0.46944,0.13692,0.489,4.38,0.65,4.427967931,2.86,0.24,2.870052264,0,0,0,2.86,0.24,2.870052264
09/02/2020 06:30,3.40208,0.56144,3.44809559,0.14208,0.04144,0.148,3.26,0.52,3.301211899,3.95,0,3.95,0,0,0,3.95,0,3.95,5.0004,0.7172,5.051571637,0.4704,0.1372,0.49,4.53,0.58,4.566979308,3.04,0.24,3.049458968,0,0,0,3.04,0.24,3.049458968
09/02/2020 07:00,3.57016,0.52088,3.607957649,0.14016,0.04088,0.146,3.43,0.48,3.463423162,4.05,0,4.05,0,0,0,4.05,0,4.05,5.28944,0.68692,5.333857385,0.46944,0.13692,0.489,4.82,0.55,4.851278182,3.25,-0.3,3.263816784,0,0,0,3.25,-0.3,3.263816784
09/02/2020 07:30,3.7392,0.5206,3.77526701,0.1392,0.0406,0.145,3.6,0.48,3.631859028,4.28,0,4.28,0,0,0,4.28,0,4.28,5.4556,0.6558,5.49487443,0.4656,0.1358,0.485,4.99,0.52,5.017021028,3.43,-0.28,3.441409595,0,0,0,3.43,-0.28,3.441409595
09/02/2020 08:00,3.7592,0.5406,3.797872167,0.1392,0.0406,0.145,3.62,0.5,3.65436725,4.33,0,4.33,0,0,0,4.33,0,4.33,5.7356,0.6358,5.770732103,0.4656,0.1358,0.485,5.27,0.5,5.293666026,3.41,0.22,3.417089405,0,0,0,3.41,0.22,3.417089405
09/02/2020 08:30,3.94728,0.51004,3.980095501,0.13728,0.04004,0.143,3.81,0.47,3.838880045,4.59,0,4.59,0,0,0,4.59,0,4.59,5.93752,0.64636,5.972597843,0.46752,0.13636,0.487,5.47,0.51,5.493723692,3.62,-0.22,3.626678922,0,0,0,3.62,-0.22,3.626678922
09/02/2020 09:00,4.19536,0.50948,4.22618213,0.13536,0.03948,0.141,4.06,0.47,4.087113896,4.75,0,4.75,0,0,0,4.75,0,4.75,6.26008,0.59544,6.288334469,0.43008,0.12544,0.448,5.83,0.47,5.848914429,3.98,-0.25,3.987844029,0,0,0,3.98,-0.25,3.987844029
09/02/2020 09:30,4.66536,0.48948,4.690967342,0.13536,0.03948,0.141,4.53,0.45,4.552296124,5.15,0,5.15,0,0,0,5.15,0,5.15,6.50824,0.61032,6.536794199,0.37824,0.11032,0.394,6.13,0.5,6.150357713,4.23,-0.31,4.241344127,0,0,0,4.23,-0.31,4.241344127
09/02/2020 10:00,4.90248,0.44864,4.922965367,0.13248,0.03864,0.138,4.77,0.41,4.787588119,5.33,0,5.33,0,0,0,5.33,0,5.33,6.75848,0.61664,6.786552645,0.46848,0.13664,0.488,6.29,0.48,6.308288199,4.15,-0.25,4.157523301,0,0,0,4.15,-0.25,4.157523301
09/02/2020 10:30,5.10248,0.44864,5.122165558,0.13248,0.03864,0.138,4.97,0.41,4.986882794,5.56,0,5.56,0,0,0,5.56,0,5.56,6.96656,0.61608,6.993748122,0.46656,0.13608,0.486,6.5,0.48,6.51769898,4.34,-0.27,4.348390507,0,0,0,4.34,-0.27,4.348390507
09/02/2020 11:00,5.19248,0.41864,5.20932894,0.13248,0.03864,0.138,5.06,0.38,5.074248713,5.68,0,5.68,0,0,0,5.68,0,5.68,7.28136,0.61748,7.307495125,0.47136,0.13748,0.491,6.81,0.48,6.826895341,4.42,-0.29,4.429503358,0,0,0,4.42,-0.29,4.429503358
09/02/2020 11:30,5.43728,0.39004,5.451251691,0.13728,0.04004,0.143,5.3,0.35,5.311544032,5.70096,0.00028,5.700960007,0.00096,0.00028,0.001,5.7,0,5.7,7.18904,0.61972,7.21570156,0.47904,0.13972,0.499,6.71,0.48,6.727146498,4.82168,-0.23076,4.827198794,0.27168,0.07924,0.283,4.55,-0.31,4.560548213
09/02/2020 12:00,5.40728,0.39004,5.421329007,0.13728,0.04004,0.143,5.27,0.35,5.281609603,5.81,0,5.81,0,0,0,5.81,0,5.81,7.19576,0.62168,7.222565195,0.48576,0.14168,0.506,6.71,0.48,6.727146498,5.57,-0.05,5.570224412,0.96,0.28,1,4.61,-0.33,4.621796188
09/02/2020 12:30,5.5392,0.3906,5.552954619,0.1392,0.0406,0.145,5.4,0.35,5.411330705,6.06,0,6.06,0,0,0,6.06,0,6.06,7.3352,0.6186,7.361238007,0.4752,0.1386,0.495,6.86,0.48,6.876772499,5.442,-0.079,5.44257338,0.792,0.231,0.825,4.65,-0.31,4.660321877
09/02/2020 13:00,5.60016,0.39088,5.613784748,0.14016,0.04088,0.146,5.46,0.35,5.471206448,8.07,0.84,8.113599694,0,0,0,8.07,0.84,8.113599694,7.56368,0.58524,7.586287696,0.46368,0.13524,0.483,7.1,0.45,7.114246271,4.76,-0.31,4.770083857,0,0,0,4.76,-0.31,4.770083857
09/02/2020 13:30,5.60016,0.42088,5.615953347,0.14016,0.04088,0.146,5.46,0.38,5.473207469,8.36,0,8.36,0,0,0,8.36,0,8.36,7.59176,0.58468,7.614241302,0.46176,0.13468,0.481,7.13,0.45,7.144186448,4.76,-0.28,4.768228182,0,0,0,4.76,-0.28,4.768228182
09/02/2020 14:00,5.65112,0.42116,5.666792126,0.14112,0.04116,0.147,5.51,0.38,5.523087904,8.07192,0.00056,8.071920019,0.00192,0.00056,0.002,8.07,0,8.07,7.40848,0.58164,7.431277212,0.34848,0.10164,0.363,7.06,0.48,7.076298467,4.59,-0.28,4.598532375,0,0,0,4.59,-0.28,4.598532375
09/02/2020 14:30,5.47208,0.42144,5.488284905,0.14208,0.04144,0.148,5.33,0.38,5.343528797,7.68384,0.00112,7.683840082,0.00384,0.00112,0.004,7.68,0,7.68,7.17344,0.62392,7.200522037,0.49344,0.14392,0.514,6.68,0.48,6.697223305,6.32784,0.32312,6.336084406,2.06784,0.60312,2.154,4.26,-0.28,4.269191961
09/02/2020 15:00,5.38304,0.45172,5.401959885,0.14304,0.04172,0.149,5.24,0.41,5.256015601,7.54192,0.00056,7.541920021,0.00192,0.00056,0.002,7.54,0,7.54,7.02576,0.67168,7.057794103,0.48576,0.14168,0.506,6.54,0.53,6.561440391,4.85216,-0.01812,4.852193834,0.69216,0.20188,0.721,4.16,-0.22,4.165813246
09/02/2020 15:30,5.30208,0.45144,5.321263985,0.14208,0.04144,0.148,5.16,0.41,5.176263131,7.58,0,7.58,0,0,0,7.58,0,7.58,6.95712,0.68916,6.99117016,0.47712,0.13916,0.497,6.48,0.55,6.503299163,4.28,-0.41,4.299593004,0,0,0,4.28,-0.41,4.299593004
09/02/2020 16:00,5.28112,0.47116,5.302095831,0.14112,0.04116,0.147,5.14,0.43,5.157955021,7.63,0,7.63,0,0,0,7.63,0,7.63,6.9552,0.6886,6.989204318,0.4752,0.1386,0.495,6.48,0.55,6.503299163,4.26,-0.22,4.265676969,0,0,0,4.26,-0.22,4.265676969
09/02/2020 16:30,5.47016,0.47088,5.49038964,0.14016,0.04088,0.146,5.33,0.43,5.347317084,6.78,0,6.78,0,0,0,6.78,0,6.78,7.06136,0.68748,7.094746916,0.47136,0.13748,0.491,6.59,0.55,6.612911613,4.26,-0.22,4.265676969,0,0,0,4.26,-0.22,4.265676969
09/02/2020 17:00,5.5592,0.4706,5.579083168,0.1392,0.0406,0.145,5.42,0.43,5.437030439,5.98,0,5.98,0,0,0,5.98,0,5.98,7.24136,0.62748,7.268495429,0.47136,0.13748,0.491,6.77,0.49,6.787709481,4.19,-0.38,4.207196216,0,0,0,4.19,-0.38,4.207196216
09/02/2020 17:30,5.74824,0.45032,5.765852166,0.13824,0.04032,0.144,5.61,0.41,5.624962222,6.46,0,6.46,0,0,0,6.46,0,6.46,7.49944,0.60692,7.523958546,0.46944,0.13692,0.489,7.03,0.47,7.04569372,4.27,0,4.27,0,0,0,4.27,0,4.27
09/02/2020 18:00,5.84632,0.42976,5.862094438,0.13632,0.03976,0.142,5.71,0.39,5.723303242,6.64,0,6.64,0,0,0,6.64,0,6.64,7.78944,0.54692,7.808616843,0.46944,0.13692,0.489,7.32,0.41,7.331473249,4.31,0,4.31,0,0,0,4.31,0,4.31
09/02/2020 18:30,5.74536,0.42948,5.761389989,0.13536,0.03948,0.141,5.61,0.39,5.62353981,6.55,0,6.55,0,0,0,6.55,0,6.55,7.64752,0.59636,7.670737083,0.46752,0.13636,0.487,7.18,0.46,7.194720286,4.33,0,4.33,0,0,0,4.33,0,4.33
09/02/2020 19:00,5.55824,0.46032,5.577268722,0.13824,0.04032,0.144,5.42,0.42,5.436248707,6.29,0,6.29,0,0,0,6.29,0,6.29,7.39848,0.61664,7.424133027,0.46848,0.13664,0.488,6.93,0.48,6.946603487,4.27,0,4.27,0,0,0,4.27,0,4.27
09/02/2020 19:30,5.40112,0.46116,5.420771698,0.14112,0.04116,0.147,5.26,0.42,5.276741419,6.01,0,6.01,0,0,0,6.01,0,6.01,6.98848,0.65664,7.019261272,0.46848,0.13664,0.488,6.52,0.52,6.540703326,4.21,-0.25,4.217416271,0,0,0,4.21,-0.25,4.217416271
09/02/2020 20:00,5.14016,0.50088,5.164506327,0.14016,0.04088,0.146,5,0.46,5.021115414,5.83,0,5.83,0,0,0,5.83,0,5.83,6.73944,0.70692,6.776414052,0.46944,0.13692,0.489,6.27,0.57,6.29585578,4.03,-0.25,4.037746896,0,0,0,4.03,-0.25,4.037746896
09/02/2020 20:30,4.94536,0.52948,4.97362389,0.13536,0.03948,0.141,4.81,0.49,4.834894001,5.6,0,5.6,0,0,0,5.6,0,5.6,6.63944,0.74692,6.681321202,0.46944,0.13692,0.489,6.17,0.61,6.200080645,3.95,0,3.95,0,0,0,3.95,0,3.95
09/02/2020 21:00,4.80536,0.52948,4.83444245,0.13536,0.03948,0.141,4.67,0.49,4.695636272,5.37,0,5.37,0,0,0,5.37,0,5.37,6.31848,0.76664,6.364819432,0.46848,0.13664,0.488,5.85,0.63,5.883825286,3.78,0,3.78,0,0,0,3.78,0,3.78
09/02/2020 21:30,4.53536,0.52948,4.566162437,0.13536,0.03948,0.141,4.4,0.49,4.427200018,5.09,0,5.09,0,0,0,5.09,0,5.09,6.18136,0.80748,6.233878039,0.47136,0.13748,0.491,5.71,0.67,5.749173854,3.64,0,3.64,0,0,0,3.64,0,3.64
09/02/2020 22:00,4.30632,0.54976,4.341270321,0.13632,0.03976,0.142,4.17,0.51,4.201071292,4.73,0,4.73,0,0,0,4.73,0,4.73,5.86848,0.83664,5.927817811,0.46848,0.13664,0.488,5.4,0.7,5.445181356,3.5,0.23,3.507549002,0,0,0,3.5,0.23,3.507549002
09/02/2020 22:30,4.0844,0.5492,4.12115809,0.1344,0.0392,0.14,3.95,0.51,3.982787968,4.45,0,4.45,0,0,0,4.45,0,4.45,5.75136,0.77748,5.803672716,0.47136,0.13748,0.491,5.28,0.64,5.318646444,3.4,0.26,3.409926685,0,0,0,3.4,0.26,3.409926685
09/02/2020 23:00,3.79728,0.57004,3.839828251,0.13728,0.04004,0.143,3.66,0.53,3.698175226,4.12,0,4.12,0,0,0,4.12,0,4.12,5.39464,0.77552,5.450098348,0.46464,0.13552,0.484,4.93,0.64,4.971368021,3.29,0.22,3.297347419,0,0,0,3.29,0.22,3.297347419
09/02/2020 23:30,3.46632,0.59976,3.5178241,0.13632,0.03976,0.142,3.33,0.56,3.376758801,3.8,0,3.8,0,0,0,3.8,0,3.8,5.1504,0.7972,5.211731766,0.4704,0.1372,0.49,4.68,0.66,4.726309342,3.12,0,3.12,0,0,0,3.12,0,3.12
10/02/2020 00:00,3.31728,0.60004,3.371111775,0.13728,0.04004,0.143,3.18,0.56,3.228931712,3.64,0,3.64,0,0,0,3.64,0,3.64,4.91232,0.79776,4.976676481,0.47232,0.13776,0.492,4.44,0.66,4.488786027,3,0.23,3.008803749,0,0,0,3,0.23,3.008803749
10/02/2020 00:30,3.3792,0.6006,3.43215865,0.1392,0.0406,0.145,3.24,0.56,3.288038929,3.81,0,3.81,0,0,0,3.81,0,3.81,4.91144,0.78292,4.973450171,0.42144,0.12292,0.439,4.49,0.66,4.538248561,2.96,0.23,2.968922363,0,0,0,2.96,0.23,2.968922363
10/02/2020 01:00,3.66728,0.60004,3.716045021,0.13728,0.04004,0.143,3.53,0.56,3.574143254,4.38,0,4.38,0,0,0,4.38,0,4.38,4.99736,0.79048,5.059492623,0.44736,0.13048,0.466,4.55,0.66,4.597618949,3.18,0.23,3.188306761,0,0,0,3.18,0.23,3.188306761
10/02/2020 01:30,3.7192,0.6006,3.767382248,0.1392,0.0406,0.145,3.58,0.56,3.623534186,4.62,0,4.62,0,0,0,4.62,0,4.62,5.06984,0.79412,5.131657062,0.45984,0.13412,0.479,4.61,0.66,4.657005476,3.25,0.23,3.258128297,0,0,0,3.25,0.23,3.258128297
10/02/2020 02:00,3.72016,0.57088,3.763707534,0.14016,0.04088,0.146,3.58,0.53,3.619019204,4.54,0,4.54,0,0,0,4.54,0,4.54,5.08232,0.76776,5.139983658,0.47232,0.13776,0.492,4.61,0.63,4.65284859,3.18,0.23,3.188306761,0,0,0,3.18,0.23,3.188306761
10/02/2020 02:30,3.59112,0.57116,3.636257224,0.14112,0.04116,0.147,3.45,0.53,3.490472747,4.46,0,4.46,0,0,0,4.46,0,4.46,5.13136,0.72748,5.182671377,0.47136,0.13748,0.491,4.66,0.59,4.697201294,3.07,0.23,3.07860358,0,0,0,3.07,0.23,3.07860358
10/02/2020 03:00,3.54112,0.60116,3.591785656,0.14112,0.04116,0.147,3.4,0.56,3.445809049,4.49,0,4.49,0,0,0,4.49,0,4.49,5.1256,0.7258,5.176732657,0.4656,0.1358,0.485,4.66,0.59,4.697201294,3.1,0.23,3.108520548,0,0,0,3.1,0.23,3.108520548
10/02/2020 03:30,3.50016,0.60088,3.551362668,0.14016,0.04088,0.146,3.36,0.56,3.406347017,4.31,0,4.31,0,0,0,4.31,0,4.31,5.13232,0.75776,5.187958057,0.47232,0.13776,0.492,4.66,0.62,4.701063709,3.05,0.23,3.058659837,0,0,0,3.05,0.23,3.058659837
10/02/2020 04:00,3.41016,0.60088,3.462693749,0.14016,0.04088,0.146,3.27,0.56,3.317604558,4.19,0,4.19,0,0,0,4.19,0,4.19,5.13136,0.73748,5.184084509,0.47136,0.13748,0.491,4.66,0.6,4.698467835,3.01,0.23,3.018774586,0,0,0,3.01,0.23,3.018774586
10/02/2020 04:30,3.4092,0.6006,3.461699727,0.1392,0.0406,0.145,3.27,0.56,3.317604558,4.1,0,4.1,0,0,0,4.1,0,4.1,5.09584,0.72712,5.147454594,0.43584,0.12712,0.454,4.66,0.6,4.698467835,3.03,0.23,3.038716834,0,0,0,3.03,0.23,3.038716834
10/02/2020 05:00,3.38824,0.57032,3.43590384,0.13824,0.04032,0.144,3.25,0.53,3.292931824,4.05,0,4.05,0,0,0,4.05,0,4.05,5.17696,0.70328,5.224511231,0.45696,0.13328,0.476,4.72,0.57,4.754292797,3.03,0.23,3.038716834,0,0,0,3.03,0.23,3.038716834
10/02/2020 05:30,3.5092,0.5706,3.555287471,0.1392,0.0406,0.145,3.37,0.53,3.411421991,4.25,0,4.25,0,0,0,4.25,0,4.25,5.38392,0.65656,5.423805454,0.43392,0.12656,0.452,4.95,0.53,4.97829288,3.19,0.23,3.198280788,0,0,0,3.19,0.23,3.198280788
10/02/2020 06:00,3.74632,0.52976,3.783590781,0.13632,0.03976,0.142,3.61,0.49,3.643103073,4.54,0,4.54,0,0,0,4.54,0,4.54,5.8668,0.6074,5.898158781,0.4368,0.1274,0.455,5.43,0.48,5.451174185,3.43,0,3.43,0,0,0,3.43,0,3.43
10/02/2020 06:30,4.38824,0.44032,4.410275728,0.13824,0.04032,0.144,4.25,0.4,4.268782028,5.11,0,5.11,0,0,0,5.11,0,5.11,7.1356,0.1558,7.13730068,0.4656,0.1358,0.485,6.67,0.02,6.670029985,3.98,-0.23,3.986640189,0,0,0,3.98,-0.23,3.986640189
10/02/2020 07:00,4.8492,0.3806,4.864113177,0.1392,0.0406,0.145,4.71,0.34,4.722255817,5.66,0,5.66,0,0,0,5.66,0,5.66,8.2204,-0.3028,8.225974957,0.4704,0.1372,0.49,7.75,-0.44,7.762480274,4.62,-0.33,4.63177072,0,0,0,4.62,-0.33,4.63177072
10/02/2020 07:30,5.49016,0.32088,5.499529143,0.14016,0.04088,0.146,5.35,0.28,5.357322092,6.2796,0.2628,6.285096658,0.0096,0.0028,0.01,6.27,0.26,6.275388434,9.63752,-0.64364,9.658988777,0.46752,0.13636,0.487,9.17,-0.78,9.203113604,4.93,-0.33,4.941032281,0,0,0,4.93,-0.33,4.941032281
10/02/2020 08:00,5.8092,0.2906,5.81646396,0.1392,0.0406,0.145,5.67,0.25,5.675508788,6.55984,0.02912,6.559904633,0.09984,0.02912,0.104,6.46,0,6.46,10.15752,-0.77364,10.18693926,0.46752,0.13636,0.487,9.69,-0.91,9.73263582,5.13,-0.35,5.141925709,0,0,0,5.13,-0.35,5.141925709
10/02/2020 08:30,6.19824,0.27032,6.204131849,0.13824,0.04032,0.144,6.06,0.23,6.064363116,6.95152,0.31836,6.958806176,0.13152,0.03836,0.137,6.82,0.28,6.825745381,11.16832,-1.06924,11.21938705,0.44832,0.13076,0.467,10.72,-1.2,10.78695508,5.58,-0.48,5.60060711,0,0,0,5.58,-0.48,5.60060711
10/02/2020 09:00,6.19824,0.27032,6.204131849,0.13824,0.04032,0.144,6.06,0.23,6.064363116,6.97424,0.25332,6.978839058,0.11424,0.03332,0.119,6.86,0.22,6.86352679,10.99696,-1.02672,11.04478534,0.45696,0.13328,0.476,10.54,-1.16,10.60364088,5.83,-0.52,5.853144454,0,0,0,5.83,-0.52,5.853144454
10/02/2020 09:30,6.46728,0.27004,6.472915278,0.13728,0.04004,0.143,6.33,0.23,6.334177137,7.08392,0.24156,7.088037373,0.07392,0.02156,0.077,7.01,0.22,7.013451361,11.33992,-1.01044,11.38484847,0.40992,0.11956,0.427,10.93,-1.13,10.98825737,6.22,-0.67,6.255981138,0,0,0,6.22,-0.67,6.255981138
10/02/2020 10:00,6.46824,0.27032,6.473886128,0.13824,0.04032,0.144,6.33,0.23,6.334177137,7.0944,0.2592,7.099133468,0.1344,0.0392,0.14,6.96,0.22,6.963476143,11.126,-0.997,11.17058123,0.456,0.133,0.475,10.67,-1.13,10.72966915,6.15,-0.59,6.178235994,0,0,0,6.15,-0.59,6.178235994
10/02/2020 10:30,6.45016,-0.17912,6.452646589,0.14016,0.04088,0.146,6.31,-0.22,6.313834017,6.92376,0.27068,6.929049011,0.17376,0.05068,0.181,6.75,0.22,6.753584234,10.9104,-0.9928,10.95547717,0.4704,0.1372,0.49,10.44,-1.13,10.50097615,6.15,-0.66,6.18531325,0,0,0,6.15,-0.66,6.18531325
10/02/2020 11:00,6.4792,-0.1794,6.481683192,0.1392,0.0406,0.145,6.34,-0.22,6.343815886,7.02432,0.27376,7.029652623,0.18432,0.05376,0.192,6.84,0.22,6.843537097,11.23848,-1.18336,11.30060943,0.46848,0.13664,0.488,10.77,-1.32,10.85058985,6.15,-0.66,6.18531325,0,0,0,6.15,-0.66,6.18531325
10/02/2020 11:30,6.4492,0.1906,6.452015887,0.1392,0.0406,0.145,6.31,0.15,6.311782633,7.16648,0.26564,7.171401551,0.15648,0.04564,0.163,7.01,0.22,7.013451361,11.36752,-1.34364,11.44665363,0.46752,0.13636,0.487,10.9,-1.48,11.00001818,6.21,-0.6,6.238918175,0,0,0,6.21,-0.6,6.238918175
10/02/2020 12:00,6.57824,0.11032,6.579164993,0.13824,0.04032,0.144,6.44,0.07,6.440380424,7.39368,0.25024,7.39791349,0.10368,0.03024,0.108,7.29,0.22,7.29331886,11.69656,-1.31392,11.77012751,0.46656,0.13608,0.486,11.23,-1.45,11.32322392,6.33,-0.62,6.360290874,0,0,0,6.33,-0.62,6.360290874
10/02/2020 12:30,6.79728,-0.17996,6.79966183,0.13728,0.04004,0.143,6.66,-0.22,6.663632643,7.614,0.227,7.617383081,0.024,0.007,0.025,7.59,0.22,7.593187736,11.69072,-1.21604,11.7537946,0.39072,0.11396,0.407,11.3,-1.33,11.3780007,6.39,-0.59,6.417180066,0,0,0,6.39,-0.59,6.417180066
10/02/2020 13:00,6.6592,0.2606,6.664297187,0.1392,0.0406,0.145,6.52,0.22,6.523710601,7.37288,0.00084,7.372880048,0.00288,0.00084,0.003,7.37,0,7.37,11.60568,-1.28376,11.67646556,0.05568,0.01624,0.058,11.55,-1.3,11.62292992,6.41,-0.62,6.439914596,0,0,0,6.41,-0.62,6.439914596
10/02/2020 13:30,6.4692,0.2606,6.474446772,0.1392,0.0406,0.145,6.33,0.22,6.333821911,7.08096,0.00028,7.080960006,0.00096,0.00028,0.001,7.08,0,7.08,11.09168,-1.10576,11.14666185,0.15168,0.04424,0.158,10.94,-1.15,11.00027727,6.23,-0.55,6.254230568,0,0,0,6.23,-0.55,6.254230568
10/02/2020 14:00,6.54824,0.04032,6.548364132,0.13824,0.04032,0.144,6.41,0,6.41,7.43,0,7.43,0,0,0,7.43,0,7.43,11.44368,-1.08476,11.49497787,0.22368,0.06524,0.233,11.22,-1.15,11.27878096,6.15,-0.49,6.169489444,0,0,0,6.15,-0.49,6.169489444
10/02/2020 14:30,6.5092,0.2606,6.514414555,0.1392,0.0406,0.145,6.37,0.22,6.373797926,7.35,0.25,7.354250472,0,0,0,7.35,0.25,7.354250472,11.37832,-1.12424,11.43372562,0.08832,0.02576,0.092,11.29,-1.15,11.34841839,5.94,-0.39,5.952789262,0,0,0,5.94,-0.39,5.952789262
10/02/2020 15:00,6.37824,0.26032,6.383550109,0.13824,0.04032,0.144,6.24,0.22,6.243877001,7.23,0,7.23,0,0,0,7.23,0,7.23,11.25912,-1.20984,11.32393465,0.06912,0.02016,0.072,11.19,-1.23,11.25739757,5.83,-0.37,5.841729196,0,0,0,5.83,-0.37,5.841729196
10/02/2020 15:30,6.20824,0.29032,6.215024505,0.13824,0.04032,0.144,6.07,0.25,6.075146089,6.93,0,6.93,0,0,0,6.93,0,6.93,10.85144,-1.09208,10.90625457,0.06144,0.01792,0.064,10.79,-1.11,10.84694427,5.81,-0.37,5.82176949,0,0,0,5.81,-0.37,5.82176949
10/02/2020 16:00,6.31728,0.27004,6.323048964,0.13728,0.04004,0.143,6.18,0.23,6.184278454,7.06,0,7.06,0,0,0,7.06,0,7.06,10.72576,-0.90832,10.76415221,0.24576,0.07168,0.256,10.48,-0.98,10.52572088,5.84,-0.37,5.851709152,0,0,0,5.84,-0.37,5.851709152
10/02/2020 16:30,6.31836,0.27248,6.324232636,0.13536,0.03948,0.141,6.183,0.233,6.187388625,7.063,0.003,7.063000637,0,0,0,7.063,0.003,7.063000637,10.81228,-0.88696,10.84859884,0.32928,0.09604,0.343,10.483,-0.983,10.52898751,5.843,-0.373,5.854893509,0,0,0,5.843,-0.373,5.854893509
10/02/2020 17:00,6.6744,0.3192,6.682028435,0.1344,0.0392,0.14,6.54,0.28,6.54599114,7.78,0.22,7.783109918,0,0,0,7.78,0.22,7.783109918,10.08936,-0.35352,10.09555157,0.39936,0.11648,0.416,9.69,-0.47,9.701391653,5.89,-0.33,5.899237239,0,0,0,5.89,-0.33,5.899237239
10/02/2020 17:30,6.8244,0.3192,6.831860947,0.1344,0.0392,0.14,6.69,0.28,6.695856928,8,0,8,0,0,0,8,0,8,10.0532,-0.2924,10.05745137,0.4032,0.1176,0.42,9.65,-0.41,9.658705917,5.75,-0.27,5.75633564,0,0,0,5.75,-0.27,5.75633564
10/02/2020 18:00,6.73536,0.31948,6.74293273,0.13536,0.03948,0.141,6.6,0.28,6.605936724,8.19,0,8.19,0,0,0,8.19,0,8.19,10.31392,-0.38344,10.3210451,0.43392,0.12656,0.452,9.88,-0.51,9.893154199,5.67,-0.27,5.676424931,0,0,0,5.67,-0.27,5.676424931
10/02/2020 18:30,6.55632,0.35976,6.566183001,0.13632,0.03976,0.142,6.42,0.32,6.427970131,8.05,0,8.05,0,0,0,8.05,0,8.05,9.91464,-0.27448,9.918438667,0.46464,0.13552,0.484,9.45,-0.41,9.458889998,5.36,-0.25,5.365827056,0,0,0,5.36,-0.25,5.365827056
10/02/2020 19:00,6.35632,0.39976,6.368878394,0.13632,0.03976,0.142,6.22,0.36,6.230409296,7.66,0,7.66,0,0,0,7.66,0,7.66,9.51456,-0.19492,9.516556404,0.39456,0.11508,0.411,9.12,-0.31,9.125267119,5.13,-0.25,5.136088005,0,0,0,5.13,-0.25,5.136088005
10/02/2020 19:30,6.15632,0.41976,6.170613778,0.13632,0.03976,0.142,6.02,0.38,6.031981432,7.23,0,7.23,0,0,0,7.23,0,7.23,9.09408,-0.13756,9.095120329,0.45408,0.13244,0.473,8.64,-0.27,8.644217721,5.13,-0.22,5.134715182,0,0,0,5.13,-0.22,5.134715182
10/02/2020 20:00,5.88632,0.45976,5.904247827,0.13632,0.03976,0.142,5.75,0.42,5.765318725,6.89,0,6.89,0,0,0,6.89,0,6.89,8.78696,-0.08672,8.787387917,0.45696,0.13328,0.476,8.33,-0.22,8.332904656,4.91,-0.25,4.916360442,0,0,0,4.91,-0.25,4.916360442
10/02/2020 20:30,5.60536,0.45948,5.624160613,0.13536,0.03948,0.141,5.47,0.42,5.486100619,6.44,0,6.44,0,0,0,6.44,0,6.44,8.37816,-0.09512,8.378699947,0.42816,0.12488,0.446,7.95,-0.22,7.953043443,4.72,-0.25,4.726616126,0,0,0,4.72,-0.25,4.726616126
10/02/2020 21:00,5.31632,0.49976,5.339758272,0.13632,0.03976,0.142,5.18,0.46,5.200384601,6.13,0,6.13,0,0,0,6.13,0,6.13,8.10816,-0.09512,8.108717926,0.42816,0.12488,0.446,7.68,-0.22,7.683150396,4.53,-0.25,4.53689321,0,0,0,4.53,-0.25,4.53689321
10/02/2020 21:30,4.99824,0.53032,5.026295097,0.13824,0.04032,0.144,4.86,0.49,4.884639188,5.73,0,5.73,0,0,0,5.73,0,5.73,7.70368,0.36524,7.712333356,0.46368,0.13524,0.483,7.24,0.23,7.243652394,4.29,-0.22,4.295637322,0,0,0,4.29,-0.22,4.295637322
10/02/2020 22:00,4.65536,0.55948,4.68885856,0.13536,0.03948,0.141,4.52,0.52,4.549813183,5.45,0,5.45,0,0,0,5.45,0,5.45,7.14232,0.45776,7.156974165,0.47232,0.13776,0.492,6.67,0.32,6.67767175,4.08,-0.22,4.085927067,0,0,0,4.08,-0.22,4.085927067
10/02/2020 22:30,4.25728,0.60004,4.299358208,0.13728,0.04004,0.143,4.12,0.56,4.157884077,5.11,0,5.11,0,0,0,5.11,0,5.11,6.64984,0.51412,6.669684505,0.45984,0.13412,0.479,6.19,0.38,6.201653005,3.76,0.22,3.766430671,0,0,0,3.76,0.22,3.766430671
10/02/2020 23:00,3.92632,0.59976,3.971863643,0.13632,0.03976,0.142,3.79,0.56,3.831148653,4.58,0,4.58,0,0,0,4.58,0,4.58,6.18408,0.57244,6.210517933,0.45408,0.13244,0.473,5.73,0.44,5.746868713,3.48,0,3.48,0,0,0,3.48,0,3.48
10/02/2020 23:30,3.68728,0.60004,3.735783961,0.13728,0.04004,0.143,3.55,0.56,3.593897606,4.3,0,4.3,0,0,0,4.3,0,4.3,5.9256,0.5958,5.955477563,0.4656,0.1358,0.485,5.46,0.46,5.479343026,3.33,0.22,3.337259355,0,0,0,3.33,0.22,3.337259355
11/02/2020 00:00,3.5092,0.6006,3.560225414,0.1392,0.0406,0.145,3.37,0.56,3.416211352,4.18,0,4.18,0,0,0,4.18,0,4.18,5.6256,0.6158,5.659203566,0.4656,0.1358,0.485,5.16,0.48,5.182277492,3.23,0.24,3.238904136,0,0,0,3.23,0.24,3.238904136
11/02/2020 00:30,3.57824,0.60032,3.628248283,0.13824,0.04032,0.144,3.44,0.56,3.485283346,4.34,0,4.34,0,0,0,4.34,0,4.34,5.53464,0.66552,5.574509557,0.46464,0.13552,0.484,5.07,0.53,5.097626899,3.25,0,3.25,0,0,0,3.25,0,3.25
11/02/2020 01:00,3.89632,0.59976,3.942210243,0.13632,0.03976,0.142,3.76,0.56,3.801473399,4.95,0,4.95,0,0,0,4.95,0,4.95,5.72136,0.66748,5.760164043,0.47136,0.13748,0.491,5.25,0.53,5.276684565,3.39,0.22,3.397131143,0,0,0,3.39,0.22,3.397131143
11/02/2020 01:30,3.89632,0.59976,3.942210243,0.13632,0.03976,0.142,3.76,0.56,3.801473399,5.06,0,5.06,0,0,0,5.06,0,5.06,5.7156,0.6658,5.754248257,0.4656,0.1358,0.485,5.25,0.53,5.276684565,3.39,0.22,3.397131143,0,0,0,3.39,0.22,3.397131143
11/02/2020 02:00,3.85824,0.60032,3.904663878,0.13824,0.04032,0.144,3.72,0.56,3.761914406,5.03,0,5.03,0,0,0,5.03,0,5.03,5.64136,0.71748,5.686802282,0.47136,0.13748,0.491,5.17,0.58,5.202432124,3.39,0.22,3.397131143,0,0,0,3.39,0.22,3.397131143
11/02/2020 02:30,3.82824,0.60032,3.875023303,0.13824,0.04032,0.144,3.69,0.56,3.732251331,5.06,0,5.06,0,0,0,5.06,0,5.06,5.43272,0.76496,5.486311183,0.46272,0.13496,0.482,4.97,0.63,5.009770454,3.32,0.22,3.327281172,0,0,0,3.32,0.22,3.327281172
11/02/2020 03:00,3.76824,0.60032,3.815759007,0.13824,0.04032,0.144,3.63,0.56,3.6729416,5.03,0,5.03,0,0,0,5.03,0,5.03,5.5064,0.7602,5.558627978,0.4464,0.1302,0.465,5.06,0.63,5.099068542,3.29,0.22,3.297347419,0,0,0,3.29,0.22,3.297347419
11/02/2020 03:30,3.7292,0.6006,3.777254691,0.1392,0.0406,0.145,3.59,0.56,3.633414372,4.88,0,4.88,0,0,0,4.88,0,4.88,5.56272,0.71496,5.608477654,0.46272,0.13496,0.482,5.1,0.58,5.132874438,3.27,0.22,3.277392256,0,0,0,3.27,0.22,3.277392256
11/02/2020 04:00,3.62016,0.60088,3.669688706,0.14016,0.04088,0.146,3.48,0.56,3.524769496,4.83,0,4.83,0,0,0,4.83,0,4.83,5.59928,0.71104,5.644246132,0.44928,0.13104,0.468,5.15,0.58,5.182557284,3.2,0.22,3.207553585,0,0,0,3.2,0.22,3.207553585
11/02/2020 04:30,3.65824,0.58032,3.703983153,0.13824,0.04032,0.144,3.52,0.54,3.56117958,4.63,0,4.63,0,0,0,4.63,0,4.63,5.50888,0.71384,5.554937119,0.45888,0.13384,0.478,5.05,0.58,5.083197812,3.23,0.22,3.237483591,0,0,0,3.23,0.22,3.237483591
11/02/2020 05:00,3.58728,0.58004,3.633871792,0.13728,0.04004,0.143,3.45,0.54,3.492005155,4.63,0,4.63,0,0,0,4.63,0,4.63,5.65136,0.69748,5.694238158,0.47136,0.13748,0.491,5.18,0.56,5.210182338,3.23,0.22,3.237483591,0,0,0,3.23,0.22,3.237483591
11/02/2020 05:30,3.67632,0.55976,3.71869063,0.13632,0.03976,0.142,3.54,0.52,3.577988262,4.77,0,4.77,0,0,0,4.77,0,4.77,5.7856,0.6458,5.821531156,0.4656,0.1358,0.485,5.32,0.51,5.344389582,3.25,0.22,3.257437643,0,0,0,3.25,0.22,3.257437643
11/02/2020 06:00,3.94632,0.51976,3.980400985,0.13632,0.03976,0.142,3.81,0.48,3.840117186,4.98,0,4.98,0,0,0,4.98,0,4.98,6.3164,0.5502,6.340317737,0.4464,0.1302,0.465,5.87,0.42,5.885006372,3.62,0.22,3.626678922,0,0,0,3.62,0.22,3.626678922
11/02/2020 06:30,4.50632,0.45976,4.529712927,0.13632,0.03976,0.142,4.37,0.42,4.390136672,5.53,0,5.53,0,0,0,5.53,0,5.53,7.5064,0.0002,7.506400003,0.4464,0.1302,0.465,7.06,-0.13,7.061196782,4.16,-0.24,4.166917326,0,0,0,4.16,-0.24,4.166917326
11/02/2020 07:00,5.10824,0.39032,5.123130449,0.13824,0.04032,0.144,4.97,0.35,4.982308702,6,0,6,0,0,0,6,0,6,8.61552,-0.34464,8.622410429,0.39552,0.11536,0.412,8.22,-0.46,8.232860985,4.78,-0.33,4.791377672,0,0,0,4.78,-0.33,4.791377672
11/02/2020 07:30,5.75824,0.31032,5.766595738,0.13824,0.04032,0.144,5.62,0.27,5.626482027,6.41,0,6.41,0,0,0,6.41,0,6.41,9.86832,-0.64924,9.889653796,0.44832,0.13076,0.467,9.42,-0.78,9.45223783,5.21,-0.42,5.226901568,0,0,0,5.21,-0.42,5.226901568
11/02/2020 08:00,5.97824,0.31032,5.986288667,0.13824,0.04032,0.144,5.84,0.27,5.846238107,6.7,0.22,6.703610967,0,0,0,6.7,0.22,6.703610967,10.42696,-0.75672,10.45438281,0.45696,0.13328,0.476,9.97,-0.89,10.00964535,5.28,-0.31,5.28909255,0,0,0,5.28,-0.31,5.28909255
11/02/2020 08:30,6.26632,0.27976,6.272561837,0.13632,0.03976,0.142,6.13,0.24,6.134696407,7.19,0.22,7.193364998,0,0,0,7.19,0.22,7.193364998,11.50848,-1.14336,11.56513658,0.46848,0.13664,0.488,11.04,-1.28,11.11395519,5.71,-0.37,5.721975183,0,0,0,5.71,-0.37,5.721975183
11/02/2020 09:00,6.3892,0.2806,6.395358708,0.1392,0.0406,0.145,6.25,0.24,6.254606303,7.43,0.22,7.433256352,0,0,0,7.43,0.22,7.433256352,11.96144,-1.32708,12.03483229,0.42144,0.12292,0.439,11.54,-1.45,11.63073944,6.14,-0.55,6.164584333,0,0,0,6.14,-0.55,6.164584333
11/02/2020 09:30,6.6792,0.2606,6.684281936,0.1392,0.0406,0.145,6.54,0.22,6.54369926,7.85096,0.22028,7.854049669,0.00096,0.00028,0.001,7.85,0.22,7.853082197,12.3156,-1.3642,12.39092591,0.4656,0.1358,0.485,11.85,-1.5,11.94455943,6.45,-0.63,6.480694407,0,0,0,6.45,-0.63,6.480694407
11/02/2020 10:00,6.5892,0.0406,6.589325079,0.1392,0.0406,0.145,6.45,0,6.45,7.46096,0.22028,7.464211104,0.00096,0.00028,0.001,7.46,0.22,7.463243263,12.04264,-1.29548,12.11211982,0.39264,0.11452,0.409,11.65,-1.41,11.73501598,6.34,-0.63,6.371224372,0,0,0,6.34,-0.63,6.371224372
11/02/2020 10:30,6.57016,0.26088,6.575337315,0.14016,0.04088,0.146,6.43,0.22,6.433762507,7.35,0.27,7.354957512,0,0,0,7.35,0.27,7.354957512,11.56368,-1.22476,11.62835896,0.46368,0.13524,0.483,11.1,-1.36,11.18300496,6.2,-0.6,6.228964601,0,0,0,6.2,-0.6,6.228964601
11/02/2020 11:00,6.57016,0.26088,6.575337315,0.14016,0.04088,0.146,6.43,0.22,6.433762507,7.23,0,7.23,0,0,0,7.23,0,7.23,11.79928,-1.34896,11.87614001,0.44928,0.13104,0.468,11.35,-1.48,11.44608667,6.22,-0.57,6.24606276,0,0,0,6.22,-0.57,6.24606276
11/02/2020 11:30,6.63016,0.26088,6.635290499,0.14016,0.04088,0.146,6.49,0.22,6.493727743,7.27288,0.00084,7.272880049,0.00288,0.00084,0.003,7.27,0,7.27,11.89752,-1.36364,11.97541215,0.46752,0.13636,0.487,11.43,-1.5,11.52800503,6.28,-0.64,6.312527228,0,0,0,6.28,-0.64,6.312527228
11/02/2020 12:00,6.75824,0.24032,6.762511486,0.13824,0.04032,0.144,6.62,0.2,6.623020459,7.41576,0.22168,7.419072611,0.00576,0.00168,0.006,7.41,0.22,7.413265138,11.90232,-1.36224,11.98002167,0.47232,0.13776,0.492,11.43,-1.5,11.52800503,6.47,-0.69,6.506688866,0,0,0,6.47,-0.69,6.506688866
11/02/2020 12:30,6.75632,-0.18024,6.758723726,0.13632,0.03976,0.142,6.62,-0.22,6.62365458,7.32576,0.22168,7.329113289,0.00576,0.00168,0.006,7.32,0.22,7.323305265,11.84232,-1.28224,11.91153569,0.47232,0.13776,0.492,11.37,-1.42,11.45832885,6.47,-0.69,6.506688866,0,0,0,6.47,-0.69,6.506688866
11/02/2020 13:00,6.75824,-0.17968,6.760628136,0.13824,0.04032,0.144,6.62,-0.22,6.62365458,7.3948,0.0014,7.394800133,0.0048,0.0014,0.005,7.39,0,7.39,11.94136,-1.24252,12.00582919,0.47136,0.13748,0.491,11.47,-1.38,11.55271829,6.53,-0.67,6.564282139,0,0,0,6.53,-0.67,6.564282139
11/02/2020 13:30,6.5392,0.2606,6.544390652,0.1392,0.0406,0.145,6.4,0.22,6.403780134,7.07864,0.28252,7.084275672,0.00864,0.00252,0.009,7.07,0.28,7.075542382,11.3504,-1.0528,11.39912137,0.4704,0.1372,0.49,10.88,-1.19,10.94488465,6.37,-0.67,6.405138562,0,0,0,6.37,-0.67,6.405138562
11/02/2020 14:00,6.4992,0.2606,6.504422572,0.1392,0.0406,0.145,6.36,0.22,6.363803894,6.90248,0.22364,6.906102012,0.01248,0.00364,0.013,6.89,0.22,6.893511442,11.3552,-1.0514,11.4037717,0.4752,0.1386,0.495,10.88,-1.19,10.94488465,6.05,-0.57,6.076791917,0,0,0,6.05,-0.57,6.076791917
11/02/2020 14:30,6.43824,0.26032,6.443500663,0.13824,0.04032,0.144,6.3,0.22,6.303840099,6.94864,0.00252,6.948640457,0.00864,0.00252,0.009,6.94,0,6.94,11.17616,-1.14112,11.23426487,0.47616,0.13888,0.496,10.7,-1.28,10.77628879,5.78,-0.48,5.799896551,0,0,0,5.78,-0.48,5.799896551
11/02/2020 15:00,6.46824,0.26032,6.473476284,0.13824,0.04032,0.144,6.33,0.22,6.333821911,6.94768,0.00224,6.947680361,0.00768,0.00224,0.008,6.94,0,6.94,11.10136,-1.10252,11.15597348,0.47136,0.13748,0.491,10.63,-1.24,10.70207924,5.74,-0.48,5.760034722,0,0,0,5.74,-0.48,5.760034722
11/02/2020 15:30,6.39824,0.26032,6.403533525,0.13824,0.04032,0.144,6.26,0.22,6.263864622,6.9248,0.0014,6.924800142,0.0048,0.0014,0.005,6.92,0,6.92,10.8004,-0.8728,10.83560889,0.4704,0.1372,0.49,10.33,-1.01,10.37925816,5.8,-0.48,5.819828176,0,0,0,5.8,-0.48,5.819828176
11/02/2020 16:00,6.41728,0.26004,6.422546489,0.13728,0.04004,0.143,6.28,0.22,6.283852322,6.92288,0.00084,6.922880051,0.00288,0.00084,0.003,6.92,0,6.92,10.88848,-0.85336,10.92186889,0.46848,0.13664,0.488,10.42,-0.99,10.46692409,5.89,-0.5,5.911184315,0,0,0,5.89,-0.5,5.911184315
11/02/2020 16:30,6.74536,0.25948,6.750348984,0.13536,0.03948,0.141,6.61,0.22,6.613660106,7.31096,0.00028,7.310960005,0.00096,0.00028,0.001,7.31,0,7.31,10.5404,-0.6028,10.55762284,0.4704,0.1372,0.49,10.07,-0.74,10.09715306,5.94,-0.45,5.957021068,0,0,0,5.94,-0.45,5.957021068
11/02/2020 17:00,6.8544,0.3092,6.861370417,0.1344,0.0392,0.14,6.72,0.27,6.72542192,7.5,0,7.5,0,0,0,7.5,0,7.5,10.26752,-0.47364,10.27843868,0.46752,0.13636,0.487,9.8,-0.61,9.818966341,5.76,-0.36,5.771239035,0,0,0,5.76,-0.36,5.771239035
11/02/2020 17:30,6.85536,0.34948,6.864262306,0.13536,0.03948,0.141,6.72,0.31,6.727146498,7.83,0,7.83,0,0,0,7.83,0,7.83,10.31752,-0.38364,10.32465005,0.46752,0.13636,0.487,9.85,-0.52,9.863716338,5.73,-0.36,5.741297763,0,0,0,5.73,-0.36,5.741297763
11/02/2020 18:00,7.02536,0.29948,7.031740282,0.13536,0.03948,0.141,6.89,0.26,6.894903915,8.18,0,8.18,0,0,0,8.18,0,8.18,10.49544,-0.48008,10.50641412,0.44544,0.12992,0.464,10.05,-0.61,10.06849542,5.67,-0.31,5.678468103,0,0,0,5.67,-0.31,5.678468103
11/02/2020 18:30,6.79632,0.33976,6.804807301,0.13632,0.03976,0.142,6.66,0.3,6.666753333,8.01,0,8.01,0,0,0,8.01,0,8.01,10.11736,-0.37952,10.12447573,0.44736,0.13048,0.466,9.67,-0.51,9.683439472,5.49,-0.29,5.497654045,0,0,0,5.49,-0.29,5.497654045
11/02/2020 19:00,6.52824,0.37032,6.538734924,0.13824,0.04032,0.144,6.39,0.33,6.398515453,7.75,0,7.75,0,0,0,7.75,0,7.75,9.71856,-0.34792,9.724785694,0.41856,0.12208,0.436,9.3,-0.47,9.311868771,5.29,-0.29,5.297942997,0,0,0,5.29,-0.29,5.297942997
11/02/2020 19:30,6.23824,0.40032,6.25107146,0.13824,0.04032,0.144,6.1,0.36,6.110613717,7.36,0,7.36,0,0,0,7.36,0,7.36,9.32968,-0.29176,9.33424088,0.43968,0.12824,0.458,8.89,-0.42,8.89991573,5.12,-0.22,5.124724383,0,0,0,5.12,-0.22,5.124724383
11/02/2020 20:00,6.0692,0.4306,6.084456015,0.1392,0.0406,0.145,5.93,0.39,5.942810783,7.09,0,7.09,0,0,0,7.09,0,7.09,8.83768,-0.19276,8.839781909,0.36768,0.10724,0.383,8.47,-0.3,8.475311204,4.83,-0.22,4.835007756,0,0,0,4.83,-0.22,4.835007756
11/02/2020 20:30,5.72824,0.47032,5.747515498,0.13824,0.04032,0.144,5.59,0.43,5.606514068,6.54,0,6.54,0,0,0,6.54,0,6.54,8.3608,-0.0856,8.361238186,0.4608,0.1344,0.48,7.9,-0.22,7.903062697,4.6,-0.22,4.605257865,0,0,0,4.6,-0.22,4.605257865
11/02/2020 21:00,5.33728,0.50004,5.36065274,0.13728,0.04004,0.143,5.2,0.46,5.220306504,6.27,0,6.27,0,0,0,6.27,0,6.27,7.98392,0.12656,7.984923043,0.43392,0.12656,0.452,7.55,0,7.55,4.51,-0.22,4.515362665,0,0,0,4.51,-0.22,4.515362665
11/02/2020 21:30,5.17728,0.54004,5.205369478,0.13728,0.04004,0.143,5.04,0.5,5.064740862,5.88,0,5.88,0,0,0,5.88,0,5.88,7.56568,0.36124,7.574299189,0.41568,0.12124,0.433,7.15,0.24,7.154026838,4.45,-0.22,4.455434883,0,0,0,4.45,-0.22,4.455434883
11/02/2020 22:00,4.75016,0.57088,4.784341543,0.14016,0.04088,0.146,4.61,0.53,4.640366365,5.46,0,5.46,0,0,0,5.46,0,5.46,7.20608,0.47844,7.221945292,0.40608,0.11844,0.423,6.8,0.36,6.809522744,4.15,-0.15,4.152709959,0,0,0,4.15,-0.15,4.152709959
11/02/2020 22:30,4.36112,0.60116,4.402358572,0.14112,0.04116,0.147,4.22,0.56,4.256994245,5.12,0,5.12,0,0,0,5.12,0,5.12,6.67632,0.51976,6.696521425,0.37632,0.10976,0.392,6.3,0.41,6.313327174,3.75,0.23,3.757046713,0,0,0,3.75,0.23,3.757046713
11/02/2020 23:00,4.04344,0.59892,4.087555773,0.13344,0.03892,0.139,3.91,0.56,3.949898733,4.71,0,4.71,0,0,0,4.71,0,4.71,6.37048,0.48264,6.388736714,0.42048,0.12264,0.438,5.95,0.36,5.960880807,3.6,0.16,3.603553801,0,0,0,3.6,0.16,3.603553801
11/02/2020 23:30,3.70536,0.59948,3.753540862,0.13536,0.03948,0.141,3.57,0.56,3.61365466,4.4,0,4.4,0,0,0,4.4,0,4.4,6.05248,0.46864,6.070596149,0.37248,0.10864,0.388,5.68,0.36,5.691397017,3.54,-0.23,3.547463883,0,0,0,3.54,-0.23,3.547463883
12/02/2020 00:00,3.54632,0.59976,3.59667869,0.13632,0.03976,0.142,3.41,0.56,3.455676489,4.16,0,4.16,0,0,0,4.16,0,4.16,5.75456,0.52508,5.778466042,0.39456,0.11508,0.411,5.36,0.41,5.375658099,3.41,0,3.41,0,0,0,3.41,0,3.41
12/02/2020 00:30,3.46344,0.63892,3.521879527,0.13344,0.03892,0.139,3.33,0.6,3.383622319,4.31,0,4.31,0,0,0,4.31,0,4.31,5.69664,0.55152,5.723275426,0.41664,0.12152,0.434,5.28,0.43,5.297480533,3.26,0,3.26,0,0,0,3.26,0,3.26
12/02/2020 01:00,3.83152,0.60836,3.879516387,0.13152,0.03836,0.137,3.7,0.57,3.743647954,4.88,0,4.88,0,0,0,4.88,0,4.88,5.7724,0.6032,5.803830804,0.4224,0.1232,0.44,5.35,0.48,5.371489551,3.46,0,3.46,0,0,0,3.46,0,3.46
12/02/2020 01:30,3.96536,0.60948,4.011925448,0.13536,0.03948,0.141,3.83,0.57,3.872182847,5.1,0,5.1,0,0,0,5.1,0,5.1,5.89384,0.53612,5.918173249,0.36384,0.10612,0.379,5.53,0.43,5.546692708,3.48,0,3.48,0,0,0,3.48,0,3.48
12/02/2020 02:00,3.86632,0.60976,3.91410751,0.13632,0.03976,0.142,3.73,0.57,3.773300942,4.99,0,4.99,0,0,0,4.99,0,4.99,5.73208,0.61144,5.764598859,0.38208,0.11144,0.398,5.35,0.5,5.373313689,3.48,0,3.48,0,0,0,3.48,0,3.48
12/02/2020 02:30,3.80824,0.61032,3.856835802,0.13824,0.04032,0.144,3.67,0.57,3.714000539,5.09,0,5.09,0,0,0,5.09,0,5.09,5.642,0.716,5.687250654,0.432,0.126,0.45,5.21,0.59,5.243300487,3.48,0,3.48,0,0,0,3.48,0,3.48
12/02/2020 03:00,3.8092,0.6106,3.857828016,0.1392,0.0406,0.145,3.67,0.57,3.714000539,5.03,0,5.03,0,0,0,5.03,0,5.03,5.5616,0.7488,5.611781892,0.4416,0.1288,0.46,5.12,0.62,5.157402447,3.39,0,3.39,0,0,0,3.39,0,3.39
12/02/2020 03:30,3.79016,0.61088,3.839073742,0.14016,0.04088,0.146,3.65,0.57,3.694238758,4.9,0,4.9,0,0,0,4.9,0,4.9,5.62824,0.69032,5.670416845,0.37824,0.11032,0.394,5.25,0.58,5.281940931,3.39,0.22,3.397131143,0,0,0,3.39,0.22,3.397131143
12/02/2020 04:00,3.65016,0.61088,3.700924533,0.14016,0.04088,0.146,3.51,0.57,3.555980877,4.76,0,4.76,0,0,0,4.76,0,4.76,5.67112,0.66116,5.709530156,0.38112,0.11116,0.397,5.29,0.55,5.31851483,3.29,0,3.29,0,0,0,3.29,0,3.29
12/02/2020 04:30,3.66824,0.59032,3.715435695,0.13824,0.04032,0.144,3.53,0.55,3.572590097,4.65,0,4.65,0,0,0,4.65,0,4.65,5.54344,0.62392,5.578440929,0.25344,0.07392,0.264,5.29,0.55,5.31851483,3.29,0.22,3.297347419,0,0,0,3.29,0.22,3.297347419
12/02/2020 05:00,3.63728,0.59004,3.684827404,0.13728,0.04004,0.143,3.5,0.55,3.542950748,4.53,0,4.53,0,0,0,4.53,0,4.53,5.65872,0.60796,5.691285215,0.19872,0.05796,0.207,5.46,0.55,5.487631547,3.35,0,3.35,0,0,0,3.35,0,3.35
12/02/2020 05:30,3.70728,0.57004,3.750849317,0.13728,0.04004,0.143,3.57,0.53,3.609127318,4.73,0,4.73,0,0,0,4.73,0,4.73,5.83744,0.57092,5.865292439,0.27744,0.08092,0.289,5.56,0.49,5.581549964,3.5,0.22,3.50690747,0,0,0,3.5,0.22,3.50690747
