Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
12/02/2020 06:00,3.91536,0.53948,3.952351528,0.13536,0.03948,0.141,3.78,0.5,3.812925386,4.95,0,4.95,0,0,0,4.95,0,4.95,6.41288,0.46084,6.429417034,0.24288,0.07084,0.253,6.17,0.39,6.182313483,3.76,-0.21,3.765859796,0,0,0,3.76,-0.21,3.765859796
12/02/2020 06:30,4.45824,0.46032,4.481941365,0.13824,0.04032,0.144,4.32,0.42,4.340368648,5.51,0,5.51,0,0,0,5.51,0,5.51,7.56584,-0.07788,7.566240824,0.31584,0.09212,0.329,7.25,-0.17,7.25199283,4.18,-0.25,4.187469403,0,0,0,4.18,-0.25,4.187469403
12/02/2020 07:00,5.00824,0.41032,5.025020438,0.13824,0.04032,0.144,4.87,0.37,4.884035217,5.94,0,5.94,0,0,0,5.94,0,5.94,8.60048,-0.53736,8.617250838,0.18048,0.05264,0.188,8.42,-0.59,8.44064571,4.73,-0.27,4.737699864,0,0,0,4.73,-0.27,4.737699864
12/02/2020 07:30,5.7392,0.2906,5.746552445,0.1392,0.0406,0.145,5.6,0.25,5.60557758,6.43,0,6.43,0,0,0,6.43,0,6.43,9.83144,-0.77208,9.861709791,0.30144,0.08792,0.314,9.53,-0.86,9.568725098,5.17,-0.33,5.180521209,0,0,0,5.17,-0.33,5.180521209
12/02/2020 08:00,5.95016,0.29088,5.957265749,0.14016,0.04088,0.146,5.81,0.25,5.81537617,6.76,0,6.76,0,0,0,6.76,0,6.76,10.33624,-0.91068,10.37628042,0.30624,0.08932,0.319,10.03,-1,10.07972718,5.22,-0.27,5.226978094,0,0,0,5.22,-0.27,5.226978094
12/02/2020 08:30,6.2192,0.3106,6.22695118,0.1392,0.0406,0.145,6.08,0.27,6.085992113,7.18,0.28,7.185457536,0,0,0,7.18,0.28,7.185457536,11.16376,-1.05932,11.21390638,0.41376,0.12068,0.431,10.75,-1.18,10.81456888,5.5,-0.27,5.506623285,0,0,0,5.5,-0.27,5.506623285
12/02/2020 09:00,6.22016,0.27088,6.226055445,0.14016,0.04088,0.146,6.08,0.23,6.084348774,7.03,0,7.03,0,0,0,7.03,0,7.03,11.56832,-1.30924,11.64217063,0.44832,0.13076,0.467,11.12,-1.44,11.21284977,6.12,-0.53,6.142906478,0,0,0,6.12,-0.53,6.142906478
12/02/2020 09:30,6.46112,0.27116,6.466807512,0.14112,0.04116,0.147,6.32,0.23,6.324183742,7.38288,0.22084,7.386182194,0.00288,0.00084,0.003,7.38,0.22,7.383278405,11.74472,-1.29904,11.81634262,0.41472,0.12096,0.432,11.33,-1.42,11.41863827,6.36,-0.62,6.390148668,0,0,0,6.36,-0.62,6.390148668
12/02/2020 10:00,6.51112,0.27116,6.516763875,0.14112,0.04116,0.147,6.37,0.23,6.374150924,7.2548,0.2214,7.258177526,0.0048,0.0014,0.005,7.25,0.22,7.253337163,11.65336,-1.33652,11.72975213,0.42336,0.12348,0.441,11.23,-1.46,11.32450882,6.23,-0.59,6.257875039,0,0,0,6.23,-0.59,6.257875039
12/02/2020 10:30,6.40112,0.27116,6.406860776,0.14112,0.04116,0.147,6.26,0.23,6.264223815,7.09056,0.00308,7.090560669,0.01056,0.00308,0.011,7.08,0,7.08,11.20184,-1.13988,11.25968675,0.41184,0.12012,0.429,10.79,-1.26,10.86331901,5.99,-0.49,6.010008319,0,0,0,5.99,-0.49,6.010008319
12/02/2020 11:00,6.39728,0.27004,6.402976886,0.13728,0.04004,0.143,6.26,0.23,6.264223815,6.98248,0.00364,6.982480949,0.01248,0.00364,0.013,6.97,0,6.97,11.25104,-1.25428,11.32073847,0.43104,0.12572,0.449,10.82,-1.38,10.90764869,5.89,-0.49,5.91034686,0,0,0,5.89,-0.49,5.91034686
12/02/2020 11:30,6.42824,0.27032,6.43392123,0.13824,0.04032,0.144,6.29,0.23,6.294203683,6.9644,0.0042,6.964401266,0.0144,0.0042,0.015,6.95,0,6.95,11.32736,-1.36952,11.40984967,0.44736,0.13048,0.466,10.88,-1.5,10.982914,5.99,-0.55,6.01519742,0,0,0,5.99,-0.55,6.01519742
12/02/2020 12:00,6.34824,0.27032,6.35399276,0.13824,0.04032,0.144,6.21,0.23,6.2142578,6.8644,0.0042,6.864401285,0.0144,0.0042,0.015,6.85,0,6.85,11.11232,-1.25224,11.18265446,0.47232,0.13776,0.492,10.64,-1.39,10.73041006,5.92,-0.59,5.949327693,0,0,0,5.92,-0.59,5.949327693
12/02/2020 12:30,6.39728,0.27004,6.402976886,0.13728,0.04004,0.143,6.26,0.23,6.264223815,6.9344,0.0042,6.934401272,0.0144,0.0042,0.015,6.92,0,6.92,11.10752,-1.13364,11.16522011,0.46752,0.13636,0.487,10.64,-1.27,10.71552612,6.06,-0.64,6.093701666,0,0,0,6.06,-0.64,6.093701666
12/02/2020 13:00,6.27824,0.27032,6.284056843,0.13824,0.04032,0.144,6.14,0.23,6.144306307,6.7392,0.0056,6.739202327,0.0192,0.0056,0.02,6.72,0,6.72,10.95472,-1.12904,11.01274814,0.41472,0.12096,0.432,10.54,-1.25,10.61386358,6.02,-0.64,6.053924347,0,0,0,6.02,-0.64,6.053924347
12/02/2020 13:30,6.2492,0.2706,6.255055955,0.1392,0.0406,0.145,6.11,0.23,6.114327436,6.64728,0.00504,6.647281911,0.01728,0.00504,0.018,6.63,0,6.63,10.43656,-0.83392,10.46982365,0.46656,0.13608,0.486,9.97,-0.97,10.01707542,5.92,-0.61,5.951344386,0,0,0,5.92,-0.61,5.951344386
12/02/2020 14:00,6.0992,0.2706,6.105199833,0.1392,0.0406,0.145,5.96,0.23,5.964436268,6.46112,0.00616,6.461122936,0.02112,0.00616,0.022,6.44,0,6.44,10.624,-0.858,10.65858996,0.384,0.112,0.4,10.24,-0.97,10.28583978,5.71,-0.55,5.73642746,0,0,0,5.71,-0.55,5.73642746
12/02/2020 14:30,5.97824,0.27032,5.984348452,0.13824,0.04032,0.144,5.84,0.23,5.844527355,6.3344,0.0042,6.334401392,0.0144,0.0042,0.015,6.32,0,6.32,10.51416,-0.93212,10.55539711,0.40416,0.11788,0.421,10.11,-1.05,10.16437898,5.52,-0.48,5.540830263,0,0,0,5.52,-0.48,5.540830263
12/02/2020 15:00,6.00824,0.27032,6.014317983,0.13824,0.04032,0.144,5.87,0.23,5.874504234,6.23344,0.00392,6.233441233,0.01344,0.00392,0.014,6.22,0,6.22,10.44776,-1.01232,10.49668904,0.43776,0.12768,0.456,10.01,-1.14,10.07470595,5.52,-0.48,5.540830263,0,0,0,5.52,-0.48,5.540830263
12/02/2020 15:30,5.97824,0.27032,5.984348452,0.13824,0.04032,0.144,5.84,0.23,5.844527355,6.25672,0.00196,6.256720307,0.00672,0.00196,0.007,6.25,0,6.25,10.27744,-0.86408,10.31369998,0.39744,0.11592,0.414,9.88,-0.98,9.928484275,5.57,-0.48,5.59064397,0,0,0,5.57,-0.48,5.59064397
12/02/2020 16:00,5.97824,0.30032,5.985778613,0.13824,0.04032,0.144,5.84,0.26,5.845784806,6.5148,0.0014,6.51480015,0.0048,0.0014,0.005,6.51,0,6.51,10.34408,-0.83256,10.37753088,0.33408,0.09744,0.348,10.01,-0.93,10.05310897,5.78,-0.56,5.807064663,0,0,0,5.78,-0.56,5.807064663
12/02/2020 16:30,6.45824,0.30032,6.465218944,0.13824,0.04032,0.144,6.32,0.26,6.32534584,6.9,0,6.9,0,0,0,6.9,0,6.9,10.19576,-0.69832,10.21964641,0.24576,0.07168,0.256,9.95,-0.77,9.979749496,5.78,-0.4,5.793824298,0,0,0,5.78,-0.4,5.793824298
12/02/2020 17:00,6.52824,0.32032,6.536093818,0.13824,0.04032,0.144,6.39,0.28,6.396131643,7.17,0,7.17,0,0,0,7.17,0,7.17,9.84616,-0.47612,9.857664886,0.11616,0.03388,0.121,9.73,-0.51,9.743356711,5.74,-0.4,5.753920403,0,0,0,5.74,-0.4,5.753920403
12/02/2020 17:30,6.50728,0.37004,6.517792771,0.13728,0.04004,0.143,6.37,0.33,6.378542153,7.58,0,7.58,0,0,0,7.58,0,7.58,9.63984,-0.37088,9.646971919,0.09984,0.02912,0.104,9.54,-0.4,9.548382062,5.69,-0.36,5.701377027,0,0,0,5.69,-0.36,5.701377027
12/02/2020 18:00,6.63632,0.33976,6.645011663,0.13632,0.03976,0.142,6.5,0.3,6.506919394,7.84,0,7.84,0,0,0,7.84,0,7.84,9.93064,-0.44648,9.940671768,0.08064,0.02352,0.084,9.85,-0.47,9.861206823,5.66,-0.34,5.670202818,0,0,0,5.66,-0.34,5.670202818
12/02/2020 18:30,6.59632,0.33976,6.605064299,0.13632,0.03976,0.142,6.46,0.3,6.466962193,7.72,0,7.72,0,0,0,7.72,0,7.72,9.75048,-0.47236,9.761914986,0.06048,0.01764,0.063,9.69,-0.49,9.702381151,5.39,-0.3,5.398342338,0,0,0,5.39,-0.3,5.398342338
12/02/2020 19:00,6.38728,0.37004,6.39798995,0.13728,0.04004,0.143,6.25,0.33,6.258705937,7.4,0,7.4,0,0,0,7.4,0,7.4,9.60856,-0.47292,9.620191194,0.05856,0.01708,0.061,9.55,-0.49,9.562562418,5.25,-0.3,5.258564443,0,0,0,5.25,-0.3,5.258564443
12/02/2020 19:30,6.13728,0.41004,6.150962413,0.13728,0.04004,0.143,6,0.37,6.011397508,7.05,0,7.05,0,0,0,7.05,0,7.05,9.10624,-0.39068,9.114616712,0.06624,0.01932,0.069,9.04,-0.41,9.04929279,5.1,-0.24,5.105643936,0,0,0,5.1,-0.24,5.105643936
12/02/2020 20:00,5.93728,0.44004,5.953564395,0.13728,0.04004,0.143,5.8,0.4,5.813776741,6.81,0,6.81,0,0,0,6.81,0,6.81,8.58024,-0.21368,8.582900302,0.09024,0.02632,0.094,8.49,-0.24,8.493391549,4.86,-0.26,4.866949763,0,0,0,4.86,-0.26,4.866949763
12/02/2020 20:30,5.67728,0.46004,5.695888429,0.13728,0.04004,0.143,5.54,0.42,5.555897767,6.33,0,6.33,0,0,0,6.33,0,6.33,8.31792,-0.21144,8.320606949,0.09792,0.02856,0.102,8.22,-0.24,8.223502903,4.77,-0.26,4.777080699,0,0,0,4.77,-0.26,4.777080699
12/02/2020 21:00,5.3644,0.4792,5.385760856,0.1344,0.0392,0.14,5.23,0.44,5.248475969,5.97,0,5.97,0,0,0,5.97,0,5.97,7.93272,-0.21004,7.935500198,0.10272,0.02996,0.107,7.83,-0.24,7.833677297,4.54,-0.26,4.54743884,0,0,0,4.54,-0.26,4.54743884
12/02/2020 21:30,4.95536,0.52948,4.983567176,0.13536,0.03948,0.141,4.82,0.49,4.844842619,5.62,0,5.62,0,0,0,5.62,0,5.62,7.55024,0.02632,7.550285875,0.09024,0.02632,0.094,7.46,0,7.46,4.42,-0.28,4.428859898,0,0,0,4.42,-0.28,4.428859898
12/02/2020 22:00,4.53536,0.54948,4.568524773,0.13536,0.03948,0.141,4.4,0.51,4.429458206,5.2,0,5.2,0,0,0,5.2,0,5.2,7.03736,0.33548,7.045351844,0.08736,0.02548,0.091,6.95,0.31,6.956910234,4.18,-0.26,4.188078318,0,0,0,4.18,-0.26,4.188078318
12/02/2020 22:30,4.28536,0.54948,4.32044426,0.13536,0.03948,0.141,4.15,0.51,4.181219918,4.87,0,4.87,0,0,0,4.87,0,4.87,6.652,0.351,6.661254011,0.072,0.021,0.075,6.58,0.33,6.588269879,3.76,0.22,3.766430671,0,0,0,3.76,0.22,3.766430671
12/02/2020 23:00,3.89536,0.54948,3.93392397,0.13536,0.03948,0.141,3.76,0.51,3.794430128,4.54,0,4.54,0,0,0,4.54,0,4.54,6.22736,0.35548,6.237497784,0.08736,0.02548,0.091,6.14,0.33,6.148861683,3.55,0,3.55,0,0,0,3.55,0,3.55
12/02/2020 23:30,3.58632,0.59976,3.63612475,0.13632,0.03976,0.142,3.45,0.56,3.495153788,4.08,0,4.08,0,0,0,4.08,0,4.08,5.97352,0.35436,5.984021407,0.08352,0.02436,0.087,5.89,0.33,5.899237239,3.34,0.23,3.347909796,0,0,0,3.34,0.23,3.347909796
13/02/2020 00:00,3.35728,0.62004,3.414056034,0.13728,0.04004,0.143,3.22,0.58,3.271819066,3.91,0,3.91,0,0,0,3.91,0,3.91,5.61624,0.38932,5.629717737,0.06624,0.01932,0.069,5.55,0.37,5.56231966,3.22,0.23,3.228203835,0,0,0,3.22,0.23,3.228203835
13/02/2020 00:30,3.42824,0.62032,3.483909643,0.13824,0.04032,0.144,3.29,0.58,3.340733452,4.08,0,4.08,0,0,0,4.08,0,4.08,5.63136,0.40248,5.645724542,0.11136,0.03248,0.116,5.52,0.37,5.532386465,3.19,0.23,3.198280788,0,0,0,3.19,0.23,3.198280788
13/02/2020 01:00,3.72728,0.62004,3.77850047,0.13728,0.04004,0.143,3.59,0.58,3.636550563,4.66,0,4.66,0,0,0,4.66,0,4.66,5.74128,0.43704,5.757890239,0.16128,0.04704,0.168,5.58,0.39,5.593612428,3.35,0.23,3.35788624,0,0,0,3.35,0.23,3.35788624
13/02/2020 01:30,3.76728,0.62004,3.817963881,0.13728,0.04004,0.143,3.63,0.58,3.676044069,4.83,0,4.83,0,0,0,4.83,0,4.83,5.748,0.439,5.764739803,0.168,0.049,0.175,5.58,0.39,5.593612428,3.42,0.19,3.425273712,0,0,0,3.42,0.19,3.425273712
13/02/2020 02:00,3.7292,0.6206,3.780486344,0.1392,0.0406,0.145,3.59,0.58,3.636550563,4.91,0,4.91,0,0,0,4.91,0,4.91,5.6952,0.5386,5.720611244,0.2352,0.0686,0.245,5.46,0.47,5.480191602,3.39,0.19,3.395320309,0,0,0,3.39,0.19,3.395320309
13/02/2020 02:30,3.64824,0.59032,3.695691113,0.13824,0.04032,0.144,3.51,0.55,3.552829858,4.91,0,4.91,0,0,0,4.91,0,4.91,5.55624,0.60932,5.589550411,0.30624,0.08932,0.319,5.25,0.52,5.275689528,3.3,0.22,3.307325203,0,0,0,3.3,0.22,3.307325203
13/02/2020 03:00,3.59824,0.59032,3.646341838,0.13824,0.04032,0.144,3.46,0.55,3.503441165,4.85,0,4.85,0,0,0,4.85,0,4.85,5.59752,0.60136,5.629730367,0.34752,0.10136,0.362,5.25,0.5,5.273755777,3.27,0.22,3.277392256,0,0,0,3.27,0.22,3.277392256
13/02/2020 03:30,3.55824,0.59032,3.606875324,0.13824,0.04032,0.144,3.42,0.55,3.46394284,4.73,0,4.73,0,0,0,4.73,0,4.73,5.62248,0.62864,5.657514437,0.37248,0.10864,0.388,5.25,0.52,5.275689528,3.2,0.22,3.207553585,0,0,0,3.2,0.22,3.207553585
13/02/2020 04:00,3.45824,0.59032,3.508261906,0.13824,0.04032,0.144,3.32,0.55,3.365248876,4.59,0,4.59,0,0,0,4.59,0,4.59,5.57752,0.58636,5.608257073,0.22752,0.06636,0.237,5.35,0.52,5.375211624,3.12,0.22,3.127746793,0,0,0,3.12,0.22,3.127746793
13/02/2020 04:30,3.51728,0.57004,3.563173333,0.13728,0.04004,0.143,3.38,0.53,3.421300922,4.47,0,4.47,0,0,0,4.47,0,4.47,5.47088,0.56984,5.500476852,0.17088,0.04984,0.178,5.3,0.52,5.325448338,3.12,0.22,3.127746793,0,0,0,3.12,0.22,3.127746793
13/02/2020 05:00,3.51728,0.57004,3.563173333,0.13728,0.04004,0.143,3.38,0.53,3.421300922,4.36,0,4.36,0,0,0,4.36,0,4.36,5.55224,0.54732,5.579151208,0.16224,0.04732,0.169,5.39,0.5,5.413141417,3.16,0.22,3.16764897,0,0,0,3.16,0.22,3.16764897
13/02/2020 05:30,3.48632,0.56976,3.532570396,0.13632,0.03976,0.142,3.35,0.53,3.391666257,4.5,0,4.5,0,0,0,4.5,0,4.5,5.7048,0.5364,5.729962304,0.1248,0.0364,0.13,5.58,0.5,5.602356647,3.3,0.22,3.307325203,0,0,0,3.3,0.22,3.307325203
13/02/2020 06:00,3.66536,0.56948,3.709335709,0.13536,0.03948,0.141,3.53,0.53,3.5695658,4.65,0,4.65,0,0,0,4.65,0,4.65,6.10824,0.47032,6.126320005,0.13824,0.04032,0.144,5.97,0.43,5.98546573,3.69,0,3.69,0,0,0,3.69,0,3.69
13/02/2020 06:30,4.21536,0.49948,4.244848666,0.13536,0.03948,0.141,4.08,0.46,4.105849486,5.26,0,5.26,0,0,0,5.26,0,5.26,7.31208,-0.19856,7.314775458,0.14208,0.04144,0.148,7.17,-0.24,7.174015612,4.19,-0.29,4.200023809,0,0,0,4.19,-0.29,4.200023809
13/02/2020 07:00,4.80536,0.38948,4.821118065,0.13536,0.03948,0.141,4.67,0.35,4.683097266,5.76,0,5.76,0,0,0,5.76,0,5.76,8.27136,-0.45752,8.284003911,0.11136,0.03248,0.116,8.16,-0.49,8.174698771,4.75,-0.33,4.761449359,0,0,0,4.75,-0.33,4.761449359
13/02/2020 07:30,5.37344,0.32892,5.383497543,0.13344,0.03892,0.139,5.24,0.29,5.248018674,6.25,0,6.25,0,0,0,6.25,0,6.25,9.4688,-0.7566,9.498979787,0.1488,0.0434,0.155,9.32,-0.8,9.354271751,5.15,-0.39,5.16474588,0,0,0,5.15,-0.39,5.16474588
13/02/2020 08:00,5.66016,0.31088,5.668690995,0.14016,0.04088,0.146,5.52,0.27,5.526599316,6.5,0,6.5,0,0,0,6.5,0,6.5,10.01312,-0.85784,10.04979908,0.21312,0.06216,0.222,9.8,-0.92,9.843088946,5.17,-0.36,5.182518693,0,0,0,5.17,-0.36,5.182518693
13/02/2020 08:30,5.95016,0.28088,5.956785845,0.14016,0.04088,0.146,5.81,0.24,5.814954858,6.94,0.22,6.943486156,0,0,0,6.94,0.22,6.943486156,11.03544,-1.22008,11.10268126,0.20544,0.05992,0.214,10.83,-1.28,10.90537941,5.43,-0.38,5.443280261,0,0,0,5.43,-0.38,5.443280261
13/02/2020 09:00,6.12112,0.26116,6.126688714,0.14112,0.04116,0.147,5.98,0.22,5.984045454,7.1,0.22,7.103407633,0,0,0,7.1,0.22,7.103407633,11.52544,-1.44008,11.61505909,0.20544,0.05992,0.214,11.32,-1.5,11.41894916,5.84,-0.53,5.864000341,0,0,0,5.84,-0.53,5.864000341
13/02/2020 09:30,6.34016,0.26088,6.345524974,0.14016,0.04088,0.146,6.2,0.22,6.203901998,7.21,0.22,7.213355668,0,0,0,7.21,0.22,7.213355668,11.46152,-1.28664,11.53351131,0.25152,0.07336,0.262,11.21,-1.36,11.29219642,6.22,-0.62,6.250823946,0,0,0,6.22,-0.62,6.250823946
13/02/2020 10:00,6.36112,-0.02884,6.361185377,0.14112,0.04116,0.147,6.22,-0.07,6.220393878,7.14288,0.22084,7.146293095,0.00288,0.00084,0.003,7.14,0.22,7.143388552,11.43144,-1.30708,11.50592363,0.18144,0.05292,0.189,11.25,-1.36,11.33190628,6.21,-0.62,6.240873336,0,0,0,6.21,-0.62,6.240873336
13/02/2020 10:30,6.25208,0.26144,6.257543863,0.14208,0.04144,0.148,6.11,0.22,6.113959437,6.84672,0.00196,6.846720281,0.00672,0.00196,0.007,6.84,0,6.84,11.06232,-1.27724,11.13581006,0.11232,0.03276,0.117,10.95,-1.31,11.02808234,6,-0.58,6.027968149,0,0,0,6,-0.58,6.027968149
13/02/2020 11:00,6.41112,0.04116,6.411252124,0.14112,0.04116,0.147,6.27,0,6.27,6.93576,0.00168,6.935760203,0.00576,0.00168,0.006,6.93,0,6.93,11.4856,-1.4392,11.57541809,0.1056,0.0308,0.11,11.38,-1.47,11.4745501,6.16,-0.62,6.191122677,0,0,0,6.16,-0.62,6.191122677
13/02/2020 11:30,6.31112,0.23116,6.315351978,0.14112,0.04116,0.147,6.17,0.19,6.172924752,6.76864,0.22252,6.772296701,0.00864,0.00252,0.009,6.76,0.22,6.763578934,11.22928,-1.44396,11.32173793,0.08928,0.02604,0.093,11.14,-1.47,11.23656976,6.01,-0.6,6.039875827,0,0,0,6.01,-0.6,6.039875827
13/02/2020 12:00,6.26208,0.03144,6.262158925,0.14208,0.04144,0.148,6.12,-0.01,6.12000817,6.68576,0.00168,6.685760211,0.00576,0.00168,0.006,6.68,0,6.68,11.17976,-1.37632,11.26415955,0.14976,0.04368,0.156,11.03,-1.42,11.12102963,6.08,-0.67,6.116804721,0,0,0,6.08,-0.67,6.116804721
13/02/2020 12:30,6.21208,0.26144,6.217579014,0.14208,0.04144,0.148,6.07,0.22,6.073985512,6.5744,0.0042,6.574401342,0.0144,0.0042,0.015,6.56,0,6.56,11.01344,-1.25108,11.08427092,0.13344,0.03892,0.139,10.88,-1.29,10.95620829,5.98,-0.67,6.017416389,0,0,0,5.98,-0.67,6.017416389
13/02/2020 13:00,6.074,0.262,6.079648016,0.144,0.042,0.15,5.93,0.22,5.934079541,6.53864,0.00252,6.538640486,0.00864,0.00252,0.009,6.53,0,6.53,11.0504,-1.1828,11.11352131,0.2304,0.0672,0.24,10.82,-1.25,10.89196493,5.95,-0.66,5.98649313,0,0,0,5.95,-0.66,5.98649313
13/02/2020 13:30,6.0892,0.2606,6.094773909,0.1392,0.0406,0.145,5.95,0.22,5.954065838,6.60192,0.00056,6.601920024,0.00192,0.00056,0.002,6.6,0,6.6,10.952,-1.019,10.99930293,0.312,0.091,0.325,10.64,-1.11,10.69774275,6.09,-0.63,6.12249949,0,0,0,6.09,-0.63,6.12249949
13/02/2020 14:00,6.21824,0.26032,6.223686625,0.13824,0.04032,0.144,6.08,0.22,6.083978961,6.53288,0.00084,6.532880054,0.00288,0.00084,0.003,6.53,0,6.53,11.02112,-0.99884,11.06628969,0.38112,0.11116,0.397,10.64,-1.11,10.69774275,5.86,-0.52,5.883026432,0,0,0,5.86,-0.52,5.883026432
13/02/2020 14:30,6.09824,0.25032,6.103375394,0.13824,0.04032,0.144,5.96,0.21,5.963698517,6.39768,0.00224,6.397680392,0.00768,0.00224,0.008,6.39,0,6.39,10.82144,-1.08708,10.87590486,0.18144,0.05292,0.189,10.64,-1.14,10.70089716,5.58,-0.47,5.599758923,0,0,0,5.58,-0.47,5.599758923
13/02/2020 15:00,6.0992,0.2906,6.10611898,0.1392,0.0406,0.145,5.96,0.25,5.965240984,6.39096,0.00028,6.390960006,0.00096,0.00028,0.001,6.39,0,6.39,10.82208,-1.22856,10.89159195,0.14208,0.04144,0.148,10.68,-1.27,10.75524523,5.68,-0.5,5.701964574,0,0,0,5.68,-0.5,5.701964574
13/02/2020 15:30,5.97824,0.29032,5.985285223,0.13824,0.04032,0.144,5.84,0.25,5.845348578,6.34384,0.00112,6.343840099,0.00384,0.00112,0.004,6.34,0,6.34,10.62952,-1.11764,10.68811558,0.17952,0.05236,0.187,10.45,-1.17,10.51529362,5.68,-0.5,5.701964574,0,0,0,5.68,-0.5,5.701964574
13/02/2020 16:00,6.0492,0.2906,6.056176104,0.1392,0.0406,0.145,5.91,0.25,5.915285285,6.64,0,6.64,0,0,0,6.64,0,6.64,10.42224,-0.95768,10.46614722,0.28224,0.08232,0.294,10.14,-1.04,10.19319381,5.85,-0.5,5.87132864,0,0,0,5.85,-0.5,5.87132864
13/02/2020 16:30,6.34632,0.28976,6.352931481,0.13632,0.03976,0.142,6.21,0.25,6.215030169,6.94,0,6.94,0,0,0,6.94,0,6.94,10.28752,-0.74364,10.31436223,0.22752,0.06636,0.237,10.06,-0.81,10.09255666,5.66,-0.35,5.670811229,0,0,0,5.66,-0.35,5.670811229
13/02/2020 17:00,6.3944,0.3292,6.40286842,0.1344,0.0392,0.14,6.26,0.29,6.266713652,7.1,0,7.1,0,0,0,7.1,0,7.1,9.71144,-0.38708,9.719151084,0.42144,0.12292,0.439,9.29,-0.51,9.303988392,5.56,-0.35,5.571005295,0,0,0,5.56,-0.35,5.571005295
13/02/2020 17:30,6.4796,0.3478,6.488927569,0.1296,0.0378,0.135,6.35,0.31,6.357562426,7.51,0,7.51,0,0,0,7.51,0,7.51,9.61536,-0.25052,9.618622989,0.37536,0.10948,0.391,9.24,-0.36,9.247010328,5.6,-0.35,5.61092684,0,0,0,5.6,-0.35,5.61092684
13/02/2020 18:00,6.51824,0.35032,6.527647111,0.13824,0.04032,0.144,6.38,0.31,6.387526908,7.77,0,7.77,0,0,0,7.77,0,7.77,9.93,-0.48,9.94159444,0.24,0.07,0.25,9.69,-0.55,9.705596324,5.49,-0.41,5.505288367,0,0,0,5.49,-0.41,5.505288367
13/02/2020 18:30,6.33208,0.35144,6.341825226,0.14208,0.04144,0.148,6.19,0.31,6.197757659,7.62,0,7.62,0,0,0,7.62,0,7.62,9.60904,-0.39528,9.617166735,0.35904,0.10472,0.374,9.25,-0.5,9.263503657,5.17,-0.31,5.179285665,0,0,0,5.17,-0.31,5.179285665
13/02/2020 19:00,6.02208,0.38144,6.034148159,0.14208,0.04144,0.148,5.88,0.34,5.889821729,7.32,0,7.32,0,0,0,7.32,0,7.32,9.28808,-0.46556,9.299740652,0.11808,0.03444,0.123,9.17,-0.5,9.18362129,4.98,-0.27,4.987313906,0,0,0,4.98,-0.27,4.987313906
13/02/2020 19:30,5.924,0.422,5.939011702,0.144,0.042,0.15,5.78,0.38,5.792477881,6.85,0,6.85,0,0,0,6.85,0,6.85,8.72392,-0.35844,8.731280513,0.07392,0.02156,0.077,8.65,-0.38,8.658342798,4.87,-0.25,4.876412616,0,0,0,4.87,-0.25,4.876412616
13/02/2020 20:00,5.744,0.442,5.760980819,0.144,0.042,0.15,5.6,0.4,5.614267539,6.65,0,6.65,0,0,0,6.65,0,6.65,8.47696,-0.31172,8.482689444,0.09696,0.02828,0.101,8.38,-0.34,8.386894539,4.75,-0.28,4.758245475,0,0,0,4.75,-0.28,4.758245475
13/02/2020 20:30,5.45112,0.47116,5.471444142,0.14112,0.04116,0.147,5.31,0.43,5.327382096,6.15,0,6.15,0,0,0,6.15,0,6.15,7.90272,-0.19004,7.905004655,0.10272,0.02996,0.107,7.8,-0.22,7.803101947,4.51,-0.23,4.515860937,0,0,0,4.51,-0.23,4.515860937
13/02/2020 21:00,5.19016,0.47088,5.211476643,0.14016,0.04088,0.146,5.05,0.43,5.068273868,5.81,0,5.81,0,0,0,5.81,0,5.81,7.70008,-0.19956,7.702665526,0.07008,0.02044,0.073,7.63,-0.22,7.633171032,4.44,-0.27,4.448201884,0,0,0,4.44,-0.27,4.448201884
13/02/2020 21:30,4.90632,0.48976,4.930703885,0.13632,0.03976,0.142,4.77,0.45,4.791179396,5.5,0,5.5,0,0,0,5.5,0,5.5,7.24624,0.33932,7.254180326,0.06624,0.01932,0.069,7.18,0.32,7.187127382,4.31,-0.24,4.316676963,0,0,0,4.31,-0.24,4.316676963
13/02/2020 22:00,4.58632,0.48976,4.612395907,0.13632,0.03976,0.142,4.45,0.45,4.472694937,5.15,0,5.15,0,0,0,5.15,0,5.15,6.81568,0.38624,6.826615208,0.05568,0.01624,0.058,6.76,0.37,6.770118167,4.11,-0.24,4.117001336,0,0,0,4.11,-0.24,4.117001336
13/02/2020 22:30,4.23632,0.53976,4.270567644,0.13632,0.03976,0.142,4.1,0.5,4.130375286,4.68,0,4.68,0,0,0,4.68,0,4.68,6.26872,0.45296,6.2850635,0.07872,0.02296,0.082,6.19,0.43,6.204917405,3.74,0,3.74,0,0,0,3.74,0,3.74
13/02/2020 23:00,3.91824,0.56032,3.958100959,0.13824,0.04032,0.144,3.78,0.52,3.81559956,4.33,0,4.33,0,0,0,4.33,0,4.33,5.90728,0.46504,5.925556446,0.01728,0.00504,0.018,5.89,0.46,5.907935342,3.57,0,3.57,0,0,0,3.57,0,3.57
13/02/2020 23:30,3.6092,0.5606,3.6524782,0.1392,0.0406,0.145,3.47,0.52,3.508746215,4.03,0,4.03,0,0,0,4.03,0,4.03,5.6444,0.4642,5.663455924,0.0144,0.0042,0.015,5.63,0.46,5.648760926,3.4,0.22,3.407110212,0,0,0,3.4,0.22,3.407110212
14/02/2020 00:00,3.44016,0.59088,3.490535775,0.14016,0.04088,0.146,3.3,0.55,3.345519392,3.85,0,3.85,0,0,0,3.85,0,3.85,5.37864,0.51252,5.403003331,0.00864,0.00252,0.009,5.37,0.51,5.394163513,3.24,0.22,3.247460546,0,0,0,3.24,0.22,3.247460546
14/02/2020 00:30,3.47016,0.59088,3.520106476,0.14016,0.04088,0.146,3.33,0.55,3.375114813,4.01,0,4.01,0,0,0,4.01,0,4.01,5.35056,0.55308,5.379069604,0.01056,0.00308,0.011,5.34,0.55,5.368249249,3.2,0.22,3.207553585,0,0,0,3.2,0.22,3.207553585
14/02/2020 01:00,3.7892,0.5906,3.834950456,0.1392,0.0406,0.145,3.65,0.55,3.691205765,4.56,0,4.56,0,0,0,4.56,0,4.56,5.55,0.55,5.57718567,0,0,0,5.55,0.55,5.57718567,3.39,0.22,3.397131143,0,0,0,3.39,0.22,3.397131143
14/02/2020 01:30,3.7592,0.6106,3.808466489,0.1392,0.0406,0.145,3.62,0.57,3.664600933,4.67,0,4.67,0,0,0,4.67,0,4.67,5.57,0.55,5.597088529,0,0,0,5.57,0.55,5.597088529,3.39,0.2,3.39589458,0,0,0,3.39,0.2,3.39589458
14/02/2020 02:00,3.74016,0.61088,3.789719145,0.14016,0.04088,0.146,3.6,0.57,3.644845676,4.64,0,4.64,0,0,0,4.64,0,4.64,5.46096,0.60028,5.493852947,0.00096,0.00028,0.001,5.46,0.6,5.492868103,3.35,0,3.35,0,0,0,3.35,0,3.35
14/02/2020 02:30,3.68016,0.59088,3.727293495,0.14016,0.04088,0.146,3.54,0.55,3.582471214,4.64,0,4.64,0,0,0,4.64,0,4.64,5.31864,0.62252,5.354947488,0.00864,0.00252,0.009,5.31,0.62,5.346073325,3.25,0.22,3.257437643,0,0,0,3.25,0.22,3.257437643
14/02/2020 03:00,3.62016,0.59088,3.668064558,0.14016,0.04088,0.146,3.48,0.55,3.523194573,4.66,0,4.66,0,0,0,4.66,0,4.66,5.29824,0.65532,5.338613247,0.01824,0.00532,0.019,5.28,0.65,5.319859021,3.2,0.25,3.209750769,0,0,0,3.2,0.25,3.209750769
14/02/2020 03:30,3.59112,0.59116,3.639452294,0.14112,0.04116,0.147,3.45,0.55,3.493565514,4.59,0,4.59,0,0,0,4.59,0,4.59,5.45152,0.61336,5.485916587,0.01152,0.00336,0.012,5.44,0.61,5.474093532,3.15,0.27,3.161550253,0,0,0,3.15,0.27,3.161550253
14/02/2020 04:00,3.51112,0.59116,3.560538414,0.14112,0.04116,0.147,3.37,0.55,3.414586359,4.47,0,4.47,0,0,0,4.47,0,4.47,5.3948,0.6114,5.429334858,0.0048,0.0014,0.005,5.39,0.61,5.424407802,3.1,0.27,3.11173585,0,0,0,3.1,0.27,3.11173585
14/02/2020 04:30,3.54112,0.59116,3.590125485,0.14112,0.04116,0.147,3.4,0.55,3.44419802,4.34,0,4.34,0,0,0,4.34,0,4.34,5.38704,0.62372,5.423027439,0.04704,0.01372,0.049,5.34,0.61,5.3747279,3.14,0.24,3.149158618,0,0,0,3.14,0.24,3.149158618
14/02/2020 05:00,3.49112,0.59116,3.540817561,0.14112,0.04116,0.147,3.35,0.55,3.394849039,4.26,0,4.26,0,0,0,4.26,0,4.26,5.44176,0.60968,5.475806936,0.10176,0.02968,0.106,5.34,0.58,5.371405775,3.17,0.24,3.179072192,0,0,0,3.17,0.24,3.179072192
14/02/2020 05:30,3.57824,0.57032,3.62340536,0.13824,0.04032,0.144,3.44,0.53,3.480589031,4.35,0,4.35,0,0,0,4.35,0,4.35,5.59856,0.57708,5.628223112,0.05856,0.01708,0.061,5.54,0.56,5.568231317,3.29,0.24,3.298742185,0,0,0,3.29,0.24,3.298742185
14/02/2020 06:00,3.8192,0.5306,3.855881871,0.1392,0.0406,0.145,3.68,0.49,3.712478956,4.73,0,4.73,0,0,0,4.73,0,4.73,6.09088,0.48484,6.110146398,0.05088,0.01484,0.053,6.04,0.47,6.058258826,3.57,0.24,3.578058133,0,0,0,3.57,0.24,3.578058133
14/02/2020 06:30,4.3992,0.4706,4.42429938,0.1392,0.0406,0.145,4.26,0.43,4.281646879,5.3,0,5.3,0,0,0,5.3,0,5.3,7.30392,-0.14844,7.305428242,0.07392,0.02156,0.077,7.23,-0.17,7.231998341,4,-0.23,4.006607043,0,0,0,4,-0.23,4.006607043
14/02/2020 07:00,4.86536,0.41948,4.883409813,0.13536,0.03948,0.141,4.73,0.38,4.74523972,5.74,0,5.74,0,0,0,5.74,0,5.74,8.14272,-0.38004,8.151583858,0.10272,0.02996,0.107,8.04,-0.41,8.050447193,4.43,-0.25,4.437048569,0,0,0,4.43,-0.25,4.437048569
14/02/2020 07:30,5.44344,0.36892,5.455927144,0.13344,0.03892,0.139,5.31,0.33,5.320244355,6.25,0,6.25,0,0,0,6.25,0,6.25,9.2008,-0.6106,9.221038607,0.1008,0.0294,0.105,9.1,-0.64,9.122477734,4.9,-0.32,4.910437862,0,0,0,4.9,-0.32,4.910437862
14/02/2020 08:00,5.70632,0.32976,5.715840236,0.13632,0.03976,0.142,5.57,0.29,5.577544262,6.63,0,6.63,0,0,0,6.63,0,6.63,9.76088,-0.74516,9.789281986,0.05088,0.01484,0.053,9.71,-0.76,9.739697121,4.94,-0.25,4.946321866,0,0,0,4.94,-0.25,4.946321866
14/02/2020 08:30,6.07632,0.28976,6.083224934,0.13632,0.03976,0.142,5.94,0.25,5.945258615,6.9,0.22,6.903506355,0,0,0,6.9,0.22,6.903506355,10.6324,-1.0518,10.6842975,0.0624,0.0182,0.065,10.57,-1.07,10.62401995,5.36,-0.31,5.368957068,0,0,0,5.36,-0.31,5.368957068
14/02/2020 09:00,6.12632,0.25976,6.131824525,0.13632,0.03976,0.142,5.99,0.22,5.994038705,7.01,0.22,7.013451361,0,0,0,7.01,0.22,7.013451361,10.89032,-1.19824,10.95604166,0.04032,0.01176,0.042,10.85,-1.21,10.91726156,5.72,-0.43,5.736139817,0,0,0,5.72,-0.43,5.736139817
14/02/2020 09:30,6.25728,0.29004,6.26399842,0.13728,0.04004,0.143,6.12,0.25,6.125104081,7.13,0,7.13,0,0,0,7.13,0,7.13,11.02048,-1.10236,11.07547638,0.06048,0.01764,0.063,10.96,-1.12,11.01707765,6.07,-0.54,6.093972432,0,0,0,6.07,-0.54,6.093972432
14/02/2020 10:00,6.37632,0.25976,6.381608888,0.13632,0.03976,0.142,6.24,0.22,6.243877001,7.19,0,7.19,0,0,0,7.19,0,7.19,11.06536,-1.15052,11.12501183,0.13536,0.03948,0.141,10.93,-1.19,10.99458958,6.17,-0.58,6.197200981,0,0,0,6.17,-0.58,6.197200981
14/02/2020 10:30,6.44632,0.25976,6.451551503,0.13632,0.03976,0.142,6.31,0.22,6.313834017,7.19,0.25,7.194345001,0,0,0,7.19,0.25,7.194345001,10.92376,-1.05932,10.97500303,0.17376,0.05068,0.181,10.75,-1.11,10.80715504,6.03,-0.49,6.049876032,0,0,0,6.03,-0.49,6.049876032
14/02/2020 11:00,6.37632,0.25976,6.381608888,0.13632,0.03976,0.142,6.24,0.22,6.243877001,7.17096,0.00028,7.170960005,0.00096,0.00028,0.001,7.17,0,7.17,10.71112,-1.03384,10.76089758,0.26112,0.07616,0.272,10.45,-1.11,10.5087868,6.03,-0.49,6.049876032,0,0,0,6.03,-0.49,6.049876032
14/02/2020 11:30,6.37824,0.26032,6.383550109,0.13824,0.04032,0.144,6.24,0.22,6.243877001,7.07288,0.00084,7.07288005,0.00288,0.00084,0.003,7.07,0,7.07,10.46792,-0.95644,10.51152351,0.21792,0.06356,0.227,10.25,-1.02,10.30062619,6.09,-0.57,6.116616712,0,0,0,6.09,-0.57,6.116616712
14/02/2020 12:00,6.1992,0.2606,6.204675092,0.1392,0.0406,0.145,6.06,0.22,6.063992084,6.64864,0.00252,6.648640478,0.00864,0.00252,0.009,6.64,0,6.64,10.0936,-0.7352,10.12033992,0.3936,0.1148,0.41,9.7,-0.85,9.737171047,5.91,-0.57,5.937423684,0,0,0,5.91,-0.57,5.937423684
14/02/2020 12:30,6.1592,0.2906,6.166051654,0.1392,0.0406,0.145,6.02,0.25,6.025188794,6.76096,0.00028,6.760960006,0.00096,0.00028,0.001,6.76,0,6.76,10.04496,-0.76772,10.07425508,0.14496,0.04228,0.151,9.9,-0.81,9.933081093,6.05,-0.51,6.071457815,0,0,0,6.05,-0.51,6.071457815
14/02/2020 13:00,6.09632,0.28976,6.103202307,0.13632,0.03976,0.142,5.96,0.25,5.965240984,6.66288,0.00084,6.662880053,0.00288,0.00084,0.003,6.66,0,6.66,10.12376,-0.76432,10.15257118,0.29376,0.08568,0.306,9.83,-0.85,9.866681306,5.96,-0.51,5.981780671,0,0,0,5.96,-0.51,5.981780671
14/02/2020 13:30,6.07536,0.32948,6.084287649,0.13536,0.03948,0.141,5.94,0.29,5.947074911,6.66288,0.00084,6.662880053,0.00288,0.00084,0.003,6.66,0,6.66,9.61152,-0.52164,9.625664912,0.37152,0.10836,0.387,9.24,-0.63,9.26145237,5.84,-0.51,5.862226539,0,0,0,5.84,-0.51,5.862226539
14/02/2020 14:00,6.12536,0.32948,6.13421488,0.13536,0.03948,0.141,5.99,0.29,5.997015925,6.66096,0.00028,6.660960006,0.00096,0.00028,0.001,6.66,0,6.66,9.43136,-0.47252,9.443189429,0.47136,0.13748,0.491,8.96,-0.61,8.980740504,5.91,-0.54,5.934618775,0,0,0,5.91,-0.54,5.934618775
14/02/2020 14:30,6.0744,0.2992,6.081764218,0.1344,0.0392,0.14,5.94,0.26,5.945687513,6.6,0,6.6,0,0,0,6.6,0,6.6,9.0256,-0.3442,9.032160816,0.4656,0.1358,0.485,8.56,-0.48,8.573447381,5.84,-0.54,5.864912617,0,0,0,5.84,-0.54,5.864912617
14/02/2020 15:00,6.00632,0.29976,6.013795474,0.13632,0.03976,0.142,5.87,0.26,5.875755271,6.6,0,6.6,0,0,0,6.6,0,6.6,8.996,-0.347,9.002689876,0.456,0.133,0.475,8.54,-0.48,8.553478824,5.84,-0.56,5.866787878,0,0,0,5.84,-0.56,5.866787878
14/02/2020 15:30,5.83536,0.34948,5.84581582,0.13536,0.03948,0.141,5.7,0.31,5.7084236,6.47,0,6.47,0,0,0,6.47,0,6.47,8.72544,-0.17008,8.727097479,0.44544,0.12992,0.464,8.28,-0.3,8.285433,5.78,-0.51,5.802456376,0,0,0,5.78,-0.51,5.802456376
14/02/2020 16:00,5.9744,0.3292,5.983462877,0.1344,0.0392,0.14,5.84,0.29,5.847195909,6.51,0,6.51,0,0,0,6.51,0,6.51,8.6108,-0.2356,8.614022521,0.2208,0.0644,0.23,8.39,-0.3,8.395361815,5.88,-0.6,5.910532971,0,0,0,5.88,-0.6,5.910532971
14/02/2020 16:30,6.0944,0.3292,6.103284689,0.1344,0.0392,0.14,5.96,0.29,5.967051198,6.66,0,6.66,0,0,0,6.66,0,6.66,8.3356,-0.1892,8.337746938,0.1056,0.0308,0.11,8.23,-0.22,8.232939937,5.84,-0.5,5.861365029,0,0,0,5.84,-0.5,5.861365029
14/02/2020 17:00,6.18536,0.32948,6.194129107,0.13536,0.03948,0.141,6.05,0.29,6.056946425,6.82,0,6.82,0,0,0,6.82,0,6.82,8.37144,-0.20208,8.373878671,0.06144,0.01792,0.064,8.31,-0.22,8.312911644,5.69,-0.44,5.706986946,0,0,0,5.69,-0.44,5.706986946
14/02/2020 17:30,6.18536,0.35948,6.195797301,0.13536,0.03948,0.141,6.05,0.32,6.058456899,6.93,0,6.93,0,0,0,6.93,0,6.93,8.16032,0.23176,8.163610427,0.04032,0.01176,0.042,8.12,0.22,8.122979749,5.4,-0.37,5.412661083,0,0,0,5.4,-0.37,5.412661083
14/02/2020 18:00,6.13248,0.35864,6.14295805,0.13248,0.03864,0.138,6,0.32,6.008527274,7.08,0,7.08,0,0,0,7.08,0,7.08,8.39952,0.23736,8.40287308,0.05952,0.01736,0.062,8.34,0.22,8.342901174,5.24,-0.3,5.248580761,0,0,0,5.24,-0.3,5.248580761
14/02/2020 18:30,5.9244,0.3892,5.93717037,0.1344,0.0392,0.14,5.79,0.35,5.800568938,7.03,0,7.03,0,0,0,7.03,0,7.03,8.21288,0.22084,8.215848599,0.00288,0.00084,0.003,8.21,0.22,8.212947096,5.06,-0.26,5.066675439,0,0,0,5.06,-0.26,5.066675439
14/02/2020 19:00,5.7744,0.3892,5.787501361,0.1344,0.0392,0.14,5.64,0.35,5.650849494,6.81,0,6.81,0,0,0,6.81,0,6.81,7.98152,0.22336,7.984644713,0.01152,0.00336,0.012,7.97,0.22,7.973035808,4.9,-0.24,4.90587403,0,0,0,4.9,-0.24,4.90587403
14/02/2020 19:30,5.58536,0.41948,5.601090055,0.13536,0.03948,0.141,5.45,0.38,5.463231644,6.5,0,6.5,0,0,0,6.5,0,6.5,7.52472,0.29596,7.530538055,0.05472,0.01596,0.057,7.47,0.28,7.475245815,4.72,-0.24,4.726097756,0,0,0,4.72,-0.24,4.726097756
14/02/2020 20:00,5.41344,0.43892,5.431204599,0.13344,0.03892,0.139,5.28,0.4,5.295129838,6.16,0,6.16,0,0,0,6.16,0,6.16,7.27648,0.36064,7.285411615,0.03648,0.01064,0.038,7.24,0.35,7.248455008,4.45,-0.24,4.456467211,0,0,0,4.45,-0.24,4.456467211
14/02/2020 20:30,5.15344,0.45892,5.173833337,0.13344,0.03892,0.139,5.02,0.42,5.037539082,5.7,0,5.7,0,0,0,5.7,0,5.7,6.94656,0.48108,6.963198532,0.10656,0.03108,0.111,6.84,0.45,6.854786649,4.23,-0.24,4.23680304,0,0,0,4.23,-0.24,4.23680304
14/02/2020 21:00,4.9244,0.4892,4.948639409,0.1344,0.0392,0.14,4.79,0.45,4.811091352,5.39,0,5.39,0,0,0,5.39,0,5.39,6.69864,0.54752,6.720978798,0.12864,0.03752,0.134,6.57,0.51,6.589764791,4.15,-0.24,4.156933966,0,0,0,4.15,-0.24,4.156933966
14/02/2020 21:30,4.6944,0.5092,4.72193562,0.1344,0.0392,0.14,4.56,0.47,4.584157502,5.16,0,5.16,0,0,0,5.16,0,5.16,6.44208,0.62144,6.471984425,0.14208,0.04144,0.148,6.3,0.58,6.326642079,4.05,-0.24,4.057104879,0,0,0,4.05,-0.24,4.057104879
14/02/2020 22:00,4.4244,0.5392,4.457134954,0.1344,0.0392,0.14,4.29,0.5,4.319039245,4.83,0,4.83,0,0,0,4.83,0,4.83,6.16216,0.63688,6.194984423,0.09216,0.02688,0.096,6.07,0.61,6.100573744,3.85,0,3.85,0,0,0,3.85,0,3.85
14/02/2020 22:30,4.16536,0.53948,4.200150307,0.13536,0.03948,0.141,4.03,0.5,4.060898915,4.53,0,4.53,0,0,0,4.53,0,4.53,5.87944,0.70192,5.921191299,0.10944,0.03192,0.114,5.77,0.67,5.808769233,3.55,0,3.55,0,0,0,3.55,0,3.55
14/02/2020 23:00,3.86536,0.53948,3.902825464,0.13536,0.03948,0.141,3.73,0.5,3.763362858,4.21,0,4.21,0,0,0,4.21,0,4.21,5.57432,0.70876,5.619197825,0.06432,0.01876,0.067,5.51,0.69,5.553035206,3.34,0,3.34,0,0,0,3.34,0,3.34
14/02/2020 23:30,3.66536,0.56948,3.709335709,0.13536,0.03948,0.141,3.53,0.53,3.5695658,3.88,0,3.88,0,0,0,3.88,0,3.88,5.33384,0.71112,5.381035291,0.00384,0.00112,0.004,5.33,0.71,5.377080993,3.17,0.22,3.177624899,0,0,0,3.17,0.22,3.177624899
15/02/2020 00:00,3.42728,0.59004,3.477699728,0.13728,0.04004,0.143,3.29,0.55,3.335655858,3.7,0,3.7,0,0,0,3.7,0,3.7,5.00192,0.71056,5.052138082,0.00192,0.00056,0.002,5,0.71,5.050158413,3.09,0.22,3.097821815,0,0,0,3.09,0.22,3.097821815
15/02/2020 00:30,3.40632,0.58976,3.456997657,0.13632,0.03976,0.142,3.27,0.55,3.315931242,3.98,0,3.98,0,0,0,3.98,0,3.98,5.0848,0.7114,5.134323811,0.0048,0.0014,0.005,5.08,0.71,5.12937618,3.09,0.22,3.097821815,0,0,0,3.09,0.22,3.097821815
15/02/2020 01:00,3.71536,0.58948,3.761832878,0.13536,0.03948,0.141,3.58,0.55,3.622002209,4.43,0,4.43,0,0,0,4.43,0,4.43,5.09992,0.70456,5.148357874,0.04992,0.01456,0.052,5.05,0.69,5.096920639,3.24,0.22,3.247460546,0,0,0,3.24,0.22,3.247460546
15/02/2020 01:30,3.71632,0.58976,3.762824896,0.13632,0.03976,0.142,3.58,0.55,3.622002209,4.53,0,4.53,0,0,0,4.53,0,4.53,5.17496,0.71728,5.224433137,0.02496,0.00728,0.026,5.15,0.71,5.198711379,3.41,-0.29,3.422309162,0,0,0,3.41,-0.29,3.422309162
15/02/2020 02:00,3.66728,0.59004,3.714443404,0.13728,0.04004,0.143,3.53,0.55,3.572590097,4.55,0,4.55,0,0,0,4.55,0,4.55,5.09248,0.68364,5.138162726,0.01248,0.00364,0.013,5.08,0.68,5.125309747,3.23,0.1,3.231547617,0,0,0,3.23,0.1,3.231547617
15/02/2020 02:30,3.59728,0.59004,3.645349174,0.13728,0.04004,0.143,3.46,0.55,3.503441165,4.46,0,4.46,0,0,0,4.46,0,4.46,5.12952,0.69736,5.176706134,0.05952,0.01736,0.062,5.07,0.68,5.115398323,3.1,0.23,3.108520548,0,0,0,3.1,0.23,3.108520548
15/02/2020 03:00,3.52824,0.59032,3.577283215,0.13824,0.04032,0.144,3.39,0.55,3.434326717,4.41,0,4.41,0,0,0,4.41,0,4.41,5.01256,0.70408,5.061767122,0.08256,0.02408,0.086,4.93,0.68,4.976675597,3.1,0.23,3.108520548,0,0,0,3.1,0.23,3.108520548
15/02/2020 03:30,3.41824,0.59032,3.468838768,0.13824,0.04032,0.144,3.28,0.55,3.325793138,4.24,0,4.24,0,0,0,4.24,0,4.24,5.04688,0.72284,5.098381645,0.14688,0.04284,0.153,4.9,0.68,4.946958662,3.06,0.23,3.068631617,0,0,0,3.06,0.23,3.068631617
15/02/2020 04:00,3.29824,0.59032,3.350651399,0.13824,0.04032,0.144,3.16,0.55,3.20750682,4.09,0,4.09,0,0,0,4.09,0,4.09,4.9328,0.6754,4.978823255,0.0528,0.0154,0.055,4.88,0.66,4.924428901,3.06,0,3.06,0,0,0,3.06,0,3.06
15/02/2020 04:30,3.3392,0.5906,3.391027131,0.1392,0.0406,0.145,3.2,0.55,3.246921619,3.92,0,3.92,0,0,0,3.92,0,3.92,4.93552,0.67036,4.980837299,0.03552,0.01036,0.037,4.9,0.66,4.944249185,2.99,0,2.99,0,0,0,2.99,0,2.99
15/02/2020 05:00,3.2692,0.5706,3.318622154,0.1392,0.0406,0.145,3.13,0.53,3.174555087,3.83,0,3.83,0,0,0,3.83,0,3.83,4.94944,0.67192,4.994840618,0.10944,0.03192,0.114,4.84,0.64,4.882130682,2.96,0,2.96,0,0,0,2.96,0,2.96
15/02/2020 05:30,3.2692,0.5706,3.318622154,0.1392,0.0406,0.145,3.13,0.53,3.174555087,3.77,0,3.77,0,0,0,3.77,0,3.77,5.06048,0.65764,5.103033235,0.06048,0.01764,0.063,5,0.64,5.040793588,2.98,0,2.98,0,0,0,2.98,0,2.98
15/02/2020 06:00,3.3092,0.5706,3.358033502,0.1392,0.0406,0.145,3.17,0.53,3.214000622,3.89,0,3.89,0,0,0,3.89,0,3.89,5.14608,0.61344,5.182513676,0.04608,0.01344,0.048,5.1,0.6,5.135172831,3.09,-0.14,3.093169895,0,0,0,3.09,-0.14,3.093169895
15/02/2020 06:30,3.46728,0.53004,3.507559408,0.13728,0.04004,0.143,3.33,0.49,3.365857989,4.12,0,4.12,0,0,0,4.12,0,4.12,5.45432,0.47876,5.475291572,0.06432,0.01876,0.067,5.39,0.46,5.40959333,3.32,-0.27,3.330960822,0,0,0,3.32,-0.27,3.330960822
15/02/2020 07:00,3.65632,0.51976,3.693078174,0.13632,0.03976,0.142,3.52,0.48,3.55257653,4.2,0,4.2,0,0,0,4.2,0,4.2,5.73664,0.44152,5.753605687,0.17664,0.05152,0.184,5.56,0.39,5.573661274,3.54,-0.27,3.550281679,0,0,0,3.54,-0.27,3.550281679
15/02/2020 07:30,3.85536,0.49948,3.887580353,0.13536,0.03948,0.141,3.72,0.46,3.748332963,4.47,0,4.47,0,0,0,4.47,0,4.47,5.9876,0.4468,6.004247163,0.2976,0.0868,0.31,5.69,0.36,5.701377027,3.76,-0.27,3.769681684,0,0,0,3.76,-0.27,3.769681684
15/02/2020 08:00,3.96536,0.49948,3.996693659,0.13536,0.03948,0.141,3.83,0.46,3.857525113,4.5,0,4.5,0,0,0,4.5,0,4.5,6.18768,0.46724,6.205295883,0.36768,0.10724,0.383,5.82,0.36,5.831123391,3.78,-0.27,3.789630589,0,0,0,3.78,-0.27,3.789630589
15/02/2020 08:30,4.29536,0.46948,4.320940754,0.13536,0.03948,0.141,4.16,0.43,4.182164511,4.95,0,4.95,0,0,0,4.95,0,4.95,6.59968,0.40824,6.612294307,0.43968,0.12824,0.458,6.16,0.28,6.166360353,4.18,-0.29,4.190047732,0,0,0,4.18,-0.29,4.190047732
15/02/2020 09:00,4.69824,0.44032,4.718828329,0.13824,0.04032,0.144,4.56,0.4,4.57751024,5.2,0,5.2,0,0,0,5.2,0,5.2,6.8604,0.4572,6.87561779,0.4704,0.1372,0.49,6.39,0.32,6.398007502,4.59,-0.36,4.604096002,0,0,0,4.59,-0.36,4.604096002
15/02/2020 09:30,5.05824,0.41032,5.074855111,0.13824,0.04032,0.144,4.92,0.37,4.933892986,5.5,0,5.5,0,0,0,5.5,0,5.5,7.15232,0.45776,7.166953718,0.47232,0.13776,0.492,6.68,0.32,6.687660278,4.97,-0.42,4.987714908,0,0,0,4.97,-0.42,4.987714908
15/02/2020 10:00,5.20728,0.38004,5.221129705,0.13728,0.04004,0.143,5.07,0.34,5.081387606,5.62,0,5.62,0,0,0,5.62,0,5.62,7.36136,0.41748,7.373188632,0.47136,0.13748,0.491,6.89,0.28,6.895687058,5,-0.37,5.01367131,0,0,0,5,-0.37,5.01367131
15/02/2020 10:30,5.31728,0.38004,5.330843929,0.13728,0.04004,0.143,5.18,0.34,5.191146309,5.76,0,5.76,0,0,0,5.76,0,5.76,7.32136,0.41748,7.333253153,0.47136,0.13748,0.491,6.85,0.28,6.855720239,4.97,-0.41,4.986882794,0,0,0,4.97,-0.41,4.986882794
15/02/2020 11:00,5.50632,0.37976,5.519400112,0.13632,0.03976,0.142,5.37,0.34,5.380752735,5.76,0,5.76,0,0,0,5.76,0,5.76,7.4404,0.4172,7.452087493,0.4704,0.1372,0.49,6.97,0.28,6.975621836,5.07,-0.37,5.083483058,0,0,0,5.07,-0.37,5.083483058
15/02/2020 11:30,5.52632,0.37976,5.539352886,0.13632,0.03976,0.142,5.39,0.34,5.400712916,5.84,0,5.84,0,0,0,5.84,0,5.84,7.41232,0.44776,7.425831724,0.47232,0.13776,0.492,6.94,0.31,6.946920181,5.07,-0.33,5.080728294,0,0,0,5.07,-0.33,5.080728294
15/02/2020 12:00,5.49632,0.37976,5.509423854,0.13632,0.03976,0.142,5.36,0.34,5.370772756,5.9,0,5.9,0,0,0,5.9,0,5.9,7.41136,0.56748,7.433053922,0.47136,0.13748,0.491,6.94,0.43,6.953308565,5.13,-0.33,5.140603077,0,0,0,5.13,-0.33,5.140603077
15/02/2020 12:30,5.63728,0.38004,5.650075769,0.13728,0.04004,0.143,5.5,0.34,5.51049907,5.96,0,5.96,0,0,0,5.96,0,5.96,7.33712,0.56916,7.35916252,0.47712,0.13916,0.497,6.86,0.43,6.873463465,5.15,-0.32,5.15993217,0,0,0,5.15,-0.32,5.15993217
15/02/2020 13:00,5.51824,0.38032,5.531330401,0.13824,0.04032,0.144,5.38,0.34,5.390732789,5.79192,0.00056,5.791920027,0.00192,0.00056,0.002,5.79,0,5.79,7.13096,0.57028,7.153726987,0.48096,0.14028,0.501,6.65,0.43,6.663887754,5.07,-0.34,5.081387606,0,0,0,5.07,-0.34,5.081387606
15/02/2020 13:30,5.4592,0.4106,5.474619347,0.1392,0.0406,0.145,5.32,0.37,5.33285102,5.77,0,5.77,0,0,0,5.77,0,5.77,7.06808,0.59944,7.093453545,0.47808,0.13944,0.498,6.59,0.46,6.606035119,5.1,-0.4,5.115662225,0,0,0,5.1,-0.4,5.115662225
15/02/2020 14:00,5.41824,0.41032,5.433754429,0.13824,0.04032,0.144,5.28,0.37,5.292948139,5.68,0,5.68,0,0,0,5.68,0,5.68,6.92136,0.63748,6.950655005,0.47136,0.13748,0.491,6.45,0.5,6.469350818,5.06,-0.4,5.075785653,0,0,0,5.06,-0.4,5.075785653
15/02/2020 14:30,5.3192,0.4306,5.33660051,0.1392,0.0406,0.145,5.18,0.39,5.19466072,5.56,0,5.56,0,0,0,5.56,0,5.56,6.8704,0.6372,6.899885506,0.4704,0.1372,0.49,6.4,0.5,6.419501538,4.75,-0.35,4.762877282,0,0,0,4.75,-0.35,4.762877282
15/02/2020 15:00,5.23016,0.43088,5.247878733,0.14016,0.04088,0.146,5.09,0.39,5.104919196,5.59,0,5.59,0,0,0,5.59,0,5.59,6.90232,0.61776,6.929909725,0.47232,0.13776,0.492,6.43,0.48,6.447891128,4.62,-0.35,4.633238608,0,0,0,4.62,-0.35,4.633238608
15/02/2020 15:30,5.25016,0.43088,5.267811462,0.14016,0.04088,0.146,5.11,0.39,5.124860974,5.65,0,5.65,0,0,0,5.65,0,5.65,6.9552,0.6186,6.982655154,0.4752,0.1386,0.495,6.48,0.48,6.497753458,4.54,-0.29,4.549252686,0,0,0,4.54,-0.29,4.549252686
15/02/2020 16:00,5.12112,0.47116,5.142748468,0.14112,0.04116,0.147,4.98,0.43,4.998529784,5.6,0,5.6,0,0,0,5.6,0,5.6,6.8952,0.6186,6.922893109,0.4752,0.1386,0.495,6.42,0.48,6.437918918,4.6,-0.34,4.612548103,0,0,0,4.6,-0.34,4.612548103
15/02/2020 16:30,5.25016,0.47088,5.271234011,0.14016,0.04088,0.146,5.11,0.43,5.128060062,5.68,0,5.68,0,0,0,5.68,0,5.68,7.07752,0.57636,7.100949246,0.46752,0.13636,0.487,6.61,0.44,6.624628291,4.66,-0.34,4.67238697,0,0,0,4.66,-0.34,4.67238697
15/02/2020 17:00,5.38824,0.43032,5.405395971,0.13824,0.04032,0.144,5.25,0.39,5.264465785,6.03,0,6.03,0,0,0,6.03,0,6.03,7.34848,0.57664,7.371069936,0.46848,0.13664,0.488,6.88,0.44,6.89405541,4.66,-0.34,4.67238697,0,0,0,4.66,-0.34,4.67238697
15/02/2020 17:30,5.59728,0.40004,5.611557306,0.13728,0.04004,0.143,5.46,0.36,5.471855261,6.48,0,6.48,0,0,0,6.48,0,6.48,7.74944,0.50692,7.766002073,0.46944,0.13692,0.489,7.28,0.37,7.289396408,4.64,-0.23,4.645696934,0,0,0,4.64,-0.23,4.645696934
15/02/2020 18:00,5.79728,0.38004,5.809723384,0.13728,0.04004,0.143,5.66,0.34,5.670202818,6.75,0,6.75,0,0,0,6.75,0,6.75,7.97848,0.42664,7.989878898,0.46848,0.13664,0.488,7.51,0.29,7.515597115,4.52,-0.23,4.525847987,0,0,0,4.52,-0.23,4.525847987
15/02/2020 18:30,5.65824,0.38032,5.671007247,0.13824,0.04032,0.144,5.52,0.34,5.530461102,6.55,0,6.55,0,0,0,6.55,0,6.55,7.8304,0.4972,7.846169256,0.4704,0.1372,0.49,7.36,0.36,7.368799088,4.38,-0.23,4.386034656,0,0,0,4.38,-0.23,4.386034656
15/02/2020 19:00,5.48824,0.38032,5.501401785,0.13824,0.04032,0.144,5.35,0.34,5.360792852,6.21,0,6.21,0,0,0,6.21,0,6.21,7.56848,0.49664,7.584757135,0.46848,0.13664,0.488,7.1,0.36,7.109120902,4.19,-0.23,4.196307901,0,0,0,4.19,-0.23,4.196307901
15/02/2020 19:30,5.1892,0.4506,5.208727004,0.1392,0.0406,0.145,5.05,0.41,5.066616228,5.76,0,5.76,0,0,0,5.76,0,5.76,7.0704,0.6072,7.096425015,0.4704,0.1372,0.49,6.6,0.47,6.616713686,4.12,-0.23,4.126414909,0,0,0,4.12,-0.23,4.126414909
15/02/2020 20:00,5.02016,0.45088,5.040366971,0.14016,0.04088,0.146,4.88,0.41,4.897193074,5.46,0,5.46,0,0,0,5.46,0,5.46,6.68944,0.63692,6.719693044,0.46944,0.13692,0.489,6.22,0.5,6.240064102,4.07,-0.27,4.078945942,0,0,0,4.07,-0.27,4.078945942
15/02/2020 20:30,4.80016,0.47088,4.823200597,0.14016,0.04088,0.146,4.66,0.43,4.679797004,5.22,0,5.22,0,0,0,5.22,0,5.22,6.45944,0.66692,6.493777591,0.46944,0.13692,0.489,5.99,0.53,6.0134017,3.99,-0.27,3.999124904,0,0,0,3.99,-0.27,3.999124904
15/02/2020 21:00,4.67112,0.49116,4.69687132,0.14112,0.04116,0.147,4.53,0.45,4.552296124,5.04,0,5.04,0,0,0,5.04,0,5.04,6.16136,0.71748,6.202994003,0.47136,0.13748,0.491,5.69,0.58,5.719484242,3.86,-0.27,3.869431483,0,0,0,3.86,-0.27,3.869431483
15/02/2020 21:30,4.39112,0.54116,4.424340516,0.14112,0.04116,0.147,4.25,0.5,4.279310692,4.81,0,4.81,0,0,0,4.81,0,4.81,5.95136,0.74748,5.998117388,0.47136,0.13748,0.491,5.48,0.61,5.513846208,3.69,0,3.69,0,0,0,3.69,0,3.69
15/02/2020 22:00,4.24536,0.53948,4.279499994,0.13536,0.03948,0.141,4.11,0.5,4.140301921,4.49,0,4.49,0,0,0,4.49,0,4.49,5.72472,0.73096,5.771197588,0.41472,0.12096,0.432,5.31,0.61,5.344922825,3.53,-0.22,3.53684888,0,0,0,3.53,-0.22,3.53684888
15/02/2020 22:30,3.9544,0.5392,3.990991857,0.1344,0.0392,0.14,3.82,0.5,3.852583549,4.27,0,4.27,0,0,0,4.27,0,4.27,5.55128,0.76704,5.60402177,0.40128,0.11704,0.418,5.15,0.65,5.190857347,3.43,-0.22,3.437048152,0,0,0,3.43,-0.22,3.437048152
15/02/2020 23:00,3.7544,0.5392,3.792921829,0.1344,0.0392,0.14,3.62,0.5,3.65436725,4.1,0,4.1,0,0,0,4.1,0,4.1,5.2852,0.7186,5.333828362,0.2352,0.0686,0.245,5.05,0.65,5.091659847,3.27,-0.22,3.277392256,0,0,0,3.27,-0.22,3.277392256
15/02/2020 23:30,3.57536,0.55948,3.618869575,0.13536,0.03948,0.141,3.44,0.52,3.479080338,3.76,0,3.76,0,0,0,3.76,0,3.76,5.0776,0.7718,5.135922215,0.4176,0.1218,0.435,4.66,0.65,4.705114239,3.13,0,3.13,0,0,0,3.13,0,3.13
16/02/2020 00:00,3.39728,0.59004,3.448138425,0.13728,0.04004,0.143,3.26,0.55,3.306070175,3.56,0,3.56,0,0,0,3.56,0,3.56,4.87544,0.77992,4.937427508,0.44544,0.12992,0.464,4.43,0.65,4.4774323,3.06,0,3.06,0,0,0,3.06,0,3.06
16/02/2020 00:30,3.45536,0.56948,3.501973758,0.13536,0.03948,0.141,3.32,0.53,3.362038072,3.84,0,3.84,0,0,0,3.84,0,3.84,4.8404,0.7872,4.903993883,0.4704,0.1372,0.49,4.37,0.65,4.418076505,3.09,-0.22,3.097821815,0,0,0,3.09,-0.22,3.097821815
16/02/2020 01:00,3.77344,0.56892,3.816086922,0.13344,0.03892,0.139,3.64,0.53,3.678382797,4.42,0,4.42,0,0,0,4.42,0,4.42,5.00408,0.75244,5.060334238,0.45408,0.13244,0.473,4.55,0.62,4.592047474,3.27,0,3.27,0,0,0,3.27,0,3.27
16/02/2020 01:30,3.7744,0.5692,3.81707794,0.1344,0.0392,0.14,3.64,0.53,3.678382797,4.42,0,4.42,0,0,0,4.42,0,4.42,4.95576,0.74668,5.011695142,0.36576,0.10668,0.381,4.59,0.64,4.634403953,3.22,-0.28,3.232150987,0,0,0,3.22,-0.28,3.232150987
16/02/2020 02:00,3.74536,0.52948,3.782601036,0.13536,0.03948,0.141,3.61,0.49,3.643103073,4.4,0,4.4,0,0,0,4.4,0,4.4,5.00176,0.70968,5.051855976,0.34176,0.09968,0.356,4.66,0.61,4.699755313,3.17,0,3.17,0,0,0,3.17,0,3.17
16/02/2020 02:30,3.63728,0.53004,3.675696968,0.13728,0.04004,0.143,3.5,0.49,3.534133557,4.31,0,4.31,0,0,0,4.31,0,4.31,4.94712,0.71416,4.998401825,0.35712,0.10416,0.372,4.59,0.61,4.630356358,3.05,0.22,3.057924132,0,0,0,3.05,0.22,3.057924132
16/02/2020 03:00,3.53728,0.53004,3.576771198,0.13728,0.04004,0.143,3.4,0.49,3.435127363,4.16,0.39,4.178241257,0,0,0,4.16,0.39,4.178241257,4.91344,0.68392,4.960810337,0.25344,0.07392,0.264,4.66,0.61,4.699755313,2.97,0,2.97,0,0,0,2.97,0,2.97
16/02/2020 03:30,3.40728,0.53004,3.448260344,0.13728,0.04004,0.143,3.27,0.49,3.306508733,3.94,0,3.94,0,0,0,3.94,0,3.94,4.79336,0.66348,4.839060425,0.18336,0.05348,0.191,4.61,0.61,4.650182792,2.91,0,2.91,0,0,0,2.91,0,2.91
16/02/2020 04:00,3.34728,0.53004,3.388985955,0.13728,0.04004,0.143,3.21,0.49,3.247183395,3.77,0,3.77,0,0,0,3.77,0,3.77,4.842,0.736,4.897617788,0.432,0.126,0.45,4.41,0.61,4.45198832,2.88,0,2.88,0,0,0,2.88,0,2.88
16/02/2020 04:30,3.36824,0.53032,3.409733127,0.13824,0.04032,0.144,3.23,0.49,3.26695577,3.64,0,3.64,0,0,0,3.64,0,3.64,4.72216,0.74188,4.780081694,0.45216,0.13188,0.471,4.27,0.61,4.313351365,2.83,0.22,2.838538356,0,0,0,2.83,0.22,2.838538356
16/02/2020 05:00,3.2692,0.5306,3.311979016,0.1392,0.0406,0.145,3.13,0.49,3.168122472,3.64,0,3.64,0,0,0,3.64,0,3.64,4.7968,0.7374,4.85314836,0.4368,0.1274,0.455,4.36,0.61,4.402465218,2.8,0,2.8,0,0,0,2.8,0,2.8
16/02/2020 05:30,3.26728,0.53004,3.309994109,0.13728,0.04004,0.143,3.13,0.49,3.168122472,3.7,0,3.7,0,0,0,3.7,0,3.7,4.76848,0.74664,4.826579824,0.46848,0.13664,0.488,4.3,0.61,4.343051922,2.8,0.22,2.808629559,0,0,0,2.8,0.22,2.808629559
16/02/2020 06:00,3.32728,0.53004,3.369233533,0.13728,0.04004,0.143,3.19,0.49,3.227413825,3.83,0,3.83,0,0,0,3.83,0,3.83,4.95752,0.69636,5.00618835,0.46752,0.13636,0.487,4.49,0.56,4.524787288,2.96,0.22,2.968164416,0,0,0,2.96,0.22,2.968164416
16/02/2020 06:30,3.49824,0.53032,3.538208925,0.13824,0.04032,0.144,3.36,0.49,3.395541194,4.02,0,4.02,0,0,0,4.02,0,4.02,5.1404,0.6972,5.187465663,0.4704,0.1372,0.49,4.67,0.56,4.703456176,3.13,0.22,3.137722104,0,0,0,3.13,0.22,3.137722104
16/02/2020 07:00,3.58728,0.50004,3.621963252,0.13728,0.04004,0.143,3.45,0.46,3.480531569,4.13,0,4.13,0,0,0,4.13,0,4.13,5.34944,0.64692,5.388414776,0.46944,0.13692,0.489,4.88,0.51,4.906577218,3.41,0,3.41,0,0,0,3.41,0,3.41
16/02/2020 07:30,3.63632,0.49976,3.670501764,0.13632,0.03976,0.142,3.5,0.46,3.530099149,4.26,0,4.26,0,0,0,4.26,0,4.26,5.58408,0.64244,5.620914392,0.45408,0.13244,0.473,5.13,0.51,5.155288547,3.49,-0.29,3.502027984,0,0,0,3.49,-0.29,3.502027984
