Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
16/02/2020 08:00,3.67536,0.52948,3.713303139,0.13536,0.03948,0.141,3.54,0.49,3.57375153,4.19,0,4.19,0,0,0,4.19,0,4.19,5.73008,0.63544,5.76520605,0.43008,0.12544,0.448,5.3,0.51,5.324481195,3.49,0,3.49,0,0,0,3.49,0,3.49
16/02/2020 08:30,3.92728,0.49004,3.957735135,0.13728,0.04004,0.143,3.79,0.45,3.816621543,4.43,0,4.43,0,0,0,4.43,0,4.43,6.0008,0.6444,6.03530049,0.4608,0.1344,0.48,5.54,0.51,5.563425204,3.62,-0.3,3.632409669,0,0,0,3.62,-0.3,3.632409669
16/02/2020 09:00,4.22536,0.48948,4.253617026,0.13536,0.03948,0.141,4.09,0.45,4.114681033,4.67,0,4.67,0,0,0,4.67,0,4.67,6.20272,0.64496,6.236161383,0.46272,0.13496,0.482,5.74,0.51,5.762612255,3.72,-0.14,3.722633476,0,0,0,3.72,-0.14,3.722633476
16/02/2020 09:30,4.58536,0.44948,4.607337474,0.13536,0.03948,0.141,4.45,0.41,4.468847726,5.11,0,5.11,0,0,0,5.11,0,5.11,6.57808,0.60944,6.6062511,0.47808,0.13944,0.498,6.1,0.47,6.118079764,3.88,-0.23,3.886811032,0,0,0,3.88,-0.23,3.886811032
16/02/2020 10:00,4.7244,0.4492,4.745707113,0.1344,0.0392,0.14,4.59,0.41,4.608275165,5.25,0,5.25,0,0,0,5.25,0,5.25,6.64712,0.62916,6.676829083,0.47712,0.13916,0.497,6.17,0.49,6.189426468,4.35,-0.29,4.35965595,0,0,0,4.35,-0.29,4.35965595
16/02/2020 10:30,4.97016,0.42088,4.987948516,0.14016,0.04088,0.146,4.83,0.38,4.84492518,5.58,0,5.58,0,0,0,5.58,0,5.58,6.85584,0.57712,6.880087906,0.43584,0.12712,0.454,6.42,0.45,6.435751704,4.41,-0.28,4.418879949,0,0,0,4.41,-0.28,4.418879949
16/02/2020 11:00,5.23016,0.40088,5.245500777,0.14016,0.04088,0.146,5.09,0.36,5.102714964,5.78,0,5.78,0,0,0,5.78,0,5.78,7.21448,0.55964,7.236153578,0.44448,0.12964,0.463,6.77,0.43,6.78364209,4.52,-0.28,4.528664262,0,0,0,4.52,-0.28,4.528664262
16/02/2020 11:30,5.4392,0.4006,5.453932251,0.1392,0.0406,0.145,5.3,0.36,5.312212345,5.99,0,5.99,0,0,0,5.99,0,5.99,7.22928,0.58104,7.252592419,0.44928,0.13104,0.468,6.78,0.45,6.794917218,4.73,-0.31,4.740147677,0,0,0,4.73,-0.31,4.740147677
16/02/2020 12:00,5.43824,0.38032,5.451522503,0.13824,0.04032,0.144,5.3,0.34,5.310894463,6.2,0,6.2,0,0,0,6.2,0,6.2,7.31896,0.53428,7.33843516,0.28896,0.08428,0.301,7.03,0.45,7.044387837,4.75,-0.31,4.760105041,0,0,0,4.75,-0.31,4.760105041
16/02/2020 12:30,5.45728,0.38004,5.470496815,0.13728,0.04004,0.143,5.32,0.34,5.33085359,6.3,0,6.3,0,0,0,6.3,0,6.3,7.4052,0.5536,7.425864259,0.3552,0.1036,0.37,7.05,0.45,7.064347104,4.88,-0.31,4.889836398,0,0,0,4.88,-0.31,4.889836398
16/02/2020 13:00,5.4592,0.4006,5.473878424,0.1392,0.0406,0.145,5.32,0.36,5.332166539,6.3,0,6.3,0,0,0,6.3,0,6.3,7.40328,0.60804,7.42820755,0.47328,0.13804,0.493,6.93,0.47,6.945919666,4.8,-0.31,4.81,0,0,0,4.8,-0.31,4.81
16/02/2020 13:30,5.564,0.402,5.578503384,0.144,0.042,0.15,5.42,0.36,5.431942562,6.3,0,6.3,0,0,0,6.3,0,6.3,7.34656,0.62608,7.373189269,0.46656,0.13608,0.486,6.88,0.49,6.897427057,4.72,-0.26,4.727155593,0,0,0,4.72,-0.26,4.727155593
16/02/2020 14:00,5.54112,0.40116,5.555622395,0.14112,0.04116,0.147,5.4,0.36,5.411986696,5.95192,0.00056,5.951920026,0.00192,0.00056,0.002,5.95,0,5.95,7.30288,0.60084,7.327555186,0.48288,0.14084,0.503,6.82,0.46,6.835495593,4.59,-0.24,4.596270227,0,0,0,4.59,-0.24,4.596270227
16/02/2020 14:30,5.31016,0.42088,5.326813231,0.14016,0.04088,0.146,5.17,0.38,5.183946373,5.54056,0.00308,5.540560856,0.01056,0.00308,0.011,5.53,0,5.53,6.89784,0.65812,6.929164351,0.50784,0.14812,0.529,6.39,0.51,6.410319805,5.99856,0.28708,6.00542563,1.73856,0.50708,1.811,4.26,-0.22,4.265676969
16/02/2020 15:00,5.31208,0.42144,5.328771491,0.14208,0.04144,0.148,5.17,0.38,5.183946373,5.84096,0.00028,5.840960007,0.00096,0.00028,0.001,5.84,0,5.84,6.94288,0.65084,6.973318822,0.48288,0.14084,0.503,6.46,0.51,6.480100308,6.31664,0.35652,6.326693244,1.97664,0.57652,2.059,4.34,-0.22,4.345572459
16/02/2020 15:30,5.39016,0.44088,5.408160501,0.14016,0.04088,0.146,5.25,0.4,5.265216045,6.50288,0.50084,6.522138376,0.00288,0.00084,0.003,6.5,0.5,6.519202405,7.08176,0.64468,7.111043313,0.46176,0.13468,0.481,6.62,0.51,6.639615953,5.94744,0.28092,5.954070759,1.71744,0.50092,1.789,4.23,-0.22,4.235717177
16/02/2020 16:00,5.2544,0.4392,5.272723774,0.1344,0.0392,0.14,5.12,0.4,5.135601231,7.50192,0.00056,7.501920021,0.00192,0.00056,0.002,7.5,0,7.5,6.99848,0.59164,7.023443614,0.34848,0.10164,0.363,6.65,0.49,6.668028194,5.04,-0.01,5.040009921,0.96,0.28,1,4.08,-0.29,4.090293388
16/02/2020 16:30,5.32536,0.46948,5.346014459,0.13536,0.03948,0.141,5.19,0.43,5.207782638,7.76096,0.00028,7.760960005,0.00096,0.00028,0.001,7.76,0,7.76,7.12992,0.60956,7.155929192,0.40992,0.11956,0.427,6.72,0.49,6.7378409,5.2644,0.1342,5.266110234,1.2144,0.3542,1.265,4.05,-0.22,4.055970907
16/02/2020 17:00,5.29344,0.46892,5.314169079,0.13344,0.03892,0.139,5.16,0.43,5.177885669,7.5,0,7.5,0,0,0,7.5,0,7.5,7.14984,0.62412,7.17702848,0.45984,0.13412,0.479,6.69,0.49,6.707920691,4.01,0,4.01,0,0,0,4.01,0,4.01
16/02/2020 17:30,5.5344,0.4692,5.554253505,0.1344,0.0392,0.14,5.4,0.43,5.417093317,7.64,0.28,7.645129168,0,0,0,7.64,0.28,7.645129168,7.28944,0.58692,7.313030193,0.46944,0.13692,0.489,6.82,0.45,6.834829917,4.01,0.03,4.010112218,0,0,0,4.01,0.03,4.010112218
16/02/2020 18:00,5.79824,0.43032,5.814186306,0.13824,0.04032,0.144,5.66,0.39,5.673420485,8.28,0.22,8.28292219,0,0,0,8.28,0.22,8.28292219,7.64944,0.44692,7.662484571,0.46944,0.13692,0.489,7.18,0.31,7.186689085,4.32,0,4.32,0,0,0,4.32,0,4.32
16/02/2020 18:30,5.7092,0.4306,5.725415356,0.1392,0.0406,0.145,5.57,0.39,5.583636808,8.25,0.22,8.252932812,0,0,0,8.25,0.22,8.252932812,7.62176,0.47468,7.63652713,0.46176,0.13468,0.481,7.16,0.34,7.16806808,4.41,-0.22,4.415484118,0,0,0,4.41,-0.22,4.415484118
16/02/2020 19:00,5.63016,0.45088,5.648185054,0.14016,0.04088,0.146,5.49,0.41,5.505288367,7.95,0,7.95,0,0,0,7.95,0,7.95,7.48232,0.54776,7.502343207,0.47232,0.13776,0.492,7.01,0.41,7.021979778,4.33,-0.22,4.335585312,0,0,0,4.33,-0.22,4.335585312
16/02/2020 19:30,5.4892,0.4806,5.510198998,0.1392,0.0406,0.145,5.35,0.44,5.368062965,7.72,0,7.72,0,0,0,7.72,0,7.72,7.16944,0.58692,7.193423733,0.46944,0.13692,0.489,6.7,0.45,6.715094936,4.2,-0.22,4.205757958,0,0,0,4.2,-0.22,4.205757958
16/02/2020 20:00,5.29112,0.48116,5.312952644,0.14112,0.04116,0.147,5.15,0.44,5.168761941,7.51,0,7.51,0,0,0,7.51,0,7.51,6.94792,0.61356,6.974958652,0.45792,0.13356,0.477,6.49,0.48,6.507726177,4.03,-0.22,4.036000496,0,0,0,4.03,-0.22,4.036000496
16/02/2020 20:30,5.03112,0.53116,5.059080885,0.14112,0.04116,0.147,4.89,0.49,4.914488783,7.02,0,7.02,0,0,0,7.02,0,7.02,6.59984,0.68412,6.635202197,0.45984,0.13412,0.479,6.14,0.55,6.164584333,3.85,0,3.85,0,0,0,3.85,0,3.85
16/02/2020 21:00,4.84728,0.53004,4.876173274,0.13728,0.04004,0.143,4.71,0.49,4.735419728,6.69,0,6.69,0,0,0,6.69,0,6.69,6.48656,0.68608,6.522742245,0.46656,0.13608,0.486,6.02,0.55,6.045072373,3.79,0,3.79,0,0,0,3.79,0,3.79
16/02/2020 21:30,4.63728,0.56004,4.670975337,0.13728,0.04004,0.143,4.5,0.52,4.529944812,6.49,0,6.49,0,0,0,6.49,0,6.49,6.22136,0.68748,6.259229106,0.47136,0.13748,0.491,5.75,0.55,5.776244455,3.72,0,3.72,0,0,0,3.72,0,3.72
16/02/2020 22:00,4.42824,0.58032,4.466103537,0.13824,0.04032,0.144,4.29,0.54,4.323852449,6.12,0,6.12,0,0,0,6.12,0,6.12,6.11136,0.71748,6.153332317,0.47136,0.13748,0.491,5.64,0.58,5.669744262,3.68,-0.35,3.696606552,0,0,0,3.68,-0.35,3.696606552
16/02/2020 22:30,4.12824,0.56032,4.166092174,0.13824,0.04032,0.144,3.99,0.52,4.023742039,5.64,0,5.64,0,0,0,5.64,0,5.64,5.89232,0.71776,5.935875201,0.47232,0.13776,0.492,5.42,0.58,5.450944872,3.48,0.27,3.490458423,0,0,0,3.48,0.27,3.490458423
16/02/2020 23:00,3.88112,0.56116,3.92147842,0.14112,0.04116,0.147,3.74,0.52,3.775976695,4.73,0,4.73,0,0,0,4.73,0,4.73,5.65232,0.71776,5.697710137,0.47232,0.13776,0.492,5.18,0.58,5.212369902,3.36,0,3.36,0,0,0,3.36,0,3.36
16/02/2020 23:30,3.58016,0.59088,3.628592675,0.14016,0.04088,0.146,3.44,0.55,3.483690572,4.13,0,4.13,0,0,0,4.13,0,4.13,5.28272,0.71496,5.330881578,0.46272,0.13496,0.482,4.82,0.58,4.854770849,3.19,0.22,3.197577208,0,0,0,3.19,0.22,3.197577208
17/02/2020 00:00,3.41112,0.59116,3.461966175,0.14112,0.04116,0.147,3.27,0.55,3.315931242,3.91,0,3.91,0,0,0,3.91,0,3.91,5.10232,0.71776,5.152557501,0.47232,0.13776,0.492,4.63,0.58,4.66618688,3.07,0.22,3.077872642,0,0,0,3.07,0.22,3.077872642
17/02/2020 00:30,3.52208,0.59144,3.571393118,0.14208,0.04144,0.148,3.38,0.55,3.424456161,4.14,0,4.14,0,0,0,4.14,0,4.14,5.1704,0.6972,5.217195032,0.4704,0.1372,0.49,4.7,0.56,4.733244131,3.14,0.22,3.147697571,0,0,0,3.14,0.22,3.147697571
17/02/2020 01:00,3.79016,0.59088,3.835942127,0.14016,0.04088,0.146,3.65,0.55,3.691205765,4.68,0,4.68,0,0,0,4.68,0,4.68,5.27136,0.69748,5.31730332,0.47136,0.13748,0.491,4.8,0.56,4.832556259,3.36,0.22,3.367194678,0,0,0,3.36,0.22,3.367194678
17/02/2020 01:30,3.85016,0.59088,3.895236989,0.14016,0.04088,0.146,3.71,0.55,3.750546627,4.92,0,4.92,0,0,0,4.92,0,4.92,5.33848,0.71664,5.386366271,0.46848,0.13664,0.488,4.87,0.58,4.904416377,3.42,0.12,3.422104616,0,0,0,3.42,0.12,3.422104616
17/02/2020 02:00,3.76112,0.59116,3.807294814,0.14112,0.04116,0.147,3.62,0.55,3.66154339,4.89,0,4.89,0,0,0,4.89,0,4.89,5.32328,0.67804,5.366288121,0.47328,0.13804,0.493,4.85,0.54,4.879969262,3.38,-0.27,3.390766875,0,0,0,3.38,-0.27,3.390766875
17/02/2020 02:30,3.71112,0.59116,3.757909233,0.14112,0.04116,0.147,3.57,0.55,3.612118492,4.81,0,4.81,0,0,0,4.81,0,4.81,5.24848,0.67664,5.291916855,0.46848,0.13664,0.488,4.78,0.54,4.810405388,3.27,0.22,3.277392256,0,0,0,3.27,0.22,3.277392256
17/02/2020 03:00,3.68112,0.59116,3.728285745,0.14112,0.04116,0.147,3.54,0.55,3.582471214,4.77,0,4.77,0,0,0,4.77,0,4.77,5.28136,0.67748,5.324635443,0.47136,0.13748,0.491,4.81,0.54,4.840216937,3.27,0.22,3.277392256,0,0,0,3.27,0.22,3.277392256
17/02/2020 03:30,3.56112,0.59116,3.609853986,0.14112,0.04116,0.147,3.42,0.55,3.46394284,4.65,0,4.65,0,0,0,4.65,0,4.65,5.31232,0.64776,5.351666731,0.47232,0.13776,0.492,4.84,0.51,4.86679566,3.21,0,3.21,0,0,0,3.21,0,3.21
17/02/2020 04:00,3.51112,0.59116,3.560538414,0.14112,0.04116,0.147,3.37,0.55,3.414586359,4.49,0,4.49,0,0,0,4.49,0,4.49,5.41232,0.62776,5.448604445,0.47232,0.13776,0.492,4.94,0.49,4.964242138,3.17,0.22,3.177624899,0,0,0,3.17,0.22,3.177624899
17/02/2020 04:30,3.58112,0.59116,3.629585458,0.14112,0.04116,0.147,3.44,0.55,3.483690572,4.37,0,4.37,0,0,0,4.37,0,4.37,5.2704,0.6272,5.30758853,0.4704,0.1372,0.49,4.8,0.49,4.824945596,3.12,0.22,3.127746793,0,0,0,3.12,0.22,3.127746793
17/02/2020 05:00,3.53112,0.59116,3.580262365,0.14112,0.04116,0.147,3.39,0.55,3.434326717,4.32,0,4.32,0,0,0,4.32,0,4.32,5.39944,0.62692,5.435713477,0.46944,0.13692,0.489,4.93,0.49,4.954291069,3.18,0.22,3.187600979,0,0,0,3.18,0.22,3.187600979
17/02/2020 05:30,3.77016,0.53088,3.807353411,0.14016,0.04088,0.146,3.63,0.49,3.662922331,4.57,0,4.57,0,0,0,4.57,0,4.57,5.43464,0.64552,5.472842771,0.46464,0.13552,0.484,4.97,0.51,4.996098478,3.3,0.22,3.307325203,0,0,0,3.3,0.22,3.307325203
17/02/2020 06:00,3.97824,0.50032,4.009577733,0.13824,0.04032,0.144,3.84,0.46,3.867453943,4.69,0,4.69,0,0,0,4.69,0,4.69,5.97504,0.57272,6.002425443,0.45504,0.13272,0.474,5.52,0.44,5.537508465,3.52,-0.28,3.531118803,0,0,0,3.52,-0.28,3.531118803
17/02/2020 06:30,4.3792,0.4506,4.402321319,0.1392,0.0406,0.145,4.24,0.41,4.259776989,5.19,0,5.19,0,0,0,5.19,0,5.19,6.73568,0.16124,6.737609621,0.41568,0.12124,0.433,6.32,0.04,6.320126581,4,-0.25,4.007804885,0,0,0,4,-0.25,4.007804885
17/02/2020 07:00,4.74112,0.39116,4.75722871,0.14112,0.04116,0.147,4.6,0.35,4.613296002,5.6,0,5.6,0,0,0,5.6,0,5.6,7.75624,-0.20568,7.758966632,0.42624,0.12432,0.444,7.33,-0.33,7.337424616,4.52,-0.33,4.53203045,0,0,0,4.52,-0.33,4.53203045
17/02/2020 07:30,5.154,0.342,5.165334452,0.144,0.042,0.15,5.01,0.3,5.018973999,5.81,0,5.81,0,0,0,5.81,0,5.81,8.72232,-0.42724,8.732777347,0.35232,0.10276,0.367,8.37,-0.53,8.38676338,4.76,-0.4,4.776777156,0,0,0,4.76,-0.4,4.776777156
17/02/2020 08:00,5.42112,0.32116,5.430624808,0.14112,0.04116,0.147,5.28,0.28,5.28741903,6.02,0,6.02,0,0,0,6.02,0,6.02,9.48136,-0.67752,9.505536324,0.35136,0.10248,0.366,9.13,-0.78,9.163258154,5.05,-0.44,5.069132076,0,0,0,5.05,-0.44,5.069132076
17/02/2020 08:30,5.89016,0.31088,5.898358348,0.14016,0.04088,0.146,5.75,0.27,5.75633564,6.47,0,6.47,0,0,0,6.47,0,6.47,10.12944,-0.82808,10.16323134,0.34944,0.10192,0.364,9.78,-0.93,9.824118281,5.41,-0.42,5.426278651,0,0,0,5.41,-0.42,5.426278651
17/02/2020 09:00,6.31304,0.04172,6.313177853,0.14304,0.04172,0.149,6.17,0,6.17,6.91,0.24,6.914166616,0,0,0,6.91,0.24,6.914166616,10.61896,-1.00072,10.66600919,0.40896,0.11928,0.426,10.21,-1.12,10.27124627,5.85,-0.55,5.875797818,0,0,0,5.85,-0.55,5.875797818
17/02/2020 09:30,6.44112,0.04116,6.441251509,0.14112,0.04116,0.147,6.3,0,6.3,7.27,0.24,7.273960407,0,0,0,7.27,0.24,7.273960407,10.98944,-1.06808,11.04122214,0.34944,0.10192,0.364,10.64,-1.17,10.70413472,6.2,-0.69,6.238277006,0,0,0,6.2,-0.69,6.238277006
17/02/2020 10:00,6.56208,0.04144,6.562210847,0.14208,0.04144,0.148,6.42,0,6.42,7.27288,0.24084,7.276866592,0.00288,0.00084,0.003,7.27,0.24,7.273960407,10.99536,-1.20552,11.06124857,0.25536,0.07448,0.266,10.74,-1.28,10.81600666,6.25,-0.71,6.290198725,0,0,0,6.25,-0.71,6.290198725
17/02/2020 10:30,6.45208,-0.17856,6.454550333,0.14208,0.04144,0.148,6.31,-0.22,6.313834017,7.0496,0.2428,7.05377998,0.0096,0.0028,0.01,7.04,0.24,7.044089721,10.78848,-1.17336,10.8521,0.22848,0.06664,0.238,10.56,-1.24,10.63255379,6.05,-0.62,6.081685622,0,0,0,6.05,-0.62,6.081685622
17/02/2020 11:00,6.38208,-0.17856,6.384577417,0.14208,0.04144,0.148,6.24,-0.22,6.243877001,6.86152,0.00336,6.861520823,0.01152,0.00336,0.012,6.85,0,6.85,10.63168,-1.15576,10.69431628,0.39168,0.11424,0.408,10.24,-1.27,10.31845434,6.08,-0.73,6.123667202,0,0,0,6.08,-0.73,6.123667202
17/02/2020 11:30,6.28208,0.04144,6.282216679,0.14208,0.04144,0.148,6.14,0,6.14,6.74536,0.00448,6.745361488,0.01536,0.00448,0.016,6.73,0,6.73,10.54184,-1.23988,10.6145039,0.41184,0.12012,0.429,10.13,-1.36,10.22088548,6.01,-0.69,6.049479316,0,0,0,6.01,-0.69,6.049479316
17/02/2020 12:00,6.28208,-0.17856,6.284617156,0.14208,0.04144,0.148,6.14,-0.22,6.143940104,6.71824,0.22532,6.722017391,0.01824,0.00532,0.019,6.7,0.22,6.703610967,10.4128,-1.1196,10.47281758,0.4128,0.1204,0.43,10,-1.24,10.07658672,6.06,-0.77,6.108723271,0,0,0,6.06,-0.77,6.108723271
17/02/2020 12:30,6.32304,-0.17828,6.32555283,0.14304,0.04172,0.149,6.18,-0.22,6.183914618,6.80768,0.00224,6.807680369,0.00768,0.00224,0.008,6.8,0,6.8,10.5668,-1.0326,10.61713356,0.4368,0.1274,0.455,10.13,-1.16,10.19620027,6.13,-0.71,6.170980473,0,0,0,6.13,-0.71,6.170980473
17/02/2020 13:00,6.204,-0.138,6.205534626,0.144,0.042,0.15,6.06,-0.18,6.062672678,6.61152,0.00336,6.611520854,0.01152,0.00336,0.012,6.6,0,6.6,10.58696,-1.09672,10.6436139,0.45696,0.13328,0.476,10.13,-1.23,10.20440101,6.07,-0.77,6.118643641,0,0,0,6.07,-0.77,6.118643641
17/02/2020 13:30,6.05496,0.26228,6.060637871,0.14496,0.04228,0.151,5.91,0.22,5.914093337,6.29728,0.00504,6.297282017,0.01728,0.00504,0.018,6.28,0,6.28,9.8848,-0.8286,9.919468181,0.4848,0.1414,0.505,9.4,-0.97,9.449915344,5.75,-0.67,5.788903178,0,0,0,5.75,-0.67,5.788903178
17/02/2020 14:00,6.02496,0.26228,6.030666116,0.14496,0.04228,0.151,5.88,0.22,5.884114207,6.29248,0.00364,6.292481053,0.01248,0.00364,0.013,6.28,0,6.28,9.95192,-0.78944,9.983182218,0.48192,0.14056,0.502,9.47,-0.93,9.515555685,5.62,-0.62,5.654095861,0,0,0,5.62,-0.62,5.654095861
17/02/2020 14:30,6.02496,0.25228,6.030239481,0.14496,0.04228,0.151,5.88,0.21,5.883748805,6.25384,0.00112,6.2538401,0.00384,0.00112,0.004,6.25,0,6.25,9.9056,-0.8642,9.943226488,0.4656,0.1358,0.485,9.44,-1,9.492818338,5.45,-0.49,5.471983187,0,0,0,5.45,-0.49,5.471983187
17/02/2020 15:00,5.91496,0.26228,5.920772129,0.14496,0.04228,0.151,5.77,0.22,5.774192584,6.09056,0.00308,6.090560779,0.01056,0.00308,0.011,6.08,0,6.08,10.14136,-1.01252,10.19177999,0.47136,0.13748,0.491,9.67,-1.15,9.738141506,5.39,-0.55,5.417988557,0,0,0,5.39,-0.55,5.417988557
17/02/2020 15:30,5.91496,0.26228,5.920772129,0.14496,0.04228,0.151,5.77,0.22,5.774192584,6.20096,0.00028,6.200960006,0.00096,0.00028,0.001,6.2,0,6.2,10.15256,-0.97092,10.19888034,0.44256,0.12908,0.461,9.71,-1.1,9.772108268,5.55,-0.55,5.57718567,0,0,0,5.55,-0.55,5.57718567
17/02/2020 16:00,5.914,0.262,5.919800672,0.144,0.042,0.15,5.77,0.22,5.774192584,6.17288,0.00084,6.172880057,0.00288,0.00084,0.003,6.17,0,6.17,9.9612,-0.8884,10.00073797,0.4512,0.1316,0.47,9.51,-1.02,9.564543899,5.55,-0.6,5.58233822,0,0,0,5.55,-0.6,5.58233822
17/02/2020 16:30,6.174,0.292,6.180901229,0.144,0.042,0.15,6.03,0.25,6.035180196,6.66,0,6.66,0,0,0,6.66,0,6.66,9.67792,-0.62644,9.698173158,0.45792,0.13356,0.477,9.22,-0.76,9.251270183,5.66,-0.48,5.680316893,0,0,0,5.66,-0.48,5.680316893
17/02/2020 17:00,6.26304,0.32172,6.271297617,0.14304,0.04172,0.149,6.12,0.28,6.12640188,7.12,0,7.12,0,0,0,7.12,0,7.12,9.46216,-0.39812,9.470531738,0.45216,0.13188,0.471,9.01,-0.53,9.025574774,5.63,-0.41,5.644909211,0,0,0,5.63,-0.41,5.644909211
17/02/2020 17:30,6.29208,0.37144,6.303034063,0.14208,0.04144,0.148,6.15,0.33,6.158847295,7.43,0,7.43,0,0,0,7.43,0,7.43,9.54296,-0.34372,9.549148077,0.43296,0.12628,0.451,9.11,-0.47,9.122115983,5.51,-0.35,5.521104962,0,0,0,5.51,-0.35,5.521104962
17/02/2020 18:00,6.44112,0.35116,6.45068525,0.14112,0.04116,0.147,6.3,0.31,6.307622373,7.67,0,7.67,0,0,0,7.67,0,7.67,9.88552,-0.35464,9.891879255,0.39552,0.11536,0.412,9.49,-0.47,9.501631439,5.42,-0.35,5.431288981,0,0,0,5.42,-0.35,5.431288981
17/02/2020 18:30,6.39208,0.35144,6.40173389,0.14208,0.04144,0.148,6.25,0.31,6.257683277,7.75,0,7.75,0,0,0,7.75,0,7.75,9.61432,-0.34624,9.620552541,0.42432,0.12376,0.442,9.19,-0.47,9.20201065,5.32,-0.4,5.335016401,0,0,0,5.32,-0.4,5.335016401
17/02/2020 19:00,6.17304,0.40172,6.186097461,0.14304,0.04172,0.149,6.03,0.36,6.04073671,7.49,0,7.49,0,0,0,7.49,0,7.49,9.31,-0.315,9.315327423,0.36,0.105,0.375,8.95,-0.42,8.959849329,5.08,-0.28,5.087710684,0,0,0,5.08,-0.28,5.087710684
17/02/2020 19:30,5.99208,0.43144,6.00759213,0.14208,0.04144,0.148,5.85,0.39,5.862985588,6.94,0,6.94,0,0,0,6.94,0,6.94,8.77104,-0.19428,8.773191403,0.43104,0.12572,0.449,8.34,-0.32,8.346136831,4.98,-0.23,4.985308416,0,0,0,4.98,-0.23,4.985308416
17/02/2020 20:00,5.764,0.452,5.781695253,0.144,0.042,0.15,5.62,0.41,5.63493567,6.66,0,6.66,0,0,0,6.66,0,6.66,8.47592,-0.16744,8.477573709,0.38592,0.11256,0.402,8.09,-0.28,8.094844038,4.78,-0.29,4.788788991,0,0,0,4.78,-0.29,4.788788991
17/02/2020 20:30,5.46112,0.45116,5.479724172,0.14112,0.04116,0.147,5.32,0.41,5.335775483,6.14,0,6.14,0,0,0,6.14,0,6.14,8.1096,-0.1772,8.111535736,0.2496,0.0728,0.26,7.86,-0.25,7.863974822,4.48,-0.24,4.486423966,0,0,0,4.48,-0.24,4.486423966
17/02/2020 21:00,5.09632,0.51976,5.122755899,0.13632,0.03976,0.142,4.96,0.48,4.983171681,5.78,0,5.78,0,0,0,5.78,0,5.78,7.79648,-0.14936,7.797910541,0.27648,0.08064,0.288,7.52,-0.23,7.523516465,4.48,-0.32,4.491414031,0,0,0,4.48,-0.32,4.491414031
17/02/2020 21:30,4.82728,0.54004,4.85739389,0.13728,0.04004,0.143,4.69,0.5,4.716577149,5.55,0,5.55,0,0,0,5.55,0,5.55,7.33992,0.38956,7.350250513,0.40992,0.11956,0.427,6.93,0.27,6.935257746,4.36,-0.29,4.369633852,0,0,0,4.36,-0.29,4.369633852
17/02/2020 22:00,4.50016,0.57088,4.536225744,0.14016,0.04088,0.146,4.36,0.53,4.392095172,5.2,0,5.2,0,0,0,5.2,0,5.2,6.83048,0.52264,6.850445942,0.42048,0.12264,0.438,6.41,0.4,6.422468373,4.24,-0.29,4.249905881,0,0,0,4.24,-0.29,4.249905881
17/02/2020 22:30,4.21112,0.59116,4.252411292,0.14112,0.04116,0.147,4.07,0.55,4.106994035,4.88,0,4.88,0,0,0,4.88,0,4.88,6.31136,0.61748,6.341494035,0.47136,0.13748,0.491,5.84,0.48,5.859692825,3.86,-0.28,3.870142116,0,0,0,3.86,-0.28,3.870142116
17/02/2020 23:00,3.93208,0.59144,3.976311658,0.14208,0.04144,0.148,3.79,0.55,3.829699727,4.52,0,4.52,0,0,0,4.52,0,4.52,5.9472,0.6246,5.979909113,0.4272,0.1246,0.445,5.52,0.5,5.542598668,3.6,-0.28,3.610872471,0,0,0,3.6,-0.28,3.610872471
17/02/2020 23:30,3.62016,0.61088,3.671339374,0.14016,0.04088,0.146,3.48,0.57,3.526372073,4.1,0,4.1,0,0,0,4.1,0,4.1,5.59528,0.62404,5.629971954,0.42528,0.12404,0.443,5.17,0.5,5.194121677,3.36,0.17,3.364297847,0,0,0,3.36,0.17,3.364297847
18/02/2020 00:00,3.41112,0.61116,3.465437375,0.14112,0.04116,0.147,3.27,0.57,3.319307157,3.97,0,3.97,0,0,0,3.97,0,3.97,5.4296,0.6078,5.463513247,0.3696,0.1078,0.385,5.06,0.5,5.084643547,3.22,0.22,3.227506778,0,0,0,3.22,0.22,3.227506778
18/02/2020 00:30,3.52112,0.61116,3.573765885,0.14112,0.04116,0.147,3.38,0.57,3.427725193,4.19,0,4.19,0,0,0,4.19,0,4.19,5.36232,0.63276,5.399524146,0.35232,0.10276,0.367,5.01,0.53,5.037955935,3.22,0.22,3.227506778,0,0,0,3.22,0.22,3.227506778
18/02/2020 01:00,3.79016,0.61088,3.839073742,0.14016,0.04088,0.146,3.65,0.57,3.694238758,4.74,0,4.74,0,0,0,4.74,0,4.74,5.52936,0.57648,5.559330104,0.39936,0.11648,0.416,5.13,0.46,5.150582491,3.41,-0.12,3.412110784,0,0,0,3.41,-0.12,3.412110784
18/02/2020 01:30,3.83112,0.61116,3.879561444,0.14112,0.04116,0.147,3.69,0.57,3.733764856,4.84,0,4.84,0,0,0,4.84,0,4.84,5.54568,0.58124,5.576056546,0.41568,0.12124,0.433,5.13,0.46,5.150582491,3.47,-0.08,3.470922068,0,0,0,3.47,-0.08,3.470922068
18/02/2020 02:00,3.80208,0.58144,3.846281945,0.14208,0.04144,0.148,3.66,0.54,3.699621602,4.84,0,4.84,0,0,0,4.84,0,4.84,5.46256,0.62908,5.498663783,0.44256,0.12908,0.461,5.02,0.5,5.044838947,3.4,-0.29,3.412345235,0,0,0,3.4,-0.29,3.412345235
18/02/2020 02:30,3.72208,0.58144,3.767220726,0.14208,0.04144,0.148,3.58,0.54,3.620497203,4.84,0,4.84,0,0,0,4.84,0,4.84,5.34752,0.63136,5.384662069,0.34752,0.10136,0.362,5,0.53,5.028011535,3.28,0.24,3.288768767,0,0,0,3.28,0.24,3.288768767
18/02/2020 03:00,3.65208,0.58144,3.698075283,0.14208,0.04144,0.148,3.51,0.54,3.551295538,4.74,0,4.74,0,0,0,4.74,0,4.74,5.36952,0.58236,5.401008073,0.17952,0.05236,0.187,5.19,0.53,5.21699147,3.28,0.24,3.288768767,0,0,0,3.28,0.24,3.288768767
18/02/2020 03:30,3.59208,0.60144,3.64208303,0.14208,0.04144,0.148,3.45,0.56,3.495153788,4.7,0,4.7,0,0,0,4.7,0,4.7,5.35728,0.60504,5.391337719,0.25728,0.07504,0.268,5.1,0.53,5.127465261,3.26,0,3.26,0,0,0,3.26,0,3.26
18/02/2020 04:00,3.48304,0.60172,3.534633588,0.14304,0.04172,0.149,3.34,0.56,3.386620735,4.56,0,4.56,0,0,0,4.56,0,4.56,5.38448,0.62464,5.420590374,0.32448,0.09464,0.338,5.06,0.53,5.087681201,3.2,0.22,3.207553585,0,0,0,3.2,0.22,3.207553585
18/02/2020 04:30,3.52112,0.60116,3.572069344,0.14112,0.04116,0.147,3.38,0.56,3.426076473,4.5,0,4.5,0,0,0,4.5,0,4.5,5.18784,0.64312,5.227550784,0.38784,0.11312,0.404,4.8,0.53,4.829171772,3.2,0.22,3.207553585,0,0,0,3.2,0.22,3.207553585
18/02/2020 05:00,3.49112,0.57116,3.537533406,0.14112,0.04116,0.147,3.35,0.53,3.391666257,4.44,0,4.44,0,0,0,4.44,0,4.44,5.40192,0.60556,5.435755936,0.36192,0.10556,0.377,5.04,0.5,5.064740862,3.17,0.22,3.177624899,0,0,0,3.17,0.22,3.177624899
18/02/2020 05:30,3.74112,0.55116,3.781501845,0.14112,0.04116,0.147,3.6,0.51,3.635945544,4.6,0,4.6,0,0,0,4.6,0,4.6,5.57792,0.61356,5.611563721,0.45792,0.13356,0.477,5.12,0.48,5.142450778,3.25,0.22,3.257437643,0,0,0,3.25,0.22,3.257437643
18/02/2020 06:00,3.91112,0.52116,3.945689724,0.14112,0.04116,0.147,3.77,0.48,3.800434186,4.9,0,4.9,0,0,0,4.9,0,4.9,6.03472,0.54096,6.058917659,0.41472,0.12096,0.432,5.62,0.42,5.635672098,3.58,-0.19,3.585038354,0,0,0,3.58,-0.19,3.585038354
18/02/2020 06:30,4.37112,0.47116,4.396439673,0.14112,0.04116,0.147,4.23,0.43,4.251799619,5.33,0,5.33,0,0,0,5.33,0,5.33,7.23168,-0.08076,7.232130931,0.27168,0.07924,0.283,6.96,-0.16,6.961838838,3.97,-0.24,3.977247792,0,0,0,3.97,-0.24,3.977247792
18/02/2020 07:00,4.76112,0.40116,4.777990477,0.14112,0.04116,0.147,4.62,0.36,4.634004748,5.8,0,5.8,0,0,0,5.8,0,5.8,8.02952,-0.34264,8.036827334,0.29952,0.08736,0.312,7.73,-0.43,7.741950659,4.52,-0.3,4.529944812,0,0,0,4.52,-0.3,4.529944812
18/02/2020 07:30,5.13016,0.37088,5.143548736,0.14016,0.04088,0.146,4.99,0.33,5.000899919,5.98,0,5.98,0,0,0,5.98,0,5.98,9.11352,-0.67064,9.138162003,0.20352,0.05936,0.212,8.91,-0.73,8.939854585,4.77,-0.36,4.783565616,0,0,0,4.77,-0.36,4.783565616
18/02/2020 08:00,5.4292,0.3306,5.439256291,0.1392,0.0406,0.145,5.29,0.29,5.297942997,6.29,0,6.29,0,0,0,6.29,0,6.29,9.85592,-0.81244,9.889348705,0.26592,0.07756,0.277,9.59,-0.89,9.631209685,4.92,-0.31,4.929756586,0,0,0,4.92,-0.31,4.929756586
18/02/2020 08:30,5.83016,0.28088,5.836922066,0.14016,0.04088,0.146,5.69,0.24,5.695059262,6.7,0.31,6.707167808,0,0,0,6.7,0.31,6.707167808,10.68496,-0.98272,10.73005633,0.26496,0.07728,0.276,10.42,-1.06,10.47377678,5.32,-0.31,5.329024301,0,0,0,5.32,-0.31,5.329024301
18/02/2020 09:00,6.07824,0.26032,6.083811963,0.13824,0.04032,0.144,5.94,0.22,5.944072678,7.08,0.22,7.083417254,0,0,0,7.08,0.22,7.083417254,11.0184,-1.1338,11.07658074,0.1584,0.0462,0.165,10.86,-1.18,10.92391871,5.9,-0.55,5.92558014,0,0,0,5.9,-0.55,5.92558014
18/02/2020 09:30,6.21824,0.26032,6.223686625,0.13824,0.04032,0.144,6.08,0.22,6.083978961,7.16,0.22,7.163379091,0,0,0,7.16,0.22,7.163379091,11.20344,-1.10608,11.25790748,0.25344,0.07392,0.264,10.95,-1.18,11.01339639,6.13,-0.64,6.163318911,0,0,0,6.13,-0.64,6.163318911
18/02/2020 10:00,6.40016,0.26088,6.405474721,0.14016,0.04088,0.146,6.26,0.22,6.263864622,7.35,0,7.35,0,0,0,7.35,0,7.35,11.29192,-1.11444,11.34678077,0.36192,0.10556,0.377,10.93,-1.22,10.99787707,6.18,-0.64,6.21305078,0,0,0,6.18,-0.64,6.21305078
18/02/2020 10:30,6.60112,-0.17884,6.603542156,0.14112,0.04116,0.147,6.46,-0.22,6.463745044,7.49,0,7.49,0,0,0,7.49,0,7.49,11.28552,-1.07964,11.33704477,0.27552,0.08036,0.287,11.01,-1.16,11.07093944,6.21,-0.69,6.248215745,0,0,0,6.21,-0.69,6.248215745
18/02/2020 11:00,6.48112,0.25116,6.485984721,0.14112,0.04116,0.147,6.34,0.21,6.343476965,7.31096,0.00028,7.310960005,0.00096,0.00028,0.001,7.31,0,7.31,11.18304,-1.08328,11.23538514,0.26304,0.07672,0.274,10.92,-1.16,10.98143889,6.16,-0.69,6.198524018,0,0,0,6.16,-0.69,6.198524018
18/02/2020 11:30,6.43112,0.25116,6.436022514,0.14112,0.04116,0.147,6.29,0.21,6.293504588,6.99672,0.00196,6.996720275,0.00672,0.00196,0.007,6.99,0,6.99,11.15616,-1.15612,11.21590475,0.35616,0.10388,0.371,10.8,-1.26,10.87325158,5.97,-0.6,6.000075,0,0,0,5.97,-0.6,6.000075
18/02/2020 12:00,6.43112,0.04116,6.431251713,0.14112,0.04116,0.147,6.29,0,6.29,6.74152,0.00336,6.741520837,0.01152,0.00336,0.012,6.73,0,6.73,10.72008,-1.13456,10.77995091,0.43008,0.12544,0.448,10.29,-1.26,10.36685584,5.94,-0.69,5.979941471,0,0,0,5.94,-0.69,5.979941471
18/02/2020 12:30,6.35112,0.27116,6.35690593,0.14112,0.04116,0.147,6.21,0.23,6.2142578,6.68056,0.00308,6.68056071,0.01056,0.00308,0.011,6.67,0,6.67,10.75272,-1.04504,10.80338354,0.46272,0.13496,0.482,10.29,-1.18,10.35743694,5.98,-0.75,6.026848264,0,0,0,5.98,-0.75,6.026848264
18/02/2020 13:00,6.31112,0.27116,6.316942567,0.14112,0.04116,0.147,6.17,0.23,6.174285384,6.58056,0.00308,6.580560721,0.01056,0.00308,0.011,6.57,0,6.57,10.91032,-1.13824,10.96953385,0.28032,0.08176,0.292,10.63,-1.22,10.69978037,5.83,-0.67,5.868372858,0,0,0,5.83,-0.67,5.868372858
18/02/2020 13:30,6.20112,0.29116,6.207951627,0.14112,0.04116,0.147,6.06,0.25,6.065154573,6.58248,0.00364,6.582481006,0.01248,0.00364,0.013,6.57,0,6.57,10.20888,-0.74616,10.23611184,0.45888,0.13384,0.478,9.75,-0.88,9.789632271,5.69,-0.59,5.720506971,0,0,0,5.69,-0.59,5.720506971
18/02/2020 14:00,6.30112,0.26116,6.306529775,0.14112,0.04116,0.147,6.16,0.22,6.163927319,6.55672,0.00196,6.556720293,0.00672,0.00196,0.007,6.55,0,6.55,10.3364,-0.7498,10.36355948,0.4464,0.1302,0.465,9.89,-0.88,9.929073471,5.69,-0.61,5.722604302,0,0,0,5.69,-0.61,5.722604302
18/02/2020 14:30,6.2092,0.2606,6.214666282,0.1392,0.0406,0.145,6.07,0.22,6.073985512,6.55096,0.00028,6.550960006,0.00096,0.00028,0.001,6.55,0,6.55,10.24656,-0.82392,10.27963209,0.46656,0.13608,0.486,9.78,-0.96,9.827003612,5.53,-0.46,5.549099026,0,0,0,5.53,-0.46,5.549099026
18/02/2020 15:00,6.3292,0.2606,6.334562732,0.1392,0.0406,0.145,6.19,0.22,6.193908298,6.67,0,6.67,0,0,0,6.67,0,6.67,10.61992,-1.01044,10.66788122,0.40992,0.11956,0.427,10.21,-1.13,10.27234151,5.63,-0.46,5.648760926,0,0,0,5.63,-0.46,5.648760926
18/02/2020 15:30,6.3592,0.2606,6.364537454,0.1392,0.0406,0.145,6.22,0.22,6.223889459,6.74,0,6.74,0,0,0,6.74,0,6.74,10.46984,-0.83588,10.50315405,0.45984,0.13412,0.479,10.01,-0.97,10.05688819,5.76,-0.46,5.778338862,0,0,0,5.76,-0.46,5.778338862
18/02/2020 16:00,6.4592,0.2606,6.464454888,0.1392,0.0406,0.145,6.32,0.22,6.323827955,6.93,0,6.93,0,0,0,6.93,0,6.93,10.37464,-0.71448,10.39921328,0.46464,0.13552,0.484,9.91,-0.85,9.946386278,5.89,-0.53,5.913797426,0,0,0,5.89,-0.53,5.913797426
18/02/2020 16:30,6.64112,0.26116,6.646253035,0.14112,0.04116,0.147,6.5,0.22,6.503722011,7.17,0,7.17,0,0,0,7.17,0,7.17,10.25728,-0.62996,10.27660657,0.37728,0.11004,0.393,9.88,-0.74,9.907673794,5.8,-0.43,5.815917812,0,0,0,5.8,-0.43,5.815917812
18/02/2020 17:00,6.5292,0.3106,6.536583588,0.1392,0.0406,0.145,6.39,0.27,6.395701682,7.17,0,7.17,0,0,0,7.17,0,7.17,9.7704,-0.4828,9.782321401,0.2304,0.0672,0.24,9.54,-0.55,9.555841146,5.68,-0.43,5.696253154,0,0,0,5.68,-0.43,5.696253154
18/02/2020 17:30,6.32824,0.37032,6.339066051,0.13824,0.04032,0.144,6.19,0.33,6.198790205,7.28,0,7.28,0,0,0,7.28,0,7.28,9.54144,-0.42708,9.550993383,0.18144,0.05292,0.189,9.36,-0.48,9.372299611,5.45,-0.35,5.461226968,0,0,0,5.45,-0.35,5.461226968
18/02/2020 18:00,6.43728,0.34004,6.446254804,0.13728,0.04004,0.143,6.3,0.3,6.307138812,7.59,0,7.59,0,0,0,7.59,0,7.59,9.78632,-0.39024,9.794097529,0.37632,0.10976,0.392,9.41,-0.5,9.423274378,5.43,-0.31,5.438841788,0,0,0,5.43,-0.31,5.438841788
18/02/2020 18:30,6.37824,0.37032,6.388981327,0.13824,0.04032,0.144,6.24,0.33,6.248719869,7.54,0,7.54,0,0,0,7.54,0,7.54,9.60312,-0.37284,9.610355009,0.33312,0.09716,0.347,9.27,-0.47,9.281907132,5.14,-0.29,5.148174434,0,0,0,5.14,-0.29,5.148174434
18/02/2020 19:00,6.2692,0.3706,6.280144345,0.1392,0.0406,0.145,6.13,0.33,6.138876119,7.34,0,7.34,0,0,0,7.34,0,7.34,9.23744,-0.31408,9.242777937,0.39744,0.11592,0.414,8.84,-0.43,8.850451966,5.02,-0.29,5.028369517,0,0,0,5.02,-0.29,5.028369517
18/02/2020 19:30,5.9992,0.4006,6.01256027,0.1392,0.0406,0.145,5.86,0.36,5.871047607,7.02,0,7.02,0,0,0,7.02,0,7.02,8.92912,-0.30484,8.934322101,0.42912,0.12516,0.447,8.5,-0.43,8.510869521,4.92,-0.27,4.927402967,0,0,0,4.92,-0.27,4.927402967
18/02/2020 20:00,5.73016,0.42088,5.745596018,0.14016,0.04088,0.146,5.59,0.38,5.602901034,6.78,0,6.78,0,0,0,6.78,0,6.78,8.7676,-0.2382,8.770835137,0.4176,0.1218,0.435,8.35,-0.36,8.357756876,4.77,-0.27,4.777635398,0,0,0,4.77,-0.27,4.777635398
18/02/2020 20:30,5.42112,0.47116,5.441556193,0.14112,0.04116,0.147,5.28,0.43,5.297480533,6.14,0,6.14,0,0,0,6.14,0,6.14,8.38408,-0.26756,8.388348216,0.21408,0.06244,0.223,8.17,-0.33,8.176661911,4.59,-0.27,4.597934319,0,0,0,4.59,-0.27,4.597934319
18/02/2020 21:00,5.06632,0.46976,5.088051965,0.13632,0.03976,0.142,4.93,0.43,4.948717005,5.78,0,5.78,0,0,0,5.78,0,5.78,8.02112,-0.15384,8.022595141,0.26112,0.07616,0.272,7.76,-0.23,7.763407757,4.45,-0.25,4.45701694,0,0,0,4.45,-0.25,4.45701694
18/02/2020 21:30,4.82728,0.54004,4.85739389,0.13728,0.04004,0.143,4.69,0.5,4.716577149,5.51,0,5.51,0,0,0,5.51,0,5.51,7.56536,-0.15552,7.566958332,0.25536,0.07448,0.266,7.31,-0.23,7.313617436,4.29,-0.25,4.297278208,0,0,0,4.29,-0.25,4.297278208
18/02/2020 22:00,4.5892,0.5706,4.624536842,0.1392,0.0406,0.145,4.45,0.53,4.481450658,5.3,0,5.3,0,0,0,5.3,0,5.3,6.9656,0.4658,6.981156996,0.2256,0.0658,0.235,6.74,0.4,6.751859003,4.18,-0.28,4.189367494,0,0,0,4.18,-0.28,4.189367494
18/02/2020 22:30,4.21016,0.60088,4.252823062,0.14016,0.04088,0.146,4.07,0.56,4.108345166,4.93,0,4.93,0,0,0,4.93,0,4.93,6.52944,0.48692,6.547570374,0.22944,0.06692,0.239,6.3,0.42,6.313984479,3.89,-0.24,3.897396567,0,0,0,3.89,-0.24,3.897396567
18/02/2020 23:00,3.9192,0.6006,3.964952585,0.1392,0.0406,0.145,3.78,0.56,3.821256338,4.56,0,4.56,0,0,0,4.56,0,4.56,6.17128,0.50204,6.191667061,0.28128,0.08204,0.293,5.89,0.42,5.904955546,3.7,-0.24,3.707775613,0,0,0,3.7,-0.24,3.707775613
18/02/2020 23:30,3.58536,0.62948,3.640199363,0.13536,0.03948,0.141,3.45,0.59,3.500085713,4.19,0,4.19,0,0,0,4.19,0,4.19,5.87016,0.49588,5.891067424,0.26016,0.07588,0.271,5.61,0.42,5.625699956,3.51,-0.24,3.51819556,0,0,0,3.51,-0.24,3.51819556
19/02/2020 00:00,3.41632,0.62976,3.473879676,0.13632,0.03976,0.142,3.28,0.59,3.332641595,3.99,0,3.99,0,0,0,3.99,0,3.99,5.66832,0.53576,5.693583265,0.32832,0.09576,0.342,5.34,0.44,5.358096677,3.31,-0.24,3.3186895,0,0,0,3.31,-0.24,3.3186895
19/02/2020 00:30,3.51632,0.60976,3.56879722,0.13632,0.03976,0.142,3.38,0.57,3.427725193,4.23,0,4.23,0,0,0,4.23,0,4.23,5.562,0.561,5.590220479,0.312,0.091,0.325,5.25,0.47,5.270996111,3.26,0,3.26,0,0,0,3.26,0,3.26
19/02/2020 01:00,3.78536,0.60948,3.834112179,0.13536,0.03948,0.141,3.65,0.57,3.694238758,4.76,0,4.76,0,0,0,4.76,0,4.76,5.67632,0.49476,5.697841363,0.25632,0.07476,0.267,5.42,0.42,5.436248707,3.44,0,3.44,0,0,0,3.44,0,3.44
19/02/2020 01:30,3.78536,0.60948,3.834112179,0.13536,0.03948,0.141,3.65,0.57,3.694238758,4.89,0,4.89,0,0,0,4.89,0,4.89,5.68304,0.52672,5.707396745,0.26304,0.07672,0.274,5.42,0.45,5.438648729,3.51,-0.31,3.523662867,0,0,0,3.51,-0.31,3.523662867
19/02/2020 02:00,3.78632,0.58976,3.83197547,0.13632,0.03976,0.142,3.65,0.55,3.691205765,4.85,0,4.85,0,0,0,4.85,0,4.85,5.55712,0.55916,5.585180624,0.23712,0.06916,0.247,5.32,0.49,5.342518133,3.44,0,3.44,0,0,0,3.44,0,3.44
19/02/2020 02:30,3.73632,0.58976,3.782579014,0.13632,0.03976,0.142,3.6,0.55,3.641771547,4.89,0,4.89,0,0,0,4.89,0,4.89,5.48776,0.62768,5.523539807,0.43776,0.12768,0.456,5.05,0.5,5.074692109,3.36,0,3.36,0,0,0,3.36,0,3.36
19/02/2020 03:00,3.65728,0.59004,3.704570717,0.13728,0.04004,0.143,3.52,0.55,3.562709643,4.85,0,4.85,0,0,0,4.85,0,4.85,5.45912,0.62516,5.494799014,0.42912,0.12516,0.447,5.03,0.5,5.054789808,3.33,0,3.33,0,0,0,3.33,0,3.33
19/02/2020 03:30,3.57728,0.59004,3.625614348,0.13728,0.04004,0.143,3.44,0.55,3.483690572,4.78,0,4.78,0,0,0,4.78,0,4.78,5.54072,0.61396,5.574632275,0.39072,0.11396,0.407,5.15,0.5,5.174214916,3.29,0,3.29,0,0,0,3.29,0,3.29
19/02/2020 04:00,3.53824,0.59032,3.587146498,0.13824,0.04032,0.144,3.4,0.55,3.44419802,4.69,0,4.69,0,0,0,4.69,0,4.69,5.50072,0.54896,5.528044645,0.27072,0.07896,0.282,5.23,0.47,5.25107608,3.24,0,3.24,0,0,0,3.24,0,3.24
19/02/2020 04:30,3.55824,0.59032,3.606875324,0.13824,0.04032,0.144,3.42,0.55,3.46394284,4.55,0,4.55,0,0,0,4.55,0,4.55,5.54176,0.53468,5.567493745,0.22176,0.06468,0.231,5.32,0.47,5.340720925,3.24,0,3.24,0,0,0,3.24,0,3.24
19/02/2020 05:00,3.54824,0.59032,3.597010537,0.13824,0.04032,0.144,3.41,0.55,3.454070063,4.45,0,4.45,0,0,0,4.45,0,4.45,5.534,0.542,5.560478397,0.144,0.042,0.15,5.39,0.5,5.413141417,3.24,0,3.24,0,0,0,3.24,0,3.24
19/02/2020 05:30,3.57632,0.53976,3.616822583,0.13632,0.03976,0.142,3.44,0.5,3.476147293,4.56,0,4.56,0,0,0,4.56,0,4.56,5.76792,0.48856,5.788574263,0.09792,0.02856,0.102,5.67,0.46,5.688629009,3.29,0.22,3.297347419,0,0,0,3.29,0.22,3.297347419
19/02/2020 06:00,3.78536,0.53948,3.82360942,0.13536,0.03948,0.141,3.65,0.5,3.684087404,4.82,0,4.82,0,0,0,4.82,0,4.82,6.13848,0.45164,6.155072331,0.10848,0.03164,0.113,6.03,0.42,6.044609169,3.59,0,3.59,0,0,0,3.59,0,3.59
19/02/2020 06:30,4.34248,0.45864,4.366632936,0.13248,0.03864,0.138,4.21,0.42,4.23089825,5.27,0,5.27,0,0,0,5.27,0,5.27,7.2144,0.1592,7.216156318,0.1344,0.0392,0.14,7.08,0.12,7.081016876,3.94,-0.24,3.947302877,0,0,0,3.94,-0.24,3.947302877
19/02/2020 07:00,4.68152,0.40836,4.699296479,0.13152,0.03836,0.137,4.55,0.37,4.565019168,5.66,0,5.66,0,0,0,5.66,0,5.66,8.02096,-0.23472,8.024393609,0.12096,0.03528,0.126,7.9,-0.27,7.904612577,4.31,-0.27,4.318448796,0,0,0,4.31,-0.27,4.318448796
19/02/2020 07:30,5.17536,0.35948,5.1878297,0.13536,0.03948,0.141,5.04,0.32,5.050148513,5.91,0,5.91,0,0,0,5.91,0,5.91,9.08816,-0.52512,9.103318252,0.18816,0.05488,0.196,8.9,-0.58,8.918878853,4.64,-0.35,4.653181707,0,0,0,4.64,-0.35,4.653181707
19/02/2020 08:00,5.56016,0.33088,5.569996481,0.14016,0.04088,0.146,5.42,0.29,5.427752758,6.15,0,6.15,0,0,0,6.15,0,6.15,9.64384,-0.67388,9.667355595,0.12384,0.03612,0.129,9.52,-0.71,9.546439127,4.79,-0.33,4.801353976,0,0,0,4.79,-0.33,4.801353976
19/02/2020 08:30,5.9292,0.3306,5.938409636,0.1392,0.0406,0.145,5.79,0.29,5.797257973,6.59,0.25,6.594740328,0,0,0,6.59,0.25,6.594740328,10.6936,-1.0052,10.74074057,0.1536,0.0448,0.16,10.54,-1.05,10.59217164,5.18,-0.37,5.193197474,0,0,0,5.18,-0.37,5.193197474
19/02/2020 09:00,6.19016,0.27088,6.196083989,0.14016,0.04088,0.146,6.05,0.23,6.054370322,6.88,0,6.88,0,0,0,6.88,0,6.88,11.16248,-1.08136,11.21473581,0.13248,0.03864,0.138,11.03,-1.12,11.08671728,5.8,-0.59,5.829931389,0,0,0,5.8,-0.59,5.829931389
19/02/2020 09:30,6.3392,0.2706,6.344972892,0.1392,0.0406,0.145,6.2,0.23,6.204264662,7.2,0.29,7.205837911,0,0,0,7.2,0.29,7.205837911,11.3824,-1.0668,11.43228289,0.1824,0.0532,0.19,11.2,-1.12,11.2558607,6.1,-0.67,6.136684773,0,0,0,6.1,-0.67,6.136684773
19/02/2020 10:00,6.4592,0.2706,6.464865737,0.1392,0.0406,0.145,6.32,0.23,6.324183742,7.2,0,7.2,0,0,0,7.2,0,7.2,11.46672,-1.26804,11.53661965,0.24672,0.07196,0.257,11.22,-1.34,11.29973451,6.16,-0.61,6.190129239,0,0,0,6.16,-0.61,6.190129239
19/02/2020 10:30,6.4592,0.2706,6.464865737,0.1392,0.0406,0.145,6.32,0.23,6.324183742,7.2,0,7.2,0,0,0,7.2,0,7.2,11.39088,-1.12016,11.44582481,0.17088,0.04984,0.178,11.22,-1.17,11.28083773,6.16,-0.61,6.190129239,0,0,0,6.16,-0.61,6.190129239
19/02/2020 11:00,6.5992,-0.1794,6.601638054,0.1392,0.0406,0.145,6.46,-0.22,6.463745044,7.18,0.25,7.184351049,0,0,0,7.18,0.25,7.184351049,11.3716,-1.2312,11.43805665,0.2016,0.0588,0.21,11.17,-1.29,11.24424297,6.16,-0.61,6.190129239,0,0,0,6.16,-0.61,6.190129239
19/02/2020 11:30,6.5992,0.2506,6.603956466,0.1392,0.0406,0.145,6.46,0.21,6.463412411,7.21,0,7.21,0,0,0,7.21,0,7.21,11.58632,-1.30024,11.6590495,0.13632,0.03976,0.142,11.45,-1.34,11.52814382,6.03,-0.51,6.051528732,0,0,0,6.03,-0.51,6.051528732
19/02/2020 12:00,6.5692,0.2506,6.573978172,0.1392,0.0406,0.145,6.43,0.21,6.433428324,7.31,0.22,7.313309784,0,0,0,7.31,0.22,7.313309784,11.4244,-1.2308,11.49050843,0.1344,0.0392,0.14,11.29,-1.27,11.36120592,6.29,-0.67,6.325582977,0,0,0,6.29,-0.67,6.325582977
19/02/2020 12:30,6.64824,0.25032,6.652950864,0.13824,0.04032,0.144,6.51,0.21,6.513386216,7.45096,0.00028,7.450960005,0.00096,0.00028,0.001,7.45,0,7.45,11.49416,-1.12212,11.54880372,0.16416,0.04788,0.171,11.33,-1.17,11.39025022,6.46,-0.62,6.489684122,0,0,0,6.46,-0.62,6.489684122
19/02/2020 13:00,6.67824,0.25032,6.682929717,0.13824,0.04032,0.144,6.54,0.21,6.543370691,7.22192,0.00056,7.221920022,0.00192,0.00056,0.002,7.22,0,7.22,11.38136,-1.15752,11.44007028,0.11136,0.03248,0.116,11.27,-1.19,11.33265194,6.34,-0.64,6.372220963,0,0,0,6.34,-0.64,6.372220963
19/02/2020 13:30,6.63016,0.25088,6.634904852,0.14016,0.04088,0.146,6.49,0.21,6.493396646,7.22192,0.00056,7.221920022,0.00192,0.00056,0.002,7.22,0,7.22,10.82096,-0.94472,10.86212093,0.12096,0.03528,0.126,10.7,-0.98,10.74478478,6.26,-0.62,6.29062795,0,0,0,6.26,-0.62,6.29062795
19/02/2020 14:00,6.50112,0.27116,6.506772549,0.14112,0.04116,0.147,6.36,0.23,6.364157446,7.22096,0.00028,7.220960005,0.00096,0.00028,0.001,7.22,0,7.22,11.00416,-0.88212,11.03945981,0.16416,0.04788,0.171,10.84,-0.93,10.87982077,6.19,-0.5,6.210161029,0,0,0,6.19,-0.5,6.210161029
19/02/2020 14:30,6.46112,0.27116,6.466807512,0.14112,0.04116,0.147,6.32,0.23,6.324183742,7.09,0,7.09,0,0,0,7.09,0,7.09,10.8988,-0.9316,10.93854286,0.2688,0.0784,0.28,10.63,-1.01,10.67787432,6.07,-0.5,6.090558267,0,0,0,6.07,-0.5,6.090558267
19/02/2020 15:00,6.46112,0.27116,6.466807512,0.14112,0.04116,0.147,6.32,0.23,6.324183742,7,0,7,0,0,0,7,0,7,10.8468,-0.9176,10.88554362,0.3168,0.0924,0.33,10.53,-1.01,10.5783269,6.01,-0.5,6.030762804,0,0,0,6.01,-0.5,6.030762804
19/02/2020 15:30,6.42016,0.27088,6.425871956,0.14016,0.04088,0.146,6.28,0.23,6.284210372,7,0.22,7.00345629,0,0,0,7,0.22,7.00345629,10.5748,-0.8636,10.61000471,0.3648,0.1064,0.38,10.21,-0.97,10.25597387,5.95,-0.54,5.97445395,0,0,0,5.95,-0.54,5.97445395
19/02/2020 16:00,6.49112,0.27116,6.496781249,0.14112,0.04116,0.147,6.35,0.23,6.354163989,6.9,0,6.9,0,0,0,6.9,0,6.9,10.56784,-0.82688,10.60014023,0.38784,0.11312,0.404,10.18,-0.94,10.22330671,6,-0.54,6.024250991,0,0,0,6,-0.54,6.024250991
19/02/2020 16:30,6.57112,0.27116,6.576712385,0.14112,0.04116,0.147,6.43,0.23,6.434112215,7.03,0,7.03,0,0,0,7.03,0,7.03,10.28392,-0.73344,10.31004097,0.43392,0.12656,0.452,9.85,-0.86,9.887471871,5.9,-0.45,5.917136132,0,0,0,5.9,-0.45,5.917136132
19/02/2020 17:00,6.55112,0.31116,6.558505455,0.14112,0.04116,0.147,6.41,0.27,6.415683907,7.28,0,7.28,0,0,0,7.28,0,7.28,9.94032,-0.52324,9.954081665,0.40032,0.11676,0.417,9.54,-0.64,9.561443406,5.79,-0.42,5.805213174,0,0,0,5.79,-0.42,5.805213174
19/02/2020 17:30,6.55016,0.35088,6.559551265,0.14016,0.04088,0.146,6.41,0.31,6.417491722,7.56,0,7.56,0,0,0,7.56,0,7.56,9.64168,-0.42576,9.651075836,0.39168,0.11424,0.408,9.25,-0.54,9.265748755,5.72,-0.42,5.735398853,0,0,0,5.72,-0.42,5.735398853
19/02/2020 18:00,6.63824,0.35032,6.647477296,0.13824,0.04032,0.144,6.5,0.31,6.507388109,7.52,0,7.52,0,0,0,7.52,0,7.52,10.01344,-0.47108,10.0245148,0.37344,0.10892,0.389,9.64,-0.58,9.657432371,5.58,-0.32,5.589168096,0,0,0,5.58,-0.32,5.589168096
19/02/2020 18:30,6.5192,0.3506,6.528620758,0.1392,0.0406,0.145,6.38,0.31,6.387526908,7.33,0,7.33,0,0,0,7.33,0,7.33,9.72584,-0.39288,9.733772054,0.43584,0.12712,0.454,9.29,-0.52,9.304541902,5.31,-0.27,5.316859976,0,0,0,5.31,-0.27,5.316859976
19/02/2020 19:00,6.2392,0.3806,6.250797789,0.1392,0.0406,0.145,6.1,0.34,6.109468062,7.13,0,7.13,0,0,0,7.13,0,7.13,9.3972,-0.3754,9.404695264,0.4272,0.1246,0.445,8.97,-0.5,8.983924532,5.22,-0.27,5.226978094,0,0,0,5.22,-0.27,5.226978094
19/02/2020 19:30,5.98016,0.40088,5.993581434,0.14016,0.04088,0.146,5.84,0.36,5.851085369,6.81,0,6.81,0,0,0,6.81,0,6.81,8.92328,-0.22696,8.926165851,0.35328,0.10304,0.368,8.57,-0.33,8.576351205,5.05,-0.27,5.057212671,0,0,0,5.05,-0.27,5.057212671
19/02/2020 20:00,5.69016,0.43088,5.706450596,0.14016,0.04088,0.146,5.55,0.39,5.563685829,6.47,0,6.47,0,0,0,6.47,0,6.47,8.4116,-0.2362,8.414915626,0.3216,0.0938,0.335,8.09,-0.33,8.096727734,4.78,-0.27,4.78761945,0,0,0,4.78,-0.27,4.78761945
19/02/2020 20:30,5.39824,0.46032,5.41783071,0.13824,0.04032,0.144,5.26,0.42,5.276741419,6.03,0,6.03,0,0,0,6.03,0,6.03,8.1456,-0.3392,8.152659443,0.1056,0.0308,0.11,8.04,-0.37,8.048509179,4.64,-0.27,4.647848965,0,0,0,4.64,-0.27,4.647848965
19/02/2020 21:00,5.17824,0.48032,5.200468902,0.13824,0.04032,0.144,5.04,0.44,5.059169892,5.67,0,5.67,0,0,0,5.67,0,5.67,7.80128,-0.20296,7.803919682,0.16128,0.04704,0.168,7.64,-0.25,7.64408922,4.57,-0.27,4.577968982,0,0,0,4.57,-0.27,4.577968982
19/02/2020 21:30,4.87824,0.51032,4.904860039,0.13824,0.04032,0.144,4.74,0.47,4.763244692,5.34,0,5.34,0,0,0,5.34,0,5.34,7.38768,0.04224,7.387800755,0.24768,0.07224,0.258,7.14,-0.03,7.140063025,4.44,-0.27,4.448201884,0,0,0,4.44,-0.27,4.448201884
19/02/2020 22:00,4.54824,0.56032,4.582624314,0.13824,0.04032,0.144,4.41,0.52,4.440551768,5.05,0,5.05,0,0,0,5.05,0,5.05,6.7168,0.5424,6.738664556,0.3168,0.0924,0.33,6.4,0.45,6.415800807,4.23,-0.24,4.23680304,0,0,0,4.23,-0.24,4.23680304
19/02/2020 22:30,4.25344,0.57892,4.292656543,0.13344,0.03892,0.139,4.12,0.54,4.155237659,4.68,0,4.68,0,0,0,4.68,0,4.68,6.1772,0.5896,6.205274208,0.3072,0.0896,0.32,5.87,0.5,5.891256233,3.91,-0.22,3.916184367,0,0,0,3.91,-0.22,3.916184367
19/02/2020 23:00,3.90536,0.57948,3.948117754,0.13536,0.03948,0.141,3.77,0.54,3.808477386,4.36,0,4.36,0,0,0,4.36,0,4.36,5.90488,0.52684,5.92833604,0.19488,0.05684,0.203,5.71,0.47,5.729310604,3.77,-0.27,3.779656069,0,0,0,3.77,-0.27,3.779656069
19/02/2020 23:30,3.6044,0.5792,3.650639944,0.1344,0.0392,0.14,3.47,0.54,3.511765938,4.07,0,4.07,0,0,0,4.07,0,4.07,5.454,0.542,5.480864895,0.144,0.042,0.15,5.31,0.5,5.333488539,3.56,-0.27,3.570224083,0,0,0,3.56,-0.27,3.570224083
20/02/2020 00:00,3.42536,0.57948,3.474030541,0.13536,0.03948,0.141,3.29,0.54,3.334021596,3.82,0,3.82,0,0,0,3.82,0,3.82,5.31432,0.58876,5.346834147,0.30432,0.08876,0.317,5.01,0.5,5.034888281,3.33,-0.24,3.338637447,0,0,0,3.33,-0.24,3.338637447
20/02/2020 00:30,3.47536,0.57948,3.523339921,0.13536,0.03948,0.141,3.34,0.54,3.3833711,4.04,0,4.04,0,0,0,4.04,0,4.04,5.22136,0.56748,5.252107558,0.23136,0.06748,0.241,4.99,0.5,5.014987537,3.3,0,3.3,0,0,0,3.3,0,3.3
20/02/2020 01:00,3.7544,0.5792,3.798814552,0.1344,0.0392,0.14,3.62,0.54,3.660054644,4.61,0,4.61,0,0,0,4.61,0,4.61,5.3536,0.6148,5.388785763,0.3936,0.1148,0.41,4.96,0.5,4.985137912,3.47,0.22,3.476967069,0,0,0,3.47,0.22,3.476967069
20/02/2020 01:30,3.7844,0.5792,3.828466534,0.1344,0.0392,0.14,3.65,0.54,3.689728987,4.71,0,4.71,0,0,0,4.71,0,4.71,5.37328,0.60304,5.407013519,0.35328,0.10304,0.368,5.02,0.5,5.044838947,3.47,-0.13,3.472434305,0,0,0,3.47,-0.13,3.472434305
20/02/2020 02:00,3.72536,0.57948,3.770159705,0.13536,0.03948,0.141,3.59,0.54,3.630385654,4.71,0,4.71,0,0,0,4.71,0,4.71,5.25848,0.63164,5.296279921,0.34848,0.10164,0.363,4.91,0.53,4.938522046,3.43,-0.31,3.443980255,0,0,0,3.43,-0.31,3.443980255
20/02/2020 02:30,3.63536,0.57948,3.681255139,0.13536,0.03948,0.141,3.5,0.54,3.541412148,4.71,0,4.71,0,0,0,4.71,0,4.71,5.2588,0.6734,5.301739809,0.3888,0.1134,0.405,4.87,0.56,4.90209139,3.36,0,3.36,0,0,0,3.36,0,3.36
20/02/2020 03:00,3.53632,0.57976,3.583529099,0.13632,0.03976,0.142,3.4,0.54,3.442615285,4.55,0,4.55,0,0,0,4.55,0,4.55,5.13392,0.65156,5.175100482,0.31392,0.09156,0.327,4.82,0.56,4.852422076,3.33,0,3.33,0,0,0,3.33,0,3.33
20/02/2020 03:30,3.48632,0.57976,3.534197052,0.13632,0.03976,0.142,3.35,0.54,3.393243286,4.41,0,4.41,0,0,0,4.41,0,4.41,5.16976,0.71368,5.218788902,0.38976,0.11368,0.406,4.78,0.6,4.81750973,3.26,0,3.26,0,0,0,3.26,0,3.26
20/02/2020 04:00,3.41824,0.58032,3.467150992,0.13824,0.04032,0.144,3.28,0.54,3.324154028,4.29,0,4.29,0,0,0,4.29,0,4.29,5.10792,0.71356,5.157520199,0.45792,0.13356,0.477,4.65,0.58,4.686032437,3.2,0,3.2,0,0,0,3.2,0,3.2
20/02/2020 04:30,3.37536,0.57948,3.424741187,0.13536,0.03948,0.141,3.24,0.54,3.284691766,4.16,0,4.16,0,0,0,4.16,0,4.16,5.16792,0.67356,5.211629323,0.45792,0.13356,0.477,4.71,0.54,4.740854353,3.15,0,3.15,0,0,0,3.15,0,3.15
20/02/2020 05:00,3.34536,0.57948,3.395177551,0.13536,0.03948,0.141,3.21,0.54,3.255103685,4.09,0,4.09,0,0,0,4.09,0,4.09,5.174,0.652,5.214918983,0.384,0.112,0.4,4.79,0.54,4.820342311,3.15,0,3.15,0,0,0,3.15,0,3.15
20/02/2020 05:30,3.55632,0.53976,3.59704779,0.13632,0.03976,0.142,3.42,0.5,3.456356463,4.16,0,4.16,0,0,0,4.16,0,4.16,5.40544,0.55992,5.434362152,0.20544,0.05992,0.214,5.2,0.5,5.223983155,3.3,-0.22,3.307325203,0,0,0,3.3,-0.22,3.307325203
20/02/2020 06:00,3.7444,0.5392,3.783023658,0.1344,0.0392,0.14,3.61,0.5,3.644461551,4.34,0,4.34,0,0,0,4.34,0,4.34,5.8616,0.4938,5.882362876,0.3216,0.0938,0.335,5.54,0.4,5.554421662,3.71,-0.27,3.719811823,0,0,0,3.71,-0.27,3.719811823
20/02/2020 06:30,4.22344,0.44892,4.247231404,0.13344,0.03892,0.139,4.09,0.41,4.110498753,4.85,0,4.85,0,0,0,4.85,0,4.85,6.84792,0.21856,6.851406921,0.33792,0.09856,0.352,6.51,0.12,6.511105897,4.13,-0.29,4.140169079,0,0,0,4.13,-0.29,4.140169079
20/02/2020 07:00,4.52248,0.39864,4.54001533,0.13248,0.03864,0.138,4.39,0.36,4.404736087,5.15,0,5.15,0,0,0,5.15,0,5.15,7.79304,-0.34328,7.800597003,0.26304,0.07672,0.274,7.53,-0.42,7.541704051,4.64,-0.4,4.657209465,0,0,0,4.64,-0.4,4.657209465
20/02/2020 07:30,4.97632,0.33976,4.987905131,0.13632,0.03976,0.142,4.84,0.3,4.849288608,5.54,0,5.54,0,0,0,5.54,0,5.54,8.76872,-0.59704,8.789021971,0.31872,0.09296,0.332,8.45,-0.69,8.478124793,4.89,-0.44,4.909755595,0,0,0,4.89,-0.44,4.909755595
20/02/2020 08:00,5.3192,0.3106,5.328260598,0.1392,0.0406,0.145,5.18,0.27,5.187031907,5.7,0,5.7,0,0,0,5.7,0,5.7,9.38504,-0.67728,9.40944653,0.45504,0.13272,0.474,8.93,-0.81,8.966660471,4.97,-0.44,4.989438846,0,0,0,4.97,-0.44,4.989438846
20/02/2020 08:30,5.61824,0.28032,5.625228884,0.13824,0.04032,0.144,5.48,0.24,5.485252957,6.06,0,6.06,0,0,0,6.06,0,6.06,10.10232,-0.89224,10.14164492,0.47232,0.13776,0.492,9.63,-1.03,9.684926432,5.38,-0.57,5.410110905,0,0,0,5.38,-0.57,5.410110905
20/02/2020 09:00,5.87112,0.28116,5.877848331,0.14112,0.04116,0.147,5.73,0.24,5.735023976,6.5,0,6.5,0,0,0,6.5,0,6.5,10.61232,-1.02224,10.66144035,0.47232,0.13776,0.492,10.14,-1.16,10.20613541,5.88,-0.71,5.922710528,0,0,0,5.88,-0.71,5.922710528
