Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
20/02/2020 09:30,6.23016,0.28088,6.236488371,0.14016,0.04088,0.146,6.09,0.24,6.094727229,6.72,0,6.72,0,0,0,6.72,0,6.72,10.72848,-0.97336,10.7725444,0.46848,0.13664,0.488,10.26,-1.11,10.31986919,6.06,-0.75,6.106234519,0,0,0,6.06,-0.75,6.106234519
20/02/2020 10:00,6.16824,0.25032,6.173317163,0.13824,0.04032,0.144,6.03,0.21,6.033655608,6.85,0,6.85,0,0,0,6.85,0,6.85,10.88848,-1.08336,10.94224226,0.46848,0.13664,0.488,10.42,-1.22,10.49117725,6.13,-0.71,6.170980473,0,0,0,6.13,-0.71,6.170980473
20/02/2020 10:30,6.3092,0.2506,6.314174926,0.1392,0.0406,0.145,6.17,0.21,6.17357271,6.81,0,6.81,0,0,0,6.81,0,6.81,10.66848,-0.90336,10.70665797,0.46848,0.13664,0.488,10.2,-1.04,10.25288252,6.34,-0.79,6.38902966,0,0,0,6.34,-0.79,6.38902966
20/02/2020 11:00,6.30824,0.25032,6.313204575,0.13824,0.04032,0.144,6.17,0.21,6.17357271,6.85888,0.41884,6.871656409,0.09888,0.02884,0.103,6.76,0.39,6.771240654,10.88504,-1.02728,10.93340752,0.45504,0.13272,0.474,10.43,-1.16,10.49430798,6.19,-0.71,6.230585847,0,0,0,6.19,-0.71,6.230585847
20/02/2020 11:30,6.47968,0.99324,6.555362583,0.07968,0.02324,0.083,6.4,0.97,6.473090452,7.13832,0.24576,7.142549293,0.08832,0.02576,0.092,7.05,0.22,7.053431789,14.15352,-1.25064,14.20866738,0.44352,0.12936,0.462,13.71,-1.38,13.77927792,9.3,-0.81,9.33520755,0,0,0,9.3,-0.81,9.33520755
20/02/2020 12:00,0,0,0,0,0,0,0,0,0,0.072,0.021,0.075,0.072,0.021,0.075,0,0,0,17.83832,-1.06924,17.87033672,0.44832,0.13076,0.467,17.39,-1.2,17.43135393,13.65,-0.96,13.6837166,0,0,0,13.65,-0.96,13.6837166
20/02/2020 12:30,6.54,0.21,6.543370691,0,0,0,6.54,0.21,6.543370691,7.47976,0.39868,7.490377521,0.02976,0.00868,0.031,7.45,0.39,7.46020107,12.84472,-0.91904,12.87755669,0.41472,0.12096,0.432,12.43,-1.04,12.47343177,7.84,-0.89,7.890354872,0,0,0,7.84,-0.89,7.890354872
20/02/2020 13:00,6.49,0.21,6.493396646,0,0,0,6.49,0.21,6.493396646,7.23112,0.42616,7.243666806,0.02112,0.00616,0.022,7.21,0.42,7.22222265,11.0996,-0.9272,11.13825929,0.2496,0.0728,0.26,10.85,-1,10.8959855,6.43,-0.8,6.479575603,0,0,0,6.43,-0.8,6.479575603
20/02/2020 13:30,6.31,0.24,6.314562534,0,0,0,6.31,0.24,6.314562534,6.914,0.307,6.920812452,0.024,0.007,0.025,6.89,0.3,6.896528112,10.46912,-0.66984,10.49052712,0.30912,0.09016,0.322,10.16,-0.76,10.18838554,6.26,-0.71,6.300134919,0,0,0,6.26,-0.71,6.300134919
20/02/2020 14:00,6.23,0.24,6.234621079,0,0,0,6.23,0.24,6.234621079,6.72896,0.34428,6.737761602,0.04896,0.01428,0.051,6.68,0.33,6.68814623,10.34824,-0.72468,10.37358338,0.25824,0.07532,0.269,10.09,-0.8,10.12166488,5.97,-0.61,6.001083236,0,0,0,5.97,-0.61,6.001083236
20/02/2020 14:30,6.02,0.24,6.024782154,0,0,0,6.02,0.24,6.024782154,6.47936,0.34148,6.488352225,0.03936,0.01148,0.041,6.44,0.33,6.448449426,10.13008,-0.65456,10.15120533,0.43008,0.12544,0.448,9.7,-0.78,9.731310292,5.68,-0.48,5.700245609,0,0,0,5.68,-0.48,5.700245609
20/02/2020 15:00,6.02,0.24,6.024782154,0,0,0,6.02,0.24,6.024782154,6.48104,0.02072,6.481073121,0.07104,0.02072,0.074,6.41,0,6.41,10.2328,-0.8396,10.26718676,0.4128,0.1204,0.43,9.82,-0.96,9.866813062,5.72,-0.51,5.742691007,0,0,0,5.72,-0.51,5.742691007
20/02/2020 15:30,6.42832,0.38576,6.439884223,0.08832,0.02576,0.092,6.34,0.36,6.350212595,6.6604,0.0322,6.660477836,0.1104,0.0322,0.115,6.55,0,6.55,11.7168,-0.7226,11.73906099,0.4368,0.1274,0.455,11.28,-0.85,11.31198037,7.87,-0.68,7.899322756,0,0,0,7.87,-0.68,7.899322756
20/02/2020 16:00,6.17016,0.29088,6.177012676,0.14016,0.04088,0.146,6.03,0.25,6.035180196,6.69712,0.03416,6.697207119,0.11712,0.03416,0.122,6.58,0,6.58,9.90656,-0.65392,9.928118774,0.46656,0.13608,0.486,9.44,-0.79,9.472998469,5.9,-0.59,5.929426616,0,0,0,5.9,-0.59,5.929426616
20/02/2020 16:30,6.3192,0.2906,6.325878358,0.1392,0.0406,0.145,6.18,0.25,6.185054567,6.704,0.287,6.710140461,0.024,0.007,0.025,6.68,0.28,6.685865688,9.62424,-0.48668,9.636537397,0.35424,0.10332,0.369,9.27,-0.59,9.288756644,5.7,-0.43,5.716196288,0,0,0,5.7,-0.43,5.716196288
20/02/2020 17:00,6.3692,0.2906,6.375825986,0.1392,0.0406,0.145,6.23,0.25,6.235014034,6.95896,0.38428,6.969562067,0.04896,0.01428,0.051,6.91,0.37,6.919898843,9.35568,-0.26376,9.359397288,0.29568,0.08624,0.308,9.06,-0.35,9.066757965,5.54,-0.4,5.554421662,0,0,0,5.54,-0.4,5.554421662
20/02/2020 17:30,6.2592,0.3706,6.2701618,0.1392,0.0406,0.145,6.12,0.33,6.128890601,7.128,0.274,7.13326433,0.048,0.014,0.05,7.08,0.26,7.084772403,9.0676,-0.1682,9.069159884,0.4176,0.1218,0.435,8.65,-0.29,8.654859906,5.4,-0.36,5.411986696,0,0,0,5.4,-0.36,5.411986696
20/02/2020 18:00,6.36536,0.34948,6.374946604,0.13536,0.03948,0.141,6.23,0.31,6.237707912,7.4328,0.3254,7.439919422,0.0528,0.0154,0.055,7.38,0.31,7.386507971,9.39704,-0.26128,9.400671678,0.40704,0.11872,0.424,8.99,-0.38,8.998027562,5.35,-0.33,5.360167908,0,0,0,5.35,-0.33,5.360167908
20/02/2020 18:30,6.3344,0.3492,6.34401797,0.1344,0.0392,0.14,6.2,0.31,6.207745162,7.49264,0.50952,7.509944394,0.03264,0.00952,0.034,7.46,0.5,7.476737256,9.53384,-0.26888,9.537630817,0.24384,0.07112,0.254,9.29,-0.34,9.296219662,5.35,-0.33,5.360167908,0,0,0,5.35,-0.33,5.360167908
20/02/2020 19:00,6.2644,0.3492,6.274125278,0.1344,0.0392,0.14,6.13,0.31,6.137833494,7.23032,0.01176,7.230329564,0.04032,0.01176,0.042,7.19,0,7.19,9.12912,-0.13984,9.130190973,0.30912,0.09016,0.322,8.82,-0.23,8.822998357,5.13,-0.27,5.137100349,0,0,0,5.13,-0.27,5.137100349
20/02/2020 19:30,6.05536,0.40948,6.069189287,0.13536,0.03948,0.141,5.92,0.37,5.93155123,6.90744,0.01092,6.907448632,0.03744,0.01092,0.039,6.87,0,6.87,8.8056,-0.1292,8.806547791,0.3456,0.1008,0.36,8.46,-0.23,8.4631259,4.94,-0.23,4.945351353,0,0,0,4.94,-0.23,4.945351353
20/02/2020 20:00,5.83536,0.40948,5.849709412,0.13536,0.03948,0.141,5.7,0.37,5.711996148,6.67936,0.01148,6.679369865,0.03936,0.01148,0.041,6.64,0,6.64,8.29472,-0.10904,8.295436673,0.41472,0.12096,0.432,7.88,-0.23,7.883355884,5.01,-0.28,5.017818251,0,0,0,5.01,-0.28,5.017818251
20/02/2020 20:30,5.53344,0.44892,5.55162025,0.13344,0.03892,0.139,5.4,0.41,5.415542447,6.25664,0.01652,6.25666181,0.05664,0.01652,0.059,6.2,0,6.2,8.15872,-0.10204,8.159358075,0.43872,0.12796,0.457,7.72,-0.23,7.723425406,4.64,-0.24,4.646202751,0,0,0,4.64,-0.24,4.646202751
20/02/2020 21:00,5.23632,0.46976,5.257349294,0.13632,0.03976,0.142,5.1,0.43,5.118095349,5.9628,0.0154,5.962819887,0.0528,0.0154,0.055,5.91,0,5.91,7.92736,0.13048,7.928433742,0.44736,0.13048,0.466,7.48,0,7.48,4.56,-0.24,4.566311422,0,0,0,4.56,-0.24,4.566311422
20/02/2020 21:30,4.91824,0.53032,4.946748831,0.13824,0.04032,0.144,4.78,0.49,4.805049427,5.59704,0.01372,5.597056816,0.04704,0.01372,0.049,5.55,0,5.55,7.51056,0.42808,7.522749763,0.37056,0.10808,0.386,7.14,0.32,7.147167271,4.45,-0.24,4.456467211,0,0,0,4.45,-0.24,4.456467211
20/02/2020 22:00,4.62728,0.56004,4.661047629,0.13728,0.04004,0.143,4.49,0.52,4.520011062,5.3084,0.0112,5.308411815,0.0384,0.0112,0.04,5.27,0,5.27,6.87664,0.54152,6.897928791,0.41664,0.12152,0.434,6.46,0.42,6.473638853,4.25,-0.27,4.258567834,0,0,0,4.25,-0.27,4.258567834
20/02/2020 22:30,4.3292,0.5806,4.367959363,0.1392,0.0406,0.145,4.19,0.54,4.224653832,4.85224,0.01232,4.85225564,0.04224,0.01232,0.044,4.81,0,4.81,6.52944,0.52192,6.550266193,0.34944,0.10192,0.364,6.18,0.42,6.194255403,3.97,-0.23,3.976656887,0,0,0,3.97,-0.23,3.976656887
20/02/2020 23:00,4.0392,0.5806,4.080714766,0.1392,0.0406,0.145,3.9,0.54,3.937207132,4.46592,0.00756,4.465926399,0.02592,0.00756,0.027,4.44,0,4.44,6.19696,0.56828,6.222961947,0.33696,0.09828,0.351,5.86,0.47,5.878817908,3.9,-0.23,3.906776165,0,0,0,3.9,-0.23,3.906776165
20/02/2020 23:30,3.69824,0.58032,3.74349441,0.13824,0.04032,0.144,3.56,0.54,3.60072215,4.144,0.007,4.144005912,0.024,0.007,0.025,4.12,0,4.12,5.81616,0.57388,5.844403768,0.35616,0.10388,0.371,5.46,0.47,5.480191602,3.7,-0.23,3.707141756,0,0,0,3.7,-0.23,3.707141756
21/02/2020 00:00,3.54016,0.61088,3.592479255,0.14016,0.04088,0.146,3.4,0.57,3.447448332,3.96208,0.00644,3.962085234,0.02208,0.00644,0.023,3.94,0,3.94,5.55608,0.62844,5.591508008,0.40608,0.11844,0.423,5.15,0.51,5.175190818,3.5,-0.19,3.505153349,0,0,0,3.5,-0.19,3.505153349
21/02/2020 00:30,3.55824,0.61032,3.610202543,0.13824,0.04032,0.144,3.42,0.57,3.467174642,4.09592,0.00756,4.095926977,0.02592,0.00756,0.027,4.07,0,4.07,5.49752,0.61136,5.531409151,0.34752,0.10136,0.362,5.15,0.51,5.175190818,3.43,0.22,3.437048152,0,0,0,3.43,0.22,3.437048152
21/02/2020 01:00,3.88824,0.61032,3.935848168,0.13824,0.04032,0.144,3.75,0.57,3.793072633,4.7288,0.0084,4.728807461,0.0288,0.0084,0.03,4.7,0,4.7,5.68568,0.51124,5.708618344,0.17568,0.05124,0.183,5.51,0.46,5.529168111,3.63,0,3.63,0,0,0,3.63,0,3.63
21/02/2020 01:30,3.9392,0.6106,3.986242466,0.1392,0.0406,0.145,3.8,0.57,3.842512199,4.78824,0.22532,4.793538505,0.01824,0.00532,0.019,4.77,0.22,4.77507068,5.71928,0.50104,5.741184965,0.20928,0.06104,0.218,5.51,0.44,5.52754014,3.63,-0.28,3.640782883,0,0,0,3.63,-0.28,3.640782883
21/02/2020 02:00,3.86016,0.61088,3.908197743,0.14016,0.04088,0.146,3.72,0.57,3.763416001,4.764,0.287,4.772637112,0.024,0.007,0.025,4.74,0.28,4.74826284,5.57304,0.56172,5.601277015,0.14304,0.04172,0.149,5.43,0.52,5.454841886,3.55,0,3.55,0,0,0,3.55,0,3.55
21/02/2020 02:30,3.79112,0.59116,3.836933802,0.14112,0.04116,0.147,3.65,0.55,3.691205765,4.75824,0.00532,4.758242974,0.01824,0.00532,0.019,4.74,0,4.74,5.51664,0.59152,5.548262142,0.17664,0.05152,0.184,5.34,0.54,5.367233924,3.45,0,3.45,0,0,0,3.45,0,3.45
21/02/2020 03:00,3.70016,0.59088,3.747041927,0.14016,0.04088,0.146,3.56,0.55,3.602235417,4.71568,0.01624,4.715707964,0.05568,0.01624,0.058,4.66,0,4.66,5.46224,0.62232,5.497576557,0.28224,0.08232,0.294,5.18,0.54,5.20807066,3.4,0.22,3.407110212,0,0,0,3.4,0.22,3.407110212
21/02/2020 03:30,3.61112,0.59116,3.659188134,0.14112,0.04116,0.147,3.47,0.55,3.513317521,4.6024,0.0182,4.602435985,0.0624,0.0182,0.065,4.54,0,4.54,5.49456,0.66008,5.534066787,0.27456,0.08008,0.286,5.22,0.58,5.25212338,3.32,0.22,3.327281172,0,0,0,3.32,0.22,3.327281172
21/02/2020 04:00,3.55112,0.59116,3.599989361,0.14112,0.04116,0.147,3.41,0.55,3.454070063,4.41896,0.01428,4.418983073,0.04896,0.01428,0.051,4.37,0,4.37,5.35872,0.67296,5.400810606,0.31872,0.09296,0.332,5.04,0.58,5.07326325,3.29,0.22,3.297347419,0,0,0,3.29,0.22,3.297347419
21/02/2020 04:30,3.55016,0.59088,3.598996416,0.14016,0.04088,0.146,3.41,0.55,3.454070063,4.30976,0.00868,4.309768741,0.02976,0.00868,0.031,4.28,0,4.28,5.30736,0.64548,5.346467488,0.32736,0.09548,0.341,4.98,0.55,5.010279433,3.25,0.22,3.257437643,0,0,0,3.25,0.22,3.257437643
21/02/2020 05:00,3.52016,0.59088,3.569406898,0.14016,0.04088,0.146,3.38,0.55,3.424456161,4.20784,0.00812,4.207847835,0.02784,0.00812,0.029,4.18,0,4.18,5.3624,0.6732,5.404491836,0.4224,0.1232,0.44,4.94,0.55,4.970523111,3.23,0.22,3.237483591,0,0,0,3.23,0.22,3.237483591
21/02/2020 05:30,3.68016,0.56088,3.722655504,0.14016,0.04088,0.146,3.54,0.52,3.577988262,4.36704,0.23372,4.373289769,0.04704,0.01372,0.049,4.32,0.22,4.325598225,5.57712,0.64416,5.614197147,0.35712,0.10416,0.372,5.22,0.54,5.247856705,3.31,0.22,3.317303122,0,0,0,3.31,0.22,3.317303122
21/02/2020 06:00,3.76016,0.56088,3.801761381,0.14016,0.04088,0.146,3.62,0.52,3.657157366,4.5632,0.0126,4.563217396,0.0432,0.0126,0.045,4.52,0,4.52,5.97272,0.50496,5.994027761,0.22272,0.06496,0.232,5.75,0.44,5.76681021,3.67,-0.29,3.681439936,0,0,0,3.67,-0.29,3.681439936
21/02/2020 06:30,4.2392,0.4906,4.267493995,0.1392,0.0406,0.145,4.1,0.45,4.124621195,5.14976,0.39868,5.165169291,0.02976,0.00868,0.031,5.12,0.39,5.134832032,6.90264,0.08952,6.903220466,0.27264,0.07952,0.284,6.63,0.01,6.630007541,4.03,-0.29,4.04042077,0,0,0,4.03,-0.29,4.04042077
21/02/2020 07:00,4.62824,0.45032,4.650096085,0.13824,0.04032,0.144,4.49,0.41,4.508680517,5.52208,0.26644,5.52850412,0.02208,0.00644,0.023,5.5,0.26,5.506142025,7.84432,-0.26624,7.848836857,0.42432,0.12376,0.442,7.42,-0.39,7.430242257,4.47,-0.29,4.479397281,0,0,0,4.47,-0.29,4.479397281
21/02/2020 07:30,5.06728,0.39004,5.082268962,0.13728,0.04004,0.143,4.93,0.35,4.94240832,5.7868,0.2824,5.793686564,0.0768,0.0224,0.08,5.71,0.26,5.715916374,8.78536,-0.47052,8.797950864,0.37536,0.10948,0.391,8.41,-0.58,8.429976275,4.82,-0.34,4.831976821,0,0,0,4.82,-0.34,4.831976821
21/02/2020 08:00,5.41728,0.35004,5.428577217,0.13728,0.04004,0.143,5.28,0.31,5.28909255,6.05064,0.02352,6.050685713,0.08064,0.02352,0.084,5.97,0,5.97,9.28256,-0.54092,9.298307082,0.44256,0.12908,0.461,8.84,-0.67,8.865353913,5.02,-0.4,5.03591104,0,0,0,5.02,-0.4,5.03591104
21/02/2020 08:30,5.86632,0.28976,5.873471818,0.13632,0.03976,0.142,5.73,0.25,5.735451159,6.58528,0.24904,6.589987375,0.06528,0.01904,0.068,6.52,0.23,6.524055487,10.05968,-0.65176,10.08077144,0.43968,0.12824,0.458,9.62,-0.78,9.651569821,5.37,-0.42,5.38639954,0,0,0,5.37,-0.42,5.38639954
21/02/2020 09:00,6.18632,0.25976,6.191771184,0.13632,0.03976,0.142,6.05,0.22,6.053998679,6.96544,0.25492,6.970103199,0.08544,0.02492,0.089,6.88,0.23,6.883843403,10.3752,-0.6814,10.39755168,0.4752,0.1386,0.495,9.9,-0.82,9.93390155,5.82,-0.53,5.844082477,0,0,0,5.82,-0.53,5.844082477
21/02/2020 09:30,6.41632,0.14976,6.418067497,0.13632,0.03976,0.142,6.28,0.11,6.280963302,7.15464,0.26052,7.159381552,0.10464,0.03052,0.109,7.05,0.23,7.053750775,10.53192,-0.67944,10.55381342,0.48192,0.14056,0.502,10.05,-0.82,10.08339724,6.02,-0.58,6.04787566,0,0,0,6.02,-0.58,6.04787566
21/02/2020 10:00,6.46632,0.25976,6.471535336,0.13632,0.03976,0.142,6.33,0.22,6.333821911,7.21104,0.25072,7.215397314,0.07104,0.02072,0.074,7.14,0.23,7.143703521,10.55096,-0.76972,10.57899928,0.48096,0.14028,0.501,10.07,-0.91,10.11103358,6.16,-0.62,6.191122677,0,0,0,6.16,-0.62,6.191122677
21/02/2020 10:30,6.41632,0.25976,6.421575944,0.13632,0.03976,0.142,6.28,0.22,6.283852322,7.07376,0.01568,7.073777378,0.05376,0.01568,0.056,7.02,0,7.02,10.57616,-0.83112,10.60876622,0.47616,0.13888,0.496,10.1,-0.97,10.14647229,6.11,-0.64,6.143427382,0,0,0,6.11,-0.64,6.143427382
21/02/2020 11:00,6.39632,0.25976,6.401592364,0.13632,0.03976,0.142,6.26,0.22,6.263864622,6.99872,0.31296,7.005713782,0.07872,0.02296,0.082,6.92,0.29,6.926073924,10.42904,-0.78028,10.45818876,0.47904,0.13972,0.499,9.95,-0.92,9.992442144,6.19,-0.67,6.226154511,0,0,0,6.19,-0.67,6.226154511
21/02/2020 11:30,6.45536,0.25948,6.460572931,0.13536,0.03948,0.141,6.32,0.22,6.323827955,7.05048,0.41764,7.062838764,0.06048,0.01764,0.063,6.99,0.4,7.001435567,10.32288,-0.71916,10.3479004,0.48288,0.14084,0.503,9.84,-0.86,9.877509808,6.15,-0.62,6.181173028,0,0,0,6.15,-0.62,6.181173028
21/02/2020 12:00,6.40536,0.25948,6.41061359,0.13536,0.03948,0.141,6.27,0.22,6.273858462,7.00736,0.02548,7.007406325,0.08736,0.02548,0.091,6.92,0,6.92,10.04384,-0.57888,10.06050814,0.48384,0.14112,0.504,9.56,-0.72,9.587074632,6.3,-0.76,6.345675693,0,0,0,6.3,-0.76,6.345675693
21/02/2020 12:30,6.40536,0.25948,6.41061359,0.13536,0.03948,0.141,6.27,0.22,6.273858462,7.08192,0.03556,7.082009277,0.12192,0.03556,0.127,6.96,0,6.96,10.04192,-0.59944,10.0597955,0.48192,0.14056,0.502,9.56,-0.74,9.588597395,6.26,-0.71,6.300134919,0,0,0,6.26,-0.71,6.300134919
21/02/2020 13:00,6.40728,0.26004,6.412554702,0.13728,0.04004,0.143,6.27,0.22,6.273858462,6.98768,0.03724,6.987779232,0.12768,0.03724,0.133,6.86,0,6.86,10.07,-0.7,10.09430037,0.48,0.14,0.5,9.59,-0.84,9.626718028,6.18,-0.71,6.220651091,0,0,0,6.18,-0.71,6.220651091
21/02/2020 13:30,6.21824,0.31032,6.225978413,0.13824,0.04032,0.144,6.08,0.27,6.085992113,6.80128,0.04704,6.80144267,0.16128,0.04704,0.168,6.64,0,6.64,9.7348,-0.4886,9.747053965,0.4848,0.1414,0.505,9.25,-0.63,9.271429232,6.06,-0.62,6.091633607,0,0,0,6.06,-0.62,6.091633607
21/02/2020 14:00,6.1592,0.3106,6.167026593,0.1392,0.0406,0.145,6.02,0.27,6.026051775,6.7164,0.3402,6.725010409,0.2064,0.0602,0.215,6.51,0.28,6.516018723,9.39808,-0.42056,9.407485233,0.47808,0.13944,0.498,8.92,-0.56,8.937561189,5.84,-0.55,5.865841798,0,0,0,5.84,-0.55,5.865841798
21/02/2020 14:30,6.01016,0.31088,6.018194879,0.14016,0.04088,0.146,5.87,0.27,5.876206259,6.7916,0.0588,6.791854533,0.2016,0.0588,0.21,6.59,0,6.59,9.18096,-0.39972,9.189657371,0.48096,0.14028,0.501,8.7,-0.54,8.716742511,5.84,-0.55,5.865841798,0,0,0,5.84,-0.55,5.865841798
21/02/2020 15:00,6.10112,0.31116,6.109049501,0.14112,0.04116,0.147,5.96,0.27,5.966112637,6.68496,0.04228,6.685093702,0.14496,0.04228,0.151,6.54,0,6.54,9.2248,-0.4286,9.234751377,0.4848,0.1414,0.505,8.74,-0.57,8.758567234,5.75,-0.52,5.773465164,0,0,0,5.75,-0.52,5.773465164
21/02/2020 15:30,6.04112,0.31116,6.049128152,0.14112,0.04116,0.147,5.9,0.27,5.906174735,6.72848,0.03164,6.728554392,0.10848,0.03164,0.113,6.62,0,6.62,8.93984,-0.32588,8.945777607,0.45984,0.13412,0.479,8.48,-0.46,8.49246725,5.75,-0.58,5.779178142,0,0,0,5.75,-0.58,5.779178142
21/02/2020 16:00,5.99112,0.31116,5.999194896,0.14112,0.04116,0.147,5.85,0.27,5.856227455,6.56712,0.03416,6.567208844,0.11712,0.03416,0.122,6.45,0,6.45,8.91296,-0.23372,8.916023834,0.43296,0.12628,0.451,8.48,-0.36,8.48763807,5.85,-0.58,5.878681825,0,0,0,5.85,-0.58,5.878681825
21/02/2020 16:30,6.0192,0.3406,6.028828825,0.1392,0.0406,0.145,5.88,0.3,5.887648087,6.66776,0.02268,6.667798572,0.07776,0.02268,0.081,6.59,0,6.59,8.77024,-0.25868,8.77405408,0.45024,0.13132,0.469,8.32,-0.39,8.329135609,5.77,-0.44,5.786752112,0,0,0,5.77,-0.44,5.786752112
21/02/2020 17:00,6.09824,0.34032,6.107728612,0.13824,0.04032,0.144,5.96,0.3,5.967545559,6.85584,0.02212,6.855875684,0.07584,0.02212,0.079,6.78,0,6.78,8.5968,-0.1026,8.597412227,0.4368,0.1274,0.455,8.16,-0.23,8.163240778,5.54,-0.36,5.551684429,0,0,0,5.54,-0.36,5.551684429
21/02/2020 17:30,6.04632,0.36976,6.057615703,0.13632,0.03976,0.142,5.91,0.33,5.919206028,7.03888,0.02884,7.038939082,0.09888,0.02884,0.103,6.94,0,6.94,8.6076,0.1218,8.608461709,0.4176,0.1218,0.435,8.19,0,8.19,5.32,-0.32,5.329615371,0,0,0,5.32,-0.32,5.329615371
21/02/2020 18:00,6.09632,0.33976,6.105780409,0.13632,0.03976,0.142,5.96,0.3,5.967545559,7.22824,0.04032,7.228352454,0.13824,0.04032,0.144,7.09,0,7.09,8.8568,0.1274,8.857716241,0.4368,0.1274,0.455,8.42,0,8.42,5.32,-0.32,5.329615371,0,0,0,5.32,-0.32,5.329615371
21/02/2020 18:30,6.00728,0.37004,6.018666181,0.13728,0.04004,0.143,5.87,0.33,5.879268662,7.03376,0.05068,7.033942579,0.17376,0.05068,0.181,6.86,0,6.86,8.57336,0.12348,8.57424918,0.42336,0.12348,0.441,8.15,0,8.15,5.05,-0.24,5.055699754,0,0,0,5.05,-0.24,5.055699754
21/02/2020 19:00,5.81728,0.37004,5.82903733,0.13728,0.04004,0.143,5.68,0.33,5.689578192,6.76512,0.04816,6.76529142,0.16512,0.04816,0.172,6.6,0,6.6,8.26136,0.35748,8.2690907,0.47136,0.13748,0.491,7.79,0.22,7.793105928,4.91,-0.24,4.915862081,0,0,0,4.91,-0.24,4.915862081
21/02/2020 19:30,5.5692,0.4206,5.585059803,0.1392,0.0406,0.145,5.43,0.38,5.443280261,6.45048,0.05264,6.450694784,0.18048,0.05264,0.188,6.27,0,6.27,7.75384,0.39112,7.763698191,0.48384,0.14112,0.504,7.27,0.25,7.274297217,4.73,-0.22,4.735113515,0,0,0,4.73,-0.22,4.735113515
21/02/2020 20:00,5.42824,0.44032,5.446069335,0.13824,0.04032,0.144,5.29,0.4,5.305101319,6.24816,0.05488,6.248401011,0.18816,0.05488,0.196,6.06,0,6.06,7.38384,0.44112,7.397004799,0.48384,0.14112,0.504,6.9,0.3,6.90651866,4.52,-0.22,4.525350815,0,0,0,4.52,-0.22,4.525350815
21/02/2020 20:30,5.26536,0.43948,5.283669047,0.13536,0.03948,0.141,5.13,0.4,5.145570911,5.78016,0.04088,5.780304559,0.14016,0.04088,0.146,5.64,0,5.64,7.11192,0.55056,7.133198609,0.48192,0.14056,0.502,6.63,0.41,6.642665128,4.48,-0.25,4.486970024,0,0,0,4.48,-0.25,4.486970024
21/02/2020 21:00,5.00344,0.48892,5.027271089,0.13344,0.03892,0.139,4.87,0.45,4.890746364,5.43184,0.05012,5.432071226,0.17184,0.05012,0.179,5.26,0,5.26,6.77464,0.60552,6.801646977,0.46464,0.13552,0.484,6.31,0.47,6.327479751,4.43,-0.23,4.435966636,0,0,0,4.43,-0.23,4.435966636
21/02/2020 21:30,4.72248,0.52864,4.751976178,0.13248,0.03864,0.138,4.59,0.49,4.616080589,5.16016,0.04088,5.160321928,0.14016,0.04088,0.146,5.02,0,5.02,6.57944,0.63692,6.610196502,0.46944,0.13692,0.489,6.11,0.5,6.130424129,4.07,-0.23,4.076493591,0,0,0,4.07,-0.23,4.076493591
21/02/2020 22:00,4.48728,0.55004,4.520865603,0.13728,0.04004,0.143,4.35,0.51,4.379794516,4.91304,0.04172,4.913217133,0.14304,0.04172,0.149,4.77,0,4.77,6.27368,0.72524,6.315459904,0.46368,0.13524,0.483,5.81,0.59,5.839880136,3.99,0,3.99,0,0,0,3.99,0,3.99
21/02/2020 22:30,4.15728,0.59004,4.198943224,0.13728,0.04004,0.143,4.02,0.55,4.057449938,4.60304,0.04172,4.603229062,0.14304,0.04172,0.149,4.46,0,4.46,5.806,0.803,5.861266501,0.456,0.133,0.475,5.35,0.67,5.391790055,3.71,0,3.71,0,0,0,3.71,0,3.71
21/02/2020 23:00,3.8992,0.5906,3.943674556,0.1392,0.0406,0.145,3.76,0.55,3.800013158,4.37976,0.04368,4.379977808,0.14976,0.04368,0.156,4.23,0,4.23,5.51448,0.79964,5.57215522,0.44448,0.12964,0.463,5.07,0.67,5.114078607,3.51,0,3.51,0,0,0,3.51,0,3.51
21/02/2020 23:30,3.66112,0.59116,3.708540117,0.14112,0.04116,0.147,3.52,0.55,3.562709643,4.06856,0.05208,4.068893314,0.17856,0.05208,0.186,3.89,0,3.89,5.23808,0.80944,5.300252371,0.47808,0.13944,0.498,4.76,0.67,4.806922092,3.33,0,3.33,0,0,0,3.33,0,3.33
22/02/2020 00:00,3.55304,0.59172,3.601975264,0.14304,0.04172,0.149,3.41,0.55,3.454070063,3.84816,0.05488,3.848551312,0.18816,0.05488,0.196,3.66,0,3.66,5.00384,0.85112,5.075708817,0.48384,0.14112,0.504,4.52,0.71,4.575423478,3.19,0.22,3.197577208,0,0,0,3.19,0.22,3.197577208
22/02/2020 00:30,3.55304,0.59172,3.601975264,0.14304,0.04172,0.149,3.41,0.55,3.454070063,4.02624,0.05432,4.026606412,0.18624,0.05432,0.194,3.84,0,3.84,4.98384,0.85112,5.055993117,0.48384,0.14112,0.504,4.5,0.71,4.555666801,3.17,0,3.17,0,0,0,3.17,0,3.17
22/02/2020 01:00,3.84208,0.59144,3.887335849,0.14208,0.04144,0.148,3.7,0.55,3.740655023,4.5584,0.0462,4.558634116,0.1584,0.0462,0.165,4.4,0,4.4,5.0748,0.8314,5.142452819,0.4848,0.1414,0.505,4.59,0.69,4.641573009,3.37,0,3.37,0,0,0,3.37,0,3.37
22/02/2020 01:30,3.84112,0.59116,3.886344426,0.14112,0.04116,0.147,3.7,0.55,3.740655023,4.60416,0.04788,4.604408952,0.16416,0.04788,0.171,4.44,0,4.44,5.04384,0.85112,5.115146841,0.48384,0.14112,0.504,4.56,0.71,4.61494312,3.35,0,3.35,0,0,0,3.35,0,3.35
22/02/2020 02:00,3.78208,0.59144,3.828045245,0.14208,0.04144,0.148,3.64,0.55,3.681317699,4.52672,0.03696,4.526870884,0.12672,0.03696,0.132,4.4,0,4.4,5.04384,0.85112,5.115146841,0.48384,0.14112,0.504,4.56,0.71,4.61494312,3.29,-0.28,3.301893396,0,0,0,3.29,-0.28,3.301893396
22/02/2020 02:30,3.65304,0.59172,3.700653159,0.14304,0.04172,0.149,3.51,0.55,3.552829858,4.52016,0.04088,4.520344854,0.14016,0.04088,0.146,4.38,0,4.38,4.87216,0.84188,4.944360929,0.45216,0.13188,0.471,4.42,0.71,4.476661703,3.17,0.23,3.178332896,0,0,0,3.17,0.23,3.178332896
22/02/2020 03:00,3.55304,0.59172,3.601975264,0.14304,0.04172,0.149,3.41,0.55,3.454070063,4.41784,0.04312,4.41805043,0.14784,0.04312,0.154,4.27,0,4.27,4.95176,0.84468,5.023286912,0.46176,0.13468,0.481,4.49,0.71,4.54578926,3.1,0.23,3.108520548,0,0,0,3.1,0.23,3.108520548
22/02/2020 03:30,3.50304,0.59172,3.552664043,0.14304,0.04172,0.149,3.36,0.55,3.404717316,4.22856,0.05208,4.228880703,0.17856,0.05208,0.186,4.05,0,4.05,4.82384,0.85112,4.898350498,0.48384,0.14112,0.504,4.34,0.71,4.397692577,3.07,0.23,3.07860358,0,0,0,3.07,0.23,3.07860358
22/02/2020 04:00,3.40304,0.59172,3.454101012,0.14304,0.04172,0.149,3.26,0.55,3.306070175,4.05064,0.05852,4.0510627,0.20064,0.05852,0.209,3.85,0,3.85,4.85384,0.85112,4.927896915,0.48384,0.14112,0.504,4.37,0.71,4.427301661,3.05,0.23,3.058659837,0,0,0,3.05,0.23,3.058659837
22/02/2020 04:30,3.34304,0.59172,3.395003535,0.14304,0.04172,0.149,3.2,0.55,3.246921619,3.93064,0.05852,3.931075603,0.20064,0.05852,0.209,3.73,0,3.73,4.75384,0.83112,4.825946042,0.48384,0.14112,0.504,4.27,0.69,4.325390156,3.02,0.23,3.028745615,0,0,0,3.02,0.23,3.028745615
22/02/2020 05:00,3.27304,0.57172,3.322597568,0.14304,0.04172,0.149,3.13,0.53,3.174555087,3.85336,0.05348,3.853731101,0.18336,0.05348,0.191,3.67,0,3.67,4.79384,0.83112,4.865353266,0.48384,0.14112,0.504,4.31,0.69,4.364882587,2.94,0.23,2.948982876,0,0,0,2.94,0.23,2.948982876
22/02/2020 05:30,3.36304,0.57172,3.411290342,0.14304,0.04172,0.149,3.22,0.53,3.263326524,3.8236,0.0448,3.823862445,0.1536,0.0448,0.16,3.67,0,3.67,4.81288,0.80084,4.879053043,0.48288,0.14084,0.503,4.33,0.66,4.380011416,2.94,0,2.94,0,0,0,2.94,0,2.94
22/02/2020 06:00,3.36208,0.55144,3.407002788,0.14208,0.04144,0.148,3.22,0.51,3.260138034,3.89592,0.04256,3.896152461,0.14592,0.04256,0.152,3.75,0,3.75,5.07096,0.74028,5.124709728,0.48096,0.14028,0.501,4.59,0.6,4.629049578,3.17,-0.23,3.178332896,0,0,0,3.17,-0.23,3.178332896
22/02/2020 06:30,3.58112,0.51116,3.617416896,0.14112,0.04116,0.147,3.44,0.47,3.471959101,4.05064,0.05852,4.0510627,0.20064,0.05852,0.209,3.85,0,3.85,5.3852,0.5886,5.417271361,0.4752,0.1386,0.495,4.91,0.45,4.930578059,3.37,-0.25,3.379260274,0,0,0,3.37,-0.25,3.379260274
22/02/2020 07:00,3.72208,0.49144,3.754383145,0.14208,0.04144,0.148,3.58,0.45,3.608171282,4.29448,0.05964,4.294894108,0.20448,0.05964,0.213,4.09,0,4.09,5.74384,0.50112,5.765658609,0.48384,0.14112,0.504,5.26,0.36,5.272304999,3.58,-0.25,3.588718434,0,0,0,3.58,-0.25,3.588718434
22/02/2020 07:30,3.92304,0.49172,3.953736385,0.14304,0.04172,0.149,3.78,0.45,3.806691477,4.4836,0.0448,4.483823815,0.1536,0.0448,0.16,4.33,0,4.33,5.99384,0.50112,6.014751799,0.48384,0.14112,0.504,5.51,0.36,5.521747912,3.66,-0.25,3.668528315,0,0,0,3.66,-0.25,3.668528315
22/02/2020 08:00,4.01208,0.49144,4.042066204,0.14208,0.04144,0.148,3.87,0.45,3.896074948,4.55752,0.03136,4.557627892,0.10752,0.03136,0.112,4.45,0,4.45,6.23408,0.44244,6.249760523,0.45408,0.13244,0.473,5.78,0.31,5.788307179,3.71,-0.25,3.71841364,0,0,0,3.71,-0.25,3.71841364
22/02/2020 08:30,4.38208,0.44144,4.404258666,0.14208,0.04144,0.148,4.24,0.4,4.258826129,4.86496,0.04228,4.865143718,0.14496,0.04228,0.151,4.72,0,4.72,6.55096,0.39028,6.562575363,0.48096,0.14028,0.501,6.07,0.25,6.075146089,4.05,-0.25,4.057708713,0,0,0,4.05,-0.25,4.057708713
22/02/2020 09:00,4.68112,0.41116,4.699142156,0.14112,0.04116,0.147,4.54,0.37,4.55505214,5.1052,0.0336,5.105310568,0.1152,0.0336,0.12,4.99,0,4.99,6.69328,0.40804,6.705706063,0.47328,0.13804,0.493,6.22,0.27,6.225857371,4.864,-0.158,4.866565524,0.384,0.112,0.4,4.48,-0.27,4.488128786
22/02/2020 09:30,4.86112,0.41116,4.878477242,0.14112,0.04116,0.147,4.72,0.37,4.734479908,5.26496,0.04228,5.265129761,0.14496,0.04228,0.151,5.12,0,5.12,6.84632,0.53476,6.867173057,0.49632,0.14476,0.517,6.35,0.39,6.361965105,6.67,0.23,6.673964339,1.92,0.56,2,4.75,-0.33,4.761449359
22/02/2020 10:00,5.04016,0.38088,5.054530878,0.14016,0.04088,0.146,4.9,0.34,4.911781754,5.31856,0.05208,5.318814981,0.17856,0.05208,0.186,5.14,0,5.14,7.004,0.437,7.017619611,0.504,0.147,0.525,6.5,0.29,6.506466015,8.09976,0.56368,8.119350171,3.26976,0.95368,3.406,4.83,-0.39,4.845719761
22/02/2020 10:30,5.1592,0.4106,5.175513211,0.1392,0.0406,0.145,5.02,0.37,5.03361699,5.51304,0.04172,5.513197856,0.14304,0.04172,0.149,5.37,0,5.37,7.25672,0.39196,7.267297833,0.48672,0.14196,0.507,6.77,0.25,6.77461438,5.7392,-0.0544,5.739457814,0.9792,0.2856,1.02,4.76,-0.34,4.772127408
22/02/2020 11:00,5.21016,0.41088,5.226336155,0.14016,0.04088,0.146,5.07,0.37,5.083483058,5.51808,0.03444,5.518187474,0.11808,0.03444,0.123,5.4,0,5.4,7.20864,0.41252,7.22043374,0.48864,0.14252,0.509,6.72,0.27,6.72542192,6.28776,0.01768,6.287784856,1.39776,0.40768,1.456,4.89,-0.39,4.905527495
22/02/2020 11:30,5.33016,0.41088,5.345973064,0.14016,0.04088,0.146,5.19,0.37,5.203172109,5.57376,0.05068,5.573990402,0.17376,0.05068,0.181,5.4,0,5.4,7.18768,0.45224,7.20189314,0.48768,0.14224,0.508,6.7,0.31,6.707167808,5.82,-0.04,5.820137455,0.96,0.28,1,4.86,-0.32,4.870523586
22/02/2020 12:00,5.46112,0.41116,5.476575956,0.14112,0.04116,0.147,5.32,0.37,5.33285102,5.77136,0.03248,5.771451395,0.11136,0.03248,0.116,5.66,0,5.66,7.25384,0.57112,7.276288395,0.48384,0.14112,0.504,6.77,0.43,6.78364209,5.752,-0.089,5.752688502,0.792,0.231,0.825,4.96,-0.32,4.970311861
22/02/2020 12:30,5.40112,0.39116,5.415265774,0.14112,0.04116,0.147,5.26,0.35,5.271631626,5.7536,0.0098,5.753608346,0.0336,0.0098,0.035,5.72,0,5.72,7.10784,0.58312,7.131719176,0.38784,0.11312,0.404,6.72,0.47,6.736415961,6.67024,0.19632,6.673128442,1.77024,0.51632,1.844,4.9,-0.32,4.910437862
22/02/2020 13:00,5.33112,0.42116,5.347730004,0.14112,0.04116,0.147,5.19,0.38,5.203892774,5.81096,0.00028,5.810960007,0.00096,0.00028,0.001,5.81,0,5.81,7.10736,0.64048,7.136160088,0.44736,0.13048,0.466,6.66,0.51,6.679498484,5.69216,-0.11812,5.693385443,0.69216,0.20188,0.721,5,-0.32,5.010229536
22/02/2020 13:30,5.30112,0.43116,5.318625029,0.14112,0.04116,0.147,5.16,0.39,5.174717384,5.63808,0.06944,5.638507604,0.23808,0.06944,0.248,5.4,0,5.4,7.05248,0.67364,7.084579381,0.49248,0.14364,0.513,6.56,0.53,6.581375236,5.73824,-0.06968,5.73866305,0.85824,0.25032,0.894,4.88,-0.32,4.890480549
22/02/2020 14:00,5.25208,0.43144,5.269770849,0.14208,0.04144,0.148,5.11,0.39,5.124860974,5.51328,0.06804,5.513699829,0.23328,0.06804,0.243,5.28,0,5.28,6.93632,0.67476,6.969062792,0.49632,0.14476,0.517,6.44,0.53,6.461772203,4.74,-0.3,4.749484183,0,0,0,4.74,-0.3,4.749484183
22/02/2020 14:30,5.11208,0.43144,5.130253639,0.14208,0.04144,0.148,4.97,0.39,4.985278327,5.39848,0.10164,5.39943673,0.34848,0.10164,0.363,5.05,0,5.05,6.78576,0.69168,6.820920759,0.48576,0.14168,0.506,6.3,0.55,6.323962365,5.47,0.01,5.470009141,0.96,0.28,1,4.51,-0.27,4.518074811
22/02/2020 15:00,5.03208,0.46144,5.053192654,0.14208,0.04144,0.148,4.89,0.42,4.908003667,5.42216,0.06188,5.422513089,0.21216,0.06188,0.221,5.21,0,5.21,6.8048,0.6914,6.839834574,0.4848,0.1414,0.505,6.32,0.55,6.343886821,4.36,-0.23,4.366062299,0,0,0,4.36,-0.23,4.366062299
22/02/2020 15:30,5.01304,0.48172,5.036131869,0.14304,0.04172,0.149,4.87,0.44,4.889836398,5.33768,0.03724,5.337809907,0.12768,0.03724,0.133,5.21,0,5.21,6.78248,0.72364,6.820974256,0.49248,0.14364,0.513,6.29,0.58,6.316684257,5.23824,0.00032,5.23824001,0.85824,0.25032,0.894,4.38,-0.25,4.387128902
22/02/2020 16:00,5.01208,0.48144,5.035149491,0.14208,0.04144,0.148,4.87,0.44,4.889836398,5.44056,0.03808,5.440693265,0.13056,0.03808,0.136,5.31,0,5.31,6.75576,0.72168,6.794197171,0.48576,0.14168,0.506,6.27,0.58,6.296769013,4.824,-0.138,4.825973477,0.384,0.112,0.4,4.44,-0.25,4.447032719
22/02/2020 16:30,5.24112,0.48116,5.263160058,0.14112,0.04116,0.147,5.1,0.44,5.118945204,5.65096,0.03528,5.651070129,0.12096,0.03528,0.126,5.53,0,5.53,6.95848,0.71664,6.995285327,0.46848,0.13664,0.488,6.49,0.58,6.515865253,4.44,-0.22,4.445447109,0,0,0,4.44,-0.22,4.445447109
22/02/2020 17:00,5.39016,0.46088,5.40982765,0.14016,0.04088,0.146,5.25,0.42,5.266773206,5.99736,0.02548,5.997414126,0.08736,0.02548,0.091,5.91,0,5.91,7.24064,0.63852,7.268739602,0.44064,0.12852,0.459,6.8,0.51,6.819098181,4.49,-0.22,4.495386524,0,0,0,4.49,-0.22,4.495386524
22/02/2020 17:30,5.51824,0.46032,5.53740618,0.13824,0.04032,0.144,5.38,0.42,5.39636915,6.37496,0.00728,6.374964157,0.02496,0.00728,0.026,6.35,0,6.35,7.5524,0.5782,7.57450071,0.3024,0.0882,0.315,7.25,0.49,7.266539754,4.53,-0.22,4.535339017,0,0,0,4.53,-0.22,4.535339017
22/02/2020 18:00,5.71824,0.42032,5.733667029,0.13824,0.04032,0.144,5.58,0.38,5.592924101,6.75208,0.25644,6.756947965,0.02208,0.00644,0.023,6.73,0.25,6.734641787,7.6936,0.5398,7.712513533,0.2736,0.0798,0.285,7.42,0.46,7.434245086,4.59,-0.22,4.595269307,0,0,0,4.59,-0.22,4.595269307
22/02/2020 18:30,5.6692,0.4206,5.684780823,0.1392,0.0406,0.145,5.53,0.38,5.543040682,6.49664,0.24652,6.501315513,0.05664,0.01652,0.059,6.44,0.23,6.444105834,7.84912,0.56516,7.869440298,0.42912,0.12516,0.447,7.42,0.44,7.433034374,4.36,-0.22,4.36554693,0,0,0,4.36,-0.22,4.36554693
22/02/2020 19:00,5.5292,0.4406,5.546727053,0.1392,0.0406,0.145,5.39,0.4,5.404821921,6.29944,0.32192,6.307660168,0.10944,0.03192,0.114,6.19,0.29,6.196789491,7.55568,0.53124,7.574332723,0.41568,0.12124,0.433,7.14,0.41,7.151762021,4.2,0,4.2,0,0,0,4.2,0,4.2
22/02/2020 19:30,5.29824,0.46032,5.318199094,0.13824,0.04032,0.144,5.16,0.42,5.177064805,6.00912,0.26016,6.014749072,0.06912,0.02016,0.072,5.94,0.24,5.944846508,7.1576,0.5768,7.180803298,0.2976,0.0868,0.31,6.86,0.49,6.877477735,4.11,0.04,4.110194643,0,0,0,4.11,0.04,4.110194643
22/02/2020 20:00,5.12016,0.46088,5.140860706,0.14016,0.04088,0.146,4.98,0.42,4.997679462,5.69472,0.23596,5.69960639,0.05472,0.01596,0.057,5.64,0.22,5.644289149,6.80112,0.61616,6.828974037,0.26112,0.07616,0.272,6.54,0.54,6.56225571,4,0.23,4.006607043,0,0,0,4,0.23,4.006607043
22/02/2020 20:30,4.8492,0.5106,4.876007896,0.1392,0.0406,0.145,4.71,0.47,4.733392018,5.41936,0.35148,5.430745897,0.03936,0.01148,0.041,5.38,0.34,5.390732789,6.498,0.619,6.527416411,0.168,0.049,0.175,6.33,0.57,6.355611694,3.71,0.28,3.720551034,0,0,0,3.71,0.28,3.720551034
22/02/2020 21:00,4.73016,0.53088,4.759857897,0.14016,0.04088,0.146,4.59,0.49,4.616080589,5.18704,0.31372,5.196518469,0.04704,0.01372,0.049,5.14,0.3,5.14874742,6.29456,0.68008,6.331192178,0.27456,0.08008,0.286,6.02,0.6,6.049826444,3.74,0.13,3.742258676,0,0,0,3.74,0.13,3.742258676
22/02/2020 21:30,4.59016,0.53088,4.620757773,0.14016,0.04088,0.146,4.45,0.49,4.476896246,4.91896,0.31428,4.928989694,0.04896,0.01428,0.051,4.87,0.3,4.879231497,6.03616,0.68888,6.075342229,0.23616,0.06888,0.246,5.8,0.62,5.833043802,3.65,0.18,3.654435661,0,0,0,3.65,0.18,3.654435661
22/02/2020 22:00,4.30112,0.59116,4.341555413,0.14112,0.04116,0.147,4.16,0.55,4.196200663,4.67744,0.35092,4.69058523,0.03744,0.01092,0.039,4.64,0.34,4.65244022,5.86056,0.69808,5.901989427,0.13056,0.03808,0.136,5.73,0.66,5.767885228,3.59,0.23,3.597360143,0,0,0,3.59,0.23,3.597360143
22/02/2020 22:30,3.99112,0.59116,4.034663431,0.14112,0.04116,0.147,3.85,0.55,3.889087297,4.48184,0.01512,4.481865504,0.05184,0.01512,0.054,4.43,0,4.43,5.54176,0.77468,5.595644109,0.22176,0.06468,0.231,5.32,0.71,5.367168714,3.45,0.23,3.457658167,0,0,0,3.45,0.23,3.457658167
22/02/2020 23:00,3.83304,0.59172,3.878444044,0.14304,0.04172,0.149,3.69,0.55,3.730763997,4.21504,0.02772,4.215131149,0.09504,0.02772,0.099,4.12,0,4.12,5.3124,0.8282,5.376570375,0.3024,0.0882,0.315,5.01,0.74,5.064355833,3.34,0,3.34,0,0,0,3.34,0,3.34
22/02/2020 23:30,3.61304,0.61172,3.664458951,0.14304,0.04172,0.149,3.47,0.57,3.516503946,4.0272,0.0196,4.027247695,0.0672,0.0196,0.07,3.96,0,3.96,5.10968,0.83324,5.177172839,0.31968,0.09324,0.333,4.79,0.74,4.846823702,3.2,0,3.2,0,0,0,3.2,0,3.2
23/02/2020 00:00,3.49496,0.61228,3.548187171,0.14496,0.04228,0.151,3.35,0.57,3.398146554,3.83704,0.01372,3.837064529,0.04704,0.01372,0.049,3.79,0,3.79,4.9148,0.8114,4.981328036,0.2448,0.0714,0.255,4.67,0.74,4.728266067,3.11,0,3.11,0,0,0,3.11,0,3.11
23/02/2020 00:30,3.47496,0.61228,3.528488883,0.14496,0.04228,0.151,3.33,0.57,3.378431589,4.03744,0.01092,4.037454768,0.03744,0.01092,0.039,4,0,4,4.94744,0.78592,5.009474304,0.15744,0.04592,0.164,4.79,0.74,4.846823702,3.14,0,3.14,0,0,0,3.14,0,3.14
23/02/2020 01:00,3.754,0.612,3.80355886,0.144,0.042,0.15,3.61,0.57,3.654722972,4.594,0.007,4.594005333,0.024,0.007,0.025,4.57,0,4.57,4.9712,0.7266,5.024020004,0.0912,0.0266,0.095,4.88,0.7,4.92994929,3.3,0.22,3.307325203,0,0,0,3.3,0.22,3.307325203
23/02/2020 01:30,3.80592,0.61256,3.854900362,0.14592,0.04256,0.152,3.66,0.57,3.704119329,4.6596,0.0028,4.659600841,0.0096,0.0028,0.01,4.65,0,4.65,4.99232,0.76276,5.050253637,0.11232,0.03276,0.117,4.88,0.73,4.934298329,3.3,0.22,3.307325203,0,0,0,3.3,0.22,3.307325203
23/02/2020 02:00,3.75592,0.58256,3.80083033,0.14592,0.04256,0.152,3.61,0.54,3.65016438,4.63576,0.00168,4.635760304,0.00576,0.00168,0.006,4.63,0,4.63,4.9136,0.7748,4.974312013,0.1536,0.0448,0.16,4.76,0.73,4.815651565,3.2,0.22,3.207553585,0,0,0,3.2,0.22,3.207553585
23/02/2020 02:30,3.61112,0.58116,3.657585898,0.14112,0.04116,0.147,3.47,0.54,3.511765938,4.5292,0.0056,4.529203462,0.0192,0.0056,0.02,4.51,0,4.51,4.90568,0.78124,4.967497579,0.17568,0.05124,0.183,4.73,0.73,4.786000418,3.2,0.22,3.207553585,0,0,0,3.2,0.22,3.207553585
23/02/2020 03:00,3.53016,0.58088,3.577632066,0.14016,0.04088,0.146,3.39,0.54,3.432739431,4.49344,0.00392,4.49344171,0.01344,0.00392,0.014,4.48,0,4.48,4.90152,0.73836,4.956820937,0.13152,0.03836,0.137,4.77,0.7,4.821089089,3.09,0.22,3.097821815,0,0,0,3.09,0.22,3.097821815
23/02/2020 03:30,3.45112,0.60116,3.503087581,0.14112,0.04116,0.147,3.31,0.56,3.357037384,4.34632,0.00476,4.346322607,0.01632,0.00476,0.017,4.33,0,4.33,4.86216,0.72688,4.91619308,0.09216,0.02688,0.096,4.77,0.7,4.821089089,3.02,0.22,3.028002642,0,0,0,3.02,0.22,3.028002642
23/02/2020 04:00,3.40208,0.57144,3.449737961,0.14208,0.04144,0.148,3.26,0.53,3.302801841,4.20288,0.00084,4.202880084,0.00288,0.00084,0.003,4.2,0,4.2,4.83048,0.69764,4.880598181,0.06048,0.01764,0.063,4.77,0.68,4.818225815,2.95,0.22,2.958192015,0,0,0,2.95,0.22,2.958192015
23/02/2020 04:30,3.40304,0.57172,3.450731082,0.14304,0.04172,0.149,3.26,0.53,3.302801841,4.08,0,4.08,0,0,0,4.08,0,4.08,4.81128,0.69204,4.860795676,0.04128,0.01204,0.043,4.77,0.68,4.818225815,2.9,0.22,2.908332856,0,0,0,2.9,0.22,2.908332856
23/02/2020 05:00,3.32304,0.57172,3.371862779,0.14304,0.04172,0.149,3.18,0.53,3.223864141,3.92672,0.00196,3.926720489,0.00672,0.00196,0.007,3.92,0,3.92,4.81864,0.71752,4.871768303,0.12864,0.03752,0.134,4.69,0.68,4.739039987,2.86,0.22,2.868449058,0,0,0,2.86,0.22,2.868449058
23/02/2020 05:30,3.30304,0.57172,3.352154084,0.14304,0.04172,0.149,3.16,0.53,3.20413795,3.96608,0.23344,3.972944097,0.04608,0.01344,0.048,3.92,0.22,3.926168616,4.80032,0.73176,4.855774377,0.28032,0.08176,0.292,4.52,0.65,4.566497564,2.9,0.22,2.908332856,0,0,0,2.9,0.22,2.908332856
23/02/2020 06:00,3.27304,0.57172,3.322597568,0.14304,0.04172,0.149,3.13,0.53,3.174555087,3.94168,0.04424,3.941928259,0.15168,0.04424,0.158,3.79,0,3.79,4.89984,0.75412,4.957532552,0.45984,0.13412,0.479,4.44,0.62,4.483079299,2.99,0.22,2.998082721,0,0,0,2.99,0.22,2.998082721
23/02/2020 06:30,3.43112,0.53116,3.471990121,0.14112,0.04116,0.147,3.29,0.49,3.326289224,3.97944,0.10192,3.980744955,0.34944,0.10192,0.364,3.63,0,3.63,5.02384,0.73112,5.076761251,0.48384,0.14112,0.504,4.54,0.59,4.578176493,3.17,0.22,3.177624899,0,0,0,3.17,0.22,3.177624899
23/02/2020 07:00,3.55112,0.53116,3.590624486,0.14112,0.04116,0.147,3.41,0.49,3.445025399,4.13592,0.11256,4.137451389,0.38592,0.11256,0.402,3.75,0,3.75,5.2248,0.7114,5.273009103,0.4848,0.1414,0.505,4.74,0.57,4.774149139,3.41,-0.26,3.419897659,0,0,0,3.41,-0.26,3.419897659
23/02/2020 07:30,3.60016,0.55088,3.642062712,0.14016,0.04088,0.146,3.46,0.51,3.497384737,4.2124,0.1232,4.214201229,0.4224,0.1232,0.44,3.79,0,3.79,5.3348,0.7314,5.384703984,0.4848,0.1414,0.505,4.85,0.59,4.885754804,3.52,-0.24,3.528172331,0,0,0,3.52,-0.24,3.528172331
23/02/2020 08:00,3.69824,0.55032,3.738961246,0.13824,0.04032,0.144,3.56,0.51,3.596345367,4.24136,0.06748,4.241896769,0.23136,0.06748,0.241,4.01,0,4.01,5.6156,0.6958,5.658542303,0.4656,0.1358,0.485,5.15,0.56,5.180357131,3.41,-0.16,3.413751602,0,0,0,3.41,-0.16,3.413751602
23/02/2020 08:30,3.90536,0.51948,3.939758394,0.13536,0.03948,0.141,3.77,0.48,3.800434186,4.53128,0.29204,4.540681204,0.04128,0.01204,0.043,4.49,0.28,4.498722041,5.90808,0.66444,5.945325037,0.35808,0.10444,0.373,5.55,0.56,5.578180707,3.65,-0.23,3.657239396,0,0,0,3.65,-0.23,3.657239396
23/02/2020 09:00,4.2044,0.5192,4.236336625,0.1344,0.0392,0.14,4.07,0.48,4.098206925,4.76624,0.31932,4.776924638,0.06624,0.01932,0.069,4.7,0.3,4.709564736,6.18,0.635,6.212537726,0.36,0.105,0.375,5.82,0.53,5.844082477,3.86,-0.28,3.870142116,0,0,0,3.86,-0.28,3.870142116
23/02/2020 09:30,4.45248,0.48864,4.479212788,0.13248,0.03864,0.138,4.32,0.45,4.343374264,4.91512,0.38316,4.930032069,0.04512,0.01316,0.047,4.87,0.37,4.884035217,6.4608,0.6644,6.494872131,0.4608,0.1344,0.48,6,0.53,6.023362848,3.99,-0.25,3.997824408,0,0,0,3.99,-0.25,3.997824408
23/02/2020 10:00,4.70152,0.44836,4.722850516,0.13152,0.03836,0.137,4.57,0.41,4.588354825,5.03552,0.29036,5.043884475,0.03552,0.01036,0.037,5,0.28,5.007833863,6.4964,0.6602,6.529860412,0.4464,0.1302,0.465,6.05,0.53,6.073170506,4.16,-0.25,4.167505249,0,0,0,4.16,-0.25,4.167505249
23/02/2020 10:30,4.88152,0.44836,4.902067339,0.13152,0.03836,0.137,4.75,0.41,4.767661901,5.432,0.301,5.44033317,0.072,0.021,0.075,5.36,0.28,5.36730845,6.826,0.683,6.860084912,0.456,0.133,0.475,6.37,0.55,6.393700024,4.29,-0.25,4.297278208,0,0,0,4.29,-0.25,4.297278208
23/02/2020 11:00,4.98152,0.44836,5.001656546,0.13152,0.03836,0.137,4.85,0.41,4.867299046,5.50856,0.05208,5.508806186,0.17856,0.05208,0.186,5.33,0,5.33,7.01112,0.67616,7.043649338,0.50112,0.14616,0.522,6.51,0.53,6.531538869,5.39392,0.08156,5.394536588,1.03392,0.30156,1.077,4.36,-0.22,4.36554693
23/02/2020 11:30,5.2944,0.4192,5.31096978,0.1344,0.0392,0.14,5.16,0.38,5.173973328,5.84312,0.09716,5.843927737,0.33312,0.09716,0.347,5.51,0,5.51,7.18976,0.65868,7.219868988,0.50976,0.14868,0.531,6.68,0.51,6.699440275,6.28152,0.30836,6.289084146,1.81152,0.52836,1.887,4.47,-0.22,4.475410596
23/02/2020 12:00,5.29824,0.42032,5.314886264,0.13824,0.04032,0.144,5.16,0.38,5.173973328,5.70072,0.07896,5.701266807,0.27072,0.07896,0.282,5.43,0,5.43,6.98832,0.67576,7.020916464,0.56832,0.16576,0.592,6.42,0.51,6.440225151,8.35328,0.93304,8.405227564,3.95328,1.15304,4.118,4.4,-0.22,4.405496567
23/02/2020 12:30,5.18824,0.42032,5.205238054,0.13824,0.04032,0.144,5.05,0.38,5.064276849,5.68744,0.38592,5.700518222,0.15744,0.04592,0.164,5.53,0.34,5.540442221,7.07968,0.67324,7.111618733,0.55968,0.16324,0.583,6.52,0.51,6.539915902,15.18008,2.95044,15.46414967,10.87008,3.17044,11.323,4.31,-0.22,4.315611197
23/02/2020 13:00,5.18824,0.42032,5.205238054,0.13824,0.04032,0.144,5.05,0.38,5.064276849,5.53072,0.43396,5.547718901,0.15072,0.04396,0.157,5.38,0.39,5.394117166,6.96256,0.69408,6.997070015,0.56256,0.16408,0.586,6.4,0.53,6.421907816,17.03608,3.50344,17.39258789,12.76608,3.72344,13.298,4.27,-0.22,4.275663691
23/02/2020 13:30,5.14016,0.42088,5.157362194,0.14016,0.04088,0.146,5,0.38,5.014419209,5.29216,0.06188,5.292521762,0.21216,0.06188,0.221,5.08,0,5.08,6.80984,0.69912,6.845632885,0.57984,0.16912,0.604,6.23,0.53,6.252503499,17.16952,3.54236,17.53113606,12.89952,3.76236,13.437,4.27,-0.22,4.275663691
23/02/2020 14:00,5.14112,0.42116,5.158341846,0.14112,0.04116,0.147,5,0.38,5.014419209,5.24608,0.40844,5.261955777,0.16608,0.04844,0.173,5.08,0.36,5.092739931,6.6364,0.7252,6.675905931,0.5664,0.1652,0.59,6.07,0.56,6.095777227,17.04952,3.54236,17.41362819,12.89952,3.76236,13.437,4.15,-0.22,4.155827234
23/02/2020 14:30,4.95112,0.42116,4.969000402,0.14112,0.04116,0.147,4.81,0.38,4.824987047,5.1732,0.3276,5.183562482,0.1632,0.0476,0.17,5.01,0.28,5.017818251,6.5368,0.7224,6.57659608,0.5568,0.1624,0.58,5.98,0.56,6.006163501,15.53632,3.14476,15.85139598,11.53632,3.36476,12.017,4,-0.22,4.006045432
23/02/2020 15:00,4.82112,0.47116,4.844088129,0.14112,0.04116,0.147,4.68,0.43,4.699712757,5.10352,0.05936,5.103865202,0.20352,0.05936,0.212,4.9,0,4.9,6.49352,0.72436,6.533796706,0.56352,0.16436,0.587,5.93,0.56,5.956383131,15.0668,3.0574,15.37387905,11.2368,3.2774,11.705,3.83,-0.22,3.836313334
23/02/2020 15:30,4.90112,0.48116,4.924681939,0.14112,0.04116,0.147,4.76,0.44,4.780292878,5.14256,0.44908,5.162130975,0.20256,0.05908,0.211,4.94,0.39,4.955370824,6.54432,0.73876,6.585885711,0.54432,0.15876,0.567,6,0.58,6.027968149,12.90184,2.35512,13.11503205,8.93184,2.60512,9.304,3.97,-0.25,3.977863748
23/02/2020 16:00,5.05112,0.48116,5.073985436,0.14112,0.04116,0.147,4.91,0.44,4.929675446,5.3468,0.3624,5.359067456,0.0768,0.0224,0.08,5.27,0.34,5.280956353,6.63776,0.70768,6.675377802,0.43776,0.12768,0.456,6.2,0.58,6.227069937,8.40312,0.97216,8.459167855,4.29312,1.25216,4.472,4.11,-0.28,4.119526672
23/02/2020 16:30,5.15016,0.48088,5.172561609,0.14016,0.04088,0.146,5.01,0.44,5.029284243,5.50448,0.34464,5.515258543,0.08448,0.02464,0.088,5.42,0.32,5.429438277,6.94432,0.67376,6.976928608,0.42432,0.12376,0.442,6.52,0.55,6.543156731,4.092,0.056,4.092383169,0.192,0.056,0.2,3.9,0,3.9
23/02/2020 17:00,5.3292,0.4806,5.350826945,0.1392,0.0406,0.145,5.19,0.44,5.208617859,5.7168,0.3624,5.728275133,0.0768,0.0224,0.08,5.64,0.34,5.650238933,7.14088,0.62984,7.168602765,0.41088,0.11984,0.428,6.73,0.51,6.74929626,3.9,0.22,3.9062002,0,0,0,3.9,0.22,3.9062002
23/02/2020 17:30,5.67824,0.48032,5.698518825,0.13824,0.04032,0.144,5.54,0.44,5.557445456,6.17304,0.30672,6.180655305,0.02304,0.00672,0.024,6.15,0.3,6.157312726,7.48648,0.55064,7.506702818,0.27648,0.08064,0.288,7.21,0.47,7.225302762,3.95,0.22,3.956121838,0,0,0,3.95,0.22,3.956121838
23/02/2020 18:00,5.71536,0.44948,5.733007256,0.13536,0.03948,0.141,5.58,0.41,5.595042448,6.47152,0.00336,6.471520872,0.01152,0.00336,0.012,6.46,0,6.46,7.8144,0.3592,7.822651213,0.1344,0.0392,0.14,7.68,0.32,7.686663776,4.21,0,4.21,0,0,0,4.21,0,4.21
23/02/2020 18:30,5.67536,0.44948,5.693131247,0.13536,0.03948,0.141,5.54,0.41,5.555150763,6.64288,0.00084,6.642880053,0.00288,0.00084,0.003,6.64,0,6.64,7.89584,0.31212,7.902006593,0.07584,0.02212,0.079,7.82,0.29,7.82537539,4.36,-0.22,4.36554693,0,0,0,4.36,-0.22,4.36554693
23/02/2020 19:00,5.63632,0.44976,5.654236217,0.13632,0.03976,0.142,5.5,0.41,5.515260647,6.46,0,6.46,0,0,0,6.46,0,6.46,7.80304,0.24672,7.806939477,0.02304,0.00672,0.024,7.78,0.24,7.783700919,4.31,-0.22,4.315611197,0,0,0,4.31,-0.22,4.315611197
23/02/2020 19:30,5.49536,0.47948,5.516238084,0.13536,0.03948,0.141,5.36,0.44,5.378029379,6.27096,0.00028,6.270960006,0.00096,0.00028,0.001,6.27,0,6.27,7.32552,0.51036,7.343276558,0.03552,0.01036,0.037,7.29,0.5,7.307126658,4.19,-0.27,4.198690272,0,0,0,4.19,-0.27,4.198690272
23/02/2020 20:00,5.25344,0.47892,5.275224754,0.13344,0.03892,0.139,5.12,0.44,5.138871471,6.07,0,6.07,0,0,0,6.07,0,6.07,7.1036,0.5398,7.124080081,0.0336,0.0098,0.035,7.07,0.53,7.089837798,4.07,-0.18,4.0739784,0,0,0,4.07,-0.18,4.0739784
23/02/2020 20:30,5.05344,0.49892,5.078009157,0.13344,0.03892,0.139,4.92,0.46,4.941457275,5.75,0,5.75,0,0,0,5.75,0,5.75,6.82288,0.58084,6.847559171,0.00288,0.00084,0.003,6.82,0.58,6.844618324,3.95,0,3.95,0,0,0,3.95,0,3.95
23/02/2020 21:00,4.72344,0.54892,4.755228554,0.13344,0.03892,0.139,4.59,0.51,4.61824642,5.46096,0.00028,5.460960007,0.00096,0.00028,0.001,5.46,0,5.46,6.5044,0.6242,6.534282287,0.0144,0.0042,0.015,6.49,0.62,6.51954753,3.79,0.22,3.796379855,0,0,0,3.79,0.22,3.796379855
23/02/2020 21:30,4.54536,0.54948,4.578452337,0.13536,0.03948,0.141,4.41,0.51,4.43939185,5.25096,0.00028,5.250960007,0.00096,0.00028,0.001,5.25,0,5.25,6.29344,0.62392,6.324291518,0.01344,0.00392,0.014,6.28,0.62,6.310530881,3.62,0.22,3.626678922,0,0,0,3.62,0.22,3.626678922
23/02/2020 22:00,4.27728,0.58004,4.316430308,0.13728,0.04004,0.143,4.14,0.54,4.175068862,4.9,0,4.9,0,0,0,4.9,0,4.9,6.03768,0.62224,6.069659167,0.00768,0.00224,0.008,6.03,0.62,6.061790165,3.57,0.02,3.570056022,0,0,0,3.57,0.02,3.570056022
23/02/2020 22:30,4.05824,0.60032,4.102401248,0.13824,0.04032,0.144,3.92,0.56,3.959797975,4.65,0,4.65,0,0,0,4.65,0,4.65,5.79608,0.68344,5.836234539,0.04608,0.01344,0.048,5.75,0.67,5.788903178,3.43,0.22,3.437048152,0,0,0,3.43,0.22,3.437048152
23/02/2020 23:00,3.77016,0.60088,3.817743208,0.14016,0.04088,0.146,3.63,0.56,3.6729416,4.35384,0.00112,4.353840144,0.00384,0.00112,0.004,4.35,0,4.35,5.476,0.698,5.520306151,0.096,0.028,0.1,5.38,0.67,5.421558816,3.34,0,3.34,0,0,0,3.34,0,3.34
23/02/2020 23:30,3.51208,0.60144,3.56320586,0.14208,0.04144,0.148,3.37,0.56,3.416211352,3.93864,0.00252,3.938640806,0.00864,0.00252,0.009,3.93,0,3.93,5.15448,0.67464,5.198442382,0.08448,0.02464,0.088,5.07,0.65,5.111496845,3.19,0,3.19,0,0,0,3.19,0,3.19
24/02/2020 00:00,3.344,0.602,3.397755141,0.144,0.042,0.15,3.2,0.56,3.248630481,3.69152,0.00336,3.691521529,0.01152,0.00336,0.012,3.68,0,3.68,5.028,0.664,5.071654562,0.048,0.014,0.05,4.98,0.65,5.022240536,3.06,0.22,3.067898303,0,0,0,3.06,0.22,3.067898303
24/02/2020 00:30,3.41304,0.60172,3.465675836,0.14304,0.04172,0.149,3.27,0.56,3.317604558,3.88,0,3.88,0,0,0,3.88,0,3.88,4.97152,0.67336,5.016913872,0.01152,0.00336,0.012,4.96,0.67,5.005047452,3.03,0.22,3.0379763,0,0,0,3.03,0.22,3.0379763
24/02/2020 01:00,3.66112,0.60116,3.710147302,0.14112,0.04116,0.147,3.52,0.56,3.564267106,4.43,0,4.43,0,0,0,4.43,0,4.43,5.08536,0.67448,5.129893722,0.01536,0.00448,0.016,5.07,0.67,5.114078607,3.21,0.22,3.217530109,0,0,0,3.21,0.22,3.217530109
