Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
24/02/2020 01:30,3.66112,0.60116,3.710147302,0.14112,0.04116,0.147,3.52,0.56,3.564267106,4.5148,0.0014,4.514800217,0.0048,0.0014,0.005,4.51,0,4.51,5.0588,0.6684,5.102765525,0.0288,0.0084,0.03,5.03,0.66,5.073115414,3.26,0.24,3.268822418,0,0,0,3.26,0.24,3.268822418
24/02/2020 02:00,3.63112,0.60116,3.680546943,0.14112,0.04116,0.147,3.49,0.56,3.534642839,4.51784,0.22812,4.523595583,0.02784,0.00812,0.029,4.49,0.22,4.495386524,5.05424,0.69332,5.101571777,0.11424,0.03332,0.119,4.94,0.66,4.98389406,3.3,0.18,3.304905445,0,0,0,3.3,0.18,3.304905445
24/02/2020 02:30,3.57208,0.60144,3.622359121,0.14208,0.04144,0.148,3.43,0.56,3.475413644,4.5488,0.2284,4.554530492,0.0288,0.0084,0.03,4.52,0.22,4.525350815,5.05928,0.68604,5.105581749,0.08928,0.02604,0.093,4.97,0.66,5.013631418,3.26,0.22,3.26741488,0,0,0,3.26,0.22,3.26741488
24/02/2020 03:00,3.52304,0.60172,3.574056211,0.14304,0.04172,0.149,3.38,0.56,3.426076473,4.444,0.007,4.444005513,0.024,0.007,0.025,4.42,0,4.42,5.05176,0.68968,5.098621147,0.10176,0.02968,0.106,4.95,0.66,4.993806164,3.18,0.22,3.187600979,0,0,0,3.18,0.22,3.187600979
24/02/2020 03:30,3.45304,0.60172,3.505075206,0.14304,0.04172,0.149,3.31,0.56,3.357037384,4.36376,0.23568,4.370119724,0.05376,0.01568,0.056,4.31,0.22,4.315611197,5.13448,0.71964,5.184666489,0.20448,0.05964,0.213,4.93,0.66,4.973982308,3.15,0.22,3.157673194,0,0,0,3.15,0.22,3.157673194
24/02/2020 04:00,3.39304,0.60172,3.445981341,0.14304,0.04172,0.149,3.25,0.56,3.297893267,4.25408,0.24744,4.261270139,0.09408,0.02744,0.098,4.16,0.22,4.165813246,5.09656,0.73108,5.148728173,0.34656,0.10108,0.361,4.75,0.63,4.791596811,3.09,0.22,3.097821815,0,0,0,3.09,0.22,3.097821815
24/02/2020 04:30,3.43304,0.58172,3.481976709,0.14304,0.04172,0.149,3.29,0.54,3.334021596,4.17704,0.23372,4.183573616,0.04704,0.01372,0.049,4.13,0.22,4.135855413,5.14784,0.70812,5.196315098,0.26784,0.07812,0.279,4.88,0.63,4.920497942,3.09,0.22,3.097821815,0,0,0,3.09,0.22,3.097821815
24/02/2020 05:00,3.38208,0.58144,3.431696024,0.14208,0.04144,0.148,3.24,0.54,3.284691766,4.0808,0.0294,4.080905904,0.1008,0.0294,0.105,3.98,0,3.98,5.1636,0.7448,5.217038624,0.3936,0.1148,0.41,4.77,0.63,4.811423906,3.09,0.22,3.097821815,0,0,0,3.09,0.22,3.097821815
24/02/2020 05:30,3.4392,0.5606,3.48459022,0.1392,0.0406,0.145,3.3,0.52,3.340718486,4.21816,0.01988,4.218206847,0.06816,0.01988,0.071,4.15,0,4.15,5.378,0.629,5.414658346,0.168,0.049,0.175,5.21,0.58,5.242184659,3.23,0.22,3.237483591,0,0,0,3.23,0.22,3.237483591
24/02/2020 06:00,3.62824,0.55032,3.669738083,0.13824,0.04032,0.144,3.49,0.51,3.52706677,4.51456,0.25008,4.521481173,0.03456,0.01008,0.036,4.48,0.24,4.486423966,5.83336,0.56348,5.860511804,0.18336,0.05348,0.191,5.65,0.51,5.672971003,3.51,-0.22,3.516887829,0,0,0,3.51,-0.22,3.516887829
24/02/2020 06:30,4.29112,0.45116,4.31477186,0.14112,0.04116,0.147,4.15,0.41,4.170203832,5.02248,0.34364,5.034222264,0.01248,0.00364,0.013,5.01,0.34,5.021523673,7.02864,0.12752,7.029796697,0.12864,0.03752,0.134,6.9,0.09,6.900586932,3.97,-0.22,3.976091045,0,0,0,3.97,-0.22,3.976091045
24/02/2020 07:00,4.75304,0.38172,4.768343465,0.14304,0.04172,0.149,4.61,0.34,4.622520957,5.5396,0.0028,5.539600708,0.0096,0.0028,0.01,5.53,0,5.53,7.97048,-0.28736,7.975658418,0.18048,0.05264,0.188,7.79,-0.34,7.797416239,4.53,-0.27,4.538039224,0,0,0,4.53,-0.27,4.538039224
24/02/2020 07:30,5.38016,0.31088,5.389134253,0.14016,0.04088,0.146,5.24,0.27,5.246951496,5.9732,0.3126,5.981374173,0.0432,0.0126,0.045,5.93,0.3,5.937583684,9.2372,-0.5304,9.252415252,0.3072,0.0896,0.32,8.93,-0.62,8.951497081,4.69,-0.25,4.696658387,0,0,0,4.69,-0.25,4.696658387
24/02/2020 08:00,5.74016,0.28088,5.747027962,0.14016,0.04088,0.146,5.6,0.24,5.605140498,6.29856,0.39708,6.311064142,0.05856,0.01708,0.061,6.24,0.38,6.251559805,9.6248,-0.6536,9.646966777,0.3648,0.1064,0.38,9.26,-0.76,9.29113556,5.18,-0.39,5.19466072,0,0,0,5.18,-0.39,5.19466072
24/02/2020 08:30,5.94016,0.28088,5.946796987,0.14016,0.04088,0.146,5.8,0.24,5.804963394,6.52968,0.35324,6.539227737,0.07968,0.02324,0.083,6.45,0.33,6.458436343,10.56592,-0.92744,10.60654564,0.38592,0.11256,0.402,10.18,-1.04,10.23298588,5.54,-0.48,5.560755344,0,0,0,5.54,-0.48,5.560755344
24/02/2020 09:00,6.09016,0.28088,6.096633694,0.14016,0.04088,0.146,5.95,0.24,5.954838369,6.77,0.265,6.775184499,0.12,0.035,0.125,6.65,0.23,6.653976255,10.83016,-1.06912,10.88280218,0.38016,0.11088,0.396,10.45,-1.18,10.51641098,5.87,-0.59,5.899576256,0,0,0,5.87,-0.59,5.899576256
24/02/2020 09:30,6.34016,0.04088,6.340291791,0.14016,0.04088,0.146,6.2,0,6.2,7.0288,0.2734,7.034115225,0.1488,0.0434,0.155,6.88,0.23,6.883843403,11.2188,-1.0966,11.27226707,0.3888,0.1134,0.405,10.83,-1.21,10.89738501,6.04,-0.61,6.070724833,0,0,0,6.04,-0.61,6.070724833
24/02/2020 10:00,6.43016,0.04088,6.430289947,0.14016,0.04088,0.146,6.29,0,6.29,7.15784,0.27312,7.163048792,0.14784,0.04312,0.154,7.01,0.23,7.013772166,11.33568,-1.13876,11.3927352,0.41568,0.12124,0.433,10.92,-1.26,10.99245196,6.1,-0.55,6.124744893,0,0,0,6.1,-0.55,6.124744893
24/02/2020 10:30,6.3992,0.0406,6.399328793,0.1392,0.0406,0.145,6.26,0,6.26,7.2204,0.2622,7.225159168,0.1104,0.0322,0.115,7.11,0.23,7.11371914,11.21864,-1.05248,11.26790121,0.36864,0.10752,0.384,10.85,-1.16,10.91183303,6.02,-0.55,6.045072373,0,0,0,6.02,-0.55,6.045072373
24/02/2020 11:00,6.4292,0.0406,6.429328192,0.1392,0.0406,0.145,6.29,0,6.29,7.21872,0.40296,7.229958174,0.07872,0.02296,0.082,7.14,0.38,7.150104894,11.25752,-1.05864,11.30718688,0.34752,0.10136,0.362,10.91,-1.16,10.97149488,6.13,-0.59,6.158327695,0,0,0,6.13,-0.59,6.158327695
24/02/2020 11:30,6.3892,-0.1794,6.391718157,0.1392,0.0406,0.145,6.25,-0.22,6.253870801,7.24176,0.25968,7.246414396,0.10176,0.02968,0.106,7.14,0.23,7.143703521,11.13064,-1.07148,11.18209355,0.44064,0.12852,0.459,10.69,-1.2,10.75714181,6.13,-0.59,6.158327695,0,0,0,6.13,-0.59,6.158327695
24/02/2020 12:00,6.42112,-0.06884,6.421489002,0.14112,0.04116,0.147,6.28,-0.11,6.280963302,7.23344,0.26892,7.238437138,0.13344,0.03892,0.139,7.1,0.23,7.103724375,11.18216,-1.08812,11.23497696,0.45216,0.13188,0.471,10.73,-1.22,10.79913422,6.16,-0.64,6.193157515,0,0,0,6.16,-0.64,6.193157515
24/02/2020 12:30,6.34112,0.26116,6.346495679,0.14112,0.04116,0.147,6.2,0.22,6.203901998,7.24888,0.29384,7.254833092,0.21888,0.06384,0.228,7.03,0.23,7.03376144,11.09136,-0.96252,11.13304592,0.47136,0.13748,0.491,10.62,-1.1,10.676816,6.16,-0.66,6.19525625,0,0,0,6.16,-0.66,6.19525625
24/02/2020 13:00,6.24112,-0.17884,6.243681814,0.14112,0.04116,0.147,6.1,-0.22,6.103965924,6.79872,0.32296,6.806386472,0.31872,0.09296,0.332,6.48,0.23,6.484080505,10.99096,-0.95972,11.03278134,0.48096,0.14028,0.501,10.51,-1.1,10.56740744,6.12,-0.69,6.158774229,0,0,0,6.12,-0.69,6.158774229
24/02/2020 13:30,6.13112,0.29116,6.138029537,0.14112,0.04116,0.147,5.99,0.25,5.995214758,6.6812,0.3616,6.690978105,0.4512,0.1316,0.47,6.23,0.23,6.23424414,10.38712,-0.75084,10.41422213,0.47712,0.13916,0.497,9.91,-0.89,9.949884421,5.99,-0.64,6.024093293,0,0,0,5.99,-0.64,6.024093293
24/02/2020 14:00,6.13112,0.04116,6.131258158,0.14112,0.04116,0.147,5.99,0,5.99,6.62504,0.38272,6.636085412,0.45504,0.13272,0.474,6.17,0.25,6.175062753,10.41712,-0.75084,10.44414428,0.47712,0.13916,0.497,9.94,-0.89,9.979764526,5.82,-0.64,5.855083262,0,0,0,5.82,-0.64,5.855083262
24/02/2020 14:30,6.10208,0.26144,6.107678053,0.14208,0.04144,0.148,5.96,0.22,5.96405902,6.66304,0.36172,6.67285122,0.38304,0.11172,0.399,6.28,0.25,6.284974145,10.3152,-0.8214,10.34785239,0.4752,0.1386,0.495,9.84,-0.96,9.886718364,5.52,-0.51,5.543509719,0,0,0,5.52,-0.51,5.543509719
24/02/2020 15:00,6.02208,0.26144,6.027752351,0.14208,0.04144,0.148,5.88,0.22,5.884114207,6.61072,0.32896,6.618899727,0.27072,0.07896,0.282,6.34,0.25,6.344927108,10.33616,-0.87112,10.37280356,0.47616,0.13888,0.496,9.86,-1.01,9.911594221,5.44,-0.45,5.458580402,0,0,0,5.44,-0.45,5.458580402
24/02/2020 15:30,5.93208,0.26144,5.937838327,0.14208,0.04144,0.148,5.79,0.22,5.794178113,6.50128,0.33204,6.509753621,0.28128,0.08204,0.293,6.22,0.25,6.225022088,10.21616,-0.87112,10.25323243,0.47616,0.13888,0.496,9.74,-1.01,9.792226509,5.41,-0.47,5.430377519,0,0,0,5.41,-0.47,5.430377519
24/02/2020 16:00,6.03208,0.29144,6.039116359,0.14208,0.04144,0.148,5.89,0.25,5.895303215,6.60112,0.36116,6.610992497,0.38112,0.11116,0.397,6.22,0.25,6.225022088,10.05096,-0.73972,10.07814381,0.48096,0.14028,0.501,9.57,-0.88,9.610374602,5.52,-0.54,5.546350151,0,0,0,5.52,-0.54,5.546350151
24/02/2020 16:30,6.33112,0.29116,6.337811499,0.14112,0.04116,0.147,6.19,0.25,6.195046408,6.82952,0.33736,6.837847264,0.29952,0.08736,0.312,6.53,0.25,6.534783853,9.85904,-0.60028,9.877297495,0.47904,0.13972,0.499,9.38,-0.74,9.409144488,5.54,-0.47,5.559901078,0,0,0,5.54,-0.47,5.559901078
24/02/2020 17:00,6.39112,0.33116,6.399693883,0.14112,0.04116,0.147,6.25,0.29,6.256724383,7.0164,0.3452,7.024886618,0.3264,0.0952,0.34,6.69,0.25,6.694669521,9.50384,-0.41888,9.513066551,0.48384,0.14112,0.504,9.02,-0.56,9.037366873,5.5,-0.43,5.516783483,0,0,0,5.5,-0.43,5.516783483
24/02/2020 17:30,6.29112,0.37116,6.302059235,0.14112,0.04116,0.147,6.15,0.33,6.158847295,7.2308,0.2844,7.236390813,0.2208,0.0644,0.23,7.01,0.22,7.013451361,9.30328,-0.31196,9.308508892,0.47328,0.13804,0.493,8.83,-0.45,8.841459156,5.32,-0.33,5.330225136,0,0,0,5.32,-0.33,5.330225136
24/02/2020 18:00,6.3492,0.3406,6.358329104,0.1392,0.0406,0.145,6.21,0.3,6.217242154,7.41472,0.30596,7.421029861,0.29472,0.08596,0.307,7.12,0.22,7.123398066,9.36384,-0.32888,9.369613738,0.48384,0.14112,0.504,8.88,-0.47,8.892429364,5.08,-0.27,5.087170137,0,0,0,5.08,-0.27,5.087170137
24/02/2020 18:30,6.3992,0.3606,6.409351995,0.1392,0.0406,0.145,6.26,0.32,6.268173578,7.53088,0.46984,7.545522063,0.17088,0.04984,0.178,7.36,0.42,7.371973955,9.33216,-0.28812,9.336606632,0.45216,0.13188,0.471,8.88,-0.42,8.889926884,5.08,-0.27,5.087170137,0,0,0,5.08,-0.27,5.087170137
24/02/2020 19:00,6.18824,0.39032,6.200537396,0.13824,0.04032,0.144,6.05,0.35,6.06011551,7.3076,0.3368,7.315357271,0.0576,0.0168,0.06,7.25,0.32,7.257058633,9.00512,-0.28684,9.009687198,0.28512,0.08316,0.297,8.72,-0.37,8.727846241,5.04,-0.3,5.048920677,0,0,0,5.04,-0.3,5.048920677
24/02/2020 19:30,5.92632,0.42976,5.941882059,0.13632,0.03976,0.142,5.79,0.39,5.803119851,6.93552,0.29036,6.941595393,0.03552,0.01036,0.037,6.9,0.28,6.905678823,8.61872,-0.18704,8.620749295,0.31872,0.09296,0.332,8.3,-0.28,8.304721549,4.87,-0.25,4.876412616,0,0,0,4.87,-0.25,4.876412616
24/02/2020 20:00,5.78824,0.43032,5.80421378,0.13824,0.04032,0.144,5.65,0.39,5.663444182,6.648,0.274,6.653644114,0.048,0.014,0.05,6.6,0.26,6.605119227,8.19928,-0.16396,8.20091918,0.32928,0.09604,0.343,7.87,-0.26,7.874293619,4.73,-0.28,4.738280279,0,0,0,4.73,-0.28,4.738280279
24/02/2020 20:30,5.4892,0.4606,5.508490628,0.1392,0.0406,0.145,5.35,0.42,5.366460659,6.17088,0.30484,6.178404924,0.05088,0.01484,0.053,6.12,0.29,6.126867062,7.85176,-0.19532,7.85418901,0.22176,0.06468,0.231,7.63,-0.26,7.634428597,4.55,-0.32,4.561238867,0,0,0,4.55,-0.32,4.561238867
24/02/2020 21:00,5.19632,0.48976,5.219349231,0.13632,0.03976,0.142,5.06,0.45,5.079970472,5.84224,0.27232,5.848583281,0.04224,0.01232,0.044,5.8,0.26,5.805824661,7.64984,0.06412,7.650108718,0.21984,0.06412,0.229,7.43,0,7.43,4.46,-0.3,4.470078299,0,0,0,4.46,-0.3,4.470078299
24/02/2020 21:30,4.9444,0.5292,4.972639541,0.1344,0.0392,0.14,4.81,0.49,4.834894001,5.40376,0.33568,5.414176133,0.05376,0.01568,0.056,5.35,0.32,5.359561549,7.19712,0.06916,7.197452285,0.23712,0.06916,0.247,6.96,0,6.96,4.3,-0.32,4.311890537,0,0,0,4.3,-0.32,4.311890537
24/02/2020 22:00,4.6244,0.5292,4.654581399,0.1344,0.0392,0.14,4.49,0.49,4.516658057,5.04856,0.26708,5.055619626,0.05856,0.01708,0.061,4.99,0.25,4.9962586,6.69056,0.51808,6.710588648,0.37056,0.10808,0.386,6.32,0.41,6.333285088,4.05,-0.29,4.060369441,0,0,0,4.05,-0.29,4.060369441
24/02/2020 22:30,4.28728,0.53004,4.319920393,0.13728,0.04004,0.143,4.15,0.49,4.178827587,4.77608,0.26344,4.783339921,0.04608,0.01344,0.048,4.73,0.25,4.736602158,6.19344,0.62892,6.225290306,0.37344,0.10892,0.389,5.82,0.52,5.843184064,3.67,0,3.67,0,0,0,3.67,0,3.67
24/02/2020 23:00,4.00016,0.53088,4.03523402,0.14016,0.04088,0.146,3.86,0.49,3.890976741,4.3836,0.2898,4.393168902,0.0336,0.0098,0.035,4.35,0.28,4.359002179,5.80008,0.57544,5.828555499,0.19008,0.05544,0.198,5.61,0.52,5.634048278,3.49,0,3.49,0,0,0,3.49,0,3.49
24/02/2020 23:30,3.70112,0.55116,3.741933538,0.14112,0.04116,0.147,3.56,0.51,3.596345367,3.96992,0.01456,3.9699467,0.04992,0.01456,0.052,3.92,0,3.92,5.52864,0.55752,5.556679656,0.12864,0.03752,0.134,5.4,0.52,5.424979263,3.32,0,3.32,0,0,0,3.32,0,3.32
25/02/2020 00:00,3.51208,0.55144,3.555107875,0.14208,0.04144,0.148,3.37,0.51,3.408372045,3.7832,0.2926,3.794498254,0.0432,0.0126,0.045,3.74,0.28,3.750466638,5.328,0.604,5.362126444,0.288,0.084,0.3,5.04,0.52,5.066754385,3.16,0.22,3.16764897,0,0,0,3.16,0.22,3.16764897
25/02/2020 00:30,3.49016,0.59088,3.539824289,0.14016,0.04088,0.146,3.35,0.55,3.394849039,3.99704,0.23372,4.003867355,0.04704,0.01372,0.049,3.95,0.22,3.956121838,5.33792,0.63856,5.375978869,0.33792,0.09856,0.352,5,0.54,5.029075462,3.16,0,3.16,0,0,0,3.16,0,3.16
25/02/2020 01:00,3.75016,0.59088,3.796424528,0.14016,0.04088,0.146,3.61,0.55,3.651657158,4.5132,0.0126,4.513217588,0.0432,0.0126,0.045,4.47,0,4.47,5.37552,0.63536,5.412937982,0.39552,0.11536,0.412,4.98,0.52,5.007074994,3.34,0.22,3.347237667,0,0,0,3.34,0.22,3.347237667
25/02/2020 01:30,3.75016,0.59088,3.796424528,0.14016,0.04088,0.146,3.61,0.55,3.651657158,4.59224,0.23232,4.598112743,0.04224,0.01232,0.044,4.55,0.22,4.555315576,5.4752,0.6036,5.508370721,0.3552,0.1036,0.37,5.12,0.5,5.144356131,3.31,0.22,3.317303122,0,0,0,3.31,0.22,3.317303122
25/02/2020 02:00,3.75112,0.59116,3.797416411,0.14112,0.04116,0.147,3.61,0.55,3.651657158,4.63224,0.01232,4.632256383,0.04224,0.01232,0.044,4.59,0,4.59,5.27504,0.60272,5.309361393,0.21504,0.06272,0.224,5.06,0.54,5.088732652,3.31,0,3.31,0,0,0,3.31,0,3.31
25/02/2020 02:30,3.72112,0.57116,3.764698899,0.14112,0.04116,0.147,3.58,0.53,3.619019204,4.61688,0.00784,4.616886657,0.02688,0.00784,0.028,4.59,0,4.59,5.30064,0.61852,5.336604857,0.20064,0.05852,0.209,5.1,0.56,5.13065298,3.26,0.22,3.26741488,0,0,0,3.26,0.22,3.26741488
25/02/2020 03:00,3.66208,0.57144,3.706396309,0.14208,0.04144,0.148,3.52,0.53,3.559676952,4.57744,0.01092,4.577453025,0.03744,0.01092,0.039,4.54,0,4.54,5.20336,0.61348,5.239400061,0.18336,0.05348,0.191,5.02,0.56,5.051138486,3.26,0,3.26,0,0,0,3.26,0,3.26
25/02/2020 03:30,3.52112,0.57116,3.567143087,0.14112,0.04116,0.147,3.38,0.53,3.421300922,4.46952,0.01736,4.469553714,0.05952,0.01736,0.062,4.41,0,4.41,5.31632,0.63476,5.354080556,0.25632,0.07476,0.267,5.06,0.56,5.090893831,3.18,0,3.18,0,0,0,3.18,0,3.18
25/02/2020 04:00,3.45304,0.57172,3.500049857,0.14304,0.04172,0.149,3.31,0.53,3.352163481,4.3232,0.2626,4.331168087,0.0432,0.0126,0.045,4.28,0.25,4.287295185,5.24736,0.62048,5.283917335,0.20736,0.06048,0.216,5.04,0.56,5.071015677,3.13,0,3.13,0,0,0,3.13,0,3.13
25/02/2020 04:30,3.49304,0.57172,3.53951864,0.14304,0.04172,0.149,3.35,0.53,3.391666257,4.27112,0.00616,4.271124442,0.02112,0.00616,0.022,4.25,0,4.25,5.2832,0.5776,5.314680047,0.1632,0.0476,0.17,5.12,0.53,5.147358546,3.11,0,3.11,0,0,0,3.11,0,3.11
25/02/2020 05:00,3.43208,0.57144,3.479327061,0.14208,0.04144,0.148,3.29,0.53,3.332416541,4.20288,0.00084,4.202880084,0.00288,0.00084,0.003,4.2,0,4.2,5.3124,0.5282,5.338594291,0.0624,0.0182,0.065,5.25,0.51,5.274713262,3.11,0,3.11,0,0,0,3.11,0,3.11
25/02/2020 05:30,3.61208,0.53144,3.65096568,0.14208,0.04144,0.148,3.47,0.49,3.504425773,4.31344,0.00392,4.313441781,0.01344,0.00392,0.014,4.3,0,4.3,5.4424,0.5282,5.467971562,0.0624,0.0182,0.065,5.38,0.51,5.4041188,3.28,0,3.28,0,0,0,3.28,0,3.28
25/02/2020 06:00,3.82112,0.51116,3.855157922,0.14112,0.04116,0.147,3.68,0.47,3.709892182,4.51688,0.00784,4.516886804,0.02688,0.00784,0.028,4.49,0,4.49,5.90272,0.46996,5.921398973,0.10272,0.02996,0.107,5.8,0.44,5.816665712,3.67,0,3.67,0,0,0,3.67,0,3.67
25/02/2020 06:30,4.38632,0.42976,4.407323088,0.13632,0.03976,0.142,4.25,0.39,4.267856605,5.10784,0.24812,5.113862826,0.02784,0.00812,0.029,5.08,0.24,5.085666131,7.27248,-0.18136,7.274741013,0.13248,0.03864,0.138,7.14,-0.22,7.143388552,4.14,-0.27,4.148795006,0,0,0,4.14,-0.27,4.148795006
25/02/2020 07:00,4.86016,0.37088,4.87429043,0.14016,0.04088,0.146,4.72,0.33,4.731521954,5.62152,0.00336,5.621521004,0.01152,0.00336,0.012,5.61,0,5.61,8.04136,-0.45752,8.054364978,0.11136,0.03248,0.116,7.93,-0.49,7.945124291,4.53,-0.27,4.538039224,0,0,0,4.53,-0.27,4.538039224
25/02/2020 07:30,5.3492,0.3506,5.360677289,0.1392,0.0406,0.145,5.21,0.31,5.2192145,5.91456,0.01008,5.91456859,0.03456,0.01008,0.036,5.88,0,5.88,9.14272,-0.65004,9.165799529,0.10272,0.02996,0.107,9.04,-0.68,9.065539146,4.84,-0.3,4.849288608,0,0,0,4.84,-0.3,4.849288608
25/02/2020 08:00,5.60728,0.33004,5.616984547,0.13728,0.04004,0.143,5.47,0.29,5.477681991,6.16664,0.36652,6.177522626,0.05664,0.01652,0.059,6.11,0.35,6.12001634,9.564,-0.683,9.588356741,0.264,0.077,0.275,9.3,-0.76,9.33100209,5.12,-0.35,5.131948948,0,0,0,5.12,-0.35,5.131948948
25/02/2020 08:30,5.67728,0.28004,5.684182492,0.13728,0.04004,0.143,5.54,0.24,5.545196119,6.42992,0.40456,6.442634554,0.04992,0.01456,0.052,6.38,0.39,6.391908948,10.3396,-0.9672,10.384739,0.2496,0.0728,0.26,10.09,-1.04,10.14345602,5.45,-0.42,5.466159529,0,0,0,5.45,-0.42,5.466159529
25/02/2020 09:00,5.78728,0.28004,5.79405145,0.13728,0.04004,0.143,5.65,0.24,5.655095048,6.538,0.324,6.54602322,0.048,0.014,0.05,6.49,0.31,6.49739948,10.91896,-1.20072,10.98478111,0.16896,0.04928,0.176,10.75,-1.25,10.82243041,5.75,-0.5,5.77169819,0,0,0,5.75,-0.5,5.77169819
25/02/2020 09:30,5.99632,0.27976,6.002842593,0.13632,0.03976,0.142,5.86,0.24,5.864912617,6.69952,0.32736,6.707513161,0.05952,0.01736,0.062,6.64,0.31,6.647232507,10.96048,-1.19736,11.02568786,0.18048,0.05264,0.188,10.78,-1.25,10.85223019,5.83,-0.5,5.851401542,0,0,0,5.83,-0.5,5.851401542
25/02/2020 10:00,6.01632,0.27976,6.022820934,0.13632,0.03976,0.142,5.88,0.24,5.884895921,6.60512,0.32316,6.613020686,0.04512,0.01316,0.047,6.56,0.31,6.56732061,10.74224,-1.16268,10.80497779,0.16224,0.04732,0.169,10.58,-1.21,10.64896709,5.92,-0.57,5.947377573,0,0,0,5.92,-0.57,5.947377573
25/02/2020 10:30,6.01632,0.27976,6.022820934,0.13632,0.03976,0.142,5.88,0.24,5.884895921,6.47848,0.30164,6.485498423,0.10848,0.03164,0.113,6.37,0.27,6.375719567,10.27056,-0.93692,10.31320618,0.25056,0.07308,0.261,10.02,-1.01,10.07077455,5.82,-0.57,5.847845757,0,0,0,5.82,-0.57,5.847845757
25/02/2020 11:00,5.97536,-0.18052,5.978086199,0.13536,0.03948,0.141,5.84,-0.22,5.844142367,6.51432,0.38876,6.525909852,0.06432,0.01876,0.067,6.45,0.37,6.460603687,10.38888,-0.99616,10.43653019,0.21888,0.06384,0.228,10.17,-1.06,10.22509169,5.79,-0.57,5.817989343,0,0,0,5.79,-0.57,5.817989343
25/02/2020 11:30,6.2844,-0.1608,6.286456872,0.1344,0.0392,0.14,6.15,-0.2,6.153251173,6.7328,0.3254,6.740658796,0.0528,0.0154,0.055,6.68,0.31,6.687189245,10.75752,-1.16364,10.82027239,0.22752,0.06636,0.237,10.53,-1.23,10.60159422,5.96,-0.61,5.991135118,0,0,0,5.96,-0.61,5.991135118
25/02/2020 12:00,6.3944,0.2492,6.399254019,0.1344,0.0392,0.14,6.26,0.21,6.263521374,6.73464,0.28052,6.74047976,0.10464,0.03052,0.109,6.63,0.25,6.63471175,10.98576,-1.26832,11.05873222,0.24576,0.07168,0.256,10.74,-1.34,10.82327122,6.23,-0.74,6.273794705,0,0,0,6.23,-0.74,6.273794705
25/02/2020 12:30,6.17536,0.24948,6.18039735,0.13536,0.03948,0.141,6.04,0.21,6.04364956,6.59928,0.35604,6.608877439,0.08928,0.02604,0.093,6.51,0.33,6.518358689,10.71896,-1.10572,10.77583965,0.28896,0.08428,0.301,10.43,-1.19,10.49766641,5.96,-0.66,5.996432273,0,0,0,5.96,-0.66,5.996432273
25/02/2020 13:00,6.04632,0.24976,6.051476316,0.13632,0.03976,0.142,5.91,0.21,5.913729788,6.34312,0.40716,6.356174211,0.09312,0.02716,0.097,6.25,0.38,6.261541344,10.35792,-1.00144,10.40621876,0.33792,0.09856,0.352,10.02,-1.1,10.08019841,5.91,-0.66,5.946738602,0,0,0,5.91,-0.66,5.946738602
25/02/2020 13:30,5.88632,0.28976,5.893447548,0.13632,0.03976,0.142,5.75,0.25,5.755432217,6.074,0.372,6.085380843,0.144,0.042,0.15,5.93,0.33,5.939175027,10.034,-0.818,10.06728762,0.384,0.112,0.4,9.65,-0.93,9.694709898,5.73,-0.63,5.764529469,0,0,0,5.73,-0.63,5.764529469
25/02/2020 14:00,5.93632,0.25976,5.942000539,0.13632,0.03976,0.142,5.8,0.22,5.804170914,6.24088,0.39484,6.253357642,0.05088,0.01484,0.053,6.19,0.38,6.201653005,10.20688,-0.88216,10.24493073,0.26688,0.07784,0.278,9.94,-0.96,9.986250548,5.68,-0.55,5.706566393,0,0,0,5.68,-0.55,5.706566393
25/02/2020 14:30,6.01728,0.26004,6.022896263,0.13728,0.04004,0.143,5.88,0.22,5.884114207,6.39912,0.32016,6.407124097,0.06912,0.02016,0.072,6.33,0.3,6.337105017,10.23952,-0.99264,10.28752176,0.29952,0.08736,0.312,9.94,-1.08,9.998499887,5.7,-0.55,5.726473609,0,0,0,5.7,-0.55,5.726473609
25/02/2020 15:00,5.96016,0.26088,5.96586671,0.14016,0.04088,0.146,5.82,0.22,5.824156591,6.27088,0.39484,6.283298067,0.05088,0.01484,0.053,6.22,0.38,6.231596906,10.29376,-1.06932,10.34915167,0.17376,0.05068,0.181,10.12,-1.12,10.18178766,5.7,-0.62,5.733620148,0,0,0,5.7,-0.62,5.733620148
25/02/2020 15:30,5.74016,0.26088,5.746085206,0.14016,0.04088,0.146,5.6,0.22,5.604319762,6.00992,0.33456,6.019224933,0.04992,0.01456,0.052,5.96,0.32,5.968584422,9.87376,-0.86432,9.911517825,0.29376,0.08568,0.306,9.58,-0.95,9.626988106,5.49,-0.52,5.514571606,0,0,0,5.49,-0.52,5.514571606
25/02/2020 16:00,5.9192,0.3106,5.927343503,0.1392,0.0406,0.145,5.78,0.27,5.786302792,6.42032,0.30176,6.427407564,0.04032,0.01176,0.042,6.38,0.29,6.386587508,9.97104,-0.70928,9.996235131,0.31104,0.09072,0.324,9.66,-0.8,9.693069689,5.72,-0.55,5.74638147,0,0,0,5.72,-0.55,5.74638147
25/02/2020 16:30,6.2892,0.3106,6.296865014,0.1392,0.0406,0.145,6.15,0.27,6.155923976,6.81752,0.42136,6.830528764,0.10752,0.03136,0.112,6.71,0.39,6.721324274,9.88992,-0.66544,9.912281675,0.28992,0.08456,0.302,9.6,-0.75,9.629252307,5.69,-0.46,5.708563742,0,0,0,5.69,-0.46,5.708563742
25/02/2020 17:00,6.4192,0.3106,6.426709967,0.1392,0.0406,0.145,6.28,0.27,6.28580146,7.05688,0.04284,7.057010033,0.14688,0.04284,0.153,6.91,0,6.91,9.56928,-0.41396,9.578229617,0.32928,0.09604,0.343,9.24,-0.51,9.254063972,5.63,-0.44,5.647167432,0,0,0,5.63,-0.44,5.647167432
25/02/2020 17:30,6.2692,0.3506,6.278995859,0.1392,0.0406,0.145,6.13,0.31,6.137833494,7.18608,0.32344,7.193355212,0.04608,0.01344,0.048,7.14,0.31,7.146726523,9.41696,-0.30672,9.421953768,0.21696,0.06328,0.226,9.2,-0.37,9.207437211,5.49,-0.41,5.505288367,0,0,0,5.49,-0.41,5.505288367
25/02/2020 18:00,6.2692,0.3506,6.278995859,0.1392,0.0406,0.145,6.13,0.31,6.137833494,7.45496,0.38728,7.465012686,0.02496,0.00728,0.026,7.43,0.38,7.439711016,9.60912,-0.41984,9.618287415,0.06912,0.02016,0.072,9.54,-0.44,9.55014136,5.31,-0.33,5.320244355,0,0,0,5.31,-0.33,5.320244355
25/02/2020 18:30,6.34632,0.34976,6.355950724,0.13632,0.03976,0.142,6.21,0.31,6.217732706,7.49112,0.35616,7.499581908,0.02112,0.00616,0.022,7.47,0.35,7.478194969,9.60992,-0.47544,9.621673742,0.04992,0.01456,0.052,9.56,-0.49,9.572549295,5.27,-0.33,5.28032196,0,0,0,5.27,-0.33,5.28032196
25/02/2020 19:00,6.18728,0.40004,6.200198852,0.13728,0.04004,0.143,6.05,0.36,6.06070128,7.25416,0.30288,7.26048026,0.04416,0.01288,0.046,7.21,0.29,7.215829821,9.344,-0.408,9.352903293,0.144,0.042,0.15,9.2,-0.45,9.21099886,5.16,-0.28,5.167591315,0,0,0,5.16,-0.28,5.167591315
25/02/2020 19:30,6.0492,0.4206,6.063804499,0.1392,0.0406,0.145,5.91,0.38,5.922203982,7.03096,0.00028,7.030960006,0.00096,0.00028,0.001,7.03,0,7.03,8.96368,-0.31476,8.969204703,0.22368,0.06524,0.233,8.74,-0.38,8.748256969,5.05,-0.25,5.056184332,0,0,0,5.05,-0.25,5.056184332
25/02/2020 20:00,5.82632,0.41976,5.841421334,0.13632,0.03976,0.142,5.69,0.38,5.702674811,6.71,0,6.71,0,0,0,6.71,0,6.71,8.64552,-0.27964,8.650041306,0.03552,0.01036,0.037,8.61,-0.29,8.614882472,4.83,-0.25,4.836465652,0,0,0,4.83,-0.25,4.836465652
25/02/2020 20:30,5.54536,0.44948,5.563546513,0.13536,0.03948,0.141,5.41,0.41,5.425513801,6.38,0,6.38,0,0,0,6.38,0,6.38,8.26928,-0.22396,8.27231224,0.08928,0.02604,0.093,8.18,-0.25,8.183819402,4.63,-0.28,4.638458796,0,0,0,4.63,-0.28,4.638458796
25/02/2020 21:00,5.22248,0.48864,5.245289925,0.13248,0.03864,0.138,5.09,0.45,5.109853227,5.94824,0.00532,5.948242379,0.01824,0.00532,0.019,5.93,0,5.93,7.98576,-0.18332,7.987863857,0.12576,0.03668,0.131,7.86,-0.22,7.863078278,4.47,-0.33,4.482164656,0,0,0,4.47,-0.33,4.482164656
25/02/2020 21:30,4.96536,0.51948,4.992460255,0.13536,0.03948,0.141,4.83,0.48,4.853792332,5.59208,0.00644,5.592083708,0.02208,0.00644,0.023,5.57,0,5.57,7.55608,0.26844,7.560846844,0.16608,0.04844,0.173,7.39,0.22,7.39327397,4.37,-0.33,4.382442241,0,0,0,4.37,-0.33,4.382442241
25/02/2020 22:00,4.59632,0.57976,4.632739924,0.13632,0.03976,0.142,4.46,0.54,4.492571647,5.17384,0.00112,5.173840121,0.00384,0.00112,0.004,5.17,0,5.17,6.93272,0.50496,6.951085613,0.22272,0.06496,0.232,6.71,0.44,6.724410755,4.19,-0.25,4.197451608,0,0,0,4.19,-0.25,4.197451608
25/02/2020 22:30,4.32824,0.58032,4.366970666,0.13824,0.04032,0.144,4.19,0.54,4.224653832,4.95824,0.00532,4.958242854,0.01824,0.00532,0.019,4.94,0,4.94,6.33528,0.63904,6.367428429,0.30528,0.08904,0.318,6.03,0.55,6.055030966,3.83,-0.28,3.840221348,0,0,0,3.83,-0.28,3.840221348
25/02/2020 23:00,3.99016,0.58088,4.032220034,0.14016,0.04088,0.146,3.85,0.54,3.887685687,4.5676,0.2968,4.577232788,0.0576,0.0168,0.06,4.51,0.28,4.518683437,6.036,0.613,6.06704747,0.216,0.063,0.225,5.82,0.55,5.845930208,3.59,0,3.59,0,0,0,3.59,0,3.59
25/02/2020 23:30,3.62112,0.60116,3.670681599,0.14112,0.04116,0.147,3.48,0.56,3.524769496,4.20952,0.01736,4.209555796,0.05952,0.01736,0.062,4.15,0,4.15,5.67944,0.61692,5.712847714,0.22944,0.06692,0.239,5.45,0.55,5.477681991,3.35,0.22,3.357216109,0,0,0,3.35,0.22,3.357216109
26/02/2020 00:00,3.45304,0.60172,3.505075206,0.14304,0.04172,0.149,3.31,0.56,3.357037384,3.94416,0.01288,3.94418103,0.04416,0.01288,0.046,3.9,0,3.9,5.4432,0.5976,5.4759065,0.1632,0.0476,0.17,5.28,0.55,5.308568545,3.21,0.22,3.217530109,0,0,0,3.21,0.22,3.217530109
26/02/2020 00:30,3.50208,0.60144,3.553349744,0.14208,0.04144,0.148,3.36,0.56,3.406347017,4.1972,0.0196,4.197245764,0.0672,0.0196,0.07,4.13,0,4.13,5.36848,0.61664,5.40377853,0.22848,0.06664,0.238,5.14,0.55,5.169342318,3.23,0.22,3.237483591,0,0,0,3.23,0.22,3.237483591
26/02/2020 01:00,3.79112,0.60116,3.838487228,0.14112,0.04116,0.147,3.65,0.56,3.692709033,4.80976,0.00868,4.809767832,0.02976,0.00868,0.031,4.78,0,4.78,5.53248,0.59364,5.564237899,0.25248,0.07364,0.263,5.28,0.52,5.30554427,3.42,0.22,3.427068718,0,0,0,3.42,0.22,3.427068718
26/02/2020 01:30,3.82112,0.60116,3.868119879,0.14112,0.04116,0.147,3.68,0.56,3.72236484,4.82416,0.34288,4.836329848,0.04416,0.01288,0.046,4.78,0.33,4.791377672,5.4864,0.5602,5.514926019,0.2064,0.0602,0.215,5.28,0.5,5.303621404,3.44,0.22,3.447027705,0,0,0,3.44,0.22,3.447027705
26/02/2020 02:00,3.79208,0.57144,3.834894314,0.14208,0.04144,0.148,3.65,0.53,3.688278731,4.84432,0.23876,4.850200264,0.06432,0.01876,0.067,4.78,0.22,4.785060083,5.51968,0.59824,5.552004899,0.19968,0.05824,0.208,5.32,0.54,5.347335785,3.41,0.22,3.417089405,0,0,0,3.41,0.22,3.417089405
26/02/2020 02:30,3.72208,0.59144,3.768777096,0.14208,0.04144,0.148,3.58,0.55,3.622002209,4.89936,0.37148,4.913423023,0.03936,0.01148,0.041,4.86,0.36,4.873315093,5.33608,0.64344,5.374733928,0.28608,0.08344,0.298,5.05,0.56,5.080954635,3.33,0.22,3.337259355,0,0,0,3.33,0.22,3.337259355
26/02/2020 03:00,3.70304,0.59172,3.750018373,0.14304,0.04172,0.149,3.56,0.55,3.602235417,4.81224,0.31232,4.822364316,0.04224,0.01232,0.044,4.77,0.3,4.779424652,5.38488,0.61684,5.420094483,0.19488,0.05684,0.203,5.19,0.56,5.22012452,3.31,0.22,3.317303122,0,0,0,3.31,0.22,3.317303122
26/02/2020 03:30,3.63304,0.59172,3.680911871,0.14304,0.04172,0.149,3.49,0.55,3.533072317,4.66416,0.23288,4.669970193,0.04416,0.01288,0.046,4.62,0.22,4.625235129,5.41032,0.67176,5.451864268,0.28032,0.08176,0.292,5.13,0.59,5.163816418,3.34,0,3.34,0,0,0,3.34,0,3.34
26/02/2020 04:00,3.564,0.592,3.612832684,0.144,0.042,0.15,3.42,0.55,3.46394284,4.54416,0.23288,4.550123427,0.04416,0.01288,0.046,4.5,0.22,4.505374568,5.43064,0.62852,5.466890176,0.20064,0.05852,0.209,5.23,0.57,5.260969492,3.29,0.22,3.297347419,0,0,0,3.29,0.22,3.297347419
26/02/2020 04:30,3.584,0.592,3.632563833,0.144,0.042,0.15,3.44,0.55,3.483690572,4.42552,0.26036,4.43317207,0.03552,0.01036,0.037,4.39,0.25,4.397112689,5.4,0.64,5.43779367,0.24,0.07,0.25,5.16,0.57,5.191387098,3.23,0.22,3.237483591,0,0,0,3.23,0.22,3.237483591
26/02/2020 05:00,3.544,0.592,3.593104507,0.144,0.042,0.15,3.4,0.55,3.44419802,4.44472,0.23596,4.450978881,0.05472,0.01596,0.057,4.39,0.22,4.395509072,5.4424,0.6582,5.48205664,0.3024,0.0882,0.315,5.14,0.57,5.171508484,3.3,0.22,3.307325203,0,0,0,3.3,0.22,3.307325203
26/02/2020 05:30,3.64208,0.55144,3.683589662,0.14208,0.04144,0.148,3.5,0.51,3.536961973,4.53936,0.35148,4.552947111,0.03936,0.01148,0.041,4.5,0.34,4.512826165,5.7384,0.6462,5.774669601,0.3984,0.1162,0.415,5.34,0.53,5.366237043,3.37,0.22,3.377173374,0,0,0,3.37,0.22,3.377173374
26/02/2020 06:00,3.88112,0.53116,3.917297972,0.14112,0.04116,0.147,3.74,0.49,3.771962354,4.73128,0.23204,4.736966645,0.04128,0.01204,0.043,4.69,0.22,4.695157079,6.20472,0.55096,6.229133744,0.41472,0.12096,0.432,5.79,0.43,5.805945229,3.67,0,3.67,0,0,0,3.67,0,3.67
26/02/2020 06:30,4.4692,0.4506,4.491858079,0.1392,0.0406,0.145,4.33,0.41,4.34936777,5.3704,0.3022,5.37889589,0.1104,0.0322,0.115,5.26,0.27,5.266925099,7.472,-0.029,7.472056277,0.312,0.091,0.325,7.16,-0.12,7.161005516,4.02,0.11,4.021504694,0,0,0,4.02,0.11,4.021504694
26/02/2020 07:00,5.05112,0.41116,5.067826536,0.14112,0.04116,0.147,4.91,0.37,4.923921202,5.80648,0.28064,5.813258019,0.03648,0.01064,0.038,5.77,0.27,5.776313703,8.28064,-0.26648,8.284926699,0.32064,0.09352,0.334,7.96,-0.36,7.968136545,4.52,-0.28,4.528664262,0,0,0,4.52,-0.28,4.528664262
26/02/2020 07:30,5.55728,0.34004,5.5676735,0.13728,0.04004,0.143,5.42,0.3,5.428296234,6.22408,0.33744,6.233220484,0.09408,0.02744,0.098,6.13,0.31,6.137833494,9.48256,-0.58592,9.500644526,0.32256,0.09408,0.336,9.16,-0.68,9.185205496,4.74,-0.25,4.746588248,0,0,0,4.74,-0.25,4.746588248
26/02/2020 08:00,5.9192,0.3006,5.926827904,0.1392,0.0406,0.145,5.78,0.26,5.785844796,6.658,0.414,6.670859015,0.048,0.014,0.05,6.61,0.4,6.622091815,10.15224,-0.79768,10.18352937,0.28224,0.08232,0.294,9.87,-0.88,9.909152335,5.28,-0.38,5.293656581,0,0,0,5.28,-0.38,5.293656581
26/02/2020 08:30,6.1592,0.3006,6.166531035,0.1392,0.0406,0.145,6.02,0.26,6.025612002,6.818,0.354,6.8271839,0.048,0.014,0.05,6.77,0.34,6.77853229,10.83672,-0.86804,10.87143016,0.24672,0.07196,0.257,10.59,-0.94,10.63163675,5.55,-0.42,5.565869204,0,0,0,5.55,-0.42,5.565869204
26/02/2020 09:00,6.3492,0.2606,6.354545853,0.1392,0.0406,0.145,6.21,0.22,6.213895718,7.03096,0.27528,7.036346893,0.12096,0.03528,0.126,6.91,0.24,6.914166616,11.21248,-1.01136,11.25799968,0.37248,0.10864,0.388,10.84,-1.12,10.89770618,6.05,-0.55,6.074948559,0,0,0,6.05,-0.55,6.074948559
26/02/2020 09:30,6.54112,0.26116,6.546331446,0.14112,0.04116,0.147,6.4,0.22,6.403780134,7.46208,0.28144,7.467385513,0.14208,0.04144,0.148,7.32,0.24,7.323933369,11.524,-1.093,11.57571704,0.264,0.077,0.275,11.26,-1.17,11.32062277,6.29,-0.55,6.314000317,0,0,0,6.29,-0.55,6.314000317
26/02/2020 10:00,6.69208,0.04144,6.692208305,0.14208,0.04144,0.148,6.55,0,6.55,7.67184,0.25512,7.676080719,0.05184,0.01512,0.054,7.62,0.24,7.623778591,11.67488,-1.15316,11.73169216,0.43488,0.12684,0.453,11.24,-1.28,11.31264779,6.38,-0.59,6.407222487,0,0,0,6.38,-0.59,6.407222487
26/02/2020 10:30,6.58208,0.26144,6.587270148,0.14208,0.04144,0.148,6.44,0.22,6.443756668,7.17696,0.26828,7.181972501,0.09696,0.02828,0.101,7.08,0.24,7.084066629,11.09008,-1.11956,11.14644737,0.31008,0.09044,0.323,10.78,-1.21,10.84769561,6.05,-0.6,6.079679268,0,0,0,6.05,-0.6,6.079679268
26/02/2020 11:00,6.52112,-0.17884,6.523571859,0.14112,0.04116,0.147,6.38,-0.22,6.383791977,6.97568,0.29124,6.9817571,0.17568,0.05124,0.183,6.8,0.24,6.804233976,11.12064,-1.17148,11.18217329,0.44064,0.12852,0.459,10.68,-1.3,10.75882893,6.14,-0.68,6.177539963,0,0,0,6.14,-0.68,6.177539963
26/02/2020 11:30,6.49112,0.26116,6.496371556,0.14112,0.04116,0.147,6.35,0.22,6.353809881,6.97216,0.33688,6.980293919,0.09216,0.02688,0.096,6.88,0.31,6.88698047,11.10272,-1.12504,11.15957465,0.46272,0.13496,0.482,10.64,-1.26,10.71434552,6.01,-0.61,6.04087742,0,0,0,6.01,-0.61,6.04087742
26/02/2020 12:00,6.51112,0.26116,6.516355438,0.14112,0.04116,0.147,6.37,0.22,6.373797926,6.88072,0.29396,6.886996457,0.15072,0.04396,0.157,6.73,0.25,6.734641787,11.13024,-1.02868,11.17767529,0.45024,0.13132,0.469,10.68,-1.16,10.74281155,6.16,-0.66,6.19525625,0,0,0,6.16,-0.66,6.19525625
26/02/2020 12:30,6.37112,0.26116,6.376470387,0.14112,0.04116,0.147,6.23,0.22,6.23388322,6.7732,0.3376,6.781608364,0.1632,0.0476,0.17,6.61,0.29,6.616358515,10.86792,-0.99644,10.91350438,0.45792,0.13356,0.477,10.41,-1.13,10.47115084,5.95,-0.58,5.978202071,0,0,0,5.95,-0.58,5.978202071
26/02/2020 13:00,6.22208,0.26144,6.227570184,0.14208,0.04144,0.148,6.08,0.22,6.083978961,6.60352,0.27936,6.60942648,0.20352,0.05936,0.212,6.4,0.22,6.403780134,10.5496,-0.8572,10.58436829,0.4896,0.1428,0.51,10.06,-1,10.10957962,5.75,-0.57,5.778183105,0,0,0,5.75,-0.57,5.778183105
26/02/2020 13:30,6.15496,0.26228,6.160545706,0.14496,0.04228,0.151,6.01,0.22,6.014025274,6.3284,0.3562,6.3384166,0.1584,0.0462,0.165,6.17,0.31,6.177782774,10.19056,-0.73692,10.21717007,0.49056,0.14308,0.511,9.7,-0.88,9.739835728,5.61,-0.5,5.632237566,0,0,0,5.61,-0.5,5.632237566
26/02/2020 14:00,6.154,0.262,6.159574661,0.144,0.042,0.15,6.01,0.22,6.014025274,6.34184,0.38012,6.353221687,0.17184,0.05012,0.179,6.17,0.33,6.178818657,10.24464,-0.76448,10.27312408,0.46464,0.13552,0.484,9.78,-0.9,9.82132374,5.73,-0.57,5.758280993,0,0,0,5.73,-0.57,5.758280993
26/02/2020 14:30,6.084,0.262,6.089638741,0.144,0.042,0.15,5.94,0.22,5.944072678,6.23536,0.34948,6.245146163,0.13536,0.03948,0.141,6.1,0.31,6.10787197,10.10872,-0.77204,10.1381589,0.43872,0.12796,0.457,9.67,-0.9,9.711791802,5.46,-0.49,5.481943086,0,0,0,5.46,-0.49,5.481943086
26/02/2020 15:00,6.00304,0.26172,6.008742514,0.14304,0.04172,0.149,5.86,0.22,5.864128239,6.25232,0.40276,6.265279004,0.11232,0.03276,0.117,6.14,0.37,6.151138106,10.13088,-0.78016,10.16087492,0.41088,0.11984,0.428,9.72,-0.9,9.761577741,5.48,-0.52,5.504616245,0,0,0,5.48,-0.52,5.504616245
26/02/2020 15:30,6.044,0.282,6.050575179,0.144,0.042,0.15,5.9,0.24,5.904879338,6.47104,0.39072,6.482825063,0.07104,0.02072,0.074,6.4,0.37,6.410686391,10.07456,-0.66492,10.09647849,0.39456,0.11508,0.411,9.68,-0.78,9.711374774,5.65,-0.5,5.672080747,0,0,0,5.65,-0.5,5.672080747
26/02/2020 16:00,6.17304,0.28172,6.179465106,0.14304,0.04172,0.149,6.03,0.24,6.034774229,6.47224,0.38232,6.483522129,0.04224,0.01232,0.044,6.43,0.37,6.440636614,10.13256,-0.71592,10.15782032,0.32256,0.09408,0.336,9.81,-0.81,9.843383565,5.65,-0.5,5.672080747,0,0,0,5.65,-0.5,5.672080747
26/02/2020 16:30,6.384,0.312,6.391619513,0.144,0.042,0.15,6.24,0.27,6.245838615,6.79256,0.39408,6.803981952,0.08256,0.02408,0.086,6.71,0.37,6.72019345,9.93632,-0.61524,9.955349085,0.25632,0.07476,0.267,9.68,-0.69,9.704560783,5.76,-0.5,5.781660661,0,0,0,5.76,-0.5,5.781660661
26/02/2020 17:00,6.43304,0.31172,6.440587939,0.14304,0.04172,0.149,6.29,0.27,6.295792246,6.98488,0.39184,6.995862148,0.07488,0.02184,0.078,6.91,0.37,6.919898843,9.41552,-0.30964,9.420610055,0.27552,0.08036,0.287,9.14,-0.39,9.148316785,5.76,-0.46,5.778338862,0,0,0,5.76,-0.46,5.778338862
26/02/2020 17:30,6.36208,0.37144,6.372913745,0.14208,0.04144,0.148,6.22,0.33,6.228747868,7.1828,0.3254,7.190166966,0.0528,0.0154,0.055,7.13,0.31,7.136735949,9.26488,-0.25316,9.268338114,0.19488,0.05684,0.203,9.07,-0.31,9.075296138,5.58,-0.36,5.591600844,0,0,0,5.58,-0.36,5.591600844
26/02/2020 18:00,6.43016,0.37088,6.440846963,0.14016,0.04088,0.146,6.29,0.33,6.298650649,7.36536,0.00448,7.365361362,0.01536,0.00448,0.016,7.35,0,7.35,9.38584,-0.31788,9.391221443,0.07584,0.02212,0.079,9.31,-0.34,9.316206309,5.38,-0.36,5.392031157,0,0,0,5.38,-0.36,5.392031157
26/02/2020 18:30,6.42728,0.37004,6.437923407,0.13728,0.04004,0.143,6.29,0.33,6.298650649,7.57096,0.00028,7.570960005,0.00096,0.00028,0.001,7.57,0,7.57,9.5676,-0.3032,9.572403042,0.0576,0.0168,0.06,9.51,-0.32,9.515382283,5.23,-0.26,5.236458727,0,0,0,5.23,-0.26,5.236458727
26/02/2020 19:00,6.29824,0.37032,6.309117529,0.13824,0.04032,0.144,6.16,0.33,6.168832953,7.35672,0.00196,7.356720261,0.00672,0.00196,0.007,7.35,0,7.35,9.3512,-0.2634,9.354908925,0.0912,0.0266,0.095,9.26,-0.29,9.264539924,5.11,-0.26,5.116610206,0,0,0,5.11,-0.26,5.116610206
26/02/2020 19:30,6.13016,0.41088,6.143914387,0.14016,0.04088,0.146,5.99,0.37,6.001416499,7.11096,0.00028,7.110960006,0.00096,0.00028,0.001,7.11,0,7.11,8.95728,-0.20996,8.959740409,0.13728,0.04004,0.143,8.82,-0.25,8.823542373,5.07,-0.22,5.074770931,0,0,0,5.07,-0.22,5.074770931
26/02/2020 20:00,6.01016,0.41088,6.024188377,0.14016,0.04088,0.146,5.87,0.37,5.881649429,6.9348,0.0014,6.934800141,0.0048,0.0014,0.005,6.93,0,6.93,8.5396,-0.1822,8.541543479,0.1296,0.0378,0.135,8.41,-0.22,8.412877035,4.89,-0.27,4.897448315,0,0,0,4.89,-0.27,4.897448315
26/02/2020 20:30,5.60824,0.46032,5.627099644,0.13824,0.04032,0.144,5.47,0.42,5.486100619,6.41288,0.00084,6.412880055,0.00288,0.00084,0.003,6.41,0,6.41,8.19528,-0.20096,8.197743543,0.06528,0.01904,0.068,8.13,-0.22,8.132976085,4.73,-0.27,4.737699864,0,0,0,4.73,-0.27,4.737699864
26/02/2020 21:00,5.2692,0.4906,5.29198989,0.1392,0.0406,0.145,5.13,0.45,5.14969902,6.05288,0.00084,6.052880058,0.00288,0.00084,0.003,6.05,0,6.05,7.90968,0.02324,7.909714141,0.07968,0.02324,0.083,7.83,0,7.83,4.64,-0.31,4.650344073,0,0,0,4.64,-0.31,4.650344073
26/02/2020 21:30,5.0192,0.4906,5.043119769,0.1392,0.0406,0.145,4.88,0.45,4.900704031,5.72208,0.00644,5.722083624,0.02208,0.00644,0.023,5.7,0,5.7,7.38736,0.25548,7.391776363,0.08736,0.02548,0.091,7.3,0.23,7.303622389,4.42,-0.29,4.429503358,0,0,0,4.42,-0.29,4.429503358
26/02/2020 22:00,4.67248,0.51864,4.701176108,0.13248,0.03864,0.138,4.54,0.48,4.565303933,5.24096,0.00028,5.240960007,0.00096,0.00028,0.001,5.24,0,5.24,6.88496,0.43228,6.898517246,0.14496,0.04228,0.151,6.74,0.39,6.751273954,4.15,-0.26,4.158136602,0,0,0,4.15,-0.26,4.158136602
26/02/2020 22:30,4.34344,0.51892,4.374328406,0.13344,0.03892,0.139,4.21,0.48,4.237275068,4.9544,0.0042,4.95440178,0.0144,0.0042,0.015,4.94,0,4.94,6.38976,0.52368,6.411183479,0.14976,0.04368,0.156,6.24,0.48,6.258434309,3.8,0.12,3.801894265,0,0,0,3.8,0.12,3.801894265
26/02/2020 23:00,4.00248,0.54864,4.039907425,0.13248,0.03864,0.138,3.87,0.51,3.903460004,4.5548,0.0014,4.554800215,0.0048,0.0014,0.005,4.55,0,4.55,6.02744,0.54592,6.05211216,0.15744,0.04592,0.164,5.87,0.5,5.891256233,3.64,0,3.64,0,0,0,3.64,0,3.64
26/02/2020 23:30,3.73536,0.54948,3.775558581,0.13536,0.03948,0.141,3.6,0.51,3.635945544,4.17864,0.00252,4.17864076,0.00864,0.00252,0.009,4.17,0,4.17,5.68848,0.53164,5.713269274,0.10848,0.03164,0.113,5.58,0.5,5.602356647,3.43,0.22,3.437048152,0,0,0,3.43,0.22,3.437048152
27/02/2020 00:00,3.43728,0.59004,3.487555161,0.13728,0.04004,0.143,3.3,0.55,3.345519392,3.8392,0.0056,3.839204084,0.0192,0.0056,0.02,3.82,0,3.82,5.36384,0.56612,5.393632487,0.12384,0.03612,0.129,5.24,0.53,5.266735232,3.26,0.22,3.26741488,0,0,0,3.26,0.22,3.26741488
27/02/2020 00:30,3.50728,0.59004,3.556565787,0.13728,0.04004,0.143,3.37,0.55,3.414586359,4.1192,0.0056,4.119203807,0.0192,0.0056,0.02,4.1,0,4.1,5.3888,0.5934,5.42137335,0.1488,0.0434,0.155,5.24,0.55,5.268785439,3.24,0.22,3.247460546,0,0,0,3.24,0.22,3.247460546
27/02/2020 01:00,3.78536,0.58948,3.830983816,0.13536,0.03948,0.141,3.65,0.55,3.691205765,4.62304,0.00672,4.623044884,0.02304,0.00672,0.024,4.6,0,4.6,5.52752,0.56136,5.55595198,0.10752,0.03136,0.112,5.42,0.53,5.445851632,3.4,0.22,3.407110212,0,0,0,3.4,0.22,3.407110212
27/02/2020 01:30,3.82536,0.58948,3.870512343,0.13536,0.03948,0.141,3.69,0.55,3.730763997,4.70768,0.00224,4.707680533,0.00768,0.00224,0.008,4.7,0,4.7,5.59872,0.55296,5.625960398,0.07872,0.02296,0.082,5.52,0.53,5.545385469,3.4,0.22,3.407110212,0,0,0,3.4,0.22,3.407110212
27/02/2020 02:00,3.79632,0.56976,3.838837324,0.13632,0.03976,0.142,3.66,0.53,3.698175226,4.70384,0.00112,4.703840133,0.00384,0.00112,0.004,4.7,0,4.7,5.42256,0.57408,5.452863908,0.08256,0.02408,0.086,5.34,0.55,5.368249249,3.37,0.22,3.377173374,0,0,0,3.37,0.22,3.377173374
27/02/2020 02:30,3.73632,0.56976,3.779512349,0.13632,0.03976,0.142,3.6,0.53,3.638804749,4.72288,0.00084,4.722880075,0.00288,0.00084,0.003,4.72,0,4.72,5.39792,0.59856,5.431004916,0.09792,0.02856,0.102,5.3,0.57,5.330562822,3.29,0.22,3.297347419,0,0,0,3.29,0.22,3.297347419
27/02/2020 03:00,3.65632,0.56976,3.700446243,0.13632,0.03976,0.142,3.52,0.53,3.559676952,4.72768,0.00224,4.727680531,0.00768,0.00224,0.008,4.72,0,4.72,5.2952,0.6336,5.332972154,0.1152,0.0336,0.12,5.18,0.6,5.214633257,3.29,0.22,3.297347419,0,0,0,3.29,0.22,3.297347419
27/02/2020 03:30,3.55824,0.61032,3.610202543,0.13824,0.04032,0.144,3.42,0.57,3.467174642,4.59864,0.00252,4.59864069,0.00864,0.00252,0.009,4.59,0,4.59,5.46256,0.62408,5.498093997,0.08256,0.02408,0.086,5.38,0.6,5.413353859,3.31,0.22,3.317303122,0,0,0,3.31,0.22,3.317303122
27/02/2020 04:00,3.5592,0.5806,3.606244723,0.1392,0.0406,0.145,3.42,0.54,3.462369131,4.41672,0.00196,4.416720435,0.00672,0.00196,0.007,4.41,0,4.41,5.36008,0.59044,5.392501924,0.07008,0.02044,0.073,5.29,0.57,5.320620265,3.27,0,3.27,0,0,0,3.27,0,3.27
27/02/2020 04:30,3.59824,0.57032,3.643157422,0.13824,0.04032,0.144,3.46,0.53,3.500357125,4.34,0,4.34,0,0,0,4.34,0,4.34,5.38456,0.58008,5.415715945,0.03456,0.01008,0.036,5.35,0.57,5.380278803,3.21,0.22,3.217530109,0,0,0,3.21,0.22,3.217530109
27/02/2020 05:00,3.48824,0.58032,3.536182914,0.13824,0.04032,0.144,3.35,0.54,3.393243286,4.31,0,4.31,0,0,0,4.31,0,4.31,5.44112,0.57616,5.471539747,0.02112,0.00616,0.022,5.42,0.57,5.449889907,3.17,0.22,3.177624899,0,0,0,3.17,0.22,3.177624899
27/02/2020 05:30,3.59632,0.53976,3.636599841,0.13632,0.03976,0.142,3.46,0.5,3.495940503,4.53,0,4.53,0,0,0,4.53,0,4.53,5.72768,0.50224,5.749657659,0.00768,0.00224,0.008,5.72,0.5,5.741811561,3.29,0.22,3.297347419,0,0,0,3.29,0.22,3.297347419
27/02/2020 06:00,3.81536,0.53948,3.853311641,0.13536,0.03948,0.141,3.68,0.5,3.713812058,4.69,0,4.69,0,0,0,4.69,0,4.69,6.1496,0.4628,6.166989865,0.0096,0.0028,0.01,6.14,0.46,6.157207159,3.59,0.22,3.59673463,0,0,0,3.59,0.22,3.59673463
27/02/2020 06:30,4.47728,0.42004,4.496940049,0.13728,0.04004,0.143,4.34,0.38,4.356604182,5.36,0,5.36,0,0,0,5.36,0,5.36,7.35384,-0.09888,7.354504742,0.00384,0.00112,0.004,7.35,-0.1,7.350680241,3.95,-0.23,3.956690536,0,0,0,3.95,-0.23,3.956690536
27/02/2020 07:00,4.89112,0.37116,4.905182423,0.14112,0.04116,0.147,4.75,0.33,4.761449359,5.77,0,5.77,0,0,0,5.77,0,5.77,8.32112,-0.47384,8.334600314,0.02112,0.00616,0.022,8.3,-0.48,8.313867933,4.31,-0.23,4.316132528,0,0,0,4.31,-0.23,4.316132528
27/02/2020 07:30,5.5292,0.3206,5.538486887,0.1392,0.0406,0.145,5.39,0.28,5.397267827,6.18,0,6.18,0,0,0,6.18,0,6.18,9.56936,-0.76852,9.600170509,0.03936,0.01148,0.041,9.53,-0.78,9.561866973,4.56,-0.23,4.565796754,0,0,0,4.56,-0.23,4.565796754
27/02/2020 08:00,5.8492,0.3006,5.856919071,0.1392,0.0406,0.145,5.71,0.26,5.715916374,6.39,0,6.39,0,0,0,6.39,0,6.39,10.05512,-0.93684,10.0986686,0.04512,0.01316,0.047,10.01,-0.95,10.05497887,5.08,-0.33,5.09070722,0,0,0,5.08,-0.33,5.09070722
27/02/2020 08:30,6.09016,0.27088,6.096181165,0.14016,0.04088,0.146,5.95,0.23,5.954443719,6.64384,0.00112,6.643840094,0.00384,0.00112,0.004,6.64,0,6.64,10.90912,-1.12984,10.9674718,0.06912,0.02016,0.072,10.84,-1.15,10.90083024,5.5,-0.37,5.512431405,0,0,0,5.5,-0.37,5.512431405
27/02/2020 09:00,6.1092,0.2706,6.115190022,0.1392,0.0406,0.145,5.97,0.23,5.974428843,6.73824,0.22532,6.742006185,0.01824,0.00532,0.019,6.72,0.22,6.723600226,10.96504,-1.12228,11.02232347,0.09504,0.02772,0.099,10.87,-1.15,10.93066329,5.84,-0.46,5.858088425,0,0,0,5.84,-0.46,5.858088425
27/02/2020 09:30,6.23824,0.27032,6.244094106,0.13824,0.04032,0.144,6.1,0.23,6.104334526,6.85248,0.22364,6.856128426,0.01248,0.00364,0.013,6.84,0.22,6.843537097,11.18672,-1.20304,11.25122258,0.12672,0.03696,0.132,11.06,-1.24,11.12929468,6.05,-0.59,6.078700519,0,0,0,6.05,-0.59,6.078700519
27/02/2020 10:00,6.35016,0.27088,6.355934864,0.14016,0.04088,0.146,6.21,0.23,6.2142578,7.12728,0.30504,7.133804707,0.01728,0.00504,0.018,7.11,0.3,7.116326299,11.29832,-1.14924,11.35661866,0.20832,0.06076,0.217,11.09,-1.21,11.15581463,6.1,-0.46,6.117319674,0,0,0,6.1,-0.46,6.117319674
27/02/2020 10:30,6.23112,0.27116,6.237017252,0.14112,0.04116,0.147,6.09,0.23,6.094341638,7.01224,0.40232,7.023771864,0.04224,0.01232,0.044,6.97,0.39,6.98090252,11.02352,-1.05564,11.07395002,0.32352,0.09436,0.337,10.7,-1.15,10.76162163,6,-0.46,6.017607498,0,0,0,6,-0.46,6.017607498
27/02/2020 11:00,6.30016,0.27088,6.305980653,0.14016,0.04088,0.146,6.16,0.23,6.164292336,6.95384,0.29612,6.960142082,0.12384,0.03612,0.129,6.83,0.26,6.834946964,10.82176,-1.15032,10.88272602,0.34176,0.09968,0.356,10.48,-1.25,10.55428349,5.91,-0.5,5.93111288,0,0,0,5.91,-0.5,5.93111288
27/02/2020 11:30,6.30112,0.27116,6.306951799,0.14112,0.04116,0.147,6.16,0.23,6.164292336,6.80664,0.29152,6.812879861,0.17664,0.05152,0.184,6.63,0.24,6.634342469,10.75928,-1.22896,10.82924045,0.44928,0.13104,0.468,10.31,-1.36,10.39931248,5.77,-0.52,5.793384158,0,0,0,5.77,-0.52,5.793384158
27/02/2020 12:00,6.35112,0.27116,6.35690593,0.14112,0.04116,0.147,6.21,0.23,6.2142578,6.91912,0.29516,6.925412695,0.18912,0.05516,0.197,6.73,0.24,6.734277987,10.95944,-1.19308,11.02418999,0.46944,0.13692,0.489,10.49,-1.33,10.57397749,5.92,-0.54,5.944577361,0,0,0,5.92,-0.54,5.944577361
27/02/2020 12:30,6.30016,0.27088,6.305980653,0.14016,0.04088,0.146,6.16,0.23,6.164292336,6.74824,0.28032,6.754059698,0.13824,0.04032,0.144,6.61,0.24,6.6143556,10.87584,-1.15288,10.93677411,0.43584,0.12712,0.454,10.44,-1.28,10.51817475,5.81,-0.52,5.833223808,0,0,0,5.81,-0.52,5.833223808
27/02/2020 13:00,6.23208,0.27144,6.237988522,0.14208,0.04144,0.148,6.09,0.23,6.094341638,6.8412,0.3866,6.852114783,0.0912,0.0266,0.095,6.75,0.36,6.759593183,10.98952,-1.12764,11.04722236,0.41952,0.12236,0.437,10.57,-1.25,10.64365539,5.98,-0.52,6.002566118,0,0,0,5.98,-0.52,6.002566118
27/02/2020 13:30,6.25208,0.27144,6.257969639,0.14208,0.04144,0.148,6.11,0.23,6.114327436,6.69632,0.33976,6.704933885,0.13632,0.03976,0.142,6.56,0.3,6.566856173,10.56584,-0.86288,10.60101584,0.43584,0.12712,0.454,10.13,-0.99,10.17826115,6.40912,-0.46484,6.425954824,0.42912,0.12516,0.447,5.98,-0.59,6.009034864
27/02/2020 14:00,6.29208,0.27144,6.297932232,0.14208,0.04144,0.148,6.15,0.23,6.15429931,6.65536,0.36948,6.665608164,0.13536,0.03948,0.141,6.52,0.33,6.528345885,10.59336,-0.93652,10.63467657,0.18336,0.05348,0.191,10.41,-0.99,10.45696897,5.76,-0.54,5.785257125,0,0,0,5.76,-0.54,5.785257125
27/02/2020 14:30,6.22304,0.21172,6.226640523,0.14304,0.04172,0.149,6.08,0.17,6.08237618,6.43912,0.28516,6.445431142,0.18912,0.05516,0.197,6.25,0.23,6.254230568,10.4412,-0.9734,10.48647534,0.3312,0.0966,0.345,10.11,-1.07,10.16646448,5.81,-0.65,5.846246659,0,0,0,5.81,-0.65,5.846246659
27/02/2020 15:00,6.104,0.282,6.110510617,0.144,0.042,0.15,5.96,0.24,5.964830257,6.3892,0.3506,6.398812155,0.1392,0.0406,0.145,6.25,0.31,6.257683277,10.43672,-1.07804,10.49224926,0.48672,0.14196,0.507,9.95,-1.22,10.02451495,5.81,-0.61,5.841934611,0,0,0,5.81,-0.61,5.841934611
27/02/2020 15:30,5.984,0.312,5.99212817,0.144,0.042,0.15,5.84,0.27,5.846238107,6.31256,0.42908,6.327125998,0.20256,0.05908,0.211,6.11,0.37,6.121192694,10.18096,-0.79972,10.21232092,0.48096,0.14028,0.501,9.7,-0.94,9.745439959,5.81,-0.58,5.838878317,0,0,0,5.81,-0.58,5.838878317
27/02/2020 16:00,5.94304,0.31172,5.95120944,0.14304,0.04172,0.149,5.8,0.27,5.806281082,6.49192,0.36556,6.502204196,0.12192,0.03556,0.127,6.37,0.33,6.378542153,10.20232,-0.73224,10.22856338,0.47232,0.13776,0.492,9.73,-0.87,9.768817738,5.88,-0.61,5.911556479,0,0,0,5.88,-0.61,5.911556479
