Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
27/02/2020 16:30,6.27304,0.31172,6.280780222,0.14304,0.04172,0.149,6.13,0.27,6.135943285,6.79392,0.37156,6.804072736,0.07392,0.02156,0.077,6.72,0.35,6.72910841,9.98328,-0.60196,10.00141167,0.47328,0.13804,0.493,9.51,-0.74,9.538747297,5.88,-0.53,5.903837735,0,0,0,5.88,-0.53,5.903837735
27/02/2020 17:00,6.31112,0.31116,6.318785975,0.14112,0.04116,0.147,6.17,0.27,6.175904792,6.94872,0.37296,6.958721779,0.07872,0.02296,0.082,6.87,0.35,6.878909797,9.51064,-0.34148,9.516768454,0.44064,0.12852,0.459,9.07,-0.47,9.082169344,5.71,-0.44,5.726927623,0,0,0,5.71,-0.44,5.726927623
27/02/2020 17:30,6.30112,0.35116,6.310897448,0.14112,0.04116,0.147,6.16,0.31,6.167795392,7.14872,0.37296,7.158442345,0.07872,0.02296,0.082,7.07,0.35,7.078658065,9.2912,-0.1784,9.292912568,0.4512,0.1316,0.47,8.84,-0.31,8.84543385,5.55,-0.42,5.565869204,0,0,0,5.55,-0.42,5.565869204
27/02/2020 18:00,6.25016,0.38088,6.261754515,0.14016,0.04088,0.146,6.11,0.34,6.11945259,7.40184,0.39512,7.412378512,0.05184,0.01512,0.054,7.35,0.38,7.359816574,9.44976,-0.19632,9.451799067,0.38976,0.11368,0.406,9.06,-0.31,9.065301981,5.24,-0.3,5.248580761,0,0,0,5.24,-0.3,5.248580761
27/02/2020 18:30,6.3692,0.3806,6.380561496,0.1392,0.0406,0.145,6.23,0.34,6.239270791,7.55744,0.34092,7.56512563,0.03744,0.01092,0.039,7.52,0.33,7.527237209,9.87176,-0.32032,9.876955523,0.34176,0.09968,0.356,9.53,-0.42,9.539250495,5.27,-0.3,5.278531993,0,0,0,5.27,-0.3,5.278531993
27/02/2020 19:00,6.2392,0.3806,6.250797789,0.1392,0.0406,0.145,6.1,0.34,6.109468062,7.34384,0.00112,7.343840085,0.00384,0.00112,0.004,7.34,0,7.34,9.55496,-0.35772,9.561653842,0.14496,0.04228,0.151,9.41,-0.4,9.418497757,5.22,-0.3,5.228613583,0,0,0,5.22,-0.3,5.228613583
27/02/2020 19:30,6.09112,0.43116,6.106360766,0.14112,0.04116,0.147,5.95,0.39,5.962767814,7.16,0,7.16,0,0,0,7.16,0,7.16,9.08584,-0.26788,9.089788127,0.07584,0.02212,0.079,9.01,-0.29,9.014665829,5.02,-0.23,5.025266162,0,0,0,5.02,-0.23,5.025266162
27/02/2020 20:00,5.87304,0.43172,5.888886227,0.14304,0.04172,0.149,5.73,0.39,5.743256916,6.6896,0.0028,6.689600586,0.0096,0.0028,0.01,6.68,0,6.68,8.80976,-0.25132,8.813344031,0.02976,0.00868,0.031,8.78,-0.26,8.783848815,4.81,-0.26,4.817021902,0,0,0,4.81,-0.26,4.817021902
27/02/2020 20:30,5.54112,0.46116,5.560276918,0.14112,0.04116,0.147,5.4,0.42,5.416308706,6.31648,0.01064,6.316488961,0.03648,0.01064,0.038,6.28,0,6.28,8.43608,-0.21656,8.438859165,0.04608,0.01344,0.048,8.39,-0.23,8.393151971,4.67,-0.29,4.678995619,0,0,0,4.67,-0.29,4.678995619
27/02/2020 21:00,5.30016,0.48088,5.321930251,0.14016,0.04088,0.146,5.16,0.44,5.178725712,6.03112,0.00616,6.031123146,0.02112,0.00616,0.022,6.01,0,6.01,7.99648,-0.18436,7.998604941,0.15648,0.04564,0.163,7.84,-0.23,7.843372999,4.57,-0.29,4.579192068,0,0,0,4.57,-0.29,4.579192068
27/02/2020 21:30,4.94112,0.53116,4.969587287,0.14112,0.04116,0.147,4.8,0.49,4.824945596,5.66728,0.00504,5.667282241,0.01728,0.00504,0.018,5.65,0,5.65,7.56096,0.30528,7.567120456,0.12096,0.03528,0.126,7.44,0.27,7.444897582,4.34,-0.25,4.347194498,0,0,0,4.34,-0.25,4.347194498
27/02/2020 22:00,4.59016,0.57088,4.625524057,0.14016,0.04088,0.146,4.45,0.53,4.481450658,5.3488,0.0084,5.348806596,0.0288,0.0084,0.03,5.32,0,5.32,7.01792,0.40856,7.029802444,0.09792,0.02856,0.102,6.92,0.38,6.930425672,4.23,-0.28,4.23925701,0,0,0,4.23,-0.28,4.23925701
27/02/2020 22:30,4.34344,0.56892,4.380541177,0.13344,0.03892,0.139,4.21,0.53,4.243229902,4.874,0.007,4.874005027,0.024,0.007,0.025,4.85,0,4.85,6.54232,0.47276,6.55937901,0.11232,0.03276,0.117,6.43,0.44,6.44503685,3.81,0,3.81,0,0,0,3.81,0,3.81
27/02/2020 23:00,3.99344,0.54892,4.030989482,0.13344,0.03892,0.139,3.86,0.51,3.893545942,4.4644,0.0042,4.464401976,0.0144,0.0042,0.015,4.45,0,4.45,6.15008,0.48044,6.168817277,0.07008,0.02044,0.073,6.08,0.46,6.097376485,3.62,0,3.62,0,0,0,3.62,0,3.62
27/02/2020 23:30,3.68536,0.57948,3.730640079,0.13536,0.03948,0.141,3.55,0.54,3.590835557,4.09056,0.00308,4.09056116,0.01056,0.00308,0.011,4.08,0,4.08,5.78792,0.48856,5.808503146,0.09792,0.02856,0.102,5.69,0.46,5.708563742,3.41,0.22,3.417089405,0,0,0,3.41,0.22,3.417089405
28/02/2020 00:00,3.46632,0.57976,3.514469519,0.13632,0.03976,0.142,3.33,0.54,3.373499667,3.90728,0.00504,3.907283251,0.01728,0.00504,0.018,3.89,0,3.89,5.56288,0.53584,5.588627595,0.12288,0.03584,0.128,5.44,0.5,5.462929617,3.29,0.22,3.297347419,0,0,0,3.29,0.22,3.297347419
28/02/2020 00:30,3.48632,0.60976,3.539242066,0.13632,0.03976,0.142,3.35,0.57,3.398146554,4.0544,0.0042,4.054402175,0.0144,0.0042,0.015,4.04,0,4.04,5.52272,0.54996,5.550035333,0.10272,0.02996,0.107,5.42,0.52,5.44488751,3.29,0.22,3.297347419,0,0,0,3.29,0.22,3.297347419
28/02/2020 01:00,3.76536,0.58948,3.811223242,0.13536,0.03948,0.141,3.63,0.55,3.671430239,4.64384,0.00112,4.643840135,0.00384,0.00112,0.004,4.64,0,4.64,5.56472,0.53596,5.590470624,0.05472,0.01596,0.057,5.51,0.52,5.534482812,3.47,0.22,3.476967069,0,0,0,3.47,0.22,3.476967069
28/02/2020 01:30,3.83536,0.58948,3.880395985,0.13536,0.03948,0.141,3.7,0.55,3.740655023,4.7,0,4.7,0,0,0,4.7,0,4.7,5.68432,0.50876,5.707042194,0.06432,0.01876,0.067,5.62,0.49,5.641320767,3.47,0.22,3.476967069,0,0,0,3.47,0.22,3.476967069
28/02/2020 02:00,3.79536,0.58948,3.840865033,0.13536,0.03948,0.141,3.66,0.55,3.701094433,4.70768,0.00224,4.707680533,0.00768,0.00224,0.008,4.7,0,4.7,5.58024,0.54632,5.606919297,0.09024,0.02632,0.094,5.49,0.52,5.514571606,3.47,0.21,3.476348659,0,0,0,3.47,0.21,3.476348659
28/02/2020 02:30,3.75632,0.57976,3.800797495,0.13632,0.03976,0.142,3.62,0.54,3.660054644,4.77152,0.00336,4.771521183,0.01152,0.00336,0.012,4.76,0,4.76,5.45496,0.61228,5.489214461,0.14496,0.04228,0.151,5.31,0.57,5.340505594,3.44,-0.18,3.444706083,0,0,0,3.44,-0.18,3.444706083
28/02/2020 03:00,3.67632,0.59976,3.724921583,0.13632,0.03976,0.142,3.54,0.56,3.584020089,4.74,0,4.74,0,0,0,4.74,0,4.74,5.4732,0.6376,5.510213426,0.1632,0.0476,0.17,5.31,0.59,5.342677232,3.39,0.22,3.397131143,0,0,0,3.39,0.22,3.397131143
28/02/2020 03:30,3.67728,0.60004,3.725914143,0.13728,0.04004,0.143,3.54,0.56,3.584020089,4.61768,0.00224,4.617680543,0.00768,0.00224,0.008,4.61,0,4.61,5.51224,0.63732,5.548960858,0.16224,0.04732,0.169,5.35,0.59,5.382434393,3.37,0.22,3.377173374,0,0,0,3.37,0.22,3.377173374
28/02/2020 04:00,3.52632,0.59976,3.576960274,0.13632,0.03976,0.142,3.39,0.56,3.435942374,4.47096,0.00028,4.470960009,0.00096,0.00028,0.001,4.47,0,4.47,5.42848,0.58164,5.459551282,0.10848,0.03164,0.113,5.32,0.55,5.348354887,3.26,0.22,3.26741488,0,0,0,3.26,0.22,3.26741488
28/02/2020 04:30,3.54728,0.58004,3.594390324,0.13728,0.04004,0.143,3.41,0.54,3.452491854,4.39,0,4.39,0,0,0,4.39,0,4.39,5.42584,0.57212,5.455919812,0.07584,0.02212,0.079,5.35,0.55,5.378196724,3.23,0.22,3.237483591,0,0,0,3.23,0.22,3.237483591
28/02/2020 05:00,3.54632,0.54976,3.588679646,0.13632,0.03976,0.142,3.41,0.51,3.447926913,4.29,0,4.29,0,0,0,4.29,0,4.29,5.44336,0.56848,5.472964243,0.06336,0.01848,0.066,5.38,0.55,5.408040311,3.23,0.22,3.237483591,0,0,0,3.23,0.22,3.237483591
28/02/2020 05:30,3.61536,0.54948,3.656877931,0.13536,0.03948,0.141,3.48,0.51,3.51717216,4.46192,0.00056,4.461920035,0.00192,0.00056,0.002,4.46,0,4.46,5.70608,0.53344,5.730960408,0.04608,0.01344,0.048,5.66,0.52,5.683836732,3.33,0.22,3.337259355,0,0,0,3.33,0.22,3.337259355
28/02/2020 06:00,3.87536,0.52948,3.911363471,0.13536,0.03948,0.141,3.74,0.49,3.771962354,4.69152,0.00336,4.691521203,0.01152,0.00336,0.012,4.68,0,4.68,6.15032,0.48176,6.169159489,0.04032,0.01176,0.042,6.11,0.47,6.128050261,3.6,0.22,3.606715958,0,0,0,3.6,0.22,3.606715958
28/02/2020 06:30,4.38208,0.47144,4.407366651,0.14208,0.04144,0.148,4.24,0.43,4.261748467,5.24056,0.00308,5.240560905,0.01056,0.00308,0.011,5.23,0,5.23,7.2252,0.0536,7.225398813,0.1152,0.0336,0.12,7.11,0.02,7.110028129,3.97,-0.22,3.976091045,0,0,0,3.97,-0.22,3.976091045
28/02/2020 07:00,4.91304,0.44172,4.932857042,0.14304,0.04172,0.149,4.77,0.4,4.786742107,5.76168,0.29924,5.769445467,0.03168,0.00924,0.033,5.73,0.29,5.737333876,8.08288,-0.22416,8.085987682,0.12288,0.03584,0.128,7.96,-0.26,7.964245099,4.5,-0.22,4.505374568,0,0,0,4.5,-0.22,4.505374568
28/02/2020 07:30,5.53016,0.39088,5.543956782,0.14016,0.04088,0.146,5.39,0.35,5.401351683,6.18592,0.36756,6.196830367,0.02592,0.00756,0.027,6.16,0.36,6.170510514,9.21912,-0.43484,9.229369393,0.18912,0.05516,0.197,9.03,-0.49,9.043284801,4.84,-0.31,4.849917525,0,0,0,4.84,-0.31,4.849917525
28/02/2020 08:00,5.8692,0.3306,5.878503636,0.1392,0.0406,0.145,5.73,0.29,5.737333876,6.57704,0.39372,6.588814051,0.04704,0.01372,0.049,6.53,0.38,6.541047317,9.77976,-0.54632,9.795007463,0.14976,0.04368,0.156,9.63,-0.59,9.648056799,5.28,-0.34,5.290935645,0,0,0,5.28,-0.34,5.290935645
28/02/2020 08:30,6.22016,0.30088,6.227432794,0.14016,0.04088,0.146,6.08,0.26,6.085556671,7.00936,0.39148,7.020283769,0.03936,0.01148,0.041,6.97,0.38,6.980350994,10.9012,-0.8434,10.93377725,0.0912,0.0266,0.095,10.81,-0.87,10.84495274,5.75,-0.43,5.766055844,0,0,0,5.75,-0.43,5.766055844
28/02/2020 09:00,6.2792,0.2706,6.285028003,0.1392,0.0406,0.145,6.14,0.23,6.144306307,7.33784,0.27812,7.343108783,0.02784,0.00812,0.029,7.31,0.27,7.314984621,11.11616,-0.93612,11.15550688,0.11616,0.03388,0.121,11,-0.97,11.04268536,6.16,-0.6,6.1891518,0,0,0,6.16,-0.6,6.1891518
28/02/2020 09:30,6.51728,0.27004,6.522872082,0.13728,0.04004,0.143,6.38,0.23,6.384144422,7.66472,0.26596,7.669332918,0.05472,0.01596,0.057,7.61,0.25,7.614105332,11.4624,-0.9168,11.49900587,0.1824,0.0532,0.19,11.28,-0.97,11.32162974,6.22,-0.52,6.241698487,0,0,0,6.22,-0.52,6.241698487
28/02/2020 10:00,6.6492,0.0406,6.649323951,0.1392,0.0406,0.145,6.51,0,6.51,7.80952,0.26736,7.814095213,0.05952,0.01736,0.062,7.75,0.25,7.75403121,11.53928,-0.89396,11.5738562,0.32928,0.09604,0.343,11.21,-0.99,11.25363053,6.43,-0.59,6.457011693,0,0,0,6.43,-0.59,6.457011693
28/02/2020 10:30,6.7292,0.2606,6.734244204,0.1392,0.0406,0.145,6.59,0.22,6.593671208,7.79032,0.26176,7.794716416,0.04032,0.01176,0.042,7.75,0.25,7.75403121,11.39792,-0.85144,11.42967762,0.33792,0.09856,0.352,11.06,-0.95,11.1007252,6.47,-0.59,6.496845388,0,0,0,6.47,-0.59,6.496845388
28/02/2020 11:00,6.74824,0.26032,6.753259184,0.13824,0.04032,0.144,6.61,0.22,6.613660106,7.834,0.277,7.838895649,0.024,0.007,0.025,7.81,0.27,7.8146657,11.40432,-0.89624,11.43948254,0.18432,0.05376,0.192,11.22,-0.95,11.26014654,6.45,-0.57,6.475137064,0,0,0,6.45,-0.57,6.475137064
28/02/2020 11:30,6.8092,0.0406,6.809321038,0.1392,0.0406,0.145,6.67,0,6.67,7.86072,0.27896,7.865668287,0.03072,0.00896,0.032,7.83,0.27,7.834653789,11.38672,-0.91304,11.42326724,0.12672,0.03696,0.132,11.26,-0.95,11.30000442,6.57,-0.57,6.594679674,0,0,0,6.57,-0.57,6.594679674
28/02/2020 12:00,6.68016,0.26088,6.685252127,0.14016,0.04088,0.146,6.54,0.22,6.54369926,7.81632,0.27476,7.821147704,0.01632,0.00476,0.017,7.8,0.27,7.804671678,11.36944,-0.82808,11.39955624,0.10944,0.03192,0.114,11.26,-0.86,11.29279416,6.59,-0.61,6.618171953,0,0,0,6.59,-0.61,6.618171953
28/02/2020 12:30,6.65016,0.26088,6.655275081,0.14016,0.04088,0.146,6.51,0.22,6.513716297,7.7736,0.2798,7.778633877,0.0336,0.0098,0.035,7.74,0.27,7.744707871,11.18264,-0.84548,11.21455634,0.15264,0.04452,0.159,11.03,-0.89,11.06584836,6.56,-0.61,6.588300236,0,0,0,6.56,-0.61,6.588300236
28/02/2020 13:00,6.65112,0.26116,6.656245323,0.14112,0.04116,0.147,6.51,0.22,6.513716297,7.7188,0.2784,7.723819004,0.0288,0.0084,0.03,7.69,0.27,7.694738462,11.29928,-0.90896,11.33578126,0.20928,0.06104,0.218,11.09,-0.97,11.13234028,6.56,-0.65,6.592124089,0,0,0,6.56,-0.65,6.592124089
28/02/2020 13:30,6.51112,0.30116,6.518081083,0.14112,0.04116,0.147,6.37,0.26,6.375303914,7.46472,0.30596,7.470987632,0.05472,0.01596,0.057,7.41,0.29,7.415672593,10.51744,-0.63908,10.53683859,0.27744,0.08092,0.289,10.24,-0.72,10.26528129,6.34,-0.62,6.370243323,0,0,0,6.34,-0.62,6.370243323
28/02/2020 14:00,6.42208,0.27144,6.427813874,0.14208,0.04144,0.148,6.28,0.23,6.284210372,7.3612,0.2866,7.366777111,0.0912,0.0266,0.095,7.27,0.26,7.274647758,9.96648,-0.51436,9.979743975,0.39648,0.11564,0.413,9.57,-0.63,9.590714259,6.08,-0.53,6.103056611,0,0,0,6.08,-0.53,6.103056611
28/02/2020 14:30,6.25208,0.29144,6.258869035,0.14208,0.04144,0.148,6.11,0.25,6.115112427,7.33144,0.27792,7.3367058,0.06144,0.01792,0.064,7.27,0.26,7.274647758,9.76632,-0.45024,9.776692815,0.37632,0.10976,0.392,9.39,-0.56,9.406683794,5.95,-0.53,5.973558403,0,0,0,5.95,-0.53,5.973558403
28/02/2020 15:00,6.11304,0.33172,6.122033665,0.14304,0.04172,0.149,5.97,0.29,5.977039401,7.14528,0.30904,7.151960011,0.06528,0.01904,0.068,7.08,0.29,7.085936776,9.70296,-0.46872,9.71427461,0.31296,0.09128,0.326,9.39,-0.56,9.406683794,5.87,-0.49,5.890415945,0,0,0,5.87,-0.49,5.890415945
28/02/2020 15:30,6.01112,0.33116,6.020235095,0.14112,0.04116,0.147,5.87,0.29,5.877159178,6.87512,0.36316,6.884704801,0.04512,0.01316,0.047,6.83,0.35,6.83896191,9.37816,-0.36012,9.385071731,0.30816,0.08988,0.321,9.07,-0.45,9.081156314,5.75,-0.51,5.772573083,0,0,0,5.75,-0.51,5.772573083
28/02/2020 16:00,5.98016,0.33088,5.989306738,0.14016,0.04088,0.146,5.84,0.29,5.847195909,6.90416,0.39288,6.915329349,0.04416,0.01288,0.046,6.86,0.38,6.87051672,9.09568,-0.32876,9.101619515,0.41568,0.12124,0.433,8.68,-0.45,8.691656919,5.8,-0.47,5.819011944,0,0,0,5.8,-0.47,5.819011944
28/02/2020 16:30,6.23112,0.33116,6.239913733,0.14112,0.04116,0.147,6.09,0.29,6.096900852,7.128,0.424,7.140599415,0.048,0.014,0.05,7.08,0.41,7.091861533,8.89144,-0.18208,8.893304133,0.30144,0.08792,0.314,8.59,-0.27,8.594242259,5.73,-0.4,5.743944638,0,0,0,5.73,-0.4,5.743944638
28/02/2020 17:00,6.27016,0.33088,6.278884296,0.14016,0.04088,0.146,6.13,0.29,6.136855873,7.03144,0.38792,7.042132518,0.06144,0.01792,0.064,6.97,0.37,6.979813751,8.77,-0.135,8.771038992,0.36,0.105,0.375,8.41,-0.24,8.413423798,5.53,-0.31,5.538682154,0,0,0,5.53,-0.31,5.538682154
28/02/2020 17:30,6.20016,0.35088,6.210080579,0.14016,0.04088,0.146,6.06,0.31,6.067923862,6.99472,0.36596,7.004286873,0.05472,0.01596,0.057,6.94,0.35,6.948820044,8.66768,-0.11276,8.66841343,0.36768,0.10724,0.383,8.3,-0.22,8.302915151,5.45,-0.37,5.462545194,0,0,0,5.45,-0.37,5.462545194
28/02/2020 18:00,6.21824,0.35032,6.228100256,0.13824,0.04032,0.144,6.08,0.31,6.087897831,7.2328,0.3254,7.24011609,0.0528,0.0154,0.055,7.18,0.31,7.186689085,8.7548,0.1064,8.755446533,0.3648,0.1064,0.38,8.39,0,8.39,5.37,-0.35,5.381393871,0,0,0,5.37,-0.35,5.381393871
28/02/2020 18:30,6.10824,0.38032,6.120068562,0.13824,0.04032,0.144,5.97,0.34,5.979673904,7.16552,0.29036,7.171400547,0.03552,0.01036,0.037,7.13,0.28,7.135495778,8.6628,0.0854,8.663220937,0.2928,0.0854,0.305,8.37,0,8.37,5.07,-0.29,5.078287113,0,0,0,5.07,-0.29,5.078287113
28/02/2020 19:00,6.0092,0.3806,6.021240819,0.1392,0.0406,0.145,5.87,0.34,5.879838433,6.82512,0.27316,6.830584119,0.04512,0.01316,0.047,6.78,0.26,6.784983419,8.4604,0.1022,8.461017256,0.3504,0.1022,0.365,8.11,0,8.11,4.91,-0.29,4.918556699,0,0,0,4.91,-0.29,4.918556699
28/02/2020 19:30,5.74016,0.41088,5.754846584,0.14016,0.04088,0.146,5.6,0.37,5.612209903,6.50992,0.27456,6.515707299,0.04992,0.01456,0.052,6.46,0.26,6.465230081,7.98736,0.09548,7.987930658,0.32736,0.09548,0.341,7.66,0,7.66,4.71,-0.22,4.715135205,0,0,0,4.71,-0.22,4.715135205
28/02/2020 20:00,5.51016,0.41088,5.525457954,0.14016,0.04088,0.146,5.37,0.37,5.382731649,6.24552,0.27036,6.251369018,0.03552,0.01036,0.037,6.21,0.26,6.215440451,7.62712,0.38916,7.637041639,0.23712,0.06916,0.247,7.39,0.32,7.396925037,4.58,-0.22,4.585280798,0,0,0,4.58,-0.22,4.585280798
28/02/2020 20:30,5.23728,0.44004,5.255733726,0.13728,0.04004,0.143,5.1,0.4,5.115662225,5.80416,0.31288,5.812586963,0.04416,0.01288,0.046,5.76,0.3,5.767807209,7.1652,0.3886,7.175729998,0.2352,0.0686,0.245,6.93,0.32,6.937384233,4.39,-0.22,4.395509072,0,0,0,4.39,-0.22,4.395509072
28/02/2020 21:00,4.9692,0.4706,4.991433962,0.1392,0.0406,0.145,4.83,0.43,4.84910301,5.50472,0.37596,5.517543674,0.05472,0.01596,0.057,5.45,0.36,5.461876967,6.92152,0.48836,6.93872716,0.37152,0.10836,0.387,6.55,0.38,6.561013641,4.23,-0.22,4.235717177,0,0,0,4.23,-0.22,4.235717177
28/02/2020 21:30,4.7992,0.4706,4.822217851,0.1392,0.0406,0.145,4.66,0.43,4.679797004,5.13976,0.00868,5.139767329,0.02976,0.00868,0.031,5.11,0,5.11,6.4656,0.6508,6.498270847,0.3456,0.1008,0.36,6.12,0.55,6.144664352,4.11,-0.36,4.125736298,0,0,0,4.11,-0.36,4.125736298
28/02/2020 22:00,4.51016,0.51088,4.539002269,0.14016,0.04088,0.146,4.37,0.47,4.395201929,4.838,0.014,4.838020256,0.048,0.014,0.05,4.79,0,4.79,6.29968,0.68324,6.336622523,0.31968,0.09324,0.333,5.98,0.59,6.009034864,3.92,0,3.92,0,0,0,3.92,0,3.92
28/02/2020 22:30,4.19112,0.51116,4.222176145,0.14112,0.04116,0.147,4.05,0.47,4.077180398,4.56264,0.00952,4.562649932,0.03264,0.00952,0.034,4.53,0,4.53,5.81112,0.71616,5.85508333,0.26112,0.07616,0.272,5.55,0.64,5.586779036,3.65,0,3.65,0,0,0,3.65,0,3.65
28/02/2020 23:00,3.914,0.542,3.951349137,0.144,0.042,0.15,3.77,0.5,3.803011964,4.32208,0.00644,4.322084798,0.02208,0.00644,0.023,4.3,0,4.3,5.54144,0.74292,5.591018458,0.18144,0.05292,0.189,5.36,0.69,5.404229825,3.45,0.22,3.457007376,0,0,0,3.45,0.22,3.457007376
28/02/2020 23:30,3.64592,0.58256,3.692168577,0.14592,0.04256,0.152,3.5,0.54,3.541412148,3.96968,0.02324,3.969748027,0.07968,0.02324,0.083,3.89,0,3.89,5.19456,0.82508,5.259677804,0.39456,0.11508,0.411,4.8,0.71,4.852226293,3.31,0,3.31,0,0,0,3.31,0,3.31
29/02/2020 00:00,3.47592,0.58256,3.524400091,0.14592,0.04256,0.152,3.33,0.54,3.373499667,3.80632,0.03976,3.806527657,0.13632,0.03976,0.142,3.67,0,3.67,4.97696,0.84328,5.047895799,0.45696,0.13328,0.476,4.52,0.71,4.575423478,3.2,0.22,3.207553585,0,0,0,3.2,0.22,3.207553585
29/02/2020 00:30,3.47304,0.61172,3.526500844,0.14304,0.04172,0.149,3.33,0.57,3.378431589,3.93368,0.03024,3.933796233,0.10368,0.03024,0.108,3.83,0,3.83,4.98256,0.83908,5.052718021,0.44256,0.12908,0.461,4.54,0.71,4.59518226,3.17,0.22,3.177624899,0,0,0,3.17,0.22,3.177624899
29/02/2020 01:00,3.76208,0.58144,3.806746432,0.14208,0.04144,0.148,3.62,0.54,3.660054644,4.49672,0.03696,4.496871891,0.12672,0.03696,0.132,4.37,0,4.37,4.97368,0.84524,5.044989931,0.46368,0.13524,0.483,4.51,0.71,4.565544874,3.33,0.22,3.337259355,0,0,0,3.33,0.22,3.337259355
29/02/2020 01:30,3.78208,0.58144,3.826512982,0.14208,0.04144,0.148,3.64,0.54,3.679836953,4.564,0.042,4.564193247,0.144,0.042,0.15,4.42,0,4.42,5.0556,0.8458,5.125862757,0.4656,0.1358,0.485,4.59,0.71,4.644588249,3.33,0.22,3.337259355,0,0,0,3.33,0.22,3.337259355
29/02/2020 02:00,3.70208,0.58144,3.747461648,0.14208,0.04144,0.148,3.56,0.54,3.60072215,4.50896,0.04928,4.509229291,0.16896,0.04928,0.176,4.34,0,4.34,4.92136,0.84748,4.993796812,0.47136,0.13748,0.491,4.45,0.71,4.506284501,3.31,0.04,3.310241683,0,0,0,3.31,0.04,3.310241683
29/02/2020 02:30,3.63208,0.58144,3.67832538,0.14208,0.04144,0.148,3.49,0.54,3.531529414,4.41928,0.06104,4.419701528,0.20928,0.06104,0.218,4.21,0,4.21,5.00464,0.84552,5.075561604,0.46464,0.13552,0.484,4.54,0.71,4.59518226,3.22,0.22,3.227506778,0,0,0,3.22,0.22,3.227506778
29/02/2020 03:00,3.56304,0.58172,3.61021498,0.14304,0.04172,0.149,3.42,0.54,3.462369131,4.27296,0.05628,4.273330621,0.19296,0.05628,0.201,4.08,0,4.08,4.8256,0.8758,4.904430752,0.4656,0.1358,0.485,4.36,0.74,4.422352315,3.17,0.22,3.177624899,0,0,0,3.17,0.22,3.177624899
29/02/2020 03:30,3.45304,0.58172,3.501697217,0.14304,0.04172,0.149,3.31,0.54,3.353759085,4.09792,0.06356,4.098412888,0.21792,0.06356,0.227,3.88,0,3.88,4.84176,0.85468,4.916616499,0.46176,0.13468,0.481,4.38,0.72,4.438783617,3.13,0.22,3.137722104,0,0,0,3.13,0.22,3.137722104
29/02/2020 04:00,3.32304,0.58172,3.373572735,0.14304,0.04172,0.149,3.18,0.54,3.225523213,3.93128,0.04704,3.93156142,0.16128,0.04704,0.168,3.77,0,3.77,4.7356,0.8558,4.812307243,0.4656,0.1358,0.485,4.27,0.72,4.330277127,3.05,0.22,3.057924132,0,0,0,3.05,0.22,3.057924132
29/02/2020 04:30,3.26208,0.56144,3.310042417,0.14208,0.04144,0.148,3.12,0.52,3.163036516,3.78704,0.04872,3.787353377,0.16704,0.04872,0.174,3.62,0,3.62,4.6908,0.8244,4.762692516,0.4608,0.1344,0.48,4.23,0.69,4.285907139,3.05,0.22,3.057924132,0,0,0,3.05,0.22,3.057924132
29/02/2020 05:00,3.23304,0.56172,3.281474821,0.14304,0.04172,0.149,3.09,0.52,3.133448579,3.78016,0.04088,3.780381039,0.14016,0.04088,0.146,3.64,0,3.64,4.78976,0.80368,4.856717245,0.38976,0.11368,0.406,4.4,0.69,4.453773681,3,0.22,3.008055851,0,0,0,3,0.22,3.008055851
29/02/2020 05:30,3.28208,0.56144,3.329754345,0.14208,0.04144,0.148,3.14,0.52,3.182766093,3.8928,0.0154,3.892830461,0.0528,0.0154,0.055,3.84,0,3.84,4.81976,0.73868,4.876036772,0.26976,0.07868,0.281,4.55,0.66,4.597618949,3.06,-0.22,3.067898303,0,0,0,3.06,-0.22,3.067898303
29/02/2020 06:00,3.37304,0.56172,3.419492389,0.14304,0.04172,0.149,3.23,0.52,3.271589828,3.95032,0.01176,3.950337505,0.04032,0.01176,0.042,3.91,0,3.91,5.08792,0.65356,5.129724223,0.21792,0.06356,0.227,4.87,0.59,4.905609035,3.24,-0.22,3.247460546,0,0,0,3.24,-0.22,3.247460546
29/02/2020 06:30,3.56304,0.51172,3.599598783,0.14304,0.04172,0.149,3.42,0.47,3.452144261,4.12168,0.00924,4.121690357,0.03168,0.00924,0.033,4.09,0,4.09,5.43824,0.51032,5.462131525,0.13824,0.04032,0.144,5.3,0.47,5.320798812,3.34,-0.22,3.347237667,0,0,0,3.34,-0.22,3.347237667
29/02/2020 07:00,3.75112,0.49116,3.783138829,0.14112,0.04116,0.147,3.61,0.45,3.637938977,4.34536,0.00448,4.345362309,0.01536,0.00448,0.016,4.33,0,4.33,5.77672,0.45696,5.794765431,0.12672,0.03696,0.132,5.65,0.42,5.665589113,3.55,-0.13,3.552379484,0,0,0,3.55,-0.13,3.552379484
29/02/2020 07:30,3.92016,0.49088,3.950774304,0.14016,0.04088,0.146,3.78,0.45,3.806691477,4.60632,0.31976,4.617405159,0.13632,0.03976,0.142,4.47,0.28,4.478760989,6.13056,0.41308,6.144461002,0.25056,0.07308,0.261,5.88,0.34,5.889821729,3.66,-0.35,3.676696887,0,0,0,3.66,-0.35,3.676696887
29/02/2020 08:00,4.13016,0.49088,4.159228871,0.14016,0.04088,0.146,3.99,0.45,4.015295755,4.71272,0.27996,4.721028214,0.10272,0.02996,0.107,4.61,0.25,4.616773765,6.40568,0.28124,6.411850918,0.17568,0.05124,0.183,6.23,0.23,6.23424414,3.88,-0.31,3.89236432,0,0,0,3.88,-0.31,3.89236432
29/02/2020 08:30,4.47016,0.44088,4.491848795,0.14016,0.04088,0.146,4.33,0.4,4.348436501,4.9536,0.0448,4.95380258,0.1536,0.0448,0.16,4.8,0,4.8,6.63416,0.39788,6.646080604,0.40416,0.11788,0.421,6.23,0.28,6.236288961,4.25,-0.31,4.261290884,0,0,0,4.25,-0.31,4.261290884
29/02/2020 09:00,4.87016,0.41088,4.887461591,0.14016,0.04088,0.146,4.73,0.37,4.744449388,5.37888,0.06384,5.379258834,0.21888,0.06384,0.228,5.16,0,5.16,6.94544,0.40992,6.957526227,0.44544,0.12992,0.464,6.5,0.28,6.506027974,4.46,-0.25,4.467001231,0,0,0,4.46,-0.25,4.467001231
29/02/2020 09:30,5.14208,0.41144,5.158514282,0.14208,0.04144,0.148,5,0.37,5.01367131,5.68624,0.26932,5.692614391,0.06624,0.01932,0.069,5.62,0.25,5.62555775,7.17024,0.37632,7.180108523,0.33024,0.09632,0.344,6.84,0.28,6.845728595,5.41672,-0.12304,5.418117238,0.60672,0.17696,0.632,4.81,-0.3,4.819346429
29/02/2020 10:00,5.30304,0.41172,5.318998646,0.14304,0.04172,0.149,5.16,0.37,5.173248496,5.7208,0.2494,5.726233754,0.1008,0.0294,0.105,5.62,0.22,5.624304401,7.27632,0.34976,7.284721326,0.37632,0.10976,0.392,6.9,0.24,6.904172651,7.03648,0.30564,7.043114836,2.07648,0.60564,2.163,4.96,-0.3,4.969064298
29/02/2020 10:30,5.36208,0.39144,5.376348873,0.14208,0.04144,0.148,5.22,0.35,5.231720558,5.7032,0.3076,5.711489123,0.1632,0.0476,0.17,5.54,0.26,5.546097727,7.26952,0.39236,7.280100782,0.41952,0.12236,0.437,6.85,0.27,6.855319103,11.6888,1.6834,11.80939799,6.8688,2.0034,7.155,4.82,-0.32,4.830610727
29/02/2020 11:00,5.304,0.392,5.318465944,0.144,0.042,0.15,5.16,0.35,5.171856533,5.372,0.316,5.381286092,0.192,0.056,0.2,5.18,0.26,5.186520992,6.938,0.504,6.956282053,0.528,0.154,0.55,6.41,0.35,6.419548271,19.52328,4.01804,19.93246366,14.87328,4.33804,15.493,4.65,-0.32,4.660997747
29/02/2020 11:30,5.39208,0.39144,5.406269694,0.14208,0.04144,0.148,5.25,0.35,5.261653732,5.36264,0.07952,5.363229549,0.27264,0.07952,0.284,5.09,0,5.09,6.8528,0.5254,6.872911537,0.5328,0.1554,0.555,6.32,0.37,6.330821432,21.4116,4.5688,21.89361889,16.7616,4.8888,17.46,4.65,-0.32,4.660997747
29/02/2020 12:00,5.3692,0.3906,5.383388988,0.1392,0.0406,0.145,5.23,0.35,5.241698198,5.3892,0.0756,5.389730234,0.2592,0.0756,0.27,5.13,0,5.13,6.6984,0.6212,6.72714293,0.5184,0.1512,0.54,6.18,0.47,6.1978464,21.28704,4.54372,21.76656756,16.60704,4.84372,17.299,4.68,-0.3,4.689605527
29/02/2020 12:30,5.3692,0.3906,5.383388988,0.1392,0.0406,0.145,5.23,0.35,5.241698198,5.42016,0.11088,5.421294015,0.38016,0.11088,0.396,5.04,0,5.04,6.64832,0.63576,6.678648785,0.56832,0.16576,0.592,6.08,0.47,6.09813906,14.5796,2.6078,14.81098771,9.9696,2.9078,10.385,4.61,-0.3,4.619751076
29/02/2020 13:00,5.32824,0.41032,5.344015719,0.13824,0.04032,0.144,5.19,0.37,5.203172109,5.47888,0.28384,5.486227411,0.21888,0.06384,0.228,5.26,0.22,5.26459875,6.74072,0.69896,6.776861456,0.51072,0.14896,0.532,6.23,0.55,6.254230568,13.84992,2.39456,14.0553976,9.16992,2.67456,9.552,4.68,-0.28,4.688368586
29/02/2020 13:30,5.49824,0.39032,5.512076995,0.13824,0.04032,0.144,5.36,0.35,5.371415084,5.708,0.329,5.717473655,0.168,0.049,0.175,5.54,0.28,5.547071299,7.00728,0.66004,7.038297081,0.37728,0.11004,0.393,6.63,0.55,6.652773858,8.6224,0.8632,8.665500332,3.7824,1.1032,3.94,4.84,-0.24,4.84594676
29/02/2020 14:00,5.4192,0.4106,5.434732836,0.1392,0.0406,0.145,5.28,0.37,5.292948139,5.54112,0.26116,5.547270987,0.14112,0.04116,0.147,5.4,0.22,5.404479623,6.97776,0.64768,7.007754562,0.43776,0.12768,0.456,6.54,0.52,6.560640213,13.31584,2.23212,13.50162785,8.47584,2.47212,8.829,4.84,-0.24,4.84594676
29/02/2020 14:30,5.13824,0.43032,5.156227846,0.13824,0.04032,0.144,5,0.39,5.015186936,5.38184,0.25512,5.387883443,0.05184,0.01512,0.054,5.33,0.24,5.335400641,6.62992,0.64456,6.661178334,0.28992,0.08456,0.302,6.34,0.56,6.36468381,12.23552,1.97536,12.39395001,7.59552,2.21536,7.912,4.64,-0.24,4.646202751
29/02/2020 15:00,5.13824,0.43032,5.156227846,0.13824,0.04032,0.144,5,0.39,5.015186936,5.48552,0.35036,5.496697354,0.03552,0.01036,0.037,5.45,0.34,5.460595206,6.75448,0.65464,6.786129501,0.32448,0.09464,0.338,6.43,0.56,6.454339625,7.22928,0.57604,7.252193558,2.72928,0.79604,2.843,4.5,-0.22,4.505374568
29/02/2020 15:30,5.16824,0.47032,5.189595899,0.13824,0.04032,0.144,5.03,0.43,5.048346264,5.5892,0.0406,5.589347457,0.1392,0.0406,0.145,5.45,0,5.45,6.856,0.693,6.890934987,0.456,0.133,0.475,6.4,0.56,6.424453284,5.31216,-0.01812,5.312190904,0.69216,0.20188,0.721,4.62,-0.22,4.625235129
29/02/2020 16:00,5.10824,0.47032,5.12984569,0.13824,0.04032,0.144,4.97,0.43,4.988566928,5.582,0.276,5.588819196,0.192,0.056,0.2,5.39,0.22,5.394487928,6.79888,0.69384,6.834192213,0.45888,0.13384,0.478,6.34,0.56,6.36468381,7.64176,0.68468,7.67237138,3.10176,0.90468,3.231,4.54,-0.22,4.545327271
29/02/2020 16:30,5.19824,0.47032,5.219473153,0.13824,0.04032,0.144,5.06,0.43,5.078237883,5.60144,0.05292,5.601689977,0.18144,0.05292,0.189,5.42,0,5.42,6.8104,0.6572,6.842036247,0.4704,0.1372,0.49,6.34,0.52,6.361289178,7.66576,0.67168,7.695130304,3.12576,0.91168,3.256,4.54,-0.24,4.546339187
29/02/2020 17:00,5.35824,0.47032,5.378841585,0.13824,0.04032,0.144,5.22,0.43,5.237680784,5.93096,0.07028,5.931376383,0.24096,0.07028,0.251,5.69,0,5.69,7.07232,0.65776,7.102841572,0.47232,0.13776,0.492,6.6,0.52,6.620453157,4.49,-0.24,4.496409679,0,0,0,4.49,-0.24,4.496409679
29/02/2020 17:30,5.45632,0.46976,5.476504579,0.13632,0.03976,0.142,5.32,0.43,5.337349529,6.41088,0.08484,6.411441351,0.29088,0.08484,0.303,6.12,0,6.12,7.45232,0.62776,7.478713526,0.47232,0.13776,0.492,6.98,0.49,6.997178003,4.46,0.21,4.464941209,0,0,0,4.46,0.21,4.464941209
29/02/2020 18:00,5.69536,0.42948,5.71153032,0.13536,0.03948,0.141,5.56,0.39,5.573661274,6.7248,0.0714,6.725179031,0.2448,0.0714,0.255,6.48,0,6.48,7.83752,0.52636,7.85517502,0.46752,0.13636,0.487,7.37,0.39,7.380311647,4.37,0.21,4.375042857,0,0,0,4.37,0.21,4.375042857
29/02/2020 18:30,5.81536,0.42948,5.831197561,0.13536,0.03948,0.141,5.68,0.39,5.693373341,6.85408,0.09744,6.854772586,0.33408,0.09744,0.348,6.52,0,6.52,7.99136,0.45748,8.004443928,0.47136,0.13748,0.491,7.52,0.32,7.526805431,4.34,0.21,4.345077675,0,0,0,4.34,0.21,4.345077675
29/02/2020 19:00,5.66344,0.42892,5.679658881,0.13344,0.03892,0.139,5.53,0.39,5.543735203,6.53216,0.13188,6.533491149,0.45216,0.13188,0.471,6.08,0,6.08,7.86944,0.48692,7.884489647,0.46944,0.13692,0.489,7.4,0.35,7.408272403,4.34,0.03,4.340103685,0,0,0,4.34,0.03,4.340103685
29/02/2020 19:30,5.47248,0.42864,5.489241259,0.13248,0.03864,0.138,5.34,0.39,5.354222633,6.1876,0.1218,6.188798672,0.4176,0.1218,0.435,5.77,0,5.77,7.43136,0.53748,7.450771517,0.47136,0.13748,0.491,6.96,0.4,6.971484777,4.22,-0.23,4.226263125,0,0,0,4.22,-0.23,4.226263125
29/02/2020 20:00,5.40536,0.42948,5.422395209,0.13536,0.03948,0.141,5.27,0.39,5.284411036,5.97648,0.11564,5.977598665,0.39648,0.11564,0.413,5.58,0,5.58,7.10944,0.65692,7.139725555,0.46944,0.13692,0.489,6.64,0.52,6.660330322,3.96,0.25,3.967883567,0,0,0,3.96,0.25,3.967883567
29/02/2020 20:30,5.1592,0.4806,5.181536548,0.1392,0.0406,0.145,5.02,0.44,5.039245975,5.65064,0.09352,5.651413841,0.32064,0.09352,0.334,5.33,0,5.33,6.83136,0.68748,6.865865437,0.47136,0.13748,0.491,6.36,0.55,6.38373715,3.96,0.22,3.966106403,0,0,0,3.96,0.22,3.966106403
29/02/2020 21:00,4.87632,0.51976,4.903942006,0.13632,0.03976,0.142,4.74,0.48,4.764241807,5.37552,0.08036,5.376120627,0.27552,0.08036,0.287,5.1,0,5.1,6.55136,0.73748,6.59273802,0.47136,0.13748,0.491,6.08,0.6,6.109533534,3.78,0.22,3.786396704,0,0,0,3.78,0.22,3.786396704
29/02/2020 21:30,4.70536,0.54948,4.737334799,0.13536,0.03948,0.141,4.57,0.51,4.598369276,5.10208,0.07644,5.102652585,0.26208,0.07644,0.273,4.84,0,4.84,6.35944,0.75692,6.404327053,0.46944,0.13692,0.489,5.89,0.62,5.922541684,3.71,0.22,3.716517187,0,0,0,3.71,0.22,3.716517187
29/02/2020 22:00,4.44536,0.56948,4.481688633,0.13536,0.03948,0.141,4.31,0.53,4.342464738,4.83968,0.05824,4.840030413,0.19968,0.05824,0.208,4.64,0,4.64,6.0004,0.8072,6.054450594,0.4704,0.1372,0.49,5.53,0.67,5.570439839,3.55,0.22,3.556810369,0,0,0,3.55,0.22,3.556810369
29/02/2020 22:30,4.17536,0.56948,4.21401692,0.13536,0.03948,0.141,4.04,0.53,4.074616546,4.67248,0.07364,4.673060261,0.25248,0.07364,0.263,4.42,0,4.42,5.90656,0.80608,5.961309923,0.46656,0.13608,0.486,5.44,0.67,5.481103903,3.46,0.22,3.466987165,0,0,0,3.46,0.22,3.466987165
29/02/2020 23:00,3.96728,0.57004,4.008023977,0.13728,0.04004,0.143,3.83,0.53,3.866497123,4.42576,0.07168,4.42634043,0.24576,0.07168,0.256,4.18,0,4.18,5.56136,0.83748,5.624064171,0.47136,0.13748,0.491,5.09,0.7,5.137908135,3.32,0.22,3.327281172,0,0,0,3.32,0.22,3.327281172
29/02/2020 23:30,3.7392,0.5906,3.785554781,0.1392,0.0406,0.145,3.6,0.55,3.641771547,4.1748,0.0714,4.175410519,0.2448,0.0714,0.255,3.93,0,3.93,5.2804,0.8772,5.352766014,0.4704,0.1372,0.49,4.81,0.74,4.866590182,3.12,0.22,3.127746793,0,0,0,3.12,0.22,3.127746793
01/03/2020 00:00,3.60016,0.59088,3.648327178,0.14016,0.04088,0.146,3.46,0.55,3.503441165,3.93192,0.07056,3.932553064,0.24192,0.07056,0.252,3.69,0,3.69,5.07752,0.87636,5.152593153,0.46752,0.13636,0.487,4.61,0.74,4.669014885,3.03,0.22,3.0379763,0,0,0,3.03,0.22,3.0379763
01/03/2020 00:30,3.6192,0.5906,3.667071993,0.1392,0.0406,0.145,3.48,0.55,3.523194573,4.12088,0.08484,4.121753243,0.29088,0.08484,0.303,3.83,0,3.83,5.07944,0.87692,5.154580429,0.46944,0.13692,0.489,4.61,0.74,4.669014885,3.07,0.22,3.077872642,0,0,0,3.07,0.22,3.077872642
01/03/2020 01:00,3.88824,0.59032,3.932796461,0.13824,0.04032,0.144,3.75,0.55,3.790118732,4.69016,0.07588,4.690773774,0.26016,0.07588,0.271,4.43,0,4.43,5.19232,0.85776,5.262693151,0.47232,0.13776,0.492,4.72,0.72,4.77459946,3.27,0.22,3.277392256,0,0,0,3.27,0.22,3.277392256
01/03/2020 01:30,3.8892,0.5906,3.933787615,0.1392,0.0406,0.145,3.75,0.55,3.790118732,4.80992,0.04956,4.810175319,0.16992,0.04956,0.177,4.64,0,4.64,5.2208,0.8544,5.290250656,0.4608,0.1344,0.48,4.76,0.72,4.814145822,3.27,0.22,3.277392256,0,0,0,3.27,0.22,3.277392256
01/03/2020 02:00,3.85016,0.58088,3.893732605,0.14016,0.04088,0.146,3.71,0.54,3.749093224,4.67768,0.03724,4.677828235,0.12768,0.03724,0.133,4.55,0,4.55,5.17696,0.85328,5.246808706,0.45696,0.13328,0.476,4.72,0.72,4.77459946,3.24,0.22,3.247460546,0,0,0,3.24,0.22,3.247460546
01/03/2020 02:30,3.75016,0.58088,3.794880973,0.14016,0.04088,0.146,3.61,0.54,3.65016438,4.69368,0.03024,4.693777413,0.10368,0.03024,0.108,4.59,0,4.59,5.146,0.853,5.216217499,0.456,0.133,0.475,4.69,0.72,4.744944678,3.16,0.26,3.170678161,0,0,0,3.16,0.26,3.170678161
01/03/2020 03:00,3.69016,0.58088,3.735599336,0.14016,0.04088,0.146,3.55,0.54,3.590835557,4.62192,0.03556,4.622056793,0.12192,0.03556,0.127,4.5,0,4.5,5.08656,0.85608,5.158097091,0.46656,0.13608,0.486,4.62,0.72,4.675767317,3.07,0.26,3.080990101,0,0,0,3.07,0.26,3.080990101
01/03/2020 03:30,3.58112,0.58116,3.627970149,0.14112,0.04116,0.147,3.44,0.54,3.482125788,4.49528,0.01904,4.495320322,0.06528,0.01904,0.068,4.43,0,4.43,5.03736,0.83048,5.105359223,0.44736,0.13048,0.466,4.59,0.7,4.643070105,3.03,0.23,3.038716834,0,0,0,3.03,0.23,3.038716834
01/03/2020 04:00,3.50112,0.58116,3.549026374,0.14112,0.04116,0.147,3.36,0.54,3.403116219,4.28208,0.04144,4.282280514,0.14208,0.04144,0.148,4.14,0,4.14,5.01984,0.83412,5.088668765,0.45984,0.13412,0.479,4.56,0.7,4.613415221,2.97,0.23,2.978892412,0,0,0,2.97,0.23,2.978892412
01/03/2020 04:30,3.48016,0.58088,3.528304862,0.14016,0.04088,0.146,3.34,0.54,3.3833711,4.16416,0.04788,4.164435256,0.16416,0.04788,0.171,4,0,4,4.96848,0.81664,5.035145916,0.46848,0.13664,0.488,4.5,0.68,4.551087782,2.91,0.23,2.919075196,0,0,0,2.91,0.23,2.919075196
01/03/2020 05:00,3.44016,0.58088,3.48885689,0.14016,0.04088,0.146,3.3,0.54,3.34388995,4.09424,0.06832,4.094809983,0.23424,0.06832,0.244,3.86,0,3.86,5.01008,0.80544,5.074409838,0.43008,0.12544,0.448,4.58,0.68,4.630205179,2.89,0.23,2.899137803,0,0,0,2.89,0.23,2.899137803
01/03/2020 05:30,3.39016,0.58088,3.439564856,0.14016,0.04088,0.146,3.25,0.54,3.294556116,4.05968,0.05824,4.060097733,0.19968,0.05824,0.208,3.86,0,3.86,5.01296,0.80628,5.07738667,0.43296,0.12628,0.451,4.58,0.68,4.630205179,2.89,0.23,2.899137803,0,0,0,2.89,0.23,2.899137803
01/03/2020 06:00,3.3892,0.5806,3.43857136,0.1392,0.0406,0.145,3.25,0.54,3.294556116,4.09824,0.04032,4.098438337,0.13824,0.04032,0.144,3.96,0,3.96,5.0924,0.7182,5.142795835,0.3024,0.0882,0.315,4.79,0.63,4.831252426,2.97,0.23,2.978892412,0,0,0,2.97,0.23,2.978892412
01/03/2020 06:30,3.5792,0.5506,3.621302666,0.1392,0.0406,0.145,3.44,0.51,3.477599747,4.32768,0.03724,4.327840223,0.12768,0.03724,0.133,4.2,0,4.2,5.38504,0.68772,5.428776529,0.33504,0.09772,0.349,5.05,0.59,5.084348533,3.07,0.26,3.080990101,0,0,0,3.07,0.26,3.080990101
01/03/2020 07:00,3.64824,0.55032,3.689513139,0.13824,0.04032,0.144,3.51,0.51,3.546857764,4.3668,0.2424,4.373522608,0.0768,0.0224,0.08,4.29,0.22,4.295637322,5.39352,0.64936,5.432469641,0.20352,0.05936,0.212,5.19,0.59,5.223427993,3.28,0.22,3.287369769,0,0,0,3.28,0.22,3.287369769
01/03/2020 07:30,3.7892,0.5506,3.828994254,0.1392,0.0406,0.145,3.65,0.51,3.685457909,4.46192,0.37556,4.477697556,0.12192,0.03556,0.127,4.34,0.34,4.353297601,5.66216,0.63188,5.697308856,0.21216,0.06188,0.221,5.45,0.57,5.479726271,3.36,0.22,3.367194678,0,0,0,3.36,0.22,3.367194678
01/03/2020 08:00,3.78824,0.55032,3.828003971,0.13824,0.04032,0.144,3.65,0.51,3.685457909,4.49624,0.35932,4.510574797,0.06624,0.01932,0.069,4.43,0.34,4.443028247,5.91752,0.63636,5.951638178,0.22752,0.06636,0.237,5.69,0.57,5.718478819,3.4,0.22,3.407110212,0,0,0,3.4,0.22,3.407110212
01/03/2020 08:30,4.00824,0.55032,4.04584231,0.13824,0.04032,0.144,3.87,0.51,3.903460004,4.73624,0.01932,4.736279405,0.06624,0.01932,0.069,4.67,0,4.67,6.12904,0.63972,6.162335028,0.23904,0.06972,0.249,5.89,0.57,5.917516371,4.67392,0.52156,4.702930257,1.03392,0.30156,1.077,3.64,0.22,3.646642291
01/03/2020 09:00,4.23632,0.50976,4.266879703,0.13632,0.03976,0.142,4.1,0.47,4.1268511,4.7464,0.3052,4.756202267,0.0864,0.0252,0.09,4.66,0.28,4.668404438,6.14784,0.68312,6.185676164,0.38784,0.11312,0.404,5.76,0.57,5.788134414,8.08224,1.52732,8.225284785,4.48224,1.30732,4.669,3.6,0.22,3.606715958
01/03/2020 09:30,4.56728,0.46004,4.590390332,0.13728,0.04004,0.143,4.43,0.42,4.449865166,4.98456,0.04508,4.984763846,0.15456,0.04508,0.161,4.83,0,4.83,6.41872,0.69796,6.45655594,0.43872,0.12796,0.457,5.98,0.57,6.007104128,10.1288,1.5984,10.25414414,6.2688,1.8284,6.53,3.86,-0.23,3.86684626
01/03/2020 10:00,4.76632,0.43976,4.786564029,0.13632,0.03976,0.142,4.63,0.4,4.647246497,5.11472,0.05096,5.114973861,0.17472,0.05096,0.182,4.94,0,4.94,6.45136,0.67748,6.486834744,0.47136,0.13748,0.491,5.98,0.54,6.00433177,11.64384,1.97612,11.81033701,7.56384,2.20612,7.879,4.08,-0.23,4.086477701
01/03/2020 10:30,4.90536,0.43948,4.925007553,0.13536,0.03948,0.141,4.77,0.4,4.786742107,5.20784,0.07812,5.208425885,0.26784,0.07812,0.279,4.94,0,4.94,6.63376,0.69568,6.67013811,0.53376,0.15568,0.556,6.1,0.54,6.123854995,13.62232,2.53276,13.85577408,9.47232,2.76276,9.867,4.15,-0.23,4.156368607
01/03/2020 11:00,4.96632,0.43976,4.98575202,0.13632,0.03976,0.142,4.83,0.4,4.846534845,5.3028,0.0854,5.303487626,0.2928,0.0854,0.305,5.01,0,5.01,6.702,0.701,6.738561048,0.552,0.161,0.575,6.15,0.54,6.173661798,16.36848,3.30164,16.69814254,12.10848,3.53164,12.613,4.26,-0.23,4.266204402
01/03/2020 11:30,5.15536,0.40948,5.171596523,0.13536,0.03948,0.141,5.02,0.37,5.03361699,5.28576,0.07168,5.286246003,0.24576,0.07168,0.256,5.04,0,5.04,6.60776,0.70268,6.645017035,0.55776,0.16268,0.581,6.05,0.54,6.074051366,22.3464,4.9952,22.89789545,18.0864,5.2752,18.84,4.26,-0.28,4.269191961
01/03/2020 12:00,5.4444,0.3892,5.458293506,0.1344,0.0392,0.14,5.31,0.35,5.321522339,5.7676,0.0868,5.768253115,0.2976,0.0868,0.31,5.47,0,5.47,6.94328,0.67804,6.97630815,0.47328,0.13804,0.493,6.47,0.54,6.492495668,8.0012,0.7616,8.037364991,3.5712,1.0416,3.72,4.43,-0.28,4.438839939
01/03/2020 12:30,5.23536,0.40948,5.251349179,0.13536,0.03948,0.141,5.1,0.37,5.113403954,5.61552,0.32036,5.624650691,0.27552,0.08036,0.287,5.34,0.24,5.345390538,6.76216,0.70688,6.799006339,0.57216,0.16688,0.596,6.19,0.54,6.213509475,22.3876,4.9868,22.93627712,18.0576,5.2668,18.81,4.33,-0.28,4.339043673
01/03/2020 13:00,5.27536,0.40948,5.291228307,0.13536,0.03948,0.141,5.14,0.37,5.153299914,5.54312,0.09716,5.543971447,0.33312,0.09716,0.347,5.21,0,5.21,6.76504,0.70772,6.801958086,0.57504,0.16772,0.599,6.19,0.54,6.213509475,20.13248,4.34364,20.59572673,15.85248,4.62364,16.513,4.28,-0.28,4.2891491
01/03/2020 13:30,5.12536,0.40948,5.141691259,0.13536,0.03948,0.141,4.99,0.37,5.003698632,5.40296,0.09128,5.403731007,0.31296,0.09128,0.326,5.09,0,5.09,6.56216,0.70688,6.600122969,0.57216,0.16688,0.596,5.99,0.54,6.014291313,23.31488,5.27184,23.90347101,19.03488,5.55184,19.828,4.28,-0.28,4.2891491
01/03/2020 14:00,5.12536,0.40948,5.141691259,0.13536,0.03948,0.141,4.99,0.37,5.003698632,5.33928,0.09604,5.340143687,0.32928,0.09604,0.343,5.01,0,5.01,6.48256,0.73408,6.523990926,0.56256,0.16408,0.586,5.92,0.57,5.947377573,20.28152,4.37836,20.74873707,15.97152,4.65836,16.637,4.31,-0.28,4.319085551
01/03/2020 14:30,5.07632,0.40976,5.09283104,0.13632,0.03976,0.142,4.94,0.37,4.953836897,5.23352,0.05936,5.233856628,0.20352,0.05936,0.212,5.03,0,5.03,6.42592,0.73756,6.468109662,0.50592,0.14756,0.527,5.92,0.59,5.949327693,14.92864,2.87252,15.20248872,10.80864,3.15252,11.259,4.12,-0.28,4.129503602
01/03/2020 15:00,5.11632,0.44976,5.136050467,0.13632,0.03976,0.142,4.98,0.41,4.996849007,5.46968,0.05824,5.469990055,0.19968,0.05824,0.208,5.27,0,5.27,6.63296,0.71628,6.67152272,0.43296,0.12628,0.451,6.2,0.59,6.228009313,7.29176,0.67468,7.322906322,3.10176,0.90468,3.231,4.19,-0.23,4.196307901
01/03/2020 15:30,5.11536,0.44948,5.135069639,0.13536,0.03948,0.141,4.98,0.41,4.996849007,5.2412,0.0616,5.241561981,0.2112,0.0616,0.22,5.03,0,5.03,6.5484,0.7112,6.586907317,0.5184,0.1512,0.54,6.03,0.56,6.05594749,14.99776,2.93768,15.28276051,10.99776,3.20768,11.456,4,-0.27,4.009102144
01/03/2020 16:00,5.08632,0.44976,5.10616639,0.13632,0.03976,0.142,4.95,0.41,4.966950775,5.34096,0.03528,5.341076521,0.12096,0.03528,0.126,5.22,0,5.22,6.65144,0.68292,6.686406643,0.42144,0.12292,0.439,6.23,0.56,6.255117905,10.9716,1.7438,11.10931344,7.0416,2.0538,7.335,3.93,-0.31,3.942207503
01/03/2020 16:30,5.20536,0.47948,5.227396465,0.13536,0.03948,0.141,5.07,0.44,5.089056887,5.51696,0.02828,5.517032481,0.09696,0.02828,0.101,5.42,0,5.42,6.84528,0.61404,6.872765339,0.18528,0.05404,0.193,6.66,0.56,6.683502076,6.42856,0.35708,6.438469523,2.45856,0.71708,2.561,3.97,-0.36,3.986289001
01/03/2020 17:00,5.20536,0.47948,5.227396465,0.13536,0.03948,0.141,5.07,0.44,5.089056887,5.76328,0.31304,5.771775325,0.11328,0.03304,0.118,5.65,0.28,5.656933798,6.84824,0.59532,6.874066991,0.25824,0.07532,0.269,6.59,0.52,6.610484097,5.28744,0.02592,5.287503532,1.35744,0.39592,1.414,3.93,-0.37,3.947378877
01/03/2020 17:30,5.31536,0.47948,5.336942289,0.13536,0.03948,0.141,5.18,0.44,5.198653672,5.91048,0.26764,5.916536571,0.06048,0.01764,0.063,5.85,0.25,5.855339444,6.93432,0.57376,6.958016556,0.18432,0.05376,0.192,6.75,0.52,6.77,3.99,0.22,3.99606056,0,0,0,3.99,0.22,3.99606056
01/03/2020 18:00,5.46536,0.44948,5.483811831,0.13536,0.03948,0.141,5.33,0.41,5.345745972,6.184,0.237,6.188539812,0.024,0.007,0.025,6.16,0.23,6.164292336,7.1112,0.5166,7.129939761,0.0912,0.0266,0.095,7.02,0.49,7.03708036,4.12,0.22,4.125869605,0,0,0,4.12,0.22,4.125869605
01/03/2020 18:30,5.6744,0.4292,5.690608755,0.1344,0.0392,0.14,5.54,0.39,5.553710471,6.48864,0.00252,6.488640489,0.00864,0.00252,0.009,6.48,0,6.48,7.53288,0.43584,7.545477957,0.12288,0.03584,0.128,7.41,0.4,7.420788368,4.36,0,4.36,0,0,0,4.36,0,4.36
01/03/2020 19:00,5.55248,0.44864,5.570575554,0.13248,0.03864,0.138,5.42,0.41,5.435485259,6.51168,0.30924,6.519018776,0.03168,0.00924,0.033,6.48,0.3,6.486940727,7.4088,0.4434,7.422056386,0.1488,0.0434,0.155,7.26,0.4,7.271010934,4.3,-0.22,4.305624229,0,0,0,4.3,-0.22,4.305624229
01/03/2020 19:30,5.48248,0.44864,5.500805832,0.13248,0.03864,0.138,5.35,0.41,5.365687281,6.22976,0.22868,6.233955743,0.02976,0.00868,0.031,6.2,0.22,6.203901998,7.19592,0.56256,7.217876308,0.14592,0.04256,0.152,7.05,0.52,7.069151293,4.3,-0.22,4.305624229,0,0,0,4.3,-0.22,4.305624229
01/03/2020 20:00,5.2244,0.4992,5.248195499,0.1344,0.0392,0.14,5.09,0.46,5.110743586,6.004,0.007,6.004004081,0.024,0.007,0.025,5.98,0,5.98,6.87528,0.61404,6.902645884,0.18528,0.05404,0.193,6.69,0.56,6.713397054,4.02,0.22,4.0260154,0,0,0,4.02,0.22,4.0260154
01/03/2020 20:30,5.11536,0.49948,5.139687559,0.13536,0.03948,0.141,4.98,0.46,5.001199856,5.7492,0.0056,5.749202727,0.0192,0.0056,0.02,5.73,0,5.73,6.80472,0.61096,6.832092388,0.17472,0.05096,0.182,6.63,0.56,6.653608044,3.95,0.22,3.956121838,0,0,0,3.95,0.22,3.956121838
01/03/2020 21:00,4.94536,0.50948,4.971534512,0.13536,0.03948,0.141,4.81,0.47,4.832908027,5.56728,0.00504,5.567282281,0.01728,0.00504,0.018,5.55,0,5.55,6.53936,0.63648,6.570261486,0.15936,0.04648,0.166,6.38,0.59,6.407222487,3.9,0.22,3.9062002,0,0,0,3.9,0.22,3.9062002
01/03/2020 21:30,4.62632,0.54976,4.658870335,0.13632,0.03976,0.142,4.49,0.51,4.518871541,5.27576,0.00168,5.275760267,0.00576,0.00168,0.006,5.27,0,5.27,6.32936,0.67648,6.365408329,0.15936,0.04648,0.166,6.17,0.63,6.202080296,3.85,0.17,3.853751419,0,0,0,3.85,0.17,3.853751419
01/03/2020 22:00,4.30632,0.56976,4.34384834,0.13632,0.03976,0.142,4.17,0.53,4.203546122,4.9844,0.0042,4.98440177,0.0144,0.0042,0.015,4.97,0,4.97,6.0284,0.7062,6.069623135,0.1584,0.0462,0.165,5.87,0.66,5.906987388,3.72,0.09,3.72108855,0,0,0,3.72,0.09,3.72108855
01/03/2020 22:30,4.07824,0.59032,4.120742554,0.13824,0.04032,0.144,3.94,0.55,3.978203112,4.69784,0.00812,4.697847018,0.02784,0.00812,0.029,4.67,0,4.67,5.82992,0.72956,5.875391476,0.16992,0.04956,0.177,5.66,0.68,5.700701711,3.46,0.26,3.469755035,0,0,0,3.46,0.26,3.469755035
01/03/2020 23:00,3.79016,0.59088,3.835942127,0.14016,0.04088,0.146,3.65,0.55,3.691205765,4.43456,0.01008,4.434571456,0.03456,0.01008,0.036,4.4,0,4.4,5.56648,0.69564,5.60977848,0.15648,0.04564,0.163,5.41,0.65,5.448908148,3.27,0.23,3.278078706,0,0,0,3.27,0.23,3.278078706
01/03/2020 23:30,3.49112,0.59116,3.540817561,0.14112,0.04116,0.147,3.35,0.55,3.394849039,4.05784,0.00812,4.057848124,0.02784,0.00812,0.029,4.03,0,4.03,5.2628,0.7004,5.309201823,0.1728,0.0504,0.18,5.09,0.65,5.131335109,3.11,0.23,3.118493226,0,0,0,3.11,0.23,3.118493226
02/03/2020 00:00,3.38208,0.59144,3.433404491,0.14208,0.04144,0.148,3.24,0.55,3.28635056,3.7992,0.0056,3.799204127,0.0192,0.0056,0.02,3.78,0,3.78,5.06208,0.69144,5.10908438,0.14208,0.04144,0.148,4.92,0.65,4.962751253,3.05,0.23,3.058659837,0,0,0,3.05,0.23,3.058659837
02/03/2020 00:30,3.48208,0.56144,3.527052027,0.14208,0.04144,0.148,3.34,0.52,3.380236678,4.0388,0.0084,4.038808735,0.0288,0.0084,0.03,4.01,0,4.01,5.07168,0.65424,5.113703941,0.15168,0.04424,0.158,4.92,0.61,4.957670824,3.11,0.23,3.118493226,0,0,0,3.11,0.23,3.118493226
02/03/2020 01:00,3.73112,0.56116,3.773083222,0.14112,0.04116,0.147,3.59,0.52,3.627464679,4.57632,0.00476,4.576322476,0.01632,0.00476,0.017,4.56,0,4.56,5.32504,0.61772,5.360748922,0.09504,0.02772,0.099,5.23,0.59,5.263173947,3.36,0.23,3.367862824,0,0,0,3.36,0.23,3.367862824
02/03/2020 01:30,3.76112,0.59116,3.807294814,0.14112,0.04116,0.147,3.62,0.55,3.66154339,4.68,0,4.68,0,0,0,4.68,0,4.68,5.25664,0.63652,5.295037469,0.05664,0.01652,0.059,5.2,0.62,5.236831103,3.35,0.23,3.35788624,0,0,0,3.35,0.23,3.35788624
02/03/2020 02:00,3.71112,0.59116,3.757909233,0.14112,0.04116,0.147,3.57,0.55,3.612118492,4.66,0,4.66,0,0,0,4.66,0,4.66,5.31728,0.60504,5.351592286,0.01728,0.00504,0.018,5.3,0.6,5.333854141,3.28,0.23,3.288054136,0,0,0,3.28,0.23,3.288054136
02/03/2020 02:30,3.66208,0.59144,3.709532477,0.14208,0.04144,0.148,3.52,0.55,3.562709643,4.69,0,4.69,0,0,0,4.69,0,4.69,5.25632,0.60476,5.290995615,0.01632,0.00476,0.017,5.24,0.6,5.274239282,3.22,0.23,3.228203835,0,0,0,3.22,0.23,3.228203835
02/03/2020 03:00,3.63208,0.59144,3.679919347,0.14208,0.04144,0.148,3.49,0.55,3.533072317,4.67,0,4.67,0,0,0,4.67,0,4.67,5.24096,0.60028,5.275224905,0.00096,0.00028,0.001,5.24,0.6,5.274239282,3.18,0.23,3.188306761,0,0,0,3.18,0.23,3.188306761
02/03/2020 03:30,3.57208,0.59144,3.620712195,0.14208,0.04144,0.148,3.43,0.55,3.473816345,4.55,0,4.55,0,0,0,4.55,0,4.55,5.33,0.6,5.363664792,0,0,0,5.33,0.6,5.363664792,3.14,0.23,3.148412298,0,0,0,3.14,0.23,3.148412298
02/03/2020 04:00,3.55304,0.56172,3.597168692,0.14304,0.04172,0.149,3.41,0.52,3.449420241,4.38,0,4.38,0,0,0,4.38,0,4.38,5.33672,0.58196,5.368357086,0.00672,0.00196,0.007,5.33,0.58,5.361464352,3.08,0.23,3.088575724,0,0,0,3.08,0.23,3.088575724
02/03/2020 04:30,3.55304,0.56172,3.597168692,0.14304,0.04172,0.149,3.41,0.52,3.449420241,4.31,0,4.31,0,0,0,4.31,0,4.31,5.40192,0.58056,5.433027664,0.00192,0.00056,0.002,5.4,0.58,5.431058829,3.08,0.23,3.088575724,0,0,0,3.08,0.23,3.088575724
02/03/2020 05:00,3.52208,0.56144,3.566547686,0.14208,0.04144,0.148,3.38,0.52,3.419766074,4.34,0,4.34,0,0,0,4.34,0,4.34,5.4,0.54,5.426932835,0,0,0,5.4,0.54,5.426932835,3.08,0.23,3.088575724,0,0,0,3.08,0.23,3.088575724
02/03/2020 05:30,3.58208,0.53144,3.621287837,0.14208,0.04144,0.148,3.44,0.49,3.474723011,4.49,0,4.49,0,0,0,4.49,0,4.49,5.73768,0.54224,5.763245266,0.00768,0.00224,0.008,5.73,0.54,5.755388779,3.27,0.23,3.278078706,0,0,0,3.27,0.23,3.278078706
02/03/2020 06:00,3.77016,0.53088,3.807353411,0.14016,0.04088,0.146,3.63,0.49,3.662922331,4.68,0,4.68,0,0,0,4.68,0,4.68,6.04632,0.48476,6.06572154,0.01632,0.00476,0.017,6.03,0.48,6.049074309,3.51,0,3.51,0,0,0,3.51,0,3.51
02/03/2020 06:30,4.56536,0.39948,4.582804403,0.13536,0.03948,0.141,4.43,0.36,4.444603469,5.23,0,5.23,0,0,0,5.23,0,5.23,7.16152,0.05336,7.161718788,0.01152,0.00336,0.012,7.15,0.05,7.150174823,4.05,-0.27,4.058990022,0,0,0,4.05,-0.27,4.058990022
02/03/2020 07:00,4.66536,0.39948,4.682431868,0.13536,0.03948,0.141,4.53,0.36,4.544282122,6.02,0,6.02,0,0,0,6.02,0,6.02,7.93592,-0.38244,7.945129741,0.02592,0.00756,0.027,7.91,-0.39,7.919608576,4.49,-0.27,4.498110715,0,0,0,4.49,-0.27,4.498110715
02/03/2020 07:30,5.21536,0.37948,5.229147636,0.13536,0.03948,0.141,5.08,0.34,5.091365239,6.52,0,6.52,0,0,0,6.52,0,6.52,9.20072,-0.62104,9.22165599,0.03072,0.00896,0.032,9.17,-0.63,9.191615745,4.69,-0.22,4.695157079,0,0,0,4.69,-0.22,4.695157079
