Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
02/03/2020 08:00,5.5292,0.2906,5.536831314,0.1392,0.0406,0.145,5.39,0.25,5.395794659,6.85,0,6.85,0,0,0,6.85,0,6.85,9.92184,-0.74488,9.949761565,0.05184,0.01512,0.054,9.87,-0.76,9.899217141,5.07,-0.26,5.076662289,0,0,0,5.07,-0.26,5.076662289
02/03/2020 08:30,5.77824,0.26032,5.784100967,0.13824,0.04032,0.144,5.64,0.22,5.644289149,6.94096,0.00028,6.940960006,0.00096,0.00028,0.001,6.94,0,6.94,10.71784,-1.06188,10.77031492,0.02784,0.00812,0.029,10.69,-1.07,10.74341659,5.6,-0.53,5.625024444,0,0,0,5.6,-0.53,5.625024444
02/03/2020 09:00,5.90824,0.26032,5.913972134,0.13824,0.04032,0.144,5.77,0.22,5.774192584,6.99384,0.00112,6.99384009,0.00384,0.00112,0.004,6.99,0,6.99,10.89112,-1.04384,10.94102814,0.02112,0.00616,0.022,10.87,-1.05,10.92059522,5.95,-0.62,5.982215309,0,0,0,5.95,-0.62,5.982215309
02/03/2020 09:30,6.01824,0.04032,6.018375063,0.13824,0.04032,0.144,5.88,0,5.88,7.15864,0.22252,7.162097584,0.00864,0.00252,0.009,7.15,0.22,7.153383815,11.03296,-0.94872,11.07367491,0.07296,0.02128,0.076,10.96,-0.97,11.00284054,5.99,-0.66,6.026250907,0,0,0,5.99,-0.66,6.026250907
02/03/2020 10:00,6.0492,-0.1794,6.051859632,0.1392,0.0406,0.145,5.91,-0.22,5.914093337,6.94784,0.39812,6.959237042,0.02784,0.00812,0.029,6.92,0.39,6.930981172,10.786,-0.972,10.82970821,0.096,0.028,0.1,10.69,-1,10.73667081,5.95,-0.66,5.98649313,0,0,0,5.95,-0.66,5.98649313
02/03/2020 10:30,5.9592,-0.1794,5.961899781,0.1392,0.0406,0.145,5.82,-0.22,5.824156591,6.97856,0.38708,6.989286845,0.05856,0.01708,0.061,6.92,0.37,6.929884559,10.52016,-1.00912,10.56844783,0.14016,0.04088,0.146,10.38,-1.05,10.43297177,5.98,-0.71,6.022001328,0,0,0,5.98,-0.71,6.022001328
02/03/2020 11:00,5.8692,0.0406,5.869340423,0.1392,0.0406,0.145,5.73,0,5.73,6.8772,0.3296,6.885093754,0.0672,0.0196,0.07,6.81,0.31,6.817052149,10.57304,-0.97328,10.61774217,0.26304,0.07672,0.274,10.31,-1.05,10.36332958,5.96,-0.71,6.002141285,0,0,0,5.96,-0.71,6.002141285
02/03/2020 11:30,5.86824,-0.17968,5.870990172,0.13824,0.04032,0.144,5.73,-0.22,5.73422183,6.96752,0.28136,6.973198577,0.10752,0.03136,0.112,6.86,0.25,6.864553882,10.69904,-1.16528,10.76231083,0.35904,0.10472,0.374,10.34,-1.27,10.41770128,5.96,-0.66,5.996432273,0,0,0,5.96,-0.66,5.996432273
02/03/2020 12:00,5.86728,-0.17996,5.870039199,0.13728,0.04004,0.143,5.73,-0.22,5.73422183,6.87352,0.31436,6.880704862,0.08352,0.02436,0.087,6.79,0.29,6.796190109,10.62328,-1.11696,10.68183868,0.35328,0.10304,0.368,10.27,-1.22,10.34220963,6.64672,-0.66304,6.679708736,0.60672,0.17696,0.632,6.04,-0.84,6.098130861
02/03/2020 12:30,5.78824,0.11032,5.789291217,0.13824,0.04032,0.144,5.65,0.07,5.650433612,6.78808,0.28444,6.794036812,0.11808,0.03444,0.123,6.67,0.25,6.674683513,10.47968,-0.93676,10.52146436,0.31968,0.09324,0.333,10.16,-1.03,10.21207618,8.31032,-0.16324,8.311923111,2.32032,0.67676,2.417,5.99,-0.84,6.048611411
02/03/2020 13:00,5.8492,-0.1794,5.85195053,0.1392,0.0406,0.145,5.71,-0.22,5.714236607,6.77088,0.39484,6.782382664,0.05088,0.01484,0.053,6.72,0.38,6.730735472,10.68048,-0.89236,10.71769375,0.30048,0.08764,0.313,10.38,-0.98,10.42615941,6.902,-0.499,6.920014812,0.792,0.231,0.825,6.11,-0.73,6.153454314
02/03/2020 13:30,5.6592,0.2606,5.665196996,0.1392,0.0406,0.145,5.52,0.22,5.524382318,6.48368,0.39024,6.495413274,0.10368,0.03024,0.108,6.38,0.36,6.390148668,10.11592,-0.74244,10.14312844,0.26592,0.07756,0.277,9.85,-0.82,9.884073047,7.93648,-0.12436,7.937454264,2.07648,0.60564,2.163,5.86,-0.73,5.905294235
02/03/2020 14:00,5.7892,0.0406,5.789342363,0.1392,0.0406,0.145,5.65,0,5.65,6.63256,0.41408,6.645473226,0.08256,0.02408,0.086,6.55,0.39,6.561600415,10.22536,-0.76052,10.25360316,0.37536,0.10948,0.391,9.85,-0.87,9.888346677,6.15912,-0.45484,6.175891725,0.42912,0.12516,0.447,5.73,-0.58,5.759279469
02/03/2020 14:30,5.6392,0.2506,5.644765451,0.1392,0.0406,0.145,5.5,0.21,5.504007631,6.33288,0.42584,6.34718117,0.12288,0.03584,0.128,6.21,0.39,6.222234325,10.09,-0.815,10.1228615,0.36,0.105,0.375,9.73,-0.92,9.773397567,6.006,-0.372,6.017509452,0.576,0.168,0.6,5.43,-0.54,5.456784768
02/03/2020 15:00,5.6192,0.2506,5.62478524,0.1392,0.0406,0.145,5.48,0.21,5.484022246,6.14384,0.34612,6.153581802,0.12384,0.03612,0.129,6.02,0.31,6.027976443,9.98648,-0.84436,10.02211188,0.39648,0.11564,0.413,9.59,-0.96,9.637930276,5.4,-0.6,5.433231083,0,0,0,5.4,-0.6,5.433231083
02/03/2020 15:30,5.53016,0.26088,5.536309962,0.14016,0.04088,0.146,5.39,0.22,5.394487928,6.06752,0.34136,6.077114908,0.10752,0.03136,0.112,5.96,0.31,5.968056635,9.9072,-0.8554,9.944059583,0.4272,0.1246,0.445,9.48,-0.98,9.530519398,5.4,-0.66,5.44018382,0,0,0,5.4,-0.66,5.44018382
02/03/2020 16:00,5.5892,0.2606,5.595272022,0.1392,0.0406,0.145,5.45,0.22,5.45443856,6.29976,0.43368,6.314669778,0.14976,0.04368,0.156,6.15,0.39,6.162353447,9.78856,-0.85792,9.826084347,0.41856,0.12208,0.436,9.37,-0.98,9.421109277,5.45,-0.61,5.484031364,0,0,0,5.45,-0.61,5.484031364
02/03/2020 16:30,5.8392,0.2606,5.845012318,0.1392,0.0406,0.145,5.7,0.22,5.704244034,6.6748,0.3964,6.686560252,0.1248,0.0364,0.13,6.55,0.36,6.55988567,9.65272,-0.64004,9.673916198,0.34272,0.09996,0.357,9.31,-0.74,9.339362933,5.41,-0.47,5.430377519,0,0,0,5.41,-0.47,5.430377519
02/03/2020 17:00,5.74824,0.26032,5.754131524,0.13824,0.04032,0.144,5.61,0.22,5.614312068,7.04424,0.39332,7.055212102,0.11424,0.03332,0.119,6.93,0.36,6.939344349,9.43888,-0.46116,9.450138846,0.33888,0.09884,0.353,9.1,-0.56,9.117214487,5.31,-0.38,5.323579623,0,0,0,5.31,-0.38,5.323579623
02/03/2020 17:30,5.65824,0.35032,5.669074351,0.13824,0.04032,0.144,5.52,0.31,5.528697858,7.30176,0.31968,7.308754641,0.10176,0.02968,0.106,7.2,0.29,7.205837911,9.27552,-0.27964,9.27973436,0.27552,0.08036,0.287,9,-0.36,9.007197122,5.28,-0.4,5.295129838,0,0,0,5.28,-0.4,5.295129838
02/03/2020 18:00,5.63728,0.39004,5.650757206,0.13728,0.04004,0.143,5.5,0.35,5.511125112,7.53608,0.34344,7.543901696,0.04608,0.01344,0.048,7.49,0.33,7.497266168,9.49616,-0.36112,9.503023856,0.23616,0.06888,0.246,9.26,-0.43,9.269978425,5.17,-0.35,5.181833652,0,0,0,5.17,-0.35,5.181833652
02/03/2020 18:30,5.72632,0.35976,5.737609955,0.13632,0.03976,0.142,5.59,0.32,5.599151721,7.80264,0.29952,7.808386722,0.03264,0.00952,0.034,7.77,0.29,7.775409957,9.72264,-0.43548,9.732387754,0.15264,0.04452,0.159,9.57,-0.48,9.582030056,5.1,-0.33,5.110665319,0,0,0,5.1,-0.33,5.110665319
02/03/2020 19:00,5.72536,0.35948,5.736634292,0.13536,0.03948,0.141,5.59,0.32,5.599151721,7.6784,0.3412,7.685977101,0.0384,0.0112,0.04,7.64,0.33,7.647123642,9.61376,-0.42932,9.62334126,0.17376,0.05068,0.181,9.44,-0.48,9.452195512,5.06,-0.29,5.068303464,0,0,0,5.06,-0.29,5.068303464
02/03/2020 19:30,5.56728,0.39004,5.580926249,0.13728,0.04004,0.143,5.43,0.35,5.441268235,7.38496,0.00728,7.384963588,0.02496,0.00728,0.026,7.36,0,7.36,9.16872,-0.38704,9.176885441,0.07872,0.02296,0.082,9.09,-0.41,9.099241727,4.91,-0.24,4.915862081,0,0,0,4.91,-0.24,4.915862081
02/03/2020 20:00,5.32112,0.42116,5.337761122,0.14112,0.04116,0.147,5.18,0.38,5.193919522,7.02304,0.00672,7.023043215,0.02304,0.00672,0.024,7,0,7,8.75488,-0.28816,8.759620996,0.07488,0.02184,0.078,8.68,-0.31,8.68553395,4.72,-0.27,4.727716151,0,0,0,4.72,-0.27,4.727716151
02/03/2020 20:30,5.13112,0.42116,5.148375297,0.14112,0.04116,0.147,4.99,0.38,5.004448022,6.51264,0.00952,6.512646958,0.03264,0.00952,0.034,6.48,0,6.48,8.42504,-0.25228,8.428816299,0.09504,0.02772,0.099,8.33,-0.28,8.334704554,4.58,-0.23,4.585771473,0,0,0,4.58,-0.23,4.585771473
02/03/2020 21:00,4.8192,0.4206,4.837519302,0.1392,0.0406,0.145,4.68,0.38,4.695402006,6.22056,0.00308,6.220560763,0.01056,0.00308,0.011,6.21,0,6.21,8.08056,-0.21192,8.083338419,0.13056,0.03808,0.136,7.95,-0.25,7.953929846,4.44,-0.29,4.449460641,0,0,0,4.44,-0.29,4.449460641
02/03/2020 21:30,4.51632,0.41976,4.535784916,0.13632,0.03976,0.142,4.38,0.38,4.396453116,5.8,0,5.8,0,0,0,5.8,0,5.8,7.62904,-0.21528,7.632076834,0.11904,0.03472,0.124,7.51,-0.25,7.514159966,4.4,-0.32,4.411621017,0,0,0,4.4,-0.32,4.411621017
02/03/2020 22:00,4.15824,0.47032,4.184753374,0.13824,0.04032,0.144,4.02,0.43,4.042932104,5.42096,0.00028,5.420960007,0.00096,0.00028,0.001,5.42,0,5.42,7.0244,0.4592,7.03939344,0.1344,0.0392,0.14,6.89,0.42,6.902789291,4.16,-0.29,4.170095922,0,0,0,4.16,-0.29,4.170095922
02/03/2020 22:30,3.88824,0.49032,3.919033554,0.13824,0.04032,0.144,3.75,0.45,3.776903494,5.00192,0.00056,5.001920031,0.00192,0.00056,0.002,5,0,5,6.44496,0.51228,6.465287325,0.14496,0.04228,0.151,6.3,0.47,6.31750742,3.76,-0.28,3.770411118,0,0,0,3.76,-0.28,3.770411118
02/03/2020 23:00,3.5992,0.5106,3.635237681,0.1392,0.0406,0.145,3.46,0.47,3.491776052,4.64,0,4.64,0,0,0,4.64,0,4.64,6.14208,0.46144,6.159389061,0.14208,0.04144,0.148,6,0.42,6.014682036,3.63,-0.28,3.640782883,0,0,0,3.63,-0.28,3.640782883
02/03/2020 23:30,3.32112,0.51116,3.36022657,0.14112,0.04116,0.147,3.18,0.47,3.214545069,4.25096,0.00028,4.250960009,0.00096,0.00028,0.001,4.25,0,4.25,5.79728,0.46004,5.815504467,0.13728,0.04004,0.143,5.66,0.42,5.675561646,3.46,-0.28,3.471310992,0,0,0,3.46,-0.28,3.471310992
03/03/2020 00:00,3.16112,0.53116,3.205434542,0.14112,0.04116,0.147,3.02,0.49,3.059493422,3.94768,0.00224,3.947680636,0.00768,0.00224,0.008,3.94,0,3.94,5.5692,0.4606,5.588214473,0.1392,0.0406,0.145,5.43,0.42,5.446218872,3.22,-0.06,3.220558958,0,0,0,3.22,-0.06,3.220558958
03/03/2020 00:30,3.24112,0.53116,3.28435531,0.14112,0.04116,0.147,3.1,0.49,3.138486897,4.19824,0.00532,4.198243371,0.01824,0.00532,0.019,4.18,0,4.18,5.51152,0.47836,5.532240143,0.13152,0.03836,0.137,5.38,0.44,5.397962579,3.15,0.22,3.157673194,0,0,0,3.15,0.22,3.157673194
03/03/2020 01:00,3.55016,0.53088,3.58963363,0.14016,0.04088,0.146,3.41,0.49,3.445025399,4.7596,0.0028,4.759600824,0.0096,0.0028,0.01,4.75,0,4.75,5.6912,0.4666,5.710295351,0.0912,0.0266,0.095,5.6,0.44,5.617259118,3.37,0.22,3.377173374,0,0,0,3.37,0.22,3.377173374
03/03/2020 01:30,3.63016,0.53088,3.668772983,0.14016,0.04088,0.146,3.49,0.49,3.524230412,4.87384,0.00112,4.873840129,0.00384,0.00112,0.004,4.87,0,4.87,5.6804,0.4722,5.699992719,0.1104,0.0322,0.115,5.57,0.44,5.587351788,3.37,0.22,3.377173374,0,0,0,3.37,0.22,3.377173374
03/03/2020 02:00,3.60112,0.51116,3.637217315,0.14112,0.04116,0.147,3.46,0.47,3.491776052,4.86728,0.00504,4.867282609,0.01728,0.00504,0.018,4.85,0,4.85,5.69888,0.50884,5.721551485,0.09888,0.02884,0.103,5.6,0.48,5.620533782,3.37,0.22,3.377173374,0,0,0,3.37,0.22,3.377173374
03/03/2020 02:30,3.55208,0.51144,3.588710521,0.14208,0.04144,0.148,3.41,0.47,3.442237644,4.89384,0.00112,4.893840128,0.00384,0.00112,0.004,4.89,0,4.89,5.4672,0.5496,5.494755318,0.0672,0.0196,0.07,5.4,0.53,5.425946922,3.29,0.22,3.297347419,0,0,0,3.29,0.22,3.297347419
03/03/2020 03:00,3.52208,0.51144,3.559019303,0.14208,0.04144,0.148,3.38,0.47,3.412521062,4.94864,0.00252,4.948640642,0.00864,0.00252,0.009,4.94,0,4.94,5.49864,0.61752,5.533206376,0.12864,0.03752,0.134,5.37,0.58,5.401231341,3.2,0.27,3.211370424,0,0,0,3.2,0.27,3.211370424
03/03/2020 03:30,3.48304,0.51172,3.520429661,0.14304,0.04172,0.149,3.34,0.47,3.372906758,4.76552,0.23036,4.771084426,0.03552,0.01036,0.037,4.73,0.22,4.735113515,5.47352,0.60436,5.506784198,0.08352,0.02436,0.087,5.39,0.58,5.421116121,3.2,0.24,3.208987379,0,0,0,3.2,0.24,3.208987379
03/03/2020 04:00,3.374,0.512,3.412626554,0.144,0.042,0.15,3.23,0.47,3.264015931,4.6148,0.0014,4.614800212,0.0048,0.0014,0.005,4.61,0,4.61,5.50168,0.56924,5.531050262,0.03168,0.00924,0.033,5.47,0.56,5.498590729,3.25,0.2,3.256148031,0,0,0,3.25,0.2,3.256148031
03/03/2020 04:30,3.444,0.502,3.480393656,0.144,0.042,0.15,3.3,0.46,3.331906361,4.41672,0.00196,4.416720435,0.00672,0.00196,0.007,4.41,0,4.41,5.42472,0.57596,5.455210078,0.05472,0.01596,0.057,5.37,0.56,5.399120299,3.25,0.22,3.257437643,0,0,0,3.25,0.22,3.257437643
03/03/2020 05:00,3.314,0.502,3.351805484,0.144,0.042,0.15,3.17,0.46,3.203201523,4.48456,0.01008,4.484571328,0.03456,0.01008,0.036,4.45,0,4.45,5.48448,0.58464,5.515552991,0.08448,0.02464,0.088,5.4,0.56,5.428959385,3.17,0.22,3.177624899,0,0,0,3.17,0.22,3.177624899
03/03/2020 05:30,3.45304,0.50172,3.489299099,0.14304,0.04172,0.149,3.31,0.46,3.341810886,4.57072,0.00896,4.570728782,0.03072,0.00896,0.032,4.54,0,4.54,5.76232,0.54276,5.78782517,0.11232,0.03276,0.117,5.65,0.51,5.672971003,3.3,0.22,3.307325203,0,0,0,3.3,0.22,3.307325203
03/03/2020 06:00,3.73208,0.47144,3.761738534,0.14208,0.04144,0.148,3.59,0.43,3.615660382,4.8344,0.0042,4.834401824,0.0144,0.0042,0.015,4.82,0,4.82,6.18064,0.53352,6.203624296,0.08064,0.02352,0.084,6.1,0.51,6.121282545,3.64,-0.24,3.647903507,0,0,0,3.64,-0.24,3.647903507
03/03/2020 06:30,4.3392,0.3806,4.355859617,0.1392,0.0406,0.145,4.2,0.34,4.213739432,5.42096,0.00028,5.420960007,0.00096,0.00028,0.001,5.42,0,5.42,7.3976,-0.0732,7.397962152,0.0576,0.0168,0.06,7.34,-0.09,7.34055175,4.07,-0.24,4.077070026,0,0,0,4.07,-0.24,4.077070026
03/03/2020 07:00,4.66112,0.35116,4.67432915,0.14112,0.04116,0.147,4.52,0.31,4.530618059,5.82,0,5.82,0,0,0,5.82,0,5.82,8.2036,-0.3802,8.212405555,0.0336,0.0098,0.035,8.17,-0.39,8.179303149,4.5,-0.24,4.506395455,0,0,0,4.5,-0.24,4.506395455
03/03/2020 07:30,5.19112,0.30116,5.199848479,0.14112,0.04116,0.147,5.05,0.26,5.05668864,6.28384,0.00112,6.2838401,0.00384,0.00112,0.004,6.28,0,6.28,9.38544,-0.59508,9.40428648,0.08544,0.02492,0.089,9.3,-0.62,9.320643755,4.88,-0.3,4.889212616,0,0,0,4.88,-0.3,4.889212616
03/03/2020 08:00,5.43208,0.30144,5.440437409,0.14208,0.04144,0.148,5.29,0.26,5.29638556,6.61672,0.00196,6.61672029,0.00672,0.00196,0.007,6.61,0,6.61,9.75832,-0.72424,9.785158803,0.08832,0.02576,0.092,9.67,-0.75,9.69904119,5.2,-0.34,5.21110353,0,0,0,5.2,-0.34,5.21110353
03/03/2020 08:30,5.75016,0.27088,5.756536806,0.14016,0.04088,0.146,5.61,0.23,5.614712815,7.00288,0.22084,7.006361295,0.00288,0.00084,0.003,7,0.22,7.00345629,10.9756,-1.0292,11.02374927,0.1056,0.0308,0.11,10.87,-1.06,10.92156124,5.51,-0.41,5.525233027,0,0,0,5.51,-0.41,5.525233027
03/03/2020 09:00,5.86016,0.27088,5.866417237,0.14016,0.04088,0.146,5.72,0.23,5.724622258,7.10672,0.22196,7.110185328,0.00672,0.00196,0.007,7.1,0.22,7.103407633,11.1268,-1.1076,11.18179127,0.0768,0.0224,0.08,11.05,-1.13,11.10762801,5.82,-0.47,5.838946823,0,0,0,5.82,-0.47,5.838946823
03/03/2020 09:30,6.08112,-0.17884,6.083749189,0.14112,0.04116,0.147,5.94,-0.22,5.944072678,7.31248,0.28364,7.317978915,0.01248,0.00364,0.013,7.3,0.28,7.305367889,11.45504,-1.10228,11.50795215,0.09504,0.02772,0.099,11.36,-1.13,11.41606324,6.03,-0.54,6.054130821,0,0,0,6.03,-0.54,6.054130821
03/03/2020 10:00,6.124,-0.178,6.126586325,0.144,0.042,0.15,5.98,-0.22,5.984045454,7.38208,0.28644,7.387635143,0.02208,0.00644,0.023,7.36,0.28,7.365324161,11.35096,-1.11472,11.40556415,0.12096,0.03528,0.126,11.23,-1.15,11.28872889,6.1,-0.58,6.12751173,0,0,0,6.1,-0.58,6.12751173
03/03/2020 10:30,6.094,0.042,6.094144731,0.144,0.042,0.15,5.95,0,5.95,7.19088,0.35484,7.199629615,0.05088,0.01484,0.053,7.14,0.34,7.148090654,11.22224,-1.00268,11.26694447,0.16224,0.04732,0.169,11.06,-1.05,11.10972997,6.16,-0.64,6.193157515,0,0,0,6.16,-0.64,6.193157515
03/03/2020 11:00,6.094,0.042,6.094144731,0.144,0.042,0.15,5.95,0,5.95,7.32648,0.41064,7.337978904,0.03648,0.01064,0.038,7.29,0.4,7.30096569,11.11464,-0.92448,11.15302137,0.22464,0.06552,0.234,10.89,-0.99,10.93490741,6.2,-0.64,6.232944729,0,0,0,6.2,-0.64,6.232944729
03/03/2020 11:30,6.09304,0.04172,6.09318283,0.14304,0.04172,0.149,5.95,0,5.95,7.18224,0.39232,7.19294699,0.04224,0.01232,0.044,7.14,0.38,7.150104894,11.18024,-0.97868,11.22299341,0.21024,0.06132,0.219,10.97,-1.04,11.01918781,6.22,-0.64,6.252839355,0,0,0,6.22,-0.64,6.252839355
03/03/2020 12:00,6.07208,0.04144,6.072221406,0.14208,0.04144,0.148,5.93,0,5.93,7.25376,0.39568,7.264543812,0.05376,0.01568,0.056,7.2,0.38,7.210020804,11.12088,-1.03516,11.16895376,0.29088,0.08484,0.303,10.83,-1.12,10.88775918,6.18,-0.64,6.21305078,0,0,0,6.18,-0.64,6.21305078
03/03/2020 12:30,6.16208,0.04144,6.16221934,0.14208,0.04144,0.148,6.02,0,6.02,7.23232,0.34276,7.240437625,0.11232,0.03276,0.117,7.12,0.31,7.1267454,11.20256,-1.05592,11.2522139,0.32256,0.09408,0.336,10.88,-1.15,10.94060784,6.07,-0.57,6.096704028,0,0,0,6.07,-0.57,6.096704028
03/03/2020 13:00,6.094,0.042,6.094144731,0.144,0.042,0.15,5.95,0,5.95,7.07992,0.30956,7.086684316,0.16992,0.04956,0.177,6.91,0.26,6.914889732,11.04656,-0.88392,11.08186818,0.46656,0.13608,0.486,10.58,-1.02,10.62905452,5.94,-0.52,5.962717501,0,0,0,5.94,-0.52,5.962717501
03/03/2020 13:30,6.02496,0.26228,6.030666116,0.14496,0.04228,0.151,5.88,0.22,5.884114207,6.78536,0.35948,6.794875731,0.13536,0.03948,0.141,6.65,0.32,6.657694796,10.62808,-0.76056,10.65525861,0.47808,0.13944,0.498,10.15,-0.9,10.18982335,5.68,-0.48,5.700245609,0,0,0,5.68,-0.48,5.700245609
03/03/2020 14:00,5.92496,0.26228,5.930762329,0.14496,0.04228,0.151,5.78,0.22,5.784185336,6.67656,0.34608,6.685523525,0.22656,0.06608,0.236,6.45,0.28,6.456074659,10.36272,-0.65504,10.38340229,0.46272,0.13496,0.482,9.9,-0.79,9.931470183,5.58,-0.48,5.60060711,0,0,0,5.58,-0.48,5.60060711
03/03/2020 14:30,5.924,0.262,5.92979089,0.144,0.042,0.15,5.78,0.22,5.784185336,6.65312,0.36716,6.663243369,0.09312,0.02716,0.097,6.56,0.34,6.568805066,10.2104,-0.6328,10.22999042,0.4704,0.1372,0.49,9.74,-0.77,9.770388938,5.55,-0.38,5.562993798,0,0,0,5.55,-0.38,5.562993798
03/03/2020 15:00,6.09304,-0.17828,6.095647644,0.14304,0.04172,0.149,5.95,-0.22,5.954065838,6.36112,0.38116,6.372529372,0.14112,0.04116,0.147,6.22,0.34,6.229285673,10.08912,-0.61484,10.10783709,0.42912,0.12516,0.447,9.66,-0.74,9.688302225,5.55,-0.38,5.562993798,0,0,0,5.55,-0.38,5.562993798
03/03/2020 15:30,5.92304,0.29172,5.930219507,0.14304,0.04172,0.149,5.78,0.25,5.785404048,6.1428,0.3854,6.154878147,0.0528,0.0154,0.055,6.09,0.37,6.101229384,10.1724,-0.7168,10.19762345,0.4224,0.1232,0.44,9.75,-0.84,9.786117718,5.41,-0.38,5.423329236,0,0,0,5.41,-0.38,5.423329236
03/03/2020 16:00,5.954,0.292,5.961155928,0.144,0.042,0.15,5.81,0.25,5.81537617,6.1744,0.3492,6.184266812,0.1344,0.0392,0.14,6.04,0.31,6.047950066,10.0956,-0.7042,10.12013029,0.4656,0.1358,0.485,9.63,-0.84,9.666566091,5.46,-0.42,5.47613002,0,0,0,5.46,-0.42,5.47613002
03/03/2020 16:30,6.20496,0.29228,6.211840001,0.14496,0.04228,0.151,6.06,0.25,6.065154573,6.46528,0.37904,6.476381459,0.06528,0.01904,0.068,6.4,0.36,6.410117004,9.86272,-0.56504,9.878892448,0.46272,0.13496,0.482,9.4,-0.7,9.426027795,5.51,-0.37,5.522408895,0,0,0,5.51,-0.37,5.522408895
03/03/2020 17:00,6.18496,0.33228,6.193879253,0.14496,0.04228,0.151,6.04,0.29,6.046957913,6.74088,0.34484,6.749694645,0.05088,0.01484,0.053,6.69,0.33,6.698134069,9.39912,-0.24484,9.402308408,0.42912,0.12516,0.447,8.97,-0.37,8.977627749,5.38,-0.31,5.388923826,0,0,0,5.38,-0.31,5.388923826
03/03/2020 17:30,6.15496,0.37228,6.166208316,0.14496,0.04228,0.151,6.01,0.33,6.019053082,7.04128,0.32204,7.048640564,0.04128,0.01204,0.043,7,0.31,7.006860923,9.28296,-0.18872,9.284878114,0.31296,0.09128,0.326,8.97,-0.28,8.974369059,5.33,-0.23,5.334960169,0,0,0,5.33,-0.23,5.334960169
03/03/2020 18:00,6.15304,0.40172,6.166139814,0.14304,0.04172,0.149,6.01,0.36,6.020772376,7.09264,0.25952,7.097386336,0.03264,0.00952,0.034,7.06,0.25,7.064424959,9.3484,-0.2688,9.352263683,0.2784,0.0812,0.29,9.07,-0.35,9.07675052,5.14,-0.23,5.145143341,0,0,0,5.14,-0.23,5.145143341
03/03/2020 18:30,6.31112,0.38116,6.3226196,0.14112,0.04116,0.147,6.17,0.34,6.179360808,7.43936,0.29148,7.445068018,0.03936,0.01148,0.041,7.4,0.28,7.405295403,9.50464,-0.32448,9.510177117,0.22464,0.06552,0.234,9.28,-0.39,9.288191428,5.02,-0.23,5.025266162,0,0,0,5.02,-0.23,5.025266162
03/03/2020 19:00,6.29112,0.38116,6.302656091,0.14112,0.04116,0.147,6.15,0.34,6.159391204,7.39016,0.00588,7.390162339,0.02016,0.00588,0.021,7.37,0,7.37,9.4144,-0.3158,9.419695165,0.2544,0.0742,0.265,9.16,-0.39,9.168298643,4.98,-0.23,4.985308416,0,0,0,4.98,-0.23,4.985308416
03/03/2020 19:30,6.00304,0.43172,6.01854396,0.14304,0.04172,0.149,5.86,0.39,5.872963477,7.00384,0.00112,7.00384009,0.00384,0.00112,0.004,7,0,7,9.17184,-0.25988,9.175521053,0.17184,0.05012,0.179,9,-0.31,9.005337306,4.9,-0.23,4.905394989,0,0,0,4.9,-0.23,4.905394989
03/03/2020 20:00,5.88112,0.43116,5.896903543,0.14112,0.04116,0.147,5.74,0.39,5.753233873,6.76304,0.00672,6.763043339,0.02304,0.00672,0.024,6.74,0,6.74,8.76976,-0.22632,8.772679819,0.14976,0.04368,0.156,8.62,-0.27,8.624227502,4.66,-0.23,4.665672513,0,0,0,4.66,-0.23,4.665672513
03/03/2020 20:30,5.53112,0.47116,5.55115125,0.14112,0.04116,0.147,5.39,0.43,5.407124929,6.194,0.007,6.194003955,0.024,0.007,0.025,6.17,0,6.17,8.4436,-0.1952,8.445856025,0.1536,0.0448,0.16,8.29,-0.24,8.293473338,4.47,0,4.47,0,0,0,4.47,0,4.47
03/03/2020 21:00,5.21016,0.50088,5.234180738,0.14016,0.04088,0.146,5.07,0.46,5.09082508,5.87152,0.00336,5.871520961,0.01152,0.00336,0.012,5.86,0,5.86,8.06232,-0.20724,8.064983087,0.11232,0.03276,0.117,7.95,-0.24,7.953621817,4.4,-0.23,4.406007263,0,0,0,4.4,-0.23,4.406007263
03/03/2020 21:30,4.93208,0.53144,4.960629154,0.14208,0.04144,0.148,4.79,0.49,4.814997404,5.55304,0.00672,5.553044066,0.02304,0.00672,0.024,5.53,0,5.53,7.70896,0.01428,7.708973226,0.04896,0.01428,0.051,7.66,0,7.66,4.31,-0.23,4.316132528,0,0,0,4.31,-0.23,4.316132528
03/03/2020 22:00,4.5492,0.5606,4.583611349,0.1392,0.0406,0.145,4.41,0.52,4.440551768,5.2336,0.0098,5.233609175,0.0336,0.0098,0.035,5.2,0,5.2,6.98048,0.43764,6.994185428,0.06048,0.01764,0.063,6.92,0.42,6.932733948,4.14,0,4.14,0,0,0,4.14,0,4.14
03/03/2020 22:30,4.17536,0.59948,4.218175838,0.13536,0.03948,0.141,4.04,0.56,4.07862722,4.7996,0.0028,4.799600817,0.0096,0.0028,0.01,4.79,0,4.79,6.55776,0.47268,6.574773198,0.07776,0.02268,0.081,6.48,0.45,6.495606207,3.83,0,3.83,0,0,0,3.83,0,3.83
03/03/2020 23:00,3.89632,0.59976,3.942210243,0.13632,0.03976,0.142,3.76,0.56,3.801473399,4.39192,0.00056,4.391920036,0.00192,0.00056,0.002,4.39,0,4.39,6.15184,0.46512,6.169398026,0.05184,0.01512,0.054,6.1,0.45,6.116575839,3.62,0,3.62,0,0,0,3.62,0,3.62
03/03/2020 23:30,3.54824,0.60032,3.598665197,0.13824,0.04032,0.144,3.41,0.56,3.455676489,4.12,0,4.12,0,0,0,4.12,0,4.12,5.84224,0.46232,5.860504074,0.04224,0.01232,0.044,5.8,0.45,5.817430704,3.4,0,3.4,0,0,0,3.4,0,3.4
04/03/2020 00:00,3.34728,0.60004,3.400636911,0.13728,0.04004,0.143,3.21,0.56,3.258481241,3.84,0,3.84,0,0,0,3.84,0,3.84,5.62128,0.49204,5.642773449,0.04128,0.01204,0.043,5.58,0.48,5.60060711,3.21,0.22,3.217530109,0,0,0,3.21,0.22,3.217530109
04/03/2020 00:30,3.41632,0.59976,3.46856662,0.13632,0.03976,0.142,3.28,0.56,3.327461495,4.05096,0.00028,4.05096001,0.00096,0.00028,0.001,4.05,0,4.05,5.54672,0.46196,5.565923984,0.00672,0.00196,0.007,5.54,0.46,5.55906467,3.19,0.22,3.197577208,0,0,0,3.19,0.22,3.197577208
04/03/2020 01:00,3.71632,0.59976,3.764405185,0.13632,0.03976,0.142,3.58,0.56,3.623534186,4.67,0,4.67,0,0,0,4.67,0,4.67,5.71192,0.46056,5.730457713,0.00192,0.00056,0.002,5.71,0.46,5.728498931,3.36,0.25,3.369287759,0,0,0,3.36,0.25,3.369287759
04/03/2020 01:30,3.74632,0.59976,3.794024987,0.13632,0.03976,0.142,3.61,0.56,3.6531767,4.74,0,4.74,0,0,0,4.74,0,4.74,5.76056,0.46308,5.779143068,0.01056,0.00308,0.011,5.75,0.46,5.768370654,3.48,0.09,3.481163599,0,0,0,3.48,0.09,3.481163599
04/03/2020 02:00,3.72728,0.60004,3.775270083,0.13728,0.04004,0.143,3.59,0.56,3.633414372,4.72,0,4.72,0,0,0,4.72,0,4.72,5.59032,0.49176,5.611907483,0.04032,0.01176,0.042,5.55,0.48,5.570718087,3.45,-0.3,3.463018914,0,0,0,3.45,-0.3,3.463018914
04/03/2020 02:30,3.67728,0.60004,3.725914143,0.13728,0.04004,0.143,3.54,0.56,3.584020089,4.72,0,4.72,0,0,0,4.72,0,4.72,5.5596,0.5128,5.583199441,0.0096,0.0028,0.01,5.55,0.51,5.573383174,3.35,0.23,3.35788624,0,0,0,3.35,0.23,3.35788624
04/03/2020 03:00,3.65728,0.60004,3.706176601,0.13728,0.04004,0.143,3.52,0.56,3.564267106,4.75,0,4.75,0,0,0,4.75,0,4.75,5.5,0.55,5.527431592,0,0,0,5.5,0.55,5.527431592,3.32,0.23,3.327957331,0,0,0,3.32,0.23,3.327957331
04/03/2020 03:30,3.56824,0.60032,3.618386491,0.13824,0.04032,0.144,3.43,0.56,3.475413644,4.61,0,4.61,0,0,0,4.61,0,4.61,5.59456,0.60008,5.626650656,0.03456,0.01008,0.036,5.56,0.59,5.591216326,3.25,0.23,3.258128297,0,0,0,3.25,0.23,3.258128297
04/03/2020 04:00,3.5392,0.6006,3.589799019,0.1392,0.0406,0.145,3.4,0.56,3.445809049,4.47,0,4.47,0,0,0,4.47,0,4.47,5.5032,0.5826,5.533952746,0.0432,0.0126,0.045,5.46,0.57,5.489672121,3.18,0.23,3.188306761,0,0,0,3.18,0.23,3.188306761
04/03/2020 04:30,3.5392,0.6006,3.589799019,0.1392,0.0406,0.145,3.4,0.56,3.445809049,4.34,0,4.34,0,0,0,4.34,0,4.34,5.54304,0.57672,5.572961367,0.02304,0.00672,0.024,5.52,0.57,5.549351313,3.18,0.23,3.188306761,0,0,0,3.18,0.23,3.188306761
04/03/2020 05:00,3.49016,0.60088,3.54150725,0.14016,0.04088,0.146,3.35,0.56,3.396483476,4.34,0,4.34,0,0,0,4.34,0,4.34,5.54016,0.55588,5.567977676,0.02016,0.00588,0.021,5.52,0.55,5.547332692,3.21,0.23,3.218229327,0,0,0,3.21,0.23,3.218229327
04/03/2020 05:30,3.58016,0.58088,3.626977695,0.14016,0.04088,0.146,3.44,0.54,3.482125788,4.5,0,4.5,0,0,0,4.5,0,4.5,5.79112,0.53616,5.815886725,0.02112,0.00616,0.022,5.77,0.53,5.794290293,3.3,0.23,3.308005441,0,0,0,3.3,0.23,3.308005441
04/03/2020 06:00,3.73824,0.55032,3.77853019,0.13824,0.04032,0.144,3.6,0.51,3.635945544,4.63,0,4.63,0,0,0,4.63,0,4.63,6.23648,0.47064,6.254213364,0.03648,0.01064,0.038,6.2,0.46,6.217041097,3.59,0.23,3.597360143,0,0,0,3.59,0.23,3.597360143
04/03/2020 06:30,4.37536,0.46948,4.400475724,0.13536,0.03948,0.141,4.24,0.43,4.261748467,5.21,0,5.21,0,0,0,5.21,0,5.21,7.42576,0.05168,7.425939833,0.00576,0.00168,0.006,7.42,0.05,7.420168462,3.94,-0.01,3.94001269,0,0,0,3.94,-0.01,3.94001269
04/03/2020 07:00,4.83824,0.43032,4.857338942,0.13824,0.04032,0.144,4.7,0.39,4.716153093,5.65,0,5.65,0,0,0,5.65,0,5.65,8.23,-0.34,8.237020092,0,0,0,8.23,-0.34,8.237020092,4.19,-0.04,4.190190926,0,0,0,4.19,-0.04,4.190190926
04/03/2020 07:30,5.47112,0.36116,5.483027503,0.14112,0.04116,0.147,5.33,0.32,5.339597363,6.06,0,6.06,0,0,0,6.06,0,6.06,9.42,-0.57,9.437229466,0,0,0,9.42,-0.57,9.437229466,4.49,-0.27,4.498110715,0,0,0,4.49,-0.27,4.498110715
04/03/2020 08:00,5.83208,0.31144,5.840389713,0.14208,0.04144,0.148,5.69,0.27,5.696402373,6.37,0,6.37,0,0,0,6.37,0,6.37,9.84,-0.68,9.86346795,0,0,0,9.84,-0.68,9.86346795,4.92,-0.27,4.927402967,0,0,0,4.92,-0.27,4.927402967
04/03/2020 08:30,6.07208,0.28144,6.078598852,0.14208,0.04144,0.148,5.93,0.24,5.934854674,6.55,0.32,6.557812135,0,0,0,6.55,0.32,6.557812135,10.71,-0.97,10.75383652,0,0,0,10.71,-0.97,10.75383652,5.32,-0.38,5.333554162,0,0,0,5.32,-0.38,5.333554162
04/03/2020 09:00,6.07304,0.28172,6.079570791,0.14304,0.04172,0.149,5.93,0.24,5.934854674,6.67096,0.00028,6.670960006,0.00096,0.00028,0.001,6.67,0,6.67,10.86,-1.04,10.90968377,0,0,0,10.86,-1.04,10.90968377,5.7,-0.48,5.720174823,0,0,0,5.7,-0.48,5.720174823
04/03/2020 09:30,6.24112,0.26116,6.246581737,0.14112,0.04116,0.147,6.1,0.22,6.103965924,6.94,0,6.94,0,0,0,6.94,0,6.94,11.11,-1.04,11.1585707,0,0,0,11.11,-1.04,11.1585707,5.96,-0.53,5.983519031,0,0,0,5.96,-0.53,5.983519031
04/03/2020 10:00,6.28208,0.04144,6.282216679,0.14208,0.04144,0.148,6.14,0,6.14,6.88,0,6.88,0,0,0,6.88,0,6.88,11.19,-1.04,11.23822495,0,0,0,11.19,-1.04,11.23822495,5.88,-0.49,5.900381344,0,0,0,5.88,-0.49,5.900381344
04/03/2020 10:30,6.28304,0.04172,6.283178511,0.14304,0.04172,0.149,6.14,0,6.14,6.80384,0.22112,6.807432174,0.00384,0.00112,0.004,6.8,0.22,6.803557893,10.87,-1,10.91590125,0,0,0,10.87,-1,10.91590125,5.88,-0.54,5.904743856,0,0,0,5.88,-0.54,5.904743856
04/03/2020 11:00,6.20304,0.26172,6.208558818,0.14304,0.04172,0.149,6.06,0.22,6.063992084,6.72576,0.00168,6.72576021,0.00576,0.00168,0.006,6.72,0,6.72,10.99,-1.08,11.04293892,0,0,0,10.99,-1.08,11.04293892,5.96,-0.51,5.981780671,0,0,0,5.96,-0.51,5.981780671
04/03/2020 11:30,6.33208,0.26144,6.337474891,0.14208,0.04144,0.148,6.19,0.22,6.193908298,6.7248,0.0014,6.724800146,0.0048,0.0014,0.005,6.72,0,6.72,10.94,-1.13,10.9982044,0,0,0,10.94,-1.13,10.9982044,5.98,-0.48,5.999233284,0,0,0,5.98,-0.48,5.999233284
04/03/2020 12:00,6.30112,0.26116,6.306529775,0.14112,0.04116,0.147,6.16,0.22,6.163927319,6.80288,0.00084,6.802880052,0.00288,0.00084,0.003,6.8,0,6.8,10.84,-1.02,10.88788317,0,0,0,10.84,-1.02,10.88788317,5.98,-0.58,6.008061251,0,0,0,5.98,-0.58,6.008061251
04/03/2020 12:30,6.38112,0.26116,6.38646201,0.14112,0.04116,0.147,6.24,0.22,6.243877001,6.99096,0.00028,6.990960006,0.00096,0.00028,0.001,6.99,0,6.99,10.89,-0.93,10.9296386,0,0,0,10.89,-0.93,10.9296386,6.06,-0.54,6.084011834,0,0,0,6.06,-0.54,6.084011834
04/03/2020 13:00,6.44112,0.26116,6.446412289,0.14112,0.04116,0.147,6.3,0.22,6.303840099,7.04,0,7.04,0,0,0,7.04,0,7.04,11.08192,-0.98944,11.12600298,0.00192,0.00056,0.002,11.08,-0.99,11.12414042,6.14,-0.54,6.163700187,0,0,0,6.14,-0.54,6.163700187
04/03/2020 13:30,6.36208,0.30144,6.36921722,0.14208,0.04144,0.148,6.22,0.26,6.225431712,6.88096,0.00028,6.880960006,0.00096,0.00028,0.001,6.88,0,6.88,10.68,-0.83,10.71220332,0,0,0,10.68,-0.83,10.71220332,6.09,-0.49,6.109680843,0,0,0,6.09,-0.49,6.109680843
04/03/2020 14:00,6.30304,0.27172,6.308894119,0.14304,0.04172,0.149,6.16,0.23,6.164292336,6.80192,0.00056,6.801920023,0.00192,0.00056,0.002,6.8,0,6.8,10.88,-0.96,10.92227083,0,0,0,10.88,-0.96,10.92227083,5.99,-0.51,6.01167198,0,0,0,5.99,-0.51,6.01167198
04/03/2020 14:30,6.20208,0.27144,6.208017075,0.14208,0.04144,0.148,6.06,0.23,6.064363116,6.67192,0.00056,6.671920024,0.00192,0.00056,0.002,6.67,0,6.67,10.82,-1.02,10.86797129,0,0,0,10.82,-1.02,10.86797129,5.76,-0.51,5.782534047,0,0,0,5.76,-0.51,5.782534047
04/03/2020 15:00,6.084,0.272,6.090077175,0.144,0.042,0.15,5.94,0.23,5.944451194,6.67096,0.00028,6.670960006,0.00096,0.00028,0.001,6.67,0,6.67,10.76,-1.12,10.81813293,0,0,0,10.76,-1.12,10.81813293,5.69,-0.45,5.707766639,0,0,0,5.69,-0.45,5.707766639
04/03/2020 15:30,6.054,0.302,6.06152786,0.144,0.042,0.15,5.91,0.26,5.915716356,6.72,0,6.72,0,0,0,6.72,0,6.72,10.64096,-1.09972,10.6976359,0.00096,0.00028,0.001,10.64,-1.1,10.69670977,5.76,-0.52,5.783424591,0,0,0,5.76,-0.52,5.783424591
04/03/2020 16:00,6.174,0.302,6.181381723,0.144,0.042,0.15,6.03,0.26,6.035602704,6.80096,0.00028,6.800960006,0.00096,0.00028,0.001,6.8,0,6.8,10.53536,-0.97552,10.58042767,0.01536,0.00448,0.016,10.52,-0.98,10.56554779,5.83,-0.55,5.855885928,0,0,0,5.83,-0.55,5.855885928
04/03/2020 16:30,6.37496,0.30228,6.382122547,0.14496,0.04228,0.151,6.23,0.26,6.235423001,6.96096,0.00028,6.960960006,0.00096,0.00028,0.001,6.96,0,6.96,10.134,-0.763,10.16268296,0.024,0.007,0.025,10.11,-0.77,10.13928005,5.71,-0.42,5.725425748,0,0,0,5.71,-0.42,5.725425748
04/03/2020 17:00,6.374,0.302,6.381150367,0.144,0.042,0.15,6.23,0.26,6.235423001,7.09096,0.00028,7.090960006,0.00096,0.00028,0.001,7.09,0,7.09,9.66416,-0.44712,9.674497651,0.04416,0.01288,0.046,9.62,-0.46,9.630991642,5.49,-0.34,5.500518157,0,0,0,5.49,-0.34,5.500518157
04/03/2020 17:30,6.20304,0.39172,6.21539619,0.14304,0.04172,0.149,6.06,0.35,6.070098846,7.14096,0.00028,7.140960005,0.00096,0.00028,0.001,7.14,0,7.14,9.37552,-0.33964,9.381669926,0.03552,0.01036,0.037,9.34,-0.35,9.346555515,5.54,-0.38,5.553017198,0,0,0,5.54,-0.38,5.553017198
04/03/2020 18:00,6.20304,0.39172,6.21539619,0.14304,0.04172,0.149,6.06,0.35,6.070098846,7.17096,0.00028,7.170960005,0.00096,0.00028,0.001,7.17,0,7.17,9.43576,-0.34832,9.442186908,0.00576,0.00168,0.006,9.43,-0.35,9.436492993,5.34,-0.27,5.346821486,0,0,0,5.34,-0.27,5.346821486
04/03/2020 18:30,6.30112,0.39116,6.313249512,0.14112,0.04116,0.147,6.16,0.35,6.16993517,7.39,0,7.39,0,0,0,7.39,0,7.39,9.44344,-0.27608,9.447474753,0.01344,0.00392,0.014,9.43,-0.28,9.43415603,5.27,-0.31,5.279109773,0,0,0,5.27,-0.31,5.279109773
04/03/2020 19:00,6.24112,0.39116,6.253365894,0.14112,0.04116,0.147,6.1,0.35,6.110032733,7.25,0,7.25,0,0,0,7.25,0,7.25,9.23192,-0.24944,9.235289232,0.00192,0.00056,0.002,9.23,-0.25,9.233385078,5.24,-0.28,5.247475584,0,0,0,5.24,-0.28,5.247475584
04/03/2020 19:30,5.95208,0.45144,5.969175353,0.14208,0.04144,0.148,5.81,0.41,5.824448472,6.94,0,6.94,0,0,0,6.94,0,6.94,8.85592,-0.24244,8.859237902,0.02592,0.00756,0.027,8.83,-0.25,8.833538362,5.07,-0.24,5.075677295,0,0,0,5.07,-0.24,5.075677295
04/03/2020 20:00,5.80728,0.45004,5.824692009,0.13728,0.04004,0.143,5.67,0.41,5.684804306,6.73,0,6.73,0,0,0,6.73,0,6.73,8.57632,-0.28524,8.58106209,0.01632,0.00476,0.017,8.56,-0.29,8.564910974,4.99,-0.35,5.002259489,0,0,0,4.99,-0.35,5.002259489
04/03/2020 20:30,5.4792,0.4806,5.500237177,0.1392,0.0406,0.145,5.34,0.44,5.358096677,6.21,0,6.21,0,0,0,6.21,0,6.21,8.39824,-0.25468,8.402100749,0.01824,0.00532,0.019,8.38,-0.26,8.384032443,4.7,-0.29,4.708938309,0,0,0,4.7,-0.29,4.708938309
04/03/2020 21:00,5.2392,0.4806,5.261196917,0.1392,0.0406,0.145,5.1,0.44,5.118945204,5.93,0,5.93,0,0,0,5.93,0,5.93,8.01728,-0.23496,8.020722212,0.01728,0.00504,0.018,8,-0.24,8.00359919,4.59,-0.31,4.600456499,0,0,0,4.59,-0.31,4.600456499
04/03/2020 21:30,4.89016,0.54088,4.919981301,0.14016,0.04088,0.146,4.75,0.5,4.776243294,5.53,0,5.53,0,0,0,5.53,0,5.53,7.45264,0.30952,7.45906466,0.03264,0.00952,0.034,7.42,0.3,7.426062214,4.39,-0.31,4.40093172,0,0,0,4.39,-0.31,4.40093172
04/03/2020 22:00,4.50728,0.54004,4.539517177,0.13728,0.04004,0.143,4.37,0.5,4.398511112,5.12,0,5.12,0,0,0,5.12,0,5.12,6.8384,0.4212,6.851359281,0.0384,0.0112,0.04,6.8,0.41,6.812349081,4.27,-0.31,4.281238139,0,0,0,4.27,-0.31,4.281238139
04/03/2020 22:30,4.19536,0.53948,4.229903569,0.13536,0.03948,0.141,4.06,0.5,4.090672316,4.68,0,4.68,0,0,0,4.68,0,4.68,6.34032,0.48176,6.358596575,0.04032,0.01176,0.042,6.3,0.47,6.31750742,3.86,-0.27,3.869431483,0,0,0,3.86,-0.27,3.869431483
04/03/2020 23:00,3.88632,0.56976,3.927863236,0.13632,0.03976,0.142,3.75,0.53,3.787268145,4.41,0,4.41,0,0,0,4.41,0,4.41,6.04112,0.45616,6.058317654,0.02112,0.00616,0.022,6.02,0.45,6.036795508,3.7,-0.29,3.711347464,0,0,0,3.7,-0.29,3.711347464
04/03/2020 23:30,3.48632,0.60976,3.539242066,0.13632,0.03976,0.142,3.35,0.57,3.398146554,3.98,0,3.98,0,0,0,3.98,0,3.98,5.68744,0.46092,5.706086312,0.03744,0.01092,0.039,5.65,0.45,5.667892024,3.42,-0.28,3.431442845,0,0,0,3.42,-0.28,3.431442845
05/03/2020 00:00,3.34728,0.61004,3.402415642,0.13728,0.04004,0.143,3.21,0.57,3.260214717,3.75,0,3.75,0,0,0,3.75,0,3.75,5.41568,0.51624,5.440229186,0.05568,0.01624,0.058,5.36,0.5,5.383270381,3.2,0.02,3.200062499,0,0,0,3.2,0.02,3.200062499
05/03/2020 00:30,3.36632,0.62976,3.424720135,0.13632,0.03976,0.142,3.23,0.59,3.283443315,4.01,0,4.01,0,0,0,4.01,0,4.01,5.2968,0.5824,5.328722173,0.0768,0.0224,0.08,5.22,0.56,5.249952381,3.14,0.22,3.147697571,0,0,0,3.14,0.22,3.147697571
05/03/2020 01:00,3.74536,0.59948,3.793032797,0.13536,0.03948,0.141,3.61,0.56,3.6531767,4.6,0,4.6,0,0,0,4.6,0,4.6,5.60712,0.55416,5.634437683,0.11712,0.03416,0.122,5.49,0.52,5.514571606,3.4,0.22,3.407110212,0,0,0,3.4,0.22,3.407110212
05/03/2020 01:30,3.72536,0.62948,3.778167836,0.13536,0.03948,0.141,3.59,0.59,3.638158875,4.69,0,4.69,0,0,0,4.69,0,4.69,5.54208,0.56144,5.570445727,0.14208,0.04144,0.148,5.4,0.52,5.424979263,3.43,0.22,3.437048152,0,0,0,3.43,0.22,3.437048152
05/03/2020 02:00,3.66632,0.62976,3.720013441,0.13632,0.03976,0.142,3.53,0.59,3.578966331,4.71,0,4.71,0,0,0,4.71,0,4.71,5.48384,0.63612,5.520611361,0.12384,0.03612,0.129,5.36,0.6,5.393477542,3.4,0.2,3.405877273,0,0,0,3.4,0.2,3.405877273
05/03/2020 02:30,3.66632,0.60976,3.716679916,0.13632,0.03976,0.142,3.53,0.57,3.575723703,4.68672,0.00196,4.68672041,0.00672,0.00196,0.007,4.68,0,4.68,5.39576,0.63668,5.433193113,0.12576,0.03668,0.131,5.27,0.6,5.304045626,3.33,0.24,3.338637447,0,0,0,3.33,0.24,3.338637447
05/03/2020 03:00,3.57728,0.61004,3.628922843,0.13728,0.04004,0.143,3.44,0.57,3.486904071,4.71384,0.00112,4.713840133,0.00384,0.00112,0.004,4.71,0,4.71,5.39624,0.61932,5.431663042,0.06624,0.01932,0.069,5.33,0.6,5.363664792,3.3,0.24,3.308715763,0,0,0,3.3,0.24,3.308715763
05/03/2020 03:30,3.55728,0.61004,3.609209027,0.13728,0.04004,0.143,3.42,0.57,3.467174642,4.6048,0.0014,4.604800213,0.0048,0.0014,0.005,4.6,0,4.6,5.38952,0.64736,5.428259463,0.05952,0.01736,0.062,5.33,0.63,5.367103502,3.22,0.22,3.227506778,0,0,0,3.22,0.22,3.227506778
05/03/2020 04:00,3.46824,0.61032,3.521530804,0.13824,0.04032,0.144,3.33,0.57,3.378431589,4.42304,0.00672,4.423045105,0.02304,0.00672,0.024,4.4,0,4.4,5.34328,0.69304,5.388037268,0.11328,0.03304,0.118,5.23,0.66,5.271479868,3.17,0.22,3.177624899,0,0,0,3.17,0.22,3.177624899
05/03/2020 04:30,3.46824,0.61032,3.521530804,0.13824,0.04032,0.144,3.33,0.57,3.378431589,4.30288,0.00084,4.302880082,0.00288,0.00084,0.003,4.3,0,4.3,5.3516,0.6538,5.391389153,0.0816,0.0238,0.085,5.27,0.63,5.307522963,3.17,0.22,3.177624899,0,0,0,3.17,0.22,3.177624899
05/03/2020 05:00,3.41824,0.61032,3.472298259,0.13824,0.04032,0.144,3.28,0.57,3.329159053,4.3,0,4.3,0,0,0,4.3,0,4.3,5.37856,0.64708,5.417344386,0.05856,0.01708,0.061,5.32,0.63,5.357172762,3.14,0.22,3.147697571,0,0,0,3.14,0.22,3.147697571
05/03/2020 05:30,3.51728,0.57004,3.563173333,0.13728,0.04004,0.143,3.38,0.53,3.421300922,4.46,0,4.46,0,0,0,4.46,0,4.46,5.7076,0.6268,5.741913967,0.0576,0.0168,0.06,5.65,0.61,5.6828338,3.25,0.22,3.257437643,0,0,0,3.25,0.22,3.257437643
05/03/2020 06:00,3.78632,0.56976,3.828948367,0.13632,0.03976,0.142,3.65,0.53,3.688278731,4.66,0,4.66,0,0,0,4.66,0,4.66,6.12032,0.48176,6.13925155,0.04032,0.01176,0.042,6.08,0.47,6.09813906,3.58,0.22,3.586753407,0,0,0,3.58,0.22,3.586753407
05/03/2020 06:30,4.3644,0.4692,4.389548496,0.1344,0.0392,0.14,4.23,0.43,4.251799619,5.34096,0.00028,5.340960007,0.00096,0.00028,0.001,5.34,0,5.34,7.214,0.192,7.21655458,0.144,0.042,0.15,7.07,0.15,7.071591052,3.97,-0.25,3.977863748,0,0,0,3.97,-0.25,3.977863748
05/03/2020 07:00,4.84112,0.42116,4.859405169,0.14112,0.04116,0.147,4.7,0.38,4.715336679,5.71864,0.00252,5.718640555,0.00864,0.00252,0.009,5.71,0,5.71,8.01232,-0.27724,8.017115055,0.11232,0.03276,0.117,7.9,-0.31,7.906079939,4.36,-0.3,4.370308914,0,0,0,4.36,-0.3,4.370308914
05/03/2020 07:30,5.39824,0.37032,5.410927092,0.13824,0.04032,0.144,5.26,0.33,5.270341545,6.2596,0.0028,6.259600626,0.0096,0.0028,0.01,6.25,0,6.25,9.28856,-0.56792,9.305905652,0.17856,0.05208,0.186,9.11,-0.62,9.131073321,4.71,-0.33,4.721546357,0,0,0,4.71,-0.33,4.721546357
05/03/2020 08:00,5.6192,0.3306,5.628916859,0.1392,0.0406,0.145,5.48,0.29,5.487667993,6.45248,0.00364,6.452481027,0.01248,0.00364,0.013,6.44,0,6.44,9.908,-0.821,9.941956799,0.168,0.049,0.175,9.74,-0.87,9.778778042,4.85,-0.28,4.858075751,0,0,0,4.85,-0.28,4.858075751
05/03/2020 08:30,5.8992,0.2806,5.905869707,0.1392,0.0406,0.145,5.76,0.24,5.764997832,6.8348,0.2414,6.839061705,0.0048,0.0014,0.005,6.83,0.24,6.83421539,10.68712,-0.99584,10.73341657,0.11712,0.03416,0.122,10.57,-1.03,10.62006591,5.13,-0.28,5.137635643,0,0,0,5.13,-0.28,5.137635643
05/03/2020 09:00,5.96824,0.27032,5.974358677,0.13824,0.04032,0.144,5.83,0.23,5.834535114,7.0148,0.2414,7.018952415,0.0048,0.0014,0.005,7.01,0.24,7.014107213,11.04408,-1.10256,11.0989793,0.09408,0.02744,0.098,10.95,-1.13,11.00815153,5.69,-0.46,5.708563742,0,0,0,5.69,-0.46,5.708563742
05/03/2020 09:30,5.9392,0.2706,5.945361301,0.1392,0.0406,0.145,5.8,0.23,5.804558553,7.21192,0.24056,7.215930931,0.00192,0.00056,0.002,7.21,0.24,7.213993346,11.26688,-1.08716,11.31920942,0.14688,0.04284,0.153,11.12,-1.13,11.17726711,6.05,-0.65,6.084817171,0,0,0,6.05,-0.65,6.084817171
05/03/2020 10:00,5.97112,0.27116,5.977273777,0.14112,0.04116,0.147,5.83,0.23,5.834535114,7.2148,0.2414,7.218837372,0.0048,0.0014,0.005,7.21,0.24,7.213993346,11.102,-1.014,11.14821062,0.192,0.056,0.2,10.91,-1.07,10.96234464,5.99,-0.57,6.017059082,0,0,0,5.99,-0.57,6.017059082
05/03/2020 10:30,5.97208,0.27144,5.978245495,0.14208,0.04144,0.148,5.83,0.23,5.834535114,7.17784,0.37812,7.187792554,0.02784,0.00812,0.029,7.15,0.37,7.159567026,10.95448,-0.90536,10.99182918,0.32448,0.09464,0.338,10.63,-1,10.67693308,5.93,-0.54,5.954536086,0,0,0,5.93,-0.54,5.954536086
05/03/2020 11:00,5.91112,0.27116,5.917336174,0.14112,0.04116,0.147,5.77,0.23,5.774582236,7.01992,0.29456,7.026097238,0.04992,0.01456,0.052,6.97,0.28,6.975621836,10.82608,-1.02156,10.87417091,0.40608,0.11844,0.423,10.42,-1.14,10.48217535,5.86,-0.51,5.882150967,0,0,0,5.86,-0.51,5.882150967
05/03/2020 11:30,5.87112,0.27116,5.87737848,0.14112,0.04116,0.147,5.73,0.23,5.734614198,6.94816,0.27988,6.953794662,0.06816,0.01988,0.071,6.88,0.26,6.884911038,10.79952,-1.05764,10.85118586,0.41952,0.12236,0.437,10.38,-1.18,10.44685599,5.76,-0.51,5.782534047,0,0,0,5.76,-0.51,5.782534047
05/03/2020 12:00,0.13812,0.04416,0.145007724,0.14112,0.04116,0.147,-0.003,0.003,0.004242641,0.10572,0.03296,0.110738792,0.10272,0.02996,0.107,0.003,0.003,0.004242641,0.3762,0.1136,0.392977608,0.3792,0.1106,0.395,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641,0,0,0,-0.003,0.003,0.004242641
05/03/2020 12:30,5.75208,0.26144,5.75801834,0.14208,0.04144,0.148,5.61,0.22,5.614312068,6.63816,0.27988,6.64405757,0.06816,0.01988,0.071,6.57,0.26,6.575142584,10.77864,-1.01748,10.82655743,0.24864,0.07252,0.259,10.53,-1.09,10.58626469,5.88,-0.62,5.912596722,0,0,0,5.88,-0.62,5.912596722
05/03/2020 13:00,5.70304,0.30172,5.711015689,0.14304,0.04172,0.149,5.56,0.26,5.566075817,6.66472,0.41596,6.677687878,0.05472,0.01596,0.057,6.61,0.4,6.622091815,10.58552,-0.84964,10.61956316,0.27552,0.08036,0.287,10.31,-0.93,10.35185974,5.88,-0.55,5.90566677,0,0,0,5.88,-0.55,5.90566677
05/03/2020 13:30,5.624,0.302,5.632102627,0.144,0.042,0.15,5.48,0.26,5.486164416,6.4728,0.3454,6.482009025,0.0528,0.0154,0.055,6.42,0.33,6.428475714,10.15504,-0.70728,10.17964058,0.21504,0.06272,0.224,9.94,-0.77,9.969779336,6.30912,-0.40484,6.322095428,0.42912,0.12516,0.447,5.88,-0.53,5.903837735
05/03/2020 14:00,5.624,0.312,5.63264769,0.144,0.042,0.15,5.48,0.27,5.486647428,6.45336,0.39848,6.465650903,0.06336,0.01848,0.066,6.39,0.38,6.401288933,10.31672,-0.69804,10.34030809,0.24672,0.07196,0.257,10.07,-0.77,10.09939602,6.022,-0.474,6.040625795,0.192,0.056,0.2,5.83,-0.53,5.854041339
05/03/2020 14:30,5.62304,0.31172,5.631673659,0.14304,0.04172,0.149,5.48,0.27,5.486647428,6.438,0.434,6.452611874,0.048,0.014,0.05,6.39,0.42,6.403787942,10.28024,-0.74868,10.30746604,0.21024,0.06132,0.219,10.07,-0.81,10.10252444,5.75,-0.53,5.774374425,0,0,0,5.75,-0.53,5.774374425
05/03/2020 15:00,5.504,0.312,5.512835931,0.144,0.042,0.15,5.36,0.27,5.366796065,6.47032,0.40176,6.482781193,0.04032,0.01176,0.042,6.43,0.39,6.441816514,10.25728,-0.84996,10.29243533,0.13728,0.04004,0.143,10.12,-0.89,10.15906,5.75,-0.53,5.774374425,0,0,0,5.75,-0.53,5.774374425
05/03/2020 15:30,5.564,0.312,5.572740798,0.144,0.042,0.15,5.42,0.27,5.426720925,6.31128,0.40204,6.324072375,0.04128,0.01204,0.043,6.27,0.39,6.282117477,10.16384,-0.85388,10.19964483,0.12384,0.03612,0.129,10.04,-0.89,10.07937002,5.69,-0.49,5.711059446,0,0,0,5.69,-0.49,5.711059446
05/03/2020 16:00,5.88304,0.31172,5.891292643,0.14304,0.04172,0.149,5.74,0.27,5.746346665,6.54744,0.42092,6.560956043,0.03744,0.01092,0.039,6.51,0.41,6.522898129,10.2452,-0.7764,10.27457639,0.1152,0.0336,0.12,10.13,-0.81,10.16233241,5.82,-0.56,5.84687951,0,0,0,5.82,-0.56,5.84687951
05/03/2020 16:30,6.13304,0.31172,6.140956684,0.14304,0.04172,0.149,5.99,0.27,5.996082054,6.8436,0.3998,6.85526812,0.0336,0.0098,0.035,6.81,0.39,6.821158259,9.88008,-0.63956,9.900758446,0.07008,0.02044,0.073,9.81,-0.66,9.832176768,5.58,-0.41,5.595042448,0,0,0,5.58,-0.41,5.595042448
05/03/2020 17:00,6.174,0.342,6.183465048,0.144,0.042,0.15,6.03,0.3,6.037458074,7.0744,0.3942,7.085374302,0.0144,0.0042,0.015,7.06,0.39,7.070763749,9.54448,-0.47536,9.55631025,0.08448,0.02464,0.088,9.46,-0.5,9.473204315,5.41,-0.32,5.419455692,0,0,0,5.41,-0.32,5.419455692
05/03/2020 17:30,6.17304,0.41172,6.186754901,0.14304,0.04172,0.149,6.03,0.37,6.041340911,7.15096,0.00028,7.150960005,0.00096,0.00028,0.001,7.15,0,7.15,9.31416,-0.40712,9.32305332,0.04416,0.01288,0.046,9.27,-0.42,9.279509685,5.46,-0.38,5.473207469,0,0,0,5.46,-0.38,5.473207469
05/03/2020 18:00,6.04304,0.41172,6.057049265,0.14304,0.04172,0.149,5.9,0.37,5.911590311,7.15192,0.00056,7.151920022,0.00192,0.00056,0.002,7.15,0,7.15,8.36952,-0.46264,8.382296869,0.05952,0.01736,0.062,8.31,-0.48,8.323851272,5.27,-0.38,5.283682428,0,0,0,5.27,-0.38,5.283682428
05/03/2020 18:30,6.14208,0.39144,6.154540763,0.14208,0.04144,0.148,6,0.35,6.010199664,7.38,0,7.38,0,0,0,7.38,0,7.38,9.37128,-0.41796,9.380595898,0.04128,0.01204,0.043,9.33,-0.43,9.33990364,5.14,-0.34,5.151232862,0,0,0,5.14,-0.34,5.151232862
05/03/2020 19:00,6.02208,0.41144,6.036118819,0.14208,0.04144,0.148,5.88,0.37,5.891629656,7.29,0,7.29,0,0,0,7.29,0,7.29,9.30976,-0.45132,9.320693161,0.02976,0.00868,0.031,9.28,-0.46,9.291393867,4.98,-0.31,4.989639266,0,0,0,4.98,-0.31,4.989639266
05/03/2020 19:30,5.87208,0.43144,5.887908287,0.14208,0.04144,0.148,5.73,0.39,5.743256916,6.9,0,6.9,0,0,0,6.9,0,6.9,8.86056,-0.31692,8.866225905,0.01056,0.00308,0.011,8.85,-0.32,8.855783421,4.85,-0.23,4.855450546,0,0,0,4.85,-0.23,4.855450546
05/03/2020 20:00,5.68016,0.45088,5.698026887,0.14016,0.04088,0.146,5.54,0.41,5.555150763,6.63,0,6.63,0,0,0,6.63,0,6.63,8.49576,-0.22832,8.498827449,0.00576,0.00168,0.006,8.49,-0.23,8.493114859,4.88,-0.3,4.889212616,0,0,0,4.88,-0.3,4.889212616
05/03/2020 20:30,5.41728,0.45004,5.435941372,0.13728,0.04004,0.143,5.28,0.41,5.295894636,6.23,0,6.23,0,0,0,6.23,0,6.23,8.25,-0.23,8.253205438,0,0,0,8.25,-0.23,8.253205438,4.6,-0.27,4.6079171,0,0,0,4.6,-0.27,4.6079171
05/03/2020 21:00,5.13344,0.48892,5.15667034,0.13344,0.03892,0.139,5,0.45,5.020209159,5.92,0,5.92,0,0,0,5.92,0,5.92,8.08,-0.23,8.083272852,0,0,0,8.08,-0.23,8.083272852,4.52,-0.3,4.529944812,0,0,0,4.52,-0.3,4.529944812
05/03/2020 21:30,4.8444,0.5392,4.874315131,0.1344,0.0392,0.14,4.71,0.5,4.736464927,5.6,0,5.6,0,0,0,5.6,0,5.6,7.55,0.29,7.555567484,0,0,0,7.55,0.29,7.555567484,4.38,-0.3,4.390261951,0,0,0,4.38,-0.3,4.390261951
05/03/2020 22:00,4.59632,0.53976,4.627904321,0.13632,0.03976,0.142,4.46,0.5,4.487939394,5.18,0,5.18,0,0,0,5.18,0,5.18,7,0.42,7.01258868,0,0,0,7,0.42,7.01258868,4.24,-0.32,4.252058325,0,0,0,4.24,-0.32,4.252058325
05/03/2020 22:30,4.24824,0.56032,4.285032275,0.13824,0.04032,0.144,4.11,0.52,4.142764777,4.66,0,4.66,0,0,0,4.66,0,4.66,6.57192,0.46056,6.588038251,0.00192,0.00056,0.002,6.57,0.46,6.586083814,3.92,-0.32,3.933039537,0,0,0,3.92,-0.32,3.933039537
05/03/2020 23:00,3.89632,0.57976,3.93921708,0.13632,0.03976,0.142,3.76,0.54,3.798578682,4.35,0,4.35,0,0,0,4.35,0,4.35,6.08288,0.48084,6.101855144,0.00288,0.00084,0.003,6.08,0.48,6.098917937,3.75,-0.28,3.760438804,0,0,0,3.75,-0.28,3.760438804
05/03/2020 23:30,3.62824,0.60032,3.677568436,0.13824,0.04032,0.144,3.49,0.56,3.534642839,4.03,0,4.03,0,0,0,4.03,0,4.03,5.86,0.53,5.883918762,0,0,0,5.86,0.53,5.883918762,3.52,-0.3,3.53276096,0,0,0,3.52,-0.3,3.53276096
06/03/2020 00:00,3.43016,0.60088,3.482392051,0.14016,0.04088,0.146,3.29,0.56,3.337319283,3.8,0,3.8,0,0,0,3.8,0,3.8,5.57,0.53,5.595158622,0,0,0,5.57,0.53,5.595158622,3.31,0.22,3.317303122,0,0,0,3.31,0.22,3.317303122
06/03/2020 00:30,3.4992,0.6006,3.550369136,0.1392,0.0406,0.145,3.36,0.56,3.406347017,4.03,0,4.03,0,0,0,4.03,0,4.03,5.6,0.53,5.625024444,0,0,0,5.6,0.53,5.625024444,3.25,0.22,3.257437643,0,0,0,3.25,0.22,3.257437643
06/03/2020 01:00,3.79824,0.60032,3.845388303,0.13824,0.04032,0.144,3.66,0.56,3.702593686,4.57,0,4.57,0,0,0,4.57,0,4.57,5.66,0.49,5.681170654,0,0,0,5.66,0.49,5.681170654,3.47,0.22,3.476967069,0,0,0,3.47,0.22,3.476967069
06/03/2020 01:30,3.8292,0.6006,3.876015093,0.1392,0.0406,0.145,3.69,0.56,3.732251331,4.7,0,4.7,0,0,0,4.7,0,4.7,5.72,0.51,5.742691007,0,0,0,5.72,0.51,5.742691007,3.58,0.22,3.586753407,0,0,0,3.58,0.22,3.586753407
06/03/2020 02:00,3.8292,0.6006,3.876015093,0.1392,0.0406,0.145,3.69,0.56,3.732251331,4.75,0,4.75,0,0,0,4.75,0,4.75,5.55,0.56,5.578180707,0,0,0,5.55,0.56,5.578180707,3.51,0.19,3.515138689,0,0,0,3.51,0.19,3.515138689
06/03/2020 02:30,3.77016,0.60088,3.817743208,0.14016,0.04088,0.146,3.63,0.56,3.6729416,4.82,0,4.82,0,0,0,4.82,0,4.82,5.53,0.56,5.558282109,0,0,0,5.53,0.56,5.558282109,3.34,0.28,3.351715978,0,0,0,3.34,0.28,3.351715978
06/03/2020 03:00,3.7292,0.6006,3.777254691,0.1392,0.0406,0.145,3.59,0.56,3.633414372,4.76,0,4.76,0,0,0,4.76,0,4.76,5.44,0.61,5.474093532,0,0,0,5.44,0.61,5.474093532,3.34,0.28,3.351715978,0,0,0,3.34,0.28,3.351715978
06/03/2020 03:30,3.68016,0.60088,3.728891846,0.14016,0.04088,0.146,3.54,0.56,3.584020089,4.61,0,4.61,0,0,0,4.61,0,4.61,5.52,0.63,5.555834771,0,0,0,5.52,0.63,5.555834771,3.31,0.28,3.321821789,0,0,0,3.31,0.28,3.321821789
