Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
06/03/2020 04:00,3.58016,0.60088,3.630234483,0.14016,0.04088,0.146,3.44,0.56,3.485283346,4.48,0,4.48,0,0,0,4.48,0,4.48,5.5,0.63,5.535964234,0,0,0,5.5,0.63,5.535964234,3.31,0.24,3.3186895,0,0,0,3.31,0.24,3.3186895
06/03/2020 04:30,3.50016,0.60088,3.551362668,0.14016,0.04088,0.146,3.36,0.56,3.406347017,4.34,0,4.34,0,0,0,4.34,0,4.34,5.44,0.63,5.476358279,0,0,0,5.44,0.63,5.476358279,3.31,0.22,3.317303122,0,0,0,3.31,0.22,3.317303122
06/03/2020 05:00,3.50016,0.58088,3.548033483,0.14016,0.04088,0.146,3.36,0.54,3.403116219,4.39,0,4.39,0,0,0,4.39,0,4.39,5.46,0.63,5.496225978,0,0,0,5.46,0.63,5.496225978,3.31,0.22,3.317303122,0,0,0,3.31,0.22,3.317303122
06/03/2020 05:30,3.69016,0.58088,3.735599336,0.14016,0.04088,0.146,3.55,0.54,3.590835557,4.51,0,4.51,0,0,0,4.51,0,4.51,5.79,0.57,5.817989343,0,0,0,5.79,0.57,5.817989343,3.44,0.22,3.447027705,0,0,0,3.44,0.22,3.447027705
06/03/2020 06:00,3.9392,0.5306,3.974774585,0.1392,0.0406,0.145,3.8,0.49,3.831461862,4.84,0,4.84,0,0,0,4.84,0,4.84,6.19,0.48,6.208582769,0,0,0,6.19,0.48,6.208582769,3.69,0,3.69,0,0,0,3.69,0,3.69
06/03/2020 06:30,4.42632,0.47976,4.452244198,0.13632,0.03976,0.142,4.29,0.44,4.312505072,5.41,0,5.41,0,0,0,5.41,0,5.41,7.22,0.22,7.223351023,0,0,0,7.22,0.22,7.223351023,4.14,-0.22,4.14584129,0,0,0,4.14,-0.22,4.14584129
06/03/2020 07:00,4.77632,0.50976,4.80344543,0.13632,0.03976,0.142,4.64,0.47,4.663743132,5.86,0,5.86,0,0,0,5.86,0,5.86,7.93,-0.25,7.933939753,0,0,0,7.93,-0.25,7.933939753,4.47,-0.29,4.479397281,0,0,0,4.47,-0.29,4.479397281
06/03/2020 07:30,5.46824,0.43032,5.485145759,0.13824,0.04032,0.144,5.33,0.39,5.344249246,6.26,0,6.26,0,0,0,6.26,0,6.26,9.11,-0.56,9.127195626,0,0,0,9.11,-0.56,9.127195626,4.89,-0.26,4.896907187,0,0,0,4.89,-0.26,4.896907187
06/03/2020 08:00,5.75304,0.37172,5.765036427,0.14304,0.04172,0.149,5.61,0.33,5.619697501,6.59,0,6.59,0,0,0,6.59,0,6.59,9.76,-0.76,9.789545444,0,0,0,9.76,-0.76,9.789545444,4.99,-0.24,4.995768209,0,0,0,4.99,-0.24,4.995768209
06/03/2020 08:30,5.93208,0.32144,5.940782507,0.14208,0.04144,0.148,5.79,0.28,5.79676634,6.68096,0.22028,6.684590474,0.00096,0.00028,0.001,6.68,0.22,6.683621773,10.23,-0.86,10.26608494,0,0,0,10.23,-0.86,10.26608494,5.16,-0.24,5.16557838,0,0,0,5.16,-0.24,5.16557838
06/03/2020 09:00,6.03208,0.29144,6.039116359,0.14208,0.04144,0.148,5.89,0.25,5.895303215,6.91384,0.00112,6.913840091,0.00384,0.00112,0.004,6.91,0,6.91,10.27288,-0.88916,10.31128843,0.00288,0.00084,0.003,10.27,-0.89,10.30849165,5.57,-0.37,5.582275522,0,0,0,5.57,-0.37,5.582275522
06/03/2020 09:30,6.24304,0.29172,6.249851918,0.14304,0.04172,0.149,6.1,0.25,6.105120801,7.0648,0.2414,7.068923044,0.0048,0.0014,0.005,7.06,0.24,7.064078142,10.44,-0.87,10.47618728,0,0,0,10.44,-0.87,10.47618728,6.07,-0.58,6.097647087,0,0,0,6.07,-0.58,6.097647087
06/03/2020 10:00,6.20304,0.27172,6.208988404,0.14304,0.04172,0.149,6.06,0.23,6.064363116,6.96056,0.22308,6.964133844,0.01056,0.00308,0.011,6.95,0.22,6.953481143,10.2748,-0.9786,10.32129706,0.0048,0.0014,0.005,10.27,-0.98,10.31665159,5.96,-0.58,5.988154975,0,0,0,5.96,-0.58,5.988154975
06/03/2020 10:30,6.09304,0.27172,6.099095687,0.14304,0.04172,0.149,5.95,0.23,5.954443719,6.76344,0.00392,6.763441136,0.01344,0.00392,0.014,6.75,0,6.75,10.00344,-0.92608,10.04621501,0.01344,0.00392,0.014,9.99,-0.93,10.0331949,5.8,-0.54,5.82508369,0,0,0,5.8,-0.54,5.82508369
06/03/2020 11:00,6.024,0.292,6.031072873,0.144,0.042,0.15,5.88,0.25,5.885312226,6.65632,0.00476,6.656321702,0.01632,0.00476,0.017,6.64,0,6.64,9.7644,-0.8758,9.803597962,0.0144,0.0042,0.015,9.75,-0.88,9.789632271,5.72,-0.56,5.747347214,0,0,0,5.72,-0.56,5.747347214
06/03/2020 11:30,5.98304,0.29172,5.990147594,0.14304,0.04172,0.149,5.84,0.25,5.845348578,6.52824,0.28532,6.534472052,0.01824,0.00532,0.019,6.51,0.28,6.516018723,9.56056,-0.87692,9.600692485,0.01056,0.00308,0.011,9.55,-0.88,9.5904588,5.76,-0.54,5.785257125,0,0,0,5.76,-0.54,5.785257125
06/03/2020 12:00,5.94304,0.32172,5.951741611,0.14304,0.04172,0.149,5.8,0.28,5.806754687,6.37824,0.00532,6.378242219,0.01824,0.00532,0.019,6.36,0,6.36,9.27824,-0.60468,9.297923177,0.01824,0.00532,0.019,9.26,-0.61,9.280070043,5.66,-0.59,5.690667799,0,0,0,5.66,-0.59,5.690667799
06/03/2020 12:30,5.85632,0.31976,5.865043086,0.13632,0.03976,0.142,5.72,0.28,5.726849046,6.22112,0.00616,6.22112305,0.02112,0.00616,0.022,6.2,0,6.2,9.1588,-0.6016,9.17853692,0.0288,0.0084,0.03,9.13,-0.61,9.150355184,5.66,-0.52,5.683836732,0,0,0,5.66,-0.52,5.683836732
06/03/2020 13:00,5.75728,0.32004,5.766168451,0.13728,0.04004,0.143,5.62,0.28,5.626970766,6.01496,0.00728,6.014964406,0.02496,0.00728,0.026,5.99,0,5.99,9.08264,-0.68048,9.108095432,0.03264,0.00952,0.034,9.05,-0.69,9.076265752,5.56,-0.49,5.581549964,0,0,0,5.56,-0.49,5.581549964
06/03/2020 13:30,5.68728,0.34004,5.697436353,0.13728,0.04004,0.143,5.55,0.3,5.558102194,5.874,0.007,5.874004171,0.024,0.007,0.025,5.85,0,5.85,8.73088,-0.56516,8.74915261,0.05088,0.01484,0.053,8.68,-0.58,8.699356298,5.48,-0.49,5.501863321,0,0,0,5.48,-0.49,5.501863321
06/03/2020 14:00,5.50824,0.34032,5.518743118,0.13824,0.04032,0.144,5.37,0.3,5.37837336,5.754,0.007,5.754004258,0.024,0.007,0.025,5.73,0,5.73,8.64032,-0.53824,8.657068326,0.04032,0.01176,0.042,8.6,-0.55,8.617569263,5.33,-0.47,5.350682199,0,0,0,5.33,-0.47,5.350682199
06/03/2020 14:30,5.37824,0.34032,5.388996493,0.13824,0.04032,0.144,5.24,0.3,5.248580761,5.66016,0.00588,5.660163054,0.02016,0.00588,0.021,5.64,0,5.64,8.42496,-0.59272,8.445784037,0.02496,0.00728,0.026,8.4,-0.6,8.421401309,5.43,-0.61,5.464155927,0,0,0,5.43,-0.61,5.464155927
06/03/2020 15:00,5.35016,0.34088,5.361008413,0.14016,0.04088,0.146,5.21,0.3,5.218630088,5.58632,0.00476,5.586322028,0.01632,0.00476,0.017,5.57,0,5.57,8.52536,-0.57552,8.544763683,0.01536,0.00448,0.016,8.51,-0.58,8.529742083,5.43,-0.61,5.464155927,0,0,0,5.43,-0.61,5.464155927
06/03/2020 15:30,5.24824,0.40032,5.263485461,0.13824,0.04032,0.144,5.11,0.36,5.122665322,5.55632,0.00476,5.556322039,0.01632,0.00476,0.017,5.54,0,5.54,8.3132,-0.3774,8.321762133,0.0432,0.0126,0.045,8.27,-0.39,8.279190782,5.28,-0.52,5.30554427,0,0,0,5.28,-0.52,5.30554427
06/03/2020 16:00,5.24728,0.40004,5.26250695,0.13728,0.04004,0.143,5.11,0.36,5.122665322,5.74152,0.00336,5.741520983,0.01152,0.00336,0.012,5.73,0,5.73,8.28048,-0.40236,8.290249851,0.06048,0.01764,0.063,8.22,-0.42,8.230722933,5.2,-0.41,5.216138418,0,0,0,5.2,-0.41,5.216138418
06/03/2020 16:30,5.51632,0.38976,5.53007226,0.13632,0.03976,0.142,5.38,0.35,5.391372738,5.92672,0.00196,5.926720324,0.00672,0.00196,0.007,5.92,0,5.92,8.2324,-0.2718,8.236885637,0.0624,0.0182,0.065,8.17,-0.29,8.175145259,5.2,-0.32,5.20983685,0,0,0,5.2,-0.32,5.20983685
06/03/2020 17:00,5.78728,0.39004,5.800408692,0.13728,0.04004,0.143,5.65,0.35,5.660830328,6.41192,0.00056,6.411920024,0.00192,0.00056,0.002,6.41,0,6.41,8.27816,-0.22012,8.281086028,0.06816,0.01988,0.071,8.21,-0.24,8.213507168,5.24,-0.32,5.249761899,0,0,0,5.24,-0.32,5.249761899
06/03/2020 17:30,5.71632,0.42976,5.73245218,0.13632,0.03976,0.142,5.58,0.39,5.593612428,6.61,0,6.61,0,0,0,6.61,0,6.61,8.33456,-0.22992,8.337730722,0.03456,0.01008,0.036,8.3,-0.24,8.303469155,5.2,-0.35,5.211765536,0,0,0,5.2,-0.35,5.211765536
06/03/2020 18:00,5.58536,0.45948,5.604227708,0.13536,0.03948,0.141,5.45,0.42,5.466159529,6.45,0,6.45,0,0,0,6.45,0,6.45,8.12864,0.23252,8.131964941,0.00864,0.00252,0.009,8.12,0.23,8.123256736,4.92,-0.22,4.924916243,0,0,0,4.92,-0.22,4.924916243
06/03/2020 18:30,5.7544,0.4392,5.771136457,0.1344,0.0392,0.14,5.62,0.4,5.634216893,6.65,0,6.65,0,0,0,6.65,0,6.65,8.24192,0.25056,8.245727718,0.00192,0.00056,0.002,8.24,0.25,8.243791603,4.86,-0.22,4.864976876,0,0,0,4.86,-0.22,4.864976876
06/03/2020 19:00,5.69536,0.43948,5.712290976,0.13536,0.03948,0.141,5.56,0.4,5.57436992,6.74,0,6.74,0,0,0,6.74,0,6.74,8.25536,0.25448,8.259281373,0.01536,0.00448,0.016,8.24,0.25,8.243791603,4.84,-0.22,4.84499742,0,0,0,4.84,-0.22,4.84499742
06/03/2020 19:30,5.54536,0.43948,5.562747541,0.13536,0.03948,0.141,5.41,0.4,5.424767276,6.5,0,6.5,0,0,0,6.5,0,6.5,7.91,0.28,7.914954201,0,0,0,7.91,0.28,7.914954201,4.74,-0.22,4.745102739,0,0,0,4.74,-0.22,4.745102739
06/03/2020 20:00,5.47632,0.43976,5.493948453,0.13632,0.03976,0.142,5.34,0.4,5.354960317,6.27,0,6.27,0,0,0,6.27,0,6.27,7.58592,0.31756,7.592563902,0.02592,0.00756,0.027,7.56,0.31,7.566353151,4.57,-0.22,4.57529234,0,0,0,4.57,-0.22,4.57529234
06/03/2020 20:30,5.09536,0.48948,5.11881668,0.13536,0.03948,0.141,4.96,0.45,4.980371472,5.71096,0.00028,5.710960007,0.00096,0.00028,0.001,5.71,0,5.71,7.34976,0.36868,7.359001087,0.02976,0.00868,0.031,7.32,0.36,7.328847113,4.34,-0.22,4.345572459,0,0,0,4.34,-0.22,4.345572459
06/03/2020 21:00,4.9992,0.4906,5.023215006,0.1392,0.0406,0.145,4.86,0.45,4.880788871,5.48288,0.00084,5.482880064,0.00288,0.00084,0.003,5.48,0,5.48,7.02304,0.39672,7.034236106,0.02304,0.00672,0.024,7,0.39,7.010855868,4.3,-0.31,4.311159937,0,0,0,4.3,-0.31,4.311159937
06/03/2020 21:30,4.59112,0.55116,4.624084796,0.14112,0.04116,0.147,4.45,0.51,4.47912938,5.12576,0.00168,5.125760275,0.00576,0.00168,0.006,5.12,0,5.12,6.73624,0.49932,6.754720557,0.06624,0.01932,0.069,6.67,0.48,6.687249061,4.13,-0.22,4.135855413,0,0,0,4.13,-0.22,4.135855413
06/03/2020 22:00,4.38304,0.55172,4.417627712,0.14304,0.04172,0.149,4.24,0.51,4.270562024,4.84536,0.00448,4.845362071,0.01536,0.00448,0.016,4.83,0,4.83,6.348,0.614,6.37762495,0.048,0.014,0.05,6.3,0.6,6.328506933,3.95,0.22,3.956121838,0,0,0,3.95,0.22,3.956121838
06/03/2020 22:30,4.10208,0.58144,4.143082524,0.14208,0.04144,0.148,3.96,0.54,3.996648596,4.56728,0.00504,4.567282781,0.01728,0.00504,0.018,4.55,0,4.55,5.9568,0.7024,5.998069023,0.0768,0.0224,0.08,5.88,0.68,5.919189134,3.66,0,3.66,0,0,0,3.66,0,3.66
06/03/2020 23:00,3.804,0.602,3.851340027,0.144,0.042,0.15,3.66,0.56,3.702593686,4.2588,0.0084,4.258808284,0.0288,0.0084,0.03,4.23,0,4.23,5.65224,0.74732,5.701430014,0.16224,0.04732,0.169,5.49,0.7,5.534446675,3.43,0.22,3.437048152,0,0,0,3.43,0.22,3.437048152
06/03/2020 23:30,3.59208,0.62144,3.645439123,0.14208,0.04144,0.148,3.45,0.58,3.498413926,3.93304,0.00672,3.933045741,0.02304,0.00672,0.024,3.91,0,3.91,5.3508,0.7494,5.40302332,0.1008,0.0294,0.105,5.25,0.72,5.29914144,3.22,0.22,3.227506778,0,0,0,3.22,0.22,3.227506778
07/03/2020 00:00,3.46304,0.62172,3.518406145,0.14304,0.04172,0.149,3.32,0.58,3.370281887,3.74208,0.00644,3.742085542,0.02208,0.00644,0.023,3.72,0,3.72,5.14488,0.74184,5.198087802,0.07488,0.02184,0.078,5.07,0.72,5.120869067,3.1,0.22,3.107796647,0,0,0,3.1,0.22,3.107796647
07/03/2020 00:30,3.42208,0.62144,3.478048188,0.14208,0.04144,0.148,3.28,0.58,3.330885768,3.9896,0.0028,3.989600983,0.0096,0.0028,0.01,3.98,0,3.98,5.1768,0.7424,5.229762519,0.0768,0.0224,0.08,5.1,0.72,5.150572784,3.1,0.22,3.107796647,0,0,0,3.1,0.22,3.107796647
07/03/2020 01:00,3.72112,0.62116,3.772608355,0.14112,0.04116,0.147,3.58,0.58,3.626678922,4.56672,0.00196,4.566720421,0.00672,0.00196,0.007,4.56,0,4.56,5.21984,0.74912,5.273320624,0.09984,0.02912,0.104,5.12,0.72,5.170377162,3.3,0.22,3.307325203,0,0,0,3.3,0.22,3.307325203
07/03/2020 01:30,3.72112,0.64116,3.775952886,0.14112,0.04116,0.147,3.58,0.6,3.629931129,4.58,0,4.58,0,0,0,4.58,0,4.58,5.24816,0.73988,5.300057151,0.06816,0.01988,0.071,5.18,0.72,5.229799231,3.34,0.22,3.347237667,0,0,0,3.34,0.22,3.347237667
07/03/2020 02:00,3.68208,0.62144,3.734153291,0.14208,0.04144,0.148,3.54,0.58,3.587199465,4.53096,0.00028,4.530960009,0.00096,0.00028,0.001,4.53,0,4.53,5.21744,0.73092,5.268389147,0.03744,0.01092,0.039,5.18,0.72,5.229799231,3.25,0.22,3.257437643,0,0,0,3.25,0.22,3.257437643
07/03/2020 02:30,3.62304,0.62172,3.675997089,0.14304,0.04172,0.149,3.48,0.58,3.528002268,4.48192,0.00056,4.481920035,0.00192,0.00056,0.002,4.48,0,4.48,5.14464,0.77052,5.202020934,0.10464,0.03052,0.109,5.04,0.74,5.094035728,3.15,0.26,3.160711945,0,0,0,3.15,0.26,3.160711945
07/03/2020 03:00,3.53304,0.62172,3.58732594,0.14304,0.04172,0.149,3.39,0.58,3.439258641,4.49056,0.00308,4.490561056,0.01056,0.00308,0.011,4.48,0,4.48,5.13296,0.75128,5.187648793,0.07296,0.02128,0.076,5.06,0.73,5.112386918,3.12,0.26,3.13081459,0,0,0,3.12,0.26,3.13081459
07/03/2020 03:30,3.46304,0.64172,3.521995258,0.14304,0.04172,0.149,3.32,0.6,3.373781261,4.30384,0.00112,4.303840146,0.00384,0.00112,0.004,4.3,0,4.3,5.06488,0.75184,5.120378189,0.07488,0.02184,0.078,4.99,0.73,5.043114117,3.1,0.23,3.108520548,0,0,0,3.1,0.23,3.108520548
07/03/2020 04:00,3.314,0.642,3.375612537,0.144,0.042,0.15,3.17,0.6,3.226282691,4.13,0,4.13,0,0,0,4.13,0,4.13,5.00008,0.75044,5.056081506,0.07008,0.02044,0.073,4.93,0.73,4.983753605,2.97,0.23,2.978892412,0,0,0,2.97,0.23,2.978892412
07/03/2020 04:30,3.35304,0.61172,3.408383576,0.14304,0.04172,0.149,3.21,0.57,3.260214717,4.02,0,4.02,0,0,0,4.02,0,4.02,4.8876,0.7768,4.948944534,0.0576,0.0168,0.06,4.83,0.76,4.889427369,3.06,0.23,3.068631617,0,0,0,3.06,0.23,3.068631617
07/03/2020 05:00,3.29304,0.61172,3.349375136,0.14304,0.04172,0.149,3.15,0.57,3.201156041,3.91192,0.00056,3.91192004,0.00192,0.00056,0.002,3.91,0,3.91,4.8912,0.7566,4.949371778,0.0912,0.0266,0.095,4.8,0.73,4.855193096,2.93,0.26,2.941513216,0,0,0,2.93,0.26,2.941513216
07/03/2020 05:30,3.29112,0.61116,3.347385159,0.14112,0.04116,0.147,3.15,0.57,3.201156041,3.87672,0.00196,3.876720495,0.00672,0.00196,0.007,3.87,0,3.87,5.01152,0.74836,5.067087467,0.13152,0.03836,0.137,4.88,0.71,4.931379117,2.88,0.26,2.891712296,0,0,0,2.88,0.26,2.891712296
07/03/2020 06:00,3.31112,0.61116,3.367050965,0.14112,0.04116,0.147,3.17,0.57,3.2208384,3.9796,0.0028,3.979600985,0.0096,0.0028,0.01,3.97,0,3.97,5.24808,0.70444,5.295146778,0.11808,0.03444,0.123,5.13,0.67,5.173567435,3.04,0.26,3.051098163,0,0,0,3.04,0.26,3.051098163
07/03/2020 06:30,3.48632,0.57976,3.534197052,0.13632,0.03976,0.142,3.35,0.54,3.393243286,4.20344,0.00392,4.203441828,0.01344,0.00392,0.014,4.19,0,4.19,5.68616,0.52388,5.710242184,0.11616,0.03388,0.121,5.57,0.49,5.591511424,3.22,0.22,3.227506778,0,0,0,3.22,0.22,3.227506778
07/03/2020 07:00,3.64728,0.58004,3.693114918,0.13728,0.04004,0.143,3.51,0.54,3.551295538,4.40208,0.00644,4.402084711,0.02208,0.00644,0.023,4.38,0,4.38,6.03768,0.42724,6.052777363,0.12768,0.03724,0.133,5.91,0.39,5.922854042,3.59,-0.2,3.595566715,0,0,0,3.59,-0.2,3.595566715
07/03/2020 07:30,3.91632,0.55976,3.956121029,0.13632,0.03976,0.142,3.78,0.52,3.81559956,4.63496,0.45728,4.657462743,0.02496,0.00728,0.026,4.61,0.45,4.631911053,6.37528,0.32404,6.383509771,0.18528,0.05404,0.193,6.19,0.27,6.195885732,3.72,-0.28,3.730522752,0,0,0,3.72,-0.28,3.730522752
07/03/2020 08:00,4.14536,0.52948,4.179037999,0.13536,0.03948,0.141,4.01,0.49,4.039826729,4.72536,0.00448,4.725362124,0.01536,0.00448,0.016,4.71,0,4.71,6.7448,0.3414,6.753434756,0.2448,0.0714,0.255,6.5,0.27,6.505605275,3.92,-0.32,3.933039537,0,0,0,3.92,-0.32,3.933039537
07/03/2020 08:30,4.46536,0.46948,4.489972316,0.13536,0.03948,0.141,4.33,0.43,4.351298657,4.9984,0.4012,5.014475446,0.0384,0.0112,0.04,4.96,0.39,4.975309036,6.8812,0.3316,6.889185148,0.2112,0.0616,0.22,6.67,0.27,6.675462531,4.34,-0.32,4.351781245,0,0,0,4.34,-0.32,4.351781245
07/03/2020 09:00,4.88536,0.43948,4.905087665,0.13536,0.03948,0.141,4.75,0.4,4.766812352,5.35536,0.00448,5.355361874,0.01536,0.00448,0.016,5.34,0,5.34,7.20952,0.32236,7.216723259,0.17952,0.05236,0.187,7.03,0.27,7.035183011,4.83,-0.41,4.847370421,0,0,0,4.83,-0.41,4.847370421
07/03/2020 09:30,5.12112,0.44116,5.140086789,0.14112,0.04116,0.147,4.98,0.4,4.996038431,5.63576,0.00168,5.63576025,0.00576,0.00168,0.006,5.63,0,5.63,7.28096,0.32528,7.28822239,0.12096,0.03528,0.126,7.16,0.29,7.165870498,5.02,-0.35,5.032186404,0,0,0,5.02,-0.35,5.032186404
07/03/2020 10:00,5.17112,0.44116,5.189904065,0.14112,0.04116,0.147,5.03,0.4,5.045879507,5.60728,0.00504,5.607282265,0.01728,0.00504,0.018,5.59,0,5.59,7.30208,0.36144,7.311019847,0.14208,0.04144,0.148,7.16,0.32,7.167147271,4.96,-0.32,4.970311861,0,0,0,4.96,-0.32,4.970311861
07/03/2020 10:30,5.15112,0.44116,5.169976731,0.14112,0.04116,0.147,5.01,0.4,5.025942698,5.43648,0.40064,5.451222542,0.03648,0.01064,0.038,5.4,0.39,5.414065016,7.2576,0.4068,7.268991952,0.2976,0.0868,0.31,6.96,0.32,6.967352438,10.53264,1.30452,10.61311819,5.67264,1.65452,5.909,4.86,-0.35,4.872586582
07/03/2020 11:00,5.12112,0.44116,5.140086789,0.14112,0.04116,0.147,4.98,0.4,4.996038431,5.38088,0.28484,5.388413811,0.05088,0.01484,0.053,5.33,0.27,5.336834268,7.14528,0.43904,7.158755646,0.30528,0.08904,0.318,6.84,0.35,6.848948824,12.538,1.924,12.6847633,7.728,2.254,8.05,4.81,-0.33,4.821306877
07/03/2020 11:30,5.24208,0.44144,5.260634182,0.14208,0.04144,0.148,5.1,0.4,5.115662225,5.48224,0.25232,5.48804344,0.04224,0.01232,0.044,5.44,0.24,5.445291544,7.08016,0.49588,7.09750397,0.26016,0.07588,0.271,6.82,0.42,6.832920313,11.85928,1.72604,11.98422864,7.04928,2.05604,7.343,4.81,-0.33,4.821306877
07/03/2020 12:00,5.35208,0.41144,5.367871384,0.14208,0.04144,0.148,5.21,0.37,5.223121672,5.61128,0.31204,5.619949484,0.04128,0.01204,0.043,5.57,0.3,5.578073144,7.09088,0.58484,7.114957273,0.29088,0.08484,0.303,6.8,0.5,6.818357573,7.35856,0.38708,7.36873369,2.45856,0.71708,2.561,4.9,-0.33,4.911099673
07/03/2020 12:30,5.18112,0.41116,5.197408681,0.14112,0.04116,0.147,5.04,0.37,5.053563099,5.39984,0.24912,5.405583484,0.09984,0.02912,0.104,5.3,0.22,5.304564073,6.84016,0.65088,6.871057677,0.38016,0.11088,0.396,6.46,0.54,6.48253037,8.02336,0.59348,8.045279622,3.30336,0.96348,3.441,4.72,-0.37,4.734479908
07/03/2020 13:00,5.02112,0.43116,5.039597702,0.14112,0.04116,0.147,4.88,0.39,4.895559212,5.18904,0.03472,5.189156155,0.11904,0.03472,0.124,5.07,0,5.07,6.70232,0.66276,6.735008849,0.35232,0.10276,0.367,6.35,0.56,6.374645088,14.75392,2.64156,14.98852877,10.15392,2.96156,10.577,4.6,-0.32,4.611117001
07/03/2020 13:30,4.94016,0.43088,4.958915043,0.14016,0.04088,0.146,4.8,0.39,4.815817688,5.24424,0.06832,5.244685005,0.23424,0.06832,0.244,5.01,0,5.01,6.78504,0.65772,6.816844094,0.33504,0.09772,0.349,6.45,0.56,6.474264437,9.2612,0.9716,9.312026203,4.5312,1.3216,4.72,4.73,-0.35,4.742931583
07/03/2020 14:00,4.90112,0.43116,4.920048394,0.14112,0.04116,0.147,4.76,0.39,4.775950167,5.15736,0.06048,5.15771461,0.20736,0.06048,0.216,4.95,0,4.95,6.57048,0.68264,6.605846259,0.42048,0.12264,0.438,6.15,0.56,6.175443304,11.67984,1.66912,11.79850092,7.05984,2.05912,7.354,4.62,-0.39,4.636431818
07/03/2020 14:30,4.74208,0.47144,4.765456788,0.14208,0.04144,0.148,4.6,0.43,4.620054112,5.0516,0.0588,5.051942201,0.2016,0.0588,0.21,4.85,0,4.85,6.45176,0.72468,6.492331492,0.46176,0.13468,0.481,5.99,0.59,6.018986626,11.908,1.824,12.04688507,7.488,2.184,7.8,4.42,-0.36,4.4346364
07/03/2020 15:00,4.79208,0.47144,4.815214055,0.14208,0.04144,0.148,4.65,0.43,4.669839398,5.13888,0.02884,5.138960926,0.09888,0.02884,0.103,5.04,0,5.04,6.4792,0.7006,6.516968083,0.3792,0.1106,0.395,6.1,0.59,6.128466366,8.13984,0.88912,8.18825559,3.93984,1.14912,4.104,4.2,-0.26,4.208039924
07/03/2020 15:30,4.79208,0.47144,4.815214055,0.14208,0.04144,0.148,4.65,0.43,4.669839398,5.144,0.077,5.14457627,0.264,0.077,0.275,4.88,0,4.88,6.61288,0.69584,6.649389085,0.36288,0.10584,0.378,6.25,0.59,6.277786234,4.392,-0.174,4.39544537,0.192,0.056,0.2,4.2,-0.23,4.206292905
07/03/2020 16:00,4.86208,0.47144,4.884882557,0.14208,0.04144,0.148,4.72,0.43,4.739546392,5.2992,0.0756,5.299739239,0.2592,0.0756,0.27,5.04,0,5.04,6.59688,0.72284,6.636363718,0.38688,0.11284,0.403,6.21,0.61,6.23988782,6.846,0.448,6.860642827,2.496,0.728,2.6,4.35,-0.28,4.359002179
07/03/2020 16:30,4.97208,0.49144,4.996307917,0.14208,0.04144,0.148,4.83,0.45,4.850917439,5.40032,0.08176,5.400938881,0.28032,0.08176,0.292,5.12,0,5.12,6.70408,0.74244,6.745065292,0.45408,0.13244,0.473,6.25,0.61,6.279697445,7.51584,0.65212,7.544077903,3.19584,0.93212,3.329,4.32,-0.28,4.329064564
07/03/2020 17:00,5.02112,0.49116,5.045085153,0.14112,0.04116,0.147,4.88,0.45,4.900704031,5.6152,0.0686,5.615619022,0.2352,0.0686,0.245,5.38,0,5.38,6.886,0.713,6.922814818,0.456,0.133,0.475,6.43,0.58,6.456105637,4.3,-0.28,4.309106636,0,0,0,4.3,-0.28,4.309106636
07/03/2020 17:30,5.02112,0.51116,5.047071488,0.14112,0.04116,0.147,4.88,0.47,4.902580953,5.86688,0.07784,5.867396356,0.26688,0.07784,0.278,5.6,0,5.6,7.12368,0.68024,7.156084348,0.34368,0.10024,0.358,6.78,0.58,6.804763038,4.23,-0.22,4.235717177,0,0,0,4.23,-0.22,4.235717177
07/03/2020 18:00,5.13016,0.49088,5.153591447,0.14016,0.04088,0.146,4.99,0.45,5.010249495,6.11144,0.05292,6.111669117,0.18144,0.05292,0.189,5.93,0,5.93,7.28816,0.67488,7.31934008,0.42816,0.12488,0.446,6.86,0.55,6.882012787,4.2,-0.22,4.205757958,0,0,0,4.2,-0.22,4.205757958
07/03/2020 18:30,5.34824,0.45032,5.367164913,0.13824,0.04032,0.144,5.21,0.41,5.226107538,6.15648,0.04564,6.15664917,0.15648,0.04564,0.163,6,0,6,7.54096,0.59528,7.564419079,0.36096,0.10528,0.376,7.18,0.49,7.196700633,4.2,-0.22,4.205757958,0,0,0,4.2,-0.22,4.205757958
07/03/2020 19:00,5.36824,0.45032,5.387094653,0.13824,0.04032,0.144,5.23,0.41,5.24604613,6.0616,0.0588,6.061885185,0.2016,0.0588,0.21,5.86,0,5.86,7.37128,0.60704,7.396233258,0.40128,0.11704,0.418,6.97,0.49,6.987202588,4.06,-0.22,4.065956222,0,0,0,4.06,-0.22,4.065956222
07/03/2020 19:30,5.25016,0.48088,5.272136721,0.14016,0.04088,0.146,5.11,0.44,5.128908266,5.89632,0.07476,5.896793926,0.25632,0.07476,0.267,5.64,0,5.64,6.88392,0.70656,6.920085375,0.43392,0.12656,0.452,6.45,0.58,6.476025015,4.06,0.05,4.06030787,0,0,0,4.06,0.05,4.06030787
07/03/2020 20:00,5.07016,0.48088,5.092913508,0.14016,0.04088,0.146,4.93,0.44,4.949595943,5.55488,0.09184,5.555639153,0.31488,0.09184,0.328,5.24,0,5.24,6.65136,0.74748,6.693229131,0.47136,0.13748,0.491,6.18,0.61,6.210032206,3.93,0.17,3.933675126,0,0,0,3.93,0.17,3.933675126
07/03/2020 20:30,4.78112,0.51116,4.808366979,0.14112,0.04116,0.147,4.64,0.47,4.663743132,5.26272,0.24996,5.26865275,0.10272,0.02996,0.107,5.16,0.22,5.164687793,6.3264,0.7802,6.374327337,0.4464,0.1302,0.465,5.88,0.65,5.915817779,3.78,0.22,3.786396704,0,0,0,3.78,0.22,3.786396704
07/03/2020 21:00,4.61112,0.53116,4.641611638,0.14112,0.04116,0.147,4.47,0.49,4.496776623,5.01928,0.02604,5.019347547,0.08928,0.02604,0.093,4.93,0,4.93,6.22928,0.76104,6.275596482,0.44928,0.13104,0.468,5.78,0.63,5.814232537,3.62,0.22,3.626678922,0,0,0,3.62,0.22,3.626678922
07/03/2020 21:30,4.41208,0.57144,4.448931737,0.14208,0.04144,0.148,4.27,0.53,4.302766552,4.76312,0.06216,4.763525585,0.21312,0.06216,0.222,4.55,0,4.55,5.95024,0.80132,6.003954513,0.45024,0.13132,0.469,5.5,0.67,5.540658806,3.54,0.22,3.54682957,0,0,0,3.54,0.22,3.54682957
07/03/2020 22:00,4.214,0.602,4.256782823,0.144,0.042,0.15,4.07,0.56,4.108345166,4.4956,0.0658,4.496081516,0.2256,0.0658,0.235,4.27,0,4.27,5.70696,0.85328,5.770396797,0.45696,0.13328,0.476,5.25,0.72,5.29914144,3.4,0.24,3.408460063,0,0,0,3.4,0.24,3.408460063
07/03/2020 22:30,3.944,0.602,3.989679185,0.144,0.042,0.15,3.8,0.56,3.841041525,4.27672,0.07196,4.277325356,0.24672,0.07196,0.257,4.03,0,4.03,5.52544,0.87992,5.595064468,0.44544,0.12992,0.464,5.08,0.75,5.135065725,3.3,0.23,3.308005441,0,0,0,3.3,0.23,3.308005441
07/03/2020 23:00,3.69728,0.62004,3.748910375,0.13728,0.04004,0.143,3.56,0.58,3.606937759,4.06136,0.06748,4.061920556,0.23136,0.06748,0.241,3.83,0,3.83,5.26232,0.90776,5.340041198,0.47232,0.13776,0.492,4.79,0.77,4.851494615,3.19,0.23,3.198280788,0,0,0,3.19,0.23,3.198280788
07/03/2020 23:30,3.48152,0.61836,3.536007721,0.13152,0.03836,0.137,3.35,0.58,3.399838231,3.79568,0.05124,3.796025843,0.17568,0.05124,0.183,3.62,0,3.62,5.01136,0.90748,5.092862555,0.47136,0.13748,0.491,4.54,0.77,4.604834416,3.01,0.23,3.018774586,0,0,0,3.01,0.23,3.018774586
08/03/2020 00:00,3.33344,0.61892,3.390410624,0.13344,0.03892,0.139,3.2,0.58,3.252137758,3.57648,0.08064,3.577388992,0.27648,0.08064,0.288,3.3,0,3.3,4.816,0.903,4.899924999,0.456,0.133,0.475,4.36,0.77,4.427471061,2.93,0.23,2.93901344,0,0,0,2.93,0.23,2.93901344
08/03/2020 00:30,3.35536,0.61948,3.412066265,0.13536,0.03948,0.141,3.22,0.58,3.271819066,3.86448,0.09464,3.865638679,0.32448,0.09464,0.338,3.54,0,3.54,4.83136,0.90748,4.91584778,0.47136,0.13748,0.491,4.36,0.77,4.427471061,2.93,0.23,2.93901344,0,0,0,2.93,0.23,2.93901344
08/03/2020 01:00,3.6744,0.5992,3.722936475,0.1344,0.0392,0.14,3.54,0.56,3.584020089,4.37976,0.07868,4.380466665,0.26976,0.07868,0.281,4.11,0,4.11,4.96328,0.90804,5.045660016,0.47328,0.13804,0.493,4.49,0.77,4.55554607,3.16,0.23,3.168359197,0,0,0,3.16,0.23,3.168359197
08/03/2020 01:30,3.67536,0.59948,3.723929027,0.13536,0.03948,0.141,3.54,0.56,3.584020089,4.45272,0.06496,4.45319382,0.22272,0.06496,0.232,4.23,0,4.23,4.95176,0.90468,5.033723572,0.46176,0.13468,0.481,4.49,0.77,4.55554607,3.18,0.23,3.188306761,0,0,0,3.18,0.23,3.188306761
08/03/2020 02:00,3.55632,0.59976,3.606539061,0.13632,0.03976,0.142,3.42,0.56,3.46554469,4.29312,0.06216,4.293569983,0.21312,0.06216,0.222,4.08,0,4.08,4.83752,0.90636,4.921695663,0.46752,0.13636,0.487,4.37,0.77,4.43731901,3.07,0.23,3.07860358,0,0,0,3.07,0.23,3.07860358
08/03/2020 02:30,3.50728,0.60004,3.558238469,0.13728,0.04004,0.143,3.37,0.56,3.416211352,4.24128,0.04704,4.241540852,0.16128,0.04704,0.168,4.08,0,4.08,4.83944,0.90692,4.923685957,0.46944,0.13692,0.489,4.37,0.77,4.43731901,3.01,0.26,3.021208368,0,0,0,3.01,0.26,3.021208368
08/03/2020 03:00,3.4392,0.6006,3.491248631,0.1392,0.0406,0.145,3.3,0.56,3.347177916,4.21536,0.03948,4.215544876,0.13536,0.03948,0.141,4.08,0,4.08,4.77792,0.93356,4.868270103,0.45792,0.13356,0.477,4.32,0.8,4.39344967,2.94,0.26,2.951474208,0,0,0,2.94,0.26,2.951474208
08/03/2020 03:30,3.34728,0.60004,3.400636911,0.13728,0.04004,0.143,3.21,0.56,3.258481241,4.04608,0.01344,4.046102322,0.04608,0.01344,0.048,4,0,4,4.68768,0.88724,4.770905428,0.36768,0.10724,0.383,4.32,0.78,4.389851934,2.89,0.22,2.898361606,0,0,0,2.89,0.22,2.898361606
08/03/2020 04:00,3.2392,0.6006,3.294409962,0.1392,0.0406,0.145,3.1,0.56,3.150174598,3.80736,0.02548,3.807445259,0.08736,0.02548,0.091,3.72,0,3.72,4.69824,0.89032,4.781854117,0.37824,0.11032,0.394,4.32,0.78,4.389851934,2.81,0.22,2.818598943,0,0,0,2.81,0.22,2.818598943
08/03/2020 04:30,3.21824,0.60032,3.273752098,0.13824,0.04032,0.144,3.08,0.56,3.130495168,3.68264,0.04452,3.682909095,0.15264,0.04452,0.159,3.53,0,3.53,4.57656,0.91608,4.667344427,0.46656,0.13608,0.486,4.11,0.78,4.183359894,2.81,0.22,2.818598943,0,0,0,2.81,0.22,2.818598943
08/03/2020 05:00,3.19824,0.60032,3.254093299,0.13824,0.04032,0.144,3.06,0.56,3.110819828,3.644,0.042,3.644242034,0.144,0.042,0.15,3.5,0,3.5,4.66304,0.89172,4.747536898,0.38304,0.11172,0.399,4.28,0.78,4.350494225,2.77,0.22,2.778722728,0,0,0,2.77,0.22,2.778722728
08/03/2020 05:30,3.1692,0.6006,3.225608315,0.1392,0.0406,0.145,3.03,0.56,3.081314654,3.65384,0.03612,3.654018528,0.12384,0.03612,0.129,3.53,0,3.53,4.5888,0.8934,4.674959786,0.3888,0.1134,0.405,4.2,0.78,4.271814603,2.77,0.22,2.778722728,0,0,0,2.77,0.22,2.778722728
08/03/2020 06:00,3.18824,0.60032,3.244265464,0.13824,0.04032,0.144,3.05,0.56,3.100983715,3.76016,0.04088,3.760382215,0.14016,0.04088,0.146,3.62,0,3.62,4.79144,0.84292,4.865019157,0.42144,0.12292,0.439,4.37,0.72,4.428916346,2.92,0.22,2.928275943,0,0,0,2.92,0.22,2.928275943
08/03/2020 06:30,3.3292,0.5806,3.379448032,0.1392,0.0406,0.145,3.19,0.54,3.235382512,3.98024,0.02632,3.980327022,0.09024,0.02632,0.094,3.89,0,3.89,4.96656,0.79108,5.029167506,0.34656,0.10108,0.361,4.62,0.69,4.671241805,3.08,0.22,3.087847146,0,0,0,3.08,0.22,3.087847146
08/03/2020 07:00,3.3092,0.6106,3.365061218,0.1392,0.0406,0.145,3.17,0.57,3.2208384,4.03336,0.01848,4.033402335,0.06336,0.01848,0.066,3.97,0,3.97,4.96368,0.82024,5.03099521,0.34368,0.10024,0.358,4.62,0.72,4.675767317,3.15,0.18,3.155138666,0,0,0,3.15,0.18,3.155138666
08/03/2020 07:30,3.52824,0.61032,3.580637932,0.13824,0.04032,0.144,3.39,0.57,3.437586363,4.14184,0.01512,4.141867598,0.05184,0.01512,0.054,4.09,0,4.09,5.17536,0.79448,5.23598602,0.25536,0.07448,0.266,4.92,0.72,4.972403845,3.22,0.23,3.228203835,0,0,0,3.22,0.23,3.228203835
08/03/2020 08:00,3.61632,0.60976,3.667366576,0.13632,0.03976,0.142,3.48,0.57,3.526372073,4.10608,0.23344,4.112710444,0.04608,0.01344,0.048,4.06,0.22,4.065956222,5.45944,0.73692,5.508950553,0.22944,0.06692,0.239,5.23,0.67,5.272741223,5.27,0.24,5.275462065,1.92,0.56,2,3.35,-0.32,3.365248876
08/03/2020 08:30,3.90536,0.53948,3.942445358,0.13536,0.03948,0.141,3.77,0.5,3.803011964,4.36528,0.01904,4.365321523,0.06528,0.01904,0.068,4.3,0,4.3,5.76112,0.71616,5.80546198,0.26112,0.07616,0.272,5.5,0.64,5.53711116,8.41608,1.15344,8.494752875,4.84608,1.41344,5.048,3.57,-0.26,3.579455266
08/03/2020 09:00,4.14632,0.49976,4.17632968,0.13632,0.03976,0.142,4.01,0.46,4.036297809,4.37048,0.23764,4.376935937,0.06048,0.01764,0.063,4.31,0.22,4.315611197,5.84096,0.71528,5.884593376,0.36096,0.10528,0.376,5.48,0.61,5.513846208,11.49504,2.00772,11.6690567,7.77504,2.26772,8.099,3.72,-0.26,3.729074952
08/03/2020 09:30,4.38632,0.49976,4.41469854,0.13632,0.03976,0.142,4.25,0.46,4.274821634,4.5924,0.0182,4.592436064,0.0624,0.0182,0.065,4.53,0,4.53,6.10808,0.71444,6.14972079,0.35808,0.10444,0.373,5.75,0.61,5.782265992,13.9124,2.6232,14.157544,10.0224,2.9232,10.44,3.89,-0.3,3.901550974
08/03/2020 10:00,4.50536,0.49948,4.532962497,0.13536,0.03948,0.141,4.37,0.46,4.39414383,4.64816,0.05488,4.648483968,0.18816,0.05488,0.196,4.46,0,4.46,6.21768,0.71724,6.25891187,0.36768,0.10724,0.383,5.85,0.61,5.881717436,12.06272,2.05996,12.23734649,8.02272,2.33996,8.357,4.04,-0.28,4.049691346
08/03/2020 10:30,4.6644,0.4692,4.687939419,0.1344,0.0392,0.14,4.53,0.43,4.550362623,4.89328,0.06804,4.893753018,0.23328,0.06804,0.243,4.66,0,4.66,6.31664,0.73152,6.358857004,0.41664,0.12152,0.434,5.9,0.61,5.931450076,11.41136,1.83248,11.55755684,7.31136,2.13248,7.616,4.1,-0.3,4.110960958
08/03/2020 11:00,4.81112,0.45116,4.832227333,0.14112,0.04116,0.147,4.67,0.41,4.68796331,5.00816,0.05488,5.008460682,0.18816,0.05488,0.196,4.82,0,4.82,6.48504,0.72272,6.5251872,0.45504,0.13272,0.474,6.03,0.59,6.05879526,11.26472,1.80096,11.40777689,7.13472,2.08096,7.432,4.13,-0.28,4.139480644
08/03/2020 11:30,5.09208,0.43144,5.110324765,0.14208,0.04144,0.148,4.95,0.39,4.965339868,5.17008,0.05544,5.17037724,0.19008,0.05544,0.198,4.98,0,4.98,6.5968,0.7174,6.63569386,0.4368,0.1274,0.455,6.16,0.59,6.188190366,11.51744,1.83092,11.66206209,7.23744,2.11092,7.539,4.28,-0.28,4.2891491
08/03/2020 12:00,5.06304,0.43172,5.081412815,0.14304,0.04172,0.149,4.92,0.39,4.935433112,5.1692,0.0406,5.169359438,0.1392,0.0406,0.145,5.03,0,5.03,6.51352,0.71936,6.553123042,0.44352,0.12936,0.462,6.07,0.59,6.098606398,13.82,2.49,14.0425247,9.6,2.8,10,4.22,-0.31,4.231370936
08/03/2020 12:30,4.98208,0.45144,5.002491299,0.14208,0.04144,0.148,4.84,0.41,4.85733466,5.32248,0.03864,5.322620257,0.13248,0.03864,0.138,5.19,0,5.19,6.6804,0.7272,6.719863391,0.4704,0.1372,0.49,6.21,0.59,6.237964412,12.73584,2.22212,12.92824187,8.47584,2.47212,8.829,4.26,-0.25,4.267329376
08/03/2020 13:00,5.06208,0.45144,5.082170009,0.14208,0.04144,0.148,4.92,0.41,4.937053777,5.23216,0.36688,5.245007073,0.09216,0.02688,0.096,5.14,0.34,5.151232862,6.60816,0.71488,6.646715881,0.42816,0.12488,0.446,6.18,0.59,6.208099548,13.79408,2.57744,14.03281298,9.69408,2.82744,10.098,4.1,-0.25,4.10761488
08/03/2020 13:30,4.85208,0.45144,4.87303585,0.14208,0.04144,0.148,4.71,0.41,4.727811333,4.93408,0.06244,4.934475068,0.21408,0.06244,0.223,4.72,0,4.72,6.37,0.73,6.411692444,0.48,0.14,0.5,5.89,0.59,5.919476328,15.81848,3.21164,16.1412187,11.86848,3.46164,12.363,3.95,-0.25,3.957903485
08/03/2020 14:00,4.78304,0.45172,4.804323324,0.14304,0.04172,0.149,4.64,0.41,4.658079003,4.7644,0.0742,4.764977754,0.2544,0.0742,0.265,4.51,0,4.51,6.3068,0.7724,6.353922253,0.5568,0.1624,0.58,5.75,0.61,5.782265992,18.73784,4.11812,19.1850348,14.90784,4.34812,15.529,3.83,-0.23,3.83689979
08/03/2020 14:30,4.744,0.472,4.767422784,0.144,0.042,0.15,4.6,0.43,4.620054112,4.87792,0.06356,4.87833408,0.21792,0.06356,0.227,4.66,0,4.66,6.24632,0.78476,6.295423878,0.49632,0.14476,0.517,5.75,0.64,5.785507756,16.01768,3.34224,16.36265995,12.24768,3.57224,12.758,3.77,-0.23,3.777009399
08/03/2020 15:00,4.904,0.472,4.926662156,0.144,0.042,0.15,4.76,0.43,4.779382805,4.94896,0.04928,4.94920535,0.16896,0.04928,0.176,4.78,0,4.78,6.38704,0.71872,6.427350807,0.40704,0.11872,0.424,5.98,0.6,6.010024958,5.0444,0.1242,5.045928755,1.2144,0.3542,1.265,3.83,-0.23,3.83689979
08/03/2020 15:30,4.77112,0.50116,4.7973688,0.14112,0.04116,0.147,4.63,0.46,4.652794859,4.89144,0.33292,4.90275647,0.18144,0.05292,0.189,4.71,0.28,4.718315377,6.31736,0.75048,6.361781008,0.44736,0.13048,0.466,5.87,0.62,5.902651946,9.76344,1.52392,9.881654355,6.01344,1.75392,6.264,3.75,-0.23,3.757046713
08/03/2020 16:00,4.75112,0.50116,4.777478687,0.14112,0.04116,0.147,4.61,0.46,4.632893264,5.01616,0.25388,5.022580632,0.11616,0.03388,0.121,4.9,0.22,4.904936289,6.38456,0.75008,6.428469989,0.51456,0.15008,0.536,5.87,0.6,5.900584717,8.55968,1.08324,8.627950545,4.63968,1.35324,4.833,3.92,-0.27,3.929287467
08/03/2020 16:30,4.94016,0.52088,4.967544343,0.14016,0.04088,0.146,4.8,0.48,4.823940298,5.27616,0.30388,5.284903727,0.11616,0.03388,0.121,5.16,0.27,5.167059125,6.82832,0.73076,6.867311279,0.44832,0.13076,0.467,6.38,0.6,6.408151059,6.20248,0.39364,6.214958616,2.17248,0.63364,2.263,4.03,-0.24,4.037140077
08/03/2020 17:00,4.9992,0.5406,5.028344559,0.1392,0.0406,0.145,4.86,0.5,4.885652464,5.42112,0.04116,5.421276252,0.14112,0.04116,0.147,5.28,0,5.28,6.86936,0.69648,6.904577554,0.39936,0.11648,0.416,6.47,0.58,6.495944889,6.87904,0.76472,6.921415173,2.99904,0.87472,3.124,3.88,-0.11,3.881558965
08/03/2020 17:30,5.16824,0.54032,5.196407451,0.13824,0.04032,0.144,5.03,0.5,5.054789808,5.71968,0.41324,5.734588616,0.07968,0.02324,0.083,5.64,0.39,5.653467962,6.90904,0.68472,6.942886662,0.35904,0.10472,0.374,6.55,0.58,6.575629247,4.214,0.332,4.227058079,0.384,0.112,0.4,3.83,0.22,3.836313334
08/03/2020 18:00,5.26728,0.54004,5.294892048,0.13728,0.04004,0.143,5.13,0.5,5.154308877,5.87976,0.04368,5.879922244,0.14976,0.04368,0.156,5.73,0,5.73,6.97432,0.66876,7.00630997,0.30432,0.08876,0.317,6.67,0.58,6.695169901,3.93,0.22,3.936152944,0,0,0,3.93,0.22,3.936152944
08/03/2020 18:30,5.38632,0.48976,5.408540284,0.13632,0.03976,0.142,5.25,0.45,5.269250421,6.09912,0.28016,6.105551114,0.06912,0.02016,0.072,6.03,0.26,6.035602704,7.16936,0.59648,7.19413033,0.15936,0.04648,0.166,7.01,0.55,7.031543216,4.18,-0.22,4.18578547,0,0,0,4.18,-0.22,4.18578547
08/03/2020 19:00,5.44536,0.48948,5.467315264,0.13536,0.03948,0.141,5.31,0.45,5.329033684,6.21336,0.38848,6.225492687,0.06336,0.01848,0.066,6.15,0.37,6.161120028,7.19432,0.60376,7.219609851,0.18432,0.05376,0.192,7.01,0.55,7.031543216,4.27,-0.22,4.275663691,0,0,0,4.27,-0.22,4.275663691
08/03/2020 19:30,5.26536,0.50948,5.289951399,0.13536,0.03948,0.141,5.13,0.47,5.151485223,5.93072,0.00896,5.930726768,0.03072,0.00896,0.032,5.9,0,5.9,7.05464,0.61052,7.081008417,0.10464,0.03052,0.109,6.95,0.58,6.974159448,4.08,0.01,4.080012255,0,0,0,4.08,0.01,4.080012255
08/03/2020 20:00,5.10536,0.50948,5.130718332,0.13536,0.03948,0.141,4.97,0.47,4.992173875,5.77864,0.00252,5.778640549,0.00864,0.00252,0.009,5.77,0,5.77,6.82232,0.65276,6.853476913,0.11232,0.03276,0.117,6.71,0.62,6.738582937,3.97,0.04,3.970201506,0,0,0,3.97,0.04,3.970201506
08/03/2020 20:30,4.87536,0.53948,4.905117104,0.13536,0.03948,0.141,4.74,0.5,4.766298354,5.50072,0.34896,5.511777717,0.03072,0.00896,0.032,5.47,0.34,5.480556541,6.62528,0.67404,6.659479334,0.18528,0.05404,0.193,6.44,0.62,6.469775885,3.77,0.24,3.777631533,0,0,0,3.77,0.24,3.777631533
08/03/2020 21:00,4.7092,0.5706,4.743643009,0.1392,0.0406,0.145,4.57,0.53,4.600630392,5.2528,0.0154,5.252822575,0.0528,0.0154,0.055,5.2,0,5.2,6.32176,0.72468,6.363160425,0.22176,0.06468,0.231,6.1,0.66,6.13560103,3.79,0.22,3.796379855,0,0,0,3.79,0.22,3.796379855
08/03/2020 21:30,4.47016,0.57088,4.506465844,0.14016,0.04088,0.146,4.33,0.53,4.362315899,4.98128,0.23204,4.986681562,0.04128,0.01204,0.043,4.94,0.22,4.944896359,6.05328,0.78804,6.104359573,0.23328,0.06804,0.243,5.82,0.72,5.864366974,3.72,0.22,3.726499698,0,0,0,3.72,0.22,3.726499698
08/03/2020 22:00,4.16208,0.60144,4.205310928,0.14208,0.04144,0.148,4.02,0.56,4.058817562,4.71168,0.00924,4.71168906,0.03168,0.00924,0.033,4.68,0,4.68,5.90432,0.77376,5.954804716,0.18432,0.05376,0.192,5.72,0.72,5.765136599,3.63,0.22,3.636660556,0,0,0,3.63,0.22,3.636660556
08/03/2020 22:30,3.964,0.602,4.009451334,0.144,0.042,0.15,3.82,0.56,3.860828927,4.41976,0.00868,4.419768523,0.02976,0.00868,0.031,4.39,0,4.39,5.68328,0.75804,5.733611096,0.23328,0.06804,0.243,5.45,0.69,5.493505256,3.43,0.24,3.438386249,0,0,0,3.43,0.24,3.438386249
08/03/2020 23:00,3.65304,0.60172,3.70226528,0.14304,0.04172,0.149,3.51,0.56,3.55439165,4.11648,0.01064,4.116493751,0.03648,0.01064,0.038,4.08,0,4.08,5.41936,0.75148,5.471214216,0.27936,0.08148,0.291,5.14,0.67,5.183483385,3.23,0.24,3.238904136,0,0,0,3.23,0.24,3.238904136
08/03/2020 23:30,3.40304,0.62172,3.459366561,0.14304,0.04172,0.149,3.26,0.58,3.311193138,3.76744,0.01092,3.767455826,0.03744,0.01092,0.039,3.73,0,3.73,5.04504,0.78272,5.105397066,0.21504,0.06272,0.224,4.83,0.72,4.883369738,3.09,0.24,3.099306374,0,0,0,3.09,0.24,3.099306374
09/03/2020 00:00,3.22304,0.62172,3.282456793,0.14304,0.04172,0.149,3.08,0.58,3.134134649,3.56704,0.34372,3.583562166,0.04704,0.01372,0.049,3.52,0.33,3.53543491,4.88744,0.76592,4.947090377,0.15744,0.04592,0.164,4.73,0.72,4.784485343,3,0.24,3.009584689,0,0,0,3,0.24,3.009584689
09/03/2020 00:30,3.26112,0.62116,3.319750503,0.14112,0.04116,0.147,3.12,0.58,3.173452379,3.80184,0.01512,3.801870066,0.05184,0.01512,0.054,3.75,0,3.75,4.86136,0.75748,4.92002002,0.23136,0.06748,0.241,4.63,0.69,4.681132342,2.98,0.24,2.989648809,0,0,0,2.98,0.24,2.989648809
09/03/2020 01:00,3.57112,0.62116,3.624739687,0.14112,0.04116,0.147,3.43,0.58,3.478692283,4.33896,0.23428,4.345280313,0.04896,0.01428,0.051,4.29,0.22,4.295637322,5.05792,0.73356,5.110837994,0.21792,0.06356,0.227,4.84,0.67,4.886153907,3.24,0.24,3.248876729,0,0,0,3.24,0.24,3.248876729
09/03/2020 01:30,3.63208,0.62144,3.684859943,0.14208,0.04144,0.148,3.49,0.58,3.537866589,4.41184,0.01512,4.411865909,0.05184,0.01512,0.054,4.36,0,4.36,5.03112,0.74616,5.086150135,0.26112,0.07616,0.272,4.77,0.67,4.81682468,3.34,0.22,3.347237667,0,0,0,3.34,0.22,3.347237667
09/03/2020 02:00,3.54304,0.62172,3.59717503,0.14304,0.04172,0.149,3.4,0.58,3.449115829,4.43976,0.00868,4.439768485,0.02976,0.00868,0.031,4.41,0,4.41,5.02648,0.71564,5.077168679,0.15648,0.04564,0.163,4.87,0.67,4.915872252,3.28,0.22,3.287369769,0,0,0,3.28,0.22,3.287369769
09/03/2020 02:30,3.48304,0.62172,3.538093187,0.14304,0.04172,0.149,3.34,0.58,3.389985251,4.40992,0.43456,4.431279364,0.04992,0.01456,0.052,4.36,0.42,4.380182645,4.98448,0.72964,5.037600163,0.20448,0.05964,0.213,4.78,0.67,4.82672767,3.15,0.25,3.159905062,0,0,0,3.15,0.25,3.159905062
09/03/2020 03:00,3.454,0.622,3.509558377,0.144,0.042,0.15,3.31,0.58,3.36043152,4.3432,0.0126,4.343218277,0.0432,0.0126,0.045,4.3,0,4.3,4.9972,0.7596,5.054601864,0.3072,0.0896,0.32,4.69,0.67,4.737615434,3.15,0.22,3.157673194,0,0,0,3.15,0.22,3.157673194
09/03/2020 03:30,3.374,0.622,3.430854121,0.144,0.042,0.15,3.23,0.58,3.281661165,4.22992,0.23456,4.236418487,0.04992,0.01456,0.052,4.18,0.22,4.18578547,4.97432,0.75876,5.031856139,0.30432,0.08876,0.317,4.67,0.67,4.717817292,3.09,0.22,3.097821815,0,0,0,3.09,0.22,3.097821815
09/03/2020 04:00,3.274,0.622,3.332560577,0.144,0.042,0.15,3.13,0.58,3.183284467,4.08664,0.35652,4.102161991,0.05664,0.01652,0.059,4.03,0.34,4.044317,4.93912,0.76016,4.997274217,0.30912,0.09016,0.322,4.63,0.67,4.67822616,3.02,0.22,3.028002642,0,0,0,3.02,0.22,3.028002642
09/03/2020 04:30,3.30208,0.59144,3.354628683,0.14208,0.04144,0.148,3.16,0.55,3.20750682,4.0172,0.0196,4.017247814,0.0672,0.0196,0.07,3.95,0,3.95,4.87416,0.75288,4.931963504,0.28416,0.08288,0.296,4.59,0.67,4.638642043,3.06,0.22,3.067898303,0,0,0,3.06,0.22,3.067898303
09/03/2020 05:00,3.28208,0.59144,3.334943838,0.14208,0.04144,0.148,3.14,0.55,3.187804887,3.95312,0.02716,3.953213301,0.09312,0.02716,0.097,3.86,0,3.86,4.92344,0.77892,4.984674292,0.37344,0.10892,0.389,4.55,0.67,4.599065122,3.02,0.22,3.028002642,0,0,0,3.02,0.22,3.028002642
09/03/2020 05:30,3.38208,0.59144,3.433404491,0.14208,0.04144,0.148,3.24,0.55,3.28635056,4.17256,0.30408,4.183625413,0.08256,0.02408,0.086,4.09,0.28,4.099573149,5.10776,0.79768,5.169671711,0.43776,0.12768,0.456,4.67,0.67,4.717817292,3.22,0.22,3.227506778,0,0,0,3.22,0.22,3.227506778
09/03/2020 06:00,3.69112,0.56116,3.733532831,0.14112,0.04116,0.147,3.55,0.52,3.587882384,4.43992,0.23456,4.44611156,0.04992,0.01456,0.052,4.39,0.22,4.395509072,5.6488,0.6734,5.688796797,0.3888,0.1134,0.405,5.26,0.56,5.289725891,3.52,0,3.52,0,0,0,3.52,0,3.52
09/03/2020 06:30,4.22304,0.48172,4.250425979,0.14304,0.04172,0.149,4.08,0.44,4.103656906,4.92472,0.28596,4.933015325,0.05472,0.01596,0.057,4.87,0.27,4.877478857,6.74544,0.18992,6.748113099,0.20544,0.05992,0.214,6.54,0.13,6.541291921,3.88,-0.25,3.888045782,0,0,0,3.88,-0.25,3.888045782
09/03/2020 07:00,4.62112,0.44116,4.642130136,0.14112,0.04116,0.147,4.48,0.4,4.497821695,5.36432,0.28876,5.372086317,0.06432,0.01876,0.067,5.3,0.27,5.306872902,7.84064,-0.29648,7.846243432,0.32064,0.09352,0.334,7.52,-0.39,7.530106241,4.27,-0.25,4.27731224,0,0,0,4.27,-0.25,4.27731224
09/03/2020 07:30,5.2392,0.3806,5.253006092,0.1392,0.0406,0.145,5.1,0.34,5.111320769,5.812,0.321,5.820857755,0.072,0.021,0.075,5.74,0.3,5.747834375,8.80344,-0.53108,8.819444529,0.37344,0.10892,0.389,8.43,-0.64,8.454259282,4.68,-0.34,4.692334174,0,0,0,4.68,-0.34,4.692334174
09/03/2020 08:00,5.45824,0.34032,5.468839146,0.13824,0.04032,0.144,5.32,0.3,5.328451933,6.03912,0.35016,6.049262963,0.06912,0.02016,0.072,5.97,0.33,5.979113647,9.3252,-0.6364,9.346890392,0.3552,0.1036,0.37,8.97,-0.74,9.00047221,5.07,-0.44,5.089056887,0,0,0,5.07,-0.44,5.089056887
09/03/2020 08:30,5.72632,0.29976,5.734160514,0.13632,0.03976,0.142,5.59,0.26,5.596043245,6.17432,0.37876,6.185926495,0.06432,0.01876,0.067,6.11,0.36,6.120596376,10.106,-0.967,10.15215864,0.216,0.063,0.225,9.89,-1.03,9.943490333,5.31,-0.5,5.333488539,0,0,0,5.31,-0.5,5.333488539
09/03/2020 09:00,5.74632,0.26976,5.752648434,0.13632,0.03976,0.142,5.61,0.23,5.614712815,6.35488,0.38184,6.366341304,0.07488,0.02184,0.078,6.28,0.36,6.290310008,10.35608,-1.05156,10.40933098,0.16608,0.04844,0.173,10.19,-1.1,10.24919997,5.46,-0.56,5.488642819,0,0,0,5.46,-0.56,5.488642819
09/03/2020 09:30,6.01536,0.26948,6.021393144,0.13536,0.03948,0.141,5.88,0.23,5.88449658,6.74376,0.26568,6.748991391,0.05376,0.01568,0.056,6.69,0.25,6.694669521,10.62616,-0.96112,10.66953738,0.23616,0.06888,0.246,10.39,-1.03,10.44092908,5.64,-0.57,5.668730017,0,0,0,5.64,-0.57,5.668730017
09/03/2020 10:00,6.10536,0.03948,6.105487646,0.13536,0.03948,0.141,5.97,0,5.97,6.72216,0.25688,6.727066404,0.09216,0.02688,0.096,6.63,0.23,6.633988242,10.56696,-0.93672,10.60839705,0.21696,0.06328,0.226,10.35,-1,10.39819696,5.75,-0.64,5.785507756,0,0,0,5.75,-0.64,5.785507756
09/03/2020 10:30,6.17536,0.03948,6.175486199,0.13536,0.03948,0.141,6.04,0,6.04,6.74216,0.33688,6.750571057,0.09216,0.02688,0.096,6.65,0.31,6.657221643,10.45184,-0.79488,10.4820224,0.29184,0.08512,0.304,10.16,-0.88,10.19803903,5.97,-0.73,6.014465895,0,0,0,5.97,-0.73,6.014465895
09/03/2020 11:00,6.0944,0.0392,6.094526069,0.1344,0.0392,0.14,5.96,0,5.96,6.84584,0.29212,6.852069717,0.07584,0.02212,0.079,6.77,0.27,6.775381908,10.50856,-0.84292,10.54231224,0.29856,0.08708,0.311,10.21,-0.93,10.25226804,6.04,-0.73,6.083954306,0,0,0,6.04,-0.73,6.083954306
09/03/2020 11:30,6.09632,0.03976,6.096449655,0.13632,0.03976,0.142,5.96,0,5.96,6.90448,0.29464,6.910763836,0.08448,0.02464,0.088,6.82,0.27,6.825342482,10.79688,-1.00216,10.8432902,0.26688,0.07784,0.278,10.53,-1.08,10.58523972,5.79,-0.52,5.813303708,0,0,0,5.79,-0.52,5.813303708
09/03/2020 12:00,6.09632,0.24976,6.101434061,0.13632,0.03976,0.142,5.96,0.21,5.963698517,6.8668,0.2724,6.872200812,0.0768,0.0224,0.08,6.79,0.25,6.794600798,10.48944,-0.93808,10.53130313,0.34944,0.10192,0.364,10.14,-1.04,10.19319381,5.71,-0.52,5.733628868,0,0,0,5.71,-0.52,5.733628868
09/03/2020 12:30,6.18632,0.24976,6.191359721,0.13632,0.03976,0.142,6.05,0.21,6.053643531,6.8416,0.2938,6.847905446,0.0816,0.0238,0.085,6.76,0.27,6.765389863,10.55328,-0.88696,10.59048709,0.35328,0.10304,0.368,10.2,-0.99,10.2479315,5.93,-0.69,5.970008375,0,0,0,5.93,-0.69,5.970008375
09/03/2020 13:00,6.12728,0.25004,6.132379652,0.13728,0.04004,0.143,5.99,0.21,5.993680005,6.7344,0.3492,6.743447486,0.1344,0.0392,0.14,6.6,0.31,6.607276292,10.456,-0.762,10.4837293,0.336,0.098,0.35,10.12,-0.86,10.15647577,5.93,-0.69,5.970008375,0,0,0,5.93,-0.69,5.970008375
09/03/2020 13:30,6.10728,0.29004,6.114163246,0.13728,0.04004,0.143,5.97,0.25,5.975232213,6.7808,0.3694,6.790854512,0.1008,0.0294,0.105,6.68,0.34,6.688647098,10.14384,-0.66388,10.16554114,0.36384,0.10612,0.379,9.78,-0.77,9.810265032,5.75,-0.57,5.778183105,0,0,0,5.75,-0.57,5.778183105
09/03/2020 14:00,6.10728,0.04004,6.107411252,0.13728,0.04004,0.143,5.97,0,5.97,6.70824,0.28032,6.714094369,0.13824,0.04032,0.144,6.57,0.24,6.5743821,10.28704,-0.68628,10.30990651,0.28704,0.08372,0.299,10,-0.77,10.02960119,5.64,-0.52,5.663920903,0,0,0,5.64,-0.52,5.663920903
09/03/2020 14:30,6.08632,0.25976,6.091860668,0.13632,0.03976,0.142,5.95,0.22,5.954065838,6.77528,0.30904,6.782324439,0.06528,0.01904,0.068,6.71,0.29,6.716263842,10.51704,-0.79628,10.54714142,0.28704,0.08372,0.299,10.23,-0.88,10.2677797,5.74,-0.52,5.763505878,0,0,0,5.74,-0.52,5.763505878
09/03/2020 15:00,6.11632,0.25976,6.121833516,0.13632,0.03976,0.142,5.98,0.22,5.984045454,6.72344,0.00392,6.723441143,0.01344,0.00392,0.014,6.71,0,6.71,10.6396,-1.0122,10.68763945,0.1296,0.0378,0.135,10.51,-1.05,10.56231982,5.7,-0.49,5.721022636,0,0,0,5.7,-0.49,5.721022636
09/03/2020 15:30,6.08632,0.25976,6.091860668,0.13632,0.03976,0.142,5.95,0.22,5.954065838,6.71304,0.36672,6.72304913,0.02304,0.00672,0.024,6.69,0.36,6.699679097,10.58536,-0.96052,10.62884966,0.13536,0.03948,0.141,10.45,-1,10.49773785,5.85,-0.53,5.873959482,0,0,0,5.85,-0.53,5.873959482
09/03/2020 16:00,6.23536,0.27948,6.241620254,0.13536,0.03948,0.141,6.1,0.24,6.104719486,6.91648,0.40064,6.928073903,0.03648,0.01064,0.038,6.88,0.39,6.891044914,10.554,-0.903,10.59255989,0.264,0.077,0.275,10.29,-0.98,10.33656132,5.87,-0.53,5.89387818,0,0,0,5.87,-0.53,5.89387818
09/03/2020 16:30,6.52632,0.27976,6.532313403,0.13632,0.03976,0.142,6.39,0.24,6.394505454,7.23936,0.40148,7.25048408,0.03936,0.01148,0.041,7.2,0.39,7.210554764,10.29552,-0.77964,10.32499737,0.27552,0.08036,0.287,10.02,-0.86,10.05683847,5.84,-0.46,5.858088425,0,0,0,5.84,-0.46,5.858088425
09/03/2020 17:00,6.56728,0.33004,6.575567884,0.13728,0.04004,0.143,6.43,0.29,6.436536336,7.5776,0.3168,7.584219406,0.0576,0.0168,0.06,7.52,0.3,7.525981664,9.89504,-0.50228,9.907779862,0.33504,0.09772,0.349,9.56,-0.6,9.578809947,5.77,-0.39,5.783165223,0,0,0,5.77,-0.39,5.783165223
09/03/2020 17:30,6.31536,0.38948,6.32735858,0.13536,0.03948,0.141,6.18,0.35,6.189903069,7.5908,0.3494,7.598837082,0.1008,0.0294,0.105,7.49,0.32,7.496832665,9.6124,-0.2668,9.616101913,0.4224,0.1232,0.44,9.19,-0.39,9.198271577,5.49,-0.37,5.502453998,0,0,0,5.49,-0.37,5.502453998
09/03/2020 18:00,6.35632,0.38976,6.368258537,0.13632,0.03976,0.142,6.22,0.35,6.229839484,7.68784,0.04312,7.687960926,0.14784,0.04312,0.154,7.54,0,7.54,9.71544,-0.38008,9.722871757,0.44544,0.12992,0.464,9.27,-0.51,9.284018526,5.25,-0.33,5.260361204,0,0,0,5.25,-0.33,5.260361204
09/03/2020 18:30,6.30728,0.39004,6.319328461,0.13728,0.04004,0.143,6.17,0.35,6.179919093,7.7428,0.0504,7.742964032,0.1728,0.0504,0.18,7.57,0,7.57,9.686,-0.357,9.692576799,0.456,0.133,0.475,9.23,-0.49,9.242997349,5.03,-0.25,5.036208892,0,0,0,5.03,-0.25,5.036208892
09/03/2020 19:00,6.16824,0.39032,6.18057719,0.13824,0.04032,0.144,6.03,0.35,6.040149005,7.49288,0.07084,7.493214864,0.24288,0.07084,0.253,7.25,0,7.25,9.23848,-0.30336,9.243459309,0.46848,0.13664,0.488,8.77,-0.44,8.781030691,4.87,-0.25,4.876412616,0,0,0,4.87,-0.25,4.876412616
09/03/2020 19:30,5.90016,0.42088,5.915152407,0.14016,0.04088,0.146,5.76,0.38,5.772521113,7.06784,0.07812,7.068271712,0.26784,0.07812,0.279,6.8,0,6.8,8.9304,-0.2628,8.934265946,0.4704,0.1372,0.49,8.46,-0.4,8.469450986,4.87,-0.27,4.877478857,0,0,0,4.87,-0.27,4.877478857
