Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
09/03/2020 20:00,5.64016,0.45088,5.658153197,0.14016,0.04088,0.146,5.5,0.41,5.515260647,6.63984,0.06412,6.640149592,0.21984,0.06412,0.229,6.42,0,6.42,8.50752,-0.15364,8.508907204,0.46752,0.13636,0.487,8.04,-0.29,8.045228399,4.6,-0.24,4.606256615,0,0,0,4.6,-0.24,4.606256615
09/03/2020 20:30,5.38728,0.48004,5.408624982,0.13728,0.04004,0.143,5.25,0.44,5.268405831,6.13184,0.05012,6.13204483,0.17184,0.05012,0.179,5.96,0,5.96,8.186,-0.097,8.186574681,0.456,0.133,0.475,7.73,-0.23,7.733420977,4.5,-0.27,4.508092723,0,0,0,4.5,-0.27,4.508092723
09/03/2020 21:00,5.06728,0.51004,5.092883996,0.13728,0.04004,0.143,4.93,0.47,4.952352976,5.66864,0.03752,5.668764169,0.12864,0.03752,0.134,5.54,0,5.54,7.68712,0.10416,7.687825648,0.35712,0.10416,0.372,7.33,0,7.33,4.46,-0.25,4.467001231,0,0,0,4.46,-0.25,4.467001231
09/03/2020 21:30,4.72728,0.55004,4.759172218,0.13728,0.04004,0.143,4.59,0.51,4.61824642,5.26216,0.24688,5.267948139,0.09216,0.02688,0.096,5.17,0.22,5.174678734,7.26872,0.32296,7.275891258,0.31872,0.09296,0.332,6.95,0.23,6.953804714,4.22,-0.25,4.227398727,0,0,0,4.22,-0.25,4.227398727
09/03/2020 22:00,4.46824,0.55032,4.502001866,0.13824,0.04032,0.144,4.33,0.51,4.359931192,4.91872,0.02296,4.918773587,0.07872,0.02296,0.082,4.84,0,4.84,6.718,0.549,6.740395018,0.408,0.119,0.425,6.31,0.43,6.324634377,4.05,-0.25,4.057708713,0,0,0,4.05,-0.25,4.057708713
09/03/2020 22:30,4.11016,0.55088,4.146912586,0.14016,0.04088,0.146,3.97,0.51,4.002624139,4.61928,0.02604,4.619353396,0.08928,0.02604,0.093,4.53,0,4.53,6.22744,0.63592,6.259824534,0.39744,0.11592,0.414,5.83,0.52,5.853144454,3.73,-0.25,3.738368628,0,0,0,3.73,-0.25,3.738368628
09/03/2020 23:00,3.82112,0.58116,3.865062095,0.14112,0.04116,0.147,3.68,0.54,3.719408555,4.17464,0.03052,4.174751561,0.10464,0.03052,0.109,4.07,0,4.07,5.82864,0.59252,5.85867939,0.24864,0.07252,0.259,5.58,0.52,5.604177014,3.56,-0.25,3.568767294,0,0,0,3.56,-0.25,3.568767294
09/03/2020 23:30,3.47208,0.60144,3.523786259,0.14208,0.04144,0.148,3.33,0.56,3.376758801,3.83856,0.01708,3.838597999,0.05856,0.01708,0.061,3.78,0,3.78,5.38944,0.61692,5.424633978,0.22944,0.06692,0.239,5.16,0.55,5.18922923,3.35,-0.25,3.359315406,0,0,0,3.35,-0.25,3.359315406
10/03/2020 00:00,3.28304,0.60172,3.337726562,0.14304,0.04172,0.149,3.14,0.56,3.189545422,3.6084,0.0462,3.608695748,0.1584,0.0462,0.165,3.45,0,3.45,5.194,0.662,5.236017571,0.384,0.112,0.4,4.81,0.55,4.841342789,3.21,-0.22,3.217530109,0,0,0,3.21,-0.22,3.217530109
10/03/2020 00:30,3.35208,0.60144,3.405608668,0.14208,0.04144,0.148,3.21,0.56,3.258481241,3.84496,0.04228,3.845192453,0.14496,0.04228,0.151,3.7,0,3.7,5.16792,0.68356,5.212931172,0.45792,0.13356,0.477,4.71,0.55,4.742003796,3.21,-0.22,3.217530109,0,0,0,3.21,-0.22,3.217530109
10/03/2020 01:00,3.66016,0.58088,3.705967188,0.14016,0.04088,0.146,3.52,0.54,3.56117958,4.36416,0.04788,4.364422642,0.16416,0.04788,0.171,4.2,0,4.2,5.3556,0.6058,5.389753705,0.4656,0.1358,0.485,4.89,0.47,4.912534987,3.39,0,3.39,0,0,0,3.39,0,3.39
10/03/2020 01:30,3.68112,0.58116,3.726713217,0.14112,0.04116,0.147,3.54,0.54,3.580949595,4.42208,0.04144,4.422274166,0.14208,0.04144,0.148,4.28,0,4.28,5.35752,0.60636,5.391724492,0.46752,0.13636,0.487,4.89,0.47,4.912534987,3.44,-0.26,3.449811589,0,0,0,3.44,-0.26,3.449811589
10/03/2020 02:00,3.63208,0.58144,3.67832538,0.14208,0.04144,0.148,3.49,0.54,3.531529414,4.39136,0.03248,4.391480115,0.11136,0.03248,0.116,4.28,0,4.28,5.22952,0.67236,5.272565543,0.41952,0.12236,0.437,4.81,0.55,4.841342789,3.39,-0.22,3.397131143,0,0,0,3.39,-0.22,3.397131143
10/03/2020 02:30,3.56304,0.58172,3.61021498,0.14304,0.04172,0.149,3.42,0.54,3.462369131,4.38488,0.30184,4.395256534,0.07488,0.02184,0.078,4.31,0.28,4.319085551,5.03336,0.69848,5.081592979,0.30336,0.08848,0.316,4.73,0.61,4.769171836,3.33,-0.22,3.337259355,0,0,0,3.33,-0.22,3.337259355
10/03/2020 03:00,3.49304,0.58172,3.541147639,0.14304,0.04172,0.149,3.35,0.54,3.393243286,4.27736,0.24548,4.284398324,0.08736,0.02548,0.091,4.19,0.22,4.195771681,4.98832,0.70076,5.037300964,0.20832,0.06076,0.217,4.78,0.64,4.822654871,3.29,-0.22,3.297347419,0,0,0,3.29,-0.22,3.297347419
10/03/2020 03:30,3.37208,0.60144,3.425296133,0.14208,0.04144,0.148,3.23,0.56,3.278185474,4.10656,0.03108,4.106677611,0.10656,0.03108,0.111,4,0,4,5.08544,0.67992,5.130691104,0.20544,0.05992,0.214,4.88,0.62,4.919227582,3.29,-0.22,3.297347419,0,0,0,3.29,-0.22,3.297347419
10/03/2020 04:00,3.26208,0.58144,3.313493383,0.14208,0.04144,0.148,3.12,0.54,3.166385952,3.94008,0.05544,3.940470023,0.19008,0.05544,0.198,3.75,0,3.75,5.084,0.657,5.126275939,0.264,0.077,0.275,4.82,0.58,4.854770849,3.22,-0.22,3.227506778,0,0,0,3.22,-0.22,3.227506778
10/03/2020 04:30,3.36208,0.58144,3.41198687,0.14208,0.04144,0.148,3.22,0.54,3.264965543,3.84976,0.04368,3.850007792,0.14976,0.04368,0.156,3.7,0,3.7,5.03792,0.67856,5.083412397,0.33792,0.09856,0.352,4.7,0.58,4.735652014,3.18,-0.22,3.187600979,0,0,0,3.18,-0.22,3.187600979
10/03/2020 05:00,3.27208,0.58144,3.323338683,0.14208,0.04144,0.148,3.13,0.54,3.176239915,3.85488,0.05684,3.855299029,0.19488,0.05684,0.203,3.66,0,3.66,5.07088,0.69984,5.118945204,0.41088,0.11984,0.428,4.66,0.58,4.695955707,3.18,-0.22,3.187600979,0,0,0,3.18,-0.22,3.187600979
10/03/2020 05:30,3.37208,0.56144,3.418499437,0.14208,0.04144,0.148,3.23,0.52,3.271589828,4.08136,0.06748,4.081917809,0.23136,0.06748,0.241,3.85,0,3.85,5.32544,0.68992,5.369944208,0.44544,0.12992,0.464,4.88,0.56,4.912026059,3.28,-0.22,3.287369769,0,0,0,3.28,-0.22,3.287369769
10/03/2020 06:00,3.64112,0.53116,3.679658381,0.14112,0.04116,0.147,3.5,0.49,3.534133557,4.26608,0.04844,4.266355002,0.16608,0.04844,0.173,4.1,0,4.1,5.86568,0.57124,5.893429986,0.41568,0.12124,0.433,5.45,0.45,5.468546425,3.63,-0.22,3.636660556,0,0,0,3.63,-0.22,3.636660556
10/03/2020 06:30,4.19112,0.44116,4.214274433,0.14112,0.04116,0.147,4.05,0.4,4.069705149,4.7536,0.0448,4.753811103,0.1536,0.0448,0.16,4.6,0,4.6,6.82704,0.15872,6.82888477,0.40704,0.11872,0.424,6.42,0.04,6.420124609,4,-0.22,4.006045432,0,0,0,4,-0.22,4.006045432
10/03/2020 07:00,4.57824,0.41032,4.596590476,0.13824,0.04032,0.144,4.44,0.37,4.455389994,5.20008,0.05544,5.200375525,0.19008,0.05544,0.198,5.01,0,5.01,7.7512,-0.3184,7.757736783,0.4512,0.1316,0.47,7.3,-0.45,7.313856712,4.45,-0.36,4.46453805,0,0,0,4.45,-0.36,4.46453805
10/03/2020 07:30,5.20728,0.35004,5.219031807,0.13728,0.04004,0.143,5.07,0.31,5.079468476,5.61016,0.26088,5.61622236,0.14016,0.04088,0.146,5.47,0.22,5.474422344,8.88048,-0.59736,8.900548522,0.42048,0.12264,0.438,8.46,-0.72,8.490583019,4.76,-0.44,4.780292878,0,0,0,4.76,-0.44,4.780292878
10/03/2020 08:00,5.36728,0.32004,5.376813201,0.13728,0.04004,0.143,5.23,0.28,5.237489857,5.84568,0.34624,5.855924931,0.05568,0.01624,0.058,5.79,0.33,5.79939652,9.48664,-0.75348,9.516515675,0.29664,0.08652,0.309,9.19,-0.84,9.228309704,4.89,-0.38,4.904742603,0,0,0,4.89,-0.38,4.904742603
10/03/2020 08:30,5.62536,0.27948,5.632298305,0.13536,0.03948,0.141,5.49,0.24,5.495243398,6.20936,0.29148,6.216197568,0.03936,0.01148,0.041,6.17,0.28,6.176350055,10.16024,-0.98868,10.20823026,0.21024,0.06132,0.219,9.95,-1.05,10.00524862,5.3,-0.52,5.325448338,0,0,0,5.3,-0.52,5.325448338
10/03/2020 09:00,5.78536,0.27948,5.792106646,0.13536,0.03948,0.141,5.65,0.24,5.655095048,6.35672,0.26696,6.362323223,0.12672,0.03696,0.132,6.23,0.23,6.23424414,10.50432,-1.13124,10.56505762,0.30432,0.08876,0.317,10.2,-1.22,10.27270169,5.53,-0.63,5.565770387,0,0,0,5.53,-0.63,5.565770387
10/03/2020 09:30,5.94536,0.27948,5.951925285,0.13536,0.03948,0.141,5.81,0.24,5.814954858,6.4976,0.2818,6.503707942,0.1776,0.0518,0.185,6.32,0.23,6.324183742,10.57432,-1.13124,10.63465784,0.30432,0.08876,0.317,10.27,-1.22,10.34220963,5.76,-0.69,5.801180914,0,0,0,5.76,-0.69,5.801180914
10/03/2020 10:00,6.11824,-0.17968,6.120877846,0.13824,0.04032,0.144,5.98,-0.22,5.984045454,6.63488,0.31684,6.642440832,0.19488,0.05684,0.203,6.44,0.26,6.44524631,10.65176,-1.12032,10.7105139,0.34176,0.09968,0.356,10.31,-1.22,10.38193142,5.8,-0.69,5.840898903,0,0,0,5.8,-0.69,5.840898903
10/03/2020 10:30,5.97016,-0.17912,5.972846424,0.14016,0.04088,0.146,5.83,-0.22,5.834149467,6.43072,0.30896,6.438137619,0.27072,0.07896,0.282,6.16,0.23,6.164292336,10.36392,-0.93344,10.40587084,0.43392,0.12656,0.452,9.93,-1.06,9.986415773,5.85,-0.77,5.900457609,0,0,0,5.85,-0.77,5.900457609
10/03/2020 11:00,5.9492,0.1106,5.950227979,0.1392,0.0406,0.145,5.81,0.07,5.810421671,6.34472,0.31596,6.352582357,0.29472,0.08596,0.307,6.05,0.23,6.054370322,10.502,-0.994,10.54893549,0.432,0.126,0.45,10.07,-1.12,10.13209258,5.85,-0.73,5.895371066,0,0,0,5.85,-0.73,5.895371066
10/03/2020 11:30,6.04112,-0.17884,6.04376659,0.14112,0.04116,0.147,5.9,-0.22,5.90410027,6.28672,0.33696,6.295743832,0.36672,0.10696,0.382,5.92,0.23,5.924466221,10.57752,-1.02364,10.62693597,0.46752,0.13636,0.487,10.11,-1.16,10.17633038,5.8,-0.68,5.839726021,0,0,0,5.8,-0.68,5.839726021
10/03/2020 12:00,6.15112,-0.13884,6.152686714,0.14112,0.04116,0.147,6.01,-0.18,6.012694903,6.35032,0.34676,6.359780389,0.40032,0.11676,0.417,5.95,0.23,5.954443719,10.57848,-0.93336,10.61957626,0.46848,0.13664,0.488,10.11,-1.07,10.16646448,5.77,-0.63,5.804291516,0,0,0,5.77,-0.63,5.804291516
10/03/2020 12:30,6.19112,0.12116,6.192305435,0.14112,0.04116,0.147,6.05,0.08,6.050528903,6.46616,0.33388,6.474774205,0.35616,0.10388,0.371,6.11,0.23,6.114327436,10.54656,-0.85392,10.58107306,0.46656,0.13608,0.486,10.08,-0.99,10.1284994,5.79,-0.66,5.827495174,0,0,0,5.79,-0.66,5.827495174
10/03/2020 13:00,6.12112,0.26116,6.126688714,0.14112,0.04116,0.147,5.98,0.22,5.984045454,6.39632,0.33976,6.405337337,0.37632,0.10976,0.392,6.02,0.23,6.024392086,10.33944,-0.72308,10.36469316,0.46944,0.13692,0.489,9.87,-0.86,9.907396227,5.76,-0.66,5.797689195,0,0,0,5.76,-0.66,5.797689195
10/03/2020 13:30,5.98016,0.26088,5.985847643,0.14016,0.04088,0.146,5.84,0.22,5.844142367,6.226,0.358,6.23628415,0.336,0.098,0.35,5.89,0.26,5.895735747,9.8008,-0.5956,9.818880792,0.4608,0.1344,0.48,9.34,-0.73,9.368484403,5.63,-0.61,5.662949761,0,0,0,5.63,-0.61,5.662949761
10/03/2020 14:00,6.01112,0.26116,6.016790523,0.14112,0.04116,0.147,5.87,0.22,5.874121211,6.2028,0.3054,6.21031376,0.2928,0.0854,0.305,5.91,0.22,5.914093337,9.90232,-0.63224,9.922482996,0.47232,0.13776,0.492,9.43,-0.77,9.461384677,5.47,-0.51,5.493723692,0,0,0,5.47,-0.51,5.493723692
10/03/2020 14:30,6.01112,0.26116,6.016790523,0.14112,0.04116,0.147,5.87,0.22,5.874121211,6.22288,0.38084,6.234522805,0.24288,0.07084,0.253,5.98,0.31,5.988029726,9.89848,-0.72336,9.924875616,0.46848,0.13664,0.488,9.43,-0.86,9.469134068,5.33,-0.51,5.354344031,0,0,0,5.33,-0.51,5.354344031
10/03/2020 15:00,5.95112,0.26116,5.956847639,0.14112,0.04116,0.147,5.81,0.22,5.81416374,6.35448,0.31964,6.36251411,0.20448,0.05964,0.213,6.15,0.26,6.155493481,9.95944,-0.81308,9.992574453,0.46944,0.13692,0.489,9.49,-0.95,9.53743152,5.47,-0.55,5.497581286,0,0,0,5.47,-0.55,5.497581286
10/03/2020 15:30,5.87016,0.26088,5.875954118,0.14016,0.04088,0.146,5.73,0.22,5.73422183,6.2444,0.3992,6.257147273,0.1344,0.0392,0.14,6.11,0.36,6.120596376,9.99048,-0.82736,10.0246803,0.42048,0.12264,0.438,9.57,-0.95,9.617036966,5.41,-0.47,5.430377519,0,0,0,5.41,-0.47,5.430377519
10/03/2020 16:00,5.9892,0.3006,5.996738864,0.1392,0.0406,0.145,5.85,0.26,5.855774927,6.43688,0.30784,6.444236929,0.26688,0.07784,0.278,6.17,0.23,6.174285384,9.8104,-0.7328,9.837730633,0.4704,0.1372,0.49,9.34,-0.87,9.38043176,5.39,-0.44,5.407929363,0,0,0,5.39,-0.44,5.407929363
10/03/2020 16:30,6.29016,0.30088,6.297351951,0.14016,0.04088,0.146,6.15,0.26,6.155493481,6.53464,0.34552,6.543768333,0.22464,0.06552,0.234,6.31,0.28,6.316209306,9.61544,-0.64008,9.636720853,0.44544,0.12992,0.464,9.17,-0.77,9.202271459,5.45,-0.46,5.469378392,0,0,0,5.45,-0.46,5.469378392
10/03/2020 17:00,6.22016,0.30088,6.227432794,0.14016,0.04088,0.146,6.08,0.26,6.085556671,6.72144,0.31792,6.72895451,0.30144,0.08792,0.314,6.42,0.23,6.424118617,9.29408,-0.37756,9.301745782,0.45408,0.13244,0.473,8.84,-0.51,8.854699317,5.41,-0.44,5.4278633,0,0,0,5.41,-0.44,5.4278633
10/03/2020 17:30,6.1692,0.3706,6.180321432,0.1392,0.0406,0.145,6.03,0.33,6.0390231,6.81808,0.06944,6.818433603,0.23808,0.06944,0.248,6.58,0,6.58,9.0368,-0.2226,9.039541194,0.4368,0.1274,0.455,8.6,-0.35,8.607119146,5.27,-0.4,5.285158465,0,0,0,5.27,-0.4,5.285158465
10/03/2020 18:00,6.06016,0.37088,6.071498266,0.14016,0.04088,0.146,5.92,0.33,5.929190501,6.94712,0.06916,6.947464242,0.23712,0.06916,0.247,6.71,0,6.71,9.05264,-0.30548,9.057792722,0.39264,0.11452,0.409,8.66,-0.42,8.670178776,5.04,-0.38,5.054305096,0,0,0,5.04,-0.38,5.054305096
10/03/2020 18:30,6.05824,0.37032,6.06954766,0.13824,0.04032,0.144,5.92,0.33,5.929190501,7.06304,0.36172,7.072296331,0.14304,0.04172,0.149,6.92,0.32,6.927394893,9.01416,-0.24212,9.017411081,0.40416,0.11788,0.421,8.61,-0.36,8.617522846,5.02,-0.35,5.032186404,0,0,0,5.02,-0.35,5.032186404
10/03/2020 19:00,5.9292,0.3706,5.940770741,0.1392,0.0406,0.145,5.79,0.33,5.79939652,6.9472,0.2896,6.953233492,0.0672,0.0196,0.07,6.88,0.27,6.885295927,8.91072,-0.32104,8.916501422,0.27072,0.07896,0.282,8.64,-0.4,8.649254303,4.93,-0.31,4.939736835,0,0,0,4.93,-0.31,4.939736835
10/03/2020 19:30,5.8392,0.4006,5.852925508,0.1392,0.0406,0.145,5.7,0.36,5.711357107,6.63048,0.28764,6.636716191,0.06048,0.01764,0.063,6.57,0.27,6.575545605,8.64464,-0.22948,8.647685343,0.34464,0.10052,0.359,8.3,-0.33,8.30655765,4.84,-0.31,4.849917525,0,0,0,4.84,-0.31,4.849917525
10/03/2020 20:00,5.60728,0.43004,5.623746385,0.13728,0.04004,0.143,5.47,0.39,5.483885484,6.32856,0.28708,6.335068003,0.05856,0.01708,0.061,6.27,0.27,6.275810705,8.8044,-0.2558,8.808115179,0.2544,0.0742,0.265,8.55,-0.33,8.556366051,4.55,-0.27,4.558003949,0,0,0,4.55,-0.27,4.558003949
10/03/2020 20:30,5.31824,0.46032,5.338124315,0.13824,0.04032,0.144,5.18,0.42,5.196999134,5.86648,0.28064,5.873188776,0.03648,0.01064,0.038,5.83,0.27,5.836248795,9.18992,-0.34044,9.196223627,0.16992,0.04956,0.177,9.02,-0.39,9.028427327,4.33,-0.24,4.33664617,0,0,0,4.33,-0.24,4.33664617
10/03/2020 21:00,5.00728,0.48004,5.030237708,0.13728,0.04004,0.143,4.87,0.44,4.889836398,5.4732,0.2826,5.480490945,0.0432,0.0126,0.045,5.43,0.27,5.436708563,8.61688,-0.23716,8.620143027,0.14688,0.04284,0.153,8.47,-0.28,8.474626835,4.33,-0.24,4.33664617,0,0,0,4.33,-0.24,4.33664617
10/03/2020 21:30,4.70824,0.53032,4.738012579,0.13824,0.04032,0.144,4.57,0.49,4.596194078,5.20168,0.00924,5.201688207,0.03168,0.00924,0.033,5.17,0,5.17,8.04928,-0.36896,8.057731691,0.20928,0.06104,0.218,7.84,-0.43,7.851783237,4.14,-0.22,4.14584129,0,0,0,4.14,-0.22,4.14584129
10/03/2020 22:00,4.3792,0.5706,4.416217499,0.1392,0.0406,0.145,4.24,0.53,4.272996607,4.79512,0.01316,4.795138058,0.04512,0.01316,0.047,4.75,0,4.75,6.584,0.482,6.601619498,0.144,0.042,0.15,6.44,0.44,6.455013555,3.97,-0.27,3.979170768,0,0,0,3.97,-0.27,3.979170768
10/03/2020 22:30,4.05016,0.59088,4.093034962,0.14016,0.04088,0.146,3.91,0.55,3.948493384,4.37072,0.00896,4.370729184,0.03072,0.00896,0.032,4.34,0,4.34,6.0636,0.5648,6.089847617,0.1536,0.0448,0.16,5.91,0.52,5.932832376,3.67,-0.27,3.679918477,0,0,0,3.67,-0.27,3.679918477
10/03/2020 23:00,3.72112,0.57116,3.764698899,0.14112,0.04116,0.147,3.58,0.53,3.619019204,4.08744,0.01092,4.087454587,0.03744,0.01092,0.039,4.05,0,4.05,5.65496,0.59728,5.686415039,0.26496,0.07728,0.276,5.39,0.52,5.415025392,3.52,-0.27,3.530339927,0,0,0,3.52,-0.27,3.530339927
10/03/2020 23:30,3.404,0.602,3.45682224,0.144,0.042,0.15,3.26,0.56,3.307748479,3.7532,0.0126,3.75322115,0.0432,0.0126,0.045,3.71,0,3.71,5.41632,0.59476,5.448877114,0.25632,0.07476,0.267,5.16,0.52,5.186135363,3.36,-0.24,3.368560523,0,0,0,3.36,-0.24,3.368560523
11/03/2020 00:00,3.21112,0.60116,3.266907559,0.14112,0.04116,0.147,3.07,0.56,3.120656982,3.54512,0.01316,3.545144426,0.04512,0.01316,0.047,3.5,0,3.5,5.11,0.64,5.14992233,0.24,0.07,0.25,4.87,0.57,4.903243824,3.23,-0.24,3.238904136,0,0,0,3.23,-0.24,3.238904136
11/03/2020 00:30,3.26112,0.60116,3.316066495,0.14112,0.04116,0.147,3.12,0.56,3.169858041,3.79512,0.01316,3.795142817,0.04512,0.01316,0.047,3.75,0,3.75,5.10312,0.63216,5.142126019,0.21312,0.06216,0.222,4.89,0.57,4.923108774,3.23,-0.24,3.238904136,0,0,0,3.23,-0.24,3.238904136
11/03/2020 01:00,3.5292,0.6006,3.579940363,0.1392,0.0406,0.145,3.39,0.56,3.435942374,4.32896,0.01428,4.328983553,0.04896,0.01428,0.051,4.28,0,4.28,5.17656,0.60608,5.211919646,0.22656,0.06608,0.236,4.95,0.54,4.97936743,3.39,-0.32,3.40506975,0,0,0,3.39,-0.32,3.40506975
11/03/2020 01:30,3.5292,0.6306,3.585095396,0.1392,0.0406,0.145,3.39,0.59,3.440959169,4.43648,0.01064,4.436492759,0.03648,0.01064,0.038,4.4,0,4.4,5.21968,0.62824,5.257351501,0.19968,0.05824,0.208,5.02,0.57,5.052256921,3.44,-0.32,3.454851661,0,0,0,3.44,-0.32,3.454851661
11/03/2020 02:00,3.50016,0.63088,3.556561485,0.14016,0.04088,0.146,3.36,0.59,3.411407334,4.3644,0.0042,4.364402021,0.0144,0.0042,0.015,4.35,0,4.35,5.15136,0.62248,5.188833318,0.11136,0.03248,0.116,5.04,0.59,5.074416223,3.39,-0.32,3.40506975,0,0,0,3.39,-0.32,3.40506975
11/03/2020 02:30,3.43016,0.63088,3.487693679,0.14016,0.04088,0.146,3.29,0.59,3.342484106,4.30384,0.00112,4.303840146,0.00384,0.00112,0.004,4.3,0,4.3,5.05112,0.68116,5.096841394,0.14112,0.04116,0.147,4.91,0.64,4.951535115,3.27,0,3.27,0,0,0,3.27,0,3.27
11/03/2020 03:00,3.36112,0.63116,3.419867044,0.14112,0.04116,0.147,3.22,0.59,3.273606574,4.3,0,4.3,0,0,0,4.3,0,4.3,5.07912,0.66016,5.121842559,0.06912,0.02016,0.072,5.01,0.64,5.050712821,3.23,-0.26,3.2404475,0,0,0,3.23,-0.26,3.2404475
11/03/2020 03:30,3.29016,0.63088,3.350098864,0.14016,0.04088,0.146,3.15,0.59,3.204777683,4.11,0,4.11,0,0,0,4.11,0,4.11,5.12136,0.65248,5.16275686,0.11136,0.03248,0.116,5.01,0.62,5.048217507,3.15,0,3.15,0,0,0,3.15,0,3.15
11/03/2020 04:00,3.21112,0.63116,3.272560863,0.14112,0.04116,0.147,3.07,0.59,3.126179777,3.95384,0.00112,3.953840159,0.00384,0.00112,0.004,3.95,0,3.95,5.154,0.662,5.19634102,0.144,0.042,0.15,5.01,0.62,5.048217507,3.11,0,3.11,0,0,0,3.11,0,3.11
11/03/2020 04:30,3.2792,0.6006,3.333747591,0.1392,0.0406,0.145,3.14,0.56,3.189545422,3.9,0,3.9,0,0,0,3.9,0,3.9,5.13624,0.62432,5.17404453,0.18624,0.05432,0.194,4.95,0.57,4.982710106,3.11,0,3.11,0,0,0,3.11,0,3.11
11/03/2020 05:00,3.1892,0.6006,3.245260698,0.1392,0.0406,0.145,3.05,0.56,3.100983715,3.9,0,3.9,0,0,0,3.9,0,3.9,5.13336,0.62348,5.171084238,0.18336,0.05348,0.191,4.95,0.57,4.982710106,3.11,0,3.11,0,0,0,3.11,0,3.11
11/03/2020 05:30,3.28824,0.60032,3.342589774,0.13824,0.04032,0.144,3.15,0.56,3.199390567,4.03,0,4.03,0,0,0,4.03,0,4.03,5.4596,0.5878,5.491151154,0.1296,0.0378,0.135,5.33,0.55,5.35830197,3.18,0,3.18,0,0,0,3.18,0,3.18
11/03/2020 06:00,3.53632,0.56976,3.581924846,0.13632,0.03976,0.142,3.4,0.53,3.441060883,4.31208,0.00644,4.312084809,0.02208,0.00644,0.023,4.29,0,4.29,5.96072,0.47396,5.97953351,0.15072,0.04396,0.157,5.81,0.43,5.82589049,3.52,0,3.52,0,0,0,3.52,0,3.52
11/03/2020 06:30,4.18112,0.50116,4.211048064,0.14112,0.04116,0.147,4.04,0.46,4.066103786,4.81416,0.39288,4.830164718,0.04416,0.01288,0.046,4.77,0.38,4.785112329,6.92384,0.38112,6.934321365,0.24384,0.07112,0.254,6.68,0.31,6.687189245,3.75,-0.24,3.757672152,0,0,0,3.75,-0.24,3.757672152
11/03/2020 07:00,4.52208,0.50144,4.549796655,0.14208,0.04144,0.148,4.38,0.46,4.404089009,5.19496,0.22728,5.199929384,0.02496,0.00728,0.026,5.17,0.22,5.174678734,7.51968,-0.17176,7.521641363,0.19968,0.05824,0.208,7.32,-0.23,7.323612497,4.12,-0.24,4.126984371,0,0,0,4.12,-0.24,4.126984371
11/03/2020 07:30,5.03016,0.44088,5.049444009,0.14016,0.04088,0.146,4.89,0.4,4.906332643,5.5688,0.3084,5.577333054,0.0288,0.0084,0.03,5.54,0.3,5.548116798,8.7784,-0.4238,8.788624068,0.1584,0.0462,0.165,8.62,-0.47,8.632803716,4.48,-0.3,4.490033407,0,0,0,4.48,-0.3,4.490033407
11/03/2020 08:00,5.4092,0.3806,5.422573282,0.1392,0.0406,0.145,5.27,0.34,5.280956353,5.90744,0.31092,5.915616502,0.03744,0.01092,0.039,5.87,0.3,5.877661099,9.35904,-0.64528,9.381258764,0.11904,0.03472,0.124,9.24,-0.68,9.264987858,4.78,-0.35,4.792796678,0,0,0,4.78,-0.35,4.792796678
11/03/2020 08:30,5.5992,0.3406,5.609549804,0.1392,0.0406,0.145,5.46,0.3,5.468235547,6.0632,0.3326,6.072315621,0.0432,0.0126,0.045,6.02,0.32,6.028498984,10.13088,-0.88016,10.1690418,0.17088,0.04984,0.178,9.96,-0.93,10.00332445,5.1,-0.41,5.11645385,0,0,0,5.1,-0.41,5.11645385
11/03/2020 09:00,5.62824,0.31032,5.636788447,0.13824,0.04032,0.144,5.49,0.27,5.496635334,6.29456,0.42008,6.308561865,0.03456,0.01008,0.036,6.26,0.41,6.27341215,10.28688,-0.97716,10.33318643,0.14688,0.04284,0.153,10.14,-1.02,10.19117265,5.29,-0.48,5.311732297,0,0,0,5.29,-0.48,5.311732297
11/03/2020 09:30,5.82824,0.27032,5.834505497,0.13824,0.04032,0.144,5.69,0.23,5.694646609,6.24704,0.39372,6.259434815,0.04704,0.01372,0.049,6.2,0.38,6.211634246,10.18024,-0.87868,10.21809009,0.21024,0.06132,0.219,9.97,-0.94,10.0142149,5.47,-0.6,5.502808374,0,0,0,5.47,-0.6,5.502808374
11/03/2020 10:00,5.89016,0.27088,5.896385401,0.14016,0.04088,0.146,5.75,0.23,5.754598161,6.43928,0.34604,6.448571206,0.08928,0.02604,0.093,6.35,0.32,6.35805788,10.39952,-0.93264,10.44125632,0.29952,0.08736,0.312,10.1,-1.02,10.15137429,5.59,-0.6,5.622108146,0,0,0,5.59,-0.6,5.622108146
11/03/2020 10:30,5.8392,0.2706,5.845466705,0.1392,0.0406,0.145,5.7,0.23,5.704638464,6.27656,0.25108,6.281579945,0.10656,0.03108,0.111,6.17,0.22,6.173920958,10.00944,-0.85808,10.04615301,0.34944,0.10192,0.364,9.66,-0.96,9.707584664,5.48,-0.6,5.512748861,0,0,0,5.48,-0.6,5.512748861
11/03/2020 11:00,5.7992,0.2706,5.805509883,0.1392,0.0406,0.145,5.66,0.23,5.664671217,6.14728,0.45004,6.163731613,0.13728,0.04004,0.143,6.01,0.41,6.023968791,9.97432,-0.89624,10.01450476,0.42432,0.12376,0.442,9.55,-1.02,9.604316738,5.32,-0.6,5.353727673,0,0,0,5.32,-0.6,5.353727673
11/03/2020 11:30,5.81824,0.27032,5.824516255,0.13824,0.04032,0.144,5.68,0.23,5.684654783,6.21704,0.27872,6.223284599,0.16704,0.04872,0.174,6.05,0.23,6.054370322,10.23624,-0.97568,10.28263394,0.42624,0.12432,0.444,9.81,-1.1,9.871479119,5.36,-0.55,5.388144393,0,0,0,5.36,-0.55,5.388144393
11/03/2020 12:00,5.8992,0.2706,5.905403035,0.1392,0.0406,0.145,5.76,0.23,5.764590185,6.21032,0.27676,6.216483781,0.16032,0.04676,0.167,6.05,0.23,6.054370322,10.03936,-0.95352,10.08454013,0.39936,0.11648,0.416,9.64,-1.07,9.699200998,5.52,-0.67,5.560512566,0,0,0,5.52,-0.67,5.560512566
11/03/2020 12:30,5.8692,0.2906,5.876389793,0.1392,0.0406,0.145,5.73,0.25,5.735451159,6.25472,0.40096,6.267558632,0.17472,0.05096,0.182,6.08,0.35,6.090065681,9.80232,-0.82224,9.836745193,0.47232,0.13776,0.492,9.33,-0.96,9.379259033,5.57,-0.58,5.60011607,0,0,0,5.57,-0.58,5.60011607
11/03/2020 13:00,5.8692,0.2906,5.876389793,0.1392,0.0406,0.145,5.73,0.25,5.735451159,6.05264,0.04452,6.052803731,0.15264,0.04452,0.159,5.9,0,5.9,9.8264,-0.7698,9.856506937,0.4464,0.1302,0.465,9.38,-0.9,9.423078053,5.51,-0.58,5.540442221,0,0,0,5.51,-0.58,5.540442221
11/03/2020 13:30,5.86016,0.29088,5.867374745,0.14016,0.04088,0.146,5.72,0.25,5.72546068,6.04872,0.36796,6.059901666,0.19872,0.05796,0.207,5.85,0.31,5.858207917,9.35848,-0.57336,9.376027389,0.46848,0.13664,0.488,8.89,-0.71,8.918307014,5.41,-0.61,5.444281403,0,0,0,5.41,-0.61,5.444281403
11/03/2020 14:00,5.86016,0.29088,5.867374745,0.14016,0.04088,0.146,5.72,0.25,5.72546068,5.96696,0.28328,5.973680541,0.21696,0.06328,0.226,5.75,0.22,5.754207157,9.4268,-0.5826,9.444785916,0.4368,0.1274,0.455,8.99,-0.71,9.017993125,5.39,-0.61,5.424407802,0,0,0,5.39,-0.61,5.424407802
11/03/2020 14:30,5.82016,0.29088,5.827424268,0.14016,0.04088,0.146,5.68,0.25,5.685499099,6.15672,0.29196,6.163638682,0.24672,0.07196,0.257,5.91,0.22,5.914093337,9.33024,-0.57868,9.348168216,0.45024,0.13132,0.469,8.88,-0.71,8.90833879,5.35,-0.52,5.375211624,0,0,0,5.35,-0.52,5.375211624
11/03/2020 15:00,5.80112,0.27116,5.807453917,0.14112,0.04116,0.147,5.66,0.23,5.664671217,6.10248,0.29364,6.109540621,0.25248,0.07364,0.263,5.85,0.22,5.854135291,9.59464,-0.77448,9.625847287,0.46464,0.13552,0.484,9.13,-0.91,9.175238417,5.28,-0.52,5.30554427,0,0,0,5.28,-0.52,5.30554427
11/03/2020 15:30,5.80112,0.27116,5.807453917,0.14112,0.04116,0.147,5.66,0.23,5.664671217,6.1336,0.4248,6.148292771,0.1536,0.0448,0.16,5.98,0.38,5.992061415,9.45416,-0.68212,9.478735622,0.40416,0.11788,0.421,9.05,-0.8,9.085290309,5.27,-0.48,5.291814434,0,0,0,5.27,-0.48,5.291814434
11/03/2020 16:00,5.89112,0.32116,5.899867676,0.14112,0.04116,0.147,5.75,0.28,5.756813355,6.17688,0.42284,6.191335898,0.14688,0.04284,0.153,6.03,0.38,6.041961602,9.4744,-0.6908,9.499550516,0.3744,0.1092,0.39,9.1,-0.8,9.135097153,5.4,-0.52,5.424979263,0,0,0,5.4,-0.52,5.424979263
11/03/2020 16:30,6.24016,0.31088,6.247899103,0.14016,0.04088,0.146,6.1,0.27,6.105972486,6.3492,0.3606,6.359431814,0.1392,0.0406,0.145,6.21,0.32,6.218239301,9.30368,-0.49976,9.31709298,0.34368,0.10024,0.358,8.96,-0.6,8.980066815,5.38,-0.47,5.400490718,0,0,0,5.38,-0.47,5.400490718
11/03/2020 17:00,6.0892,0.3306,6.098168004,0.1392,0.0406,0.145,5.95,0.29,5.957063035,6.35216,0.32188,6.360310008,0.21216,0.06188,0.221,6.14,0.26,6.14550242,8.92928,-0.33896,8.935711231,0.44928,0.13104,0.468,8.48,-0.47,8.493014777,5.28,-0.47,5.300877286,0,0,0,5.28,-0.47,5.300877286
11/03/2020 17:30,5.9692,0.4106,5.98330519,0.1392,0.0406,0.145,5.83,0.37,5.841729196,6.4784,0.0812,6.478908859,0.2784,0.0812,0.29,6.2,0,6.2,8.70312,-0.16784,8.70473825,0.45312,0.13216,0.472,8.25,-0.3,8.255452743,5.2,-0.43,5.217748557,0,0,0,5.2,-0.43,5.217748557
11/03/2020 18:00,5.96824,0.41032,5.982328242,0.13824,0.04032,0.144,5.83,0.37,5.841729196,6.6132,0.0826,6.613715824,0.2832,0.0826,0.295,6.33,0,6.33,8.81024,-0.23868,8.813472471,0.45024,0.13132,0.469,8.36,-0.37,8.368183793,5.02,-0.36,5.032891813,0,0,0,5.02,-0.36,5.032891813
11/03/2020 18:30,6.04632,0.40976,6.060188842,0.13632,0.03976,0.142,5.91,0.37,5.921570738,6.84656,0.06608,6.84687888,0.22656,0.06608,0.236,6.62,0,6.62,9.01136,-0.23252,9.014359356,0.47136,0.13748,0.491,8.54,-0.37,8.548011465,5.02,-0.32,5.030188863,0,0,0,5.02,-0.32,5.030188863
11/03/2020 19:00,5.99632,0.40976,6.010304219,0.13632,0.03976,0.142,5.86,0.37,5.871669269,6.8168,0.0574,6.81704166,0.1968,0.0574,0.205,6.62,0,6.62,8.81312,-0.18784,8.815121553,0.45312,0.13216,0.472,8.36,-0.32,8.36612216,4.91,-0.29,4.918556699,0,0,0,4.91,-0.29,4.918556699
11/03/2020 19:30,5.84728,0.44004,5.863814339,0.13728,0.04004,0.143,5.71,0.4,5.723993361,6.56816,0.05488,6.56838927,0.18816,0.05488,0.196,6.38,0,6.38,8.492,-0.194,8.494215679,0.432,0.126,0.45,8.06,-0.32,8.066349856,4.72,-0.25,4.726616126,0,0,0,4.72,-0.25,4.726616126
11/03/2020 20:00,5.67728,0.44004,5.694307983,0.13728,0.04004,0.143,5.54,0.4,5.554421662,6.31088,0.04984,6.311076802,0.17088,0.04984,0.178,6.14,0,6.14,8.12752,-0.10364,8.128180768,0.46752,0.13636,0.487,7.66,-0.24,7.663758869,4.48,-0.23,4.485900133,0,0,0,4.48,-0.23,4.485900133
11/03/2020 20:30,5.33824,0.48032,5.35980537,0.13824,0.04032,0.144,5.2,0.44,5.218582183,5.85208,0.04144,5.852226722,0.14208,0.04144,0.148,5.71,0,5.71,7.71752,-0.10364,7.718215869,0.46752,0.13636,0.487,7.25,-0.24,7.253971326,4.45,-0.29,4.459439427,0,0,0,4.45,-0.29,4.459439427
11/03/2020 21:00,5.0592,0.5006,5.08390647,0.1392,0.0406,0.145,4.92,0.46,4.941457275,5.4816,0.0588,5.481915359,0.2016,0.0588,0.21,5.28,0,5.28,7.46136,-0.10252,7.462064285,0.47136,0.13748,0.491,6.99,-0.24,6.994118958,4.31,-0.29,4.319745363,0,0,0,4.31,-0.29,4.319745363
11/03/2020 21:30,4.70728,0.54004,4.738156625,0.13728,0.04004,0.143,4.57,0.5,4.59727093,5.21648,0.08064,5.217103258,0.27648,0.08064,0.288,4.94,0,4.94,6.92408,0.48244,6.940866819,0.45408,0.13244,0.473,6.47,0.35,6.479459854,4.14,-0.24,4.146950687,0,0,0,4.14,-0.24,4.146950687
11/03/2020 22:00,4.44728,0.54004,4.479948951,0.13728,0.04004,0.143,4.31,0.5,4.338905392,4.96432,0.05376,4.964611082,0.18432,0.05376,0.192,4.78,0,4.78,6.52136,0.56748,6.546004109,0.47136,0.13748,0.491,6.05,0.43,6.065261742,4.01,-0.28,4.019763675,0,0,0,4.01,-0.28,4.019763675
11/03/2020 22:30,4.0992,0.5706,4.138722629,0.1392,0.0406,0.145,3.96,0.53,3.99530975,4.63888,0.06384,4.63931926,0.21888,0.06384,0.228,4.42,0,4.42,6.15848,0.63664,6.19129925,0.46848,0.13664,0.488,5.69,0.5,5.71192612,3.77,-0.28,3.780383578,0,0,0,3.77,-0.28,3.780383578
11/03/2020 23:00,3.84112,0.57116,3.883352495,0.14112,0.04116,0.147,3.7,0.53,3.737766713,4.28528,0.05404,4.285620725,0.18528,0.05404,0.193,4.1,0,4.1,5.77944,0.63692,5.814429791,0.46944,0.13692,0.489,5.31,0.5,5.333488539,3.6,-0.28,3.610872471,0,0,0,3.6,-0.28,3.610872471
11/03/2020 23:30,3.53112,0.61116,3.583618981,0.14112,0.04116,0.147,3.39,0.57,3.437586363,3.9324,0.0182,3.932442117,0.0624,0.0182,0.065,3.87,0,3.87,5.50944,0.66692,5.549658674,0.46944,0.13692,0.489,5.04,0.53,5.067790446,3.44,-0.26,3.449811589,0,0,0,3.44,-0.26,3.449811589
12/03/2020 00:00,3.30208,0.61144,3.358212501,0.14208,0.04144,0.148,3.16,0.57,3.21099673,3.7,0,3.7,0,0,0,3.7,0,3.7,5.2004,0.6872,5.245608068,0.4704,0.1372,0.49,4.73,0.55,4.761869381,3.31,-0.29,3.322679641,0,0,0,3.31,-0.29,3.322679641
12/03/2020 00:30,3.32016,0.61088,3.37589052,0.14016,0.04088,0.146,3.18,0.57,3.230681043,3.93,0,3.93,0,0,0,3.93,0,3.93,5.14544,0.71992,5.195559412,0.44544,0.12992,0.464,4.7,0.59,4.736887164,3.23,-0.24,3.238904136,0,0,0,3.23,-0.24,3.238904136
12/03/2020 01:00,3.64728,0.61004,3.697945403,0.13728,0.04004,0.143,3.51,0.57,3.555980877,4.53,0,4.53,0,0,0,4.53,0,4.53,5.3504,0.7072,5.396935427,0.4704,0.1372,0.49,4.88,0.57,4.913176162,3.41,0,3.41,0,0,0,3.41,0,3.41
12/03/2020 01:30,3.64728,0.61004,3.697945403,0.13728,0.04004,0.143,3.51,0.57,3.555980877,4.63,0,4.63,0,0,0,4.63,0,4.63,5.33312,0.70216,5.37914469,0.45312,0.13216,0.472,4.88,0.57,4.913176162,3.46,-0.32,3.474766179,0,0,0,3.46,-0.32,3.474766179
12/03/2020 02:00,3.6492,0.6106,3.699931486,0.1392,0.0406,0.145,3.51,0.57,3.555980877,4.61,0,4.61,0,0,0,4.61,0,4.61,5.35136,0.75748,5.404704414,0.47136,0.13748,0.491,4.88,0.62,4.919227582,3.5,-0.24,3.508218921,0,0,0,3.5,-0.24,3.508218921
12/03/2020 02:30,3.5692,0.6106,3.621052471,0.1392,0.0406,0.145,3.43,0.57,3.47703897,4.64,0,4.64,0,0,0,4.64,0,4.64,5.14544,0.78992,5.205720546,0.44544,0.12992,0.464,4.7,0.66,4.7461142,3.39,-0.24,3.398484957,0,0,0,3.39,-0.24,3.398484957
12/03/2020 03:00,3.50016,0.61088,3.553068308,0.14016,0.04088,0.146,3.36,0.57,3.408005282,4.58,0,4.58,0,0,0,4.58,0,4.58,5.16176,0.79468,5.222574327,0.46176,0.13468,0.481,4.7,0.66,4.7461142,3.33,-0.24,3.338637447,0,0,0,3.33,-0.24,3.338637447
12/03/2020 03:30,3.39016,0.63088,3.448361118,0.14016,0.04088,0.146,3.25,0.59,3.303119737,4.4,0,4.4,0,0,0,4.4,0,4.4,5.22776,0.74268,5.280250771,0.31776,0.09268,0.331,4.91,0.65,4.952837571,3.35,-0.24,3.358586012,0,0,0,3.35,-0.24,3.358586012
12/03/2020 04:00,3.34112,0.63116,3.400212611,0.14112,0.04116,0.147,3.2,0.59,3.253936078,4.24992,0.01456,4.249944941,0.04992,0.01456,0.052,4.2,0,4.2,5.1584,0.7662,5.214993097,0.3984,0.1162,0.415,4.76,0.65,4.804175267,3.25,0,3.25,0,0,0,3.25,0,3.25
12/03/2020 04:30,3.34016,0.63088,3.399217322,0.14016,0.04088,0.146,3.2,0.59,3.253936078,4.16048,0.01764,4.160517396,0.06048,0.01764,0.063,4.1,0,4.1,5.22128,0.76704,5.277320835,0.40128,0.11704,0.418,4.82,0.65,4.863630331,3.25,-0.22,3.257437643,0,0,0,3.25,-0.22,3.257437643
12/03/2020 05:00,3.2792,0.6006,3.333747591,0.1392,0.0406,0.145,3.14,0.56,3.189545422,4.12784,0.00812,4.127847987,0.02784,0.00812,0.029,4.1,0,4.1,5.1704,0.7522,5.22482928,0.3504,0.1022,0.365,4.82,0.65,4.863630331,3.2,-0.22,3.207553585,0,0,0,3.2,-0.22,3.207553585
12/03/2020 05:30,3.44824,0.60032,3.50010617,0.13824,0.04032,0.144,3.31,0.56,3.357037384,4.24208,0.22644,4.248119325,0.02208,0.00644,0.023,4.22,0.22,4.225730706,5.53624,0.65932,5.575361531,0.30624,0.08932,0.319,5.23,0.57,5.260969492,3.28,-0.22,3.287369769,0,0,0,3.28,-0.22,3.287369769
12/03/2020 06:00,3.74632,0.55976,3.787907707,0.13632,0.03976,0.142,3.61,0.52,3.647259245,4.59648,0.01064,4.596492315,0.03648,0.01064,0.038,4.56,0,4.56,5.97368,0.50524,5.99500794,0.22368,0.06524,0.233,5.75,0.44,5.76681021,3.58,-0.22,3.586753407,0,0,0,3.58,-0.22,3.586753407
12/03/2020 06:30,4.27632,0.51976,4.307790988,0.13632,0.03976,0.142,4.14,0.48,4.167733197,5.12032,0.23176,5.125562369,0.04032,0.01176,0.042,5.08,0.22,5.084761548,6.98704,0.32372,6.994535195,0.28704,0.08372,0.299,6.7,0.24,6.704297129,3.85,-0.24,3.857473266,0,0,0,3.85,-0.24,3.857473266
12/03/2020 07:00,4.73016,0.52088,4.758752946,0.14016,0.04088,0.146,4.59,0.48,4.615029794,5.45208,0.25644,5.458107529,0.02208,0.00644,0.023,5.43,0.25,5.435752018,7.8444,-0.3058,7.850358272,0.2544,0.0742,0.265,7.59,-0.38,7.599506563,4.15,-0.22,4.155827234,0,0,0,4.15,-0.22,4.155827234
12/03/2020 07:30,5.29728,0.40004,5.312363636,0.13728,0.04004,0.143,5.16,0.36,5.172542895,5.80152,0.00336,5.801520973,0.01152,0.00336,0.012,5.79,0,5.79,9.0532,-0.7024,9.08040726,0.1632,0.0476,0.17,8.89,-0.75,8.921580577,4.5,-0.26,4.507504853,0,0,0,4.5,-0.26,4.507504853
12/03/2020 08:00,5.60112,0.32116,5.610319866,0.14112,0.04116,0.147,5.46,0.28,5.467174773,6.10536,0.00448,6.105361644,0.01536,0.00448,0.016,6.09,0,6.09,9.582,-0.824,9.617364504,0.192,0.056,0.2,9.39,-0.88,9.431145211,4.74,-0.26,4.747125446,0,0,0,4.74,-0.26,4.747125446
12/03/2020 08:30,5.81016,0.29088,5.817436755,0.14016,0.04088,0.146,5.67,0.25,5.675508788,6.42728,0.00504,6.427281976,0.01728,0.00504,0.018,6.41,0,6.41,10.51528,-1.14596,10.57753931,0.18528,0.05404,0.193,10.33,-1.2,10.39946633,5.05,-0.31,5.059505905,0,0,0,5.05,-0.31,5.059505905
12/03/2020 09:00,5.96016,0.27088,5.966312362,0.14016,0.04088,0.146,5.82,0.23,5.824542901,6.71424,0.42332,6.727571523,0.11424,0.03332,0.119,6.6,0.39,6.611512686,10.91424,-1.09668,10.96919969,0.35424,0.10332,0.369,10.56,-1.2,10.62796312,5.48,-0.44,5.497635856,0,0,0,5.48,-0.44,5.497635856
12/03/2020 09:30,6.2292,0.2706,6.235074739,0.1392,0.0406,0.145,6.09,0.23,6.094341638,6.9388,0.4184,6.951403024,0.0288,0.0084,0.03,6.91,0.41,6.922152844,11.07,-1.095,11.12402468,0.36,0.105,0.375,10.71,-1.2,10.77701721,5.83,-0.54,5.854955166,0,0,0,5.83,-0.54,5.854955166
12/03/2020 10:00,6.19112,0.27116,6.197055317,0.14112,0.04116,0.147,6.05,0.23,6.054370322,6.9388,0.2784,6.944382766,0.0288,0.0084,0.03,6.91,0.27,6.915272952,10.94488,-1.10816,11.0008371,0.31488,0.09184,0.328,10.63,-1.2,10.6975184,5.93,-0.56,5.956383131,0,0,0,5.93,-0.56,5.956383131
12/03/2020 10:30,6.03112,0.04116,6.031260449,0.14112,0.04116,0.147,5.89,0,5.89,6.39424,0.40332,6.406947183,0.11424,0.03332,0.119,6.28,0.37,6.290890239,10.5024,-1.0168,10.55150643,0.4224,0.1232,0.44,10.08,-1.14,10.14425946,5.64,-0.56,5.667733233,0,0,0,5.64,-0.56,5.667733233
12/03/2020 11:00,5.97112,0.04116,5.97126186,0.14112,0.04116,0.147,5.83,0,5.83,6.51592,0.28256,6.522043667,0.14592,0.04256,0.152,6.37,0.24,6.37451959,10.5492,-1.0744,10.60377084,0.4992,0.1456,0.52,10.05,-1.22,10.12377894,5.56,-0.56,5.588130278,0,0,0,5.56,-0.56,5.588130278
12/03/2020 11:30,5.99112,0.26116,5.996809435,0.14112,0.04116,0.147,5.85,0.22,5.854135291,6.40592,0.26256,6.411298527,0.14592,0.04256,0.152,6.26,0.22,6.263864622,10.60536,-1.07552,10.65975628,0.49536,0.14448,0.516,10.11,-1.22,10.18334424,5.75,-0.56,5.777205207,0,0,0,5.75,-0.56,5.777205207
12/03/2020 12:00,6.05112,0.26116,6.056753074,0.14112,0.04116,0.147,5.91,0.22,5.914093337,6.41936,0.32648,6.427656805,0.15936,0.04648,0.166,6.26,0.28,6.266258852,10.64176,-1.08532,10.69696104,0.46176,0.13468,0.481,10.18,-1.22,10.25284351,5.79,-0.66,5.827495174,0,0,0,5.79,-0.66,5.827495174
12/03/2020 12:30,5.96112,0.27116,5.967284089,0.14112,0.04116,0.147,5.82,0.23,5.824542901,6.412,0.276,6.417937363,0.192,0.056,0.2,6.22,0.22,6.223889459,10.36976,-1.01132,10.41895823,0.50976,0.14868,0.531,9.86,-1.16,9.928000806,5.65,-0.58,5.679691893,0,0,0,5.65,-0.58,5.679691893
12/03/2020 13:00,5.96112,0.27116,5.967284089,0.14112,0.04116,0.147,5.82,0.23,5.824542901,6.26024,0.24632,6.26508407,0.09024,0.02632,0.094,6.17,0.22,6.173920958,10.14688,-0.79216,10.17775472,0.50688,0.14784,0.528,9.64,-0.94,9.68572145,5.68,-0.56,5.707538874,0,0,0,5.68,-0.56,5.707538874
12/03/2020 13:30,5.8744,0.2892,5.881514431,0.1344,0.0392,0.14,5.74,0.25,5.745441671,6.2396,0.0028,6.239600628,0.0096,0.0028,0.01,6.23,0,6.23,9.77576,-0.58832,9.793446993,0.48576,0.14168,0.506,9.29,-0.73,9.318637239,5.68,-0.52,5.70375315,0,0,0,5.68,-0.52,5.70375315
12/03/2020 14:00,5.9144,0.2892,5.921466372,0.1344,0.0392,0.14,5.78,0.25,5.785404048,6.38768,0.00224,6.387680393,0.00768,0.00224,0.008,6.38,0,6.38,10.01,-0.64,10.03043867,0.48,0.14,0.5,9.53,-0.78,9.561866973,5.55,-0.52,5.574307132,0,0,0,5.55,-0.52,5.574307132
12/03/2020 14:30,5.81536,0.28948,5.822560485,0.13536,0.03948,0.141,5.68,0.25,5.685499099,6.28536,0.00448,6.285361597,0.01536,0.00448,0.016,6.27,0,6.27,9.79728,-0.63496,9.817834262,0.49728,0.14504,0.518,9.3,-0.78,9.332652356,5.36,-0.49,5.382350788,0,0,0,5.36,-0.49,5.382350788
12/03/2020 15:00,5.83536,0.31948,5.844099058,0.13536,0.03948,0.141,5.7,0.28,5.706873049,6.31768,0.00224,6.317680397,0.00768,0.00224,0.008,6.31,0,6.31,9.85808,-0.69056,9.882237318,0.47808,0.13944,0.498,9.38,-0.83,9.416650147,5.47,-0.52,5.494661045,0,0,0,5.47,-0.52,5.494661045
12/03/2020 15:30,5.79536,0.31948,5.804159285,0.13536,0.03948,0.141,5.66,0.28,5.666921563,6.33384,0.00112,6.333840099,0.00384,0.00112,0.004,6.33,0,6.33,10.04656,-0.79392,10.07788057,0.46656,0.13608,0.486,9.58,-0.93,9.625035065,5.58,-0.45,5.598115754,0,0,0,5.58,-0.45,5.598115754
12/03/2020 16:00,5.79536,0.31948,5.804159285,0.13536,0.03948,0.141,5.66,0.28,5.666921563,6.36768,0.00224,6.367680394,0.00768,0.00224,0.008,6.36,0,6.36,9.7756,-0.6942,9.800217804,0.4656,0.1358,0.485,9.31,-0.83,9.346924628,5.44,-0.45,5.458580402,0,0,0,5.44,-0.45,5.458580402
12/03/2020 16:30,5.9944,0.3192,6.002892636,0.1344,0.0392,0.14,5.86,0.28,5.866685606,6.60672,0.00196,6.606720291,0.00672,0.00196,0.007,6.6,0,6.6,9.47792,-0.53644,9.493088823,0.45792,0.13356,0.477,9.02,-0.67,9.044849363,5.39,-0.39,5.404091043,0,0,0,5.39,-0.39,5.404091043
12/03/2020 17:00,6.04344,0.37892,6.055307375,0.13344,0.03892,0.139,5.91,0.34,5.919771955,6.79096,0.00028,6.790960006,0.00096,0.00028,0.001,6.79,0,6.79,9.13696,-0.33672,9.143162385,0.45696,0.13328,0.476,8.68,-0.47,8.692715341,5.36,-0.35,5.371415084,0,0,0,5.36,-0.35,5.371415084
12/03/2020 17:30,6.1644,0.4092,6.177966656,0.1344,0.0392,0.14,6.03,0.37,6.041340911,7.02,0,7.02,0,0,0,7.02,0,7.02,9.0208,-0.1956,9.02292037,0.4608,0.1344,0.48,8.56,-0.33,8.56635862,5.25,-0.32,5.25974334,0,0,0,5.25,-0.32,5.25974334
12/03/2020 18:00,6.11248,0.43864,6.128198495,0.13248,0.03864,0.138,5.98,0.4,5.993362996,7.02,0,7.02,0,0,0,7.02,0,7.02,9.0256,-0.2342,9.028638048,0.4656,0.1358,0.485,8.56,-0.37,8.567992764,4.96,-0.24,4.965803057,0,0,0,4.96,-0.24,4.965803057
12/03/2020 18:30,5.96632,0.43976,5.98250476,0.13632,0.03976,0.142,5.83,0.4,5.843706016,7.12,0,7.12,0,0,0,7.12,0,7.12,8.992,-0.244,8.995309889,0.432,0.126,0.45,8.56,-0.37,8.567992764,4.92,-0.24,4.92585018,0,0,0,4.92,-0.24,4.92585018
12/03/2020 19:00,6.0392,0.4406,6.055251027,0.1392,0.0406,0.145,5.9,0.4,5.913543777,7.20784,0.22812,7.211448967,0.02784,0.00812,0.029,7.18,0.22,7.183369683,9.10816,-0.26512,9.112017735,0.42816,0.12488,0.446,8.68,-0.39,8.688757103,5.04,-0.28,5.047771786,0,0,0,5.04,-0.28,5.047771786
12/03/2020 19:30,5.8692,0.4406,5.885714655,0.1392,0.0406,0.145,5.73,0.4,5.743944638,6.9244,0.0392,6.924510957,0.1344,0.0392,0.14,6.79,0,6.79,8.60944,-0.17308,8.611179582,0.46944,0.13692,0.489,8.14,-0.31,8.14590081,4.96,-0.28,4.967896939,0,0,0,4.96,-0.28,4.967896939
12/03/2020 20:00,5.68824,0.46032,5.70683527,0.13824,0.04032,0.144,5.55,0.42,5.565869204,6.64136,0.03248,6.641439422,0.11136,0.03248,0.116,6.53,0,6.53,8.29968,-0.09176,8.300187227,0.43968,0.12824,0.458,7.86,-0.22,7.863078278,4.76,-0.26,4.767095552,0,0,0,4.76,-0.26,4.767095552
12/03/2020 20:30,5.41728,0.48004,5.43850724,0.13728,0.04004,0.143,5.28,0.44,5.298301615,6.21504,0.02772,6.215101817,0.09504,0.02772,0.099,6.12,0,6.12,7.99888,-0.08616,7.999344023,0.45888,0.13384,0.478,7.54,-0.22,7.543208866,4.69,-0.29,4.698957331,0,0,0,4.69,-0.29,4.698957331
12/03/2020 21:00,5.1692,0.4806,5.191493523,0.1392,0.0406,0.145,5.03,0.44,5.049207859,5.82352,0.02436,5.823570949,0.08352,0.02436,0.087,5.74,0,5.74,7.67064,-0.09148,7.671185476,0.44064,0.12852,0.459,7.23,-0.22,7.23334639,4.54,-0.24,4.546339187,0,0,0,4.54,-0.24,4.546339187
12/03/2020 21:30,4.8392,0.5406,4.869302311,0.1392,0.0406,0.145,4.7,0.5,4.726520919,5.49872,0.02296,5.498767935,0.07872,0.02296,0.082,5.42,0,5.42,7.32016,0.39088,7.330588626,0.38016,0.11088,0.396,6.94,0.28,6.945646118,4.31,-0.24,4.316676963,0,0,0,4.31,-0.24,4.316676963
12/03/2020 22:00,4.5392,0.5406,4.571278268,0.1392,0.0406,0.145,4.4,0.5,4.428317965,5.16736,0.24548,5.173187586,0.08736,0.02548,0.091,5.08,0.22,5.084761548,6.86672,0.48696,6.883964962,0.36672,0.10696,0.382,6.5,0.38,6.511098218,4.26,-0.28,4.269191961,0,0,0,4.26,-0.28,4.269191961
12/03/2020 22:30,4.12728,0.57004,4.166459624,0.13728,0.04004,0.143,3.99,0.53,4.025046584,4.63128,0.29204,4.640478618,0.04128,0.01204,0.043,4.59,0.28,4.598532375,6.34128,0.61204,6.370747601,0.28128,0.08204,0.293,6.06,0.53,6.083132417,3.85,-0.24,3.857473266,0,0,0,3.85,-0.24,3.857473266
12/03/2020 23:00,3.79824,0.57032,3.840819183,0.13824,0.04032,0.144,3.66,0.53,3.698175226,4.36184,0.01512,4.361866206,0.05184,0.01512,0.054,4.31,0,4.31,5.99824,0.61032,6.029210031,0.37824,0.11032,0.394,5.62,0.5,5.642198153,3.66,-0.26,3.669223351,0,0,0,3.66,-0.26,3.669223351
12/03/2020 23:30,3.54016,0.59088,3.589132486,0.14016,0.04088,0.146,3.4,0.55,3.44419802,3.98936,0.01148,3.989376518,0.03936,0.01148,0.041,3.95,0,3.95,5.71576,0.55668,5.742804628,0.36576,0.10668,0.381,5.35,0.45,5.368891878,3.48,-0.26,3.489699127,0,0,0,3.48,-0.26,3.489699127
13/03/2020 00:00,3.35112,0.61116,3.406394252,0.14112,0.04116,0.147,3.21,0.57,3.260214717,3.71152,0.00336,3.711521521,0.01152,0.00336,0.012,3.7,0,3.7,5.38272,0.57496,5.413340337,0.22272,0.06496,0.232,5.16,0.51,5.185142235,3.33,-0.23,3.337933492,0,0,0,3.33,-0.23,3.337933492
13/03/2020 00:30,3.38112,0.61116,3.435911669,0.14112,0.04116,0.147,3.24,0.57,3.28975683,3.93208,0.25644,3.940433301,0.02208,0.00644,0.023,3.91,0.25,3.917984176,5.31608,0.55844,5.345330841,0.16608,0.04844,0.173,5.15,0.51,5.175190818,3.33,-0.23,3.337933492,0,0,0,3.33,-0.23,3.337933492
13/03/2020 01:00,3.6692,0.6106,3.719658721,0.1392,0.0406,0.145,3.53,0.57,3.575723703,4.43112,0.00616,4.431124282,0.02112,0.00616,0.022,4.41,0,4.41,5.44608,0.55844,5.474636298,0.16608,0.04844,0.173,5.28,0.51,5.304573498,3.46,0,3.46,0,0,0,3.46,0,3.46
13/03/2020 01:30,3.73016,0.63088,3.783134045,0.14016,0.04088,0.146,3.59,0.59,3.638158875,4.46936,0.01148,4.469374744,0.03936,0.01148,0.041,4.43,0,4.43,5.4156,0.5958,5.448275048,0.2256,0.0658,0.235,5.19,0.53,5.21699147,3.5,-0.23,3.507549002,0,0,0,3.5,-0.23,3.507549002
13/03/2020 02:00,3.64112,0.63116,3.695418488,0.14112,0.04116,0.147,3.5,0.59,3.549380228,4.42376,0.01568,4.423787789,0.05376,0.01568,0.056,4.37,0,4.37,5.32736,0.67548,5.370012831,0.32736,0.09548,0.341,5,0.58,5.03352759,3.46,-0.23,3.467636082,0,0,0,3.46,-0.23,3.467636082
13/03/2020 02:30,3.58112,0.63116,3.636314535,0.14112,0.04116,0.147,3.44,0.59,3.490229219,4.49128,0.01204,4.491296138,0.04128,0.01204,0.043,4.45,0,4.45,5.18088,0.73984,5.233438717,0.41088,0.11984,0.428,4.77,0.62,4.810124739,3.39,-0.28,3.401543767,0,0,0,3.39,-0.28,3.401543767
13/03/2020 03:00,3.52208,0.63144,3.57823476,0.14208,0.04144,0.148,3.38,0.59,3.431107693,4.42496,0.00728,4.424965989,0.02496,0.00728,0.026,4.4,0,4.4,5.20128,0.73704,5.253241057,0.40128,0.11704,0.418,4.8,0.62,4.839876031,3.39,-0.25,3.39920579,0,0,0,3.39,-0.25,3.39920579
13/03/2020 03:30,3.46208,0.61144,3.5156588,0.14208,0.04144,0.148,3.32,0.57,3.368575367,4.35688,0.00784,4.356887054,0.02688,0.00784,0.028,4.33,0,4.33,5.3016,0.6638,5.342994759,0.3216,0.0938,0.335,4.98,0.57,5.012514339,3.35,-0.22,3.357216109,0,0,0,3.35,-0.22,3.357216109
13/03/2020 04:00,3.37208,0.61144,3.427066151,0.14208,0.04144,0.148,3.23,0.57,3.279908535,4.18592,0.00756,4.185926827,0.02592,0.00756,0.027,4.16,0,4.16,5.24672,0.67696,5.290212245,0.36672,0.10696,0.382,4.88,0.57,4.913176162,3.26,-0.22,3.26741488,0,0,0,3.26,-0.22,3.26741488
13/03/2020 04:30,3.42304,0.61172,3.477269647,0.14304,0.04172,0.149,3.28,0.57,3.329159053,4.10552,0.01036,4.105533071,0.03552,0.01036,0.037,4.07,0,4.07,5.28184,0.65512,5.322313031,0.29184,0.08512,0.304,4.99,0.57,5.022449602,3.28,-0.22,3.287369769,0,0,0,3.28,-0.22,3.287369769
13/03/2020 05:00,3.42304,0.58172,3.472117654,0.14304,0.04172,0.149,3.28,0.54,3.324154028,4.02552,0.01036,4.025533331,0.03552,0.01036,0.037,3.99,0,3.99,5.27832,0.64576,5.317675056,0.32832,0.09576,0.342,4.95,0.55,4.980461826,3.25,-0.22,3.257437643,0,0,0,3.25,-0.22,3.257437643
13/03/2020 05:30,3.47208,0.55144,3.515597474,0.14208,0.04144,0.148,3.33,0.51,3.368827689,4.18688,0.00784,4.18688734,0.02688,0.00784,0.028,4.16,0,4.16,5.56824,0.62032,5.602686284,0.37824,0.11032,0.394,5.19,0.51,5.214997603,3.33,-0.22,3.337259355,0,0,0,3.33,-0.22,3.337259355
13/03/2020 06:00,3.74208,0.55144,3.782492406,0.14208,0.04144,0.148,3.6,0.51,3.635945544,4.37344,0.25392,4.38080504,0.01344,0.00392,0.014,4.36,0.25,4.36716155,5.95088,0.57984,5.979062401,0.41088,0.11984,0.428,5.54,0.46,5.55906467,3.59,-0.22,3.59673463,0,0,0,3.59,-0.22,3.59673463
13/03/2020 06:30,4.11824,0.52032,4.150979836,0.13824,0.04032,0.144,3.98,0.48,4.008840231,4.90592,0.29756,4.914935707,0.02592,0.00756,0.027,4.88,0.29,4.888609209,6.80816,0.48488,6.825404838,0.42816,0.12488,0.446,6.38,0.36,6.390148668,3.8,-0.22,3.806363094,0,0,0,3.8,-0.22,3.806363094
13/03/2020 07:00,4.5592,0.5106,4.587702802,0.1392,0.0406,0.145,4.42,0.47,4.444918447,5.3276,0.0168,5.327626488,0.0576,0.0168,0.06,5.27,0,5.27,7.51832,-0.10924,7.519113578,0.44832,0.13076,0.467,7.07,-0.24,7.074072377,4.09,-0.22,4.095912597,0,0,0,4.09,-0.22,4.095912597
13/03/2020 07:30,5.22112,0.43116,5.238892345,0.14112,0.04116,0.147,5.08,0.39,5.094948479,5.62664,0.01652,5.626664252,0.05664,0.01652,0.059,5.57,0,5.57,8.5852,-0.3464,8.592185519,0.3552,0.1036,0.37,8.23,-0.45,8.24229337,4.6,-0.35,4.613296002,0,0,0,4.6,-0.35,4.613296002
13/03/2020 08:00,5.5292,0.3606,5.540946219,0.1392,0.0406,0.145,5.39,0.32,5.399490717,6.02472,0.36596,6.035824534,0.05472,0.01596,0.057,5.97,0.35,5.980250831,9.02488,-0.53316,9.040614946,0.19488,0.05684,0.203,8.83,-0.59,8.84968926,4.82,-0.35,4.832690762,0,0,0,4.82,-0.35,4.832690762
13/03/2020 08:30,5.57824,0.32032,5.587429319,0.13824,0.04032,0.144,5.44,0.28,5.447201116,6.02016,0.35588,6.030669697,0.02016,0.00588,0.021,6,0.35,6.010199664,9.72056,-0.75692,9.749985364,0.25056,0.07308,0.261,9.47,-0.83,9.506303172,5.01,-0.38,5.02439051,0,0,0,5.01,-0.38,5.02439051
13/03/2020 09:00,5.61824,0.32032,5.627364001,0.13824,0.04032,0.144,5.48,0.28,5.487148622,6.314,0.427,6.328421999,0.024,0.007,0.025,6.29,0.42,6.304006662,10.12784,-0.94188,10.17154271,0.26784,0.07812,0.279,9.86,-1.02,9.912618221,5.22,-0.48,5.24202251,0,0,0,5.22,-0.48,5.24202251
13/03/2020 09:30,5.97728,0.28004,5.983836445,0.13728,0.04004,0.143,5.84,0.24,5.844929426,6.57152,0.00336,6.571520859,0.01152,0.00336,0.012,6.56,0,6.56,10.22952,-0.86764,10.26624949,0.17952,0.05236,0.187,10.05,-0.92,10.0920216,5.53,-0.54,5.556302728,0,0,0,5.53,-0.54,5.556302728
13/03/2020 10:00,5.90824,0.31032,5.916383896,0.13824,0.04032,0.144,5.77,0.27,5.776313703,6.57632,0.22476,6.580159709,0.01632,0.00476,0.017,6.56,0.22,6.563687988,10.13816,-0.83512,10.1724979,0.18816,0.05488,0.196,9.95,-0.89,9.989724721,5.58,-0.54,5.606068141,0,0,0,5.58,-0.54,5.606068141
13/03/2020 10:30,6.02824,0.04032,6.028374839,0.13824,0.04032,0.144,5.89,0,5.89,6.5344,0.0042,6.53440135,0.0144,0.0042,0.015,6.52,0,6.52,9.89848,-0.72836,9.925241287,0.10848,0.03164,0.113,9.79,-0.76,9.819455178,5.71,-0.52,5.733628868,0,0,0,5.71,-0.52,5.733628868
13/03/2020 11:00,5.96824,0.31032,5.976302134,0.13824,0.04032,0.144,5.83,0.27,5.836248795,6.47728,0.00504,6.477281961,0.01728,0.00504,0.018,6.46,0,6.46,9.9572,-0.7804,9.987735279,0.0672,0.0196,0.07,9.89,-0.8,9.92230316,7.2612,-0.0384,7.261301536,1.6512,0.4816,1.72,5.61,-0.52,5.634048278
13/03/2020 11:30,5.96824,0.31032,5.976302134,0.13824,0.04032,0.144,5.83,0.27,5.836248795,6.49576,0.22168,6.499541522,0.00576,0.00168,0.006,6.49,0.22,6.493727743,9.82592,-0.77244,9.856234951,0.02592,0.00756,0.027,9.8,-0.78,9.830991812,5.68,-0.55,5.706566393,0,0,0,5.68,-0.55,5.706566393
