Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
13/03/2020 12:00,5.95112,0.29116,5.95823828,0.14112,0.04116,0.147,5.81,0.25,5.81537617,6.50576,0.00168,6.505760217,0.00576,0.00168,0.006,6.5,0,6.5,9.73552,-0.62964,9.755859583,0.03552,0.01036,0.037,9.7,-0.64,9.721090474,5.61,-0.55,5.636896309,0,0,0,5.61,-0.55,5.636896309
13/03/2020 12:30,5.91208,0.29144,5.919259008,0.14208,0.04144,0.148,5.77,0.25,5.775413405,6.50768,0.00224,6.507680386,0.00768,0.00224,0.008,6.5,0,6.5,9.87192,-0.75944,9.901088506,0.00192,0.00056,0.002,9.87,-0.76,9.899217141,5.71,-0.61,5.742490749,0,0,0,5.71,-0.61,5.742490749
13/03/2020 13:00,5.85304,0.32172,5.861875212,0.14304,0.04172,0.149,5.71,0.28,5.716861027,6.1844,0.0042,6.184401426,0.0144,0.0042,0.015,6.17,0,6.17,9.76288,-0.81916,9.797185769,0.00288,0.00084,0.003,9.76,-0.82,9.794386147,5.58,-0.58,5.610062388,0,0,0,5.58,-0.58,5.610062388
13/03/2020 13:30,5.764,0.362,5.775356266,0.144,0.042,0.15,5.62,0.32,5.629102948,6.10672,0.00196,6.106720315,0.00672,0.00196,0.007,6.1,0,6.1,9.25,-0.58,9.268165946,0,0,0,9.25,-0.58,9.268165946,5.58,-0.55,5.607040217,0,0,0,5.58,-0.55,5.607040217
13/03/2020 14:00,5.67496,0.33228,5.684679498,0.14496,0.04228,0.151,5.53,0.29,5.537598758,5.98576,0.00168,5.985760236,0.00576,0.00168,0.006,5.98,0,5.98,8.77096,-0.44972,8.782481847,0.00096,0.00028,0.001,8.77,-0.45,8.781537451,5.34,-0.5,5.363357158,0,0,0,5.34,-0.5,5.363357158
13/03/2020 14:30,5.674,0.352,5.684908091,0.144,0.042,0.15,5.53,0.31,5.538682154,6.06576,0.00168,6.065760233,0.00576,0.00168,0.006,6.06,0,6.06,8.62288,-0.41916,8.633061716,0.00288,0.00084,0.003,8.62,-0.42,8.630225953,5.32,-0.45,5.338998033,0,0,0,5.32,-0.45,5.338998033
13/03/2020 15:00,5.544,0.382,5.55714495,0.144,0.042,0.15,5.4,0.34,5.410693116,5.9796,0.0028,5.979600656,0.0096,0.0028,0.01,5.97,0,5.97,8.64008,-0.39956,8.64931388,0.07008,0.02044,0.073,8.57,-0.42,8.580285543,5.27,-0.43,5.287513593,0,0,0,5.27,-0.43,5.287513593
13/03/2020 15:30,5.364,0.412,5.379799253,0.144,0.042,0.15,5.22,0.37,5.233096598,5.95288,0.00084,5.952880059,0.00288,0.00084,0.003,5.95,0,5.95,8.3748,-0.3686,8.38290767,0.0048,0.0014,0.005,8.37,-0.37,8.378174025,5.412,-0.374,5.424907372,0.192,0.056,0.2,5.22,-0.43,5.237680784
13/03/2020 16:00,5.53304,0.38172,5.546191648,0.14304,0.04172,0.149,5.39,0.34,5.400712916,6.0848,0.0014,6.084800161,0.0048,0.0014,0.005,6.08,0,6.08,8.32,-0.34,8.326944217,0,0,0,8.32,-0.34,8.326944217,5.32,-0.43,5.337349529,0,0,0,5.32,-0.43,5.337349529
13/03/2020 16:30,5.70304,0.40172,5.717170996,0.14304,0.04172,0.149,5.56,0.36,5.571642487,6.13576,0.00168,6.13576023,0.00576,0.00168,0.006,6.13,0,6.13,8.14096,-0.23972,8.144488652,0.00096,0.00028,0.001,8.14,-0.24,8.143537315,5.11,-0.36,5.122665322,0,0,0,5.11,-0.36,5.122665322
13/03/2020 17:00,5.77208,0.40144,5.786022952,0.14208,0.04144,0.148,5.63,0.36,5.641498028,6.34096,0.00028,6.340960006,0.00096,0.00028,0.001,6.34,0,6.34,8.1148,-0.2386,8.118307028,0.0048,0.0014,0.005,8.11,-0.24,8.113550394,5.05,-0.36,5.062815422,0,0,0,5.05,-0.36,5.062815422
13/03/2020 17:30,5.64112,0.43116,5.657573137,0.14112,0.04116,0.147,5.5,0.39,5.513809935,6.42,0,6.42,0,0,0,6.42,0,6.42,7.96976,0.22868,7.973040135,0.02976,0.00868,0.031,7.94,0.22,7.943047274,5.03,-0.32,5.040168648,0,0,0,5.03,-0.32,5.040168648
13/03/2020 18:00,5.56016,0.46088,5.579228405,0.14016,0.04088,0.146,5.42,0.42,5.436248707,6.46288,0.00084,6.462880055,0.00288,0.00084,0.003,6.46,0,6.46,7.96088,0.27484,7.965622851,0.05088,0.01484,0.053,7.91,0.26,7.914271919,4.72,-0.27,4.727716151,0,0,0,4.72,-0.27,4.727716151
13/03/2020 18:30,5.6392,0.4406,5.656386214,0.1392,0.0406,0.145,5.5,0.4,5.514526272,6.6,0,6.6,0,0,0,6.6,0,6.6,7.9332,0.3126,7.93935646,0.0432,0.0126,0.045,7.89,0.3,7.895701362,4.68,-0.25,4.686672594,0,0,0,4.68,-0.25,4.686672594
13/03/2020 19:00,5.66824,0.44032,5.685316737,0.13824,0.04032,0.144,5.53,0.4,5.544447673,6.57,0,6.57,0,0,0,6.57,0,6.57,8.03992,0.28456,8.044954195,0.04992,0.01456,0.052,7.99,0.27,7.994560651,4.77,-0.29,4.778807383,0,0,0,4.77,-0.29,4.778807383
13/03/2020 19:30,5.61112,0.44116,5.628435822,0.14112,0.04116,0.147,5.47,0.4,5.484605729,6.33192,0.00056,6.331920025,0.00192,0.00056,0.002,6.33,0,6.33,7.68296,0.29128,7.68847959,0.07296,0.02128,0.076,7.61,0.27,7.614788244,4.74,-0.29,4.748863022,0,0,0,4.74,-0.29,4.748863022
13/03/2020 20:00,5.46112,0.44116,5.47890991,0.14112,0.04116,0.147,5.32,0.4,5.335016401,6.0696,0.0028,6.069600646,0.0096,0.0028,0.01,6.06,0,6.06,7.38136,0.41248,7.392875976,0.11136,0.03248,0.116,7.27,0.38,7.27992445,4.51,-0.27,4.518074811,0,0,0,4.51,-0.27,4.518074811
13/03/2020 20:30,5.0892,0.4706,5.110911954,0.1392,0.0406,0.145,4.95,0.43,4.968641665,5.63344,0.39392,5.647195693,0.01344,0.00392,0.014,5.62,0.39,5.633515776,6.95544,0.53492,6.975979143,0.08544,0.02492,0.089,6.87,0.51,6.888904122,4.38,-0.29,4.389589958,0,0,0,4.38,-0.29,4.389589958
13/03/2020 21:00,4.77728,0.52004,4.805501618,0.13728,0.04004,0.143,4.64,0.48,4.664761516,5.36288,0.00084,5.362880066,0.00288,0.00084,0.003,5.36,0,5.36,6.80328,0.60304,6.829954319,0.11328,0.03304,0.118,6.69,0.57,6.714238602,4.34,-0.29,4.349678149,0,0,0,4.34,-0.29,4.349678149
13/03/2020 21:30,4.5392,0.5406,4.571278268,0.1392,0.0406,0.145,4.4,0.5,4.428317965,5.08,0,5.08,0,0,0,5.08,0,5.08,6.56832,0.59576,6.595282981,0.08832,0.02576,0.092,6.48,0.57,6.505021138,4.09,-0.22,4.095912597,0,0,0,4.09,-0.22,4.095912597
13/03/2020 22:00,4.3392,0.5606,4.375263306,0.1392,0.0406,0.145,4.2,0.52,4.232068052,4.76,0,4.76,0,0,0,4.76,0,4.76,6.24872,0.62296,6.279695916,0.07872,0.02296,0.082,6.17,0.6,6.199104774,4.03,-0.27,4.039034538,0,0,0,4.03,-0.27,4.039034538
13/03/2020 22:30,4.02016,0.59088,4.063351523,0.14016,0.04088,0.146,3.88,0.55,3.918788078,4.54096,0.00028,4.540960009,0.00096,0.00028,0.001,4.54,0,4.54,5.77776,0.71268,5.821548196,0.07776,0.02268,0.081,5.7,0.69,5.741611272,3.74,-0.27,3.749733324,0,0,0,3.74,-0.27,3.749733324
13/03/2020 23:00,3.84112,0.59116,3.886344426,0.14112,0.04116,0.147,3.7,0.55,3.740655023,4.21096,0.00028,4.210960009,0.00096,0.00028,0.001,4.21,0,4.21,5.53008,0.71044,5.57552776,0.07008,0.02044,0.073,5.46,0.69,5.503426206,3.55,-0.27,3.5602528,0,0,0,3.55,-0.27,3.5602528
13/03/2020 23:30,3.55304,0.64172,3.610525973,0.14304,0.04172,0.149,3.41,0.6,3.462383572,3.85,0,3.85,0,0,0,3.85,0,3.85,5.20472,0.75596,5.259333209,0.05472,0.01596,0.057,5.15,0.74,5.202893426,3.36,-0.27,3.370830758,0,0,0,3.36,-0.27,3.370830758
14/03/2020 00:00,3.38304,0.64172,3.443365243,0.14304,0.04172,0.149,3.24,0.6,3.295087252,3.65,0,3.65,0,0,0,3.65,0,3.65,4.98816,0.75988,5.045706868,0.06816,0.01988,0.071,4.92,0.74,4.975339184,3.2,-0.14,3.203061036,0,0,0,3.2,-0.14,3.203061036
14/03/2020 00:30,3.38112,0.64116,3.441374522,0.14112,0.04116,0.147,3.24,0.6,3.295087252,3.80192,0.00056,3.801920041,0.00192,0.00056,0.002,3.8,0,3.8,4.94024,0.78632,5.002426451,0.09024,0.02632,0.094,4.85,0.76,4.909185268,3.2,-0.24,3.208987379,0,0,0,3.2,-0.24,3.208987379
14/03/2020 01:00,3.63016,0.64088,3.686297438,0.14016,0.04088,0.146,3.49,0.6,3.541200361,4.35,0,4.35,0,0,0,4.35,0,4.35,5.00736,0.78548,5.068592803,0.08736,0.02548,0.091,4.92,0.76,4.978353141,3.29,0.22,3.297347419,0,0,0,3.29,0.22,3.297347419
14/03/2020 01:30,3.63112,0.64116,3.687291499,0.14112,0.04116,0.147,3.49,0.6,3.541200361,4.4148,0.0014,4.414800222,0.0048,0.0014,0.005,4.41,0,4.41,5.012,0.781,5.072485091,0.072,0.021,0.075,4.94,0.76,4.998119646,3.35,-0.12,3.352148565,0,0,0,3.35,-0.12,3.352148565
14/03/2020 02:00,3.52112,0.64116,3.579018329,0.14112,0.04116,0.147,3.38,0.6,3.432841389,4.36288,0.00084,4.362880081,0.00288,0.00084,0.003,4.36,0,4.36,4.95888,0.78884,5.021230865,0.09888,0.02884,0.103,4.86,0.76,4.919064952,3.27,-0.12,3.272201094,0,0,0,3.27,-0.12,3.272201094
14/03/2020 02:30,3.49112,0.64116,3.549507712,0.14112,0.04116,0.147,3.35,0.6,3.403307215,4.3396,0.0028,4.339600903,0.0096,0.0028,0.01,4.33,0,4.33,4.89912,0.78016,4.960849363,0.06912,0.02016,0.072,4.83,0.76,4.889427369,3.17,0.03,3.170141953,0,0,0,3.17,0.03,3.170141953
14/03/2020 03:00,3.39208,0.64144,3.452195244,0.14208,0.04144,0.148,3.25,0.6,3.304920574,4.28632,0.00476,4.286322643,0.01632,0.00476,0.017,4.27,0,4.27,4.902,0.781,4.963825642,0.072,0.021,0.075,4.83,0.76,4.889427369,3.13,0.22,3.137722104,0,0,0,3.13,0.22,3.137722104
14/03/2020 03:30,3.36208,0.64144,3.422722191,0.14208,0.04144,0.148,3.22,0.6,3.275423637,4.12728,0.00504,4.127283077,0.01728,0.00504,0.018,4.11,0,4.11,4.88368,0.77024,4.944046925,0.10368,0.03024,0.108,4.78,0.74,4.836941182,3.07,0.22,3.077872642,0,0,0,3.07,0.22,3.077872642
14/03/2020 04:00,3.24304,0.64172,3.3059209,0.14304,0.04172,0.149,3.1,0.6,3.157530681,3.98632,0.00476,3.986322842,0.01632,0.00476,0.017,3.97,0,3.97,4.84936,0.78648,4.912722585,0.15936,0.04648,0.166,4.69,0.74,4.74802064,3,0.22,3.008055851,0,0,0,3,0.22,3.008055851
14/03/2020 04:30,3.30208,0.62144,3.360047619,0.14208,0.04144,0.148,3.16,0.58,3.212786952,3.80824,0.00532,3.808243716,0.01824,0.00532,0.019,3.79,0,3.79,4.75352,0.76436,4.814581872,0.08352,0.02436,0.087,4.67,0.74,4.728266067,3,0.22,3.008055851,0,0,0,3,0.22,3.008055851
14/03/2020 05:00,3.19304,0.62172,3.253004796,0.14304,0.04172,0.149,3.05,0.58,3.104657791,3.72344,0.00392,3.723442063,0.01344,0.00392,0.014,3.71,0,3.71,4.72968,0.76324,4.790867166,0.07968,0.02324,0.083,4.65,0.74,4.708513566,2.94,0.22,2.948219802,0,0,0,2.94,0.22,2.948219802
14/03/2020 05:30,3.21304,0.60172,3.268897826,0.14304,0.04172,0.149,3.07,0.56,3.120656982,3.7244,0.0042,3.724402368,0.0144,0.0042,0.015,3.71,0,3.71,4.78328,0.77304,4.845343992,0.11328,0.03304,0.118,4.67,0.74,4.728266067,2.98,0.22,2.98810977,0,0,0,2.98,0.22,2.98810977
14/03/2020 06:00,3.32112,0.60116,3.375089836,0.14112,0.04116,0.147,3.18,0.56,3.228931712,3.76672,0.00196,3.76672051,0.00672,0.00196,0.007,3.76,0,3.76,4.97368,0.71024,5.02413511,0.10368,0.03024,0.108,4.87,0.68,4.917245164,3.1,0.22,3.107796647,0,0,0,3.1,0.22,3.107796647
14/03/2020 06:30,3.38112,0.60116,3.434147027,0.14112,0.04116,0.147,3.24,0.56,3.288038929,4.05248,0.00364,4.052481635,0.01248,0.00364,0.013,4.04,0,4.04,5.29984,0.59912,5.333596235,0.09984,0.02912,0.104,5.2,0.57,5.231147102,3.14,0.22,3.147697571,0,0,0,3.14,0.22,3.147697571
14/03/2020 07:00,3.47016,0.60088,3.521798859,0.14016,0.04088,0.146,3.33,0.56,3.376758801,4.14152,0.00336,4.141521363,0.01152,0.00336,0.012,4.13,0,4.13,5.46928,0.50604,5.492640549,0.08928,0.02604,0.093,5.38,0.48,5.401370197,3.33,-0.25,3.339371198,0,0,0,3.33,-0.25,3.339371198
14/03/2020 07:30,3.76016,0.57088,3.803249558,0.14016,0.04088,0.146,3.62,0.53,3.658592626,4.3644,0.0042,4.364402021,0.0144,0.0042,0.015,4.35,0,4.35,5.94488,0.45184,5.9620263,0.07488,0.02184,0.078,5.87,0.43,5.885728502,3.7,-0.28,3.71057947,0,0,0,3.7,-0.28,3.71057947
14/03/2020 08:00,4.02016,0.52088,4.053763979,0.14016,0.04088,0.146,3.88,0.48,3.909577982,4.51344,0.00392,4.513441702,0.01344,0.00392,0.014,4.5,0,4.5,6.19856,0.37708,6.210018953,0.05856,0.01708,0.061,6.14,0.36,6.150544691,3.74,-0.25,3.748346302,0,0,0,3.74,-0.25,3.748346302
14/03/2020 08:30,4.3992,0.4806,4.425374221,0.1392,0.0406,0.145,4.26,0.44,4.282662723,4.9096,0.0028,4.909600798,0.0096,0.0028,0.01,4.9,0,4.9,6.5532,0.3626,6.563223979,0.0432,0.0126,0.045,6.51,0.35,6.519401813,3.92,-0.25,3.927963849,0,0,0,3.92,-0.25,3.927963849
14/03/2020 09:00,4.64728,0.46004,4.669994454,0.13728,0.04004,0.143,4.51,0.42,4.529514323,5.20864,0.00252,5.20864061,0.00864,0.00252,0.009,5.2,0,5.2,6.64312,0.40716,6.655585819,0.09312,0.02716,0.097,6.55,0.38,6.561013641,4.23,-0.28,4.23925701,0,0,0,4.23,-0.28,4.23925701
14/03/2020 09:30,4.91632,0.43976,4.935948865,0.13632,0.03976,0.142,4.78,0.4,4.796707204,5.45384,0.00112,5.453840115,0.00384,0.00112,0.004,5.45,0,5.45,6.86952,0.41736,6.882186746,0.05952,0.01736,0.062,6.81,0.4,6.821737315,6.35152,0.24836,6.356373888,1.81152,0.52836,1.887,4.54,-0.28,4.548626166
14/03/2020 10:00,4.94536,0.41948,4.963118878,0.13536,0.03948,0.141,4.81,0.38,4.824987047,5.44056,0.00308,5.440560872,0.01056,0.00308,0.011,5.43,0,5.43,6.89816,0.35988,6.907541169,0.06816,0.01988,0.071,6.83,0.34,6.838457428,5.246,-0.112,5.247195441,0.576,0.168,0.6,4.67,-0.28,4.678386474
14/03/2020 10:30,4.94632,0.43976,4.965830283,0.13632,0.03976,0.142,4.81,0.4,4.826603361,5.264,0.507,5.288359386,0.024,0.007,0.025,5.24,0.5,5.263800908,6.99192,0.36556,7.001469803,0.12192,0.03556,0.127,6.87,0.33,6.877921198,11.40528,1.57904,11.51406875,6.78528,1.97904,7.068,4.62,-0.4,4.637283688
14/03/2020 11:00,5.03632,0.43976,5.055482964,0.13632,0.03976,0.142,4.9,0.4,4.916299421,5.214,0.317,5.223627571,0.024,0.007,0.025,5.19,0.31,5.199249946,6.9104,0.3322,6.91838023,0.1104,0.0322,0.115,6.8,0.3,6.80661443,12.67616,1.92888,12.82207512,7.91616,2.30888,8.246,4.76,-0.38,4.775143977
14/03/2020 11:30,5.06632,0.43976,5.085369918,0.13632,0.03976,0.142,4.93,0.4,4.946200562,5.12592,0.00756,5.125925575,0.02592,0.00756,0.027,5.1,0,5.1,6.57016,0.45088,6.585612743,0.14016,0.04088,0.146,6.43,0.41,6.44305828,11.33792,1.57356,11.4465943,6.69792,1.95356,6.977,4.64,-0.38,4.655534341
14/03/2020 12:00,5.04632,0.43976,5.065445133,0.13632,0.03976,0.142,4.91,0.4,4.926266335,5.15456,0.26008,5.161117166,0.03456,0.01008,0.036,5.12,0.25,5.126099882,6.57048,0.52264,6.591233572,0.18048,0.05264,0.188,6.39,0.47,6.407261506,13.61512,2.22316,13.7954316,8.92512,2.60316,9.297,4.69,-0.38,4.705369274
14/03/2020 12:30,4.96536,0.43948,4.984771068,0.13536,0.03948,0.141,4.83,0.4,4.846534845,5.09552,0.40036,5.111224139,0.03552,0.01036,0.037,5.06,0.39,5.075007389,6.3632,0.6126,6.392620198,0.2832,0.0826,0.295,6.08,0.53,6.103056611,14.61808,2.52444,14.83445517,9.95808,2.90444,10.373,4.66,-0.38,4.675467891
14/03/2020 13:00,4.93632,0.45976,4.957684379,0.13632,0.03976,0.142,4.8,0.42,4.818339963,5.22072,0.39896,5.235941787,0.03072,0.00896,0.032,5.19,0.39,5.204632552,6.44168,0.60924,6.470426153,0.27168,0.07924,0.283,6.17,0.53,6.192721534,10.03632,1.16476,10.10368175,5.29632,1.54476,5.517,4.74,-0.38,4.755207672
14/03/2020 13:30,4.89728,0.46004,4.918840128,0.13728,0.04004,0.143,4.76,0.42,4.778493486,5.03184,0.23512,5.037330166,0.05184,0.01512,0.054,4.98,0.22,4.984857069,6.31912,0.67016,6.35455679,0.30912,0.09016,0.322,6.01,0.58,6.037921828,12.088,1.844,12.22784037,7.488,2.184,7.8,4.6,-0.34,4.612548103
14/03/2020 14:00,4.87728,0.46004,4.898928148,0.13728,0.04004,0.143,4.74,0.42,4.758571214,5.01072,0.22896,5.015948325,0.03072,0.00896,0.032,4.98,0.22,4.984857069,6.40064,0.70352,6.439187278,0.32064,0.09352,0.334,6.08,0.61,6.110523709,6.49,0.26,6.495205924,1.92,0.56,2,4.57,-0.3,4.579836242
14/03/2020 14:30,4.68728,0.46004,4.709801546,0.13728,0.04004,0.143,4.55,0.42,4.569343498,4.77008,0.02044,4.770123793,0.07008,0.02044,0.073,4.7,0,4.7,6.10248,0.71864,6.144648533,0.37248,0.10864,0.388,5.73,0.61,5.762377981,12.77192,2.18556,12.95756972,8.52192,2.48556,8.877,4.25,-0.3,4.260575079
14/03/2020 15:00,4.68728,0.50004,4.713876727,0.13728,0.04004,0.143,4.55,0.46,4.573193632,4.92688,0.28784,4.935280985,0.02688,0.00784,0.028,4.9,0.28,4.90799348,6.15088,0.69484,6.190002213,0.29088,0.08484,0.303,5.86,0.61,5.891663602,6.39248,0.33364,6.401180844,2.17248,0.63364,2.263,4.22,-0.3,4.230650068
14/03/2020 15:30,4.70728,0.52004,4.73591877,0.13728,0.04004,0.143,4.57,0.48,4.595138736,5.02112,0.00616,5.021123779,0.02112,0.00616,0.022,5,0,5,6.21664,0.69652,6.255537787,0.29664,0.08652,0.309,5.92,0.61,5.951344386,4.4,-0.3,4.410215414,0,0,0,4.4,-0.3,4.410215414
14/03/2020 16:00,4.76632,0.53976,4.79678509,0.13632,0.03976,0.142,4.63,0.5,4.656919583,5.15552,0.26036,5.162090061,0.03552,0.01036,0.037,5.12,0.25,5.126099882,6.33544,0.66992,6.370760771,0.20544,0.05992,0.214,6.13,0.61,6.160275968,4.32,-0.3,4.330404138,0,0,0,4.32,-0.3,4.330404138
14/03/2020 16:30,4.99536,0.51948,5.022298378,0.13536,0.03948,0.141,4.86,0.48,4.883646179,5.44456,0.32008,5.453960469,0.03456,0.01008,0.036,5.41,0.31,5.418874422,6.4612,0.6716,6.496010468,0.2112,0.0616,0.22,6.25,0.61,6.279697445,4.29,-0.26,4.297871566,0,0,0,4.29,-0.26,4.297871566
14/03/2020 17:00,5.06824,0.52032,5.094878762,0.13824,0.04032,0.144,4.93,0.48,4.953312023,5.8236,0.2898,5.830806205,0.0336,0.0098,0.035,5.79,0.28,5.79676634,6.80816,0.58488,6.833236949,0.18816,0.05488,0.196,6.62,0.53,6.641182124,4.29,-0.26,4.297871566,0,0,0,4.29,-0.26,4.297871566
14/03/2020 17:30,5.06728,0.52004,5.093895189,0.13728,0.04004,0.143,4.93,0.48,4.953312023,5.85648,0.32064,5.86525089,0.03648,0.01064,0.038,5.82,0.31,5.828250166,6.88544,0.62492,6.913740594,0.32544,0.09492,0.339,6.56,0.53,6.581375236,4.12,-0.22,4.125869605,0,0,0,4.12,-0.22,4.125869605
14/03/2020 18:00,5.22728,0.52004,5.253084599,0.13728,0.04004,0.143,5.09,0.48,5.112582518,6.04936,0.32148,6.057896153,0.03936,0.01148,0.041,6.01,0.31,6.017989698,7.0916,0.6238,7.118982863,0.3216,0.0938,0.335,6.77,0.53,6.790714248,4.05,-0.22,4.055970907,0,0,0,4.05,-0.22,4.055970907
14/03/2020 18:30,5.36728,0.47004,5.387822584,0.13728,0.04004,0.143,5.23,0.43,5.247647092,6.08032,0.26176,6.085951824,0.04032,0.01176,0.042,6.04,0.25,6.045171627,7.38016,0.56588,7.40182287,0.26016,0.07588,0.271,7.12,0.49,7.136841038,4.11,-0.22,4.115883866,0,0,0,4.11,-0.22,4.115883866
14/03/2020 19:00,5.37496,0.47228,5.395668948,0.14496,0.04228,0.151,5.23,0.43,5.247647092,6.13976,0.31868,6.14802487,0.02976,0.00868,0.031,6.11,0.31,6.117859103,7.39584,0.54212,7.415682261,0.31584,0.09212,0.329,7.08,0.45,7.094286433,4.11,-0.22,4.115883866,0,0,0,4.11,-0.22,4.115883866
14/03/2020 19:30,5.17784,0.49312,5.201268538,0.14784,0.04312,0.154,5.03,0.45,5.050089108,5.758,0.014,5.75801702,0.048,0.014,0.05,5.71,0,5.71,7.02952,0.62736,7.057459316,0.29952,0.08736,0.312,6.73,0.54,6.751629433,3.97,-0.22,3.976091045,0,0,0,3.97,-0.22,3.976091045
14/03/2020 20:00,4.97592,0.49256,5.000239514,0.14592,0.04256,0.152,4.83,0.45,4.850917439,5.49744,0.01092,5.497450846,0.03744,0.01092,0.039,5.46,0,5.46,6.62632,0.67976,6.661095285,0.37632,0.10976,0.392,6.25,0.57,6.275938177,3.76,0.23,3.767028006,0,0,0,3.76,0.23,3.767028006
14/03/2020 20:30,4.77016,0.52088,4.798514603,0.14016,0.04088,0.146,4.63,0.48,4.654814712,5.12304,0.25672,5.129468199,0.02304,0.00672,0.024,5.1,0.25,5.106123774,6.37256,0.73908,6.415275536,0.44256,0.12908,0.461,5.93,0.61,5.961291806,3.66,0,3.66,0,0,0,3.66,0,3.66
14/03/2020 21:00,4.62112,0.55116,4.653872302,0.14112,0.04116,0.147,4.48,0.51,4.508935573,4.94704,0.01372,4.947059025,0.04704,0.01372,0.049,4.9,0,4.9,6.1204,0.7472,6.165841711,0.4704,0.1372,0.49,5.65,0.61,5.6828338,3.62,-0.3,3.632409669,0,0,0,3.62,-0.3,3.632409669
14/03/2020 21:30,4.44112,0.57116,4.47769702,0.14112,0.04116,0.147,4.3,0.53,4.332539671,4.65144,0.01792,4.651474519,0.06144,0.01792,0.064,4.59,0,4.59,5.976,0.793,6.028384941,0.456,0.133,0.475,5.52,0.66,5.559316505,3.53,0.22,3.53684888,0,0,0,3.53,0.22,3.53684888
14/03/2020 22:00,4.20208,0.57144,4.240757008,0.14208,0.04144,0.148,4.06,0.53,4.09444746,4.43072,0.00896,4.43072906,0.03072,0.00896,0.032,4.4,0,4.4,5.66704,0.79872,5.723049537,0.40704,0.11872,0.424,5.26,0.68,5.303772242,3.37,0.22,3.377173374,0,0,0,3.37,0.22,3.377173374
14/03/2020 22:30,3.93208,0.59144,3.976311658,0.14208,0.04144,0.148,3.79,0.55,3.829699727,4.26784,0.00812,4.267847725,0.02784,0.00812,0.029,4.24,0,4.24,5.48008,0.84544,5.544911686,0.43008,0.12544,0.448,5.05,0.72,5.101068516,3.26,0.22,3.26741488,0,0,0,3.26,0.22,3.26741488
14/03/2020 23:00,3.71208,0.59144,3.758901329,0.14208,0.04144,0.148,3.57,0.55,3.612118492,3.97976,0.00868,3.979769466,0.02976,0.00868,0.031,3.95,0,3.95,5.24376,0.84068,5.310721401,0.41376,0.12068,0.431,4.83,0.72,4.883369738,3.1,0.22,3.107796647,0,0,0,3.1,0.22,3.107796647
14/03/2020 23:30,3.47496,0.59228,3.525073418,0.14496,0.04228,0.151,3.33,0.55,3.375114813,3.6828,0.0154,3.682832198,0.0528,0.0154,0.055,3.63,0,3.63,4.92736,0.89048,5.007177968,0.44736,0.13048,0.466,4.48,0.76,4.544007042,2.95,0.22,2.958192015,0,0,0,2.95,0.22,2.958192015
15/03/2020 00:00,3.264,0.632,3.324623287,0.144,0.042,0.15,3.12,0.59,3.175295262,3.43896,0.01428,3.438989648,0.04896,0.01428,0.051,3.39,0,3.39,4.75528,0.88404,4.83675662,0.42528,0.12404,0.443,4.33,0.76,4.396191534,2.86,0.22,2.868449058,0,0,0,2.86,0.22,2.868449058
15/03/2020 00:30,3.30112,0.63116,3.360915976,0.14112,0.04116,0.147,3.16,0.59,3.214607286,3.68464,0.03052,3.684766397,0.10464,0.03052,0.109,3.58,0,3.58,4.69504,0.89272,4.779157834,0.45504,0.13272,0.474,4.24,0.76,4.307574724,2.88,0.22,2.888390555,0,0,0,2.88,0.22,2.888390555
15/03/2020 01:00,3.58112,0.63116,3.636314535,0.14112,0.04116,0.147,3.44,0.59,3.490229219,4.20768,0.03724,4.207844793,0.12768,0.03724,0.133,4.08,0,4.08,4.826,0.873,4.904325132,0.456,0.133,0.475,4.37,0.74,4.432211638,3.08,0.22,3.087847146,0,0,0,3.08,0.22,3.087847146
15/03/2020 01:30,3.58208,0.63144,3.637308565,0.14208,0.04144,0.148,3.44,0.59,3.490229219,4.25232,0.03276,4.25244619,0.11232,0.03276,0.117,4.14,0,4.14,4.7316,0.8688,4.81070182,0.4416,0.1288,0.46,4.29,0.74,4.353355028,3.08,0.22,3.087847146,0,0,0,3.08,0.22,3.087847146
15/03/2020 02:00,3.54112,0.60116,3.591785656,0.14112,0.04116,0.147,3.4,0.56,3.445809049,4.16464,0.03052,4.164751829,0.10464,0.03052,0.109,4.06,0,4.06,4.73944,0.87692,4.819883837,0.46944,0.13692,0.489,4.27,0.74,4.333647425,3.04,0.22,3.047950131,0,0,0,3.04,0.22,3.047950131
15/03/2020 02:30,3.3992,0.6006,3.451851822,0.1392,0.0406,0.145,3.26,0.56,3.307748479,4.0968,0.0224,4.096861238,0.0768,0.0224,0.08,4.02,0,4.02,4.65176,0.87468,4.733279645,0.46176,0.13468,0.481,4.19,0.74,4.254844298,2.95,0.25,2.960574269,0,0,0,2.95,0.25,2.960574269
15/03/2020 03:00,3.3092,0.6006,3.363261066,0.1392,0.0406,0.145,3.17,0.56,3.219083721,4.03216,0.02688,4.032249595,0.09216,0.02688,0.096,3.94,0,3.94,4.67624,0.86432,4.755446309,0.42624,0.12432,0.444,4.25,0.74,4.313942512,2.89,0.25,2.900792995,0,0,0,2.89,0.25,2.900792995
15/03/2020 03:30,3.26016,0.64088,3.3225548,0.14016,0.04088,0.146,3.12,0.6,3.177168551,3.84016,0.04088,3.840377586,0.14016,0.04088,0.146,3.7,0,3.7,4.57176,0.90468,4.660411505,0.46176,0.13468,0.481,4.11,0.77,4.181506905,2.86,0.22,2.868449058,0,0,0,2.86,0.22,2.868449058
15/03/2020 04:00,3.12016,0.64088,3.185298353,0.14016,0.04088,0.146,2.98,0.6,3.039802625,3.6748,0.0364,3.674980272,0.1248,0.0364,0.13,3.55,0,3.55,4.56696,0.90328,4.655431065,0.45696,0.13328,0.476,4.11,0.77,4.181506905,2.76,0.22,2.768754233,0,0,0,2.76,0.22,2.768754233
15/03/2020 04:30,3.14824,0.64032,3.212697434,0.13824,0.04032,0.144,3.01,0.6,3.069218141,3.60424,0.03332,3.604394013,0.11424,0.03332,0.119,3.49,0,3.49,4.48504,0.90272,4.57498494,0.45504,0.13272,0.474,4.03,0.77,4.102901412,2.76,0.22,2.768754233,0,0,0,2.76,0.22,2.768754233
15/03/2020 05:00,3.0592,0.6206,3.121513896,0.1392,0.0406,0.145,2.92,0.58,2.977045515,3.45408,0.02744,3.454188993,0.09408,0.02744,0.098,3.36,0,3.36,4.48792,0.90356,4.577974072,0.45792,0.13356,0.477,4.03,0.77,4.102901412,2.73,0.22,2.738850124,0,0,0,2.73,0.22,2.738850124
15/03/2020 05:30,3.1092,0.6006,3.166677281,0.1392,0.0406,0.145,2.97,0.56,3.022333536,3.51688,0.00784,3.516888739,0.02688,0.00784,0.028,3.49,0,3.49,4.55056,0.82308,4.624398015,0.25056,0.07308,0.261,4.3,0.75,4.364916952,2.75,0.22,2.758785965,0,0,0,2.75,0.22,2.758785965
15/03/2020 06:00,3.15824,0.60032,3.214788329,0.13824,0.04032,0.144,3.02,0.56,3.071481727,3.6144,0.2242,3.621346849,0.0144,0.0042,0.015,3.6,0.22,3.606715958,4.66864,0.73752,4.726535221,0.12864,0.03752,0.134,4.54,0.7,4.593647788,2.79,0.22,2.798660394,0,0,0,2.79,0.22,2.798660394
15/03/2020 06:30,3.23824,0.60032,3.293415006,0.13824,0.04032,0.144,3.1,0.56,3.150174598,3.79576,0.00168,3.795760372,0.00576,0.00168,0.006,3.79,0,3.79,4.79528,0.71904,4.84888944,0.06528,0.01904,0.068,4.73,0.7,4.781516496,2.9,0.22,2.908332856,0,0,0,2.9,0.22,2.908332856
15/03/2020 07:00,3.30728,0.60004,3.361271932,0.13728,0.04004,0.143,3.17,0.56,3.219083721,3.91632,0.00476,3.916322893,0.01632,0.00476,0.017,3.9,0,3.9,4.87664,0.73152,4.931200584,0.17664,0.05152,0.184,4.7,0.68,4.748936723,3,0.2,3.006659276,0,0,0,3,0.2,3.006659276
15/03/2020 07:30,3.47632,0.59976,3.527678103,0.13632,0.03976,0.142,3.34,0.56,3.386620735,3.98016,0.28588,3.990413638,0.02016,0.00588,0.021,3.96,0.28,3.969886648,5.22648,0.69564,5.272571308,0.15648,0.04564,0.163,5.07,0.65,5.111496845,3.21,-0.23,3.218229327,0,0,0,3.21,-0.23,3.218229327
15/03/2020 08:00,3.56536,0.59948,3.615407059,0.13536,0.03948,0.141,3.43,0.56,3.475413644,4.05152,0.00336,4.051521393,0.01152,0.00336,0.012,4.04,0,4.04,5.4396,0.6878,5.482911362,0.1296,0.0378,0.135,5.31,0.65,5.349635502,3.18,0.2,3.186283101,0,0,0,3.18,0.2,3.186283101
15/03/2020 08:30,3.90536,0.56948,3.946662413,0.13536,0.03948,0.141,3.77,0.53,3.807072366,4.29728,0.00504,4.297282956,0.01728,0.00504,0.018,4.28,0,4.28,5.80688,0.66284,5.844588283,0.14688,0.04284,0.153,5.66,0.62,5.693856338,3.42,-0.2,3.425842962,0,0,0,3.42,-0.2,3.425842962
15/03/2020 09:00,4.12728,0.51004,4.15867539,0.13728,0.04004,0.143,3.99,0.47,4.01758634,4.53824,0.00532,4.538243118,0.01824,0.00532,0.019,4.52,0,4.52,5.91664,0.65152,5.952403481,0.17664,0.05152,0.184,5.74,0.6,5.77127369,3.65,-0.22,3.656624126,0,0,0,3.65,-0.22,3.656624126
15/03/2020 09:30,4.3992,0.5106,4.428732663,0.1392,0.0406,0.145,4.26,0.47,4.285848807,4.78688,0.28784,4.795526248,0.02688,0.00784,0.028,4.76,0.28,4.768228182,6.13072,0.66396,6.166568787,0.15072,0.04396,0.157,5.98,0.62,6.012054557,3.87,-0.22,3.876248186,0,0,0,3.87,-0.22,3.876248186
15/03/2020 10:00,4.5992,0.4906,4.625292315,0.1392,0.0406,0.145,4.46,0.45,4.482644309,5.01128,0.01204,5.011294464,0.04128,0.01204,0.043,4.97,0,4.97,6.25752,0.65636,6.291849092,0.22752,0.06636,0.237,6.03,0.59,6.05879526,4.262,-0.164,4.265154159,0.192,0.056,0.2,4.07,-0.22,4.075941609
15/03/2020 10:30,4.79824,0.49032,4.823227218,0.13824,0.04032,0.144,4.66,0.45,4.68167705,5.23784,0.30812,5.246894872,0.02784,0.00812,0.029,5.21,0.3,5.218630088,6.47384,0.66112,6.507509816,0.24384,0.07112,0.254,6.23,0.59,6.257875039,5.07,0.06,5.070355017,0.96,0.28,1,4.11,-0.22,4.115883866
15/03/2020 11:00,4.93824,0.46032,4.959648052,0.13824,0.04032,0.144,4.8,0.42,4.818339963,5.39208,0.00644,5.392083846,0.02208,0.00644,0.023,5.37,0,5.37,6.6244,0.6642,6.657614963,0.2544,0.0742,0.265,6.37,0.59,6.397265041,4.634,-0.108,4.635258353,0.384,0.112,0.4,4.25,-0.22,4.255690308
15/03/2020 11:30,5.13824,0.46032,5.158818159,0.13824,0.04032,0.144,5,0.42,5.017608992,5.48016,0.39588,5.494440335,0.02016,0.00588,0.021,5.46,0.39,5.473910851,6.71584,0.64712,6.746945324,0.19584,0.05712,0.204,6.52,0.59,6.54664036,5.23824,0.03032,5.238327748,0.85824,0.25032,0.894,4.38,-0.22,4.385521634
15/03/2020 12:00,5.13824,0.46032,5.158818159,0.13824,0.04032,0.144,5,0.42,5.017608992,5.484,0.227,5.488696111,0.024,0.007,0.025,5.46,0.22,5.464430437,6.61328,0.63804,6.643987312,0.23328,0.06804,0.243,6.38,0.57,6.405411774,8.5888,1.0134,8.648379328,4.2288,1.2334,4.405,4.36,-0.22,4.36554693
15/03/2020 12:30,5.20824,0.44032,5.226819836,0.13824,0.04032,0.144,5.07,0.4,5.085754615,5.72208,0.34644,5.732557911,0.02208,0.00644,0.023,5.7,0.34,5.710131347,6.93264,0.64952,6.96300033,0.27264,0.07952,0.284,6.66,0.57,6.684347388,5.31824,0.00032,5.31824001,0.85824,0.25032,0.894,4.46,-0.25,4.467001231
15/03/2020 13:00,5.33824,0.44032,5.356368919,0.13824,0.04032,0.144,5.2,0.4,5.215361924,5.74728,0.00504,5.74728221,0.01728,0.00504,0.018,5.73,0,5.73,6.90704,0.61872,6.934696533,0.16704,0.04872,0.174,6.74,0.57,6.764059432,4.42,-0.22,4.425471726,0,0,0,4.42,-0.22,4.425471726
15/03/2020 13:30,5.21016,0.44088,5.228780202,0.14016,0.04088,0.146,5.07,0.4,5.085754615,5.54152,0.00336,5.541521019,0.01152,0.00336,0.012,5.53,0,5.53,6.87824,0.61032,6.905264369,0.13824,0.04032,0.144,6.74,0.57,6.764059432,5.27824,0.03032,5.278327083,0.85824,0.25032,0.894,4.42,-0.22,4.425471726
15/03/2020 14:00,5.21112,0.44116,5.229760396,0.14112,0.04116,0.147,5.07,0.4,5.085754615,5.42728,0.00504,5.42728234,0.01728,0.00504,0.018,5.41,0,5.41,6.67672,0.60696,6.704251666,0.12672,0.03696,0.132,6.55,0.57,6.574754748,5.77432,0.18376,5.777243218,1.38432,0.40376,1.442,4.39,-0.22,4.395509072
15/03/2020 14:30,5.07208,0.47144,5.093942599,0.14208,0.04144,0.148,4.93,0.43,4.948717005,5.28632,0.00476,5.286322143,0.01632,0.00476,0.017,5.27,0,5.27,6.49528,0.62404,6.525188748,0.18528,0.05404,0.193,6.31,0.57,6.335692543,8.2288,0.9784,8.28676149,4.1088,1.1984,4.28,4.12,-0.22,4.125869605
15/03/2020 15:00,5.024,0.492,5.04803328,0.144,0.042,0.15,4.88,0.45,4.900704031,5.36416,0.40288,5.379268054,0.04416,0.01288,0.046,5.32,0.39,5.334275958,6.61776,0.67768,6.652367819,0.19776,0.05768,0.206,6.42,0.62,6.449868216,7.07552,0.66536,7.106735341,3.03552,0.88536,3.162,4.04,-0.22,4.045985665
15/03/2020 15:30,4.97112,0.51116,4.997331148,0.14112,0.04116,0.147,4.83,0.47,4.852813617,5.35248,0.00364,5.352481238,0.01248,0.00364,0.013,5.34,0,5.34,6.65136,0.68748,6.686794344,0.23136,0.06748,0.241,6.42,0.62,6.449868216,5.87152,0.17836,5.874228409,1.81152,0.52836,1.887,4.06,-0.35,4.075058282
15/03/2020 16:00,5.00208,0.51144,5.028158231,0.14208,0.04144,0.148,4.86,0.47,4.882673448,5.27592,0.22756,5.280825257,0.02592,0.00756,0.027,5.25,0.22,5.254607502,6.51384,0.71112,6.552541736,0.24384,0.07112,0.254,6.27,0.64,6.302578837,10.05888,1.55884,10.17895127,6.09888,1.77884,6.353,3.96,-0.22,3.966106403
15/03/2020 16:30,5.08112,0.54116,5.109856612,0.14112,0.04116,0.147,4.94,0.5,4.965239168,5.36208,0.00644,5.362083867,0.02208,0.00644,0.023,5.34,0,5.34,6.54224,0.68732,6.578245435,0.16224,0.04732,0.169,6.38,0.64,6.412019963,6.81408,0.61244,6.841547267,2.85408,0.83244,2.973,3.96,-0.22,3.966106403
15/03/2020 17:00,5.08016,0.54088,5.108872361,0.14016,0.04088,0.146,4.94,0.5,4.965239168,5.49344,0.00392,5.493441399,0.01344,0.00392,0.014,5.48,0,5.48,6.68048,0.66264,6.71326335,0.18048,0.05264,0.188,6.5,0.61,6.528560331,4.618,0.454,4.640262924,0.768,0.224,0.8,3.85,0.23,3.856864011
15/03/2020 17:30,5.18824,0.54032,5.216299455,0.13824,0.04032,0.144,5.05,0.5,5.074692109,5.65056,0.00308,5.650560839,0.01056,0.00308,0.011,5.64,0,5.64,6.63728,0.65004,6.669035747,0.13728,0.04004,0.143,6.5,0.61,6.528560331,3.8,0.23,3.806954163,0,0,0,3.8,0.23,3.806954163
15/03/2020 18:00,5.10824,0.54032,5.136736474,0.13824,0.04032,0.144,4.97,0.5,4.995087587,5.75096,0.00028,5.750960007,0.00096,0.00028,0.001,5.75,0,5.75,6.8252,0.5936,6.850964604,0.1152,0.0336,0.12,6.71,0.56,6.733327558,3.8,0.23,3.806954163,0,0,0,3.8,0.23,3.806954163
15/03/2020 18:30,5.13632,0.53976,5.164602986,0.13632,0.03976,0.142,5,0.5,5.024937811,6.02,0,6.02,0,0,0,6.02,0,6.02,6.82808,0.59444,6.853906579,0.11808,0.03444,0.123,6.71,0.56,6.733327558,4.04,-0.22,4.045985665,0,0,0,4.04,-0.22,4.045985665
15/03/2020 19:00,5.36632,0.49976,5.389540834,0.13632,0.03976,0.142,5.23,0.46,5.250190473,6.12,0,6.12,0,0,0,6.12,0,6.12,7.18112,0.54116,7.201481695,0.14112,0.04116,0.147,7.04,0.5,7.057733347,4.21,-0.22,4.2157443,0,0,0,4.21,-0.22,4.2157443
15/03/2020 19:30,5.30632,0.51976,5.331714771,0.13632,0.03976,0.142,5.17,0.48,5.192234586,6.04096,0.00028,6.040960006,0.00096,0.00028,0.001,6.04,0,6.04,7.01832,0.55576,7.040290108,0.08832,0.02576,0.092,6.93,0.53,6.950237406,4.12,-0.22,4.125869605,0,0,0,4.12,-0.22,4.125869605
15/03/2020 20:00,5.2492,0.5206,5.274952606,0.1392,0.0406,0.145,5.11,0.48,5.13249452,5.96192,0.00056,5.961920026,0.00192,0.00056,0.002,5.96,0,5.96,6.79104,0.61072,6.818445805,0.07104,0.02072,0.074,6.72,0.59,6.745850576,3.97,0.21,3.975550276,0,0,0,3.97,0.21,3.975550276
15/03/2020 20:30,5.0292,0.5206,5.056073279,0.1392,0.0406,0.145,4.89,0.48,4.913501806,5.65384,0.00112,5.653840111,0.00384,0.00112,0.004,5.65,0,5.65,6.6724,0.6082,6.700061865,0.0624,0.0182,0.065,6.61,0.59,6.636279078,3.89,0,3.89,0,0,0,3.89,0,3.89
15/03/2020 21:00,4.7992,0.5506,4.830681215,0.1392,0.0406,0.145,4.66,0.51,4.687824655,5.34768,0.00224,5.347680469,0.00768,0.00224,0.008,5.34,0,5.34,6.34816,0.63988,6.380327719,0.06816,0.01988,0.071,6.28,0.62,6.310530881,3.8,0.22,3.806363094,0,0,0,3.8,0.22,3.806363094
15/03/2020 21:30,4.5244,0.5992,4.563905783,0.1344,0.0392,0.14,4.39,0.56,4.425573409,5.09384,0.00112,5.093840123,0.00384,0.00112,0.004,5.09,0,5.09,6.18544,0.68492,6.223245407,0.08544,0.02492,0.089,6.1,0.66,6.13560103,3.73,0.18,3.734340638,0,0,0,3.73,0.18,3.734340638
15/03/2020 22:00,4.23536,0.61948,4.280424021,0.13536,0.03948,0.141,4.1,0.58,4.140821175,4.83192,0.00056,4.831920032,0.00192,0.00056,0.002,4.83,0,4.83,5.78984,0.74912,5.838101404,0.09984,0.02912,0.104,5.69,0.72,5.735372699,3.54,0.22,3.54682957,0,0,0,3.54,0.22,3.54682957
15/03/2020 22:30,3.92632,0.61976,3.974932855,0.13632,0.03976,0.142,3.79,0.58,3.834123107,4.55192,0.00056,4.551920034,0.00192,0.00056,0.002,4.55,0,4.55,5.76968,0.71324,5.813597733,0.07968,0.02324,0.083,5.69,0.69,5.731683871,3.41,0.22,3.417089405,0,0,0,3.41,0.22,3.417089405
15/03/2020 23:00,3.63728,0.62004,3.689750046,0.13728,0.04004,0.143,3.5,0.58,3.54773167,4.22288,0.00084,4.222880084,0.00288,0.00084,0.003,4.22,0,4.22,5.43176,0.69968,5.476638458,0.10176,0.02968,0.106,5.33,0.67,5.371945644,3.3,0.22,3.307325203,0,0,0,3.3,0.22,3.307325203
15/03/2020 23:30,3.40824,0.62032,3.464231055,0.13824,0.04032,0.144,3.27,0.58,3.321038994,3.93576,0.00168,3.935760359,0.00576,0.00168,0.006,3.93,0,3.93,5.1712,0.6966,5.217907722,0.0912,0.0266,0.095,5.08,0.67,5.123992584,3.15,0.22,3.157673194,0,0,0,3.15,0.22,3.157673194
16/03/2020 00:00,3.28824,0.62032,3.346239561,0.13824,0.04032,0.144,3.15,0.58,3.202951764,3.77192,0.00056,3.771920042,0.00192,0.00056,0.002,3.77,0,3.77,4.93352,0.72436,4.98641324,0.08352,0.02436,0.087,4.85,0.7,4.900255095,3.05,0.22,3.057924132,0,0,0,3.05,0.22,3.057924132
16/03/2020 00:30,3.30728,0.62004,3.36489979,0.13728,0.04004,0.143,3.17,0.58,3.222623155,3.86096,0.00028,3.86096001,0.00096,0.00028,0.001,3.86,0,3.86,4.96024,0.72632,5.013134907,0.09024,0.02632,0.094,4.87,0.7,4.920050813,3.03,0.22,3.0379763,0,0,0,3.03,0.22,3.0379763
16/03/2020 01:00,3.57632,0.61976,3.629623562,0.13632,0.03976,0.142,3.44,0.58,3.488552709,4.45672,0.00196,4.456720431,0.00672,0.00196,0.007,4.45,0,4.45,5.086,0.678,5.130992107,0.096,0.028,0.1,4.99,0.65,5.032156595,3.21,0.22,3.217530109,0,0,0,3.21,0.22,3.217530109
16/03/2020 01:30,3.57728,0.64004,3.634086323,0.13728,0.04004,0.143,3.44,0.6,3.491933562,4.55864,0.00252,4.558640697,0.00864,0.00252,0.009,4.55,0,4.55,5.06376,0.66568,5.107327599,0.05376,0.01568,0.056,5.01,0.65,5.051989707,3.25,0.22,3.257437643,0,0,0,3.25,0.22,3.257437643
16/03/2020 02:00,3.57728,0.64004,3.634086323,0.13728,0.04004,0.143,3.44,0.6,3.491933562,4.51384,0.00112,4.513840139,0.00384,0.00112,0.004,4.51,0,4.51,5.13648,0.62064,5.173840044,0.03648,0.01064,0.038,5.1,0.61,5.136350845,3.22,0.22,3.227506778,0,0,0,3.22,0.22,3.227506778
16/03/2020 02:30,3.47728,0.61004,3.530385956,0.13728,0.04004,0.143,3.34,0.57,3.388288654,4.48384,0.00112,4.48384014,0.00384,0.00112,0.004,4.48,0,4.48,5.02584,0.65212,5.067970817,0.07584,0.02212,0.079,4.95,0.63,4.989929859,3.15,0.22,3.157673194,0,0,0,3.15,0.22,3.157673194
16/03/2020 03:00,3.44728,0.61004,3.50084107,0.13728,0.04004,0.143,3.31,0.57,3.358719994,4.53288,0.00084,4.532880078,0.00288,0.00084,0.003,4.53,0,4.53,5.03064,0.65352,5.072911117,0.08064,0.02352,0.084,4.95,0.63,4.989929859,3.08,0.22,3.087847146,0,0,0,3.08,0.22,3.087847146
16/03/2020 03:30,3.34728,0.63004,3.406058396,0.13728,0.04004,0.143,3.21,0.59,3.263770825,4.3448,0.0014,4.344800226,0.0048,0.0014,0.005,4.34,0,4.34,5.04808,0.64444,5.089048497,0.11808,0.03444,0.123,4.93,0.61,4.967594992,3.02,0.22,3.028002642,0,0,0,3.02,0.22,3.028002642
16/03/2020 04:00,3.28728,0.63004,3.347112218,0.13728,0.04004,0.143,3.15,0.59,3.204777683,4.13192,0.00056,4.131920038,0.00192,0.00056,0.002,4.13,0,4.13,5.038,0.604,5.074077256,0.048,0.014,0.05,4.99,0.59,5.024758701,3.06,0.22,3.067898303,0,0,0,3.06,0.22,3.067898303
16/03/2020 04:30,3.31824,0.62032,3.375724159,0.13824,0.04032,0.144,3.18,0.58,3.232460363,4.07096,0.00028,4.07096001,0.00096,0.00028,0.001,4.07,0,4.07,4.9696,0.6128,5.007239559,0.0096,0.0028,0.01,4.96,0.61,4.997369308,2.96,0.28,2.973213749,0,0,0,2.96,0.28,2.973213749
16/03/2020 05:00,3.29824,0.62032,3.356066745,0.13824,0.04032,0.144,3.16,0.58,3.212786952,4.07,0,4.07,0,0,0,4.07,0,4.07,5.07016,0.64588,5.111133279,0.02016,0.00588,0.021,5.05,0.64,5.090392912,2.9,0.28,2.913485885,0,0,0,2.9,0.28,2.913485885
16/03/2020 05:30,3.34728,0.62004,3.404222819,0.13728,0.04004,0.143,3.21,0.58,3.261977928,4.31,0,4.31,0,0,0,4.31,0,4.31,5.32912,0.64016,5.367431863,0.06912,0.02016,0.072,5.26,0.62,5.296413881,3.03,0.28,3.042909792,0,0,0,3.03,0.28,3.042909792
16/03/2020 06:00,3.57536,0.57948,3.622015489,0.13536,0.03948,0.141,3.44,0.54,3.482125788,4.42,0,4.42,0,0,0,4.42,0,4.42,5.81128,0.49204,5.832073268,0.04128,0.01204,0.043,5.77,0.48,5.789930915,3.4,0.22,3.407110212,0,0,0,3.4,0.22,3.407110212
16/03/2020 06:30,4.09016,0.55088,4.127090694,0.14016,0.04088,0.146,3.95,0.51,3.982787968,4.89,0,4.89,0,0,0,4.89,0,4.89,6.61168,0.38924,6.623127675,0.03168,0.00924,0.033,6.58,0.38,6.590963511,3.69,0.19,3.694888361,0,0,0,3.69,0.19,3.694888361
16/03/2020 07:00,4.50112,0.50116,4.528933936,0.14112,0.04116,0.147,4.36,0.46,4.384198901,5.3,0,5.3,0,0,0,5.3,0,5.3,7.62016,-0.27412,7.625088865,0.02016,0.00588,0.021,7.6,-0.28,7.605156146,4.15,-0.32,4.162319065,0,0,0,4.15,-0.32,4.162319065
16/03/2020 07:30,5.13824,0.41032,5.154597249,0.13824,0.04032,0.144,5,0.37,5.01367131,5.86,0,5.86,0,0,0,5.86,0,5.86,8.88016,-0.62412,8.902065345,0.02016,0.00588,0.021,8.86,-0.63,8.882370179,4.47,-0.32,4.481439501,0,0,0,4.47,-0.32,4.481439501
16/03/2020 08:00,5.33728,0.34004,5.348101065,0.13728,0.04004,0.143,5.2,0.3,5.208646657,5.98,0,5.98,0,0,0,5.98,0,5.98,9.15344,-0.80608,9.188864391,0.01344,0.00392,0.014,9.14,-0.81,9.175821489,5,-0.51,5.025942698,0,0,0,5,-0.51,5.025942698
16/03/2020 08:30,5.57824,0.31032,5.586864953,0.13824,0.04032,0.144,5.44,0.27,5.446696246,6.15288,0.00084,6.152880057,0.00288,0.00084,0.003,6.15,0,6.15,9.77384,-1.00888,9.825771583,0.00384,0.00112,0.004,9.77,-1.01,9.822066992,5.31,-0.62,5.346073325,0,0,0,5.31,-0.62,5.346073325
16/03/2020 09:00,5.51728,0.31004,5.525984383,0.13728,0.04004,0.143,5.38,0.27,5.386770832,6.24768,0.00224,6.247680402,0.00768,0.00224,0.008,6.24,0,6.24,10.02096,-1.05972,10.07683709,0.00096,0.00028,0.001,10.02,-1.06,10.07591187,5.43,-0.67,5.471179032,0,0,0,5.43,-0.67,5.471179032
16/03/2020 09:30,5.67728,0.29004,5.684683931,0.13728,0.04004,0.143,5.54,0.25,5.545637925,6.40152,0.22336,6.405415521,0.01152,0.00336,0.012,6.39,0.22,6.393786046,10.15728,-1.00496,10.20687423,0.01728,0.00504,0.018,10.14,-1.01,10.19017664,5.52,-0.67,5.560512566,0,0,0,5.52,-0.67,5.560512566
16/03/2020 10:00,5.73728,0.26004,5.743170083,0.13728,0.04004,0.143,5.6,0.22,5.604319762,6.22344,0.25392,6.228617888,0.01344,0.00392,0.014,6.21,0.25,6.215030169,10.04112,-1.00384,10.09117365,0.02112,0.00616,0.022,10.02,-1.01,10.07077455,5.44,-0.64,5.477517686,0,0,0,5.44,-0.64,5.477517686
16/03/2020 10:30,5.73824,0.26032,5.744141781,0.13824,0.04032,0.144,5.6,0.22,5.604319762,6.1992,0.0056,6.199202529,0.0192,0.0056,0.02,6.18,0,6.18,9.75648,-0.92936,9.800643448,0.03648,0.01064,0.038,9.72,-0.94,9.765346896,5.4,-0.7,5.445181356,0,0,0,5.4,-0.7,5.445181356
16/03/2020 11:00,5.67824,0.04032,5.67838315,0.13824,0.04032,0.144,5.54,0,5.54,6.11016,0.00588,6.110162829,0.02016,0.00588,0.021,6.09,0,6.09,9.75744,-0.96908,9.805444987,0.03744,0.01092,0.039,9.72,-0.98,9.769278377,5.43,-0.73,5.478850244,0,0,0,5.43,-0.73,5.478850244
16/03/2020 11:30,5.59728,0.26004,5.60331725,0.13728,0.04004,0.143,5.46,0.22,5.464430437,6.08304,0.22672,6.087263556,0.02304,0.00672,0.024,6.06,0.22,6.063992084,9.70336,-1.10152,9.76568183,0.06336,0.01848,0.066,9.64,-1.12,9.704844151,5.38,-0.62,5.415607076,0,0,0,5.38,-0.62,5.415607076
16/03/2020 12:00,5.51728,0.26004,5.523404693,0.13728,0.04004,0.143,5.38,0.22,5.384496262,5.97784,0.00812,5.977845515,0.02784,0.00812,0.029,5.95,0,5.95,9.6052,-1.0164,9.658826844,0.1152,0.0336,0.12,9.49,-1.05,9.547910766,5.38,-0.7,5.425347915,0,0,0,5.38,-0.7,5.425347915
16/03/2020 12:30,5.55728,0.28004,5.564331352,0.13728,0.04004,0.143,5.42,0.24,5.425311051,6.01072,0.40896,6.024616436,0.03072,0.00896,0.032,5.98,0.4,5.993362996,9.614,-0.858,9.65221011,0.144,0.042,0.15,9.47,-0.9,9.512670498,5.53,-0.74,5.57929207,0,0,0,5.53,-0.74,5.57929207
16/03/2020 13:00,5.46728,0.28004,5.474447278,0.13728,0.04004,0.143,5.33,0.24,5.335400641,5.81072,0.32896,5.820024192,0.03072,0.00896,0.032,5.78,0.32,5.788851354,9.5128,-0.7996,9.546346107,0.1728,0.0504,0.18,9.34,-0.85,9.378597976,5.53,-0.77,5.583350249,0,0,0,5.53,-0.77,5.583350249
16/03/2020 13:30,5.48824,0.30032,5.496450709,0.13824,0.04032,0.144,5.35,0.26,5.356314031,5.73264,0.00952,5.732647905,0.03264,0.00952,0.034,5.7,0,5.7,8.95248,-0.67136,8.977617858,0.13248,0.03864,0.138,8.82,-0.71,8.848530952,5.35,-0.75,5.402314319,0,0,0,5.35,-0.75,5.402314319
16/03/2020 14:00,5.45824,0.28032,5.465433487,0.13824,0.04032,0.144,5.32,0.24,5.325410782,5.6184,0.3212,5.6275739,0.0384,0.0112,0.04,5.58,0.31,5.588604477,9.15824,-0.68968,9.184172167,0.13824,0.04032,0.144,9.02,-0.73,9.049491698,5.14,-0.67,5.183483385,0,0,0,5.14,-0.67,5.183483385
16/03/2020 14:30,5.41728,0.28004,5.424513342,0.13728,0.04004,0.143,5.28,0.24,5.285451731,5.60976,0.33868,5.619974324,0.02976,0.00868,0.031,5.58,0.33,5.589749547,9.04776,-0.73232,9.077348379,0.19776,0.05768,0.206,8.85,-0.79,8.885189925,5.01,-0.55,5.040099205,0,0,0,5.01,-0.55,5.040099205
16/03/2020 15:00,5.38728,0.28004,5.394553568,0.13728,0.04004,0.143,5.25,0.24,5.255482851,5.5788,0.2784,5.585742207,0.0288,0.0084,0.03,5.55,0.27,5.556563686,9.10664,-0.79848,9.14157877,0.17664,0.05152,0.184,8.93,-0.85,8.970362312,5.03,-0.58,5.063328944,0,0,0,5.03,-0.58,5.063328944
16/03/2020 15:30,5.46728,0.32004,5.476639134,0.13728,0.04004,0.143,5.33,0.28,5.337349529,5.70344,0.00392,5.703441347,0.01344,0.00392,0.014,5.69,0,5.69,9.11264,-0.62548,9.134080851,0.15264,0.04452,0.159,8.96,-0.67,8.985015303,5.03,-0.53,5.057845391,0,0,0,5.03,-0.53,5.057845391
16/03/2020 16:00,5.61632,0.31976,5.625415256,0.13632,0.03976,0.142,5.48,0.28,5.487148622,5.83344,0.00392,5.833441317,0.01344,0.00392,0.014,5.82,0,5.82,9.12632,-0.58024,9.144746864,0.13632,0.03976,0.142,8.99,-0.62,9.011353949,5.13,-0.49,5.153348426,0,0,0,5.13,-0.49,5.153348426
16/03/2020 16:30,5.76728,0.32004,5.776153062,0.13728,0.04004,0.143,5.63,0.28,5.6369584,6.00592,0.30756,6.013789837,0.02592,0.00756,0.027,5.98,0.3,5.987520355,8.94552,-0.47464,8.958103103,0.15552,0.04536,0.162,8.79,-0.52,8.805367681,5.13,-0.46,5.150582491,0,0,0,5.13,-0.46,5.150582491
16/03/2020 17:00,5.73824,0.38032,5.750829644,0.13824,0.04032,0.144,5.6,0.34,5.610311934,6.19824,0.30532,6.205755345,0.01824,0.00532,0.019,6.18,0.3,6.187277269,8.51544,-0.27008,8.51972192,0.20544,0.05992,0.214,8.31,-0.33,8.316549765,5.1,-0.42,5.117264894,0,0,0,5.1,-0.42,5.117264894
16/03/2020 17:30,5.62824,0.44032,5.645437733,0.13824,0.04032,0.144,5.49,0.4,5.504552661,6.32304,0.26672,6.328662924,0.02304,0.00672,0.024,6.3,0.26,6.305362797,8.22664,-0.14348,8.227891115,0.29664,0.08652,0.309,7.93,-0.23,7.933334734,4.95,-0.34,4.961663028,0,0,0,4.95,-0.34,4.961663028
16/03/2020 18:00,5.59632,0.45976,5.6151738,0.13632,0.03976,0.142,5.46,0.42,5.47613002,6.39824,0.31532,6.406005136,0.01824,0.00532,0.019,6.38,0.31,6.387526908,8.35096,-0.22972,8.354118996,0.24096,0.07028,0.251,8.11,-0.3,8.115546808,4.73,-0.26,4.737140488,0,0,0,4.73,-0.26,4.737140488
16/03/2020 18:30,5.62632,0.45976,5.645073604,0.13632,0.03976,0.142,5.49,0.42,5.506042136,6.43632,0.00476,6.43632176,0.01632,0.00476,0.017,6.42,0,6.42,8.4652,-0.2014,8.467595467,0.2352,0.0686,0.245,8.23,-0.27,8.234427728,4.69,-0.26,4.697201294,0,0,0,4.69,-0.26,4.697201294
16/03/2020 19:00,5.78536,0.45948,5.803577535,0.13536,0.03948,0.141,5.65,0.42,5.665589113,6.79072,0.26896,6.796044261,0.03072,0.00896,0.032,6.76,0.26,6.764998152,8.57088,-0.22016,8.573707156,0.17088,0.04984,0.178,8.4,-0.27,8.404338165,4.79,-0.24,4.796008757,0,0,0,4.79,-0.24,4.796008757
16/03/2020 19:30,5.62632,0.47976,5.646737678,0.13632,0.03976,0.142,5.49,0.44,5.507603835,6.55304,0.36672,6.563293137,0.02304,0.00672,0.024,6.53,0.36,6.539915902,8.29256,-0.17092,8.29432125,0.20256,0.05908,0.211,8.09,-0.23,8.093268808,4.82,-0.29,4.828716185,0,0,0,4.82,-0.29,4.828716185
16/03/2020 20:00,5.43536,0.47948,5.456467667,0.13536,0.03948,0.141,5.3,0.44,5.318232789,6.24016,0.29588,6.247170704,0.02016,0.00588,0.021,6.22,0.29,6.22675678,7.87432,-0.14124,7.875586594,0.30432,0.08876,0.317,7.57,-0.23,7.573493249,4.61,-0.26,4.617326066,0,0,0,4.61,-0.26,4.617326066
16/03/2020 20:30,5.09728,0.51004,5.122734055,0.13728,0.04004,0.143,4.96,0.47,4.982218381,5.80592,0.00756,5.805924922,0.02592,0.00756,0.027,5.78,0,5.78,7.71024,0.06132,7.710483837,0.21024,0.06132,0.219,7.5,0,7.5,4.43,-0.26,4.437623238,0,0,0,4.43,-0.26,4.437623238
16/03/2020 21:00,4.81632,0.55976,4.84873897,0.13632,0.03976,0.142,4.68,0.52,4.708800272,5.51344,0.00392,5.513441394,0.01344,0.00392,0.014,5.5,0,5.5,7.30424,-0.21168,7.307306645,0.23424,0.06832,0.244,7.07,-0.28,7.075542382,4.27,-0.26,4.277908367,0,0,0,4.27,-0.26,4.277908367
16/03/2020 21:30,4.52728,0.59004,4.565568026,0.13728,0.04004,0.143,4.39,0.55,4.424319157,5.11728,0.22504,5.122225844,0.01728,0.00504,0.018,5.1,0.22,5.104742893,6.968,0.364,6.977500985,0.288,0.084,0.3,6.68,0.28,6.685865688,4.16,-0.22,4.165813246,0,0,0,4.16,-0.22,4.165813246
16/03/2020 22:00,4.2592,0.6206,4.304175763,0.1392,0.0406,0.145,4.12,0.58,4.160624953,4.75824,0.00532,4.758242974,0.01824,0.00532,0.019,4.74,0,4.74,6.30072,0.62396,6.331539986,0.39072,0.11396,0.407,5.91,0.51,5.931964262,3.99,-0.25,3.997824408,0,0,0,3.99,-0.25,3.997824408
16/03/2020 22:30,3.9892,0.6206,4.037184786,0.1392,0.0406,0.145,3.85,0.58,3.893443206,4.47152,0.00336,4.471521262,0.01152,0.00336,0.012,4.46,0,4.46,5.97728,0.66504,6.014162818,0.25728,0.07504,0.268,5.72,0.59,5.750347816,3.7,-0.23,3.707141756,0,0,0,3.7,-0.23,3.707141756
16/03/2020 23:00,3.65824,0.62032,3.710460457,0.13824,0.04032,0.144,3.52,0.58,3.567464085,4.09016,0.28588,4.100138559,0.02016,0.00588,0.021,4.07,0.28,4.07962008,5.61712,0.59916,5.648984847,0.23712,0.06916,0.247,5.38,0.53,5.406042915,3.52,-0.27,3.530339927,0,0,0,3.52,-0.27,3.530339927
16/03/2020 23:30,3.39728,0.63004,3.455207924,0.13728,0.04004,0.143,3.26,0.59,3.312959402,3.7696,0.0028,3.76960104,0.0096,0.0028,0.01,3.76,0,3.76,5.31456,0.60508,5.34889426,0.15456,0.04508,0.161,5.16,0.56,5.190298643,3.29,-0.24,3.298742185,0,0,0,3.29,-0.24,3.298742185
17/03/2020 00:00,3.20728,0.63004,3.268576969,0.13728,0.04004,0.143,3.07,0.59,3.126179777,3.57152,0.00336,3.571521581,0.01152,0.00336,0.012,3.56,0,3.56,5.07544,0.63992,5.115622035,0.20544,0.05992,0.214,4.87,0.58,4.904416377,3.16,-0.24,3.169100819,0,0,0,3.16,-0.24,3.169100819
17/03/2020 00:30,3.23728,0.63004,3.298019436,0.13728,0.04004,0.143,3.1,0.59,3.155645734,3.74824,0.22532,3.755006285,0.01824,0.00532,0.019,3.73,0.22,3.736482303,5.02824,0.62032,5.066359087,0.13824,0.04032,0.144,4.89,0.58,4.924276597,3.11,-0.24,3.119246704,0,0,0,3.11,-0.24,3.119246704
17/03/2020 01:00,3.46536,0.62948,3.522068284,0.13536,0.03948,0.141,3.33,0.59,3.381863392,4.22288,0.00084,4.222880084,0.00288,0.00084,0.003,4.22,0,4.22,5.2392,0.5706,5.270180357,0.1392,0.0406,0.145,5.1,0.53,5.127465261,3.3,-0.37,3.320677642,0,0,0,3.3,-0.37,3.320677642
17/03/2020 01:30,3.49824,0.63032,3.554572604,0.13824,0.04032,0.144,3.36,0.59,3.411407334,4.30192,0.00056,4.301920036,0.00192,0.00056,0.002,4.3,0,4.3,5.10496,0.61228,5.141546791,0.14496,0.04228,0.151,4.96,0.57,4.99264459,3.4,-0.37,3.420073099,0,0,0,3.4,-0.37,3.420073099
17/03/2020 02:00,3.45824,0.63032,3.515213678,0.13824,0.04032,0.144,3.32,0.59,3.3720172,4.28192,0.00056,4.281920037,0.00192,0.00056,0.002,4.28,0,4.28,5.07824,0.65032,5.119710695,0.13824,0.04032,0.144,4.94,0.61,4.977519463,3.4,-0.23,3.407770532,0,0,0,3.4,-0.23,3.407770532
17/03/2020 02:30,3.34824,0.63032,3.407053624,0.13824,0.04032,0.144,3.21,0.59,3.263770825,4.24248,0.00364,4.242481562,0.01248,0.00364,0.013,4.23,0,4.23,4.90104,0.73572,4.955953692,0.19104,0.05572,0.199,4.71,0.68,4.758833891,3.26,-0.23,3.268103426,0,0,0,3.26,-0.23,3.268103426
17/03/2020 03:00,3.2992,0.6306,3.358924977,0.1392,0.0406,0.145,3.16,0.59,3.214607286,4.14248,0.00364,4.142481599,0.01248,0.00364,0.013,4.13,0,4.13,5.01728,0.68004,5.063156427,0.13728,0.04004,0.143,4.88,0.64,4.921788293,3.26,-0.23,3.268103426,0,0,0,3.26,-0.23,3.268103426
