Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
17/03/2020 03:30,3.2592,0.6306,3.31964471,0.1392,0.0406,0.145,3.12,0.59,3.175295262,4.02344,0.28392,4.033445178,0.01344,0.00392,0.014,4.01,0.28,4.019763675,4.86424,0.69332,4.913402426,0.11424,0.03332,0.119,4.75,0.66,4.795633431,3.24,-0.23,3.248153322,0,0,0,3.24,-0.23,3.248153322
17/03/2020 04:00,3.1592,0.6306,3.221521535,0.1392,0.0406,0.145,3.02,0.59,3.077092784,3.85576,0.00168,3.855760366,0.00576,0.00168,0.006,3.85,0,3.85,4.93656,0.67108,4.981964773,0.10656,0.03108,0.111,4.83,0.64,4.872217154,3.14,0,3.14,0,0,0,3.14,0,3.14
17/03/2020 04:30,3.2192,0.6206,3.278474188,0.1392,0.0406,0.145,3.08,0.58,3.134134649,3.72056,0.00308,3.720561275,0.01056,0.00308,0.011,3.71,0,3.71,4.81232,0.70276,4.863362561,0.11232,0.03276,0.117,4.7,0.67,4.74751514,3.14,-0.22,3.147697571,0,0,0,3.14,-0.22,3.147697571
17/03/2020 05:00,3.1492,0.6006,3.205960231,0.1392,0.0406,0.145,3.01,0.56,3.061649882,3.74384,0.00112,3.743840168,0.00384,0.00112,0.004,3.74,0,3.74,4.91144,0.72292,4.964358589,0.18144,0.05292,0.189,4.73,0.67,4.777216763,3.19,-0.22,3.197577208,0,0,0,3.19,-0.22,3.197577208
17/03/2020 05:30,3.25824,0.60032,3.313081949,0.13824,0.04032,0.144,3.12,0.56,3.169858041,3.89096,0.00028,3.89096001,0.00096,0.00028,0.001,3.89,0,3.89,5.18504,0.66272,5.227220829,0.21504,0.06272,0.224,4.97,0.6,5.006086296,3.23,-0.22,3.237483591,0,0,0,3.23,-0.22,3.237483591
17/03/2020 06:00,3.49632,0.56976,3.542439837,0.13632,0.03976,0.142,3.36,0.53,3.401543767,4.08192,0.00056,4.081920038,0.00192,0.00056,0.002,4.08,0,4.08,5.59968,0.55824,5.627437072,0.19968,0.05824,0.208,5.4,0.5,5.423098745,3.51,0,3.51,0,0,0,3.51,0,3.51
17/03/2020 06:30,3.96632,0.49976,3.997681128,0.13632,0.03976,0.142,3.83,0.46,3.857525113,4.58672,0.00196,4.586720419,0.00672,0.00196,0.007,4.58,0,4.58,6.53632,0.38476,6.547634642,0.25632,0.07476,0.267,6.28,0.31,6.287646619,3.85,-0.23,3.856864011,0,0,0,3.85,-0.23,3.856864011
17/03/2020 07:00,4.38016,0.47088,4.40539778,0.14016,0.04088,0.146,4.24,0.43,4.261748467,4.95672,0.00196,4.956720388,0.00672,0.00196,0.007,4.95,0,4.95,7.27288,-0.22916,7.276489387,0.24288,0.07084,0.253,7.03,-0.3,7.036398226,4.21,-0.28,4.21930089,0,0,0,4.21,-0.28,4.21930089
17/03/2020 07:30,5.02112,0.39116,5.03633321,0.14112,0.04116,0.147,4.88,0.35,4.89253513,5.38768,0.00224,5.387680466,0.00768,0.00224,0.008,5.38,0,5.38,8.49032,-0.57324,8.509649687,0.16032,0.04676,0.167,8.33,-0.62,8.353041362,4.55,-0.35,4.563441684,0,0,0,4.55,-0.35,4.563441684
17/03/2020 08:00,5.24016,0.36088,5.252571865,0.14016,0.04088,0.146,5.1,0.32,5.110029354,5.60016,0.22588,5.604713534,0.02016,0.00588,0.021,5.58,0.22,5.584335233,8.9392,-0.7094,8.967304221,0.1392,0.0406,0.145,8.8,-0.75,8.8319024,4.81,-0.44,4.830082815,0,0,0,4.81,-0.44,4.830082815
17/03/2020 08:30,5.45112,0.29116,5.458890308,0.14112,0.04116,0.147,5.31,0.25,5.315881865,6.05344,0.35392,6.063777305,0.01344,0.00392,0.014,6.04,0.35,6.05013223,9.832,-1.009,9.883638247,0.072,0.021,0.075,9.76,-1.03,9.814198898,5.26,-0.6,5.294109935,0,0,0,5.26,-0.6,5.294109935
17/03/2020 09:00,5.52496,0.27228,5.531665156,0.14496,0.04228,0.151,5.38,0.23,5.384914113,6.27976,0.35868,6.289994992,0.02976,0.00868,0.031,6.25,0.35,6.259792329,10.07808,-1.07556,10.13531084,0.11808,0.03444,0.123,9.96,-1.11,10.02166154,5.55,-0.74,5.599116002,0,0,0,5.55,-0.74,5.599116002
17/03/2020 09:30,5.734,0.272,5.740447718,0.144,0.042,0.15,5.59,0.23,5.594729663,6.504,0.387,6.515503434,0.024,0.007,0.025,6.48,0.38,6.491132413,10.12,-0.85,10.1556339,0.24,0.07,0.25,9.88,-0.92,9.922741557,5.7,-0.68,5.740418103,0,0,0,5.7,-0.68,5.740418103
17/03/2020 10:00,5.84304,0.27172,5.849354511,0.14304,0.04172,0.149,5.7,0.23,5.704638464,6.49632,0.43476,6.510851695,0.01632,0.00476,0.017,6.48,0.43,6.494251304,10.136,-0.892,10.17517371,0.336,0.098,0.35,9.8,-0.99,9.849878172,5.77,-0.7,5.812305911,0,0,0,5.77,-0.7,5.812305911
17/03/2020 10:30,5.87496,0.27228,5.881266139,0.14496,0.04228,0.151,5.73,0.23,5.734614198,6.49728,0.39504,6.509278301,0.01728,0.00504,0.018,6.48,0.39,6.491725503,10.07192,-0.80444,10.10399407,0.36192,0.10556,0.377,9.71,-0.91,9.752548385,5.83,-0.78,5.881946957,0,0,0,5.83,-0.78,5.881946957
17/03/2020 11:00,5.91496,0.27228,5.921223539,0.14496,0.04228,0.151,5.77,0.23,5.774582236,6.48384,0.22112,6.487609359,0.00384,0.00112,0.004,6.48,0.22,6.483733492,10.09392,-0.86844,10.13120965,0.31392,0.09156,0.327,9.78,-0.96,9.827003612,5.84,-0.74,5.886696867,0,0,0,5.84,-0.74,5.886696867
17/03/2020 11:30,5.974,0.272,5.98018896,0.144,0.042,0.15,5.83,0.23,5.834535114,6.51672,0.41196,6.529728218,0.00672,0.00196,0.007,6.51,0.41,6.522898129,10.40624,-1.01568,10.45568921,0.18624,0.05432,0.194,10.22,-1.07,10.27586006,5.88,-0.69,5.920346274,0,0,0,5.88,-0.69,5.920346274
17/03/2020 12:00,5.974,0.272,5.98018896,0.144,0.042,0.15,5.83,0.23,5.834535114,6.32264,0.41952,6.336542717,0.03264,0.00952,0.034,6.29,0.41,6.303348317,10.1776,-0.9082,10.21804135,0.1776,0.0518,0.185,10,-0.96,10.04597432,5.8,-0.73,5.845759147,0,0,0,5.8,-0.73,5.845759147
17/03/2020 12:30,5.87304,0.29172,5.880280555,0.14304,0.04172,0.149,5.73,0.25,5.735451159,6.24128,0.35204,6.251200541,0.04128,0.01204,0.043,6.2,0.34,6.209315582,9.95896,-0.77072,9.988738339,0.16896,0.04928,0.176,9.79,-0.82,9.824281144,5.69,-0.73,5.736636645,0,0,0,5.69,-0.73,5.736636645
17/03/2020 13:00,5.72304,0.29172,5.730470085,0.14304,0.04172,0.149,5.58,0.25,5.585597551,6.072,0.021,6.072036314,0.072,0.021,0.075,6,0,6,9.70432,-0.76624,9.734523635,0.18432,0.05376,0.192,9.52,-0.82,9.555249866,5.58,-0.79,5.635645482,0,0,0,5.58,-0.79,5.635645482
17/03/2020 13:30,5.55304,0.34172,5.563544356,0.14304,0.04172,0.149,5.41,0.3,5.418311545,5.90568,0.30624,5.913614732,0.05568,0.01624,0.058,5.85,0.29,5.857183624,9.14104,-0.63928,9.163366805,0.31104,0.09072,0.324,8.83,-0.73,8.860124153,5.45,-0.77,5.504125725,0,0,0,5.45,-0.77,5.504125725
17/03/2020 14:00,5.684,0.342,5.694279586,0.144,0.042,0.15,5.54,0.3,5.548116798,6.12128,0.39204,6.133821337,0.04128,0.01204,0.043,6.08,0.38,6.091863426,9.43152,-0.65664,9.454350618,0.25152,0.07336,0.262,9.18,-0.73,9.208979314,5.32,-0.54,5.347335785,0,0,0,5.32,-0.54,5.347335785
17/03/2020 14:30,5.68496,0.30228,5.692990725,0.14496,0.04228,0.151,5.54,0.26,5.546097727,6.1088,0.3484,6.118726992,0.0288,0.0084,0.03,6.08,0.34,6.089499158,9.5964,-0.7698,9.627226236,0.2064,0.0602,0.215,9.39,-0.83,9.426611268,5.24,-0.54,5.267750943,0,0,0,5.24,-0.54,5.267750943
17/03/2020 15:00,5.564,0.302,5.572189875,0.144,0.042,0.15,5.42,0.26,5.426232579,5.9128,0.3554,5.923471364,0.0528,0.0154,0.055,5.86,0.34,5.869855194,9.49456,-0.81992,9.529897082,0.27456,0.08008,0.286,9.22,-0.9,9.263822105,5.09,-0.52,5.11649294,0,0,0,5.09,-0.52,5.11649294
17/03/2020 15:30,5.44304,0.33172,5.453138784,0.14304,0.04172,0.149,5.3,0.29,5.307928033,5.69888,0.02884,5.698952974,0.09888,0.02884,0.103,5.6,0,5.6,9.2676,-0.6832,9.292748356,0.2976,0.0868,0.31,8.97,-0.77,9.002988393,5.18,-0.57,5.211266641,0,0,0,5.18,-0.57,5.211266641
17/03/2020 16:00,5.44304,0.33172,5.453138784,0.14304,0.04172,0.149,5.3,0.29,5.307928033,5.61872,0.28296,5.625840453,0.07872,0.02296,0.082,5.54,0.26,5.546097727,9.0924,-0.5868,9.111315602,0.4224,0.1232,0.44,8.67,-0.71,8.699022934,5.22,-0.6,5.25436961,0,0,0,5.22,-0.6,5.25436961
17/03/2020 16:30,5.644,0.332,5.653756273,0.144,0.042,0.15,5.5,0.29,5.507640148,5.83048,0.27764,5.837086688,0.06048,0.01764,0.063,5.77,0.26,5.775854915,8.99856,-0.48792,9.011778293,0.41856,0.12208,0.436,8.58,-0.61,8.601656817,5.22,-0.56,5.249952381,0,0,0,5.22,-0.56,5.249952381
17/03/2020 17:00,5.774,0.332,5.78353698,0.144,0.042,0.15,5.63,0.29,5.637463969,6.06432,0.23876,6.069018323,0.06432,0.01876,0.067,6,0.22,6.004031979,8.6072,-0.2854,8.611930388,0.4272,0.1246,0.445,8.18,-0.41,8.190268616,5.2,-0.5,5.223983155,0,0,0,5.2,-0.5,5.223983155
17/03/2020 17:30,5.68304,0.41172,5.69793445,0.14304,0.04172,0.149,5.54,0.37,5.552341848,6.10128,0.23204,6.105690804,0.04128,0.01204,0.043,6.06,0.22,6.063992084,8.4768,-0.2126,8.479465608,0.4368,0.1274,0.455,8.04,-0.34,8.047185844,5,-0.42,5.017608992,0,0,0,5,-0.42,5.017608992
17/03/2020 18:00,5.70208,0.41144,5.716904687,0.14208,0.04144,0.148,5.56,0.37,5.572297551,6.21888,0.02884,6.218946872,0.09888,0.02884,0.103,6.12,0,6.12,8.50048,-0.28736,8.505335737,0.42048,0.12264,0.438,8.08,-0.41,8.09039554,4.83,-0.39,4.845719761,0,0,0,4.83,-0.39,4.845719761
17/03/2020 18:30,5.70112,0.43116,5.717400476,0.14112,0.04116,0.147,5.56,0.39,5.573661274,6.59768,0.03724,6.597785098,0.12768,0.03724,0.133,6.47,0,6.47,8.69936,-0.29352,8.704310335,0.39936,0.11648,0.416,8.3,-0.41,8.310120336,4.83,-0.33,4.841260167,0,0,0,4.83,-0.33,4.841260167
17/03/2020 19:00,5.75016,0.41088,5.764821107,0.14016,0.04088,0.146,5.61,0.37,5.622188186,6.66984,0.02912,6.669903568,0.09984,0.02912,0.104,6.57,0,6.57,8.6864,-0.2598,8.690284288,0.4464,0.1302,0.465,8.24,-0.39,8.249224206,4.9,-0.33,4.911099673,0,0,0,4.9,-0.33,4.911099673
17/03/2020 19:30,5.65112,0.41116,5.666057695,0.14112,0.04116,0.147,5.51,0.37,5.522408895,6.40776,0.02268,6.407800137,0.07776,0.02268,0.081,6.33,0,6.33,8.25776,-0.16232,8.259355181,0.43776,0.12768,0.456,7.82,-0.29,7.82537539,4.85,-0.37,4.864092927,0,0,0,4.85,-0.37,4.864092927
17/03/2020 20:00,5.42112,0.46116,5.440699459,0.14112,0.04116,0.147,5.28,0.42,5.296678204,6.08104,0.02072,6.0810753,0.07104,0.02072,0.074,6.01,0,6.01,7.81848,-0.15336,7.819983939,0.46848,0.13664,0.488,7.35,-0.29,7.355718864,4.6,-0.34,4.612548103,0,0,0,4.6,-0.34,4.612548103
17/03/2020 20:30,5.06824,0.50032,5.092875102,0.13824,0.04032,0.144,4.93,0.46,4.951413939,5.63112,0.04116,5.631270425,0.14112,0.04116,0.147,5.49,0,5.49,7.38088,-0.10016,7.381559564,0.41088,0.11984,0.428,6.97,-0.22,6.973471159,4.41,-0.31,4.420882265,0,0,0,4.41,-0.31,4.420882265
17/03/2020 21:00,4.78152,0.52836,4.810623432,0.13152,0.03836,0.137,4.65,0.49,4.67574593,5.29712,0.03416,5.297230144,0.11712,0.03416,0.122,5.18,0,5.18,7.09448,-0.09036,7.095055419,0.44448,0.12964,0.463,6.65,-0.22,6.653638103,4.31,-0.31,4.32113411,0,0,0,4.31,-0.31,4.32113411
17/03/2020 21:30,4.5144,0.5492,4.547683806,0.1344,0.0392,0.14,4.38,0.51,4.409591818,5.0396,0.0378,5.039741759,0.1296,0.0378,0.135,4.91,0,4.91,6.70392,0.37656,6.714487382,0.43392,0.12656,0.452,6.27,0.25,6.274982072,4.21,-0.31,4.221397873,0,0,0,4.21,-0.31,4.221397873
17/03/2020 22:00,4.21536,0.54948,4.251022018,0.13536,0.03948,0.141,4.08,0.51,4.111751452,4.66712,0.03416,4.667245012,0.11712,0.03416,0.122,4.55,0,4.55,6.15968,0.57824,6.186761608,0.43968,0.12824,0.458,5.72,0.45,5.737673745,3.99,-0.24,3.997211528,0,0,0,3.99,-0.24,3.997211528
17/03/2020 22:30,3.91824,0.60032,3.963961251,0.13824,0.04032,0.144,3.78,0.56,3.821256338,4.29736,0.02548,4.297435538,0.08736,0.02548,0.091,4.21,0,4.21,5.83296,0.64628,5.868654036,0.43296,0.12628,0.451,5.4,0.52,5.424979263,3.68,-0.28,3.690636801,0,0,0,3.68,-0.28,3.690636801
17/03/2020 23:00,3.66824,0.58032,3.713859987,0.13824,0.04032,0.144,3.53,0.54,3.571064267,3.9364,0.0252,3.936480662,0.0864,0.0252,0.09,3.85,0,3.85,5.43312,0.65216,5.472120759,0.45312,0.13216,0.472,4.98,0.52,5.007074994,3.42,-0.26,3.429868802,0,0,0,3.42,-0.26,3.429868802
17/03/2020 23:30,3.3792,0.5806,3.428715357,0.1392,0.0406,0.145,3.24,0.54,3.284691766,3.71816,0.01988,3.718213146,0.06816,0.01988,0.071,3.65,0,3.65,5.20296,0.64628,5.24294484,0.43296,0.12628,0.451,4.77,0.52,4.798260101,3.3,-0.28,3.311857485,0,0,0,3.3,-0.28,3.311857485
18/03/2020 00:00,3.20016,0.58088,3.252452244,0.14016,0.04088,0.146,3.06,0.54,3.10728177,3.4428,0.0154,3.442834443,0.0528,0.0154,0.055,3.39,0,3.39,4.95216,0.65188,4.994881,0.45216,0.13188,0.471,4.5,0.52,4.529944812,3.16,-0.28,3.172380809,0,0,0,3.16,-0.28,3.172380809
18/03/2020 00:30,3.20016,0.60088,3.25608366,0.14016,0.04088,0.146,3.06,0.56,3.110819828,3.68416,0.01288,3.684182514,0.04416,0.01288,0.046,3.64,0,3.64,4.84992,0.67956,4.897297806,0.40992,0.11956,0.427,4.44,0.56,4.475175974,3.06,-0.22,3.067898303,0,0,0,3.06,-0.22,3.067898303
18/03/2020 01:00,3.4592,0.6006,3.51095215,0.1392,0.0406,0.145,3.32,0.56,3.366897682,4.15144,0.01792,4.151478676,0.06144,0.01792,0.064,4.09,0,4.09,5.02128,0.67704,5.066718465,0.40128,0.11704,0.418,4.62,0.56,4.653815639,3.25,0,3.25,0,0,0,3.25,0,3.25
18/03/2020 01:30,3.46016,0.60088,3.511945899,0.14016,0.04088,0.146,3.32,0.56,3.366897682,4.20352,0.02436,4.203590584,0.08352,0.02436,0.087,4.12,0,4.12,4.94256,0.67408,4.988314665,0.32256,0.09408,0.336,4.62,0.58,4.656264597,3.3,-0.28,3.311857485,0,0,0,3.3,-0.28,3.311857485
18/03/2020 02:00,3.40112,0.60116,3.453839979,0.14112,0.04116,0.147,3.26,0.56,3.307748479,4.16104,0.02072,4.161091588,0.07104,0.02072,0.074,4.09,0,4.09,4.90552,0.72536,4.958858094,0.39552,0.11536,0.412,4.51,0.61,4.551065809,3.34,-0.25,3.349343219,0,0,0,3.34,-0.25,3.349343219
18/03/2020 02:30,3.33112,0.60116,3.384930398,0.14112,0.04116,0.147,3.19,0.56,3.238780635,4.12008,0.02044,4.120130702,0.07008,0.02044,0.073,4.05,0,4.05,4.75032,0.75676,4.810220972,0.40032,0.11676,0.417,4.35,0.64,4.396828402,3.31,-0.28,3.321821789,0,0,0,3.31,-0.28,3.321821789
18/03/2020 03:00,3.27208,0.60144,3.326896091,0.14208,0.04144,0.148,3.13,0.56,3.179701244,3.96456,0.01008,3.964572814,0.03456,0.01008,0.036,3.93,0,3.93,4.79016,0.73088,4.845597837,0.38016,0.11088,0.396,4.41,0.62,4.453369511,3.26,-0.28,3.272002445,0,0,0,3.26,-0.28,3.272002445
18/03/2020 03:30,3.184,0.602,3.240410468,0.144,0.042,0.15,3.04,0.56,3.091148654,3.81304,0.00672,3.813045922,0.02304,0.00672,0.024,3.79,0,3.79,4.7748,0.6714,4.821772807,0.2448,0.0714,0.255,4.53,0.6,4.569562342,3.22,-0.24,3.228931712,0,0,0,3.22,-0.24,3.228931712
18/03/2020 04:00,3.11304,0.60172,3.170660026,0.14304,0.04172,0.149,2.97,0.56,3.022333536,3.64112,0.00616,3.641125211,0.02112,0.00616,0.022,3.62,0,3.62,4.74408,0.70244,4.795802018,0.21408,0.06244,0.223,4.53,0.64,4.574986339,3.11,-0.34,3.128530006,0,0,0,3.11,-0.34,3.128530006
18/03/2020 04:30,3.16304,0.57172,3.214293982,0.14304,0.04172,0.149,3.02,0.53,3.066153943,3.57112,0.00616,3.571125313,0.02112,0.00616,0.022,3.55,0,3.55,4.72416,0.66788,4.771137328,0.16416,0.04788,0.171,4.56,0.62,4.601956106,3.11,-0.26,3.120849243,0,0,0,3.11,-0.26,3.120849243
18/03/2020 05:00,3.09208,0.57144,3.144439918,0.14208,0.04144,0.148,2.95,0.53,2.997232056,3.51824,0.00532,3.518244022,0.01824,0.00532,0.019,3.5,0,3.5,4.78888,0.60884,4.827427659,0.09888,0.02884,0.103,4.69,0.58,4.725727457,3.14,-0.24,3.149158618,0,0,0,3.14,-0.24,3.149158618
18/03/2020 05:30,3.17304,0.57172,3.224135016,0.14304,0.04172,0.149,3.03,0.53,3.076003901,3.73728,0.00504,3.737283398,0.01728,0.00504,0.018,3.72,0,3.72,4.98408,0.60744,5.020959749,0.09408,0.02744,0.098,4.89,0.58,4.924276597,3.23,-0.24,3.238904136,0,0,0,3.23,-0.24,3.238904136
18/03/2020 06:00,3.35112,0.57116,3.399445396,0.14112,0.04116,0.147,3.21,0.53,3.253459697,3.9996,0.0028,3.99960098,0.0096,0.0028,0.01,3.99,0,3.99,5.52656,0.46108,5.545760561,0.10656,0.03108,0.111,5.42,0.43,5.437030439,3.5,-0.24,3.508218921,0,0,0,3.5,-0.24,3.508218921
18/03/2020 06:30,3.8092,0.5206,3.844610383,0.1392,0.0406,0.145,3.67,0.48,3.701256543,4.5248,0.0014,4.524800217,0.0048,0.0014,0.005,4.52,0,4.52,6.55488,0.25184,6.559716091,0.07488,0.02184,0.078,6.48,0.23,6.484080505,3.71,-0.24,3.717754699,0,0,0,3.71,-0.24,3.717754699
18/03/2020 07:00,4.22728,0.48004,4.254448801,0.13728,0.04004,0.143,4.09,0.44,4.113599397,4.89,0,4.89,0,0,0,4.89,0,4.89,7.30416,-0.31712,7.311040856,0.04416,0.01288,0.046,7.26,-0.33,7.26749613,3.91,-0.25,3.917984176,0,0,0,3.91,-0.25,3.917984176
18/03/2020 07:30,4.85728,0.40004,4.873725577,0.13728,0.04004,0.143,4.72,0.36,4.733708905,5.29288,0.00084,5.292880067,0.00288,0.00084,0.003,5.29,0,5.29,8.33264,-0.57048,8.35214564,0.03264,0.00952,0.034,8.3,-0.58,8.320240381,4.23,-0.28,4.23925701,0,0,0,4.23,-0.28,4.23925701
18/03/2020 08:00,5.09112,0.35116,5.10321626,0.14112,0.04116,0.147,4.95,0.31,4.959697571,5.66384,0.00112,5.663840111,0.00384,0.00112,0.004,5.66,0,5.66,8.89688,-0.80216,8.932968958,0.02688,0.00784,0.028,8.87,-0.81,8.906907432,4.41,-0.33,4.422329703,0,0,0,4.41,-0.33,4.422329703
18/03/2020 08:30,5.25016,0.31088,5.259356082,0.14016,0.04088,0.146,5.11,0.27,5.117128101,5.90576,0.00168,5.905760239,0.00576,0.00168,0.006,5.9,0,5.9,9.71552,-0.95964,9.762798666,0.03552,0.01036,0.037,9.68,-0.97,9.728478812,4.9,-0.4,4.916299421,0,0,0,4.9,-0.4,4.916299421
18/03/2020 09:00,5.47112,0.28116,5.478339621,0.14112,0.04116,0.147,5.33,0.24,5.335400641,6.16576,0.00168,6.165760229,0.00576,0.00168,0.006,6.16,0,6.16,10.0176,-1.0332,10.07074039,0.0576,0.0168,0.06,9.96,-1.05,10.01519346,5.33,-0.55,5.35830197,0,0,0,5.33,-0.55,5.35830197
18/03/2020 09:30,5.79112,0.28116,5.797941169,0.14112,0.04116,0.147,5.65,0.24,5.655095048,6.26864,0.00252,6.268640507,0.00864,0.00252,0.009,6.26,0,6.26,10.34896,-0.99572,10.396751,0.04896,0.01428,0.051,10.3,-1.01,10.34940095,5.49,-0.55,5.517481309,0,0,0,5.49,-0.55,5.517481309
18/03/2020 10:00,5.87112,0.26116,5.876925608,0.14112,0.04116,0.147,5.73,0.22,5.73422183,6.41096,0.00028,6.410960006,0.00096,0.00028,0.001,6.41,0,6.41,10.32112,-1.11384,10.381048,0.02112,0.00616,0.022,10.3,-1.12,10.36071426,5.53,-0.51,5.553467385,0,0,0,5.53,-0.51,5.553467385
18/03/2020 10:30,5.87016,0.26088,5.875954118,0.14016,0.04088,0.146,5.73,0.22,5.73422183,6.38,0,6.38,0,0,0,6.38,0,6.38,10.12864,-1.01748,10.17961757,0.00864,0.00252,0.009,10.12,-1.02,10.17127327,5.47,-0.49,5.491903131,0,0,0,5.47,-0.49,5.491903131
18/03/2020 11:00,5.89824,0.26032,5.903981843,0.13824,0.04032,0.144,5.76,0.22,5.764199858,6.48096,0.00028,6.480960006,0.00096,0.00028,0.001,6.48,0,6.48,10.40152,-1.17664,10.46786034,0.01152,0.00336,0.012,10.39,-1.18,10.45679205,5.61,-0.55,5.636896309,0,0,0,5.61,-0.55,5.636896309
18/03/2020 11:30,6.0392,0.2606,6.044820014,0.1392,0.0406,0.145,5.9,0.22,5.90410027,6.68,0,6.68,0,0,0,6.68,0,6.68,10.49384,-1.24888,10.56789379,0.00384,0.00112,0.004,10.49,-1.25,10.56421317,5.64,-0.55,5.666753921,0,0,0,5.64,-0.55,5.666753921
18/03/2020 12:00,6.04112,0.26116,6.04676239,0.14112,0.04116,0.147,5.9,0.22,5.90410027,6.44,0,6.44,0,0,0,6.44,0,6.44,10.29,-1.02,10.34043036,0,0,0,10.29,-1.02,10.34043036,5.64,-0.55,5.666753921,0,0,0,5.64,-0.55,5.666753921
18/03/2020 12:30,6.08112,0.26116,6.08672531,0.14112,0.04116,0.147,5.94,0.22,5.944072678,6.58,0,6.58,0,0,0,6.58,0,6.58,10.4096,-0.9572,10.45351635,0.0096,0.0028,0.01,10.4,-0.96,10.44421371,5.64,-0.51,5.663011566,0,0,0,5.64,-0.51,5.663011566
18/03/2020 13:00,6.10112,0.26116,6.106706952,0.14112,0.04116,0.147,5.96,0.22,5.96405902,6.53,0,6.53,0,0,0,6.53,0,6.53,10.31096,-0.95972,10.35552792,0.00096,0.00028,0.001,10.31,-0.96,10.35459801,5.57,-0.51,5.593299563,0,0,0,5.57,-0.51,5.593299563
18/03/2020 13:30,6.08208,0.29144,6.089058581,0.14208,0.04144,0.148,5.94,0.25,5.945258615,6.38096,0.00028,6.380960006,0.00096,0.00028,0.001,6.38,0,6.38,9.93768,-0.85776,9.974629617,0.00768,0.00224,0.008,9.93,-0.86,9.967171113,5.53,-0.44,5.547476904,0,0,0,5.53,-0.44,5.547476904
18/03/2020 14:00,5.98208,0.29144,5.989175102,0.14208,0.04144,0.148,5.84,0.25,5.845348578,6.34288,0.00084,6.342880056,0.00288,0.00084,0.003,6.34,0,6.34,10.01648,-0.84936,10.05242677,0.03648,0.01064,0.038,9.98,-0.86,10.01698557,5.35,-0.41,5.365687281,0,0,0,5.35,-0.41,5.365687281
18/03/2020 14:30,5.89112,0.26116,5.896905918,0.14112,0.04116,0.147,5.75,0.22,5.754207157,6.27288,0.00084,6.272880056,0.00288,0.00084,0.003,6.27,0,6.27,10.08536,-0.98552,10.13339706,0.01536,0.00448,0.016,10.07,-0.99,10.11854733,5.24,-0.41,5.256015601,0,0,0,5.24,-0.41,5.256015601
18/03/2020 15:00,5.85304,0.26172,5.858888512,0.14304,0.04172,0.149,5.71,0.22,5.714236607,6.29576,0.00168,6.295760224,0.00576,0.00168,0.006,6.29,0,6.29,10.11824,-1.08468,10.17621302,0.01824,0.00532,0.019,10.1,-1.09,10.15864656,5.31,-0.41,5.325805103,0,0,0,5.31,-0.41,5.325805103
18/03/2020 15:30,5.784,0.302,5.791878797,0.144,0.042,0.15,5.64,0.26,5.645989727,6.14248,0.35364,6.152651607,0.01248,0.00364,0.013,6.13,0.35,6.139983713,9.85184,-0.87488,9.890610012,0.05184,0.01512,0.054,9.8,-0.89,9.840330279,5.39,-0.41,5.4055712,0,0,0,5.39,-0.41,5.4055712
18/03/2020 16:00,5.82304,0.34172,5.833058152,0.14304,0.04172,0.149,5.68,0.3,5.687917018,6.28096,0.00028,6.280960006,0.00096,0.00028,0.001,6.28,0,6.28,9.84128,-0.80796,9.874390685,0.04128,0.01204,0.043,9.8,-0.82,9.834246285,5.5,-0.43,5.516783483,0,0,0,5.5,-0.43,5.516783483
18/03/2020 16:30,5.99112,0.32116,5.999721877,0.14112,0.04116,0.147,5.85,0.28,5.856697021,6.45096,0.00028,6.450960006,0.00096,0.00028,0.001,6.45,0,6.45,9.71576,-0.68832,9.740111745,0.00576,0.00168,0.006,9.71,-0.69,9.734485092,5.43,-0.33,5.440018382,0,0,0,5.43,-0.33,5.440018382
18/03/2020 17:00,5.95016,0.38088,5.962337931,0.14016,0.04088,0.146,5.81,0.34,5.819939862,6.6,0,6.6,0,0,0,6.6,0,6.6,9.28,-0.42,9.289499448,0,0,0,9.28,-0.42,9.289499448,5.34,-0.33,5.350186913,0,0,0,5.34,-0.33,5.350186913
18/03/2020 17:30,5.77112,0.46116,5.789515921,0.14112,0.04116,0.147,5.63,0.42,5.645644339,6.72,0,6.72,0,0,0,6.72,0,6.72,8.96,-0.28,8.964373932,0,0,0,8.96,-0.28,8.964373932,5.14,-0.27,5.147086555,0,0,0,5.14,-0.27,5.147086555
18/03/2020 18:00,5.54016,0.50088,5.562755936,0.14016,0.04088,0.146,5.4,0.46,5.419557177,6.59,0,6.59,0,0,0,6.59,0,6.59,8.96,-0.33,8.966074949,0,0,0,8.96,-0.33,8.966074949,4.79,-0.23,4.795518741,0,0,0,4.79,-0.23,4.795518741
18/03/2020 18:30,5.69824,0.48032,5.718447901,0.13824,0.04032,0.144,5.56,0.44,5.577382899,6.75,0,6.75,0,0,0,6.75,0,6.75,8.77,-0.26,8.773853201,0,0,0,8.77,-0.26,8.773853201,4.75,-0.25,4.756574398,0,0,0,4.75,-0.25,4.756574398
18/03/2020 19:00,5.80728,0.46004,5.825473182,0.13728,0.04004,0.143,5.67,0.42,5.685534276,6.84,0,6.84,0,0,0,6.84,0,6.84,8.84,-0.26,8.843822703,0,0,0,8.84,-0.26,8.843822703,4.8,-0.23,4.805507257,0,0,0,4.8,-0.23,4.805507257
18/03/2020 19:30,5.7692,0.4806,5.789183448,0.1392,0.0406,0.145,5.63,0.44,5.647167432,6.44,0,6.44,0,0,0,6.44,0,6.44,8.43,-0.23,8.43313702,0,0,0,8.43,-0.23,8.43313702,4.66,-0.23,4.665672513,0,0,0,4.66,-0.23,4.665672513
18/03/2020 20:00,5.4992,0.4806,5.520160958,0.1392,0.0406,0.145,5.36,0.44,5.378029379,6.21,0,6.21,0,0,0,6.21,0,6.21,8.03,-0.23,8.033293223,0,0,0,8.03,-0.23,8.033293223,4.45,-0.23,4.455939856,0,0,0,4.45,-0.23,4.455939856
18/03/2020 20:30,5.1892,0.5306,5.216256608,0.1392,0.0406,0.145,5.05,0.49,5.073716586,5.74,0,5.74,0,0,0,5.74,0,5.74,7.71,-0.23,7.713429847,0,0,0,7.71,-0.23,7.713429847,4.31,-0.23,4.316132528,0,0,0,4.31,-0.23,4.316132528
18/03/2020 21:00,4.8692,0.5506,4.900231525,0.1392,0.0406,0.145,4.73,0.51,4.757415265,5.37,0,5.37,0,0,0,5.37,0,5.37,7.35096,-0.22972,7.354548538,0.00096,0.00028,0.001,7.35,-0.23,7.353597759,4.18,-0.25,4.187469403,0,0,0,4.18,-0.25,4.187469403
18/03/2020 21:30,4.61016,0.58088,4.646611324,0.14016,0.04088,0.146,4.47,0.54,4.502499306,5.08,0,5.08,0,0,0,5.08,0,5.08,6.93632,0.41476,6.948709305,0.01632,0.00476,0.017,6.92,0.41,6.932135313,4.06,-0.28,4.069643719,0,0,0,4.06,-0.28,4.069643719
18/03/2020 22:00,4.28632,0.61976,4.330893857,0.13632,0.03976,0.142,4.15,0.58,4.190334116,4.82,0,4.82,0,0,0,4.82,0,4.82,6.31576,0.51168,6.33645333,0.00576,0.00168,0.006,6.31,0.51,6.330576593,3.9,-0.26,3.908657058,0,0,0,3.9,-0.26,3.908657058
18/03/2020 22:30,3.99728,0.62004,4.045083065,0.13728,0.04004,0.143,3.86,0.58,3.90333191,4.5,0,4.5,0,0,0,4.5,0,4.5,6.01096,0.55028,6.036095443,0.00096,0.00028,0.001,6.01,0.55,6.035113918,3.58,-0.26,3.589428924,0,0,0,3.58,-0.26,3.589428924
18/03/2020 23:00,3.6892,0.6206,3.74103475,0.1392,0.0406,0.145,3.55,0.58,3.597068251,4.18,0,4.18,0,0,0,4.18,0,4.18,5.65,0.55,5.676706792,0,0,0,5.65,0.55,5.676706792,3.41,-0.26,3.419897659,0,0,0,3.41,-0.26,3.419897659
18/03/2020 23:30,3.43112,0.62116,3.486893202,0.14112,0.04116,0.147,3.29,0.58,3.340733452,3.8,0,3.8,0,0,0,3.8,0,3.8,5.34,0.55,5.368249249,0,0,0,5.34,0.55,5.368249249,3.3,-0.26,3.310226578,0,0,0,3.3,-0.26,3.310226578
19/03/2020 00:00,3.19112,0.65116,3.256878291,0.14112,0.04116,0.147,3.05,0.61,3.110401903,3.54,0,3.54,0,0,0,3.54,0,3.54,5.15,0.55,5.179285665,0,0,0,5.15,0.55,5.179285665,3.24,-0.26,3.250415358,0,0,0,3.24,-0.26,3.250415358
19/03/2020 00:30,3.23112,0.65116,3.296080369,0.14112,0.04116,0.147,3.09,0.61,3.149634899,3.85,0,3.85,0,0,0,3.85,0,3.85,5.1,0.6,5.135172831,0,0,0,5.1,0.6,5.135172831,3.2,-0.26,3.210545125,0,0,0,3.2,-0.26,3.210545125
19/03/2020 01:00,3.50112,0.65116,3.561158604,0.14112,0.04116,0.147,3.36,0.61,3.414923132,4.34,0,4.34,0,0,0,4.34,0,4.34,5.26,0.6,5.294109935,0,0,0,5.26,0.6,5.294109935,3.33,0,3.33,0,0,0,3.33,0,3.33
19/03/2020 01:30,3.50112,0.65116,3.561158604,0.14112,0.04116,0.147,3.36,0.61,3.414923132,4.42,0,4.42,0,0,0,4.42,0,4.42,5.14,0.64,5.17969111,0,0,0,5.14,0.64,5.17969111,3.35,-0.28,3.361681127,0,0,0,3.35,-0.28,3.361681127
19/03/2020 02:00,3.47304,0.63172,3.530025071,0.14304,0.04172,0.149,3.33,0.59,3.381863392,4.38,0,4.38,0,0,0,4.38,0,4.38,5.16,0.67,5.20331625,0,0,0,5.16,0.67,5.20331625,3.32,-0.28,3.331786308,0,0,0,3.32,-0.28,3.331786308
19/03/2020 02:30,3.39304,0.63172,3.451346201,0.14304,0.04172,0.149,3.25,0.59,3.303119737,4.38,0,4.38,0,0,0,4.38,0,4.38,4.93,0.7,4.979447761,0,0,0,4.93,0.7,4.979447761,3.26,-0.22,3.26741488,0,0,0,3.26,-0.22,3.26741488
19/03/2020 03:00,3.364,0.632,3.422852611,0.144,0.042,0.15,3.22,0.59,3.273606574,4.3,0,4.3,0,0,0,4.3,0,4.3,4.97,0.72,5.021882117,0,0,0,4.97,0.72,5.021882117,3.2,-0.22,3.207553585,0,0,0,3.2,-0.22,3.207553585
19/03/2020 03:30,3.304,0.632,3.363902496,0.144,0.042,0.15,3.16,0.59,3.214607286,4.17,0,4.17,0,0,0,4.17,0,4.17,4.89,0.7,4.939848176,0,0,0,4.89,0.7,4.939848176,3.17,-0.22,3.177624899,0,0,0,3.17,-0.22,3.177624899
19/03/2020 04:00,3.19496,0.63228,3.256922996,0.14496,0.04228,0.151,3.05,0.59,3.106541485,4.04,0,4.04,0,0,0,4.04,0,4.04,4.96,0.7,5.009151625,0,0,0,4.96,0.7,5.009151625,3.08,0,3.08,0,0,0,3.08,0,3.08
19/03/2020 04:30,3.24496,0.61228,3.302219284,0.14496,0.04228,0.151,3.1,0.57,3.151967639,3.92,0,3.92,0,0,0,3.92,0,3.92,4.86,0.67,4.905965756,0,0,0,4.86,0.67,4.905965756,3.08,-0.22,3.087847146,0,0,0,3.08,-0.22,3.087847146
19/03/2020 05:00,3.18496,0.61228,3.243278742,0.14496,0.04228,0.151,3.04,0.57,3.092975913,3.92,0,3.92,0,0,0,3.92,0,3.92,4.99,0.67,5.034779042,0,0,0,4.99,0.67,5.034779042,3.08,-0.22,3.087847146,0,0,0,3.08,-0.22,3.087847146
19/03/2020 05:30,3.284,0.592,3.336932723,0.144,0.042,0.15,3.14,0.55,3.187804887,4.01,0,4.01,0,0,0,4.01,0,4.01,5.16,0.65,5.200778788,0,0,0,5.16,0.65,5.200778788,3.28,-0.22,3.287369769,0,0,0,3.28,-0.22,3.287369769
19/03/2020 06:00,3.41208,0.59144,3.46295989,0.14208,0.04144,0.148,3.27,0.55,3.315931242,4.19,0,4.19,0,0,0,4.19,0,4.19,5.63,0.54,5.655837692,0,0,0,5.63,0.54,5.655837692,3.43,0,3.43,0,0,0,3.43,0,3.43
19/03/2020 06:30,3.8492,0.5506,3.888380254,0.1392,0.0406,0.145,3.71,0.51,3.744889852,4.62,0,4.62,0,0,0,4.62,0,4.62,6.52,0.44,6.534829761,0,0,0,6.52,0.44,6.534829761,3.53,-0.28,3.541087404,0,0,0,3.53,-0.28,3.541087404
19/03/2020 07:00,4.32824,0.49032,4.35592415,0.13824,0.04032,0.144,4.19,0.45,4.214095395,4.88,0,4.88,0,0,0,4.88,0,4.88,7.4,-0.24,7.403890869,0,0,0,7.4,-0.24,7.403890869,3.86,-0.26,3.868746567,0,0,0,3.86,-0.26,3.868746567
19/03/2020 07:30,4.9392,0.4306,4.957934348,0.1392,0.0406,0.145,4.8,0.39,4.815817688,5.33,0,5.33,0,0,0,5.33,0,5.33,8.41,-0.48,8.423686841,0,0,0,8.41,-0.48,8.423686841,4.38,-0.29,4.389589958,0,0,0,4.38,-0.29,4.389589958
19/03/2020 08:00,5.0892,0.3806,5.103411898,0.1392,0.0406,0.145,4.95,0.34,4.961663028,5.81,0,5.81,0,0,0,5.81,0,5.81,8.94,-0.66,8.964329311,0,0,0,8.94,-0.66,8.964329311,4.59,-0.29,4.599152096,0,0,0,4.59,-0.29,4.599152096
19/03/2020 08:30,5.3092,0.3506,5.320763573,0.1392,0.0406,0.145,5.17,0.31,5.179285665,6.32,0,6.32,0,0,0,6.32,0,6.32,9.52,-0.85,9.557871102,0,0,0,9.52,-0.85,9.557871102,4.86,-0.34,4.871878488,0,0,0,4.86,-0.34,4.871878488
19/03/2020 09:00,5.4392,0.3206,5.448640289,0.1392,0.0406,0.145,5.3,0.28,5.307391073,6.43,0,6.43,0,0,0,6.43,0,6.43,9.9,-0.94,9.944526133,0,0,0,9.9,-0.94,9.944526133,5.25,-0.52,5.275689528,0,0,0,5.25,-0.52,5.275689528
19/03/2020 09:30,5.6892,0.2906,5.696616979,0.1392,0.0406,0.145,5.55,0.25,5.555627777,6.69,0,6.69,0,0,0,6.69,0,6.69,10.04,-0.85,10.07591683,0,0,0,10.04,-0.85,10.07591683,5.35,-0.46,5.369739286,0,0,0,5.35,-0.46,5.369739286
19/03/2020 10:00,5.7192,0.2906,5.726578123,0.1392,0.0406,0.145,5.58,0.25,5.585597551,6.69096,0.00028,6.690960006,0.00096,0.00028,0.001,6.69,0,6.69,10.17,-0.94,10.21334911,0,0,0,10.17,-0.94,10.21334911,5.53,-0.5,5.552557969,0,0,0,5.53,-0.5,5.552557969
19/03/2020 10:30,5.8292,0.2606,5.835022279,0.1392,0.0406,0.145,5.69,0.22,5.694251487,6.5548,0.0014,6.55480015,0.0048,0.0014,0.005,6.55,0,6.55,10.03,-0.81,10.06265373,0,0,0,10.03,-0.81,10.06265373,5.62,-0.52,5.64400567,0,0,0,5.62,-0.52,5.64400567
19/03/2020 11:00,5.82824,0.26032,5.834050737,0.13824,0.04032,0.144,5.69,0.22,5.694251487,6.5048,0.0014,6.504800151,0.0048,0.0014,0.005,6.5,0,6.5,10.00536,-0.87552,10.04359318,0.01536,0.00448,0.016,9.99,-0.88,10.02868386,5.64,-0.58,5.669744262,0,0,0,5.64,-0.58,5.669744262
19/03/2020 11:30,5.8792,0.2906,5.886377579,0.1392,0.0406,0.145,5.74,0.25,5.745441671,6.5848,0.0014,6.584800149,0.0048,0.0014,0.005,6.58,0,6.58,9.98112,-0.95384,10.026593,0.02112,0.00616,0.022,9.96,-0.96,10.0061581,5.6,-0.53,5.625024444,0,0,0,5.6,-0.53,5.625024444
19/03/2020 12:00,5.9092,0.2706,5.915392548,0.1392,0.0406,0.145,5.77,0.23,5.774582236,6.53672,0.00196,6.536720294,0.00672,0.00196,0.007,6.53,0,6.53,9.87304,-0.92328,9.916116417,0.02304,0.00672,0.024,9.85,-0.93,9.893806143,5.65,-0.6,5.681769091,0,0,0,5.65,-0.6,5.681769091
19/03/2020 12:30,5.8792,0.2706,5.885424114,0.1392,0.0406,0.145,5.74,0.23,5.744606166,6.50248,0.00364,6.502481019,0.01248,0.00364,0.013,6.49,0,6.49,9.85936,-0.86852,9.897540432,0.03936,0.01148,0.041,9.82,-0.88,9.859350891,5.5,-0.55,5.527431592,0,0,0,5.5,-0.55,5.527431592
19/03/2020 13:00,5.88016,0.29088,5.887350236,0.14016,0.04088,0.146,5.74,0.25,5.745441671,6.54576,0.00168,6.545760216,0.00576,0.00168,0.006,6.54,0,6.54,9.92768,-0.84776,9.963810877,0.00768,0.00224,0.008,9.92,-0.85,9.956349733,5.59,-0.55,5.616992078,0,0,0,5.59,-0.55,5.616992078
19/03/2020 13:30,5.72016,0.32088,5.729153026,0.14016,0.04088,0.146,5.58,0.28,5.587020673,6.47672,0.00196,6.476720297,0.00672,0.00196,0.007,6.47,0,6.47,9.49096,-0.63972,9.51249512,0.00096,0.00028,0.001,9.49,-0.64,9.511556129,5.57,-0.55,5.597088529,0,0,0,5.57,-0.55,5.597088529
19/03/2020 14:00,5.67016,0.30088,5.6781373,0.14016,0.04088,0.146,5.53,0.26,5.536108742,6.3648,0.0014,6.364800154,0.0048,0.0014,0.005,6.36,0,6.36,9.63096,-0.61972,9.650877856,0.00096,0.00028,0.001,9.63,-0.62,9.649937824,5.56,-0.55,5.587137013,0,0,0,5.56,-0.55,5.587137013
19/03/2020 14:30,5.59016,0.30088,5.598251298,0.14016,0.04088,0.146,5.45,0.26,5.45619831,6.30384,0.00112,6.303840099,0.00384,0.00112,0.004,6.3,0,6.3,9.66,-0.82,9.694740842,0,0,0,9.66,-0.82,9.694740842,5.45,-0.55,5.477681991,0,0,0,5.45,-0.55,5.477681991
19/03/2020 15:00,5.53824,0.35032,5.549308642,0.13824,0.04032,0.144,5.4,0.31,5.408890829,6.24384,0.00112,6.2438401,0.00384,0.00112,0.004,6.24,0,6.24,9.75,-0.92,9.79330894,0,0,0,9.75,-0.92,9.79330894,5.47,-0.55,5.497581286,0,0,0,5.47,-0.55,5.497581286
19/03/2020 15:30,5.55824,0.35032,5.569268893,0.13824,0.04032,0.144,5.42,0.31,5.428858075,6.18096,0.00028,6.180960006,0.00096,0.00028,0.001,6.18,0,6.18,9.62,-0.84,9.656603958,0,0,0,9.62,-0.84,9.656603958,5.47,-0.55,5.497581286,0,0,0,5.47,-0.55,5.497581286
19/03/2020 16:00,5.67824,0.37032,5.690302839,0.13824,0.04032,0.144,5.54,0.33,5.549819817,6.37096,0.00028,6.370960006,0.00096,0.00028,0.001,6.37,0,6.37,9.52,-0.77,9.551088943,0,0,0,9.52,-0.77,9.551088943,5.57,-0.58,5.60011607,0,0,0,5.57,-0.58,5.60011607
19/03/2020 16:30,5.9492,0.3706,5.960731918,0.1392,0.0406,0.145,5.81,0.33,5.819364226,6.63,0,6.63,0,0,0,6.63,0,6.63,9.32,-0.58,9.338029771,0,0,0,9.32,-0.58,9.338029771,5.49,-0.47,5.510081669,0,0,0,5.49,-0.47,5.510081669
19/03/2020 17:00,5.8892,0.4006,5.902809246,0.1392,0.0406,0.145,5.75,0.36,5.761258543,6.78,0,6.78,0,0,0,6.78,0,6.78,8.96,-0.29,8.964691852,0,0,0,8.96,-0.29,8.964691852,5.4,-0.39,5.414065016,0,0,0,5.4,-0.39,5.414065016
19/03/2020 17:30,5.6592,0.4706,5.678733045,0.1392,0.0406,0.145,5.52,0.43,5.536722857,6.59,0,6.59,0,0,0,6.59,0,6.59,8.69,-0.27,8.694193465,0,0,0,8.69,-0.27,8.694193465,5.14,-0.31,5.149339764,0,0,0,5.14,-0.31,5.149339764
19/03/2020 18:00,5.7292,0.4706,5.748495194,0.1392,0.0406,0.145,5.59,0.43,5.606514068,6.65,0,6.65,0,0,0,6.65,0,6.65,8.74,-0.35,8.747005202,0,0,0,8.74,-0.35,8.747005202,4.97,-0.25,4.976283754,0,0,0,4.97,-0.25,4.976283754
19/03/2020 18:30,5.7792,0.4706,5.798328811,0.1392,0.0406,0.145,5.64,0.43,5.656368093,6.93,0,6.93,0,0,0,6.93,0,6.93,8.74,-0.29,8.744809889,0,0,0,8.74,-0.29,8.744809889,4.82,-0.23,4.825484432,0,0,0,4.82,-0.23,4.825484432
19/03/2020 19:00,5.68728,0.47004,5.706670781,0.13728,0.04004,0.143,5.55,0.43,5.566632734,7.1,0,7.1,0,0,0,7.1,0,7.1,8.81,-0.29,8.814771693,0,0,0,8.81,-0.29,8.814771693,4.93,-0.27,4.937387973,0,0,0,4.93,-0.27,4.937387973
19/03/2020 19:30,5.52728,0.50004,5.549852629,0.13728,0.04004,0.143,5.39,0.46,5.40959333,6.86,0,6.86,0,0,0,6.86,0,6.86,8.42,-0.26,8.424013295,0,0,0,8.42,-0.26,8.424013295,4.87,-0.23,4.875428186,0,0,0,4.87,-0.23,4.875428186
19/03/2020 20:00,5.43824,0.50032,5.461206314,0.13824,0.04032,0.144,5.3,0.46,5.319924811,6.38,0,6.38,0,0,0,6.38,0,6.38,7.97,-0.22,7.973035808,0,0,0,7.97,-0.22,7.973035808,4.66,-0.27,4.667815335,0,0,0,4.66,-0.27,4.667815335
19/03/2020 20:30,5.10824,0.52032,5.134671246,0.13824,0.04032,0.144,4.97,0.48,4.993125274,5.82,0,5.82,0,0,0,5.82,0,5.82,7.57,0,7.57,0,0,0,7.57,0,7.57,4.42,-0.27,4.428238928,0,0,0,4.42,-0.27,4.428238928
19/03/2020 21:00,4.80824,0.55032,4.839630564,0.13824,0.04032,0.144,4.67,0.51,4.697765426,5.33,0,5.33,0,0,0,5.33,0,5.33,7.36,0,7.36,0,0,0,7.36,0,7.36,4.3,-0.33,4.3126442,0,0,0,4.3,-0.33,4.3126442
19/03/2020 21:30,4.62824,0.58032,4.664480335,0.13824,0.04032,0.144,4.49,0.54,4.522355581,5.14,0,5.14,0,0,0,5.14,0,5.14,6.93,0.42,6.942715607,0,0,0,6.93,0.42,6.942715607,4.1,-0.28,4.109549854,0,0,0,4.1,-0.28,4.109549854
19/03/2020 22:00,4.30016,0.60088,4.34193883,0.14016,0.04088,0.146,4.16,0.56,4.197523079,4.76,0,4.76,0,0,0,4.76,0,4.76,6.32288,0.58084,6.349502862,0.00288,0.00084,0.003,6.32,0.58,6.346558122,3.99,-0.28,3.999812496,0,0,0,3.99,-0.28,3.999812496
19/03/2020 22:30,4.01112,0.64116,4.062040103,0.14112,0.04116,0.147,3.87,0.6,3.916235437,4.31,0,4.31,0,0,0,4.31,0,4.31,5.9744,0.5842,6.002894718,0.0144,0.0042,0.015,5.96,0.58,5.988154975,3.67,-0.28,3.680665701,0,0,0,3.67,-0.28,3.680665701
19/03/2020 23:00,3.76208,0.64144,3.81637147,0.14208,0.04144,0.148,3.62,0.6,3.66938687,3.95,0,3.95,0,0,0,3.95,0,3.95,5.68152,0.54336,5.707443351,0.01152,0.00336,0.012,5.67,0.54,5.69565624,3.52,-0.23,3.527506201,0,0,0,3.52,-0.23,3.527506201
19/03/2020 23:30,3.47496,0.64228,3.533818133,0.14496,0.04228,0.151,3.33,0.6,3.383622319,3.67,0,3.67,0,0,0,3.67,0,3.67,5.33304,0.54672,5.360990431,0.02304,0.00672,0.024,5.31,0.54,5.337387001,3.34,-0.29,3.352566181,0,0,0,3.34,-0.29,3.352566181
20/03/2020 00:00,3.30592,0.64256,3.367787167,0.14592,0.04256,0.152,3.16,0.6,3.216457679,3.41,0,3.41,0,0,0,3.41,0,3.41,5.14384,0.58112,5.176561639,0.00384,0.00112,0.004,5.14,0.58,5.172620226,3.21,-0.24,3.218959459,0,0,0,3.21,-0.24,3.218959459
20/03/2020 00:30,3.30304,0.64172,3.364799816,0.14304,0.04172,0.149,3.16,0.6,3.216457679,3.65,0,3.65,0,0,0,3.65,0,3.65,5.1048,0.5814,5.137801962,0.0048,0.0014,0.005,5.1,0.58,5.132874438,3.17,-0.28,3.182341905,0,0,0,3.17,-0.28,3.182341905
20/03/2020 01:00,3.54208,0.64144,3.599691098,0.14208,0.04144,0.148,3.4,0.6,3.4525353,4.15,0,4.15,0,0,0,4.15,0,4.15,5.2348,0.5814,5.266987469,0.0048,0.0014,0.005,5.23,0.58,5.262062333,3.34,0,3.34,0,0,0,3.34,0,3.34
20/03/2020 01:30,3.56208,0.64144,3.619372763,0.14208,0.04144,0.148,3.42,0.6,3.472232711,4.3,0,4.3,0,0,0,4.3,0,4.3,5.2396,0.5828,5.271912746,0.0096,0.0028,0.01,5.23,0.58,5.262062333,3.34,-0.29,3.352566181,0,0,0,3.34,-0.29,3.352566181
20/03/2020 02:00,3.51112,0.62116,3.565642074,0.14112,0.04116,0.147,3.37,0.58,3.419546754,4.24,0,4.24,0,0,0,4.24,0,4.24,5.1332,0.6126,5.169624841,0.0432,0.0126,0.045,5.09,0.6,5.125241458,3.28,-0.22,3.287369769,0,0,0,3.28,-0.22,3.287369769
20/03/2020 02:30,3.43208,0.62144,3.487887728,0.14208,0.04144,0.148,3.29,0.58,3.340733452,4.26,0,4.26,0,0,0,4.26,0,4.26,5.07656,0.69108,5.123382964,0.10656,0.03108,0.111,4.97,0.66,5.013631418,3.24,-0.22,3.247460546,0,0,0,3.24,-0.22,3.247460546
20/03/2020 03:00,3.38208,0.62144,3.438699289,0.14208,0.04144,0.148,3.24,0.58,3.291504215,4.16,0,4.16,0,0,0,4.16,0,4.16,5.02976,0.70368,5.078745042,0.14976,0.04368,0.156,4.88,0.66,4.924428901,3.24,0,3.24,0,0,0,3.24,0,3.24
20/03/2020 03:30,3.34304,0.62172,3.400360599,0.14304,0.04172,0.149,3.2,0.58,3.252137758,4.07,0,4.07,0,0,0,4.07,0,4.07,5.0848,0.6964,5.132266946,0.1248,0.0364,0.13,4.96,0.66,5.003718617,3.24,-0.22,3.247460546,0,0,0,3.24,-0.22,3.247460546
20/03/2020 04:00,3.254,0.622,3.312914125,0.144,0.042,0.15,3.11,0.58,3.163621343,4,0,4,0,0,0,4,0,4,5.07616,0.69388,5.123365086,0.11616,0.03388,0.121,4.96,0.66,5.003718617,3.12,0,3.12,0,0,0,3.12,0,3.12
20/03/2020 04:30,3.25496,0.62228,3.313909625,0.14496,0.04228,0.151,3.11,0.58,3.163621343,3.89,0,3.89,0,0,0,3.89,0,3.89,5.02368,0.69024,5.070876847,0.10368,0.03024,0.108,4.92,0.66,4.96407091,3.15,-0.22,3.157673194,0,0,0,3.15,-0.22,3.157673194
20/03/2020 05:00,3.204,0.622,3.263816784,0.144,0.042,0.15,3.06,0.58,3.1144823,3.81,0,3.81,0,0,0,3.81,0,3.81,5.09,0.695,5.137229312,0.12,0.035,0.125,4.97,0.66,5.013631418,3.18,-0.22,3.187600979,0,0,0,3.18,-0.22,3.187600979
20/03/2020 05:30,3.32304,0.59172,3.375311452,0.14304,0.04172,0.149,3.18,0.55,3.227212419,3.94,0,3.94,0,0,0,3.94,0,3.94,5.27384,0.63612,5.312065229,0.12384,0.03612,0.129,5.15,0.6,5.184833652,3.24,-0.22,3.247460546,0,0,0,3.24,-0.22,3.247460546
20/03/2020 06:00,3.47208,0.59144,3.522093241,0.14208,0.04144,0.148,3.33,0.55,3.375114813,4.27,0,4.27,0,0,0,4.27,0,4.27,5.67576,0.55668,5.702994319,0.12576,0.03668,0.131,5.55,0.52,5.574307132,3.55,-0.24,3.558103427,0,0,0,3.55,-0.24,3.558103427
20/03/2020 06:30,3.83112,0.59116,3.876461092,0.14112,0.04116,0.147,3.69,0.55,3.730763997,4.61,0,4.61,0,0,0,4.61,0,4.61,6.41632,0.39976,6.428761187,0.13632,0.03976,0.142,6.28,0.36,6.290310008,3.66,-0.22,3.66660606,0,0,0,3.66,-0.22,3.66660606
20/03/2020 07:00,4.25824,0.59032,4.298963317,0.13824,0.04032,0.144,4.12,0.55,4.156549049,5.07,0,5.07,0,0,0,5.07,0,5.07,7.25264,-0.21548,7.25584031,0.15264,0.04452,0.159,7.1,-0.26,7.104758968,3.95,-0.24,3.957284422,0,0,0,3.95,-0.24,3.957284422
20/03/2020 07:30,4.76728,0.48004,4.791387795,0.13728,0.04004,0.143,4.63,0.44,4.650860136,5.27672,0.26196,5.283218432,0.00672,0.00196,0.007,5.27,0.26,5.276409764,8.20496,-0.47772,8.218855456,0.14496,0.04228,0.151,8.06,-0.52,8.076756775,4.36,-0.3,4.370308914,0,0,0,4.36,-0.3,4.370308914
20/03/2020 08:00,4.99632,0.41976,5.013921818,0.13632,0.03976,0.142,4.86,0.38,4.87483333,5.4844,0.2642,5.490759966,0.0144,0.0042,0.015,5.47,0.26,5.476175673,8.75464,-0.64448,8.778329909,0.22464,0.06552,0.234,8.53,-0.71,8.559497649,4.56,-0.32,4.571214281,0,0,0,4.56,-0.32,4.571214281
20/03/2020 08:30,5.12728,0.39004,5.142094068,0.13728,0.04004,0.143,4.99,0.35,5.002259489,5.7084,0.3012,5.716340788,0.0384,0.0112,0.04,5.67,0.29,5.677411382,9.08552,-0.68464,9.111279032,0.39552,0.11536,0.412,8.69,-0.8,8.726746244,4.78,-0.4,4.796707204,0,0,0,4.78,-0.4,4.796707204
20/03/2020 09:00,5.32208,0.31144,5.331184709,0.14208,0.04144,0.148,5.18,0.27,5.187031907,5.92264,0.37952,5.934787275,0.03264,0.00952,0.034,5.89,0.37,5.90160995,9.17728,-0.71996,9.205477207,0.37728,0.11004,0.393,8.8,-0.83,8.839055379,5.11,-0.46,5.130662725,0,0,0,5.11,-0.46,5.130662725
20/03/2020 09:30,5.58304,0.31172,5.591735419,0.14304,0.04172,0.149,5.44,0.27,5.446696246,6.0484,0.3412,6.058016177,0.0384,0.0112,0.04,6.01,0.33,6.019053082,9.43424,-0.61168,9.454048699,0.47424,0.13832,0.494,8.96,-0.75,8.991334717,5.29,-0.5,5.31357695,0,0,0,5.29,-0.5,5.31357695
20/03/2020 10:00,5.62496,0.31228,5.63362173,0.14496,0.04228,0.151,5.48,0.27,5.486647428,6.18896,0.34428,6.198528422,0.04896,0.01428,0.051,6.14,0.33,6.148861683,9.46944,-0.65308,9.491933807,0.46944,0.13692,0.489,9,-0.79,9.034605691,5.38,-0.55,5.408040311,0,0,0,5.38,-0.55,5.408040311
20/03/2020 10:30,5.75496,0.30228,5.76289318,0.14496,0.04228,0.151,5.61,0.26,5.616021724,6.22664,0.34652,6.236274673,0.05664,0.01652,0.059,6.17,0.33,6.178818657,9.42288,-0.62916,9.443860958,0.48288,0.14084,0.503,8.94,-0.77,8.973098684,5.47,-0.58,5.500663596,0,0,0,5.47,-0.58,5.500663596
20/03/2020 11:00,5.62304,0.32172,5.632236021,0.14304,0.04172,0.149,5.48,0.28,5.487148622,6.09776,0.35268,6.107950573,0.07776,0.02268,0.081,6.02,0.33,6.029038066,9.11704,-0.61628,9.137845446,0.52704,0.15372,0.549,8.59,-0.77,8.624442011,7.29448,0.03464,7.294562249,2.00448,0.58464,2.088,5.29,-0.55,5.31851483
20/03/2020 11:30,5.654,0.322,5.663161661,0.144,0.042,0.15,5.51,0.28,5.517109751,6.11696,0.40828,6.1305703,0.09696,0.02828,0.101,6.02,0.38,6.031981432,9.06344,-0.59608,9.083020203,0.49344,0.14392,0.514,8.57,-0.74,8.601889327,8.09,0.32,8.096326327,2.88,0.84,3,5.21,-0.52,5.235885789
20/03/2020 12:00,5.734,0.302,5.741947405,0.144,0.042,0.15,5.59,0.26,5.596043245,6.23408,0.40744,6.247380315,0.09408,0.02744,0.098,6.14,0.38,6.151747719,8.98312,-0.38784,8.991488464,0.45312,0.13216,0.472,8.53,-0.52,8.545835243,6.61832,-0.21424,6.621786647,1.28832,0.37576,1.342,5.33,-0.59,5.362555361
20/03/2020 12:30,5.67304,0.30172,5.681057806,0.14304,0.04172,0.149,5.53,0.26,5.536108742,6.19544,0.38492,6.207385939,0.08544,0.02492,0.089,6.11,0.36,6.120596376,9.23288,-0.43916,9.243318376,0.48288,0.14084,0.503,8.75,-0.58,8.769201788,7.96568,0.20124,7.968221596,2.57568,0.75124,2.683,5.39,-0.55,5.417988557
20/03/2020 13:00,5.59304,0.37172,5.605378863,0.14304,0.04172,0.149,5.45,0.33,5.459981685,6.08024,0.24632,6.085227358,0.09024,0.02632,0.094,5.99,0.22,5.994038705,9.07752,-0.51364,9.092040222,0.46752,0.13636,0.487,8.61,-0.65,8.634500565,5.39,-0.55,5.417988557,0,0,0,5.39,-0.55,5.417988557
20/03/2020 13:30,5.34304,0.41172,5.358879528,0.14304,0.04172,0.149,5.2,0.37,5.213146842,5.7512,0.2866,5.758336652,0.0912,0.0266,0.095,5.66,0.26,5.665968584,8.61744,-0.26908,8.621639995,0.51744,0.15092,0.539,8.1,-0.42,8.11088158,9.45056,0.67808,9.474854975,4.21056,1.22808,4.386,5.24,-0.55,5.268785439
20/03/2020 14:00,5.25304,0.41172,5.269150083,0.14304,0.04172,0.149,5.11,0.37,5.123377792,5.67984,0.28912,5.687193754,0.09984,0.02912,0.104,5.58,0.26,5.586054063,8.3184,-0.2188,8.321277065,0.5184,0.1512,0.54,7.8,-0.37,7.80877071,9.26192,0.64056,9.284044334,4.08192,1.19056,4.252,5.18,-0.55,5.209117008
20/03/2020 14:30,5.234,0.412,5.250190473,0.144,0.042,0.15,5.09,0.37,5.103430219,5.5156,0.3508,5.52674443,0.1056,0.0308,0.11,5.41,0.32,5.419455692,7.88808,-0.11056,7.888854771,0.47808,0.13944,0.498,7.41,-0.25,7.414216075,9.03192,0.77056,9.064730641,4.08192,1.19056,4.252,4.95,-0.42,4.967786227
20/03/2020 15:00,5.234,0.412,5.250190473,0.144,0.042,0.15,5.09,0.37,5.103430219,5.5396,0.0378,5.539728964,0.1296,0.0378,0.135,5.41,0,5.41,7.83384,-0.10888,7.834596607,0.48384,0.14112,0.504,7.35,-0.25,7.354250472,4.9,-0.39,4.915495906,0,0,0,4.9,-0.39,4.915495906
20/03/2020 15:30,5.094,0.442,5.113139935,0.144,0.042,0.15,4.95,0.4,4.966135318,5.38584,0.27212,5.392710061,0.07584,0.02212,0.079,5.31,0.25,5.315881865,7.62192,-0.10944,7.622705661,0.48192,0.14056,0.502,7.14,-0.25,7.14437541,5.30912,-0.26484,5.315721531,0.42912,0.12516,0.447,4.88,-0.39,4.895559212
20/03/2020 16:00,5.26304,0.44172,5.28154396,0.14304,0.04172,0.149,5.12,0.4,5.135601231,5.5864,0.3052,5.594730735,0.0864,0.0252,0.09,5.5,0.28,5.507122661,7.70736,-0.08952,7.707879864,0.44736,0.13048,0.466,7.26,-0.22,7.263332568,4.96,-0.39,4.975309036,0,0,0,4.96,-0.39,4.975309036
20/03/2020 16:30,5.42208,0.44144,5.440020294,0.14208,0.04144,0.148,5.28,0.4,5.295129838,5.8568,0.2424,5.861814054,0.0768,0.0224,0.08,5.78,0.22,5.784185336,7.70832,-0.08924,7.708836553,0.44832,0.13076,0.467,7.26,-0.22,7.263332568,7.5212,0.4416,7.534152905,2.6112,0.7616,2.72,4.91,-0.32,4.920416649
20/03/2020 17:00,5.30112,0.44116,5.319445027,0.14112,0.04116,0.147,5.16,0.4,5.175480654,6.11392,0.24156,6.118690138,0.07392,0.02156,0.077,6.04,0.22,6.044005295,7.81656,-0.11392,7.817390102,0.46656,0.13608,0.486,7.35,-0.25,7.354250472,8.6712,0.8316,8.710985478,3.8112,1.1116,3.97,4.86,-0.28,4.868059162
20/03/2020 17:30,5.30112,0.48116,5.322911628,0.14112,0.04116,0.147,5.16,0.44,5.178725712,6.00176,0.02968,6.001833387,0.10176,0.02968,0.106,5.9,0,5.9,7.49528,0.39404,7.50563054,0.42528,0.12404,0.443,7.07,0.27,7.075153709,4.922,-0.184,4.925438052,0.192,0.056,0.2,4.73,-0.24,4.736084881
20/03/2020 18:00,5.32016,0.50088,5.343686293,0.14016,0.04088,0.146,5.18,0.46,5.200384601,6.15168,0.29924,6.158953759,0.03168,0.00924,0.033,6.12,0.29,6.126867062,7.40096,0.50528,7.418188242,0.36096,0.10528,0.376,7.04,0.4,7.05135448,4.62,-0.24,4.626229566,0,0,0,4.62,-0.24,4.626229566
20/03/2020 18:30,5.43824,0.50032,5.461206314,0.13824,0.04032,0.144,5.3,0.46,5.319924811,6.24224,0.01232,6.242252158,0.04224,0.01232,0.044,6.2,0,6.2,7.49568,0.57124,7.517415367,0.41568,0.12124,0.433,7.08,0.45,7.094286433,4.52,-0.24,4.526367197,0,0,0,4.52,-0.24,4.526367197
20/03/2020 19:00,5.50824,0.48032,5.529142357,0.13824,0.04032,0.144,5.37,0.44,5.387995917,6.44688,0.26784,6.452441398,0.02688,0.00784,0.028,6.42,0.26,6.425262641,7.74552,0.47536,7.760093247,0.39552,0.11536,0.412,7.35,0.36,7.358811045,4.65,-0.24,4.656189429,0,0,0,4.65,-0.24,4.656189429
20/03/2020 19:30,5.4592,0.4806,5.480313951,0.1392,0.0406,0.145,5.32,0.44,5.338164479,6.3588,0.2284,6.362900596,0.0288,0.0084,0.03,6.33,0.22,6.333821911,7.40624,0.56432,7.427708126,0.42624,0.12432,0.444,6.98,0.44,6.993854445,4.61,-0.22,4.615246472,0,0,0,4.61,-0.22,4.615246472
20/03/2020 20:00,5.33016,0.52088,5.355550541,0.14016,0.04088,0.146,5.19,0.48,5.212149269,6.07032,0.01176,6.070331391,0.04032,0.01176,0.042,6.03,0,6.03,7.21832,0.60076,7.24327662,0.44832,0.13076,0.467,6.77,0.47,6.786295013,4.4,-0.26,4.407675124,0,0,0,4.4,-0.26,4.407675124
20/03/2020 20:30,5.02632,0.54976,5.056295957,0.13632,0.03976,0.142,4.89,0.51,4.916523162,5.5588,0.2584,5.564802602,0.0288,0.0084,0.03,5.53,0.25,5.53564811,6.8716,0.6288,6.900309848,0.4416,0.1288,0.46,6.43,0.5,6.449410826,4.19,0,4.19,0,0,0,4.19,0,4.19
20/03/2020 21:00,4.78632,0.58976,4.8225176,0.13632,0.03976,0.142,4.65,0.55,4.682413907,5.32976,0.00868,5.329767068,0.02976,0.00868,0.031,5.3,0,5.3,6.75216,0.65188,6.78355454,0.45216,0.13188,0.471,6.3,0.52,6.32142389,4.1,-0.23,4.106446152,0,0,0,4.1,-0.23,4.106446152
20/03/2020 21:30,4.52632,0.60976,4.567207024,0.13632,0.03976,0.142,4.39,0.57,4.426849896,5.0192,0.2856,5.027318967,0.0192,0.0056,0.02,5,0.28,5.007833863,6.43048,0.67264,6.465563982,0.42048,0.12264,0.438,6.01,0.55,6.035113918,3.93,0,3.93,0,0,0,3.93,0,3.93
20/03/2020 22:00,4.24728,0.63004,4.293755675,0.13728,0.04004,0.143,4.11,0.59,4.152131982,4.73152,0.00336,4.731521193,0.01152,0.00336,0.012,4.72,0,4.72,6.234,0.732,6.276828817,0.384,0.112,0.4,5.85,0.62,5.882762956,3.78,0,3.78,0,0,0,3.78,0,3.78
20/03/2020 22:30,3.98016,0.66088,4.034654384,0.14016,0.04088,0.146,3.84,0.62,3.889730068,4.44728,0.00504,4.447282856,0.01728,0.00504,0.018,4.43,0,4.43,5.77064,0.77352,5.822252073,0.32064,0.09352,0.334,5.45,0.68,5.492258188,3.51,0.22,3.516887829,0,0,0,3.51,0.22,3.516887829
20/03/2020 23:00,3.744,0.662,3.802075749,0.144,0.042,0.15,3.6,0.62,3.652998768,4.15112,0.22616,4.157276224,0.02112,0.00616,0.022,4.13,0.22,4.135855413,5.53424,0.82832,5.595884774,0.23424,0.06832,0.244,5.3,0.76,5.354213294,3.37,0.22,3.377173374,0,0,0,3.37,0.22,3.377173374
20/03/2020 23:30,3.52496,0.66228,3.586636,0.14496,0.04228,0.151,3.38,0.62,3.436393458,3.89672,0.00196,3.896720493,0.00672,0.00196,0.007,3.89,0,3.89,5.15112,0.85616,5.221785825,0.26112,0.07616,0.272,4.89,0.78,4.951817848,3.17,0.22,3.177624899,0,0,0,3.17,0.22,3.177624899
21/03/2020 00:00,3.33304,0.66172,3.398091965,0.14304,0.04172,0.149,3.19,0.62,3.249692293,3.66344,0.00392,3.663442097,0.01344,0.00392,0.014,3.65,0,3.65,4.99096,0.85028,5.06287051,0.24096,0.07028,0.251,4.75,0.78,4.813616104,3.03,0.22,3.0379763,0,0,0,3.03,0.22,3.0379763
21/03/2020 00:30,3.39112,0.66116,3.454971404,0.14112,0.04116,0.147,3.25,0.62,3.30860998,3.8696,0.0028,3.869601013,0.0096,0.0028,0.01,3.86,0,3.86,4.98616,0.79888,5.049752548,0.23616,0.06888,0.246,4.75,0.73,4.805767368,3.03,0.22,3.0379763,0,0,0,3.03,0.22,3.0379763
