Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
21/03/2020 01:00,3.62016,0.66088,3.679989239,0.14016,0.04088,0.146,3.48,0.62,3.534798438,4.37016,0.22588,4.375993624,0.02016,0.00588,0.021,4.35,0.22,4.355559666,5.09032,0.81176,5.154639852,0.28032,0.08176,0.292,4.81,0.73,4.86507965,3.21,0.22,3.217530109,0,0,0,3.21,0.22,3.217530109
21/03/2020 01:30,3.62112,0.66116,3.680983917,0.14112,0.04116,0.147,3.48,0.62,3.534798438,4.3492,0.0056,4.349203605,0.0192,0.0056,0.02,4.33,0,4.33,5.01664,0.78152,5.07714983,0.17664,0.05152,0.184,4.84,0.73,4.894742077,3.25,0.22,3.257437643,0,0,0,3.25,0.22,3.257437643
21/03/2020 02:00,3.56112,0.63116,3.616619775,0.14112,0.04116,0.147,3.42,0.59,3.470518693,4.25016,0.22588,4.256158103,0.02016,0.00588,0.021,4.23,0.22,4.235717177,5.02912,0.78516,5.09004167,0.18912,0.05516,0.197,4.84,0.73,4.894742077,3.17,0.22,3.177624899,0,0,0,3.17,0.22,3.177624899
21/03/2020 02:30,3.50208,0.63144,3.558550379,0.14208,0.04144,0.148,3.36,0.59,3.411407334,4.30728,0.00504,4.307282949,0.01728,0.00504,0.018,4.29,0,4.29,4.98656,0.76108,5.044306038,0.10656,0.03108,0.111,4.88,0.73,4.934298329,3.08,0.22,3.087847146,0,0,0,3.08,0.22,3.087847146
21/03/2020 03:00,3.40304,0.63172,3.461177748,0.14304,0.04172,0.149,3.26,0.59,3.312959402,4.25688,0.00784,4.25688722,0.02688,0.00784,0.028,4.23,0,4.23,4.9084,0.8062,4.974168172,0.1584,0.0462,0.165,4.75,0.76,4.810415782,3.05,0.22,3.057924132,0,0,0,3.05,0.22,3.057924132
21/03/2020 03:30,3.364,0.632,3.422852611,0.144,0.042,0.15,3.22,0.59,3.273606574,4.144,0.007,4.144005912,0.024,0.007,0.025,4.12,0,4.12,4.90336,0.81348,4.970381173,0.18336,0.05348,0.191,4.72,0.76,4.780794913,3.02,0.22,3.028002642,0,0,0,3.02,0.22,3.028002642
21/03/2020 04:00,3.304,0.632,3.363902496,0.144,0.042,0.15,3.16,0.59,3.214607286,3.96496,0.00728,3.964966683,0.02496,0.00728,0.026,3.94,0,3.94,4.86744,0.81092,4.934527677,0.27744,0.08092,0.289,4.59,0.73,4.647687597,2.94,0.22,2.948219802,0,0,0,2.94,0.22,2.948219802
21/03/2020 04:30,3.344,0.622,3.401355612,0.144,0.042,0.15,3.2,0.58,3.252137758,3.89856,0.01708,3.898597414,0.05856,0.01708,0.061,3.84,0,3.84,4.8568,0.8224,4.925936256,0.3168,0.0924,0.33,4.54,0.73,4.598314909,2.94,0.22,2.948219802,0,0,0,2.94,0.22,2.948219802
21/03/2020 05:00,3.21304,0.62172,3.272638355,0.14304,0.04172,0.149,3.07,0.58,3.124307923,3.85776,0.02268,3.857826668,0.07776,0.02268,0.081,3.78,0,3.78,4.86344,0.80392,4.929435667,0.25344,0.07392,0.264,4.61,0.73,4.667440412,2.94,0.22,2.948219802,0,0,0,2.94,0.22,2.948219802
21/03/2020 05:30,3.19304,0.62172,3.253004796,0.14304,0.04172,0.149,3.05,0.58,3.104657791,3.89064,0.02352,3.890711092,0.08064,0.02352,0.084,3.81,0,3.81,4.96952,0.81736,5.036288951,0.29952,0.08736,0.312,4.67,0.73,4.72671133,2.99,0.22,2.998082721,0,0,0,2.99,0.22,2.998082721
21/03/2020 06:00,3.25208,0.64144,3.314735223,0.14208,0.04144,0.148,3.11,0.6,3.167349049,3.9468,0.0224,3.946863565,0.0768,0.0224,0.08,3.87,0,3.87,5.10416,0.76288,5.160856053,0.28416,0.08288,0.296,4.82,0.68,4.867730477,3.08,0.22,3.087847146,0,0,0,3.08,0.22,3.087847146
21/03/2020 06:30,3.31112,0.64116,3.372625357,0.14112,0.04116,0.147,3.17,0.6,3.226282691,3.98456,0.01008,3.98457275,0.03456,0.01008,0.036,3.95,0,3.95,5.38104,0.60572,5.415024303,0.19104,0.05572,0.199,5.19,0.55,5.219061218,3.1,0.12,3.102321711,0,0,0,3.1,0.12,3.102321711
21/03/2020 07:00,3.39016,0.64088,3.450204632,0.14016,0.04088,0.146,3.25,0.6,3.304920574,4.0984,0.0112,4.098415304,0.0384,0.0112,0.04,4.06,0,4.06,5.68928,0.49104,5.710431437,0.20928,0.06104,0.218,5.48,0.43,5.496844549,3.29,-0.06,3.290547067,0,0,0,3.29,-0.06,3.290547067
21/03/2020 07:30,3.5892,0.6206,3.642458099,0.1392,0.0406,0.145,3.45,0.58,3.498413926,4.21856,0.01708,4.218594576,0.05856,0.01708,0.061,4.16,0,4.16,6.03128,0.45204,6.04819631,0.28128,0.08204,0.293,5.75,0.37,5.76189205,5.98336,0.41348,5.997629748,2.34336,0.68348,2.441,3.64,-0.27,3.65
21/03/2020 08:00,3.7392,0.5806,3.784007532,0.1392,0.0406,0.145,3.6,0.54,3.640274715,4.3728,0.0154,4.372827118,0.0528,0.0154,0.055,4.32,0,4.32,6.15968,0.41324,6.17352614,0.31968,0.09324,0.333,5.84,0.32,5.848760552,6.97336,0.69348,7.00775743,3.30336,0.96348,3.441,3.67,-0.27,3.679918477
21/03/2020 08:30,4.11632,0.52976,4.150269389,0.13632,0.03976,0.142,3.98,0.49,4.010049875,4.6308,0.0294,4.630893326,0.1008,0.0294,0.105,4.53,0,4.53,6.35104,0.36072,6.361275658,0.31104,0.09072,0.324,6.04,0.27,6.046031756,9.0064,1.1402,9.078287118,5.0064,1.4602,5.215,4,-0.32,4.012779585
21/03/2020 09:00,4.34536,0.52948,4.377499583,0.13536,0.03948,0.141,4.21,0.49,4.238419517,4.81808,0.03444,4.818203088,0.11808,0.03444,0.123,4.7,0,4.7,6.6024,0.3582,6.612109573,0.3024,0.0882,0.315,6.3,0.27,6.30578306,10.62968,1.55824,10.74328669,6.43968,1.87824,6.708,4.19,-0.32,4.202201804
21/03/2020 09:30,4.6144,0.4892,4.640259044,0.1344,0.0392,0.14,4.48,0.45,4.502543725,5.2248,0.0364,5.224926794,0.1248,0.0364,0.13,5.1,0,5.1,6.63408,0.40744,6.646579933,0.33408,0.09744,0.348,6.3,0.31,6.307622373,12.89984,2.15912,13.07928405,8.49984,2.47912,8.854,4.4,-0.32,4.411621017
21/03/2020 10:00,4.73536,0.48948,4.760590825,0.13536,0.03948,0.141,4.6,0.45,4.621958459,5.24968,0.02324,5.249731441,0.07968,0.02324,0.083,5.17,0,5.17,6.62648,0.45564,6.642126542,0.39648,0.11564,0.413,6.23,0.34,6.239270791,15.26696,2.87828,15.53591206,10.89696,3.17828,11.351,4.37,-0.3,4.380285379
21/03/2020 10:30,4.7744,0.4892,4.799397045,0.1344,0.0392,0.14,4.64,0.45,4.66177005,5.13808,0.03444,5.138195423,0.11808,0.03444,0.123,5.02,0,5.02,6.56912,0.43016,6.583188832,0.30912,0.09016,0.322,6.26,0.34,6.269226428,18.5032,3.7376,18.87691882,14.0832,4.1076,14.67,4.42,-0.37,4.43545939
21/03/2020 11:00,4.77536,0.48948,4.800380589,0.13536,0.03948,0.141,4.64,0.45,4.66177005,5.00056,0.03808,5.00070499,0.13056,0.03808,0.136,4.87,0,4.87,6.45904,0.47972,6.476830166,0.47904,0.13972,0.499,5.98,0.34,5.989657753,22.59984,4.90412,23.12581157,18.21984,5.31412,18.979,4.38,-0.41,4.399147645
21/03/2020 11:30,4.83536,0.48948,4.860071707,0.13536,0.03948,0.141,4.7,0.45,4.721493408,5.02824,0.04032,5.028401655,0.13824,0.04032,0.144,4.89,0,4.89,6.35072,0.55896,6.375271037,0.51072,0.14896,0.532,5.84,0.41,5.854374433,22.3976,4.9468,22.93737814,18.0576,5.2668,18.81,4.34,-0.32,4.351781245
21/03/2020 12:00,4.81536,0.46948,4.838192162,0.13536,0.03948,0.141,4.68,0.43,4.699712757,4.96936,0.04648,4.969577366,0.15936,0.04648,0.166,4.81,0,4.81,6.13944,0.64692,6.173429274,0.46944,0.13692,0.489,5.67,0.51,5.692890303,27.43648,6.44564,28.18344744,23.19648,6.76564,24.163,4.24,-0.32,4.252058325
21/03/2020 12:30,4.80632,0.46976,4.829222132,0.13632,0.03976,0.142,4.67,0.43,4.689754791,4.90936,0.04648,4.909580023,0.15936,0.04648,0.166,4.75,0,4.75,5.998,0.734,6.04274441,0.528,0.154,0.55,5.47,0.58,5.500663596,26.07904,6.04972,26.7715416,21.83904,6.36972,22.749,4.24,-0.32,4.252058325
21/03/2020 13:00,4.65632,0.47976,4.680970583,0.13632,0.03976,0.142,4.52,0.44,4.541365433,4.7884,0.0462,4.788622871,0.1584,0.0462,0.165,4.63,0,4.63,5.9224,0.7382,5.968229302,0.5424,0.1582,0.565,5.38,0.58,5.411173625,32.10136,7.85248,33.04782528,27.95136,8.15248,29.116,4.15,-0.3,4.160829244
21/03/2020 13:30,4.57728,0.51004,4.605608863,0.13728,0.04004,0.143,4.44,0.47,4.464806827,4.79416,0.04788,4.794399086,0.16416,0.04788,0.171,4.63,0,4.63,5.90896,0.73428,5.954408065,0.52896,0.15428,0.551,5.38,0.58,5.411173625,26.33016,6.18088,27.04589808,22.22016,6.48088,23.146,4.11,-0.3,4.12093436
21/03/2020 14:00,4.67728,0.51004,4.705006801,0.13728,0.04004,0.143,4.54,0.47,4.564263358,4.69056,0.03808,4.690714572,0.13056,0.03808,0.136,4.56,0,4.56,5.84248,0.74364,5.889615692,0.49248,0.14364,0.513,5.35,0.6,5.383539728,20.94904,4.63472,21.45560315,16.91904,4.93472,17.624,4.03,-0.3,4.041150826
21/03/2020 14:30,4.57824,0.53032,4.608852439,0.13824,0.04032,0.144,4.44,0.49,4.466956458,4.7848,0.0364,4.784938453,0.1248,0.0364,0.13,4.66,0,4.66,5.75328,0.77804,5.805650437,0.47328,0.13804,0.493,5.28,0.64,5.318646444,17.1796,3.6678,17.56677014,13.3296,3.8878,13.885,3.85,-0.22,3.856280591
21/03/2020 15:00,4.61728,0.53004,4.647603361,0.13728,0.04004,0.143,4.48,0.49,4.506717209,4.8716,0.0238,4.871658137,0.0816,0.0238,0.085,4.79,0,4.79,5.76624,0.73432,5.812809097,0.42624,0.12432,0.444,5.34,0.61,5.3747279,13.26568,2.52624,13.50407918,9.41568,2.74624,9.808,3.85,-0.22,3.856280591
21/03/2020 15:30,4.57728,0.53004,4.6078666,0.13728,0.04004,0.143,4.44,0.49,4.466956458,4.8016,0.0238,4.801658984,0.0816,0.0238,0.085,4.72,0,4.72,5.87208,0.72144,5.916231841,0.38208,0.11144,0.398,5.49,0.61,5.523784934,13.08232,2.47276,13.31396405,9.23232,2.69276,9.617,3.85,-0.22,3.856280591
21/03/2020 16:00,4.57728,0.53004,4.6078666,0.13728,0.04004,0.143,4.44,0.49,4.466956458,4.85944,0.03192,4.859544835,0.10944,0.03192,0.114,4.75,0,4.75,5.89048,0.73264,5.935866912,0.42048,0.12264,0.438,5.47,0.61,5.503907703,10.34088,1.68484,10.47723652,6.53088,1.90484,6.803,3.81,-0.22,3.81634642
21/03/2020 16:30,4.73632,0.52976,4.765854887,0.13632,0.03976,0.142,4.6,0.49,4.626024211,5.15408,0.02744,5.154153044,0.09408,0.02744,0.098,5.06,0,5.06,6.1912,0.7416,6.235457321,0.4512,0.1316,0.47,5.74,0.61,5.77232189,9.16472,1.77596,9.335208975,5.33472,1.55596,5.557,3.83,0.22,3.836313334
21/03/2020 17:00,4.82536,0.54948,4.856544801,0.13536,0.03948,0.141,4.69,0.51,4.717647719,5.40464,0.03052,5.404726173,0.10464,0.03052,0.109,5.3,0,5.3,6.34832,0.74076,6.391392039,0.44832,0.13076,0.467,5.9,0.61,5.931450076,7.37048,0.67264,7.401109376,3.54048,1.03264,3.688,3.83,-0.36,3.846881854
21/03/2020 17:30,5.03344,0.54892,5.06328267,0.13344,0.03892,0.139,4.9,0.51,4.926469324,5.77368,0.03024,5.773759191,0.10368,0.03024,0.108,5.67,0,5.67,6.75176,0.74468,6.792702805,0.46176,0.13468,0.481,6.29,0.61,6.319509475,5.22832,0.25076,5.234330005,1.16832,0.34076,1.217,4.06,-0.09,4.060997414
21/03/2020 18:00,5.19536,0.54948,5.224336685,0.13536,0.03948,0.141,5.06,0.51,5.085636637,6.022,0.021,6.022036616,0.072,0.021,0.075,5.95,0,5.95,6.89776,0.69768,6.932953945,0.43776,0.12768,0.456,6.46,0.57,6.485098303,3.98,0.22,3.986075764,0,0,0,3.98,0.22,3.986075764
21/03/2020 18:30,5.2344,0.5492,5.263132527,0.1344,0.0392,0.14,5.1,0.51,5.125436567,5.96528,0.01904,5.965310386,0.06528,0.01904,0.068,5.9,0,5.9,7.214,0.682,7.246165883,0.384,0.112,0.4,6.83,0.57,6.853743503,3.88,0.22,3.886232108,0,0,0,3.88,0.22,3.886232108
21/03/2020 19:00,5.36344,0.51892,5.388484629,0.13344,0.03892,0.139,5.23,0.48,5.251980579,6.1684,0.2312,6.172731324,0.0384,0.0112,0.04,6.13,0.22,6.133946527,7.38272,0.62996,7.409548178,0.34272,0.09996,0.357,7.04,0.53,7.059922096,4.03,0.22,4.036000496,0,0,0,4.03,0.22,4.036000496
21/03/2020 19:30,5.23728,0.52004,5.263035569,0.13728,0.04004,0.143,5.1,0.48,5.122538433,5.94264,0.31952,5.951223672,0.03264,0.00952,0.034,5.91,0.31,5.918124703,7.20856,0.64708,7.237544459,0.29856,0.08708,0.311,6.91,0.56,6.932654614,3.91,0.24,3.917358804,0,0,0,3.91,0.24,3.917358804
21/03/2020 20:00,5.02824,0.54032,5.057187281,0.13824,0.04032,0.144,4.89,0.5,4.915495906,5.54688,0.28784,5.55434331,0.02688,0.00784,0.028,5.52,0.28,5.527096887,6.79384,0.68112,6.827897656,0.24384,0.07112,0.254,6.55,0.61,6.578343256,3.76,0.29,3.771166928,0,0,0,3.76,0.29,3.771166928
21/03/2020 20:30,4.87016,0.57088,4.903505114,0.14016,0.04088,0.146,4.73,0.53,4.759600824,5.33016,0.00588,5.330163243,0.02016,0.00588,0.021,5.31,0,5.31,6.5564,0.7102,6.594752838,0.2064,0.0602,0.215,6.35,0.65,6.383181025,3.62,0.24,3.627947078,0,0,0,3.62,0.24,3.627947078
21/03/2020 21:00,4.66016,0.60088,4.69873898,0.14016,0.04088,0.146,4.52,0.56,4.554558156,5.10728,0.00504,5.107282487,0.01728,0.00504,0.018,5.09,0,5.09,6.3016,0.7488,6.345932871,0.2016,0.0588,0.21,6.1,0.69,6.138900553,3.53,0.24,3.538149234,0,0,0,3.53,0.24,3.538149234
21/03/2020 21:30,4.44016,0.64088,4.486172979,0.14016,0.04088,0.146,4.3,0.6,4.341658669,4.79632,0.22476,4.801583343,0.01632,0.00476,0.017,4.78,0.22,4.785060083,6.05768,0.72724,6.101177345,0.12768,0.03724,0.133,5.93,0.69,5.970008375,3.44,0.28,3.451376537,0,0,0,3.44,0.28,3.451376537
21/03/2020 22:00,4.18112,0.64116,4.229994161,0.14112,0.04116,0.147,4.04,0.6,4.084311447,4.57248,0.00364,4.572481449,0.01248,0.00364,0.013,4.56,0,4.56,5.9048,0.7464,5.951787631,0.1248,0.0364,0.13,5.78,0.71,5.823443998,3.44,0.25,3.449072339,0,0,0,3.44,0.25,3.449072339
21/03/2020 22:30,3.97208,0.67144,4.028430364,0.14208,0.04144,0.148,3.83,0.63,3.881468794,4.37576,0.00168,4.375760323,0.00576,0.00168,0.006,4.37,0,4.37,5.676,0.768,5.72772206,0.096,0.028,0.1,5.58,0.74,5.628854235,3.26,0.25,3.269571837,0,0,0,3.26,0.25,3.269571837
21/03/2020 23:00,3.784,0.672,3.843206994,0.144,0.042,0.15,3.64,0.63,3.694116945,4.1996,0.0028,4.199600933,0.0096,0.0028,0.01,4.19,0,4.19,5.422,0.761,5.47514429,0.072,0.021,0.075,5.35,0.74,5.400935104,3.03,0.27,3.042005917,0,0,0,3.03,0.27,3.042005917
21/03/2020 23:30,3.524,0.672,3.587500523,0.144,0.042,0.15,3.38,0.63,3.438211744,3.80672,0.00196,3.806720505,0.00672,0.00196,0.007,3.8,0,3.8,5.15448,0.79464,5.215373122,0.08448,0.02464,0.088,5.07,0.77,5.128138064,2.79,0.33,2.809448344,0,0,0,2.79,0.33,2.809448344
22/03/2020 00:00,3.38112,0.67116,3.447089816,0.14112,0.04116,0.147,3.24,0.63,3.300681748,3.66208,0.00644,3.662085663,0.02208,0.00644,0.023,3.64,0,3.64,4.85776,0.82268,4.926929531,0.07776,0.02268,0.081,4.78,0.8,4.846483261,2.67,0.33,2.690315967,0,0,0,2.67,0.33,2.690315967
22/03/2020 00:30,3.40016,0.67088,3.465713202,0.14016,0.04088,0.146,3.26,0.63,3.32031625,3.80728,0.00504,3.807283336,0.01728,0.00504,0.018,3.79,0,3.79,4.89568,0.77624,4.956836814,0.05568,0.01624,0.058,4.84,0.76,4.899306073,2.75,0.3,2.766315239,0,0,0,2.75,0.3,2.766315239
22/03/2020 01:00,3.7092,0.6406,3.764111183,0.1392,0.0406,0.145,3.57,0.6,3.62006906,4.28192,0.00056,4.281920037,0.00192,0.00056,0.002,4.28,0,4.28,5.02664,0.77652,5.086265133,0.05664,0.01652,0.059,4.97,0.76,5.027772867,3.08,0.23,3.088575724,0,0,0,3.08,0.23,3.088575724
22/03/2020 01:30,3.71016,0.64088,3.765104833,0.14016,0.04088,0.146,3.57,0.6,3.62006906,4.33192,0.00056,4.331920036,0.00192,0.00056,0.002,4.33,0,4.33,4.9988,0.7684,5.057513223,0.0288,0.0084,0.03,4.97,0.76,5.027772867,3.04,0.27,3.051966579,0,0,0,3.04,0.27,3.051966579
22/03/2020 02:00,3.62016,0.64088,3.676450136,0.14016,0.04088,0.146,3.48,0.6,3.531345353,4.30096,0.00028,4.300960009,0.00096,0.00028,0.001,4.3,0,4.3,4.9588,0.7684,5.017981267,0.0288,0.0084,0.03,4.93,0.76,4.988236161,2.96,0.27,2.97228868,0,0,0,2.96,0.27,2.97228868
22/03/2020 02:30,3.50112,0.64116,3.559343675,0.14112,0.04116,0.147,3.36,0.6,3.413151037,4.3,0,4.3,0,0,0,4.3,0,4.3,4.95592,0.76756,5.01500662,0.02592,0.00756,0.027,4.93,0.76,4.988236161,2.9,0.27,2.912541845,0,0,0,2.9,0.27,2.912541845
22/03/2020 03:00,3.49112,0.64116,3.549507712,0.14112,0.04116,0.147,3.35,0.6,3.403307215,4.35576,0.00168,4.355760324,0.00576,0.00168,0.006,4.35,0,4.35,4.90376,0.77568,4.964729761,0.05376,0.01568,0.056,4.85,0.76,4.909185268,2.86,0.27,2.872716484,0,0,0,2.86,0.27,2.872716484
22/03/2020 03:30,3.41016,0.64088,3.469858556,0.14016,0.04088,0.146,3.27,0.6,3.3245902,4.21056,0.00308,4.210561127,0.01056,0.00308,0.011,4.2,0,4.2,4.89128,0.77204,4.951834589,0.04128,0.01204,0.043,4.85,0.76,4.909185268,2.81,0.27,2.822941728,0,0,0,2.81,0.27,2.822941728
22/03/2020 04:00,3.33112,0.64116,3.392262755,0.14112,0.04116,0.147,3.19,0.6,3.245935921,4.01864,0.00252,4.01864079,0.00864,0.00252,0.009,4.01,0,4.01,4.84952,0.77736,4.911428794,0.05952,0.01736,0.062,4.79,0.76,4.849917525,2.78,0.27,2.793080736,0,0,0,2.78,0.27,2.793080736
22/03/2020 04:30,3.33112,0.64116,3.392262755,0.14112,0.04116,0.147,3.19,0.6,3.245935921,3.93288,0.00084,3.93288009,0.00288,0.00084,0.003,3.93,0,3.93,4.84568,0.77624,4.907459954,0.05568,0.01624,0.058,4.79,0.76,4.849917525,2.67,0.34,2.691560885,0,0,0,2.67,0.34,2.691560885
22/03/2020 05:00,3.26208,0.64144,3.324546766,0.14208,0.04144,0.148,3.12,0.6,3.177168551,3.81576,0.00168,3.81576037,0.00576,0.00168,0.006,3.81,0,3.81,4.87264,0.74952,4.929949371,0.03264,0.00952,0.034,4.84,0.74,4.896243458,2.72,0.26,2.732398214,0,0,0,2.72,0.26,2.732398214
22/03/2020 05:30,3.21112,0.64116,3.274504207,0.14112,0.04116,0.147,3.07,0.6,3.12808248,3.9148,0.0014,3.91480025,0.0048,0.0014,0.005,3.91,0,3.91,4.82264,0.73952,4.879010801,0.03264,0.00952,0.034,4.79,0.73,4.845307008,2.72,0.26,2.732398214,0,0,0,2.72,0.26,2.732398214
22/03/2020 06:00,3.19208,0.64144,3.255890047,0.14208,0.04144,0.148,3.05,0.6,3.108456208,3.91576,0.00168,3.91576036,0.00576,0.00168,0.006,3.91,0,3.91,4.95744,0.74092,5.012501751,0.03744,0.01092,0.039,4.92,0.73,4.973861679,2.76,0.26,2.772219328,0,0,0,2.76,0.26,2.772219328
22/03/2020 06:30,3.24208,0.64144,3.30492481,0.14208,0.04144,0.148,3.1,0.6,3.157530681,3.96864,0.00252,3.9686408,0.00864,0.00252,0.009,3.96,0,3.96,4.96992,0.74456,5.02538301,0.04992,0.01456,0.052,4.92,0.73,4.973861679,2.71,0.31,2.727673001,0,0,0,2.71,0.31,2.727673001
22/03/2020 07:00,3.37112,0.64116,3.431550116,0.14112,0.04116,0.147,3.23,0.6,3.285254937,4.04768,0.00224,4.04768062,0.00768,0.00224,0.008,4.04,0,4.04,5.18648,0.71064,5.234938777,0.03648,0.01064,0.038,5.15,0.7,5.197355097,2.86,0.31,2.87675164,0,0,0,2.86,0.31,2.87675164
22/03/2020 07:30,3.45112,0.64116,3.51017313,0.14112,0.04116,0.147,3.31,0.6,3.363941141,4.08768,0.00224,4.087680614,0.00768,0.00224,0.008,4.08,0,4.08,5.33144,0.66792,5.373115446,0.06144,0.01792,0.064,5.27,0.65,5.309934086,4.25832,0.64576,4.307005363,1.28832,0.37576,1.342,2.97,0.27,2.982247475
22/03/2020 08:00,3.52112,0.64116,3.579018329,0.14112,0.04116,0.147,3.38,0.6,3.432841389,4.02056,0.00308,4.02056118,0.01056,0.00308,0.011,4.01,0,4.01,5.4804,0.6822,5.522696896,0.1104,0.0322,0.115,5.37,0.65,5.409195874,8.2496,1.7578,8.434794663,5.1696,1.5078,5.385,3.08,0.25,3.090129447
22/03/2020 08:30,3.68016,0.60088,3.728891846,0.14016,0.04088,0.146,3.54,0.56,3.584020089,4.15248,0.00364,4.152481595,0.01248,0.00364,0.013,4.14,0,4.14,5.57736,0.71048,5.622430649,0.20736,0.06048,0.216,5.37,0.65,5.409195874,12.61568,2.96624,12.95970531,9.41568,2.74624,9.808,3.2,0.22,3.207553585
22/03/2020 09:00,3.89824,0.56032,3.938303391,0.13824,0.04032,0.144,3.76,0.52,3.795787138,4.23128,0.01204,4.23129713,0.04128,0.01204,0.043,4.19,0,4.19,5.68152,0.72336,5.727383277,0.25152,0.07336,0.262,5.43,0.65,5.468765857,16.414,3.542,16.79181825,13.104,3.822,13.65,3.31,-0.28,3.321821789
22/03/2020 09:30,4.13824,0.54032,4.173365069,0.13824,0.04032,0.144,4,0.5,4.031128874,4.39104,0.02072,4.391088885,0.07104,0.02072,0.074,4.32,0,4.32,5.74368,0.75024,5.792470975,0.34368,0.10024,0.358,5.4,0.65,5.438979684,20.38936,5.20148,21.04237143,17.07936,4.98148,17.791,3.31,0.22,3.317303122
22/03/2020 10:00,4.27632,0.51976,4.307790988,0.13632,0.03976,0.142,4.14,0.48,4.167733197,4.52296,0.02128,4.52301006,0.07296,0.02128,0.076,4.45,0,4.45,5.76952,0.74736,5.81772361,0.29952,0.08736,0.312,5.47,0.66,5.509673312,24.63688,6.42284,25.4603364,21.26688,6.20284,22.153,3.37,0.22,3.377173374
22/03/2020 10:30,4.36536,0.51948,4.396160529,0.13536,0.03948,0.141,4.23,0.48,4.257146932,4.63336,0.29848,4.642964053,0.06336,0.01848,0.066,4.57,0.28,4.578569646,5.76648,0.72064,5.811334924,0.27648,0.08064,0.288,5.49,0.64,5.527178304,26.5444,6.5292,27.33561091,23.1744,6.7592,24.14,3.37,-0.23,3.377839546
22/03/2020 11:00,4.57632,0.46976,4.60036729,0.13632,0.03976,0.142,4.44,0.43,4.460773476,4.67032,0.29176,4.679424409,0.04032,0.01176,0.042,4.63,0.28,4.638458796,5.90024,0.73632,5.946006996,0.33024,0.09632,0.344,5.57,0.64,5.60664784,30.5752,7.6436,31.51614627,26.9952,7.8736,28.12,3.58,-0.23,3.58738066
22/03/2020 11:30,4.62536,0.46948,4.649125359,0.13536,0.03948,0.141,4.49,0.43,4.510543205,4.728,0.234,4.733787067,0.048,0.014,0.05,4.68,0.22,4.685168087,5.81008,0.73044,5.855815246,0.31008,0.09044,0.323,5.5,0.64,5.53711116,31.53136,7.92248,32.51141881,27.95136,8.15248,29.116,3.58,-0.23,3.58738066
22/03/2020 12:00,4.57536,0.49948,4.60254271,0.13536,0.03948,0.141,4.44,0.46,4.463765227,4.65992,0.23456,4.665819628,0.04992,0.01456,0.052,4.61,0.22,4.615246472,5.7416,0.7538,5.790870833,0.3216,0.0938,0.335,5.42,0.66,5.46003663,32.9316,8.5988,34.03571125,29.4816,8.5988,30.71,3.45,0,3.45
22/03/2020 12:30,4.68536,0.49948,4.71190817,0.13536,0.03948,0.141,4.55,0.46,4.573193632,4.85416,0.01288,4.854177088,0.04416,0.01288,0.046,4.81,0,4.81,5.98824,0.75532,6.035687749,0.25824,0.07532,0.269,5.73,0.68,5.770207969,28.7248,7.0964,29.58839347,25.0848,7.3164,26.13,3.64,-0.22,3.646642291
22/03/2020 13:00,4.60632,0.49976,4.633351271,0.13632,0.03976,0.142,4.47,0.46,4.493606569,4.81704,0.01372,4.817059539,0.04704,0.01372,0.049,4.77,0,4.77,5.94432,0.76876,5.993824505,0.30432,0.08876,0.317,5.64,0.68,5.680845008,30.9072,7.7096,31.85424531,27.1872,7.9296,28.32,3.72,-0.22,3.726499698
22/03/2020 13:30,4.60632,0.49976,4.633351271,0.13632,0.03976,0.142,4.47,0.46,4.493606569,4.68472,0.01596,4.684747186,0.05472,0.01596,0.057,4.63,0,4.63,5.89608,0.78344,5.947901949,0.28608,0.08344,0.298,5.61,0.7,5.653503339,26.31536,6.40448,27.08349195,22.81536,6.65448,23.766,3.5,-0.25,3.508917212
22/03/2020 14:00,4.63728,0.50004,4.664161854,0.13728,0.04004,0.143,4.5,0.46,4.523450011,4.60608,0.01344,4.606099608,0.04608,0.01344,0.048,4.56,0,4.56,5.92192,0.75056,5.969294498,0.24192,0.07056,0.252,5.68,0.68,5.720559413,20.06984,4.60412,20.59117283,16.53984,4.82412,17.229,3.53,-0.22,3.53684888
22/03/2020 14:30,4.70728,0.50004,4.733764358,0.13728,0.04004,0.143,4.57,0.46,4.59309264,4.6484,0.0112,4.648413493,0.0384,0.0112,0.04,4.61,0,4.61,5.93408,0.77244,5.98414313,0.21408,0.06244,0.223,5.72,0.71,5.763896252,15.80352,3.33936,16.15247874,12.20352,3.55936,12.712,3.6,-0.22,3.606715958
22/03/2020 15:00,4.66824,0.54032,4.699405324,0.13824,0.04032,0.144,4.53,0.5,4.557510285,4.72496,0.00728,4.724965608,0.02496,0.00728,0.026,4.7,0,4.7,5.90784,0.72312,5.951930443,0.14784,0.04312,0.154,5.76,0.68,5.8,14.5532,3.2326,14.90789499,11.0832,3.2326,11.545,3.47,0,3.47
22/03/2020 15:30,4.58728,0.59004,4.625071351,0.13728,0.04004,0.143,4.45,0.55,4.483859944,4.63168,0.00924,4.631689217,0.03168,0.00924,0.033,4.6,0,4.6,5.73712,0.78916,5.791141459,0.23712,0.06916,0.247,5.5,0.72,5.546927077,20.90736,4.82048,21.45587867,17.48736,5.10048,18.216,3.42,-0.28,3.431442845
22/03/2020 16:00,4.5892,0.5906,4.627047115,0.1392,0.0406,0.145,4.45,0.55,4.483859944,4.7784,0.0112,4.778413126,0.0384,0.0112,0.04,4.74,0,4.74,5.83704,0.80372,5.892113526,0.28704,0.08372,0.299,5.55,0.72,5.59650784,16.97776,3.72268,17.38110126,13.51776,3.94268,14.081,3.46,-0.22,3.466987165
22/03/2020 16:30,4.5892,0.6106,4.629642427,0.1392,0.0406,0.145,4.45,0.57,4.486357097,4.9036,0.2898,4.912156044,0.0336,0.0098,0.035,4.87,0.28,4.87804264,5.91752,0.76636,5.966938126,0.22752,0.06636,0.237,5.69,0.7,5.732896301,15.63352,3.77936,16.08385867,12.20352,3.55936,12.712,3.43,0.22,3.437048152
22/03/2020 17:00,4.65824,0.61032,4.698051766,0.13824,0.04032,0.144,4.52,0.57,4.555798503,4.98264,0.22952,4.987923496,0.03264,0.00952,0.034,4.95,0.22,4.954886477,6.15712,0.73916,6.201329228,0.23712,0.06916,0.247,5.92,0.67,5.957793216,11.7484,2.6462,12.04272714,8.3184,2.4262,8.665,3.43,0.22,3.437048152
22/03/2020 17:30,4.71632,0.62976,4.758179484,0.13632,0.03976,0.142,4.58,0.59,4.617845818,5.19304,0.00672,5.193044348,0.02304,0.00672,0.024,5.17,0,5.17,6.2728,0.7404,6.316344829,0.1728,0.0504,0.18,6.1,0.69,6.138900553,7.51192,1.41056,7.643207547,4.08192,1.19056,4.252,3.43,0.22,3.437048152
22/03/2020 18:00,4.71536,0.62948,4.757190873,0.13536,0.03948,0.141,4.58,0.59,4.617845818,5.40016,0.28588,5.407721831,0.02016,0.00588,0.021,5.38,0.28,5.387281318,6.35168,0.73424,6.393977416,0.15168,0.04424,0.158,6.2,0.69,6.238277006,4.16672,0.39696,4.185586315,0.60672,0.17696,0.632,3.56,0.22,3.566791275
22/03/2020 18:30,4.90536,0.59948,4.941855218,0.13536,0.03948,0.141,4.77,0.56,4.802759623,5.61152,0.28336,5.618669736,0.01152,0.00336,0.012,5.6,0.28,5.60699563,6.68584,0.74712,6.727454556,0.19584,0.05712,0.204,6.49,0.69,6.526576438,3.72,0.22,3.726499698,0,0,0,3.72,0.22,3.726499698
22/03/2020 19:00,5.08632,0.56976,5.118132237,0.13632,0.03976,0.142,4.95,0.53,4.97829288,5.79152,0.00336,5.791520975,0.01152,0.00336,0.012,5.78,0,5.78,6.91968,0.69824,6.954819221,0.19968,0.05824,0.208,6.72,0.64,6.750407395,3.89,0.22,3.896216113,0,0,0,3.89,0.22,3.896216113
22/03/2020 19:30,5.01728,0.57004,5.049558812,0.13728,0.04004,0.143,4.88,0.53,4.908696365,5.79728,0.25504,5.802887281,0.01728,0.00504,0.018,5.78,0.25,5.785404048,6.90272,0.73996,6.942267944,0.34272,0.09996,0.357,6.56,0.64,6.591145576,3.93,0.22,3.936152944,0,0,0,3.93,0.22,3.936152944
22/03/2020 20:00,4.85536,0.59948,4.892228224,0.13536,0.03948,0.141,4.72,0.56,4.753104249,5.57688,0.22784,5.581532191,0.02688,0.00784,0.028,5.55,0.22,5.554358649,6.58576,0.79668,6.633772215,0.36576,0.10668,0.381,6.22,0.69,6.25815468,3.79,0.22,3.796379855,0,0,0,3.79,0.22,3.796379855
22/03/2020 20:30,4.69728,0.60004,4.735450074,0.13728,0.04004,0.143,4.56,0.56,4.594257285,5.37128,0.01204,5.371293494,0.04128,0.01204,0.043,5.33,0,5.33,6.40368,0.84524,6.45922195,0.46368,0.13524,0.483,5.94,0.71,5.982282173,3.77,0.22,3.776413643,0,0,0,3.77,0.22,3.776413643
22/03/2020 21:00,4.4492,0.6406,4.495080533,0.1392,0.0406,0.145,4.31,0.6,4.351562938,5.0932,0.2326,5.098508507,0.0432,0.0126,0.045,5.05,0.22,5.054789808,6.14376,0.85068,6.202374013,0.41376,0.12068,0.431,5.73,0.73,5.776313703,3.85,0.18,3.854205495,0,0,0,3.85,0.18,3.854205495
22/03/2020 21:30,4.31016,0.66088,4.360532261,0.14016,0.04088,0.146,4.17,0.62,4.215839181,4.92976,0.22868,4.935061114,0.02976,0.00868,0.031,4.9,0.22,4.904936289,6.02992,0.81456,6.084689244,0.28992,0.08456,0.302,5.74,0.73,5.786233663,3.63,0.22,3.636660556,0,0,0,3.63,0.22,3.636660556
22/03/2020 22:00,4.01112,0.66116,4.065244913,0.14112,0.04116,0.147,3.87,0.62,3.919349436,4.66152,0.00336,4.661521211,0.01152,0.00336,0.012,4.65,0,4.65,5.84584,0.82712,5.904064092,0.19584,0.05712,0.204,5.65,0.77,5.702227635,3.42,0.24,3.428410711,0,0,0,3.42,0.24,3.428410711
22/03/2020 22:30,3.80016,0.66088,3.857198258,0.14016,0.04088,0.146,3.66,0.62,3.712142239,4.34576,0.00168,4.345760325,0.00576,0.00168,0.006,4.34,0,4.34,5.62888,0.83384,5.690305721,0.21888,0.06384,0.228,5.41,0.77,5.464521937,3.27,0.24,3.278795511,0,0,0,3.27,0.24,3.278795511
22/03/2020 23:00,3.60112,0.66116,3.66131094,0.14112,0.04116,0.147,3.46,0.62,3.51511024,4.09,0,4.09,0,0,0,4.09,0,4.09,5.40792,0.79356,5.465833532,0.21792,0.06356,0.227,5.19,0.73,5.241087673,3.11,0.22,3.11777164,0,0,0,3.11,0.22,3.11777164
22/03/2020 23:30,3.394,0.662,3.457958936,0.144,0.042,0.15,3.25,0.62,3.30860998,3.80288,0.00084,3.802880093,0.00288,0.00084,0.003,3.8,0,3.8,5.14112,0.80616,5.20394166,0.26112,0.07616,0.272,4.88,0.73,4.934298329,3.01,0.22,3.018029158,0,0,0,3.01,0.22,3.018029158
23/03/2020 00:00,3.244,0.662,3.310857895,0.144,0.042,0.15,3.1,0.62,3.161392098,3.67192,0.00056,3.671920043,0.00192,0.00056,0.002,3.67,0,3.67,4.9608,0.8294,5.029656151,0.3408,0.0994,0.355,4.62,0.73,4.677317607,2.95,0.22,2.958192015,0,0,0,2.95,0.22,2.958192015
23/03/2020 00:30,3.314,0.662,3.379473332,0.144,0.042,0.15,3.17,0.62,3.230061919,3.87096,0.00028,3.87096001,0.00096,0.00028,0.001,3.87,0,3.87,4.96848,0.80164,5.032734863,0.34848,0.10164,0.363,4.62,0.7,4.672729395,2.95,0.22,2.958192015,0,0,0,2.95,0.22,2.958192015
23/03/2020 01:00,3.58208,0.66144,3.642636408,0.14208,0.04144,0.148,3.44,0.62,3.495425582,4.33864,0.00252,4.338640732,0.00864,0.00252,0.009,4.33,0,4.33,5.10648,0.78064,5.165804565,0.27648,0.08064,0.288,4.83,0.7,4.880461044,3.19,0.22,3.197577208,0,0,0,3.19,0.22,3.197577208
23/03/2020 01:30,3.61208,0.66144,3.672141718,0.14208,0.04144,0.148,3.47,0.62,3.5249539,4.37,0,4.37,0,0,0,4.37,0,4.37,5.0236,0.8098,5.088450943,0.2736,0.0798,0.285,4.75,0.73,4.805767368,3.22,0.22,3.227506778,0,0,0,3.22,0.22,3.227506778
23/03/2020 02:00,3.56304,0.62172,3.616875696,0.14304,0.04172,0.149,3.42,0.58,3.468832657,4.37384,0.00112,4.373840143,0.00384,0.00112,0.004,4.37,0,4.37,5.08432,0.78876,5.145138696,0.30432,0.08876,0.317,4.78,0.7,4.830983337,3.15,0.22,3.157673194,0,0,0,3.15,0.22,3.157673194
23/03/2020 02:30,3.50304,0.62172,3.55778372,0.14304,0.04172,0.149,3.36,0.58,3.409692068,4.45192,0.00056,4.451920035,0.00192,0.00056,0.002,4.45,0,4.45,5.0236,0.7798,5.083762878,0.2736,0.0798,0.285,4.75,0.7,4.801301907,3.07,0.22,3.077872642,0,0,0,3.07,0.22,3.077872642
23/03/2020 03:00,3.45304,0.62172,3.508563951,0.14304,0.04172,0.149,3.31,0.58,3.36043152,4.45,0,4.45,0,0,0,4.45,0,4.45,5.07328,0.76804,5.131087156,0.23328,0.06804,0.243,4.84,0.7,4.89035786,3.07,0.22,3.077872642,0,0,0,3.07,0.22,3.077872642
23/03/2020 03:30,3.424,0.622,3.480037356,0.144,0.042,0.15,3.28,0.58,3.330885768,4.29,0,4.29,0,0,0,4.29,0,4.29,5.0664,0.7602,5.123115556,0.2064,0.0602,0.215,4.86,0.7,4.910152747,3.03,0.22,3.0379763,0,0,0,3.03,0.22,3.0379763
23/03/2020 04:00,3.294,0.642,3.355979738,0.144,0.042,0.15,3.15,0.6,3.206633749,4.2,0,4.2,0,0,0,4.2,0,4.2,5.126,0.763,5.182474795,0.216,0.063,0.225,4.91,0.7,4.959647165,2.97,0.22,2.978137002,0,0,0,2.97,0.22,2.978137002
23/03/2020 04:30,3.20304,0.64172,3.266690956,0.14304,0.04172,0.149,3.06,0.6,3.11826875,4.12,0,4.12,0,0,0,4.12,0,4.12,5.13152,0.70836,5.180180634,0.13152,0.03836,0.137,5,0.67,5.044690278,2.95,0.22,2.958192015,0,0,0,2.95,0.22,2.958192015
23/03/2020 05:00,3.24304,0.62172,3.30209694,0.14304,0.04172,0.149,3.1,0.58,3.153791369,4.05,0,4.05,0,0,0,4.05,0,4.05,5.18608,0.64344,5.225843549,0.04608,0.01344,0.048,5.14,0.63,5.178465024,2.98,0.22,2.98810977,0,0,0,2.98,0.22,2.98810977
23/03/2020 05:30,3.37304,0.62172,3.429859268,0.14304,0.04172,0.149,3.23,0.58,3.281661165,4.29,0,4.29,0,0,0,4.29,0,4.29,5.40088,0.62484,5.436904432,0.05088,0.01484,0.053,5.35,0.61,5.384663406,3.1,0.22,3.107796647,0,0,0,3.1,0.22,3.107796647
23/03/2020 06:00,3.49304,0.62172,3.547938021,0.14304,0.04172,0.149,3.35,0.58,3.399838231,4.5,0,4.5,0,0,0,4.5,0,4.5,5.72488,0.59184,5.755391003,0.07488,0.02184,0.078,5.65,0.57,5.678679424,3.24,0.22,3.247460546,0,0,0,3.24,0.22,3.247460546
23/03/2020 06:30,3.68016,0.62088,3.732166877,0.14016,0.04088,0.146,3.54,0.58,3.587199465,4.73,0,4.73,0,0,0,4.73,0,4.73,6.34736,0.43548,6.362281179,0.08736,0.02548,0.091,6.26,0.41,6.27341215,3.41,0.22,3.417089405,0,0,0,3.41,0.22,3.417089405
23/03/2020 07:00,4.0992,0.5506,4.136012693,0.1392,0.0406,0.145,3.96,0.51,3.992705849,4.99,0,4.99,0,0,0,4.99,0,4.99,7.11184,0.01512,7.111856073,0.05184,0.01512,0.054,7.06,0,7.06,3.68,0,3.68,0,0,0,3.68,0,3.68
23/03/2020 07:30,4.53728,0.46004,4.560542358,0.13728,0.04004,0.143,4.4,0.42,4.42,5.25384,0.00112,5.253840119,0.00384,0.00112,0.004,5.25,0,5.25,8.00736,-0.27452,8.012064366,0.08736,0.02548,0.091,7.92,-0.3,7.925679782,4.08,-0.27,4.088924064,0,0,0,4.08,-0.27,4.088924064
23/03/2020 08:00,4.76728,0.43004,4.78663692,0.13728,0.04004,0.143,4.63,0.39,4.646396453,5.50824,0.00532,5.508242569,0.01824,0.00532,0.019,5.49,0,5.49,8.76984,-0.47088,8.782472408,0.09984,0.02912,0.104,8.67,-0.5,8.684405564,4.08,-0.23,4.086477701,0,0,0,4.08,-0.23,4.086477701
23/03/2020 08:30,5.1292,0.3706,5.14257105,0.1392,0.0406,0.145,4.99,0.33,5.000899919,5.79688,0.37784,5.809180734,0.02688,0.00784,0.028,5.77,0.37,5.781850915,9.21272,-0.60504,9.232566447,0.22272,0.06496,0.232,8.99,-0.67,9.014932057,4.43,-0.25,4.437048569,0,0,0,4.43,-0.25,4.437048569
23/03/2020 09:00,5.29112,0.30116,5.299683783,0.14112,0.04116,0.147,5.15,0.26,5.15655893,6.09208,0.41644,6.106296832,0.02208,0.00644,0.023,6.07,0.41,6.08383103,9.41784,-0.65688,9.440720396,0.14784,0.04312,0.154,9.27,-0.7,9.296391773,4.86,-0.34,4.871878488,0,0,0,4.86,-0.34,4.871878488
23/03/2020 09:30,5.51112,0.30116,5.519342443,0.14112,0.04116,0.147,5.37,0.26,5.376290543,6.24824,0.00532,6.248242265,0.01824,0.00532,0.019,6.23,0,6.23,9.50984,-0.67088,9.53347454,0.09984,0.02912,0.104,9.41,-0.7,9.436000212,5.12,-0.38,5.134082196,0,0,0,5.12,-0.38,5.134082196
23/03/2020 10:00,5.58112,0.26116,5.587226951,0.14112,0.04116,0.147,5.44,0.22,5.444446712,6.29536,0.22448,6.299360983,0.01536,0.00448,0.016,6.28,0.22,6.283852322,9.55392,-0.75844,9.583977181,0.07392,0.02156,0.077,9.48,-0.78,9.512034483,4.95,-0.3,4.959082576,0,0,0,4.95,-0.3,4.959082576
23/03/2020 10:30,5.58112,0.26116,5.587226951,0.14112,0.04116,0.147,5.44,0.22,5.444446712,6.23168,0.37924,6.243208999,0.03168,0.00924,0.033,6.2,0.37,6.21103051,9.46184,-0.66988,9.485523465,0.17184,0.05012,0.179,9.29,-0.72,9.317859196,4.84,-0.3,4.849288608,0,0,0,4.84,-0.3,4.849288608
23/03/2020 11:00,5.60112,0.29116,5.608682501,0.14112,0.04116,0.147,5.46,0.25,5.465720447,6.25496,0.37728,6.266327856,0.02496,0.00728,0.026,6.23,0.37,6.240977488,9.34944,-0.65308,9.372221818,0.22944,0.06692,0.239,9.12,-0.72,9.148376905,4.95,-0.3,4.959082576,0,0,0,4.95,-0.3,4.959082576
23/03/2020 11:30,5.50112,0.31116,5.509913048,0.14112,0.04116,0.147,5.36,0.27,5.366796065,5.8884,0.3512,5.898863958,0.0384,0.0112,0.04,5.85,0.34,5.859872012,9.22384,-0.77388,9.256247328,0.12384,0.03612,0.129,9.1,-0.81,9.135978327,4.87,-0.33,4.881167893,0,0,0,4.87,-0.33,4.881167893
23/03/2020 12:00,5.46112,0.28116,5.468352823,0.14112,0.04116,0.147,5.32,0.24,5.325410782,5.8136,0.3698,5.825349517,0.0336,0.0098,0.035,5.78,0.36,5.791200221,9.07584,-0.75288,9.107013781,0.19584,0.05712,0.204,8.88,-0.81,8.916866041,4.75,-0.37,4.764388733,0,0,0,4.75,-0.37,4.764388733
23/03/2020 12:30,5.44112,0.32116,5.450589931,0.14112,0.04116,0.147,5.3,0.28,5.307391073,5.85976,0.00868,5.859766429,0.02976,0.00868,0.031,5.83,0,5.83,8.8988,-0.6766,8.924484803,0.1488,0.0434,0.155,8.75,-0.72,8.779572883,4.69,-0.33,4.701595474,0,0,0,4.69,-0.33,4.701595474
23/03/2020 13:00,5.29304,0.34172,5.304059295,0.14304,0.04172,0.149,5.15,0.3,5.158730464,5.65032,0.01176,5.650332238,0.04032,0.01176,0.042,5.61,0,5.61,8.89624,-0.60568,8.916834326,0.18624,0.05432,0.194,8.71,-0.66,8.734969948,4.69,-0.33,4.701595474,0,0,0,4.69,-0.33,4.701595474
23/03/2020 13:30,5.144,0.392,5.158914615,0.144,0.042,0.15,5,0.35,5.01223503,5.41416,0.23288,5.419166135,0.04416,0.01288,0.046,5.37,0.22,5.374504628,8.46608,-0.35156,8.473376246,0.16608,0.04844,0.173,8.3,-0.4,8.309632964,4.812,-0.274,4.819794601,0.192,0.056,0.2,4.62,-0.33,4.63177072
23/03/2020 14:00,5.114,0.342,5.125422909,0.144,0.042,0.15,4.97,0.3,4.979046093,5.36032,0.26176,5.366707445,0.04032,0.01176,0.042,5.32,0.25,5.325870821,8.25904,-0.30528,8.264680127,0.11904,0.03472,0.124,8.14,-0.34,8.147097643,5.92744,0.03592,5.927548836,1.35744,0.39592,1.414,4.57,-0.36,4.584157502
23/03/2020 14:30,5.014,0.342,5.025650207,0.144,0.042,0.15,4.87,0.3,4.879231497,5.3088,0.0084,5.308806646,0.0288,0.0084,0.03,5.28,0,5.28,8.23984,-0.39088,8.249106036,0.09984,0.02912,0.104,8.14,-0.42,8.150828179,5.63936,-0.03352,5.63945962,1.11936,0.32648,1.166,4.52,-0.36,4.53431362
23/03/2020 15:00,5.074,0.362,5.086896893,0.144,0.042,0.15,4.93,0.32,4.94037448,5.244,0.007,5.244004672,0.024,0.007,0.025,5.22,0,5.22,8.43288,-0.69416,8.461401964,0.12288,0.03584,0.128,8.31,-0.73,8.342002158,9.7896,1.1078,9.85208044,5.1696,1.5078,5.385,4.62,-0.4,4.637283688
23/03/2020 15:30,5.02496,0.39228,5.040248665,0.14496,0.04228,0.151,4.88,0.35,4.89253513,5.144,0.007,5.144004763,0.024,0.007,0.025,5.12,0,5.12,8.452,-0.669,8.478435292,0.072,0.021,0.075,8.38,-0.69,8.408358936,8.80056,0.85808,8.842293684,4.21056,1.22808,4.386,4.59,-0.37,4.604888707
23/03/2020 16:00,4.984,0.392,4.999391963,0.144,0.042,0.15,4.84,0.35,4.852638458,5.25688,0.00784,5.256885846,0.02688,0.00784,0.028,5.23,0,5.23,8.30368,-0.62976,8.327526596,0.10368,0.03024,0.108,8.2,-0.66,8.226518097,6.65064,0.27852,6.65646947,2.12064,0.61852,2.209,4.53,-0.34,4.542741463
23/03/2020 16:30,5.14496,0.41228,5.161452141,0.14496,0.04228,0.151,5,0.37,5.01367131,5.47688,0.00784,5.476885611,0.02688,0.00784,0.028,5.45,0,5.45,8.436,-0.632,8.459640654,0.096,0.028,0.1,8.34,-0.66,8.366074348,4.68,-0.33,4.691620189,0,0,0,4.68,-0.33,4.691620189
23/03/2020 17:00,5.22304,0.45172,5.242537344,0.14304,0.04172,0.149,5.08,0.41,5.096518419,5.73536,0.00448,5.73536175,0.01536,0.00448,0.016,5.72,0,5.72,8.30904,-0.44528,8.320962685,0.11904,0.03472,0.124,8.19,-0.48,8.204053876,4.58,-0.24,4.586283899,0,0,0,4.58,-0.24,4.586283899
23/03/2020 17:30,5.34208,0.51144,5.366506275,0.14208,0.04144,0.148,5.2,0.47,5.221197181,5.95096,0.00028,5.950960007,0.00096,0.00028,0.001,5.95,0,5.95,8.10928,-0.25396,8.113255684,0.08928,0.02604,0.093,8.02,-0.28,8.024886292,4.5,-0.24,4.506395455,0,0,0,4.5,-0.24,4.506395455
23/03/2020 18:00,5.41208,0.53144,5.438109819,0.14208,0.04144,0.148,5.27,0.49,5.292730864,6.06096,0.00028,6.060960006,0.00096,0.00028,0.001,6.06,0,6.06,8.31032,-0.34824,8.317613215,0.04032,0.01176,0.042,8.27,-0.36,8.277831842,4.44,-0.22,4.445447109,0,0,0,4.44,-0.22,4.445447109
23/03/2020 18:30,5.41112,0.53116,5.437127054,0.14112,0.04116,0.147,5.27,0.49,5.292730864,6.18096,0.00028,6.180960006,0.00096,0.00028,0.001,6.18,0,6.18,8.33544,-0.33508,8.342172295,0.08544,0.02492,0.089,8.25,-0.36,8.25785081,4.4,-0.22,4.405496567,0,0,0,4.4,-0.22,4.405496567
23/03/2020 19:00,5.47824,0.50032,5.50103932,0.13824,0.04032,0.144,5.34,0.46,5.359776115,6.33192,0.00056,6.331920025,0.00192,0.00056,0.002,6.33,0,6.33,8.44528,-0.39096,8.454324574,0.06528,0.01904,0.068,8.38,-0.41,8.390023838,4.48,-0.22,4.485398533,0,0,0,4.48,-0.22,4.485398533
23/03/2020 19:30,5.42112,0.53116,5.447079309,0.14112,0.04116,0.147,5.28,0.49,5.302687998,6.23096,0.00028,6.230960006,0.00096,0.00028,0.001,6.23,0,6.23,8.22856,-0.26792,8.232920551,0.17856,0.05208,0.186,8.05,-0.32,8.056357738,4.33,-0.22,4.335585312,0,0,0,4.33,-0.22,4.335585312
23/03/2020 20:00,5.13112,0.56116,5.161714153,0.14112,0.04116,0.147,4.99,0.52,5.017021028,5.78384,0.00112,5.783840108,0.00384,0.00112,0.004,5.78,0,5.78,7.85176,-0.25032,7.855749181,0.10176,0.02968,0.106,7.75,-0.28,7.755056415,4.15,-0.22,4.155827234,0,0,0,4.15,-0.22,4.155827234
23/03/2020 20:30,4.80112,0.58116,4.836165857,0.14112,0.04116,0.147,4.66,0.54,4.69118322,5.40384,0.00112,5.403840116,0.00384,0.00112,0.004,5.4,0,5.4,7.43152,0.03836,7.431619003,0.13152,0.03836,0.137,7.3,0,7.3,4.09,-0.22,4.095912597,0,0,0,4.09,-0.22,4.095912597
23/03/2020 21:00,4.4292,0.6206,4.472466545,0.1392,0.0406,0.145,4.29,0.58,4.329029914,4.93344,0.00392,4.933441557,0.01344,0.00392,0.014,4.92,0,4.92,7.04992,0.33956,7.058092731,0.16992,0.04956,0.177,6.88,0.29,6.886109206,3.86,-0.16,3.863314639,0,0,0,3.86,-0.16,3.863314639
23/03/2020 21:30,4.28632,0.61976,4.330893857,0.13632,0.03976,0.142,4.15,0.58,4.190334116,4.80112,0.00616,4.801123952,0.02112,0.00616,0.022,4.78,0,4.78,6.74504,0.42272,6.758273211,0.21504,0.06272,0.224,6.53,0.36,6.539915902,3.74,0.22,3.746465001,0,0,0,3.74,0.22,3.746465001
23/03/2020 22:00,4.09824,0.65032,4.149516502,0.13824,0.04032,0.144,3.96,0.61,4.006706877,4.62728,0.00504,4.627282745,0.01728,0.00504,0.018,4.61,0,4.61,6.35464,0.57552,6.380648306,0.22464,0.06552,0.234,6.13,0.51,6.151178749,3.65,0.22,3.656624126,0,0,0,3.65,0.22,3.656624126
23/03/2020 22:30,3.89112,0.68116,3.950290344,0.14112,0.04116,0.147,3.75,0.64,3.80422134,4.32248,0.00364,4.322481533,0.01248,0.00364,0.013,4.31,0,4.31,5.89952,0.66236,5.936586309,0.17952,0.05236,0.187,5.72,0.61,5.752434267,3.42,0.22,3.427068718,0,0,0,3.42,0.22,3.427068718
23/03/2020 23:00,3.61208,0.68144,3.675796839,0.14208,0.04144,0.148,3.47,0.64,3.528526605,4.06536,0.00448,4.065362468,0.01536,0.00448,0.016,4.05,0,4.05,5.51176,0.67468,5.552899369,0.22176,0.06468,0.231,5.29,0.61,5.32505399,3.25,0.22,3.257437643,0,0,0,3.25,0.22,3.257437643
23/03/2020 23:30,3.36208,0.68144,3.43044347,0.14208,0.04144,0.148,3.22,0.64,3.282986445,3.75384,0.00112,3.753840167,0.00384,0.00112,0.004,3.75,0,3.75,5.2872,0.6646,5.328806339,0.1872,0.0546,0.195,5.1,0.61,5.136350845,3.01,0.22,3.018029158,0,0,0,3.01,0.22,3.018029158
24/03/2020 00:00,3.21304,0.68172,3.284565146,0.14304,0.04172,0.149,3.07,0.64,3.136000638,3.52,0,3.52,0,0,0,3.52,0,3.52,5.14968,0.62324,5.187256712,0.07968,0.02324,0.083,5.07,0.6,5.105379516,2.88,0.22,2.888390555,0,0,0,2.88,0.22,2.888390555
24/03/2020 00:30,3.24304,0.68172,3.313917712,0.14304,0.04172,0.149,3.1,0.64,3.165375175,3.71,0,3.71,0,0,0,3.71,0,3.71,5.14208,0.57644,5.174289304,0.02208,0.00644,0.023,5.12,0.57,5.15163081,2.92,0.22,2.928275943,0,0,0,2.92,0.22,2.928275943
24/03/2020 01:00,3.51112,0.68116,3.576582531,0.14112,0.04116,0.147,3.37,0.64,3.430233228,4.17,0,4.17,0,0,0,4.17,0,4.17,5.27152,0.57336,5.302609245,0.01152,0.00336,0.012,5.26,0.57,5.290793891,3.16,0.22,3.16764897,0,0,0,3.16,0.22,3.16764897
24/03/2020 01:30,3.51208,0.68144,3.577578287,0.14208,0.04144,0.148,3.37,0.64,3.430233228,4.24,0,4.24,0,0,0,4.24,0,4.24,5.11016,0.61588,5.147139341,0.02016,0.00588,0.021,5.09,0.61,5.126421754,3.2,0.22,3.207553585,0,0,0,3.2,0.22,3.207553585
24/03/2020 02:00,3.514,0.652,3.573975378,0.144,0.042,0.15,3.37,0.61,3.424762766,4.24,0,4.24,0,0,0,4.24,0,4.24,5.05624,0.67932,5.101670178,0.06624,0.01932,0.069,4.99,0.66,5.033458056,3.15,0.22,3.157673194,0,0,0,3.15,0.22,3.157673194
24/03/2020 02:30,3.45304,0.63172,3.510349755,0.14304,0.04172,0.149,3.31,0.59,3.362171917,4.29,0,4.29,0,0,0,4.29,0,4.29,4.93144,0.70792,4.981992694,0.06144,0.01792,0.064,4.87,0.69,4.918638023,3.04,0.22,3.047950131,0,0,0,3.04,0.22,3.047950131
24/03/2020 03:00,3.36304,0.63172,3.42185742,0.14304,0.04172,0.149,3.22,0.59,3.273606574,4.18,0,4.18,0,0,0,4.18,0,4.18,4.9268,0.6924,4.975216176,0.0768,0.0224,0.08,4.85,0.67,4.89605964,3.06,0.27,3.07188867,0,0,0,3.06,0.27,3.07188867
24/03/2020 03:30,3.22496,0.67228,3.294287085,0.14496,0.04228,0.151,3.08,0.63,3.14377162,4.11,0,4.11,0,0,0,4.11,0,4.11,5.0016,0.6938,5.049491162,0.0816,0.0238,0.085,4.92,0.67,4.965410356,3.07,0.23,3.07860358,0,0,0,3.07,0.23,3.07860358
24/03/2020 04:00,3.15304,0.67172,3.223797295,0.14304,0.04172,0.149,3.01,0.63,3.075223569,3.98,0,3.98,0,0,0,3.98,0,3.98,4.89944,0.77192,4.959876289,0.10944,0.03192,0.114,4.79,0.74,4.846823702,2.99,0.23,2.998833106,0,0,0,2.99,0.23,2.998833106
24/03/2020 04:30,3.20016,0.63088,3.261753148,0.14016,0.04088,0.146,3.06,0.59,3.116360056,3.89,0,3.89,0,0,0,3.89,0,3.89,4.94672,0.77696,5.007365135,0.12672,0.03696,0.132,4.82,0.74,4.876474136,2.99,0.23,2.998833106,0,0,0,2.99,0.23,2.998833106
24/03/2020 05:00,3.20016,0.63088,3.261753148,0.14016,0.04088,0.146,3.06,0.59,3.116360056,3.85,0,3.85,0,0,0,3.85,0,3.85,5.00752,0.75136,5.063575654,0.10752,0.03136,0.112,4.9,0.72,4.952615471,3.02,0.23,3.028745615,0,0,0,3.02,0.23,3.028745615
24/03/2020 05:30,3.19824,0.63032,3.259761096,0.13824,0.04032,0.144,3.06,0.59,3.116360056,3.99,0,3.99,0,0,0,3.99,0,3.99,5.20664,0.68652,5.251705418,0.05664,0.01652,0.059,5.15,0.67,5.193399657,3.09,0.23,3.098548047,0,0,0,3.09,0.23,3.098548047
24/03/2020 06:00,3.41728,0.63004,3.47487453,0.13728,0.04004,0.143,3.28,0.59,3.332641595,4.15,0,4.15,0,0,0,4.15,0,4.15,5.46224,0.60232,5.495348506,0.04224,0.01232,0.044,5.42,0.59,5.452017975,3.2,0.23,3.208254977,0,0,0,3.2,0.23,3.208254977
24/03/2020 06:30,3.61536,0.59948,3.664724301,0.13536,0.03948,0.141,3.48,0.56,3.524769496,4.47,0,4.47,0,0,0,4.47,0,4.47,6.26664,0.38652,6.278548765,0.05664,0.01652,0.059,6.21,0.37,6.221012779,3.31,0.23,3.317981314,0,0,0,3.31,0.23,3.317981314
24/03/2020 07:00,3.86536,0.55948,3.905640255,0.13536,0.03948,0.141,3.73,0.52,3.766072224,4.70384,0.00112,4.703840133,0.00384,0.00112,0.004,4.7,0,4.7,7.03184,-0.20488,7.034824063,0.05184,0.01512,0.054,6.98,-0.22,6.983466188,3.58,0.21,3.586153929,0,0,0,3.58,0.21,3.586153929
24/03/2020 07:30,4.28536,0.50948,4.315539387,0.13536,0.03948,0.141,4.15,0.47,4.17652966,4.91,0,4.91,0,0,0,4.91,0,4.91,7.80456,-0.30992,7.810711056,0.03456,0.01008,0.036,7.77,-0.32,7.776586655,3.69,0.21,3.695970779,0,0,0,3.69,0.21,3.695970779
24/03/2020 08:00,4.47728,0.44004,4.498852231,0.13728,0.04004,0.143,4.34,0.4,4.3583942,5.06096,0.00028,5.060960008,0.00096,0.00028,0.001,5.06,0,5.06,8.42192,-0.46944,8.434993207,0.00192,0.00056,0.002,8.42,-0.47,8.433107375,3.78,0.21,3.785828839,0,0,0,3.78,0.21,3.785828839
24/03/2020 08:30,4.6792,0.4206,4.69806524,0.1392,0.0406,0.145,4.54,0.38,4.555875328,5.39576,0.00168,5.395760262,0.00576,0.00168,0.006,5.39,0,5.39,8.78056,-0.60692,8.801510427,0.01056,0.00308,0.011,8.77,-0.61,8.791188771,4.11,-0.25,4.117596386,0,0,0,4.11,-0.25,4.117596386
24/03/2020 09:00,4.88016,0.37088,4.894232688,0.14016,0.04088,0.146,4.74,0.33,4.751473456,5.48768,0.00224,5.487680457,0.00768,0.00224,0.008,5.48,0,5.48,8.91864,-0.68748,8.945097439,0.00864,0.00252,0.009,8.91,-0.69,8.936677235,4.47,-0.32,4.481439501,0,0,0,4.47,-0.32,4.481439501
24/03/2020 09:30,4.91016,0.37088,4.924146952,0.14016,0.04088,0.146,4.77,0.33,4.781401468,5.30248,0.00364,5.302481249,0.01248,0.00364,0.013,5.29,0,5.29,8.78592,-0.59244,8.805871643,0.02592,0.00756,0.027,8.76,-0.6,8.780523902,4.31,-0.25,4.317244492,0,0,0,4.31,-0.25,4.317244492
24/03/2020 10:00,4.91112,0.37116,4.925125318,0.14112,0.04116,0.147,4.77,0.33,4.781401468,5.244,0.007,5.244004672,0.024,0.007,0.025,5.22,0,5.22,8.684,-0.653,8.708516808,0.024,0.007,0.025,8.66,-0.66,8.685113701,4.18,-0.25,4.187469403,0,0,0,4.18,-0.25,4.187469403
24/03/2020 10:30,4.89112,0.37116,4.905182423,0.14112,0.04116,0.147,4.75,0.33,4.761449359,5.10168,0.30924,5.111043749,0.03168,0.00924,0.033,5.07,0.3,5.078867984,8.62552,-0.64964,8.649949561,0.03552,0.01036,0.037,8.59,-0.66,8.615317754,4.18,-0.28,4.189367494,0,0,0,4.18,-0.28,4.189367494
24/03/2020 11:00,4.81016,0.37088,4.824436879,0.14016,0.04088,0.146,4.67,0.33,4.68164501,5.01208,0.00644,5.012084137,0.02208,0.00644,0.023,4.99,0,4.99,8.47272,-0.59004,8.493240336,0.10272,0.02996,0.107,8.37,-0.62,8.39293155,4.03,-0.28,4.039715337,0,0,0,4.03,-0.28,4.039715337
24/03/2020 11:30,4.81016,0.37088,4.824436879,0.14016,0.04088,0.146,4.67,0.33,4.68164501,4.92208,0.00644,4.922084213,0.02208,0.00644,0.023,4.9,0,4.9,8.29792,-0.62144,8.321157612,0.09792,0.02856,0.102,8.2,-0.65,8.225721853,3.99,-0.28,3.999812496,0,0,0,3.99,-0.28,3.999812496
24/03/2020 12:00,4.81016,0.37088,4.824436879,0.14016,0.04088,0.146,4.67,0.33,4.68164501,4.8588,0.0084,4.858807261,0.0288,0.0084,0.03,4.83,0,4.83,8.2028,-0.5996,8.224685283,0.1728,0.0504,0.18,8.03,-0.65,8.056264643,4.1,-0.35,4.114911907,0,0,0,4.1,-0.35,4.114911907
24/03/2020 12:30,4.8592,0.3706,4.873311913,0.1392,0.0406,0.145,4.72,0.33,4.731521954,4.93936,0.30148,4.948552051,0.03936,0.01148,0.041,4.9,0.29,4.908574131,7.94952,-0.46764,7.963262861,0.17952,0.05236,0.187,7.77,-0.52,7.787380818,4.15,-0.32,4.162319065,0,0,0,4.15,-0.32,4.162319065
24/03/2020 13:00,4.86016,0.37088,4.87429043,0.14016,0.04088,0.146,4.72,0.33,4.731521954,4.7832,0.2726,4.790961595,0.0432,0.0126,0.045,4.74,0.26,4.747125446,8.13024,-0.49868,8.145519271,0.21024,0.06132,0.219,7.92,-0.56,7.939773297,4.09,-0.32,4.102499238,0,0,0,4.09,-0.32,4.102499238
24/03/2020 13:30,4.66112,0.43116,4.68101897,0.14112,0.04116,0.147,4.52,0.39,4.536794022,4.598,0.254,4.605010315,0.048,0.014,0.05,4.55,0.24,4.556325274,7.8108,-0.4656,7.824664849,0.2208,0.0644,0.23,7.59,-0.53,7.608482109,3.99,-0.32,4.002811512,0,0,0,3.99,-0.32,4.002811512
24/03/2020 14:00,4.57112,0.41116,4.58957412,0.14112,0.04116,0.147,4.43,0.37,4.445424614,4.40184,0.37512,4.417794744,0.05184,0.01512,0.054,4.35,0.36,4.364871132,7.66192,-0.38944,7.671810842,0.24192,0.07056,0.252,7.42,-0.46,7.434245086,3.95,-0.32,3.962940827,0,0,0,3.95,-0.32,3.962940827
24/03/2020 14:30,4.51208,0.38144,4.52817429,0.14208,0.04144,0.148,4.37,0.34,4.383206589,4.318,0.254,4.325464137,0.048,0.014,0.05,4.27,0.24,4.276739412,7.54056,-0.35692,7.549002384,0.25056,0.07308,0.261,7.29,-0.43,7.302670744,3.86,-0.35,3.875835394,0,0,0,3.86,-0.35,3.875835394
24/03/2020 15:00,4.44208,0.42144,4.462027163,0.14208,0.04144,0.148,4.3,0.38,4.316758043,4.3228,0.0154,4.322827431,0.0528,0.0154,0.055,4.27,0,4.27,7.5444,-0.3558,7.552785248,0.2544,0.0742,0.265,7.29,-0.43,7.302670744,3.79,-0.3,3.80185481,0,0,0,3.79,-0.3,3.80185481
24/03/2020 15:30,4.51112,0.46116,4.534630327,0.14112,0.04116,0.147,4.37,0.42,4.390136672,4.39032,0.51176,4.420046154,0.04032,0.01176,0.042,4.35,0.5,4.378641342,7.4248,-0.2886,7.430406786,0.2448,0.0714,0.255,7.18,-0.36,7.189019405,3.74,-0.25,3.748346302,0,0,0,3.74,-0.25,3.748346302
24/03/2020 16:00,4.53112,0.48116,4.556595593,0.14112,0.04116,0.147,4.39,0.44,4.411995014,4.45608,0.32344,4.46780286,0.04608,0.01344,0.048,4.41,0.31,4.420882265,7.43728,-0.23496,7.440990525,0.25728,0.07504,0.268,7.18,-0.31,7.186689085,3.7,-0.25,3.708436328,0,0,0,3.7,-0.25,3.708436328
