Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
24/03/2020 16:30,4.66016,0.50088,4.68700032,0.14016,0.04088,0.146,4.52,0.46,4.543346784,4.76072,0.29896,4.770097693,0.03072,0.00896,0.032,4.73,0.29,4.738881725,7.56936,-0.19852,7.571962823,0.27936,0.08148,0.291,7.29,-0.28,7.295375247,3.92,-0.25,3.927963849,0,0,0,3.92,-0.25,3.927963849
24/03/2020 17:00,4.8392,0.5006,4.865023844,0.1392,0.0406,0.145,4.7,0.46,4.722456988,5.0136,0.3398,5.02510189,0.0336,0.0098,0.035,4.98,0.33,4.990921759,7.63448,-0.22036,7.63765955,0.20448,0.05964,0.213,7.43,-0.28,7.435274037,3.96,-0.25,3.967883567,0,0,0,3.96,-0.25,3.967883567
24/03/2020 17:30,4.99824,0.50032,5.023218411,0.13824,0.04032,0.144,4.86,0.46,4.881721008,5.43456,0.37008,5.447146189,0.03456,0.01008,0.036,5.4,0.36,5.411986696,7.48944,-0.15308,7.491004272,0.22944,0.06692,0.239,7.26,-0.22,7.263332568,3.96,-0.25,3.967883567,0,0,0,3.96,-0.25,3.967883567
24/03/2020 18:00,5.0792,0.5006,5.103809656,0.1392,0.0406,0.145,4.94,0.46,4.961370778,5.70536,0.50448,5.727620169,0.01536,0.00448,0.016,5.69,0.5,5.71192612,7.69872,-0.16204,7.700425092,0.19872,0.05796,0.207,7.5,-0.22,7.503225973,3.96,-0.23,3.966673669,0,0,0,3.96,-0.23,3.966673669
24/03/2020 18:30,5.11728,0.53004,5.144657131,0.13728,0.04004,0.143,4.98,0.49,5.004048361,5.69,0,5.69,0,0,0,5.69,0,5.69,7.58976,-0.21132,7.592701298,0.02976,0.00868,0.031,7.56,-0.22,7.563200381,3.99,-0.23,3.996623575,0,0,0,3.99,-0.23,3.996623575
24/03/2020 19:00,5.17728,0.53004,5.204341515,0.13728,0.04004,0.143,5.04,0.49,5.063763423,5.85,0,5.85,0,0,0,5.85,0,5.85,7.93672,-0.24804,7.940594953,0.00672,0.00196,0.007,7.93,-0.25,7.933939753,4.08,-0.23,4.086477701,0,0,0,4.08,-0.23,4.086477701
24/03/2020 19:30,5.20016,0.53088,5.227188307,0.14016,0.04088,0.146,5.06,0.49,5.083669934,5.65288,0.00084,5.652880062,0.00288,0.00084,0.003,5.65,0,5.65,7.6336,-0.2402,7.63737815,0.0336,0.0098,0.035,7.6,-0.25,7.60411073,3.99,0.1,3.991252936,0,0,0,3.99,0.1,3.991252936
24/03/2020 20:00,4.87112,0.53116,4.89999398,0.14112,0.04116,0.147,4.73,0.49,4.755312818,5.29768,0.00224,5.297680474,0.00768,0.00224,0.008,5.29,0,5.29,7.0736,0.3098,7.080380851,0.0336,0.0098,0.035,7.04,0.3,7.046389146,3.84,0.22,3.84629692,0,0,0,3.84,0.22,3.84629692
24/03/2020 20:30,4.5492,0.5906,4.587377137,0.1392,0.0406,0.145,4.41,0.55,4.444164713,4.92384,0.00112,4.923840127,0.00384,0.00112,0.004,4.92,0,4.92,6.95536,0.30448,6.962021316,0.01536,0.00448,0.016,6.94,0.3,6.946481124,3.84,-0.24,3.84749269,0,0,0,3.84,-0.24,3.84749269
24/03/2020 21:00,4.2944,0.6192,4.338810897,0.1344,0.0392,0.14,4.16,0.58,4.200238088,4.68192,0.00056,4.681920033,0.00192,0.00056,0.002,4.68,0,4.68,6.50376,0.33568,6.512417001,0.05376,0.01568,0.056,6.45,0.32,6.457933106,3.66,0.2,3.665460408,0,0,0,3.66,0.2,3.665460408
24/03/2020 21:30,4.10824,0.64032,4.157841459,0.13824,0.04032,0.144,3.97,0.6,4.015084059,4.4,0,4.4,0,0,0,4.4,0,4.4,6.352,0.441,6.36729024,0.072,0.021,0.075,6.28,0.42,6.294028916,3.5,0.22,3.50690747,0,0,0,3.5,0.22,3.50690747
24/03/2020 22:00,3.8392,0.6606,3.895619206,0.1392,0.0406,0.145,3.7,0.62,3.751586331,4.17384,0.00112,4.17384015,0.00384,0.00112,0.004,4.17,0,4.17,5.834,0.652,5.870320264,0.144,0.042,0.15,5.69,0.61,5.722604302,3.35,0.22,3.357216109,0,0,0,3.35,0.22,3.357216109
24/03/2020 22:30,3.67016,0.68088,3.732783412,0.14016,0.04088,0.146,3.53,0.64,3.587547909,3.87688,0.00784,3.876887927,0.02688,0.00784,0.028,3.85,0,3.85,5.4804,0.6722,5.521470547,0.1104,0.0322,0.115,5.37,0.64,5.408003328,3.16,0.22,3.16764897,0,0,0,3.16,0.22,3.16764897
24/03/2020 23:00,3.43112,0.68116,3.498079959,0.14112,0.04116,0.147,3.29,0.64,3.351671225,3.61784,0.00812,3.617849112,0.02784,0.00812,0.029,3.59,0,3.59,5.2288,0.6834,5.273270807,0.1488,0.0434,0.155,5.08,0.64,5.120156248,3.01,0.22,3.018029158,0,0,0,3.01,0.22,3.018029158
24/03/2020 23:30,3.15016,0.68088,3.222903287,0.14016,0.04088,0.146,3.01,0.64,3.077287767,3.35496,0.00728,3.354967899,0.02496,0.00728,0.026,3.33,0,3.33,4.93976,0.68368,4.986847421,0.14976,0.04368,0.156,4.79,0.64,4.832566606,2.9,0.22,2.908332856,0,0,0,2.9,0.22,2.908332856
25/03/2020 00:00,3.04112,0.68116,3.116470728,0.14112,0.04116,0.147,2.9,0.64,2.969781137,3.20304,0.00672,3.203047049,0.02304,0.00672,0.024,3.18,0,3.18,4.82448,0.69964,4.874946502,0.20448,0.05964,0.213,4.62,0.64,4.664118352,2.83,0.22,2.838538356,0,0,0,2.83,0.22,2.838538356
25/03/2020 00:30,3.07208,0.66144,3.142479658,0.14208,0.04144,0.148,2.93,0.62,2.994878962,3.39672,0.00196,3.396720565,0.00672,0.00196,0.007,3.39,0,3.39,4.75128,0.65704,4.796494887,0.16128,0.04704,0.168,4.59,0.61,4.630356358,2.86,0.22,2.868449058,0,0,0,2.86,0.22,2.868449058
25/03/2020 01:00,3.30016,0.66088,3.365682457,0.14016,0.04088,0.146,3.16,0.62,3.220248438,3.80096,0.00028,3.80096001,0.00096,0.00028,0.001,3.8,0,3.8,4.85744,0.62092,4.896964876,0.03744,0.01092,0.039,4.82,0.61,4.858446254,3.02,0.22,3.028002642,0,0,0,3.02,0.22,3.028002642
25/03/2020 01:30,3.30112,0.66116,3.366678749,0.14112,0.04116,0.147,3.16,0.62,3.220248438,3.87,0,3.87,0,0,0,3.87,0,3.87,4.78224,0.62232,4.822561726,0.04224,0.01232,0.044,4.74,0.61,4.779089872,3.02,0.22,3.028002642,0,0,0,3.02,0.22,3.028002642
25/03/2020 02:00,3.24208,0.66144,3.3088647,0.14208,0.04144,0.148,3.1,0.62,3.161392098,3.81,0,3.81,0,0,0,3.81,0,3.81,4.76592,0.67756,4.813842644,0.02592,0.00756,0.027,4.74,0.67,4.787118131,2.96,0.22,2.968164416,0,0,0,2.96,0.22,2.968164416
25/03/2020 02:30,3.12304,0.66172,3.19237407,0.14304,0.04172,0.149,2.98,0.62,3.043813398,3.81,0,3.81,0,0,0,3.81,0,3.81,4.61016,0.72588,4.66695586,0.02016,0.00588,0.021,4.59,0.72,4.64612742,2.88,0.22,2.888390555,0,0,0,2.88,0.22,2.888390555
25/03/2020 03:00,3.04304,0.66172,3.114155712,0.14304,0.04172,0.149,2.9,0.62,2.965535365,3.7,0,3.7,0,0,0,3.7,0,3.7,4.63768,0.72224,4.693581404,0.00768,0.00224,0.008,4.63,0.72,4.685648301,2.85,0.22,2.858478616,0,0,0,2.85,0.22,2.858478616
25/03/2020 03:30,2.994,0.662,3.066313748,0.144,0.042,0.15,2.85,0.62,2.916659048,3.51,0,3.51,0,0,0,3.51,0,3.51,4.63672,0.75196,4.69729882,0.00672,0.00196,0.007,4.63,0.75,4.690351799,2.76,0.22,2.768754233,0,0,0,2.76,0.22,2.768754233
25/03/2020 04:00,2.89496,0.66228,2.969748845,0.14496,0.04228,0.151,2.75,0.62,2.819024654,3.46,0,3.46,0,0,0,3.46,0,3.46,4.68016,0.75588,4.740807125,0.02016,0.00588,0.021,4.66,0.75,4.71996822,2.71,0.22,2.718915225,0,0,0,2.71,0.22,2.718915225
25/03/2020 04:30,2.994,0.642,3.062058131,0.144,0.042,0.15,2.85,0.6,2.912473176,3.36,0,3.36,0,0,0,3.36,0,3.36,4.66768,0.75224,4.727906683,0.00768,0.00224,0.008,4.66,0.75,4.71996822,2.69,0.22,2.698981289,0,0,0,2.69,0.22,2.698981289
25/03/2020 05:00,2.964,0.642,3.032731442,0.144,0.042,0.15,2.82,0.6,2.883123306,3.41,0,3.41,0,0,0,3.41,0,3.41,4.77,0.75,4.828602282,0,0,0,4.77,0.75,4.828602282,2.69,0.22,2.698981289,0,0,0,2.69,0.22,2.698981289
25/03/2020 05:30,2.86304,0.58172,2.921540039,0.14304,0.04172,0.149,2.72,0.54,2.773084925,3.65,0,3.65,0,0,0,3.65,0,3.65,5,0.72,5.051574012,0,0,0,5,0.72,5.051574012,2.79,0.22,2.798660394,0,0,0,2.79,0.22,2.798660394
25/03/2020 06:00,2.71304,0.58172,2.774704345,0.14304,0.04172,0.149,2.57,0.54,2.626118809,3.78,0,3.78,0,0,0,3.78,0,3.78,5.2,0.66,5.241717276,0,0,0,5.2,0.66,5.241717276,2.84,0.22,2.848508382,0,0,0,2.84,0.22,2.848508382
25/03/2020 06:30,2.90208,0.54144,2.952156093,0.14208,0.04144,0.148,2.76,0.5,2.804924241,4.12,0,4.12,0,0,0,4.12,0,4.12,6.03,0.43,6.045312233,0,0,0,6.03,0.43,6.045312233,2.86,0.27,2.872716484,0,0,0,2.86,0.27,2.872716484
25/03/2020 07:00,3.14112,0.48116,3.177758613,0.14112,0.04116,0.147,3,0.44,3.032094985,4.38,0,4.38,0,0,0,4.38,0,4.38,6.71096,-0.22972,6.714890572,0.00096,0.00028,0.001,6.71,-0.23,6.713940721,3.02,0.27,3.032045514,0,0,0,3.02,0.27,3.032045514
25/03/2020 07:30,3.50016,0.42088,3.525373739,0.14016,0.04088,0.146,3.36,0.38,3.38141982,4.6,0,4.6,0,0,0,4.6,0,4.6,7.38248,-0.31636,7.389255348,0.01248,0.00364,0.013,7.37,-0.32,7.376943812,3.19,0.27,3.201405941,0,0,0,3.19,0.27,3.201405941
25/03/2020 08:00,3.6892,0.3906,3.709820076,0.1392,0.0406,0.145,3.55,0.35,3.567211796,4.82096,0.00028,4.820960008,0.00096,0.00028,0.001,4.82,0,4.82,8.05536,-0.61552,8.078842095,0.01536,0.00448,0.016,8.04,-0.62,8.063870039,3.53,-0.04,3.530226622,0,0,0,3.53,-0.04,3.530226622
25/03/2020 08:30,3.93824,0.36032,3.954688964,0.13824,0.04032,0.144,3.8,0.32,3.813449882,4.98672,0.00196,4.986720385,0.00672,0.00196,0.007,4.98,0,4.98,8.36728,-0.66496,8.393661084,0.01728,0.00504,0.018,8.35,-0.67,8.376837112,3.68,-0.23,3.687180495,0,0,0,3.68,-0.23,3.687180495
25/03/2020 09:00,4.07728,0.36004,4.093145612,0.13728,0.04004,0.143,3.94,0.32,3.952973564,5.05152,0.00336,5.051521117,0.01152,0.00336,0.012,5.04,0,5.04,8.31456,-0.65992,8.340707548,0.03456,0.01008,0.036,8.28,-0.67,8.30706326,3.72,-0.23,3.727103433,0,0,0,3.72,-0.23,3.727103433
25/03/2020 09:30,4.2192,0.3306,4.232132441,0.1392,0.0406,0.145,4.08,0.29,4.090293388,5.0744,0.0042,5.074401738,0.0144,0.0042,0.015,5.06,0,5.06,8.20608,-0.57656,8.226309646,0.04608,0.01344,0.048,8.16,-0.59,8.181301852,3.74,-0.23,3.747065519,0,0,0,3.74,-0.23,3.747065519
25/03/2020 10:00,4.2992,0.3306,4.311892508,0.1392,0.0406,0.145,4.16,0.29,4.170095922,4.98728,0.00504,4.987282547,0.01728,0.00504,0.018,4.97,0,4.97,8.208,-0.666,8.23497541,0.048,0.014,0.05,8.16,-0.68,8.188284314,8.47608,1.18344,8.558297868,4.84608,1.41344,5.048,3.63,-0.23,3.637279203
25/03/2020 10:30,4.33824,0.33032,4.350797352,0.13824,0.04032,0.144,4.2,0.29,4.21,4.8692,0.0056,4.86920322,0.0192,0.0056,0.02,4.85,0,4.85,8.0024,-0.5318,8.020050935,0.0624,0.0182,0.065,7.94,-0.55,7.959026322,11.6308,2.1094,11.82053624,8.0208,2.3394,8.355,3.61,-0.23,3.61731945
25/03/2020 11:00,4.23632,0.34976,4.25073396,0.13632,0.03976,0.142,4.1,0.31,4.11170281,4.78016,0.00588,4.780163616,0.02016,0.00588,0.021,4.76,0,4.76,8.00144,-0.58208,8.022584322,0.06144,0.01792,0.064,7.94,-0.6,7.962637754,14.04232,2.77776,14.31442285,10.31232,3.00776,10.742,3.73,-0.23,3.737084425
25/03/2020 11:30,4.29728,0.35004,4.31151289,0.13728,0.04004,0.143,4.16,0.31,4.17153449,4.744,0.007,4.744005164,0.024,0.007,0.025,4.72,0,4.72,7.88584,-0.60788,7.909234514,0.07584,0.02212,0.079,7.81,-0.63,7.83536853,14.76288,3.02584,15.06978214,11.16288,3.25584,11.628,3.6,-0.23,3.60733974
25/03/2020 12:00,4.40728,0.31004,4.418171771,0.13728,0.04004,0.143,4.27,0.27,4.278527784,4.67496,0.00728,4.674965668,0.02496,0.00728,0.026,4.65,0,4.65,7.75392,-0.51844,7.771232553,0.07392,0.02156,0.077,7.68,-0.54,7.698960969,15.5788,3.2784,15.92001621,12.0288,3.5084,12.53,3.55,-0.23,3.557442902
25/03/2020 12:30,4.38728,0.31004,4.3982213,0.13728,0.04004,0.143,4.25,0.27,4.258567834,4.77592,0.00756,4.775925984,0.02592,0.00756,0.027,4.75,0,4.75,7.53968,-0.39676,7.550112118,0.07968,0.02324,0.083,7.46,-0.42,7.471813702,15.9292,3.3606,16.27983553,12.3792,3.6106,12.895,3.55,-0.25,3.55879193
25/03/2020 13:00,4.38824,0.31032,4.399198654,0.13824,0.04032,0.144,4.25,0.27,4.258567834,4.6888,0.0084,4.688807524,0.0288,0.0084,0.03,4.66,0,4.66,7.72696,-0.45172,7.74015257,0.09696,0.02828,0.101,7.63,-0.48,7.645083387,15.17368,3.16024,15.49928003,11.62368,3.39024,12.108,3.55,-0.23,3.557442902
25/03/2020 13:30,4.19824,0.35032,4.212830782,0.13824,0.04032,0.144,4.06,0.31,4.071817776,4.46688,0.00784,4.46688688,0.02688,0.00784,0.028,4.44,0,4.44,7.46808,-0.37556,7.477517248,0.11808,0.03444,0.123,7.35,-0.41,7.361426492,15.56984,3.26412,15.9083122,11.97984,3.49412,12.479,3.59,-0.23,3.597360143
25/03/2020 14:00,4.18016,0.35088,4.194860474,0.14016,0.04088,0.146,4.04,0.31,4.051876109,4.46688,0.00784,4.46688688,0.02688,0.00784,0.028,4.44,0,4.44,7.13752,-0.21864,7.140867958,0.10752,0.03136,0.112,7.03,-0.25,7.03444383,15.74352,3.27936,16.08143725,12.20352,3.55936,12.712,3.54,-0.28,3.551056181
25/03/2020 14:30,4.13016,0.32088,4.142606136,0.14016,0.04088,0.146,3.99,0.28,3.999812496,4.42824,0.00532,4.428243196,0.01824,0.00532,0.019,4.41,0,4.41,7.17544,-0.30508,7.181922653,0.08544,0.02492,0.089,7.09,-0.33,7.097675676,11.7276,2.1168,11.9171072,8.2176,2.3968,8.56,3.51,-0.28,3.52115038
25/03/2020 15:00,4.06016,0.36088,4.076166532,0.14016,0.04088,0.146,3.92,0.32,3.933039537,4.25632,0.00476,4.256322662,0.01632,0.00476,0.017,4.24,0,4.24,7.2916,-0.3262,7.298892861,0.0816,0.0238,0.085,7.21,-0.35,7.218490147,9.8676,1.5768,9.9927888,6.2976,1.8368,6.56,3.57,-0.26,3.579455266
25/03/2020 15:30,4.10016,0.36088,4.116010982,0.14016,0.04088,0.146,3.96,0.32,3.972908255,4.25248,0.00364,4.252481558,0.01248,0.00364,0.013,4.24,0,4.24,7.2176,-0.3132,7.224392293,0.0576,0.0168,0.06,7.16,-0.33,7.167600714,7.13656,0.78608,7.179722167,3.58656,1.04608,3.736,3.55,-0.26,3.559508393
25/03/2020 16:00,4.10016,0.42088,4.121704987,0.14016,0.04088,0.146,3.96,0.38,3.978190543,4.47152,0.00336,4.471521262,0.01152,0.00336,0.012,4.46,0,4.46,7.37416,-0.31712,7.380975599,0.04416,0.01288,0.046,7.33,-0.33,7.337424616,4.348,-0.036,4.348149031,0.768,0.224,0.8,3.58,-0.26,3.589428924
25/03/2020 16:30,4.36016,0.42088,4.380426372,0.14016,0.04088,0.146,4.22,0.38,4.237074462,4.75864,0.00252,4.758640667,0.00864,0.00252,0.009,4.75,0,4.75,7.45568,-0.23376,7.459343671,0.05568,0.01624,0.058,7.4,-0.25,7.404221769,3.74,-0.23,3.747065519,0,0,0,3.74,-0.23,3.747065519
25/03/2020 17:00,4.5092,0.4206,4.528773454,0.1392,0.0406,0.145,4.37,0.38,4.386490625,5.11056,0.00308,5.110560928,0.01056,0.00308,0.011,5.1,0,5.1,7.4588,-0.2116,7.461800855,0.0288,0.0084,0.03,7.43,-0.22,7.433256352,3.78,-0.23,3.78699089,0,0,0,3.78,-0.23,3.78699089
25/03/2020 17:30,4.5892,0.4206,4.608433682,0.1392,0.0406,0.145,4.45,0.38,4.466195249,5.4248,0.0014,5.424800181,0.0048,0.0014,0.005,5.42,0,5.42,7.2844,-0.2158,7.287595831,0.0144,0.0042,0.015,7.27,-0.22,7.273327987,3.76,0.14,3.76260548,0,0,0,3.76,0.14,3.76260548
25/03/2020 18:00,4.61824,0.44032,4.639183376,0.13824,0.04032,0.144,4.48,0.4,4.497821695,5.66096,0.00028,5.660960007,0.00096,0.00028,0.001,5.66,0,5.66,7.51728,-0.21496,7.520352811,0.01728,0.00504,0.018,7.5,-0.22,7.503225973,3.76,0.17,3.763841123,0,0,0,3.76,0.17,3.763841123
25/03/2020 18:30,4.54824,0.44032,4.569504218,0.13824,0.04032,0.144,4.41,0.4,4.428103431,5.79,0,5.79,0,0,0,5.79,0,5.79,7.61016,-0.21412,7.613171652,0.02016,0.00588,0.021,7.59,-0.22,7.593187736,3.79,0.22,3.796379855,0,0,0,3.79,0.22,3.796379855
25/03/2020 19:00,4.65728,0.44004,4.678022253,0.13728,0.04004,0.143,4.52,0.4,4.537664598,5.93,0,5.93,0,0,0,5.93,0,5.93,7.78056,-0.21692,7.783583249,0.01056,0.00308,0.011,7.77,-0.22,7.773113919,3.86,0.22,3.866264347,0,0,0,3.86,0.22,3.866264347
25/03/2020 19:30,4.62824,0.48032,4.653097119,0.13824,0.04032,0.144,4.49,0.44,4.511507509,5.84,0,5.84,0,0,0,5.84,0,5.84,7.74576,-0.21832,7.748836145,0.00576,0.00168,0.006,7.74,-0.22,7.743125984,3.93,0.22,3.936152944,0,0,0,3.93,0.22,3.936152944
25/03/2020 20:00,4.39728,0.50004,4.425619889,0.13728,0.04004,0.143,4.26,0.46,4.284763704,5.5,0,5.5,0,0,0,5.5,0,5.5,7.42152,0.00336,7.421520761,0.01152,0.00336,0.012,7.41,0,7.41,3.88,0.21,3.885678834,0,0,0,3.88,0.21,3.885678834
25/03/2020 20:30,4.25824,0.52032,4.289911514,0.13824,0.04032,0.144,4.12,0.48,4.147866922,5.17,0,5.17,0,0,0,5.17,0,5.17,7.24168,0.00924,7.241685895,0.03168,0.00924,0.033,7.21,0,7.21,3.73,0.22,3.736482303,0,0,0,3.73,0.22,3.736482303
25/03/2020 21:00,4.03824,0.54032,4.074227289,0.13824,0.04032,0.144,3.9,0.5,3.93192065,4.83,0,4.83,0,0,0,4.83,0,4.83,6.9436,0.0098,6.943606916,0.0336,0.0098,0.035,6.91,0,6.91,3.61,0.22,3.616697389,0,0,0,3.61,0.22,3.616697389
25/03/2020 21:30,3.8392,0.5706,3.881371021,0.1392,0.0406,0.145,3.7,0.53,3.737766713,4.63,0,4.63,0,0,0,4.63,0,4.63,6.53728,0.38504,6.54860944,0.01728,0.00504,0.018,6.52,0.38,6.531064232,3.53,0.22,3.53684888,0,0,0,3.53,0.22,3.53684888
25/03/2020 22:00,3.58112,0.61116,3.632896503,0.14112,0.04116,0.147,3.44,0.57,3.486904071,4.34,0,4.34,0,0,0,4.34,0,4.34,6.08576,0.51168,6.107232696,0.00576,0.00168,0.006,6.08,0.51,6.101352309,3.37,0.24,3.378535186,0,0,0,3.37,0.24,3.378535186
25/03/2020 22:30,3.39016,0.61088,3.444758221,0.14016,0.04088,0.146,3.25,0.57,3.299606037,4.1,0,4.1,0,0,0,4.1,0,4.1,5.68344,0.56392,5.711348002,0.01344,0.00392,0.014,5.67,0.56,5.697587209,3.15,0.26,3.160711945,0,0,0,3.15,0.26,3.160711945
25/03/2020 23:00,3.17016,0.61088,3.228480881,0.14016,0.04088,0.146,3.03,0.57,3.083147742,3.79,0,3.79,0,0,0,3.79,0,3.79,5.34304,0.56672,5.373011074,0.02304,0.00672,0.024,5.32,0.56,5.349392489,3,0.23,3.008803749,0,0,0,3,0.23,3.008803749
25/03/2020 23:30,2.98016,0.59088,3.038172609,0.14016,0.04088,0.146,2.84,0.55,2.892766842,3.55,0,3.55,0,0,0,3.55,0,3.55,5.1184,0.5712,5.150173589,0.0384,0.0112,0.04,5.08,0.56,5.110772936,2.9,0.23,2.909106392,0,0,0,2.9,0.23,2.909106392
26/03/2020 00:00,2.86112,0.59116,2.921554004,0.14112,0.04116,0.147,2.72,0.55,2.775049549,3.35,0,3.35,0,0,0,3.35,0,3.35,4.88704,0.57372,4.920601041,0.04704,0.01372,0.049,4.84,0.56,4.87228899,2.84,0.23,2.849298159,0,0,0,2.84,0.23,2.849298159
26/03/2020 00:30,2.90112,0.59116,2.960737645,0.14112,0.04116,0.147,2.76,0.55,2.814267223,3.49,0,3.49,0,0,0,3.49,0,3.49,4.91088,0.54484,4.941011334,0.05088,0.01484,0.053,4.86,0.53,4.888813762,2.84,0.23,2.849298159,0,0,0,2.84,0.23,2.849298159
26/03/2020 01:00,3.13112,0.59116,3.18643729,0.14112,0.04116,0.147,2.99,0.55,3.040164469,3.89,0,3.89,0,0,0,3.89,0,3.89,5.02704,0.54372,5.05635863,0.04704,0.01372,0.049,4.98,0.53,5.008123401,2.96,0.23,2.968922363,0,0,0,2.96,0.23,2.968922363
26/03/2020 01:30,3.13112,0.59116,3.18643729,0.14112,0.04116,0.147,2.99,0.55,3.040164469,3.94,0,3.94,0,0,0,3.94,0,3.94,4.93784,0.56812,4.970414892,0.02784,0.00812,0.029,4.91,0.56,4.941831644,2.96,0.25,2.970538672,0,0,0,2.96,0.25,2.970538672
26/03/2020 02:00,3.05112,0.59116,3.107861548,0.14112,0.04116,0.147,2.91,0.55,2.96151988,3.97,0,3.97,0,0,0,3.97,0,3.97,4.92152,0.60336,4.958366909,0.01152,0.00336,0.012,4.91,0.6,4.946524032,2.89,0.25,2.900792995,0,0,0,2.89,0.25,2.900792995
26/03/2020 02:30,3.04208,0.59144,3.099040497,0.14208,0.04144,0.148,2.9,0.55,2.951694429,3.91,0,3.91,0,0,0,3.91,0,3.91,4.78688,0.65784,4.831870611,0.02688,0.00784,0.028,4.76,0.65,4.804175267,2.82,0.28,2.833866616,0,0,0,2.82,0.28,2.833866616
26/03/2020 03:00,2.95112,0.59116,3.009747398,0.14112,0.04116,0.147,2.81,0.55,2.863319752,3.86,0,3.86,0,0,0,3.86,0,3.86,4.78496,0.65728,4.829892256,0.02496,0.00728,0.026,4.76,0.65,4.804175267,2.8,0.28,2.813965174,0,0,0,2.8,0.28,2.813965174
26/03/2020 03:30,2.88208,0.59144,2.942139766,0.14208,0.04144,0.148,2.74,0.55,2.794655614,3.75,0,3.75,0,0,0,3.75,0,3.75,4.7792,0.6556,4.823957297,0.0192,0.0056,0.02,4.76,0.65,4.804175267,2.78,0.25,2.791218372,0,0,0,2.78,0.25,2.791218372
26/03/2020 04:00,2.844,0.592,2.904961273,0.144,0.042,0.15,2.7,0.55,2.755449147,3.69,0,3.69,0,0,0,3.69,0,3.69,4.78704,0.68372,4.835620436,0.04704,0.01372,0.049,4.74,0.67,4.787118131,2.71,0.25,2.721506936,0,0,0,2.71,0.25,2.721506936
26/03/2020 04:30,2.91304,0.55172,2.964826639,0.14304,0.04172,0.149,2.77,0.51,2.816558183,3.67,0,3.67,0,0,0,3.67,0,3.67,4.8328,0.6854,4.88116062,0.0528,0.0154,0.055,4.78,0.67,4.82672767,2.69,0.27,2.703516229,0,0,0,2.69,0.27,2.703516229
26/03/2020 05:00,2.95304,0.55172,3.004137181,0.14304,0.04172,0.149,2.81,0.51,2.855906161,3.67,0,3.67,0,0,0,3.67,0,3.67,4.87856,0.66708,4.923956072,0.05856,0.01708,0.061,4.82,0.65,4.863630331,2.75,0.23,2.75960142,0,0,0,2.75,0.23,2.75960142
26/03/2020 05:30,2.984,0.552,3.03462683,0.144,0.042,0.15,2.84,0.51,2.885428911,3.83,0,3.83,0,0,0,3.83,0,3.83,5.1172,0.6096,5.15338219,0.0672,0.0196,0.07,5.05,0.59,5.084348533,2.82,0.23,2.829363886,0,0,0,2.82,0.23,2.829363886
26/03/2020 06:00,3.014,0.552,3.064131198,0.144,0.042,0.15,2.87,0.51,2.914961406,3.86,0,3.86,0,0,0,3.86,0,3.86,5.22432,0.60876,5.259668069,0.06432,0.01876,0.067,5.16,0.59,5.193621087,2.82,0.31,2.836987839,0,0,0,2.82,0.31,2.836987839
26/03/2020 06:30,3.23208,0.55144,3.278784409,0.14208,0.04144,0.148,3.09,0.51,3.131804592,4.24,0,4.24,0,0,0,4.24,0,4.24,6.20184,0.37512,6.213174261,0.05184,0.01512,0.054,6.15,0.36,6.160527575,2.92,0.27,2.932456308,0,0,0,2.92,0.27,2.932456308
26/03/2020 07:00,3.49016,0.50088,3.52591798,0.14016,0.04088,0.146,3.35,0.46,3.381434607,4.39,0,4.39,0,0,0,4.39,0,4.39,6.72184,-0.21488,6.725273704,0.05184,0.01512,0.054,6.67,-0.23,6.673964339,3.17,0.22,3.177624899,0,0,0,3.17,0.22,3.177624899
26/03/2020 07:30,3.76824,0.44032,3.793878543,0.13824,0.04032,0.144,3.63,0.4,3.65197207,4.6,0,4.6,0,0,0,4.6,0,4.6,7.51688,-0.43216,7.52929261,0.02688,0.00784,0.028,7.49,-0.44,7.502912768,4.78304,0.72172,4.837184243,1.58304,0.46172,1.649,3.2,0.26,3.210545125
26/03/2020 08:00,3.93824,0.39032,3.957535091,0.13824,0.04032,0.144,3.8,0.35,3.816084381,4.79288,0.00084,4.792880074,0.00288,0.00084,0.003,4.79,0,4.79,8.02256,-0.58592,8.043927598,0.08256,0.02408,0.086,7.94,-0.61,7.963397516,7.49392,1.47156,7.637036454,4.15392,1.21156,4.327,3.34,0.26,3.350104476
26/03/2020 08:30,4.14728,0.36004,4.162878836,0.13728,0.04004,0.143,4.01,0.32,4.022747817,4.87768,0.00224,4.877680514,0.00768,0.00224,0.008,4.87,0,4.87,8.39584,-0.71788,8.426475004,0.07584,0.02212,0.079,8.32,-0.74,8.352843827,5.03952,0.69736,5.087540938,1.49952,0.43736,1.562,3.54,0.26,3.549535181
26/03/2020 09:00,4.32632,0.29976,4.33669238,0.13632,0.03976,0.142,4.19,0.26,4.198059075,4.88344,0.00392,4.883441573,0.01344,0.00392,0.014,4.87,0,4.87,8.46872,-0.71704,8.499021402,0.07872,0.02296,0.082,8.39,-0.74,8.422570866,3.73,-0.15,3.733014867,0,0,0,3.73,-0.15,3.733014867
26/03/2020 09:30,4.39728,0.27004,4.405563869,0.13728,0.04004,0.143,4.26,0.23,4.266204402,4.9744,0.0042,4.974401773,0.0144,0.0042,0.015,4.96,0,4.96,8.38008,-0.66956,8.406786033,0.07008,0.02044,0.073,8.31,-0.69,8.338597004,8.13232,1.06276,8.201468612,4.43232,1.29276,4.617,3.7,-0.23,3.707141756
26/03/2020 10:00,4.51728,0.27004,4.525344208,0.13728,0.04004,0.143,4.38,0.23,4.386034656,4.79728,0.00504,4.797282647,0.01728,0.00504,0.018,4.78,0,4.78,8.36096,-0.68472,8.388950685,0.12096,0.03528,0.126,8.24,-0.72,8.271396496,8.90232,1.30776,8.997862946,5.27232,1.53776,5.492,3.63,-0.23,3.637279203
26/03/2020 10:30,4.46728,0.31004,4.478025837,0.13728,0.04004,0.143,4.33,0.27,4.338409847,4.78264,0.22952,4.788144192,0.03264,0.00952,0.034,4.75,0.22,4.755092008,8.28264,-0.61548,8.305476567,0.15264,0.04452,0.159,8.13,-0.66,8.156745675,14.2528,2.9004,14.5449176,10.7328,3.1304,11.18,3.52,-0.23,3.527506201
26/03/2020 11:00,4.38728,0.31004,4.3982213,0.13728,0.04004,0.143,4.25,0.27,4.258567834,4.78168,0.00924,4.781688928,0.03168,0.00924,0.033,4.75,0,4.75,8.1292,-0.6194,8.152763274,0.1392,0.0406,0.145,7.99,-0.66,8.017212733,14.78944,3.05692,15.10206262,11.26944,3.28692,11.739,3.52,-0.23,3.527506201
26/03/2020 11:30,4.38728,0.33004,4.399676374,0.13728,0.04004,0.143,4.25,0.29,4.259882627,4.75072,0.00896,4.750728449,0.03072,0.00896,0.032,4.72,0,4.72,8.00616,-0.62612,8.030605469,0.11616,0.03388,0.121,7.89,-0.66,7.917556441,12.92504,2.52772,13.16989094,9.45504,2.75772,9.849,3.47,-0.23,3.477614125
26/03/2020 12:00,4.40728,0.33004,4.419620278,0.13728,0.04004,0.143,4.27,0.29,4.279836445,4.79168,0.00924,4.791688909,0.03168,0.00924,0.033,4.76,0,4.76,7.93904,-0.62528,7.963625506,0.11904,0.03472,0.124,7.82,-0.66,7.84780224,16.16264,3.45452,16.52769313,12.63264,3.68452,13.159,3.53,-0.23,3.537484982
26/03/2020 12:30,4.46728,0.35004,4.480972952,0.13728,0.04004,0.143,4.33,0.31,4.341082814,4.7436,0.0098,4.743610123,0.0336,0.0098,0.035,4.71,0,4.71,7.73976,-0.45632,7.753200165,0.14976,0.04368,0.156,7.59,-0.5,7.606451209,16.46816,3.53488,16.84326781,12.90816,3.76488,13.446,3.56,-0.23,3.567422038
26/03/2020 13:00,4.32824,0.37032,4.344053223,0.13824,0.04032,0.144,4.19,0.33,4.202975137,4.68416,0.29288,4.69330732,0.04416,0.01288,0.046,4.64,0.28,4.648440599,7.914,-0.458,7.927241639,0.144,0.042,0.15,7.77,-0.5,7.786070896,13.87232,2.77776,14.14769284,10.31232,3.00776,10.742,3.56,-0.23,3.567422038
26/03/2020 13:30,4.2392,0.3906,4.257156915,0.1392,0.0406,0.145,4.1,0.35,4.114911907,4.53648,0.01064,4.536492478,0.03648,0.01064,0.038,4.5,0,4.5,7.59976,-0.41632,7.611154604,0.14976,0.04368,0.156,7.45,-0.46,7.464187833,14.88472,3.07596,15.1992243,11.33472,3.30596,11.807,3.55,-0.23,3.557442902
26/03/2020 14:00,4.21112,0.39116,4.2292479,0.14112,0.04116,0.147,4.07,0.35,4.08502142,4.4636,0.0098,4.463610758,0.0336,0.0098,0.035,4.43,0,4.43,7.4148,-0.3036,7.421012869,0.1248,0.0364,0.13,7.29,-0.34,7.297924362,12.2236,2.2598,12.4307318,8.6736,2.5298,9.035,3.55,-0.27,3.5602528
26/03/2020 14:30,4.17112,0.39116,4.189420986,0.14112,0.04116,0.147,4.03,0.35,4.045169959,4.3388,0.0084,4.338808131,0.0288,0.0084,0.03,4.31,0,4.31,7.2808,-0.3406,7.288762378,0.1008,0.0294,0.105,7.18,-0.37,7.189527105,6.10472,0.55596,6.129983507,2.69472,0.78596,2.807,3.41,-0.23,3.417747796
26/03/2020 15:00,4.22112,0.39116,4.239205138,0.14112,0.04116,0.147,4.08,0.35,4.094984737,4.29208,0.00644,4.292084831,0.02208,0.00644,0.023,4.27,0,4.27,7.39544,-0.39508,7.405985485,0.08544,0.02492,0.089,7.31,-0.42,7.322055722,5.74168,0.44424,5.758840022,2.31168,0.67424,2.408,3.43,-0.23,3.437702721
26/03/2020 15:30,4.10112,0.42116,4.122688565,0.14112,0.04116,0.147,3.96,0.38,3.978190543,4.244,0.007,4.244005773,0.024,0.007,0.025,4.22,0,4.22,7.41656,-0.27892,7.421802921,0.10656,0.03108,0.111,7.31,-0.31,7.316570235,7.91232,1.06276,7.983374387,4.43232,1.29276,4.617,3.48,-0.23,3.487592293
26/03/2020 16:00,4.13112,0.44116,4.154608838,0.14112,0.04116,0.147,3.99,0.4,4.01,4.41112,0.00616,4.411124301,0.02112,0.00616,0.022,4.39,0,4.39,7.39632,-0.27024,7.401255245,0.13632,0.03976,0.142,7.26,-0.31,7.266615443,3.782,-0.174,3.786000528,0.192,0.056,0.2,3.59,-0.23,3.597360143
26/03/2020 16:30,4.2292,0.4706,4.255302222,0.1392,0.0406,0.145,4.09,0.43,4.112541793,4.77112,0.00616,4.771123977,0.02112,0.00616,0.022,4.75,0,4.75,7.55272,-0.20004,7.555368648,0.10272,0.02996,0.107,7.45,-0.23,7.45354949,3.71,-0.23,3.717122543,0,0,0,3.71,-0.23,3.717122543
26/03/2020 17:00,4.38824,0.47032,4.413371863,0.13824,0.04032,0.144,4.25,0.43,4.271697555,5.1444,0.0042,5.144401714,0.0144,0.0042,0.015,5.13,0,5.13,7.3956,-0.1992,7.398282233,0.1056,0.0308,0.11,7.29,-0.23,7.293627355,3.79,-0.26,3.798907738,0,0,0,3.79,-0.26,3.798907738
26/03/2020 17:30,4.43728,0.50004,4.465366032,0.13728,0.04004,0.143,4.3,0.46,4.324534657,5.4648,0.0014,5.464800179,0.0048,0.0014,0.005,5.46,0,5.46,7.27984,0.02912,7.279898241,0.09984,0.02912,0.104,7.18,0,7.18,3.85,-0.34,3.864983829,0,0,0,3.85,-0.34,3.864983829
26/03/2020 18:00,4.46536,0.49948,4.49320823,0.13536,0.03948,0.141,4.33,0.46,4.354365625,5.69096,0.00028,5.690960007,0.00096,0.00028,0.001,5.69,0,5.69,7.41456,-0.20992,7.417531018,0.03456,0.01008,0.036,7.38,-0.22,7.383278405,3.85,0.21,3.855723019,0,0,0,3.85,0.21,3.855723019
26/03/2020 18:30,4.47632,0.49976,4.504131526,0.13632,0.03976,0.142,4.34,0.46,4.364309797,5.81,0,5.81,0,0,0,5.81,0,5.81,7.52784,0.00812,7.527844379,0.02784,0.00812,0.029,7.5,0,7.5,3.89,0.21,3.895664257,0,0,0,3.89,0.21,3.895664257
26/03/2020 19:00,4.61536,0.46948,4.639176586,0.13536,0.03948,0.141,4.48,0.43,4.50058885,5.93,0,5.93,0,0,0,5.93,0,5.93,7.75704,0.01372,7.757052133,0.04704,0.01372,0.049,7.71,0,7.71,3.98,0.21,3.98553635,0,0,0,3.98,0.21,3.98553635
26/03/2020 19:30,4.67728,0.49004,4.702880755,0.13728,0.04004,0.143,4.54,0.45,4.562247253,5.96096,0.00028,5.960960007,0.00096,0.00028,0.001,5.96,0,5.96,7.56608,0.27344,7.571019482,0.04608,0.01344,0.048,7.52,0.26,7.524493338,3.92,0.21,3.92562097,0,0,0,3.92,0.21,3.92562097
26/03/2020 20:00,4.46632,0.49976,4.494193409,0.13632,0.03976,0.142,4.33,0.46,4.354365625,5.63288,0.00084,5.632880063,0.00288,0.00084,0.003,5.63,0,5.63,7.18376,0.30568,7.190260635,0.05376,0.01568,0.056,7.13,0.29,7.135895179,3.87,0.15,3.872905886,0,0,0,3.87,0.15,3.872905886
26/03/2020 20:30,4.21728,0.50004,4.246821235,0.13728,0.04004,0.143,4.08,0.46,4.105849486,5.19096,0.00028,5.190960008,0.00096,0.00028,0.001,5.19,0,5.19,6.85664,0.30652,6.863487933,0.05664,0.01652,0.059,6.8,0.29,6.806181014,3.8,0.1,3.801315562,0,0,0,3.8,0.1,3.801315562
26/03/2020 21:00,3.97824,0.55032,4.016123205,0.13824,0.04032,0.144,3.84,0.51,3.873719143,4.95288,0.00084,4.952880071,0.00288,0.00084,0.003,4.95,0,4.95,6.55888,0.37884,6.569811763,0.09888,0.02884,0.103,6.46,0.35,6.469474476,3.61,0.22,3.616697389,0,0,0,3.61,0.22,3.616697389
26/03/2020 21:30,3.77016,0.58088,3.81464651,0.14016,0.04088,0.146,3.63,0.54,3.669945504,4.69288,0.00084,4.692880075,0.00288,0.00084,0.003,4.69,0,4.69,6.30408,0.50744,6.324469938,0.09408,0.02744,0.098,6.21,0.48,6.228523099,3.54,0.22,3.54682957,0,0,0,3.54,0.22,3.54682957
26/03/2020 22:00,3.54112,0.58116,3.588492413,0.14112,0.04116,0.147,3.4,0.54,3.442615285,4.32,0,4.32,0,0,0,4.32,0,4.32,5.96968,0.61324,6.001095117,0.07968,0.02324,0.083,5.89,0.59,5.919476328,3.38,0.22,3.387152196,0,0,0,3.38,0.22,3.387152196
26/03/2020 22:30,3.36112,0.58116,3.410993198,0.14112,0.04116,0.147,3.22,0.54,3.264965543,4.04,0,4.04,0,0,0,4.04,0,4.04,5.54664,0.67652,5.587745037,0.05664,0.01652,0.059,5.49,0.66,5.529529817,3.15,0.25,3.159905062,0,0,0,3.15,0.25,3.159905062
26/03/2020 23:00,3.15112,0.58116,3.204263441,0.14112,0.04116,0.147,3.01,0.54,3.058054937,3.73,0,3.73,0,0,0,3.73,0,3.73,5.226,0.668,5.268519716,0.096,0.028,0.1,5.13,0.64,5.169767886,3.1,0.22,3.107796647,0,0,0,3.1,0.22,3.107796647
26/03/2020 23:30,3.004,0.582,3.059859474,0.144,0.042,0.15,2.86,0.54,2.910532597,3.49288,0.00084,3.492880101,0.00288,0.00084,0.003,3.49,0,3.49,5.00136,0.70248,5.050453445,0.11136,0.03248,0.116,4.89,0.67,4.935686376,2.94,0.22,2.948219802,0,0,0,2.94,0.22,2.948219802
27/03/2020 00:00,2.85496,0.58228,2.913734133,0.14496,0.04228,0.151,2.71,0.54,2.76327704,3.30288,0.00084,3.302880107,0.00288,0.00084,0.003,3.3,0,3.3,4.76544,0.69492,4.815841796,0.08544,0.02492,0.089,4.68,0.67,4.727716151,2.83,0.22,2.838538356,0,0,0,2.83,0.22,2.838538356
27/03/2020 00:30,2.85496,0.58228,2.913734133,0.14496,0.04228,0.151,2.71,0.54,2.76327704,3.45096,0.00028,3.450960011,0.00096,0.00028,0.001,3.45,0,3.45,4.8596,0.6778,4.906640908,0.1296,0.0378,0.135,4.73,0.64,4.773101717,2.83,0.22,2.838538356,0,0,0,2.83,0.22,2.838538356
27/03/2020 01:00,3.144,0.582,3.197414581,0.144,0.042,0.15,3,0.54,3.048212591,3.83,0,3.83,0,0,0,3.83,0,3.83,4.91992,0.68956,4.968008233,0.16992,0.04956,0.177,4.75,0.64,4.792921865,3.02,0.22,3.028002642,0,0,0,3.02,0.22,3.028002642
27/03/2020 01:30,3.11496,0.58228,3.168915556,0.14496,0.04228,0.151,2.97,0.54,3.01869177,3.87,0,3.87,0,0,0,3.87,0,3.87,4.94864,0.67752,4.994804421,0.12864,0.03752,0.134,4.82,0.64,4.862303981,3.02,0.22,3.028002642,0,0,0,3.02,0.22,3.028002642
27/03/2020 02:00,3.034,0.582,3.089317077,0.144,0.042,0.15,2.89,0.54,2.940017007,3.78,0,3.78,0,0,0,3.78,0,3.78,4.84032,0.72676,4.894576366,0.16032,0.04676,0.167,4.68,0.68,4.729143686,2.97,0.24,2.979681191,0,0,0,2.97,0.24,2.979681191
27/03/2020 02:30,2.98304,0.58172,3.03923112,0.14304,0.04172,0.149,2.84,0.54,2.890882218,3.80384,0.00112,3.803840165,0.00384,0.00112,0.004,3.8,0,3.8,4.83,0.75,4.887882977,0.24,0.07,0.25,4.59,0.68,4.640096982,2.9,0.28,2.913485885,0,0,0,2.9,0.28,2.913485885
27/03/2020 03:00,2.93304,0.56172,2.986344421,0.14304,0.04172,0.149,2.79,0.52,2.838045102,3.78,0,3.78,0,0,0,3.78,0,3.78,4.76312,0.74216,4.820592661,0.21312,0.06216,0.222,4.55,0.68,4.600532578,2.84,0.28,2.853769437,0,0,0,2.84,0.28,2.853769437
27/03/2020 03:30,2.89304,0.56172,2.947068001,0.14304,0.04172,0.149,2.75,0.52,2.798731856,3.65,0,3.65,0,0,0,3.65,0,3.65,4.82504,0.72272,4.87886618,0.21504,0.06272,0.224,4.61,0.66,4.657005476,2.84,0.23,2.849298159,0,0,0,2.84,0.23,2.849298159
27/03/2020 04:00,2.834,0.562,2.889186737,0.144,0.042,0.15,2.69,0.52,2.739799263,3.54192,0.00056,3.541920044,0.00192,0.00056,0.002,3.54,0,3.54,4.76496,0.73728,4.82166212,0.26496,0.07728,0.276,4.5,0.66,4.548142478,2.79,0.23,2.799464234,0,0,0,2.79,0.23,2.799464234
27/03/2020 04:30,2.874,0.542,2.924660664,0.144,0.042,0.15,2.73,0.5,2.77540988,3.54096,0.00028,3.540960011,0.00096,0.00028,0.001,3.54,0,3.54,4.84904,0.72972,4.903639485,0.23904,0.06972,0.249,4.61,0.66,4.657005476,2.79,0.23,2.799464234,0,0,0,2.79,0.23,2.799464234
27/03/2020 05:00,2.85304,0.54172,2.904014084,0.14304,0.04172,0.149,2.71,0.5,2.755739465,3.54,0,3.54,0,0,0,3.54,0,3.54,4.87232,0.68276,4.919925142,0.11232,0.03276,0.117,4.76,0.65,4.804175267,2.79,0.23,2.799464234,0,0,0,2.79,0.23,2.799464234
27/03/2020 05:30,2.87304,0.54172,2.923665405,0.14304,0.04172,0.149,2.73,0.5,2.77540988,3.64,0,3.64,0,0,0,3.64,0,3.64,4.9964,0.6352,5.036615133,0.0864,0.0252,0.09,4.91,0.61,4.947746962,2.79,0.23,2.799464234,0,0,0,2.79,0.23,2.799464234
27/03/2020 06:00,2.91304,0.57172,2.968613447,0.14304,0.04172,0.149,2.77,0.53,2.820248216,3.76,0,3.76,0,0,0,3.76,0,3.76,5.18752,0.61136,5.223420795,0.10752,0.03136,0.112,5.08,0.58,5.113003031,2.85,0.23,2.85926564,0,0,0,2.85,0.23,2.85926564
27/03/2020 06:30,3.18016,0.54088,3.22582839,0.14016,0.04088,0.146,3.04,0.5,3.08084404,4.1,0,4.1,0,0,0,4.1,0,4.1,5.71424,0.40332,5.728455795,0.11424,0.03332,0.119,5.6,0.37,5.612209903,3,0.23,3.008803749,0,0,0,3,0.23,3.008803749
27/03/2020 07:00,3.34824,0.54032,3.391556693,0.13824,0.04032,0.144,3.21,0.5,3.248707435,4.35,0,4.35,0,0,0,4.35,0,4.35,6.29552,-0.20964,6.299009525,0.03552,0.01036,0.037,6.26,-0.22,6.263864622,3.23,0.15,3.233481096,0,0,0,3.23,0.15,3.233481096
27/03/2020 07:30,3.72632,0.45976,3.754575875,0.13632,0.03976,0.142,3.59,0.42,3.614484749,4.64,0,4.64,0,0,0,4.64,0,4.64,7.0328,-0.2646,7.037775856,0.0528,0.0154,0.055,6.98,-0.28,6.985613788,3.47,-0.22,3.476967069,0,0,0,3.47,-0.22,3.476967069
27/03/2020 08:00,3.92536,0.40948,3.94665998,0.13536,0.03948,0.141,3.79,0.37,3.808017857,4.75192,0.00056,4.751920033,0.00192,0.00056,0.002,4.75,0,4.75,7.38416,-0.33212,7.391625166,0.16416,0.04788,0.171,7.22,-0.38,7.229993084,6.74584,0.65212,6.777286906,3.19584,0.93212,3.329,3.55,-0.28,3.561025133
27/03/2020 08:30,4.1544,0.3792,4.171670169,0.1344,0.0392,0.14,4.02,0.34,4.034352488,4.92632,0.28476,4.934543241,0.01632,0.00476,0.017,4.91,0.28,4.917977226,7.66936,-0.36852,7.678208762,0.27936,0.08148,0.291,7.39,-0.45,7.40368827,5.5212,0.3316,5.531148886,1.8912,0.5516,1.97,3.63,-0.22,3.636660556
27/03/2020 09:00,4.34536,0.34948,4.35939099,0.13536,0.03948,0.141,4.21,0.31,4.221397873,5.07512,0.26316,5.081938233,0.04512,0.01316,0.047,5.03,0.25,5.036208892,7.69944,-0.34808,7.707304068,0.34944,0.10192,0.364,7.35,-0.45,7.363762625,4.97832,0.09076,4.979147256,1.16832,0.34076,1.217,3.81,-0.25,3.81819329
27/03/2020 09:30,4.3944,0.3492,4.408252715,0.1344,0.0392,0.14,4.26,0.31,4.27126445,5.13936,0.30148,5.148194965,0.03936,0.01148,0.041,5.1,0.29,5.108238444,7.6816,-0.3412,7.689173948,0.2016,0.0588,0.21,7.48,-0.4,7.490687552,7.47768,0.77224,7.517449887,3.60768,1.05224,3.758,3.87,-0.28,3.880115978
27/03/2020 10:00,4.39536,0.34948,4.409231883,0.13536,0.03948,0.141,4.26,0.31,4.27126445,4.94456,0.36008,4.9576538,0.03456,0.01008,0.036,4.91,0.35,4.922458735,7.41944,-0.31308,7.42604262,0.22944,0.06692,0.239,7.19,-0.38,7.200034722,8.72712,1.19416,8.808441497,4.91712,1.43416,5.122,3.81,-0.24,3.817551571
27/03/2020 10:30,4.36536,0.32948,4.377776262,0.13536,0.03948,0.141,4.23,0.29,4.239929245,4.85032,0.40176,4.866930778,0.04032,0.01176,0.042,4.81,0.39,4.82578491,7.32504,-0.26728,7.329914706,0.21504,0.06272,0.224,7.11,-0.33,7.117654108,11.78592,2.11256,11.97375547,8.06592,2.35256,8.402,3.72,-0.24,3.727733896
27/03/2020 11:00,4.36536,0.32948,4.377776262,0.13536,0.03948,0.141,4.23,0.29,4.239929245,4.73936,0.51148,4.766880007,0.03936,0.01148,0.041,4.7,0.5,4.726520919,7.21624,-0.29568,7.222295092,0.18624,0.05432,0.194,7.03,-0.35,7.038707268,13.52416,2.66288,13.78382507,9.88416,2.88288,10.296,3.64,-0.22,3.646642291
27/03/2020 11:30,4.33536,0.35948,4.350238177,0.13536,0.03948,0.141,4.2,0.32,4.212172836,4.6684,0.0112,4.668413435,0.0384,0.0112,0.04,4.63,0,4.63,7.15608,-0.32156,7.163301041,0.16608,0.04844,0.173,6.99,-0.37,6.999785711,11.21552,1.99536,11.39163511,7.59552,2.21536,7.912,3.62,-0.22,3.626678922
27/03/2020 12:00,4.23632,0.39976,4.255139857,0.13632,0.03976,0.142,4.1,0.36,4.115774532,4.77512,0.29316,4.784110555,0.04512,0.01316,0.047,4.73,0.28,4.738280279,6.99512,-0.19184,6.997750096,0.16512,0.04816,0.172,6.83,-0.24,6.83421539,16.63376,3.57568,17.01374324,13.01376,3.79568,13.556,3.62,-0.22,3.626678922
27/03/2020 12:30,4.31536,0.39948,4.333810817,0.13536,0.03948,0.141,4.18,0.36,4.195473752,4.85704,0.35372,4.869903018,0.04704,0.01372,0.049,4.81,0.34,4.822001659,7.04024,-0.17868,7.042507068,0.21024,0.06132,0.219,6.83,-0.24,6.83421539,16.3476,3.4718,16.71219378,12.6576,3.6918,13.185,3.69,-0.22,3.696552448
27/03/2020 13:00,4.31728,0.40004,4.335774279,0.13728,0.04004,0.143,4.18,0.36,4.195473752,4.67512,0.40316,4.692471097,0.04512,0.01316,0.047,4.63,0.39,4.646396453,7.06448,-0.18036,7.066781969,0.20448,0.05964,0.213,6.86,-0.24,6.864196967,17.1504,3.7322,17.55179583,13.5504,3.9522,14.115,3.6,-0.22,3.606715958
27/03/2020 13:30,4.18728,0.44004,4.210338347,0.13728,0.04004,0.143,4.05,0.4,4.069705149,4.3236,16.2698,16.83448571,0.0336,0.0098,0.035,4.29,16.26,16.81641163,6.53656,-0.17392,6.538873359,0.22656,0.06608,0.236,6.31,-0.24,6.314562534,15.2644,3.2142,15.59913424,11.7744,3.4342,12.265,3.49,-0.22,3.496927223
27/03/2020 14:00,4.04728,0.44004,4.071131366,0.13728,0.04004,0.143,3.91,0.4,3.930407104,3.8588,0.3984,3.879311795,0.0288,0.0084,0.03,3.83,0.39,3.84980519,6.51288,-0.16916,6.515076439,0.24288,0.07084,0.253,6.27,-0.24,6.27459162,14.2228,2.8804,14.51153831,10.7328,3.1304,11.18,3.49,-0.25,3.498942697
27/03/2020 14:30,3.97728,0.44004,4.001548625,0.13728,0.04004,0.143,3.84,0.4,3.860777124,4.204,0.007,4.204005828,0.024,0.007,0.025,4.18,0,4.18,6.34408,-0.14256,6.345681555,0.33408,0.09744,0.348,6.01,-0.24,6.014790104,13.47216,2.68188,13.73650521,10.05216,2.93188,10.471,3.42,-0.25,3.429125253
27/03/2020 15:00,4.01728,0.46004,4.043535013,0.13728,0.04004,0.143,3.88,0.42,3.902665756,4.27112,0.00616,4.271124442,0.02112,0.00616,0.022,4.25,0,4.25,6.32272,-0.08004,6.323226597,0.34272,0.09996,0.357,5.98,-0.18,5.982708417,10.71784,1.85812,10.87771595,7.22784,2.10812,7.529,3.49,-0.25,3.498942697
27/03/2020 15:30,4.0392,0.4606,4.065376858,0.1392,0.0406,0.145,3.9,0.42,3.922550191,4.26728,0.00504,4.267282976,0.01728,0.00504,0.018,4.25,0,4.25,6.19936,0.08148,6.199895435,0.27936,0.08148,0.291,5.92,0,5.92,9.5188,1.5084,9.637573554,6.0288,1.7584,6.28,3.49,-0.25,3.498942697
27/03/2020 16:00,4.03824,0.46032,4.06439132,0.13824,0.04032,0.144,3.9,0.42,3.922550191,4.5144,0.0042,4.514401954,0.0144,0.0042,0.015,4.5,0,4.5,6.33992,0.08456,6.340483893,0.28992,0.08456,0.302,6.05,0,6.05,6.984,0.822,7.032207335,3.504,1.022,3.65,3.48,-0.2,3.485742389
27/03/2020 16:30,4.16824,0.46032,4.193580713,0.13824,0.04032,0.144,4.03,0.42,4.051826749,4.7596,0.0028,4.759600824,0.0096,0.0028,0.01,4.75,0,4.75,6.46736,0.09548,6.468064765,0.32736,0.09548,0.341,6.14,0,6.14,8.90072,1.32896,8.999386157,5.31072,1.54896,5.532,3.59,-0.22,3.59673463
27/03/2020 17:00,4.31632,0.45976,4.340736988,0.13632,0.03976,0.142,4.18,0.42,4.201047488,5.08864,0.00252,5.088640624,0.00864,0.00252,0.009,5.08,0,5.08,6.46456,0.45508,6.48055814,0.39456,0.11508,0.411,6.07,0.34,6.079514783,8.77784,1.73312,8.947300151,5.18784,1.51312,5.404,3.59,0.22,3.59673463
27/03/2020 17:30,4.42536,0.49948,4.453458364,0.13536,0.03948,0.141,4.29,0.46,4.314591522,5.34016,0.00588,5.340163237,0.02016,0.00588,0.021,5.32,0,5.32,6.43096,0.54528,6.454035699,0.36096,0.10528,0.376,6.07,0.44,6.085926388,7.4012,1.3316,7.520034574,3.8112,1.1116,3.97,3.59,0.22,3.59673463
27/03/2020 18:00,4.52536,0.49948,4.552841245,0.13536,0.03948,0.141,4.39,0.46,4.414034436,5.59672,0.00196,5.596720343,0.00672,0.00196,0.007,5.59,0,5.59,6.71664,0.58652,6.742199834,0.29664,0.08652,0.309,6.42,0.5,6.43944097,4.7292,0.5056,4.756150124,0.9792,0.2856,1.02,3.75,0.22,3.75644779
27/03/2020 18:30,4.4744,0.4992,4.502161259,0.1344,0.0392,0.14,4.34,0.46,4.364309797,5.69248,0.00364,5.692481164,0.01248,0.00364,0.013,5.68,0,5.68,6.75064,0.62852,6.779836119,0.20064,0.05852,0.209,6.55,0.57,6.574754748,3.75,0.22,3.75644779,0,0,0,3.75,0.22,3.75644779
27/03/2020 19:00,4.59536,0.46948,4.619279706,0.13536,0.03948,0.141,4.46,0.43,4.480680752,5.8796,0.0028,5.879600667,0.0096,0.0028,0.01,5.87,0,5.87,6.88328,0.55304,6.905461375,0.11328,0.03304,0.118,6.77,0.52,6.78994109,3.8,0.22,3.806363094,0,0,0,3.8,0.22,3.806363094
27/03/2020 19:30,4.59536,0.48948,4.621355234,0.13536,0.03948,0.141,4.46,0.45,4.482644309,5.79536,0.00448,5.795361732,0.01536,0.00448,0.016,5.78,0,5.78,6.90696,0.56828,6.930298594,0.09696,0.02828,0.101,6.81,0.54,6.831376142,3.89,0.22,3.896216113,0,0,0,3.89,0.22,3.896216113
27/03/2020 20:00,4.38536,0.48948,4.412592549,0.13536,0.03948,0.141,4.25,0.45,4.273757129,5.52576,0.00168,5.525760255,0.00576,0.00168,0.006,5.52,0,5.52,6.65496,0.58228,6.680384914,0.14496,0.04228,0.151,6.51,0.54,6.53235792,3.74,0.22,3.746465001,0,0,0,3.74,0.22,3.746465001
27/03/2020 20:30,4.17728,0.53004,4.210773159,0.13728,0.04004,0.143,4.04,0.49,4.069606861,5.17,0,5.17,0,0,0,5.17,0,5.17,6.32016,0.61088,6.34961391,0.14016,0.04088,0.146,6.18,0.57,6.20623074,3.63,0.22,3.636660556,0,0,0,3.63,0.22,3.636660556
27/03/2020 21:00,3.96728,0.53004,4.002530824,0.13728,0.04004,0.143,3.83,0.49,3.861217425,4.90056,0.00308,4.900560968,0.01056,0.00308,0.011,4.89,0,4.89,6.11944,0.66192,6.155134767,0.10944,0.03192,0.114,6.01,0.63,6.042929753,3.54,0.22,3.54682957,0,0,0,3.54,0.22,3.54682957
27/03/2020 21:30,3.82112,0.55116,3.86066515,0.14112,0.04116,0.147,3.68,0.51,3.715171598,4.67728,0.00504,4.677282715,0.01728,0.00504,0.018,4.66,0,4.66,5.82928,0.68604,5.869510729,0.08928,0.02604,0.093,5.74,0.66,5.777819658,3.43,0.25,3.439098719,0,0,0,3.43,0.25,3.439098719
27/03/2020 22:00,3.63112,0.59116,3.678926827,0.14112,0.04116,0.147,3.49,0.55,3.533072317,4.3648,0.0014,4.364800225,0.0048,0.0014,0.005,4.36,0,4.36,5.68504,0.68772,5.726485711,0.09504,0.02772,0.099,5.59,0.66,5.628827587,3.27,0.28,3.281965874,0,0,0,3.27,0.28,3.281965874
27/03/2020 22:30,3.44112,0.59116,3.491529321,0.14112,0.04116,0.147,3.3,0.55,3.345519392,4.16864,0.00252,4.168640762,0.00864,0.00252,0.009,4.16,0,4.16,5.4236,0.7098,5.469849449,0.0336,0.0098,0.035,5.39,0.7,5.435264483,3.01,0.28,3.022995203,0,0,0,3.01,0.28,3.022995203
27/03/2020 23:00,3.25304,0.61172,3.310055981,0.14304,0.04172,0.149,3.11,0.57,3.161803283,3.95152,0.00336,3.951521429,0.01152,0.00336,0.012,3.94,0,3.94,5.23248,0.72364,5.282281874,0.01248,0.00364,0.013,5.22,0.72,5.269421221,2.88,0.28,2.893579099,0,0,0,2.88,0.28,2.893579099
27/03/2020 23:30,3.03496,0.61228,3.096105457,0.14496,0.04228,0.151,2.89,0.57,2.945674795,3.67576,0.00168,3.675760384,0.00576,0.00168,0.006,3.67,0,3.67,4.84704,0.79372,4.911597317,0.04704,0.01372,0.049,4.8,0.78,4.86296206,2.75,0.28,2.764217792,0,0,0,2.75,0.28,2.764217792
28/03/2020 00:00,2.94592,0.61256,3.008932435,0.14592,0.04256,0.152,2.8,0.57,2.857428914,3.47,0,3.47,0,0,0,3.47,0,3.47,4.70984,0.84412,4.784885725,0.21984,0.06412,0.229,4.49,0.78,4.557246976,2.67,0.28,2.684641503,0,0,0,2.67,0.28,2.684641503
28/03/2020 00:30,2.9392,0.6106,3.001954197,0.1392,0.0406,0.145,2.8,0.57,2.857428914,3.6,0,3.6,0,0,0,3.6,0,3.6,4.6864,0.8752,4.767422784,0.3264,0.0952,0.34,4.36,0.78,4.42922115,2.65,0.28,2.664751396,0,0,0,2.65,0.28,2.664751396
28/03/2020 01:00,3.18824,0.58032,3.240624261,0.13824,0.04032,0.144,3.05,0.54,3.097434422,3.97096,0.00028,3.97096001,0.00096,0.00028,0.001,3.97,0,3.97,4.79544,0.79992,4.861698962,0.20544,0.05992,0.214,4.59,0.74,4.64926876,2.83,0.28,2.843817856,0,0,0,2.83,0.28,2.843817856
28/03/2020 01:30,3.18824,0.58032,3.240624261,0.13824,0.04032,0.144,3.05,0.54,3.097434422,3.99192,0.00056,3.991920039,0.00192,0.00056,0.002,3.99,0,3.99,4.73304,0.78172,4.797161015,0.14304,0.04172,0.149,4.59,0.74,4.64926876,2.89,0.26,2.901671932,0,0,0,2.89,0.26,2.901671932
28/03/2020 02:00,3.1192,0.5806,3.172775599,0.1392,0.0406,0.145,2.98,0.54,3.028530997,3.99,0,3.99,0,0,0,3.99,0,3.99,4.68696,0.80328,4.755297341,0.21696,0.06328,0.226,4.47,0.74,4.530838774,2.84,0.26,2.851876575,0,0,0,2.84,0.26,2.851876575
28/03/2020 02:30,3.03016,0.56088,3.081632035,0.14016,0.04088,0.146,2.89,0.52,2.936409372,3.92384,0.00112,3.92384016,0.00384,0.00112,0.004,3.92,0,3.92,4.67712,0.77416,4.740756817,0.11712,0.03416,0.122,4.56,0.74,4.619653667,2.78,0.29,2.795084972,0,0,0,2.78,0.29,2.795084972
28/03/2020 03:00,3.03016,0.56088,3.081632035,0.14016,0.04088,0.146,2.89,0.52,2.936409372,3.87096,0.00028,3.87096001,0.00096,0.00028,0.001,3.87,0,3.87,4.60416,0.78788,4.671085977,0.16416,0.04788,0.171,4.44,0.74,4.501244272,2.75,0.27,2.763222756,0,0,0,2.75,0.27,2.763222756
28/03/2020 03:30,2.95112,0.56116,3.003998968,0.14112,0.04116,0.147,2.81,0.52,2.857708873,3.84096,0.00028,3.84096001,0.00096,0.00028,0.001,3.84,0,3.84,4.6724,0.7582,4.733517614,0.0624,0.0182,0.065,4.61,0.74,4.669014885,2.75,0.25,2.761340254,0,0,0,2.75,0.25,2.761340254
28/03/2020 04:00,2.87208,0.56144,2.926441252,0.14208,0.04144,0.148,2.73,0.52,2.779082582,3.67096,0.00028,3.670960011,0.00096,0.00028,0.001,3.67,0,3.67,4.63728,0.76004,4.699151689,0.13728,0.04004,0.143,4.5,0.72,4.557236004,2.64,0.28,2.654806961,0,0,0,2.64,0.28,2.654806961
28/03/2020 04:30,2.92208,0.56144,2.97552792,0.14208,0.04144,0.148,2.78,0.52,2.828214985,3.57,0,3.57,0,0,0,3.57,0,3.57,4.63416,0.77788,4.698993105,0.16416,0.04788,0.171,4.47,0.73,4.529216268,2.61,0.28,2.62497619,0,0,0,2.61,0.28,2.62497619
28/03/2020 05:00,2.90112,0.54116,2.951161026,0.14112,0.04116,0.147,2.76,0.5,2.804924241,3.48096,0.00028,3.480960011,0.00096,0.00028,0.001,3.48,0,3.48,4.61016,0.77088,4.674166364,0.14016,0.04088,0.146,4.47,0.73,4.529216268,2.55,0.28,2.56532649,0,0,0,2.55,0.28,2.56532649
28/03/2020 05:30,2.87112,0.54116,2.921674896,0.14112,0.04116,0.147,2.73,0.5,2.77540988,3.52096,0.00028,3.520960011,0.00096,0.00028,0.001,3.52,0,3.52,4.6684,0.7762,4.732488246,0.1584,0.0462,0.165,4.51,0.73,4.568697845,2.52,0.28,2.535507839,0,0,0,2.52,0.28,2.535507839
28/03/2020 06:00,2.84112,0.54116,2.892199336,0.14112,0.04116,0.147,2.7,0.5,2.745906044,3.49056,0.00308,3.490561359,0.01056,0.00308,0.011,3.48,0,3.48,4.6832,0.7726,4.746501132,0.2832,0.0826,0.295,4.4,0.69,4.453773681,2.52,0.29,2.536631625,0,0,0,2.52,0.29,2.536631625
28/03/2020 06:30,2.89016,0.56088,2.944080705,0.14016,0.04088,0.146,2.75,0.52,2.798731856,3.61016,0.00588,3.610164788,0.02016,0.00588,0.021,3.59,0,3.59,5.05984,0.60912,5.096372043,0.33984,0.09912,0.354,4.72,0.51,4.747473012,2.52,0.29,2.536631625,0,0,0,2.52,0.29,2.536631625
28/03/2020 07:00,2.9292,0.5606,2.982362319,0.1392,0.0406,0.145,2.79,0.52,2.838045102,3.6648,0.0014,3.664800267,0.0048,0.0014,0.005,3.66,0,3.66,5.32576,0.42168,5.342427688,0.24576,0.07168,0.256,5.08,0.35,5.092042812,2.62,0.24,2.630969403,0,0,0,2.62,0.24,2.630969403
28/03/2020 07:30,3.0292,0.5606,3.080637109,0.1392,0.0406,0.145,2.89,0.52,2.936409372,3.70344,0.00392,3.703442075,0.01344,0.00392,0.014,3.69,0,3.69,5.48672,0.44196,5.504491348,0.24672,0.07196,0.257,5.24,0.37,5.253046735,4.47152,0.77836,4.538759236,1.81152,0.52836,1.887,2.66,0.25,2.671722291
28/03/2020 08:00,3.0992,0.5306,3.144292766,0.1392,0.0406,0.145,2.96,0.49,3.00028332,3.79592,0.00756,3.795927528,0.02592,0.00756,0.027,3.77,0,3.77,5.62256,0.39408,5.636353431,0.32256,0.09408,0.336,5.3,0.3,5.308483776,7.8896,1.7378,8.078721248,5.1696,1.5078,5.385,2.72,0.23,2.729706944
28/03/2020 08:30,3.35824,0.50032,3.395304994,0.13824,0.04032,0.144,3.22,0.46,3.252691193,3.97992,0.01456,3.979946633,0.04992,0.01456,0.052,3.93,0,3.93,5.87816,0.34488,5.888268608,0.42816,0.12488,0.446,5.45,0.22,5.45443856,8.22472,1.78596,8.416393064,5.33472,1.55596,5.557,2.89,0.23,2.899137803
28/03/2020 09:00,3.60824,0.50032,3.642762139,0.13824,0.04032,0.144,3.47,0.46,3.500357125,4.22776,0.02268,4.227820833,0.07776,0.02268,0.081,4.15,0,4.15,5.9288,0.3334,5.938166805,0.3888,0.1134,0.405,5.54,0.22,5.54436651,8.45472,1.78596,8.641292924,5.33472,1.55596,5.557,3.12,0.23,3.128466078
28/03/2020 09:30,3.70632,0.46976,3.735971413,0.13632,0.03976,0.142,3.57,0.43,3.595803109,4.35,0.035,4.350140802,0.12,0.035,0.125,4.23,0,4.23,5.98616,0.38888,5.998778142,0.47616,0.13888,0.496,5.51,0.25,5.51566859,7.90768,1.57724,8.063441511,4.68768,1.36724,4.883,3.22,0.21,3.22684056
28/03/2020 10:00,3.77632,0.46976,3.805426021,0.13632,0.03976,0.142,3.64,0.43,3.665310355,4.4908,0.0294,4.490896236,0.1008,0.0294,0.105,4.39,0,4.39,6.1596,0.4428,6.175495446,0.4896,0.1428,0.51,5.67,0.3,5.677930961,15.31632,3.63476,15.74170063,12.01632,3.50476,12.517,3.3,0.13,3.302559613
