Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
28/03/2020 10:30,4.0844,0.4692,4.111261607,0.1344,0.0392,0.14,3.95,0.43,3.97333613,4.77984,0.02912,4.779928702,0.09984,0.02912,0.104,4.68,0,4.68,6.38704,0.41872,6.400750456,0.40704,0.11872,0.424,5.98,0.3,5.987520355,6.11456,1.00008,6.195805355,2.67456,0.78008,2.786,3.44,0.22,3.447027705
28/03/2020 11:00,4.12536,0.46948,4.151988271,0.13536,0.03948,0.141,3.99,0.43,4.013103537,4.78104,0.02072,4.781084898,0.07104,0.02072,0.074,4.71,0,4.71,6.42608,0.41844,6.439689138,0.40608,0.11844,0.423,6.02,0.3,6.027470448,9.10816,1.88488,9.301147843,5.70816,1.66488,5.946,3.4,0.22,3.407110212
28/03/2020 11:30,4.15536,0.46948,4.181797245,0.13536,0.03948,0.141,4.02,0.43,4.042932104,4.75352,0.02436,4.753582418,0.08352,0.02436,0.087,4.67,0,4.67,6.14616,0.52888,6.16887322,0.47616,0.13888,0.496,5.67,0.39,5.683396872,14.00072,3.34396,14.3945208,10.71072,3.12396,11.157,3.29,0.22,3.297347419
28/03/2020 12:00,4.33536,0.46948,4.360706113,0.13536,0.03948,0.141,4.2,0.43,4.221954524,4.8756,0.0308,4.875697283,0.1056,0.0308,0.11,4.77,0,4.77,6.16536,0.63448,6.197921329,0.49536,0.14448,0.516,5.67,0.49,5.691133455,13.91544,3.28992,14.29905745,10.52544,3.06992,10.964,3.39,0.22,3.397131143
28/03/2020 12:30,4.45728,0.45004,4.479942076,0.13728,0.04004,0.143,4.32,0.41,4.339412403,5.01448,0.02464,5.014540537,0.08448,0.02464,0.088,4.93,0,4.93,6.17328,0.67804,6.210404512,0.47328,0.13804,0.493,5.7,0.54,5.72552181,10.22656,2.17608,10.45551785,6.70656,1.95608,6.986,3.52,0.22,3.526868299
28/03/2020 13:00,4.38728,0.45004,4.410301781,0.13728,0.04004,0.143,4.25,0.41,4.269730671,4.98256,0.02408,4.982618187,0.08256,0.02408,0.086,4.9,0,4.9,6.22288,0.68084,6.260014265,0.48288,0.14084,0.503,5.74,0.54,5.765344743,8.96176,1.82468,9.145632805,5.50176,1.60468,5.731,3.46,0.22,3.466987165
28/03/2020 13:30,4.38824,0.48032,4.414448731,0.13824,0.04032,0.144,4.25,0.44,4.272715764,4.91048,0.01764,4.910511684,0.06048,0.01764,0.063,4.85,0,4.85,6.09256,0.69908,6.132536196,0.44256,0.12908,0.461,5.65,0.57,5.678679424,13.88544,3.28992,14.26986397,10.52544,3.06992,10.964,3.36,0.22,3.367194678
28/03/2020 14:00,4.10728,0.48004,4.135237285,0.13728,0.04004,0.143,3.97,0.44,3.994308451,4.52144,0.01792,4.521475511,0.06144,0.01792,0.064,4.46,0,4.46,5.7476,0.7768,5.799855515,0.5376,0.1568,0.56,5.21,0.62,5.246760906,17.07408,4.27244,17.60050998,13.89408,4.05244,14.473,3.18,0.22,3.187600979
28/03/2020 14:30,4.10824,0.48032,4.136223302,0.13824,0.04032,0.144,3.97,0.44,3.994308451,4.66544,0.02492,4.665506553,0.08544,0.02492,0.089,4.58,0,4.58,5.65112,0.83616,5.712645692,0.50112,0.14616,0.522,5.15,0.69,5.196017706,11.02504,2.51772,11.30886471,7.77504,2.26772,8.099,3.25,0.25,3.259601203
28/03/2020 15:00,4.05824,0.48032,4.086565698,0.13824,0.04032,0.144,3.92,0.44,3.944616585,4.60832,0.02576,4.608391997,0.08832,0.02576,0.092,4.52,0,4.52,5.5676,0.8418,5.630878883,0.4176,0.1218,0.435,5.15,0.72,5.200086538,14.03696,3.42828,14.44954497,10.89696,3.17828,11.351,3.14,0.25,3.149936507
28/03/2020 15:30,4.14824,0.50032,4.178302909,0.13824,0.04032,0.144,4.01,0.46,4.036297809,4.72488,0.02184,4.724930476,0.07488,0.02184,0.078,4.65,0,4.65,5.88104,0.76572,5.930679438,0.43104,0.12572,0.449,5.45,0.64,5.487449316,3.66912,0.37516,3.688249802,0.42912,0.12516,0.447,3.24,0.25,3.249630748
28/03/2020 16:00,4.23728,0.50004,4.266682763,0.13728,0.04004,0.143,4.1,0.46,4.125724179,5.0416,0.0238,5.041656176,0.0816,0.0238,0.085,4.96,0,4.96,6.14456,0.72508,6.187193112,0.39456,0.11508,0.411,5.75,0.61,5.782265992,3.38,0.22,3.387152196,0,0,0,3.38,0.22,3.387152196
28/03/2020 16:30,4.30728,0.52004,4.338559968,0.13728,0.04004,0.143,4.17,0.48,4.197534991,5.06608,0.23344,5.071455491,0.04608,0.01344,0.048,5.02,0.22,5.024818405,6.27448,0.69964,6.313366408,0.44448,0.12964,0.463,5.83,0.57,5.857798221,4.77776,0.65768,4.822813867,1.39776,0.40768,1.456,3.38,0.25,3.389232952
28/03/2020 17:00,4.46536,0.49948,4.49320823,0.13536,0.03948,0.141,4.33,0.46,4.354365625,5.38656,0.03108,5.386649664,0.10656,0.03108,0.111,5.28,0,5.28,6.5864,0.6702,6.620410335,0.4464,0.1302,0.465,6.14,0.54,6.163700187,4.3892,0.5356,4.421758021,0.9792,0.2856,1.02,3.41,0.25,3.419151942
28/03/2020 17:30,4.50536,0.49948,4.532962497,0.13536,0.03948,0.141,4.37,0.46,4.39414383,5.70784,0.00812,5.707845776,0.02784,0.00812,0.029,5.68,0,5.68,6.5852,0.6436,6.616576154,0.3552,0.1036,0.37,6.23,0.54,6.253359097,4.78776,0.68768,4.836894624,1.39776,0.40768,1.456,3.39,0.28,3.401543767
28/03/2020 18:00,4.61536,0.49948,4.642308499,0.13536,0.03948,0.141,4.48,0.46,4.503554152,5.96072,0.00896,5.960726734,0.03072,0.00896,0.032,5.93,0,5.93,6.6968,0.7124,6.734585659,0.3168,0.0924,0.33,6.38,0.62,6.410054602,3.58,0.28,3.590933026,0,0,0,3.58,0.28,3.590933026
28/03/2020 18:30,4.63536,0.49948,4.662192896,0.13536,0.03948,0.141,4.5,0.46,4.523450011,6.17288,0.03584,6.172984043,0.12288,0.03584,0.128,6.05,0,6.05,7.0116,0.7188,7.048347892,0.4416,0.1288,0.46,6.57,0.59,6.596438433,3.63,0.24,3.637925233,0,0,0,3.63,0.24,3.637925233
28/03/2020 19:00,4.67536,0.49948,4.701964632,0.13536,0.03948,0.141,4.54,0.46,4.56324446,6.02664,0.01652,6.026662642,0.05664,0.01652,0.059,5.97,0,5.97,6.84032,0.70676,6.876735228,0.40032,0.11676,0.417,6.44,0.59,6.466969924,3.63,0.24,3.637925233,0,0,0,3.63,0.24,3.637925233
28/03/2020 19:30,4.61728,0.50004,4.644277619,0.13728,0.04004,0.143,4.48,0.46,4.503554152,5.87648,0.01064,5.876489632,0.03648,0.01064,0.038,5.84,0,5.84,6.7416,0.7238,6.780343428,0.3216,0.0938,0.335,6.42,0.63,6.450837155,3.56,0.28,3.570994259,0,0,0,3.56,0.28,3.570994259
28/03/2020 20:00,4.4892,0.5006,4.517025238,0.1392,0.0406,0.145,4.35,0.46,4.374254222,5.51216,0.02688,5.51222554,0.09216,0.02688,0.096,5.42,0,5.42,6.51752,0.73136,6.558426214,0.34752,0.10136,0.362,6.17,0.63,6.202080296,3.5,0.28,3.511182137,0,0,0,3.5,0.28,3.511182137
28/03/2020 20:30,4.24112,0.55116,4.276783394,0.14112,0.04116,0.147,4.1,0.51,4.131597754,5.15784,0.00812,5.157846392,0.02784,0.00812,0.029,5.13,0,5.13,6.24264,0.76952,6.28988992,0.27264,0.07952,0.284,5.97,0.69,6.009742091,3.39,0.31,3.404144533,0,0,0,3.39,0.31,3.404144533
28/03/2020 21:00,4.08208,0.55144,4.119158069,0.14208,0.04144,0.148,3.94,0.51,3.972870499,4.94016,0.00588,4.940163499,0.02016,0.00588,0.021,4.92,0,4.92,5.9844,0.7492,6.031114657,0.1344,0.0392,0.14,5.85,0.71,5.892927965,3.32,0.31,3.334441482,0,0,0,3.32,0.31,3.334441482
28/03/2020 21:30,3.874,0.592,3.918971804,0.144,0.042,0.15,3.73,0.55,3.77033155,4.72552,0.01036,4.725531356,0.03552,0.01036,0.037,4.69,0,4.69,5.81936,0.79648,5.87361313,0.15936,0.04648,0.166,5.66,0.75,5.709474582,3.24,0.31,3.254796461,0,0,0,3.24,0.31,3.254796461
28/03/2020 22:00,3.70304,0.59172,3.750018373,0.14304,0.04172,0.149,3.56,0.55,3.602235417,4.55688,0.00784,4.556886744,0.02688,0.00784,0.028,4.53,0,4.53,5.62856,0.78208,5.682634671,0.17856,0.05208,0.186,5.45,0.73,5.498672567,3.12,0.31,3.135362818,0,0,0,3.12,0.31,3.135362818
28/03/2020 22:30,3.494,0.612,3.547193257,0.144,0.042,0.15,3.35,0.57,3.398146554,4.33016,0.00588,4.330163992,0.02016,0.00588,0.021,4.31,0,4.31,5.47968,0.81824,5.540434062,0.19968,0.05824,0.208,5.28,0.76,5.334416557,2.94,0.33,2.958462438,0,0,0,2.94,0.33,2.958462438
28/03/2020 23:00,3.31592,0.61256,3.372025385,0.14592,0.04256,0.152,3.17,0.57,3.2208384,4.0192,0.0056,4.019203901,0.0192,0.0056,0.02,4,0,4,5.13152,0.82836,5.197949384,0.13152,0.03836,0.137,5,0.79,5.062025286,2.79,0.33,2.809448344,0,0,0,2.79,0.33,2.809448344
28/03/2020 23:30,3.19208,0.61144,3.25011286,0.14208,0.04144,0.148,3.05,0.57,3.102805182,3.7084,0.0112,3.708416913,0.0384,0.0112,0.04,3.67,0,3.67,4.85896,0.87928,4.937876629,0.16896,0.04928,0.176,4.69,0.83,4.762877282,2.61,0.33,2.630779352,0,0,0,2.61,0.33,2.630779352
29/03/2020 00:00,3.01112,0.61116,3.072516916,0.14112,0.04116,0.147,2.87,0.57,2.926055365,3.52032,0.01176,3.520339643,0.04032,0.01176,0.042,3.48,0,3.48,4.66336,0.89848,4.749125477,0.30336,0.08848,0.316,4.36,0.81,4.434602575,2.58,0.33,2.601019031,0,0,0,2.58,0.33,2.601019031
29/03/2020 00:30,3.01208,0.61144,3.073513429,0.14208,0.04144,0.148,2.87,0.57,2.926055365,3.66952,0.01736,3.669561064,0.05952,0.01736,0.062,3.61,0,3.61,4.79696,0.85328,4.872259435,0.21696,0.06328,0.226,4.58,0.79,4.647633807,2.58,0.33,2.601019031,0,0,0,2.58,0.33,2.601019031
29/03/2020 01:00,3.24016,0.59088,3.293596211,0.14016,0.04088,0.146,3.1,0.55,3.148412298,4.05488,0.02184,4.054938816,0.07488,0.02184,0.078,3.98,0,3.98,4.86608,0.84344,4.938636006,0.28608,0.08344,0.298,4.58,0.76,4.642628566,2.87,0.29,2.884614359,0,0,0,2.87,0.29,2.884614359
29/03/2020 01:30,0.13716,0.04388,0.144008055,0.14016,0.04088,0.146,-0.003,0.003,0.004242641,0.07308,0.02344,0.076747117,0.07008,0.02044,0.073,0.003,0.003,0.004242641,0.25716,0.07888,0.268985725,0.26016,0.07588,0.271,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641,0,0,0,-0.003,0.003,0.004242641
29/03/2020 02:00,0.13812,0.04416,0.145007724,0.14112,0.04116,0.147,-0.003,0.003,0.004242641,0.02316,0.00888,0.024804032,0.02016,0.00588,0.021,0.003,0.003,0.004242641,0.1218,0.0394,0.128014062,0.1248,0.0364,0.13,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641,0,0,0,-0.003,0.003,0.004242641
29/03/2020 02:30,3.24016,0.59088,3.293596211,0.14016,0.04088,0.146,3.1,0.55,3.148412298,4.11208,0.00644,4.112085043,0.02208,0.00644,0.023,4.09,0,4.09,4.64736,0.80548,4.716646372,0.08736,0.02548,0.091,4.56,0.78,4.626229566,2.87,0.31,2.88669361,0,0,0,2.87,0.31,2.88669361
29/03/2020 03:00,3.24112,0.56116,3.289340268,0.14112,0.04116,0.147,3.1,0.52,3.143310357,4.15208,0.00644,4.152084994,0.02208,0.00644,0.023,4.13,0,4.13,4.74104,0.77072,4.803276965,0.07104,0.02072,0.074,4.67,0.75,4.729841435,2.64,0.39,2.668651345,0,0,0,2.64,0.39,2.668651345
29/03/2020 03:30,3.18112,0.56116,3.230236059,0.14112,0.04116,0.147,3.04,0.52,3.084153044,4.14744,0.01092,4.147454376,0.03744,0.01092,0.039,4.11,0,4.11,4.79304,0.79172,4.857988576,0.14304,0.04172,0.149,4.65,0.75,4.71009554,2.62,0.39,2.648867683,0,0,0,2.62,0.39,2.648867683
29/03/2020 04:00,3.12112,0.56116,3.171165496,0.14112,0.04116,0.147,2.98,0.52,3.025028925,4.07344,0.00392,4.073441886,0.01344,0.00392,0.014,4.06,0,4.06,4.82376,0.83068,4.894761465,0.17376,0.05068,0.181,4.65,0.78,4.714965535,2.65,0.36,2.67434104,0,0,0,2.65,0.36,2.67434104
29/03/2020 04:30,3.15304,0.54172,3.19923769,0.14304,0.04172,0.149,3.01,0.5,3.051245647,3.9988,0.0084,3.998808823,0.0288,0.0084,0.03,3.97,0,3.97,4.68408,0.84244,4.759234245,0.21408,0.06244,0.223,4.47,0.78,4.537543388,2.77,0.25,2.781258708,0,0,0,2.77,0.25,2.781258708
29/03/2020 05:00,3.03304,0.54172,3.08103752,0.14304,0.04172,0.149,2.89,0.5,2.932933685,3.88112,0.00616,3.881124888,0.02112,0.00616,0.022,3.86,0,3.86,4.71848,0.84664,4.793834874,0.22848,0.06664,0.238,4.49,0.78,4.557246976,2.58,0.33,2.601019031,0,0,0,2.58,0.33,2.601019031
29/03/2020 05:30,3.03208,0.54144,3.080043246,0.14208,0.04144,0.148,2.89,0.5,2.932933685,3.79592,0.00756,3.795927528,0.02592,0.00756,0.027,3.77,0,3.77,4.71472,0.83596,4.788257909,0.29472,0.08596,0.307,4.42,0.75,4.483179675,2.51,0.33,2.531600284,0,0,0,2.51,0.33,2.531600284
29/03/2020 06:00,3.00208,0.54144,3.050514973,0.14208,0.04144,0.148,2.86,0.5,2.903377344,3.82592,0.00756,3.825927469,0.02592,0.00756,0.027,3.8,0,3.8,4.88728,0.86004,4.962375903,0.37728,0.11004,0.393,4.51,0.75,4.571936133,2.46,0.33,2.482035455,0,0,0,2.46,0.33,2.482035455
29/03/2020 06:30,3.00208,0.54144,3.050514973,0.14208,0.04144,0.148,2.86,0.5,2.903377344,3.86784,0.00812,3.867848523,0.02784,0.00812,0.029,3.84,0,3.84,4.8124,0.8082,4.879793131,0.3024,0.0882,0.315,4.51,0.72,4.567110684,2.5,0.33,2.521685944,0,0,0,2.5,0.33,2.521685944
29/03/2020 07:00,2.97016,0.57088,3.024525483,0.14016,0.04088,0.146,2.83,0.53,2.879201278,3.8544,0.0042,3.854402288,0.0144,0.0042,0.015,3.84,0,3.84,4.5284,0.7662,4.592762676,0.1584,0.0462,0.165,4.37,0.72,4.428916346,2.5,0.31,2.519146681,0,0,0,2.5,0.31,2.519146681
29/03/2020 07:30,3.04112,0.57116,3.094290646,0.14112,0.04116,0.147,2.9,0.53,2.948033243,3.9088,0.0084,3.908809026,0.0288,0.0084,0.03,3.88,0,3.88,4.97024,0.81632,5.03683075,0.33024,0.09632,0.344,4.64,0.72,4.695529789,4.51,0.84,4.587559264,1.92,0.56,2,2.59,0.28,2.605091169
29/03/2020 08:00,3.06112,0.57116,3.113949165,0.14112,0.04116,0.147,2.92,0.53,2.967709555,4.0284,0.0112,4.028415569,0.0384,0.0112,0.04,3.99,0,3.99,5.32168,0.75424,5.374863347,0.39168,0.11424,0.408,4.93,0.64,4.971368021,10.006,2.443,10.29991675,7.416,2.163,7.725,2.59,0.28,2.605091169
29/03/2020 08:30,3.17112,0.57116,3.222146148,0.14112,0.04116,0.147,3.03,0.53,3.076003901,4.0804,0.0322,4.080527049,0.1104,0.0322,0.115,3.97,0,3.97,5.46976,0.72868,5.518083816,0.50976,0.14868,0.531,4.96,0.58,4.993796151,13.60696,3.45828,14.03955345,10.89696,3.17828,11.351,2.71,0.28,2.724426545
29/03/2020 09:00,3.2592,0.5506,3.305381219,0.1392,0.0406,0.145,3.12,0.51,3.161407914,4.10432,0.05376,4.10467207,0.18432,0.05376,0.192,3.92,0,3.92,5.50144,0.73792,5.550708784,0.54144,0.15792,0.564,4.96,0.58,4.993796151,17.51776,4.60768,18.11360346,14.83776,4.32768,15.456,2.68,0.28,2.694587167
29/03/2020 09:30,3.43728,0.52004,3.476396899,0.13728,0.04004,0.143,3.3,0.48,3.334726376,4.15456,0.04508,4.154804568,0.15456,0.04508,0.161,4,0,4,5.46544,0.74492,5.515971374,0.56544,0.16492,0.589,4.9,0.58,4.93420713,19.85936,5.26148,20.5445212,17.07936,4.98148,17.791,2.78,0.28,2.794065139
29/03/2020 10:00,3.61632,0.51976,3.653480642,0.13632,0.03976,0.142,3.48,0.48,3.51294748,4.21912,0.05516,4.21948056,0.18912,0.05516,0.197,4.03,0,4.03,5.54176,0.75968,5.593587185,0.58176,0.16968,0.606,4.96,0.59,4.994967467,17.57864,4.51252,18.14859281,14.64864,4.27252,15.259,2.93,0.24,2.939812919
29/03/2020 10:30,3.77632,0.51976,3.811921195,0.13632,0.03976,0.142,3.64,0.48,3.67151195,4.34376,0.05068,4.34405564,0.17376,0.05068,0.181,4.17,0,4.17,5.52352,0.75436,5.574794364,0.56352,0.16436,0.587,4.96,0.59,4.994967467,16.1896,4.1678,16.71746706,13.3296,3.8878,13.885,2.86,0.28,2.873673607
29/03/2020 11:00,3.92632,0.47976,3.955522519,0.13632,0.03976,0.142,3.79,0.44,3.815455412,4.41288,0.03584,4.413025538,0.12288,0.03584,0.128,4.29,0,4.29,5.7116,0.7538,5.761127407,0.5616,0.1638,0.585,5.15,0.59,5.183685947,14.48568,3.57124,14.91940616,11.45568,3.34124,11.933,3.03,0.23,3.038716834
29/03/2020 11:30,4.21536,0.47948,4.242541809,0.13536,0.03948,0.141,4.08,0.44,4.103656906,4.62416,0.04788,4.624407876,0.16416,0.04788,0.171,4.46,0,4.46,5.86248,0.76864,5.912654159,0.61248,0.17864,0.638,5.25,0.59,5.283048362,25.78224,6.82232,26.66960723,22.60224,6.59232,23.544,3.18,0.23,3.188306761
29/03/2020 12:00,4.27536,0.47948,4.302162735,0.13536,0.03948,0.141,4.14,0.44,4.163315986,4.65192,0.03556,4.652055911,0.12192,0.03556,0.127,4.53,0,4.53,5.78712,0.72916,5.832875123,0.47712,0.13916,0.497,5.31,0.59,5.342677232,13.63544,3.29992,14.02906611,10.52544,3.06992,10.964,3.11,0.23,3.118493226
29/03/2020 12:30,4.31536,0.43948,4.337680786,0.13536,0.03948,0.141,4.18,0.4,4.199095141,4.80744,0.04592,4.807659306,0.15744,0.04592,0.164,4.65,0,4.65,5.85784,0.73812,5.904160448,0.50784,0.14812,0.529,5.35,0.59,5.382434393,20.23816,5.21988,20.90048486,17.10816,4.98988,17.821,3.13,0.23,3.138439102
29/03/2020 13:00,4.36536,0.43948,4.387426421,0.13536,0.03948,0.141,4.23,0.4,4.248870438,4.9196,0.0378,4.919745217,0.1296,0.0378,0.135,4.79,0,4.79,6.16832,0.75576,6.21444646,0.56832,0.16576,0.592,5.6,0.59,5.630994584,23.75464,6.21052,24.55307476,20.50464,5.98052,21.359,3.25,0.23,3.258128297
29/03/2020 13:30,4.45632,0.45976,4.479974018,0.13632,0.03976,0.142,4.32,0.42,4.340368648,4.83808,0.03444,4.838202579,0.11808,0.03444,0.123,4.72,0,4.72,6.02328,0.81304,6.07790556,0.59328,0.17304,0.618,5.43,0.64,5.467586305,23.54856,6.16208,24.34144425,20.33856,5.93208,21.186,3.21,0.23,3.218229327
29/03/2020 14:00,4.36632,0.43976,4.388409644,0.13632,0.03976,0.142,4.23,0.4,4.248870438,4.74024,0.02632,4.74031307,0.09024,0.02632,0.094,4.65,0,4.65,5.74824,0.75532,5.797652232,0.49824,0.14532,0.519,5.25,0.61,5.28531929,15.83608,3.95344,16.32210518,12.76608,3.72344,13.298,3.07,0.23,3.07860358
29/03/2020 14:30,4.33632,0.43976,4.358561689,0.13632,0.03976,0.142,4.2,0.4,4.219004622,4.68712,0.03416,4.687244478,0.11712,0.03416,0.122,4.57,0,4.57,5.55896,0.74928,5.609229608,0.40896,0.11928,0.426,5.15,0.63,5.188390887,16.3296,4.1678,16.8530826,13.3296,3.8878,13.885,3,0.28,3.013038334
29/03/2020 15:00,4.36536,0.46948,4.390532929,0.13536,0.03948,0.141,4.23,0.43,4.251799619,4.9204,0.0322,4.92050536,0.1104,0.0322,0.115,4.81,0,4.81,5.9588,0.7784,6.009426262,0.5088,0.1484,0.53,5.45,0.63,5.486292008,12.8,3.08,13.16534846,9.6,2.8,10,3.2,0.28,3.212226642
29/03/2020 15:30,4.36536,0.46948,4.390532929,0.13536,0.03948,0.141,4.23,0.43,4.251799619,4.89544,0.02492,4.895503427,0.08544,0.02492,0.089,4.81,0,4.81,5.92232,0.76776,5.971878231,0.47232,0.13776,0.492,5.45,0.63,5.486292008,10.25984,2.33912,10.52310787,7.05984,2.05912,7.354,3.2,0.28,3.212226642
29/03/2020 16:00,4.34536,0.48948,4.372841662,0.13536,0.03948,0.141,4.21,0.45,4.233981578,4.92952,0.01736,4.929550568,0.05952,0.01736,0.062,4.87,0,4.87,6.01408,0.76244,6.062216839,0.45408,0.13244,0.473,5.56,0.63,5.595578612,7.1212,1.3816,7.253985663,3.8112,1.1116,3.97,3.31,0.27,3.320993827
29/03/2020 16:30,4.50536,0.50948,4.534075275,0.13536,0.03948,0.141,4.37,0.47,4.395201929,5.20376,0.01568,5.203783623,0.05376,0.01568,0.056,5.15,0,5.15,6.0636,0.7098,6.105002948,0.2736,0.0798,0.285,5.79,0.63,5.824173761,9.75968,2.14824,9.993312204,6.43968,1.87824,6.708,3.32,0.27,3.330960822
29/03/2020 17:00,4.50536,0.53948,4.537544204,0.13536,0.03948,0.141,4.37,0.5,4.398511112,5.55088,0.01484,5.550899837,0.05088,0.01484,0.053,5.5,0,5.5,6.24808,0.67944,6.284913874,0.23808,0.06944,0.248,6.01,0.61,6.04087742,6.4508,1.1394,6.550652868,2.9808,0.8694,3.105,3.47,0.27,3.480488471
29/03/2020 17:30,4.5544,0.5392,4.586207148,0.1344,0.0392,0.14,4.42,0.5,4.448190643,5.80896,0.01428,5.808977552,0.04896,0.01428,0.051,5.76,0,5.76,6.65344,0.64392,6.68452667,0.25344,0.07392,0.264,6.4,0.57,6.425332676,5.4284,0.8412,5.493190694,1.9584,0.5712,2.04,3.47,0.27,3.480488471
29/03/2020 18:00,4.51536,0.53948,4.54747343,0.13536,0.03948,0.141,4.38,0.5,4.408446438,5.76856,0.01708,5.768585286,0.05856,0.01708,0.061,5.71,0,5.71,6.74144,0.65792,6.77346824,0.30144,0.08792,0.314,6.44,0.57,6.465175945,3.5,0.27,3.510398838,0,0,0,3.5,0.27,3.510398838
29/03/2020 18:30,4.4844,0.5592,4.519131332,0.1344,0.0392,0.14,4.35,0.52,4.380970212,5.71664,0.01652,5.71666387,0.05664,0.01652,0.059,5.66,0,5.66,6.59744,0.64592,6.628983874,0.15744,0.04592,0.164,6.44,0.6,6.467889919,3.47,0.27,3.480488471,0,0,0,3.47,0.27,3.480488471
29/03/2020 19:00,4.35536,0.55948,4.391147754,0.13536,0.03948,0.141,4.22,0.52,4.251917215,5.63168,0.00924,5.63168758,0.03168,0.00924,0.033,5.6,0,5.6,6.3384,0.7462,6.382172749,0.1584,0.0462,0.165,6.18,0.7,6.219517666,3.39,0.27,3.400735215,0,0,0,3.39,0.27,3.400735215
29/03/2020 19:30,4.41728,0.56004,4.452640498,0.13728,0.04004,0.143,4.28,0.52,4.311473066,5.4544,0.0042,5.454401617,0.0144,0.0042,0.015,5.44,0,5.44,6.39088,0.76984,6.437080146,0.17088,0.04984,0.178,6.22,0.72,6.261533359,3.32,0.32,3.335386035,0,0,0,3.32,0.32,3.335386035
29/03/2020 20:00,4.38016,0.56088,4.415924365,0.14016,0.04088,0.146,4.24,0.52,4.271767784,5.5692,0.0056,5.569202815,0.0192,0.0056,0.02,5.55,0,5.55,6.41192,0.72556,6.452840878,0.12192,0.03556,0.127,6.29,0.69,6.327732611,3.41,0.3,3.423171045,0,0,0,3.41,0.3,3.423171045
29/03/2020 20:30,4.38112,0.56116,4.416912157,0.14112,0.04116,0.147,4.24,0.52,4.271767784,5.56344,0.22392,5.567944396,0.01344,0.00392,0.014,5.55,0.22,5.554358649,6.40328,0.76804,6.449176707,0.23328,0.06804,0.243,6.17,0.7,6.209581306,3.48,0.32,3.494681674,0,0,0,3.48,0.32,3.494681674
29/03/2020 21:00,4.23304,0.56172,4.270147187,0.14304,0.04172,0.149,4.09,0.52,4.12292372,5.3596,0.0028,5.359600731,0.0096,0.0028,0.01,5.35,0,5.35,6.234,0.742,6.278002867,0.144,0.042,0.15,6.09,0.7,6.130097879,3.4,0.32,3.415025622,0,0,0,3.4,0.32,3.415025622
29/03/2020 21:30,4.084,0.562,4.122487113,0.144,0.042,0.15,3.94,0.52,3.974166579,5.05344,0.00392,5.05344152,0.01344,0.00392,0.014,5.04,0,5.04,5.83992,0.71456,5.8834736,0.04992,0.01456,0.052,5.79,0.7,5.832160835,3.34,0.32,3.355294324,0,0,0,3.34,0.32,3.355294324
29/03/2020 22:00,3.84496,0.56228,3.885855916,0.14496,0.04228,0.151,3.7,0.52,3.736361867,4.82768,0.00224,4.82768052,0.00768,0.00224,0.008,4.82,0,4.82,5.76088,0.76484,5.811429996,0.05088,0.01484,0.053,5.71,0.75,5.75904506,3.23,0.32,3.245812687,0,0,0,3.23,0.32,3.245812687
29/03/2020 22:30,3.64688,0.56284,3.690057262,0.14688,0.04284,0.153,3.5,0.52,3.538417725,4.60096,0.00028,4.600960009,0.00096,0.00028,0.001,4.6,0,4.6,5.58664,0.76652,5.638980351,0.05664,0.01652,0.059,5.53,0.75,5.580627205,3.23,0.28,3.242113508,0,0,0,3.23,0.28,3.242113508
29/03/2020 23:00,3.42112,0.58116,3.470130977,0.14112,0.04116,0.147,3.28,0.54,3.324154028,4.31,0,4.31,0,0,0,4.31,0,4.31,5.34608,0.79344,5.4046386,0.04608,0.01344,0.048,5.3,0.78,5.357088762,3.09,0.28,3.102660149,0,0,0,3.09,0.28,3.102660149
29/03/2020 23:30,3.25112,0.58116,3.30265472,0.14112,0.04116,0.147,3.11,0.54,3.156532908,4.03,0,4.03,0,0,0,4.03,0,4.03,5.00608,0.81344,5.071737533,0.04608,0.01344,0.048,4.96,0.8,5.02410191,2.9,0.28,2.913485885,0,0,0,2.9,0.28,2.913485885
30/03/2020 00:00,3.09112,0.58116,3.14527738,0.14112,0.04116,0.147,2.95,0.54,2.999016505,3.66,0,3.66,0,0,0,3.66,0,3.66,4.84608,0.81344,4.913875863,0.04608,0.01344,0.048,4.8,0.8,4.866210024,2.79,0.28,2.804014979,0,0,0,2.79,0.28,2.804014979
30/03/2020 00:30,2.97112,0.58116,3.027424813,0.14112,0.04116,0.147,2.83,0.54,2.881058833,3.49,0,3.49,0,0,0,3.49,0,3.49,4.7324,0.8182,4.802609811,0.0624,0.0182,0.065,4.67,0.8,4.738027016,2.67,0.33,2.690315967,0,0,0,2.67,0.33,2.690315967
30/03/2020 01:00,2.90112,0.58116,2.958757205,0.14112,0.04116,0.147,2.76,0.54,2.812329995,3.32,0,3.32,0,0,0,3.32,0,3.32,4.54032,0.81176,4.612316121,0.04032,0.01176,0.042,4.5,0.8,4.570557953,2.6,0.33,2.620858638,0,0,0,2.6,0.33,2.620858638
30/03/2020 01:30,2.92112,0.60116,2.982337238,0.14112,0.04116,0.147,2.78,0.56,2.835842027,3.54,0,3.54,0,0,0,3.54,0,3.54,4.61648,0.81064,4.687112629,0.03648,0.01064,0.038,4.58,0.8,4.64934404,2.77,0.26,2.782175408,0,0,0,2.77,0.26,2.782175408
30/03/2020 02:00,3.1992,0.5606,3.247945966,0.1392,0.0406,0.145,3.06,0.52,3.103868554,4.03096,0.00028,4.03096001,0.00096,0.00028,0.001,4.03,0,4.03,4.75184,0.78512,4.81626378,0.05184,0.01512,0.054,4.7,0.77,4.762656822,2.81,0.33,2.82931087,0,0,0,2.81,0.33,2.82931087
30/03/2020 02:30,3.1992,0.5606,3.247945966,0.1392,0.0406,0.145,3.06,0.52,3.103868554,4.11,0,4.11,0,0,0,4.11,0,4.11,4.77776,0.79268,4.843070534,0.07776,0.02268,0.081,4.7,0.77,4.762656822,2.77,0.37,2.794601939,0,0,0,2.77,0.37,2.794601939
30/03/2020 03:00,3.20016,0.56088,3.248939889,0.14016,0.04088,0.146,3.06,0.52,3.103868554,4.11,0,4.11,0,0,0,4.11,0,4.11,4.77392,0.79156,4.839099028,0.07392,0.02156,0.077,4.7,0.77,4.762656822,2.71,0.37,2.735141678,0,0,0,2.71,0.37,2.735141678
30/03/2020 03:30,3.15016,0.56088,3.199702236,0.14016,0.04088,0.146,3.01,0.52,3.054586715,4.15,0,4.15,0,0,0,4.15,0,4.15,4.7672,0.7896,4.832149004,0.0672,0.0196,0.07,4.7,0.77,4.762656822,2.82,0.28,2.833866616,0,0,0,2.82,0.28,2.833866616
30/03/2020 04:00,3.15016,0.56088,3.199702236,0.14016,0.04088,0.146,3.01,0.52,3.054586715,4.21,0,4.21,0,0,0,4.21,0,4.21,4.7768,0.7924,4.842077653,0.0768,0.0224,0.08,4.7,0.77,4.762656822,2.76,0.28,2.774166542,0,0,0,2.76,0.28,2.774166542
30/03/2020 04:30,3.18112,0.56116,3.230236059,0.14112,0.04116,0.147,3.04,0.52,3.084153044,4.11,0,4.11,0,0,0,4.11,0,4.11,4.7912,0.7966,4.856971176,0.0912,0.0266,0.095,4.7,0.77,4.762656822,2.78,0.28,2.794065139,0,0,0,2.78,0.28,2.794065139
30/03/2020 05:00,3.12016,0.56088,3.170171099,0.14016,0.04088,0.146,2.98,0.52,3.025028925,4.13,0,4.13,0,0,0,4.13,0,4.13,4.88328,0.76304,4.942535139,0.11328,0.03304,0.118,4.77,0.73,4.82553624,2.74,0.28,2.754269413,0,0,0,2.74,0.28,2.754269413
30/03/2020 05:30,3.12016,0.56088,3.170171099,0.14016,0.04088,0.146,2.98,0.52,3.025028925,4.07,0,4.07,0,0,0,4.07,0,4.07,5.0488,0.7384,5.102510755,0.0288,0.0084,0.03,5.02,0.73,5.072800016,2.7,0.34,2.721323208,0,0,0,2.7,0.34,2.721323208
30/03/2020 06:00,3.11824,0.56032,3.168182318,0.13824,0.04032,0.144,2.98,0.52,3.025028925,4.19,0,4.19,0,0,0,4.19,0,4.19,5.45728,0.65504,5.496451801,0.01728,0.00504,0.018,5.44,0.65,5.4786951,2.7,0.36,2.723894271,0,0,0,2.7,0.36,2.723894271
30/03/2020 06:30,3.29632,0.49976,3.333989442,0.13632,0.03976,0.142,3.16,0.46,3.193305497,4.51,0,4.51,0,0,0,4.51,0,4.51,6.27112,0.40616,6.284259065,0.02112,0.00616,0.022,6.25,0.4,6.26278692,2.94,0.28,2.953303235,0,0,0,2.94,0.28,2.953303235
30/03/2020 07:00,3.44824,0.46032,3.478829343,0.13824,0.04032,0.144,3.31,0.42,3.336540124,4.62,0,4.62,0,0,0,4.62,0,4.62,6.82896,-0.21572,6.83236634,0.04896,0.01428,0.051,6.78,-0.23,6.783900058,3.09,0.27,3.101773686,0,0,0,3.09,0.27,3.101773686
30/03/2020 07:30,3.77632,0.40976,3.798486014,0.13632,0.03976,0.142,3.64,0.37,3.658756619,4.91,0,4.91,0,0,0,4.91,0,4.91,7.56016,-0.33412,7.567539587,0.02016,0.00588,0.021,7.54,-0.34,7.54766189,3.26,0.27,3.271161873,0,0,0,3.26,0.27,3.271161873
30/03/2020 08:00,4.09536,0.40948,4.115780291,0.13536,0.03948,0.141,3.96,0.37,3.977247792,5.19,0,5.19,0,0,0,5.19,0,5.19,8.304,-0.553,8.322392985,0.024,0.007,0.025,8.28,-0.56,8.298915592,3.65,0.15,3.653080892,0,0,0,3.65,0.15,3.653080892
30/03/2020 08:30,4.34536,0.37948,4.361898509,0.13536,0.03948,0.141,4.21,0.34,4.223706903,5.46,0,5.46,0,0,0,5.46,0,5.46,8.82248,-0.72636,8.852330326,0.01248,0.00364,0.013,8.81,-0.73,8.840192306,3.92,-0.23,3.926741652,0,0,0,3.92,-0.23,3.926741652
30/03/2020 09:00,4.46536,0.37948,4.481455679,0.13536,0.03948,0.141,4.33,0.34,4.343328217,5.4648,0.0014,5.464800179,0.0048,0.0014,0.005,5.46,0,5.46,8.744,-0.613,8.765460912,0.024,0.007,0.025,8.72,-0.62,8.742013498,4.08,-0.23,4.086477701,0,0,0,4.08,-0.23,4.086477701
30/03/2020 09:30,4.49536,0.34948,4.50892424,0.13536,0.03948,0.141,4.36,0.31,4.371006749,5.57728,0.22504,5.58181827,0.01728,0.00504,0.018,5.56,0.22,5.564350816,8.7624,-0.5418,8.779134411,0.0624,0.0182,0.065,8.7,-0.56,8.718004359,4.06,-0.23,4.06650956,0,0,0,4.06,-0.23,4.06650956
30/03/2020 10:00,4.58536,0.31948,4.596476237,0.13536,0.03948,0.141,4.45,0.28,4.458800287,5.58592,0.31756,5.594939374,0.02592,0.00756,0.027,5.56,0.31,5.56863538,8.84408,-0.60256,8.864582878,0.09408,0.02744,0.098,8.75,-0.63,8.772650683,4.13,-0.23,4.1363994,0,0,0,4.13,-0.23,4.1363994
30/03/2020 10:30,4.75536,0.31948,4.766079752,0.13536,0.03948,0.141,4.62,0.28,4.628477071,5.64112,0.28616,5.64837343,0.02112,0.00616,0.022,5.62,0.28,5.626970766,8.88872,-0.60704,8.909424269,0.07872,0.02296,0.082,8.81,-0.63,8.832496816,4.2,-0.23,4.206292905,0,0,0,4.2,-0.23,4.206292905
30/03/2020 11:00,4.7044,0.3192,4.715216644,0.1344,0.0392,0.14,4.57,0.28,4.578569646,5.72112,0.00616,5.721123316,0.02112,0.00616,0.022,5.7,0,5.7,8.71728,-0.56996,8.735892914,0.13728,0.04004,0.143,8.58,-0.61,8.601656817,4.29,-0.25,4.297278208,0,0,0,4.29,-0.25,4.297278208
30/03/2020 11:30,4.77536,0.33948,4.787411597,0.13536,0.03948,0.141,4.64,0.3,4.649688162,5.49456,0.29008,5.502211919,0.03456,0.01008,0.036,5.46,0.28,5.467174773,8.56176,-0.54032,8.578792456,0.10176,0.02968,0.106,8.46,-0.57,8.479180385,4.41168,-0.14076,4.413924988,0.27168,0.07924,0.283,4.14,-0.22,4.14584129
30/03/2020 12:00,4.80016,0.34088,4.812248456,0.14016,0.04088,0.146,4.66,0.3,4.669646668,5.69704,0.37372,5.709284666,0.04704,0.01372,0.049,5.65,0.36,5.66145741,8.6532,-0.4824,8.666636026,0.1632,0.0476,0.17,8.49,-0.53,8.506526906,4.25,-0.25,4.257346591,0,0,0,4.25,-0.25,4.257346591
30/03/2020 12:30,4.92016,0.34088,4.931954339,0.14016,0.04088,0.146,4.78,0.3,4.789404973,5.7936,0.3398,5.803556237,0.0336,0.0098,0.035,5.76,0.33,5.769445381,8.51808,-0.44556,8.529725119,0.11808,0.03444,0.123,8.4,-0.48,8.413703109,4.33,-0.25,4.337211085,0,0,0,4.33,-0.25,4.337211085
30/03/2020 13:00,4.96112,0.34116,4.972836394,0.14112,0.04116,0.147,4.82,0.3,4.829327075,5.98456,0.23008,5.988981149,0.03456,0.01008,0.036,5.95,0.22,5.954065838,8.81088,-0.43016,8.821374269,0.17088,0.04984,0.178,8.64,-0.48,8.653323061,4.33,-0.25,4.337211085,0,0,0,4.33,-0.25,4.337211085
30/03/2020 13:30,4.89112,0.36116,4.90443589,0.14112,0.04116,0.147,4.75,0.32,4.760766745,5.81304,0.30672,5.821126283,0.02304,0.00672,0.024,5.79,0.3,5.797766811,8.69944,-0.41808,8.709480306,0.10944,0.03192,0.114,8.59,-0.45,8.601778886,4.22,-0.25,4.227398727,0,0,0,4.22,-0.25,4.227398727
30/03/2020 14:00,4.80208,0.34144,4.814203319,0.14208,0.04144,0.148,4.66,0.3,4.669646668,5.68688,0.30784,5.695205844,0.02688,0.00784,0.028,5.66,0.3,5.667944954,8.26352,-0.22564,8.266600039,0.08352,0.02436,0.087,8.18,-0.25,8.183819402,4.61912,-0.15484,4.621714509,0.42912,0.12516,0.447,4.19,-0.28,4.199345187
30/03/2020 14:30,4.80208,0.34144,4.814203319,0.14208,0.04144,0.148,4.66,0.3,4.669646668,5.66112,0.28616,5.668347837,0.02112,0.00616,0.022,5.64,0.28,5.646946077,8.37912,-0.22984,8.382271673,0.06912,0.02016,0.072,8.31,-0.25,8.313759679,4.21,-0.26,4.218020863,0,0,0,4.21,-0.26,4.218020863
30/03/2020 15:00,4.82208,0.39144,4.837941794,0.14208,0.04144,0.148,4.68,0.35,4.693069358,5.78784,0.22812,5.792333778,0.02784,0.00812,0.029,5.76,0.22,5.764199858,8.41048,-0.26236,8.414571088,0.06048,0.01764,0.063,8.35,-0.28,8.354693292,4.23,-0.24,4.23680304,0,0,0,4.23,-0.24,4.23680304
30/03/2020 15:30,4.69208,0.39144,4.708379764,0.14208,0.04144,0.148,4.55,0.35,4.563441684,5.70016,0.00588,5.700163033,0.02016,0.00588,0.021,5.68,0,5.68,8.32024,-0.25368,8.32410639,0.09024,0.02632,0.094,8.23,-0.28,8.234761684,4.2,-0.24,4.206851554,0,0,0,4.2,-0.24,4.206851554
30/03/2020 16:00,5.18208,0.53144,5.209259218,0.14208,0.04144,0.148,5.04,0.49,5.063763423,5.51864,0.31252,5.527481904,0.00864,0.00252,0.009,5.51,0.31,5.518713618,8.2272,-0.2304,8.230425505,0.0672,0.0196,0.07,8.16,-0.25,8.163828759,5.54,0.5,5.562517416,0,0,0,5.54,0.5,5.562517416
30/03/2020 16:30,5.09208,0.53144,5.119737024,0.14208,0.04144,0.148,4.95,0.49,4.974193402,5.6344,0.0042,5.634401565,0.0144,0.0042,0.015,5.62,0,5.62,8.32048,-0.23236,8.323723842,0.06048,0.01764,0.063,8.26,-0.25,8.263782427,4.28,-0.07,4.280572392,0,0,0,4.28,-0.07,4.280572392
30/03/2020 17:00,5.21112,0.53116,5.23812014,0.14112,0.04116,0.147,5.07,0.49,5.093623465,5.75192,0.00056,5.751920027,0.00192,0.00056,0.002,5.75,0,5.75,8.20568,-0.23376,8.209008954,0.05568,0.01624,0.058,8.15,-0.25,8.153833454,4.17,0.22,4.175799325,0,0,0,4.17,0.22,4.175799325
30/03/2020 17:30,5.26112,0.56116,5.290962502,0.14112,0.04116,0.147,5.12,0.52,5.146338504,5.95,0,5.95,0,0,0,5.95,0,5.95,8.03168,0.00924,8.031685315,0.03168,0.00924,0.033,8,0,8,4.17,0.22,4.175799325,0,0,0,4.17,0.22,4.175799325
30/03/2020 18:00,5.29112,0.56116,5.320794245,0.14112,0.04116,0.147,5.15,0.52,5.176185854,5.99,0,5.99,0,0,0,5.99,0,5.99,7.83264,-0.21048,7.835467516,0.03264,0.00952,0.034,7.8,-0.22,7.803101947,4.11,0.22,4.115883866,0,0,0,4.11,0.22,4.115883866
30/03/2020 18:30,5.17112,0.59116,5.20480088,0.14112,0.04116,0.147,5.03,0.55,5.059980237,6.02672,0.00196,6.026720319,0.00672,0.00196,0.007,6.02,0,6.02,7.74176,0.02968,7.741816893,0.10176,0.02968,0.106,7.64,0,7.64,4.07,0.22,4.075941609,0,0,0,4.07,0.22,4.075941609
30/03/2020 19:00,4.99112,0.59116,5.026007262,0.14112,0.04116,0.147,4.85,0.55,4.881085945,5.80056,0.00308,5.800560818,0.01056,0.00308,0.011,5.79,0,5.79,7.37632,0.26976,7.381251059,0.13632,0.03976,0.142,7.24,0.23,7.243652394,3.96,0.22,3.966106403,0,0,0,3.96,0.22,3.966106403
30/03/2020 19:30,4.87632,0.60976,4.91429588,0.13632,0.03976,0.142,4.74,0.57,4.774149139,5.55344,0.00392,5.553441384,0.01344,0.00392,0.014,5.54,0,5.54,7.12928,0.34604,7.13767308,0.08928,0.02604,0.093,7.04,0.32,7.047268975,3.81,0.22,3.81634642,0,0,0,3.81,0.22,3.81634642
30/03/2020 20:00,4.87632,0.60976,4.91429588,0.13632,0.03976,0.142,4.74,0.57,4.774149139,5.54384,0.00112,5.543840113,0.00384,0.00112,0.004,5.54,0,5.54,7.03072,0.36396,7.040134274,0.15072,0.04396,0.157,6.88,0.32,6.88743784,3.85,0.22,3.856280591,0,0,0,3.85,0.22,3.856280591
30/03/2020 20:30,4.75728,0.61004,4.796234127,0.13728,0.04004,0.143,4.62,0.57,4.655029538,5.3096,0.0028,5.309600738,0.0096,0.0028,0.01,5.3,0,5.3,7.0012,0.3466,7.009774105,0.0912,0.0266,0.095,6.91,0.32,6.917405583,3.8,0.22,3.806363094,0,0,0,3.8,0.22,3.806363094
30/03/2020 21:00,4.58728,0.61004,4.627665351,0.13728,0.04004,0.143,4.45,0.57,4.486357097,5.01576,0.00168,5.015760281,0.00576,0.00168,0.006,5.01,0,5.01,6.89576,0.40668,6.907741643,0.12576,0.03668,0.131,6.77,0.37,6.780103244,3.69,0.22,3.696552448,0,0,0,3.69,0.22,3.696552448
30/03/2020 21:30,4.34824,0.65032,4.396601779,0.13824,0.04032,0.144,4.21,0.61,4.253962858,4.72576,0.00168,4.725760299,0.00576,0.00168,0.006,4.72,0,4.72,6.54664,0.48152,6.56432455,0.17664,0.05152,0.184,6.37,0.43,6.384496848,3.58,0.26,3.589428924,0,0,0,3.58,0.26,3.589428924
30/03/2020 22:00,4.0092,0.6906,4.068244462,0.1392,0.0406,0.145,3.87,0.65,3.924206926,4.53248,0.00364,4.532481462,0.01248,0.00364,0.013,4.52,0,4.52,6.07088,0.67984,6.108826925,0.17088,0.04984,0.178,5.9,0.63,5.933540259,3.38,0.29,3.392418017,0,0,0,3.38,0.29,3.392418017
30/03/2020 22:30,3.78016,0.71088,3.846421714,0.14016,0.04088,0.146,3.64,0.67,3.70114847,4.34288,0.00084,4.342880081,0.00288,0.00084,0.003,4.34,0,4.34,5.65744,0.76592,5.709050779,0.15744,0.04592,0.164,5.5,0.72,5.546927077,3.17,0.29,3.183237346,0,0,0,3.17,0.29,3.183237346
30/03/2020 23:00,3.58208,0.68144,3.646321105,0.14208,0.04144,0.148,3.44,0.64,3.499028437,4.00768,0.00224,4.007680626,0.00768,0.00224,0.008,4,0,4,5.35112,0.76116,5.404983793,0.14112,0.04116,0.147,5.21,0.72,5.259515187,3.1,0.25,3.110064308,0,0,0,3.1,0.25,3.110064308
30/03/2020 23:30,3.38304,0.68172,3.451043581,0.14304,0.04172,0.149,3.24,0.64,3.302605032,3.7,0,3.7,0,0,0,3.7,0,3.7,4.97616,0.82388,5.043901922,0.11616,0.03388,0.121,4.86,0.79,4.923789191,2.91,0.27,2.922498931,0,0,0,2.91,0.27,2.922498931
31/03/2020 00:00,3.164,0.682,3.23666804,0.144,0.042,0.15,3.02,0.64,3.087069808,3.50288,0.00084,3.502880101,0.00288,0.00084,0.003,3.5,0,3.5,4.79184,0.78512,4.855733106,0.05184,0.01512,0.054,4.74,0.77,4.802134942,2.76,0.27,2.773175076,0,0,0,2.76,0.27,2.773175076
31/03/2020 00:30,3.034,0.682,3.109707382,0.144,0.042,0.15,2.89,0.64,2.960016892,3.30384,0.00112,3.30384019,0.00384,0.00112,0.004,3.3,0,3.3,4.66064,0.79352,4.72770972,0.08064,0.02352,0.084,4.58,0.77,4.644276047,2.71,0.27,2.723416971,0,0,0,2.71,0.27,2.723416971
31/03/2020 01:00,2.944,0.682,3.021962938,0.144,0.042,0.15,2.8,0.64,2.872211691,3.16672,0.00196,3.166720607,0.00672,0.00196,0.007,3.16,0,3.16,4.55104,0.79072,4.61922106,0.07104,0.02072,0.074,4.48,0.77,4.545690267,2.67,0.27,2.683616962,0,0,0,2.67,0.27,2.683616962
31/03/2020 01:30,3.014,0.682,3.090197405,0.144,0.042,0.15,2.87,0.64,2.940493156,3.41096,0.00028,3.410960011,0.00096,0.00028,0.001,3.41,0,3.41,4.61032,0.78176,4.676130794,0.04032,0.01176,0.042,4.57,0.77,4.634414742,2.74,0.27,2.753270782,0,0,0,2.74,0.27,2.753270782
31/03/2020 02:00,3.24208,0.68144,3.312920645,0.14208,0.04144,0.148,3.1,0.64,3.165375175,3.93,0,3.93,0,0,0,3.93,0,3.93,4.74336,0.74848,4.802050229,0.06336,0.01848,0.066,4.68,0.73,4.736591602,3.04,0.24,3.049458968,0,0,0,3.04,0.24,3.049458968
31/03/2020 02:30,3.30208,0.68144,3.371660244,0.14208,0.04144,0.148,3.16,0.64,3.224158805,4.04096,0.00028,4.04096001,0.00096,0.00028,0.001,4.04,0,4.04,4.79152,0.73336,4.847316866,0.01152,0.00336,0.012,4.78,0.73,4.835421388,2.87,0.33,2.888909829,0,0,0,2.87,0.33,2.888909829
31/03/2020 03:00,3.26304,0.66172,3.329459926,0.14304,0.04172,0.149,3.12,0.62,3.18100613,4.04576,0.00168,4.045760349,0.00576,0.00168,0.006,4.04,0,4.04,4.80384,0.73112,4.859157869,0.00384,0.00112,0.004,4.8,0.73,4.855193096,2.78,0.35,2.801945753,0,0,0,2.78,0.35,2.801945753
31/03/2020 03:30,3.214,0.662,3.281469183,0.144,0.042,0.15,3.07,0.62,3.131980204,4.04672,0.00196,4.046720475,0.00672,0.00196,0.007,4.04,0,4.04,4.86344,0.73392,4.918504569,0.01344,0.00392,0.014,4.85,0.73,4.904630465,2.93,0.25,2.940646187,0,0,0,2.93,0.25,2.940646187
31/03/2020 04:00,3.134,0.662,3.203154695,0.144,0.042,0.15,2.99,0.62,3.053604428,4.00576,0.00168,4.005760352,0.00576,0.00168,0.006,4,0,4,4.80016,0.73588,4.856238812,0.02016,0.00588,0.021,4.78,0.73,4.835421388,2.84,0.28,2.853769437,0,0,0,2.84,0.28,2.853769437
31/03/2020 04:30,3.22496,0.65228,3.29026385,0.14496,0.04228,0.151,3.08,0.61,3.139824836,3.93192,0.00056,3.93192004,0.00192,0.00056,0.002,3.93,0,3.93,4.82,0.73,4.874966667,0,0,0,4.82,0.73,4.874966667,2.72,0.36,2.743720102,0,0,0,2.72,0.36,2.743720102
31/03/2020 05:00,3.14496,0.65228,3.211890814,0.14496,0.04228,0.151,3,0.61,3.061388574,3.87096,0.00028,3.87096001,0.00096,0.00028,0.001,3.87,0,3.87,4.84384,0.76112,4.903273356,0.00384,0.00112,0.004,4.84,0.76,4.899306073,2.72,0.31,2.737608445,0,0,0,2.72,0.31,2.737608445
31/03/2020 05:30,3.17496,0.65228,3.241271386,0.14496,0.04228,0.151,3.03,0.61,3.090792779,3.87192,0.00056,3.87192004,0.00192,0.00056,0.002,3.87,0,3.87,5.064,0.717,5.114507308,0.024,0.007,0.025,5.04,0.71,5.089764238,2.76,0.29,2.775193687,0,0,0,2.76,0.29,2.775193687
31/03/2020 06:00,3.174,0.652,3.24027468,0.144,0.042,0.15,3.03,0.61,3.090792779,3.97,0,3.97,0,0,0,3.97,0,3.97,5.34592,0.66756,5.387438816,0.02592,0.00756,0.027,5.32,0.66,5.360783525,2.76,0.29,2.775193687,0,0,0,2.76,0.29,2.775193687
31/03/2020 06:30,3.42208,0.58144,3.471124314,0.14208,0.04144,0.148,3.28,0.54,3.324154028,4.22,0,4.22,0,0,0,4.22,0,4.22,6.2772,0.3696,6.288071564,0.0672,0.0196,0.07,6.21,0.35,6.219855304,3.01,0.29,3.02393783,0,0,0,3.01,0.29,3.02393783
31/03/2020 07:00,3.51208,0.58144,3.559884605,0.14208,0.04144,0.148,3.37,0.54,3.412989892,4.34,0,4.34,0,0,0,4.34,0,4.34,6.66816,-0.20012,6.671162253,0.06816,0.01988,0.071,6.6,-0.22,6.603665649,3.16,0.22,3.16764897,0,0,0,3.16,0.22,3.16764897
31/03/2020 07:30,3.80016,0.54088,3.838458962,0.14016,0.04088,0.146,3.66,0.5,3.693995127,4.54,0,4.54,0,0,0,4.54,0,4.54,7.30936,-0.25852,7.313930284,0.03936,0.01148,0.041,7.27,-0.27,7.275012027,3.29,0.22,3.297347419,0,0,0,3.29,0.22,3.297347419
31/03/2020 08:00,4.02824,0.52032,4.061705356,0.13824,0.04032,0.144,3.89,0.48,3.919502519,4.87,0,4.87,0,0,0,4.87,0,4.87,7.95768,-0.46776,7.971415834,0.00768,0.00224,0.008,7.95,-0.47,7.963880963,3.51,0.22,3.516887829,0,0,0,3.51,0.22,3.516887829
31/03/2020 08:30,4.27728,0.49004,4.305259969,0.13728,0.04004,0.143,4.14,0.45,4.164384708,5.04,0,5.04,0,0,0,5.04,0,5.04,8.44376,-0.45432,8.455973604,0.05376,0.01568,0.056,8.39,-0.47,8.40315417,3.67,0.22,3.676588092,0,0,0,3.67,0.22,3.676588092
31/03/2020 09:00,4.40728,0.49004,4.434439784,0.13728,0.04004,0.143,4.27,0.45,4.293646469,5.1248,0.0014,5.124800191,0.0048,0.0014,0.005,5.12,0,5.12,8.57464,-0.50948,8.589762569,0.10464,0.03052,0.109,8.47,-0.54,8.487196239,3.87,-0.23,3.876828601,0,0,0,3.87,-0.23,3.876828601
31/03/2020 09:30,4.47632,0.44976,4.498858166,0.13632,0.03976,0.142,4.34,0.41,4.359323342,5.09056,0.00308,5.090560932,0.01056,0.00308,0.011,5.08,0,5.08,8.442,-0.409,8.451901857,0.072,0.021,0.075,8.37,-0.43,8.381038122,3.87,-0.23,3.876828601,0,0,0,3.87,-0.23,3.876828601
31/03/2020 10:00,4.57536,0.41948,4.594549227,0.13536,0.03948,0.141,4.44,0.38,4.456231592,5.0992,0.0056,5.099203075,0.0192,0.0056,0.02,5.08,0,5.08,8.39856,-0.39792,8.407981351,0.17856,0.05208,0.186,8.22,-0.45,8.232308303,3.84,-0.23,3.846881854,0,0,0,3.84,-0.23,3.846881854
31/03/2020 10:30,4.61536,0.41948,4.634383605,0.13536,0.03948,0.141,4.48,0.38,4.496087188,5.07168,0.32924,5.082355458,0.03168,0.00924,0.033,5.04,0.32,5.050148513,8.39024,-0.43868,8.401700268,0.21024,0.06132,0.219,8.18,-0.5,8.195266927,4.35912,-0.15484,4.361869164,0.42912,0.12516,0.447,3.93,-0.28,3.939961929
31/03/2020 11:00,4.76536,0.39948,4.782074884,0.13536,0.03948,0.141,4.63,0.36,4.643974591,4.98032,0.30176,4.989453517,0.04032,0.01176,0.042,4.94,0.29,4.948504825,8.40176,-0.54532,8.41943852,0.22176,0.06468,0.231,8.18,-0.61,8.202712966,4.242,-0.194,4.246433798,0.192,0.056,0.2,4.05,-0.25,4.057708713
31/03/2020 11:30,4.72536,0.43948,4.745752817,0.13536,0.03948,0.141,4.59,0.4,4.607396228,4.94112,0.45616,4.962131478,0.02112,0.00616,0.022,4.92,0.45,4.940536408,8.31328,-0.54196,8.330927019,0.23328,0.06804,0.243,8.08,-0.61,8.102993274,4.61216,-0.01812,4.612195594,0.69216,0.20188,0.721,3.92,-0.22,3.926168616
31/03/2020 12:00,4.63536,0.43948,4.656147012,0.13536,0.03948,0.141,4.5,0.4,4.517742799,4.9788,0.0084,4.978807086,0.0288,0.0084,0.03,4.95,0,4.95,8.34688,-0.47716,8.360507604,0.14688,0.04284,0.153,8.2,-0.52,8.216471262,14.68144,2.86292,14.95797417,10.74144,3.13292,11.189,3.94,-0.27,3.949240433
31/03/2020 12:30,4.75536,0.47948,4.779471707,0.13536,0.03948,0.141,4.62,0.44,4.640905084,5.15784,0.50812,5.182808061,0.02784,0.00812,0.029,5.13,0.5,5.154308877,8.11344,-0.31108,8.119401419,0.13344,0.03892,0.139,7.98,-0.35,7.987671751,6.29736,0.33548,6.306289702,2.24736,0.65548,2.341,4.05,-0.32,4.062622306
31/03/2020 13:00,4.87632,0.47976,4.899863916,0.13632,0.03976,0.142,4.74,0.44,4.760378136,5.21536,0.00448,5.215361924,0.01536,0.00448,0.016,5.2,0,5.2,8.34512,-0.34184,8.352118438,0.16512,0.04816,0.172,8.18,-0.39,8.189291789,4.43912,-0.15484,4.44181965,0.42912,0.12516,0.447,4.01,-0.28,4.019763675
31/03/2020 13:30,4.77728,0.48004,4.801337584,0.13728,0.04004,0.143,4.64,0.44,4.660815379,5.05728,0.00504,5.057282511,0.01728,0.00504,0.018,5.04,0,5.04,8.0204,-0.2978,8.0259268,0.1104,0.0322,0.115,7.91,-0.33,7.916880699,7.7156,0.8658,7.764025567,3.8256,1.1158,3.985,3.89,-0.25,3.898025141
31/03/2020 14:00,4.57728,0.51004,4.605608863,0.13728,0.04004,0.143,4.44,0.47,4.464806827,4.89688,0.00784,4.896886276,0.02688,0.00784,0.028,4.87,0,4.87,7.8704,-0.1878,7.872640281,0.1104,0.0322,0.115,7.76,-0.22,7.76311793,4.18912,-0.12484,4.190979766,0.42912,0.12516,0.447,3.76,-0.25,3.768302005
31/03/2020 14:30,4.69728,0.47004,4.720739031,0.13728,0.04004,0.143,4.56,0.43,4.580229252,5.04112,0.00616,5.041123764,0.02112,0.00616,0.022,5.02,0,5.02,8.0312,-0.2134,8.034034665,0.0912,0.0266,0.095,7.94,-0.24,7.943626376,3.83,-0.25,3.838150596,0,0,0,3.83,-0.25,3.838150596
31/03/2020 15:00,4.6192,0.5006,4.646246765,0.1392,0.0406,0.145,4.48,0.46,4.503554152,4.98672,0.00196,4.986720385,0.00672,0.00196,0.007,4.98,0,4.98,7.97584,-0.21788,7.978815413,0.07584,0.02212,0.079,7.9,-0.24,7.903644729,3.83,-0.22,3.836313334,0,0,0,3.83,-0.22,3.836313334
31/03/2020 15:30,4.52016,0.56088,4.554825222,0.14016,0.04088,0.146,4.38,0.52,4.410759572,4.86248,0.00364,4.862481362,0.01248,0.00364,0.013,4.85,0,4.85,7.98472,-0.26404,7.989084466,0.05472,0.01596,0.057,7.93,-0.28,7.934941714,3.83,-0.22,3.836313334,0,0,0,3.83,-0.22,3.836313334
31/03/2020 16:00,4.48016,0.59088,4.518957048,0.14016,0.04088,0.146,4.34,0.55,4.374711419,4.86344,0.00392,4.86344158,0.01344,0.00392,0.014,4.85,0,4.85,7.78816,-0.21012,7.790993942,0.06816,0.01988,0.071,7.72,-0.23,7.723425406,6.14336,0.46348,6.160818598,2.34336,0.68348,2.441,3.8,-0.22,3.806363094
31/03/2020 16:30,4.65016,0.59088,4.687550234,0.14016,0.04088,0.146,4.51,0.55,4.543412814,5.04344,0.00392,5.043441523,0.01344,0.00392,0.014,5.03,0,5.03,7.8424,-0.2318,7.845824941,0.0624,0.0182,0.065,7.78,-0.25,7.784015673,4.052,0.046,4.052261097,0.192,0.056,0.2,3.86,-0.01,3.860012953
31/03/2020 17:00,4.84016,0.59088,4.876093518,0.14016,0.04088,0.146,4.7,0.55,4.732071428,5.32576,0.00168,5.325760265,0.00576,0.00168,0.006,5.32,0,5.32,7.74184,-0.20488,7.744550497,0.05184,0.01512,0.054,7.69,-0.22,7.6931463,3.91,0.2,3.915111748,0,0,0,3.91,0.2,3.915111748
31/03/2020 17:30,4.98824,0.59032,5.023048477,0.13824,0.04032,0.144,4.85,0.55,4.881085945,5.6648,0.0014,5.664800173,0.0048,0.0014,0.005,5.66,0,5.66,7.514,0.007,7.514003261,0.024,0.007,0.025,7.49,0,7.49,3.96,0.22,3.966106403,0,0,0,3.96,0.22,3.966106403
31/03/2020 18:00,5.10728,0.59004,5.141250451,0.13728,0.04004,0.143,4.97,0.55,5.000339988,5.74,0,5.74,0,0,0,5.74,0,5.74,7.5092,0.2556,7.513548829,0.0192,0.0056,0.02,7.49,0.25,7.494171068,3.91,0.22,3.916184367,0,0,0,3.91,0.22,3.916184367
31/03/2020 18:30,4.95728,0.59004,4.992271247,0.13728,0.04004,0.143,4.82,0.55,4.851278182,5.6448,0.0014,5.644800174,0.0048,0.0014,0.005,5.64,0,5.64,7.42168,0.31924,7.428542805,0.03168,0.00924,0.033,7.39,0.31,7.396499172,4.27912,0.34516,4.293017983,0.42912,0.12516,0.447,3.85,0.22,3.856280591
31/03/2020 19:00,4.84824,0.59032,4.884046355,0.13824,0.04032,0.144,4.71,0.55,4.742003796,5.4,0,5.4,0,0,0,5.4,0,5.4,7.11896,0.32428,7.126341909,0.04896,0.01428,0.051,7.07,0.31,7.076793059,5.17208,0.64644,5.212321575,1.46208,0.42644,1.523,3.71,0.22,3.716517187
31/03/2020 19:30,4.72824,0.61032,4.767467252,0.13824,0.04032,0.144,4.59,0.57,4.62525675,5.31,0,5.31,0,0,0,5.31,0,5.31,6.8092,0.3756,6.819551305,0.0192,0.0056,0.02,6.79,0.37,6.800073529,3.62,0.22,3.626678922,0,0,0,3.62,0.22,3.626678922
31/03/2020 20:00,4.69824,0.61032,4.737715652,0.13824,0.04032,0.144,4.56,0.57,4.595486917,5.15,0,5.15,0,0,0,5.15,0,5.15,6.77192,0.39056,6.783173122,0.00192,0.00056,0.002,6.77,0.39,6.781224078,3.62,0.22,3.626678922,0,0,0,3.62,0.22,3.626678922
31/03/2020 20:30,4.66824,0.64032,4.71195017,0.13824,0.04032,0.144,4.53,0.6,4.569562342,5.21,0,5.21,0,0,0,5.21,0,5.21,6.87,0.43,6.883443905,0,0,0,6.87,0.43,6.883443905,3.7,0.22,3.70653477,0,0,0,3.7,0.22,3.70653477
31/03/2020 21:00,4.5492,0.6406,4.594081954,0.1392,0.0406,0.145,4.41,0.6,4.450629169,4.99,0,4.99,0,0,0,4.99,0,4.99,6.74,0.43,6.753702688,0,0,0,6.74,0.43,6.753702688,3.65,0.22,3.656624126,0,0,0,3.65,0.22,3.656624126
31/03/2020 21:30,4.30016,0.66088,4.350648044,0.14016,0.04088,0.146,4.16,0.62,4.205948169,4.79,0,4.79,0,0,0,4.79,0,4.79,6.51,0.55,6.533192175,0,0,0,6.51,0.55,6.533192175,3.56,0.28,3.570994259,0,0,0,3.56,0.28,3.570994259
31/03/2020 22:00,3.96112,0.66116,4.015918849,0.14112,0.04116,0.147,3.82,0.62,3.86998708,4.49,0,4.49,0,0,0,4.49,0,4.49,5.94,0.76,5.988422163,0,0,0,5.94,0.76,5.988422163,3.36,0.28,3.371646482,0,0,0,3.36,0.28,3.371646482
31/03/2020 22:30,3.81304,0.66172,3.870031964,0.14304,0.04172,0.149,3.67,0.62,3.722002149,4.32,0,4.32,0,0,0,4.32,0,4.32,5.57,0.79,5.625744395,0,0,0,5.57,0.79,5.625744395,3.27,0.28,3.281965874,0,0,0,3.27,0.28,3.281965874
31/03/2020 23:00,3.554,0.692,3.620743018,0.144,0.042,0.15,3.41,0.65,3.471397413,3.98,0,3.98,0,0,0,3.98,0,3.98,5.19,0.79,5.249780948,0,0,0,5.19,0.79,5.249780948,3.11,0.25,3.120032051,0,0,0,3.11,0.25,3.120032051
31/03/2020 23:30,3.30304,0.71172,3.378848709,0.14304,0.04172,0.149,3.16,0.67,3.230247669,3.62,0,3.62,0,0,0,3.62,0,3.62,4.9,0.83,4.969798789,0,0,0,4.9,0.83,4.969798789,2.94,0.25,2.950610106,0,0,0,2.94,0.25,2.950610106
01/04/2020 00:00,3.09208,0.71144,3.172870246,0.14208,0.04144,0.148,2.95,0.67,3.025128096,3.43,0,3.43,0,0,0,3.43,0,3.43,4.63,0.83,4.703806969,0,0,0,4.63,0.83,4.703806969,2.83,0.25,2.841020943,0,0,0,2.83,0.25,2.841020943
01/04/2020 00:30,2.98208,0.71144,3.065770376,0.14208,0.04144,0.148,2.84,0.67,2.917961617,3.26,0,3.26,0,0,0,3.26,0,3.26,4.49,0.83,4.566070521,0,0,0,4.49,0.83,4.566070521,2.72,0.27,2.733367886,0,0,0,2.72,0.27,2.733367886
01/04/2020 01:00,2.91304,0.71172,2.998724295,0.14304,0.04172,0.149,2.77,0.67,2.84987719,3.15,0,3.15,0,0,0,3.15,0,3.15,4.44,0.83,4.516912662,0,0,0,4.44,0.83,4.516912662,2.65,0.27,2.663719204,0,0,0,2.65,0.27,2.663719204
01/04/2020 01:30,3.00304,0.71172,3.086226596,0.14304,0.04172,0.149,2.86,0.67,2.93743085,3.4,0,3.4,0,0,0,3.4,0,3.4,4.44,0.83,4.516912662,0,0,0,4.44,0.83,4.516912662,2.7,0.27,2.713466418,0,0,0,2.7,0.27,2.713466418
01/04/2020 02:00,3.24112,0.68116,3.31192358,0.14112,0.04116,0.147,3.1,0.64,3.165375175,3.86,0,3.86,0,0,0,3.86,0,3.86,4.57,0.83,4.644760489,0,0,0,4.57,0.83,4.644760489,2.91,0.24,2.919880135,0,0,0,2.91,0.24,2.919880135
01/04/2020 02:30,3.24112,0.68116,3.31192358,0.14112,0.04116,0.147,3.1,0.64,3.165375175,4.02,0,4.02,0,0,0,4.02,0,4.02,4.57,0.85,4.648376061,0,0,0,4.57,0.85,4.648376061,2.87,0.28,2.883626189,0,0,0,2.87,0.28,2.883626189
01/04/2020 03:00,3.18112,0.66116,3.249100953,0.14112,0.04116,0.147,3.04,0.62,3.102579572,3.95,0,3.95,0,0,0,3.95,0,3.95,4.67,0.79,4.736348805,0,0,0,4.67,0.79,4.736348805,2.82,0.28,2.833866616,0,0,0,2.82,0.28,2.833866616
01/04/2020 03:30,3.10112,0.66116,3.170816583,0.14112,0.04116,0.147,2.96,0.62,3.024235441,3.95,0,3.95,0,0,0,3.95,0,3.95,4.61,0.85,4.687707329,0,0,0,4.61,0.85,4.687707329,2.85,0.26,2.861835076,0,0,0,2.85,0.26,2.861835076
