Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
01/04/2020 04:00,3.10112,0.66116,3.170816583,0.14112,0.04116,0.147,2.96,0.62,3.024235441,3.91,0,3.91,0,0,0,3.91,0,3.91,4.66,0.82,4.731595925,0,0,0,4.66,0.82,4.731595925,2.85,0.26,2.861835076,0,0,0,2.85,0.26,2.861835076
01/04/2020 04:30,3.14208,0.66144,3.210945281,0.14208,0.04144,0.148,3,0.62,3.063396807,3.8,0,3.8,0,0,0,3.8,0,3.8,4.5948,0.8214,4.667642338,0.0048,0.0014,0.005,4.59,0.82,4.662670908,2.82,0.26,2.831960452,0,0,0,2.82,0.26,2.831960452
01/04/2020 05:00,3.06208,0.65144,3.130608248,0.14208,0.04144,0.148,2.92,0.61,2.983035367,3.67,0,3.67,0,0,0,3.67,0,3.67,4.73672,0.80196,4.804129078,0.00672,0.00196,0.007,4.73,0.8,4.797176253,2.73,0.28,2.74432141,0,0,0,2.73,0.28,2.74432141
01/04/2020 05:30,3.09208,0.65144,3.159957721,0.14208,0.04144,0.148,2.95,0.61,3.012407675,3.79,0,3.79,0,0,0,3.79,0,3.79,4.82864,0.77252,4.890046155,0.00864,0.00252,0.009,4.82,0.77,4.881116676,2.73,0.28,2.74432141,0,0,0,2.73,0.28,2.74432141
01/04/2020 06:00,3.184,0.622,3.244185568,0.144,0.042,0.15,3.04,0.58,3.094834406,3.87,0,3.87,0,0,0,3.87,0,3.87,5.22768,0.67224,5.270725263,0.00768,0.00224,0.008,5.22,0.67,5.262822437,2.73,0.28,2.74432141,0,0,0,2.73,0.28,2.74432141
01/04/2020 06:30,3.29112,0.62116,3.349225373,0.14112,0.04116,0.147,3.15,0.58,3.202951764,4.07,0,4.07,0,0,0,4.07,0,4.07,6.0248,0.4014,6.038156755,0.0048,0.0014,0.005,6.02,0.4,6.033274401,3.02,0.24,3.029521414,0,0,0,3.02,0.24,3.029521414
01/04/2020 07:00,3.43112,0.62116,3.486893202,0.14112,0.04116,0.147,3.29,0.58,3.340733452,4.27,0,4.27,0,0,0,4.27,0,4.27,6.54,-0.23,6.544043093,0,0,0,6.54,-0.23,6.544043093,3.23,0.22,3.237483591,0,0,0,3.23,0.22,3.237483591
01/04/2020 07:30,3.77728,0.55004,3.817117787,0.13728,0.04004,0.143,3.64,0.51,3.67555438,4.51,0,4.51,0,0,0,4.51,0,4.51,7.20096,-0.30972,7.207617595,0.00096,0.00028,0.001,7.2,-0.31,7.206670521,3.34,0.22,3.347237667,0,0,0,3.34,0.22,3.347237667
01/04/2020 08:00,4.11824,0.54032,4.153534206,0.13824,0.04032,0.144,3.98,0.5,4.011284084,4.81,0,4.81,0,0,0,4.81,0,4.81,7.91864,-0.47748,7.933022539,0.00864,0.00252,0.009,7.91,-0.48,7.92455046,3.56,0.22,3.566791275,0,0,0,3.56,0.22,3.566791275
01/04/2020 08:30,4.39728,0.50004,4.425619889,0.13728,0.04004,0.143,4.26,0.46,4.284763704,5.14,0,5.14,0,0,0,5.14,0,5.14,8.36192,-0.49944,8.376821975,0.00192,0.00056,0.002,8.36,-0.5,8.374938806,3.77,-0.22,3.776413643,0,0,0,3.77,-0.22,3.776413643
01/04/2020 09:00,4.53536,0.43948,4.55660323,0.13536,0.03948,0.141,4.4,0.4,4.418144407,5.12,0,5.12,0,0,0,5.12,0,5.12,8.49,-0.55,8.507796424,0,0,0,8.49,-0.55,8.507796424,4.01,-0.25,4.01778546,0,0,0,4.01,-0.25,4.01778546
01/04/2020 09:30,4.60536,0.45948,4.628224562,0.13536,0.03948,0.141,4.47,0.42,4.489688185,5.12,0,5.12,0,0,0,5.12,0,5.12,8.59192,-0.42944,8.602645407,0.00192,0.00056,0.002,8.59,-0.43,8.600755781,4.06,-0.23,4.06650956,0,0,0,4.06,-0.23,4.06650956
01/04/2020 10:00,4.6844,0.4292,4.704021258,0.1344,0.0392,0.14,4.55,0.39,4.566683698,5.18384,0.00112,5.183840121,0.00384,0.00112,0.004,5.18,0,5.18,8.41248,-0.36636,8.420453634,0.01248,0.00364,0.013,8.4,-0.37,8.408144861,4.06,-0.27,4.068967928,0,0,0,4.06,-0.27,4.068967928
01/04/2020 10:30,4.86632,0.42976,4.88525987,0.13632,0.03976,0.142,4.73,0.39,4.74605099,5.25768,0.00224,5.257680477,0.00768,0.00224,0.008,5.25,0,5.25,8.52944,-0.39808,8.538724401,0.10944,0.03192,0.114,8.42,-0.43,8.43097266,4.1,-0.27,4.108880626,0,0,0,4.1,-0.27,4.108880626
01/04/2020 11:00,4.94536,0.42948,4.963974073,0.13536,0.03948,0.141,4.81,0.39,4.82578491,5.36192,0.00056,5.361920029,0.00192,0.00056,0.002,5.36,0,5.36,8.57008,-0.46956,8.582934102,0.07008,0.02044,0.073,8.5,-0.49,8.514111815,4.19,-0.25,4.197451608,0,0,0,4.19,-0.25,4.197451608
01/04/2020 11:30,4.92536,0.44948,4.945826867,0.13536,0.03948,0.141,4.79,0.41,4.807514951,5.39096,0.00028,5.390960007,0.00096,0.00028,0.001,5.39,0,5.39,8.648,-0.546,8.665218982,0.048,0.014,0.05,8.6,-0.56,8.618213272,4.12,-0.25,4.127577982,0,0,0,4.12,-0.25,4.127577982
01/04/2020 12:00,4.9644,0.4492,4.984681334,0.1344,0.0392,0.14,4.83,0.41,4.847370421,5.47288,0.00084,5.472880064,0.00288,0.00084,0.003,5.47,0,5.47,8.57648,-0.44936,8.588243918,0.03648,0.01064,0.038,8.54,-0.46,8.552379786,4.14,-0.27,4.148795006,0,0,0,4.14,-0.27,4.148795006
01/04/2020 12:30,5.0244,0.4492,5.044440108,0.1344,0.0392,0.14,4.89,0.41,4.907158037,5.48152,0.00336,5.48152103,0.01152,0.00336,0.012,5.47,0,5.47,8.36608,-0.29656,8.371334565,0.04608,0.01344,0.048,8.32,-0.31,8.325773237,4.14,-0.27,4.148795006,0,0,0,4.14,-0.27,4.148795006
01/04/2020 13:00,5.02536,0.44948,5.045421231,0.13536,0.03948,0.141,4.89,0.41,4.907158037,5.47864,0.00252,5.47864058,0.00864,0.00252,0.009,5.47,0,5.47,8.5068,-0.3176,8.512726708,0.0768,0.0224,0.08,8.43,-0.34,8.436853679,4.14,-0.27,4.148795006,0,0,0,4.14,-0.27,4.148795006
01/04/2020 13:30,4.95632,0.44976,4.97668484,0.13632,0.03976,0.142,4.82,0.41,4.83740633,5.3444,0.4542,5.363665631,0.0144,0.0042,0.015,5.33,0.45,5.348962516,8.36472,-0.24404,8.368279166,0.05472,0.01596,0.057,8.31,-0.26,8.314066394,4.07,-0.27,4.078945942,0,0,0,4.07,-0.27,4.078945942
01/04/2020 14:00,4.80728,0.47004,4.83020482,0.13728,0.04004,0.143,4.67,0.43,4.689754791,5.24592,0.22756,5.250853283,0.02592,0.00756,0.027,5.22,0.22,5.224633958,8.1096,-0.1922,8.11187728,0.1296,0.0378,0.135,7.98,-0.23,7.983313848,4.04,-0.25,4.047727758,0,0,0,4.04,-0.25,4.047727758
01/04/2020 14:30,4.76728,0.51004,4.794486354,0.13728,0.04004,0.143,4.63,0.47,4.653794151,5.18168,0.00924,5.181688238,0.03168,0.00924,0.033,5.15,0,5.15,8.17008,-0.21456,8.172896867,0.19008,0.05544,0.198,7.98,-0.27,7.984566363,3.97,-0.23,3.976656887,0,0,0,3.97,-0.23,3.976656887
01/04/2020 15:00,4.74728,0.51004,4.774600318,0.13728,0.04004,0.143,4.61,0.47,4.633896848,5.05784,0.28812,5.066039735,0.02784,0.00812,0.029,5.03,0.28,5.037787213,8.12208,-0.25856,8.126194485,0.14208,0.04144,0.148,7.98,-0.3,7.985637107,3.87,-0.23,3.876828601,0,0,0,3.87,-0.23,3.876828601
01/04/2020 15:30,4.68728,0.55004,4.719442531,0.13728,0.04004,0.143,4.55,0.51,4.578493202,4.93112,0.00616,4.931123848,0.02112,0.00616,0.022,4.91,0,4.91,8.03,-0.215,8.032877753,0.12,0.035,0.125,7.91,-0.25,7.913949709,3.87,-0.26,3.878724017,0,0,0,3.87,-0.26,3.878724017
01/04/2020 16:00,4.79824,0.55032,4.82969556,0.13824,0.04032,0.144,4.66,0.51,4.687824655,5.11344,0.00392,5.113441503,0.01344,0.00392,0.014,5.1,0,5.1,8.01752,-0.18864,8.019738898,0.10752,0.03136,0.112,7.91,-0.22,7.913058827,3.98,-0.19,3.984532595,0,0,0,3.98,-0.19,3.984532595
01/04/2020 16:30,4.91824,0.57032,4.951196785,0.13824,0.04032,0.144,4.78,0.53,4.809293087,5.31112,0.37616,5.3244241,0.02112,0.00616,0.022,5.29,0.37,5.302923722,8.07768,-0.18276,8.079747236,0.12768,0.03724,0.133,7.95,-0.22,7.953043443,3.95,0.12,3.951822364,0,0,0,3.95,0.12,3.951822364
01/04/2020 17:00,5.03632,0.56976,5.068446074,0.13632,0.03976,0.142,4.9,0.53,4.928579917,5.46784,0.28812,5.475425773,0.02784,0.00812,0.029,5.44,0.28,5.447201116,7.91432,-0.16624,7.91606574,0.18432,0.05376,0.192,7.73,-0.22,7.733130026,3.95,0.22,3.956121838,0,0,0,3.95,0.22,3.956121838
01/04/2020 17:30,5.08728,0.57004,5.119117443,0.13728,0.04004,0.143,4.95,0.53,4.97829288,5.72208,0.22644,5.726558705,0.02208,0.00644,0.023,5.7,0.22,5.704244034,7.7016,0.0588,7.701824459,0.2016,0.0588,0.21,7.5,0,7.5,3.98,0.2,3.985021957,0,0,0,3.98,0.2,3.985021957
01/04/2020 18:00,5.08632,0.58976,5.12039725,0.13632,0.03976,0.142,4.95,0.55,4.980461826,5.84824,0.31532,5.856734397,0.01824,0.00532,0.019,5.83,0.31,5.838236035,7.7424,-0.1668,7.744196537,0.1824,0.0532,0.19,7.56,-0.22,7.563200381,4.9992,0.3156,5.009152024,0.9792,0.2856,1.02,4.02,0.03,4.020111939
01/04/2020 18:30,4.94632,0.58976,4.981355077,0.13632,0.03976,0.142,4.81,0.55,4.841342789,5.74728,0.00504,5.74728221,0.01728,0.00504,0.018,5.73,0,5.73,7.48384,0.03612,7.483927164,0.12384,0.03612,0.129,7.36,0,7.36,4.33912,0.34516,4.352826415,0.42912,0.12516,0.447,3.91,0.22,3.916184367
01/04/2020 19:00,4.90536,0.58948,4.940652123,0.13536,0.03948,0.141,4.77,0.55,4.801603899,5.51768,0.00224,5.517680455,0.00768,0.00224,0.008,5.51,0,5.51,7.29968,0.27324,7.304792139,0.07968,0.02324,0.083,7.22,0.25,7.224326958,3.79,0.22,3.796379855,0,0,0,3.79,0.22,3.796379855
01/04/2020 19:30,4.81632,0.58976,4.852293808,0.13632,0.03976,0.142,4.68,0.55,4.712207551,5.40056,0.00308,5.400560878,0.01056,0.00308,0.011,5.39,0,5.39,6.93696,0.34828,6.945697445,0.09696,0.02828,0.101,6.84,0.32,6.847481289,3.74,0.22,3.746465001,0,0,0,3.74,0.22,3.746465001
01/04/2020 20:00,4.76728,0.63004,4.808732577,0.13728,0.04004,0.143,4.63,0.59,4.667440412,5.31384,0.00112,5.313840118,0.00384,0.00112,0.004,5.31,0,5.31,6.88816,0.37988,6.898627182,0.06816,0.01988,0.071,6.82,0.36,6.829494857,3.76,0.19,3.764797471,0,0,0,3.76,0.19,3.764797471
01/04/2020 20:30,4.69728,0.63004,4.73934487,0.13728,0.04004,0.143,4.56,0.59,4.598010439,5.22192,0.00056,5.22192003,0.00192,0.00056,0.002,5.22,0,5.22,6.84624,0.40932,6.858465207,0.06624,0.01932,0.069,6.78,0.39,6.791207551,3.75,0.22,3.75644779,0,0,0,3.75,0.22,3.75644779
01/04/2020 21:00,4.4992,0.6006,4.539110155,0.1392,0.0406,0.145,4.36,0.56,4.395816193,4.98096,0.00028,4.980960008,0.00096,0.00028,0.001,4.98,0,4.98,6.702,0.441,6.716493505,0.072,0.021,0.075,6.63,0.42,6.643289848,3.64,0.22,3.646642291,0,0,0,3.64,0.22,3.646642291
01/04/2020 21:30,4.33112,0.64116,4.378320066,0.14112,0.04116,0.147,4.19,0.6,4.232741428,4.71,0,4.71,0,0,0,4.71,0,4.71,6.26432,0.53876,6.28744522,0.06432,0.01876,0.067,6.2,0.52,6.221768237,3.56,0.22,3.566791275,0,0,0,3.56,0.22,3.566791275
01/04/2020 22:00,4.01208,0.67144,4.067876301,0.14208,0.04144,0.148,3.87,0.63,3.920943764,4.35,0,4.35,0,0,0,4.35,0,4.35,5.7868,0.7524,5.835508547,0.0768,0.0224,0.08,5.71,0.73,5.756474616,3.36,0.25,3.369287759,0,0,0,3.36,0.25,3.369287759
01/04/2020 22:30,3.85304,0.67172,3.911153922,0.14304,0.04172,0.149,3.71,0.63,3.763110416,4.18096,0.00028,4.180960009,0.00096,0.00028,0.001,4.18,0,4.18,5.45592,0.77756,5.511049138,0.02592,0.00756,0.027,5.43,0.77,5.484323112,3.28,0.25,3.289513642,0,0,0,3.28,0.25,3.289513642
01/04/2020 23:00,3.53496,0.69228,3.602109632,0.14496,0.04228,0.151,3.39,0.65,3.451753178,3.81096,0.00028,3.81096001,0.00096,0.00028,0.001,3.81,0,3.81,5.09824,0.81532,5.163022158,0.01824,0.00532,0.019,5.08,0.81,5.144171459,3.17,0.23,3.178332896,0,0,0,3.17,0.23,3.178332896
01/04/2020 23:30,3.31112,0.69116,3.382486925,0.14112,0.04116,0.147,3.17,0.65,3.235954264,3.46384,0.00112,3.463840181,0.00384,0.00112,0.004,3.46,0,3.46,4.8692,0.8156,4.937034738,0.0192,0.0056,0.02,4.85,0.81,4.917173985,2.99,0.23,2.998833106,0,0,0,2.99,0.23,2.998833106
02/04/2020 00:00,3.10112,0.71116,3.18161811,0.14112,0.04116,0.147,2.96,0.67,3.034880558,3.26096,0.00028,3.260960012,0.00096,0.00028,0.001,3.26,0,3.26,4.51456,0.85008,4.593896821,0.03456,0.01008,0.036,4.48,0.84,4.558069767,2.87,0.23,2.879201278,0,0,0,2.87,0.23,2.879201278
02/04/2020 00:30,3.00112,0.71116,3.084229207,0.14112,0.04116,0.147,2.86,0.67,2.93743085,3.11192,0.00056,3.11192005,0.00192,0.00056,0.002,3.11,0,3.11,4.45688,0.82784,4.533111338,0.02688,0.00784,0.028,4.43,0.82,4.50525249,2.8,0.23,2.809430547,0,0,0,2.8,0.23,2.809430547
02/04/2020 01:00,2.94112,0.69116,3.021239646,0.14112,0.04116,0.147,2.8,0.65,2.87445647,3.01,0,3.01,0,0,0,3.01,0,3.01,4.2968,0.8424,4.378598863,0.0768,0.0224,0.08,4.22,0.82,4.298930099,2.75,0.23,2.75960142,0,0,0,2.75,0.23,2.75960142
02/04/2020 01:30,2.97112,0.69116,3.050451803,0.14112,0.04116,0.147,2.83,0.65,2.903687311,3.23096,0.00028,3.230960012,0.00096,0.00028,0.001,3.23,0,3.23,4.36072,0.82896,4.438812183,0.03072,0.00896,0.032,4.33,0.82,4.406960404,2.79,0.23,2.799464234,0,0,0,2.79,0.23,2.799464234
02/04/2020 02:00,3.22112,0.69116,3.29443716,0.14112,0.04116,0.147,3.08,0.65,3.14784053,3.72,0,3.72,0,0,0,3.72,0,3.72,4.45576,0.80168,4.527304717,0.00576,0.00168,0.006,4.45,0.8,4.521338297,2.98,0.23,2.98886266,0,0,0,2.98,0.23,2.98886266
02/04/2020 02:30,3.26112,0.67116,3.329468336,0.14112,0.04116,0.147,3.12,0.63,3.182970311,3.81192,0.00056,3.811920041,0.00192,0.00056,0.002,3.81,0,3.81,4.5348,0.8014,4.605068186,0.0048,0.0014,0.005,4.53,0.8,4.600097825,2.98,0.23,2.98886266,0,0,0,2.98,0.23,2.98886266
02/04/2020 03:00,3.21112,0.67116,3.280510235,0.14112,0.04116,0.147,3.07,0.63,3.133975112,3.81288,0.00084,3.812880093,0.00288,0.00084,0.003,3.81,0,3.81,4.52032,0.81176,4.592629661,0.04032,0.01176,0.042,4.48,0.8,4.550868049,2.94,0.23,2.948982876,0,0,0,2.94,0.23,2.948982876
02/04/2020 03:30,3.18208,0.67144,3.252147721,0.14208,0.04144,0.148,3.04,0.63,3.104593371,3.79192,0.00056,3.791920041,0.00192,0.00056,0.002,3.79,0,3.79,4.52896,0.81428,4.601579142,0.04896,0.01428,0.051,4.48,0.8,4.550868049,2.94,0.23,2.948982876,0,0,0,2.94,0.23,2.948982876
02/04/2020 04:00,3.07112,0.67116,3.143602042,0.14112,0.04116,0.147,2.93,0.63,2.996965132,3.67096,0.00028,3.670960011,0.00096,0.00028,0.001,3.67,0,3.67,4.59744,0.84592,4.674616048,0.15744,0.04592,0.164,4.44,0.8,4.511496426,2.88,0.23,2.889169431,0,0,0,2.88,0.23,2.889169431
02/04/2020 04:30,3.17112,0.65116,3.237284572,0.14112,0.04116,0.147,3.03,0.61,3.090792779,3.62576,0.00168,3.625760389,0.00576,0.00168,0.006,3.62,0,3.62,4.54848,0.83164,4.623883152,0.10848,0.03164,0.113,4.44,0.8,4.511496426,2.83,0.23,2.839330907,0,0,0,2.83,0.23,2.839330907
02/04/2020 05:00,3.08016,0.65088,3.148178902,0.14016,0.04088,0.146,2.94,0.61,3.002615527,3.51824,0.00532,3.518244022,0.01824,0.00532,0.019,3.5,0,3.5,4.66176,0.82968,4.735015861,0.10176,0.02968,0.106,4.56,0.8,4.629643615,2.81,0.23,2.819397099,0,0,0,2.81,0.23,2.819397099
02/04/2020 05:30,3.08016,0.65088,3.148178902,0.14016,0.04088,0.146,2.94,0.61,3.002615527,3.55152,0.00336,3.551521589,0.01152,0.00336,0.012,3.54,0,3.54,4.66176,0.75968,4.723253116,0.10176,0.02968,0.106,4.56,0.73,4.618062364,2.77,0.25,2.781258708,0,0,0,2.77,0.25,2.781258708
02/04/2020 06:00,3.15824,0.65032,3.224499341,0.13824,0.04032,0.144,3.02,0.61,3.080990101,3.71672,0.00196,3.716720517,0.00672,0.00196,0.007,3.71,0,3.71,5.11704,0.72872,5.168668223,0.16704,0.04872,0.174,4.95,0.68,4.996488767,2.67,0.3,2.686801072,0,0,0,2.67,0.3,2.686801072
02/04/2020 06:30,3.34536,0.58948,3.396898615,0.13536,0.03948,0.141,3.21,0.55,3.256777548,4.03768,0.00224,4.037680621,0.00768,0.00224,0.008,4.03,0,4.03,5.85424,0.42332,5.869525177,0.11424,0.03332,0.119,5.74,0.39,5.753233873,2.93,0.22,2.938247777,0,0,0,2.93,0.22,2.938247777
02/04/2020 07:00,3.41632,0.58976,3.466851482,0.13632,0.03976,0.142,3.28,0.55,3.325793138,4.19344,0.00392,4.193441832,0.01344,0.00392,0.014,4.18,0,4.18,6.22704,0.28872,6.233729734,0.16704,0.04872,0.174,6.06,0.24,6.064750613,3.13,-0.07,3.13078265,0,0,0,3.13,-0.07,3.13078265
02/04/2020 07:30,3.72536,0.53948,3.764219149,0.13536,0.03948,0.141,3.59,0.5,3.624651707,4.37824,0.39532,4.396050887,0.01824,0.00532,0.019,4.36,0.39,4.377407909,6.74616,-0.18612,6.748726947,0.11616,0.03388,0.121,6.63,-0.22,6.633649071,3.18,0.19,3.185671044,0,0,0,3.18,0.19,3.185671044
02/04/2020 08:00,4.0944,0.4892,4.123521311,0.1344,0.0392,0.14,3.96,0.45,3.985486169,4.73208,0.34644,4.744744651,0.02208,0.00644,0.023,4.71,0.34,4.722255817,7.40496,-0.17772,7.407092345,0.14496,0.04228,0.151,7.26,-0.22,7.263332568,3.46,-0.15,3.463249919,0,0,0,3.46,-0.15,3.463249919
02/04/2020 08:30,4.3044,0.4392,4.326748895,0.1344,0.0392,0.14,4.17,0.4,4.189140723,4.9492,0.3456,4.961251858,0.0192,0.0056,0.02,4.93,0.34,4.94171023,7.812,-0.214,7.814930582,0.192,0.056,0.2,7.62,-0.27,7.624781964,3.66,-0.22,3.66660606,0,0,0,3.66,-0.22,3.66660606
02/04/2020 09:00,4.30728,0.44004,4.32969932,0.13728,0.04004,0.143,4.17,0.4,4.189140723,4.8888,0.4584,4.910243986,0.0288,0.0084,0.03,4.86,0.45,4.880788871,7.702,-0.214,7.70497242,0.192,0.056,0.2,7.51,-0.27,7.514851961,3.73,-0.24,3.737713205,0,0,0,3.73,-0.24,3.737713205
02/04/2020 09:30,4.32824,0.44032,4.35057964,0.13824,0.04032,0.144,4.19,0.4,4.209049774,4.7684,0.2912,4.777283328,0.0384,0.0112,0.04,4.73,0.28,4.738280279,7.68968,-0.21676,7.692734455,0.31968,0.09324,0.333,7.37,-0.31,7.376516793,3.81,-0.24,3.817551571,0,0,0,3.81,-0.24,3.817551571
02/04/2020 10:00,4.48824,0.44032,4.509787135,0.13824,0.04032,0.144,4.35,0.4,4.368352092,4.92264,0.28952,4.93114656,0.03264,0.00952,0.034,4.89,0.28,4.8980098,7.77088,-0.14516,7.772235676,0.29088,0.08484,0.303,7.48,-0.23,7.483535261,3.93,-0.24,3.937321425,0,0,0,3.93,-0.24,3.937321425
02/04/2020 10:30,4.60824,0.41032,4.626471485,0.13824,0.04032,0.144,4.47,0.37,4.485287059,4.84376,0.33568,4.855377637,0.05376,0.01568,0.056,4.79,0.32,4.800677036,7.98952,-0.27264,7.994170526,0.29952,0.08736,0.312,7.69,-0.36,7.698421916,3.96,-0.24,3.967266061,0,0,0,3.96,-0.24,3.967266061
02/04/2020 11:00,4.73728,0.41004,4.754992597,0.13728,0.04004,0.143,4.6,0.37,4.614856444,4.88552,0.25036,4.891930682,0.03552,0.01036,0.037,4.85,0.24,4.855934514,8.03344,-0.25108,8.037362714,0.37344,0.10892,0.389,7.66,-0.36,7.668454864,4.02,-0.26,4.028399186,0,0,0,4.02,-0.26,4.028399186
02/04/2020 11:30,4.83632,0.40976,4.853647536,0.13632,0.03976,0.142,4.7,0.37,4.714541335,5.06952,0.25736,5.076048384,0.05952,0.01736,0.062,5.01,0.24,5.015745209,8.0028,-0.1696,8.004596929,0.4128,0.1204,0.43,7.59,-0.29,7.595538164,4.05,-0.23,4.056525607,0,0,0,4.05,-0.23,4.056525607
02/04/2020 12:00,4.89536,0.42948,4.914163469,0.13536,0.03948,0.141,4.76,0.39,4.775950167,5.22592,0.28756,5.233825618,0.02592,0.00756,0.027,5.2,0.28,5.207533005,8.22736,-0.18452,8.229428911,0.32736,0.09548,0.341,7.9,-0.28,7.904960468,4.07,-0.25,4.077670904,0,0,0,4.07,-0.25,4.077670904
02/04/2020 12:30,4.83536,0.46948,4.858098167,0.13536,0.03948,0.141,4.7,0.43,4.719629223,5.10704,0.35372,5.11927489,0.04704,0.01372,0.049,5.06,0.34,5.07141006,7.92512,-0.11184,7.925909109,0.40512,0.11816,0.422,7.52,-0.23,7.523516465,4.50336,-0.09152,4.504289866,0.54336,0.15848,0.566,3.96,-0.25,3.967883567
02/04/2020 13:00,4.83536,0.46948,4.858098167,0.13536,0.03948,0.141,4.7,0.43,4.719629223,5.15696,0.02828,5.157037541,0.09696,0.02828,0.101,5.06,0,5.06,8.03128,-0.11296,8.032074352,0.40128,0.11704,0.418,7.63,-0.23,7.633465792,4.07,-0.25,4.077670904,0,0,0,4.07,-0.25,4.077670904
02/04/2020 13:30,4.77632,0.48976,4.801364139,0.13632,0.03976,0.142,4.64,0.45,4.66177005,4.97808,0.03444,4.978199132,0.11808,0.03444,0.123,4.86,0,4.86,7.766,-0.097,7.766605758,0.456,0.133,0.475,7.31,-0.23,7.313617436,3.96,-0.3,3.971347378,0,0,0,3.96,-0.3,3.971347378
02/04/2020 14:00,4.70824,0.49032,4.733702314,0.13824,0.04032,0.144,4.57,0.45,4.592101915,4.72904,0.03472,4.729167453,0.11904,0.03472,0.124,4.61,0,4.61,7.44416,-0.07712,7.444559463,0.52416,0.15288,0.546,6.92,-0.23,6.923821199,9.31264,1.40452,9.417958388,5.67264,1.65452,5.909,3.64,-0.25,3.648575064
02/04/2020 14:30,4.70824,0.49032,4.733702314,0.13824,0.04032,0.144,4.57,0.45,4.592101915,4.71112,0.04116,4.711299799,0.14112,0.04116,0.147,4.57,0,4.57,7.43936,-0.07852,7.439774365,0.51936,0.15148,0.541,6.92,-0.23,6.923821199,6.68416,0.60288,6.711293407,2.92416,0.85288,3.046,3.76,-0.25,3.768302005
02/04/2020 15:00,4.4392,0.5306,4.470797804,0.1392,0.0406,0.145,4.3,0.49,4.327828555,4.55312,0.02716,4.553201006,0.09312,0.02716,0.097,4.46,0,4.46,7.25584,-0.06788,7.256157509,0.55584,0.16212,0.579,6.7,-0.23,6.703946599,15.55224,3.22732,15.88356898,11.92224,3.47732,12.419,3.63,-0.25,3.638598631
02/04/2020 15:30,4.44016,0.53088,4.471784252,0.14016,0.04088,0.146,4.3,0.49,4.327828555,4.45232,0.03276,4.452440522,0.11232,0.03276,0.117,4.34,0,4.34,7.12992,-0.07544,7.130319095,0.52992,0.15456,0.552,6.6,-0.23,6.60400636,11.37504,2.01772,11.55260702,7.77504,2.26772,8.099,3.6,-0.25,3.608670115
02/04/2020 16:00,4.39016,0.55088,4.424587393,0.14016,0.04088,0.146,4.25,0.51,4.280490626,4.39984,0.02912,4.399936363,0.09984,0.02912,0.104,4.3,0,4.3,7.14432,-0.07124,7.144675178,0.54432,0.15876,0.567,6.6,-0.23,6.60400636,13.17584,2.54712,13.41978316,9.55584,2.78712,9.954,3.62,-0.24,3.627947078
02/04/2020 16:30,4.58016,0.55088,4.61316967,0.14016,0.04088,0.146,4.44,0.51,4.469194558,4.87384,0.03612,4.873973841,0.12384,0.03612,0.129,4.75,0,4.75,7.4104,-0.1128,7.411258463,0.4704,0.1372,0.49,6.94,-0.25,6.944501422,12.2968,2.3874,12.52641086,8.5968,2.5074,8.955,3.7,-0.12,3.701945434
02/04/2020 17:00,4.70824,0.57032,4.742656302,0.13824,0.04032,0.144,4.57,0.53,4.600630392,4.9508,0.0294,4.950887294,0.1008,0.0294,0.105,4.85,0,4.85,7.21016,-0.07412,7.210540964,0.50016,0.14588,0.521,6.71,-0.22,6.713605589,8.5124,1.1632,8.591506736,4.7424,1.3832,4.94,3.77,-0.22,3.776413643
02/04/2020 17:30,4.82632,0.59976,4.863442896,0.13632,0.03976,0.142,4.69,0.56,4.723314514,5.21928,0.02604,5.219344959,0.08928,0.02604,0.093,5.13,0,5.13,7.20568,0.12124,7.206699897,0.41568,0.12124,0.433,6.79,0,6.79,6.01248,0.62364,6.044736768,2.17248,0.63364,2.263,3.84,-0.01,3.840013021
02/04/2020 18:00,4.82632,0.59976,4.863442896,0.13632,0.03976,0.142,4.69,0.56,4.723314514,5.43456,0.25008,5.440310873,0.03456,0.01008,0.036,5.4,0.24,5.405330702,7.30568,-0.09876,7.306347501,0.41568,0.12124,0.433,6.89,-0.22,6.893511442,3.78,0.07,3.780648093,0,0,0,3.78,0.07,3.780648093
02/04/2020 18:30,4.82536,0.59948,4.862455696,0.13536,0.03948,0.141,4.69,0.56,4.723314514,5.35592,0.22756,5.360752055,0.02592,0.00756,0.027,5.33,0.22,5.334538406,7.15648,0.34564,7.16482191,0.39648,0.11564,0.413,6.76,0.23,6.76391159,3.71,0.22,3.716517187,0,0,0,3.71,0.22,3.716517187
02/04/2020 19:00,4.68536,0.59948,4.723555292,0.13536,0.03948,0.141,4.55,0.56,4.584332012,5.21112,0.28616,5.218971086,0.02112,0.00616,0.022,5.19,0.28,5.197547499,6.92144,0.39292,6.932583775,0.18144,0.05292,0.189,6.74,0.34,6.748570219,3.63,0.2,3.635505467,0,0,0,3.63,0.2,3.635505467
02/04/2020 19:30,4.65632,0.63976,4.700064766,0.13632,0.03976,0.142,4.52,0.6,4.559649109,5.1544,0.0042,5.154401711,0.0144,0.0042,0.015,5.14,0,5.14,6.54432,0.45376,6.560032195,0.18432,0.05376,0.192,6.36,0.4,6.372566202,3.61,0.23,3.61731945,0,0,0,3.61,0.23,3.61731945
02/04/2020 20:00,4.56632,0.63976,4.610918694,0.13632,0.03976,0.142,4.43,0.6,4.470447405,5.03632,0.00476,5.036322249,0.01632,0.00476,0.017,5.02,0,5.02,6.44888,0.53384,6.470937985,0.21888,0.06384,0.228,6.23,0.47,6.247703578,3.65,0.11,3.651657158,0,0,0,3.65,0.11,3.651657158
02/04/2020 20:30,4.56632,0.60976,4.606852027,0.13632,0.03976,0.142,4.43,0.57,4.466519898,5.19632,0.00476,5.19632218,0.01632,0.00476,0.017,5.18,0,5.18,6.5984,0.5162,6.618560644,0.1584,0.0462,0.165,6.44,0.47,6.457127844,3.82,0.02,3.820052356,0,0,0,3.82,0.02,3.820052356
02/04/2020 21:00,4.3692,0.6406,4.415911797,0.1392,0.0406,0.145,4.23,0.6,4.272341279,4.85288,0.00084,4.852880073,0.00288,0.00084,0.003,4.85,0,4.85,6.35976,0.55368,6.383816163,0.14976,0.04368,0.156,6.21,0.51,6.230906836,3.59,0.23,3.597360143,0,0,0,3.59,0.23,3.597360143
02/04/2020 21:30,4.1992,0.6406,4.247781656,0.1392,0.0406,0.145,4.06,0.6,4.104095515,4.67,0,4.67,0,0,0,4.67,0,4.67,6.12728,0.64004,6.160617777,0.13728,0.04004,0.143,5.99,0.6,6.019975083,3.47,0.23,3.477614125,0,0,0,3.47,0.23,3.477614125
02/04/2020 22:00,3.91304,0.67172,3.970275784,0.14304,0.04172,0.149,3.77,0.63,3.822276808,4.37096,0.00028,4.370960009,0.00096,0.00028,0.001,4.37,0,4.37,5.65968,0.78324,5.713619046,0.07968,0.02324,0.083,5.58,0.76,5.631518445,3.27,0.28,3.281965874,0,0,0,3.27,0.28,3.281965874
02/04/2020 22:30,3.72496,0.67228,3.785140341,0.14496,0.04228,0.151,3.58,0.63,3.635010316,4.1,0,4.1,0,0,0,4.1,0,4.1,5.3468,0.8124,5.408166418,0.0768,0.0224,0.08,5.27,0.79,5.32888356,3.16,0.28,3.172380809,0,0,0,3.16,0.28,3.172380809
02/04/2020 23:00,3.46304,0.70172,3.533420015,0.14304,0.04172,0.149,3.32,0.66,3.384966765,3.78,0,3.78,0,0,0,3.78,0,3.78,5.04664,0.83652,5.115500073,0.05664,0.01652,0.059,4.99,0.82,5.056925944,3,0.28,3.013038334,0,0,0,3,0.28,3.013038334
02/04/2020 23:30,3.30496,0.70228,3.378750923,0.14496,0.04228,0.151,3.16,0.66,3.228188346,3.5,0,3.5,0,0,0,3.5,0,3.5,4.85088,0.83484,4.922194084,0.05088,0.01484,0.053,4.8,0.82,4.869537966,2.88,0.25,2.890830331,0,0,0,2.88,0.25,2.890830331
03/04/2020 00:00,3.09496,0.70228,3.17363744,0.14496,0.04228,0.151,2.95,0.66,3.022929043,3.25,0,3.25,0,0,0,3.25,0,3.25,4.4676,0.8668,4.550911118,0.0576,0.0168,0.06,4.41,0.85,4.491169113,2.75,0.27,2.763222756,0,0,0,2.75,0.27,2.763222756
03/04/2020 00:30,2.98496,0.70228,3.066461055,0.14496,0.04228,0.151,2.84,0.66,2.915681738,3.06192,0.00056,3.061920051,0.00192,0.00056,0.002,3.06,0,3.06,4.39552,0.86036,4.478930162,0.03552,0.01036,0.037,4.36,0.85,4.442082845,2.7,0.27,2.713466418,0,0,0,2.7,0.27,2.713466418
03/04/2020 01:00,2.88112,0.70116,2.965211257,0.14112,0.04116,0.147,2.74,0.66,2.818368322,2.99,0,2.99,0,0,0,2.99,0,2.99,4.2424,0.8682,4.330326662,0.0624,0.0182,0.065,4.18,0.85,4.26554803,2.66,0.27,2.673667893,0,0,0,2.66,0.27,2.673667893
03/04/2020 01:30,2.95112,0.70116,3.03327127,0.14112,0.04116,0.147,2.81,0.66,2.88646843,3.21,0,3.21,0,0,0,3.21,0,3.21,4.29144,0.86792,4.378326438,0.06144,0.01792,0.064,4.23,0.85,4.314556756,2.71,0.27,2.723416971,0,0,0,2.71,0.27,2.723416971
03/04/2020 02:00,3.1892,0.6806,3.261014106,0.1392,0.0406,0.145,3.05,0.64,3.116424233,3.67,0,3.67,0,0,0,3.67,0,3.67,4.40648,0.86064,4.489740215,0.03648,0.01064,0.038,4.37,0.85,4.451898471,2.88,0.25,2.890830331,0,0,0,2.88,0.25,2.890830331
03/04/2020 02:30,3.21016,0.66088,3.277482204,0.14016,0.04088,0.146,3.07,0.62,3.131980204,3.80096,0.00028,3.80096001,0.00096,0.00028,0.001,3.8,0,3.8,4.42664,0.86652,4.510653899,0.05664,0.01652,0.059,4.37,0.85,4.451898471,2.86,0.27,2.872716484,0,0,0,2.86,0.27,2.872716484
03/04/2020 03:00,3.16016,0.66088,3.228524988,0.14016,0.04088,0.146,3.02,0.62,3.082985566,3.76,0,3.76,0,0,0,3.76,0,3.76,4.53344,0.82392,4.607702508,0.01344,0.00392,0.014,4.52,0.82,4.593778401,2.86,0.25,2.87090578,0,0,0,2.86,0.25,2.87090578
03/04/2020 03:30,3.14112,0.66116,3.209948193,0.14112,0.04116,0.147,3,0.62,3.063396807,3.68,0,3.68,0,0,0,3.68,0,3.68,4.43536,0.82448,4.511339668,0.01536,0.00448,0.016,4.42,0.82,4.495419891,2.84,0.25,2.850982287,0,0,0,2.84,0.25,2.850982287
03/04/2020 04:00,3.07016,0.66088,3.140484803,0.14016,0.04088,0.146,2.93,0.62,2.994878962,3.64,0,3.64,0,0,0,3.64,0,3.64,4.44744,0.83092,4.524395053,0.03744,0.01092,0.039,4.41,0.82,4.485588033,2.81,0.25,2.821099077,0,0,0,2.81,0.25,2.821099077
03/04/2020 04:30,3.10112,0.66116,3.170816583,0.14112,0.04116,0.147,2.96,0.62,3.024235441,3.55,0,3.55,0,0,0,3.55,0,3.55,4.45096,0.82028,4.525914736,0.00096,0.00028,0.001,4.45,0.82,4.524919889,2.79,0.25,2.801178323,0,0,0,2.79,0.25,2.801178323
03/04/2020 05:00,3.01016,0.66088,3.081854247,0.14016,0.04088,0.146,2.87,0.62,2.936205034,3.43,0,3.43,0,0,0,3.43,0,3.43,4.61,0.8,4.678899443,0,0,0,4.61,0.8,4.678899443,2.75,0.25,2.761340254,0,0,0,2.75,0.25,2.761340254
03/04/2020 05:30,3.01112,0.66116,3.082851959,0.14112,0.04116,0.147,2.87,0.62,2.936205034,3.51,0,3.51,0,0,0,3.51,0,3.51,4.63864,0.75252,4.699283711,0.00864,0.00252,0.009,4.63,0.75,4.690351799,2.75,0.25,2.761340254,0,0,0,2.75,0.25,2.761340254
03/04/2020 06:00,3.13112,0.63116,3.194100092,0.14112,0.04116,0.147,2.99,0.59,3.047654836,3.62,0,3.62,0,0,0,3.62,0,3.62,4.84208,0.70644,4.893342028,0.02208,0.00644,0.023,4.82,0.7,4.870564649,2.71,0.28,2.724426545,0,0,0,2.71,0.28,2.724426545
03/04/2020 06:30,3.2392,0.6206,3.298114765,0.1392,0.0406,0.145,3.1,0.58,3.153791369,3.89,0,3.89,0,0,0,3.89,0,3.89,5.36976,0.45868,5.389314409,0.02976,0.00868,0.031,5.34,0.45,5.358927131,2.97,0.11,2.972036339,0,0,0,2.97,0.11,2.972036339
03/04/2020 07:00,3.30016,0.62088,3.358057176,0.14016,0.04088,0.146,3.16,0.58,3.212786952,4.06,0,4.06,0,0,0,4.06,0,4.06,5.6976,0.3068,5.705854187,0.0576,0.0168,0.06,5.64,0.29,5.647450752,3.04,0.11,3.041989481,0,0,0,3.04,0.11,3.041989481
03/04/2020 07:30,3.5792,0.5906,3.627599895,0.1392,0.0406,0.145,3.44,0.55,3.483690572,4.3,0,4.3,0,0,0,4.3,0,4.3,6.28112,0.24616,6.285941711,0.02112,0.00616,0.022,6.26,0.24,6.26459895,3.25,0.18,3.254980799,0,0,0,3.25,0.18,3.254980799
03/04/2020 08:00,3.89632,0.54976,3.934913671,0.13632,0.03976,0.142,3.76,0.51,3.794430128,4.57,0,4.57,0,0,0,4.57,0,4.57,6.73688,-0.21216,6.740219878,0.02688,0.00784,0.028,6.71,-0.22,6.713605589,3.53,0.04,3.530226622,0,0,0,3.53,0.04,3.530226622
03/04/2020 08:30,4.08536,0.52948,4.119528541,0.13536,0.03948,0.141,3.95,0.49,3.980276372,4.7,0,4.7,0,0,0,4.7,0,4.7,7.13072,0.00896,7.130725629,0.03072,0.00896,0.032,7.1,0,7.1,3.67,-0.22,3.676588092,0,0,0,3.67,-0.22,3.676588092
03/04/2020 09:00,4.26536,0.49948,4.29450535,0.13536,0.03948,0.141,4.13,0.46,4.155538473,4.82576,0.00168,4.825760292,0.00576,0.00168,0.006,4.82,0,4.82,7.02872,0.02296,7.0287575,0.07872,0.02296,0.082,6.95,0,6.95,3.67,-0.24,3.677839039,0,0,0,3.67,-0.24,3.677839039
03/04/2020 09:30,4.30536,0.47948,4.331977124,0.13536,0.03948,0.141,4.17,0.44,4.193149175,4.69288,0.00084,4.692880075,0.00288,0.00084,0.003,4.69,0,4.69,6.9988,0.0434,6.998934562,0.1488,0.0434,0.155,6.85,0,6.85,3.77,-0.24,3.777631533,0,0,0,3.77,-0.24,3.777631533
03/04/2020 10:00,4.27536,0.47948,4.302162735,0.13536,0.03948,0.141,4.14,0.44,4.163315986,4.56824,0.00532,4.568243098,0.01824,0.00532,0.019,4.55,0,4.55,6.8996,0.0378,6.899703544,0.1296,0.0378,0.135,6.77,0,6.77,3.77,-0.24,3.777631533,0,0,0,3.77,-0.24,3.777631533
03/04/2020 10:30,4.4644,0.4492,4.486941943,0.1344,0.0392,0.14,4.33,0.41,4.34936777,4.68264,0.00952,4.682649677,0.03264,0.00952,0.034,4.65,0,4.65,6.76224,0.26732,6.767521688,0.16224,0.04732,0.169,6.6,0.22,6.603665649,4.072,-0.184,4.076155051,0.192,0.056,0.2,3.88,-0.24,3.887415594
03/04/2020 11:00,4.5844,0.4492,4.606354741,0.1344,0.0392,0.14,4.45,0.41,4.468847726,4.864,0.007,4.864005037,0.024,0.007,0.025,4.84,0,4.84,6.78048,0.27264,6.785959151,0.18048,0.05264,0.188,6.6,0.22,6.603665649,4.102,-0.184,4.106124694,0.192,0.056,0.2,3.91,-0.24,3.917358804
03/04/2020 11:30,4.56632,0.44976,4.58841611,0.13632,0.03976,0.142,4.43,0.41,4.448932456,4.79208,0.00644,4.792084327,0.02208,0.00644,0.023,4.77,0,4.77,6.61992,0.26956,6.625405905,0.16992,0.04956,0.177,6.45,0.22,6.453750847,6.954,0.732,6.992420182,3.264,0.952,3.4,3.69,-0.22,3.696552448
03/04/2020 12:00,4.45728,0.48004,4.483055141,0.13728,0.04004,0.143,4.32,0.44,4.342349594,4.77592,0.00756,4.775925984,0.02592,0.00756,0.027,4.75,0,4.75,6.36624,0.36432,6.376655926,0.18624,0.05432,0.194,6.18,0.31,6.187770196,12.67592,2.38256,12.89788897,9.02592,2.63256,9.402,3.65,-0.25,3.658551626
03/04/2020 12:30,4.45632,0.47976,4.482070682,0.13632,0.03976,0.142,4.32,0.44,4.342349594,4.82824,0.00532,4.828242931,0.01824,0.00532,0.019,4.81,0,4.81,6.39968,0.36824,6.41026558,0.19968,0.05824,0.208,6.2,0.31,6.207745162,8.65504,1.17772,8.734800616,4.89504,1.42772,5.099,3.76,-0.25,3.768302005
03/04/2020 13:00,4.41728,0.54004,4.450169188,0.13728,0.04004,0.143,4.28,0.5,4.309106636,4.56304,0.00672,4.563044948,0.02304,0.00672,0.024,4.54,0,4.54,6.58936,0.35648,6.598995621,0.15936,0.04648,0.166,6.43,0.31,6.437468447,10.15208,1.61144,10.27917639,6.38208,1.86144,6.648,3.77,-0.25,3.778280032
03/04/2020 13:30,4.41824,0.54032,4.451156075,0.13824,0.04032,0.144,4.28,0.5,4.309106636,4.53264,0.22952,4.5384474,0.03264,0.00952,0.034,4.5,0.22,4.505374568,6.35904,0.39472,6.371278804,0.11904,0.03472,0.124,6.24,0.36,6.250375989,8.73096,1.18528,8.811047111,4.92096,1.43528,5.126,3.81,-0.25,3.81819329
03/04/2020 14:00,4.14016,0.54088,4.175341423,0.14016,0.04088,0.146,4,0.5,4.031128874,4.4692,0.2256,4.47489039,0.0192,0.0056,0.02,4.45,0.22,4.455434883,6.04536,0.41948,6.059896121,0.13536,0.03948,0.141,5.91,0.38,5.922203982,6.5248,1.0464,6.608174332,3.0048,0.8764,3.13,3.52,0.17,3.524102723
03/04/2020 14:30,4.0092,0.5406,4.045483037,0.1392,0.0406,0.145,3.87,0.5,3.902166065,4.27208,0.00644,4.272084854,0.02208,0.00644,0.023,4.25,0,4.25,5.95016,0.39088,5.962985091,0.14016,0.04088,0.146,5.81,0.35,5.820532622,10.0016,2.0238,10.20430149,6.5616,1.9138,6.835,3.44,0.11,3.441758272
03/04/2020 15:00,4.15016,0.55088,4.186561453,0.14016,0.04088,0.146,4.01,0.51,4.042301325,4.24592,0.25756,4.253724697,0.02592,0.00756,0.027,4.22,0.25,4.227398727,5.7988,0.4334,5.814973517,0.1488,0.0434,0.155,5.65,0.39,5.663444182,8.16352,1.13436,8.241955557,4.64352,1.35436,4.837,3.52,-0.22,3.526868299
03/04/2020 15:30,4.13016,0.55088,4.166736181,0.14016,0.04088,0.146,3.99,0.51,4.022461933,4.15992,0.35456,4.175002659,0.04992,0.01456,0.052,4.11,0.34,4.124039282,5.71792,0.52356,5.741839792,0.21792,0.06356,0.227,5.5,0.46,5.519202841,9.34488,1.51684,9.467184682,5.95488,1.73684,6.203,3.39,-0.22,3.397131143
03/04/2020 16:00,4.06016,0.58088,4.101502261,0.14016,0.04088,0.146,3.92,0.54,3.95701908,4.16592,0.34756,4.180393211,0.02592,0.00756,0.027,4.14,0.34,4.153937891,5.83032,0.50176,5.851871017,0.28032,0.08176,0.292,5.55,0.42,5.565869204,12.14344,2.35892,12.37043405,8.77344,2.55892,9.139,3.37,-0.2,3.375929502
03/04/2020 16:30,4.3892,0.5506,4.423600005,0.1392,0.0406,0.145,4.25,0.51,4.280490626,4.49936,0.35148,4.513067538,0.03936,0.01148,0.041,4.46,0.34,4.472940867,6.04944,0.46692,6.06743262,0.22944,0.06692,0.239,5.82,0.4,5.83372951,12.07624,2.72432,12.379721,8.58624,2.50432,8.944,3.49,0.22,3.496927223
03/04/2020 17:00,4.45824,0.55032,4.492077025,0.13824,0.04032,0.144,4.32,0.51,4.35,4.66648,0.35064,4.679635029,0.03648,0.01064,0.038,4.63,0.34,4.642467017,6.22888,0.53384,6.251714261,0.21888,0.06384,0.228,6.01,0.47,6.028349691,10.25792,2.13356,10.47745203,6.69792,1.95356,6.977,3.56,0.18,3.564547657
03/04/2020 17:30,4.56632,0.54976,4.599294989,0.13632,0.03976,0.142,4.43,0.51,4.459260028,4.92552,0.23036,4.930903873,0.03552,0.01036,0.037,4.89,0.22,4.894946374,6.20568,0.66624,6.241341202,0.29568,0.08624,0.308,5.91,0.58,5.938392038,14.03544,3.28992,14.41586451,10.52544,3.06992,10.964,3.51,0.22,3.516887829
03/04/2020 18:00,4.65632,0.55976,4.689845115,0.13632,0.03976,0.142,4.52,0.52,4.549813183,5.04496,0.28728,5.05313281,0.02496,0.00728,0.026,5.02,0.28,5.027802701,6.17784,0.75812,6.224182918,0.26784,0.07812,0.279,5.91,0.68,5.948991511,7.7188,1.4534,7.8544411,4.2288,1.2334,4.405,3.49,0.22,3.496927223
03/04/2020 18:30,4.51632,0.58976,4.554663895,0.13632,0.03976,0.142,4.38,0.55,4.414396901,4.96728,0.00504,4.967282557,0.01728,0.00504,0.018,4.95,0,4.95,6.11856,0.76208,6.165836715,0.17856,0.05208,0.186,5.94,0.71,5.982282173,9.46056,1.97308,9.664121284,6.01056,1.75308,6.261,3.45,0.22,3.457007376
03/04/2020 19:00,4.45536,0.58948,4.49418729,0.13536,0.03948,0.141,4.32,0.55,4.354870836,4.78728,0.00504,4.787282653,0.01728,0.00504,0.018,4.77,0,4.77,5.96232,0.76276,6.010911961,0.11232,0.03276,0.117,5.85,0.73,5.895371066,5.05064,0.69852,5.098714995,1.64064,0.47852,1.709,3.41,0.22,3.417089405
03/04/2020 19:30,4.40632,0.58976,4.445612759,0.13632,0.03976,0.142,4.27,0.55,4.305275833,4.74056,0.00308,4.740561001,0.01056,0.00308,0.011,4.73,0,4.73,5.7572,0.7696,5.808410798,0.0672,0.0196,0.07,5.69,0.75,5.739215974,3.35,0.26,3.360074404,0,0,0,3.35,0.26,3.360074404
03/04/2020 20:00,4.35632,0.61976,4.400184814,0.13632,0.03976,0.142,4.22,0.58,4.259671349,4.73576,0.00168,4.735760298,0.00576,0.00168,0.006,4.73,0,4.73,5.74568,0.78624,5.799225121,0.05568,0.01624,0.058,5.69,0.77,5.741863809,3.45,0.22,3.457007376,0,0,0,3.45,0.22,3.457007376
03/04/2020 20:30,4.48536,0.58948,4.523929818,0.13536,0.03948,0.141,4.35,0.55,4.384632254,4.77,0,4.77,0,0,0,4.77,0,4.77,5.77592,0.77756,5.828022941,0.02592,0.00756,0.027,5.75,0.77,5.801327434,3.52,0.22,3.526868299,0,0,0,3.52,0.22,3.526868299
03/04/2020 21:00,4.20536,0.60948,4.249296248,0.13536,0.03948,0.141,4.07,0.57,4.109720185,4.55,0,4.55,0,0,0,4.55,0,4.55,5.65824,0.77532,5.711112063,0.01824,0.00532,0.019,5.64,0.77,5.692319387,3.43,0.22,3.437048152,0,0,0,3.43,0.22,3.437048152
03/04/2020 21:30,4.05632,0.63976,4.106461348,0.13632,0.03976,0.142,3.92,0.6,3.965652531,4.28,0,4.28,0,0,0,4.28,0,4.28,5.4844,0.8042,5.543047988,0.0144,0.0042,0.015,5.47,0.8,5.528191386,3.34,0.25,3.349343219,0,0,0,3.34,0.25,3.349343219
03/04/2020 22:00,3.92632,0.66976,3.983034923,0.13632,0.03976,0.142,3.79,0.63,3.842004685,4.14,0,4.14,0,0,0,4.14,0,4.14,5.29192,0.84056,5.358260763,0.00192,0.00056,0.002,5.29,0.84,5.356276692,3.09,0.32,3.10652539,0,0,0,3.09,0.32,3.10652539
03/04/2020 22:30,3.69632,0.69976,3.761973631,0.13632,0.03976,0.142,3.56,0.66,3.620662923,3.97,0,3.97,0,0,0,3.97,0,3.97,5.17192,0.84056,5.239780301,0.00192,0.00056,0.002,5.17,0.84,5.237795338,2.9,0.32,2.917601755,0,0,0,2.9,0.32,2.917601755
03/04/2020 23:00,3.47536,0.69948,3.545052806,0.13536,0.03948,0.141,3.34,0.66,3.404585144,3.71,0,3.71,0,0,0,3.71,0,3.71,4.86192,0.82056,4.930677925,0.00192,0.00056,0.002,4.86,0.82,4.92869151,2.83,0.32,2.84803441,0,0,0,2.83,0.32,2.84803441
03/04/2020 23:30,3.3092,0.7006,3.382550074,0.1392,0.0406,0.145,3.17,0.66,3.237977764,3.48,0,3.48,0,0,0,3.48,0,3.48,4.6744,0.8442,4.750019895,0.0144,0.0042,0.015,4.66,0.84,4.735102956,2.69,0.32,2.708966593,0,0,0,2.69,0.32,2.708966593
04/04/2020 00:00,3.14112,0.72116,3.222841386,0.14112,0.04116,0.147,3,0.68,3.076101429,3.3,0,3.3,0,0,0,3.3,0,3.3,4.36744,0.88092,4.455395852,0.03744,0.01092,0.039,4.33,0.87,4.416537105,2.6,0.32,2.619618293,0,0,0,2.6,0.32,2.619618293
04/04/2020 00:30,3.04208,0.72144,3.126455885,0.14208,0.04144,0.148,2.9,0.68,2.978657416,3.1,0,3.1,0,0,0,3.1,0,3.1,4.30688,0.89784,4.399469513,0.02688,0.00784,0.028,4.28,0.89,4.371555787,2.54,0.32,2.560078124,0,0,0,2.54,0.32,2.560078124
04/04/2020 01:00,2.95208,0.72144,3.038955742,0.14208,0.04144,0.148,2.81,0.68,2.891107054,3,0,3,0,0,0,3,0,3,4.17608,0.90344,4.272686274,0.04608,0.01344,0.048,4.13,0.89,4.224807688,2.54,0.28,2.555386468,0,0,0,2.54,0.28,2.555386468
04/04/2020 01:30,2.93112,0.72116,3.018532127,0.14112,0.04116,0.147,2.79,0.68,2.871671987,3.14,0,3.14,0,0,0,3.14,0,3.14,4.27536,0.86448,4.36188363,0.01536,0.00448,0.016,4.26,0.86,4.345940635,2.5,0.28,2.515631134,0,0,0,2.5,0.28,2.515631134
04/04/2020 02:00,3.15016,0.68088,3.222903287,0.14016,0.04088,0.146,3.01,0.64,3.077287767,3.62,0,3.62,0,0,0,3.62,0,3.62,4.36384,0.86112,4.447991367,0.00384,0.00112,0.004,4.36,0.86,4.444007201,2.66,0.28,2.674696244,0,0,0,2.66,0.28,2.674696244
04/04/2020 02:30,3.15112,0.68116,3.223900774,0.14112,0.04116,0.147,3.01,0.64,3.077287767,3.72,0,3.72,0,0,0,3.72,0,3.72,4.42056,0.86308,4.504026843,0.01056,0.00308,0.011,4.41,0.86,4.493072445,2.69,0.28,2.704533231,0,0,0,2.69,0.28,2.704533231
04/04/2020 03:00,3.08112,0.68116,3.155515711,0.14112,0.04116,0.147,2.94,0.64,3.008853602,3.69,0,3.69,0,0,0,3.69,0,3.69,4.3944,0.8342,4.47287838,0.0144,0.0042,0.015,4.38,0.83,4.457947958,2.69,0.28,2.704533231,0,0,0,2.69,0.28,2.704533231
04/04/2020 03:30,3.03304,0.68172,3.108709346,0.14304,0.04172,0.149,2.89,0.64,2.960016892,3.62,0,3.62,0,0,0,3.62,0,3.62,4.3944,0.8342,4.47287838,0.0144,0.0042,0.015,4.38,0.83,4.457947958,2.69,0.28,2.704533231,0,0,0,2.69,0.28,2.704533231
04/04/2020 04:00,3.01304,0.65172,3.082717794,0.14304,0.04172,0.149,2.87,0.61,2.934109746,3.64,0,3.64,0,0,0,3.64,0,3.64,4.3276,0.8468,4.409670282,0.0576,0.0168,0.06,4.27,0.83,4.349919539,2.65,0.28,2.664751396,0,0,0,2.65,0.28,2.664751396
04/04/2020 04:30,3.06304,0.65172,3.131605499,0.14304,0.04172,0.149,2.92,0.61,2.983035367,3.53,0,3.53,0,0,0,3.53,0,3.53,4.34104,0.85072,4.423613093,0.07104,0.02072,0.074,4.27,0.83,4.349919539,2.65,0.28,2.664751396,0,0,0,2.65,0.28,2.664751396
04/04/2020 05:00,2.914,0.652,2.986050904,0.144,0.042,0.15,2.77,0.61,2.836370921,3.46,0,3.46,0,0,0,3.46,0,3.46,4.41264,0.79952,4.484487039,0.03264,0.00952,0.034,4.38,0.79,4.450674106,2.62,0.28,2.634919354,0,0,0,2.62,0.28,2.634919354
04/04/2020 05:30,2.86304,0.65172,2.936279449,0.14304,0.04172,0.149,2.72,0.61,2.787561659,3.4,0,3.4,0,0,0,3.4,0,3.4,4.4184,0.8012,4.49045432,0.0384,0.0112,0.04,4.38,0.79,4.450674106,2.59,0.28,2.605091169,0,0,0,2.59,0.28,2.605091169
04/04/2020 06:00,2.86304,0.65172,2.936279449,0.14304,0.04172,0.149,2.72,0.61,2.787561659,3.48,0,3.48,0,0,0,3.48,0,3.48,4.51648,0.78064,4.583447436,0.03648,0.01064,0.038,4.48,0.77,4.545690267,2.49,0.31,2.509222987,0,0,0,2.49,0.31,2.509222987
04/04/2020 06:30,2.98208,0.65144,3.052404822,0.14208,0.04144,0.148,2.84,0.61,2.904771936,3.48,0,3.48,0,0,0,3.48,0,3.48,4.69384,0.75112,4.753558162,0.00384,0.00112,0.004,4.69,0.75,4.749589456,2.56,0.31,2.578701223,0,0,0,2.56,0.31,2.578701223
04/04/2020 07:00,2.98208,0.65144,3.052404822,0.14208,0.04144,0.148,2.84,0.61,2.904771936,3.46,0,3.46,0,0,0,3.46,0,3.46,4.74,0.72,4.7943717,0,0,0,4.74,0.72,4.7943717,2.53,0.31,2.54892134,0,0,0,2.53,0.31,2.54892134
04/04/2020 07:30,3.11208,0.65144,3.179530783,0.14208,0.04144,0.148,2.97,0.61,3.031996042,3.74,0,3.74,0,0,0,3.74,0,3.74,4.91,0.72,4.962509446,0,0,0,4.91,0.72,4.962509446,2.77,0.25,2.781258708,0,0,0,2.77,0.25,2.781258708
04/04/2020 08:00,3.29112,0.62116,3.349225373,0.14112,0.04116,0.147,3.15,0.58,3.202951764,3.88,0,3.88,0,0,0,3.88,0,3.88,5.12,0.71,5.168994099,0,0,0,5.12,0.71,5.168994099,2.98,0.18,2.985431292,0,0,0,2.98,0.18,2.985431292
04/04/2020 08:30,3.53112,0.60116,3.581927107,0.14112,0.04116,0.147,3.39,0.56,3.435942374,4.04,0,4.04,0,0,0,4.04,0,4.04,5.3,0.73,5.350037383,0,0,0,5.3,0.73,5.350037383,3.21,-0.16,3.213985065,0,0,0,3.21,-0.16,3.213985065
04/04/2020 09:00,3.64112,0.60116,3.690413012,0.14112,0.04116,0.147,3.5,0.56,3.544516892,4.04,0,4.04,0,0,0,4.04,0,4.04,5.39096,0.73028,5.440198397,0.00096,0.00028,0.001,5.39,0.73,5.439209501,3.24,-0.02,3.240061728,0,0,0,3.24,-0.02,3.240061728
04/04/2020 09:30,3.8092,0.5706,3.851699495,0.1392,0.0406,0.145,3.67,0.53,3.708072275,4.04,0,4.04,0,0,0,4.04,0,4.04,5.374,0.767,5.428458805,0.024,0.007,0.025,5.35,0.76,5.403711687,7.14328,1.37304,7.274042068,3.95328,1.15304,4.118,3.19,0.22,3.197577208
04/04/2020 10:00,4.0292,0.5406,4.06530454,0.1392,0.0406,0.145,3.89,0.5,3.92200204,4.1,0,4.1,0,0,0,4.1,0,4.1,5.54128,0.74204,5.59074301,0.04128,0.01204,0.043,5.5,0.73,5.548233953,9.54616,2.07388,9.768835601,6.35616,1.85388,6.621,3.19,0.22,3.197577208
04/04/2020 10:30,4.10728,0.54004,4.142631072,0.13728,0.04004,0.143,3.97,0.5,4.001362268,4.22096,0.00028,4.220960009,0.00096,0.00028,0.001,4.22,0,4.22,5.436,0.758,5.488593627,0.096,0.028,0.1,5.34,0.73,5.389666038,12.67568,2.91624,13.00681818,9.41568,2.74624,9.808,3.26,0.17,3.264429506
04/04/2020 11:00,4.10632,0.49976,4.136619876,0.13632,0.03976,0.142,3.97,0.46,3.996561022,4.09976,0.00868,4.099769189,0.02976,0.00868,0.031,4.07,0,4.07,5.28928,0.81104,5.351099775,0.20928,0.06104,0.218,5.08,0.75,5.135065725,22.4912,5.3416,23.11680705,19.1712,5.5916,19.97,3.32,-0.25,3.329399345
04/04/2020 11:30,4.22536,0.49948,4.25477936,0.13536,0.03948,0.141,4.09,0.46,4.115786681,4.10648,0.01064,4.106493784,0.03648,0.01064,0.038,4.07,0,4.07,5.27568,0.83624,5.341544421,0.29568,0.08624,0.308,4.98,0.75,5.036159251,20.48944,4.81692,21.0480372,17.26944,5.03692,17.989,3.22,-0.22,3.227506778
04/04/2020 12:00,4.39632,0.49976,4.424634403,0.13632,0.03976,0.142,4.26,0.46,4.284763704,4.42128,0.01204,4.421296394,0.04128,0.01204,0.043,4.38,0,4.38,5.46016,0.82588,5.522266292,0.26016,0.07588,0.271,5.2,0.75,5.253808143,13.5992,2.9256,13.91033343,10.3392,3.0156,10.77,3.26,-0.09,3.261242095
04/04/2020 12:30,4.49536,0.49948,4.523023524,0.13536,0.03948,0.141,4.36,0.46,4.384198901,4.48496,0.34728,4.498385221,0.02496,0.00728,0.026,4.46,0.34,4.472940867,5.58408,0.79244,5.640027535,0.21408,0.06244,0.223,5.37,0.73,5.41939111,15.06912,3.67016,15.5096245,11.82912,3.45016,12.322,3.24,0.22,3.247460546
04/04/2020 13:00,4.42632,0.49976,4.454443714,0.13632,0.03976,0.142,4.29,0.46,4.314591522,4.48496,0.00728,4.484965908,0.02496,0.00728,0.026,4.46,0,4.46,5.56984,0.82412,5.63047879,0.21984,0.06412,0.229,5.35,0.76,5.403711687,15.6504,3.8222,16.11037656,12.3504,3.6022,12.865,3.3,0.22,3.307325203
04/04/2020 13:30,4.42632,0.53976,4.45910861,0.13632,0.03976,0.142,4.29,0.5,4.319039245,4.37304,0.00672,4.373045163,0.02304,0.00672,0.024,4.35,0,4.35,5.4112,0.8216,5.473217701,0.2112,0.0616,0.22,5.2,0.76,5.255244999,17.2932,4.3276,17.82646594,14.0832,4.1076,14.67,3.21,0.22,3.217530109
04/04/2020 14:00,4.28824,0.54032,4.322146226,0.13824,0.04032,0.144,4.15,0.5,4.180011962,4.18456,0.23008,4.19088048,0.03456,0.01008,0.036,4.15,0.22,4.155827234,5.21328,0.86804,5.285052677,0.23328,0.06804,0.243,4.98,0.8,5.043847738,20.6896,5.3678,21.37458362,17.6496,5.1478,18.385,3.04,0.22,3.047950131
04/04/2020 14:30,4.20112,0.54116,4.235830898,0.14112,0.04116,0.147,4.06,0.5,4.090672316,4.04472,0.01596,4.044751488,0.05472,0.01596,0.057,3.99,0,3.99,5.1312,0.8616,5.203034499,0.2112,0.0616,0.22,4.92,0.8,4.984616334,17.27136,4.38248,17.81869825,14.27136,4.16248,14.866,3,0.22,3.008055851
04/04/2020 15:00,4.15208,0.56144,4.189866728,0.14208,0.04144,0.148,4.01,0.52,4.043575151,3.9888,0.0084,3.988808845,0.0288,0.0084,0.03,3.96,0,3.96,5.07456,0.84508,5.14444549,0.15456,0.04508,0.161,4.92,0.8,4.984616334,17.16136,4.44248,17.72703883,14.27136,4.16248,14.866,2.89,0.28,2.903532331
04/04/2020 15:30,4.15112,0.56116,4.188877869,0.14112,0.04116,0.147,4.01,0.52,4.043575151,3.93264,0.00952,3.932651523,0.03264,0.00952,0.034,3.9,0,3.9,5.1396,0.8378,5.207436701,0.1296,0.0378,0.135,5.01,0.8,5.073470213,12.41,3.08,12.78649678,9.6,2.8,10,2.81,0.28,2.823915721
04/04/2020 16:00,4.06112,0.56116,4.099706843,0.14112,0.04116,0.147,3.92,0.52,3.954339389,3.87224,0.01232,3.872259599,0.04224,0.01232,0.044,3.83,0,3.83,5.03992,0.84956,5.111021992,0.16992,0.04956,0.177,4.87,0.8,4.935271016,11.6756,2.8358,12.01504877,8.8656,2.5858,9.235,2.81,0.25,2.821099077
04/04/2020 16:30,4.24112,0.58116,4.280752948,0.14112,0.04116,0.147,4.1,0.54,4.135408081,4.15496,0.00728,4.154966378,0.02496,0.00728,0.026,4.13,0,4.13,5.20992,0.84956,5.27873267,0.16992,0.04956,0.177,5.04,0.8,5.103097099,11.74224,2.78232,12.06737357,8.68224,2.53232,9.044,3.06,0.25,3.070195434
04/04/2020 17:00,4.34016,0.58088,4.378859486,0.14016,0.04088,0.146,4.2,0.54,4.234571997,4.31168,0.22924,4.317769725,0.03168,0.00924,0.033,4.28,0.22,4.285650476,5.36272,0.84496,5.428878632,0.22272,0.06496,0.232,5.14,0.78,5.198846026,10.93552,2.59036,11.23812985,7.95552,2.32036,8.287,2.98,0.27,2.992206544
04/04/2020 17:30,4.5492,0.5806,4.586100413,0.1392,0.0406,0.145,4.41,0.54,4.442938217,4.59072,0.22896,4.59642609,0.03072,0.00896,0.032,4.56,0.22,4.565303933,5.63472,0.80096,5.691362438,0.17472,0.05096,0.182,5.46,0.75,5.511270271,10.11984,2.34912,10.38891363,7.05984,2.05912,7.354,3.06,0.29,3.073711112
04/04/2020 18:00,4.58728,0.58004,4.623806246,0.13728,0.04004,0.143,4.45,0.54,4.482644309,4.81688,0.00784,4.81688638,0.02688,0.00784,0.028,4.79,0,4.79,5.9672,0.7746,6.017265243,0.1872,0.0546,0.195,5.78,0.72,5.824671665,7.11984,1.43912,7.263827366,3.93984,1.14912,4.104,3.18,0.29,3.193195891
04/04/2020 18:30,4.54632,0.57976,4.583137266,0.13632,0.03976,0.142,4.41,0.54,4.442938217,4.84728,0.00504,4.84728262,0.01728,0.00504,0.018,4.83,0,4.83,5.94504,0.74772,5.991876651,0.09504,0.02772,0.099,5.85,0.72,5.894141159,6.01944,1.05192,6.110662288,2.74944,0.80192,2.864,3.27,0.25,3.279542651
04/04/2020 19:00,4.47632,0.60976,4.517659571,0.13632,0.03976,0.142,4.34,0.57,4.377270839,4.80864,0.00252,4.80864066,0.00864,0.00252,0.009,4.8,0,4.8,5.87,0.755,5.918354923,0.12,0.035,0.125,5.75,0.72,5.794902933,4.92744,0.75092,4.984330025,1.71744,0.50092,1.789,3.21,0.25,3.219720485
04/04/2020 19:30,4.36536,0.62948,4.410511648,0.13536,0.03948,0.141,4.23,0.59,4.270948372,4.62192,0.00056,4.621920034,0.00192,0.00056,0.002,4.62,0,4.62,5.6656,0.8008,5.721914365,0.1056,0.0308,0.11,5.56,0.77,5.613065116,3.01,0.33,3.028035667,0,0,0,3.01,0.33,3.028035667
04/04/2020 20:00,4.27632,0.64976,4.325401808,0.13632,0.03976,0.142,4.14,0.61,4.184698316,4.46096,0.00028,4.460960009,0.00096,0.00028,0.001,4.46,0,4.46,5.57048,0.82764,5.63162813,0.06048,0.01764,0.063,5.51,0.81,5.569218976,2.98,0.33,2.998216136,0,0,0,2.98,0.33,2.998216136
04/04/2020 20:30,4.31536,0.64948,4.363961068,0.13536,0.03948,0.141,4.18,0.61,4.224275086,4.63576,0.00168,4.635760304,0.00576,0.00168,0.006,4.63,0,4.63,5.60888,0.80884,5.666900123,0.09888,0.02884,0.103,5.51,0.78,5.56493486,3.27,0.26,3.280320106,0,0,0,3.27,0.26,3.280320106
04/04/2020 21:00,4.25824,0.63032,4.304638336,0.13824,0.04032,0.144,4.12,0.59,4.162030754,4.4548,0.0014,4.45480022,0.0048,0.0014,0.005,4.45,0,4.45,5.58104,0.87572,5.649326774,0.19104,0.05572,0.199,5.39,0.82,5.452017975,3.2,0.29,3.213113755,0,0,0,3.2,0.29,3.213113755
04/04/2020 21:30,4.13016,0.65088,4.181132191,0.14016,0.04088,0.146,3.99,0.61,4.036359746,4.25768,0.00224,4.257680589,0.00768,0.00224,0.008,4.25,0,4.25,5.35792,0.88356,5.430284063,0.21792,0.06356,0.227,5.14,0.82,5.204997598,3.05,0.33,3.067800515,0,0,0,3.05,0.33,3.067800515
