Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
04/04/2020 22:00,3.86112,0.67116,3.919018168,0.14112,0.04116,0.147,3.72,0.63,3.772969653,4.0348,0.0014,4.034800243,0.0048,0.0014,0.005,4.03,0,4.03,5.28592,0.89256,5.360747485,0.14592,0.04256,0.152,5.14,0.85,5.209808058,3.01,0.33,3.028035667,0,0,0,3.01,0.33,3.028035667
04/04/2020 22:30,3.64112,0.70116,3.708015669,0.14112,0.04116,0.147,3.5,0.66,3.561684994,3.85,0,3.85,0,0,0,3.85,0,3.85,5.11376,0.90068,5.192472032,0.17376,0.05068,0.181,4.94,0.85,5.012594139,2.85,0.35,2.871410803,0,0,0,2.85,0.35,2.871410803
04/04/2020 23:00,3.53208,0.70144,3.601056401,0.14208,0.04144,0.148,3.39,0.66,3.453650243,3.61056,0.00308,3.610561314,0.01056,0.00308,0.011,3.6,0,3.6,4.84848,0.91164,4.933441578,0.10848,0.03164,0.113,4.74,0.88,4.820995748,2.72,0.35,2.742425933,0,0,0,2.72,0.35,2.742425933
04/04/2020 23:30,3.28304,0.70172,3.357195645,0.14304,0.04172,0.149,3.14,0.66,3.208613408,3.36728,0.00504,3.367283772,0.01728,0.00504,0.018,3.35,0,3.35,4.61144,0.95292,4.708867741,0.18144,0.05292,0.189,4.43,0.9,4.52049776,2.58,0.35,2.603632078,0,0,0,2.58,0.35,2.603632078
05/04/2020 00:00,3.15304,0.72172,3.234585136,0.14304,0.04172,0.149,3.01,0.68,3.085854825,3.12768,0.00224,3.127680802,0.00768,0.00224,0.008,3.12,0,3.12,4.39376,0.91568,4.488161851,0.05376,0.01568,0.056,4.34,0.9,4.432335727,2.45,0.36,2.476307735,0,0,0,2.45,0.36,2.476307735
05/04/2020 00:30,2.99208,0.72144,3.077826896,0.14208,0.04144,0.148,2.85,0.68,2.93,2.9544,0.0042,2.954402985,0.0144,0.0042,0.015,2.94,0,2.94,4.29256,0.92408,4.390899133,0.08256,0.02408,0.086,4.21,0.9,4.305124853,2.38,0.36,2.407072911,0,0,0,2.38,0.36,2.407072911
05/04/2020 01:00,2.924,0.722,3.011820048,0.144,0.042,0.15,2.78,0.68,2.861957372,2.8948,0.0014,2.894800339,0.0048,0.0014,0.005,2.89,0,2.89,4.12544,0.95992,4.235646539,0.20544,0.05992,0.214,3.92,0.9,4.021989557,2.33,0.36,2.357647132,0,0,0,2.33,0.36,2.357647132
05/04/2020 01:30,2.92304,0.72172,3.010820918,0.14304,0.04172,0.149,2.78,0.68,2.861957372,3.03288,0.00084,3.032880116,0.00288,0.00084,0.003,3.03,0,3.03,4.15,0.985,4.265293073,0.36,0.105,0.375,3.79,0.88,3.890822535,2.36,0.36,2.38729973,0,0,0,2.36,0.36,2.38729973
05/04/2020 02:00,3.16112,0.66116,3.229521977,0.14112,0.04116,0.147,3.02,0.62,3.082985566,3.4596,0.0028,3.459601133,0.0096,0.0028,0.01,3.45,0,3.45,4.246,0.958,4.352732475,0.336,0.098,0.35,3.91,0.86,4.003461003,2.5,0.34,2.523014071,0,0,0,2.5,0.34,2.523014071
05/04/2020 02:30,3.15208,0.66144,3.22073147,0.14208,0.04144,0.148,3.01,0.62,3.073190525,3.5992,0.0056,3.599204357,0.0192,0.0056,0.02,3.58,0,3.58,4.22984,0.97912,4.341684281,0.33984,0.09912,0.354,3.89,0.88,3.988295375,2.56,0.34,2.582479429,0,0,0,2.56,0.34,2.582479429
05/04/2020 03:00,3.07304,0.66172,3.143477088,0.14304,0.04172,0.149,2.93,0.62,2.994878962,3.51824,0.00532,3.518244022,0.01824,0.00532,0.019,3.5,0,3.5,4.2,0.985,4.313957,0.36,0.105,0.375,3.84,0.88,3.939543121,2.53,0.34,2.552743622,0,0,0,2.53,0.34,2.552743622
05/04/2020 03:30,3.00304,0.66172,3.07508091,0.14304,0.04172,0.149,2.86,0.62,2.926431274,3.4596,0.0028,3.459601133,0.0096,0.0028,0.01,3.45,0,3.45,4.20768,0.98724,4.321945604,0.36768,0.10724,0.383,3.84,0.88,3.939543121,2.49,0.34,2.513105648,0,0,0,2.49,0.34,2.513105648
05/04/2020 04:00,2.944,0.662,3.01751222,0.144,0.042,0.15,2.8,0.62,2.867821473,3.3692,0.0056,3.369204654,0.0192,0.0056,0.02,3.35,0,3.35,4.20672,0.96696,4.316422686,0.36672,0.10696,0.382,3.84,0.86,3.935123886,2.46,0.34,2.483384787,0,0,0,2.46,0.34,2.483384787
05/04/2020 04:30,2.98304,0.66172,3.055552487,0.14304,0.04172,0.149,2.84,0.62,2.906888371,3.20344,0.00392,3.203442398,0.01344,0.00392,0.014,3.19,0,3.19,4.14232,0.98276,4.257303395,0.35232,0.10276,0.367,3.79,0.88,3.890822535,2.43,0.34,2.45367072,0,0,0,2.43,0.34,2.45367072
05/04/2020 05:00,2.87304,0.66172,2.948259181,0.14304,0.04172,0.149,2.73,0.62,2.799517816,3.16576,0.00168,3.165760446,0.00576,0.00168,0.006,3.16,0,3.16,4.12232,0.98276,4.23784608,0.35232,0.10276,0.367,3.77,0.88,3.871343436,2.4,0.34,2.423963696,0,0,0,2.4,0.34,2.423963696
05/04/2020 05:30,2.82304,0.66172,2.899556552,0.14304,0.04172,0.149,2.68,0.62,2.750781707,3.2244,0.0042,3.224402735,0.0144,0.0042,0.015,3.21,0,3.21,4.12872,0.97296,4.241813292,0.31872,0.09296,0.332,3.81,0.88,3.910306893,2.35,0.36,2.377414562,0,0,0,2.35,0.36,2.377414562
05/04/2020 06:00,2.86208,0.66144,2.937516774,0.14208,0.04144,0.148,2.72,0.62,2.789767015,3.2448,0.0014,3.244800302,0.0048,0.0014,0.005,3.24,0,3.24,4.22752,0.92136,4.3267574,0.34752,0.10136,0.362,3.88,0.82,3.965702964,2.37,0.34,2.394263979,0,0,0,2.37,0.34,2.394263979
05/04/2020 06:30,2.86208,0.66144,2.937516774,0.14208,0.04144,0.148,2.72,0.62,2.789767015,3.30288,0.00084,3.302880107,0.00288,0.00084,0.003,3.3,0,3.3,4.34656,0.95608,4.450468829,0.46656,0.13608,0.486,3.88,0.82,3.965702964,2.37,0.34,2.394263979,0,0,0,2.37,0.34,2.394263979
05/04/2020 07:00,2.86208,0.70144,2.946781295,0.14208,0.04144,0.148,2.72,0.66,2.798928366,3.32384,0.00112,3.323840189,0.00384,0.00112,0.004,3.32,0,3.32,4.3184,0.9362,4.418715764,0.3984,0.1162,0.415,3.92,0.82,4.004847063,2.39,0.34,2.414062965,0,0,0,2.39,0.34,2.414062965
05/04/2020 07:30,2.95112,0.70116,3.03327127,0.14112,0.04116,0.147,2.81,0.66,2.88646843,3.47288,0.00084,3.472880102,0.00288,0.00084,0.003,3.47,0,3.47,4.49752,0.89136,4.584998233,0.34752,0.10136,0.362,4.15,0.79,4.224523642,2.48,0.32,2.500559937,0,0,0,2.48,0.32,2.500559937
05/04/2020 08:00,3.10208,0.67144,3.173914303,0.14208,0.04144,0.148,2.96,0.63,3.026301373,3.5492,0.0056,3.549204418,0.0192,0.0056,0.02,3.53,0,3.53,4.66944,0.86192,4.748323494,0.34944,0.10192,0.364,4.32,0.76,4.38634244,3.372,0.521,3.41201187,0.792,0.231,0.825,2.58,0.29,2.596247292
05/04/2020 08:30,3.25208,0.66144,3.318663466,0.14208,0.04144,0.148,3.11,0.62,3.171198512,3.65864,0.00252,3.658640868,0.00864,0.00252,0.009,3.65,0,3.65,4.75168,0.83924,4.825223995,0.27168,0.07924,0.283,4.48,0.76,4.544007042,6.79392,1.50156,6.957875495,4.15392,1.21156,4.327,2.64,0.29,2.655880268
05/04/2020 09:00,3.43208,0.66144,3.495236187,0.14208,0.04144,0.148,3.29,0.62,3.347909796,3.6292,0.0056,3.629204321,0.0192,0.0056,0.02,3.61,0,3.61,4.90056,0.80308,4.96592648,0.25056,0.07308,0.261,4.65,0.73,4.706952305,11.5256,2.8758,11.87895959,8.8656,2.5858,9.235,2.66,0.29,2.675761574
05/04/2020 09:30,3.64304,0.60172,3.692398597,0.14304,0.04172,0.149,3.5,0.56,3.544516892,3.64264,0.00952,3.64265244,0.03264,0.00952,0.034,3.61,0,3.61,4.97736,0.82548,5.045347342,0.32736,0.09548,0.341,4.65,0.73,4.706952305,15.56608,3.96344,16.0627427,12.76608,3.72344,13.298,2.8,0.24,2.810266891
05/04/2020 10:00,3.76208,0.55144,3.802279842,0.14208,0.04144,0.148,3.62,0.51,3.655748897,3.69704,0.01372,3.697065458,0.04704,0.01372,0.049,3.65,0,3.65,4.9072,0.8196,4.975173967,0.3072,0.0896,0.32,4.6,0.73,4.657563741,19.5392,5.1106,20.19649893,16.6992,4.8706,17.395,2.84,0.24,2.850122804
05/04/2020 10:30,3.89112,0.52116,3.925865841,0.14112,0.04116,0.147,3.75,0.48,3.780595191,3.8212,0.3066,3.833480533,0.0912,0.0266,0.095,3.73,0.28,3.74049462,4.89136,0.78748,4.954344296,0.23136,0.06748,0.241,4.66,0.72,4.715294264,25.48224,6.83232,26.3822886,22.60224,6.59232,23.544,2.88,0.24,2.889982699
05/04/2020 11:00,4.08112,0.52116,4.114261562,0.14112,0.04116,0.147,3.94,0.48,3.969130887,3.942,0.021,3.942055936,0.072,0.021,0.075,3.87,0,3.87,5.1196,0.8278,5.186092652,0.3696,0.1078,0.385,4.75,0.72,4.804258528,20.23944,5.27692,20.91604208,17.26944,5.03692,17.989,2.97,0.24,2.979681191
05/04/2020 11:30,4.28112,0.52116,4.312724916,0.14112,0.04116,0.147,4.14,0.48,4.167733197,4.01736,0.02548,4.017440802,0.08736,0.02548,0.091,3.93,0,3.93,5.20192,0.83556,5.268598694,0.36192,0.10556,0.377,4.84,0.73,4.894742077,15.54856,3.89708,16.02950251,12.53856,3.65708,13.061,3.01,0.24,3.019552947
05/04/2020 12:00,4.37016,0.52088,4.40109241,0.14016,0.04088,0.146,4.23,0.48,4.257146932,4.07912,0.02016,4.079169817,0.06912,0.02016,0.072,4.01,0,4.01,5.25808,0.83444,5.323879732,0.35808,0.10444,0.373,4.9,0.73,4.954079127,16.71592,4.23756,17.24467733,13.70592,3.99756,14.277,3.01,0.24,3.019552947
05/04/2020 12:30,4.37016,0.52088,4.40109241,0.14016,0.04088,0.146,4.23,0.48,4.257146932,4.18776,0.02268,4.187821415,0.07776,0.02268,0.081,4.11,0,4.11,5.21488,0.88684,5.289750334,0.43488,0.12684,0.453,4.78,0.76,4.840041322,18.86272,4.77996,19.45893685,15.70272,4.57996,16.357,3.16,0.2,3.166322788
05/04/2020 13:00,4.25112,0.54116,4.28542593,0.14112,0.04116,0.147,4.11,0.5,4.140301921,4.15472,0.01596,4.154750654,0.05472,0.01596,0.057,4.1,0,4.1,5.11456,0.89508,5.192291614,0.39456,0.11508,0.411,4.72,0.78,4.78401505,24.77104,6.32072,25.56473986,21.67104,6.32072,22.574,3.1,0,3.1
05/04/2020 13:30,4.16208,0.54144,4.19714989,0.14208,0.04144,0.148,4.02,0.5,4.050975191,3.96832,0.02576,3.968403609,0.08832,0.02576,0.092,3.88,0,3.88,5.07048,0.90264,5.150196734,0.42048,0.12264,0.438,4.65,0.78,4.714965535,21.67696,5.70828,22.41595538,18.81696,5.48828,19.601,2.86,0.22,2.868449058
05/04/2020 14:00,4.06208,0.54144,4.098005759,0.14208,0.04144,0.148,3.92,0.5,3.951759102,3.81808,0.03444,3.818235325,0.11808,0.03444,0.123,3.7,0,3.7,4.82312,0.91216,4.908617158,0.45312,0.13216,0.472,4.37,0.78,4.439065217,26.13656,7.04108,27.06836855,23.38656,6.82108,24.361,2.75,0.22,2.758785965
05/04/2020 14:30,4.08304,0.54172,4.118819758,0.14304,0.04172,0.149,3.94,0.5,3.971599174,3.74408,0.02744,3.744180551,0.09408,0.02744,0.098,3.65,0,3.65,4.87064,0.87852,4.949235436,0.44064,0.12852,0.459,4.43,0.75,4.493039061,25.85544,6.96992,26.77841598,23.00544,6.70992,23.964,2.85,0.26,2.861835076
05/04/2020 15:00,4.01208,0.57144,4.05257074,0.14208,0.04144,0.148,3.87,0.53,3.906123398,3.65808,0.03444,3.658242119,0.11808,0.03444,0.123,3.54,0,3.54,4.80056,0.92308,4.888502122,0.49056,0.14308,0.511,4.31,0.78,4.380011416,19.59896,5.11928,20.25651157,16.72896,4.87928,17.426,2.87,0.24,2.880017361
05/04/2020 15:30,4.01208,0.57144,4.05257074,0.14208,0.04144,0.148,3.87,0.53,3.906123398,3.69328,0.03304,3.693427785,0.11328,0.03304,0.118,3.58,0,3.58,4.88856,0.93708,4.97756344,0.53856,0.15708,0.561,4.35,0.78,4.419377784,18.4324,4.8432,19.058068,15.7824,4.6032,16.44,2.65,0.24,2.66084573
05/04/2020 16:00,4.03016,0.57088,4.070392315,0.14016,0.04088,0.146,3.89,0.53,3.925939378,3.69592,0.04256,3.69616504,0.14592,0.04256,0.152,3.55,0,3.55,4.87704,0.93372,4.965617001,0.52704,0.15372,0.549,4.35,0.78,4.419377784,20.59968,5.44324,21.306705,17.83968,5.20324,18.583,2.76,0.24,2.770415131
05/04/2020 16:30,4.06632,0.58976,4.10886544,0.13632,0.03976,0.142,3.93,0.55,3.968299384,3.83784,0.04312,3.838082229,0.14784,0.04312,0.154,3.69,0,3.69,4.99472,0.93596,5.081658096,0.53472,0.15596,0.557,4.46,0.78,4.527692569,24.68208,6.61644,25.55351935,21.86208,6.37644,22.773,2.82,0.24,2.83019434
05/04/2020 17:00,4.15536,0.58948,4.196963593,0.13536,0.03948,0.141,4.02,0.55,4.057449938,4.04496,0.04228,4.04518096,0.14496,0.04228,0.151,3.9,0,3.9,5.19896,0.90428,5.277016904,0.52896,0.15428,0.551,4.67,0.75,4.729841435,20.07936,4.98148,20.68806035,17.07936,4.98148,17.791,3,0,3
05/04/2020 17:30,4.27016,0.59088,4.310847434,0.14016,0.04088,0.146,4.13,0.55,4.166461328,4.32824,0.04032,4.328427798,0.13824,0.04032,0.144,4.19,0,4.19,5.57824,0.83532,5.640436242,0.49824,0.14532,0.519,5.08,0.69,5.126646077,15.74608,3.97344,16.23968167,12.76608,3.72344,13.298,2.98,0.25,2.990468191
05/04/2020 18:00,4.37208,0.59144,4.411902628,0.14208,0.04144,0.148,4.23,0.55,4.265606639,4.6252,0.0336,4.625322043,0.1152,0.0336,0.12,4.51,0,4.51,5.62176,0.82468,5.681925959,0.46176,0.13468,0.481,5.16,0.69,5.205929312,9.73656,2.20608,9.983355628,6.70656,1.95608,6.986,3.03,0.25,3.040296038
05/04/2020 18:30,4.32016,0.59088,4.360380901,0.14016,0.04088,0.146,4.18,0.55,4.216028937,4.67448,0.02464,4.67454494,0.08448,0.02464,0.088,4.59,0,4.59,5.6352,0.8436,5.697994384,0.3552,0.1036,0.37,5.28,0.74,5.331603886,5.7912,0.9816,5.873800814,2.6112,0.7616,2.72,3.18,0.22,3.187600979
05/04/2020 19:00,4.2144,0.5892,4.255387644,0.1344,0.0392,0.14,4.08,0.55,4.116904177,4.51256,0.02408,4.512624248,0.08256,0.02408,0.086,4.43,0,4.43,5.5584,0.8962,5.630185166,0.3984,0.1162,0.415,5.16,0.78,5.218620507,3.17,0.22,3.177624899,0,0,0,3.17,0.22,3.177624899
05/04/2020 19:30,4.2592,0.6306,4.30562899,0.1392,0.0406,0.145,4.12,0.59,4.162030754,4.39808,0.03444,4.398214842,0.11808,0.03444,0.123,4.28,0,4.28,5.37864,0.88752,5.451372304,0.36864,0.10752,0.384,5.01,0.78,5.070355017,3.1,0.22,3.107796647,0,0,0,3.1,0.22,3.107796647
05/04/2020 20:00,4.1692,0.6306,4.216620092,0.1392,0.0406,0.145,4.03,0.59,4.072959612,4.25776,0.02268,4.257820405,0.07776,0.02268,0.081,4.18,0,4.18,5.34024,0.91632,5.418284378,0.33024,0.09632,0.344,5.01,0.82,5.076662289,3.05,0.22,3.057924132,0,0,0,3.05,0.22,3.057924132
05/04/2020 20:30,4.16728,0.63004,4.214637944,0.13728,0.04004,0.143,4.03,0.59,4.072959612,4.3832,0.0126,4.38321811,0.0432,0.0126,0.045,4.34,0,4.34,5.38832,0.89576,5.462268613,0.32832,0.09576,0.342,5.06,0.8,5.122850769,3.14,0.22,3.147697571,0,0,0,3.14,0.22,3.147697571
05/04/2020 21:00,4.05824,0.63032,4.106898489,0.13824,0.04032,0.144,3.92,0.59,3.964151864,4.2732,0.0126,4.273218576,0.0432,0.0126,0.045,4.23,0,4.23,5.3552,0.9236,5.434262047,0.3552,0.1036,0.37,5,0.82,5.066793858,3.14,0.26,3.150745943,0,0,0,3.14,0.26,3.150745943
05/04/2020 21:30,3.88824,0.67032,3.945597445,0.13824,0.04032,0.144,3.75,0.63,3.802551775,4.03264,0.00952,4.032651237,0.03264,0.00952,0.034,4,0,4,5.166,0.938,5.250466646,0.336,0.098,0.35,4.83,0.84,4.902499363,3.05,0.28,3.062825493,0,0,0,3.05,0.28,3.062825493
05/04/2020 22:00,3.68112,0.67116,3.741804404,0.14112,0.04116,0.147,3.54,0.63,3.595622338,3.7888,0.0084,3.788809312,0.0288,0.0084,0.03,3.76,0,3.76,5.06888,0.93884,5.155091173,0.33888,0.09884,0.353,4.73,0.84,4.804008743,3.03,0.28,3.042909792,0,0,0,3.03,0.28,3.042909792
05/04/2020 22:30,3.44016,0.69088,3.508848244,0.14016,0.04088,0.146,3.3,0.65,3.363406012,3.578,0.014,3.578027389,0.048,0.014,0.05,3.53,0,3.53,4.80344,0.96892,4.900187935,0.37344,0.10892,0.389,4.43,0.86,4.512704289,2.99,0.23,2.998833106,0,0,0,2.99,0.23,2.998833106
05/04/2020 23:00,3.32208,0.69144,3.393273464,0.14208,0.04144,0.148,3.18,0.65,3.245751069,3.4124,0.0182,3.412448534,0.0624,0.0182,0.065,3.35,0,3.35,4.56848,0.98164,4.672753642,0.34848,0.10164,0.363,4.22,0.88,4.310777192,2.89,0.23,2.899137803,0,0,0,2.89,0.23,2.899137803
05/04/2020 23:30,3.12208,0.69144,3.197729319,0.14208,0.04144,0.148,2.98,0.65,3.050065573,3.11432,0.01876,3.114376503,0.06432,0.01876,0.067,3.05,0,3.05,4.29544,0.97492,4.404687707,0.32544,0.09492,0.339,3.97,0.88,4.06636201,2.83,0.23,2.839330907,0,0,0,2.83,0.23,2.839330907
06/04/2020 00:00,2.93496,0.69228,3.015500257,0.14496,0.04228,0.151,2.79,0.65,2.864716391,2.87512,0.01316,2.875150118,0.04512,0.01316,0.047,2.83,0,2.83,4.11832,0.97576,4.232335903,0.32832,0.09576,0.342,3.79,0.88,3.890822535,2.71,0.23,2.719742635,0,0,0,2.71,0.23,2.719742635
06/04/2020 00:30,2.87496,0.69228,2.957134863,0.14496,0.04228,0.151,2.73,0.65,2.806314309,2.72336,0.01848,2.723422699,0.06336,0.01848,0.066,2.66,0,2.66,4.05784,0.95812,4.169419552,0.26784,0.07812,0.279,3.79,0.88,3.890822535,2.6,0.23,2.610153252,0,0,0,2.6,0.23,2.610153252
06/04/2020 01:00,2.73496,0.69228,2.82121566,0.14496,0.04228,0.151,2.59,0.65,2.670318333,2.6224,0.0182,2.622463155,0.0624,0.0182,0.065,2.56,0,2.56,3.91448,0.94464,4.026847203,0.32448,0.09464,0.338,3.59,0.85,3.689254667,2.61,0.23,2.620114501,0,0,0,2.61,0.23,2.620114501
06/04/2020 01:30,2.734,0.692,2.820216304,0.144,0.042,0.15,2.59,0.65,2.670318333,2.73528,0.01904,2.735346267,0.06528,0.01904,0.068,2.67,0,2.67,3.9532,0.9676,4.069894348,0.4032,0.1176,0.42,3.55,0.85,3.65034245,2.64,0.23,2.65,0,0,0,2.64,0.23,2.65
06/04/2020 02:00,2.96304,0.65172,3.033866345,0.14304,0.04172,0.149,2.82,0.61,2.885220962,3.07528,0.01904,3.075338941,0.06528,0.01904,0.068,3.01,0,3.01,4.03768,0.95724,4.149598559,0.36768,0.10724,0.383,3.67,0.85,3.767147462,2.8,0.23,2.809430547,0,0,0,2.8,0.23,2.809430547
06/04/2020 02:30,2.964,0.652,3.034864083,0.144,0.042,0.15,2.82,0.61,2.885220962,3.22872,0.02296,3.228801635,0.07872,0.02296,0.082,3.15,0,3.15,4.05328,0.95304,4.163816038,0.35328,0.10304,0.368,3.7,0.85,3.796379855,2.76,0.23,2.769566753,0,0,0,2.76,0.23,2.769566753
06/04/2020 03:00,2.88496,0.65228,2.957780147,0.14496,0.04228,0.151,2.74,0.61,2.807080334,3.18648,0.01064,3.186497764,0.03648,0.01064,0.038,3.15,0,3.15,4.07824,0.93032,4.183005714,0.37824,0.11032,0.394,3.7,0.82,3.789775719,2.71,0.23,2.719742635,0,0,0,2.71,0.23,2.719742635
06/04/2020 03:30,2.81592,0.65256,2.890543202,0.14592,0.04256,0.152,2.67,0.61,2.738795356,3.09648,0.01064,3.09649828,0.03648,0.01064,0.038,3.06,0,3.06,4.06336,0.90848,4.163679911,0.30336,0.08848,0.316,3.76,0.82,3.848376281,2.68,0.23,2.689851297,0,0,0,2.68,0.23,2.689851297
06/04/2020 04:00,2.81496,0.65228,2.889544774,0.14496,0.04228,0.151,2.67,0.61,2.738795356,3.02456,0.01008,3.024576797,0.03456,0.01008,0.036,2.99,0,2.99,4.00744,0.90092,4.107460554,0.27744,0.08092,0.289,3.73,0.82,3.819070568,2.6,0.23,2.610153252,0,0,0,2.6,0.23,2.610153252
06/04/2020 04:30,2.81496,0.63228,2.885095804,0.14496,0.04228,0.151,2.67,0.59,2.734410357,2.97168,0.00924,2.971694365,0.03168,0.00924,0.033,2.94,0,2.94,4.0172,0.8796,4.112370606,0.3072,0.0896,0.32,3.71,0.79,3.793178087,2.57,0.23,2.580271304,0,0,0,2.57,0.23,2.580271304
06/04/2020 05:00,2.774,0.632,2.845083479,0.144,0.042,0.15,2.63,0.59,2.695366394,2.924,0.007,2.924008379,0.024,0.007,0.025,2.9,0,2.9,4.10456,0.87008,4.195765961,0.27456,0.08008,0.286,3.83,0.79,3.910626548,2.53,0.23,2.540433034,0,0,0,2.53,0.23,2.540433034
06/04/2020 05:30,2.774,0.632,2.845083479,0.144,0.042,0.15,2.63,0.59,2.695366394,2.95536,0.00448,2.955363396,0.01536,0.00448,0.016,2.94,0,2.94,4.3224,0.8432,4.403876474,0.1824,0.0532,0.19,4.14,0.79,4.214700464,2.53,0.23,2.540433034,0,0,0,2.53,0.23,2.540433034
06/04/2020 06:00,2.88304,0.63172,2.951438598,0.14304,0.04172,0.149,2.74,0.59,2.802802169,3.12672,0.00196,3.126720614,0.00672,0.00196,0.007,3.12,0,3.12,4.68896,0.73428,4.746105035,0.04896,0.01428,0.051,4.64,0.72,4.695529789,2.47,0.28,2.485819784,0,0,0,2.47,0.28,2.485819784
06/04/2020 06:30,3.004,0.592,3.061777262,0.144,0.042,0.15,2.86,0.55,2.912404505,3.28768,0.00224,3.287680763,0.00768,0.00224,0.008,3.28,0,3.28,5.11032,0.48176,5.132978005,0.04032,0.01176,0.042,5.07,0.47,5.091738406,2.63,0.26,2.642820463,0,0,0,2.63,0.26,2.642820463
06/04/2020 07:00,3.10208,0.59144,3.157958454,0.14208,0.04144,0.148,2.96,0.55,3.010664379,3.52288,0.00084,3.5228801,0.00288,0.00084,0.003,3.52,0,3.52,5.43856,0.29708,5.446667917,0.05856,0.01708,0.061,5.38,0.28,5.387281318,2.9,0.15,2.903876719,0,0,0,2.9,0.15,2.903876719
06/04/2020 07:30,3.42208,0.53144,3.463099768,0.14208,0.04144,0.148,3.28,0.49,3.316398649,3.85192,0.00056,3.851920041,0.00192,0.00056,0.002,3.85,0,3.85,6.07608,0.23344,6.080562671,0.04608,0.01344,0.048,6.03,0.22,6.034011932,2.99,0.15,2.993760177,0,0,0,2.99,0.15,2.993760177
06/04/2020 08:00,3.62112,0.53116,3.659868987,0.14112,0.04116,0.147,3.48,0.49,3.514327816,4.04672,0.00196,4.046720475,0.00672,0.00196,0.007,4.04,0,4.04,6.67448,-0.19536,6.677338452,0.08448,0.02464,0.088,6.59,-0.22,6.593671208,3.2,0.15,3.203513696,0,0,0,3.2,0.15,3.203513696
06/04/2020 08:30,3.81112,0.51116,3.845246442,0.14112,0.04116,0.147,3.67,0.47,3.699972973,4.0948,0.0014,4.094800239,0.0048,0.0014,0.005,4.09,0,4.09,6.91848,-0.18836,6.921043635,0.10848,0.03164,0.113,6.81,-0.22,6.813552671,3.45,-0.24,3.458337751,0,0,0,3.45,-0.24,3.458337751
06/04/2020 09:00,3.99112,0.47116,4.018834483,0.14112,0.04116,0.147,3.85,0.43,3.873938564,4.114,0.007,4.114005955,0.024,0.007,0.025,4.09,0,4.09,6.98856,-0.18792,6.991086096,0.17856,0.05208,0.186,6.81,-0.24,6.814227763,3.87912,-0.11484,3.880819527,0.42912,0.12516,0.447,3.45,-0.24,3.458337751
06/04/2020 09:30,4.01016,0.47088,4.037711134,0.14016,0.04088,0.146,3.87,0.43,3.893815609,4.21072,0.34896,4.225155145,0.03072,0.00896,0.032,4.18,0.34,4.193804955,6.96648,-0.19436,6.969190728,0.15648,0.04564,0.163,6.81,-0.24,6.814227763,4.76976,0.11868,4.771236255,1.22976,0.35868,1.281,3.54,-0.24,3.548126266
06/04/2020 10:00,4.0992,0.4306,4.121754117,0.1392,0.0406,0.145,3.96,0.39,3.979158202,4.15744,0.37092,4.173953641,0.03744,0.01092,0.039,4.12,0.36,4.135698248,6.89592,-0.22244,6.899506664,0.26592,0.07756,0.277,6.63,-0.3,6.63678386,8.3,1.12,8.37522537,4.8,1.4,5,3.5,-0.28,3.511182137
06/04/2020 10:30,4.20016,0.41088,4.220209284,0.14016,0.04088,0.146,4.06,0.37,4.076824745,4.30512,0.26316,4.31315562,0.04512,0.01316,0.047,4.26,0.25,4.267329376,6.41672,-0.56804,6.441813797,0.24672,0.07196,0.257,6.17,-0.64,6.203104062,8.77232,1.24276,8.859912562,5.15232,1.50276,5.367,3.62,-0.26,3.629325006
06/04/2020 11:00,4.22112,0.41116,4.241097334,0.14112,0.04116,0.147,4.08,0.37,4.096742608,4.39072,0.28896,4.400218176,0.03072,0.00896,0.032,4.36,0.28,4.368981575,6.84488,-0.28816,6.850942884,0.31488,0.09184,0.328,6.53,-0.38,6.541047317,13.01232,2.43276,13.23777901,9.23232,2.69276,9.617,3.78,-0.26,3.788931248
06/04/2020 11:30,4.29112,0.45116,4.31477186,0.14112,0.04116,0.147,4.15,0.41,4.170203832,4.39552,0.01036,4.395532209,0.03552,0.01036,0.037,4.36,0,4.36,7.09248,-0.19636,7.095197658,0.25248,0.07364,0.263,6.84,-0.27,6.845326873,13.14288,2.49084,13.37682992,9.36288,2.73084,9.753,3.78,-0.24,3.787611385
06/04/2020 12:00,4.38016,0.45088,4.403304941,0.14016,0.04088,0.146,4.24,0.41,4.259776989,4.27992,0.01456,4.279944766,0.04992,0.01456,0.052,4.23,0,4.23,6.82464,-0.10448,6.825439707,0.46464,0.13552,0.484,6.36,-0.24,6.364526691,16.91992,3.61956,17.30274277,13.36992,3.89956,13.927,3.55,-0.28,3.561025133
06/04/2020 12:30,4.54112,0.45116,4.563476328,0.14112,0.04116,0.147,4.4,0.41,4.419060986,4.59432,0.01876,4.594358301,0.06432,0.01876,0.067,4.53,0,4.53,7.0464,-0.1448,7.047887627,0.3264,0.0952,0.34,6.72,-0.24,6.724284349,9.90776,1.52768,10.02484486,6.19776,1.80768,6.456,3.71,-0.28,3.720551034
06/04/2020 13:00,4.50112,0.45116,4.523674016,0.14112,0.04116,0.147,4.36,0.41,4.379235093,4.2468,0.0224,4.246859075,0.0768,0.0224,0.08,4.17,0,4.17,7.09896,-0.15572,7.100667701,0.28896,0.08428,0.301,6.81,-0.24,6.814227763,19.20272,4.29996,19.67826495,15.70272,4.57996,16.357,3.5,-0.28,3.511182137
06/04/2020 13:30,4.28208,0.48144,4.30905948,0.14208,0.04144,0.148,4.14,0.44,4.163315986,4.18568,0.01624,4.185711505,0.05568,0.01624,0.058,4.13,0,4.13,6.71608,-0.10156,6.716847847,0.40608,0.11844,0.423,6.31,-0.22,6.313834017,21.55648,5.01064,22.13116227,18.03648,5.26064,18.788,3.52,-0.25,3.528866674
06/04/2020 14:00,4.41304,0.44172,4.435091724,0.14304,0.04172,0.149,4.27,0.4,4.28869444,4.21032,0.01176,4.210336424,0.04032,0.01176,0.042,4.17,0,4.17,6.63048,0.27264,6.636083001,0.18048,0.05264,0.188,6.45,0.22,6.453750847,11.1376,1.8868,11.29628913,7.4976,2.1868,7.81,3.64,-0.3,3.652341715
06/04/2020 14:30,4.21496,0.46228,4.240234734,0.14496,0.04228,0.151,4.07,0.42,4.091613374,4.1988,0.2284,4.205007491,0.0288,0.0084,0.03,4.17,0.22,4.175799325,6.67912,0.27516,6.684785486,0.18912,0.05516,0.197,6.49,0.22,6.493727743,14.39056,2.85308,14.67066061,10.81056,3.15308,11.261,3.58,-0.3,3.592547842
06/04/2020 15:00,4.29016,0.46088,4.314844516,0.14016,0.04088,0.146,4.15,0.42,4.171198868,4.08648,0.01064,4.086493852,0.03648,0.01064,0.038,4.05,0,4.05,6.59928,0.28104,6.605261539,0.20928,0.06104,0.218,6.39,0.22,6.393786046,7.468,0.834,7.514424795,3.888,1.134,4.05,3.58,-0.3,3.592547842
06/04/2020 15:30,4.16824,0.50032,4.198159692,0.13824,0.04032,0.144,4.03,0.46,4.056168142,3.99624,0.01932,3.996286701,0.06624,0.01932,0.069,3.93,0,3.93,6.43432,0.30876,6.441723884,0.30432,0.08876,0.317,6.13,0.22,6.133946527,15.05016,3.14088,15.37440871,11.66016,3.40088,12.146,3.39,-0.26,3.399955882
06/04/2020 16:00,4.07824,0.55032,4.115202741,0.13824,0.04032,0.144,3.94,0.51,3.972870499,4.06376,0.29568,4.074502669,0.05376,0.01568,0.056,4.01,0.28,4.019763675,6.25824,0.33032,6.266951348,0.37824,0.11032,0.394,5.88,0.22,5.884114207,11.50712,2.11916,11.70062604,8.15712,2.37916,8.497,3.35,-0.26,3.360074404
06/04/2020 16:30,4.25824,0.55032,4.293653456,0.13824,0.04032,0.144,4.12,0.51,4.151445531,4.22416,0.40288,4.243328882,0.04416,0.01288,0.046,4.18,0.39,4.198154356,6.28312,0.36716,6.293838527,0.33312,0.09716,0.347,5.95,0.27,5.9561229,16.86,3.625,17.24529574,13.32,3.885,13.875,3.54,-0.26,3.549535181
06/04/2020 17:00,4.42728,0.55004,4.461317317,0.13728,0.04004,0.143,4.29,0.51,4.320208328,4.39392,0.02156,4.393972895,0.07392,0.02156,0.077,4.32,0,4.32,6.28976,0.46368,6.306828046,0.38976,0.11368,0.406,5.9,0.35,5.910372239,13.7416,2.7038,14.00507426,10.1616,2.9638,10.585,3.58,-0.26,3.589428924
06/04/2020 17:30,4.49728,0.55004,4.530791476,0.13728,0.04004,0.143,4.36,0.51,4.389726643,4.6484,0.0112,4.648413493,0.0384,0.0112,0.04,4.61,0,4.61,6.16128,0.57704,6.188242594,0.40128,0.11704,0.418,5.76,0.46,5.778338862,12.3912,2.4416,12.62945953,8.8512,2.5816,9.22,3.54,-0.14,3.54276728
06/04/2020 18:00,4.52536,0.54948,4.558597526,0.13536,0.03948,0.141,4.39,0.51,4.419524861,4.78936,0.35148,4.802239832,0.03936,0.01148,0.041,4.75,0.34,4.762152874,6.41344,0.53392,6.435626092,0.25344,0.07392,0.264,6.16,0.46,6.177151447,11.38416,2.19788,11.59438551,7.84416,2.28788,8.171,3.54,-0.09,3.541143883
06/04/2020 18:30,4.46536,0.54948,4.499040809,0.13536,0.03948,0.141,4.33,0.51,4.359931192,4.75496,0.00728,4.754965573,0.02496,0.00728,0.026,4.73,0,4.73,6.24248,0.54364,6.266107324,0.25248,0.07364,0.263,5.99,0.47,6.008410772,9.00176,1.61468,9.145429164,5.50176,1.60468,5.731,3.5,0.01,3.500014286
06/04/2020 19:00,4.37632,0.58976,4.415879709,0.13632,0.03976,0.142,4.24,0.55,4.27552336,4.664,0.227,4.669520853,0.024,0.007,0.025,4.64,0.22,4.645212589,6.12536,0.61448,6.156104353,0.25536,0.07448,0.266,5.87,0.54,5.894785832,6.5448,0.8864,6.604552369,3.0048,0.8764,3.13,3.54,0.01,3.540014124
06/04/2020 19:30,4.25536,0.61948,4.300214437,0.13536,0.03948,0.141,4.12,0.58,4.160624953,4.57344,0.00392,4.57344168,0.01344,0.00392,0.014,4.56,0,4.56,5.88384,0.67612,5.922559531,0.12384,0.03612,0.129,5.76,0.64,5.795446488,3.45,0.23,3.457658167,0,0,0,3.45,0.23,3.457658167
06/04/2020 20:00,4.22632,0.63976,4.274467639,0.13632,0.03976,0.142,4.09,0.6,4.133775514,4.49864,0.00252,4.498640706,0.00864,0.00252,0.009,4.49,0,4.49,5.71232,0.74276,5.760407295,0.11232,0.03276,0.117,5.6,0.71,5.644829493,3.52,-0.11,3.521718331,0,0,0,3.52,-0.11,3.521718331
06/04/2020 20:30,4.32536,0.60948,4.368089399,0.13536,0.03948,0.141,4.19,0.57,4.228593147,4.62864,0.00252,4.628640686,0.00864,0.00252,0.009,4.62,0,4.62,5.8372,0.6896,5.877793123,0.0672,0.0196,0.07,5.77,0.67,5.808769233,3.58,0.1,3.581396376,0,0,0,3.58,0.1,3.581396376
06/04/2020 21:00,4.23728,0.61004,4.280968418,0.13728,0.04004,0.143,4.1,0.57,4.139432328,4.44288,0.00084,4.442880079,0.00288,0.00084,0.003,4.44,0,4.44,5.82472,0.68596,5.864972651,0.05472,0.01596,0.057,5.77,0.67,5.808769233,3.56,0.17,3.564056677,0,0,0,3.56,0.17,3.564056677
06/04/2020 21:30,4.01016,0.65088,4.062638059,0.14016,0.04088,0.146,3.87,0.61,3.917779984,4.22096,0.00028,4.220960009,0.00096,0.00028,0.001,4.22,0,4.22,5.70416,0.73288,5.751048113,0.04416,0.01288,0.046,5.66,0.72,5.705611273,3.44,0.23,3.44768038,0,0,0,3.44,0.23,3.44768038
06/04/2020 22:00,3.75112,0.67116,3.810689833,0.14112,0.04116,0.147,3.61,0.63,3.664560001,3.99,0,3.99,0,0,0,3.99,0,3.99,5.37936,0.83148,5.443241038,0.03936,0.01148,0.041,5.34,0.82,5.402591971,3.21,0.28,3.222188697,0,0,0,3.21,0.28,3.222188697
06/04/2020 22:30,3.55208,0.70144,3.620675407,0.14208,0.04144,0.148,3.41,0.66,3.473283749,3.76,0,3.76,0,0,0,3.76,0,3.76,5.02976,0.82868,5.097567675,0.02976,0.00868,0.031,5,0.82,5.066793858,3.1,0.28,3.112619476,0,0,0,3.1,0.28,3.112619476
06/04/2020 23:00,3.39304,0.70172,3.46484219,0.14304,0.04172,0.149,3.25,0.66,3.316338342,3.57,0,3.57,0,0,0,3.57,0,3.57,4.7696,0.8628,4.847010212,0.0096,0.0028,0.01,4.76,0.86,4.837065226,3.01,0.26,3.021208368,0,0,0,3.01,0.26,3.021208368
06/04/2020 23:30,3.10496,0.70228,3.1833903,0.14496,0.04228,0.151,2.96,0.66,3.032688576,3.28,0,3.28,0,0,0,3.28,0,3.28,4.51496,0.89728,4.603257021,0.02496,0.00728,0.026,4.49,0.89,4.577357316,2.88,0.26,2.891712296,0,0,0,2.88,0.26,2.891712296
07/04/2020 00:00,2.93496,0.73228,3.024933751,0.14496,0.04228,0.151,2.79,0.69,2.874056367,3.04,0,3.04,0,0,0,3.04,0,3.04,4.254,0.947,4.358133201,0.024,0.007,0.025,4.23,0.94,4.333185895,2.75,0.26,2.762263565,0,0,0,2.75,0.26,2.762263565
07/04/2020 00:30,2.85496,0.73228,2.947376902,0.14496,0.04228,0.151,2.71,0.69,2.796462051,2.85,0,2.85,0,0,0,2.85,0,2.85,4.19016,0.90588,4.286963891,0.02016,0.00588,0.021,4.17,0.9,4.266016878,2.67,0.28,2.684641503,0,0,0,2.67,0.28,2.684641503
07/04/2020 01:00,2.79496,0.71228,2.884292669,0.14496,0.04228,0.151,2.65,0.67,2.733386178,2.81,0,2.81,0,0,0,2.81,0,2.81,4.08936,0.93148,4.194105411,0.03936,0.01148,0.041,4.05,0.92,4.153179505,2.6,0.28,2.615033461,0,0,0,2.6,0.28,2.615033461
07/04/2020 01:30,2.794,0.712,2.883293256,0.144,0.042,0.15,2.65,0.67,2.733386178,2.97,0,2.97,0,0,0,2.97,0,2.97,4.09576,0.90168,4.193837956,0.00576,0.00168,0.006,4.09,0.9,4.187851478,2.65,0.28,2.664751396,0,0,0,2.65,0.28,2.664751396
07/04/2020 02:00,3.034,0.692,3.111915809,0.144,0.042,0.15,2.89,0.65,2.962195132,3.32,0,3.32,0,0,0,3.32,0,3.32,4.22,0.9,4.314904402,0,0,0,4.22,0.9,4.314904402,2.8,0.25,2.811138559,0,0,0,2.8,0.25,2.811138559
07/04/2020 02:30,3.014,0.692,3.092419765,0.144,0.042,0.15,2.87,0.65,2.942685848,3.42,0,3.42,0,0,0,3.42,0,3.42,4.24,0.9,4.334466519,0,0,0,4.24,0.9,4.334466519,2.77,0.28,2.784115659,0,0,0,2.77,0.28,2.784115659
07/04/2020 03:00,2.95496,0.69228,3.034969555,0.14496,0.04228,0.151,2.81,0.65,2.884198329,3.38,0,3.38,0,0,0,3.38,0,3.38,4.28,0.9,4.373602634,0,0,0,4.28,0.9,4.373602634,2.77,0.28,2.784115659,0,0,0,2.77,0.28,2.784115659
07/04/2020 03:30,2.924,0.692,3.004769542,0.144,0.042,0.15,2.78,0.65,2.854978108,3.38,0,3.38,0,0,0,3.38,0,3.38,4.28192,0.86056,4.367539628,0.00192,0.00056,0.002,4.28,0.86,4.36554693,2.76,0.25,2.771299334,0,0,0,2.76,0.25,2.771299334
07/04/2020 04:00,2.87496,0.69228,2.957134863,0.14496,0.04228,0.151,2.73,0.65,2.806314309,3.38,0,3.38,0,0,0,3.38,0,3.38,4.28,0.88,4.369530867,0,0,0,4.28,0.88,4.369530867,2.72,0.25,2.731464808,0,0,0,2.72,0.25,2.731464808
07/04/2020 04:30,2.90496,0.66228,2.979497844,0.14496,0.04228,0.151,2.76,0.62,2.828780656,3.27,0,3.27,0,0,0,3.27,0,3.27,4.26,0.88,4.349942528,0,0,0,4.26,0.88,4.349942528,2.69,0.25,2.701592123,0,0,0,2.69,0.25,2.701592123
07/04/2020 05:00,2.87208,0.66144,2.94726083,0.14208,0.04144,0.148,2.73,0.62,2.799517816,3.23,0,3.23,0,0,0,3.23,0,3.23,4.36,0.84,4.440180177,0,0,0,4.36,0.84,4.440180177,2.65,0.27,2.663719204,0,0,0,2.65,0.27,2.663719204
07/04/2020 05:30,2.87112,0.66116,2.94626248,0.14112,0.04116,0.147,2.73,0.62,2.799517816,3.31,0,3.31,0,0,0,3.31,0,3.31,4.48,0.84,4.558069767,0,0,0,4.48,0.84,4.558069767,2.67,0.27,2.683616962,0,0,0,2.67,0.27,2.683616962
07/04/2020 06:00,3.01112,0.64116,3.07862466,0.14112,0.04116,0.147,2.87,0.6,2.932047066,3.45,0,3.45,0,0,0,3.45,0,3.45,4.95,0.76,5.008003594,0,0,0,4.95,0.76,5.008003594,2.62,0.3,2.637119641,0,0,0,2.62,0.3,2.637119641
07/04/2020 06:30,3.0992,0.6406,3.164713099,0.1392,0.0406,0.145,2.96,0.6,3.020198669,3.58,0,3.58,0,0,0,3.58,0,3.58,5.39,0.54,5.416982555,0,0,0,5.39,0.54,5.416982555,2.73,0.28,2.74432141,0,0,0,2.73,0.28,2.74432141
07/04/2020 07:00,3.22728,0.61004,3.284430696,0.13728,0.04004,0.143,3.09,0.57,3.142133033,3.85,0,3.85,0,0,0,3.85,0,3.85,5.73096,0.41028,5.745627224,0.00096,0.00028,0.001,5.73,0.41,5.744649685,2.91,0.24,2.919880135,0,0,0,2.91,0.24,2.919880135
07/04/2020 07:30,3.53632,0.55976,3.580347804,0.13632,0.03976,0.142,3.4,0.52,3.439534852,4.16,0,4.16,0,0,0,4.16,0,4.16,6.53,0.34,6.538845464,0,0,0,6.53,0.34,6.538845464,3.09,0.22,3.097821815,0,0,0,3.09,0.22,3.097821815
07/04/2020 08:00,3.78536,0.55948,3.826482484,0.13536,0.03948,0.141,3.65,0.52,3.686855028,4.39,0,4.39,0,0,0,4.39,0,4.39,7.08384,-0.21888,7.087220725,0.00384,0.00112,0.004,7.08,-0.22,7.083417254,5.56736,0.87548,5.635775244,2.24736,0.65548,2.341,3.32,0.22,3.327281172
07/04/2020 08:30,3.97536,0.50948,4.007874374,0.13536,0.03948,0.141,3.84,0.47,3.868656097,4.54,0,4.54,0,0,0,4.54,0,4.54,7.2396,-0.2172,7.242857447,0.0096,0.0028,0.01,7.23,-0.22,7.23334639,3.49,0.22,3.496927223,0,0,0,3.49,0.22,3.496927223
07/04/2020 09:00,4.07632,0.48976,4.105636321,0.13632,0.03976,0.142,3.94,0.45,3.965614706,4.40096,0.00028,4.400960009,0.00096,0.00028,0.001,4.4,0,4.4,7.30632,-0.21524,7.309489736,0.01632,0.00476,0.017,7.29,-0.22,7.29331886,3.67,-0.28,3.680665701,0,0,0,3.67,-0.28,3.680665701
07/04/2020 09:30,4.12632,0.45976,4.151854525,0.13632,0.03976,0.142,3.99,0.42,4.012044367,4.40768,0.00224,4.407680569,0.00768,0.00224,0.008,4.4,0,4.4,7.19208,-0.21356,7.195250003,0.02208,0.00644,0.023,7.17,-0.22,7.17337438,3.62,-0.25,3.628622328,0,0,0,3.62,-0.25,3.628622328
07/04/2020 10:00,4.07632,0.45976,4.102165769,0.13632,0.03976,0.142,3.94,0.42,3.962322551,4.3144,0.0042,4.314402044,0.0144,0.0042,0.015,4.3,0,4.3,7.13976,-0.21132,7.142886601,0.02976,0.00868,0.031,7.11,-0.22,7.113402843,3.984,-0.138,3.986389344,0.384,0.112,0.4,3.6,-0.25,3.608670115
07/04/2020 10:30,4.18632,0.42976,4.208321376,0.13632,0.03976,0.142,4.05,0.39,4.068734447,4.21824,0.00532,4.218243355,0.01824,0.00532,0.019,4.2,0,4.2,6.95144,-0.20208,6.954376636,0.06144,0.01792,0.064,6.89,-0.22,6.893511442,5.06208,0.15644,5.064496757,1.46208,0.42644,1.523,3.6,-0.27,3.610110802
07/04/2020 11:00,4.18536,0.42948,4.207337804,0.13536,0.03948,0.141,4.05,0.39,4.068734447,4.24016,0.00588,4.240164077,0.02016,0.00588,0.021,4.22,0,4.22,6.85448,-0.19536,6.857263419,0.08448,0.02464,0.088,6.77,-0.22,6.773573651,3.762,-0.214,3.76808174,0.192,0.056,0.2,3.57,-0.27,3.580195525
07/04/2020 11:30,4.16536,0.45948,4.190625944,0.13536,0.03948,0.141,4.03,0.42,4.051826749,4.24592,0.00756,4.24592673,0.02592,0.00756,0.027,4.22,0,4.22,6.70872,-0.19704,6.71161298,0.07872,0.02296,0.082,6.63,-0.22,6.633649071,13.38192,2.68556,13.64873677,9.96192,2.90556,10.377,3.42,-0.22,3.427068718
07/04/2020 12:00,4.23536,0.45948,4.260210816,0.13536,0.03948,0.141,4.1,0.42,4.121456053,4.17456,0.23008,4.180895598,0.03456,0.01008,0.036,4.14,0.22,4.14584129,6.66352,-0.19564,6.666391363,0.08352,0.02436,0.087,6.58,-0.22,6.583676784,14.91168,3.10924,15.23238569,11.55168,3.36924,12.033,3.36,-0.26,3.37004451
07/04/2020 12:30,4.2744,0.4592,4.298995231,0.1344,0.0392,0.14,4.14,0.42,4.161249812,4.22168,0.00924,4.221690112,0.03168,0.00924,0.033,4.19,0,4.19,6.48408,0.24744,6.488799581,0.09408,0.02744,0.098,6.39,0.22,6.393786046,17.32512,3.73816,17.72381514,13.84512,4.03816,14.422,3.48,-0.3,3.492907099
07/04/2020 13:00,4.19728,0.46004,4.22241592,0.13728,0.04004,0.143,4.06,0.42,4.081666326,4.09264,0.00952,4.092651072,0.03264,0.00952,0.034,4.06,0,4.06,6.46976,0.26368,6.47513101,0.14976,0.04368,0.156,6.32,0.22,6.323827955,17.80136,3.88248,18.21982626,14.27136,4.16248,14.866,3.53,-0.28,3.541087404
07/04/2020 13:30,4.1092,0.4606,4.134933736,0.1392,0.0406,0.145,3.97,0.42,3.992154807,3.98648,0.29064,3.99706072,0.03648,0.01064,0.038,3.95,0.28,3.959911615,6.27704,0.26872,6.282789317,0.16704,0.04872,0.174,6.11,0.22,6.113959437,16.79088,3.61984,17.17663799,13.37088,3.89984,13.928,3.42,-0.28,3.431442845
07/04/2020 14:00,4.00824,0.48032,4.036916546,0.13824,0.04032,0.144,3.87,0.44,3.894932605,3.9836,0.3198,3.996416019,0.0336,0.0098,0.035,3.95,0.31,3.962145883,6.0824,0.3132,6.090458439,0.1824,0.0532,0.19,5.9,0.26,5.905726035,11.07648,2.05564,11.26561428,7.83648,2.28564,8.163,3.24,-0.23,3.248153322
07/04/2020 14:30,3.98824,0.48032,4.017059322,0.13824,0.04032,0.144,3.85,0.44,3.87506129,3.924,0.287,3.934481541,0.024,0.007,0.025,3.9,0.28,3.910038363,6.13544,0.31992,6.143775126,0.20544,0.05992,0.214,5.93,0.26,5.935697095,10.52544,1.85492,10.68763844,7.28544,2.12492,7.589,3.24,-0.27,3.251230536
07/04/2020 15:00,3.93728,0.50004,3.968905869,0.13728,0.04004,0.143,3.8,0.46,3.827740848,3.88496,0.00728,3.884966821,0.02496,0.00728,0.026,3.86,0,3.86,6.23808,0.25444,6.243266917,0.11808,0.03444,0.123,6.12,0.22,6.123952972,9.34984,1.47412,9.465333475,5.97984,1.74412,6.229,3.37,-0.27,3.380798722
07/04/2020 15:30,4.01824,0.50032,4.049268181,0.13824,0.04032,0.144,3.88,0.46,3.907172891,3.82112,0.00616,3.821124965,0.02112,0.00616,0.022,3.8,0,3.8,6.15808,0.25444,6.163334244,0.11808,0.03444,0.123,6.04,0.22,6.044005295,11.47464,2.14052,11.67258279,8.26464,2.41052,8.609,3.21,-0.27,3.221335127
07/04/2020 16:00,3.90824,0.54032,3.945413236,0.13824,0.04032,0.144,3.77,0.5,3.803011964,3.87304,0.00672,3.87304583,0.02304,0.00672,0.024,3.85,0,3.85,5.95088,0.26984,5.956994746,0.17088,0.04984,0.178,5.78,0.22,5.784185336,10.83344,1.90892,11.00033626,7.57344,2.20892,7.889,3.26,-0.3,3.27377458
07/04/2020 16:30,4.00824,0.56032,4.047214647,0.13824,0.04032,0.144,3.87,0.52,3.904779123,4.08592,0.00756,4.085926994,0.02592,0.00756,0.027,4.06,0,4.06,6.0836,0.2648,6.089360229,0.1536,0.0448,0.16,5.93,0.22,5.934079541,3.966,-0.102,3.967311432,0.576,0.168,0.6,3.39,-0.27,3.400735215
07/04/2020 17:00,4.21728,0.54004,4.251716571,0.13728,0.04004,0.143,4.08,0.5,4.110523081,4.33208,0.28644,4.341539474,0.02208,0.00644,0.023,4.31,0.28,4.319085551,6.08264,0.35452,6.092962646,0.15264,0.04452,0.159,5.93,0.31,5.938097338,3.57,-0.27,3.580195525,0,0,0,3.57,-0.27,3.580195525
07/04/2020 17:30,4.35632,0.53976,4.389631511,0.13632,0.03976,0.142,4.22,0.5,4.24951762,4.63056,0.00308,4.630561024,0.01056,0.00308,0.011,4.62,0,4.62,5.99984,0.53912,6.024012815,0.09984,0.02912,0.104,5.9,0.51,5.922001351,7.6588,0.9484,7.717297454,4.1088,1.1984,4.28,3.55,-0.25,3.55879193
07/04/2020 18:00,4.42728,0.54004,4.460095447,0.13728,0.04004,0.143,4.29,0.5,4.319039245,4.73672,0.00196,4.736720406,0.00672,0.00196,0.007,4.73,0,4.73,6.13008,0.50044,6.150473234,0.07008,0.02044,0.073,6.06,0.48,6.078980178,10.4488,1.7334,10.59160502,6.8688,2.0034,7.155,3.58,-0.27,3.590167127
07/04/2020 18:30,4.35632,0.53976,4.389631511,0.13632,0.03976,0.142,4.22,0.5,4.24951762,4.68384,0.00112,4.683840134,0.00384,0.00112,0.004,4.68,0,4.68,6.06144,0.52792,6.084386115,0.06144,0.01792,0.064,6,0.51,6.02163599,9.63888,1.53884,9.760944432,6.09888,1.77884,6.353,3.54,-0.24,3.548126266
07/04/2020 19:00,4.35632,0.53976,4.389631511,0.13632,0.03976,0.142,4.22,0.5,4.24951762,4.63096,0.00028,4.630960008,0.00096,0.00028,0.001,4.63,0,4.63,5.93568,0.55624,5.961686003,0.05568,0.01624,0.058,5.88,0.54,5.904743856,7.3416,0.8488,7.390504178,3.8016,1.1088,3.96,3.54,-0.26,3.549535181
07/04/2020 19:30,4.35536,0.57948,4.393740752,0.13536,0.03948,0.141,4.22,0.54,4.254409477,4.5,0,4.5,0,0,0,4.5,0,4.5,5.7636,0.6198,5.79682991,0.0336,0.0098,0.035,5.73,0.61,5.762377981,3.784,0.292,3.795249662,0.384,0.112,0.4,3.4,0.18,3.404761372
07/04/2020 20:00,4.28728,0.58004,4.326339816,0.13728,0.04004,0.143,4.15,0.54,4.184985066,4.4,0,4.4,0,0,0,4.4,0,4.4,5.69864,0.67252,5.738186212,0.00864,0.00252,0.009,5.69,0.67,5.729310604,3.48,-0.28,3.491246196,0,0,0,3.48,-0.28,3.491246196
07/04/2020 20:30,4.31632,0.60976,4.35917717,0.13632,0.03976,0.142,4.18,0.57,4.218684629,4.57,0,4.57,0,0,0,4.57,0,4.57,5.8596,0.6428,5.894752242,0.0096,0.0028,0.01,5.85,0.64,5.884904417,3.54,-0.23,3.547463883,0,0,0,3.54,-0.23,3.547463883
07/04/2020 21:00,4.16824,0.61032,4.212685035,0.13824,0.04032,0.144,4.03,0.57,4.070110564,4.37,0,4.37,0,0,0,4.37,0,4.37,5.8,0.66,5.837430942,0,0,0,5.8,0.66,5.837430942,3.54,-0.12,3.542033314,0,0,0,3.54,-0.12,3.542033314
07/04/2020 21:30,4.0192,0.6106,4.065316839,0.1392,0.0406,0.145,3.88,0.57,3.921645063,4.24,0,4.24,0,0,0,4.24,0,4.24,5.62,0.73,5.667212719,0,0,0,5.62,0.73,5.667212719,3.35,0.2,3.355964839,0,0,0,3.35,0.2,3.355964839
07/04/2020 22:00,3.7492,0.6306,3.801862307,0.1392,0.0406,0.145,3.61,0.59,3.65789557,3.95,0,3.95,0,0,0,3.95,0,3.95,5.28,0.82,5.343294864,0,0,0,5.28,0.82,5.343294864,3.16,0.26,3.170678161,0,0,0,3.16,0.26,3.170678161
07/04/2020 22:30,3.59112,0.66116,3.651475784,0.14112,0.04116,0.147,3.45,0.62,3.505267465,3.74,0,3.74,0,0,0,3.74,0,3.74,4.94,0.87,5.016024322,0,0,0,4.94,0.87,5.016024322,3.09,0.26,3.100919219,0,0,0,3.09,0.26,3.100919219
07/04/2020 23:00,3.33112,0.66116,3.396099675,0.14112,0.04116,0.147,3.19,0.62,3.249692293,3.43,0,3.43,0,0,0,3.43,0,3.43,4.6,0.87,4.681548889,0,0,0,4.6,0.87,4.681548889,2.96,0.26,2.971396978,0,0,0,2.96,0.26,2.971396978
07/04/2020 23:30,3.12208,0.69144,3.197729319,0.14208,0.04144,0.148,2.98,0.65,3.050065573,3.21,0,3.21,0,0,0,3.21,0,3.21,4.37,0.9,4.461714917,0,0,0,4.37,0.9,4.461714917,2.81,0.26,2.822002835,0,0,0,2.81,0.26,2.822002835
08/04/2020 00:00,2.954,0.692,3.033970995,0.144,0.042,0.15,2.81,0.65,2.884198329,2.95,0,2.95,0,0,0,2.95,0,2.95,4.12,0.9,4.217155439,0,0,0,4.12,0.9,4.217155439,2.7,0.26,2.712489631,0,0,0,2.7,0.26,2.712489631
08/04/2020 00:30,2.834,0.692,2.917262415,0.144,0.042,0.15,2.69,0.65,2.767417569,2.76,0,2.76,0,0,0,2.76,0,2.76,4.06,0.9,4.158557442,0,0,0,4.06,0.9,4.158557442,2.65,0.26,2.662724169,0,0,0,2.65,0.26,2.662724169
08/04/2020 01:00,2.724,0.692,2.810523083,0.144,0.042,0.15,2.58,0.65,2.660620228,2.67,0,2.67,0,0,0,2.67,0,2.67,3.91,0.9,4.012243761,0,0,0,3.91,0.9,4.012243761,2.65,0.26,2.662724169,0,0,0,2.65,0.26,2.662724169
08/04/2020 01:30,2.724,0.692,2.810523083,0.144,0.042,0.15,2.58,0.65,2.660620228,2.79,0,2.79,0,0,0,2.79,0,2.79,3.94,0.87,4.03491016,0,0,0,3.94,0.87,4.03491016,2.65,0.24,2.66084573,0,0,0,2.65,0.24,2.66084573
08/04/2020 02:00,2.934,0.662,3.007756639,0.144,0.042,0.15,2.79,0.62,2.858058782,3.17,0,3.17,0,0,0,3.17,0,3.17,3.98096,0.87028,4.074976049,0.00096,0.00028,0.001,3.98,0.87,4.0739784,2.77,0.24,2.780377672,0,0,0,2.77,0.24,2.780377672
08/04/2020 02:30,2.934,0.662,3.007756639,0.144,0.042,0.15,2.79,0.62,2.858058782,3.2,0,3.2,0,0,0,3.2,0,3.2,3.99056,0.87308,4.084952607,0.01056,0.00308,0.011,3.98,0.87,4.0739784,2.73,0.28,2.74432141,0,0,0,2.73,0.28,2.74432141
08/04/2020 03:00,2.874,0.662,2.949257534,0.144,0.042,0.15,2.73,0.62,2.799517816,3.1,0,3.1,0,0,0,3.1,0,3.1,4.03,0.84,4.116612685,0,0,0,4.03,0.84,4.116612685,2.7,0.25,2.711549373,0,0,0,2.7,0.25,2.711549373
08/04/2020 03:30,2.80592,0.66256,2.883083904,0.14592,0.04256,0.152,2.66,0.62,2.731300057,3.04,0,3.04,0,0,0,3.04,0,3.04,3.92672,0.87196,4.022367984,0.00672,0.00196,0.007,3.92,0.87,4.015382921,2.65,0.25,2.661766331,0,0,0,2.65,0.25,2.661766331
08/04/2020 04:00,2.71632,0.65976,2.795295619,0.13632,0.03976,0.142,2.58,0.62,2.653450584,2.95,0,2.95,0,0,0,2.95,0,2.95,3.92,0.87,4.015382921,0,0,0,3.92,0.87,4.015382921,2.62,0.25,2.631900454,0,0,0,2.62,0.25,2.631900454
08/04/2020 04:30,2.82632,0.65976,2.902303912,0.13632,0.03976,0.142,2.69,0.62,2.760525312,2.89,0,2.89,0,0,0,2.89,0,2.89,3.92,0.87,4.015382921,0,0,0,3.92,0.87,4.015382921,2.6,0.25,2.611991577,0,0,0,2.6,0.25,2.611991577
08/04/2020 05:00,2.75632,0.65976,2.834181222,0.13632,0.03976,0.142,2.62,0.62,2.69235956,2.77,0,2.77,0,0,0,2.77,0,2.77,3.99,0.9,4.090244491,0,0,0,3.99,0.9,4.090244491,2.56,0.27,2.574198905,0,0,0,2.56,0.27,2.574198905
08/04/2020 05:30,2.75536,0.65948,2.833182416,0.13536,0.03948,0.141,2.62,0.62,2.69235956,2.87,0,2.87,0,0,0,2.87,0,2.87,4.15,0.85,4.236153916,0,0,0,4.15,0.85,4.236153916,2.58,0.27,2.594089436,0,0,0,2.58,0.27,2.594089436
08/04/2020 06:00,2.83536,0.62948,2.904395187,0.13536,0.03948,0.141,2.7,0.59,2.763711273,3.01,0,3.01,0,0,0,3.01,0,3.01,4.62,0.74,4.678888757,0,0,0,4.62,0.74,4.678888757,2.56,0.27,2.574198905,0,0,0,2.56,0.27,2.574198905
08/04/2020 06:30,2.99824,0.60032,3.057748714,0.13824,0.04032,0.144,2.86,0.56,2.914309524,3.18,0,3.18,0,0,0,3.18,0,3.18,5.05,0.51,5.075687146,0,0,0,5.05,0.51,5.075687146,2.73,0.27,2.743319158,0,0,0,2.73,0.27,2.743319158
08/04/2020 07:00,3.02016,0.60088,3.079354348,0.14016,0.04088,0.146,2.88,0.56,2.933939331,3.5,0,3.5,0,0,0,3.5,0,3.5,5.42,0.34,5.430653736,0,0,0,5.42,0.34,5.430653736,2.96,-0.07,2.960827587,0,0,0,2.96,-0.07,2.960827587
08/04/2020 07:30,3.32824,0.56032,3.375076295,0.13824,0.04032,0.144,3.19,0.52,3.232104578,3.74,0,3.74,0,0,0,3.74,0,3.74,6.08096,0.23028,6.085318677,0.00096,0.00028,0.001,6.08,0.23,6.084348774,3.02,0.21,3.02729252,0,0,0,3.02,0.21,3.02729252
08/04/2020 08:00,3.55632,0.50976,3.592668535,0.13632,0.03976,0.142,3.42,0.47,3.452144261,3.96,0,3.96,0,0,0,3.96,0,3.96,6.65384,-0.22888,6.657775364,0.00384,0.00112,0.004,6.65,-0.23,6.653976255,3.21,0.06,3.210560699,0,0,0,3.21,0.06,3.210560699
08/04/2020 08:30,3.80536,0.47948,3.835448579,0.13536,0.03948,0.141,3.67,0.44,3.696281916,4.12096,0.00028,4.12096001,0.00096,0.00028,0.001,4.12,0,4.12,6.80152,-0.22664,6.805294997,0.01152,0.00336,0.012,6.79,-0.23,6.793894318,3.42,-0.21,3.426441303,0,0,0,3.42,-0.21,3.426441303
08/04/2020 09:00,3.8944,0.4392,3.919087649,0.1344,0.0392,0.14,3.76,0.4,3.781216735,4.0548,0.0014,4.054800242,0.0048,0.0014,0.005,4.05,0,4.05,6.81016,-0.22412,6.813846858,0.02016,0.00588,0.021,6.79,-0.23,6.793894318,3.52,-0.28,3.531118803,0,0,0,3.52,-0.28,3.531118803
08/04/2020 09:30,4.06536,0.41948,4.086944507,0.13536,0.03948,0.141,3.93,0.38,3.94832876,4.03864,0.00252,4.038640786,0.00864,0.00252,0.009,4.03,0,4.03,6.79552,-0.21964,6.799068598,0.03552,0.01036,0.037,6.76,-0.23,6.76391159,3.41,-0.26,3.419897659,0,0,0,3.41,-0.26,3.419897659
08/04/2020 10:00,4.03728,0.44004,4.061190097,0.13728,0.04004,0.143,3.9,0.4,3.920459157,4.04248,0.00364,4.042481639,0.01248,0.00364,0.013,4.03,0,4.03,6.748,-0.216,6.751456139,0.048,0.014,0.05,6.7,-0.23,6.703946599,3.44,-0.26,3.449811589,0,0,0,3.44,-0.26,3.449811589
08/04/2020 10:30,4.10728,0.44004,4.130784938,0.13728,0.04004,0.143,3.97,0.4,3.990100249,4.07344,0.00392,4.073441886,0.01344,0.00392,0.014,4.06,0,4.06,6.63624,-0.21068,6.639583375,0.06624,0.01932,0.069,6.57,-0.23,6.574024642,3.44,-0.26,3.449811589,0,0,0,3.44,-0.26,3.449811589
08/04/2020 11:00,4.17824,0.42032,4.199328327,0.13824,0.04032,0.144,4.04,0.38,4.057831933,4.0744,0.0042,4.074402165,0.0144,0.0042,0.015,4.06,0,4.06,6.64872,-0.20704,6.651942814,0.07872,0.02296,0.082,6.57,-0.23,6.574024642,3.55,-0.3,3.562653505,0,0,0,3.55,-0.3,3.562653505
08/04/2020 11:30,4.17824,0.42032,4.199328327,0.13824,0.04032,0.144,4.04,0.38,4.057831933,4.02632,0.00476,4.026322814,0.01632,0.00476,0.017,4.01,0,4.01,6.51312,-0.20284,6.516277787,0.09312,0.02716,0.097,6.42,-0.23,6.424118617,3.46,-0.24,3.468313711,0,0,0,3.46,-0.24,3.468313711
08/04/2020 12:00,4.14824,0.42032,4.169480064,0.13824,0.04032,0.144,4.01,0.38,4.027964747,4.0244,0.0042,4.024402192,0.0144,0.0042,0.015,4.01,0,4.01,6.41984,-0.20088,6.422982049,0.09984,0.02912,0.104,6.32,-0.23,6.324183742,10.44112,1.76616,10.58944323,6.98112,2.03616,7.272,3.46,-0.27,3.470518693
08/04/2020 12:30,4.20824,0.42032,4.229178738,0.13824,0.04032,0.144,4.07,0.38,4.087701065,4.14824,0.00532,4.148243411,0.01824,0.00532,0.019,4.13,0,4.13,6.36136,0.03248,6.361442918,0.11136,0.03248,0.116,6.25,0,6.25,11.68864,2.11252,11.87800681,8.16864,2.38252,8.509,3.52,-0.27,3.530339927
08/04/2020 13:00,4.12824,0.44032,4.151655959,0.13824,0.04032,0.144,3.99,0.4,4.01,3.89208,0.00644,3.892085328,0.02208,0.00644,0.023,3.87,0,3.87,6.28656,0.03108,6.286636827,0.10656,0.03108,0.111,6.18,0,6.18,12.18264,2.32452,12.40242358,8.79264,2.56452,9.159,3.39,-0.24,3.398484957
08/04/2020 13:30,4.0592,0.4406,4.083042126,0.1392,0.0406,0.145,3.92,0.4,3.940355314,3.84112,0.00616,3.841124939,0.02112,0.00616,0.022,3.82,0,3.82,6.1712,0.0266,6.171257327,0.0912,0.0266,0.095,6.08,0,6.08,11.24456,2.00508,11.42192958,7.83456,2.28508,8.161,3.41,-0.28,3.42147629
08/04/2020 14:00,3.90016,0.44088,3.924999771,0.14016,0.04088,0.146,3.76,0.4,3.781216735,3.73304,0.00672,3.733046048,0.02304,0.00672,0.024,3.71,0,3.71,5.9408,0.2494,5.946032711,0.1008,0.0294,0.105,5.84,0.22,5.844142367,11.37848,2.11664,11.57367582,8.14848,2.37664,8.488,3.23,-0.26,3.2404475
08/04/2020 14:30,3.80016,0.44088,3.825649121,0.14016,0.04088,0.146,3.66,0.4,3.681793041,3.57112,0.00616,3.571125313,0.02112,0.00616,0.022,3.55,0,3.55,6.0008,0.2494,6.005980436,0.1008,0.0294,0.105,5.9,0.22,5.90410027,10.30712,1.68916,10.44461508,6.95712,2.02916,7.247,3.35,-0.34,3.367209527
08/04/2020 15:00,3.80016,0.47088,3.829222375,0.14016,0.04088,0.146,3.66,0.43,3.685172995,3.51728,0.00504,3.517283611,0.01728,0.00504,0.018,3.5,0,3.5,5.89624,0.01932,5.896271652,0.06624,0.01932,0.069,5.83,0,5.83,9.38688,1.45284,9.498645177,6.14688,1.79284,6.403,3.24,-0.34,3.257790662
