Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
08/04/2020 15:30,3.80112,0.47116,3.830209524,0.14112,0.04116,0.147,3.66,0.43,3.685172995,3.6492,0.0056,3.649204297,0.0192,0.0056,0.02,3.63,0,3.63,5.9276,0.2468,5.932735625,0.0576,0.0168,0.06,5.87,0.23,5.874504234,5.696,0.438,5.712815418,2.496,0.728,2.6,3.2,-0.29,3.213113755
08/04/2020 16:00,3.87016,0.49088,3.901166697,0.14016,0.04088,0.146,3.73,0.45,3.757046713,3.69728,0.00504,3.697283435,0.01728,0.00504,0.018,3.68,0,3.68,5.82608,0.27344,5.832493258,0.04608,0.01344,0.048,5.78,0.26,5.785844796,3.25,-0.29,3.262912809,0,0,0,3.25,-0.29,3.262912809
08/04/2020 16:30,3.96016,0.51088,3.992977035,0.14016,0.04088,0.146,3.82,0.47,3.848805009,3.9044,0.0042,3.904402259,0.0144,0.0042,0.015,3.89,0,3.89,5.84624,0.33932,5.85607891,0.06624,0.01932,0.069,5.78,0.32,5.788851354,3.31,-0.29,3.322679641,0,0,0,3.31,-0.29,3.322679641
08/04/2020 17:00,4.11824,0.51032,4.149738209,0.13824,0.04032,0.144,3.98,0.47,4.007655175,4.16152,0.00336,4.161521356,0.01152,0.00336,0.012,4.15,0,4.15,5.99856,0.35708,6.009178663,0.05856,0.01708,0.061,5.94,0.34,5.949722683,4.30824,-0.00968,4.308250875,0.85824,0.25032,0.894,3.45,-0.26,3.45978323
08/04/2020 17:30,4.28824,0.53032,4.320907497,0.13824,0.04032,0.144,4.15,0.49,4.178827587,4.43576,0.00168,4.435760318,0.00576,0.00168,0.006,4.43,0,4.43,5.83376,0.48568,5.85394233,0.05376,0.01568,0.056,5.78,0.47,5.799077513,9.44808,1.47944,9.563208583,5.99808,1.74944,6.248,3.45,-0.27,3.460549089
08/04/2020 18:00,4.31632,0.52976,4.348708314,0.13632,0.03976,0.142,4.18,0.49,4.208622102,4.65384,0.00112,4.653840135,0.00384,0.00112,0.004,4.65,0,4.65,5.94128,0.53204,5.965054451,0.04128,0.01204,0.043,5.9,0.52,5.922870925,9.76904,1.61472,9.901588923,6.35904,1.85472,6.624,3.41,-0.24,3.418435315
08/04/2020 18:30,4.27728,0.53004,4.309996125,0.13728,0.04004,0.143,4.14,0.49,4.168896737,4.61,0,4.61,0,0,0,4.61,0,4.61,5.90208,0.55644,5.928252171,0.02208,0.00644,0.023,5.88,0.55,5.90566677,7.6788,0.9634,7.738999225,4.2288,1.2334,4.405,3.45,-0.27,3.460549089
08/04/2020 19:00,4.27728,0.53004,4.309996125,0.13728,0.04004,0.143,4.14,0.49,4.168896737,4.51,0,4.51,0,0,0,4.51,0,4.51,5.82672,0.64196,5.861977363,0.00672,0.00196,0.007,5.82,0.64,5.855083262,4.6444,0.0842,4.645163183,1.2144,0.3542,1.265,3.43,-0.27,3.440610411
08/04/2020 19:30,4.21728,0.58004,4.256982147,0.13728,0.04004,0.143,4.08,0.54,4.115580154,4.38,0,4.38,0,0,0,4.38,0,4.38,5.60096,0.69028,5.64333584,0.00096,0.00028,0.001,5.6,0.69,5.642348802,3.32,0.22,3.327281172,0,0,0,3.32,0.22,3.327281172
08/04/2020 20:00,4.13728,0.60004,4.180566206,0.13728,0.04004,0.143,4,0.56,4.03900978,4.25,0,4.25,0,0,0,4.25,0,4.25,5.41,0.74,5.460375445,0,0,0,5.41,0.74,5.460375445,3.4,-0.28,3.41150993,0,0,0,3.4,-0.28,3.41150993
08/04/2020 20:30,4.16632,0.56976,4.205097954,0.13632,0.03976,0.142,4.03,0.53,4.064701711,4.43,0,4.43,0,0,0,4.43,0,4.43,5.67208,0.68644,5.713465796,0.02208,0.00644,0.023,5.65,0.68,5.690773234,3.51,-0.26,3.519616456,0,0,0,3.51,-0.26,3.519616456
08/04/2020 21:00,4.09728,0.59004,4.139547149,0.13728,0.04004,0.143,3.96,0.55,3.998012006,4.21,0,4.21,0,0,0,4.21,0,4.21,5.50864,0.68252,5.550761047,0.00864,0.00252,0.009,5.5,0.68,5.541876938,3.49,-0.26,3.499671413,0,0,0,3.49,-0.26,3.499671413
08/04/2020 21:30,3.90824,0.62032,3.957162721,0.13824,0.04032,0.144,3.77,0.58,3.814354467,4,0,4,0,0,0,4,0,4,5.3848,0.7214,5.432907969,0.0048,0.0014,0.005,5.38,0.72,5.427964628,3.35,-0.26,3.360074404,0,0,0,3.35,-0.26,3.360074404
08/04/2020 22:00,3.71824,0.62032,3.769629372,0.13824,0.04032,0.144,3.58,0.58,3.626678922,3.78288,0.00084,3.782880093,0.00288,0.00084,0.003,3.78,0,3.78,4.96056,0.82308,5.028381071,0.01056,0.00308,0.011,4.95,0.82,5.017459517,3.17,0.02,3.170063091,0,0,0,3.17,0.02,3.170063091
08/04/2020 22:30,3.48016,0.67088,3.544233852,0.14016,0.04088,0.146,3.34,0.63,3.39889688,3.48288,0.00084,3.482880101,0.00288,0.00084,0.003,3.48,0,3.48,4.72784,0.84812,4.80330913,0.02784,0.00812,0.029,4.7,0.84,4.774473793,3.14,-0.01,3.140015924,0,0,0,3.14,-0.01,3.140015924
08/04/2020 23:00,3.24112,0.69116,3.313994719,0.14112,0.04116,0.147,3.1,0.65,3.167412193,3.29,0,3.29,0,0,0,3.29,0,3.29,4.42,0.9,4.510698394,0,0,0,4.42,0.9,4.510698394,3.07,-0.24,3.079366818,0,0,0,3.07,-0.24,3.079366818
08/04/2020 23:30,3.06208,0.69144,3.139175561,0.14208,0.04144,0.148,2.92,0.65,2.99147121,3.06,0,3.06,0,0,0,3.06,0,3.06,4.16304,0.90672,4.260638825,0.02304,0.00672,0.024,4.14,0.9,4.236696827,2.91,0,2.91,0,0,0,2.91,0,2.91
09/04/2020 00:00,2.884,0.692,2.965859066,0.144,0.042,0.15,2.74,0.65,2.816043324,2.88,0,2.88,0,0,0,2.88,0,2.88,3.99016,0.90588,4.091698352,0.02016,0.00588,0.021,3.97,0.9,4.070737034,2.79,0.22,2.798660394,0,0,0,2.79,0.22,2.798660394
09/04/2020 00:30,2.784,0.692,2.868713998,0.144,0.042,0.15,2.64,0.65,2.718841665,2.71,0,2.71,0,0,0,2.71,0,2.71,3.85096,0.90028,3.954794179,0.00096,0.00028,0.001,3.85,0.9,3.953795645,2.73,0.22,2.738850124,0,0,0,2.73,0.22,2.738850124
09/04/2020 01:00,2.724,0.692,2.810523083,0.144,0.042,0.15,2.58,0.65,2.660620228,2.56,0,2.56,0,0,0,2.56,0,2.56,3.85,0.9,3.953795645,0,0,0,3.85,0.9,3.953795645,2.69,0.22,2.698981289,0,0,0,2.69,0.22,2.698981289
09/04/2020 01:30,2.674,0.692,2.762089789,0.144,0.042,0.15,2.53,0.65,2.612163854,2.7,0,2.7,0,0,0,2.7,0,2.7,3.75,0.9,3.85648804,0,0,0,3.75,0.9,3.85648804,2.67,0.22,2.679048338,0,0,0,2.67,0.22,2.679048338
09/04/2020 02:00,2.79304,0.69172,2.877420546,0.14304,0.04172,0.149,2.65,0.65,2.72855273,2.97,0,2.97,0,0,0,2.97,0,2.97,3.86,0.88,3.959040288,0,0,0,3.86,0.88,3.959040288,2.78,0.22,2.788691449,0,0,0,2.78,0.22,2.788691449
09/04/2020 02:30,2.75304,0.67172,2.833802569,0.14304,0.04172,0.149,2.61,0.63,2.6849581,2.97,0,2.97,0,0,0,2.97,0,2.97,3.83192,0.88056,3.931793077,0.00192,0.00056,0.002,3.83,0.88,3.929796432,2.65,0.27,2.663719204,0,0,0,2.65,0.27,2.663719204
09/04/2020 03:00,2.694,0.672,2.776548217,0.144,0.042,0.15,2.55,0.63,2.626670897,2.91,0,2.91,0,0,0,2.91,0,2.91,3.8444,0.8842,3.94477135,0.0144,0.0042,0.015,3.83,0.88,3.929796432,2.63,0.23,2.640037879,0,0,0,2.63,0.23,2.640037879
09/04/2020 03:30,2.60304,0.67172,2.688312668,0.14304,0.04172,0.149,2.46,0.63,2.53938969,2.85,0,2.85,0,0,0,2.85,0,2.85,3.83096,0.88028,3.930794754,0.00096,0.00028,0.001,3.83,0.88,3.929796432,2.61,0.23,2.620114501,0,0,0,2.61,0.23,2.620114501
09/04/2020 04:00,2.60496,0.67228,2.690311692,0.14496,0.04228,0.151,2.46,0.63,2.53938969,2.82,0,2.82,0,0,0,2.82,0,2.82,3.83096,0.88028,3.930794754,0.00096,0.00028,0.001,3.83,0.88,3.929796432,2.56,0.23,2.570311265,0,0,0,2.56,0.23,2.570311265
09/04/2020 04:30,2.72496,0.67228,2.806664818,0.14496,0.04228,0.151,2.58,0.63,2.655804963,2.79,0,2.79,0,0,0,2.79,0,2.79,3.83784,0.88812,3.939260464,0.02784,0.00812,0.029,3.81,0.88,3.910306893,2.56,0.23,2.570311265,0,0,0,2.56,0.23,2.570311265
09/04/2020 05:00,2.63496,0.67228,2.719370258,0.14496,0.04228,0.151,2.49,0.63,2.568462575,2.71,0,2.71,0,0,0,2.71,0,2.71,3.98528,0.87904,4.081074368,0.06528,0.01904,0.068,3.92,0.86,4.013228127,2.54,0.23,2.550392127,0,0,0,2.54,0.23,2.550392127
09/04/2020 05:30,2.654,0.672,2.737754554,0.144,0.042,0.15,2.51,0.63,2.587856256,2.78,0,2.78,0,0,0,2.78,0,2.78,4.2016,0.8638,4.289474676,0.0816,0.0238,0.085,4.12,0.84,4.204759208,2.51,0.23,2.52051582,0,0,0,2.51,0.23,2.52051582
09/04/2020 06:00,2.764,0.652,2.839859151,0.144,0.042,0.15,2.62,0.61,2.690074348,2.98,0,2.98,0,0,0,2.98,0,2.98,4.47624,0.75932,4.540186274,0.06624,0.01932,0.069,4.41,0.74,4.471655175,2.51,0.28,2.525569243,0,0,0,2.51,0.28,2.525569243
09/04/2020 06:30,2.82304,0.65172,2.897290769,0.14304,0.04172,0.149,2.68,0.61,2.74854507,3.12,0,3.12,0,0,0,3.12,0,3.12,4.82968,0.56324,4.862411768,0.07968,0.02324,0.083,4.75,0.54,4.780596197,2.63,0.19,2.636854186,0,0,0,2.63,0.19,2.636854186
09/04/2020 07:00,2.96112,0.61116,3.023532404,0.14112,0.04116,0.147,2.82,0.57,2.877029718,3.39,0,3.39,0,0,0,3.39,0,3.39,5.20888,0.35884,5.221225622,0.09888,0.02884,0.103,5.11,0.33,5.120644491,2.83,-0.05,2.830441662,0,0,0,2.83,-0.05,2.830441662
09/04/2020 07:30,3.26112,0.56116,3.309048836,0.14112,0.04116,0.147,3.12,0.52,3.163036516,3.64,0,3.64,0,0,0,3.64,0,3.64,5.79152,0.28836,5.798694284,0.13152,0.03836,0.137,5.66,0.25,5.665518511,2.91,0,2.91,0,0,0,2.91,0,2.91
09/04/2020 08:00,3.47016,0.52088,3.509034967,0.14016,0.04088,0.146,3.33,0.48,3.36441674,3.91,0,3.91,0,0,0,3.91,0,3.91,6.30216,-0.16812,6.304402034,0.21216,0.06188,0.221,6.09,-0.23,6.094341638,3.1,-0.28,3.112619476,0,0,0,3.1,-0.28,3.112619476
09/04/2020 08:30,3.69824,0.49032,3.730602203,0.13824,0.04032,0.144,3.56,0.45,3.588328302,4.04344,0.39392,4.062582922,0.01344,0.00392,0.014,4.03,0.39,4.048826991,6.70984,-0.16588,6.711890121,0.21984,0.06412,0.229,6.49,-0.23,6.494074222,3.26,-0.22,3.26741488,0,0,0,3.26,-0.22,3.26741488
09/04/2020 09:00,3.90728,0.46004,3.934269157,0.13728,0.04004,0.143,3.77,0.42,3.793323081,4.08496,0.31728,4.097263087,0.02496,0.00728,0.026,4.06,0.31,4.071817776,6.74816,-0.14012,6.749614582,0.30816,0.08988,0.321,6.44,-0.23,6.444105834,3.44,-0.3,3.453056617,0,0,0,3.44,-0.3,3.453056617
09/04/2020 09:30,3.90824,0.46032,3.935255316,0.13824,0.04032,0.144,3.77,0.42,3.793323081,4.1432,0.3026,4.154235549,0.0432,0.0126,0.045,4.1,0.29,4.110243302,6.69344,-0.12108,6.69453504,0.37344,0.10892,0.389,6.32,-0.23,6.324183742,3.37,-0.27,3.380798722,0,0,0,3.37,-0.27,3.380798722
09/04/2020 10:00,4.02824,0.44032,4.052233853,0.13824,0.04032,0.144,3.89,0.4,3.910511475,4.1976,0.0168,4.197633619,0.0576,0.0168,0.06,4.14,0,4.14,6.56976,-0.43632,6.584232803,0.38976,0.11368,0.406,6.18,-0.55,6.20442584,3.37,-0.23,3.377839546,0,0,0,3.37,-0.23,3.377839546
09/04/2020 10:30,4.00728,0.43004,4.030288749,0.13728,0.04004,0.143,3.87,0.39,3.889601522,4.09088,0.29484,4.101491168,0.05088,0.01484,0.053,4.04,0.28,4.049691346,6.38056,-0.11192,6.381541507,0.37056,0.10808,0.386,6.01,-0.22,6.014025274,3.602,-0.214,3.608351424,0.192,0.056,0.2,3.41,-0.27,3.420672449
09/04/2020 11:00,4.00728,0.44004,4.031368031,0.13728,0.04004,0.143,3.87,0.4,3.890616918,4.05376,0.01568,4.053790325,0.05376,0.01568,0.056,4,0,4,6.49336,-0.15152,6.495127589,0.30336,0.08848,0.316,6.19,-0.24,6.194650918,5.61248,0.39364,5.626267342,2.17248,0.63364,2.263,3.44,-0.24,3.44836193
09/04/2020 11:30,4.06728,0.44004,4.091014764,0.13728,0.04004,0.143,3.93,0.4,3.950303786,3.99568,0.42624,4.018350308,0.05568,0.01624,0.058,3.94,0.41,3.961275047,6.43688,-0.10716,6.437771928,0.38688,0.11284,0.403,6.05,-0.22,6.053998679,8.04432,1.10876,8.120371482,4.62432,1.34876,4.817,3.42,-0.24,3.428410711
09/04/2020 12:00,4.10728,0.44004,4.130784938,0.13728,0.04004,0.143,3.97,0.4,3.990100249,4.00936,0.36148,4.025622362,0.03936,0.01148,0.041,3.97,0.35,3.985398349,6.45152,-0.11164,6.452485862,0.37152,0.10836,0.387,6.08,-0.22,6.083978961,10.26792,1.72856,10.4124013,6.81792,1.98856,7.102,3.45,-0.26,3.45978323
09/04/2020 12:30,4.12728,0.44004,4.150671681,0.13728,0.04004,0.143,3.99,0.4,4.01,4.1224,0.0182,4.122440175,0.0624,0.0182,0.065,4.06,0,4.06,6.26168,0.11424,6.262722028,0.39168,0.11424,0.408,5.87,0,5.87,10.5524,1.7832,10.70200673,7.1424,2.0832,7.44,3.41,-0.3,3.423171045
09/04/2020 13:00,4.00728,0.47004,4.034752855,0.13728,0.04004,0.143,3.87,0.43,3.893815609,4.03048,0.01764,4.030518602,0.06048,0.01764,0.063,3.97,0,3.97,6.3832,0.0826,6.383734409,0.2832,0.0826,0.295,6.1,0,6.1,9.00776,1.35268,9.108758609,5.59776,1.63268,5.831,3.41,-0.28,3.42147629
09/04/2020 13:30,3.91824,0.48032,3.947570392,0.13824,0.04032,0.144,3.78,0.44,3.805522303,3.90472,0.25596,3.91310028,0.05472,0.01596,0.057,3.85,0.24,3.857473266,6.03696,0.35828,6.047582211,0.33696,0.09828,0.351,5.7,0.26,5.705926743,9.18176,1.45968,9.297063106,5.86176,1.70968,6.106,3.32,-0.25,3.329399345
09/04/2020 14:00,3.9192,0.4806,3.948557331,0.1392,0.0406,0.145,3.78,0.44,3.805522303,3.85952,0.25736,3.868091105,0.05952,0.01736,0.062,3.8,0.24,3.807571404,5.8732,0.3826,5.885648732,0.2832,0.0826,0.295,5.59,0.3,5.598044301,9.5288,1.5784,9.658642555,6.2688,1.8284,6.53,3.26,-0.25,3.269571837
09/04/2020 14:30,3.7892,0.4806,3.81955665,0.1392,0.0406,0.145,3.65,0.44,3.676424894,3.79608,0.25344,3.804530878,0.04608,0.01344,0.048,3.75,0.24,3.757672152,5.83648,0.36064,5.847611478,0.27648,0.08064,0.288,5.56,0.28,5.567045895,11.3188,2.0384,11.50088292,7.9488,2.3184,8.28,3.37,-0.28,3.381612042
09/04/2020 15:00,3.8092,0.5106,3.843269051,0.1392,0.0406,0.145,3.67,0.47,3.699972973,3.89512,0.23316,3.902092182,0.04512,0.01316,0.047,3.85,0.22,3.856280591,5.8932,0.3026,5.900963735,0.2832,0.0826,0.295,5.61,0.22,5.614312068,10.82672,1.94696,11.00038723,7.56672,2.20696,7.882,3.26,-0.26,3.270351663
09/04/2020 15:30,3.7492,0.5406,3.787974261,0.1392,0.0406,0.145,3.61,0.5,3.644461551,3.7784,0.3312,3.792888082,0.0384,0.0112,0.04,3.74,0.32,3.753664876,5.77496,0.29728,5.78260654,0.26496,0.07728,0.276,5.51,0.22,5.514390265,9.66952,1.64736,9.808843561,6.53952,1.90736,6.812,3.13,-0.26,3.140780158
09/04/2020 16:00,3.80016,0.56088,3.841328208,0.14016,0.04088,0.146,3.66,0.52,3.696755334,3.80416,0.33288,3.818696427,0.04416,0.01288,0.046,3.76,0.32,3.773592453,5.77992,0.35456,5.790784748,0.28992,0.08456,0.302,5.49,0.27,5.496635334,7.33024,0.92132,7.387912357,4.05024,1.18132,4.219,3.28,-0.26,3.290288741
09/04/2020 16:30,4.01016,0.56088,4.049193698,0.14016,0.04088,0.146,3.87,0.52,3.904779123,3.97512,0.01316,3.975141784,0.04512,0.01316,0.047,3.93,0,3.93,5.86896,0.37428,5.880882332,0.28896,0.08428,0.301,5.58,0.29,5.587530761,5.20112,0.27116,5.208183657,1.82112,0.53116,1.897,3.38,-0.26,3.389985251
09/04/2020 17:00,4.2092,0.5606,4.246367506,0.1392,0.0406,0.145,4.07,0.52,4.103084206,4.11784,0.22812,4.124153853,0.02784,0.00812,0.029,4.09,0.22,4.095912597,5.95392,0.44156,5.970271233,0.31392,0.09156,0.327,5.64,0.35,5.650849494,4.86832,0.11576,4.869696089,1.28832,0.37576,1.342,3.58,-0.26,3.589428924
09/04/2020 17:30,4.28824,0.56032,4.324691989,0.13824,0.04032,0.144,4.15,0.52,4.182451434,4.43032,0.01176,4.430335608,0.04032,0.01176,0.042,4.39,0,4.39,5.75968,0.62324,5.793301459,0.31968,0.09324,0.333,5.44,0.53,5.465757038,10.35224,1.76732,10.50201376,6.88224,2.00732,7.169,3.47,-0.24,3.47828981
09/04/2020 18:00,4.36632,0.53976,4.399555796,0.13632,0.03976,0.142,4.23,0.5,4.259448321,4.73976,0.31868,4.75046122,0.02976,0.00868,0.031,4.71,0.31,4.720190674,5.93032,0.64176,5.96494352,0.28032,0.08176,0.292,5.65,0.56,5.677684387,6.86648,0.75064,6.907387929,3.39648,0.99064,3.538,3.47,-0.24,3.47828981
09/04/2020 18:30,4.32632,0.56976,4.36367634,0.13632,0.03976,0.142,4.19,0.53,4.223387266,4.7184,0.3412,4.730720453,0.0384,0.0112,0.04,4.68,0.33,4.691620189,5.91408,0.71744,5.95743757,0.33408,0.09744,0.348,5.58,0.62,5.614338786,5.70872,0.38296,5.721550699,2.23872,0.65296,2.332,3.47,-0.27,3.480488471
09/04/2020 19:00,4.24632,0.56976,4.284373933,0.13632,0.03976,0.142,4.11,0.53,4.144031853,4.54512,0.23316,4.551096505,0.04512,0.01316,0.047,4.5,0.22,4.505374568,5.7952,0.7336,5.841447766,0.3552,0.1036,0.37,5.44,0.63,5.476358279,4.75776,0.15768,4.76037217,1.39776,0.40768,1.456,3.36,-0.25,3.369287759
09/04/2020 19:30,4.12728,0.63004,4.175091688,0.13728,0.04004,0.143,3.99,0.59,4.033385675,4.37416,0.01288,4.374178963,0.04416,0.01288,0.046,4.33,0,4.33,5.56536,0.80948,5.623921212,0.37536,0.10948,0.391,5.19,0.7,5.236993412,3.29,0.21,3.296695315,0,0,0,3.29,0.21,3.296695315
09/04/2020 20:00,4.08728,0.63004,4.135554159,0.13728,0.04004,0.143,3.95,0.59,3.993820226,4.23744,0.01092,4.237454071,0.03744,0.01092,0.039,4.2,0,4.2,5.34784,0.85312,5.415459944,0.38784,0.11312,0.404,4.96,0.74,5.014897806,3.47,-0.27,3.480488471,0,0,0,3.47,-0.27,3.480488471
09/04/2020 20:30,4.12632,0.60976,4.171129823,0.13632,0.03976,0.142,3.99,0.57,4.030508653,4.444,0.007,4.444005513,0.024,0.007,0.025,4.42,0,4.42,5.56168,0.85424,5.626900603,0.39168,0.11424,0.408,5.17,0.74,5.222690877,3.55,-0.27,3.5602528,0,0,0,3.55,-0.27,3.5602528
09/04/2020 21:00,3.99728,0.65004,4.049790044,0.13728,0.04004,0.143,3.86,0.61,3.907902251,4.29208,0.00644,4.292084831,0.02208,0.00644,0.023,4.27,0,4.27,5.43592,0.88256,5.50709891,0.38592,0.11256,0.402,5.05,0.77,5.108365688,3.54,-0.27,3.550281679,0,0,0,3.54,-0.27,3.550281679
09/04/2020 21:30,3.86824,0.67032,3.925889657,0.13824,0.04032,0.144,3.73,0.63,3.782829629,3.9892,0.0056,3.989203931,0.0192,0.0056,0.02,3.97,0,3.97,5.32496,0.95228,5.409439546,0.38496,0.11228,0.401,4.94,0.84,5.010908101,3.4,-0.29,3.412345235,0,0,0,3.4,-0.29,3.412345235
09/04/2020 22:00,3.6792,0.6706,3.739815102,0.1392,0.0406,0.145,3.54,0.63,3.595622338,3.784,0.007,3.784006475,0.024,0.007,0.025,3.76,0,3.76,4.9196,1.0078,5.021765128,0.3696,0.1078,0.385,4.55,0.9,4.638156962,3.26,-0.26,3.270351663,0,0,0,3.26,-0.26,3.270351663
09/04/2020 22:30,3.49016,0.71088,3.56182077,0.14016,0.04088,0.146,3.35,0.67,3.416343074,3.64632,0.00476,3.646323107,0.01632,0.00476,0.017,3.63,0,3.63,4.72272,0.99996,4.827422107,0.34272,0.09996,0.357,4.38,0.9,4.471509812,3.18,-0.24,3.189043744,0,0,0,3.18,-0.24,3.189043744
09/04/2020 23:00,3.28112,0.71116,3.35730502,0.14112,0.04116,0.147,3.14,0.67,3.210685285,3.33056,0.00308,3.330561424,0.01056,0.00308,0.011,3.32,0,3.32,4.4432,0.9626,4.546275949,0.2832,0.0826,0.295,4.16,0.88,4.252058325,3.09,-0.27,3.101773686,0,0,0,3.09,-0.27,3.101773686
09/04/2020 23:30,3.12304,0.71172,3.203111643,0.14304,0.04172,0.149,2.98,0.67,3.054390283,3.14344,0.00392,3.143442444,0.01344,0.00392,0.014,3.13,0,3.13,4.22952,0.96236,4.337623335,0.17952,0.05236,0.187,4.05,0.91,4.150975789,2.88,0,2.88,0,0,0,2.88,0,2.88
10/04/2020 00:00,2.924,0.712,3.009438486,0.144,0.042,0.15,2.78,0.67,2.859597874,2.96344,0.00392,2.963442593,0.01344,0.00392,0.014,2.95,0,2.95,4.01232,0.97776,4.129736844,0.23232,0.06776,0.242,3.78,0.91,3.887994342,2.82,0.22,2.828568543,0,0,0,2.82,0.22,2.828568543
10/04/2020 00:30,2.79496,0.71228,2.884292669,0.14496,0.04228,0.151,2.65,0.67,2.733386178,2.77384,0.00112,2.773840226,0.00384,0.00112,0.004,2.77,0,2.77,3.95328,0.92304,4.059609045,0.11328,0.03304,0.118,3.84,0.89,3.941788934,2.65,0.22,2.659116395,0,0,0,2.65,0.22,2.659116395
10/04/2020 01:00,2.72112,0.71116,2.812515351,0.14112,0.04116,0.147,2.58,0.67,2.665576861,2.66248,0.00364,2.662482488,0.01248,0.00364,0.013,2.65,0,2.65,3.79904,0.97472,3.922089239,0.11904,0.03472,0.124,3.68,0.94,3.798157448,2.6,0.22,2.609291091,0,0,0,2.6,0.22,2.609291091
10/04/2020 01:30,2.76112,0.71116,2.851233452,0.14112,0.04116,0.147,2.62,0.67,2.704311373,2.76864,0.00252,2.768641147,0.00864,0.00252,0.009,2.76,0,2.76,3.75672,0.97696,3.881674381,0.12672,0.03696,0.132,3.63,0.94,3.749733324,2.6,0.22,2.609291091,0,0,0,2.6,0.22,2.609291091
10/04/2020 02:00,2.83016,0.71088,2.918074022,0.14016,0.04088,0.146,2.69,0.67,2.772183255,3.04672,0.00196,3.04672063,0.00672,0.00196,0.007,3.04,0,3.04,3.80632,0.97976,3.930394586,0.13632,0.03976,0.142,3.67,0.94,3.788469348,2.72,0.22,2.728882555,0,0,0,2.72,0.22,2.728882555
10/04/2020 02:30,2.76112,0.71116,2.851233452,0.14112,0.04116,0.147,2.62,0.67,2.704311373,2.99576,0.00168,2.995760471,0.00576,0.00168,0.006,2.99,0,2.99,3.80824,0.95032,3.925022293,0.13824,0.04032,0.144,3.67,0.91,3.781137395,2.67,0.22,2.679048338,0,0,0,2.67,0.22,2.679048338
10/04/2020 03:00,2.70112,0.69116,2.788144795,0.14112,0.04116,0.147,2.56,0.65,2.641230774,2.96192,0.00056,2.961920053,0.00192,0.00056,0.002,2.96,0,2.96,3.85888,0.93884,3.971445002,0.09888,0.02884,0.103,3.76,0.91,3.868552701,2.61,0.22,2.619255619,0,0,0,2.61,0.22,2.619255619
10/04/2020 03:30,2.67112,0.69116,2.759091191,0.14112,0.04116,0.147,2.53,0.65,2.612163854,2.92096,0.00028,2.920960013,0.00096,0.00028,0.001,2.92,0,2.92,3.7764,0.9352,3.890475035,0.0864,0.0252,0.09,3.69,0.91,3.800552591,2.58,0.22,2.589362856,0,0,0,2.58,0.22,2.589362856
10/04/2020 04:00,2.60112,0.67116,2.686313645,0.14112,0.04116,0.147,2.46,0.63,2.53938969,2.88672,0.00196,2.886720665,0.00672,0.00196,0.007,2.88,0,2.88,3.762,0.931,3.875487711,0.072,0.021,0.075,3.69,0.91,3.800552591,2.56,0.22,2.569435736,0,0,0,2.56,0.22,2.569435736
10/04/2020 04:30,2.67112,0.67116,2.754149197,0.14112,0.04116,0.147,2.53,0.63,2.607259097,2.77288,0.00084,2.772880127,0.00288,0.00084,0.003,2.77,0,2.77,3.7812,0.9366,3.895470832,0.0912,0.0266,0.095,3.69,0.91,3.800552591,2.53,0.22,2.539547204,0,0,0,2.53,0.22,2.539547204
10/04/2020 05:00,2.64112,0.67116,2.725063412,0.14112,0.04116,0.147,2.5,0.63,2.578158257,2.77864,0.00252,2.778641143,0.00864,0.00252,0.009,2.77,0,2.77,3.84936,0.95648,3.966412283,0.15936,0.04648,0.166,3.69,0.91,3.800552591,2.53,0.22,2.539547204,0,0,0,2.53,0.22,2.539547204
10/04/2020 05:30,2.71112,0.67116,2.792960329,0.14112,0.04116,0.147,2.57,0.63,2.646091457,2.75288,0.00084,2.752880128,0.00288,0.00084,0.003,2.75,0,2.75,3.93,0.96,4.045553114,0.24,0.07,0.25,3.69,0.89,3.795813483,2.53,0.22,2.539547204,0,0,0,2.53,0.22,2.539547204
10/04/2020 06:00,2.74112,0.65116,2.817400965,0.14112,0.04116,0.147,2.6,0.61,2.670599184,2.88192,0.00056,2.881920054,0.00192,0.00056,0.002,2.88,0,2.88,4.02728,0.90504,4.127721115,0.25728,0.07504,0.268,3.77,0.83,3.860284964,2.47,0.27,2.484713263,0,0,0,2.47,0.27,2.484713263
10/04/2020 06:30,2.79112,0.65116,2.866070516,0.14112,0.04116,0.147,2.65,0.61,2.719301381,3.01576,0.00168,3.015760468,0.00576,0.00168,0.006,3.01,0,3.01,4.18256,0.88908,4.276011155,0.20256,0.05908,0.211,3.98,0.83,4.065624183,2.66,0.16,2.664807685,0,0,0,2.66,0.16,2.664807685
10/04/2020 07:00,2.87112,0.68116,2.950814972,0.14112,0.04116,0.147,2.73,0.64,2.804014979,3.0896,0.0028,3.089601269,0.0096,0.0028,0.01,3.08,0,3.08,4.34664,0.84152,4.427350811,0.17664,0.05152,0.184,4.17,0.79,4.244172475,2.74,-0.06,2.740656856,0,0,0,2.74,-0.06,2.740656856
10/04/2020 07:30,3.07016,0.63088,3.134308855,0.14016,0.04088,0.146,2.93,0.59,2.988812473,3.34536,0.00448,3.345363,0.01536,0.00448,0.016,3.33,0,3.33,4.64512,0.77816,4.70984849,0.16512,0.04816,0.172,4.48,0.73,4.539085811,2.88,-0.22,2.888390555,0,0,0,2.88,-0.22,2.888390555
10/04/2020 08:00,3.18016,0.61088,3.238300789,0.14016,0.04088,0.146,3.04,0.57,3.092975913,3.46152,0.00336,3.461521631,0.01152,0.00336,0.012,3.45,0,3.45,4.76488,0.78684,4.829409757,0.19488,0.05684,0.203,4.57,0.73,4.627936905,5.40576,0.48168,5.427177609,2.40576,0.70168,2.506,3,-0.22,3.008055851
10/04/2020 08:30,3.3692,0.5806,3.41886019,0.1392,0.0406,0.145,3.23,0.54,3.27482824,3.52016,0.00588,3.520164911,0.02016,0.00588,0.021,3.5,0,3.5,4.98376,0.75068,5.039978591,0.17376,0.05068,0.181,4.81,0.7,4.860668678,8.75976,1.34368,8.862215931,5.66976,1.65368,5.906,3.09,-0.31,3.10551123
10/04/2020 09:00,3.45824,0.58032,3.506593104,0.13824,0.04032,0.144,3.32,0.54,3.363628993,3.45536,0.00448,3.455362904,0.01536,0.00448,0.016,3.44,0,3.44,5.00776,0.72768,5.060353584,0.19776,0.05768,0.206,4.81,0.67,4.856439025,11.5684,2.1362,11.76398015,8.3184,2.4262,8.665,3.25,-0.29,3.262912809
10/04/2020 09:30,3.63632,0.55976,3.679151315,0.13632,0.03976,0.142,3.5,0.52,3.538417725,3.584,0.007,3.584006836,0.024,0.007,0.025,3.56,0,3.56,5.01064,0.75852,5.067727874,0.20064,0.05852,0.209,4.81,0.7,4.860668678,14.2432,3.0026,14.5562479,11.0832,3.2326,11.545,3.16,-0.23,3.168359197
10/04/2020 10:00,3.80536,0.50948,3.83931434,0.13536,0.03948,0.141,3.67,0.47,3.699972973,3.56304,0.00672,3.563046337,0.02304,0.00672,0.024,3.54,0,3.54,5.01032,0.74676,5.065664517,0.16032,0.04676,0.167,4.85,0.7,4.900255095,16.85944,3.71692,17.26430454,13.66944,3.98692,14.239,3.19,-0.27,3.201405941
10/04/2020 10:30,3.9244,0.5092,3.957297057,0.1344,0.0392,0.14,3.79,0.47,3.819031291,3.52592,0.00756,3.525928105,0.02592,0.00756,0.027,3.5,0,3.5,4.97304,0.74172,5.028048866,0.14304,0.04172,0.149,4.83,0.7,4.880461044,19.99928,4.65604,20.53411573,16.88928,4.92604,17.593,3.11,-0.27,3.121698256
10/04/2020 11:00,3.92728,0.49004,3.957735135,0.13728,0.04004,0.143,3.79,0.45,3.816621543,3.66592,0.00756,3.665927795,0.02592,0.00756,0.027,3.64,0,3.64,4.96296,0.75628,5.020252125,0.19296,0.05628,0.201,4.77,0.7,4.821089089,21.1176,5.0368,21.70996048,18.0576,5.2668,18.81,3.06,-0.23,3.068631617
10/04/2020 11:30,3.92632,0.48976,3.956747857,0.13632,0.03976,0.142,3.79,0.45,3.816621543,3.7092,0.0056,3.709204227,0.0192,0.0056,0.02,3.69,0,3.69,4.86104,0.77572,4.922545216,0.19104,0.05572,0.199,4.67,0.72,4.725177245,25.87536,6.42448,26.66098645,22.81536,6.65448,23.766,3.06,-0.23,3.068631617
10/04/2020 12:00,4.09632,0.48976,4.125494201,0.13632,0.03976,0.142,3.96,0.45,3.985486169,3.70536,0.00448,3.705362708,0.01536,0.00448,0.016,3.69,0,3.69,4.95728,0.76004,5.015205459,0.13728,0.04004,0.143,4.82,0.72,4.87347925,23.02736,5.41548,23.65558564,19.76736,5.76548,20.591,3.26,-0.35,3.278734512
10/04/2020 12:30,4.00632,0.48976,4.036144794,0.13632,0.03976,0.142,3.87,0.45,3.896074948,3.66728,0.00504,3.667283463,0.01728,0.00504,0.018,3.65,0,3.65,4.87816,0.77488,4.939320196,0.18816,0.05488,0.196,4.69,0.72,4.744944678,28.334,6.992,29.18396169,25.104,7.322,26.15,3.23,-0.33,3.246813823
10/04/2020 13:00,3.91632,0.48976,3.946824952,0.13632,0.03976,0.142,3.78,0.45,3.806691477,3.64728,0.00504,3.647283482,0.01728,0.00504,0.018,3.63,0,3.63,4.86376,0.77068,4.924439968,0.17376,0.05068,0.181,4.69,0.72,4.744944678,26.38648,6.43564,27.15996666,23.19648,6.76564,24.163,3.19,-0.33,3.207023542
10/04/2020 13:30,3.87728,0.51004,3.910682933,0.13728,0.04004,0.143,3.74,0.47,3.7694164,3.52632,0.00476,3.526323213,0.01632,0.00476,0.017,3.51,0,3.51,4.70992,0.78956,4.775641465,0.16992,0.04956,0.177,4.54,0.74,4.599913043,26.83864,6.64252,27.64842977,23.76864,6.93252,24.759,3.07,-0.29,3.083666649
10/04/2020 14:00,3.79728,0.51004,3.831380456,0.13728,0.04004,0.143,3.66,0.47,3.6900542,3.38016,0.00588,3.380165114,0.02016,0.00588,0.021,3.36,0,3.36,4.6328,0.7904,4.699741269,0.1728,0.0504,0.18,4.46,0.74,4.520973347,27.12976,6.75368,27.95775512,24.14976,7.04368,25.156,2.98,-0.29,2.994077487
10/04/2020 14:30,3.61824,0.51032,3.654050793,0.13824,0.04032,0.144,3.48,0.47,3.511595079,3.26208,0.00644,3.262086357,0.02208,0.00644,0.023,3.24,0,3.24,4.44952,0.79236,4.519520174,0.17952,0.05236,0.187,4.27,0.74,4.333647425,25.2732,6.1676,26.01487897,22.2432,6.4876,23.17,3.03,-0.32,3.046850833
10/04/2020 15:00,3.55824,0.55032,3.600544959,0.13824,0.04032,0.144,3.42,0.51,3.457817231,3.33304,0.00672,3.333046774,0.02304,0.00672,0.024,3.31,0,3.31,4.39088,0.78984,4.461353427,0.17088,0.04984,0.178,4.22,0.74,4.284390272,25.39328,6.22304,26.14469155,22.43328,6.54304,23.368,2.96,-0.32,2.977247051
10/04/2020 15:30,3.4792,0.5506,3.522498119,0.1392,0.0406,0.145,3.34,0.51,3.378712773,3.28632,0.00476,3.286323447,0.01632,0.00476,0.017,3.27,0,3.27,4.45976,0.78368,4.528091607,0.14976,0.04368,0.156,4.31,0.74,4.373065287,23.99984,5.83412,24.69877074,21.09984,6.15412,21.979,2.9,-0.32,2.917601755
10/04/2020 16:00,3.53824,0.55032,3.580781256,0.13824,0.04032,0.144,3.4,0.51,3.438037231,3.31016,0.00588,3.310165222,0.02016,0.00588,0.021,3.29,0,3.29,4.45112,0.75116,4.514057,0.14112,0.04116,0.147,4.31,0.71,4.368088827,23.27848,5.49664,23.91862626,20.14848,5.87664,20.988,3.13,-0.38,3.152982715
10/04/2020 16:30,3.68824,0.53032,3.72617144,0.13824,0.04032,0.144,3.55,0.49,3.58365735,3.5792,0.0056,3.579204381,0.0192,0.0056,0.02,3.56,0,3.56,4.57248,0.74864,4.633361113,0.13248,0.03864,0.138,4.44,0.71,4.496409679,19.48072,4.46896,19.98674699,16.35072,4.76896,17.032,3.13,-0.3,3.144344129
10/04/2020 17:00,3.84728,0.55004,3.886400314,0.13728,0.04004,0.143,3.71,0.51,3.744889852,3.7744,0.3442,3.790061873,0.0144,0.0042,0.015,3.76,0.34,3.775341044,4.77,0.755,4.82938143,0.12,0.035,0.125,4.65,0.72,4.705411778,18.79872,4.16296,19.25414526,15.43872,4.50296,16.082,3.36,-0.34,3.377158569
10/04/2020 17:30,4.02632,0.54976,4.06367922,0.13632,0.03976,0.142,3.89,0.51,3.923289436,4.09248,0.00364,4.092481619,0.01248,0.00364,0.013,4.08,0,4.08,5.11312,0.74716,5.167421427,0.09312,0.02716,0.097,5.02,0.72,5.071370623,14.94288,3.10584,15.26223787,11.64288,3.39584,12.128,3.3,-0.29,3.312717917
10/04/2020 18:00,4.14536,0.54948,4.181619041,0.13536,0.03948,0.141,4.01,0.51,4.042301325,4.26384,0.00112,4.263840147,0.00384,0.00112,0.004,4.26,0,4.26,5.34352,0.72436,5.392393105,0.08352,0.02436,0.087,5.26,0.7,5.306373526,12.56232,2.44276,12.79761541,9.23232,2.69276,9.617,3.33,-0.25,3.339371198
10/04/2020 18:30,4.1244,0.5692,4.163491804,0.1344,0.0392,0.14,3.99,0.53,4.025046584,4.24192,0.00056,4.241920037,0.00192,0.00056,0.002,4.24,0,4.24,5.37048,0.73764,5.420901051,0.06048,0.01764,0.063,5.31,0.72,5.358591233,8.21608,1.13344,8.293892741,4.84608,1.41344,5.048,3.37,-0.28,3.381612042
10/04/2020 19:00,4.1244,0.5692,4.163491804,0.1344,0.0392,0.14,3.99,0.53,4.025046584,4.14,0,4.14,0,0,0,4.14,0,4.14,5.25224,0.77232,5.308719544,0.04224,0.01232,0.044,5.21,0.76,5.265140074,5.95488,0.55184,5.980394903,2.71488,0.79184,2.828,3.24,-0.24,3.248876729
10/04/2020 19:30,4.0244,0.6092,4.07024815,0.1344,0.0392,0.14,3.89,0.57,3.931539139,4,0,4,0,0,0,4,0,4,5.05856,0.84708,5.128993449,0.05856,0.01708,0.061,5,0.83,5.068421845,3.424,0.312,3.438185568,0.384,0.112,0.4,3.04,0.2,3.046571844
10/04/2020 20:00,4.02536,0.60948,4.071239246,0.13536,0.03948,0.141,3.89,0.57,3.931539139,3.93,0,3.93,0,0,0,3.93,0,3.93,4.90104,0.90072,4.983120468,0.07104,0.02072,0.074,4.83,0.88,4.909511177,3.17,-0.22,3.177624899,0,0,0,3.17,-0.22,3.177624899
10/04/2020 20:30,4.0244,0.6092,4.07024815,0.1344,0.0392,0.14,3.89,0.57,3.931539139,4.12288,0.00084,4.122880086,0.00288,0.00084,0.003,4.12,0,4.12,5.08432,0.89876,5.163146269,0.06432,0.01876,0.067,5.02,0.88,5.096547851,3.3,-0.22,3.307325203,0,0,0,3.3,-0.22,3.307325203
10/04/2020 21:00,3.92536,0.60948,3.972394366,0.13536,0.03948,0.141,3.79,0.57,3.832623123,4.00864,0.00252,4.008640792,0.00864,0.00252,0.009,4,0,4,5.06656,0.88108,5.142599751,0.10656,0.03108,0.111,4.96,0.85,5.032305635,3.3,-0.22,3.307325203,0,0,0,3.3,-0.22,3.307325203
10/04/2020 21:30,3.72536,0.64948,3.781551454,0.13536,0.03948,0.141,3.59,0.61,3.641455753,3.79016,0.00588,3.790164561,0.02016,0.00588,0.021,3.77,0,3.77,4.86824,0.92032,4.95446764,0.13824,0.04032,0.144,4.73,0.88,4.8111641,3.16,0.22,3.16764897,0,0,0,3.16,0.22,3.16764897
10/04/2020 22:00,3.59632,0.64976,3.654545882,0.13632,0.03976,0.142,3.46,0.61,3.513360215,3.64016,0.00588,3.640164749,0.02016,0.00588,0.021,3.62,0,3.62,4.6948,0.9464,4.789240023,0.1248,0.0364,0.13,4.57,0.91,4.659721022,2.98,0.22,2.98810977,0,0,0,2.98,0.22,2.98810977
10/04/2020 22:30,3.41728,0.68004,3.484287158,0.13728,0.04004,0.143,3.28,0.64,3.341855772,3.50112,0.00616,3.501125419,0.02112,0.00616,0.022,3.48,0,3.48,4.54952,0.96236,4.650190211,0.17952,0.05236,0.187,4.37,0.91,4.463742824,2.95,0.18,2.955486424,0,0,0,2.95,0.18,2.955486424
10/04/2020 23:00,3.2392,0.6806,3.309929455,0.1392,0.0406,0.145,3.1,0.64,3.165375175,3.26728,0.00504,3.267283887,0.01728,0.00504,0.018,3.25,0,3.25,4.32696,0.93828,4.427522129,0.09696,0.02828,0.101,4.23,0.91,4.326777092,2.85,0,2.85,0,0,0,2.85,0,2.85
10/04/2020 23:30,3.09112,0.69116,3.167447711,0.14112,0.04116,0.147,2.95,0.65,3.020761493,3.00192,0.00056,3.001920052,0.00192,0.00056,0.002,3,0,3,4.06672,0.95196,4.176654091,0.00672,0.00196,0.007,4.06,0.95,4.169664255,2.7,0.22,2.708948135,0,0,0,2.7,0.22,2.708948135
11/04/2020 00:00,2.93304,0.69172,3.013502978,0.14304,0.04172,0.149,2.79,0.65,2.864716391,2.9,0,2.9,0,0,0,2.9,0,2.9,3.91096,0.95028,4.024753433,0.00096,0.00028,0.001,3.91,0.95,4.023754466,2.65,0.22,2.659116395,0,0,0,2.65,0.22,2.659116395
11/04/2020 00:30,2.794,0.692,2.878419705,0.144,0.042,0.15,2.65,0.65,2.72855273,2.71,0,2.71,0,0,0,2.71,0,2.71,3.82576,0.95168,3.94235138,0.00576,0.00168,0.006,3.82,0.95,3.936356183,2.54,0.22,2.549509757,0,0,0,2.54,0.22,2.549509757
11/04/2020 01:00,2.694,0.692,2.781456453,0.144,0.042,0.15,2.55,0.65,2.631539473,2.54,0,2.54,0,0,0,2.54,0,2.54,3.69,0.95,3.81032807,0,0,0,3.69,0.95,3.81032807,2.51,0.22,2.519622988,0,0,0,2.51,0.22,2.519622988
11/04/2020 01:30,2.69496,0.69228,2.78245593,0.14496,0.04228,0.151,2.55,0.65,2.631539473,2.62,0,2.62,0,0,0,2.62,0,2.62,3.69,0.95,3.81032807,0,0,0,3.69,0.95,3.81032807,2.51,0.22,2.519622988,0,0,0,2.51,0.22,2.519622988
11/04/2020 02:00,2.764,0.672,2.844517534,0.144,0.042,0.15,2.62,0.63,2.694679944,2.84,0,2.84,0,0,0,2.84,0,2.84,3.71,0.95,3.829699727,0,0,0,3.71,0.95,3.829699727,2.57,0.22,2.579399155,0,0,0,2.57,0.22,2.579399155
11/04/2020 02:30,2.714,0.672,2.795957797,0.144,0.042,0.15,2.57,0.63,2.646091457,2.84,0,2.84,0,0,0,2.84,0,2.84,3.71,0.95,3.829699727,0,0,0,3.71,0.95,3.829699727,2.45,0.22,2.459857719,0,0,0,2.45,0.22,2.459857719
11/04/2020 03:00,2.66592,0.67256,2.749448381,0.14592,0.04256,0.152,2.52,0.63,2.597556544,2.76,0,2.76,0,0,0,2.76,0,2.76,3.71,0.95,3.829699727,0,0,0,3.71,0.95,3.829699727,2.38,0.22,2.390146439,0,0,0,2.38,0.22,2.390146439
11/04/2020 03:30,2.59592,0.67256,2.681629654,0.14592,0.04256,0.152,2.45,0.63,2.52970354,2.76,0,2.76,0,0,0,2.76,0,2.76,3.71,0.95,3.829699727,0,0,0,3.71,0.95,3.829699727,2.4,0.22,2.41006224,0,0,0,2.4,0.22,2.41006224
11/04/2020 04:00,2.59688,0.67284,2.682629195,0.14688,0.04284,0.153,2.45,0.63,2.52970354,2.74,0,2.74,0,0,0,2.74,0,2.74,3.6548,0.9214,3.769156537,0.0048,0.0014,0.005,3.65,0.92,3.764159933,2.4,0.22,2.41006224,0,0,0,2.4,0.22,2.41006224
11/04/2020 04:30,2.62688,0.67284,2.711680697,0.14688,0.04284,0.153,2.48,0.63,2.558769235,2.64,0,2.64,0,0,0,2.64,0,2.64,3.71,0.92,3.822368376,0,0,0,3.71,0.92,3.822368376,2.4,0.22,2.41006224,0,0,0,2.4,0.22,2.41006224
11/04/2020 05:00,2.51688,0.67284,2.605263633,0.14688,0.04284,0.153,2.37,0.63,2.452305038,2.57,0,2.57,0,0,0,2.57,0,2.57,3.73,0.92,3.84178344,0,0,0,3.73,0.92,3.84178344,2.34,0.22,2.350319127,0,0,0,2.34,0.22,2.350319127
11/04/2020 05:30,2.57592,0.67256,2.662273615,0.14592,0.04256,0.152,2.43,0.63,2.510338623,2.57,0,2.57,0,0,0,2.57,0,2.57,3.79,0.92,3.900064102,0,0,0,3.79,0.92,3.900064102,2.34,0.22,2.350319127,0,0,0,2.34,0.22,2.350319127
11/04/2020 06:00,2.59496,0.65228,2.675684324,0.14496,0.04228,0.151,2.45,0.61,2.524797022,2.63,0,2.63,0,0,0,2.63,0,2.63,3.79288,0.88084,3.893817895,0.00288,0.00084,0.003,3.79,0.88,3.890822535,2.27,0.28,2.287203533,0,0,0,2.27,0.28,2.287203533
11/04/2020 06:30,2.62304,0.65172,2.702790743,0.14304,0.04172,0.149,2.48,0.61,2.553918558,2.7,0,2.7,0,0,0,2.7,0,2.7,3.92,0.88,4.017561449,0,0,0,3.92,0.88,4.017561449,2.27,0.25,2.283725027,0,0,0,2.27,0.25,2.283725027
11/04/2020 07:00,2.65208,0.67144,2.735755837,0.14208,0.04144,0.148,2.51,0.63,2.587856256,2.78,0,2.78,0,0,0,2.78,0,2.78,3.92,0.84,4.008989898,0,0,0,3.92,0.84,4.008989898,2.39,0.22,2.400104164,0,0,0,2.39,0.22,2.400104164
11/04/2020 07:30,2.78112,0.67116,2.860958616,0.14112,0.04116,0.147,2.64,0.63,2.714129695,3.06,0,3.06,0,0,0,3.06,0,3.06,4.14288,0.84084,4.227347466,0.00288,0.00084,0.003,4.14,0.84,4.224357939,2.51,0.22,2.519622988,0,0,0,2.51,0.22,2.519622988
11/04/2020 08:00,2.93112,0.65116,3.002577859,0.14112,0.04116,0.147,2.79,0.61,2.855906161,3.24,0,3.24,0,0,0,3.24,0,3.24,4.32768,0.80224,4.401409229,0.00768,0.00224,0.008,4.32,0.8,4.39344967,2.6,0.22,2.609291091,0,0,0,2.6,0.22,2.609291091
11/04/2020 08:30,3.13208,0.62144,3.193135262,0.14208,0.04144,0.148,2.99,0.58,3.045734723,3.37,0,3.37,0,0,0,3.37,0,3.37,4.51016,0.83588,4.586963985,0.02016,0.00588,0.021,4.49,0.83,4.566070521,4.29912,0.69516,4.354960413,1.62912,0.47516,1.697,2.67,0.22,2.679048338
11/04/2020 09:00,3.34112,0.59116,3.393015326,0.14112,0.04116,0.147,3.2,0.55,3.246921619,3.39096,0.00028,3.390960012,0.00096,0.00028,0.001,3.39,0,3.39,4.63496,0.81728,4.706463726,0.02496,0.00728,0.026,4.61,0.81,4.680619617,7.09336,0.94348,7.155830532,4.26336,1.24348,4.441,2.83,-0.3,2.845856637
11/04/2020 09:30,3.43016,0.59088,3.480680508,0.14016,0.04088,0.146,3.29,0.55,3.335655858,3.42768,0.00224,3.427680732,0.00768,0.00224,0.008,3.42,0,3.42,4.57912,0.83016,4.653762521,0.06912,0.02016,0.072,4.51,0.81,4.582161062,12.6996,3.1278,13.07910444,9.9696,2.9078,10.385,2.73,0.22,2.738850124
11/04/2020 10:00,3.59016,0.55088,3.632178079,0.14016,0.04088,0.146,3.45,0.51,3.487491935,3.40152,0.00336,3.401521659,0.01152,0.00336,0.012,3.39,0,3.39,4.68488,0.83184,4.758157038,0.07488,0.02184,0.078,4.61,0.81,4.680619617,15.96144,3.83292,16.41520157,13.14144,3.83292,13.689,2.82,0,2.82
11/04/2020 10:30,3.6092,0.5506,3.650956724,0.1392,0.0406,0.145,3.47,0.51,3.507278147,3.50344,0.00392,3.503442193,0.01344,0.00392,0.014,3.49,0,3.49,4.62792,0.83856,4.703278261,0.09792,0.02856,0.102,4.53,0.81,4.601847455,19.86816,4.98988,20.48518206,17.10816,4.98988,17.821,2.76,0,2.76
11/04/2020 11:00,3.68824,0.52032,3.724761361,0.13824,0.04032,0.144,3.55,0.48,3.582303728,3.50248,0.00364,3.502481891,0.01248,0.00364,0.013,3.49,0,3.49,4.5704,0.8422,4.64734946,0.1104,0.0322,0.115,4.46,0.81,4.532957092,21.71696,5.26828,22.34683704,18.81696,5.48828,19.601,2.9,-0.22,2.908332856
11/04/2020 11:30,3.76824,0.52032,3.803993375,0.13824,0.04032,0.144,3.63,0.48,3.661598012,3.43344,0.00392,3.433442238,0.01344,0.00392,0.014,3.42,0,3.42,4.48576,0.84668,4.564965476,0.12576,0.03668,0.131,4.36,0.81,4.434602575,25.69536,6.43448,26.48875343,22.81536,6.65448,23.766,2.88,-0.22,2.888390555
11/04/2020 12:00,3.79824,0.50032,3.831050404,0.13824,0.04032,0.144,3.66,0.46,3.688793841,3.46536,0.00448,3.465362896,0.01536,0.00448,0.016,3.45,0,3.45,4.50688,0.81284,4.579593454,0.14688,0.04284,0.153,4.36,0.77,4.427471061,26.63968,6.65824,27.45914621,23.95968,6.98824,24.958,2.68,-0.33,2.70024073
11/04/2020 12:30,3.75824,0.50032,3.791396576,0.13824,0.04032,0.144,3.62,0.46,3.64910948,3.50728,0.00504,3.507283621,0.01728,0.00504,0.018,3.49,0,3.49,4.45472,0.82096,4.52973571,0.17472,0.05096,0.182,4.28,0.77,4.348712453,28.39712,7.26916,29.31274657,25.67712,7.48916,26.747,2.72,-0.22,2.728882555
11/04/2020 13:00,3.68824,0.53032,3.72617144,0.13824,0.04032,0.144,3.55,0.49,3.58365735,3.43824,0.00532,3.438244116,0.01824,0.00532,0.019,3.42,0,3.42,4.32704,0.84872,4.409489857,0.16704,0.04872,0.174,4.16,0.8,4.236224734,29.44232,7.54776,30.39438909,26.63232,7.76776,27.742,2.81,-0.22,2.818598943
11/04/2020 13:30,3.61824,0.53032,3.656897592,0.13824,0.04032,0.144,3.48,0.49,3.514327816,3.34536,0.00448,3.345363,0.01536,0.00448,0.016,3.33,0,3.33,4.24552,0.84536,4.328865163,0.15552,0.04536,0.162,4.09,0.8,4.167505249,30.18824,7.76532,31.17098056,27.37824,7.98532,28.519,2.81,-0.22,2.818598943
11/04/2020 14:00,3.64016,0.53088,3.67866802,0.14016,0.04088,0.146,3.5,0.49,3.534133557,3.16824,0.00532,3.168244467,0.01824,0.00532,0.019,3.15,0,3.15,4.14456,0.82508,4.225888617,0.15456,0.04508,0.161,3.99,0.78,4.065525796,26.84976,6.82368,27.70328899,24.14976,7.04368,25.156,2.7,-0.22,2.708948135
11/04/2020 14:30,3.50016,0.53088,3.540191181,0.14016,0.04088,0.146,3.36,0.49,3.395541194,3.0492,0.0056,3.049205142,0.0192,0.0056,0.02,3.03,0,3.03,4.11128,0.82704,4.193640233,0.16128,0.04704,0.168,3.95,0.78,4.026276195,28.6392,7.3806,29.57493927,26.0592,7.6006,27.145,2.58,-0.22,2.589362856
11/04/2020 15:00,3.47112,0.53116,3.511524598,0.14112,0.04116,0.147,3.33,0.49,3.365857989,3.04728,0.00504,3.047284168,0.01728,0.00504,0.018,3.03,0,3.03,4.07552,0.82536,4.15825473,0.15552,0.04536,0.162,3.92,0.78,3.996848759,26.49856,6.76208,27.3477496,23.93856,6.98208,24.936,2.56,-0.22,2.569435736
11/04/2020 15:30,3.47112,0.55116,3.51460544,0.14112,0.04116,0.147,3.33,0.51,3.368827689,3.09824,0.00532,3.098244567,0.01824,0.00532,0.019,3.08,0,3.08,4.15936,0.82648,4.240677399,0.15936,0.04648,0.166,4,0.78,4.075340477,24.04096,6.11528,24.80653961,21.48096,6.26528,22.376,2.56,-0.15,2.564390766
11/04/2020 16:00,3.47112,0.55116,3.51460544,0.14112,0.04116,0.147,3.33,0.51,3.368827689,3.23344,0.00392,3.233442376,0.01344,0.00392,0.014,3.22,0,3.22,4.18384,0.81612,4.26269504,0.12384,0.03612,0.129,4.06,0.78,4.134247211,23.26464,5.73052,23.96001531,20.50464,5.98052,21.359,2.76,-0.25,2.771299334
11/04/2020 16:30,3.62016,0.55088,3.661833858,0.14016,0.04088,0.146,3.48,0.51,3.51717216,3.40248,0.00364,3.402481947,0.01248,0.00364,0.013,3.39,0,3.39,4.36672,0.81696,4.44248435,0.12672,0.03696,0.132,4.24,0.78,4.311148339,20.8176,5.0168,21.41356467,18.0576,5.2668,18.81,2.76,-0.25,2.771299334
11/04/2020 17:00,3.85016,0.55088,3.889370232,0.14016,0.04088,0.146,3.71,0.51,3.744889852,3.6396,0.0028,3.639601077,0.0096,0.0028,0.01,3.63,0,3.63,4.57216,0.76688,4.63602761,0.09216,0.02688,0.096,4.48,0.74,4.540704791,17.80776,4.09768,18.27313048,14.83776,4.32768,15.456,2.97,-0.23,2.978892412
11/04/2020 17:30,3.9992,0.5606,4.038300757,0.1392,0.0406,0.145,3.86,0.52,3.894868419,4.0348,0.0014,4.034800243,0.0048,0.0014,0.005,4.03,0,4.03,4.93472,0.75596,4.992287752,0.05472,0.01596,0.057,4.88,0.74,4.935787678,11.2884,2.1962,11.50005517,8.3184,2.4262,8.665,2.97,-0.23,2.978892412
11/04/2020 18:00,4.0992,0.5506,4.136012693,0.1392,0.0406,0.145,3.96,0.51,3.992705849,4.18672,0.00196,4.186720459,0.00672,0.00196,0.007,4.18,0,4.18,5.1916,0.7638,5.247485207,0.0816,0.0238,0.085,5.11,0.74,5.163303206,10.77504,2.26772,11.01108719,7.77504,2.26772,8.099,3,0,3
11/04/2020 18:30,4.09728,0.55004,4.134035244,0.13728,0.04004,0.143,3.96,0.51,3.992705849,4.18192,0.00056,4.181920037,0.00192,0.00056,0.002,4.18,0,4.18,5.198,0.754,5.252401356,0.048,0.014,0.05,5.15,0.74,5.202893426,10.56552,2.14536,10.78113085,7.59552,2.21536,7.912,2.97,-0.07,2.970824801
11/04/2020 19:00,4.05632,0.56976,4.096139451,0.13632,0.03976,0.142,3.92,0.53,3.955666821,4.07,0,4.07,0,0,0,4.07,0,4.07,5.18552,0.75036,5.239528395,0.03552,0.01036,0.037,5.15,0.74,5.202893426,6.27336,0.99348,6.351539042,3.30336,0.96348,3.441,2.97,0.03,2.970151511
11/04/2020 19:30,3.96728,0.59004,4.010917326,0.13728,0.04004,0.143,3.83,0.55,3.86928934,3.95056,0.00308,3.950561201,0.01056,0.00308,0.011,3.94,0,3.94,4.94624,0.82932,5.015282824,0.06624,0.01932,0.069,4.88,0.81,4.946766621,3.376,0.408,3.400564659,0.576,0.168,0.6,2.8,0.24,2.810266891
11/04/2020 20:00,3.83632,0.58976,3.881387381,0.13632,0.03976,0.142,3.7,0.55,3.740655023,3.8444,0.0042,3.844402294,0.0144,0.0042,0.015,3.83,0,3.83,4.87072,0.85896,4.945879659,0.03072,0.00896,0.032,4.84,0.85,4.914071632,2.95,0.24,2.959746611,0,0,0,2.95,0.24,2.959746611
11/04/2020 20:30,3.92632,0.58976,3.970365928,0.13632,0.03976,0.142,3.79,0.55,3.829699727,3.92768,0.00224,3.927680639,0.00768,0.00224,0.008,3.92,0,3.92,4.88512,0.86316,4.960790522,0.04512,0.01316,0.047,4.84,0.85,4.914071632,2.99,0.21,2.99736551,0,0,0,2.99,0.21,2.99736551
11/04/2020 21:00,3.92632,0.58976,3.970365928,0.13632,0.03976,0.142,3.79,0.55,3.829699727,3.92,0,3.92,0,0,0,3.92,0,3.92,4.97288,0.85084,5.045142634,0.00288,0.00084,0.003,4.97,0.85,5.042162235,2.99,0.21,2.99736551,0,0,0,2.99,0.21,2.99736551
11/04/2020 21:30,3.76728,0.63004,3.819600634,0.13728,0.04004,0.143,3.63,0.59,3.67763511,3.72,0,3.72,0,0,0,3.72,0,3.72,4.82,0.85,4.894374322,0,0,0,4.82,0.85,4.894374322,2.93,0.25,2.940646187,0,0,0,2.93,0.25,2.940646187
11/04/2020 22:00,3.5892,0.6506,3.647689269,0.1392,0.0406,0.145,3.45,0.61,3.503512523,3.57,0,3.57,0,0,0,3.57,0,3.57,4.65,0.89,4.734405982,0,0,0,4.65,0.89,4.734405982,2.87,0.28,2.883626189,0,0,0,2.87,0.28,2.883626189
11/04/2020 22:30,3.45824,0.65032,3.518854927,0.13824,0.04032,0.144,3.32,0.61,3.375574025,3.46,0,3.46,0,0,0,3.46,0,3.46,4.49,0.91,4.581288028,0,0,0,4.49,0.91,4.581288028,2.79,0.25,2.801178323,0,0,0,2.79,0.25,2.801178323
11/04/2020 23:00,3.27016,0.68088,3.340291005,0.14016,0.04088,0.146,3.13,0.64,3.194761337,3.22,0,3.22,0,0,0,3.22,0,3.22,4.29,0.91,4.385453226,0,0,0,4.29,0.91,4.385453226,2.68,0.25,2.691635191,0,0,0,2.68,0.25,2.691635191
11/04/2020 23:30,3.10112,0.68116,3.175047118,0.14112,0.04116,0.147,2.96,0.64,3.028398917,2.98,0,2.98,0,0,0,2.98,0,2.98,4.12,0.92,4.221468939,0,0,0,4.12,0.92,4.221468939,2.54,0.25,2.552273496,0,0,0,2.54,0.25,2.552273496
12/04/2020 00:00,2.96208,0.68144,3.039453635,0.14208,0.04144,0.148,2.82,0.64,2.891712296,2.82,0,2.82,0,0,0,2.82,0,2.82,3.89,0.92,3.997311597,0,0,0,3.89,0.92,3.997311597,2.46,0.25,2.472670621,0,0,0,2.46,0.25,2.472670621
12/04/2020 00:30,2.77304,0.68172,2.855607291,0.14304,0.04172,0.149,2.63,0.64,2.70675082,2.71,0,2.71,0,0,0,2.71,0,2.71,3.86,0.92,3.968122982,0,0,0,3.86,0.92,3.968122982,2.39,0.25,2.403039742,0,0,0,2.39,0.25,2.403039742
12/04/2020 01:00,2.684,0.682,2.769292328,0.144,0.042,0.15,2.54,0.64,2.619389242,2.56,0,2.56,0,0,0,2.56,0,2.56,3.73,0.94,3.846621895,0,0,0,3.73,0.94,3.846621895,2.36,0.25,2.373204585,0,0,0,2.36,0.25,2.373204585
12/04/2020 01:30,2.644,0.702,2.735605966,0.144,0.042,0.15,2.5,0.66,2.585652722,2.6,0,2.6,0,0,0,2.6,0,2.6,3.66,0.94,3.778782873,0,0,0,3.66,0.94,3.778782873,2.32,0.25,2.33343095,0,0,0,2.32,0.25,2.33343095
12/04/2020 02:00,2.76496,0.67228,2.845516508,0.14496,0.04228,0.151,2.62,0.63,2.694679944,2.79,0,2.79,0,0,0,2.79,0,2.79,3.7,0.92,3.812663111,0,0,0,3.7,0.92,3.812663111,2.39,0.23,2.401041441,0,0,0,2.39,0.23,2.401041441
12/04/2020 02:30,2.69496,0.67228,2.777547443,0.14496,0.04228,0.151,2.55,0.63,2.626670897,2.79,0,2.79,0,0,0,2.79,0,2.79,3.73,0.92,3.84178344,0,0,0,3.73,0.92,3.84178344,2.37,0.26,2.38421895,0,0,0,2.37,0.26,2.38421895
12/04/2020 03:00,2.59592,0.67256,2.681629654,0.14592,0.04256,0.152,2.45,0.63,2.52970354,2.79,0,2.79,0,0,0,2.79,0,2.79,3.69,0.92,3.802959374,0,0,0,3.69,0.92,3.802959374,2.32,0.26,2.334523506,0,0,0,2.32,0.26,2.334523506
12/04/2020 03:30,2.55592,0.67256,2.642927165,0.14592,0.04256,0.152,2.41,0.63,2.490983741,2.75,0,2.75,0,0,0,2.75,0,2.75,3.69,0.92,3.802959374,0,0,0,3.69,0.92,3.802959374,2.32,0.23,2.331372986,0,0,0,2.32,0.23,2.331372986
12/04/2020 04:00,2.51688,0.67284,2.605263633,0.14688,0.04284,0.153,2.37,0.63,2.452305038,2.71,0,2.71,0,0,0,2.71,0,2.71,3.69,0.91,3.800552591,0,0,0,3.69,0.91,3.800552591,2.32,0.23,2.331372986,0,0,0,2.32,0.23,2.331372986
12/04/2020 04:30,2.45112,0.67116,2.541347084,0.14112,0.04116,0.147,2.31,0.63,2.394368393,2.6,0,2.6,0,0,0,2.6,0,2.6,3.63,0.91,3.74232548,0,0,0,3.63,0.91,3.74232548,2.32,0.23,2.331372986,0,0,0,2.32,0.23,2.331372986
12/04/2020 05:00,2.45112,0.67116,2.541347084,0.14112,0.04116,0.147,2.31,0.63,2.394368393,2.52,0,2.52,0,0,0,2.52,0,2.52,3.66,0.91,3.771432089,0,0,0,3.66,0.91,3.771432089,2.29,0.23,2.301521236,0,0,0,2.29,0.23,2.301521236
12/04/2020 05:30,2.47112,0.67116,2.560642458,0.14112,0.04116,0.147,2.33,0.63,2.413669406,2.52,0,2.52,0,0,0,2.52,0,2.52,3.59,0.91,3.703538848,0,0,0,3.59,0.91,3.703538848,2.25,0.23,2.261725005,0,0,0,2.25,0.23,2.261725005
12/04/2020 06:00,2.50208,0.67144,2.590605335,0.14208,0.04144,0.148,2.36,0.63,2.442642012,2.58,0,2.58,0,0,0,2.58,0,2.58,3.68,0.91,3.790844233,0,0,0,3.68,0.91,3.790844233,2.2,0.28,2.217746604,0,0,0,2.2,0.28,2.217746604
12/04/2020 06:30,2.43208,0.71144,2.534000789,0.14208,0.04144,0.148,2.29,0.67,2.386000838,2.6,0,2.6,0,0,0,2.6,0,2.6,3.70864,0.91252,3.819254299,0.00864,0.00252,0.009,3.7,0.91,3.810262458,2.12,0.28,2.138410625,0,0,0,2.12,0.28,2.138410625
12/04/2020 07:00,2.45208,0.71144,2.553202538,0.14208,0.04144,0.148,2.31,0.67,2.405202694,2.8,0,2.8,0,0,0,2.8,0,2.8,3.77824,0.87532,3.878309245,0.01824,0.00532,0.019,3.76,0.87,3.859339322,2.17,0.26,2.185520533,0,0,0,2.17,0.26,2.185520533
12/04/2020 07:30,2.60112,0.71116,2.696585582,0.14112,0.04116,0.147,2.46,0.67,2.549607813,2.93,0,2.93,0,0,0,2.93,0,2.93,3.89016,0.87588,3.987544432,0.02016,0.00588,0.021,3.87,0.87,3.966585433,2.24,0.26,2.255038802,0,0,0,2.24,0.26,2.255038802
12/04/2020 08:00,2.75016,0.71088,2.840551073,0.14016,0.04088,0.146,2.61,0.67,2.694624278,3.03,0,3.03,0,0,0,3.03,0,3.03,4.06592,0.87756,4.159545288,0.02592,0.00756,0.027,4.04,0.87,4.132614185,6.19,1.35,6.335503137,3.84,1.12,4,2.35,0.23,2.361228494
12/04/2020 08:30,2.89016,0.67088,2.967002663,0.14016,0.04088,0.146,2.75,0.63,2.821240862,3.15288,0.00084,3.152880112,0.00288,0.00084,0.003,3.15,0,3.15,4.1484,0.9012,4.245160068,0.0384,0.0112,0.04,4.11,0.89,4.205258613,9.14656,2.18608,9.404174903,6.70656,1.95608,6.986,2.44,0.23,2.450816191
12/04/2020 09:00,3.04016,0.67088,3.113302555,0.14016,0.04088,0.146,2.9,0.63,2.967642162,3.2048,0.0014,3.204800306,0.0048,0.0014,0.005,3.2,0,3.2,4.28088,0.87484,4.369356772,0.05088,0.01484,0.053,4.23,0.86,4.316537965,11.588,2.869,11.93787691,9.048,2.639,9.425,2.54,0.23,2.550392127
12/04/2020 09:30,3.24728,0.64004,3.309755066,0.13728,0.04004,0.143,3.11,0.6,3.167349049,3.3048,0.0014,3.304800297,0.0048,0.0014,0.005,3.3,0,3.3,4.3724,0.8782,4.459721628,0.0624,0.0182,0.065,4.31,0.86,4.394963026,15.26672,3.94196,15.76742808,12.72672,3.71196,13.257,2.54,0.23,2.550392127
12/04/2020 10:00,3.43536,0.58948,3.485568103,0.13536,0.03948,0.141,3.3,0.55,3.345519392,3.38248,0.00364,3.382481959,0.01248,0.00364,0.013,3.37,0,3.37,4.5164,0.8552,4.596654871,0.0864,0.0252,0.09,4.43,0.83,4.507083314,16.7532,4.2976,17.29563748,14.0832,4.1076,14.67,2.67,0.19,2.676751763
