Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
12/04/2020 10:30,3.54536,0.58948,3.594031747,0.13536,0.03948,0.141,3.41,0.55,3.454070063,3.50248,0.00364,3.502481891,0.01248,0.00364,0.013,3.49,0,3.49,4.52504,0.83772,4.601930225,0.09504,0.02772,0.099,4.43,0.81,4.503443127,21.76704,5.32372,22.40861497,19.00704,5.54372,19.799,2.76,-0.22,2.768754233
12/04/2020 11:00,3.6544,0.5692,3.698462924,0.1344,0.0392,0.14,3.52,0.53,3.559676952,3.64344,0.00392,3.643442109,0.01344,0.00392,0.014,3.63,0,3.63,4.5756,0.8408,4.652210227,0.1056,0.0308,0.11,4.47,0.81,4.542796496,22.82848,6.09664,23.62855303,20.14848,5.87664,20.988,2.68,0.22,2.689014689
12/04/2020 11:30,3.87344,0.56892,3.914997752,0.13344,0.03892,0.139,3.74,0.53,3.777366808,3.7848,0.0014,3.784800259,0.0048,0.0014,0.005,3.78,0,3.78,4.60952,0.82736,4.683182593,0.05952,0.01736,0.062,4.55,0.81,4.621536541,14.47288,3.29584,14.84340988,11.64288,3.39584,12.128,2.83,-0.1,2.831766233
12/04/2020 12:00,4.09344,0.52892,4.127469855,0.13344,0.03892,0.139,3.96,0.49,3.990200496,4.07096,0.00028,4.07096001,0.00096,0.00028,0.001,4.07,0,4.07,4.92184,0.82512,4.990524221,0.05184,0.01512,0.054,4.87,0.81,4.936901863,12.63,2.58,12.89082232,9.6,2.8,10,3.03,-0.22,3.0379763
12/04/2020 12:30,4.16248,0.52864,4.19591468,0.13248,0.03864,0.138,4.03,0.49,4.05967979,4.15288,0.00084,4.152880085,0.00288,0.00084,0.003,4.15,0,4.15,5.0272,0.8296,5.095191459,0.0672,0.0196,0.07,4.96,0.81,5.025703931,16.3996,3.6678,16.80475043,13.3296,3.8878,13.885,3.07,-0.22,3.077872642
12/04/2020 13:00,4.11344,0.52892,4.147305752,0.13344,0.03892,0.139,3.98,0.49,4.010049875,4.09384,0.00112,4.093840153,0.00384,0.00112,0.004,4.09,0,4.09,4.9768,0.8324,5.045931827,0.0768,0.0224,0.08,4.9,0.81,4.96649776,17.3388,3.9534,17.78379479,14.3088,4.1734,14.905,3.03,-0.22,3.0379763
12/04/2020 13:30,4.05344,0.58892,4.095998364,0.13344,0.03892,0.139,3.92,0.55,3.95839614,3.9848,0.0014,3.984800246,0.0048,0.0014,0.005,3.98,0,3.98,4.87064,0.86352,4.946594869,0.08064,0.02352,0.084,4.79,0.84,4.863095722,18.05592,4.16256,18.52952112,15.02592,4.38256,15.652,3.03,-0.22,3.0379763
12/04/2020 14:00,4.0244,0.5492,4.061701121,0.1344,0.0392,0.14,3.89,0.51,3.923289436,3.81768,0.00224,3.817680657,0.00768,0.00224,0.008,3.81,0,3.81,4.71832,0.86576,4.797091202,0.08832,0.02576,0.092,4.63,0.84,4.705581792,21.73696,5.26828,22.36627381,18.81696,5.48828,19.601,2.92,-0.22,2.928275943
12/04/2020 14:30,3.8844,0.5792,3.92734465,0.1344,0.0392,0.14,3.75,0.54,3.788680509,3.6848,0.0014,3.684800266,0.0048,0.0014,0.005,3.68,0,3.68,4.6312,0.8666,4.711582431,0.0912,0.0266,0.095,4.54,0.84,4.617055339,21.63696,5.26828,22.26909994,18.81696,5.48828,19.601,2.82,-0.22,2.828568543
12/04/2020 15:00,3.95344,0.57892,3.995602107,0.13344,0.03892,0.139,3.82,0.54,3.857978745,3.76096,0.00028,3.76096001,0.00096,0.00028,0.001,3.76,0,3.76,4.65376,0.85568,4.731772437,0.05376,0.01568,0.056,4.6,0.84,4.676066723,13.30104,3.03072,13.64195473,10.39104,3.03072,10.824,2.91,0,2.91
12/04/2020 15:30,3.98344,0.58892,4.026738258,0.13344,0.03892,0.139,3.85,0.55,3.889087297,3.82096,0.00028,3.82096001,0.00096,0.00028,0.001,3.82,0,3.82,4.83416,0.85288,4.908819329,0.04416,0.01288,0.046,4.79,0.84,4.863095722,11.7056,2.8158,12.03951,8.8656,2.5858,9.235,2.84,0.23,2.849298159
12/04/2020 16:00,4.11248,0.58864,4.154393915,0.13248,0.03864,0.138,3.98,0.55,4.017822794,3.90096,0.00028,3.90096001,0.00096,0.00028,0.001,3.9,0,3.9,4.98512,0.85316,5.05759858,0.04512,0.01316,0.047,4.94,0.84,5.010908101,10.69504,2.26772,10.93281458,7.77504,2.26772,8.099,2.92,0,2.92
12/04/2020 16:30,4.11632,0.58976,4.158353905,0.13632,0.03976,0.142,3.98,0.55,4.017822794,3.97192,0.00056,3.971920039,0.00192,0.00056,0.002,3.97,0,3.97,5.09176,0.80968,5.155734826,0.10176,0.02968,0.106,4.99,0.78,5.050594024,15.08352,3.60936,15.5093538,12.20352,3.55936,12.712,2.88,0.05,2.880433995
12/04/2020 17:00,4.16632,0.58976,4.207854465,0.13632,0.03976,0.142,4.03,0.55,4.067357865,4.23192,0.00056,4.231920037,0.00192,0.00056,0.002,4.23,0,4.23,5.28312,0.80716,5.344423655,0.09312,0.02716,0.097,5.19,0.78,5.248285434,10.82504,2.04772,11.0170163,7.77504,2.26772,8.099,3.05,-0.22,3.057924132
12/04/2020 17:30,4.20536,0.58948,4.246473761,0.13536,0.03948,0.141,4.07,0.55,4.106994035,4.45192,0.00056,4.451920035,0.00192,0.00056,0.002,4.45,0,4.45,5.46816,0.76988,5.522090999,0.06816,0.01988,0.071,5.4,0.75,5.451834554,12.63,2.85,12.94756348,9.6,2.8,10,3.03,0.05,3.030412513
12/04/2020 18:00,4.0844,0.6292,4.132579824,0.1344,0.0392,0.14,3.95,0.59,3.993820226,4.45192,0.00056,4.451920035,0.00192,0.00056,0.002,4.45,0,4.45,5.42392,0.83156,5.487294434,0.07392,0.02156,0.077,5.35,0.81,5.410970338,9.12888,1.99884,9.345149084,6.09888,1.77884,6.353,3.03,0.22,3.0379763
12/04/2020 18:30,4.1044,0.6292,4.15234777,0.1344,0.0392,0.14,3.97,0.59,4.013601874,4.42224,0.01232,4.422257161,0.04224,0.01232,0.044,4.38,0,4.38,5.2324,0.9332,5.314966792,0.4224,0.1232,0.44,4.81,0.81,4.877724879,6.076,1.123,6.178908075,3.096,0.903,3.225,2.98,0.22,2.98810977
12/04/2020 19:00,3.99344,0.64892,4.04582009,0.13344,0.03892,0.139,3.86,0.61,3.907902251,4.33104,0.02072,4.331089563,0.07104,0.02072,0.074,4.26,0,4.26,5.07824,0.95032,5.166394255,0.37824,0.11032,0.394,4.7,0.84,4.774473793,6.154,1.172,6.264606931,3.264,0.952,3.4,2.89,0.22,2.898361606
12/04/2020 19:30,3.95248,0.66864,4.008637873,0.13248,0.03864,0.138,3.82,0.63,3.871601736,4.06608,0.23344,4.072775565,0.04608,0.01344,0.048,4.02,0.22,4.0260154,4.91064,1.01852,5.015153856,0.44064,0.12852,0.459,4.47,0.89,4.557740668,3.022,0.326,3.039532859,0.192,0.056,0.2,2.83,0.27,2.842850682
12/04/2020 20:00,3.8944,0.6692,3.951478204,0.1344,0.0392,0.14,3.76,0.63,3.812413933,4.0156,0.0308,4.015718118,0.1056,0.0308,0.11,3.91,0,3.91,4.88736,1.05048,4.998979496,0.44736,0.13048,0.466,4.44,0.92,4.53431362,2.89,0.24,2.899948275,0,0,0,2.89,0.24,2.899948275
12/04/2020 20:30,3.9344,0.6692,3.990906163,0.1344,0.0392,0.14,3.8,0.63,3.851869676,4.05928,0.02604,4.059363522,0.08928,0.02604,0.093,3.97,0,3.97,4.98488,1.01684,5.087533017,0.43488,0.12684,0.453,4.55,0.89,4.636226914,3.05,0.24,3.059428051,0,0,0,3.05,0.24,3.059428051
12/04/2020 21:00,3.82536,0.66948,3.883501333,0.13536,0.03948,0.141,3.69,0.63,3.743394182,3.96752,0.03136,3.967643936,0.10752,0.03136,0.112,3.86,0,3.86,4.98696,1.02328,5.090861617,0.45696,0.13328,0.476,4.53,0.89,4.616600481,3.05,0.24,3.059428051,0,0,0,3.05,0.24,3.059428051
12/04/2020 21:30,3.66536,0.68948,3.729644299,0.13536,0.03948,0.141,3.53,0.65,3.589345344,3.73032,0.04676,3.73061306,0.16032,0.04676,0.167,3.57,0,3.57,4.80752,1.06636,4.924365157,0.46752,0.13636,0.487,4.34,0.93,4.43852453,2.96,0.24,2.969713791,0,0,0,2.96,0.24,2.969713791
12/04/2020 22:00,3.46632,0.70976,3.538238771,0.13632,0.03976,0.142,3.33,0.67,3.396733725,3.55136,0.03248,3.551508525,0.11136,0.03248,0.116,3.44,0,3.44,4.70792,1.06356,4.826558878,0.45792,0.13356,0.477,4.25,0.93,4.350563182,2.86,0.28,2.873673607,0,0,0,2.86,0.28,2.873673607
12/04/2020 22:30,3.35632,0.70976,3.430545613,0.13632,0.03976,0.142,3.22,0.67,3.288966403,3.4544,0.0392,3.454622411,0.1344,0.0392,0.14,3.32,0,3.32,4.57328,1.06804,4.696338936,0.47328,0.13804,0.493,4.1,0.93,4.204152709,2.86,0.25,2.87090578,0,0,0,2.86,0.25,2.87090578
12/04/2020 23:00,3.21016,0.73088,3.292311164,0.14016,0.04088,0.146,3.07,0.69,3.146585451,3.23072,0.04396,3.231019065,0.15072,0.04396,0.157,3.08,0,3.08,4.35232,1.06776,4.481383804,0.47232,0.13776,0.492,3.88,0.93,3.989899748,2.78,0.25,2.791218372,0,0,0,2.78,0.25,2.791218372
12/04/2020 23:30,3.06016,0.73088,3.146230252,0.14016,0.04088,0.146,2.92,0.69,3.000416638,2.98352,0.02436,2.983619446,0.08352,0.02436,0.087,2.9,0,2.9,4.13328,1.10804,4.279223785,0.47328,0.13804,0.493,3.66,0.97,3.786357088,2.67,0.23,2.679888057,0,0,0,2.67,0.23,2.679888057
13/04/2020 00:00,2.90208,0.73144,2.992836915,0.14208,0.04144,0.148,2.76,0.69,2.844942882,2.85528,0.01904,2.855343482,0.06528,0.01904,0.068,2.79,0,2.79,3.96328,1.10804,4.1152571,0.47328,0.13804,0.493,3.49,0.97,3.622292092,2.64,0.23,2.65,0,0,0,2.64,0.23,2.65
13/04/2020 00:30,2.80304,0.73172,2.896972109,0.14304,0.04172,0.149,2.66,0.69,2.748035662,2.69144,0.01792,2.691499656,0.06144,0.01792,0.064,2.63,0,2.63,3.85328,1.10804,4.009428812,0.47328,0.13804,0.493,3.38,0.97,3.516432852,2.57,0.23,2.580271304,0,0,0,2.57,0.23,2.580271304
13/04/2020 01:00,2.71208,0.71144,2.80384108,0.14208,0.04144,0.148,2.57,0.67,2.655899094,2.58552,0.01036,2.585540756,0.03552,0.01036,0.037,2.55,0,2.55,3.78328,1.06804,3.931147034,0.47328,0.13804,0.493,3.31,0.93,3.438168117,2.52,0.23,2.530474264,0,0,0,2.52,0.23,2.530474264
13/04/2020 01:30,2.694,0.712,2.786499596,0.144,0.042,0.15,2.55,0.67,2.636550777,2.62128,0.01204,2.621307651,0.04128,0.01204,0.043,2.58,0,2.58,3.73328,1.06804,3.883051506,0.47328,0.13804,0.493,3.26,0.93,3.390058997,2.52,0.23,2.530474264,0,0,0,2.52,0.23,2.530474264
13/04/2020 02:00,2.82496,0.68228,2.906183924,0.14496,0.04228,0.151,2.68,0.64,2.755358416,2.92216,0.02688,2.922283628,0.09216,0.02688,0.096,2.83,0,2.83,3.86136,1.04748,4.000914321,0.47136,0.13748,0.491,3.39,0.91,3.510014245,2.58,0.23,2.59023165,0,0,0,2.58,0.23,2.59023165
13/04/2020 02:30,2.73496,0.68228,2.818778494,0.14496,0.04228,0.151,2.59,0.64,2.667901797,2.93488,0.02184,2.93496126,0.07488,0.02184,0.078,2.86,0,2.86,3.78328,1.07804,3.933875672,0.47328,0.13804,0.493,3.31,0.94,3.440886514,2.56,0.23,2.570311265,0,0,0,2.56,0.23,2.570311265
13/04/2020 03:00,2.66592,0.68256,2.751911626,0.14592,0.04256,0.152,2.52,0.64,2.6,2.87696,0.02828,2.87709899,0.09696,0.02828,0.101,2.78,0,2.78,3.82136,1.07748,3.970359606,0.47136,0.13748,0.491,3.35,0.94,3.479382129,2.52,0.23,2.530474264,0,0,0,2.52,0.23,2.530474264
13/04/2020 03:30,2.62592,0.70256,2.718280044,0.14592,0.04256,0.152,2.48,0.66,2.566320323,2.892,0.021,2.892076244,0.072,0.021,0.075,2.82,0,2.82,3.76232,1.07776,3.913645155,0.47232,0.13776,0.492,3.29,0.94,3.421651648,2.52,0.23,2.530474264,0,0,0,2.52,0.23,2.530474264
13/04/2020 04:00,2.62592,0.70256,2.718280044,0.14592,0.04256,0.152,2.48,0.66,2.566320323,2.86608,0.01344,2.866111512,0.04608,0.01344,0.048,2.82,0,2.82,3.79832,1.07076,3.946360577,0.44832,0.13076,0.467,3.35,0.94,3.479382129,2.48,0.23,2.490642487,0,0,0,2.48,0.23,2.490642487
13/04/2020 04:30,2.62496,0.70228,2.717280295,0.14496,0.04228,0.151,2.48,0.66,2.566320323,2.78208,0.00644,2.782087454,0.02208,0.00644,0.023,2.76,0,2.76,3.80592,1.05256,3.948785839,0.38592,0.11256,0.402,3.42,0.94,3.54682957,2.46,0.23,2.470728637,0,0,0,2.46,0.23,2.470728637
13/04/2020 05:00,2.60208,0.67144,2.687313156,0.14208,0.04144,0.148,2.46,0.63,2.53938969,2.70304,0.00672,2.703048353,0.02304,0.00672,0.024,2.68,0,2.68,3.846,1.043,3.984917189,0.456,0.133,0.475,3.39,0.91,3.510014245,2.42,0.23,2.430905181,0,0,0,2.42,0.23,2.430905181
13/04/2020 05:30,2.62304,0.67172,2.707682884,0.14304,0.04172,0.149,2.48,0.63,2.558769235,2.7224,0.0182,2.722460835,0.0624,0.0182,0.065,2.66,0,2.66,3.92776,0.99768,4.052488618,0.43776,0.12768,0.456,3.49,0.87,3.596804137,2.42,0.23,2.430905181,0,0,0,2.42,0.23,2.430905181
13/04/2020 06:00,2.64208,0.67144,2.726062802,0.14208,0.04144,0.148,2.5,0.63,2.578158257,2.84296,0.02128,2.843039641,0.07296,0.02128,0.076,2.77,0,2.77,4.02096,0.94528,4.130577877,0.36096,0.10528,0.376,3.66,0.84,3.755156455,2.38,0.23,2.391087619,0,0,0,2.38,0.23,2.391087619
13/04/2020 06:30,2.67304,0.67172,2.756147783,0.14304,0.04172,0.149,2.53,0.63,2.607259097,2.90744,0.01092,2.907460507,0.03744,0.01092,0.039,2.87,0,2.87,4.12184,0.93012,4.225480825,0.41184,0.12012,0.429,3.71,0.81,3.797393843,2.35,0.23,2.361228494,0,0,0,2.35,0.23,2.361228494
13/04/2020 07:00,2.74304,0.67172,2.824088561,0.14304,0.04172,0.149,2.6,0.63,2.675238307,3.044,0.007,3.044008049,0.024,0.007,0.025,3.02,0,3.02,4.23672,0.88696,4.328567246,0.36672,0.10696,0.382,3.87,0.78,3.947822184,2.45,0.23,2.460772237,0,0,0,2.45,0.23,2.460772237
13/04/2020 07:30,2.91304,0.67172,2.989483199,0.14304,0.04172,0.149,2.77,0.63,2.84073934,3.2384,0.0112,3.238419368,0.0384,0.0112,0.04,3.2,0,3.2,4.5776,0.8518,4.65617708,0.4176,0.1218,0.435,4.16,0.73,4.223564845,2.59,0.23,2.600192301,0,0,0,2.59,0.23,2.600192301
13/04/2020 08:00,3.06304,0.64172,3.129539679,0.14304,0.04172,0.149,2.92,0.6,2.981006541,3.39472,0.01596,3.394757517,0.05472,0.01596,0.057,3.34,0,3.34,4.70056,0.85308,4.777343383,0.49056,0.14308,0.511,4.21,0.71,4.269449613,4.45024,0.74632,4.512386242,1.77024,0.51632,1.844,2.68,0.23,2.689851297
13/04/2020 08:30,3.27304,0.60172,3.327890894,0.14304,0.04172,0.149,3.13,0.56,3.179701244,3.55544,0.02492,3.555527331,0.08544,0.02492,0.089,3.47,0,3.47,4.74648,0.90064,4.831172197,0.51648,0.15064,0.538,4.23,0.75,4.29597486,5.97976,1.18368,6.095787726,3.26976,0.95368,3.406,2.71,0.23,2.719742635
13/04/2020 09:00,3.48208,0.55144,3.525474039,0.14208,0.04144,0.148,3.34,0.51,3.378712773,3.55384,0.03612,3.554023551,0.12384,0.03612,0.129,3.43,0,3.43,4.83264,0.89952,4.915642949,0.51264,0.14952,0.534,4.32,0.75,4.38462085,7.59768,1.59724,7.763756629,4.68768,1.36724,4.883,2.91,0.23,2.919075196
13/04/2020 09:30,3.59112,0.55116,3.633169443,0.14112,0.04116,0.147,3.45,0.51,3.487491935,3.60176,0.02968,3.601882286,0.10176,0.02968,0.106,3.5,0,3.5,4.91184,0.90512,4.994538457,0.53184,0.15512,0.554,4.38,0.75,4.443748418,10.73552,2.21536,10.96171563,7.59552,2.21536,7.912,3.14,0,3.14
13/04/2020 10:00,3.73112,0.51116,3.765971455,0.14112,0.04116,0.147,3.59,0.47,3.620635303,3.57176,0.02968,3.571883313,0.10176,0.02968,0.106,3.47,0,3.47,4.90368,0.89024,4.983834347,0.58368,0.17024,0.608,4.32,0.72,4.379589022,21.36992,5.58956,22.08883568,18.40992,5.36956,19.177,2.96,0.22,2.968164416
13/04/2020 10:30,3.75016,0.51088,3.78479833,0.14016,0.04088,0.146,3.61,0.47,3.640467003,3.53056,0.03808,3.530765356,0.13056,0.03808,0.136,3.4,0,3.4,4.87096,0.89528,4.952552635,0.60096,0.17528,0.626,4.27,0.72,4.330277127,25.07008,6.64544,25.93589759,22.03008,6.42544,22.948,3.04,0.22,3.047950131
13/04/2020 11:00,3.85112,0.49116,3.882314181,0.14112,0.04116,0.147,3.71,0.45,3.737191459,3.60464,0.25052,3.613334997,0.10464,0.03052,0.109,3.5,0.22,3.50690747,4.93544,0.88492,5.014145132,0.56544,0.16492,0.589,4.37,0.72,4.428916346,29.0392,7.3806,29.96244972,26.0592,7.6006,27.145,2.98,-0.22,2.98810977
13/04/2020 11:30,3.96016,0.49088,3.990467441,0.14016,0.04088,0.146,3.82,0.45,3.846413914,3.51832,0.02576,3.518414302,0.08832,0.02576,0.092,3.43,0,3.43,4.83968,0.88324,4.919615371,0.55968,0.16324,0.583,4.28,0.72,4.340138247,28.58792,7.26356,29.49624508,25.65792,7.48356,26.727,2.93,-0.22,2.938247777
13/04/2020 12:00,3.99016,0.51088,4.022732305,0.14016,0.04088,0.146,3.85,0.47,3.878582215,3.66792,0.02856,3.668031189,0.09792,0.02856,0.102,3.57,0,3.57,5.03816,0.91988,5.121448565,0.54816,0.15988,0.571,4.49,0.76,4.553866489,23.17848,5.65664,23.85874077,20.14848,5.87664,20.988,3.03,-0.22,3.0379763
13/04/2020 12:30,3.9992,0.5106,4.0316638,0.1392,0.0406,0.145,3.86,0.47,3.888508712,3.73408,0.02744,3.73418082,0.09408,0.02744,0.098,3.64,0,3.64,4.9464,0.9252,5.032183224,0.5664,0.1652,0.59,4.38,0.76,4.445447109,32.6336,8.4348,33.70604842,29.6736,8.6548,30.91,2.96,-0.22,2.968164416
13/04/2020 13:00,3.8892,0.5406,3.926592034,0.1392,0.0406,0.145,3.75,0.5,3.783186488,3.65352,0.02436,3.65360121,0.08352,0.02436,0.087,3.57,0,3.57,4.97504,0.92772,5.060799087,0.57504,0.16772,0.599,4.4,0.76,4.465153973,34.09384,8.95112,35.24929042,31.20384,9.10112,32.504,2.89,-0.15,2.893890115
13/04/2020 13:30,3.8292,0.5606,3.870018734,0.1392,0.0406,0.145,3.69,0.52,3.726459446,3.50144,0.01792,3.501485856,0.06144,0.01792,0.064,3.44,0,3.44,4.75968,0.92324,4.848394147,0.55968,0.16324,0.583,4.2,0.76,4.268208055,34.47688,8.99284,35.63041434,31.58688,9.21284,32.903,2.89,-0.22,2.898361606
13/04/2020 14:00,3.83016,0.55088,3.869572896,0.14016,0.04088,0.146,3.69,0.51,3.72507718,3.43448,0.02464,3.434568386,0.08448,0.02464,0.088,3.35,0,3.35,4.69992,0.93456,4.791935976,0.52992,0.15456,0.552,4.17,0.78,4.242322477,34.22584,8.93712,35.37343972,31.39584,9.15712,32.704,2.83,-0.22,2.838538356
13/04/2020 14:30,3.72112,0.59116,3.767785052,0.14112,0.04116,0.147,3.58,0.55,3.622002209,3.36432,0.01876,3.364372304,0.06432,0.01876,0.067,3.3,0,3.3,4.59432,0.90376,4.682366752,0.42432,0.12376,0.442,4.17,0.78,4.242322477,33.52608,8.71844,34.64114946,30.64608,8.93844,31.923,2.88,-0.22,2.888390555
13/04/2020 15:00,3.72112,0.59116,3.767785052,0.14112,0.04116,0.147,3.58,0.55,3.622002209,3.31008,0.02044,3.310143109,0.07008,0.02044,0.073,3.24,0,3.24,4.56344,0.92392,4.656029725,0.49344,0.14392,0.514,4.07,0.78,4.14406805,31.7548,8.2164,32.80055719,28.9248,8.4364,30.13,2.83,-0.22,2.838538356
13/04/2020 15:30,3.66112,0.61116,3.711780732,0.14112,0.04116,0.147,3.52,0.57,3.565851932,3.31296,0.02128,3.313028343,0.07296,0.02128,0.076,3.24,0,3.24,4.53656,0.93608,4.632129359,0.46656,0.13608,0.486,4.07,0.8,4.147878976,29.8444,7.6592,30.81154907,27.0144,7.8792,28.14,2.83,-0.22,2.838538356
13/04/2020 16:00,3.6892,0.5906,3.736175183,0.1392,0.0406,0.145,3.55,0.55,3.592352989,3.4072,0.0196,3.407256374,0.0672,0.0196,0.07,3.34,0,3.34,4.61776,0.92768,4.710020977,0.43776,0.12768,0.456,4.18,0.8,4.255866539,27.69288,6.99084,28.56164293,24.72288,7.21084,25.753,2.97,-0.22,2.978137002
13/04/2020 16:30,3.8992,0.5906,3.943674556,0.1392,0.0406,0.145,3.76,0.55,3.800013158,3.69704,0.23372,3.704420306,0.04704,0.01372,0.049,3.65,0.22,3.656624126,4.87072,0.91396,4.955727616,0.39072,0.11396,0.407,4.48,0.8,4.550868049,25.50328,6.32304,26.27542817,22.43328,6.54304,23.368,3.07,-0.22,3.077872642
13/04/2020 17:00,4.10824,0.59032,4.150435351,0.13824,0.04032,0.144,3.97,0.55,4.007917165,4.038,0.014,4.038024269,0.048,0.014,0.05,3.99,0,3.99,5.20336,0.86848,5.275340065,0.30336,0.08848,0.316,4.9,0.78,4.961693259,22.14704,5.64372,22.85482348,19.00704,5.54372,19.799,3.14,0.1,3.141591953
13/04/2020 17:30,4.36632,0.58976,4.405969496,0.13632,0.03976,0.142,4.23,0.55,4.265606639,4.55032,0.32176,4.561681883,0.04032,0.01176,0.042,4.51,0.31,4.520641547,5.4696,0.8328,5.532637707,0.2496,0.0728,0.26,5.22,0.76,5.275035545,18.47504,4.64772,19.05067989,15.21504,4.43772,15.849,3.26,0.21,3.266756801
13/04/2020 18:00,4.31632,0.58976,4.356424589,0.13632,0.03976,0.142,4.18,0.55,4.216028937,4.6836,0.2298,4.689234159,0.0336,0.0098,0.035,4.65,0.22,4.655201392,5.61432,0.86876,5.681138354,0.30432,0.08876,0.317,5.31,0.78,5.366982392,13.41392,3.17156,13.7837601,10.15392,2.96156,10.577,3.26,0.21,3.266756801
13/04/2020 18:30,4.37632,0.59976,4.41722637,0.13632,0.03976,0.142,4.24,0.56,4.276821249,4.64784,0.00812,4.647847093,0.02784,0.00812,0.029,4.62,0,4.62,5.58248,0.90364,5.655143517,0.25248,0.07364,0.263,5.33,0.83,5.394237666,10.706,2.373,10.96583627,7.416,2.163,7.725,3.29,0.21,3.296695315
13/04/2020 19:00,4.27632,0.62976,4.322442643,0.13632,0.03976,0.142,4.14,0.59,4.181829743,4.42728,0.00504,4.427282869,0.01728,0.00504,0.018,4.41,0,4.41,5.50112,0.91116,5.576067952,0.14112,0.04116,0.147,5.36,0.87,5.430147328,7.0416,1.3188,7.164032663,3.8016,1.1088,3.96,3.24,0.21,3.246798423
13/04/2020 19:30,4.22632,0.64976,4.275975772,0.13632,0.03976,0.142,4.09,0.61,4.135238808,4.25864,0.00252,4.258640746,0.00864,0.00252,0.009,4.25,0,4.25,5.29832,0.96076,5.38472419,0.20832,0.06076,0.217,5.09,0.9,5.168955407,3.968,0.434,3.991663813,0.768,0.224,0.8,3.2,0.21,3.206883222
13/04/2020 20:00,4.13728,0.65004,4.188035076,0.13728,0.04004,0.143,4,0.61,4.046245173,4.20152,0.00336,4.201521344,0.01152,0.00336,0.012,4.19,0,4.19,5.15128,0.96704,5.241264351,0.16128,0.04704,0.168,4.99,0.92,5.074100906,3.25,0.21,3.256777548,0,0,0,3.25,0.21,3.256777548
13/04/2020 20:30,4.13536,0.64948,4.186051433,0.13536,0.03948,0.141,4,0.61,4.046245173,4.30384,0.00112,4.303840146,0.00384,0.00112,0.004,4.3,0,4.3,5.18064,0.94352,5.265858031,0.08064,0.02352,0.084,5.1,0.92,5.182316085,3.28,0.21,3.286715686,0,0,0,3.28,0.21,3.286715686
13/04/2020 21:00,4.13536,0.64948,4.186051433,0.13536,0.03948,0.141,4,0.61,4.046245173,4.38096,0.00028,4.380960009,0.00096,0.00028,0.001,4.38,0,4.38,5.42144,0.88792,5.493670321,0.06144,0.01792,0.064,5.36,0.87,5.430147328,3.4,0.21,3.406479121,0,0,0,3.4,0.21,3.406479121
13/04/2020 21:30,4.00728,0.67004,4.062911099,0.13728,0.04004,0.143,3.87,0.63,3.920943764,4.17,0,4.17,0,0,0,4.17,0,4.17,5.16624,0.92932,5.249159114,0.06624,0.01932,0.069,5.1,0.91,5.180550164,3.31,0.21,3.316654941,0,0,0,3.31,0.21,3.316654941
13/04/2020 22:00,3.73632,0.69976,3.801282836,0.13632,0.03976,0.142,3.6,0.66,3.66,3.91,0,3.91,0,0,0,3.91,0,3.91,5.00584,0.96212,5.097461035,0.07584,0.02212,0.079,4.93,0.94,5.018814601,3.09,0.28,3.102660149,0,0,0,3.09,0.28,3.102660149
13/04/2020 22:30,3.53728,0.70004,3.605884884,0.13728,0.04004,0.143,3.4,0.66,3.463466472,3.81,0,3.81,0,0,0,3.81,0,3.81,4.78432,0.95876,4.879440398,0.06432,0.01876,0.067,4.72,0.94,4.812691555,3.04,0.25,3.050262284,0,0,0,3.04,0.25,3.050262284
13/04/2020 23:00,3.3592,0.7006,3.431481458,0.1392,0.0406,0.145,3.22,0.66,3.286943869,3.54,0,3.54,0,0,0,3.54,0,3.54,4.63856,0.95708,4.736268679,0.05856,0.01708,0.061,4.58,0.94,4.675467891,2.89,0.25,2.900792995,0,0,0,2.89,0.25,2.900792995
13/04/2020 23:30,3.1292,0.7006,3.20667008,0.1392,0.0406,0.145,2.99,0.66,3.061976486,3.25,0,3.25,0,0,0,3.25,0,3.25,4.37688,0.94784,4.478334423,0.02688,0.00784,0.028,4.35,0.94,4.450404476,2.75,0.25,2.761340254,0,0,0,2.75,0.25,2.761340254
14/04/2020 00:00,2.92112,0.72116,3.00882266,0.14112,0.04116,0.147,2.78,0.68,2.861957372,3.07,0,3.07,0,0,0,3.07,0,3.07,4.25112,0.96616,4.359528231,0.02112,0.00616,0.022,4.23,0.96,4.337568443,2.69,0.25,2.701592123,0,0,0,2.69,0.25,2.701592123
14/04/2020 00:30,2.86208,0.72144,2.951605936,0.14208,0.04144,0.148,2.72,0.68,2.803711825,2.94,0,2.94,0,0,0,2.94,0,2.94,4.0584,0.9712,4.172989336,0.0384,0.0112,0.04,4.02,0.96,4.133037624,2.65,0.23,2.659962406,0,0,0,2.65,0.23,2.659962406
14/04/2020 01:00,2.76208,0.72144,2.854743701,0.14208,0.04144,0.148,2.62,0.68,2.706806236,2.85,0,2.85,0,0,0,2.85,0,2.85,4.0032,0.9426,4.112676136,0.0432,0.0126,0.045,3.96,0.93,4.06773893,2.57,0.23,2.580271304,0,0,0,2.57,0.23,2.580271304
14/04/2020 01:30,2.76208,0.72144,2.854743701,0.14208,0.04144,0.148,2.62,0.68,2.706806236,2.91,0,2.91,0,0,0,2.91,0,2.91,3.99224,0.93232,4.09965862,0.04224,0.01232,0.044,3.95,0.92,4.05572435,2.72,0.23,2.729706944,0,0,0,2.72,0.23,2.729706944
14/04/2020 02:00,2.86112,0.69116,2.943418047,0.14112,0.04116,0.147,2.72,0.65,2.796587206,3.23,0,3.23,0,0,0,3.23,0,3.23,4.07592,0.92756,4.180130548,0.02592,0.00756,0.027,4.05,0.92,4.153179505,2.66,0.23,2.669925093,0,0,0,2.66,0.23,2.669925093
14/04/2020 02:30,2.80112,0.69116,2.885130049,0.14112,0.04116,0.147,2.66,0.65,2.738265875,3.37,0,3.37,0,0,0,3.37,0,3.37,4.08632,0.94476,4.19411285,0.01632,0.00476,0.017,4.07,0.94,4.17714017,2.61,0.23,2.620114501,0,0,0,2.61,0.23,2.620114501
14/04/2020 03:00,2.78208,0.69144,2.866715612,0.14208,0.04144,0.148,2.64,0.65,2.718841665,3.28,0,3.28,0,0,0,3.28,0,3.28,4.10192,0.91056,4.201769532,0.00192,0.00056,0.002,4.1,0.91,4.199773803,2.58,0.23,2.59023165,0,0,0,2.58,0.23,2.59023165
14/04/2020 03:30,2.75208,0.69144,2.837610544,0.14208,0.04144,0.148,2.61,0.65,2.689721175,3.3,0,3.3,0,0,0,3.3,0,3.3,4.13384,0.91112,4.233057146,0.00384,0.00112,0.004,4.13,0.91,4.229066091,2.56,0.23,2.570311265,0,0,0,2.56,0.23,2.570311265
14/04/2020 04:00,2.71304,0.69172,2.799832602,0.14304,0.04172,0.149,2.57,0.65,2.650924367,3.3,0,3.3,0,0,0,3.3,0,3.3,4.07672,0.91196,4.177477349,0.00672,0.00196,0.007,4.07,0.91,4.170491578,2.56,0.23,2.570311265,0,0,0,2.56,0.23,2.570311265
14/04/2020 04:30,2.82304,0.67172,2.901855027,0.14304,0.04172,0.149,2.68,0.63,2.753052851,3.3,0,3.3,0,0,0,3.3,0,3.3,4.04824,0.91532,4.150428628,0.01824,0.00532,0.019,4.03,0.91,4.131464631,2.56,0.23,2.570311265,0,0,0,2.56,0.23,2.570311265
14/04/2020 05:00,2.79304,0.67172,2.872678228,0.14304,0.04172,0.149,2.65,0.63,2.723857559,3.24,0,3.24,0,0,0,3.24,0,3.24,4.11496,0.91728,4.21595759,0.02496,0.00728,0.026,4.09,0.91,4.190011933,2.59,0.23,2.600192301,0,0,0,2.59,0.23,2.600192301
14/04/2020 05:30,2.79208,0.67144,2.871679369,0.14208,0.04144,0.148,2.65,0.63,2.723857559,3.24,0,3.24,0,0,0,3.24,0,3.24,4.17152,0.88336,4.26402439,0.01152,0.00336,0.012,4.16,0.88,4.252058325,2.59,0.23,2.600192301,0,0,0,2.59,0.23,2.600192301
14/04/2020 06:00,2.85208,0.67144,2.930049829,0.14208,0.04144,0.148,2.71,0.63,2.782265264,3.44,0,3.44,0,0,0,3.44,0,3.44,4.53,0.88,4.614683088,0,0,0,4.53,0.88,4.614683088,2.51,0.27,2.524480145,0,0,0,2.51,0.27,2.524480145
14/04/2020 06:30,2.92112,0.67116,2.997231689,0.14112,0.04116,0.147,2.78,0.63,2.850491186,3.64,0,3.64,0,0,0,3.64,0,3.64,4.92,0.68,4.966769574,0,0,0,4.92,0.68,4.966769574,2.61,0.24,2.621011255,0,0,0,2.61,0.24,2.621011255
14/04/2020 07:00,3.01824,0.65032,3.087505271,0.13824,0.04032,0.144,2.88,0.61,2.943891982,3.85,0,3.85,0,0,0,3.85,0,3.85,5.49,0.45,5.508411749,0,0,0,5.49,0.45,5.508411749,2.77,0.24,2.780377672,0,0,0,2.77,0.24,2.780377672
14/04/2020 07:30,3.34632,0.57976,3.396171256,0.13632,0.03976,0.142,3.21,0.54,3.255103685,4.14,0,4.14,0,0,0,4.14,0,4.14,6.03288,0.28084,6.039413233,0.00288,0.00084,0.003,6.03,0.28,6.036497329,2.98,0.24,2.989648809,0,0,0,2.98,0.24,2.989648809
14/04/2020 08:00,3.62536,0.55948,3.668276571,0.13536,0.03948,0.141,3.49,0.52,3.528526605,4.35,0,4.35,0,0,0,4.35,0,4.35,6.38576,0.23168,6.389961377,0.00576,0.00168,0.006,6.38,0.23,6.384144422,3.17,0.24,3.179072192,0,0,0,3.17,0.24,3.179072192
14/04/2020 08:30,3.7644,0.5292,3.801415526,0.1344,0.0392,0.14,3.63,0.49,3.662922331,4.53288,0.00084,4.532880078,0.00288,0.00084,0.003,4.53,0,4.53,6.66248,0.00364,6.662480994,0.01248,0.00364,0.013,6.65,0,6.65,3.41,-0.29,3.422309162,0,0,0,3.41,-0.29,3.422309162
14/04/2020 09:00,3.85344,0.50892,3.886901002,0.13344,0.03892,0.139,3.72,0.47,3.749573309,4.48768,0.00224,4.487680559,0.00768,0.00224,0.008,4.48,0,4.48,6.71208,0.00644,6.712083089,0.02208,0.00644,0.023,6.69,0,6.69,3.51,-0.29,3.521959682,0,0,0,3.51,-0.29,3.521959682
14/04/2020 09:30,3.95344,0.48892,3.983557531,0.13344,0.03892,0.139,3.82,0.45,3.846413914,4.38152,0.00336,4.381521288,0.01152,0.00336,0.012,4.37,0,4.37,6.52416,0.23288,6.528315005,0.04416,0.01288,0.046,6.48,0.22,6.483733492,4.6344,0.5742,4.669836078,1.2144,0.3542,1.265,3.42,0.22,3.427068718
14/04/2020 10:00,3.99344,0.48892,4.023258108,0.13344,0.03892,0.139,3.86,0.45,3.886142046,4.27536,0.00448,4.275362347,0.01536,0.00448,0.016,4.26,0,4.26,6.47144,0.23792,6.475812042,0.06144,0.01792,0.064,6.41,0.22,6.41377424,11.128,2.254,11.35398168,7.728,2.254,8.05,3.4,0,3.4
14/04/2020 10:30,4.18248,0.44864,4.206473202,0.13248,0.03864,0.138,4.05,0.41,4.070700185,4.2792,0.0056,4.279203664,0.0192,0.0056,0.02,4.26,0,4.26,6.43064,0.24352,6.435249241,0.08064,0.02352,0.084,6.35,0.22,6.353809881,13.212,2.636,13.47239548,9.792,2.856,10.2,3.42,-0.22,3.427068718
14/04/2020 11:00,4.14344,0.44892,4.167688112,0.13344,0.03892,0.139,4.01,0.41,4.030905605,4.28208,0.00644,4.282084843,0.02208,0.00644,0.023,4.26,0,4.26,6.4112,0.2466,6.415940851,0.0912,0.0266,0.095,6.32,0.22,6.323827955,14.79312,3.09716,15.11386117,11.37312,3.31716,11.847,3.42,-0.22,3.427068718
14/04/2020 11:30,4.08344,0.46892,4.110275927,0.13344,0.03892,0.139,3.95,0.43,3.97333613,4.304,0.007,4.304005692,0.024,0.007,0.025,4.28,0,4.28,6.34928,0.24604,6.354045341,0.08928,0.02604,0.093,6.26,0.22,6.263864622,17.7,3.98,18.14195138,14.4,4.2,15,3.3,-0.22,3.307325203
14/04/2020 12:00,4.14344,0.46892,4.169889807,0.13344,0.03892,0.139,4.01,0.43,4.032988966,4.25688,0.00784,4.25688722,0.02688,0.00784,0.028,4.23,0,4.23,6.1916,0.2438,6.196398067,0.0816,0.0238,0.085,6.11,0.22,6.113959437,13.3516,2.7438,13.63061484,10.1616,2.9638,10.585,3.19,-0.22,3.197577208
14/04/2020 12:30,4.14248,0.46864,4.168904412,0.13248,0.03864,0.138,4.01,0.43,4.032988966,4.25784,0.00812,4.257847743,0.02784,0.00812,0.029,4.23,0,4.23,6.20408,0.27744,6.210280316,0.09408,0.02744,0.098,6.11,0.25,6.115112427,17.20416,3.85288,17.63030929,13.96416,4.07288,14.546,3.24,-0.22,3.247460546
14/04/2020 13:00,4.16344,0.49892,4.193227134,0.13344,0.03892,0.139,4.03,0.46,4.056168142,4.15784,0.00812,4.157847929,0.02784,0.00812,0.029,4.13,0,4.13,6.00656,0.35108,6.016811465,0.10656,0.03108,0.111,5.9,0.32,5.908671594,7.57312,1.03216,7.643134226,4.29312,1.25216,4.472,3.28,-0.22,3.287369769
14/04/2020 13:30,4.09344,0.49892,4.123732799,0.13344,0.03892,0.139,3.96,0.46,3.986627648,4.07072,0.00896,4.070729861,0.03072,0.00896,0.032,4.04,0,4.04,5.91232,0.40276,5.926022562,0.11232,0.03276,0.117,5.8,0.37,5.811789742,16.462,3.651,16.86200596,13.272,3.871,13.825,3.19,-0.22,3.197577208
14/04/2020 14:00,4.0444,0.4992,4.075091655,0.1344,0.0392,0.14,3.91,0.46,3.936965837,3.93168,0.00924,3.931690858,0.03168,0.00924,0.033,3.9,0,3.9,5.64328,0.42304,5.659114065,0.11328,0.03304,0.118,5.53,0.39,5.543735203,15.58832,3.65576,16.01125547,12.56832,3.66576,13.092,3.02,-0.01,3.020016556
14/04/2020 14:30,3.9044,0.5292,3.940100506,0.1344,0.0392,0.14,3.77,0.49,3.801710142,3.74976,0.00868,3.749770046,0.02976,0.00868,0.031,3.72,0,3.72,5.67792,0.37856,5.69052574,0.09792,0.02856,0.102,5.58,0.35,5.590965927,14.0556,2.9608,14.36406029,10.9056,3.1808,11.36,3.15,-0.22,3.157673194
14/04/2020 15:00,3.83536,0.52948,3.871735451,0.13536,0.03948,0.141,3.7,0.49,3.732304918,3.74976,0.00868,3.749770046,0.02976,0.00868,0.031,3.72,0,3.72,5.50872,0.37296,5.521330927,0.07872,0.02296,0.082,5.43,0.35,5.441268235,14.08712,2.96416,14.39559635,10.91712,3.18416,11.372,3.17,-0.22,3.177624899
14/04/2020 15:30,3.78536,0.54948,3.82503315,0.13536,0.03948,0.141,3.65,0.51,3.685457909,3.74688,0.00784,3.746888202,0.02688,0.00784,0.028,3.72,0,3.72,5.39736,0.48548,5.419149915,0.08736,0.02548,0.091,5.31,0.46,5.329887428,13.67912,2.90016,13.98317746,10.62912,3.10016,11.072,3.05,-0.2,3.056550343
14/04/2020 16:00,3.82536,0.58948,3.870512343,0.13536,0.03948,0.141,3.69,0.55,3.730763997,3.794,0.007,3.794006458,0.024,0.007,0.025,3.77,0,3.77,5.33064,0.52352,5.356285653,0.08064,0.02352,0.084,5.25,0.5,5.273755777,9.3988,1.6084,9.535428255,6.2688,1.8284,6.53,3.13,-0.22,3.137722104
14/04/2020 16:30,3.96632,0.58976,4.009926583,0.13632,0.03976,0.142,3.83,0.55,3.86928934,4.03112,0.00616,4.031124707,0.02112,0.00616,0.022,4.01,0,4.01,5.38488,0.52184,5.410106247,0.07488,0.02184,0.078,5.31,0.5,5.333488539,6.36576,0.69168,6.403227436,3.12576,0.91168,3.256,3.24,-0.22,3.247460546
14/04/2020 17:00,4.22536,0.56948,4.263563603,0.13536,0.03948,0.141,4.09,0.53,4.124196892,4.28632,0.00476,4.286322643,0.01632,0.00476,0.017,4.27,0,4.27,5.65856,0.51708,5.682136306,0.05856,0.01708,0.061,5.6,0.5,5.622277119,8.96776,1.72268,9.131721952,5.59776,1.63268,5.831,3.37,0.09,3.371201566
14/04/2020 17:30,4.35248,0.56864,4.389468487,0.13248,0.03864,0.138,4.22,0.53,4.253151773,4.70248,0.00364,4.702481409,0.01248,0.00364,0.013,4.69,0,4.69,5.86032,0.55176,5.886237304,0.04032,0.01176,0.042,5.82,0.54,5.844997861,8.74072,1.80396,8.92493461,5.43072,1.58396,5.657,3.31,0.22,3.317303122
14/04/2020 18:00,4.45152,0.56836,4.487656783,0.13152,0.03836,0.137,4.32,0.53,4.352390148,4.82768,0.00224,4.82768052,0.00768,0.00224,0.008,4.82,0,4.82,5.8988,0.6484,5.93432928,0.0288,0.0084,0.03,5.87,0.64,5.904786194,10.45704,2.29872,10.70671748,7.12704,2.07872,7.424,3.33,0.22,3.337259355
14/04/2020 18:30,4.36152,0.56836,4.398396276,0.13152,0.03836,0.137,4.23,0.53,4.263074008,4.75384,0.00112,4.753840132,0.00384,0.00112,0.004,4.75,0,4.75,5.81496,0.72728,5.860264158,0.02496,0.00728,0.026,5.79,0.72,5.834595102,9.5288,2.0484,9.74648511,6.2688,1.8284,6.53,3.26,0.22,3.26741488
14/04/2020 19:00,4.30536,0.56948,4.34285991,0.13536,0.03948,0.141,4.17,0.53,4.203546122,4.64192,0.00056,4.641920034,0.00192,0.00056,0.002,4.64,0,4.64,5.65344,0.76392,5.704818805,0.01344,0.00392,0.014,5.64,0.76,5.690975312,6.80816,1.28988,6.929273627,3.66816,1.06988,3.821,3.14,0.22,3.147697571
14/04/2020 19:30,4.21536,0.58948,4.256377168,0.13536,0.03948,0.141,4.08,0.55,4.116904177,4.54096,0.00028,4.540960009,0.00096,0.00028,0.001,4.54,0,4.54,5.47288,0.82084,5.534093765,0.00288,0.00084,0.003,5.47,0.82,5.531121044,4.33832,0.58076,4.377019831,1.16832,0.34076,1.217,3.17,0.24,3.179072192
14/04/2020 20:00,4.12536,0.58948,4.167263107,0.13536,0.03948,0.141,3.99,0.55,4.027728889,4.46,0,4.46,0,0,0,4.46,0,4.46,5.33,0.87,5.40053701,0,0,0,5.33,0.87,5.40053701,3.17,0.24,3.179072192,0,0,0,3.17,0.24,3.179072192
14/04/2020 20:30,4.15536,0.62948,4.20276835,0.13536,0.03948,0.141,4.02,0.59,4.063065345,4.44,0,4.44,0,0,0,4.44,0,4.44,5.42,0.87,5.489380657,0,0,0,5.42,0.87,5.489380657,3.25,0.24,3.25884949,0,0,0,3.25,0.24,3.25884949
14/04/2020 21:00,4.14536,0.62948,4.19288142,0.13536,0.03948,0.141,4.01,0.59,4.053171598,4.44,0,4.44,0,0,0,4.44,0,4.44,5.45,0.87,5.519003533,0,0,0,5.45,0.87,5.519003533,3.29,0.24,3.298742185,0,0,0,3.29,0.24,3.298742185
14/04/2020 21:30,3.92632,0.66976,3.983034923,0.13632,0.03976,0.142,3.79,0.63,3.842004685,4.22,0,4.22,0,0,0,4.22,0,4.22,5.34,0.9,5.415311625,0,0,0,5.34,0.9,5.415311625,3.19,0.25,3.199781243,0,0,0,3.19,0.25,3.199781243
14/04/2020 22:00,3.65728,0.67004,3.718151503,0.13728,0.04004,0.143,3.52,0.63,3.575933445,4.02,0,4.02,0,0,0,4.02,0,4.02,5.15,0.9,5.228049349,0,0,0,5.15,0.9,5.228049349,3.04,0.3,3.054766767,0,0,0,3.04,0.3,3.054766767
14/04/2020 22:30,3.50728,0.71004,3.578431193,0.13728,0.04004,0.143,3.37,0.67,3.435956926,3.82,0,3.82,0,0,0,3.82,0,3.82,4.96,0.93,5.046434385,0,0,0,4.96,0.93,5.046434385,2.97,0.26,2.981358751,0,0,0,2.97,0.26,2.981358751
14/04/2020 23:00,3.32016,0.71088,3.39541055,0.14016,0.04088,0.146,3.18,0.67,3.249815379,3.53,0,3.53,0,0,0,3.53,0,3.53,4.64,0.96,4.738269726,0,0,0,4.64,0.96,4.738269726,2.81,0.26,2.822002835,0,0,0,2.81,0.26,2.822002835
14/04/2020 23:30,3.07112,0.71116,3.152384272,0.14112,0.04116,0.147,2.93,0.67,3.005628054,3.24,0,3.24,0,0,0,3.24,0,3.24,4.43,0.96,4.532824726,0,0,0,4.43,0.96,4.532824726,2.71,0.26,2.722443755,0,0,0,2.71,0.26,2.722443755
15/04/2020 00:00,2.90304,0.74172,2.996296013,0.14304,0.04172,0.149,2.76,0.7,2.847384765,3.04,0,3.04,0,0,0,3.04,0,3.04,4.16,0.96,4.269332501,0,0,0,4.16,0.96,4.269332501,2.67,0.26,2.682629307,0,0,0,2.67,0.26,2.682629307
15/04/2020 00:30,2.82304,0.74172,2.918853097,0.14304,0.04172,0.149,2.68,0.7,2.769909746,2.91,0,2.91,0,0,0,2.91,0,2.91,4.07,0.96,4.181686263,0,0,0,4.07,0.96,4.181686263,2.58,0.26,2.593067681,0,0,0,2.58,0.26,2.593067681
15/04/2020 01:00,2.73304,0.71172,2.824190681,0.14304,0.04172,0.149,2.59,0.67,2.675256997,2.78,0,2.78,0,0,0,2.78,0,2.78,4.03,0.96,4.142764777,0,0,0,4.03,0.96,4.142764777,2.56,0.26,2.573169252,0,0,0,2.56,0.26,2.573169252
15/04/2020 01:30,2.70304,0.71172,2.795169154,0.14304,0.04172,0.149,2.56,0.67,2.646223724,2.89,0,2.89,0,0,0,2.89,0,2.89,3.95,0.93,4.058004436,0,0,0,3.95,0.93,4.058004436,2.56,0.26,2.573169252,0,0,0,2.56,0.26,2.573169252
15/04/2020 02:00,2.84304,0.69172,2.925978981,0.14304,0.04172,0.149,2.7,0.65,2.777138815,3.21,0,3.21,0,0,0,3.21,0,3.21,4.06,0.93,4.165153058,0,0,0,4.06,0.93,4.165153058,2.66,0.26,2.672676561,0,0,0,2.66,0.26,2.672676561
15/04/2020 02:30,2.81304,0.69172,2.896838035,0.14304,0.04172,0.149,2.67,0.65,2.747981077,3.23,0,3.23,0,0,0,3.23,0,3.23,4.06,0.93,4.165153058,0,0,0,4.06,0.93,4.165153058,2.64,0.26,2.652772135,0,0,0,2.64,0.26,2.652772135
15/04/2020 03:00,2.744,0.692,2.829911659,0.144,0.042,0.15,2.6,0.65,2.680018657,3.21,0,3.21,0,0,0,3.21,0,3.21,4.12,0.93,4.223659551,0,0,0,4.12,0.93,4.223659551,2.62,0.26,2.632869157,0,0,0,2.62,0.26,2.632869157
15/04/2020 03:30,2.704,0.692,2.791143135,0.144,0.042,0.15,2.56,0.65,2.641230774,3.14,0,3.14,0,0,0,3.14,0,3.14,4.07,0.93,4.174901196,0,0,0,4.07,0.93,4.174901196,2.59,0.26,2.60301748,0,0,0,2.59,0.26,2.60301748
15/04/2020 04:00,2.70496,0.69228,2.792142582,0.14496,0.04228,0.151,2.56,0.65,2.641230774,3.14,0,3.14,0,0,0,3.14,0,3.14,4.11,0.93,4.213905552,0,0,0,4.11,0.93,4.213905552,2.56,0.26,2.573169252,0,0,0,2.56,0.26,2.573169252
15/04/2020 04:30,2.76496,0.69228,2.850307948,0.14496,0.04228,0.151,2.62,0.65,2.699425865,3.08,0,3.08,0,0,0,3.08,0,3.08,4.05,0.93,4.155406117,0,0,0,4.05,0.93,4.155406117,2.56,0.26,2.573169252,0,0,0,2.56,0.26,2.573169252
15/04/2020 05:00,2.68592,0.69256,2.773771007,0.14592,0.04256,0.152,2.54,0.65,2.621850492,3.08,0,3.08,0,0,0,3.08,0,3.08,4.24,0.9,4.334466519,0,0,0,4.24,0.9,4.334466519,2.56,0.26,2.573169252,0,0,0,2.56,0.26,2.573169252
15/04/2020 05:30,2.72496,0.67228,2.806664818,0.14496,0.04228,0.151,2.58,0.63,2.655804963,3.25,0,3.25,0,0,0,3.25,0,3.25,4.32,0.86,4.404770142,0,0,0,4.32,0.86,4.404770142,2.53,0.26,2.543324596,0,0,0,2.53,0.26,2.543324596
15/04/2020 06:00,2.804,0.672,2.88340077,0.144,0.042,0.15,2.66,0.63,2.733587387,3.32,0,3.32,0,0,0,3.32,0,3.32,4.68,0.82,4.75129456,0,0,0,4.68,0.82,4.75129456,2.48,0.3,2.498079262,0,0,0,2.48,0.3,2.498079262
15/04/2020 06:30,2.86304,0.67172,2.940783195,0.14304,0.04172,0.149,2.72,0.63,2.792006447,3.5,0,3.5,0,0,0,3.5,0,3.5,4.9,0.69,4.948343157,0,0,0,4.9,0.69,4.948343157,2.64,0.22,2.649150807,0,0,0,2.64,0.22,2.649150807
15/04/2020 07:00,3.00208,0.67144,3.076250315,0.14208,0.04144,0.148,2.86,0.63,2.928566202,3.75,0,3.75,0,0,0,3.75,0,3.75,5.45,0.46,5.469378392,0,0,0,5.45,0.46,5.469378392,2.8,0.2,2.80713377,0,0,0,2.8,0.2,2.80713377
15/04/2020 07:30,3.40112,0.61116,3.455594565,0.14112,0.04116,0.147,3.26,0.57,3.309456149,4.12,0,4.12,0,0,0,4.12,0,4.12,6.03,0.31,6.037963233,0,0,0,6.03,0.31,6.037963233,2.95,0.23,2.958952517,0,0,0,2.95,0.23,2.958952517
15/04/2020 08:00,3.5692,0.5806,3.616114628,0.1392,0.0406,0.145,3.43,0.54,3.472247111,4.29,0,4.29,0,0,0,4.29,0,4.29,6.27288,0.23084,6.277125982,0.00288,0.00084,0.003,6.27,0.23,6.274217083,3.24,-0.22,3.247460546,0,0,0,3.24,-0.22,3.247460546
15/04/2020 08:30,3.77824,0.55032,3.818108118,0.13824,0.04032,0.144,3.64,0.51,3.67555438,4.41096,0.00028,4.410960009,0.00096,0.00028,0.001,4.41,0,4.41,6.45152,0.23336,6.45573909,0.01152,0.00336,0.012,6.44,0.23,6.444105834,3.37,-0.24,3.378535186,0,0,0,3.37,-0.24,3.378535186
15/04/2020 09:00,3.85824,0.55032,3.897289828,0.13824,0.04032,0.144,3.72,0.51,3.754796932,4.4648,0.0014,4.464800219,0.0048,0.0014,0.005,4.46,0,4.46,6.49632,0.23476,6.500560422,0.01632,0.00476,0.017,6.48,0.23,6.484080505,3.47,-0.24,3.47828981,0,0,0,3.47,-0.24,3.47828981
15/04/2020 09:30,3.97824,0.55032,4.016123205,0.13824,0.04032,0.144,3.84,0.51,3.873719143,4.37152,0.00336,4.371521291,0.01152,0.00336,0.012,4.36,0,4.36,6.46224,0.24232,6.466781642,0.04224,0.01232,0.044,6.42,0.23,6.424118617,7.64536,0.98948,7.709124477,4.21536,1.22948,4.391,3.43,-0.24,3.438386249
15/04/2020 10:00,3.97824,0.51032,4.010837818,0.13824,0.04032,0.144,3.84,0.47,3.868656097,4.2444,0.0042,4.244402078,0.0144,0.0042,0.015,4.23,0,4.23,6.32896,0.24428,6.333672505,0.04896,0.01428,0.051,6.28,0.23,6.284210372,10.22392,1.74156,10.37118949,6.79392,1.98156,7.077,3.43,-0.24,3.438386249
15/04/2020 10:30,4.01728,0.51004,4.049528294,0.13728,0.04004,0.143,3.88,0.47,3.908362829,4.18824,0.00532,4.188243379,0.01824,0.00532,0.019,4.17,0,4.17,6.20952,0.24736,6.214444915,0.05952,0.01736,0.062,6.15,0.23,6.15429931,10.8912,1.8716,11.05084268,7.4112,2.1616,7.72,3.48,-0.29,3.492062428
15/04/2020 11:00,3.99728,0.51004,4.02968835,0.13728,0.04004,0.143,3.86,0.47,3.888508712,4.21016,0.00588,4.210164106,0.02016,0.00588,0.021,4.19,0,4.19,6.12872,0.25296,6.13393818,0.07872,0.02296,0.082,6.05,0.23,6.054370322,13.22008,2.56544,13.46669958,9.79008,2.85544,10.198,3.43,-0.29,3.442237644
15/04/2020 11:30,3.99728,0.51004,4.02968835,0.13728,0.04004,0.143,3.86,0.47,3.888508712,4.24496,0.00728,4.244966243,0.02496,0.00728,0.026,4.22,0,4.22,5.8964,0.2552,5.901920027,0.0864,0.0252,0.09,5.81,0.23,5.814550714,15.89832,3.43576,16.26533202,12.56832,3.66576,13.092,3.33,-0.23,3.337933492
15/04/2020 12:00,4.14728,0.49004,4.176131056,0.13728,0.04004,0.143,4.01,0.45,4.035170381,4.16592,0.00756,4.16592686,0.02592,0.00756,0.027,4.14,0,4.14,5.82216,0.27688,5.828739967,0.09216,0.02688,0.096,5.73,0.25,5.735451159,17.08224,3.74232,17.48736351,13.72224,4.00232,14.294,3.36,-0.26,3.37004451
15/04/2020 12:30,4.22728,0.49004,4.255588725,0.13728,0.04004,0.143,4.09,0.45,4.114681033,4.15592,0.00756,4.155926876,0.02592,0.00756,0.027,4.13,0,4.13,5.82888,0.30884,5.837056124,0.09888,0.02884,0.103,5.73,0.28,5.736837108,17.448,3.849,17.86749857,14.088,4.109,14.675,3.36,-0.26,3.37004451
15/04/2020 13:00,4.14728,0.49004,4.176131056,0.13728,0.04004,0.143,4.01,0.45,4.035170381,4.07592,0.00756,4.075927011,0.02592,0.00756,0.027,4.05,0,4.05,5.81272,0.34996,5.823245298,0.10272,0.02996,0.107,5.71,0.32,5.718959696,20.94464,5.05552,21.54614182,17.74464,5.17552,18.484,3.2,-0.12,3.20224921
15/04/2020 13:30,4.05824,0.52032,4.091459984,0.13824,0.04032,0.144,3.92,0.48,3.949278415,3.954,0.007,3.954006196,0.024,0.007,0.025,3.93,0,3.93,5.59656,0.38108,5.609519213,0.10656,0.03108,0.111,5.49,0.35,5.501145335,20.244,5.112,20.87946551,17.184,5.012,17.9,3.06,0.1,3.061633551
15/04/2020 14:00,3.93824,0.52032,3.972463618,0.13824,0.04032,0.144,3.8,0.48,3.830195817,3.83784,0.00812,3.83784859,0.02784,0.00812,0.029,3.81,0,3.81,5.58984,0.32912,5.599520622,0.09984,0.02912,0.104,5.49,0.3,5.498190611,17.308,3.809,17.722171,14.088,4.109,14.675,3.22,-0.3,3.233944959
15/04/2020 14:30,3.80824,0.52032,3.843621313,0.13824,0.04032,0.144,3.67,0.48,3.701256543,3.69016,0.00588,3.690164685,0.02016,0.00588,0.021,3.67,0,3.67,5.43392,0.28156,5.441209663,0.07392,0.02156,0.077,5.36,0.26,5.366302265,16.14216,3.41688,16.49983025,12.81216,3.73688,13.346,3.33,-0.32,3.345340043
15/04/2020 15:00,3.7792,0.5206,3.814888858,0.1392,0.0406,0.145,3.64,0.48,3.67151195,3.71824,0.00532,3.718243806,0.01824,0.00532,0.019,3.7,0,3.7,5.42624,0.27932,5.433424353,0.06624,0.01932,0.069,5.36,0.26,5.366302265,14.37056,2.99808,14.67996861,11.17056,3.25808,11.636,3.2,-0.26,3.210545125
15/04/2020 15:30,3.6892,0.5606,3.731550482,0.1392,0.0406,0.145,3.55,0.52,3.587882384,3.7192,0.0056,3.719204216,0.0192,0.0056,0.02,3.7,0,3.7,5.33432,0.35876,5.346370601,0.06432,0.01876,0.067,5.27,0.34,5.280956353,15.01304,3.06172,15.32205924,11.66304,3.40172,12.149,3.35,-0.34,3.367209527
15/04/2020 16:00,3.7592,0.5606,3.80077058,0.1392,0.0406,0.145,3.62,0.52,3.657157366,3.75536,0.00448,3.755362672,0.01536,0.00448,0.016,3.74,0,3.74,5.34664,0.35652,5.358513395,0.05664,0.01652,0.059,5.29,0.34,5.300915015,13.35192,2.56556,13.596171,9.96192,2.90556,10.377,3.39,-0.34,3.407007485
15/04/2020 16:30,3.89016,0.56088,3.93038563,0.14016,0.04088,0.146,3.75,0.52,3.785881667,3.93536,0.00448,3.93536255,0.01536,0.00448,0.016,3.92,0,3.92,5.39952,0.41736,5.415626058,0.05952,0.01736,0.062,5.34,0.4,5.354960317,12.2568,2.3824,12.48619141,8.9568,2.6124,9.33,3.3,-0.23,3.308005441
15/04/2020 17:00,4.17016,0.56088,4.207709686,0.14016,0.04088,0.146,4.03,0.52,4.063409898,4.19056,0.00308,4.190561132,0.01056,0.00308,0.011,4.18,0,4.18,5.50376,0.47568,5.524277835,0.05376,0.01568,0.056,5.45,0.46,5.469378392,10.14528,1.69404,10.28574148,6.66528,1.94404,6.943,3.48,-0.25,3.488968329
15/04/2020 17:30,4.28824,0.57032,4.325998983,0.13824,0.04032,0.144,4.15,0.53,4.183706491,4.51576,0.00168,4.515760313,0.00576,0.00168,0.006,4.51,0,4.51,5.52184,0.59512,5.553817138,0.05184,0.01512,0.054,5.47,0.58,5.500663596,12.07648,2.28064,12.28994255,8.67648,2.53064,9.038,3.4,-0.25,3.409178787
15/04/2020 18:00,4.24728,0.56004,4.284043907,0.13728,0.04004,0.143,4.11,0.52,4.142764777,4.66192,0.00056,4.661920034,0.00192,0.00056,0.002,4.66,0,4.66,5.61128,0.63204,5.64676348,0.04128,0.01204,0.043,5.57,0.62,5.604400057,11.56376,2.11068,11.75480818,8.09376,2.36068,8.431,3.47,-0.25,3.478994107
15/04/2020 18:30,4.28536,0.55948,4.321727456,0.13536,0.03948,0.141,4.15,0.52,4.182451434,4.56,0,4.56,0,0,0,4.56,0,4.56,5.59784,0.62812,5.632969679,0.02784,0.00812,0.029,5.57,0.62,5.604400057,8.97824,1.36532,9.081458704,5.53824,1.61532,5.769,3.44,-0.25,3.449072339
15/04/2020 19:00,4.20632,0.57976,4.246086386,0.13632,0.03976,0.142,4.07,0.54,4.105666816,4.43,0,4.43,0,0,0,4.43,0,4.43,5.58344,0.65392,5.621602405,0.01344,0.00392,0.014,5.57,0.65,5.607798142,6.81856,0.74708,6.859365058,3.41856,0.99708,3.561,3.4,-0.25,3.409178787
15/04/2020 19:30,4.07632,0.61976,4.123164707,0.13632,0.03976,0.142,3.94,0.58,3.98246155,4.43,0,4.43,0,0,0,4.43,0,4.43,5.37288,0.74084,5.423714908,0.00288,0.00084,0.003,5.37,0.74,5.420747181,4.21,0.5,4.239587244,0.96,0.28,1,3.25,0.22,3.257437643
15/04/2020 20:00,4.07632,0.61976,4.123164707,0.13632,0.03976,0.142,3.94,0.58,3.98246155,4.29,0,4.29,0,0,0,4.29,0,4.29,5.24,0.77,5.296272274,0,0,0,5.24,0.77,5.296272274,3.49,-0.26,3.499671413,0,0,0,3.49,-0.26,3.499671413
15/04/2020 20:30,4.01632,0.61976,4.063856395,0.13632,0.03976,0.142,3.88,0.58,3.92311101,4.33,0,4.33,0,0,0,4.33,0,4.33,5.29192,0.79056,5.350645045,0.00192,0.00056,0.002,5.29,0.79,5.348663384,3.27,-0.06,3.270550412,0,0,0,3.27,-0.06,3.270550412
15/04/2020 21:00,4.01536,0.61948,4.062864925,0.13536,0.03948,0.141,3.88,0.58,3.92311101,4.31,0,4.31,0,0,0,4.31,0,4.31,5.37056,0.79308,5.428801949,0.01056,0.00308,0.011,5.36,0.79,5.417905499,3.33,0.16,3.333841628,0,0,0,3.33,0.16,3.333841628
15/04/2020 21:30,3.87632,0.64976,3.930400081,0.13632,0.03976,0.142,3.74,0.61,3.789419481,4.11,0,4.11,0,0,0,4.11,0,4.11,5.18192,0.82056,5.246485833,0.00192,0.00056,0.002,5.18,0.82,5.244501883,3.3,-0.02,3.300060606,0,0,0,3.3,-0.02,3.300060606
15/04/2020 22:00,3.66824,0.65032,3.725439679,0.13824,0.04032,0.144,3.53,0.61,3.582317686,3.88,0,3.88,0,0,0,3.88,0,3.88,4.9748,0.8514,5.04712958,0.0048,0.0014,0.005,4.97,0.85,5.042162235,3.13,0.17,3.134613214,0,0,0,3.13,0.17,3.134613214
15/04/2020 22:30,3.46824,0.67032,3.532423757,0.13824,0.04032,0.144,3.33,0.63,3.389070669,3.65,0,3.65,0,0,0,3.65,0,3.65,4.76056,0.88308,4.841772589,0.01056,0.00308,0.011,4.75,0.88,4.830828086,3.01,0.25,3.020364216,0,0,0,3.01,0.25,3.020364216
15/04/2020 23:00,3.26016,0.67088,3.328471601,0.14016,0.04088,0.146,3.12,0.63,3.182970311,3.45,0,3.45,0,0,0,3.45,0,3.45,4.52536,0.88448,4.610985578,0.01536,0.00448,0.016,4.51,0.88,4.595051686,2.93,0.15,2.933837078,0,0,0,2.93,0.15,2.933837078
15/04/2020 23:30,3.08112,0.69116,3.15768944,0.14112,0.04116,0.147,2.94,0.65,3.010996513,3.21,0,3.21,0,0,0,3.21,0,3.21,4.2792,0.8856,4.369878717,0.0192,0.0056,0.02,4.26,0.88,4.349942528,2.83,-0.09,2.831430734,0,0,0,2.83,-0.09,2.831430734
16/04/2020 00:00,2.88304,0.71172,2.969590039,0.14304,0.04172,0.149,2.74,0.67,2.820726857,2.96,0,2.96,0,0,0,2.96,0,2.96,4.09096,0.88028,4.184596349,0.00096,0.00028,0.001,4.09,0.88,4.183598929,2.72,0.13,2.723104846,0,0,0,2.72,0.13,2.723104846
16/04/2020 00:30,2.77304,0.71172,2.862917428,0.14304,0.04172,0.149,2.63,0.67,2.714000737,2.87,0,2.87,0,0,0,2.87,0,2.87,4.05672,0.88196,4.151485349,0.00672,0.00196,0.007,4.05,0.88,4.144502383,2.64,0.15,2.64425793,0,0,0,2.64,0.15,2.64425793
16/04/2020 01:00,2.774,0.712,2.863916898,0.144,0.042,0.15,2.63,0.67,2.714000737,2.76,0,2.76,0,0,0,2.76,0,2.76,3.93864,0.90252,4.040721149,0.00864,0.00252,0.009,3.93,0.9,4.031736599,2.59,0.12,2.592778432,0,0,0,2.59,0.12,2.592778432
16/04/2020 01:30,2.68496,0.71228,2.777832428,0.14496,0.04228,0.151,2.54,0.67,2.626880279,2.81,0,2.81,0,0,0,2.81,0,2.81,3.93,0.9,4.031736599,0,0,0,3.93,0.9,4.031736599,2.61,-0.05,2.610478883,0,0,0,2.61,-0.05,2.610478883
16/04/2020 02:00,2.794,0.692,2.878419705,0.144,0.042,0.15,2.65,0.65,2.72855273,3.07,0,3.07,0,0,0,3.07,0,3.07,3.93,0.9,4.031736599,0,0,0,3.93,0.9,4.031736599,2.57,0.24,2.5811819,0,0,0,2.57,0.24,2.5811819
16/04/2020 02:30,2.74496,0.69228,2.830910984,0.14496,0.04228,0.151,2.6,0.65,2.680018657,3.1,0,3.1,0,0,0,3.1,0,3.1,3.94,0.9,4.041484876,0,0,0,3.94,0.9,4.041484876,2.51,0.28,2.525569243,0,0,0,2.51,0.28,2.525569243
16/04/2020 03:00,2.74592,0.69256,2.831910309,0.14592,0.04256,0.152,2.6,0.65,2.680018657,3.06,0,3.06,0,0,0,3.06,0,3.06,3.9992,0.8756,4.093931607,0.0192,0.0056,0.02,3.98,0.87,4.0739784,2.48,0.28,2.495756398,0,0,0,2.48,0.28,2.495756398
16/04/2020 03:30,2.67592,0.69256,2.764088855,0.14592,0.04256,0.152,2.53,0.65,2.612163854,3.1,0,3.1,0,0,0,3.1,0,3.1,3.9732,0.8826,4.070049263,0.0432,0.0126,0.045,3.93,0.87,4.02514596,2.48,0.25,2.492568956,0,0,0,2.48,0.25,2.492568956
16/04/2020 04:00,2.67592,0.69256,2.764088855,0.14592,0.04256,0.152,2.53,0.65,2.612163854,3.06,0,3.06,0,0,0,3.06,0,3.06,3.94632,0.87476,4.042109177,0.01632,0.00476,0.017,3.93,0.87,4.02514596,2.43,0.25,2.442826232,0,0,0,2.43,0.25,2.442826232
16/04/2020 04:30,2.72592,0.66256,2.805285297,0.14592,0.04256,0.152,2.58,0.62,2.653450584,3.02,0,3.02,0,0,0,3.02,0,3.02,3.95496,0.87728,4.051089829,0.02496,0.00728,0.026,3.93,0.87,4.02514596,2.45,0.25,2.462722071,0,0,0,2.45,0.25,2.462722071
