Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
16/04/2020 05:00,2.67688,0.66284,2.757724315,0.14688,0.04284,0.153,2.53,0.62,2.604860841,2.96,0,2.96,0,0,0,2.96,0,2.96,4.05168,0.85924,4.141787561,0.03168,0.00924,0.033,4.02,0.85,4.108880626,2.45,0.27,2.464832652,0,0,0,2.45,0.27,2.464832652
16/04/2020 05:30,2.71592,0.66256,2.795569209,0.14592,0.04256,0.152,2.57,0.62,2.643728428,3.01,0,3.01,0,0,0,3.01,0,3.01,4.14936,0.86148,4.237845703,0.03936,0.01148,0.041,4.11,0.85,4.196975101,2.45,0.27,2.464832652,0,0,0,2.45,0.27,2.464832652
16/04/2020 06:00,2.74496,0.66228,2.823724526,0.14496,0.04228,0.151,2.6,0.62,2.672901046,3.12,0,3.12,0,0,0,3.12,0,3.12,4.3476,0.8168,4.423662284,0.0576,0.0168,0.06,4.29,0.8,4.363954629,2.45,0.29,2.467103565,0,0,0,2.45,0.29,2.467103565
16/04/2020 06:30,2.80304,0.66172,2.88008795,0.14304,0.04172,0.149,2.66,0.62,2.731300057,3.37,0,3.37,0,0,0,3.37,0,3.37,4.71776,0.64268,4.761333532,0.07776,0.02268,0.081,4.64,0.62,4.681239152,2.65,0.24,2.66084573,0,0,0,2.65,0.24,2.66084573
16/04/2020 07:00,2.95112,0.66116,3.024275417,0.14112,0.04116,0.147,2.81,0.62,2.877585794,3.54,0,3.54,0,0,0,3.54,0,3.54,5.122,0.501,5.146443918,0.072,0.021,0.075,5.05,0.48,5.07276059,2.76,0.24,2.770415131,0,0,0,2.76,0.24,2.770415131
16/04/2020 07:30,3.27016,0.58088,3.321350328,0.14016,0.04088,0.146,3.13,0.54,3.176239915,3.85,0,3.85,0,0,0,3.85,0,3.85,5.64792,0.34856,5.658665426,0.09792,0.02856,0.102,5.55,0.32,5.559217571,2.95,0.11,2.952050135,0,0,0,2.95,0.11,2.952050135
16/04/2020 08:00,3.49016,0.55088,3.533367459,0.14016,0.04088,0.146,3.35,0.51,3.38859853,4.05,0,4.05,0,0,0,4.05,0,4.05,5.96504,0.26772,5.971044816,0.09504,0.02772,0.099,5.87,0.24,5.874904255,4.4744,0.1242,4.476123434,1.2144,0.3542,1.265,3.26,-0.23,3.268103426
16/04/2020 08:30,3.66728,0.51004,3.70257794,0.13728,0.04004,0.143,3.53,0.47,3.561151499,4.22384,0.00112,4.223840148,0.00384,0.00112,0.004,4.22,0,4.22,6.33376,0.01568,6.333779409,0.05376,0.01568,0.056,6.28,0,6.28,5.44648,0.37564,5.459418449,2.07648,0.60564,2.163,3.37,-0.23,3.377839546
16/04/2020 09:00,3.83824,0.48032,3.868177038,0.13824,0.04032,0.144,3.7,0.44,3.726070316,4.26768,0.00224,4.267680588,0.00768,0.00224,0.008,4.26,0,4.26,6.19128,0.01204,6.191291707,0.04128,0.01204,0.043,6.15,0,6.15,3.93912,-0.13484,3.941427178,0.42912,0.12516,0.447,3.51,-0.26,3.519616456
16/04/2020 09:30,3.90632,0.47976,3.935670921,0.13632,0.03976,0.142,3.77,0.44,3.795589546,4.25152,0.00336,4.251521328,0.01152,0.00336,0.012,4.24,0,4.24,6.14288,0.03584,6.142984552,0.12288,0.03584,0.128,6.02,0,6.02,7.2124,0.8432,7.261521879,3.7824,1.1032,3.94,3.43,-0.26,3.439840113
16/04/2020 10:00,3.96728,0.47004,3.995027935,0.13728,0.04004,0.143,3.83,0.43,3.854062791,4.17592,0.42756,4.197751231,0.02592,0.00756,0.027,4.15,0.42,4.171198868,6.08632,0.03976,6.086449868,0.13632,0.03976,0.142,5.95,0,5.95,9.14816,1.42488,9.258461773,5.70816,1.66488,5.946,3.44,-0.24,3.44836193
16/04/2020 10:30,4.03632,0.43976,4.060205414,0.13632,0.03976,0.142,3.9,0.4,3.920459157,4.17688,0.00784,4.176887358,0.02688,0.00784,0.028,4.15,0,4.15,5.96,0.265,5.96588845,0.12,0.035,0.125,5.84,0.23,5.844527355,9.55688,1.55284,9.682213972,6.14688,1.79284,6.403,3.41,-0.24,3.418435315
16/04/2020 11:00,3.98632,0.43976,4.01050321,0.13632,0.03976,0.142,3.85,0.4,3.870723447,4.08976,0.00868,4.089769211,0.02976,0.00868,0.031,4.06,0,4.06,5.9552,0.0336,5.955294787,0.1152,0.0336,0.12,5.84,0,5.84,14.86352,3.07936,15.17915297,11.48352,3.34936,11.962,3.38,-0.27,3.390766875
16/04/2020 11:30,3.98632,0.43976,4.01050321,0.13632,0.03976,0.142,3.85,0.4,3.870723447,4.02552,0.01036,4.025533331,0.03552,0.01036,0.037,3.99,0,3.99,5.90072,0.04396,5.900883747,0.15072,0.04396,0.157,5.75,0,5.75,16.2036,3.5148,16.58042436,12.8736,3.7548,13.41,3.33,-0.24,3.338637447
16/04/2020 12:00,3.98632,0.46976,4.013903536,0.13632,0.03976,0.142,3.85,0.43,3.873938564,4.03784,0.00812,4.037848165,0.02784,0.00812,0.029,4.01,0,4.01,5.89976,0.26368,5.905649431,0.14976,0.04368,0.156,5.75,0.22,5.754207157,18.02432,3.91376,18.44433867,14.58432,4.25376,15.192,3.44,-0.34,3.45676149
16/04/2020 12:30,4.04632,0.46976,4.073497269,0.13632,0.03976,0.142,3.91,0.43,3.933573439,4.09592,0.00756,4.095926977,0.02592,0.00756,0.027,4.07,0,4.07,5.7304,0.2522,5.735947088,0.1104,0.0322,0.115,5.62,0.22,5.624304401,15.94784,3.30812,16.2873343,12.50784,3.64812,13.029,3.44,-0.34,3.45676149
16/04/2020 13:00,3.99728,0.47004,4.024821114,0.13728,0.04004,0.143,3.86,0.43,3.883876929,4.07688,0.00784,4.076887538,0.02688,0.00784,0.028,4.05,0,4.05,5.80656,0.25108,5.811985908,0.10656,0.03108,0.111,5.7,0.22,5.704244034,15.96832,3.37576,16.3212438,12.56832,3.66576,13.092,3.4,-0.29,3.412345235
16/04/2020 13:30,3.9592,0.4706,3.987070228,0.1392,0.0406,0.145,3.82,0.43,3.844125388,3.95976,0.00868,3.959769513,0.02976,0.00868,0.031,3.93,0,3.93,5.56112,0.33116,5.570971423,0.14112,0.04116,0.147,5.42,0.29,5.427752758,15.384,3.267,15.72707045,12.024,3.507,12.525,3.36,-0.24,3.368560523
16/04/2020 14:00,4.0192,0.4706,4.046657015,0.1392,0.0406,0.145,3.88,0.43,3.903754603,3.93304,0.39672,3.952997647,0.02304,0.00672,0.024,3.91,0.39,3.92940199,5.56408,0.35744,5.575549264,0.09408,0.02744,0.098,5.47,0.33,5.479945255,7.84224,1.03732,7.910547453,4.48224,1.30732,4.669,3.36,-0.27,3.370830758
16/04/2020 14:30,3.7992,0.5006,3.832038752,0.1392,0.0406,0.145,3.66,0.46,3.688793841,3.70496,0.00728,3.704967152,0.02496,0.00728,0.026,3.68,0,3.68,5.3852,0.3136,5.394323313,0.1152,0.0336,0.12,5.27,0.28,5.277433088,17.64432,4.04376,18.10176851,14.58432,4.25376,15.192,3.06,-0.21,3.067197418
16/04/2020 15:00,3.7592,0.5306,3.796461642,0.1392,0.0406,0.145,3.62,0.49,3.653012455,3.70496,0.00728,3.704967152,0.02496,0.00728,0.026,3.68,0,3.68,5.30408,0.30744,5.31298259,0.09408,0.02744,0.098,5.21,0.28,5.217518567,9.718,1.634,9.854414239,6.528,1.904,6.8,3.19,-0.27,3.201405941
16/04/2020 15:30,3.6792,0.5506,3.720171098,0.1392,0.0406,0.145,3.54,0.51,3.576548616,3.70688,0.00784,3.706888291,0.02688,0.00784,0.028,3.68,0,3.68,5.16616,0.42388,5.183520367,0.11616,0.03388,0.121,5.05,0.39,5.065037019,18.20664,4.02652,18.64657082,14.93664,4.35652,15.559,3.27,-0.33,3.286609195
16/04/2020 16:00,3.7692,0.5506,3.809203198,0.1392,0.0406,0.145,3.63,0.51,3.665651375,3.83112,0.00616,3.831124952,0.02112,0.00616,0.022,3.81,0,3.81,5.1448,0.4264,5.162439733,0.1248,0.0364,0.13,5.02,0.39,5.035126612,12.59096,2.42028,12.82146751,9.36096,2.73028,9.751,3.23,-0.31,3.244842061
16/04/2020 16:30,3.9492,0.5506,3.987397773,0.1392,0.0406,0.145,3.81,0.51,3.84398231,3.99304,0.45672,4.019074719,0.02304,0.00672,0.024,3.97,0.45,3.995422381,5.3596,0.4278,5.37664626,0.1296,0.0378,0.135,5.23,0.39,5.24452095,12.79304,2.67672,13.07006895,9.62304,2.80672,10.024,3.17,-0.13,3.172664495
16/04/2020 17:00,4.11728,0.55004,4.153858279,0.13728,0.04004,0.143,3.98,0.51,4.012542835,4.23592,0.22756,4.242028029,0.02592,0.00756,0.027,4.21,0.22,4.2157443,5.3852,0.5336,5.411571676,0.1152,0.0336,0.12,5.27,0.5,5.293666026,12.43592,2.35256,12.65648627,9.02592,2.63256,9.402,3.41,-0.28,3.42147629
16/04/2020 17:30,4.17536,0.57948,4.215379959,0.13536,0.03948,0.141,4.04,0.54,4.075929342,4.49632,0.00476,4.49632252,0.01632,0.00476,0.017,4.48,0,4.48,5.43888,0.67884,5.481080131,0.09888,0.02884,0.103,5.34,0.65,5.379414466,11.91896,2.12928,12.10766042,8.32896,2.42928,8.676,3.59,-0.3,3.602513012
16/04/2020 18:00,4.2744,0.5792,4.313463574,0.1344,0.0392,0.14,4.14,0.54,4.175068862,4.56344,0.00392,4.563441684,0.01344,0.00392,0.014,4.55,0,4.55,5.56776,0.65268,5.60588464,0.07776,0.02268,0.081,5.49,0.63,5.526029316,11.02384,1.97612,11.19955796,7.56384,2.20612,7.879,3.46,-0.23,3.467636082
16/04/2020 18:30,4.29344,0.57892,4.332294473,0.13344,0.03892,0.139,4.16,0.54,4.194901668,4.6648,0.0014,4.66480021,0.0048,0.0014,0.005,4.66,0,4.66,5.64448,0.69464,5.68706244,0.08448,0.02464,0.088,5.56,0.67,5.60022321,7.75056,0.99808,7.814559744,4.21056,1.22808,4.386,3.54,-0.23,3.547463883
16/04/2020 19:00,4.29344,0.57892,4.332294473,0.13344,0.03892,0.139,4.16,0.54,4.194901668,4.51768,0.00224,4.517680555,0.00768,0.00224,0.008,4.51,0,4.51,5.5468,0.7324,5.594944146,0.0768,0.0224,0.08,5.47,0.71,5.515886148,6.31408,0.60244,6.342754938,2.85408,0.83244,2.973,3.46,-0.23,3.467636082
16/04/2020 19:30,4.1144,0.6092,4.159256184,0.1344,0.0392,0.14,3.98,0.57,4.020609407,4.41192,0.00056,4.411920036,0.00192,0.00056,0.002,4.41,0,4.41,5.28336,0.79848,5.343356922,0.06336,0.01848,0.066,5.22,0.78,5.277954149,3.916,0.328,3.929712458,0.576,0.168,0.6,3.34,0.16,3.343830139
16/04/2020 20:00,3.93536,0.60948,3.982276259,0.13536,0.03948,0.141,3.8,0.57,3.842512199,4.22192,0.00056,4.221920037,0.00192,0.00056,0.002,4.22,0,4.22,5.1272,0.8596,5.198758698,0.0672,0.0196,0.07,5.06,0.84,5.129249458,3.36,-0.19,3.365367736,0,0,0,3.36,-0.19,3.365367736
16/04/2020 20:30,3.93536,0.63948,3.986977928,0.13536,0.03948,0.141,3.8,0.6,3.847076812,4.2344,0.0042,4.234402083,0.0144,0.0042,0.015,4.22,0,4.22,5.27336,0.89348,5.348516822,0.18336,0.05348,0.191,5.09,0.84,5.15884677,3.29,0.06,3.290547067,0,0,0,3.29,0.06,3.290547067
16/04/2020 21:00,3.90536,0.63948,3.957369252,0.13536,0.03948,0.141,3.77,0.6,3.817446791,4.24304,0.00672,4.243045321,0.02304,0.00672,0.024,4.22,0,4.22,5.28408,0.83744,5.35002871,0.09408,0.02744,0.098,5.19,0.81,5.25282781,3.36,0.03,3.360133926,0,0,0,3.36,0.03,3.360133926
16/04/2020 21:30,3.77632,0.64976,3.831811686,0.13632,0.03976,0.142,3.64,0.61,3.69075873,4.02264,0.00952,4.022651265,0.03264,0.00952,0.034,3.99,0,3.99,5.12056,0.87808,5.195301647,0.13056,0.03808,0.136,4.99,0.84,5.060207506,3.31,0,3.31,0,0,0,3.31,0,3.31
16/04/2020 22:00,3.61728,0.65004,3.67522334,0.13728,0.04004,0.143,3.48,0.61,3.533058165,3.74128,0.01204,3.741299373,0.04128,0.01204,0.043,3.7,0,3.7,4.91312,0.95216,5.004533625,0.21312,0.06216,0.222,4.7,0.89,4.783523806,3.17,0.22,3.177624899,0,0,0,3.17,0.22,3.177624899
16/04/2020 22:30,3.41728,0.68004,3.484287158,0.13728,0.04004,0.143,3.28,0.64,3.341855772,3.52376,0.01568,3.523794886,0.05376,0.01568,0.056,3.47,0,3.47,4.7664,0.9852,4.867153994,0.3264,0.0952,0.34,4.44,0.89,4.528321985,3.13,0.22,3.137722104,0,0,0,3.13,0.22,3.137722104
16/04/2020 23:00,3.2392,0.6806,3.309929455,0.1392,0.0406,0.145,3.1,0.64,3.165375175,3.28992,0.01456,3.289952218,0.04992,0.01456,0.052,3.24,0,3.24,4.42496,1.00228,4.537051487,0.38496,0.11228,0.401,4.04,0.89,4.136870798,2.95,0.2,2.956771888,0,0,0,2.95,0.2,2.956771888
16/04/2020 23:30,3.04016,0.68088,3.115472741,0.14016,0.04088,0.146,2.9,0.64,2.969781137,3.03376,0.01568,3.033800521,0.05376,0.01568,0.056,2.98,0,2.98,4.22624,1.04432,4.353356039,0.42624,0.12432,0.444,3.8,0.92,3.909782603,2.81,0.22,2.818598943,0,0,0,2.81,0.22,2.818598943
17/04/2020 00:00,2.86112,0.70116,2.945782239,0.14112,0.04116,0.147,2.72,0.66,2.798928366,2.87072,0.00896,2.870733983,0.03072,0.00896,0.032,2.84,0,2.84,3.96936,1.03648,4.102451657,0.39936,0.11648,0.416,3.57,0.92,3.686638035,2.73,0.22,2.738850124,0,0,0,2.73,0.22,2.738850124
17/04/2020 00:30,2.76208,0.70144,2.849755077,0.14208,0.04144,0.148,2.62,0.66,2.701851217,2.75936,0.01148,2.759383881,0.03936,0.01148,0.041,2.72,0,2.72,3.95968,1.04824,4.096080175,0.43968,0.12824,0.458,3.52,0.92,3.638241333,2.66,0.22,2.669082239,0,0,0,2.66,0.22,2.669082239
17/04/2020 01:00,2.67304,0.70172,2.763612455,0.14304,0.04172,0.149,2.53,0.66,2.614670151,2.64704,0.01372,2.647075556,0.04704,0.01372,0.049,2.6,0,2.6,3.81544,1.02992,3.952001721,0.44544,0.12992,0.464,3.37,0.9,3.48810837,2.62,0.22,2.629220417,0,0,0,2.62,0.22,2.629220417
17/04/2020 01:30,2.69208,0.70144,2.781962041,0.14208,0.04144,0.148,2.55,0.66,2.634027335,2.71432,0.01876,2.714384829,0.06432,0.01876,0.067,2.65,0,2.65,3.72928,1.03104,3.869182446,0.44928,0.13104,0.468,3.28,0.9,3.40123507,2.49,0.24,2.501539526,0,0,0,2.49,0.24,2.501539526
17/04/2020 02:00,2.82208,0.66144,2.898557986,0.14208,0.04144,0.148,2.68,0.62,2.750781707,2.98856,0.01708,2.988608807,0.05856,0.01708,0.061,2.93,0,2.93,3.86272,1.03496,3.998968367,0.46272,0.13496,0.482,3.4,0.9,3.517101079,2.53,0.24,2.541357905,0,0,0,2.53,0.24,2.541357905
17/04/2020 02:30,2.784,0.662,2.861625412,0.144,0.042,0.15,2.64,0.62,2.711825953,3.00032,0.01176,3.000343047,0.04032,0.01176,0.042,2.96,0,2.96,3.8456,1.0358,3.982652508,0.4656,0.1358,0.485,3.38,0.9,3.497770719,2.5,0.24,2.51149358,0,0,0,2.5,0.24,2.51149358
17/04/2020 03:00,2.68496,0.66228,2.765433962,0.14496,0.04228,0.151,2.54,0.62,2.614574535,2.93144,0.01792,2.931494772,0.06144,0.01792,0.064,2.87,0,2.87,3.84176,1.03468,3.978653365,0.46176,0.13468,0.481,3.38,0.9,3.497770719,2.5,0.24,2.51149358,0,0,0,2.5,0.24,2.51149358
17/04/2020 03:30,2.64496,0.66228,2.726614788,0.14496,0.04228,0.151,2.5,0.62,2.575732905,2.93432,0.01876,2.934379969,0.06432,0.01876,0.067,2.87,0,2.87,3.79656,1.03608,3.935394466,0.46656,0.13608,0.486,3.33,0.9,3.449478221,2.48,0.24,2.49158584,0,0,0,2.48,0.24,2.49158584
17/04/2020 04:00,2.61592,0.66256,2.698522411,0.14592,0.04256,0.152,2.47,0.62,2.546625218,2.8728,0.0154,2.872841277,0.0528,0.0154,0.055,2.82,0,2.82,3.86952,1.02236,4.002299964,0.41952,0.12236,0.437,3.45,0.9,3.565459297,2.48,0.24,2.49158584,0,0,0,2.48,0.24,2.49158584
17/04/2020 04:30,2.70688,0.66284,2.786854176,0.14688,0.04284,0.153,2.56,0.62,2.634008352,2.85128,0.01204,2.85130542,0.04128,0.01204,0.043,2.81,0,2.81,3.90104,1.02572,4.033635407,0.43104,0.12572,0.449,3.47,0.9,3.584815197,2.48,0.24,2.49158584,0,0,0,2.48,0.24,2.49158584
17/04/2020 05:00,2.66688,0.66284,2.748018522,0.14688,0.04284,0.153,2.52,0.62,2.595149321,2.80704,0.01372,2.807073529,0.04704,0.01372,0.049,2.76,0,2.76,3.92504,1.01272,4.053583698,0.45504,0.13272,0.474,3.47,0.88,3.579846365,2.45,0.24,2.461727036,0,0,0,2.45,0.24,2.461727036
17/04/2020 05:30,2.71688,0.66284,2.796568218,0.14688,0.04284,0.153,2.57,0.62,2.643728428,2.8684,0.0112,2.868421866,0.0384,0.0112,0.04,2.83,0,2.83,4.08104,1.00572,4.203136948,0.43104,0.12572,0.449,3.65,0.88,3.754583865,2.45,0.24,2.461727036,0,0,0,2.45,0.24,2.461727036
17/04/2020 06:00,2.75592,0.66256,2.834445413,0.14592,0.04256,0.152,2.61,0.62,2.682629307,2.98592,0.00756,2.985929571,0.02592,0.00756,0.027,2.96,0,2.96,4.1688,0.9434,4.274213027,0.3888,0.1134,0.405,3.78,0.83,3.870051679,2.45,0.28,2.465948094,0,0,0,2.45,0.28,2.465948094
17/04/2020 06:30,2.754,0.662,2.832447705,0.144,0.042,0.15,2.61,0.62,2.682629307,3.19416,0.01288,3.194185968,0.04416,0.01288,0.046,3.15,0,3.15,4.39624,0.82432,4.472854748,0.42624,0.12432,0.444,3.97,0.7,4.031240504,2.57,0.22,2.579399155,0,0,0,2.57,0.22,2.579399155
17/04/2020 07:00,2.90304,0.66172,2.977501402,0.14304,0.04172,0.149,2.76,0.62,2.828780656,3.41608,0.01344,3.416106439,0.04608,0.01344,0.048,3.37,0,3.37,4.69176,0.67468,4.740021624,0.46176,0.13468,0.481,4.23,0.54,4.264328787,2.72,0.22,2.728882555,0,0,0,2.72,0.22,2.728882555
17/04/2020 07:30,3.24112,0.62116,3.300105847,0.14112,0.04116,0.147,3.1,0.58,3.153791369,3.76304,0.22672,3.769863658,0.02304,0.00672,0.024,3.74,0.22,3.746465001,5.25752,0.54636,5.285832555,0.46752,0.13636,0.487,4.79,0.41,4.807514951,2.87,0.22,2.878419705,0,0,0,2.87,0.22,2.878419705
17/04/2020 08:00,3.46016,0.59088,3.510248766,0.14016,0.04088,0.146,3.32,0.55,3.365248876,4.01264,0.34952,4.027833661,0.03264,0.00952,0.034,3.98,0.34,3.994496214,5.60328,0.40804,5.618117425,0.47328,0.13804,0.493,5.13,0.27,5.137100349,3.98504,-0.01228,3.985058921,0.81504,0.23772,0.849,3.17,-0.25,3.179842763
17/04/2020 08:30,3.67824,0.55032,3.719180232,0.13824,0.04032,0.144,3.54,0.51,3.576548616,4.1628,0.2354,4.169450443,0.0528,0.0154,0.055,4.11,0.22,4.115883866,5.82192,0.41056,5.836378329,0.48192,0.14056,0.502,5.34,0.27,5.346821486,7.64264,1.01952,7.710341575,4.35264,1.26952,4.534,3.29,-0.25,3.299484808
17/04/2020 09:00,3.79824,0.53032,3.835083624,0.13824,0.04032,0.144,3.66,0.49,3.692654871,4.10272,0.02996,4.10282939,0.10272,0.02996,0.107,4,0,4,5.9644,0.4142,5.978764839,0.4944,0.1442,0.515,5.47,0.27,5.476659566,9.562,1.461,9.672970847,6.072,1.771,6.325,3.49,-0.31,3.503740858
17/04/2020 09:30,3.88728,0.53004,3.923249699,0.13728,0.04004,0.143,3.75,0.49,3.78187784,4.11232,0.03276,4.112450486,0.11232,0.03276,0.117,4,0,4,5.85632,0.41476,5.870988826,0.49632,0.14476,0.517,5.36,0.27,5.366796065,12.12344,2.30892,12.34134956,8.77344,2.55892,9.139,3.35,-0.25,3.359315406
17/04/2020 10:00,3.85728,0.50004,3.889556401,0.13728,0.04004,0.143,3.72,0.46,3.748332963,4.0756,0.0308,4.075716379,0.1056,0.0308,0.11,3.97,0,3.97,5.94424,0.38832,5.956910407,0.47424,0.13832,0.494,5.47,0.25,5.47571,16.60472,3.56096,16.98226023,13.13472,3.83096,13.682,3.47,-0.27,3.480488471
17/04/2020 10:30,3.93632,0.49976,3.967918245,0.13632,0.03976,0.142,3.8,0.46,3.827740848,4.10408,0.02744,4.104171731,0.09408,0.02744,0.098,4.01,0,4.01,5.90056,0.39308,5.913638491,0.49056,0.14308,0.511,5.41,0.25,5.41577326,19.14552,4.25536,19.61272609,15.51552,4.52536,16.162,3.63,-0.27,3.640027472
17/04/2020 11:00,4.06632,0.49976,4.096915718,0.13632,0.03976,0.142,3.93,0.46,3.956829539,4.18368,0.03024,4.183789287,0.10368,0.03024,0.108,4.08,0,4.08,5.95728,0.45504,5.974633579,0.49728,0.14504,0.518,5.46,0.31,5.468793286,12.98528,2.46404,13.21699625,9.30528,2.71404,9.693,3.68,-0.25,3.688482073
17/04/2020 11:30,4.10536,0.49948,4.135633083,0.13536,0.03948,0.141,3.97,0.46,3.996561022,4.15024,0.02632,4.150323457,0.09024,0.02632,0.094,4.06,0,4.06,5.81784,0.43812,5.834313276,0.50784,0.14812,0.529,5.31,0.29,5.317913125,13.18616,2.56888,13.4340597,9.59616,2.79888,9.996,3.59,-0.23,3.597360143
17/04/2020 12:00,4.14536,0.52948,4.179037999,0.13536,0.03948,0.141,4.01,0.49,4.039826729,4.26272,0.02996,4.262825284,0.10272,0.02996,0.107,4.16,0,4.16,5.82712,0.52916,5.851097145,0.47712,0.13916,0.497,5.35,0.39,5.364196119,9.722,1.541,9.843371628,6.072,1.771,6.325,3.65,-0.23,3.657239396
17/04/2020 12:30,4.27536,0.52948,4.308021843,0.13536,0.03948,0.141,4.14,0.49,4.168896737,4.57272,0.02996,4.572818146,0.10272,0.02996,0.107,4.47,0,4.47,6.0456,0.5958,6.074887406,0.4656,0.1358,0.485,5.58,0.46,5.598928469,5.42744,0.27092,5.434197512,1.71744,0.50092,1.789,3.71,-0.23,3.717122543
17/04/2020 13:00,4.19536,0.52948,4.228639805,0.13536,0.03948,0.141,4.06,0.49,4.089462067,4.26272,0.02996,4.262825284,0.10272,0.02996,0.107,4.16,0,4.16,5.90112,0.60616,5.93217053,0.50112,0.14616,0.522,5.4,0.46,5.419557177,16.97824,3.69532,17.37573087,13.45824,3.92532,14.019,3.52,-0.23,3.527506201
17/04/2020 13:30,4.02536,0.52948,4.060033522,0.13536,0.03948,0.141,3.89,0.49,3.920739726,4.15312,0.02716,4.153208808,0.09312,0.02716,0.097,4.06,0,4.06,5.55976,0.67368,5.600426412,0.38976,0.11368,0.406,5.17,0.56,5.200240379,15.1588,3.4084,15.5372587,11.7888,3.4384,12.28,3.37,-0.03,3.370133529
17/04/2020 14:00,3.82632,0.54976,3.865612603,0.13632,0.03976,0.142,3.69,0.51,3.72507718,3.95368,0.03024,3.953795645,0.10368,0.03024,0.108,3.85,0,3.85,5.31184,0.68012,5.355203768,0.41184,0.12012,0.429,4.9,0.56,4.931896187,25.81016,6.83088,26.698788,22.70016,6.62088,23.646,3.11,0.21,3.117081969
17/04/2020 14:30,3.70632,0.54976,3.746871228,0.13632,0.03976,0.142,3.57,0.51,3.606244584,3.81136,0.03248,3.811498393,0.11136,0.03248,0.116,3.7,0,3.7,5.13464,0.69552,5.181532206,0.46464,0.13552,0.484,4.67,0.56,4.703456176,20.428,4.809,20.9864162,17.208,5.019,17.925,3.22,-0.21,3.22684056
17/04/2020 15:00,3.85728,0.57004,3.899173579,0.13728,0.04004,0.143,3.72,0.53,3.757565701,3.91368,0.03024,3.913796827,0.10368,0.03024,0.108,3.81,0,3.81,5.19192,0.71556,5.240997939,0.36192,0.10556,0.377,4.83,0.61,4.868367283,18.33296,4.15128,18.79708882,14.95296,4.36128,15.576,3.38,-0.21,3.386517385
17/04/2020 15:30,3.94632,0.56976,3.987238142,0.13632,0.03976,0.142,3.81,0.53,3.846686886,4.14888,0.02884,4.148980236,0.09888,0.02884,0.103,4.05,0,4.05,5.26296,0.73628,5.31421266,0.43296,0.12628,0.451,4.83,0.61,4.868367283,8.62064,1.29852,8.717888976,5.24064,1.52852,5.459,3.38,-0.23,3.387816406
17/04/2020 16:00,3.94824,0.57032,3.98921847,0.13824,0.04032,0.144,3.81,0.53,3.846686886,4.23848,0.03164,4.238598094,0.10848,0.03164,0.113,4.13,0,4.13,5.40376,0.68068,5.446461916,0.41376,0.12068,0.431,4.99,0.56,5.021324526,7.6888,1.0034,7.753996196,4.2288,1.2334,4.405,3.46,-0.23,3.467636082
17/04/2020 16:30,4.1492,0.5706,4.188250828,0.1392,0.0406,0.145,4.01,0.53,4.044873298,4.52176,0.02968,4.521857406,0.10176,0.02968,0.106,4.42,0,4.42,5.46024,0.76132,5.513059858,0.45024,0.13132,0.469,5.01,0.63,5.049455416,7.378,0.904,7.433175634,3.888,1.134,4.05,3.49,-0.23,3.497570585
17/04/2020 17:00,4.43728,0.54004,4.470022036,0.13728,0.04004,0.143,4.3,0.5,4.328972164,4.62328,0.03304,4.623398058,0.11328,0.03304,0.118,4.51,0,4.51,5.67096,0.79028,5.725760194,0.48096,0.14028,0.501,5.19,0.65,5.230544905,8.03224,1.07732,8.10416546,4.48224,1.30732,4.669,3.55,-0.23,3.557442902
17/04/2020 17:30,4.46536,0.55948,4.500273081,0.13536,0.03948,0.141,4.33,0.52,4.361112243,4.91984,0.02912,4.919926178,0.09984,0.02912,0.104,4.82,0,4.82,5.73712,0.85916,5.801094879,0.47712,0.13916,0.497,5.26,0.72,5.309048879,9.32968,1.90324,9.521830255,5.83968,1.70324,6.083,3.49,0.2,3.495725962
17/04/2020 18:00,4.41344,0.55892,4.448690167,0.13344,0.03892,0.139,4.28,0.52,4.311473066,4.97544,0.02492,4.975502407,0.08544,0.02492,0.089,4.89,0,4.89,5.90984,0.87412,5.974135469,0.45984,0.13412,0.479,5.45,0.74,5.500009091,8.6596,1.7078,8.826395244,5.1696,1.5078,5.385,3.49,0.2,3.495725962
17/04/2020 18:30,4.51344,0.55892,4.547915149,0.13344,0.03892,0.139,4.38,0.52,4.410759572,4.84888,0.02884,4.848965766,0.09888,0.02884,0.103,4.75,0,4.75,5.82384,0.90112,5.893142591,0.48384,0.14112,0.504,5.34,0.76,5.393811268,6.55584,1.15212,6.656306679,3.19584,0.93212,3.329,3.36,0.22,3.367194678
17/04/2020 19:00,4.3544,0.5892,4.394081929,0.1344,0.0392,0.14,4.22,0.55,4.255690308,4.7116,0.0238,4.711660111,0.0816,0.0238,0.085,4.63,0,4.63,5.67712,0.94916,5.755918363,0.47712,0.13916,0.497,5.2,0.81,5.262708428,4.58832,0.59576,4.626835895,1.28832,0.37576,1.342,3.3,0.22,3.307325203
17/04/2020 19:30,4.33536,0.60948,4.3779918,0.13536,0.03948,0.141,4.2,0.57,4.238502094,4.60408,0.02744,4.60416177,0.09408,0.02744,0.098,4.51,0,4.51,5.48424,0.98832,5.57258152,0.47424,0.13832,0.494,5.01,0.85,5.081594238,3.3,0.22,3.307325203,0,0,0,3.3,0.22,3.307325203
17/04/2020 20:00,4.18632,0.62976,4.233423296,0.13632,0.03976,0.142,4.05,0.59,4.092749687,4.38816,0.01988,4.388205032,0.06816,0.01988,0.071,4.32,0,4.32,5.33848,1.01664,5.434420447,0.46848,0.13664,0.488,4.87,0.88,4.948868558,3.33,0.22,3.337259355,0,0,0,3.33,0.22,3.337259355
17/04/2020 20:30,4.08632,0.62976,4.13456271,0.13632,0.03976,0.142,3.95,0.59,3.993820226,4.442,0.021,4.44204964,0.072,0.021,0.075,4.37,0,4.37,5.3804,1.0172,5.47571,0.4704,0.1372,0.49,4.91,0.88,4.988236161,3.41,0.22,3.417089405,0,0,0,3.41,0.22,3.417089405
17/04/2020 21:00,4.0544,0.6292,4.102932122,0.1344,0.0392,0.14,3.92,0.59,3.964151864,4.27184,0.01512,4.271866758,0.05184,0.01512,0.054,4.22,0,4.22,5.34328,1.01804,5.439397632,0.47328,0.13804,0.493,4.87,0.88,4.948868558,3.34,0.22,3.347237667,0,0,0,3.34,0.22,3.347237667
17/04/2020 21:30,3.89536,0.65948,3.950790225,0.13536,0.03948,0.141,3.76,0.62,3.8107742,4.11296,0.02128,4.11301505,0.07296,0.02128,0.076,4.04,0,4.04,5.13848,1.01664,5.238084917,0.46848,0.13664,0.488,4.67,0.88,4.752188969,3.21,0.22,3.217530109,0,0,0,3.21,0.22,3.217530109
17/04/2020 22:00,3.70728,0.66004,3.765578017,0.13728,0.04004,0.143,3.57,0.62,3.623437594,3.94104,0.02072,3.941094467,0.07104,0.02072,0.074,3.87,0,3.87,5.0404,1.0472,5.148034576,0.4704,0.1372,0.49,4.57,0.91,4.659721022,3.01,0.28,3.022995203,0,0,0,3.01,0.28,3.022995203
17/04/2020 22:30,3.52824,0.68032,3.593231526,0.13824,0.04032,0.144,3.39,0.64,3.449884056,3.79568,0.01624,3.795714742,0.05568,0.01624,0.058,3.74,0,3.74,4.81656,1.08608,4.937491266,0.46656,0.13608,0.486,4.35,0.95,4.452527372,2.86,0.28,2.873673607,0,0,0,2.86,0.28,2.873673607
17/04/2020 23:00,3.2892,0.7006,3.362986322,0.1392,0.0406,0.145,3.15,0.66,3.218400224,3.58608,0.01344,3.586105185,0.04608,0.01344,0.048,3.54,0,3.54,4.5456,1.0658,4.668876631,0.4656,0.1358,0.485,4.08,0.93,4.184650523,2.75,0.28,2.764217792,0,0,0,2.75,0.28,2.764217792
17/04/2020 23:30,3.13112,0.70116,3.208666047,0.14112,0.04116,0.147,2.99,0.66,3.061976486,3.32512,0.01316,3.325146042,0.04512,0.01316,0.047,3.28,0,3.28,4.33752,1.06636,4.466676998,0.46752,0.13636,0.487,3.87,0.93,3.980175876,2.67,0.28,2.684641503,0,0,0,2.67,0.28,2.684641503
18/04/2020 00:00,2.99304,0.70172,3.074198985,0.14304,0.04172,0.149,2.85,0.66,2.925423046,3.14032,0.01176,3.14034202,0.04032,0.01176,0.042,3.1,0,3.1,4.2556,1.0658,4.38703328,0.4656,0.1358,0.485,3.79,0.93,3.902435137,2.55,0.28,2.56532649,0,0,0,2.55,0.28,2.56532649
18/04/2020 00:30,2.87208,0.70144,2.956494817,0.14208,0.04144,0.148,2.73,0.66,2.808647361,3.02032,0.01176,3.020342894,0.04032,0.01176,0.042,2.98,0,2.98,4.02736,1.06048,4.16464241,0.44736,0.13048,0.466,3.58,0.93,3.698824137,2.46,0.28,2.475883681,0,0,0,2.46,0.28,2.475883681
18/04/2020 01:00,2.77304,0.70172,2.860447832,0.14304,0.04172,0.149,2.63,0.66,2.711549373,2.89608,0.01344,2.896111186,0.04608,0.01344,0.048,2.85,0,2.85,3.94984,1.08412,4.095918969,0.45984,0.13412,0.479,3.49,0.95,3.616987697,2.39,0.28,2.406345777,0,0,0,2.39,0.28,2.406345777
18/04/2020 01:30,2.77304,0.70172,2.860447832,0.14304,0.04172,0.149,2.63,0.66,2.711549373,2.93224,0.01232,2.932265882,0.04224,0.01232,0.044,2.89,0,2.89,3.95696,1.04828,4.093461054,0.33696,0.09828,0.351,3.62,0.95,3.742579324,2.39,0.28,2.406345777,0,0,0,2.39,0.28,2.406345777
18/04/2020 02:00,2.87304,0.67172,2.950519717,0.14304,0.04172,0.149,2.73,0.63,2.801749453,3.15648,0.01064,3.156497933,0.03648,0.01064,0.038,3.12,0,3.12,3.96352,1.01436,4.091261053,0.32352,0.09436,0.337,3.64,0.92,3.75446401,2.42,0.28,2.436144495,0,0,0,2.42,0.28,2.436144495
18/04/2020 02:30,2.85304,0.67172,2.931048447,0.14304,0.04172,0.149,2.71,0.63,2.782265264,3.29208,0.00644,3.292086299,0.02208,0.00644,0.023,3.27,0,3.27,3.97096,1.02528,4.101185487,0.36096,0.10528,0.376,3.61,0.92,3.725385886,2.4,0.29,2.417457342,0,0,0,2.4,0.29,2.417457342
18/04/2020 03:00,2.754,0.672,2.83480158,0.144,0.042,0.15,2.61,0.63,2.6849581,3.20824,0.00532,3.208244411,0.01824,0.00532,0.019,3.19,0,3.19,3.92632,1.02976,4.059112514,0.37632,0.10976,0.392,3.55,0.92,3.667274192,2.37,0.29,2.387676695,0,0,0,2.37,0.29,2.387676695
18/04/2020 03:30,2.75496,0.67228,2.835800592,0.14496,0.04228,0.151,2.61,0.63,2.6849581,3.134,0.007,3.134007817,0.024,0.007,0.025,3.11,0,3.11,4.0144,1.0292,4.144232136,0.3744,0.1092,0.39,3.64,0.92,3.75446401,2.4,0.27,2.415139748,0,0,0,2.4,0.27,2.415139748
18/04/2020 04:00,2.66592,0.69256,2.754408975,0.14592,0.04256,0.152,2.52,0.65,2.602479587,3.12344,0.00392,3.12344246,0.01344,0.00392,0.014,3.11,0,3.11,3.90224,0.96732,4.020346378,0.16224,0.04732,0.169,3.74,0.92,3.851493217,2.37,0.27,2.385330166,0,0,0,2.37,0.27,2.385330166
18/04/2020 04:30,2.72496,0.69228,2.81152247,0.14496,0.04228,0.151,2.58,0.65,2.660620228,3.01344,0.00392,3.01344255,0.01344,0.00392,0.014,3,0,3,3.96392,0.99656,4.087272147,0.19392,0.05656,0.202,3.77,0.94,3.88542147,2.34,0.27,2.355525419,0,0,0,2.34,0.27,2.355525419
18/04/2020 05:00,2.70496,0.65228,2.782494888,0.14496,0.04228,0.151,2.56,0.61,2.631672472,2.96536,0.00448,2.965363384,0.01536,0.00448,0.016,2.95,0,2.95,3.93864,0.98252,4.05933869,0.24864,0.07252,0.259,3.69,0.91,3.800552591,2.31,0.27,2.325725693,0,0,0,2.31,0.27,2.325725693
18/04/2020 05:30,2.70496,0.65228,2.782494888,0.14496,0.04228,0.151,2.56,0.61,2.631672472,2.96248,0.00364,2.962482236,0.01248,0.00364,0.013,2.95,0,2.95,4.06568,0.97624,4.181243643,0.29568,0.08624,0.308,3.77,0.89,3.87362879,2.31,0.27,2.325725693,0,0,0,2.31,0.27,2.325725693
18/04/2020 06:00,2.704,0.652,2.781496,0.144,0.042,0.15,2.56,0.61,2.631672472,3.00304,0.00672,3.003047519,0.02304,0.00672,0.024,2.98,0,2.98,4.1324,0.9482,4.239789264,0.3024,0.0882,0.315,3.83,0.86,3.925366225,2.31,0.27,2.325725693,0,0,0,2.31,0.27,2.325725693
18/04/2020 06:30,2.72496,0.67228,2.806664818,0.14496,0.04228,0.151,2.58,0.63,2.655804963,3.124,0.007,3.124007842,0.024,0.007,0.025,3.1,0,3.1,4.30344,0.86892,4.390286756,0.37344,0.10892,0.389,3.93,0.76,4.002811512,2.29,0.3,2.309567059,0,0,0,2.29,0.3,2.309567059
18/04/2020 07:00,2.794,0.672,2.873677087,0.144,0.042,0.15,2.65,0.63,2.723857559,3.23704,0.23372,3.24546653,0.04704,0.01372,0.049,3.19,0.22,3.197577208,4.49144,0.81292,4.564413675,0.42144,0.12292,0.439,4.07,0.69,4.128074612,2.37,0.26,2.38421895,0,0,0,2.37,0.26,2.38421895
18/04/2020 07:30,2.90304,0.67172,2.979739754,0.14304,0.04172,0.149,2.76,0.63,2.830989226,3.438,0.014,3.438028505,0.048,0.014,0.05,3.39,0,3.39,4.71288,0.75584,4.773105069,0.36288,0.10584,0.378,4.35,0.65,4.398295124,2.45,0.26,2.463757293,0,0,0,2.45,0.26,2.463757293
18/04/2020 08:00,3.05304,0.65172,3.121825139,0.14304,0.04172,0.149,2.91,0.61,2.973247383,3.62304,0.00672,3.623046232,0.02304,0.00672,0.024,3.6,0,3.6,4.91304,0.76172,4.971738066,0.38304,0.11172,0.399,4.53,0.65,4.576395962,2.62,0.22,2.629220417,0,0,0,2.62,0.22,2.629220417
18/04/2020 08:30,3.31304,0.62172,3.370870778,0.14304,0.04172,0.149,3.17,0.58,3.222623155,3.71496,0.00728,3.714967133,0.02496,0.00728,0.026,3.69,0,3.69,5.07352,0.76436,5.130774932,0.32352,0.09436,0.337,4.75,0.67,4.797019908,2.79,0.22,2.798660394,0,0,0,2.79,0.22,2.798660394
18/04/2020 09:00,3.46208,0.62144,3.517411776,0.14208,0.04144,0.148,3.32,0.58,3.370281887,3.79536,0.00448,3.795362644,0.01536,0.00448,0.016,3.78,0,3.78,5.16544,0.77992,5.223987519,0.20544,0.05992,0.214,4.96,0.72,5.011985634,2.96,0.22,2.968164416,0,0,0,2.96,0.22,2.968164416
18/04/2020 09:30,3.72208,0.60144,3.770359346,0.14208,0.04144,0.148,3.58,0.56,3.623534186,4.0748,0.0014,4.074800241,0.0048,0.0014,0.005,4.07,0,4.07,5.26256,0.78408,5.320650261,0.08256,0.02408,0.086,5.18,0.76,5.235456045,3.06,0.22,3.067898303,0,0,0,3.06,0.22,3.067898303
18/04/2020 10:00,3.92112,0.57116,3.962499943,0.14112,0.04116,0.147,3.78,0.53,3.816975242,4.13192,0.00056,4.131920038,0.00192,0.00056,0.002,4.13,0,4.13,5.35392,0.75156,5.406413025,0.07392,0.02156,0.077,5.28,0.73,5.330225136,3.312,0.276,3.323480104,0.192,0.056,0.2,3.12,0.22,3.127746793
18/04/2020 10:30,4.0592,0.5706,4.099108318,0.1392,0.0406,0.145,3.92,0.53,3.955666821,4.2448,0.0014,4.244800231,0.0048,0.0014,0.005,4.24,0,4.24,5.53056,0.76808,5.583640461,0.13056,0.03808,0.136,5.4,0.73,5.449119195,5.5088,0.9684,5.5932706,2.4288,0.7084,2.53,3.08,0.26,3.090954545
18/04/2020 11:00,4.3192,0.5406,4.352899838,0.1392,0.0406,0.145,4.18,0.5,4.209798095,4.44536,0.00448,4.445362257,0.01536,0.00448,0.016,4.43,0,4.43,5.56544,0.78992,5.621218373,0.20544,0.05992,0.214,5.36,0.73,5.409482415,3.26,0.24,3.268822418,0,0,0,3.26,0.24,3.268822418
18/04/2020 11:30,4.38824,0.54032,4.421379423,0.13824,0.04032,0.144,4.25,0.5,4.279310692,4.46056,0.00308,4.460561063,0.01056,0.00308,0.011,4.45,0,4.45,5.64472,0.80096,5.701263088,0.17472,0.05096,0.182,5.47,0.75,5.521177411,4.61744,0.61592,4.658337643,1.35744,0.39592,1.414,3.26,0.22,3.26741488
18/04/2020 12:00,4.45824,0.54032,4.490862901,0.13824,0.04032,0.144,4.32,0.5,4.348838926,4.5448,0.0014,4.544800216,0.0048,0.0014,0.005,4.54,0,4.54,5.65168,0.85424,5.715873756,0.15168,0.04424,0.158,5.5,0.81,5.559325499,6.23416,1.07288,6.325806067,2.92416,0.85288,3.046,3.31,0.22,3.317303122
18/04/2020 12:30,4.58728,0.54004,4.618958865,0.13728,0.04004,0.143,4.45,0.5,4.478001787,4.79288,0.00084,4.792880074,0.00288,0.00084,0.003,4.79,0,4.79,5.83728,0.86004,5.900297162,0.13728,0.04004,0.143,5.7,0.82,5.758680404,3.622,0.276,3.632500516,0.192,0.056,0.2,3.43,0.22,3.437048152
18/04/2020 13:00,4.58728,0.54004,4.618958865,0.13728,0.04004,0.143,4.45,0.5,4.478001787,4.84096,0.00028,4.840960008,0.00096,0.00028,0.001,4.84,0,4.84,5.81232,0.85276,5.874543676,0.11232,0.03276,0.117,5.7,0.82,5.758680404,5.73568,0.90124,5.806053617,2.33568,0.68124,2.433,3.4,0.22,3.407110212
18/04/2020 13:30,4.58824,0.56032,4.622326773,0.13824,0.04032,0.144,4.45,0.52,4.480279009,4.79864,0.00252,4.798640662,0.00864,0.00252,0.009,4.79,0,4.79,5.73728,0.86004,5.801383507,0.13728,0.04004,0.143,5.6,0.82,5.659717307,6.426,1.123,6.523389073,3.096,0.903,3.225,3.33,0.22,3.337259355
18/04/2020 14:00,4.4192,0.5606,4.454615696,0.1392,0.0406,0.145,4.28,0.52,4.311473066,4.60344,0.00392,4.603441669,0.01344,0.00392,0.014,4.59,0,4.59,5.44216,0.92188,5.51968914,0.21216,0.06188,0.221,5.23,0.86,5.300235844,10.41744,2.33092,10.675029,7.23744,2.11092,7.539,3.18,0.22,3.187600979
18/04/2020 14:30,4.42016,0.56088,4.455603304,0.14016,0.04088,0.146,4.28,0.52,4.311473066,4.37576,0.00168,4.375760323,0.00576,0.00168,0.006,4.37,0,4.37,5.37304,0.90172,5.448179311,0.14304,0.04172,0.149,5.23,0.86,5.300235844,6.77816,1.34988,6.911268263,3.66816,1.06988,3.821,3.11,0.28,3.122579062
18/04/2020 15:00,4.36112,0.60116,4.402358572,0.14112,0.04116,0.147,4.22,0.56,4.256994245,4.37192,0.00056,4.371920036,0.00192,0.00056,0.002,4.37,0,4.37,5.38152,0.89836,5.455988288,0.13152,0.03836,0.137,5.25,0.86,5.319971804,7.42264,1.54952,7.58265104,4.35264,1.26952,4.534,3.07,0.28,3.082742286
18/04/2020 15:30,4.25112,0.62116,4.296261282,0.14112,0.04116,0.147,4.11,0.58,4.150722829,4.32576,0.00168,4.325760326,0.00576,0.00168,0.006,4.32,0,4.32,5.31936,0.90648,5.396044551,0.15936,0.04648,0.166,5.16,0.86,5.231175776,7.87,1.68,8.047316323,4.8,1.4,5,3.07,0.28,3.082742286
18/04/2020 16:00,4.32112,0.61116,4.364125869,0.14112,0.04116,0.147,4.18,0.57,4.218684629,4.32384,0.00112,4.323840145,0.00384,0.00112,0.004,4.32,0,4.32,5.3848,0.8964,5.458901355,0.1248,0.0364,0.13,5.26,0.86,5.329840523,6.48336,1.21348,6.595945012,3.30336,0.96348,3.441,3.18,0.25,3.189811907
18/04/2020 16:30,4.37016,0.61088,4.412649182,0.14016,0.04088,0.146,4.23,0.57,4.268231484,4.48384,0.00112,4.48384014,0.00384,0.00112,0.004,4.48,0,4.48,5.51064,0.86352,5.577886697,0.08064,0.02352,0.084,5.43,0.84,5.494588247,6.46904,1.25972,6.590551798,3.35904,0.97972,3.499,3.11,0.28,3.122579062
18/04/2020 17:00,4.4992,0.6106,4.540444141,0.1392,0.0406,0.145,4.36,0.57,4.397101318,4.72192,0.00056,4.721920033,0.00192,0.00056,0.002,4.72,0,4.72,5.69128,0.85204,5.754705918,0.04128,0.01204,0.043,5.65,0.84,5.71210119,5.87944,1.08192,5.978157375,2.74944,0.80192,2.864,3.13,0.28,3.142499006
18/04/2020 17:30,4.66728,0.61004,4.70697901,0.13728,0.04004,0.143,4.53,0.57,4.565720097,5.05288,0.00084,5.05288007,0.00288,0.00084,0.003,5.05,0,5.05,5.90032,0.80176,5.95454408,0.04032,0.01176,0.042,5.86,0.79,5.913011077,6.226,1.183,6.337394181,3.096,0.903,3.225,3.13,0.28,3.142499006
18/04/2020 18:00,4.69632,0.60976,4.73573952,0.13632,0.03976,0.142,4.56,0.57,4.595486917,5.22096,0.00028,5.220960008,0.00096,0.00028,0.001,5.22,0,5.22,5.9528,0.8054,6.00703729,0.0528,0.0154,0.055,5.9,0.79,5.95265487,5.44736,0.93548,5.527101754,2.24736,0.65548,2.341,3.2,0.28,3.212226642
18/04/2020 18:30,4.58632,0.60976,4.62667682,0.13632,0.03976,0.142,4.45,0.57,4.486357097,5.04,0,5.04,0,0,0,5.04,0,5.04,5.9624,0.8082,6.016926209,0.0624,0.0182,0.065,5.9,0.79,5.95265487,4.55744,0.67592,4.607290657,1.35744,0.39592,1.414,3.2,0.28,3.212226642
18/04/2020 19:00,4.42536,0.62948,4.469905614,0.13536,0.03948,0.141,4.29,0.59,4.330381046,4.81096,0.00028,4.810960008,0.00096,0.00028,0.001,4.81,0,4.81,5.9624,0.8082,6.016926209,0.0624,0.0182,0.065,5.9,0.79,5.95265487,3.12,0.28,3.132538906,0,0,0,3.12,0.28,3.132538906
18/04/2020 19:30,4.39632,0.62976,4.441196596,0.13632,0.03976,0.142,4.26,0.59,4.30066274,4.65,0,4.65,0,0,0,4.65,0,4.65,5.78936,0.86148,5.853104903,0.03936,0.01148,0.041,5.75,0.85,5.812486559,2.98,0.33,2.998216136,0,0,0,2.98,0.33,2.998216136
18/04/2020 20:00,4.29728,0.63004,4.343220671,0.13728,0.04004,0.143,4.16,0.59,4.201630636,4.5,0,4.5,0,0,0,4.5,0,4.5,5.45544,0.92492,5.533290395,0.08544,0.02492,0.089,5.37,0.9,5.444896693,2.96,0.31,2.976188838,0,0,0,2.96,0.31,2.976188838
18/04/2020 20:30,4.20728,0.63004,4.254192685,0.13728,0.04004,0.143,4.07,0.59,4.112541793,4.52,0,4.52,0,0,0,4.52,0,4.52,5.43912,0.92016,5.516404699,0.06912,0.02016,0.072,5.37,0.9,5.444896693,3.2,0.25,3.209750769,0,0,0,3.2,0.25,3.209750769
18/04/2020 21:00,4.10728,0.63004,4.155321817,0.13728,0.04004,0.143,3.97,0.59,4.013601874,4.38,0,4.38,0,0,0,4.38,0,4.38,5.28736,0.92548,5.367745244,0.08736,0.02548,0.091,5.2,0.9,5.277309921,3.09,0.28,3.102660149,0,0,0,3.09,0.28,3.102660149
18/04/2020 21:30,3.94728,0.66004,4.002083482,0.13728,0.04004,0.143,3.81,0.62,3.860116579,4.16,0,4.16,0,0,0,4.16,0,4.16,5.20424,0.93332,5.287267744,0.11424,0.03332,0.119,5.09,0.9,5.168955407,2.96,0.32,2.977247051,0,0,0,2.96,0.32,2.977247051
18/04/2020 22:00,3.7692,0.6806,3.830154697,0.1392,0.0406,0.145,3.63,0.64,3.685986978,3.97192,0.00056,3.971920039,0.00192,0.00056,0.002,3.97,0,3.97,5.05232,0.96276,5.143232855,0.11232,0.03276,0.117,4.94,0.93,5.026778292,2.92,0.32,2.937481915,0,0,0,2.92,0.32,2.937481915
18/04/2020 22:30,3.59016,0.70088,3.657934062,0.14016,0.04088,0.146,3.45,0.66,3.512563167,3.75384,0.00112,3.753840167,0.00384,0.00112,0.004,3.75,0,3.75,4.88408,0.95744,4.977040165,0.09408,0.02744,0.098,4.79,0.93,4.87944669,2.86,0.29,2.874665198,0,0,0,2.86,0.29,2.874665198
18/04/2020 23:00,3.42112,0.70116,3.492232438,0.14112,0.04116,0.147,3.28,0.66,3.345743565,3.57288,0.00084,3.572880099,0.00288,0.00084,0.003,3.57,0,3.57,4.68352,0.95436,4.779765957,0.08352,0.02436,0.087,4.6,0.93,4.693069358,2.75,0.31,2.767417569,0,0,0,2.75,0.31,2.767417569
18/04/2020 23:30,3.27112,0.70116,3.345422455,0.14112,0.04116,0.147,3.13,0.66,3.19882791,3.38,0,3.38,0,0,0,3.38,0,3.38,4.526,0.958,4.626277121,0.096,0.028,0.1,4.43,0.93,4.526566027,2.58,0.31,2.598557292,0,0,0,2.58,0.31,2.598557292
19/04/2020 00:00,3.11304,0.70172,3.191148539,0.14304,0.04172,0.149,2.97,0.66,3.042449671,3.14,0,3.14,0,0,0,3.14,0,3.14,4.27104,0.98072,4.382190594,0.07104,0.02072,0.074,4.2,0.96,4.308317537,2.44,0.33,2.46221445,0,0,0,2.44,0.33,2.46221445
19/04/2020 00:30,2.94496,0.70228,3.027538043,0.14496,0.04228,0.151,2.8,0.66,2.87673426,2.96,0,2.96,0,0,0,2.96,0,2.96,4.1024,0.9782,4.217411647,0.0624,0.0182,0.065,4.04,0.96,4.152493227,2.35,0.33,2.3730571,0,0,0,2.35,0.33,2.3730571
19/04/2020 01:00,2.85592,0.72256,2.94590767,0.14592,0.04256,0.152,2.71,0.68,2.794011453,2.88,0,2.88,0,0,0,2.88,0,2.88,4.0468,0.9824,4.164336682,0.0768,0.0224,0.08,3.97,0.96,4.084421624,2.32,0.33,2.3433523,0,0,0,2.32,0.33,2.3433523
19/04/2020 01:30,2.81496,0.72228,2.906146624,0.14496,0.04228,0.151,2.67,0.68,2.755231388,2.99192,0.00056,2.991920052,0.00192,0.00056,0.002,2.99,0,2.99,3.95056,0.99808,4.0746887,0.13056,0.03808,0.136,3.82,0.96,3.938781537,2.35,0.33,2.3730571,0,0,0,2.35,0.33,2.3730571
19/04/2020 02:00,2.974,0.692,3.053447232,0.144,0.042,0.15,2.83,0.65,2.903687311,3.29192,0.00056,3.291920048,0.00192,0.00056,0.002,3.29,0,3.29,4.04336,0.94848,4.153116228,0.06336,0.01848,0.066,3.98,0.93,4.087211764,2.41,0.3,2.42860042,0,0,0,2.41,0.3,2.42860042
19/04/2020 02:30,2.92592,0.69256,3.006766902,0.14592,0.04256,0.152,2.78,0.65,2.854978108,3.33,0,3.33,0,0,0,3.33,0,3.33,3.99352,0.95436,4.10597187,0.08352,0.02436,0.087,3.91,0.93,4.019079497,2.41,0.32,2.43115199,0,0,0,2.41,0.32,2.43115199
19/04/2020 03:00,2.86688,0.69284,2.949411501,0.14688,0.04284,0.153,2.72,0.65,2.796587206,3.33192,0.00056,3.331920047,0.00192,0.00056,0.002,3.33,0,3.33,4.02328,0.96304,4.136934614,0.11328,0.03304,0.118,3.91,0.93,4.019079497,2.38,0.32,2.401416249,0,0,0,2.38,0.32,2.401416249
19/04/2020 03:30,2.80688,0.69284,2.891124798,0.14688,0.04284,0.153,2.66,0.65,2.738265875,3.30152,0.00336,3.30152171,0.01152,0.00336,0.012,3.29,0,3.29,4.0368,0.9874,4.155804736,0.1968,0.0574,0.205,3.84,0.93,3.951012528,2.38,0.29,2.39760297,0,0,0,2.38,0.29,2.39760297
19/04/2020 04:00,2.80688,0.69284,2.891124798,0.14688,0.04284,0.153,2.66,0.65,2.738265875,3.19248,0.00364,3.192482075,0.01248,0.00364,0.013,3.18,0,3.18,3.93632,0.96976,4.054016478,0.13632,0.03976,0.142,3.8,0.93,3.912147748,2.34,0.31,2.360444873,0,0,0,2.34,0.31,2.360444873
19/04/2020 04:30,2.83208,0.66144,2.908295033,0.14208,0.04144,0.148,2.69,0.62,2.760525312,3.11864,0.00252,3.118641018,0.00864,0.00252,0.009,3.11,0,3.11,3.92032,0.94176,4.031850791,0.04032,0.01176,0.042,3.88,0.93,3.989899748,2.34,0.29,2.357901609,0,0,0,2.34,0.29,2.357901609
19/04/2020 05:00,2.76016,0.66088,2.838176457,0.14016,0.04088,0.146,2.62,0.62,2.69235956,3.07,0,3.07,0,0,0,3.07,0,3.07,3.88584,0.95212,4.000785548,0.07584,0.02212,0.079,3.81,0.93,3.921861803,2.29,0.29,2.30828941,0,0,0,2.29,0.29,2.30828941
19/04/2020 05:30,2.69112,0.69116,2.778458026,0.14112,0.04116,0.147,2.55,0.65,2.631539473,3.09384,0.00112,3.093840203,0.00384,0.00112,0.004,3.09,0,3.09,3.9224,0.9482,4.035381642,0.0624,0.0182,0.065,3.86,0.93,3.970453375,2.26,0.32,2.282542442,0,0,0,2.26,0.32,2.282542442
19/04/2020 06:00,2.64016,0.69088,2.729058446,0.14016,0.04088,0.146,2.5,0.65,2.583118271,3.06,0,3.06,0,0,0,3.06,0,3.06,3.93472,0.94596,4.046833552,0.05472,0.01596,0.057,3.88,0.93,3.989899748,2.16,0.32,2.18357505,0,0,0,2.16,0.32,2.18357505
19/04/2020 06:30,2.64112,0.69116,2.730058058,0.14112,0.04116,0.147,2.5,0.65,2.583118271,3.06,0,3.06,0,0,0,3.06,0,3.06,4.0476,0.9168,4.150131082,0.0576,0.0168,0.06,3.99,0.9,4.090244491,2.1,0.32,2.124241041,0,0,0,2.1,0.32,2.124241041
19/04/2020 07:00,2.70016,0.69088,2.78714535,0.14016,0.04088,0.146,2.56,0.65,2.641230774,3.11,0,3.11,0,0,0,3.11,0,3.11,4.17816,0.88988,4.271873992,0.06816,0.01988,0.071,4.11,0.87,4.201071292,2.27,0.28,2.287203533,0,0,0,2.27,0.28,2.287203533
19/04/2020 07:30,2.82016,0.69088,2.903552583,0.14016,0.04088,0.146,2.68,0.65,2.757698316,3.36,0,3.36,0,0,0,3.36,0,3.36,4.20664,0.88652,4.299039172,0.05664,0.01652,0.059,4.15,0.87,4.240212259,2.512,0.336,2.534371717,0.192,0.056,0.2,2.32,0.28,2.336835467
19/04/2020 08:00,2.92016,0.71088,3.00544253,0.14016,0.04088,0.146,2.78,0.67,2.859597874,3.47,0,3.47,0,0,0,3.47,0,3.47,4.46696,0.86828,4.550564998,0.09696,0.02828,0.101,4.37,0.84,4.45,5.31088,1.13484,5.430774181,2.93088,0.85484,3.053,2.38,0.28,2.396413988
19/04/2020 08:30,3.06824,0.68032,3.142758661,0.13824,0.04032,0.144,2.93,0.64,2.999083193,3.49768,0.00224,3.497680717,0.00768,0.00224,0.008,3.49,0,3.49,4.55336,0.89348,4.640193293,0.18336,0.05348,0.191,4.37,0.84,4.45,10.56696,2.65328,10.89497767,8.13696,2.37328,8.476,2.43,0.28,2.446078494
19/04/2020 09:00,3.33728,0.65004,3.3999985,0.13728,0.04004,0.143,3.2,0.61,3.257621832,3.54208,0.00644,3.542085854,0.02208,0.00644,0.023,3.52,0,3.52,4.68792,0.90356,4.774203033,0.21792,0.06356,0.227,4.47,0.84,4.548241418,11.83232,2.92276,12.1879581,9.23232,2.69276,9.617,2.6,0.23,2.610153252
19/04/2020 09:30,3.48728,0.63004,3.543737039,0.13728,0.04004,0.143,3.35,0.59,3.401558466,3.674,0.007,3.674006668,0.024,0.007,0.025,3.65,0,3.65,4.70328,0.90804,4.790133547,0.23328,0.06804,0.243,4.47,0.84,4.548241418,13.39072,3.35396,13.80436271,10.71072,3.12396,11.157,2.68,0.23,2.689851297
19/04/2020 10:00,3.78536,0.59948,3.832535271,0.13536,0.03948,0.141,3.65,0.56,3.692709033,3.85536,0.00448,3.855362603,0.01536,0.00448,0.016,3.84,0,3.84,4.83224,0.94232,4.923262171,0.28224,0.08232,0.294,4.55,0.86,4.630561521,11.6956,2.8158,12.02978757,8.8656,2.5858,9.235,2.83,0.23,2.839330907
19/04/2020 10:30,3.88536,0.59948,3.931335473,0.13536,0.03948,0.141,3.75,0.56,3.791582783,3.85536,0.00448,3.855362603,0.01536,0.00448,0.016,3.84,0,3.84,4.90048,0.91264,4.984738308,0.18048,0.05264,0.188,4.72,0.86,4.797707786,16.48592,4.22756,17.0193367,13.70592,3.99756,14.277,2.78,0.23,2.789498163
19/04/2020 11:00,3.99536,0.56948,4.035741444,0.13536,0.03948,0.141,3.86,0.53,3.896216113,3.97648,0.23064,3.983163065,0.03648,0.01064,0.038,3.94,0.22,3.946137352,5.0516,0.8888,5.129193699,0.2016,0.0588,0.21,4.85,0.83,4.920508104,15.85424,4.00832,16.35309008,12.95424,3.77832,13.494,2.9,0.23,2.909106392
19/04/2020 11:30,4.0444,0.5692,4.084257582,0.1344,0.0392,0.14,3.91,0.53,3.945757215,3.98128,0.01204,3.981298205,0.04128,0.01204,0.043,3.94,0,3.94,4.97872,0.90296,5.059939683,0.31872,0.09296,0.332,4.66,0.81,4.729873148,22.5424,5.9882,23.32420067,19.7424,5.7582,20.565,2.8,0.23,2.809430547
19/04/2020 12:00,4.13344,0.54892,4.169728936,0.13344,0.03892,0.139,4,0.51,4.03238143,4.04744,0.01092,4.047454731,0.03744,0.01092,0.039,4.01,0,4.01,4.88608,0.92344,4.972576716,0.28608,0.08344,0.298,4.6,0.84,4.676066723,25.36224,6.82232,26.26380148,22.60224,6.59232,23.544,2.76,0.23,2.769566753
19/04/2020 12:30,4.1392,0.5506,4.175660068,0.1392,0.0406,0.145,4,0.51,4.03238143,3.9932,0.2326,3.999968625,0.0432,0.0126,0.045,3.95,0.22,3.956121838,5.012,0.911,5.094120631,0.312,0.091,0.325,4.7,0.82,4.770995703,29.20128,7.94204,30.26203485,26.44128,7.71204,27.543,2.76,0.23,2.769566753
19/04/2020 13:00,4.11016,0.55088,4.146912586,0.14016,0.04088,0.146,3.97,0.51,4.002624139,3.91992,0.01456,3.91994704,0.04992,0.01456,0.052,3.87,0,3.87,4.87568,0.93624,4.964755865,0.29568,0.08624,0.308,4.58,0.85,4.65820781,35.404,9.252,36.59293265,32.544,9.492,33.9,2.86,-0.24,2.870052264
19/04/2020 13:30,4.11016,0.55088,4.146912586,0.14016,0.04088,0.146,3.97,0.51,4.002624139,3.7828,0.0154,3.782831347,0.0528,0.0154,0.055,3.73,0,3.73,4.74736,0.96548,4.844541113,0.32736,0.09548,0.341,4.42,0.87,4.504808542,37.91328,10.42804,39.32125149,35.03328,10.21804,36.493,2.88,0.21,2.8876461
19/04/2020 14:00,4.05112,0.55116,4.088441097,0.14112,0.04116,0.147,3.91,0.51,3.943120592,3.69896,0.01428,3.698987564,0.04896,0.01428,0.051,3.65,0,3.65,4.64056,0.97808,4.742513848,0.37056,0.10808,0.386,4.27,0.87,4.357728766,30.27752,8.29636,31.39359499,27.58752,8.04636,28.737,2.69,0.25,2.701592123
19/04/2020 14:30,3.92112,0.57116,3.962499943,0.14112,0.04116,0.147,3.78,0.53,3.816975242,3.53472,0.01596,3.534756031,0.05472,0.01596,0.057,3.48,0,3.48,4.44704,0.98872,4.555626411,0.40704,0.11872,0.424,4.04,0.87,4.132614185,32.764,9.107,34.00613393,30.264,8.827,31.525,2.5,0.28,2.515631134
19/04/2020 15:00,3.87112,0.57116,3.913028725,0.14112,0.04116,0.147,3.73,0.53,3.767465992,3.47608,0.01344,3.476105982,0.04608,0.01344,0.048,3.43,0,3.43,4.4336,0.9848,4.541656086,0.3936,0.1148,0.41,4.04,0.87,4.132614185,31.514,8.722,32.69870762,28.944,8.442,30.15,2.57,0.28,2.585207922
19/04/2020 15:30,3.80112,0.59116,3.846814708,0.14112,0.04116,0.147,3.66,0.55,3.701094433,3.54608,0.01344,3.546105469,0.04608,0.01344,0.048,3.5,0,3.5,4.45976,0.98368,4.566955835,0.38976,0.11368,0.406,4.07,0.87,4.16194666,29.70464,8.22052,30.82113863,27.22464,7.94052,28.359,2.48,0.28,2.495756398
19/04/2020 16:00,3.86208,0.59144,3.907104196,0.14208,0.04144,0.148,3.72,0.55,3.760438804,3.57912,0.02016,3.579176777,0.06912,0.02016,0.072,3.51,0,3.51,4.62024,0.97132,4.721237147,0.45024,0.13132,0.469,4.17,0.84,4.25376304,27.724,7.572,28.7394391,25.104,7.322,26.15,2.62,0.25,2.631900454
19/04/2020 16:30,4.05208,0.59144,4.095015702,0.14208,0.04144,0.148,3.91,0.55,3.948493384,3.80872,0.02296,3.808789204,0.07872,0.02296,0.082,3.73,0,3.73,4.81896,0.99428,4.920464226,0.52896,0.15428,0.551,4.29,0.84,4.371464286,25.5784,6.9112,26.49564553,22.8384,6.6612,23.79,2.74,0.25,2.751381471
19/04/2020 17:00,4.19112,0.62116,4.236900589,0.14112,0.04116,0.147,4.05,0.58,4.09132008,4.07928,0.02604,4.079363112,0.08928,0.02604,0.093,3.99,0,3.99,5.13928,0.94104,5.224725371,0.44928,0.13104,0.468,4.69,0.81,4.759432739,22.38728,5.96004,23.16705382,19.57728,5.71004,20.393,2.81,0.25,2.821099077
19/04/2020 17:30,4.26016,0.62088,4.305166106,0.14016,0.04088,0.146,4.12,0.58,4.160624953,4.40024,0.02632,4.400318716,0.09024,0.02632,0.094,4.31,0,4.31,5.33536,0.95448,5.420064428,0.49536,0.14448,0.516,4.84,0.81,4.907310873,19.21072,5.01896,19.85552121,16.35072,4.76896,17.032,2.86,0.25,2.87090578
19/04/2020 18:00,4.25824,0.62032,4.303185425,0.13824,0.04032,0.144,4.12,0.58,4.160624953,4.48832,0.02576,4.488393922,0.08832,0.02576,0.092,4.4,0,4.4,5.424,0.957,5.50777859,0.504,0.147,0.525,4.92,0.81,4.986231042,14.87632,3.75476,15.34285239,12.01632,3.50476,12.517,2.86,0.25,2.87090578
19/04/2020 18:30,4.22632,0.61976,4.27152001,0.13632,0.03976,0.142,4.09,0.58,4.130919994,4.45984,0.02912,4.459935067,0.09984,0.02912,0.104,4.36,0,4.36,5.4452,0.9486,5.527209513,0.4752,0.1386,0.495,4.97,0.81,5.035573453,11.43984,2.72912,11.76086881,8.49984,2.47912,8.854,2.94,0.25,2.950610106
19/04/2020 19:00,4.22824,0.66032,4.279490157,0.13824,0.04032,0.144,4.09,0.62,4.136725758,4.362,0.021,4.36205055,0.072,0.021,0.075,4.29,0,4.29,5.26512,0.97816,5.35521107,0.40512,0.11816,0.422,4.86,0.86,4.935504027,7.71,1.67,7.888789514,4.8,1.4,5,2.91,0.27,2.922498931
