Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
19/04/2020 19:30,4.10728,0.66004,4.159976178,0.13728,0.04004,0.143,3.97,0.62,4.018121452,4.20608,0.01344,4.206101473,0.04608,0.01344,0.048,4.16,0,4.16,5.10648,1.03564,5.210440308,0.39648,0.11564,0.413,4.71,0.92,4.799010315,4.14776,0.73768,4.212847588,1.39776,0.40768,1.456,2.75,0.33,2.769729229
19/04/2020 20:00,4.10728,0.68004,4.163196296,0.13728,0.04004,0.143,3.97,0.64,4.021256023,4.16264,0.00952,4.162650886,0.03264,0.00952,0.034,4.13,0,4.13,5.07288,1.02584,5.17556366,0.36288,0.10584,0.378,4.71,0.92,4.799010315,2.86,0.29,2.874665198,0,0,0,2.86,0.29,2.874665198
19/04/2020 20:30,3.94632,0.67976,4.004436939,0.13632,0.03976,0.142,3.81,0.64,3.86337935,4.11016,0.00588,4.110164206,0.02016,0.00588,0.021,4.09,0,4.09,5.09936,1.02148,5.200662823,0.27936,0.08148,0.291,4.82,0.94,4.910804415,2.86,0.29,2.874665198,0,0,0,2.86,0.29,2.874665198
19/04/2020 21:00,4.0444,0.6592,4.097769637,0.1344,0.0392,0.14,3.91,0.62,3.958850843,4.33536,0.00448,4.335362315,0.01536,0.00448,0.016,4.32,0,4.32,5.26848,0.95664,5.354628054,0.22848,0.06664,0.238,5.04,0.89,5.117978116,2.95,0.31,2.966243416,0,0,0,2.95,0.31,2.966243416
19/04/2020 21:30,3.95728,0.68004,4.015285718,0.13728,0.04004,0.143,3.82,0.64,3.873241536,4.12632,0.00476,4.126322745,0.01632,0.00476,0.017,4.11,0,4.11,5.20392,0.97656,5.294757105,0.19392,0.05656,0.202,5.01,0.92,5.093770705,2.9,0.31,2.916521901,0,0,0,2.9,0.31,2.916521901
19/04/2020 22:00,3.78112,0.68116,3.841984826,0.14112,0.04116,0.147,3.64,0.64,3.695835494,3.90824,0.00532,3.908243621,0.01824,0.00532,0.019,3.89,0,3.89,4.95888,1.01884,5.062462425,0.33888,0.09884,0.353,4.62,0.92,4.710711199,2.87,0.31,2.88669361,0,0,0,2.87,0.31,2.88669361
19/04/2020 22:30,3.52304,0.70172,3.592244674,0.14304,0.04172,0.149,3.38,0.66,3.443835072,3.69824,0.00532,3.698243826,0.01824,0.00532,0.019,3.68,0,3.68,4.82864,1.01252,4.933655947,0.24864,0.07252,0.259,4.58,0.94,4.675467891,2.89,0.28,2.903532331,0,0,0,2.89,0.28,2.903532331
19/04/2020 23:00,3.34496,0.70228,3.417887447,0.14496,0.04228,0.151,3.2,0.66,3.267353669,3.40632,0.00476,3.406323326,0.01632,0.00476,0.017,3.39,0,3.39,4.65608,1.02344,4.767232992,0.28608,0.08344,0.298,4.37,0.94,4.469955257,2.81,0.28,2.823915721,0,0,0,2.81,0.28,2.823915721
19/04/2020 23:30,3.16496,0.70228,3.24193908,0.14496,0.04228,0.151,3.02,0.66,3.091278053,3.1496,0.0028,3.149601245,0.0096,0.0028,0.01,3.14,0,3.14,4.38032,1.00676,4.49452656,0.16032,0.04676,0.167,4.22,0.96,4.327817002,2.66,0.28,2.674696244,0,0,0,2.66,0.28,2.674696244
20/04/2020 00:00,2.97496,0.70228,3.056727695,0.14496,0.04228,0.151,2.83,0.66,2.905942188,2.90576,0.00168,2.905760486,0.00576,0.00168,0.006,2.9,0,2.9,4.18192,0.99556,4.298789899,0.12192,0.03556,0.127,4.06,0.96,4.171953979,2.57,0.28,2.585207922,0,0,0,2.57,0.28,2.585207922
20/04/2020 00:30,2.82496,0.70228,2.910944211,0.14496,0.04228,0.151,2.68,0.66,2.760072463,2.78384,0.00112,2.783840225,0.00384,0.00112,0.004,2.78,0,2.78,3.97176,1.02468,4.101810161,0.22176,0.06468,0.231,3.75,0.96,3.870930121,2.51,0.28,2.525569243,0,0,0,2.51,0.28,2.525569243
20/04/2020 01:00,2.764,0.702,2.851753846,0.144,0.042,0.15,2.62,0.66,2.701851217,2.74384,0.00112,2.743840229,0.00384,0.00112,0.004,2.74,0,2.74,3.85568,1.04624,3.995107808,0.29568,0.08624,0.308,3.56,0.96,3.687166934,2.48,0.28,2.495756398,0,0,0,2.48,0.28,2.495756398
20/04/2020 01:30,2.73496,0.70228,2.823686137,0.14496,0.04228,0.151,2.59,0.66,2.672770099,2.82768,0.00224,2.827680887,0.00768,0.00224,0.008,2.82,0,2.82,3.90464,1.02052,4.035799128,0.34464,0.10052,0.359,3.56,0.92,3.676955262,2.5,0.28,2.515631134,0,0,0,2.5,0.28,2.515631134
20/04/2020 02:00,2.904,0.682,2.983008548,0.144,0.042,0.15,2.76,0.64,2.833231371,3.13056,0.00308,3.130561515,0.01056,0.00308,0.011,3.12,0,3.12,3.93688,0.99784,4.061367848,0.26688,0.07784,0.278,3.67,0.92,3.783556528,2.56,0.28,2.575266976,0,0,0,2.56,0.28,2.575266976
20/04/2020 02:30,2.85496,0.68228,2.935353914,0.14496,0.04228,0.151,2.71,0.64,2.784546642,3.18576,0.00168,3.185760443,0.00576,0.00168,0.006,3.18,0,3.18,3.98984,1.01412,4.116705309,0.21984,0.06412,0.229,3.77,0.95,3.887852878,2.53,0.28,2.545446916,0,0,0,2.53,0.28,2.545446916
20/04/2020 03:00,2.85496,0.68228,2.935353914,0.14496,0.04228,0.151,2.71,0.64,2.784546642,3.18384,0.00112,3.183840197,0.00384,0.00112,0.004,3.18,0,3.18,3.96248,0.98864,4.083951126,0.13248,0.03864,0.138,3.83,0.95,3.946061327,2.53,0.28,2.545446916,0,0,0,2.53,0.28,2.545446916
20/04/2020 03:30,2.78496,0.68228,2.867317248,0.14496,0.04228,0.151,2.64,0.64,2.716468295,3.18192,0.00056,3.181920049,0.00192,0.00056,0.002,3.18,0,3.18,4.01616,0.94388,4.12558488,0.11616,0.03388,0.121,3.9,0.91,4.004759668,2.53,0.26,2.543324596,0,0,0,2.53,0.26,2.543324596
20/04/2020 04:00,2.80688,0.68284,2.888744675,0.14688,0.04284,0.153,2.66,0.64,2.735909355,3.19152,0.00336,3.191521769,0.01152,0.00336,0.012,3.18,0,3.18,3.93928,0.96604,4.056002983,0.08928,0.02604,0.093,3.85,0.94,3.963092227,2.53,0.26,2.543324596,0,0,0,2.53,0.26,2.543324596
20/04/2020 04:30,2.82592,0.65256,2.900285917,0.14592,0.04256,0.152,2.68,0.61,2.74854507,3.0592,0.0056,3.059205126,0.0192,0.0056,0.02,3.04,0,3.04,3.94664,0.93652,4.056234337,0.05664,0.01652,0.059,3.89,0.92,3.997311597,2.56,0.26,2.573169252,0,0,0,2.56,0.26,2.573169252
20/04/2020 05:00,2.76496,0.65228,2.840857793,0.14496,0.04228,0.151,2.62,0.61,2.690074348,3.04304,0.00672,3.04304742,0.02304,0.00672,0.024,3.02,0,3.02,3.938,0.934,4.047245977,0.048,0.014,0.05,3.89,0.92,3.997311597,2.56,0.26,2.573169252,0,0,0,2.56,0.26,2.573169252
20/04/2020 05:30,2.804,0.652,2.878805308,0.144,0.042,0.15,2.66,0.61,2.729047453,3.11728,0.00504,3.117284074,0.01728,0.00504,0.018,3.1,0,3.1,4.07632,0.90976,4.176607236,0.13632,0.03976,0.142,3.94,0.87,4.03491016,2.53,0.26,2.543324596,0,0,0,2.53,0.26,2.543324596
20/04/2020 06:00,2.774,0.672,2.854235449,0.144,0.042,0.15,2.63,0.63,2.704403816,3.10864,0.00252,3.108641021,0.00864,0.00252,0.009,3.1,0,3.1,4.36392,0.92656,4.461200646,0.19392,0.05656,0.202,4.17,0.87,4.259788727,2.38,0.33,2.402769236,0,0,0,2.38,0.33,2.402769236
20/04/2020 06:30,2.90208,0.65144,2.974296959,0.14208,0.04144,0.148,2.76,0.61,2.826605738,3.34576,0.00168,3.345760422,0.00576,0.00168,0.006,3.34,0,3.34,4.56712,0.75416,4.628967747,0.11712,0.03416,0.122,4.45,0.72,4.507870894,2.55,0.27,2.564254278,0,0,0,2.55,0.27,2.564254278
20/04/2020 07:00,3.07112,0.60116,3.12940432,0.14112,0.04116,0.147,2.93,0.56,2.983035367,3.61344,0.00392,3.613442126,0.01344,0.00392,0.014,3.6,0,3.6,5.11352,0.50436,5.138332979,0.08352,0.02436,0.087,5.03,0.48,5.052850681,2.87,0.22,2.878419705,0,0,0,2.87,0.22,2.878419705
20/04/2020 07:30,3.30016,0.58088,3.35089206,0.14016,0.04088,0.146,3.16,0.54,3.205807231,3.90304,0.00672,3.903045785,0.02304,0.00672,0.024,3.88,0,3.88,5.72512,0.34316,5.735395174,0.04512,0.01316,0.047,5.68,0.33,5.689578192,2.94,0.22,2.948219802,0,0,0,2.94,0.22,2.948219802
20/04/2020 08:00,3.4992,0.5506,3.542253661,0.1392,0.0406,0.145,3.36,0.51,3.398484957,4.10784,0.28812,4.117931835,0.02784,0.00812,0.029,4.08,0.28,4.089596557,6.406,0.248,6.410798702,0.096,0.028,0.1,6.31,0.22,6.313834017,6.07,0.82,6.125136733,2.88,0.84,3,3.19,-0.02,3.190062695
20/04/2020 08:30,3.87728,0.49004,3.908124793,0.13728,0.04004,0.143,3.74,0.45,3.766974914,4.27592,0.34756,4.290022121,0.02592,0.00756,0.027,4.25,0.34,4.263578309,6.63928,-0.14396,6.640840564,0.32928,0.09604,0.343,6.31,-0.24,6.314562534,3.734,-0.108,3.735561537,0.384,0.112,0.4,3.35,-0.22,3.357216109
20/04/2020 09:00,3.92728,0.49004,3.957735135,0.13728,0.04004,0.143,3.79,0.45,3.816621543,4.16704,0.01372,4.167062587,0.04704,0.01372,0.049,4.12,0,4.12,6.73256,0.12908,6.733797279,0.44256,0.12908,0.461,6.29,0,6.29,3.55,-0.22,3.556810369,0,0,0,3.55,-0.22,3.556810369
20/04/2020 09:30,4.05824,0.46032,4.084263263,0.13824,0.04032,0.144,3.92,0.42,3.942435795,4.20992,0.23456,4.216449312,0.04992,0.01456,0.052,4.16,0.22,4.165813246,6.80888,-0.12116,6.8099579,0.33888,0.09884,0.353,6.47,-0.22,6.47373926,5.50448,0.36464,5.516544426,2.00448,0.58464,2.088,3.5,-0.22,3.50690747
20/04/2020 10:00,4.09824,0.46032,4.124010863,0.13824,0.04032,0.144,3.96,0.42,3.982210441,4.27992,0.32456,4.292208569,0.04992,0.01456,0.052,4.23,0.31,4.241344127,6.79632,-0.11024,6.797214018,0.37632,0.10976,0.392,6.42,-0.22,6.423768364,7.814,1.047,7.883831873,4.344,1.267,4.525,3.47,-0.22,3.476967069
20/04/2020 10:30,4.12728,0.44004,4.150671681,0.13728,0.04004,0.143,3.99,0.4,4.01,4.1624,0.2982,4.173068056,0.0624,0.0182,0.065,4.1,0.28,4.109549854,6.78376,-0.09932,6.784487026,0.41376,0.12068,0.431,6.37,-0.22,6.373797926,12.12944,2.29692,12.34500531,8.62944,2.51692,8.989,3.5,-0.22,3.50690747
20/04/2020 11:00,4.06728,0.44004,4.091014764,0.13728,0.04004,0.143,3.93,0.4,3.950303786,4.21968,0.41324,4.239866342,0.07968,0.02324,0.083,4.14,0.39,4.158328991,6.67608,-0.06656,6.676411791,0.52608,0.15344,0.548,6.15,-0.22,6.153933701,15.50184,3.29512,15.84818157,12.05184,3.51512,12.554,3.45,-0.22,3.457007376
20/04/2020 11:30,4.09728,0.46004,4.123025612,0.13728,0.04004,0.143,3.96,0.42,3.982210441,4.2336,0.0448,4.23383703,0.1536,0.0448,0.16,4.08,0,4.08,6.61072,-0.07104,6.611101693,0.51072,0.14896,0.532,6.1,-0.22,6.103965924,16.98416,3.71288,17.38525723,13.48416,3.93288,14.046,3.5,-0.22,3.50690747
20/04/2020 12:00,4.14824,0.46032,4.173702146,0.13824,0.04032,0.144,4.01,0.42,4.031935019,4.09208,0.04144,4.092289824,0.14208,0.04144,0.148,3.95,0,3.95,6.6072,-0.0604,6.607476069,0.5472,0.1596,0.57,6.06,-0.22,6.063992084,19.07344,4.30392,19.55300081,15.61344,4.55392,16.264,3.46,-0.25,3.469020035
20/04/2020 12:30,4.14824,0.48032,4.175955268,0.13824,0.04032,0.144,4.01,0.44,4.034067426,4.09688,0.04284,4.097103977,0.14688,0.04284,0.153,3.95,0,3.95,6.46144,-0.06208,6.461738218,0.54144,0.15792,0.564,5.92,-0.22,5.924086427,19.83168,4.48924,20.33344062,16.35168,4.76924,17.033,3.48,-0.28,3.491246196
20/04/2020 13:00,4.14824,0.48032,4.175955268,0.13824,0.04032,0.144,4.01,0.44,4.034067426,4.0044,0.0392,4.004591864,0.1344,0.0392,0.14,3.87,0,3.87,6.49584,-0.05788,6.496097859,0.55584,0.16212,0.579,5.94,-0.22,5.944072678,21.23384,4.98612,21.81140421,17.88384,5.21612,18.629,3.35,-0.23,3.35788624
20/04/2020 13:30,4.0192,0.4806,4.047832136,0.1392,0.0406,0.145,3.88,0.44,3.904868756,4.00824,0.04032,4.00844279,0.13824,0.04032,0.144,3.87,0,3.87,6.32832,-0.05424,6.328552441,0.56832,0.16576,0.592,5.76,-0.22,5.764199858,21.49536,5.09448,22.09081773,18.25536,5.32448,19.016,3.24,-0.23,3.248153322
20/04/2020 14:00,3.92016,0.48088,3.949544278,0.14016,0.04088,0.146,3.78,0.44,3.805522303,3.90824,0.32032,3.921344769,0.13824,0.04032,0.144,3.77,0.28,3.780383578,6.2456,-0.0492,6.245793785,0.5856,0.1708,0.61,5.66,-0.22,5.664274005,21.44616,5.12388,22.0497602,18.35616,5.35388,19.121,3.09,-0.23,3.098548047
20/04/2020 14:30,3.87112,0.48116,3.900908228,0.14112,0.04116,0.147,3.73,0.44,3.755862085,3.76016,0.26088,3.769199066,0.14016,0.04088,0.146,3.62,0.22,3.626678922,6.07464,-0.04948,6.074841512,0.58464,0.17052,0.609,5.49,-0.22,5.494406246,21.5796,5.1628,22.18859256,18.4896,5.3928,19.26,3.09,-0.23,3.098548047
20/04/2020 15:00,3.80112,0.51116,3.835335422,0.14112,0.04116,0.147,3.66,0.47,3.6900542,3.6188,0.0434,3.619060237,0.1488,0.0434,0.155,3.47,0,3.47,6.182,-0.059,6.182281537,0.552,0.161,0.575,5.63,-0.22,5.634296762,16.84936,3.73648,17.25868521,13.59936,3.96648,14.166,3.25,-0.23,3.258128297
20/04/2020 15:30,3.82112,0.57116,3.86357112,0.14112,0.04116,0.147,3.68,0.53,3.717969876,3.58992,0.04956,3.59026208,0.16992,0.04956,0.177,3.42,0,3.42,6.02544,-0.05508,6.025691745,0.56544,0.16492,0.589,5.46,-0.22,5.464430437,4.878,0.274,4.885689307,1.728,0.504,1.8,3.15,-0.23,3.158385664
20/04/2020 16:00,3.79112,0.59116,3.836933802,0.14112,0.04116,0.147,3.65,0.55,3.691205765,3.668,0.049,3.668327275,0.168,0.049,0.175,3.5,0,3.5,6.0164,0.3952,6.029365804,0.5664,0.1652,0.59,5.45,0.23,5.454851052,3.756,-0.062,3.75651168,0.576,0.168,0.6,3.18,-0.23,3.188306761
20/04/2020 16:30,3.99208,0.59144,4.035654098,0.14208,0.04144,0.148,3.85,0.55,3.889087297,3.9736,0.0448,3.973852539,0.1536,0.0448,0.16,3.82,0,3.82,6.06064,0.42352,6.075419854,0.56064,0.16352,0.584,5.5,0.26,5.506142025,4.46832,0.11076,4.46969254,1.16832,0.34076,1.217,3.3,-0.23,3.308005441
20/04/2020 17:00,4.22112,0.59116,4.262314418,0.14112,0.04116,0.147,4.08,0.55,4.116904177,4.29184,0.05012,4.29213264,0.17184,0.05012,0.179,4.12,0,4.12,6.13064,0.47352,6.148899739,0.56064,0.16352,0.584,5.57,0.31,5.578619901,3.33,-0.23,3.337933492,0,0,0,3.33,-0.23,3.337933492
20/04/2020 17:30,4.39016,0.59088,4.429745365,0.14016,0.04088,0.146,4.25,0.55,4.285440467,4.65936,0.04648,4.659591828,0.15936,0.04648,0.166,4.5,0,4.5,6.08856,0.57708,6.115846973,0.53856,0.15708,0.561,5.55,0.42,5.565869204,6.52584,1.13212,6.623313627,3.19584,0.93212,3.329,3.33,0.2,3.3360006
20/04/2020 18:00,4.3892,0.5806,4.427434133,0.1392,0.0406,0.145,4.25,0.54,4.284168531,4.81032,0.04676,4.810547266,0.16032,0.04676,0.167,4.65,0,4.65,6.15648,0.57064,6.18286956,0.51648,0.15064,0.538,5.64,0.42,5.655616677,9.18216,1.92688,9.382160135,5.85216,1.70688,6.096,3.33,0.22,3.337259355
20/04/2020 18:30,4.32728,0.60004,4.368684035,0.13728,0.04004,0.143,4.19,0.56,4.227256794,4.68168,0.04424,4.68188902,0.15168,0.04424,0.158,4.53,0,4.53,6.06168,0.66924,6.098511835,0.51168,0.14924,0.533,5.55,0.52,5.574307132,8.47784,1.73312,8.65317722,5.18784,1.51312,5.404,3.29,0.22,3.297347419
20/04/2020 19:00,4.24728,0.60004,4.289456306,0.13728,0.04004,0.143,4.11,0.56,4.14797541,4.60384,0.03612,4.60398169,0.12384,0.03612,0.129,4.48,0,4.48,5.96304,0.68672,6.002452032,0.50304,0.14672,0.524,5.46,0.54,5.486638315,7.1416,1.1488,7.233408049,3.8016,1.1088,3.96,3.34,0.04,3.340239512
20/04/2020 19:30,4.17824,0.63032,4.225516868,0.13824,0.04032,0.144,4.04,0.59,4.082854394,4.45936,0.01148,4.459374777,0.03936,0.01148,0.041,4.42,0,4.42,5.87672,0.73196,5.922128283,0.48672,0.14196,0.507,5.39,0.59,5.422195127,4.67776,0.62768,4.719684396,1.39776,0.40768,1.456,3.28,0.22,3.287369769
20/04/2020 20:00,4.1292,0.6306,4.177074215,0.1392,0.0406,0.145,3.99,0.59,4.033385675,4.37128,0.01204,4.371296581,0.04128,0.01204,0.043,4.33,0,4.33,5.56616,0.79888,5.623197169,0.47616,0.13888,0.496,5.09,0.66,5.132611421,3.34,0.07,3.340733452,0,0,0,3.34,0.07,3.340733452
20/04/2020 20:30,3.9892,0.6606,4.043526802,0.1392,0.0406,0.145,3.85,0.62,3.899602544,4.35128,0.01204,4.351296657,0.04128,0.01204,0.043,4.31,0,4.31,5.498,0.749,5.548784101,0.408,0.119,0.425,5.09,0.63,5.128840025,3.23,0.22,3.237483591,0,0,0,3.23,0.22,3.237483591
20/04/2020 21:00,4.08632,0.62976,4.13456271,0.13632,0.03976,0.142,3.95,0.59,3.993820226,4.42304,0.00672,4.423045105,0.02304,0.00672,0.024,4.4,0,4.4,5.6544,0.7392,5.70251313,0.3744,0.1092,0.39,5.28,0.63,5.317452398,3.32,0.22,3.327281172,0,0,0,3.32,0.22,3.327281172
20/04/2020 21:30,3.87728,0.65004,3.931393163,0.13728,0.04004,0.143,3.74,0.61,3.789419481,4.264,0.227,4.270038056,0.024,0.007,0.025,4.24,0.22,4.245703711,5.57256,0.80908,5.630988847,0.44256,0.12908,0.461,5.13,0.68,5.174871979,3.28,0.22,3.287369769,0,0,0,3.28,0.22,3.287369769
20/04/2020 22:00,3.71112,0.67116,3.771321705,0.14112,0.04116,0.147,3.57,0.63,3.625162065,3.94632,0.00476,3.946322871,0.01632,0.00476,0.017,3.93,0,3.93,5.32232,0.94776,5.406046541,0.47232,0.13776,0.492,4.85,0.81,4.917173985,3.09,0.25,3.100096773,0,0,0,3.09,0.25,3.100096773
20/04/2020 22:30,3.48112,0.70116,3.55103109,0.14112,0.04116,0.147,3.34,0.66,3.404585144,3.70536,0.00448,3.705362708,0.01536,0.00448,0.016,3.69,0,3.69,4.9152,1.0086,5.01761547,0.4752,0.1386,0.495,4.44,0.87,4.524433666,3.02,0.25,3.030330015,0,0,0,3.02,0.25,3.030330015
20/04/2020 23:00,3.284,0.702,3.358192966,0.144,0.042,0.15,3.14,0.66,3.208613408,3.49344,0.00392,3.493442199,0.01344,0.00392,0.014,3.48,0,3.48,4.68808,1.00944,4.795525331,0.47808,0.13944,0.498,4.21,0.87,4.298953361,2.91,0.23,2.919075196,0,0,0,2.91,0.23,2.919075196
20/04/2020 23:30,3.09304,0.70172,3.171641121,0.14304,0.04172,0.149,2.95,0.66,3.022929043,3.23768,0.00224,3.237680775,0.00768,0.00224,0.008,3.23,0,3.23,4.3224,1.0132,4.439562591,0.4224,0.1232,0.44,3.9,0.89,4.000262491,2.8,0.23,2.809430547,0,0,0,2.8,0.23,2.809430547
21/04/2020 00:00,2.89592,0.70256,2.979923355,0.14592,0.04256,0.152,2.75,0.66,2.828091229,2.9296,0.0028,2.929601338,0.0096,0.0028,0.01,2.92,0,2.92,4.17168,0.98924,4.287366301,0.27168,0.07924,0.283,3.9,0.91,4.004759668,2.73,0.25,2.741422988,0,0,0,2.73,0.25,2.741422988
21/04/2020 00:30,2.81496,0.70228,2.901240597,0.14496,0.04228,0.151,2.67,0.66,2.750363612,2.7544,0.0042,2.754403202,0.0144,0.0042,0.015,2.74,0,2.74,4.02576,0.99668,4.147302087,0.36576,0.10668,0.381,3.66,0.89,3.766656342,2.66,0.22,2.669082239,0,0,0,2.66,0.22,2.669082239
21/04/2020 01:00,2.72592,0.70256,2.815000959,0.14592,0.04256,0.152,2.58,0.66,2.663080923,2.75632,0.00476,2.75632411,0.01632,0.00476,0.017,2.74,0,2.74,3.9124,0.9432,4.024487545,0.1824,0.0532,0.19,3.73,0.89,3.834709898,2.66,0.22,2.669082239,0,0,0,2.66,0.22,2.669082239
21/04/2020 01:30,2.72592,0.70256,2.815000959,0.14592,0.04256,0.152,2.58,0.66,2.663080923,2.86536,0.00448,2.865363502,0.01536,0.00448,0.016,2.85,0,2.85,3.89952,0.88736,3.999207922,0.05952,0.01736,0.062,3.84,0.87,3.937321425,2.7,0.22,2.708948135,0,0,0,2.7,0.22,2.708948135
21/04/2020 02:00,2.81496,0.70228,2.901240597,0.14496,0.04228,0.151,2.67,0.66,2.750363612,3.14632,0.00476,3.146323601,0.01632,0.00476,0.017,3.13,0,3.13,3.95656,0.93608,4.065785631,0.22656,0.06608,0.236,3.73,0.87,3.830117492,2.75,0.22,2.758785965,0,0,0,2.75,0.22,2.758785965
21/04/2020 02:30,2.81688,0.70284,2.903239053,0.14688,0.04284,0.153,2.67,0.66,2.750363612,3.21248,0.00364,3.212482062,0.01248,0.00364,0.013,3.2,0,3.2,3.99288,0.94084,4.102227517,0.24288,0.07084,0.253,3.75,0.87,3.849597382,2.75,0.22,2.758785965,0,0,0,2.75,0.22,2.758785965
21/04/2020 03:00,2.74688,0.69284,2.832909635,0.14688,0.04284,0.153,2.6,0.65,2.680018657,3.1844,0.0042,3.18440277,0.0144,0.0042,0.015,3.17,0,3.17,3.93128,0.93204,4.040255066,0.28128,0.08204,0.293,3.65,0.85,3.74766594,2.7,0.22,2.708948135,0,0,0,2.7,0.22,2.708948135
21/04/2020 03:30,2.6992,0.6906,2.786145904,0.1392,0.0406,0.145,2.56,0.65,2.641230774,3.11248,0.00364,3.112482128,0.01248,0.00364,0.013,3.1,0,3.1,3.96512,0.89816,4.065571055,0.16512,0.04816,0.172,3.8,0.85,3.893905494,2.7,0.22,2.708948135,0,0,0,2.7,0.22,2.708948135
21/04/2020 04:00,2.6992,0.6706,2.781256011,0.1392,0.0406,0.145,2.56,0.63,2.636380094,3.09824,0.00532,3.098244567,0.01824,0.00532,0.019,3.08,0,3.08,3.96088,0.85484,4.052076233,0.05088,0.01484,0.053,3.91,0.84,3.999212422,2.7,0.22,2.708948135,0,0,0,2.7,0.22,2.708948135
21/04/2020 04:30,2.70016,0.67088,2.7822552,0.14016,0.04088,0.146,2.56,0.63,2.636380094,3.07016,0.00588,3.070165631,0.02016,0.00588,0.021,3.05,0,3.05,3.9808,0.8694,4.074631885,0.1008,0.0294,0.105,3.88,0.84,3.969886648,2.7,0.22,2.708948135,0,0,0,2.7,0.22,2.708948135
21/04/2020 05:00,2.6992,0.6706,2.781256011,0.1392,0.0406,0.145,2.56,0.63,2.636380094,2.97112,0.00616,2.971126386,0.02112,0.00616,0.022,2.95,0,2.95,4.00864,0.87752,4.103563817,0.12864,0.03752,0.134,3.88,0.84,3.969886648,2.66,0.22,2.669082239,0,0,0,2.66,0.22,2.669082239
21/04/2020 05:30,2.72824,0.67032,2.809381142,0.13824,0.04032,0.144,2.59,0.63,2.665520587,3.0692,0.0056,3.069205109,0.0192,0.0056,0.02,3.05,0,3.05,4.21552,0.86536,4.303423846,0.15552,0.04536,0.162,4.06,0.82,4.141980203,2.66,0.22,2.669082239,0,0,0,2.66,0.22,2.669082239
21/04/2020 06:00,2.72824,0.67032,2.809381142,0.13824,0.04032,0.144,2.59,0.63,2.665520587,3.0992,0.0056,3.099205059,0.0192,0.0056,0.02,3.08,0,3.08,4.42584,0.85712,4.508072138,0.19584,0.05712,0.204,4.23,0.8,4.304985482,2.56,0.22,2.569435736,0,0,0,2.56,0.22,2.569435736
21/04/2020 06:30,2.87632,0.63976,2.946609849,0.13632,0.03976,0.142,2.74,0.6,2.804924241,3.29824,0.00532,3.298244291,0.01824,0.00532,0.019,3.28,0,3.28,4.8472,0.6246,4.887276645,0.1872,0.0546,0.195,4.66,0.57,4.694731089,2.68,0.22,2.689014689,0,0,0,2.68,0.22,2.689014689
21/04/2020 07:00,2.99536,0.63948,3.062860787,0.13536,0.03948,0.141,2.86,0.6,2.9222594,3.52824,0.22532,3.535427357,0.01824,0.00532,0.019,3.51,0.22,3.516887829,5.4872,0.4296,5.503991279,0.3072,0.0896,0.32,5.18,0.34,5.191146309,2.82,0.22,2.828568543,0,0,0,2.82,0.22,2.828568543
21/04/2020 07:30,3.2744,0.6192,3.332432145,0.1344,0.0392,0.14,3.14,0.58,3.193117599,3.83632,0.00476,3.836322953,0.01632,0.00476,0.017,3.82,0,3.82,5.9356,0.3408,5.945375682,0.3456,0.1008,0.36,5.59,0.24,5.595149685,2.91,0.22,2.918304302,0,0,0,2.91,0.22,2.918304302
21/04/2020 08:00,3.49344,0.57892,3.541083365,0.13344,0.03892,0.139,3.36,0.54,3.403116219,4.13592,0.33756,4.149672397,0.02592,0.00756,0.027,4.11,0.33,4.123226892,6.47784,-0.10688,6.478721664,0.38784,0.11312,0.404,6.09,-0.22,6.093972432,3.262,0.276,3.273655449,0.192,0.056,0.2,3.07,0.22,3.077872642
21/04/2020 08:30,3.76632,0.52976,3.803394799,0.13632,0.03976,0.142,3.63,0.49,3.662922331,4.27472,0.01596,4.274749794,0.05472,0.01596,0.057,4.22,0,4.22,7.09984,-0.16588,7.101777538,0.45984,0.13412,0.479,6.64,-0.3,6.646773653,5.09912,0.23516,5.104539646,1.62912,0.47516,1.697,3.47,-0.24,3.47828981
21/04/2020 09:00,3.95728,0.48004,3.986289428,0.13728,0.04004,0.143,3.82,0.44,3.845256818,4.17776,0.02268,4.177821562,0.07776,0.02268,0.081,4.1,0,4.1,7.1408,-0.2756,7.146116428,0.4608,0.1344,0.48,6.68,-0.41,6.692570508,3.56,-0.26,3.569481755,0,0,0,3.56,-0.26,3.569481755
21/04/2020 09:30,4.01728,0.48004,4.045859241,0.13728,0.04004,0.143,3.88,0.44,3.904868756,4.23216,0.02688,4.232245362,0.09216,0.02688,0.096,4.14,0,4.14,6.89976,-0.17132,6.901886597,0.50976,0.14868,0.531,6.39,-0.32,6.398007502,3.48,-0.26,3.489699127,0,0,0,3.48,-0.26,3.489699127
21/04/2020 10:00,3.99728,0.45004,4.02253445,0.13728,0.04004,0.143,3.86,0.41,3.881713539,4.21776,0.36268,4.233324486,0.07776,0.02268,0.081,4.14,0.34,4.153937891,6.8388,-0.1716,6.840952565,0.5088,0.1484,0.53,6.33,-0.32,6.338083306,4.13216,-0.05812,4.132568717,0.69216,0.20188,0.721,3.44,-0.26,3.449811589
21/04/2020 10:30,4.08824,0.45032,4.112966618,0.13824,0.04032,0.144,3.95,0.41,3.971221475,4.10296,0.24128,4.110048272,0.07296,0.02128,0.076,4.03,0.22,4.036000496,6.79472,-0.09404,6.795370733,0.53472,0.15596,0.557,6.26,-0.25,6.264990024,8.30152,1.17336,8.38403292,4.81152,1.40336,5.012,3.49,-0.23,3.497570585
21/04/2020 11:00,4.06728,0.45004,4.092102467,0.13728,0.04004,0.143,3.93,0.41,3.95132889,4.1056,0.0308,4.105715528,0.1056,0.0308,0.11,4,0,4,6.62968,-0.10676,6.630539541,0.55968,0.16324,0.583,6.07,-0.27,6.076001975,5.6288,0.4084,5.643596371,2.1888,0.6384,2.28,3.44,-0.23,3.44768038
21/04/2020 11:30,3.98632,0.44976,4.011612045,0.13632,0.03976,0.142,3.85,0.41,3.871769621,3.97944,0.03192,3.979568017,0.10944,0.03192,0.114,3.87,0,3.87,6.48488,-0.08816,6.485479227,0.55488,0.16184,0.578,5.93,-0.25,5.935267475,9.292,1.506,9.413251298,5.952,1.736,6.2,3.34,-0.23,3.347909796
21/04/2020 12:00,4.00632,0.44976,4.031486574,0.13632,0.03976,0.142,3.87,0.41,3.891657744,3.95136,0.03248,3.95149349,0.11136,0.03248,0.116,3.84,0,3.84,6.53968,-0.08676,6.540255484,0.55968,0.16324,0.583,5.98,-0.25,5.985223471,11.364,2.122,11.560423,8.064,2.352,8.4,3.3,-0.23,3.308005441
21/04/2020 12:30,4.11632,0.44976,4.140818083,0.13632,0.03976,0.142,3.98,0.41,4.001062359,4.0744,0.0392,4.074588568,0.1344,0.0392,0.14,3.94,0,3.94,6.48776,-0.05732,6.488013209,0.55776,0.16268,0.581,5.93,-0.22,5.934079541,17.93248,4.00864,18.37506554,14.53248,4.23864,15.138,3.4,-0.23,3.407770532
21/04/2020 13:00,4.09728,0.45004,4.121921809,0.13728,0.04004,0.143,3.96,0.41,3.98116817,3.99016,0.04088,3.990369406,0.14016,0.04088,0.146,3.85,0,3.85,6.52528,-0.06096,6.525564742,0.54528,0.15904,0.568,5.98,-0.22,5.984045454,19.3144,4.4292,19.81574778,15.9744,4.6592,16.64,3.34,-0.23,3.347909796
21/04/2020 13:30,3.95824,0.49032,3.988493149,0.13824,0.04032,0.144,3.82,0.45,3.846413914,3.91936,0.04648,3.919635595,0.15936,0.04648,0.166,3.76,0,3.76,6.24424,-0.04668,6.24441448,0.59424,0.17332,0.619,5.65,-0.22,5.654281564,19.82608,4.57844,20.34786379,16.48608,4.80844,17.173,3.34,-0.23,3.347909796
21/04/2020 14:00,3.8392,0.4906,3.870419228,0.1392,0.0406,0.145,3.7,0.45,3.727264412,3.76744,0.04592,3.767719841,0.15744,0.04592,0.164,3.61,0,3.61,6.09136,-0.04752,6.091545354,0.59136,0.17248,0.616,5.5,-0.22,5.504398241,17.46928,3.92604,17.90501421,14.24928,4.15604,14.843,3.22,-0.23,3.228203835
21/04/2020 14:30,3.82016,0.49088,3.851569239,0.14016,0.04088,0.146,3.68,0.45,3.707411496,3.68112,0.26116,3.690372474,0.14112,0.04116,0.147,3.54,0.22,3.54682957,6.02368,-0.04976,6.023885523,0.58368,0.17024,0.608,5.44,-0.22,5.444446712,17.88904,4.03972,18.33949535,14.63904,4.26972,15.249,3.25,-0.23,3.258128297
21/04/2020 15:00,3.79016,0.51088,3.824436063,0.14016,0.04088,0.146,3.65,0.47,3.680135867,3.58416,0.04788,3.584479795,0.16416,0.04788,0.171,3.42,0,3.42,6.04296,-0.05872,6.043245287,0.55296,0.16128,0.576,5.49,-0.22,5.494406246,14.9212,3.1916,15.25871947,11.7312,3.4216,12.22,3.19,-0.23,3.198280788
21/04/2020 15:30,3.7492,0.5306,3.786560048,0.1392,0.0406,0.145,3.61,0.49,3.643103073,3.6544,0.0392,3.654610239,0.1344,0.0392,0.14,3.52,0,3.52,5.83792,0.38856,5.85083659,0.57792,0.16856,0.602,5.26,0.22,5.26459875,15.2784,3.3162,15.63415137,12.1584,3.5462,12.665,3.12,-0.23,3.128466078
21/04/2020 16:00,3.8092,0.5306,3.845977249,0.1392,0.0406,0.145,3.67,0.49,3.702566677,3.73096,0.03528,3.7311268,0.12096,0.03528,0.126,3.61,0,3.61,5.81896,0.37428,5.830984565,0.52896,0.15428,0.551,5.29,0.22,5.294572693,15.06408,3.22744,15.40593636,11.85408,3.45744,12.348,3.21,-0.23,3.218229327
21/04/2020 16:30,3.97016,0.56088,4.00958312,0.14016,0.04088,0.146,3.83,0.52,3.865139066,3.99536,0.03948,3.995555055,0.13536,0.03948,0.141,3.86,0,3.86,5.95432,0.37876,5.966354482,0.54432,0.15876,0.567,5.41,0.22,5.41447135,13.15312,2.63216,13.41390443,9.81312,2.86216,10.222,3.34,-0.23,3.347909796
21/04/2020 17:00,4.1692,0.5606,4.206720932,0.1392,0.0406,0.145,4.03,0.52,4.063409898,4.4404,0.0322,4.440516749,0.1104,0.0322,0.115,4.33,0,4.33,6.0768,0.4724,6.095134125,0.5568,0.1624,0.58,5.52,0.31,5.528697858,10.8776,1.9568,11.05220557,7.4976,2.1868,7.81,3.38,-0.23,3.387816406
21/04/2020 17:30,4.28728,0.58004,4.326339816,0.13728,0.04004,0.143,4.15,0.54,4.184985066,4.6508,0.0294,4.650892925,0.1008,0.0294,0.105,4.55,0,4.55,6.0124,0.6282,6.045129362,0.5424,0.1582,0.565,5.47,0.47,5.490154825,10.92472,2.38096,11.1811662,7.61472,2.22096,7.932,3.31,0.16,3.313864813
21/04/2020 18:00,4.36632,0.55976,4.402054248,0.13632,0.03976,0.142,4.23,0.52,4.261842325,4.78096,0.03528,4.781090169,0.12096,0.03528,0.126,4.66,0,4.66,6.11496,0.61728,6.146036967,0.50496,0.14728,0.526,5.61,0.47,5.629653631,9.7612,1.9416,9.952428648,6.4512,1.8816,6.72,3.31,0.06,3.310543762
21/04/2020 18:30,4.30728,0.56004,4.343536094,0.13728,0.04004,0.143,4.17,0.52,4.202296991,4.74928,0.02604,4.749351387,0.08928,0.02604,0.093,4.66,0,4.66,6.11304,0.66672,6.149290496,0.50304,0.14672,0.524,5.61,0.52,5.634048278,9.81072,1.65396,9.949161301,6.39072,1.86396,6.657,3.42,-0.21,3.426441303
21/04/2020 19:00,4.22728,0.59004,4.268259997,0.13728,0.04004,0.143,4.09,0.55,4.126814752,4.60216,0.02688,4.602238499,0.09216,0.02688,0.096,4.51,0,4.51,5.89304,0.73672,5.938912089,0.50304,0.14672,0.524,5.39,0.59,5.422195127,7.4788,0.9884,7.543830857,4.1088,1.1984,4.28,3.37,-0.21,3.376536687
21/04/2020 19:30,4.11632,0.60976,4.161237508,0.13632,0.03976,0.142,3.98,0.57,4.020609407,4.37312,0.02716,4.37320434,0.09312,0.02716,0.097,4.28,0,4.28,5.706,0.743,5.754171096,0.456,0.133,0.475,5.25,0.61,5.28531929,3.846,0.388,3.865521957,0.576,0.168,0.6,3.27,0.22,3.277392256
21/04/2020 20:00,4.03824,0.63032,4.087136602,0.13824,0.04032,0.144,3.9,0.59,3.944375743,4.23896,0.01428,4.238984053,0.04896,0.01428,0.051,4.19,0,4.19,5.6516,0.7788,5.705007625,0.4416,0.1288,0.46,5.21,0.65,5.250390462,3.27,0.22,3.277392256,0,0,0,3.27,0.22,3.277392256
21/04/2020 20:30,3.97632,0.64976,4.029058054,0.13632,0.03976,0.142,3.84,0.61,3.88814866,4.22552,0.01036,4.2255327,0.03552,0.01036,0.037,4.19,0,4.19,5.472,0.806,5.531041493,0.432,0.126,0.45,5.04,0.68,5.085666131,3.13,0.22,3.137722104,0,0,0,3.13,0.22,3.137722104
21/04/2020 21:00,3.97536,0.62948,4.024889092,0.13536,0.03948,0.141,3.84,0.59,3.885061132,4.30304,0.00672,4.303045247,0.02304,0.00672,0.024,4.28,0,4.28,5.68016,0.79088,5.734954995,0.38016,0.11088,0.396,5.3,0.68,5.343444582,3.24,0.22,3.247460546,0,0,0,3.24,0.22,3.247460546
21/04/2020 21:30,3.83632,0.65976,3.892638488,0.13632,0.03976,0.142,3.7,0.62,3.751586331,4.14824,0.00532,4.148243411,0.01824,0.00532,0.019,4.13,0,4.13,5.49512,0.82816,5.557174894,0.40512,0.11816,0.422,5.09,0.71,5.139280105,3.24,0.22,3.247460546,0,0,0,3.24,0.22,3.247460546
21/04/2020 22:00,3.62728,0.66004,3.68684323,0.13728,0.04004,0.143,3.49,0.62,3.544643847,3.90248,0.00364,3.902481698,0.01248,0.00364,0.013,3.89,0,3.89,5.25256,0.93908,5.335846493,0.44256,0.12908,0.461,4.81,0.81,4.877724879,3.14,0.22,3.147697571,0,0,0,3.14,0.22,3.147697571
21/04/2020 22:30,3.4892,0.6906,3.556886982,0.1392,0.0406,0.145,3.35,0.65,3.412477106,3.72768,0.00224,3.727680673,0.00768,0.00224,0.008,3.72,0,3.72,4.87128,0.99704,4.972268858,0.40128,0.11704,0.418,4.47,0.88,4.555798503,2.97,0.24,2.979681191,0,0,0,2.97,0.24,2.979681191
21/04/2020 23:00,3.28112,0.69116,3.353125497,0.14112,0.04116,0.147,3.14,0.65,3.206571378,3.46768,0.00224,3.467680723,0.00768,0.00224,0.008,3.46,0,3.46,4.66312,0.97716,4.764402355,0.33312,0.09716,0.347,4.33,0.88,4.418517851,2.87,0.24,2.880017361,0,0,0,2.87,0.24,2.880017361
21/04/2020 23:30,3.08112,0.69116,3.15768944,0.14112,0.04116,0.147,2.94,0.65,3.010996513,3.13576,0.00168,3.13576045,0.00576,0.00168,0.006,3.13,0,3.13,4.3856,0.9458,4.486426752,0.2256,0.0658,0.235,4.16,0.88,4.252058325,2.78,0.24,2.790340481,0,0,0,2.78,0.24,2.790340481
22/04/2020 00:00,2.91304,0.69172,2.994040514,0.14304,0.04172,0.149,2.77,0.65,2.845241642,2.93192,0.00056,2.931920053,0.00192,0.00056,0.002,2.93,0,2.93,4.13432,0.95376,4.242907022,0.18432,0.05376,0.192,3.95,0.9,4.05123438,2.69,0.24,2.700685098,0,0,0,2.69,0.24,2.700685098
22/04/2020 00:30,2.774,0.692,2.859010318,0.144,0.042,0.15,2.63,0.65,2.709132703,2.79192,0.00056,2.791920056,0.00192,0.00056,0.002,2.79,0,2.79,4.04072,0.97896,4.157617202,0.27072,0.07896,0.282,3.77,0.9,3.875938596,2.63,0.24,2.640927867,0,0,0,2.63,0.24,2.640927867
22/04/2020 01:00,2.66496,0.69228,2.753409414,0.14496,0.04228,0.151,2.52,0.65,2.602479587,2.66,0,2.66,0,0,0,2.66,0,2.66,3.91944,0.93192,4.028707584,0.10944,0.03192,0.114,3.81,0.9,3.914856319,2.59,0.24,2.601095923,0,0,0,2.59,0.24,2.601095923
22/04/2020 01:30,2.664,0.692,2.752409853,0.144,0.042,0.15,2.52,0.65,2.602479587,2.81,0,2.81,0,0,0,2.81,0,2.81,3.92,0.9,4.021989557,0,0,0,3.92,0.9,4.021989557,2.59,0.24,2.601095923,0,0,0,2.59,0.24,2.601095923
22/04/2020 02:00,2.774,0.692,2.859010318,0.144,0.042,0.15,2.63,0.65,2.709132703,3.13,0,3.13,0,0,0,3.13,0,3.13,3.93632,0.87476,4.032346736,0.01632,0.00476,0.017,3.92,0.87,4.015382921,2.65,0.24,2.66084573,0,0,0,2.65,0.24,2.66084573
22/04/2020 02:30,2.72496,0.69228,2.81152247,0.14496,0.04228,0.151,2.58,0.65,2.660620228,3.17,0,3.17,0,0,0,3.17,0,3.17,3.92864,0.89252,4.028747225,0.00864,0.00252,0.009,3.92,0.89,4.019763675,2.63,0.24,2.640927867,0,0,0,2.63,0.24,2.640927867
22/04/2020 03:00,2.72496,0.69228,2.81152247,0.14496,0.04228,0.151,2.58,0.65,2.660620228,3.08,0,3.08,0,0,0,3.08,0,3.08,3.92192,0.87056,4.017378648,0.00192,0.00056,0.002,3.92,0.87,4.015382921,2.6,0.24,2.611053427,0,0,0,2.6,0.24,2.611053427
22/04/2020 03:30,2.65592,0.69256,2.744731389,0.14592,0.04256,0.152,2.51,0.65,2.592797717,3.02,0,3.02,0,0,0,3.02,0,3.02,3.9548,0.8914,4.054014924,0.0048,0.0014,0.005,3.95,0.89,4.049024574,2.56,0.24,2.571225389,0,0,0,2.56,0.24,2.571225389
22/04/2020 04:00,2.65592,0.67256,2.739753274,0.14592,0.04256,0.152,2.51,0.63,2.587856256,3.06096,0.00028,3.060960013,0.00096,0.00028,0.001,3.06,0,3.06,3.95608,0.87344,4.05135365,0.04608,0.01344,0.048,3.91,0.86,4.003461003,2.56,0.24,2.571225389,0,0,0,2.56,0.24,2.571225389
22/04/2020 04:30,2.75592,0.66256,2.834445413,0.14592,0.04256,0.152,2.61,0.62,2.682629307,2.94096,0.00028,2.940960013,0.00096,0.00028,0.001,2.94,0,2.94,3.95296,0.90128,4.054404815,0.07296,0.02128,0.076,3.88,0.88,3.978542447,2.53,0.24,2.541357905,0,0,0,2.53,0.24,2.541357905
22/04/2020 05:00,2.69496,0.66228,2.775143996,0.14496,0.04228,0.151,2.55,0.62,2.62429038,2.87,0,2.87,0,0,0,2.87,0,2.87,4.21072,0.81896,4.289622175,0.03072,0.00896,0.032,4.18,0.81,4.257757626,2.53,0.24,2.541357905,0,0,0,2.53,0.24,2.541357905
22/04/2020 05:30,2.69496,0.66228,2.775143996,0.14496,0.04228,0.151,2.55,0.62,2.62429038,2.98,0,2.98,0,0,0,2.98,0,2.98,4.23248,0.81364,4.30997645,0.01248,0.00364,0.013,4.22,0.81,4.297033861,2.56,0.24,2.571225389,0,0,0,2.56,0.24,2.571225389
22/04/2020 06:00,2.69592,0.69256,2.783455407,0.14592,0.04256,0.152,2.55,0.65,2.631539473,3.08,0,3.08,0,0,0,3.08,0,3.08,4.39472,0.79596,4.466219453,0.05472,0.01596,0.057,4.34,0.78,4.409535123,2.42,0.27,2.4350154,0,0,0,2.42,0.27,2.4350154
22/04/2020 06:30,2.82304,0.66172,2.899556552,0.14304,0.04172,0.149,2.68,0.62,2.750781707,3.26096,0.00028,3.260960012,0.00096,0.00028,0.001,3.26,0,3.26,4.7988,0.5484,4.83003354,0.0288,0.0084,0.03,4.77,0.54,4.800468727,2.57,0.25,2.582130903,0,0,0,2.57,0.25,2.582130903
22/04/2020 07:00,2.97208,0.63144,3.038416693,0.14208,0.04144,0.148,2.83,0.59,2.890847627,3.53,0,3.53,0,0,0,3.53,0,3.53,5.36952,0.33736,5.380107508,0.05952,0.01736,0.062,5.31,0.32,5.319633446,2.71,0.22,2.718915225,0,0,0,2.71,0.22,2.718915225
22/04/2020 07:30,3.23016,0.59088,3.283758944,0.14016,0.04088,0.146,3.09,0.55,3.138566552,3.82,0,3.82,0,0,0,3.82,0,3.82,5.78024,0.27632,5.786840865,0.09024,0.02632,0.094,5.69,0.25,5.695489443,2.89,0.22,2.898361606,0,0,0,2.89,0.22,2.898361606
22/04/2020 08:00,3.49728,0.55004,3.540269961,0.13728,0.04004,0.143,3.36,0.51,3.398484957,4.08864,0.00252,4.088640777,0.00864,0.00252,0.009,4.08,0,4.08,6.31976,-0.19632,6.322808553,0.14976,0.04368,0.156,6.17,-0.24,6.174665983,3.16,0.07,3.160775221,0,0,0,3.16,0.07,3.160775221
22/04/2020 08:30,3.68632,0.50976,3.721398984,0.13632,0.03976,0.142,3.55,0.47,3.58097752,4.17208,0.37644,4.18902836,0.02208,0.00644,0.023,4.15,0.37,4.166461328,6.86312,-0.21784,6.866576323,0.21312,0.06216,0.222,6.65,-0.28,6.655892127,3.33,-0.24,3.338637447,0,0,0,3.33,-0.24,3.338637447
22/04/2020 09:00,3.84728,0.47004,3.875887124,0.13728,0.04004,0.143,3.71,0.43,3.734836007,4.14264,0.34952,4.157358584,0.03264,0.00952,0.034,4.11,0.34,4.124039282,6.90808,-0.21056,6.911288216,0.23808,0.06944,0.248,6.67,-0.28,6.675874475,3.42,-0.24,3.428410711,0,0,0,3.42,-0.24,3.428410711
22/04/2020 09:30,3.91728,0.47004,3.945379602,0.13728,0.04004,0.143,3.78,0.43,3.804379056,4.1036,0.0098,4.103611702,0.0336,0.0098,0.035,4.07,0,4.07,6.80536,-0.17552,6.80762308,0.25536,0.07448,0.266,6.55,-0.25,6.554769256,8.53,1.2,8.613994428,5.04,1.47,5.25,3.49,-0.27,3.500428545
22/04/2020 10:00,3.99824,0.47032,4.025807248,0.13824,0.04032,0.144,3.86,0.43,3.883876929,4.0032,0.2926,4.013879047,0.0432,0.0126,0.045,3.96,0.28,3.969886648,6.63968,-0.12676,6.640889895,0.31968,0.09324,0.333,6.32,-0.22,6.323827955,3.912,-0.254,3.920237238,0.192,0.056,0.2,3.72,-0.31,3.732894319
22/04/2020 10:30,4.04824,0.43032,4.071046843,0.13824,0.04032,0.144,3.91,0.39,3.92940199,4.03088,0.26484,4.039570992,0.05088,0.01484,0.053,3.98,0.25,3.987844029,6.62664,-0.13348,6.627984203,0.29664,0.08652,0.309,6.33,-0.22,6.333821911,4.104,-0.248,4.111486349,0.384,0.112,0.4,3.72,-0.36,3.737378761
22/04/2020 11:00,4.00824,0.43032,4.031273149,0.13824,0.04032,0.144,3.87,0.39,3.889601522,3.90088,0.26484,3.909859972,0.05088,0.01484,0.053,3.85,0.25,3.858108345,6.58912,-0.12984,6.590399138,0.30912,0.09016,0.322,6.28,-0.22,6.283852322,3.58,-0.28,3.590933026,0,0,0,3.58,-0.28,3.590933026
22/04/2020 11:30,3.97824,0.46032,4.00478314,0.13824,0.04032,0.144,3.84,0.42,3.862900465,3.97224,0.26232,3.980892161,0.04224,0.01232,0.044,3.93,0.25,3.937943626,6.42304,-0.14328,6.424637889,0.26304,0.07672,0.274,6.16,-0.22,6.163927319,3.43,-0.24,3.438386249,0,0,0,3.43,-0.24,3.438386249
22/04/2020 12:00,3.97728,0.46004,4.003797323,0.13728,0.04004,0.143,3.84,0.42,3.862900465,3.95184,0.29512,3.962844332,0.05184,0.01512,0.054,3.9,0.28,3.910038363,6.35616,-0.11612,6.357220603,0.35616,0.10388,0.371,6,-0.22,6.004031979,3.58,-0.35,3.597068251,0,0,0,3.58,-0.35,3.597068251
22/04/2020 12:30,3.97632,0.45976,4.002811512,0.13632,0.03976,0.142,3.84,0.42,3.862900465,4.04048,0.29764,4.051427921,0.06048,0.01764,0.063,3.98,0.28,3.989837089,6.34176,-0.12032,6.342901292,0.34176,0.09968,0.356,6,-0.22,6.004031979,4.378,-0.166,4.381145969,0.768,0.224,0.8,3.61,-0.39,3.63100537
22/04/2020 13:00,3.95728,0.48004,3.986289428,0.13728,0.04004,0.143,3.82,0.44,3.845256818,3.89432,0.23876,3.901632299,0.06432,0.01876,0.067,3.83,0.22,3.836313334,6.41744,0.11592,6.418486862,0.39744,0.11592,0.414,6.02,0,6.02,9.36968,1.37324,9.46977779,5.83968,1.70324,6.083,3.53,-0.33,3.545391375
22/04/2020 13:30,3.95728,0.48004,3.986289428,0.13728,0.04004,0.143,3.82,0.44,3.845256818,3.84568,0.29624,3.857073087,0.05568,0.01624,0.058,3.79,0.28,3.800328933,5.98208,0.11144,5.983117916,0.38208,0.11144,0.398,5.6,0,5.6,9.05776,1.30268,9.150955764,5.59776,1.63268,5.831,3.46,-0.33,3.475701368
22/04/2020 14:00,3.83824,0.48032,3.868177038,0.13824,0.04032,0.144,3.7,0.44,3.726070316,3.63376,0.29568,3.645769932,0.05376,0.01568,0.056,3.58,0.28,3.590933026,5.87672,0.33696,5.886372397,0.36672,0.10696,0.382,5.51,0.23,5.514798274,9.87952,1.57736,10.00464792,6.53952,1.90736,6.812,3.34,-0.33,3.356262803
22/04/2020 14:30,3.74728,0.48004,3.777902302,0.13728,0.04004,0.143,3.61,0.44,3.636715551,3.578,0.294,3.590058495,0.048,0.014,0.05,3.53,0.28,3.541087404,5.8148,0.3364,5.824522641,0.3648,0.1064,0.38,5.45,0.23,5.454851052,15.94896,3.32428,16.29172068,12.52896,3.65428,13.051,3.42,-0.33,3.435884166
22/04/2020 15:00,3.77824,0.51032,3.812548229,0.13824,0.04032,0.144,3.64,0.47,3.670217977,3.48992,0.01456,3.489950372,0.04992,0.01456,0.052,3.44,0,3.44,5.75112,0.34116,5.761230025,0.38112,0.11116,0.397,5.37,0.23,5.374923255,13.11408,2.49744,13.34976782,9.69408,2.82744,10.098,3.42,-0.33,3.435884166
22/04/2020 15:30,3.77824,0.51032,3.812548229,0.13824,0.04032,0.144,3.64,0.47,3.670217977,3.55184,0.01512,3.551872182,0.05184,0.01512,0.054,3.5,0,3.5,5.73912,0.32016,5.748043215,0.30912,0.09016,0.322,5.43,0.23,5.434868904,9.01112,1.30616,9.105291736,5.54112,1.61616,5.772,3.47,-0.31,3.483819743
22/04/2020 16:00,3.77824,0.54032,3.816679604,0.13824,0.04032,0.144,3.64,0.5,3.674180181,3.63032,0.40176,3.65248332,0.04032,0.01176,0.042,3.59,0.39,3.611121709,5.65824,0.36032,5.669701086,0.37824,0.11032,0.394,5.28,0.25,5.285915247,14.27032,2.87176,14.55640884,10.84032,3.16176,11.292,3.43,-0.29,3.442237644
22/04/2020 16:30,3.8992,0.5606,3.939293465,0.1392,0.0406,0.145,3.76,0.52,3.795787138,3.86224,0.01232,3.862259649,0.04224,0.01232,0.044,3.82,0,3.82,5.80536,0.35948,5.816479227,0.37536,0.10948,0.391,5.43,0.25,5.435752018,12.1548,2.3164,12.37355535,8.7648,2.5564,9.13,3.39,-0.24,3.398484957
22/04/2020 17:00,4.14824,0.54032,4.183281105,0.13824,0.04032,0.144,4.01,0.5,4.041051843,4.13032,0.01176,4.130336742,0.04032,0.01176,0.042,4.09,0,4.09,5.96352,0.42936,5.978956498,0.44352,0.12936,0.462,5.52,0.3,5.528146163,8.85072,1.25896,8.939811228,5.31072,1.54896,5.532,3.54,-0.29,3.551858668
22/04/2020 17:30,4.25728,0.54004,4.291395601,0.13728,0.04004,0.143,4.12,0.5,4.150228909,4.44608,0.01344,4.446100314,0.04608,0.01344,0.048,4.4,0,4.4,5.85456,0.51508,5.877174508,0.39456,0.11508,0.411,5.46,0.4,5.474632408,11.36504,1.99772,11.53928158,7.77504,2.26772,8.099,3.59,-0.27,3.600138886
22/04/2020 18:00,4.15632,0.53976,4.191221397,0.13632,0.03976,0.142,4.02,0.5,4.050975191,4.48608,0.01344,4.486100133,0.04608,0.01344,0.048,4.44,0,4.44,5.98936,0.51648,6.011587544,0.39936,0.11648,0.416,5.59,0.4,5.604292997,10.54224,1.73732,10.68443283,6.88224,2.00732,7.169,3.66,-0.27,3.669945504
22/04/2020 18:30,4.19536,0.55948,4.232500845,0.13536,0.03948,0.141,4.06,0.52,4.093165035,4.56648,0.01064,4.566492396,0.03648,0.01064,0.038,4.53,0,4.53,6.01792,0.59356,6.047121183,0.45792,0.13356,0.477,5.56,0.46,5.578996326,10.06408,1.64244,10.19722096,6.45408,1.88244,6.723,3.61,-0.24,3.617969044
22/04/2020 19:00,4.22632,0.55976,4.263227885,0.13632,0.03976,0.142,4.09,0.52,4.12292372,4.49976,0.22868,4.505567068,0.02976,0.00868,0.031,4.47,0.22,4.475410596,5.84968,0.62324,5.882787112,0.31968,0.09324,0.333,5.53,0.53,5.555339774,5.95336,0.44348,5.96985509,2.34336,0.68348,2.441,3.61,-0.24,3.617969044
22/04/2020 19:30,4.13728,0.59004,4.179142615,0.13728,0.04004,0.143,4,0.55,4.037635447,4.4188,0.0084,4.418807984,0.0288,0.0084,0.03,4.39,0,4.39,5.60352,0.69436,5.646376909,0.32352,0.09436,0.337,5.28,0.6,5.313981558,3.46,-0.24,3.468313711,0,0,0,3.46,-0.24,3.468313711
22/04/2020 20:00,4.01824,0.62032,4.065839348,0.13824,0.04032,0.144,3.88,0.58,3.92311101,4.23304,0.22672,4.23910717,0.02304,0.00672,0.024,4.21,0.22,4.2157443,5.50384,0.74612,5.55418309,0.36384,0.10612,0.379,5.14,0.64,5.17969111,3.55,-0.24,3.558103427,0,0,0,3.55,-0.24,3.558103427
22/04/2020 20:30,3.91824,0.62032,3.9670394,0.13824,0.04032,0.144,3.78,0.58,3.824238486,4.19016,0.00588,4.190164126,0.02016,0.00588,0.021,4.17,0,4.17,5.37768,0.79724,5.436454157,0.36768,0.10724,0.383,5.01,0.69,5.057291765,3.38,-0.24,3.388509997,0,0,0,3.38,-0.24,3.388509997
22/04/2020 21:00,3.94728,0.62004,3.995681294,0.13728,0.04004,0.143,3.81,0.58,3.853894135,4.19112,0.00616,4.191124527,0.02112,0.00616,0.022,4.17,0,4.17,5.5524,0.7282,5.599948303,0.3024,0.0882,0.315,5.25,0.64,5.288865663,3.48,-0.24,3.488266045,0,0,0,3.48,-0.24,3.488266045
22/04/2020 21:30,3.80728,0.65004,3.862374011,0.13728,0.04004,0.143,3.67,0.61,3.720349446,4.06016,0.00588,4.060164258,0.02016,0.00588,0.021,4.04,0,4.04,5.47688,0.76784,5.530442369,0.26688,0.07784,0.278,5.21,0.69,5.255492365,3.35,0.22,3.357216109,0,0,0,3.35,0.22,3.357216109
22/04/2020 22:00,3.67728,0.65004,3.734292463,0.13728,0.04004,0.143,3.54,0.61,3.592172045,3.78632,0.00476,3.786322992,0.01632,0.00476,0.017,3.77,0,3.77,5.196,0.833,5.26234786,0.216,0.063,0.225,4.98,0.77,5.03917652,3.17,0.22,3.177624899,0,0,0,3.17,0.22,3.177624899
22/04/2020 22:30,3.52824,0.68032,3.593231526,0.13824,0.04032,0.144,3.39,0.64,3.449884056,3.5844,0.0042,3.584402461,0.0144,0.0042,0.015,3.57,0,3.57,4.91392,0.88656,4.993255291,0.19392,0.05656,0.202,4.72,0.83,4.7924211,3.13,0.22,3.137722104,0,0,0,3.13,0.22,3.137722104
22/04/2020 23:00,3.32016,0.68088,3.389256556,0.14016,0.04088,0.146,3.18,0.64,3.243763247,3.33288,0.00084,3.332880106,0.00288,0.00084,0.003,3.33,0,3.33,4.60056,0.86808,4.681742752,0.13056,0.03808,0.136,4.47,0.83,4.546405173,3.03,0.22,3.0379763,0,0,0,3.03,0.22,3.0379763
22/04/2020 23:30,3.11112,0.68116,3.184815002,0.14112,0.04116,0.147,2.97,0.64,3.038173794,3.04288,0.00084,3.042880116,0.00288,0.00084,0.003,3.04,0,3.04,4.34424,0.91832,4.440240174,0.23424,0.06832,0.244,4.11,0.85,4.196975101,2.92,0.22,2.928275943,0,0,0,2.92,0.22,2.928275943
23/04/2020 00:00,2.93496,0.70228,3.017811691,0.14496,0.04228,0.151,2.79,0.66,2.867001918,2.87288,0.00084,2.872880123,0.00288,0.00084,0.003,2.87,0,2.87,4.12672,0.88696,4.220961502,0.12672,0.03696,0.132,4,0.85,4.089315346,2.83,0.22,2.838538356,0,0,0,2.83,0.22,2.838538356
23/04/2020 00:30,2.79592,0.70256,2.88283874,0.14592,0.04256,0.152,2.65,0.66,2.730952215,2.74,0,2.74,0,0,0,2.74,0,2.74,4.00384,0.90612,4.105092959,0.12384,0.03612,0.129,3.88,0.87,3.976342541,2.74,0.22,2.748817928,0,0,0,2.74,0.22,2.748817928
23/04/2020 01:00,2.70592,0.70256,2.795638317,0.14592,0.04256,0.152,2.56,0.66,2.643709515,2.63,0,2.63,0,0,0,2.63,0,2.63,3.85464,0.90052,3.95843224,0.10464,0.03052,0.109,3.75,0.87,3.849597382,2.69,0.22,2.698981289,0,0,0,2.69,0.22,2.698981289
23/04/2020 01:30,2.70304,0.70172,2.792639647,0.14304,0.04172,0.149,2.56,0.66,2.643709515,2.68,0,2.68,0,0,0,2.68,0,2.68,3.89392,0.89156,3.994682991,0.07392,0.02156,0.077,3.82,0.87,3.91781827,2.69,0.22,2.698981289,0,0,0,2.69,0.22,2.698981289
23/04/2020 02:00,2.79112,0.70116,2.877842282,0.14112,0.04116,0.147,2.65,0.66,2.730952215,2.98,0,2.98,0,0,0,2.98,0,2.98,3.918,0.884,4.016488516,0.048,0.014,0.05,3.87,0.87,3.966585433,2.74,0.22,2.748817928,0,0,0,2.74,0.22,2.748817928
23/04/2020 02:30,2.77112,0.70116,2.858449125,0.14112,0.04116,0.147,2.63,0.66,2.711549373,3.02,0,3.02,0,0,0,3.02,0,3.02,3.90936,0.88148,4.007505783,0.03936,0.01148,0.041,3.87,0.87,3.966585433,2.72,0.22,2.728882555,0,0,0,2.72,0.22,2.728882555
23/04/2020 03:00,2.71208,0.70144,2.801320403,0.14208,0.04144,0.148,2.57,0.66,2.653394053,2.95,0,2.95,0,0,0,2.95,0,2.95,3.938,0.864,4.031667149,0.048,0.014,0.05,3.89,0.85,3.98178352,2.67,0.22,2.679048338,0,0,0,2.67,0.22,2.679048338
23/04/2020 03:30,2.67208,0.70144,2.762612821,0.14208,0.04144,0.148,2.53,0.66,2.614670151,2.95096,0.00028,2.950960013,0.00096,0.00028,0.001,2.95,0,2.95,3.95144,0.86792,4.04563508,0.06144,0.01792,0.064,3.89,0.85,3.98178352,2.67,0.22,2.679048338,0,0,0,2.67,0.22,2.679048338
23/04/2020 04:00,2.67208,0.66144,2.752728537,0.14208,0.04144,0.148,2.53,0.62,2.604860841,2.95096,0.00028,2.950960013,0.00096,0.00028,0.001,2.95,0,2.95,3.96208,0.85644,4.053586979,0.02208,0.00644,0.023,3.94,0.85,4.03064511,2.67,0.22,2.679048338,0,0,0,2.67,0.22,2.679048338
23/04/2020 04:30,2.67208,0.66144,2.752728537,0.14208,0.04144,0.148,2.53,0.62,2.604860841,2.86,0,2.86,0,0,0,2.86,0,2.86,3.97,0.85,4.059975369,0,0,0,3.97,0.85,4.059975369,2.67,0.22,2.679048338,0,0,0,2.67,0.22,2.679048338
23/04/2020 05:00,2.64208,0.66144,2.723617007,0.14208,0.04144,0.148,2.5,0.62,2.575732905,2.86,0,2.86,0,0,0,2.86,0,2.86,4.01824,0.81532,4.100121876,0.01824,0.00532,0.019,4,0.81,4.081188552,2.67,0.22,2.679048338,0,0,0,2.67,0.22,2.679048338
23/04/2020 05:30,2.73208,0.65144,2.80867143,0.14208,0.04144,0.148,2.59,0.61,2.660864521,2.94,0,2.94,0,0,0,2.94,0,2.94,4.21072,0.79896,4.285848807,0.03072,0.00896,0.032,4.18,0.79,4.253998119,2.61,0.22,2.619255619,0,0,0,2.61,0.22,2.619255619
23/04/2020 06:00,2.68304,0.67172,2.76584732,0.14304,0.04172,0.149,2.54,0.63,2.61696389,3,0,3,0,0,0,3,0,3,4.38728,0.77504,4.455211869,0.01728,0.00504,0.018,4.37,0.77,4.43731901,2.44,0.26,2.453813359,0,0,0,2.44,0.26,2.453813359
23/04/2020 06:30,2.81112,0.65116,2.885551074,0.14112,0.04116,0.147,2.67,0.61,2.738795356,3.28,0,3.28,0,0,0,3.28,0,3.28,4.83208,0.55644,4.864013014,0.02208,0.00644,0.023,4.81,0.55,4.841342789,2.6,0.26,2.612967661,0,0,0,2.6,0.26,2.612967661
23/04/2020 07:00,2.9092,0.6306,2.976760152,0.1392,0.0406,0.145,2.77,0.59,2.832137002,3.51,0,3.51,0,0,0,3.51,0,3.51,5.43736,0.35548,5.448967774,0.08736,0.02548,0.091,5.35,0.33,5.360167908,2.94,-0.24,2.949779653,0,0,0,2.94,-0.24,2.949779653
23/04/2020 07:30,3.19632,0.57976,3.24847398,0.13632,0.03976,0.142,3.06,0.54,3.10728177,3.79,0,3.79,0,0,0,3.79,0,3.79,5.82152,0.28836,5.828657358,0.13152,0.03836,0.137,5.69,0.25,5.695489443,3.08,-0.24,3.089336498,0,0,0,3.08,-0.24,3.089336498
23/04/2020 08:00,3.55536,0.53948,3.596056646,0.13536,0.03948,0.141,3.42,0.5,3.456356463,4.07096,0.00028,4.07096001,0.00096,0.00028,0.001,4.07,0,4.07,6.32696,-0.19172,6.32986409,0.09696,0.02828,0.101,6.23,-0.22,6.23388322,3.22,-0.24,3.228931712,0,0,0,3.22,-0.24,3.228931712
23/04/2020 08:30,3.7444,0.4792,3.77493894,0.1344,0.0392,0.14,3.61,0.44,3.636715551,4.16192,0.00056,4.161920038,0.00192,0.00056,0.002,4.16,0,4.16,6.71872,-0.19704,6.721608676,0.07872,0.02296,0.082,6.64,-0.22,6.643643579,3.3,-0.24,3.308715763,0,0,0,3.3,-0.24,3.308715763
23/04/2020 09:00,3.78344,0.47892,3.813631157,0.13344,0.03892,0.139,3.65,0.44,3.676424894,4.1792,0.0056,4.179203752,0.0192,0.0056,0.02,4.16,0,4.16,6.71672,-0.18304,6.719213585,0.12672,0.03696,0.132,6.59,-0.22,6.593671208,3.49,-0.24,3.498242416,0,0,0,3.49,-0.24,3.498242416
23/04/2020 09:30,3.86344,0.47892,3.893010789,0.13344,0.03892,0.139,3.73,0.44,3.755862085,4.22112,0.00616,4.221124495,0.02112,0.00616,0.022,4.2,0,4.2,6.53632,-0.18024,6.5388046,0.13632,0.03976,0.142,6.4,-0.22,6.403780134,6.23944,0.56192,6.26469198,2.74944,0.80192,2.864,3.49,-0.24,3.498242416
23/04/2020 10:00,3.89248,0.44864,3.918249405,0.13248,0.03864,0.138,3.76,0.41,3.782287668,4.09744,0.01092,4.097454551,0.03744,0.01092,0.039,4.06,0,4.06,6.39456,-0.17492,6.396951977,0.15456,0.04508,0.161,6.24,-0.22,6.243877001,4.744,0.152,4.746434451,1.344,0.392,1.4,3.4,-0.24,3.408460063
