Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
23/04/2020 10:30,3.94248,0.44864,3.967924697,0.13248,0.03864,0.138,3.81,0.41,3.831996868,3.94648,0.26064,3.955077446,0.03648,0.01064,0.038,3.91,0.25,3.917984176,6.30832,-0.15924,6.310329516,0.20832,0.06076,0.217,6.1,-0.22,6.103965924,12.41536,2.38948,12.64321077,9.01536,2.62948,9.391,3.4,-0.24,3.408460063
23/04/2020 11:00,3.9844,0.4492,4.00964138,0.1344,0.0392,0.14,3.85,0.41,3.871769621,4.0184,0.0112,4.018415608,0.0384,0.0112,0.04,3.98,0,3.98,6.26208,-0.14356,6.263725361,0.26208,0.07644,0.273,6,-0.22,6.004031979,14.47744,2.99092,14.78316175,11.07744,3.23092,11.539,3.4,-0.24,3.408460063
23/04/2020 11:30,3.95536,0.44948,3.980817127,0.13536,0.03948,0.141,3.82,0.41,3.841939614,3.88032,0.29176,3.891273211,0.04032,0.01176,0.042,3.84,0.28,3.8501948,6.18528,-0.16596,6.187506073,0.18528,0.05404,0.193,6,-0.22,6.004031979,19.24912,4.40016,19.74563316,15.90912,4.64016,16.572,3.34,-0.24,3.348611653
23/04/2020 12:00,4.02536,0.44948,4.050377192,0.13536,0.03948,0.141,3.89,0.41,3.911547009,4.0036,0.0098,4.003611994,0.0336,0.0098,0.035,3.97,0,3.97,6.24704,-0.17128,6.249387618,0.16704,0.04872,0.174,6.08,-0.22,6.083978961,14.43776,2.94768,14.73559402,10.99776,3.20768,11.456,3.44,-0.26,3.449811589
23/04/2020 12:30,4.06536,0.46948,4.092378697,0.13536,0.03948,0.141,3.93,0.43,3.953454186,4.00072,0.00896,4.000730033,0.03072,0.00896,0.032,3.97,0,3.97,6.23344,-0.18108,6.236069612,0.13344,0.03892,0.139,6.1,-0.22,6.103965924,11.51552,2.07536,11.70103927,8.07552,2.35536,8.412,3.44,-0.28,3.451376537
23/04/2020 13:00,4.06632,0.43976,4.09003022,0.13632,0.03976,0.142,3.93,0.4,3.950303786,3.89592,0.00756,3.895927335,0.02592,0.00756,0.027,3.87,0,3.87,6.16744,0.04592,6.167610948,0.15744,0.04592,0.164,6.01,0,6.01,16.46552,3.54536,16.84288949,13.11552,3.82536,13.662,3.35,-0.28,3.361681127
23/04/2020 13:30,3.95632,0.49976,3.987759772,0.13632,0.03976,0.142,3.82,0.46,3.847596652,3.8588,0.3984,3.879311795,0.0288,0.0084,0.03,3.83,0.39,3.84980519,6.07128,0.26704,6.077149924,0.16128,0.04704,0.168,5.91,0.22,5.914093337,12.06648,2.25064,12.27458024,8.67648,2.53064,9.038,3.39,-0.28,3.401543767
23/04/2020 14:00,3.73728,0.50004,3.770583748,0.13728,0.04004,0.143,3.6,0.46,3.629269899,3.73936,0.01148,3.739377622,0.03936,0.01148,0.041,3.7,0,3.7,5.82184,0.27012,5.828103105,0.17184,0.05012,0.179,5.65,0.22,5.654281564,5.948,0.504,5.969314869,2.688,0.784,2.8,3.26,-0.28,3.272002445
23/04/2020 14:30,3.70632,0.49976,3.73986203,0.13632,0.03976,0.142,3.57,0.46,3.599513856,3.59552,0.01036,3.595534925,0.03552,0.01036,0.037,3.56,0,3.56,5.72336,0.27348,5.729890139,0.18336,0.05348,0.191,5.54,0.22,5.54436651,5.756,0.448,5.773408006,2.496,0.728,2.6,3.26,-0.28,3.272002445
23/04/2020 15:00,3.70728,0.50004,3.740850839,0.13728,0.04004,0.143,3.57,0.46,3.599513856,3.5088,0.0084,3.508810055,0.0288,0.0084,0.03,3.48,0,3.48,5.87128,0.26704,5.877349675,0.16128,0.04704,0.168,5.71,0.22,5.714236607,9.59888,1.56884,9.7262406,6.33888,1.84884,6.603,3.26,-0.28,3.272002445
23/04/2020 15:30,3.70728,0.54004,3.746407372,0.13728,0.04004,0.143,3.57,0.5,3.604843963,3.724,0.007,3.724006579,0.024,0.007,0.025,3.7,0,3.7,5.81656,0.25108,5.821976589,0.10656,0.03108,0.111,5.71,0.22,5.714236607,4.522,0.056,4.522346736,1.152,0.336,1.2,3.37,-0.28,3.381612042
23/04/2020 16:00,3.70728,0.54004,3.746407372,0.13728,0.04004,0.143,3.57,0.5,3.604843963,3.60208,0.00644,3.602085757,0.02208,0.00644,0.023,3.58,0,3.58,5.74328,0.25304,5.748851572,0.11328,0.03304,0.118,5.63,0.22,5.634296762,3.31,-0.3,3.323567361,0,0,0,3.31,-0.3,3.323567361
23/04/2020 16:30,3.88824,0.57032,3.92984417,0.13824,0.04032,0.144,3.75,0.53,3.787268145,3.82728,0.00504,3.827283318,0.01728,0.00504,0.018,3.81,0,3.81,5.8652,0.2536,5.870680029,0.1152,0.0336,0.12,5.75,0.22,5.754207157,3.25,-0.25,3.259601203,0,0,0,3.25,-0.25,3.259601203
23/04/2020 17:00,4.08728,0.54004,4.122802566,0.13728,0.04004,0.143,3.95,0.5,3.98151981,4.1244,0.0042,4.124402138,0.0144,0.0042,0.015,4.11,0,4.11,5.8844,0.3292,5.893601276,0.1344,0.0392,0.14,5.75,0.29,5.757308399,7.09816,0.81988,7.145353637,3.66816,1.06988,3.821,3.43,-0.25,3.439098719
23/04/2020 17:30,4.16632,0.56976,4.205097954,0.13632,0.03976,0.142,4.03,0.53,4.064701711,4.43056,0.00308,4.430561071,0.01056,0.00308,0.011,4.42,0,4.42,5.78832,0.48576,5.808666904,0.08832,0.02576,0.092,5.7,0.46,5.71853128,10.33416,1.72288,10.47679237,6.76416,1.97288,7.046,3.57,-0.25,3.578742796
23/04/2020 18:00,4.19632,0.56976,4.234823255,0.13632,0.03976,0.142,4.06,0.53,4.09444746,4.63864,0.00252,4.638640685,0.00864,0.00252,0.009,4.63,0,4.63,5.90064,0.48352,5.920417553,0.08064,0.02352,0.084,5.82,0.46,5.838150392,8.99984,1.31912,9.095998989,5.37984,1.56912,5.604,3.62,-0.25,3.628622328
23/04/2020 18:30,4.22632,0.56976,4.264552403,0.13632,0.03976,0.142,4.09,0.53,4.124196892,4.6048,0.0014,4.604800213,0.0048,0.0014,0.005,4.6,0,4.6,5.89488,0.54184,5.919729791,0.07488,0.02184,0.078,5.82,0.52,5.843184064,7.01904,0.72972,7.056869972,3.35904,0.97972,3.499,3.66,-0.25,3.668528315
23/04/2020 19:00,4.19632,0.56976,4.234823255,0.13632,0.03976,0.142,4.06,0.53,4.09444746,4.4248,0.0014,4.424800221,0.0048,0.0014,0.005,4.42,0,4.42,5.70256,0.58408,5.732393915,0.08256,0.02408,0.086,5.62,0.56,5.647831442,6.31944,0.57192,6.345267087,2.74944,0.80192,2.864,3.57,-0.23,3.577401291
23/04/2020 19:30,4.09728,0.61004,4.142445196,0.13728,0.04004,0.143,3.96,0.57,4.000812417,4.25192,0.00056,4.251920037,0.00192,0.00056,0.002,4.25,0,4.25,5.50312,0.64716,5.541041942,0.09312,0.02716,0.097,5.41,0.62,5.445410912,5.8088,0.4784,5.828466694,2.4288,0.7084,2.53,3.38,-0.23,3.387816406
23/04/2020 20:00,3.89728,0.61004,3.944735758,0.13728,0.04004,0.143,3.76,0.57,3.802959374,4.02288,0.00084,4.022880088,0.00288,0.00084,0.003,4.02,0,4.02,5.252,0.711,5.299908018,0.072,0.021,0.075,5.18,0.69,5.225753534,3.35,-0.23,3.35788624,0,0,0,3.35,-0.23,3.35788624
23/04/2020 20:30,3.89728,0.64004,3.949486372,0.13728,0.04004,0.143,3.76,0.6,3.807571404,4.0896,0.0028,4.089600959,0.0096,0.0028,0.01,4.08,0,4.08,5.24624,0.72932,5.29669159,0.06624,0.01932,0.069,5.18,0.71,5.228431887,3.18,0.21,3.186926419,0,0,0,3.18,0.21,3.186926419
23/04/2020 21:00,3.83632,0.63976,3.889298651,0.13632,0.03976,0.142,3.7,0.6,3.748332963,4.09056,0.00308,4.09056116,0.01056,0.00308,0.011,4.08,0,4.08,5.4012,0.7366,5.451196291,0.0912,0.0266,0.095,5.31,0.71,5.357256761,3.51,-0.22,3.516887829,0,0,0,3.51,-0.22,3.516887829
23/04/2020 21:30,3.76632,0.63976,3.820269519,0.13632,0.03976,0.142,3.63,0.6,3.679252642,4.0296,0.0028,4.029600973,0.0096,0.0028,0.01,4.02,0,4.02,5.31904,0.78472,5.376613432,0.11904,0.03472,0.124,5.2,0.75,5.253808143,3.51,-0.22,3.516887829,0,0,0,3.51,-0.22,3.516887829
23/04/2020 22:00,3.65728,0.64004,3.712862534,0.13728,0.04004,0.143,3.52,0.6,3.570770225,3.73016,0.00588,3.730164634,0.02016,0.00588,0.021,3.71,0,3.71,5.10248,0.84864,5.172571121,0.13248,0.03864,0.138,4.97,0.81,5.035573453,3.19,0.22,3.197577208,0,0,0,3.19,0.22,3.197577208
23/04/2020 22:30,3.4692,0.6606,3.531535219,0.1392,0.0406,0.145,3.33,0.62,3.387226004,3.53536,0.00448,3.535362839,0.01536,0.00448,0.016,3.52,0,3.52,4.73328,0.88304,4.814945399,0.11328,0.03304,0.118,4.62,0.85,4.69754191,3.12,0.22,3.127746793,0,0,0,3.12,0.22,3.127746793
23/04/2020 23:00,3.20112,0.69116,3.274884945,0.14112,0.04116,0.147,3.06,0.65,3.128274285,3.2644,0.0042,3.264402702,0.0144,0.0042,0.015,3.25,0,3.25,4.56496,0.92228,4.657194456,0.14496,0.04228,0.151,4.42,0.88,4.506750492,3,0.22,3.008055851,0,0,0,3,0.22,3.008055851
23/04/2020 23:30,3.03208,0.69144,3.109919356,0.14208,0.04144,0.148,2.89,0.65,2.962195132,3.04056,0.00308,3.04056156,0.01056,0.00308,0.011,3.03,0,3.03,4.22952,0.93236,4.33106622,0.17952,0.05236,0.187,4.05,0.88,4.144502383,2.87,0.22,2.878419705,0,0,0,2.87,0.22,2.878419705
24/04/2020 00:00,2.88304,0.69172,2.964860233,0.14304,0.04172,0.149,2.74,0.65,2.816043324,2.80632,0.00476,2.806324037,0.01632,0.00476,0.017,2.79,0,2.79,4.04448,0.93964,4.152197226,0.20448,0.05964,0.213,3.84,0.88,3.939543121,2.79,0.22,2.798660394,0,0,0,2.79,0.22,2.798660394
24/04/2020 00:30,2.77304,0.69172,2.858011092,0.14304,0.04172,0.149,2.63,0.65,2.709132703,2.65344,0.00392,2.653442896,0.01344,0.00392,0.014,2.64,0,2.64,3.88464,0.94552,3.998054027,0.22464,0.06552,0.234,3.66,0.88,3.764306045,2.71,0.22,2.718915225,0,0,0,2.71,0.22,2.718915225
24/04/2020 01:00,2.68304,0.67172,2.76584732,0.14304,0.04172,0.149,2.54,0.63,2.61696389,2.57384,0.00112,2.573840244,0.00384,0.00112,0.004,2.57,0,2.57,3.78984,0.94412,3.905668931,0.21984,0.06412,0.229,3.57,0.88,3.676860073,2.66,0.22,2.669082239,0,0,0,2.66,0.22,2.669082239
24/04/2020 01:30,2.68304,0.69172,2.770772492,0.14304,0.04172,0.149,2.54,0.65,2.621850492,2.65384,0.00112,2.653840236,0.00384,0.00112,0.004,2.65,0,2.65,3.69296,0.93628,3.809799706,0.19296,0.05628,0.201,3.5,0.88,3.60893336,2.66,0.22,2.669082239,0,0,0,2.66,0.22,2.669082239
24/04/2020 02:00,2.75304,0.66172,2.831448852,0.14304,0.04172,0.149,2.61,0.62,2.682629307,2.93,0,2.93,0,0,0,2.93,0,2.93,3.786,0.943,3.901672077,0.216,0.063,0.225,3.57,0.88,3.676860073,2.69,0.22,2.698981289,0,0,0,2.69,0.22,2.698981289
24/04/2020 02:30,2.71304,0.66172,2.792572183,0.14304,0.04172,0.149,2.57,0.62,2.643728428,2.97096,0.00028,2.970960013,0.00096,0.00028,0.001,2.97,0,2.97,3.84264,0.92452,3.952292929,0.15264,0.04452,0.159,3.69,0.88,3.793481251,2.62,0.22,2.629220417,0,0,0,2.62,0.22,2.629220417
24/04/2020 03:00,2.664,0.662,2.745020947,0.144,0.042,0.15,2.52,0.62,2.595149321,2.87096,0.00028,2.870960014,0.00096,0.00028,0.001,2.87,0,2.87,3.7824,0.9332,3.895819811,0.1824,0.0532,0.19,3.6,0.88,3.705995143,2.6,0.22,2.609291091,0,0,0,2.6,0.22,2.609291091
24/04/2020 03:30,2.60496,0.66228,2.68783024,0.14496,0.04228,0.151,2.46,0.62,2.536927275,2.84,0,2.84,0,0,0,2.84,0,2.84,3.7584,0.9262,3.870841898,0.1584,0.0462,0.165,3.6,0.88,3.705995143,2.58,0.22,2.589362856,0,0,0,2.58,0.22,2.589362856
24/04/2020 04:00,2.56496,0.66228,2.649081841,0.14496,0.04228,0.151,2.42,0.62,2.498159322,2.84,0,2.84,0,0,0,2.84,0,2.84,3.6836,0.9248,3.797915744,0.1536,0.0448,0.16,3.53,0.88,3.638035184,2.58,0.22,2.589362856,0,0,0,2.58,0.22,2.589362856
24/04/2020 04:30,2.63496,0.66228,2.716915346,0.14496,0.04228,0.151,2.49,0.62,2.566028059,2.76,0,2.76,0,0,0,2.76,0,2.76,3.84208,0.92144,3.951029031,0.14208,0.04144,0.148,3.7,0.88,3.803209171,2.6,0.22,2.609291091,0,0,0,2.6,0.22,2.609291091
24/04/2020 05:00,2.63496,0.66228,2.716915346,0.14496,0.04228,0.151,2.49,0.62,2.566028059,2.67,0,2.67,0,0,0,2.67,0,2.67,3.95112,0.92116,4.057078382,0.14112,0.04116,0.147,3.81,0.88,3.910306893,2.56,0.22,2.569435736,0,0,0,2.56,0.22,2.569435736
24/04/2020 05:30,2.65496,0.66228,2.736316393,0.14496,0.04228,0.151,2.51,0.62,2.585440001,2.77,0,2.77,0,0,0,2.77,0,2.77,4.05944,0.91192,4.160607071,0.10944,0.03192,0.114,3.95,0.88,4.046838272,2.49,0.22,2.499699982,0,0,0,2.49,0.22,2.499699982
24/04/2020 06:00,2.59592,0.69256,2.686715467,0.14592,0.04256,0.152,2.45,0.65,2.534758371,2.87,0,2.87,0,0,0,2.87,0,2.87,4.29184,0.82512,4.370436317,0.05184,0.01512,0.054,4.24,0.81,4.316676963,2.35,0.27,2.365459786,0,0,0,2.35,0.27,2.365459786
24/04/2020 06:30,2.72496,0.69228,2.81152247,0.14496,0.04228,0.151,2.58,0.65,2.660620228,3.1,0,3.1,0,0,0,3.1,0,3.1,4.63432,0.62876,4.676778913,0.06432,0.01876,0.067,4.57,0.61,4.610531423,2.52,0.23,2.530474264,0,0,0,2.52,0.23,2.530474264
24/04/2020 07:00,2.874,0.692,2.956135991,0.144,0.042,0.15,2.73,0.65,2.806314309,3.39,0,3.39,0,0,0,3.39,0,3.39,5.138,0.404,5.153858749,0.048,0.014,0.05,5.09,0.39,5.104919196,2.79,0.18,2.795800422,0,0,0,2.79,0.18,2.795800422
24/04/2020 07:30,3.17304,0.63172,3.235313431,0.14304,0.04172,0.149,3.03,0.59,3.086907838,3.73,0,3.73,0,0,0,3.73,0,3.73,5.658,0.294,5.665633239,0.048,0.014,0.05,5.61,0.28,5.616983176,3.284,0.212,3.29083576,0.384,0.112,0.4,2.9,0.1,2.901723626
24/04/2020 08:00,3.39112,0.59116,3.442261611,0.14112,0.04116,0.147,3.25,0.55,3.296209945,3.93,0,3.93,0,0,0,3.93,0,3.93,6.01728,0.00504,6.017282111,0.01728,0.00504,0.018,6,0,6,4.4444,0.1042,4.445621329,1.2144,0.3542,1.265,3.23,-0.25,3.239660476
24/04/2020 08:30,3.6392,0.5406,3.67913373,0.1392,0.0406,0.145,3.5,0.5,3.535533906,3.99864,0.00252,3.998640794,0.00864,0.00252,0.009,3.99,0,3.99,6.2936,0.0098,6.29360763,0.0336,0.0098,0.035,6.26,0,6.26,3.65912,-0.10484,3.660621614,0.42912,0.12516,0.447,3.23,-0.23,3.2381785
24/04/2020 09:00,3.7392,0.5406,3.778076892,0.1392,0.0406,0.145,3.6,0.5,3.634556369,4.0092,0.0056,4.009203911,0.0192,0.0056,0.02,3.99,0,3.99,6.22256,0.02408,6.222606592,0.08256,0.02408,0.086,6.14,0,6.14,3.37,-0.26,3.380014793,0,0,0,3.37,-0.26,3.380014793
24/04/2020 09:30,3.87824,0.51032,3.911671254,0.13824,0.04032,0.144,3.74,0.47,3.7694164,4.1092,0.0056,4.109203816,0.0192,0.0056,0.02,4.09,0,4.09,6.14792,0.02856,6.147986337,0.09792,0.02856,0.102,6.05,0,6.05,6.65128,0.69704,6.687704419,3.28128,0.95704,3.418,3.37,-0.26,3.380014793
24/04/2020 10:00,3.91824,0.48032,3.947570392,0.13824,0.04032,0.144,3.78,0.44,3.805522303,4.08208,0.00644,4.08208508,0.02208,0.00644,0.023,4.06,0,4.06,6.09752,0.03136,6.097600643,0.10752,0.03136,0.112,5.99,0,5.99,9.97376,1.70068,10.11771718,6.65376,1.94068,6.931,3.32,-0.24,3.328663395
24/04/2020 10:30,3.91728,0.48004,3.946583459,0.13728,0.04004,0.143,3.78,0.44,3.805522303,4.04592,0.00756,4.045927063,0.02592,0.00756,0.027,4.02,0,4.02,5.96464,0.03052,5.964718082,0.10464,0.03052,0.109,5.86,0,5.86,10.6676,1.8768,10.83143887,7.2576,2.1168,7.56,3.41,-0.24,3.418435315
24/04/2020 11:00,3.91728,0.48004,3.946583459,0.13728,0.04004,0.143,3.78,0.44,3.805522303,3.96592,0.00756,3.965927206,0.02592,0.00756,0.027,3.94,0,3.94,5.94904,0.03472,5.949141316,0.11904,0.03472,0.124,5.83,0,5.83,12.65936,2.46648,12.89739971,9.27936,2.70648,9.666,3.38,-0.24,3.388509997
24/04/2020 11:30,3.85824,0.51032,3.89184306,0.13824,0.04032,0.144,3.72,0.47,3.749573309,3.89784,0.00812,3.897848458,0.02784,0.00812,0.029,3.87,0,3.87,5.97016,0.26088,5.97585716,0.14016,0.04088,0.146,5.83,0.22,5.834149467,15.25128,3.20204,15.58379292,11.80128,3.44204,12.293,3.45,-0.24,3.458337751
24/04/2020 12:00,3.89824,0.51032,3.931501189,0.13824,0.04032,0.144,3.76,0.47,3.789261142,3.89304,0.00672,3.8930458,0.02304,0.00672,0.024,3.87,0,3.87,5.77152,0.28836,5.778719114,0.13152,0.03836,0.137,5.64,0.25,5.645538061,16.6684,3.5912,17.05087317,13.2384,3.8612,13.79,3.43,-0.27,3.440610411
24/04/2020 12:30,3.99728,0.51004,4.02968835,0.13728,0.04004,0.143,3.86,0.47,3.888508712,3.91496,0.00728,3.914966769,0.02496,0.00728,0.026,3.89,0,3.89,5.69096,0.33528,5.70082787,0.12096,0.03528,0.126,5.57,0.3,5.578073144,15.77024,3.38132,16.12866376,12.45024,3.63132,12.969,3.32,-0.25,3.329399345
24/04/2020 13:00,3.94824,0.51032,3.981083471,0.13824,0.04032,0.144,3.81,0.47,3.838880045,3.77496,0.00728,3.77496702,0.02496,0.00728,0.026,3.75,0,3.75,5.51096,0.35528,5.522400203,0.12096,0.03528,0.126,5.39,0.32,5.399490717,15.83024,3.38132,16.18733528,12.45024,3.63132,12.969,3.38,-0.25,3.389232952
24/04/2020 13:30,3.8392,0.5106,3.873005164,0.1392,0.0406,0.145,3.7,0.47,3.729731894,3.66592,0.00756,3.665927795,0.02592,0.00756,0.027,3.64,0,3.64,5.20288,0.46584,5.22369287,0.12288,0.03584,0.128,5.08,0.43,5.098166337,16.94984,3.63912,17.33609732,13.53984,3.94912,14.104,3.41,-0.31,3.424061915
24/04/2020 14:00,3.7292,0.5106,3.763993225,0.1392,0.0406,0.145,3.59,0.47,3.620635303,3.51592,0.00756,3.515928128,0.02592,0.00756,0.027,3.49,0,3.49,5.04096,0.42528,5.058867541,0.12096,0.03528,0.126,4.92,0.39,4.935433112,12.48232,2.38276,12.7077086,9.23232,2.69276,9.617,3.25,-0.31,3.264751139
24/04/2020 14:30,3.6492,0.5406,3.689025481,0.1392,0.0406,0.145,3.51,0.5,3.545433683,3.49208,0.00644,3.492085938,0.02208,0.00644,0.023,3.47,0,3.47,5.03808,0.42444,5.055927155,0.11808,0.03444,0.123,4.92,0.39,4.935433112,9.778,1.594,9.90707424,6.528,1.904,6.8,3.25,-0.31,3.264751139
24/04/2020 15:00,3.62016,0.55088,3.661833858,0.14016,0.04088,0.146,3.48,0.51,3.51717216,3.43304,0.00672,3.433046577,0.02304,0.00672,0.024,3.41,0,3.41,4.93232,0.38276,4.94714926,0.11232,0.03276,0.117,4.82,0.35,4.832690762,3.22,-0.31,3.234887942,0,0,0,3.22,-0.31,3.234887942
24/04/2020 15:30,3.58112,0.55116,3.623285498,0.14112,0.04116,0.147,3.44,0.51,3.477599747,3.44016,0.00588,3.440165025,0.02016,0.00588,0.021,3.42,0,3.42,4.87984,0.44912,4.900463978,0.09984,0.02912,0.104,4.78,0.42,4.798416405,3.22,-0.31,3.234887942,0,0,0,3.22,-0.31,3.234887942
24/04/2020 16:00,3.54208,0.55144,3.584747801,0.14208,0.04144,0.148,3.4,0.51,3.438037231,3.4992,0.0056,3.499204481,0.0192,0.0056,0.02,3.48,0,3.48,4.7912,0.4966,4.816867135,0.0912,0.0266,0.095,4.7,0.47,4.723441542,5.676,0.448,5.693652606,2.496,0.728,2.6,3.18,-0.28,3.192303244
24/04/2020 16:30,3.72208,0.55144,3.762707217,0.14208,0.04144,0.148,3.58,0.51,3.616144356,3.66536,0.00448,3.665362738,0.01536,0.00448,0.016,3.65,0,3.65,4.79024,0.55632,4.822436231,0.09024,0.02632,0.094,4.7,0.53,4.729788579,16.55464,3.66552,16.95559325,13.42464,3.91552,13.984,3.13,-0.25,3.139968153
24/04/2020 17:00,3.90112,0.55116,3.939862256,0.14112,0.04116,0.147,3.76,0.51,3.794430128,3.8844,0.0042,3.884402271,0.0144,0.0042,0.015,3.87,0,3.87,5.07064,0.52352,5.097593864,0.08064,0.02352,0.084,4.99,0.5,5.014987537,20.29984,4.71412,20.84001995,17.01984,4.96412,17.729,3.28,-0.25,3.289513642
24/04/2020 17:30,4.00016,0.55088,4.037913917,0.14016,0.04088,0.146,3.86,0.51,3.893545942,4.14864,0.00252,4.148640765,0.00864,0.00252,0.009,4.14,0,4.14,5.192,0.581,5.224406665,0.072,0.021,0.075,5.12,0.56,5.150533953,15.60376,3.36568,15.96261658,12.29376,3.58568,12.806,3.31,-0.22,3.317303122
24/04/2020 18:00,4.0492,0.5506,4.086463141,0.1392,0.0406,0.145,3.91,0.51,3.943120592,4.16576,0.00168,4.165760339,0.00576,0.00168,0.006,4.16,0,4.16,5.222,0.671,5.264933523,0.072,0.021,0.075,5.15,0.65,5.190857347,14.56648,3.08064,14.88867631,11.31648,3.30064,11.788,3.25,-0.22,3.257437643
24/04/2020 18:30,3.9592,0.5806,4.001544827,0.1392,0.0406,0.145,3.82,0.54,3.857978745,4.14288,0.00084,4.142880085,0.00288,0.00084,0.003,4.14,0,4.14,5.24704,0.70372,5.294020268,0.04704,0.01372,0.049,5.2,0.69,5.245579091,10.9356,2.0158,11.11983799,7.6656,2.2358,7.985,3.27,-0.22,3.277392256
24/04/2020 19:00,3.9592,0.5806,4.001544827,0.1392,0.0406,0.145,3.82,0.54,3.857978745,4.0648,0.0014,4.064800241,0.0048,0.0014,0.005,4.06,0,4.06,5.04976,0.73868,5.103501171,0.02976,0.00868,0.031,5.02,0.73,5.072800016,7.14,0.9,7.196499149,3.84,1.12,4,3.3,-0.22,3.307325203
24/04/2020 19:30,3.8392,0.6106,3.887452765,0.1392,0.0406,0.145,3.7,0.57,3.743647954,3.91096,0.00028,3.91096001,0.00096,0.00028,0.001,3.91,0,3.91,5.02784,0.77812,5.087695529,0.02784,0.00812,0.029,5,0.77,5.058942577,5.8512,0.5416,5.876212386,2.6112,0.7616,2.72,3.24,-0.22,3.247460546
24/04/2020 20:00,3.7992,0.6106,3.847954392,0.1392,0.0406,0.145,3.66,0.57,3.704119329,3.84,0,3.84,0,0,0,3.84,0,3.84,4.81032,0.83176,4.881700851,0.04032,0.01176,0.042,4.77,0.82,4.839969008,3.33,-0.22,3.337259355,0,0,0,3.33,-0.22,3.337259355
24/04/2020 20:30,3.75016,0.64088,3.804527198,0.14016,0.04088,0.146,3.61,0.6,3.659521827,3.8,0,3.8,0,0,0,3.8,0,3.8,4.81416,0.86288,4.890879103,0.04416,0.01288,0.046,4.77,0.85,4.845141897,3.1,0.22,3.107796647,0,0,0,3.1,0.22,3.107796647
24/04/2020 21:00,3.81824,0.62032,3.868301126,0.13824,0.04032,0.144,3.68,0.58,3.72542615,3.94,0,3.94,0,0,0,3.94,0,3.94,4.82664,0.84652,4.900311194,0.05664,0.01652,0.059,4.77,0.83,4.841673264,3.21,0.22,3.217530109,0,0,0,3.21,0.22,3.217530109
24/04/2020 21:30,3.7592,0.6206,3.810082545,0.1392,0.0406,0.145,3.62,0.58,3.666169663,3.81152,0.00336,3.811521481,0.01152,0.00336,0.012,3.8,0,3.8,4.83768,0.86724,4.914799386,0.12768,0.03724,0.133,4.71,0.83,4.78257253,3.23,0.22,3.237483591,0,0,0,3.23,0.22,3.237483591
24/04/2020 22:00,3.57112,0.66116,3.631808172,0.14112,0.04116,0.147,3.43,0.62,3.485584599,3.62824,0.00532,3.6282439,0.01824,0.00532,0.019,3.61,0,3.61,4.73864,0.89752,4.822888263,0.12864,0.03752,0.134,4.61,0.86,4.689530893,3.03,0.22,3.0379763,0,0,0,3.03,0.22,3.0379763
24/04/2020 22:30,3.41112,0.68116,3.478464978,0.14112,0.04116,0.147,3.27,0.64,3.332041416,3.48824,0.00532,3.488244057,0.01824,0.00532,0.019,3.47,0,3.47,4.5688,0.9234,4.661180215,0.1488,0.0434,0.155,4.42,0.88,4.506750492,2.94,0.22,2.948219802,0,0,0,2.94,0.22,2.948219802
24/04/2020 23:00,3.26304,0.68172,3.333492493,0.14304,0.04172,0.149,3.12,0.64,3.184964678,3.24576,0.00168,3.245760435,0.00576,0.00168,0.006,3.24,0,3.24,4.42112,0.92116,4.516064415,0.14112,0.04116,0.147,4.28,0.88,4.369530867,2.83,0.22,2.838538356,0,0,0,2.83,0.22,2.838538356
24/04/2020 23:30,3.124,0.682,3.197577208,0.144,0.042,0.15,2.98,0.64,3.047950131,3.03288,0.00084,3.032880116,0.00288,0.00084,0.003,3.03,0,3.03,4.09624,0.96432,4.20821758,0.18624,0.05432,0.194,3.91,0.91,4.014498723,2.73,0.22,2.738850124,0,0,0,2.73,0.22,2.738850124
25/04/2020 00:00,2.93592,0.70256,3.018810494,0.14592,0.04256,0.152,2.79,0.66,2.867001918,2.85384,0.00112,2.85384022,0.00384,0.00112,0.004,2.85,0,2.85,3.93776,0.98768,4.059737134,0.19776,0.05768,0.206,3.74,0.93,3.853894135,2.62,0.22,2.629220417,0,0,0,2.62,0.22,2.629220417
25/04/2020 00:30,2.80592,0.70256,2.892538262,0.14592,0.04256,0.152,2.66,0.66,2.740656856,2.6896,0.0028,2.689601457,0.0096,0.0028,0.01,2.68,0,2.68,3.8004,0.9672,3.921545104,0.2304,0.0672,0.24,3.57,0.9,3.681697978,2.53,0.22,2.539547204,0,0,0,2.53,0.22,2.539547204
25/04/2020 01:00,2.71496,0.70228,2.80431899,0.14496,0.04228,0.151,2.57,0.66,2.653394053,2.60056,0.00308,2.600561824,0.01056,0.00308,0.011,2.59,0,2.59,3.72256,0.95908,3.844123749,0.20256,0.05908,0.211,3.52,0.9,3.633235473,2.46,0.22,2.469817807,0,0,0,2.46,0.22,2.469817807
25/04/2020 01:30,2.71496,0.70228,2.80431899,0.14496,0.04228,0.151,2.57,0.66,2.653394053,2.67096,0.00028,2.670960015,0.00096,0.00028,0.001,2.67,0,2.67,3.66392,0.95656,3.786729037,0.19392,0.05656,0.202,3.47,0.9,3.584815197,2.43,0.22,2.439938524,0,0,0,2.43,0.22,2.439938524
25/04/2020 02:00,2.76496,0.68228,2.847895679,0.14496,0.04228,0.151,2.62,0.64,2.697035409,2.87,0,2.87,0,0,0,2.87,0,2.87,3.69952,0.95236,3.820135835,0.17952,0.05236,0.187,3.52,0.9,3.633235473,2.48,0.22,2.489738942,0,0,0,2.48,0.22,2.489738942
25/04/2020 02:30,2.694,0.682,2.778985426,0.144,0.042,0.15,2.55,0.64,2.629087294,2.90096,0.00028,2.900960014,0.00096,0.00028,0.001,2.9,0,2.9,3.7508,0.9294,3.864231489,0.1008,0.0294,0.105,3.65,0.9,3.759321747,2.45,0.22,2.459857719,0,0,0,2.45,0.22,2.459857719
25/04/2020 03:00,2.66688,0.68284,2.752911077,0.14688,0.04284,0.153,2.52,0.64,2.6,2.90096,0.00028,2.900960014,0.00096,0.00028,0.001,2.9,0,2.9,3.77296,0.89128,3.876803735,0.07296,0.02128,0.076,3.7,0.87,3.800907786,2.36,0.26,2.374278838,0,0,0,2.36,0.26,2.374278838
25/04/2020 03:30,2.62688,0.68284,2.71417925,0.14688,0.04284,0.153,2.48,0.64,2.561249695,2.83096,0.00028,2.830960014,0.00096,0.00028,0.001,2.83,0,2.83,3.7384,0.8812,3.84085251,0.0384,0.0112,0.04,3.7,0.87,3.800907786,2.34,0.26,2.354400136,0,0,0,2.34,0.26,2.354400136
25/04/2020 04:00,2.62688,0.66284,2.70921675,0.14688,0.04284,0.153,2.48,0.62,2.556325488,2.80096,0.00028,2.800960014,0.00096,0.00028,0.001,2.8,0,2.8,3.75104,0.89072,3.855344758,0.07104,0.02072,0.074,3.68,0.87,3.781441524,2.38,0.23,2.391087619,0,0,0,2.38,0.23,2.391087619
25/04/2020 04:30,2.66112,0.66116,2.742023377,0.14112,0.04116,0.147,2.52,0.62,2.595149321,2.73768,0.00224,2.737680916,0.00768,0.00224,0.008,2.73,0,2.73,3.7496,0.9078,3.857927034,0.1296,0.0378,0.135,3.62,0.87,3.723076685,2.35,0.25,2.36326046,0,0,0,2.35,0.25,2.36326046
25/04/2020 05:00,2.5692,0.6606,2.652768554,0.1392,0.0406,0.145,2.43,0.62,2.507847683,2.6596,0.0028,2.659601474,0.0096,0.0028,0.01,2.65,0,2.65,3.82408,0.89744,3.927974847,0.09408,0.02744,0.098,3.73,0.87,3.830117492,2.39,0.22,2.400104164,0,0,0,2.39,0.22,2.400104164
25/04/2020 05:30,2.57016,0.66088,2.653768038,0.14016,0.04088,0.146,2.43,0.62,2.507847683,2.66728,0.00504,2.667284762,0.01728,0.00504,0.018,2.65,0,2.65,3.80504,0.87772,3.904961178,0.09504,0.02772,0.099,3.71,0.85,3.80612664,2.36,0.22,2.370232056,0,0,0,2.36,0.22,2.370232056
25/04/2020 06:00,2.48016,0.69088,2.574589055,0.14016,0.04088,0.146,2.34,0.65,2.42860042,2.71632,0.00476,2.716324171,0.01632,0.00476,0.017,2.7,0,2.7,3.79256,0.87408,3.891982425,0.08256,0.02408,0.086,3.71,0.85,3.80612664,2.21,0.27,2.226432123,0,0,0,2.21,0.27,2.226432123
25/04/2020 06:30,2.5592,0.6906,2.650741972,0.1392,0.0406,0.145,2.42,0.65,2.505773334,2.8244,0.0042,2.824403123,0.0144,0.0042,0.015,2.81,0,2.81,3.9016,0.8738,3.998250743,0.0816,0.0238,0.085,3.82,0.85,3.913425609,2.23,0.27,2.246285823,0,0,0,2.23,0.27,2.246285823
25/04/2020 07:00,2.6592,0.6906,2.747412055,0.1392,0.0406,0.145,2.52,0.65,2.602479587,2.99304,0.00672,2.993047544,0.02304,0.00672,0.024,2.97,0,2.97,3.96592,0.87256,4.060773621,0.14592,0.04256,0.152,3.82,0.83,3.909130338,2.48,0.18,2.486523678,0,0,0,2.48,0.18,2.486523678
25/04/2020 07:30,2.75824,0.69032,2.843313138,0.13824,0.04032,0.144,2.62,0.65,2.699425865,3.20056,0.00308,3.200561482,0.01056,0.00308,0.011,3.19,0,3.19,4.23248,0.86864,4.320696981,0.13248,0.03864,0.138,4.1,0.83,4.183168655,2.51,0.22,2.519622988,0,0,0,2.51,0.22,2.519622988
25/04/2020 08:00,2.90728,0.65004,2.979065122,0.13728,0.04004,0.143,2.77,0.61,2.836370921,3.40016,0.22588,3.407654589,0.02016,0.00588,0.021,3.38,0.22,3.387152196,4.37864,0.84752,4.459907891,0.12864,0.03752,0.134,4.25,0.81,4.32649974,2.66,0.22,2.669082239,0,0,0,2.66,0.22,2.669082239
25/04/2020 08:30,3.14632,0.61976,3.206779069,0.13632,0.03976,0.142,3.01,0.58,3.065371103,3.5344,0.0042,3.534402495,0.0144,0.0042,0.015,3.52,0,3.52,4.59544,0.83492,4.670670209,0.08544,0.02492,0.089,4.51,0.81,4.582161062,4.50024,0.73632,4.560079736,1.77024,0.51632,1.844,2.73,0.22,2.738850124
25/04/2020 09:00,3.31632,0.61976,3.373733955,0.13632,0.03976,0.142,3.18,0.58,3.232460363,3.64496,0.00728,3.64496727,0.02496,0.00728,0.026,3.62,0,3.62,4.61576,0.64668,4.660840632,0.12576,0.03668,0.131,4.49,0.61,4.531247069,8.38176,1.60468,8.533984919,5.50176,1.60468,5.731,2.88,0,2.88
25/04/2020 09:30,3.43536,0.61948,3.490766936,0.13536,0.03948,0.141,3.3,0.58,3.350582039,3.64688,0.28784,3.658221644,0.02688,0.00784,0.028,3.62,0.28,3.630812581,4.50744,0.38592,4.523930769,0.15744,0.04592,0.164,4.35,0.34,4.363267125,11.47224,2.75232,11.79777759,8.68224,2.53232,9.044,2.79,0.22,2.798660394
25/04/2020 10:00,3.5844,0.5792,3.630894656,0.1344,0.0392,0.14,3.45,0.54,3.492005155,3.58936,0.01148,3.589378358,0.03936,0.01148,0.041,3.55,0,3.55,4.4892,0.4106,4.507938442,0.1392,0.0406,0.145,4.35,0.37,4.365707274,17.28696,4.44828,17.85010311,14.49696,4.22828,15.101,2.79,0.22,2.798660394
25/04/2020 10:30,3.6544,0.5392,3.693964808,0.1344,0.0392,0.14,3.52,0.5,3.555334021,3.56704,0.01372,3.567066386,0.04704,0.01372,0.049,3.52,0,3.52,4.39176,0.40468,4.410365268,0.22176,0.06468,0.231,4.17,0.34,4.183837951,24.26592,6.36256,25.08619228,21.50592,6.27256,22.402,2.76,0.09,2.761467001
25/04/2020 11:00,3.7344,0.5392,3.773126025,0.1344,0.0392,0.14,3.6,0.5,3.634556369,3.56704,0.01372,3.567066386,0.04704,0.01372,0.049,3.52,0,3.52,4.30792,0.40356,4.326781182,0.21792,0.06356,0.227,4.09,0.34,4.104107698,29.0904,7.4422,30.02728281,26.2704,7.6622,27.365,2.82,-0.22,2.828568543
25/04/2020 11:30,3.8744,0.5192,3.90903364,0.1344,0.0392,0.14,3.74,0.48,3.770676332,3.5632,0.0126,3.563222278,0.0432,0.0126,0.045,3.52,0,3.52,4.32904,0.40972,4.348385654,0.23904,0.06972,0.249,4.09,0.34,4.104107698,29.7736,7.6948,30.75186505,27.0336,7.8848,28.16,2.74,-0.19,2.746579691
25/04/2020 12:00,3.8744,0.5192,3.90903364,0.1344,0.0392,0.14,3.74,0.48,3.770676332,3.55936,0.01148,3.559378513,0.03936,0.01148,0.041,3.52,0,3.52,4.28808,0.44944,4.311568902,0.23808,0.06944,0.248,4.05,0.38,4.067788097,31.52296,8.16628,32.56355534,28.75296,8.38628,29.951,2.77,-0.22,2.778722728
25/04/2020 12:30,3.82536,0.51948,3.860471292,0.13536,0.03948,0.141,3.69,0.48,3.72108855,3.49936,0.01148,3.499378831,0.03936,0.01148,0.041,3.46,0,3.46,4.26792,0.47356,4.294112271,0.21792,0.06356,0.227,4.05,0.41,4.070700185,32.792,8.551,33.8885654,30.072,8.771,31.325,2.72,-0.22,2.728882555
25/04/2020 13:00,3.74536,0.53948,3.784013768,0.13536,0.03948,0.141,3.61,0.5,3.644461551,3.45648,0.01064,3.456496376,0.03648,0.01064,0.038,3.42,0,3.42,4.56176,0.65468,4.608498693,0.22176,0.06468,0.231,4.34,0.59,4.379920091,32.792,8.551,33.8885654,30.072,8.771,31.325,2.72,-0.22,2.728882555
25/04/2020 13:30,3.61632,0.53976,3.656379521,0.13632,0.03976,0.142,3.48,0.5,3.515736054,3.38032,0.01176,3.380340456,0.04032,0.01176,0.042,3.34,0,3.34,4.46544,0.75992,4.529639368,0.20544,0.05992,0.214,4.26,0.7,4.317128675,33.51712,8.77416,34.64654697,30.83712,8.99416,32.122,2.68,-0.22,2.689014689
25/04/2020 14:00,3.52632,0.55976,3.570471117,0.13632,0.03976,0.142,3.39,0.52,3.429650128,3.20264,0.00952,3.202654149,0.03264,0.00952,0.034,3.17,0,3.17,4.26256,0.75908,4.329621254,0.20256,0.05908,0.211,4.06,0.7,4.119902911,32.41992,8.43956,33.50040874,29.68992,8.65956,30.927,2.73,-0.22,2.738850124
25/04/2020 14:30,3.43728,0.56004,3.482605146,0.13728,0.04004,0.143,3.3,0.52,3.340718486,3.094,0.007,3.094007919,0.024,0.007,0.025,3.07,0,3.07,4.23952,0.73236,4.302311123,0.17952,0.05236,0.187,4.06,0.68,4.116551955,31.25272,8.05496,32.27405906,28.54272,8.32496,29.732,2.71,-0.27,2.723416971
25/04/2020 15:00,3.38728,0.59004,3.438286346,0.13728,0.04004,0.143,3.25,0.55,3.296209945,2.98304,0.00672,2.983047569,0.02304,0.00672,0.024,2.96,0,2.96,4.19416,0.75788,4.262084021,0.16416,0.04788,0.171,4.03,0.71,4.092065493,30.91,7.955,31.91723868,28.2,8.225,29.375,2.71,-0.27,2.723416971
25/04/2020 15:30,3.44824,0.57032,3.495085693,0.13824,0.04032,0.144,3.31,0.53,3.352163481,3.0192,0.0056,3.019205193,0.0192,0.0056,0.02,3,0,3,4.064,0.842,4.150308422,0.144,0.042,0.15,3.92,0.8,4.00079992,28.1172,7.2196,29.02928797,25.5072,7.4396,26.57,2.61,-0.22,2.619255619
25/04/2020 16:00,3.44728,0.60004,3.499112373,0.13728,0.04004,0.143,3.31,0.56,3.357037384,3.05824,0.00532,3.058244627,0.01824,0.00532,0.019,3.04,0,3.04,4.1196,0.8378,4.203928282,0.1296,0.0378,0.135,3.99,0.8,4.069410277,26.0776,7.0968,27.02602065,23.5776,6.8768,24.56,2.5,0.22,2.509661332
25/04/2020 16:30,3.62728,0.60004,3.676575608,0.13728,0.04004,0.143,3.49,0.56,3.534642839,3.22248,0.00364,3.222482056,0.01248,0.00364,0.013,3.21,0,3.21,4.23808,0.79444,4.311897146,0.11808,0.03444,0.123,4.12,0.76,4.189510711,23.50976,6.11868,24.2929426,20.90976,6.09868,21.781,2.6,0.02,2.600076922
25/04/2020 17:00,3.77536,0.59948,3.822658682,0.13536,0.03948,0.141,3.64,0.56,3.682825003,3.52152,0.00336,3.521521603,0.01152,0.00336,0.012,3.51,0,3.51,4.42984,0.76912,4.496112543,0.09984,0.02912,0.104,4.33,0.74,4.392778164,20.53816,4.94488,21.12505277,17.70816,5.16488,18.446,2.83,-0.22,2.838538356
25/04/2020 17:30,3.8744,0.5992,3.920461197,0.1344,0.0392,0.14,3.74,0.56,3.781692743,3.90672,0.00196,3.906720492,0.00672,0.00196,0.007,3.9,0,3.9,4.7916,0.7638,4.852094496,0.0816,0.0238,0.085,4.71,0.74,4.76777726,17.98144,4.17292,18.45929158,15.06144,4.39292,15.689,2.92,-0.22,2.928275943
25/04/2020 18:00,3.95344,0.59892,3.998548862,0.13344,0.03892,0.139,3.82,0.56,3.860828927,4.13192,0.00056,4.131920038,0.00192,0.00056,0.002,4.13,0,4.13,4.87432,0.73876,4.929985984,0.06432,0.01876,0.067,4.81,0.72,4.86358921,13.36104,3.02072,13.69825314,10.39104,3.03072,10.824,2.97,-0.01,2.970016835
25/04/2020 18:30,4.01824,0.60032,4.062836054,0.13824,0.04032,0.144,3.88,0.56,3.920204076,4.13096,0.00028,4.130960009,0.00096,0.00028,0.001,4.13,0,4.13,5.06512,0.73316,5.117906232,0.04512,0.01316,0.047,5.02,0.72,5.071370623,10.06472,2.30096,10.32438887,7.13472,2.08096,7.432,2.93,0.22,2.938247777
25/04/2020 19:00,4.05728,0.60004,4.101410611,0.13728,0.04004,0.143,3.92,0.56,3.959797975,4.05,0,4.05,0,0,0,4.05,0,4.05,5.0792,0.7656,5.136576292,0.0192,0.0056,0.02,5.06,0.76,5.116756785,7.14056,1.44808,7.285913313,4.21056,1.22808,4.386,2.93,0.22,2.938247777
25/04/2020 19:30,3.95824,0.62032,4.006552234,0.13824,0.04032,0.144,3.82,0.58,3.863780532,3.95096,0.00028,3.95096001,0.00096,0.00028,0.001,3.95,0,3.95,4.96864,0.79252,5.031448241,0.00864,0.00252,0.009,4.96,0.79,5.022519288,4.27776,0.62768,4.323564825,1.39776,0.40768,1.456,2.88,0.22,2.888390555
25/04/2020 20:00,3.91824,0.64032,3.970215914,0.13824,0.04032,0.144,3.78,0.6,3.827322824,3.8,0,3.8,0,0,0,3.8,0,3.8,4.74248,0.81364,4.811769591,0.01248,0.00364,0.013,4.73,0.81,4.79885403,3.07,-0.21,3.077174028,0,0,0,3.07,-0.21,3.077174028
25/04/2020 20:30,3.7792,0.6406,3.83310853,0.1392,0.0406,0.145,3.64,0.6,3.689119136,3.76,0,3.76,0,0,0,3.76,0,3.76,4.70496,0.86728,4.7842265,0.02496,0.00728,0.026,4.68,0.86,4.758361062,2.86,0.17,2.865047993,0,0,0,2.86,0.17,2.865047993
25/04/2020 21:00,3.77824,0.64032,3.832115238,0.13824,0.04032,0.144,3.64,0.6,3.689119136,3.84,0,3.84,0,0,0,3.84,0,3.84,4.72416,0.87288,4.804123978,0.04416,0.01288,0.046,4.68,0.86,4.758361062,2.91,0.23,2.919075196,0,0,0,2.91,0.23,2.919075196
25/04/2020 21:30,3.7992,0.6406,3.852828701,0.1392,0.0406,0.145,3.66,0.6,3.708854271,3.77,0,3.77,0,0,0,3.77,0,3.77,4.75456,0.85008,4.82995619,0.03456,0.01008,0.036,4.72,0.84,4.794163118,2.93,0.27,2.942413975,0,0,0,2.93,0.27,2.942413975
25/04/2020 22:00,3.6892,0.6406,3.744404492,0.1392,0.0406,0.145,3.55,0.6,3.600347205,3.7,0,3.7,0,0,0,3.7,0,3.7,4.61456,0.85008,4.692206304,0.03456,0.01008,0.036,4.58,0.84,4.656393454,2.86,0.27,2.872716484,0,0,0,2.86,0.27,2.872716484
25/04/2020 22:30,3.42016,0.67088,3.485337057,0.14016,0.04088,0.146,3.28,0.63,3.33995509,3.52,0,3.52,0,0,0,3.52,0,3.52,4.4844,0.8742,4.568814835,0.0144,0.0042,0.015,4.47,0.87,4.553877469,2.77,0.27,2.783127737,0,0,0,2.77,0.27,2.783127737
25/04/2020 23:00,3.25112,0.70116,3.3258693,0.14112,0.04116,0.147,3.11,0.66,3.17926092,3.26,0,3.26,0,0,0,3.26,0,3.26,4.29208,0.87644,4.380650386,0.02208,0.00644,0.023,4.27,0.87,4.357728766,2.65,0.27,2.663719204,0,0,0,2.65,0.27,2.663719204
25/04/2020 23:30,3.08208,0.70144,3.16089152,0.14208,0.04144,0.148,2.94,0.66,3.013171087,3.04,0,3.04,0,0,0,3.04,0,3.04,4.12168,0.89924,4.218634684,0.03168,0.00924,0.033,4.09,0.89,4.185713798,2.55,0.27,2.564254278,0,0,0,2.55,0.27,2.564254278
26/04/2020 00:00,2.96304,0.69172,3.042709746,0.14304,0.04172,0.149,2.82,0.65,2.893941948,2.88,0,2.88,0,0,0,2.88,0,2.88,3.85056,0.91308,3.957338424,0.01056,0.00308,0.011,3.84,0.91,3.946352747,2.49,0.27,2.504595776,0,0,0,2.49,0.27,2.504595776
26/04/2020 00:30,2.794,0.692,2.878419705,0.144,0.042,0.15,2.65,0.65,2.72855273,2.71,0,2.71,0,0,0,2.71,0,2.71,3.82824,0.88532,3.929276396,0.01824,0.00532,0.019,3.81,0.88,3.910306893,2.36,0.29,2.377751038,0,0,0,2.36,0.29,2.377751038
26/04/2020 01:00,2.684,0.692,2.771771996,0.144,0.042,0.15,2.54,0.65,2.621850492,2.59,0,2.59,0,0,0,2.59,0,2.59,3.70384,0.88112,3.807204119,0.00384,0.00112,0.004,3.7,0.88,3.803209171,2.26,0.32,2.282542442,0,0,0,2.26,0.32,2.282542442
26/04/2020 01:30,2.68496,0.70228,2.775285102,0.14496,0.04228,0.151,2.54,0.66,2.624347538,2.64,0,2.64,0,0,0,2.64,0,2.64,3.7,0.88,3.803209171,0,0,0,3.7,0.88,3.803209171,2.26,0.32,2.282542442,0,0,0,2.26,0.32,2.282542442
26/04/2020 02:00,2.75496,0.68228,2.838187908,0.14496,0.04228,0.151,2.61,0.64,2.687322087,2.87,0,2.87,0,0,0,2.87,0,2.87,3.63,0.88,3.735143906,0,0,0,3.63,0.88,3.735143906,2.33,0.29,2.347977853,0,0,0,2.33,0.29,2.347977853
26/04/2020 02:30,2.694,0.682,2.778985426,0.144,0.042,0.15,2.55,0.64,2.629087294,2.92,0,2.92,0,0,0,2.92,0,2.92,3.7,0.88,3.803209171,0,0,0,3.7,0.88,3.803209171,2.39,0.26,2.404100663,0,0,0,2.39,0.26,2.404100663
26/04/2020 03:00,2.60496,0.68228,2.692827993,0.14496,0.04228,0.151,2.46,0.64,2.541889061,2.84,0,2.84,0,0,0,2.84,0,2.84,3.61096,0.88028,3.716708894,0.00096,0.00028,0.001,3.61,0.88,3.715709892,2.26,0.3,2.279824555,0,0,0,2.26,0.3,2.279824555
26/04/2020 03:30,2.56592,0.68256,2.655152274,0.14592,0.04256,0.152,2.42,0.64,2.503197955,2.84,0,2.84,0,0,0,2.84,0,2.84,3.61672,0.88196,3.722702916,0.00672,0.00196,0.007,3.61,0.88,3.715709892,2.22,0.3,2.240178564,0,0,0,2.22,0.3,2.240178564
26/04/2020 04:00,2.54592,0.68256,2.635829433,0.14592,0.04256,0.152,2.4,0.64,2.483867951,2.79,0,2.79,0,0,0,2.79,0,2.79,3.57,0.9,3.681697978,0,0,0,3.57,0.9,3.681697978,2.19,0.32,2.213255521,0,0,0,2.19,0.32,2.213255521
26/04/2020 04:30,2.63688,0.66284,2.718913938,0.14688,0.04284,0.153,2.49,0.62,2.566028059,2.69,0,2.69,0,0,0,2.69,0,2.69,3.59,0.92,3.706008635,0,0,0,3.59,0.92,3.706008635,2.19,0.32,2.213255521,0,0,0,2.19,0.32,2.213255521
26/04/2020 05:00,2.52688,0.66284,2.612370456,0.14688,0.04284,0.153,2.38,0.62,2.459430828,2.62,0,2.62,0,0,0,2.62,0,2.62,3.61,0.89,3.718090908,0,0,0,3.61,0.89,3.718090908,2.28,0.28,2.297128642,0,0,0,2.28,0.28,2.297128642
26/04/2020 05:30,2.56688,0.66284,2.651080874,0.14688,0.04284,0.153,2.42,0.62,2.498159322,2.62,0,2.62,0,0,0,2.62,0,2.62,3.61,0.89,3.718090908,0,0,0,3.61,0.89,3.718090908,2.16,0.3,2.180733821,0,0,0,2.16,0.3,2.180733821
26/04/2020 06:00,2.47688,0.71284,2.57741642,0.14688,0.04284,0.153,2.33,0.67,2.424417456,2.6,0,2.6,0,0,0,2.6,0,2.6,3.59,0.89,3.698675439,0,0,0,3.59,0.89,3.698675439,2.01,0.32,2.035313244,0,0,0,2.01,0.32,2.035313244
26/04/2020 06:30,2.46728,0.71004,2.567416484,0.13728,0.04004,0.143,2.33,0.67,2.424417456,2.73,0,2.73,0,0,0,2.73,0,2.73,3.66056,0.83308,3.754160599,0.01056,0.00308,0.011,3.65,0.83,3.743180466,2.01,0.32,2.035313244,0,0,0,2.01,0.32,2.035313244
26/04/2020 07:00,2.51824,0.71032,2.616502857,0.13824,0.04032,0.144,2.38,0.67,2.472508847,2.88,0,2.88,0,0,0,2.88,0,2.88,3.74864,0.83252,3.839972838,0.00864,0.00252,0.009,3.74,0.83,3.830992039,2.16,0.31,2.182131985,0,0,0,2.16,0.31,2.182131985
26/04/2020 07:30,2.58728,0.71004,2.682941408,0.13728,0.04004,0.143,2.45,0.67,2.53996063,2.91,0,2.91,0,0,0,2.91,0,2.91,3.9844,0.8342,4.070790218,0.0144,0.0042,0.015,3.97,0.83,4.055835302,3.23392,0.61156,3.291237488,1.03392,0.30156,1.077,2.2,0.31,2.221733557
26/04/2020 08:00,2.74728,0.69004,2.832614093,0.13728,0.04004,0.143,2.61,0.65,2.689721175,3.01096,0.00028,3.010960013,0.00096,0.00028,0.001,3.01,0,3.01,3.97208,0.83644,4.059193442,0.02208,0.00644,0.023,3.95,0.83,4.036260646,5.69648,1.26064,5.834303523,3.39648,0.99064,3.538,2.3,0.27,2.3157936
26/04/2020 08:30,2.92632,0.65976,2.999771991,0.13632,0.03976,0.142,2.79,0.62,2.858058782,3.15288,0.00084,3.152880112,0.00288,0.00084,0.003,3.15,0,3.15,4.21472,0.75596,4.281978538,0.05472,0.01596,0.057,4.16,0.74,4.225304723,11.1156,2.8858,11.48409356,8.8656,2.5858,9.235,2.25,0.3,2.269911893
26/04/2020 09:00,3.12824,0.63032,3.191110904,0.13824,0.04032,0.144,2.99,0.59,3.047654836,3.21152,0.00336,3.211521758,0.01152,0.00336,0.012,3.2,0,3.2,4.3828,0.7154,4.440803193,0.0528,0.0154,0.055,4.33,0.7,4.386217049,11.72992,2.93956,12.09264389,9.28992,2.70956,9.677,2.44,0.23,2.450816191
26/04/2020 09:30,3.33112,0.61116,3.386720685,0.14112,0.04116,0.147,3.19,0.57,3.240524649,3.25728,0.00504,3.257283899,0.01728,0.00504,0.018,3.24,0,3.24,4.42792,0.74856,4.490748,0.09792,0.02856,0.102,4.33,0.72,4.389453269,17.07512,4.51316,17.66149303,14.68512,4.28316,15.297,2.39,0.23,2.401041441
26/04/2020 10:00,3.3992,0.5906,3.45012594,0.1392,0.0406,0.145,3.26,0.55,3.306070175,3.39824,0.00532,3.398244164,0.01824,0.00532,0.019,3.38,0,3.38,4.50464,0.73052,4.563490002,0.10464,0.03052,0.109,4.4,0.7,4.455333882,21.30696,5.75828,22.07134642,18.81696,5.48828,19.601,2.49,0.27,2.504595776
26/04/2020 10:30,3.61824,0.59032,3.666079432,0.13824,0.04032,0.144,3.48,0.55,3.523194573,3.47016,0.00588,3.470164982,0.02016,0.00588,0.021,3.45,0,3.45,4.5456,0.7308,4.603970895,0.1056,0.0308,0.11,4.44,0.7,4.494841488,20.6076,5.5168,21.33326651,18.0576,5.2668,18.81,2.55,0.25,2.562225595
26/04/2020 11:00,3.67728,0.56004,3.719681841,0.13728,0.04004,0.143,3.54,0.52,3.577988262,3.57536,0.00448,3.575362807,0.01536,0.00448,0.016,3.56,0,3.56,4.52632,0.76976,4.591307352,0.13632,0.03976,0.142,4.39,0.73,4.45028089,25.66544,6.92992,26.5845557,23.00544,6.70992,23.964,2.66,0.22,2.669082239
26/04/2020 11:30,3.89728,0.54004,3.934518344,0.13728,0.04004,0.143,3.76,0.5,3.793098997,3.7096,0.0028,3.709601057,0.0096,0.0028,0.01,3.7,0,3.7,4.5256,0.7608,4.589103616,0.1056,0.0308,0.11,4.42,0.73,4.47987723,20.05824,5.26532,20.73780573,17.29824,5.04532,18.019,2.76,0.22,2.768754233
26/04/2020 12:00,3.94632,0.53976,3.983061938,0.13632,0.03976,0.142,3.81,0.5,3.842668344,3.75864,0.00252,3.758640845,0.00864,0.00252,0.009,3.75,0,3.75,4.70424,0.72332,4.759523695,0.11424,0.03332,0.119,4.59,0.69,4.641573009,22.73744,5.65092,23.42912876,19.95744,5.82092,20.789,2.78,-0.17,2.785192992
26/04/2020 12:30,3.91632,0.53976,3.953340764,0.13632,0.03976,0.142,3.78,0.5,3.812925386,3.79344,0.00392,3.793442025,0.01344,0.00392,0.014,3.78,0,3.78,4.80448,0.71464,4.857338613,0.08448,0.02464,0.088,4.72,0.69,4.770167712,22.61736,5.94548,23.38575861,19.76736,5.76548,20.591,2.85,0.18,2.855678553
26/04/2020 13:00,4.02728,0.54004,4.063327134,0.13728,0.04004,0.143,3.89,0.5,3.92200204,3.89768,0.00224,3.897680644,0.00768,0.00224,0.008,3.89,0,3.89,4.81024,0.71632,4.863283171,0.09024,0.02632,0.094,4.72,0.69,4.770167712,14.72424,3.46332,15.12606456,11.87424,3.46332,12.369,2.85,0,2.85
26/04/2020 13:30,3.94824,0.54032,3.985040125,0.13824,0.04032,0.144,3.81,0.5,3.842668344,3.72728,0.00504,3.727283408,0.01728,0.00504,0.018,3.71,0,3.71,4.72792,0.74856,4.78681205,0.09792,0.02856,0.102,4.63,0.72,4.685648301,19.20336,4.99848,19.84323153,16.38336,4.77848,17.066,2.82,0.22,2.828568543
26/04/2020 14:00,3.94824,0.54032,3.985040125,0.13824,0.04032,0.144,3.81,0.5,3.842668344,3.76728,0.00504,3.767283371,0.01728,0.00504,0.018,3.75,0,3.75,4.60888,0.71884,4.664601355,0.09888,0.02884,0.103,4.51,0.69,4.562477397,13.17104,2.79072,13.46344729,10.39104,3.03072,10.824,2.78,-0.24,2.790340481
26/04/2020 14:30,3.9692,0.5606,4.008593394,0.1392,0.0406,0.145,3.83,0.52,3.865139066,3.86,0,3.86,0,0,0,3.86,0,3.86,4.77936,0.70148,4.830564791,0.03936,0.01148,0.041,4.74,0.69,4.789958246,8.56776,1.39268,8.680211345,5.59776,1.63268,5.831,2.97,-0.24,2.979681191
26/04/2020 15:00,4.02016,0.56088,4.059097535,0.14016,0.04088,0.146,3.88,0.52,3.914690281,3.80096,0.00028,3.80096001,0.00096,0.00028,0.001,3.8,0,3.8,4.71744,0.73092,4.773728543,0.03744,0.01092,0.039,4.68,0.72,4.735060718,7.96456,1.20508,8.055211593,4.95456,1.44508,5.161,3.01,-0.24,3.019552947
26/04/2020 15:30,3.94016,0.60088,3.985714189,0.14016,0.04088,0.146,3.8,0.56,3.841041525,3.76192,0.00056,3.761920042,0.00192,0.00056,0.002,3.76,0,3.76,4.668,0.814,4.738440672,0.048,0.014,0.05,4.62,0.8,4.688752499,8.12232,1.51776,8.262909754,5.27232,1.53776,5.492,2.85,-0.02,2.850070175
26/04/2020 16:00,4.00016,0.60088,4.045038541,0.14016,0.04088,0.146,3.86,0.56,3.900410235,3.87288,0.00084,3.872880091,0.00288,0.00084,0.003,3.87,0,3.87,4.68744,0.84092,4.762272588,0.03744,0.01092,0.039,4.65,0.83,4.723494469,7.69,1.62,7.858784893,4.8,1.4,5,2.89,0.22,2.898361606
26/04/2020 16:30,4.2692,0.6006,4.311239845,0.1392,0.0406,0.145,4.13,0.56,4.167793181,4.22,0,4.22,0,0,0,4.22,0,4.22,5.01768,0.79224,5.079838265,0.00768,0.00224,0.008,5.01,0.79,5.071902996,4.37976,0.49868,4.408058461,1.22976,0.35868,1.281,3.15,0.14,3.153109576
26/04/2020 17:00,4.56728,0.57004,4.602715742,0.13728,0.04004,0.143,4.43,0.53,4.461591644,4.58016,0.00588,4.580163774,0.02016,0.00588,0.021,4.56,0,4.56,5.47496,0.74728,5.525722975,0.02496,0.00728,0.026,5.45,0.74,5.500009091,3.37,-0.22,3.377173374,0,0,0,3.37,-0.22,3.377173374
26/04/2020 17:30,4.53632,0.58976,4.574496256,0.13632,0.03976,0.142,4.4,0.55,4.434241762,4.75632,0.00476,4.756322382,0.01632,0.00476,0.017,4.74,0,4.74,5.83512,0.75316,5.883525763,0.04512,0.01316,0.047,5.79,0.74,5.837096881,3.25,0.17,3.254443117,0,0,0,3.25,0.17,3.254443117
26/04/2020 18:00,4.43632,0.58976,4.475349372,0.13632,0.03976,0.142,4.3,0.55,4.335031718,4.77672,0.00196,4.776720402,0.00672,0.00196,0.007,4.77,0,4.77,5.7632,0.7526,5.812132225,0.0432,0.0126,0.045,5.72,0.74,5.767668506,4.31832,0.64576,4.366336405,1.28832,0.37576,1.342,3.03,0.27,3.042005917
26/04/2020 18:30,4.21632,0.62976,4.263091836,0.13632,0.03976,0.142,4.08,0.59,4.122438599,4.59672,0.00196,4.596720418,0.00672,0.00196,0.007,4.59,0,4.59,5.52784,0.77812,5.582336948,0.02784,0.00812,0.029,5.5,0.77,5.553638447,4.95448,0.85464,5.027651698,2.00448,0.58464,2.088,2.95,0.27,2.962330164
26/04/2020 19:00,4.15112,0.63116,4.198828432,0.14112,0.04116,0.147,4.01,0.59,4.053171598,4.3844,0.0042,4.384402012,0.0144,0.0042,0.015,4.37,0,4.37,5.32048,0.82764,5.384467977,0.06048,0.01764,0.063,5.26,0.81,5.322001503,4.314,0.662,4.36449768,1.344,0.392,1.4,2.97,0.27,2.982247475
26/04/2020 19:30,4.09112,0.63116,4.139519996,0.14112,0.04116,0.147,3.95,0.59,3.993820226,4.26288,0.00084,4.262880083,0.00288,0.00084,0.003,4.26,0,4.26,5.11016,0.84588,5.179695763,0.02016,0.00588,0.021,5.09,0.84,5.15884677,2.87,0.27,2.882672371,0,0,0,2.87,0.27,2.882672371
26/04/2020 20:00,3.96208,0.66144,4.016911849,0.14208,0.04144,0.148,3.82,0.62,3.86998708,4.11,0,4.11,0,0,0,4.11,0,4.11,4.94152,0.88336,5.019855058,0.01152,0.00336,0.012,4.93,0.88,5.007923721,2.92,0.25,2.930682514,0,0,0,2.92,0.25,2.930682514
26/04/2020 20:30,3.93208,0.66144,3.987324416,0.14208,0.04144,0.148,3.79,0.62,3.840377586,4.11096,0.00028,4.11096001,0.00096,0.00028,0.001,4.11,0,4.11,4.9088,0.8884,4.988544076,0.0288,0.0084,0.03,4.88,0.88,4.95870951,2.98,0.25,2.990468191,0,0,0,2.98,0.25,2.990468191
26/04/2020 21:00,3.86208,0.66144,3.918311473,0.14208,0.04144,0.148,3.72,0.62,3.771312769,4.04192,0.00056,4.041920039,0.00192,0.00056,0.002,4.04,0,4.04,4.9588,0.8884,5.037752674,0.0288,0.0084,0.03,4.93,0.88,5.007923721,2.98,0.25,2.990468191,0,0,0,2.98,0.25,2.990468191
26/04/2020 21:30,3.72208,0.66144,3.780394477,0.14208,0.04144,0.148,3.58,0.62,3.63329052,3.88,0,3.88,0,0,0,3.88,0,3.88,4.77728,0.88504,4.858569748,0.01728,0.00504,0.018,4.76,0.88,4.840661112,2.88,0.28,2.893579099,0,0,0,2.88,0.28,2.893579099
26/04/2020 22:00,3.50016,0.70088,3.569643231,0.14016,0.04088,0.146,3.36,0.66,3.424207938,3.68,0,3.68,0,0,0,3.68,0,3.68,4.66344,0.91392,4.75214924,0.01344,0.00392,0.014,4.65,0.91,4.738206412,2.86,0.28,2.873673607,0,0,0,2.86,0.28,2.873673607
26/04/2020 22:30,3.2992,0.7006,3.372767558,0.1392,0.0406,0.145,3.16,0.66,3.228188346,3.53,0,3.53,0,0,0,3.53,0,3.53,4.43672,0.91196,4.529476283,0.00672,0.00196,0.007,4.43,0.91,4.522499309,2.9,0.24,2.909914088,0,0,0,2.9,0.24,2.909914088
26/04/2020 23:00,3.14112,0.70116,3.218425112,0.14112,0.04116,0.147,3,0.66,3.071742177,3.29,0,3.29,0,0,0,3.29,0,3.29,4.30192,0.93056,4.401415409,0.00192,0.00056,0.002,4.3,0.93,4.399420416,2.82,0.24,2.83019434,0,0,0,2.82,0.24,2.83019434
26/04/2020 23:30,3.02304,0.70172,3.103414539,0.14304,0.04172,0.149,2.88,0.66,2.954657341,3.08096,0.00028,3.080960013,0.00096,0.00028,0.001,3.08,0,3.08,4.01768,0.93224,4.12441802,0.00768,0.00224,0.008,4.01,0.93,4.116430493,2.72,0.24,2.730567707,0,0,0,2.72,0.24,2.730567707
27/04/2020 00:00,2.824,0.702,2.909945017,0.144,0.042,0.15,2.68,0.66,2.760072463,2.88,0,2.88,0,0,0,2.88,0,2.88,3.85264,0.93952,3.965543191,0.03264,0.00952,0.034,3.82,0.93,3.931577292,2.57,0.24,2.5811819,0,0,0,2.57,0.24,2.5811819
27/04/2020 00:30,2.734,0.702,2.822686663,0.144,0.042,0.15,2.59,0.66,2.672770099,2.71,0,2.71,0,0,0,2.71,0,2.71,3.6796,0.9328,3.795994204,0.0096,0.0028,0.01,3.67,0.93,3.786000528,2.49,0.25,2.502518731,0,0,0,2.49,0.25,2.502518731
27/04/2020 01:00,2.62112,0.70116,2.713281298,0.14112,0.04116,0.147,2.48,0.66,2.566320323,2.63,0,2.63,0,0,0,2.63,0,2.63,3.63152,0.93336,3.749546426,0.01152,0.00336,0.012,3.62,0.93,3.737552675,2.42,0.27,2.4350154,0,0,0,2.42,0.27,2.4350154
27/04/2020 01:30,2.61824,0.70032,2.710282052,0.13824,0.04032,0.144,2.48,0.66,2.566320323,2.65,0,2.65,0,0,0,2.65,0,2.65,3.60304,0.93672,3.722813667,0.02304,0.00672,0.024,3.58,0.93,3.698824137,2.42,0.27,2.4350154,0,0,0,2.42,0.27,2.4350154
27/04/2020 02:00,2.70824,0.70032,2.797322291,0.13824,0.04032,0.144,2.57,0.66,2.653394053,2.88,0,2.88,0,0,0,2.88,0,2.88,3.69152,0.91336,3.802833996,0.01152,0.00336,0.012,3.68,0.91,3.790844233,2.56,0.23,2.570311265,0,0,0,2.56,0.23,2.570311265
27/04/2020 02:30,2.63824,0.70032,2.729607737,0.13824,0.04032,0.144,2.5,0.66,2.585652722,2.96,0,2.96,0,0,0,2.96,0,2.96,3.61768,0.91224,3.730923532,0.00768,0.00224,0.008,3.61,0.91,3.722928954,2.53,0.23,2.540433034,0,0,0,2.53,0.23,2.540433034
27/04/2020 03:00,2.60824,0.70032,2.700622891,0.13824,0.04032,0.144,2.47,0.66,2.556657975,2.96,0,2.96,0,0,0,2.96,0,2.96,3.60824,0.91532,3.722526911,0.01824,0.00532,0.019,3.59,0.91,3.703538848,2.42,0.26,2.433926868,0,0,0,2.42,0.26,2.433926868
