Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
27/04/2020 03:30,2.58824,0.67032,2.673633333,0.13824,0.04032,0.144,2.45,0.63,2.52970354,2.94,0,2.94,0,0,0,2.94,0,2.94,3.63,0.91,3.74232548,0,0,0,3.63,0.91,3.74232548,2.39,0.26,2.404100663,0,0,0,2.39,0.26,2.404100663
27/04/2020 04:00,2.5592,0.6706,2.645601822,0.1392,0.0406,0.145,2.42,0.63,2.500659913,2.87,0,2.87,0,0,0,2.87,0,2.87,3.58,0.92,3.696322497,0,0,0,3.58,0.92,3.696322497,2.39,0.27,2.405202694,0,0,0,2.39,0.27,2.405202694
27/04/2020 04:30,2.6292,0.6506,2.708500138,0.1392,0.0406,0.145,2.49,0.61,2.563630239,2.8,0,2.8,0,0,0,2.8,0,2.8,3.66,0.92,3.773857443,0,0,0,3.66,0.92,3.773857443,2.46,0.25,2.472670621,0,0,0,2.46,0.25,2.472670621
27/04/2020 05:00,2.5592,0.6506,2.640603151,0.1392,0.0406,0.145,2.42,0.61,2.495696296,2.8,0,2.8,0,0,0,2.8,0,2.8,3.71,0.91,3.819973822,0,0,0,3.71,0.91,3.819973822,2.54,0.22,2.549509757,0,0,0,2.54,0.22,2.549509757
27/04/2020 05:30,2.6392,0.6506,2.718208417,0.1392,0.0406,0.145,2.5,0.61,2.573344128,2.86,0,2.86,0,0,0,2.86,0,2.86,3.82,0.91,3.926894447,0,0,0,3.82,0.91,3.926894447,2.5,0.24,2.51149358,0,0,0,2.5,0.24,2.51149358
27/04/2020 06:00,2.6192,0.6706,2.703685078,0.1392,0.0406,0.145,2.48,0.63,2.558769235,2.87,0,2.87,0,0,0,2.87,0,2.87,4.06,0.84,4.145986011,0,0,0,4.06,0.84,4.145986011,2.32,0.28,2.336835467,0,0,0,2.32,0.28,2.336835467
27/04/2020 06:30,2.74728,0.64004,2.820850687,0.13728,0.04004,0.143,2.61,0.6,2.678077669,3.09,0,3.09,0,0,0,3.09,0,3.09,4.37,0.64,4.416616352,0,0,0,4.37,0.64,4.416616352,2.47,0.26,2.483646513,0,0,0,2.47,0.26,2.483646513
27/04/2020 07:00,2.88632,0.61976,2.95210867,0.13632,0.03976,0.142,2.75,0.58,2.810498176,3.4,0,3.4,0,0,0,3.4,0,3.4,4.9,0.39,4.915495906,0,0,0,4.9,0.39,4.915495906,2.74,0.22,2.748817928,0,0,0,2.74,0.22,2.748817928
27/04/2020 07:30,3.16824,0.56032,3.217406285,0.13824,0.04032,0.144,3.03,0.52,3.074296668,3.87,0,3.87,0,0,0,3.87,0,3.87,5.56,0.26,5.566075817,0,0,0,5.56,0.26,5.566075817,2.91,0.2,2.916864755,0,0,0,2.91,0.2,2.916864755
27/04/2020 08:00,3.46728,0.54004,3.509084467,0.13728,0.04004,0.143,3.33,0.5,3.367328318,4.09,0,4.09,0,0,0,4.09,0,4.09,6.09,0,6.09,0,0,0,6.09,0,6.09,3.2,-0.22,3.207553585,0,0,0,3.2,-0.22,3.207553585
27/04/2020 08:30,3.70632,0.50976,3.741211462,0.13632,0.03976,0.142,3.57,0.47,3.600805465,4.3,0,4.3,0,0,0,4.3,0,4.3,6.73192,-0.22944,6.735828798,0.00192,0.00056,0.002,6.73,-0.23,6.733929017,3.34,-0.2,3.345982666,0,0,0,3.34,-0.2,3.345982666
27/04/2020 09:00,3.93112,0.48116,3.960456969,0.14112,0.04116,0.147,3.79,0.44,3.815455412,4.41,0,4.41,0,0,0,4.41,0,4.41,6.89728,-0.26496,6.902367362,0.01728,0.00504,0.018,6.88,-0.27,6.885295927,3.62,-0.25,3.628622328,0,0,0,3.62,-0.25,3.628622328
27/04/2020 09:30,4.08112,0.48116,4.109386256,0.14112,0.04116,0.147,3.94,0.44,3.964492401,4.48,0,4.48,0,0,0,4.48,0,4.48,6.98152,-0.23664,6.985529329,0.01152,0.00336,0.012,6.97,-0.24,6.97413077,3.62,-0.25,3.628622328,0,0,0,3.62,-0.25,3.628622328
27/04/2020 10:00,4.19112,0.44116,4.214274433,0.14112,0.04116,0.147,4.05,0.4,4.069705149,4.54192,0.00056,4.541920035,0.00192,0.00056,0.002,4.54,0,4.54,7.07056,-0.29692,7.07679166,0.01056,0.00308,0.011,7.06,-0.3,7.066371063,3.7,-0.27,3.709838271,0,0,0,3.7,-0.27,3.709838271
27/04/2020 10:30,4.27112,0.45116,4.294882001,0.14112,0.04116,0.147,4.13,0.41,4.150301194,4.54384,0.00112,4.543840138,0.00384,0.00112,0.004,4.54,0,4.54,7.07152,-0.24664,7.075819839,0.01152,0.00336,0.012,7.06,-0.25,7.064424959,3.72,-0.25,3.728391074,0,0,0,3.72,-0.25,3.728391074
27/04/2020 11:00,4.27112,0.45116,4.294882001,0.14112,0.04116,0.147,4.13,0.41,4.150301194,4.56672,0.00196,4.566720421,0.00672,0.00196,0.007,4.56,0,4.56,6.97496,-0.27272,6.980289621,0.02496,0.00728,0.026,6.95,-0.28,6.955638001,3.72,-0.25,3.728391074,0,0,0,3.72,-0.25,3.728391074
27/04/2020 11:30,4.21112,0.45116,4.235218648,0.14112,0.04116,0.147,4.07,0.41,4.090598978,4.56768,0.00224,4.567680549,0.00768,0.00224,0.008,4.56,0,4.56,7.00496,-0.30272,7.011497985,0.02496,0.00728,0.026,6.98,-0.31,6.986880563,3.65,-0.23,3.657239396,0,0,0,3.65,-0.23,3.657239396
27/04/2020 12:00,4.21112,0.48116,4.238519388,0.14112,0.04116,0.147,4.07,0.44,4.093714695,4.6096,0.0028,4.60960085,0.0096,0.0028,0.01,4.6,0,4.6,7.01248,-0.30636,7.019168911,0.01248,0.00364,0.013,7,-0.31,7.006860923,3.58,-0.23,3.58738066,0,0,0,3.58,-0.23,3.58738066
27/04/2020 12:30,4.26016,0.48088,4.287214574,0.14016,0.04088,0.146,4.12,0.44,4.143428532,4.81768,0.00224,4.817680521,0.00768,0.00224,0.008,4.81,0,4.81,6.90864,-0.23748,6.912720405,0.00864,0.00252,0.009,6.9,-0.24,6.904172651,4.73,0.01,4.730010571,0.96,0.28,1,3.77,-0.27,3.779656069
27/04/2020 13:00,4.28112,0.48116,4.30807421,0.14112,0.04116,0.147,4.14,0.44,4.163315986,4.71152,0.00336,4.711521198,0.01152,0.00336,0.012,4.7,0,4.7,6.98248,-0.23636,6.986479299,0.01248,0.00364,0.013,6.97,-0.24,6.97413077,3.862,-0.214,3.867924508,0.192,0.056,0.2,3.67,-0.27,3.679918477
27/04/2020 13:30,4.24208,0.48144,4.269312263,0.14208,0.04144,0.148,4.1,0.44,4.123542167,4.48344,0.00392,4.483441714,0.01344,0.00392,0.014,4.47,0,4.47,6.69632,-0.23524,6.700450686,0.01632,0.00476,0.017,6.68,-0.24,6.684309987,3.51,-0.27,3.520369299,0,0,0,3.51,-0.27,3.520369299
27/04/2020 14:00,4.21208,0.45144,4.236203017,0.14208,0.04144,0.148,4.07,0.41,4.090598978,4.41824,0.00532,4.418243203,0.01824,0.00532,0.019,4.4,0,4.4,6.67496,-0.23272,6.679015616,0.02496,0.00728,0.026,6.65,-0.24,6.654329418,3.584,0.432,3.609941828,0.384,0.112,0.4,3.2,0.32,3.215960199
27/04/2020 14:30,4.12208,0.49144,4.151271709,0.14208,0.04144,0.148,3.98,0.45,4.00535891,4.40864,0.00252,4.40864072,0.00864,0.00252,0.009,4.4,0,4.4,6.66152,-0.23664,6.665721806,0.01152,0.00336,0.012,6.65,-0.24,6.654329418,3.22,0.3,3.233944959,0,0,0,3.22,0.3,3.233944959
27/04/2020 15:00,4.07208,0.52144,4.105330096,0.14208,0.04144,0.148,3.93,0.48,3.959204466,4.31576,0.00168,4.315760327,0.00576,0.00168,0.006,4.31,0,4.31,6.7196,-0.2372,6.723785243,0.0096,0.0028,0.01,6.71,-0.24,6.714290729,3.26,0.28,3.272002445,0,0,0,3.26,0.28,3.272002445
27/04/2020 15:30,3.91208,0.56144,3.952162041,0.14208,0.04144,0.148,3.77,0.52,3.805693104,4.12864,0.00252,4.128640769,0.00864,0.00252,0.009,4.12,0,4.12,6.27168,-0.23076,6.275923852,0.03168,0.00924,0.033,6.24,-0.24,6.244613679,7.52224,0.97232,7.58482042,4.12224,1.20232,4.294,3.4,-0.23,3.407770532
27/04/2020 16:00,3.87208,0.58144,3.915491795,0.14208,0.04144,0.148,3.73,0.54,3.768885777,4.02152,0.00336,4.021521404,0.01152,0.00336,0.012,4.01,0,4.01,6.07184,0.29512,6.07900788,0.05184,0.01512,0.054,6.02,0.28,6.02650811,7.99856,1.00208,8.061087172,4.49856,1.31208,4.686,3.5,-0.31,3.513701752
27/04/2020 16:30,4.13208,0.56144,4.170047961,0.14208,0.04144,0.148,3.99,0.52,4.023742039,4.35056,0.00308,4.35056109,0.01056,0.00308,0.011,4.34,0,4.34,6.02304,0.37672,6.034809757,0.02304,0.00672,0.024,6,0.37,6.011397508,3.5,-0.25,3.508917212,0,0,0,3.5,-0.25,3.508917212
27/04/2020 17:00,4.33208,0.56144,4.368309971,0.14208,0.04144,0.148,4.19,0.52,4.222144005,4.66384,0.00112,4.663840134,0.00384,0.00112,0.004,4.66,0,4.66,6.0944,0.4342,6.10984787,0.0144,0.0042,0.015,6.08,0.43,6.095186626,3.53,-0.13,3.532392957,0,0,0,3.53,-0.13,3.532392957
27/04/2020 17:30,4.4792,0.5606,4.514144991,0.1392,0.0406,0.145,4.34,0.52,4.371041066,4.92192,0.00056,4.921920032,0.00192,0.00056,0.002,4.92,0,4.92,6.09152,0.53336,6.114825329,0.01152,0.00336,0.012,6.08,0.53,6.103056611,3.57,0.22,3.576772288,0,0,0,3.57,0.22,3.576772288
27/04/2020 18:00,4.52824,0.56032,4.562775033,0.13824,0.04032,0.144,4.39,0.52,4.420689991,5.11192,0.00056,5.111920031,0.00192,0.00056,0.002,5.11,0,5.11,6.08768,0.55224,6.11267673,0.00768,0.00224,0.008,6.08,0.55,6.10482596,3.63,-0.22,3.636660556,0,0,0,3.63,-0.22,3.636660556
27/04/2020 18:30,4.43824,0.56032,4.473469884,0.13824,0.04032,0.144,4.3,0.52,4.331327741,4.94096,0.00028,4.940960008,0.00096,0.00028,0.001,4.94,0,4.94,5.96536,0.60448,5.995908271,0.01536,0.00448,0.016,5.95,0.6,5.980175583,4.88744,0.51592,4.914594917,1.35744,0.39592,1.414,3.53,0.12,3.532039071
27/04/2020 19:00,4.39824,0.56032,4.433787726,0.13824,0.04032,0.144,4.26,0.52,4.291619741,4.79,0,4.79,0,0,0,4.79,0,4.79,5.70672,0.68196,5.747323081,0.00672,0.00196,0.007,5.7,0.68,5.740418103,3.612,0.256,3.621060618,0.192,0.056,0.2,3.42,0.2,3.425842962
27/04/2020 19:30,4.1992,0.6106,4.24336105,0.1392,0.0406,0.145,4.06,0.57,4.099817069,4.59,0,4.59,0,0,0,4.59,0,4.59,5.55096,0.73028,5.598791459,0.00096,0.00028,0.001,5.55,0.73,5.597803141,3.37,0.24,3.378535186,0,0,0,3.37,0.24,3.378535186
27/04/2020 20:00,4.13016,0.61088,4.175092334,0.14016,0.04088,0.146,3.99,0.57,4.030508653,4.44,0,4.44,0,0,0,4.44,0,4.44,5.31,0.78,5.366982392,0,0,0,5.31,0.78,5.366982392,3.43,0.22,3.437048152,0,0,0,3.43,0.22,3.437048152
27/04/2020 20:30,4.02016,0.65088,4.072509202,0.14016,0.04088,0.146,3.88,0.61,3.927658335,4.28,0,4.28,0,0,0,4.28,0,4.28,5.21,0.82,5.274135,0,0,0,5.21,0.82,5.274135,3.28,0.24,3.288768767,0,0,0,3.28,0.24,3.288768767
27/04/2020 21:00,4.0192,0.6506,4.071516794,0.1392,0.0406,0.145,3.88,0.61,3.927658335,4.28,0,4.28,0,0,0,4.28,0,4.28,5.26,0.82,5.323532662,0,0,0,5.26,0.82,5.323532662,3.5,-0.18,3.504625515,0,0,0,3.5,-0.18,3.504625515
27/04/2020 21:30,3.79112,0.65116,3.846634919,0.14112,0.04116,0.147,3.65,0.61,3.700621569,4.13,0,4.13,0,0,0,4.13,0,4.13,5.19,0.82,5.254379126,0,0,0,5.19,0.82,5.254379126,3.34,0.22,3.347237667,0,0,0,3.34,0.22,3.347237667
27/04/2020 22:00,3.64112,0.65116,3.698886887,0.14112,0.04116,0.147,3.5,0.61,3.552759491,3.89,0,3.89,0,0,0,3.89,0,3.89,4.99,0.85,5.061877122,0,0,0,4.99,0.85,5.061877122,3.11,0.27,3.121698256,0,0,0,3.11,0.27,3.121698256
27/04/2020 22:30,3.38112,0.70116,3.453056298,0.14112,0.04116,0.147,3.24,0.66,3.306538976,3.71,0,3.71,0,0,0,3.71,0,3.71,4.78,0.87,4.858528584,0,0,0,4.78,0.87,4.858528584,3.09,0.25,3.100096773,0,0,0,3.09,0.25,3.100096773
27/04/2020 23:00,3.16728,0.70004,3.243719871,0.13728,0.04004,0.143,3.03,0.66,3.10104821,3.46,0,3.46,0,0,0,3.46,0,3.46,4.53,0.87,4.612786576,0,0,0,4.53,0.87,4.612786576,2.98,0.25,2.990468191,0,0,0,2.98,0.25,2.990468191
27/04/2020 23:30,3.0192,0.7006,3.099420752,0.1392,0.0406,0.145,2.88,0.66,2.954657341,3.19,0,3.19,0,0,0,3.19,0,3.19,4.28,0.91,4.375671377,0,0,0,4.28,0.91,4.375671377,2.86,0.23,2.869233347,0,0,0,2.86,0.23,2.869233347
28/04/2020 00:00,2.85112,0.70116,2.936070605,0.14112,0.04116,0.147,2.71,0.66,2.789211358,3,0,3,0,0,0,3,0,3,4.03056,0.91308,4.132690286,0.01056,0.00308,0.011,4.02,0.91,4.12171081,2.77,0.23,2.779532335,0,0,0,2.77,0.23,2.779532335
28/04/2020 00:30,2.74112,0.70116,2.829375231,0.14112,0.04116,0.147,2.6,0.66,2.682461556,2.8,0,2.8,0,0,0,2.8,0,2.8,3.93664,0.90652,4.039667437,0.05664,0.01652,0.059,3.88,0.89,3.980766258,2.67,0.23,2.679888057,0,0,0,2.67,0.23,2.679888057
28/04/2020 01:00,2.64208,0.70144,2.733606555,0.14208,0.04144,0.148,2.5,0.66,2.585652722,2.71384,0.00112,2.713840231,0.00384,0.00112,0.004,2.71,0,2.71,3.86432,0.90876,3.969737246,0.06432,0.01876,0.067,3.8,0.89,3.902832305,2.64,0.23,2.65,0,0,0,2.64,0.23,2.65
28/04/2020 01:30,2.61824,0.70032,2.710282052,0.13824,0.04032,0.144,2.48,0.66,2.566320323,2.7648,0.0014,2.764800354,0.0048,0.0014,0.005,2.76,0,2.76,3.79984,0.91912,3.90942011,0.09984,0.02912,0.104,3.7,0.89,3.805535442,2.64,0.23,2.65,0,0,0,2.64,0.23,2.65
28/04/2020 02:00,2.71728,0.70004,2.806005453,0.13728,0.04004,0.143,2.58,0.66,2.663080923,2.9992,0.0056,2.999205228,0.0192,0.0056,0.02,2.98,0,2.98,3.84976,0.93368,3.961364714,0.14976,0.04368,0.156,3.7,0.89,3.805535442,2.69,0.23,2.699814808,0,0,0,2.69,0.23,2.699814808
28/04/2020 02:30,2.66824,0.70032,2.75861429,0.13824,0.04032,0.144,2.53,0.66,2.614670151,3.09536,0.00448,3.095363242,0.01536,0.00448,0.016,3.08,0,3.08,3.80184,0.94012,3.916352002,0.17184,0.05012,0.179,3.63,0.89,3.737512542,2.63,0.23,2.640037879,0,0,0,2.63,0.23,2.640037879
28/04/2020 03:00,2.59824,0.70032,2.690966221,0.13824,0.04032,0.144,2.46,0.66,2.546998233,3.0448,0.0014,3.044800322,0.0048,0.0014,0.005,3.04,0,3.04,3.83288,0.92584,3.943114099,0.12288,0.03584,0.128,3.71,0.89,3.815258838,2.63,0.23,2.640037879,0,0,0,2.63,0.23,2.640037879
28/04/2020 03:30,2.59824,0.70032,2.690966221,0.13824,0.04032,0.144,2.46,0.66,2.546998233,2.9948,0.0014,2.994800327,0.0048,0.0014,0.005,2.99,0,2.99,3.78784,0.93312,3.901082516,0.14784,0.04312,0.154,3.64,0.89,3.74722564,2.61,0.23,2.620114501,0,0,0,2.61,0.23,2.620114501
28/04/2020 04:00,2.56824,0.67032,2.654276851,0.13824,0.04032,0.144,2.43,0.63,2.510338623,2.99672,0.00196,2.996720641,0.00672,0.00196,0.007,2.99,0,2.99,3.8336,0.9148,3.941236862,0.1536,0.0448,0.16,3.68,0.87,3.781441524,2.59,0.23,2.600192301,0,0,0,2.59,0.23,2.600192301
28/04/2020 04:30,2.62824,0.67032,2.71237431,0.13824,0.04032,0.144,2.49,0.63,2.568462575,2.93576,0.00168,2.935760481,0.00576,0.00168,0.006,2.93,0,2.93,3.7376,0.9418,3.854431346,0.1776,0.0518,0.185,3.56,0.89,3.669564007,2.59,0.23,2.600192301,0,0,0,2.59,0.23,2.600192301
28/04/2020 05:00,2.5592,0.6706,2.645601822,0.1392,0.0406,0.145,2.42,0.63,2.500659913,2.84864,0.00252,2.848641115,0.00864,0.00252,0.009,2.84,0,2.84,3.88016,0.93088,3.990260543,0.14016,0.04088,0.146,3.74,0.89,3.84443754,2.57,0.23,2.580271304,0,0,0,2.57,0.23,2.580271304
28/04/2020 05:30,2.63728,0.67004,2.721065857,0.13728,0.04004,0.143,2.5,0.63,2.578158257,2.89768,0.00224,2.897680866,0.00768,0.00224,0.008,2.89,0,2.89,3.98704,0.89872,4.087075434,0.16704,0.04872,0.174,3.82,0.85,3.913425609,2.46,0.28,2.475883681,0,0,0,2.46,0.28,2.475883681
28/04/2020 06:00,2.63728,0.67004,2.721065857,0.13728,0.04004,0.143,2.5,0.63,2.578158257,2.97248,0.00364,2.972482229,0.01248,0.00364,0.013,2.96,0,2.96,4.18584,0.86712,4.274710938,0.19584,0.05712,0.204,3.99,0.81,4.07138797,2.39,0.32,2.411327435,0,0,0,2.39,0.32,2.411327435
28/04/2020 06:30,2.83824,0.62032,2.905237202,0.13824,0.04032,0.144,2.7,0.58,2.761593743,3.27824,0.28532,3.290632918,0.01824,0.00532,0.019,3.26,0.28,3.272002445,4.63816,0.58488,4.674891742,0.18816,0.05488,0.196,4.45,0.53,4.481450658,2.58,0.26,2.593067681,0,0,0,2.58,0.26,2.593067681
28/04/2020 07:00,2.96824,0.62032,3.032366337,0.13824,0.04032,0.144,2.83,0.58,2.88882329,3.51152,0.00336,3.511521608,0.01152,0.00336,0.012,3.5,0,3.5,5.14296,0.35628,5.155285928,0.19296,0.05628,0.201,4.95,0.3,4.959082576,2.81,0.12,2.81256111,0,0,0,2.81,0.12,2.81256111
28/04/2020 07:30,3.20728,0.57004,3.257543645,0.13728,0.04004,0.143,3.07,0.53,3.115413295,3.88536,0.50448,3.917974273,0.01536,0.00448,0.016,3.87,0.5,3.902166065,5.73336,0.29348,5.740866433,0.18336,0.05348,0.191,5.55,0.24,5.555186766,2.95,0,2.95,0,0,0,2.95,0,2.95
28/04/2020 08:00,3.41536,0.56948,3.462512296,0.13536,0.03948,0.141,3.28,0.53,3.322544206,4.20632,0.34476,4.220425026,0.01632,0.00476,0.017,4.19,0.34,4.203772116,6.23872,-0.16204,6.240824,0.19872,0.05796,0.207,6.04,-0.22,6.044005295,3.22,-0.24,3.228931712,0,0,0,3.22,-0.24,3.228931712
28/04/2020 08:30,3.82824,0.49032,3.859512301,0.13824,0.04032,0.144,3.69,0.45,3.717337757,4.55864,0.00252,4.558640697,0.00864,0.00252,0.009,4.55,0,4.55,6.80928,-0.15896,6.811135177,0.20928,0.06104,0.218,6.6,-0.22,6.603665649,3.42,-0.1,3.421461676,0,0,0,3.42,-0.1,3.421461676
28/04/2020 09:00,4.00728,0.45004,4.032471823,0.13728,0.04004,0.143,3.87,0.41,3.891657744,4.56536,0.00448,4.565362198,0.01536,0.00448,0.016,4.55,0,4.55,7.08144,-0.16708,7.083410774,0.18144,0.05292,0.189,6.9,-0.22,6.903506355,3.67,-0.25,3.678505131,0,0,0,3.67,-0.25,3.678505131
28/04/2020 09:30,4.07632,0.48976,4.105636321,0.13632,0.03976,0.142,3.94,0.45,3.965614706,4.63864,0.00252,4.638640685,0.00864,0.00252,0.009,4.63,0,4.63,7.06128,-0.17296,7.063397936,0.16128,0.04704,0.168,6.9,-0.22,6.903506355,3.69,-0.25,3.698459139,0,0,0,3.69,-0.25,3.698459139
28/04/2020 10:00,4.25632,0.48976,4.284404836,0.13632,0.03976,0.142,4.12,0.45,4.144502383,4.73768,0.00224,4.73768053,0.00768,0.00224,0.008,4.73,0,4.73,7.23536,-0.22052,7.238719735,0.13536,0.03948,0.141,7.1,-0.26,7.104758968,3.77,-0.27,3.779656069,0,0,0,3.77,-0.27,3.779656069
28/04/2020 10:30,4.39536,0.45948,4.419311191,0.13536,0.03948,0.141,4.26,0.42,4.280654156,4.78576,0.00168,4.785760295,0.00576,0.00168,0.006,4.78,0,4.78,7.34464,-0.20948,7.347626732,0.10464,0.03052,0.109,7.24,-0.24,7.243976808,3.82,-0.25,3.828171887,0,0,0,3.82,-0.25,3.828171887
28/04/2020 11:00,4.46728,0.44004,4.488900288,0.13728,0.04004,0.143,4.33,0.4,4.348436501,4.92384,0.00112,4.923840127,0.00384,0.00112,0.004,4.92,0,4.92,7.39256,-0.21592,7.395712596,0.08256,0.02408,0.086,7.31,-0.24,7.313938747,3.91,-0.25,3.917984176,0,0,0,3.91,-0.25,3.917984176
28/04/2020 11:30,4.5892,0.4406,4.610302051,0.1392,0.0406,0.145,4.45,0.4,4.46794136,5.03192,0.00056,5.031920031,0.00192,0.00056,0.002,5.03,0,5.03,7.33568,-0.25376,7.340067793,0.05568,0.01624,0.058,7.28,-0.27,7.285005148,4.07,-0.29,4.080318615,0,0,0,4.07,-0.29,4.080318615
28/04/2020 12:00,4.6392,0.4406,4.660075643,0.1392,0.0406,0.145,4.5,0.4,4.517742799,5.07288,0.00084,5.07288007,0.00288,0.00084,0.003,5.07,0,5.07,7.2452,-0.2364,7.249055663,0.1152,0.0336,0.12,7.13,-0.27,7.135110371,3.96,-0.29,3.970604488,0,0,0,3.96,-0.29,3.970604488
28/04/2020 12:30,4.7692,0.4406,4.789509056,0.1392,0.0406,0.145,4.63,0.4,4.647246497,5.3344,0.3442,5.345493148,0.0144,0.0042,0.015,5.32,0.34,5.33085359,7.25368,-0.18976,7.256161685,0.10368,0.03024,0.108,7.15,-0.22,7.153383815,4,-0.25,4.007804885,0,0,0,4,-0.25,4.007804885
28/04/2020 13:00,4.6892,0.4406,4.709854032,0.1392,0.0406,0.145,4.55,0.4,4.567548577,5.1896,0.0028,5.189600755,0.0096,0.0028,0.01,5.18,0,5.18,7.44984,-0.19088,7.452284965,0.09984,0.02912,0.104,7.35,-0.22,7.35329178,3.91,-0.23,3.916758864,0,0,0,3.91,-0.23,3.916758864
28/04/2020 13:30,4.56016,0.48088,4.585444886,0.14016,0.04088,0.146,4.42,0.44,4.441846463,5.14344,0.28392,5.15127029,0.01344,0.00392,0.014,5.13,0.28,5.137635643,7.15808,-0.18556,7.160484746,0.11808,0.03444,0.123,7.04,-0.22,7.043436661,3.89,-0.23,3.896793554,0,0,0,3.89,-0.23,3.896793554
28/04/2020 14:00,4.45112,0.48116,4.477050837,0.14112,0.04116,0.147,4.31,0.44,4.332401182,4.91112,0.28616,4.919449888,0.02112,0.00616,0.022,4.89,0.28,4.8980098,6.97696,-0.19172,6.979593641,0.09696,0.02828,0.101,6.88,-0.22,6.883516543,3.8,-0.27,3.809580029,0,0,0,3.8,-0.27,3.809580029
28/04/2020 14:30,4.38112,0.50116,4.409690896,0.14112,0.04116,0.147,4.24,0.46,4.264879834,4.91016,0.50588,4.936150909,0.02016,0.00588,0.021,4.89,0.5,4.915495906,7.0468,-0.1976,7.049569916,0.0768,0.0224,0.08,6.97,-0.22,6.973471159,3.95,-0.27,3.959217094,0,0,0,3.95,-0.27,3.959217094
28/04/2020 15:00,4.30112,0.53116,4.333793281,0.14112,0.04116,0.147,4.16,0.49,4.188758766,4.8644,0.3942,4.880346402,0.0144,0.0042,0.015,4.85,0.39,4.865655146,7.0372,-0.2004,7.040052841,0.0672,0.0196,0.07,6.97,-0.22,6.973471159,3.86,-0.23,3.86684626,0,0,0,3.86,-0.23,3.86684626
28/04/2020 15:30,4.30304,0.57172,4.340854409,0.14304,0.04172,0.149,4.16,0.53,4.193626116,4.94056,0.00308,4.94056096,0.01056,0.00308,0.011,4.93,0,4.93,6.8,0.365,6.80978891,0.12,0.035,0.125,6.68,0.33,6.68814623,3.76,-0.23,3.767028006,0,0,0,3.76,-0.23,3.767028006
28/04/2020 16:00,4.3992,0.5706,4.436050608,0.1392,0.0406,0.145,4.26,0.53,4.292842881,4.94728,0.22504,4.952395622,0.01728,0.00504,0.018,4.93,0.22,4.934906281,6.6852,0.3636,6.695080582,0.1152,0.0336,0.12,6.57,0.33,6.578282451,3.73,-0.24,3.737713205,0,0,0,3.73,-0.24,3.737713205
28/04/2020 16:30,4.59728,0.57004,4.632486265,0.13728,0.04004,0.143,4.46,0.53,4.491380634,5.05112,0.45616,5.071675778,0.02112,0.00616,0.022,5.03,0.45,5.050089108,6.74704,0.28372,6.753002725,0.04704,0.01372,0.049,6.7,0.27,6.705438092,3.91,-0.24,3.917358804,0,0,0,3.91,-0.24,3.917358804
28/04/2020 17:00,4.78728,0.55004,4.818775135,0.13728,0.04004,0.143,4.65,0.51,4.677884137,5.40576,0.00168,5.405760261,0.00576,0.00168,0.006,5.4,0,5.4,6.84912,0.36016,6.858582944,0.06912,0.02016,0.072,6.78,0.34,6.788519721,3.98,-0.24,3.987229615,0,0,0,3.98,-0.24,3.987229615
28/04/2020 17:30,4.84632,0.54976,4.877402341,0.13632,0.03976,0.142,4.71,0.51,4.737531003,5.52192,0.00056,5.521920028,0.00192,0.00056,0.002,5.52,0,5.52,6.63392,0.43156,6.647942434,0.07392,0.02156,0.077,6.56,0.41,6.572800012,3.85,0.06,3.850467504,0,0,0,3.85,0.06,3.850467504
28/04/2020 18:00,4.82632,0.54976,4.857530319,0.13632,0.03976,0.142,4.69,0.51,4.717647719,5.50672,0.22196,5.511191468,0.00672,0.00196,0.007,5.5,0.22,5.504398241,6.53152,0.55836,6.555342813,0.13152,0.03836,0.137,6.4,0.52,6.42109025,3.67,0.22,3.676588092,0,0,0,3.67,0.22,3.676588092
28/04/2020 18:30,4.64632,0.57976,4.682351033,0.13632,0.03976,0.142,4.51,0.54,4.542213117,5.35152,0.00336,5.351521055,0.01152,0.00336,0.012,5.34,0,5.34,6.37352,0.62436,6.404028623,0.08352,0.02436,0.087,6.29,0.6,6.318552049,3.67,0.22,3.676588092,0,0,0,3.67,0.22,3.676588092
28/04/2020 19:00,4.52728,0.58004,4.564286428,0.13728,0.04004,0.143,4.39,0.54,4.423087157,5.11288,0.00084,5.112880069,0.00288,0.00084,0.003,5.11,0,5.11,6.29736,0.64548,6.330354445,0.08736,0.02548,0.091,6.21,0.62,6.240873336,3.56,0.22,3.566791275,0,0,0,3.56,0.22,3.566791275
28/04/2020 19:30,4.49728,0.61004,4.538466283,0.13728,0.04004,0.143,4.36,0.57,4.397101318,4.85864,0.00252,4.858640654,0.00864,0.00252,0.009,4.85,0,4.85,5.92696,0.71828,5.970325033,0.09696,0.02828,0.101,5.83,0.69,5.870689908,3.54,0.22,3.54682957,0,0,0,3.54,0.22,3.54682957
28/04/2020 20:00,4.32824,0.62032,4.37246594,0.13824,0.04032,0.144,4.19,0.58,4.229952718,4.66192,0.00056,4.661920034,0.00192,0.00056,0.002,4.66,0,4.66,5.66352,0.76436,5.714867015,0.08352,0.02436,0.087,5.58,0.74,5.628854235,3.66,-0.24,3.667860412,0,0,0,3.66,-0.24,3.667860412
28/04/2020 20:30,4.15824,0.65032,4.208785573,0.13824,0.04032,0.144,4.02,0.61,4.066017708,4.55192,0.00056,4.551920034,0.00192,0.00056,0.002,4.55,0,4.55,5.49064,0.80352,5.549123534,0.08064,0.02352,0.084,5.41,0.78,5.465939992,3.54,0.21,3.546223343,0,0,0,3.54,0.21,3.546223343
28/04/2020 21:00,4.15824,0.65032,4.208785573,0.13824,0.04032,0.144,4.02,0.61,4.066017708,4.49096,0.00028,4.490960009,0.00096,0.00028,0.001,4.49,0,4.49,5.50008,0.80044,5.558019809,0.07008,0.02044,0.073,5.43,0.78,5.485736049,3.64,0,3.64,0,0,0,3.64,0,3.64
28/04/2020 21:30,4.01016,0.67088,4.06589021,0.14016,0.04088,0.146,3.87,0.63,3.920943764,4.36096,0.00028,4.360960009,0.00096,0.00028,0.001,4.36,0,4.36,5.31528,0.81904,5.378013388,0.06528,0.01904,0.068,5.25,0.8,5.310602602,3.5,0.22,3.50690747,0,0,0,3.5,0.22,3.50690747
28/04/2020 22:00,3.80016,0.67088,3.858924202,0.14016,0.04088,0.146,3.66,0.63,3.713825521,4.14288,0.00084,4.142880085,0.00288,0.00084,0.003,4.14,0,4.14,5.24624,0.83932,5.312955129,0.06624,0.01932,0.069,5.18,0.82,5.244501883,3.33,0.22,3.337259355,0,0,0,3.33,0.22,3.337259355
28/04/2020 22:30,3.51112,0.70116,3.580445363,0.14112,0.04116,0.147,3.37,0.66,3.434020967,3.94192,0.00056,3.94192004,0.00192,0.00056,0.002,3.94,0,3.94,4.93704,0.87372,5.013756137,0.04704,0.01372,0.049,4.89,0.86,4.965047835,3.17,0.22,3.177624899,0,0,0,3.17,0.22,3.177624899
28/04/2020 23:00,3.30112,0.70116,3.374762006,0.14112,0.04116,0.147,3.16,0.66,3.228188346,3.64096,0.00028,3.640960011,0.00096,0.00028,0.001,3.64,0,3.64,4.72128,0.87204,4.801139302,0.04128,0.01204,0.043,4.68,0.86,4.758361062,3,0.22,3.008055851,0,0,0,3,0.22,3.008055851
28/04/2020 23:30,3.10016,0.70088,3.178399723,0.14016,0.04088,0.146,2.96,0.66,3.032688576,3.33288,0.00084,3.332880106,0.00288,0.00084,0.003,3.33,0,3.33,4.39992,0.87456,4.485995007,0.04992,0.01456,0.052,4.35,0.86,4.434196658,2.89,0.22,2.898361606,0,0,0,2.89,0.22,2.898361606
29/04/2020 00:00,2.94016,0.70088,3.022544226,0.14016,0.04088,0.146,2.8,0.66,2.87673426,3.16192,0.00056,3.16192005,0.00192,0.00056,0.002,3.16,0,3.16,4.17952,0.87736,4.270614476,0.05952,0.01736,0.062,4.12,0.86,4.208800304,2.79,0.22,2.798660394,0,0,0,2.79,0.22,2.798660394
29/04/2020 00:30,2.79016,0.70088,2.876842992,0.14016,0.04088,0.146,2.65,0.66,2.730952215,3.00384,0.00112,3.003840209,0.00384,0.00112,0.004,3,0,3,4.10336,0.87848,4.196342503,0.06336,0.01848,0.066,4.04,0.86,4.130520548,2.69,0.22,2.698981289,0,0,0,2.69,0.22,2.698981289
29/04/2020 01:00,2.71112,0.70116,2.800320874,0.14112,0.04116,0.147,2.57,0.66,2.653394053,2.87384,0.00112,2.873840218,0.00384,0.00112,0.004,2.87,0,2.87,3.96952,0.87736,4.065322816,0.05952,0.01736,0.062,3.91,0.86,4.003461003,2.66,0.22,2.669082239,0,0,0,2.66,0.22,2.669082239
29/04/2020 01:30,2.71016,0.70088,2.799321346,0.14016,0.04088,0.146,2.57,0.66,2.653394053,2.9848,0.0014,2.984800328,0.0048,0.0014,0.005,2.98,0,2.98,3.94088,0.85484,4.032528562,0.05088,0.01484,0.053,3.89,0.84,3.97966079,2.66,0.22,2.669082239,0,0,0,2.66,0.22,2.669082239
29/04/2020 02:00,2.83016,0.68088,2.91091106,0.14016,0.04088,0.146,2.69,0.64,2.765085894,3.32576,0.00168,3.325760424,0.00576,0.00168,0.006,3.32,0,3.32,3.94344,0.84392,4.032731085,0.01344,0.00392,0.014,3.93,0.84,4.018768468,2.75,0.22,2.758785965,0,0,0,2.75,0.22,2.758785965
29/04/2020 02:30,2.83112,0.68116,2.911909923,0.14112,0.04116,0.147,2.69,0.64,2.765085894,3.34192,0.00056,3.341920047,0.00192,0.00056,0.002,3.34,0,3.34,4.0148,0.8414,4.1020206,0.0048,0.0014,0.005,4.01,0.84,4.097035514,2.72,0.22,2.728882555,0,0,0,2.72,0.22,2.728882555
29/04/2020 03:00,2.78112,0.68116,2.863321044,0.14112,0.04116,0.147,2.64,0.64,2.716468295,3.34096,0.00028,3.340960012,0.00096,0.00028,0.001,3.34,0,3.34,3.96824,0.84532,4.057276747,0.01824,0.00532,0.019,3.95,0.84,4.038328862,2.66,0.22,2.669082239,0,0,0,2.66,0.22,2.669082239
29/04/2020 03:30,2.74112,0.68116,2.824485404,0.14112,0.04116,0.147,2.6,0.64,2.677610875,3.34384,0.00112,3.343840188,0.00384,0.00112,0.004,3.34,0,3.34,3.9632,0.8726,4.058125799,0.0432,0.0126,0.045,3.92,0.86,4.013228127,2.66,0.22,2.669082239,0,0,0,2.66,0.22,2.669082239
29/04/2020 04:00,2.74112,0.68116,2.824485404,0.14112,0.04116,0.147,2.6,0.64,2.677610875,3.29096,0.00028,3.290960012,0.00096,0.00028,0.001,3.29,0,3.29,3.9188,0.8684,4.01386497,0.0288,0.0084,0.03,3.89,0.86,3.98393022,2.66,0.22,2.669082239,0,0,0,2.66,0.22,2.669082239
29/04/2020 04:30,2.74112,0.68116,2.824485404,0.14112,0.04116,0.147,2.6,0.64,2.677610875,3.23576,0.00168,3.235760436,0.00576,0.00168,0.006,3.23,0,3.23,4.03112,0.86616,4.123125222,0.02112,0.00616,0.022,4.01,0.86,4.101182756,2.66,0.22,2.669082239,0,0,0,2.66,0.22,2.669082239
29/04/2020 05:00,2.69112,0.68116,2.775987356,0.14112,0.04116,0.147,2.55,0.64,2.629087294,3.18288,0.00084,3.182880111,0.00288,0.00084,0.003,3.18,0,3.18,4.07072,0.84896,4.15830427,0.03072,0.00896,0.032,4.04,0.84,4.126402792,2.71,0.22,2.718915225,0,0,0,2.71,0.22,2.718915225
29/04/2020 05:30,2.71016,0.66088,2.789575165,0.14016,0.04088,0.146,2.57,0.62,2.643728428,3.22288,0.00084,3.222880109,0.00288,0.00084,0.003,3.22,0,3.22,4.15568,0.81624,4.235082526,0.05568,0.01624,0.058,4.1,0.8,4.177319715,2.71,0.22,2.718915225,0,0,0,2.71,0.22,2.718915225
29/04/2020 06:00,2.73016,0.68088,2.813782365,0.14016,0.04088,0.146,2.59,0.64,2.667901797,3.20672,0.00196,3.206720599,0.00672,0.00196,0.007,3.2,0,3.2,4.34664,0.77652,4.415457236,0.05664,0.01652,0.059,4.29,0.76,4.356799284,2.52,0.27,2.534423011,0,0,0,2.52,0.27,2.534423011
29/04/2020 06:30,2.9192,0.6306,2.986533944,0.1392,0.0406,0.145,2.78,0.59,2.841918366,3.42672,0.00196,3.426720561,0.00672,0.00196,0.007,3.42,0,3.42,4.83624,0.51932,4.864042619,0.06624,0.01932,0.069,4.77,0.5,4.79613386,2.73,0.23,2.739671513,0,0,0,2.73,0.23,2.739671513
29/04/2020 07:00,3.09728,0.59004,3.152981224,0.13728,0.04004,0.143,2.96,0.55,3.010664379,3.7396,0.0028,3.739601048,0.0096,0.0028,0.01,3.73,0,3.73,5.41584,0.31212,5.42482643,0.07584,0.02212,0.079,5.34,0.29,5.347868734,2.98,-0.22,2.98810977,0,0,0,2.98,-0.22,2.98810977
29/04/2020 07:30,3.34728,0.59004,3.398886671,0.13728,0.04004,0.143,3.21,0.55,3.256777548,4.09864,0.00252,4.098640775,0.00864,0.00252,0.009,4.09,0,4.09,5.85144,0.24792,5.856689713,0.06144,0.01792,0.064,5.79,0.23,5.79456642,3,0.22,3.008055851,0,0,0,3,0.22,3.008055851
29/04/2020 08:00,3.55632,0.55976,3.600103221,0.13632,0.03976,0.142,3.42,0.52,3.459306289,4.45344,0.00392,4.453441725,0.01344,0.00392,0.014,4.44,0,4.44,6.46312,-0.19284,6.465996242,0.09312,0.02716,0.097,6.37,-0.22,6.373797926,3.26,-0.24,3.268822418,0,0,0,3.26,-0.24,3.268822418
29/04/2020 08:30,3.98728,0.48004,4.016072733,0.13728,0.04004,0.143,3.85,0.44,3.87506129,4.74152,0.00336,4.741521191,0.01152,0.00336,0.012,4.73,0,4.73,7.0612,-0.1934,7.063848031,0.0912,0.0266,0.095,6.97,-0.22,6.973471159,3.59,-0.24,3.598013341,0,0,0,3.59,-0.24,3.598013341
29/04/2020 09:00,4.13536,0.47948,4.163064184,0.13536,0.03948,0.141,4,0.44,4.024127235,4.82728,0.22504,4.832522654,0.01728,0.00504,0.018,4.81,0.22,4.815028557,7.2464,-0.1948,7.249017865,0.0864,0.0252,0.09,7.16,-0.22,7.163379091,3.9,-0.24,3.907377637,0,0,0,3.9,-0.24,3.907377637
29/04/2020 09:30,4.20824,0.48032,4.235562678,0.13824,0.04032,0.144,4.07,0.44,4.093714695,4.77016,0.22588,4.77550502,0.02016,0.00588,0.021,4.75,0.22,4.755092008,7.20216,-0.19312,7.204748712,0.09216,0.02688,0.096,7.11,-0.22,7.113402843,3.86,-0.24,3.867453943,0,0,0,3.86,-0.24,3.867453943
29/04/2020 10:00,4.35016,0.48088,4.376658269,0.14016,0.04088,0.146,4.21,0.44,4.232930427,4.95248,0.00364,4.952481338,0.01248,0.00364,0.013,4.94,0,4.94,7.32392,-0.19844,7.326607851,0.07392,0.02156,0.077,7.25,-0.22,7.253337163,3.84,-0.24,3.84749269,0,0,0,3.84,-0.24,3.84749269
29/04/2020 10:30,4.51016,0.45088,4.532641173,0.14016,0.04088,0.146,4.37,0.41,4.389191269,4.92824,0.28532,4.936492378,0.01824,0.00532,0.019,4.91,0.28,4.917977226,7.3768,-0.1976,7.37944605,0.0768,0.0224,0.08,7.3,-0.22,7.303314316,3.88,-0.24,3.887415594,0,0,0,3.88,-0.24,3.887415594
29/04/2020 11:00,4.6092,0.4206,4.62835057,0.1392,0.0406,0.145,4.47,0.38,4.486123048,5.03208,0.35644,5.044688157,0.02208,0.00644,0.023,5.01,0.35,5.022210669,7.5604,-0.1878,7.562732112,0.1104,0.0322,0.115,7.45,-0.22,7.453247614,3.93,-0.24,3.937321425,0,0,0,3.93,-0.24,3.937321425
29/04/2020 11:30,4.66824,0.42032,4.687124236,0.13824,0.04032,0.144,4.53,0.38,4.54591025,5.19728,0.28504,5.205090508,0.01728,0.00504,0.018,5.18,0.28,5.187562048,7.57544,-0.19508,7.577951399,0.08544,0.02492,0.089,7.49,-0.22,7.493230278,4.02,-0.24,4.027157807,0,0,0,4.02,-0.24,4.027157807
29/04/2020 12:00,4.66728,0.44004,4.687978008,0.13728,0.04004,0.143,4.53,0.4,4.547625754,5.1592,0.4556,5.179277556,0.0192,0.0056,0.02,5.14,0.45,5.159660842,7.50272,-0.19004,7.505126421,0.10272,0.02996,0.107,7.4,-0.22,7.403269548,4.05,-0.25,4.057708713,0,0,0,4.05,-0.25,4.057708713
29/04/2020 12:30,4.70728,0.44004,4.727802894,0.13728,0.04004,0.143,4.57,0.4,4.587472071,5.13592,0.22756,5.140958841,0.02592,0.00756,0.027,5.11,0.22,5.11473362,7.4788,-0.1766,7.480884774,0.1488,0.0434,0.155,7.33,-0.22,7.333300758,4.02,-0.24,4.027157807,0,0,0,4.02,-0.24,4.027157807
29/04/2020 13:00,4.68824,0.47032,4.711771981,0.13824,0.04032,0.144,4.55,0.43,4.570273515,5.14072,0.42896,5.15858593,0.03072,0.00896,0.032,5.11,0.42,5.127231222,7.54384,-0.18388,7.546080691,0.12384,0.03612,0.129,7.42,-0.22,7.423260739,3.98,-0.24,3.987229615,0,0,0,3.98,-0.24,3.987229615
29/04/2020 13:30,4.3692,0.4706,4.39447073,0.1392,0.0406,0.145,4.23,0.43,4.251799619,5.06456,0.46008,5.085414595,0.03456,0.01008,0.036,5.03,0.45,5.050089108,7.35056,-0.18192,7.352810837,0.13056,0.03808,0.136,7.22,-0.22,7.223351023,3.9,-0.24,3.907377637,0,0,0,3.9,-0.24,3.907377637
29/04/2020 14:00,4.3292,0.4706,4.35470286,0.1392,0.0406,0.145,4.19,0.43,4.212006648,4.98608,0.23344,4.991541646,0.04608,0.01344,0.048,4.94,0.22,4.944896359,7.1644,-0.1808,7.166680961,0.1344,0.0392,0.14,7.03,-0.22,7.033441547,3.73,-0.24,3.737713205,0,0,0,3.73,-0.24,3.737713205
29/04/2020 14:30,4.31016,0.50088,4.339165818,0.14016,0.04088,0.146,4.17,0.46,4.195294984,4.98032,0.23176,4.985709578,0.04032,0.01176,0.042,4.94,0.22,4.944896359,7.27264,-0.17548,7.274756752,0.15264,0.04452,0.159,7.12,-0.22,7.123398066,3.92,-0.24,3.927340067,0,0,0,3.92,-0.24,3.927340067
29/04/2020 15:00,4.33016,0.52088,4.361376113,0.14016,0.04088,0.146,4.19,0.48,4.217404415,5.1192,0.3956,5.134462776,0.0192,0.0056,0.02,5.1,0.39,5.114890028,7.35576,-0.18332,7.358043993,0.12576,0.03668,0.131,7.23,-0.22,7.23334639,4.05,-0.24,4.057104879,0,0,0,4.05,-0.24,4.057104879
29/04/2020 15:30,4.61112,0.52116,4.640477928,0.14112,0.04116,0.147,4.47,0.48,4.495697944,5.14288,0.00084,5.142880069,0.00288,0.00084,0.003,5.14,0,5.14,7.24096,0.03528,7.241045947,0.12096,0.03528,0.126,7.12,0,7.12,3.99,-0.24,3.997211528,0,0,0,3.99,-0.24,3.997211528
29/04/2020 16:00,4.69112,0.52116,4.71998036,0.14112,0.04116,0.147,4.55,0.48,4.575248627,5.04576,0.00168,5.04576028,0.00576,0.00168,0.006,5.04,0,5.04,7.09416,0.23288,7.097981347,0.04416,0.01288,0.046,7.05,0.22,7.053431789,3.94,-0.24,3.947302877,0,0,0,3.94,-0.24,3.947302877
29/04/2020 16:30,4.51304,0.55172,4.546638868,0.14304,0.04172,0.149,4.37,0.51,4.399659078,4.7844,0.0042,4.784401843,0.0144,0.0042,0.015,4.77,0,4.77,6.72584,0.29212,6.732180761,0.07584,0.02212,0.079,6.65,0.27,6.655478946,7.65328,0.91304,7.707550636,3.95328,1.15304,4.118,3.7,-0.24,3.707775613
29/04/2020 17:00,4.68728,0.53004,4.7171534,0.13728,0.04004,0.143,4.55,0.49,4.576308556,4.91344,0.00392,4.913441564,0.01344,0.00392,0.014,4.9,0,4.9,6.5428,0.3154,6.550397622,0.0528,0.0154,0.055,6.49,0.3,6.496930044,6.38688,0.53784,6.409485783,2.66688,0.77784,2.778,3.72,-0.24,3.727733896
29/04/2020 17:30,4.71536,0.52948,4.744994099,0.13536,0.03948,0.141,4.58,0.49,4.60613721,5.11576,0.00168,5.115760276,0.00576,0.00168,0.006,5.11,0,5.11,6.3844,0.3842,6.395949734,0.0144,0.0042,0.015,6.37,0.38,6.381324314,3.74,-0.15,3.743006813,0,0,0,3.74,-0.15,3.743006813
29/04/2020 18:00,4.66536,0.52948,4.695309681,0.13536,0.03948,0.141,4.53,0.49,4.556424036,5.22672,0.00196,5.226720367,0.00672,0.00196,0.007,5.22,0,5.22,6.33072,0.48896,6.3495746,0.03072,0.00896,0.032,6.3,0.48,6.318259254,3.964,0.332,3.977878832,0.384,0.112,0.4,3.58,0.22,3.586753407
29/04/2020 18:30,4.50536,0.55948,4.539965484,0.13536,0.03948,0.141,4.37,0.52,4.400829467,4.86056,0.00308,4.860560976,0.01056,0.00308,0.011,4.85,0,4.85,6.08896,0.58428,6.116928723,0.04896,0.01428,0.051,6.04,0.57,6.066836078,6.644,1.172,6.746578392,3.264,0.952,3.4,3.38,0.22,3.387152196
29/04/2020 19:00,4.3644,0.5592,4.400078636,0.1344,0.0392,0.14,4.23,0.52,4.261842325,4.67192,0.00056,4.671920034,0.00192,0.00056,0.002,4.67,0,4.67,5.82168,0.62924,5.855587161,0.03168,0.00924,0.033,5.79,0.62,5.823100549,5.996,0.898,6.062872257,2.496,0.728,2.6,3.5,0.17,3.504126139
29/04/2020 19:30,4.16632,0.59976,4.20926768,0.13632,0.03976,0.142,4.03,0.56,4.068722158,4.54096,0.00028,4.540960009,0.00096,0.00028,0.001,4.54,0,4.54,5.63536,0.67448,5.675579759,0.01536,0.00448,0.016,5.62,0.67,5.659796816,3.5,0.22,3.50690747,0,0,0,3.5,0.22,3.50690747
29/04/2020 20:00,4.1392,0.6306,4.186959876,0.1392,0.0406,0.145,4,0.59,4.043278373,4.4,0,4.4,0,0,0,4.4,0,4.4,5.46736,0.75548,5.519309323,0.08736,0.02548,0.091,5.38,0.73,5.429300139,3.39,0.14,3.392889624,0,0,0,3.39,0.14,3.392889624
29/04/2020 20:30,4.03016,0.66088,4.083987267,0.14016,0.04088,0.146,3.89,0.62,3.939098882,4.4,0,4.4,0,0,0,4.4,0,4.4,5.36064,0.80352,5.420526321,0.08064,0.02352,0.084,5.28,0.78,5.33730269,3.29,0.22,3.297347419,0,0,0,3.29,0.22,3.297347419
29/04/2020 21:00,4.03016,0.66088,4.083987267,0.14016,0.04088,0.146,3.89,0.62,3.939098882,4.31,0,4.31,0,0,0,4.31,0,4.31,5.41376,0.79568,5.47191959,0.05376,0.01568,0.056,5.36,0.78,5.416456406,3.43,0.22,3.437048152,0,0,0,3.43,0.22,3.437048152
29/04/2020 21:30,4.00016,0.66088,4.054385576,0.14016,0.04088,0.146,3.86,0.62,3.909475668,4.35,0,4.35,0,0,0,4.35,0,4.35,5.37752,0.83136,5.441404304,0.10752,0.03136,0.112,5.27,0.8,5.330375221,3.43,0.22,3.437048152,0,0,0,3.43,0.22,3.437048152
29/04/2020 22:00,3.79208,0.66144,3.849334176,0.14208,0.04144,0.148,3.65,0.62,3.702283079,4.18,0,4.18,0,0,0,4.18,0,4.18,5.18576,0.86668,5.257683996,0.12576,0.03668,0.131,5.06,0.83,5.127621281,3.25,0.22,3.257437643,0,0,0,3.25,0.22,3.257437643
29/04/2020 22:30,3.56304,0.69172,3.629563417,0.14304,0.04172,0.149,3.42,0.65,3.48122105,3.96,0,3.96,0,0,0,3.96,0,3.96,4.90904,0.88472,4.988126221,0.11904,0.03472,0.124,4.79,0.85,4.864832988,3.18,0.22,3.187600979,0,0,0,3.18,0.22,3.187600979
29/04/2020 23:00,3.36496,0.69228,3.435434092,0.14496,0.04228,0.151,3.22,0.65,3.284950532,3.63,0,3.63,0,0,0,3.63,0,3.63,4.69744,0.89592,4.782114093,0.15744,0.04592,0.164,4.54,0.85,4.618885147,3.06,0.22,3.067898303,0,0,0,3.06,0.22,3.067898303
29/04/2020 23:30,3.13496,0.70228,3.212657996,0.14496,0.04228,0.151,2.99,0.66,3.061976486,3.32,0,3.32,0,0,0,3.32,0,3.32,4.43264,0.95952,4.535303297,0.27264,0.07952,0.284,4.16,0.88,4.252058325,2.93,0.22,2.938247777,0,0,0,2.93,0.22,2.938247777
30/04/2020 00:00,2.94304,0.70172,3.025540514,0.14304,0.04172,0.149,2.8,0.66,2.87673426,3.09,0,3.09,0,0,0,3.09,0,3.09,4.18088,0.92984,4.283031637,0.17088,0.04984,0.178,4.01,0.88,4.105423242,2.77,0.22,2.778722728,0,0,0,2.77,0.22,2.778722728
30/04/2020 00:30,2.834,0.702,2.919650664,0.144,0.042,0.15,2.69,0.66,2.769783385,2.9,0,2.9,0,0,0,2.9,0,2.9,4.05696,0.96328,4.169752127,0.21696,0.06328,0.226,3.84,0.9,3.944058823,2.69,0.22,2.698981289,0,0,0,2.69,0.22,2.698981289
30/04/2020 01:00,2.73496,0.70228,2.823686137,0.14496,0.04228,0.151,2.59,0.66,2.672770099,2.83,0,2.83,0,0,0,2.83,0,2.83,3.95216,0.94188,4.062844644,0.21216,0.06188,0.221,3.74,0.88,3.842134823,2.69,0.22,2.698981289,0,0,0,2.69,0.22,2.698981289
30/04/2020 01:30,2.73304,0.70172,2.82168719,0.14304,0.04172,0.149,2.59,0.66,2.672770099,2.98,0,2.98,0,0,0,2.98,0,2.98,3.93104,0.93572,4.040872109,0.19104,0.05572,0.199,3.74,0.88,3.842134823,2.69,0.22,2.698981289,0,0,0,2.69,0.22,2.698981289
30/04/2020 02:00,2.85304,0.70172,2.938068787,0.14304,0.04172,0.149,2.71,0.66,2.789211358,3.26,0,3.26,0,0,0,3.26,0,3.26,3.9884,0.9612,4.102589426,0.2784,0.0812,0.29,3.71,0.88,3.812938499,2.77,0.22,2.778722728,0,0,0,2.77,0.22,2.778722728
30/04/2020 02:30,2.85304,0.70172,2.938068787,0.14304,0.04172,0.149,2.71,0.66,2.789211358,3.36,0,3.36,0,0,0,3.36,0,3.36,4.0056,0.9458,4.115746469,0.2256,0.0658,0.235,3.78,0.88,3.881082323,2.74,0.22,2.748817928,0,0,0,2.74,0.22,2.748817928
30/04/2020 03:00,2.76304,0.68172,2.845897433,0.14304,0.04172,0.149,2.62,0.64,2.697035409,3.36,0,3.36,0,0,0,3.36,0,3.36,3.97712,0.94916,4.088812566,0.23712,0.06916,0.247,3.74,0.88,3.842134823,2.74,0.22,2.748817928,0,0,0,2.74,0.22,2.748817928
30/04/2020 03:30,2.73304,0.68172,2.816780041,0.14304,0.04172,0.149,2.59,0.64,2.667901797,3.31,0,3.31,0,0,0,3.31,0,3.31,3.96928,0.94104,4.079306314,0.20928,0.06104,0.218,3.76,0.88,3.861605884,2.71,0.22,2.718915225,0,0,0,2.71,0.22,2.718915225
30/04/2020 04:00,2.67208,0.68144,2.757602582,0.14208,0.04144,0.148,2.53,0.64,2.609693469,3.24,0,3.24,0,0,0,3.24,0,3.24,3.96248,0.90364,4.06421124,0.25248,0.07364,0.263,3.71,0.83,3.801710142,2.71,0.22,2.718915225,0,0,0,2.71,0.22,2.718915225
30/04/2020 04:30,2.78304,0.66172,2.86062668,0.14304,0.04172,0.149,2.64,0.62,2.711825953,3.18,0,3.18,0,0,0,3.18,0,3.18,3.99,0.9,4.090244491,0.24,0.07,0.25,3.75,0.83,3.840755134,2.71,0.22,2.718915225,0,0,0,2.71,0.22,2.718915225
30/04/2020 05:00,2.73304,0.66172,2.812006579,0.14304,0.04172,0.149,2.59,0.62,2.663174797,3.1,0,3.1,0,0,0,3.1,0,3.1,4.16536,0.90448,4.262429823,0.25536,0.07448,0.266,3.91,0.83,3.997123966,2.68,0.22,2.689014689,0,0,0,2.68,0.22,2.689014689
30/04/2020 05:30,2.73304,0.66172,2.812006579,0.14304,0.04172,0.149,2.59,0.62,2.663174797,3.12,0,3.12,0,0,0,3.12,0,3.12,4.18144,0.88292,4.273638754,0.18144,0.05292,0.189,4,0.83,4.085205013,2.6,0.22,2.609291091,0,0,0,2.6,0.22,2.609291091
30/04/2020 06:00,2.71304,0.69172,2.799832602,0.14304,0.04172,0.149,2.57,0.65,2.650924367,3.18,0,3.18,0,0,0,3.18,0,3.18,4.36104,0.82572,4.43852266,0.19104,0.05572,0.199,4.17,0.77,4.240495254,2.42,0.28,2.436144495,0,0,0,2.42,0.28,2.436144495
30/04/2020 06:30,2.92112,0.64116,2.990656817,0.14112,0.04116,0.147,2.78,0.6,2.844011252,3.39,0,3.39,0,0,0,3.39,0,3.39,4.75824,0.59032,4.794718511,0.13824,0.04032,0.144,4.62,0.55,4.652622916,2.56,0.28,2.575266976,0,0,0,2.56,0.28,2.575266976
30/04/2020 07:00,3.04016,0.60088,3.098972346,0.14016,0.04088,0.146,2.9,0.56,2.953574106,3.62,0,3.62,0,0,0,3.62,0,3.62,5.32912,0.36516,5.341616029,0.18912,0.05516,0.197,5.14,0.31,5.149339764,2.83,0.22,2.838538356,0,0,0,2.83,0.22,2.838538356
30/04/2020 07:30,3.25728,0.60004,3.312087106,0.13728,0.04004,0.143,3.12,0.56,3.169858041,3.93,0,3.93,0,0,0,3.93,0,3.93,5.72448,0.24464,5.729705053,0.08448,0.02464,0.088,5.64,0.22,5.644289149,4.45432,0.14376,4.456639272,1.38432,0.40376,1.442,3.07,-0.26,3.080990101
30/04/2020 08:00,3.48632,0.56976,3.532570396,0.13632,0.03976,0.142,3.35,0.53,3.391666257,4.23192,0.00056,4.231920037,0.00192,0.00056,0.002,4.23,0,4.23,6.25904,-0.18528,6.261781727,0.11904,0.03472,0.124,6.14,-0.22,6.143940104,5.13152,0.30836,5.140776537,1.81152,0.52836,1.887,3.32,-0.22,3.327281172
30/04/2020 08:30,3.74536,0.51948,3.781214223,0.13536,0.03948,0.141,3.61,0.48,3.641771547,4.3448,0.0014,4.344800226,0.0048,0.0014,0.005,4.34,0,4.34,6.6972,-0.1654,6.699242121,0.1872,0.0546,0.195,6.51,-0.22,6.513716297,3.99672,-0.04304,3.996951739,0.60672,0.17696,0.632,3.39,-0.22,3.397131143
30/04/2020 09:00,4.08536,0.47948,4.113400953,0.13536,0.03948,0.141,3.95,0.44,3.974430777,4.57096,0.00028,4.570960009,0.00096,0.00028,0.001,4.57,0,4.57,7.04608,-0.17156,7.048168287,0.16608,0.04844,0.173,6.88,-0.22,6.883516543,3.68,-0.22,3.686570222,0,0,0,3.68,-0.22,3.686570222
30/04/2020 09:30,4.08824,0.48032,4.116359265,0.13824,0.04032,0.144,3.95,0.44,3.974430777,4.6848,0.0014,4.684800209,0.0048,0.0014,0.005,4.68,0,4.68,6.95064,-0.12648,6.951790676,0.32064,0.09352,0.334,6.63,-0.22,6.633649071,3.71,-0.25,3.71841364,0,0,0,3.71,-0.25,3.71841364
30/04/2020 10:00,4.18728,0.46004,4.21247559,0.13728,0.04004,0.143,4.05,0.42,4.071719538,4.66672,0.00196,4.666720412,0.00672,0.00196,0.007,4.66,0,4.66,6.84592,-0.14244,6.847401682,0.26592,0.07756,0.277,6.58,-0.22,6.583676784,3.85,-0.25,3.858108345,0,0,0,3.85,-0.25,3.858108345
30/04/2020 10:30,4.24728,0.46004,4.272121745,0.13728,0.04004,0.143,4.11,0.42,4.13140412,4.7148,0.0014,4.714800208,0.0048,0.0014,0.005,4.71,0,4.71,6.94872,-0.12704,6.949881208,0.31872,0.09296,0.332,6.63,-0.22,6.633649071,3.87,-0.25,3.878066529,0,0,0,3.87,-0.25,3.878066529
30/04/2020 11:00,4.35824,0.43032,4.379432749,0.13824,0.04032,0.144,4.22,0.39,4.237983011,4.84576,0.00168,4.845760291,0.00576,0.00168,0.006,4.84,0,4.84,7.03776,-0.12732,7.038911578,0.31776,0.09268,0.331,6.72,-0.22,6.723600226,3.94,-0.25,3.947923505,0,0,0,3.94,-0.25,3.947923505
30/04/2020 11:30,4.47016,0.43088,4.490878311,0.14016,0.04088,0.146,4.33,0.39,4.347528033,4.95576,0.00168,4.955760285,0.00576,0.00168,0.006,4.95,0,4.95,7.02528,-0.13096,7.026500523,0.30528,0.08904,0.318,6.72,-0.22,6.723600226,3.94,-0.25,3.947923505,0,0,0,3.94,-0.25,3.947923505
30/04/2020 12:00,4.51016,0.46088,4.533646832,0.14016,0.04088,0.146,4.37,0.42,4.390136672,4.98056,0.00308,4.980560952,0.01056,0.00308,0.011,4.97,0,4.97,7.04824,-0.17968,7.050529909,0.13824,0.04032,0.144,6.91,-0.22,6.913501284,3.94,-0.25,3.947923505,0,0,0,3.94,-0.25,3.947923505
30/04/2020 12:30,4.5492,0.4606,4.572458092,0.1392,0.0406,0.145,4.41,0.42,4.429954853,5.16768,0.00224,5.167680485,0.00768,0.00224,0.008,5.16,0,5.16,7.07112,0.04116,7.071239792,0.14112,0.04116,0.147,6.93,0,6.93,4.01,-0.25,4.01778546,0,0,0,4.01,-0.25,4.01778546
30/04/2020 13:00,4.5092,0.4706,4.533690439,0.1392,0.0406,0.145,4.37,0.43,4.391104645,5.06384,0.00112,5.063840124,0.00384,0.00112,0.004,5.06,0,5.06,7.08936,0.26648,7.094366554,0.15936,0.04648,0.166,6.93,0.22,6.933491184,4.364,-0.108,4.365336184,0.384,0.112,0.4,3.98,-0.22,3.986075764
30/04/2020 13:30,4.51112,0.47116,4.53565821,0.14112,0.04116,0.147,4.37,0.43,4.391104645,4.79112,0.00616,4.79112396,0.02112,0.00616,0.022,4.77,0,4.77,6.7164,0.3302,6.724511953,0.2064,0.0602,0.215,6.51,0.27,6.515596673,3.86,-0.25,3.868087383,0,0,0,3.86,-0.25,3.868087383
30/04/2020 14:00,4.26112,0.47116,4.287089386,0.14112,0.04116,0.147,4.12,0.43,4.142378544,4.45976,0.00868,4.459768447,0.02976,0.00868,0.031,4.43,0,4.43,6.32296,0.41128,6.336321835,0.31296,0.09128,0.326,6.01,0.32,6.018513105,3.854,-0.138,3.856469888,0.384,0.112,0.4,3.47,-0.25,3.478994107
30/04/2020 14:30,4.19208,0.52144,4.224385683,0.14208,0.04144,0.148,4.05,0.48,4.078345253,4.394,0.007,4.394005576,0.024,0.007,0.025,4.37,0,4.37,6.31656,0.30608,6.323971474,0.22656,0.06608,0.236,6.09,0.24,6.094727229,3.55,-0.22,3.556810369,0,0,0,3.55,-0.22,3.556810369
30/04/2020 15:00,4.14208,0.54144,4.1773178,0.14208,0.04144,0.148,4,0.5,4.031128874,4.35072,0.31896,4.362396131,0.03072,0.00896,0.032,4.32,0.31,4.331108403,6.21416,0.28788,6.220824656,0.16416,0.04788,0.171,6.05,0.24,6.054758459,3.55,-0.22,3.556810369,0,0,0,3.55,-0.22,3.556810369
30/04/2020 15:30,4.27112,0.56116,4.307826204,0.14112,0.04116,0.147,4.13,0.52,4.162607356,4.66016,0.39588,4.676944751,0.02016,0.00588,0.021,4.64,0.39,4.65636124,6.3908,0.3294,6.399283476,0.1008,0.0294,0.105,6.29,0.3,6.297150149,3.79,-0.22,3.796379855,0,0,0,3.79,-0.22,3.796379855
30/04/2020 16:00,4.34208,0.56144,4.378227221,0.14208,0.04144,0.148,4.2,0.52,4.232068052,4.68824,0.00532,4.688243018,0.01824,0.00532,0.019,4.67,0,4.67,6.49576,0.33668,6.504479334,0.12576,0.03668,0.131,6.37,0.3,6.377060451,3.68,-0.22,3.686570222,0,0,0,3.68,-0.22,3.686570222
30/04/2020 16:30,4.39208,0.58144,4.43039944,0.14208,0.04144,0.148,4.25,0.54,4.284168531,4.78512,0.01316,4.785138096,0.04512,0.01316,0.047,4.74,0,4.74,6.26032,0.39676,6.27288012,0.16032,0.04676,0.167,6.1,0.35,6.110032733,3.88168,-0.14076,3.884231327,0.27168,0.07924,0.283,3.61,-0.22,3.616697389
30/04/2020 17:00,4.60112,0.58116,4.637677458,0.14112,0.04116,0.147,4.46,0.54,4.492571647,4.99432,0.23876,5.00002386,0.06432,0.01876,0.067,4.93,0.22,4.934906281,6.4396,0.5178,6.460384276,0.3696,0.1078,0.385,6.07,0.41,6.08383103,5.68664,0.35652,5.697804928,1.97664,0.57652,2.059,3.71,-0.22,3.716517187
30/04/2020 17:30,4.68112,0.58116,4.717057494,0.14112,0.04116,0.147,4.54,0.54,4.57200175,5.26472,0.35596,5.276739922,0.05472,0.01596,0.057,5.21,0.34,5.221082263,6.18696,0.70828,6.227369798,0.33696,0.09828,0.351,5.85,0.61,5.881717436,3.66,0.22,3.66660606,0,0,0,3.66,0.22,3.66660606
30/04/2020 18:00,4.63112,0.58116,4.66744249,0.14112,0.04116,0.147,4.49,0.54,4.522355581,5.2532,0.0126,5.253215111,0.0432,0.0126,0.045,5.21,0,5.21,6.24184,0.71512,6.282671661,0.29184,0.08512,0.304,5.95,0.63,5.983259981,4.80832,0.59576,4.845087326,1.28832,0.37576,1.342,3.52,0.22,3.526868299
30/04/2020 18:30,4.57112,0.58116,4.607915472,0.14112,0.04116,0.147,4.43,0.54,4.462790607,5.16744,0.23092,5.172597046,0.03744,0.01092,0.039,5.13,0.22,5.134715182,6.1652,0.7736,6.213545526,0.3552,0.1036,0.37,5.81,0.67,5.848504082,4.06336,0.37848,4.080948615,0.54336,0.15848,0.566,3.52,0.22,3.526868299
30/04/2020 19:00,4.46208,0.60144,4.502431343,0.14208,0.04144,0.148,4.32,0.56,4.356145085,4.8836,0.2798,4.891608836,0.0336,0.0098,0.035,4.85,0.27,4.85750965,6.0072,0.7896,6.058871182,0.3072,0.0896,0.32,5.7,0.7,5.742821606,4.53936,0.54648,4.572136218,1.11936,0.32648,1.166,3.42,0.22,3.427068718
30/04/2020 19:30,4.32112,0.62116,4.365537516,0.14112,0.04116,0.147,4.18,0.58,4.220047393,4.69016,0.22588,4.695596086,0.02016,0.00588,0.021,4.67,0.22,4.675179141,5.59344,0.85392,5.65824623,0.25344,0.07392,0.264,5.34,0.78,5.396665637,3.4,0.22,3.407110212,0,0,0,3.4,0.22,3.407110212
30/04/2020 20:00,4.10208,0.65144,4.153484609,0.14208,0.04144,0.148,3.96,0.61,4.006706877,4.5292,0.0056,4.529203462,0.0192,0.0056,0.02,4.51,0,4.51,5.28928,0.91104,5.367166552,0.20928,0.06104,0.218,5.08,0.85,5.150621322,3.4,0.22,3.407110212,0,0,0,3.4,0.22,3.407110212
30/04/2020 20:30,4.15824,0.65032,4.208785573,0.13824,0.04032,0.144,4.02,0.61,4.066017708,4.45128,0.01204,4.451296283,0.04128,0.01204,0.043,4.41,0,4.41,5.31088,0.97484,5.399607338,0.29088,0.08484,0.303,5.02,0.89,5.098284025,3.41,0.17,3.414234907,0,0,0,3.41,0.17,3.414234907
30/04/2020 21:00,4.05824,0.65032,4.110015572,0.13824,0.04032,0.144,3.92,0.61,3.967177838,4.4084,0.0112,4.408414227,0.0384,0.0112,0.04,4.37,0,4.37,5.25216,0.96688,5.340415864,0.33216,0.09688,0.346,4.92,0.87,4.996328652,3.35,0.22,3.357216109,0,0,0,3.35,0.22,3.357216109
30/04/2020 21:30,3.99824,0.67032,4.05404144,0.13824,0.04032,0.144,3.86,0.63,3.911074021,4.3644,0.0042,4.364402021,0.0144,0.0042,0.015,4.35,0,4.35,5.34344,0.94392,5.426171394,0.25344,0.07392,0.264,5.09,0.87,5.163816418,3.4,0.22,3.407110212,0,0,0,3.4,0.22,3.407110212
