Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
30/04/2020 22:00,3.8192,0.6706,3.877627238,0.1392,0.0406,0.145,3.68,0.63,3.733537197,4.10632,0.00476,4.106322759,0.01632,0.00476,0.017,4.09,0,4.09,5.1624,0.9532,5.249663227,0.1824,0.0532,0.19,4.98,0.9,5.060671892,3.22,0.26,3.230479841,0,0,0,3.22,0.26,3.230479841
30/04/2020 22:30,3.60112,0.67116,3.663129946,0.14112,0.04116,0.147,3.46,0.63,3.516887829,3.86728,0.00504,3.867283284,0.01728,0.00504,0.018,3.85,0,3.85,4.96464,1.00552,5.065443791,0.22464,0.06552,0.234,4.74,0.94,4.832307937,3.13,0.23,3.138439102,0,0,0,3.13,0.23,3.138439102
30/04/2020 23:00,3.37208,0.69144,3.442239504,0.14208,0.04144,0.148,3.23,0.65,3.294753405,3.62344,0.00392,3.62344212,0.01344,0.00392,0.014,3.61,0,3.61,4.64072,0.98396,4.743886529,0.15072,0.04396,0.157,4.49,0.94,4.587341278,3.02,0.23,3.028745615,0,0,0,3.02,0.23,3.028745615
30/04/2020 23:30,3.20208,0.69144,3.275882415,0.14208,0.04144,0.148,3.06,0.65,3.128274285,3.3592,0.0056,3.359204668,0.0192,0.0056,0.02,3.34,0,3.34,4.40728,1.00004,4.519313775,0.13728,0.04004,0.143,4.27,0.96,4.376585427,2.95,0.23,2.958952517,0,0,0,2.95,0.23,2.958952517
01/05/2020 00:00,3.00112,0.69116,3.079679107,0.14112,0.04116,0.147,2.86,0.65,2.932933685,3.08384,0.00112,3.083840203,0.00384,0.00112,0.004,3.08,0,3.08,4.14112,1.00116,4.260422068,0.14112,0.04116,0.147,4,0.96,4.113587242,2.82,0.23,2.829363886,0,0,0,2.82,0.23,2.829363886
01/05/2020 00:30,2.86824,0.71032,2.954886664,0.13824,0.04032,0.144,2.73,0.67,2.811014052,2.91192,0.00056,2.911920054,0.00192,0.00056,0.002,2.91,0,2.91,3.9744,0.9992,4.09807955,0.1344,0.0392,0.14,3.84,0.96,3.958181401,2.74,0.23,2.74963634,0,0,0,2.74,0.23,2.74963634
01/05/2020 01:00,2.7992,0.7006,2.88554345,0.1392,0.0406,0.145,2.66,0.66,2.740656856,2.78096,0.00028,2.780960014,0.00096,0.00028,0.001,2.78,0,2.78,3.88056,0.99808,4.006857821,0.13056,0.03808,0.136,3.75,0.96,3.870930121,2.69,0.23,2.699814808,0,0,0,2.69,0.23,2.699814808
01/05/2020 01:30,2.7992,0.7006,2.88554345,0.1392,0.0406,0.145,2.66,0.66,2.740656856,2.89192,0.00056,2.891920054,0.00192,0.00056,0.002,2.89,0,2.89,3.85736,0.98548,3.981255706,0.08736,0.02548,0.091,3.77,0.96,3.890308471,2.71,0.23,2.719742635,0,0,0,2.71,0.23,2.719742635
01/05/2020 02:00,2.91824,0.70032,3.001095267,0.13824,0.04032,0.144,2.78,0.66,2.857271426,3.25288,0.00084,3.252880108,0.00288,0.00084,0.003,3.25,0,3.25,3.96544,0.95492,4.0787972,0.08544,0.02492,0.089,3.88,0.93,3.989899748,2.82,0.23,2.829363886,0,0,0,2.82,0.23,2.829363886
01/05/2020 02:30,2.88728,0.68004,2.966283904,0.13728,0.04004,0.143,2.75,0.64,2.823490747,3.3348,0.0014,3.334800294,0.0048,0.0014,0.005,3.33,0,3.33,3.93064,0.95352,4.044642283,0.08064,0.02352,0.084,3.85,0.93,3.960732256,2.72,0.25,2.731464808,0,0,0,2.72,0.25,2.731464808
01/05/2020 03:00,2.84824,0.68032,2.928362409,0.13824,0.04032,0.144,2.71,0.64,2.784546642,3.3148,0.0014,3.314800296,0.0048,0.0014,0.005,3.31,0,3.31,3.9604,0.9622,4.075610016,0.1104,0.0322,0.115,3.85,0.93,3.960732256,2.63,0.23,2.640037879,0,0,0,2.63,0.23,2.640037879
01/05/2020 03:30,2.80824,0.68032,2.889471786,0.13824,0.04032,0.144,2.67,0.64,2.745632896,3.31672,0.00196,3.316720579,0.00672,0.00196,0.007,3.31,0,3.31,3.96832,0.95576,4.081793821,0.08832,0.02576,0.092,3.88,0.93,3.989899748,2.63,0.23,2.640037879,0,0,0,2.63,0.23,2.640037879
01/05/2020 04:00,2.7692,0.6806,2.851610948,0.1392,0.0406,0.145,2.63,0.64,2.70675082,3.25672,0.00196,3.25672059,0.00672,0.00196,0.007,3.25,0,3.25,3.92392,0.92156,4.030684929,0.07392,0.02156,0.077,3.85,0.9,3.953795645,2.63,0.23,2.640037879,0,0,0,2.63,0.23,2.640037879
01/05/2020 04:30,2.8192,0.6806,2.900190511,0.1392,0.0406,0.145,2.68,0.64,2.755358416,3.14576,0.00168,3.145760449,0.00576,0.00168,0.006,3.14,0,3.14,3.99888,0.92884,4.105336162,0.09888,0.02884,0.103,3.9,0.9,4.002499219,2.66,0.23,2.669925093,0,0,0,2.66,0.23,2.669925093
01/05/2020 05:00,2.7792,0.6606,2.856631758,0.1392,0.0406,0.145,2.64,0.62,2.711825953,3.14384,0.00112,3.1438402,0.00384,0.00112,0.004,3.14,0,3.14,4.08504,0.92772,4.189059107,0.09504,0.02772,0.099,3.99,0.9,4.090244491,2.73,0.23,2.739671513,0,0,0,2.73,0.23,2.739671513
01/05/2020 05:30,2.7592,0.6606,2.837177647,0.1392,0.0406,0.145,2.62,0.62,2.69235956,3.13344,0.00392,3.133442452,0.01344,0.00392,0.014,3.12,0,3.12,4.09832,0.89576,4.195070059,0.08832,0.02576,0.092,4.01,0.87,4.103291362,2.64,0.23,2.65,0,0,0,2.64,0.23,2.65
01/05/2020 06:00,2.7992,0.6606,2.876093357,0.1392,0.0406,0.145,2.66,0.62,2.731300057,3.23672,0.00196,3.236720593,0.00672,0.00196,0.007,3.23,0,3.23,4.20784,0.84812,4.292461415,0.02784,0.00812,0.029,4.18,0.84,4.263566582,2.44,0.3,2.458373446,0,0,0,2.44,0.3,2.458373446
01/05/2020 06:30,2.92632,0.65976,2.999771991,0.13632,0.03976,0.142,2.79,0.62,2.858058782,3.42576,0.00168,3.425760412,0.00576,0.00168,0.006,3.42,0,3.42,4.5436,0.6998,4.597175328,0.0336,0.0098,0.035,4.51,0.69,4.562477397,2.6,0.25,2.611991577,0,0,0,2.6,0.25,2.611991577
01/05/2020 07:00,3.01728,0.66004,3.088629372,0.13728,0.04004,0.143,2.88,0.62,2.945980312,3.65,0,3.65,0,0,0,3.65,0,3.65,4.93496,0.47728,4.957986123,0.02496,0.00728,0.026,4.91,0.47,4.932443613,2.87,0.22,2.878419705,0,0,0,2.87,0.22,2.878419705
01/05/2020 07:30,3.33728,0.61004,3.392578164,0.13728,0.04004,0.143,3.2,0.57,3.25036921,4.01,0,4.01,0,0,0,4.01,0,4.01,5.55032,0.34176,5.560831952,0.04032,0.01176,0.042,5.51,0.33,5.519873187,3.06,0.22,3.067898303,0,0,0,3.06,0.22,3.067898303
01/05/2020 08:00,3.46536,0.60948,3.51854882,0.13536,0.03948,0.141,3.33,0.57,3.378431589,4.27768,0.00224,4.277680586,0.00768,0.00224,0.008,4.27,0,4.27,5.97568,0.23624,5.980347883,0.05568,0.01624,0.058,5.92,0.22,5.924086427,3.492,-0.164,3.495848967,0.192,0.056,0.2,3.3,-0.22,3.307325203
01/05/2020 08:30,3.92728,0.55004,3.965611201,0.13728,0.04004,0.143,3.79,0.51,3.824160038,4.40824,0.00532,4.40824321,0.01824,0.00532,0.019,4.39,0,4.39,6.21888,0.24884,6.223856505,0.09888,0.02884,0.103,6.12,0.22,6.123952972,3.67912,-0.12484,3.681237428,0.42912,0.12516,0.447,3.25,-0.25,3.259601203
01/05/2020 09:00,4.10112,0.50116,4.131627597,0.14112,0.04116,0.147,3.96,0.46,3.986627648,4.48248,0.00364,4.482481478,0.01248,0.00364,0.013,4.47,0,4.47,6.3404,0.0322,6.340481764,0.1104,0.0322,0.115,6.23,0,6.23,5.34152,0.27836,5.348768101,1.81152,0.52836,1.887,3.53,-0.25,3.538841618
01/05/2020 09:30,4.02016,0.50088,4.051242674,0.14016,0.04088,0.146,3.88,0.46,3.907172891,4.514,0.267,4.521889539,0.024,0.007,0.025,4.49,0.26,4.49752154,6.40472,0.05096,6.404922732,0.17472,0.05096,0.182,6.23,0,6.23,8.5556,1.2158,8.641554316,5.0256,1.4658,5.235,3.53,-0.25,3.538841618
01/05/2020 10:00,4.3292,0.5006,4.358046925,0.1392,0.0406,0.145,4.19,0.46,4.215174967,4.61536,0.00448,4.615362174,0.01536,0.00448,0.016,4.6,0,4.6,6.51416,0.04788,6.51433596,0.16416,0.04788,0.171,6.35,0,6.35,4.86576,0.06668,4.866216867,1.08576,0.31668,1.131,3.78,-0.25,3.788258175
01/05/2020 10:30,4.4092,0.4606,4.433192642,0.1392,0.0406,0.145,4.27,0.42,4.290606018,4.77728,0.22504,4.782577464,0.01728,0.00504,0.018,4.76,0.22,4.765081321,6.53072,0.04396,6.530867952,0.15072,0.04396,0.157,6.38,0,6.38,3.86,-0.25,3.868087383,0,0,0,3.86,-0.25,3.868087383
01/05/2020 11:00,4.49824,0.46032,4.521731704,0.13824,0.04032,0.144,4.36,0.42,4.380182645,4.94056,0.00308,4.94056096,0.01056,0.00308,0.011,4.93,0,4.93,6.75656,0.03108,6.756631483,0.10656,0.03108,0.111,6.65,0,6.65,3.99,-0.25,3.997824408,0,0,0,3.99,-0.25,3.997824408
01/05/2020 11:30,4.4992,0.4806,4.524795796,0.1392,0.0406,0.145,4.36,0.44,4.382145593,4.91728,0.00504,4.917282583,0.01728,0.00504,0.018,4.9,0,4.9,6.49256,0.02408,6.492604655,0.08256,0.02408,0.086,6.41,0,6.41,4.04168,-0.17076,4.045285676,0.27168,0.07924,0.283,3.77,-0.25,3.778280032
01/05/2020 12:00,4.38824,0.48032,4.414448731,0.13824,0.04032,0.144,4.25,0.44,4.272715764,4.63648,0.29064,4.645580523,0.03648,0.01064,0.038,4.6,0.28,4.60851386,6.20392,0.31656,6.211991114,0.19392,0.05656,0.202,6.01,0.26,6.015621331,16.59696,3.55828,16.97411081,13.05696,3.80828,13.601,3.54,-0.25,3.548816704
01/05/2020 12:30,4.54824,0.44032,4.569504218,0.13824,0.04032,0.144,4.41,0.4,4.428103431,5.03168,0.28924,5.039986448,0.03168,0.00924,0.033,5,0.28,5.007833863,6.26176,0.35468,6.271796888,0.22176,0.06468,0.231,6.04,0.29,6.046957913,10.13208,1.64144,10.26417899,6.38208,1.86144,6.648,3.75,-0.22,3.75644779
01/05/2020 13:00,4.5492,0.4806,4.57451604,0.1392,0.0406,0.145,4.41,0.44,4.431895757,4.88824,0.00532,4.888242895,0.01824,0.00532,0.019,4.87,0,4.87,6.43776,0.34768,6.44714163,0.19776,0.05768,0.206,6.24,0.29,6.246735147,5.01832,0.15576,5.020736679,1.28832,0.37576,1.342,3.73,-0.22,3.736482303
01/05/2020 13:30,4.60016,0.50088,4.627348355,0.14016,0.04088,0.146,4.46,0.46,4.48365922,4.794,0.357,4.807274176,0.024,0.007,0.025,4.77,0.35,4.782823434,6.23464,0.43552,6.249833086,0.22464,0.06552,0.234,6.01,0.37,6.02137858,3.922,-0.164,3.925427365,0.192,0.056,0.2,3.73,-0.22,3.736482303
01/05/2020 14:00,4.47112,0.50116,4.499119403,0.14112,0.04116,0.147,4.33,0.46,4.354365625,4.73168,0.29924,4.741132797,0.03168,0.00924,0.033,4.7,0.29,4.708938309,5.99304,0.50672,6.014423796,0.26304,0.07672,0.274,5.73,0.43,5.746111729,3.61,-0.22,3.616697389,0,0,0,3.61,-0.22,3.616697389
01/05/2020 14:30,4.29208,0.52144,4.32363856,0.14208,0.04144,0.148,4.15,0.48,4.177666813,4.50496,0.34728,4.518325796,0.02496,0.00728,0.026,4.48,0.34,4.492883261,5.81008,0.48044,5.829910137,0.31008,0.09044,0.323,5.5,0.39,5.513809935,4.672,0.116,4.673439847,1.152,0.336,1.2,3.52,-0.22,3.526868299
01/05/2020 15:00,4.35112,0.52116,4.382220099,0.14112,0.04116,0.147,4.21,0.48,4.237275068,4.60632,0.34476,4.619203763,0.01632,0.00476,0.017,4.59,0.34,4.602575366,5.89424,0.45832,5.912032003,0.23424,0.06832,0.244,5.66,0.39,5.673420485,3.68,-0.22,3.686570222,0,0,0,3.68,-0.22,3.686570222
01/05/2020 15:30,4.3492,0.5206,4.380247139,0.1392,0.0406,0.145,4.21,0.48,4.237275068,4.63632,0.00476,4.636322443,0.01632,0.00476,0.017,4.62,0,4.62,5.71416,0.51788,5.737579995,0.16416,0.04788,0.171,5.55,0.47,5.569865348,3.57,-0.22,3.576772288,0,0,0,3.57,-0.22,3.576772288
01/05/2020 16:00,4.3892,0.5506,4.423600005,0.1392,0.0406,0.145,4.25,0.51,4.280490626,4.75056,0.00308,4.750560998,0.01056,0.00308,0.011,4.74,0,4.74,5.6376,0.5368,5.663098798,0.0576,0.0168,0.06,5.58,0.52,5.604177014,3.59,-0.22,3.59673463,0,0,0,3.59,-0.22,3.59673463
01/05/2020 16:30,4.40824,0.55032,4.442457878,0.13824,0.04032,0.144,4.27,0.51,4.300348823,4.7448,0.0014,4.744800207,0.0048,0.0014,0.005,4.74,0,4.74,5.66048,0.57764,5.689877134,0.06048,0.01764,0.063,5.6,0.56,5.627930348,6.36944,0.58192,6.395967229,2.74944,0.80192,2.864,3.62,-0.22,3.626678922
01/05/2020 17:00,4.63728,0.55004,4.669786912,0.13728,0.04004,0.143,4.5,0.51,4.52880779,5.04248,0.00364,5.042481314,0.01248,0.00364,0.013,5.03,0,5.03,5.90824,0.67032,5.946144028,0.13824,0.04032,0.144,5.77,0.63,5.804291516,5.15432,0.18376,5.157594633,1.38432,0.40376,1.442,3.77,-0.22,3.776413643
01/05/2020 17:30,4.56632,0.55976,4.600501016,0.13632,0.03976,0.142,4.43,0.52,4.460414779,4.90016,0.00588,4.900163528,0.02016,0.00588,0.021,4.88,0,4.88,5.70504,0.76772,5.756463793,0.09504,0.02772,0.099,5.61,0.74,5.658595232,17.5232,4.3076,18.04488725,14.0832,4.1076,14.67,3.44,0.2,3.445809049
01/05/2020 18:00,4.53536,0.55948,4.569738308,0.13536,0.03948,0.141,4.4,0.52,4.430620724,4.9144,0.0042,4.914401795,0.0144,0.0042,0.015,4.9,0,4.9,5.80568,0.79124,5.859349879,0.17568,0.05124,0.183,5.63,0.74,5.678424077,11.50552,2.54036,11.78263211,7.95552,2.32036,8.287,3.55,0.22,3.556810369
01/05/2020 18:30,4.4792,0.5606,4.514144991,0.1392,0.0406,0.145,4.34,0.52,4.371041066,4.88768,0.00224,4.887680513,0.00768,0.00224,0.008,4.88,0,4.88,5.73536,0.79948,5.790813639,0.13536,0.03948,0.141,5.6,0.76,5.651336125,9.14264,1.86452,9.330825312,5.67264,1.65452,5.909,3.47,0.21,3.476348659
01/05/2020 19:00,4.48112,0.56116,4.516119684,0.14112,0.04116,0.147,4.34,0.52,4.371041066,4.68056,0.00308,4.680561013,0.01056,0.00308,0.011,4.67,0,4.67,5.53368,0.84024,5.597107968,0.10368,0.03024,0.108,5.43,0.81,5.490081967,6.51904,1.08472,6.60866855,2.99904,0.87472,3.124,3.52,0.21,3.526258641
01/05/2020 19:30,4.28208,0.61144,4.325513611,0.14208,0.04144,0.148,4.14,0.57,4.179054917,4.55192,0.00056,4.551920034,0.00192,0.00056,0.002,4.55,0,4.55,5.41792,0.88856,5.490300174,0.09792,0.02856,0.102,5.32,0.86,5.389062998,4.42,0.49,4.447077692,0.96,0.28,1,3.46,0.21,3.466366974
01/05/2020 20:00,4.13016,0.61088,4.175092334,0.14016,0.04088,0.146,3.99,0.57,4.030508653,4.41344,0.00392,4.413441741,0.01344,0.00392,0.014,4.4,0,4.4,5.2752,0.9236,5.355443212,0.1152,0.0336,0.12,5.16,0.89,5.236191364,3.46,-0.22,3.466987165,0,0,0,3.46,-0.22,3.466987165
01/05/2020 20:30,4.04824,0.65032,4.100141851,0.13824,0.04032,0.144,3.91,0.61,3.957297057,4.21288,0.00084,4.212880084,0.00288,0.00084,0.003,4.21,0,4.21,5.15552,0.95036,5.242382149,0.03552,0.01036,0.037,5.12,0.94,5.205573936,3.41,0.22,3.417089405,0,0,0,3.41,0.22,3.417089405
01/05/2020 21:00,3.96824,0.65032,4.021174555,0.13824,0.04032,0.144,3.83,0.61,3.878272811,4.18344,0.00392,4.183441837,0.01344,0.00392,0.014,4.17,0,4.17,5.04248,0.97864,5.136568972,0.13248,0.03864,0.138,4.91,0.94,4.999169931,3.37,0.22,3.377173374,0,0,0,3.37,0.22,3.377173374
01/05/2020 21:30,3.94728,0.65004,4.0004464,0.13728,0.04004,0.143,3.81,0.61,3.858523033,4.19112,0.00616,4.191124527,0.02112,0.00616,0.022,4.17,0,4.17,5.12584,0.96212,5.215353353,0.07584,0.02212,0.079,5.05,0.94,5.136740211,3.37,0.22,3.377173374,0,0,0,3.37,0.22,3.377173374
01/05/2020 22:00,3.76824,0.68032,3.829160221,0.13824,0.04032,0.144,3.63,0.64,3.685986978,4.05824,0.00532,4.058243487,0.01824,0.00532,0.019,4.04,0,4.04,4.98792,0.98856,5.08493823,0.09792,0.02856,0.102,4.89,0.96,4.983342252,3.17,0.27,3.181477644,0,0,0,3.17,0.27,3.181477644
01/05/2020 22:30,3.6492,0.6806,3.712125671,0.1392,0.0406,0.145,3.51,0.64,3.567870513,3.93056,0.00308,3.930561207,0.01056,0.00308,0.011,3.92,0,3.92,4.88144,0.97792,4.978431882,0.06144,0.01792,0.064,4.82,0.96,4.914671912,3.05,0.24,3.059428051,0,0,0,3.05,0.24,3.059428051
01/05/2020 23:00,3.42112,0.68116,3.488271922,0.14112,0.04116,0.147,3.28,0.64,3.341855772,3.62384,0.00112,3.623840173,0.00384,0.00112,0.004,3.62,0,3.62,4.53928,1.01604,4.651601896,0.08928,0.02604,0.093,4.45,0.99,4.5587937,2.96,0.22,2.968164416,0,0,0,2.96,0.22,2.968164416
01/05/2020 23:30,3.23208,0.70144,3.307319035,0.14208,0.04144,0.148,3.09,0.66,3.159699353,3.38192,0.00056,3.381920046,0.00192,0.00056,0.002,3.38,0,3.38,4.3568,1.0124,4.472880504,0.0768,0.0224,0.08,4.28,0.99,4.393005805,2.78,0.22,2.788691449,0,0,0,2.78,0.22,2.788691449
02/05/2020 00:00,3.04728,0.70004,3.126654986,0.13728,0.04004,0.143,2.91,0.66,2.983906835,3.18288,0.00084,3.182880111,0.00288,0.00084,0.003,3.18,0,3.18,4.13448,1.04464,4.264410581,0.08448,0.02464,0.088,4.05,1.02,4.176469801,2.6,0.27,2.613981637,0,0,0,2.6,0.27,2.613981637
02/05/2020 00:30,2.90728,0.70004,2.990373388,0.13728,0.04004,0.143,2.77,0.66,2.8475428,2.98344,0.00392,2.983442575,0.01344,0.00392,0.014,2.97,0,2.97,4.0372,0.9896,4.156716493,0.0672,0.0196,0.07,3.97,0.97,4.086783576,2.47,0.27,2.484713263,0,0,0,2.47,0.27,2.484713263
02/05/2020 01:00,2.78824,0.73032,2.88229936,0.13824,0.04032,0.144,2.65,0.69,2.738357172,2.85864,0.00252,2.858641111,0.00864,0.00252,0.009,2.85,0,2.85,3.82856,1.03708,3.966535844,0.05856,0.01708,0.061,3.77,1.02,3.905547337,2.4,0.29,2.417457342,0,0,0,2.4,0.29,2.417457342
02/05/2020 01:30,2.78824,0.73032,2.88229936,0.13824,0.04032,0.144,2.65,0.69,2.738357172,2.98192,0.00056,2.981920053,0.00192,0.00056,0.002,2.98,0,2.98,3.84704,1.01372,3.978359587,0.04704,0.01372,0.049,3.8,1,3.929376541,2.4,0.27,2.415139748,0,0,0,2.4,0.27,2.415139748
02/05/2020 02:00,2.90824,0.69032,2.989046938,0.13824,0.04032,0.144,2.77,0.65,2.845241642,3.30192,0.00056,3.301920047,0.00192,0.00056,0.002,3.3,0,3.3,3.88784,1.00812,4.016417035,0.02784,0.00812,0.029,3.86,1,3.98743025,2.49,0.27,2.504595776,0,0,0,2.49,0.27,2.504595776
02/05/2020 02:30,2.87824,0.69032,2.959866078,0.13824,0.04032,0.144,2.74,0.65,2.816043324,3.37096,0.00028,3.370960012,0.00096,0.00028,0.001,3.37,0,3.37,3.89336,0.98848,4.016882473,0.06336,0.01848,0.066,3.83,0.97,3.950923943,2.45,0.29,2.467103565,0,0,0,2.45,0.29,2.467103565
02/05/2020 03:00,2.8192,0.6906,2.902553531,0.1392,0.0406,0.145,2.68,0.65,2.757698316,3.37096,0.00028,3.370960012,0.00096,0.00028,0.001,3.37,0,3.37,3.89032,0.98176,4.01228643,0.04032,0.01176,0.042,3.85,0.97,3.970314849,2.42,0.29,2.437314095,0,0,0,2.42,0.29,2.437314095
02/05/2020 03:30,2.76016,0.69088,2.845311653,0.14016,0.04088,0.146,2.62,0.65,2.699425865,3.3,0,3.3,0,0,0,3.3,0,3.3,3.842,0.991,3.967750622,0.072,0.021,0.075,3.77,0.97,3.892788204,2.53,0.26,2.543324596,0,0,0,2.53,0.26,2.543324596
02/05/2020 04:00,2.76016,0.69088,2.845311653,0.14016,0.04088,0.146,2.62,0.65,2.699425865,3.18,0,3.18,0,0,0,3.18,0,3.18,3.85064,0.99352,3.976746208,0.08064,0.02352,0.084,3.77,0.97,3.892788204,2.64,0.26,2.652772135,0,0,0,2.64,0.26,2.652772135
02/05/2020 04:30,2.81016,0.65088,2.884552652,0.14016,0.04088,0.146,2.67,0.61,2.738795356,3.12,0,3.12,0,0,0,3.12,0,3.12,3.82352,0.99436,3.950703355,0.08352,0.02436,0.087,3.74,0.97,3.86374171,2.46,0.25,2.472670621,0,0,0,2.46,0.25,2.472670621
02/05/2020 05:00,2.72112,0.67116,2.802668336,0.14112,0.04116,0.147,2.58,0.63,2.655804963,3.06576,0.00168,3.06576046,0.00576,0.00168,0.006,3.06,0,3.06,3.93448,0.99464,4.05825598,0.08448,0.02464,0.088,3.85,0.97,3.970314849,2.49,0.22,2.499699982,0,0,0,2.49,0.22,2.499699982
02/05/2020 05:30,2.62112,0.70116,2.713281298,0.14112,0.04116,0.147,2.48,0.66,2.566320323,3.0248,0.0014,3.024800324,0.0048,0.0014,0.005,3.02,0,3.02,3.84288,1.00584,3.972334427,0.12288,0.03584,0.128,3.72,0.97,3.844385517,2.39,0.25,2.403039742,0,0,0,2.39,0.25,2.403039742
02/05/2020 06:00,2.58112,0.70116,2.674659941,0.14112,0.04116,0.147,2.44,0.66,2.527686689,3,0,3,0,0,0,3,0,3,3.83488,0.97184,3.956106369,0.07488,0.02184,0.078,3.76,0.95,3.878156779,2.19,0.28,2.207826986,0,0,0,2.19,0.28,2.207826986
02/05/2020 06:30,2.69016,0.70088,2.779962877,0.14016,0.04088,0.146,2.55,0.66,2.634027335,3.1,0,3.1,0,0,0,3.1,0,3.1,4.14744,0.82092,4.227903523,0.03744,0.01092,0.039,4.11,0.81,4.189057173,2.26,0.28,2.277279078,0,0,0,2.26,0.28,2.277279078
02/05/2020 07:00,2.6892,0.7006,2.778963296,0.1392,0.0406,0.145,2.55,0.66,2.634027335,3.2,0,3.2,0,0,0,3.2,0,3.2,4.25048,0.78764,4.322841311,0.06048,0.01764,0.063,4.19,0.77,4.260164316,2.47,0.22,2.479778216,0,0,0,2.47,0.22,2.479778216
02/05/2020 07:30,2.84824,0.67032,2.926055365,0.13824,0.04032,0.144,2.71,0.63,2.782265264,3.30096,0.00028,3.300960012,0.00096,0.00028,0.001,3.3,0,3.3,4.36584,0.77212,4.433590892,0.07584,0.02212,0.079,4.29,0.75,4.355066016,5.37408,1.05244,5.47616342,2.85408,0.83244,2.973,2.52,0.22,2.529584946
02/05/2020 08:00,2.96824,0.67032,3.042988268,0.13824,0.04032,0.144,2.83,0.63,2.899275772,3.46672,0.00196,3.466720554,0.00672,0.00196,0.007,3.46,0,3.46,4.56424,0.78332,4.630969337,0.11424,0.03332,0.119,4.45,0.75,4.512759688,10.006,2.383,10.28585072,7.416,2.163,7.725,2.59,0.22,2.599326836
02/05/2020 08:30,3.24824,0.63032,3.308831576,0.13824,0.04032,0.144,3.11,0.59,3.165469949,3.5596,0.0028,3.559601101,0.0096,0.0028,0.01,3.55,0,3.55,4.69976,0.79368,4.766305907,0.14976,0.04368,0.156,4.55,0.75,4.61139892,14.12568,3.56124,14.56767881,11.45568,3.34124,11.933,2.67,0.22,2.679048338
02/05/2020 09:00,3.33824,0.60032,3.391788673,0.13824,0.04032,0.144,3.2,0.56,3.248630481,3.51536,0.00448,3.515362855,0.01536,0.00448,0.016,3.5,0,3.5,4.74128,0.79704,4.807807068,0.16128,0.04704,0.168,4.58,0.75,4.641002047,16.28776,4.13268,16.80387365,13.51776,3.94268,14.081,2.77,0.19,2.776508599
02/05/2020 09:30,3.43536,0.57948,3.483890842,0.13536,0.03948,0.141,3.3,0.54,3.34388995,3.58496,0.00728,3.584967392,0.02496,0.00728,0.026,3.56,0,3.56,4.7576,0.8018,4.824690767,0.1776,0.0518,0.185,4.58,0.75,4.641002047,20.5196,4.9278,21.10301393,17.6496,5.1478,18.385,2.87,-0.22,2.878419705
02/05/2020 10:00,3.67824,0.54032,3.717713706,0.13824,0.04032,0.144,3.54,0.5,3.575136361,3.774,0.007,3.774006492,0.024,0.007,0.025,3.75,0,3.75,4.74256,0.80908,4.811079484,0.20256,0.05908,0.211,4.54,0.75,4.601532353,22.88048,6.08264,23.67519534,20.10048,5.86264,20.938,2.78,0.22,2.788691449
02/05/2020 10:30,3.8692,0.5406,3.90678346,0.1392,0.0406,0.145,3.73,0.5,3.763362858,3.90304,0.00672,3.903045785,0.02304,0.00672,0.024,3.88,0,3.88,4.9476,0.8018,5.012148142,0.1776,0.0518,0.185,4.77,0.75,4.828602282,20.5196,5.3678,21.21007452,17.6496,5.1478,18.385,2.87,0.22,2.878419705
02/05/2020 11:00,3.9992,0.5406,4.035572946,0.1392,0.0406,0.145,3.86,0.5,3.892248707,3.8692,0.0056,3.869204053,0.0192,0.0056,0.02,3.85,0,3.85,4.87992,0.79956,4.944988918,0.16992,0.04956,0.177,4.71,0.75,4.769339577,19.91928,4.71604,20.46994746,16.88928,4.92604,17.593,3.03,-0.21,3.03726851
02/05/2020 11:30,4.0592,0.5406,4.095040049,0.1392,0.0406,0.145,3.92,0.5,3.951759102,3.89208,0.00644,3.892085328,0.02208,0.00644,0.023,3.87,0,3.87,4.87512,0.79816,4.940025749,0.16512,0.04816,0.172,4.71,0.75,4.769339577,16.65944,3.76692,17.08000666,13.66944,3.98692,14.239,2.99,-0.22,2.998082721
02/05/2020 12:00,4.17016,0.51088,4.201337025,0.14016,0.04088,0.146,4.03,0.47,4.057314383,4.01728,0.00504,4.017283162,0.01728,0.00504,0.018,4,0,4,4.84424,0.87332,4.922331663,0.11424,0.03332,0.119,4.73,0.84,4.804008743,26.06432,6.48376,26.85866566,22.98432,6.70376,23.942,3.08,-0.22,3.087847146
02/05/2020 12:30,4.21016,0.51088,4.241042985,0.14016,0.04088,0.146,4.07,0.47,4.097047718,4.20344,0.00392,4.203441828,0.01344,0.00392,0.014,4.19,0,4.19,5.09608,0.88844,5.172944713,0.16608,0.04844,0.173,4.93,0.84,5.00104989,22.98248,5.90364,23.72861884,19.93248,5.81364,20.763,3.05,0.09,3.05132758
02/05/2020 13:00,4.21016,0.54088,4.244761289,0.14016,0.04088,0.146,4.07,0.5,4.100597517,4.20632,0.00476,4.206322693,0.01632,0.00476,0.017,4.19,0,4.19,5.13624,0.89432,5.213517968,0.18624,0.05432,0.194,4.95,0.84,5.020766874,9.92656,1.73608,10.07723014,6.70656,1.95608,6.986,3.22,-0.22,3.227506778
02/05/2020 13:30,4.06112,0.57116,4.101087587,0.14112,0.04116,0.147,3.92,0.53,3.955666821,4.08536,0.00448,4.085362456,0.01536,0.00448,0.016,4.07,0,4.07,4.96496,0.92228,5.04989388,0.14496,0.04228,0.151,4.82,0.88,4.899673459,17.91776,4.10768,18.38257758,14.83776,4.32768,15.456,3.08,-0.22,3.087847146
02/05/2020 14:00,4.06112,0.57116,4.101087587,0.14112,0.04116,0.147,3.92,0.53,3.955666821,4.05728,0.00504,4.05728313,0.01728,0.00504,0.018,4.04,0,4.04,4.9424,0.9432,5.031594578,0.1824,0.0532,0.19,4.76,0.89,4.842489029,13.4492,2.8556,13.74901567,10.3392,3.0156,10.77,3.11,-0.16,3.114113036
02/05/2020 14:30,3.87016,0.59088,3.915006718,0.14016,0.04088,0.146,3.73,0.55,3.77033155,3.77304,0.00672,3.773045984,0.02304,0.00672,0.024,3.75,0,3.75,4.7008,0.9544,4.796707204,0.2208,0.0644,0.23,4.48,0.89,4.567548577,21.08672,5.54196,21.80282278,18.24672,5.32196,19.007,2.84,0.22,2.848508382
02/05/2020 15:00,3.74016,0.59088,3.786546712,0.14016,0.04088,0.146,3.6,0.55,3.641771547,3.56744,0.01092,3.567456713,0.03744,0.01092,0.039,3.53,0,3.53,4.5452,0.9386,4.641100408,0.2352,0.0686,0.245,4.31,0.87,4.396930748,20.7776,5.4868,21.4898496,18.0576,5.2668,18.81,2.72,0.22,2.728882555
02/05/2020 15:30,3.66112,0.61116,3.711780732,0.14112,0.04116,0.147,3.52,0.57,3.565851932,3.51552,0.01036,3.515535265,0.03552,0.01036,0.037,3.48,0,3.48,4.56464,0.93552,4.659521005,0.22464,0.06552,0.234,4.34,0.87,4.426341605,24.51208,6.59644,25.3841503,21.86208,6.37644,22.773,2.65,0.22,2.659116395
02/05/2020 16:00,3.77112,0.61116,3.820322316,0.14112,0.04116,0.147,3.63,0.57,3.674479555,3.6336,0.0098,3.633613216,0.0336,0.0098,0.035,3.6,0,3.6,4.57008,0.90544,4.658911117,0.19008,0.05544,0.198,4.38,0.85,4.461714917,22.1372,5.8946,22.90855589,19.3872,5.6546,20.195,2.75,0.24,2.760452861
02/05/2020 16:30,3.86112,0.61116,3.909189711,0.14112,0.04116,0.147,3.72,0.57,3.763416001,3.68112,0.00616,3.681125154,0.02112,0.00616,0.022,3.66,0,3.66,4.66976,0.91368,4.758305329,0.14976,0.04368,0.156,4.52,0.87,4.602966435,14.59912,3.72016,15.06565283,11.82912,3.45016,12.322,2.77,0.27,2.783127737
02/05/2020 17:00,3.94016,0.61088,3.987234029,0.14016,0.04088,0.146,3.8,0.57,3.842512199,3.87208,0.00644,3.872085355,0.02208,0.00644,0.023,3.85,0,3.85,4.84072,0.88396,4.920767765,0.15072,0.04396,0.157,4.69,0.84,4.764630101,16.53592,4.21756,17.06529996,13.70592,3.99756,14.277,2.83,0.22,2.838538356
02/05/2020 17:30,4.23824,0.59032,4.279153655,0.13824,0.04032,0.144,4.1,0.55,4.136725758,4.30784,0.00812,4.307847653,0.02784,0.00812,0.029,4.28,0,4.28,5.05208,0.88144,5.128396319,0.14208,0.04144,0.148,4.91,0.84,4.981335162,13.48544,3.28992,13.88094613,10.52544,3.06992,10.964,2.96,0.22,2.968164416
02/05/2020 18:00,4.27824,0.59032,4.318774734,0.13824,0.04032,0.144,4.14,0.55,4.176374025,4.55344,0.00392,4.553441687,0.01344,0.00392,0.014,4.54,0,4.54,5.19288,0.87584,5.266222403,0.12288,0.03584,0.128,5.07,0.84,5.13911471,13.18392,3.18156,13.56237703,10.15392,2.96156,10.577,3.03,0.22,3.0379763
02/05/2020 18:30,4.27728,0.59004,4.317785474,0.13728,0.04004,0.143,4.14,0.55,4.176374025,4.47728,0.00504,4.477282837,0.01728,0.00504,0.018,4.46,0,4.46,5.32216,0.86688,5.392297099,0.09216,0.02688,0.096,5.23,0.84,5.297027468,9.31616,2.10388,9.550766891,6.35616,1.85388,6.621,2.96,0.25,2.970538672
02/05/2020 19:00,4.13728,0.62004,4.183483644,0.13728,0.04004,0.143,4,0.58,4.041831268,4.38344,0.00392,4.383441753,0.01344,0.00392,0.014,4.37,0,4.37,5.24176,0.90968,5.320109548,0.10176,0.02968,0.106,5.14,0.88,5.214786669,9.24616,2.13388,9.489200103,6.35616,1.85388,6.621,2.89,0.28,2.903532331
02/05/2020 19:30,4.02728,0.64004,4.077822385,0.13728,0.04004,0.143,3.89,0.6,3.936000508,4.21864,0.00252,4.218640753,0.00864,0.00252,0.009,4.21,0,4.21,5.0668,0.9424,5.153695761,0.0768,0.0224,0.08,4.99,0.92,5.074100906,6.31048,1.34264,6.451731551,3.54048,1.03264,3.688,2.77,0.31,2.787292593
02/05/2020 20:00,3.98728,0.64004,4.038323043,0.13728,0.04004,0.143,3.85,0.6,3.896472764,4.08,0,4.08,0,0,0,4.08,0,4.08,4.9536,0.9298,5.040107241,0.0336,0.0098,0.035,4.92,0.92,5.005277215,3.122,0.296,3.136000638,0.192,0.056,0.2,2.93,0.24,2.939812919
02/05/2020 20:30,3.84728,0.68004,3.906919221,0.13728,0.04004,0.143,3.71,0.64,3.764797471,3.92,0,3.92,0,0,0,3.92,0,3.92,4.86864,0.97252,4.964821306,0.00864,0.00252,0.009,4.86,0.97,4.955855123,2.82,0.3,2.835912552,0,0,0,2.82,0.3,2.835912552
02/05/2020 21:00,3.79728,0.68004,3.857692289,0.13728,0.04004,0.143,3.66,0.64,3.715534955,4,0,4,0,0,0,4,0,4,4.74824,0.99532,4.851437416,0.01824,0.00532,0.019,4.73,0.99,4.83249418,2.85,0.3,2.865745976,0,0,0,2.85,0.3,2.865745976
02/05/2020 21:30,3.86632,0.67976,3.925621479,0.13632,0.03976,0.142,3.73,0.64,3.784507894,4.03,0,4.03,0,0,0,4.03,0,4.03,4.90056,0.94308,4.990479756,0.01056,0.00308,0.011,4.89,0.94,4.97952809,2.93,0.3,2.945318319,0,0,0,2.93,0.3,2.945318319
02/05/2020 22:00,3.72824,0.68032,3.789803267,0.13824,0.04032,0.144,3.59,0.64,3.646601157,3.91,0,3.91,0,0,0,3.91,0,3.91,4.89288,0.98084,4.99022262,0.00288,0.00084,0.003,4.89,0.98,4.987233702,2.99,0.3,3.005012479,0,0,0,2.99,0.3,3.005012479
02/05/2020 22:30,3.5692,0.6806,3.633511387,0.1392,0.0406,0.145,3.43,0.64,3.489197615,3.73,0,3.73,0,0,0,3.73,0,3.73,4.71,0.98,4.810873102,0,0,0,4.71,0.98,4.810873102,2.8,0.3,2.816025568,0,0,0,2.8,0.3,2.816025568
02/05/2020 23:00,3.35112,0.71116,3.425748648,0.14112,0.04116,0.147,3.21,0.67,3.279176726,3.49,0,3.49,0,0,0,3.49,0,3.49,4.5296,1.0028,4.639276237,0.0096,0.0028,0.01,4.52,1,4.629298003,2.62,0.34,2.641968963,0,0,0,2.62,0.34,2.641968963
02/05/2020 23:30,3.21112,0.71116,3.288926907,0.14112,0.04116,0.147,3.07,0.67,3.142260333,3.3,0,3.3,0,0,0,3.3,0,3.3,4.25864,1.00252,4.375049828,0.00864,0.00252,0.009,4.25,1,4.366062299,2.5,0.34,2.523014071,0,0,0,2.5,0.34,2.523014071
03/05/2020 00:00,3.01016,0.73088,3.09761986,0.14016,0.04088,0.146,2.87,0.69,2.951779125,3.07,0,3.07,0,0,0,3.07,0,3.07,4.13672,1.02196,4.261086082,0.00672,0.00196,0.007,4.13,1.02,4.254092148,2.39,0.34,2.414062965,0,0,0,2.39,0.34,2.414062965
03/05/2020 00:30,2.92016,0.73088,3.010235871,0.14016,0.04088,0.146,2.78,0.69,2.864349839,2.83,0,2.83,0,0,0,2.83,0,2.83,3.91728,1.02504,4.049171471,0.01728,0.00504,0.018,3.9,1.02,4.031178488,2.34,0.34,2.364571843,0,0,0,2.34,0.34,2.364571843
03/05/2020 01:00,2.81112,0.73116,2.904649824,0.14112,0.04116,0.147,2.67,0.69,2.757716447,2.77,0,2.77,0,0,0,2.77,0,2.77,3.81288,1.02084,3.947172178,0.00288,0.00084,0.003,3.81,1.02,3.944172917,2.31,0.34,2.334887578,0,0,0,2.31,0.34,2.334887578
03/05/2020 01:30,2.76016,0.73088,2.855287866,0.14016,0.04088,0.146,2.62,0.69,2.709335712,2.88,0,2.88,0,0,0,2.88,0,2.88,3.81,1,3.939048108,0,0,0,3.81,1,3.939048108,2.31,0.34,2.334887578,0,0,0,2.31,0.34,2.334887578
03/05/2020 02:00,2.8892,0.7006,2.972930709,0.1392,0.0406,0.145,2.75,0.66,2.828091229,3.12,0,3.12,0,0,0,3.12,0,3.12,3.85,1,3.977750621,0,0,0,3.85,1,3.977750621,2.4,0.34,2.423963696,0,0,0,2.4,0.34,2.423963696
03/05/2020 02:30,2.8492,0.7006,2.934072426,0.1392,0.0406,0.145,2.71,0.66,2.789211358,3.19,0,3.19,0,0,0,3.19,0,3.19,3.82,1,3.948721312,0,0,0,3.82,1,3.948721312,2.4,0.34,2.423963696,0,0,0,2.4,0.34,2.423963696
03/05/2020 03:00,2.82112,0.70116,2.906947437,0.14112,0.04116,0.147,2.68,0.66,2.760072463,3.17,0,3.17,0,0,0,3.17,0,3.17,3.77,1,3.900371777,0,0,0,3.77,1,3.900371777,2.33,0.34,2.354676199,0,0,0,2.33,0.34,2.354676199
03/05/2020 03:30,2.75112,0.70116,2.839064388,0.14112,0.04116,0.147,2.61,0.66,2.69215527,3.15,0,3.15,0,0,0,3.15,0,3.15,3.77,1,3.900371777,0,0,0,3.77,1,3.900371777,2.33,0.34,2.354676199,0,0,0,2.33,0.34,2.354676199
03/05/2020 04:00,2.73112,0.70116,2.819688245,0.14112,0.04116,0.147,2.59,0.66,2.672770099,3.04,0,3.04,0,0,0,3.04,0,3.04,3.80288,0.98084,3.927332861,0.00288,0.00084,0.003,3.8,0.98,3.924334338,2.29,0.34,2.31510259,0,0,0,2.29,0.34,2.31510259
03/05/2020 04:30,2.73208,0.67144,2.813377472,0.14208,0.04144,0.148,2.59,0.63,2.665520587,2.96,0,2.96,0,0,0,2.96,0,2.96,3.73552,0.99036,3.864572758,0.03552,0.01036,0.037,3.7,0.98,3.827584094,2.29,0.32,2.312249986,0,0,0,2.29,0.32,2.312249986
03/05/2020 05:00,2.73208,0.67144,2.813377472,0.14208,0.04144,0.148,2.59,0.63,2.665520587,2.88,0,2.88,0,0,0,2.88,0,2.88,3.69992,0.99456,3.831260576,0.04992,0.01456,0.052,3.65,0.98,3.779272417,2.35,0.28,2.366622065,0,0,0,2.35,0.28,2.366622065
03/05/2020 05:30,2.65304,0.70172,2.744272618,0.14304,0.04172,0.149,2.51,0.66,2.595322716,2.81,0,2.81,0,0,0,2.81,0,2.81,3.7276,0.9968,3.858576421,0.0576,0.0168,0.06,3.67,0.98,3.798591844,2.2,0.32,2.223150917,0,0,0,2.2,0.32,2.223150917
03/05/2020 06:00,2.4892,0.7206,2.591405217,0.1392,0.0406,0.145,2.35,0.68,2.446405526,2.79,0,2.79,0,0,0,2.79,0,2.79,3.60952,1.02736,3.752879321,0.05952,0.01736,0.062,3.55,1.01,3.690880654,2.04,0.32,2.06494552,0,0,0,2.04,0.32,2.06494552
03/05/2020 06:30,2.5792,0.7206,2.677972554,0.1392,0.0406,0.145,2.44,0.68,2.532982432,2.85,0,2.85,0,0,0,2.85,0,2.85,3.75816,0.98988,3.886338765,0.06816,0.01988,0.071,3.69,0.97,3.815363679,2.08,0.35,2.10924157,0,0,0,2.08,0.35,2.10924157
03/05/2020 07:00,2.60824,0.72032,2.705878194,0.13824,0.04032,0.144,2.47,0.68,2.561893831,2.96,0,2.96,0,0,0,2.96,0,2.96,3.82448,0.96464,3.944258815,0.08448,0.02464,0.088,3.74,0.94,3.856319489,2.3,0.26,2.314649001,0,0,0,2.3,0.26,2.314649001
03/05/2020 07:30,2.71824,0.72032,2.81206145,0.13824,0.04032,0.144,2.58,0.68,2.668107944,3.11,0,3.11,0,0,0,3.11,0,3.11,4.03744,0.95092,4.147911595,0.03744,0.01092,0.039,4,0.94,4.108965807,2.36,0.26,2.374278838,0,0,0,2.36,0.26,2.374278838
03/05/2020 08:00,2.86728,0.72004,2.95630719,0.13728,0.04004,0.143,2.73,0.68,2.813414296,3.35,0,3.35,0,0,0,3.35,0,3.35,4.14688,0.91784,4.247239574,0.02688,0.00784,0.028,4.12,0.91,4.21930089,2.51,0.23,2.52051582,0,0,0,2.51,0.23,2.52051582
03/05/2020 08:30,3.08632,0.66976,3.158156044,0.13632,0.03976,0.142,2.95,0.63,3.016521175,3.49,0,3.49,0,0,0,3.49,0,3.49,4.37672,0.91196,4.470721306,0.00672,0.00196,0.007,4.37,0.91,4.463742824,2.58,0.25,2.592084104,0,0,0,2.58,0.25,2.592084104
03/05/2020 09:00,3.30536,0.66948,3.37247805,0.13536,0.03948,0.141,3.17,0.63,3.231996287,3.61,0,3.61,0,0,0,3.61,0,3.61,4.50152,0.93336,4.597264752,0.01152,0.00336,0.012,4.49,0.93,4.585302607,4.90656,0.84608,4.978974031,2.14656,0.62608,2.236,2.76,0.22,2.768754233
03/05/2020 09:30,3.52824,0.64032,3.585873283,0.13824,0.04032,0.144,3.39,0.6,3.442687903,3.84,0,3.84,0,0,0,3.84,0,3.84,4.77248,0.90364,4.857276047,0.01248,0.00364,0.013,4.76,0.9,4.8443369,5.0588,0.8584,5.13111177,2.1888,0.6384,2.28,2.87,0.22,2.878419705
03/05/2020 10:00,3.75728,0.61004,3.806481551,0.13728,0.04004,0.143,3.62,0.57,3.664600933,3.99096,0.00028,3.99096001,0.00096,0.00028,0.001,3.99,0,3.99,4.88592,0.90756,4.969494884,0.02592,0.00756,0.027,4.86,0.9,4.942630878,5.67456,1.00008,5.762012773,2.67456,0.78008,2.786,3,0.22,3.008055851
03/05/2020 10:30,3.94632,0.57976,3.98867938,0.13632,0.03976,0.142,3.81,0.54,3.848077442,4.05384,0.00112,4.053840155,0.00384,0.00112,0.004,4.05,0,4.05,5.03472,0.89596,5.113819492,0.05472,0.01596,0.057,4.98,0.88,5.057153349,7.68768,1.58724,7.849825132,4.68768,1.36724,4.883,3,0.22,3.008055851
03/05/2020 11:00,3.98536,0.57948,4.027268479,0.13536,0.03948,0.141,3.85,0.54,3.887685687,4.1148,0.0014,4.114800238,0.0048,0.0014,0.005,4.11,0,4.11,5.03664,0.89652,5.115807913,0.05664,0.01652,0.059,4.98,0.88,5.057153349,11.74464,2.73552,12.05900653,8.62464,2.51552,8.984,3.12,0.22,3.127746793
03/05/2020 11:30,4.10728,0.58004,4.148035125,0.13728,0.04004,0.143,3.97,0.54,4.006557126,4.23768,0.00224,4.237680592,0.00768,0.00224,0.008,4.23,0,4.23,5.12184,0.89512,5.199469665,0.05184,0.01512,0.054,5.07,0.88,5.145804116,12.85344,3.05892,13.21241505,9.73344,2.83892,10.139,3.12,0.22,3.127746793
03/05/2020 12:00,4.23824,0.56032,4.275118338,0.13824,0.04032,0.144,4.1,0.52,4.132844057,4.3296,0.0028,4.329600905,0.0096,0.0028,0.01,4.32,0,4.32,5.20432,0.89876,5.281355527,0.06432,0.01876,0.067,5.14,0.88,5.214786669,14.92288,3.25584,15.27392686,11.64288,3.39584,12.128,3.28,-0.14,3.282986445
03/05/2020 12:30,4.32728,0.54004,4.360848014,0.13728,0.04004,0.143,4.19,0.5,4.219727479,4.3544,0.0042,4.354402026,0.0144,0.0042,0.015,4.34,0,4.34,5.1916,0.9038,5.269683577,0.0816,0.0238,0.085,5.11,0.88,5.185219378,18.63152,4.26336,19.11307866,15.37152,4.48336,16.012,3.26,-0.22,3.26741488
03/05/2020 13:00,4.27728,0.54004,4.31123734,0.13728,0.04004,0.143,4.14,0.5,4.170083932,4.25536,0.00448,4.255362358,0.01536,0.00448,0.016,4.24,0,4.24,5.20984,0.88912,5.285164822,0.09984,0.02912,0.104,5.11,0.86,5.181862599,22.99736,5.54548,23.65651951,19.76736,5.76548,20.591,3.23,-0.22,3.237483591
03/05/2020 13:30,4.20824,0.54032,4.242785594,0.13824,0.04032,0.144,4.07,0.5,4.100597517,4.1592,0.0056,4.15920377,0.0192,0.0056,0.02,4.14,0,4.14,4.98616,0.89388,5.065650304,0.11616,0.03388,0.121,4.87,0.86,4.945351353,22.82736,5.98548,23.59903251,19.76736,5.76548,20.591,3.06,0.22,3.067898303
03/05/2020 14:00,4.11824,0.56032,4.156183249,0.13824,0.04032,0.144,3.98,0.52,4.013826105,3.894,0.007,3.894006292,0.024,0.007,0.025,3.87,0,3.87,4.77112,0.94116,4.863061608,0.14112,0.04116,0.147,4.63,0.9,4.716661955,27.53288,7.43084,28.51800947,24.72288,7.21084,25.753,2.81,0.22,2.818598943
03/05/2020 14:30,4.03824,0.56032,4.076927863,0.13824,0.04032,0.144,3.9,0.52,3.934513947,3.82632,0.00476,3.826322961,0.01632,0.00476,0.017,3.81,0,3.81,4.6044,0.9192,4.695255904,0.1344,0.0392,0.14,4.47,0.88,4.555798503,25.0932,6.7076,25.97422923,22.2432,6.4876,23.17,2.85,0.22,2.858478616
03/05/2020 15:00,4.1892,0.5606,4.226543387,0.1392,0.0406,0.145,4.05,0.52,4.083246258,4.11576,0.00168,4.115760343,0.00576,0.00168,0.006,4.11,0,4.11,4.74048,0.92764,4.830389901,0.06048,0.01764,0.063,4.68,0.91,4.767651413,12.068,2.859,12.40203632,9.048,2.639,9.425,3.02,0.22,3.028002642
03/05/2020 15:30,4.28824,0.56032,4.324691989,0.13824,0.04032,0.144,4.15,0.52,4.182451434,4.22096,0.00028,4.220960009,0.00096,0.00028,0.001,4.22,0,4.22,4.92592,0.89756,5.007025245,0.02592,0.00756,0.027,4.9,0.89,4.98017068,7.77768,1.58724,7.937986961,4.68768,1.36724,4.883,3.09,0.22,3.097821815
03/05/2020 16:00,4.38824,0.56032,4.423868081,0.13824,0.04032,0.144,4.25,0.52,4.28169359,4.45096,0.00028,4.450960009,0.00096,0.00028,0.001,4.45,0,4.45,5.08632,0.89476,5.164421226,0.01632,0.00476,0.017,5.07,0.89,5.147523676,4.65752,0.67136,4.705657956,1.54752,0.45136,1.612,3.11,0.22,3.11777164
03/05/2020 16:30,4.66728,0.59004,4.704428743,0.13728,0.04004,0.143,4.53,0.55,4.563266374,4.8,0,4.8,0,0,0,4.8,0,4.8,5.43728,0.86504,5.50566145,0.01728,0.00504,0.018,5.42,0.86,5.487804661,3.35,0.22,3.357216109,0,0,0,3.35,0.22,3.357216109
03/05/2020 17:00,4.77632,0.58976,4.812592815,0.13632,0.03976,0.142,4.64,0.55,4.67248328,5.04,0,5.04,0,0,0,5.04,0,5.04,5.67192,0.83056,5.732408429,0.00192,0.00056,0.002,5.67,0.83,5.730427558,3.44,0.22,3.447027705,0,0,0,3.44,0.22,3.447027705
03/05/2020 17:30,4.78632,0.58976,4.8225176,0.13632,0.03976,0.142,4.65,0.55,4.682413907,5.32,0,5.32,0,0,0,5.32,0,5.32,5.92096,0.80028,5.974798356,0.00096,0.00028,0.001,5.92,0.8,5.973809505,3.44,0.22,3.447027705,0,0,0,3.44,0.22,3.447027705
03/05/2020 18:00,4.71632,0.58976,4.753050726,0.13632,0.03976,0.142,4.58,0.55,4.612905809,5.38,0,5.38,0,0,0,5.38,0,5.38,6.10096,0.80028,6.153223627,0.00096,0.00028,0.001,6.1,0.8,6.152235366,3.36,0.24,3.368560523,0,0,0,3.36,0.24,3.368560523
03/05/2020 18:30,4.55824,0.63032,4.601614412,0.13824,0.04032,0.144,4.42,0.59,4.459203965,5.03,0,5.03,0,0,0,5.03,0,5.03,5.89096,0.83028,5.949182683,0.00096,0.00028,0.001,5.89,0.83,5.948193003,3.28,0.26,3.290288741,0,0,0,3.28,0.26,3.290288741
03/05/2020 19:00,4.37112,0.66116,4.420839581,0.14112,0.04116,0.147,4.23,0.62,4.275195902,4.65,0,4.65,0,0,0,4.65,0,4.65,5.59192,0.87056,5.659279459,0.00192,0.00056,0.002,5.59,0.87,5.657296174,3.08,0.26,3.090954545,0,0,0,3.08,0.26,3.090954545
03/05/2020 19:30,4.21112,0.66116,4.262706206,0.14112,0.04116,0.147,4.07,0.62,4.116952757,4.41,0,4.41,0,0,0,4.41,0,4.41,5.39096,0.90028,5.465615592,0.00096,0.00028,0.001,5.39,0.9,5.464622585,3.05,0.26,3.061061907,0,0,0,3.05,0.26,3.061061907
03/05/2020 20:00,4.07208,0.68144,4.128703913,0.14208,0.04144,0.148,3.93,0.64,3.981770963,4.26,0,4.26,0,0,0,4.26,0,4.26,5.1,0.94,5.185903971,0,0,0,5.1,0.94,5.185903971,3.13,0.23,3.138439102,0,0,0,3.13,0.23,3.138439102
03/05/2020 20:30,3.90112,0.68116,3.960140932,0.14112,0.04116,0.147,3.76,0.64,3.814079181,4.17,0,4.17,0,0,0,4.17,0,4.17,5.02,0.94,5.107249749,0,0,0,5.02,0.94,5.107249749,3.01,0.27,3.022085373,0,0,0,3.01,0.27,3.022085373
03/05/2020 21:00,3.81208,0.71144,3.877899019,0.14208,0.04144,0.148,3.67,0.67,3.730656779,4.04,0,4.04,0,0,0,4.04,0,4.04,4.86,0.99,4.959808464,0,0,0,4.86,0.99,4.959808464,3.01,0.27,3.022085373,0,0,0,3.01,0.27,3.022085373
03/05/2020 21:30,3.79112,0.69116,3.85360779,0.14112,0.04116,0.147,3.65,0.65,3.707424982,4.13,0,4.13,0,0,0,4.13,0,4.13,5.01,0.95,5.099274458,0,0,0,5.01,0.95,5.099274458,3.08,0.27,3.091811767,0,0,0,3.08,0.27,3.091811767
03/05/2020 22:00,3.67208,0.69144,3.736610871,0.14208,0.04144,0.148,3.53,0.65,3.589345344,3.98,0,3.98,0,0,0,3.98,0,3.98,4.82,0.98,4.918617692,0,0,0,4.82,0.98,4.918617692,3.05,0.27,3.061927498,0,0,0,3.05,0.27,3.061927498
03/05/2020 22:30,3.43016,0.71088,3.503048387,0.14016,0.04088,0.146,3.29,0.67,3.357528853,3.74,0,3.74,0,0,0,3.74,0,3.74,4.71,0.98,4.810873102,0,0,0,4.71,0.98,4.810873102,3.05,0.23,3.058659837,0,0,0,3.05,0.23,3.058659837
03/05/2020 23:00,3.25112,0.71116,3.327991857,0.14112,0.04116,0.147,3.11,0.67,3.181351914,3.55,0,3.55,0,0,0,3.55,0,3.55,4.44576,0.98168,4.552853786,0.00576,0.00168,0.006,4.44,0.98,4.546867053,2.95,0.23,2.958952517,0,0,0,2.95,0.23,2.958952517
03/05/2020 23:30,3.07208,0.71144,3.153382692,0.14208,0.04144,0.148,2.93,0.67,3.005628054,3.33,0,3.33,0,0,0,3.33,0,3.33,4.18,0.98,4.293343685,0,0,0,4.18,0.98,4.293343685,2.84,0.23,2.849298159,0,0,0,2.84,0.23,2.849298159
04/05/2020 00:00,2.87016,0.71088,2.956884983,0.14016,0.04088,0.146,2.73,0.67,2.811014052,3.04,0,3.04,0,0,0,3.04,0,3.04,3.94,1.02,4.069889433,0,0,0,3.94,1.02,4.069889433,2.76,0.23,2.769566753,0,0,0,2.76,0.23,2.769566753
04/05/2020 00:30,2.83016,0.71088,2.918074022,0.14016,0.04088,0.146,2.69,0.67,2.772183255,2.84,0,2.84,0,0,0,2.84,0,2.84,3.84,1,3.96807258,0,0,0,3.84,1,3.96807258,2.67,0.23,2.679888057,0,0,0,2.67,0.23,2.679888057
04/05/2020 01:00,2.72112,0.71116,2.812515351,0.14112,0.04116,0.147,2.58,0.67,2.665576861,2.81,0,2.81,0,0,0,2.81,0,2.81,3.82,1,3.948721312,0,0,0,3.82,1,3.948721312,2.6,0.23,2.610153252,0,0,0,2.6,0.23,2.610153252
04/05/2020 01:30,2.69016,0.71088,2.782500889,0.14016,0.04088,0.146,2.55,0.67,2.636550777,2.9,0,2.9,0,0,0,2.9,0,2.9,3.75,0.98,3.875938596,0,0,0,3.75,0.98,3.875938596,2.57,0.23,2.580271304,0,0,0,2.57,0.23,2.580271304
04/05/2020 02:00,2.8292,0.6906,2.91226733,0.1392,0.0406,0.145,2.69,0.65,2.767417569,3.2,0,3.2,0,0,0,3.2,0,3.2,3.75,1,3.881043674,0,0,0,3.75,1,3.881043674,2.64,0.23,2.65,0,0,0,2.64,0.23,2.65
04/05/2020 02:30,2.78016,0.69088,2.864717229,0.14016,0.04088,0.146,2.64,0.65,2.718841665,3.3,0,3.3,0,0,0,3.3,0,3.3,3.75,1,3.881043674,0,0,0,3.75,1,3.881043674,2.59,0.23,2.600192301,0,0,0,2.59,0.23,2.600192301
04/05/2020 03:00,2.75016,0.69088,2.835611962,0.14016,0.04088,0.146,2.61,0.65,2.689721175,3.26,0,3.26,0,0,0,3.26,0,3.26,3.79,1,3.919706622,0,0,0,3.79,1,3.919706622,2.59,0.23,2.600192301,0,0,0,2.59,0.23,2.600192301
04/05/2020 03:30,2.6992,0.6906,2.786145904,0.1392,0.0406,0.145,2.56,0.65,2.641230774,3.26,0,3.26,0,0,0,3.26,0,3.26,3.77,1,3.900371777,0,0,0,3.77,1,3.900371777,2.57,0.23,2.580271304,0,0,0,2.57,0.23,2.580271304
04/05/2020 04:00,2.6692,0.6706,2.752150614,0.1392,0.0406,0.145,2.53,0.63,2.607259097,3.22,0,3.22,0,0,0,3.22,0,3.22,3.74,1,3.871382182,0,0,0,3.74,1,3.871382182,2.55,0.23,2.560351538,0,0,0,2.55,0.23,2.560351538
04/05/2020 04:30,2.7392,0.6706,2.820092374,0.1392,0.0406,0.145,2.6,0.63,2.675238307,3.1,0,3.1,0,0,0,3.1,0,3.1,3.76,1,3.890706877,0,0,0,3.76,1,3.890706877,2.6,0.23,2.610153252,0,0,0,2.6,0.23,2.610153252
04/05/2020 05:00,2.67016,0.67088,2.753149905,0.14016,0.04088,0.146,2.53,0.63,2.607259097,3.03,0,3.03,0,0,0,3.03,0,3.03,3.85,1,3.977750621,0,0,0,3.85,1,3.977750621,2.65,0.23,2.659962406,0,0,0,2.65,0.23,2.659962406
04/05/2020 05:30,2.64016,0.67088,2.724064023,0.14016,0.04088,0.146,2.5,0.63,2.578158257,3.08,0,3.08,0,0,0,3.08,0,3.08,3.88,0.96,3.996998874,0,0,0,3.88,0.96,3.996998874,2.58,0.23,2.59023165,0,0,0,2.58,0.23,2.59023165
04/05/2020 06:00,2.6792,0.6706,2.761850286,0.1392,0.0406,0.145,2.54,0.63,2.61696389,3.08,0,3.08,0,0,0,3.08,0,3.08,4.05,0.92,4.153179505,0,0,0,4.05,0.92,4.153179505,2.36,0.27,2.375394704,0,0,0,2.36,0.27,2.375394704
04/05/2020 06:30,2.82728,0.65004,2.901045363,0.13728,0.04004,0.143,2.69,0.61,2.758296576,3.28,0,3.28,0,0,0,3.28,0,3.28,4.50096,0.73028,4.559819053,0.00096,0.00028,0.001,4.5,0.73,4.558826603,2.56,0.24,2.571225389,0,0,0,2.56,0.24,2.571225389
04/05/2020 07:00,2.99728,0.62004,3.06074125,0.13728,0.04004,0.143,2.86,0.58,2.918218635,3.54,0,3.54,0,0,0,3.54,0,3.54,5.04096,0.44028,5.06015061,0.00096,0.00028,0.001,5.04,0.44,5.059169892,2.78,0.22,2.788691449,0,0,0,2.78,0.22,2.788691449
04/05/2020 07:30,3.2692,0.6006,3.323911702,0.1392,0.0406,0.145,3.13,0.56,3.179701244,3.91,0,3.91,0,0,0,3.91,0,3.91,5.58864,0.27252,5.595280529,0.00864,0.00252,0.009,5.58,0.27,5.586528439,2.95,0.22,2.958192015,0,0,0,2.95,0.22,2.958192015
04/05/2020 08:00,3.59112,0.56116,3.634699905,0.14112,0.04116,0.147,3.45,0.52,3.488968329,4.22096,0.00028,4.220960009,0.00096,0.00028,0.001,4.22,0,4.22,6.24512,-0.20684,6.248544358,0.04512,0.01316,0.047,6.2,-0.22,6.203901998,3.32,-0.22,3.327281172,0,0,0,3.32,-0.22,3.327281172
04/05/2020 08:30,4.10824,0.47032,4.135073978,0.13824,0.04032,0.144,3.97,0.43,3.993219253,4.57,0,4.57,0,0,0,4.57,0,4.57,6.77976,-0.21132,6.783052543,0.02976,0.00868,0.031,6.75,-0.22,6.753584234,3.59,-0.22,3.59673463,0,0,0,3.59,-0.22,3.59673463
04/05/2020 09:00,4.29728,0.43004,4.318744007,0.13728,0.04004,0.143,4.16,0.39,4.178241257,4.6,0,4.6,0,0,0,4.6,0,4.6,6.94112,-0.21384,6.944413179,0.02112,0.00616,0.022,6.92,-0.22,6.923496227,3.82,-0.24,3.827531842,0,0,0,3.82,-0.24,3.827531842
04/05/2020 09:30,4.29632,0.42976,4.317760901,0.13632,0.03976,0.142,4.16,0.39,4.178241257,4.57384,0.00112,4.573840137,0.00384,0.00112,0.004,4.57,0,4.57,6.93512,-0.20684,6.938203817,0.04512,0.01316,0.047,6.89,-0.22,6.893511442,3.89,-0.24,3.897396567,0,0,0,3.89,-0.24,3.897396567
04/05/2020 10:00,4.35632,0.42976,4.37746703,0.13632,0.03976,0.142,4.22,0.39,4.237983011,4.56152,0.00336,4.561521237,0.01152,0.00336,0.012,4.55,0,4.55,6.93968,-0.19676,6.942468797,0.07968,0.02324,0.083,6.86,-0.22,6.86352679,3.85,-0.24,3.857473266,0,0,0,3.85,-0.24,3.857473266
04/05/2020 10:30,4.37632,0.40976,4.395461295,0.13632,0.03976,0.142,4.24,0.37,4.25611325,4.51248,0.00364,4.512481468,0.01248,0.00364,0.013,4.5,0,4.5,6.8552,-0.1864,6.857733736,0.1152,0.0336,0.12,6.74,-0.22,6.743589549,4.39336,-0.08152,4.394116248,0.54336,0.15848,0.566,3.85,-0.24,3.857473266
04/05/2020 11:00,4.37632,0.39976,4.39454034,0.13632,0.03976,0.142,4.24,0.36,4.255255574,4.43784,0.00812,4.437847429,0.02784,0.00812,0.029,4.41,0,4.41,6.8104,-0.2078,6.813569476,0.1104,0.0322,0.115,6.7,-0.24,6.704297129,5.71024,0.21632,5.714335937,1.77024,0.51632,1.844,3.94,-0.3,3.951404813
04/05/2020 11:30,4.31536,0.40948,4.334744029,0.13536,0.03948,0.141,4.18,0.37,4.196343647,4.424,0.007,4.424005538,0.024,0.007,0.025,4.4,0,4.4,6.72488,-0.24816,6.729457214,0.07488,0.02184,0.078,6.65,-0.27,6.655478946,9.29016,1.28088,9.378044914,5.42016,1.58088,5.646,3.87,-0.3,3.881610491
04/05/2020 12:00,4.43728,0.39004,4.454389408,0.13728,0.04004,0.143,4.3,0.35,4.314220671,4.46304,0.00672,4.463045059,0.02304,0.00672,0.024,4.44,0,4.44,6.59992,-0.20544,6.603116658,0.04992,0.01456,0.052,6.55,-0.22,6.553693615,4.01168,-0.20076,4.016700263,0.27168,0.07924,0.283,3.74,-0.28,3.750466638
04/05/2020 12:30,4.3992,0.3906,4.416506425,0.1392,0.0406,0.145,4.26,0.35,4.274353752,4.51456,0.27008,4.522631446,0.03456,0.01008,0.036,4.48,0.26,4.487538301,6.50992,-0.20544,6.51316083,0.04992,0.01456,0.052,6.46,-0.22,6.463745044,7.32656,0.78608,7.368609312,3.58656,1.04608,3.736,3.74,-0.26,3.74902654
04/05/2020 13:00,4.50016,0.43088,4.520740824,0.14016,0.04088,0.146,4.36,0.39,4.377407909,4.68496,0.33728,4.697085054,0.02496,0.00728,0.026,4.66,0.33,4.671669937,6.7584,0.0112,6.75840928,0.0384,0.0112,0.04,6.72,0,6.72,5.38744,0.08592,5.388125091,1.35744,0.39592,1.414,4.03,-0.31,4.041905491
04/05/2020 13:30,4.44112,0.43116,4.462000202,0.14112,0.04116,0.147,4.3,0.39,4.317649824,4.69648,0.34064,4.708817261,0.03648,0.01064,0.038,4.66,0.33,4.671669937,6.65552,0.01036,6.655528063,0.03552,0.01036,0.037,6.62,0,6.62,5.52952,0.09736,5.530377058,1.49952,0.43736,1.562,4.03,-0.34,4.044317
04/05/2020 14:00,4.29112,0.43116,4.312726493,0.14112,0.04116,0.147,4.15,0.39,4.168285019,4.25376,0.01568,4.253788899,0.05376,0.01568,0.056,4.2,0,4.2,6.13368,0.28024,6.140078566,0.10368,0.03024,0.108,6.03,0.25,6.035180196,13.23944,2.59692,13.4917295,9.82944,2.86692,10.239,3.41,-0.27,3.420672449
04/05/2020 14:30,4.14208,0.46144,4.167703636,0.14208,0.04144,0.148,4,0.42,4.021989557,4.07976,0.28868,4.089960611,0.02976,0.00868,0.031,4.05,0.28,4.059667474,6.20688,0.23784,6.211435196,0.02688,0.00784,0.028,6.18,0.23,6.184278454,9.15088,1.37484,9.253582539,5.57088,1.62484,5.803,3.58,-0.25,3.588718434
04/05/2020 15:00,4.11304,0.51172,4.144750342,0.14304,0.04172,0.149,3.97,0.47,3.997724353,4.24016,0.33588,4.253442394,0.02016,0.00588,0.021,4.22,0.33,4.232883178,6.2788,0.2384,6.283324279,0.0288,0.0084,0.03,6.25,0.23,6.254230568,5.548,0.214,5.552125719,1.728,0.504,1.8,3.82,-0.29,3.830992039
04/05/2020 15:30,4.16112,0.51116,4.192398383,0.14112,0.04116,0.147,4.02,0.47,4.04738187,4.35112,0.25616,4.358653829,0.02112,0.00616,0.022,4.33,0.25,4.337211085,6.22992,0.28456,6.236415445,0.04992,0.01456,0.052,6.18,0.27,6.185895246,5.79664,0.28652,5.803716826,1.97664,0.57652,2.059,3.82,-0.29,3.830992039
04/05/2020 16:00,4.06728,0.53004,4.101671489,0.13728,0.04004,0.143,3.93,0.49,3.96042927,4.11376,0.37568,4.130878454,0.05376,0.01568,0.056,4.06,0.36,4.075929342,5.93664,0.40652,5.950542244,0.29664,0.08652,0.309,5.64,0.32,5.64907072,4.662,0.096,4.662988312,1.152,0.336,1.2,3.51,-0.24,3.51819556
04/05/2020 16:30,4.20728,0.53004,4.240536216,0.13728,0.04004,0.143,4.07,0.49,4.099390199,4.1832,0.3226,4.195620693,0.0432,0.0126,0.045,4.14,0.31,4.151590057,5.83968,0.46324,5.858024735,0.31968,0.09324,0.333,5.52,0.37,5.532386465,7.79424,1.03832,7.863096438,4.31424,1.25832,4.494,3.48,-0.22,3.486947089
