Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
04/05/2020 17:00,4.30728,0.53004,4.339769971,0.13728,0.04004,0.143,4.17,0.49,4.198690272,4.41088,0.01484,4.410904964,0.05088,0.01484,0.053,4.36,0,4.36,5.8308,0.5494,5.856626077,0.3408,0.0994,0.355,5.49,0.45,5.508411749,8.61264,1.25952,8.704249445,5.07264,1.47952,5.284,3.54,-0.22,3.54682957
04/05/2020 17:30,4.35632,0.54976,4.390872351,0.13632,0.03976,0.142,4.22,0.51,4.250705824,4.6332,0.0126,4.633217133,0.0432,0.0126,0.045,4.59,0,4.59,5.6628,0.6754,5.702935121,0.2928,0.0854,0.305,5.37,0.59,5.402314319,11.33504,2.04772,11.51851939,7.77504,2.26772,8.099,3.56,-0.22,3.566791275
04/05/2020 18:00,4.41632,0.54976,4.450406543,0.13632,0.03976,0.142,4.28,0.51,4.310278413,4.82224,0.29232,4.831091968,0.04224,0.01232,0.044,4.78,0.28,4.788193814,5.7848,0.6614,5.822487527,0.2448,0.0714,0.255,5.54,0.59,5.571328387,11.04552,1.99536,11.22430281,7.59552,2.21536,7.912,3.45,-0.22,3.457007376
04/05/2020 18:30,4.37632,0.54976,4.410715679,0.13632,0.03976,0.142,4.24,0.51,4.270562024,4.788,0.014,4.788020468,0.048,0.014,0.05,4.74,0,4.74,5.78816,0.71988,5.832754358,0.30816,0.08988,0.321,5.48,0.63,5.516094633,7.66536,1.03948,7.735519543,4.21536,1.22948,4.391,3.45,-0.19,3.455227923
04/05/2020 19:00,4.31536,0.58948,4.355435524,0.13536,0.03948,0.141,4.18,0.55,4.216028937,4.61704,0.01372,4.617060385,0.04704,0.01372,0.049,4.57,0,4.57,5.54168,0.80424,5.599733851,0.39168,0.11424,0.408,5.15,0.69,5.196017706,7.2212,0.9216,7.2797717,3.8112,1.1116,3.97,3.41,-0.19,3.415289153
04/05/2020 19:30,4.1992,0.5906,4.24052933,0.1392,0.0406,0.145,4.06,0.55,4.097084329,4.41416,0.01288,4.414178791,0.04416,0.01288,0.046,4.37,0,4.37,5.30456,0.85008,5.372242809,0.27456,0.08008,0.286,5.03,0.77,5.088595091,4.09824,0.44032,4.121826391,0.85824,0.25032,0.894,3.24,0.19,3.245566206
04/05/2020 20:00,4.00824,0.64032,4.059063636,0.13824,0.04032,0.144,3.87,0.6,3.916235437,4.26088,0.01484,4.260905843,0.05088,0.01484,0.053,4.21,0,4.21,5.07032,0.94176,5.157039538,0.28032,0.08176,0.292,4.79,0.86,4.866590182,3.34,-0.22,3.347237667,0,0,0,3.34,-0.22,3.347237667
04/05/2020 20:30,3.95728,0.66004,4.011946884,0.13728,0.04004,0.143,3.82,0.62,3.86998708,4.18816,0.01988,4.188207182,0.06816,0.01988,0.071,4.12,0,4.12,4.94016,0.97088,5.034658757,0.38016,0.11088,0.396,4.56,0.86,4.640387915,3.2,0.23,3.208254977,0,0,0,3.2,0.23,3.208254977
04/05/2020 21:00,3.88632,0.65976,3.9419242,0.13632,0.03976,0.142,3.75,0.62,3.800907786,4.09736,0.02548,4.097439225,0.08736,0.02548,0.091,4.01,0,4.01,4.93752,1.01136,5.040035,0.34752,0.10136,0.362,4.59,0.91,4.67933756,3.15,0.23,3.158385664,0,0,0,3.15,0.23,3.158385664
04/05/2020 21:30,3.93016,0.65088,3.983692056,0.14016,0.04088,0.146,3.79,0.61,3.838775847,4.29064,0.02352,4.290704464,0.08064,0.02352,0.084,4.21,0,4.21,5.11328,0.97804,5.205976815,0.23328,0.06804,0.243,4.88,0.91,4.964121272,3.31,0.23,3.317981314,0,0,0,3.31,0.23,3.317981314
04/05/2020 22:00,3.75208,0.66144,3.809935328,0.14208,0.04144,0.148,3.61,0.62,3.662854078,4.06296,0.02128,4.063015727,0.07296,0.02128,0.076,3.99,0,3.99,4.98672,1.02196,5.090361343,0.24672,0.07196,0.257,4.74,0.95,4.834263129,3.15,0.25,3.159905062,0,0,0,3.15,0.25,3.159905062
04/05/2020 22:30,3.50112,0.69116,3.568689311,0.14112,0.04116,0.147,3.36,0.65,3.422294552,3.80952,0.01736,3.809559555,0.05952,0.01736,0.062,3.75,0,3.75,4.75936,0.99648,4.862558997,0.15936,0.04648,0.166,4.6,0.95,4.697073557,3.15,0.22,3.157673194,0,0,0,3.15,0.22,3.157673194
04/05/2020 23:00,3.30208,0.69144,3.373695541,0.14208,0.04144,0.148,3.16,0.65,3.226158707,3.52824,0.00532,3.528244011,0.01824,0.00532,0.019,3.51,0,3.51,4.51264,1.01452,4.625275192,0.15264,0.04452,0.159,4.36,0.97,4.466598258,3.02,0.22,3.028002642,0,0,0,3.02,0.22,3.028002642
04/05/2020 23:30,3.07112,0.69116,3.147932687,0.14112,0.04116,0.147,2.93,0.65,3.00123308,3.27112,0.00616,3.2711258,0.02112,0.00616,0.022,3.25,0,3.25,4.23624,1.04432,4.363064703,0.18624,0.05432,0.194,4.05,0.99,4.169244536,2.88,0.22,2.888390555,0,0,0,2.88,0.22,2.888390555
05/05/2020 00:00,2.92208,0.69144,3.002772186,0.14208,0.04144,0.148,2.78,0.65,2.854978108,3.10304,0.00672,3.103047276,0.02304,0.00672,0.024,3.08,0,3.08,3.9772,1.0796,4.121123148,0.3072,0.0896,0.32,3.67,0.99,3.801184026,2.82,0.22,2.828568543,0,0,0,2.82,0.22,2.828568543
05/05/2020 00:30,2.83208,0.69144,2.915264379,0.14208,0.04144,0.148,2.69,0.65,2.767417569,2.848,0.014,2.84803441,0.048,0.014,0.05,2.8,0,2.8,3.87976,1.10368,4.033689031,0.38976,0.11368,0.406,3.49,0.99,3.627698995,2.65,0.24,2.66084573,0,0,0,2.65,0.24,2.66084573
05/05/2020 01:00,2.73112,0.69116,2.817218238,0.14112,0.04116,0.147,2.59,0.65,2.670318333,2.79208,0.00644,2.792087427,0.02208,0.00644,0.023,2.77,0,2.77,3.75272,1.05496,3.898185219,0.22272,0.06496,0.232,3.53,0.99,3.66619694,2.57,0.24,2.5811819,0,0,0,2.57,0.24,2.5811819
05/05/2020 01:30,2.73208,0.69144,2.818217593,0.14208,0.04144,0.148,2.59,0.65,2.670318333,2.924,0.007,2.924008379,0.024,0.007,0.025,2.9,0,2.9,3.79376,1.05568,3.937902386,0.29376,0.08568,0.306,3.5,0.97,3.631927863,2.57,0.24,2.5811819,0,0,0,2.57,0.24,2.5811819
05/05/2020 02:00,2.85112,0.69116,2.933698587,0.14112,0.04116,0.147,2.71,0.65,2.786862035,3.2136,0.0098,3.213614943,0.0336,0.0098,0.035,3.18,0,3.18,3.75136,1.07248,3.901655444,0.35136,0.10248,0.366,3.4,0.97,3.535661183,2.66,0.24,2.670805122,0,0,0,2.66,0.24,2.670805122
05/05/2020 02:30,2.83112,0.67116,2.909586947,0.14112,0.04116,0.147,2.69,0.63,2.762788446,3.24608,0.01344,3.246107823,0.04608,0.01344,0.048,3.2,0,3.2,3.79896,1.05428,3.942537685,0.28896,0.08428,0.301,3.51,0.97,3.641565597,2.64,0.24,2.650886644,0,0,0,2.64,0.24,2.650886644
05/05/2020 03:00,2.74112,0.67116,2.822090466,0.14112,0.04116,0.147,2.6,0.63,2.675238307,3.20112,0.00616,3.201125927,0.02112,0.00616,0.022,3.18,0,3.18,3.71616,1.03888,3.858641834,0.23616,0.06888,0.246,3.48,0.97,3.612658301,2.6,0.24,2.611053427,0,0,0,2.6,0.24,2.611053427
05/05/2020 03:30,2.69112,0.67116,2.77355054,0.14112,0.04116,0.147,2.55,0.63,2.626670897,3.23784,0.00812,3.237850182,0.02784,0.00812,0.029,3.21,0,3.21,3.81456,1.03008,3.951193845,0.27456,0.08008,0.286,3.54,0.95,3.665255789,2.58,0.24,2.591138746,0,0,0,2.58,0.24,2.591138746
05/05/2020 04:00,2.69208,0.67144,2.774549765,0.14208,0.04144,0.148,2.55,0.63,2.626670897,3.16632,0.00476,3.166323578,0.01632,0.00476,0.017,3.15,0,3.15,3.74712,1.01916,3.883245473,0.23712,0.06916,0.247,3.51,0.95,3.636289317,2.56,0.24,2.571225389,0,0,0,2.56,0.24,2.571225389
05/05/2020 04:30,2.76208,0.65144,2.837861871,0.14208,0.04144,0.148,2.62,0.61,2.690074348,3.0848,0.0014,3.084800318,0.0048,0.0014,0.005,3.08,0,3.08,3.80008,1.00544,3.930841844,0.19008,0.05544,0.198,3.61,0.95,3.732907714,2.56,0.24,2.571225389,0,0,0,2.56,0.24,2.571225389
05/05/2020 05:00,2.68208,0.65144,2.760059275,0.14208,0.04144,0.148,2.54,0.61,2.612221277,3.04768,0.00224,3.047680823,0.00768,0.00224,0.008,3.04,0,3.04,3.9296,0.9578,4.044643,0.1296,0.0378,0.135,3.8,0.92,3.909782603,2.62,0.22,2.629220417,0,0,0,2.62,0.22,2.629220417
05/05/2020 05:30,2.68208,0.67144,2.764848061,0.14208,0.04144,0.148,2.54,0.63,2.61696389,3.06288,0.00084,3.062880115,0.00288,0.00084,0.003,3.06,0,3.06,3.97408,0.94744,4.085456449,0.09408,0.02744,0.098,3.88,0.92,3.98758072,2.56,0.22,2.569435736,0,0,0,2.56,0.22,2.569435736
05/05/2020 06:00,2.72112,0.67116,2.802668336,0.14112,0.04116,0.147,2.58,0.63,2.655804963,3.09248,0.00364,3.092482142,0.01248,0.00364,0.013,3.08,0,3.08,4.08536,0.87948,4.178953386,0.13536,0.03948,0.141,3.95,0.84,4.038328862,2.42,0.27,2.4350154,0,0,0,2.42,0.27,2.4350154
05/05/2020 06:30,2.84824,0.65032,2.921538499,0.13824,0.04032,0.144,2.71,0.61,2.777804889,3.36344,0.00392,3.363442284,0.01344,0.00392,0.014,3.35,0,3.35,4.54344,0.68892,4.595373521,0.13344,0.03892,0.139,4.41,0.65,4.457645118,2.62,0.25,2.631900454,0,0,0,2.62,0.25,2.631900454
05/05/2020 07:00,3.00632,0.60976,3.067534384,0.13632,0.03976,0.142,2.87,0.57,2.926055365,3.6644,0.0042,3.664402407,0.0144,0.0042,0.015,3.65,0,3.65,5.08744,0.38592,5.102056448,0.15744,0.04592,0.164,4.93,0.34,4.94171023,2.85,0.09,2.851420699,0,0,0,2.85,0.09,2.851420699
05/05/2020 07:30,3.29728,0.56004,3.344502983,0.13728,0.04004,0.143,3.16,0.52,3.202499024,3.99416,0.01288,3.994180767,0.04416,0.01288,0.046,3.95,0,3.95,5.562,0.286,5.569348256,0.192,0.056,0.2,5.37,0.23,5.374923255,3.46912,0.25516,3.478491081,0.42912,0.12516,0.447,3.04,0.13,3.042778336
05/05/2020 08:00,3.57728,0.52004,3.614882266,0.13728,0.04004,0.143,3.44,0.48,3.473326935,4.22024,0.02632,4.220322073,0.09024,0.02632,0.094,4.13,0,4.13,6.19616,-0.15112,6.198002581,0.23616,0.06888,0.246,5.96,-0.22,5.96405902,3.36,-0.25,3.369287759,0,0,0,3.36,-0.25,3.369287759
05/05/2020 08:30,4.01632,0.46976,4.043698901,0.13632,0.03976,0.142,3.88,0.43,3.903754603,4.34888,0.02884,4.348975627,0.09888,0.02884,0.103,4.25,0,4.25,6.64984,-0.12088,6.65093858,0.33984,0.09912,0.354,6.31,-0.22,6.313834017,3.54,-0.27,3.550281679,0,0,0,3.54,-0.27,3.550281679
05/05/2020 09:00,4.21632,0.42976,4.238165641,0.13632,0.03976,0.142,4.08,0.39,4.098597321,4.52384,0.03612,4.523984195,0.12384,0.03612,0.129,4.4,0,4.4,6.76824,-0.10968,6.769128629,0.37824,0.11032,0.394,6.39,-0.22,6.393786046,3.85,-0.27,3.85945592,0,0,0,3.85,-0.27,3.85945592
05/05/2020 09:30,4.25824,0.43032,4.279927943,0.13824,0.04032,0.144,4.12,0.39,4.138417572,4.51792,0.02856,4.51801027,0.09792,0.02856,0.102,4.42,0,4.42,6.75288,-0.11416,6.75384489,0.36288,0.10584,0.378,6.39,-0.22,6.393786046,3.52,0.12,3.522044861,0,0,0,3.52,0.12,3.522044861
05/05/2020 10:00,4.26208,0.41144,4.281893133,0.14208,0.04144,0.148,4.12,0.37,4.136580714,4.30192,0.03556,4.302066968,0.12192,0.03556,0.127,4.18,0,4.18,6.67536,-0.11052,6.676274845,0.37536,0.10948,0.391,6.3,-0.22,6.303840099,5.16744,0.72092,5.217486157,1.71744,0.50092,1.789,3.45,0.22,3.457007376
05/05/2020 10:30,4.344,0.412,4.363494013,0.144,0.042,0.15,4.2,0.37,4.216266121,4.20016,0.04088,4.200358937,0.14016,0.04088,0.146,4.06,0,4.06,6.4168,-0.0926,6.417468114,0.4368,0.1274,0.455,5.98,-0.22,5.984045454,11.34312,2.46216,11.6072651,7.89312,2.30216,8.222,3.45,0.16,3.453708152
05/05/2020 11:00,4.32304,0.41172,4.342601547,0.14304,0.04172,0.149,4.18,0.37,4.196343647,4.25,0.035,4.250144115,0.12,0.035,0.125,4.13,0,4.13,6.44176,-0.08532,6.442325,0.46176,0.13468,0.481,5.98,-0.22,5.984045454,12.81528,2.59904,13.07617721,9.42528,2.74904,9.818,3.39,-0.15,3.393316961
05/05/2020 11:30,4.30304,0.41172,4.322692055,0.14304,0.04172,0.149,4.16,0.37,4.176421914,4.25096,0.25528,4.25861818,0.12096,0.03528,0.126,4.13,0.22,4.135855413,6.42648,-0.06936,6.426854285,0.51648,0.15064,0.538,5.91,-0.22,5.914093337,15.9492,3.3006,16.28714036,12.3792,3.6106,12.895,3.57,-0.31,3.583434107
05/05/2020 12:00,4.34304,0.41172,4.362511868,0.14304,0.04172,0.149,4.2,0.37,4.216266121,4.31728,0.26004,4.325104322,0.13728,0.04004,0.143,4.18,0.22,4.18578547,6.38664,-0.06348,6.386955472,0.53664,0.15652,0.559,5.85,-0.22,5.854135291,13.1556,2.2308,13.34339837,9.2256,2.6908,9.61,3.93,-0.46,3.956829539
05/05/2020 12:30,4.36208,0.41144,4.38144095,0.14208,0.04144,0.148,4.22,0.37,4.236189325,4.33232,0.31276,4.343594755,0.11232,0.03276,0.117,4.22,0.28,4.229278898,6.07944,0.13692,6.080981648,0.46944,0.13692,0.489,5.61,0,5.61,12.582,2.196,12.77220185,8.832,2.576,9.2,3.75,-0.38,3.76920416
05/05/2020 13:00,4.31304,0.43172,4.334592968,0.14304,0.04172,0.149,4.17,0.39,4.188197703,4.20904,0.03472,4.209183199,0.11904,0.03472,0.124,4.09,0,4.09,6.25016,0.16088,6.252230194,0.38016,0.11088,0.396,5.87,0.05,5.870212943,18.3176,3.9868,18.74644084,14.6976,4.2868,15.31,3.62,-0.3,3.632409669
05/05/2020 13:30,4.174,0.452,4.198402077,0.144,0.042,0.15,4.03,0.41,4.05080239,4.0208,0.0294,4.020907485,0.1008,0.0294,0.105,3.92,0,3.92,5.97592,0.35256,5.986310917,0.38592,0.11256,0.402,5.59,0.24,5.595149685,17.12128,3.69704,17.51588803,13.60128,3.96704,14.168,3.52,-0.27,3.530339927
05/05/2020 14:00,4.08496,0.45228,4.109921581,0.14496,0.04228,0.151,3.94,0.41,3.961275047,4.07256,0.47408,4.100060585,0.08256,0.02408,0.086,3.99,0.45,4.015295755,6.092,0.366,6.102984516,0.432,0.126,0.45,5.66,0.24,5.665086054,14.91648,2.97064,15.20940754,11.31648,3.30064,11.788,3.6,-0.33,3.61509336
05/05/2020 14:30,3.99496,0.45228,4.020480394,0.14496,0.04228,0.151,3.85,0.41,3.871769621,3.9364,0.4152,3.958236476,0.0864,0.0252,0.09,3.85,0.39,3.869702831,5.94328,0.34304,5.953171726,0.35328,0.10304,0.368,5.59,0.24,5.595149685,4.228,-0.056,4.228370845,0.768,0.224,0.8,3.46,-0.28,3.471310992
05/05/2020 15:00,4.01496,0.45228,4.040354069,0.14496,0.04228,0.151,3.87,0.41,3.891657744,3.88736,0.36548,3.904502965,0.08736,0.02548,0.091,3.8,0.34,3.815180205,5.96624,0.32932,5.975321866,0.30624,0.08932,0.319,5.66,0.24,5.665086054,4.308,-0.056,4.308363959,0.768,0.224,0.8,3.54,-0.28,3.551056181
05/05/2020 15:30,4.05112,0.48116,4.079594122,0.14112,0.04116,0.147,3.91,0.44,3.934679148,3.86912,0.02016,3.869172521,0.06912,0.02016,0.072,3.8,0,3.8,5.83672,0.31196,5.845050847,0.24672,0.07196,0.257,5.59,0.24,5.595149685,4.308,-0.106,4.309303888,0.768,0.224,0.8,3.54,-0.33,3.555348084
05/05/2020 16:00,4.04728,0.53004,4.081840002,0.13728,0.04004,0.143,3.91,0.49,3.940583713,3.87584,0.36212,3.892719692,0.07584,0.02212,0.079,3.8,0.34,3.815180205,5.73136,0.31748,5.740146427,0.23136,0.06748,0.241,5.5,0.25,5.505678886,3.46,-0.25,3.469020035,0,0,0,3.46,-0.25,3.469020035
05/05/2020 16:30,4.10824,0.53032,4.142327269,0.13824,0.04032,0.144,3.97,0.49,4.000124998,4.13392,0.24156,4.140971601,0.07392,0.02156,0.077,4.06,0.22,4.065956222,5.70496,0.39728,5.718776093,0.26496,0.07728,0.276,5.44,0.32,5.449403637,3.904,-0.108,3.905493567,0.384,0.112,0.4,3.52,-0.22,3.526868299
05/05/2020 17:00,4.28728,0.53004,4.319920393,0.13728,0.04004,0.143,4.15,0.49,4.178827587,4.29144,0.01792,4.291477415,0.06144,0.01792,0.064,4.23,0,4.23,5.70896,0.47428,5.728626869,0.28896,0.08428,0.301,5.42,0.39,5.43401325,7.53808,0.93444,7.595776998,3.95808,1.15444,4.123,3.58,-0.22,3.586753407
05/05/2020 17:30,4.28632,0.55976,4.322715628,0.13632,0.03976,0.142,4.15,0.52,4.182451434,4.61664,0.01652,4.616669557,0.05664,0.01652,0.059,4.56,0,4.56,5.62768,0.65724,5.665928573,0.36768,0.10724,0.383,5.26,0.55,5.288676583,11.13616,1.98388,11.31149148,7.55616,2.20388,7.871,3.58,-0.22,3.586753407
05/05/2020 18:00,4.34536,0.55948,4.381229439,0.13536,0.03948,0.141,4.21,0.52,4.241992456,4.7228,0.0154,4.722825108,0.0528,0.0154,0.055,4.67,0,4.67,5.72408,0.61244,5.756750351,0.21408,0.06244,0.223,5.51,0.55,5.537382053,11.52624,2.10932,11.71765503,7.98624,2.32932,8.319,3.54,-0.22,3.54682957
05/05/2020 18:30,4.36536,0.55948,4.401066439,0.13536,0.03948,0.141,4.23,0.52,4.261842325,4.61896,0.01428,4.618982074,0.04896,0.01428,0.051,4.57,0,4.57,5.69432,0.73876,5.742042024,0.30432,0.08876,0.317,5.39,0.65,5.429051483,10.84624,1.93432,11.01737337,7.38624,2.15432,7.694,3.46,-0.22,3.466987165
05/05/2020 19:00,4.2844,0.5892,4.324724269,0.1344,0.0392,0.14,4.15,0.55,4.186287138,4.5136,0.0098,4.513610639,0.0336,0.0098,0.035,4.48,0,4.48,5.454,0.777,5.509069341,0.264,0.077,0.275,5.19,0.7,5.236993412,8.592,1.491,8.720409681,5.112,1.491,5.325,3.48,0,3.48
05/05/2020 19:30,4.1344,0.5892,4.176172889,0.1344,0.0392,0.14,4,0.55,4.037635447,4.27072,0.00896,4.270729399,0.03072,0.00896,0.032,4.24,0,4.24,5.23304,0.84672,5.301098226,0.26304,0.07672,0.274,4.97,0.77,5.029294185,6.574,1.162,6.675905931,3.264,0.952,3.4,3.31,0.21,3.316654941
05/05/2020 20:00,4.08536,0.61948,4.132060237,0.13536,0.03948,0.141,3.95,0.58,3.992355195,4.27168,0.00924,4.271689993,0.03168,0.00924,0.033,4.24,0,4.24,5.0964,0.9002,5.175292552,0.2064,0.0602,0.215,4.89,0.84,4.961622718,3.572,0.276,3.582647066,0.192,0.056,0.2,3.38,0.22,3.387152196
05/05/2020 20:30,3.9544,0.6492,4.007335773,0.1344,0.0392,0.14,3.82,0.61,3.868397601,4.17496,0.00728,4.174966347,0.02496,0.00728,0.026,4.15,0,4.15,5.07384,0.87612,5.148925966,0.12384,0.03612,0.129,4.95,0.84,5.020766874,3.38,0.17,3.384272448,0,0,0,3.38,0.17,3.384272448
05/05/2020 21:00,3.8344,0.6692,3.892358154,0.1344,0.0392,0.14,3.7,0.63,3.753251923,4.14016,0.00588,4.140164175,0.02016,0.00588,0.021,4.12,0,4.12,5.03648,0.93564,5.122650974,0.15648,0.04564,0.163,4.88,0.89,4.960493927,3.31,0.19,3.315448688,0,0,0,3.31,0.19,3.315448688
05/05/2020 21:30,3.94344,0.66892,3.999771618,0.13344,0.03892,0.139,3.81,0.63,3.861735361,4.22688,0.22784,4.233016135,0.02688,0.00784,0.028,4.2,0.22,4.205757958,5.11152,0.92836,5.195140903,0.13152,0.03836,0.137,4.98,0.89,5.058903043,3.36,0.22,3.367194678,0,0,0,3.36,0.22,3.367194678
05/05/2020 22:00,3.75536,0.66948,3.814568416,0.13536,0.03948,0.141,3.62,0.63,3.674411518,4.00016,0.00588,4.000164322,0.02016,0.00588,0.021,3.98,0,3.98,5.0672,0.9096,5.148192693,0.0672,0.0196,0.07,5,0.89,5.078592325,3.22,0.22,3.227506778,0,0,0,3.22,0.22,3.227506778
05/05/2020 22:30,3.57632,0.66976,3.638494634,0.13632,0.03976,0.142,3.44,0.63,3.497213176,3.81264,0.00952,3.812651885,0.03264,0.00952,0.034,3.78,0,3.78,4.83168,0.98424,4.930908638,0.15168,0.04424,0.158,4.68,0.94,4.773468341,3.1,0.22,3.107796647,0,0,0,3.1,0.22,3.107796647
05/05/2020 23:00,3.34728,0.70004,3.419698729,0.13728,0.04004,0.143,3.21,0.66,3.27714815,3.54496,0.00728,3.544967475,0.02496,0.00728,0.026,3.52,0,3.52,4.52976,1.00368,4.639622743,0.14976,0.04368,0.156,4.38,0.96,4.483971454,3.01,0.22,3.018029158,0,0,0,3.01,0.22,3.018029158
05/05/2020 23:30,3.1292,0.7006,3.20667008,0.1392,0.0406,0.145,2.99,0.66,3.061976486,3.3192,0.0056,3.319204724,0.0192,0.0056,0.02,3.3,0,3.3,4.2744,0.9992,4.389635065,0.1344,0.0392,0.14,4.14,0.96,4.249847056,2.81,0.22,2.818598943,0,0,0,2.81,0.22,2.818598943
06/05/2020 00:00,2.94112,0.70116,3.023542988,0.14112,0.04116,0.147,2.8,0.66,2.87673426,3.0344,0.0042,3.034402907,0.0144,0.0042,0.015,3.02,0,3.02,4.056,0.988,4.174599382,0.096,0.028,0.1,3.96,0.96,4.074702443,2.76,0.22,2.768754233,0,0,0,2.76,0.22,2.768754233
06/05/2020 00:30,2.84112,0.70116,2.926360914,0.14112,0.04116,0.147,2.7,0.66,2.779496357,2.87768,0.00224,2.877680872,0.00768,0.00224,0.008,2.87,0,2.87,3.91296,0.98128,4.034125234,0.07296,0.02128,0.076,3.84,0.96,3.958181401,2.79,0.22,2.798660394,0,0,0,2.79,0.22,2.798660394
06/05/2020 01:00,2.76208,0.70144,2.849755077,0.14208,0.04144,0.148,2.62,0.66,2.701851217,2.80768,0.00224,2.807680894,0.00768,0.00224,0.008,2.8,0,2.8,3.83432,0.95876,3.952370251,0.06432,0.01876,0.067,3.77,0.94,3.88542147,2.73,0.22,2.738850124,0,0,0,2.73,0.22,2.738850124
06/05/2020 01:30,2.76304,0.70172,2.850754462,0.14304,0.04172,0.149,2.62,0.66,2.701851217,2.88288,0.00084,2.882880122,0.00288,0.00084,0.003,2.88,0,2.88,3.8028,0.9554,3.920979087,0.0528,0.0154,0.055,3.75,0.94,3.866018624,2.65,0.22,2.659116395,0,0,0,2.65,0.22,2.659116395
06/05/2020 02:00,2.88208,0.67144,2.959259502,0.14208,0.04144,0.148,2.74,0.63,2.811494265,3.23384,0.00112,3.233840194,0.00384,0.00112,0.004,3.23,0,3.23,3.80376,0.95568,3.921978378,0.05376,0.01568,0.056,3.75,0.94,3.866018624,2.71,0.22,2.718915225,0,0,0,2.71,0.22,2.718915225
06/05/2020 02:30,2.84304,0.67172,2.921315491,0.14304,0.04172,0.149,2.7,0.63,2.772525924,3.3148,0.0014,3.314800296,0.0048,0.0014,0.005,3.31,0,3.31,3.83128,0.95204,3.947795157,0.04128,0.01204,0.043,3.79,0.94,3.904830342,2.7,0.22,2.708948135,0,0,0,2.7,0.22,2.708948135
06/05/2020 03:00,2.814,0.672,2.893126337,0.144,0.042,0.15,2.67,0.63,2.743319158,3.25096,0.00028,3.250960012,0.00096,0.00028,0.001,3.25,0,3.25,3.83512,0.95316,3.951791923,0.04512,0.01316,0.047,3.79,0.94,3.904830342,2.66,0.22,2.669082239,0,0,0,2.66,0.22,2.669082239
06/05/2020 03:30,2.72496,0.67228,2.806664818,0.14496,0.04228,0.151,2.58,0.63,2.655804963,3.2,0,3.2,0,0,0,3.2,0,3.2,3.8728,0.9554,3.98890574,0.0528,0.0154,0.055,3.82,0.94,3.933954753,2.65,0.22,2.659116395,0,0,0,2.65,0.22,2.659116395
06/05/2020 04:00,2.74592,0.67256,2.827085708,0.14592,0.04256,0.152,2.6,0.63,2.675238307,3.24,0,3.24,0,0,0,3.24,0,3.24,3.83416,0.95288,3.950792731,0.04416,0.01288,0.046,3.79,0.94,3.904830342,2.67,0.22,2.679048338,0,0,0,2.67,0.22,2.679048338
06/05/2020 04:30,2.80592,0.64256,2.878553526,0.14592,0.04256,0.152,2.66,0.6,2.726829661,3.16,0,3.16,0,0,0,3.16,0,3.16,3.91088,0.95484,4.025754811,0.05088,0.01484,0.053,3.86,0.94,3.972807571,2.69,0.22,2.698981289,0,0,0,2.69,0.22,2.698981289
06/05/2020 05:00,2.74688,0.64284,2.821097836,0.14688,0.04284,0.153,2.6,0.6,2.668332813,3.13,0,3.13,0,0,0,3.13,0,3.13,4.06336,0.93848,4.170328428,0.06336,0.01848,0.066,4,0.92,4.104436624,2.79,0.22,2.798660394,0,0,0,2.79,0.22,2.798660394
06/05/2020 05:30,2.69688,0.70284,2.786959957,0.14688,0.04284,0.153,2.55,0.66,2.634027335,3.1,0,3.1,0,0,0,3.1,0,3.1,3.98584,0.94212,4.095669738,0.07584,0.02212,0.079,3.91,0.92,4.016777315,2.63,0.22,2.63918548,0,0,0,2.63,0.22,2.63918548
06/05/2020 06:00,2.69592,0.70256,2.785960373,0.14592,0.04256,0.152,2.55,0.66,2.634027335,3.2,0,3.2,0,0,0,3.2,0,3.2,4.212,0.871,4.30111439,0.072,0.021,0.075,4.14,0.85,4.22635777,2.51,0.26,2.523430205,0,0,0,2.51,0.26,2.523430205
06/05/2020 06:30,2.924,0.632,2.991521352,0.144,0.042,0.15,2.78,0.59,2.841918366,3.38,0,3.38,0,0,0,3.38,0,3.38,4.70528,0.55904,4.738373729,0.06528,0.01904,0.068,4.64,0.54,4.671316731,2.74,0.23,2.74963634,0,0,0,2.74,0.23,2.74963634
06/05/2020 07:00,3.03112,0.60116,3.090158863,0.14112,0.04116,0.147,2.89,0.56,2.943756104,3.66,0,3.66,0,0,0,3.66,0,3.66,5.19664,0.28652,5.204532736,0.05664,0.01652,0.059,5.14,0.27,5.147086555,3.692,0.431,3.7170721,0.792,0.231,0.825,2.9,0.2,2.906888371
06/05/2020 07:30,3.2392,0.6006,3.294409962,0.1392,0.0406,0.145,3.1,0.56,3.150174598,3.99,0,3.99,0,0,0,3.99,0,3.99,5.57608,0.23344,5.580964289,0.04608,0.01344,0.048,5.53,0.22,5.5343744,5.65368,0.63024,5.688699324,2.50368,0.73024,2.608,3.15,-0.1,3.151586902
06/05/2020 08:00,3.46728,0.54004,3.509084467,0.13728,0.04004,0.143,3.33,0.5,3.367328318,4.2248,0.0014,4.224800232,0.0048,0.0014,0.005,4.22,0,4.22,6.06048,-0.20236,6.063857469,0.06048,0.01764,0.063,6,-0.22,6.004031979,3.744,-0.128,3.746187395,0.384,0.112,0.4,3.36,-0.24,3.368560523
06/05/2020 08:30,3.93536,0.47948,3.964462057,0.13536,0.03948,0.141,3.8,0.44,3.825388869,4.26536,0.00448,4.265362353,0.01536,0.00448,0.016,4.25,0,4.25,6.56488,-0.19816,6.567870035,0.07488,0.02184,0.078,6.49,-0.22,6.493727743,3.864,-0.128,3.866119502,0.384,0.112,0.4,3.48,-0.24,3.488266045
06/05/2020 09:00,4.0944,0.4292,4.116834221,0.1344,0.0392,0.14,3.96,0.39,3.979158202,4.2536,0.3198,4.265604881,0.0336,0.0098,0.035,4.22,0.31,4.231370936,6.6608,-0.1906,6.663526469,0.1008,0.0294,0.105,6.56,-0.22,6.563687988,3.64,-0.24,3.647903507,0,0,0,3.64,-0.24,3.647903507
06/05/2020 09:30,4.1344,0.4292,4.156618337,0.1344,0.0392,0.14,4,0.39,4.018967529,4.35744,0.25092,4.364658543,0.03744,0.01092,0.039,4.32,0.24,4.326661531,6.49976,-0.17632,6.50215109,0.14976,0.04368,0.156,6.35,-0.22,6.353809881,7.468,0.894,7.521320363,3.888,1.134,4.05,3.58,-0.24,3.588035674
06/05/2020 10:00,4.1944,0.4192,4.215295956,0.1344,0.0392,0.14,4.06,0.38,4.077744475,4.31264,0.00952,4.312650508,0.03264,0.00952,0.034,4.28,0,4.28,6.3988,-0.1766,6.401236521,0.1488,0.0434,0.155,6.25,-0.22,6.253870801,9.23856,1.42208,9.347368742,5.69856,1.66208,5.936,3.54,-0.24,3.548126266
06/05/2020 10:30,4.2692,0.3906,4.287031257,0.1392,0.0406,0.145,4.13,0.35,4.144803976,4.24744,0.01092,4.247454037,0.03744,0.01092,0.039,4.21,0,4.21,6.44072,-0.17604,6.443125344,0.15072,0.04396,0.157,6.29,-0.22,6.293846201,12.27312,2.27716,12.48258516,8.73312,2.54716,9.097,3.54,-0.27,3.550281679
06/05/2020 11:00,4.27112,0.39116,4.288994311,0.14112,0.04116,0.147,4.13,0.35,4.144803976,4.3236,0.0098,4.323611106,0.0336,0.0098,0.035,4.29,0,4.29,6.22128,-0.17296,6.223683797,0.16128,0.04704,0.168,6.06,-0.22,6.063992084,14.80944,3.04692,15.11963077,11.26944,3.28692,11.739,3.54,-0.24,3.548126266
06/05/2020 11:30,4.24016,0.39088,4.25813856,0.14016,0.04088,0.146,4.1,0.35,4.114911907,4.14936,0.01148,4.149375881,0.03936,0.01148,0.041,4.11,0,4.11,6.08688,-0.17716,6.089457595,0.14688,0.04284,0.153,5.94,-0.22,5.944072678,17.328,3.799,17.73955989,13.848,4.039,14.425,3.48,-0.24,3.488266045
06/05/2020 12:00,4.27016,0.43088,4.291843893,0.14016,0.04088,0.146,4.13,0.39,4.148373175,4.1884,0.0112,4.188414975,0.0384,0.0112,0.04,4.15,0,4.15,6.12016,-0.17912,6.12278061,0.14016,0.04088,0.146,5.98,-0.22,5.984045454,17.15224,3.76232,17.56002246,13.72224,4.00232,14.294,3.43,-0.24,3.438386249
06/05/2020 12:30,4.22016,0.43088,4.24209948,0.14016,0.04088,0.146,4.08,0.39,4.098597321,4.2332,0.3226,4.245474414,0.0432,0.0126,0.045,4.19,0.31,4.20145213,6.00896,0.26928,6.014990607,0.16896,0.04928,0.176,5.84,0.22,5.844142367,18.6592,4.1756,19.12070553,15.1392,4.4156,15.77,3.52,-0.24,3.528172331
06/05/2020 13:00,4.22112,0.43116,4.243082959,0.14112,0.04116,0.147,4.08,0.39,4.098597321,4.14512,0.29316,4.155473812,0.04512,0.01316,0.047,4.1,0.28,4.109549854,6.08208,0.26144,6.087696444,0.14208,0.04144,0.148,5.94,0.22,5.944072678,19.54656,4.44608,20.04583835,16.06656,4.68608,16.736,3.48,-0.24,3.488266045
06/05/2020 13:30,4.12112,0.45116,4.14574184,0.14112,0.04116,0.147,3.98,0.41,4.001062359,4.06128,0.01204,4.061297847,0.04128,0.01204,0.043,4.02,0,4.02,5.84688,0.29284,5.854208828,0.14688,0.04284,0.153,5.7,0.25,5.705479822,19.59576,4.46668,20.09838402,16.20576,4.72668,16.881,3.39,-0.26,3.399955882
06/05/2020 14:00,4.06208,0.45144,4.08708845,0.14208,0.04144,0.148,3.92,0.41,3.941383006,3.94744,0.01092,3.947455104,0.03744,0.01092,0.039,3.91,0,3.91,5.82456,0.29508,5.832029784,0.15456,0.04508,0.161,5.67,0.25,5.675508788,17.78632,3.97976,18.226126,14.53632,4.23976,15.142,3.25,-0.26,3.260383413
06/05/2020 14:30,3.98304,0.45172,4.008573138,0.14304,0.04172,0.149,3.84,0.41,3.861825993,3.75456,0.01008,3.754573531,0.03456,0.01008,0.036,3.72,0,3.72,5.80536,0.25948,5.811156047,0.13536,0.03948,0.141,5.67,0.22,5.674266472,12.01,2.22,12.21345569,8.64,2.52,9,3.37,-0.3,3.383326765
06/05/2020 15:00,3.92304,0.45172,3.948961104,0.14304,0.04172,0.149,3.78,0.41,3.802170433,3.70784,0.28812,3.719017424,0.02784,0.00812,0.029,3.68,0.28,3.690636801,5.75112,0.26116,5.757046621,0.14112,0.04116,0.147,5.61,0.22,5.614312068,13.546,2.648,13.80239182,10.176,2.968,10.6,3.37,-0.32,3.385158785
06/05/2020 15:30,3.87496,0.50228,3.907377663,0.14496,0.04228,0.151,3.73,0.46,3.758257575,3.7088,0.0084,3.708809512,0.0288,0.0084,0.03,3.68,0,3.68,5.65536,0.30948,5.663821554,0.13536,0.03948,0.141,5.52,0.27,5.526599316,13.274,2.612,13.52854833,9.984,2.912,10.4,3.29,-0.3,3.303649497
06/05/2020 16:00,3.87496,0.53228,3.91134721,0.14496,0.04228,0.151,3.73,0.49,3.762047315,3.77112,0.00616,3.771125031,0.02112,0.00616,0.022,3.75,0,3.75,5.5196,0.3478,5.530546899,0.1296,0.0378,0.135,5.39,0.31,5.398907297,10.838,1.884,11.00053181,7.488,2.184,7.8,3.35,-0.3,3.363406012
06/05/2020 16:30,4.06592,0.53256,4.100649412,0.14592,0.04256,0.152,3.92,0.49,3.950506297,3.99824,0.00532,3.998243539,0.01824,0.00532,0.019,3.98,0,3.98,5.49944,0.41192,5.514845274,0.10944,0.03192,0.114,5.39,0.38,5.403378573,7.696,1.058,7.768383358,4.416,1.288,4.6,3.28,-0.23,3.288054136
06/05/2020 17:00,4.10496,0.53228,4.139325863,0.14496,0.04228,0.151,3.96,0.49,3.990200496,4.1644,0.0042,4.164402118,0.0144,0.0042,0.015,4.15,0,4.15,5.49272,0.49996,5.515426819,0.10272,0.02996,0.107,5.39,0.47,5.410452846,9.43888,1.54884,9.565111656,6.09888,1.77884,6.353,3.34,-0.23,3.347909796
06/05/2020 17:30,4.22304,0.53172,4.256382619,0.14304,0.04172,0.149,4.08,0.49,4.109318678,4.3944,0.0042,4.394402007,0.0144,0.0042,0.015,4.38,0,4.38,5.36696,0.64828,5.405971384,0.09696,0.02828,0.101,5.27,0.62,5.306345258,13.302,2.661,13.5655492,9.912,2.891,10.325,3.39,-0.23,3.397793402
06/05/2020 18:00,4.25208,0.55144,4.287688235,0.14208,0.04144,0.148,4.11,0.51,4.14152146,4.55576,0.00168,4.55576031,0.00576,0.00168,0.006,4.55,0,4.55,5.45928,0.64604,5.497372627,0.08928,0.02604,0.093,5.37,0.62,5.405672946,11.73528,2.20404,11.94046017,8.34528,2.43404,8.693,3.39,-0.23,3.397793402
06/05/2020 18:30,4.17208,0.55144,4.208365193,0.14208,0.04144,0.148,4.03,0.51,4.062142292,4.52288,0.00084,4.522880078,0.00288,0.00084,0.003,4.52,0,4.52,5.41048,0.70764,5.456560107,0.06048,0.01764,0.063,5.35,0.69,5.394311819,7.17,0.89,7.225025952,3.84,1.12,4,3.33,-0.23,3.337933492
06/05/2020 19:00,4.12112,0.55116,4.157812814,0.14112,0.04116,0.147,3.98,0.51,4.012542835,4.43192,0.00056,4.431920035,0.00192,0.00056,0.002,4.43,0,4.43,5.28936,0.73148,5.339699636,0.03936,0.01148,0.041,5.25,0.72,5.29914144,7.218,0.904,7.274389321,3.888,1.134,4.05,3.33,-0.23,3.337933492
06/05/2020 19:30,4.09208,0.59144,4.134600343,0.14208,0.04144,0.148,3.95,0.55,3.988107321,4.2948,0.0014,4.294800228,0.0048,0.0014,0.005,4.29,0,4.29,5.17016,0.77588,5.228053577,0.02016,0.00588,0.021,5.15,0.77,5.207244953,6.4288,1.0184,6.508963666,3.1488,0.9184,3.28,3.28,0.1,3.281524036
06/05/2020 20:00,3.95304,0.62172,4.001632292,0.14304,0.04172,0.149,3.81,0.58,3.853894135,4.16192,0.00056,4.161920038,0.00192,0.00056,0.002,4.16,0,4.16,5.04728,0.84504,5.117531436,0.01728,0.00504,0.018,5.03,0.84,5.099656851,3.39,-0.22,3.397131143,0,0,0,3.39,-0.22,3.397131143
06/05/2020 20:30,3.83304,0.64172,3.886386522,0.14304,0.04172,0.149,3.69,0.6,3.738462251,4.08,0,4.08,0,0,0,4.08,0,4.08,4.90744,0.87092,4.984121688,0.03744,0.01092,0.039,4.87,0.86,4.945351353,3.15,0.22,3.157673194,0,0,0,3.15,0.22,3.157673194
06/05/2020 21:00,3.75304,0.66172,3.810929362,0.14304,0.04172,0.149,3.61,0.62,3.662854078,3.94,0,3.94,0,0,0,3.94,0,3.94,4.89392,0.88156,4.972685492,0.07392,0.02156,0.077,4.82,0.86,4.896120914,3.2,0.22,3.207553585,0,0,0,3.2,0.22,3.207553585
06/05/2020 21:30,3.83208,0.66144,3.888745299,0.14208,0.04144,0.148,3.69,0.62,3.741724201,4.09,0,4.09,0,0,0,4.09,0,4.09,5.09624,0.85932,5.168180821,0.06624,0.01932,0.069,5.03,0.84,5.099656851,3.28,0.22,3.287369769,0,0,0,3.28,0.22,3.287369769
06/05/2020 22:00,3.67304,0.64172,3.72867636,0.14304,0.04172,0.149,3.53,0.6,3.580628436,3.89,0,3.89,0,0,0,3.89,0,3.89,4.9636,0.8798,5.04096945,0.0336,0.0098,0.035,4.93,0.87,5.006176185,3.14,0.22,3.147697571,0,0,0,3.14,0.22,3.147697571
06/05/2020 22:30,3.464,0.672,3.528580451,0.144,0.042,0.15,3.32,0.63,3.379245478,3.63,0,3.63,0,0,0,3.63,0,3.63,4.68648,0.88064,4.768503077,0.03648,0.01064,0.038,4.65,0.87,4.730687054,3.14,0.22,3.147697571,0,0,0,3.14,0.22,3.147697571
06/05/2020 23:00,3.24592,0.69256,3.318981169,0.14592,0.04256,0.152,3.1,0.65,3.167412193,3.34,0,3.34,0,0,0,3.34,0,3.34,4.41872,0.93296,4.516137819,0.07872,0.02296,0.082,4.34,0.91,4.43437707,3.04,0.22,3.047950131,0,0,0,3.04,0.22,3.047950131
06/05/2020 23:30,3.04688,0.69284,3.124660782,0.14688,0.04284,0.153,2.9,0.65,2.97195222,3.12,0,3.12,0,0,0,3.12,0,3.12,4.16272,0.97996,4.276512528,0.10272,0.02996,0.107,4.06,0.95,4.169664255,2.93,0.22,2.938247777,0,0,0,2.93,0.22,2.938247777
07/05/2020 00:00,2.8492,0.7106,2.93647629,0.1392,0.0406,0.145,2.71,0.67,2.791594526,2.83,0,2.83,0,0,0,2.83,0,2.83,3.93504,0.97772,4.054685709,0.09504,0.02772,0.099,3.84,0.95,3.955767941,2.85,0.22,2.858478616,0,0,0,2.85,0.22,2.858478616
07/05/2020 00:30,2.7492,0.7106,2.839551549,0.1392,0.0406,0.145,2.61,0.67,2.694624278,2.67,0,2.67,0,0,0,2.67,0,2.67,3.81464,0.98052,3.938641619,0.10464,0.03052,0.109,3.71,0.95,3.829699727,2.79,0.22,2.798660394,0,0,0,2.79,0.22,2.798660394
07/05/2020 01:00,2.67016,0.71088,2.76316934,0.14016,0.04088,0.146,2.53,0.67,2.617212257,2.59,0,2.59,0,0,0,2.59,0,2.59,3.74464,0.96052,3.865866966,0.10464,0.03052,0.109,3.64,0.93,3.756926936,2.7,0.22,2.708948135,0,0,0,2.7,0.22,2.708948135
07/05/2020 01:30,2.67016,0.71088,2.76316934,0.14016,0.04088,0.146,2.53,0.67,2.617212257,2.65,0,2.65,0,0,0,2.65,0,2.65,3.70192,0.96556,3.825770223,0.12192,0.03556,0.127,3.58,0.93,3.698824137,2.64,0.22,2.649150807,0,0,0,2.64,0.22,2.649150807
07/05/2020 02:00,2.7592,0.6806,2.841900948,0.1392,0.0406,0.145,2.62,0.64,2.697035409,2.9,0,2.9,0,0,0,2.9,0,2.9,3.69904,0.96472,3.822771455,0.11904,0.03472,0.124,3.58,0.93,3.698824137,2.8,0.22,2.808629559,0,0,0,2.8,0.22,2.808629559
07/05/2020 02:30,2.71016,0.68088,2.794380933,0.14016,0.04088,0.146,2.57,0.64,2.648490136,2.96,0,2.96,0,0,0,2.96,0,2.96,3.75488,0.93184,3.868778825,0.07488,0.02184,0.078,3.68,0.91,3.790844233,2.75,0.22,2.758785965,0,0,0,2.75,0.22,2.758785965
07/05/2020 03:00,2.67112,0.68116,2.756603163,0.14112,0.04116,0.147,2.53,0.64,2.609693469,2.95,0,2.95,0,0,0,2.95,0,2.95,3.68032,0.95176,3.801394797,0.04032,0.01176,0.042,3.64,0.94,3.759414848,2.59,0.22,2.599326836,0,0,0,2.59,0.22,2.599326836
07/05/2020 03:30,2.67112,0.68116,2.756603163,0.14112,0.04116,0.147,2.53,0.64,2.609693469,2.95,0,2.95,0,0,0,2.95,0,2.95,3.69376,0.95568,3.815388211,0.05376,0.01568,0.056,3.64,0.94,3.759414848,2.59,0.22,2.599326836,0,0,0,2.59,0.22,2.599326836
07/05/2020 04:00,2.62112,0.68116,2.708181862,0.14112,0.04116,0.147,2.48,0.64,2.561249695,2.91,0,2.91,0,0,0,2.91,0,2.91,3.69184,0.95512,3.813389149,0.05184,0.01512,0.054,3.64,0.94,3.759414848,2.61,0.22,2.619255619,0,0,0,2.61,0.22,2.619255619
07/05/2020 04:30,2.68208,0.66144,2.762436606,0.14208,0.04144,0.148,2.54,0.62,2.614574535,2.82,0,2.82,0,0,0,2.82,0,2.82,3.7536,0.9498,3.87190302,0.0336,0.0098,0.035,3.72,0.94,3.836925853,2.61,0.22,2.619255619,0,0,0,2.61,0.22,2.619255619
07/05/2020 05:00,2.60112,0.66116,2.68383267,0.14112,0.04116,0.147,2.46,0.62,2.536927275,2.8,0,2.8,0,0,0,2.8,0,2.8,3.79032,0.93176,3.90316569,0.04032,0.01176,0.042,3.75,0.92,3.861204475,2.66,0.22,2.669082239,0,0,0,2.66,0.22,2.669082239
07/05/2020 05:30,2.56208,0.69144,2.653741359,0.14208,0.04144,0.148,2.42,0.65,2.505773334,2.74,0,2.74,0,0,0,2.74,0,2.74,3.8028,0.9354,3.916153853,0.0528,0.0154,0.055,3.75,0.92,3.861204475,2.55,0.22,2.559472602,0,0,0,2.55,0.22,2.559472602
07/05/2020 06:00,2.61112,0.69116,2.701046057,0.14112,0.04116,0.147,2.47,0.65,2.554094752,2.83,0,2.83,0,0,0,2.83,0,2.83,3.88912,0.91016,3.994201497,0.06912,0.02016,0.072,3.82,0.89,3.922307994,2.39,0.27,2.405202694,0,0,0,2.39,0.27,2.405202694
07/05/2020 06:30,2.7592,0.6506,2.834865958,0.1392,0.0406,0.145,2.62,0.61,2.690074348,3.12,0,3.12,0,0,0,3.12,0,3.12,4.47856,0.61708,4.520872416,0.05856,0.01708,0.061,4.42,0.6,4.460538084,2.69,0.23,2.699814808,0,0,0,2.69,0.23,2.699814808
07/05/2020 07:00,2.8792,0.6506,2.95179149,0.1392,0.0406,0.145,2.74,0.61,2.807080334,3.33,0,3.33,0,0,0,3.33,0,3.33,5.0924,0.3182,5.102331722,0.0624,0.0182,0.065,5.03,0.3,5.03893838,2.85,0.2,2.857008925,0,0,0,2.85,0.2,2.857008925
07/05/2020 07:30,3.12632,0.61976,3.187158484,0.13632,0.03976,0.142,2.99,0.58,3.045734723,3.63096,0.00028,3.630960011,0.00096,0.00028,0.001,3.63,0,3.63,5.56664,0.23652,5.571662463,0.05664,0.01652,0.059,5.51,0.22,5.514390265,4.95664,0.65652,4.99992986,1.97664,0.57652,2.059,2.98,0.08,2.981073632
07/05/2020 08:00,3.37536,0.55948,3.421413889,0.13536,0.03948,0.141,3.24,0.52,3.281463088,3.8848,0.0014,3.884800252,0.0048,0.0014,0.005,3.88,0,3.88,5.81456,-0.20992,5.818348082,0.03456,0.01008,0.036,5.78,-0.22,5.784185336,3.81672,-0.04304,3.816962667,0.60672,0.17696,0.632,3.21,-0.22,3.217530109
07/05/2020 08:30,3.82344,0.47892,3.853317765,0.13344,0.03892,0.139,3.69,0.44,3.716140471,4.17768,0.00224,4.177680601,0.00768,0.00224,0.008,4.17,0,4.17,6.27632,-0.21524,6.280009634,0.01632,0.00476,0.017,6.26,-0.22,6.263864622,4.26824,0.03032,4.26834769,0.85824,0.25032,0.894,3.41,-0.22,3.417089405
07/05/2020 09:00,4.05632,0.43976,4.080088332,0.13632,0.03976,0.142,3.92,0.4,3.940355314,4.14864,0.00252,4.148640765,0.00864,0.00252,0.009,4.14,0,4.14,6.37496,-0.21272,6.378508039,0.02496,0.00728,0.026,6.35,-0.22,6.353809881,3.62,-0.24,3.627947078,0,0,0,3.62,-0.24,3.627947078
07/05/2020 09:30,4.15536,0.43948,4.178535557,0.13536,0.03948,0.141,4.02,0.4,4.039851482,4.15248,0.00364,4.152481595,0.01248,0.00364,0.013,4.14,0,4.14,6.32128,0.01204,6.321291466,0.04128,0.01204,0.043,6.28,0,6.28,3.71,-0.24,3.717754699,0,0,0,3.71,-0.24,3.717754699
07/05/2020 10:00,4.24536,0.38948,4.263188502,0.13536,0.03948,0.141,4.11,0.35,4.124875756,4.1944,0.0042,4.194402103,0.0144,0.0042,0.015,4.18,0,4.18,6.2784,0.0112,6.27840999,0.0384,0.0112,0.04,6.24,0,6.24,3.69,-0.27,3.699864862,0,0,0,3.69,-0.27,3.699864862
07/05/2020 10:30,4.27536,0.38948,4.293063918,0.13536,0.03948,0.141,4.14,0.35,4.154768345,4.2492,0.0056,4.24920369,0.0192,0.0056,0.02,4.23,0,4.23,6.32976,0.00868,6.329765951,0.02976,0.00868,0.031,6.3,0,6.3,3.79,-0.29,3.801078794,0,0,0,3.79,-0.29,3.801078794
07/05/2020 11:00,4.18536,0.40948,4.205343292,0.13536,0.03948,0.141,4.05,0.37,4.066866115,4.32344,0.00392,4.323441777,0.01344,0.00392,0.014,4.31,0,4.31,6.30744,0.01092,6.307449453,0.03744,0.01092,0.039,6.27,0,6.27,3.74,-0.24,3.747692623,0,0,0,3.74,-0.24,3.747692623
07/05/2020 11:30,4.09536,0.40948,4.115780291,0.13536,0.03948,0.141,3.96,0.37,3.977247792,4.074,0.007,4.074006014,0.024,0.007,0.025,4.05,0,4.05,6.16448,-0.21536,6.168240722,0.08448,0.02464,0.088,6.08,-0.24,6.084734998,3.62,-0.24,3.627947078,0,0,0,3.62,-0.24,3.627947078
07/05/2020 12:00,4.11536,0.40948,4.13568154,0.13536,0.03948,0.141,3.98,0.37,3.997161493,4.01592,0.00756,4.015927116,0.02592,0.00756,0.027,3.99,0,3.99,6.09024,0.02632,6.090296873,0.09024,0.02632,0.094,6,0,6,4.286,-0.172,4.289449848,0.576,0.168,0.6,3.71,-0.34,3.72554694
07/05/2020 12:30,4.09536,0.40948,4.115780291,0.13536,0.03948,0.141,3.96,0.37,3.977247792,4.14592,0.00756,4.145926893,0.02592,0.00756,0.027,4.12,0,4.12,5.9604,0.0322,5.960486977,0.1104,0.0322,0.115,5.85,0,5.85,6.30576,0.36668,6.316412225,2.52576,0.73668,2.631,3.78,-0.37,3.798065297
07/05/2020 13:00,4.06632,0.43976,4.09003022,0.13632,0.03976,0.142,3.93,0.4,3.950303786,4.024,0.007,4.024006088,0.024,0.007,0.025,4,0,4,5.92176,0.25968,5.927450987,0.10176,0.02968,0.106,5.82,0.23,5.824542901,17.72304,3.73172,18.11165042,14.06304,4.10172,14.649,3.66,-0.37,3.678654645
07/05/2020 13:30,4.17728,0.44004,4.200393243,0.13728,0.04004,0.143,4.04,0.4,4.059753687,3.9888,0.0084,3.988808845,0.0288,0.0084,0.03,3.96,0,3.96,5.8012,0.2766,5.807790372,0.0912,0.0266,0.095,5.71,0.25,5.715470234,8.7288,1.1484,8.804020218,5.0688,1.4784,5.28,3.66,-0.33,3.674846936
07/05/2020 14:00,3.92728,0.44004,3.951855691,0.13728,0.04004,0.143,3.79,0.4,3.811049724,3.91632,0.00476,3.916322893,0.01632,0.00476,0.017,3.9,0,3.9,5.72176,0.26968,5.728111801,0.10176,0.02968,0.106,5.62,0.24,5.625122221,12.38088,2.23984,12.5818549,8.81088,2.56984,9.178,3.57,-0.33,3.585219659
07/05/2020 14:30,3.98728,0.44004,4.011488128,0.13728,0.04004,0.143,3.85,0.4,3.870723447,3.9496,0.0028,3.949600993,0.0096,0.0028,0.01,3.94,0,3.94,5.70624,0.25932,5.712129358,0.06624,0.01932,0.069,5.64,0.24,5.645104073,6.91976,0.62368,6.947809381,3.26976,0.95368,3.406,3.65,-0.33,3.664887447
07/05/2020 15:00,3.91728,0.48004,3.946583459,0.13728,0.04004,0.143,3.78,0.44,3.805522303,4.0648,0.0014,4.064800241,0.0048,0.0014,0.005,4.06,0,4.06,5.80592,0.24756,5.811195488,0.02592,0.00756,0.027,5.78,0.24,5.784980553,6.23856,0.33708,6.247659866,2.45856,0.71708,2.561,3.78,-0.38,3.799052513
07/05/2020 15:30,4.07016,0.51088,4.102097122,0.14016,0.04088,0.146,3.93,0.47,3.958004548,4.24,0,4.24,0,0,0,4.24,0,4.24,5.84576,0.32168,5.854604,0.00576,0.00168,0.006,5.84,0.32,5.848760552,3.78,-0.34,3.795260202,0,0,0,3.78,-0.34,3.795260202
07/05/2020 16:00,4.0092,0.5106,4.041583477,0.1392,0.0406,0.145,3.87,0.47,3.898435584,4.00152,0.00336,4.001521411,0.01152,0.00336,0.012,3.99,0,3.99,5.54456,0.43008,5.561215191,0.03456,0.01008,0.036,5.51,0.42,5.525984075,7.65496,0.87728,7.705065399,4.10496,1.19728,4.276,3.55,-0.32,3.564393357
07/05/2020 16:30,4.05016,0.53088,4.08480472,0.14016,0.04088,0.146,3.91,0.49,3.940583713,4.0744,0.0042,4.074402165,0.0144,0.0042,0.015,4.06,0,4.06,5.35144,0.51792,5.376444104,0.06144,0.01792,0.064,5.29,0.5,5.31357695,7.52328,0.99304,7.588535458,4.19328,1.22304,4.368,3.33,-0.23,3.337933492
07/05/2020 17:00,4.17016,0.53088,4.203815886,0.14016,0.04088,0.146,4.03,0.49,4.05967979,4.24152,0.00336,4.241521331,0.01152,0.00336,0.012,4.23,0,4.23,5.31872,0.56296,5.348430274,0.07872,0.02296,0.082,5.24,0.54,5.267750943,11.95464,2.25052,12.16463143,8.50464,2.48052,8.859,3.45,-0.23,3.457658167
07/05/2020 17:30,4.1692,0.5606,4.206720932,0.1392,0.0406,0.145,4.03,0.52,4.063409898,4.39768,0.00224,4.39768057,0.00768,0.00224,0.008,4.39,0,4.39,5.15816,0.68988,5.204089642,0.06816,0.01988,0.071,5.09,0.67,5.133906894,12.49008,2.35044,12.70931417,8.95008,2.61044,9.323,3.54,-0.26,3.549535181
07/05/2020 18:00,4.08632,0.55976,4.124480864,0.13632,0.03976,0.142,3.95,0.52,3.984080822,4.54288,0.00084,4.542880078,0.00288,0.00084,0.003,4.54,0,4.54,5.3164,0.6752,5.359104776,0.0864,0.0252,0.09,5.23,0.65,5.270237186,12.84136,2.48748,13.08006435,9.35136,2.72748,9.741,3.49,-0.24,3.498242416
07/05/2020 18:30,4.02632,0.55976,4.065044157,0.13632,0.03976,0.142,3.89,0.52,3.924601891,4.50096,0.00028,4.500960009,0.00096,0.00028,0.001,4.5,0,4.5,5.3576,0.6968,5.402722277,0.0576,0.0168,0.06,5.3,0.68,5.343444582,10.94384,1.98612,11.12260341,7.56384,2.20612,7.879,3.38,-0.22,3.387152196
07/05/2020 19:00,4.02632,0.55976,4.065044157,0.13632,0.03976,0.142,3.89,0.52,3.924601891,4.43,0,4.43,0,0,0,4.43,0,4.43,5.27648,0.73064,5.326826072,0.03648,0.01064,0.038,5.24,0.72,5.289234349,6.87048,1.03264,6.94765002,3.54048,1.03264,3.688,3.33,0,3.33
07/05/2020 19:30,4.02728,0.59004,4.070274119,0.13728,0.04004,0.143,3.89,0.55,3.928689349,4.35,0,4.35,0,0,0,4.35,0,4.35,5.17576,0.79168,5.235957295,0.00576,0.00168,0.006,5.17,0.79,5.23000956,4.52744,0.59592,4.566490293,1.35744,0.39592,1.414,3.17,0.2,3.176302882
07/05/2020 20:00,3.93728,0.59004,3.981246162,0.13728,0.04004,0.143,3.8,0.55,3.839596333,4.27096,0.00028,4.270960009,0.00096,0.00028,0.001,4.27,0,4.27,4.88096,0.85028,4.954467338,0.00096,0.00028,0.001,4.88,0.85,4.953473529,3.44,-0.23,3.44768038,0,0,0,3.44,-0.23,3.44768038
07/05/2020 20:30,3.86824,0.62032,3.917662262,0.13824,0.04032,0.144,3.73,0.58,3.774824499,4.13,0,4.13,0,0,0,4.13,0,4.13,4.88,0.89,4.960493927,0,0,0,4.88,0.89,4.960493927,3.27,-0.15,3.273438559,0,0,0,3.27,-0.15,3.273438559
07/05/2020 21:00,3.73824,0.64032,3.792683483,0.13824,0.04032,0.144,3.6,0.6,3.649657518,3.99,0,3.99,0,0,0,3.99,0,3.99,4.79096,0.89028,4.872976113,0.00096,0.00028,0.001,4.79,0.89,4.871981117,3.17,-0.18,3.175106297,0,0,0,3.17,-0.18,3.175106297
07/05/2020 21:30,3.77728,0.64004,3.831121951,0.13728,0.04004,0.143,3.64,0.6,3.689119136,3.99,0,3.99,0,0,0,3.99,0,3.99,4.83,0.89,4.91131347,0,0,0,4.83,0.89,4.91131347,3.29,0.04,3.290243152,0,0,0,3.29,0.04,3.290243152
07/05/2020 22:00,3.70824,0.61032,3.758129109,0.13824,0.04032,0.144,3.57,0.57,3.615217836,3.84,0,3.84,0,0,0,3.84,0,3.84,4.78,0.89,4.86214973,0,0,0,4.78,0.89,4.86214973,3.15,0.22,3.157673194,0,0,0,3.15,0.22,3.157673194
07/05/2020 22:30,3.4892,0.6506,3.549337544,0.1392,0.0406,0.145,3.35,0.61,3.405084434,3.6,0,3.6,0,0,0,3.6,0,3.6,4.63,0.92,4.720519039,0,0,0,4.63,0.92,4.720519039,3.12,0.2,3.126403685,0,0,0,3.12,0.2,3.126403685
07/05/2020 23:00,3.34112,0.67116,3.407864229,0.14112,0.04116,0.147,3.2,0.63,3.261426068,3.34,0,3.34,0,0,0,3.34,0,3.34,4.42,0.95,4.520940168,0,0,0,4.42,0.95,4.520940168,3.02,0.05,3.020413879,0,0,0,3.02,0.05,3.020413879
07/05/2020 23:30,3.14112,0.67116,3.212022821,0.14112,0.04116,0.147,3,0.63,3.065436347,3.13,0,3.13,0,0,0,3.13,0,3.13,4.11,0.95,4.218364612,0,0,0,4.11,0.95,4.218364612,2.9,0.22,2.908332856,0,0,0,2.9,0.22,2.908332856
08/05/2020 00:00,2.93304,0.67172,3.008975141,0.14304,0.04172,0.149,2.79,0.63,2.860244745,2.93,0,2.93,0,0,0,2.93,0,2.93,3.99552,0.96036,4.109315198,0.03552,0.01036,0.037,3.96,0.95,4.072358039,2.82,0.22,2.828568543,0,0,0,2.82,0.22,2.828568543
08/05/2020 00:30,2.804,0.672,2.88340077,0.144,0.042,0.15,2.66,0.63,2.733587387,2.75,0,2.75,0,0,0,2.75,0,2.75,3.774,0.957,3.893446417,0.024,0.007,0.025,3.75,0.95,3.868462227,2.74,0.22,2.748817928,0,0,0,2.74,0.22,2.748817928
08/05/2020 01:00,2.71496,0.67228,2.796956954,0.14496,0.04228,0.151,2.57,0.63,2.646091457,2.56,0,2.56,0,0,0,2.56,0,2.56,3.70632,0.93476,3.82237939,0.01632,0.00476,0.017,3.69,0.93,3.805390913,2.67,0.22,2.679048338,0,0,0,2.67,0.22,2.679048338
08/05/2020 01:30,2.71496,0.70228,2.80431899,0.14496,0.04228,0.151,2.57,0.66,2.653394053,2.59,0,2.59,0,0,0,2.59,0,2.59,3.65096,0.93028,3.767615931,0.00096,0.00028,0.001,3.65,0.93,3.766616519,2.63,0.22,2.63918548,0,0,0,2.63,0.22,2.63918548
08/05/2020 02:00,2.81496,0.65228,2.889544774,0.14496,0.04228,0.151,2.67,0.61,2.738795356,2.83,0,2.83,0,0,0,2.83,0,2.83,3.71096,0.93028,3.825786847,0.00096,0.00028,0.001,3.71,0.93,3.824787576,2.69,0.22,2.698981289,0,0,0,2.69,0.22,2.698981289
08/05/2020 02:30,2.74592,0.65256,2.822394586,0.14592,0.04256,0.152,2.6,0.61,2.670599184,2.87,0,2.87,0,0,0,2.87,0,2.87,3.67,0.93,3.786000528,0,0,0,3.67,0.93,3.786000528,2.64,0.22,2.649150807,0,0,0,2.64,0.22,2.649150807
08/05/2020 03:00,2.68688,0.65284,2.765054104,0.14688,0.04284,0.153,2.54,0.61,2.612221277,2.82,0,2.82,0,0,0,2.82,0,2.82,3.57,0.97,3.699432389,0,0,0,3.57,0.97,3.699432389,2.58,0.22,2.589362856,0,0,0,2.58,0.22,2.589362856
08/05/2020 03:30,2.63688,0.65284,2.716493365,0.14688,0.04284,0.153,2.49,0.61,2.563630239,2.8,0,2.8,0,0,0,2.8,0,2.8,3.65,0.97,3.776691674,0,0,0,3.65,0.97,3.776691674,2.58,0.22,2.589362856,0,0,0,2.58,0.22,2.589362856
08/05/2020 04:00,2.55824,0.65032,2.639603758,0.13824,0.04032,0.144,2.42,0.61,2.495696296,2.69,0,2.69,0,0,0,2.69,0,2.69,3.5,0.97,3.631927863,0,0,0,3.5,0.97,3.631927863,2.6,0.22,2.609291091,0,0,0,2.6,0.22,2.609291091
08/05/2020 04:30,2.59824,0.65032,2.678388919,0.13824,0.04032,0.144,2.46,0.61,2.534501923,2.6,0,2.6,0,0,0,2.6,0,2.6,3.58,0.97,3.709083445,0,0,0,3.58,0.97,3.709083445,2.6,0.22,2.609291091,0,0,0,2.6,0.22,2.609291091
08/05/2020 05:00,2.58824,0.65032,2.668689266,0.13824,0.04032,0.144,2.45,0.61,2.524797022,2.55,0,2.55,0,0,0,2.55,0,2.55,3.58,0.97,3.709083445,0,0,0,3.58,0.97,3.709083445,2.64,0.22,2.649150807,0,0,0,2.64,0.22,2.649150807
08/05/2020 05:30,2.5292,0.6806,2.619173343,0.1392,0.0406,0.145,2.39,0.64,2.474206944,2.54,0,2.54,0,0,0,2.54,0,2.54,3.51,0.97,3.641565597,0,0,0,3.51,0.97,3.641565597,2.35,0.24,2.362223529,0,0,0,2.35,0.24,2.362223529
08/05/2020 06:00,2.4692,0.6806,2.561281906,0.1392,0.0406,0.145,2.33,0.64,2.416298823,2.52,0,2.52,0,0,0,2.52,0,2.52,3.56,0.94,3.68201032,0,0,0,3.56,0.94,3.68201032,2.24,0.27,2.256213642,0,0,0,2.24,0.27,2.256213642
08/05/2020 06:30,2.58824,0.68032,2.676157992,0.13824,0.04032,0.144,2.45,0.64,2.532212471,2.66,0,2.66,0,0,0,2.66,0,2.66,3.81192,0.90056,3.916853635,0.00192,0.00056,0.002,3.81,0.9,3.914856319,2.32,0.25,2.33343095,0,0,0,2.32,0.25,2.33343095
08/05/2020 07:00,2.67728,0.65004,2.755064464,0.13728,0.04004,0.143,2.54,0.61,2.612221277,2.89,0,2.89,0,0,0,2.89,0,2.89,3.89768,0.84224,3.987640606,0.00768,0.00224,0.008,3.89,0.84,3.97966079,2.69,-0.31,2.707803538,0,0,0,2.69,-0.31,2.707803538
08/05/2020 07:30,2.84728,0.63004,2.91615394,0.13728,0.04004,0.143,2.71,0.59,2.773481567,3.11,0,3.11,0,0,0,3.11,0,3.11,4.2092,0.7756,4.280060747,0.0192,0.0056,0.02,4.19,0.77,4.260164316,5.3312,0.9716,5.419012825,2.6112,0.7616,2.72,2.72,0.21,2.728094573
08/05/2020 08:00,3.03632,0.59976,3.094988078,0.13632,0.03976,0.142,2.9,0.56,2.953574106,3.38096,0.00028,3.380960012,0.00096,0.00028,0.001,3.38,0,3.38,4.46592,0.71756,4.523199509,0.02592,0.00756,0.027,4.44,0.71,4.496409679,6.9888,1.2534,7.100305416,4.2288,1.2334,4.405,2.76,0.02,2.760072463
08/05/2020 08:30,3.23536,0.55948,3.283378169,0.13536,0.03948,0.141,3.1,0.52,3.143310357,3.40288,0.00084,3.402880104,0.00288,0.00084,0.003,3.4,0,3.4,4.7332,0.6926,4.783605021,0.0432,0.0126,0.045,4.69,0.68,4.739039987,9.79,1.89,9.970767272,6.96,2.03,7.25,2.83,-0.14,2.833460781
08/05/2020 09:00,3.47536,0.55948,3.520105822,0.13536,0.03948,0.141,3.34,0.52,3.380236678,3.37672,0.00196,3.376720569,0.00672,0.00196,0.007,3.37,0,3.37,4.7476,0.7368,4.804433369,0.0576,0.0168,0.06,4.69,0.72,4.744944678,12.62568,2.81624,12.93595776,9.65568,2.81624,10.058,2.97,0,2.97
08/05/2020 09:30,3.57344,0.52892,3.612371769,0.13344,0.03892,0.139,3.44,0.49,3.474723011,3.46672,0.00196,3.466720554,0.00672,0.00196,0.007,3.46,0,3.46,4.76872,0.74296,4.826249061,0.07872,0.02296,0.082,4.69,0.72,4.744944678,17.67864,4.05252,18.13717813,14.64864,4.27252,15.259,3.03,-0.22,3.0379763
08/05/2020 10:00,3.67344,0.49892,3.707166384,0.13344,0.03892,0.139,3.54,0.46,3.569761897,3.40728,0.00504,3.407283728,0.01728,0.00504,0.018,3.39,0,3.39,4.9412,0.6766,4.987308392,0.0912,0.0266,0.095,4.85,0.65,4.893362852,19.38072,4.54896,19.90741934,16.35072,4.76896,17.032,3.03,-0.22,3.0379763
