Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
08/05/2020 10:30,3.67248,0.49864,3.706177438,0.13248,0.03864,0.138,3.54,0.46,3.569761897,3.49248,0.00364,3.492481897,0.01248,0.00364,0.013,3.48,0,3.48,4.85424,0.68332,4.902098755,0.11424,0.03332,0.119,4.74,0.65,4.784359936,26.44656,6.60108,27.25793083,23.38656,6.82108,24.361,3.06,-0.22,3.067898303
08/05/2020 11:00,3.79344,0.46892,3.82231252,0.13344,0.03892,0.139,3.66,0.43,3.685172995,3.62248,0.00364,3.622481829,0.01248,0.00364,0.013,3.61,0,3.61,4.83288,0.68584,4.88130163,0.12288,0.03584,0.128,4.71,0.65,4.754639839,24.73104,6.10072,25.47239926,21.67104,6.32072,22.574,3.06,-0.22,3.067898303
08/05/2020 11:30,3.85728,0.47004,3.885813506,0.13728,0.04004,0.143,3.72,0.43,3.744769686,3.6244,0.0042,3.624402434,0.0144,0.0042,0.015,3.61,0,3.61,4.74656,0.68108,4.795174846,0.10656,0.03108,0.111,4.64,0.65,4.68530682,22.75728,5.45004,23.40078479,19.57728,5.71004,20.393,3.18,-0.26,3.190611227
08/05/2020 12:00,3.94632,0.46976,3.974181174,0.13632,0.03976,0.142,3.81,0.43,3.83418831,3.76056,0.00308,3.760561261,0.01056,0.00308,0.011,3.75,0,3.75,4.72928,0.70604,4.781692357,0.08928,0.02604,0.093,4.64,0.68,4.689562879,18.78872,4.22296,19.25745026,15.43872,4.50296,16.082,3.35,-0.28,3.361681127
08/05/2020 12:30,3.98728,0.47004,4.014889712,0.13728,0.04004,0.143,3.85,0.43,3.873938564,3.74056,0.00308,3.740561268,0.01056,0.00308,0.011,3.73,0,3.73,4.716,0.758,4.776528028,0.096,0.028,0.1,4.62,0.73,4.677317607,19.146,4.363,19.63682981,15.816,4.613,16.475,3.33,-0.25,3.339371198
08/05/2020 13:00,3.81728,0.50004,3.849891765,0.13728,0.04004,0.143,3.68,0.46,3.708638564,3.66824,0.00532,3.668243858,0.01824,0.00532,0.019,3.65,0,3.65,4.55632,0.78976,4.624259162,0.13632,0.03976,0.142,4.42,0.75,4.483179675,25.12216,6.21188,25.87876303,22.05216,6.43188,22.971,3.07,-0.22,3.077872642
08/05/2020 13:30,3.76728,0.51004,3.801649563,0.13728,0.04004,0.143,3.63,0.47,3.660300534,3.59152,0.00336,3.591521572,0.01152,0.00336,0.012,3.58,0,3.58,4.46152,0.78836,4.530637063,0.13152,0.03836,0.137,4.33,0.75,4.394473802,25.2832,6.2676,26.04847427,22.2432,6.4876,23.17,3.04,-0.22,3.047950131
08/05/2020 14:00,3.74824,0.51032,3.782820324,0.13824,0.04032,0.144,3.61,0.47,3.640467003,3.44248,0.00364,3.442481924,0.01248,0.00364,0.013,3.43,0,3.43,4.30096,0.82528,4.379422793,0.12096,0.03528,0.126,4.18,0.79,4.253998119,23.97976,5.82868,24.67797399,20.90976,6.09868,21.781,3.07,-0.27,3.081850094
08/05/2020 14:30,3.55728,0.50004,3.592252914,0.13728,0.04004,0.143,3.42,0.46,3.450797009,3.25016,0.00588,3.250165319,0.02016,0.00588,0.021,3.23,0,3.23,4.118,0.869,4.208691602,0.168,0.049,0.175,3.95,0.82,4.034216157,31.83376,8.08068,32.84335039,28.73376,8.38068,29.931,3.1,-0.3,3.1144823
08/05/2020 15:00,3.50824,0.50032,3.543736446,0.13824,0.04032,0.144,3.37,0.46,3.40124977,3.24536,0.00448,3.245363092,0.01536,0.00448,0.016,3.23,0,3.23,4.0204,0.8522,4.109727607,0.1104,0.0322,0.115,3.91,0.82,3.995059449,28.284,7.022,29.1426344,25.104,7.322,26.15,3.18,-0.3,3.194119597
08/05/2020 15:30,3.4392,0.5206,3.478379077,0.1392,0.0406,0.145,3.3,0.48,3.334726376,3.20016,0.00588,3.200165402,0.02016,0.00588,0.021,3.18,0,3.18,4.18808,0.83444,4.2703986,0.11808,0.03444,0.123,4.07,0.8,4.147878976,25.9984,6.3612,26.76530717,22.8384,6.6612,23.79,3.16,-0.3,3.174208563
08/05/2020 16:00,3.46824,0.52032,3.507053122,0.13824,0.04032,0.144,3.33,0.48,3.36441674,3.48536,0.00448,3.485362879,0.01536,0.00448,0.016,3.47,0,3.47,4.08888,0.82884,4.172039717,0.09888,0.02884,0.103,3.99,0.8,4.069410277,23.56448,5.63964,24.22994546,20.36448,5.93964,21.213,3.2,-0.3,3.214031736
08/05/2020 16:30,3.67824,0.50032,3.712111205,0.13824,0.04032,0.144,3.54,0.46,3.569761897,3.69728,0.00504,3.697283435,0.01728,0.00504,0.018,3.68,0,3.68,4.1236,0.8448,4.209247439,0.1536,0.0448,0.16,3.97,0.8,4.049802464,14.33944,3.04692,14.65957915,11.26944,3.28692,11.739,3.07,-0.24,3.079366818
08/05/2020 17:00,3.72824,0.50032,3.761661016,0.13824,0.04032,0.144,3.59,0.46,3.619350771,3.88056,0.00308,3.880561222,0.01056,0.00308,0.011,3.87,0,3.87,4.26984,0.80912,4.345826596,0.09984,0.02912,0.104,4.17,0.78,4.242322477,24.64592,6.00256,25.36635763,21.50592,6.27256,22.402,3.14,-0.27,3.151586902
08/05/2020 17:30,3.76632,0.53976,3.804800547,0.13632,0.03976,0.142,3.63,0.5,3.664273461,4.18672,0.00196,4.186720459,0.00672,0.00196,0.007,4.18,0,4.18,4.49024,0.82632,4.565639057,0.09024,0.02632,0.094,4.4,0.8,4.472135955,18.03776,4.10768,18.49956272,14.83776,4.32768,15.456,3.2,-0.22,3.207553585
08/05/2020 18:00,3.79632,0.53976,3.834499498,0.13632,0.03976,0.142,3.66,0.5,3.693995127,4.3048,0.0014,4.304800228,0.0048,0.0014,0.005,4.3,0,4.3,4.6072,0.8196,4.679533737,0.0672,0.0196,0.07,4.54,0.8,4.60994577,11.84224,2.31232,12.06588049,8.68224,2.53232,9.044,3.16,-0.22,3.16764897
08/05/2020 18:30,3.81632,0.53976,3.854301389,0.13632,0.03976,0.142,3.68,0.5,3.713812058,4.26096,0.00028,4.260960009,0.00096,0.00028,0.001,4.26,0,4.26,4.64568,0.81624,4.716841146,0.05568,0.01624,0.058,4.59,0.8,4.659195209,14.42944,3.06692,14.75177064,11.26944,3.28692,11.739,3.16,-0.22,3.16764897
08/05/2020 19:00,3.81536,0.53948,3.853311641,0.13536,0.03948,0.141,3.68,0.5,3.713812058,4.26,0,4.26,0,0,0,4.26,0,4.26,4.714,0.837,4.787730673,0.024,0.007,0.025,4.69,0.83,4.762877282,8.35064,1.30852,8.452538849,5.24064,1.52852,5.459,3.11,-0.22,3.11777164
08/05/2020 19:30,3.7444,0.5692,3.787416006,0.1344,0.0392,0.14,3.61,0.53,3.648698398,4.16,0,4.16,0,0,0,4.16,0,4.16,4.53016,0.87588,4.614056285,0.02016,0.00588,0.021,4.51,0.87,4.593147069,6.31648,1.19064,6.427716795,3.39648,0.99064,3.538,2.92,0.2,2.926841301
08/05/2020 20:00,3.68536,0.56948,3.729099865,0.13536,0.03948,0.141,3.55,0.53,3.589345344,4.13,0,4.13,0,0,0,4.13,0,4.13,4.43728,0.92504,4.532676119,0.01728,0.00504,0.018,4.42,0.92,4.514731443,4.37832,0.15576,4.381089727,1.28832,0.37576,1.342,3.09,-0.22,3.097821815
08/05/2020 20:30,3.68536,0.60948,3.73541754,0.13536,0.03948,0.141,3.55,0.57,3.595469371,3.94,0,3.94,0,0,0,3.94,0,3.94,4.32512,0.95316,4.42890246,0.04512,0.01316,0.047,4.28,0.94,4.382008672,3.09,-0.22,3.097821815,0,0,0,3.09,-0.22,3.097821815
08/05/2020 21:00,3.55536,0.63948,3.612411854,0.13536,0.03948,0.141,3.42,0.6,3.472232711,3.94,0,3.94,0,0,0,3.94,0,3.94,4.38624,0.95932,4.489921625,0.06624,0.01932,0.069,4.32,0.94,4.421085839,3.15,-0.22,3.157673194,0,0,0,3.15,-0.22,3.157673194
08/05/2020 21:30,3.64536,0.63948,3.70102475,0.13536,0.03948,0.141,3.51,0.6,3.560912804,4.03,0,4.03,0,0,0,4.03,0,4.03,4.5264,0.9652,4.628164647,0.0864,0.0252,0.09,4.44,0.94,4.53841382,3.13,-0.22,3.137722104,0,0,0,3.13,-0.22,3.137722104
08/05/2020 22:00,3.62536,0.60948,3.676234623,0.13536,0.03948,0.141,3.49,0.57,3.536240942,4.03,0,4.03,0,0,0,4.03,0,4.03,4.5624,0.9582,4.661935328,0.0624,0.0182,0.065,4.5,0.94,4.597129539,2.96,0.22,2.968164416,0,0,0,2.96,0.22,2.968164416
08/05/2020 22:30,3.44632,0.63976,3.505198197,0.13632,0.03976,0.142,3.31,0.6,3.363941141,3.88,0,3.88,0,0,0,3.88,0,3.88,4.43744,0.95092,4.538184946,0.03744,0.01092,0.039,4.4,0.94,4.499288833,2.89,0.22,2.898361606,0,0,0,2.89,0.22,2.898361606
08/05/2020 23:00,3.28632,0.63976,3.348013142,0.13632,0.03976,0.142,3.15,0.6,3.206633749,3.64,0,3.64,0,0,0,3.64,0,3.64,4.23672,0.94196,4.34017108,0.00672,0.00196,0.007,4.23,0.94,4.333185895,2.83,-0.22,2.838538356,0,0,0,2.83,-0.22,2.838538356
08/05/2020 23:30,3.10824,0.64032,3.173509981,0.13824,0.04032,0.144,2.97,0.6,3.03,3.37,0,3.37,0,0,0,3.37,0,3.37,4.04,0.97,4.154816482,0,0,0,4.04,0.97,4.154816482,2.73,-0.22,2.738850124,0,0,0,2.73,-0.22,2.738850124
09/05/2020 00:00,2.9892,0.6406,3.057071311,0.1392,0.0406,0.145,2.85,0.6,2.912473176,3.18,0,3.18,0,0,0,3.18,0,3.18,3.8,0.99,3.926843516,0,0,0,3.8,0.99,3.926843516,2.6,0.14,2.603766503,0,0,0,2.6,0.14,2.603766503
09/05/2020 00:30,2.8692,0.6406,2.939843023,0.1392,0.0406,0.145,2.73,0.6,2.795156525,3,0,3,0,0,0,3,0,3,3.74,0.99,3.868811187,0,0,0,3.74,0.99,3.868811187,2.54,0,2.54,0,0,0,2.54,0,2.54
09/05/2020 01:00,2.77016,0.66088,2.847902526,0.14016,0.04088,0.146,2.63,0.62,2.702091782,2.85,0,2.85,0,0,0,2.85,0,2.85,3.57192,0.96056,3.698822515,0.00192,0.00056,0.002,3.57,0.96,3.69682296,2.48,0.22,2.489738942,0,0,0,2.48,0.22,2.489738942
09/05/2020 01:30,2.71016,0.68088,2.794380933,0.14016,0.04088,0.146,2.57,0.64,2.648490136,2.83,0,2.83,0,0,0,2.83,0,2.83,3.57768,0.96224,3.704821183,0.00768,0.00224,0.008,3.57,0.96,3.69682296,2.48,0.22,2.489738942,0,0,0,2.48,0.22,2.489738942
09/05/2020 02:00,2.78016,0.65088,2.855334376,0.14016,0.04088,0.146,2.64,0.61,2.709557159,3.12,0,3.12,0,0,0,3.12,0,3.12,3.60456,0.97008,3.732815024,0.03456,0.01008,0.036,3.57,0.96,3.69682296,2.52,0.1,2.521983346,0,0,0,2.52,0.1,2.521983346
09/05/2020 02:30,2.73016,0.65088,2.806673903,0.14016,0.04088,0.146,2.59,0.61,2.660864521,3.12,0,3.12,0,0,0,3.12,0,3.12,3.574,0.967,3.702507934,0.024,0.007,0.025,3.55,0.96,3.677512746,2.47,0.22,2.479778216,0,0,0,2.47,0.22,2.479778216
09/05/2020 03:00,2.65112,0.65116,2.729916958,0.14112,0.04116,0.147,2.51,0.61,2.583060201,3.06,0,3.06,0,0,0,3.06,0,3.06,3.52728,0.96504,3.65691214,0.01728,0.00504,0.018,3.51,0.96,3.638914673,2.47,0.22,2.479778216,0,0,0,2.47,0.22,2.479778216
09/05/2020 03:30,2.59208,0.65144,2.672686439,0.14208,0.04144,0.148,2.45,0.61,2.524797022,3.06,0,3.06,0,0,0,3.06,0,3.06,3.4948,0.9614,3.624626464,0.0048,0.0014,0.005,3.49,0.96,3.619627053,2.47,0.22,2.479778216,0,0,0,2.47,0.22,2.479778216
09/05/2020 04:00,2.57304,0.65172,2.654293465,0.14304,0.04172,0.149,2.43,0.61,2.505394181,2.99,0,2.99,0,0,0,2.99,0,2.99,3.49,1,3.630440745,0,0,0,3.49,1,3.630440745,2.37,0.22,2.380189068,0,0,0,2.37,0.22,2.380189068
09/05/2020 04:30,2.62208,0.65144,2.701791554,0.14208,0.04144,0.148,2.48,0.61,2.553918558,2.92,0,2.92,0,0,0,2.92,0,2.92,3.49,0.97,3.622292092,0,0,0,3.49,0.97,3.622292092,2.37,0.22,2.380189068,0,0,0,2.37,0.22,2.380189068
09/05/2020 05:00,2.55208,0.65144,2.633910857,0.14208,0.04144,0.148,2.41,0.61,2.486000805,2.85,0,2.85,0,0,0,2.85,0,2.85,3.55,0.99,3.685457909,0,0,0,3.55,0.99,3.685457909,2.46,0.12,2.46292509,0,0,0,2.46,0.12,2.46292509
09/05/2020 05:30,2.504,0.652,2.587492995,0.144,0.042,0.15,2.36,0.61,2.437560256,2.75,0,2.75,0,0,0,2.75,0,2.75,3.45,0.99,3.589233902,0,0,0,3.45,0.99,3.589233902,2.24,0.22,2.250777643,0,0,0,2.24,0.22,2.250777643
09/05/2020 06:00,2.42304,0.69172,2.519841146,0.14304,0.04172,0.149,2.28,0.65,2.370843732,2.82,0,2.82,0,0,0,2.82,0,2.82,3.47,0.97,3.603026506,0,0,0,3.47,0.97,3.603026506,2.11,0.22,2.121438191,0,0,0,2.11,0.22,2.121438191
09/05/2020 06:30,2.47304,0.69172,2.567957048,0.14304,0.04172,0.149,2.33,0.65,2.418966722,2.96,0,2.96,0,0,0,2.96,0,2.96,3.51384,0.95112,3.64028856,0.00384,0.00112,0.004,3.51,0.95,3.636289317,2.34,0.12,2.343074903,0,0,0,2.34,0.12,2.343074903
09/05/2020 07:00,2.52208,0.69144,2.615143744,0.14208,0.04144,0.148,2.38,0.65,2.467164364,3.15,0,3.15,0,0,0,3.15,0,3.15,3.63632,0.93476,3.754543834,0.01632,0.00476,0.017,3.62,0.93,3.737552675,3.40392,0.32156,3.419074758,1.03392,0.30156,1.077,2.37,0.02,2.370084387
09/05/2020 07:30,2.67208,0.66144,2.752728537,0.14208,0.04144,0.148,2.53,0.62,2.604860841,3.25,0,3.25,0,0,0,3.25,0,3.25,3.78976,0.90868,3.897175926,0.02976,0.00868,0.031,3.76,0.9,3.866212617,7.64232,1.75776,7.841860443,5.27232,1.53776,5.492,2.37,0.22,2.380189068
09/05/2020 08:00,2.82208,0.62144,2.889692579,0.14208,0.04144,0.148,2.68,0.58,2.742043034,3.50384,0.00112,3.503840179,0.00384,0.00112,0.004,3.5,0,3.5,3.90416,0.89288,4.004959426,0.04416,0.01288,0.046,3.86,0.88,3.959040288,10.9984,2.1862,11.21357539,8.3184,2.4262,8.665,2.68,-0.24,2.690724809
09/05/2020 08:30,3.05208,0.59144,3.108857282,0.14208,0.04144,0.148,2.91,0.55,2.96151988,3.56768,0.00224,3.567680703,0.00768,0.00224,0.008,3.56,0,3.56,4.15336,0.89848,4.249431209,0.06336,0.01848,0.066,4.09,0.88,4.183598929,12.06232,2.55276,12.32948285,9.47232,2.76276,9.867,2.59,-0.21,2.598499567
09/05/2020 09:00,3.14112,0.59116,3.196264226,0.14112,0.04116,0.147,3,0.55,3.05,3.56864,0.00252,3.56864089,0.00864,0.00252,0.009,3.56,0,3.56,4.16968,0.86324,4.258099881,0.07968,0.02324,0.083,4.09,0.84,4.175368247,17.79592,4.16256,18.27625986,15.02592,4.38256,15.652,2.77,-0.22,2.778722728
09/05/2020 09:30,3.31016,0.55088,3.355685921,0.14016,0.04088,0.146,3.17,0.51,3.210763149,3.69056,0.00308,3.690561285,0.01056,0.00308,0.011,3.68,0,3.68,4.24504,0.84772,4.328855946,0.09504,0.02772,0.099,4.15,0.82,4.2302364,21.01672,5.10196,21.62712453,18.24672,5.32196,19.007,2.77,-0.22,2.778722728
09/05/2020 10:00,3.42016,0.53088,3.461116583,0.14016,0.04088,0.146,3.28,0.49,3.316398649,3.77344,0.00392,3.773442036,0.01344,0.00392,0.014,3.76,0,3.76,4.3104,0.8522,4.393835796,0.1104,0.0322,0.115,4.2,0.82,4.279299008,24.27096,6.04528,25.01249507,21.48096,6.26528,22.376,2.79,-0.22,2.798660394
09/05/2020 10:30,3.53824,0.51032,3.574852277,0.13824,0.04032,0.144,3.4,0.47,3.432331569,3.7544,0.0042,3.754402349,0.0144,0.0042,0.015,3.74,0,3.74,4.36808,0.85444,4.450864028,0.11808,0.03444,0.123,4.25,0.82,4.32838307,25.72432,6.48376,26.52884813,22.98432,6.70376,23.942,2.74,-0.22,2.748817928
09/05/2020 11:00,3.58824,0.51032,3.624347224,0.13824,0.04032,0.144,3.45,0.47,3.481867315,3.83056,0.00308,3.830561238,0.01056,0.00308,0.011,3.82,0,3.82,4.26016,0.86088,4.34627169,0.14016,0.04088,0.146,4.12,0.82,4.200809446,23.60872,5.74296,24.29718604,20.71872,6.04296,21.582,2.89,-0.3,2.905529212
09/05/2020 11:30,3.65728,0.49004,3.689964255,0.13728,0.04004,0.143,3.52,0.45,3.54864763,3.71208,0.00644,3.712085586,0.02208,0.00644,0.023,3.69,0,3.69,4.25824,0.86032,4.344278812,0.13824,0.04032,0.144,4.12,0.82,4.200809446,30.33648,7.69064,31.29613335,27.39648,7.99064,28.538,2.94,-0.3,2.955266485
09/05/2020 12:00,3.73728,0.49004,3.769270619,0.13728,0.04004,0.143,3.6,0.45,3.628015987,3.71112,0.00616,3.711125112,0.02112,0.00616,0.022,3.69,0,3.69,4.30536,0.85948,4.390310991,0.13536,0.03948,0.141,4.17,0.82,4.249858821,29.8844,7.5992,30.83545369,27.0144,7.8792,28.14,2.87,-0.28,2.883626189
09/05/2020 12:30,3.66632,0.48976,3.698887292,0.13632,0.03976,0.142,3.53,0.45,3.558567127,3.76112,0.00616,3.761125044,0.02112,0.00616,0.022,3.74,0,3.74,4.20688,0.86284,4.294453656,0.14688,0.04284,0.153,4.06,0.82,4.141980203,32.31888,8.32384,33.37358711,29.49888,8.60384,30.728,2.82,-0.28,2.833866616
09/05/2020 13:00,3.58632,0.48976,3.619607161,0.13632,0.03976,0.142,3.45,0.45,3.479224051,3.68592,0.00756,3.685927753,0.02592,0.00756,0.027,3.66,0,3.66,4.13032,0.84676,4.216224116,0.16032,0.04676,0.167,3.97,0.8,4.049802464,33.7328,8.8254,34.86817289,31.0128,9.0454,32.305,2.72,-0.22,2.728882555
09/05/2020 13:30,3.53728,0.51004,3.573862141,0.13728,0.04004,0.143,3.4,0.47,3.432331569,3.54304,0.00672,3.543046373,0.02304,0.00672,0.024,3.52,0,3.52,4.0692,0.8706,4.161289824,0.1392,0.0406,0.145,3.93,0.83,4.01669018,35.62704,9.38372,36.84209793,32.92704,9.60372,34.299,2.7,-0.22,2.708948135
09/05/2020 14:00,3.5092,0.4906,3.543327955,0.1392,0.0406,0.145,3.37,0.45,3.399911764,3.424,0.007,3.424007155,0.024,0.007,0.025,3.4,0,3.4,3.98192,0.86556,4.074908711,0.12192,0.03556,0.127,3.86,0.83,3.94822745,34.972,9.216,36.1659431,32.352,9.436,33.7,2.62,-0.22,2.629220417
09/05/2020 14:30,3.50824,0.51032,3.545162112,0.13824,0.04032,0.144,3.37,0.47,3.40261664,3.41536,0.00448,3.415362938,0.01536,0.00448,0.016,3.4,0,3.4,4.00272,0.85996,4.094056497,0.10272,0.02996,0.107,3.9,0.83,3.987342473,33.29504,8.64272,34.39849266,30.45504,8.88272,31.724,2.84,-0.24,2.850122804
09/05/2020 15:00,3.40824,0.51032,3.446233654,0.13824,0.04032,0.144,3.27,0.47,3.303604093,3.3692,0.0056,3.369204654,0.0192,0.0056,0.02,3.35,0,3.35,3.93672,0.86696,4.031052468,0.12672,0.03696,0.132,3.81,0.83,3.899358922,31.6048,8.1964,32.6503347,28.9248,8.4364,30.13,2.68,-0.24,2.690724809
09/05/2020 15:30,3.44824,0.51032,3.485797699,0.13824,0.04032,0.144,3.31,0.47,3.343202058,3.49016,0.00588,3.490164953,0.02016,0.00588,0.021,3.47,0,3.47,4.02336,0.84848,4.111854083,0.06336,0.01848,0.066,3.96,0.83,4.046047454,29.5036,7.5398,30.45178151,26.6736,7.7798,27.785,2.83,-0.24,2.840158446
09/05/2020 16:00,3.66824,0.53032,3.706376128,0.13824,0.04032,0.144,3.53,0.49,3.563846237,3.53824,0.00532,3.538244,0.01824,0.00532,0.019,3.52,0,3.52,4.12456,0.84008,4.209243352,0.03456,0.01008,0.036,4.09,0.83,4.173367944,16.47528,3.78904,16.90537415,13.74528,4.00904,14.318,2.73,-0.22,2.738850124
09/05/2020 16:30,3.77824,0.53032,3.815276766,0.13824,0.04032,0.144,3.64,0.49,3.672832694,3.80152,0.00336,3.801521485,0.01152,0.00336,0.012,3.79,0,3.79,4.304,0.837,4.384630543,0.024,0.007,0.025,4.28,0.83,4.359736231,5.61488,0.60684,5.647577551,2.83488,0.82684,2.953,2.78,-0.22,2.788691449
09/05/2020 17:00,3.90632,0.52976,3.942078335,0.13632,0.03976,0.142,3.77,0.49,3.801710142,4.17576,0.00168,4.175760338,0.00576,0.00168,0.006,4.17,0,4.17,4.64144,0.78792,4.707842733,0.06144,0.01792,0.064,4.58,0.77,4.644276047,8.83992,1.50956,8.967884756,5.92992,1.72956,6.177,2.91,-0.22,2.918304302
09/05/2020 17:30,3.90632,0.52976,3.942078335,0.13632,0.03976,0.142,3.77,0.49,3.801710142,4.41768,0.00224,4.417680568,0.00768,0.00224,0.008,4.41,0,4.41,4.76528,0.78904,4.83016331,0.06528,0.01904,0.068,4.7,0.77,4.762656822,18.86152,4.43836,19.37668641,15.97152,4.65836,16.637,2.89,-0.22,2.898361606
09/05/2020 18:00,3.96536,0.52948,4.000553587,0.13536,0.03948,0.141,3.83,0.49,3.861217425,4.63096,0.00028,4.630960008,0.00096,0.00028,0.001,4.63,0,4.63,4.89144,0.78792,4.954493233,0.06144,0.01792,0.064,4.83,0.77,4.890991719,8.89704,1.50872,9.024054344,5.92704,1.72872,6.174,2.97,-0.22,2.978137002
09/05/2020 18:30,3.96536,0.54948,4.003249705,0.13536,0.03948,0.141,3.83,0.51,3.863806413,4.67192,0.00056,4.671920034,0.00192,0.00056,0.002,4.67,0,4.67,4.91568,0.78624,4.978160624,0.05568,0.01624,0.058,4.86,0.77,4.92061988,6.23976,0.73368,6.282745515,3.26976,0.95368,3.406,2.97,-0.22,2.978137002
09/05/2020 19:00,3.9344,0.5492,3.972546287,0.1344,0.0392,0.14,3.8,0.51,3.834070944,4.54672,0.00196,4.546720422,0.00672,0.00196,0.007,4.54,0,4.54,4.86376,0.81568,4.931682796,0.05376,0.01568,0.056,4.81,0.8,4.876074241,2.87,0.22,2.878419705,0,0,0,2.87,0.22,2.878419705
09/05/2020 19:30,3.7744,0.5992,3.821666652,0.1344,0.0392,0.14,3.64,0.56,3.682825003,4.37096,0.00028,4.370960009,0.00096,0.00028,0.001,4.37,0,4.37,4.73936,0.85148,4.815241572,0.03936,0.01148,0.041,4.7,0.84,4.774473793,3.80392,0.54156,3.842277267,1.03392,0.30156,1.077,2.77,0.24,2.780377672
09/05/2020 20:00,3.68536,0.59948,3.73379895,0.13536,0.03948,0.141,3.55,0.56,3.593897606,4.23,0,4.23,0,0,0,4.23,0,4.23,4.56864,0.90252,4.656931801,0.00864,0.00252,0.009,4.56,0.9,4.647967298,2.98,-0.22,2.98810977,0,0,0,2.98,-0.22,2.98810977
09/05/2020 20:30,3.70536,0.59948,3.753540862,0.13536,0.03948,0.141,3.57,0.56,3.61365466,4.1148,0.0014,4.114800238,0.0048,0.0014,0.005,4.11,0,4.11,4.55,0.93,4.64407149,0,0,0,4.55,0.93,4.64407149,2.88,0.11,2.882099929,0,0,0,2.88,0.11,2.882099929
09/05/2020 21:00,3.73536,0.59948,3.783158812,0.13536,0.03948,0.141,3.6,0.56,3.643295212,4.12344,0.00392,4.123441863,0.01344,0.00392,0.014,4.11,0,4.11,4.45408,0.95744,4.555822648,0.09408,0.02744,0.098,4.36,0.93,4.458082547,2.97,0.06,2.970605999,0,0,0,2.97,0.06,2.970605999
09/05/2020 21:30,3.69632,0.59976,3.744662014,0.13632,0.03976,0.142,3.56,0.56,3.603775798,4.09536,0.00448,4.09536245,0.01536,0.00448,0.016,4.08,0,4.08,4.52032,0.97676,4.624646257,0.16032,0.04676,0.167,4.36,0.93,4.458082547,2.82,0.26,2.831960452,0,0,0,2.82,0.26,2.831960452
09/05/2020 22:00,3.58728,0.60004,3.637117787,0.13728,0.04004,0.143,3.45,0.56,3.495153788,3.97288,0.00084,3.972880089,0.00288,0.00084,0.003,3.97,0,3.97,4.4824,0.9832,4.588964153,0.1824,0.0532,0.19,4.3,0.93,4.399420416,2.78,0.26,2.792131802,0,0,0,2.78,0.26,2.792131802
09/05/2020 22:30,3.37728,0.62004,3.433725353,0.13728,0.04004,0.143,3.24,0.58,3.291504215,3.77192,0.00056,3.771920042,0.00192,0.00056,0.002,3.77,0,3.77,4.3424,0.9682,4.449027871,0.0624,0.0182,0.065,4.28,0.95,4.384164687,2.68,0.26,2.692582404,0,0,0,2.68,0.26,2.692582404
09/05/2020 23:00,3.22824,0.62032,3.287298344,0.13824,0.04032,0.144,3.09,0.58,3.143962468,3.50192,0.00056,3.501920045,0.00192,0.00056,0.002,3.5,0,3.5,4.12272,0.97996,4.23758679,0.10272,0.02996,0.107,4.02,0.95,4.130726328,2.59,0.26,2.60301748,0,0,0,2.59,0.26,2.60301748
09/05/2020 23:30,3.05824,0.62032,3.120517393,0.13824,0.04032,0.144,2.92,0.58,2.977045515,3.25,0,3.25,0,0,0,3.25,0,3.25,3.89256,0.97408,4.012587096,0.08256,0.02408,0.086,3.81,0.95,3.926652518,2.5,0.28,2.515631134,0,0,0,2.5,0.28,2.515631134
10/05/2020 00:00,2.90016,0.62088,2.965875925,0.14016,0.04088,0.146,2.76,0.58,2.820283674,3.11,0,3.11,0,0,0,3.11,0,3.11,3.80248,0.95364,3.920240222,0.01248,0.00364,0.013,3.79,0.95,3.907249672,2.4,0.28,2.41627813,0,0,0,2.4,0.28,2.41627813
10/05/2020 00:30,2.79112,0.65116,2.866070516,0.14112,0.04116,0.147,2.65,0.61,2.719301381,2.9,0,2.9,0,0,0,2.9,0,2.9,3.63,0.99,3.762578903,0,0,0,3.63,0.99,3.762578903,2.33,0.28,2.346763729,0,0,0,2.33,0.28,2.346763729
10/05/2020 01:00,2.70112,0.65116,2.778499343,0.14112,0.04116,0.147,2.56,0.61,2.631672472,2.81,0,2.81,0,0,0,2.81,0,2.81,3.57,0.99,3.704726711,0,0,0,3.57,0.99,3.704726711,2.33,0.28,2.346763729,0,0,0,2.33,0.28,2.346763729
10/05/2020 01:30,2.67112,0.65116,2.749343813,0.14112,0.04116,0.147,2.53,0.61,2.602498799,2.86,0,2.86,0,0,0,2.86,0,2.86,3.53,0.99,3.66619694,0,0,0,3.53,0.99,3.66619694,2.31,0.28,2.326907819,0,0,0,2.31,0.28,2.326907819
10/05/2020 02:00,2.76112,0.62116,2.830127806,0.14112,0.04116,0.147,2.62,0.58,2.68343064,3.07,0,3.07,0,0,0,3.07,0,3.07,3.53288,0.99084,3.669196779,0.00288,0.00084,0.003,3.53,0.99,3.66619694,2.38,0.24,2.392070233,0,0,0,2.38,0.24,2.392070233
10/05/2020 02:30,2.6992,0.6206,2.769625426,0.1392,0.0406,0.145,2.56,0.58,2.62488095,3.04,0,3.04,0,0,0,3.04,0,3.04,3.48264,0.96952,3.615072669,0.03264,0.00952,0.034,3.45,0.96,3.581075258,2.35,0.24,2.362223529,0,0,0,2.35,0.24,2.362223529
10/05/2020 03:00,2.60016,0.62088,2.67326093,0.14016,0.04088,0.146,2.46,0.58,2.527449307,3.02,0,3.02,0,0,0,3.02,0,3.02,3.48768,0.96224,3.617985296,0.00768,0.00224,0.008,3.48,0.96,3.60998615,2.35,0.24,2.362223529,0,0,0,2.35,0.24,2.362223529
10/05/2020 03:30,2.5492,0.6206,2.623654893,0.1392,0.0406,0.145,2.41,0.58,2.478810198,2.94,0,2.94,0,0,0,2.94,0,2.94,3.4348,0.9814,3.57225377,0.0048,0.0014,0.005,3.43,0.98,3.567253846,2.32,0.24,2.332380758,0,0,0,2.32,0.24,2.332380758
10/05/2020 04:00,2.5192,0.6206,2.594515947,0.1392,0.0406,0.145,2.38,0.58,2.449653037,2.88,0,2.88,0,0,0,2.88,0,2.88,3.36288,0.98084,3.503,0.00288,0.00084,0.003,3.36,0.98,3.5,2.3,0.24,2.312487838,0,0,0,2.3,0.24,2.312487838
10/05/2020 04:30,2.57824,0.62032,2.651814171,0.13824,0.04032,0.144,2.44,0.58,2.507987241,2.81,0,2.81,0,0,0,2.81,0,2.81,3.40632,0.98476,3.54580995,0.01632,0.00476,0.017,3.39,0.98,3.528809998,2.27,0.24,2.282651966,0,0,0,2.27,0.24,2.282651966
10/05/2020 05:00,2.5192,0.6206,2.594515947,0.1392,0.0406,0.145,2.38,0.58,2.449653037,2.75,0,2.75,0,0,0,2.75,0,2.75,3.41016,0.98588,3.549809939,0.02016,0.00588,0.021,3.39,0.98,3.528809998,2.29,0.24,2.302542073,0,0,0,2.29,0.24,2.302542073
10/05/2020 05:30,2.42824,0.65032,2.513814949,0.13824,0.04032,0.144,2.29,0.61,2.369852316,2.72,0,2.72,0,0,0,2.72,0,2.72,3.33632,0.98476,3.47861803,0.01632,0.00476,0.017,3.32,0.98,3.461618119,2.17,0.24,2.18323155,0,0,0,2.17,0.24,2.18323155
10/05/2020 06:00,2.3792,0.6806,2.474633104,0.1392,0.0406,0.145,2.24,0.64,2.329635165,2.77,0,2.77,0,0,0,2.77,0,2.77,3.30248,0.98364,3.445855743,0.01248,0.00364,0.013,3.29,0.98,3.432855954,2.06,0.26,2.076342939,0,0,0,2.06,0.26,2.076342939
10/05/2020 06:30,2.42536,0.65948,2.513420975,0.13536,0.03948,0.141,2.29,0.62,2.372445995,2.85576,0.00168,2.855760494,0.00576,0.00168,0.006,2.85,0,2.85,3.44496,0.92728,3.567575872,0.02496,0.00728,0.026,3.42,0.92,3.541581568,2.06,0.26,2.076342939,0,0,0,2.06,0.26,2.076342939
10/05/2020 07:00,2.47824,0.66032,2.564701932,0.13824,0.04032,0.144,2.34,0.62,2.420743687,3.00608,0.01344,3.006110045,0.04608,0.01344,0.048,2.96,0,2.96,3.52952,0.93736,3.651870096,0.05952,0.01736,0.062,3.47,0.92,3.589888578,2.624,0.342,2.646193493,0.384,0.112,0.4,2.24,0.23,2.251777076
10/05/2020 07:30,2.54728,0.67004,2.633930333,0.13728,0.04004,0.143,2.41,0.63,2.490983741,3.25936,0.01148,3.259380217,0.03936,0.01148,0.041,3.22,0,3.22,3.7032,1.0376,3.845816428,0.4032,0.1176,0.42,3.3,0.92,3.425842962,4.36656,0.85608,4.44968754,2.14656,0.62608,2.236,2.22,0.23,2.231882613
10/05/2020 08:00,2.73728,0.65004,2.813406085,0.13728,0.04004,0.143,2.6,0.61,2.670599184,3.47496,0.00728,3.474967626,0.02496,0.00728,0.026,3.45,0,3.45,3.89752,1.00636,4.025347513,0.46752,0.13636,0.487,3.43,0.87,3.538615548,3.85744,0.54592,3.895878848,1.35744,0.39592,1.414,2.5,0.15,2.504495957
10/05/2020 08:30,2.91824,0.63032,2.985536468,0.13824,0.04032,0.144,2.78,0.59,2.841918366,3.51416,0.01288,3.514183604,0.04416,0.01288,0.046,3.47,0,3.47,4.02448,0.99964,4.146772166,0.44448,0.12964,0.463,3.58,0.87,3.684195977,5.64584,1.15212,5.762194877,3.19584,0.93212,3.329,2.45,0.22,2.459857719
10/05/2020 09:00,3.1192,0.6306,3.182304982,0.1392,0.0406,0.145,2.98,0.59,3.037844631,3.59224,0.01232,3.592261126,0.04224,0.01232,0.044,3.55,0,3.55,4.08888,1.03384,4.217554362,0.45888,0.13384,0.478,3.63,0.9,3.739906416,7.802,1.711,7.987410406,5.112,1.491,5.325,2.69,0.22,2.698981289
10/05/2020 09:30,3.32728,0.60004,3.380952558,0.13728,0.04004,0.143,3.19,0.56,3.238780635,3.74912,0.02016,3.749174202,0.06912,0.02016,0.072,3.68,0,3.68,4.18616,1.03888,4.31314354,0.47616,0.13888,0.496,3.71,0.9,3.817603961,8.78888,1.99884,9.013310879,6.09888,1.77884,6.353,2.69,0.22,2.698981289
10/05/2020 10:00,3.56632,0.57976,3.613137141,0.13632,0.03976,0.142,3.43,0.54,3.472247111,3.83776,0.02268,3.837827015,0.07776,0.02268,0.081,3.76,0,3.76,4.44072,1.04896,4.56292792,0.51072,0.14896,0.532,3.93,0.9,4.031736599,12.42,3.02,12.78189344,9.6,2.8,10,2.82,0.22,2.828568543
10/05/2020 10:30,3.70536,0.57948,3.750398619,0.13536,0.03948,0.141,3.57,0.54,3.610609367,4.10392,0.02156,4.103976632,0.07392,0.02156,0.077,4.03,0,4.03,4.49208,1.01644,4.605641432,0.50208,0.14644,0.523,3.99,0.87,4.083748278,12.36,3.06,12.73315358,9.6,2.8,10,2.76,0.26,2.772219328
10/05/2020 11:00,3.8044,0.5792,3.848237519,0.1344,0.0392,0.14,3.67,0.54,3.709514793,4.27472,0.01596,4.274749794,0.05472,0.01596,0.057,4.22,0,4.22,4.72408,1.00244,4.829266797,0.45408,0.13244,0.473,4.27,0.87,4.357728766,11.63224,2.64232,11.92857336,8.68224,2.53232,9.044,2.95,0.11,2.952050135
10/05/2020 11:30,4.06344,0.54892,4.100348497,0.13344,0.03892,0.139,3.93,0.51,3.962953444,4.46776,0.02268,4.467817566,0.07776,0.02268,0.081,4.39,0,4.39,4.81344,1.01392,4.919068855,0.49344,0.14392,0.514,4.32,0.87,4.406733484,9.2324,2.0232,9.451483905,6.1824,1.8032,6.44,3.05,0.22,3.057924132
10/05/2020 12:00,4.20248,0.54864,4.238141574,0.13248,0.03864,0.138,4.07,0.51,4.10182886,4.67776,0.02268,4.677814981,0.07776,0.02268,0.081,4.6,0,4.6,4.90672,1.03196,5.014064479,0.48672,0.14196,0.507,4.42,0.89,4.508713786,7.35056,1.00808,7.419363692,4.21056,1.22808,4.386,3.14,-0.22,3.147697571
10/05/2020 12:30,4.32248,0.54864,4.357159533,0.13248,0.03864,0.138,4.19,0.51,4.220924069,4.96144,0.01792,4.961472362,0.06144,0.01792,0.064,4.9,0,4.9,5.1044,1.0342,5.208115686,0.4944,0.1442,0.515,4.61,0.89,4.695125131,7.4388,1.0434,7.511619599,4.2288,1.2334,4.405,3.21,-0.19,3.215618137
10/05/2020 13:00,4.3844,0.5492,4.418663146,0.1344,0.0392,0.14,4.25,0.51,4.280490626,5.03832,0.02576,5.038385853,0.08832,0.02576,0.092,4.95,0,4.95,5.20112,1.03616,5.303326956,0.50112,0.14616,0.522,4.7,0.89,4.783523806,7.50856,1.51708,7.660287527,4.37856,1.27708,4.561,3.13,0.24,3.139187793
10/05/2020 13:30,4.35536,0.54948,4.38988485,0.13536,0.03948,0.141,4.22,0.51,4.250705824,4.96232,0.03276,4.962428135,0.11232,0.03276,0.117,4.85,0,4.85,5.1648,1.0314,5.266777478,0.4848,0.1414,0.505,4.68,0.89,4.763874474,6.59856,1.23708,6.71352076,3.41856,0.99708,3.561,3.18,0.24,3.189043744
10/05/2020 14:00,4.35536,0.54948,4.38988485,0.13536,0.03948,0.141,4.22,0.51,4.250705824,4.88584,0.02212,4.885890072,0.07584,0.02212,0.079,4.81,0,4.81,5.15016,1.06588,5.259301113,0.50016,0.14588,0.521,4.65,0.92,4.740137129,7.11984,1.38912,7.254086848,3.93984,1.14912,4.104,3.18,0.24,3.189043744
10/05/2020 14:30,4.23632,0.54976,4.271843068,0.13632,0.03976,0.142,4.1,0.51,4.131597754,4.85608,0.01344,4.856098599,0.04608,0.01344,0.048,4.81,0,4.81,5.14632,1.06476,5.255313825,0.49632,0.14476,0.517,4.65,0.92,4.740137129,7.82768,1.60724,7.99098208,4.68768,1.36724,4.883,3.14,0.24,3.149158618
10/05/2020 15:00,4.15632,0.57976,4.19656021,0.13632,0.03976,0.142,4.02,0.54,4.056106507,4.75792,0.02856,4.758005717,0.09792,0.02856,0.102,4.66,0,4.66,5.02728,1.06504,5.138857305,0.49728,0.14504,0.518,4.53,0.92,4.622477691,8.84968,1.94324,9.060519731,5.83968,1.70324,6.083,3.01,0.24,3.019552947
10/05/2020 15:30,4.20728,0.58004,4.247075629,0.13728,0.04004,0.143,4.07,0.54,4.105666816,4.71832,0.02576,4.718390319,0.08832,0.02576,0.092,4.63,0,4.63,5.08232,1.05776,5.191226522,0.47232,0.13776,0.492,4.61,0.92,4.700904168,9.62248,2.16864,9.863828912,6.61248,1.92864,6.888,3.01,0.24,3.019552947
10/05/2020 16:00,4.20536,0.61948,4.250742076,0.13536,0.03948,0.141,4.07,0.58,4.111119069,4.78832,0.02576,4.788389291,0.08832,0.02576,0.092,4.7,0,4.7,5.064,1.067,5.175189369,0.504,0.147,0.525,4.56,0.92,4.65188134,8.95992,1.96956,9.1738396,5.92992,1.72956,6.177,3.03,0.24,3.039490089
10/05/2020 16:30,4.43632,0.61976,4.479401478,0.13632,0.03976,0.142,4.3,0.58,4.338939963,5.12256,0.02408,5.122616597,0.08256,0.02408,0.086,5.04,0,5.04,5.3304,1.0172,5.426588247,0.4704,0.1372,0.49,4.86,0.88,4.939028245,7.6412,1.5616,7.799136619,4.5312,1.3216,4.72,3.11,0.24,3.119246704
10/05/2020 17:00,4.49632,0.61976,4.538832008,0.13632,0.03976,0.142,4.36,0.58,4.398408803,5.30256,0.02408,5.302614676,0.08256,0.02408,0.086,5.22,0,5.22,5.41112,0.99616,5.502050018,0.50112,0.14616,0.522,4.91,0.85,4.983031206,8.2064,1.7202,8.384753365,5.0064,1.4602,5.215,3.2,0.26,3.210545125
10/05/2020 17:30,4.55536,0.61948,4.597288353,0.13536,0.03948,0.141,4.42,0.58,4.457891878,5.63576,0.03668,5.635879364,0.12576,0.03668,0.131,5.51,0,5.51,5.69112,0.99616,5.777644987,0.50112,0.14616,0.522,5.19,0.85,5.259144417,7.79768,1.64724,7.969768692,4.68768,1.36724,4.883,3.11,0.28,3.122579062
10/05/2020 18:00,4.42536,0.61948,4.468508319,0.13536,0.03948,0.141,4.29,0.58,4.329029914,5.60648,0.01064,5.606490096,0.03648,0.01064,0.038,5.57,0,5.57,5.71528,0.97404,5.797687418,0.42528,0.12404,0.443,5.29,0.85,5.357854048,5.7412,1.0416,5.834921422,2.6112,0.7616,2.72,3.13,0.28,3.142499006
10/05/2020 18:30,4.29536,0.63948,4.342701026,0.13536,0.03948,0.141,4.16,0.6,4.203046514,5.3172,0.0196,5.317236124,0.0672,0.0196,0.07,5.25,0,5.25,5.56848,0.98664,5.655212463,0.46848,0.13664,0.488,5.1,0.85,5.170348151,6.52048,1.31264,6.651291844,3.54048,1.03264,3.688,2.98,0.28,2.993125457
10/05/2020 19:00,4.25728,0.66004,4.308141804,0.13728,0.04004,0.143,4.12,0.62,4.166389324,4.99952,0.01736,4.99955014,0.05952,0.01736,0.062,4.94,0,4.94,5.25672,1.05196,5.360944413,0.48672,0.14196,0.507,4.77,0.91,4.856027183,6.41176,1.28968,6.540178958,3.46176,1.00968,3.606,2.95,0.28,2.963258342
10/05/2020 19:30,3.92016,0.70088,3.982321835,0.14016,0.04088,0.146,3.78,0.66,3.837186469,4.49776,0.02268,4.497817182,0.07776,0.02268,0.081,4.42,0,4.42,4.9348,1.1014,5.056217262,0.4848,0.1414,0.505,4.45,0.96,4.552373008,5.49552,1.11536,5.607563464,2.79552,0.81536,2.912,2.7,0.3,2.716615541
10/05/2020 20:00,3.88016,0.70088,3.942952498,0.14016,0.04088,0.146,3.74,0.66,3.79778883,4.5268,0.0224,4.526855421,0.0768,0.0224,0.08,4.45,0,4.45,4.84176,1.12468,4.970668466,0.46176,0.13468,0.481,4.38,0.99,4.490489951,4.50744,0.78092,4.574587566,1.71744,0.50092,1.789,2.79,0.28,2.804014979
10/05/2020 20:30,3.83824,0.70032,3.901606643,0.13824,0.04032,0.144,3.7,0.66,3.758403917,4.45952,0.01736,4.459553789,0.05952,0.01736,0.062,4.4,0,4.4,4.71936,1.12648,4.851939406,0.39936,0.11648,0.416,4.32,1.01,4.436496365,2.79,0.28,2.804014979,0,0,0,2.79,0.28,2.804014979
10/05/2020 21:00,3.75824,0.70032,3.822932906,0.13824,0.04032,0.144,3.62,0.66,3.679673899,4.36744,0.01092,4.367453652,0.03744,0.01092,0.039,4.33,0,4.33,4.65888,1.13884,4.796052481,0.33888,0.09884,0.353,4.32,1.04,4.443422105,2.75,0.28,2.764217792,0,0,0,2.75,0.28,2.764217792
10/05/2020 21:30,3.78728,0.68004,3.847849295,0.13728,0.04004,0.143,3.65,0.64,3.705684822,4.4888,0.0084,4.48880786,0.0288,0.0084,0.03,4.46,0,4.46,4.81528,1.13404,4.947016091,0.42528,0.12404,0.443,4.39,1.01,4.504686449,2.8,0.28,2.813965174,0,0,0,2.8,0.28,2.813965174
10/05/2020 22:00,3.66016,0.68088,3.722951625,0.14016,0.04088,0.146,3.52,0.64,3.577708764,4.524,0.007,4.524005416,0.024,0.007,0.025,4.5,0,4.5,4.79592,1.08756,4.91768598,0.26592,0.07756,0.277,4.53,1.01,4.641228286,2.86,0.31,2.87675164,0,0,0,2.86,0.31,2.87675164
10/05/2020 22:30,3.52112,0.68116,3.586400006,0.14112,0.04116,0.147,3.38,0.64,3.440058139,4.27728,0.00504,4.277282969,0.01728,0.00504,0.018,4.26,0,4.26,4.69208,1.08644,4.816219119,0.26208,0.07644,0.273,4.43,1.01,4.543676925,2.9,0.25,2.910755916,0,0,0,2.9,0.25,2.910755916
10/05/2020 23:00,3.334,0.712,3.409178787,0.144,0.042,0.15,3.19,0.67,3.259601203,4.06152,0.00336,4.06152139,0.01152,0.00336,0.012,4.05,0,4.05,4.47128,1.07704,4.59916949,0.16128,0.04704,0.168,4.31,1.03,4.431365478,2.87,0.23,2.879201278,0,0,0,2.87,0.23,2.879201278
10/05/2020 23:30,3.134,0.712,3.213860607,0.144,0.042,0.15,2.99,0.67,3.064147516,3.63864,0.00252,3.638640873,0.00864,0.00252,0.009,3.63,0,3.63,4.15864,1.06752,4.293470112,0.12864,0.03752,0.134,4.03,1.03,4.159543244,2.72,0.23,2.729706944,0,0,0,2.72,0.23,2.729706944
11/05/2020 00:00,2.94496,0.71228,3.029873298,0.14496,0.04228,0.151,2.8,0.67,2.879044981,3.49152,0.00336,3.491521617,0.01152,0.00336,0.012,3.48,0,3.48,3.97528,1.08404,4.120436118,0.18528,0.05404,0.193,3.79,1.03,3.927467377,2.65,0.23,2.659962406,0,0,0,2.65,0.23,2.659962406
11/05/2020 00:30,2.80304,0.71172,2.891985235,0.14304,0.04172,0.149,2.66,0.67,2.743082208,3.29056,0.00308,3.290561441,0.01056,0.00308,0.011,3.28,0,3.28,3.90416,1.07788,4.050221056,0.16416,0.04788,0.171,3.74,1.03,3.879239616,2.57,0.23,2.580271304,0,0,0,2.57,0.23,2.580271304
11/05/2020 01:00,2.744,0.712,2.834868604,0.144,0.042,0.15,2.6,0.67,2.684939478,3.16152,0.00336,3.161521785,0.01152,0.00336,0.012,3.15,0,3.15,3.81304,1.05172,3.955425262,0.14304,0.04172,0.149,3.67,1.01,3.806441908,2.5,0.23,2.510557707,0,0,0,2.5,0.23,2.510557707
11/05/2020 01:30,2.72496,0.71228,2.816513767,0.14496,0.04228,0.151,2.58,0.67,2.665576861,3.28728,0.00504,3.287283864,0.01728,0.00504,0.018,3.27,0,3.27,3.734,1.052,3.87936335,0.144,0.042,0.15,3.59,1.01,3.72936992,2.53,0.23,2.540433034,0,0,0,2.53,0.23,2.540433034
11/05/2020 02:00,2.84496,0.69228,2.927976947,0.14496,0.04228,0.151,2.7,0.65,2.777138815,3.63152,0.00336,3.631521554,0.01152,0.00336,0.012,3.62,0,3.62,3.86176,1.00968,3.99157162,0.10176,0.02968,0.106,3.76,0.98,3.885614495,2.61,0.23,2.620114501,0,0,0,2.61,0.23,2.620114501
11/05/2020 02:30,2.79496,0.69228,2.879418865,0.14496,0.04228,0.151,2.65,0.65,2.72855273,3.7192,0.0056,3.719204216,0.0192,0.0056,0.02,3.7,0,3.7,3.84648,1.02564,3.980872492,0.15648,0.04564,0.163,3.69,0.98,3.817918281,2.61,0.25,2.621945842,0,0,0,2.61,0.25,2.621945842
11/05/2020 03:00,2.79496,0.69228,2.879418865,0.14496,0.04228,0.151,2.65,0.65,2.72855273,3.71536,0.00448,3.715362701,0.01536,0.00448,0.016,3.7,0,3.7,3.94536,1.01948,4.074948466,0.13536,0.03948,0.141,3.81,0.98,3.934018302,2.58,0.25,2.592084104,0,0,0,2.58,0.25,2.592084104
11/05/2020 03:30,2.73688,0.69284,2.823214374,0.14688,0.04284,0.153,2.59,0.65,2.670318333,3.69344,0.00392,3.69344208,0.01344,0.00392,0.014,3.68,0,3.68,3.80712,1.04416,3.94771235,0.11712,0.03416,0.122,3.69,1.01,3.825728689,2.52,0.25,2.532370431,0,0,0,2.52,0.25,2.532370431
11/05/2020 04:00,2.71688,0.69284,2.803830273,0.14688,0.04284,0.153,2.57,0.65,2.650924367,3.64344,0.00392,3.643442109,0.01344,0.00392,0.014,3.63,0,3.63,3.84,1.045,3.979651367,0.12,0.035,0.125,3.72,1.01,3.854672489,2.52,0.25,2.532370431,0,0,0,2.52,0.25,2.532370431
11/05/2020 04:30,2.76592,0.67256,2.846515484,0.14592,0.04256,0.152,2.62,0.63,2.694679944,3.64344,0.00392,3.643442109,0.01344,0.00392,0.014,3.63,0,3.63,3.83248,1.02864,3.968123385,0.13248,0.03864,0.138,3.7,0.99,3.830156655,2.47,0.29,2.486966023,0,0,0,2.47,0.29,2.486966023
11/05/2020 05:00,2.72592,0.67256,2.80766394,0.14592,0.04256,0.152,2.58,0.63,2.655804963,3.53632,0.00476,3.536323204,0.01632,0.00476,0.017,3.52,0,3.52,3.89688,1.03284,4.03143054,0.14688,0.04284,0.153,3.75,0.99,3.878479083,2.61,0.24,2.621011255,0,0,0,2.61,0.24,2.621011255
11/05/2020 05:30,2.66688,0.70284,2.757939992,0.14688,0.04284,0.153,2.52,0.66,2.604995202,3.50536,0.00448,3.505362863,0.01536,0.00448,0.016,3.49,0,3.49,3.7348,1.0464,3.878618826,0.1248,0.0364,0.13,3.61,1.01,3.748626415,2.51,0.24,2.521447997,0,0,0,2.51,0.24,2.521447997
11/05/2020 06:00,2.71496,0.70228,2.80431899,0.14496,0.04228,0.151,2.57,0.66,2.653394053,3.55016,0.00588,3.550164869,0.02016,0.00588,0.021,3.53,0,3.53,4.10944,0.97192,4.222810154,0.10944,0.03192,0.114,4,0.94,4.108965807,2.43,0.25,2.442826232,0,0,0,2.43,0.25,2.442826232
11/05/2020 06:30,2.86304,0.65172,2.936279449,0.14304,0.04172,0.149,2.72,0.61,2.787561659,3.84208,0.00644,3.842085397,0.02208,0.00644,0.023,3.82,0,3.82,4.47696,0.79828,4.547573177,0.09696,0.02828,0.101,4.38,0.77,4.447167638,2.59,0.25,2.602037663,0,0,0,2.59,0.25,2.602037663
11/05/2020 07:00,3.01112,0.63116,3.076557589,0.14112,0.04116,0.147,2.87,0.59,2.930017065,4.05496,0.22728,4.061324513,0.02496,0.00728,0.026,4.03,0.22,4.036000496,5.00224,0.56732,5.034307996,0.16224,0.04732,0.169,4.84,0.52,4.867853737,3.602,0.461,3.631380591,0.792,0.231,0.825,2.81,0.23,2.819397099
11/05/2020 07:30,3.25016,0.60088,3.305237783,0.14016,0.04088,0.146,3.11,0.56,3.160015823,4.37496,0.31728,4.386449772,0.02496,0.00728,0.026,4.35,0.31,4.361031988,5.5848,0.3964,5.598850239,0.1248,0.0364,0.13,5.46,0.36,5.471855261,8.1196,1.7078,8.297257679,5.1696,1.5078,5.385,2.95,0.2,2.956771888
11/05/2020 08:00,3.5492,0.5506,3.591654354,0.1392,0.0406,0.145,3.41,0.51,3.447926913,4.68144,0.01792,4.681474298,0.06144,0.01792,0.064,4.62,0,4.62,6.06752,0.06636,6.067882876,0.22752,0.06636,0.237,5.84,0,5.84,9.70904,1.62472,9.844042503,6.35904,1.85472,6.624,3.35,-0.23,3.35788624
11/05/2020 08:30,3.9892,0.4906,4.019254284,0.1392,0.0406,0.145,3.85,0.45,3.876209489,4.77256,0.02408,4.772620748,0.08256,0.02408,0.086,4.69,0,4.69,6.47912,0.12516,6.480328773,0.42912,0.12516,0.447,6.05,0,6.05,7.18768,0.85724,7.238618943,3.72768,1.08724,3.883,3.46,-0.23,3.467636082
11/05/2020 09:00,4.17728,0.44004,4.200393243,0.13728,0.04004,0.143,4.04,0.4,4.059753687,4.6452,0.0336,4.645321517,0.1152,0.0336,0.12,4.53,0,4.53,6.67848,0.13664,6.679877664,0.46848,0.13664,0.488,6.21,0,6.21,9.64688,1.54284,9.76947537,6.14688,1.79284,6.403,3.5,-0.25,3.508917212
11/05/2020 09:30,4.27632,0.43976,4.298872131,0.13632,0.03976,0.142,4.14,0.4,4.159278784,4.71864,0.03752,4.718789167,0.12864,0.03752,0.134,4.59,0,4.59,6.6372,0.1246,6.638369453,0.4272,0.1246,0.445,6.21,0,6.21,12.61592,2.38256,12.83892634,9.02592,2.63256,9.402,3.59,-0.25,3.598694208
11/05/2020 10:00,4.35536,0.41948,4.375514164,0.13536,0.03948,0.141,4.22,0.38,4.237074462,4.78944,0.03192,4.789546367,0.10944,0.03192,0.114,4.68,0,4.68,6.58224,-0.10268,6.583040832,0.40224,0.11732,0.419,6.18,-0.22,6.183914618,9.64488,1.46684,9.755784428,5.95488,1.73684,6.203,3.69,-0.27,3.699864862
11/05/2020 10:30,4.39536,0.41948,4.415331584,0.13536,0.03948,0.141,4.26,0.38,4.276914776,4.83536,0.03948,4.835521171,0.13536,0.03948,0.141,4.7,0,4.7,6.58944,0.13692,6.590862356,0.46944,0.13692,0.489,6.12,0,6.12,9.762,1.501,9.876722381,6.072,1.771,6.325,3.69,-0.27,3.699864862
11/05/2020 11:00,4.44536,0.41948,4.465107949,0.13536,0.03948,0.141,4.31,0.38,4.326719311,4.94352,0.02436,4.943580019,0.08352,0.02436,0.087,4.86,0,4.86,6.74176,-0.08532,6.74229986,0.46176,0.13468,0.481,6.28,-0.22,6.283852322,6.55944,0.49192,6.577859713,2.74944,0.80192,2.864,3.81,-0.31,3.822590745
11/05/2020 11:30,4.47536,0.41948,4.494976151,0.13536,0.03948,0.141,4.34,0.38,4.356604182,5.0316,0.3038,5.040763137,0.0816,0.0238,0.085,4.95,0.28,4.957912867,6.71752,-0.11864,6.718567585,0.34752,0.10136,0.362,6.37,-0.22,6.373797926,9.55928,1.44604,9.668033192,5.84928,1.70604,6.093,3.71,-0.26,3.719099353
11/05/2020 12:00,4.58536,0.43948,4.606372651,0.13536,0.03948,0.141,4.45,0.4,4.46794136,5.18528,0.29904,5.193895802,0.06528,0.01904,0.068,5.12,0.28,5.127650534,6.90024,-0.15868,6.902064285,0.21024,0.06132,0.219,6.69,-0.22,6.693616362,5.00976,0.05868,5.010103652,1.22976,0.35868,1.281,3.78,-0.3,3.791886074
11/05/2020 12:30,4.56536,0.45948,4.588423891,0.13536,0.03948,0.141,4.43,0.42,4.449865166,5.432,0.331,5.442075431,0.072,0.021,0.075,5.36,0.31,5.368957068,6.78872,-0.12704,6.789908571,0.31872,0.09296,0.332,6.47,-0.22,6.47373926,7.83584,0.84212,7.880961528,3.91584,1.14212,4.079,3.92,-0.3,3.931462832
11/05/2020 13:00,4.45536,0.45948,4.478990355,0.13536,0.03948,0.141,4.32,0.42,4.340368648,5.01312,0.02716,5.013193573,0.09312,0.02716,0.097,4.92,0,4.92,6.71152,0.34836,6.720554694,0.37152,0.10836,0.387,6.34,0.24,6.344540961,17.12,3.585,17.49133,13.32,3.885,13.875,3.8,-0.3,3.811823711
11/05/2020 13:30,4.41632,0.48976,4.443393658,0.13632,0.03976,0.142,4.28,0.45,4.303591523,4.77424,0.03332,4.774356271,0.11424,0.03332,0.119,4.66,0,4.66,6.52824,0.35032,6.537632721,0.37824,0.11032,0.394,6.15,0.24,6.154681145,14.38736,2.84048,14.66507601,10.76736,3.14048,11.216,3.62,-0.3,3.632409669
11/05/2020 14:00,4.36824,0.49032,4.395672235,0.13824,0.04032,0.144,4.23,0.45,4.253868827,4.89392,0.36156,4.907257747,0.07392,0.02156,0.077,4.82,0.34,4.831976821,6.42568,0.35624,6.435547405,0.29568,0.08624,0.308,6.13,0.27,6.135943285,9.30104,1.30072,9.39155033,5.59104,1.63072,5.824,3.71,-0.33,3.724647634
11/05/2020 14:30,4.32824,0.51032,4.358220738,0.13824,0.04032,0.144,4.19,0.47,4.216277979,4.67736,0.02548,4.677429401,0.08736,0.02548,0.091,4.59,0,4.59,6.40168,0.30924,6.409144732,0.27168,0.07924,0.283,6.13,0.23,6.134313328,5.59,0.23,5.594729663,1.92,0.56,2,3.67,-0.33,3.684806644
11/05/2020 15:00,4.35824,0.51032,4.38801577,0.13824,0.04032,0.144,4.22,0.47,4.246092321,4.9024,0.3582,4.915468747,0.0624,0.0182,0.065,4.84,0.34,4.851927452,6.6324,0.3182,6.64002869,0.3024,0.0882,0.315,6.33,0.23,6.334177137,3.93,-0.36,3.946454105,0,0,0,3.93,-0.36,3.946454105
11/05/2020 15:30,4.26824,0.55032,4.303571168,0.13824,0.04032,0.144,4.13,0.51,4.161369967,4.81104,0.40072,4.827699494,0.07104,0.02072,0.074,4.74,0.38,4.755207672,6.44624,0.36932,6.456810931,0.30624,0.08932,0.319,6.14,0.28,6.146381049,4.518,-0.086,4.51881843,0.768,0.224,0.8,3.75,-0.31,3.762791517
11/05/2020 16:00,4.2692,0.5506,4.304559095,0.1392,0.0406,0.145,4.13,0.51,4.161369967,4.95144,0.01792,4.951472427,0.06144,0.01792,0.064,4.89,0,4.89,6.23176,0.41968,6.245875759,0.34176,0.09968,0.356,5.89,0.32,5.898686294,3.8,-0.34,3.815180205,0,0,0,3.8,-0.34,3.815180205
11/05/2020 16:30,4.4492,0.5506,4.483139636,0.1392,0.0406,0.145,4.31,0.51,4.340069124,5.1632,0.2526,5.169375301,0.0432,0.0126,0.045,5.12,0.24,5.125621913,6.1492,0.5156,6.170778233,0.2592,0.0756,0.27,5.89,0.44,5.90641177,3.932,-0.184,3.936302834,0.192,0.056,0.2,3.74,-0.24,3.747692623
11/05/2020 17:00,4.50824,0.57032,4.5441713,0.13824,0.04032,0.144,4.37,0.53,4.402022263,5.3432,0.2926,5.351205565,0.0432,0.0126,0.045,5.3,0.28,5.307391073,6.2708,0.6094,6.30034134,0.3408,0.0994,0.355,5.93,0.51,5.951890456,4.306,-0.042,4.306204826,0.576,0.168,0.6,3.73,-0.21,3.735906851
11/05/2020 17:30,4.60728,0.57004,4.64241043,0.13728,0.04004,0.143,4.47,0.53,4.50131092,5.59376,0.29568,5.601569209,0.05376,0.01568,0.056,5.54,0.28,5.547071299,5.97288,0.69084,6.01269951,0.24288,0.07084,0.253,5.73,0.62,5.76344515,4.77936,0.14648,4.781604166,1.11936,0.32648,1.166,3.66,-0.18,3.664423556
11/05/2020 18:00,4.50632,0.56976,4.542196209,0.13632,0.03976,0.142,4.37,0.53,4.402022263,5.61512,0.35316,5.626214944,0.04512,0.01316,0.047,5.57,0.34,5.580367371,6.00488,0.67684,6.042904616,0.19488,0.05684,0.203,5.81,0.62,5.84298725,9.88616,2.07388,10.10134337,6.35616,1.85388,6.621,3.53,0.22,3.53684888
11/05/2020 18:30,4.50728,0.60004,4.547045304,0.13728,0.04004,0.143,4.37,0.56,4.405734899,5.54784,0.00812,5.547845942,0.02784,0.00812,0.029,5.52,0,5.52,5.85952,0.76236,5.90890577,0.17952,0.05236,0.187,5.68,0.71,5.724203001,8.9136,1.7848,9.090532218,5.4336,1.5848,5.66,3.48,0.2,3.485742389
11/05/2020 19:00,4.40632,0.59976,4.446950416,0.13632,0.03976,0.142,4.27,0.56,4.306564756,5.38976,0.00868,5.389766989,0.02976,0.00868,0.031,5.36,0,5.36,5.68432,0.85376,5.74807794,0.18432,0.05376,0.192,5.5,0.8,5.557877293,7.07176,0.84968,7.122622101,3.46176,1.00968,3.606,3.61,-0.16,3.613543967
11/05/2020 19:30,4.19632,0.61976,4.241839695,0.13632,0.03976,0.142,4.06,0.58,4.101219331,5.10016,0.00588,5.10016339,0.02016,0.00588,0.021,5.08,0,5.08,5.34264,0.88452,5.415364974,0.15264,0.04452,0.159,5.19,0.84,5.257537446,8.24456,1.66508,8.411020212,4.95456,1.44508,5.161,3.29,0.22,3.297347419
11/05/2020 20:00,4.03728,0.65004,4.08927644,0.13728,0.04004,0.143,3.9,0.61,3.947416877,4.874,0.007,4.874005027,0.024,0.007,0.025,4.85,0,4.85,5.2296,0.8978,5.306106011,0.1296,0.0378,0.135,5.1,0.86,5.172001547,3.71912,0.34516,3.735102274,0.42912,0.12516,0.447,3.29,0.22,3.297347419
11/05/2020 20:30,3.93728,0.67004,3.993886253,0.13728,0.04004,0.143,3.8,0.63,3.851869676,4.7048,0.0014,4.704800208,0.0048,0.0014,0.005,4.7,0,4.7,5.09512,0.92316,5.17807611,0.04512,0.01316,0.047,5.05,0.91,5.131335109,3.32,0.17,3.32434956,0,0,0,3.32,0.17,3.32434956
11/05/2020 21:00,3.93632,0.66976,3.992892886,0.13632,0.03976,0.142,3.8,0.63,3.851869676,4.67192,0.00056,4.671920034,0.00192,0.00056,0.002,4.67,0,4.67,4.95936,0.95148,5.049808491,0.03936,0.01148,0.041,4.92,0.94,5.008991915,3.25,0.22,3.257437643,0,0,0,3.25,0.22,3.257437643
11/05/2020 21:30,3.85632,0.66976,3.914049361,0.13632,0.03976,0.142,3.72,0.63,3.772969653,4.67,0,4.67,0,0,0,4.67,0,4.67,5.07152,0.94336,5.158511723,0.01152,0.00336,0.012,5.06,0.94,5.146571674,3.23,0.22,3.237483591,0,0,0,3.23,0.22,3.237483591
11/05/2020 22:00,3.85728,0.65004,3.911669848,0.13728,0.04004,0.143,3.72,0.61,3.769681684,4.69,0,4.69,0,0,0,4.69,0,4.69,5.1,0.94,5.185903971,0,0,0,5.1,0.94,5.185903971,3.14,0.27,3.151586902,0,0,0,3.14,0.27,3.151586902
11/05/2020 22:30,3.63016,0.66088,3.689827096,0.14016,0.04088,0.146,3.49,0.62,3.544643847,4.5,0,4.5,0,0,0,4.5,0,4.5,4.91768,0.94224,5.00713419,0.00768,0.00224,0.008,4.91,0.94,4.999169931,3.12,0.24,3.129217154,0,0,0,3.12,0.24,3.129217154
11/05/2020 23:00,3.42208,0.66144,3.485417393,0.14208,0.04144,0.148,3.28,0.62,3.338083282,4.1,0,4.1,0,0,0,4.1,0,4.1,4.63,0.97,4.730517942,0,0,0,4.63,0.97,4.730517942,3.08,0.24,3.089336498,0,0,0,3.08,0.24,3.089336498
11/05/2020 23:30,3.19304,0.68172,3.265003308,0.14304,0.04172,0.149,3.05,0.64,3.116424233,3.77,0,3.77,0,0,0,3.77,0,3.77,4.38,0.99,4.490489951,0,0,0,4.38,0.99,4.490489951,2.88,0.24,2.889982699,0,0,0,2.88,0.24,2.889982699
12/05/2020 00:00,3.02304,0.68172,3.098953533,0.14304,0.04172,0.149,2.88,0.64,2.950254226,3.62,0,3.62,0,0,0,3.62,0,3.62,4.17,0.99,4.285907139,0,0,0,4.17,0.99,4.285907139,2.72,0.24,2.730567707,0,0,0,2.72,0.24,2.730567707
12/05/2020 00:30,2.90592,0.68256,2.985005729,0.14592,0.04256,0.152,2.76,0.64,2.833231371,3.38,0,3.38,0,0,0,3.38,0,3.38,4.01,0.99,4.130399496,0,0,0,4.01,0.99,4.130399496,2.61,0.24,2.621011255,0,0,0,2.61,0.24,2.621011255
12/05/2020 01:00,2.80592,0.68256,2.887745695,0.14592,0.04256,0.152,2.66,0.64,2.735909355,3.29,0,3.29,0,0,0,3.29,0,3.29,3.95608,0.97344,4.074083259,0.04608,0.01344,0.048,3.91,0.96,4.026127171,2.55,0.24,2.561269217,0,0,0,2.55,0.24,2.561269217
12/05/2020 01:30,2.80592,0.68256,2.887745695,0.14592,0.04256,0.152,2.66,0.64,2.735909355,3.43,0,3.43,0,0,0,3.43,0,3.43,3.93688,0.96784,4.054101429,0.02688,0.00784,0.028,3.91,0.96,4.026127171,2.59,0.24,2.601095923,0,0,0,2.59,0.24,2.601095923
12/05/2020 02:00,2.89496,0.68228,2.97427292,0.14496,0.04228,0.151,2.75,0.64,2.823490747,3.78,0,3.78,0,0,0,3.78,0,3.78,3.91192,0.96056,4.028125321,0.00192,0.00056,0.002,3.91,0.96,4.026127171,2.64,0.24,2.650886644,0,0,0,2.64,0.24,2.650886644
12/05/2020 02:30,2.83208,0.68144,2.912908787,0.14208,0.04144,0.148,2.69,0.64,2.765085894,3.82,0,3.82,0,0,0,3.82,0,3.82,3.95,0.99,4.072173867,0,0,0,3.95,0.99,4.072173867,2.61,0.26,2.622918222,0,0,0,2.61,0.26,2.622918222
