Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
12/05/2020 03:00,2.83304,0.66172,2.909293557,0.14304,0.04172,0.149,2.69,0.62,2.760525312,3.84,0,3.84,0,0,0,3.84,0,3.84,3.93096,0.99028,4.053776141,0.00096,0.00028,0.001,3.93,0.99,4.052776826,2.58,0.26,2.593067681,0,0,0,2.58,0.26,2.593067681
12/05/2020 03:30,2.78304,0.68172,2.865319145,0.14304,0.04172,0.149,2.64,0.64,2.716468295,3.84,0,3.84,0,0,0,3.84,0,3.84,4.02552,0.97036,4.140822358,0.03552,0.01036,0.037,3.99,0.96,4.103864033,2.56,0.26,2.573169252,0,0,0,2.56,0.26,2.573169252
12/05/2020 04:00,2.75304,0.68172,2.836189592,0.14304,0.04172,0.149,2.61,0.64,2.687322087,3.84,0,3.84,0,0,0,3.84,0,3.84,3.90608,0.97344,4.025549205,0.04608,0.01344,0.048,3.86,0.96,3.977587208,2.56,0.26,2.573169252,0,0,0,2.56,0.26,2.573169252
12/05/2020 04:30,2.84304,0.66172,2.91903234,0.14304,0.04172,0.149,2.7,0.62,2.770270745,3.86,0,3.86,0,0,0,3.86,0,3.86,4.00304,0.96672,4.118115686,0.02304,0.00672,0.024,3.98,0.96,4.094142157,2.58,0.26,2.593067681,0,0,0,2.58,0.26,2.593067681
12/05/2020 05:00,2.744,0.662,2.822725633,0.144,0.042,0.15,2.6,0.62,2.672901046,3.75,0,3.75,0,0,0,3.75,0,3.75,4.02704,0.97372,4.143088437,0.04704,0.01372,0.049,3.98,0.96,4.094142157,2.66,0.23,2.669925093,0,0,0,2.66,0.23,2.669925093
12/05/2020 05:30,2.744,0.692,2.829911659,0.144,0.042,0.15,2.6,0.65,2.680018657,3.69,0,3.69,0,0,0,3.69,0,3.69,4.04784,0.96812,4.162002523,0.02784,0.00812,0.029,4.02,0.96,4.133037624,2.51,0.26,2.523430205,0,0,0,2.51,0.26,2.523430205
12/05/2020 06:00,2.78304,0.69172,2.867714805,0.14304,0.04172,0.149,2.64,0.65,2.718841665,3.78,0,3.78,0,0,0,3.78,0,3.78,4.18016,0.92588,4.281470705,0.02016,0.00588,0.021,4.16,0.92,4.260516401,2.42,0.29,2.437314095,0,0,0,2.42,0.29,2.437314095
12/05/2020 06:30,2.96112,0.64116,3.0297389,0.14112,0.04116,0.147,2.82,0.6,2.883123306,4.01,0,4.01,0,0,0,4.01,0,4.01,4.84552,0.67036,4.891671146,0.03552,0.01036,0.037,4.81,0.66,4.855069515,2.59,0.29,2.606184951,0,0,0,2.59,0.29,2.606184951
12/05/2020 07:00,3.14016,0.64088,3.204891886,0.14016,0.04088,0.146,3,0.6,3.059411708,4.24,0,4.24,0,0,0,4.24,0,4.24,5.3088,0.3284,5.31894764,0.0288,0.0084,0.03,5.28,0.32,5.289688082,3.6692,0.5756,3.714073774,0.9792,0.2856,1.02,2.69,0.29,2.705586813
12/05/2020 07:30,3.3192,0.6006,3.373100799,0.1392,0.0406,0.145,3.18,0.56,3.228931712,4.52192,0.00056,4.521920035,0.00192,0.00056,0.002,4.52,0,4.52,5.82784,0.23812,5.83270265,0.02784,0.00812,0.029,5.8,0.23,5.804558553,2.99,0.23,2.998833106,0,0,0,2.99,0.23,2.998833106
12/05/2020 08:00,3.49824,0.57032,3.544424918,0.13824,0.04032,0.144,3.36,0.53,3.401543767,4.80672,0.00196,4.8067204,0.00672,0.00196,0.007,4.8,0,4.8,6.39824,-0.21468,6.401840563,0.01824,0.00532,0.019,6.38,-0.22,6.383791977,4.2392,0.0556,4.2395646,0.9792,0.2856,1.02,3.26,-0.23,3.268103426
12/05/2020 08:30,3.97728,0.51004,4.009849997,0.13728,0.04004,0.143,3.84,0.47,3.868656097,4.81152,0.00336,4.811521173,0.01152,0.00336,0.012,4.8,0,4.8,6.90128,-0.20796,6.904412575,0.04128,0.01204,0.043,6.86,-0.22,6.86352679,6.34552,0.65536,6.379272749,3.03552,0.88536,3.162,3.31,-0.23,3.317981314
12/05/2020 09:00,4.11632,0.47976,4.144183876,0.13632,0.03976,0.142,3.98,0.44,4.004247745,4.7392,0.0056,4.739203309,0.0192,0.0056,0.02,4.72,0,4.72,6.74584,-0.19788,6.748741646,0.07584,0.02212,0.079,6.67,-0.22,6.6736272,6.74648,0.76064,6.789224227,3.39648,0.99064,3.538,3.35,-0.23,3.35788624
12/05/2020 09:30,4.16632,0.47976,4.19385169,0.13632,0.03976,0.142,4.03,0.44,4.053948692,4.774,0.007,4.774005132,0.024,0.007,0.025,4.75,0,4.75,6.7676,-0.1682,6.769689875,0.1776,0.0518,0.185,6.59,-0.22,6.593671208,5.824,0.412,5.838554616,2.304,0.672,2.4,3.52,-0.26,3.529589211
12/05/2020 10:00,4.19632,0.42976,4.218269219,0.13632,0.03976,0.142,4.06,0.39,4.078688515,4.78552,0.29036,4.794320661,0.03552,0.01036,0.037,4.75,0.28,4.758245475,6.64888,-0.15616,6.650713586,0.21888,0.06384,0.228,6.43,-0.22,6.433762507,5.862,0.276,5.868493844,2.112,0.616,2.2,3.75,-0.34,3.765381787
12/05/2020 10:30,4.25632,0.42976,4.277961384,0.13632,0.03976,0.142,4.12,0.39,4.138417572,4.69552,0.40036,4.712557289,0.03552,0.01036,0.037,4.66,0.39,4.676291266,6.768,-0.171,6.770159895,0.168,0.049,0.175,6.6,-0.22,6.603665649,11.07656,1.76108,11.21568474,7.30656,2.13108,7.611,3.77,-0.37,3.788112987
12/05/2020 11:00,4.3044,0.4192,4.324764502,0.1344,0.0392,0.14,4.17,0.38,4.187278352,4.77032,0.32176,4.781159106,0.04032,0.01176,0.042,4.73,0.31,4.740147677,6.70832,-0.15924,6.710209728,0.20832,0.06076,0.217,6.5,-0.22,6.503722011,9.80088,1.48984,9.913469221,6.17088,1.79984,6.428,3.63,-0.31,3.643212868
12/05/2020 11:30,4.52536,0.42948,4.545694248,0.13536,0.03948,0.141,4.39,0.39,4.407289416,4.85208,0.28644,4.860527564,0.02208,0.00644,0.023,4.83,0.28,4.838109135,6.97,-0.225,6.97363069,0.12,0.035,0.125,6.85,-0.26,6.854932531,5.022,0.086,5.022736306,1.152,0.336,1.2,3.87,-0.25,3.878066529
12/05/2020 12:00,4.52536,0.42948,4.545694248,0.13536,0.03948,0.141,4.39,0.39,4.407289416,4.66648,0.29064,4.675522131,0.03648,0.01064,0.038,4.63,0.28,4.638458796,6.97784,-0.21688,6.981209637,0.14784,0.04312,0.154,6.83,-0.26,6.834946964,5.61912,0.10516,5.620103931,1.62912,0.47516,1.697,3.99,-0.37,4.007118666
12/05/2020 12:30,4.56632,0.42976,4.586498883,0.13632,0.03976,0.142,4.43,0.39,4.447133908,4.62224,0.36232,4.636418704,0.04224,0.01232,0.044,4.58,0.35,4.593353894,6.84416,-0.17212,6.846323933,0.16416,0.04788,0.171,6.68,-0.22,6.683621773,7.40512,0.65816,7.434310782,3.52512,1.02816,3.672,3.88,-0.37,3.897601827
12/05/2020 13:00,4.51824,0.45032,4.540625596,0.13824,0.04032,0.144,4.38,0.41,4.399147645,4.5628,0.0154,4.562825988,0.0528,0.0154,0.055,4.51,0,4.51,6.83888,0.28384,6.844767695,0.21888,0.06384,0.228,6.62,0.22,6.62365458,8.83576,1.23668,8.921885014,5.16576,1.50668,5.381,3.67,-0.27,3.679918477
12/05/2020 13:30,4.46824,0.50032,4.496163787,0.13824,0.04032,0.144,4.33,0.46,4.354365625,4.44704,0.29372,4.456729316,0.04704,0.01372,0.049,4.4,0.28,4.40890009,6.63272,0.31496,6.640193853,0.22272,0.06496,0.232,6.41,0.25,6.414873342,6.52928,0.47604,6.54661068,2.72928,0.79604,2.843,3.8,-0.32,3.813449882
12/05/2020 14:00,4.41824,0.48032,4.444271819,0.13824,0.04032,0.144,4.28,0.44,4.302557379,4.43168,0.34924,4.445419688,0.03168,0.00924,0.033,4.4,0.34,4.413116812,6.6296,0.2878,6.635843955,0.1296,0.0378,0.135,6.5,0.25,6.504805916,5.25952,0.15736,5.261873507,1.49952,0.43736,1.562,3.76,-0.28,3.770411118
12/05/2020 14:30,4.27824,0.48032,4.305118442,0.13824,0.04032,0.144,4.14,0.44,4.163315986,4.37456,0.29008,4.38416715,0.03456,0.01008,0.036,4.34,0.28,4.349022879,6.47376,0.27068,6.479416347,0.17376,0.05068,0.181,6.3,0.22,6.303840099,6.16856,0.43708,6.184025501,2.45856,0.71708,2.561,3.71,-0.28,3.720551034
12/05/2020 15:00,4.36824,0.48032,4.394568011,0.13824,0.04032,0.144,4.23,0.44,4.252822592,4.46304,0.35672,4.477273188,0.02304,0.00672,0.024,4.44,0.35,4.453773681,6.64664,0.27152,6.652183581,0.17664,0.05152,0.184,6.47,0.22,6.47373926,3.71,-0.28,3.720551034,0,0,0,3.71,-0.28,3.720551034
12/05/2020 15:30,4.29824,0.52032,4.329618921,0.13824,0.04032,0.144,4.16,0.48,4.187600745,4.38264,0.35952,4.397361482,0.03264,0.00952,0.034,4.35,0.35,4.364057745,6.5692,0.2606,6.574366966,0.1392,0.0406,0.145,6.43,0.22,6.433762507,3.962,-0.224,3.968327103,0.192,0.056,0.2,3.77,-0.28,3.780383578
12/05/2020 16:00,4.29728,0.52004,4.328632232,0.13728,0.04004,0.143,4.16,0.48,4.187600745,4.28784,0.00812,4.287847689,0.02784,0.00812,0.029,4.26,0,4.26,6.38616,0.32388,6.394367662,0.11616,0.03388,0.121,6.27,0.29,6.276702956,4.8144,0.0942,4.815321485,1.2144,0.3542,1.265,3.6,-0.26,3.609376677
12/05/2020 16:30,4.50824,0.56032,4.542927074,0.13824,0.04032,0.144,4.37,0.52,4.400829467,4.62688,0.25784,4.634058696,0.02688,0.00784,0.028,4.6,0.25,4.606788469,6.47592,0.40256,6.488420023,0.14592,0.04256,0.152,6.33,0.36,6.340228702,3.78,-0.26,3.788931248,0,0,0,3.78,-0.26,3.788931248
12/05/2020 17:00,4.58728,0.56004,4.621339914,0.13728,0.04004,0.143,4.45,0.52,4.480279009,4.80744,0.26092,4.814515407,0.03744,0.01092,0.039,4.77,0.25,4.77654687,6.34208,0.50144,6.361872429,0.14208,0.04144,0.148,6.2,0.46,6.217041097,3.73,-0.24,3.737713205,0,0,0,3.73,-0.24,3.737713205
12/05/2020 17:30,4.58728,0.56004,4.621339914,0.13728,0.04004,0.143,4.45,0.52,4.480279009,4.9936,0.2898,5.002002099,0.0336,0.0098,0.035,4.96,0.28,4.967896939,6.0988,0.6584,6.134236057,0.2688,0.0784,0.28,5.83,0.58,5.858779736,7.06856,0.95708,7.133059834,3.41856,0.99708,3.561,3.65,-0.04,3.650219172
12/05/2020 18:00,4.62632,0.55976,4.660060944,0.13632,0.03976,0.142,4.49,0.52,4.520011062,5.09824,0.00532,5.098242776,0.01824,0.00532,0.019,5.08,0,5.08,6.06952,0.69236,6.108881682,0.17952,0.05236,0.187,5.89,0.64,5.924668767,4.59392,0.49156,4.620144175,1.03392,0.30156,1.077,3.56,0.19,3.565066619
12/05/2020 18:30,4.58632,0.55976,4.62035306,0.13632,0.03976,0.142,4.45,0.52,4.480279009,5.00784,0.00812,5.007846583,0.02784,0.00812,0.029,4.98,0,4.98,6.05544,0.68492,6.094051936,0.08544,0.02492,0.089,5.97,0.66,6.006371617,6.1712,0.5416,6.1949205,2.6112,0.7616,2.72,3.56,-0.22,3.566791275
12/05/2020 19:00,4.39632,0.58976,4.435701343,0.13632,0.03976,0.142,4.26,0.55,4.295357959,4.83728,0.00504,4.837282626,0.01728,0.00504,0.018,4.82,0,4.82,5.70712,0.79416,5.762109753,0.11712,0.03416,0.122,5.59,0.76,5.641427124,7.04512,0.85816,7.097193417,3.52512,1.02816,3.672,3.52,-0.17,3.524102723
12/05/2020 19:30,4.26728,0.59004,4.307879502,0.13728,0.04004,0.143,4.13,0.55,4.166461328,4.57168,0.00924,4.571689338,0.03168,0.00924,0.033,4.54,0,4.54,5.41456,0.86508,5.483231109,0.15456,0.04508,0.161,5.26,0.82,5.323532662,6.21408,1.05244,6.302572507,2.85408,0.83244,2.973,3.36,0.22,3.367194678
12/05/2020 20:00,4.05728,0.64004,4.10745325,0.13728,0.04004,0.143,3.92,0.6,3.965652531,4.3736,0.0098,4.373610979,0.0336,0.0098,0.035,4.34,0,4.34,5.13368,0.92524,5.216391416,0.22368,0.06524,0.233,4.91,0.86,4.984746734,6.28416,0.65288,6.317983792,2.92416,0.85288,3.046,3.36,-0.2,3.365947118
12/05/2020 20:30,3.95728,0.64004,4.008705053,0.13728,0.04004,0.143,3.82,0.6,3.86683333,4.21536,0.00448,4.215362381,0.01536,0.00448,0.016,4.2,0,4.2,5.04376,0.94068,5.130730338,0.17376,0.05068,0.181,4.87,0.89,4.950656522,3.724,0.212,3.730029491,0.384,0.112,0.4,3.34,0.1,3.341496671
12/05/2020 21:00,3.82728,0.68004,3.88722608,0.13728,0.04004,0.143,3.69,0.64,3.745090119,4.10304,0.00672,4.103045503,0.02304,0.00672,0.024,4.08,0,4.08,4.98904,0.96472,5.081456956,0.11904,0.03472,0.124,4.87,0.93,4.95800363,3.34,0.2,3.345982666,0,0,0,3.34,0.2,3.345982666
12/05/2020 21:30,3.85536,0.67948,3.914778895,0.13536,0.03948,0.141,3.72,0.64,3.774652302,4.1544,0.0042,4.154402123,0.0144,0.0042,0.015,4.14,0,4.14,5.04856,1.01708,5.149991243,0.29856,0.08708,0.311,4.75,0.93,4.840185947,3.34,0.22,3.347237667,0,0,0,3.34,0.22,3.347237667
12/05/2020 22:00,3.80632,0.65976,3.863075873,0.13632,0.03976,0.142,3.67,0.62,3.722002149,4.10056,0.00308,4.100561157,0.01056,0.00308,0.011,4.09,0,4.09,5.0092,1.0056,5.109140437,0.2592,0.0756,0.27,4.75,0.93,4.840185947,3.27,0.22,3.277392256,0,0,0,3.27,0.22,3.277392256
12/05/2020 22:30,3.56728,0.69004,3.633406363,0.13728,0.04004,0.143,3.43,0.65,3.491045689,3.87344,0.00392,3.873441984,0.01344,0.00392,0.014,3.86,0,3.86,4.92,1.02,5.024619389,0.24,0.07,0.25,4.68,0.95,4.775447623,3.23,0.22,3.237483591,0,0,0,3.23,0.22,3.237483591
12/05/2020 23:00,3.35824,0.69032,3.428457029,0.13824,0.04032,0.144,3.22,0.65,3.284950532,3.6396,0.0028,3.639601077,0.0096,0.0028,0.01,3.63,0,3.63,4.62896,0.99928,4.735591959,0.16896,0.04928,0.176,4.46,0.95,4.560054824,3.1,0.22,3.107796647,0,0,0,3.1,0.22,3.107796647
12/05/2020 23:30,3.15112,0.69116,3.226028425,0.14112,0.04116,0.147,3.01,0.65,3.079383055,3.364,0.007,3.364007283,0.024,0.007,0.025,3.34,0,3.34,4.39952,0.98736,4.508952872,0.05952,0.01736,0.062,4.34,0.97,4.447077692,3.01,0.22,3.018029158,0,0,0,3.01,0.22,3.018029158
13/05/2020 00:00,3.00208,0.70144,3.082937301,0.14208,0.04144,0.148,2.86,0.66,2.935166094,3.14056,0.00308,3.14056151,0.01056,0.00308,0.011,3.13,0,3.13,4.142,1.031,4.268386698,0.072,0.021,0.075,4.07,1.01,4.193447269,2.84,0.22,2.848508382,0,0,0,2.84,0.22,2.848508382
13/05/2020 00:30,2.914,0.702,2.99736551,0.144,0.042,0.15,2.77,0.66,2.8475428,2.99192,0.00056,2.991920052,0.00192,0.00056,0.002,2.99,0,2.99,3.96632,1.01476,4.094072813,0.01632,0.00476,0.017,3.95,1.01,4.07708229,2.7,0.25,2.711549373,0,0,0,2.7,0.25,2.711549373
13/05/2020 01:00,2.744,0.702,2.832373563,0.144,0.042,0.15,2.6,0.66,2.682461556,2.86,0,2.86,0,0,0,2.86,0,2.86,3.88,1.01,4.009301685,0,0,0,3.88,1.01,4.009301685,2.66,0.25,2.671722291,0,0,0,2.66,0.25,2.671722291
13/05/2020 01:30,2.74496,0.70228,2.833373008,0.14496,0.04228,0.151,2.6,0.66,2.682461556,2.92,0,2.92,0,0,0,2.92,0,2.92,3.86288,0.98084,3.985459697,0.00288,0.00084,0.003,3.86,0.98,3.98246155,2.75,0.22,2.758785965,0,0,0,2.75,0.22,2.758785965
13/05/2020 02:00,2.85304,0.69172,2.935696476,0.14304,0.04172,0.149,2.71,0.65,2.786862035,3.19,0,3.19,0,0,0,3.19,0,3.19,3.96576,0.98168,4.085455666,0.00576,0.00168,0.006,3.96,0.98,4.079460749,2.75,0.22,2.758785965,0,0,0,2.75,0.22,2.758785965
13/05/2020 02:30,2.81304,0.69172,2.896838035,0.14304,0.04172,0.149,2.67,0.65,2.747981077,3.26,0,3.26,0,0,0,3.26,0,3.26,3.92168,0.98924,4.044523433,0.03168,0.00924,0.033,3.89,0.98,4.011545837,2.67,0.26,2.682629307,0,0,0,2.67,0.26,2.682629307
13/05/2020 03:00,2.784,0.692,2.868713998,0.144,0.042,0.15,2.64,0.65,2.718841665,3.26192,0.00056,3.261920048,0.00192,0.00056,0.002,3.26,0,3.26,3.91664,0.99652,4.041425615,0.05664,0.01652,0.059,3.86,0.98,3.98246155,2.63,0.26,2.642820463,0,0,0,2.63,0.26,2.642820463
13/05/2020 03:30,2.754,0.692,2.839609128,0.144,0.042,0.15,2.61,0.65,2.689721175,3.21192,0.00056,3.211920049,0.00192,0.00056,0.002,3.21,0,3.21,3.92208,0.98644,4.044227417,0.02208,0.00644,0.023,3.9,0.98,4.021243589,2.6,0.24,2.611053427,0,0,0,2.6,0.24,2.611053427
13/05/2020 04:00,2.754,0.662,2.832447705,0.144,0.042,0.15,2.61,0.62,2.682629307,3.18,0,3.18,0,0,0,3.18,0,3.18,3.86032,0.96176,3.978322863,0.04032,0.01176,0.042,3.82,0.95,3.936356183,2.58,0.24,2.591138746,0,0,0,2.58,0.24,2.591138746
13/05/2020 04:30,2.80496,0.66228,2.882085252,0.14496,0.04228,0.151,2.66,0.62,2.731300057,3.16,0,3.16,0,0,0,3.16,0,3.16,3.9136,0.9598,4.029575784,0.0336,0.0098,0.035,3.88,0.95,3.994608867,2.62,0.24,2.630969403,0,0,0,2.62,0.24,2.630969403
13/05/2020 05:00,2.71496,0.66228,2.7945702,0.14496,0.04228,0.151,2.57,0.62,2.643728428,3.1,0,3.1,0,0,0,3.1,0,3.1,4.0392,0.9556,4.1506997,0.0192,0.0056,0.02,4.02,0.95,4.130726328,2.73,0.22,2.738850124,0,0,0,2.73,0.22,2.738850124
13/05/2020 05:30,2.69688,0.69284,2.784454884,0.14688,0.04284,0.153,2.55,0.65,2.631539473,3.07384,0.00112,3.073840204,0.00384,0.00112,0.004,3.07,0,3.07,3.9928,0.9554,4.105513488,0.0528,0.0154,0.055,3.94,0.94,4.050580205,2.54,0.25,2.552273496,0,0,0,2.54,0.25,2.552273496
13/05/2020 06:00,2.74592,0.69256,2.831910309,0.14592,0.04256,0.152,2.6,0.65,2.680018657,3.1248,0.0014,3.124800314,0.0048,0.0014,0.005,3.12,0,3.12,4.12896,0.91428,4.228973705,0.04896,0.01428,0.051,4.08,0.9,4.178085686,2.39,0.28,2.406345777,0,0,0,2.39,0.28,2.406345777
13/05/2020 06:30,2.92208,0.63144,2.989526384,0.14208,0.04144,0.148,2.78,0.59,2.841918366,3.38,0,3.38,0,0,0,3.38,0,3.38,4.64184,0.67512,4.690678586,0.05184,0.01512,0.054,4.59,0.66,4.637208212,2.6,0.28,2.615033461,0,0,0,2.6,0.28,2.615033461
13/05/2020 07:00,3.15112,0.60116,3.207951153,0.14112,0.04116,0.147,3.01,0.56,3.061649882,3.6,0,3.6,0,0,0,3.6,0,3.6,5.18216,0.40688,5.198108656,0.09216,0.02688,0.096,5.09,0.38,5.104164966,2.72,0.26,2.732398214,0,0,0,2.72,0.26,2.732398214
13/05/2020 07:30,3.3992,0.5906,3.45012594,0.1392,0.0406,0.145,3.26,0.55,3.306070175,3.98,0,3.98,0,0,0,3.98,0,3.98,5.80912,0.30016,5.816869536,0.06912,0.02016,0.072,5.74,0.28,5.74682521,2.92,0.22,2.928275943,0,0,0,2.92,0.22,2.928275943
13/05/2020 08:00,3.69824,0.56032,3.740446177,0.13824,0.04032,0.144,3.56,0.52,3.597777091,4.33576,0.00168,4.335760325,0.00576,0.00168,0.006,4.33,0,4.33,6.18024,0.26632,6.185975493,0.09024,0.02632,0.094,6.09,0.24,6.094727229,4.022,0.421,4.043973912,0.792,0.231,0.825,3.23,0.19,3.23558341
13/05/2020 08:30,4.12632,0.48976,4.155283576,0.13632,0.03976,0.142,3.99,0.45,4.015295755,4.4644,0.0042,4.464401976,0.0144,0.0042,0.015,4.45,0,4.45,6.80984,-0.19088,6.812514661,0.09984,0.02912,0.104,6.71,-0.22,6.713605589,3.48,0.12,3.482068351,0,0,0,3.48,0.12,3.482068351
13/05/2020 09:00,4.26632,0.43976,4.288924714,0.13632,0.03976,0.142,4.13,0.4,4.149325246,4.46824,0.00532,4.468243167,0.01824,0.00532,0.019,4.45,0,4.45,6.896,-0.192,6.898672336,0.096,0.028,0.1,6.8,-0.22,6.803557893,4.23912,-0.11484,4.240675253,0.42912,0.12516,0.447,3.81,-0.24,3.817551571
13/05/2020 09:30,4.40632,0.43976,4.428210112,0.13632,0.03976,0.142,4.27,0.4,4.28869444,4.47208,0.00644,4.472084637,0.02208,0.00644,0.023,4.45,0,4.45,6.88368,-0.18976,6.886295027,0.10368,0.03024,0.108,6.78,-0.22,6.783568382,3.92,-0.27,3.929287467,0,0,0,3.92,-0.27,3.929287467
13/05/2020 10:00,4.38536,0.43948,4.407326287,0.13536,0.03948,0.141,4.25,0.4,4.268782028,4.37976,0.28868,4.389263469,0.02976,0.00868,0.031,4.35,0.28,4.359002179,6.75208,-0.17856,6.754440613,0.14208,0.04144,0.148,6.61,-0.22,6.613660106,8.29568,1.09624,8.367798325,4.61568,1.34624,4.808,3.68,-0.25,3.688482073
13/05/2020 10:30,4.38632,0.43976,4.408309427,0.13632,0.03976,0.142,4.25,0.4,4.268782028,4.28552,0.01036,4.285532522,0.03552,0.01036,0.037,4.25,0,4.25,6.68016,0.04088,6.680285084,0.14016,0.04088,0.146,6.54,0,6.54,8.29568,1.09624,8.367798325,4.61568,1.34624,4.808,3.68,-0.25,3.688482073
13/05/2020 11:00,4.41536,0.43948,4.437177774,0.13536,0.03948,0.141,4.28,0.4,4.298650951,4.4288,0.2284,4.434685558,0.0288,0.0084,0.03,4.4,0.22,4.405496567,6.72648,-0.21436,6.729894754,0.15648,0.04564,0.163,6.57,-0.26,6.575142584,9.9068,2.0274,10.11212327,6.4368,1.8774,6.705,3.47,0.15,3.473240562
13/05/2020 11:30,4.45536,0.43948,4.476982846,0.13536,0.03948,0.141,4.32,0.4,4.338478996,4.484,0.007,4.484005464,0.024,0.007,0.025,4.46,0,4.46,6.80904,-0.18528,6.81156035,0.11904,0.03472,0.124,6.69,-0.22,6.693616362,6.84336,1.18348,6.944940676,3.30336,0.96348,3.441,3.54,0.22,3.54682957
13/05/2020 12:00,4.5544,0.4392,4.575527948,0.1344,0.0392,0.14,4.42,0.4,4.43806264,4.60168,0.00924,4.601689277,0.03168,0.00924,0.033,4.57,0,4.57,6.77208,-0.17856,6.774433644,0.14208,0.04144,0.148,6.63,-0.22,6.633649071,6.3812,0.6016,6.409495768,2.6112,0.7616,2.72,3.77,-0.16,3.773393698
13/05/2020 12:30,4.6544,0.4392,4.675076042,0.1344,0.0392,0.14,4.52,0.4,4.537664598,4.6888,0.0084,4.688807524,0.0288,0.0084,0.03,4.66,0,4.66,6.87,0.035,6.870089155,0.12,0.035,0.125,6.75,0,6.75,12.58464,2.22552,12.77991014,8.62464,2.51552,8.984,3.96,-0.29,3.970604488
13/05/2020 13:00,4.6044,0.4392,4.625299558,0.1344,0.0392,0.14,4.47,0.4,4.487861406,4.56784,0.00812,4.567847217,0.02784,0.00812,0.029,4.54,0,4.54,6.8636,0.2648,6.868706137,0.1536,0.0448,0.16,6.71,0.22,6.713605589,7.06224,1.16232,7.157249583,3.40224,0.99232,3.544,3.66,0.17,3.66394596
13/05/2020 13:30,4.47632,0.49976,4.504131526,0.13632,0.03976,0.142,4.34,0.46,4.364309797,4.45264,0.00952,4.452650177,0.03264,0.00952,0.034,4.42,0,4.42,6.52632,0.34976,6.535685488,0.13632,0.03976,0.142,6.39,0.31,6.397515143,6.43664,1.08652,6.527699457,2.93664,0.85652,3.059,3.5,0.23,3.507549002
13/05/2020 14:00,4.32632,0.49976,4.355089528,0.13632,0.03976,0.142,4.19,0.46,4.215174967,4.36496,0.00728,4.364966071,0.02496,0.00728,0.026,4.34,0,4.34,6.47432,0.31376,6.481918296,0.18432,0.05376,0.192,6.29,0.26,6.295371315,14.31592,3.44256,14.72402067,10.94592,3.19256,11.402,3.37,0.25,3.379260274
13/05/2020 14:30,4.20824,0.50032,4.237877299,0.13824,0.04032,0.144,4.07,0.46,4.095912597,4.27032,0.01176,4.270336193,0.04032,0.01176,0.042,4.23,0,4.23,6.46176,0.30468,6.468939032,0.22176,0.06468,0.231,6.24,0.24,6.244613679,7.23656,0.86608,7.288202467,3.58656,1.04608,3.736,3.65,-0.18,3.654435661
13/05/2020 15:00,4.18824,0.52032,4.220436849,0.13824,0.04032,0.144,4.05,0.48,4.078345253,4.24128,0.26204,4.249367129,0.04128,0.01204,0.043,4.2,0.25,4.207433897,6.2584,0.3362,6.267423793,0.1584,0.0462,0.165,6.1,0.29,6.106889552,9.60056,1.48308,9.714436607,6.01056,1.75308,6.261,3.59,-0.27,3.600138886
13/05/2020 15:30,4.20824,0.55032,4.244070687,0.13824,0.04032,0.144,4.07,0.51,4.10182886,4.2536,0.2898,4.263460684,0.0336,0.0098,0.035,4.22,0.28,4.229278898,6.17888,0.39384,6.1914189,0.21888,0.06384,0.228,5.96,0.33,5.969128915,5.63152,0.20836,5.635373226,1.81152,0.52836,1.887,3.82,-0.32,3.83337971
13/05/2020 16:00,4.1592,0.5506,4.195486265,0.1392,0.0406,0.145,4.02,0.51,4.052221613,4.18072,0.25896,4.188732505,0.03072,0.00896,0.032,4.15,0.25,4.157523301,6.02408,0.46244,6.041803588,0.21408,0.06244,0.223,5.81,0.4,5.823753085,6.946,0.738,6.985095561,3.456,1.008,3.6,3.49,-0.27,3.500428545
13/05/2020 16:30,4.46824,0.55032,4.502001866,0.13824,0.04032,0.144,4.33,0.51,4.359931192,4.4732,0.2926,4.48275953,0.0432,0.0126,0.045,4.43,0.28,4.438839939,6.12144,0.52292,6.143734451,0.18144,0.05292,0.189,5.94,0.47,5.958565264,3.912,-0.184,3.916324808,0.192,0.056,0.2,3.72,-0.24,3.727733896
13/05/2020 17:00,4.31824,0.58032,4.357059559,0.13824,0.04032,0.144,4.18,0.54,4.214736053,4.53976,0.00868,4.539768298,0.02976,0.00868,0.031,4.51,0,4.51,5.95464,0.60552,5.98534811,0.22464,0.06552,0.234,5.73,0.54,5.755388779,6.89488,0.74684,6.935210177,3.31488,0.96684,3.453,3.58,-0.22,3.586753407
13/05/2020 17:30,4.49728,0.58004,4.534531266,0.13728,0.04004,0.143,4.36,0.54,4.393313101,4.90032,0.26176,4.907306226,0.04032,0.01176,0.042,4.86,0.25,4.866425793,5.83536,0.74448,5.882658991,0.25536,0.07448,0.266,5.58,0.67,5.620080071,10.65512,2.17816,10.87547531,7.12512,2.07816,7.422,3.53,0.1,3.531416147
13/05/2020 18:00,4.45632,0.57976,4.493874676,0.13632,0.03976,0.142,4.32,0.54,4.353619184,4.9884,0.0112,4.988412573,0.0384,0.0112,0.04,4.95,0,4.95,6.0296,0.7228,6.072768397,0.2496,0.0728,0.26,5.78,0.65,5.816433615,5.87168,0.45424,5.889224058,2.31168,0.67424,2.408,3.56,-0.22,3.566791275
13/05/2020 18:30,4.34632,0.57976,4.384816895,0.13632,0.03976,0.142,4.21,0.54,4.244490547,4.91784,0.00812,4.917846704,0.02784,0.00812,0.029,4.89,0,4.89,5.80608,0.75844,5.855407432,0.16608,0.04844,0.173,5.64,0.71,5.684514051,12.61752,2.43636,12.85058991,9.10752,2.65636,9.487,3.51,-0.22,3.516887829
13/05/2020 19:00,4.34632,0.57976,4.384816895,0.13632,0.03976,0.142,4.21,0.54,4.244490547,4.79688,0.22784,4.802287871,0.02688,0.00784,0.028,4.77,0.22,4.77507068,5.70632,0.80976,5.763488458,0.13632,0.03976,0.142,5.57,0.77,5.622970745,7.41552,1.34536,7.536572855,3.99552,1.16536,4.162,3.42,0.18,3.424733566
13/05/2020 19:30,4.1944,0.6192,4.239858488,0.1344,0.0392,0.14,4.06,0.58,4.101219331,4.53112,0.00616,4.531124187,0.02112,0.00616,0.022,4.51,0,4.51,5.47296,0.87628,5.54266703,0.19296,0.05628,0.201,5.28,0.82,5.343294864,5.95928,1.02604,6.046964214,2.72928,0.79604,2.843,3.23,0.23,3.2381785
13/05/2020 20:00,4.10536,0.63948,4.154866472,0.13536,0.03948,0.141,3.97,0.6,4.015084059,4.4344,0.0042,4.434401989,0.0144,0.0042,0.015,4.42,0,4.42,5.34048,0.86764,5.410501437,0.06048,0.01764,0.063,5.28,0.85,5.347980927,3.36,-0.23,3.367862824,0,0,0,3.36,-0.23,3.367862824
13/05/2020 20:30,4.05536,0.66948,4.110249165,0.13536,0.03948,0.141,3.92,0.63,3.970302255,4.29864,0.00252,4.298640739,0.00864,0.00252,0.009,4.29,0,4.29,5.1296,0.9278,5.212831189,0.1296,0.0378,0.135,5,0.89,5.078592325,3.29,0.15,3.293417678,0,0,0,3.29,0.15,3.293417678
13/05/2020 21:00,3.98536,0.66948,4.041200045,0.13536,0.03948,0.141,3.85,0.63,3.901204942,4.21384,0.00112,4.213840149,0.00384,0.00112,0.004,4.21,0,4.21,5.1892,0.9506,5.275550872,0.1392,0.0406,0.145,5.05,0.91,5.131335109,3.25,0.22,3.257437643,0,0,0,3.25,0.22,3.257437643
13/05/2020 21:30,3.91536,0.66948,3.97218421,0.13536,0.03948,0.141,3.78,0.63,3.832140394,4.23384,0.00112,4.233840148,0.00384,0.00112,0.004,4.23,0,4.23,5.1968,0.9324,5.279782192,0.0768,0.0224,0.08,5.12,0.91,5.200240379,3.32,0.22,3.327281172,0,0,0,3.32,0.22,3.327281172
13/05/2020 22:00,3.80632,0.66976,3.864796295,0.13632,0.03976,0.142,3.67,0.63,3.723680975,4.19,0,4.19,0,0,0,4.19,0,4.19,5.19392,0.93156,5.276799124,0.07392,0.02156,0.077,5.12,0.91,5.200240379,3.27,0.22,3.277392256,0,0,0,3.27,0.22,3.277392256
13/05/2020 22:30,3.61824,0.67032,3.679808365,0.13824,0.04032,0.144,3.48,0.63,3.536566131,3.99,0,3.99,0,0,0,3.99,0,3.99,5.0508,0.9394,5.137416958,0.1008,0.0294,0.105,4.95,0.91,5.03295142,3.25,0.22,3.257437643,0,0,0,3.25,0.22,3.257437643
13/05/2020 23:00,3.44016,0.67088,3.504965164,0.14016,0.04088,0.146,3.3,0.63,3.35959819,3.73,0,3.73,0,0,0,3.73,0,3.73,4.81816,0.92988,4.907070674,0.06816,0.01988,0.071,4.75,0.91,4.836382946,3.14,0.22,3.147697571,0,0,0,3.14,0.22,3.147697571
13/05/2020 23:30,3.20112,0.70116,3.277010009,0.14112,0.04116,0.147,3.06,0.66,3.130367391,3.46,0,3.46,0,0,0,3.46,0,3.46,4.47664,0.97652,4.581909755,0.05664,0.01652,0.059,4.42,0.96,4.523052067,3.01,0.22,3.018029158,0,0,0,3.01,0.22,3.018029158
14/05/2020 00:00,2.99208,0.70144,3.073200417,0.14208,0.04144,0.148,2.85,0.66,2.925423046,3.19,0,3.19,0,0,0,3.19,0,3.19,4.2824,0.9782,4.392701333,0.0624,0.0182,0.065,4.22,0.96,4.327817002,2.86,0.22,2.868449058,0,0,0,2.86,0.22,2.868449058
14/05/2020 00:30,2.91304,0.70172,2.996366633,0.14304,0.04172,0.149,2.77,0.66,2.8475428,3.05,0,3.05,0,0,0,3.05,0,3.05,4.11488,0.98184,4.230395632,0.07488,0.02184,0.078,4.04,0.96,4.152493227,2.76,0.24,2.770415131,0,0,0,2.76,0.24,2.770415131
14/05/2020 01:00,2.804,0.702,2.890539742,0.144,0.042,0.15,2.66,0.66,2.740656856,2.98,0,2.98,0,0,0,2.98,0,2.98,4.01448,0.98464,4.133468955,0.08448,0.02464,0.088,3.93,0.96,4.045553114,2.76,0.24,2.770415131,0,0,0,2.76,0.24,2.770415131
14/05/2020 01:30,2.804,0.702,2.890539742,0.144,0.042,0.15,2.66,0.66,2.740656856,3.04,0,3.04,0,0,0,3.04,0,3.04,3.9972,0.9796,4.115485877,0.0672,0.0196,0.07,3.93,0.96,4.045553114,2.81,0.22,2.818598943,0,0,0,2.81,0.22,2.818598943
14/05/2020 02:00,2.914,0.682,2.99274456,0.144,0.042,0.15,2.77,0.64,2.842973795,3.34,0,3.34,0,0,0,3.34,0,3.34,4.05856,0.95708,4.169881461,0.05856,0.01708,0.061,4,0.94,4.108965807,2.83,0.24,2.840158446,0,0,0,2.83,0.24,2.840158446
14/05/2020 02:30,2.914,0.682,2.99274456,0.144,0.042,0.15,2.77,0.64,2.842973795,3.44,0,3.44,0,0,0,3.44,0,3.44,4.0836,0.9498,4.192601698,0.0336,0.0098,0.035,4.05,0.94,4.157655589,2.8,0.24,2.810266891,0,0,0,2.8,0.24,2.810266891
14/05/2020 03:00,2.884,0.682,2.9635418,0.144,0.042,0.15,2.74,0.64,2.813751944,3.4,0,3.4,0,0,0,3.4,0,3.4,4.14264,0.94952,4.250065223,0.03264,0.00952,0.034,4.11,0.94,4.216123812,2.8,0.24,2.810266891,0,0,0,2.8,0.24,2.810266891
14/05/2020 03:30,2.814,0.682,2.89546542,0.144,0.042,0.15,2.67,0.64,2.745632896,3.4,0,3.4,0,0,0,3.4,0,3.4,4.09496,0.94728,4.203098476,0.02496,0.00728,0.026,4.07,0.94,4.17714017,2.74,0.24,2.750490865,0,0,0,2.74,0.24,2.750490865
14/05/2020 04:00,2.814,0.662,2.890819953,0.144,0.042,0.15,2.67,0.62,2.741039949,3.4,0,3.4,0,0,0,3.4,0,3.4,4.08728,0.91504,4.188455085,0.01728,0.00504,0.018,4.07,0.91,4.170491578,2.74,0.24,2.750490865,0,0,0,2.74,0.24,2.750490865
14/05/2020 04:30,2.88496,0.66228,2.96000152,0.14496,0.04228,0.151,2.74,0.62,2.809270368,3.35,0,3.35,0,0,0,3.35,0,3.35,4.11344,0.91392,4.213743988,0.01344,0.00392,0.014,4.1,0.91,4.199773803,2.74,0.24,2.750490865,0,0,0,2.74,0.24,2.750490865
14/05/2020 05:00,2.79592,0.66256,2.873352467,0.14592,0.04256,0.152,2.65,0.62,2.721562051,3.25,0,3.25,0,0,0,3.25,0,3.25,4.14728,0.91504,4.247025971,0.01728,0.00504,0.018,4.13,0.91,4.229066091,2.87,0.15,2.873917187,0,0,0,2.87,0.15,2.873917187
14/05/2020 05:30,2.79496,0.69228,2.879418865,0.14496,0.04228,0.151,2.65,0.65,2.72855273,3.22,0,3.22,0,0,0,3.22,0,3.22,4.0596,0.9528,4.169913668,0.0096,0.0028,0.01,4.05,0.95,4.159927884,2.63,0.24,2.640927867,0,0,0,2.63,0.24,2.640927867
14/05/2020 06:00,2.764,0.692,2.849308688,0.144,0.042,0.15,2.62,0.65,2.699425865,3.26,0,3.26,0,0,0,3.26,0,3.26,4.2648,0.9214,4.363198024,0.0048,0.0014,0.005,4.26,0.92,4.358210642,2.54,0.28,2.555386468,0,0,0,2.54,0.28,2.555386468
14/05/2020 06:30,2.91208,0.66144,2.986253974,0.14208,0.04144,0.148,2.77,0.62,2.838538356,3.5,0,3.5,0,0,0,3.5,0,3.5,4.78192,0.70056,4.832964225,0.00192,0.00056,0.002,4.78,0.7,4.830983337,2.7,0.25,2.711549373,0,0,0,2.7,0.25,2.711549373
14/05/2020 07:00,3.14112,0.61116,3.200023656,0.14112,0.04116,0.147,3,0.57,3.053669923,3.75,0,3.75,0,0,0,3.75,0,3.75,5.37384,0.40112,5.388789623,0.00384,0.00112,0.004,5.37,0.4,5.384876972,4.97648,0.82564,5.044505387,2.07648,0.60564,2.163,2.9,0.22,2.908332856
14/05/2020 07:30,3.3692,0.5906,3.420572613,0.1392,0.0406,0.145,3.23,0.55,3.276492027,3.95288,0.00084,3.952880089,0.00288,0.00084,0.003,3.95,0,3.95,5.88672,0.27196,5.892998778,0.00672,0.00196,0.007,5.88,0.27,5.886195715,6.48856,1.20708,6.599882802,3.41856,0.99708,3.561,3.07,0.21,3.077174028
14/05/2020 08:00,3.69824,0.55032,3.738961246,0.13824,0.04032,0.144,3.56,0.51,3.596345367,4.17576,0.00168,4.175760338,0.00576,0.00168,0.006,4.17,0,4.17,6.34344,0.00392,6.343441211,0.01344,0.00392,0.014,6.33,0,6.33,5.60736,0.38548,5.620594364,2.24736,0.65548,2.341,3.36,-0.27,3.370830758
14/05/2020 08:30,3.99728,0.51004,4.02968835,0.13728,0.04004,0.143,3.86,0.47,3.888508712,4.38152,0.00336,4.381521288,0.01152,0.00336,0.012,4.37,0,4.37,6.8992,-0.2144,6.90253055,0.0192,0.0056,0.02,6.88,-0.22,6.883516543,3.56,-0.27,3.570224083,0,0,0,3.56,-0.27,3.570224083
14/05/2020 09:00,4.15536,0.45948,4.180686379,0.13536,0.03948,0.141,4.02,0.42,4.04188075,4.36632,0.00476,4.366322595,0.01632,0.00476,0.017,4.35,0,4.35,6.84016,-0.21412,6.843510517,0.02016,0.00588,0.021,6.82,-0.22,6.823547464,3.892,-0.174,3.895887575,0.192,0.056,0.2,3.7,-0.23,3.707141756
14/05/2020 09:30,4.1844,0.4392,4.207386362,0.1344,0.0392,0.14,4.05,0.4,4.069705149,4.40824,0.00532,4.40824321,0.01824,0.00532,0.019,4.39,0,4.39,6.77032,-0.20824,6.773521743,0.04032,0.01176,0.042,6.73,-0.22,6.733594879,3.61,-0.26,3.619350771,0,0,0,3.61,-0.26,3.619350771
14/05/2020 10:00,4.28536,0.41948,4.305841822,0.13536,0.03948,0.141,4.15,0.38,4.167361275,4.36304,0.00672,4.363045175,0.02304,0.00672,0.024,4.34,0,4.34,6.75856,-0.20292,6.761605564,0.05856,0.01708,0.061,6.7,-0.22,6.703610967,3.42,-0.07,3.420716299,0,0,0,3.42,-0.07,3.420716299
14/05/2020 10:30,4.28632,0.41976,4.306824538,0.13632,0.03976,0.142,4.15,0.38,4.167361275,4.2488,0.0084,4.248808304,0.0288,0.0084,0.03,4.22,0,4.22,6.71352,-0.19564,6.716369987,0.08352,0.02436,0.087,6.63,-0.22,6.633649071,3.47,-0.22,3.476967069,0,0,0,3.47,-0.22,3.476967069
14/05/2020 11:00,4.23536,0.41948,4.256082448,0.13536,0.03948,0.141,4.1,0.38,4.1175721,4.33976,0.00868,4.33976868,0.02976,0.00868,0.031,4.31,0,4.31,6.60024,-0.19368,6.603081099,0.09024,0.02632,0.094,6.51,-0.22,6.513716297,3.47,-0.24,3.47828981,0,0,0,3.47,-0.24,3.47828981
14/05/2020 11:30,4.3144,0.4192,4.334717523,0.1344,0.0392,0.14,4.18,0.38,4.197237187,4.29168,0.00924,4.291689947,0.03168,0.00924,0.033,4.26,0,4.26,6.5676,-0.2032,6.570742728,0.0576,0.0168,0.06,6.51,-0.22,6.513716297,4.914,0.152,4.916350272,1.344,0.392,1.4,3.57,-0.24,3.578058133
14/05/2020 12:00,4.2544,0.4392,4.277010171,0.1344,0.0392,0.14,4.12,0.4,4.139371933,4.19456,0.01008,4.194572112,0.03456,0.01008,0.036,4.16,0,4.16,6.49792,-0.19144,6.500739466,0.09792,0.02856,0.102,6.4,-0.22,6.403780134,9.47,1.34,9.564334791,5.76,1.68,6,3.71,-0.34,3.72554694
14/05/2020 12:30,4.25536,0.43948,4.277993852,0.13536,0.03948,0.141,4.12,0.4,4.139371933,4.3184,0.0112,4.318414524,0.0384,0.0112,0.04,4.28,0,4.28,6.3308,0.2794,6.336962443,0.1008,0.0294,0.105,6.23,0.25,6.235014034,10.36,1.65,10.49057196,6.72,1.96,7,3.64,-0.31,3.6531767
14/05/2020 13:00,4.25632,0.46976,4.282164686,0.13632,0.03976,0.142,4.12,0.43,4.142378544,4.23552,0.01036,4.23553267,0.03552,0.01036,0.037,4.2,0,4.2,6.31928,0.27604,6.325306143,0.08928,0.02604,0.093,6.23,0.25,6.235014034,14.002,3.356,14.39856729,10.752,3.136,11.2,3.25,0.22,3.257437643
14/05/2020 13:30,4.13728,0.50004,4.167388367,0.13728,0.04004,0.143,4,0.46,4.026363123,4.14168,0.00924,4.141690307,0.03168,0.00924,0.033,4.11,0,4.11,6.2064,0.3152,6.214398764,0.0864,0.0252,0.09,6.12,0.29,6.126867062,11.668,2.684,11.97272233,8.448,2.464,8.8,3.22,0.22,3.227506778
14/05/2020 14:00,4.05728,0.48004,4.085579445,0.13728,0.04004,0.143,3.92,0.44,3.944616585,4.04264,0.00952,4.042651209,0.03264,0.00952,0.034,4.01,0,4.01,6.01176,0.31968,6.020253616,0.10176,0.02968,0.106,5.91,0.29,5.917110781,8.092,1.676,8.263742494,4.992,1.456,5.2,3.1,0.22,3.107796647
14/05/2020 14:30,4.05824,0.48032,4.086565698,0.13824,0.04032,0.144,3.92,0.44,3.944616585,3.91976,0.00868,3.919769611,0.02976,0.00868,0.031,3.89,0,3.89,5.91464,0.32052,5.923318276,0.10464,0.03052,0.109,5.81,0.29,5.817233019,11.8536,2.3298,12.08038911,8.6736,2.5298,9.035,3.18,-0.2,3.186283101
14/05/2020 15:00,3.96824,0.48032,3.997203522,0.13824,0.04032,0.144,3.83,0.44,3.855191305,3.82112,0.00616,3.821124965,0.02112,0.00616,0.022,3.8,0,3.8,5.69752,0.32136,5.706575716,0.10752,0.03136,0.112,5.59,0.29,5.597517307,13.1,2.49,13.33454536,9.6,2.8,10,3.5,-0.31,3.513701752
14/05/2020 15:30,3.9192,0.5306,3.954954488,0.1392,0.0406,0.145,3.78,0.49,3.811626949,3.77976,0.00868,3.779769967,0.02976,0.00868,0.031,3.75,0,3.75,5.64712,0.39416,5.660859157,0.11712,0.03416,0.122,5.53,0.36,5.541705514,17.15896,3.62928,17.5385741,13.60896,3.96928,14.176,3.55,-0.34,3.566244523
14/05/2020 16:00,4.00112,0.53116,4.036222516,0.14112,0.04116,0.147,3.86,0.49,3.890976741,3.92304,0.00672,3.923045756,0.02304,0.00672,0.024,3.9,0,3.9,5.59456,0.40508,5.609205951,0.15456,0.04508,0.161,5.44,0.36,5.451898752,14.55248,2.88364,14.83543238,11.05248,3.22364,11.513,3.5,-0.34,3.516475508
14/05/2020 16:30,4.10112,0.55116,4.137990164,0.14112,0.04116,0.147,3.96,0.51,3.992705849,4.14304,0.22672,4.149238774,0.02304,0.00672,0.024,4.12,0.22,4.125869605,5.62408,0.48744,5.645163735,0.09408,0.02744,0.098,5.53,0.46,5.549099026,10.8788,1.8834,11.04062883,7.3488,2.1434,7.655,3.53,-0.26,3.53956212
14/05/2020 17:00,4.20112,0.55116,4.237120083,0.14112,0.04116,0.147,4.06,0.51,4.091906646,4.38016,0.00588,4.380163947,0.02016,0.00588,0.021,4.36,0,4.36,5.6292,0.5306,5.654151484,0.1392,0.0406,0.145,5.49,0.49,5.511823655,5.28744,0.27092,5.294376205,1.71744,0.50092,1.789,3.57,-0.23,3.577401291
14/05/2020 17:30,4.2792,0.5706,4.317075051,0.1392,0.0406,0.145,4.14,0.53,4.173787249,4.7192,0.0056,4.719203323,0.0192,0.0056,0.02,4.7,0,4.7,5.56368,0.66024,5.602718269,0.10368,0.03024,0.108,5.46,0.63,5.496225978,10.29872,1.69796,10.43775368,6.67872,1.94796,6.957,3.62,-0.25,3.628622328
14/05/2020 18:00,4.31824,0.57032,4.355738927,0.13824,0.04032,0.144,4.18,0.53,4.213466506,4.73072,0.33896,4.742847836,0.03072,0.00896,0.032,4.7,0.33,4.711570863,5.62688,0.67284,5.66696499,0.14688,0.04284,0.153,5.48,0.63,5.516094633,16.56944,3.54692,16.94482173,12.94944,3.77692,13.489,3.62,-0.23,3.627299271
14/05/2020 18:30,4.20728,0.60004,4.249853292,0.13728,0.04004,0.143,4.07,0.56,4.108345166,4.58704,0.37372,4.602238868,0.04704,0.01372,0.049,4.54,0.36,4.554250762,5.59216,0.73188,5.639849448,0.21216,0.06188,0.221,5.38,0.67,5.421558816,11.60864,2.15252,11.8065179,8.16864,2.38252,8.509,3.44,-0.23,3.44768038
14/05/2020 19:00,4.16728,0.60004,4.210257783,0.13728,0.04004,0.143,4.03,0.56,4.068722158,4.53128,0.01204,4.531295996,0.04128,0.01204,0.043,4.49,0,4.49,5.4772,0.7546,5.528936697,0.1872,0.0546,0.195,5.29,0.7,5.336112817,10.45472,2.30096,10.70493284,7.13472,2.08096,7.432,3.32,0.22,3.327281172
14/05/2020 19:30,4.09536,0.62948,4.143454911,0.13536,0.03948,0.141,3.96,0.59,4.003710779,4.38784,0.22812,4.393765879,0.02784,0.00812,0.029,4.36,0.22,4.36554693,5.268,0.829,5.332828987,0.168,0.049,0.175,5.1,0.78,5.159302278,7.81856,1.51208,7.963433079,4.49856,1.31208,4.686,3.32,0.2,3.326018641
14/05/2020 20:00,4.00632,0.62976,4.055514468,0.13632,0.03976,0.142,3.87,0.59,3.914715826,4.26112,0.00616,4.261124453,0.02112,0.00616,0.022,4.24,0,4.24,5.08096,0.87528,5.155799608,0.12096,0.03528,0.126,4.96,0.84,5.030626204,5.22024,0.29632,5.228643342,1.77024,0.51632,1.844,3.45,-0.22,3.457007376
14/05/2020 20:30,4.00632,0.64976,4.058668254,0.13632,0.03976,0.142,3.87,0.61,3.917779984,4.1696,0.0028,4.16960094,0.0096,0.0028,0.01,4.16,0,4.16,5.09792,0.86856,5.171381324,0.09792,0.02856,0.102,5,0.84,5.070069033,3.38,-0.04,3.380236678,0,0,0,3.38,-0.04,3.380236678
14/05/2020 21:00,3.86728,0.65004,3.921531155,0.13728,0.04004,0.143,3.73,0.61,3.779550238,4.0396,0.0028,4.03960097,0.0096,0.0028,0.01,4.03,0,4.03,5.00024,0.88632,5.07818503,0.09024,0.02632,0.094,4.91,0.86,4.984746734,3.34,0.17,3.344323549,0,0,0,3.34,0.17,3.344323549
14/05/2020 21:30,3.80728,0.65004,3.862374011,0.13728,0.04004,0.143,3.67,0.61,3.720349446,4.09288,0.00084,4.092880086,0.00288,0.00084,0.003,4.09,0,4.09,5.03352,0.88436,5.110617986,0.08352,0.02436,0.087,4.95,0.86,5.02415167,3.34,0.22,3.347237667,0,0,0,3.34,0.22,3.347237667
14/05/2020 22:00,3.74728,0.65004,3.803243274,0.13728,0.04004,0.143,3.61,0.61,3.661174675,3.98,0,3.98,0,0,0,3.98,0,3.98,5.0724,0.8782,5.147861401,0.0624,0.0182,0.065,5.01,0.86,5.083276502,3.25,0.24,3.25884949,0,0,0,3.25,0.24,3.25884949
14/05/2020 22:30,3.56824,0.65032,3.627017066,0.13824,0.04032,0.144,3.43,0.61,3.483819743,3.76,0,3.76,0,0,0,3.76,0,3.76,4.848,0.914,4.933406531,0.048,0.014,0.05,4.8,0.9,4.883646179,3.2,0.22,3.207553585,0,0,0,3.2,0.22,3.207553585
14/05/2020 23:00,3.40016,0.67088,3.465713202,0.14016,0.04088,0.146,3.26,0.63,3.32031625,3.46096,0.00028,3.460960011,0.00096,0.00028,0.001,3.46,0,3.46,4.6184,0.9312,4.711342908,0.0384,0.0112,0.04,4.58,0.92,4.671487986,3.13,0.22,3.137722104,0,0,0,3.13,0.22,3.137722104
14/05/2020 23:30,3.17304,0.67172,3.243361004,0.14304,0.04172,0.149,3.03,0.63,3.094802094,3.21,0,3.21,0,0,0,3.21,0,3.21,4.30072,0.95896,4.406335984,0.03072,0.00896,0.032,4.27,0.95,4.374402816,2.98,0.22,2.98810977,0,0,0,2.98,0.22,2.98810977
15/05/2020 00:00,2.98496,0.68228,3.061942553,0.14496,0.04228,0.151,2.84,0.64,2.911219676,2.93,0,2.93,0,0,0,2.93,0,2.93,4.11304,0.98672,4.229741647,0.02304,0.00672,0.024,4.09,0.98,4.205769846,2.86,0.22,2.868449058,0,0,0,2.86,0.22,2.868449058
15/05/2020 00:30,2.85592,0.70256,2.941066065,0.14592,0.04256,0.152,2.71,0.66,2.789211358,2.76,0,2.76,0,0,0,2.76,0,2.76,3.92456,0.96008,4.040287713,0.03456,0.01008,0.036,3.89,0.95,4.004322664,2.8,0.22,2.808629559,0,0,0,2.8,0.22,2.808629559
15/05/2020 01:00,2.76688,0.70284,2.854752003,0.14688,0.04284,0.153,2.62,0.66,2.701851217,2.67,0,2.67,0,0,0,2.67,0,2.67,3.9348,0.9114,4.038972765,0.0048,0.0014,0.005,3.93,0.91,4.033980664,2.74,0.22,2.748817928,0,0,0,2.74,0.22,2.748817928
15/05/2020 01:30,2.73592,0.70256,2.824685611,0.14592,0.04256,0.152,2.59,0.66,2.672770099,2.71,0,2.71,0,0,0,2.71,0,2.71,3.76384,0.93112,3.877302671,0.00384,0.00112,0.004,3.76,0.93,3.873306081,2.71,0.22,2.718915225,0,0,0,2.71,0.22,2.718915225
15/05/2020 02:00,2.83592,0.67256,2.91458045,0.14592,0.04256,0.152,2.69,0.63,2.762788446,3.01,0,3.01,0,0,0,3.01,0,3.01,3.86728,0.93504,3.978712656,0.01728,0.00504,0.018,3.85,0.93,3.960732256,2.77,0.22,2.778722728,0,0,0,2.77,0.22,2.778722728
15/05/2020 02:30,2.80592,0.67256,2.885398413,0.14592,0.04256,0.152,2.66,0.63,2.733587387,3.1,0,3.1,0,0,0,3.1,0,3.1,3.88072,0.95896,3.997448186,0.03072,0.00896,0.032,3.85,0.95,3.965476012,2.65,0.28,2.664751396,0,0,0,2.65,0.28,2.664751396
15/05/2020 03:00,2.75496,0.67228,2.835800592,0.14496,0.04228,0.151,2.61,0.63,2.6849581,3.06,0,3.06,0,0,0,3.06,0,3.06,3.87784,0.95812,3.994450776,0.02784,0.00812,0.029,3.85,0.95,3.965476012,2.72,0.23,2.729706944,0,0,0,2.72,0.23,2.729706944
15/05/2020 03:30,2.71496,0.67228,2.796956954,0.14496,0.04228,0.151,2.57,0.63,2.646091457,3.06,0,3.06,0,0,0,3.06,0,3.06,3.85208,0.95644,3.969042429,0.02208,0.00644,0.023,3.83,0.95,3.946061327,2.76,0.23,2.769566753,0,0,0,2.76,0.23,2.769566753
15/05/2020 04:00,2.68496,0.67228,2.767845841,0.14496,0.04228,0.151,2.54,0.63,2.61696389,3.03,0,3.03,0,0,0,3.03,0,3.03,3.82056,0.95308,3.937643991,0.01056,0.00308,0.011,3.81,0.95,3.926652518,2.68,0.23,2.689851297,0,0,0,2.68,0.23,2.689851297
15/05/2020 04:30,2.77496,0.67228,2.855234386,0.14496,0.04228,0.151,2.63,0.63,2.704403816,2.99,0,2.99,0,0,0,2.99,0,2.99,3.82056,0.90308,3.925841591,0.01056,0.00308,0.011,3.81,0.9,3.914856319,2.66,0.23,2.669925093,0,0,0,2.66,0.23,2.669925093
15/05/2020 05:00,2.67592,0.67256,2.759145665,0.14592,0.04256,0.152,2.53,0.63,2.607259097,2.89,0,2.89,0,0,0,2.89,0,2.89,3.86864,0.92252,3.977111842,0.00864,0.00252,0.009,3.86,0.92,3.968122982,2.73,0.23,2.739671513,0,0,0,2.73,0.23,2.739671513
15/05/2020 05:30,2.65592,0.70256,2.747271665,0.14592,0.04256,0.152,2.51,0.66,2.595322716,2.86,0,2.86,0,0,0,2.86,0,2.86,3.77056,0.92308,3.881906671,0.01056,0.00308,0.011,3.76,0.92,3.870917204,2.54,0.25,2.552273496,0,0,0,2.54,0.25,2.552273496
15/05/2020 06:00,2.65496,0.70228,2.746271982,0.14496,0.04228,0.151,2.51,0.66,2.595322716,3.05,0,3.05,0,0,0,3.05,0,3.05,3.96824,0.88532,4.065798839,0.01824,0.00532,0.019,3.95,0.88,4.046838272,2.43,0.28,2.446078494,0,0,0,2.43,0.28,2.446078494
15/05/2020 06:30,2.82304,0.68172,2.904186117,0.14304,0.04172,0.149,2.68,0.64,2.755358416,3.3,0,3.3,0,0,0,3.3,0,3.3,4.48688,0.68784,4.539296862,0.02688,0.00784,0.028,4.46,0.68,4.511540757,2.61,0.28,2.62497619,0,0,0,2.61,0.28,2.62497619
15/05/2020 07:00,2.96208,0.68144,3.039453635,0.14208,0.04144,0.148,2.82,0.64,2.891712296,3.54,0,3.54,0,0,0,3.54,0,3.54,4.96224,0.42232,4.980178712,0.04224,0.01232,0.044,4.92,0.41,4.937053777,4.02976,0.58868,4.072531129,1.22976,0.35868,1.281,2.8,0.23,2.809430547
15/05/2020 07:30,3.25112,0.63116,3.311818866,0.14112,0.04116,0.147,3.11,0.59,3.165469949,3.78096,0.00028,3.78096001,0.00096,0.00028,0.001,3.78,0,3.78,5.39824,0.33532,5.408644433,0.01824,0.00532,0.019,5.38,0.33,5.390111316,5.18248,0.86364,5.253948325,2.17248,0.63364,2.263,3.01,0.23,3.018774586
15/05/2020 08:00,3.60824,0.58032,3.654609035,0.13824,0.04032,0.144,3.47,0.54,3.511765938,4.04096,0.00028,4.04096001,0.00096,0.00028,0.001,4.04,0,4.04,5.75864,0.27252,5.765084718,0.00864,0.00252,0.009,5.75,0.27,5.75633564,7.15,0.9,7.206420748,3.84,1.12,4,3.31,-0.22,3.317303122
15/05/2020 08:30,3.98632,0.53976,4.022696608,0.13632,0.03976,0.142,3.85,0.5,3.882331774,4.25,0,4.25,0,0,0,4.25,0,4.25,6.31344,0.00392,6.313441217,0.01344,0.00392,0.014,6.3,0,6.3,3.904,-0.208,3.909537057,0.384,0.112,0.4,3.52,-0.32,3.534515525
15/05/2020 09:00,4.12632,0.53976,4.161473008,0.13632,0.03976,0.142,3.99,0.5,4.021206287,4.39384,0.00112,4.393840143,0.00384,0.00112,0.004,4.39,0,4.39,6.39728,-0.21496,6.400890501,0.01728,0.00504,0.018,6.38,-0.22,6.383791977,3.9,-0.22,3.9062002,0,0,0,3.9,-0.22,3.9062002
15/05/2020 09:30,4.26536,0.50948,4.2956799,0.13536,0.03948,0.141,4.13,0.47,4.156657311,4.5748,0.0014,4.574800214,0.0048,0.0014,0.005,4.57,0,4.57,6.64536,0.00448,6.64536151,0.01536,0.00448,0.016,6.63,0,6.63,3.9,-0.22,3.9062002,0,0,0,3.9,-0.22,3.9062002
15/05/2020 10:00,4.47536,0.45948,4.498885306,0.13536,0.03948,0.141,4.34,0.42,4.360275221,4.80384,0.00112,4.803840131,0.00384,0.00112,0.004,4.8,0,4.8,6.71088,0.01484,6.710896408,0.05088,0.01484,0.053,6.66,0,6.66,3.98,-0.22,3.986075764,0,0,0,3.98,-0.22,3.986075764
15/05/2020 10:30,4.4744,0.4892,4.50106343,0.1344,0.0392,0.14,4.34,0.45,4.363267125,4.83576,0.00168,4.835760292,0.00576,0.00168,0.006,4.83,0,4.83,6.81264,0.00952,6.812646652,0.03264,0.00952,0.034,6.78,0,6.78,4.04,-0.22,4.045985665,0,0,0,4.04,-0.22,4.045985665
15/05/2020 11:00,4.4744,0.4892,4.50106343,0.1344,0.0392,0.14,4.34,0.45,4.363267125,4.84248,0.00364,4.842481368,0.01248,0.00364,0.013,4.83,0,4.83,6.79024,0.24632,6.794706234,0.09024,0.02632,0.094,6.7,0.22,6.703610967,4.12,-0.25,4.127577982,0,0,0,4.12,-0.25,4.127577982
15/05/2020 11:30,4.53536,0.48948,4.561697162,0.13536,0.03948,0.141,4.4,0.45,4.422951503,4.86728,0.00504,4.867282609,0.01728,0.00504,0.018,4.85,0,4.85,6.73744,0.26592,6.742685756,0.15744,0.04592,0.164,6.58,0.22,6.583676784,4.05,-0.25,4.057708713,0,0,0,4.05,-0.25,4.057708713
15/05/2020 12:00,4.58536,0.48948,4.611411606,0.13536,0.03948,0.141,4.45,0.45,4.472694937,4.87496,0.42728,4.893649272,0.02496,0.00728,0.026,4.85,0.42,4.8681516,6.48744,0.30592,6.494648936,0.15744,0.04592,0.164,6.33,0.26,6.335337402,3.98,-0.25,3.987844029,0,0,0,3.98,-0.25,3.987844029
15/05/2020 12:30,4.51632,0.48976,4.542797728,0.13632,0.03976,0.142,4.38,0.45,4.403055757,4.8788,0.3484,4.891223978,0.0288,0.0084,0.03,4.85,0.34,4.86190292,6.29488,0.33684,6.303885738,0.19488,0.05684,0.203,6.1,0.28,6.106422848,7.36328,0.69804,7.396293139,3.35328,0.97804,3.493,4.01,-0.28,4.019763675
15/05/2020 13:00,4.42728,0.49004,4.454317838,0.13728,0.04004,0.143,4.29,0.45,4.313536832,4.80072,0.28896,4.809408529,0.03072,0.00896,0.032,4.77,0.28,4.778210962,6.17952,0.39236,6.191963647,0.17952,0.05236,0.187,6,0.34,6.009625612,6.82592,0.56756,6.849475031,2.90592,0.84756,3.027,3.92,-0.28,3.929987277
15/05/2020 13:30,4.4092,0.5106,4.438666128,0.1392,0.0406,0.145,4.27,0.47,4.295788635,4.63072,0.00896,4.630728668,0.03072,0.00896,0.032,4.6,0,4.6,5.79792,0.53356,5.822418965,0.21792,0.06356,0.227,5.58,0.47,5.599758923,5.42304,0.22172,5.427570598,1.58304,0.46172,1.649,3.84,-0.24,3.84749269
15/05/2020 14:00,4.27112,0.51116,4.30159861,0.14112,0.04116,0.147,4.13,0.47,4.156657311,4.36936,0.01148,4.369375081,0.03936,0.01148,0.041,4.33,0,4.33,5.56112,0.50616,5.584107234,0.26112,0.07616,0.272,5.3,0.43,5.317414785,3.974,-0.128,3.976060865,0.384,0.112,0.4,3.59,-0.24,3.598013341
15/05/2020 14:30,4.22112,0.51116,4.251957032,0.14112,0.04116,0.147,4.08,0.47,4.10698186,4.348,0.404,4.366728753,0.048,0.014,0.05,4.3,0.39,4.317649824,5.388,0.524,5.413420361,0.288,0.084,0.3,5.1,0.44,5.118945204,3.62,-0.24,3.627947078,0,0,0,3.62,-0.24,3.627947078
15/05/2020 15:00,4.08208,0.53144,4.116528343,0.14208,0.04144,0.148,3.94,0.49,3.970352629,4.16608,0.23344,4.172615103,0.04608,0.01344,0.048,4.12,0.22,4.125869605,5.39088,0.52484,5.416368174,0.29088,0.08484,0.303,5.1,0.44,5.118945204,4.106,-0.072,4.106631223,0.576,0.168,0.6,3.53,-0.24,3.538149234
15/05/2020 15:30,4.01112,0.56116,4.05018323,0.14112,0.04116,0.147,3.87,0.52,3.904779123,4.0624,0.4082,4.082856965,0.0624,0.0182,0.065,4,0.39,4.018967529,5.22048,0.58764,5.253449552,0.30048,0.08764,0.313,4.92,0.5,4.945341242,4.774,0.152,4.776419161,1.344,0.392,1.4,3.43,-0.24,3.438386249
15/05/2020 16:00,4.01112,0.56116,4.05018323,0.14112,0.04116,0.147,3.87,0.52,3.904779123,4.06128,0.01204,4.061297847,0.04128,0.01204,0.043,4.02,0,4.02,5.18208,0.63644,5.221016089,0.26208,0.07644,0.273,4.92,0.56,4.951767361,6.94712,0.77416,6.990121601,3.47712,1.01416,3.622,3.47,-0.24,3.47828981
15/05/2020 16:30,4.26208,0.56144,4.298899952,0.14208,0.04144,0.148,4.12,0.52,4.152685878,4.30896,0.29428,4.318997222,0.04896,0.01428,0.051,4.26,0.28,4.269191961,5.14392,0.69156,5.190199245,0.31392,0.09156,0.327,4.83,0.6,4.867124408,14.06744,2.81592,14.34650737,10.47744,3.05592,10.914,3.59,-0.24,3.598013341
15/05/2020 17:00,4.32112,0.56116,4.357405031,0.14112,0.04116,0.147,4.18,0.52,4.212220317,4.4684,0.2312,4.474377275,0.0384,0.0112,0.04,4.43,0.22,4.43545939,5.49856,0.68708,5.541321232,0.29856,0.08708,0.311,5.2,0.6,5.234500931,17.60696,3.84828,18.02260523,14.01696,4.08828,14.601,3.59,-0.24,3.598013341
15/05/2020 17:30,4.34112,0.59116,4.381186255,0.14112,0.04116,0.147,4.2,0.55,4.235858827,4.56608,0.01344,4.56609978,0.04608,0.01344,0.048,4.52,0,4.52,5.43312,0.75716,5.485625233,0.33312,0.09716,0.347,5.1,0.66,5.142528561,15.91392,3.62656,16.32191126,12.43392,3.62656,12.952,3.48,0,3.48
15/05/2020 18:00,4.2192,0.5906,4.260335315,0.1392,0.0406,0.145,4.08,0.55,4.116904177,4.59376,0.01568,4.59378676,0.05376,0.01568,0.056,4.54,0,4.54,5.50472,0.85596,5.570871548,0.29472,0.08596,0.307,5.21,0.77,5.266592826,18.47144,4.30292,18.96600159,15.06144,4.39292,15.689,3.41,-0.09,3.411187477
15/05/2020 18:30,4.16824,0.61032,4.212685035,0.13824,0.04032,0.144,4.03,0.57,4.070110564,4.50184,0.01512,4.501865391,0.05184,0.01512,0.054,4.45,0,4.45,5.39024,0.85132,5.457053509,0.21024,0.06132,0.219,5.18,0.79,5.239895037,15.49352,3.77936,15.94781251,12.20352,3.55936,12.712,3.29,0.22,3.297347419
15/05/2020 19:00,4.16824,0.61032,4.212685035,0.13824,0.04032,0.144,4.03,0.57,4.070110564,4.4388,0.0084,4.438807948,0.0288,0.0084,0.03,4.41,0,4.41,5.22232,0.89776,5.298924344,0.23232,0.06776,0.242,4.99,0.83,5.058557107,10.31984,2.27912,10.56851388,7.05984,2.05912,7.354,3.26,0.22,3.26741488
