Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
15/05/2020 19:30,4.10728,0.61004,4.152336427,0.13728,0.04004,0.143,3.97,0.57,4.01071066,4.30784,0.00812,4.307847653,0.02784,0.00812,0.029,4.28,0,4.28,5.05048,0.93264,5.135870481,0.18048,0.05264,0.188,4.87,0.88,4.948868558,8.18456,1.66508,8.352216101,4.95456,1.44508,5.161,3.23,0.22,3.237483591
15/05/2020 20:00,4.10824,0.63032,4.156313174,0.13824,0.04032,0.144,3.97,0.59,4.013601874,4.27824,0.00532,4.278243308,0.01824,0.00532,0.019,4.26,0,4.26,5.02136,0.94248,5.109043433,0.11136,0.03248,0.116,4.91,0.91,4.993615924,3.80912,-0.07484,3.809855142,0.42912,0.12516,0.447,3.38,-0.2,3.385911989
15/05/2020 20:30,3.89824,0.65032,3.952112245,0.13824,0.04032,0.144,3.76,0.61,3.809160012,4.18536,0.00448,4.185362398,0.01536,0.00448,0.016,4.17,0,4.17,4.90584,0.93212,4.993607293,0.07584,0.02212,0.079,4.83,0.91,4.914977111,3.25,0.22,3.257437643,0,0,0,3.25,0.22,3.257437643
15/05/2020 21:00,3.7992,0.6506,3.854503989,0.1392,0.0406,0.145,3.66,0.61,3.710485143,3.98576,0.00168,3.985760354,0.00576,0.00168,0.006,3.98,0,3.98,4.818,0.934,4.907695997,0.048,0.014,0.05,4.77,0.92,4.857911074,3.19,0.22,3.197577208,0,0,0,3.19,0.22,3.197577208
15/05/2020 21:30,3.79824,0.65032,3.853510503,0.13824,0.04032,0.144,3.66,0.61,3.710485143,3.92096,0.00028,3.92096001,0.00096,0.00028,0.001,3.92,0,3.92,4.93184,0.91512,5.016023365,0.05184,0.01512,0.054,4.88,0.9,4.962297855,3.27,0.22,3.277392256,0,0,0,3.27,0.22,3.277392256
15/05/2020 22:00,3.7992,0.6506,3.854503989,0.1392,0.0406,0.145,3.66,0.61,3.710485143,3.97096,0.00028,3.97096001,0.00096,0.00028,0.001,3.97,0,3.97,4.90664,0.91652,4.991505284,0.05664,0.01652,0.059,4.85,0.9,4.932798394,3.2,0.22,3.207553585,0,0,0,3.2,0.22,3.207553585
15/05/2020 22:30,3.65016,0.65088,3.707736884,0.14016,0.04088,0.146,3.51,0.61,3.562611402,3.76,0,3.76,0,0,0,3.76,0,3.76,4.80936,0.93148,4.898734388,0.03936,0.01148,0.041,4.77,0.92,4.857911074,3.04,0.26,3.051098163,0,0,0,3.04,0.26,3.051098163
15/05/2020 23:00,3.42304,0.71172,3.496247731,0.14304,0.04172,0.149,3.28,0.67,3.347730575,3.51,0,3.51,0,0,0,3.51,0,3.51,4.53976,0.95868,4.639880192,0.02976,0.00868,0.031,4.51,0.95,4.608969516,2.9,0.26,2.911631845,0,0,0,2.9,0.26,2.911631845
15/05/2020 23:30,3.224,0.712,3.301684419,0.144,0.042,0.15,3.08,0.67,3.152031091,3.32,0,3.32,0,0,0,3.32,0,3.32,4.35088,0.96484,4.456576377,0.05088,0.01484,0.053,4.3,0.95,4.403691633,2.73,0.26,2.742353004,0,0,0,2.73,0.26,2.742353004
16/05/2020 00:00,3.10592,0.71256,3.186609609,0.14592,0.04256,0.152,2.96,0.67,3.034880558,3.1,0,3.1,0,0,0,3.1,0,3.1,4.10608,0.99344,4.224549207,0.04608,0.01344,0.048,4.06,0.98,4.176601489,2.62,0.26,2.632869157,0,0,0,2.62,0.26,2.632869157
16/05/2020 00:30,2.92688,0.71284,3.01243546,0.14688,0.04284,0.153,2.78,0.67,2.859597874,2.92,0,2.92,0,0,0,2.92,0,2.92,3.98168,0.98924,4.102727312,0.03168,0.00924,0.033,3.95,0.98,4.069754292,2.62,0.24,2.630969403,0,0,0,2.62,0.24,2.630969403
16/05/2020 01:00,2.83592,0.71256,2.924069767,0.14592,0.04256,0.152,2.69,0.67,2.772183255,2.8,0,2.8,0,0,0,2.8,0,2.8,3.77936,0.99148,3.907248981,0.03936,0.01148,0.041,3.74,0.98,3.866264347,2.58,0.24,2.591138746,0,0,0,2.58,0.24,2.591138746
16/05/2020 01:30,2.80688,0.71284,2.895982769,0.14688,0.04284,0.153,2.66,0.67,2.743082208,2.84,0,2.84,0,0,0,2.84,0,2.84,3.87936,0.95148,3.99433952,0.03936,0.01148,0.041,3.84,0.94,3.953378302,2.48,0.28,2.495756398,0,0,0,2.48,0.28,2.495756398
16/05/2020 02:00,2.91592,0.67256,2.992478304,0.14592,0.04256,0.152,2.77,0.63,2.84073934,3.1,0,3.1,0,0,0,3.1,0,3.1,3.82784,0.94812,3.94351247,0.02784,0.00812,0.029,3.8,0.94,3.91453701,2.57,0.28,2.585207922,0,0,0,2.57,0.28,2.585207922
16/05/2020 02:30,2.84592,0.67256,2.924311475,0.14592,0.04256,0.152,2.7,0.63,2.772525924,3.16,0,3.16,0,0,0,3.16,0,3.16,3.9188,0.9484,4.031929563,0.0288,0.0084,0.03,3.89,0.94,4.001962019,2.56,0.31,2.578701223,0,0,0,2.56,0.31,2.578701223
16/05/2020 03:00,2.79688,0.67284,2.876673669,0.14688,0.04284,0.153,2.65,0.63,2.723857559,3.1,0,3.1,0,0,0,3.1,0,3.1,3.82264,0.94952,3.938802458,0.03264,0.00952,0.034,3.79,0.94,3.904830342,2.56,0.28,2.575266976,0,0,0,2.56,0.28,2.575266976
16/05/2020 03:30,2.72592,0.69256,2.812521858,0.14592,0.04256,0.152,2.58,0.65,2.660620228,3.04,0,3.04,0,0,0,3.04,0,3.04,3.81592,0.97756,3.93914572,0.02592,0.00756,0.027,3.79,0.97,3.912160528,2.53,0.28,2.545446916,0,0,0,2.53,0.28,2.545446916
16/05/2020 04:00,2.704,0.672,2.786251963,0.144,0.042,0.15,2.56,0.63,2.636380094,2.95,0,2.95,0,0,0,2.95,0,2.95,3.79016,0.97588,3.913777536,0.02016,0.00588,0.021,3.77,0.97,3.892788204,2.53,0.25,2.542321773,0,0,0,2.53,0.25,2.542321773
16/05/2020 04:30,2.724,0.672,2.805665696,0.144,0.042,0.15,2.58,0.63,2.655804963,2.88,0,2.88,0,0,0,2.88,0,2.88,3.83536,0.92448,3.945205901,0.01536,0.00448,0.016,3.82,0.92,3.929223842,2.49,0.25,2.502518731,0,0,0,2.49,0.25,2.502518731
16/05/2020 05:00,2.72592,0.67256,2.80766394,0.14592,0.04256,0.152,2.58,0.63,2.655804963,2.82,0,2.82,0,0,0,2.82,0,2.82,3.80056,0.96308,3.920686088,0.01056,0.00308,0.011,3.79,0.96,3.909693083,2.56,0.22,2.569435736,0,0,0,2.56,0.22,2.569435736
16/05/2020 05:30,2.61496,0.70228,2.707621281,0.14496,0.04228,0.151,2.47,0.66,2.556657975,2.75,0,2.75,0,0,0,2.75,0,2.75,3.61576,0.98168,3.746653974,0.00576,0.00168,0.006,3.61,0.98,3.740655023,2.36,0.26,2.374278838,0,0,0,2.36,0.26,2.374278838
16/05/2020 06:00,2.584,0.702,2.677659426,0.144,0.042,0.15,2.44,0.66,2.527686689,2.8,0,2.8,0,0,0,2.8,0,2.8,3.80288,0.94084,3.917534454,0.00288,0.00084,0.003,3.8,0.94,3.91453701,2.17,0.3,2.190639176,0,0,0,2.17,0.3,2.190639176
16/05/2020 06:30,2.624,0.672,2.708682336,0.144,0.042,0.15,2.48,0.63,2.558769235,2.91,0,2.91,0,0,0,2.91,0,2.91,3.95288,0.83084,4.039251837,0.00288,0.00084,0.003,3.95,0.83,4.036260646,2.19,0.33,2.214723459,0,0,0,2.19,0.33,2.214723459
16/05/2020 07:00,2.674,0.702,2.764612089,0.144,0.042,0.15,2.53,0.66,2.614670151,3.03096,0.00028,3.030960013,0.00096,0.00028,0.001,3.03,0,3.03,4.16344,0.77392,4.234759119,0.01344,0.00392,0.014,4.15,0.77,4.220829302,3.02216,0.46188,3.057251086,0.69216,0.20188,0.721,2.33,0.26,2.344461559
16/05/2020 07:30,2.85112,0.66116,2.926776008,0.14112,0.04116,0.147,2.71,0.62,2.780017986,3.24096,0.00028,3.240960012,0.00096,0.00028,0.001,3.24,0,3.24,4.24824,0.77532,4.318409916,0.01824,0.00532,0.019,4.23,0.77,4.2995116,6.86856,1.51708,7.03410607,4.37856,1.27708,4.561,2.49,0.24,2.501539526
16/05/2020 08:00,3.08112,0.64116,3.147123544,0.14112,0.04116,0.147,2.94,0.6,3.00059994,3.51096,0.00028,3.510960011,0.00096,0.00028,0.001,3.51,0,3.51,4.5296,0.7528,4.591729957,0.0096,0.0028,0.01,4.52,0.75,4.581800956,5.32568,0.99124,5.4171417,2.57568,0.75124,2.683,2.75,0.24,2.760452861
16/05/2020 08:30,3.21016,0.64088,3.273507965,0.14016,0.04088,0.146,3.07,0.6,3.12808248,3.48056,0.00308,3.480561363,0.01056,0.00308,0.011,3.47,0,3.47,4.59416,0.76288,4.657069035,0.04416,0.01288,0.046,4.55,0.75,4.61139892,9.10616,2.09388,9.343793844,6.35616,1.85388,6.621,2.75,0.24,2.760452861
16/05/2020 09:00,3.3492,0.6006,3.402625604,0.1392,0.0406,0.145,3.21,0.56,3.258481241,3.53016,0.00588,3.530164897,0.02016,0.00588,0.021,3.51,0,3.51,4.59904,0.78472,4.665506875,0.11904,0.03472,0.124,4.48,0.75,4.542345209,14.79632,3.71476,15.2555081,12.01632,3.50476,12.517,2.78,0.21,2.787920372
16/05/2020 09:30,3.57824,0.57032,3.62340536,0.13824,0.04032,0.144,3.44,0.53,3.480589031,3.66016,0.00588,3.660164723,0.02016,0.00588,0.021,3.64,0,3.64,4.61648,0.82564,4.689730163,0.15648,0.04564,0.163,4.46,0.78,4.527692569,20.04944,5.24692,20.72462819,17.26944,5.03692,17.989,2.78,0.21,2.787920372
16/05/2020 10:00,3.80632,0.54976,3.845816948,0.13632,0.03976,0.142,3.67,0.51,3.705266522,3.83632,0.00476,3.836322953,0.01632,0.00476,0.017,3.82,0,3.82,5.04032,0.76676,5.09830821,0.16032,0.04676,0.167,4.88,0.72,4.932828803,7.90608,1.62344,8.071038248,4.84608,1.41344,5.048,3.06,0.21,3.067197418
16/05/2020 10:30,3.78536,0.54948,3.82503315,0.13536,0.03948,0.141,3.65,0.51,3.685457909,3.73456,0.23008,3.74164071,0.03456,0.01008,0.036,3.7,0.22,3.70653477,4.83392,0.77656,4.8958991,0.19392,0.05656,0.202,4.64,0.72,4.695529789,17.96592,4.57256,18.53867812,15.02592,4.38256,15.652,2.94,0.19,2.946133059
16/05/2020 11:00,3.8844,0.5492,3.923032501,0.1344,0.0392,0.14,3.75,0.51,3.784521106,3.76032,0.01176,3.760338389,0.04032,0.01176,0.042,3.72,0,3.72,4.74344,0.79392,4.809421171,0.25344,0.07392,0.264,4.49,0.72,4.547361873,25.56432,6.37876,26.34811257,22.62432,6.59876,23.567,2.94,-0.22,2.948219802
16/05/2020 11:30,3.93344,0.49892,3.96495541,0.13344,0.03892,0.139,3.8,0.46,3.827740848,3.73896,0.01428,3.738987269,0.04896,0.01428,0.051,3.69,0,3.69,4.69016,0.79588,4.757207773,0.26016,0.07588,0.271,4.43,0.72,4.488128786,29.13024,7.43632,30.06442645,26.25024,7.65632,27.344,2.88,-0.22,2.888390555
16/05/2020 12:00,3.97536,0.51948,4.009157842,0.13536,0.03948,0.141,3.84,0.48,3.869883719,3.87936,0.29148,3.890294925,0.03936,0.01148,0.041,3.84,0.28,3.8501948,4.6556,0.9208,4.74578592,0.3456,0.1008,0.36,4.31,0.82,4.38731125,17.77776,4.10768,18.2461444,14.83776,4.32768,15.456,2.94,-0.22,2.948219802
16/05/2020 12:30,3.97536,0.51948,4.009157842,0.13536,0.03948,0.141,3.84,0.48,3.869883719,3.90416,0.01288,3.904181246,0.04416,0.01288,0.046,3.86,0,3.86,4.62504,0.91772,4.715209964,0.33504,0.09772,0.349,4.29,0.82,4.36766528,32.74096,8.49528,33.82514219,29.88096,8.71528,31.126,2.86,-0.22,2.868449058
16/05/2020 13:00,3.89632,0.53976,3.933529001,0.13632,0.03976,0.142,3.76,0.5,3.793098997,3.87184,0.01512,3.871869523,0.05184,0.01512,0.054,3.82,0,3.82,4.48168,0.97424,4.586349224,0.39168,0.11424,0.408,4.09,0.86,4.179437761,32.09784,8.32812,33.16065312,29.30784,8.54812,30.529,2.79,-0.22,2.798660394
16/05/2020 13:30,3.76632,0.53976,3.804800547,0.13632,0.03976,0.142,3.63,0.5,3.664273461,3.79776,0.02268,3.797827721,0.07776,0.02268,0.081,3.72,0,3.72,4.50968,0.94824,4.608293914,0.43968,0.12824,0.458,4.07,0.82,4.15178275,32.25888,8.38384,33.33052823,29.49888,8.60384,30.728,2.76,-0.22,2.768754233
16/05/2020 14:00,3.80824,0.54032,3.846379804,0.13824,0.04032,0.144,3.67,0.5,3.703903346,3.62568,0.23624,3.633368244,0.05568,0.01624,0.058,3.57,0.22,3.576772288,4.37168,0.96424,4.476756058,0.39168,0.11424,0.408,3.98,0.85,4.069754292,23.9848,5.9414,24.70973219,21.1248,6.1614,22.005,2.86,-0.22,2.868449058
16/05/2020 14:30,3.6492,0.5406,3.689025481,0.1392,0.0406,0.145,3.51,0.5,3.545433683,3.44992,0.01456,3.449950724,0.04992,0.01456,0.052,3.4,0,3.4,4.39728,0.92504,4.493525387,0.25728,0.07504,0.268,4.14,0.85,4.22635777,28.14608,7.25344,29.06568787,25.48608,7.43344,26.548,2.66,-0.18,2.66608327
16/05/2020 15:00,3.61112,0.58116,3.657585898,0.14112,0.04116,0.147,3.47,0.54,3.511765938,3.40416,0.23288,3.412116411,0.04416,0.01288,0.046,3.36,0.22,3.367194678,4.21688,0.94784,4.322091808,0.26688,0.07784,0.278,3.95,0.87,4.044675512,31.38216,8.56188,32.52915239,28.77216,8.39188,29.971,2.61,0.17,2.615530539
16/05/2020 15:30,3.53112,0.60116,3.581927107,0.14112,0.04116,0.147,3.39,0.56,3.435942374,3.3888,0.0084,3.388810411,0.0288,0.0084,0.03,3.36,0,3.36,4.25048,0.95764,4.357023594,0.30048,0.08764,0.313,3.95,0.87,4.044675512,28.28712,7.70916,29.31880464,25.67712,7.48916,26.747,2.61,0.22,2.619255619
16/05/2020 16:00,3.51112,0.60116,3.562212374,0.14112,0.04116,0.147,3.37,0.56,3.416211352,3.38304,0.22672,3.390628496,0.02304,0.00672,0.024,3.36,0.22,3.367194678,4.20608,0.93344,4.308412608,0.28608,0.08344,0.298,3.92,0.85,4.011097107,27.70608,7.54844,28.71595054,25.12608,7.32844,26.173,2.58,0.22,2.589362856
16/05/2020 16:30,3.68112,0.60116,3.729884422,0.14112,0.04116,0.147,3.54,0.56,3.584020089,3.5544,0.0042,3.554402481,0.0144,0.0042,0.015,3.54,0,3.54,4.33456,0.89508,4.426011591,0.15456,0.04508,0.161,4.18,0.85,4.26554803,20.58728,5.42004,21.28879826,17.89728,5.22004,18.643,2.69,0.2,2.697424698
16/05/2020 17:00,3.89016,0.60088,3.936292875,0.14016,0.04088,0.146,3.75,0.56,3.791582783,3.87304,0.00672,3.87304583,0.02304,0.00672,0.024,3.85,0,3.85,4.59648,0.89564,4.682926371,0.15648,0.04564,0.163,4.44,0.85,4.520630487,16.07272,4.04496,16.57389603,13.18272,3.84496,13.732,2.89,0.2,2.896912149
16/05/2020 17:30,3.9792,0.6006,4.024270493,0.1392,0.0406,0.145,3.84,0.56,3.880618507,4.16344,0.00392,4.163441845,0.01344,0.00392,0.014,4.15,0,4.15,4.9728,0.8704,5.04839935,0.1728,0.0504,0.18,4.8,0.82,4.869537966,21.49568,5.70124,22.23889377,18.65568,5.44124,19.433,2.84,0.26,2.851876575
16/05/2020 18:00,4.14824,0.60032,4.191453113,0.13824,0.04032,0.144,4.01,0.56,4.048913434,4.51864,0.00252,4.518640703,0.00864,0.00252,0.009,4.51,0,4.51,5.18232,0.81276,5.245666726,0.11232,0.03276,0.117,5.07,0.78,5.129649111,8.21232,1.79776,8.40679135,5.27232,1.53776,5.492,2.94,0.26,2.951474208
16/05/2020 18:30,4.07728,0.60004,4.121196452,0.13728,0.04004,0.143,3.94,0.56,3.97959797,4.42768,0.00224,4.427680567,0.00768,0.00224,0.008,4.42,0,4.42,5.31488,0.80184,5.375025284,0.07488,0.02184,0.078,5.24,0.78,5.297735365,8.3536,1.8448,8.554876972,5.4336,1.5848,5.66,2.92,0.26,2.93155249
16/05/2020 19:00,4.06632,0.59976,4.110312689,0.13632,0.03976,0.142,3.93,0.56,3.969697721,4.26672,0.00196,4.26672045,0.00672,0.00196,0.007,4.26,0,4.26,5.28896,0.82428,5.352806311,0.04896,0.01428,0.051,5.24,0.81,5.302235378,5.38576,0.93168,5.465751403,2.40576,0.70168,2.506,2.98,0.23,2.98886266
16/05/2020 19:30,3.99632,0.62976,4.045636069,0.13632,0.03976,0.142,3.86,0.59,3.904830342,4.0848,0.0014,4.08480024,0.0048,0.0014,0.005,4.08,0,4.08,4.97664,0.87652,5.053239852,0.05664,0.01652,0.059,4.92,0.86,4.994597081,3.82,0.55,3.859391144,0.96,0.28,1,2.86,0.27,2.872716484
16/05/2020 20:00,3.86728,0.63004,3.91826556,0.13728,0.04004,0.143,3.73,0.59,3.776373922,4,0,4,0,0,0,4,0,4,4.85568,0.90624,4.939524188,0.05568,0.01624,0.058,4.8,0.89,4.881813188,3.052,0.326,3.069361497,0.192,0.056,0.2,2.86,0.27,2.872716484
16/05/2020 20:30,3.76728,0.66004,3.824663567,0.13728,0.04004,0.143,3.63,0.62,3.682567039,3.88,0,3.88,0,0,0,3.88,0,3.88,4.63168,0.94924,4.727950529,0.03168,0.00924,0.033,4.6,0.94,4.695061235,2.88,0.27,2.892628562,0,0,0,2.88,0.27,2.892628562
16/05/2020 21:00,3.80728,0.66004,3.86406959,0.13728,0.04004,0.143,3.67,0.62,3.722002149,3.79,0,3.79,0,0,0,3.79,0,3.79,4.75152,0.94336,4.844261595,0.01152,0.00336,0.012,4.74,0.94,4.832307937,2.84,0.27,2.852805637,0,0,0,2.84,0.27,2.852805637
16/05/2020 21:30,3.77728,0.66004,3.83451392,0.13728,0.04004,0.143,3.64,0.62,3.692424678,3.84,0,3.84,0,0,0,3.84,0,3.84,4.73304,0.92672,4.822911735,0.02304,0.00672,0.024,4.71,0.92,4.799010315,2.93,0.27,2.942413975,0,0,0,2.93,0.27,2.942413975
16/05/2020 22:00,3.75824,0.64032,3.812397881,0.13824,0.04032,0.144,3.62,0.6,3.66938687,3.76,0,3.76,0,0,0,3.76,0,3.76,4.78384,0.93112,4.873613608,0.00384,0.00112,0.004,4.78,0.93,4.869630376,2.89,0.29,2.904513729,0,0,0,2.89,0.29,2.904513729
16/05/2020 22:30,3.5592,0.6706,3.621823988,0.1392,0.0406,0.145,3.42,0.63,3.477542236,3.59,0,3.59,0,0,0,3.59,0,3.59,4.52,0.96,4.620822438,0,0,0,4.52,0.96,4.620822438,2.72,0.32,2.738758843,0,0,0,2.72,0.32,2.738758843
16/05/2020 23:00,3.42016,0.67088,3.485337057,0.14016,0.04088,0.146,3.28,0.63,3.33995509,3.36,0,3.36,0,0,0,3.36,0,3.36,4.33,0.96,4.435143741,0,0,0,4.33,0.96,4.435143741,2.64,0.32,2.659323222,0,0,0,2.64,0.32,2.659323222
16/05/2020 23:30,3.18016,0.69088,3.254340609,0.14016,0.04088,0.146,3.04,0.65,3.10871356,3.11,0,3.11,0,0,0,3.11,0,3.11,4.18,0.96,4.288822682,0,0,0,4.18,0.96,4.288822682,2.64,0.28,2.654806961,0,0,0,2.64,0.28,2.654806961
17/05/2020 00:00,2.99208,0.69144,3.070933409,0.14208,0.04144,0.148,2.85,0.65,2.923183196,2.93,0,2.93,0,0,0,2.93,0,2.93,3.98,0.99,4.101280288,0,0,0,3.98,0.99,4.101280288,2.46,0.28,2.475883681,0,0,0,2.46,0.28,2.475883681
17/05/2020 00:30,2.88304,0.69172,2.964860233,0.14304,0.04172,0.149,2.74,0.65,2.816043324,2.73,0,2.73,0,0,0,2.73,0,2.73,3.86,0.94,3.972807571,0,0,0,3.86,0.94,3.972807571,2.36,0.33,2.382960344,0,0,0,2.36,0.33,2.382960344
17/05/2020 01:00,2.84592,0.69256,2.92897593,0.14592,0.04256,0.152,2.7,0.65,2.777138815,2.65,0,2.65,0,0,0,2.65,0,2.65,3.7648,0.9414,3.880715527,0.0048,0.0014,0.005,3.76,0.94,3.875719288,2.29,0.33,2.313655117,0,0,0,2.29,0.33,2.313655117
17/05/2020 01:30,2.72496,0.70228,2.814001457,0.14496,0.04228,0.151,2.58,0.66,2.663080923,2.69,0,2.69,0,0,0,2.69,0,2.69,3.7048,0.9414,3.822535415,0.0048,0.0014,0.005,3.7,0.94,3.817538474,2.32,0.33,2.3433523,0,0,0,2.32,0.33,2.3433523
17/05/2020 02:00,2.804,0.662,2.881086601,0.144,0.042,0.15,2.66,0.62,2.731300057,2.94,0,2.94,0,0,0,2.94,0,2.94,3.6548,0.9414,3.774095521,0.0048,0.0014,0.005,3.65,0.94,3.769098035,2.39,0.31,2.410020747,0,0,0,2.39,0.31,2.410020747
17/05/2020 02:30,2.78496,0.66228,2.862624146,0.14496,0.04228,0.151,2.64,0.62,2.711825953,2.97,0,2.97,0,0,0,2.97,0,2.97,3.75344,0.97392,3.877735422,0.01344,0.00392,0.014,3.74,0.97,3.86374171,2.39,0.31,2.410020747,0,0,0,2.39,0.31,2.410020747
17/05/2020 03:00,2.76592,0.66256,2.844169334,0.14592,0.04256,0.152,2.62,0.62,2.69235956,2.93,0,2.93,0,0,0,2.93,0,2.93,3.65096,0.95028,3.772604008,0.00096,0.00028,0.001,3.65,0.95,3.771604433,2.35,0.33,2.3730571,0,0,0,2.35,0.33,2.3730571
17/05/2020 03:30,2.69496,0.66228,2.775143996,0.14496,0.04228,0.151,2.55,0.62,2.62429038,2.89,0,2.89,0,0,0,2.89,0,2.89,3.67,0.95,3.790962938,0,0,0,3.67,0.95,3.790962938,2.35,0.29,2.367826007,0,0,0,2.35,0.29,2.367826007
17/05/2020 04:00,2.66592,0.66256,2.74701933,0.14592,0.04256,0.152,2.52,0.62,2.595149321,2.8,0,2.8,0,0,0,2.8,0,2.8,3.59384,0.95112,3.717568453,0.00384,0.00112,0.004,3.59,0.95,3.713569711,2.31,0.31,2.330708047,0,0,0,2.31,0.31,2.330708047
17/05/2020 04:30,2.71592,0.66256,2.795569209,0.14592,0.04256,0.152,2.57,0.62,2.643728428,2.67,0,2.67,0,0,0,2.67,0,2.67,3.69192,0.95056,3.812327058,0.00192,0.00056,0.002,3.69,0.95,3.81032807,2.31,0.31,2.330708047,0,0,0,2.31,0.31,2.330708047
17/05/2020 05:00,2.63688,0.66284,2.718913938,0.14688,0.04284,0.153,2.49,0.62,2.566028059,2.61,0,2.61,0,0,0,2.61,0,2.61,3.51576,0.97168,3.647564996,0.00576,0.00168,0.006,3.51,0.97,3.641565597,2.34,0.28,2.356692598,0,0,0,2.34,0.28,2.356692598
17/05/2020 05:30,2.48688,0.70284,2.58429027,0.14688,0.04284,0.153,2.34,0.66,2.431295951,2.55,0,2.55,0,0,0,2.55,0,2.55,3.42304,0.97672,3.55966077,0.02304,0.00672,0.024,3.4,0.97,3.535661183,2.13,0.28,2.148324929,0,0,0,2.13,0.28,2.148324929
17/05/2020 06:00,2.48688,0.70284,2.58429027,0.14688,0.04284,0.153,2.34,0.66,2.431295951,2.55,0,2.55,0,0,0,2.55,0,2.55,3.45344,0.95392,3.582765859,0.01344,0.00392,0.014,3.44,0.95,3.568767294,2.04,0.32,2.06494552,0,0,0,2.04,0.32,2.06494552
17/05/2020 06:30,2.53688,0.70284,2.632440731,0.14688,0.04284,0.153,2.39,0.66,2.479455585,2.71,0,2.71,0,0,0,2.71,0,2.71,3.59768,0.91224,3.711533807,0.00768,0.00224,0.008,3.59,0.91,3.703538848,2.1,0.32,2.124241041,0,0,0,2.1,0.32,2.124241041
17/05/2020 07:00,2.59592,0.69256,2.686715467,0.14592,0.04256,0.152,2.45,0.65,2.534758371,2.86,0,2.86,0,0,0,2.86,0,2.86,3.6996,0.8828,3.803468943,0.0096,0.0028,0.01,3.69,0.88,3.793481251,2.674,0.352,2.697068779,0.384,0.112,0.4,2.29,0.24,2.302542073
17/05/2020 07:30,2.70496,0.69228,2.792142582,0.14496,0.04228,0.151,2.56,0.65,2.641230774,3.04,0,3.04,0,0,0,3.04,0,3.04,3.77208,0.86644,3.870310814,0.02208,0.00644,0.023,3.75,0.86,3.847349737,5.01456,1.02008,5.117262471,2.67456,0.78008,2.786,2.34,0.24,2.352275494
17/05/2020 08:00,2.74592,0.69256,2.831910309,0.14592,0.04256,0.152,2.6,0.65,2.680018657,3.04768,0.00224,3.047680823,0.00768,0.00224,0.008,3.04,0,3.04,3.88776,0.86268,3.982322764,0.07776,0.02268,0.081,3.81,0.84,3.901499712,13.13072,3.36396,13.55477903,10.71072,3.12396,11.157,2.42,0.24,2.431871707
17/05/2020 08:30,2.91592,0.66256,2.990246679,0.14592,0.04256,0.152,2.77,0.62,2.838538356,3.14768,0.00224,3.147680797,0.00768,0.00224,0.008,3.14,0,3.14,3.99392,0.89156,4.092221426,0.07392,0.02156,0.077,3.92,0.87,4.015382921,14.87072,3.85396,15.36200902,12.39072,3.61396,12.907,2.48,0.24,2.49158584
17/05/2020 09:00,3.124,0.662,3.193371259,0.144,0.042,0.15,2.98,0.62,3.043813398,3.23672,0.00196,3.236720593,0.00672,0.00196,0.007,3.23,0,3.23,4.12912,0.89016,4.223981155,0.06912,0.02016,0.072,4.06,0.87,4.152168108,13.87944,3.52692,14.32054536,11.26944,3.28692,11.739,2.61,0.24,2.621011255
17/05/2020 09:30,3.37208,0.61144,3.427066151,0.14208,0.04144,0.148,3.23,0.57,3.279908535,3.36248,0.00364,3.36248197,0.01248,0.00364,0.013,3.35,0,3.35,4.19728,0.91004,4.294802929,0.13728,0.04004,0.143,4.06,0.87,4.152168108,19.82816,5.22988,20.50628133,17.10816,4.98988,17.821,2.72,0.24,2.730567707
17/05/2020 10:00,3.57016,0.56088,3.613949197,0.14016,0.04088,0.146,3.43,0.52,3.46919299,3.50824,0.00532,3.508244034,0.01824,0.00532,0.019,3.49,0,3.49,4.41784,0.85312,4.49945819,0.14784,0.04312,0.154,4.27,0.81,4.34614772,18.89512,4.44816,19.41163793,16.00512,4.66816,16.672,2.89,-0.22,2.898361606
17/05/2020 10:30,3.64016,0.56088,3.683117049,0.14016,0.04088,0.146,3.5,0.52,3.538417725,3.57304,0.00672,3.573046319,0.02304,0.00672,0.024,3.55,0,3.55,4.37776,0.86768,4.462919583,0.19776,0.05768,0.206,4.18,0.81,4.257757626,24.81216,6.21188,25.57793457,22.05216,6.43188,22.971,2.76,-0.22,2.768754233
17/05/2020 11:00,3.76016,0.56088,3.801761381,0.14016,0.04088,0.146,3.62,0.52,3.657157366,3.68112,0.00616,3.681125154,0.02112,0.00616,0.022,3.66,0,3.66,4.5468,0.8874,4.632587722,0.1968,0.0574,0.205,4.35,0.83,4.428476036,20.54816,4.94488,21.13477508,17.70816,5.16488,18.446,2.84,-0.22,2.848508382
17/05/2020 11:30,3.8492,0.5406,3.886976846,0.1392,0.0406,0.145,3.71,0.5,3.743541104,3.73016,0.00588,3.730164634,0.02016,0.00588,0.021,3.71,0,3.71,4.52592,0.90756,4.616017439,0.26592,0.07756,0.277,4.26,0.83,4.340103685,31.7648,8.2164,32.81023846,28.9248,8.4364,30.13,2.84,-0.22,2.848508382
17/05/2020 12:00,3.93824,0.54032,3.975132702,0.13824,0.04032,0.144,3.8,0.5,3.832753579,3.88496,0.00728,3.884966821,0.02496,0.00728,0.026,3.86,0,3.86,4.58928,0.92604,4.681777547,0.32928,0.09604,0.343,4.26,0.83,4.340103685,28.70816,7.32488,29.62789762,25.86816,7.54488,26.946,2.84,-0.22,2.848508382
17/05/2020 12:30,3.93824,0.54032,3.975132702,0.13824,0.04032,0.144,3.8,0.5,3.832753579,3.97592,0.00756,3.975927187,0.02592,0.00756,0.027,3.95,0,3.95,4.54744,0.94592,4.644779349,0.39744,0.11592,0.414,4.15,0.83,4.232186196,33.39504,8.66272,34.50031035,30.45504,8.88272,31.724,2.94,-0.22,2.948219802
17/05/2020 13:00,3.91728,0.54004,3.954330006,0.13728,0.04004,0.143,3.78,0.5,3.812925386,4.01208,0.00644,4.012085169,0.02208,0.00644,0.023,3.99,0,3.99,4.61904,0.93472,4.712667185,0.35904,0.10472,0.374,4.26,0.83,4.340103685,30.13544,7.71492,31.10730999,27.20544,7.93492,28.339,2.93,-0.22,2.938247777
17/05/2020 13:30,3.95824,0.54032,3.99494801,0.13824,0.04032,0.144,3.82,0.5,3.852583549,4.04536,0.00448,4.045362481,0.01536,0.00448,0.016,4.03,0,4.03,4.63824,0.94032,4.73259675,0.37824,0.11032,0.394,4.26,0.83,4.340103685,20.53744,5.25592,21.19931925,17.67744,5.15592,18.414,2.86,0.1,2.861747718
17/05/2020 14:00,3.87016,0.54088,3.907772972,0.14016,0.04088,0.146,3.73,0.5,3.763362858,3.87152,0.00336,3.871521458,0.01152,0.00336,0.012,3.86,0,3.86,4.6028,0.9154,4.692944172,0.2928,0.0854,0.305,4.31,0.83,4.389191269,23.25856,5.78208,23.96649875,20.33856,5.93208,21.186,2.92,-0.15,2.923850201
17/05/2020 14:30,3.85112,0.56116,3.891789537,0.14112,0.04116,0.147,3.71,0.52,3.746264806,3.81056,0.00308,3.810561245,0.01056,0.00308,0.011,3.8,0,3.8,4.68088,0.94484,4.7752864,0.29088,0.08484,0.303,4.39,0.86,4.473443864,15.49392,3.38656,15.85970824,12.43392,3.62656,12.952,3.06,-0.24,3.069397335
17/05/2020 15:00,3.72112,0.58116,3.766229016,0.14112,0.04116,0.147,3.58,0.54,3.620497203,3.51824,0.00532,3.518244022,0.01824,0.00532,0.019,3.5,0,3.5,4.42008,0.95044,4.521110859,0.31008,0.09044,0.323,4.11,0.86,4.199011789,25.84544,6.44992,26.63809747,23.00544,6.70992,23.964,2.84,-0.26,2.851876575
17/05/2020 15:30,3.68112,0.58116,3.726713217,0.14112,0.04116,0.147,3.54,0.54,3.580949595,3.51536,0.00448,3.515362855,0.01536,0.00448,0.016,3.5,0,3.5,4.30384,0.96612,4.410943958,0.36384,0.10612,0.379,3.94,0.86,4.0327658,28.89024,7.58632,29.86968728,26.25024,7.65632,27.344,2.64,-0.07,2.640927867
17/05/2020 16:00,3.80016,0.58088,3.844299364,0.14016,0.04088,0.146,3.66,0.54,3.699621602,3.67576,0.00168,3.675760384,0.00576,0.00168,0.006,3.67,0,3.67,4.44848,0.92164,4.542949989,0.34848,0.10164,0.363,4.1,0.82,4.181196001,19.77344,5.24892,20.45825238,17.17344,5.00892,17.889,2.6,0.24,2.611053427
17/05/2020 16:30,3.91016,0.58088,3.953071312,0.14016,0.04088,0.146,3.77,0.54,3.808477386,3.85728,0.00504,3.857283293,0.01728,0.00504,0.018,3.84,0,3.84,4.65984,0.89912,4.745790303,0.33984,0.09912,0.354,4.32,0.8,4.39344967,17.96056,4.68808,18.56232231,15.25056,4.44808,15.886,2.71,0.24,2.72060655
17/05/2020 17:00,4.0692,0.5806,4.11041178,0.1392,0.0406,0.145,3.93,0.54,3.966925762,4.08168,0.31924,4.094145308,0.03168,0.00924,0.033,4.05,0.31,4.061846871,4.74816,0.92488,4.837398722,0.42816,0.12488,0.446,4.32,0.8,4.39344967,13.2024,2.9932,13.5374522,10.2624,2.9932,10.69,2.94,0,2.94
17/05/2020 17:30,4.09824,0.60032,4.141974795,0.13824,0.04032,0.144,3.96,0.56,3.999399955,4.30032,0.32176,4.312340617,0.04032,0.01176,0.042,4.26,0.31,4.27126445,5.10352,0.89436,5.181292908,0.32352,0.09436,0.337,4.78,0.8,4.846483261,15.06848,3.65164,15.50463041,12.10848,3.53164,12.613,2.96,0.12,2.962431434
17/05/2020 18:00,4.05632,0.59976,4.100419978,0.13632,0.03976,0.142,3.92,0.56,3.959797975,4.508,0.284,4.516937015,0.048,0.014,0.05,4.46,0.27,4.468165172,5.06168,0.91424,5.143582331,0.39168,0.11424,0.408,4.67,0.8,4.738027016,14.63288,3.48584,15.04234881,11.64288,3.39584,12.128,2.99,0.09,2.991354208
17/05/2020 18:30,3.99536,0.59948,4.040083885,0.13536,0.03948,0.141,3.86,0.56,3.900410235,4.45456,0.01008,4.454571405,0.03456,0.01008,0.036,4.42,0,4.42,5.12936,0.93648,5.214146987,0.39936,0.11648,0.416,4.73,0.82,4.800552052,10.83416,2.50788,11.1206333,7.84416,2.28788,8.171,2.99,0.22,2.998082721
17/05/2020 19:00,3.96632,0.63976,4.017584747,0.13632,0.03976,0.142,3.83,0.6,3.876712525,4.2092,0.0056,4.209203725,0.0192,0.0056,0.02,4.19,0,4.19,5.00936,0.93148,5.095227434,0.27936,0.08148,0.291,4.73,0.85,4.805767368,6.26904,1.23972,6.390443506,3.35904,0.97972,3.499,2.91,0.26,2.921592032
17/05/2020 19:30,3.96536,0.63948,4.016592411,0.13536,0.03948,0.141,3.83,0.6,3.876712525,4.08208,0.00644,4.08208508,0.02208,0.00644,0.023,4.06,0,4.06,4.93016,0.94588,5.020076354,0.26016,0.07588,0.271,4.67,0.87,4.750347356,3.93832,0.64076,3.990104986,1.16832,0.34076,1.217,2.77,0.3,2.786198126
17/05/2020 20:00,3.87728,0.66004,3.933058988,0.13728,0.04004,0.143,3.74,0.62,3.791042073,3.95632,0.00476,3.956322863,0.01632,0.00476,0.017,3.94,0,3.94,4.71416,0.99288,4.817583959,0.28416,0.08288,0.296,4.43,0.91,4.522499309,2.91,0.25,2.92071909,0,0,0,2.91,0.25,2.92071909
17/05/2020 20:30,3.6892,0.6906,3.753281897,0.1392,0.0406,0.145,3.55,0.65,3.609016487,3.88536,0.00448,3.885362583,0.01536,0.00448,0.016,3.87,0,3.87,4.67568,0.99124,4.779596238,0.17568,0.05124,0.183,4.5,0.94,4.597129539,3.204,0.382,3.226691804,0.384,0.112,0.4,2.82,0.27,2.832896045
17/05/2020 21:00,3.65824,0.69032,3.722802923,0.13824,0.04032,0.144,3.52,0.65,3.57951114,3.72056,0.00308,3.720561275,0.01056,0.00308,0.011,3.71,0,3.71,4.59128,0.98704,4.696179298,0.16128,0.04704,0.168,4.43,0.94,4.52863114,2.82,0.27,2.832896045,0,0,0,2.82,0.27,2.832896045
17/05/2020 21:30,3.67632,0.68976,3.740467564,0.13632,0.03976,0.142,3.54,0.65,3.599180462,3.75096,0.00028,3.75096001,0.00096,0.00028,0.001,3.75,0,3.75,4.646,0.968,4.745770749,0.096,0.028,0.1,4.55,0.94,4.646084373,2.82,0.27,2.832896045,0,0,0,2.82,0.27,2.832896045
17/05/2020 22:00,3.63728,0.66004,3.696682107,0.13728,0.04004,0.143,3.5,0.62,3.554490118,3.76576,0.00168,3.765760375,0.00576,0.00168,0.006,3.76,0,3.76,4.71008,0.96044,4.807005159,0.07008,0.02044,0.073,4.64,0.94,4.734258126,2.95,0.27,2.962330164,0,0,0,2.95,0.27,2.962330164
17/05/2020 22:30,3.43824,0.66032,3.501073664,0.13824,0.04032,0.144,3.3,0.62,3.357737333,3.58864,0.00252,3.588640885,0.00864,0.00252,0.009,3.58,0,3.58,4.52296,0.99628,4.631386509,0.19296,0.05628,0.201,4.33,0.94,4.430857705,2.95,0.23,2.958952517,0,0,0,2.95,0.23,2.958952517
17/05/2020 23:00,3.2292,0.6606,3.296077214,0.1392,0.0406,0.145,3.09,0.62,3.151586902,3.32096,0.00028,3.320960012,0.00096,0.00028,0.001,3.32,0,3.32,4.31952,0.99236,4.432045961,0.17952,0.05236,0.187,4.14,0.94,4.245373953,2.86,0.23,2.869233347,0,0,0,2.86,0.23,2.869233347
17/05/2020 23:30,3.02016,0.68088,3.095959302,0.14016,0.04088,0.146,2.88,0.64,2.950254226,3.07288,0.00084,3.072880115,0.00288,0.00084,0.003,3.07,0,3.07,4.04512,1.00816,4.168858645,0.16512,0.04816,0.172,3.88,0.96,3.996998874,2.75,0.23,2.75960142,0,0,0,2.75,0.23,2.75960142
18/05/2020 00:00,2.88016,0.68088,2.959547128,0.14016,0.04088,0.146,2.74,0.64,2.813751944,2.8248,0.0014,2.824800347,0.0048,0.0014,0.005,2.82,0,2.82,3.86632,0.99976,3.9934885,0.13632,0.03976,0.142,3.73,0.96,3.851558126,2.69,0.23,2.699814808,0,0,0,2.69,0.23,2.699814808
18/05/2020 00:30,2.78112,0.68116,2.863321044,0.14112,0.04116,0.147,2.64,0.64,2.716468295,2.68728,0.00504,2.687284726,0.01728,0.00504,0.018,2.67,0,2.67,3.66336,1.01348,3.800966745,0.18336,0.05348,0.191,3.48,0.96,3.60998615,2.63,0.23,2.640037879,0,0,0,2.63,0.23,2.640037879
18/05/2020 01:00,2.68112,0.68116,2.766294164,0.14112,0.04116,0.147,2.54,0.64,2.619389242,2.60264,0.00952,2.602657411,0.03264,0.00952,0.034,2.57,0,2.57,3.64792,1.02356,3.788798675,0.21792,0.06356,0.227,3.43,0.96,3.561811337,2.61,0.23,2.620114501,0,0,0,2.61,0.23,2.620114501
18/05/2020 01:30,2.65016,0.70088,2.741273573,0.14016,0.04088,0.146,2.51,0.66,2.595322716,2.63016,0.00588,2.630166573,0.02016,0.00588,0.021,2.61,0,2.61,3.55808,1.00944,3.69850002,0.23808,0.06944,0.248,3.32,0.94,3.450507209,2.61,0.23,2.620114501,0,0,0,2.61,0.23,2.620114501
18/05/2020 02:00,2.7392,0.6506,2.815403523,0.1392,0.0406,0.145,2.6,0.61,2.670599184,2.89632,0.00476,2.896323911,0.01632,0.00476,0.017,2.88,0,2.88,3.5952,0.9886,3.728644928,0.2352,0.0686,0.245,3.36,0.92,3.483676219,2.69,0.23,2.699814808,0,0,0,2.69,0.23,2.699814808
18/05/2020 02:30,2.69112,0.65116,2.768778828,0.14112,0.04116,0.147,2.55,0.61,2.621945842,2.96768,0.00224,2.967680845,0.00768,0.00224,0.008,2.96,0,2.96,3.58456,0.96508,3.712202823,0.15456,0.04508,0.161,3.43,0.92,3.55123922,2.61,0.23,2.620114501,0,0,0,2.61,0.23,2.620114501
18/05/2020 03:00,2.67112,0.65116,2.749343813,0.14112,0.04116,0.147,2.53,0.61,2.602498799,2.9348,0.0014,2.934800334,0.0048,0.0014,0.005,2.93,0,2.93,3.62976,0.96368,3.755507529,0.14976,0.04368,0.156,3.48,0.92,3.599555528,2.52,0.23,2.530474264,0,0,0,2.52,0.23,2.530474264
18/05/2020 03:30,2.61112,0.65116,2.691088442,0.14112,0.04116,0.147,2.47,0.61,2.544209111,2.8648,0.0014,2.864800342,0.0048,0.0014,0.005,2.86,0,2.86,3.59096,0.99028,3.725003114,0.24096,0.07028,0.251,3.35,0.92,3.474032239,2.47,0.23,2.480685389,0,0,0,2.47,0.23,2.480685389
18/05/2020 04:00,2.58016,0.65088,2.660990492,0.14016,0.04088,0.146,2.44,0.61,2.515094432,2.84344,0.00392,2.843442702,0.01344,0.00392,0.014,2.83,0,2.83,3.58616,0.98888,3.720003656,0.23616,0.06888,0.246,3.35,0.92,3.474032239,2.47,0.23,2.480685389,0,0,0,2.47,0.23,2.480685389
18/05/2020 04:30,2.66112,0.63116,2.734944716,0.14112,0.04116,0.147,2.52,0.59,2.588146055,2.76384,0.00112,2.763840227,0.00384,0.00112,0.004,2.76,0,2.76,3.54592,0.96256,3.674244194,0.14592,0.04256,0.152,3.4,0.92,3.522271994,2.52,0.23,2.530474264,0,0,0,2.52,0.23,2.530474264
18/05/2020 05:00,2.60112,0.65116,2.681386693,0.14112,0.04116,0.147,2.46,0.61,2.534501923,2.63096,0.00028,2.630960015,0.00096,0.00028,0.001,2.63,0,2.63,3.51504,0.97772,3.648484973,0.09504,0.02772,0.099,3.42,0.95,3.549492922,2.61,0.23,2.620114501,0,0,0,2.61,0.23,2.620114501
18/05/2020 05:30,2.56112,0.67116,2.647601065,0.14112,0.04116,0.147,2.42,0.63,2.500659913,2.63384,0.00112,2.633840238,0.00384,0.00112,0.004,2.63,0,2.63,3.61336,0.93848,3.733244594,0.06336,0.01848,0.066,3.55,0.92,3.667274192,2.46,0.23,2.470728637,0,0,0,2.46,0.23,2.470728637
18/05/2020 06:00,2.5592,0.6706,2.645601822,0.1392,0.0406,0.145,2.42,0.63,2.500659913,2.75304,0.00672,2.753048202,0.02304,0.00672,0.024,2.73,0,2.73,3.74208,0.89644,3.847956263,0.02208,0.00644,0.023,3.72,0.89,3.82498366,2.31,0.27,2.325725693,0,0,0,2.31,0.27,2.325725693
18/05/2020 06:30,2.73728,0.63004,2.80885247,0.13728,0.04004,0.143,2.6,0.59,2.666102024,2.96384,0.00112,2.963840212,0.00384,0.00112,0.004,2.96,0,2.96,4.3176,0.7368,4.380016438,0.0576,0.0168,0.06,4.26,0.72,4.320416647,2.48,0.27,2.494654285,0,0,0,2.48,0.27,2.494654285
18/05/2020 07:00,2.88632,0.59976,2.947974762,0.13632,0.03976,0.142,2.75,0.56,2.806439025,3.26864,0.00252,3.268640971,0.00864,0.00252,0.009,3.26,0,3.26,5.05328,0.39304,5.068542118,0.11328,0.03304,0.118,4.94,0.36,4.953100039,2.77,0.22,2.778722728,0,0,0,2.77,0.22,2.778722728
18/05/2020 07:30,3.17728,0.56004,3.226259909,0.13728,0.04004,0.143,3.04,0.52,3.084153044,3.57632,0.39476,3.598041162,0.01632,0.00476,0.017,3.56,0.39,3.581298647,5.63512,0.04816,5.635325794,0.16512,0.04816,0.172,5.47,0,5.47,5.51336,0.97348,5.598642853,2.58336,0.75348,2.691,2.93,0.22,2.938247777
18/05/2020 08:00,3.41632,0.55976,3.46187429,0.13632,0.03976,0.142,3.28,0.52,3.320963716,3.89632,0.00476,3.896322908,0.01632,0.00476,0.017,3.88,0,3.88,6.06824,-0.18968,6.071203769,0.13824,0.04032,0.144,5.93,-0.23,5.934458695,4.22,0.06,4.220426519,0.96,0.28,1,3.26,-0.22,3.26741488
18/05/2020 08:30,3.87536,0.45948,3.90250394,0.13536,0.03948,0.141,3.74,0.42,3.763509001,3.97208,0.25644,3.980349357,0.02208,0.00644,0.023,3.95,0.25,3.957903485,6.54272,-0.16504,6.544801235,0.22272,0.06496,0.232,6.32,-0.23,6.324183742,5.2012,0.3316,5.21175978,1.8912,0.5516,1.97,3.31,-0.22,3.317303122
18/05/2020 09:00,4.06536,0.41948,4.086944507,0.13536,0.03948,0.141,3.93,0.38,3.94832876,4.16264,0.36952,4.179009069,0.03264,0.00952,0.034,4.13,0.36,4.145660382,6.71232,-0.15724,6.714161467,0.35232,0.10276,0.367,6.36,-0.26,6.365312247,5.09208,0.20644,5.096262964,1.46208,0.42644,1.523,3.63,-0.22,3.636660556
18/05/2020 09:30,4.11536,0.39948,4.134703399,0.13536,0.03948,0.141,3.98,0.36,3.996248241,4.07592,0.00756,4.075927011,0.02592,0.00756,0.027,4.05,0,4.05,6.7356,-0.1992,6.738544947,0.3456,0.1008,0.36,6.39,-0.3,6.397038377,9.712,1.566,9.837443774,6.192,1.806,6.45,3.52,-0.24,3.528172331
18/05/2020 10:00,4.16536,0.35948,4.180843192,0.13536,0.03948,0.141,4.03,0.32,4.042684751,4.22168,0.28924,4.231576751,0.03168,0.00924,0.033,4.19,0.28,4.199345187,6.74816,-0.25012,6.752793748,0.30816,0.08988,0.321,6.44,-0.34,6.44896891,13.66984,2.65412,13.92511683,10.05984,2.93412,10.479,3.61,-0.28,3.620842443
18/05/2020 10:30,4.20728,0.38004,4.224409474,0.13728,0.04004,0.143,4.07,0.34,4.084176784,4.18088,0.01484,4.180906337,0.05088,0.01484,0.053,4.13,0,4.13,6.90816,-0.30012,6.914676175,0.30816,0.08988,0.321,6.6,-0.39,6.611512686,15.25168,3.04924,15.55350788,11.55168,3.36924,12.033,3.7,-0.32,3.713812058
18/05/2020 11:00,4.20728,0.38004,4.224409474,0.13728,0.04004,0.143,4.07,0.34,4.084176784,4.22856,0.29708,4.23898292,0.05856,0.01708,0.061,4.17,0.28,4.179389908,6.78784,-0.39188,6.799142725,0.26784,0.07812,0.279,6.52,-0.47,6.536918234,14.13432,2.66876,14.38406347,10.38432,3.02876,10.817,3.75,-0.36,3.767240369
18/05/2020 11:30,4.25824,0.38032,4.275190195,0.13824,0.04032,0.144,4.12,0.34,4.134005322,4.17648,0.29064,4.186580562,0.03648,0.01064,0.038,4.14,0.28,4.149457796,6.85144,-0.40208,6.863227987,0.30144,0.08792,0.314,6.55,-0.49,6.568302673,21.88736,5.00048,22.45131016,18.20736,5.31048,18.966,3.68,-0.31,3.693033983
18/05/2020 12:00,4.22728,0.40004,4.246166294,0.13728,0.04004,0.143,4.09,0.36,4.105812952,4.17552,0.34036,4.18936895,0.03552,0.01036,0.037,4.14,0.33,4.153131349,6.89952,-0.40264,6.911258583,0.29952,0.08736,0.312,6.6,-0.49,6.618164398,19.7764,4.4352,20.2676342,16.1664,4.7152,16.84,3.61,-0.28,3.620842443
18/05/2020 12:30,4.32632,0.39976,4.344750027,0.13632,0.03976,0.142,4.19,0.36,4.205436957,4.40856,0.34708,4.422201465,0.05856,0.01708,0.061,4.35,0.33,4.362499284,7.0072,-0.3604,7.016462071,0.3072,0.0896,0.32,6.7,-0.45,6.715094936,9.44976,1.36368,9.547648255,5.66976,1.65368,5.906,3.78,-0.29,3.791108017
18/05/2020 13:00,4.32728,0.40004,4.345731722,0.13728,0.04004,0.143,4.19,0.36,4.205436957,4.26976,0.22868,4.275879442,0.02976,0.00868,0.031,4.24,0.22,4.245703711,7.12784,-0.34188,7.136034263,0.26784,0.07812,0.279,6.86,-0.42,6.872845117,11.78728,1.96504,11.94995197,7.93728,2.31504,8.268,3.85,-0.35,3.865876356
18/05/2020 13:30,4.20728,0.43004,4.229200799,0.13728,0.04004,0.143,4.07,0.39,4.088642807,4.27264,0.25952,4.280514362,0.03264,0.00952,0.034,4.24,0.25,4.247363888,6.81472,-0.26904,6.82002868,0.17472,0.05096,0.182,6.64,-0.32,6.647706371,8.56736,0.97548,8.622715268,4.64736,1.35548,4.841,3.92,-0.38,3.9383753
18/05/2020 14:00,4.05824,0.43032,4.080990958,0.13824,0.04032,0.144,3.92,0.39,3.939352739,4.2436,0.3198,4.25563309,0.0336,0.0098,0.035,4.21,0.31,4.221397873,6.72072,-0.17104,6.722896102,0.27072,0.07896,0.282,6.45,-0.25,6.454843143,4.57,-0.03,4.570098467,0.96,0.28,1,3.61,-0.31,3.623285802
18/05/2020 14:30,4.11824,0.43032,4.1406613,0.13824,0.04032,0.144,3.98,0.39,3.99906239,4.19208,0.22644,4.198191253,0.02208,0.00644,0.023,4.17,0.22,4.175799325,6.68136,-0.22252,6.685064442,0.23136,0.06748,0.241,6.45,-0.29,6.456516088,3.47,-0.23,3.477614125,0,0,0,3.47,-0.23,3.477614125
18/05/2020 15:00,4.11824,0.43032,4.1406613,0.13824,0.04032,0.144,3.98,0.39,3.99906239,4.1844,0.0042,4.184402108,0.0144,0.0042,0.015,4.17,0,4.17,6.69552,-0.22464,6.699287365,0.15552,0.04536,0.162,6.54,-0.27,6.545571022,3.69,-0.26,3.699148551,0,0,0,3.69,-0.26,3.699148551
18/05/2020 15:30,4.16824,0.46032,4.193580713,0.13824,0.04032,0.144,4.03,0.42,4.051826749,4.18248,0.39364,4.200963151,0.01248,0.00364,0.013,4.17,0.39,4.188197703,6.55272,-0.19004,6.555475162,0.10272,0.02996,0.107,6.45,-0.22,6.453750847,3.91,-0.33,3.92390112,0,0,0,3.91,-0.33,3.92390112
18/05/2020 16:00,4.16728,0.50004,4.197173168,0.13728,0.04004,0.143,4.03,0.46,4.056168142,4.2992,0.0056,4.299203647,0.0192,0.0056,0.02,4.28,0,4.28,6.46184,-0.19988,6.464930642,0.17184,0.05012,0.179,6.29,-0.25,6.294966243,3.75,-0.29,3.761196618,0,0,0,3.75,-0.29,3.761196618
18/05/2020 16:30,4.2492,0.5006,4.278586332,0.1392,0.0406,0.145,4.11,0.46,4.135661978,4.4996,0.0028,4.499600871,0.0096,0.0028,0.01,4.49,0,4.49,6.19896,0.26928,6.204805944,0.16896,0.04928,0.176,6.03,0.22,6.034011932,3.64,-0.22,3.646642291,0,0,0,3.64,-0.22,3.646642291
18/05/2020 17:00,4.3592,0.5306,4.391373475,0.1392,0.0406,0.145,4.22,0.49,4.248352622,4.77576,0.00168,4.775760295,0.00576,0.00168,0.006,4.77,0,4.77,6.26824,0.35032,6.278021727,0.13824,0.04032,0.144,6.13,0.31,6.137833494,3.8,-0.22,3.806363094,0,0,0,3.8,-0.22,3.806363094
18/05/2020 17:30,4.4592,0.5506,4.493064099,0.1392,0.0406,0.145,4.32,0.51,4.35,5.06768,0.00224,5.067680495,0.00768,0.00224,0.008,5.06,0,5.06,6.19176,0.45968,6.208800013,0.10176,0.02968,0.106,6.09,0.43,6.105161751,3.8,-0.22,3.806363094,0,0,0,3.8,-0.22,3.806363094
18/05/2020 18:00,4.45728,0.55004,4.491089957,0.13728,0.04004,0.143,4.32,0.51,4.35,5.16152,0.45336,5.181392091,0.01152,0.00336,0.012,5.15,0.45,5.16962281,6.23944,0.46192,6.256515132,0.10944,0.03192,0.114,6.13,0.43,6.145063059,5.05832,0.20576,5.062503175,1.28832,0.37576,1.342,3.77,-0.17,3.773830945
18/05/2020 18:30,4.42728,0.55004,4.461317317,0.13728,0.04004,0.143,4.29,0.51,4.320208328,4.93768,0.00224,4.937680508,0.00768,0.00224,0.008,4.93,0,4.93,6.18384,0.51612,6.205341006,0.12384,0.03612,0.129,6.06,0.48,6.078980178,4.8644,0.1342,4.866250816,1.2144,0.3542,1.265,3.65,-0.22,3.656624126
18/05/2020 19:00,4.31632,0.56976,4.353762143,0.13632,0.03976,0.142,4.18,0.53,4.213466506,4.78384,0.00112,4.783840131,0.00384,0.00112,0.004,4.78,0,4.78,5.97008,0.50044,5.991017893,0.07008,0.02044,0.073,5.9,0.48,5.919493222,4.71832,0.54076,4.749206776,1.16832,0.34076,1.217,3.55,0.2,3.55562934
18/05/2020 19:30,4.18536,0.59948,4.228074574,0.13536,0.03948,0.141,4.05,0.56,4.088532744,4.49576,0.00168,4.495760314,0.00576,0.00168,0.006,4.49,0,4.49,5.71216,0.60688,5.74430807,0.09216,0.02688,0.096,5.62,0.58,5.649849556,3.946,0.388,3.965029634,0.576,0.168,0.6,3.37,0.22,3.377173374
18/05/2020 20:00,4.03824,0.60032,4.082617592,0.13824,0.04032,0.144,3.9,0.56,3.94,4.33,0,4.33,0,0,0,4.33,0,4.33,5.37008,0.67044,5.411769489,0.07008,0.02044,0.073,5.3,0.65,5.33970973,3.41,0.03,3.410131962,0,0,0,3.41,0.03,3.410131962
18/05/2020 20:30,3.90824,0.62032,3.957162721,0.13824,0.04032,0.144,3.77,0.58,3.814354467,4.07,0,4.07,0,0,0,4.07,0,4.07,5.26528,0.66904,5.307616037,0.06528,0.01904,0.068,5.2,0.65,5.240467536,3.44,-0.1,3.441453181,0,0,0,3.44,-0.1,3.441453181
18/05/2020 21:00,3.8492,0.6406,3.902141591,0.1392,0.0406,0.145,3.71,0.6,3.758204358,3.96,0,3.96,0,0,0,3.96,0,3.96,5.17664,0.70652,5.224631298,0.05664,0.01652,0.059,5.12,0.69,5.166284932,3.44,-0.22,3.447027705,0,0,0,3.44,-0.22,3.447027705
18/05/2020 21:30,3.7692,0.6406,3.823249534,0.1392,0.0406,0.145,3.63,0.6,3.679252642,3.90056,0.00308,3.900561216,0.01056,0.00308,0.011,3.89,0,3.89,5.198,0.704,5.245457082,0.048,0.014,0.05,5.15,0.69,5.196017706,3.37,0.22,3.377173374,0,0,0,3.37,0.22,3.377173374
18/05/2020 22:00,3.6792,0.6206,3.731173676,0.1392,0.0406,0.145,3.54,0.58,3.587199465,3.80672,0.00196,3.806720505,0.00672,0.00196,0.007,3.8,0,3.8,5.0484,0.8262,5.1155595,0.1584,0.0462,0.165,4.89,0.78,4.951817848,3.23,0.22,3.237483591,0,0,0,3.23,0.22,3.237483591
18/05/2020 22:30,3.45112,0.64116,3.51017313,0.14112,0.04116,0.147,3.31,0.6,3.363941141,3.6344,0.0042,3.634402427,0.0144,0.0042,0.015,3.62,0,3.62,4.70696,0.91328,4.794742204,0.21696,0.06328,0.226,4.49,0.85,4.569748352,3.14,0.22,3.147697571,0,0,0,3.14,0.22,3.147697571
18/05/2020 23:00,3.23208,0.64144,3.295115537,0.14208,0.04144,0.148,3.09,0.6,3.147713456,3.3348,0.0014,3.334800294,0.0048,0.0014,0.005,3.33,0,3.33,4.43872,0.92796,4.534682459,0.19872,0.05796,0.207,4.24,0.87,4.328336863,3.06,0.22,3.067898303,0,0,0,3.06,0.22,3.067898303
18/05/2020 23:30,3.03208,0.66144,3.103387182,0.14208,0.04144,0.148,2.89,0.62,2.955757094,3.07192,0.00056,3.071920051,0.00192,0.00056,0.002,3.07,0,3.07,4.13376,0.96068,4.243922455,0.17376,0.05068,0.181,3.96,0.91,4.063213014,2.94,0.22,2.948219802,0,0,0,2.94,0.22,2.948219802
19/05/2020 00:00,2.83304,0.66172,2.909293557,0.14304,0.04172,0.149,2.69,0.62,2.760525312,2.88056,0.00308,2.880561647,0.01056,0.00308,0.011,2.87,0,2.87,4.00168,0.95424,4.11388099,0.15168,0.04424,0.158,3.85,0.91,3.956083922,2.84,0.22,2.848508382,0,0,0,2.84,0.22,2.848508382
19/05/2020 00:30,2.794,0.662,2.871355081,0.144,0.042,0.15,2.65,0.62,2.721562051,2.75824,0.00532,2.758245131,0.01824,0.00532,0.019,2.74,0,2.74,3.81168,0.95424,3.929310168,0.15168,0.04424,0.158,3.66,0.91,3.771432089,2.73,0.22,2.738850124,0,0,0,2.73,0.22,2.738850124
19/05/2020 01:00,2.67304,0.68172,2.758602001,0.14304,0.04172,0.149,2.53,0.64,2.609693469,2.62824,0.00532,2.628245384,0.01824,0.00532,0.019,2.61,0,2.61,3.81424,0.94332,3.929157594,0.11424,0.03332,0.119,3.7,0.91,3.810262458,2.71,0.22,2.718915225,0,0,0,2.71,0.22,2.718915225
19/05/2020 01:30,2.674,0.682,2.75960142,0.144,0.042,0.15,2.53,0.64,2.609693469,2.73288,0.00084,2.732880129,0.00288,0.00084,0.003,2.73,0,2.73,3.64192,0.91556,3.755240525,0.12192,0.03556,0.127,3.52,0.88,3.628332951,2.71,0.22,2.718915225,0,0,0,2.71,0.22,2.718915225
19/05/2020 02:00,2.74304,0.65172,2.819398411,0.14304,0.04172,0.149,2.6,0.61,2.670599184,2.95056,0.00308,2.950561608,0.01056,0.00308,0.011,2.94,0,2.94,3.68856,0.87708,3.791403988,0.05856,0.01708,0.061,3.63,0.86,3.730482543,2.8,0.22,2.808629559,0,0,0,2.8,0.22,2.808629559
19/05/2020 02:30,2.72304,0.65172,2.799943892,0.14304,0.04172,0.149,2.58,0.61,2.651131834,2.94672,0.00196,2.946720652,0.00672,0.00196,0.007,2.94,0,2.94,3.64936,0.87148,3.751973587,0.03936,0.01148,0.041,3.61,0.86,3.711024117,2.72,0.22,2.728882555,0,0,0,2.72,0.22,2.728882555
19/05/2020 03:00,2.65496,0.65228,2.733913276,0.14496,0.04228,0.151,2.51,0.61,2.583060201,2.90096,0.00028,2.900960014,0.00096,0.00028,0.001,2.9,0,2.9,3.6868,0.8824,3.790926536,0.0768,0.0224,0.08,3.61,0.86,3.711024117,2.72,0.22,2.728882555,0,0,0,2.72,0.22,2.728882555
19/05/2020 03:30,2.614,0.652,2.694086116,0.144,0.042,0.15,2.47,0.61,2.544209111,2.83096,0.00028,2.830960014,0.00096,0.00028,0.001,2.83,0,2.83,3.64832,0.88576,3.754305475,0.08832,0.02576,0.092,3.56,0.86,3.662403582,2.69,0.22,2.698981289,0,0,0,2.69,0.22,2.698981289
19/05/2020 04:00,2.594,0.632,2.669880147,0.144,0.042,0.15,2.45,0.59,2.520039682,2.81576,0.00168,2.815760501,0.00576,0.00168,0.006,2.81,0,2.81,3.64944,0.89192,3.756851554,0.10944,0.03192,0.114,3.54,0.86,3.642965825,2.69,0.22,2.698981289,0,0,0,2.69,0.22,2.698981289
19/05/2020 04:30,2.63496,0.63228,2.709758698,0.14496,0.04228,0.151,2.49,0.59,2.558945095,2.75384,0.00112,2.753840228,0.00384,0.00112,0.004,2.75,0,2.75,3.60304,0.86672,3.705819855,0.02304,0.00672,0.024,3.58,0.86,3.681847362,2.71,0.22,2.718915225,0,0,0,2.71,0.22,2.718915225
19/05/2020 05:00,2.54496,0.63228,2.622327096,0.14496,0.04228,0.151,2.4,0.59,2.47145706,2.66384,0.00112,2.663840235,0.00384,0.00112,0.004,2.66,0,2.66,3.71824,0.86532,3.81760231,0.01824,0.00532,0.019,3.7,0.86,3.798631332,2.71,-0.22,2.718915225,0,0,0,2.71,-0.22,2.718915225
19/05/2020 05:30,2.544,0.652,2.626221621,0.144,0.042,0.15,2.4,0.61,2.476307735,2.62248,0.00364,2.622482526,0.01248,0.00364,0.013,2.61,0,2.61,3.65072,0.86896,3.752712086,0.03072,0.00896,0.032,3.62,0.86,3.720752612,2.5,0.23,2.510557707,0,0,0,2.5,0.23,2.510557707
19/05/2020 06:00,2.56304,0.65172,2.644600726,0.14304,0.04172,0.149,2.42,0.61,2.495696296,2.73288,0.00084,2.732880129,0.00288,0.00084,0.003,2.73,0,2.73,3.86336,0.81848,3.94910876,0.06336,0.01848,0.066,3.8,0.8,3.883297568,2.36,0.27,2.375394704,0,0,0,2.36,0.27,2.375394704
19/05/2020 06:30,2.74112,0.60116,2.806266595,0.14112,0.04116,0.147,2.6,0.56,2.659624034,2.99152,0.28336,3.004910115,0.01152,0.00336,0.012,2.98,0.28,2.993125457,4.3468,0.5824,4.385642484,0.0768,0.0224,0.08,4.27,0.56,4.306564756,2.57,0.25,2.582130903,0,0,0,2.57,0.25,2.582130903
19/05/2020 07:00,2.92016,0.56088,2.973536749,0.14016,0.04088,0.146,2.78,0.52,2.828214985,3.2996,0.0028,3.299601188,0.0096,0.0028,0.01,3.29,0,3.29,4.89176,0.32968,4.9028568,0.10176,0.02968,0.106,4.79,0.3,4.799385377,3.34912,-0.09484,3.350462565,0.42912,0.12516,0.447,2.92,-0.22,2.928275943
19/05/2020 07:30,3.19824,0.53032,3.241909684,0.13824,0.04032,0.144,3.06,0.49,3.098983704,3.5496,0.0028,3.549601104,0.0096,0.0028,0.01,3.54,0,3.54,5.52328,0.03304,5.523378821,0.11328,0.03304,0.118,5.41,0,5.41,5.22736,0.45548,5.24716634,2.24736,0.65548,2.341,2.98,-0.2,2.986703869
19/05/2020 08:00,3.4392,0.5106,3.476896461,0.1392,0.0406,0.145,3.3,0.47,3.333301667,3.8544,0.0042,3.854402288,0.0144,0.0042,0.015,3.84,0,3.84,6.1284,-0.1738,6.130863968,0.1584,0.0462,0.165,5.97,-0.22,5.974052226,5.3312,0.2916,5.339168849,1.8912,0.5516,1.97,3.44,-0.26,3.449811589
19/05/2020 08:30,3.84824,0.44032,3.873349042,0.13824,0.04032,0.144,3.71,0.4,3.731501038,4.04784,0.33812,4.061937198,0.02784,0.00812,0.029,4.02,0.33,4.033522034,6.66936,-0.26352,6.674564076,0.15936,0.04648,0.166,6.51,-0.31,6.517376773,4.6044,0.1342,4.606355284,1.2144,0.3542,1.265,3.39,-0.22,3.397131143
19/05/2020 09:00,4.07728,0.40004,4.096857845,0.13728,0.04004,0.143,3.94,0.36,3.956412516,3.9284,0.4612,3.955380133,0.0384,0.0112,0.04,3.89,0.45,3.915941777,6.74624,-0.39568,6.757833736,0.18624,0.05432,0.194,6.56,-0.45,6.575416337,6.036,0.478,6.054897192,2.496,0.728,2.6,3.54,-0.25,3.548816704
19/05/2020 09:30,4.14632,0.39976,4.165546495,0.13632,0.03976,0.142,4.01,0.36,4.026127171,4.03088,0.23484,4.037715121,0.05088,0.01484,0.053,3.98,0.22,3.986075764,6.72896,-0.35072,6.738093736,0.16896,0.04928,0.176,6.56,-0.4,6.572183808,6.33,0.59,6.35743659,2.88,0.84,3,3.45,-0.25,3.459046111
19/05/2020 10:00,4.21728,0.38004,4.23436902,0.13728,0.04004,0.143,4.08,0.34,4.094142157,4.1184,0.2912,4.128682114,0.0384,0.0112,0.04,4.08,0.28,4.089596557,6.8576,-0.3732,6.86774752,0.2976,0.0868,0.31,6.56,-0.46,6.576108272,5.76096,0.27528,5.767533199,2.04096,0.59528,2.126,3.72,-0.32,3.733738073
19/05/2020 10:30,4.25824,0.38032,4.275190195,0.13824,0.04032,0.144,4.12,0.34,4.134005322,4.06552,0.01036,4.0655332,0.03552,0.01036,0.037,4.03,0,4.03,6.70416,-0.41712,6.71712367,0.28416,0.08288,0.296,6.42,-0.5,6.43944097,8.39184,0.93512,8.443780433,4.61184,1.34512,4.804,3.78,-0.41,3.802170433
