Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
19/05/2020 11:00,4.17824,0.38032,4.195513413,0.13824,0.04032,0.144,4.04,0.34,4.054281687,4.06168,0.50924,4.093478936,0.03168,0.00924,0.033,4.03,0.5,4.060898915,6.61328,-0.40196,6.62548445,0.23328,0.06804,0.243,6.38,-0.47,6.397288488,6.66976,0.60368,6.697023817,3.26976,0.95368,3.406,3.4,-0.35,3.417967232
19/05/2020 11:30,4.2592,0.3806,4.276171302,0.1392,0.0406,0.145,4.12,0.34,4.134005322,4.02648,0.46064,4.052743565,0.03648,0.01064,0.038,3.99,0.45,4.015295755,6.6784,-0.4188,6.691518512,0.2784,0.0812,0.29,6.4,-0.5,6.419501538,7.958,1.124,8.036985753,4.608,1.344,4.8,3.35,-0.22,3.357216109
19/05/2020 12:00,4.2892,0.3806,4.306053065,0.1392,0.0406,0.145,4.15,0.34,4.163904418,4.01784,0.00812,4.017848205,0.02784,0.00812,0.029,3.99,0,3.99,6.62944,-0.33308,6.637802121,0.22944,0.06692,0.239,6.4,-0.4,6.412487817,13.58368,2.69024,13.84751796,10.18368,2.97024,10.608,3.4,-0.28,3.41150993
19/05/2020 12:30,4.2092,0.3806,4.226372085,0.1392,0.0406,0.145,4.07,0.34,4.084176784,4.13648,0.01064,4.136493684,0.03648,0.01064,0.038,4.1,0,4.1,6.3812,-0.1784,6.383693288,0.2112,0.0616,0.22,6.17,-0.24,6.174665983,9.29088,1.22484,9.371269082,5.57088,1.62484,5.803,3.72,-0.4,3.741443572
19/05/2020 13:00,4.21016,0.38088,4.227353404,0.14016,0.04088,0.146,4.07,0.34,4.084176784,4.03552,0.01036,4.035533298,0.03552,0.01036,0.037,4,0,4,6.47048,-0.18736,6.473192041,0.18048,0.05264,0.188,6.29,-0.24,6.294577031,15.24672,2.92196,15.52418503,11.52672,3.36196,12.007,3.72,-0.44,3.745931126
19/05/2020 13:30,4.0792,0.4006,4.098823368,0.1392,0.0406,0.145,3.94,0.36,3.956412516,3.9036,0.0098,3.903612301,0.0336,0.0098,0.035,3.87,0,3.87,6.32336,-0.18652,6.32611029,0.18336,0.05348,0.191,6.14,-0.24,6.144688763,16.40504,3.26272,16.72634686,12.69504,3.70272,13.224,3.71,-0.44,3.736000535
19/05/2020 14:00,4.08016,0.38088,4.097898876,0.14016,0.04088,0.146,3.94,0.34,3.954642841,3.86168,0.00924,3.861691054,0.03168,0.00924,0.033,3.83,0,3.83,6.24416,-0.19212,6.24711487,0.16416,0.04788,0.171,6.08,-0.24,6.084734998,5.672,0.226,5.676500683,2.112,0.616,2.2,3.56,-0.39,3.581298647
19/05/2020 14:30,3.88016,0.39088,3.899798559,0.14016,0.04088,0.146,3.74,0.35,3.756341305,3.68784,0.00812,3.687848939,0.02784,0.00812,0.029,3.66,0,3.66,6.25552,-0.25464,6.2607006,0.15552,0.04536,0.162,6.1,-0.3,6.107372594,3.944,-0.278,3.953785528,0.384,0.112,0.4,3.56,-0.39,3.581298647
19/05/2020 15:00,3.88016,0.42088,3.902919625,0.14016,0.04088,0.146,3.74,0.38,3.759255245,3.6336,0.0098,3.633613216,0.0336,0.0098,0.035,3.6,0,3.6,6.31896,-0.32072,6.327093867,0.16896,0.04928,0.176,6.15,-0.37,6.161120028,3.53,-0.39,3.551478565,0,0,0,3.53,-0.39,3.551478565
19/05/2020 15:30,3.91016,0.42088,3.932746013,0.14016,0.04088,0.146,3.77,0.38,3.789102796,3.69168,0.00924,3.691691563,0.03168,0.00924,0.033,3.66,0,3.66,6.10296,-0.22372,6.107059145,0.19296,0.05628,0.201,5.91,-0.28,5.916629108,3.57,-0.39,3.59123934,0,0,0,3.57,-0.39,3.59123934
19/05/2020 16:00,3.9092,0.4606,3.936241481,0.1392,0.0406,0.145,3.77,0.42,3.793323081,3.7536,0.0098,3.753612793,0.0336,0.0098,0.035,3.72,0,3.72,5.8432,-0.1724,5.845742724,0.1632,0.0476,0.17,5.68,-0.22,5.684258967,3.802,-0.334,3.816642504,0.192,0.056,0.2,3.61,-0.39,3.63100537
19/05/2020 16:30,4.10016,0.43088,4.122738119,0.14016,0.04088,0.146,3.96,0.39,3.979158202,3.96688,0.00784,3.966887747,0.02688,0.00784,0.028,3.94,0,3.94,5.81088,0.04984,5.811093735,0.17088,0.04984,0.178,5.64,0,5.64,3.934,-0.168,3.937585555,0.384,0.112,0.4,3.55,-0.28,3.561025133
19/05/2020 17:00,4.0692,0.4806,4.097482764,0.1392,0.0406,0.145,3.93,0.44,3.954554336,4.22168,0.31924,4.233733128,0.03168,0.00924,0.033,4.19,0.31,4.20145213,5.74432,0.33376,5.754007994,0.18432,0.05376,0.192,5.56,0.28,5.567045895,5.83248,0.31364,5.840906865,2.17248,0.63364,2.263,3.66,-0.32,3.673962439
19/05/2020 17:30,4.0992,0.5006,4.12965386,0.1392,0.0406,0.145,3.96,0.46,3.986627648,4.32496,0.00728,4.324966127,0.02496,0.00728,0.026,4.3,0,4.3,5.58624,0.45432,5.604684112,0.18624,0.05432,0.194,5.4,0.4,5.414794548,14.43056,2.87308,14.71379117,10.81056,3.15308,11.261,3.62,-0.28,3.630812581
19/05/2020 18:00,4.17824,0.48032,4.205757577,0.13824,0.04032,0.144,4.04,0.44,4.063889762,4.43344,0.00392,4.433441733,0.01344,0.00392,0.014,4.42,0,4.42,5.71384,0.43612,5.730459685,0.12384,0.03612,0.129,5.59,0.4,5.604292997,11.89136,2.13248,12.08105598,8.27136,2.41248,8.616,3.62,-0.28,3.630812581
19/05/2020 18:30,4.13728,0.48004,4.165035918,0.13728,0.04004,0.143,4,0.44,4.024127235,4.36344,0.00392,4.363441761,0.01344,0.00392,0.014,4.35,0,4.35,5.61,0.475,5.630073268,0.12,0.035,0.125,5.49,0.44,5.507603835,12.49512,2.35316,12.71477038,8.92512,2.60316,9.297,3.57,-0.25,3.578742796
19/05/2020 19:00,4.03728,0.52004,4.070635258,0.13728,0.04004,0.143,3.9,0.48,3.929427439,4.30576,0.00168,4.305760328,0.00576,0.00168,0.006,4.3,0,4.3,5.54,0.505,5.562969081,0.12,0.035,0.125,5.42,0.47,5.440340063,11.1456,2.0058,11.32464715,7.6656,2.2358,7.985,3.48,-0.23,3.487592293
19/05/2020 19:30,3.91728,0.54004,3.954330006,0.13728,0.04004,0.143,3.78,0.5,3.812925386,4.18096,0.00028,4.180960009,0.00096,0.00028,0.001,4.18,0,4.18,5.42216,0.52688,5.447698744,0.09216,0.02688,0.096,5.33,0.5,5.353400788,7.86856,1.08208,7.942615035,4.49856,1.31208,4.686,3.37,-0.23,3.377839546
19/05/2020 20:00,3.8892,0.5406,3.926592034,0.1392,0.0406,0.145,3.75,0.5,3.783186488,4.12192,0.00056,4.121920038,0.00192,0.00056,0.002,4.12,0,4.12,5.21856,0.55708,5.248209847,0.05856,0.01708,0.061,5.16,0.54,5.188178871,4.06672,-0.05304,4.067065871,0.60672,0.17696,0.632,3.46,-0.23,3.467636082
19/05/2020 20:30,3.79016,0.58088,3.834414479,0.14016,0.04088,0.146,3.65,0.54,3.689728987,3.96192,0.00056,3.96192004,0.00192,0.00056,0.002,3.96,0,3.96,5.08216,0.65688,5.124435735,0.09216,0.02688,0.096,4.99,0.63,5.029612311,3.36,-0.23,3.367862824,0,0,0,3.36,-0.23,3.367862824
19/05/2020 21:00,3.7392,0.6006,3.787127803,0.1392,0.0406,0.145,3.6,0.56,3.643295212,3.8048,0.0014,3.804800258,0.0048,0.0014,0.005,3.8,0,3.8,4.9312,0.7266,4.984443901,0.0912,0.0266,0.095,4.84,0.7,4.89035786,3.42,-0.23,3.427725193,0,0,0,3.42,-0.23,3.427725193
19/05/2020 21:30,3.6992,0.6006,3.74763939,0.1392,0.0406,0.145,3.56,0.56,3.603775798,3.76096,0.00028,3.76096001,0.00096,0.00028,0.001,3.76,0,3.76,5.02224,0.71232,5.07250376,0.04224,0.01232,0.044,4.98,0.7,5.028956154,3.42,-0.23,3.427725193,0,0,0,3.42,-0.23,3.427725193
19/05/2020 22:00,3.68016,0.60088,3.728891846,0.14016,0.04088,0.146,3.54,0.56,3.584020089,3.83,0,3.83,0,0,0,3.83,0,3.83,4.97016,0.78588,5.031907968,0.02016,0.00588,0.021,4.95,0.78,5.011077728,3.28,0.12,3.282194388,0,0,0,3.28,0.12,3.282194388
19/05/2020 22:30,3.44112,0.62116,3.496733704,0.14112,0.04116,0.147,3.3,0.58,3.350582039,3.6,0,3.6,0,0,0,3.6,0,3.6,4.64,0.85,4.71721316,0,0,0,4.64,0.85,4.71721316,3.2,0.22,3.207553585,0,0,0,3.2,0.22,3.207553585
19/05/2020 23:00,3.31304,0.62172,3.370870778,0.14304,0.04172,0.149,3.17,0.58,3.222623155,3.31,0,3.31,0,0,0,3.31,0,3.31,4.36096,0.85028,4.443078685,0.00096,0.00028,0.001,4.36,0.85,4.442082845,3.07,0.11,3.071970052,0,0,0,3.07,0.11,3.071970052
19/05/2020 23:30,3.084,0.642,3.150114284,0.144,0.042,0.15,2.94,0.6,3.00059994,3.09,0,3.09,0,0,0,3.09,0,3.09,4.17,0.9,4.266016878,0,0,0,4.17,0.9,4.266016878,3.01,0.16,3.014249492,0,0,0,3.01,0.16,3.014249492
20/05/2020 00:00,2.874,0.642,2.944832763,0.144,0.042,0.15,2.73,0.6,2.795156525,2.82,0,2.82,0,0,0,2.82,0,2.82,3.92864,0.90252,4.030974398,0.00864,0.00252,0.009,3.92,0.9,4.021989557,2.9,0.11,2.902085457,0,0,0,2.9,0.11,2.902085457
20/05/2020 00:30,2.804,0.642,2.87655697,0.144,0.042,0.15,2.66,0.6,2.726829661,2.7,0,2.7,0,0,0,2.7,0,2.7,3.76592,0.90756,3.873734451,0.02592,0.00756,0.027,3.74,0.9,3.846764875,2.82,0.22,2.828568543,0,0,0,2.82,0.22,2.828568543
20/05/2020 01:00,2.70592,0.64256,2.781166374,0.14592,0.04256,0.152,2.56,0.6,2.629372549,2.6,0,2.6,0,0,0,2.6,0,2.6,3.65304,0.87672,3.756772445,0.02304,0.00672,0.024,3.63,0.87,3.732800557,2.76,0.22,2.768754233,0,0,0,2.76,0.22,2.768754233
20/05/2020 01:30,2.65592,0.67256,2.739753274,0.14592,0.04256,0.152,2.51,0.63,2.587856256,2.62,0,2.62,0,0,0,2.62,0,2.62,3.61192,0.87056,3.715352043,0.00192,0.00056,0.002,3.61,0.87,3.713354279,2.73,0.22,2.738850124,0,0,0,2.73,0.22,2.738850124
20/05/2020 02:00,2.69496,0.64228,2.770439135,0.14496,0.04228,0.151,2.55,0.6,2.619637379,2.78,0,2.78,0,0,0,2.78,0,2.78,3.61,0.9,3.720497279,0,0,0,3.61,0.9,3.720497279,2.77,0.15,2.774058399,0,0,0,2.77,0.15,2.774058399
20/05/2020 02:30,2.63592,0.64256,2.713108476,0.14592,0.04256,0.152,2.49,0.6,2.561269217,2.78,0,2.78,0,0,0,2.78,0,2.78,3.58,0.9,3.6913954,0,0,0,3.58,0.9,3.6913954,2.71,0.22,2.718915225,0,0,0,2.71,0.22,2.718915225
20/05/2020 03:00,2.56688,0.64284,2.646151205,0.14688,0.04284,0.153,2.42,0.6,2.493270944,2.76,0,2.76,0,0,0,2.76,0,2.76,3.58096,0.90028,3.692394697,0.00096,0.00028,0.001,3.58,0.9,3.6913954,2.68,0.22,2.689014689,0,0,0,2.68,0.22,2.689014689
20/05/2020 03:30,2.52688,0.64284,2.6073676,0.14688,0.04284,0.153,2.38,0.6,2.454465319,2.74,0,2.74,0,0,0,2.74,0,2.74,3.58,0.9,3.6913954,0,0,0,3.58,0.9,3.6913954,2.68,0.22,2.689014689,0,0,0,2.68,0.22,2.689014689
20/05/2020 04:00,2.544,0.642,2.623756848,0.144,0.042,0.15,2.4,0.6,2.473863375,2.68,0,2.68,0,0,0,2.68,0,2.68,3.58,0.9,3.6913954,0,0,0,3.58,0.9,3.6913954,2.65,0.22,2.659116395,0,0,0,2.65,0.22,2.659116395
20/05/2020 04:30,2.58304,0.64172,2.661559731,0.14304,0.04172,0.149,2.44,0.6,2.512687804,2.64,0,2.64,0,0,0,2.64,0,2.64,3.65,0.9,3.759321747,0,0,0,3.65,0.9,3.759321747,2.61,0.22,2.619255619,0,0,0,2.61,0.22,2.619255619
20/05/2020 05:00,2.504,0.642,2.584991296,0.144,0.042,0.15,2.36,0.6,2.435077001,2.57,0,2.57,0,0,0,2.57,0,2.57,3.62,0.9,3.730201067,0,0,0,3.62,0.9,3.730201067,2.61,0.22,2.619255619,0,0,0,2.61,0.22,2.619255619
20/05/2020 05:30,2.48304,0.67172,2.572293801,0.14304,0.04172,0.149,2.34,0.63,2.423324163,2.6,0,2.6,0,0,0,2.6,0,2.6,3.57,0.9,3.681697978,0,0,0,3.57,0.9,3.681697978,2.52,0.22,2.529584946,0,0,0,2.52,0.22,2.529584946
20/05/2020 06:00,2.53304,0.67172,2.620591422,0.14304,0.04172,0.149,2.39,0.63,2.471639132,2.75,0,2.75,0,0,0,2.75,0,2.75,3.74,0.86,3.837603419,0,0,0,3.74,0.86,3.837603419,2.41,0.22,2.420020661,0,0,0,2.41,0.22,2.420020661
20/05/2020 06:30,2.71208,0.61144,2.7801505,0.14208,0.04144,0.148,2.57,0.57,2.632451329,2.89,0,2.89,0,0,0,2.89,0,2.89,4.28192,0.56056,4.318456484,0.00192,0.00056,0.002,4.28,0.56,4.316480047,2.54,0.26,2.55327241,0,0,0,2.54,0.26,2.55327241
20/05/2020 07:00,2.91304,0.58172,2.970555537,0.14304,0.04172,0.149,2.77,0.54,2.822144575,3.21,0,3.21,0,0,0,3.21,0,3.21,4.9148,0.3414,4.926643178,0.0048,0.0014,0.005,4.91,0.34,4.921757816,4.60152,0.76836,4.665229191,1.81152,0.52836,1.887,2.79,0.24,2.800303555
20/05/2020 07:30,3.10112,0.55116,3.14971786,0.14112,0.04116,0.147,2.96,0.51,3.003614489,3.42096,0.00028,3.420960011,0.00096,0.00028,0.001,3.42,0,3.42,5.50056,-0.21692,5.504835565,0.01056,0.00308,0.011,5.49,-0.22,5.494406246,6.52048,0.77264,6.566097167,3.54048,1.03264,3.688,2.98,-0.26,2.991320779
20/05/2020 08:00,3.41824,0.51032,3.456123725,0.13824,0.04032,0.144,3.28,0.47,3.313502678,3.82,0,3.82,0,0,0,3.82,0,3.82,6.00304,-0.21328,6.006827582,0.02304,0.00672,0.024,5.98,-0.22,5.984045454,8.11504,1.19772,8.20295114,4.89504,1.42772,5.099,3.22,-0.23,3.228203835
20/05/2020 08:30,3.79632,0.42976,3.820567916,0.13632,0.03976,0.142,3.66,0.39,3.680720038,4.00192,0.00056,4.001920039,0.00192,0.00056,0.002,4,0,4,6.46784,-0.31188,6.475355079,0.02784,0.00812,0.029,6.44,-0.32,6.447945409,6.19488,0.59684,6.22356459,2.83488,0.82684,2.953,3.36,-0.23,3.367862824
20/05/2020 09:00,4.01536,0.36948,4.032323325,0.13536,0.03948,0.141,3.88,0.33,3.894008218,3.99056,0.00308,3.990561189,0.01056,0.00308,0.011,3.98,0,3.98,6.55088,-0.41516,6.564022136,0.05088,0.01484,0.053,6.5,-0.43,6.51420755,5.92032,0.41676,5.93497075,2.32032,0.67676,2.417,3.6,-0.26,3.609376677
20/05/2020 09:30,4.1744,0.3492,4.188980306,0.1344,0.0392,0.14,4.04,0.31,4.051876109,4.08056,0.00308,4.080561162,0.01056,0.00308,0.011,4.07,0,4.07,6.59336,-0.41152,6.606189885,0.06336,0.01848,0.066,6.53,-0.43,6.544142419,7.20816,0.80988,7.253514748,3.66816,1.06988,3.821,3.54,-0.26,3.549535181
20/05/2020 10:00,4.16536,0.32948,4.178370615,0.13536,0.03948,0.141,4.03,0.29,4.04042077,3.96536,0.00448,3.965362531,0.01536,0.00448,0.016,3.95,0,3.95,6.52912,-0.48984,6.547469068,0.06912,0.02016,0.072,6.46,-0.51,6.480100308,7.69328,0.87804,7.743223579,4.07328,1.18804,4.243,3.62,-0.31,3.633249235
20/05/2020 10:30,8.67344,-0.43108,8.68414598,0.13344,0.03892,0.139,8.54,-0.47,8.552923477,6.92536,0.27448,6.930797241,0.01536,0.00448,0.016,6.91,0.27,6.915272952,6.61064,-0.23648,6.614868404,0.08064,0.02352,0.084,6.53,-0.26,6.53517406,6.42944,0.53192,6.451405862,2.74944,0.80192,2.864,3.68,-0.27,3.689891597
20/05/2020 11:00,10.73344,-0.39108,10.74056227,0.13344,0.03892,0.139,10.6,-0.43,10.60871811,7.89824,0.32532,7.904936951,0.01824,0.00532,0.019,7.88,0.32,7.886494785,0.06528,0.01904,0.068,0.06528,0.01904,0.068,0,0,0,5.184,1.512,5.4,5.184,1.512,5.4,0,0,0
20/05/2020 11:30,10.69344,-0.39108,10.70058889,0.13344,0.03892,0.139,10.56,-0.43,10.56875111,7.89728,0.25504,7.901397142,0.01728,0.00504,0.018,7.88,0.25,7.883964739,0.06912,0.02016,0.072,0.06912,0.02016,0.072,0,0,0,1.92,0.56,2,1.92,0.56,2,0,0,0
20/05/2020 12:00,10.65344,-0.36108,10.65955734,0.13344,0.03892,0.139,10.52,-0.4,10.52760182,7.84304,0.28672,7.848279098,0.02304,0.00672,0.024,7.82,0.28,7.825011182,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,8.064,2.352,8.4,8.064,2.352,8.4,0,0,0
20/05/2020 12:30,10.51344,-0.36108,10.51963875,0.13344,0.03892,0.139,10.38,-0.4,10.38770427,7.90976,0.28868,7.915026178,0.02976,0.00868,0.031,7.88,0.28,7.88497305,0.12576,0.03668,0.131,0.12576,0.03668,0.131,0,0,0,8.832,2.576,9.2,8.832,2.576,9.2,0,0,0
20/05/2020 13:00,10.5544,-0.3608,10.56056514,0.1344,0.0392,0.14,10.42,-0.4,10.42767472,7.76784,0.31812,7.77435133,0.02784,0.00812,0.029,7.74,0.31,7.746205523,0.12768,0.03724,0.133,0.12768,0.03724,0.133,0,0,0,12.288,3.584,12.8,12.288,3.584,12.8,0,0,0
20/05/2020 13:30,10.22536,-0.29052,10.22948625,0.13536,0.03948,0.141,10.09,-0.33,10.09539499,7.5136,0.2598,7.51809025,0.0336,0.0098,0.035,7.48,0.25,7.484176641,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,11.136,3.248,11.6,11.136,3.248,11.6,0,0,0
20/05/2020 14:00,10.09632,-0.22024,10.09872186,0.13632,0.03976,0.142,9.96,-0.26,9.963392996,7.32456,0.26008,7.329175997,0.03456,0.01008,0.036,7.29,0.25,7.294285435,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,0.384,0.112,0.4,0.384,0.112,0.4,0,0,0
20/05/2020 14:30,9.77728,-0.21996,9.779753913,0.13728,0.04004,0.143,9.64,-0.26,9.643505587,7.24168,0.25924,7.246318693,0.03168,0.00924,0.033,7.21,0.25,7.214332956,0.15456,0.04508,0.161,0.15456,0.04508,0.161,0,0,0,3.84,1.12,4,3.84,1.12,4,0,0,0
20/05/2020 15:00,9.82632,-0.22024,9.82878784,0.13632,0.03976,0.142,9.69,-0.26,9.693487505,7.22552,0.26036,7.230209305,0.03552,0.01036,0.037,7.19,0.25,7.194345001,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0
20/05/2020 15:30,9.66728,0.15004,9.66844427,0.13728,0.04004,0.143,9.53,0.11,9.530634816,7.26648,0.26064,7.271152921,0.03648,0.01064,0.038,7.23,0.25,7.234320977,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,0,0,0,0,0,0,0,0,0
20/05/2020 16:00,9.61728,0.35004,9.623648092,0.13728,0.04004,0.143,9.48,0.31,9.485067211,7.42784,0.23812,7.431655818,0.02784,0.00812,0.029,7.4,0.23,7.403573462,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,0.96,0.28,1,0.96,0.28,1,0,0,0
20/05/2020 16:30,9.5492,0.5106,9.562841262,0.1392,0.0406,0.145,9.41,0.47,9.421730202,7.38112,0.23616,7.38489702,0.02112,0.00616,0.022,7.36,0.23,7.363592873,0.10656,0.03108,0.111,0.10656,0.03108,0.111,0,0,0,8.6736,2.5298,9.035,8.6736,2.5298,9.035,0,0,0
20/05/2020 17:00,9.68824,0.62032,9.708078656,0.13824,0.04032,0.144,9.55,0.58,9.567596354,7.76016,0.00588,7.760162228,0.02016,0.00588,0.021,7.74,0,7.74,0.11808,0.03444,0.123,0.11808,0.03444,0.123,0,0,0,9.69216,2.82688,10.096,9.69216,2.82688,10.096,0,0,0
20/05/2020 17:30,9.51536,0.77948,9.547233369,0.13536,0.03948,0.141,9.38,0.74,9.409144488,8.01728,0.00504,8.017281584,0.01728,0.00504,0.018,8,0,8,0.11808,0.03444,0.123,0.11808,0.03444,0.123,0,0,0,9.36288,2.73084,9.753,9.36288,2.73084,9.753,0,0,0
20/05/2020 18:00,9.7644,0.6792,9.787993666,0.1344,0.0392,0.14,9.63,0.64,9.651243443,8.07824,0.35532,8.086050569,0.01824,0.00532,0.019,8.06,0.35,8.067595677,0.1248,0.0364,0.13,0.1248,0.0364,0.13,0,0,0,9.53472,2.78096,9.932,9.53472,2.78096,9.932,0,0,0
20/05/2020 18:30,9.64536,0.73948,9.673665293,0.13536,0.03948,0.141,9.51,0.7,9.535727555,7.9444,0.0042,7.94440111,0.0144,0.0042,0.015,7.93,0,7.93,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,9.66336,2.81848,10.066,9.66336,2.81848,10.066,0,0,0
20/05/2020 19:00,9.4144,0.7892,9.447421024,0.1344,0.0392,0.14,9.28,0.75,9.310257784,7.67632,0.29476,7.681977102,0.01632,0.00476,0.017,7.66,0.29,7.66548759,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,6.45408,1.88244,6.723,6.45408,1.88244,6.723,0,0,0
20/05/2020 19:30,9.32536,0.87948,9.366740319,0.13536,0.03948,0.141,9.19,0.84,9.228309704,7.48768,0.00224,7.487680335,0.00768,0.00224,0.008,7.48,0,7.48,0.10656,0.03108,0.111,0.10656,0.03108,0.111,0,0,0,4.2288,1.2334,4.405,4.2288,1.2334,4.405,0,0,0
20/05/2020 20:00,8.83728,1.03004,8.897106282,0.13728,0.04004,0.143,8.7,0.99,8.756146413,7.46056,0.00308,7.460560636,0.01056,0.00308,0.011,7.45,0,7.45,0.09696,0.02828,0.101,0.09696,0.02828,0.101,0,0,0,0.96,0.28,1,0.96,0.28,1,0,0,0
20/05/2020 20:30,8.80824,1.07032,8.873030869,0.13824,0.04032,0.144,8.67,1.03,8.730967873,7.24672,0.00196,7.246720265,0.00672,0.00196,0.007,7.24,0,7.24,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,0,0,0,0,0,0,0,0,0
20/05/2020 21:00,8.62728,1.13004,8.700974118,0.13728,0.04004,0.143,8.49,1.09,8.559684574,7.08288,0.00084,7.08288005,0.00288,0.00084,0.003,7.08,0,7.08,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0,0,0,0,0,0,0,0,0,0,0,0
20/05/2020 21:30,8.49728,1.21004,8.583004381,0.13728,0.04004,0.143,8.36,1.17,8.44147499,7.06192,0.00056,7.061920022,0.00192,0.00056,0.002,7.06,0,7.06,0.02496,0.00728,0.026,0.02496,0.00728,0.026,0,0,0,0,0,0,0,0,0,0,0,0
20/05/2020 22:00,8.52824,1.24032,8.617962126,0.13824,0.04032,0.144,8.39,1.2,8.475381997,7.00288,0.00084,7.00288005,0.00288,0.00084,0.003,7,0,7,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0,0,0,0,0,0,0,0,0,0,0,0
20/05/2020 22:30,8.07112,1.34116,8.181790036,0.14112,0.04116,0.147,7.93,1.3,8.035850919,6.83096,0.00028,6.830960006,0.00096,0.00028,0.001,6.83,0,6.83,0.06336,0.01848,0.066,0.06336,0.01848,0.066,0,0,0,0,0,0,0,0,0,0,0,0
20/05/2020 23:00,7.55112,1.41116,7.681847812,0.14112,0.04116,0.147,7.41,1.37,7.53558226,6.45,0,6.45,0,0,0,6.45,0,6.45,0.09504,0.02772,0.099,0.09504,0.02772,0.099,0,0,0,0,0,0,0,0,0,0,0,0
20/05/2020 23:30,7.08208,1.41144,7.221358598,0.14208,0.04144,0.148,6.94,1.37,7.073931015,6.08096,0.00028,6.080960006,0.00096,0.00028,0.001,6.08,0,6.08,0.10272,0.02996,0.107,0.10272,0.02996,0.107,0,0,0,0,0,0,0,0,0,0,0,0
21/05/2020 00:00,6.834,1.432,6.982419351,0.144,0.042,0.15,6.69,1.39,6.832876407,5.7896,0.0028,5.789600677,0.0096,0.0028,0.01,5.78,0,5.78,0.03552,0.01036,0.037,0.03552,0.01036,0.037,0,0,0,0,0,0,0,0,0,0,0,0
21/05/2020 00:30,6.524,1.432,6.679311342,0.144,0.042,0.15,6.38,1.39,6.529663085,5.49672,0.00196,5.496720349,0.00672,0.00196,0.007,5.49,0,5.49,0.02016,0.00588,0.021,0.02016,0.00588,0.021,0,0,0,0,0,0,0,0,0,0,0,0
21/05/2020 01:00,6.324,1.432,6.484103639,0.144,0.042,0.15,6.18,1.39,6.334390263,5.32096,0.00028,5.320960007,0.00096,0.00028,0.001,5.32,0,5.32,0.06528,0.01904,0.068,0.06528,0.01904,0.068,0,0,0,0,0,0,0,0,0,0,0,0
21/05/2020 01:30,6.13496,1.47228,6.309147534,0.14496,0.04228,0.151,5.99,1.43,6.158327695,5.34,0,5.34,0,0,0,5.34,0,5.34,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0,0,0,0,0,0,0,0,0,0,0,0
21/05/2020 02:00,6.25496,1.42228,6.414624307,0.14496,0.04228,0.151,6.11,1.38,6.263904533,5.47,0,5.47,0,0,0,5.47,0,5.47,0.03072,0.00896,0.032,0.03072,0.00896,0.032,0,0,0,0,0,0,0,0,0,0,0,0
21/05/2020 02:30,6.11592,1.42256,6.279184215,0.14592,0.04256,0.152,5.97,1.38,6.12742197,5.44,0,5.44,0,0,0,5.44,0,5.44,0.06336,0.01848,0.066,0.06336,0.01848,0.066,0,0,0,0,0,0,0,0,0,0,0,0
21/05/2020 03:00,6.04592,1.44256,6.215635768,0.14592,0.04256,0.152,5.9,1.4,6.063827174,5.39,0,5.39,0,0,0,5.39,0,5.39,0.07392,0.02156,0.077,0.07392,0.02156,0.077,0,0,0,0,0,0,0,0,0,0,0,0
21/05/2020 03:30,6.04592,1.44256,6.215635768,0.14592,0.04256,0.152,5.9,1.4,6.063827174,5.3,0,5.3,0,0,0,5.3,0,5.3,0.04224,0.01232,0.044,0.04224,0.01232,0.044,0,0,0,0,0,0,0,0,0,0,0,0
21/05/2020 04:00,6.00688,1.44284,6.177733775,0.14688,0.04284,0.153,5.86,1.4,6.024914937,5.24,0,5.24,0,0,0,5.24,0,5.24,0.02208,0.00644,0.023,0.02208,0.00644,0.023,0,0,0,0,0,0,0,0,0,0,0,0
21/05/2020 04:30,6.12688,1.44284,6.294477405,0.14688,0.04284,0.153,5.98,1.4,6.141693578,5.2,0,5.2,0,0,0,5.2,0,5.2,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,0,0,0,0,0,0,0,0,0
21/05/2020 05:00,5.94688,1.49284,6.131390788,0.14688,0.04284,0.153,5.8,1.45,5.978503157,5.13,0,5.13,0,0,0,5.13,0,5.13,0.08928,0.02604,0.093,0.08928,0.02604,0.093,0,0,0,0,0,0,0,0,0,0,0,0
21/05/2020 05:30,5.87688,1.53284,6.073492982,0.14688,0.04284,0.153,5.73,1.49,5.920557406,5.07,0,5.07,0,0,0,5.07,0,5.07,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,0,0,0,0,0,0,0,0,0
21/05/2020 06:00,6.06592,1.46256,6.239748969,0.14592,0.04256,0.152,5.92,1.42,6.08792247,5.04,0,5.04,0,0,0,5.04,0,5.04,0.0192,0.0056,0.02,0.0192,0.0056,0.02,0,0,0,0,0,0,0,0,0,0,0,0
21/05/2020 06:30,6.734,1.252,6.849398514,0.144,0.042,0.15,6.59,1.21,6.700164177,5.38,0,5.38,0,0,0,5.38,0,5.38,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,0,0,0,0,0,0,0,0,0
21/05/2020 07:00,7.45112,0.84116,7.498449133,0.14112,0.04116,0.147,7.31,0.8,7.353645355,6.13,0,6.13,0,0,0,6.13,0,6.13,0.024,0.007,0.025,0.024,0.007,0.025,0,0,0,0,0,0,0,0,0,0,0,0
21/05/2020 07:30,8.41016,0.59088,8.430891436,0.14016,0.04088,0.146,8.27,0.55,8.288268818,6.55,0,6.55,0,0,0,6.55,0,6.55,0.08928,0.02604,0.093,0.08928,0.02604,0.093,0,0,0,0,0,0,0,0,0,0,0,0
21/05/2020 08:00,9.26728,0.38004,9.275069218,0.13728,0.04004,0.143,9.13,0.34,9.136328584,7.23096,0.00028,7.230960005,0.00096,0.00028,0.001,7.23,0,7.23,0.04224,0.01232,0.044,0.04224,0.01232,0.044,0,0,0,0,0,0,0,0,0,0,0,0
21/05/2020 08:30,10.22536,0.23948,10.22816395,0.13536,0.03948,0.141,10.09,0.2,10.09198197,7.23576,0.00168,7.235760195,0.00576,0.00168,0.006,7.23,0,7.23,0.02592,0.00756,0.027,0.02592,0.00756,0.027,0,0,0,0,0,0,0,0,0,0,0,0
21/05/2020 09:00,10.47632,-0.20024,10.47823348,0.13632,0.03976,0.142,10.34,-0.24,10.34278492,7.49016,0.24588,7.494194673,0.02016,0.00588,0.021,7.47,0.24,7.473854427,0.11136,0.03248,0.116,0.11136,0.03248,0.116,0,0,0,0.192,0.056,0.2,0.192,0.056,0.2,0,0,0
21/05/2020 09:30,10.49536,-0.24052,10.49811561,0.13536,0.03948,0.141,10.36,-0.28,10.36378309,7.59784,0.42812,7.609892207,0.02784,0.00812,0.029,7.57,0.42,7.581642302,0.20352,0.05936,0.212,0.20352,0.05936,0.212,0,0,0,0.192,0.056,0.2,0.192,0.056,0.2,0,0,0
21/05/2020 10:00,10.55536,-0.26052,10.5585745,0.13536,0.03948,0.141,10.42,-0.3,10.42431772,7.85784,0.35812,7.865996402,0.02784,0.00812,0.029,7.83,0.35,7.837818574,0.20832,0.06076,0.217,0.20832,0.06076,0.217,0,0,0,3.46176,1.00968,3.606,3.46176,1.00968,3.606,0,0,0
21/05/2020 10:30,10.63536,-0.30052,10.639605,0.13536,0.03948,0.141,10.5,-0.34,10.50550332,7.9344,0.2642,7.938797453,0.0144,0.0042,0.015,7.92,0.26,7.924266528,0.168,0.049,0.175,0.168,0.049,0.175,0,0,0,2.92416,0.85288,3.046,2.92416,0.85288,3.046,0,0,0
21/05/2020 11:00,10.56536,-0.30052,10.56963312,0.13536,0.03948,0.141,10.43,-0.34,10.43554024,7.75112,0.23616,7.75471681,0.02112,0.00616,0.022,7.73,0.23,7.733420977,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,6.38208,1.86144,6.648,6.38208,1.86144,6.648,0,0,0
21/05/2020 11:30,10.50536,-0.25052,10.50834663,0.13536,0.03948,0.141,10.37,-0.29,10.37405417,7.79016,0.23588,7.793730314,0.02016,0.00588,0.021,7.77,0.23,7.773403373,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,8.62944,2.51692,8.989,8.62944,2.51692,8.989,0,0,0
21/05/2020 12:00,10.4844,-0.2708,10.48789664,0.1344,0.0392,0.14,10.35,-0.31,10.35464147,7.93016,0.25588,7.934287126,0.02016,0.00588,0.021,7.91,0.25,7.913949709,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.52576,0.73668,2.631,2.52576,0.73668,2.631,0,0,0
21/05/2020 12:30,10.5144,-0.2108,10.51651292,0.1344,0.0392,0.14,10.38,-0.25,10.38301016,8.16208,0.25644,8.166107482,0.02208,0.00644,0.023,8.14,0.25,8.143838161,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,7.16832,2.09076,7.467,7.16832,2.09076,7.467,0,0,0
21/05/2020 13:00,10.73536,-0.19052,10.73705044,0.13536,0.03948,0.141,10.6,-0.23,10.60249499,7.89208,0.23644,7.895620976,0.02208,0.00644,0.023,7.87,0.23,7.873360147,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,8.5968,2.5074,8.955,8.5968,2.5074,8.955,0,0,0
21/05/2020 13:30,10.45536,0.06948,10.45559086,0.13536,0.03948,0.141,10.32,0.03,10.3200436,7.7692,0.2356,7.772771449,0.0192,0.0056,0.02,7.75,0.23,7.753412152,0.11712,0.03416,0.122,0.11712,0.03416,0.122,0,0,0,6.61248,1.92864,6.888,6.61248,1.92864,6.888,0,0,0
21/05/2020 14:00,10.27632,0.11976,10.27701782,0.13632,0.03976,0.142,10.14,0.08,10.14031558,7.66632,0.23476,7.669913598,0.01632,0.00476,0.017,7.65,0.23,7.653456735,0.0768,0.0224,0.08,0.0768,0.0224,0.08,0,0,0,6.66528,1.94404,6.943,6.66528,1.94404,6.943,0,0,0
21/05/2020 14:30,10.20632,-0.21024,10.20848514,0.13632,0.03976,0.142,10.07,-0.25,10.0731028,7.66824,0.23532,7.671849855,0.01824,0.00532,0.019,7.65,0.23,7.653456735,0.10848,0.03164,0.113,0.10848,0.03164,0.113,0,0,0,4.10496,1.19728,4.276,4.10496,1.19728,4.276,0,0,0
21/05/2020 15:00,10.15728,-0.11996,10.15798835,0.13728,0.04004,0.143,10.02,-0.16,10.02127736,7.47688,0.23784,7.480661896,0.02688,0.00784,0.028,7.45,0.23,7.45354949,0.096,0.028,0.1,0.096,0.028,0.1,0,0,0,1.54752,0.45136,1.612,1.54752,0.45136,1.612,0,0,0
21/05/2020 15:30,9.8792,0.3506,9.885419212,0.1392,0.0406,0.145,9.74,0.31,9.744932016,7.47208,0.23644,7.475819915,0.02208,0.00644,0.023,7.45,0.23,7.45354949,0.09504,0.02772,0.099,0.09504,0.02772,0.099,0,0,0,0,0,0,0,0,0,0,0,0
21/05/2020 16:00,9.6892,0.4606,9.7001417,0.1392,0.0406,0.145,9.55,0.42,9.559231141,7.5092,0.2356,7.512895048,0.0192,0.0056,0.02,7.49,0.23,7.493530543,0.08256,0.02408,0.086,0.08256,0.02408,0.086,0,0,0,0.192,0.056,0.2,0.192,0.056,0.2,0,0,0
21/05/2020 16:30,9.71824,0.58032,9.735551345,0.13824,0.04032,0.144,9.58,0.54,9.595207137,7.54536,0.31448,7.551910699,0.01536,0.00448,0.016,7.53,0.31,7.536378441,0.0672,0.0196,0.07,0.0672,0.0196,0.07,0,0,0,0,0,0,0,0,0,0,0,0
21/05/2020 17:00,9.75824,0.70032,9.783337672,0.13824,0.04032,0.144,9.62,0.66,9.642613754,7.83056,0.00308,7.830560606,0.01056,0.00308,0.011,7.82,0,7.82,0.0576,0.0168,0.06,0.0576,0.0168,0.06,0,0,0,0,0,0,0,0,0,0,0,0
21/05/2020 17:30,9.63728,0.88004,9.677377548,0.13728,0.04004,0.143,9.5,0.84,9.537064538,7.96864,0.00252,7.968640398,0.00864,0.00252,0.009,7.96,0,7.96,0.0624,0.0182,0.065,0.0624,0.0182,0.065,0,0,0,6.11136,1.78248,6.366,6.11136,1.78248,6.366,0,0,0
21/05/2020 18:00,9.74632,0.87976,9.785945596,0.13632,0.03976,0.142,9.61,0.84,9.646641903,8.06384,0.00112,8.063840078,0.00384,0.00112,0.004,8.06,0,8.06,0.04608,0.01344,0.048,0.04608,0.01344,0.048,0,0,0,4.76928,1.39104,4.968,4.76928,1.39104,4.968,0,0,0
21/05/2020 18:30,7.11728,0.75004,7.156691596,0.13728,0.04004,0.143,6.98,0.71,7.016017389,6.58,0,6.58,0,0,0,6.58,0,6.58,5.5988,0.6084,5.631759228,0.0288,0.0084,0.03,5.57,0.6,5.602222773,8.6756,1.1958,8.757623707,5.0256,1.4658,5.235,3.65,-0.27,3.659972677
21/05/2020 19:00,4.04824,0.51032,4.080278618,0.13824,0.04032,0.144,3.91,0.47,3.938146772,4.33096,0.00028,4.330960009,0.00096,0.00028,0.001,4.33,0,4.33,5.31264,0.60952,5.347490851,0.03264,0.00952,0.034,5.28,0.6,5.313981558,6.26456,0.53008,6.28694654,2.67456,0.78008,2.786,3.59,-0.25,3.598694208
21/05/2020 19:30,3.91632,0.54976,3.954718498,0.13632,0.03976,0.142,3.78,0.51,3.814249599,4.20864,0.00252,4.208640754,0.00864,0.00252,0.009,4.2,0,4.2,5.25568,0.65624,5.296491593,0.05568,0.01624,0.058,5.2,0.64,5.239236586,5.76504,0.44272,5.782014113,2.37504,0.69272,2.474,3.39,-0.25,3.39920579
21/05/2020 20:00,3.86728,0.55004,3.90620002,0.13728,0.04004,0.143,3.73,0.51,3.764704504,4.03864,0.00252,4.038640786,0.00864,0.00252,0.009,4.03,0,4.03,5.1524,0.6882,5.198157847,0.0624,0.0182,0.065,5.09,0.67,5.133906894,3.5,-0.23,3.507549002,0,0,0,3.5,-0.23,3.507549002
21/05/2020 20:30,3.74728,0.59004,3.793448906,0.13728,0.04004,0.143,3.61,0.55,3.651657158,3.92056,0.00308,3.92056121,0.01056,0.00308,0.011,3.91,0,3.91,4.98416,0.70288,5.033477049,0.04416,0.01288,0.046,4.94,0.69,4.987955493,3.3,-0.23,3.308005441,0,0,0,3.3,-0.23,3.308005441
21/05/2020 21:00,3.66728,0.59004,3.714443404,0.13728,0.04004,0.143,3.53,0.55,3.572590097,3.76096,0.00028,3.76096001,0.00096,0.00028,0.001,3.76,0,3.76,4.9028,0.7454,4.959139946,0.0528,0.0154,0.055,4.85,0.73,4.904630465,3.3,-0.23,3.308005441,0,0,0,3.3,-0.23,3.308005441
21/05/2020 21:30,3.64728,0.59004,3.694698716,0.13728,0.04004,0.143,3.51,0.55,3.552829858,3.78384,0.00112,3.783840166,0.00384,0.00112,0.004,3.78,0,3.78,4.9604,0.7622,5.018617041,0.1104,0.0322,0.115,4.85,0.73,4.904630465,3.33,-0.23,3.337933492,0,0,0,3.33,-0.23,3.337933492
21/05/2020 22:00,3.58728,0.59004,3.635481399,0.13728,0.04004,0.143,3.45,0.55,3.493565514,3.68288,0.00084,3.682880096,0.00288,0.00084,0.003,3.68,0,3.68,4.86136,0.82248,4.930445659,0.11136,0.03248,0.116,4.75,0.79,4.815246619,3.31,-0.23,3.317981314,0,0,0,3.31,-0.23,3.317981314
21/05/2020 22:30,3.43824,0.59032,3.488548695,0.13824,0.04032,0.144,3.3,0.55,3.345519392,3.48768,0.00224,3.487680719,0.00768,0.00224,0.008,3.48,0,3.48,4.60808,0.89444,4.694083957,0.11808,0.03444,0.123,4.49,0.86,4.571618969,3.14,-0.19,3.145743155,0,0,0,3.14,-0.19,3.145743155
21/05/2020 23:00,3.24632,0.58976,3.299456076,0.13632,0.03976,0.142,3.11,0.55,3.158259014,3.20384,0.00112,3.203840196,0.00384,0.00112,0.004,3.2,0,3.2,4.30232,0.89276,4.393970619,0.11232,0.03276,0.117,4.19,0.86,4.277347309,3.03,-0.22,3.0379763,0,0,0,3.03,-0.22,3.0379763
21/05/2020 23:30,3.08016,0.61088,3.140152863,0.14016,0.04088,0.146,2.94,0.57,2.994745398,3.0196,0.0028,3.019601298,0.0096,0.0028,0.01,3.01,0,3.01,4.08192,0.91556,4.183338499,0.12192,0.03556,0.127,3.96,0.88,4.056599561,2.93,-0.22,2.938247777,0,0,0,2.93,-0.22,2.938247777
22/05/2020 00:00,2.90112,0.61116,2.964795743,0.14112,0.04116,0.147,2.76,0.57,2.818244134,2.76768,0.00224,2.767680906,0.00768,0.00224,0.008,2.76,0,2.76,3.90752,0.91136,4.012392005,0.10752,0.03136,0.112,3.8,0.88,3.900564062,2.84,0.16,2.844503472,0,0,0,2.84,0.16,2.844503472
22/05/2020 00:30,2.77112,0.61116,2.837714327,0.14112,0.04116,0.147,2.63,0.57,2.691059271,2.61,0,2.61,0,0,0,2.61,0,2.61,3.75312,0.90716,3.861197871,0.09312,0.02716,0.097,3.66,0.88,3.764306045,2.79,-0.22,2.798660394,0,0,0,2.79,-0.22,2.798660394
22/05/2020 01:00,2.72304,0.61172,2.790904549,0.14304,0.04172,0.149,2.58,0.57,2.64221498,2.51192,0.00056,2.511920062,0.00192,0.00056,0.002,2.51,0,2.51,3.68064,0.90352,3.789915461,0.08064,0.02352,0.084,3.6,0.88,3.705995143,2.79,-0.22,2.798660394,0,0,0,2.79,-0.22,2.798660394
22/05/2020 01:30,2.64112,0.63116,2.715488501,0.14112,0.04116,0.147,2.5,0.59,2.568676702,2.52248,0.00364,2.522482626,0.01248,0.00364,0.013,2.51,0,2.51,3.54232,0.91276,3.658027037,0.11232,0.03276,0.117,3.43,0.88,3.541087404,2.69,0.22,2.698981289,0,0,0,2.69,0.22,2.698981289
22/05/2020 02:00,2.67016,0.59088,2.734756589,0.14016,0.04088,0.146,2.53,0.55,2.589092505,2.65784,0.00812,2.657852404,0.02784,0.00812,0.029,2.63,0,2.63,3.59224,0.90732,3.705053009,0.16224,0.04732,0.169,3.43,0.86,3.536170245,2.73,0,2.73,0,0,0,2.73,0,2.73
22/05/2020 02:30,2.5892,0.5906,2.655704238,0.1392,0.0406,0.145,2.45,0.55,2.510975906,2.59896,0.01428,2.59899923,0.04896,0.01428,0.051,2.55,0,2.55,3.5856,0.9258,3.703192272,0.2256,0.0658,0.235,3.36,0.86,3.468313711,2.71,0,2.71,0,0,0,2.71,0,2.71
22/05/2020 03:00,2.55016,0.59088,2.617719465,0.14016,0.04088,0.146,2.41,0.55,2.471962783,2.54736,0.02548,2.547487429,0.08736,0.02548,0.091,2.46,0,2.46,3.54968,0.95324,3.675444817,0.31968,0.09324,0.333,3.23,0.86,3.342528983,2.71,0,2.71,0,0,0,2.71,0,2.71
22/05/2020 03:30,2.50016,0.59088,2.569034683,0.14016,0.04088,0.146,2.36,0.55,2.423241631,2.53872,0.02296,2.538823822,0.07872,0.02296,0.082,2.46,0,2.46,3.52856,0.95208,3.654749239,0.41856,0.12208,0.436,3.11,0.83,3.218850727,2.8,-0.22,2.808629559,0,0,0,2.8,-0.22,2.808629559
22/05/2020 04:00,2.52112,0.59116,2.589501149,0.14112,0.04116,0.147,2.38,0.55,2.442723889,2.48848,0.03164,2.488681137,0.10848,0.03164,0.113,2.38,0,2.38,3.5468,0.9574,3.673745364,0.4368,0.1274,0.455,3.11,0.83,3.218850727,2.8,-0.22,2.808629559,0,0,0,2.8,-0.22,2.808629559
22/05/2020 04:30,2.58016,0.59088,2.646953872,0.14016,0.04088,0.146,2.44,0.55,2.501219702,2.44304,0.00672,2.443049242,0.02304,0.00672,0.024,2.42,0,2.42,3.5288,0.9484,3.654024083,0.2688,0.0784,0.28,3.26,0.87,3.374092471,2.68,-0.22,2.689014689,0,0,0,2.68,-0.22,2.689014689
22/05/2020 05:00,2.52112,0.59116,2.589501149,0.14112,0.04116,0.147,2.38,0.55,2.442723889,2.4488,0.0084,2.448814407,0.0288,0.0084,0.03,2.42,0,2.42,3.54616,0.93888,3.668343822,0.23616,0.06888,0.246,3.31,0.87,3.42242604,2.7,-0.22,2.708948135,0,0,0,2.7,-0.22,2.708948135
22/05/2020 05:30,2.52112,0.63116,2.598924585,0.14112,0.04116,0.147,2.38,0.59,2.452039967,2.4936,0.0098,2.493619257,0.0336,0.0098,0.035,2.46,0,2.46,3.558,0.954,3.68367751,0.288,0.084,0.3,3.27,0.87,3.38375531,2.63,0.22,2.63918548,0,0,0,2.63,0.22,2.63918548
22/05/2020 06:00,2.52016,0.60088,2.590803582,0.14016,0.04088,0.146,2.38,0.56,2.444994888,2.61264,0.00952,2.612657345,0.03264,0.00952,0.034,2.58,0,2.58,3.65824,0.89532,3.76620735,0.25824,0.07532,0.269,3.4,0.82,3.497484811,2.48,0.22,2.489738942,0,0,0,2.48,0.22,2.489738942
22/05/2020 06:30,2.63824,0.60032,2.705678177,0.13824,0.04032,0.144,2.5,0.56,2.561952381,2.80072,0.00896,2.800734332,0.03072,0.00896,0.032,2.77,0,2.77,4.08792,0.77856,4.161399476,0.33792,0.09856,0.352,3.75,0.68,3.811154681,2.61,0.22,2.619255619,0,0,0,2.61,0.22,2.619255619
22/05/2020 07:00,2.75824,0.58032,2.818627184,0.13824,0.04032,0.144,2.62,0.54,2.675070093,3.15456,0.23008,3.162939392,0.03456,0.01008,0.036,3.12,0.22,3.127746793,4.56728,0.47004,4.591403293,0.37728,0.11004,0.393,4.19,0.36,4.205436957,2.87,0,2.87,0,0,0,2.87,0,2.87
22/05/2020 07:30,3.0692,0.5506,3.118196434,0.1392,0.0406,0.145,2.93,0.51,2.974054472,3.44304,0.28672,3.454957713,0.02304,0.00672,0.024,3.42,0.28,3.431442845,5.14696,0.32328,5.157102597,0.21696,0.06328,0.226,4.93,0.26,4.936851223,3.384,-0.118,3.386056704,0.384,0.112,0.4,3,-0.23,3.008803749
22/05/2020 08:00,3.32728,0.52004,3.367674836,0.13728,0.04004,0.143,3.19,0.48,3.225910724,3.69376,0.01568,3.693793281,0.05376,0.01568,0.056,3.64,0,3.64,5.49848,0.32164,5.50787932,0.34848,0.10164,0.363,5.15,0.22,5.154696887,3.39,-0.27,3.400735215,0,0,0,3.39,-0.27,3.400735215
22/05/2020 08:30,3.77536,0.46948,3.804438802,0.13536,0.03948,0.141,3.64,0.43,3.665310355,3.91416,0.32288,3.927454646,0.04416,0.01288,0.046,3.87,0.31,3.882396167,5.99272,-0.12004,5.993922138,0.34272,0.09996,0.357,5.65,-0.22,5.654281564,5.1512,0.2116,5.1555442,1.6512,0.4816,1.72,3.5,-0.27,3.510398838
22/05/2020 09:00,3.97536,0.42948,3.998492241,0.13536,0.03948,0.141,3.84,0.39,3.859753878,3.90136,0.03248,3.901495201,0.11136,0.03248,0.116,3.79,0,3.79,6.25824,-0.10968,6.259201035,0.37824,0.11032,0.394,5.88,-0.22,5.884114207,4.26672,-0.09304,4.267734294,0.60672,0.17696,0.632,3.66,-0.27,3.669945504
22/05/2020 09:30,4.02536,0.39948,4.045133793,0.13536,0.03948,0.141,3.89,0.36,3.906622582,4.00808,0.03444,4.008227963,0.11808,0.03444,0.123,3.89,0,3.89,6.24448,-0.14036,6.246057268,0.44448,0.12964,0.463,5.8,-0.27,5.806281082,5.5608,0.2544,5.566616207,1.9008,0.5544,1.98,3.66,-0.3,3.6722745
22/05/2020 10:00,4.11632,0.39976,4.135685965,0.13632,0.03976,0.142,3.98,0.36,3.996248241,3.97112,0.04116,3.971333303,0.14112,0.04116,0.147,3.83,0,3.83,6.30136,-0.11252,6.302364525,0.47136,0.13748,0.491,5.83,-0.25,5.835357744,5.51152,0.22836,5.516248816,1.81152,0.52836,1.887,3.7,-0.3,3.712142239
22/05/2020 10:30,4.11536,0.39948,4.134703399,0.13536,0.03948,0.141,3.98,0.36,3.996248241,4.06056,0.25808,4.068753224,0.13056,0.03808,0.136,3.93,0.22,3.936152944,6.25464,-0.04948,6.254835713,0.58464,0.17052,0.609,5.67,-0.22,5.674266472,7.30992,0.72956,7.346236329,3.52992,1.02956,3.677,3.78,-0.3,3.791886074
22/05/2020 11:00,4.19536,0.39948,4.214336223,0.13536,0.03948,0.141,4.06,0.36,4.075929342,4.14864,0.03752,4.148809661,0.12864,0.03752,0.134,4.02,0,4.02,6.29184,-0.06488,6.292174505,0.53184,0.15512,0.554,5.76,-0.22,5.764199858,4.69824,-0.04968,4.698502655,0.85824,0.25032,0.894,3.84,-0.3,3.851700923
22/05/2020 11:30,4.09728,0.40004,4.116762733,0.13728,0.04004,0.143,3.96,0.36,3.976329966,4.14776,0.05768,4.148161038,0.19776,0.05768,0.206,3.95,0,3.95,6.36008,-0.09956,6.360859203,0.55008,0.16044,0.573,5.81,-0.26,5.815814646,5.7584,0.2512,5.763876473,1.9584,0.5712,2.04,3.8,-0.32,3.813449882
22/05/2020 12:00,4.1392,0.4406,4.162583933,0.1392,0.0406,0.145,4,0.4,4.019950248,4.04912,0.05516,4.049495697,0.18912,0.05516,0.197,3.86,0,3.86,6.16912,-0.09984,6.169927844,0.54912,0.16016,0.572,5.62,-0.26,5.62601102,9.47632,1.36476,9.574090589,5.77632,1.68476,6.017,3.7,-0.32,3.713812058
22/05/2020 12:30,4.10824,0.44032,4.131769306,0.13824,0.04032,0.144,3.97,0.4,3.990100249,4.17256,0.05908,4.172978241,0.20256,0.05908,0.211,3.97,0,3.97,5.96928,0.38604,5.981749794,0.56928,0.16604,0.593,5.4,0.22,5.404479623,12.61896,2.21928,12.81262484,8.80896,2.56928,9.176,3.81,-0.35,3.826042342
22/05/2020 13:00,4.0692,0.4406,4.092983875,0.1392,0.0406,0.145,3.93,0.4,3.950303786,4.05424,0.06832,4.054815606,0.23424,0.06832,0.244,3.82,0,3.82,5.8544,0.3992,5.867994547,0.6144,0.1792,0.64,5.24,0.22,5.244616287,13.94672,2.62696,14.19196666,10.20672,2.97696,10.632,3.74,-0.35,3.756341305
22/05/2020 13:30,3.90016,0.47088,3.928482659,0.14016,0.04088,0.146,3.76,0.43,3.784507894,3.8452,0.0686,3.845811878,0.2352,0.0686,0.245,3.61,0,3.61,5.5248,0.4264,5.541230188,0.6048,0.1764,0.63,4.92,0.25,4.926347531,17.40144,3.67792,17.78587107,13.74144,4.00792,14.314,3.66,-0.33,3.674846936
22/05/2020 14:00,3.81112,0.47116,3.840133774,0.14112,0.04116,0.147,3.67,0.43,3.69510487,3.82504,0.06272,3.825554182,0.21504,0.06272,0.224,3.61,0,3.61,5.52944,0.42192,5.54551379,0.58944,0.17192,0.614,4.94,0.25,4.946321866,15.0468,3.0174,15.34636416,11.4768,3.3474,11.955,3.57,-0.33,3.585219659
22/05/2020 14:30,3.86112,0.47116,3.889760841,0.14112,0.04116,0.147,3.72,0.43,3.744769686,3.76328,0.06804,3.76389503,0.23328,0.06804,0.243,3.53,0,3.53,5.43224,0.46232,5.451877768,0.52224,0.15232,0.544,4.91,0.31,4.919776418,18.08248,3.90864,18.50009593,14.53248,4.23864,15.138,3.55,-0.33,3.565305036
22/05/2020 15:00,3.86016,0.47088,3.888773997,0.14016,0.04088,0.146,3.72,0.43,3.744769686,3.76712,0.06916,3.767754796,0.23712,0.06916,0.247,3.53,0,3.53,5.20504,0.44772,5.224260196,0.57504,0.16772,0.599,4.63,0.28,4.638458796,14.86344,2.96392,15.15607701,11.29344,3.29392,11.764,3.57,-0.33,3.585219659
22/05/2020 15:30,3.81112,0.47116,3.840133774,0.14112,0.04116,0.147,3.67,0.43,3.69510487,3.81096,0.07028,3.811607981,0.24096,0.07028,0.251,3.57,0,3.57,5.13408,0.49744,5.158122139,0.57408,0.16744,0.598,4.56,0.33,4.571925196,12.32616,2.22388,12.52516916,8.75616,2.55388,9.121,3.57,-0.33,3.585219659
22/05/2020 16:00,3.88112,0.49116,3.912074974,0.14112,0.04116,0.147,3.74,0.45,3.766974914,3.8608,0.0644,3.861337074,0.2208,0.0644,0.23,3.64,0,3.64,5.03968,0.58324,5.073316805,0.55968,0.16324,0.583,4.48,0.42,4.49964443,13.32664,2.52152,13.5630895,9.77664,2.85152,10.184,3.55,-0.33,3.565305036
22/05/2020 16:30,3.97112,0.49116,4.001378787,0.14112,0.04116,0.147,3.83,0.45,3.85634542,3.9752,0.0686,3.975791871,0.2352,0.0686,0.245,3.74,0,3.74,4.94872,0.67296,4.994267193,0.55872,0.16296,0.582,4.39,0.51,4.419524861,16.26248,3.49864,16.63456454,12.85248,3.74864,13.388,3.41,-0.25,3.419151942
22/05/2020 17:00,4.01824,0.51032,4.050515918,0.13824,0.04032,0.144,3.88,0.47,3.908362829,3.99824,0.07532,3.998949387,0.25824,0.07532,0.269,3.74,0,3.74,5.08024,0.67632,5.125060702,0.57024,0.16632,0.594,4.51,0.51,4.53874432,20.63576,4.81168,21.18930993,17.28576,5.04168,18.006,3.35,-0.23,3.35788624
22/05/2020 17:30,4.01728,0.51004,4.049528294,0.13728,0.04004,0.143,3.88,0.47,3.908362829,4.29752,0.06636,4.298032317,0.22752,0.06636,0.237,4.07,0,4.07,5.07544,0.76492,5.13275694,0.56544,0.16492,0.589,4.51,0.6,4.549736256,17.25072,3.80396,17.66514795,13.83072,4.03396,14.407,3.42,-0.23,3.427725193
22/05/2020 18:00,4.01536,0.50948,4.047553063,0.13536,0.03948,0.141,3.88,0.47,3.908362829,4.34408,0.06244,4.34452872,0.21408,0.06244,0.223,4.13,0,4.13,5.25816,0.78988,5.317156853,0.54816,0.15988,0.571,4.71,0.63,4.751946969,18.86416,4.26288,19.33982105,15.40416,4.49288,16.046,3.46,-0.23,3.467636082
22/05/2020 18:30,4.02208,0.54144,4.058359866,0.14208,0.04144,0.148,3.88,0.5,3.912083844,4.2924,0.0532,4.292729668,0.1824,0.0532,0.19,4.11,0,4.11,5.27472,0.81596,5.337458365,0.53472,0.15596,0.557,4.74,0.66,4.785728785,15.76072,3.38396,16.11990944,12.39072,3.61396,12.907,3.37,-0.23,3.377839546
22/05/2020 19:00,3.98304,0.54172,4.019709965,0.14304,0.04172,0.149,3.84,0.5,3.872415267,4.14256,0.05908,4.14298127,0.20256,0.05908,0.211,3.94,0,3.94,5.12704,0.85372,5.197631865,0.52704,0.15372,0.549,4.6,0.7,4.65295605,10.78928,1.96604,10.96694471,7.52928,2.19604,7.843,3.26,-0.23,3.268103426
22/05/2020 19:30,3.83112,0.59116,3.876461092,0.14112,0.04116,0.147,3.69,0.55,3.730763997,4.00608,0.04844,4.006372848,0.16608,0.04844,0.173,3.84,0,3.84,4.92496,0.90728,5.007832665,0.50496,0.14728,0.526,4.42,0.76,4.484863432,7.57984,1.12912,7.663477435,4.41984,1.28912,4.604,3.16,-0.16,3.16404804
22/05/2020 20:00,3.74632,0.58976,3.79245704,0.13632,0.03976,0.142,3.61,0.55,3.651657158,3.80704,0.04872,3.807351731,0.16704,0.04872,0.174,3.64,0,3.64,4.71944,0.92692,4.809604412,0.46944,0.13692,0.489,4.25,0.79,4.322800019,4.80064,0.25852,4.807595761,1.64064,0.47852,1.709,3.16,-0.22,3.16764897
22/05/2020 20:30,3.63728,0.63004,3.691443647,0.13728,0.04004,0.143,3.5,0.59,3.549380228,3.6604,0.0322,3.660541627,0.1104,0.0322,0.115,3.55,0,3.55,4.57936,0.93648,4.674134444,0.39936,0.11648,0.416,4.18,0.82,4.259671349,3.13,0.2,3.136383267,0,0,0,3.13,0.2,3.136383267
22/05/2020 21:00,3.57728,0.66004,3.637662024,0.13728,0.04004,0.143,3.44,0.62,3.495425582,3.57944,0.03192,3.579582322,0.10944,0.03192,0.114,3.47,0,3.47,4.53424,0.95332,4.633373652,0.35424,0.10332,0.369,4.18,0.85,4.26554803,3.13,-0.22,3.137722104,0,0,0,3.13,-0.22,3.137722104
22/05/2020 21:30,3.48824,0.66032,3.55018884,0.13824,0.04032,0.144,3.35,0.62,3.406890077,3.47792,0.02856,3.478037263,0.09792,0.02856,0.102,3.38,0,3.38,4.5324,0.9732,4.635705772,0.4224,0.1232,0.44,4.11,0.85,4.196975101,3.13,0.22,3.137722104,0,0,0,3.13,0.22,3.137722104
22/05/2020 22:00,3.56728,0.62004,3.620764588,0.13728,0.04004,0.143,3.43,0.58,3.478692283,3.55888,0.02884,3.558996853,0.09888,0.02884,0.103,3.46,0,3.46,4.63064,0.94352,4.725786368,0.32064,0.09352,0.334,4.31,0.85,4.393017186,3.05,0.25,3.06022875,0,0,0,3.05,0.25,3.06022875
22/05/2020 22:30,3.49728,0.62004,3.55181883,0.13728,0.04004,0.143,3.36,0.58,3.409692068,3.4264,0.0252,3.426492667,0.0864,0.0252,0.09,3.34,0,3.34,4.40104,1.02572,4.518988227,0.43104,0.12572,0.449,3.97,0.9,4.070737034,2.94,0.23,2.948982876,0,0,0,2.94,0.23,2.948982876
22/05/2020 23:00,3.29824,0.65032,3.361741097,0.13824,0.04032,0.144,3.16,0.61,3.21833808,3.25024,0.02632,3.250346566,0.09024,0.02632,0.094,3.16,0,3.16,4.22768,1.00724,4.346010884,0.36768,0.10724,0.383,3.86,0.9,3.963533777,2.88,0.23,2.889169431,0,0,0,2.88,0.23,2.889169431
22/05/2020 23:30,3.0992,0.6506,3.166752437,0.1392,0.0406,0.145,2.96,0.61,3.022201185,3.06872,0.02296,3.068805892,0.07872,0.02296,0.082,2.99,0,2.99,4.08656,1.00108,4.207390379,0.34656,0.10108,0.361,3.74,0.9,3.846764875,2.8,0.23,2.809430547,0,0,0,2.8,0.23,2.809430547
23/05/2020 00:00,2.94016,0.65088,3.011342823,0.14016,0.04088,0.146,2.8,0.61,2.865676185,2.83872,0.02296,2.83881285,0.07872,0.02296,0.082,2.76,0,2.76,3.88384,1.00612,4.012043195,0.36384,0.10612,0.379,3.52,0.9,3.633235473,2.73,0.23,2.739671513,0,0,0,2.73,0.23,2.739671513
23/05/2020 00:30,2.83112,0.65116,2.905038692,0.14112,0.04116,0.147,2.69,0.61,2.758296576,2.66048,0.01764,2.660538479,0.06048,0.01764,0.063,2.6,0,2.6,3.78112,0.99116,3.908870246,0.38112,0.11116,0.397,3.4,0.88,3.512036446,2.63,0.23,2.640037879,0,0,0,2.63,0.23,2.640037879
23/05/2020 01:00,2.74112,0.65116,2.817400965,0.14112,0.04116,0.147,2.6,0.61,2.670599184,2.54416,0.01288,2.544192603,0.04416,0.01288,0.046,2.5,0,2.5,3.71584,0.97212,3.840896276,0.31584,0.09212,0.329,3.4,0.88,3.512036446,2.57,0.23,2.580271304,0,0,0,2.57,0.23,2.580271304
23/05/2020 01:30,2.70304,0.67172,2.785252771,0.14304,0.04172,0.149,2.56,0.63,2.636380094,2.5684,0.0112,2.56842442,0.0384,0.0112,0.04,2.53,0,2.53,3.56928,0.97604,3.700326175,0.32928,0.09604,0.343,3.24,0.88,3.357379931,2.54,0.23,2.550392127,0,0,0,2.54,0.23,2.550392127
23/05/2020 02:00,2.68112,0.65116,2.759060311,0.14112,0.04116,0.147,2.54,0.61,2.612221277,2.67936,0.01148,2.679384594,0.03936,0.01148,0.041,2.64,0,2.64,3.55936,1.00648,3.698924925,0.39936,0.11648,0.416,3.16,0.89,3.282940755,2.54,0.23,2.550392127,0,0,0,2.54,0.23,2.550392127
23/05/2020 02:30,2.64208,0.65144,2.721205762,0.14208,0.04144,0.148,2.5,0.61,2.573344128,2.65856,0.01708,2.658614865,0.05856,0.01708,0.061,2.6,0,2.6,3.5728,1.0104,3.712924454,0.4128,0.1204,0.43,3.16,0.89,3.282940755,2.49,0.23,2.500599928,0,0,0,2.49,0.23,2.500599928
23/05/2020 03:00,2.56304,0.65172,2.644600726,0.14304,0.04172,0.149,2.42,0.61,2.495696296,2.65472,0.01596,2.654767975,0.05472,0.01596,0.057,2.6,0,2.6,3.53152,0.99836,3.669925912,0.37152,0.10836,0.387,3.16,0.89,3.282940755,2.36,0.23,2.37118114,0,0,0,2.36,0.23,2.37118114
23/05/2020 03:30,2.534,0.652,2.616535878,0.144,0.042,0.15,2.39,0.61,2.466617117,2.63456,0.01008,2.634579283,0.03456,0.01008,0.036,2.6,0,2.6,3.50176,0.98968,3.638926985,0.34176,0.09968,0.356,3.16,0.89,3.282940755,2.41,0.23,2.420950227,0,0,0,2.41,0.23,2.420950227
23/05/2020 04:00,2.534,0.652,2.616535878,0.144,0.042,0.15,2.39,0.61,2.466617117,2.60936,0.01148,2.609385253,0.03936,0.01148,0.041,2.57,0,2.57,3.4712,0.9516,3.599273816,0.2112,0.0616,0.22,3.26,0.89,3.379304662,2.46,0.23,2.470728637,0,0,0,2.46,0.23,2.470728637
23/05/2020 04:30,2.56304,0.62172,2.637367968,0.14304,0.04172,0.149,2.42,0.58,2.488533705,2.52472,0.01596,2.524770445,0.05472,0.01596,0.057,2.47,0,2.47,3.5536,0.9598,3.680935886,0.2736,0.0798,0.285,3.28,0.88,3.395997644,2.38,0.23,2.391087619,0,0,0,2.38,0.23,2.391087619
23/05/2020 05:00,2.41496,0.65228,2.50149975,0.14496,0.04228,0.151,2.27,0.61,2.350531855,2.32952,0.01736,2.329584684,0.05952,0.01736,0.062,2.27,0,2.27,3.48112,0.99116,3.619474354,0.38112,0.11116,0.397,3.1,0.88,3.222483514,2.38,0.23,2.391087619,0,0,0,2.38,0.23,2.391087619
23/05/2020 05:30,2.364,0.682,2.460410535,0.144,0.042,0.15,2.22,0.64,2.310411219,2.3284,0.0112,2.328426937,0.0384,0.0112,0.04,2.29,0,2.29,3.462,0.971,3.595592441,0.312,0.091,0.325,3.15,0.88,3.270611564,2.31,0.23,2.321421978,0,0,0,2.31,0.23,2.321421978
23/05/2020 06:00,2.36496,0.68228,2.461410531,0.14496,0.04228,0.151,2.22,0.64,2.310411219,2.39688,0.00784,2.396892822,0.02688,0.00784,0.028,2.37,0,2.37,3.43104,0.93572,3.55634748,0.19104,0.05572,0.199,3.24,0.88,3.357379931,2.23,0.23,2.24182961,0,0,0,2.23,0.23,2.24182961
23/05/2020 06:30,2.444,0.682,2.537372657,0.144,0.042,0.15,2.3,0.64,2.387383505,2.55784,0.00812,2.557852889,0.02784,0.00812,0.029,2.53,0,2.53,3.67552,0.88036,3.779481578,0.27552,0.08036,0.287,3.4,0.8,3.492849839,2.28,0.23,2.291571513,0,0,0,2.28,0.23,2.291571513
23/05/2020 07:00,2.56304,0.66172,2.647082809,0.14304,0.04172,0.149,2.42,0.62,2.498159322,2.71704,0.01372,2.71707464,0.04704,0.01372,0.049,2.67,0,2.67,3.85512,0.82316,3.942022653,0.28512,0.08316,0.297,3.57,0.74,3.645888095,3.66832,0.54076,3.707963457,1.16832,0.34076,1.217,2.5,0.2,2.507987241
23/05/2020 07:30,2.674,0.662,2.754726847,0.144,0.042,0.15,2.53,0.62,2.604860841,2.96432,0.01876,2.964379362,0.06432,0.01876,0.067,2.9,0,2.9,4.03352,0.80436,4.112940384,0.32352,0.09436,0.337,3.71,0.71,3.777327097,5.91856,1.21708,6.042403181,3.41856,0.99708,3.561,2.5,0.22,2.509661332
