Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
23/05/2020 08:00,2.79304,0.66172,2.870356389,0.14304,0.04172,0.149,2.65,0.62,2.721562051,3.11888,0.02884,3.119013338,0.09888,0.02884,0.103,3.02,0,3.02,4.2568,0.7874,4.329012012,0.4368,0.1274,0.455,3.82,0.66,3.876596445,10.20552,2.43536,10.492074,7.59552,2.21536,7.912,2.61,0.22,2.619255619
23/05/2020 08:30,3.02208,0.61144,3.083314191,0.14208,0.04144,0.148,2.88,0.57,2.935864438,3.21072,0.04396,3.211020928,0.15072,0.04396,0.157,3.06,0,3.06,4.44192,0.80056,4.513485305,0.48192,0.14056,0.502,3.96,0.66,4.01462327,9.59224,2.22732,9.847437362,6.88224,2.00732,7.169,2.71,0.22,2.718915225
23/05/2020 09:00,3.25112,0.58116,3.30265472,0.14112,0.04116,0.147,3.11,0.54,3.156532908,3.31056,0.03808,3.310779002,0.13056,0.03808,0.136,3.18,0,3.18,4.53128,0.83204,4.6070369,0.52128,0.15204,0.543,4.01,0.68,4.067247226,13.1992,3.0156,13.53930294,10.3392,3.0156,10.77,2.86,0,2.86
23/05/2020 09:30,3.40016,0.58088,3.449421633,0.14016,0.04088,0.146,3.26,0.54,3.304421281,3.40392,0.05656,3.404389872,0.19392,0.05656,0.202,3.21,0,3.21,4.53216,0.84688,4.610605166,0.57216,0.16688,0.596,3.96,0.68,4.017959681,16.37776,3.72268,16.79551634,13.51776,3.94268,14.081,2.86,-0.22,2.868449058
23/05/2020 10:00,3.57016,0.54088,3.610899279,0.14016,0.04088,0.146,3.43,0.5,3.466251578,3.56952,0.05236,3.569904004,0.17952,0.05236,0.187,3.39,0,3.39,4.7324,0.8382,4.806057532,0.5424,0.1582,0.565,4.19,0.68,4.244820373,19.14064,4.49352,19.6610229,16.16064,4.71352,16.834,2.98,-0.22,2.98810977
23/05/2020 10:30,3.60016,0.54088,3.640563583,0.14016,0.04088,0.146,3.46,0.5,3.495940503,3.57544,0.05992,3.575942058,0.20544,0.05992,0.214,3.37,0,3.37,4.56344,0.85892,4.643568477,0.61344,0.17892,0.639,3.95,0.68,4.00810429,28.9892,7.3806,29.91399293,26.0592,7.6006,27.145,2.93,-0.22,2.938247777
23/05/2020 11:00,3.66016,0.54088,3.699908431,0.14016,0.04088,0.146,3.52,0.5,3.555334021,3.73256,0.05908,3.733027538,0.20256,0.05908,0.211,3.53,0,3.53,4.66968,0.84324,4.745204421,0.55968,0.16324,0.583,4.11,0.68,4.165873258,23.00744,5.60092,23.67937077,19.95744,5.82092,20.789,3.05,-0.22,3.057924132
23/05/2020 11:30,3.71112,0.54116,3.750368755,0.14112,0.04116,0.147,3.57,0.5,3.604843963,3.68024,0.06132,3.68075082,0.21024,0.06132,0.219,3.47,0,3.47,4.64288,0.85584,4.721101227,0.60288,0.17584,0.628,4.04,0.68,4.096828041,28.8892,7.4506,29.83449877,26.0592,7.6006,27.145,2.83,-0.15,2.833972477
23/05/2020 12:00,3.76112,0.54116,3.799852339,0.14112,0.04116,0.147,3.62,0.5,3.65436725,3.74048,0.05264,3.740850385,0.18048,0.05264,0.188,3.56,0,3.56,4.66176,0.91968,4.751612105,0.58176,0.16968,0.606,4.08,0.75,4.148361122,31.02336,8.16848,32.08072523,28.14336,8.20848,29.316,2.88,-0.04,2.880277764
23/05/2020 12:30,3.76112,0.54116,3.799852339,0.14112,0.04116,0.147,3.62,0.5,3.65436725,3.83544,0.05992,3.835908028,0.20544,0.05992,0.214,3.63,0,3.63,4.60824,0.96032,4.707238086,0.61824,0.18032,0.644,3.99,0.78,4.065525796,26.62648,6.62064,27.43724314,23.55648,6.87064,24.538,3.07,-0.25,3.080162333
23/05/2020 13:00,3.76016,0.54088,3.798862251,0.14016,0.04088,0.146,3.62,0.5,3.65436725,3.72872,0.05796,3.729170444,0.19872,0.05796,0.207,3.53,0,3.53,4.49096,0.95528,4.59143568,0.60096,0.17528,0.626,3.89,0.78,3.967429899,30.39648,7.74064,31.36659854,27.39648,7.99064,28.538,3,-0.25,3.010398645
23/05/2020 13:30,3.74112,0.54116,3.780057275,0.14112,0.04116,0.147,3.6,0.5,3.634556369,3.64048,0.05264,3.640860558,0.18048,0.05264,0.188,3.46,0,3.46,4.47176,0.97968,4.577817209,0.58176,0.16968,0.606,3.89,0.81,3.9734368,26.58864,7.15252,27.53387585,23.76864,6.93252,24.759,2.82,0.22,2.828568543
23/05/2020 14:00,3.69112,0.54116,3.730579178,0.14112,0.04116,0.147,3.55,0.5,3.585038354,3.62832,0.06076,3.628828709,0.20832,0.06076,0.217,3.42,0,3.42,4.35904,0.98472,4.46888165,0.59904,0.17472,0.624,3.76,0.81,3.846257922,21.2968,5.2774,21.94093528,18.4368,5.3774,19.205,2.86,-0.1,2.861747718
23/05/2020 14:30,3.69112,0.56116,3.733532831,0.14112,0.04116,0.147,3.55,0.52,3.587882384,3.67264,0.04452,3.672909827,0.15264,0.04452,0.159,3.52,0,3.52,4.43568,0.96624,4.539700078,0.53568,0.15624,0.558,3.9,0.81,3.983227335,16.55776,3.72268,16.97108608,13.51776,3.94268,14.081,3.04,-0.22,3.047950131
23/05/2020 15:00,3.63112,0.58116,3.677333191,0.14112,0.04116,0.147,3.49,0.54,3.531529414,3.5324,0.0532,3.532800589,0.1824,0.0532,0.19,3.35,0,3.35,4.49448,0.97464,4.598942661,0.56448,0.16464,0.588,3.93,0.81,4.012605139,17.91592,4.16256,18.3931263,15.02592,4.38256,15.652,2.89,-0.22,2.898361606
23/05/2020 15:30,3.49016,0.58088,3.538168792,0.14016,0.04088,0.146,3.35,0.54,3.393243286,3.34432,0.05376,3.344752069,0.18432,0.05376,0.192,3.16,0,3.16,4.23904,1.01472,4.358797632,0.59904,0.17472,0.624,3.64,0.84,3.735665938,22.66744,5.60092,23.34915718,19.95744,5.82092,20.789,2.71,-0.22,2.718915225
23/05/2020 16:00,3.6192,0.5806,3.665474731,0.1392,0.0406,0.145,3.48,0.54,3.521647342,3.62912,0.05516,3.629539172,0.18912,0.05516,0.197,3.44,0,3.44,4.45568,0.99624,4.565695829,0.53568,0.15624,0.558,3.92,0.84,4.008989898,13.1792,2.7956,13.47244195,10.3392,3.0156,10.77,2.84,-0.22,2.848508382
23/05/2020 16:30,3.74016,0.58088,3.784999128,0.14016,0.04088,0.146,3.6,0.54,3.640274715,3.71816,0.05488,3.718564992,0.18816,0.05488,0.196,3.53,0,3.53,4.48928,0.98604,4.59629305,0.56928,0.16604,0.593,3.92,0.82,4.004847063,13.32536,3.15448,13.69364682,10.57536,3.08448,11.016,2.75,0.07,2.750890765
23/05/2020 17:00,3.8692,0.5806,3.91251901,0.1392,0.0406,0.145,3.73,0.54,3.768885777,3.98528,0.05404,3.985646372,0.18528,0.05404,0.193,3.8,0,3.8,4.60816,0.97988,4.71118917,0.54816,0.15988,0.571,4.06,0.82,4.141980203,12.8924,2.9432,13.22408424,10.0224,2.9232,10.44,2.87,0.02,2.870069686
23/05/2020 17:30,3.90632,0.59976,3.952094128,0.13632,0.03976,0.142,3.77,0.56,3.811364585,4.09472,0.05096,4.095037094,0.17472,0.05096,0.182,3.92,0,3.92,4.80952,0.94736,4.901935699,0.53952,0.15736,0.562,4.27,0.79,4.342464738,20.70816,4.94488,21.29036704,17.70816,5.16488,18.446,3,-0.22,3.008055851
23/05/2020 18:00,4.0244,0.5992,4.068763449,0.1344,0.0392,0.14,3.89,0.56,3.93010178,4.288,0.049,4.288279958,0.168,0.049,0.175,4.12,0,4.12,5.02856,0.94708,5.116969435,0.53856,0.15708,0.561,4.49,0.79,4.558969182,11.41272,2.22496,11.62758035,8.38272,2.44496,8.732,3.03,-0.22,3.0379763
23/05/2020 18:30,4.02536,0.59948,4.069754219,0.13536,0.03948,0.141,3.89,0.56,3.93010178,4.26896,0.04928,4.26924443,0.16896,0.04928,0.176,4.1,0,4.1,5.0824,0.9282,5.166463491,0.5424,0.1582,0.565,4.54,0.77,4.604834416,14.478,3.649,14.93076304,11.688,3.409,12.175,2.79,0.24,2.800303555
23/05/2020 19:00,3.90632,0.59976,3.952094128,0.13632,0.03976,0.142,3.77,0.56,3.811364585,4.14328,0.03304,4.143411734,0.11328,0.03304,0.118,4.03,0,4.03,5.06536,0.95448,5.154503274,0.49536,0.14448,0.516,4.57,0.81,4.641228286,8.86176,2.05968,9.097970763,6.10176,1.77968,6.356,2.76,0.28,2.774166542
23/05/2020 19:30,3.77536,0.62948,3.827478047,0.13536,0.03948,0.141,3.64,0.59,3.687505932,4.02584,0.02212,4.025900769,0.07584,0.02212,0.079,3.95,0,3.95,4.91656,0.98608,5.01447066,0.46656,0.13608,0.486,4.45,0.85,4.530452516,4.3812,0.7616,4.446903192,1.6512,0.4816,1.72,2.73,0.28,2.74432141
23/05/2020 20:00,3.68536,0.62948,3.73873286,0.13536,0.03948,0.141,3.55,0.59,3.598694208,3.81248,0.03864,3.812675806,0.13248,0.03864,0.138,3.68,0,3.68,4.69928,1.01104,4.806811251,0.44928,0.13104,0.468,4.25,0.88,4.340149767,3.122,0.236,3.130907217,0.192,0.056,0.2,2.93,0.18,2.935523803
23/05/2020 20:30,3.64536,0.64948,3.702765696,0.13536,0.03948,0.141,3.51,0.61,3.562611402,3.65712,0.03416,3.657279535,0.11712,0.03416,0.122,3.54,0,3.54,4.55776,1.00768,4.667825532,0.43776,0.12768,0.456,4.12,0.88,4.21293247,2.77,0.22,2.778722728,0,0,0,2.77,0.22,2.778722728
23/05/2020 21:00,3.48536,0.66948,3.549075626,0.13536,0.03948,0.141,3.35,0.63,3.408724101,3.5504,0.0322,3.550546014,0.1104,0.0322,0.115,3.44,0,3.44,4.45144,1.05292,4.574271374,0.42144,0.12292,0.439,4.03,0.93,4.13591586,2.75,0.27,2.763222756,0,0,0,2.75,0.27,2.763222756
23/05/2020 21:30,3.4444,0.6892,3.512675334,0.1344,0.0392,0.14,3.31,0.65,3.373218048,3.46224,0.01232,3.46226192,0.04224,0.01232,0.044,3.42,0,3.42,4.38392,1.02156,4.501370836,0.31392,0.09156,0.327,4.07,0.93,4.174901196,2.74,0.27,2.753270782,0,0,0,2.74,0.27,2.753270782
23/05/2020 22:00,3.50536,0.64948,3.565020757,0.13536,0.03948,0.141,3.37,0.61,3.424762766,3.59456,0.01008,3.594574133,0.03456,0.01008,0.036,3.56,0,3.56,4.51232,0.99776,4.621315484,0.23232,0.06776,0.242,4.28,0.93,4.379874427,2.86,0.27,2.872716484,0,0,0,2.86,0.27,2.872716484
23/05/2020 22:30,3.39632,0.64976,3.45791521,0.13632,0.03976,0.142,3.26,0.61,3.316579563,3.424,0.007,3.424007155,0.024,0.007,0.025,3.4,0,3.4,4.50608,1.01344,4.618638068,0.28608,0.08344,0.298,4.22,0.93,4.32126139,2.84,0.27,2.852805637,0,0,0,2.84,0.27,2.852805637
23/05/2020 23:00,3.26536,0.64948,3.329324286,0.13536,0.03948,0.141,3.13,0.61,3.188886953,3.2188,0.0084,3.218810961,0.0288,0.0084,0.03,3.19,0,3.19,4.17656,1.03108,4.301950651,0.34656,0.10108,0.361,3.83,0.93,3.941294204,2.71,0.27,2.723416971,0,0,0,2.71,0.27,2.723416971
23/05/2020 23:30,3.05536,0.68948,3.132188915,0.13536,0.03948,0.141,2.92,0.65,2.99147121,3.0396,0.0028,3.03960129,0.0096,0.0028,0.01,3.03,0,3.03,4.07192,1.00056,4.193048151,0.24192,0.07056,0.252,3.83,0.93,3.941294204,2.62,0.27,2.633875472,0,0,0,2.62,0.27,2.633875472
24/05/2020 00:00,2.96728,0.69004,3.04645791,0.13728,0.04004,0.143,2.83,0.65,2.903687311,2.86248,0.00364,2.862482314,0.01248,0.00364,0.013,2.85,0,2.85,3.89912,1.03016,4.032910413,0.30912,0.09016,0.322,3.59,0.94,3.711024117,2.55,0.27,2.564254278,0,0,0,2.55,0.27,2.564254278
24/05/2020 00:30,2.83016,0.69088,2.913266346,0.14016,0.04088,0.146,2.69,0.65,2.767417569,2.65264,0.00952,2.652657083,0.03264,0.00952,0.034,2.62,0,2.62,3.80296,1.03128,3.940310039,0.31296,0.09128,0.326,3.49,0.94,3.614374081,2.47,0.27,2.484713263,0,0,0,2.47,0.27,2.484713263
24/05/2020 01:00,2.71112,0.69116,2.797833769,0.14112,0.04116,0.147,2.57,0.65,2.650924367,2.51168,0.00924,2.511696996,0.03168,0.00924,0.033,2.48,0,2.48,3.65336,1.02848,3.795366965,0.30336,0.08848,0.316,3.35,0.94,3.479382129,2.38,0.27,2.395266165,0,0,0,2.38,0.27,2.395266165
24/05/2020 01:30,2.67016,0.69088,2.758091659,0.14016,0.04088,0.146,2.53,0.65,2.612163854,2.53688,0.00784,2.536892114,0.02688,0.00784,0.028,2.51,0,2.51,3.64952,1.01736,3.788669635,0.29952,0.08736,0.312,3.35,0.93,3.476693832,2.31,0.31,2.330708047,0,0,0,2.31,0.31,2.330708047
24/05/2020 02:00,2.67016,0.66088,2.75073023,0.14016,0.04088,0.146,2.53,0.62,2.604860841,2.64264,0.00952,2.642657148,0.03264,0.00952,0.034,2.61,0,2.61,3.53192,1.03556,3.680603673,0.36192,0.10556,0.377,3.17,0.93,3.303604093,2.33,0.31,2.350531855,0,0,0,2.33,0.31,2.350531855
24/05/2020 02:30,2.64016,0.66088,2.721618489,0.14016,0.04088,0.146,2.5,0.62,2.575732905,2.67416,0.01288,2.674191018,0.04416,0.01288,0.046,2.63,0,2.63,3.54368,1.03024,3.690401387,0.34368,0.10024,0.358,3.2,0.93,3.332401536,2.35,0.31,2.370358623,0,0,0,2.35,0.31,2.370358623
24/05/2020 03:00,2.58112,0.66116,2.664453603,0.14112,0.04116,0.147,2.44,0.62,2.51753848,2.67128,0.01204,2.671307133,0.04128,0.01204,0.043,2.63,0,2.63,3.50824,1.02032,3.653601073,0.37824,0.11032,0.394,3.13,0.91,3.259601203,2.41,0.25,2.422932108,0,0,0,2.41,0.25,2.422932108
24/05/2020 03:30,2.52112,0.66116,2.60637269,0.14112,0.04116,0.147,2.38,0.62,2.459430828,2.61704,0.01372,2.617075964,0.04704,0.01372,0.049,2.57,0,2.57,3.56296,1.03628,3.710601056,0.43296,0.12628,0.451,3.13,0.91,3.259601203,2.37,0.28,2.386482768,0,0,0,2.37,0.28,2.386482768
24/05/2020 04:00,2.52208,0.66144,2.607372317,0.14208,0.04144,0.148,2.38,0.62,2.459430828,2.5428,0.0154,2.542846633,0.0528,0.0154,0.055,2.49,0,2.49,3.54016,1.02088,3.684417023,0.38016,0.11088,0.396,3.16,0.91,3.288419073,2.37,0.26,2.38421895,0,0,0,2.37,0.26,2.38421895
24/05/2020 04:30,2.62304,0.63172,2.698037991,0.14304,0.04172,0.149,2.48,0.59,2.549215566,2.49184,0.01512,2.491885872,0.05184,0.01512,0.054,2.44,0,2.44,3.52168,0.99424,3.659336443,0.39168,0.11424,0.408,3.13,0.88,3.251353564,2.29,0.28,2.307054399,0,0,0,2.29,0.28,2.307054399
24/05/2020 05:00,2.524,0.632,2.601922366,0.144,0.042,0.15,2.38,0.59,2.452039967,2.45552,0.01036,2.455541855,0.03552,0.01036,0.037,2.42,0,2.42,3.49888,0.99884,3.638659451,0.33888,0.09884,0.353,3.16,0.9,3.285665838,2.38,0.24,2.392070233,0,0,0,2.38,0.24,2.392070233
24/05/2020 05:30,2.46304,0.65172,2.547803956,0.14304,0.04172,0.149,2.32,0.61,2.398853893,2.39128,0.01204,2.39131031,0.04128,0.01204,0.043,2.35,0,2.35,3.37104,1.01072,3.519299021,0.31104,0.09072,0.324,3.06,0.92,3.195309062,2.31,0.27,2.325725693,0,0,0,2.31,0.27,2.325725693
24/05/2020 06:00,2.43304,0.65172,2.518813729,0.14304,0.04172,0.149,2.29,0.61,2.369852316,2.48456,0.01008,2.484580447,0.03456,0.01008,0.036,2.45,0,2.45,3.43832,1.01576,3.585221444,0.32832,0.09576,0.342,3.11,0.92,3.243223705,2.22,0.27,2.236358647,0,0,0,2.22,0.27,2.236358647
24/05/2020 06:30,2.43304,0.65172,2.518813729,0.14304,0.04172,0.149,2.29,0.61,2.369852316,2.57936,0.01148,2.579385547,0.03936,0.01148,0.041,2.54,0,2.54,3.57336,0.94848,3.697095617,0.30336,0.08848,0.316,3.27,0.86,3.381198013,2.22,0.24,2.232935288,0,0,0,2.22,0.24,2.232935288
24/05/2020 07:00,2.454,0.672,2.544346674,0.144,0.042,0.15,2.31,0.63,2.394368393,2.76856,0.01708,2.768612685,0.05856,0.01708,0.061,2.71,0,2.71,3.61032,0.92176,3.726130969,0.28032,0.08176,0.292,3.33,0.84,3.434312158,2.43,0.22,2.439938524,0,0,0,2.43,0.22,2.439938524
24/05/2020 07:30,2.564,0.672,2.650599932,0.144,0.042,0.15,2.42,0.63,2.500659913,2.848,0.014,2.84803441,0.048,0.014,0.05,2.8,0,2.8,3.73776,0.93268,3.852368336,0.31776,0.09268,0.331,3.42,0.84,3.521647342,2.4,0.24,2.411970149,0,0,0,2.4,0.24,2.411970149
24/05/2020 08:00,2.684,0.652,2.762057204,0.144,0.042,0.15,2.54,0.61,2.612221277,2.95648,0.01064,2.956499146,0.03648,0.01064,0.038,2.92,0,2.92,3.92112,0.95116,4.034834247,0.38112,0.11116,0.397,3.54,0.84,3.638296305,7.11136,1.56748,7.282062524,4.55136,1.32748,4.741,2.56,0.24,2.571225389
24/05/2020 08:30,2.894,0.632,2.96220526,0.144,0.042,0.15,2.75,0.59,2.812578888,3.12608,0.01344,3.126108891,0.04608,0.01344,0.048,3.08,0,3.08,4.04048,0.96264,4.153571283,0.42048,0.12264,0.438,3.62,0.84,3.716180835,7.09856,1.55208,7.266258074,4.49856,1.31208,4.686,2.6,0.24,2.611053427
24/05/2020 09:00,3.15304,0.62172,3.213751235,0.14304,0.04172,0.149,3.01,0.58,3.065371103,3.25352,0.02436,3.253611194,0.08352,0.02436,0.087,3.17,0,3.17,4.29488,0.92684,4.393748582,0.43488,0.12684,0.453,3.86,0.8,3.942029934,9.15616,2.09388,9.392528914,6.35616,1.85388,6.621,2.8,0.24,2.810266891
24/05/2020 09:30,3.40304,0.59172,3.454101012,0.14304,0.04172,0.149,3.26,0.55,3.306070175,3.45776,0.02268,3.45783438,0.07776,0.02268,0.081,3.38,0,3.38,4.47504,0.93272,4.571208768,0.45504,0.13272,0.474,4.02,0.8,4.098829101,5.80416,1.09288,5.906154417,2.92416,0.85288,3.046,2.88,0.24,2.889982699
24/05/2020 10:00,3.49208,0.55144,3.535351298,0.14208,0.04144,0.148,3.35,0.51,3.38859853,3.40176,0.02968,3.401889475,0.10176,0.02968,0.106,3.3,0,3.3,4.40128,0.95204,4.503070708,0.52128,0.15204,0.543,3.88,0.8,3.961615832,18.24416,4.73288,18.84806428,15.40416,4.49288,16.046,2.84,0.24,2.850122804
24/05/2020 10:30,3.61112,0.55116,3.652939228,0.14112,0.04116,0.147,3.47,0.51,3.507278147,3.55904,0.03472,3.55920935,0.11904,0.03472,0.124,3.44,0,3.44,4.47984,0.93912,4.577216709,0.57984,0.16912,0.604,3.9,0.77,3.975286153,23.00848,6.11664,23.807634,20.14848,5.87664,20.988,2.86,0.24,2.870052264
24/05/2020 11:00,3.81016,0.53088,3.846966701,0.14016,0.04088,0.146,3.67,0.49,3.702566677,3.816,0.028,3.816102724,0.096,0.028,0.1,3.72,0,3.72,4.70824,0.91532,4.796387662,0.49824,0.14532,0.519,4.21,0.77,4.279836445,13.86696,2.95828,14.17899856,10.89696,3.17828,11.351,2.97,-0.22,2.978137002
24/05/2020 11:30,3.9392,0.5306,3.974774585,0.1392,0.0406,0.145,3.8,0.49,3.831461862,3.94104,0.36072,3.957513765,0.07104,0.02072,0.074,3.87,0.34,3.884906691,4.68472,0.91096,4.772467873,0.41472,0.12096,0.432,4.27,0.79,4.342464738,12.078,2.419,12.31785878,9.048,2.639,9.425,3.03,-0.22,3.0379763
24/05/2020 12:00,4.0892,0.5306,4.12348069,0.1392,0.0406,0.145,3.95,0.49,3.980276372,4.02008,0.02044,4.020131963,0.07008,0.02044,0.073,3.95,0,3.95,4.91928,0.92104,5.004760774,0.44928,0.13104,0.468,4.47,0.79,4.53927307,11.4284,2.3062,11.65876859,8.3184,2.4262,8.665,3.11,-0.12,3.112314251
24/05/2020 12:30,4.0192,0.5306,4.054072644,0.1392,0.0406,0.145,3.88,0.49,3.910818329,4.0576,0.0168,4.057634779,0.0576,0.0168,0.06,4,0,4,4.7672,0.9146,4.854141428,0.4272,0.1246,0.445,4.34,0.79,4.411314997,19.21064,4.59352,19.75219267,16.16064,4.71352,16.834,3.05,-0.12,3.052359743
24/05/2020 13:00,3.9492,0.5306,3.984685308,0.1392,0.0406,0.145,3.81,0.49,3.84137996,4.01032,0.01176,4.010337243,0.04032,0.01176,0.042,3.97,0,3.97,4.83312,0.92216,4.920307714,0.45312,0.13216,0.472,4.38,0.79,4.450674106,21.1476,5.0368,21.73914304,18.0576,5.2668,18.81,3.09,-0.23,3.098548047
24/05/2020 13:30,3.94016,0.53088,3.975763373,0.14016,0.04088,0.146,3.8,0.49,3.831461862,3.988,0.234,3.994859197,0.048,0.014,0.05,3.94,0.22,3.946137352,4.71208,0.92144,4.8013279,0.38208,0.11144,0.398,4.33,0.81,4.405110668,13.5592,2.7856,13.84237956,10.3392,3.0156,10.77,3.22,-0.23,3.228203835
24/05/2020 14:00,3.87112,0.53116,3.907390561,0.14112,0.04116,0.147,3.73,0.49,3.762047315,3.73416,0.01288,3.734182213,0.04416,0.01288,0.046,3.69,0,3.69,4.57056,0.91808,4.661854738,0.37056,0.10808,0.386,4.2,0.81,4.277394066,23.34856,5.70208,24.03474507,20.33856,5.93208,21.186,3.01,-0.23,3.018774586
24/05/2020 14:30,3.80208,0.53144,3.839041651,0.14208,0.04144,0.148,3.66,0.49,3.692654871,3.58704,0.01372,3.587066239,0.04704,0.01372,0.049,3.54,0,3.54,4.43424,0.91332,4.527321261,0.35424,0.10332,0.369,4.08,0.81,4.159627387,22.43424,5.99332,23.22100362,19.79424,5.77332,20.619,2.64,0.22,2.649150807
24/05/2020 15:00,3.72112,0.56116,3.763194733,0.14112,0.04116,0.147,3.58,0.52,3.617568244,3.60896,0.01428,3.608988252,0.04896,0.01428,0.051,3.56,0,3.56,4.32408,0.94244,4.425591599,0.45408,0.13244,0.473,3.87,0.81,3.953858875,26.23656,6.63108,27.06156504,23.38656,6.82108,24.361,2.85,-0.19,2.856326312
24/05/2020 15:30,3.64208,0.56144,3.685099944,0.14208,0.04144,0.148,3.5,0.52,3.538417725,3.46088,0.01484,3.460911816,0.05088,0.01484,0.053,3.41,0,3.41,4.30616,0.91388,4.402066628,0.35616,0.10388,0.371,3.95,0.81,4.032195432,25.64536,6.38448,26.42813036,22.81536,6.65448,23.766,2.83,-0.27,2.842850682
24/05/2020 16:00,3.64112,0.56116,3.684108495,0.14112,0.04116,0.147,3.5,0.52,3.538417725,3.4332,0.0126,3.433223121,0.0432,0.0126,0.045,3.39,0,3.39,4.30712,0.88416,4.396933204,0.35712,0.10416,0.372,3.95,0.78,4.026276195,20.12824,4.77532,20.6869458,17.29824,5.04532,18.019,2.83,-0.27,2.842850682
24/05/2020 16:30,3.88112,0.56116,3.92147842,0.14112,0.04116,0.147,3.74,0.52,3.775976695,3.74128,0.23204,3.748468834,0.04128,0.01204,0.043,3.7,0.22,3.70653477,4.56424,0.88332,4.648929016,0.35424,0.10332,0.369,4.21,0.78,4.281646879,22.40728,5.80004,23.14576983,19.57728,5.71004,20.393,2.83,0.09,2.831430734
24/05/2020 17:00,3.92016,0.58088,3.962963033,0.14016,0.04088,0.146,3.78,0.54,3.818376618,3.96552,0.29036,3.976136039,0.03552,0.01036,0.037,3.93,0.28,3.939961929,4.72336,0.84848,4.798963221,0.30336,0.08848,0.316,4.42,0.76,4.484863432,26.23656,7.04108,27.16493858,23.38656,6.82108,24.361,2.85,0.22,2.858478616
24/05/2020 17:30,4.02016,0.58088,4.061909403,0.14016,0.04088,0.146,3.88,0.54,3.917397095,4.18208,0.00644,4.182084958,0.02208,0.00644,0.023,4.16,0,4.16,5.01008,0.81544,5.076006698,0.19008,0.05544,0.198,4.82,0.76,4.87954916,16.51776,4.16268,17.0342097,13.51776,3.94268,14.081,3,0.22,3.008055851
24/05/2020 18:00,4.01824,0.58032,4.059929063,0.13824,0.04032,0.144,3.88,0.54,3.917397095,4.38152,0.00336,4.381521288,0.01152,0.00336,0.012,4.37,0,4.37,5.05968,0.78324,5.119944004,0.07968,0.02324,0.083,4.98,0.76,5.037658186,6.8416,1.3288,6.969447611,3.8016,1.1088,3.96,3.04,0.22,3.047950131
24/05/2020 18:30,3.80536,0.57948,3.849228728,0.13536,0.03948,0.141,3.67,0.54,3.709514793,4.20056,0.00308,4.200561129,0.01056,0.00308,0.011,4.19,0,4.19,5.20216,0.78688,5.261335268,0.09216,0.02688,0.096,5.11,0.76,5.166207506,8.81968,1.90324,9.022697922,5.83968,1.70324,6.083,2.98,0.2,2.986703869
24/05/2020 19:00,3.8744,0.5792,3.917454275,0.1344,0.0392,0.14,3.74,0.54,3.778782873,3.9844,0.0042,3.984402214,0.0144,0.0042,0.015,3.97,0,3.97,5.0508,0.7894,5.112116294,0.1008,0.0294,0.105,4.95,0.76,5.008003594,6.69816,0.84988,6.751862217,3.66816,1.06988,3.821,3.03,-0.22,3.0379763
24/05/2020 19:30,3.79536,0.60948,3.843985354,0.13536,0.03948,0.141,3.66,0.57,3.704119329,3.91056,0.00308,3.910561213,0.01056,0.00308,0.011,3.9,0,3.9,4.80984,0.84912,4.884215966,0.09984,0.02912,0.104,4.71,0.82,4.780847205,9.0788,1.9984,9.296139629,6.2688,1.8284,6.53,2.81,0.17,2.815137652
24/05/2020 20:00,3.71632,0.62976,3.769301262,0.13632,0.03976,0.142,3.58,0.59,3.628291609,3.75,0,3.75,0,0,0,3.75,0,3.75,4.57112,0.85616,4.650607272,0.02112,0.00616,0.022,4.55,0.85,4.628714724,5.74088,1.08484,5.842480723,2.93088,0.85484,3.053,2.81,0.23,2.819397099
24/05/2020 20:30,3.56632,0.65976,3.62683355,0.13632,0.03976,0.142,3.43,0.62,3.485584599,3.58,0,3.58,0,0,0,3.58,0,3.58,4.49152,0.88336,4.577562321,0.01152,0.00336,0.012,4.48,0.88,4.565610583,3.512,0.511,3.54898084,0.792,0.231,0.825,2.72,0.28,2.734373786
24/05/2020 21:00,3.42632,0.67976,3.493099254,0.13632,0.03976,0.142,3.29,0.64,3.351671225,3.46,0,3.46,0,0,0,3.46,0,3.46,4.42,0.91,4.512704289,0,0,0,4.42,0.91,4.512704289,2.72,0.28,2.734373786,0,0,0,2.72,0.28,2.734373786
24/05/2020 21:30,3.42536,0.67948,3.49210312,0.13536,0.03948,0.141,3.29,0.64,3.351671225,3.44,0,3.44,0,0,0,3.44,0,3.44,4.42096,0.91028,4.513701031,0.00096,0.00028,0.001,4.42,0.91,4.512704289,2.75,0.28,2.764217792,0,0,0,2.75,0.28,2.764217792
24/05/2020 22:00,3.48536,0.64948,3.54535733,0.13536,0.03948,0.141,3.35,0.61,3.405084434,3.51192,0.00056,3.511920045,0.00192,0.00056,0.002,3.51,0,3.51,4.5744,0.8842,4.659071259,0.0144,0.0042,0.015,4.56,0.88,4.644136088,2.91,0.28,2.923439755,0,0,0,2.91,0.28,2.923439755
24/05/2020 22:30,3.42728,0.65004,3.488380742,0.13728,0.04004,0.143,3.29,0.61,3.346072324,3.39288,0.00084,3.392880104,0.00288,0.00084,0.003,3.39,0,3.39,4.49568,0.89624,4.584144937,0.05568,0.01624,0.058,4.44,0.88,4.526367197,2.98,0.22,2.98810977,0,0,0,2.98,0.22,2.98810977
24/05/2020 23:00,3.2392,0.6506,3.303891191,0.1392,0.0406,0.145,3.1,0.61,3.159446154,3.19096,0.00028,3.190960012,0.00096,0.00028,0.001,3.19,0,3.19,4.31184,0.91512,4.407880307,0.05184,0.01512,0.054,4.26,0.9,4.354032614,2.92,0.22,2.928275943,0,0,0,2.92,0.22,2.928275943
24/05/2020 23:30,3.09112,0.67116,3.163143784,0.14112,0.04116,0.147,2.95,0.63,3.016521175,3.01192,0.00056,3.011920052,0.00192,0.00056,0.002,3.01,0,3.01,4.1628,0.9154,4.262260081,0.0528,0.0154,0.055,4.11,0.9,4.207386362,2.81,0.22,2.818598943,0,0,0,2.81,0.22,2.818598943
25/05/2020 00:00,2.94304,0.67172,3.018723604,0.14304,0.04172,0.149,2.8,0.63,2.87,2.82096,0.00028,2.820960014,0.00096,0.00028,0.001,2.82,0,2.82,3.97376,0.93568,4.082433784,0.05376,0.01568,0.056,3.92,0.92,4.026512138,2.72,0.22,2.728882555,0,0,0,2.72,0.22,2.728882555
25/05/2020 00:30,2.81304,0.67172,2.892127556,0.14304,0.04172,0.149,2.67,0.63,2.743319158,2.62,0,2.62,0,0,0,2.62,0,2.62,3.74992,0.91456,3.859834193,0.04992,0.01456,0.052,3.7,0.9,3.807886553,2.59,0.22,2.599326836,0,0,0,2.59,0.22,2.599326836
25/05/2020 01:00,2.714,0.672,2.795957797,0.144,0.042,0.15,2.57,0.63,2.646091457,2.5,0,2.5,0,0,0,2.5,0,2.5,3.7432,0.9126,3.852841159,0.0432,0.0126,0.045,3.7,0.9,3.807886553,2.5,0.22,2.509661332,0,0,0,2.5,0.22,2.509661332
25/05/2020 01:30,2.65304,0.67172,2.736755195,0.14304,0.04172,0.149,2.51,0.63,2.587856256,2.53,0,2.53,0,0,0,2.53,0,2.53,3.60016,0.90588,3.712380719,0.02016,0.00588,0.021,3.58,0.9,3.6913954,2.5,0.22,2.509661332,0,0,0,2.5,0.22,2.509661332
25/05/2020 02:00,2.684,0.672,2.76684658,0.144,0.042,0.15,2.54,0.63,2.61696389,2.65,0,2.65,0,0,0,2.65,0,2.65,3.67824,0.90532,3.788014493,0.01824,0.00532,0.019,3.66,0.9,3.769031706,2.52,0.22,2.529584946,0,0,0,2.52,0.22,2.529584946
25/05/2020 02:30,2.68496,0.65228,2.76305617,0.14496,0.04228,0.151,2.54,0.61,2.612221277,2.68,0,2.68,0,0,0,2.68,0,2.68,3.66192,0.88056,3.766303758,0.00192,0.00056,0.002,3.66,0.88,3.764306045,2.5,0.22,2.509661332,0,0,0,2.5,0.22,2.509661332
25/05/2020 03:00,2.56592,0.65256,2.647598912,0.14592,0.04256,0.152,2.42,0.61,2.495696296,2.59,0,2.59,0,0,0,2.59,0,2.59,3.58192,0.90056,3.693393995,0.00192,0.00056,0.002,3.58,0.9,3.6913954,2.46,0.22,2.469817807,0,0,0,2.46,0.22,2.469817807
25/05/2020 03:30,2.53688,0.67284,2.624590216,0.14688,0.04284,0.153,2.39,0.63,2.471639132,2.56,0,2.56,0,0,0,2.56,0,2.56,3.53384,0.90112,3.646922319,0.00384,0.00112,0.004,3.53,0.9,3.642924649,2.42,0.22,2.429979424,0,0,0,2.42,0.22,2.429979424
25/05/2020 04:00,2.51688,0.67284,2.605263633,0.14688,0.04284,0.153,2.37,0.63,2.452305038,2.56,0,2.56,0,0,0,2.56,0,2.56,3.59824,0.90532,3.71038211,0.01824,0.00532,0.019,3.58,0.9,3.6913954,2.42,0.22,2.429979424,0,0,0,2.42,0.22,2.429979424
25/05/2020 04:30,2.564,0.672,2.650599932,0.144,0.042,0.15,2.42,0.63,2.500659913,2.47,0,2.47,0,0,0,2.47,0,2.47,3.58576,0.90168,3.697391188,0.00576,0.00168,0.006,3.58,0.9,3.6913954,2.44,0.24,2.451774867,0,0,0,2.44,0.24,2.451774867
25/05/2020 05:00,2.41592,0.67256,2.507789146,0.14592,0.04256,0.152,2.27,0.63,2.35580135,2.34,0,2.34,0,0,0,2.34,0,2.34,3.54672,0.93196,3.667120423,0.00672,0.00196,0.007,3.54,0.93,3.660122949,2.46,0.22,2.469817807,0,0,0,2.46,0.22,2.469817807
25/05/2020 05:30,2.41592,0.69256,2.513226771,0.14592,0.04256,0.152,2.27,0.65,2.361228494,2.34,0,2.34,0,0,0,2.34,0,2.34,3.43384,0.91112,3.552660524,0.00384,0.00112,0.004,3.43,0.91,3.54866172,2.35,0.22,2.360275408,0,0,0,2.35,0.22,2.360275408
25/05/2020 06:00,2.41592,0.69256,2.513226771,0.14592,0.04256,0.152,2.27,0.65,2.361228494,2.47,0,2.47,0,0,0,2.47,0,2.47,3.51576,0.91168,3.63204196,0.00576,0.00168,0.006,3.51,0.91,3.626044677,2.21,0.29,2.228945939,0,0,0,2.21,0.29,2.228945939
25/05/2020 06:30,2.51496,0.66228,2.600699637,0.14496,0.04228,0.151,2.37,0.62,2.44975509,2.64,0,2.64,0,0,0,2.64,0,2.64,3.63672,0.84196,3.732911598,0.00672,0.00196,0.007,3.63,0.84,3.725922705,2.31,0.27,2.325725693,0,0,0,2.31,0.27,2.325725693
25/05/2020 07:00,2.55592,0.66256,2.640400121,0.14592,0.04256,0.152,2.41,0.62,2.488473428,2.82,0,2.82,0,0,0,2.82,0,2.82,3.82208,0.79644,3.904178813,0.02208,0.00644,0.023,3.8,0.79,3.881249799,4.21744,0.72092,4.278612602,1.71744,0.50092,1.789,2.5,0.22,2.509661332
25/05/2020 07:30,2.70592,0.64256,2.781166374,0.14592,0.04256,0.152,2.56,0.6,2.629372549,2.99288,0.00084,2.992880118,0.00288,0.00084,0.003,2.99,0,2.99,4.05224,0.74232,4.119670861,0.04224,0.01232,0.044,4.01,0.73,4.075904808,8.50992,1.94956,8.730379293,5.92992,1.72956,6.177,2.58,0.22,2.589362856
25/05/2020 08:00,2.81592,0.62256,2.883918584,0.14592,0.04256,0.152,2.67,0.58,2.732270118,3.04672,0.00196,3.04672063,0.00672,0.00196,0.007,3.04,0,3.04,4.18048,0.74764,4.246808048,0.06048,0.01764,0.063,4.12,0.73,4.184172559,13.16104,3.20072,13.54465143,10.39104,3.03072,10.824,2.77,0.17,2.775211704
25/05/2020 08:30,3.08496,0.58228,3.139431191,0.14496,0.04228,0.151,2.94,0.54,2.98918049,3.19248,0.00364,3.192482075,0.01248,0.00364,0.013,3.18,0,3.18,4.48064,0.66352,4.529502578,0.08064,0.02352,0.084,4.4,0.64,4.446301834,15.93144,3.88292,16.3978001,13.14144,3.83292,13.689,2.79,0.05,2.790447993
25/05/2020 09:00,3.214,0.542,3.259380309,0.144,0.042,0.15,3.07,0.5,3.110450128,3.24632,0.00476,3.24632349,0.01632,0.00476,0.017,3.23,0,3.23,4.58656,0.62108,4.628420141,0.10656,0.03108,0.111,4.48,0.59,4.518683437,19.41984,4.82412,20.01005546,16.53984,4.82412,17.229,2.88,0,2.88
25/05/2020 09:30,3.39208,0.51144,3.43041945,0.14208,0.04144,0.148,3.25,0.47,3.283808764,3.42112,0.00616,3.421125546,0.02112,0.00616,0.022,3.4,0,3.4,4.74576,0.58668,4.781885758,0.12576,0.03668,0.131,4.62,0.55,4.652622916,22.2872,5.4346,22.94023019,19.3872,5.6546,20.195,2.9,-0.22,2.908332856
25/05/2020 10:00,3.52208,0.51144,3.559019303,0.14208,0.04144,0.148,3.38,0.47,3.412521062,3.45304,0.00672,3.453046539,0.02304,0.00672,0.024,3.43,0,3.43,4.70664,0.57152,4.741212419,0.17664,0.05152,0.184,4.53,0.52,4.5597478,25.58432,6.37876,26.36751807,22.62432,6.59876,23.567,2.96,-0.22,2.968164416
25/05/2020 10:30,3.58016,0.49088,3.613655877,0.14016,0.04088,0.146,3.44,0.45,3.469308288,3.4588,0.0084,3.4588102,0.0288,0.0084,0.03,3.43,0,3.43,4.71216,0.58188,4.747950737,0.21216,0.06188,0.221,4.5,0.52,4.529944812,28.094,7.102,28.97777148,25.104,7.322,26.15,2.99,-0.22,2.998082721
25/05/2020 11:00,3.64016,0.47088,3.67048945,0.14016,0.04088,0.146,3.5,0.43,3.526315357,3.46264,0.00952,3.462653087,0.03264,0.00952,0.034,3.43,0,3.43,4.57696,0.60328,4.616547368,0.21696,0.06328,0.226,4.36,0.54,4.393313101,30.38648,7.77064,31.36432707,27.39648,7.99064,28.538,2.99,-0.22,2.998082721
25/05/2020 11:30,3.69824,0.47032,3.728026287,0.13824,0.04032,0.144,3.56,0.43,3.585875068,3.37264,0.00952,3.372653436,0.03264,0.00952,0.034,3.34,0,3.34,4.6048,0.5814,4.64135853,0.2448,0.0714,0.255,4.36,0.51,4.389726643,32.5916,8.3788,33.65139938,29.4816,8.5988,30.71,3.11,-0.22,3.11777164
25/05/2020 12:00,3.64824,0.47032,3.678431187,0.13824,0.04032,0.144,3.51,0.43,3.536240942,3.45744,0.01092,3.457457245,0.03744,0.01092,0.039,3.42,0,3.42,4.57728,0.61504,4.618416006,0.25728,0.07504,0.268,4.32,0.54,4.353619184,33.24568,8.48624,34.3116818,30.05568,8.76624,31.308,3.19,-0.28,3.202264824
25/05/2020 12:30,3.57728,0.49004,3.610688494,0.13728,0.04004,0.143,3.44,0.45,3.469308288,3.41072,0.00896,3.410731769,0.03072,0.00896,0.032,3.38,0,3.38,4.608,0.634,4.651410539,0.288,0.084,0.3,4.32,0.55,4.354870836,34.0364,8.7052,35.13199442,30.8064,8.9852,32.09,3.23,-0.28,3.242113508
25/05/2020 13:00,3.59728,0.49004,3.630504455,0.13728,0.04004,0.143,3.46,0.45,3.489140295,3.32224,0.01232,3.322262843,0.04224,0.01232,0.044,3.28,0,3.28,4.57048,0.63764,4.614745085,0.30048,0.08764,0.313,4.27,0.55,4.305275833,34.47704,8.86872,35.59944496,31.36704,9.14872,32.674,3.11,-0.28,3.122579062
25/05/2020 13:30,3.50824,0.49032,3.542338437,0.13824,0.04032,0.144,3.37,0.45,3.399911764,3.27744,0.01092,3.277458192,0.03744,0.01092,0.039,3.24,0,3.24,4.46824,0.64532,4.514599273,0.25824,0.07532,0.269,4.21,0.57,4.248411468,34.91552,9.09036,36.07947036,31.95552,9.32036,33.287,2.96,-0.23,2.968922363
25/05/2020 14:00,3.39824,0.49032,3.433431054,0.13824,0.04032,0.144,3.26,0.45,3.290911728,3.17032,0.01176,3.170341811,0.04032,0.01176,0.042,3.13,0,3.13,4.24552,0.65036,4.29504461,0.27552,0.08036,0.287,3.97,0.57,4.01071066,34.48248,8.93864,35.62219409,31.57248,9.20864,32.888,2.91,-0.27,2.922498931
25/05/2020 14:30,3.29824,0.49032,3.334486587,0.13824,0.04032,0.144,3.16,0.45,3.191880324,3.08648,0.29064,3.100133933,0.03648,0.01064,0.038,3.05,0.28,3.062825493,4.34808,0.60944,4.39058274,0.23808,0.06944,0.248,4.11,0.54,4.145322665,33.44336,8.60348,34.5322776,30.42336,8.87348,31.691,3.02,-0.27,3.032045514
25/05/2020 15:00,3.27824,0.52032,3.319275584,0.13824,0.04032,0.144,3.14,0.48,3.176476035,3.0084,0.2312,3.017270952,0.0384,0.0112,0.04,2.97,0.22,2.978137002,4.20544,0.63992,4.253848046,0.20544,0.05992,0.214,4,0.58,4.041831268,31.25064,7.91352,32.23703304,28.16064,8.21352,29.334,3.09,-0.3,3.10452895
25/05/2020 15:30,3.29824,0.52032,3.339029799,0.13824,0.04032,0.144,3.16,0.48,3.1962478,3.06072,0.00896,3.060733115,0.03072,0.00896,0.032,3.03,0,3.03,4.28016,0.67588,4.333195518,0.26016,0.07588,0.271,4.02,0.6,4.064529493,30.85032,7.79676,31.82030343,27.76032,8.09676,28.917,3.09,-0.3,3.10452895
25/05/2020 16:00,3.37728,0.52004,3.417083815,0.13728,0.04004,0.143,3.24,0.48,3.275362575,3.2588,0.2884,3.271536642,0.0288,0.0084,0.03,3.23,0.28,3.242113508,4.29048,0.70764,4.348444894,0.30048,0.08764,0.313,3.99,0.62,4.037883109,22.96424,5.48332,23.60980976,19.79424,5.77332,20.619,3.17,-0.29,3.183237346
25/05/2020 16:30,3.55016,0.52088,3.588168335,0.14016,0.04088,0.146,3.41,0.48,3.443617284,3.35496,0.00728,3.354967899,0.02496,0.00728,0.026,3.33,0,3.33,4.32104,0.71572,4.379913447,0.19104,0.05572,0.199,4.13,0.66,4.182403615,26.4996,6.5878,27.30618811,23.4096,6.8278,24.385,3.09,-0.24,3.099306374
25/05/2020 17:00,3.69824,0.52032,3.734663573,0.13824,0.04032,0.144,3.56,0.48,3.592213802,3.64016,0.00588,3.640164749,0.02016,0.00588,0.021,3.62,0,3.62,4.51664,0.70152,4.570795029,0.17664,0.05152,0.184,4.34,0.65,4.388405177,23.30312,5.53716,23.95194236,20.01312,5.83716,20.847,3.29,-0.3,3.303649497
25/05/2020 17:30,3.92632,0.51976,3.96057309,0.13632,0.03976,0.142,3.79,0.48,3.820274859,4.02536,0.00448,4.025362493,0.01536,0.00448,0.016,4.01,0,4.01,4.7884,0.7162,4.841664693,0.1584,0.0462,0.165,4.63,0.67,4.67822616,14.80248,3.05864,15.11518087,11.41248,3.32864,11.888,3.39,-0.27,3.400735215
25/05/2020 18:00,3.9544,0.5192,3.988339003,0.1344,0.0392,0.14,3.82,0.48,3.850038961,4.24632,0.00476,4.246322668,0.01632,0.00476,0.017,4.23,0,4.23,4.92912,0.75516,4.986631187,0.18912,0.05516,0.197,4.74,0.7,4.791408979,13.79744,2.82592,14.0838622,10.47744,3.05592,10.914,3.32,-0.23,3.327957331
25/05/2020 18:30,3.95344,0.51892,3.987350724,0.13344,0.03892,0.139,3.82,0.48,3.850038961,4.18632,0.39476,4.204891271,0.01632,0.00476,0.017,4.17,0.39,4.188197703,4.9608,0.7844,5.022431682,0.2208,0.0644,0.23,4.74,0.72,4.7943717,12.138,2.859,12.47016139,9.048,2.639,9.425,3.09,0.22,3.097821815
25/05/2020 19:00,3.87536,0.53948,3.912729712,0.13536,0.03948,0.141,3.74,0.5,3.77327444,3.98016,0.00588,3.980164343,0.02016,0.00588,0.021,3.96,0,3.96,4.87792,0.78356,4.940452388,0.21792,0.06356,0.227,4.66,0.72,4.715294264,13.84072,2.92396,14.14620346,10.71072,3.12396,11.157,3.13,-0.2,3.136383267
25/05/2020 19:30,3.75536,0.53948,3.793911886,0.13536,0.03948,0.141,3.62,0.5,3.65436725,3.8292,0.2256,3.835839934,0.0192,0.0056,0.02,3.81,0.22,3.81634642,4.72944,0.84692,4.80467233,0.22944,0.06692,0.239,4.5,0.78,4.567099736,9.45616,1.65388,9.599702131,6.35616,1.85388,6.621,3.1,-0.2,3.106444913
25/05/2020 20:00,3.62632,0.57976,3.672372312,0.13632,0.03976,0.142,3.49,0.54,3.531529414,3.79344,0.00392,3.793442025,0.01344,0.00392,0.014,3.78,0,3.78,4.55512,0.86816,4.637113326,0.16512,0.04816,0.172,4.39,0.82,4.465926556,6.61176,0.78968,6.658750994,3.46176,1.00968,3.606,3.15,-0.22,3.157673194
25/05/2020 20:30,3.53728,0.61004,3.589498377,0.13728,0.04004,0.143,3.4,0.57,3.447448332,3.7548,0.0014,3.754800261,0.0048,0.0014,0.005,3.75,0,3.75,4.43584,0.86212,4.518841378,0.07584,0.02212,0.079,4.36,0.84,4.440180177,3.554,-0.058,3.554473238,0.384,0.112,0.4,3.17,-0.17,3.174555087
25/05/2020 21:00,3.47824,0.62032,3.533121906,0.13824,0.04032,0.144,3.34,0.58,3.389985251,3.65192,0.00056,3.651920043,0.00192,0.00056,0.002,3.65,0,3.65,4.41952,0.87736,4.50576493,0.05952,0.01736,0.062,4.36,0.86,4.444007201,3.24,-0.22,3.247460546,0,0,0,3.24,-0.22,3.247460546
25/05/2020 21:30,3.45728,0.64004,3.516025626,0.13728,0.04004,0.143,3.32,0.6,3.373781261,3.58,0,3.58,0,0,0,3.58,0,3.58,4.32704,0.90372,4.420405524,0.04704,0.01372,0.049,4.28,0.89,4.371555787,3.12,0,3.12,0,0,0,3.12,0,3.12
25/05/2020 22:00,3.48728,0.61004,3.540235953,0.13728,0.04004,0.143,3.35,0.57,3.398146554,3.66768,0.00224,3.667680684,0.00768,0.00224,0.008,3.66,0,3.66,4.51664,0.87652,4.600904715,0.05664,0.01652,0.059,4.46,0.86,4.542158077,3.09,0.22,3.097821815,0,0,0,3.09,0.22,3.097821815
25/05/2020 22:30,3.40824,0.61032,3.46245439,0.13824,0.04032,0.144,3.27,0.57,3.319307157,3.54,0,3.54,0,0,0,3.54,0,3.54,4.48224,0.87232,4.566335248,0.04224,0.01232,0.044,4.44,0.86,4.522521421,3.14,0.22,3.147697571,0,0,0,3.14,0.22,3.147697571
25/05/2020 23:00,3.23016,0.64088,3.293123259,0.14016,0.04088,0.146,3.09,0.6,3.147713456,3.37096,0.00028,3.370960012,0.00096,0.00028,0.001,3.37,0,3.37,4.29552,0.89036,4.386824934,0.03552,0.01036,0.037,4.26,0.88,4.349942528,3.02,0.22,3.028002642,0,0,0,3.02,0.22,3.028002642
25/05/2020 23:30,3.0692,0.6406,3.135340013,0.1392,0.0406,0.145,2.93,0.6,2.990802568,3.13288,0.00084,3.132880113,0.00288,0.00084,0.003,3.13,0,3.13,4.01088,0.89484,4.109488654,0.05088,0.01484,0.053,3.96,0.88,4.056599561,2.88,0.2,2.886936092,0,0,0,2.88,0.2,2.886936092
26/05/2020 00:00,2.88112,0.64116,2.951599329,0.14112,0.04116,0.147,2.74,0.6,2.804924241,2.88288,0.00084,2.882880122,0.00288,0.00084,0.003,2.88,0,2.88,3.81928,0.90604,3.925278105,0.08928,0.02604,0.093,3.73,0.88,3.832401336,2.79,0.2,2.797159273,0,0,0,2.79,0.2,2.797159273
26/05/2020 00:30,2.77304,0.64172,2.846323137,0.14304,0.04172,0.149,2.63,0.6,2.697572983,2.6948,0.0014,2.694800364,0.0048,0.0014,0.005,2.69,0,2.69,3.7328,0.8954,3.83868949,0.0528,0.0154,0.055,3.68,0.88,3.783754749,2.71,0.22,2.718915225,0,0,0,2.71,0.22,2.718915225
26/05/2020 01:00,2.67208,0.64144,2.747991412,0.14208,0.04144,0.148,2.53,0.6,2.600173071,2.59288,0.00084,2.592880136,0.00288,0.00084,0.003,2.59,0,2.59,3.56064,0.90352,3.673486845,0.08064,0.02352,0.084,3.48,0.88,3.589540361,2.63,0.22,2.63918548,0,0,0,2.63,0.22,2.63918548
26/05/2020 01:30,2.62208,0.64144,2.699397859,0.14208,0.04144,0.148,2.48,0.6,2.551548549,2.61,0,2.61,0,0,0,2.61,0,2.61,3.58784,0.84812,3.68671987,0.02784,0.00812,0.029,3.56,0.84,3.657758877,2.63,0.22,2.63918548,0,0,0,2.63,0.22,2.63918548
26/05/2020 02:00,2.62208,0.64144,2.699397859,0.14208,0.04144,0.148,2.48,0.6,2.551548549,2.7,0,2.7,0,0,0,2.7,0,2.7,3.52864,0.84252,3.627828579,0.00864,0.00252,0.009,3.52,0.84,3.618839593,2.63,0.22,2.63918548,0,0,0,2.63,0.22,2.63918548
26/05/2020 02:30,2.59304,0.64172,2.671265805,0.14304,0.04172,0.149,2.45,0.6,2.522399651,2.68,0,2.68,0,0,0,2.68,0,2.68,3.53344,0.84392,3.632822484,0.01344,0.00392,0.014,3.52,0.84,3.618839593,2.63,0.22,2.63918548,0,0,0,2.63,0.22,2.63918548
26/05/2020 03:00,2.51304,0.64172,2.593679741,0.14304,0.04172,0.149,2.37,0.6,2.444769928,2.65,0,2.65,0,0,0,2.65,0,2.65,3.55264,0.84952,3.65279827,0.03264,0.00952,0.034,3.52,0.84,3.618839593,2.56,0.22,2.569435736,0,0,0,2.56,0.22,2.569435736
26/05/2020 03:30,2.474,0.642,2.555942096,0.144,0.042,0.15,2.33,0.6,2.4060133,2.68,0,2.68,0,0,0,2.68,0,2.68,3.52192,0.87056,3.627918852,0.00192,0.00056,0.002,3.52,0.87,3.625920573,2.52,0.22,2.529584946,0,0,0,2.52,0.22,2.529584946
26/05/2020 04:00,2.494,0.622,2.570392966,0.144,0.042,0.15,2.35,0.58,2.420516474,2.64,0,2.64,0,0,0,2.64,0,2.64,3.47704,0.88372,3.587585288,0.04704,0.01372,0.049,3.43,0.87,3.538615548,2.44,0.22,2.449897957,0,0,0,2.44,0.22,2.449897957
26/05/2020 04:30,2.55496,0.62228,2.629648836,0.14496,0.04228,0.151,2.41,0.58,2.478810198,2.61,0,2.61,0,0,0,2.61,0,2.61,3.5096,0.8728,3.616499965,0.0096,0.0028,0.01,3.5,0.87,3.606508006,2.44,0.22,2.449897957,0,0,0,2.44,0.22,2.449897957
26/05/2020 05:00,2.40592,0.64256,2.490247859,0.14592,0.04256,0.152,2.26,0.6,2.338289973,2.51,0,2.51,0,0,0,2.51,0,2.51,3.45168,0.89924,3.566893242,0.03168,0.00924,0.033,3.42,0.89,3.533907186,2.52,0.22,2.529584946,0,0,0,2.52,0.22,2.529584946
26/05/2020 05:30,2.43496,0.64228,2.51824419,0.14496,0.04228,0.151,2.29,0.6,2.367298038,2.51,0,2.51,0,0,0,2.51,0,2.51,3.60632,0.89476,3.715661368,0.01632,0.00476,0.017,3.59,0.89,3.698675439,2.43,0.22,2.439938524,0,0,0,2.43,0.22,2.439938524
26/05/2020 06:00,2.43592,0.64256,2.519243855,0.14592,0.04256,0.152,2.29,0.6,2.367298038,2.61,0,2.61,0,0,0,2.61,0,2.61,3.80112,0.80616,3.885666893,0.02112,0.00616,0.022,3.78,0.8,3.863728769,2.4,0.22,2.41006224,0,0,0,2.4,0.22,2.41006224
26/05/2020 06:30,2.634,0.612,2.704163457,0.144,0.042,0.15,2.49,0.57,2.554407955,2.8,0,2.8,0,0,0,2.8,0,2.8,4.42648,0.51064,4.455836442,0.03648,0.01064,0.038,4.39,0.5,4.418382057,2.5,0.22,2.509661332,0,0,0,2.5,0.22,2.509661332
26/05/2020 07:00,2.76304,0.59172,2.825689757,0.14304,0.04172,0.149,2.62,0.55,2.677106647,3.04,0,3.04,0,0,0,3.04,0,3.04,5.03976,0.23868,5.045408705,0.02976,0.00868,0.031,5.01,0.23,5.015276662,2.76,0.2,2.767236889,0,0,0,2.76,0.2,2.767236889
26/05/2020 07:30,3.03112,0.54116,3.079048977,0.14112,0.04116,0.147,2.89,0.5,2.932933685,3.41192,0.00056,3.411920046,0.00192,0.00056,0.002,3.41,0,3.41,5.52152,0.23336,5.526449131,0.01152,0.00336,0.012,5.51,0.23,5.514798274,5.27032,0.44676,5.289221814,2.32032,0.67676,2.417,2.95,-0.23,2.958952517
26/05/2020 08:00,3.2892,0.5106,3.32859565,0.1392,0.0406,0.145,3.15,0.47,3.184870484,3.65672,0.00196,3.656720525,0.00672,0.00196,0.007,3.65,0,3.65,6.12304,-0.21328,6.126753398,0.02304,0.00672,0.024,6.1,-0.22,6.103965924,10.65912,1.90516,10.82804109,7.38912,2.15516,7.697,3.27,-0.25,3.279542651
26/05/2020 08:30,3.74728,0.45004,3.774207652,0.13728,0.04004,0.143,3.61,0.41,3.633207949,3.9096,0.0028,3.909601003,0.0096,0.0028,0.01,3.9,0,3.9,6.6192,-0.3644,6.629222881,0.0192,0.0056,0.02,6.6,-0.37,6.610363076,5.63168,0.44424,5.64917417,2.31168,0.67424,2.408,3.32,-0.23,3.327957331
26/05/2020 09:00,3.91536,0.40948,3.936714087,0.13536,0.03948,0.141,3.78,0.37,3.798065297,3.90768,0.00224,3.907680642,0.00768,0.00224,0.008,3.9,0,3.9,6.68072,-0.43104,6.694610907,0.03072,0.00896,0.032,6.65,-0.44,6.664540494,5.8788,0.4384,5.895123748,2.4288,0.7084,2.53,3.45,-0.27,3.460549089
26/05/2020 09:30,4.00536,0.40948,4.026236779,0.13536,0.03948,0.141,3.87,0.37,3.887647103,3.99248,0.00364,3.992481659,0.01248,0.00364,0.013,3.98,0,3.98,6.6972,-0.4204,6.710381807,0.0672,0.0196,0.07,6.63,-0.44,6.644584261,4.11672,-0.12304,4.118558291,0.60672,0.17696,0.632,3.51,-0.3,3.522797184
26/05/2020 10:00,4.0644,0.3792,4.082050955,0.1344,0.0392,0.14,3.93,0.34,3.944679962,4.07248,0.00364,4.072481627,0.01248,0.00364,0.013,4.06,0,4.06,6.85896,-0.42572,6.872159035,0.04896,0.01428,0.051,6.81,-0.44,6.824199587,4.216,-0.132,4.218065907,0.576,0.168,0.6,3.64,-0.3,3.652341715
26/05/2020 10:30,4.0344,0.3792,4.052181635,0.1344,0.0392,0.14,3.9,0.34,3.914792459,4.03536,0.00448,4.035362487,0.01536,0.00448,0.016,4.02,0,4.02,6.74448,-0.41536,6.757257905,0.08448,0.02464,0.088,6.66,-0.44,6.674518709,7.88992,0.88956,7.939908979,4.24992,1.23956,4.427,3.64,-0.35,3.656788208
26/05/2020 11:00,4.09248,0.37864,4.109958735,0.13248,0.03864,0.138,3.96,0.34,3.974569159,4.0344,0.0042,4.034402186,0.0144,0.0042,0.015,4.02,0,4.02,6.69008,-0.39956,6.702001089,0.07008,0.02044,0.073,6.62,-0.42,6.633309883,6.33472,0.40596,6.347714628,2.69472,0.78596,2.807,3.64,-0.38,3.659781414
26/05/2020 11:30,4.19248,0.37864,4.209543538,0.13248,0.03864,0.138,4.06,0.34,4.07421158,4.10536,0.00448,4.105362444,0.01536,0.00448,0.016,4.09,0,4.09,6.66896,-0.40572,6.68129001,0.04896,0.01428,0.051,6.62,-0.42,6.633309883,5.18952,0.05736,5.189836992,1.49952,0.43736,1.562,3.69,-0.38,3.709514793
26/05/2020 12:00,4.29248,0.35864,4.307436268,0.13248,0.03864,0.138,4.16,0.32,4.172289539,4.19344,0.00392,4.193441832,0.01344,0.00392,0.014,4.18,0,4.18,6.82472,-0.40404,6.836669613,0.05472,0.01596,0.057,6.77,-0.42,6.783015554,4.27912,-0.32484,4.291432045,0.42912,0.12516,0.447,3.85,-0.45,3.876209489
26/05/2020 12:30,4.16248,0.35864,4.177901674,0.13248,0.03864,0.138,4.03,0.32,4.042684751,4.23056,0.00308,4.230561121,0.01056,0.00308,0.011,4.22,0,4.22,6.582,-0.329,6.590217371,0.072,0.021,0.075,6.51,-0.35,6.519401813,8.65,0.95,8.702011262,4.8,1.4,5,3.85,-0.45,3.876209489
26/05/2020 13:00,4.16248,0.35864,4.177901674,0.13248,0.03864,0.138,4.03,0.32,4.042684751,4.1544,0.0042,4.154402123,0.0144,0.0042,0.015,4.14,0,4.14,6.70392,-0.27844,6.709699859,0.07392,0.02156,0.077,6.63,-0.3,6.63678386,11.97064,1.91852,12.12340468,8.12064,2.36852,8.459,3.85,-0.45,3.876209489
26/05/2020 13:30,4.13344,0.37892,4.150771808,0.13344,0.03892,0.139,4,0.34,4.014423994,4.0388,0.0084,4.038808735,0.0288,0.0084,0.03,4.01,0,4.01,6.37024,-0.22368,6.374165859,0.09024,0.02632,0.094,6.28,-0.25,6.284974145,4.94832,-0.08924,4.94912463,1.16832,0.34076,1.217,3.78,-0.43,3.804379056
26/05/2020 14:00,4.1144,0.3792,4.131837364,0.1344,0.0392,0.14,3.98,0.34,3.994496214,4.11536,0.00448,4.115362438,0.01536,0.00448,0.016,4.1,0,4.1,6.23424,-0.18668,6.237034375,0.11424,0.03332,0.119,6.12,-0.22,6.123952972,6.004,0.242,6.008875103,2.304,0.672,2.4,3.7,-0.43,3.724902683
26/05/2020 14:30,3.9344,0.3792,3.952631528,0.1344,0.0392,0.14,3.8,0.34,3.815180205,4.01056,0.00308,4.010561183,0.01056,0.00308,0.011,4,0,4,6.15808,-0.18556,6.160875084,0.11808,0.03444,0.123,6.04,-0.22,6.044005295,4.852,-0.094,4.852910467,1.152,0.336,1.2,3.7,-0.43,3.724902683
26/05/2020 15:00,3.98536,0.37948,4.003385992,0.13536,0.03948,0.141,3.85,0.34,3.864983829,3.9548,0.0014,3.954800248,0.0048,0.0014,0.005,3.95,0,3.95,6.2424,-0.2018,6.245660974,0.0624,0.0182,0.065,6.18,-0.22,6.183914618,6.146,0.398,6.158873274,2.496,0.728,2.6,3.65,-0.33,3.664887447
26/05/2020 15:30,4.08536,0.41948,4.106839393,0.13536,0.03948,0.141,3.95,0.38,3.968236384,4.10096,0.00028,4.10096001,0.00096,0.00028,0.001,4.1,0,4.1,6.24072,-0.21104,6.244287309,0.03072,0.00896,0.032,6.21,-0.22,6.213895718,3.73,-0.36,3.747332385,0,0,0,3.73,-0.36,3.747332385
26/05/2020 16:00,4.08536,0.41948,4.106839393,0.13536,0.03948,0.141,3.95,0.38,3.968236384,4.23192,0.00056,4.231920037,0.00192,0.00056,0.002,4.23,0,4.23,6.11936,-0.20852,6.122911677,0.03936,0.01148,0.041,6.08,-0.22,6.083978961,3.95,-0.44,3.974430777,0,0,0,3.95,-0.44,3.974430777
26/05/2020 16:30,4.17632,0.45976,4.201550666,0.13632,0.03976,0.142,4.04,0.42,4.061773012,4.31288,0.00084,4.312880082,0.00288,0.00084,0.003,4.31,0,4.31,5.86648,0.26064,5.872267092,0.03648,0.01064,0.038,5.83,0.25,5.835357744,3.81,-0.28,3.820274859,0,0,0,3.81,-0.28,3.820274859
26/05/2020 17:00,4.24632,0.48976,4.27447054,0.13632,0.03976,0.142,4.11,0.45,4.134561645,4.36768,0.00224,4.367680574,0.00768,0.00224,0.008,4.36,0,4.36,5.78088,0.32484,5.789999534,0.05088,0.01484,0.053,5.73,0.31,5.738379562,3.81,-0.28,3.820274859,0,0,0,3.81,-0.28,3.820274859
26/05/2020 17:30,4.32536,0.48948,4.35296793,0.13536,0.03948,0.141,4.19,0.45,4.214095395,4.6748,0.0014,4.67480021,0.0048,0.0014,0.005,4.67,0,4.67,5.56936,0.45148,5.587629641,0.03936,0.01148,0.041,5.53,0.44,5.547476904,4.002,-0.224,4.008263963,0.192,0.056,0.2,3.81,-0.28,3.820274859
26/05/2020 18:00,4.24536,0.48948,4.273484784,0.13536,0.03948,0.141,4.11,0.45,4.134561645,4.61384,0.00112,4.613840136,0.00384,0.00112,0.004,4.61,0,4.61,5.69224,0.40232,5.706440011,0.04224,0.01232,0.044,5.65,0.39,5.663444182,8.49152,1.12336,8.565503464,4.81152,1.40336,5.012,3.68,-0.28,3.690636801
26/05/2020 18:30,4.18536,0.48948,4.213885262,0.13536,0.03948,0.141,4.05,0.45,4.074923312,4.46576,0.00168,4.465760316,0.00576,0.00168,0.006,4.46,0,4.46,5.57704,0.45372,5.595465754,0.04704,0.01372,0.049,5.53,0.44,5.547476904,11.02072,1.89896,11.1831265,7.47072,2.17896,7.782,3.55,-0.28,3.561025133
26/05/2020 19:00,4.12632,0.50976,4.1576883,0.13632,0.03976,0.142,3.99,0.47,4.01758634,4.33576,0.00168,4.335760325,0.00576,0.00168,0.006,4.33,0,4.33,5.43704,0.49372,5.459410536,0.04704,0.01372,0.049,5.39,0.48,5.411330705,7.60024,0.94132,7.658311263,4.05024,1.18132,4.219,3.55,-0.24,3.558103427
26/05/2020 19:30,4.07632,0.50976,4.108070107,0.13632,0.03976,0.142,3.94,0.47,3.967933971,4.20192,0.00056,4.201920037,0.00192,0.00056,0.002,4.2,0,4.2,5.19456,0.58008,5.226848611,0.03456,0.01008,0.036,5.16,0.57,5.191387098,7.32984,0.92912,7.388492295,3.93984,1.14912,4.104,3.39,-0.22,3.397131143
26/05/2020 20:00,3.89728,0.55004,3.935903378,0.13728,0.04004,0.143,3.76,0.51,3.794430128,4.02384,0.00112,4.023840156,0.00384,0.00112,0.004,4.02,0,4.02,4.94688,0.61784,4.98531323,0.02688,0.00784,0.028,4.92,0.61,4.957670824,6.19864,0.55752,6.223661816,2.76864,0.80752,2.884,3.43,-0.25,3.439098719
26/05/2020 20:30,3.68824,0.58032,3.73361562,0.13824,0.04032,0.144,3.55,0.54,3.590835557,3.83288,0.00084,3.832880092,0.00288,0.00084,0.003,3.83,0,3.83,4.78976,0.67868,4.837603477,0.02976,0.00868,0.031,4.76,0.67,4.806922092,3.29,-0.22,3.297347419,0,0,0,3.29,-0.22,3.297347419
26/05/2020 21:00,3.68728,0.60004,3.735783961,0.13728,0.04004,0.143,3.55,0.56,3.593897606,3.71248,0.00364,3.712481784,0.01248,0.00364,0.013,3.7,0,3.7,4.78688,0.67784,4.834634133,0.02688,0.00784,0.028,4.76,0.67,4.806922092,3.29,-0.22,3.297347419,0,0,0,3.29,-0.22,3.297347419
26/05/2020 21:30,3.55728,0.62004,3.61091271,0.13728,0.04004,0.143,3.42,0.58,3.468832657,3.63384,0.00112,3.633840173,0.00384,0.00112,0.004,3.63,0,3.63,4.74072,0.72896,4.796437094,0.03072,0.00896,0.032,4.71,0.72,4.764714052,3.21,-0.16,3.213985065,0,0,0,3.21,-0.16,3.213985065
26/05/2020 22:00,3.53536,0.57948,3.582536448,0.13536,0.03948,0.141,3.4,0.54,3.442615285,3.7,0,3.7,0,0,0,3.7,0,3.7,4.69264,0.75952,4.753708111,0.03264,0.00952,0.034,4.66,0.75,4.71996822,3.21,0.23,3.218229327,0,0,0,3.21,0.23,3.218229327
