Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
26/05/2020 22:30,3.46728,0.58004,3.515462558,0.13728,0.04004,0.143,3.33,0.54,3.373499667,3.61,0,3.61,0,0,0,3.61,0,3.61,4.59568,0.79624,4.664147596,0.05568,0.01624,0.058,4.54,0.78,4.606517123,3.24,-0.02,3.240061728,0,0,0,3.24,-0.02,3.240061728
26/05/2020 23:00,3.28824,0.61032,3.344400215,0.13824,0.04032,0.144,3.15,0.57,3.201156041,3.38,0,3.38,0,0,0,3.38,0,3.38,4.4188,0.7884,4.488581959,0.0288,0.0084,0.03,4.39,0.78,4.458755432,3.13,-0.22,3.137722104,0,0,0,3.13,-0.22,3.137722104
26/05/2020 23:30,3.05112,0.61116,3.111727784,0.14112,0.04116,0.147,2.91,0.57,2.96529931,3.13,0,3.13,0,0,0,3.13,0,3.13,4.19864,0.81252,4.276536753,0.00864,0.00252,0.009,4.19,0.81,4.267575424,2.98,-0.22,2.98810977,0,0,0,2.98,-0.22,2.98810977
27/05/2020 00:00,2.89112,0.61116,2.955011235,0.14112,0.04116,0.147,2.75,0.57,2.808451531,2.88,0,2.88,0,0,0,2.88,0,2.88,3.97632,0.81476,4.058935156,0.01632,0.00476,0.017,3.96,0.81,4.041992083,2.86,-0.22,2.868449058,0,0,0,2.86,-0.22,2.868449058
27/05/2020 00:30,2.77112,0.63116,2.842088844,0.14112,0.04116,0.147,2.63,0.59,2.695366394,2.73,0,2.73,0,0,0,2.73,0,2.73,3.81192,0.80056,3.895077714,0.00192,0.00056,0.002,3.81,0.8,3.893083611,2.78,0.15,2.784043821,0,0,0,2.78,0.15,2.784043821
27/05/2020 01:00,2.63304,0.63172,2.707761031,0.14304,0.04172,0.149,2.49,0.59,2.558945095,2.59,0,2.59,0,0,0,2.59,0,2.59,3.6844,0.8142,3.773291004,0.0144,0.0042,0.015,3.67,0.81,3.758324095,2.7,0.22,2.708948135,0,0,0,2.7,0.22,2.708948135
27/05/2020 01:30,2.604,0.632,2.679596985,0.144,0.042,0.15,2.46,0.59,2.529762835,2.61,0,2.61,0,0,0,2.61,0,2.61,3.62248,0.81364,3.712730989,0.01248,0.00364,0.013,3.61,0.81,3.699756749,2.69,0.22,2.698981289,0,0,0,2.69,0.22,2.698981289
27/05/2020 02:00,2.624,0.632,2.699036865,0.144,0.042,0.15,2.48,0.59,2.549215566,2.75,0,2.75,0,0,0,2.75,0,2.75,3.70208,0.81644,3.791038196,0.02208,0.00644,0.023,3.68,0.81,3.768089702,2.71,0.05,2.710461215,0,0,0,2.71,0.05,2.710461215
27/05/2020 02:30,2.564,0.612,2.636027314,0.144,0.042,0.15,2.42,0.57,2.486222034,2.78,0,2.78,0,0,0,2.78,0,2.78,3.61768,0.79224,3.703410968,0.00768,0.00224,0.008,3.61,0.79,3.69542961,2.66,0.21,2.668276597,0,0,0,2.66,0.21,2.668276597
27/05/2020 03:00,2.49496,0.61228,2.568990502,0.14496,0.04228,0.151,2.35,0.57,2.418139781,2.72,0,2.72,0,0,0,2.72,0,2.72,3.64288,0.79084,3.727734245,0.00288,0.00084,0.003,3.64,0.79,3.724741602,2.62,0.21,2.628402557,0,0,0,2.62,0.21,2.628402557
27/05/2020 03:30,2.464,0.612,2.538865889,0.144,0.042,0.15,2.32,0.57,2.388995605,2.68,0,2.68,0,0,0,2.68,0,2.68,3.54,0.88,3.647739026,0,0,0,3.54,0.88,3.647739026,2.57,0.21,2.578565493,0,0,0,2.57,0.21,2.578565493
27/05/2020 04:00,2.46496,0.63228,2.54476046,0.14496,0.04228,0.151,2.32,0.59,2.393846277,2.68,0,2.68,0,0,0,2.68,0,2.68,3.54096,0.88028,3.64873822,0.00096,0.00028,0.001,3.54,0.88,3.647739026,2.57,0.21,2.578565493,0,0,0,2.57,0.21,2.578565493
27/05/2020 04:30,2.50496,0.63228,2.583525227,0.14496,0.04228,0.151,2.36,0.59,2.432632319,2.64,0,2.64,0,0,0,2.64,0,2.64,3.59728,0.88504,3.704553846,0.01728,0.00504,0.018,3.58,0.88,3.686570222,2.57,0.21,2.578565493,0,0,0,2.57,0.21,2.578565493
27/05/2020 05:00,2.35496,0.66228,2.446313839,0.14496,0.04228,0.151,2.21,0.62,2.295321328,2.48,0,2.48,0,0,0,2.48,0,2.48,3.58576,0.88168,3.692564746,0.00576,0.00168,0.006,3.58,0.88,3.686570222,2.47,0.21,2.478911051,0,0,0,2.47,0.21,2.478911051
27/05/2020 05:30,2.38592,0.66256,2.476206777,0.14592,0.04256,0.152,2.24,0.62,2.324220299,2.52,0,2.52,0,0,0,2.52,0,2.52,3.66096,0.88028,3.765304901,0.00096,0.00028,0.001,3.66,0.88,3.764306045,2.31,0.24,2.322434068,0,0,0,2.31,0.24,2.322434068
27/05/2020 06:00,2.42496,0.66228,2.513771231,0.14496,0.04228,0.151,2.28,0.62,2.362794955,2.64,0,2.64,0,0,0,2.64,0,2.64,3.96096,0.79028,4.039027928,0.00096,0.00028,0.001,3.96,0.79,4.038031699,2.28,0.27,2.295931184,0,0,0,2.28,0.27,2.295931184
27/05/2020 06:30,2.64304,0.62172,2.715178852,0.14304,0.04172,0.149,2.5,0.58,2.566398254,2.83,0,2.83,0,0,0,2.83,0,2.83,4.6148,0.4014,4.632224196,0.0048,0.0014,0.005,4.61,0.4,4.627321039,2.88912,0.36516,2.912105115,0.42912,0.12516,0.447,2.46,0.24,2.471679591
27/05/2020 07:00,2.78208,0.60144,2.846348398,0.14208,0.04144,0.148,2.64,0.56,2.698740447,3.22,0,3.22,0,0,0,3.22,0,3.22,5.2596,0.2428,5.265201231,0.0096,0.0028,0.01,5.25,0.24,5.255482851,5.2188,0.8084,5.281040049,2.4288,0.7084,2.53,2.79,0.1,2.791791539
27/05/2020 07:30,3.02112,0.55116,3.070984109,0.14112,0.04116,0.147,2.88,0.51,2.924807686,3.45096,0.00028,3.450960011,0.00096,0.00028,0.001,3.45,0,3.45,5.76824,-0.22468,5.772614122,0.01824,0.00532,0.019,5.75,-0.23,5.754598161,6.0788,0.9284,6.149287438,3.1488,0.9184,3.28,2.93,0.01,2.930017065
27/05/2020 08:00,3.25824,0.51032,3.297962159,0.13824,0.04032,0.144,3.12,0.47,3.155202054,3.7148,0.0014,3.714800264,0.0048,0.0014,0.005,3.71,0,3.71,6.22688,-0.29216,6.233730183,0.02688,0.00784,0.028,6.2,-0.3,6.207253821,7.4088,1.0034,7.476438256,4.2288,1.2334,4.405,3.18,-0.23,3.188306761
27/05/2020 08:30,5.04536,0.43948,5.064464453,0.13536,0.03948,0.141,4.91,0.4,4.926266335,2.47672,0.00196,2.476720776,0.00672,0.00196,0.007,2.47,0,2.47,6.73264,-0.46048,6.748368929,0.03264,0.00952,0.034,6.7,-0.47,6.716464844,3.442,-0.174,3.446395218,0.192,0.056,0.2,3.25,-0.23,3.258128297
27/05/2020 09:00,5.68536,0.46948,5.704711193,0.13536,0.03948,0.141,5.55,0.43,5.566632734,2.12536,0.00448,2.125364722,0.01536,0.00448,0.016,2.11,0,2.11,6.8336,-0.5602,6.85652339,0.0336,0.0098,0.035,6.8,-0.57,6.823847888,3.55,-0.27,3.5602528,0,0,0,3.55,-0.27,3.5602528
27/05/2020 09:30,5.6844,0.4692,5.70373141,0.1344,0.0392,0.14,5.55,0.43,5.566632734,2.2692,0.0056,2.26920691,0.0192,0.0056,0.02,2.25,0,2.25,6.91472,-0.53404,6.935311918,0.05472,0.01596,0.057,6.86,-0.55,6.882012787,3.55,-0.27,3.5602528,0,0,0,3.55,-0.27,3.5602528
27/05/2020 10:00,5.77344,0.43892,5.790100189,0.13344,0.03892,0.139,5.64,0.4,5.654166605,2.33824,0.00532,2.338246052,0.01824,0.00532,0.019,2.32,0,2.32,6.80952,-0.50264,6.828045811,0.05952,0.01736,0.062,6.75,-0.52,6.77,3.57,-0.29,3.581759344,0,0,0,3.57,-0.29,3.581759344
27/05/2020 10:30,5.77344,0.39892,5.787205422,0.13344,0.03892,0.139,5.64,0.36,5.651477683,2.28728,0.00504,2.287285553,0.01728,0.00504,0.018,2.27,0,2.27,6.78544,-0.49508,6.803477067,0.08544,0.02492,0.089,6.7,-0.52,6.720148808,3.66,-0.36,3.677662301,0,0,0,3.66,-0.36,3.677662301
27/05/2020 11:00,5.71344,0.45892,5.731841257,0.13344,0.03892,0.139,5.58,0.42,5.595784127,2.39824,0.00532,2.398245901,0.01824,0.00532,0.019,2.38,0,2.38,6.7708,-0.5406,6.792347238,0.1008,0.0294,0.105,6.67,-0.57,6.694311018,4.10912,-0.30484,4.120411945,0.42912,0.12516,0.447,3.68,-0.43,3.705037112
27/05/2020 11:30,5.68344,0.45892,5.701938074,0.13344,0.03892,0.139,5.55,0.42,5.565869204,2.36016,0.00588,2.360167325,0.02016,0.00588,0.021,2.34,0,2.34,6.74712,-0.53584,6.768364116,0.11712,0.03416,0.122,6.63,-0.57,6.654457153,8.02312,0.82216,8.06513494,4.29312,1.25216,4.472,3.73,-0.43,3.754703717
27/05/2020 12:00,5.70344,0.40892,5.718080395,0.13344,0.03892,0.139,5.57,0.37,5.582275522,2.34208,0.00644,2.342088854,0.02208,0.00644,0.023,2.32,0,2.32,6.85808,-0.53556,6.878959645,0.11808,0.03444,0.123,6.74,-0.57,6.764059432,6.66592,0.41756,6.678985387,2.90592,0.84756,3.027,3.76,-0.43,3.784507894
27/05/2020 12:30,5.70344,0.03892,5.703572793,0.13344,0.03892,0.139,5.57,0,5.57,2.39688,0.00784,2.396892822,0.02688,0.00784,0.028,2.37,0,2.37,6.54136,-0.39752,6.553427561,0.11136,0.03248,0.116,6.43,-0.43,6.444361877,3.972,-0.374,3.989568899,0.192,0.056,0.2,3.78,-0.43,3.804379056
27/05/2020 13:00,5.5744,0.4692,5.594111547,0.1344,0.0392,0.14,5.44,0.43,5.456968023,2.35304,0.00672,2.353049596,0.02304,0.00672,0.024,2.33,0,2.33,6.49736,-0.24452,6.501959474,0.08736,0.02548,0.091,6.41,-0.27,6.415683907,7.36656,0.61608,7.392277105,3.58656,1.04608,3.736,3.78,-0.43,3.804379056
27/05/2020 13:30,5.47536,0.48948,5.497195449,0.13536,0.03948,0.141,5.34,0.45,5.358927131,2.29208,0.00644,2.292089047,0.02208,0.00644,0.023,2.27,0,2.27,6.24312,-0.22284,6.247095725,0.09312,0.02716,0.097,6.15,-0.25,6.155079203,10.21408,1.45244,10.3168315,6.45408,1.88244,6.723,3.76,-0.43,3.784507894
27/05/2020 14:00,5.38536,0.48948,5.407558876,0.13536,0.03948,0.141,5.25,0.45,5.269250421,2.29592,0.00756,2.295932447,0.02592,0.00756,0.027,2.27,0,2.27,6.13016,-0.20912,6.13372585,0.14016,0.04088,0.146,5.99,-0.25,5.995214758,9.74536,1.35948,9.839726998,6.13536,1.78948,6.391,3.61,-0.43,3.63551922
27/05/2020 14:30,5.29536,-0.39052,5.309740427,0.13536,0.03948,0.141,5.16,-0.43,5.177885669,2.2788,0.0084,2.278815482,0.0288,0.0084,0.03,2.25,0,2.25,6.0956,-0.2492,6.100691764,0.1056,0.0308,0.11,5.99,-0.28,5.996540669,7.894,0.802,7.934635467,4.224,1.232,4.4,3.67,-0.43,3.69510487
27/05/2020 15:00,5.26536,0.46948,5.286248897,0.13536,0.03948,0.141,5.13,0.43,5.147989899,2.24072,0.00896,2.240737914,0.03072,0.00896,0.032,2.21,0,2.21,5.95968,-0.20676,5.963265498,0.07968,0.02324,0.083,5.88,-0.23,5.88449658,4.912,-0.144,4.914110296,1.152,0.336,1.2,3.76,-0.48,3.790514477
27/05/2020 15:30,5.37536,0.46948,5.39582307,0.13536,0.03948,0.141,5.24,0.43,5.257613527,2.23592,0.00756,2.235932781,0.02592,0.00756,0.027,2.21,0,2.21,5.94816,-0.21012,5.951870109,0.06816,0.01988,0.071,5.88,-0.23,5.88449658,3.68,-0.45,3.707411496,0,0,0,3.68,-0.45,3.707411496
27/05/2020 16:00,5.44536,0.46948,5.465560996,0.13536,0.03948,0.141,5.31,0.43,5.327382096,2.23016,0.00588,2.230167752,0.02016,0.00588,0.021,2.21,0,2.21,5.73832,-0.20424,5.741953535,0.08832,0.02576,0.092,5.65,-0.23,5.654679478,3.68,-0.45,3.707411496,0,0,0,3.68,-0.45,3.707411496
27/05/2020 16:30,5.59536,0.51948,5.619422835,0.13536,0.03948,0.141,5.46,0.48,5.481058292,2.29632,0.00476,2.296324933,0.01632,0.00476,0.017,2.28,0,2.28,5.52928,0.24604,5.534751395,0.08928,0.02604,0.093,5.44,0.22,5.444446712,3.59,-0.33,3.605135226,0,0,0,3.59,-0.33,3.605135226
27/05/2020 17:00,5.83536,0.53948,5.860244449,0.13536,0.03948,0.141,5.7,0.5,5.7218878,2.39248,0.00364,2.392482769,0.01248,0.00364,0.013,2.38,0,2.38,5.552,0.321,5.561271887,0.072,0.021,0.075,5.48,0.3,5.488205536,3.7,-0.35,3.716517187,0,0,0,3.7,-0.35,3.716517187
27/05/2020 17:30,6.04536,0.59948,6.075010601,0.13536,0.03948,0.141,5.91,0.56,5.936472016,2.4496,0.0028,2.4496016,0.0096,0.0028,0.01,2.44,0,2.44,5.43392,0.49156,5.456108302,0.07392,0.02156,0.077,5.36,0.47,5.380566885,12.11536,2.15448,12.30543506,8.41536,2.45448,8.766,3.7,-0.3,3.712142239
27/05/2020 18:00,6.15632,0.62976,6.188446784,0.13632,0.03976,0.142,6.02,0.59,6.048842865,2.4148,0.0014,2.414800406,0.0048,0.0014,0.005,2.41,0,2.41,5.51184,0.48512,5.533147531,0.05184,0.01512,0.054,5.46,0.47,5.480191602,13.79952,2.67736,14.05684918,10.13952,2.95736,10.562,3.66,-0.28,3.670694757
27/05/2020 18:30,6.17536,0.62948,6.207359841,0.13536,0.03948,0.141,6.04,0.59,6.068747812,2.34672,0.00196,2.346720819,0.00672,0.00196,0.007,2.34,0,2.34,5.37664,0.52652,5.402358837,0.05664,0.01652,0.059,5.32,0.51,5.344389582,12.82616,2.41388,13.05132932,9.23616,2.69388,9.621,3.59,-0.28,3.600902665
27/05/2020 19:00,6.02632,0.66976,6.063424049,0.13632,0.03976,0.142,5.89,0.63,5.92359688,2.32288,0.00084,2.322880152,0.00288,0.00084,0.003,2.32,0,2.32,5.3332,0.5726,5.363850576,0.0432,0.0126,0.045,5.29,0.56,5.319558252,8.88856,1.30708,8.984150322,5.33856,1.55708,5.561,3.55,-0.25,3.55879193
27/05/2020 19:30,5.64632,0.74976,5.695881811,0.13632,0.03976,0.142,5.51,0.71,5.555555778,2.21288,0.00084,2.212880159,0.00288,0.00084,0.003,2.21,0,2.21,5.04496,0.63728,5.085051347,0.02496,0.00728,0.026,5.02,0.63,5.059377432,7.72264,1.03952,7.792289163,4.35264,1.26952,4.534,3.37,-0.23,3.377839546
27/05/2020 20:00,5.58632,0.74976,5.636409424,0.13632,0.03976,0.142,5.45,0.71,5.496053129,2.14768,0.00224,2.147681168,0.00768,0.00224,0.008,2.14,0,2.14,4.94112,0.77616,5.001708828,0.26112,0.07616,0.272,4.68,0.7,4.732060862,5.62064,0.36852,5.632708141,2.12064,0.61852,2.209,3.5,-0.25,3.508917212
27/05/2020 20:30,5.53632,0.76976,5.589576871,0.13632,0.03976,0.142,5.4,0.73,5.449119195,2.11824,0.00532,2.118246681,0.01824,0.00532,0.019,2.1,0,2.1,4.77008,0.81544,4.839277384,0.19008,0.05544,0.198,4.58,0.76,4.642628566,3.41,-0.22,3.417089405,0,0,0,3.41,-0.22,3.417089405
27/05/2020 21:00,5.31536,0.83948,5.381243221,0.13536,0.03948,0.141,5.18,0.8,5.241412023,2.01248,0.00364,2.012483292,0.01248,0.00364,0.013,2,0,2,4.64672,0.82696,4.719731942,0.12672,0.03696,0.132,4.52,0.79,4.588518279,3.41,-0.22,3.417089405,0,0,0,3.41,-0.22,3.417089405
27/05/2020 21:30,5.20536,0.85948,5.275839137,0.13536,0.03948,0.141,5.07,0.82,5.135883566,2.01824,0.00532,2.018247012,0.01824,0.00532,0.019,2,0,2,4.5552,0.8736,4.638213449,0.1152,0.0336,0.12,4.44,0.84,4.518760892,3.38,-0.22,3.387152196,0,0,0,3.38,-0.22,3.387152196
27/05/2020 22:00,5.2644,0.8192,5.327757127,0.1344,0.0392,0.14,5.13,0.78,5.188959433,2.03632,0.00476,2.036325563,0.01632,0.00476,0.017,2.02,0,2.02,4.7028,0.8904,4.78634934,0.1728,0.0504,0.18,4.53,0.84,4.607222591,3.24,0.22,3.247460546,0,0,0,3.24,0.22,3.247460546
27/05/2020 22:30,5.11632,0.84976,5.186407466,0.13632,0.03976,0.142,4.98,0.81,5.045443489,1.94632,0.00476,1.946325821,0.01632,0.00476,0.017,1.93,0,1.93,4.6132,0.9176,4.703573535,0.1632,0.0476,0.17,4.45,0.87,4.534247457,3.21,0.22,3.217530109,0,0,0,3.21,0.22,3.217530109
27/05/2020 23:00,4.80824,0.85032,4.882849168,0.13824,0.04032,0.144,4.67,0.81,4.73972573,1.86728,0.00504,1.867286802,0.01728,0.00504,0.018,1.85,0,1.85,4.38432,0.92376,4.480579695,0.18432,0.05376,0.192,4.2,0.87,4.289160757,3.12,0.21,3.127059321,0,0,0,3.12,0.21,3.127059321
27/05/2020 23:30,4.52016,0.85088,4.599548152,0.14016,0.04088,0.146,4.38,0.81,4.454267617,1.76728,0.00504,1.767287187,0.01728,0.00504,0.018,1.75,0,1.75,4.1132,0.9176,4.214309433,0.1632,0.0476,0.17,3.95,0.87,4.044675512,3,-0.06,3.00059994,0,0,0,3,-0.06,3.00059994
28/05/2020 00:00,4.22112,0.88116,4.312110504,0.14112,0.04116,0.147,4.08,0.84,4.16557319,1.61344,0.00392,1.613444762,0.01344,0.00392,0.014,1.6,0,1.6,3.9236,0.9348,4.033421376,0.1536,0.0448,0.16,3.77,0.89,3.87362879,2.98,-0.22,2.98810977,0,0,0,2.98,-0.22,2.98810977
28/05/2020 00:30,3.99112,0.88116,4.087234004,0.14112,0.04116,0.147,3.85,0.84,3.940571025,1.54576,0.00168,1.545760913,0.00576,0.00168,0.006,1.54,0,1.54,3.75032,0.93676,3.865542575,0.16032,0.04676,0.167,3.59,0.89,3.698675439,2.92,-0.22,2.928275943,0,0,0,2.92,-0.22,2.928275943
28/05/2020 01:00,3.84112,0.88116,3.940894036,0.14112,0.04116,0.147,3.7,0.84,3.794153397,1.4996,0.0028,1.499602614,0.0096,0.0028,0.01,1.49,0,1.49,3.6624,0.9432,3.781904282,0.1824,0.0532,0.19,3.48,0.89,3.592005011,2.75,0.22,2.758785965,0,0,0,2.75,0.22,2.758785965
28/05/2020 01:30,3.79112,0.88116,3.892175972,0.14112,0.04116,0.147,3.65,0.84,3.745410525,1.45288,0.00084,1.452880243,0.00288,0.00084,0.003,1.45,0,1.45,3.5648,0.9264,3.683207298,0.1248,0.0364,0.13,3.44,0.89,3.553266103,2.7,0.22,2.708948135,0,0,0,2.7,0.22,2.708948135
28/05/2020 02:00,3.82112,0.88116,3.921402938,0.14112,0.04116,0.147,3.68,0.84,3.774652302,1.51,0,1.51,0,0,0,1.51,0,1.51,3.58408,0.90744,3.697171459,0.09408,0.02744,0.098,3.49,0.88,3.59923603,2.75,-0.24,2.760452861,0,0,0,2.75,-0.24,2.760452861
28/05/2020 02:30,3.75112,0.88116,3.853225169,0.14112,0.04116,0.147,3.61,0.84,3.706440341,1.51192,0.00056,1.511920104,0.00192,0.00056,0.002,1.51,0,1.51,3.56296,0.90128,3.675185655,0.07296,0.02128,0.076,3.49,0.88,3.59923603,2.72,0.14,2.723600558,0,0,0,2.72,0.14,2.723600558
28/05/2020 03:00,3.69208,0.88144,3.795838669,0.14208,0.04144,0.148,3.55,0.84,3.648026864,1.51288,0.00084,1.512880233,0.00288,0.00084,0.003,1.51,0,1.51,3.51544,0.90492,3.630041129,0.08544,0.02492,0.089,3.43,0.88,3.541087404,2.72,0.22,2.728882555,0,0,0,2.72,0.22,2.728882555
28/05/2020 03:30,3.65304,0.88172,3.757942442,0.14304,0.04172,0.149,3.51,0.84,3.609113465,1.47096,0.00028,1.470960027,0.00096,0.00028,0.001,1.47,0,1.47,3.54512,0.89316,3.655900792,0.04512,0.01316,0.047,3.5,0.88,3.60893336,2.69,0,2.69,0,0,0,2.69,0,2.69
28/05/2020 04:00,3.69304,0.88172,3.796837447,0.14304,0.04172,0.149,3.55,0.84,3.648026864,1.47,0,1.47,0,0,0,1.47,0,1.47,3.49552,0.89036,3.607131963,0.03552,0.01036,0.037,3.46,0.88,3.570154058,2.69,0.22,2.698981289,0,0,0,2.69,0.22,2.698981289
28/05/2020 04:30,3.69208,0.88144,3.795838669,0.14208,0.04144,0.148,3.55,0.84,3.648026864,1.45,0,1.45,0,0,0,1.45,0,1.45,3.48304,0.88672,3.594139675,0.02304,0.00672,0.024,3.46,0.88,3.570154058,2.66,0.22,2.669082239,0,0,0,2.66,0.22,2.669082239
28/05/2020 05:00,3.52208,0.91144,3.638099834,0.14208,0.04144,0.148,3.38,0.87,3.490171916,1.36,0,1.36,0,0,0,1.36,0,1.36,3.49936,0.91148,3.616118942,0.03936,0.01148,0.041,3.46,0.9,3.575136361,2.6,0.22,2.609291091,0,0,0,2.6,0.22,2.609291091
28/05/2020 05:30,3.60208,0.91144,3.71560267,0.14208,0.04144,0.148,3.46,0.87,3.567702342,1.36,0,1.36,0,0,0,1.36,0,1.36,3.46624,0.93932,3.591259083,0.06624,0.01932,0.069,3.4,0.92,3.522271994,2.4,0.22,2.41006224,0,0,0,2.4,0.22,2.41006224
28/05/2020 06:00,3.74208,0.84144,3.835516132,0.14208,0.04144,0.148,3.6,0.8,3.687817783,1.36288,0.00084,1.362880259,0.00288,0.00084,0.003,1.36,0,1.36,3.80136,0.87248,3.900199892,0.11136,0.03248,0.116,3.69,0.84,3.784402198,2.38,0.22,2.390146439,0,0,0,2.38,0.22,2.390146439
28/05/2020 06:30,4.00016,0.78088,4.075666031,0.14016,0.04088,0.146,3.86,0.74,3.93029261,1.47192,0.00056,1.471920107,0.00192,0.00056,0.002,1.47,0,1.47,4.27536,0.57948,4.31445248,0.13536,0.03948,0.141,4.14,0.54,4.175068862,2.62,0.22,2.629220417,0,0,0,2.62,0.22,2.629220417
28/05/2020 07:00,4.32016,0.70088,4.376644285,0.14016,0.04088,0.146,4.18,0.66,4.231784494,1.67768,0.00224,1.677681495,0.00768,0.00224,0.008,1.67,0,1.67,4.85424,0.38332,4.869351107,0.11424,0.03332,0.119,4.74,0.35,4.752904375,5.01656,0.66608,5.060586606,2.14656,0.62608,2.236,2.87,0.04,2.870278732
28/05/2020 07:30,4.7292,0.5906,4.76593548,0.1392,0.0406,0.145,4.59,0.55,4.622834628,1.83864,0.00252,1.838641727,0.00864,0.00252,0.009,1.83,0,1.83,5.30936,0.28148,5.316816209,0.03936,0.01148,0.041,5.27,0.27,5.276911976,6.24336,0.74348,6.287472195,3.30336,0.96348,3.441,2.94,-0.22,2.948219802
28/05/2020 08:00,5.11824,0.54032,5.146681105,0.13824,0.04032,0.144,4.98,0.5,5.005037462,1.97248,0.00364,1.972483359,0.01248,0.00364,0.013,1.96,0,1.96,5.88896,-0.20572,5.89255213,0.04896,0.01428,0.051,5.84,-0.22,5.844142367,7.3388,0.9784,7.403732302,4.1088,1.1984,4.28,3.23,-0.22,3.237483591
28/05/2020 08:30,5.57632,0.51976,5.600490621,0.13632,0.03976,0.142,5.44,0.48,5.461135413,2.0792,0.0056,2.079207541,0.0192,0.0056,0.02,2.06,0,2.06,6.45088,-0.30516,6.45809379,0.05088,0.01484,0.053,6.4,-0.32,6.407995006,5.9012,0.5416,5.92600135,2.6112,0.7616,2.72,3.29,-0.22,3.297347419
28/05/2020 09:00,5.67536,0.49948,5.69729685,0.13536,0.03948,0.141,5.54,0.46,5.55906467,2.0992,0.0056,2.099207469,0.0192,0.0056,0.02,2.08,0,2.08,6.752,-0.419,6.764988174,0.072,0.021,0.075,6.68,-0.44,6.694475334,3.51,-0.27,3.520369299,0,0,0,3.51,-0.27,3.520369299
28/05/2020 09:30,5.67536,0.46948,5.694745174,0.13536,0.03948,0.141,5.54,0.43,5.556662667,2.29016,0.00588,2.290167548,0.02016,0.00588,0.021,2.27,0,2.27,6.76544,-0.47508,6.782099926,0.08544,0.02492,0.089,6.68,-0.5,6.698686438,5.38112,0.26116,5.387453666,1.82112,0.53116,1.897,3.56,-0.27,3.570224083
28/05/2020 10:00,5.67536,0.46948,5.694745174,0.13536,0.03948,0.141,5.54,0.43,5.556662667,2.3244,0.0042,2.324403795,0.0144,0.0042,0.015,2.31,0,2.31,6.75696,-0.52172,6.777071654,0.09696,0.02828,0.101,6.66,-0.55,6.682671621,9.158,1.294,9.24896751,5.568,1.624,5.8,3.59,-0.33,3.605135226
28/05/2020 10:30,5.66536,0.48948,5.686465915,0.13536,0.03948,0.141,5.53,0.45,5.548279012,2.38016,0.00588,2.380167263,0.02016,0.00588,0.021,2.36,0,2.36,6.72024,-0.56368,6.743838729,0.09024,0.02632,0.094,6.63,-0.59,6.656200117,5.73656,0.27608,5.743199526,2.14656,0.62608,2.236,3.59,-0.35,3.607020931
28/05/2020 11:00,5.69536,0.48948,5.71635515,0.13536,0.03948,0.141,5.56,0.45,5.578180707,2.35016,0.00588,2.350167356,0.02016,0.00588,0.021,2.33,0,2.33,6.81696,-0.60172,6.84346481,0.09696,0.02828,0.101,6.72,-0.63,6.749466646,3.54,-0.35,3.557260182,0,0,0,3.54,-0.35,3.557260182
28/05/2020 11:30,5.69536,0.44948,5.713069035,0.13536,0.03948,0.141,5.56,0.41,5.575096412,2.3892,0.0056,2.389206563,0.0192,0.0056,0.02,2.37,0,2.37,6.69232,-0.61724,6.720724083,0.11232,0.03276,0.117,6.58,-0.65,6.612026921,3.54,-0.35,3.557260182,0,0,0,3.54,-0.35,3.557260182
28/05/2020 12:00,5.65536,0.44948,5.673193898,0.13536,0.03948,0.141,5.52,0.41,5.535205507,2.49304,0.00672,2.493049057,0.02304,0.00672,0.024,2.47,0,2.47,6.65272,-0.51004,6.672242816,0.10272,0.02996,0.107,6.55,-0.54,6.572221847,6.17568,0.36124,6.186236158,2.57568,0.75124,2.683,3.6,-0.39,3.62106338
28/05/2020 12:30,5.3744,0.4492,5.393139716,0.1344,0.0392,0.14,5.24,0.41,5.256015601,2.83304,0.22672,2.842097395,0.02304,0.00672,0.024,2.81,0.22,2.818598943,6.47248,-0.42136,6.486180818,0.13248,0.03864,0.138,6.34,-0.46,6.356665793,7.90336,0.81348,7.945114788,4.26336,1.24348,4.441,3.64,-0.43,3.665310355
28/05/2020 13:00,4.12536,0.33948,4.139304507,0.13536,0.03948,0.141,3.99,0.3,4.001262301,3.99688,0.00784,3.996887689,0.02688,0.00784,0.028,3.97,0,3.97,6.53672,-0.34304,6.545714995,0.12672,0.03696,0.132,6.41,-0.38,6.421253772,8.5276,0.9868,8.584505577,4.8576,1.4168,5.06,3.67,-0.43,3.69510487
28/05/2020 13:30,4.05536,0.33948,4.069544373,0.13536,0.03948,0.141,3.92,0.3,3.931462832,3.87592,0.00756,3.875927373,0.02592,0.00756,0.027,3.85,0,3.85,6.23672,-0.30304,6.244077962,0.12672,0.03696,0.132,6.11,-0.34,6.11945259,10.23736,1.48548,10.344573,6.56736,1.91548,6.841,3.67,-0.43,3.69510487
28/05/2020 14:00,3.97536,0.33948,3.989828793,0.13536,0.03948,0.141,3.84,0.3,3.851700923,3.83592,0.00756,3.83592745,0.02592,0.00756,0.027,3.81,0,3.81,6.17864,-0.27248,6.184645309,0.12864,0.03752,0.134,6.05,-0.31,6.057936943,10.22376,1.49068,10.33186311,6.65376,1.94068,6.931,3.57,-0.45,3.598249574
28/05/2020 14:30,3.8444,0.3892,3.864050724,0.1344,0.0392,0.14,3.71,0.35,3.726472863,3.774,0.007,3.774006492,0.024,0.007,0.025,3.75,0,3.75,6.00904,-0.21528,6.012895076,0.11904,0.03472,0.124,5.89,-0.25,5.895303215,3.994,-0.338,4.008276438,0.384,0.112,0.4,3.61,-0.45,3.637938977
28/05/2020 15:00,3.84536,0.38948,3.865034049,0.13536,0.03948,0.141,3.71,0.35,3.726472863,3.77976,0.00868,3.779769967,0.02976,0.00868,0.031,3.75,0,3.75,6.11424,-0.29668,6.121433639,0.11424,0.03332,0.119,6,-0.33,6.009068147,3.61,-0.45,3.637938977,0,0,0,3.61,-0.45,3.637938977
28/05/2020 15:30,3.91536,0.38948,3.934684053,0.13536,0.03948,0.141,3.78,0.35,3.796169122,3.86304,0.00672,3.863045845,0.02304,0.00672,0.024,3.84,0,3.84,5.99424,-0.23668,5.998910784,0.11424,0.03332,0.119,5.88,-0.27,5.886195715,3.55,-0.45,3.578407467,0,0,0,3.55,-0.45,3.578407467
28/05/2020 16:00,3.94632,0.40976,3.967536364,0.13632,0.03976,0.142,3.81,0.37,3.827923719,3.88112,0.00616,3.881124888,0.02112,0.00616,0.022,3.86,0,3.86,5.79176,-0.21032,5.795577486,0.10176,0.02968,0.106,5.69,-0.24,5.695059262,3.55,-0.45,3.578407467,0,0,0,3.55,-0.45,3.578407467
28/05/2020 16:30,4.08632,0.40976,4.106813168,0.13632,0.03976,0.142,3.95,0.37,3.967291267,4.06728,0.00504,4.067283123,0.01728,0.00504,0.018,4.05,0,4.05,5.72656,-0.20892,5.730369709,0.10656,0.03108,0.111,5.62,-0.24,5.625122221,3.52,-0.31,3.533624202,0,0,0,3.52,-0.31,3.533624202
28/05/2020 17:00,4.08632,0.42976,4.108856873,0.13632,0.03976,0.142,3.95,0.39,3.96920647,4.20344,0.00392,4.203441828,0.01344,0.00392,0.014,4.19,0,4.19,5.716,0.318,5.724838862,0.096,0.028,0.1,5.62,0.29,5.627477232,3.65,-0.34,3.665801413,0,0,0,3.65,-0.34,3.665801413
28/05/2020 17:30,4.15632,0.45976,4.181671341,0.13632,0.03976,0.142,4.02,0.42,4.04188075,4.4196,0.0028,4.419600887,0.0096,0.0028,0.01,4.41,0,4.41,5.4472,0.3996,5.46183742,0.0672,0.0196,0.07,5.38,0.38,5.393403378,5.69096,0.28528,5.698105861,2.04096,0.59528,2.126,3.65,-0.31,3.663140729
28/05/2020 18:00,4.23536,0.43948,4.258100163,0.13536,0.03948,0.141,4.1,0.4,4.119465985,4.53864,0.00252,4.5386407,0.00864,0.00252,0.009,4.53,0,4.53,5.61392,0.40156,5.628263338,0.07392,0.02156,0.077,5.54,0.38,5.553017198,9.722,1.461,9.831164987,6.072,1.771,6.325,3.65,-0.31,3.663140729
28/05/2020 18:30,4.13536,0.46948,4.161924291,0.13536,0.03948,0.141,4,0.43,4.02304611,4.4848,0.0014,4.484800219,0.0048,0.0014,0.005,4.48,0,4.48,5.48144,0.47792,5.502235182,0.06144,0.01792,0.064,5.42,0.46,5.43948527,11.98208,2.17644,12.17814157,8.42208,2.45644,8.773,3.56,-0.28,3.570994259
28/05/2020 19:00,4.01632,0.46976,4.043698901,0.13632,0.03976,0.142,3.88,0.43,3.903754603,4.3548,0.0014,4.354800225,0.0048,0.0014,0.005,4.35,0,4.35,5.392,0.511,5.416159617,0.072,0.021,0.075,5.32,0.49,5.342518133,11.50272,2.05996,11.68571789,8.02272,2.33996,8.357,3.48,-0.28,3.491246196
28/05/2020 19:30,3.84536,0.51948,3.880290324,0.13536,0.03948,0.141,3.71,0.48,3.740922346,4.0948,0.0014,4.094800239,0.0048,0.0014,0.005,4.09,0,4.09,5.11952,0.57736,5.151973369,0.05952,0.01736,0.062,5.06,0.56,5.090893831,9.11288,1.44084,9.22608269,5.76288,1.68084,6.003,3.35,-0.24,3.358586012
28/05/2020 20:00,3.72632,0.55976,3.768128448,0.13632,0.03976,0.142,3.59,0.52,3.627464679,3.95576,0.00168,3.955760357,0.00576,0.00168,0.006,3.95,0,3.95,4.92936,0.68148,4.976244066,0.03936,0.01148,0.041,4.89,0.67,4.935686376,6.37416,0.57288,6.399852123,2.92416,0.85288,3.046,3.45,-0.28,3.46134367
28/05/2020 20:30,3.63728,0.59004,3.684827404,0.13728,0.04004,0.143,3.5,0.55,3.542950748,3.83576,0.00168,3.835760368,0.00576,0.00168,0.006,3.83,0,3.83,4.75168,0.72924,4.807312534,0.03168,0.00924,0.033,4.72,0.72,4.77459946,3.34,-0.24,3.348611653,0,0,0,3.34,-0.24,3.348611653
28/05/2020 21:00,3.61632,0.58976,3.664094322,0.13632,0.03976,0.142,3.48,0.55,3.523194573,3.64,0,3.64,0,0,0,3.64,0,3.64,4.75552,0.77036,4.817512325,0.03552,0.01036,0.037,4.72,0.76,4.780794913,3.34,-0.24,3.348611653,0,0,0,3.34,-0.24,3.348611653
28/05/2020 21:30,3.54536,0.58948,3.594031747,0.13536,0.03948,0.141,3.41,0.55,3.454070063,3.64096,0.00028,3.640960011,0.00096,0.00028,0.001,3.64,0,3.64,4.66416,0.81288,4.734465376,0.04416,0.01288,0.046,4.62,0.8,4.688752499,3.17,-0.24,3.179072192,0,0,0,3.17,-0.24,3.179072192
28/05/2020 22:00,3.58536,0.55948,3.628749674,0.13536,0.03948,0.141,3.45,0.52,3.488968329,3.67,0,3.67,0,0,0,3.67,0,3.67,4.76008,0.82044,4.830267425,0.07008,0.02044,0.073,4.69,0.8,4.757741061,3.19,0.22,3.197577208,0,0,0,3.19,0.22,3.197577208
28/05/2020 22:30,3.47632,0.55976,3.521098124,0.13632,0.03976,0.142,3.34,0.52,3.380236678,3.55,0,3.55,0,0,0,3.55,0,3.55,4.62376,0.83568,4.698671897,0.05376,0.01568,0.056,4.57,0.82,4.642983954,3.24,-0.23,3.248153322,0,0,0,3.24,-0.23,3.248153322
28/05/2020 23:00,3.28824,0.56032,3.33563799,0.13824,0.04032,0.144,3.15,0.52,3.192632143,3.31,0,3.31,0,0,0,3.31,0,3.31,4.43648,0.85064,4.517293792,0.03648,0.01064,0.038,4.4,0.84,4.479464254,3.28,-0.23,3.288054136,0,0,0,3.28,-0.23,3.288054136
28/05/2020 23:30,3.1192,0.5806,3.172775599,0.1392,0.0406,0.145,2.98,0.54,3.028530997,3.03,0,3.03,0,0,0,3.03,0,3.03,4.23952,0.87736,4.329352192,0.05952,0.01736,0.062,4.18,0.86,4.267551991,3.02,-0.2,3.026615271,0,0,0,3.02,-0.2,3.026615271
29/05/2020 00:00,2.95112,0.58116,3.007799229,0.14112,0.04116,0.147,2.81,0.54,2.861415734,2.8,0,2.8,0,0,0,2.8,0,2.8,3.98816,0.87988,4.084067703,0.06816,0.01988,0.071,3.92,0.86,4.013228127,2.92,-0.22,2.928275943,0,0,0,2.92,-0.22,2.928275943
29/05/2020 00:30,2.80112,0.58116,2.860772658,0.14112,0.04116,0.147,2.66,0.54,2.714258646,2.63096,0.00028,2.630960015,0.00096,0.00028,0.001,2.63,0,2.63,3.75256,0.90408,3.859930984,0.08256,0.02408,0.086,3.67,0.88,3.774029677,2.79,0.21,2.797892064,0,0,0,2.79,0.21,2.797892064
29/05/2020 01:00,2.71208,0.58144,2.773706978,0.14208,0.04144,0.148,2.57,0.54,2.626118809,2.52096,0.00028,2.520960016,0.00096,0.00028,0.001,2.52,0,2.52,3.73352,0.89436,3.839147223,0.08352,0.02436,0.087,3.65,0.87,3.752252657,2.75,0.21,2.758006526,0,0,0,2.75,0.21,2.758006526
29/05/2020 01:30,2.64112,0.58116,2.70430431,0.14112,0.04116,0.147,2.5,0.54,2.557655176,2.52096,0.00028,2.520960016,0.00096,0.00028,0.001,2.52,0,2.52,3.59008,0.89044,3.698858986,0.07008,0.02044,0.073,3.52,0.87,3.625920573,2.73,0.21,2.73806501,0,0,0,2.73,0.21,2.73806501
29/05/2020 02:00,2.64304,0.58172,2.706299799,0.14304,0.04172,0.149,2.5,0.54,2.557655176,2.6,0,2.6,0,0,0,2.6,0,2.6,3.608,0.884,3.714716678,0.048,0.014,0.05,3.56,0.87,3.664764658,2.75,-0.22,2.758785965,0,0,0,2.75,-0.22,2.758785965
29/05/2020 02:30,2.59304,0.58172,2.657490282,0.14304,0.04172,0.149,2.45,0.54,2.508804496,2.57,0,2.57,0,0,0,2.57,0,2.57,3.62632,0.87476,3.730335347,0.01632,0.00476,0.017,3.61,0.87,3.713354279,2.69,-0.22,2.698981289,0,0,0,2.69,-0.22,2.698981289
29/05/2020 03:00,2.52304,0.58172,2.589233284,0.14304,0.04172,0.149,2.38,0.54,2.440491754,2.53,0,2.53,0,0,0,2.53,0,2.53,3.58,0.89,3.688970046,0,0,0,3.58,0.89,3.688970046,2.69,-0.22,2.698981289,0,0,0,2.69,-0.22,2.698981289
29/05/2020 03:30,2.52304,0.58172,2.589233284,0.14304,0.04172,0.149,2.38,0.54,2.440491754,2.48,0,2.48,0,0,0,2.48,0,2.48,3.55,0.89,3.659863385,0,0,0,3.55,0.89,3.659863385,2.64,0,2.64,0,0,0,2.64,0,2.64
29/05/2020 04:00,2.52304,0.58172,2.589233284,0.14304,0.04172,0.149,2.38,0.54,2.440491754,2.48,0,2.48,0,0,0,2.48,0,2.48,3.53112,0.89616,3.643063436,0.02112,0.00616,0.022,3.51,0.89,3.621077188,2.6,0,2.6,0,0,0,2.6,0,2.6
29/05/2020 04:30,2.56304,0.58172,2.628226056,0.14304,0.04172,0.149,2.42,0.54,2.479516082,2.46,0,2.46,0,0,0,2.46,0,2.46,3.56376,0.90568,3.677042507,0.05376,0.01568,0.056,3.51,0.89,3.621077188,2.6,-0.22,2.609291091,0,0,0,2.6,-0.22,2.609291091
29/05/2020 05:00,2.41304,0.61172,2.489370081,0.14304,0.04172,0.149,2.27,0.57,2.340470038,2.36,0,2.36,0,0,0,2.36,0,2.36,3.48856,0.92708,3.609643777,0.05856,0.01708,0.061,3.43,0.91,3.54866172,2.58,-0.22,2.589362856,0,0,0,2.58,-0.22,2.589362856
29/05/2020 05:30,2.46304,0.63172,2.54276153,0.14304,0.04172,0.149,2.32,0.59,2.393846277,2.36,0,2.36,0,0,0,2.36,0,2.36,3.55776,0.89268,3.66804223,0.07776,0.02268,0.081,3.48,0.87,3.587101894,2.42,0.22,2.429979424,0,0,0,2.42,0.22,2.429979424
29/05/2020 06:00,2.51208,0.61144,2.58542159,0.14208,0.04144,0.148,2.37,0.57,2.437580768,2.58,0,2.58,0,0,0,2.58,0,2.58,3.73256,0.84408,3.826810055,0.08256,0.02408,0.086,3.65,0.82,3.740975809,2.29,0.25,2.303605869,0,0,0,2.29,0.25,2.303605869
29/05/2020 06:30,2.67112,0.59116,2.735754411,0.14112,0.04116,0.147,2.53,0.55,2.589092505,2.8,0,2.8,0,0,0,2.8,0,2.8,4.34104,0.54072,4.374586426,0.07104,0.02072,0.074,4.27,0.52,4.301546234,2.49,0.25,2.502518731,0,0,0,2.49,0.25,2.502518731
29/05/2020 07:00,2.75016,0.57088,2.808786927,0.14016,0.04088,0.146,2.61,0.53,2.663268668,3.13096,0.00028,3.130960013,0.00096,0.00028,0.001,3.13,0,3.13,4.84784,0.25812,4.85470685,0.02784,0.00812,0.029,4.82,0.25,4.826479048,5.62488,0.82684,5.685326675,2.83488,0.82684,2.953,2.79,0,2.79
29/05/2020 07:30,3.0492,0.5406,3.096751362,0.1392,0.0406,0.145,2.91,0.5,2.952642884,3.36384,0.00112,3.363840186,0.00384,0.00112,0.004,3.36,0,3.36,5.36824,0.19532,5.371792122,0.01824,0.00532,0.019,5.35,0.19,5.353372769,2.94,-0.24,2.949779653,0,0,0,2.94,-0.24,2.949779653
29/05/2020 08:00,3.35728,0.50004,3.394314216,0.13728,0.04004,0.143,3.22,0.46,3.252691193,3.50576,1.62168,3.862667369,0.00576,0.00168,0.006,3.5,1.62,3.85673437,5.81088,-0.20516,5.81450058,0.05088,0.01484,0.053,5.76,-0.22,5.764199858,3.78672,-0.06304,3.787244698,0.60672,0.17696,0.632,3.18,-0.24,3.189043744
29/05/2020 08:30,3.77536,0.41948,3.798592713,0.13536,0.03948,0.141,3.64,0.38,3.659781414,3.87248,0.00364,3.872481711,0.01248,0.00364,0.013,3.86,0,3.86,6.0924,-0.2418,6.097196487,0.0624,0.0182,0.065,6.03,-0.26,6.035602704,5.29664,0.33652,5.307319568,1.97664,0.57652,2.059,3.32,-0.24,3.328663395
29/05/2020 09:00,3.90536,0.38948,3.92473329,0.13536,0.03948,0.141,3.77,0.35,3.786211827,3.82632,0.00476,3.826322961,0.01632,0.00476,0.017,3.81,0,3.81,6.1968,-0.2576,6.202151885,0.0768,0.0224,0.08,6.12,-0.28,6.12640188,3.31,-0.24,3.3186895,0,0,0,3.31,-0.24,3.3186895
29/05/2020 09:30,3.93536,0.38948,3.954586325,0.13536,0.03948,0.141,3.8,0.35,3.816084381,4.00344,0.00392,4.003441919,0.01344,0.00392,0.014,3.99,0,3.99,6.2016,-0.2162,6.205367435,0.0816,0.0238,0.085,6.12,-0.24,6.124704074,6.58224,0.75232,6.625093871,3.40224,0.99232,3.544,3.18,-0.24,3.189043744
29/05/2020 10:00,4.02536,0.38948,4.044158479,0.13536,0.03948,0.141,3.89,0.35,3.905713763,3.94824,0.00532,3.948243584,0.01824,0.00532,0.019,3.93,0,3.93,6.224,-0.228,6.228174692,0.144,0.042,0.15,6.08,-0.27,6.085992113,8.38712,1.11416,8.460799868,4.91712,1.43416,5.122,3.47,-0.32,3.484723805
29/05/2020 10:30,4.02536,0.40948,4.046133587,0.13536,0.03948,0.141,3.89,0.37,3.907556781,3.95016,0.00588,3.950164376,0.02016,0.00588,0.021,3.93,0,3.93,6.31744,-0.30408,6.324753971,0.15744,0.04592,0.164,6.16,-0.35,6.16993517,9.56176,1.29968,9.649685093,5.86176,1.70968,6.106,3.7,-0.41,3.722646908
29/05/2020 11:00,4.07536,0.37948,4.092989641,0.13536,0.03948,0.141,3.94,0.34,3.954642841,3.9692,0.0056,3.96920395,0.0192,0.0056,0.02,3.95,0,3.95,6.01376,-0.20932,6.017401782,0.17376,0.05068,0.181,5.84,-0.26,5.845784806,6.44456,0.33008,6.453007547,2.67456,0.78008,2.786,3.77,-0.45,3.796761778
29/05/2020 11:30,4.07536,0.37948,4.092989641,0.13536,0.03948,0.141,3.94,0.34,3.954642841,3.92592,0.28756,3.936437298,0.02592,0.00756,0.027,3.9,0.28,3.910038363,5.78896,-0.17072,5.791476772,0.16896,0.04928,0.176,5.62,-0.22,5.624304401,12.4356,2.1958,12.62797232,8.8656,2.5858,9.235,3.57,-0.39,3.59123934
29/05/2020 12:00,4.05536,0.39948,4.074988221,0.13536,0.03948,0.141,3.92,0.36,3.936495904,3.82032,0.35176,3.836480158,0.04032,0.01176,0.042,3.78,0.34,3.795260202,5.62512,0.04816,5.625326159,0.16512,0.04816,0.172,5.46,0,5.46,15.10872,3.14796,15.43318088,11.71872,3.41796,12.207,3.39,-0.27,3.400735215
29/05/2020 12:30,4.01536,0.39948,4.035182796,0.13536,0.03948,0.141,3.88,0.36,3.896665241,3.88416,0.28288,3.894447329,0.04416,0.01288,0.046,3.84,0.27,3.849480484,5.37832,0.28076,5.385643156,0.20832,0.06076,0.217,5.17,0.22,5.174678734,10.41376,1.67068,10.54692225,6.89376,2.01068,7.181,3.52,-0.34,3.536382332
29/05/2020 13:00,3.96632,0.39976,3.98641473,0.13632,0.03976,0.142,3.83,0.36,3.846881854,3.7532,0.2826,3.763824252,0.0432,0.0126,0.045,3.71,0.27,3.719811823,5.27816,0.27488,5.285312857,0.18816,0.05488,0.196,5.09,0.22,5.094752202,19.27344,4.11392,19.70760836,15.61344,4.55392,16.264,3.66,-0.44,3.686353212
29/05/2020 13:30,3.70632,0.42976,3.731152851,0.13632,0.03976,0.142,3.57,0.39,3.59123934,3.7228,0.3554,3.739725792,0.0528,0.0154,0.055,3.67,0.34,3.68571567,5.00928,0.38104,5.023751347,0.20928,0.06104,0.218,4.8,0.32,4.810654841,18.81912,4.21016,19.28431292,15.42912,4.50016,16.072,3.39,-0.29,3.402381519
29/05/2020 14:00,3.65728,0.43004,3.682476259,0.13728,0.04004,0.143,3.52,0.39,3.541539213,3.67992,0.28456,3.690905797,0.04992,0.01456,0.052,3.63,0.27,3.640027472,4.9652,0.3686,4.978863023,0.2352,0.0686,0.245,4.73,0.3,4.739504193,10.04112,1.76116,10.19439922,6.86112,2.00116,7.147,3.18,-0.24,3.189043744
29/05/2020 14:30,3.58728,0.43004,3.612964461,0.13728,0.04004,0.143,3.45,0.39,3.471973502,3.63992,0.32456,3.65436134,0.04992,0.01456,0.052,3.59,0.31,3.603359544,4.90504,0.36272,4.918433002,0.21504,0.06272,0.224,4.69,0.3,4.699585088,15.17976,3.18368,15.51002682,11.90976,3.47368,12.406,3.27,-0.29,3.282834141
29/05/2020 15:00,3.58728,0.41004,3.610638531,0.13728,0.04004,0.143,3.45,0.37,3.469783855,3.63032,0.27176,3.640477551,0.04032,0.01176,0.042,3.59,0.26,3.599402728,4.8396,0.3928,4.855514391,0.2496,0.0728,0.26,4.59,0.32,4.601141163,15.31128,3.07204,15.61642485,11.80128,3.44204,12.293,3.51,-0.37,3.529447549
29/05/2020 15:30,3.73824,0.41032,3.760691532,0.13824,0.04032,0.144,3.6,0.37,3.61896394,3.65032,0.33176,3.66536503,0.04032,0.01176,0.042,3.61,0.32,3.624155074,4.74384,0.41112,4.761621321,0.24384,0.07112,0.254,4.5,0.34,4.512826165,10.97344,1.90892,11.13823868,7.57344,2.20892,7.889,3.4,-0.3,3.413209633
29/05/2020 16:00,3.7392,0.4106,3.761676355,0.1392,0.0406,0.145,3.6,0.37,3.61896394,3.72032,0.24176,3.728166949,0.04032,0.01176,0.042,3.68,0.23,3.687180495,4.64104,0.46572,4.66434855,0.19104,0.05572,0.199,4.45,0.41,4.468847726,11.77536,2.18448,11.97627054,8.41536,2.45448,8.766,3.36,-0.27,3.370830758
29/05/2020 16:30,3.83016,0.41088,3.852135512,0.14016,0.04088,0.146,3.69,0.37,3.708503741,3.83456,0.30008,3.846283713,0.03456,0.01008,0.036,3.8,0.29,3.811049724,4.77128,0.47704,4.7950683,0.16128,0.04704,0.168,4.61,0.43,4.630010799,19.154,4.302,19.63117215,15.744,4.592,16.4,3.41,-0.29,3.422309162
29/05/2020 17:00,3.8692,0.4306,3.893086822,0.1392,0.0406,0.145,3.73,0.39,3.750333319,4.10072,0.22896,4.107106914,0.03072,0.00896,0.032,4.07,0.22,4.075941609,4.94456,0.50508,4.97028967,0.15456,0.04508,0.161,4.79,0.46,4.812036991,17.88552,3.92036,18.31013512,14.43552,4.21036,15.037,3.45,-0.29,3.462166951
29/05/2020 17:30,3.89824,0.46032,3.925324139,0.13824,0.04032,0.144,3.76,0.42,3.783384728,4.22688,0.28784,4.236669258,0.02688,0.00784,0.028,4.2,0.28,4.209322986,4.98112,0.60116,5.017265171,0.14112,0.04116,0.147,4.84,0.56,4.87228899,17.29696,3.86828,17.72423243,14.01696,4.08828,14.601,3.28,-0.22,3.287369769
29/05/2020 18:00,3.94824,0.46032,3.974983472,0.13824,0.04032,0.144,3.81,0.42,3.833079702,4.25496,0.00728,4.254966228,0.02496,0.00728,0.026,4.23,0,4.23,5.08576,0.62668,5.124225073,0.12576,0.03668,0.131,4.96,0.59,4.994967467,17.78136,3.86248,18.1960302,14.27136,4.16248,14.866,3.51,-0.3,3.522797184
29/05/2020 18:30,3.90728,0.50004,3.939146735,0.13728,0.04004,0.143,3.77,0.46,3.797959979,4.19632,0.00476,4.1963227,0.01632,0.00476,0.017,4.18,0,4.18,5.08672,0.64696,5.127697105,0.12672,0.03696,0.132,4.96,0.61,4.997369308,14.85648,3.00064,15.15647843,11.31648,3.30064,11.788,3.54,-0.3,3.552689122
29/05/2020 19:00,3.84632,0.49976,3.878651518,0.13632,0.03976,0.142,3.71,0.46,3.738408752,4.01016,0.00588,4.010164311,0.02016,0.00588,0.021,3.99,0,3.99,4.95312,0.66716,4.997849558,0.09312,0.02716,0.097,4.86,0.64,4.901958792,12.1256,2.3558,12.35232646,8.8656,2.5858,9.235,3.26,-0.23,3.268103426
29/05/2020 19:30,3.77728,0.50004,3.81023414,0.13728,0.04004,0.143,3.64,0.46,3.668950804,3.86632,0.00476,3.86632293,0.01632,0.00476,0.017,3.85,0,3.85,4.78816,0.70988,4.840496441,0.06816,0.01988,0.071,4.72,0.69,4.770167712,8.95968,1.67324,9.114581603,5.83968,1.70324,6.083,3.12,-0.03,3.120144227
29/05/2020 20:00,3.69824,0.52032,3.734663573,0.13824,0.04032,0.144,3.56,0.48,3.592213802,3.7844,0.0042,3.784402331,0.0144,0.0042,0.015,3.77,0,3.77,4.67048,0.75764,4.731532712,0.06048,0.01764,0.063,4.61,0.74,4.669014885,6.57584,0.66212,6.6090903,3.19584,0.93212,3.329,3.38,-0.27,3.390766875
29/05/2020 20:30,3.64824,0.54032,3.688034815,0.13824,0.04032,0.144,3.51,0.5,3.545433683,3.71536,0.00448,3.715362701,0.01536,0.00448,0.016,3.7,0,3.7,4.47048,0.79764,4.541081479,0.06048,0.01764,0.063,4.41,0.78,4.478448392,3.926,-0.072,3.926660158,0.576,0.168,0.6,3.35,-0.24,3.358586012
29/05/2020 21:00,3.56824,0.58032,3.615122128,0.13824,0.04032,0.144,3.43,0.54,3.472247111,3.52344,0.00392,3.523442181,0.01344,0.00392,0.014,3.51,0,3.51,4.40024,0.86632,4.484709846,0.09024,0.02632,0.094,4.31,0.84,4.391093258,3.3,-0.24,3.308715763,0,0,0,3.3,-0.24,3.308715763
29/05/2020 21:30,3.53728,0.60004,3.587812398,0.13728,0.04004,0.143,3.4,0.56,3.445809049,3.48632,0.00476,3.486323249,0.01632,0.00476,0.017,3.47,0,3.47,4.38968,0.86324,4.473753882,0.07968,0.02324,0.083,4.31,0.84,4.391093258,3.14,-0.24,3.149158618,0,0,0,3.14,-0.24,3.149158618
29/05/2020 22:00,3.56632,0.57976,3.613137141,0.13632,0.03976,0.142,3.43,0.54,3.472247111,3.53824,0.00532,3.538244,0.01824,0.00532,0.019,3.52,0,3.52,4.53184,0.85512,4.611811358,0.05184,0.01512,0.054,4.48,0.84,4.558069767,3.1,0.22,3.107796647,0,0,0,3.1,0.22,3.107796647
29/05/2020 22:30,3.47632,0.57976,3.524332901,0.13632,0.03976,0.142,3.34,0.54,3.3833711,3.5092,0.0056,3.509204468,0.0192,0.0056,0.02,3.49,0,3.49,4.44376,0.85568,4.525394038,0.05376,0.01568,0.056,4.39,0.84,4.469642044,3.05,0.22,3.057924132,0,0,0,3.05,0.22,3.057924132
29/05/2020 23:00,3.32632,0.59976,3.379958106,0.13632,0.03976,0.142,3.19,0.56,3.238780635,3.30304,0.00672,3.303046836,0.02304,0.00672,0.024,3.28,0,3.28,4.35624,0.85932,4.440186685,0.06624,0.01932,0.069,4.29,0.84,4.371464286,2.92,0.22,2.928275943,0,0,0,2.92,0.22,2.928275943
29/05/2020 23:30,3.15728,0.60004,3.21379293,0.13728,0.04004,0.143,3.02,0.56,3.071481727,3.07016,0.22588,3.078458088,0.02016,0.00588,0.021,3.05,0.22,3.057924132,4.11488,0.88184,4.20831073,0.07488,0.02184,0.078,4.04,0.86,4.130520548,2.73,0.22,2.738850124,0,0,0,2.73,0.22,2.738850124
30/05/2020 00:00,3.03824,0.60032,3.096980207,0.13824,0.04032,0.144,2.9,0.56,2.953574106,2.87672,0.00196,2.876720668,0.00672,0.00196,0.007,2.87,0,2.87,3.95536,0.89948,4.056345276,0.13536,0.03948,0.141,3.82,0.86,3.915609786,2.64,0.22,2.649150807,0,0,0,2.64,0.22,2.649150807
30/05/2020 00:30,2.86112,0.60116,2.92359385,0.14112,0.04116,0.147,2.72,0.56,2.777048793,2.71384,0.00112,2.713840231,0.00384,0.00112,0.004,2.71,0,2.71,3.80288,0.89584,3.90697141,0.12288,0.03584,0.128,3.68,0.86,3.779153344,2.54,0.22,2.549509757,0,0,0,2.54,0.22,2.549509757
30/05/2020 01:00,2.784,0.622,2.852637376,0.144,0.042,0.15,2.64,0.58,2.702961339,2.56016,0.00588,2.560166752,0.02016,0.00588,0.021,2.54,0,2.54,3.6536,0.9148,3.766384473,0.1536,0.0448,0.16,3.5,0.87,3.606508006,2.46,0.22,2.469817807,0,0,0,2.46,0.22,2.469817807
30/05/2020 01:30,2.724,0.622,2.794111666,0.144,0.042,0.15,2.58,0.58,2.644390289,2.55152,0.00336,2.551522212,0.01152,0.00336,0.012,2.54,0,2.54,3.61768,0.94224,3.738371945,0.24768,0.07224,0.258,3.37,0.87,3.480488471,2.46,0.22,2.469817807,0,0,0,2.46,0.22,2.469817807
30/05/2020 02:00,2.70304,0.62172,2.773618755,0.14304,0.04172,0.149,2.56,0.58,2.62488095,2.61192,0.00056,2.61192006,0.00192,0.00056,0.002,2.61,0,2.61,3.62728,0.94504,3.748367751,0.25728,0.07504,0.268,3.37,0.87,3.480488471,2.52,0.22,2.529584946,0,0,0,2.52,0.22,2.529584946
30/05/2020 02:30,2.634,0.622,2.706444162,0.144,0.042,0.15,2.49,0.58,2.556657975,2.5748,0.0014,2.574800381,0.0048,0.0014,0.005,2.57,0,2.57,3.57232,0.93776,3.693354031,0.23232,0.06776,0.242,3.34,0.87,3.451448971,2.44,0.24,2.451774867,0,0,0,2.44,0.24,2.451774867
30/05/2020 03:00,2.564,0.622,2.638366919,0.144,0.042,0.15,2.42,0.58,2.488533705,2.52864,0.00252,2.528641256,0.00864,0.00252,0.009,2.52,0,2.52,3.47544,0.96992,3.608244448,0.20544,0.05992,0.214,3.27,0.91,3.39425986,2.39,0.24,2.402019983,0,0,0,2.39,0.24,2.402019983
30/05/2020 03:30,2.564,0.622,2.638366919,0.144,0.042,0.15,2.42,0.58,2.488533705,2.50344,0.00392,2.503443069,0.01344,0.00392,0.014,2.49,0,2.49,3.52024,0.94132,3.643922749,0.21024,0.06132,0.219,3.31,0.88,3.424981752,2.39,0.22,2.400104164,0,0,0,2.39,0.22,2.400104164
30/05/2020 04:00,2.524,0.602,2.594798643,0.144,0.042,0.15,2.38,0.56,2.444994888,2.47728,0.00504,2.477285127,0.01728,0.00504,0.018,2.46,0,2.46,3.47224,0.92732,3.593935587,0.16224,0.04732,0.169,3.31,0.88,3.424981752,2.39,0.22,2.400104164,0,0,0,2.39,0.22,2.400104164
30/05/2020 04:30,2.57496,0.60228,2.644458394,0.14496,0.04228,0.151,2.43,0.56,2.493692042,2.45152,0.00336,2.451522303,0.01152,0.00336,0.012,2.44,0,2.44,3.46752,0.95136,3.595661386,0.10752,0.03136,0.112,3.36,0.92,3.483676219,2.39,0.22,2.400104164,0,0,0,2.39,0.22,2.400104164
30/05/2020 05:00,2.42496,0.65228,2.511155153,0.14496,0.04228,0.151,2.28,0.61,2.36019067,2.30192,0.00056,2.301920068,0.00192,0.00056,0.002,2.3,0,2.3,3.32024,0.97632,3.460808345,0.09024,0.02632,0.094,3.23,0.95,3.366808578,2.33,0.22,2.34036322,0,0,0,2.33,0.22,2.34036322
30/05/2020 05:30,2.394,0.652,2.481197292,0.144,0.042,0.15,2.25,0.61,2.331222855,2.26384,0.00112,2.263840277,0.00384,0.00112,0.004,2.26,0,2.26,3.3708,0.9794,3.510201846,0.1008,0.0294,0.105,3.27,0.95,3.405201903,2.2,0.22,2.210972637,0,0,0,2.2,0.22,2.210972637
30/05/2020 06:00,2.37304,0.67172,2.466277884,0.14304,0.04172,0.149,2.23,0.63,2.317282892,2.34192,0.00056,2.341920067,0.00192,0.00056,0.002,2.34,0,2.34,3.40952,0.93736,3.536024661,0.05952,0.01736,0.062,3.35,0.92,3.474032239,2.11,0.26,2.125958607,0,0,0,2.11,0.26,2.125958607
30/05/2020 06:30,2.47304,0.64172,2.554942543,0.14304,0.04172,0.149,2.33,0.6,2.4060133,2.49384,0.00112,2.493840251,0.00384,0.00112,0.004,2.49,0,2.49,3.67256,0.81408,3.761704826,0.08256,0.02408,0.086,3.59,0.79,3.675894449,2.21,0.26,2.22524156,0,0,0,2.21,0.26,2.22524156
30/05/2020 07:00,2.534,0.642,2.614061973,0.144,0.042,0.15,2.39,0.6,2.464163144,2.74384,0.00112,2.743840229,0.00384,0.00112,0.004,2.74,0,2.74,3.79344,0.75892,3.868610422,0.13344,0.03892,0.139,3.66,0.72,3.73014745,5.74648,1.21064,5.872621357,3.39648,0.99064,3.538,2.35,0.22,2.360275408
30/05/2020 07:30,2.69304,0.64172,2.768441619,0.14304,0.04172,0.149,2.55,0.6,2.619637379,2.91056,0.00308,2.91056163,0.01056,0.00308,0.011,2.9,0,2.9,4.08208,0.71144,4.143612434,0.14208,0.04144,0.148,3.94,0.67,3.996561022,9.12656,2.13608,9.373203038,6.70656,1.95608,6.986,2.42,0.18,2.426684982
30/05/2020 08:00,2.86208,0.60144,2.924590912,0.14208,0.04144,0.148,2.72,0.56,2.777048793,3.06208,0.00644,3.062086772,0.02208,0.00644,0.023,3.04,0,3.04,4.21848,0.65164,4.268513582,0.10848,0.03164,0.113,4.11,0.62,4.156500932,12.79392,2.74156,13.08436243,10.15392,2.96156,10.577,2.64,-0.22,2.649150807
30/05/2020 08:30,3.02208,0.55144,3.071978776,0.14208,0.04144,0.148,2.88,0.51,2.924807686,3.22728,0.00504,3.227283935,0.01728,0.00504,0.018,3.21,0,3.21,4.4152,0.6336,4.460430472,0.1152,0.0336,0.12,4.3,0.6,4.341658669,16.63408,3.80244,17.06315233,13.89408,4.05244,14.473,2.74,-0.25,2.751381471
30/05/2020 09:00,3.21208,0.53144,3.255746673,0.14208,0.04144,0.148,3.07,0.49,3.108858311,3.23592,0.00756,3.235928831,0.02592,0.00756,0.027,3.21,0,3.21,4.41416,0.66788,4.464400542,0.16416,0.04788,0.171,4.25,0.62,4.294985448,20.34736,4.88048,20.92448671,17.48736,5.10048,18.216,2.86,-0.22,2.868449058
30/05/2020 09:30,3.37112,0.51116,3.40965315,0.14112,0.04116,0.147,3.23,0.47,3.264015931,3.32168,0.00924,3.321692852,0.03168,0.00924,0.033,3.29,0,3.29,4.43432,0.72376,4.49299704,0.18432,0.05376,0.192,4.25,0.67,4.302487653,23.70576,5.87168,24.42211463,20.88576,6.09168,21.756,2.82,-0.22,2.828568543
30/05/2020 10:00,3.39016,0.51088,3.428437428,0.14016,0.04088,0.146,3.25,0.47,3.283808764,3.40072,0.00896,3.400731804,0.03072,0.00896,0.032,3.37,0,3.37,4.51352,0.68936,4.565860269,0.20352,0.05936,0.212,4.31,0.63,4.35580073,26.62752,6.70636,27.459062,23.74752,6.92636,24.737,2.88,-0.22,2.888390555
30/05/2020 10:30,3.54016,0.49088,3.574030778,0.14016,0.04088,0.146,3.4,0.45,3.429650128,3.3484,0.0112,3.348418731,0.0384,0.0112,0.04,3.31,0,3.31,4.3756,0.7358,4.437034708,0.2256,0.0658,0.235,4.15,0.67,4.203736433,28.98104,7.35072,29.89872512,26.23104,7.65072,27.324,2.75,-0.3,2.766315239
30/05/2020 11:00,3.52016,0.49088,3.554221377,0.14016,0.04088,0.146,3.38,0.45,3.409824042,3.32128,0.01204,3.321301823,0.04128,0.01204,0.043,3.28,0,3.28,4.37824,0.74532,4.441225889,0.25824,0.07532,0.269,4.12,0.67,4.174122662,31.59272,8.02496,32.59601111,28.54272,8.32496,29.732,3.05,-0.3,3.064718584
30/05/2020 11:30,3.52016,0.49088,3.554221377,0.14016,0.04088,0.146,3.38,0.45,3.409824042,3.32224,0.01232,3.322262843,0.04224,0.01232,0.044,3.28,0,3.28,4.35648,0.75064,4.420676238,0.27648,0.08064,0.288,4.08,0.67,4.134646297,33.05672,8.60196,34.15758266,30.24672,8.82196,31.507,2.81,-0.22,2.818598943
30/05/2020 12:00,3.57016,0.49088,3.603748826,0.14016,0.04088,0.146,3.43,0.45,3.45939301,3.24992,0.01456,3.249952615,0.04992,0.01456,0.052,3.2,0,3.2,4.28688,0.79784,4.360491807,0.26688,0.07784,0.278,4.02,0.72,4.083968658,33.98384,8.88112,35.12514304,31.20384,9.10112,32.504,2.78,-0.22,2.788691449
30/05/2020 12:30,3.5692,0.4906,3.602759637,0.1392,0.0406,0.145,3.43,0.45,3.45939301,3.43088,0.01484,3.430912094,0.05088,0.01484,0.053,3.38,0,3.38,4.15976,0.81868,4.239556604,0.26976,0.07868,0.281,3.89,0.74,3.959760094,35.09096,9.12028,36.25679221,32.16096,9.38028,33.501,2.93,-0.26,2.941513216
30/05/2020 13:00,3.48016,0.49088,3.514609054,0.14016,0.04088,0.146,3.34,0.45,3.370178037,3.39416,0.01288,3.394184438,0.04416,0.01288,0.046,3.35,0,3.35,4.16632,0.81476,4.245239239,0.25632,0.07476,0.267,3.91,0.74,3.979409504,35.372,9.136,36.53279185,32.352,9.436,33.7,3.02,-0.3,3.034864083
30/05/2020 13:30,3.39016,0.49088,3.425514268,0.14016,0.04088,0.146,3.25,0.45,3.281005943,3.2632,0.3026,3.277200177,0.0432,0.0126,0.045,3.22,0.29,3.233032632,4.11248,0.77364,4.184615944,0.25248,0.07364,0.263,3.86,0.7,3.922958068,35.324,9.252,36.51553751,32.544,9.492,33.9,2.78,-0.24,2.790340481
