Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
30/05/2020 14:00,3.31112,0.49116,3.347350266,0.14112,0.04116,0.147,3.17,0.45,3.201780755,3.18224,0.01232,3.182263848,0.04224,0.01232,0.044,3.14,0,3.14,3.97016,0.81588,4.053126028,0.26016,0.07588,0.271,3.71,0.74,3.783080755,34.64992,9.10456,35.82610736,31.96992,9.32456,33.302,2.68,-0.22,2.689014689
30/05/2020 14:30,3.25112,0.49116,3.288011466,0.14112,0.04116,0.147,3.11,0.45,3.142387627,3.0532,0.0126,3.053225999,0.0432,0.0126,0.045,3.01,0,3.01,3.91112,0.83616,3.999502869,0.26112,0.07616,0.272,3.65,0.76,3.728283787,33.71384,8.88112,34.86398285,31.20384,9.10112,32.504,2.51,-0.22,2.519622988
30/05/2020 15:00,3.25112,0.49116,3.288011466,0.14112,0.04116,0.147,3.11,0.45,3.142387627,3.07936,0.23148,3.088048089,0.03936,0.01148,0.041,3.04,0.22,3.047950131,3.87952,0.84736,3.970981541,0.29952,0.08736,0.312,3.58,0.76,3.659781414,32.91872,8.65796,34.03824904,30.43872,8.87796,31.707,2.48,-0.22,2.489738942
30/05/2020 15:30,3.29112,0.49116,3.327568031,0.14112,0.04116,0.147,3.15,0.45,3.181980515,3.15744,0.29092,3.17081406,0.03744,0.01092,0.039,3.12,0.28,3.132538906,3.90576,0.83168,3.993326032,0.24576,0.07168,0.256,3.66,0.76,3.738074371,31.91056,8.29308,32.97057803,29.29056,8.54308,30.511,2.62,-0.25,2.631900454
30/05/2020 16:00,3.29112,0.49116,3.327568031,0.14112,0.04116,0.147,3.15,0.45,3.181980515,3.15168,0.26924,3.163159338,0.03168,0.00924,0.033,3.12,0.26,3.13081459,4.00504,0.82272,4.088668928,0.21504,0.06272,0.224,3.79,0.76,3.865449521,29.52336,7.57348,30.47927796,26.82336,7.82348,27.941,2.7,-0.25,2.711549373
30/05/2020 16:30,3.42112,0.49116,3.456197361,0.14112,0.04116,0.147,3.28,0.45,3.310724996,3.28128,0.35204,3.300110695,0.04128,0.01204,0.043,3.24,0.34,3.257790662,4.1316,0.8188,4.211953466,0.2016,0.0588,0.21,3.93,0.76,4.002811512,27.56296,7.01628,28.44195755,24.91296,7.26628,25.951,2.65,-0.25,2.661766331
30/05/2020 17:00,3.50016,0.49088,3.534414124,0.14016,0.04088,0.146,3.36,0.45,3.39,3.54072,0.28896,3.55249152,0.03072,0.00896,0.032,3.51,0.28,3.52115038,4.29968,0.77824,4.369542951,0.19968,0.05824,0.208,4.1,0.72,4.162739483,24.75008,6.17544,25.50887138,22.03008,6.42544,22.948,2.72,-0.25,2.731464808
30/05/2020 17:30,3.5792,0.5206,3.616862867,0.1392,0.0406,0.145,3.44,0.48,3.473326935,3.73496,0.22728,3.741868838,0.02496,0.00728,0.026,3.71,0.22,3.716517187,4.60608,0.72844,4.663324758,0.16608,0.04844,0.173,4.44,0.68,4.491770252,21.35688,5.20284,21.9814892,18.62688,5.43284,19.403,2.73,-0.23,2.739671513
30/05/2020 18:00,3.6792,0.5206,3.715849432,0.1392,0.0406,0.145,3.54,0.48,3.572394155,3.98976,0.39868,4.009629734,0.02976,0.00868,0.031,3.96,0.39,3.979158202,4.7376,0.7318,4.793786082,0.1776,0.0518,0.185,4.56,0.68,4.610422974,16.43592,3.76756,16.86220551,13.70592,3.99756,14.277,2.73,-0.23,2.739671513
30/05/2020 18:30,3.77112,0.52116,3.806961229,0.14112,0.04116,0.147,3.63,0.48,3.661598012,4.00824,0.25532,4.016363554,0.01824,0.00532,0.019,3.99,0.25,3.997824408,4.80808,0.73444,4.863849854,0.11808,0.03444,0.123,4.69,0.7,4.741951075,14.28272,3.12496,14.62058363,11.50272,3.35496,11.982,2.78,-0.23,2.789498163
30/05/2020 19:00,3.81016,0.50088,3.842941582,0.14016,0.04088,0.146,3.67,0.46,3.698715993,3.88784,0.00812,3.88784848,0.02784,0.00812,0.029,3.86,0,3.86,4.70048,0.79264,4.766842813,0.18048,0.05264,0.188,4.52,0.74,4.580174669,11.99232,2.46276,12.24258656,9.23232,2.69276,9.617,2.76,-0.23,2.769566753
30/05/2020 19:30,3.6692,0.5406,3.708810726,0.1392,0.0406,0.145,3.53,0.5,3.565234915,3.72552,0.01036,3.725534405,0.03552,0.01036,0.037,3.69,0,3.69,4.57296,0.83628,4.64879849,0.19296,0.05628,0.201,4.38,0.78,4.448909979,8.11176,1.82468,8.31445172,5.50176,1.60468,5.731,2.61,0.22,2.619255619
30/05/2020 20:00,3.60824,0.54032,3.648471132,0.13824,0.04032,0.144,3.47,0.5,3.505837988,3.62168,0.00924,3.621691787,0.03168,0.00924,0.033,3.59,0,3.59,4.35368,0.90524,4.446795363,0.22368,0.06524,0.233,4.13,0.84,4.214558103,5.57488,0.60684,5.607810785,2.83488,0.82684,2.953,2.74,-0.22,2.748817928
30/05/2020 20:30,3.54016,0.57088,3.585894142,0.14016,0.04088,0.146,3.4,0.53,3.441060883,3.42552,0.23036,3.433256909,0.03552,0.01036,0.037,3.39,0.22,3.397131143,4.2948,0.9314,4.39463457,0.2448,0.0714,0.255,4.05,0.86,4.140301921,3.266,0.398,3.29016109,0.576,0.168,0.6,2.69,0.23,2.699814808
30/05/2020 21:00,3.4092,0.5906,3.459978757,0.1392,0.0406,0.145,3.27,0.55,3.315931242,3.36592,0.00756,3.36592849,0.02592,0.00756,0.027,3.34,0,3.34,4.14,0.97,4.25211712,0.24,0.07,0.25,3.9,0.9,4.002499219,2.87,-0.22,2.878419705,0,0,0,2.87,-0.22,2.878419705
30/05/2020 21:30,3.35824,0.61032,3.413248658,0.13824,0.04032,0.144,3.22,0.57,3.270061162,3.32304,0.00672,3.323046795,0.02304,0.00672,0.024,3.3,0,3.3,4.19272,0.96496,4.302330624,0.22272,0.06496,0.232,3.97,0.9,4.070737034,2.69,0.22,2.698981289,0,0,0,2.69,0.22,2.698981289
30/05/2020 22:00,3.47728,0.58004,3.525325886,0.13728,0.04004,0.143,3.34,0.54,3.3833711,3.43112,0.00616,3.43112553,0.02112,0.00616,0.022,3.41,0,3.41,4.33472,0.95096,4.437806035,0.17472,0.05096,0.182,4.16,0.9,4.256242474,2.8,0.22,2.808629559,0,0,0,2.8,0.22,2.808629559
30/05/2020 22:30,3.43824,0.58032,3.486870459,0.13824,0.04032,0.144,3.3,0.54,3.34388995,3.39112,0.00616,3.391125595,0.02112,0.00616,0.022,3.37,0,3.37,4.32136,0.94748,4.424010692,0.23136,0.06748,0.241,4.09,0.88,4.183598929,2.8,0.22,2.808629559,0,0,0,2.8,0.22,2.808629559
30/05/2020 23:00,3.31112,0.61116,3.367050965,0.14112,0.04116,0.147,3.17,0.57,3.2208384,3.17824,0.00532,3.178244453,0.01824,0.00532,0.019,3.16,0,3.16,4.14632,0.99476,4.26397901,0.25632,0.07476,0.267,3.89,0.92,3.997311597,2.72,0.22,2.728882555,0,0,0,2.72,0.22,2.728882555
30/05/2020 23:30,3.15304,0.63172,3.215700763,0.14304,0.04172,0.149,3.01,0.59,3.067278924,3.00112,0.00616,3.001126322,0.02112,0.00616,0.022,2.98,0,2.98,3.95088,1.00484,4.076659932,0.29088,0.08484,0.303,3.66,0.92,3.773857443,2.67,0.22,2.679048338,0,0,0,2.67,0.22,2.679048338
31/05/2020 00:00,2.98496,0.63228,3.05119062,0.14496,0.04228,0.151,2.84,0.59,2.900637861,2.81248,0.00364,2.812482356,0.01248,0.00364,0.013,2.8,0,2.8,3.79048,0.97264,3.913280874,0.18048,0.05264,0.188,3.61,0.92,3.725385886,2.57,0.25,2.582130903,0,0,0,2.57,0.25,2.582130903
31/05/2020 00:30,2.82688,0.63284,2.896849496,0.14688,0.04284,0.153,2.68,0.59,2.74417565,2.65344,0.00392,2.653442896,0.01344,0.00392,0.014,2.64,0,2.64,3.6368,0.9424,3.756917886,0.0768,0.0224,0.08,3.56,0.92,3.676955262,2.37,0.28,2.386482768,0,0,0,2.37,0.28,2.386482768
31/05/2020 01:00,2.75688,0.63284,2.828581588,0.14688,0.04284,0.153,2.61,0.59,2.675855004,2.494,0.007,2.494009824,0.024,0.007,0.025,2.47,0,2.47,3.59392,0.94156,3.715211461,0.07392,0.02156,0.077,3.52,0.92,3.638241333,2.3,0.28,2.316980794,0,0,0,2.3,0.28,2.316980794
31/05/2020 01:30,2.63592,0.63256,2.710757532,0.14592,0.04256,0.152,2.49,0.59,2.558945095,2.51016,0.00588,2.510166887,0.02016,0.00588,0.021,2.49,0,2.49,3.49048,0.93764,3.614224592,0.06048,0.01764,0.063,3.43,0.92,3.55123922,2.3,0.28,2.316980794,0,0,0,2.3,0.28,2.316980794
31/05/2020 02:00,2.63016,0.60088,2.697924832,0.14016,0.04088,0.146,2.49,0.56,2.552195134,2.54248,0.00364,2.542482606,0.01248,0.00364,0.013,2.53,0,2.53,3.4528,0.9154,3.572084126,0.0528,0.0154,0.055,3.4,0.9,3.517101079,2.35,0.23,2.361228494,0,0,0,2.35,0.23,2.361228494
31/05/2020 02:30,2.56112,0.60116,2.630727846,0.14112,0.04116,0.147,2.42,0.56,2.48394847,2.51768,0.00224,2.517680996,0.00768,0.00224,0.008,2.51,0,2.51,3.4376,0.9168,3.557754348,0.0576,0.0168,0.06,3.38,0.9,3.497770719,2.31,0.25,2.323488756,0,0,0,2.31,0.25,2.323488756
31/05/2020 03:00,2.52112,0.60116,2.591802346,0.14112,0.04116,0.147,2.38,0.56,2.444994888,2.48768,0.00224,2.487681008,0.00768,0.00224,0.008,2.48,0,2.48,3.45296,0.92128,3.573750075,0.07296,0.02128,0.076,3.38,0.9,3.497770719,2.25,0.28,2.267355288,0,0,0,2.25,0.28,2.267355288
31/05/2020 03:30,2.49112,0.63116,2.56983303,0.14112,0.04116,0.147,2.35,0.59,2.422932108,2.43056,0.00308,2.430561951,0.01056,0.00308,0.011,2.42,0,2.42,3.41656,0.93108,3.541156901,0.10656,0.03108,0.111,3.31,0.9,3.430174923,2.2,0.28,2.217746604,0,0,0,2.2,0.28,2.217746604
31/05/2020 04:00,2.49208,0.63144,2.570832394,0.14208,0.04144,0.148,2.35,0.59,2.422932108,2.42576,0.00168,2.425760582,0.00576,0.00168,0.006,2.42,0,2.42,3.42736,0.92548,3.550114055,0.08736,0.02548,0.091,3.34,0.9,3.459132839,2.2,0.28,2.217746604,0,0,0,2.2,0.28,2.217746604
31/05/2020 04:30,2.53208,0.60144,2.602529385,0.14208,0.04144,0.148,2.39,0.56,2.454730128,2.35864,0.00252,2.358641346,0.00864,0.00252,0.009,2.35,0,2.35,3.38792,0.92856,3.512865725,0.09792,0.02856,0.102,3.29,0.9,3.410879652,2.2,0.28,2.217746604,0,0,0,2.2,0.28,2.217746604
31/05/2020 05:00,2.38304,0.65172,2.470550263,0.14304,0.04172,0.149,2.24,0.61,2.321572743,2.2648,0.0014,2.264800433,0.0048,0.0014,0.005,2.26,0,2.26,3.17504,0.99772,3.328111206,0.09504,0.02772,0.099,3.08,0.97,3.229133011,2.14,0.23,2.152324325,0,0,0,2.14,0.23,2.152324325
31/05/2020 05:30,2.34304,0.65172,2.431990008,0.14304,0.04172,0.149,2.2,0.61,2.283002409,2.26,0,2.26,0,0,0,2.26,0,2.26,3.22912,0.97016,3.371709715,0.06912,0.02016,0.072,3.16,0.95,3.299712109,1.99,0.27,2.008233054,0,0,0,1.99,0.27,2.008233054
31/05/2020 06:00,2.38304,0.65172,2.470550263,0.14304,0.04172,0.149,2.24,0.61,2.321572743,2.33,0,2.33,0,0,0,2.33,0,2.33,3.20992,0.96456,3.351710369,0.04992,0.01456,0.052,3.16,0.95,3.299712109,1.95,0.27,1.968603566,0,0,0,1.95,0.27,1.968603566
31/05/2020 06:30,2.44208,0.65144,2.527474787,0.14208,0.04144,0.148,2.3,0.61,2.379516758,2.42192,0.00056,2.421920065,0.00192,0.00056,0.002,2.42,0,2.42,3.34928,0.90604,3.46966641,0.08928,0.02604,0.093,3.26,0.88,3.376684765,2.01,0.26,2.026746161,0,0,0,2.01,0.26,2.026746161
31/05/2020 07:00,2.48304,0.65172,2.567143666,0.14304,0.04172,0.149,2.34,0.61,2.418201811,2.59056,0.00308,2.590561831,0.01056,0.00308,0.011,2.58,0,2.58,3.4452,0.8836,3.556705217,0.1152,0.0336,0.12,3.33,0.85,3.436771741,5.9616,1.3388,6.110078559,3.8016,1.1088,3.96,2.16,0.23,2.172210855
31/05/2020 07:30,2.57304,0.65172,2.654293465,0.14304,0.04172,0.149,2.43,0.61,2.505394181,2.74824,0.00532,2.748245149,0.01824,0.00532,0.019,2.73,0,2.73,3.59776,0.90768,3.710493229,0.19776,0.05768,0.206,3.4,0.85,3.504639782,9.24,2.26,9.512370893,6.96,2.03,7.25,2.28,0.23,2.291571513
31/05/2020 08:00,2.69304,0.62172,2.763874129,0.14304,0.04172,0.149,2.55,0.58,2.61512906,2.83072,0.00896,2.83073418,0.03072,0.00896,0.032,2.8,0,2.8,3.66304,0.89672,3.771202567,0.26304,0.07672,0.274,3.4,0.82,3.497484811,12.7392,3.2456,13.14614529,10.3392,3.0156,10.77,2.4,0.23,2.410995645
31/05/2020 08:30,2.8392,0.6006,2.902029807,0.1392,0.0406,0.145,2.7,0.56,2.757462602,2.91416,0.01288,2.914188463,0.04416,0.01288,0.046,2.87,0,2.87,3.76352,0.91436,3.873001033,0.32352,0.09436,0.337,3.44,0.82,3.536382332,16.4832,4.3376,17.04437315,14.0832,4.1076,14.67,2.4,0.23,2.410995645
31/05/2020 09:00,3.06824,0.57032,3.120795027,0.13824,0.04032,0.144,2.93,0.53,2.977549328,3.0284,0.0112,3.028420711,0.0384,0.0112,0.04,2.99,0,2.99,3.8552,0.9236,3.964291109,0.3552,0.1036,0.37,3.5,0.82,3.594773985,20.1596,5.1478,20.80647296,17.6496,5.1478,18.385,2.51,0,2.51
31/05/2020 09:30,3.25728,0.53004,3.300123543,0.13728,0.04004,0.143,3.12,0.49,3.158243183,3.154,0.227,3.162158282,0.024,0.007,0.025,3.13,0.22,3.137722104,4.0612,0.8766,4.154728992,0.3312,0.0966,0.345,3.73,0.78,3.810682354,23.44576,6.09168,24.22420746,20.88576,6.09168,21.756,2.56,0,2.56
31/05/2020 10:00,3.41728,0.53004,3.458141842,0.13728,0.04004,0.143,3.28,0.49,3.316398649,3.23456,0.23008,3.242732675,0.03456,0.01008,0.036,3.2,0.22,3.207553585,4.1016,0.8738,4.193643881,0.3216,0.0938,0.335,3.78,0.78,3.859637289,26.53856,6.93208,27.4289792,23.93856,6.98208,24.936,2.6,-0.05,2.600480725
31/05/2020 10:30,3.45728,0.51004,3.494699672,0.13728,0.04004,0.143,3.32,0.47,3.35310304,3.25456,0.23008,3.262682577,0.03456,0.01008,0.036,3.22,0.22,3.227506778,4.05528,0.83904,4.1411694,0.30528,0.08904,0.318,3.75,0.75,3.824264635,29.05208,7.65644,30.04404144,26.42208,7.70644,27.523,2.63,-0.05,2.630475242
31/05/2020 11:00,3.52632,0.48976,3.560168198,0.13632,0.03976,0.142,3.39,0.45,3.419736832,3.38896,0.01428,3.388990086,0.04896,0.01428,0.051,3.34,0,3.34,4.13928,0.84604,4.224857702,0.32928,0.09604,0.343,3.81,0.75,3.883117304,31.16168,8.03924,32.18197757,28.35168,8.26924,29.533,2.81,-0.23,2.819397099
31/05/2020 11:30,3.61632,0.48976,3.649333528,0.13632,0.03976,0.142,3.48,0.45,3.508974209,3.43704,0.29372,3.449567422,0.04704,0.01372,0.049,3.39,0.28,3.401543767,4.11816,0.82988,4.200945441,0.30816,0.08988,0.321,3.81,0.74,3.881198269,33.10672,8.57196,34.19844159,30.24672,8.82196,31.507,2.86,-0.25,2.87090578
31/05/2020 12:00,3.61536,0.48948,3.648344638,0.13536,0.03948,0.141,3.48,0.45,3.508974209,3.40144,0.26792,3.411975264,0.06144,0.01792,0.064,3.34,0.25,3.349343219,4.27256,0.83408,4.353212423,0.32256,0.09408,0.336,3.95,0.74,4.018718701,34.16584,8.87712,35.30025329,31.39584,9.15712,32.704,2.77,-0.28,2.784115659
31/05/2020 12:30,3.61536,0.46948,3.645715211,0.13536,0.03948,0.141,3.48,0.43,3.506465457,3.47392,0.02156,3.473986903,0.07392,0.02156,0.077,3.4,0,3.4,4.30808,0.84444,4.390060615,0.35808,0.10444,0.373,3.95,0.74,4.018718701,34.61792,9.03856,35.77842858,31.77792,9.26856,33.102,2.84,-0.23,2.849298159
31/05/2020 13:00,3.57632,0.46976,3.607040227,0.13632,0.03976,0.142,3.44,0.43,3.466770832,3.50816,0.23988,3.51635166,0.06816,0.01988,0.071,3.44,0.22,3.447027705,4.2828,0.8254,4.361612202,0.2928,0.0854,0.305,3.99,0.74,4.058041399,35.5396,9.2078,36.71303241,32.5296,9.4878,33.885,3.01,-0.28,3.022995203
31/05/2020 13:30,3.48632,0.49976,3.521957865,0.13632,0.03976,0.142,3.35,0.46,3.381434607,3.38048,0.31764,3.395370407,0.06048,0.01764,0.063,3.32,0.3,3.333526661,4.2032,0.8026,4.279142087,0.2832,0.0826,0.295,3.92,0.72,3.985573986,32.5236,8.3948,33.5895404,29.6736,8.6548,30.91,2.85,-0.26,2.861835076
31/05/2020 14:00,3.48632,0.49976,3.521957865,0.13632,0.03976,0.142,3.35,0.46,3.381434607,3.29512,0.23316,3.303358806,0.04512,0.01316,0.047,3.25,0.22,3.257437643,4.09056,0.79308,4.166732173,0.25056,0.07308,0.261,3.84,0.72,3.906916943,35.304,9.272,36.50126573,32.544,9.492,33.9,2.76,-0.22,2.768754233
31/05/2020 14:30,3.42824,0.50032,3.464556191,0.13824,0.04032,0.144,3.29,0.46,3.322002408,3.22032,0.01176,3.220341473,0.04032,0.01176,0.042,3.18,0,3.18,4.10368,0.80524,4.18193747,0.22368,0.06524,0.233,3.88,0.74,3.949936708,27.53296,7.04628,28.42030873,24.91296,7.26628,25.951,2.62,-0.22,2.629220417
31/05/2020 15:00,3.35824,0.50032,3.395304994,0.13824,0.04032,0.144,3.22,0.46,3.252691193,3.13416,0.01288,3.134186465,0.04416,0.01288,0.046,3.09,0,3.09,4.1724,0.7732,4.243437286,0.1824,0.0532,0.19,3.99,0.72,4.054442008,27.7048,7.0964,28.59921041,25.0848,7.3164,26.13,2.62,-0.22,2.629220417
31/05/2020 15:30,3.42824,0.50032,3.464556191,0.13824,0.04032,0.144,3.29,0.46,3.322002408,3.17552,0.01036,3.175536899,0.03552,0.01036,0.037,3.14,0,3.14,4.0968,0.7774,4.169906594,0.1968,0.0574,0.205,3.9,0.72,3.965904689,33.07504,8.66272,34.19065645,30.45504,8.88272,31.724,2.62,-0.22,2.629220417
31/05/2020 16:00,3.50824,0.50032,3.543736446,0.13824,0.04032,0.144,3.37,0.46,3.40124977,3.27072,0.34896,3.289282961,0.03072,0.00896,0.032,3.24,0.34,3.257790662,4.17792,0.78356,4.250762496,0.21792,0.06356,0.227,3.96,0.72,4.024922359,27.53376,7.04068,28.41969589,24.89376,7.26068,25.931,2.64,-0.22,2.649150807
31/05/2020 16:30,3.61728,0.50004,3.651678326,0.13728,0.04004,0.143,3.48,0.46,3.510270645,3.4988,0.3084,3.512365585,0.0288,0.0084,0.03,3.47,0.3,3.482944157,4.29136,0.78748,4.363014485,0.23136,0.06748,0.241,4.06,0.72,4.123348154,27.28184,6.93512,28.14950591,24.53184,7.15512,25.554,2.75,-0.22,2.758785965
31/05/2020 17:00,3.69728,0.53004,3.735079892,0.13728,0.04004,0.143,3.56,0.49,3.593563691,3.74592,0.00756,3.745927629,0.02592,0.00756,0.027,3.72,0,3.72,4.43408,0.75244,4.497469444,0.21408,0.06244,0.223,4.22,0.69,4.276037886,22.2872,5.4346,22.94023019,19.3872,5.6546,20.195,2.9,-0.22,2.908332856
31/05/2020 17:30,3.81536,0.52948,3.851924324,0.13536,0.03948,0.141,3.68,0.49,3.712478956,3.95632,0.00476,3.956322863,0.01632,0.00476,0.017,3.94,0,3.94,4.77832,0.75076,4.836939384,0.20832,0.06076,0.217,4.57,0.69,4.621796188,14.24944,3.06692,14.57575173,11.26944,3.28692,11.739,2.98,-0.22,2.98810977
31/05/2020 18:00,3.91536,0.52948,3.950998988,0.13536,0.03948,0.141,3.78,0.49,3.811626949,4.24072,0.00896,4.240729466,0.03072,0.00896,0.032,4.21,0,4.21,4.95824,0.73032,5.011737343,0.13824,0.04032,0.144,4.82,0.69,4.869137501,8.80968,1.67324,8.967173122,5.83968,1.70324,6.083,2.97,-0.03,2.970151511
31/05/2020 18:30,3.84536,0.52948,3.88164174,0.13536,0.03948,0.141,3.71,0.49,3.742218593,4.09016,0.25588,4.098156098,0.02016,0.00588,0.021,4.07,0.25,4.077670904,4.91128,0.73704,4.96627619,0.16128,0.04704,0.168,4.75,0.69,4.799854164,12.7896,3.1278,13.16651059,9.9696,2.9078,10.385,2.82,0.22,2.828568543
31/05/2020 19:00,3.75536,0.54948,3.795346756,0.13536,0.03948,0.141,3.62,0.51,3.655748897,3.86784,0.00812,3.867848523,0.02784,0.00812,0.029,3.84,0,3.84,4.65184,0.80012,4.720149087,0.17184,0.05012,0.179,4.48,0.75,4.542345209,10.256,2.183,10.48575343,7.416,2.163,7.725,2.84,0.02,2.840070422
31/05/2020 19:30,3.63536,0.58948,3.682842516,0.13536,0.03948,0.141,3.5,0.55,3.542950748,3.69744,0.01092,3.697456126,0.03744,0.01092,0.039,3.66,0,3.66,4.55272,0.86496,4.634157442,0.22272,0.06496,0.232,4.33,0.8,4.403282866,8.50976,1.56368,8.652231527,5.66976,1.65368,5.906,2.84,-0.09,2.841425698
31/05/2020 20:00,3.5644,0.5892,3.612769575,0.1344,0.0392,0.14,3.43,0.55,3.473816345,3.6132,0.0126,3.613221969,0.0432,0.0126,0.045,3.57,0,3.57,4.42256,0.91908,4.517050476,0.20256,0.05908,0.211,4.22,0.86,4.306738905,5.936,0.943,6.01043634,3.096,0.903,3.225,2.84,0.04,2.840281676
31/05/2020 20:30,3.44344,0.58892,3.493437533,0.13344,0.03892,0.139,3.31,0.55,3.355383734,3.614,0.007,3.614006779,0.024,0.007,0.025,3.59,0,3.59,4.36088,0.90984,4.45478206,0.17088,0.04984,0.178,4.19,0.86,4.277347309,3.438,0.464,3.46916993,0.768,0.224,0.8,2.67,0.24,2.680764816
31/05/2020 21:00,3.39536,0.62948,3.453218006,0.13536,0.03948,0.141,3.26,0.59,3.312959402,3.5336,0.0098,3.53361359,0.0336,0.0098,0.035,3.5,0,3.5,4.26448,0.95964,4.371120978,0.20448,0.05964,0.213,4.06,0.9,4.158557442,2.73,0.22,2.738850124,0,0,0,2.73,0.22,2.738850124
31/05/2020 21:30,3.3044,0.6492,3.367568856,0.1344,0.0392,0.14,3.17,0.61,3.228157369,3.49168,0.00924,3.491692226,0.03168,0.00924,0.033,3.46,0,3.46,4.2232,0.9776,4.334872547,0.1632,0.0476,0.17,4.06,0.93,4.165153058,2.73,0.22,2.738850124,0,0,0,2.73,0.22,2.738850124
31/05/2020 22:00,3.4144,0.6192,3.470091641,0.1344,0.0392,0.14,3.28,0.58,3.330885768,3.51112,0.22616,3.518396226,0.02112,0.00616,0.022,3.49,0.22,3.496927223,4.32192,0.94556,4.424146946,0.12192,0.03556,0.127,4.2,0.91,4.297452734,2.8,0.25,2.811138559,0,0,0,2.8,0.25,2.811138559
31/05/2020 22:30,3.37344,0.59892,3.426193602,0.13344,0.03892,0.139,3.24,0.56,3.288038929,3.4692,0.0056,3.46920452,0.0192,0.0056,0.02,3.45,0,3.45,4.3536,0.9348,4.452828764,0.1536,0.0448,0.16,4.2,0.89,4.293262163,3.01,0.02,3.010066444,0,0,0,3.01,0.02,3.010066444
31/05/2020 23:00,3.24344,0.59892,3.298273518,0.13344,0.03892,0.139,3.11,0.56,3.160015823,3.26248,0.00364,3.262482031,0.01248,0.00364,0.013,3.25,0,3.25,4.0896,0.9278,4.193523697,0.1296,0.0378,0.135,3.96,0.89,4.058780605,2.98,-0.22,2.98810977,0,0,0,2.98,-0.22,2.98810977
31/05/2020 23:30,3.05632,0.59976,3.114611372,0.13632,0.03976,0.142,2.92,0.56,2.973213749,3.08152,0.00336,3.081521832,0.01152,0.00336,0.012,3.07,0,3.07,3.90808,0.92444,4.015928112,0.11808,0.03444,0.123,3.79,0.89,3.893096454,2.87,-0.09,2.871410803,0,0,0,2.87,-0.09,2.871410803
01/06/2020 00:00,2.91728,0.60004,2.978350315,0.13728,0.04004,0.143,2.78,0.56,2.835842027,2.86576,0.00168,2.865760492,0.00576,0.00168,0.006,2.86,0,2.86,3.76904,0.92472,3.880820738,0.11904,0.03472,0.124,3.65,0.89,3.756940244,2.71,0.22,2.718915225,0,0,0,2.71,0.22,2.718915225
01/06/2020 00:30,2.79824,0.62032,2.86617236,0.13824,0.04032,0.144,2.66,0.58,2.722498852,2.68864,0.00252,2.688641181,0.00864,0.00252,0.009,2.68,0,2.68,3.64192,0.92556,3.757691126,0.12192,0.03556,0.127,3.52,0.89,3.630771268,2.61,0.22,2.619255619,0,0,0,2.61,0.22,2.619255619
01/06/2020 01:00,2.71016,0.62088,2.780370335,0.14016,0.04088,0.146,2.57,0.58,2.6346347,2.58192,0.00056,2.581920061,0.00192,0.00056,0.002,2.58,0,2.58,3.59672,0.92696,3.714249534,0.12672,0.03696,0.132,3.47,0.89,3.582317686,2.6,0.22,2.609291091,0,0,0,2.6,0.22,2.609291091
01/06/2020 01:30,2.63016,0.62088,2.702449555,0.14016,0.04088,0.146,2.49,0.58,2.556657975,2.58576,0.00168,2.585760546,0.00576,0.00168,0.006,2.58,0,2.58,3.5116,0.8838,3.621109913,0.0816,0.0238,0.085,3.43,0.86,3.536170245,2.6,0.22,2.609291091,0,0,0,2.6,0.22,2.609291091
01/06/2020 02:00,2.6592,0.6006,2.726181395,0.1392,0.0406,0.145,2.52,0.56,2.581472448,2.62576,0.00168,2.625760537,0.00576,0.00168,0.006,2.62,0,2.62,3.4724,0.8782,3.581731006,0.0624,0.0182,0.065,3.41,0.86,3.51677409,2.6,0.19,2.606933064,0,0,0,2.6,0.19,2.606933064
01/06/2020 02:30,2.56016,0.60088,2.629729264,0.14016,0.04088,0.146,2.42,0.56,2.48394847,2.62384,0.00112,2.623840239,0.00384,0.00112,0.004,2.62,0,2.62,3.49664,0.87652,3.604827125,0.05664,0.01652,0.059,3.44,0.86,3.545870838,2.54,0.22,2.549509757,0,0,0,2.54,0.22,2.549509757
01/06/2020 03:00,2.50016,0.60088,2.571353107,0.14016,0.04088,0.146,2.36,0.56,2.42553087,2.59288,0.00084,2.592880136,0.00288,0.00084,0.003,2.59,0,2.59,3.43352,0.88436,3.545582068,0.08352,0.02436,0.087,3.35,0.86,3.458626895,2.54,0.22,2.549509757,0,0,0,2.54,0.22,2.549509757
01/06/2020 03:30,2.45016,0.60088,2.522764515,0.14016,0.04088,0.146,2.31,0.56,2.376909758,2.5996,0.0028,2.599601508,0.0096,0.0028,0.01,2.59,0,2.59,3.48488,0.88184,3.594722576,0.07488,0.02184,0.078,3.41,0.86,3.51677409,2.52,0.22,2.529584946,0,0,0,2.52,0.22,2.529584946
01/06/2020 04:00,2.45112,0.60116,2.523763578,0.14112,0.04116,0.147,2.31,0.56,2.376909758,2.55632,0.00476,2.556324432,0.01632,0.00476,0.017,2.54,0,2.54,3.3828,0.8954,3.499296644,0.0528,0.0154,0.055,3.33,0.88,3.444314155,2.52,0.22,2.529584946,0,0,0,2.52,0.22,2.529584946
01/06/2020 04:30,2.53112,0.60116,2.601530665,0.14112,0.04116,0.147,2.39,0.56,2.454730128,2.54576,0.00168,2.545760554,0.00576,0.00168,0.006,2.54,0,2.54,3.44264,0.90952,3.560757897,0.03264,0.00952,0.034,3.41,0.9,3.52676906,2.57,0.17,2.575616431,0,0,0,2.57,0.17,2.575616431
01/06/2020 05:00,2.39208,0.65144,2.479197612,0.14208,0.04144,0.148,2.25,0.61,2.331222855,2.41,0,2.41,0,0,0,2.41,0,2.41,3.27128,0.95204,3.407000587,0.04128,0.01204,0.043,3.23,0.94,3.364000595,2.59,0,2.59,0,0,0,2.59,0,2.59
01/06/2020 05:30,2.43208,0.65144,2.517813972,0.14208,0.04144,0.148,2.29,0.61,2.369852316,2.5,0,2.5,0,0,0,2.5,0,2.5,3.32744,0.93092,3.455208966,0.03744,0.01092,0.039,3.29,0.92,3.416211352,2.47,0.22,2.479778216,0,0,0,2.47,0.22,2.479778216
01/06/2020 06:00,2.49112,0.65116,2.574818091,0.14112,0.04116,0.147,2.35,0.61,2.427879733,2.58,0,2.58,0,0,0,2.58,0,2.58,3.63784,0.85812,3.737679735,0.02784,0.00812,0.029,3.61,0.85,3.708719456,2.42,0.22,2.429979424,0,0,0,2.42,0.22,2.429979424
01/06/2020 06:30,2.62824,0.60032,2.695928337,0.13824,0.04032,0.144,2.49,0.56,2.552195134,2.76,0,2.76,0,0,0,2.76,0,2.76,4.074,0.627,4.121966157,0.024,0.007,0.025,4.05,0.62,4.097181958,2.61,0.22,2.619255619,0,0,0,2.61,0.22,2.619255619
01/06/2020 07:00,2.85632,0.56976,2.912591698,0.13632,0.03976,0.142,2.72,0.53,2.771154994,3.14,0,3.14,0,0,0,3.14,0,3.14,4.60056,0.33308,4.612601717,0.01056,0.00308,0.011,4.59,0.33,4.601847455,4.62024,0.18632,4.623995329,1.77024,0.51632,1.844,2.85,-0.33,2.869041652
01/06/2020 07:30,3.05536,0.52948,3.10089887,0.13536,0.03948,0.141,2.92,0.49,2.960827587,3.49192,0.00056,3.491920045,0.00192,0.00056,0.002,3.49,0,3.49,5.2992,0.2556,5.305360685,0.0192,0.0056,0.02,5.28,0.25,5.285915247,5.53568,0.42124,5.551684087,2.57568,0.75124,2.683,2.96,-0.33,2.978338463
01/06/2020 08:00,3.35248,0.47864,3.386475808,0.13248,0.03864,0.138,3.22,0.44,3.249923076,3.73768,0.00224,3.737680671,0.00768,0.00224,0.008,3.73,0,3.73,5.87168,-0.21076,5.875461327,0.03168,0.00924,0.033,5.84,-0.22,5.844142367,6.3888,0.6884,6.425780886,3.1488,0.9184,3.28,3.24,-0.23,3.248153322
01/06/2020 08:30,3.72248,0.39864,3.743764309,0.13248,0.03864,0.138,3.59,0.36,3.608004989,3.93288,0.00084,3.93288009,0.00288,0.00084,0.003,3.93,0,3.93,6.46088,-0.41516,6.474204831,0.05088,0.01484,0.053,6.41,-0.43,6.424406587,6.81488,0.77184,6.858449271,3.43488,1.00184,3.578,3.38,-0.23,3.387816406
01/06/2020 09:00,3.9744,0.3392,3.988848455,0.1344,0.0392,0.14,3.84,0.3,3.851700923,3.99864,0.00252,3.998640794,0.00864,0.00252,0.009,3.99,0,3.99,6.65368,-0.49976,6.672422169,0.10368,0.03024,0.108,6.55,-0.53,6.571407764,3.57,-0.27,3.580195525,0,0,0,3.57,-0.27,3.580195525
01/06/2020 09:30,4.03248,0.33864,4.04667419,0.13248,0.03864,0.138,3.9,0.3,3.911521443,4.1192,0.0056,4.119203807,0.0192,0.0056,0.02,4.1,0,4.1,6.56192,-0.46444,6.578335549,0.12192,0.03556,0.127,6.44,-0.5,6.459380775,3.65,-0.29,3.661502424,0,0,0,3.65,-0.29,3.661502424
01/06/2020 10:00,4.09344,0.31892,4.105844736,0.13344,0.03892,0.139,3.96,0.28,3.969886648,4.05264,0.27952,4.062268135,0.03264,0.00952,0.034,4.02,0.27,4.029056962,6.68032,-0.52324,6.700780208,0.16032,0.04676,0.167,6.52,-0.57,6.544868219,3.58,-0.29,3.591726604,0,0,0,3.58,-0.29,3.591726604
01/06/2020 10:30,4.09344,0.31892,4.105844736,0.13344,0.03892,0.139,3.96,0.28,3.969886648,4.02784,0.22812,4.034294709,0.02784,0.00812,0.029,4,0.22,4.006045432,6.41296,-0.37372,6.423840175,0.19296,0.05628,0.201,6.22,-0.43,6.234845628,3.58,-0.33,3.595177325,0,0,0,3.58,-0.33,3.595177325
01/06/2020 11:00,4.09248,0.31864,4.104865893,0.13248,0.03864,0.138,3.96,0.28,3.969886648,3.9836,0.2298,3.990222675,0.0336,0.0098,0.035,3.95,0.22,3.956121838,6.56416,-0.52212,6.584892239,0.16416,0.04788,0.171,6.4,-0.57,6.425332676,3.58,-0.33,3.595177325,0,0,0,3.58,-0.33,3.595177325
01/06/2020 11:30,4.08152,0.31836,4.093917268,0.13152,0.03836,0.137,3.95,0.28,3.959911615,4.03976,0.26868,4.048684947,0.02976,0.00868,0.031,4.01,0.26,4.018420088,6.41624,-0.51568,6.436929516,0.18624,0.05432,0.194,6.23,-0.57,6.2560211,3.58,-0.35,3.597068251,0,0,0,3.58,-0.35,3.597068251
01/06/2020 12:00,4.08536,0.32948,4.098624574,0.13536,0.03948,0.141,3.95,0.29,3.960631263,4.1236,0.3198,4.135982229,0.0336,0.0098,0.035,4.09,0.31,4.101731342,6.50184,-0.51988,6.522591402,0.17184,0.05012,0.179,6.33,-0.57,6.355611694,3.58,-0.37,3.599069324,0,0,0,3.58,-0.37,3.599069324
01/06/2020 12:30,4.08536,0.32948,4.098624574,0.13536,0.03948,0.141,3.95,0.29,3.960631263,4.2136,0.3198,4.225718519,0.0336,0.0098,0.035,4.18,0.31,4.191479452,6.29264,-0.38548,6.304435978,0.15264,0.04452,0.159,6.14,-0.43,6.155038586,4.6,-0.06,4.600391288,0.96,0.28,1,3.64,-0.34,3.655844636
01/06/2020 13:00,4.13536,0.32948,4.148464704,0.13536,0.03948,0.141,4,0.29,4.010498722,4.08552,0.01036,4.085533135,0.03552,0.01036,0.037,4.05,0,4.05,6.37088,-0.35016,6.380495592,0.17088,0.04984,0.178,6.2,-0.4,6.212889827,7.612,0.836,7.65776991,4.032,1.176,4.2,3.58,-0.34,3.596109008
01/06/2020 13:30,3.97536,0.35948,3.991580264,0.13536,0.03948,0.141,3.84,0.32,3.853310265,4.00264,0.34952,4.017871476,0.03264,0.00952,0.034,3.97,0.34,3.984532595,6.11088,-0.27016,6.116848927,0.17088,0.04984,0.178,5.94,-0.32,5.948613284,15.23,2.9,15.50364151,11.52,3.36,12,3.71,-0.46,3.738408752
01/06/2020 14:00,3.98632,0.30976,3.998336954,0.13632,0.03976,0.142,3.85,0.27,3.85945592,3.94264,0.27952,3.952536097,0.03264,0.00952,0.034,3.91,0.27,3.919311164,6.23352,-0.30064,6.240765658,0.20352,0.05936,0.212,6.03,-0.36,6.04073671,7.824,0.742,7.859105547,4.224,1.232,4.4,3.6,-0.49,3.633194187
01/06/2020 14:30,3.96632,0.32976,3.980004523,0.13632,0.03976,0.142,3.83,0.29,3.840963421,3.89264,0.30952,3.904926222,0.03264,0.00952,0.034,3.86,0.3,3.871640479,6.24416,-0.36212,6.254651469,0.16416,0.04788,0.171,6.08,-0.41,6.093808333,7.106,0.518,7.124855086,3.456,1.008,3.6,3.65,-0.49,3.682743543
01/06/2020 15:00,3.93632,0.32976,3.950108454,0.13632,0.03976,0.142,3.8,0.29,3.811049724,3.8736,0.0098,3.873612397,0.0336,0.0098,0.035,3.84,0,3.84,6.18536,-0.37052,6.196447644,0.13536,0.03948,0.141,6.05,-0.41,6.063876648,10.028,1.514,10.14164582,6.528,1.904,6.8,3.5,-0.39,3.52166154
01/06/2020 15:30,3.93728,0.36004,3.95370745,0.13728,0.04004,0.143,3.8,0.32,3.813449882,3.94592,0.00756,3.945927242,0.02592,0.00756,0.027,3.92,0,3.92,6.22376,-0.33932,6.233003016,0.17376,0.05068,0.181,6.05,-0.39,6.062557216,11.62064,1.97852,11.7878673,8.12064,2.36852,8.459,3.5,-0.39,3.52166154
01/06/2020 16:00,3.93728,0.38004,3.95557887,0.13728,0.04004,0.143,3.8,0.34,3.815180205,3.98208,0.00644,3.982085208,0.02208,0.00644,0.023,3.96,0,3.96,5.96168,-0.25576,5.967163614,0.15168,0.04424,0.158,5.81,-0.3,5.817740111,16.5536,3.2648,16.87248032,12.8736,3.7548,13.41,3.68,-0.49,3.712478956
01/06/2020 16:30,4.0792,0.3806,4.096917012,0.1392,0.0406,0.145,3.94,0.34,3.954642841,4.14016,0.29588,4.150719191,0.02016,0.00588,0.021,4.12,0.29,4.1301937,5.96216,-0.21312,5.965967818,0.09216,0.02688,0.096,5.87,-0.24,5.874904255,15.21632,2.97476,15.5043733,11.53632,3.36476,12.017,3.68,-0.39,3.700608058
01/06/2020 17:00,4.1692,0.4206,4.190361918,0.1392,0.0406,0.145,4.03,0.38,4.047875986,4.38056,0.00308,4.380561083,0.01056,0.00308,0.011,4.37,0,4.37,5.81944,0.23192,5.824059478,0.10944,0.03192,0.114,5.71,0.2,5.713501553,6.32368,0.39024,6.335709589,2.50368,0.73024,2.608,3.82,-0.34,3.835101042
01/06/2020 17:30,4.19824,0.46032,4.223400715,0.13824,0.04032,0.144,4.06,0.42,4.081666326,4.5696,0.0028,4.569600858,0.0096,0.0028,0.01,4.56,0,4.56,5.60304,0.33172,5.612850916,0.14304,0.04172,0.149,5.46,0.29,5.467696041,15.10736,2.99548,15.40146833,11.36736,3.31548,11.841,3.74,-0.32,3.753664876
01/06/2020 18:00,4.19824,0.44032,4.221267677,0.13824,0.04032,0.144,4.06,0.4,4.079656848,4.55152,0.00336,4.55152124,0.01152,0.00336,0.012,4.54,0,4.54,5.65968,0.31324,5.668341645,0.07968,0.02324,0.083,5.58,0.29,5.587530761,10.25872,1.71796,10.40157308,6.67872,1.94796,6.957,3.58,-0.23,3.58738066
01/06/2020 18:30,4.0392,0.4606,4.065376858,0.1392,0.0406,0.145,3.9,0.42,3.922550191,4.55152,0.00336,4.55152124,0.01152,0.00336,0.012,4.54,0,4.54,5.63312,0.29716,5.64095249,0.09312,0.02716,0.097,5.54,0.27,5.54657552,13.4924,2.6932,13.75856766,10.0224,2.9232,10.44,3.47,-0.23,3.477614125
01/06/2020 19:00,3.95824,0.46032,3.98491636,0.13824,0.04032,0.144,3.82,0.42,3.843019646,4.3248,0.0014,4.324800227,0.0048,0.0014,0.005,4.32,0,4.32,5.53944,0.32192,5.548786174,0.10944,0.03192,0.114,5.43,0.29,5.437738501,13.02568,2.58624,13.27994642,9.65568,2.81624,10.058,3.37,-0.23,3.377839546
01/06/2020 19:30,3.8892,0.5106,3.922574282,0.1392,0.0406,0.145,3.75,0.47,3.779338566,4.09672,0.00196,4.096720469,0.00672,0.00196,0.007,4.09,0,4.09,5.35248,0.41864,5.368826836,0.13248,0.03864,0.138,5.22,0.38,5.233813141,8.4696,1.2778,8.565447858,5.1696,1.5078,5.385,3.3,-0.23,3.308005441
01/06/2020 20:00,3.87016,0.51088,3.9037337,0.14016,0.04088,0.146,3.73,0.47,3.759494647,3.9844,0.0042,3.984402214,0.0144,0.0042,0.015,3.97,0,3.97,5.13672,0.49696,5.160703595,0.12672,0.03696,0.132,5.01,0.46,5.031073444,4.6744,0.1242,4.676049722,1.2144,0.3542,1.265,3.46,-0.23,3.467636082
01/06/2020 20:30,3.68016,0.51088,3.715450982,0.14016,0.04088,0.146,3.54,0.47,3.571064267,3.80192,0.00056,3.801920041,0.00192,0.00056,0.002,3.8,0,3.8,5.05008,0.46044,5.071026819,0.07008,0.02044,0.073,4.98,0.44,4.999399964,3.26,-0.23,3.268103426,0,0,0,3.26,-0.23,3.268103426
01/06/2020 21:00,3.61016,0.56088,3.653469803,0.14016,0.04088,0.146,3.47,0.52,3.508746215,3.74096,0.00028,3.74096001,0.00096,0.00028,0.001,3.74,0,3.74,5.00144,0.51792,5.028184881,0.06144,0.01792,0.064,4.94,0.5,4.965239168,3.17,-0.23,3.178332896,0,0,0,3.17,-0.23,3.178332896
01/06/2020 21:30,3.49112,0.60116,3.54250084,0.14112,0.04116,0.147,3.35,0.56,3.396483476,3.6648,0.0014,3.664800267,0.0048,0.0014,0.005,3.66,0,3.66,4.85128,0.61704,4.890363586,0.16128,0.04704,0.168,4.69,0.57,4.724510557,3.17,-0.23,3.178332896,0,0,0,3.17,-0.23,3.178332896
01/06/2020 22:00,3.52112,0.57116,3.567143087,0.14112,0.04116,0.147,3.38,0.53,3.421300922,3.70056,0.00308,3.700561282,0.01056,0.00308,0.011,3.69,0,3.69,4.71576,0.74668,4.77450766,0.12576,0.03668,0.131,4.59,0.71,4.644588249,3.17,0.04,3.170252356,0,0,0,3.17,0.04,3.170252356
01/06/2020 22:30,3.39112,0.57116,3.438883336,0.14112,0.04116,0.147,3.25,0.53,3.292931824,3.65768,0.00224,3.657680686,0.00768,0.00224,0.008,3.65,0,3.65,4.53872,0.78296,4.605757875,0.07872,0.02296,0.082,4.46,0.76,4.52429,3.15,-0.22,3.157673194,0,0,0,3.15,-0.22,3.157673194
01/06/2020 23:00,3.27208,0.57144,3.321603709,0.14208,0.04144,0.148,3.13,0.53,3.174555087,3.38768,0.00224,3.387680741,0.00768,0.00224,0.008,3.38,0,3.38,4.35064,0.81352,4.426046001,0.08064,0.02352,0.084,4.27,0.79,4.342464738,3.05,-0.22,3.057924132,0,0,0,3.05,-0.22,3.057924132
01/06/2020 23:30,3.06208,0.57144,3.114944237,0.14208,0.04144,0.148,2.92,0.53,2.967709555,3.14536,0.00448,3.14536319,0.01536,0.00448,0.016,3.13,0,3.13,4.05216,0.81688,4.133677975,0.09216,0.02688,0.096,3.96,0.79,4.038031699,2.97,-0.22,2.978137002,0,0,0,2.97,-0.22,2.978137002
02/06/2020 00:00,2.874,0.572,2.930368578,0.144,0.042,0.15,2.73,0.53,2.780971053,2.95056,0.00308,2.950561608,0.01056,0.00308,0.011,2.94,0,2.94,3.82328,0.85304,3.917288246,0.11328,0.03304,0.118,3.71,0.82,3.799539446,2.84,-0.22,2.848508382,0,0,0,2.84,-0.22,2.848508382
02/06/2020 00:30,2.74592,0.60256,2.811255093,0.14592,0.04256,0.152,2.6,0.56,2.659624034,2.72576,0.00168,2.725760518,0.00576,0.00168,0.006,2.72,0,2.72,3.68592,0.86256,3.785500759,0.14592,0.04256,0.152,3.54,0.82,3.633730865,2.78,-0.19,2.786485241,0,0,0,2.78,-0.19,2.786485241
02/06/2020 01:00,2.64592,0.60256,2.713663796,0.14592,0.04256,0.152,2.5,0.56,2.561952381,2.62672,0.00196,2.626720731,0.00672,0.00196,0.007,2.62,0,2.62,3.56472,0.87096,3.669577632,0.17472,0.05096,0.182,3.39,0.82,3.487764327,2.75,-0.15,2.754087871,0,0,0,2.75,-0.15,2.754087871
02/06/2020 01:30,2.59688,0.60284,2.66593357,0.14688,0.04284,0.153,2.45,0.56,2.51318523,2.65192,0.00056,2.651920059,0.00192,0.00056,0.002,2.65,0,2.65,3.5276,0.8718,3.633730452,0.1776,0.0518,0.185,3.35,0.82,3.448898375,2.75,-0.22,2.758785965,0,0,0,2.75,-0.22,2.758785965
02/06/2020 02:00,2.59784,0.60312,2.66693202,0.14784,0.04312,0.154,2.45,0.56,2.51318523,2.70096,0.00028,2.700960015,0.00096,0.00028,0.001,2.7,0,2.7,3.47512,0.90816,3.591825942,0.16512,0.04816,0.172,3.31,0.86,3.419897659,2.71,-0.22,2.718915225,0,0,0,2.71,-0.22,2.718915225
02/06/2020 02:30,2.53688,0.60284,2.607523001,0.14688,0.04284,0.153,2.39,0.56,2.454730128,2.65,0,2.65,0,0,0,2.65,0,2.65,3.49512,0.90816,3.611179641,0.16512,0.04816,0.172,3.33,0.86,3.439258641,2.6,0.19,2.606933064,0,0,0,2.6,0.19,2.606933064
02/06/2020 03:00,2.47208,0.60144,2.544191345,0.14208,0.04144,0.148,2.33,0.56,2.396351393,2.6,0,2.6,0,0,0,2.6,0,2.6,3.39344,0.89892,3.510483186,0.13344,0.03892,0.139,3.26,0.86,3.371527844,2.6,0,2.6,0,0,0,2.6,0,2.6
02/06/2020 03:30,2.47112,0.60116,2.543192364,0.14112,0.04116,0.147,2.33,0.56,2.396351393,2.57,0,2.57,0,0,0,2.57,0,2.57,3.42416,0.87288,3.533665406,0.04416,0.01288,0.046,3.38,0.86,3.487692647,2.54,0.18,2.546369965,0,0,0,2.54,0.18,2.546369965
02/06/2020 04:00,2.47112,0.60116,2.543192364,0.14112,0.04116,0.147,2.33,0.56,2.396351393,2.57,0,2.57,0,0,0,2.57,0,2.57,3.41384,0.86112,3.520771393,0.00384,0.00112,0.004,3.41,0.86,3.51677409,2.54,-0.22,2.549509757,0,0,0,2.54,-0.22,2.549509757
02/06/2020 04:30,2.55112,0.60116,2.620993438,0.14112,0.04116,0.147,2.41,0.56,2.474206944,2.52,0,2.52,0,0,0,2.52,0,2.52,3.40056,0.88308,3.513351477,0.01056,0.00308,0.011,3.39,0.88,3.50235635,2.54,0.13,2.543324596,0,0,0,2.54,0.13,2.543324596
02/06/2020 05:00,2.40208,0.62144,2.481164243,0.14208,0.04144,0.148,2.26,0.58,2.333238093,2.43,0,2.43,0,0,0,2.43,0,2.43,3.28056,0.88308,3.397337811,0.01056,0.00308,0.011,3.27,0.88,3.386340207,2.54,0,2.54,0,0,0,2.54,0,2.54
02/06/2020 05:30,2.40112,0.62116,2.480164712,0.14112,0.04116,0.147,2.26,0.58,2.333238093,2.51,0,2.51,0,0,0,2.51,0,2.51,3.37096,0.88028,3.484001177,0.00096,0.00028,0.001,3.37,0.88,3.483001579,2.4,0.21,2.409169982,0,0,0,2.4,0.21,2.409169982
02/06/2020 06:00,2.46112,0.61116,2.535868333,0.14112,0.04116,0.147,2.32,0.57,2.388995605,2.62,0,2.62,0,0,0,2.62,0,2.62,3.71096,0.85028,3.807124926,0.00096,0.00028,0.001,3.71,0.85,3.80612664,2.4,0.22,2.41006224,0,0,0,2.4,0.22,2.41006224
02/06/2020 06:30,2.62824,0.58032,2.69154543,0.13824,0.04032,0.144,2.49,0.54,2.547881473,2.76,0,2.76,0,0,0,2.76,0,2.76,4.08384,0.57112,4.123581841,0.00384,0.00112,0.004,4.08,0.57,4.119623769,3.21672,0.39696,3.241120917,0.60672,0.17696,0.632,2.61,0.22,2.619255619
02/06/2020 07:00,2.81632,0.51976,2.863880025,0.13632,0.03976,0.142,2.68,0.48,2.722645772,3.15,0,3.15,0,0,0,3.15,0,3.15,4.72288,0.29084,4.731826645,0.00288,0.00084,0.003,4.72,0.29,4.728900506,3.8092,0.1256,3.811270129,0.9792,0.2856,1.02,2.83,-0.16,2.83451936
02/06/2020 07:30,3.1544,0.4792,3.190591168,0.1344,0.0392,0.14,3.02,0.44,3.051884664,3.42,0,3.42,0,0,0,3.42,0,3.42,5.28864,0.22252,5.293319204,0.00864,0.00252,0.009,5.28,0.22,5.284581346,6.046,0.603,6.075995803,3.096,0.903,3.225,2.95,-0.3,2.965215001
02/06/2020 08:00,3.4892,0.4306,3.515669637,0.1392,0.0406,0.145,3.35,0.39,3.37262509,3.72384,0.00112,3.723840168,0.00384,0.00112,0.004,3.72,0,3.72,5.93496,-0.25272,5.940338172,0.02496,0.00728,0.026,5.91,-0.26,5.915716356,7.108,0.874,7.161531959,3.888,1.134,4.05,3.22,-0.26,3.230479841
02/06/2020 08:30,3.78016,0.37088,3.798310361,0.14016,0.04088,0.146,3.64,0.33,3.65492818,3.92672,0.00196,3.926720489,0.00672,0.00196,0.007,3.92,0,3.92,6.4832,-0.4174,6.496622584,0.0432,0.0126,0.045,6.44,-0.43,6.454339625,5.56656,0.36608,5.57858448,2.14656,0.62608,2.236,3.42,-0.26,3.429868802
02/06/2020 09:00,3.9692,0.3406,3.983786766,0.1392,0.0406,0.145,3.83,0.3,3.841731381,3.97768,0.00224,3.977680631,0.00768,0.00224,0.008,3.97,0,3.97,6.7784,-0.4588,6.793909331,0.0384,0.0112,0.04,6.74,-0.47,6.756367367,4.73936,0.03648,4.739500396,1.11936,0.32648,1.166,3.62,-0.29,3.631597445
02/06/2020 09:30,4.17112,0.34116,4.18504865,0.14112,0.04116,0.147,4.03,0.3,4.041150826,4.13192,0.00056,4.131920038,0.00192,0.00056,0.002,4.13,0,4.13,6.85496,-0.46272,6.870559395,0.02496,0.00728,0.026,6.83,-0.47,6.846152204,3.76,-0.29,3.771166928,0,0,0,3.76,-0.29,3.771166928
02/06/2020 10:00,4.14208,0.32144,4.154533716,0.14208,0.04144,0.148,4,0.28,4.009788024,3.9844,0.0042,3.984402214,0.0144,0.0042,0.015,3.97,0,3.97,6.6876,-0.4032,6.699743577,0.0576,0.0168,0.06,6.63,-0.42,6.643289848,8.65456,1.15508,8.731301083,4.95456,1.44508,5.161,3.7,-0.29,3.711347464
02/06/2020 10:30,4.16208,0.32144,4.174474051,0.14208,0.04144,0.148,4.02,0.28,4.029739446,4.03056,0.00308,4.030561177,0.01056,0.00308,0.011,4.02,0,4.02,6.7332,-0.4874,6.750817802,0.0432,0.0126,0.045,6.69,-0.5,6.708658584,6.04168,0.29424,6.048840748,2.31168,0.67424,2.408,3.73,-0.38,3.749306603
02/06/2020 11:00,4.16304,0.32172,4.175452766,0.14304,0.04172,0.149,4.02,0.28,4.029739446,4.10344,0.00392,4.103441872,0.01344,0.00392,0.014,4.09,0,4.09,6.79416,-0.54712,6.816153637,0.04416,0.01288,0.046,6.75,-0.56,6.773189795,4.336,-0.212,4.341179563,0.576,0.168,0.6,3.76,-0.38,3.779153344
02/06/2020 11:30,4.13304,0.32172,4.145542594,0.14304,0.04172,0.149,3.99,0.28,3.999812496,4.03728,0.00504,4.037283146,0.01728,0.00504,0.018,4.02,0,4.02,6.66376,-0.54432,6.685954053,0.05376,0.01568,0.056,6.61,-0.56,6.63367922,9.92896,1.47428,10.03781591,6.28896,1.83428,6.551,3.64,-0.36,3.657758877
02/06/2020 12:00,4.03304,0.34172,4.047491099,0.14304,0.04172,0.149,3.89,0.3,3.901550974,3.93304,0.00672,3.933045741,0.02304,0.00672,0.024,3.91,0,3.91,6.44384,-0.44388,6.459110109,0.12384,0.03612,0.129,6.32,-0.48,6.338201638,15.84,3.31,16.18214139,12.48,3.64,13,3.36,-0.33,3.376166465
02/06/2020 12:30,4.134,0.342,4.148122467,0.144,0.042,0.15,3.99,0.3,4.001262301,4.08688,0.00784,4.08688752,0.02688,0.00784,0.028,4.06,0,4.06,6.40096,-0.36472,6.411342262,0.12096,0.03528,0.126,6.28,-0.4,6.292725959,6.662,0.506,6.681188517,3.072,0.896,3.2,3.59,-0.39,3.611121709
02/06/2020 13:00,4.134,0.322,4.146521434,0.144,0.042,0.15,3.99,0.28,3.999812496,3.98688,0.00784,3.986887708,0.02688,0.00784,0.028,3.96,0,3.96,6.48056,-0.36192,6.49065821,0.13056,0.03808,0.136,6.35,-0.4,6.362585952,7.196,0.548,7.216835872,3.456,1.008,3.6,3.74,-0.46,3.768182586
02/06/2020 13:30,4.03592,0.36256,4.052172257,0.14592,0.04256,0.152,3.89,0.32,3.903139762,3.94168,0.00924,3.94169083,0.03168,0.00924,0.033,3.91,0,3.91,6.30768,-0.27276,6.313574661,0.12768,0.03724,0.133,6.18,-0.31,6.187770196,12.622,2.086,12.79321226,8.832,2.576,9.2,3.79,-0.49,3.821544191
02/06/2020 14:00,4.00592,0.32256,4.018885418,0.14592,0.04256,0.152,3.86,0.28,3.870142116,3.78072,0.00896,3.780730617,0.03072,0.00896,0.032,3.75,0,3.75,6.23056,-0.27192,6.236490872,0.13056,0.03808,0.136,6.1,-0.31,6.10787197,8.552,1.016,8.612140268,4.992,1.456,5.2,3.56,-0.44,3.587087955
02/06/2020 14:30,3.92592,0.32256,3.939148741,0.14592,0.04256,0.152,3.78,0.28,3.790356184,3.7788,0.0084,3.778809336,0.0288,0.0084,0.03,3.75,0,3.75,6.41632,-0.37024,6.426993076,0.13632,0.03976,0.142,6.28,-0.41,6.293369527,5.652,0.216,5.656125883,2.112,0.616,2.2,3.54,-0.4,3.562527193
02/06/2020 15:00,3.83592,0.35256,3.852087849,0.14592,0.04256,0.152,3.69,0.31,3.702998785,3.8588,0.0084,3.858809143,0.0288,0.0084,0.03,3.83,0,3.83,6.344,-0.408,6.35710626,0.144,0.042,0.15,6.2,-0.45,6.216309194,4.044,-0.378,4.061627753,0.384,0.112,0.4,3.66,-0.49,3.692654871
02/06/2020 15:30,3.88688,0.35284,3.902862052,0.14688,0.04284,0.153,3.74,0.31,3.752825602,3.86264,0.00952,3.862651732,0.03264,0.00952,0.034,3.83,0,3.83,6.36512,-0.40184,6.377791781,0.16512,0.04816,0.172,6.2,-0.45,6.216309194,4.236,-0.322,4.248220804,0.576,0.168,0.6,3.66,-0.49,3.692654871
02/06/2020 16:00,3.88688,0.37284,3.904720963,0.14688,0.04284,0.153,3.74,0.33,3.754530596,3.92072,0.00896,3.920730238,0.03072,0.00896,0.032,3.89,0,3.89,6.25592,-0.30744,6.263469837,0.14592,0.04256,0.152,6.11,-0.35,6.12001634,4.044,-0.378,4.061627753,0.384,0.112,0.4,3.66,-0.49,3.692654871
02/06/2020 16:30,3.97688,0.37284,3.994318991,0.14688,0.04284,0.153,3.83,0.33,3.844190422,4.044,0.007,4.044006058,0.024,0.007,0.025,4.02,0,4.02,6.04304,-0.19828,6.046292037,0.14304,0.04172,0.149,5.9,-0.24,5.904879338,5.328,0.144,5.329945591,1.728,0.504,1.8,3.6,-0.36,3.617955224
02/06/2020 17:00,4.10688,0.41284,4.127578007,0.14688,0.04284,0.153,3.96,0.37,3.977247792,4.28728,0.00504,4.287282962,0.01728,0.00504,0.018,4.27,0,4.27,6.0152,-0.2064,6.018740067,0.1152,0.0336,0.12,5.9,-0.24,5.904879338,5.6696,0.1728,5.672232717,1.9296,0.5628,2.01,3.74,-0.39,3.760279245
02/06/2020 17:30,4.17592,0.44256,4.199305562,0.14592,0.04256,0.152,4.03,0.4,4.049802464,4.59112,0.29616,4.6006623,0.02112,0.00616,0.022,4.57,0.29,4.579192068,5.7908,0.2494,5.796168131,0.1008,0.0294,0.105,5.69,0.22,5.694251487,5.20432,0.06376,5.204710559,1.38432,0.40376,1.442,3.82,-0.34,3.835101042
02/06/2020 18:00,4.09592,0.44256,4.119759702,0.14592,0.04256,0.152,3.95,0.4,3.970201506,4.5892,0.2956,4.598710254,0.0192,0.0056,0.02,4.57,0.29,4.579192068,5.92688,0.04284,5.927034824,0.14688,0.04284,0.153,5.78,0,5.78,6.22568,0.48124,6.244252029,2.57568,0.75124,2.683,3.65,-0.27,3.659972677
02/06/2020 18:30,4.04592,0.47256,4.073423818,0.14592,0.04256,0.152,3.9,0.43,3.92363352,4.40304,0.29672,4.413026626,0.02304,0.00672,0.024,4.38,0.29,4.389589958,5.72224,0.33232,5.731881646,0.28224,0.08232,0.294,5.44,0.25,5.445741455,13.67672,2.75696,13.95182778,10.20672,2.97696,10.632,3.47,-0.22,3.476967069
02/06/2020 19:00,4.04592,0.47256,4.073423818,0.14592,0.04256,0.152,3.9,0.43,3.92363352,4.19496,0.22728,4.201112424,0.02496,0.00728,0.026,4.17,0.22,4.175799325,5.51824,0.36532,5.530319286,0.25824,0.07532,0.269,5.26,0.29,5.267988231,11.60696,2.15328,11.80500467,8.13696,2.37328,8.476,3.47,-0.22,3.476967069
02/06/2020 19:30,3.93592,0.49256,3.96662093,0.14592,0.04256,0.152,3.79,0.45,3.816621543,4.13592,0.25756,4.143931877,0.02592,0.00756,0.027,4.11,0.25,4.117596386,5.39488,0.41684,5.410959785,0.19488,0.05684,0.203,5.2,0.36,5.212446642,8.11152,1.18336,8.197383583,4.81152,1.40336,5.012,3.3,-0.22,3.307325203
02/06/2020 20:00,3.80688,0.53284,3.843989308,0.14688,0.04284,0.153,3.66,0.49,3.692654871,4.02016,0.22588,4.026500739,0.02016,0.00588,0.021,4,0.22,4.006045432,5.17728,0.48004,5.199487148,0.13728,0.04004,0.143,5.04,0.44,5.059169892,4.11672,-0.07304,4.117367897,0.60672,0.17696,0.632,3.51,-0.25,3.518891871
02/06/2020 20:30,3.69592,0.56256,3.738488786,0.14592,0.04256,0.152,3.55,0.52,3.587882384,3.88728,0.00504,3.887283267,0.01728,0.00504,0.018,3.87,0,3.87,4.992,0.481,5.01511964,0.072,0.021,0.075,4.92,0.46,4.941457275,3.33,-0.25,3.339371198,0,0,0,3.33,-0.25,3.339371198
02/06/2020 21:00,3.60016,0.58088,3.646720938,0.14016,0.04088,0.146,3.46,0.54,3.501885207,3.6948,0.0014,3.694800265,0.0048,0.0014,0.005,3.69,0,3.69,4.91552,0.51036,4.941943363,0.03552,0.01036,0.037,4.88,0.5,4.90554788,3.25,-0.22,3.257437643,0,0,0,3.25,-0.22,3.257437643
02/06/2020 21:30,3.52016,0.58088,3.567765127,0.14016,0.04088,0.146,3.38,0.54,3.422864298,3.63,0,3.63,0,0,0,3.63,0,3.63,4.8492,0.5856,4.884431185,0.0192,0.0056,0.02,4.83,0.58,4.864699374,3.22,-0.22,3.227506778,0,0,0,3.22,-0.22,3.227506778
02/06/2020 22:00,3.52016,0.58088,3.567765127,0.14016,0.04088,0.146,3.38,0.54,3.422864298,3.65,0,3.65,0,0,0,3.65,0,3.65,4.7792,0.7056,4.83100652,0.0192,0.0056,0.02,4.76,0.7,4.811195278,3.2,0.02,3.200062499,0,0,0,3.2,0.02,3.200062499
02/06/2020 22:30,3.44304,0.58172,3.491836565,0.14304,0.04172,0.149,3.3,0.54,3.34388995,3.62,0,3.62,0,0,0,3.62,0,3.62,4.54824,0.76532,4.612179723,0.01824,0.00532,0.019,4.53,0.76,4.593310353,3.17,-0.03,3.170141953,0,0,0,3.17,-0.03,3.170141953
02/06/2020 23:00,3.29496,0.58228,3.346014256,0.14496,0.04228,0.151,3.15,0.54,3.195950563,3.39,0,3.39,0,0,0,3.39,0,3.39,4.35264,0.77952,4.421891722,0.03264,0.00952,0.034,4.32,0.77,4.388086143,3.11,-0.22,3.11777164,0,0,0,3.11,-0.22,3.11777164
02/06/2020 23:30,3.09592,0.58256,3.15025345,0.14592,0.04256,0.152,2.95,0.54,2.999016505,3.11,0,3.11,0,0,0,3.11,0,3.11,3.99768,0.81224,4.079360146,0.00768,0.00224,0.008,3.99,0.81,4.07138797,3,-0.22,3.008055851,0,0,0,3,-0.22,3.008055851
03/06/2020 00:00,2.91592,0.60256,2.977527162,0.14592,0.04256,0.152,2.77,0.56,2.826039632,2.87288,0.00084,2.872880123,0.00288,0.00084,0.003,2.87,0,2.87,3.7628,0.8254,3.852265437,0.0528,0.0154,0.055,3.71,0.81,3.797393843,2.88,-0.22,2.888390555,0,0,0,2.88,-0.22,2.888390555
03/06/2020 00:30,2.79688,0.60284,2.861110589,0.14688,0.04284,0.153,2.65,0.56,2.708523583,2.74096,0.00028,2.740960014,0.00096,0.00028,0.001,2.74,0,2.74,3.66912,0.81016,3.757499275,0.06912,0.02016,0.072,3.6,0.79,3.685661406,2.8,-0.22,2.808629559,0,0,0,2.8,-0.22,2.808629559
03/06/2020 01:00,2.67688,0.60284,2.743921027,0.14688,0.04284,0.153,2.53,0.56,2.591235227,2.57,0,2.57,0,0,0,2.57,0,2.57,3.59608,0.82344,3.689152315,0.04608,0.01344,0.048,3.55,0.81,3.641236054,2.73,-0.19,2.736603735,0,0,0,2.73,-0.19,2.736603735
03/06/2020 01:30,2.63496,0.60228,2.702916092,0.14496,0.04228,0.151,2.49,0.56,2.552195134,2.57096,0.00028,2.570960015,0.00096,0.00028,0.001,2.57,0,2.57,3.52128,0.79204,3.609257569,0.04128,0.01204,0.043,3.48,0.78,3.566342664,2.73,0,2.73,0,0,0,2.73,0,2.73
03/06/2020 02:00,2.61496,0.60228,2.683422628,0.14496,0.04228,0.151,2.47,0.56,2.532686321,2.66,0,2.66,0,0,0,2.66,0,2.66,3.46456,0.79008,3.553505649,0.03456,0.01008,0.036,3.43,0.78,3.517570184,2.76,-0.23,2.769566753,0,0,0,2.76,-0.23,2.769566753
03/06/2020 02:30,2.54496,0.60228,2.615255743,0.14496,0.04228,0.151,2.4,0.56,2.464467488,2.63,0,2.63,0,0,0,2.63,0,2.63,3.52512,0.79316,3.613249756,0.04512,0.01316,0.047,3.48,0.78,3.566342664,2.57,0.22,2.579399155,0,0,0,2.57,0.22,2.579399155
03/06/2020 03:00,2.49592,0.60256,2.567624427,0.14592,0.04256,0.152,2.35,0.56,2.415802144,2.6348,0.0014,2.634800372,0.0048,0.0014,0.005,2.63,0,2.63,3.42576,0.82168,3.522923445,0.00576,0.00168,0.006,3.42,0.82,3.51693048,2.5,0.22,2.509661332,0,0,0,2.5,0.22,2.509661332
03/06/2020 03:30,2.47496,0.60228,2.547188293,0.14496,0.04228,0.151,2.33,0.56,2.396351393,2.61288,0.00084,2.612880135,0.00288,0.00084,0.003,2.61,0,2.61,3.4248,0.8214,3.521924616,0.0048,0.0014,0.005,3.42,0.82,3.51693048,2.47,0.22,2.479778216,0,0,0,2.47,0.22,2.479778216
