Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
03/06/2020 04:00,2.47496,0.57228,2.540262073,0.14496,0.04228,0.151,2.33,0.53,2.38951878,2.58096,0.00028,2.580960015,0.00096,0.00028,0.001,2.58,0,2.58,3.39864,0.82252,3.496754638,0.00864,0.00252,0.009,3.39,0.82,3.487764327,2.49,0.22,2.499699982,0,0,0,2.49,0.22,2.499699982
03/06/2020 04:30,2.55496,0.57228,2.618267557,0.14496,0.04228,0.151,2.41,0.53,2.467589917,2.54096,0.00028,2.540960015,0.00096,0.00028,0.001,2.54,0,2.54,3.48704,0.81372,3.580724536,0.04704,0.01372,0.049,3.44,0.8,3.531798409,2.52,0.22,2.529584946,0,0,0,2.52,0.22,2.529584946
03/06/2020 05:00,2.45496,0.60228,2.527759838,0.14496,0.04228,0.151,2.31,0.56,2.376909758,2.47,0,2.47,0,0,0,2.47,0,2.47,3.42264,0.83952,3.52409682,0.03264,0.00952,0.034,3.39,0.83,3.490128937,2.62,-0.23,2.630076045,0,0,0,2.62,-0.23,2.630076045
03/06/2020 05:30,2.454,0.602,2.526760772,0.144,0.042,0.15,2.31,0.56,2.376909758,2.52,0,2.52,0,0,0,2.52,0,2.52,3.49,0.83,3.587338847,0,0,0,3.49,0.83,3.587338847,2.56,-0.02,2.560078124,0,0,0,2.56,-0.02,2.560078124
03/06/2020 06:00,2.48304,0.60172,2.554907944,0.14304,0.04172,0.149,2.34,0.56,2.406075643,2.64,0,2.64,0,0,0,2.64,0,2.64,3.78768,0.75224,3.861655707,0.00768,0.00224,0.008,3.78,0.75,3.853686547,2.4,0.22,2.41006224,0,0,0,2.4,0.22,2.41006224
03/06/2020 06:30,2.66016,0.56088,2.718646281,0.14016,0.04088,0.146,2.52,0.52,2.573091526,2.88,0,2.88,0,0,0,2.88,0,2.88,4.16824,0.52532,4.20121242,0.01824,0.00532,0.019,4.15,0.52,4.182451434,2.63,0.22,2.63918548,0,0,0,2.63,0.22,2.63918548
03/06/2020 07:00,2.8592,0.5406,2.9098579,0.1392,0.0406,0.145,2.72,0.5,2.765574081,3.2,0,3.2,0,0,0,3.2,0,3.2,4.8,0.29,4.808752437,0,0,0,4.8,0.29,4.808752437,2.95,-0.23,2.958952517,0,0,0,2.95,-0.23,2.958952517
03/06/2020 07:30,3.2792,0.4706,3.312795949,0.1392,0.0406,0.145,3.14,0.43,3.169305918,3.56,0,3.56,0,0,0,3.56,0,3.56,5.47,-0.22,5.474422344,0,0,0,5.47,-0.22,5.474422344,3.12,-0.27,3.131660901,0,0,0,3.12,-0.27,3.131660901
03/06/2020 08:00,3.5692,0.4306,3.595080667,0.1392,0.0406,0.145,3.43,0.39,3.45210081,3.86,0,3.86,0,0,0,3.86,0,3.86,5.99,-0.27,5.996082054,0,0,0,5.99,-0.27,5.996082054,3.41,-0.23,3.417747796,0,0,0,3.41,-0.23,3.417747796
03/06/2020 08:30,3.93632,0.36976,3.953648644,0.13632,0.03976,0.142,3.8,0.33,3.814302033,4.10768,0.28224,4.117364983,0.00768,0.00224,0.008,4.1,0.28,4.109549854,6.7456,-0.4192,6.758612875,0.1056,0.0308,0.11,6.64,-0.45,6.655231025,3.51,-0.23,3.517527541,0,0,0,3.51,-0.23,3.517527541
03/06/2020 09:00,4.17728,0.33004,4.190297674,0.13728,0.04004,0.143,4.04,0.29,4.050395042,4.19344,0.22392,4.19941415,0.01344,0.00392,0.014,4.18,0.22,4.18578547,7.01336,-0.46652,7.02885904,0.18336,0.05348,0.191,6.83,-0.52,6.849766419,3.78,-0.25,3.788258175,0,0,0,3.78,-0.25,3.788258175
03/06/2020 09:30,4.29208,0.30144,4.302652298,0.14208,0.04144,0.148,4.15,0.26,4.158136602,4.39152,0.00336,4.391521285,0.01152,0.00336,0.012,4.38,0,4.38,6.93176,-0.46032,6.947027508,0.10176,0.02968,0.106,6.83,-0.49,6.847554308,3.81,-0.25,3.81819329,0,0,0,3.81,-0.25,3.81819329
03/06/2020 10:00,4.294,0.302,4.304606835,0.144,0.042,0.15,4.15,0.26,4.158136602,4.40016,0.29588,4.410096711,0.02016,0.00588,0.021,4.38,0.29,4.389589958,7.03976,-0.44632,7.05389413,0.14976,0.04368,0.156,6.89,-0.49,6.907401827,3.81,-0.23,3.816935944,0,0,0,3.81,-0.23,3.816935944
03/06/2020 10:30,4.264,0.332,4.276905423,0.144,0.042,0.15,4.12,0.29,4.1301937,4.3848,0.0014,4.384800223,0.0048,0.0014,0.005,4.38,0,4.38,6.9988,-0.4266,7.011789287,0.1488,0.0434,0.155,6.85,-0.47,6.866105155,3.77,-0.27,3.779656069,0,0,0,3.77,-0.27,3.779656069
03/06/2020 11:00,4.35824,0.33032,4.370739892,0.13824,0.04032,0.144,4.22,0.29,4.229952718,4.48768,0.00224,4.487680559,0.00768,0.00224,0.008,4.48,0,4.48,7.05808,-0.39556,7.069155607,0.11808,0.03444,0.123,6.94,-0.43,6.953308565,3.87,-0.27,3.879407171,0,0,0,3.87,-0.27,3.879407171
03/06/2020 11:30,4.42728,0.33004,4.439564686,0.13728,0.04004,0.143,4.29,0.29,4.299790693,4.61768,0.00224,4.617680543,0.00768,0.00224,0.008,4.61,0,4.61,7.26272,-0.45504,7.276961124,0.22272,0.06496,0.232,7.04,-0.52,7.059178422,4.07,-0.34,4.084176784,0,0,0,4.07,-0.34,4.084176784
03/06/2020 12:00,4.49824,0.33032,4.510351915,0.13824,0.04032,0.144,4.36,0.29,4.369633852,4.75672,0.00196,4.756720404,0.00672,0.00196,0.007,4.75,0,4.75,7.44,-0.445,7.453296251,0.12,0.035,0.125,7.32,-0.48,7.335720823,4.07,-0.32,4.082560471,0,0,0,4.07,-0.32,4.082560471
03/06/2020 12:30,4.46728,0.35004,4.480972952,0.13728,0.04004,0.143,4.33,0.31,4.341082814,4.99,0,4.99,0,0,0,4.99,0,4.99,7.35008,-0.38956,7.360396253,0.07008,0.02044,0.073,7.28,-0.41,7.291536189,4.18,-0.32,4.19223091,0,0,0,4.18,-0.32,4.19223091
03/06/2020 13:00,4.50824,0.35032,4.521830603,0.13824,0.04032,0.144,4.37,0.31,4.380981625,4.94016,0.28588,4.94842482,0.02016,0.00588,0.021,4.92,0.28,4.927961039,7.42624,-0.33568,7.433822812,0.18624,0.05432,0.194,7.24,-0.39,7.250496535,4.13,-0.25,4.137559667,0,0,0,4.13,-0.25,4.137559667
03/06/2020 13:30,4.45824,0.38032,4.474432612,0.13824,0.04032,0.144,4.32,0.34,4.333358974,4.81576,0.00168,4.815760293,0.00576,0.00168,0.006,4.81,0,4.81,7.1952,-0.2464,7.199417754,0.1152,0.0336,0.12,7.08,-0.28,7.08553456,4.15,-0.31,4.161562207,0,0,0,4.15,-0.31,4.161562207
03/06/2020 14:00,4.3592,0.3606,4.374089277,0.1392,0.0406,0.145,4.22,0.32,4.23211531,4.57632,0.00476,4.576322476,0.01632,0.00476,0.017,4.56,0,4.56,6.87776,-0.22732,6.881515603,0.07776,0.02268,0.081,6.8,-0.25,6.804594036,3.93,-0.33,3.943830625,0,0,0,3.93,-0.33,3.943830625
03/06/2020 14:30,4.3592,0.3806,4.375783473,0.1392,0.0406,0.145,4.22,0.34,4.233674527,4.59384,0.00112,4.593840137,0.00384,0.00112,0.004,4.59,0,4.59,7.17792,-0.34144,7.186036237,0.09792,0.02856,0.102,7.08,-0.37,7.089661487,4.08,-0.35,4.094984737,0,0,0,4.08,-0.35,4.094984737
03/06/2020 15:00,4.36016,0.38088,4.376764193,0.14016,0.04088,0.146,4.22,0.34,4.233674527,4.59288,0.00084,4.592880077,0.00288,0.00084,0.003,4.59,0,4.59,7.21104,-0.34928,7.219494054,0.07104,0.02072,0.074,7.14,-0.37,7.149580407,4.13,-0.33,4.143163043,0,0,0,4.13,-0.33,4.143163043
03/06/2020 15:30,4.39112,0.40116,4.409406332,0.14112,0.04116,0.147,4.25,0.36,4.265219807,4.6692,0.0056,4.669203358,0.0192,0.0056,0.02,4.65,0,4.65,7.21776,-0.31732,7.224731926,0.07776,0.02268,0.081,7.14,-0.34,7.148090654,4.11,-0.33,4.123226892,0,0,0,4.11,-0.33,4.123226892
03/06/2020 16:00,4.52112,0.43116,4.541632416,0.14112,0.04116,0.147,4.38,0.39,4.397328735,4.79248,0.30364,4.802089316,0.01248,0.00364,0.013,4.78,0.3,4.789404973,7.08368,-0.26976,7.088814626,0.10368,0.03024,0.108,6.98,-0.3,6.986444017,4.14,-0.31,4.151590057,0,0,0,4.14,-0.31,4.151590057
03/06/2020 16:30,4.60112,0.46116,4.624172769,0.14112,0.04116,0.147,4.46,0.42,4.479732135,4.97536,0.34448,4.987271158,0.01536,0.00448,0.016,4.96,0.34,4.971639569,7.026,-0.212,7.029197678,0.096,0.028,0.1,6.93,-0.24,6.934154599,4.14,-0.25,4.14754144,0,0,0,4.14,-0.25,4.14754144
03/06/2020 17:00,4.63824,0.48032,4.663043813,0.13824,0.04032,0.144,4.5,0.44,4.521459941,5.18496,0.43728,5.203366602,0.02496,0.00728,0.026,5.16,0.43,5.177885669,6.91024,0.27632,6.915762402,0.09024,0.02632,0.094,6.82,0.25,6.824580573,4.08,-0.22,4.085927067,0,0,0,4.08,-0.22,4.085927067
03/06/2020 17:30,4.67824,0.51032,4.7059915,0.13824,0.04032,0.144,4.54,0.47,4.564263358,5.304,0.287,5.311759125,0.024,0.007,0.025,5.28,0.28,5.28741903,6.74888,0.27884,6.754637888,0.09888,0.02884,0.103,6.65,0.25,6.654697589,3.96,-0.16,3.963231005,0,0,0,3.96,-0.16,3.963231005
03/06/2020 18:00,4.56728,0.53004,4.597933123,0.13728,0.04004,0.143,4.43,0.49,4.45701694,5.33208,0.22644,5.336886002,0.02208,0.00644,0.023,5.31,0.22,5.314555485,6.71048,0.31764,6.717993525,0.06048,0.01764,0.063,6.65,0.3,6.656763478,3.82,0.19,3.824722212,0,0,0,3.82,0.19,3.824722212
03/06/2020 18:30,4.51824,0.53032,4.549256203,0.13824,0.04032,0.144,4.38,0.49,4.407323451,5.1544,0.3442,5.165879693,0.0144,0.0042,0.015,5.14,0.34,5.151232862,6.48568,0.40624,6.498390262,0.05568,0.01624,0.058,6.43,0.39,6.441816514,3.67,0.22,3.676588092,0,0,0,3.67,0.22,3.676588092
03/06/2020 19:00,4.3792,0.5506,4.413677945,0.1392,0.0406,0.145,4.24,0.51,4.270562024,4.79768,0.00224,4.797680523,0.00768,0.00224,0.008,4.79,0,4.79,6.05856,0.49708,6.078917486,0.05856,0.01708,0.061,6,0.48,6.019169378,3.5,0.22,3.50690747,0,0,0,3.5,0.22,3.50690747
03/06/2020 19:30,4.17016,0.60088,4.213228121,0.14016,0.04088,0.146,4.03,0.56,4.068722158,4.57672,0.00196,4.57672042,0.00672,0.00196,0.007,4.57,0,4.57,5.79008,0.57044,5.818112082,0.07008,0.02044,0.073,5.72,0.55,5.74638147,3.46,0.22,3.466987165,0,0,0,3.46,0.22,3.466987165
03/06/2020 20:00,4.03016,0.62088,4.077705433,0.14016,0.04088,0.146,3.89,0.58,3.933001398,4.30768,0.00224,4.307680582,0.00768,0.00224,0.008,4.3,0,4.3,5.49416,0.59288,5.526056532,0.04416,0.01288,0.046,5.45,0.58,5.480775493,3.46,-0.14,3.462831212,0,0,0,3.46,-0.14,3.462831212
03/06/2020 20:30,3.83112,0.63116,3.882762341,0.14112,0.04116,0.147,3.69,0.59,3.736870348,4.11384,0.00112,4.113840152,0.00384,0.00112,0.004,4.11,0,4.11,5.39608,0.59344,5.42861404,0.04608,0.01344,0.048,5.35,0.58,5.381347415,3.43,-0.22,3.437048152,0,0,0,3.43,-0.22,3.437048152
03/06/2020 21:00,3.68016,0.66088,3.739029286,0.14016,0.04088,0.146,3.54,0.62,3.593883693,3.90192,0.00056,3.90192004,0.00192,0.00056,0.002,3.9,0,3.9,5.2428,0.6254,5.279969413,0.0528,0.0154,0.055,5.19,0.61,5.22572483,3.33,-0.16,3.333841628,0,0,0,3.33,-0.16,3.333841628
03/06/2020 21:30,3.5392,0.6606,3.600323458,0.1392,0.0406,0.145,3.4,0.62,3.456067129,3.78192,0.00056,3.781920041,0.00192,0.00056,0.002,3.78,0,3.78,5.06728,0.65504,5.109442631,0.01728,0.00504,0.018,5.05,0.65,5.091659847,3.24,0.22,3.247460546,0,0,0,3.24,0.22,3.247460546
03/06/2020 22:00,3.52016,0.66088,3.581660062,0.14016,0.04088,0.146,3.38,0.62,3.436393458,3.78096,0.00028,3.78096001,0.00096,0.00028,0.001,3.78,0,3.78,4.91768,0.76224,4.976402958,0.00768,0.00224,0.008,4.91,0.76,4.96847059,3.24,0.22,3.247460546,0,0,0,3.24,0.22,3.247460546
03/06/2020 22:30,3.37208,0.66144,3.436339099,0.14208,0.04144,0.148,3.23,0.62,3.288966403,3.62,0,3.62,0,0,0,3.62,0,3.62,4.58248,0.83364,4.657690264,0.01248,0.00364,0.013,4.57,0.83,4.644760489,3.13,0.22,3.137722104,0,0,0,3.13,0.22,3.137722104
03/06/2020 23:00,3.24304,0.66172,3.309861296,0.14304,0.04172,0.149,3.1,0.62,3.161392098,3.35,0,3.35,0,0,0,3.35,0,3.35,4.33672,0.83196,4.415800924,0.00672,0.00196,0.007,4.33,0.83,4.408832045,2.98,0.22,2.98810977,0,0,0,2.98,0.22,2.98810977
03/06/2020 23:30,3.01496,0.66228,3.086842821,0.14496,0.04228,0.151,2.87,0.62,2.936205034,3.08288,0.00084,3.082880114,0.00288,0.00084,0.003,3.08,0,3.08,4.10112,0.83616,4.185492659,0.02112,0.00616,0.022,4.08,0.83,4.163568181,2.8,0.22,2.808629559,0,0,0,2.8,0.22,2.808629559
04/06/2020 00:00,2.80592,0.68256,2.887745695,0.14592,0.04256,0.152,2.66,0.64,2.735909355,2.87192,0.00056,2.871920055,0.00192,0.00056,0.002,2.87,0,2.87,3.92168,0.83924,4.010473513,0.03168,0.00924,0.033,3.89,0.83,3.977562067,2.7,0.22,2.708948135,0,0,0,2.7,0.22,2.708948135
04/06/2020 00:30,2.67688,0.68284,2.762599681,0.14688,0.04284,0.153,2.53,0.64,2.609693469,2.73,0,2.73,0,0,0,2.73,0,2.73,3.72224,0.89232,3.827702392,0.04224,0.01232,0.044,3.68,0.88,3.783754749,2.59,0.22,2.599326836,0,0,0,2.59,0.22,2.599326836
04/06/2020 01:00,2.61688,0.68284,2.704502061,0.14688,0.04284,0.153,2.47,0.64,2.551568145,2.65192,0.00056,2.651920059,0.00192,0.00056,0.002,2.65,0,2.65,3.65608,0.89344,3.763662578,0.04608,0.01344,0.048,3.61,0.88,3.715709892,2.54,0.22,2.549509757,0,0,0,2.54,0.22,2.549509757
04/06/2020 01:30,2.58688,0.68284,2.675484741,0.14688,0.04284,0.153,2.44,0.64,2.522538404,2.60384,0.00112,2.603840241,0.00384,0.00112,0.004,2.6,0,2.6,3.58824,0.88532,3.695843314,0.01824,0.00532,0.019,3.57,0.88,3.676860073,2.57,0.22,2.579399155,0,0,0,2.57,0.22,2.579399155
04/06/2020 02:00,2.58592,0.66256,2.66945088,0.14592,0.04256,0.152,2.44,0.62,2.51753848,2.71,0,2.71,0,0,0,2.71,0,2.71,3.64264,0.88952,3.749676253,0.03264,0.00952,0.034,3.61,0.88,3.715709892,2.59,0.22,2.599326836,0,0,0,2.59,0.22,2.599326836
04/06/2020 02:30,2.52688,0.66284,2.612370456,0.14688,0.04284,0.153,2.38,0.62,2.459430828,2.75,0,2.75,0,0,0,2.75,0,2.75,3.59936,0.89148,3.708116638,0.03936,0.01148,0.041,3.56,0.88,3.667151483,2.59,0.22,2.599326836,0,0,0,2.59,0.22,2.599326836
04/06/2020 03:00,2.48688,0.66284,2.573699477,0.14688,0.04284,0.153,2.34,0.62,2.420743687,2.69,0,2.69,0,0,0,2.69,0,2.69,3.5824,0.8982,3.693284852,0.0624,0.0182,0.065,3.52,0.88,3.628332951,2.57,0.22,2.579399155,0,0,0,2.57,0.22,2.579399155
04/06/2020 03:30,2.48688,0.66284,2.573699477,0.14688,0.04284,0.153,2.34,0.62,2.420743687,2.67,0,2.67,0,0,0,2.67,0,2.67,3.55376,0.89568,3.664894651,0.05376,0.01568,0.056,3.5,0.88,3.60893336,2.52,0.22,2.529584946,0,0,0,2.52,0.22,2.529584946
04/06/2020 04:00,2.44688,0.66284,2.535069743,0.14688,0.04284,0.153,2.3,0.62,2.382099914,2.67,0,2.67,0,0,0,2.67,0,2.67,3.51264,0.90952,3.628479902,0.03264,0.00952,0.034,3.48,0.9,3.594495792,2.49,0.22,2.499699982,0,0,0,2.49,0.22,2.499699982
04/06/2020 04:30,2.52688,0.66284,2.612370456,0.14688,0.04284,0.153,2.38,0.62,2.459430828,2.60192,0.00056,2.60192006,0.00192,0.00056,0.002,2.6,0,2.6,3.59552,0.91036,3.708978215,0.03552,0.01036,0.037,3.56,0.9,3.672002179,2.52,0.22,2.529584946,0,0,0,2.52,0.22,2.529584946
04/06/2020 05:00,2.40688,0.67284,2.499156858,0.14688,0.04284,0.153,2.26,0.63,2.346167087,2.54288,0.00084,2.542880139,0.00288,0.00084,0.003,2.54,0,2.54,3.49856,0.94708,3.62448377,0.05856,0.01708,0.061,3.44,0.93,3.563495475,2.57,0.22,2.579399155,0,0,0,2.57,0.22,2.579399155
04/06/2020 05:30,2.42688,0.67284,2.51842415,0.14688,0.04284,0.153,2.28,0.63,2.365438649,2.58056,0.00308,2.580561838,0.01056,0.00308,0.011,2.57,0,2.57,3.61048,0.90764,3.722818314,0.06048,0.01764,0.063,3.55,0.89,3.659863385,2.42,0.22,2.429979424,0,0,0,2.42,0.22,2.429979424
04/06/2020 06:00,2.46592,0.67256,2.555992645,0.14592,0.04256,0.152,2.32,0.63,2.404017471,2.69288,0.00084,2.692880131,0.00288,0.00084,0.003,2.69,0,2.69,3.79856,0.82708,3.887559569,0.05856,0.01708,0.061,3.74,0.81,3.826708769,2.38,0.25,2.393094231,0,0,0,2.38,0.25,2.393094231
04/06/2020 06:30,2.654,0.632,2.728211869,0.144,0.042,0.15,2.51,0.59,2.578410363,2.96,0,2.96,0,0,0,2.96,0,2.96,4.4572,0.5496,4.490956691,0.0672,0.0196,0.07,4.39,0.53,4.421877429,2.62,0.25,2.631900454,0,0,0,2.62,0.25,2.631900454
04/06/2020 07:00,2.89112,0.59116,2.950939681,0.14112,0.04116,0.147,2.75,0.55,2.804460732,3.27,0,3.27,0,0,0,3.27,0,3.27,5.0196,0.2828,5.027560044,0.0096,0.0028,0.01,5.01,0.28,5.017818251,2.88,0.01,2.880017361,0,0,0,2.88,0.01,2.880017361
04/06/2020 07:30,3.18016,0.56088,3.229242016,0.14016,0.04088,0.146,3.04,0.52,3.084153044,3.6,0,3.6,0,0,0,3.6,0,3.6,5.72096,0.21028,5.724823229,0.00096,0.00028,0.001,5.72,0.21,5.723853597,3.1,-0.33,3.117515036,0,0,0,3.1,-0.33,3.117515036
04/06/2020 08:00,3.4692,0.5106,3.506573969,0.1392,0.0406,0.145,3.33,0.47,3.363004609,3.87,0,3.87,0,0,0,3.87,0,3.87,6.13096,-0.22972,6.135262162,0.00096,0.00028,0.001,6.13,-0.23,6.134313328,3.36,-0.22,3.367194678,0,0,0,3.36,-0.22,3.367194678
04/06/2020 08:30,3.90728,0.42004,3.929792692,0.13728,0.04004,0.143,3.77,0.38,3.789102796,4.10192,0.00056,4.101920038,0.00192,0.00056,0.002,4.1,0,4.1,6.85096,-0.32972,6.858889721,0.00096,0.00028,0.001,6.85,-0.33,6.857944298,3.55,-0.22,3.556810369,0,0,0,3.55,-0.22,3.556810369
04/06/2020 09:00,4.10632,0.38976,4.12477597,0.13632,0.03976,0.142,3.97,0.35,3.985398349,4.25288,0.00084,4.252880083,0.00288,0.00084,0.003,4.25,0,4.25,6.87192,-0.35944,6.881313944,0.00192,0.00056,0.002,6.87,-0.36,6.879425848,3.81,-0.25,3.81819329,0,0,0,3.81,-0.25,3.81819329
04/06/2020 09:30,4.20536,0.38948,4.223357361,0.13536,0.03948,0.141,4.07,0.35,4.08502142,4.52,0,4.52,0,0,0,4.52,0,4.52,7.00384,-0.26888,7.008999301,0.00384,0.00112,0.004,7,-0.27,7.005205208,3.86,-0.25,3.868087383,0,0,0,3.86,-0.25,3.868087383
04/06/2020 10:00,4.28536,0.35948,4.300411166,0.13536,0.03948,0.141,4.15,0.32,4.162319065,4.66384,0.00112,4.663840134,0.00384,0.00112,0.004,4.66,0,4.66,7.17224,-0.30768,7.178836507,0.04224,0.01232,0.044,7.13,-0.32,7.137177313,4.02,-0.27,4.029056962,0,0,0,4.02,-0.27,4.029056962
04/06/2020 10:30,4.38632,0.37976,4.40272879,0.13632,0.03976,0.142,4.25,0.34,4.263578309,4.79384,0.00112,4.793840131,0.00384,0.00112,0.004,4.79,0,4.79,7.27704,-0.23628,7.280874906,0.04704,0.01372,0.049,7.23,-0.25,7.234320977,4.04,-0.25,4.047727758,0,0,0,4.04,-0.25,4.047727758
04/06/2020 11:00,4.38632,0.37976,4.40272879,0.13632,0.03976,0.142,4.25,0.34,4.263578309,4.81576,0.00168,4.815760293,0.00576,0.00168,0.006,4.81,0,4.81,7.14152,-0.28664,7.147270136,0.01152,0.00336,0.012,7.13,-0.29,7.135895179,4.04,-0.25,4.047727758,0,0,0,4.04,-0.25,4.047727758
04/06/2020 11:30,4.42632,0.37976,4.442581052,0.13632,0.03976,0.142,4.29,0.34,4.303452103,4.79864,0.00252,4.798640662,0.00864,0.00252,0.009,4.79,0,4.79,7.12208,-0.32356,7.129425966,0.02208,0.00644,0.023,7.1,-0.33,7.107664877,3.95,-0.25,3.957903485,0,0,0,3.95,-0.25,3.957903485
04/06/2020 12:00,4.50536,0.36948,4.520484952,0.13536,0.03948,0.141,4.37,0.33,4.382442241,4.74016,0.28588,4.748772915,0.02016,0.00588,0.021,4.72,0.28,4.728297791,7.09264,-0.35048,7.101294136,0.03264,0.00952,0.034,7.06,-0.36,7.069172512,5.45208,0.15644,5.454323954,1.46208,0.42644,1.523,3.99,-0.27,3.999124904
04/06/2020 12:30,4.50536,0.36948,4.520484952,0.13536,0.03948,0.141,4.37,0.33,4.382442241,4.78552,0.29036,4.794320661,0.03552,0.01036,0.037,4.75,0.28,4.758245475,6.8556,-0.2392,6.859771716,0.1056,0.0308,0.11,6.75,-0.27,6.755397842,4.03,-0.29,4.04042077,0,0,0,4.03,-0.29,4.04042077
04/06/2020 13:00,4.47536,0.36948,4.490585997,0.13536,0.03948,0.141,4.34,0.33,4.352528001,4.68976,0.28868,4.698636504,0.02976,0.00868,0.031,4.66,0.28,4.668404438,6.97552,-0.14964,6.977124866,0.27552,0.08036,0.287,6.7,-0.23,6.703946599,6.39032,0.38676,6.402013199,2.32032,0.67676,2.417,4.07,-0.29,4.080318615
04/06/2020 13:30,4.33632,0.42976,4.35756409,0.13632,0.03976,0.142,4.2,0.39,4.218068278,4.66456,0.29008,4.673571054,0.03456,0.01008,0.036,4.63,0.28,4.638458796,6.84872,-0.17204,6.850880484,0.19872,0.05796,0.207,6.65,-0.23,6.653976255,4,-0.29,4.010498722,0,0,0,4,-0.29,4.010498722
04/06/2020 14:00,4.56728,0.40004,4.584765926,0.13728,0.04004,0.143,4.43,0.36,4.444603469,4.8388,0.2884,4.847386925,0.0288,0.0084,0.03,4.81,0.28,4.818142796,7.1156,-0.1642,7.117494292,0.2256,0.0658,0.235,6.89,-0.23,6.893837828,4.11,-0.29,4.120218441,0,0,0,4.11,-0.29,4.120218441
04/06/2020 14:30,4.37632,0.39976,4.39454034,0.13632,0.03976,0.142,4.24,0.36,4.255255574,4.77344,0.00392,4.77344161,0.01344,0.00392,0.014,4.76,0,4.76,7.17728,-0.28996,7.183134761,0.13728,0.04004,0.143,7.04,-0.33,7.047730131,4.11,-0.34,4.124039282,0,0,0,4.11,-0.34,4.124039282
04/06/2020 15:00,4.40728,0.43004,4.428210858,0.13728,0.04004,0.143,4.27,0.39,4.287773315,4.76864,0.00252,4.768640666,0.00864,0.00252,0.009,4.76,0,4.76,7.23728,-0.25996,7.241947321,0.13728,0.04004,0.143,7.1,-0.3,7.106335202,4.11,-0.3,4.12093436,0,0,0,4.11,-0.3,4.12093436
04/06/2020 15:30,4.28632,0.44976,4.309851877,0.13632,0.03976,0.142,4.15,0.41,4.170203832,4.64728,0.00504,4.647282733,0.01728,0.00504,0.018,4.63,0,4.63,7.07424,-0.26668,7.079264778,0.11424,0.03332,0.119,6.96,-0.3,6.966462517,3.93,-0.3,3.941433749,0,0,0,3.93,-0.3,3.941433749
04/06/2020 16:00,4.34728,0.45004,4.370512487,0.13728,0.04004,0.143,4.21,0.41,4.229917257,4.64536,0.00448,4.64536216,0.01536,0.00448,0.016,4.63,0,4.63,6.7776,-0.2132,6.78095244,0.0576,0.0168,0.06,6.72,-0.23,6.72393486,3.93,-0.32,3.943006467,0,0,0,3.93,-0.32,3.943006467
04/06/2020 16:30,4.38824,0.48032,4.414448731,0.13824,0.04032,0.144,4.25,0.44,4.272715764,4.74824,0.39532,4.764667984,0.01824,0.00532,0.019,4.73,0.39,4.74605099,6.62144,-0.23208,6.625505928,0.06144,0.01792,0.064,6.56,-0.25,6.564761991,4.02,-0.32,4.032716206,0,0,0,4.02,-0.32,4.032716206
04/06/2020 17:00,4.42824,0.51032,4.457548205,0.13824,0.04032,0.144,4.29,0.47,4.315669125,4.93304,0.29672,4.941955726,0.02304,0.00672,0.024,4.91,0.29,4.918556699,6.6348,0.3064,6.641871122,0.1248,0.0364,0.13,6.51,0.27,6.515596673,3.97,-0.22,3.976091045,0,0,0,3.97,-0.22,3.976091045
04/06/2020 17:30,4.45632,0.53976,4.488889484,0.13632,0.03976,0.142,4.32,0.5,4.348838926,5.11728,0.34504,5.128899219,0.01728,0.00504,0.018,5.1,0.34,5.111320769,6.34192,0.34556,6.351327499,0.12192,0.03556,0.127,6.22,0.31,6.227720289,3.83,-0.22,3.836313334,0,0,0,3.83,-0.22,3.836313334
04/06/2020 18:00,4.28728,0.54004,4.321158757,0.13728,0.04004,0.143,4.15,0.5,4.180011962,5.03824,0.00532,5.038242809,0.01824,0.00532,0.019,5.02,0,5.02,6.34456,0.35508,6.354488445,0.15456,0.04508,0.161,6.19,0.31,6.197757659,5.79648,0.73564,5.842974123,2.07648,0.60564,2.163,3.72,0.13,3.722270812
04/06/2020 18:30,4.25728,0.58004,4.296612549,0.13728,0.04004,0.143,4.12,0.54,4.155237659,4.87768,0.00224,4.877680514,0.00768,0.00224,0.008,4.87,0,4.87,6.2084,0.4162,6.222335012,0.1584,0.0462,0.165,6.05,0.37,6.06130349,7.8888,1.0534,7.958820076,4.2288,1.2334,4.405,3.66,-0.18,3.664423556
04/06/2020 19:00,4.10728,0.58004,4.148035125,0.13728,0.04004,0.143,3.97,0.54,4.006557126,4.61152,0.00336,4.611521224,0.01152,0.00336,0.012,4.6,0,4.6,5.93344,0.44892,5.950398256,0.13344,0.03892,0.139,5.8,0.41,5.814473321,7.3616,0.8888,7.41506035,3.8016,1.1088,3.96,3.56,-0.22,3.566791275
04/06/2020 19:30,4.10728,0.61004,4.152336427,0.13728,0.04004,0.143,3.97,0.57,4.01071066,4.51288,0.00084,4.512880078,0.00288,0.00084,0.003,4.51,0,4.51,5.65056,0.54808,5.677078474,0.13056,0.03808,0.136,5.52,0.51,5.543509719,5.61656,0.80608,5.674108846,2.14656,0.62608,2.236,3.47,0.18,3.474665452
04/06/2020 20:00,4.03824,0.61032,4.084099999,0.13824,0.04032,0.144,3.9,0.57,3.941433749,4.48056,0.00308,4.480561059,0.01056,0.00308,0.011,4.47,0,4.47,5.4876,0.6118,5.521598772,0.1776,0.0518,0.185,5.31,0.56,5.339447537,3.57,0,3.57,0,0,0,3.57,0,3.57
04/06/2020 20:30,3.92632,0.62976,3.976504294,0.13632,0.03976,0.142,3.79,0.59,3.835648576,4.30192,0.00056,4.301920036,0.00192,0.00056,0.002,4.3,0,4.3,5.39472,0.57596,5.425378678,0.05472,0.01596,0.057,5.34,0.56,5.369283006,3.41,0.22,3.417089405,0,0,0,3.41,0.22,3.417089405
04/06/2020 21:00,3.71536,0.66948,3.775195809,0.13536,0.03948,0.141,3.58,0.63,3.635010316,4.01,0,4.01,0,0,0,4.01,0,4.01,5.25976,0.63868,5.298394795,0.02976,0.00868,0.031,5.23,0.63,5.267807893,3.41,-0.22,3.417089405,0,0,0,3.41,-0.22,3.417089405
04/06/2020 21:30,3.68632,0.66976,3.746669668,0.13632,0.03976,0.142,3.55,0.63,3.605468069,3.91,0,3.91,0,0,0,3.91,0,3.91,5.34056,0.63308,5.377952343,0.01056,0.00308,0.011,5.33,0.63,5.367103502,3.41,0.22,3.417089405,0,0,0,3.41,0.22,3.417089405
04/06/2020 22:00,3.62632,0.64976,3.684071769,0.13632,0.03976,0.142,3.49,0.61,3.54290841,3.81,0,3.81,0,0,0,3.81,0,3.81,5.04,0.79,5.101538983,0,0,0,5.04,0.79,5.101538983,3.29,0.22,3.297347419,0,0,0,3.29,0.22,3.297347419
04/06/2020 22:30,3.48824,0.65032,3.548342486,0.13824,0.04032,0.144,3.35,0.61,3.405084434,3.59,0,3.59,0,0,0,3.59,0,3.59,4.76096,0.84028,4.834543474,0.00096,0.00028,0.001,4.76,0.84,4.83354942,3.23,0.22,3.237483591,0,0,0,3.23,0.22,3.237483591
04/06/2020 23:00,3.2692,0.6506,3.333309017,0.1392,0.0406,0.145,3.13,0.61,3.188886953,3.33,0,3.33,0,0,0,3.33,0,3.33,4.48208,0.84644,4.561304835,0.02208,0.00644,0.023,4.46,0.84,4.53841382,3.08,0.22,3.087847146,0,0,0,3.08,0.22,3.087847146
04/06/2020 23:30,3.12016,0.65088,3.187325399,0.14016,0.04088,0.146,2.98,0.61,3.041792235,3.07192,0.00056,3.071920051,0.00192,0.00056,0.002,3.07,0,3.07,4.268,0.854,4.352601521,0.048,0.014,0.05,4.22,0.84,4.302789793,2.9,0.22,2.908332856,0,0,0,2.9,0.22,2.908332856
05/06/2020 00:00,2.90112,0.65116,2.973298942,0.14112,0.04116,0.147,2.76,0.61,2.826605738,2.86192,0.00056,2.861920055,0.00192,0.00056,0.002,2.86,0,2.86,4.01272,0.86996,4.105941086,0.10272,0.02996,0.107,3.91,0.84,3.999212422,2.75,0.22,2.758785965,0,0,0,2.75,0.22,2.758785965
05/06/2020 00:30,2.76112,0.65116,2.836863233,0.14112,0.04116,0.147,2.62,0.61,2.690074348,2.68096,0.00028,2.680960015,0.00096,0.00028,0.001,2.68,0,2.68,3.82344,0.87892,3.9231612,0.13344,0.03892,0.139,3.69,0.84,3.784402198,2.69,0.22,2.698981289,0,0,0,2.69,0.22,2.698981289
05/06/2020 01:00,2.66304,0.67172,2.7464504,0.14304,0.04172,0.149,2.52,0.63,2.597556544,2.57344,0.00392,2.573442986,0.01344,0.00392,0.014,2.56,0,2.56,3.76728,0.91004,3.875638193,0.13728,0.04004,0.143,3.63,0.87,3.732800557,2.64,0.22,2.649150807,0,0,0,2.64,0.22,2.649150807
05/06/2020 01:30,2.60304,0.67172,2.688312668,0.14304,0.04172,0.149,2.46,0.63,2.53938969,2.56288,0.00084,2.562880138,0.00288,0.00084,0.003,2.56,0,2.56,3.6644,0.9092,3.775509502,0.1344,0.0392,0.14,3.53,0.87,3.635629244,2.64,0.22,2.649150807,0,0,0,2.64,0.22,2.649150807
05/06/2020 02:00,2.654,0.652,2.732914196,0.144,0.042,0.15,2.51,0.61,2.583060201,2.70672,0.00196,2.70672071,0.00672,0.00196,0.007,2.7,0,2.7,3.71712,0.90416,3.825504725,0.11712,0.03416,0.122,3.6,0.87,3.703633351,2.68,0.22,2.689014689,0,0,0,2.68,0.22,2.689014689
05/06/2020 02:30,2.574,0.652,2.655292828,0.144,0.042,0.15,2.43,0.61,2.505394181,2.75536,0.00448,2.755363642,0.01536,0.00448,0.016,2.74,0,2.74,3.66248,0.90864,3.77351115,0.13248,0.03864,0.138,3.53,0.87,3.635629244,2.68,0.22,2.689014689,0,0,0,2.68,0.22,2.689014689
05/06/2020 03:00,2.524,0.652,2.606852508,0.144,0.042,0.15,2.38,0.61,2.456928977,2.68536,0.00448,2.685363737,0.01536,0.00448,0.016,2.67,0,2.67,3.61144,0.94292,3.732505459,0.18144,0.05292,0.189,3.43,0.89,3.543585755,2.61,0.22,2.619255619,0,0,0,2.61,0.22,2.619255619
05/06/2020 03:30,2.464,0.652,2.548803641,0.144,0.042,0.15,2.32,0.61,2.398853893,2.59152,0.00336,2.591522178,0.01152,0.00336,0.012,2.58,0,2.58,3.59704,0.93872,3.717511533,0.16704,0.04872,0.174,3.43,0.89,3.543585755,2.52,0.22,2.529584946,0,0,0,2.52,0.22,2.529584946
05/06/2020 04:00,2.494,0.652,2.577816906,0.144,0.042,0.15,2.35,0.61,2.427879733,2.60016,0.00588,2.600166649,0.02016,0.00588,0.021,2.58,0,2.58,3.61432,0.94376,3.73550425,0.18432,0.05376,0.192,3.43,0.89,3.543585755,2.52,0.22,2.529584946,0,0,0,2.52,0.22,2.529584946
05/06/2020 04:30,2.52304,0.65172,2.605852989,0.14304,0.04172,0.149,2.38,0.61,2.456928977,2.53728,0.00504,2.537285006,0.01728,0.00504,0.018,2.52,0,2.52,3.61744,0.93592,3.736551672,0.15744,0.04592,0.164,3.46,0.89,3.572632083,2.52,0.22,2.529584946,0,0,0,2.52,0.22,2.529584946
05/06/2020 05:00,2.444,0.652,2.529474254,0.144,0.042,0.15,2.3,0.61,2.379516758,2.4192,0.0056,2.419206481,0.0192,0.0056,0.02,2.4,0,2.4,3.5052,0.9986,3.644671316,0.2352,0.0686,0.245,3.27,0.93,3.399676455,2.59,0,2.59,0,0,0,2.59,0,2.59
05/06/2020 05:30,2.44304,0.67172,2.533703258,0.14304,0.04172,0.149,2.3,0.63,2.384722206,2.43552,0.01036,2.435542034,0.03552,0.01036,0.037,2.4,0,2.4,3.642,0.986,3.773110123,0.192,0.056,0.2,3.45,0.93,3.573149871,2.45,0.22,2.459857719,0,0,0,2.45,0.22,2.459857719
05/06/2020 06:00,2.50208,0.67144,2.590605335,0.14208,0.04144,0.148,2.36,0.63,2.442642012,2.62048,0.01764,2.620539372,0.06048,0.01764,0.063,2.56,0,2.56,3.85624,0.93932,3.968993449,0.30624,0.08932,0.319,3.55,0.85,3.65034245,2.42,0.24,2.431871707,0,0,0,2.42,0.24,2.431871707
05/06/2020 06:30,2.65112,0.63116,2.725215624,0.14112,0.04116,0.147,2.51,0.59,2.578410363,2.9272,0.0196,2.927265618,0.0672,0.0196,0.07,2.86,0,2.86,4.51384,0.64612,4.559848967,0.36384,0.10612,0.379,4.15,0.54,4.184985066,2.56,0.24,2.571225389,0,0,0,2.56,0.24,2.571225389
05/06/2020 07:00,2.86112,0.63116,2.929909657,0.14112,0.04116,0.147,2.72,0.59,2.783253492,3.2524,0.0182,3.252450922,0.0624,0.0182,0.065,3.19,0,3.19,5.0848,0.3664,5.097983915,0.3648,0.1064,0.38,4.72,0.26,4.727155593,2.93,0.08,2.931091947,0,0,0,2.93,0.08,2.931091947
05/06/2020 07:30,3.12208,0.59144,3.177606772,0.14208,0.04144,0.148,2.98,0.55,3.030330015,3.65552,0.40036,3.677378768,0.03552,0.01036,0.037,3.62,0.39,3.640947679,5.65368,0.28524,5.660870905,0.22368,0.06524,0.233,5.43,0.22,5.434454894,4.1,-0.01,4.100012195,0.96,0.28,1,3.14,-0.29,3.153363284
05/06/2020 08:00,3.47112,0.54116,3.513051124,0.14112,0.04116,0.147,3.33,0.5,3.367328318,3.85016,0.45588,3.877055403,0.02016,0.00588,0.021,3.83,0.45,3.85634542,5.97536,-0.20052,5.978723559,0.13536,0.03948,0.141,5.84,-0.24,5.844929426,5.42648,0.37564,5.439466022,2.07648,0.60564,2.163,3.35,-0.23,3.35788624
05/06/2020 08:30,3.92016,0.48088,3.949544278,0.14016,0.04088,0.146,3.78,0.44,3.805522303,4.21592,0.30756,4.227123679,0.02592,0.00756,0.027,4.19,0.3,4.200726128,6.45856,-0.18792,6.461293307,0.17856,0.05208,0.186,6.28,-0.24,6.284584314,5.62096,0.36528,5.632816418,2.04096,0.59528,2.126,3.58,-0.23,3.58738066
05/06/2020 09:00,4.14632,0.41976,4.167513407,0.13632,0.03976,0.142,4.01,0.38,4.027964747,4.27632,0.00476,4.276322649,0.01632,0.00476,0.017,4.26,0,4.26,6.65112,-0.16384,6.653137666,0.26112,0.07616,0.272,6.39,-0.24,6.394505454,3.87,-0.26,3.878724017,0,0,0,3.87,-0.26,3.878724017
05/06/2020 09:30,4.26632,0.39976,4.285008098,0.13632,0.03976,0.142,4.13,0.36,4.145660382,4.39168,0.37924,4.40802407,0.03168,0.00924,0.033,4.36,0.37,4.375671377,6.74224,-0.19268,6.744992646,0.16224,0.04732,0.169,6.58,-0.24,6.584375445,3.92,-0.31,3.932238548,0,0,0,3.92,-0.31,3.932238548
05/06/2020 10:00,4.53728,0.40004,4.554881096,0.13728,0.04004,0.143,4.4,0.36,4.414702708,4.76648,0.46064,4.788686751,0.03648,0.01064,0.038,4.73,0.45,4.751357701,6.92416,-0.19212,6.926824799,0.16416,0.04788,0.171,6.76,-0.24,6.764259013,4.1,-0.28,4.109549854,0,0,0,4.1,-0.28,4.109549854
05/06/2020 10:30,4.29632,0.42976,4.317760901,0.13632,0.03976,0.142,4.16,0.39,4.178241257,4.57456,0.37008,4.589505246,0.03456,0.01008,0.036,4.54,0.36,4.554250762,6.74952,-0.18764,6.752127739,0.17952,0.05236,0.187,6.57,-0.24,6.5743821,6.406,0.418,6.419623042,2.496,0.728,2.6,3.91,-0.31,3.922269751
05/06/2020 11:00,4.34632,0.42976,4.367515449,0.13632,0.03976,0.142,4.21,0.39,4.228025544,4.47512,0.49316,4.502211212,0.04512,0.01316,0.047,4.43,0.48,4.455928635,6.6328,-0.1546,6.634601495,0.2928,0.0854,0.305,6.34,-0.24,6.344540961,11,1.72,11.13366067,6.96,2.03,7.25,4.04,-0.31,4.051876109
05/06/2020 11:30,4.50536,0.40948,4.523929995,0.13536,0.03948,0.141,4.37,0.37,4.385635644,4.768,0.334,4.77968409,0.048,0.014,0.05,4.72,0.32,4.730835021,6.76688,-0.14716,6.768479962,0.38688,0.11284,0.403,6.38,-0.26,6.385295608,8.99536,1.09448,9.061698958,4.81536,1.40448,5.016,4.18,-0.31,4.191479452
05/06/2020 12:00,4.46536,0.40948,4.48409565,0.13536,0.03948,0.141,4.33,0.37,4.345779562,4.66432,0.23876,4.670426897,0.06432,0.01876,0.067,4.6,0.22,4.605257865,6.47008,-0.13956,6.471584984,0.31008,0.09044,0.323,6.16,-0.23,6.164292336,14.5648,2.7114,14.81502916,10.5648,3.0814,11.005,4,-0.37,4.017076051
05/06/2020 12:30,4.51824,0.41032,4.536833169,0.13824,0.04032,0.144,4.38,0.37,4.395600073,4.64024,0.34632,4.653145689,0.09024,0.02632,0.094,4.55,0.32,4.561238867,6.47792,-0.06144,6.478211358,0.57792,0.16856,0.602,5.9,-0.23,5.904481349,8.224,0.862,8.269051941,4.224,1.232,4.4,4,-0.37,4.017076051
05/06/2020 13:00,4.4492,0.4106,4.468106198,0.1392,0.0406,0.145,4.31,0.37,4.325852517,4.47536,0.03948,4.475534136,0.13536,0.03948,0.141,4.34,0,4.34,6.31424,-0.05668,6.31449439,0.59424,0.17332,0.619,5.72,-0.23,5.724622258,17.7876,3.7968,18.18830404,13.9776,4.0768,14.56,3.81,-0.28,3.820274859
05/06/2020 13:30,4.37112,0.46116,4.395379233,0.14112,0.04116,0.147,4.23,0.42,4.250799925,4.35976,0.04368,4.359978807,0.14976,0.04368,0.156,4.21,0,4.21,6.16176,0.39968,6.174708932,0.58176,0.16968,0.606,5.58,0.23,5.584738132,17.02576,3.48668,17.37910933,13.08576,3.81668,13.631,3.94,-0.33,3.953795645
05/06/2020 14:00,4.2392,0.4606,4.26414927,0.1392,0.0406,0.145,4.1,0.42,4.121456053,4.21528,0.05404,4.215626383,0.18528,0.05404,0.193,4.03,0,4.03,5.88024,0.39632,5.893580576,0.57024,0.16632,0.594,5.31,0.23,5.314978833,13.48904,2.59972,13.73727572,9.83904,2.86972,10.249,3.65,-0.27,3.659972677
05/06/2020 14:30,4.02824,0.46032,4.05445582,0.13824,0.04032,0.144,3.89,0.42,3.912607826,4.16816,0.05488,4.168521273,0.18816,0.05488,0.196,3.98,0,3.98,5.82288,0.17584,5.825534413,0.60288,0.17584,0.628,5.22,0,5.22,8.34,1.13,8.416204608,4.8,1.4,5,3.54,-0.27,3.550281679
05/06/2020 15:00,3.98016,0.46088,4.006754797,0.14016,0.04088,0.146,3.84,0.42,3.862900465,4.17416,0.04788,4.174434596,0.16416,0.04788,0.171,4.01,0,4.01,5.6304,0.4522,5.648529809,0.5904,0.1722,0.615,5.04,0.28,5.047771786,7.006,0.758,7.046885837,3.456,1.008,3.6,3.55,-0.25,3.55879193
05/06/2020 15:30,4.0392,0.4806,4.06769136,0.1392,0.0406,0.145,3.9,0.44,3.92474203,4.15336,0.05348,4.153704299,0.18336,0.05348,0.191,3.97,0,3.97,5.57928,0.44604,5.597081114,0.56928,0.16604,0.593,5.01,0.28,5.017818251,5.238,0.284,5.245693472,1.728,0.504,1.8,3.51,-0.22,3.516887829
05/06/2020 16:00,4.1292,0.4806,4.157074572,0.1392,0.0406,0.145,3.99,0.44,4.01418734,4.23536,0.03948,4.235544003,0.13536,0.03948,0.141,4.1,0,4.1,5.46584,0.52212,5.490720918,0.55584,0.16212,0.579,4.91,0.36,4.923179867,5.85168,0.45424,5.86928384,2.31168,0.67424,2.408,3.54,-0.22,3.54682957
05/06/2020 16:30,4.08824,0.51032,4.119967573,0.13824,0.04032,0.144,3.95,0.47,3.977863748,4.27184,0.05012,4.27213401,0.17184,0.05012,0.179,4.1,0,4.1,5.16848,0.69164,5.214551889,0.58848,0.17164,0.613,4.58,0.52,4.609425127,20.70704,4.83372,21.26373332,17.32704,5.05372,18.049,3.38,-0.22,3.387152196
05/06/2020 17:00,4.14728,0.51004,4.178525123,0.13728,0.04004,0.143,4.01,0.47,4.03744969,4.38288,0.25584,4.39034067,0.12288,0.03584,0.128,4.26,0.22,4.265676969,5.36064,0.71352,5.407917529,0.56064,0.16352,0.584,4.8,0.55,4.831407662,17.8488,3.9534,18.28138488,14.3088,4.1734,14.905,3.54,-0.22,3.54682957
05/06/2020 17:30,4.24824,0.55032,4.283736126,0.13824,0.04032,0.144,4.11,0.51,4.14152146,4.50696,0.02828,4.507048724,0.09696,0.02828,0.101,4.41,0,4.41,5.45544,0.77492,5.510202047,0.56544,0.16492,0.589,4.89,0.61,4.927900161,18.97872,4.28296,19.45599032,15.43872,4.50296,16.082,3.54,-0.22,3.54682957
05/06/2020 18:00,4.15824,0.55032,4.194497825,0.13824,0.04032,0.144,4.02,0.51,4.052221613,4.5844,0.0392,4.584567591,0.1344,0.0392,0.14,4.45,0,4.45,5.4324,0.8082,5.492190547,0.5424,0.1582,0.565,4.89,0.65,4.933011251,14.87216,3.09688,15.19117536,11.37216,3.31688,11.846,3.5,-0.22,3.50690747
05/06/2020 18:30,4.02824,0.58032,4.06982663,0.13824,0.04032,0.144,3.89,0.54,3.927301873,4.41016,0.04088,4.410349465,0.14016,0.04088,0.146,4.27,0,4.27,5.29952,0.87736,5.371654568,0.53952,0.15736,0.562,4.76,0.72,4.814145822,18.23776,4.10768,18.69462288,14.83776,4.32768,15.456,3.4,-0.22,3.407110212
05/06/2020 19:00,3.9992,0.5806,4.04112571,0.1392,0.0406,0.145,3.86,0.54,3.897588998,4.24464,0.03052,4.244749722,0.10464,0.03052,0.109,4.14,0,4.14,5.25032,0.87176,5.322201199,0.52032,0.15176,0.542,4.73,0.72,4.784485343,12.1156,2.7858,12.43175149,8.8656,2.5858,9.235,3.25,0.2,3.256148031
05/06/2020 19:30,4.05112,0.61116,4.096961044,0.14112,0.04116,0.147,3.91,0.57,3.95132889,4.19888,0.02884,4.198979043,0.09888,0.02884,0.103,4.1,0,4.1,5.05496,0.92728,5.139306257,0.50496,0.14728,0.526,4.55,0.78,4.616373035,8.68144,1.85792,8.878021581,5.58144,1.62792,5.814,3.1,0.23,3.108520548
05/06/2020 20:00,3.8392,0.6106,3.887452765,0.1392,0.0406,0.145,3.7,0.57,3.743647954,4.04944,0.03192,4.049565804,0.10944,0.03192,0.114,3.94,0,3.94,4.8696,0.9728,4.965817556,0.4896,0.1428,0.51,4.38,0.83,4.457947958,6.69992,1.23956,6.813621431,3.52992,1.02956,3.677,3.17,0.21,3.176948221
05/06/2020 20:30,3.71824,0.64032,3.772972091,0.13824,0.04032,0.144,3.58,0.6,3.629931129,3.82608,0.01344,3.826103605,0.04608,0.01344,0.048,3.78,0,3.78,4.76272,1.01496,4.869665861,0.46272,0.13496,0.482,4.3,0.88,4.389122919,4.37832,0.30076,4.388637898,1.16832,0.34076,1.217,3.21,-0.04,3.210249212
05/06/2020 21:00,3.61824,0.67032,3.679808365,0.13824,0.04032,0.144,3.48,0.63,3.536566131,3.68376,0.01568,3.683793371,0.05376,0.01568,0.056,3.63,0,3.63,4.69616,0.98388,4.798118235,0.35616,0.10388,0.371,4.34,0.88,4.428317965,3.11,0.22,3.11777164,0,0,0,3.11,0.22,3.11777164
05/06/2020 21:30,3.49824,0.70032,3.567650656,0.13824,0.04032,0.144,3.36,0.66,3.424207938,3.63472,0.01596,3.63475504,0.05472,0.01596,0.057,3.58,0,3.58,4.6544,1.0092,4.762554357,0.3744,0.1092,0.39,4.28,0.9,4.373602634,3.04,0.22,3.047950131,0,0,0,3.04,0.22,3.047950131
05/06/2020 22:00,3.5692,0.6606,3.629818315,0.1392,0.0406,0.145,3.43,0.62,3.485584599,3.68048,0.01764,3.680522273,0.06048,0.01764,0.063,3.62,0,3.62,4.63144,1.02292,4.743058275,0.42144,0.12292,0.439,4.21,0.9,4.305124853,2.98,0.26,2.991320779,0,0,0,2.98,0.26,2.991320779
05/06/2020 22:30,3.53824,0.66032,3.599328382,0.13824,0.04032,0.144,3.4,0.62,3.456067129,3.688,0.014,3.688026573,0.048,0.014,0.05,3.64,0,3.64,4.65336,1.02348,4.76458504,0.42336,0.12348,0.441,4.23,0.9,4.32468496,2.91,0.26,2.921592032,0,0,0,2.91,0.26,2.921592032
05/06/2020 23:00,3.37112,0.70116,3.443265224,0.14112,0.04116,0.147,3.23,0.66,3.296740815,3.43168,0.00924,3.43169244,0.03168,0.00924,0.033,3.4,0,3.4,4.48752,1.03136,4.604512917,0.34752,0.10136,0.362,4.14,0.93,4.243170984,2.83,0.26,2.841918366,0,0,0,2.83,0.26,2.841918366
05/06/2020 23:30,3.18728,0.70004,3.263251415,0.13728,0.04004,0.143,3.05,0.66,3.120592892,3.19648,0.01064,3.196497708,0.03648,0.01064,0.038,3.16,0,3.16,4.26328,1.03304,4.386653394,0.35328,0.10304,0.368,3.91,0.93,4.019079497,2.7,0.26,2.712489631,0,0,0,2.7,0.26,2.712489631
06/06/2020 00:00,3.00112,0.70116,3.081938773,0.14112,0.04116,0.147,2.86,0.66,2.935166094,2.98784,0.00812,2.987851034,0.02784,0.00812,0.029,2.96,0,2.96,4.05384,1.03612,4.184156235,0.36384,0.10612,0.379,3.69,0.93,3.805390913,2.66,0.26,2.672676561,0,0,0,2.66,0.26,2.672676561
06/06/2020 00:30,2.8492,0.7006,2.934072426,0.1392,0.0406,0.145,2.71,0.66,2.789211358,2.8284,0.0112,2.828422175,0.0384,0.0112,0.04,2.79,0,2.79,3.92312,1.02716,4.055357962,0.33312,0.09716,0.347,3.59,0.93,3.708503741,2.55,0.24,2.561269217,0,0,0,2.55,0.24,2.561269217
06/06/2020 01:00,2.75112,0.70116,2.839064388,0.14112,0.04116,0.147,2.61,0.66,2.69215527,2.67936,0.01148,2.679384594,0.03936,0.01148,0.041,2.64,0,2.64,3.86088,1.04984,4.001069657,0.41088,0.11984,0.428,3.45,0.93,3.573149871,2.48,0.24,2.49158584,0,0,0,2.48,0.24,2.49158584
06/06/2020 01:30,2.71208,0.70144,2.801320403,0.14208,0.04144,0.148,2.57,0.66,2.653394053,2.69376,0.01568,2.693805635,0.05376,0.01568,0.056,2.64,0,2.64,3.80144,1.03292,3.93927275,0.42144,0.12292,0.439,3.38,0.91,3.500357125,2.51,0.24,2.521447997,0,0,0,2.51,0.24,2.521447997
06/06/2020 02:00,2.74208,0.70144,2.830374675,0.14208,0.04144,0.148,2.6,0.66,2.682461556,2.80664,0.01652,2.806688618,0.05664,0.01652,0.059,2.75,0,2.75,3.72448,1.07964,3.877805281,0.44448,0.12964,0.463,3.28,0.95,3.414805997,2.56,0.24,2.571225389,0,0,0,2.56,0.24,2.571225389
06/06/2020 02:30,2.65304,0.70172,2.744272618,0.14304,0.04172,0.149,2.51,0.66,2.595322716,2.82552,0.01036,2.825538993,0.03552,0.01036,0.037,2.79,0,2.79,3.7436,1.0648,3.892086844,0.3936,0.1148,0.41,3.35,0.95,3.482097069,2.47,0.24,2.481632527,0,0,0,2.47,0.24,2.481632527
06/06/2020 03:00,2.62496,0.67228,2.709681789,0.14496,0.04228,0.151,2.48,0.63,2.558769235,2.79512,0.01316,2.79515098,0.04512,0.01316,0.047,2.75,0,2.75,3.6544,1.0592,3.804805383,0.3744,0.1092,0.39,3.28,0.95,3.414805997,2.47,0.24,2.481632527,0,0,0,2.47,0.24,2.481632527
06/06/2020 03:30,2.584,0.672,2.66995131,0.144,0.042,0.15,2.44,0.63,2.520019841,2.75816,0.01988,2.758231644,0.06816,0.01988,0.071,2.69,0,2.69,3.65776,1.05768,3.807610169,0.43776,0.12768,0.456,3.22,0.93,3.351611553,2.43,0.24,2.441823089,0,0,0,2.43,0.24,2.441823089
06/06/2020 04:00,2.664,0.652,2.742626478,0.144,0.042,0.15,2.52,0.61,2.592778432,2.73584,0.02212,2.735929422,0.07584,0.02212,0.079,2.66,0,2.66,3.63488,1.05684,3.785401353,0.43488,0.12684,0.453,3.2,0.93,3.332401536,2.43,0.24,2.441823089,0,0,0,2.43,0.24,2.441823089
06/06/2020 04:30,2.60496,0.65228,2.685383734,0.14496,0.04228,0.151,2.46,0.61,2.534501923,2.64104,0.02072,2.641121277,0.07104,0.02072,0.074,2.57,0,2.57,3.65968,1.07824,3.815214175,0.43968,0.12824,0.458,3.22,0.95,3.357216109,2.43,0.24,2.441823089,0,0,0,2.43,0.24,2.441823089
06/06/2020 05:00,2.45688,0.68284,2.550005843,0.14688,0.04284,0.153,2.31,0.64,2.397018982,2.52488,0.02184,2.524974455,0.07488,0.02184,0.078,2.45,0,2.45,3.58816,1.10488,3.754417665,0.42816,0.12488,0.446,3.16,0.98,3.308473968,2.45,0.22,2.459857719,0,0,0,2.45,0.22,2.459857719
06/06/2020 05:30,2.48592,0.68256,2.577922885,0.14592,0.04256,0.152,2.34,0.64,2.425943116,2.58312,0.02716,2.583262782,0.09312,0.02716,0.097,2.49,0,2.49,3.60272,1.11496,3.771303117,0.46272,0.13496,0.482,3.14,0.98,3.289376841,2.33,0.22,2.34036322,0,0,0,2.33,0.22,2.34036322
06/06/2020 06:00,2.45592,0.68256,2.549005924,0.14592,0.04256,0.152,2.31,0.64,2.397018982,2.6068,0.0224,2.606896239,0.0768,0.0224,0.08,2.53,0,2.53,3.74176,1.05468,3.887559363,0.46176,0.13468,0.481,3.28,0.92,3.406581865,2.3,0.25,2.31354706,0,0,0,2.3,0.25,2.31354706
06/06/2020 06:30,2.534,0.682,2.62417225,0.144,0.042,0.15,2.39,0.64,2.474206944,2.72296,0.02128,2.723043151,0.07296,0.02128,0.076,2.65,0,2.65,4.12144,0.75292,4.189648696,0.42144,0.12292,0.439,3.7,0.63,3.753251923,2.39,0.18,2.396768658,0,0,0,2.39,0.18,2.396768658
06/06/2020 07:00,2.584,0.682,2.672485734,0.144,0.042,0.15,2.44,0.64,2.522538404,2.94256,0.02408,2.942658526,0.08256,0.02408,0.086,2.86,0,2.86,4.34704,0.61872,4.390850851,0.40704,0.11872,0.424,3.94,0.5,3.971599174,2.61,-0.03,2.610172408,0,0,0,2.61,-0.03,2.610172408
06/06/2020 07:30,2.75304,0.66172,2.831448852,0.14304,0.04172,0.149,2.61,0.62,2.682629307,3.11968,0.02324,3.119766562,0.07968,0.02324,0.083,3.04,0,3.04,4.612,0.596,4.650350524,0.432,0.126,0.45,4.18,0.47,4.206340452,3.14912,0.16516,3.153448049,0.42912,0.12516,0.447,2.72,0.04,2.720294102
06/06/2020 08:00,2.95208,0.66144,3.025273409,0.14208,0.04144,0.148,2.81,0.62,2.877585794,3.36008,0.02044,3.36014217,0.07008,0.02044,0.073,3.29,0,3.29,4.72704,0.58872,4.763559425,0.40704,0.11872,0.424,4.32,0.47,4.345491917,6.016,0.643,6.05026487,3.096,0.903,3.225,2.92,-0.26,2.93155249
06/06/2020 08:30,3.14208,0.61144,3.201019463,0.14208,0.04144,0.148,3,0.57,3.053669923,3.54336,0.01848,3.54340819,0.06336,0.01848,0.066,3.48,0,3.48,5.03712,0.57416,5.069737429,0.35712,0.10416,0.372,4.68,0.47,4.703541219,6.09416,0.57288,6.121027495,2.92416,0.85288,3.046,3.17,-0.28,3.182341905
06/06/2020 09:00,3.39208,0.59144,3.443255436,0.14208,0.04144,0.148,3.25,0.55,3.296209945,3.61912,0.02016,3.619176149,0.06912,0.02016,0.072,3.55,0,3.55,5.13024,0.64632,5.170792202,0.33024,0.09632,0.344,4.8,0.55,4.831407662,6.24416,0.59288,6.272243681,2.92416,0.85288,3.046,3.32,-0.26,3.330165161
06/06/2020 09:30,3.56208,0.59144,3.610846881,0.14208,0.04144,0.148,3.42,0.55,3.46394284,3.84104,0.02072,3.841095885,0.07104,0.02072,0.074,3.77,0,3.77,5.2576,0.6718,5.300346498,0.4176,0.1218,0.435,4.84,0.55,4.871149762,8.61472,1.33596,8.717694064,5.33472,1.55596,5.557,3.28,-0.22,3.287369769
06/06/2020 10:00,3.68112,0.55116,3.722152845,0.14112,0.04116,0.147,3.54,0.51,3.576548616,4.01528,0.01904,4.015325143,0.06528,0.01904,0.068,3.95,0,3.95,5.428,0.599,5.460950925,0.408,0.119,0.425,5.02,0.48,5.042895993,8.30608,1.15344,8.385784925,4.84608,1.41344,5.048,3.46,-0.26,3.469755035
06/06/2020 10:30,3.8692,0.5506,3.908179755,0.1392,0.0406,0.145,3.73,0.51,3.764704504,4.20032,0.01176,4.200336463,0.04032,0.01176,0.042,4.16,0,4.16,5.51472,0.60096,5.547367808,0.41472,0.12096,0.432,5.1,0.48,5.122538433,8.6296,1.2778,8.723690102,5.1696,1.5078,5.385,3.46,-0.23,3.467636082
06/06/2020 11:00,4.05824,0.54032,4.09405149,0.13824,0.04032,0.144,3.92,0.5,3.951759102,4.20896,0.32428,4.221433619,0.04896,0.01428,0.051,4.16,0.31,4.17153449,5.35216,0.61688,5.387592932,0.33216,0.09688,0.346,5.02,0.52,5.04686041,11.11552,1.98536,11.29143211,7.59552,2.21536,7.912,3.52,-0.23,3.527506201
06/06/2020 11:30,4.06016,0.54088,4.096028613,0.14016,0.04088,0.146,3.92,0.5,3.951759102,4.08464,0.03052,4.08475402,0.10464,0.03052,0.109,3.98,0,3.98,5.07432,0.68376,5.120180778,0.42432,0.12376,0.442,4.65,0.56,4.683599043,24.76096,6.03528,25.48587344,21.48096,6.26528,22.376,3.28,-0.23,3.288054136
06/06/2020 12:00,4.06112,0.51116,4.093162616,0.14112,0.04116,0.147,3.92,0.47,3.948075481,3.97272,0.02996,3.972832969,0.10272,0.02996,0.107,3.87,0,3.87,4.85384,0.90612,4.937693409,0.60384,0.17612,0.629,4.25,0.73,4.312238398,31.48336,7.94848,32.47122251,28.14336,8.20848,29.316,3.34,-0.26,3.350104476
06/06/2020 12:30,4.2292,0.5106,4.259911384,0.1392,0.0406,0.145,4.09,0.47,4.116916322,4.31464,0.03052,4.314747942,0.10464,0.03052,0.109,4.21,0,4.21,4.94952,0.94736,5.039368929,0.53952,0.15736,0.562,4.41,0.79,4.480200888,23.79848,5.58664,24.44541259,20.14848,5.87664,20.988,3.65,-0.29,3.661502424
06/06/2020 13:00,3.9092,0.5306,3.94504512,0.1392,0.0406,0.145,3.77,0.49,3.801710142,4.0916,0.2438,4.098857036,0.0816,0.0238,0.085,4.01,0.22,4.016030378,4.75464,0.96052,4.850690693,0.58464,0.17052,0.609,4.17,0.79,4.244172475,30.67824,7.73532,31.63841945,27.37824,7.98532,28.519,3.3,-0.25,3.309456149
06/06/2020 13:30,4.5092,0.6106,4.550353503,0.1392,0.0406,0.145,4.37,0.57,4.407017132,4.39176,0.80968,4.46577402,0.10176,0.02968,0.106,4.29,0.78,4.360332556,4.81352,0.98436,4.913139465,0.56352,0.16436,0.587,4.25,0.82,4.32838307,27.36968,6.73824,28.18693424,23.95968,6.98824,24.958,3.41,-0.25,3.419151942
06/06/2020 14:00,8.27016,1.27088,8.367238636,0.14016,0.04088,0.146,8.13,1.23,8.222517863,7.29232,0.03276,7.292393585,0.11232,0.03276,0.117,7.18,0,7.18,0.43296,0.12628,0.451,0.43296,0.12628,0.451,0,0,0,12.85248,3.74864,13.388,12.85248,3.74864,13.388,0,0,0
06/06/2020 14:30,7.97016,1.30088,8.075626242,0.14016,0.04088,0.146,7.83,1.26,7.930731366,6.8308,0.0294,6.830863269,0.1008,0.0294,0.105,6.73,0,6.73,0.46176,0.13468,0.481,0.46176,0.13468,0.481,0,0,0,18.6864,5.4502,19.465,18.6864,5.4502,19.465,0,0,0
06/06/2020 15:00,7.87112,1.36116,7.987946332,0.14112,0.04116,0.147,7.73,1.32,7.841893904,6.39984,0.02912,6.399906249,0.09984,0.02912,0.104,6.3,0,6.3,0.42816,0.12488,0.446,0.42816,0.12488,0.446,0,0,0,20.77248,6.05864,21.638,20.77248,6.05864,21.638,0,0,0
06/06/2020 15:30,6.33208,1.05144,6.418782065,0.14208,0.04144,0.148,6.19,1.01,6.271857779,5.70152,0.03836,5.701649042,0.13152,0.03836,0.137,5.57,0,5.57,4.74632,0.98476,4.847401964,0.49632,0.14476,0.517,4.25,0.84,4.332216523,15.49392,3.39656,15.86184658,12.43392,3.62656,12.952,3.06,-0.23,3.068631617
06/06/2020 16:00,3.86304,0.59172,3.908095521,0.14304,0.04172,0.149,3.72,0.55,3.760438804,3.96256,0.02408,3.962633165,0.08256,0.02408,0.086,3.88,0,3.88,4.74536,0.98448,4.846405101,0.49536,0.14448,0.516,4.25,0.84,4.332216523,11.16696,2.58328,11.46186421,8.13696,2.37328,8.476,3.03,0.21,3.03726851
06/06/2020 16:30,3.86304,0.59172,3.908095521,0.14304,0.04172,0.149,3.72,0.55,3.760438804,3.95088,0.01484,3.95090787,0.05088,0.01484,0.053,3.9,0,3.9,4.73064,0.96852,4.828766488,0.44064,0.12852,0.459,4.29,0.84,4.371464286,27.58272,7.44496,28.569807,24.70272,7.20496,25.732,2.88,0.24,2.889982699
06/06/2020 17:00,4.08208,0.59144,4.124703432,0.14208,0.04144,0.148,3.94,0.55,3.978203112,4.3016,0.0238,4.30166584,0.0816,0.0238,0.085,4.22,0,4.22,5.03576,0.88168,5.112361333,0.24576,0.07168,0.256,4.79,0.81,4.858003705,9.49408,2.12244,9.728427756,6.45408,1.88244,6.723,3.04,0.24,3.049458968
06/06/2020 17:30,4.16112,0.59116,4.202902545,0.14112,0.04116,0.147,4.02,0.55,4.057449938,4.57392,0.02156,4.573970813,0.07392,0.02156,0.077,4.5,0,4.5,5.28848,0.87664,5.360645334,0.22848,0.06664,0.238,5.06,0.81,5.124421919,9.1416,1.9788,9.35331492,5.9616,1.7388,6.21,3.18,0.24,3.189043744
06/06/2020 18:00,4.2192,0.5906,4.260335315,0.1392,0.0406,0.145,4.08,0.55,4.116904177,4.6328,0.0154,4.632825596,0.0528,0.0154,0.055,4.58,0,4.58,5.38392,0.84656,5.450069578,0.19392,0.05656,0.202,5.19,0.79,5.249780948,14.09808,3.45944,14.51632132,11.03808,3.21944,11.498,3.06,0.24,3.069397335
06/06/2020 18:30,4.1492,0.5906,4.191022429,0.1392,0.0406,0.145,4.01,0.55,4.047542464,4.5432,0.0126,4.543217472,0.0432,0.0126,0.045,4.5,0,4.5,5.57816,0.80988,5.636645687,0.06816,0.01988,0.071,5.51,0.79,5.5663453,7.70568,1.58624,7.867252481,4.61568,1.34624,4.808,3.09,0.24,3.099306374
06/06/2020 19:00,4.14824,0.61032,4.192897041,0.13824,0.04032,0.144,4.01,0.57,4.05030863,4.3964,0.0252,4.396472222,0.0864,0.0252,0.09,4.31,0,4.31,5.46904,0.85472,5.535426343,0.11904,0.03472,0.124,5.35,0.82,5.412476328,6.11176,1.14468,6.218030444,3.10176,0.90468,3.231,3.01,0.24,3.019552947
