Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
06/06/2020 19:30,3.92632,0.60976,3.973385962,0.13632,0.03976,0.142,3.79,0.57,3.832623123,4.14744,0.01092,4.147454376,0.03744,0.01092,0.039,4.11,0,4.11,5.0084,0.9162,5.091511858,0.1584,0.0462,0.165,4.85,0.87,4.927413114,9.54656,2.21608,9.80039889,6.70656,1.95608,6.986,2.84,0.26,2.851876575
06/06/2020 20:00,3.84824,0.64032,3.901148651,0.13824,0.04032,0.144,3.71,0.6,3.758204358,4.09112,0.00616,4.091124638,0.02112,0.00616,0.022,4.07,0,4.07,4.95832,0.89576,5.038583452,0.08832,0.02576,0.092,4.87,0.87,4.947100161,4.2044,0.5842,4.244793163,1.2144,0.3542,1.265,2.99,0.23,2.998833106
06/06/2020 20:30,3.74824,0.64032,3.802540309,0.13824,0.04032,0.144,3.61,0.6,3.659521827,3.87288,0.00084,3.872880091,0.00288,0.00084,0.003,3.87,0,3.87,4.72816,0.91988,4.816811829,0.06816,0.01988,0.071,4.66,0.9,4.7461142,3.34912,0.35516,3.367898959,0.42912,0.12516,0.447,2.92,0.23,2.929044213
06/06/2020 21:00,3.6892,0.6606,3.747877933,0.1392,0.0406,0.145,3.55,0.62,3.603734174,3.66192,0.00056,3.661920043,0.00192,0.00056,0.002,3.66,0,3.66,4.58184,0.94512,4.678302,0.05184,0.01512,0.054,4.53,0.93,4.624478349,2.89,0.23,2.899137803,0,0,0,2.89,0.23,2.899137803
06/06/2020 21:30,3.5492,0.6906,3.615763958,0.1392,0.0406,0.145,3.41,0.65,3.471397413,3.58768,0.00224,3.587680699,0.00768,0.00224,0.008,3.58,0,3.58,4.48128,0.97204,4.585491489,0.04128,0.01204,0.043,4.44,0.96,4.542598375,2.73,0.28,2.74432141,0,0,0,2.73,0.28,2.74432141
06/06/2020 22:00,3.56824,0.66032,3.628823391,0.13824,0.04032,0.144,3.43,0.62,3.485584599,3.5696,0.0028,3.569601098,0.0096,0.0028,0.01,3.56,0,3.56,4.57632,0.99976,4.684252854,0.13632,0.03976,0.142,4.44,0.96,4.542598375,2.82,0.28,2.833866616,0,0,0,2.82,0.28,2.833866616
06/06/2020 22:30,3.4892,0.6606,3.551184169,0.1392,0.0406,0.145,3.35,0.62,3.406890077,3.52536,0.00448,3.525362847,0.01536,0.00448,0.016,3.51,0,3.51,4.59072,0.97396,4.692899765,0.15072,0.04396,0.157,4.44,0.93,4.536353161,2.79,0.28,2.804014979,0,0,0,2.79,0.28,2.804014979
06/06/2020 23:00,3.35112,0.69116,3.421652729,0.14112,0.04116,0.147,3.21,0.65,3.275148852,3.38576,0.00168,3.385760417,0.00576,0.00168,0.006,3.38,0,3.38,4.4144,0.9692,4.519543782,0.1344,0.0392,0.14,4.28,0.93,4.379874427,2.69,0.28,2.704533231,0,0,0,2.69,0.28,2.704533231
06/06/2020 23:30,3.14112,0.69116,3.216261339,0.14112,0.04116,0.147,3,0.65,3.069609096,3.14672,0.00196,3.14672061,0.00672,0.00196,0.007,3.14,0,3.14,4.1636,0.9748,4.276189893,0.1536,0.0448,0.16,4.01,0.93,4.116430493,2.57,0.28,2.585207922,0,0,0,2.57,0.28,2.585207922
07/06/2020 00:00,2.97496,0.69228,3.054445711,0.14496,0.04228,0.151,2.83,0.65,2.903687311,2.95384,0.00112,2.953840212,0.00384,0.00112,0.004,2.95,0,2.95,3.96576,1.00668,4.091534798,0.12576,0.03668,0.131,3.84,0.97,3.960618639,2.46,0.31,2.479455585,0,0,0,2.46,0.31,2.479455585
07/06/2020 00:30,2.83688,0.69284,2.920259475,0.14688,0.04284,0.153,2.69,0.65,2.767417569,2.74384,0.00112,2.743840229,0.00384,0.00112,0.004,2.74,0,2.74,3.842,0.981,3.965264808,0.072,0.021,0.075,3.77,0.96,3.890308471,2.38,0.31,2.400104164,0,0,0,2.38,0.31,2.400104164
07/06/2020 01:00,2.78688,0.69284,2.87171158,0.14688,0.04284,0.153,2.64,0.65,2.718841665,2.60864,0.00252,2.608641217,0.00864,0.00252,0.009,2.6,0,2.6,3.73408,1.02244,3.871529026,0.21408,0.06244,0.223,3.52,0.96,3.64856136,2.29,0.33,2.313655117,0,0,0,2.29,0.33,2.313655117
07/06/2020 01:30,2.71592,0.69256,2.802830855,0.14592,0.04256,0.152,2.57,0.65,2.650924367,2.61248,0.00364,2.612482536,0.01248,0.00364,0.013,2.6,0,2.6,3.67256,1.01908,3.811327984,0.20256,0.05908,0.211,3.47,0.96,3.600347205,2.32,0.33,2.3433523,0,0,0,2.32,0.33,2.3433523
07/06/2020 02:00,2.71688,0.69284,2.803830273,0.14688,0.04284,0.153,2.57,0.65,2.650924367,2.71056,0.00308,2.71056175,0.01056,0.00308,0.011,2.7,0,2.7,3.65416,1.00788,3.790607788,0.16416,0.04788,0.171,3.49,0.96,3.619627053,2.35,0.3,2.369071548,0,0,0,2.35,0.3,2.369071548
07/06/2020 02:30,2.66688,0.67284,2.750447709,0.14688,0.04284,0.153,2.52,0.63,2.597556544,2.73864,0.00252,2.738641159,0.00864,0.00252,0.009,2.73,0,2.73,3.70088,1.00984,3.836181643,0.17088,0.04984,0.178,3.53,0.96,3.658209945,2.35,0.32,2.371687163,0,0,0,2.35,0.32,2.371687163
07/06/2020 03:00,2.57784,0.67312,2.664272809,0.14784,0.04312,0.154,2.43,0.63,2.510338623,2.72288,0.00084,2.72288013,0.00288,0.00084,0.003,2.72,0,2.72,3.62456,1.00508,3.761332344,0.15456,0.04508,0.161,3.47,0.96,3.600347205,2.28,0.32,2.302346629,0,0,0,2.28,0.32,2.302346629
07/06/2020 03:30,2.53688,0.67284,2.624590216,0.14688,0.04284,0.153,2.39,0.63,2.471639132,2.64,0,2.64,0,0,0,2.64,0,2.64,3.62424,0.99332,3.757898375,0.11424,0.03332,0.119,3.51,0.96,3.638914673,2.24,0.32,2.2627417,0,0,0,2.24,0.32,2.2627417
07/06/2020 04:00,2.53784,0.67312,2.625589915,0.14784,0.04312,0.154,2.39,0.63,2.471639132,2.61,0,2.61,0,0,0,2.61,0,2.61,3.56024,0.98632,3.694338371,0.09024,0.02632,0.094,3.47,0.96,3.600347205,2.24,0.32,2.2627417,0,0,0,2.24,0.32,2.2627417
07/06/2020 04:30,2.56688,0.67284,2.653598802,0.14688,0.04284,0.153,2.42,0.63,2.500659913,2.55,0,2.55,0,0,0,2.55,0,2.55,3.56216,0.98688,3.696338188,0.09216,0.02688,0.096,3.47,0.96,3.600347205,2.24,0.32,2.2627417,0,0,0,2.24,0.32,2.2627417
07/06/2020 05:00,2.4288,0.6734,2.520423972,0.1488,0.0434,0.155,2.28,0.63,2.365438649,2.45,0,2.45,0,0,0,2.45,0,2.45,3.40392,1.01156,3.551045621,0.07392,0.02156,0.077,3.33,0.99,3.474046632,2.21,0.28,2.227666941,0,0,0,2.21,0.28,2.227666941
07/06/2020 05:30,2.39496,0.69228,2.49300722,0.14496,0.04228,0.151,2.25,0.65,2.342007686,2.39,0,2.39,0,0,0,2.39,0,2.39,3.39368,1.02024,3.543720305,0.10368,0.03024,0.108,3.29,0.99,3.435724087,2.08,0.31,2.102974084,0,0,0,2.08,0.31,2.102974084
07/06/2020 06:00,2.39592,0.69256,2.494007217,0.14592,0.04256,0.152,2.25,0.65,2.342007686,2.41192,0.00056,2.411920065,0.00192,0.00056,0.002,2.41,0,2.41,3.39272,1.01996,3.542720339,0.10272,0.02996,0.107,3.29,0.99,3.435724087,2.06,0.31,2.083194662,0,0,0,2.06,0.31,2.083194662
07/06/2020 06:30,2.454,0.682,2.547006086,0.144,0.042,0.15,2.31,0.64,2.397018982,2.55384,0.00112,2.553840246,0.00384,0.00112,0.004,2.55,0,2.55,3.54392,0.95156,3.669446198,0.07392,0.02156,0.077,3.47,0.93,3.592464335,2.15,0.28,2.168155898,0,0,0,2.15,0.28,2.168155898
07/06/2020 07:00,2.514,0.682,2.60486468,0.144,0.042,0.15,2.37,0.64,2.454893073,2.7348,0.0014,2.734800358,0.0048,0.0014,0.005,2.73,0,2.73,3.64816,0.90988,3.759913962,0.06816,0.01988,0.071,3.58,0.89,3.688970046,2.33,0.22,2.34036322,0,0,0,2.33,0.22,2.34036322
07/06/2020 07:30,2.63304,0.68172,2.719860621,0.14304,0.04172,0.149,2.49,0.64,2.570933683,2.8948,0.0014,2.894800339,0.0048,0.0014,0.005,2.89,0,2.89,3.86272,0.89996,3.966173698,0.10272,0.02996,0.107,3.76,0.87,3.859339322,2.652,0.276,2.666323311,0.192,0.056,0.2,2.46,0.22,2.469817807
07/06/2020 08:00,2.76208,0.66144,2.840174079,0.14208,0.04144,0.148,2.62,0.62,2.69235956,3.07096,0.00028,3.070960013,0.00096,0.00028,0.001,3.07,0,3.07,4.06392,0.86156,4.154242578,0.07392,0.02156,0.077,3.99,0.84,4.077462446,2.892,-0.144,2.895582843,0.192,0.056,0.2,2.7,-0.2,2.707397274
07/06/2020 08:30,2.94304,0.66172,3.01651418,0.14304,0.04172,0.149,2.8,0.62,2.867821473,3.2448,0.0014,3.244800302,0.0048,0.0014,0.005,3.24,0,3.24,4.22768,0.87724,4.317734151,0.12768,0.03724,0.133,4.1,0.84,4.185164274,3.02168,0.19924,3.028241503,0.27168,0.07924,0.283,2.75,0.12,2.752616937
07/06/2020 09:00,3.19016,0.66088,3.257895517,0.14016,0.04088,0.146,3.05,0.62,3.112378512,3.38576,0.00168,3.385760417,0.00576,0.00168,0.006,3.38,0,3.38,4.40032,0.88676,4.488781505,0.16032,0.04676,0.167,4.24,0.84,4.322406737,4.96448,0.36464,4.977853353,2.00448,0.58464,2.088,2.96,-0.22,2.968164416
07/06/2020 09:30,3.45112,0.62116,3.50657511,0.14112,0.04116,0.147,3.31,0.58,3.36043152,3.5848,0.0014,3.584800273,0.0048,0.0014,0.005,3.58,0,3.58,4.628,0.889,4.712611272,0.168,0.049,0.175,4.46,0.84,4.53841382,5.6512,0.5616,5.679036538,2.6112,0.7616,2.72,3.04,-0.2,3.046571844
07/06/2020 10:00,3.61016,0.58088,3.656593606,0.14016,0.04088,0.146,3.47,0.54,3.511765938,3.79536,0.22448,3.801992741,0.01536,0.00448,0.016,3.78,0.22,3.786396704,4.73464,0.90552,4.820454584,0.22464,0.06552,0.234,4.51,0.84,4.587559264,9.47616,1.65388,9.619403693,6.35616,1.85388,6.621,3.12,-0.2,3.126403685
07/06/2020 10:30,3.75824,0.58032,3.802780456,0.13824,0.04032,0.144,3.62,0.54,3.660054644,4.02672,0.00196,4.026720477,0.00672,0.00196,0.007,4.02,0,4.02,4.8268,0.8974,4.909513723,0.1968,0.0574,0.205,4.63,0.84,4.705581792,11.70984,2.66912,12.01018544,8.49984,2.47912,8.854,3.21,0.19,3.215618137
07/06/2020 11:00,4.02728,0.55004,4.064668277,0.13728,0.04004,0.143,3.89,0.51,3.923289436,4.31096,0.00028,4.310960009,0.00096,0.00028,0.001,4.31,0,4.31,4.92696,0.90328,5.009076721,0.21696,0.06328,0.226,4.71,0.84,4.784318133,10.57744,1.98092,10.76133268,7.23744,2.11092,7.539,3.34,-0.13,3.342528983
07/06/2020 11:30,4.19728,0.55004,4.233167065,0.13728,0.04004,0.143,4.06,0.51,4.091906646,4.37,0,4.37,0,0,0,4.37,0,4.37,5.02224,0.88732,5.100022686,0.16224,0.04732,0.169,4.86,0.84,4.932058394,9.38056,1.92308,9.575653638,6.01056,1.75308,6.261,3.37,0.17,3.374285109
07/06/2020 12:00,4.30824,0.53032,4.340756985,0.13824,0.04032,0.144,4.17,0.49,4.198690272,4.46,0,4.46,0,0,0,4.46,0,4.46,5.10984,0.86912,5.183226254,0.09984,0.02912,0.104,5.01,0.84,5.079931102,11.02552,2.01536,11.20820089,7.59552,2.21536,7.912,3.43,-0.2,3.435825956
07/06/2020 12:30,4.36632,0.50976,4.395976069,0.13632,0.03976,0.142,4.23,0.47,4.256031015,4.8196,0.0028,4.819600813,0.0096,0.0028,0.01,4.81,0,4.81,5.31616,0.84388,5.382721486,0.11616,0.03388,0.121,5.2,0.81,5.262708428,8.26768,1.12724,8.344171774,4.68768,1.36724,4.883,3.58,-0.24,3.588035674
07/06/2020 13:00,4.28536,0.53948,4.319183835,0.13536,0.03948,0.141,4.15,0.5,4.180011962,4.63632,0.00476,4.636322443,0.01632,0.00476,0.017,4.62,0,4.62,5.37376,0.86068,5.442248304,0.17376,0.05068,0.181,5.2,0.81,5.262708428,14.16072,2.91396,14.45742556,10.71072,3.12396,11.157,3.45,-0.21,3.456385395
07/06/2020 13:30,4.28632,0.53976,4.320171293,0.13632,0.03976,0.142,4.15,0.5,4.180011962,4.4548,0.0014,4.45480022,0.0048,0.0014,0.005,4.45,0,4.45,5.2608,0.8394,5.327345399,0.1008,0.0294,0.105,5.16,0.81,5.223188681,11.25456,2.14508,11.45715885,7.83456,2.28508,8.161,3.42,-0.14,3.422864298
07/06/2020 14:00,4.40728,0.54004,4.440243259,0.13728,0.04004,0.143,4.27,0.5,4.299174339,4.46152,0.00336,4.461521265,0.01152,0.00336,0.012,4.45,0,4.45,5.28776,0.83268,5.352920866,0.07776,0.02268,0.081,5.21,0.81,5.272589497,4.99752,0.61136,5.034775784,1.54752,0.45136,1.612,3.45,0.16,3.453708152
07/06/2020 14:30,4.13728,0.54004,4.172376901,0.13728,0.04004,0.143,4,0.5,4.031128874,4.16208,0.00644,4.162084982,0.02208,0.00644,0.023,4.14,0,4.14,4.97968,0.83324,5.048910952,0.07968,0.02324,0.083,4.9,0.81,4.96649776,15.19352,3.80936,15.66378861,12.20352,3.55936,12.712,2.99,0.25,3.000433302
07/06/2020 15:00,4.00824,0.56032,4.047214647,0.13824,0.04032,0.144,3.87,0.52,3.904779123,4.26672,0.00196,4.26672045,0.00672,0.00196,0.007,4.26,0,4.26,4.9684,0.8212,5.035808575,0.0384,0.0112,0.04,4.93,0.81,4.996098478,13.85464,3.33052,14.24933026,10.66464,3.11052,11.109,3.19,0.22,3.197577208
07/06/2020 15:30,4.13824,0.56032,4.176001533,0.13824,0.04032,0.144,4,0.52,4.033658389,4.21576,0.00168,4.215760335,0.00576,0.00168,0.006,4.21,0,4.21,4.98184,0.82512,5.04970819,0.05184,0.01512,0.054,4.93,0.81,4.996098478,6.07,1.06,6.161858486,2.88,0.84,3,3.19,0.22,3.197577208
07/06/2020 16:00,4.17824,0.56032,4.215643249,0.13824,0.04032,0.144,4.04,0.52,4.073327878,4.22632,0.00476,4.226322681,0.01632,0.00476,0.017,4.21,0,4.21,5.03704,0.82372,5.103948138,0.04704,0.01372,0.049,4.99,0.81,5.055314036,9.382,2.026,9.598260259,6.192,1.806,6.45,3.19,0.22,3.197577208
07/06/2020 16:30,4.33824,0.56032,4.374275346,0.13824,0.04032,0.144,4.2,0.52,4.232068052,4.41344,0.00392,4.413441741,0.01344,0.00392,0.014,4.4,0,4.4,5.36016,0.79588,5.418924266,0.02016,0.00588,0.021,5.34,0.79,5.398120043,6.41576,1.13168,6.514804372,3.12576,0.91168,3.256,3.29,0.22,3.297347419
07/06/2020 17:00,4.40728,0.56004,4.44272009,0.13728,0.04004,0.143,4.27,0.52,4.301546234,4.56864,0.00252,4.568640695,0.00864,0.00252,0.009,4.56,0,4.56,5.42992,0.80456,5.489202857,0.04992,0.01456,0.052,5.38,0.79,5.437692525,8.01928,1.61104,8.179504973,4.76928,1.39104,4.968,3.25,0.22,3.257437643
07/06/2020 17:30,4.40632,0.55976,4.441732455,0.13632,0.03976,0.142,4.27,0.52,4.301546234,4.74384,0.00112,4.743840132,0.00384,0.00112,0.004,4.74,0,4.74,5.47624,0.78932,5.53283206,0.06624,0.01932,0.069,5.41,0.77,5.464521937,9.70968,2.09824,9.933805756,6.43968,1.87824,6.708,3.27,0.22,3.277392256
07/06/2020 18:00,4.28536,0.55948,4.321727456,0.13536,0.03948,0.141,4.15,0.52,4.182451434,4.6948,0.0014,4.694800209,0.0048,0.0014,0.005,4.69,0,4.69,5.5368,0.7924,5.593214818,0.0768,0.0224,0.08,5.46,0.77,5.514027566,19.86896,5.09928,20.51287956,16.72896,4.87928,17.426,3.14,0.22,3.147697571
07/06/2020 18:30,4.18536,0.58948,4.22666831,0.13536,0.03948,0.141,4.05,0.55,4.087175064,4.39152,0.22336,4.397196561,0.01152,0.00336,0.012,4.38,0.22,4.385521634,5.46624,0.80932,5.525828318,0.06624,0.01932,0.069,5.4,0.79,5.457481104,5.99088,1.09484,6.090099983,2.93088,0.85484,3.053,3.06,0.24,3.069397335
07/06/2020 19:00,4.20536,0.58948,4.246473761,0.13536,0.03948,0.141,4.07,0.55,4.106994035,4.43288,0.00084,4.43288008,0.00288,0.00084,0.003,4.43,0,4.43,5.37888,0.83884,5.443895903,0.09888,0.02884,0.103,5.28,0.81,5.34176937,4.08,0.55,4.116904177,0.96,0.28,1,3.12,0.27,3.131660901
07/06/2020 19:30,4.16536,0.62948,4.212655813,0.13536,0.03948,0.141,4.03,0.59,4.072959612,4.27768,0.00224,4.277680586,0.00768,0.00224,0.008,4.27,0,4.27,5.17392,0.87156,5.246814748,0.07392,0.02156,0.077,5.1,0.85,5.170348151,2.99,0.29,3.004030626,0,0,0,2.99,0.29,3.004030626
07/06/2020 20:00,3.9944,0.6492,4.046812573,0.1344,0.0392,0.14,3.86,0.61,3.907902251,4.14,0,4.14,0,0,0,4.14,0,4.14,5.00488,0.88184,5.081974577,0.07488,0.02184,0.078,4.93,0.86,5.004448022,3.11,0.24,3.119246704,0,0,0,3.11,0.24,3.119246704
07/06/2020 20:30,3.79536,0.64948,3.850530067,0.13536,0.03948,0.141,3.66,0.61,3.710485143,3.96096,0.00028,3.96096001,0.00096,0.00028,0.001,3.96,0,3.96,4.86256,0.93408,4.951463945,0.08256,0.02408,0.086,4.78,0.91,4.865850388,3.11,0.24,3.119246704,0,0,0,3.11,0.24,3.119246704
07/06/2020 21:00,3.64536,0.69948,3.711862309,0.13536,0.03948,0.141,3.51,0.66,3.571512285,3.76576,0.00168,3.765760375,0.00576,0.00168,0.006,3.76,0,3.76,4.65608,0.92344,4.746769681,0.04608,0.01344,0.048,4.61,0.91,4.698957331,3,0.24,3.009584689,0,0,0,3,0.24,3.009584689
07/06/2020 21:30,3.4944,0.6992,3.563665529,0.1344,0.0392,0.14,3.36,0.66,3.424207938,3.66,0,3.66,0,0,0,3.66,0,3.66,4.62416,0.95288,4.721317189,0.04416,0.01288,0.046,4.58,0.94,4.675467891,2.92,0.26,2.93155249,0,0,0,2.92,0.26,2.93155249
07/06/2020 22:00,3.4944,0.6692,3.557901067,0.1344,0.0392,0.14,3.36,0.63,3.418552325,3.66,0,3.66,0,0,0,3.66,0,3.66,4.604,0.947,4.700385622,0.024,0.007,0.025,4.58,0.94,4.675467891,2.92,0.3,2.935370505,0,0,0,2.92,0.3,2.935370505
07/06/2020 22:30,3.49536,0.66948,3.558896599,0.13536,0.03948,0.141,3.36,0.63,3.418552325,3.68,0,3.68,0,0,0,3.68,0,3.68,4.65896,0.95428,4.755686975,0.04896,0.01428,0.051,4.61,0.94,4.70485919,2.99,0.24,2.999616642,0,0,0,2.99,0.24,2.999616642
07/06/2020 23:00,3.31824,0.67032,3.385268911,0.13824,0.04032,0.144,3.18,0.63,3.241805053,3.42,0,3.42,0,0,0,3.42,0,3.42,4.46248,0.92364,4.557064691,0.01248,0.00364,0.013,4.45,0.92,4.544106073,2.91,0.24,2.919880135,0,0,0,2.91,0.24,2.919880135
07/06/2020 23:30,3.12824,0.67032,3.199252163,0.13824,0.04032,0.144,2.99,0.63,3.055650504,3.21,0,3.21,0,0,0,3.21,0,3.21,4.11576,0.97168,4.228905579,0.00576,0.00168,0.006,4.11,0.97,4.222913686,2.76,0.24,2.770415131,0,0,0,2.76,0.24,2.770415131
08/06/2020 00:00,2.92112,0.67116,2.997231689,0.14112,0.04116,0.147,2.78,0.63,2.850491186,2.95,0,2.95,0,0,0,2.95,0,2.95,3.9496,0.9728,4.067638135,0.0096,0.0028,0.01,3.94,0.97,4.057647101,2.65,0.27,2.663719204,0,0,0,2.65,0.27,2.663719204
08/06/2020 00:30,2.80208,0.71144,2.890985853,0.14208,0.04144,0.148,2.66,0.67,2.743082208,2.78,0,2.78,0,0,0,2.78,0,2.78,3.8736,0.9598,3.990738403,0.0336,0.0098,0.035,3.84,0.95,3.955767941,2.59,0.24,2.601095923,0,0,0,2.59,0.24,2.601095923
08/06/2020 01:00,2.70304,0.71172,2.795169154,0.14304,0.04172,0.149,2.56,0.67,2.646223724,2.69,0,2.69,0,0,0,2.69,0,2.69,3.73824,0.95532,3.858377198,0.01824,0.00532,0.019,3.72,0.95,3.839387972,2.54,0.24,2.551313387,0,0,0,2.54,0.24,2.551313387
08/06/2020 01:30,2.70304,0.71172,2.795169154,0.14304,0.04172,0.149,2.56,0.67,2.646223724,2.69,0,2.69,0,0,0,2.69,0,2.69,3.65192,0.95056,3.773603583,0.00192,0.00056,0.002,3.65,0.95,3.771604433,2.56,0.24,2.571225389,0,0,0,2.56,0.24,2.571225389
08/06/2020 02:00,2.70304,0.67172,2.785252771,0.14304,0.04172,0.149,2.56,0.63,2.636380094,2.82,0,2.82,0,0,0,2.82,0,2.82,3.7,0.95,3.820013089,0,0,0,3.7,0.95,3.820013089,2.56,0.24,2.571225389,0,0,0,2.56,0.24,2.571225389
08/06/2020 02:30,2.67304,0.67172,2.756147783,0.14304,0.04172,0.149,2.53,0.63,2.607259097,2.85,0,2.85,0,0,0,2.85,0,2.85,3.73384,0.95112,3.853075447,0.00384,0.00112,0.004,3.73,0.95,3.849077812,2.52,0.26,2.533377193,0,0,0,2.52,0.26,2.533377193
08/06/2020 03:00,2.614,0.672,2.69899611,0.144,0.042,0.15,2.47,0.63,2.549078265,2.81,0,2.81,0,0,0,2.81,0,2.81,3.67688,0.95784,3.79959261,0.02688,0.00784,0.028,3.65,0.95,3.771604433,2.52,0.26,2.533377193,0,0,0,2.52,0.26,2.533377193
08/06/2020 03:30,2.614,0.672,2.69899611,0.144,0.042,0.15,2.47,0.63,2.549078265,2.79,0,2.79,0,0,0,2.79,0,2.79,3.59288,0.97084,3.721735751,0.00288,0.00084,0.003,3.59,0.97,3.718736345,2.48,0.24,2.49158584,0,0,0,2.48,0.24,2.49158584
08/06/2020 04:00,2.574,0.672,2.660274422,0.144,0.042,0.15,2.43,0.63,2.510338623,2.79,0,2.79,0,0,0,2.79,0,2.79,3.66,0.94,3.778782873,0,0,0,3.66,0.94,3.778782873,2.46,0.24,2.471679591,0,0,0,2.46,0.24,2.471679591
08/06/2020 04:30,2.634,0.672,2.718370836,0.144,0.042,0.15,2.49,0.63,2.568462575,2.71,0,2.71,0,0,0,2.71,0,2.71,3.66,0.92,3.773857443,0,0,0,3.66,0.92,3.773857443,2.49,0.24,2.501539526,0,0,0,2.49,0.24,2.501539526
08/06/2020 05:00,2.464,0.702,2.56204996,0.144,0.042,0.15,2.32,0.66,2.412053067,2.65,0,2.65,0,0,0,2.65,0,2.65,3.66,0.94,3.778782873,0,0,0,3.66,0.94,3.778782873,2.46,0.24,2.471679591,0,0,0,2.46,0.24,2.471679591
08/06/2020 05:30,2.50304,0.70172,2.599542306,0.14304,0.04172,0.149,2.36,0.66,2.450550958,2.75,0,2.75,0,0,0,2.75,0,2.75,3.75,0.92,3.861204475,0,0,0,3.75,0.92,3.861204475,2.3,0.28,2.316980794,0,0,0,2.3,0.28,2.316980794
08/06/2020 06:00,2.56208,0.67144,2.648600687,0.14208,0.04144,0.148,2.42,0.63,2.500659913,2.77,0,2.77,0,0,0,2.77,0,2.77,4.23,0.82,4.308746918,0,0,0,4.23,0.82,4.308746918,2.3,0.28,2.316980794,0,0,0,2.3,0.28,2.316980794
08/06/2020 06:30,2.72824,0.62032,2.797872477,0.13824,0.04032,0.144,2.59,0.58,2.654147697,3.03,0,3.03,0,0,0,3.03,0,3.03,4.88096,0.42028,4.899020902,0.00096,0.00028,0.001,4.88,0.42,4.898040424,2.54,0.28,2.555386468,0,0,0,2.54,0.28,2.555386468
08/06/2020 07:00,2.97728,0.61004,3.039135568,0.13728,0.04004,0.143,2.84,0.57,2.89663598,3.4,0,3.4,0,0,0,3.4,0,3.4,5.5448,0.2414,5.550052342,0.0048,0.0014,0.005,5.54,0.24,5.545196119,3.02,-0.06,3.020595968,0,0,0,3.02,-0.06,3.020595968
08/06/2020 07:30,3.29536,0.55948,3.342516328,0.13536,0.03948,0.141,3.16,0.52,3.202499024,3.82,0,3.82,0,0,0,3.82,0,3.82,6.13824,-0.22468,6.142350641,0.01824,0.00532,0.019,6.12,-0.23,6.12432037,3.31,-0.24,3.3186895,0,0,0,3.31,-0.24,3.3186895
08/06/2020 08:00,3.57344,0.50892,3.60949761,0.13344,0.03892,0.139,3.44,0.47,3.471959101,4.07096,0.00028,4.07096001,0.00096,0.00028,0.001,4.07,0,4.07,6.77056,-0.40692,6.782777204,0.01056,0.00308,0.011,6.76,-0.41,6.772422019,3.89912,-0.11484,3.900810813,0.42912,0.12516,0.447,3.47,-0.24,3.47828981
08/06/2020 08:30,4.0644,0.4292,4.086998899,0.1344,0.0392,0.14,3.93,0.39,3.949303736,4.42192,0.00056,4.421920035,0.00192,0.00056,0.002,4.42,0,4.42,7.4836,-0.5502,7.503798305,0.0336,0.0098,0.035,7.45,-0.56,7.471017334,3.54,-0.29,3.551858668,0,0,0,3.54,-0.29,3.551858668
08/06/2020 09:00,4.26536,0.37948,4.282207491,0.13536,0.03948,0.141,4.13,0.34,4.143971525,4.5148,0.0014,4.514800217,0.0048,0.0014,0.005,4.51,0,4.51,7.61824,-0.57468,7.639884672,0.01824,0.00532,0.019,7.6,-0.58,7.622099448,3.93,-0.32,3.943006467,0,0,0,3.93,-0.32,3.943006467
08/06/2020 09:30,4.4744,0.3792,4.490439622,0.1344,0.0392,0.14,4.34,0.34,4.353297601,4.76288,0.00084,4.762880074,0.00288,0.00084,0.003,4.76,0,4.76,7.76672,-0.55804,7.786741822,0.00672,0.00196,0.007,7.76,-0.56,7.780179947,4.16,-0.35,4.174697594,0,0,0,4.16,-0.35,4.174697594
08/06/2020 10:00,4.5144,0.3292,4.52638708,0.1344,0.0392,0.14,4.38,0.29,4.389589958,4.87576,0.00168,4.875760289,0.00576,0.00168,0.006,4.87,0,4.87,7.87096,-0.60972,7.894540506,0.00096,0.00028,0.001,7.87,-0.61,7.893605007,4.19,-0.35,4.204592727,0,0,0,4.19,-0.35,4.204592727
08/06/2020 10:30,4.5144,0.3592,4.528667795,0.1344,0.0392,0.14,4.38,0.32,4.391673941,4.84056,0.00308,4.84056098,0.01056,0.00308,0.011,4.83,0,4.83,7.8148,-0.6486,7.841669529,0.0048,0.0014,0.005,7.81,-0.65,7.837001978,4.16,-0.37,4.176421914,0,0,0,4.16,-0.37,4.176421914
08/06/2020 11:00,4.53344,0.35892,4.547625952,0.13344,0.03892,0.139,4.4,0.32,4.411621017,4.84152,0.00336,4.841521166,0.01152,0.00336,0.012,4.83,0,4.83,7.6896,-0.6772,7.719361891,0.0096,0.0028,0.01,7.68,-0.68,7.710045395,7.30584,0.56212,7.327433179,3.19584,0.93212,3.329,4.11,-0.37,4.126620894
08/06/2020 11:30,4.53344,0.35892,4.547625952,0.13344,0.03892,0.139,4.4,0.32,4.411621017,4.81056,0.00308,4.810560986,0.01056,0.00308,0.011,4.8,0,4.8,7.52072,-0.67104,7.550597592,0.03072,0.00896,0.032,7.49,-0.68,7.520804478,9.0956,1.1458,9.16748586,5.0256,1.4658,5.235,4.07,-0.32,4.082560471
08/06/2020 12:00,4.61344,0.35892,4.627380706,0.13344,0.03892,0.139,4.48,0.32,4.491414031,4.83768,0.00224,4.837680519,0.00768,0.00224,0.008,4.83,0,4.83,7.50344,-0.57608,7.525521909,0.01344,0.00392,0.014,7.49,-0.58,7.512423045,6.2184,0.1612,6.220489048,1.9584,0.5712,2.04,4.26,-0.41,4.279684568
08/06/2020 12:30,4.6344,0.3792,4.649887741,0.1344,0.0392,0.14,4.5,0.34,4.512826165,5.03384,0.00112,5.033840125,0.00384,0.00112,0.004,5.03,0,5.03,7.6848,-0.5786,7.706551044,0.0048,0.0014,0.005,7.68,-0.58,7.701869903,4.532,-0.314,4.542864735,0.192,0.056,0.2,4.34,-0.37,4.355743335
08/06/2020 13:00,4.63536,0.37948,4.650867381,0.13536,0.03948,0.141,4.5,0.34,4.512826165,4.71824,0.00532,4.718242999,0.01824,0.00532,0.019,4.7,0,4.7,7.49016,-0.57412,7.512130896,0.02016,0.00588,0.021,7.47,-0.58,7.4924829,6.1212,0.1616,6.123332753,1.8912,0.5516,1.97,4.23,-0.39,4.247940678
08/06/2020 13:30,4.38632,0.42976,4.407323088,0.13632,0.03976,0.142,4.25,0.39,4.267856605,4.4688,0.0084,4.468807895,0.0288,0.0084,0.03,4.44,0,4.44,7.11336,-0.37152,7.123055356,0.06336,0.01848,0.066,7.05,-0.39,7.060778994,11.72952,1.91736,11.88519705,7.73952,2.25736,8.062,3.99,-0.34,4.004460014
08/06/2020 14:00,4.31632,0.39976,4.334792544,0.13632,0.03976,0.142,4.18,0.36,4.195473752,4.36976,0.00868,4.369768621,0.02976,0.00868,0.031,4.34,0,4.34,6.75872,-0.24704,6.76323331,0.07872,0.02296,0.082,6.68,-0.27,6.68545436,8.84096,0.99528,8.896805944,4.92096,1.43528,5.126,3.92,-0.44,3.944616585
08/06/2020 14:30,4.21728,0.40004,4.236210878,0.13728,0.04004,0.143,4.08,0.36,4.09585156,4.23152,0.00336,4.231521334,0.01152,0.00336,0.012,4.22,0,4.22,6.59256,-0.24592,6.59714514,0.08256,0.02408,0.086,6.51,-0.27,6.515596673,7.83808,0.71444,7.870573207,3.95808,1.15444,4.123,3.88,-0.44,3.904868756
08/06/2020 15:00,4.08632,0.41976,4.107822976,0.13632,0.03976,0.142,3.95,0.38,3.968236384,4.12824,0.00532,4.128243428,0.01824,0.00532,0.019,4.11,0,4.11,6.52272,-0.21004,6.526100903,0.10272,0.02996,0.107,6.42,-0.24,6.424484415,6.154,0.232,6.158371538,2.304,0.672,2.4,3.85,-0.44,3.87506129
08/06/2020 15:30,4.18728,0.45004,4.211395232,0.13728,0.04004,0.143,4.05,0.41,4.070700185,4.32152,0.00336,4.321521306,0.01152,0.00336,0.012,4.31,0,4.31,6.44784,-0.23188,6.452008137,0.02784,0.00812,0.029,6.42,-0.24,6.424484415,5.192,-0.104,5.193041498,1.152,0.336,1.2,4.04,-0.44,4.063889762
08/06/2020 16:00,4.18728,0.45004,4.211395232,0.13728,0.04004,0.143,4.05,0.41,4.070700185,4.31768,0.00224,4.317680581,0.00768,0.00224,0.008,4.31,0,4.31,6.52224,-0.22768,6.526212746,0.04224,0.01232,0.044,6.48,-0.24,6.484442921,5.354,-0.048,5.354215162,1.344,0.392,1.4,4.01,-0.44,4.034067426
08/06/2020 16:30,4.35632,0.44976,4.379475768,0.13632,0.03976,0.142,4.22,0.41,4.239870281,4.55192,0.00056,4.551920034,0.00192,0.00056,0.002,4.55,0,4.55,6.29592,0.23756,6.300400257,0.02592,0.00756,0.027,6.27,0.23,6.274217083,4.272,-0.364,4.287479446,0.192,0.056,0.2,4.08,-0.42,4.101560679
08/06/2020 17:00,4.44632,0.48976,4.47321209,0.13632,0.03976,0.142,4.31,0.45,4.333428204,4.92,0,4.92,0,0,0,4.92,0,4.92,6.4148,0.2514,6.419724371,0.0048,0.0014,0.005,6.41,0.25,6.414873342,4.15,-0.28,4.159435058,0,0,0,4.15,-0.28,4.159435058
08/06/2020 17:30,4.48536,0.48948,4.511989029,0.13536,0.03948,0.141,4.35,0.45,4.373213921,4.99,0,4.99,0,0,0,4.99,0,4.99,6.16456,0.38008,6.176265927,0.03456,0.01008,0.036,6.13,0.37,6.141156243,5.49208,0.14644,5.49403198,1.46208,0.42644,1.523,4.03,-0.28,4.039715337
08/06/2020 18:00,4.43536,0.51948,4.465677754,0.13536,0.03948,0.141,4.3,0.48,4.326707755,4.99096,0.00028,4.990960008,0.00096,0.00028,0.001,4.99,0,4.99,6.1176,0.4268,6.132469975,0.0576,0.0168,0.06,6.06,0.41,6.073853801,8.65152,1.12336,8.72414672,4.81152,1.40336,5.012,3.84,-0.28,3.8501948
08/06/2020 18:30,4.34632,0.51976,4.377287745,0.13632,0.03976,0.142,4.21,0.48,4.237275068,4.85,0,4.85,0,0,0,4.85,0,4.85,5.93184,0.47512,5.950837319,0.05184,0.01512,0.054,5.88,0.46,5.897965751,8.18984,1.00912,8.251775712,4.41984,1.28912,4.604,3.77,-0.28,3.780383578
08/06/2020 19:00,4.24728,0.55004,4.282748113,0.13728,0.04004,0.143,4.11,0.51,4.14152146,4.67,0,4.67,0,0,0,4.67,0,4.67,5.79608,0.55344,5.822442718,0.04608,0.01344,0.048,5.75,0.54,5.775300858,7.67808,0.83444,7.723289623,3.95808,1.15444,4.123,3.72,-0.32,3.733738073
08/06/2020 19:30,4.12728,0.58004,4.16783956,0.13728,0.04004,0.143,3.99,0.54,4.026375541,4.41384,0.00112,4.413840142,0.00384,0.00112,0.004,4.41,0,4.41,5.54912,0.61016,5.582564644,0.06912,0.02016,0.072,5.48,0.59,5.511669439,8.35608,1.19344,8.440875073,4.84608,1.41344,5.048,3.51,-0.22,3.516887829
08/06/2020 20:00,4.0192,0.6006,4.063826891,0.1392,0.0406,0.145,3.88,0.56,3.920204076,4.32576,0.00168,4.325760326,0.00576,0.00168,0.006,4.32,0,4.32,5.32208,0.62644,5.358821008,0.02208,0.00644,0.023,5.3,0.62,5.336140928,4.69832,0.12076,4.699871679,1.16832,0.34076,1.217,3.53,-0.22,3.53684888
08/06/2020 20:30,3.84728,0.63004,3.898527132,0.13728,0.04004,0.143,3.71,0.59,3.756620822,4.10288,0.00084,4.102880086,0.00288,0.00084,0.003,4.1,0,4.1,5.2244,0.6542,5.265200186,0.0144,0.0042,0.015,5.21,0.65,5.250390462,3.59,-0.28,3.600902665,0,0,0,3.59,-0.28,3.600902665
08/06/2020 21:00,3.71824,0.65032,3.774682079,0.13824,0.04032,0.144,3.58,0.61,3.631597445,3.93192,0.00056,3.93192004,0.00192,0.00056,0.002,3.93,0,3.93,5.09728,0.65504,5.139196513,0.01728,0.00504,0.018,5.08,0.65,5.12141582,3.59,-0.31,3.603359544,0,0,0,3.59,-0.31,3.603359544
08/06/2020 21:30,3.63728,0.65004,3.694909715,0.13728,0.04004,0.143,3.5,0.61,3.552759491,3.8,0,3.8,0,0,0,3.8,0,3.8,5.00728,0.73504,5.060942284,0.01728,0.00504,0.018,4.99,0.73,5.043114117,3.39,-0.21,3.396498197,0,0,0,3.39,-0.21,3.396498197
08/06/2020 22:00,3.57824,0.65032,3.636855455,0.13824,0.04032,0.144,3.44,0.61,3.493665697,3.8,0,3.8,0,0,0,3.8,0,3.8,4.95168,0.80924,5.017370247,0.03168,0.00924,0.033,4.92,0.8,4.984616334,3.32,-0.07,3.32073787,0,0,0,3.32,-0.07,3.32073787
08/06/2020 22:30,3.52824,0.65032,3.587672449,0.13824,0.04032,0.144,3.39,0.61,3.444444803,3.73,0,3.73,0,0,0,3.73,0,3.73,4.86264,0.80952,4.929562902,0.03264,0.00952,0.034,4.83,0.8,4.895804326,3.34,-0.24,3.348611653,0,0,0,3.34,-0.24,3.348611653
08/06/2020 23:00,3.31112,0.65116,3.374540709,0.14112,0.04116,0.147,3.17,0.61,3.228157369,3.44,0,3.44,0,0,0,3.44,0,3.44,4.48184,0.86512,4.564572532,0.05184,0.01512,0.054,4.43,0.85,4.51080924,3.2,-0.24,3.208987379,0,0,0,3.2,-0.24,3.208987379
08/06/2020 23:30,3.07112,0.68116,3.145752215,0.14112,0.04116,0.147,2.93,0.64,2.999083193,3.16,0,3.16,0,0,0,3.16,0,3.16,4.27184,0.89512,4.364614164,0.05184,0.01512,0.054,4.22,0.88,4.310777192,3.1,-0.17,3.104657791,0,0,0,3.1,-0.17,3.104657791
09/06/2020 00:00,2.86208,0.68144,2.942084703,0.14208,0.04144,0.148,2.72,0.64,2.794279871,2.95,0,2.95,0,0,0,2.95,0,2.95,3.9476,0.9268,4.054935758,0.0576,0.0168,0.06,3.89,0.91,3.995021902,2.87,0.22,2.878419705,0,0,0,2.87,0.22,2.878419705
09/06/2020 00:30,2.75304,0.68172,2.836189592,0.14304,0.04172,0.149,2.61,0.64,2.687322087,2.76,0,2.76,0,0,0,2.76,0,2.76,3.84376,0.92568,3.953653298,0.05376,0.01568,0.056,3.79,0.91,3.897717281,2.77,0.22,2.778722728,0,0,0,2.77,0.22,2.778722728
09/06/2020 01:00,2.714,0.682,2.798378102,0.144,0.042,0.15,2.57,0.64,2.648490136,2.66,0,2.66,0,0,0,2.66,0,2.66,3.70896,0.92428,3.822391634,0.04896,0.01428,0.051,3.66,0.91,3.771432089,2.79,0.22,2.798660394,0,0,0,2.79,0.22,2.798660394
09/06/2020 01:30,2.674,0.682,2.75960142,0.144,0.042,0.15,2.53,0.64,2.609693469,2.69192,0.00056,2.691920058,0.00192,0.00056,0.002,2.69,0,2.69,3.65528,0.92904,3.771496679,0.06528,0.01904,0.068,3.59,0.91,3.703538848,2.72,0.22,2.728882555,0,0,0,2.72,0.22,2.728882555
09/06/2020 02:00,2.70304,0.65172,2.780497114,0.14304,0.04172,0.149,2.56,0.61,2.631672472,2.81288,0.00084,2.812880125,0.00288,0.00084,0.003,2.81,0,2.81,3.68216,0.93688,3.799479754,0.09216,0.02688,0.096,3.59,0.91,3.703538848,2.72,0.22,2.728882555,0,0,0,2.72,0.22,2.728882555
09/06/2020 02:30,2.634,0.652,2.7134959,0.144,0.042,0.15,2.49,0.61,2.563630239,2.81096,0.00028,2.810960014,0.00096,0.00028,0.001,2.81,0,2.81,3.63704,0.95372,3.760005559,0.04704,0.01372,0.049,3.59,0.94,3.711024117,2.67,0.22,2.679048338,0,0,0,2.67,0.22,2.679048338
09/06/2020 03:00,2.60496,0.65228,2.685383734,0.14496,0.04228,0.151,2.46,0.61,2.534501923,2.81096,0.00028,2.810960014,0.00096,0.00028,0.001,2.81,0,2.81,3.59664,0.98652,3.729482672,0.05664,0.01652,0.059,3.54,0.97,3.67049043,2.69,0.22,2.698981289,0,0,0,2.69,0.22,2.698981289
09/06/2020 03:30,2.54496,0.65228,2.627221079,0.14496,0.04228,0.151,2.4,0.61,2.476307735,2.81192,0.00056,2.811920056,0.00192,0.00056,0.002,2.81,0,2.81,3.56688,0.97784,3.698486718,0.02688,0.00784,0.028,3.54,0.97,3.67049043,2.62,0.22,2.629220417,0,0,0,2.62,0.22,2.629220417
09/06/2020 04:00,2.54496,0.65228,2.627221079,0.14496,0.04228,0.151,2.4,0.61,2.476307735,2.81,0,2.81,0,0,0,2.81,0,2.81,3.59592,0.97756,3.726427807,0.02592,0.00756,0.027,3.57,0.97,3.699432389,2.64,0.22,2.649150807,0,0,0,2.64,0.22,2.649150807
09/06/2020 04:30,2.57592,0.65256,2.657291553,0.14592,0.04256,0.152,2.43,0.61,2.505394181,2.71,0,2.71,0,0,0,2.71,0,2.71,3.5692,0.9456,3.692336388,0.0192,0.0056,0.02,3.55,0.94,3.672342577,2.64,0.22,2.649150807,0,0,0,2.64,0.22,2.649150807
09/06/2020 05:00,2.40496,0.68228,2.499867717,0.14496,0.04228,0.151,2.26,0.64,2.34887207,2.57,0,2.57,0,0,0,2.57,0,2.57,3.5692,0.9456,3.692336388,0.0192,0.0056,0.02,3.55,0.94,3.672342577,2.61,0.22,2.619255619,0,0,0,2.61,0.22,2.619255619
09/06/2020 05:30,2.45496,0.68228,2.548006005,0.14496,0.04228,0.151,2.31,0.64,2.397018982,2.62,0,2.62,0,0,0,2.62,0,2.62,3.7292,0.9456,3.847218736,0.0192,0.0056,0.02,3.71,0.94,3.827231375,2.54,0.22,2.549509757,0,0,0,2.54,0.22,2.549509757
09/06/2020 06:00,2.554,0.682,2.643490117,0.144,0.042,0.15,2.41,0.64,2.493531632,2.74,0,2.74,0,0,0,2.74,0,2.74,4.17632,0.83476,4.258928621,0.01632,0.00476,0.017,4.16,0.83,4.241992456,2.46,0.25,2.472670621,0,0,0,2.46,0.25,2.472670621
09/06/2020 06:30,2.73112,0.64116,2.805370314,0.14112,0.04116,0.147,2.59,0.6,2.658589852,3.04,0,3.04,0,0,0,3.04,0,3.04,4.83344,0.49392,4.85861083,0.01344,0.00392,0.014,4.82,0.49,4.844842619,2.75,0.08,2.75116339,0,0,0,2.75,0.08,2.75116339
09/06/2020 07:00,2.88016,0.61088,2.944230969,0.14016,0.04088,0.146,2.74,0.57,2.798660394,3.35,0,3.35,0,0,0,3.35,0,3.35,5.51864,-0.24748,5.524186257,0.00864,0.00252,0.009,5.51,-0.25,5.51566859,3.11,-0.27,3.121698256,0,0,0,3.11,-0.27,3.121698256
09/06/2020 07:30,3.23728,0.57004,3.28708494,0.13728,0.04004,0.143,3.1,0.53,3.144980127,3.67096,0.00028,3.670960011,0.00096,0.00028,0.001,3.67,0,3.67,6.23768,-0.30776,6.245267648,0.00768,0.00224,0.008,6.23,-0.31,6.237707912,3.342,-0.124,3.344299628,0.192,0.056,0.2,3.15,-0.18,3.155138666
09/06/2020 08:00,3.49536,0.52948,3.535235579,0.13536,0.03948,0.141,3.36,0.49,3.395541194,3.96384,0.00112,3.963840158,0.00384,0.00112,0.004,3.96,0,3.96,6.84632,-0.47524,6.862794664,0.01632,0.00476,0.017,6.83,-0.48,6.846845989,5.54736,0.42548,5.563653134,2.24736,0.65548,2.341,3.3,-0.23,3.308005441
09/06/2020 08:30,4.76536,0.49948,4.791464933,0.13536,0.03948,0.141,4.63,0.46,4.652794859,4.16288,0.69084,4.219813953,0.00288,0.00084,0.003,4.16,0.69,4.216835306,7.36304,-0.61328,7.388536418,0.02304,0.00672,0.024,7.34,-0.62,7.366138744,4.68,-0.33,4.691620189,0,0,0,4.68,-0.33,4.691620189
09/06/2020 09:00,3.9244,0.3692,3.941728555,0.1344,0.0392,0.14,3.79,0.33,3.804339627,2.34152,0.00336,2.341522411,0.01152,0.00336,0.012,2.33,0,2.33,7.32976,-0.59132,7.353573349,0.02976,0.00868,0.031,7.3,-0.6,7.324616031,3.9,-0.36,3.916580141,0,0,0,3.9,-0.36,3.916580141
09/06/2020 09:30,4.06536,0.36948,4.082115554,0.13536,0.03948,0.141,3.93,0.33,3.943830625,2.53152,0.00336,2.53152223,0.01152,0.00336,0.012,2.52,0,2.52,7.46632,-0.51524,7.48407687,0.01632,0.00476,0.017,7.45,-0.52,7.468125602,4.172,-0.304,4.18306108,0.192,0.056,0.2,3.98,-0.36,3.996248241
09/06/2020 10:00,4.09536,0.31948,4.107802454,0.13536,0.03948,0.141,3.96,0.28,3.969886648,2.48152,0.00336,2.481522275,0.01152,0.00336,0.012,2.47,0,2.47,7.45376,-0.57432,7.475853236,0.05376,0.01568,0.056,7.4,-0.59,7.42348301,8.78,1.04,8.841379983,4.8,1.4,5,3.98,-0.36,3.996248241
09/06/2020 10:30,4.09536,0.31948,4.107802454,0.13536,0.03948,0.141,3.96,0.28,3.969886648,2.54632,0.00476,2.546324449,0.01632,0.00476,0.017,2.53,0,2.53,7.36888,-0.52116,7.387286389,0.09888,0.02884,0.103,7.27,-0.55,7.290774993,10.60872,1.58796,10.72690808,6.67872,1.94796,6.957,3.93,-0.36,3.946454105
09/06/2020 11:00,4.1144,0.3192,4.126763381,0.1344,0.0392,0.14,3.98,0.28,3.989837089,2.60152,0.00336,2.60152217,0.01152,0.00336,0.012,2.59,0,2.59,7.38896,-0.55572,7.409828244,0.04896,0.01428,0.051,7.34,-0.57,7.362098886,11.7912,1.8516,11.9356952,7.6512,2.2316,7.97,4.14,-0.38,4.157403036
09/06/2020 11:30,4.2444,0.3192,4.256385791,0.1344,0.0392,0.14,4.11,0.28,4.119526672,2.59288,0.00084,2.592880136,0.00288,0.00084,0.003,2.59,0,2.59,7.52208,-0.56356,7.543161632,0.02208,0.00644,0.023,7.5,-0.57,7.521628813,4.26,-0.31,4.27126445,0,0,0,4.26,-0.31,4.27126445
09/06/2020 12:00,4.3244,0.3192,4.336164665,0.1344,0.0392,0.14,4.19,0.28,4.199345187,2.65672,0.00196,2.656720723,0.00672,0.00196,0.007,2.65,0,2.65,7.46672,-0.56804,7.488296001,0.00672,0.00196,0.007,7.46,-0.57,7.481744449,4.33,-0.44,4.352298243,0,0,0,4.33,-0.44,4.352298243
09/06/2020 12:30,4.3244,0.3192,4.336164665,0.1344,0.0392,0.14,4.19,0.28,4.199345187,2.6996,0.0028,2.699601452,0.0096,0.0028,0.01,2.69,0,2.69,7.36632,-0.44524,7.379763479,0.01632,0.00476,0.017,7.35,-0.45,7.363762625,6.14112,0.13116,6.142520476,1.82112,0.53116,1.897,4.32,-0.4,4.338478996
09/06/2020 13:00,4.08536,0.31948,4.097832817,0.13536,0.03948,0.141,3.95,0.28,3.959911615,2.62152,0.00336,2.621522153,0.01152,0.00336,0.012,2.61,0,2.61,7.20872,-0.45704,7.223193864,0.07872,0.02296,0.082,7.13,-0.48,7.146138818,12.59304,2.16672,12.77808014,8.66304,2.52672,9.024,3.93,-0.36,3.946454105
09/06/2020 13:30,4.01536,0.35948,4.031419328,0.13536,0.03948,0.141,3.88,0.32,3.893173513,2.60304,0.00672,2.603048674,0.02304,0.00672,0.024,2.58,0,2.58,7.07488,-0.44816,7.089060192,0.07488,0.02184,0.078,7,-0.47,7.015760828,19.73032,4.27176,20.18745801,15.88032,4.63176,16.542,3.85,-0.36,3.866794538
09/06/2020 14:00,4.09536,0.31948,4.107802454,0.13536,0.03948,0.141,3.96,0.28,3.969886648,2.56824,0.00532,2.56824551,0.01824,0.00532,0.019,2.55,0,2.55,6.78744,-0.34908,6.796410714,0.03744,0.01092,0.039,6.75,-0.36,6.759593183,9.60632,1.32476,9.697235328,5.77632,1.68476,6.017,3.83,-0.36,3.846881854
09/06/2020 14:30,3.96632,0.31976,3.97918846,0.13632,0.03976,0.142,3.83,0.28,3.840221348,2.51576,0.00168,2.515760561,0.00576,0.00168,0.006,2.51,0,2.51,6.7424,-0.4018,6.754361628,0.0624,0.0182,0.065,6.68,-0.42,6.69319057,4.92936,-0.03352,4.929473968,1.11936,0.32648,1.166,3.81,-0.36,3.826970081
09/06/2020 15:00,3.92728,0.32004,3.940298694,0.13728,0.04004,0.143,3.79,0.28,3.800328933,2.44384,0.00112,2.443840257,0.00384,0.00112,0.004,2.44,0,2.44,6.8184,-0.3788,6.828914116,0.0384,0.0112,0.04,6.78,-0.39,6.791207551,12.97768,2.30224,13.18030679,9.12768,2.66224,9.508,3.85,-0.36,3.866794538
09/06/2020 15:30,3.92728,0.36004,3.943749105,0.13728,0.04004,0.143,3.79,0.32,3.803485244,2.51384,0.00112,2.513840249,0.00384,0.00112,0.004,2.51,0,2.51,6.68032,-0.31824,6.687895932,0.04032,0.01176,0.042,6.64,-0.33,6.648195244,5.91448,0.19464,5.917681843,2.00448,0.58464,2.088,3.91,-0.39,3.92940199
09/06/2020 16:00,3.92728,0.39004,3.946600993,0.13728,0.04004,0.143,3.79,0.35,3.80612664,2.49672,0.00196,2.496720769,0.00672,0.00196,0.007,2.49,0,2.49,6.6592,-0.2744,6.664851086,0.0192,0.0056,0.02,6.64,-0.28,6.645900992,3.94,-0.39,3.95925498,0,0,0,3.94,-0.39,3.95925498
09/06/2020 16:30,4.02824,0.39032,4.047106028,0.13824,0.04032,0.144,3.89,0.35,3.905713763,2.57096,0.00028,2.570960015,0.00096,0.00028,0.001,2.57,0,2.57,6.40632,0.22476,6.410261539,0.01632,0.00476,0.017,6.39,0.22,6.393786046,3.96,-0.34,3.974569159,0,0,0,3.96,-0.34,3.974569159
09/06/2020 17:00,3.96728,0.44004,3.991609425,0.13728,0.04004,0.143,3.83,0.4,3.850831079,2.57768,0.00224,2.577680973,0.00768,0.00224,0.008,2.57,0,2.57,6.26184,0.31512,6.269764015,0.05184,0.01512,0.054,6.21,0.3,6.217242154,4.536,-0.232,4.541929106,0.576,0.168,0.6,3.96,-0.4,3.980150751
09/06/2020 17:30,4.01728,0.44004,4.041308427,0.13728,0.04004,0.143,3.88,0.4,3.900564062,2.6448,0.0014,2.644800371,0.0048,0.0014,0.005,2.64,0,2.64,5.86144,0.36792,5.872975736,0.06144,0.01792,0.064,5.8,0.35,5.810550748,7.3912,0.7416,7.428311248,3.5712,1.0416,3.72,3.82,-0.3,3.831761997
09/06/2020 18:00,4.03728,0.44004,4.061190097,0.13728,0.04004,0.143,3.9,0.4,3.920459157,2.69,0,2.69,0,0,0,2.69,0,2.69,6.13768,0.40224,6.150846511,0.00768,0.00224,0.008,6.13,0.4,6.143036708,4.47672,-0.09304,4.477686724,0.60672,0.17696,0.632,3.87,-0.27,3.879407171
09/06/2020 18:30,4.06728,0.44004,4.091014764,0.13728,0.04004,0.143,3.93,0.4,3.950303786,2.6,0,2.6,0,0,0,2.6,0,2.6,5.98824,0.43532,6.004042122,0.01824,0.00532,0.019,5.97,0.43,5.98546573,6.80488,0.49684,6.82299361,2.83488,0.82684,2.953,3.97,-0.33,3.983691755
09/06/2020 19:00,3.93632,0.47976,3.965448877,0.13632,0.03976,0.142,3.8,0.44,3.825388869,2.43,0,2.43,0,0,0,2.43,0,2.43,5.82304,0.47672,5.842521442,0.02304,0.00672,0.024,5.8,0.47,5.819011944,8.04264,0.98952,8.103283779,4.35264,1.26952,4.534,3.69,-0.28,3.700608058
09/06/2020 19:30,3.75632,0.47976,3.786833717,0.13632,0.03976,0.142,3.62,0.44,3.646642291,2.43192,0.00056,2.431920064,0.00192,0.00056,0.002,2.43,0,2.43,5.54152,0.53336,5.567128236,0.01152,0.00336,0.012,5.53,0.53,5.555339774,6.1212,0.9816,6.199405455,2.6112,0.7616,2.72,3.51,0.22,3.516887829
09/06/2020 20:00,3.70632,0.50976,3.741211462,0.13632,0.03976,0.142,3.57,0.47,3.600805465,2.41728,0.00504,2.417285254,0.01728,0.00504,0.018,2.4,0,2.4,5.42624,0.62932,5.462611482,0.06624,0.01932,0.069,5.36,0.61,5.394599151,3.66,-0.29,3.671471095,0,0,0,3.66,-0.29,3.671471095
09/06/2020 20:30,3.58728,0.53004,3.626226717,0.13728,0.04004,0.143,3.45,0.49,3.484623366,2.23384,0.00112,2.233840281,0.00384,0.00112,0.004,2.23,0,2.23,5.17952,0.62736,5.217375585,0.05952,0.01736,0.062,5.12,0.61,5.156209848,3.59,-0.29,3.601694046,0,0,0,3.59,-0.29,3.601694046
09/06/2020 21:00,3.42824,0.55032,3.47212926,0.13824,0.04032,0.144,3.29,0.51,3.32929422,2.08864,0.00252,2.08864152,0.00864,0.00252,0.009,2.08,0,2.08,5.00896,0.71428,5.059632022,0.04896,0.01428,0.051,4.96,0.7,5.009151625,3.52,-0.31,3.533624202,0,0,0,3.52,-0.31,3.533624202
09/06/2020 21:30,3.32824,0.58032,3.378454203,0.13824,0.04032,0.144,3.19,0.54,3.235382512,2.00384,0.00112,2.003840313,0.00384,0.00112,0.004,2,0,2,4.95416,0.78288,5.015635792,0.04416,0.01288,0.046,4.91,0.77,4.97001006,3.38,-0.27,3.390766875,0,0,0,3.38,-0.27,3.390766875
09/06/2020 22:00,3.34824,0.54032,3.391556693,0.13824,0.04032,0.144,3.21,0.5,3.248707435,2,0,2,0,0,0,2,0,2,4.81016,0.82588,4.880544744,0.02016,0.00588,0.021,4.79,0.82,4.859681059,3.28,-0.13,3.282575209,0,0,0,3.28,-0.13,3.282575209
09/06/2020 22:30,3.2592,0.5406,3.303730165,0.1392,0.0406,0.145,3.12,0.5,3.159810121,1.95,0,1.95,0,0,0,1.95,0,1.95,4.75744,0.84092,4.831188446,0.03744,0.01092,0.039,4.72,0.83,4.7924211,3.3,-0.21,3.306675067,0,0,0,3.3,-0.21,3.306675067
09/06/2020 23:00,3.04016,0.54088,3.08789961,0.14016,0.04088,0.146,2.9,0.5,2.942787794,1.84,0,1.84,0,0,0,1.84,0,1.84,4.54608,0.84344,4.623660282,0.04608,0.01344,0.048,4.5,0.83,4.575904282,3.18,-0.25,3.189811907,0,0,0,3.18,-0.25,3.189811907
09/06/2020 23:30,2.84208,0.54144,2.893194774,0.14208,0.04144,0.148,2.7,0.5,2.745906044,1.74,0,1.74,0,0,0,1.74,0,1.74,4.23496,0.88728,4.326910214,0.02496,0.00728,0.026,4.21,0.88,4.300988259,3.05,-0.25,3.06022875,0,0,0,3.05,-0.25,3.06022875
10/06/2020 00:00,2.70208,0.54144,2.755792735,0.14208,0.04144,0.148,2.56,0.5,2.608371139,1.61,0,1.61,0,0,0,1.61,0,1.61,3.9596,0.8828,4.056817472,0.0096,0.0028,0.01,3.95,0.88,4.046838272,2.84,-0.21,2.847753501,0,0,0,2.84,-0.21,2.847753501
10/06/2020 00:30,2.584,0.562,2.644409197,0.144,0.042,0.15,2.44,0.52,2.494794581,1.49,0,1.49,0,0,0,1.49,0,1.49,3.79056,0.91308,3.898981944,0.01056,0.00308,0.011,3.78,0.91,3.887994342,2.7,0.22,2.708948135,0,0,0,2.7,0.22,2.708948135
10/06/2020 01:00,2.52304,0.56172,2.584813378,0.14304,0.04172,0.149,2.38,0.52,2.436144495,1.43,0,1.43,0,0,0,1.43,0,1.43,3.65768,0.91224,3.769722112,0.00768,0.00224,0.008,3.65,0.91,3.761728326,2.66,0.22,2.669082239,0,0,0,2.66,0.22,2.669082239
10/06/2020 01:30,2.524,0.562,2.585811285,0.144,0.042,0.15,2.38,0.52,2.436144495,1.45,0,1.45,0,0,0,1.45,0,1.45,3.65,0.91,3.761728326,0,0,0,3.65,0.91,3.761728326,2.6,0.22,2.609291091,0,0,0,2.6,0.22,2.609291091
10/06/2020 02:00,2.594,0.542,2.650018868,0.144,0.042,0.15,2.45,0.5,2.50049995,1.53,0,1.53,0,0,0,1.53,0,1.53,3.61,0.93,3.727868023,0,0,0,3.61,0.93,3.727868023,2.66,0.22,2.669082239,0,0,0,2.66,0.22,2.669082239
10/06/2020 02:30,2.50592,0.54256,2.563982527,0.14592,0.04256,0.152,2.36,0.5,2.412384712,1.53,0,1.53,0,0,0,1.53,0,1.53,3.61,0.93,3.727868023,0,0,0,3.61,0.93,3.727868023,2.61,0.22,2.619255619,0,0,0,2.61,0.22,2.619255619
10/06/2020 03:00,2.43592,0.54256,2.495611669,0.14592,0.04256,0.152,2.29,0.5,2.343949658,1.53,0,1.53,0,0,0,1.53,0,1.53,3.56,0.93,3.679470071,0,0,0,3.56,0.93,3.679470071,2.54,0.22,2.549509757,0,0,0,2.54,0.22,2.549509757
10/06/2020 03:30,2.41592,0.54256,2.476093859,0.14592,0.04256,0.152,2.27,0.5,2.324413905,1.53,0,1.53,0,0,0,1.53,0,1.53,3.5648,0.9314,3.684468076,0.0048,0.0014,0.005,3.56,0.93,3.679470071,2.54,0.22,2.549509757,0,0,0,2.54,0.22,2.549509757
10/06/2020 04:00,2.39592,0.54256,2.456583807,0.14592,0.04256,0.152,2.25,0.5,2.304886114,1.5,0,1.5,0,0,0,1.5,0,1.5,3.55,0.96,3.677512746,0,0,0,3.55,0.96,3.677512746,2.54,0.22,2.549509757,0,0,0,2.54,0.22,2.549509757
10/06/2020 04:30,2.43592,0.54256,2.495611669,0.14592,0.04256,0.152,2.29,0.5,2.343949658,1.45,0,1.45,0,0,0,1.45,0,1.45,3.6148,0.8814,3.720704906,0.0048,0.0014,0.005,3.61,0.88,3.715709892,2.54,0.22,2.549509757,0,0,0,2.54,0.22,2.549509757
10/06/2020 05:00,2.35496,0.57228,2.423497679,0.14496,0.04228,0.151,2.21,0.53,2.272663635,1.41,0,1.41,0,0,0,1.41,0,1.41,3.69768,0.88224,3.801471399,0.00768,0.00224,0.008,3.69,0.88,3.793481251,2.64,0.22,2.649150807,0,0,0,2.64,0.22,2.649150807
10/06/2020 05:30,2.38496,0.57228,2.452659495,0.14496,0.04228,0.151,2.24,0.53,2.301847084,1.41,0,1.41,0,0,0,1.41,0,1.41,3.82096,0.90028,3.925587778,0.00096,0.00028,0.001,3.82,0.9,3.92458915,2.53,0.22,2.539547204,0,0,0,2.53,0.22,2.539547204
10/06/2020 06:00,2.384,0.572,2.451660662,0.144,0.042,0.15,2.24,0.53,2.301847084,1.41,0,1.41,0,0,0,1.41,0,1.41,4.24,0.77,4.309350299,0,0,0,4.24,0.77,4.309350299,2.47,0.22,2.479778216,0,0,0,2.47,0.22,2.479778216
10/06/2020 06:30,2.60112,0.52116,2.652816051,0.14112,0.04116,0.147,2.46,0.48,2.506391829,1.53,0,1.53,0,0,0,1.53,0,1.53,4.87,0.42,4.888077332,0,0,0,4.87,0.42,4.888077332,2.8,0.02,2.800071428,0,0,0,2.8,0.02,2.800071428
10/06/2020 07:00,2.79016,0.48088,2.83129624,0.14016,0.04088,0.146,2.65,0.44,2.686279956,1.69,0,1.69,0,0,0,1.69,0,1.69,5.46,-0.22,5.464430437,0,0,0,5.46,-0.22,5.464430437,3.1,-0.27,3.11173585,0,0,0,3.1,-0.27,3.11173585
10/06/2020 07:30,3.12728,0.46004,3.160936096,0.13728,0.04004,0.143,2.99,0.42,3.019354236,1.86,0,1.86,0,0,0,1.86,0,1.86,5.98,-0.26,5.985649505,0,0,0,5.98,-0.26,5.985649505,3.33,-0.24,3.338637447,0,0,0,3.33,-0.24,3.338637447
10/06/2020 08:00,3.45536,0.42948,3.481948564,0.13536,0.03948,0.141,3.32,0.39,3.342828144,2.05,0,2.05,0,0,0,2.05,0,2.05,6.75,-0.42,6.763054044,0,0,0,6.75,-0.42,6.763054044,3.56,-0.28,3.570994259,0,0,0,3.56,-0.28,3.570994259
10/06/2020 08:30,3.89536,0.35948,3.911911988,0.13536,0.03948,0.141,3.76,0.32,3.773592453,2.19,0,2.19,0,0,0,2.19,0,2.19,7.27,-0.5,7.287173663,0,0,0,7.27,-0.5,7.287173663,3.8,-0.26,3.808884351,0,0,0,3.8,-0.26,3.808884351
10/06/2020 09:00,4.07536,0.31948,4.087863329,0.13536,0.03948,0.141,3.94,0.28,3.949936708,2.31,0,2.31,0,0,0,2.31,0,2.31,7.49096,-0.53972,7.510378113,0.00096,0.00028,0.001,7.49,-0.54,7.509440725,4.1,-0.34,4.114073407,0,0,0,4.1,-0.34,4.114073407
10/06/2020 09:30,3.8644,0.3192,3.877560573,0.1344,0.0392,0.14,3.73,0.28,3.74049462,2.44288,0.00084,2.442880144,0.00288,0.00084,0.003,2.44,0,2.44,7.64192,-0.51944,7.65955346,0.00192,0.00056,0.002,7.64,-0.52,7.657675888,4.06,-0.32,4.072591313,0,0,0,4.06,-0.32,4.072591313
10/06/2020 10:00,3.8644,0.3192,3.877560573,0.1344,0.0392,0.14,3.73,0.28,3.74049462,2.56864,0.00252,2.568641236,0.00864,0.00252,0.009,2.56,0,2.56,7.5444,-0.5558,7.564845339,0.0144,0.0042,0.015,7.53,-0.56,7.55079466,3.95,-0.32,3.962940827,0,0,0,3.95,-0.32,3.962940827
10/06/2020 10:30,3.86536,0.31948,3.87854037,0.13536,0.03948,0.141,3.73,0.28,3.74049462,2.61864,0.00252,2.618641213,0.00864,0.00252,0.009,2.61,0,2.61,7.53672,-0.53804,7.555900701,0.00672,0.00196,0.007,7.53,-0.54,7.549337719,4.05,-0.29,4.060369441,0,0,0,4.05,-0.29,4.060369441
10/06/2020 11:00,3.9944,0.3192,4.007133639,0.1344,0.0392,0.14,3.86,0.28,3.870142116,2.72576,0.00168,2.725760518,0.00576,0.00168,0.006,2.72,0,2.72,7.73,-0.58,7.751728839,0,0,0,7.73,-0.58,7.751728839,4.21,-0.33,4.222913686,0,0,0,4.21,-0.33,4.222913686
10/06/2020 11:30,3.9944,0.3192,4.007133639,0.1344,0.0392,0.14,3.86,0.28,3.870142116,2.72384,0.00112,2.72384023,0.00384,0.00112,0.004,2.72,0,2.72,7.73288,-0.60916,7.756836275,0.00288,0.00084,0.003,7.73,-0.61,7.75403121,4.24,-0.33,4.252822592,0,0,0,4.24,-0.33,4.252822592
10/06/2020 12:00,4.0444,0.3192,4.056976707,0.1344,0.0392,0.14,3.91,0.28,3.920012755,2.72192,0.00056,2.721920058,0.00192,0.00056,0.002,2.72,0,2.72,7.73288,-0.68916,7.763528489,0.00288,0.00084,0.003,7.73,-0.69,7.760734501,4.34,-0.43,4.361249821,0,0,0,4.34,-0.43,4.361249821
10/06/2020 12:30,4.1344,0.3192,4.146703751,0.1344,0.0392,0.14,4,0.28,4.009788024,2.72288,0.00084,2.72288013,0.00288,0.00084,0.003,2.72,0,2.72,7.79288,-0.60916,7.816652391,0.00288,0.00084,0.003,7.79,-0.61,7.813846684,4.39,-0.41,4.409104217,0,0,0,4.39,-0.41,4.409104217
10/06/2020 13:00,4.1644,0.3392,4.178191475,0.1344,0.0392,0.14,4.03,0.3,4.041150826,2.77288,0.00084,2.772880127,0.00288,0.00084,0.003,2.77,0,2.77,7.90864,-0.58748,7.930429963,0.00864,0.00252,0.009,7.9,-0.59,7.92200101,4.27,-0.31,4.281238139,0,0,0,4.27,-0.31,4.281238139
10/06/2020 13:30,4.07536,0.36948,4.092074608,0.13536,0.03948,0.141,3.94,0.33,3.953795645,2.71192,0.00056,2.711920058,0.00192,0.00056,0.002,2.71,0,2.71,7.68152,-0.46664,7.695680763,0.01152,0.00336,0.012,7.67,-0.47,7.684386768,4.31,-0.35,4.324187785,0,0,0,4.31,-0.35,4.324187785
10/06/2020 14:00,4.16536,0.32948,4.178370615,0.13536,0.03948,0.141,4.03,0.29,4.04042077,2.71096,0.00028,2.710960014,0.00096,0.00028,0.001,2.71,0,2.71,7.5396,-0.3272,7.546696496,0.0096,0.0028,0.01,7.53,-0.33,7.537227607,4.33,-0.42,4.350321827,0,0,0,4.33,-0.42,4.350321827
