Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
10/06/2020 14:30,4.10536,0.32948,4.118560161,0.13536,0.03948,0.141,3.97,0.29,3.980577847,2.71192,0.00056,2.711920058,0.00192,0.00056,0.002,2.71,0,2.71,7.57672,-0.45804,7.590552457,0.00672,0.00196,0.007,7.57,-0.46,7.583963344,4.36,-0.45,4.38316096,0,0,0,4.36,-0.45,4.38316096
10/06/2020 15:00,3.85536,0.36948,3.873024167,0.13536,0.03948,0.141,3.72,0.33,3.734608413,2.60152,0.00336,2.60152217,0.01152,0.00336,0.012,2.59,0,2.59,7.324,-0.363,7.332990181,0.024,0.007,0.025,7.3,-0.37,7.309370698,4.15,-0.47,4.17652966,0,0,0,4.15,-0.47,4.17652966
10/06/2020 15:30,3.78632,0.36976,3.804331952,0.13632,0.03976,0.142,3.65,0.33,3.664887447,2.48496,0.00728,2.484970664,0.02496,0.00728,0.026,2.46,0,2.46,6.75368,-0.23976,6.757934477,0.10368,0.03024,0.108,6.65,-0.27,6.655478946,9.21072,1.11896,9.278439222,5.31072,1.54896,5.532,3.9,-0.43,3.92363352
10/06/2020 16:00,3.97632,0.36976,3.993475078,0.13632,0.03976,0.142,3.84,0.33,3.854153604,2.47248,0.00364,2.472482679,0.01248,0.00364,0.013,2.46,0,2.46,6.6616,-0.2062,6.664790544,0.0816,0.0238,0.085,6.58,-0.23,6.58401853,11.2888,1.7134,11.4180885,7.3488,2.1434,7.655,3.94,-0.43,3.963395009
10/06/2020 16:30,4.08728,0.42004,4.108806566,0.13728,0.04004,0.143,3.95,0.38,3.968236384,2.55192,0.00056,2.551920061,0.00192,0.00056,0.002,2.55,0,2.55,6.56784,0.00812,6.567845019,0.02784,0.00812,0.029,6.54,0,6.54,5.30936,-0.10352,5.310369102,1.11936,0.32648,1.166,4.19,-0.43,4.212006648
10/06/2020 17:00,4.17632,0.43976,4.199409197,0.13632,0.03976,0.142,4.04,0.4,4.059753687,2.63,0,2.63,0,0,0,2.63,0,2.63,6.564,0.297,6.570715714,0.024,0.007,0.025,6.54,0.29,6.546426506,4.26,-0.33,4.272762572,0,0,0,4.26,-0.33,4.272762572
10/06/2020 17:30,4.20632,0.46976,4.232470012,0.13632,0.03976,0.142,4.07,0.43,4.092651952,2.6848,0.0014,2.684800365,0.0048,0.0014,0.005,2.68,0,2.68,6.21648,0.33064,6.225266773,0.03648,0.01064,0.038,6.18,0.32,6.188279244,4.26,-0.35,4.274353752,0,0,0,4.26,-0.35,4.274353752
10/06/2020 18:00,4.15632,0.46976,4.182782614,0.13632,0.03976,0.142,4.02,0.43,4.042932104,2.7148,0.0014,2.714800361,0.0048,0.0014,0.005,2.71,0,2.71,6.33648,0.33064,6.345100598,0.03648,0.01064,0.038,6.3,0.32,6.308121749,4.18,-0.35,4.194627516,0,0,0,4.18,-0.35,4.194627516
10/06/2020 18:30,4.10632,0.46976,4.133102757,0.13632,0.03976,0.142,3.97,0.43,3.993219253,2.6496,0.0028,2.649601479,0.0096,0.0028,0.01,2.64,0,2.64,6.17728,0.43004,6.192230826,0.13728,0.04004,0.143,6.04,0.39,6.052577963,6.01664,0.24652,6.021688218,1.97664,0.57652,2.059,4.04,-0.33,4.053455316
10/06/2020 19:00,4.04728,0.47004,4.074483157,0.13728,0.04004,0.143,3.91,0.43,3.933573439,2.52248,0.00364,2.522482626,0.01248,0.00364,0.013,2.51,0,2.51,5.952,0.501,5.973048217,0.072,0.021,0.075,5.88,0.48,5.899559306,6.06872,0.38296,6.080791133,2.23872,0.65296,2.332,3.83,-0.27,3.839505176
10/06/2020 19:30,3.82632,0.51976,3.861460242,0.13632,0.03976,0.142,3.69,0.48,3.72108855,2.41152,0.00336,2.411522341,0.01152,0.00336,0.012,2.4,0,2.4,5.72896,0.55428,5.75571099,0.04896,0.01428,0.051,5.68,0.54,5.705611273,4.5092,0.3456,4.522424571,0.9792,0.2856,1.02,3.53,0.06,3.530509878
10/06/2020 20:00,3.71632,0.51976,3.75249048,0.13632,0.03976,0.142,3.58,0.48,3.612035437,2.35632,0.00476,2.356324808,0.01632,0.00476,0.017,2.34,0,2.34,5.40432,0.63876,5.441937982,0.06432,0.01876,0.067,5.34,0.62,5.375872022,3.59,-0.3,3.602513012,0,0,0,3.59,-0.3,3.602513012
10/06/2020 20:30,3.60632,0.53976,3.64648938,0.13632,0.03976,0.142,3.47,0.5,3.505837988,2.18056,0.00308,2.180562175,0.01056,0.00308,0.011,2.17,0,2.17,5.25992,0.67456,5.302998171,0.04992,0.01456,0.052,5.21,0.66,5.25163784,3.47,-0.23,3.477614125,0,0,0,3.47,-0.23,3.477614125
10/06/2020 21:00,3.42632,0.55976,3.471743078,0.13632,0.03976,0.142,3.29,0.52,3.330840735,2.05304,0.00672,2.053050998,0.02304,0.00672,0.024,2.03,0,2.03,5.17632,0.72976,5.227507857,0.13632,0.03976,0.142,5.04,0.69,5.087012876,3.43,-0.25,3.439098719,0,0,0,3.43,-0.25,3.439098719
10/06/2020 21:30,3.28536,0.57948,3.33607365,0.13536,0.03948,0.141,3.15,0.54,3.195950563,1.96496,0.00728,1.964973486,0.02496,0.00728,0.026,1.94,0,1.94,5.00944,0.79192,5.071649278,0.10944,0.03192,0.114,4.9,0.76,4.958588509,3.36,-0.19,3.365367736,0,0,0,3.36,-0.19,3.365367736
10/06/2020 22:00,3.28632,0.57976,3.337067695,0.13632,0.03976,0.142,3.15,0.54,3.195950563,2.024,0.007,2.024012105,0.024,0.007,0.025,2,0,2,4.82032,0.91676,4.906723326,0.16032,0.04676,0.167,4.66,0.87,4.740516849,3.32,-0.13,3.322544206,0,0,0,3.32,-0.13,3.322544206
10/06/2020 22:30,3.26824,0.55032,3.314248753,0.13824,0.04032,0.144,3.13,0.51,3.171277345,1.97056,0.00308,1.970562407,0.01056,0.00308,0.011,1.96,0,1.96,4.83536,0.87948,4.914691384,0.13536,0.03948,0.141,4.7,0.84,4.774473793,3.36,-0.22,3.367194678,0,0,0,3.36,-0.22,3.367194678
10/06/2020 23:00,3.09824,0.55032,3.146735324,0.13824,0.04032,0.144,2.96,0.51,3.003614489,1.85264,0.00952,1.85266446,0.03264,0.00952,0.034,1.82,0,1.82,4.53568,0.89124,4.622412985,0.17568,0.05124,0.183,4.36,0.84,4.440180177,3.27,-0.28,3.281965874,0,0,0,3.27,-0.28,3.281965874
10/06/2020 23:30,2.85824,0.55032,2.910736677,0.13824,0.04032,0.144,2.72,0.51,2.767399501,1.72976,0.00868,1.729781778,0.02976,0.00868,0.031,1.7,0,1.7,4.21168,0.91424,4.309766026,0.15168,0.04424,0.158,4.06,0.87,4.152168108,3.09,-0.22,3.097821815,0,0,0,3.09,-0.22,3.097821815
11/06/2020 00:00,2.67824,0.55032,2.734194872,0.13824,0.04032,0.144,2.54,0.51,2.590694887,1.67128,0.01204,1.671323368,0.04128,0.01204,0.043,1.63,0,1.63,3.96872,0.94796,4.080363538,0.19872,0.05796,0.207,3.77,0.89,3.87362879,2.94,0.22,2.948219802,0,0,0,2.94,0.22,2.948219802
11/06/2020 00:30,2.61728,0.55004,2.674452953,0.13728,0.04004,0.143,2.48,0.51,2.531896522,1.5532,0.0126,1.553251107,0.0432,0.0126,0.045,1.51,0,1.51,3.86224,0.93732,3.974351092,0.16224,0.04732,0.169,3.7,0.89,3.805535442,2.76,0.22,2.768754233,0,0,0,2.76,0.22,2.768754233
11/06/2020 01:00,2.5292,0.5506,2.588438332,0.1392,0.0406,0.145,2.39,0.51,2.443808503,1.46208,0.00644,1.462094183,0.02208,0.00644,0.023,1.44,0,1.44,3.77648,0.93564,3.890658479,0.15648,0.04564,0.163,3.62,0.89,3.72780096,2.66,0.22,2.669082239,0,0,0,2.66,0.22,2.669082239
11/06/2020 01:30,2.5092,0.5506,2.56889957,0.1392,0.0406,0.145,2.37,0.51,2.424252462,1.46208,0.00644,1.462094183,0.02208,0.00644,0.023,1.44,0,1.44,3.70288,0.92584,3.816870446,0.12288,0.03584,0.128,3.58,0.89,3.688970046,2.69,0.22,2.698981289,0,0,0,2.69,0.22,2.698981289
11/06/2020 02:00,2.5592,0.5506,2.617759538,0.1392,0.0406,0.145,2.42,0.51,2.473155879,1.59264,0.00952,1.592668453,0.03264,0.00952,0.034,1.56,0,1.56,3.74128,0.93704,3.856840676,0.16128,0.04704,0.168,3.58,0.89,3.688970046,2.74,0.22,2.748817928,0,0,0,2.74,0.22,2.748817928
11/06/2020 02:30,2.5092,0.5506,2.56889957,0.1392,0.0406,0.145,2.37,0.51,2.424252462,1.58592,0.00756,1.585938019,0.02592,0.00756,0.027,1.56,0,1.56,3.66552,0.93536,3.782979672,0.15552,0.04536,0.162,3.51,0.89,3.621077188,2.72,0.22,2.728882555,0,0,0,2.72,0.22,2.728882555
11/06/2020 03:00,2.46016,0.55088,2.521082307,0.14016,0.04088,0.146,2.32,0.51,2.375394704,1.58112,0.00616,1.581132,0.02112,0.00616,0.022,1.56,0,1.56,3.67008,0.94544,3.789900263,0.19008,0.05544,0.198,3.48,0.89,3.592005011,2.68,0.22,2.689014689,0,0,0,2.68,0.22,2.689014689
11/06/2020 03:30,2.4292,0.5506,2.490817737,0.1392,0.0406,0.145,2.29,0.51,2.346103152,1.56072,0.00896,1.560745719,0.03072,0.00896,0.032,1.53,0,1.53,3.6304,0.9572,3.754468804,0.2304,0.0672,0.24,3.4,0.89,3.514555448,2.64,0.22,2.649150807,0,0,0,2.64,0.22,2.649150807
11/06/2020 04:00,2.47016,0.52088,2.524481412,0.14016,0.04088,0.146,2.33,0.48,2.37892833,1.55016,0.00588,1.550171152,0.02016,0.00588,0.021,1.53,0,1.53,3.64024,0.93132,3.75748642,0.21024,0.06132,0.219,3.43,0.87,3.538615548,2.62,0.22,2.629220417,0,0,0,2.62,0.22,2.629220417
11/06/2020 04:30,2.46824,0.52032,2.522487185,0.13824,0.04032,0.144,2.33,0.48,2.37892833,1.51016,0.00588,1.510171447,0.02016,0.00588,0.021,1.49,0,1.49,3.6796,0.9428,3.7984639,0.2496,0.0728,0.26,3.43,0.87,3.538615548,2.62,0.22,2.629220417,0,0,0,2.62,0.22,2.629220417
11/06/2020 05:00,2.3492,0.5606,2.415163141,0.1392,0.0406,0.145,2.21,0.52,2.270352396,1.4336,0.0098,1.433633496,0.0336,0.0098,0.035,1.4,0,1.4,3.74104,0.92572,3.853873091,0.19104,0.05572,0.199,3.55,0.87,3.655051299,2.68,0.22,2.689014689,0,0,0,2.68,0.22,2.689014689
11/06/2020 05:30,2.40016,0.56088,2.464823401,0.14016,0.04088,0.146,2.26,0.52,2.31905153,1.42496,0.00728,1.424978596,0.02496,0.00728,0.026,1.4,0,1.4,3.78824,0.93032,3.900802174,0.13824,0.04032,0.144,3.65,0.89,3.756940244,2.66,-0.08,2.661202736,0,0,0,2.66,-0.08,2.661202736
11/06/2020 06:00,2.43016,0.54088,2.489624229,0.14016,0.04088,0.146,2.29,0.5,2.343949658,1.45208,0.00644,1.452094281,0.02208,0.00644,0.023,1.43,0,1.43,4.15864,0.82752,4.240174053,0.12864,0.03752,0.134,4.03,0.79,4.10670184,2.52,0.22,2.529584946,0,0,0,2.52,0.22,2.529584946
11/06/2020 06:30,2.57728,0.51004,2.627263405,0.13728,0.04004,0.143,2.44,0.47,2.48485412,1.58248,0.00364,1.582484186,0.01248,0.00364,0.013,1.57,0,1.57,4.76272,0.50996,4.789943737,0.10272,0.02996,0.107,4.66,0.48,4.684655804,2.82,-0.19,2.826393462,0,0,0,2.82,-0.19,2.826393462
11/06/2020 07:00,2.77536,0.46948,2.814788553,0.13536,0.03948,0.141,2.64,0.43,2.674789711,1.75536,0.00448,1.755365717,0.01536,0.00448,0.016,1.74,0,1.74,5.36448,0.19964,5.368193532,0.20448,0.05964,0.213,5.16,0.14,5.161898875,3.05,-0.29,3.063755865,0,0,0,3.05,-0.29,3.063755865
11/06/2020 07:30,3.09728,0.44004,3.128382745,0.13728,0.04004,0.143,2.96,0.4,2.986904752,1.95016,0.00588,1.950168864,0.02016,0.00588,0.021,1.93,0,1.93,5.95144,-0.18208,5.954224651,0.30144,0.08792,0.314,5.65,-0.27,5.656447648,3.3,-0.29,3.312717917,0,0,0,3.3,-0.29,3.312717917
11/06/2020 08:00,3.51536,0.40948,3.539128396,0.13536,0.03948,0.141,3.38,0.37,3.400191171,2.1488,0.0084,2.148816418,0.0288,0.0084,0.03,2.12,0,2.12,6.65664,-0.30848,6.66378391,0.41664,0.12152,0.434,6.24,-0.43,6.254798158,3.65,-0.29,3.661502424,0,0,0,3.65,-0.29,3.661502424
11/06/2020 08:30,3.93632,0.34976,3.951828336,0.13632,0.03976,0.142,3.8,0.31,3.812623768,2.25536,0.00448,2.255364449,0.01536,0.00448,0.016,2.24,0,2.24,7.33432,-0.39124,7.344747688,0.30432,0.08876,0.317,7.03,-0.48,7.046367859,3.79,-0.29,3.801078794,0,0,0,3.79,-0.29,3.801078794
11/06/2020 09:00,4.05632,0.31976,4.068903833,0.13632,0.03976,0.142,3.92,0.28,3.929987277,2.40536,0.00448,2.405364172,0.01536,0.00448,0.016,2.39,0,2.39,7.51952,-0.29764,7.525408334,0.41952,0.12236,0.437,7.1,-0.42,7.112411687,4.15,-0.38,4.167361275,0,0,0,4.15,-0.38,4.167361275
11/06/2020 09:30,4.14632,0.27976,4.155747249,0.13632,0.03976,0.142,4.01,0.24,4.017175625,2.58864,0.00252,2.588641227,0.00864,0.00252,0.009,2.58,0,2.58,7.90024,-0.47368,7.914427636,0.33024,0.09632,0.344,7.57,-0.57,7.591429378,4.29,-0.47,4.315669125,0,0,0,4.29,-0.47,4.315669125
11/06/2020 10:00,4.21536,0.27948,4.224614657,0.13536,0.03948,0.141,4.08,0.24,4.087052728,2.66552,0.01036,2.665540133,0.03552,0.01036,0.037,2.63,0,2.63,7.97792,-0.46644,7.991543893,0.45792,0.13356,0.477,7.52,-0.6,7.543898197,4.26,-0.37,4.276037886,0,0,0,4.26,-0.37,4.276037886
11/06/2020 10:30,4.26632,0.31976,4.278286199,0.13632,0.03976,0.142,4.13,0.28,4.139480644,2.78792,0.02856,2.788066283,0.09792,0.02856,0.102,2.69,0,2.69,8.0152,-0.5214,8.032140997,0.4752,0.1386,0.495,7.54,-0.66,7.568830821,4.24,-0.4,4.258826129,0,0,0,4.24,-0.4,4.258826129
11/06/2020 11:00,4.49536,0.31948,4.506698237,0.13536,0.03948,0.141,4.36,0.28,4.368981575,4.03384,0.03612,4.03400171,0.12384,0.03612,0.129,3.91,0,3.91,8.01328,-0.55196,8.032267189,0.47328,0.13804,0.493,7.54,-0.69,7.571505795,4.4,-0.44,4.421945273,0,0,0,4.4,-0.44,4.421945273
11/06/2020 11:30,4.74632,0.35976,4.759934958,0.13632,0.03976,0.142,4.61,0.32,4.621092944,5.02488,0.02184,5.024927462,0.07488,0.02184,0.078,4.95,0,4.95,8.26832,-0.60924,8.29073513,0.44832,0.13076,0.467,7.82,-0.74,7.854934755,4.48,-0.38,4.496087188,0,0,0,4.48,-0.38,4.496087188
11/06/2020 12:00,4.87536,0.35948,4.888594992,0.13536,0.03948,0.141,4.74,0.32,4.750789408,5.3088,0.2384,5.314150167,0.0288,0.0084,0.03,5.28,0.23,5.285007096,8.33848,-0.55836,8.357153499,0.34848,0.10164,0.363,7.99,-0.66,8.017212733,4.61,-0.47,4.633896848,0,0,0,4.61,-0.47,4.633896848
11/06/2020 12:30,4.87536,0.35948,4.888594992,0.13536,0.03948,0.141,4.74,0.32,4.750789408,5.41264,0.26952,5.41934616,0.03264,0.00952,0.034,5.38,0.26,5.386278864,8.28552,-0.41464,8.29588862,0.39552,0.11536,0.412,7.89,-0.53,7.907780978,4.66,-0.47,4.683641745,0,0,0,4.66,-0.47,4.683641745
11/06/2020 13:00,4.72632,0.38976,4.742363714,0.13632,0.03976,0.142,4.59,0.35,4.603324885,5.17488,0.36184,5.187514935,0.07488,0.02184,0.078,5.1,0.34,5.111320769,8.02872,-0.27204,8.033327492,0.43872,0.12796,0.457,7.59,-0.4,7.600532876,5.09216,-0.24812,5.098201349,0.69216,0.20188,0.721,4.4,-0.45,4.422951503
11/06/2020 13:30,4.58728,0.42004,4.606470601,0.13728,0.04004,0.143,4.45,0.38,4.466195249,4.87712,0.03416,4.877239629,0.11712,0.03416,0.122,4.76,0,4.76,7.64384,-0.13888,7.645101543,0.48384,0.14112,0.504,7.16,-0.28,7.165472769,4.29,-0.45,4.313536832,0,0,0,4.29,-0.45,4.313536832
11/06/2020 14:00,4.51632,0.39976,4.533977768,0.13632,0.03976,0.142,4.38,0.36,4.394769619,4.78752,0.03136,4.787622709,0.10752,0.03136,0.112,4.68,0,4.68,7.36144,-0.13708,7.362716197,0.42144,0.12292,0.439,6.94,-0.26,6.944868609,4.322,-0.344,4.335668345,0.192,0.056,0.2,4.13,-0.4,4.149325246
11/06/2020 14:30,4.36536,0.39948,4.38360037,0.13536,0.03948,0.141,4.23,0.36,4.245291509,4.64784,0.04312,4.648040017,0.14784,0.04312,0.154,4.5,0,4.5,6.99576,-0.11832,6.996760508,0.48576,0.14168,0.506,6.51,-0.26,6.515189944,6.5288,0.2884,6.535166716,2.4288,0.7084,2.53,4.1,-0.42,4.121456053
11/06/2020 15:00,4.31632,0.42976,4.337662043,0.13632,0.03976,0.142,4.18,0.39,4.198154356,4.45456,0.04508,4.454788098,0.15456,0.04508,0.161,4.3,0,4.3,7.06152,-0.15664,7.063257096,0.49152,0.14336,0.512,6.57,-0.3,6.576845749,5.82152,0.12836,5.822934947,1.81152,0.52836,1.887,4.01,-0.4,4.029900743
11/06/2020 15:30,4.28728,0.44004,4.30980336,0.13728,0.04004,0.143,4.15,0.4,4.169232543,4.4948,0.3664,4.509709082,0.1248,0.0364,0.13,4.37,0.33,4.382442241,6.8504,-0.1028,6.851171287,0.4704,0.1372,0.49,6.38,-0.24,6.384512511,4.11,-0.45,4.134561645,0,0,0,4.11,-0.45,4.134561645
11/06/2020 16:00,4.28536,0.43948,4.307836232,0.13536,0.03948,0.141,4.15,0.4,4.169232543,4.56096,0.03528,4.561096447,0.12096,0.03528,0.126,4.44,0,4.44,6.7296,-0.0972,6.730301925,0.4896,0.1428,0.51,6.24,-0.24,6.244613679,4.06,-0.42,4.081666326,0,0,0,4.06,-0.42,4.081666326
11/06/2020 16:30,4.32536,0.48948,4.35296793,0.13536,0.03948,0.141,4.19,0.45,4.214095395,4.71888,0.24884,4.725436467,0.09888,0.02884,0.103,4.62,0.22,4.625235129,6.67872,0.12796,6.679945703,0.43872,0.12796,0.457,6.24,0,6.24,4.706,-0.232,4.711715187,0.576,0.168,0.6,4.13,-0.4,4.149325246
11/06/2020 17:00,4.42536,0.48948,4.452347897,0.13536,0.03948,0.141,4.29,0.45,4.313536832,4.98176,0.02968,4.981848412,0.10176,0.02968,0.106,4.88,0,4.88,6.65384,0.39112,6.665325318,0.48384,0.14112,0.504,6.17,0.25,6.175062753,4.382,-0.264,4.38994533,0.192,0.056,0.2,4.19,-0.32,4.202201804
11/06/2020 17:30,4.49632,0.51976,4.526261592,0.13632,0.03976,0.142,4.36,0.48,4.38634244,5.25024,0.02632,5.250305972,0.09024,0.02632,0.094,5.16,0,5.16,6.3912,0.4216,6.405090476,0.4512,0.1316,0.47,5.94,0.29,5.947074911,5.74952,0.08736,5.750183649,1.49952,0.43736,1.562,4.25,-0.35,4.264387412
11/06/2020 18:00,4.65536,0.49948,4.682078278,0.13536,0.03948,0.141,4.52,0.46,4.543346784,5.42896,0.01428,5.428978781,0.04896,0.01428,0.051,5.38,0,5.38,6.65304,0.40172,6.665157177,0.38304,0.11172,0.399,6.27,0.29,6.276702956,4.55168,-0.27076,4.559726066,0.27168,0.07924,0.283,4.28,-0.35,4.294286902
11/06/2020 18:30,4.50632,0.52976,4.537352268,0.13632,0.03976,0.142,4.37,0.49,4.397385587,5.14264,0.22952,5.14775928,0.03264,0.00952,0.034,5.11,0.22,5.11473362,6.53232,0.40776,6.545034209,0.23232,0.06776,0.242,6.3,0.34,6.309167932,4.282,-0.294,4.29208108,0.192,0.056,0.2,4.09,-0.35,4.104948234
11/06/2020 19:00,4.48536,0.55948,4.520118605,0.13536,0.03948,0.141,4.35,0.52,4.380970212,5.02304,0.00672,5.023044495,0.02304,0.00672,0.024,5,0,5,6.35776,0.49768,6.377209233,0.19776,0.05768,0.206,6.16,0.44,6.175694293,3.95,-0.29,3.960631263,0,0,0,3.95,-0.29,3.960631263
11/06/2020 19:30,4.34632,0.55976,4.382217338,0.13632,0.03976,0.142,4.21,0.52,4.241992456,4.8092,0.0056,4.80920326,0.0192,0.0056,0.02,4.79,0,4.79,5.98184,0.57012,6.008947212,0.17184,0.05012,0.179,5.81,0.52,5.833223808,3.72,-0.05,3.720336006,0,0,0,3.72,-0.05,3.720336006
11/06/2020 20:00,4.04728,0.59004,4.090063887,0.13728,0.04004,0.143,3.91,0.55,3.948493384,4.50824,0.00532,4.508243139,0.01824,0.00532,0.019,4.49,0,4.49,5.64672,0.65696,5.684808106,0.12672,0.03696,0.132,5.52,0.62,5.554709713,3.83,-0.28,3.840221348,0,0,0,3.83,-0.28,3.840221348
11/06/2020 20:30,3.92728,0.63004,3.977496524,0.13728,0.04004,0.143,3.79,0.59,3.835648576,4.29728,0.00504,4.297282956,0.01728,0.00504,0.018,4.28,0,4.28,5.51224,0.75732,5.564020435,0.16224,0.04732,0.169,5.35,0.71,5.396906521,3.64,-0.24,3.647903507,0,0,0,3.64,-0.24,3.647903507
11/06/2020 21:00,3.84824,0.63032,3.899519765,0.13824,0.04032,0.144,3.71,0.59,3.756620822,4.14344,0.00392,4.143441854,0.01344,0.00392,0.014,4.13,0,4.13,5.43992,0.75956,5.492691599,0.16992,0.04956,0.177,5.27,0.71,5.317612246,3.64,-0.29,3.651533924,0,0,0,3.64,-0.29,3.651533924
11/06/2020 21:30,3.75824,0.63032,3.810731058,0.13824,0.04032,0.144,3.62,0.59,3.667764987,4.08248,0.00364,4.082481623,0.01248,0.00364,0.013,4.07,0,4.07,5.2232,0.7876,5.28224687,0.1632,0.0476,0.17,5.06,0.74,5.113824401,3.64,-0.27,3.65,0,0,0,3.64,-0.27,3.65
11/06/2020 22:00,3.67824,0.63032,3.731856482,0.13824,0.04032,0.144,3.54,0.59,3.588829893,3.85824,0.00532,3.858243668,0.01824,0.00532,0.019,3.84,0,3.84,5.12472,0.87096,5.198204151,0.17472,0.05096,0.182,4.95,0.82,5.017459517,3.53,-0.27,3.540310721,0,0,0,3.53,-0.27,3.540310721
11/06/2020 22:30,3.51632,0.62976,3.572268747,0.13632,0.03976,0.142,3.38,0.59,3.431107693,3.65112,0.00616,3.651125196,0.02112,0.00616,0.022,3.63,0,3.63,4.82568,0.90124,4.909116112,0.17568,0.05124,0.183,4.65,0.85,4.72704982,3.33,-0.27,3.340928015,0,0,0,3.33,-0.27,3.340928015
11/06/2020 23:00,3.3092,0.6506,3.372548739,0.1392,0.0406,0.145,3.17,0.61,3.228157369,3.3544,0.0042,3.354402629,0.0144,0.0042,0.015,3.34,0,3.34,4.57536,0.88948,4.661018537,0.13536,0.03948,0.141,4.44,0.85,4.520630487,3.24,-0.23,3.248153322,0,0,0,3.24,-0.23,3.248153322
11/06/2020 23:30,3.08112,0.65116,3.149176051,0.14112,0.04116,0.147,2.94,0.61,3.002615527,3.08152,0.00336,3.081521832,0.01152,0.00336,0.012,3.07,0,3.07,4.2828,0.9304,4.382695518,0.1728,0.0504,0.18,4.11,0.88,4.203153578,3.12,-0.23,3.128466078,0,0,0,3.12,-0.23,3.128466078
12/06/2020 00:00,2.90112,0.65116,2.973298942,0.14112,0.04116,0.147,2.76,0.61,2.826605738,2.86864,0.00252,2.868641107,0.00864,0.00252,0.009,2.86,0,2.86,4.0576,0.9618,4.170033213,0.1776,0.0518,0.185,3.88,0.91,3.985285435,2.94,0.22,2.948219802,0,0,0,2.94,0.22,2.948219802
12/06/2020 00:30,2.80112,0.65116,2.875809903,0.14112,0.04116,0.147,2.66,0.61,2.729047453,2.7248,0.0014,2.72480036,0.0048,0.0014,0.005,2.72,0,2.72,3.86648,0.95564,3.982827563,0.15648,0.04564,0.163,3.71,0.91,3.819973822,2.83,0.22,2.838538356,0,0,0,2.83,0.22,2.838538356
12/06/2020 01:00,2.71208,0.65144,2.78922068,0.14208,0.04144,0.148,2.57,0.61,2.641401143,2.6,0,2.6,0,0,0,2.6,0,2.6,3.834,0.932,3.945653305,0.144,0.042,0.15,3.69,0.89,3.795813483,2.77,0.22,2.778722728,0,0,0,2.77,0.22,2.778722728
12/06/2020 01:30,2.67112,0.65116,2.749343813,0.14112,0.04116,0.147,2.53,0.61,2.602498799,2.6048,0.0014,2.604800376,0.0048,0.0014,0.005,2.6,0,2.6,3.73432,0.94376,3.851730624,0.18432,0.05376,0.192,3.55,0.89,3.659863385,2.79,0.22,2.798660394,0,0,0,2.79,0.22,2.798660394
12/06/2020 02:00,2.71112,0.65116,2.788221835,0.14112,0.04116,0.147,2.57,0.61,2.641401143,2.77864,0.00252,2.778641143,0.00864,0.00252,0.009,2.77,0,2.77,3.74584,0.94712,3.863722764,0.19584,0.05712,0.204,3.55,0.89,3.659863385,2.84,0,2.84,0,0,0,2.84,0,2.84
12/06/2020 02:30,2.64112,0.65116,2.720206647,0.14112,0.04116,0.147,2.5,0.61,2.573344128,2.77768,0.00224,2.777680903,0.00768,0.00224,0.008,2.77,0,2.77,3.68064,0.97852,3.808492116,0.20064,0.05852,0.209,3.48,0.92,3.599555528,2.81,0.21,2.817836049,0,0,0,2.81,0.21,2.817836049
12/06/2020 03:00,2.62112,0.63116,2.696040245,0.14112,0.04116,0.147,2.48,0.59,2.549215566,2.75248,0.00364,2.752482407,0.01248,0.00364,0.013,2.74,0,2.74,3.63552,0.96536,3.761505762,0.15552,0.04536,0.162,3.48,0.92,3.599555528,2.76,0.21,2.767977601,0,0,0,2.76,0.21,2.767977601
12/06/2020 03:30,2.57112,0.63116,2.647455571,0.14112,0.04116,0.147,2.43,0.59,2.500599928,2.66768,0.00224,2.66768094,0.00768,0.00224,0.008,2.66,0,2.66,3.68096,0.91528,3.793046796,0.12096,0.03528,0.126,3.56,0.88,3.667151483,2.76,0,2.76,0,0,0,2.76,0,2.76
12/06/2020 04:00,2.57208,0.63144,2.648454644,0.14208,0.04144,0.148,2.43,0.59,2.500599928,2.66192,0.00056,2.661920059,0.00192,0.00056,0.002,2.66,0,2.66,3.71696,0.89828,3.823963729,0.09696,0.02828,0.101,3.62,0.87,3.723076685,2.71,0.22,2.718915225,0,0,0,2.71,0.22,2.718915225
12/06/2020 04:30,2.60112,0.63116,2.67660012,0.14112,0.04116,0.147,2.46,0.59,2.529762835,2.5796,0.0028,2.57960152,0.0096,0.0028,0.01,2.57,0,2.57,3.70744,0.91592,3.818903089,0.15744,0.04592,0.164,3.55,0.87,3.655051299,2.76,0.22,2.768754233,0,0,0,2.76,0.22,2.768754233
12/06/2020 05:00,2.51112,0.63116,2.589225096,0.14112,0.04116,0.147,2.37,0.59,2.442334948,2.48672,0.00196,2.486720772,0.00672,0.00196,0.007,2.48,0,2.48,3.76888,0.93384,3.882848645,0.21888,0.06384,0.228,3.55,0.87,3.655051299,2.76,0.22,2.768754233,0,0,0,2.76,0.22,2.768754233
12/06/2020 05:30,2.51112,0.63116,2.589225096,0.14112,0.04116,0.147,2.37,0.59,2.442334948,2.51576,0.00168,2.515760561,0.00576,0.00168,0.006,2.51,0,2.51,3.87032,0.91676,3.977414462,0.16032,0.04676,0.167,3.71,0.87,3.81064299,2.63,0.17,2.63548857,0,0,0,2.63,0.17,2.63548857
12/06/2020 06:00,2.56016,0.63088,2.636745873,0.14016,0.04088,0.146,2.42,0.59,2.490883377,2.69576,0.00168,2.695760523,0.00576,0.00168,0.006,2.69,0,2.69,4.22192,0.78556,4.294381562,0.12192,0.03556,0.127,4.1,0.75,4.168033109,2.63,0.22,2.63918548,0,0,0,2.63,0.22,2.63918548
12/06/2020 06:30,2.72824,0.60032,2.793506327,0.13824,0.04032,0.144,2.59,0.56,2.649849052,3.0496,0.2828,3.062684443,0.0096,0.0028,0.01,3.04,0.28,3.052867504,5.04648,0.48564,5.069793546,0.15648,0.04564,0.163,4.89,0.44,4.909755595,2.84,-0.11,2.842129483,0,0,0,2.84,-0.11,2.842129483
12/06/2020 07:00,2.93824,0.60032,2.998939546,0.13824,0.04032,0.144,2.8,0.56,2.855450928,3.38768,0.00224,3.387680741,0.00768,0.00224,0.008,3.38,0,3.38,5.56032,-0.18324,5.563338512,0.16032,0.04676,0.167,5.4,-0.23,5.404895929,3.16,-0.28,3.172380809,0,0,0,3.16,-0.28,3.172380809
12/06/2020 07:30,3.23824,0.55032,3.284668994,0.13824,0.04032,0.144,3.1,0.51,3.14167153,3.6848,0.0014,3.684800266,0.0048,0.0014,0.005,3.68,0,3.68,6.03984,-0.22088,6.043877497,0.09984,0.02912,0.104,5.94,-0.25,5.945258615,3.39,-0.28,3.401543767,0,0,0,3.39,-0.28,3.401543767
12/06/2020 08:00,3.61728,0.51004,3.6530611,0.13728,0.04004,0.143,3.48,0.47,3.511595079,4.08344,0.25392,4.09132712,0.01344,0.00392,0.014,4.07,0.25,4.077670904,6.74864,-0.34248,6.7573245,0.12864,0.03752,0.134,6.62,-0.38,6.630897375,3.65,-0.28,3.660723972,0,0,0,3.65,-0.28,3.660723972
12/06/2020 08:30,4.05632,0.45976,4.082292395,0.13632,0.03976,0.142,3.92,0.42,3.942435795,4.4096,0.0028,4.409600889,0.0096,0.0028,0.01,4.4,0,4.4,7.17272,-0.40004,7.183866939,0.10272,0.02996,0.107,7.07,-0.43,7.083064309,3.86,-0.28,3.870142116,0,0,0,3.86,-0.28,3.870142116
12/06/2020 09:00,4.26536,0.42948,4.286927688,0.13536,0.03948,0.141,4.13,0.39,4.148373175,4.57768,0.00224,4.577680548,0.00768,0.00224,0.008,4.57,0,4.57,7.51768,-0.45276,7.531301627,0.12768,0.03724,0.133,7.39,-0.49,7.40622711,4.24,-0.43,4.261748467,0,0,0,4.24,-0.43,4.261748467
12/06/2020 09:30,4.35536,0.40948,4.37456679,0.13536,0.03948,0.141,4.22,0.37,4.236189325,4.8744,0.2442,4.88051319,0.0144,0.0042,0.015,4.86,0.24,4.865922318,7.5704,-0.4578,7.584229493,0.1104,0.0322,0.115,7.46,-0.49,7.476075174,4.27,-0.43,4.29159644,0,0,0,4.27,-0.43,4.29159644
12/06/2020 10:00,4.35536,0.40948,4.37456679,0.13536,0.03948,0.141,4.22,0.37,4.236189325,4.91728,0.31504,4.927361647,0.01728,0.00504,0.018,4.9,0.31,4.90979633,7.45048,-0.43736,7.46330597,0.18048,0.05264,0.188,7.27,-0.49,7.286494356,4.21,-0.36,4.22536389,0,0,0,4.21,-0.36,4.22536389
12/06/2020 10:30,4.32536,0.40948,4.344699414,0.13536,0.03948,0.141,4.19,0.37,4.206304792,4.71688,0.24784,4.723386666,0.02688,0.00784,0.028,4.69,0.24,4.69613671,7.12232,-0.34224,7.130537876,0.23232,0.06776,0.242,6.89,-0.41,6.902188059,6.22064,0.21852,6.224476926,2.12064,0.61852,2.209,4.1,-0.4,4.119465985
12/06/2020 11:00,4.43536,0.40948,4.45422184,0.13536,0.03948,0.141,4.3,0.37,4.315889248,4.72072,0.27896,4.728955064,0.03072,0.00896,0.032,4.69,0.27,4.697765426,7.11304,-0.27328,7.118287715,0.26304,0.07672,0.274,6.85,-0.35,6.858935778,8.486,0.868,8.530276666,4.416,1.288,4.6,4.07,-0.42,4.091613374
12/06/2020 11:30,4.44208,0.38144,4.458426987,0.14208,0.04144,0.148,4.3,0.34,4.313420916,4.714,0.277,4.722131404,0.024,0.007,0.025,4.69,0.27,4.697765426,6.952,-0.259,6.95682291,0.312,0.091,0.325,6.64,-0.35,6.649217999,4.856,-0.302,4.865381794,0.576,0.168,0.6,4.28,-0.47,4.305728742
12/06/2020 12:00,4.40304,0.38172,4.419555566,0.14304,0.04172,0.149,4.26,0.34,4.273546537,4.7688,0.2784,4.776919509,0.0288,0.0084,0.03,4.74,0.27,4.747683646,6.77904,-0.20028,6.781997891,0.23904,0.06972,0.249,6.54,-0.27,6.545571022,4.614,-0.438,4.634742711,0.384,0.112,0.4,4.23,-0.55,4.265606639
12/06/2020 12:30,4.50304,0.38172,4.519190127,0.14304,0.04172,0.149,4.36,0.34,4.373236788,5.07016,0.25588,5.076612749,0.02016,0.00588,0.021,5.05,0.25,5.056184332,6.73496,0.04228,6.735092709,0.14496,0.04228,0.151,6.59,0,6.59,4.27,-0.44,4.292609929,0,0,0,4.27,-0.44,4.292609929
12/06/2020 13:00,4.56304,0.40172,4.58068914,0.14304,0.04172,0.149,4.42,0.36,4.4346364,5.0596,0.2828,5.067497213,0.0096,0.0028,0.01,5.05,0.28,5.05775642,6.90448,-0.16036,6.90634197,0.20448,0.05964,0.213,6.7,-0.22,6.703610967,4.35,-0.38,4.366566157,0,0,0,4.35,-0.38,4.366566157
12/06/2020 13:30,4.544,0.442,4.565446309,0.144,0.042,0.15,4.4,0.4,4.418144407,5.014,0.347,5.025992937,0.024,0.007,0.025,4.99,0.34,5.001569754,6.51672,0.25696,6.521784112,0.12672,0.03696,0.132,6.39,0.22,6.393786046,4.35,-0.38,4.366566157,0,0,0,4.35,-0.38,4.366566157
12/06/2020 14:00,4.4392,0.4406,4.461011657,0.1392,0.0406,0.145,4.3,0.4,4.318564576,5.01592,0.26756,5.023051045,0.02592,0.00756,0.027,4.99,0.26,4.996768956,6.55616,0.28888,6.562521284,0.23616,0.06888,0.246,6.32,0.22,6.323827955,4.18,-0.34,4.193804955,0,0,0,4.18,-0.34,4.193804955
12/06/2020 14:30,4.35728,0.44004,4.379443366,0.13728,0.04004,0.143,4.22,0.4,4.238914956,4.92016,0.26588,4.927338693,0.02016,0.00588,0.021,4.9,0.26,4.906893111,6.59552,0.08036,6.596009536,0.27552,0.08036,0.287,6.32,0,6.32,4.16,-0.39,4.178241257,0,0,0,4.16,-0.39,4.178241257
12/06/2020 15:00,4.30536,0.43948,4.327732362,0.13536,0.03948,0.141,4.17,0.4,4.189140723,4.6932,0.2326,4.698960417,0.0432,0.0126,0.045,4.65,0.22,4.655201392,6.4048,0.3264,6.413111569,0.3648,0.1064,0.38,6.04,0.22,6.044005295,4.09,-0.37,4.10670184,0,0,0,4.09,-0.37,4.10670184
12/06/2020 15:30,4.28536,0.47948,4.312100579,0.13536,0.03948,0.141,4.15,0.44,4.173260117,4.7284,0.2312,4.734049007,0.0384,0.0112,0.04,4.69,0.22,4.695157079,6.208,0.304,6.215438842,0.288,0.084,0.3,5.92,0.22,5.924086427,4.17,-0.4,4.189140723,0,0,0,4.17,-0.4,4.189140723
12/06/2020 16:00,4.36536,0.47948,4.391613485,0.13536,0.03948,0.141,4.23,0.44,4.252822592,4.89304,0.33672,4.904612197,0.02304,0.00672,0.024,4.87,0.33,4.881167893,6.2432,0.3026,6.250529018,0.2832,0.0826,0.295,5.96,0.22,5.96405902,4.17,-0.37,4.186382687,0,0,0,4.17,-0.37,4.186382687
12/06/2020 16:30,4.51632,0.47976,4.541730507,0.13632,0.03976,0.142,4.38,0.44,4.402044979,5.02936,0.26148,5.036152678,0.03936,0.01148,0.041,4.99,0.25,4.9962586,6.2496,0.3578,6.259833943,0.3696,0.1078,0.385,5.88,0.25,5.885312226,4.23,-0.37,4.246151198,0,0,0,4.23,-0.37,4.246151198
12/06/2020 17:00,4.54536,0.47948,4.570579679,0.13536,0.03948,0.141,4.41,0.44,4.431895757,5.0984,0.2912,5.106709312,0.0384,0.0112,0.04,5.06,0.28,5.067741114,6.25824,0.41032,6.271676841,0.37824,0.11032,0.394,5.88,0.3,5.887648087,4.392,-0.264,4.399927272,0.192,0.056,0.2,4.2,-0.32,4.212172836
12/06/2020 17:30,4.5744,0.4992,4.601557997,0.1344,0.0392,0.14,4.44,0.46,4.463765227,5.30168,0.00924,5.301688052,0.03168,0.00924,0.033,5.27,0,5.27,6.14976,0.57868,6.176926307,0.26976,0.07868,0.281,5.88,0.5,5.901220213,4.76672,-0.14304,4.768865693,0.60672,0.17696,0.632,4.16,-0.32,4.172289539
12/06/2020 18:00,4.5744,0.4992,4.601557997,0.1344,0.0392,0.14,4.44,0.46,4.463765227,5.2892,0.3456,5.300478846,0.0192,0.0056,0.02,5.27,0.34,5.280956353,6.09736,0.66548,6.133568505,0.32736,0.09548,0.341,5.77,0.57,5.798085891,4.04,-0.29,4.050395042,0,0,0,4.04,-0.29,4.050395042
12/06/2020 18:30,4.44536,0.52948,4.476781724,0.13536,0.03948,0.141,4.31,0.49,4.337764401,5.11128,0.29204,5.119616255,0.04128,0.01204,0.043,5.07,0.28,5.077725869,6.024,0.732,6.068311132,0.384,0.112,0.4,5.64,0.62,5.673975678,3.95,-0.31,3.962145883,0,0,0,3.95,-0.31,3.962145883
12/06/2020 19:00,4.36536,0.55948,4.401066439,0.13536,0.03948,0.141,4.23,0.52,4.261842325,4.83496,0.28728,4.843487174,0.02496,0.00728,0.026,4.81,0.28,4.818142796,5.71856,0.77708,5.771116166,0.29856,0.08708,0.311,5.42,0.69,5.463744137,3.85,-0.31,3.862460356,0,0,0,3.85,-0.31,3.862460356
12/06/2020 19:30,4.26536,0.55948,4.301896535,0.13536,0.03948,0.141,4.13,0.52,4.162607356,4.65824,0.00532,4.658243038,0.01824,0.00532,0.019,4.64,0,4.64,5.46584,0.83212,5.528818192,0.31584,0.09212,0.329,5.15,0.74,5.202893426,3.66,-0.11,3.661652632,0,0,0,3.66,-0.11,3.661652632
12/06/2020 20:00,4.12536,0.57948,4.165860319,0.13536,0.03948,0.141,3.99,0.54,4.026375541,4.3744,0.0042,4.374402016,0.0144,0.0042,0.015,4.36,0,4.36,5.21816,0.86988,5.290168712,0.30816,0.08988,0.321,4.91,0.78,4.971569169,3.79,-0.28,3.800328933,0,0,0,3.79,-0.28,3.800328933
12/06/2020 20:30,3.95632,0.57976,3.998573446,0.13632,0.03976,0.142,3.82,0.54,3.857978745,4.19536,0.00448,4.195362392,0.01536,0.00448,0.016,4.18,0,4.18,5.02304,0.90172,5.103335164,0.38304,0.11172,0.399,4.64,0.79,4.706771717,3.5,-0.14,3.502798881,0,0,0,3.5,-0.14,3.502798881
12/06/2020 21:00,3.74632,0.61976,3.797237944,0.13632,0.03976,0.142,3.61,0.58,3.65629594,3.88688,0.00784,3.886887907,0.02688,0.00784,0.028,3.86,0,3.86,4.92008,0.88044,4.998235869,0.31008,0.09044,0.323,4.61,0.79,4.677200017,3.5,-0.27,3.510398838,0,0,0,3.5,-0.27,3.510398838
12/06/2020 21:30,3.63728,0.65004,3.694909715,0.13728,0.04004,0.143,3.5,0.61,3.552759491,3.734,0.007,3.734006561,0.024,0.007,0.025,3.71,0,3.71,4.87488,0.93184,4.96314223,0.31488,0.09184,0.328,4.56,0.84,4.636722981,3.5,-0.27,3.510398838,0,0,0,3.5,-0.27,3.510398838
12/06/2020 22:00,3.58728,0.63004,3.642187282,0.13728,0.04004,0.143,3.45,0.59,3.500085713,3.71304,0.00672,3.713046081,0.02304,0.00672,0.024,3.69,0,3.69,4.82624,0.92932,4.914898595,0.30624,0.08932,0.319,4.52,0.84,4.597390564,3.4,-0.27,3.41070374,0,0,0,3.4,-0.27,3.41070374
12/06/2020 22:30,3.4692,0.6306,3.526046653,0.1392,0.0406,0.145,3.33,0.59,3.381863392,3.60864,0.00252,3.60864088,0.00864,0.00252,0.009,3.6,0,3.6,4.78384,0.87112,4.86250709,0.24384,0.07112,0.254,4.54,0.8,4.60994577,3.28,-0.2,3.286091904,0,0,0,3.28,-0.2,3.286091904
12/06/2020 23:00,3.35112,0.65116,3.41379768,0.14112,0.04116,0.147,3.21,0.61,3.267445485,3.36576,0.00168,3.365760419,0.00576,0.00168,0.006,3.36,0,3.36,4.51784,0.90812,4.608205746,0.26784,0.07812,0.279,4.25,0.83,4.330288674,3.18,-0.25,3.189811907,0,0,0,3.18,-0.25,3.189811907
12/06/2020 23:30,3.14112,0.65116,3.207903396,0.14112,0.04116,0.147,3,0.61,3.061388574,3.10056,0.00308,3.10056153,0.01056,0.00308,0.011,3.09,0,3.09,4.24328,0.93804,4.34572712,0.23328,0.06804,0.243,4.01,0.87,4.103291362,3.02,-0.05,3.020413879,0,0,0,3.02,-0.05,3.020413879
13/06/2020 00:00,2.95016,0.65088,3.021107214,0.14016,0.04088,0.146,2.81,0.61,2.875447791,2.87152,0.00336,2.871521966,0.01152,0.00336,0.012,2.86,0,2.86,4.006,0.953,4.117796134,0.216,0.063,0.225,3.79,0.89,3.893096454,2.77,0.18,2.775842215,0,0,0,2.77,0.18,2.775842215
13/06/2020 00:30,2.82112,0.67116,2.899857548,0.14112,0.04116,0.147,2.68,0.63,2.753052851,2.7344,0.0042,2.734403226,0.0144,0.0042,0.015,2.72,0,2.72,3.8732,0.9176,3.980410532,0.1632,0.0476,0.17,3.71,0.87,3.81064299,2.7,0.22,2.708948135,0,0,0,2.7,0.22,2.708948135
13/06/2020 01:00,2.74208,0.67144,2.823089513,0.14208,0.04144,0.148,2.6,0.63,2.675238307,2.61536,0.00448,2.615363837,0.01536,0.00448,0.016,2.6,0,2.6,3.7936,0.9148,3.902340323,0.1536,0.0448,0.16,3.64,0.87,3.742525885,2.63,0.22,2.63918548,0,0,0,2.63,0.22,2.63918548
13/06/2020 01:30,2.72112,0.65116,2.797946283,0.14112,0.04116,0.147,2.58,0.61,2.651131834,2.60384,0.00112,2.603840241,0.00384,0.00112,0.004,2.6,0,2.6,3.69728,0.91004,3.807630786,0.13728,0.04004,0.143,3.56,0.87,3.664764658,2.61,0.22,2.619255619,0,0,0,2.61,0.22,2.619255619
13/06/2020 02:00,2.72112,0.63116,2.793359447,0.14112,0.04116,0.147,2.58,0.59,2.646601594,2.73192,0.00056,2.731920057,0.00192,0.00056,0.002,2.73,0,2.73,3.74232,0.90276,3.849666817,0.11232,0.03276,0.117,3.63,0.87,3.732800557,2.64,0.22,2.649150807,0,0,0,2.64,0.22,2.649150807
13/06/2020 02:30,2.66208,0.63144,2.73594342,0.14208,0.04144,0.148,2.52,0.59,2.588146055,2.73384,0.00112,2.733840229,0.00384,0.00112,0.004,2.73,0,2.73,3.6844,0.9092,3.794923978,0.1344,0.0392,0.14,3.55,0.87,3.655051299,2.61,0.22,2.619255619,0,0,0,2.61,0.22,2.619255619
13/06/2020 03:00,2.60208,0.63144,2.677599074,0.14208,0.04144,0.148,2.46,0.59,2.529762835,2.6948,0.0014,2.694800364,0.0048,0.0014,0.005,2.69,0,2.69,3.62712,0.90416,3.73811514,0.11712,0.03416,0.122,3.51,0.87,3.616213489,2.59,0.22,2.599326836,0,0,0,2.59,0.22,2.599326836
13/06/2020 03:30,2.554,0.632,2.631034017,0.144,0.042,0.15,2.41,0.59,2.481169079,2.62,0,2.62,0,0,0,2.62,0,2.62,3.62512,0.86316,3.726464839,0.04512,0.01316,0.047,3.58,0.85,3.679524426,2.56,0.22,2.569435736,0,0,0,2.56,0.22,2.569435736
13/06/2020 04:00,2.554,0.612,2.626301582,0.144,0.042,0.15,2.41,0.57,2.476489451,2.57192,0.00056,2.571920061,0.00192,0.00056,0.002,2.57,0,2.57,3.67224,0.86232,3.772127039,0.04224,0.01232,0.044,3.63,0.85,3.728189909,2.49,0.22,2.499699982,0,0,0,2.49,0.22,2.499699982
13/06/2020 04:30,2.604,0.612,2.674950467,0.144,0.042,0.15,2.46,0.57,2.525173261,2.53096,0.00028,2.530960015,0.00096,0.00028,0.001,2.53,0,2.53,3.60552,0.86036,3.706749762,0.03552,0.01036,0.037,3.57,0.85,3.669795635,2.52,0.22,2.529584946,0,0,0,2.52,0.22,2.529584946
13/06/2020 05:00,2.47496,0.63228,2.554448081,0.14496,0.04228,0.151,2.33,0.59,2.403539057,2.43192,0.00056,2.431920064,0.00192,0.00056,0.002,2.43,0,2.43,3.54896,0.90428,3.662354352,0.04896,0.01428,0.051,3.5,0.89,3.611384776,2.4,0.22,2.41006224,0,0,0,2.4,0.22,2.41006224
13/06/2020 05:30,2.42496,0.63228,2.506034517,0.14496,0.04228,0.151,2.28,0.59,2.355100847,2.3748,0.0014,2.374800413,0.0048,0.0014,0.005,2.37,0,2.37,3.49872,0.91296,3.615873007,0.07872,0.02296,0.082,3.42,0.89,3.533907186,2.21,0.22,2.220923231,0,0,0,2.21,0.22,2.220923231
13/06/2020 06:00,2.40496,0.66228,2.494483393,0.14496,0.04228,0.151,2.26,0.62,2.343501654,2.41152,0.00336,2.411522341,0.01152,0.00336,0.012,2.4,0,2.4,3.60944,0.88192,3.715621079,0.10944,0.03192,0.114,3.5,0.85,3.601735693,2.15,0.28,2.168155898,0,0,0,2.15,0.28,2.168155898
13/06/2020 06:30,2.50496,0.64228,2.585990758,0.14496,0.04228,0.151,2.36,0.6,2.435077001,2.62112,0.00616,2.621127238,0.02112,0.00616,0.022,2.6,0,2.6,3.95616,0.65388,4.009833039,0.11616,0.03388,0.121,3.84,0.62,3.889730068,2.28,0.28,2.297128642,0,0,0,2.28,0.28,2.297128642
13/06/2020 07:00,2.61304,0.64172,2.690684411,0.14304,0.04172,0.149,2.47,0.6,2.541830049,2.8092,0.0056,2.809205582,0.0192,0.0056,0.02,2.79,0,2.79,4.32216,0.44688,4.345200663,0.09216,0.02688,0.096,4.23,0.42,4.250799925,2.52,0.17,2.525727618,0,0,0,2.52,0.17,2.525727618
13/06/2020 07:30,2.79208,0.64144,2.864813432,0.14208,0.04144,0.148,2.65,0.6,2.717075634,3.12112,0.28616,3.134210842,0.02112,0.00616,0.022,3.1,0.28,3.112619476,4.58288,0.43584,4.603557928,0.12288,0.03584,0.128,4.46,0.4,4.477901294,2.81,-0.22,2.818598943,0,0,0,2.81,-0.22,2.818598943
13/06/2020 08:00,2.90208,0.61144,2.965792845,0.14208,0.04144,0.148,2.76,0.57,2.818244134,3.3544,0.2242,3.361884144,0.0144,0.0042,0.015,3.34,0.22,3.347237667,4.69768,0.43724,4.717984337,0.12768,0.03724,0.133,4.57,0.4,4.587472071,7.14056,0.95808,7.204548175,4.21056,1.22808,4.386,2.93,-0.27,2.942413975
13/06/2020 08:30,3.10112,0.57116,3.153279087,0.14112,0.04116,0.147,2.96,0.53,3.007074991,3.46672,0.00196,3.466720554,0.00672,0.00196,0.007,3.46,0,3.46,4.96784,0.44312,4.987563493,0.14784,0.04312,0.154,4.82,0.4,4.836569032,8.0264,1.1902,8.11416496,5.0064,1.4602,5.215,3.02,-0.27,3.032045514
13/06/2020 09:00,3.38208,0.57144,3.43001586,0.14208,0.04144,0.148,3.24,0.53,3.283062595,3.68864,0.00252,3.688640861,0.00864,0.00252,0.009,3.68,0,3.68,5.15712,0.45416,5.177079099,0.11712,0.03416,0.122,5.04,0.42,5.057469723,8.27456,1.17508,8.357580762,4.95456,1.44508,5.161,3.32,-0.27,3.330960822
13/06/2020 09:30,3.60112,0.53116,3.640081895,0.14112,0.04116,0.147,3.46,0.49,3.494524288,3.81768,0.00224,3.817680657,0.00768,0.00224,0.008,3.81,0,3.81,5.36288,0.48584,5.38484191,0.12288,0.03584,0.128,5.24,0.45,5.259287024,6.89048,0.76264,6.932556123,3.54048,1.03264,3.688,3.35,-0.27,3.360862984
13/06/2020 10:00,3.77016,0.50088,3.803286368,0.14016,0.04088,0.146,3.63,0.46,3.659029926,4.014,0.007,4.014006104,0.024,0.007,0.025,3.99,0,3.99,5.47096,0.36528,5.483140779,0.12096,0.03528,0.126,5.35,0.33,5.360167908,8.5696,1.2678,8.662872561,5.1696,1.5078,5.385,3.4,-0.24,3.408460063
13/06/2020 10:30,3.7692,0.5006,3.802297858,0.1392,0.0406,0.145,3.63,0.46,3.659029926,3.84824,0.00532,3.848243677,0.01824,0.00532,0.019,3.83,0,3.83,5.26992,0.41956,5.286595067,0.16992,0.04956,0.177,5.1,0.37,5.113403954,12.93432,2.61376,13.19577111,9.78432,2.85376,10.192,3.15,-0.24,3.159129627
13/06/2020 11:00,3.9192,0.5006,3.951041508,0.1392,0.0406,0.145,3.78,0.46,3.807886553,3.94496,0.00728,3.944966717,0.02496,0.00728,0.026,3.92,0,3.92,5.226,0.463,5.246469765,0.216,0.063,0.225,5.01,0.4,5.025942698,18.19776,4.08768,18.65120899,14.83776,4.32768,15.456,3.36,-0.24,3.368560523
13/06/2020 11:30,3.9192,0.4806,3.948557331,0.1392,0.0406,0.145,3.78,0.44,3.805522303,3.944,0.007,3.944006212,0.024,0.007,0.025,3.92,0,3.92,5.02832,0.50076,5.053193307,0.20832,0.06076,0.217,4.82,0.44,4.840041322,27.4096,6.8178,28.2447972,24.1296,7.0378,25.135,3.28,-0.22,3.287369769
13/06/2020 12:00,3.9192,0.4806,3.948557331,0.1392,0.0406,0.145,3.78,0.44,3.805522303,3.8288,0.2284,3.835606341,0.0288,0.0084,0.03,3.8,0.22,3.806363094,4.96096,0.65028,5.003397666,0.24096,0.07028,0.251,4.72,0.58,4.755502077,23.37352,5.62936,24.04186206,20.12352,5.86936,20.962,3.25,-0.24,3.25884949
13/06/2020 12:30,3.9192,0.4806,3.948557331,0.1392,0.0406,0.145,3.78,0.44,3.805522303,3.92264,0.34952,3.9381809,0.03264,0.00952,0.034,3.89,0.34,3.904830342,4.99664,0.70152,5.045645806,0.17664,0.05152,0.184,4.82,0.65,4.863630331,20.43816,4.74988,20.98284404,17.10816,4.98988,17.821,3.33,-0.24,3.338637447
13/06/2020 13:00,3.92016,0.48088,3.949544278,0.14016,0.04088,0.146,3.78,0.44,3.805522303,4.01976,0.34868,4.034854173,0.02976,0.00868,0.031,3.99,0.34,4.004460014,4.95368,0.76524,5.012438309,0.22368,0.06524,0.233,4.73,0.7,4.781516496,20.48936,4.71148,21.02407946,17.07936,4.98148,17.791,3.41,-0.27,3.420672449
13/06/2020 13:30,3.86112,0.48116,3.890984785,0.14112,0.04116,0.147,3.72,0.44,3.745931126,3.92168,0.28924,3.932331853,0.03168,0.00924,0.033,3.89,0.28,3.900064102,4.89992,0.74956,4.956920032,0.16992,0.04956,0.177,4.73,0.7,4.781516496,22.22696,5.21828,22.83129863,18.81696,5.48828,19.601,3.41,-0.27,3.420672449
13/06/2020 14:00,3.68112,0.48116,3.712433084,0.14112,0.04116,0.147,3.54,0.44,3.567239829,3.74992,0.29456,3.761471202,0.04992,0.01456,0.052,3.7,0.28,3.71057947,4.6448,0.8014,4.713428582,0.2448,0.0714,0.255,4.4,0.73,4.460145738,28.1948,7.0964,29.0741404,25.0848,7.3164,26.13,3.11,-0.22,3.11777164
13/06/2020 14:30,3.75112,0.50116,3.784450105,0.14112,0.04116,0.147,3.61,0.46,3.63918947,3.7232,0.2326,3.730458551,0.0432,0.0126,0.045,3.68,0.22,3.686570222,4.71224,0.77732,4.775922131,0.16224,0.04732,0.169,4.55,0.73,4.608188364,15.50072,3.39396,15.8679326,12.39072,3.61396,12.907,3.11,-0.22,3.11777164
13/06/2020 15:00,3.58112,0.50116,3.616017395,0.14112,0.04116,0.147,3.44,0.46,3.470619541,3.56496,0.00728,3.564967433,0.02496,0.00728,0.026,3.54,0,3.54,4.53784,0.77312,4.603227824,0.14784,0.04312,0.154,4.39,0.73,4.45028089,18.93152,4.43836,19.44483194,15.97152,4.65836,16.637,2.96,-0.22,2.968164416
13/06/2020 15:30,3.58208,0.54144,3.622768886,0.14208,0.04144,0.148,3.44,0.5,3.476147293,3.63496,0.00728,3.63496729,0.02496,0.00728,0.026,3.61,0,3.61,4.59648,0.80564,4.666549496,0.15648,0.04564,0.163,4.44,0.76,4.504575452,24.09984,5.93412,24.81967099,21.09984,6.15412,21.979,3,-0.22,3.008055851
13/06/2020 16:00,3.51208,0.54144,3.553570486,0.14208,0.04144,0.148,3.37,0.5,3.406890077,3.52496,0.25728,3.534336713,0.02496,0.00728,0.026,3.5,0.25,3.508917212,4.59648,0.78564,4.663138278,0.15648,0.04564,0.163,4.44,0.74,4.501244272,11.08696,2.15328,11.29412665,8.13696,2.37328,8.476,2.95,-0.22,2.958192015
13/06/2020 16:30,3.59112,0.54116,3.631665871,0.14112,0.04116,0.147,3.45,0.5,3.486043603,3.65072,0.28896,3.662137955,0.03072,0.00896,0.032,3.62,0.28,3.630812581,4.51904,0.80972,4.591009584,0.23904,0.06972,0.249,4.28,0.74,4.343500892,23.72472,5.81596,24.42719243,20.69472,6.03596,21.557,3.03,-0.22,3.0379763
13/06/2020 17:00,3.76112,0.54116,3.799852339,0.14112,0.04116,0.147,3.62,0.5,3.65436725,3.87072,0.34896,3.886418197,0.03072,0.00896,0.032,3.84,0.34,3.855022698,4.66648,0.75564,4.727264262,0.15648,0.04564,0.163,4.51,0.71,4.565544874,19.8692,4.6506,20.40620467,16.6992,4.8706,17.395,3.17,-0.22,3.177624899
13/06/2020 17:30,3.85016,0.54088,3.887966461,0.14016,0.04088,0.146,3.71,0.5,3.743541104,4.12168,0.00924,4.121690357,0.03168,0.00924,0.033,4.09,0,4.09,4.8936,0.7348,4.948459558,0.1536,0.0448,0.16,4.74,0.69,4.789958246,12.4576,2.4568,12.69754559,9.1776,2.6768,9.56,3.28,-0.22,3.287369769
13/06/2020 18:00,3.90016,0.54088,3.937486406,0.14016,0.04088,0.146,3.76,0.5,3.793098997,4.47152,0.00336,4.471521262,0.01152,0.00336,0.012,4.46,0,4.46,5.24792,0.71856,5.296885198,0.09792,0.02856,0.102,5.15,0.69,5.196017706,10.25256,1.79908,10.40921108,6.92256,2.01908,7.211,3.33,-0.22,3.337259355
13/06/2020 18:30,3.84016,0.54088,3.87806395,0.14016,0.04088,0.146,3.7,0.5,3.733630941,4.11496,0.22728,4.121231855,0.02496,0.00728,0.026,4.09,0.22,4.095912597,5.18672,0.72696,5.237416844,0.12672,0.03696,0.132,5.06,0.69,5.106828762,10.30832,1.87076,10.47669815,7.16832,2.09076,7.467,3.14,-0.22,3.147697571
13/06/2020 19:00,3.9492,0.5406,3.986029227,0.1392,0.0406,0.145,3.81,0.5,3.842668344,4.26112,0.00616,4.261124453,0.02112,0.00616,0.022,4.24,0,4.24,5.11528,0.72904,5.16697095,0.06528,0.01904,0.068,5.05,0.71,5.099666656,5.40032,0.89676,5.474270234,2.32032,0.67676,2.417,3.08,0.22,3.087847146
13/06/2020 19:30,3.72824,0.57032,3.771609524,0.13824,0.04032,0.144,3.59,0.53,3.628911683,4.01,0,4.01,0,0,0,4.01,0,4.01,4.7284,0.8112,4.797479755,0.0384,0.0112,0.04,4.69,0.8,4.757741061,9.51656,2.20608,9.76891515,6.70656,1.95608,6.986,2.81,0.25,2.821099077
13/06/2020 20:00,3.62824,0.57032,3.672790547,0.13824,0.04032,0.144,3.49,0.53,3.530014164,3.81096,0.00028,3.81096001,0.00096,0.00028,0.001,3.81,0,3.81,4.62688,0.83784,4.702126583,0.02688,0.00784,0.028,4.6,0.83,4.674280693,7.8364,1.6802,8.014501669,5.0064,1.4602,5.215,2.83,0.22,2.838538356
13/06/2020 20:30,3.6292,0.5906,3.6769418,0.1392,0.0406,0.145,3.49,0.55,3.533072317,3.6384,0.0112,3.638417238,0.0384,0.0112,0.04,3.6,0,3.6,4.4092,0.9306,4.506335651,0.1392,0.0406,0.145,4.27,0.89,4.361765698,4.10432,0.66376,4.157645969,1.38432,0.40376,1.442,2.72,0.26,2.732398214
13/06/2020 21:00,3.6492,0.5906,3.696683514,0.1392,0.0406,0.145,3.51,0.55,3.552829858,3.62304,0.00672,3.623046232,0.02304,0.00672,0.024,3.6,0,3.6,4.56992,0.89456,4.656651844,0.04992,0.01456,0.052,4.52,0.88,4.60486699,3.05,-0.22,3.057924132,0,0,0,3.05,-0.22,3.057924132
13/06/2020 21:30,3.51824,0.63032,3.574257405,0.13824,0.04032,0.144,3.38,0.59,3.431107693,3.54,0,3.54,0,0,0,3.54,0,3.54,4.37768,0.92224,4.47376897,0.00768,0.00224,0.008,4.37,0.92,4.465792203,2.93,0.19,2.936153947,0,0,0,2.93,0.19,2.936153947
13/06/2020 22:00,3.46824,0.61032,3.521530804,0.13824,0.04032,0.144,3.33,0.57,3.378431589,3.52,0,3.52,0,0,0,3.52,0,3.52,4.43,0.92,4.524522074,0,0,0,4.43,0.92,4.524522074,2.86,0.26,2.871793864,0,0,0,2.86,0.26,2.871793864
13/06/2020 22:30,3.4692,0.6106,3.522524805,0.1392,0.0406,0.145,3.33,0.57,3.378431589,3.45152,0.00336,3.451521635,0.01152,0.00336,0.012,3.44,0,3.44,4.386,0.908,4.479002121,0.096,0.028,0.1,4.29,0.88,4.379326432,2.81,0.26,2.822002835,0,0,0,2.81,0.26,2.822002835
13/06/2020 23:00,3.32016,0.61088,3.37589052,0.14016,0.04088,0.146,3.18,0.57,3.230681043,3.26192,0.00056,3.261920048,0.00192,0.00056,0.002,3.26,0,3.26,4.2644,0.9142,4.361292125,0.0144,0.0042,0.015,4.25,0.91,4.346331787,2.69,0.28,2.704533231,0,0,0,2.69,0.28,2.704533231
13/06/2020 23:30,3.15016,0.61088,3.208844403,0.14016,0.04088,0.146,3.01,0.57,3.063494736,3.06,0,3.06,0,0,0,3.06,0,3.06,4.08192,0.91056,4.182247052,0.00192,0.00056,0.002,4.08,0.91,4.180251189,2.6,0.28,2.615033461,0,0,0,2.6,0.28,2.615033461
14/06/2020 00:00,3.00016,0.63088,3.065773899,0.14016,0.04088,0.146,2.86,0.59,2.920222594,2.85,0,2.85,0,0,0,2.85,0,2.85,3.8592,0.9156,3.966326764,0.0192,0.0056,0.02,3.84,0.91,3.946352747,2.53,0.28,2.545446916,0,0,0,2.53,0.28,2.545446916
14/06/2020 00:30,2.86016,0.63088,2.92891188,0.14016,0.04088,0.146,2.72,0.59,2.783253492,2.69,0,2.69,0,0,0,2.69,0,2.69,3.7392,0.8856,3.842642841,0.0192,0.0056,0.02,3.72,0.88,3.822669225,2.47,0.28,2.485819784,0,0,0,2.47,0.28,2.485819784
14/06/2020 01:00,2.75112,0.63116,2.822591752,0.14112,0.04116,0.147,2.61,0.59,2.675855004,2.6,0,2.6,0,0,0,2.6,0,2.6,3.70592,0.88756,3.810722477,0.02592,0.00756,0.027,3.68,0.88,3.783754749,2.42,0.28,2.436144495,0,0,0,2.42,0.28,2.436144495
14/06/2020 01:30,2.69112,0.63116,2.764143593,0.14112,0.04116,0.147,2.55,0.59,2.617365087,2.58,0,2.58,0,0,0,2.58,0,2.58,3.5976,0.8968,3.707691465,0.0576,0.0168,0.06,3.54,0.88,3.647739026,2.39,0.28,2.406345777,0,0,0,2.39,0.28,2.406345777
14/06/2020 02:00,2.69112,0.63116,2.764143593,0.14112,0.04116,0.147,2.55,0.59,2.617365087,2.61,0,2.61,0,0,0,2.61,0,2.61,3.60432,0.89876,3.714686016,0.06432,0.01876,0.067,3.54,0.88,3.647739026,2.43,0.26,2.443869882,0,0,0,2.43,0.26,2.443869882
14/06/2020 02:30,2.62112,0.63116,2.696040245,0.14112,0.04116,0.147,2.48,0.59,2.549215566,2.61,0,2.61,0,0,0,2.61,0,2.61,3.6156,0.9108,3.72855468,0.1056,0.0308,0.11,3.51,0.88,3.618632338,2.36,0.29,2.377751038,0,0,0,2.36,0.29,2.377751038
14/06/2020 03:00,2.55208,0.63144,2.629035717,0.14208,0.04144,0.148,2.41,0.59,2.481169079,2.58,0,2.58,0,0,0,2.58,0,2.58,3.49696,0.92828,3.618070342,0.09696,0.02828,0.101,3.4,0.9,3.517101079,2.24,0.33,2.264177555,0,0,0,2.24,0.33,2.264177555
14/06/2020 03:30,2.52208,0.63144,2.599923845,0.14208,0.04144,0.148,2.38,0.59,2.452039967,2.58,0,2.58,0,0,0,2.58,0,2.58,3.54256,0.92408,3.661100272,0.08256,0.02408,0.086,3.46,0.9,3.575136361,2.24,0.33,2.264177555,0,0,0,2.24,0.33,2.264177555
14/06/2020 04:00,2.52208,0.63144,2.599923845,0.14208,0.04144,0.148,2.38,0.59,2.452039967,2.53,0,2.53,0,0,0,2.53,0,2.53,3.49144,0.91792,3.610087312,0.06144,0.01792,0.064,3.43,0.9,3.546110545,2.18,0.33,2.204835595,0,0,0,2.18,0.33,2.204835595
14/06/2020 04:30,2.534,0.632,2.611624016,0.144,0.042,0.15,2.39,0.59,2.461747347,2.42,0,2.42,0,0,0,2.42,0,2.42,3.47488,0.92184,3.59507719,0.07488,0.02184,0.078,3.4,0.9,3.517101079,2.21,0.33,2.234502182,0,0,0,2.21,0.33,2.234502182
14/06/2020 05:00,2.404,0.652,2.490847245,0.144,0.042,0.15,2.26,0.61,2.340875904,2.26,0,2.26,0,0,0,2.26,0,2.26,3.28696,0.98828,3.432317497,0.09696,0.02828,0.101,3.19,0.96,3.331321059,2.16,0.28,2.178072542,0,0,0,2.16,0.28,2.178072542
14/06/2020 05:30,2.324,0.672,2.419206481,0.144,0.042,0.15,2.18,0.63,2.26920691,2.26,0,2.26,0,0,0,2.26,0,2.26,3.23328,0.99304,3.38234061,0.11328,0.03304,0.118,3.12,0.96,3.264352922,2.01,0.33,2.036909424,0,0,0,2.01,0.33,2.036909424
