Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
14/06/2020 06:00,2.35496,0.67228,2.449040016,0.14496,0.04228,0.151,2.21,0.63,2.298042645,2.29,0,2.29,0,0,0,2.29,0,2.29,3.28672,0.96696,3.42600934,0.12672,0.03696,0.132,3.16,0.93,3.294009715,2.01,0.33,2.036909424,0,0,0,2.01,0.33,2.036909424
14/06/2020 06:30,2.444,0.652,2.529474254,0.144,0.042,0.15,2.3,0.61,2.379516758,2.43,0,2.43,0,0,0,2.43,0,2.43,3.48536,0.89948,3.599555334,0.13536,0.03948,0.141,3.35,0.86,3.458626895,2.13,0.29,2.149651134,0,0,0,2.13,0.29,2.149651134
14/06/2020 07:00,2.51304,0.65172,2.59617199,0.14304,0.04172,0.149,2.37,0.61,2.447243347,2.63,0,2.63,0,0,0,2.63,0,2.63,3.58016,0.85088,3.679883476,0.14016,0.04088,0.146,3.44,0.81,3.534076966,2.36,0.23,2.37118114,0,0,0,2.36,0.23,2.37118114
14/06/2020 07:30,2.58304,0.65172,2.663988476,0.14304,0.04172,0.149,2.44,0.61,2.515094432,2.85096,0.00028,2.850960014,0.00096,0.00028,0.001,2.85,0,2.85,3.79424,0.81332,3.880431239,0.11424,0.03332,0.119,3.68,0.78,3.76175491,2.41,0.23,2.420950227,0,0,0,2.41,0.23,2.420950227
14/06/2020 08:00,2.74304,0.65172,2.819398411,0.14304,0.04172,0.149,2.6,0.61,2.670599184,3.00288,0.00084,3.002880117,0.00288,0.00084,0.003,3,0,3,3.94424,0.81332,4.027222194,0.11424,0.03332,0.119,3.83,0.78,3.908618682,2.55,0.23,2.560351538,0,0,0,2.55,0.23,2.560351538
14/06/2020 08:30,2.85112,0.62116,2.918000171,0.14112,0.04116,0.147,2.71,0.58,2.771371502,3.12576,0.00168,3.125760451,0.00576,0.00168,0.006,3.12,0,3.12,4.14624,0.83432,4.229349359,0.18624,0.05432,0.194,3.96,0.78,4.036087214,9.8988,2.3734,10.17935504,7.3488,2.1434,7.655,2.55,0.23,2.560351538
14/06/2020 09:00,3.12208,0.62144,3.183327065,0.14208,0.04144,0.148,2.98,0.58,3.035918312,3.22344,0.00392,3.223442384,0.01344,0.00392,0.014,3.21,0,3.21,4.21568,0.83124,4.296849753,0.17568,0.05124,0.183,4.04,0.78,4.114608122,11.22984,2.47912,11.50023228,8.49984,2.47912,8.854,2.73,0,2.73
14/06/2020 09:30,3.35016,0.56088,3.396786481,0.14016,0.04088,0.146,3.21,0.52,3.25184563,3.31304,0.22672,3.320788461,0.02304,0.00672,0.024,3.29,0.22,3.297347419,4.46488,0.81684,4.538984578,0.19488,0.05684,0.203,4.27,0.76,4.337107331,14.48288,3.61584,14.92742818,11.64288,3.39584,12.128,2.84,0.22,2.848508382
14/06/2020 10:00,3.49016,0.54088,3.531822193,0.14016,0.04088,0.146,3.35,0.5,3.387107911,3.65728,0.00504,3.657283473,0.01728,0.00504,0.018,3.64,0,3.64,4.58776,0.78768,4.654887926,0.19776,0.05768,0.206,4.39,0.73,4.45028089,17.20136,4.36248,17.74592961,14.27136,4.16248,14.866,2.93,0.2,2.936818006
14/06/2020 10:30,3.6992,0.5406,3.738492878,0.1392,0.0406,0.145,3.56,0.5,3.59494089,3.74632,0.28476,3.757126801,0.01632,0.00476,0.017,3.73,0.28,3.74049462,4.65528,0.78404,4.720842149,0.18528,0.05404,0.193,4.47,0.73,4.529216268,18.8708,4.8694,19.48892375,15.9408,4.6494,16.605,2.93,0.22,2.938247777
14/06/2020 11:00,3.83824,0.51032,3.872016632,0.13824,0.04032,0.144,3.7,0.47,3.729731894,3.8936,0.0098,3.893612333,0.0336,0.0098,0.035,3.86,0,3.86,4.70664,0.78152,4.771083064,0.17664,0.05152,0.184,4.53,0.73,4.588442001,14.79288,3.20584,15.1362713,11.64288,3.39584,12.128,3.15,-0.19,3.155724956
14/06/2020 11:30,3.96824,0.51032,4.000919294,0.13824,0.04032,0.144,3.83,0.47,3.858730361,4.03016,0.00588,4.030164289,0.02016,0.00588,0.021,4.01,0,4.01,4.7664,0.7902,4.831457855,0.2064,0.0602,0.215,4.56,0.73,4.618062364,23.28248,5.58364,23.9426588,19.93248,5.81364,20.763,3.35,-0.23,3.35788624
14/06/2020 12:00,3.96824,0.51032,4.000919294,0.13824,0.04032,0.144,3.83,0.47,3.858730361,4.07728,0.00504,4.077283115,0.01728,0.00504,0.018,4.06,0,4.06,4.74624,0.75432,4.805808236,0.18624,0.05432,0.194,4.56,0.7,4.613415221,20.48824,4.81532,21.04650292,17.29824,5.04532,18.019,3.19,-0.23,3.198280788
14/06/2020 12:30,3.9392,0.4806,3.968409379,0.1392,0.0406,0.145,3.8,0.44,3.825388869,4.0436,0.0098,4.043611876,0.0336,0.0098,0.035,4.01,0,4.01,4.69656,0.81608,4.766934277,0.22656,0.06608,0.236,4.47,0.75,4.532482763,32.6016,8.3688,33.65859676,29.4816,8.5988,30.71,3.12,-0.23,3.128466078
14/06/2020 13:00,3.8492,0.4806,3.879087135,0.1392,0.0406,0.145,3.71,0.44,3.736000535,4.09072,0.00896,4.090729813,0.03072,0.00896,0.032,4.06,0,4.06,4.7436,0.8298,4.815631734,0.2736,0.0798,0.285,4.47,0.75,4.532482763,35.13792,8.99856,36.27185554,31.77792,9.26856,33.102,3.36,-0.27,3.370830758
14/06/2020 13:30,3.8692,0.5006,3.901449602,0.1392,0.0406,0.145,3.73,0.46,3.758257575,3.89744,0.46092,3.924600082,0.03744,0.01092,0.039,3.86,0.45,3.886142046,4.60928,0.81104,4.680090597,0.20928,0.06104,0.218,4.4,0.75,4.463462781,22.96728,5.44004,23.60275378,19.57728,5.71004,20.393,3.39,-0.27,3.400735215
14/06/2020 14:00,3.8192,0.5006,3.851868248,0.1392,0.0406,0.145,3.68,0.46,3.708638564,3.7836,0.0098,3.783612692,0.0336,0.0098,0.035,3.75,0,3.75,4.51792,0.81356,4.590586128,0.21792,0.06356,0.227,4.3,0.75,4.364916952,31.30136,7.88248,32.27860946,27.95136,8.15248,29.116,3.35,-0.27,3.360862984
14/06/2020 14:30,3.86016,0.50088,3.89252052,0.14016,0.04088,0.146,3.72,0.46,3.748332963,4.08208,0.00644,4.08208508,0.02208,0.00644,0.023,4.06,0,4.06,4.64784,0.79312,4.715024496,0.14784,0.04312,0.154,4.5,0.75,4.562071898,23.47352,5.59936,24.13211498,20.12352,5.86936,20.962,3.35,-0.27,3.360862984
14/06/2020 15:00,3.70112,0.50116,3.734896331,0.14112,0.04116,0.147,3.56,0.46,3.589596078,3.89648,0.29064,3.907304442,0.03648,0.01064,0.038,3.86,0.28,3.870142116,4.5316,0.8238,4.60587071,0.3216,0.0938,0.335,4.21,0.73,4.272821082,35.644,9.222,36.81765908,32.544,9.492,33.9,3.1,-0.27,3.11173585
14/06/2020 15:30,3.87112,0.50116,3.903425598,0.14112,0.04116,0.147,3.73,0.46,3.758257575,3.91784,0.28812,3.928419962,0.02784,0.00812,0.029,3.89,0.28,3.900064102,4.5812,0.7916,4.649088513,0.2112,0.0616,0.22,4.37,0.73,4.430553013,19.38064,4.44352,19.88351269,16.16064,4.71352,16.834,3.22,-0.27,3.231300048
14/06/2020 16:00,3.68112,0.53116,3.719243929,0.14112,0.04116,0.147,3.54,0.49,3.57375153,3.83744,0.25092,3.845634746,0.03744,0.01092,0.039,3.8,0.24,3.807571404,4.64408,0.79244,4.711203689,0.21408,0.06244,0.223,4.43,0.73,4.489743868,20.8476,5.1668,21.47832042,18.0576,5.2668,18.81,2.79,-0.1,2.791791539
14/06/2020 16:30,3.91016,0.53088,3.94603406,0.14016,0.04088,0.146,3.77,0.49,3.801710142,3.91456,0.29008,3.925293161,0.03456,0.01008,0.036,3.88,0.28,3.890089973,4.74864,0.77252,4.811067345,0.24864,0.07252,0.259,4.5,0.7,4.554119015,24.84216,6.63188,25.71215171,22.05216,6.43188,22.971,2.79,0.2,2.797159273
14/06/2020 17:00,4.1892,0.5106,4.220202483,0.1392,0.0406,0.145,4.05,0.47,4.077180398,4.324,0.287,4.333514163,0.024,0.007,0.025,4.3,0.28,4.309106636,4.91184,0.78512,4.974191954,0.29184,0.08512,0.304,4.62,0.7,4.672729395,24.49576,5.93668,25.20488896,21.24576,6.19668,22.131,3.25,-0.26,3.260383413
14/06/2020 17:30,4.29824,0.52032,4.329618921,0.13824,0.04032,0.144,4.16,0.48,4.187600745,4.79632,0.37476,4.81093864,0.01632,0.00476,0.017,4.78,0.37,4.794298697,5.16936,0.69148,5.215402899,0.03936,0.01148,0.041,5.13,0.68,5.174871979,6.42904,0.63472,6.46029603,2.99904,0.87472,3.124,3.43,-0.24,3.438386249
14/06/2020 18:00,4.29824,0.52032,4.329618921,0.13824,0.04032,0.144,4.16,0.48,4.187600745,4.9196,0.0028,4.919600797,0.0096,0.0028,0.01,4.91,0,4.91,5.2344,0.7342,5.285640264,0.0144,0.0042,0.015,5.22,0.73,5.270796904,4.222,-0.009,4.222009593,0.792,0.231,0.825,3.43,-0.24,3.438386249
14/06/2020 18:30,4.26824,0.52032,4.299837857,0.13824,0.04032,0.144,4.13,0.48,4.157799899,4.7848,0.0014,4.784800205,0.0048,0.0014,0.005,4.78,0,4.78,5.28128,0.74204,5.333154957,0.04128,0.01204,0.043,5.24,0.73,5.29060488,3.37,0.22,3.377173374,0,0,0,3.37,0.22,3.377173374
14/06/2020 19:00,4.1192,0.5506,4.155835536,0.1392,0.0406,0.145,3.98,0.51,4.012542835,4.51,0,4.51,0,0,0,4.51,0,4.51,5.1444,0.7642,5.20085118,0.0144,0.0042,0.015,5.13,0.76,5.185990744,5.3788,0.8584,5.446865153,2.1888,0.6384,2.28,3.19,0.22,3.197577208
14/06/2020 19:30,3.9692,0.5506,4.007207132,0.1392,0.0406,0.145,3.83,0.51,3.863806413,4.2,0,4.2,0,0,0,4.2,0,4.2,4.87112,0.83616,4.942365183,0.02112,0.00616,0.022,4.85,0.83,4.920508104,5.12248,0.88364,5.198136301,2.17248,0.63364,2.263,2.95,0.25,2.960574269
14/06/2020 20:00,3.79016,0.59088,3.835942127,0.14016,0.04088,0.146,3.65,0.55,3.691205765,4.04,0,4.04,0,0,0,4.04,0,4.04,4.68112,0.83616,4.755212719,0.02112,0.00616,0.022,4.66,0.83,4.733339202,4.92152,0.33836,4.933137602,1.81152,0.52836,1.887,3.11,-0.19,3.115798453
14/06/2020 20:30,3.73016,0.59088,3.776669538,0.14016,0.04088,0.146,3.59,0.55,3.631886562,3.9,0,3.9,0,0,0,3.9,0,3.9,4.62672,0.86196,4.706326912,0.00672,0.00196,0.007,4.62,0.86,4.699361659,3.06,0.11,3.061976486,0,0,0,3.06,0.11,3.061976486
14/06/2020 21:00,3.63016,0.62088,3.682873009,0.14016,0.04088,0.146,3.49,0.58,3.537866589,3.73,0,3.73,0,0,0,3.73,0,3.73,4.45208,0.89644,4.541433804,0.02208,0.00644,0.023,4.43,0.89,4.518517456,3.06,-0.09,3.061323243,0,0,0,3.06,-0.09,3.061323243
14/06/2020 21:30,3.45112,0.65116,3.512013468,0.14112,0.04116,0.147,3.31,0.61,3.365739146,3.62,0,3.62,0,0,0,3.62,0,3.62,4.41728,0.89504,4.507045507,0.01728,0.00504,0.018,4.4,0.89,4.489109043,2.96,0.13,2.962853354,0,0,0,2.96,0.13,2.962853354
14/06/2020 22:00,3.40112,0.65116,3.462892808,0.14112,0.04116,0.147,3.26,0.61,3.316579563,3.54,0,3.54,0,0,0,3.54,0,3.54,4.32824,0.91532,4.423965664,0.01824,0.00532,0.019,4.31,0.91,4.405019864,2.9,0.24,2.909914088,0,0,0,2.9,0.24,2.909914088
14/06/2020 22:30,3.43016,0.61088,3.484131456,0.14016,0.04088,0.146,3.29,0.57,3.33901183,3.59,0,3.59,0,0,0,3.59,0,3.59,4.46168,0.86924,4.545565597,0.03168,0.00924,0.033,4.43,0.86,4.512704289,3.04,0.22,3.047950131,0,0,0,3.04,0.22,3.047950131
14/06/2020 23:00,3.23112,0.61116,3.288411927,0.14112,0.04116,0.147,3.09,0.57,3.142133033,3.31,0,3.31,0,0,0,3.31,0,3.31,4.25224,0.87232,4.340793384,0.04224,0.01232,0.044,4.21,0.86,4.296940772,2.98,0.22,2.98810977,0,0,0,2.98,0.22,2.98810977
14/06/2020 23:30,3.08016,0.61088,3.140152863,0.14016,0.04088,0.146,2.94,0.57,2.994745398,3.13,0,3.13,0,0,0,3.13,0,3.13,4.04992,0.87456,4.143272523,0.04992,0.01456,0.052,4,0.86,4.091405626,2.87,0.22,2.878419705,0,0,0,2.87,0.22,2.878419705
15/06/2020 00:00,2.89112,0.61116,2.955011235,0.14112,0.04116,0.147,2.75,0.57,2.808451531,2.89,0,2.89,0,0,0,2.89,0,2.89,3.84704,0.90372,3.951762468,0.04704,0.01372,0.049,3.8,0.89,3.902832305,2.77,0.22,2.778722728,0,0,0,2.77,0.22,2.778722728
15/06/2020 00:30,2.80112,0.61116,2.867017579,0.14112,0.04116,0.147,2.66,0.57,2.720386002,2.7,0,2.7,0,0,0,2.7,0,2.7,3.69664,0.87652,3.799136033,0.05664,0.01652,0.059,3.64,0.86,3.740213898,2.67,0.22,2.679048338,0,0,0,2.67,0.22,2.679048338
15/06/2020 01:00,2.71208,0.61144,2.7801505,0.14208,0.04144,0.148,2.57,0.57,2.632451329,2.61,0,2.61,0,0,0,2.61,0,2.61,3.60432,0.89876,3.714686016,0.06432,0.01876,0.067,3.54,0.88,3.647739026,2.62,0.22,2.629220417,0,0,0,2.62,0.22,2.629220417
15/06/2020 01:30,2.65208,0.61144,2.721651557,0.14208,0.04144,0.148,2.51,0.57,2.573907535,2.59,0,2.59,0,0,0,2.59,0,2.59,3.576,0.878,3.682208576,0.096,0.028,0.1,3.48,0.85,3.582303728,2.62,0.22,2.629220417,0,0,0,2.62,0.22,2.629220417
15/06/2020 02:00,2.68304,0.61172,2.751891168,0.14304,0.04172,0.149,2.54,0.57,2.603171143,2.7,0,2.7,0,0,0,2.7,0,2.7,3.60312,0.87716,3.708353192,0.09312,0.02716,0.097,3.51,0.85,3.611454001,2.68,0.22,2.689014689,0,0,0,2.68,0.22,2.689014689
15/06/2020 02:30,2.62304,0.61172,2.693425366,0.14304,0.04172,0.149,2.48,0.57,2.544661078,2.73,0,2.73,0,0,0,2.73,0,2.73,3.57792,0.87856,3.684206726,0.09792,0.02856,0.102,3.48,0.85,3.582303728,2.68,0.22,2.689014689,0,0,0,2.68,0.22,2.689014689
15/06/2020 03:00,2.58304,0.61172,2.654486203,0.14304,0.04172,0.149,2.44,0.57,2.505693517,2.73,0,2.73,0,0,0,2.73,0,2.73,3.50584,0.87212,3.612687006,0.07584,0.02212,0.079,3.43,0.85,3.533751548,2.64,0.22,2.649150807,0,0,0,2.64,0.22,2.649150807
15/06/2020 03:30,2.49304,0.61172,2.566992365,0.14304,0.04172,0.149,2.35,0.57,2.418139781,2.67,0,2.67,0,0,0,2.67,0,2.67,3.53608,0.86344,3.639971209,0.04608,0.01344,0.048,3.49,0.85,3.592018931,2.61,0.22,2.619255619,0,0,0,2.61,0.22,2.619255619
15/06/2020 04:00,2.514,0.592,2.582762087,0.144,0.042,0.15,2.37,0.55,2.43298171,2.63,0,2.63,0,0,0,2.63,0,2.63,3.52744,0.86092,3.630980061,0.03744,0.01092,0.039,3.49,0.85,3.592018931,2.61,0.22,2.619255619,0,0,0,2.61,0.22,2.619255619
15/06/2020 04:30,2.56496,0.59228,2.632454254,0.14496,0.04228,0.151,2.42,0.55,2.481713118,2.56,0,2.56,0,0,0,2.56,0,2.56,3.55336,0.82848,3.648663646,0.06336,0.01848,0.066,3.49,0.81,3.582764296,2.65,0.22,2.659116395,0,0,0,2.65,0.22,2.659116395
15/06/2020 05:00,2.43496,0.62228,2.513217579,0.14496,0.04228,0.151,2.29,0.58,2.362308193,2.47096,0.00028,2.470960016,0.00096,0.00028,0.001,2.47,0,2.47,3.54376,0.85568,3.64560327,0.05376,0.01568,0.056,3.49,0.84,3.589665723,2.65,0.16,2.654825795,0,0,0,2.65,0.16,2.654825795
15/06/2020 05:30,2.494,0.622,2.570392966,0.144,0.042,0.15,2.35,0.58,2.420516474,2.53,0,2.53,0,0,0,2.53,0,2.53,3.65704,0.85372,3.755366746,0.04704,0.01372,0.049,3.61,0.84,3.706440341,2.56,0.22,2.569435736,0,0,0,2.56,0.22,2.569435736
15/06/2020 06:00,2.53304,0.62172,2.608223035,0.14304,0.04172,0.149,2.39,0.58,2.459369838,2.68,0,2.68,0,0,0,2.68,0,2.68,3.96864,0.77252,4.043128813,0.00864,0.00252,0.009,3.96,0.77,4.034166581,2.6,0,2.6,0,0,0,2.6,0,2.6
15/06/2020 06:30,2.73112,0.57116,2.790204329,0.14112,0.04116,0.147,2.59,0.53,2.643671689,2.95,0,2.95,0,0,0,2.95,0,2.95,4.6248,0.4714,4.648762524,0.0048,0.0014,0.005,4.62,0.47,4.643845389,2.78,-0.2,2.78718496,0,0,0,2.78,-0.2,2.78718496
15/06/2020 07:00,2.95016,0.54088,2.999332459,0.14016,0.04088,0.146,2.81,0.5,2.854137348,3.27,0,3.27,0,0,0,3.27,0,3.27,5.39288,-0.21916,5.397331359,0.00288,0.00084,0.003,5.39,-0.22,5.394487928,3.08,-0.24,3.089336498,0,0,0,3.08,-0.24,3.089336498
15/06/2020 07:30,3.25632,0.49976,3.294446843,0.13632,0.03976,0.142,3.12,0.46,3.153727953,3.72,0,3.72,0,0,0,3.72,0,3.72,6.00192,-0.21944,6.005930203,0.00192,0.00056,0.002,6,-0.22,6.004031979,3.21,-0.24,3.218959459,0,0,0,3.21,-0.24,3.218959459
15/06/2020 08:00,3.60536,0.43948,3.632046723,0.13536,0.03948,0.141,3.47,0.4,3.492978672,4.13,0,4.13,0,0,0,4.13,0,4.13,6.77288,-0.43916,6.787102843,0.00288,0.00084,0.003,6.77,-0.44,6.784283308,3.56,-0.24,3.568080717,0,0,0,3.56,-0.24,3.568080717
15/06/2020 08:30,4.05536,0.38948,4.074020054,0.13536,0.03948,0.141,3.92,0.35,3.935593983,4.43,0,4.43,0,0,0,4.43,0,4.43,7.36576,-0.60832,7.390837138,0.00576,0.00168,0.006,7.36,-0.61,7.38523527,3.73,-0.24,3.737713205,0,0,0,3.73,-0.24,3.737713205
15/06/2020 09:00,4.23536,0.36948,4.251445613,0.13536,0.03948,0.141,4.1,0.33,4.113259048,4.7,0,4.7,0,0,0,4.7,0,4.7,7.59384,-0.64888,7.621512396,0.00384,0.00112,0.004,7.59,-0.65,7.617781829,3.99,-0.28,3.999812496,0,0,0,3.99,-0.28,3.999812496
15/06/2020 09:30,4.34536,0.34948,4.35939099,0.13536,0.03948,0.141,4.21,0.31,4.221397873,4.79,0,4.79,0,0,0,4.79,0,4.79,7.75288,-0.64916,7.78001009,0.00288,0.00084,0.003,7.75,-0.65,7.777210297,4.23,-0.33,4.242852814,0,0,0,4.23,-0.33,4.242852814
15/06/2020 10:00,4.32536,0.34948,4.339455657,0.13536,0.03948,0.141,4.19,0.31,4.20145213,4.81,0,4.81,0,0,0,4.81,0,4.81,7.89,-0.65,7.916729123,0,0,0,7.89,-0.65,7.916729123,4.23,-0.33,4.242852814,0,0,0,4.23,-0.33,4.242852814
15/06/2020 10:30,4.41536,0.34948,4.429169245,0.13536,0.03948,0.141,4.28,0.31,4.29121195,4.84,0,4.84,0,0,0,4.84,0,4.84,7.83,-0.65,7.856933244,0,0,0,7.83,-0.65,7.856933244,4.14,-0.3,4.150855334,0,0,0,4.14,-0.3,4.150855334
15/06/2020 11:00,4.4444,0.3292,4.456575367,0.1344,0.0392,0.14,4.31,0.29,4.319745363,4.80096,0.00028,4.800960008,0.00096,0.00028,0.001,4.8,0,4.8,7.83096,-0.64972,7.857866797,0.00096,0.00028,0.001,7.83,-0.65,7.856933244,4.17,-0.3,4.18077744,0,0,0,4.17,-0.3,4.18077744
15/06/2020 11:30,4.4644,0.3592,4.478827079,0.1344,0.0392,0.14,4.33,0.32,4.341808379,4.77,0,4.77,0,0,0,4.77,0,4.77,7.75192,-0.64944,7.779076809,0.00192,0.00056,0.002,7.75,-0.65,7.777210297,4.27,-0.35,4.284320249,0,0,0,4.27,-0.35,4.284320249
15/06/2020 12:00,4.3944,0.3392,4.407471838,0.1344,0.0392,0.14,4.26,0.3,4.270550316,4.68384,0.00112,4.683840134,0.00384,0.00112,0.004,4.68,0,4.68,7.70152,-0.69664,7.732963054,0.01152,0.00336,0.012,7.69,-0.7,7.721793833,3.91,-0.24,3.917358804,0,0,0,3.91,-0.24,3.917358804
15/06/2020 12:30,4.27344,0.33892,4.286858547,0.13344,0.03892,0.139,4.14,0.3,4.150855334,4.5844,0.0042,4.584401924,0.0144,0.0042,0.015,4.57,0,4.57,7.45296,-0.59872,7.476969868,0.07296,0.02128,0.076,7.38,-0.62,7.40599757,13.95008,2.75544,14.21960554,10.27008,2.99544,10.698,3.68,-0.24,3.687817783
15/06/2020 13:00,4.2144,0.3392,4.228028382,0.1344,0.0392,0.14,4.08,0.3,4.091014544,4.47688,0.00784,4.476886865,0.02688,0.00784,0.028,4.45,0,4.45,7.34008,-0.54956,7.360624335,0.07008,0.02044,0.073,7.27,-0.57,7.292311019,17.52464,3.81552,17.93519445,13.90464,4.05552,14.484,3.62,-0.24,3.627947078
15/06/2020 13:30,4.16536,0.35948,4.180843192,0.13536,0.03948,0.141,4.03,0.32,4.042684751,4.33592,0.00756,4.335926591,0.02592,0.00756,0.027,4.31,0,4.31,7.03312,-0.38284,7.043532026,0.09312,0.02716,0.097,6.94,-0.41,6.952100402,16.07704,3.37872,16.42823679,12.40704,3.61872,12.924,3.67,-0.24,3.677839039
15/06/2020 14:00,4.08536,0.31948,4.097832817,0.13536,0.03948,0.141,3.95,0.28,3.959911615,4.31304,0.00672,4.313045235,0.02304,0.00672,0.024,4.29,0,4.29,6.88256,-0.33592,6.890752818,0.08256,0.02408,0.086,6.8,-0.36,6.809522744,16.20336,3.14848,16.50641698,12.30336,3.58848,12.816,3.9,-0.44,3.92474203
15/06/2020 14:30,4.19536,0.31948,4.207506744,0.13536,0.03948,0.141,4.06,0.28,4.069643719,4.27496,0.00728,4.274966199,0.02496,0.00728,0.026,4.25,0,4.25,6.85392,-0.39844,6.865491519,0.07392,0.02156,0.077,6.78,-0.42,6.792996393,12.97344,1.99892,13.1265314,8.77344,2.55892,9.139,4.2,-0.56,4.237168866
15/06/2020 15:00,4.12536,0.31948,4.137712242,0.13536,0.03948,0.141,3.99,0.28,3.999812496,4.33016,0.00588,4.330163992,0.02016,0.00588,0.021,4.31,0,4.31,6.7116,-0.3962,6.723284093,0.0816,0.0238,0.085,6.63,-0.42,6.643289848,12.2036,1.7748,12.33198151,8.0736,2.3548,8.41,4.13,-0.58,4.170527545
15/06/2020 15:30,4.06536,0.34948,4.080353931,0.13536,0.03948,0.141,3.93,0.31,3.942207503,4.27344,0.00392,4.273441798,0.01344,0.00392,0.014,4.26,0,4.26,6.858,-0.406,6.870007278,0.048,0.014,0.05,6.81,-0.42,6.822939249,10.22888,1.19884,10.29889331,6.09888,1.77884,6.353,4.13,-0.58,4.170527545
15/06/2020 16:00,4.20632,0.36976,4.222540752,0.13632,0.03976,0.142,4.07,0.33,4.083356463,4.42576,0.00168,4.425760319,0.00576,0.00168,0.006,4.42,0,4.42,6.6468,-0.3076,6.653913736,0.0768,0.0224,0.08,6.57,-0.33,6.578282451,11.5384,1.7012,11.66313663,7.4784,2.1812,7.79,4.06,-0.48,4.08827592
15/06/2020 16:30,4.30728,0.37004,4.323145915,0.13728,0.04004,0.143,4.17,0.33,4.183037174,4.62768,0.00224,4.627680542,0.00768,0.00224,0.008,4.62,0,4.62,6.41584,-0.21788,6.419538504,0.07584,0.02212,0.079,6.34,-0.24,6.344540961,4.424,-0.318,4.435414299,0.384,0.112,0.4,4.04,-0.43,4.062819218
15/06/2020 17:00,4.30728,0.43004,4.328694422,0.13728,0.04004,0.143,4.17,0.39,4.188197703,4.73248,0.00364,4.7324814,0.01248,0.00364,0.013,4.72,0,4.72,6.34552,0.27036,6.351276927,0.03552,0.01036,0.037,6.31,0.26,6.315354305,4.27,-0.5,4.299174339,0,0,0,4.27,-0.5,4.299174339
15/06/2020 17:30,4.51728,0.47004,4.541668878,0.13728,0.04004,0.143,4.38,0.43,4.401056691,5.33288,0.00084,5.332880066,0.00288,0.00084,0.003,5.33,0,5.33,6.41632,0.26476,6.421780143,0.01632,0.00476,0.017,6.4,0.26,6.405279073,4.44,-0.47,4.464806827,0,0,0,4.44,-0.47,4.464806827
15/06/2020 18:00,4.54824,0.47032,4.572492537,0.13824,0.04032,0.144,4.41,0.43,4.430914127,5.4436,0.2998,5.451849319,0.0336,0.0098,0.035,5.41,0.29,5.417767068,6.3044,0.2642,6.309933518,0.0144,0.0042,0.015,6.29,0.26,6.295371315,4.04,-0.3,4.051123301,0,0,0,4.04,-0.3,4.051123301
15/06/2020 18:30,4.36632,0.49976,4.394827687,0.13632,0.03976,0.142,4.23,0.46,4.254938307,5.25248,0.00364,5.252481261,0.01248,0.00364,0.013,5.24,0,5.24,6.1032,0.3526,6.11337689,0.0432,0.0126,0.045,6.06,0.34,6.06953046,4.002,-0.174,4.005780823,0.192,0.056,0.2,3.81,-0.23,3.816935944
15/06/2020 19:00,4.23536,0.52948,4.26832794,0.13536,0.03948,0.141,4.1,0.49,4.129176673,4.85,0,4.85,0,0,0,4.85,0,4.85,5.93304,0.42672,5.948365624,0.02304,0.00672,0.024,5.91,0.42,5.924905063,4.62,0.05,4.620270555,0.96,0.28,1,3.66,-0.23,3.667219655
15/06/2020 19:30,4.10536,0.52948,4.139363453,0.13536,0.03948,0.141,3.97,0.49,4.000124998,4.62,0,4.62,0,0,0,4.62,0,4.62,5.67096,0.51028,5.69387153,0.00096,0.00028,0.001,5.67,0.51,5.692890303,3.63,-0.23,3.637279203,0,0,0,3.63,-0.23,3.637279203
15/06/2020 20:00,3.90536,0.54948,3.943826188,0.13536,0.03948,0.141,3.77,0.51,3.804339627,4.35,0,4.35,0,0,0,4.35,0,4.35,5.35384,0.57112,5.384215895,0.00384,0.00112,0.004,5.35,0.57,5.380278803,3.72,-0.29,3.731286641,0,0,0,3.72,-0.29,3.731286641
15/06/2020 20:30,3.71536,0.58948,3.761832878,0.13536,0.03948,0.141,3.58,0.55,3.622002209,4.1,0,4.1,0,0,0,4.1,0,4.1,5.13576,0.59168,5.169730747,0.00576,0.00168,0.006,5.13,0.59,5.163816418,3.53,-0.26,3.53956212,0,0,0,3.53,-0.26,3.53956212
15/06/2020 21:00,3.64536,0.58948,3.692713934,0.13536,0.03948,0.141,3.51,0.55,3.552829858,3.9496,0.0028,3.949600993,0.0096,0.0028,0.01,3.94,0,3.94,5.13096,0.61028,5.167126106,0.00096,0.00028,0.001,5.13,0.61,5.166139758,3.31,-0.08,3.310966626,0,0,0,3.31,-0.08,3.310966626
15/06/2020 21:30,3.59632,0.58976,3.644356514,0.13632,0.03976,0.142,3.46,0.55,3.503441165,3.81056,0.00308,3.810561245,0.01056,0.00308,0.011,3.8,0,3.8,5.01952,0.67736,5.065017038,0.05952,0.01736,0.062,4.96,0.66,5.003718617,3.46,-0.22,3.466987165,0,0,0,3.46,-0.22,3.466987165
15/06/2020 22:00,3.54536,0.58948,3.594031747,0.13536,0.03948,0.141,3.41,0.55,3.454070063,3.82304,0.22672,3.829756755,0.02304,0.00672,0.024,3.8,0.22,3.806363094,4.7988,0.8434,4.872351075,0.1488,0.0434,0.155,4.65,0.8,4.718315377,3.32,-0.02,3.32006024,0,0,0,3.32,-0.02,3.32006024
15/06/2020 22:30,3.46632,0.56976,3.512833728,0.13632,0.03976,0.142,3.33,0.53,3.371913403,3.7244,0.0042,3.724402368,0.0144,0.0042,0.015,3.71,0,3.71,4.6844,0.8742,4.765273235,0.2544,0.0742,0.265,4.43,0.8,4.501655251,3.09,0.22,3.097821815,0,0,0,3.09,0.22,3.097821815
15/06/2020 23:00,3.29728,0.57004,3.346192015,0.13728,0.04004,0.143,3.16,0.53,3.20413795,3.42056,0.00308,3.420561387,0.01056,0.00308,0.011,3.41,0,3.41,4.50032,0.84676,4.579288438,0.16032,0.04676,0.167,4.34,0.8,4.413116812,2.97,0.22,2.978137002,0,0,0,2.97,0.22,2.978137002
15/06/2020 23:30,3.0992,0.5906,3.154972108,0.1392,0.0406,0.145,2.96,0.55,3.010664379,3.15096,0.00028,3.150960012,0.00096,0.00028,0.001,3.15,0,3.15,4.13824,0.85532,4.225707349,0.01824,0.00532,0.019,4.12,0.85,4.206768356,3.11,-0.22,3.11777164,0,0,0,3.11,-0.22,3.11777164
16/06/2020 00:00,2.91016,0.59088,2.969540436,0.14016,0.04088,0.146,2.77,0.55,2.82407507,2.98288,0.00084,2.982880118,0.00288,0.00084,0.003,2.98,0,2.98,4.04952,0.83736,4.135188508,0.05952,0.01736,0.062,3.99,0.82,4.073389252,2.91,-0.21,2.91756748,0,0,0,2.91,-0.21,2.91756748
16/06/2020 00:30,2.82016,0.56088,2.875393677,0.14016,0.04088,0.146,2.68,0.52,2.729981685,2.81344,0.00392,2.813442731,0.01344,0.00392,0.014,2.8,0,2.8,3.876,0.848,3.967679423,0.096,0.028,0.1,3.78,0.82,3.867919337,2.7,0.22,2.708948135,0,0,0,2.7,0.22,2.708948135
16/06/2020 01:00,2.72112,0.58116,2.782488275,0.14112,0.04116,0.147,2.58,0.54,2.635905916,2.72,0,2.72,0,0,0,2.72,0,2.72,3.7076,0.8668,3.807576657,0.0576,0.0168,0.06,3.65,0.85,3.74766594,2.65,0.22,2.659116395,0,0,0,2.65,0.22,2.659116395
16/06/2020 01:30,2.70016,0.58088,2.761935119,0.14016,0.04088,0.146,2.56,0.54,2.616333312,2.72096,0.00028,2.720960014,0.00096,0.00028,0.001,2.72,0,2.72,3.6076,0.8668,3.710272227,0.0576,0.0168,0.06,3.55,0.85,3.65034245,2.73,0.22,2.738850124,0,0,0,2.73,0.22,2.738850124
16/06/2020 02:00,2.66112,0.58116,2.723840414,0.14112,0.04116,0.147,2.52,0.54,2.577207791,2.78096,0.00028,2.780960014,0.00096,0.00028,0.001,2.78,0,2.78,3.68784,0.85812,3.786361552,0.02784,0.00812,0.029,3.66,0.85,3.75740602,2.76,0.22,2.768754233,0,0,0,2.76,0.22,2.768754233
16/06/2020 02:30,2.58112,0.58116,2.645737591,0.14112,0.04116,0.147,2.44,0.54,2.499039816,2.71192,0.00056,2.711920058,0.00192,0.00056,0.002,2.71,0,2.71,3.58944,0.88192,3.696195666,0.10944,0.03192,0.114,3.48,0.85,3.582303728,2.71,0.22,2.718915225,0,0,0,2.71,0.22,2.718915225
16/06/2020 03:00,2.53112,0.58116,2.596981979,0.14112,0.04116,0.147,2.39,0.54,2.450244886,2.68,0,2.68,0,0,0,2.68,0,2.68,3.59704,0.86372,3.699284931,0.04704,0.01372,0.049,3.55,0.85,3.65034245,2.69,0.22,2.698981289,0,0,0,2.69,0.22,2.698981289
16/06/2020 03:30,2.49112,0.58116,2.55801208,0.14112,0.04116,0.147,2.35,0.54,2.411244492,2.68,0,2.68,0,0,0,2.68,0,2.68,3.55,0.85,3.65034245,0,0,0,3.55,0.85,3.65034245,2.66,-0.22,2.669082239,0,0,0,2.66,-0.22,2.669082239
16/06/2020 04:00,2.46112,0.58116,2.528805766,0.14112,0.04116,0.147,2.32,0.54,2.382015953,2.64,0,2.64,0,0,0,2.64,0,2.64,3.55,0.85,3.65034245,0,0,0,3.55,0.85,3.65034245,2.66,0.22,2.669082239,0,0,0,2.66,0.22,2.669082239
16/06/2020 04:30,2.56112,0.57116,2.624034946,0.14112,0.04116,0.147,2.42,0.53,2.477357463,2.61,0,2.61,0,0,0,2.61,0,2.61,3.58,0.82,3.672710171,0,0,0,3.58,0.82,3.672710171,2.66,0,2.66,0,0,0,2.66,0,2.66
16/06/2020 05:00,2.39112,0.61116,2.467989344,0.14112,0.04116,0.147,2.25,0.57,2.321077336,2.52,0,2.52,0,0,0,2.52,0,2.52,3.54,0.85,3.640618079,0,0,0,3.54,0.85,3.640618079,2.74,-0.3,2.75637443,0,0,0,2.74,-0.3,2.75637443
16/06/2020 05:30,2.44112,0.62116,2.518909804,0.14112,0.04116,0.147,2.3,0.58,2.372003373,2.54,0,2.54,0,0,0,2.54,0,2.54,3.77,0.85,3.864634523,0,0,0,3.77,0.85,3.864634523,2.49,0.22,2.499699982,0,0,0,2.49,0.22,2.499699982
16/06/2020 06:00,2.52016,0.62088,2.595515055,0.14016,0.04088,0.146,2.38,0.58,2.449653037,2.6,0,2.6,0,0,0,2.6,0,2.6,4.03,0.77,4.102901412,0,0,0,4.03,0.77,4.102901412,2.49,0.22,2.499699982,0,0,0,2.49,0.22,2.499699982
16/06/2020 06:30,2.67824,0.56032,2.736225137,0.13824,0.04032,0.144,2.54,0.52,2.592682009,2.9,0,2.9,0,0,0,2.9,0,2.9,4.91192,0.43056,4.930754506,0.00192,0.00056,0.002,4.91,0.43,4.928792956,2.69,0.22,2.698981289,0,0,0,2.69,0.22,2.698981289
16/06/2020 07:00,2.91728,0.51004,2.961530584,0.13728,0.04004,0.143,2.78,0.47,2.819450301,3.27,0,3.27,0,0,0,3.27,0,3.27,5.4,-0.23,5.404895929,0,0,0,5.4,-0.23,5.404895929,3.1,-0.28,3.112619476,0,0,0,3.1,-0.28,3.112619476
16/06/2020 07:30,3.24632,0.47976,3.281579376,0.13632,0.03976,0.142,3.11,0.44,3.140971187,3.63,0,3.63,0,0,0,3.63,0,3.63,6.05096,-0.27972,6.05742191,0.00096,0.00028,0.001,6.05,-0.28,6.056475873,3.29,-0.25,3.299484808,0,0,0,3.29,-0.25,3.299484808
16/06/2020 08:00,3.54536,0.44948,3.57373891,0.13536,0.03948,0.141,3.41,0.41,3.434559652,3.99,0,3.99,0,0,0,3.99,0,3.99,6.75096,-0.55972,6.774123368,0.00096,0.00028,0.001,6.75,-0.56,6.773189795,3.61,-0.25,3.618646156,0,0,0,3.61,-0.25,3.618646156
16/06/2020 08:30,3.96536,0.37948,3.983476497,0.13536,0.03948,0.141,3.83,0.34,3.845061768,4.25192,0.00056,4.251920037,0.00192,0.00056,0.002,4.25,0,4.25,7.37576,-0.66832,7.405976451,0.00576,0.00168,0.006,7.37,-0.67,7.400391882,3.76,-0.28,3.770411118,0,0,0,3.76,-0.28,3.770411118
16/06/2020 09:00,4.1744,0.3192,4.186586199,0.1344,0.0392,0.14,4.04,0.28,4.049691346,4.39384,0.00112,4.393840143,0.00384,0.00112,0.004,4.39,0,4.39,7.50344,-0.68608,7.534740712,0.01344,0.00392,0.014,7.49,-0.69,7.52171523,3.91,-0.28,3.920012755,0,0,0,3.91,-0.28,3.920012755
16/06/2020 09:30,4.27536,0.31948,4.287280093,0.13536,0.03948,0.141,4.14,0.28,4.149457796,4.48864,0.00252,4.488640707,0.00864,0.00252,0.009,4.48,0,4.48,7.60304,-0.68328,7.633681209,0.02304,0.00672,0.024,7.58,-0.69,7.611340224,4,-0.28,4.009788024,0,0,0,4,-0.28,4.009788024
16/06/2020 10:00,4.3144,0.2992,4.32476219,0.1344,0.0392,0.14,4.18,0.26,4.188078318,4.57192,0.00056,4.571920034,0.00192,0.00056,0.002,4.57,0,4.57,7.63016,-0.72412,7.66444332,0.02016,0.00588,0.021,7.61,-0.73,7.644932962,4.07,-0.28,4.07962008,0,0,0,4.07,-0.28,4.07962008
16/06/2020 10:30,4.3244,0.3192,4.336164665,0.1344,0.0392,0.14,4.19,0.28,4.199345187,4.57192,0.00056,4.571920034,0.00192,0.00056,0.002,4.57,0,4.57,7.69632,-0.73524,7.731359479,0.01632,0.00476,0.017,7.68,-0.74,7.715568676,4.262,-0.254,4.269562038,0.192,0.056,0.2,4.07,-0.31,4.081788824
16/06/2020 11:00,4.3244,0.3192,4.336164665,0.1344,0.0392,0.14,4.19,0.28,4.199345187,4.6348,0.0014,4.634800211,0.0048,0.0014,0.005,4.63,0,4.63,7.7392,-0.7344,7.773966812,0.0192,0.0056,0.02,7.72,-0.74,7.755385226,4.322,-0.254,4.329457241,0.192,0.056,0.2,4.13,-0.31,4.141618041
16/06/2020 11:30,4.3044,0.3192,4.316219179,0.1344,0.0392,0.14,4.17,0.28,4.179389908,4.56672,0.00196,4.566720421,0.00672,0.00196,0.007,4.56,0,4.56,7.6236,-0.8002,7.665480872,0.0336,0.0098,0.035,7.59,-0.81,7.633098977,10.33896,1.52428,10.4507188,6.28896,1.83428,6.551,4.05,-0.31,4.061846871
16/06/2020 12:00,4.2344,0.3192,4.246414017,0.1344,0.0392,0.14,4.1,0.28,4.109549854,4.48056,0.00308,4.480561059,0.01056,0.00308,0.011,4.47,0,4.47,7.46968,-0.78676,7.510999308,0.07968,0.02324,0.083,7.39,-0.81,7.434258537,15.15448,2.83464,15.41731001,11.12448,3.24464,11.588,4.03,-0.41,4.05080239
16/06/2020 12:30,4.2944,0.3192,4.306246626,0.1344,0.0392,0.14,4.16,0.28,4.169412429,4.52688,0.00784,4.526886789,0.02688,0.00784,0.028,4.5,0,4.5,7.27272,-0.65004,7.301712689,0.10272,0.02996,0.107,7.17,-0.68,7.202173283,18.89568,3.81624,19.27719924,14.69568,4.28624,15.308,4.2,-0.47,4.226215801
16/06/2020 13:00,4.2344,0.3192,4.246414017,0.1344,0.0392,0.14,4.1,0.28,4.109549854,4.44592,0.00756,4.445926428,0.02592,0.00756,0.027,4.42,0,4.42,7.32272,-0.59004,7.346453253,0.10272,0.02996,0.107,7.22,-0.62,7.246571603,18.93864,3.80752,19.31759026,14.76864,4.30752,15.384,4.17,-0.5,4.199869046
16/06/2020 13:30,4.14536,0.31948,4.157652823,0.13536,0.03948,0.141,4.01,0.28,4.019763675,4.31112,0.00616,4.311124401,0.02112,0.00616,0.022,4.29,0,4.29,7.0816,-0.4962,7.098962812,0.0816,0.0238,0.085,7,-0.52,7.019287713,15.26104,2.61572,15.48358269,10.99104,3.20572,11.449,4.27,-0.59,4.310568408
16/06/2020 14:00,4.19536,0.31948,4.207506744,0.13536,0.03948,0.141,4.06,0.28,4.069643719,4.34016,0.00588,4.340163983,0.02016,0.00588,0.021,4.32,0,4.32,6.96408,-0.34256,6.972500097,0.09408,0.02744,0.098,6.87,-0.37,6.879956395,13.92288,2.36084,14.12162006,9.84288,2.87084,10.253,4.08,-0.51,4.111751452
16/06/2020 14:30,4.04536,0.31948,4.057955766,0.13536,0.03948,0.141,3.91,0.28,3.920012755,4.28304,0.00672,4.283045272,0.02304,0.00672,0.024,4.26,0,4.26,6.83136,-0.40752,6.843504365,0.11136,0.03248,0.116,6.72,-0.44,6.734389356,19.00672,3.86696,19.39610231,15.00672,4.37696,15.632,4,-0.51,4.03238143
16/06/2020 15:00,4.14536,0.31948,4.157652823,0.13536,0.03948,0.141,4.01,0.28,4.019763675,4.42768,0.00224,4.427680567,0.00768,0.00224,0.008,4.42,0,4.42,7.07528,-0.44096,7.089007885,0.06528,0.01904,0.068,7.01,-0.46,7.025076512,6.53504,0.18272,6.53759393,2.37504,0.69272,2.474,4.16,-0.51,4.191145428
16/06/2020 15:30,4.20536,0.33948,4.219040104,0.13536,0.03948,0.141,4.07,0.3,4.081041534,4.50728,0.00504,4.507282818,0.01728,0.00504,0.018,4.49,0,4.49,6.9624,-0.4018,6.973984299,0.0624,0.0182,0.065,6.9,-0.42,6.91277079,4.3,-0.54,4.333774337,0,0,0,4.3,-0.54,4.333774337
16/06/2020 16:00,4.24536,0.36948,4.261407866,0.13536,0.03948,0.141,4.11,0.33,4.123226892,4.56056,0.00308,4.56056104,0.01056,0.00308,0.011,4.55,0,4.55,6.87992,-0.40544,6.891856122,0.04992,0.01456,0.052,6.83,-0.42,6.842901431,4.432,-0.454,4.455192476,0.192,0.056,0.2,4.24,-0.51,4.270562024
16/06/2020 16:30,4.38632,0.36976,4.401877509,0.13632,0.03976,0.142,4.25,0.33,4.262792512,4.83344,0.00392,4.83344159,0.01344,0.00392,0.014,4.82,0,4.82,6.59704,-0.21628,6.600584353,0.04704,0.01372,0.049,6.55,-0.23,6.554036924,7.2148,0.5164,7.233257081,3.0048,0.8764,3.13,4.21,-0.36,4.22536389
16/06/2020 17:00,4.41632,0.38976,4.433485672,0.13632,0.03976,0.142,4.28,0.35,4.294286902,4.9444,0.0042,4.944401784,0.0144,0.0042,0.015,4.93,0,4.93,6.31584,0.28212,6.322137819,0.07584,0.02212,0.079,6.24,0.26,6.245414318,9.6676,1.1918,9.740784209,5.4576,1.5918,5.685,4.21,-0.4,4.228959683
16/06/2020 17:30,4.36728,0.43004,4.388401645,0.13728,0.04004,0.143,4.23,0.39,4.247940678,4.94344,0.00392,4.943441554,0.01344,0.00392,0.014,4.93,0,4.93,6.14752,0.29136,6.15442059,0.10752,0.03136,0.112,6.04,0.26,6.045593437,8.6224,0.7982,8.659267001,4.3824,1.2782,4.565,4.24,-0.48,4.267083313
16/06/2020 18:00,4.29728,0.43004,4.318744007,0.13728,0.04004,0.143,4.16,0.39,4.178241257,4.84768,0.00224,4.847680518,0.00768,0.00224,0.008,4.84,0,4.84,6.24816,0.24988,6.253154676,0.06816,0.01988,0.071,6.18,0.23,6.184278454,13.81432,2.41376,14.02361132,9.78432,2.85376,10.192,4.03,-0.44,4.053948692
16/06/2020 18:30,4.17536,0.45948,4.200565795,0.13536,0.03948,0.141,4.04,0.42,4.061773012,4.63672,0.00196,4.636720414,0.00672,0.00196,0.007,4.63,0,4.63,6.04064,0.29352,6.047766993,0.08064,0.02352,0.084,5.96,0.27,5.966112637,17.28992,3.45956,17.63263704,13.36992,3.89956,13.927,3.92,-0.44,3.944616585
16/06/2020 19:00,4.1344,0.4592,4.159823073,0.1344,0.0392,0.14,4,0.42,4.021989557,4.45672,0.00196,4.456720431,0.00672,0.00196,0.007,4.45,0,4.45,5.91416,0.36288,5.925282306,0.04416,0.01288,0.046,5.87,0.35,5.880425155,6.76904,0.51472,6.788581531,2.99904,0.87472,3.124,3.77,-0.36,3.787149324
16/06/2020 19:30,4.2844,0.4592,4.308938152,0.1344,0.0392,0.14,4.15,0.42,4.171198868,4.48,0,4.48,0,0,0,4.48,0,4.48,5.53264,0.46952,5.552526848,0.03264,0.00952,0.034,5.5,0.46,5.519202841,3.62,-0.24,3.627947078,0,0,0,3.62,-0.24,3.627947078
16/06/2020 20:00,4.09536,0.48948,4.124507752,0.13536,0.03948,0.141,3.96,0.45,3.985486169,4.43,0,4.43,0,0,0,4.43,0,4.43,5.36768,0.54224,5.394998869,0.00768,0.00224,0.008,5.36,0.54,5.387132818,3.58,-0.28,3.590933026,0,0,0,3.58,-0.28,3.590933026
16/06/2020 20:30,3.9044,0.5092,3.937464159,0.1344,0.0392,0.14,3.77,0.47,3.799184123,4.18288,0.00084,4.182880084,0.00288,0.00084,0.003,4.18,0,4.18,5.14296,0.61128,5.179160241,0.07296,0.02128,0.076,5.07,0.59,5.104213945,3.47,-0.25,3.478994107,0,0,0,3.47,-0.25,3.478994107
16/06/2020 21:00,3.7944,0.5492,3.833939488,0.1344,0.0392,0.14,3.66,0.51,3.695361958,3.95192,0.00056,3.95192004,0.00192,0.00056,0.002,3.95,0,3.95,4.96328,0.68304,5.010059081,0.11328,0.03304,0.118,4.85,0.65,4.893362852,3.54,-0.32,3.554433851,0,0,0,3.54,-0.32,3.554433851
16/06/2020 21:30,3.7044,0.5492,3.744889852,0.1344,0.0392,0.14,3.57,0.51,3.606244584,3.90576,0.00168,3.905760361,0.00576,0.00168,0.006,3.9,0,3.9,4.87536,0.75948,4.934161023,0.13536,0.03948,0.141,4.74,0.72,4.7943717,3.27,-0.22,3.277392256,0,0,0,3.27,-0.22,3.277392256
16/06/2020 22:00,3.66836,0.53248,3.706804559,0.13536,0.03948,0.141,3.533,0.493,3.567231139,3.87876,0.39468,3.898788458,0.00576,0.00168,0.006,3.873,0.393,3.892888131,4.84332,0.77476,4.904895685,0.04032,0.01176,0.042,4.803,0.763,4.863227118,3.313,0.113,3.314926545,0,0,0,3.313,0.113,3.314926545
16/06/2020 22:30,3.53632,0.52976,3.575780306,0.13632,0.03976,0.142,3.4,0.49,3.435127363,3.72,0,3.72,0,0,0,3.72,0,3.72,4.61896,0.82428,4.691932331,0.04896,0.01428,0.051,4.57,0.81,4.641228286,3.08,0.17,3.084687991,0,0,0,3.08,0.17,3.084687991
16/06/2020 23:00,3.35632,0.52976,3.397871334,0.13632,0.03976,0.142,3.22,0.49,3.257069235,3.48,0,3.48,0,0,0,3.48,0,3.48,4.25304,0.86672,4.340455368,0.02304,0.00672,0.024,4.23,0.86,4.316537965,2.87,0.22,2.878419705,0,0,0,2.87,0.22,2.878419705
16/06/2020 23:30,3.22728,0.53004,3.270516565,0.13728,0.04004,0.143,3.09,0.49,3.128609915,3.26,0,3.26,0,0,0,3.26,0,3.26,4.08672,0.86196,4.176632064,0.00672,0.00196,0.007,4.08,0.86,4.169652264,2.79,0.19,2.796462051,0,0,0,2.79,0.19,2.796462051
17/06/2020 00:00,3.05824,0.53032,3.103880023,0.13824,0.04032,0.144,2.92,0.49,2.960827587,3.0196,0.0028,3.019601298,0.0096,0.0028,0.01,3.01,0,3.01,3.85664,0.90652,3.961748427,0.05664,0.01652,0.059,3.8,0.89,3.902832305,2.92,-0.23,2.929044213,0,0,0,2.92,-0.23,2.929044213
17/06/2020 00:30,2.9192,0.5306,2.967029659,0.1392,0.0406,0.145,2.78,0.49,2.822853167,2.82384,0.00112,2.823840222,0.00384,0.00112,0.004,2.82,0,2.82,3.70296,0.91128,3.813442539,0.07296,0.02128,0.076,3.63,0.89,3.737512542,2.66,0.11,2.662273465,0,0,0,2.66,0.11,2.662273465
17/06/2020 01:00,2.8192,0.5306,2.86869744,0.1392,0.0406,0.145,2.68,0.49,2.724426545,2.69,0,2.69,0,0,0,2.69,0,2.69,3.56208,0.77644,3.645719819,0.02208,0.00644,0.023,3.54,0.77,3.622775179,2.56,0.21,2.56859884,0,0,0,2.56,0.21,2.56859884
17/06/2020 01:30,2.76016,0.53088,2.81075022,0.14016,0.04088,0.146,2.62,0.49,2.665426795,2.73,0,2.73,0,0,0,2.73,0,2.73,3.52,0.58,3.567464085,0,0,0,3.52,0.58,3.567464085,2.52,0.24,2.531402773,0,0,0,2.52,0.24,2.531402773
17/06/2020 02:00,2.7592,0.5306,2.809754616,0.1392,0.0406,0.145,2.62,0.49,2.665426795,2.81,0,2.81,0,0,0,2.81,0,2.81,3.48056,0.60308,3.532421747,0.01056,0.00308,0.011,3.47,0.6,3.521491161,2.56,0.22,2.569435736,0,0,0,2.56,0.22,2.569435736
17/06/2020 02:30,2.68016,0.53088,2.732231908,0.14016,0.04088,0.146,2.54,0.49,2.586832039,2.75,0,2.75,0,0,0,2.75,0,2.75,3.47192,0.60056,3.523478509,0.00192,0.00056,0.002,3.47,0.6,3.521491161,2.56,0.22,2.569435736,0,0,0,2.56,0.22,2.569435736
17/06/2020 03:00,2.60016,0.55088,2.657875242,0.14016,0.04088,0.146,2.46,0.51,2.512309694,2.72,0,2.72,0,0,0,2.72,0,2.72,3.41,0.6,3.462383572,0,0,0,3.41,0.6,3.462383572,2.47,0.22,2.479778216,0,0,0,2.47,0.22,2.479778216
17/06/2020 03:30,2.57112,0.57116,2.633796082,0.14112,0.04116,0.147,2.43,0.53,2.487126856,2.72,0,2.72,0,0,0,2.72,0,2.72,3.41,0.63,3.467708177,0,0,0,3.41,0.63,3.467708177,2.47,0.22,2.479778216,0,0,0,2.47,0.22,2.479778216
17/06/2020 04:00,2.61112,0.57116,2.672858283,0.14112,0.04116,0.147,2.47,0.53,2.526222476,2.68,0,2.68,0,0,0,2.68,0,2.68,3.37,0.65,3.432113052,0,0,0,3.37,0.65,3.432113052,2.42,0.22,2.429979424,0,0,0,2.42,0.22,2.429979424
17/06/2020 04:30,2.59112,0.57116,2.653323689,0.14112,0.04116,0.147,2.45,0.53,2.506671099,2.56,0,2.56,0,0,0,2.56,0,2.56,3.41,0.65,3.471397413,0,0,0,3.41,0.65,3.471397413,2.42,0.24,2.431871707,0,0,0,2.42,0.24,2.431871707
17/06/2020 05:00,2.48112,0.59116,2.550573779,0.14112,0.04116,0.147,2.34,0.55,2.403767876,2.48,0,2.48,0,0,0,2.48,0,2.48,3.35,0.68,3.4183183,0,0,0,3.35,0.68,3.4183183,2.34,0.24,2.352275494,0,0,0,2.34,0.24,2.352275494
17/06/2020 05:30,2.5492,0.5906,2.61672104,0.1392,0.0406,0.145,2.41,0.55,2.471962783,2.54,0,2.54,0,0,0,2.54,0,2.54,3.46,0.68,3.526187743,0,0,0,3.46,0.68,3.526187743,2.3,0.24,2.312487838,0,0,0,2.3,0.24,2.312487838
17/06/2020 06:00,2.6192,0.5906,2.684961266,0.1392,0.0406,0.145,2.48,0.55,2.540255893,2.65,0,2.65,0,0,0,2.65,0,2.65,3.8,0.61,3.848649114,0,0,0,3.8,0.61,3.848649114,2.37,0.24,2.382120904,0,0,0,2.37,0.24,2.382120904
17/06/2020 06:30,2.73824,0.55032,2.79299309,0.13824,0.04032,0.144,2.6,0.51,2.649547131,2.93,0,2.93,0,0,0,2.93,0,2.93,4.49288,0.39084,4.509847736,0.00288,0.00084,0.003,4.49,0.39,4.506905812,2.64,0.24,2.650886644,0,0,0,2.64,0.24,2.650886644
17/06/2020 07:00,2.96824,0.51032,3.011789368,0.13824,0.04032,0.144,2.83,0.47,2.8687628,3.25,0,3.25,0,0,0,3.25,0,3.25,5.24288,-0.24916,5.248797138,0.00288,0.00084,0.003,5.24,-0.25,5.245960351,2.8,0.01,2.800017857,0,0,0,2.8,0.01,2.800017857
17/06/2020 07:30,3.27728,0.47004,3.310815881,0.13728,0.04004,0.143,3.14,0.43,3.169305918,3.63,0,3.63,0,0,0,3.63,0,3.63,5.7648,-0.3686,5.77657208,0.0048,0.0014,0.005,5.76,-0.37,5.771871447,3.04,-0.22,3.047950131,0,0,0,3.04,-0.22,3.047950131
17/06/2020 08:00,3.63728,0.42004,3.661453181,0.13728,0.04004,0.143,3.5,0.38,3.520568136,3.92,0,3.92,0,0,0,3.92,0,3.92,6.31384,-0.45888,6.330493377,0.00384,0.00112,0.004,6.31,-0.46,6.326744819,3.18,-0.25,3.189811907,0,0,0,3.18,-0.25,3.189811907
17/06/2020 08:30,4.09304,0.37172,4.109884694,0.14304,0.04172,0.149,3.95,0.33,3.96376084,4.23,0,4.23,0,0,0,4.23,0,4.23,7.01768,-0.72776,7.055314819,0.00768,0.00224,0.008,7.01,-0.73,7.047907491,3.58,-0.25,3.588718434,0,0,0,3.58,-0.25,3.588718434
17/06/2020 09:00,4.26208,0.32144,4.274184086,0.14208,0.04144,0.148,4.12,0.28,4.129503602,4.42,0,4.42,0,0,0,4.42,0,4.42,7.44672,-0.89804,7.500674276,0.00672,0.00196,0.007,7.44,-0.9,7.494237786,3.81,-0.25,3.81819329,0,0,0,3.81,-0.25,3.81819329
17/06/2020 09:30,4.32112,0.32116,4.333038403,0.14112,0.04116,0.147,4.18,0.28,4.189367494,4.59,0,4.59,0,0,0,4.59,0,4.59,7.67384,-0.84888,7.720648781,0.00384,0.00112,0.004,7.67,-0.85,7.716955358,3.95,-0.29,3.960631263,0,0,0,3.95,-0.29,3.960631263
17/06/2020 10:00,4.35112,0.32116,4.362956452,0.14112,0.04116,0.147,4.21,0.28,4.21930089,4.62,0,4.62,0,0,0,4.62,0,4.62,7.67384,-0.90888,7.727475862,0.00384,0.00112,0.004,7.67,-0.91,7.723794404,4.22,-0.35,4.234489343,0,0,0,4.22,-0.35,4.234489343
17/06/2020 10:30,4.49208,0.32144,4.503565965,0.14208,0.04144,0.148,4.35,0.28,4.359002179,4.62096,0.00028,4.620960008,0.00096,0.00028,0.001,4.62,0,4.62,7.60288,-0.84916,7.650154051,0.00288,0.00084,0.003,7.6,-0.85,7.647385174,4.57,-0.49,4.596194078,0,0,0,4.57,-0.49,4.596194078
17/06/2020 11:00,4.49112,0.32116,4.502588433,0.14112,0.04116,0.147,4.35,0.28,4.359002179,4.75,0,4.75,0,0,0,4.75,0,4.75,7.67672,-0.84804,7.723419049,0.00672,0.00196,0.007,7.67,-0.85,7.716955358,4.63,-0.49,4.655856527,0,0,0,4.63,-0.49,4.655856527
17/06/2020 11:30,4.52112,0.34116,4.533973555,0.14112,0.04116,0.147,4.38,0.3,4.390261951,4.85,0,4.85,0,0,0,4.85,0,4.85,7.55864,-0.87748,7.609402723,0.00864,0.00252,0.009,7.55,-0.88,7.601111761,4.55,-0.45,4.572198596,0,0,0,4.55,-0.45,4.572198596
17/06/2020 12:00,4.55112,0.34116,4.563889065,0.14112,0.04116,0.147,4.41,0.3,4.420192304,4.87,0,4.87,0,0,0,4.87,0,4.87,7.5596,-0.7972,7.601518269,0.0096,0.0028,0.01,7.55,-0.8,7.592265801,4.42,-0.45,4.442848186,0,0,0,4.42,-0.45,4.442848186
17/06/2020 12:30,4.55112,0.34116,4.563889065,0.14112,0.04116,0.147,4.41,0.3,4.420192304,4.90288,0.00084,4.902880072,0.00288,0.00084,0.003,4.9,0,4.9,7.41824,-0.72468,7.453552562,0.01824,0.00532,0.019,7.4,-0.73,7.43591958,4.2,-0.35,4.214558103,0,0,0,4.2,-0.35,4.214558103
17/06/2020 13:00,4.48112,0.34116,4.494087961,0.14112,0.04116,0.147,4.34,0.3,4.350356307,4.8048,0.0014,4.804800204,0.0048,0.0014,0.005,4.8,0,4.8,7.43072,-0.68104,7.461864057,0.03072,0.00896,0.032,7.4,-0.69,7.4320993,4.42,-0.49,4.447077692,0,0,0,4.42,-0.49,4.447077692
17/06/2020 13:30,4.39016,0.36088,4.404967559,0.14016,0.04088,0.146,4.25,0.32,4.262030033,4.63864,0.00252,4.638640685,0.00864,0.00252,0.009,4.63,0,4.63,7.09936,-0.54852,7.120518703,0.03936,0.01148,0.041,7.06,-0.56,7.082174807,4.42,-0.54,4.452864247,0,0,0,4.42,-0.54,4.452864247
17/06/2020 14:00,4.24536,0.35948,4.260552476,0.13536,0.03948,0.141,4.11,0.32,4.122438599,4.31824,0.00532,4.318243277,0.01824,0.00532,0.019,4.3,0,4.3,6.98368,-0.55976,7.006077191,0.10368,0.03024,0.108,6.88,-0.59,6.905251625,4.23,-0.57,4.268231484,0,0,0,4.23,-0.57,4.268231484
17/06/2020 14:30,4.27536,0.31948,4.287280093,0.13536,0.03948,0.141,4.14,0.28,4.149457796,4.31152,0.00336,4.311521309,0.01152,0.00336,0.012,4.3,0,4.3,6.73664,-0.63348,6.766359095,0.05664,0.01652,0.059,6.68,-0.65,6.711549747,7.59128,0.34704,7.599208432,3.28128,0.95704,3.418,4.31,-0.61,4.352953021
17/06/2020 15:00,4.14536,0.31948,4.157652823,0.13536,0.03948,0.141,4.01,0.28,4.019763675,4.24248,0.00364,4.242481562,0.01248,0.00364,0.013,4.23,0,4.23,6.70624,-0.67068,6.739693361,0.06624,0.01932,0.069,6.64,-0.69,6.675754639,5.24392,-0.30844,5.252983171,1.03392,0.30156,1.077,4.21,-0.61,4.253962858
17/06/2020 15:30,4.14632,0.35976,4.161898221,0.13632,0.03976,0.142,4.01,0.32,4.022747817,4.27536,0.00448,4.275362347,0.01536,0.00448,0.016,4.26,0,4.26,6.76296,-0.64872,6.794002178,0.07296,0.02128,0.076,6.69,-0.67,6.723466368,4.86336,-0.49152,4.888134859,0.54336,0.15848,0.566,4.32,-0.65,4.368626787
17/06/2020 16:00,4.21632,0.35976,4.231640533,0.13632,0.03976,0.142,4.08,0.32,4.09252978,4.44344,0.00392,4.443441729,0.01344,0.00392,0.014,4.43,0,4.43,6.75912,-0.59984,6.785684284,0.06912,0.02016,0.072,6.69,-0.62,6.718668023,6.46248,0.01364,6.462494395,2.17248,0.63364,2.263,4.29,-0.62,4.334570336
17/06/2020 16:30,4.34632,0.37976,4.362879233,0.13632,0.03976,0.142,4.21,0.34,4.223706903,4.60768,0.00224,4.607680544,0.00768,0.00224,0.008,4.6,0,4.6,6.61976,-0.36132,6.629613458,0.02976,0.00868,0.031,6.59,-0.37,6.600378777,4.19,-0.43,4.212006648,0,0,0,4.19,-0.43,4.212006648
17/06/2020 17:00,4.48536,0.39948,4.503114322,0.13536,0.03948,0.141,4.35,0.36,4.364871132,5.02,0,5.02,0,0,0,5.02,0,5.02,6.67384,-0.26888,6.67925421,0.00384,0.00112,0.004,6.67,-0.27,6.675462531,4.34,-0.41,4.359323342,0,0,0,4.34,-0.41,4.359323342
17/06/2020 17:30,4.62536,0.43948,4.646191752,0.13536,0.03948,0.141,4.49,0.4,4.50778216,5.36,0,5.36,0,0,0,5.36,0,5.36,6.54096,-0.21972,6.544649311,0.00096,0.00028,0.001,6.54,-0.22,6.54369926,4.34,-0.41,4.359323342,0,0,0,4.34,-0.41,4.359323342
17/06/2020 18:00,4.78152,0.43836,4.80157193,0.13152,0.03836,0.137,4.65,0.4,4.667172592,5.64112,0.51616,5.664684987,0.02112,0.00616,0.022,5.62,0.51,5.643093123,6.00216,-1.19312,6.119596392,0.09216,0.02688,0.096,5.91,-1.22,6.034608521,4.34,-0.41,4.359323342,0,0,0,4.34,-0.41,4.359323342
17/06/2020 18:30,4.68,0.4,4.697062912,0,0,0,4.68,0.4,4.697062912,5.44208,0.26644,5.448598444,0.02208,0.00644,0.023,5.42,0.26,5.426232579,5.01,0.2,5.013990427,0,0,0,5.01,0.2,5.013990427,3.99,-0.27,3.999124904,0,0,0,3.99,-0.27,3.999124904
17/06/2020 19:00,4.61056,0.47808,4.635280358,0.13056,0.03808,0.136,4.48,0.44,4.501555287,5.05824,0.00532,5.058242798,0.01824,0.00532,0.019,5.04,0,5.04,4.99,0.11,4.991212278,0,0,0,4.99,0.11,4.991212278,3.82,-0.27,3.829529997,0,0,0,3.82,-0.27,3.829529997
17/06/2020 19:30,4.4644,0.4792,4.490044543,0.1344,0.0392,0.14,4.33,0.44,4.352298243,4.77768,0.00224,4.777680525,0.00768,0.00224,0.008,4.77,0,4.77,4.71,0.23,4.715612367,0,0,0,4.71,0.23,4.715612367,3.6,-0.24,3.607991131,0,0,0,3.6,-0.24,3.607991131
17/06/2020 20:00,4.24536,0.49948,4.274641716,0.13536,0.03948,0.141,4.11,0.46,4.135661978,4.51,0,4.51,0,0,0,4.51,0,4.51,4.40192,0.28056,4.4108518,0.00192,0.00056,0.002,4.4,0.28,4.40890009,3.58,-0.31,3.593396722,0,0,0,3.58,-0.31,3.593396722
17/06/2020 20:30,4.00632,0.52976,4.041193586,0.13632,0.03976,0.142,3.87,0.49,3.900897333,4.19,0,4.19,0,0,0,4.19,0,4.19,4.29096,0.30028,4.301453917,0.00096,0.00028,0.001,4.29,0.3,4.300476718,3.42,-0.2,3.425842962,0,0,0,3.42,-0.2,3.425842962
17/06/2020 21:00,3.81536,0.55948,3.856162574,0.13536,0.03948,0.141,3.68,0.52,3.716557547,3.88,0,3.88,0,0,0,3.88,0,3.88,3.99,0.34,4.004460014,0,0,0,3.99,0.34,4.004460014,3.17,0.21,3.176948221,0,0,0,3.17,0.21,3.176948221
17/06/2020 21:30,3.61536,0.58948,3.663101773,0.13536,0.03948,0.141,3.48,0.55,3.523194573,3.76,0,3.76,0,0,0,3.76,0,3.76,3.82,0.42,3.843019646,0,0,0,3.82,0.42,3.843019646,3.17,0.12,3.17227048,0,0,0,3.17,0.12,3.17227048
17/06/2020 22:00,3.54536,0.58948,3.594031747,0.13536,0.03948,0.141,3.41,0.55,3.454070063,3.66,0,3.66,0,0,0,3.66,0,3.66,3.81,0.45,3.836482764,0,0,0,3.81,0.45,3.836482764,3.05,0.24,3.059428051,0,0,0,3.05,0.24,3.059428051
17/06/2020 22:30,3.51536,0.56948,3.561188481,0.13536,0.03948,0.141,3.38,0.53,3.421300922,3.61,0,3.61,0,0,0,3.61,0,3.61,3.79824,0.43532,3.823104838,0.01824,0.00532,0.019,3.78,0.43,3.804379056,3.3,-0.23,3.308005441,0,0,0,3.3,-0.23,3.308005441
17/06/2020 23:00,3.38632,0.56976,3.43391753,0.13632,0.03976,0.142,3.25,0.53,3.292931824,3.4,0,3.4,0,0,0,3.4,0,3.4,4.23552,0.59036,4.276465199,0.03552,0.01036,0.037,4.2,0.58,4.239858488,3.24,-0.23,3.248153322,0,0,0,3.24,-0.23,3.248153322
17/06/2020 23:30,3.1992,0.5706,3.249686908,0.1392,0.0406,0.145,3.06,0.53,3.105559531,3.19,0,3.19,0,0,0,3.19,0,3.19,4.00112,0.61616,4.048285365,0.02112,0.00616,0.022,3.98,0.61,4.026474885,3.12,-0.23,3.128466078,0,0,0,3.12,-0.23,3.128466078
18/06/2020 00:00,2.9792,0.5706,3.033350787,0.1392,0.0406,0.145,2.84,0.53,2.889030979,2.95,0,2.95,0,0,0,2.95,0,2.95,3.80648,0.62064,3.85674526,0.03648,0.01064,0.038,3.77,0.61,3.819031291,2.91,-0.23,2.919075196,0,0,0,2.91,-0.23,2.919075196
18/06/2020 00:30,2.85016,0.57088,2.906770717,0.14016,0.04088,0.146,2.71,0.53,2.761340254,2.75,0,2.75,0,0,0,2.75,0,2.75,3.62184,0.64512,3.67884558,0.05184,0.01512,0.054,3.57,0.63,3.625162065,2.8,0,2.8,0,0,0,2.8,0,2.8
18/06/2020 01:00,2.75112,0.57116,2.8097838,0.14112,0.04116,0.147,2.61,0.53,2.663268668,2.61,0,2.61,0,0,0,2.61,0,2.61,3.5584,0.6412,3.615708506,0.0384,0.0112,0.04,3.52,0.63,3.575933445,2.88,-0.22,2.888390555,0,0,0,2.88,-0.22,2.888390555
18/06/2020 01:30,2.68112,0.59116,2.745519004,0.14112,0.04116,0.147,2.54,0.55,2.598865137,2.64,0,2.64,0,0,0,2.64,0,2.64,3.49528,0.64904,3.555029564,0.06528,0.01904,0.068,3.43,0.63,3.487377238,2.83,-0.19,2.836370921,0,0,0,2.83,-0.19,2.836370921
