Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
18/06/2020 02:00,2.68112,0.57116,2.741282218,0.14112,0.04116,0.147,2.54,0.53,2.594706149,2.69768,0.22224,2.706818797,0.00768,0.00224,0.008,2.69,0.22,2.698981289,3.46872,0.65296,3.529642361,0.07872,0.02296,0.082,3.39,0.63,3.448042923,2.68,0.22,2.689014689,0,0,0,2.68,0.22,2.689014689
18/06/2020 02:30,2.64112,0.57116,2.70217294,0.14112,0.04116,0.147,2.5,0.53,2.55556256,2.70576,0.00168,2.705760522,0.00576,0.00168,0.006,2.7,0,2.7,3.48032,0.64176,3.53899466,0.04032,0.01176,0.042,3.44,0.63,3.497213176,2.72,0.2,2.727343029,0,0,0,2.72,0.2,2.727343029
18/06/2020 03:00,2.59112,0.57116,2.653323689,0.14112,0.04116,0.147,2.45,0.53,2.506671099,2.63192,0.00056,2.63192006,0.00192,0.00056,0.002,2.63,0,2.63,3.49376,0.64568,3.552922966,0.05376,0.01568,0.056,3.44,0.63,3.497213176,2.85,-0.22,2.858478616,0,0,0,2.85,-0.22,2.858478616
18/06/2020 03:30,2.55112,0.57116,2.614275617,0.14112,0.04116,0.147,2.41,0.53,2.467589917,2.59096,0.00028,2.590960015,0.00096,0.00028,0.001,2.59,0,2.59,3.46208,0.63644,3.520092868,0.02208,0.00644,0.023,3.44,0.63,3.497213176,2.65,-0.22,2.659116395,0,0,0,2.65,-0.22,2.659116395
18/06/2020 04:00,2.59112,0.57116,2.653323689,0.14112,0.04116,0.147,2.45,0.53,2.506671099,2.61,0,2.61,0,0,0,2.61,0,2.61,3.39256,0.67408,3.458879472,0.08256,0.02408,0.086,3.31,0.65,3.373218048,2.63,0,2.63,0,0,0,2.63,0,2.63
18/06/2020 04:30,2.59112,0.57116,2.653323689,0.14112,0.04116,0.147,2.45,0.53,2.506671099,2.57,0,2.57,0,0,0,2.57,0,2.57,3.44552,0.66036,3.508230808,0.03552,0.01036,0.037,3.41,0.65,3.471397413,2.6,0.21,2.608466983,0,0,0,2.6,0.21,2.608466983
18/06/2020 05:00,2.54112,0.58116,2.60672933,0.14112,0.04116,0.147,2.4,0.54,2.46,2.48,0,2.48,0,0,0,2.48,0,2.48,3.49016,0.65588,3.551252652,0.02016,0.00588,0.021,3.47,0.65,3.53035409,2.71,-0.32,2.728827587,0,0,0,2.71,-0.32,2.728827587
18/06/2020 05:30,2.5392,0.6006,2.609263689,0.1392,0.0406,0.145,2.4,0.56,2.464467488,2.53,0,2.53,0,0,0,2.53,0,2.53,3.61184,0.66512,3.672570326,0.05184,0.01512,0.054,3.56,0.65,3.61885341,2.74,-0.22,2.748817928,0,0,0,2.74,-0.22,2.748817928
18/06/2020 06:00,2.5692,0.6006,2.638467169,0.1392,0.0406,0.145,2.43,0.56,2.493692042,2.63,0,2.63,0,0,0,2.63,0,2.63,3.93376,0.56568,3.974224654,0.05376,0.01568,0.056,3.88,0.55,3.918788078,2.61,0.11,2.612316979,0,0,0,2.61,0.11,2.612316979
18/06/2020 06:30,2.83824,0.54032,2.889213042,0.13824,0.04032,0.144,2.7,0.5,2.745906044,2.95192,0.00056,2.951920053,0.00192,0.00056,0.002,2.95,0,2.95,4.75952,0.28736,4.768186909,0.05952,0.01736,0.062,4.7,0.27,4.707748931,2.81,-0.22,2.818598943,0,0,0,2.81,-0.22,2.818598943
18/06/2020 07:00,2.99824,0.54032,3.046537182,0.13824,0.04032,0.144,2.86,0.5,2.903377344,3.31,0,3.31,0,0,0,3.31,0,3.31,5.45304,-0.32328,5.462614319,0.02304,0.00672,0.024,5.43,-0.33,5.440018382,3.09,-0.28,3.102660149,0,0,0,3.09,-0.28,3.102660149
18/06/2020 07:30,3.29728,0.50004,3.33498057,0.13728,0.04004,0.143,3.16,0.46,3.193305497,3.67,0,3.67,0,0,0,3.67,0,3.67,6.0296,-0.4372,6.045429679,0.0096,0.0028,0.01,6.02,-0.44,6.036058316,3.26,-0.26,3.270351663,0,0,0,3.26,-0.26,3.270351663
18/06/2020 08:00,3.67536,0.44948,3.702742686,0.13536,0.03948,0.141,3.54,0.41,3.563663845,4.03,0,4.03,0,0,0,4.03,0,4.03,6.7944,-0.6958,6.829934773,0.0144,0.0042,0.015,6.78,-0.7,6.816039906,3.62,-0.26,3.629325006,0,0,0,3.62,-0.26,3.629325006
18/06/2020 08:30,4.17632,0.36976,4.192656819,0.13632,0.03976,0.142,4.04,0.33,4.053455316,4.51,0,4.51,0,0,0,4.51,0,4.51,7.48672,-0.81804,7.531279161,0.00672,0.00196,0.007,7.48,-0.82,7.52481229,3.75,-0.22,3.75644779,0,0,0,3.75,-0.22,3.75644779
18/06/2020 09:00,4.36536,0.32948,4.377776262,0.13536,0.03948,0.141,4.23,0.29,4.239929245,4.64,0,4.64,0,0,0,4.64,0,4.64,7.88384,-0.98888,7.9456162,0.00384,0.00112,0.004,7.88,-0.99,7.941945605,4.07,-0.28,4.07962008,0,0,0,4.07,-0.28,4.07962008
18/06/2020 09:30,4.4344,0.3292,4.446602748,0.1344,0.0392,0.14,4.3,0.29,4.309767975,4.83,0,4.83,0,0,0,4.83,0,4.83,8,-0.92,8.052726246,0,0,0,8,-0.92,8.052726246,4.16,-0.28,4.169412429,0,0,0,4.16,-0.28,4.169412429
18/06/2020 10:00,4.54536,0.32948,4.557285881,0.13536,0.03948,0.141,4.41,0.29,4.419524861,4.9,0,4.9,0,0,0,4.9,0,4.9,8.05096,-0.91972,8.103322886,0.00096,0.00028,0.001,8.05,-0.92,8.102400879,4.26,-0.3,4.270550316,0,0,0,4.26,-0.3,4.270550316
18/06/2020 10:30,4.52536,0.32948,4.537338449,0.13536,0.03948,0.141,4.39,0.29,4.399568161,4.87,0,4.87,0,0,0,4.87,0,4.87,8.01096,-0.91972,8.06358264,0.00096,0.00028,0.001,8.01,-0.92,8.062660851,4.33,-0.3,4.340380168,0,0,0,4.33,-0.3,4.340380168
18/06/2020 11:00,4.6144,0.3292,4.626127971,0.1344,0.0392,0.14,4.48,0.29,4.489376349,4.91096,0.00028,4.910960008,0.00096,0.00028,0.001,4.91,0,4.91,8.0544,-0.9758,8.113294337,0.0144,0.0042,0.015,8.04,-0.98,8.099506158,4.33,-0.34,4.343328217,0,0,0,4.33,-0.34,4.343328217
18/06/2020 11:30,4.6144,0.3292,4.626127971,0.1344,0.0392,0.14,4.48,0.29,4.489376349,5.04,0,5.04,0,0,0,5.04,0,5.04,8.27208,-1.16356,8.353512998,0.02208,0.00644,0.023,8.25,-1.17,8.33255063,4.44,-0.38,4.456231592,0,0,0,4.44,-0.38,4.456231592
18/06/2020 12:00,4.73344,0.32892,4.744854329,0.13344,0.03892,0.139,4.6,0.29,4.609132239,5.11096,0.00028,5.110960008,0.00096,0.00028,0.001,5.11,0,5.11,8.20728,-1.11496,8.282667493,0.01728,0.00504,0.018,8.19,-1.12,8.266226467,4.61,-0.5,4.637035691,0,0,0,4.61,-0.5,4.637035691
18/06/2020 12:30,4.89632,0.30976,4.906108519,0.13632,0.03976,0.142,4.76,0.27,4.767651413,5.30096,0.00028,5.300960007,0.00096,0.00028,0.001,5.3,0,5.3,8.07728,-0.94496,8.132367527,0.01728,0.00504,0.018,8.06,-0.95,8.115793245,4.56,-0.36,4.574188453,0,0,0,4.56,-0.36,4.574188453
18/06/2020 13:00,4.87728,0.33004,4.888433962,0.13728,0.04004,0.143,4.74,0.29,4.748863022,5.30096,0.00028,5.300960007,0.00096,0.00028,0.001,5.3,0,5.3,8.2588,-0.8816,8.305720679,0.0288,0.0084,0.03,8.23,-0.89,8.277982846,4.71,-0.47,4.733392018,0,0,0,4.71,-0.47,4.733392018
18/06/2020 13:30,4.81824,0.37032,4.832450062,0.13824,0.04032,0.144,4.68,0.33,4.691620189,5.19,0,5.19,0,0,0,5.19,0,5.19,7.9296,-0.7672,7.966627392,0.0096,0.0028,0.01,7.92,-0.77,7.957342521,4.7,-0.47,4.723441542,0,0,0,4.7,-0.47,4.723441542
18/06/2020 14:00,4.74824,0.33032,4.75971579,0.13824,0.04032,0.144,4.61,0.29,4.619112469,5.12,0,5.12,0,0,0,5.12,0,5.12,7.90768,-0.76776,7.944863649,0.00768,0.00224,0.008,7.9,-0.77,7.937436614,4.34,-0.36,4.35490528,0,0,0,4.34,-0.36,4.35490528
18/06/2020 14:30,4.64824,0.37032,4.662968153,0.13824,0.04032,0.144,4.51,0.33,4.522057054,5.08,0,5.08,0,0,0,5.08,0,5.08,7.63,-0.65,7.657636711,0,0,0,7.63,-0.65,7.657636711,4.18,-0.27,4.188711019,0,0,0,4.18,-0.27,4.188711019
18/06/2020 15:00,4.6192,0.3706,4.634042835,0.1392,0.0406,0.145,4.48,0.33,4.492137576,5.07,0,5.07,0,0,0,5.07,0,5.07,5.94,-0.45,5.957021068,0,0,0,5.94,-0.45,5.957021068,4.13,-0.22,4.135855413,0,0,0,4.13,-0.22,4.135855413
18/06/2020 15:30,4.6192,0.3906,4.635685171,0.1392,0.0406,0.145,4.48,0.35,4.493651077,5.07,0,5.07,0,0,0,5.07,0,5.07,4.08,-0.28,4.089596557,0,0,0,4.08,-0.28,4.089596557,4.27,-0.35,4.284320249,0,0,0,4.27,-0.35,4.284320249
18/06/2020 16:00,4.66824,0.43032,4.68803157,0.13824,0.04032,0.144,4.53,0.39,4.546757086,5.12,0,5.12,0,0,0,5.12,0,5.12,4.14,0.02,4.140048309,0,0,0,4.14,0.02,4.140048309,4.27,-0.35,4.284320249,0,0,0,4.27,-0.35,4.284320249
18/06/2020 16:30,4.66632,0.46976,4.689905841,0.13632,0.03976,0.142,4.53,0.43,4.550362623,5.23,0,5.23,0,0,0,5.23,0,5.23,5.48,-0.27,5.486647428,0,0,0,5.48,-0.27,5.486647428,4.3,-0.29,4.309767975,0,0,0,4.3,-0.29,4.309767975
18/06/2020 17:00,4.71536,0.48948,4.740697269,0.13536,0.03948,0.141,4.58,0.45,4.602053889,5.42,0,5.42,0,0,0,5.42,0,5.42,6.26,-0.27,6.265819978,0,0,0,6.26,-0.27,6.265819978,4.34,-0.29,4.349678149,0,0,0,4.34,-0.29,4.349678149
18/06/2020 17:30,4.73536,0.50948,4.762688757,0.13536,0.03948,0.141,4.6,0.47,4.623948529,5.58,0,5.58,0,0,0,5.58,0,5.58,5.94192,-0.26944,5.948025824,0.00192,0.00056,0.002,5.94,-0.27,5.946133197,4.15,-0.26,4.158136602,0,0,0,4.15,-0.26,4.158136602
18/06/2020 18:00,4.67632,0.50976,4.704022109,0.13632,0.03976,0.142,4.54,0.47,4.564263358,5.49,0,5.49,0,0,0,5.49,0,5.49,5.91192,-0.21944,5.91599121,0.00192,0.00056,0.002,5.91,-0.22,5.914093337,3.97,-0.29,3.980577847,0,0,0,3.97,-0.29,3.980577847
18/06/2020 18:30,4.53632,0.50976,4.564871784,0.13632,0.03976,0.142,4.4,0.47,4.425031073,5.23,0,5.23,0,0,0,5.23,0,5.23,5.8248,0.0014,5.824800168,0.0048,0.0014,0.005,5.82,0,5.82,4.46672,-0.11304,4.468150132,0.60672,0.17696,0.632,3.86,-0.29,3.870878453
18/06/2020 19:00,4.35536,0.54948,4.38988485,0.13536,0.03948,0.141,4.22,0.51,4.250705824,4.85,0,4.85,0,0,0,4.85,0,4.85,5.50288,0.00084,5.502880064,0.00288,0.00084,0.003,5.5,0,5.5,3.71,-0.29,3.721316971,0,0,0,3.71,-0.29,3.721316971
18/06/2020 19:30,4.16536,0.57948,4.205475122,0.13536,0.03948,0.141,4.03,0.54,4.066017708,4.68,0,4.68,0,0,0,4.68,0,4.68,5.26672,0.23196,5.271825585,0.00672,0.00196,0.007,5.26,0.23,5.265026116,5.3508,0.7744,5.406547512,1.9008,0.5544,1.98,3.45,0.22,3.457007376
18/06/2020 20:00,4.01536,0.57948,4.05695859,0.13536,0.03948,0.141,3.88,0.54,3.917397095,4.33,0,4.33,0,0,0,4.33,0,4.33,4.8948,0.3714,4.908870033,0.0048,0.0014,0.005,4.89,0.37,4.903977977,3.692,-0.234,3.699408061,0.192,0.056,0.2,3.5,-0.29,3.511993736
18/06/2020 20:30,3.86536,0.59948,3.911570554,0.13536,0.03948,0.141,3.73,0.56,3.771803282,4.12,0,4.12,0,0,0,4.12,0,4.12,4.86192,0.29056,4.870594543,0.00192,0.00056,0.002,4.86,0.29,4.868644575,3.44,-0.29,3.452202196,0,0,0,3.44,-0.29,3.452202196
18/06/2020 21:00,3.74536,0.59948,3.793032797,0.13536,0.03948,0.141,3.61,0.56,3.6531767,4,0,4,0,0,0,4,0,4,4.64344,0.46392,4.666557275,0.01344,0.00392,0.014,4.63,0.46,4.652794859,3.42,-0.27,3.430641339,0,0,0,3.42,-0.27,3.430641339
18/06/2020 21:30,3.66536,0.61948,3.717340366,0.13536,0.03948,0.141,3.53,0.58,3.577331408,3.95,0,3.95,0,0,0,3.95,0,3.95,4.50728,0.55504,4.541326062,0.01728,0.00504,0.018,4.49,0.55,4.523560545,3.35,-0.27,3.360862984,0,0,0,3.35,-0.27,3.360862984
18/06/2020 22:00,3.6044,0.6192,3.657199475,0.1344,0.0392,0.14,3.47,0.58,3.518138712,3.84,0,3.84,0,0,0,3.84,0,3.84,4.31128,0.62204,4.355923438,0.04128,0.01204,0.043,4.27,0.61,4.313351365,3.29,-0.27,3.301060436,0,0,0,3.29,-0.27,3.301060436
18/06/2020 22:30,3.51536,0.61948,3.569525375,0.13536,0.03948,0.141,3.38,0.58,3.42940228,3.63096,0.00028,3.630960011,0.00096,0.00028,0.001,3.63,0,3.63,4.28872,0.63296,4.335176767,0.07872,0.02296,0.082,4.21,0.61,4.253962858,3.18,0.23,3.188306761,0,0,0,3.18,0.23,3.188306761
18/06/2020 23:00,3.37536,0.61948,3.4317358,0.13536,0.03948,0.141,3.24,0.58,3.291504215,3.34672,0.00196,3.346720574,0.00672,0.00196,0.007,3.34,0,3.34,4.08272,0.63996,4.132572008,0.10272,0.02996,0.107,3.98,0.61,4.026474885,3.11,0.12,3.112314251,0,0,0,3.11,0.12,3.112314251
18/06/2020 23:30,3.16728,0.62004,3.227400223,0.13728,0.04004,0.143,3.03,0.58,3.085012156,3.12768,0.00224,3.127680802,0.00768,0.00224,0.008,3.12,0,3.12,3.77832,0.63576,3.831434823,0.08832,0.02576,0.092,3.69,0.61,3.740080213,2.97,0.21,2.977414986,0,0,0,2.97,0.21,2.977414986
19/06/2020 00:00,2.9792,0.6206,3.043152477,0.1392,0.0406,0.145,2.84,0.58,2.898620361,2.8844,0.0042,2.884403058,0.0144,0.0042,0.015,2.87,0,2.87,3.60504,0.63772,3.661010817,0.09504,0.02772,0.099,3.51,0.61,3.562611402,2.89,-0.22,2.898361606,0,0,0,2.89,-0.22,2.898361606
19/06/2020 00:30,2.86016,0.62088,2.926774197,0.14016,0.04088,0.146,2.72,0.58,2.781150841,2.68152,0.00336,2.681522105,0.01152,0.00336,0.012,2.67,0,2.67,3.3808,0.6694,3.446433664,0.1008,0.0294,0.105,3.28,0.64,3.341855772,2.82,0.22,2.828568543,0,0,0,2.82,0.22,2.828568543
19/06/2020 01:00,2.77016,0.62088,2.838886824,0.14016,0.04088,0.146,2.63,0.58,2.693195128,2.59672,0.00196,2.59672074,0.00672,0.00196,0.007,2.59,0,2.59,3.31888,0.66884,3.38560355,0.09888,0.02884,0.103,3.22,0.64,3.282986445,2.75,0,2.75,0,0,0,2.75,0,2.75
19/06/2020 01:30,2.70016,0.62088,2.770623756,0.14016,0.04088,0.146,2.56,0.58,2.62488095,2.59384,0.00112,2.593840242,0.00384,0.00112,0.004,2.59,0,2.59,3.24432,0.62876,3.304686279,0.06432,0.01876,0.067,3.18,0.61,3.237977764,2.75,-0.22,2.758785965,0,0,0,2.75,-0.22,2.758785965
19/06/2020 02:00,2.70112,0.62116,2.771622088,0.14112,0.04116,0.147,2.56,0.58,2.62488095,2.70096,0.00028,2.700960015,0.00096,0.00028,0.001,2.7,0,2.7,3.23136,0.70248,3.306836192,0.11136,0.03248,0.116,3.12,0.67,3.191128327,2.72,0.2,2.727343029,0,0,0,2.72,0.2,2.727343029
19/06/2020 02:30,2.64112,0.62116,2.713181638,0.14112,0.04116,0.147,2.5,0.58,2.566398254,2.65096,0.00028,2.650960015,0.00096,0.00028,0.001,2.65,0,2.65,3.20552,0.68036,3.276926639,0.03552,0.01036,0.037,3.17,0.67,3.240030864,2.64,0.22,2.649150807,0,0,0,2.64,0.22,2.649150807
19/06/2020 03:00,2.57112,0.62116,2.645089375,0.14112,0.04116,0.147,2.43,0.58,2.498259394,2.64,0,2.64,0,0,0,2.64,0,2.64,3.17936,0.68148,3.251575772,0.03936,0.01148,0.041,3.14,0.67,3.210685285,2.61,0.22,2.619255619,0,0,0,2.61,0.22,2.619255619
19/06/2020 03:30,2.57112,0.62116,2.645089375,0.14112,0.04116,0.147,2.43,0.58,2.498259394,2.61,0,2.61,0,0,0,2.61,0,2.61,3.18128,0.66204,3.249436782,0.04128,0.01204,0.043,3.14,0.65,3.206571378,2.55,0.22,2.559472602,0,0,0,2.55,0.22,2.559472602
19/06/2020 04:00,2.57208,0.59144,2.639203819,0.14208,0.04144,0.148,2.43,0.55,2.491465432,2.61,0,2.61,0,0,0,2.61,0,2.61,3.1424,0.6682,3.212657623,0.0624,0.0182,0.065,3.08,0.65,3.14784053,2.51,0.22,2.519622988,0,0,0,2.51,0.22,2.519622988
19/06/2020 04:30,2.62208,0.59144,2.687955506,0.14208,0.04144,0.148,2.48,0.55,2.540255893,2.52,0,2.52,0,0,0,2.52,0,2.52,3.1872,0.6496,3.252725626,0.0672,0.0196,0.07,3.12,0.63,3.182970311,2.59,0.22,2.599326836,0,0,0,2.59,0.22,2.599326836
19/06/2020 05:00,2.49208,0.63144,2.570832394,0.14208,0.04144,0.148,2.35,0.59,2.422932108,2.43,0,2.43,0,0,0,2.43,0,2.43,3.18144,0.64792,3.246746187,0.06144,0.01792,0.064,3.12,0.63,3.182970311,2.66,0,2.66,0,0,0,2.66,0,2.66
19/06/2020 05:30,2.49112,0.63116,2.56983303,0.14112,0.04116,0.147,2.35,0.59,2.422932108,2.48,0,2.48,0,0,0,2.48,0,2.48,3.35896,0.64428,3.420191369,0.04896,0.01428,0.051,3.31,0.63,3.369421315,2.58,0.22,2.589362856,0,0,0,2.58,0.22,2.589362856
19/06/2020 06:00,2.55112,0.63116,2.628036567,0.14112,0.04116,0.147,2.41,0.59,2.481169079,2.54,0,2.54,0,0,0,2.54,0,2.54,3.54168,0.56924,3.587134149,0.03168,0.00924,0.033,3.51,0.56,3.55439165,2.46,0.22,2.469817807,0,0,0,2.46,0.22,2.469817807
19/06/2020 06:30,2.7392,0.6006,2.804271207,0.1392,0.0406,0.145,2.6,0.56,2.659624034,2.85,0,2.85,0,0,0,2.85,0,2.85,4.11168,0.38924,4.130062978,0.03168,0.00924,0.033,4.08,0.38,4.097657868,2.65,0.22,2.659116395,0,0,0,2.65,0.22,2.659116395
19/06/2020 07:00,2.91824,0.58032,2.975381656,0.13824,0.04032,0.144,2.78,0.54,2.831960452,3.24,0,3.24,0,0,0,3.24,0,3.24,4.83744,-0.28908,4.846069851,0.03744,0.01092,0.039,4.8,-0.3,4.809365863,3.03,-0.15,3.033710599,0,0,0,3.03,-0.15,3.033710599
19/06/2020 07:30,3.31632,0.54976,3.361579153,0.13632,0.03976,0.142,3.18,0.51,3.220636583,3.76096,0.00028,3.76096001,0.00096,0.00028,0.001,3.76,0,3.76,5.47784,-0.41188,5.49330285,0.02784,0.00812,0.029,5.45,-0.42,5.466159529,3.23,0,3.23,0,0,0,3.23,0,3.23
19/06/2020 08:00,3.64536,0.48948,3.678075611,0.13536,0.03948,0.141,3.51,0.45,3.538728585,4.04192,0.00056,4.041920039,0.00192,0.00056,0.002,4.04,0,4.04,6.054,-0.623,6.085971163,0.024,0.007,0.025,6.03,-0.63,6.062821126,3.51,-0.22,3.516887829,0,0,0,3.51,-0.22,3.516887829
19/06/2020 08:30,4.08536,0.41948,4.106839393,0.13536,0.03948,0.141,3.95,0.38,3.968236384,4.28288,0.00084,4.282880082,0.00288,0.00084,0.003,4.28,0,4.28,6.49168,-0.72076,6.531569811,0.03168,0.00924,0.033,6.46,-0.73,6.501115289,3.73,-0.24,3.737713205,0,0,0,3.73,-0.24,3.737713205
19/06/2020 09:00,4.2544,0.3792,4.271265855,0.1344,0.0392,0.14,4.12,0.34,4.134005322,4.42576,0.00168,4.425760319,0.00576,0.00168,0.006,4.42,0,4.42,6.71088,-0.71516,6.748878737,0.05088,0.01484,0.053,6.66,-0.73,6.699888059,3.96,-0.24,3.967266061,0,0,0,3.96,-0.24,3.967266061
19/06/2020 09:30,4.31344,0.37892,4.330051385,0.13344,0.03892,0.139,4.18,0.34,4.193804955,4.63768,0.00224,4.637680541,0.00768,0.00224,0.008,4.63,0,4.63,6.732,-0.789,6.778078267,0.072,0.021,0.075,6.66,-0.81,6.709075942,4.1,-0.3,4.110960958,0,0,0,4.1,-0.3,4.110960958
19/06/2020 10:00,4.52536,0.35948,4.539615512,0.13536,0.03948,0.141,4.39,0.32,4.401647419,4.82768,0.00224,4.82768052,0.00768,0.00224,0.008,4.82,0,4.82,6.76672,-0.79304,6.813032511,0.12672,0.03696,0.132,6.64,-0.83,6.691673931,4.26,-0.37,4.276037886,0,0,0,4.26,-0.37,4.276037886
19/06/2020 10:30,4.57536,0.35948,4.589460208,0.13536,0.03948,0.141,4.44,0.32,4.451516595,4.75384,0.00112,4.753840132,0.00384,0.00112,0.004,4.75,0,4.75,6.68208,-0.76856,6.726133927,0.14208,0.04144,0.148,6.54,-0.81,6.589969651,4.22,-0.39,4.237983011,0,0,0,4.22,-0.39,4.237983011
19/06/2020 11:00,4.5744,0.3592,4.58848123,0.1344,0.0392,0.14,4.44,0.32,4.451516595,4.9192,0.0056,4.919203188,0.0192,0.0056,0.02,4.9,0,4.9,6.63192,-0.63444,6.66219761,0.12192,0.03556,0.127,6.51,-0.67,6.544386908,4.75912,-0.28484,4.767636417,0.42912,0.12516,0.447,4.33,-0.41,4.34936777
19/06/2020 11:30,4.59536,0.35948,4.609399028,0.13536,0.03948,0.141,4.46,0.32,4.471465084,5.15096,0.00028,5.150960008,0.00096,0.00028,0.001,5.15,0,5.15,6.47776,-0.56732,6.50255539,0.07776,0.02268,0.081,6.4,-0.59,6.427137777,5.182,-0.139,5.183863906,0.792,0.231,0.825,4.39,-0.37,4.405564663
19/06/2020 12:00,4.65536,0.35948,4.669218628,0.13536,0.03948,0.141,4.52,0.32,4.531313275,5.16344,0.29392,5.171798681,0.01344,0.00392,0.014,5.15,0.29,5.158158586,6.4552,-0.3964,6.467359585,0.1152,0.0336,0.12,6.34,-0.43,6.354565288,4.49,-0.37,4.505219196,0,0,0,4.49,-0.37,4.505219196
19/06/2020 12:30,4.71536,0.35948,4.7290428,0.13536,0.03948,0.141,4.58,0.32,4.591165429,5.10296,0.25128,5.10914302,0.07296,0.02128,0.076,5.03,0.23,5.035255704,6.36472,-0.38404,6.376295743,0.29472,0.08596,0.307,6.07,-0.47,6.088168854,4.38,-0.34,4.393176527,0,0,0,4.38,-0.34,4.393176527
19/06/2020 13:00,4.59536,0.38948,4.611835665,0.13536,0.03948,0.141,4.46,0.35,4.473712105,4.97224,0.30232,4.981422287,0.04224,0.01232,0.044,4.93,0.29,4.938522046,6.16512,-0.38184,6.176933414,0.40512,0.11816,0.422,5.76,-0.5,5.781660661,5.15824,-0.08968,5.159019519,0.85824,0.25032,0.894,4.3,-0.34,4.313420916
19/06/2020 13:30,4.52632,0.42976,4.546676413,0.13632,0.03976,0.142,4.39,0.39,4.407289416,5.02168,0.29924,5.030587898,0.03168,0.00924,0.033,4.99,0.29,4.99841975,6.03264,-0.29048,6.039629459,0.27264,0.07952,0.284,5.76,-0.37,5.771871447,4.3,-0.29,4.309767975,0,0,0,4.3,-0.29,4.309767975
19/06/2020 14:00,4.47728,0.43004,4.497885125,0.13728,0.04004,0.143,4.34,0.39,4.357487808,5.01496,0.22728,5.020107569,0.02496,0.00728,0.026,4.99,0.22,4.994847345,6.07248,-0.32636,6.081243639,0.25248,0.07364,0.263,5.82,-0.4,5.83372951,4.21,-0.32,4.222144005,0,0,0,4.21,-0.32,4.222144005
19/06/2020 14:30,4.38728,0.43004,4.40830582,0.13728,0.04004,0.143,4.25,0.39,4.267856605,4.81128,0.01204,4.811295065,0.04128,0.01204,0.043,4.77,0,4.77,5.92528,-0.26096,5.93102379,0.30528,0.08904,0.318,5.62,-0.35,5.630888029,4.23,-0.36,4.245291509,0,0,0,4.23,-0.36,4.245291509
19/06/2020 15:00,4.34728,0.45004,4.370512487,0.13728,0.04004,0.143,4.21,0.41,4.229917257,4.73744,0.29092,4.746364103,0.03744,0.01092,0.039,4.7,0.28,4.708333038,5.74568,-0.21376,5.749654946,0.29568,0.08624,0.308,5.45,-0.3,5.458250636,4.18,-0.31,4.191479452,0,0,0,4.18,-0.31,4.191479452
19/06/2020 15:30,4.34632,0.45976,4.370569391,0.13632,0.03976,0.142,4.21,0.42,4.23089825,4.81128,0.32204,4.822045728,0.04128,0.01204,0.043,4.77,0.31,4.780062761,5.70176,-0.17032,5.704303288,0.34176,0.09968,0.356,5.36,-0.27,5.366796065,4.22,-0.31,4.231370936,0,0,0,4.22,-0.31,4.231370936
19/06/2020 16:00,4.34728,0.46004,4.371553522,0.13728,0.04004,0.143,4.21,0.42,4.23089825,4.7988,0.2684,4.806300032,0.0288,0.0084,0.03,4.77,0.26,4.777080699,5.5392,-0.1744,5.541944785,0.2592,0.0756,0.27,5.28,-0.25,5.285915247,5.58952,0.14736,5.591462134,1.49952,0.43736,1.562,4.09,-0.29,4.100268284
19/06/2020 16:30,4.45728,0.46004,4.480957688,0.13728,0.04004,0.143,4.32,0.42,4.340368648,4.88784,0.28812,4.896324438,0.02784,0.00812,0.029,4.86,0.28,4.868059162,5.39856,-0.12292,5.399959204,0.29856,0.08708,0.311,5.1,-0.21,5.104321698,4.04,-0.24,4.047122435,0,0,0,4.04,-0.24,4.047122435
19/06/2020 17:00,4.43536,0.45948,4.459096343,0.13536,0.03948,0.141,4.3,0.42,4.320462938,4.94112,0.25616,4.947755532,0.02112,0.00616,0.022,4.92,0.25,4.926347531,5.36032,0.37176,5.373196069,0.28032,0.08176,0.292,5.08,0.29,5.088270826,4.36912,-0.11484,4.370628994,0.42912,0.12516,0.447,3.94,-0.24,3.947302877
19/06/2020 17:30,4.43536,0.49948,4.463395412,0.13536,0.03948,0.141,4.3,0.46,4.324534657,5.0388,0.2884,5.047046661,0.0288,0.0084,0.03,5.01,0.28,5.017818251,5.19688,0.43784,5.215291516,0.26688,0.07784,0.278,4.93,0.36,4.943126541,7.13584,0.69212,7.16932651,3.19584,0.93212,3.329,3.94,-0.24,3.947302877
19/06/2020 18:00,4.32536,0.49948,4.354103742,0.13536,0.03948,0.141,4.19,0.46,4.215174967,4.91112,0.00616,4.911123863,0.02112,0.00616,0.022,4.89,0,4.89,5.08616,0.52888,5.113583636,0.23616,0.06888,0.246,4.85,0.46,4.871765594,12.52896,2.34928,12.74731169,8.80896,2.56928,9.176,3.72,-0.22,3.726499698
19/06/2020 18:30,4.18536,0.51948,4.217475287,0.13536,0.03948,0.141,4.05,0.48,4.078345253,4.72264,0.34952,4.735556229,0.03264,0.00952,0.034,4.69,0.34,4.702307944,5.03248,0.53364,5.06069428,0.25248,0.07364,0.263,4.78,0.46,4.802082881,9.21976,1.43368,9.33056337,5.66976,1.65368,5.906,3.55,-0.22,3.556810369
19/06/2020 19:00,4.14632,0.53976,4.181304868,0.13632,0.03976,0.142,4.01,0.5,4.041051843,4.62304,0.00672,4.623044884,0.02304,0.00672,0.024,4.6,0,4.6,4.9812,0.5866,5.015620899,0.3312,0.0966,0.345,4.65,0.49,4.67574593,6.94648,0.99064,7.016762216,3.39648,0.99064,3.538,3.55,0,3.55
19/06/2020 19:30,4.02536,0.53948,4.061349751,0.13536,0.03948,0.141,3.89,0.5,3.92200204,4.4244,0.0042,4.424401993,0.0144,0.0042,0.015,4.41,0,4.41,4.67272,0.53996,4.703814303,0.10272,0.02996,0.107,4.57,0.51,4.598369276,5.7588,0.9284,5.833155578,2.4288,0.7084,2.53,3.33,0.22,3.337259355
19/06/2020 20:00,3.88632,0.56976,3.927863236,0.13632,0.03976,0.142,3.75,0.53,3.787268145,4.22576,0.00168,4.225760334,0.00576,0.00168,0.006,4.22,0,4.22,4.47392,0.56156,4.509025371,0.07392,0.02156,0.077,4.4,0.54,4.43301252,8.54064,1.74852,8.717789502,5.24064,1.52852,5.459,3.3,0.22,3.307325203
19/06/2020 20:30,3.75728,0.59004,3.803327517,0.13728,0.04004,0.143,3.62,0.55,3.66154339,3.95,0,3.95,0,0,0,3.95,0,3.95,4.30688,0.57784,4.345470561,0.02688,0.00784,0.028,4.28,0.57,4.317788786,4.2792,0.0656,4.279702793,0.9792,0.2856,1.02,3.3,-0.22,3.307325203
19/06/2020 21:00,3.65824,0.62032,3.710460457,0.13824,0.04032,0.144,3.52,0.58,3.567464085,3.71,0,3.71,0,0,0,3.71,0,3.71,4.2392,0.6156,4.283664319,0.0192,0.0056,0.02,4.22,0.61,4.263859754,3.19,0.15,3.193524699,0,0,0,3.19,0.15,3.193524699
19/06/2020 21:30,3.57632,0.61976,3.629623562,0.13632,0.03976,0.142,3.44,0.58,3.488552709,3.71,0,3.71,0,0,0,3.71,0,3.71,4.10168,0.61924,4.148160677,0.03168,0.00924,0.033,4.07,0.61,4.115458662,3.17,0.22,3.177624899,0,0,0,3.17,0.22,3.177624899
19/06/2020 22:00,3.57728,0.62004,3.630617275,0.13728,0.04004,0.143,3.44,0.58,3.488552709,3.69,0,3.69,0,0,0,3.69,0,3.69,4.17512,0.62316,4.221368901,0.04512,0.01316,0.047,4.13,0.61,4.174805385,3.07,0.22,3.077872642,0,0,0,3.07,0.22,3.077872642
19/06/2020 22:30,3.55728,0.61004,3.609209027,0.13728,0.04004,0.143,3.42,0.57,3.467174642,3.6948,0.0014,3.694800265,0.0048,0.0014,0.005,3.69,0,3.69,4.2276,0.6268,4.273813286,0.0576,0.0168,0.06,4.17,0.61,4.214380144,3.07,0.22,3.077872642,0,0,0,3.07,0.22,3.077872642
19/06/2020 23:00,3.3892,0.6106,3.443763784,0.1392,0.0406,0.145,3.25,0.57,3.299606037,3.44864,0.00252,3.448640921,0.00864,0.00252,0.009,3.44,0,3.44,4.05984,0.63912,4.109838829,0.09984,0.02912,0.104,3.96,0.61,4.006706877,2.98,0,2.98,0,0,0,2.98,0,2.98
19/06/2020 23:30,3.20112,0.61116,3.258939367,0.14112,0.04116,0.147,3.06,0.57,3.112635539,3.2,0,3.2,0,0,0,3.2,0,3.2,3.84896,0.64428,3.902510705,0.04896,0.01428,0.051,3.8,0.63,3.851869676,2.81,0.22,2.818598943,0,0,0,2.81,0.22,2.818598943
20/06/2020 00:00,3.04208,0.63144,3.106922464,0.14208,0.04144,0.148,2.9,0.59,2.959408725,3,0,3,0,0,0,3,0,3,3.62168,0.63924,3.677661458,0.03168,0.00924,0.033,3.59,0.63,3.644859394,2.71,0.22,2.718915225,0,0,0,2.71,0.22,2.718915225
20/06/2020 00:30,2.92304,0.63172,2.990523867,0.14304,0.04172,0.149,2.78,0.59,2.841918366,2.76,0,2.76,0,0,0,2.76,0,2.76,3.4924,0.6482,3.552044622,0.0624,0.0182,0.065,3.43,0.63,3.487377238,2.6,0.22,2.609291091,0,0,0,2.6,0.22,2.609291091
20/06/2020 01:00,2.83208,0.63144,2.901619134,0.14208,0.04144,0.148,2.69,0.59,2.753942628,2.62,0,2.62,0,0,0,2.62,0,2.62,3.32008,0.65044,3.38319426,0.07008,0.02044,0.073,3.25,0.63,3.310498452,2.53,0.22,2.539547204,0,0,0,2.53,0.22,2.539547204
20/06/2020 01:30,2.73208,0.65144,2.80867143,0.14208,0.04144,0.148,2.59,0.61,2.660864521,2.65,0,2.65,0,0,0,2.65,0,2.65,3.33448,0.65464,3.39813337,0.08448,0.02464,0.088,3.25,0.63,3.310498452,2.53,0.22,2.539547204,0,0,0,2.53,0.22,2.539547204
20/06/2020 02:00,2.75208,0.61144,2.819184847,0.14208,0.04144,0.148,2.61,0.57,2.671516423,2.73096,0.00028,2.730960014,0.00096,0.00028,0.001,2.73,0,2.73,3.2804,0.6622,3.346570334,0.1104,0.0322,0.115,3.17,0.63,3.231996287,2.57,0.22,2.579399155,0,0,0,2.57,0.22,2.579399155
20/06/2020 02:30,2.69304,0.61172,2.761641867,0.14304,0.04172,0.149,2.55,0.57,2.612929391,2.68096,0.00028,2.680960015,0.00096,0.00028,0.001,2.68,0,2.68,3.25928,0.67604,3.328653812,0.08928,0.02604,0.093,3.17,0.65,3.235954264,2.52,0.22,2.529584946,0,0,0,2.52,0.22,2.529584946
20/06/2020 03:00,2.58304,0.61172,2.654486203,0.14304,0.04172,0.149,2.44,0.57,2.505693517,2.68096,0.00028,2.680960015,0.00096,0.00028,0.001,2.68,0,2.68,3.216,0.668,3.284643055,0.096,0.028,0.1,3.12,0.64,3.184964678,2.5,0.22,2.509661332,0,0,0,2.5,0.22,2.509661332
20/06/2020 03:30,2.55304,0.61172,2.625302763,0.14304,0.04172,0.149,2.41,0.57,2.476489451,2.68096,0.00028,2.680960015,0.00096,0.00028,0.001,2.68,0,2.68,3.22872,0.66296,3.296080824,0.07872,0.02296,0.082,3.15,0.64,3.214358412,2.5,0,2.5,0,0,0,2.5,0,2.5
20/06/2020 04:00,2.554,0.612,2.626301582,0.144,0.042,0.15,2.41,0.57,2.476489451,2.64288,0.00084,2.642880133,0.00288,0.00084,0.003,2.64,0,2.64,3.17272,0.66996,3.242683858,0.10272,0.02996,0.107,3.07,0.64,3.136000638,2.47,0,2.47,0,0,0,2.47,0,2.47
20/06/2020 04:30,2.604,0.612,2.674950467,0.144,0.042,0.15,2.46,0.57,2.525173261,2.52192,0.00056,2.521920062,0.00192,0.00056,0.002,2.52,0,2.52,3.122,0.681,3.195409989,0.072,0.021,0.075,3.05,0.66,3.120592892,2.47,0.22,2.479778216,0,0,0,2.47,0.22,2.479778216
20/06/2020 05:00,2.41592,0.67256,2.507789146,0.14592,0.04256,0.152,2.27,0.63,2.35580135,2.35,0,2.35,0,0,0,2.35,0,2.35,3.06568,0.70624,3.145976605,0.05568,0.01624,0.058,3.01,0.69,3.088073833,2.33,0.22,2.34036322,0,0,0,2.33,0.22,2.34036322
20/06/2020 05:30,2.41496,0.67228,2.506789221,0.14496,0.04228,0.151,2.27,0.63,2.35580135,2.4,0,2.4,0,0,0,2.4,0,2.4,3.0184,0.7012,3.098777178,0.0384,0.0112,0.04,2.98,0.69,3.058839649,2.26,0.22,2.270682717,0,0,0,2.26,0.22,2.270682717
20/06/2020 06:00,2.454,0.672,2.544346674,0.144,0.042,0.15,2.31,0.63,2.394368393,2.4,0,2.4,0,0,0,2.4,0,2.4,3.14224,0.67232,3.213360608,0.04224,0.01232,0.044,3.1,0.66,3.169479453,2.18,0.27,2.19665655,0,0,0,2.18,0.27,2.19665655
20/06/2020 06:30,2.48304,0.65172,2.567143666,0.14304,0.04172,0.149,2.34,0.61,2.418201811,2.59,0,2.59,0,0,0,2.59,0,2.59,3.46456,0.43008,3.49115236,0.03456,0.01008,0.036,3.43,0.42,3.455618613,2.29,0.24,2.302542073,0,0,0,2.29,0.24,2.302542073
20/06/2020 07:00,2.61304,0.65172,2.693086891,0.14304,0.04172,0.149,2.47,0.61,2.544209111,2.9,0,2.9,0,0,0,2.9,0,2.9,3.65632,0.30476,3.668999128,0.01632,0.00476,0.017,3.64,0.3,3.652341715,5.30408,1.05244,5.407485053,2.85408,0.83244,2.973,2.45,0.22,2.459857719
20/06/2020 07:30,2.72304,0.65172,2.799943892,0.14304,0.04172,0.149,2.58,0.61,2.651131834,3.08,0,3.08,0,0,0,3.08,0,3.08,3.89456,0.31008,3.90688459,0.03456,0.01008,0.036,3.86,0.3,3.871640479,7.97016,1.80088,8.171084334,5.42016,1.58088,5.646,2.55,0.22,2.559472602
20/06/2020 08:00,2.904,0.622,2.969865317,0.144,0.042,0.15,2.76,0.58,2.820283674,3.2548,0.0014,3.254800301,0.0048,0.0014,0.005,3.25,0,3.25,4.1064,0.3252,4.119256729,0.0864,0.0252,0.09,4.02,0.3,4.031178488,12.17816,2.97488,12.53624713,9.54816,2.78488,9.946,2.63,0.19,2.636854186
20/06/2020 08:30,3.15112,0.56116,3.200696455,0.14112,0.04116,0.147,3.01,0.52,3.054586715,3.46864,0.00252,3.468640915,0.00864,0.00252,0.009,3.46,0,3.46,4.34136,0.29248,4.351201122,0.11136,0.03248,0.116,4.23,0.26,4.237983011,11.52464,2.29552,11.75103141,8.62464,2.51552,8.984,2.9,-0.22,2.908332856
20/06/2020 09:00,3.38016,0.53088,3.421595417,0.14016,0.04088,0.146,3.24,0.49,3.276842993,3.60864,0.00252,3.60864088,0.00864,0.00252,0.009,3.6,0,3.6,4.4296,0.3278,4.441712395,0.1296,0.0378,0.135,4.3,0.29,4.309767975,13.33392,2.74156,13.61284591,10.15392,2.96156,10.577,3.18,-0.22,3.187600979
20/06/2020 09:30,3.5792,0.5306,3.618315768,0.1392,0.0406,0.145,3.44,0.49,3.474723011,3.83632,0.00476,3.836322953,0.01632,0.00476,0.017,3.82,0,3.82,4.48504,0.35772,4.499282987,0.09504,0.02772,0.099,4.39,0.33,4.402385717,10.98072,2.02896,11.16659708,7.71072,2.24896,8.032,3.27,-0.22,3.277392256
20/06/2020 10:00,3.74824,0.49032,3.780174176,0.13824,0.04032,0.144,3.61,0.45,3.637938977,4.0592,0.2856,4.069234818,0.0192,0.0056,0.02,4.04,0.28,4.049691346,4.67552,0.04536,4.675740027,0.15552,0.04536,0.162,4.52,0,4.52,13.3796,2.6878,13.64690313,9.9696,2.9078,10.385,3.41,-0.22,3.417089405
20/06/2020 10:30,3.82016,0.49088,3.851569239,0.14016,0.04088,0.146,3.68,0.45,3.707411496,4.03496,0.00728,4.034966567,0.02496,0.00728,0.026,4.01,0,4.01,4.60432,0.05376,4.60463384,0.18432,0.05376,0.192,4.42,0,4.42,13.3796,2.6878,13.64690313,9.9696,2.9078,10.385,3.41,-0.22,3.417089405
20/06/2020 11:00,3.82016,0.49088,3.851569239,0.14016,0.04088,0.146,3.68,0.45,3.707411496,4.00496,0.00728,4.004966617,0.02496,0.00728,0.026,3.98,0,3.98,4.58624,0.31432,4.596998412,0.18624,0.05432,0.194,4.4,0.26,4.407675124,20.86952,4.87236,21.43074327,17.45952,5.09236,18.187,3.41,-0.22,3.417089405
20/06/2020 11:30,3.8192,0.4906,3.850581385,0.1392,0.0406,0.145,3.68,0.45,3.707411496,3.8236,0.2898,3.834566599,0.0336,0.0098,0.035,3.79,0.28,3.800328933,4.20888,0.45384,4.233277879,0.21888,0.06384,0.228,3.99,0.39,4.009014842,28.91968,7.22824,29.80931641,25.63968,7.47824,26.708,3.28,-0.25,3.289513642
20/06/2020 12:00,4.00016,0.49088,4.030166647,0.14016,0.04088,0.146,3.86,0.45,3.886142046,3.98552,0.40036,4.005578335,0.03552,0.01036,0.037,3.95,0.39,3.96920647,4.24976,0.50368,4.279503896,0.14976,0.04368,0.156,4.1,0.46,4.125724179,20.50936,4.73148,21.04805812,17.07936,4.98148,17.791,3.43,-0.25,3.439098719
20/06/2020 12:30,3.9192,0.4606,3.946172956,0.1392,0.0406,0.145,3.78,0.42,3.803261758,4.05496,0.22728,4.061324513,0.02496,0.00728,0.026,4.03,0.22,4.036000496,4.12616,0.52888,4.159917115,0.23616,0.06888,0.246,3.89,0.46,3.917103522,33.47032,8.51176,34.53566822,30.04032,8.76176,31.292,3.43,-0.25,3.439098719
20/06/2020 13:00,3.77016,0.48088,3.800704145,0.14016,0.04088,0.146,3.63,0.44,3.65656943,3.89088,0.26484,3.899882998,0.05088,0.01484,0.053,3.84,0.25,3.848129416,4.0692,0.6006,4.113284454,0.3792,0.1106,0.395,3.69,0.49,3.722391704,24.14576,5.84168,24.84236203,20.88576,6.09168,21.756,3.26,-0.25,3.269571837
20/06/2020 13:30,3.64016,0.48088,3.671785724,0.14016,0.04088,0.146,3.5,0.44,3.527548724,3.72952,0.29736,3.74135569,0.05952,0.01736,0.062,3.67,0.28,3.680665701,3.89328,0.59304,3.938188111,0.35328,0.10304,0.368,3.54,0.49,3.57375153,38.19736,9.96048,39.47466875,35.00736,10.21048,36.466,3.19,-0.25,3.199781243
20/06/2020 14:00,3.66112,0.48116,3.692602686,0.14112,0.04116,0.147,3.52,0.44,3.547393409,3.86648,0.01064,3.86649464,0.03648,0.01064,0.038,3.83,0,3.83,3.9224,0.5782,3.964787132,0.3024,0.0882,0.315,3.62,0.49,3.653012455,31.65808,8.00944,32.65555326,28.31808,8.25944,29.498,3.34,-0.25,3.349343219
20/06/2020 14:30,3.64304,0.48172,3.674750958,0.14304,0.04172,0.149,3.5,0.44,3.527548724,3.76536,0.28448,3.776091207,0.01536,0.00448,0.016,3.75,0.28,3.760438804,3.83,0.59,3.875177415,0.24,0.07,0.25,3.59,0.52,3.627464679,22.94736,5.51548,23.60088665,19.76736,5.76548,20.591,3.18,-0.25,3.189811907
20/06/2020 15:00,3.51208,0.50144,3.547696154,0.14208,0.04144,0.148,3.37,0.46,3.40124977,3.59072,0.00896,3.590731179,0.03072,0.00896,0.032,3.56,0,3.56,3.66344,0.59392,3.711271157,0.25344,0.07392,0.264,3.41,0.52,3.449420241,31.52912,8.08516,32.54927373,28.50912,8.31516,29.697,3.02,-0.23,3.028745615
20/06/2020 15:30,3.47208,0.50144,3.508102279,0.14208,0.04144,0.148,3.33,0.46,3.361621632,3.5328,0.0154,3.532833565,0.0528,0.0154,0.055,3.48,0,3.48,3.6788,0.6284,3.732084672,0.2688,0.0784,0.28,3.41,0.55,3.454070063,26.26544,6.58492,27.0783033,23.36544,6.81492,24.339,2.9,-0.23,2.909106392
20/06/2020 16:00,3.50208,0.50144,3.537796829,0.14208,0.04144,0.148,3.36,0.46,3.391341917,3.63648,0.26064,3.645808552,0.03648,0.01064,0.038,3.6,0.25,3.608670115,3.63944,0.61692,3.691356634,0.22944,0.06692,0.239,3.41,0.55,3.454070063,25.01216,6.19188,25.76717924,22.05216,6.43188,22.971,2.96,-0.24,2.969713791
20/06/2020 16:30,3.62208,0.50144,3.656624892,0.14208,0.04144,0.148,3.48,0.46,3.510270645,3.72304,0.00672,3.723046065,0.02304,0.00672,0.024,3.7,0,3.7,3.89552,0.55536,3.934907979,0.15552,0.04536,0.162,3.74,0.51,3.774612563,16.71592,3.71756,17.12431703,13.70592,3.99756,14.277,3.01,-0.28,3.022995203
20/06/2020 17:00,3.74112,0.54116,3.780057275,0.14112,0.04116,0.147,3.6,0.5,3.634556369,4.00304,0.30672,4.014773518,0.02304,0.00672,0.024,3.98,0.3,3.991290518,4.10136,0.57748,4.141815665,0.23136,0.06748,0.241,3.87,0.51,3.903460004,9.392,1.526,9.515163688,6.192,1.806,6.45,3.2,-0.28,3.212226642
20/06/2020 17:30,3.91112,0.54116,3.948381162,0.14112,0.04116,0.147,3.77,0.5,3.803011964,4.44016,0.00588,4.440163893,0.02016,0.00588,0.021,4.42,0,4.42,4.3804,0.5772,4.418264818,0.2304,0.0672,0.24,4.15,0.51,4.181219918,4.42832,0.06076,4.428736818,1.16832,0.34076,1.217,3.26,-0.28,3.272002445
20/06/2020 18:00,4.0192,0.5106,4.051503548,0.1392,0.0406,0.145,3.88,0.47,3.908362829,4.71016,0.22588,4.71557303,0.02016,0.00588,0.021,4.69,0.22,4.695157079,4.57696,0.55328,4.610279991,0.21696,0.06328,0.226,4.36,0.49,4.387448005,3.26,-0.22,3.26741488,0,0,0,3.26,-0.22,3.26741488
20/06/2020 18:30,3.97824,0.53032,4.013431549,0.13824,0.04032,0.144,3.84,0.49,3.871136784,4.454,0.287,4.463237054,0.024,0.007,0.025,4.43,0.28,4.438839939,4.80944,0.55692,4.841577532,0.22944,0.06692,0.239,4.58,0.49,4.60613721,3.13,-0.22,3.137722104,0,0,0,3.13,-0.22,3.137722104
20/06/2020 19:00,3.9492,0.5306,3.984685308,0.1392,0.0406,0.145,3.81,0.49,3.84137996,4.20016,0.00588,4.200164116,0.02016,0.00588,0.021,4.18,0,4.18,4.50592,0.62756,4.549411676,0.26592,0.07756,0.277,4.24,0.55,4.27552336,2.99,0.22,2.998082721,0,0,0,2.99,0.22,2.998082721
20/06/2020 19:30,3.74016,0.56088,3.781981385,0.14016,0.04088,0.146,3.6,0.52,3.637361681,3.9032,0.0126,3.903220337,0.0432,0.0126,0.045,3.86,0,3.86,4.30728,0.62504,4.352394284,0.25728,0.07504,0.268,4.05,0.55,4.087175064,5.28576,0.99668,5.378906004,2.52576,0.73668,2.631,2.76,0.26,2.772219328
20/06/2020 20:00,3.70112,0.56116,3.743419533,0.14112,0.04116,0.147,3.56,0.52,3.597777091,3.77688,0.00784,3.776888137,0.02688,0.00784,0.028,3.75,0,3.75,4.21704,0.63872,4.265136528,0.16704,0.04872,0.174,4.05,0.59,4.092749687,3.092,-0.164,3.096346234,0.192,0.056,0.2,2.9,-0.22,2.908332856
20/06/2020 20:30,3.63112,0.58116,3.677333191,0.14112,0.04116,0.147,3.49,0.54,3.531529414,3.68032,0.01176,3.680338789,0.04032,0.01176,0.042,3.64,0,3.64,4.07112,0.66116,4.124457613,0.14112,0.04116,0.147,3.93,0.62,3.978605283,2.92,-0.14,2.923354238,0,0,0,2.92,-0.14,2.923354238
20/06/2020 21:00,3.52208,0.61144,3.574759628,0.14208,0.04144,0.148,3.38,0.57,3.427725193,3.55376,0.01568,3.553794592,0.05376,0.01568,0.056,3.5,0,3.5,4.00176,0.73468,4.06864078,0.22176,0.06468,0.231,3.78,0.67,3.838919119,2.9,0.03,2.900155168,0,0,0,2.9,0.03,2.900155168
20/06/2020 21:30,3.46208,0.63144,3.519192294,0.14208,0.04144,0.148,3.32,0.59,3.3720172,3.47264,0.00952,3.472653049,0.03264,0.00952,0.034,3.44,0,3.44,3.9624,0.7232,4.027856998,0.1824,0.0532,0.19,3.78,0.67,3.838919119,2.74,0.27,2.753270782,0,0,0,2.74,0.27,2.753270782
20/06/2020 22:00,3.50208,0.60144,3.553349744,0.14208,0.04144,0.148,3.36,0.56,3.406347017,3.53456,0.01008,3.534574373,0.03456,0.01008,0.036,3.5,0,3.5,3.9192,0.7106,3.983099421,0.1392,0.0406,0.145,3.78,0.67,3.838919119,2.87,0.27,2.882672371,0,0,0,2.87,0.27,2.882672371
20/06/2020 22:30,3.54208,0.60144,3.59277898,0.14208,0.04144,0.148,3.4,0.56,3.445809049,3.50648,0.01064,3.506496143,0.03648,0.01064,0.038,3.47,0,3.47,3.9776,0.7218,4.042560698,0.1776,0.0518,0.185,3.8,0.67,3.858613741,2.9,0.23,2.909106392,0,0,0,2.9,0.23,2.909106392
20/06/2020 23:00,3.35208,0.60144,3.405608668,0.14208,0.04144,0.148,3.21,0.56,3.258481241,3.3288,0.0084,3.328810598,0.0288,0.0084,0.03,3.3,0,3.3,3.81264,0.71452,3.879015674,0.15264,0.04452,0.159,3.66,0.67,3.720819802,2.82,0.23,2.829363886,0,0,0,2.82,0.23,2.829363886
20/06/2020 23:30,3.12112,0.63116,3.184297882,0.14112,0.04116,0.147,2.98,0.59,3.037844631,3.0784,0.0112,3.078420374,0.0384,0.0112,0.04,3.04,0,3.04,3.64856,0.72208,3.719326498,0.17856,0.05208,0.186,3.47,0.67,3.534091114,2.69,0.23,2.699814808,0,0,0,2.69,0.23,2.699814808
21/06/2020 00:00,3.01304,0.63172,3.07855164,0.14304,0.04172,0.149,2.87,0.59,2.930017065,2.88976,0.00868,2.889773036,0.02976,0.00868,0.031,2.86,0,2.86,3.50768,0.74224,3.585350638,0.24768,0.07224,0.258,3.26,0.67,3.328137617,2.6,0.23,2.610153252,0,0,0,2.6,0.23,2.610153252
21/06/2020 00:30,2.86208,0.63144,2.930907436,0.14208,0.04144,0.148,2.72,0.59,2.783253492,2.75224,0.01232,2.752267574,0.04224,0.01232,0.044,2.71,0,2.71,3.3588,0.7484,3.441168406,0.2688,0.0784,0.28,3.09,0.67,3.161803283,2.51,0.23,2.52051582,0,0,0,2.51,0.23,2.52051582
21/06/2020 01:00,2.80304,0.63172,2.873343592,0.14304,0.04172,0.149,2.66,0.59,2.724646766,2.63936,0.01148,2.639384966,0.03936,0.01148,0.041,2.6,0,2.6,3.2156,0.7358,3.298709596,0.2256,0.0658,0.235,2.99,0.67,3.064147516,2.44,0.23,2.450816191,0,0,0,2.44,0.23,2.450816191
21/06/2020 01:30,2.68112,0.63116,2.754408721,0.14112,0.04116,0.147,2.54,0.59,2.607623439,2.56512,0.01316,2.565153758,0.04512,0.01316,0.047,2.52,0,2.52,3.2024,0.7382,3.286381749,0.3024,0.0882,0.315,2.9,0.65,2.97195222,2.41,0.23,2.420950227,0,0,0,2.41,0.23,2.420950227
21/06/2020 02:00,2.71208,0.61144,2.7801505,0.14208,0.04144,0.148,2.57,0.57,2.632451329,2.63416,0.01288,2.634191489,0.04416,0.01288,0.046,2.59,0,2.59,3.16352,0.70936,3.242075015,0.20352,0.05936,0.212,2.96,0.65,3.030528007,2.43,0.23,2.440860504,0,0,0,2.43,0.23,2.440860504
21/06/2020 02:30,2.62112,0.61116,2.691428357,0.14112,0.04116,0.147,2.48,0.57,2.544661078,2.61496,0.00728,2.614970134,0.02496,0.00728,0.026,2.59,0,2.59,3.12912,0.70516,3.207591402,0.18912,0.05516,0.197,2.94,0.65,3.010996513,2.43,0.23,2.440860504,0,0,0,2.43,0.23,2.440860504
21/06/2020 03:00,2.56208,0.61144,2.634029764,0.14208,0.04144,0.148,2.42,0.57,2.486222034,2.5888,0.0084,2.588813628,0.0288,0.0084,0.03,2.56,0,2.56,3.10928,0.71104,3.189545422,0.20928,0.06104,0.218,2.9,0.65,2.97195222,2.4,0.23,2.410995645,0,0,0,2.4,0.23,2.410995645
21/06/2020 03:30,2.53112,0.61116,2.603859635,0.14112,0.04116,0.147,2.39,0.57,2.457030728,2.52688,0.00784,2.526892162,0.02688,0.00784,0.028,2.5,0,2.5,3.14672,0.70196,3.224064919,0.24672,0.07196,0.257,2.9,0.63,2.967642162,2.37,0.23,2.381134184,0,0,0,2.37,0.23,2.381134184
21/06/2020 04:00,2.51112,0.61116,2.584422605,0.14112,0.04116,0.147,2.37,0.57,2.437580768,2.5288,0.0084,2.528813951,0.0288,0.0084,0.03,2.5,0,2.5,3.0644,0.7042,3.144271776,0.2544,0.0742,0.265,2.81,0.63,2.879756934,2.34,0.23,2.351276249,0,0,0,2.34,0.23,2.351276249
21/06/2020 04:30,2.58208,0.59144,2.648950434,0.14208,0.04144,0.148,2.44,0.55,2.501219702,2.51744,0.01092,2.517463684,0.03744,0.01092,0.039,2.48,0,2.48,3.15056,0.70308,3.22805666,0.25056,0.07308,0.261,2.9,0.63,2.967642162,2.36,0.23,2.37118114,0,0,0,2.36,0.23,2.37118114
21/06/2020 05:00,2.48304,0.59172,2.552571292,0.14304,0.04172,0.149,2.34,0.55,2.403767876,2.38648,0.01064,2.386503719,0.03648,0.01064,0.038,2.35,0,2.35,3.0012,0.7216,3.086730957,0.2112,0.0616,0.22,2.79,0.66,2.867001918,2.34,0.23,2.351276249,0,0,0,2.34,0.23,2.351276249
21/06/2020 05:30,2.43208,0.62144,2.510219273,0.14208,0.04144,0.148,2.29,0.58,2.362308193,2.36264,0.00952,2.36265918,0.03264,0.00952,0.034,2.33,0,2.33,2.97064,0.71852,3.056300542,0.20064,0.05852,0.209,2.77,0.66,2.8475428,2.24,0.23,2.251777076,0,0,0,2.24,0.23,2.251777076
21/06/2020 06:00,2.43304,0.62172,2.511218708,0.14304,0.04172,0.149,2.29,0.58,2.362308193,2.42592,0.00756,2.42593178,0.02592,0.00756,0.027,2.4,0,2.4,2.9788,0.7034,3.0607223,0.1488,0.0434,0.155,2.83,0.66,2.905942188,2.19,0.23,2.202044505,0,0,0,2.19,0.23,2.202044505
21/06/2020 06:30,2.43208,0.62144,2.510219273,0.14208,0.04144,0.148,2.29,0.58,2.362308193,2.52648,0.01064,2.526502405,0.03648,0.01064,0.038,2.49,0,2.49,3.06776,0.70268,3.147206793,0.31776,0.09268,0.331,2.75,0.61,2.816842204,2.23,0.23,2.24182961,0,0,0,2.23,0.23,2.24182961
21/06/2020 07:00,2.48112,0.62116,2.557693531,0.14112,0.04116,0.147,2.34,0.58,2.410808993,2.6688,0.2284,2.678555581,0.0288,0.0084,0.03,2.64,0.22,2.649150807,3.1248,0.6814,3.198230917,0.2448,0.0714,0.255,2.88,0.61,2.943891982,2.77912,0.35516,2.801722078,0.42912,0.12516,0.447,2.35,0.23,2.361228494
21/06/2020 07:30,2.57112,0.62116,2.645089375,0.14112,0.04116,0.147,2.43,0.58,2.498259394,2.79824,0.00532,2.798245057,0.01824,0.00532,0.019,2.78,0,2.78,3.2168,0.6474,3.281299895,0.1968,0.0574,0.205,3.02,0.59,3.077092784,5.64976,1.18368,5.772424655,3.26976,0.95368,3.406,2.38,0.23,2.391087619
21/06/2020 08:00,2.71208,0.62144,2.782366906,0.14208,0.04144,0.148,2.57,0.58,2.6346347,2.90248,0.00364,2.902482282,0.01248,0.00364,0.013,2.89,0,2.89,3.32544,0.64992,3.388354645,0.20544,0.05992,0.214,3.12,0.59,3.175295262,9.34024,2.21632,9.599591533,6.81024,1.98632,7.094,2.53,0.23,2.540433034
21/06/2020 08:30,2.964,0.592,3.022541977,0.144,0.042,0.15,2.82,0.55,2.873134177,3.214,0.007,3.214007623,0.024,0.007,0.025,3.19,0,3.19,3.65464,0.65552,3.712963776,0.22464,0.06552,0.234,3.43,0.59,3.480373543,12.47456,2.82508,12.79045442,9.75456,2.84508,10.161,2.72,-0.02,2.720073528
21/06/2020 09:00,3.11304,0.59172,3.168777461,0.14304,0.04172,0.149,2.97,0.55,3.020496648,3.31264,0.22952,3.320581756,0.03264,0.00952,0.034,3.28,0.22,3.287369769,3.66504,0.68772,3.729004827,0.33504,0.09772,0.349,3.33,0.59,3.381863392,12.3764,3.0452,12.74552941,9.6864,2.8252,10.09,2.69,0.22,2.698981289
21/06/2020 09:30,3.31112,0.55116,3.356678865,0.14112,0.04116,0.147,3.17,0.51,3.210763149,3.46816,0.01988,3.468216977,0.06816,0.01988,0.071,3.4,0,3.4,3.69864,0.69752,3.763837404,0.36864,0.10752,0.384,3.33,0.59,3.381863392,19.57928,5.14604,20.24425679,16.88928,4.92604,17.593,2.69,0.22,2.698981289
21/06/2020 10:00,3.61016,0.53088,3.648984626,0.14016,0.04088,0.146,3.47,0.49,3.504425773,3.69456,0.23008,3.701717223,0.03456,0.01008,0.036,3.66,0.22,3.66660606,4.04096,0.67528,4.096994118,0.36096,0.10528,0.376,3.68,0.57,3.723882383,14.18528,3.49404,14.60926022,11.22528,3.27404,11.693,2.96,0.22,2.968164416
21/06/2020 10:30,3.86824,0.51032,3.901756938,0.13824,0.04032,0.144,3.73,0.47,3.759494647,4.05016,0.00588,4.050164268,0.02016,0.00588,0.021,4.03,0,4.03,4.08176,0.63468,4.130809049,0.22176,0.06468,0.231,3.86,0.57,3.901858532,12.94344,2.69892,13.22183074,9.73344,2.83892,10.139,3.21,-0.14,3.213051509
21/06/2020 11:00,3.83824,0.51032,3.872016632,0.13824,0.04032,0.144,3.7,0.47,3.729731894,4.2844,0.0042,4.284402059,0.0144,0.0042,0.015,4.27,0,4.27,4.14424,0.61832,4.190112743,0.23424,0.06832,0.244,3.91,0.55,3.948493384,15.29632,3.28476,15.64503288,12.01632,3.50476,12.517,3.28,-0.22,3.287369769
21/06/2020 11:30,3.92824,0.51032,3.961249298,0.13824,0.04032,0.144,3.79,0.47,3.819031291,4.21784,0.00812,4.217847816,0.02784,0.00812,0.029,4.19,0,4.19,4.11992,0.63456,4.168501793,0.28992,0.08456,0.302,3.83,0.55,3.86928934,18.65152,4.26336,19.13257528,15.37152,4.48336,16.012,3.28,-0.22,3.287369769
21/06/2020 12:00,3.92824,0.49032,3.95872242,0.13824,0.04032,0.144,3.79,0.45,3.816621543,4.1784,0.2912,4.188534827,0.0384,0.0112,0.04,4.14,0.28,4.149457796,4.22416,0.63288,4.271307154,0.28416,0.08288,0.296,3.94,0.55,3.978203112,14.4432,3.0126,14.75404301,11.0832,3.2326,11.545,3.36,-0.22,3.367194678
21/06/2020 12:30,3.95824,0.49032,3.988493149,0.13824,0.04032,0.144,3.82,0.45,3.846413914,4.1416,0.0238,4.141668384,0.0816,0.0238,0.085,4.06,0,4.06,4.23248,0.65864,4.283420783,0.37248,0.10864,0.388,3.86,0.55,3.898987048,22.00304,5.24672,22.61994341,18.74304,5.46672,19.524,3.26,-0.22,3.26741488
21/06/2020 13:00,3.9892,0.4906,4.019254284,0.1392,0.0406,0.145,3.85,0.45,3.876209489,4.25008,0.02044,4.250129151,0.07008,0.02044,0.073,4.18,0,4.18,4.14896,0.63428,4.197163352,0.28896,0.08428,0.301,3.86,0.55,3.898987048,23.41352,5.58936,24.07143253,20.12352,5.86936,20.962,3.29,-0.28,3.301893396
21/06/2020 13:30,4.17112,0.49116,4.199938119,0.14112,0.04116,0.147,4.03,0.45,4.055046239,4.48936,0.01148,4.489374678,0.03936,0.01148,0.041,4.45,0,4.45,4.3928,0.6354,4.438516081,0.2928,0.0854,0.305,4.1,0.55,4.136725758,9.17816,1.41488,9.286576678,5.70816,1.66488,5.946,3.47,-0.25,3.478994107
21/06/2020 14:00,4.07112,0.49116,4.10064095,0.14112,0.04116,0.147,3.93,0.45,3.955679461,4.28872,0.24296,4.295596443,0.07872,0.02296,0.082,4.21,0.22,4.2157443,4.34104,0.64072,4.388069097,0.31104,0.09072,0.324,4.03,0.55,4.067357865,11.41696,2.14328,11.61639466,8.13696,2.37328,8.476,3.28,-0.23,3.288054136
21/06/2020 14:30,3.79112,0.53116,3.828148613,0.14112,0.04116,0.147,3.65,0.49,3.682743543,3.87472,0.01596,3.87475287,0.05472,0.01596,0.057,3.82,0,3.82,4.16776,0.64268,4.217020394,0.31776,0.09268,0.331,3.85,0.55,3.889087297,24.97216,6.20188,25.73076156,22.05216,6.43188,22.971,2.92,-0.23,2.929044213
21/06/2020 15:00,3.84112,0.53116,3.877671183,0.14112,0.04116,0.147,3.7,0.49,3.732304918,3.82088,0.01484,3.820908819,0.05088,0.01484,0.053,3.77,0,3.77,4.01232,0.65276,4.065071635,0.35232,0.10276,0.367,3.66,0.55,3.701094433,22.15128,5.64704,22.85975211,19.36128,5.64704,20.168,2.79,0,2.79
21/06/2020 15:30,3.67208,0.53144,3.710336912,0.14208,0.04144,0.148,3.53,0.49,3.563846237,3.78128,0.01204,3.781299168,0.04128,0.01204,0.043,3.74,0,3.74,3.98704,0.63372,4.037089174,0.28704,0.08372,0.299,3.7,0.55,3.740655023,29.66336,7.82348,30.67770796,26.82336,7.82348,27.941,2.84,0,2.84
21/06/2020 16:00,3.80208,0.55144,3.84186132,0.14208,0.04144,0.148,3.66,0.51,3.695361958,4.01472,0.01596,4.014751723,0.05472,0.01596,0.057,3.96,0,3.96,4.06608,0.66844,4.120657545,0.40608,0.11844,0.423,3.66,0.55,3.701094433,23.3136,5.7048,24.00143096,20.3136,5.9248,21.16,3,-0.22,3.008055851
21/06/2020 16:30,3.80112,0.55116,3.840871073,0.14112,0.04116,0.147,3.66,0.51,3.695361958,3.9984,0.0112,3.998415686,0.0384,0.0112,0.04,3.96,0,3.96,4.0652,0.6536,4.117407437,0.3552,0.1036,0.37,3.71,0.55,3.750546627,24.91712,6.15916,25.66706296,22.07712,6.43916,22.997,2.84,-0.28,2.853769437
21/06/2020 17:00,3.89112,0.55116,3.929960839,0.14112,0.04116,0.147,3.75,0.51,3.784521106,4.00816,0.23988,4.015331742,0.06816,0.01988,0.071,3.94,0.22,3.946137352,4.28136,0.61248,4.324948,0.35136,0.10248,0.366,3.93,0.51,3.962953444,20.50736,4.82048,21.06629634,17.48736,5.10048,18.216,3.02,-0.28,3.032952357
21/06/2020 17:30,3.89112,0.57116,3.932815607,0.14112,0.04116,0.147,3.75,0.53,3.787268145,4.15144,0.01792,4.151478676,0.06144,0.01792,0.064,4.09,0,4.09,4.35904,0.64972,4.407194777,0.47904,0.13972,0.499,3.88,0.51,3.913374503,18.8024,4.3232,19.29301179,15.7824,4.6032,16.44,3.02,-0.28,3.032952357
21/06/2020 18:00,3.85112,0.57116,3.89324402,0.14112,0.04116,0.147,3.71,0.53,3.74766594,4.19736,0.30548,4.208461595,0.08736,0.02548,0.091,4.11,0.28,4.119526672,4.4624,0.6682,4.512150818,0.5424,0.1582,0.565,3.92,0.51,3.953036807,21.73008,5.32044,22.37193462,18.79008,5.48044,19.573,2.94,-0.16,2.944350523
21/06/2020 18:30,3.76112,0.57116,3.804240713,0.14112,0.04116,0.147,3.62,0.53,3.658592626,4.09256,0.02408,4.092630841,0.08256,0.02408,0.086,4.01,0,4.01,4.49576,0.65168,4.542746394,0.48576,0.14168,0.506,4.01,0.51,4.042301325,17.80592,4.65256,18.40372521,15.02592,4.38256,15.652,2.78,0.27,2.793080736
