Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
21/06/2020 19:00,3.80016,0.57088,3.842801062,0.14016,0.04088,0.146,3.66,0.53,3.698175226,4.00008,0.02044,4.000132223,0.07008,0.02044,0.073,3.93,0,3.93,4.40136,0.67748,4.45319537,0.47136,0.13748,0.491,3.93,0.54,3.966925762,13.25544,3.33992,13.66973867,10.52544,3.06992,10.964,2.73,0.27,2.743319158
21/06/2020 19:30,3.6992,0.5906,3.746049786,0.1392,0.0406,0.145,3.56,0.55,3.602235417,3.93032,0.01176,3.930337594,0.04032,0.01176,0.042,3.89,0,3.89,4.1816,0.7288,4.244635202,0.4416,0.1288,0.46,3.74,0.6,3.787822594,10.086,2.433,10.37530168,7.416,2.163,7.725,2.67,0.27,2.683616962
21/06/2020 20:00,3.64016,0.61088,3.691062069,0.14016,0.04088,0.146,3.5,0.57,3.546110545,3.852,0.021,3.852057243,0.072,0.021,0.075,3.78,0,3.78,4.14984,0.75412,4.217803812,0.45984,0.13412,0.479,3.69,0.62,3.741724201,6.03976,1.22368,6.162474633,3.26976,0.95368,3.406,2.77,0.27,2.783127737
21/06/2020 20:30,3.5492,0.6306,3.604785292,0.1392,0.0406,0.145,3.41,0.59,3.460664676,3.88304,0.22672,3.889653146,0.02304,0.00672,0.024,3.86,0.22,3.866264347,4.02592,0.76256,4.097502849,0.38592,0.11256,0.402,3.64,0.65,3.69758029,3.98832,0.46076,4.014846971,1.16832,0.34076,1.217,2.82,0.12,2.822552037
21/06/2020 21:00,3.48016,0.63088,3.536880433,0.14016,0.04088,0.146,3.34,0.59,3.391710483,3.6944,0.0042,3.694402387,0.0144,0.0042,0.015,3.68,0,3.68,4.02568,0.70124,4.086298692,0.17568,0.05124,0.183,3.85,0.65,3.904484601,2.8,0.17,2.805155967,0,0,0,2.8,0.17,2.805155967
21/06/2020 21:30,3.4492,0.6506,3.510022934,0.1392,0.0406,0.145,3.31,0.61,3.365739146,3.64016,0.00588,3.640164749,0.02016,0.00588,0.021,3.62,0,3.62,3.98664,0.66652,4.041973206,0.05664,0.01652,0.059,3.93,0.65,3.983390516,2.71,0.27,2.723416971,0,0,0,2.71,0.27,2.723416971
21/06/2020 22:00,3.40112,0.65116,3.462892808,0.14112,0.04116,0.147,3.26,0.61,3.316579563,3.52864,0.00252,3.5286409,0.00864,0.00252,0.009,3.52,0,3.52,4.07312,0.67716,4.129025575,0.09312,0.02716,0.097,3.98,0.65,4.032728605,2.71,0.27,2.723416971,0,0,0,2.71,0.27,2.723416971
21/06/2020 22:30,3.43016,0.61088,3.484131456,0.14016,0.04088,0.146,3.29,0.57,3.33901183,3.52192,0.00056,3.521920045,0.00192,0.00056,0.002,3.52,0,3.52,4.0424,0.6282,4.090920801,0.0624,0.0182,0.065,3.98,0.61,4.026474885,2.91,0.23,2.919075196,0,0,0,2.91,0.23,2.919075196
21/06/2020 23:00,3.24208,0.61144,3.299233487,0.14208,0.04144,0.148,3.1,0.57,3.151967639,3.37,0,3.37,0,0,0,3.37,0,3.37,3.88552,0.62036,3.934731528,0.03552,0.01036,0.037,3.85,0.61,3.898025141,2.82,0.23,2.829363886,0,0,0,2.82,0.23,2.829363886
21/06/2020 23:30,3.094,0.612,3.153946734,0.144,0.042,0.15,2.95,0.57,3.004563196,3.11,0,3.11,0,0,0,3.11,0,3.11,3.71272,0.66996,3.772682892,0.10272,0.02996,0.107,3.61,0.64,3.666292405,2.73,0.23,2.739671513,0,0,0,2.73,0.23,2.739671513
22/06/2020 00:00,2.91688,0.64284,2.986876663,0.14688,0.04284,0.153,2.77,0.6,2.834237111,2.87,0,2.87,0,0,0,2.87,0,2.87,3.48264,0.64952,3.542690729,0.03264,0.00952,0.034,3.45,0.64,3.508860214,2.68,0.23,2.689851297,0,0,0,2.68,0.23,2.689851297
22/06/2020 00:30,2.75688,0.64284,2.830835672,0.14688,0.04284,0.153,2.61,0.6,2.678077669,2.75,0,2.75,0,0,0,2.75,0,2.75,3.33416,0.65288,3.397480714,0.04416,0.01288,0.046,3.29,0.64,3.351671225,2.51,0.25,2.522419473,0,0,0,2.51,0.25,2.522419473
22/06/2020 01:00,2.664,0.642,2.74026641,0.144,0.042,0.15,2.52,0.6,2.590443977,2.62,0,2.62,0,0,0,2.62,0,2.62,3.31432,0.65876,3.379154007,0.06432,0.01876,0.067,3.25,0.64,3.312416037,2.41,0.27,2.425077318,0,0,0,2.41,0.27,2.425077318
22/06/2020 01:30,2.604,0.642,2.681973154,0.144,0.042,0.15,2.46,0.6,2.532113742,2.56,0,2.56,0,0,0,2.56,0,2.56,3.21712,0.67416,3.286997536,0.11712,0.03416,0.122,3.1,0.64,3.165375175,2.43,0.27,2.444953987,0,0,0,2.43,0.27,2.444953987
22/06/2020 02:00,2.604,0.642,2.681973154,0.144,0.042,0.15,2.46,0.6,2.532113742,2.65,0,2.65,0,0,0,2.65,0,2.65,3.23696,0.64828,3.301238707,0.09696,0.02828,0.101,3.14,0.62,3.200624939,2.43,0.24,2.441823089,0,0,0,2.43,0.24,2.441823089
22/06/2020 02:30,2.53304,0.64172,2.613062609,0.14304,0.04172,0.149,2.39,0.6,2.464163144,2.67,0,2.67,0,0,0,2.67,0,2.67,3.22448,0.64464,3.288287092,0.08448,0.02464,0.088,3.14,0.62,3.200624939,2.45,0.24,2.461727036,0,0,0,2.45,0.24,2.461727036
22/06/2020 03:00,2.47304,0.64172,2.554942543,0.14304,0.04172,0.149,2.33,0.6,2.4060133,2.64,0,2.64,0,0,0,2.64,0,2.64,3.16024,0.64632,3.225654414,0.09024,0.02632,0.094,3.07,0.62,3.131980204,2.42,0.22,2.429979424,0,0,0,2.42,0.22,2.429979424
22/06/2020 03:30,2.45304,0.64172,2.53558865,0.14304,0.04172,0.149,2.31,0.6,2.386650372,2.58,0,2.58,0,0,0,2.58,0,2.58,3.15672,0.65696,3.224356928,0.12672,0.03696,0.132,3.03,0.62,3.092781919,2.38,0.25,2.393094231,0,0,0,2.38,0.25,2.393094231
22/06/2020 04:00,2.47208,0.62144,2.54899337,0.14208,0.04144,0.148,2.33,0.58,2.401103913,2.58,0,2.58,0,0,0,2.58,0,2.58,3.11064,0.64352,3.17650739,0.08064,0.02352,0.084,3.03,0.62,3.092781919,2.38,0.23,2.391087619,0,0,0,2.38,0.23,2.391087619
22/06/2020 04:30,2.51208,0.62144,2.587804784,0.14208,0.04144,0.148,2.37,0.58,2.439938524,2.58288,0.00084,2.582880137,0.00288,0.00084,0.003,2.58,0,2.58,3.13872,0.64296,3.203897751,0.07872,0.02296,0.082,3.06,0.62,3.122178726,2.43,0.23,2.440860504,0,0,0,2.43,0.23,2.440860504
22/06/2020 05:00,2.39208,0.65144,2.479197612,0.14208,0.04144,0.148,2.25,0.61,2.331222855,2.4744,0.0042,2.474403564,0.0144,0.0042,0.015,2.46,0,2.46,3.00696,0.66828,3.08032573,0.09696,0.02828,0.101,2.91,0.64,2.979546945,2.45,0.23,2.460772237,0,0,0,2.45,0.23,2.460772237
22/06/2020 05:30,2.45112,0.65116,2.536138521,0.14112,0.04116,0.147,2.31,0.61,2.389183961,2.46864,0.00252,2.468641286,0.00864,0.00252,0.009,2.46,0,2.46,3.08408,0.70244,3.16306361,0.21408,0.06244,0.223,2.87,0.64,2.940493156,2.36,0.23,2.37118114,0,0,0,2.36,0.23,2.37118114
22/06/2020 06:00,2.48016,0.65088,2.56414477,0.14016,0.04088,0.146,2.34,0.61,2.418201811,2.6,0,2.6,0,0,0,2.6,0,2.6,3.45456,0.60508,3.507150781,0.15456,0.04508,0.161,3.3,0.56,3.347177916,2.42,0.23,2.430905181,0,0,0,2.42,0.23,2.430905181
22/06/2020 06:30,2.70728,0.59004,2.770832402,0.13728,0.04004,0.143,2.57,0.55,2.628193296,2.89576,0.00168,2.895760487,0.00576,0.00168,0.006,2.89,0,2.89,4.10544,0.39492,4.124390791,0.08544,0.02492,0.089,4.02,0.37,4.036991454,3.004,0.342,3.023405365,0.384,0.112,0.4,2.62,0.23,2.630076045
22/06/2020 07:00,2.87728,0.59004,2.937156346,0.13728,0.04004,0.143,2.74,0.55,2.794655614,3.19576,0.00168,3.195760442,0.00576,0.00168,0.006,3.19,0,3.19,4.57968,-0.21676,4.584806844,0.07968,0.02324,0.083,4.5,-0.24,4.506395455,5.54552,0.56536,5.574264436,2.79552,0.81536,2.912,2.75,-0.25,2.761340254
22/06/2020 07:30,3.23536,0.52948,3.278399518,0.13536,0.03948,0.141,3.1,0.49,3.138486897,3.54768,0.00224,3.547680707,0.00768,0.00224,0.008,3.54,0,3.54,5.28216,-0.38312,5.2960358,0.09216,0.02688,0.096,5.19,-0.41,5.206169417,6.15584,0.79212,6.206594896,3.19584,0.93212,3.329,2.96,-0.14,2.963308961
22/06/2020 08:00,3.61344,0.46892,3.643739096,0.13344,0.03892,0.139,3.48,0.43,3.506465457,3.90344,0.00392,3.903441968,0.01344,0.00392,0.014,3.89,0,3.89,5.90848,-0.61836,5.940749532,0.10848,0.03164,0.113,5.8,-0.65,5.836308765,9.31456,1.43508,9.424461926,5.91456,1.72508,6.161,3.4,-0.29,3.412345235
22/06/2020 08:30,3.95344,0.38892,3.972523958,0.13344,0.03892,0.139,3.82,0.35,3.836000521,4.16496,0.37728,4.182012912,0.02496,0.00728,0.026,4.14,0.37,4.156500932,6.31,-0.745,6.353827587,0.12,0.035,0.125,6.19,-0.78,6.238950232,4.72832,0.14576,4.730566139,1.28832,0.37576,1.342,3.44,-0.23,3.44768038
22/06/2020 09:00,4.13536,0.30948,4.146924185,0.13536,0.03948,0.141,4,0.27,4.009102144,4.23976,0.32868,4.252481088,0.02976,0.00868,0.031,4.21,0.32,4.222144005,6.48408,-0.80756,6.534175281,0.21408,0.06244,0.223,6.27,-0.87,6.33007109,5.74656,0.35608,5.757581506,2.14656,0.62608,2.236,3.6,-0.27,3.610110802
22/06/2020 09:30,4.22632,0.30976,4.237656428,0.13632,0.03976,0.142,4.09,0.27,4.098902292,4.53264,0.29952,4.542525465,0.03264,0.00952,0.034,4.5,0.29,4.509334762,6.58456,-0.88492,6.643757506,0.15456,0.04508,0.161,6.43,-0.93,6.496906956,6.13416,0.44288,6.150126958,2.44416,0.71288,2.546,3.69,-0.27,3.699864862
22/06/2020 10:00,4.22728,0.31004,4.238634332,0.13728,0.04004,0.143,4.09,0.27,4.098902292,4.51512,0.30316,4.525286135,0.04512,0.01316,0.047,4.47,0.29,4.479397281,6.46976,-0.92632,6.535737388,0.14976,0.04368,0.156,6.32,-0.97,6.394005005,12.74368,2.38524,12.96498167,9.10368,2.65524,9.483,3.64,-0.27,3.65
22/06/2020 10:30,4.17536,0.30948,4.186813705,0.13536,0.03948,0.141,4.04,0.27,4.049012225,4.38608,0.26344,4.393984342,0.04608,0.01344,0.048,4.34,0.25,4.347194498,6.44576,-0.91832,6.51084738,0.24576,0.07168,0.256,6.2,-0.99,6.278542825,13.46848,2.48164,13.69519955,9.70848,2.83164,10.113,3.76,-0.35,3.776254758
22/06/2020 11:00,4.23536,0.30948,4.246651881,0.13536,0.03948,0.141,4.1,0.27,4.108880626,4.41856,0.28708,4.427876173,0.05856,0.01708,0.061,4.36,0.27,4.368352092,6.3992,-0.8844,6.460025077,0.2592,0.0756,0.27,6.14,-0.96,6.214595723,18.78504,3.91272,19.18820225,14.85504,4.33272,15.474,3.93,-0.42,3.95237903
22/06/2020 11:30,4.28632,0.32976,4.29898602,0.13632,0.03976,0.142,4.15,0.29,4.160120191,4.26856,0.31708,4.280320572,0.05856,0.01708,0.061,4.21,0.3,4.220675301,6.47232,-0.97724,6.545679812,0.35232,0.10276,0.367,6.12,-1.08,6.214563541,23.262,5.296,23.85724754,19.392,5.656,20.2,3.87,-0.36,3.886708119
22/06/2020 12:00,4.36728,0.27004,4.375620665,0.13728,0.04004,0.143,4.23,0.23,4.23624834,4.42584,0.32212,4.437546732,0.07584,0.02212,0.079,4.35,0.3,4.360332556,6.4568,-0.9676,6.528898529,0.3168,0.0924,0.33,6.14,-1.06,6.23082659,19.01016,4.02588,19.43177534,15.14016,4.41588,15.771,3.87,-0.39,3.889601522
22/06/2020 12:30,4.29632,0.30976,4.307472205,0.13632,0.03976,0.142,4.16,0.27,4.168752811,4.61816,0.35988,4.632160986,0.06816,0.01988,0.071,4.55,0.34,4.562685613,6.09008,-0.80956,6.143652155,0.31008,0.09044,0.323,5.78,-0.9,5.849649562,19.29416,4.10288,19.72557311,15.40416,4.49288,16.046,3.89,-0.39,3.909501247
22/06/2020 13:00,4.19728,0.33004,4.210235837,0.13728,0.04004,0.143,4.06,0.29,4.070343966,4.4476,0.2968,4.45749212,0.0576,0.0168,0.06,4.39,0.28,4.398920322,6.20192,-0.75444,6.247638866,0.36192,0.10556,0.377,5.84,-0.86,5.902982297,21.48072,4.72896,21.99509933,17.55072,5.11896,18.282,3.93,-0.39,3.949303736
22/06/2020 13:30,4.11632,0.32976,4.129507477,0.13632,0.03976,0.142,3.98,0.29,3.99055134,4.2176,0.2768,4.226673396,0.0576,0.0168,0.06,4.16,0.26,4.168117081,5.80984,-0.55088,5.835898354,0.33984,0.09912,0.354,5.47,-0.65,5.508484365,24.34376,5.55568,24.96966622,20.45376,5.96568,21.306,3.89,-0.41,3.911547009
22/06/2020 14:00,4.07824,0.30032,4.089282773,0.13824,0.04032,0.144,3.94,0.26,3.948569361,4.062,0.261,4.070376518,0.072,0.021,0.075,3.99,0.24,3.997211528,5.69944,-0.46808,5.718628787,0.34944,0.10192,0.364,5.35,-0.57,5.380278803,21.78752,4.65136,22.27849137,17.86752,5.21136,18.612,3.92,-0.56,3.959797975
22/06/2020 14:30,4.07728,0.30004,4.088304808,0.13728,0.04004,0.143,3.94,0.26,3.948569361,4.18472,0.25596,4.192540638,0.05472,0.01596,0.057,4.13,0.24,4.136967488,5.88776,-0.64732,5.923237375,0.31776,0.09268,0.331,5.57,-0.74,5.618941181,11.6356,1.6758,11.75565791,7.6656,2.2358,7.985,3.97,-0.56,4.009301685
22/06/2020 15:00,4.07824,0.30032,4.089282773,0.13824,0.04032,0.144,3.94,0.26,3.948569361,4.18376,0.25568,4.19156534,0.05376,0.01568,0.056,4.13,0.24,4.136967488,6.10616,-0.74612,6.151575814,0.35616,0.10388,0.371,5.75,-0.85,5.812486559,8.70736,0.83548,8.747350742,4.64736,1.35548,4.841,4.06,-0.52,4.093165035
22/06/2020 15:30,4.18824,0.32032,4.200471307,0.13824,0.04032,0.144,4.05,0.28,4.059667474,4.2636,0.3398,4.277119241,0.0336,0.0098,0.035,4.23,0.33,4.242852814,6.20112,-0.71384,6.242071515,0.26112,0.07616,0.272,5.94,-0.79,5.992303397,5.28976,-0.12132,5.291151047,1.22976,0.35868,1.281,4.06,-0.48,4.08827592
22/06/2020 16:00,4.22728,0.36004,4.242584707,0.13728,0.04004,0.143,4.09,0.32,4.102499238,4.22416,0.32288,4.236481937,0.04416,0.01288,0.046,4.18,0.31,4.191479452,6.07688,-0.60216,6.106641237,0.26688,0.07784,0.278,5.81,-0.68,5.84965811,7.64,0.69,7.671095098,3.84,1.12,4,3.8,-0.43,3.824251561
22/06/2020 16:30,4.28824,0.39032,4.305967023,0.13824,0.04032,0.144,4.15,0.35,4.164732885,4.418,0.274,4.42648845,0.048,0.014,0.05,4.37,0.26,4.377727721,5.80544,-0.46008,5.823642091,0.20544,0.05992,0.214,5.6,-0.52,5.624091038,13.70904,2.47972,13.93150347,9.83904,2.86972,10.249,3.87,-0.39,3.889601522
22/06/2020 17:00,4.28728,0.42004,4.307807261,0.13728,0.04004,0.143,4.15,0.38,4.167361275,4.66264,0.26952,4.670423193,0.03264,0.00952,0.034,4.63,0.26,4.63729447,5.69712,-0.28084,5.704037815,0.23712,0.06916,0.247,5.46,-0.35,5.471206448,7.47856,0.57708,7.500792025,3.41856,0.99708,3.561,4.06,-0.42,4.081666326
22/06/2020 17:30,4.24728,0.47004,4.273210152,0.13728,0.04004,0.143,4.11,0.43,4.132432698,4.82896,0.23428,4.83463978,0.04896,0.01428,0.051,4.78,0.22,4.785060083,5.33264,-0.16048,5.335054189,0.27264,0.07952,0.284,5.06,-0.24,5.065688502,7.26856,0.52708,7.287645559,3.17856,0.92708,3.311,4.09,-0.4,4.109513353
22/06/2020 18:00,4.24632,0.46976,4.272225181,0.13632,0.03976,0.142,4.11,0.43,4.132432698,4.93048,0.35764,4.943433968,0.06048,0.01764,0.063,4.87,0.34,4.881854156,5.3536,-0.1602,5.355996359,0.2736,0.0798,0.285,5.08,-0.24,5.085666131,7.18856,0.52708,7.207857393,3.17856,0.92708,3.311,4.01,-0.4,4.029900743
22/06/2020 18:30,4.20632,0.48976,4.23473645,0.13632,0.03976,0.142,4.07,0.45,4.094801582,4.65976,0.28868,4.668693543,0.02976,0.00868,0.031,4.63,0.28,4.638458796,5.29168,-0.16076,5.294121362,0.27168,0.07924,0.283,5.02,-0.24,5.025733777,11.84376,2.04068,12.01827882,8.09376,2.36068,8.431,3.75,-0.32,3.763628568
22/06/2020 19:00,4.11536,0.48948,4.144367093,0.13536,0.03948,0.141,3.98,0.45,4.00535891,4.49072,0.00896,4.490728939,0.03072,0.00896,0.032,4.46,0,4.46,5.04704,-0.22128,5.051888518,0.16704,0.04872,0.174,4.88,-0.27,4.887463555,8.38,1.15,8.458540063,4.8,1.4,5,3.58,-0.25,3.588718434
22/06/2020 19:30,3.9744,0.5192,4.008169657,0.1344,0.0392,0.14,3.84,0.48,3.869883719,4.3692,0.0056,4.369203589,0.0192,0.0056,0.02,4.35,0,4.35,4.97232,0.03276,4.972427918,0.11232,0.03276,0.117,4.86,0,4.86,5.17744,0.28092,5.185055545,1.71744,0.50092,1.789,3.46,-0.22,3.466987165
22/06/2020 20:00,3.86536,0.51948,3.900111204,0.13536,0.03948,0.141,3.73,0.48,3.760757902,4.27152,0.00336,4.271521321,0.01152,0.00336,0.012,4.26,0,4.26,4.8632,0.3176,4.873559685,0.1632,0.0476,0.17,4.7,0.27,4.707748931,7.42832,0.72576,7.463689811,3.68832,1.07576,3.842,3.74,-0.35,3.756341305
22/06/2020 20:30,3.78632,0.54976,3.826023419,0.13632,0.03976,0.142,3.65,0.51,3.685457909,3.99496,0.00728,3.994966633,0.02496,0.00728,0.026,3.97,0,3.97,4.77872,0.31796,4.789286314,0.19872,0.05796,0.207,4.58,0.26,4.587373976,3.67,-0.31,3.683069372,0,0,0,3.67,-0.31,3.683069372
22/06/2020 21:00,3.66016,0.58088,3.705967188,0.14016,0.04088,0.146,3.52,0.54,3.56117958,3.81056,0.22308,3.817084254,0.01056,0.00308,0.011,3.8,0.22,3.806363094,4.70024,0.30632,4.710211036,0.09024,0.02632,0.094,4.61,0.28,4.618495426,3.56,-0.31,3.573471701,0,0,0,3.56,-0.31,3.573471701
22/06/2020 21:30,3.5492,0.5906,3.598003474,0.1392,0.0406,0.145,3.41,0.55,3.454070063,3.72536,0.22448,3.732117147,0.01536,0.00448,0.016,3.71,0.22,3.716517187,4.5836,0.4248,4.60324277,0.1536,0.0448,0.16,4.43,0.38,4.446268098,3.4,-0.26,3.409926685,0,0,0,3.4,-0.26,3.409926685
22/06/2020 22:00,3.51016,0.59088,3.559545252,0.14016,0.04088,0.146,3.37,0.55,3.414586359,3.6696,0.0028,3.669601068,0.0096,0.0028,0.01,3.66,0,3.66,4.28496,0.54728,4.319768235,0.26496,0.07728,0.276,4.02,0.47,4.04738187,3.33,-0.26,3.340134728,0,0,0,3.33,-0.26,3.340134728
22/06/2020 22:30,3.47016,0.59088,3.520106476,0.14016,0.04088,0.146,3.33,0.55,3.375114813,3.7444,0.0042,3.744402356,0.0144,0.0042,0.015,3.73,0,3.73,4.2648,0.5714,4.30290797,0.2448,0.0714,0.255,4.02,0.5,4.050975191,3.38,-0.26,3.389985251,0,0,0,3.38,-0.26,3.389985251
22/06/2020 23:00,3.30016,0.57088,3.349173032,0.14016,0.04088,0.146,3.16,0.53,3.20413795,3.53152,0.00336,3.531521598,0.01152,0.00336,0.012,3.52,0,3.52,4.01056,0.57308,4.051297595,0.25056,0.07308,0.261,3.76,0.5,3.793098997,3.21,-0.26,3.220512382,0,0,0,3.21,-0.26,3.220512382
22/06/2020 23:30,3.09016,0.57088,3.142450127,0.14016,0.04088,0.146,2.95,0.53,2.997232056,3.2192,0.0056,3.219204871,0.0192,0.0056,0.02,3.2,0,3.2,3.8208,0.5644,3.862260996,0.2208,0.0644,0.23,3.6,0.5,3.634556369,3.12,-0.26,3.13081459,0,0,0,3.12,-0.26,3.13081459
23/06/2020 00:00,2.88016,0.59088,2.940146391,0.14016,0.04088,0.146,2.74,0.55,2.794655614,2.96864,0.00252,2.96864107,0.00864,0.00252,0.009,2.96,0,2.96,3.6132,0.5476,3.654460288,0.1632,0.0476,0.17,3.45,0.5,3.486043603,2.95,-0.26,2.961435463,0,0,0,2.95,-0.26,2.961435463
23/06/2020 00:30,2.78112,0.59116,2.843254931,0.14112,0.04116,0.147,2.64,0.55,2.696683148,2.77576,0.00168,2.775760508,0.00576,0.00168,0.006,2.77,0,2.77,3.434,0.542,3.476509744,0.144,0.042,0.15,3.29,0.5,3.327777036,2.84,-0.22,2.848508382,0,0,0,2.84,-0.22,2.848508382
23/06/2020 01:00,2.68112,0.59116,2.745519004,0.14112,0.04116,0.147,2.54,0.55,2.598865137,2.6696,0.0028,2.669601468,0.0096,0.0028,0.01,2.66,0,2.66,3.31152,0.53836,3.354995708,0.13152,0.03836,0.137,3.18,0.5,3.219068188,2.74,0,2.74,0,0,0,2.74,0,2.74
23/06/2020 01:30,2.63112,0.59116,2.696713296,0.14112,0.04116,0.147,2.49,0.55,2.550019608,2.6696,0.2228,2.67888111,0.0096,0.0028,0.01,2.66,0.22,2.669082239,3.30464,0.53052,3.346953391,0.10464,0.03052,0.109,3.2,0.5,3.238826948,2.69,0,2.69,0,0,0,2.69,0,2.69
23/06/2020 02:00,2.60112,0.59116,2.667451105,0.14112,0.04116,0.147,2.46,0.55,2.52073402,2.73192,0.00056,2.731920057,0.00192,0.00056,0.002,2.73,0,2.73,3.21704,0.51372,3.257799042,0.04704,0.01372,0.049,3.17,0.5,3.209189929,2.69,-0.22,2.698981289,0,0,0,2.69,-0.22,2.698981289
23/06/2020 02:30,2.58304,0.59172,2.649948716,0.14304,0.04172,0.149,2.44,0.55,2.501219702,2.69192,0.00056,2.691920058,0.00192,0.00056,0.002,2.69,0,2.69,3.28664,0.51652,3.326979922,0.05664,0.01652,0.059,3.23,0.5,3.26847059,2.65,0,2.65,0,0,0,2.65,0,2.65
23/06/2020 03:00,2.524,0.592,2.592496866,0.144,0.042,0.15,2.38,0.55,2.442723889,2.67,0,2.67,0,0,0,2.67,0,2.67,3.21336,0.54848,3.259833247,0.06336,0.01848,0.066,3.15,0.53,3.194276131,2.63,-0.22,2.63918548,0,0,0,2.63,-0.22,2.63918548
23/06/2020 03:30,2.49304,0.59172,2.562299943,0.14304,0.04172,0.149,2.35,0.55,2.413503677,2.60288,0.00084,2.602880136,0.00288,0.00084,0.003,2.6,0,2.6,3.15048,0.56764,3.201209053,0.06048,0.01764,0.063,3.09,0.55,3.138566552,2.6,-0.22,2.609291091,0,0,0,2.6,-0.22,2.609291091
23/06/2020 04:00,2.494,0.592,2.563298656,0.144,0.042,0.15,2.35,0.55,2.413503677,2.60192,0.00056,2.60192006,0.00192,0.00056,0.002,2.6,0,2.6,3.13448,0.57464,3.186718689,0.08448,0.02464,0.088,3.05,0.55,3.099193443,2.6,0,2.6,0,0,0,2.6,0,2.6
23/06/2020 04:30,2.544,0.572,2.607512224,0.144,0.042,0.15,2.4,0.53,2.457824241,2.57,0,2.57,0,0,0,2.57,0,2.57,3.20632,0.53476,3.250608589,0.01632,0.00476,0.017,3.19,0.53,3.233728498,2.6,0,2.6,0,0,0,2.6,0,2.6
23/06/2020 05:00,2.354,0.622,2.434789519,0.144,0.042,0.15,2.21,0.58,2.284841351,2.41,0,2.41,0,0,0,2.41,0,2.41,3.0688,0.5384,3.115671356,0.0288,0.0084,0.03,3.04,0.53,3.085854825,2.56,-0.22,2.569435736,0,0,0,2.56,-0.22,2.569435736
23/06/2020 05:30,2.42304,0.62172,2.501531251,0.14304,0.04172,0.149,2.28,0.58,2.352615566,2.44192,0.00056,2.441920064,0.00192,0.00056,0.002,2.44,0,2.44,3.1836,0.5398,3.229039021,0.0336,0.0098,0.035,3.15,0.53,3.194276131,2.48,0.22,2.489738942,0,0,0,2.48,0.22,2.489738942
23/06/2020 06:00,2.52208,0.62144,2.597513272,0.14208,0.04144,0.148,2.38,0.58,2.449653037,2.57192,0.00056,2.571920061,0.00192,0.00056,0.002,2.57,0,2.57,3.40208,0.50644,3.439568258,0.02208,0.00644,0.023,3.38,0.5,3.416782112,2.48,0.22,2.489738942,0,0,0,2.48,0.22,2.489738942
23/06/2020 06:30,2.67112,0.59116,2.735754411,0.14112,0.04116,0.147,2.53,0.55,2.589092505,2.84096,0.00028,2.840960014,0.00096,0.00028,0.001,2.84,0,2.84,4.22288,0.03084,4.222992612,0.00288,0.00084,0.003,4.22,0.03,4.220106634,2.952,-0.184,2.957728858,0.192,0.056,0.2,2.76,-0.24,2.770415131
23/06/2020 07:00,2.90112,0.59116,2.960737645,0.14112,0.04116,0.147,2.76,0.55,2.814267223,3.19192,0.00056,3.191920049,0.00192,0.00056,0.002,3.19,0,3.19,4.89672,-0.40804,4.913691423,0.00672,0.00196,0.007,4.89,-0.41,4.907158037,6.09856,0.65708,6.1338559,3.17856,0.92708,3.311,2.92,-0.27,2.932456308
23/06/2020 07:30,3.2392,0.4906,3.276141786,0.1392,0.0406,0.145,3.1,0.45,3.132491022,3.49344,0.00392,3.493442199,0.01344,0.00392,0.014,3.48,0,3.48,5.37496,-0.66272,5.415661806,0.02496,0.00728,0.026,5.35,-0.67,5.391790055,7.03984,0.87912,7.094518955,3.93984,1.14912,4.104,3.1,-0.27,3.11173585
23/06/2020 08:00,3.5992,0.4106,3.6225451,0.1392,0.0406,0.145,3.46,0.37,3.479727001,3.83576,0.00168,3.835760368,0.00576,0.00168,0.006,3.83,0,3.83,6.0288,-0.8116,6.083183706,0.0288,0.0084,0.03,6,-0.82,6.055774104,8.93176,1.27468,9.022258354,5.50176,1.60468,5.731,3.43,-0.33,3.445838069
23/06/2020 08:30,3.96016,0.36088,3.976569074,0.14016,0.04088,0.146,3.82,0.32,3.83337971,4.19152,0.00336,4.191521347,0.01152,0.00336,0.012,4.18,0,4.18,6.46128,-1.00796,6.539428308,0.04128,0.01204,0.043,6.42,-1.02,6.500523056,4.46672,-0.23304,4.47279501,0.60672,0.17696,0.632,3.86,-0.41,3.881713539
23/06/2020 09:00,4.2292,0.3106,4.240590171,0.1392,0.0406,0.145,4.09,0.27,4.098902292,4.31824,0.00532,4.318243277,0.01824,0.00532,0.019,4.3,0,4.3,6.73704,-1.02628,6.814760348,0.04704,0.01372,0.049,6.69,-1.04,6.770354496,4.11,-0.5,4.140301921,0,0,0,4.11,-0.5,4.140301921
23/06/2020 09:30,4.2592,0.3106,4.270510157,0.1392,0.0406,0.145,4.12,0.27,4.128837609,4.4448,0.0014,4.44480022,0.0048,0.0014,0.005,4.44,0,4.44,6.71128,-1.02796,6.789549396,0.04128,0.01204,0.043,6.67,-1.04,6.750592567,4.14,-0.47,4.166593333,0,0,0,4.14,-0.47,4.166593333
23/06/2020 10:00,4.3392,0.3106,4.350302173,0.1392,0.0406,0.145,4.2,0.27,4.208669624,4.49344,0.00392,4.49344171,0.01344,0.00392,0.014,4.48,0,4.48,6.6676,-1.0432,6.748715137,0.0576,0.0168,0.06,6.61,-1.06,6.694452928,5.47776,-0.06232,5.478114493,1.39776,0.40768,1.456,4.08,-0.47,4.10698186
23/06/2020 10:30,4.2792,0.2806,4.288390024,0.1392,0.0406,0.145,4.14,0.24,4.146950687,4.46112,0.00616,4.461124253,0.02112,0.00616,0.022,4.44,0,4.44,6.3304,-0.9178,6.396586668,0.1104,0.0322,0.115,6.22,-0.95,6.292130005,13.9896,2.3878,14.19191661,9.9696,2.9078,10.385,4.02,-0.52,4.053492321
23/06/2020 11:00,4.2792,0.2806,4.288390024,0.1392,0.0406,0.145,4.14,0.24,4.146950687,4.52552,0.01036,4.525531858,0.03552,0.01036,0.037,4.49,0,4.49,6.22744,-0.80408,6.279136374,0.15744,0.04592,0.164,6.07,-0.85,6.129225073,17.34,3.405,17.67115234,13.32,3.885,13.875,4.02,-0.48,4.048555298
23/06/2020 11:30,4.30016,0.28088,4.309323566,0.14016,0.04088,0.146,4.16,0.24,4.166917326,4.4888,0.0084,4.48880786,0.0288,0.0084,0.03,4.46,0,4.46,6.19472,-0.85904,6.253999169,0.17472,0.05096,0.182,6.02,-0.91,6.088390592,15.85224,2.99732,16.13311626,11.92224,3.47732,12.419,3.93,-0.48,3.959204466
23/06/2020 12:00,4.30112,0.26116,4.309041402,0.14112,0.04116,0.147,4.16,0.22,4.165813246,4.37072,0.00896,4.370729184,0.03072,0.00896,0.032,4.34,0,4.34,6.1792,-0.9394,6.250198797,0.1392,0.0406,0.145,6.04,-0.98,6.118986844,16.47648,3.13064,16.77126411,12.51648,3.65064,13.038,3.96,-0.52,3.993995493
23/06/2020 12:30,4.30112,0.29116,4.310963628,0.14112,0.04116,0.147,4.16,0.25,4.167505249,4.40456,0.01008,4.404571534,0.03456,0.01008,0.036,4.37,0,4.37,6.04072,-0.86604,6.102485018,0.15072,0.04396,0.157,5.89,-0.91,5.959882549,17.02816,3.14488,17.31613419,12.90816,3.76488,13.446,4.12,-0.62,4.166389324
23/06/2020 13:00,4.23112,0.29116,4.2411261,0.14112,0.04116,0.147,4.09,0.25,4.097633463,4.4036,0.0098,4.403610905,0.0336,0.0098,0.035,4.37,0,4.37,6.0232,-0.7324,6.067565245,0.1632,0.0476,0.17,5.86,-0.78,5.911683347,17.24176,3.18968,17.5343191,13.06176,3.80968,13.606,4.18,-0.62,4.225730706
23/06/2020 13:30,4.10112,0.32116,4.11367585,0.14112,0.04116,0.147,3.96,0.28,3.969886648,4.19032,0.01176,4.190336502,0.04032,0.01176,0.042,4.15,0,4.15,5.82376,-0.63932,5.858746504,0.17376,0.05068,0.181,5.65,-0.69,5.69197681,18.56728,3.52004,18.89800434,14.29728,4.17004,14.893,4.27,-0.65,4.319189739
23/06/2020 14:00,4.13208,0.18144,4.136061605,0.14208,0.04144,0.148,3.99,0.14,3.992455385,4.19128,0.29204,4.201442062,0.04128,0.01204,0.043,4.15,0.28,4.159435058,5.76008,-0.61456,5.792771841,0.19008,0.05544,0.198,5.57,-0.67,5.610151513,18.2376,3.6618,18.60158147,14.3376,4.1818,14.935,3.9,-0.52,3.934513947
23/06/2020 14:30,4.10208,0.25144,4.109778875,0.14208,0.04144,0.148,3.96,0.21,3.965564273,4.19704,0.33372,4.210286665,0.04704,0.01372,0.049,4.15,0.32,4.162319065,5.80552,-0.75464,5.854361109,0.15552,0.04536,0.162,5.65,-0.8,5.706356105,17.5104,3.3722,17.8321575,13.5504,3.9522,14.115,3.96,-0.58,4.002249368
23/06/2020 15:00,4.10208,0.30144,4.113140698,0.14208,0.04144,0.148,3.96,0.26,3.968526175,4.10704,0.33372,4.120576003,0.04704,0.01372,0.049,4.06,0.32,4.072591313,5.96688,-0.80716,6.021226138,0.14688,0.04284,0.153,5.82,-0.85,5.881742939,15.00712,2.56416,15.22460401,10.91712,3.18416,11.372,4.09,-0.62,4.136725758
23/06/2020 15:30,4.04208,0.30144,4.05330443,0.14208,0.04144,0.148,3.9,0.26,3.908657058,4.09936,0.35148,4.114400394,0.03936,0.01148,0.041,4.06,0.34,4.07421158,5.84728,-0.73996,5.893914166,0.13728,0.04004,0.143,5.71,-0.78,5.763028718,12.13096,1.72528,12.25303153,8.04096,2.34528,8.376,4.09,-0.62,4.136725758
23/06/2020 16:00,4.12208,0.32144,4.134593958,0.14208,0.04144,0.148,3.98,0.28,3.989837089,4.20744,0.29092,4.21748572,0.03744,0.01092,0.039,4.17,0.28,4.179389908,5.79632,-0.65024,5.832678424,0.13632,0.03976,0.142,5.66,-0.69,5.701903191,13.04376,2.02568,13.2001157,8.93376,2.60568,9.306,4.11,-0.58,4.150722829
23/06/2020 16:30,4.27112,0.32116,4.283177535,0.14112,0.04116,0.147,4.13,0.28,4.139480644,4.31688,0.28784,4.326465625,0.02688,0.00784,0.028,4.29,0.28,4.299127819,5.61784,-0.49688,5.639770917,0.14784,0.04312,0.154,5.47,-0.54,5.496589852,10.4236,1.3748,10.51387236,6.3936,1.8648,6.66,4.03,-0.49,4.05967979
23/06/2020 17:00,4.30112,0.35116,4.315431218,0.14112,0.04116,0.147,4.16,0.31,4.17153449,4.55016,0.00588,4.550163799,0.02016,0.00588,0.021,4.53,0,4.53,5.40696,-0.30672,5.415652648,0.21696,0.06328,0.226,5.19,-0.37,5.203172109,7.85768,0.58724,7.879592997,3.72768,1.08724,3.883,4.13,-0.5,4.160156247
23/06/2020 17:30,4.21112,0.40116,4.230184511,0.14112,0.04116,0.147,4.07,0.36,4.085890356,4.63152,0.00336,4.631521219,0.01152,0.00336,0.012,4.62,0,4.62,5.02376,-0.16932,5.026612557,0.17376,0.05068,0.181,4.85,-0.22,4.854987127,10.75672,1.42696,10.85095572,6.60672,1.92696,6.882,4.15,-0.5,4.180011962
23/06/2020 18:00,4.21016,0.40088,4.229202289,0.14016,0.04088,0.146,4.07,0.36,4.085890356,4.77728,0.00504,4.777282659,0.01728,0.00504,0.018,4.76,0,4.76,5.164,-0.198,5.167794501,0.144,0.042,0.15,5.02,-0.24,5.025733777,9.72712,1.40416,9.827946316,5.87712,1.71416,6.122,3.85,-0.31,3.862460356
23/06/2020 18:30,4.2492,0.4006,4.268041823,0.1392,0.0406,0.145,4.11,0.36,4.125736298,4.6044,0.3442,4.61724734,0.0144,0.0042,0.015,4.59,0.34,4.602575366,5.20688,-0.19716,5.210611423,0.14688,0.04284,0.153,5.06,-0.24,5.065688502,9.1976,1.2818,9.286487872,5.4576,1.5918,5.685,3.74,-0.31,3.752825602
23/06/2020 19:00,4.1492,0.4206,4.170463404,0.1392,0.0406,0.145,4.01,0.38,4.027964747,4.53344,0.22392,4.538966667,0.01344,0.00392,0.014,4.52,0.22,4.525350815,5.12784,-0.19688,5.131618146,0.14784,0.04312,0.154,4.98,-0.24,4.985779779,9.2312,1.2216,9.311678689,5.4912,1.6016,5.72,3.74,-0.38,3.759255245
23/06/2020 19:30,4.09824,0.42032,4.119737856,0.13824,0.04032,0.144,3.96,0.38,3.978190543,4.36248,0.00364,4.362481519,0.01248,0.00364,0.013,4.35,0,4.35,5.02248,-0.18136,5.025753356,0.13248,0.03864,0.138,4.89,-0.22,4.894946374,8.7796,1.2278,8.865036323,5.1696,1.5078,5.385,3.61,-0.28,3.620842443
23/06/2020 20:00,4.0392,0.4206,4.061039399,0.1392,0.0406,0.145,3.9,0.38,3.918469089,4.21864,0.00252,4.218640753,0.00864,0.00252,0.009,4.21,0,4.21,4.8772,-0.2004,4.881315396,0.0672,0.0196,0.07,4.81,-0.22,4.815028557,7.23304,0.71672,7.268463056,3.62304,1.05672,3.774,3.61,-0.34,3.625975731
23/06/2020 20:30,3.82824,0.48032,3.858254631,0.13824,0.04032,0.144,3.69,0.44,3.716140471,4.01192,0.00056,4.011920039,0.00192,0.00056,0.002,4.01,0,4.01,4.75664,0.25652,4.763551889,0.05664,0.01652,0.059,4.7,0.24,4.70612367,3.63,-0.36,3.647807561,0,0,0,3.63,-0.36,3.647807561
23/06/2020 21:00,3.73016,0.50088,3.763638452,0.14016,0.04088,0.146,3.59,0.46,3.619350771,3.83,0,3.83,0,0,0,3.83,0,3.83,4.6024,0.0182,4.602435985,0.0624,0.0182,0.065,4.54,0,4.54,3.63,-0.41,3.653080892,0,0,0,3.63,-0.41,3.653080892
23/06/2020 21:30,3.68016,0.54088,3.719694719,0.14016,0.04088,0.146,3.54,0.5,3.575136361,3.76,0,3.76,0,0,0,3.76,0,3.76,4.52744,0.33092,4.539517706,0.03744,0.01092,0.039,4.49,0.32,4.501388675,3.53,-0.37,3.549337966,0,0,0,3.53,-0.37,3.549337966
23/06/2020 22:00,3.59112,0.54116,3.631665871,0.14112,0.04116,0.147,3.45,0.5,3.486043603,3.76,0,3.76,0,0,0,3.76,0,3.76,4.32168,0.41924,4.341967319,0.03168,0.00924,0.033,4.29,0.41,4.30954754,3.45,-0.35,3.467708177,0,0,0,3.45,-0.35,3.467708177
23/06/2020 22:30,3.64016,0.50088,3.674458545,0.14016,0.04088,0.146,3.5,0.46,3.530099149,3.8,0,3.8,0,0,0,3.8,0,3.8,4.34472,0.47596,4.370712734,0.05472,0.01596,0.057,4.29,0.46,4.314591522,3.39,-0.28,3.401543767,0,0,0,3.39,-0.28,3.401543767
23/06/2020 23:00,3.42112,0.52116,3.460588071,0.14112,0.04116,0.147,3.28,0.48,3.314935897,3.57,0,3.57,0,0,0,3.57,0,3.57,4.12624,0.47932,4.153986543,0.06624,0.01932,0.069,4.06,0.46,4.085976016,3.26,-0.28,3.272002445,0,0,0,3.26,-0.28,3.272002445
23/06/2020 23:30,3.19304,0.52172,3.235381925,0.14304,0.04172,0.149,3.05,0.48,3.087539473,3.27,0,3.27,0,0,0,3.27,0,3.27,3.8572,0.4796,3.886902108,0.0672,0.0196,0.07,3.79,0.46,3.81781351,3.11,-0.28,3.122579062,0,0,0,3.11,-0.28,3.122579062
24/06/2020 00:00,2.994,0.552,3.044460543,0.144,0.042,0.15,2.85,0.51,2.895272008,3.04,0,3.04,0,0,0,3.04,0,3.04,3.66376,0.50568,3.698492882,0.05376,0.01568,0.056,3.61,0.49,3.643103073,2.97,-0.22,2.978137002,0,0,0,2.97,-0.22,2.978137002
24/06/2020 00:30,2.87496,0.55228,2.927525952,0.14496,0.04228,0.151,2.73,0.51,2.777228835,2.88,0,2.88,0,0,0,2.88,0,2.88,3.498,0.504,3.534122239,0.048,0.014,0.05,3.45,0.49,3.484623366,2.95,-0.22,2.958192015,0,0,0,2.95,-0.22,2.958192015
24/06/2020 01:00,2.72688,0.57284,2.786399146,0.14688,0.04284,0.153,2.58,0.53,2.633875472,2.75,0,2.75,0,0,0,2.75,0,2.75,3.33992,0.55456,3.385646526,0.04992,0.01456,0.052,3.29,0.54,3.334021596,2.86,-0.22,2.868449058,0,0,0,2.86,-0.22,2.868449058
24/06/2020 01:30,2.65688,0.57284,2.717932486,0.14688,0.04284,0.153,2.51,0.53,2.565345981,2.75,0,2.75,0,0,0,2.75,0,2.75,3.25832,0.56576,3.307073268,0.08832,0.02576,0.092,3.17,0.54,3.215664784,2.81,-0.22,2.818598943,0,0,0,2.81,-0.22,2.818598943
24/06/2020 02:00,2.65592,0.54256,2.710771551,0.14592,0.04256,0.152,2.51,0.5,2.559316315,2.73,0,2.73,0,0,0,2.73,0,2.73,3.26048,0.55764,3.307822879,0.06048,0.01764,0.063,3.2,0.54,3.245242672,2.81,-0.22,2.818598943,0,0,0,2.81,-0.22,2.818598943
24/06/2020 02:30,2.60592,0.54256,2.661802096,0.14592,0.04256,0.152,2.46,0.5,2.510298787,2.69,0,2.69,0,0,0,2.69,0,2.69,3.22304,0.54672,3.269080849,0.02304,0.00672,0.024,3.2,0.54,3.245242672,2.69,-0.22,2.698981289,0,0,0,2.69,-0.22,2.698981289
24/06/2020 03:00,2.53688,0.57284,2.600751007,0.14688,0.04284,0.153,2.39,0.53,2.448060457,2.64,0,2.64,0,0,0,2.64,0,2.64,3.22096,0.54028,3.265958634,0.00096,0.00028,0.001,3.22,0.54,3.264965543,2.64,0,2.64,0,0,0,2.64,0,2.64
24/06/2020 03:30,2.53592,0.57256,2.599752911,0.14592,0.04256,0.152,2.39,0.53,2.448060457,2.61,0,2.61,0,0,0,2.61,0,2.61,3.15768,0.54224,3.20389875,0.00768,0.00224,0.008,3.15,0.54,3.195950563,2.59,0,2.59,0,0,0,2.59,0,2.59
24/06/2020 04:00,2.58688,0.57284,2.649545961,0.14688,0.04284,0.153,2.44,0.53,2.496898076,2.61,0,2.61,0,0,0,2.61,0,2.61,3.1596,0.5428,3.205885837,0.0096,0.0028,0.01,3.15,0.54,3.195950563,2.59,0,2.59,0,0,0,2.59,0,2.59
24/06/2020 04:30,2.55496,0.57228,2.618267557,0.14496,0.04228,0.151,2.41,0.53,2.467589917,2.55,0,2.55,0,0,0,2.55,0,2.55,3.21704,0.55372,3.264345601,0.04704,0.01372,0.049,3.17,0.54,3.215664784,2.63,-0.22,2.63918548,0,0,0,2.63,-0.22,2.63918548
24/06/2020 05:00,2.44592,0.60256,2.519048074,0.14592,0.04256,0.152,2.3,0.56,2.36719243,2.43,0,2.43,0,0,0,2.43,0,2.43,3.13704,0.55372,3.185533833,0.04704,0.01372,0.049,3.09,0.54,3.13682961,2.61,-0.22,2.619255619,0,0,0,2.61,-0.22,2.619255619
24/06/2020 05:30,2.44496,0.60228,2.518048967,0.14496,0.04228,0.151,2.3,0.56,2.36719243,2.51,0,2.51,0,0,0,2.51,0,2.51,3.19032,0.55176,3.237681393,0.04032,0.01176,0.042,3.15,0.54,3.195950563,2.57,-0.22,2.579399155,0,0,0,2.57,-0.22,2.579399155
24/06/2020 06:00,2.53496,0.58228,2.60097524,0.14496,0.04228,0.151,2.39,0.54,2.450244886,2.59,0,2.59,0,0,0,2.59,0,2.59,3.73896,0.46428,3.767675384,0.04896,0.01428,0.051,3.69,0.45,3.717337757,2.59,0,2.59,0,0,0,2.59,0,2.59
24/06/2020 06:30,2.74304,0.55172,2.797974875,0.14304,0.04172,0.149,2.6,0.51,2.649547131,2.87,0,2.87,0,0,0,2.87,0,2.87,4.4428,0.1654,4.445877754,0.0528,0.0154,0.055,4.39,0.15,4.392561895,2.81,-0.24,2.820230487,0,0,0,2.81,-0.24,2.820230487
24/06/2020 07:00,2.96304,0.51172,3.006902626,0.14304,0.04172,0.149,2.82,0.47,2.858898389,3.21,0,3.21,0,0,0,3.21,0,3.21,5.098,-0.346,5.109727977,0.048,0.014,0.05,5.05,-0.36,5.062815422,5.72456,0.51008,5.747240103,2.67456,0.78008,2.786,3.05,-0.27,3.061927498
24/06/2020 07:30,3.35112,0.44116,3.380033639,0.14112,0.04116,0.147,3.21,0.4,3.234826116,3.52,0,3.52,0,0,0,3.52,0,3.52,5.65784,-0.51188,5.680948389,0.02784,0.00812,0.029,5.63,-0.52,5.653963212,5.76368,0.43024,5.779715702,2.50368,0.73024,2.608,3.26,-0.3,3.27377458
24/06/2020 08:00,3.67112,0.40116,3.692973247,0.14112,0.04116,0.147,3.53,0.36,3.548309457,3.87,0,3.87,0,0,0,3.87,0,3.87,6.14152,-0.71664,6.18319018,0.01152,0.00336,0.012,6.13,-0.72,6.172139013,3.49,-0.33,3.505567001,0,0,0,3.49,-0.33,3.505567001
24/06/2020 08:30,4.02016,0.32088,4.032945623,0.14016,0.04088,0.146,3.88,0.28,3.890089973,4.12096,0.00028,4.12096001,0.00096,0.00028,0.001,4.12,0,4.12,6.7988,-0.8716,6.85444148,0.0288,0.0084,0.03,6.77,-0.88,6.826953933,3.7,-0.38,3.719462327,0,0,0,3.7,-0.38,3.719462327
24/06/2020 09:00,4.1792,0.2906,4.189291229,0.1392,0.0406,0.145,4.04,0.25,4.047727758,4.25672,0.00196,4.256720451,0.00672,0.00196,0.007,4.25,0,4.25,6.81416,-0.86712,6.869110102,0.04416,0.01288,0.046,6.77,-0.88,6.826953933,4.03,-0.52,4.063409898,0,0,0,4.03,-0.52,4.063409898
24/06/2020 09:30,4.2892,0.2706,4.297727423,0.1392,0.0406,0.145,4.15,0.23,4.156368607,4.3896,0.0028,4.389600893,0.0096,0.0028,0.01,4.38,0,4.38,6.93952,-0.82264,6.988109501,0.05952,0.01736,0.062,6.88,-0.84,6.93108938,4.1,-0.57,4.139432328,0,0,0,4.1,-0.57,4.139432328
24/06/2020 10:00,4.3592,0.2706,4.367590755,0.1392,0.0406,0.145,4.22,0.23,4.226263125,4.37152,0.00336,4.371521291,0.01152,0.00336,0.012,4.36,0,4.36,6.91432,-0.93124,6.976749171,0.06432,0.01876,0.067,6.85,-0.95,6.915562161,4.89672,-0.45304,4.917632764,0.60672,0.17696,0.632,4.29,-0.63,4.336011993
24/06/2020 10:30,4.2792,0.2706,4.287747311,0.1392,0.0406,0.145,4.14,0.23,4.146383967,4.40824,0.00532,4.40824321,0.01824,0.00532,0.019,4.39,0,4.39,6.9268,-0.8276,6.976064793,0.0768,0.0224,0.08,6.85,-0.85,6.902535766,10.34288,1.20584,10.41293507,6.12288,1.78584,6.378,4.22,-0.58,4.259671349
24/06/2020 11:00,4.38824,0.22032,4.393767313,0.13824,0.04032,0.144,4.25,0.18,4.253810057,4.40728,0.00504,4.407282882,0.01728,0.00504,0.018,4.39,0,4.39,6.9764,-0.9648,7.042797456,0.0864,0.0252,0.09,6.89,-0.99,6.960761453,10.6188,1.1984,10.68620962,6.2688,1.8284,6.53,4.35,-0.63,4.395383942
24/06/2020 11:30,4.3292,0.2806,4.338284108,0.1392,0.0406,0.145,4.19,0.24,4.19686788,4.43824,0.00532,4.438243188,0.01824,0.00532,0.019,4.42,0,4.42,7.08792,-1.02144,7.161141641,0.09792,0.02856,0.102,6.99,-1.05,7.068422738,5.11824,-0.35968,5.13086254,0.85824,0.25032,0.894,4.26,-0.61,4.303452103
24/06/2020 12:00,4.41824,0.25032,4.425325389,0.13824,0.04032,0.144,4.28,0.21,4.285148772,4.44112,0.00616,4.441124272,0.02112,0.00616,0.022,4.42,0,4.42,7.07464,-1.06948,7.155020517,0.10464,0.03052,0.109,6.97,-1.1,7.056266718,4.53168,-0.57076,4.567481866,0.27168,0.07924,0.283,4.26,-0.65,4.309303888
24/06/2020 12:30,4.39824,0.25032,4.405357556,0.13824,0.04032,0.144,4.26,0.21,4.265172916,4.48304,0.00672,4.483045037,0.02304,0.00672,0.024,4.46,0,4.46,6.84288,-0.93416,6.906349369,0.12288,0.03584,0.128,6.72,-0.97,6.78964653,11.22544,1.36992,11.30872159,6.92544,2.01992,7.214,4.3,-0.65,4.348850423
24/06/2020 13:00,4.4492,0.0306,4.449305227,0.1392,0.0406,0.145,4.31,-0.01,4.310011601,4.34496,0.00728,4.344966099,0.02496,0.00728,0.026,4.32,0,4.32,6.91,-0.775,6.953324744,0.12,0.035,0.125,6.79,-0.81,6.838143023,10.12216,1.05688,10.17718617,5.85216,1.70688,6.096,4.27,-0.65,4.319189739
24/06/2020 13:30,4.3292,0.2606,4.337036431,0.1392,0.0406,0.145,4.19,0.22,4.195771681,4.30072,0.22896,4.306810328,0.03072,0.00896,0.032,4.27,0.22,4.275663691,6.54112,-0.55884,6.564948819,0.14112,0.04116,0.147,6.4,-0.6,6.428063472,9.52336,0.81348,9.558040354,5.22336,1.52348,5.441,4.3,-0.71,4.358222115
24/06/2020 14:00,4.2892,0.0606,4.289628072,0.1392,0.0406,0.145,4.15,0.02,4.150048192,4.21976,0.00868,4.219768927,0.02976,0.00868,0.031,4.19,0,4.19,6.59456,-0.55492,6.61786656,0.15456,0.04508,0.161,6.44,-0.6,6.467889919,13.19664,1.98152,13.34457676,9.05664,2.64152,9.434,4.14,-0.66,4.192278617
24/06/2020 14:30,4.24824,-0.17968,4.2520381,0.13824,0.04032,0.144,4.11,-0.22,4.115883866,4.12496,0.34728,4.139552923,0.02496,0.00728,0.026,4.1,0.34,4.114073407,6.6436,-0.6452,6.674856103,0.1536,0.0448,0.16,6.49,-0.69,6.526576438,11.51632,1.47976,11.61099978,7.33632,2.13976,7.642,4.18,-0.66,4.231784494
24/06/2020 15:00,4.1892,0.2506,4.196688814,0.1392,0.0406,0.145,4.05,0.21,4.05544079,4.1584,0.3112,4.170028297,0.0384,0.0112,0.04,4.12,0.3,4.130907891,6.83168,-0.72576,6.870122211,0.15168,0.04424,0.158,6.68,-0.77,6.724232298,11.33688,1.41284,11.42457724,7.10688,2.07284,7.403,4.23,-0.66,4.281179744
24/06/2020 15:30,4.1892,0.2506,4.196688814,0.1392,0.0406,0.145,4.05,0.21,4.05544079,4.21648,0.36064,4.231874856,0.03648,0.01064,0.038,4.18,0.35,4.194627516,6.78304,-0.72828,6.822024875,0.14304,0.04172,0.149,6.64,-0.77,6.684496989,7.83768,0.39224,7.84748877,3.60768,1.05224,3.758,4.23,-0.66,4.281179744
24/06/2020 16:00,4.22016,0.30088,4.230872156,0.14016,0.04088,0.146,4.08,0.26,4.08827592,4.33976,0.35868,4.354557176,0.02976,0.00868,0.031,4.31,0.35,4.324187785,6.7248,-0.6836,6.759455895,0.1248,0.0364,0.13,6.6,-0.72,6.639156573,6.79128,0.08704,6.791837748,2.56128,0.74704,2.668,4.23,-0.66,4.281179744
24/06/2020 16:30,4.43112,0.27116,4.439408992,0.14112,0.04116,0.147,4.29,0.23,4.296161077,4.40688,0.35784,4.421384489,0.02688,0.00784,0.028,4.38,0.35,4.393961766,6.55288,-0.52416,6.573810159,0.12288,0.03584,0.128,6.43,-0.56,6.454339625,7.82808,0.77444,7.866294795,3.95808,1.15444,4.123,3.87,-0.38,3.888611577
24/06/2020 17:00,4.49112,0.27116,4.499298456,0.14112,0.04116,0.147,4.35,0.23,4.356076216,4.59784,0.31812,4.608832065,0.02784,0.00812,0.029,4.57,0.31,4.580502156,6.3992,-0.3994,6.411651971,0.1392,0.0406,0.145,6.26,-0.44,6.275444207,5.022,-0.299,5.030893062,0.792,0.231,0.825,4.23,-0.53,4.263074008
24/06/2020 17:30,4.42016,0.32088,4.431791782,0.14016,0.04088,0.146,4.28,0.28,4.2891491,4.834,0.317,4.84438283,0.024,0.007,0.025,4.81,0.31,4.819979253,6.09808,-0.20556,6.101543624,0.11808,0.03444,0.123,5.98,-0.24,5.984814116,8.60232,0.82276,8.641576442,4.43232,1.29276,4.617,4.17,-0.47,4.196403222
24/06/2020 18:00,4.40016,0.32088,4.411844512,0.14016,0.04088,0.146,4.26,0.28,4.269191961,4.884,0.317,4.89427676,0.024,0.007,0.025,4.86,0.31,4.869876795,6.0492,-0.1994,6.052485522,0.1392,0.0406,0.145,5.91,-0.24,5.914871089,8.76432,0.77876,8.798850618,4.62432,1.34876,4.817,4.14,-0.57,4.179054917
24/06/2020 18:30,4.27016,0.32088,4.282199248,0.14016,0.04088,0.146,4.13,0.28,4.139480644,4.70304,0.28672,4.711771811,0.02304,0.00672,0.024,4.68,0.28,4.688368586,5.93544,-0.21508,5.939335603,0.08544,0.02492,0.089,5.85,-0.24,5.854921007,10.96712,1.52916,11.07321324,6.95712,2.02916,7.247,4.01,-0.5,4.041051843
24/06/2020 19:00,4.21016,0.35088,4.224756088,0.14016,0.04088,0.146,4.07,0.31,4.081788824,4.56112,0.32616,4.572766777,0.02112,0.00616,0.022,4.54,0.32,4.551263561,5.77392,-0.19844,5.77732902,0.07392,0.02156,0.077,5.7,-0.22,5.704244034,9.90056,1.29308,9.984645422,6.01056,1.75308,6.261,3.89,-0.46,3.917103522
24/06/2020 19:30,4.06824,0.35032,4.083295336,0.13824,0.04032,0.144,3.93,0.31,3.942207503,4.34248,0.00364,4.342481526,0.01248,0.00364,0.013,4.33,0,4.33,5.588,0.014,5.588017538,0.048,0.014,0.05,5.54,0,5.54,7.35304,0.74672,7.390858408,3.62304,1.05672,3.774,3.73,-0.31,3.742859869
24/06/2020 20:00,3.9492,0.3906,3.968469352,0.1392,0.0406,0.145,3.81,0.35,3.826042342,4.22768,0.00224,4.227680593,0.00768,0.00224,0.008,4.22,0,4.22,5.40088,0.01484,5.400900388,0.05088,0.01484,0.053,5.35,0,5.35,4.702,-0.249,4.70858843,0.792,0.231,0.825,3.91,-0.48,3.939352739
24/06/2020 20:30,3.8892,0.3906,3.90876515,0.1392,0.0406,0.145,3.75,0.35,3.766297917,4.04192,0.00056,4.041920039,0.00192,0.00056,0.002,4.04,0,4.04,5.21472,0.01596,5.214744423,0.05472,0.01596,0.057,5.16,0,5.16,3.85,-0.47,3.878582215,0,0,0,3.85,-0.47,3.878582215
24/06/2020 21:00,3.7592,0.4406,3.784932364,0.1392,0.0406,0.145,3.62,0.4,3.6420324,3.93192,0.00056,3.93192004,0.00192,0.00056,0.002,3.93,0,3.93,4.97376,0.28568,4.981957607,0.05376,0.01568,0.056,4.92,0.27,4.927402967,3.8,-0.47,3.828955471,0,0,0,3.8,-0.47,3.828955471
24/06/2020 21:30,3.6292,0.4706,3.659584266,0.1392,0.0406,0.145,3.49,0.43,3.516390195,3.80672,0.00196,3.806720505,0.00672,0.00196,0.007,3.8,0,3.8,4.77624,0.36932,4.790497448,0.06624,0.01932,0.069,4.71,0.35,4.722986343,3.68,-0.41,3.702769234,0,0,0,3.68,-0.41,3.702769234
24/06/2020 22:00,3.6692,0.4306,3.694380192,0.1392,0.0406,0.145,3.53,0.39,3.551478565,3.82576,0.00168,3.825760369,0.00576,0.00168,0.006,3.82,0,3.82,4.68736,0.42548,4.706631173,0.08736,0.02548,0.091,4.6,0.4,4.617358552,3.55,-0.37,3.569229609,0,0,0,3.55,-0.37,3.569229609
24/06/2020 22:30,3.6692,0.4306,3.694380192,0.1392,0.0406,0.145,3.53,0.39,3.551478565,3.91192,0.00056,3.91192004,0.00192,0.00056,0.002,3.91,0,3.91,4.68448,0.44464,4.705534784,0.08448,0.02464,0.088,4.6,0.42,4.619134118,3.55,-0.33,3.565305036,0,0,0,3.55,-0.33,3.565305036
24/06/2020 23:00,3.53016,0.43088,3.5563587,0.14016,0.04088,0.146,3.39,0.39,3.412359887,3.71384,0.00112,3.713840169,0.00384,0.00112,0.004,3.71,0,3.71,4.46528,0.43904,4.486811964,0.06528,0.01904,0.068,4.4,0.42,4.42,3.5,-0.38,3.520568136,0,0,0,3.5,-0.38,3.520568136
24/06/2020 23:30,3.28112,0.46116,3.313369433,0.14112,0.04116,0.147,3.14,0.42,3.167964646,3.42192,0.00056,3.421920046,0.00192,0.00056,0.002,3.42,0,3.42,4.18456,0.47008,4.210880858,0.03456,0.01008,0.036,4.15,0.46,4.175416147,3.46,-0.42,3.485398112,0,0,0,3.46,-0.42,3.485398112
25/06/2020 00:00,3.09208,0.46144,3.126321417,0.14208,0.04144,0.148,2.95,0.42,2.979748312,3.19576,0.00168,3.195760442,0.00576,0.00168,0.006,3.19,0,3.19,3.9576,0.5068,3.989917794,0.0576,0.0168,0.06,3.9,0.49,3.930661522,3.28,-0.33,3.296558812,0,0,0,3.28,-0.33,3.296558812
25/06/2020 00:30,3.044,0.462,3.078860179,0.144,0.042,0.15,2.9,0.42,2.930255962,2.98288,0.00084,2.982880118,0.00288,0.00084,0.003,2.98,0,2.98,3.8708,0.5194,3.905492158,0.1008,0.0294,0.105,3.77,0.49,3.801710142,3.16,-0.29,3.173279061,0,0,0,3.16,-0.29,3.173279061
25/06/2020 01:00,2.88496,0.48228,2.924993709,0.14496,0.04228,0.151,2.74,0.44,2.775103602,2.87,0,2.87,0,0,0,2.87,0,2.87,3.66096,0.56528,3.704344692,0.12096,0.03528,0.126,3.54,0.53,3.579455266,3.04,-0.24,3.049458968,0,0,0,3.04,-0.24,3.049458968
25/06/2020 01:30,2.834,0.482,2.874696506,0.144,0.042,0.15,2.69,0.44,2.725747604,2.83,0,2.83,0,0,0,2.83,0,2.83,3.59904,0.56472,3.643075294,0.11904,0.03472,0.124,3.48,0.53,3.520127839,2.93,-0.24,2.939812919,0,0,0,2.93,-0.24,2.939812919
25/06/2020 02:00,2.764,0.482,2.805712031,0.144,0.042,0.15,2.62,0.44,2.656689669,2.83,0,2.83,0,0,0,2.83,0,2.83,3.5532,0.5776,3.599840552,0.1632,0.0476,0.17,3.39,0.53,3.431180555,2.96,-0.24,2.969713791,0,0,0,2.96,-0.24,2.969713791
25/06/2020 02:30,2.704,0.482,2.746623382,0.144,0.042,0.15,2.56,0.44,2.597537295,2.80096,0.00028,2.800960014,0.00096,0.00028,0.001,2.8,0,2.8,3.50568,0.62124,3.560299341,0.17568,0.05124,0.183,3.33,0.57,3.378431589,2.93,-0.22,2.938247777,0,0,0,2.93,-0.22,2.938247777
25/06/2020 03:00,2.654,0.482,2.697413576,0.144,0.042,0.15,2.51,0.44,2.548273926,2.77096,0.00028,2.770960014,0.00096,0.00028,0.001,2.77,0,2.77,3.47488,0.64684,3.53457112,0.19488,0.05684,0.203,3.28,0.59,3.332641595,2.9,-0.22,2.908332856,0,0,0,2.9,-0.22,2.908332856
25/06/2020 03:30,2.624,0.482,2.667901797,0.144,0.042,0.15,2.48,0.44,2.518729839,2.73,0,2.73,0,0,0,2.73,0,2.73,3.4228,0.6204,3.478570971,0.1728,0.0504,0.18,3.25,0.57,3.299606037,2.87,-0.22,2.878419705,0,0,0,2.87,-0.22,2.878419705
25/06/2020 04:00,2.624,0.482,2.667901797,0.144,0.042,0.15,2.48,0.44,2.518729839,2.71,0,2.71,0,0,0,2.71,0,2.71,3.46856,0.62208,3.52390295,0.17856,0.05208,0.186,3.29,0.57,3.33901183,2.77,-0.22,2.778722728,0,0,0,2.77,-0.22,2.778722728
25/06/2020 04:30,2.694,0.462,2.733327642,0.144,0.042,0.15,2.55,0.42,2.584356787,2.63,0,2.63,0,0,0,2.63,0,2.63,3.41808,0.63944,3.477377518,0.23808,0.06944,0.248,3.18,0.57,3.230681043,2.68,0,2.68,0,0,0,2.68,0,2.68
25/06/2020 05:00,2.534,0.502,2.58324602,0.144,0.042,0.15,2.39,0.46,2.433865239,2.53384,0.00112,2.533840248,0.00384,0.00112,0.004,2.53,0,2.53,3.34888,0.66384,3.41404171,0.21888,0.06384,0.228,3.13,0.6,3.186989175,2.68,-0.22,2.689014689,0,0,0,2.68,-0.22,2.689014689
25/06/2020 05:30,2.57304,0.50172,2.621499151,0.14304,0.04172,0.149,2.43,0.46,2.473155879,2.53288,0.00084,2.532880139,0.00288,0.00084,0.003,2.53,0,2.53,3.3812,0.6616,3.445319724,0.2112,0.0616,0.22,3.17,0.6,3.226282691,2.68,-0.22,2.689014689,0,0,0,2.68,-0.22,2.689014689
25/06/2020 06:00,2.70208,0.50144,2.748213674,0.14208,0.04144,0.148,2.56,0.46,2.600999808,2.68384,0.00112,2.683840234,0.00384,0.00112,0.004,2.68,0,2.68,3.69752,0.59636,3.745303646,0.22752,0.06636,0.237,3.47,0.53,3.510242157,2.79,-0.25,2.801178323,0,0,0,2.79,-0.25,2.801178323
25/06/2020 06:30,2.95112,0.45116,2.98540694,0.14112,0.04116,0.147,2.81,0.41,2.83975351,2.96096,0.00028,2.960960013,0.00096,0.00028,0.001,2.96,0,2.96,4.48488,0.42684,4.505146058,0.19488,0.05684,0.203,4.29,0.37,4.305926149,2.96,-0.25,2.970538672,0,0,0,2.96,-0.25,2.970538672
25/06/2020 07:00,3.15112,0.41116,3.17783099,0.14112,0.04116,0.147,3.01,0.37,3.032655602,3.3144,0.0042,3.314402661,0.0144,0.0042,0.015,3.3,0,3.3,4.97368,-0.20476,4.977893068,0.22368,0.06524,0.233,4.75,-0.27,4.757667496,3.482,-0.294,3.494389789,0.192,0.056,0.2,3.29,-0.35,3.308564643
25/06/2020 07:30,3.52112,0.35116,3.538587204,0.14112,0.04116,0.147,3.38,0.31,3.394186206,3.59824,0.43532,3.624477149,0.01824,0.00532,0.019,3.58,0.43,3.605731549,5.4992,-0.3644,5.51126011,0.2592,0.0756,0.27,5.24,-0.44,5.258440834,6.03944,0.49192,6.059440634,2.74944,0.80192,2.864,3.29,-0.31,3.30457259
25/06/2020 08:00,3.75016,0.31088,3.763023572,0.14016,0.04088,0.146,3.61,0.27,3.620082872,3.8692,0.2756,3.879002965,0.0192,0.0056,0.02,3.85,0.27,3.85945592,6.05112,-0.54384,6.07550946,0.26112,0.07616,0.272,5.79,-0.62,5.823100549,5.9988,0.1084,5.999779329,2.1888,0.6384,2.28,3.81,-0.53,3.846686886
25/06/2020 08:30,4.09824,0.28032,4.10781577,0.13824,0.04032,0.144,3.96,0.24,3.967266061,4.09208,0.27644,4.101406807,0.02208,0.00644,0.023,4.07,0.27,4.078945942,6.65048,-0.73736,6.691231875,0.18048,0.05264,0.188,6.47,-0.79,6.518051856,3.86,-0.43,3.883876929,0,0,0,3.86,-0.43,3.883876929
25/06/2020 09:00,4.27728,0.28004,4.286437518,0.13728,0.04004,0.143,4.14,0.24,4.146950687,4.244,0.317,4.255822482,0.024,0.007,0.025,4.22,0.31,4.231370936,6.97888,-0.85616,7.031200182,0.21888,0.06384,0.228,6.76,-0.92,6.822316322,4.05,-0.48,4.078345253,0,0,0,4.05,-0.48,4.078345253
25/06/2020 09:30,4.35728,0.26004,4.365032623,0.13728,0.04004,0.143,4.22,0.22,4.225730706,4.41648,0.42064,4.436466342,0.03648,0.01064,0.038,4.38,0.41,4.399147645,7.19464,-0.92448,7.253792663,0.22464,0.06552,0.234,6.97,-0.99,7.039957386,4.28,-0.64,4.327585932,0,0,0,4.28,-0.64,4.327585932
