Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
25/06/2020 10:00,4.44824,-0.17968,4.451867473,0.13824,0.04032,0.144,4.31,-0.22,4.315611197,4.52648,0.42064,4.545982754,0.03648,0.01064,0.038,4.49,0.41,4.508680517,7.16832,-0.87924,7.222040889,0.20832,0.06076,0.217,6.96,-0.94,7.023190158,4.704,-0.528,4.733539902,0.384,0.112,0.4,4.32,-0.64,4.3671501
25/06/2020 10:30,4.44824,-0.17968,4.451867473,0.13824,0.04032,0.144,4.31,-0.22,4.315611197,4.5932,0.3926,4.609948047,0.0432,0.0126,0.045,4.55,0.38,4.565840558,7.20584,-0.99288,7.273921968,0.19584,0.05712,0.204,7.01,-1.05,7.088201464,9.4064,0.7202,9.433930729,5.0064,1.4602,5.215,4.4,-0.74,4.461793361
25/06/2020 11:00,4.48728,-0.17996,4.490887151,0.13728,0.04004,0.143,4.35,-0.22,4.355559666,4.5132,0.3926,4.530243812,0.0432,0.0126,0.045,4.47,0.38,4.486123048,7.28528,-1.04596,7.359982133,0.18528,0.05404,0.193,7.1,-1.1,7.184705979,5.62832,-0.39924,5.642462104,1.16832,0.34076,1.217,4.46,-0.74,4.520973347
25/06/2020 11:30,4.37728,-0.17996,4.380977722,0.13728,0.04004,0.143,4.24,-0.22,4.245703711,4.50936,0.41148,4.528094897,0.03936,0.01148,0.041,4.47,0.4,4.487861406,7.24336,-1.04652,7.318570093,0.18336,0.05348,0.191,7.06,-1.1,7.145180194,10.02104,0.94072,10.06509795,5.59104,1.63072,5.824,4.43,-0.69,4.483413878
25/06/2020 12:00,4.46728,-0.06996,4.467827772,0.13728,0.04004,0.143,4.33,-0.11,4.331397003,4.51608,0.41344,4.534965402,0.04608,0.01344,0.048,4.47,0.4,4.487861406,7.32424,-1.06168,7.400787526,0.23424,0.06832,0.244,7.09,-1.13,7.179484661,10.35704,1.00872,10.40604601,5.92704,1.72872,6.174,4.43,-0.72,4.488128786
25/06/2020 12:30,4.52728,-0.17996,4.530855306,0.13728,0.04004,0.143,4.39,-0.22,4.395509072,4.53896,0.41428,4.557826873,0.04896,0.01428,0.051,4.49,0.4,4.50778216,7.03376,-0.94432,7.096866914,0.29376,0.08568,0.306,6.74,-1.03,6.818247575,11.06296,1.15128,11.12270334,6.55296,1.91128,6.826,4.51,-0.76,4.573587214
25/06/2020 13:00,4.41824,-0.17968,4.421892084,0.13824,0.04032,0.144,4.28,-0.22,4.285650476,4.42816,0.37988,4.444424575,0.06816,0.01988,0.071,4.36,0.36,4.37483714,7.05968,-0.81676,7.106769913,0.31968,0.09324,0.333,6.74,-0.91,6.801154314,11.8812,1.3516,11.95783158,7.4112,2.1616,7.72,4.47,-0.81,4.542796496
25/06/2020 13:30,4.3692,-0.1794,4.372881544,0.1392,0.0406,0.145,4.23,-0.22,4.235717177,4.40584,0.38212,4.422379654,0.07584,0.02212,0.079,4.33,0.36,4.344939585,6.88784,-0.83188,6.937893355,0.26784,0.07812,0.279,6.62,-0.91,6.682252614,12.5556,1.6258,12.66042326,8.1456,2.3758,8.485,4.41,-0.75,4.473320914
25/06/2020 14:00,4.3392,-0.1794,4.342906976,0.1392,0.0406,0.145,4.2,-0.22,4.205757958,4.28624,0.01932,4.286283542,0.06624,0.01932,0.069,4.22,0,4.22,6.9204,-0.7528,6.961224318,0.2304,0.0672,0.24,6.69,-0.82,6.740066765,12.08912,1.51016,12.18307866,7.74912,2.26016,8.072,4.34,-0.75,4.404327417
25/06/2020 14:30,4.2892,0.1006,4.290379587,0.1392,0.0406,0.145,4.15,0.06,4.150433712,4.33816,0.39988,4.356550952,0.06816,0.01988,0.071,4.27,0.38,4.286875319,6.77464,-0.75448,6.816523102,0.22464,0.06552,0.234,6.55,-0.82,6.601128691,12.66568,1.71124,12.78075867,8.33568,2.43124,8.683,4.33,-0.72,4.389453269
25/06/2020 15:00,4.2392,0.2606,4.247202491,0.1392,0.0406,0.145,4.1,0.22,4.105898196,4.28856,0.34708,4.302581946,0.05856,0.01708,0.061,4.23,0.33,4.242852814,6.83296,-0.85372,6.886085986,0.19296,0.05628,0.201,6.64,-0.91,6.702066845,12.058,1.459,12.14594768,7.608,2.219,7.925,4.45,-0.76,4.514432412
25/06/2020 15:30,4.2692,0.2606,4.277146362,0.1392,0.0406,0.145,4.13,0.22,4.135855413,4.31896,0.38428,4.336021979,0.04896,0.01428,0.051,4.27,0.37,4.286000467,6.83936,-0.84352,6.891180683,0.15936,0.04648,0.166,6.68,-0.89,6.73902812,10.7188,1.0284,10.76802117,6.2688,1.8284,6.53,4.45,-0.8,4.521338297
25/06/2020 16:00,4.3492,0.2606,4.357000459,0.1392,0.0406,0.145,4.21,0.22,4.2157443,4.35416,0.35288,4.368436059,0.04416,0.01288,0.046,4.31,0.34,4.323389874,6.6528,-0.7696,6.697165968,0.1728,0.0504,0.18,6.48,-0.82,6.531676661,9.97768,0.78224,10.00829644,5.52768,1.61224,5.758,4.45,-0.83,4.526742758
25/06/2020 16:30,4.45208,0.30144,4.462273232,0.14208,0.04144,0.148,4.31,0.26,4.317835106,4.52704,0.42372,4.546826344,0.04704,0.01372,0.049,4.48,0.41,4.498722041,6.47936,-0.50352,6.498895168,0.15936,0.04648,0.166,6.32,-0.55,6.343886821,7.03944,0.18192,7.041790284,2.74944,0.80192,2.864,4.29,-0.62,4.334570336
25/06/2020 17:00,4.49112,0.30116,4.501206083,0.14112,0.04116,0.147,4.35,0.26,4.357763188,4.72128,0.42204,4.740105758,0.04128,0.01204,0.043,4.68,0.41,4.697925074,6.29784,-0.38688,6.309711943,0.14784,0.04312,0.154,6.15,-0.43,6.165014193,5.19824,-0.36968,5.211368573,0.85824,0.25032,0.894,4.34,-0.62,4.384062043
25/06/2020 17:30,4.42112,0.32116,4.432769541,0.14112,0.04116,0.147,4.28,0.28,4.2891491,4.81976,0.37868,4.834613221,0.02976,0.00868,0.031,4.79,0.37,4.804268935,5.99456,-0.24492,5.999561267,0.15456,0.04508,0.161,5.84,-0.29,5.847195909,9.80768,1.04224,9.862902778,5.52768,1.61224,5.758,4.28,-0.57,4.317788786
25/06/2020 18:00,4.44112,0.32116,4.452717215,0.14112,0.04116,0.147,4.3,0.28,4.309106636,4.81976,0.33868,4.83164471,0.02976,0.00868,0.031,4.79,0.33,4.801353976,5.95808,-0.27556,5.964448893,0.11808,0.03444,0.123,5.84,-0.31,5.848221952,14.214,2.322,14.4024123,9.984,2.912,10.4,4.23,-0.59,4.270948372
25/06/2020 18:30,4.26208,0.37144,4.27823487,0.14208,0.04144,0.148,4.12,0.33,4.13319489,4.674,0.297,4.68342663,0.024,0.007,0.025,4.65,0.29,4.659034235,5.94656,-0.24892,5.951767553,0.10656,0.03108,0.111,5.84,-0.28,5.846708476,12.93344,1.96892,13.0824507,8.77344,2.55892,9.139,4.16,-0.59,4.201630636
25/06/2020 19:00,4.14112,0.37116,4.15771988,0.14112,0.04116,0.147,4,0.33,4.013589416,4.51112,0.25616,4.518387057,0.02112,0.00616,0.022,4.49,0.25,4.496954525,5.79352,-0.21564,5.797531768,0.08352,0.02436,0.087,5.71,-0.24,5.715041557,10.152,1.296,10.23438909,6.192,1.806,6.45,3.96,-0.51,3.992705849
25/06/2020 19:30,4.02112,0.37116,4.038213194,0.14112,0.04116,0.147,3.88,0.33,3.894008218,4.39016,0.33588,4.402989916,0.02016,0.00588,0.021,4.37,0.33,4.382442241,5.61024,-0.21368,5.614307793,0.09024,0.02632,0.094,5.52,-0.24,5.525214928,9.12056,1.21808,9.201539741,5.41056,1.57808,5.636,3.71,-0.36,3.727425385
25/06/2020 20:00,3.95112,0.37116,3.96851471,0.14112,0.04116,0.147,3.81,0.33,3.824264635,4.23824,0.33532,4.251484188,0.01824,0.00532,0.019,4.22,0.33,4.232883178,5.42792,-0.21144,5.432036671,0.09792,0.02856,0.102,5.33,-0.24,5.335400641,7.17976,0.41368,7.191667734,3.26976,0.95368,3.406,3.91,-0.54,3.947112869
25/06/2020 20:30,3.85112,0.41116,3.8730063,0.14112,0.04116,0.147,3.71,0.37,3.728404484,4.02768,0.00224,4.027680623,0.00768,0.00224,0.008,4.02,0,4.02,5.2616,-0.2162,5.266039973,0.0816,0.0238,0.085,5.18,-0.24,5.185556865,3.87,-0.48,3.899653831,0,0,0,3.87,-0.48,3.899653831
25/06/2020 21:00,3.68208,0.44144,3.708447438,0.14208,0.04144,0.148,3.54,0.4,3.562527193,3.9044,0.0042,3.904402259,0.0144,0.0042,0.015,3.89,0,3.89,5.0408,0.3394,5.052213079,0.1008,0.0294,0.105,4.94,0.31,4.949717164,3.81,-0.48,3.840117186,0,0,0,3.81,-0.48,3.840117186
25/06/2020 21:30,3.68208,0.44144,3.708447438,0.14208,0.04144,0.148,3.54,0.4,3.562527193,3.8144,0.0042,3.814402312,0.0144,0.0042,0.015,3.8,0,3.8,4.8756,0.3508,4.88820376,0.1056,0.0308,0.11,4.77,0.32,4.780721703,3.73,-0.48,3.760757902,0,0,0,3.73,-0.48,3.760757902
25/06/2020 22:00,3.68208,0.44144,3.708447438,0.14208,0.04144,0.148,3.54,0.4,3.562527193,3.74056,0.00308,3.740561268,0.01056,0.00308,0.011,3.73,0,3.73,4.7164,0.4452,4.737365513,0.0864,0.0252,0.09,4.63,0.42,4.649010647,3.69,-0.43,3.714969717,0,0,0,3.69,-0.43,3.714969717
25/06/2020 22:30,3.64208,0.44144,3.668734932,0.14208,0.04144,0.148,3.5,0.4,3.522782991,3.74152,0.00336,3.741521509,0.01152,0.00336,0.012,3.73,0,3.73,4.74904,0.43472,4.768895302,0.11904,0.03472,0.124,4.63,0.4,4.647246497,3.75,-0.48,3.780595191,0,0,0,3.75,-0.48,3.780595191
25/06/2020 23:00,3.50112,0.44116,3.528804812,0.14112,0.04116,0.147,3.36,0.4,3.383725757,3.54768,0.00224,3.547680707,0.00768,0.00224,0.008,3.54,0,3.54,4.55824,0.50032,4.585615771,0.13824,0.04032,0.144,4.42,0.46,4.443872185,3.62,-0.45,3.647862388,0,0,0,3.62,-0.45,3.647862388
25/06/2020 23:30,3.33112,0.44116,3.360205738,0.14112,0.04116,0.147,3.19,0.4,3.21498056,3.27248,0.00364,3.272482024,0.01248,0.00364,0.013,3.26,0,3.26,4.22704,0.50872,4.25754192,0.16704,0.04872,0.174,4.06,0.46,4.085976016,3.49,-0.45,3.518891871,0,0,0,3.49,-0.45,3.518891871
26/06/2020 00:00,3.10016,0.46088,3.134230751,0.14016,0.04088,0.146,2.96,0.42,2.989648809,3.05672,0.00196,3.056720628,0.00672,0.00196,0.007,3.05,0,3.05,3.97136,0.54248,4.008239614,0.11136,0.03248,0.116,3.86,0.51,3.893545942,3.23,-0.31,3.244842061,0,0,0,3.23,-0.31,3.244842061
26/06/2020 00:30,2.98208,0.46144,3.017569883,0.14208,0.04144,0.148,2.84,0.42,2.870888364,2.90288,0.00084,2.902880122,0.00288,0.00084,0.003,2.9,0,2.9,3.80696,0.53828,3.844826368,0.09696,0.02828,0.101,3.71,0.51,3.744889852,3.14,-0.31,3.15526544,0,0,0,3.14,-0.31,3.15526544
26/06/2020 01:00,2.87304,0.48172,2.913144864,0.14304,0.04172,0.149,2.73,0.44,2.765230551,2.7748,0.0014,2.774800353,0.0048,0.0014,0.005,2.77,0,2.77,3.75272,0.53996,3.791367062,0.10272,0.02996,0.107,3.65,0.51,3.685457909,3.11,-0.31,3.125411973,0,0,0,3.11,-0.31,3.125411973
26/06/2020 01:30,2.82304,0.48172,2.863845142,0.14304,0.04172,0.149,2.68,0.44,2.715879231,2.71728,0.00504,2.717284674,0.01728,0.00504,0.018,2.7,0,2.7,3.6004,0.5422,3.640997254,0.1104,0.0322,0.115,3.49,0.51,3.52706677,3.02,-0.26,3.031171391,0,0,0,3.02,-0.26,3.031171391
26/06/2020 02:00,2.774,0.482,2.815563887,0.144,0.042,0.15,2.63,0.44,2.666552081,2.7496,0.0028,2.749601426,0.0096,0.0028,0.01,2.74,0,2.74,3.60352,0.53436,3.642924237,0.08352,0.02436,0.087,3.52,0.51,3.556754138,3.01,-0.26,3.021208368,0,0,0,3.01,-0.26,3.021208368
26/06/2020 02:30,2.71304,0.48172,2.755474587,0.14304,0.04172,0.149,2.57,0.44,2.607393334,2.70192,0.00056,2.701920058,0.00192,0.00056,0.002,2.7,0,2.7,3.52064,0.56352,3.5654538,0.08064,0.02352,0.084,3.44,0.54,3.482125788,2.93,-0.23,2.93901344,0,0,0,2.93,-0.23,2.93901344
26/06/2020 03:00,2.66496,0.48228,2.708247736,0.14496,0.04228,0.151,2.52,0.44,2.558124313,2.66864,0.00252,2.66864119,0.00864,0.00252,0.009,2.66,0,2.66,3.48336,0.59848,3.534398846,0.06336,0.01848,0.066,3.42,0.58,3.468832657,2.88,-0.23,2.889169431,0,0,0,2.88,-0.23,2.889169431
26/06/2020 03:30,2.624,0.482,2.667901797,0.144,0.042,0.15,2.48,0.44,2.518729839,2.63288,0.00084,2.632880134,0.00288,0.00084,0.003,2.63,0,2.63,3.4376,0.5968,3.489020493,0.0576,0.0168,0.06,3.38,0.58,3.42940228,2.83,-0.23,2.839330907,0,0,0,2.83,-0.23,2.839330907
26/06/2020 04:00,2.624,0.482,2.667901797,0.144,0.042,0.15,2.48,0.44,2.518729839,2.58,0,2.58,0,0,0,2.58,0,2.58,3.45144,0.56792,3.49785237,0.06144,0.01792,0.064,3.39,0.55,3.434326717,2.8,-0.23,2.809430547,0,0,0,2.8,-0.23,2.809430547
26/06/2020 04:30,2.684,0.462,2.723472049,0.144,0.042,0.15,2.54,0.42,2.574490241,2.53,0,2.53,0,0,0,2.53,0,2.53,3.42896,0.56428,3.475079654,0.04896,0.01428,0.051,3.38,0.55,3.424456161,2.74,-0.23,2.74963634,0,0,0,2.74,-0.23,2.74963634
26/06/2020 05:00,2.52496,0.51228,2.576403268,0.14496,0.04228,0.151,2.38,0.47,2.425963726,2.41,0,2.41,0,0,0,2.41,0,2.41,3.37856,0.58708,3.429188038,0.05856,0.01708,0.061,3.32,0.57,3.368575367,2.67,-0.23,2.679888057,0,0,0,2.67,-0.23,2.679888057
26/06/2020 05:30,2.54304,0.51172,2.594014225,0.14304,0.04172,0.149,2.4,0.47,2.445587864,2.5,0,2.5,0,0,0,2.5,0,2.5,3.47296,0.57128,3.519632367,0.07296,0.02128,0.076,3.4,0.55,3.44419802,2.67,-0.23,2.679888057,0,0,0,2.67,-0.23,2.679888057
26/06/2020 06:00,2.67304,0.51172,2.72158046,0.14304,0.04172,0.149,2.53,0.47,2.573285837,2.70192,0.00056,2.701920058,0.00192,0.00056,0.002,2.7,0,2.7,3.83064,0.47352,3.85979585,0.08064,0.02352,0.084,3.75,0.45,3.776903494,2.76,-0.35,2.782103521,0,0,0,2.76,-0.35,2.782103521
26/06/2020 06:30,2.91208,0.47144,2.949994169,0.14208,0.04144,0.148,2.77,0.43,2.803176769,2.94,0,2.94,0,0,0,2.94,0,2.94,4.41272,0.20996,4.417712191,0.10272,0.02996,0.107,4.31,0.18,4.313757063,2.98,-0.32,2.997131962,0,0,0,2.98,-0.32,2.997131962
26/06/2020 07:00,3.08016,0.45088,3.112985448,0.14016,0.04088,0.146,2.94,0.41,2.968450774,3.26,0,3.26,0,0,0,3.26,0,3.26,4.9364,-0.2548,4.942971576,0.0864,0.0252,0.09,4.85,-0.28,4.858075751,3.27,-0.39,3.29317476,0,0,0,3.27,-0.39,3.29317476
26/06/2020 07:30,3.44824,0.40032,3.471399602,0.13824,0.04032,0.144,3.31,0.36,3.329519485,3.66,0,3.66,0,0,0,3.66,0,3.66,5.40216,-0.38312,5.415728354,0.09216,0.02688,0.096,5.31,-0.41,5.325805103,3.39,-0.35,3.408019953,0,0,0,3.39,-0.35,3.408019953
26/06/2020 08:00,3.74824,0.35032,3.764575301,0.13824,0.04032,0.144,3.61,0.31,3.623285802,3.88,0,3.88,0,0,0,3.88,0,3.88,5.89088,-0.56516,5.9179281,0.05088,0.01484,0.053,5.84,-0.58,5.868730698,4.42672,-0.36304,4.4415817,0.60672,0.17696,0.632,3.82,-0.54,3.857978745
26/06/2020 08:30,4.08824,0.30032,4.099255835,0.13824,0.04032,0.144,3.95,0.26,3.958547713,4.29192,0.00056,4.291920037,0.00192,0.00056,0.002,4.29,0,4.29,6.7292,-0.8644,6.784491138,0.0192,0.0056,0.02,6.71,-0.87,6.766165827,4,-0.5,4.031128874,0,0,0,4,-0.5,4.031128874
26/06/2020 09:00,4.23728,0.30004,4.24788957,0.13728,0.04004,0.143,4.1,0.26,4.108235631,4.51,0,4.51,0,0,0,4.51,0,4.51,7.04352,-0.87564,7.097740443,0.08352,0.02436,0.087,6.96,-0.9,7.017948418,4.21,-0.61,4.253962858,0,0,0,4.21,-0.61,4.253962858
26/06/2020 09:30,4.42728,0.27004,4.43550784,0.13728,0.04004,0.143,4.29,0.23,4.296161077,4.76,0,4.76,0,0,0,4.76,0,4.76,7.20304,-0.87328,7.25578412,0.02304,0.00672,0.024,7.18,-0.88,7.233726564,4.38,-0.56,4.415653972,0,0,0,4.38,-0.56,4.415653972
26/06/2020 10:00,4.53728,0.27004,4.545308724,0.13728,0.04004,0.143,4.4,0.23,4.406007263,4.92,0,4.92,0,0,0,4.92,0,4.92,7.29096,-0.93972,7.351270054,0.00096,0.00028,0.001,7.29,-0.94,7.350353733,4.38,-0.6,4.420904885,0,0,0,4.38,-0.6,4.420904885
26/06/2020 10:30,4.47728,0.27004,4.485416123,0.13728,0.04004,0.143,4.34,0.23,4.346090197,4.89,0,4.89,0,0,0,4.89,0,4.89,7.19768,-0.89776,7.253452309,0.00768,0.00224,0.008,7.19,-0.9,7.246109301,4.41,-0.6,4.450629169,0,0,0,4.41,-0.6,4.450629169
26/06/2020 11:00,4.50728,0.27004,4.515362067,0.13728,0.04004,0.143,4.37,0.23,4.376048446,4.99,0,4.99,0,0,0,4.99,0,4.99,7.15192,-0.72944,7.189022354,0.00192,0.00056,0.002,7.15,-0.73,7.187169123,4.56,-0.71,4.61494312,0,0,0,4.56,-0.71,4.61494312
26/06/2020 11:30,4.32728,0.30004,4.337669443,0.13728,0.04004,0.143,4.19,0.26,4.198059075,4.69824,0.00532,4.698243012,0.01824,0.00532,0.019,4.68,0,4.68,6.7416,-0.7562,6.78387861,0.0816,0.0238,0.085,6.66,-0.78,6.705520114,9.10504,0.85772,9.145350567,4.89504,1.42772,5.099,4.21,-0.57,4.248411468
26/06/2020 12:00,4.39728,0.27004,4.405563869,0.13728,0.04004,0.143,4.26,0.23,4.266204402,4.77632,0.00476,4.776322372,0.01632,0.00476,0.017,4.76,0,4.76,6.60776,-0.56732,6.632069375,0.07776,0.02268,0.081,6.53,-0.59,6.556599729,8.02832,0.37576,8.037108784,3.68832,1.07576,3.842,4.34,-0.7,4.396089171
26/06/2020 12:30,4.39824,0.27032,4.406539232,0.13824,0.04032,0.144,4.26,0.23,4.266204402,4.73208,0.00644,4.732084382,0.02208,0.00644,0.023,4.71,0,4.71,6.53392,-0.47844,6.551413237,0.07392,0.02156,0.077,6.46,-0.5,6.479320952,10.5848,1.1714,10.64942106,6.2448,1.8214,6.505,4.34,-0.65,4.388405177
26/06/2020 13:00,4.43824,0.27032,4.446464573,0.13824,0.04032,0.144,4.3,0.23,4.306146769,4.63208,0.00644,4.632084477,0.02208,0.00644,0.023,4.61,0,4.61,6.41352,-0.53564,6.43584874,0.08352,0.02436,0.087,6.33,-0.56,6.354722653,11.3688,1.2634,11.43878459,6.8688,2.0034,7.155,4.5,-0.74,4.560438575
26/06/2020 13:30,4.39824,0.27032,4.406539232,0.13824,0.04032,0.144,4.26,0.23,4.266204402,4.46976,0.00868,4.469768428,0.02976,0.00868,0.031,4.44,0,4.44,6.38928,-0.48396,6.407582711,0.08928,0.02604,0.093,6.3,-0.51,6.320609148,9.63576,0.81668,9.670306975,5.16576,1.50668,5.381,4.47,-0.69,4.522941521
26/06/2020 14:00,4.4592,0.2706,4.467402937,0.1392,0.0406,0.145,4.32,0.23,4.326118353,4.61016,0.36588,4.62465603,0.02016,0.00588,0.021,4.59,0.36,4.604096002,6.43216,-0.58312,6.458537853,0.09216,0.02688,0.096,6.34,-0.61,6.369277824,8.67392,0.52156,8.689586469,4.15392,1.21156,4.327,4.52,-0.69,4.572362628
26/06/2020 14:30,4.3592,0.2706,4.367590755,0.1392,0.0406,0.145,4.22,0.23,4.226263125,4.6092,0.0056,4.609203402,0.0192,0.0056,0.02,4.59,0,4.59,6.21208,-0.49856,6.232054236,0.14208,0.04144,0.148,6.07,-0.54,6.093972432,9.09928,0.84104,9.138065703,4.76928,1.39104,4.968,4.33,-0.55,4.364790946
26/06/2020 15:00,4.2292,0.2706,4.237848157,0.1392,0.0406,0.145,4.09,0.23,4.096461888,4.51264,0.35952,4.526938745,0.03264,0.00952,0.034,4.48,0.35,4.493651077,6.1128,-0.4596,6.130053507,0.1728,0.0504,0.18,5.94,-0.51,5.961853739,5.22,-0.27,5.226978094,0.96,0.28,1,4.26,-0.55,4.295357959
26/06/2020 15:30,4.2292,0.3006,4.239869456,0.1392,0.0406,0.145,4.09,0.26,4.098255727,4.41552,0.32036,4.427126314,0.03552,0.01036,0.037,4.38,0.31,4.390956616,5.95032,-0.42324,5.965353317,0.16032,0.04676,0.167,5.79,-0.47,5.809044672,7.43976,0.43368,7.452389362,3.26976,0.95368,3.406,4.17,-0.52,4.202296991
26/06/2020 16:00,4.2492,0.3006,4.259819362,0.1392,0.0406,0.145,4.11,0.26,4.118215633,4.40992,0.36456,4.424963096,0.04992,0.01456,0.052,4.36,0.35,4.374025606,5.72088,-0.29516,5.728489103,0.29088,0.08484,0.303,5.43,-0.38,5.443280261,11.28528,1.56404,11.39314556,7.14528,2.08404,7.443,4.14,-0.52,4.172529209
26/06/2020 16:30,4.31016,0.30088,4.320649025,0.14016,0.04088,0.146,4.17,0.26,4.178097653,4.45184,0.32512,4.463696047,0.05184,0.01512,0.054,4.4,0.31,4.410906936,5.6252,-0.1964,5.628627541,0.3552,0.1036,0.37,5.27,-0.3,5.278531993,13.52544,2.28492,13.71708375,9.44544,2.75492,9.839,4.08,-0.47,4.10698186
26/06/2020 17:00,4.3492,0.3006,4.359575782,0.1392,0.0406,0.145,4.21,0.26,4.218020863,4.59088,0.32484,4.602358113,0.05088,0.01484,0.053,4.54,0.31,4.550571393,5.65512,-0.15184,5.657158085,0.40512,0.11816,0.422,5.25,-0.27,5.256938272,18.77568,3.81624,19.15958891,14.69568,4.28624,15.308,4.08,-0.47,4.10698186
26/06/2020 17:30,4.41112,0.30116,4.421388583,0.14112,0.04116,0.147,4.27,0.26,4.277908367,4.71088,0.32484,4.722066433,0.05088,0.01484,0.053,4.66,0.31,4.670299776,5.58984,-0.11088,5.590939599,0.33984,0.09912,0.354,5.25,-0.21,5.254198321,13.00712,2.23416,13.19759984,8.99712,2.62416,9.372,4.01,-0.39,4.028920451
26/06/2020 18:00,4.38016,0.33088,4.392639662,0.14016,0.04088,0.146,4.24,0.29,4.249905881,4.71512,0.29316,4.724224741,0.04512,0.01316,0.047,4.67,0.28,4.678386474,5.29256,0.37408,5.305763583,0.32256,0.09408,0.336,4.97,0.28,4.977881075,15.41168,3.00924,15.70271969,11.55168,3.36924,12.033,3.86,-0.36,3.876751217
26/06/2020 18:30,4.08824,0.38032,4.105892059,0.13824,0.04032,0.144,3.95,0.34,3.964605907,4.49224,0.25232,4.499320571,0.04224,0.01232,0.044,4.45,0.24,4.456467211,5.256,0.408,5.271811833,0.336,0.098,0.35,4.92,0.31,4.929756586,14.4672,2.7746,14.73086152,10.7472,3.1346,11.195,3.72,-0.36,3.737378761
26/06/2020 19:00,4.02016,0.39088,4.039117924,0.14016,0.04088,0.146,3.88,0.35,3.895754099,4.47112,0.24616,4.477891111,0.02112,0.00616,0.022,4.45,0.24,4.456467211,5.15472,0.39596,5.169905473,0.29472,0.08596,0.307,4.86,0.31,4.869876795,11.12928,1.80104,11.2740684,7.40928,2.16104,7.718,3.72,-0.36,3.737378761
26/06/2020 19:30,3.94016,0.39088,3.959500979,0.14016,0.04088,0.146,3.8,0.35,3.816084381,4.32688,0.28784,4.33644352,0.02688,0.00784,0.028,4.3,0.28,4.309106636,5.02416,0.41788,5.041508445,0.16416,0.04788,0.171,4.86,0.37,4.874064013,7.75392,0.90156,7.806156916,4.15392,1.21156,4.327,3.6,-0.31,3.613322571
26/06/2020 20:00,3.87016,0.42088,3.892978089,0.14016,0.04088,0.146,3.73,0.38,3.749306603,4.1344,0.0042,4.134402133,0.0144,0.0042,0.015,4.12,0,4.12,4.82872,0.45796,4.850388046,0.19872,0.05796,0.207,4.63,0.4,4.647246497,5.05776,0.03768,5.057900355,1.39776,0.40768,1.456,3.66,-0.37,3.678654645
26/06/2020 20:30,3.7292,0.4606,3.757537092,0.1392,0.0406,0.145,3.59,0.42,3.614484749,3.8848,0.0014,3.884800252,0.0048,0.0014,0.005,3.88,0,3.88,4.62888,0.48884,4.654620779,0.09888,0.02884,0.103,4.53,0.46,4.55329551,3.56,-0.31,3.573471701,0,0,0,3.56,-0.31,3.573471701
26/06/2020 21:00,3.6092,0.4906,3.64239111,0.1392,0.0406,0.145,3.47,0.45,3.499057016,3.71,0,3.71,0,0,0,3.71,0,3.71,4.45912,0.50016,4.487082705,0.06912,0.02016,0.072,4.39,0.48,4.416163493,3.43,-0.28,3.441409595,0,0,0,3.43,-0.28,3.441409595
26/06/2020 21:30,3.59112,0.49116,3.624552524,0.14112,0.04116,0.147,3.45,0.45,3.479224051,3.55,0,3.55,0,0,0,3.55,0,3.55,4.3696,0.5128,4.399587253,0.0096,0.0028,0.01,4.36,0.51,4.389726643,3.43,-0.31,3.443980255,0,0,0,3.43,-0.31,3.443980255
26/06/2020 22:00,3.56016,0.49088,3.593842289,0.14016,0.04088,0.146,3.42,0.45,3.449478221,3.59,0,3.59,0,0,0,3.59,0,3.59,4.3888,0.5184,4.419310353,0.0288,0.0084,0.03,4.36,0.51,4.389726643,3.34,-0.28,3.351715978,0,0,0,3.34,-0.28,3.351715978
26/06/2020 22:30,3.5592,0.4906,3.592853045,0.1392,0.0406,0.145,3.42,0.45,3.449478221,3.65,0,3.65,0,0,0,3.65,0,3.65,4.59072,0.48896,4.616686257,0.03072,0.00896,0.032,4.56,0.48,4.585193562,3.34,-0.28,3.351715978,0,0,0,3.34,-0.28,3.351715978
26/06/2020 23:00,3.42824,0.49032,3.463126218,0.13824,0.04032,0.144,3.29,0.45,3.32063247,3.48,0,3.48,0,0,0,3.48,0,3.48,4.35208,0.48644,4.379180768,0.02208,0.00644,0.023,4.33,0.48,4.356523844,3.14,-0.22,3.147697571,0,0,0,3.14,-0.22,3.147697571
26/06/2020 23:30,3.24112,0.49116,3.278124006,0.14112,0.04116,0.147,3.1,0.45,3.132491022,3.29,0,3.29,0,0,0,3.29,0,3.29,4.19344,0.48392,4.221269667,0.01344,0.00392,0.014,4.18,0.48,4.207469548,3.02,-0.22,3.028002642,0,0,0,3.02,-0.22,3.028002642
27/06/2020 00:00,3.09208,0.51144,3.134091511,0.14208,0.04144,0.148,2.95,0.47,2.987206052,3.07,0,3.07,0,0,0,3.07,0,3.07,3.91,0.55,3.948493384,0,0,0,3.91,0.55,3.948493384,2.89,-0.22,2.898361606,0,0,0,2.89,-0.22,2.898361606
27/06/2020 00:30,2.97112,0.51116,3.014770074,0.14112,0.04116,0.147,2.83,0.47,2.8687628,2.88,0,2.88,0,0,0,2.88,0,2.88,3.76208,0.55644,3.803008204,0.02208,0.00644,0.023,3.74,0.55,3.780224861,2.83,-0.22,2.838538356,0,0,0,2.83,-0.22,2.838538356
27/06/2020 01:00,2.85208,0.51144,2.89757333,0.14208,0.04144,0.148,2.71,0.47,2.750454508,2.78,0,2.78,0,0,0,2.78,0,2.78,3.67184,0.56512,3.715073297,0.05184,0.01512,0.054,3.62,0.55,3.66154339,2.83,-0.22,2.838538356,0,0,0,2.83,-0.22,2.838538356
27/06/2020 01:30,2.76304,0.51172,2.810026228,0.14304,0.04172,0.149,2.62,0.47,2.661822684,2.76,0,2.76,0,0,0,2.76,0,2.76,3.58248,0.55364,3.625007614,0.01248,0.00364,0.013,3.57,0.55,3.612118492,2.79,-0.22,2.798660394,0,0,0,2.79,-0.22,2.798660394
27/06/2020 02:00,2.73304,0.51172,2.780533222,0.14304,0.04172,0.149,2.59,0.47,2.632299375,2.74248,0.00364,2.742482416,0.01248,0.00364,0.013,2.73,0,2.73,3.47656,0.58108,3.524787001,0.10656,0.03108,0.111,3.37,0.55,3.414586359,2.72,-0.22,2.728882555,0,0,0,2.72,-0.22,2.728882555
27/06/2020 02:30,2.664,0.512,2.712755057,0.144,0.042,0.15,2.52,0.47,2.5634547,2.68384,0.00112,2.683840234,0.00384,0.00112,0.004,2.68,0,2.68,3.488,0.584,3.536551993,0.048,0.014,0.05,3.44,0.57,3.486904071,2.65,-0.22,2.659116395,0,0,0,2.65,-0.22,2.659116395
27/06/2020 03:00,2.604,0.512,2.65385757,0.144,0.042,0.15,2.46,0.47,2.504495957,2.63576,0.00168,2.635760535,0.00576,0.00168,0.006,2.63,0,2.63,3.40936,0.58148,3.458591418,0.03936,0.01148,0.041,3.37,0.57,3.417864831,2.6,-0.22,2.609291091,0,0,0,2.6,-0.22,2.609291091
27/06/2020 03:30,2.58496,0.51228,2.635232248,0.14496,0.04228,0.151,2.44,0.47,2.48485412,2.58864,0.00252,2.588641227,0.00864,0.00252,0.009,2.58,0,2.58,3.43432,0.58876,3.484421358,0.06432,0.01876,0.067,3.37,0.57,3.417864831,2.57,-0.22,2.579399155,0,0,0,2.57,-0.22,2.579399155
27/06/2020 04:00,2.62592,0.51256,2.675476331,0.14592,0.04256,0.152,2.48,0.47,2.524143419,2.54768,0.00224,2.547680985,0.00768,0.00224,0.008,2.54,0,2.54,3.35488,0.59184,3.406683783,0.07488,0.02184,0.078,3.28,0.57,3.329159053,2.53,-0.22,2.539547204,0,0,0,2.53,-0.22,2.539547204
27/06/2020 04:30,2.62496,0.49228,2.670721738,0.14496,0.04228,0.151,2.48,0.45,2.520495983,2.48192,0.00056,2.481920063,0.00192,0.00056,0.002,2.48,0,2.48,3.39608,0.58344,3.445832497,0.04608,0.01344,0.048,3.35,0.57,3.398146554,2.58,-0.22,2.589362856,0,0,0,2.58,-0.22,2.589362856
27/06/2020 05:00,2.56592,0.53256,2.620604053,0.14592,0.04256,0.152,2.42,0.49,2.469109151,2.45096,0.00028,2.450960016,0.00096,0.00028,0.001,2.45,0,2.45,3.33456,0.60008,3.388124319,0.03456,0.01008,0.036,3.3,0.59,3.35232755,2.58,-0.22,2.589362856,0,0,0,2.58,-0.22,2.589362856
27/06/2020 05:30,2.53592,0.53256,2.591237233,0.14592,0.04256,0.152,2.39,0.49,2.439713098,2.45192,0.00056,2.451920064,0.00192,0.00056,0.002,2.45,0,2.45,3.3492,0.5856,3.40001,0.0192,0.0056,0.02,3.33,0.58,3.380133133,2.48,0,2.48,0,0,0,2.48,0,2.48
27/06/2020 06:00,2.49592,0.53256,2.552104387,0.14592,0.04256,0.152,2.35,0.49,2.400541606,2.45288,0.00084,2.452880144,0.00288,0.00084,0.003,2.45,0,2.45,3.4088,0.5884,3.459209736,0.0288,0.0084,0.03,3.38,0.58,3.42940228,2.35,0,2.35,0,0,0,2.35,0,2.35
27/06/2020 06:30,2.574,0.532,2.628402557,0.144,0.042,0.15,2.43,0.49,2.478911051,2.5748,0.0014,2.574800381,0.0048,0.0014,0.005,2.57,0,2.57,3.68456,0.38008,3.704111661,0.03456,0.01008,0.036,3.65,0.37,3.668705494,2.44,-0.29,2.457173173,0,0,0,2.44,-0.29,2.457173173
27/06/2020 07:00,2.61304,0.55172,2.670650295,0.14304,0.04172,0.149,2.47,0.51,2.522102298,2.80384,0.00112,2.803840224,0.00384,0.00112,0.004,2.8,0,2.8,3.84168,0.22924,3.848513505,0.03168,0.00924,0.033,3.81,0.22,3.81634642,2.58,-0.24,2.591138746,0,0,0,2.58,-0.24,2.591138746
27/06/2020 07:30,2.81208,0.53144,2.86185646,0.14208,0.04144,0.148,2.67,0.49,2.714590208,3.0248,0.0014,3.024800324,0.0048,0.0014,0.005,3.02,0,3.02,4.11704,0.01372,4.117062861,0.04704,0.01372,0.049,4.07,0,4.07,2.75,-0.22,2.758785965,0,0,0,2.75,-0.22,2.758785965
27/06/2020 08:00,3.04112,0.51116,3.083779402,0.14112,0.04116,0.147,2.9,0.47,2.937839342,3.16632,0.22476,3.174287227,0.01632,0.00476,0.017,3.15,0.22,3.157673194,4.40736,0.02548,4.407433652,0.08736,0.02548,0.091,4.32,0,4.32,2.99,-0.22,2.998082721,0,0,0,2.99,-0.22,2.998082721
27/06/2020 08:30,3.26016,0.49088,3.296908613,0.14016,0.04088,0.146,3.12,0.45,3.152284886,3.34632,0.28476,3.358414179,0.01632,0.00476,0.017,3.33,0.28,3.341751038,4.68072,-0.20604,4.685252629,0.15072,0.04396,0.157,4.53,-0.25,4.53689321,4.47744,0.17592,4.480894643,1.35744,0.39592,1.414,3.12,-0.22,3.127746793
27/06/2020 09:00,3.44016,0.47088,3.472236858,0.14016,0.04088,0.146,3.3,0.43,3.327897234,3.37416,0.34288,3.391536879,0.04416,0.01288,0.046,3.33,0.33,3.346311402,4.83408,-0.15756,4.836647041,0.21408,0.06244,0.223,4.62,-0.22,4.625235129,8.80144,1.36792,8.907106781,5.58144,1.62792,5.814,3.22,-0.26,3.230479841
27/06/2020 09:30,3.66016,0.45088,3.68782646,0.14016,0.04088,0.146,3.52,0.41,3.543797398,3.72168,0.28924,3.732902597,0.03168,0.00924,0.033,3.69,0.28,3.700608058,5.01192,0.07056,5.012416663,0.24192,0.07056,0.252,4.77,0,4.77,8.25656,1.19108,8.342029405,4.90656,1.43108,5.111,3.35,-0.24,3.358586012
27/06/2020 10:00,3.80016,0.45088,3.826814445,0.14016,0.04088,0.146,3.66,0.41,3.682892885,3.9996,0.0028,3.99960098,0.0096,0.0028,0.01,3.99,0,3.99,5.1152,0.0686,5.115659977,0.2352,0.0686,0.245,4.88,0,4.88,7.41984,0.88912,7.472921785,3.93984,1.14912,4.104,3.48,-0.26,3.489699127
27/06/2020 10:30,3.92016,0.45088,3.946003953,0.14016,0.04088,0.146,3.78,0.41,3.802170433,4.11168,0.28924,4.121840875,0.03168,0.00924,0.033,4.08,0.28,4.089596557,5.19888,0.28384,5.206622552,0.21888,0.06384,0.228,4.98,0.22,4.984857069,5.19744,0.24092,5.203020757,1.71744,0.50092,1.789,3.48,-0.26,3.489699127
27/06/2020 11:00,3.92112,0.45116,3.946989663,0.14112,0.04116,0.147,3.78,0.41,3.802170433,3.9384,0.2312,3.945180351,0.0384,0.0112,0.04,3.9,0.22,3.9062002,5.12176,0.31968,5.131726883,0.34176,0.09968,0.356,4.78,0.22,4.785060083,19.48512,4.37816,19.97093354,16.00512,4.66816,16.672,3.48,-0.29,3.492062428
27/06/2020 11:30,3.87016,0.42088,3.892978089,0.14016,0.04088,0.146,3.73,0.38,3.749306603,3.78144,0.01792,3.781482461,0.06144,0.01792,0.064,3.72,0,3.72,4.87296,0.31128,4.882892012,0.31296,0.09128,0.326,4.56,0.22,4.565303933,31.55168,7.83924,32.51095499,28.11168,8.19924,29.283,3.44,-0.36,3.458785914
27/06/2020 12:00,3.94016,0.42088,3.962575021,0.14016,0.04088,0.146,3.8,0.38,3.818952736,3.93032,0.35176,3.946029701,0.04032,0.01176,0.042,3.89,0.34,3.904830342,4.80712,0.38416,4.822445604,0.35712,0.10416,0.372,4.45,0.28,4.458800287,22.27688,5.00284,22.83172772,18.62688,5.43284,19.403,3.65,-0.43,3.675241489
27/06/2020 12:30,4.01112,0.39116,4.030147615,0.14112,0.04116,0.147,3.87,0.35,3.885794642,4.21664,0.01652,4.216672361,0.05664,0.01652,0.059,4.16,0,4.16,4.76096,0.40528,4.778178733,0.36096,0.10528,0.376,4.4,0.3,4.410215414,23.83048,5.43264,24.44187706,20.10048,5.86264,20.938,3.73,-0.43,3.754703717
27/06/2020 13:00,3.90112,0.42116,3.923788093,0.14112,0.04116,0.147,3.76,0.38,3.779153344,4.01048,0.23764,4.01751448,0.06048,0.01764,0.063,3.95,0.22,3.956121838,4.76456,0.45008,4.785770993,0.51456,0.15008,0.536,4.25,0.3,4.260575079,23.28936,5.36148,23.89853044,19.71936,5.75148,20.541,3.57,-0.39,3.59123934
27/06/2020 13:30,3.77208,0.42144,3.795549921,0.14208,0.04144,0.148,3.63,0.38,3.649835613,3.82888,0.02884,3.828988613,0.09888,0.02884,0.103,3.73,0,3.73,4.49688,0.47784,4.522196457,0.50688,0.14784,0.528,3.99,0.33,4.003623359,29.99584,7.42712,30.901659,26.59584,7.75712,27.704,3.4,-0.33,3.415977166
27/06/2020 14:00,3.83112,0.42116,3.854199813,0.14112,0.04116,0.147,3.69,0.38,3.709514793,3.85584,0.24212,3.863434249,0.07584,0.02212,0.079,3.78,0.22,3.786396704,4.56984,0.46412,4.593347908,0.45984,0.13412,0.479,4.11,0.33,4.123226892,15.32224,3.14732,15.64214377,11.92224,3.47732,12.419,3.4,-0.33,3.415977166
27/06/2020 14:30,3.83112,0.42116,3.854199813,0.14112,0.04116,0.147,3.69,0.38,3.709514793,3.79216,0.02688,3.792255266,0.09216,0.02688,0.096,3.7,0,3.7,4.74792,0.48356,4.772480969,0.45792,0.13356,0.477,4.29,0.35,4.30425371,15.088,3.109,15.40498702,11.688,3.409,12.175,3.4,-0.3,3.413209633
27/06/2020 15:00,3.70112,0.42116,3.725005369,0.14112,0.04116,0.147,3.56,0.38,3.580223457,3.74272,0.02996,3.742839911,0.10272,0.02996,0.107,3.64,0,3.64,4.548,0.504,4.575840906,0.528,0.154,0.55,4.02,0.35,4.035207554,27.57144,6.74792,28.38518501,24.30144,7.08792,25.314,3.27,-0.34,3.287628324
27/06/2020 15:30,3.74016,0.45088,3.767238989,0.14016,0.04088,0.146,3.6,0.41,3.623272002,3.866,0.028,3.866101395,0.096,0.028,0.1,3.77,0,3.77,4.57688,0.57784,4.613212503,0.50688,0.14784,0.528,4.07,0.43,4.092651952,12.19896,2.22928,12.40098038,8.80896,2.56928,9.176,3.39,-0.34,3.407007485
27/06/2020 16:00,3.65112,0.47116,3.68139498,0.14112,0.04116,0.147,3.51,0.43,3.536240942,3.71272,0.30996,3.725636187,0.10272,0.02996,0.107,3.61,0.28,3.620842443,4.56792,0.60356,4.607621708,0.45792,0.13356,0.477,4.11,0.47,4.136786192,10.02656,1.61608,10.15596475,6.70656,1.95608,6.986,3.32,-0.34,3.337364229
27/06/2020 16:30,3.7492,0.4706,3.778619457,0.1392,0.0406,0.145,3.61,0.43,3.63551922,3.92384,0.03612,3.924006244,0.12384,0.03612,0.129,3.8,0,3.8,4.58872,0.59796,4.627516332,0.43872,0.12796,0.457,4.15,0.47,4.17652966,15.67848,3.38664,16.04007686,12.46848,3.63664,12.988,3.21,-0.25,3.219720485
27/06/2020 17:00,3.82824,0.47032,3.857022479,0.13824,0.04032,0.144,3.69,0.43,3.714969717,4.10848,0.03164,4.10860183,0.10848,0.03164,0.113,4,0,4,4.64704,0.62372,4.688710633,0.52704,0.15372,0.549,4.12,0.47,4.146721597,19.026,4.363,19.51984746,15.816,4.613,16.475,3.21,-0.25,3.219720485
27/06/2020 17:30,3.9692,0.4706,3.9970005,0.1392,0.0406,0.145,3.83,0.43,3.854062791,4.37232,0.03276,4.372442727,0.11232,0.03276,0.117,4.26,0,4.26,4.89,0.61,4.927900161,0.48,0.14,0.5,4.41,0.47,4.434974634,15.36848,3.31164,15.72123204,12.10848,3.53164,12.613,3.26,-0.22,3.26741488
27/06/2020 18:00,4.0092,0.4706,4.036725034,0.1392,0.0406,0.145,3.87,0.43,3.893815609,4.66696,0.02828,4.667045682,0.09696,0.02828,0.101,4.57,0,4.57,5.00888,0.60384,5.045146341,0.45888,0.13384,0.478,4.55,0.47,4.574210314,5.1912,0.3316,5.20178008,1.8912,0.5516,1.97,3.3,-0.22,3.307325203
27/06/2020 18:30,3.9792,0.5106,4.011825644,0.1392,0.0406,0.145,3.84,0.47,3.868656097,4.3816,0.0238,4.381664638,0.0816,0.0238,0.085,4.3,0,4.3,5.06632,0.60976,5.102882088,0.37632,0.10976,0.392,4.69,0.5,4.716577149,4.30576,0.09668,4.306845272,1.08576,0.31668,1.131,3.22,-0.22,3.227506778
27/06/2020 19:00,3.97728,0.51004,4.009849997,0.13728,0.04004,0.143,3.84,0.47,3.868656097,4.27336,0.23848,4.280009159,0.06336,0.01848,0.066,4.21,0.22,4.2157443,4.98368,0.63524,5.02400201,0.46368,0.13524,0.483,4.52,0.5,4.54757078,3.77672,-0.04304,3.776965237,0.60672,0.17696,0.632,3.17,-0.22,3.177624899
27/06/2020 19:30,3.84824,0.51032,3.881929623,0.13824,0.04032,0.144,3.71,0.47,3.73965239,4.02184,0.01512,4.021868422,0.05184,0.01512,0.054,3.97,0,3.97,4.7008,0.6844,4.750360407,0.4608,0.1344,0.48,4.24,0.55,4.27552336,4.97096,0.59528,5.006475966,2.04096,0.59528,2.126,2.93,0,2.93
27/06/2020 20:00,3.7492,0.5306,3.786560048,0.1392,0.0406,0.145,3.61,0.49,3.643103073,3.82128,0.01204,3.821298968,0.04128,0.01204,0.043,3.78,0,3.78,4.6096,0.6228,4.651482774,0.2496,0.0728,0.26,4.36,0.55,4.394553447,2.97,-0.22,2.978137002,0,0,0,2.97,-0.22,2.978137002
27/06/2020 20:30,3.6792,0.5306,3.717263644,0.1392,0.0406,0.145,3.54,0.49,3.57375153,3.67816,0.23988,3.685973874,0.06816,0.01988,0.071,3.61,0.22,3.616697389,4.44352,0.69436,4.497444363,0.32352,0.09436,0.337,4.12,0.6,4.163460099,2.9,-0.22,2.908332856,0,0,0,2.9,-0.22,2.908332856
27/06/2020 21:00,3.56016,0.56088,3.604070699,0.14016,0.04088,0.146,3.42,0.52,3.459306289,3.4984,0.0112,3.498417928,0.0384,0.0112,0.04,3.46,0,3.46,4.20336,0.74348,4.268606072,0.42336,0.12348,0.441,3.78,0.62,3.830509105,2.87,-0.22,2.878419705,0,0,0,2.87,-0.22,2.878419705
27/06/2020 21:30,3.3992,0.5906,3.45012594,0.1392,0.0406,0.145,3.26,0.55,3.306070175,3.3844,0.0042,3.384402606,0.0144,0.0042,0.015,3.37,0,3.37,4.16968,0.71324,4.230241435,0.31968,0.09324,0.333,3.85,0.62,3.899602544,2.76,0.22,2.768754233,0,0,0,2.76,0.22,2.768754233
27/06/2020 22:00,3.43824,0.57032,3.485220108,0.13824,0.04032,0.144,3.3,0.53,3.342289634,3.4596,0.0028,3.459601133,0.0096,0.0028,0.01,3.45,0,3.45,4.1624,0.7132,4.223059081,0.1824,0.0532,0.19,3.98,0.66,4.034352488,2.76,0.22,2.768754233,0,0,0,2.76,0.22,2.768754233
27/06/2020 22:30,3.46016,0.57088,3.506937581,0.14016,0.04088,0.146,3.32,0.53,3.362038072,3.50112,0.22616,3.508416965,0.02112,0.00616,0.022,3.48,0.22,3.486947089,4.2412,0.6916,4.297218635,0.2112,0.0616,0.22,4.03,0.63,4.078945942,2.87,0,2.87,0,0,0,2.87,0,2.87
27/06/2020 23:00,3.31016,0.57088,3.359027121,0.14016,0.04088,0.146,3.17,0.53,3.214000622,3.30344,0.00392,3.303442326,0.01344,0.00392,0.014,3.29,0,3.29,4.0524,0.6832,4.109587327,0.1824,0.0532,0.19,3.87,0.63,3.920943764,2.77,0,2.77,0,0,0,2.77,0,2.77
27/06/2020 23:30,3.17016,0.57088,3.221151719,0.14016,0.04088,0.146,3.03,0.53,3.076003901,3.10976,0.00868,3.109772114,0.02976,0.00868,0.031,3.08,0,3.08,3.93864,0.70252,4.000802345,0.24864,0.07252,0.259,3.69,0.63,3.743394182,2.68,0,2.68,0,0,0,2.68,0,2.68
28/06/2020 00:00,3.00304,0.59172,3.06078124,0.14304,0.04172,0.149,2.86,0.55,2.912404505,2.88344,0.00392,2.883442665,0.01344,0.00392,0.014,2.87,0,2.87,3.66144,0.72292,3.732124891,0.18144,0.05292,0.189,3.48,0.67,3.54391027,2.6,0.22,2.609291091,0,0,0,2.6,0.22,2.609291091
28/06/2020 00:30,2.86208,0.59144,2.922550804,0.14208,0.04144,0.148,2.72,0.55,2.775049549,2.74824,0.00532,2.748245149,0.01824,0.00532,0.019,2.73,0,2.73,3.57584,0.72712,3.649018389,0.19584,0.05712,0.204,3.38,0.67,3.445765517,2.55,0.22,2.559472602,0,0,0,2.55,0.22,2.559472602
28/06/2020 01:00,2.74304,0.59172,2.806136312,0.14304,0.04172,0.149,2.6,0.55,2.657536453,2.644,0.007,2.644009266,0.024,0.007,0.025,2.62,0,2.62,3.4968,0.7274,3.571655219,0.1968,0.0574,0.205,3.3,0.67,3.367328318,2.49,0,2.49,0,0,0,2.49,0,2.49
28/06/2020 01:30,2.67208,0.59144,2.736752236,0.14208,0.04144,0.148,2.53,0.55,2.589092505,2.63632,0.00476,2.636324297,0.01632,0.00476,0.017,2.62,0,2.62,3.4536,0.6948,3.522797184,0.1536,0.0448,0.16,3.3,0.65,3.363406012,2.49,0.22,2.499699982,0,0,0,2.49,0.22,2.499699982
28/06/2020 02:00,2.64208,0.59144,2.707468929,0.14208,0.04144,0.148,2.5,0.55,2.559785147,2.60824,0.00532,2.608245426,0.01824,0.00532,0.019,2.59,0,2.59,3.36568,0.70124,3.437955701,0.17568,0.05124,0.183,3.19,0.65,3.255549109,2.46,0,2.46,0,0,0,2.46,0,2.46
28/06/2020 02:30,2.57112,0.59116,2.638205489,0.14112,0.04116,0.147,2.43,0.55,2.491465432,2.58824,0.00532,2.588245467,0.01824,0.00532,0.019,2.57,0,2.57,3.35224,0.73232,3.431297947,0.28224,0.08232,0.294,3.07,0.65,3.138056724,2.41,0.22,2.420020661,0,0,0,2.41,0.22,2.420020661
28/06/2020 03:00,2.49304,0.59172,2.562299943,0.14304,0.04172,0.149,2.35,0.55,2.413503677,2.51688,0.00784,2.516892211,0.02688,0.00784,0.028,2.49,0,2.49,3.32168,0.72924,3.400786527,0.27168,0.07924,0.283,3.05,0.65,3.118493226,2.37,0.22,2.380189068,0,0,0,2.37,0.22,2.380189068
28/06/2020 03:30,2.46208,0.59144,2.532121482,0.14208,0.04144,0.148,2.32,0.55,2.384302833,2.48112,0.00616,2.481127647,0.02112,0.00616,0.022,2.46,0,2.46,3.24896,0.73428,3.33090201,0.28896,0.08428,0.301,2.96,0.65,3.030528007,2.37,0,2.37,0,0,0,2.37,0,2.37
28/06/2020 04:00,2.524,0.572,2.588003091,0.144,0.042,0.15,2.38,0.53,2.438298587,2.46784,0.00812,2.467853359,0.02784,0.00812,0.029,2.44,0,2.44,3.27416,0.73288,3.355180591,0.28416,0.08288,0.296,2.99,0.65,3.059836597,2.34,0.22,2.350319127,0,0,0,2.34,0.22,2.350319127
28/06/2020 04:30,2.49304,0.57172,2.557755305,0.14304,0.04172,0.149,2.35,0.53,2.409024699,2.40496,0.00728,2.404971019,0.02496,0.00728,0.026,2.38,0,2.38,3.21632,0.74476,3.301421179,0.25632,0.07476,0.267,2.96,0.67,3.034880558,2.34,0.22,2.350319127,0,0,0,2.34,0.22,2.350319127
28/06/2020 05:00,2.39496,0.59228,2.467109442,0.14496,0.04228,0.151,2.25,0.55,2.316246964,2.29536,0.00448,2.295364372,0.01536,0.00448,0.016,2.28,0,2.28,3.09728,0.74504,3.185628352,0.25728,0.07504,0.268,2.84,0.67,2.917961617,2.24,0,2.24,0,0,0,2.24,0,2.24
28/06/2020 05:30,2.32496,0.61228,2.404230813,0.14496,0.04228,0.151,2.18,0.57,2.253286489,2.29824,0.00532,2.298246157,0.01824,0.00532,0.019,2.28,0,2.28,3.06656,0.73608,3.153665169,0.22656,0.06608,0.236,2.84,0.67,2.917961617,2.15,0.22,2.161226504,0,0,0,2.15,0.22,2.161226504
28/06/2020 06:00,2.32496,0.61228,2.404230813,0.14496,0.04228,0.151,2.18,0.57,2.253286489,2.27016,0.00588,2.270167615,0.02016,0.00588,0.021,2.25,0,2.25,3.11144,0.72292,3.194318738,0.18144,0.05292,0.189,2.93,0.67,3.005628054,2.09,0.22,2.101547049,0,0,0,2.09,0.22,2.101547049
28/06/2020 06:30,2.394,0.612,2.470987657,0.144,0.042,0.15,2.25,0.57,2.321077336,2.35208,0.00644,2.352088816,0.02208,0.00644,0.023,2.33,0,2.33,3.15968,0.70824,3.238083013,0.19968,0.05824,0.208,2.96,0.65,3.030528007,2.262,0.276,2.278775987,0.192,0.056,0.2,2.07,0.22,2.081657993
28/06/2020 07:00,2.43496,0.61228,2.510760243,0.14496,0.04228,0.151,2.29,0.57,2.359872878,2.52208,0.22644,2.532224832,0.02208,0.00644,0.023,2.5,0.22,2.509661332,3.26392,0.67656,3.333302747,0.19392,0.05656,0.202,3.07,0.62,3.131980204,5.51336,1.18348,5.638950558,3.30336,0.96348,3.441,2.21,0.22,2.220923231
28/06/2020 07:30,2.544,0.612,2.616577918,0.144,0.042,0.15,2.4,0.57,2.466759007,2.68992,0.01456,2.689959405,0.04992,0.01456,0.052,2.64,0,2.64,3.49832,0.66576,3.561106457,0.32832,0.09576,0.342,3.17,0.57,3.2208384,5.62336,1.18348,5.746547015,3.30336,0.96348,3.441,2.32,0.22,2.33040769
28/06/2020 08:00,2.65304,0.61172,2.722649922,0.14304,0.04172,0.149,2.51,0.57,2.573907535,2.84144,0.01792,2.841496507,0.06144,0.01792,0.064,2.78,0,2.78,3.70776,0.69768,3.772829389,0.43776,0.12768,0.456,3.27,0.57,3.319307157,6.91224,1.04732,6.991133027,4.48224,1.30732,4.669,2.43,-0.26,2.443869882
28/06/2020 08:30,2.94112,0.58116,2.997988292,0.14112,0.04116,0.147,2.8,0.54,2.851596044,3.11848,0.03164,3.118640505,0.10848,0.03164,0.113,3.01,0,3.01,3.82664,0.69152,3.888621041,0.41664,0.12152,0.434,3.41,0.57,3.457311094,4.32744,0.24092,4.334141138,1.71744,0.50092,1.789,2.61,-0.26,2.622918222
28/06/2020 09:00,3.15112,0.55116,3.198958362,0.14112,0.04116,0.147,3.01,0.51,3.05290026,3.23248,0.03864,3.232710937,0.13248,0.03864,0.138,3.1,0,3.1,4.02888,0.70384,4.089897896,0.45888,0.13384,0.478,3.57,0.57,3.615217836,5.8088,1.1384,5.919299959,3.1488,0.9184,3.28,2.66,0.22,2.669082239
28/06/2020 09:30,3.34208,0.55144,3.387268044,0.14208,0.04144,0.148,3.2,0.51,3.24038578,3.41304,0.04172,3.413294977,0.14304,0.04172,0.149,3.27,0,3.27,4.20632,0.71476,4.266615731,0.49632,0.14476,0.517,3.71,0.57,3.75353167,6.08336,0.70348,6.123900146,3.30336,0.96348,3.441,2.78,-0.26,2.792131802
28/06/2020 10:00,3.47112,0.50116,3.507112117,0.14112,0.04116,0.147,3.33,0.46,3.361621632,3.47992,0.04956,3.480272892,0.16992,0.04956,0.177,3.31,0,3.31,4.23992,0.72456,4.301384521,0.52992,0.15456,0.552,3.71,0.57,3.75353167,17.50336,4.03348,17.96208708,14.58336,4.25348,15.191,2.92,-0.22,2.928275943
28/06/2020 10:30,3.69112,0.50116,3.724987007,0.14112,0.04116,0.147,3.55,0.46,3.579678757,3.79784,0.04312,3.798084781,0.14784,0.04312,0.154,3.65,0,3.65,4.30704,0.70372,4.364151166,0.52704,0.15372,0.549,3.78,0.55,3.81980366,13.16392,2.74156,13.44637278,10.15392,2.96156,10.577,3.01,-0.22,3.018029158
28/06/2020 11:00,3.73016,0.50088,3.763638452,0.14016,0.04088,0.146,3.59,0.46,3.619350771,3.73816,0.05488,3.738562825,0.18816,0.05488,0.196,3.55,0,3.55,4.51816,0.70988,4.573587148,0.54816,0.15988,0.571,3.97,0.55,4.007917165,19.95928,4.70604,20.50657628,16.88928,4.92604,17.593,3.07,-0.22,3.077872642
28/06/2020 11:30,3.84016,0.50088,3.872687646,0.14016,0.04088,0.146,3.7,0.46,3.728484947,3.7884,0.0462,3.788681697,0.1584,0.0462,0.165,3.63,0,3.63,4.54216,0.68688,4.593802521,0.57216,0.16688,0.596,3.97,0.52,4.003910588,22.2372,5.3646,22.87513928,19.1472,5.5846,19.945,3.09,-0.22,3.097821815
28/06/2020 12:00,3.8792,0.4706,3.907640848,0.1392,0.0406,0.145,3.74,0.43,3.764638097,3.90416,0.04788,3.904453585,0.16416,0.04788,0.171,3.74,0,3.74,4.71504,0.68772,4.764930325,0.57504,0.16772,0.599,4.14,0.52,4.172529209,17.14248,3.84364,17.56810146,13.93248,4.06364,14.513,3.21,-0.22,3.217530109
28/06/2020 12:30,3.87824,0.47032,3.906654118,0.13824,0.04032,0.144,3.74,0.43,3.764638097,4.06096,0.03528,4.061113246,0.12096,0.03528,0.126,3.94,0,3.94,4.75624,0.67932,4.804507738,0.54624,0.15932,0.569,4.21,0.52,4.241992456,18.45056,4.22808,18.92880939,15.25056,4.44808,15.886,3.2,-0.22,3.207553585
28/06/2020 13:00,3.77824,0.47032,3.807400478,0.13824,0.04032,0.144,3.64,0.43,3.665310355,3.93344,0.03892,3.933632545,0.13344,0.03892,0.139,3.8,0,3.8,4.66232,0.69276,4.713506572,0.59232,0.17276,0.617,4.07,0.52,4.103084206,37.48176,9.81968,38.74672177,34.42176,10.03968,35.856,3.06,-0.22,3.067898303
28/06/2020 13:30,3.90016,0.47088,3.928482659,0.14016,0.04088,0.146,3.76,0.43,3.784507894,4.034,0.042,4.034218636,0.144,0.042,0.15,3.89,0,3.89,4.7012,0.7166,4.755501761,0.5712,0.1666,0.595,4.13,0.55,4.166461328,23.18744,5.60092,23.85430105,19.95744,5.82092,20.789,3.23,-0.22,3.237483591
28/06/2020 14:00,3.84016,0.49088,3.871406979,0.14016,0.04088,0.146,3.7,0.45,3.727264412,3.97976,0.04368,3.979999698,0.14976,0.04368,0.156,3.83,0,3.83,4.60024,0.71632,4.655676363,0.57024,0.16632,0.594,4.03,0.55,4.067357865,16.38272,3.62496,16.77897046,13.18272,3.84496,13.732,3.2,-0.22,3.207553585
28/06/2020 14:30,3.8392,0.4906,3.870419228,0.1392,0.0406,0.145,3.7,0.45,3.727264412,3.93856,0.05208,3.938904315,0.17856,0.05208,0.186,3.76,0,3.76,4.52328,0.71804,4.579917401,0.47328,0.13804,0.493,4.05,0.58,4.09132008,16.31592,3.63756,16.7164915,13.22592,3.85756,13.777,3.09,-0.22,3.097821815
28/06/2020 15:00,3.78016,0.51088,3.814525921,0.14016,0.04088,0.146,3.64,0.47,3.670217977,3.84208,0.04144,3.842303476,0.14208,0.04144,0.148,3.7,0,3.7,4.50408,0.74744,4.565676642,0.57408,0.16744,0.598,3.93,0.58,3.972568439,20.88728,5.00004,21.47740361,17.89728,5.22004,18.643,2.99,-0.22,2.998082721
28/06/2020 15:30,3.85824,0.51032,3.89184306,0.13824,0.04032,0.144,3.72,0.47,3.749573309,3.89112,0.04116,3.891337688,0.14112,0.04116,0.147,3.75,0,3.75,4.59608,0.73344,4.654233084,0.52608,0.15344,0.548,4.07,0.58,4.111119069,13.13,2.72,13.40877698,10.08,2.94,10.5,3.05,-0.22,3.057924132
28/06/2020 16:00,3.82728,0.51004,3.861115512,0.13728,0.04004,0.143,3.69,0.47,3.719811823,4.03856,0.01708,4.038596117,0.05856,0.01708,0.061,3.98,0,3.98,4.6904,0.7172,4.744916016,0.4704,0.1372,0.49,4.22,0.58,4.259671349,15.55,3.42,15.92164878,12.48,3.64,13,3.07,-0.22,3.077872642
28/06/2020 16:30,4.00632,0.50976,4.038620458,0.13632,0.03976,0.142,3.87,0.47,3.898435584,4.12968,0.30324,4.140798401,0.07968,0.02324,0.083,4.05,0.28,4.059667474,4.85816,0.70488,4.909029884,0.42816,0.12488,0.446,4.43,0.58,4.467807068,9.16888,1.55884,9.300448516,6.09888,1.77884,6.353,3.07,-0.22,3.077872642
28/06/2020 17:00,4.11632,0.53976,4.151557684,0.13632,0.03976,0.142,3.98,0.5,4.011284084,4.17,0.035,4.17014688,0.12,0.035,0.125,4.05,0,4.05,4.93352,0.66936,4.97872096,0.44352,0.12936,0.462,4.49,0.54,4.522355581,10.638,1.964,10.81777888,7.488,2.184,7.8,3.15,-0.22,3.157673194
28/06/2020 17:30,4.14632,0.53976,4.181304868,0.13632,0.03976,0.142,4.01,0.5,4.041051843,4.3564,0.0252,4.356472885,0.0864,0.0252,0.09,4.27,0,4.27,4.92,0.65,4.962751253,0.48,0.14,0.5,4.44,0.51,4.469194558,8.91288,1.46084,9.031803995,5.76288,1.68084,6.003,3.15,-0.22,3.157673194
28/06/2020 18:00,4.03824,0.54032,4.074227289,0.13824,0.04032,0.144,3.9,0.5,3.93192065,4.35176,0.02968,4.351861211,0.10176,0.02968,0.106,4.25,0,4.25,4.97768,0.69224,5.025583986,0.48768,0.14224,0.508,4.49,0.55,4.523560545,9.4588,1.6084,9.594573883,6.2688,1.8284,6.53,3.19,-0.22,3.197577208
28/06/2020 18:30,3.93824,0.54032,3.975132702,0.13824,0.04032,0.144,3.8,0.5,3.832753579,4.24624,0.01932,4.246283952,0.06624,0.01932,0.069,4.18,0,4.18,4.9316,0.6788,4.978096825,0.4416,0.1288,0.46,4.49,0.55,4.523560545,7.05328,0.93304,7.114725743,3.95328,1.15304,4.118,3.1,-0.22,3.107796647
28/06/2020 19:00,3.9992,0.5406,4.035572946,0.1392,0.0406,0.145,3.86,0.5,3.892248707,4.15392,0.02156,4.153975951,0.07392,0.02156,0.077,4.08,0,4.08,4.8148,0.6564,4.859337403,0.3648,0.1064,0.38,4.45,0.55,4.483859944,3.43912,-0.09484,3.440427444,0.42912,0.12516,0.447,3.01,-0.22,3.018029158
28/06/2020 19:30,3.84728,0.58004,3.89075954,0.13728,0.04004,0.143,3.71,0.54,3.749093224,4.02664,0.01652,4.026673888,0.05664,0.01652,0.059,3.97,0,3.97,4.6332,0.6876,4.683944492,0.4032,0.1176,0.42,4.23,0.57,4.268231484,4.61024,0.73632,4.668670046,1.77024,0.51632,1.844,2.84,0.22,2.848508382
28/06/2020 20:00,3.74824,0.58032,3.792897889,0.13824,0.04032,0.144,3.61,0.54,3.65016438,3.99472,0.01596,3.994751882,0.05472,0.01596,0.057,3.94,0,3.94,4.48504,0.74272,4.546121072,0.45504,0.13272,0.474,4.03,0.61,4.075904808,2.9,0.1,2.901723626,0,0,0,2.9,0.1,2.901723626
28/06/2020 20:30,3.59728,0.60004,3.646981135,0.13728,0.04004,0.143,3.46,0.56,3.505024964,3.83648,0.01064,3.836494754,0.03648,0.01064,0.038,3.8,0,3.8,4.42488,0.70184,4.48019446,0.31488,0.09184,0.328,4.11,0.61,4.155021059,2.92,0.22,2.928275943,0,0,0,2.92,0.22,2.928275943
28/06/2020 21:00,3.5392,0.6006,3.589799019,0.1392,0.0406,0.145,3.4,0.56,3.445809049,3.72128,0.23204,3.728507396,0.04128,0.01204,0.043,3.68,0.22,3.686570222,4.33256,0.75408,4.397694032,0.32256,0.09408,0.336,4.01,0.66,4.063951279,2.84,0,2.84,0,0,0,2.84,0,2.84
28/06/2020 21:30,3.44824,0.60032,3.50010617,0.13824,0.04032,0.144,3.31,0.56,3.357037384,3.65496,0.00728,3.65496725,0.02496,0.00728,0.026,3.63,0,3.63,4.34976,0.73868,4.412035834,0.26976,0.07868,0.281,4.08,0.66,4.133037624,2.77,0.22,2.778722728,0,0,0,2.77,0.22,2.778722728
28/06/2020 22:00,3.39728,0.60004,3.449863678,0.13728,0.04004,0.143,3.26,0.56,3.307748479,3.55728,0.00504,3.55728357,0.01728,0.00504,0.018,3.54,0,3.54,4.22504,0.72272,4.28640726,0.21504,0.06272,0.224,4.01,0.66,4.063951279,2.93,0.22,2.938247777,0,0,0,2.93,0.22,2.938247777
28/06/2020 22:30,3.39824,0.60032,3.450857748,0.13824,0.04032,0.144,3.26,0.56,3.307748479,3.55728,0.00504,3.55728357,0.01728,0.00504,0.018,3.54,0,3.54,4.27864,0.70252,4.33593065,0.24864,0.07252,0.259,4.03,0.63,4.078945942,3.02,0,3.02,0,0,0,3.02,0,3.02
28/06/2020 23:00,3.25112,0.58116,3.30265472,0.14112,0.04116,0.147,3.11,0.54,3.156532908,3.3592,0.0056,3.359204668,0.0192,0.0056,0.02,3.34,0,3.34,4.17592,0.70756,4.235439647,0.26592,0.07756,0.277,3.91,0.63,3.96042927,2.88,0,2.88,0,0,0,2.88,0,2.88
28/06/2020 23:30,3.0292,0.6106,3.09012702,0.1392,0.0406,0.145,2.89,0.57,2.945674795,3.0792,0.0056,3.079205092,0.0192,0.0056,0.02,3.06,0,3.06,3.9576,0.7168,4.021989557,0.2976,0.0868,0.31,3.66,0.63,3.713825521,2.8,0.22,2.808629559,0,0,0,2.8,0.22,2.808629559
