Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
29/06/2020 00:00,2.89112,0.61116,2.955011235,0.14112,0.04116,0.147,2.75,0.57,2.808451531,2.84592,0.00756,2.845930041,0.02592,0.00756,0.027,2.82,0,2.82,3.74064,0.72352,3.809969659,0.32064,0.09352,0.334,3.42,0.63,3.477542236,2.71,0,2.71,0,0,0,2.71,0,2.71
29/06/2020 00:30,2.75112,0.61116,2.81818697,0.14112,0.04116,0.147,2.61,0.57,2.671516423,2.68512,0.01316,2.685152249,0.04512,0.01316,0.047,2.64,0,2.64,3.66448,0.72464,3.735440643,0.32448,0.09464,0.338,3.34,0.63,3.39889688,2.65,0.22,2.659116395,0,0,0,2.65,0.22,2.659116395
29/06/2020 01:00,2.62208,0.61144,2.692426861,0.14208,0.04144,0.148,2.48,0.57,2.544661078,2.59264,0.22952,2.602779591,0.03264,0.00952,0.034,2.56,0.22,2.569435736,3.47696,0.72828,3.55241363,0.33696,0.09828,0.351,3.14,0.63,3.202577087,2.65,0,2.65,0,0,0,2.65,0,2.65
29/06/2020 01:30,2.56112,0.61116,2.633030991,0.14112,0.04116,0.147,2.42,0.57,2.486222034,2.5936,0.0098,2.593618515,0.0336,0.0098,0.035,2.56,0,2.56,3.4376,0.6768,3.5035913,0.2976,0.0868,0.31,3.14,0.59,3.194949139,2.65,0,2.65,0,0,0,2.65,0,2.65
29/06/2020 02:00,2.56208,0.61144,2.634029764,0.14208,0.04144,0.148,2.42,0.57,2.486222034,2.60544,0.02492,2.605559172,0.08544,0.02492,0.089,2.52,0,2.52,3.43304,0.70172,3.504022631,0.38304,0.11172,0.399,3.05,0.59,3.106541485,2.65,0,2.65,0,0,0,2.65,0,2.65
29/06/2020 02:30,2.53304,0.61172,2.60585744,0.14304,0.04172,0.149,2.39,0.57,2.457030728,2.6112,0.0266,2.611335482,0.0912,0.0266,0.095,2.52,0,2.52,3.41392,0.73656,3.492473393,0.43392,0.12656,0.452,2.98,0.61,3.041792235,2.53,0,2.53,0,0,0,2.53,0,2.53
29/06/2020 03:00,2.514,0.612,2.587419564,0.144,0.042,0.15,2.37,0.57,2.437580768,2.63064,0.02352,2.630745142,0.08064,0.02352,0.084,2.55,0,2.55,3.39864,0.71752,3.473555642,0.36864,0.10752,0.384,3.03,0.61,3.090792779,2.51,0,2.51,0,0,0,2.51,0,2.51
29/06/2020 03:30,2.48304,0.59172,2.552571292,0.14304,0.04172,0.149,2.34,0.55,2.403767876,2.61448,0.02464,2.614596106,0.08448,0.02464,0.088,2.53,0,2.53,3.40608,0.72844,3.483102898,0.40608,0.11844,0.423,3,0.61,3.061388574,2.5,0,2.5,0,0,0,2.5,0,2.5
29/06/2020 04:00,2.454,0.592,2.524396958,0.144,0.042,0.15,2.31,0.55,2.374573646,2.59384,0.03612,2.594091479,0.12384,0.03612,0.129,2.47,0,2.47,3.34584,0.73712,3.426075189,0.43584,0.12712,0.454,2.91,0.61,2.973247383,2.5,0,2.5,0,0,0,2.5,0,2.5
29/06/2020 04:30,2.54304,0.57172,2.606514186,0.14304,0.04172,0.149,2.4,0.53,2.457824241,2.53024,0.02632,2.530376889,0.09024,0.02632,0.094,2.44,0,2.44,3.31216,0.74188,3.394228896,0.45216,0.13188,0.471,2.86,0.61,2.924328983,2.55,0,2.55,0,0,0,2.55,0,2.55
29/06/2020 05:00,2.454,0.572,2.519781737,0.144,0.042,0.15,2.31,0.53,2.370021097,2.47928,0.02604,2.479416746,0.08928,0.02604,0.093,2.39,0,2.39,3.34312,0.74216,3.424507673,0.45312,0.13216,0.472,2.89,0.61,2.953675676,2.55,0,2.55,0,0,0,2.55,0,2.55
29/06/2020 05:30,2.49304,0.60172,2.564627731,0.14304,0.04172,0.149,2.35,0.56,2.415802144,2.53872,0.02296,2.538823822,0.07872,0.02296,0.082,2.46,0,2.46,3.43856,0.73208,3.515627398,0.41856,0.12208,0.436,3.02,0.61,3.080990101,2.44,0.22,2.449897957,0,0,0,2.44,0.22,2.449897957
29/06/2020 06:00,2.52112,0.60116,2.591802346,0.14112,0.04116,0.147,2.38,0.56,2.444994888,2.6056,0.0308,2.605782032,0.1056,0.0308,0.11,2.5,0,2.5,3.74408,0.68244,3.805766598,0.45408,0.13244,0.473,3.29,0.55,3.335655858,2.4,0.22,2.41006224,0,0,0,2.4,0.22,2.41006224
29/06/2020 06:30,2.83824,0.56032,2.893020014,0.13824,0.04032,0.144,2.7,0.52,2.749618155,2.90968,0.02324,2.909772809,0.07968,0.02324,0.083,2.83,0,2.83,4.43504,0.50272,4.463441184,0.45504,0.13272,0.474,3.98,0.37,3.997161493,2.72,-0.22,2.728882555,0,0,0,2.72,-0.22,2.728882555
29/06/2020 07:00,3.06728,0.49004,3.106178649,0.13728,0.04004,0.143,2.93,0.45,2.964354905,3.2012,0.0266,3.201310513,0.0912,0.0266,0.095,3.11,0,3.11,5.07656,-0.10392,5.077623539,0.46656,0.13608,0.486,4.61,-0.24,4.616243061,3.03,-0.27,3.042005917,0,0,0,3.03,-0.27,3.042005917
29/06/2020 07:30,3.40728,0.46004,3.4381963,0.13728,0.04004,0.143,3.27,0.42,3.296862145,3.50136,0.03248,3.501510645,0.11136,0.03248,0.116,3.39,0,3.39,5.956,-0.337,5.965526381,0.456,0.133,0.475,5.5,-0.47,5.52004529,3.17,-0.27,3.181477644,0,0,0,3.17,-0.27,3.181477644
29/06/2020 08:00,3.63536,0.43948,3.661828095,0.13536,0.03948,0.141,3.5,0.4,3.522782991,3.87824,0.04032,3.878449587,0.13824,0.04032,0.144,3.74,0,3.74,6.50752,-0.42364,6.521294917,0.46752,0.13636,0.487,6.04,-0.56,6.065904714,3.5,-0.27,3.510398838,0,0,0,3.5,-0.27,3.510398838
29/06/2020 08:30,4.01632,0.39976,4.036165804,0.13632,0.03976,0.142,3.88,0.36,3.896665241,4.23168,0.04424,4.231911247,0.15168,0.04424,0.158,4.08,0,4.08,7.32984,-0.73588,7.366686759,0.45984,0.13412,0.479,6.87,-0.87,6.92486823,3.64,-0.27,3.65,0,0,0,3.64,-0.27,3.65
29/06/2020 09:00,4.23536,0.34948,4.249754181,0.13536,0.03948,0.141,4.1,0.31,4.11170281,4.40552,0.04536,4.405753511,0.15552,0.04536,0.162,4.25,0,4.25,7.58696,-0.65672,7.615329487,0.45696,0.13328,0.476,7.13,-0.79,7.173632274,3.97,-0.34,3.984532595,0,0,0,3.97,-0.34,3.984532595
29/06/2020 09:30,4.42536,0.32948,4.437608387,0.13536,0.03948,0.141,4.29,0.29,4.299790693,4.70512,0.04816,4.705366468,0.16512,0.04816,0.172,4.54,0,4.54,7.66928,-0.65896,7.697537528,0.44928,0.13104,0.468,7.22,-0.79,7.263091628,4.12,-0.36,4.135698248,0,0,0,4.12,-0.36,4.135698248
29/06/2020 10:00,4.4744,0.3292,4.486493954,0.1344,0.0392,0.14,4.34,0.29,4.349678149,4.74936,0.04648,4.749587435,0.15936,0.04648,0.166,4.59,0,4.59,7.85656,-0.75392,7.892650404,0.46656,0.13608,0.486,7.39,-0.89,7.443399761,4.15,-0.43,4.172217636,0,0,0,4.15,-0.43,4.172217636
29/06/2020 10:30,4.54632,0.32976,4.558263617,0.13632,0.03976,0.142,4.41,0.29,4.419524861,4.77416,0.04788,4.774400088,0.16416,0.04788,0.171,4.61,0,4.61,7.85272,-0.77504,7.890874375,0.46272,0.13496,0.482,7.39,-0.91,7.445817618,4.25,-0.47,4.27590926,0,0,0,4.25,-0.47,4.27590926
29/06/2020 11:00,4.5444,0.3292,4.556308155,0.1344,0.0392,0.14,4.41,0.29,4.419524861,4.79192,0.03556,4.79205194,0.12192,0.03556,0.127,4.67,0,4.67,7.88296,-0.75372,7.918911049,0.43296,0.12628,0.451,7.45,-0.88,7.501793119,4.33,-0.47,4.355433388,0,0,0,4.33,-0.47,4.355433388
29/06/2020 11:30,4.6044,0.3492,4.617622765,0.1344,0.0392,0.14,4.47,0.31,4.480736547,4.85536,0.03948,4.855520508,0.13536,0.03948,0.141,4.72,0,4.72,7.99352,-0.81064,8.034519226,0.44352,0.12936,0.462,7.55,-0.94,7.60829153,4.22,-0.33,4.232883178,0,0,0,4.22,-0.33,4.232883178
29/06/2020 12:00,4.70536,0.32948,4.716881364,0.13536,0.03948,0.141,4.57,0.29,4.579192068,4.8844,0.0392,4.884557298,0.1344,0.0392,0.14,4.75,0,4.75,7.99816,-0.78512,8.036602317,0.42816,0.12488,0.446,7.57,-0.91,7.624499984,4.36,-0.47,4.385259399,0,0,0,4.36,-0.47,4.385259399
29/06/2020 12:30,4.76536,0.32948,4.776736648,0.13536,0.03948,0.141,4.63,0.29,4.639073183,5.14848,0.03164,5.148577221,0.10848,0.03164,0.113,5.04,0,5.04,8.0612,-0.6784,8.089695421,0.4512,0.1316,0.47,7.61,-0.81,7.652986345,4.54,-0.5,4.567450054,0,0,0,4.54,-0.5,4.567450054
29/06/2020 13:00,4.70536,0.36948,4.719844086,0.13536,0.03948,0.141,4.57,0.33,4.58189917,5.13216,0.02688,5.132230392,0.09216,0.02688,0.096,5.04,0,5.04,8.1572,-0.7354,8.190282352,0.4272,0.1246,0.445,7.73,-0.86,7.77769246,4.54,-0.46,4.56324446,0,0,0,4.54,-0.46,4.56324446
29/06/2020 13:30,4.72632,0.36976,4.74076188,0.13632,0.03976,0.142,4.59,0.33,4.601847455,5.13,0.035,5.130119394,0.12,0.035,0.125,5.01,0,5.01,7.91584,-0.51288,7.932437759,0.43584,0.12712,0.454,7.48,-0.64,7.507329752,4.62,-0.54,4.651451386,0,0,0,4.62,-0.54,4.651451386
29/06/2020 14:00,4.62728,0.37004,4.642052326,0.13728,0.04004,0.143,4.49,0.33,4.502110616,5.0552,0.0336,5.055311662,0.1152,0.0336,0.12,4.94,0,4.94,7.7468,-0.4226,7.758318181,0.4368,0.1274,0.455,7.31,-0.55,7.330661635,4.4,-0.44,4.421945273,0,0,0,4.4,-0.44,4.421945273
29/06/2020 14:30,4.59824,0.37032,4.613127789,0.13824,0.04032,0.144,4.46,0.33,4.472191856,4.9688,0.0434,4.968989535,0.1488,0.0434,0.155,4.82,0,4.82,7.68408,-0.50756,7.7008248,0.45408,0.13244,0.473,7.23,-0.64,7.258271144,4.4,-0.36,4.414702708,0,0,0,4.4,-0.36,4.414702708
29/06/2020 15:00,4.5292,0.3706,4.544336805,0.1392,0.0406,0.145,4.39,0.33,4.402385717,4.88496,0.04228,4.885142966,0.14496,0.04228,0.151,4.74,0,4.74,7.65792,-0.59644,7.68111186,0.45792,0.13356,0.477,7.2,-0.73,7.236912325,4.46,-0.5,4.487939394,0,0,0,4.46,-0.5,4.487939394
29/06/2020 15:30,4.4992,0.3906,4.516123227,0.1392,0.0406,0.145,4.36,0.35,4.374025606,4.85768,0.03724,4.857822743,0.12768,0.03724,0.133,4.73,0,4.73,7.68656,-0.57392,7.707956201,0.46656,0.13608,0.486,7.22,-0.71,7.25482598,4.42,-0.5,4.448190643,0,0,0,4.42,-0.5,4.448190643
29/06/2020 16:00,4.52728,0.42004,4.546723854,0.13728,0.04004,0.143,4.39,0.38,4.406415777,4.87384,0.03612,4.873973841,0.12384,0.03612,0.129,4.75,0,4.75,7.57464,-0.53448,7.593473513,0.46464,0.13552,0.484,7.11,-0.67,7.141498442,4.38,-0.51,4.409591818,0,0,0,4.38,-0.51,4.409591818
29/06/2020 16:30,4.6892,0.4206,4.70802517,0.1392,0.0406,0.145,4.55,0.38,4.565840558,5.10728,0.04004,5.10743695,0.13728,0.04004,0.143,4.97,0,4.97,7.2908,-0.3256,7.298066867,0.4608,0.1344,0.48,6.83,-0.46,6.845472957,4.31,-0.38,4.326719311,0,0,0,4.31,-0.38,4.326719311
29/06/2020 17:00,4.89016,0.42088,4.908238462,0.14016,0.04088,0.146,4.75,0.38,4.765175758,5.36328,0.03304,5.363381769,0.11328,0.03304,0.118,5.25,0,5.25,7.14176,-0.16532,7.143673187,0.46176,0.13468,0.481,6.68,-0.3,6.686733134,4.41,-0.38,4.426341605,0,0,0,4.41,-0.38,4.426341605
29/06/2020 17:30,4.89112,0.47116,4.913760942,0.14112,0.04116,0.147,4.75,0.43,4.769423445,5.51672,0.03696,5.516843808,0.12672,0.03696,0.132,5.39,0,5.39,6.83888,-0.08616,6.839422724,0.45888,0.13384,0.478,6.38,-0.22,6.383791977,4.45,-0.44,4.4716999,0,0,0,4.45,-0.44,4.4716999
29/06/2020 18:00,4.82728,0.49004,4.852089385,0.13728,0.04004,0.143,4.69,0.45,4.711539027,5.43816,0.01988,5.438196337,0.06816,0.01988,0.071,5.37,0,5.37,6.74928,-0.08896,6.749866251,0.44928,0.13104,0.468,6.3,-0.22,6.303840099,4.17,-0.3,4.18077744,0,0,0,4.17,-0.3,4.18077744
29/06/2020 18:30,4.66536,0.51948,4.694192518,0.13536,0.03948,0.141,4.53,0.48,4.555359481,5.20984,0.02912,5.209921381,0.09984,0.02912,0.104,5.11,0,5.11,6.72272,-0.08504,6.723257841,0.46272,0.13496,0.482,6.26,-0.22,6.263864622,4.01,-0.3,4.021206287,0,0,0,4.01,-0.3,4.021206287
29/06/2020 19:00,4.53632,0.51976,4.565999299,0.13632,0.03976,0.142,4.4,0.48,4.426104382,5.066,0.028,5.066077378,0.096,0.028,0.1,4.97,0,4.97,6.40272,-0.08504,6.40328472,0.46272,0.13496,0.482,5.94,-0.22,5.944072678,3.86,-0.3,3.871640479,0,0,0,3.86,-0.3,3.871640479
29/06/2020 19:30,4.25632,0.54976,4.291677527,0.13632,0.03976,0.142,4.12,0.51,4.151445531,4.67944,0.03192,4.679548867,0.10944,0.03192,0.114,4.57,0,4.57,6.10984,0.40412,6.123190165,0.45984,0.13412,0.479,5.65,0.27,5.656447648,3.48,-0.15,3.483231258,0,0,0,3.48,-0.15,3.483231258
29/06/2020 20:00,4.09824,0.58032,4.139123385,0.13824,0.04032,0.144,3.96,0.54,3.996648596,4.46584,0.02212,4.465894782,0.07584,0.02212,0.079,4.39,0,4.39,5.81272,0.42496,5.82823342,0.46272,0.13496,0.482,5.35,0.29,5.357854048,3.54,-0.28,3.551056181,0,0,0,3.54,-0.28,3.551056181
29/06/2020 20:30,3.9492,0.5806,3.991650912,0.1392,0.0406,0.145,3.81,0.54,3.848077442,4.17952,0.01736,4.179556053,0.05952,0.01736,0.062,4.12,0,4.12,5.60016,0.42088,5.615953347,0.38016,0.11088,0.396,5.22,0.31,5.229196879,3.52,-0.25,3.528866674,0,0,0,3.52,-0.25,3.528866674
29/06/2020 21:00,3.80016,0.60088,3.847372194,0.14016,0.04088,0.146,3.66,0.56,3.702593686,3.96088,0.01484,3.9609078,0.05088,0.01484,0.053,3.91,0,3.91,5.3232,0.5276,5.349282195,0.4032,0.1176,0.42,4.92,0.41,4.937053777,3.48,-0.25,3.488968329,0,0,0,3.48,-0.25,3.488968329
29/06/2020 21:30,3.65016,0.62088,3.702588284,0.14016,0.04088,0.146,3.51,0.58,3.557597504,3.87336,0.01848,3.873404084,0.06336,0.01848,0.066,3.81,0,3.81,5.14632,0.61976,5.183503834,0.37632,0.10976,0.392,4.77,0.51,4.797186676,3.45,-0.29,3.462166951,0,0,0,3.45,-0.29,3.462166951
29/06/2020 22:00,3.57016,0.62088,3.623745907,0.14016,0.04088,0.146,3.43,0.58,3.478692283,3.78376,0.01568,3.783792489,0.05376,0.01568,0.056,3.73,0,3.73,5.06792,0.65856,5.110529757,0.33792,0.09856,0.352,4.73,0.56,4.763034747,3.32,-0.29,3.332641595,0,0,0,3.32,-0.29,3.332641595
29/06/2020 22:30,3.50112,0.62116,3.55579541,0.14112,0.04116,0.147,3.36,0.58,3.409692068,3.63264,0.00952,3.632652474,0.03264,0.00952,0.034,3.6,0,3.6,4.82672,0.69696,4.876779593,0.36672,0.10696,0.382,4.46,0.59,4.49885541,3.22,-0.29,3.233032632,0,0,0,3.22,-0.29,3.233032632
29/06/2020 23:00,3.25208,0.62144,3.310923134,0.14208,0.04144,0.148,3.11,0.58,3.163621343,3.46744,0.01092,3.467457195,0.03744,0.01092,0.039,3.43,0,3.43,4.52048,0.71764,4.577089315,0.30048,0.08764,0.313,4.22,0.63,4.266766926,3.16,-0.29,3.173279061,0,0,0,3.16,-0.29,3.173279061
29/06/2020 23:30,3.02112,0.62116,3.084316099,0.14112,0.04116,0.147,2.88,0.58,2.937822323,3.15104,0.02072,3.151108123,0.07104,0.02072,0.074,3.08,0,3.08,4.20008,0.74044,4.264847406,0.31008,0.09044,0.323,3.89,0.65,3.943932048,3,-0.24,3.009584689,0,0,0,3,-0.24,3.009584689
30/06/2020 00:00,2.86112,0.62116,2.927771747,0.14112,0.04116,0.147,2.72,0.58,2.781150841,2.91632,0.00476,2.916323885,0.01632,0.00476,0.017,2.9,0,2.9,4.00344,0.75892,4.0747382,0.37344,0.10892,0.389,3.63,0.65,3.687736433,2.83,0.19,2.836370921,0,0,0,2.83,0.19,2.836370921
30/06/2020 00:30,2.79208,0.62144,2.86040179,0.14208,0.04144,0.148,2.65,0.58,2.712729253,2.73648,0.01064,2.736500685,0.03648,0.01064,0.038,2.7,0,2.7,3.84784,0.69312,3.90976828,0.14784,0.04312,0.154,3.7,0.65,3.756660751,2.78,0.22,2.788691449,0,0,0,2.78,0.22,2.788691449
30/06/2020 01:00,2.684,0.622,2.755129761,0.144,0.042,0.15,2.54,0.58,2.605379051,2.66456,0.01008,2.664579066,0.03456,0.01008,0.036,2.63,0,2.63,3.70792,0.67856,3.769497898,0.09792,0.02856,0.102,3.61,0.65,3.668051254,2.74,0.22,2.748817928,0,0,0,2.74,0.22,2.748817928
30/06/2020 01:30,2.644,0.622,2.716177461,0.144,0.042,0.15,2.5,0.58,2.566398254,2.67784,0.00812,2.677852311,0.02784,0.00812,0.029,2.65,0,2.65,3.63216,0.67688,3.694692518,0.09216,0.02688,0.096,3.54,0.65,3.599180462,2.72,0,2.72,0,0,0,2.72,0,2.72
30/06/2020 02:00,2.64304,0.62172,2.715178852,0.14304,0.04172,0.149,2.5,0.58,2.566398254,2.74208,0.00644,2.742087562,0.02208,0.00644,0.023,2.72,0,2.72,3.6364,0.7052,3.704147945,0.0864,0.0252,0.09,3.55,0.68,3.614540081,2.72,0.22,2.728882555,0,0,0,2.72,0.22,2.728882555
30/06/2020 02:30,2.60208,0.62144,2.675258492,0.14208,0.04144,0.148,2.46,0.58,2.527449307,2.77016,0.00588,2.77016624,0.02016,0.00588,0.021,2.75,0,2.75,3.57216,0.70688,3.64142917,0.09216,0.02688,0.096,3.48,0.68,3.545814434,2.66,0.22,2.669082239,0,0,0,2.66,0.22,2.669082239
30/06/2020 03:00,2.564,0.592,2.631455871,0.144,0.042,0.15,2.42,0.55,2.481713118,2.72784,0.22812,2.737361832,0.02784,0.00812,0.029,2.7,0.22,2.708948135,3.57672,0.68696,3.642092805,0.12672,0.03696,0.132,3.45,0.65,3.510697936,2.62,-0.22,2.629220417,0,0,0,2.62,-0.22,2.629220417
30/06/2020 03:30,2.544,0.592,2.611972435,0.144,0.042,0.15,2.4,0.55,2.46221445,2.72304,0.00672,2.723048292,0.02304,0.00672,0.024,2.7,0,2.7,3.56248,0.68864,3.628427869,0.13248,0.03864,0.138,3.43,0.65,3.491045689,2.59,-0.22,2.599326836,0,0,0,2.59,-0.22,2.599326836
30/06/2020 04:00,2.51496,0.59228,2.583760709,0.14496,0.04228,0.151,2.37,0.55,2.43298171,2.69536,0.00448,2.695363723,0.01536,0.00448,0.016,2.68,0,2.68,3.49792,0.67856,3.563128962,0.09792,0.02856,0.102,3.4,0.65,3.461574786,2.56,0.22,2.569435736,0,0,0,2.56,0.22,2.569435736
30/06/2020 04:30,2.57592,0.59256,2.643197155,0.14592,0.04256,0.152,2.43,0.55,2.491465432,2.62632,0.00476,2.626324314,0.01632,0.00476,0.017,2.61,0,2.61,3.49776,0.67268,3.561856735,0.07776,0.02268,0.081,3.42,0.65,3.48122105,2.61,0.22,2.619255619,0,0,0,2.61,0.22,2.619255619
30/06/2020 05:00,2.44592,0.59256,2.51667479,0.14592,0.04256,0.152,2.3,0.55,2.364846718,2.58304,0.00672,2.583048741,0.02304,0.00672,0.024,2.56,0,2.56,3.42936,0.71648,3.503406,0.15936,0.04648,0.166,3.27,0.67,3.337933492,2.58,0.22,2.589362856,0,0,0,2.58,0.22,2.589362856
30/06/2020 05:30,2.49496,0.59228,2.56429737,0.14496,0.04228,0.151,2.35,0.55,2.413503677,2.57824,0.00532,2.578245489,0.01824,0.00532,0.019,2.56,0,2.56,3.57064,0.70852,3.640256941,0.20064,0.05852,0.209,3.37,0.65,3.432113052,2.44,0.22,2.449897957,0,0,0,2.44,0.22,2.449897957
30/06/2020 06:00,2.59496,0.63228,2.670879144,0.14496,0.04228,0.151,2.45,0.59,2.520039682,2.63824,0.00532,2.638245364,0.01824,0.00532,0.019,2.62,0,2.62,3.86808,0.59444,3.913489721,0.11808,0.03444,0.123,3.75,0.56,3.791582783,2.44,0.22,2.449897957,0,0,0,2.44,0.22,2.449897957
30/06/2020 06:30,2.91208,0.54144,2.961987036,0.14208,0.04144,0.148,2.77,0.5,2.814764644,2.95248,0.00364,2.952482244,0.01248,0.00364,0.013,2.94,0,2.94,4.70624,0.36932,4.720708866,0.06624,0.01932,0.069,4.64,0.35,4.653181707,2.69,0.22,2.698981289,0,0,0,2.69,0.22,2.698981289
30/06/2020 07:00,3.10112,0.51116,3.142965129,0.14112,0.04116,0.147,2.96,0.47,2.997081914,3.28192,0.00056,3.281920048,0.00192,0.00056,0.002,3.28,0,3.28,5.35968,-0.19676,5.363290427,0.07968,0.02324,0.083,5.28,-0.22,5.284581346,3.05,-0.25,3.06022875,0,0,0,3.05,-0.25,3.06022875
30/06/2020 07:30,3.42016,0.49088,3.455207317,0.14016,0.04088,0.146,3.28,0.45,3.310724996,3.59192,0.00056,3.591920044,0.00192,0.00056,0.002,3.59,0,3.59,6.07224,-0.41768,6.086588141,0.04224,0.01232,0.044,6.03,-0.43,6.045312233,3.2,-0.28,3.212226642,0,0,0,3.2,-0.28,3.212226642
30/06/2020 08:00,3.6492,0.4306,3.674517247,0.1392,0.0406,0.145,3.51,0.39,3.531600204,3.88,0,3.88,0,0,0,3.88,0,3.88,6.708,-0.596,6.734424994,0.048,0.014,0.05,6.66,-0.61,6.687877092,3.62,-0.36,3.637856512,0,0,0,3.62,-0.36,3.637856512
30/06/2020 08:30,4.0692,0.3906,4.087903742,0.1392,0.0406,0.145,3.93,0.35,3.94555446,4.31576,0.00168,4.315760327,0.00576,0.00168,0.006,4.31,0,4.31,7.462,-0.819,7.506810574,0.072,0.021,0.075,7.39,-0.84,7.437586974,3.73,-0.28,3.74049462,0,0,0,3.73,-0.28,3.74049462
30/06/2020 09:00,4.26824,0.35032,4.282592299,0.13824,0.04032,0.144,4.13,0.31,4.141618041,4.68768,0.00224,4.687680535,0.00768,0.00224,0.008,4.68,0,4.68,7.61664,-0.88348,7.667707728,0.05664,0.01652,0.059,7.56,-0.9,7.613382954,4.04,-0.42,4.061773012,0,0,0,4.04,-0.42,4.061773012
30/06/2020 09:30,4.31728,0.32004,4.329126032,0.13728,0.04004,0.143,4.18,0.28,4.189367494,4.69056,0.00308,4.690561011,0.01056,0.00308,0.011,4.68,0,4.68,7.742,-0.839,7.787328489,0.072,0.021,0.075,7.67,-0.86,7.718063229,4.13,-0.34,4.143971525,0,0,0,4.13,-0.34,4.143971525
30/06/2020 10:00,4.28824,0.32032,4.30018688,0.13824,0.04032,0.144,4.15,0.28,4.159435058,4.6088,0.3584,4.622714354,0.0288,0.0084,0.03,4.58,0.35,4.593353894,7.67328,-0.77696,7.712515335,0.11328,0.03304,0.118,7.56,-0.81,7.603269034,4.11,-0.39,4.128462183,0,0,0,4.11,-0.39,4.128462183
30/06/2020 10:30,4.25824,0.32032,4.270270811,0.13824,0.04032,0.144,4.12,0.28,4.129503602,4.58936,0.39148,4.606026683,0.03936,0.01148,0.041,4.55,0.38,4.565840558,7.5424,-0.7568,7.580273346,0.1824,0.0532,0.19,7.36,-0.81,7.404437858,7.2588,0.4884,7.275212162,3.1488,0.9184,3.28,4.11,-0.43,4.132432698
30/06/2020 11:00,4.30824,0.32032,4.320131572,0.13824,0.04032,0.144,4.17,0.28,4.179389908,4.49936,0.01148,4.499374645,0.03936,0.01148,0.041,4.46,0,4.46,7.55968,-0.80176,7.6020774,0.19968,0.05824,0.208,7.36,-0.86,7.410074224,8.6112,0.8716,8.655197976,4.5312,1.3216,4.72,4.08,-0.45,4.104741161
30/06/2020 11:30,4.36824,0.32032,4.379968676,0.13824,0.04032,0.144,4.23,0.28,4.23925701,4.47552,0.01036,4.475531991,0.03552,0.01036,0.037,4.44,0,4.44,7.43504,-0.84728,7.483161311,0.21504,0.06272,0.224,7.22,-0.91,7.277121684,10.2024,1.4132,10.29981068,6.1824,1.8032,6.44,4.02,-0.39,4.038873605
30/06/2020 12:00,4.41824,0.32032,4.429836295,0.13824,0.04032,0.144,4.28,0.28,4.2891491,4.62976,0.40868,4.64776258,0.02976,0.00868,0.031,4.6,0.4,4.617358552,7.44456,-0.86492,7.494635428,0.15456,0.04508,0.161,7.29,-0.91,7.346577434,4.952,-0.239,4.957764113,0.792,0.231,0.825,4.16,-0.47,4.18646629
30/06/2020 12:30,4.46824,0.32032,4.479706865,0.13824,0.04032,0.144,4.33,0.28,4.339043673,4.75016,0.00588,4.750163639,0.02016,0.00588,0.021,4.73,0,4.73,7.35752,-0.73864,7.394504013,0.10752,0.03136,0.112,7.25,-0.77,7.290774993,4.76912,-0.37484,4.783828028,0.42912,0.12516,0.447,4.34,-0.5,4.368706903
30/06/2020 13:00,4.39824,0.32032,4.409888887,0.13824,0.04032,0.144,4.26,0.28,4.269191961,4.60824,0.00532,4.608243071,0.01824,0.00532,0.019,4.59,0,4.59,7.40152,-0.76164,7.440604397,0.13152,0.03836,0.137,7.27,-0.8,7.313884057,4.23,-0.46,4.254938307,0,0,0,4.23,-0.46,4.254938307
30/06/2020 13:30,4.3492,0.3506,4.363308492,0.1392,0.0406,0.145,4.21,0.31,4.221397873,4.63016,0.00588,4.630163734,0.02016,0.00588,0.021,4.61,0,4.61,7.28136,-0.76752,7.321699967,0.11136,0.03248,0.116,7.17,-0.8,7.214492359,4.19,-0.44,4.213039283,0,0,0,4.19,-0.44,4.213039283
30/06/2020 14:00,4.2792,0.3506,4.293538517,0.1392,0.0406,0.145,4.14,0.31,4.151590057,4.55056,0.00308,4.550561042,0.01056,0.00308,0.011,4.54,0,4.54,7.32584,-0.71788,7.36092952,0.07584,0.02212,0.079,7.25,-0.74,7.287667665,4.19,-0.53,4.223387266,0,0,0,4.19,-0.53,4.223387266
30/06/2020 14:30,4.21016,0.35088,4.224756088,0.14016,0.04088,0.146,4.07,0.31,4.081788824,4.49208,0.00644,4.492084616,0.02208,0.00644,0.023,4.47,0,4.47,7.16848,-0.73836,7.206405553,0.10848,0.03164,0.113,7.06,-0.77,7.101865952,4.29,-0.56,4.326395729,0,0,0,4.29,-0.56,4.326395729
30/06/2020 15:00,4.11016,0.35088,4.125109938,0.14016,0.04088,0.146,3.97,0.31,3.982084881,4.30056,0.00308,4.300561103,0.01056,0.00308,0.011,4.29,0,4.29,6.61008,-0.79956,6.658262071,0.07008,0.02044,0.073,6.54,-0.82,6.591206263,4.45168,-0.48076,4.477564628,0.27168,0.07924,0.283,4.18,-0.56,4.217345136
30/06/2020 15:30,4.16016,0.37088,4.176659335,0.14016,0.04088,0.146,4.02,0.33,4.033522034,4.4044,0.0042,4.404402003,0.0144,0.0042,0.015,4.39,0,4.39,4.50744,-0.22908,4.513257471,0.03744,0.01092,0.039,4.47,-0.24,4.476438316,4.254,-0.298,4.264424932,0.384,0.112,0.4,3.87,-0.41,3.891657744
30/06/2020 16:00,4.2192,0.4006,4.238175197,0.1392,0.0406,0.145,4.08,0.36,4.09585156,4.4744,0.0042,4.474401971,0.0144,0.0042,0.015,4.46,0,4.46,4.57264,-0.23048,4.578444889,0.03264,0.00952,0.034,4.54,-0.24,4.546339187,3.9,-0.41,3.921492063,0,0,0,3.9,-0.41,3.921492063
30/06/2020 16:30,4.46824,0.40032,4.486136957,0.13824,0.04032,0.144,4.33,0.36,4.344939585,4.77864,0.00252,4.778640664,0.00864,0.00252,0.009,4.77,0,4.77,4.56384,-0.23888,4.570087439,0.00384,0.00112,0.004,4.56,-0.24,4.566311422,4.02,-0.36,4.036087214,0,0,0,4.02,-0.36,4.036087214
30/06/2020 17:00,4.61824,0.40032,4.635557874,0.13824,0.04032,0.144,4.48,0.36,4.494441011,4.99576,0.00168,4.995760282,0.00576,0.00168,0.006,4.99,0,4.99,4.7144,-0.2358,4.720293317,0.0144,0.0042,0.015,4.7,-0.24,4.70612367,4.02,-0.3,4.031178488,0,0,0,4.02,-0.3,4.031178488
30/06/2020 17:30,4.61824,0.45032,4.640143187,0.13824,0.04032,0.144,4.48,0.41,4.498722041,5.23864,0.00252,5.238640606,0.00864,0.00252,0.009,5.23,0,5.23,4.57536,-0.23552,4.581417772,0.01536,0.00448,0.016,4.56,-0.24,4.566311422,4.04,-0.33,4.053455316,0,0,0,4.04,-0.33,4.053455316
30/06/2020 18:00,4.61824,0.45032,4.640143187,0.13824,0.04032,0.144,4.48,0.41,4.498722041,5.1844,0.0042,5.184401701,0.0144,0.0042,0.015,5.17,0,5.17,4.4848,-0.2386,4.491142505,0.0048,0.0014,0.005,4.48,-0.24,4.486423966,3.99,-0.33,4.003623359,0,0,0,3.99,-0.33,4.003623359
30/06/2020 18:30,4.4392,0.4506,4.462010421,0.1392,0.0406,0.145,4.3,0.41,4.319502286,4.97768,0.00224,4.977680504,0.00768,0.00224,0.008,4.97,0,4.97,4.43248,-0.23636,4.438777422,0.01248,0.00364,0.013,4.42,-0.24,4.426511041,3.73,-0.29,3.741256473,0,0,0,3.73,-0.29,3.741256473
30/06/2020 19:00,4.3292,0.4906,4.35690957,0.1392,0.0406,0.145,4.19,0.45,4.214095395,4.79096,0.00028,4.790960008,0.00096,0.00028,0.001,4.79,0,4.79,4.34576,-0.27832,4.354663248,0.00576,0.00168,0.006,4.34,-0.28,4.349022879,3.82,-0.31,3.832557893,0,0,0,3.82,-0.31,3.832557893
30/06/2020 19:30,4.1892,0.4906,4.217829418,0.1392,0.0406,0.145,4.05,0.45,4.074923312,4.49,0,4.49,0,0,0,4.49,0,4.49,4.18384,0.00112,4.18384015,0.00384,0.00112,0.004,4.18,0,4.18,3.69,-0.26,3.699148551,0,0,0,3.69,-0.26,3.699148551
30/06/2020 20:00,4.0392,0.4906,4.068884982,0.1392,0.0406,0.145,3.9,0.45,3.925875698,4.23,0,4.23,0,0,0,4.23,0,4.23,3.97384,0.00112,3.973840158,0.00384,0.00112,0.004,3.97,0,3.97,4.054,-0.238,4.060980177,0.384,0.112,0.4,3.67,-0.35,3.686651597
30/06/2020 20:30,3.86016,0.55088,3.899269675,0.14016,0.04088,0.146,3.72,0.51,3.754796932,3.99,0,3.99,0,0,0,3.99,0,3.99,3.82096,0.22028,3.827304352,0.00096,0.00028,0.001,3.82,0.22,3.826329834,3.55,-0.28,3.561025133,0,0,0,3.55,-0.28,3.561025133
30/06/2020 21:00,3.75016,0.55088,3.790404833,0.14016,0.04088,0.146,3.61,0.51,3.645846952,3.83,0,3.83,0,0,0,3.83,0,3.83,3.72,0.22,3.726499698,0,0,0,3.72,0.22,3.726499698,3.57,-0.35,3.587115833,0,0,0,3.57,-0.35,3.587115833
30/06/2020 21:30,3.5892,0.5906,3.637466838,0.1392,0.0406,0.145,3.45,0.55,3.493565514,3.66,0,3.66,0,0,0,3.66,0,3.66,3.51,0.34,3.526428788,0,0,0,3.51,0.34,3.526428788,3.47,-0.29,3.482097069,0,0,0,3.47,-0.29,3.482097069
30/06/2020 22:00,3.5392,0.5906,3.58813949,0.1392,0.0406,0.145,3.4,0.55,3.44419802,3.62,0,3.62,0,0,0,3.62,0,3.62,3.32192,0.43056,3.349706614,0.00192,0.00056,0.002,3.32,0.43,3.347730575,3.4,-0.28,3.41150993,0,0,0,3.4,-0.28,3.41150993
30/06/2020 22:30,3.5392,0.5706,3.584901812,0.1392,0.0406,0.145,3.4,0.53,3.441060883,3.60192,0.00056,3.601920044,0.00192,0.00056,0.002,3.6,0,3.6,3.36192,0.43056,3.389378704,0.00192,0.00056,0.002,3.36,0.43,3.387403135,3.35,-0.28,3.361681127,0,0,0,3.35,-0.28,3.361681127
30/06/2020 23:00,3.36016,0.57088,3.408310315,0.14016,0.04088,0.146,3.22,0.53,3.263326524,3.36384,0.00112,3.363840186,0.00384,0.00112,0.004,3.36,0,3.36,3.32632,0.43476,3.3546119,0.01632,0.00476,0.017,3.31,0.43,3.337813656,3.13,-0.25,3.139968153,0,0,0,3.13,-0.25,3.139968153
30/06/2020 23:30,3.16208,0.59144,3.216916412,0.14208,0.04144,0.148,3.02,0.55,3.06967425,3.10192,0.00056,3.101920051,0.00192,0.00056,0.002,3.1,0,3.1,3.08664,0.48652,3.124747702,0.05664,0.01652,0.059,3.03,0.47,3.066235477,2.97,-0.22,2.978137002,0,0,0,2.97,-0.22,2.978137002
01/07/2020 00:00,2.95208,0.59144,3.010743696,0.14208,0.04144,0.148,2.81,0.55,2.863319752,2.8248,0.0014,2.824800347,0.0048,0.0014,0.005,2.82,0,2.82,2.98872,0.49296,3.029101649,0.07872,0.02296,0.082,2.91,0.47,2.947710976,2.84,-0.22,2.848508382,0,0,0,2.84,-0.22,2.848508382
01/07/2020 00:30,2.85304,0.59172,2.913755275,0.14304,0.04172,0.149,2.71,0.55,2.765248633,2.71,0,2.71,0,0,0,2.71,0,2.71,2.87392,0.46156,2.910747979,0.07392,0.02156,0.077,2.8,0.44,2.834360598,2.83,-0.22,2.838538356,0,0,0,2.83,-0.22,2.838538356
01/07/2020 01:00,2.734,0.592,2.797359469,0.144,0.042,0.15,2.59,0.55,2.647753765,2.62,0,2.62,0,0,0,2.62,0,2.62,3.4984,0.6712,3.562206058,0.0384,0.0112,0.04,3.46,0.66,3.522385555,2.79,-0.22,2.798660394,0,0,0,2.79,-0.22,2.798660394
01/07/2020 01:30,2.654,0.592,2.719224154,0.144,0.042,0.15,2.51,0.55,2.56955249,2.62,0,2.62,0,0,0,2.62,0,2.62,3.5328,0.6754,3.596782034,0.0528,0.0154,0.055,3.48,0.66,3.542033314,2.72,-0.22,2.728882555,0,0,0,2.72,-0.22,2.728882555
01/07/2020 02:00,2.65304,0.57172,2.713942704,0.14304,0.04172,0.149,2.51,0.53,2.565345981,2.64,0,2.64,0,0,0,2.64,0,2.64,3.50376,0.67568,3.568315793,0.05376,0.01568,0.056,3.45,0.66,3.512563167,2.72,-0.22,2.728882555,0,0,0,2.72,-0.22,2.728882555
01/07/2020 02:30,2.614,0.572,2.675851266,0.144,0.042,0.15,2.47,0.53,2.526222476,2.67,0,2.67,0,0,0,2.67,0,2.67,3.44896,0.67428,3.514253633,0.04896,0.01428,0.051,3.4,0.66,3.463466472,2.68,-0.22,2.689014689,0,0,0,2.68,-0.22,2.689014689
01/07/2020 03:00,2.544,0.572,2.607512224,0.144,0.042,0.15,2.4,0.53,2.457824241,2.64,0,2.64,0,0,0,2.64,0,2.64,3.44896,0.67428,3.514253633,0.04896,0.01428,0.051,3.4,0.66,3.463466472,2.66,-0.22,2.669082239,0,0,0,2.66,-0.22,2.669082239
01/07/2020 03:30,2.544,0.572,2.607512224,0.144,0.042,0.15,2.4,0.53,2.457824241,2.64,0,2.64,0,0,0,2.64,0,2.64,3.43096,0.66028,3.493917028,0.00096,0.00028,0.001,3.43,0.66,3.492921413,2.64,-0.22,2.649150807,0,0,0,2.64,-0.22,2.649150807
01/07/2020 04:00,2.594,0.572,2.656316999,0.144,0.042,0.15,2.45,0.53,2.506671099,2.62,0,2.62,0,0,0,2.62,0,2.62,3.39096,0.66028,3.45464606,0.00096,0.00028,0.001,3.39,0.66,3.453650243,2.64,0,2.64,0,0,0,2.64,0,2.64
01/07/2020 04:30,2.594,0.572,2.656316999,0.144,0.042,0.15,2.45,0.53,2.506671099,2.58,0,2.58,0,0,0,2.58,0,2.58,3.49,0.64,3.548196725,0,0,0,3.49,0.64,3.548196725,2.57,0.22,2.579399155,0,0,0,2.57,0.22,2.579399155
01/07/2020 05:00,2.514,0.572,2.578251345,0.144,0.042,0.15,2.37,0.53,2.428538655,2.53,0,2.53,0,0,0,2.53,0,2.53,3.42016,0.64588,3.480611354,0.02016,0.00588,0.021,3.4,0.64,3.459710971,2.65,-0.24,2.66084573,0,0,0,2.65,-0.24,2.66084573
01/07/2020 05:30,2.57304,0.59172,2.640202151,0.14304,0.04172,0.149,2.43,0.55,2.491465432,2.53,0,2.53,0,0,0,2.53,0,2.53,3.53288,0.64084,3.590531576,0.00288,0.00084,0.003,3.53,0.64,3.587547909,2.65,-0.22,2.659116395,0,0,0,2.65,-0.22,2.659116395
01/07/2020 06:00,2.60304,0.59172,2.669447471,0.14304,0.04172,0.149,2.46,0.55,2.52073402,2.58,0,2.58,0,0,0,2.58,0,2.58,3.8148,0.5114,3.848925694,0.0048,0.0014,0.005,3.81,0.51,3.84398231,2.65,0,2.65,0,0,0,2.65,0,2.65
01/07/2020 06:30,2.85112,0.54116,2.902023329,0.14112,0.04116,0.147,2.71,0.5,2.755739465,2.89,0,2.89,0,0,0,2.89,0,2.89,4.49632,0.32476,4.508033119,0.01632,0.00476,0.017,4.48,0.32,4.491414031,2.74,-0.26,2.752308122,0,0,0,2.74,-0.26,2.752308122
01/07/2020 07:00,3.0892,0.5006,3.129497883,0.1392,0.0406,0.145,2.95,0.46,2.985649008,3.24,0,3.24,0,0,0,3.24,0,3.24,5.18112,-0.22384,5.185953027,0.02112,0.00616,0.022,5.16,-0.23,5.165123425,3.06,-0.23,3.068631617,0,0,0,3.06,-0.23,3.068631617
01/07/2020 07:30,3.4292,0.4606,3.459994942,0.1392,0.0406,0.145,3.29,0.42,3.316700167,3.55192,0.00056,3.551920044,0.00192,0.00056,0.002,3.55,0,3.55,5.86784,-0.38188,5.880253277,0.02784,0.00812,0.029,5.84,-0.39,5.853007774,3.21,-0.27,3.221335127,0,0,0,3.21,-0.27,3.221335127
01/07/2020 08:00,3.70824,0.42032,3.731985102,0.13824,0.04032,0.144,3.57,0.38,3.590167127,3.93,0,3.93,0,0,0,3.93,0,3.93,6.61208,-0.60356,6.63956976,0.02208,0.00644,0.023,6.59,-0.61,6.618171953,3.58,-0.27,3.590167127,0,0,0,3.58,-0.27,3.590167127
01/07/2020 08:30,4.04824,0.38032,4.066065715,0.13824,0.04032,0.144,3.91,0.34,3.924754769,4.17288,0.00084,4.172880085,0.00288,0.00084,0.003,4.17,0,4.17,7.35456,-0.88992,7.408205613,0.03456,0.01008,0.036,7.32,-0.9,7.375120338,3.73,-0.24,3.737713205,0,0,0,3.73,-0.24,3.737713205
01/07/2020 09:00,4.14824,0.33032,4.161370736,0.13824,0.04032,0.144,4.01,0.29,4.020472609,4.25096,0.00028,4.250960009,0.00096,0.00028,0.001,4.25,0,4.25,7.58512,-1.01684,7.652973866,0.04512,0.01316,0.047,7.54,-1.03,7.610026281,3.93,-0.32,3.943006467,0,0,0,3.93,-0.32,3.943006467
01/07/2020 09:30,3.93728,0.33004,3.951088483,0.13728,0.04004,0.143,3.8,0.29,3.811049724,4.3848,0.0014,4.384800223,0.0048,0.0014,0.005,4.38,0,4.38,7.63496,-0.90272,7.688141362,0.02496,0.00728,0.026,7.61,-0.91,7.66421555,4.04,-0.32,4.052653452,0,0,0,4.04,-0.32,4.052653452
01/07/2020 10:00,4.05632,0.32976,4.069701906,0.13632,0.03976,0.142,3.92,0.29,3.930712404,4.42248,0.00364,4.422481498,0.01248,0.00364,0.013,4.41,0,4.41,7.62224,-0.89768,7.674918371,0.04224,0.01232,0.044,7.58,-0.91,7.634428597,4.1,-0.32,4.112468845,0,0,0,4.1,-0.32,4.112468845
01/07/2020 10:30,4.12632,0.32976,4.139475619,0.13632,0.03976,0.142,3.99,0.29,4.000524966,4.47248,0.00364,4.472481481,0.01248,0.00364,0.013,4.46,0,4.46,7.58872,-0.92704,7.645134034,0.07872,0.02296,0.082,7.51,-0.95,7.569848083,4.16,-0.36,4.175547868,0,0,0,4.16,-0.36,4.175547868
01/07/2020 11:00,4.29536,0.32948,4.307978018,0.13536,0.03948,0.141,4.16,0.29,4.170095922,4.67152,0.00336,4.671521208,0.01152,0.00336,0.012,4.66,0,4.66,7.68624,-0.86068,7.734277949,0.06624,0.01932,0.069,7.62,-0.88,7.670645344,4.39,-0.43,4.411008955,0,0,0,4.39,-0.43,4.411008955
01/07/2020 11:30,4.35632,0.32976,4.36878308,0.13632,0.03976,0.142,4.22,0.29,4.229952718,4.67152,0.00336,4.671521208,0.01152,0.00336,0.012,4.66,0,4.66,7.7736,-0.9102,7.826705629,0.0336,0.0098,0.035,7.74,-0.92,7.79448523,4.48,-0.48,4.505640909,0,0,0,4.48,-0.48,4.505640909
01/07/2020 12:00,4.28632,0.32976,4.29898602,0.13632,0.03976,0.142,4.15,0.29,4.160120191,4.69056,0.00308,4.690561011,0.01056,0.00308,0.011,4.68,0,4.68,7.71488,-0.95816,7.774152301,0.07488,0.02184,0.078,7.64,-0.98,7.702596965,5.31,-0.2,5.313765143,0.96,0.28,1,4.35,-0.48,4.376402632
01/07/2020 12:30,4.36728,0.33004,4.379732983,0.13728,0.04004,0.143,4.23,0.29,4.239929245,4.71768,0.00224,4.717680532,0.00768,0.00224,0.008,4.71,0,4.71,7.49968,-0.86676,7.54960085,0.07968,0.02324,0.083,7.42,-0.89,7.473185398,4.472,-0.334,4.484455374,0.192,0.056,0.2,4.28,-0.39,4.29773196
01/07/2020 13:00,4.31728,0.33004,4.329876788,0.13728,0.04004,0.143,4.18,0.29,4.190047732,4.59672,0.00196,4.596720418,0.00672,0.00196,0.007,4.59,0,4.59,7.54488,-0.81816,7.58911062,0.07488,0.02184,0.078,7.47,-0.84,7.51708055,4.48168,-0.28076,4.490465655,0.27168,0.07924,0.283,4.21,-0.36,4.22536389
01/07/2020 13:30,4.14728,0.37004,4.163755636,0.13728,0.04004,0.143,4.01,0.33,4.023555641,4.46056,0.00308,4.460561063,0.01056,0.00308,0.011,4.45,0,4.45,7.34832,-0.70424,7.381988946,0.08832,0.02576,0.092,7.26,-0.73,7.296608801,4.402,-0.304,4.412484561,0.192,0.056,0.2,4.21,-0.36,4.22536389
01/07/2020 14:00,4.17728,0.37004,4.193637776,0.13728,0.04004,0.143,4.04,0.33,4.053455316,4.50384,0.00112,4.503840139,0.00384,0.00112,0.004,4.5,0,4.5,7.20816,-0.67012,7.23924246,0.06816,0.01988,0.071,7.14,-0.69,7.173262856,4.21,-0.39,4.228025544,0,0,0,4.21,-0.39,4.228025544
01/07/2020 14:30,4.06824,0.35032,4.083295336,0.13824,0.04032,0.144,3.93,0.31,3.942207503,4.37576,0.00168,4.375760323,0.00576,0.00168,0.006,4.37,0,4.37,7.07736,-0.63452,7.105746984,0.08736,0.02548,0.091,6.99,-0.66,7.021089659,4.21,-0.51,4.24077823,0,0,0,4.21,-0.51,4.24077823
01/07/2020 15:00,4.08824,0.35032,4.103221954,0.13824,0.04032,0.144,3.95,0.31,3.962145883,4.37768,0.00224,4.377680573,0.00768,0.00224,0.008,4.37,0,4.37,7.23432,-0.84124,7.28306739,0.06432,0.01876,0.067,7.17,-0.86,7.221391833,4.21,-0.48,4.237275068,0,0,0,4.21,-0.48,4.237275068
01/07/2020 15:30,4.10824,0.37032,4.124896702,0.13824,0.04032,0.144,3.97,0.33,3.983691755,4.4048,0.0014,4.404800222,0.0048,0.0014,0.005,4.4,0,4.4,7.09216,-0.71312,7.12792211,0.09216,0.02688,0.096,7,-0.74,7.039005612,4.29,-0.56,4.326395729,0,0,0,4.29,-0.56,4.326395729
01/07/2020 16:00,4.3192,0.3706,4.335070126,0.1392,0.0406,0.145,4.18,0.33,4.193006082,4.58096,0.00028,4.580960009,0.00096,0.00028,0.001,4.58,0,4.58,6.94264,-0.64048,6.972120538,0.03264,0.00952,0.034,6.91,-0.65,6.940504304,4.33,-0.48,4.356523844,0,0,0,4.33,-0.48,4.356523844
01/07/2020 16:30,4.60016,0.37088,4.615086565,0.14016,0.04088,0.146,4.46,0.33,4.472191856,4.77,0,4.77,0,0,0,4.77,0,4.77,6.97192,-0.55944,6.994329246,0.00192,0.00056,0.002,6.97,-0.56,6.992460225,4.36,-0.45,4.38316096,0,0,0,4.36,-0.45,4.38316096
01/07/2020 17:00,4.70824,0.37032,4.722781045,0.13824,0.04032,0.144,4.57,0.33,4.58189917,4.98384,0.00112,4.983840126,0.00384,0.00112,0.004,4.98,0,4.98,6.82248,-0.35636,6.831780573,0.01248,0.00364,0.013,6.81,-0.36,6.81950878,4.31,-0.43,4.331397003,0,0,0,4.31,-0.43,4.331397003
01/07/2020 17:30,4.75824,0.43032,4.777658757,0.13824,0.04032,0.144,4.62,0.39,4.636431818,5.26576,0.00168,5.265760268,0.00576,0.00168,0.006,5.26,0,5.26,6.41304,-0.21328,6.416585572,0.02304,0.00672,0.024,6.39,-0.22,6.393786046,4.29,-0.43,4.31149626,0,0,0,4.29,-0.43,4.31149626
01/07/2020 18:00,4.72824,0.43032,4.747781461,0.13824,0.04032,0.144,4.59,0.39,4.606538831,5.28,0,5.28,0,0,0,5.28,0,5.28,6.62824,-0.21468,6.631715691,0.01824,0.00532,0.019,6.61,-0.22,6.613660106,4.17,-0.32,4.182260155,0,0,0,4.17,-0.32,4.182260155
01/07/2020 18:30,4.53824,0.46032,4.56152571,0.13824,0.04032,0.144,4.4,0.42,4.42,5.08288,0.00084,5.082880069,0.00288,0.00084,0.003,5.08,0,5.08,6.47536,-0.21552,6.478945593,0.01536,0.00448,0.016,6.46,-0.22,6.463745044,3.92,-0.27,3.929287467,0,0,0,3.92,-0.27,3.929287467
01/07/2020 19:00,4.35824,0.47032,4.383543863,0.13824,0.04032,0.144,4.22,0.43,4.241851011,4.8644,0.2242,4.869563944,0.0144,0.0042,0.015,4.85,0.22,4.854987127,6.10624,0.08932,6.106893236,0.06624,0.01932,0.069,6.04,0.07,6.040405616,3.67,-0.27,3.679918477,0,0,0,3.67,-0.27,3.679918477
01/07/2020 19:30,4.22728,0.49004,4.255588725,0.13728,0.04004,0.143,4.09,0.45,4.114681033,4.5644,0.0042,4.564401932,0.0144,0.0042,0.015,4.55,0,4.55,5.9136,0.2648,5.919525657,0.1536,0.0448,0.16,5.76,0.22,5.764199858,3.75168,-0.16076,3.755122714,0.27168,0.07924,0.283,3.48,-0.24,3.488266045
01/07/2020 20:00,4.0892,0.5206,4.122205842,0.1392,0.0406,0.145,3.95,0.48,3.979057677,4.34344,0.00392,4.343441769,0.01344,0.00392,0.014,4.33,0,4.33,5.65264,0.29452,5.6603075,0.15264,0.04452,0.159,5.5,0.25,5.505678886,4.16672,-0.06304,4.167196852,0.60672,0.17696,0.632,3.56,-0.24,3.568080717
01/07/2020 20:30,3.88824,0.52032,3.922899846,0.13824,0.04032,0.144,3.75,0.48,3.780595191,4.0948,0.0014,4.094800239,0.0048,0.0014,0.005,4.09,0,4.09,5.4844,0.2692,5.491002823,0.1344,0.0392,0.14,5.35,0.23,5.354941643,3.5,-0.25,3.508917212,0,0,0,3.5,-0.25,3.508917212
01/07/2020 21:00,3.6792,0.5606,3.721664278,0.1392,0.0406,0.145,3.54,0.52,3.577988262,3.83192,0.00056,3.831920041,0.00192,0.00056,0.002,3.83,0,3.83,5.20544,0.35492,5.21752564,0.08544,0.02492,0.089,5.12,0.33,5.130623744,3.5,-0.27,3.510398838,0,0,0,3.5,-0.27,3.510398838
01/07/2020 21:30,3.5892,0.5806,3.63585657,0.1392,0.0406,0.145,3.45,0.54,3.492005155,3.83096,0.00028,3.83096001,0.00096,0.00028,0.001,3.83,0,3.83,4.9472,0.4396,4.966692662,0.0672,0.0196,0.07,4.88,0.42,4.898040424,3.35,-0.27,3.360862984,0,0,0,3.35,-0.27,3.360862984
01/07/2020 22:00,3.53016,0.58088,3.577632066,0.14016,0.04088,0.146,3.39,0.54,3.432739431,3.77384,0.00112,3.773840166,0.00384,0.00112,0.004,3.77,0,3.77,4.76128,0.57204,4.795520514,0.04128,0.01204,0.043,4.72,0.56,4.753104249,3.27,-0.27,3.281127855,0,0,0,3.27,-0.27,3.281127855
01/07/2020 22:30,3.4592,0.5806,3.507586207,0.1392,0.0406,0.145,3.32,0.54,3.363628993,3.69248,0.00364,3.692481794,0.01248,0.00364,0.013,3.68,0,3.68,4.67864,0.57752,4.714149085,0.12864,0.03752,0.134,4.55,0.54,4.581931907,3.27,-0.25,3.279542651,0,0,0,3.27,-0.25,3.279542651
01/07/2020 23:00,3.28016,0.58088,3.331196662,0.14016,0.04088,0.146,3.14,0.54,3.186094788,3.46384,0.00112,3.463840181,0.00384,0.00112,0.004,3.46,0,3.46,4.42232,0.54276,4.455502508,0.11232,0.03276,0.117,4.31,0.51,4.340069124,3.19,-0.25,3.199781243,0,0,0,3.19,-0.25,3.199781243
01/07/2020 23:30,3.07112,0.58116,3.125623938,0.14112,0.04116,0.147,2.93,0.54,2.979345566,3.12192,0.00056,3.12192005,0.00192,0.00056,0.002,3.12,0,3.12,4.1352,0.5736,4.174792929,0.1152,0.0336,0.12,4.02,0.54,4.056106507,3.06,-0.25,3.070195434,0,0,0,3.06,-0.25,3.070195434
02/07/2020 00:00,2.89304,0.59172,2.952932949,0.14304,0.04172,0.149,2.75,0.55,2.804460732,2.93096,0.00028,2.930960013,0.00096,0.00028,0.001,2.93,0,2.93,3.96656,0.62108,4.014889612,0.10656,0.03108,0.111,3.86,0.59,3.904830342,2.89,-0.22,2.898361606,0,0,0,2.89,-0.22,2.898361606
02/07/2020 00:30,2.794,0.592,2.856028711,0.144,0.042,0.15,2.65,0.55,2.706473721,2.75096,0.00028,2.750960014,0.00096,0.00028,0.001,2.75,0,2.75,3.73,0.625,3.782000132,0.12,0.035,0.125,3.61,0.59,3.65789557,2.8,0,2.8,0,0,0,2.8,0,2.8
02/07/2020 01:00,2.71496,0.59228,2.778813308,0.14496,0.04228,0.151,2.57,0.55,2.628193296,2.64,0,2.64,0,0,0,2.64,0,2.64,3.68392,0.61156,3.734336916,0.07392,0.02156,0.077,3.61,0.59,3.65789557,2.74,0,2.74,0,0,0,2.74,0,2.74
02/07/2020 01:30,2.634,0.592,2.699707392,0.144,0.042,0.15,2.49,0.55,2.550019608,2.64,0,2.64,0,0,0,2.64,0,2.64,3.62344,0.59392,3.67179226,0.01344,0.00392,0.014,3.61,0.59,3.65789557,2.74,0,2.74,0,0,0,2.74,0,2.74
02/07/2020 02:00,2.664,0.592,2.728985159,0.144,0.042,0.15,2.52,0.55,2.579321616,2.71,0,2.71,0,0,0,2.71,0,2.71,3.61,0.59,3.65789557,0,0,0,3.61,0.59,3.65789557,2.76,0,2.76,0,0,0,2.76,0,2.76
02/07/2020 02:30,2.61496,0.57228,2.676848931,0.14496,0.04228,0.151,2.47,0.53,2.526222476,2.71,0,2.71,0,0,0,2.71,0,2.71,3.55,0.62,3.603734174,0,0,0,3.55,0.62,3.603734174,2.71,0,2.71,0,0,0,2.71,0,2.71
02/07/2020 03:00,2.54592,0.57256,2.609508306,0.14592,0.04256,0.152,2.4,0.53,2.457824241,2.61,0,2.61,0,0,0,2.61,0,2.61,3.59056,0.59308,3.63921214,0.01056,0.00308,0.011,3.58,0.59,3.628291609,2.68,0,2.68,0,0,0,2.68,0,2.68
02/07/2020 03:30,2.504,0.572,2.568501509,0.144,0.042,0.15,2.36,0.53,2.418780685,2.61,0,2.61,0,0,0,2.61,0,2.61,3.5644,0.5642,3.608776663,0.0144,0.0042,0.015,3.55,0.56,3.593897606,2.65,0,2.65,0,0,0,2.65,0,2.65
02/07/2020 04:00,2.50496,0.57228,2.569499757,0.14496,0.04228,0.151,2.36,0.53,2.418780685,2.59,0,2.59,0,0,0,2.59,0,2.59,3.56088,0.57484,3.606980371,0.05088,0.01484,0.053,3.51,0.56,3.55439165,2.62,0,2.62,0,0,0,2.62,0,2.62
02/07/2020 04:30,2.574,0.572,2.636789715,0.144,0.042,0.15,2.43,0.53,2.487126856,2.52,0,2.52,0,0,0,2.52,0,2.52,3.52456,0.57008,3.570366144,0.03456,0.01008,0.036,3.49,0.56,3.534642839,2.67,0,2.67,0,0,0,2.67,0,2.67
02/07/2020 05:00,2.44496,0.61228,2.520459522,0.14496,0.04228,0.151,2.3,0.57,2.369578022,2.44,0,2.44,0,0,0,2.44,0,2.44,3.538,0.624,3.592606296,0.048,0.014,0.05,3.49,0.61,3.54290841,2.62,0,2.62,0,0,0,2.62,0,2.62
02/07/2020 05:30,2.48496,0.61228,2.559279782,0.14496,0.04228,0.151,2.34,0.57,2.40842272,2.49,0,2.49,0,0,0,2.49,0,2.49,3.5492,0.5856,3.597186123,0.0192,0.0056,0.02,3.53,0.58,3.577331408,2.59,0,2.59,0,0,0,2.59,0,2.59
02/07/2020 06:00,2.584,0.612,2.65548489,0.144,0.042,0.15,2.44,0.57,2.505693517,2.59,0,2.59,0,0,0,2.59,0,2.59,3.86072,0.51896,3.895443287,0.03072,0.00896,0.032,3.83,0.51,3.863806413,2.61,0,2.61,0,0,0,2.61,0,2.61
02/07/2020 06:30,2.89112,0.56116,2.945076468,0.14112,0.04116,0.147,2.75,0.52,2.798731856,2.95,0,2.95,0,0,0,2.95,0,2.95,4.5392,0.3356,4.551589173,0.0192,0.0056,0.02,4.52,0.33,4.53203045,2.69,0.18,2.696015579,0,0,0,2.69,0.18,2.696015579
02/07/2020 07:00,3.07112,0.54116,3.118434255,0.14112,0.04116,0.147,2.93,0.5,2.972355968,3.29,0,3.29,0,0,0,3.29,0,3.29,5.18208,-0.24356,5.187800555,0.02208,0.00644,0.023,5.16,-0.25,5.166052652,3.04,-0.26,3.051098163,0,0,0,3.04,-0.26,3.051098163
02/07/2020 07:30,3.37016,0.51088,3.408662025,0.14016,0.04088,0.146,3.23,0.47,3.264015931,3.6,0,3.6,0,0,0,3.6,0,3.6,5.83632,-0.35524,5.847121223,0.01632,0.00476,0.017,5.82,-0.36,5.831123391,3.26,-0.23,3.268103426,0,0,0,3.26,-0.23,3.268103426
02/07/2020 08:00,3.7492,0.4806,3.779877908,0.1392,0.0406,0.145,3.61,0.44,3.636715551,3.91,0,3.91,0,0,0,3.91,0,3.91,6.58384,-0.51888,6.604255113,0.00384,0.00112,0.004,6.58,-0.52,6.600515131,3.58,-0.26,3.589428924,0,0,0,3.58,-0.26,3.589428924
02/07/2020 08:30,4.02728,0.43004,4.050175132,0.13728,0.04004,0.143,3.89,0.39,3.909501247,4.22,0,4.22,0,0,0,4.22,0,4.22,7.2296,-0.7072,7.264106827,0.0096,0.0028,0.01,7.22,-0.71,7.25482598,3.71,-0.24,3.717754699,0,0,0,3.71,-0.24,3.717754699
02/07/2020 09:00,4.21632,0.35976,4.231640533,0.13632,0.03976,0.142,4.08,0.32,4.09252978,4.31576,0.00168,4.315760327,0.00576,0.00168,0.006,4.31,0,4.31,7.35344,-0.74608,7.391191731,0.01344,0.00392,0.014,7.34,-0.75,7.378217942,4.03,-0.35,4.045169959,0,0,0,4.03,-0.35,4.045169959
02/07/2020 09:30,4.37536,0.35948,4.390102618,0.13536,0.03948,0.141,4.24,0.32,4.252058325,4.49288,0.00084,4.492880079,0.00288,0.00084,0.003,4.49,0,4.49,7.40344,-0.64608,7.431577437,0.01344,0.00392,0.014,7.39,-0.65,7.418530852,4.17,-0.35,4.184662471,0,0,0,4.17,-0.35,4.184662471
02/07/2020 10:00,4.37632,0.32976,4.388726284,0.13632,0.03976,0.142,4.24,0.29,4.249905881,4.62864,0.00252,4.628640686,0.00864,0.00252,0.009,4.62,0,4.62,7.4296,-0.7272,7.465103884,0.0096,0.0028,0.01,7.42,-0.73,7.455823228,3.99,-0.23,3.996623575,0,0,0,3.99,-0.23,3.996623575
02/07/2020 10:30,4.37632,0.32976,4.388726284,0.13632,0.03976,0.142,4.24,0.29,4.249905881,4.54768,0.00224,4.547680552,0.00768,0.00224,0.008,4.54,0,4.54,7.44304,-0.74328,7.480060802,0.02304,0.00672,0.024,7.42,-0.75,7.457807989,4.122,-0.174,4.125670855,0.192,0.056,0.2,3.93,-0.23,3.936724527
02/07/2020 11:00,4.45536,0.32948,4.467526139,0.13536,0.03948,0.141,4.32,0.29,4.329722855,4.6248,0.0014,4.624800212,0.0048,0.0014,0.005,4.62,0,4.62,7.58152,-0.81664,7.625375165,0.01152,0.00336,0.012,7.57,-0.82,7.614282632,3.99,-0.23,3.996623575,0,0,0,3.99,-0.23,3.996623575
02/07/2020 11:30,4.49536,0.32948,4.507418175,0.13536,0.03948,0.141,4.36,0.29,4.369633852,4.65056,0.00308,4.65056102,0.01056,0.00308,0.011,4.64,0,4.64,7.45624,-0.83068,7.502369239,0.06624,0.01932,0.069,7.39,-0.85,7.438723009,4.234,-0.118,4.235643989,0.384,0.112,0.4,3.85,-0.23,3.856864011
02/07/2020 12:00,4.54536,0.32948,4.557285881,0.13536,0.03948,0.141,4.41,0.29,4.419524861,4.71056,0.00308,4.710561007,0.01056,0.00308,0.011,4.7,0,4.7,7.77544,-0.85508,7.822316089,0.08544,0.02492,0.089,7.69,-0.88,7.740187336,4.85,0.03,4.850092783,0.96,0.28,1,3.89,-0.25,3.898025141
02/07/2020 12:30,4.66632,0.32976,4.677957246,0.13632,0.03976,0.142,4.53,0.29,4.53927307,5.05728,0.27504,5.064753498,0.01728,0.00504,0.018,5.04,0.27,5.047226961,7.54568,-0.73376,7.581272347,0.05568,0.01624,0.058,7.49,-0.75,7.52745641,4.95216,-0.13812,4.954085768,0.69216,0.20188,0.721,4.26,-0.34,4.273546537
02/07/2020 13:00,4.61536,0.35948,4.629338376,0.13536,0.03948,0.141,4.48,0.32,4.491414031,4.86344,0.00392,4.86344158,0.01344,0.00392,0.014,4.85,0,4.85,7.73352,-0.66564,7.762113643,0.08352,0.02436,0.087,7.65,-0.69,7.681054615,4.48,-0.45,4.502543725,0,0,0,4.48,-0.45,4.502543725
02/07/2020 13:30,4.33632,0.37976,4.352917275,0.13632,0.03976,0.142,4.2,0.34,4.213739432,4.6692,0.0056,4.669203358,0.0192,0.0056,0.02,4.65,0,4.65,7.35024,-0.66368,7.380142221,0.09024,0.02632,0.094,7.26,-0.69,7.292715544,10.48408,1.49244,10.58977387,6.45408,1.88244,6.723,4.03,-0.39,4.048826991
02/07/2020 14:00,4.42632,0.32976,4.438586532,0.13632,0.03976,0.142,4.29,0.29,4.299790693,4.66728,0.00504,4.667282721,0.01728,0.00504,0.018,4.65,0,4.65,7.21624,-0.59068,7.240374479,0.06624,0.01932,0.069,7.15,-0.61,7.175973802,13.6592,2.3006,13.85158854,9.4992,2.7706,9.895,4.16,-0.47,4.18646629
02/07/2020 14:30,4.29728,0.33004,4.309935243,0.13728,0.04004,0.143,4.16,0.29,4.170095922,4.55112,0.00616,4.551124169,0.02112,0.00616,0.022,4.53,0,4.53,7.19408,-0.68256,7.226387424,0.09408,0.02744,0.098,7.1,-0.71,7.135411691,8.16808,0.64444,8.19346287,3.95808,1.15444,4.123,4.21,-0.51,4.24077823
02/07/2020 15:00,4.34728,0.33004,4.35979011,0.13728,0.04004,0.143,4.21,0.29,4.219976303,4.6036,0.2798,4.612095077,0.0336,0.0098,0.035,4.57,0.27,4.577968982,7.1812,-0.6834,7.213644641,0.0912,0.0266,0.095,7.09,-0.71,7.125461389,8.228,0.584,8.248699291,3.888,1.134,4.05,4.34,-0.55,4.374711419
02/07/2020 15:30,4.37728,0.33004,4.389704614,0.13728,0.04004,0.143,4.24,0.29,4.249905881,4.64072,0.00896,4.64072865,0.03072,0.00896,0.032,4.61,0,4.61,7.11496,-0.68272,7.147640338,0.02496,0.00728,0.026,7.09,-0.69,7.123496333,4.14,-0.48,4.167733197,0,0,0,4.14,-0.48,4.167733197
02/07/2020 16:00,4.27728,0.36004,4.292406435,0.13728,0.04004,0.143,4.14,0.32,4.152348733,4.49168,0.30924,4.502312584,0.03168,0.00924,0.033,4.46,0.3,4.470078299,6.88448,-0.59536,6.910174991,0.08448,0.02464,0.088,6.8,-0.62,6.828206207,3.89,-0.37,3.907556781,0,0,0,3.89,-0.37,3.907556781
02/07/2020 16:30,4.27824,0.38032,4.295111267,0.13824,0.04032,0.144,4.14,0.34,4.153937891,4.58552,0.01036,4.585531703,0.03552,0.01036,0.037,4.55,0,4.55,6.62272,-0.42004,6.636026959,0.10272,0.02996,0.107,6.52,-0.45,6.535510692,6.68552,0.44536,6.700337544,2.79552,0.81536,2.912,3.89,-0.37,3.907556781
02/07/2020 17:00,4.44824,0.38032,4.464468882,0.13824,0.04032,0.144,4.31,0.34,4.323389874,4.72496,0.00728,4.724965608,0.02496,0.00728,0.026,4.7,0,4.7,6.56512,-0.34184,6.574013629,0.16512,0.04816,0.172,6.4,-0.39,6.411871802,5.88152,0.08836,5.882183693,1.81152,0.52836,1.887,4.07,-0.44,4.093714695
02/07/2020 17:30,4.56728,0.42004,4.586554284,0.13728,0.04004,0.143,4.43,0.38,4.446268098,5.13632,0.00476,5.136322206,0.01632,0.00476,0.017,5.12,0,5.12,6.3236,-0.2202,6.327432734,0.0336,0.0098,0.035,6.29,-0.23,6.294203683,4.62912,-0.29484,4.638500038,0.42912,0.12516,0.447,4.2,-0.42,4.220947761
02/07/2020 18:00,4.61728,0.42004,4.636346428,0.13728,0.04004,0.143,4.48,0.38,4.496087188,5.20576,0.00168,5.205760271,0.00576,0.00168,0.006,5.2,0,5.2,6.42024,-0.24368,6.424862769,0.09024,0.02632,0.094,6.33,-0.27,6.335755677,4.12,-0.36,4.135698248,0,0,0,4.12,-0.36,4.135698248
