Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
02/07/2020 18:30,4.45632,0.47976,4.482070682,0.13632,0.03976,0.142,4.32,0.44,4.342349594,5.05096,0.00028,5.050960008,0.00096,0.00028,0.001,5.05,0,5.05,6.39528,-0.21096,6.398758505,0.06528,0.01904,0.068,6.33,-0.23,6.334177137,3.96,-0.32,3.972908255,0,0,0,3.96,-0.32,3.972908255
02/07/2020 19:00,4.34632,0.47976,4.372718514,0.13632,0.03976,0.142,4.21,0.44,4.232930427,4.87,0,4.87,0,0,0,4.87,0,4.87,6.14496,-0.22272,6.148994845,0.02496,0.00728,0.026,6.12,-0.23,6.12432037,3.81,-0.26,3.818861087,0,0,0,3.81,-0.26,3.818861087
02/07/2020 19:30,4.19632,0.47976,4.223656141,0.13632,0.03976,0.142,4.06,0.44,4.083772765,4.66,0,4.66,0,0,0,4.66,0,4.66,5.84248,0.26364,5.848425309,0.01248,0.00364,0.013,5.83,0.26,5.835794719,3.43,0,3.43,0,0,0,3.43,0,3.43
02/07/2020 20:00,4.14824,0.51032,4.179512125,0.13824,0.04032,0.144,4.01,0.47,4.03744969,4.49,0,4.49,0,0,0,4.49,0,4.49,5.56632,0.29476,5.574118926,0.01632,0.00476,0.017,5.55,0.29,5.557571412,3.49,-0.24,3.498242416,0,0,0,3.49,-0.24,3.498242416
02/07/2020 20:30,3.99112,0.53116,4.0263097,0.14112,0.04116,0.147,3.85,0.49,3.881056557,4.18,0,4.18,0,0,0,4.18,0,4.18,5.29496,0.33728,5.305691209,0.02496,0.00728,0.026,5.27,0.33,5.28032196,3.49,-0.27,3.500428545,0,0,0,3.49,-0.27,3.500428545
02/07/2020 21:00,3.75016,0.57088,3.793363152,0.14016,0.04088,0.146,3.61,0.53,3.648698398,3.96,0,3.96,0,0,0,3.96,0,3.96,5.06768,0.39224,5.082837082,0.00768,0.00224,0.008,5.06,0.39,5.075007389,3.4,-0.29,3.412345235,0,0,0,3.4,-0.29,3.412345235
02/07/2020 21:30,3.60824,0.60032,3.657838159,0.13824,0.04032,0.144,3.47,0.56,3.514896869,3.78,0,3.78,0,0,0,3.78,0,3.78,4.90672,0.45196,4.927491147,0.00672,0.00196,0.007,4.9,0.45,4.92061988,3.27,-0.22,3.277392256,0,0,0,3.27,-0.22,3.277392256
02/07/2020 22:00,3.60824,0.58032,3.654609035,0.13824,0.04032,0.144,3.47,0.54,3.511765938,3.67,0,3.67,0,0,0,3.67,0,3.67,4.78768,0.54224,4.818288493,0.00768,0.00224,0.008,4.78,0.54,4.810405388,3.15,-0.22,3.157673194,0,0,0,3.15,-0.22,3.157673194
02/07/2020 22:30,3.61016,0.58088,3.656593606,0.14016,0.04088,0.146,3.47,0.54,3.511765938,3.59288,0.00084,3.592880098,0.00288,0.00084,0.003,3.59,0,3.59,4.75456,0.57008,4.788614831,0.03456,0.01008,0.036,4.72,0.56,4.753104249,3.12,0.05,3.120400615,0,0,0,3.12,0.05,3.120400615
02/07/2020 23:00,3.39016,0.58088,3.439564856,0.14016,0.04088,0.146,3.25,0.54,3.294556116,3.31672,0.00196,3.316720579,0.00672,0.00196,0.007,3.31,0,3.31,4.46808,0.59444,4.507449146,0.11808,0.03444,0.123,4.35,0.56,4.385897856,2.99,-0.28,3.00308175,0,0,0,2.99,-0.28,3.00308175
02/07/2020 23:30,3.184,0.582,3.236754547,0.144,0.042,0.15,3.04,0.54,3.087588055,3.09576,0.00168,3.095760456,0.00576,0.00168,0.006,3.09,0,3.09,4.26712,0.59416,4.30828727,0.11712,0.03416,0.122,4.15,0.56,4.187612685,2.88,-0.04,2.880277764,0,0,0,2.88,-0.04,2.880277764
03/07/2020 00:00,3.03496,0.58228,3.090312638,0.14496,0.04228,0.151,2.89,0.54,2.940017007,2.89288,0.00084,2.892880122,0.00288,0.00084,0.003,2.89,0,2.89,4.05584,0.60212,4.100291038,0.07584,0.02212,0.079,3.98,0.58,4.022039284,2.76,0.2,2.767236889,0,0,0,2.76,0.2,2.767236889
03/07/2020 00:30,2.87592,0.58256,2.934329906,0.14592,0.04256,0.152,2.73,0.54,2.782894177,2.63672,0.00196,2.636720728,0.00672,0.00196,0.007,2.63,0,2.63,3.85184,0.59512,3.897542713,0.05184,0.01512,0.054,3.8,0.58,3.844008325,2.65,0.17,2.655447232,0,0,0,2.65,0.17,2.655447232
03/07/2020 01:00,2.75688,0.58284,2.817816495,0.14688,0.04284,0.153,2.61,0.54,2.665276721,2.52,0,2.52,0,0,0,2.52,0,2.52,3.71568,0.63624,3.769758507,0.05568,0.01624,0.058,3.66,0.62,3.712142239,2.59,0.21,2.598499567,0,0,0,2.59,0.21,2.598499567
03/07/2020 01:30,2.75688,0.58284,2.817816495,0.14688,0.04284,0.153,2.61,0.54,2.665276721,2.52,0,2.52,0,0,0,2.52,0,2.52,3.65552,0.63036,3.709471687,0.03552,0.01036,0.037,3.62,0.62,3.672710171,2.59,0.21,2.598499567,0,0,0,2.59,0.21,2.598499567
03/07/2020 02:00,2.68688,0.58284,2.7493684,0.14688,0.04284,0.153,2.54,0.54,2.596767221,2.56,0,2.56,0,0,0,2.56,0,2.56,3.64976,0.62868,3.703510038,0.02976,0.00868,0.031,3.62,0.62,3.672710171,2.65,0,2.65,0,0,0,2.65,0,2.65
03/07/2020 02:30,2.61688,0.58284,2.681000448,0.14688,0.04284,0.153,2.47,0.54,2.528339376,2.53,0,2.53,0,0,0,2.53,0,2.53,3.62552,0.61036,3.676538399,0.03552,0.01036,0.037,3.59,0.6,3.63979395,2.65,-0.22,2.659116395,0,0,0,2.65,-0.22,2.659116395
03/07/2020 03:00,2.57784,0.58312,2.642969542,0.14784,0.04312,0.154,2.43,0.54,2.489277003,2.53096,0.00028,2.530960015,0.00096,0.00028,0.001,2.53,0,2.53,3.58032,0.61176,3.632208915,0.04032,0.01176,0.042,3.54,0.6,3.590487432,2.55,0.2,2.557831112,0,0,0,2.55,0.2,2.557831112
03/07/2020 03:30,2.55784,0.58312,2.623466104,0.14784,0.04312,0.154,2.41,0.54,2.469757073,2.52096,0.00028,2.520960016,0.00096,0.00028,0.001,2.52,0,2.52,3.58896,0.58428,3.636209152,0.04896,0.01428,0.051,3.54,0.57,3.585596185,2.51,0.16,2.515094432,0,0,0,2.51,0.16,2.515094432
03/07/2020 04:00,2.52304,0.58172,2.589233284,0.14304,0.04172,0.149,2.38,0.54,2.440491754,2.49384,0.00112,2.493840251,0.00384,0.00112,0.004,2.49,0,2.49,3.5832,0.6126,3.635189266,0.0432,0.0126,0.045,3.54,0.6,3.590487432,2.51,0.21,2.518769541,0,0,0,2.51,0.21,2.518769541
03/07/2020 04:30,2.60632,0.57976,2.67002352,0.13632,0.03976,0.142,2.47,0.54,2.528339376,2.4548,0.0014,2.454800399,0.0048,0.0014,0.005,2.45,0,2.45,3.55968,0.62324,3.613827583,0.07968,0.02324,0.083,3.48,0.6,3.531345353,2.51,0.21,2.518769541,0,0,0,2.51,0.21,2.518769541
03/07/2020 05:00,2.48824,0.58032,2.555016556,0.13824,0.04032,0.144,2.35,0.54,2.411244492,2.40192,0.00056,2.401920065,0.00192,0.00056,0.002,2.4,0,2.4,3.5312,0.6566,3.591726187,0.0912,0.0266,0.095,3.44,0.63,3.497213176,2.61,0.21,2.618434647,0,0,0,2.61,0.21,2.618434647
03/07/2020 05:30,2.51536,0.60948,2.588146402,0.13536,0.03948,0.141,2.38,0.57,2.44730464,2.40192,0.00056,2.401920065,0.00192,0.00056,0.002,2.4,0,2.4,3.542,0.651,3.601328227,0.072,0.021,0.075,3.47,0.63,3.526726528,2.49,0.21,2.498839731,0,0,0,2.49,0.21,2.498839731
03/07/2020 06:00,2.58016,0.61088,2.651490147,0.14016,0.04088,0.146,2.44,0.57,2.505693517,2.58768,0.00224,2.58768097,0.00768,0.00224,0.008,2.58,0,2.58,3.92536,0.56948,3.96645416,0.13536,0.03948,0.141,3.79,0.53,3.826878624,2.42,0.21,2.429094481,0,0,0,2.42,0.21,2.429094481
03/07/2020 06:30,2.83112,0.56116,2.886198365,0.14112,0.04116,0.147,2.69,0.52,2.739799263,2.89864,0.00252,2.898641095,0.00864,0.00252,0.009,2.89,0,2.89,4.66136,0.31248,4.671822,0.11136,0.03248,0.116,4.55,0.28,4.558607243,2.67,0.21,2.678245694,0,0,0,2.67,0.21,2.678245694
03/07/2020 07:00,3.02016,0.56088,3.071799603,0.14016,0.04088,0.146,2.88,0.52,2.926567956,3.2396,0.0028,3.23960121,0.0096,0.0028,0.01,3.23,0,3.23,5.464,-0.258,5.470087751,0.144,0.042,0.15,5.32,-0.3,5.328451933,2.99,-0.24,2.999616642,0,0,0,2.99,-0.24,2.999616642
03/07/2020 07:30,3.43112,0.53116,3.471990121,0.14112,0.04116,0.147,3.29,0.49,3.326289224,3.55208,0.30644,3.565273874,0.02208,0.00644,0.023,3.53,0.3,3.54272494,6.09456,-0.40492,6.107996546,0.15456,0.04508,0.161,5.94,-0.45,5.957021068,4.99024,0.25632,4.996818508,1.77024,0.51632,1.844,3.22,-0.26,3.230479841
03/07/2020 08:00,3.7492,0.4706,3.778619457,0.1392,0.0406,0.145,3.61,0.43,3.63551922,3.9544,0.3442,3.96935171,0.0144,0.0042,0.015,3.94,0.34,3.954642841,6.44304,-0.45828,6.459317688,0.14304,0.04172,0.149,6.3,-0.5,6.319810124,3.69,-0.34,3.70563085,0,0,0,3.69,-0.34,3.70563085
03/07/2020 08:30,4.13824,0.41032,4.15853253,0.13824,0.04032,0.144,4,0.37,4.017076051,4.29576,0.00168,4.295760329,0.00576,0.00168,0.006,4.29,0,4.29,7.0848,-0.6036,7.110465808,0.1248,0.0364,0.13,6.96,-0.64,6.989363347,3.81,-0.28,3.820274859,0,0,0,3.81,-0.28,3.820274859
03/07/2020 09:00,4.29824,0.41032,4.317780634,0.13824,0.04032,0.144,4.16,0.37,4.176421914,4.41672,0.00196,4.416720435,0.00672,0.00196,0.007,4.41,0,4.41,7.09152,-0.60164,7.116995616,0.13152,0.03836,0.137,6.96,-0.64,6.989363347,4.02,-0.28,4.029739446,0,0,0,4.02,-0.28,4.029739446
03/07/2020 09:30,4.36728,0.37004,4.382928724,0.13728,0.04004,0.143,4.23,0.33,4.242852814,4.64016,0.00588,4.640163726,0.02016,0.00588,0.021,4.62,0,4.62,7.08552,-0.51464,7.104185245,0.15552,0.04536,0.162,6.93,-0.56,6.952589446,4.09,-0.3,4.100987686,0,0,0,4.09,-0.3,4.100987686
03/07/2020 10:00,4.43824,0.37032,4.453662672,0.13824,0.04032,0.144,4.3,0.33,4.3126442,4.7932,0.2726,4.800945428,0.0432,0.0126,0.045,4.75,0.26,4.757110468,7.12832,-0.48424,7.144748729,0.32832,0.09576,0.342,6.8,-0.58,6.824690469,4.2,-0.34,4.213739432,0,0,0,4.2,-0.34,4.213739432
03/07/2020 10:30,4.4692,0.3706,4.48453933,0.1392,0.0406,0.145,4.33,0.33,4.342556851,4.84704,0.25372,4.853675988,0.04704,0.01372,0.049,4.8,0.24,4.805996255,7.16768,-0.47276,7.18325404,0.36768,0.10724,0.383,6.8,-0.58,6.824690469,4.25,-0.42,4.270702518,0,0,0,4.25,-0.42,4.270702518
03/07/2020 11:00,4.5192,0.3706,4.534370188,0.1392,0.0406,0.145,4.38,0.33,4.392413915,4.9576,0.2568,4.964246569,0.0576,0.0168,0.06,4.9,0.24,4.90587403,7.27536,-0.46052,7.289920562,0.37536,0.10948,0.391,6.9,-0.57,6.923503448,4.3,-0.38,4.316758043,0,0,0,4.3,-0.38,4.316758043
03/07/2020 11:30,4.58016,0.36088,4.594355232,0.14016,0.04088,0.146,4.44,0.32,4.451516595,4.9976,0.3168,5.007630977,0.0576,0.0168,0.06,4.94,0.3,4.949100928,7.04016,-0.40912,7.052037436,0.38016,0.11088,0.396,6.66,-0.52,6.680269456,4.3,-0.38,4.316758043,0,0,0,4.3,-0.38,4.316758043
03/07/2020 12:00,4.73112,0.37116,4.745656562,0.14112,0.04116,0.147,4.59,0.33,4.601847455,5.15168,0.28924,5.159793271,0.03168,0.00924,0.033,5.12,0.28,5.127650534,6.9496,-0.2522,6.954174645,0.3696,0.1078,0.385,6.58,-0.36,6.589840666,4.52,-0.41,4.538557039,0,0,0,4.52,-0.41,4.538557039
03/07/2020 12:30,4.7992,0.3706,4.813487821,0.1392,0.0406,0.145,4.66,0.33,4.671669937,5.17184,0.29512,5.180253353,0.05184,0.01512,0.054,5.12,0.28,5.127650534,6.96488,-0.26816,6.970040402,0.31488,0.09184,0.328,6.65,-0.36,6.659737232,4.45,-0.34,4.462969863,0,0,0,4.45,-0.34,4.462969863
03/07/2020 13:00,4.7192,0.3706,4.733729291,0.1392,0.0406,0.145,4.58,0.33,4.591873256,5.09456,0.29008,5.102811774,0.03456,0.01008,0.036,5.06,0.28,5.067741114,7.01704,-0.30128,7.023504823,0.40704,0.11872,0.424,6.61,-0.42,6.623329978,4.45,-0.34,4.462969863,0,0,0,4.45,-0.34,4.462969863
03/07/2020 13:30,4.67016,0.40088,4.687333912,0.14016,0.04088,0.146,4.53,0.36,4.544282122,5.06704,0.23372,5.072427368,0.04704,0.01372,0.049,5.02,0.22,5.024818405,6.7284,-0.2138,6.731795971,0.3984,0.1162,0.415,6.33,-0.33,6.338596059,4.5,-0.38,4.516015943,0,0,0,4.5,-0.38,4.516015943
03/07/2020 14:00,4.5392,0.4006,4.556842876,0.1392,0.0406,0.145,4.4,0.36,4.414702708,5.02032,0.23176,5.025666682,0.04032,0.01176,0.042,4.98,0.22,4.984857069,6.69352,-0.24064,6.69784425,0.44352,0.12936,0.462,6.25,-0.37,6.260942421,4.31,-0.34,4.323389874,0,0,0,4.31,-0.34,4.323389874
03/07/2020 14:30,4.56016,0.42088,4.579541374,0.14016,0.04088,0.146,4.42,0.38,4.436304769,4.87416,0.01288,4.874177018,0.04416,0.01288,0.046,4.83,0,4.83,6.63064,-0.24448,6.635145611,0.44064,0.12852,0.459,6.19,-0.373,6.201228024,4.23,-0.3,4.240624954,0,0,0,4.23,-0.3,4.240624954
03/07/2020 15:00,4.41016,0.42088,4.430197648,0.14016,0.04088,0.146,4.27,0.38,4.286875319,4.79048,0.29764,4.799717513,0.06048,0.01764,0.063,4.73,0.28,4.738280279,6.47376,-0.25232,6.478675321,0.41376,0.12068,0.431,6.06,-0.373,6.071468439,4.13,-0.3,4.140881549,0,0,0,4.13,-0.3,4.140881549
03/07/2020 15:30,4.40112,0.44116,4.423175262,0.14112,0.04116,0.147,4.26,0.4,4.278738132,4.86584,0.26212,4.872895012,0.07584,0.02212,0.079,4.79,0.24,4.796008757,6.33552,-0.17464,6.337926538,0.39552,0.11536,0.412,5.94,-0.29,5.947074911,4.15,-0.3,4.160829244,0,0,0,4.15,-0.3,4.160829244
03/07/2020 16:00,4.50112,0.41116,4.519859931,0.14112,0.04116,0.147,4.36,0.37,4.375671377,4.9376,0.0168,4.937628581,0.0576,0.0168,0.06,4.88,0,4.88,6.33592,-0.21244,6.339480499,0.26592,0.07756,0.277,6.07,-0.29,6.076923564,4.29,-0.32,4.301918177,0,0,0,4.29,-0.32,4.301918177
03/07/2020 16:30,4.62208,0.41144,4.640356279,0.14208,0.04144,0.148,4.48,0.37,4.495253052,5.01816,0.23988,5.023890146,0.06816,0.01988,0.071,4.95,0.22,4.954886477,6.3176,-0.1482,6.319338019,0.4176,0.1218,0.435,5.9,-0.27,5.906174735,4.29,-0.29,4.299790693,0,0,0,4.29,-0.29,4.299790693
03/07/2020 17:00,4.70112,0.41116,4.719065776,0.14112,0.04116,0.147,4.56,0.37,4.574986339,5.13744,0.29092,5.145670433,0.03744,0.01092,0.039,5.1,0.28,5.107680491,6.32448,-0.10036,6.325276231,0.44448,0.12964,0.463,5.88,-0.23,5.88449658,4.22,-0.29,4.229952718,0,0,0,4.22,-0.29,4.229952718
03/07/2020 17:30,4.70112,0.46116,4.723684769,0.14112,0.04116,0.147,4.56,0.42,4.579301257,5.25552,0.23036,5.260566148,0.03552,0.01036,0.037,5.22,0.22,5.224633958,6.07976,0.42368,6.094504607,0.38976,0.11368,0.406,5.69,0.31,5.698438383,4.17,-0.27,4.178731865,0,0,0,4.17,-0.27,4.178731865
03/07/2020 18:00,4.63016,0.46088,4.653041156,0.14016,0.04088,0.146,4.49,0.42,4.509600869,5.27184,0.01512,5.271861683,0.05184,0.01512,0.054,5.22,0,5.22,5.98192,0.43556,5.997756197,0.36192,0.10556,0.377,5.62,0.33,5.629680275,3.91,-0.23,3.916758864,0,0,0,3.91,-0.23,3.916758864
03/07/2020 18:30,4.47112,0.50116,4.499119403,0.14112,0.04116,0.147,4.33,0.46,4.354365625,5.05992,0.01456,5.059940948,0.04992,0.01456,0.052,5.01,0,5.01,5.77728,0.51004,5.799750426,0.37728,0.11004,0.393,5.4,0.4,5.414794548,4.134,-0.098,4.135161424,0.384,0.112,0.4,3.75,-0.21,3.755875397
03/07/2020 19:00,4.36016,0.50088,4.388835381,0.14016,0.04088,0.146,4.22,0.46,4.244997055,4.81896,0.01428,4.818981158,0.04896,0.01428,0.051,4.77,0,4.77,5.71496,0.55228,5.741583492,0.38496,0.11228,0.401,5.33,0.44,5.348130514,3.58,0.19,3.585038354,0,0,0,3.58,0.19,3.585038354
03/07/2020 19:30,4.18016,0.54088,4.215007568,0.14016,0.04088,0.146,4.04,0.5,4.070823013,4.6128,0.0154,4.612825707,0.0528,0.0154,0.055,4.56,0,4.56,5.37848,0.58164,5.409838463,0.34848,0.10164,0.363,5.03,0.48,5.052850681,3.46,0.19,3.465212836,0,0,0,3.46,0.19,3.465212836
03/07/2020 20:00,4.08016,0.54088,4.115854322,0.14016,0.04088,0.146,3.94,0.5,3.971599174,4.41664,0.01652,4.416670896,0.05664,0.01652,0.059,4.36,0,4.36,5.11208,0.61144,5.148516369,0.38208,0.11144,0.398,4.73,0.5,4.756353645,3.59,-0.22,3.59673463,0,0,0,3.59,-0.22,3.59673463
03/07/2020 20:30,3.9292,0.5406,3.966214946,0.1392,0.0406,0.145,3.79,0.5,3.822839259,4.17816,0.01988,4.178207295,0.06816,0.01988,0.071,4.11,0,4.11,4.82416,0.66788,4.870172831,0.40416,0.11788,0.421,4.42,0.55,4.45408801,3.45,-0.1,3.451448971,0,0,0,3.45,-0.1,3.451448971
03/07/2020 21:00,3.78016,0.58088,3.824530193,0.14016,0.04088,0.146,3.64,0.54,3.679836953,3.87184,0.01512,3.871869523,0.05184,0.01512,0.054,3.82,0,3.82,4.7248,0.6964,4.775846312,0.3648,0.1064,0.38,4.36,0.59,4.399738629,3.39,-0.22,3.397131143,0,0,0,3.39,-0.22,3.397131143
03/07/2020 21:30,3.66112,0.58116,3.706959212,0.14112,0.04116,0.147,3.52,0.54,3.56117958,3.76072,0.00896,3.760730674,0.03072,0.00896,0.032,3.73,0,3.73,4.62944,0.72192,4.6853904,0.34944,0.10192,0.364,4.28,0.62,4.324673398,3.25,-0.22,3.257437643,0,0,0,3.25,-0.22,3.257437643
03/07/2020 22:00,3.64016,0.58088,3.686215729,0.14016,0.04088,0.146,3.5,0.54,3.541412148,3.69496,0.00728,3.694967172,0.02496,0.00728,0.026,3.67,0,3.67,4.60832,0.71576,4.663574337,0.32832,0.09576,0.342,4.28,0.62,4.324673398,3.13,0.22,3.137722104,0,0,0,3.13,0.22,3.137722104
03/07/2020 22:30,3.5092,0.5806,3.556906099,0.1392,0.0406,0.145,3.37,0.54,3.412989892,3.57168,0.00924,3.571691952,0.03168,0.00924,0.033,3.54,0,3.54,4.49472,0.74596,4.556200632,0.29472,0.08596,0.307,4.2,0.66,4.251540897,3.05,0.22,3.057924132,0,0,0,3.05,0.22,3.057924132
03/07/2020 23:00,3.34016,0.58088,3.390293557,0.14016,0.04088,0.146,3.2,0.54,3.245242672,3.31784,0.00812,3.317849936,0.02784,0.00812,0.029,3.29,0,3.29,4.21288,0.73084,4.275802264,0.24288,0.07084,0.253,3.97,0.66,4.024487545,2.9,0.22,2.908332856,0,0,0,2.9,0.22,2.908332856
03/07/2020 23:30,3.20208,0.58144,3.254441396,0.14208,0.04144,0.148,3.06,0.54,3.10728177,3.134,0.007,3.134007817,0.024,0.007,0.025,3.11,0,3.11,4.02152,0.75336,4.091475822,0.25152,0.07336,0.262,3.77,0.68,3.830835418,2.76,0.22,2.768754233,0,0,0,2.76,0.22,2.768754233
04/07/2020 00:00,3.05304,0.60172,3.111771232,0.14304,0.04172,0.149,2.91,0.56,2.963393325,2.93768,0.00224,2.937680854,0.00768,0.00224,0.008,2.93,0,2.93,3.83752,0.78136,3.916258827,0.34752,0.10136,0.362,3.49,0.68,3.55562934,2.67,0.22,2.679048338,0,0,0,2.67,0.22,2.679048338
04/07/2020 00:30,2.904,0.602,2.965741054,0.144,0.042,0.15,2.76,0.56,2.816238626,2.72672,0.00196,2.726720704,0.00672,0.00196,0.007,2.72,0,2.72,3.72184,0.71012,3.788979203,0.17184,0.05012,0.179,3.55,0.66,3.610830929,2.59,0.22,2.599326836,0,0,0,2.59,0.22,2.599326836
04/07/2020 01:00,2.814,0.602,2.877672671,0.144,0.042,0.15,2.67,0.56,2.728094573,2.58824,0.00532,2.588245467,0.01824,0.00532,0.019,2.57,0,2.57,3.6116,0.7188,3.682435064,0.2016,0.0588,0.21,3.41,0.66,3.473283749,2.48,0.22,2.489738942,0,0,0,2.48,0.22,2.489738942
04/07/2020 01:30,2.744,0.602,2.809259689,0.144,0.042,0.15,2.6,0.56,2.659624034,2.614,0.007,2.614009373,0.024,0.007,0.025,2.59,0,2.59,3.60344,0.71392,3.673480856,0.25344,0.07392,0.264,3.35,0.64,3.41058646,2.48,0.22,2.489738942,0,0,0,2.48,0.22,2.489738942
04/07/2020 02:00,2.744,0.602,2.809259689,0.144,0.042,0.15,2.6,0.56,2.659624034,2.65072,0.00896,2.650735143,0.03072,0.00896,0.032,2.62,0,2.62,3.50928,0.72104,3.58258912,0.20928,0.06104,0.218,3.3,0.66,3.365352879,2.55,0.16,2.555014677,0,0,0,2.55,0.16,2.555014677
04/07/2020 02:30,2.66496,0.60228,2.732170017,0.14496,0.04228,0.151,2.52,0.56,2.581472448,2.62496,0.00728,2.624970095,0.02496,0.00728,0.026,2.6,0,2.6,3.46224,0.70732,3.533752595,0.16224,0.04732,0.169,3.3,0.66,3.365352879,2.48,0.22,2.489738942,0,0,0,2.48,0.22,2.489738942
04/07/2020 03:00,2.614,0.602,2.682424277,0.144,0.042,0.15,2.47,0.56,2.532686321,2.5744,0.0042,2.574403426,0.0144,0.0042,0.015,2.56,0,2.56,3.40576,0.69668,3.476285978,0.12576,0.03668,0.131,3.28,0.66,3.345743565,2.44,0.22,2.449897957,0,0,0,2.44,0.22,2.449897957
04/07/2020 03:30,2.574,0.602,2.643459854,0.144,0.042,0.15,2.43,0.56,2.493692042,2.52208,0.00644,2.522088222,0.02208,0.00644,0.023,2.5,0,2.5,3.4568,0.6974,3.526447646,0.1968,0.0574,0.205,3.26,0.64,3.322228168,2.44,0.22,2.449897957,0,0,0,2.44,0.22,2.449897957
04/07/2020 04:00,2.57496,0.57228,2.637787596,0.14496,0.04228,0.151,2.43,0.53,2.487126856,2.4644,0.0042,2.464403579,0.0144,0.0042,0.015,2.45,0,2.45,3.41216,0.70188,3.48360035,0.21216,0.06188,0.221,3.2,0.64,3.263372489,2.39,0.22,2.400104164,0,0,0,2.39,0.22,2.400104164
04/07/2020 04:30,2.62496,0.57228,2.686618581,0.14496,0.04228,0.151,2.48,0.53,2.536000789,2.42632,0.00476,2.426324669,0.01632,0.00476,0.017,2.41,0,2.41,3.38336,0.69348,3.453699379,0.18336,0.05348,0.191,3.2,0.64,3.263372489,2.36,0.22,2.370232056,0,0,0,2.36,0.22,2.370232056
04/07/2020 05:00,2.48592,0.60256,2.557904768,0.14592,0.04256,0.152,2.34,0.56,2.406075643,2.38824,0.00532,2.388245925,0.01824,0.00532,0.019,2.37,0,2.37,3.40368,0.73524,3.482185434,0.22368,0.06524,0.233,3.18,0.67,3.249815379,2.4,0.22,2.41006224,0,0,0,2.4,0.22,2.41006224
04/07/2020 05:30,2.50592,0.60256,2.577346232,0.14592,0.04256,0.152,2.36,0.56,2.42553087,2.4392,0.0056,2.439206428,0.0192,0.0056,0.02,2.42,0,2.42,3.43528,0.69404,3.504688317,0.18528,0.05404,0.193,3.25,0.64,3.312416037,2.35,0,2.35,0,0,0,2.35,0,2.35
04/07/2020 06:00,2.52592,0.60256,2.59679618,0.14592,0.04256,0.152,2.38,0.56,2.444994888,2.47016,0.22588,2.480466126,0.02016,0.00588,0.021,2.45,0.22,2.459857719,3.54784,0.65312,3.607455391,0.14784,0.04312,0.154,3.4,0.61,3.454287191,2.31,0,2.31,0,0,0,2.31,0,2.31
04/07/2020 06:30,2.57496,0.60228,2.644458394,0.14496,0.04228,0.151,2.43,0.56,2.493692042,2.58632,0.22476,2.596067834,0.01632,0.00476,0.017,2.57,0.22,2.579399155,3.85648,0.46564,3.88448949,0.15648,0.04564,0.163,3.7,0.42,3.723761539,2.35,0.22,2.360275408,0,0,0,2.35,0.22,2.360275408
04/07/2020 07:00,2.66496,0.60228,2.732170017,0.14496,0.04228,0.151,2.52,0.56,2.581472448,2.74632,0.22476,2.755501878,0.01632,0.00476,0.017,2.73,0.22,2.738850124,4.24,0.215,4.245447562,0.12,0.035,0.125,4.12,0.18,4.123930164,3.16216,-0.07812,3.163124816,0.69216,0.20188,0.721,2.47,-0.28,2.485819784
04/07/2020 07:30,2.78304,0.60172,2.847345887,0.14304,0.04172,0.149,2.64,0.56,2.698740447,3.01728,0.22504,3.025660523,0.01728,0.00504,0.018,3,0.22,3.008055851,4.51472,-0.24404,4.521310894,0.05472,0.01596,0.057,4.46,-0.26,4.467572048,4.08208,0.14644,4.08470584,1.46208,0.42644,1.523,2.62,-0.28,2.634919354
04/07/2020 08:00,3.054,0.602,3.112767258,0.144,0.042,0.15,2.91,0.56,2.963393325,3.35016,0.00588,3.35016516,0.02016,0.00588,0.021,3.33,0,3.33,4.9436,-0.2152,4.948281722,0.1536,0.0448,0.16,4.79,-0.26,4.797051178,3.436,-0.052,3.436393458,0.576,0.168,0.6,2.86,-0.22,2.868449058
04/07/2020 08:30,3.30304,0.52172,3.343989384,0.14304,0.04172,0.149,3.16,0.48,3.1962478,3.63728,0.30504,3.650048657,0.01728,0.00504,0.018,3.62,0.3,3.632409669,5.30384,-0.19388,5.307382425,0.12384,0.03612,0.129,5.18,-0.23,5.185103663,3.08,-0.22,3.087847146,0,0,0,3.08,-0.22,3.087847146
04/07/2020 09:00,3.53208,0.52144,3.570362559,0.14208,0.04144,0.148,3.39,0.48,3.423813663,3.87384,0.00112,3.873840162,0.00384,0.00112,0.004,3.87,0,3.87,5.36496,0.04228,5.365126597,0.14496,0.04228,0.151,5.22,0,5.22,4.92304,0.24172,4.928970623,1.58304,0.46172,1.649,3.34,-0.22,3.347237667
04/07/2020 09:30,3.75112,0.49116,3.783138829,0.14112,0.04116,0.147,3.61,0.45,3.637938977,4.11152,0.00336,4.111521373,0.01152,0.00336,0.012,4.1,0,4.1,5.4524,0.2732,5.45924024,0.1824,0.0532,0.19,5.27,0.22,5.274590031,4.202,0.011,4.202014398,0.792,0.231,0.825,3.41,-0.22,3.417089405
04/07/2020 10:00,3.91016,0.45088,3.936069613,0.14016,0.04088,0.146,3.77,0.41,3.792228896,4.29152,0.00336,4.291521315,0.01152,0.00336,0.012,4.28,0,4.28,5.61704,-0.17128,5.619650808,0.16704,0.04872,0.174,5.45,-0.22,5.45443856,5.40112,0.31116,5.410075582,1.82112,0.53116,1.897,3.58,-0.22,3.586753407
04/07/2020 10:30,4.13112,0.45116,4.155682591,0.14112,0.04116,0.147,3.99,0.41,4.011009848,4.37288,0.00084,4.372880081,0.00288,0.00084,0.003,4.37,0,4.37,5.65496,-0.17772,5.657751939,0.14496,0.04228,0.151,5.51,-0.22,5.514390265,6.66904,0.63472,6.699176367,2.99904,0.87472,3.124,3.67,-0.24,3.677839039
04/07/2020 11:00,4.22112,0.45116,4.245161881,0.14112,0.04116,0.147,4.08,0.41,4.100548744,4.4196,0.0028,4.419600887,0.0096,0.0028,0.01,4.41,0,4.41,5.63712,0.31916,5.646147802,0.23712,0.06916,0.247,5.4,0.25,5.405783939,7.39816,0.78988,7.440207107,3.66816,1.06988,3.821,3.73,-0.28,3.74049462
04/07/2020 11:30,4.22112,0.43116,4.243082959,0.14112,0.04116,0.147,4.08,0.39,4.098597321,4.39728,0.34504,4.4107963,0.01728,0.00504,0.018,4.38,0.34,4.393176527,5.40496,0.42728,5.421822646,0.26496,0.07728,0.276,5.14,0.35,5.151902561,10.08616,1.57388,10.20821835,6.35616,1.85388,6.621,3.73,-0.28,3.74049462
04/07/2020 12:00,4.27112,0.43116,4.292827157,0.14112,0.04116,0.147,4.13,0.39,4.148373175,4.40208,0.39644,4.419895135,0.02208,0.00644,0.023,4.38,0.39,4.397328735,5.35168,0.48924,5.373996148,0.27168,0.07924,0.283,5.08,0.41,5.096518419,12.03792,2.08856,12.2177576,8.25792,2.40856,8.602,3.78,-0.32,3.793520792
04/07/2020 12:30,4.21112,0.43116,4.233134843,0.14112,0.04116,0.147,4.07,0.39,4.088642807,4.54592,0.28756,4.555005971,0.02592,0.00756,0.027,4.52,0.28,4.528664262,5.36992,0.52456,5.39547996,0.28992,0.08456,0.302,5.08,0.44,5.099019514,7.71984,0.85912,7.767497461,3.93984,1.14912,4.104,3.78,-0.29,3.791108017
04/07/2020 13:00,4.21112,0.43116,4.233134843,0.14112,0.04116,0.147,4.07,0.39,4.088642807,4.49496,0.22728,4.500702345,0.02496,0.00728,0.026,4.47,0.22,4.475410596,5.32456,0.52008,5.349899289,0.27456,0.08008,0.286,5.05,0.44,5.069132076,7.86192,0.90056,7.913330171,4.08192,1.19056,4.252,3.78,-0.29,3.791108017
04/07/2020 13:30,4.07304,0.47172,4.100265187,0.14304,0.04172,0.149,3.93,0.43,3.953454186,4.41824,0.31532,4.429477554,0.01824,0.00532,0.019,4.4,0.31,4.410906936,5.3348,0.5414,5.362201507,0.2448,0.0714,0.255,5.09,0.47,5.111653353,8.04856,1.03708,8.115100307,4.37856,1.27708,4.561,3.67,-0.24,3.677839039
04/07/2020 14:00,4.04208,0.47144,4.069479868,0.14208,0.04144,0.148,3.9,0.43,3.92363352,4.38248,0.00364,4.382481512,0.01248,0.00364,0.013,4.37,0,4.37,5.18408,0.53244,5.211350861,0.21408,0.06244,0.223,4.97,0.47,4.992173875,10.31656,1.71608,10.45831443,6.70656,1.95608,6.986,3.61,-0.24,3.617969044
04/07/2020 14:30,4.04208,0.47144,4.069479868,0.14208,0.04144,0.148,3.9,0.43,3.92363352,4.42096,0.00028,4.420960009,0.00096,0.00028,0.001,4.42,0,4.42,5.17696,0.52828,5.203844214,0.09696,0.02828,0.101,5.08,0.5,5.104546993,4.14672,-0.06304,4.147199151,0.60672,0.17696,0.632,3.54,-0.24,3.548126266
04/07/2020 15:00,4.01208,0.47144,4.039683354,0.14208,0.04144,0.148,3.87,0.43,3.893815609,4.23768,0.00224,4.237680592,0.00768,0.00224,0.008,4.23,0,4.23,5.11792,0.52856,5.145141475,0.09792,0.02856,0.102,5.02,0.5,5.044838947,4.4492,0.0456,4.449433672,0.9792,0.2856,1.02,3.47,-0.24,3.47828981
04/07/2020 15:30,3.95304,0.49172,3.983505215,0.14304,0.04172,0.149,3.81,0.45,3.836482764,4.24536,0.22448,4.251290722,0.01536,0.00448,0.016,4.23,0.22,4.235717177,5.01808,0.59944,5.053756543,0.23808,0.06944,0.248,4.78,0.53,4.809293087,5.15024,0.29632,5.15875737,1.77024,0.51632,1.844,3.38,-0.22,3.387152196
04/07/2020 16:00,3.95304,0.49172,3.983505215,0.14304,0.04172,0.149,3.81,0.45,3.836482764,4.24632,0.31476,4.257969868,0.01632,0.00476,0.017,4.23,0.31,4.241344127,5.01248,0.60364,5.048696564,0.25248,0.07364,0.263,4.76,0.53,4.789415413,5.846,0.508,5.868030334,2.496,0.728,2.6,3.35,-0.22,3.357216109
04/07/2020 16:30,4.06304,0.47172,4.090331747,0.14304,0.04172,0.149,3.92,0.43,3.943513662,4.30824,0.31532,4.31976372,0.01824,0.00532,0.019,4.29,0.31,4.301185883,5.16336,0.56348,5.194015422,0.18336,0.05348,0.191,4.98,0.51,5.006046344,6.14944,0.58192,6.176912109,2.74944,0.80192,2.864,3.4,-0.22,3.407110212
04/07/2020 17:00,4.18208,0.47144,4.208568498,0.14208,0.04144,0.148,4.04,0.43,4.062819218,4.58056,0.00308,4.580561036,0.01056,0.00308,0.011,4.57,0,4.57,5.25432,0.53376,5.281361415,0.18432,0.05376,0.192,5.07,0.48,5.092671205,4.86776,0.18768,4.871376725,1.39776,0.40768,1.456,3.47,-0.22,3.476967069
04/07/2020 17:30,4.23112,0.47116,4.25727239,0.14112,0.04116,0.147,4.09,0.43,4.112541793,4.71056,0.00308,4.710561007,0.01056,0.00308,0.011,4.7,0,4.7,5.44336,0.53348,5.469439551,0.18336,0.05348,0.191,5.26,0.48,5.281855734,4.6844,0.1342,4.686321905,1.2144,0.3542,1.265,3.47,-0.22,3.476967069
04/07/2020 18:00,4.23112,0.47116,4.25727239,0.14112,0.04116,0.147,4.09,0.43,4.112541793,4.72856,0.01708,4.728590847,0.05856,0.01708,0.061,4.67,0,4.67,5.49488,0.53684,5.521041876,0.19488,0.05684,0.203,5.3,0.48,5.32169146,5.71576,0.48168,5.736020223,2.40576,0.70168,2.506,3.31,-0.22,3.317303122
04/07/2020 18:30,4.17112,0.47116,4.197646221,0.14112,0.04116,0.147,4.03,0.43,4.052875522,4.6084,0.0112,4.60841361,0.0384,0.0112,0.04,4.57,0,4.57,5.3584,0.5462,5.386166076,0.1584,0.0462,0.165,5.2,0.5,5.223983155,5.55504,0.47272,5.575117362,2.37504,0.69272,2.474,3.18,-0.22,3.187600979
04/07/2020 19:00,4.07016,0.51088,4.102097122,0.14016,0.04088,0.146,3.93,0.47,3.958004548,4.42824,0.22532,4.433968719,0.01824,0.00532,0.019,4.41,0.22,4.415484118,5.21464,0.55052,5.243619227,0.10464,0.03052,0.109,5.11,0.52,5.136389783,3.69672,0.39696,3.717972028,0.60672,0.17696,0.632,3.09,0.22,3.097821815
04/07/2020 19:30,4.02016,0.51088,4.052491184,0.14016,0.04088,0.146,3.88,0.47,3.908362829,4.16496,0.00728,4.164966362,0.02496,0.00728,0.026,4.14,0,4.14,4.92992,0.61956,4.968698602,0.16992,0.04956,0.177,4.76,0.57,4.794006675,2.85,0.22,2.858478616,0,0,0,2.85,0.22,2.858478616
04/07/2020 20:00,3.86016,0.51088,3.893819924,0.14016,0.04088,0.146,3.72,0.47,3.749573309,3.97248,0.00364,3.972481668,0.01248,0.00364,0.013,3.96,0,3.96,4.77624,0.68932,4.825725914,0.30624,0.08932,0.319,4.47,0.6,4.510088691,2.89,0.22,2.898361606,0,0,0,2.89,0.22,2.898361606
04/07/2020 20:30,3.76728,0.54004,3.805790562,0.13728,0.04004,0.143,3.63,0.5,3.664273461,3.77768,0.00224,3.777680664,0.00768,0.00224,0.008,3.77,0,3.77,4.54336,0.69348,4.595980265,0.18336,0.05348,0.191,4.36,0.64,4.406722138,2.89,0.22,2.898361606,0,0,0,2.89,0.22,2.898361606
04/07/2020 21:00,3.62728,0.58004,3.67336448,0.13728,0.04004,0.143,3.49,0.54,3.531529414,3.64072,0.00896,3.640731025,0.03072,0.00896,0.032,3.61,0,3.61,4.41816,0.74988,4.481345535,0.30816,0.08988,0.321,4.11,0.66,4.162655403,2.89,0,2.89,0,0,0,2.89,0,2.89
04/07/2020 21:30,3.60632,0.57976,3.652624481,0.13632,0.03976,0.142,3.47,0.54,3.511765938,3.63896,0.01428,3.638988019,0.04896,0.01428,0.051,3.59,0,3.59,4.3636,0.7748,4.431852886,0.3936,0.1148,0.41,3.97,0.66,4.024487545,2.86,0.22,2.868449058,0,0,0,2.86,0.22,2.868449058
04/07/2020 22:00,3.58728,0.58004,3.633871792,0.13728,0.04004,0.143,3.45,0.54,3.492005155,3.57072,0.00896,3.570731242,0.03072,0.00896,0.032,3.54,0,3.54,4.41112,0.77116,4.478020478,0.38112,0.11116,0.397,4.03,0.66,4.08368706,2.88,0.22,2.888390555,0,0,0,2.88,0.22,2.888390555
04/07/2020 22:30,3.49632,0.57976,3.544061963,0.13632,0.03976,0.142,3.36,0.54,3.403116219,3.55448,0.02464,3.554565402,0.08448,0.02464,0.088,3.47,0,3.47,4.3408,0.7594,4.406725882,0.3408,0.0994,0.355,4,0.66,4.05408436,2.88,0.22,2.888390555,0,0,0,2.88,0.22,2.888390555
04/07/2020 23:00,3.35728,0.58004,3.40701855,0.13728,0.04004,0.143,3.22,0.54,3.264965543,3.32624,0.01932,3.326296108,0.06624,0.01932,0.069,3.26,0,3.26,4.25152,0.71336,4.310951728,0.25152,0.07336,0.262,4,0.64,4.050876448,2.82,0.22,2.828568543,0,0,0,2.82,0.22,2.828568543
04/07/2020 23:30,3.24112,0.58116,3.292811231,0.14112,0.04116,0.147,3.1,0.54,3.146680791,3.11256,0.02408,3.112653145,0.08256,0.02408,0.086,3.03,0,3.03,4.05616,0.74388,4.123807876,0.35616,0.10388,0.371,3.7,0.64,3.754943408,2.73,0,2.73,0,0,0,2.73,0,2.73
05/07/2020 00:00,3.09208,0.58144,3.146272588,0.14208,0.04144,0.148,2.95,0.54,2.999016505,2.8448,0.0364,2.845032864,0.1248,0.0364,0.13,2.72,0,2.72,3.78448,0.78964,3.865982437,0.44448,0.12964,0.463,3.34,0.66,3.404585144,2.58,0.22,2.589362856,0,0,0,2.58,0.22,2.589362856
05/07/2020 00:30,2.95208,0.58144,3.008795241,0.14208,0.04144,0.148,2.81,0.54,2.861415734,2.6864,0.0252,2.686518193,0.0864,0.0252,0.09,2.6,0,2.6,3.67696,0.79328,3.761559251,0.45696,0.13328,0.476,3.22,0.66,3.286943869,2.5,0.22,2.509661332,0,0,0,2.5,0.22,2.509661332
05/07/2020 01:00,2.85304,0.58172,2.911740957,0.14304,0.04172,0.149,2.71,0.54,2.76327704,2.59464,0.03052,2.594819493,0.10464,0.03052,0.109,2.49,0,2.49,3.53488,0.78684,3.621393903,0.43488,0.12684,0.453,3.1,0.66,3.169479453,2.44,0.22,2.449897957,0,0,0,2.44,0.22,2.449897957
05/07/2020 01:30,2.77304,0.60172,2.837572519,0.14304,0.04172,0.149,2.63,0.56,2.688958906,2.54504,0.02772,2.545190956,0.09504,0.02772,0.099,2.45,0,2.45,3.52544,0.76992,3.608532112,0.44544,0.12992,0.464,3.08,0.64,3.145790839,2.44,0.22,2.449897957,0,0,0,2.44,0.22,2.449897957
05/07/2020 02:00,2.77304,0.57172,2.831362675,0.14304,0.04172,0.149,2.63,0.53,2.682871596,2.59144,0.01792,2.591501958,0.06144,0.01792,0.064,2.53,0,2.53,3.4784,0.7562,3.559649561,0.3984,0.1162,0.415,3.08,0.64,3.145790839,2.52,0.22,2.529584946,0,0,0,2.52,0.22,2.529584946
05/07/2020 02:30,2.68208,0.57144,2.74227949,0.14208,0.04144,0.148,2.54,0.53,2.594706149,2.5876,0.0168,2.587654536,0.0576,0.0168,0.06,2.53,0,2.53,3.4792,0.7506,3.559246128,0.3792,0.1106,0.395,3.1,0.64,3.165375175,2.45,0.22,2.459857719,0,0,0,2.45,0.22,2.459857719
05/07/2020 03:00,2.61304,0.58172,2.677008816,0.14304,0.04172,0.149,2.47,0.54,2.528339376,2.55568,0.01624,2.555731598,0.05568,0.01624,0.058,2.5,0,2.5,3.46664,0.76152,3.549296494,0.41664,0.12152,0.434,3.05,0.64,3.116424233,2.41,0.22,2.420020661,0,0,0,2.41,0.22,2.420020661
05/07/2020 03:30,2.614,0.582,2.678006721,0.144,0.042,0.15,2.47,0.54,2.528339376,2.5084,0.0112,2.508425004,0.0384,0.0112,0.04,2.47,0,2.47,3.48872,0.76796,3.572244365,0.43872,0.12796,0.457,3.05,0.64,3.116424233,2.38,0.22,2.390146439,0,0,0,2.38,0.22,2.390146439
05/07/2020 04:00,2.604,0.572,2.66608327,0.144,0.042,0.15,2.46,0.53,2.516445906,2.50928,0.02604,2.509415111,0.08928,0.02604,0.093,2.42,0,2.42,3.37408,0.77244,3.461369584,0.45408,0.13244,0.473,2.92,0.64,2.989314303,2.38,0.22,2.390146439,0,0,0,2.38,0.22,2.390146439
05/07/2020 04:30,2.674,0.572,2.734494469,0.144,0.042,0.15,2.53,0.53,2.584917794,2.4524,0.0182,2.452467533,0.0624,0.0182,0.065,2.39,0,2.39,3.39008,0.76544,3.475419514,0.43008,0.12544,0.448,2.96,0.64,3.028398917,2.4,0.22,2.41006224,0,0,0,2.4,0.22,2.41006224
05/07/2020 05:00,2.49496,0.59228,2.56429737,0.14496,0.04228,0.151,2.35,0.55,2.413503677,2.3232,0.0126,2.323234168,0.0432,0.0126,0.045,2.28,0,2.28,3.26504,0.76772,3.354084107,0.33504,0.09772,0.349,2.93,0.67,3.005628054,2.4,0,2.4,0,0,0,2.4,0,2.4
05/07/2020 05:30,2.45496,0.62228,2.532599653,0.14496,0.04228,0.151,2.31,0.58,2.381701073,2.27408,0.02744,2.274245545,0.09408,0.02744,0.098,2.18,0,2.18,3.1712,0.8016,3.270943595,0.4512,0.1316,0.47,2.72,0.67,2.801303268,2.26,0.22,2.270682717,0,0,0,2.26,0.22,2.270682717
05/07/2020 06:00,2.45496,0.62228,2.532599653,0.14496,0.04228,0.151,2.31,0.58,2.381701073,2.29952,0.01736,2.299585528,0.05952,0.01736,0.062,2.24,0,2.24,3.22024,0.80132,3.318442315,0.45024,0.13132,0.469,2.77,0.67,2.84987719,2.07,0.22,2.081657993,0,0,0,2.07,0.22,2.081657993
05/07/2020 06:30,2.564,0.602,2.6337236,0.144,0.042,0.15,2.42,0.56,2.48394847,2.44872,0.02296,2.448827638,0.07872,0.02296,0.082,2.37,0,2.37,3.30256,0.74908,3.386447017,0.44256,0.12908,0.461,2.86,0.62,2.926431274,2.686,0.388,2.713879142,0.576,0.168,0.6,2.11,0.22,2.121438191
05/07/2020 07:00,2.59304,0.60172,2.661939781,0.14304,0.04172,0.149,2.45,0.56,2.51318523,2.65696,0.02828,2.657110498,0.09696,0.02828,0.101,2.56,0,2.56,3.53008,0.72544,3.603849053,0.43008,0.12544,0.448,3.1,0.6,3.157530681,2.876,0.388,2.902054445,0.576,0.168,0.6,2.3,0.22,2.310497782
05/07/2020 07:30,2.67208,0.62144,2.743391915,0.14208,0.04144,0.148,2.53,0.58,2.595630944,2.7652,0.0336,2.76540413,0.1152,0.0336,0.12,2.65,0,2.65,3.68808,0.70944,3.755694237,0.47808,0.13944,0.498,3.21,0.57,3.260214717,5.6288,1.1084,5.736892887,3.1488,0.9184,3.28,2.48,0.19,2.487267577
05/07/2020 08:00,2.88208,0.58144,2.940145847,0.14208,0.04144,0.148,2.74,0.54,2.792704782,2.96448,0.02464,2.964582399,0.08448,0.02464,0.088,2.88,0,2.88,3.96736,0.65048,4.020332026,0.44736,0.13048,0.466,3.52,0.52,3.558201793,6.78192,0.97056,6.851016392,4.08192,1.19056,4.252,2.7,-0.22,2.708948135
05/07/2020 08:30,3.06208,0.55144,3.111337333,0.14208,0.04144,0.148,2.92,0.51,2.964203097,3.15296,0.02128,3.153031811,0.07296,0.02128,0.076,3.08,0,3.08,4.05952,0.69736,4.118982107,0.53952,0.15736,0.562,3.52,0.54,3.56117958,12.36344,2.64892,12.64402728,9.73344,2.83892,10.139,2.63,-0.19,2.636854186
05/07/2020 09:00,3.27208,0.55144,3.318221451,0.14208,0.04144,0.148,3.13,0.51,3.171277345,3.306,0.028,3.30611857,0.096,0.028,0.1,3.21,0,3.21,4.24144,0.69792,4.298477126,0.54144,0.15792,0.564,3.7,0.54,3.739197775,18.84992,4.70456,19.42813344,16.12992,4.70456,16.802,2.72,0,2.72
05/07/2020 09:30,3.49304,0.51172,3.530323753,0.14304,0.04172,0.149,3.35,0.47,3.382809483,3.5996,0.0378,3.599798467,0.1296,0.0378,0.135,3.47,0,3.47,4.51376,0.69568,4.567055944,0.53376,0.15568,0.556,3.98,0.54,4.016466108,15.54672,3.71196,15.98371514,12.72672,3.71196,13.257,2.82,0,2.82
05/07/2020 10:00,3.64208,0.49144,3.675086394,0.14208,0.04144,0.148,3.5,0.45,3.528809998,3.66424,0.03332,3.664391491,0.11424,0.03332,0.119,3.55,0,3.55,4.57528,0.65904,4.622501574,0.54528,0.15904,0.568,4.03,0.5,4.060898915,21.54688,5.18284,22.16145005,18.62688,5.43284,19.403,2.92,-0.25,2.930682514
05/07/2020 10:30,3.75304,0.49172,3.785115295,0.14304,0.04172,0.149,3.61,0.45,3.637938977,3.82136,0.03248,3.821498031,0.11136,0.03248,0.116,3.71,0,3.71,4.59512,0.65316,4.64130863,0.52512,0.15316,0.547,4.07,0.5,4.100597517,20.16816,4.76988,20.72453698,17.10816,4.98988,17.821,3.06,-0.22,3.067898303
05/07/2020 11:00,3.93304,0.46172,3.960049116,0.14304,0.04172,0.149,3.79,0.42,3.813200755,3.99608,0.32344,4.009148139,0.04608,0.01344,0.048,3.95,0.31,3.962145883,4.82304,0.64672,4.866206079,0.50304,0.14672,0.524,4.32,0.5,4.348838926,24.53688,5.98284,25.25574894,21.26688,6.20284,22.153,3.27,-0.22,3.277392256
05/07/2020 11:30,4.05112,0.46116,4.07728363,0.14112,0.04116,0.147,3.91,0.42,3.932492848,4.14048,0.01764,4.140517576,0.06048,0.01764,0.063,4.08,0,4.08,4.89112,0.64616,4.933617091,0.50112,0.14616,0.522,4.39,0.5,4.418382057,21.10968,4.98324,21.68988867,17.83968,5.20324,18.583,3.27,-0.22,3.277392256
05/07/2020 12:00,4.15112,0.46116,4.176657252,0.14112,0.04116,0.147,4.01,0.42,4.031935019,4.24432,0.23876,4.251030299,0.06432,0.01876,0.067,4.18,0.22,4.18578547,5.01936,0.65148,5.061462338,0.51936,0.15148,0.541,4.5,0.5,4.527692569,19.3008,4.4294,19.80253683,15.9408,4.6494,16.605,3.36,-0.22,3.367194678
05/07/2020 12:30,4.12112,0.46116,4.146842003,0.14112,0.04116,0.147,3.98,0.42,4.002099449,4.3348,0.0364,4.334952826,0.1248,0.0364,0.13,4.21,0,4.21,5.02416,0.67288,5.069018761,0.52416,0.15288,0.546,4.5,0.52,4.529944812,16.88128,3.71204,17.28458433,13.48128,3.93204,14.043,3.4,-0.22,3.407110212
05/07/2020 13:00,4.14112,0.46116,4.166718541,0.14112,0.04116,0.147,4,0.42,4.021989557,4.35424,0.03332,4.354367486,0.11424,0.03332,0.119,4.24,0,4.24,5.01072,0.68896,5.057863264,0.51072,0.14896,0.532,4.5,0.54,4.532284192,18.44328,4.15304,18.9050871,14.99328,4.37304,15.618,3.45,-0.22,3.457007376
05/07/2020 13:30,4.09112,0.48116,4.119317638,0.14112,0.04116,0.147,3.95,0.44,3.974430777,4.13944,0.03192,4.139563069,0.10944,0.03192,0.114,4.03,0,4.03,4.88256,0.68408,4.930249243,0.56256,0.16408,0.586,4.32,0.52,4.351183747,18.3624,4.2082,18.83843627,15.1824,4.4282,15.815,3.18,-0.22,3.187600979
05/07/2020 14:00,4.00208,0.48144,4.030933986,0.14208,0.04144,0.148,3.86,0.44,3.884996782,4.01672,0.03696,4.016890041,0.12672,0.03696,0.132,3.89,0,3.89,4.78312,0.71716,4.836585097,0.57312,0.16716,0.597,4.21,0.55,4.24577437,24.09584,5.87712,24.80221855,21.07584,6.14712,21.954,3.02,-0.27,3.032045514
05/07/2020 14:30,3.954,0.482,3.983270013,0.144,0.042,0.15,3.81,0.44,3.835322672,4.05136,0.03248,4.051490195,0.11136,0.03248,0.116,3.94,0,3.94,4.80816,0.70988,4.860281082,0.54816,0.15988,0.571,4.26,0.55,4.295357959,21.26984,5.07412,21.866705,18.21984,5.31412,18.979,3.05,-0.24,3.059428051
05/07/2020 15:00,3.894,0.502,3.92622465,0.144,0.042,0.15,3.75,0.46,3.778107992,4.0216,0.0238,4.021670424,0.0816,0.0238,0.085,3.94,0,3.94,4.75088,0.70484,4.802880407,0.53088,0.15484,0.553,4.22,0.55,4.255690308,19.64984,4.58412,20.1774718,16.53984,4.82412,17.229,3.11,-0.24,3.119246704
05/07/2020 15:30,3.95304,0.50172,3.984751962,0.14304,0.04172,0.149,3.81,0.46,3.837668563,4.10656,0.03108,4.106677611,0.10656,0.03108,0.111,4,0,4,4.85072,0.68896,4.899403066,0.51072,0.14896,0.532,4.34,0.54,4.373465445,18.09592,4.14256,18.56402769,15.02592,4.38256,15.652,3.07,-0.24,3.079366818
05/07/2020 16:00,4.06208,0.50144,4.092912899,0.14208,0.04144,0.148,3.92,0.46,3.946897516,4.07944,0.03192,4.079564879,0.10944,0.03192,0.114,3.97,0,3.97,4.86032,0.69176,4.90930162,0.52032,0.15176,0.542,4.34,0.54,4.373465445,13.43544,3.24992,13.82291677,10.52544,3.06992,10.964,2.91,0.18,2.915561695
05/07/2020 16:30,4.20016,0.50088,4.229920188,0.14016,0.04088,0.146,4.06,0.46,4.085976016,4.20656,0.03108,4.206674815,0.10656,0.03108,0.111,4.1,0,4.1,4.99552,0.69036,5.042996827,0.51552,0.15036,0.537,4.48,0.54,4.512427285,14.47568,3.56124,14.90730498,11.45568,3.34124,11.933,3.02,0.22,3.028002642
05/07/2020 17:00,4.2592,0.5206,4.290898391,0.1392,0.0406,0.145,4.12,0.48,4.147866922,4.47536,0.03948,4.475534136,0.13536,0.03948,0.141,4.34,0,4.34,5.15112,0.64616,5.191489189,0.50112,0.14616,0.522,4.65,0.5,4.676804465,10.84552,1.99536,11.02754577,7.59552,2.21536,7.912,3.25,-0.22,3.257437643
05/07/2020 17:30,4.2392,0.5206,4.271046827,0.1392,0.0406,0.145,4.1,0.48,4.128001938,4.49728,0.04004,4.497458238,0.13728,0.04004,0.143,4.36,0,4.36,5.11144,0.65792,5.153608212,0.54144,0.15792,0.564,4.57,0.5,4.59727093,21.32984,5.09412,21.92970891,18.21984,5.31412,18.979,3.11,-0.22,3.11777164
05/07/2020 18:00,4.2792,0.5206,4.310751327,0.1392,0.0406,0.145,4.14,0.48,4.167733197,4.6772,0.0196,4.677241067,0.0672,0.0196,0.07,4.61,0,4.61,5.27384,0.64112,5.312666299,0.48384,0.14112,0.504,4.79,0.5,4.816025332,6.30584,1.18212,6.415685918,3.19584,0.93212,3.329,3.11,0.25,3.120032051
05/07/2020 18:30,4.11824,0.52032,4.150979836,0.13824,0.04032,0.144,3.98,0.48,4.008840231,4.41128,0.01204,4.411296431,0.04128,0.01204,0.043,4.37,0,4.37,5.13344,0.64392,5.173667867,0.49344,0.14392,0.514,4.64,0.5,4.666861901,15.30072,3.83396,15.77375294,12.39072,3.61396,12.907,2.91,0.22,2.918304302
05/07/2020 19:00,4.1492,0.5506,4.18557296,0.1392,0.0406,0.145,4.01,0.51,4.042301325,4.25976,0.04368,4.259983944,0.14976,0.04368,0.156,4.11,0,4.11,4.99096,0.70028,5.039848589,0.48096,0.14028,0.501,4.51,0.56,4.544634199,7.30856,1.49708,7.460314859,4.37856,1.27708,4.561,2.93,0.22,2.938247777
05/07/2020 19:30,3.95016,0.58088,3.992641431,0.14016,0.04088,0.146,3.81,0.54,3.848077442,4.02664,0.05152,4.02696958,0.17664,0.05152,0.184,3.85,0,3.85,4.76248,0.74364,4.820188399,0.49248,0.14364,0.513,4.27,0.6,4.311948515,8.63976,1.85368,8.836378353,5.66976,1.65368,5.906,2.97,0.2,2.97672639
05/07/2020 20:00,3.88112,0.58116,3.924390322,0.14112,0.04116,0.147,3.74,0.54,3.778782873,3.99072,0.04396,3.990962115,0.15072,0.04396,0.157,3.84,0,3.84,4.68192,0.74056,4.740127003,0.48192,0.14056,0.502,4.2,0.6,4.242640687,6.56992,0.80956,6.619609973,3.52992,1.02956,3.677,3.04,-0.22,3.047950131
05/07/2020 20:30,3.74112,0.61116,3.790711727,0.14112,0.04116,0.147,3.6,0.57,3.644845676,3.88088,0.04984,3.881200021,0.17088,0.04984,0.178,3.71,0,3.71,4.54368,0.76524,4.607669715,0.46368,0.13524,0.483,4.08,0.63,4.128353183,3.274,0.362,3.293952034,0.384,0.112,0.4,2.89,0.25,2.900792995
05/07/2020 21:00,3.62016,0.63088,3.674720125,0.14016,0.04088,0.146,3.48,0.59,3.52966004,3.73576,0.03668,3.735940069,0.12576,0.03668,0.131,3.61,0,3.61,4.43048,0.78264,4.499075283,0.42048,0.12264,0.438,4.01,0.66,4.063951279,2.84,0.23,2.849298159,0,0,0,2.84,0.23,2.849298159
05/07/2020 21:30,3.67016,0.63088,3.723987648,0.14016,0.04088,0.146,3.53,0.59,3.578966331,3.68136,0.03248,3.68150328,0.11136,0.03248,0.116,3.57,0,3.57,4.40408,0.79244,4.474805225,0.45408,0.13244,0.473,3.95,0.66,4.004759668,2.81,0.23,2.819397099,0,0,0,2.81,0.23,2.819397099
05/07/2020 22:00,3.54016,0.61088,3.592479255,0.14016,0.04088,0.146,3.4,0.57,3.447448332,3.66432,0.01876,3.664368022,0.06432,0.01876,0.067,3.6,0,3.6,4.47928,0.79104,4.548592486,0.44928,0.13104,0.468,4.03,0.66,4.08368706,2.88,0.25,2.890830331,0,0,0,2.88,0.25,2.890830331
05/07/2020 22:30,3.5092,0.6106,3.561926024,0.1392,0.0406,0.145,3.37,0.57,3.417864831,3.62208,0.00644,3.622085725,0.02208,0.00644,0.023,3.6,0,3.6,4.47064,0.74852,4.532869312,0.44064,0.12852,0.459,4.03,0.62,4.077413396,2.88,0.23,2.889169431,0,0,0,2.88,0.23,2.889169431
05/07/2020 23:00,3.32208,0.60144,3.376084359,0.14208,0.04144,0.148,3.18,0.56,3.228931712,3.31456,0.01008,3.314575327,0.03456,0.01008,0.036,3.28,0,3.28,3.93544,0.74992,4.006253612,0.44544,0.12992,0.464,3.49,0.62,3.544643847,2.81,0.23,2.819397099,0,0,0,2.81,0.23,2.819397099
05/07/2020 23:30,3.11208,0.63144,3.17549341,0.14208,0.04144,0.148,2.97,0.59,3.028035667,3.07168,0.00924,3.071693898,0.03168,0.00924,0.033,3.04,0,3.04,4.02232,0.72276,4.086739556,0.35232,0.10276,0.367,3.67,0.62,3.722002149,2.71,0.23,2.719742635,0,0,0,2.71,0.23,2.719742635
06/07/2020 00:00,2.94304,0.63172,3.010075514,0.14304,0.04172,0.149,2.8,0.59,2.861485628,2.8584,0.0112,2.858421942,0.0384,0.0112,0.04,2.82,0,2.82,3.82496,0.77228,3.902144974,0.38496,0.11228,0.401,3.44,0.66,3.502741783,2.62,0.23,2.630076045,0,0,0,2.62,0.23,2.630076045
06/07/2020 00:30,2.844,0.632,2.913376049,0.144,0.042,0.15,2.7,0.59,2.763711273,2.722,0.021,2.722081005,0.072,0.021,0.075,2.65,0,2.65,3.68224,0.77732,3.763391795,0.40224,0.11732,0.419,3.28,0.66,3.345743565,2.56,0.23,2.570311265,0,0,0,2.56,0.23,2.570311265
06/07/2020 01:00,2.74496,0.63228,2.816839257,0.14496,0.04228,0.151,2.6,0.59,2.666102024,2.65912,0.02016,2.65919642,0.06912,0.02016,0.072,2.59,0,2.59,3.62552,0.73536,3.699344482,0.39552,0.11536,0.412,3.23,0.62,3.288966403,2.5,0.23,2.510557707,0,0,0,2.5,0.23,2.510557707
06/07/2020 01:30,2.684,0.632,2.757404577,0.144,0.042,0.15,2.54,0.59,2.607623439,2.58936,0.01148,2.589385448,0.03936,0.01148,0.041,2.55,0,2.55,3.58496,0.73228,3.658985133,0.38496,0.11228,0.401,3.2,0.62,3.259509166,2.5,0.23,2.510557707,0,0,0,2.5,0.23,2.510557707
06/07/2020 02:00,2.704,0.602,2.770202159,0.144,0.042,0.15,2.56,0.56,2.620534297,2.69184,0.01512,2.691882464,0.05184,0.01512,0.054,2.64,0,2.64,3.55504,0.73272,3.62976418,0.45504,0.13272,0.474,3.1,0.6,3.157530681,2.6,0.23,2.610153252,0,0,0,2.6,0.23,2.610153252
06/07/2020 02:30,2.64592,0.60256,2.713663796,0.14592,0.04256,0.152,2.5,0.56,2.561952381,2.68224,0.01232,2.682268294,0.04224,0.01232,0.044,2.64,0,2.64,3.56528,0.72404,3.638056542,0.42528,0.12404,0.443,3.14,0.6,3.196810911,2.49,0.23,2.500599928,0,0,0,2.49,0.23,2.500599928
06/07/2020 03:00,2.62592,0.60256,2.694166736,0.14592,0.04256,0.152,2.48,0.56,2.542439773,2.69568,0.01624,2.695728918,0.05568,0.01624,0.058,2.64,0,2.64,3.5432,0.7176,3.615137065,0.4032,0.1176,0.42,3.14,0.6,3.196810911,2.45,0.23,2.460772237,0,0,0,2.45,0.23,2.460772237
06/07/2020 03:30,2.56592,0.60256,2.635720774,0.14592,0.04256,0.152,2.42,0.56,2.48394847,2.61168,0.00924,2.611696345,0.03168,0.00924,0.033,2.58,0,2.58,3.5704,0.7022,3.638796642,0.3504,0.1022,0.365,3.22,0.6,3.275423637,2.43,0.23,2.440860504,0,0,0,2.43,0.23,2.440860504
06/07/2020 04:00,2.53592,0.60256,2.606524276,0.14592,0.04256,0.152,2.39,0.56,2.454730128,2.604,0.007,2.604009409,0.024,0.007,0.025,2.58,0,2.58,3.47536,0.67448,3.540204853,0.25536,0.07448,0.266,3.22,0.6,3.275423637,2.43,0.23,2.440860504,0,0,0,2.43,0.23,2.440860504
06/07/2020 04:30,2.56592,0.60256,2.635720774,0.14592,0.04256,0.152,2.42,0.56,2.48394847,2.59248,0.00364,2.592482555,0.01248,0.00364,0.013,2.58,0,2.58,3.57536,0.61948,3.628629852,0.13536,0.03948,0.141,3.44,0.58,3.488552709,2.49,0.23,2.500599928,0,0,0,2.49,0.23,2.500599928
06/07/2020 05:00,2.50688,0.63284,2.585523893,0.14688,0.04284,0.153,2.36,0.59,2.432632319,2.49768,0.00224,2.497681004,0.00768,0.00224,0.008,2.49,0,2.49,3.42616,0.68388,3.493746442,0.11616,0.03388,0.121,3.31,0.65,3.373218048,2.43,0.23,2.440860504,0,0,0,2.43,0.23,2.440860504
06/07/2020 05:30,2.50496,0.63228,2.583525227,0.14496,0.04228,0.151,2.36,0.59,2.432632319,2.49576,0.00168,2.495760565,0.00576,0.00168,0.006,2.49,0,2.49,3.516,0.658,3.577040676,0.096,0.028,0.1,3.42,0.63,3.477542236,2.31,0.23,2.321421978,0,0,0,2.31,0.23,2.321421978
06/07/2020 06:00,2.59304,0.63172,2.668881151,0.14304,0.04172,0.149,2.45,0.59,2.520039682,2.5792,0.0056,2.579206079,0.0192,0.0056,0.02,2.56,0,2.56,3.80792,0.57856,3.851621269,0.09792,0.02856,0.102,3.71,0.55,3.750546627,2.34,0.23,2.351276249,0,0,0,2.34,0.23,2.351276249
06/07/2020 06:30,2.89016,0.58088,2.947956309,0.14016,0.04088,0.146,2.75,0.54,2.802516726,2.9244,0.0042,2.924403016,0.0144,0.0042,0.015,2.91,0,2.91,4.50904,0.37472,4.524583605,0.11904,0.03472,0.124,4.39,0.34,4.403146602,2.57,0.06,2.570700294,0,0,0,2.57,0.06,2.570700294
06/07/2020 07:00,3.0992,0.5506,3.147729499,0.1392,0.0406,0.145,2.96,0.51,3.003614489,3.24496,0.22728,3.252909713,0.02496,0.00728,0.026,3.22,0.22,3.227506778,5.05832,-0.15924,5.060825881,0.20832,0.06076,0.217,4.85,-0.22,4.854987127,4.55856,0.27708,4.566973024,1.73856,0.50708,1.811,2.82,-0.23,2.829363886
06/07/2020 07:30,3.54824,0.50032,3.583340229,0.13824,0.04032,0.144,3.41,0.46,3.440886514,3.62072,0.31896,3.634741917,0.03072,0.00896,0.032,3.59,0.31,3.603359544,5.7916,-0.2262,5.796015614,0.3216,0.0938,0.335,5.47,-0.32,5.479352151,4.09392,0.07156,4.094545372,1.03392,0.30156,1.077,3.06,-0.23,3.068631617
06/07/2020 08:00,3.8192,0.4406,3.844530791,0.1392,0.0406,0.145,3.68,0.4,3.701675296,4.03496,0.28728,4.045173915,0.02496,0.00728,0.026,4.01,0.28,4.019763675,6.5588,-0.4366,6.573315526,0.3888,0.1134,0.405,6.17,-0.55,6.194465272,3.792,-0.264,3.801178765,0.192,0.056,0.2,3.6,-0.32,3.614194239
06/07/2020 08:30,4.17824,0.38032,4.195513413,0.13824,0.04032,0.144,4.04,0.34,4.054281687,4.25072,0.41896,4.271316893,0.03072,0.00896,0.032,4.22,0.41,4.239870281,7.09976,-0.55632,7.12152259,0.38976,0.11368,0.406,6.71,-0.67,6.743367111,3.69,-0.32,3.703849349,0,0,0,3.69,-0.32,3.703849349
