Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
06/07/2020 09:00,4.32728,0.35004,4.341414539,0.13728,0.04004,0.143,4.19,0.31,4.20145213,4.30856,0.26708,4.316829971,0.05856,0.01708,0.061,4.25,0.25,4.257346591,7.27024,-0.68868,7.302785071,0.45024,0.13132,0.469,6.82,-0.82,6.869119303,5.36952,0.09736,5.370402592,1.49952,0.43736,1.562,3.87,-0.34,3.884906691
06/07/2020 09:30,4.42824,0.35032,4.442075371,0.13824,0.04032,0.144,4.29,0.31,4.301185883,4.56392,0.29156,4.57322348,0.07392,0.02156,0.077,4.49,0.27,4.498110715,7.3316,-0.6912,7.364109994,0.4416,0.1288,0.46,6.89,-0.82,6.938623783,5.03,-0.11,5.03120264,0.96,0.28,1,4.07,-0.39,4.088642807
06/07/2020 10:00,4.53728,0.32004,4.548553111,0.13728,0.04004,0.143,4.4,0.28,4.40890009,4.57256,0.25408,4.579613695,0.08256,0.02408,0.086,4.49,0.23,4.495887009,7.36136,-0.68252,7.392932747,0.47136,0.13748,0.491,6.89,-0.82,6.938623783,6.21872,0.32296,6.227100577,2.23872,0.65296,2.332,3.98,-0.33,3.993657472
06/07/2020 10:30,4.61824,0.32032,4.62933533,0.13824,0.04032,0.144,4.48,0.28,4.488741472,4.58888,0.28884,4.597961309,0.09888,0.02884,0.103,4.49,0.26,4.49752154,7.11248,-0.62636,7.140006905,0.49248,0.14364,0.513,6.62,-0.77,6.664630522,9.112,1.026,9.169581234,4.992,1.456,5.2,4.12,-0.43,4.142378544
06/07/2020 11:00,4.51728,0.32004,4.528602897,0.13728,0.04004,0.143,4.38,0.28,4.388940647,4.5068,0.0224,4.506855667,0.0768,0.0224,0.08,4.43,0,4.43,7.22376,-0.67432,7.255164781,0.53376,0.15568,0.556,6.69,-0.83,6.741290678,14.3692,2.6356,14.60891153,10.3392,3.0156,10.77,4.03,-0.38,4.047875986
06/07/2020 11:30,4.67824,0.32032,4.689193363,0.13824,0.04032,0.144,4.54,0.28,4.548626166,4.74952,0.26736,4.757039163,0.05952,0.01736,0.062,4.69,0.25,4.696658387,7.24184,-0.70988,7.276549746,0.41184,0.12012,0.429,6.83,-0.83,6.880247089,8.20328,0.74304,8.236862947,3.95328,1.15304,4.118,4.25,-0.41,4.269730671
06/07/2020 12:00,4.69728,0.32004,4.708170027,0.13728,0.04004,0.143,4.56,0.28,4.568588403,4.72144,0.23792,4.727430761,0.06144,0.01792,0.064,4.66,0.22,4.665190243,7.16648,-0.61436,7.192765379,0.39648,0.11564,0.413,6.77,-0.73,6.809243717,7.36584,0.52212,7.384321783,3.19584,0.93212,3.329,4.17,-0.41,4.190107397
06/07/2020 12:30,4.6992,0.3206,4.710123671,0.1392,0.0406,0.145,4.56,0.28,4.568588403,4.75472,0.28596,4.76331139,0.05472,0.01596,0.057,4.7,0.27,4.707748931,6.9868,-0.6026,7.012738481,0.4368,0.1274,0.455,6.55,-0.73,6.590553846,12.08504,1.79772,12.21801903,7.77504,2.26772,8.099,4.31,-0.47,4.335550715
06/07/2020 13:00,4.61016,0.34088,4.622745332,0.14016,0.04088,0.146,4.47,0.3,4.480055803,4.84336,0.25848,4.850252365,0.06336,0.01848,0.066,4.78,0.24,4.786021312,7.23976,-0.61632,7.26594627,0.38976,0.11368,0.406,6.85,-0.73,6.888787992,7.4808,0.2894,7.486395728,2.9808,0.8694,3.105,4.5,-0.58,4.537223821
06/07/2020 13:30,4.53112,0.37116,4.546296097,0.14112,0.04116,0.147,4.39,0.33,4.402385717,4.602,0.261,4.609395297,0.072,0.021,0.075,4.53,0.24,4.536353161,7.14768,-0.47276,7.163297523,0.36768,0.10724,0.383,6.78,-0.58,6.804763038,7.08408,0.36244,7.093345628,2.85408,0.83244,2.973,4.23,-0.47,4.256031015
06/07/2020 14:00,4.41208,0.35144,4.426054677,0.14208,0.04144,0.148,4.27,0.31,4.281238139,4.31696,0.02828,4.317052629,0.09696,0.02828,0.101,4.22,0,4.22,6.92624,-0.38068,6.936693578,0.54624,0.15932,0.569,6.38,-0.54,6.402811882,16.81872,3.41296,17.1615162,13.03872,3.80296,13.582,3.78,-0.39,3.800065789
06/07/2020 14:30,4.27208,0.35144,4.286511122,0.14208,0.04144,0.148,4.13,0.31,4.141618041,4.176,0.028,4.176093869,0.096,0.028,0.1,4.08,0,4.08,6.98824,-0.53468,7.008664709,0.49824,0.14532,0.519,6.49,-0.68,6.525526799,21.72256,4.84908,22.25720535,17.96256,5.23908,18.711,3.76,-0.39,3.780171954
06/07/2020 15:00,4.224,0.372,4.240349042,0.144,0.042,0.15,4.08,0.33,4.093323833,4.25296,0.27128,4.261603173,0.07296,0.02128,0.076,4.18,0.25,4.187469403,6.9484,-0.5988,6.974153999,0.5184,0.1512,0.54,6.43,-0.75,6.473592511,21.06008,4.63544,21.56418961,17.23008,5.02544,17.948,3.83,-0.39,3.84980519
06/07/2020 15:30,4.22112,0.40116,4.24013955,0.14112,0.04116,0.147,4.08,0.36,4.09585156,4.23376,0.26568,4.242087882,0.05376,0.01568,0.056,4.18,0.25,4.187469403,6.9052,-0.5314,6.925617157,0.4752,0.1386,0.495,6.43,-0.67,6.464812449,12.38464,2.18552,12.57600118,8.62464,2.51552,8.984,3.76,-0.33,3.774453603
06/07/2020 16:00,4.37112,0.40116,4.389489651,0.14112,0.04116,0.147,4.23,0.36,4.245291509,4.44608,0.28344,4.455105566,0.04608,0.01344,0.048,4.4,0.27,4.408276307,6.8796,-0.4822,6.896478304,0.3696,0.1078,0.385,6.51,-0.59,6.536681115,13.63,2.41,13.84142334,9.6,2.8,10,4.03,-0.39,4.048826991
06/07/2020 16:30,4.37208,0.41144,4.391396862,0.14208,0.04144,0.148,4.23,0.37,4.246151198,4.48352,0.26436,4.491306914,0.08352,0.02436,0.087,4.4,0.24,4.406540593,6.66376,-0.32432,6.671647533,0.29376,0.08568,0.306,6.37,-0.41,6.383181025,10.18584,1.51212,10.29746781,6.31584,1.84212,6.579,3.87,-0.33,3.884044284
06/07/2020 17:00,4.37112,0.43116,4.392332979,0.14112,0.04116,0.147,4.23,0.39,4.247940678,4.63584,0.36212,4.649961656,0.07584,0.02212,0.079,4.56,0.34,4.57265787,6.55208,-0.16356,6.554121162,0.50208,0.14644,0.523,6.05,-0.31,6.057936943,14.8068,2.8824,15.0847458,10.8768,3.1724,11.33,3.93,-0.29,3.94068522
06/07/2020 17:30,4.49112,0.43116,4.511768811,0.14112,0.04116,0.147,4.35,0.39,4.367447767,4.81792,0.02856,4.818004649,0.09792,0.02856,0.102,4.72,0,4.72,6.3056,-0.1042,6.306460893,0.4656,0.1358,0.485,5.84,-0.24,5.844929426,17.05128,3.58204,17.42346579,13.24128,3.86204,13.793,3.81,-0.28,3.820274859
06/07/2020 18:00,4.51112,0.46116,4.534630327,0.14112,0.04116,0.147,4.37,0.42,4.390136672,4.90528,0.01904,4.905316952,0.06528,0.01904,0.068,4.84,0,4.84,6.22592,-0.11244,6.226935249,0.50592,0.14756,0.527,5.72,-0.26,5.725906042,18.51896,4.07928,18.96292184,14.80896,4.31928,15.426,3.71,-0.24,3.717754699
06/07/2020 18:30,4.27016,0.48088,4.297151615,0.14016,0.04088,0.146,4.13,0.44,4.153372124,4.74896,0.23428,4.754735345,0.04896,0.01428,0.051,4.7,0.22,4.705146119,6.23544,-0.11008,6.236411596,0.44544,0.12992,0.464,5.79,-0.24,5.794971959,14.03432,2.82376,14.31557747,10.50432,3.06376,10.942,3.53,-0.24,3.538149234
06/07/2020 19:00,4.27016,0.48088,4.297151615,0.14016,0.04088,0.146,4.13,0.44,4.153372124,4.61688,0.28784,4.625844009,0.02688,0.00784,0.028,4.59,0.28,4.598532375,6.1324,-0.1518,6.134278523,0.3024,0.0882,0.315,5.83,-0.24,5.834937875,14.12536,2.86448,14.4128776,10.57536,3.08448,11.016,3.55,-0.22,3.556810369
06/07/2020 19:30,4.2392,0.4806,4.266355939,0.1392,0.0406,0.145,4.1,0.44,4.123542167,4.38112,0.22616,4.386953476,0.02112,0.00616,0.022,4.36,0.22,4.36554693,5.92056,-0.14692,5.922382646,0.25056,0.07308,0.261,5.67,-0.22,5.674266472,9.73616,1.63388,9.87230345,6.35616,1.85388,6.621,3.38,-0.22,3.387152196
06/07/2020 20:00,4.0392,0.5106,4.071344864,0.1392,0.0406,0.145,3.9,0.47,3.928218426,4.22344,0.00392,4.223441819,0.01344,0.00392,0.014,4.21,0,4.21,5.64624,0.05432,5.646501288,0.18624,0.05432,0.194,5.46,0,5.46,6.26,0.62,6.29062795,2.88,0.84,3,3.38,-0.22,3.387152196
06/07/2020 20:30,3.9392,0.5106,3.972154201,0.1392,0.0406,0.145,3.8,0.47,3.828955471,4.06152,0.00336,4.06152139,0.01152,0.00336,0.012,4.05,0,4.05,5.47816,0.05488,5.478434886,0.18816,0.05488,0.196,5.29,0,5.29,3.31,-0.25,3.319427662,0,0,0,3.31,-0.25,3.319427662
06/07/2020 21:00,3.76112,0.55116,3.801289387,0.14112,0.04116,0.147,3.62,0.51,3.655748897,3.90576,0.00168,3.905760361,0.00576,0.00168,0.006,3.9,0,3.9,5.34848,0.03164,5.348573586,0.10848,0.03164,0.113,5.24,0,5.24,3.29,-0.22,3.297347419,0,0,0,3.29,-0.22,3.297347419
06/07/2020 21:30,3.63016,0.58088,3.676341007,0.14016,0.04088,0.146,3.49,0.54,3.531529414,3.76096,0.00028,3.76096001,0.00096,0.00028,0.001,3.76,0,3.76,5.18776,0.33268,5.198416086,0.07776,0.02268,0.081,5.11,0.31,5.119394495,3.15,0,3.15,0,0,0,3.15,0,3.15
06/07/2020 22:00,3.53112,0.58116,3.578624792,0.14112,0.04116,0.147,3.39,0.54,3.432739431,3.73,0,3.73,0,0,0,3.73,0,3.73,4.93488,0.46184,4.956443967,0.07488,0.02184,0.078,4.86,0.44,4.879877048,3.06,0.25,3.070195434,0,0,0,3.06,0.25,3.070195434
06/07/2020 22:30,3.50112,0.58116,3.549026374,0.14112,0.04116,0.147,3.36,0.54,3.403116219,3.67,0,3.67,0,0,0,3.67,0,3.67,4.7936,0.4998,4.819585148,0.0336,0.0098,0.035,4.76,0.49,4.785154125,3.08,0.07,3.080795352,0,0,0,3.08,0.07,3.080795352
06/07/2020 23:00,3.31112,0.58116,3.361735058,0.14112,0.04116,0.147,3.17,0.54,3.215664784,3.4,0,3.4,0,0,0,3.4,0,3.4,4.58384,0.49112,4.61007462,0.00384,0.00112,0.004,4.58,0.49,4.60613721,2.97,-0.26,2.981358751,0,0,0,2.97,-0.26,2.981358751
06/07/2020 23:30,3.11496,0.58228,3.168915556,0.14496,0.04228,0.151,2.97,0.54,3.01869177,3.16,0,3.16,0,0,0,3.16,0,3.16,4.13536,0.59448,4.177871324,0.01536,0.00448,0.016,4.12,0.59,4.162030754,2.86,-0.24,2.870052264,0,0,0,2.86,-0.24,2.870052264
07/07/2020 00:00,2.91496,0.58228,2.972548032,0.14496,0.04228,0.151,2.77,0.54,2.822144575,2.9,0,2.9,0,0,0,2.9,0,2.9,3.93128,0.60204,3.977111339,0.04128,0.01204,0.043,3.89,0.59,3.934488531,2.77,0.14,2.77353565,0,0,0,2.77,0.14,2.77353565
07/07/2020 00:30,2.77496,0.61228,2.841705439,0.14496,0.04228,0.151,2.63,0.57,2.691059271,2.73,0,2.73,0,0,0,2.73,0,2.73,3.72224,0.60232,3.770657768,0.04224,0.01232,0.044,3.68,0.59,3.726996109,2.7,0.14,2.703627193,0,0,0,2.7,0.14,2.703627193
07/07/2020 01:00,2.69592,0.61256,2.764636396,0.14592,0.04256,0.152,2.55,0.57,2.612929391,2.63,0,2.63,0,0,0,2.63,0,2.63,3.66224,0.60232,3.711440583,0.04224,0.01232,0.044,3.62,0.59,3.667764987,2.65,0.19,2.65680259,0,0,0,2.65,0.19,2.65680259
07/07/2020 01:30,2.63496,0.61228,2.705161918,0.14496,0.04228,0.151,2.49,0.57,2.554407955,2.60096,0.00028,2.600960015,0.00096,0.00028,0.001,2.6,0,2.6,3.67664,0.60652,3.726331735,0.05664,0.01652,0.059,3.62,0.59,3.667764987,2.65,0,2.65,0,0,0,2.65,0,2.65
07/07/2020 02:00,2.67592,0.61256,2.745137082,0.14592,0.04256,0.152,2.53,0.57,2.593414737,2.64,0,2.64,0,0,0,2.64,0,2.64,3.628,0.564,3.671577318,0.048,0.014,0.05,3.58,0.55,3.622002209,2.69,-0.22,2.698981289,0,0,0,2.69,-0.22,2.698981289
07/07/2020 02:30,2.58592,0.61256,2.657482267,0.14592,0.04256,0.152,2.44,0.57,2.505693517,2.68,0,2.68,0,0,0,2.68,0,2.68,3.61552,0.56036,3.658686677,0.03552,0.01036,0.037,3.58,0.55,3.622002209,2.6,0.18,2.606223321,0,0,0,2.6,0.18,2.606223321
07/07/2020 03:00,2.58688,0.58284,2.651725966,0.14688,0.04284,0.153,2.44,0.54,2.499039816,2.65,0,2.65,0,0,0,2.65,0,2.65,3.58856,0.56708,3.633089952,0.05856,0.01708,0.061,3.53,0.55,3.572590097,2.6,0.06,2.600692216,0,0,0,2.6,0.06,2.600692216
07/07/2020 03:30,2.58592,0.58256,2.6507279,0.14592,0.04256,0.152,2.44,0.54,2.499039816,2.61,0,2.61,0,0,0,2.61,0,2.61,3.56552,0.56036,3.609284721,0.03552,0.01036,0.037,3.53,0.55,3.572590097,2.55,-0.12,2.552821968,0,0,0,2.55,-0.12,2.552821968
07/07/2020 04:00,2.53592,0.58256,2.601973559,0.14592,0.04256,0.152,2.39,0.54,2.450244886,2.61,0,2.61,0,0,0,2.61,0,2.61,3.53288,0.53084,3.572538621,0.00288,0.00084,0.003,3.53,0.53,3.5695658,2.55,0.1,2.551960031,0,0,0,2.55,0.1,2.551960031
07/07/2020 04:30,2.61592,0.58256,2.680002537,0.14592,0.04256,0.152,2.47,0.54,2.528339376,2.59,0,2.59,0,0,0,2.59,0,2.59,3.6,0.53,3.638804749,0,0,0,3.6,0.53,3.638804749,2.59,-0.06,2.590694887,0,0,0,2.59,-0.06,2.590694887
07/07/2020 05:00,2.51688,0.58284,2.583483578,0.14688,0.04284,0.153,2.37,0.54,2.430740628,2.53,0,2.53,0,0,0,2.53,0,2.53,3.46,0.57,3.506636565,0,0,0,3.46,0.57,3.506636565,2.59,0.14,2.593781024,0,0,0,2.59,0.14,2.593781024
07/07/2020 05:30,2.51592,0.60256,2.587070158,0.14592,0.04256,0.152,2.37,0.56,2.435261793,2.47,0,2.47,0,0,0,2.47,0,2.47,3.55576,0.57168,3.601422941,0.00576,0.00168,0.006,3.55,0.57,3.595469371,2.42,0.22,2.429979424,0,0,0,2.42,0.22,2.429979424
07/07/2020 06:00,2.61496,0.60228,2.683422628,0.14496,0.04228,0.151,2.47,0.56,2.532686321,2.62,0,2.62,0,0,0,2.62,0,2.62,3.86824,0.48532,3.898565916,0.01824,0.00532,0.019,3.85,0.48,3.879806696,2.42,0.22,2.429979424,0,0,0,2.42,0.22,2.429979424
07/07/2020 06:30,2.88208,0.54144,2.932497639,0.14208,0.04144,0.148,2.74,0.5,2.785246847,2.96,0,2.96,0,0,0,2.96,0,2.96,4.59496,0.21728,4.600094347,0.02496,0.00728,0.026,4.57,0.21,4.574822401,2.64,0.22,2.649150807,0,0,0,2.64,0.22,2.649150807
07/07/2020 07:00,3.09112,0.51116,3.13309869,0.14112,0.04116,0.147,2.95,0.47,2.987206052,3.25,0,3.25,0,0,0,3.25,0,3.25,5.27576,-0.31832,5.285354406,0.00576,0.00168,0.006,5.27,-0.32,5.279706431,5.1488,0.3884,5.163428706,2.1888,0.6384,2.28,2.96,-0.25,2.970538672
07/07/2020 07:30,3.43112,0.45116,3.460654533,0.14112,0.04116,0.147,3.29,0.41,3.315448688,3.57,0,3.57,0,0,0,3.57,0,3.57,5.91384,-0.45888,5.931616508,0.00384,0.00112,0.004,5.91,-0.46,5.92787483,4.22392,0.01156,4.223935819,1.03392,0.30156,1.077,3.19,-0.29,3.203154695
07/07/2020 08:00,3.72112,0.45116,3.748370233,0.14112,0.04116,0.147,3.58,0.41,3.603401171,3.90096,0.00028,3.90096001,0.00096,0.00028,0.001,3.9,0,3.9,6.46728,-0.59496,6.494589133,0.01728,0.00504,0.018,6.45,-0.6,6.477846865,3.53,-0.29,3.54189215,0,0,0,3.53,-0.29,3.54189215
07/07/2020 08:30,4.11112,0.37116,4.127840525,0.14112,0.04116,0.147,3.97,0.33,3.983691755,4.18288,0.00084,4.182880084,0.00288,0.00084,0.003,4.18,0,4.18,7.18264,-0.73048,7.219689633,0.03264,0.00952,0.034,7.15,-0.74,7.188191706,3.56,-0.23,3.567422038,0,0,0,3.56,-0.23,3.567422038
07/07/2020 09:00,4.29112,0.35116,4.305464458,0.14112,0.04116,0.147,4.15,0.31,4.161562207,4.2648,0.0014,4.26480023,0.0048,0.0014,0.005,4.26,0,4.26,7.21416,-0.81712,7.260288534,0.04416,0.01288,0.046,7.17,-0.83,7.217880575,3.81,-0.27,3.819554948,0,0,0,3.81,-0.27,3.819554948
07/07/2020 09:30,4.40016,0.33088,4.412583098,0.14016,0.04088,0.146,4.26,0.29,4.269859482,4.5048,0.0014,4.504800218,0.0048,0.0014,0.005,4.5,0,4.5,7.42688,-0.84216,7.474475232,0.02688,0.00784,0.028,7.4,-0.85,7.448657597,4.17,-0.43,4.19211164,0,0,0,4.17,-0.43,4.19211164
07/07/2020 10:00,4.43016,0.33088,4.442499207,0.14016,0.04088,0.146,4.29,0.29,4.299790693,4.6196,0.0028,4.619600849,0.0096,0.0028,0.01,4.61,0,4.61,7.35976,-0.80132,7.403254757,0.02976,0.00868,0.031,7.33,-0.81,7.374618634,4.17,-0.43,4.19211164,0,0,0,4.17,-0.43,4.19211164
07/07/2020 10:30,4.5192,0.3306,4.53127631,0.1392,0.0406,0.145,4.38,0.29,4.389589958,4.67672,0.00196,4.676720411,0.00672,0.00196,0.007,4.67,0,4.67,7.42896,-0.72572,7.46432289,0.04896,0.01428,0.051,7.38,-0.74,7.417007483,4.17,-0.33,4.183037174,0,0,0,4.17,-0.33,4.183037174
07/07/2020 11:00,4.58824,0.33032,4.600114955,0.13824,0.04032,0.144,4.45,0.29,4.459439427,4.74248,0.28364,4.750954451,0.01248,0.00364,0.013,4.73,0.28,4.738280279,7.52256,-0.77592,7.562470549,0.08256,0.02408,0.086,7.44,-0.8,7.482887143,4.15,-0.33,4.163099807,0,0,0,4.15,-0.33,4.163099807
07/07/2020 11:30,4.6892,0.3306,4.700839606,0.1392,0.0406,0.145,4.55,0.29,4.559232392,4.8244,0.3042,4.833981072,0.0144,0.0042,0.015,4.81,0.3,4.819346429,7.6416,-0.7812,7.681427211,0.2016,0.0588,0.21,7.44,-0.84,7.487269195,4.2,-0.33,4.212944339,0,0,0,4.2,-0.33,4.212944339
07/07/2020 12:00,4.73824,0.33032,4.749739951,0.13824,0.04032,0.144,4.6,0.29,4.609132239,4.86824,0.26532,4.875464634,0.01824,0.00532,0.019,4.85,0.26,4.856964072,7.64608,-0.76156,7.68391261,0.16608,0.04844,0.173,7.48,-0.81,7.523729129,4.37,-0.42,4.390136672,0,0,0,4.37,-0.42,4.390136672
07/07/2020 12:30,4.77728,0.33004,4.788666892,0.13728,0.04004,0.143,4.64,0.29,4.649053667,4.99824,0.32532,5.008815848,0.01824,0.00532,0.019,4.98,0.32,4.990270534,7.6204,-0.6778,7.650484233,0.1104,0.0322,0.115,7.51,-0.71,7.543487257,4.41,-0.36,4.424669479,0,0,0,4.41,-0.36,4.424669479
07/07/2020 13:00,4.75824,0.36032,4.7718632,0.13824,0.04032,0.144,4.62,0.32,4.631068991,5.07344,0.00392,5.073441514,0.01344,0.00392,0.014,5.06,0,5.06,7.8124,-0.7118,7.844759588,0.0624,0.0182,0.065,7.75,-0.73,7.784304722,4.29,-0.31,4.301185883,0,0,0,4.29,-0.31,4.301185883
07/07/2020 13:30,4.73112,0.39116,4.747262643,0.14112,0.04116,0.147,4.59,0.35,4.603324885,4.95056,0.00308,4.950560958,0.01056,0.00308,0.011,4.94,0,4.94,7.58048,-0.59236,7.603589113,0.06048,0.01764,0.063,7.52,-0.61,7.544700127,4.36,-0.35,4.374025606,0,0,0,4.36,-0.35,4.374025606
07/07/2020 14:00,4.66112,0.35116,4.67432915,0.14112,0.04116,0.147,4.52,0.31,4.530618059,4.85288,0.00084,4.852880073,0.00288,0.00084,0.003,4.85,0,4.85,7.54976,-0.58132,7.572107302,0.02976,0.00868,0.031,7.52,-0.59,7.543109438,4.27,-0.39,4.287773315,0,0,0,4.27,-0.39,4.287773315
07/07/2020 14:30,4.62112,0.35116,4.63444316,0.14112,0.04116,0.147,4.48,0.31,4.490712638,4.88096,0.00028,4.880960008,0.00096,0.00028,0.001,4.88,0,4.88,7.7336,-0.7902,7.773865512,0.0336,0.0098,0.035,7.7,-0.8,7.741446893,4.23,-0.35,4.244455207,0,0,0,4.23,-0.35,4.244455207
07/07/2020 15:00,4.65112,0.35116,4.664357469,0.14112,0.04116,0.147,4.51,0.31,4.520641547,4.88096,0.00028,4.880960008,0.00096,0.00028,0.001,4.88,0,4.88,7.80088,-0.87516,7.849817437,0.05088,0.01484,0.053,7.75,-0.89,7.800935841,4.27,-0.35,4.284320249,0,0,0,4.27,-0.35,4.284320249
07/07/2020 15:30,4.68208,0.37144,4.696790479,0.14208,0.04144,0.148,4.54,0.33,4.551977592,4.81096,0.00028,4.810960008,0.00096,0.00028,0.001,4.81,0,4.81,7.63528,-0.69096,7.666480705,0.06528,0.01904,0.068,7.57,-0.71,7.603223001,4.14,-0.3,4.150855334,0,0,0,4.14,-0.3,4.150855334
07/07/2020 16:00,4.71304,0.37172,4.727676152,0.14304,0.04172,0.149,4.57,0.33,4.58189917,4.95,0,4.95,0,0,0,4.95,0,4.95,7.68072,-0.72104,7.714490158,0.03072,0.00896,0.032,7.65,-0.73,7.684751135,4.23,-0.34,4.243642303,0,0,0,4.23,-0.34,4.243642303
07/07/2020 16:30,4.724,0.412,4.741932096,0.144,0.042,0.15,4.58,0.37,4.594921109,5.04,0,5.04,0,0,0,5.04,0,5.04,7.54744,-0.55908,7.568118723,0.03744,0.01092,0.039,7.51,-0.57,7.531600096,4.28,-0.29,4.289813516,0,0,0,4.28,-0.29,4.289813516
07/07/2020 17:00,4.75208,0.44144,4.772539534,0.14208,0.04144,0.148,4.61,0.4,4.627321039,5.21,0,5.21,0,0,0,5.21,0,5.21,7.37088,-0.42516,7.383131653,0.05088,0.01484,0.053,7.32,-0.44,7.33321212,4.17,-0.23,4.176338109,0,0,0,4.17,-0.23,4.176338109
07/07/2020 17:30,4.83112,0.44116,4.851220733,0.14112,0.04116,0.147,4.69,0.4,4.707026662,5.44,0,5.44,0,0,0,5.44,0,5.44,7.1944,-0.2758,7.199684507,0.0144,0.0042,0.015,7.18,-0.28,7.185457536,4.06,-0.23,4.06650956,0,0,0,4.06,-0.23,4.06650956
07/07/2020 18:00,4.78112,0.48116,4.805270377,0.14112,0.04116,0.147,4.64,0.44,4.660815379,5.44,0,5.44,0,0,0,5.44,0,5.44,7.0896,-0.2472,7.093908373,0.0096,0.0028,0.01,7.08,-0.25,7.084412467,3.91,-0.23,3.916758864,0,0,0,3.91,-0.23,3.916758864
07/07/2020 18:30,4.66112,0.50116,4.687984748,0.14112,0.04116,0.147,4.52,0.46,4.543346784,5.24,0,5.24,0,0,0,5.24,0,5.24,6.90248,-0.24636,6.906875082,0.01248,0.00364,0.013,6.89,-0.25,6.894534067,4.92392,0.07156,4.924439968,1.03392,0.30156,1.077,3.89,-0.23,3.896793554
07/07/2020 19:00,4.55112,0.52116,4.580862473,0.14112,0.04116,0.147,4.41,0.48,4.436045536,5,0,5,0,0,0,5,0,5,6.6196,-0.2472,6.624214067,0.0096,0.0028,0.01,6.61,-0.25,6.614725996,3.87,-0.23,3.876828601,0,0,0,3.87,-0.23,3.876828601
07/07/2020 19:30,4.29016,0.54088,4.324121182,0.14016,0.04088,0.146,4.15,0.5,4.180011962,4.68096,0.00028,4.680960008,0.00096,0.00028,0.001,4.68,0,4.68,6.36824,-0.24468,6.372938804,0.01824,0.00532,0.019,6.35,-0.25,6.354919354,3.56,0.01,3.560014045,0,0,0,3.56,0.01,3.560014045
07/07/2020 20:00,4.25112,0.54116,4.28542593,0.14112,0.04116,0.147,4.11,0.5,4.140301921,4.43,0,4.43,0,0,0,4.43,0,4.43,6.24768,0.00224,6.247680402,0.00768,0.00224,0.008,6.24,0,6.24,3.45,-0.21,3.456385395,0,0,0,3.45,-0.21,3.456385395
07/07/2020 20:30,4.09112,0.54116,4.126756232,0.14112,0.04116,0.147,3.95,0.5,3.98151981,4.22,0,4.22,0,0,0,4.22,0,4.22,5.99576,0.00168,5.995760235,0.00576,0.00168,0.006,5.99,0,5.99,3.42,-0.23,3.427725193,0,0,0,3.42,-0.23,3.427725193
07/07/2020 21:00,3.90016,0.58088,3.943180138,0.14016,0.04088,0.146,3.76,0.54,3.798578682,4.02,0,4.02,0,0,0,4.02,0,4.02,5.78384,0.30112,5.791673195,0.00384,0.00112,0.004,5.78,0.3,5.787780231,3.49,-0.23,3.497570585,0,0,0,3.49,-0.23,3.497570585
07/07/2020 21:30,3.77016,0.59088,3.816182071,0.14016,0.04088,0.146,3.63,0.55,3.671430239,3.92,0,3.92,0,0,0,3.92,0,3.92,5.5,0.35,5.511125112,0,0,0,5.5,0.35,5.511125112,3.34,-0.23,3.347909796,0,0,0,3.34,-0.23,3.347909796
07/07/2020 22:00,3.72112,0.59116,3.767785052,0.14112,0.04116,0.147,3.58,0.55,3.622002209,3.86,0,3.86,0,0,0,3.86,0,3.86,5.16384,0.48112,5.186204778,0.00384,0.00112,0.004,5.16,0.48,5.182277492,3.22,0.21,3.22684056,0,0,0,3.22,0.21,3.22684056
07/07/2020 22:30,3.52208,0.59144,3.571393118,0.14208,0.04144,0.148,3.38,0.55,3.424456161,3.67,0,3.67,0,0,0,3.67,0,3.67,4.91344,0.51392,4.940243557,0.01344,0.00392,0.014,4.9,0.51,4.926469324,3.12,-0.29,3.133448579,0,0,0,3.12,-0.29,3.133448579
07/07/2020 23:00,3.33112,0.59116,3.383168722,0.14112,0.04116,0.147,3.19,0.55,3.237066573,3.4,0,3.4,0,0,0,3.4,0,3.4,4.47496,0.54728,4.508301498,0.02496,0.00728,0.026,4.45,0.54,4.482644309,2.98,-0.31,2.996080773,0,0,0,2.98,-0.31,2.996080773
07/07/2020 23:30,3.14208,0.59144,3.197259451,0.14208,0.04144,0.148,3,0.55,3.05,3.16,0,3.16,0,0,0,3.16,0,3.16,4.20416,0.58288,4.24437397,0.04416,0.01288,0.046,4.16,0.57,4.198868895,2.87,0.21,2.877672671,0,0,0,2.87,0.21,2.877672671
08/07/2020 00:00,2.94304,0.59172,3.001935542,0.14304,0.04172,0.149,2.8,0.55,2.853506615,2.99,0,2.99,0,0,0,2.99,0,2.99,3.89512,0.62316,3.944653115,0.04512,0.01316,0.047,3.85,0.61,3.898025141,2.79,-0.26,2.802088507,0,0,0,2.79,-0.26,2.802088507
08/07/2020 00:30,2.824,0.592,2.885383857,0.144,0.042,0.15,2.68,0.55,2.735854528,2.82,0,2.82,0,0,0,2.82,0,2.82,3.81088,0.62484,3.861765322,0.05088,0.01484,0.053,3.76,0.61,3.809160012,2.72,0.07,2.720900586,0,0,0,2.72,0.07,2.720900586
08/07/2020 01:00,2.74496,0.59228,2.808131229,0.14496,0.04228,0.151,2.6,0.55,2.657536453,2.72,0,2.72,0,0,0,2.72,0,2.72,3.69952,0.62736,3.752336445,0.05952,0.01736,0.062,3.64,0.61,3.69075873,2.66,0.07,2.660920893,0,0,0,2.66,0.07,2.660920893
08/07/2020 01:30,2.65496,0.59228,2.720222087,0.14496,0.04228,0.151,2.51,0.55,2.56955249,2.72,0,2.72,0,0,0,2.72,0,2.72,3.6484,0.6212,3.700906916,0.0384,0.0112,0.04,3.61,0.61,3.661174675,2.66,0.04,2.660300735,0,0,0,2.66,0.04,2.660300735
08/07/2020 02:00,2.694,0.592,2.758278449,0.144,0.042,0.15,2.55,0.55,2.608639492,2.76,0,2.76,0,0,0,2.76,0,2.76,3.58744,0.62092,3.640778406,0.03744,0.01092,0.039,3.55,0.61,3.602027207,2.73,-0.22,2.738850124,0,0,0,2.73,-0.22,2.738850124
08/07/2020 02:30,2.66496,0.59228,2.72998304,0.14496,0.04228,0.151,2.52,0.55,2.579321616,2.76,0,2.76,0,0,0,2.76,0,2.76,3.58648,0.62064,3.639784719,0.03648,0.01064,0.038,3.55,0.61,3.602027207,2.67,-0.22,2.679048338,0,0,0,2.67,-0.22,2.679048338
08/07/2020 03:00,2.62496,0.59228,2.690949758,0.14496,0.04228,0.151,2.48,0.55,2.540255893,2.73,0,2.73,0,0,0,2.73,0,2.73,3.53728,0.61504,3.590351515,0.01728,0.00504,0.018,3.52,0.61,3.572464136,2.67,-0.22,2.679048338,0,0,0,2.67,-0.22,2.679048338
08/07/2020 03:30,2.57496,0.59228,2.642198819,0.14496,0.04228,0.151,2.43,0.55,2.491465432,2.69,0,2.69,0,0,0,2.69,0,2.69,3.63344,0.59392,3.68166093,0.01344,0.00392,0.014,3.62,0.59,3.667764987,2.65,-0.22,2.659116395,0,0,0,2.65,-0.22,2.659116395
08/07/2020 04:00,2.57496,0.59228,2.642198819,0.14496,0.04228,0.151,2.43,0.55,2.491465432,2.66,0,2.66,0,0,0,2.66,0,2.66,3.4936,0.5998,3.544714516,0.0336,0.0098,0.035,3.46,0.59,3.509943019,2.68,0,2.68,0,0,0,2.68,0,2.68
08/07/2020 04:30,2.63304,0.55172,2.690222035,0.14304,0.04172,0.149,2.49,0.51,2.54169235,2.63,0,2.63,0,0,0,2.63,0,2.63,3.58016,0.56588,3.624605606,0.02016,0.00588,0.021,3.56,0.56,3.603775798,2.76,0,2.76,0,0,0,2.76,0,2.76
08/07/2020 05:00,2.52304,0.58172,2.589233284,0.14304,0.04172,0.149,2.38,0.54,2.440491754,2.63,0,2.63,0,0,0,2.63,0,2.63,3.57344,0.56392,3.617662118,0.01344,0.00392,0.014,3.56,0.56,3.603775798,2.73,-0.23,2.739671513,0,0,0,2.73,-0.23,2.739671513
08/07/2020 05:30,2.52304,0.58172,2.589233284,0.14304,0.04172,0.149,2.38,0.54,2.440491754,2.58,0,2.58,0,0,0,2.58,0,2.58,3.63152,0.56336,3.674957415,0.01152,0.00336,0.012,3.62,0.56,3.663058831,2.59,-0.03,2.590173739,0,0,0,2.59,-0.03,2.590173739
08/07/2020 06:00,2.64304,0.58172,2.706299799,0.14304,0.04172,0.149,2.5,0.54,2.557655176,2.72,0,2.72,0,0,0,2.72,0,2.72,3.89864,0.47252,3.92717061,0.00864,0.00252,0.009,3.89,0.47,3.918290444,2.56,0.22,2.569435736,0,0,0,2.56,0.22,2.569435736
08/07/2020 06:30,3.03208,0.51144,3.074911381,0.14208,0.04144,0.148,2.89,0.47,2.927968579,3,0,3,0,0,0,3,0,3,4.64344,0.30392,4.653375377,0.01344,0.00392,0.014,4.63,0.3,4.639709043,2.74,0.22,2.748817928,0,0,0,2.74,0.22,2.748817928
08/07/2020 07:00,3.23112,0.49116,3.268237231,0.14112,0.04116,0.147,3.09,0.45,3.122595075,3.32,0,3.32,0,0,0,3.32,0,3.32,5.25016,-0.23412,5.255377456,0.02016,0.00588,0.021,5.23,-0.24,5.235503796,3.08,-0.23,3.088575724,0,0,0,3.08,-0.23,3.088575724
08/07/2020 07:30,3.60112,0.44116,3.628041813,0.14112,0.04116,0.147,3.46,0.4,3.483044645,3.66,0,3.66,0,0,0,3.66,0,3.66,5.80864,-0.31748,5.817309705,0.00864,0.00252,0.009,5.8,-0.32,5.808820879,3.31,-0.23,3.317981314,0,0,0,3.31,-0.23,3.317981314
08/07/2020 08:00,3.9192,0.4006,3.939620413,0.1392,0.0406,0.145,3.78,0.36,3.79710416,4.03,0,4.03,0,0,0,4.03,0,4.03,6.50096,-0.46972,6.517907471,0.00096,0.00028,0.001,6.5,-0.47,6.516970155,3.71,-0.29,3.721316971,0,0,0,3.71,-0.29,3.721316971
08/07/2020 08:30,4.2792,0.3606,4.294366659,0.1392,0.0406,0.145,4.14,0.32,4.152348733,4.43,0,4.43,0,0,0,4.43,0,4.43,7.32456,-0.64992,7.353337691,0.03456,0.01008,0.036,7.29,-0.66,7.319815571,3.92,-0.25,3.927963849,0,0,0,3.92,-0.25,3.927963849
08/07/2020 09:00,4.46824,0.32032,4.479706865,0.13824,0.04032,0.144,4.33,0.28,4.339043673,4.53,0,4.53,0,0,0,4.53,0,4.53,7.5124,-0.7918,7.554012245,0.0624,0.0182,0.065,7.45,-0.81,7.493904189,4.13,-0.32,4.142378544,0,0,0,4.13,-0.32,4.142378544
08/07/2020 09:30,4.65728,0.32004,4.668263339,0.13728,0.04004,0.143,4.52,0.28,4.528664262,4.70384,0.00112,4.703840133,0.00384,0.00112,0.004,4.7,0,4.7,7.73064,-0.74648,7.766596887,0.08064,0.02352,0.084,7.65,-0.77,7.688653978,4.22,-0.36,4.235327614,0,0,0,4.22,-0.36,4.235327614
08/07/2020 10:00,4.56728,0.32004,4.578479245,0.13728,0.04004,0.143,4.43,0.28,4.438839939,4.8044,0.2842,4.812798458,0.0144,0.0042,0.015,4.79,0.28,4.798176737,7.74888,-0.80116,7.790186044,0.09888,0.02884,0.103,7.65,-0.83,7.694894411,4.3,-0.4,4.318564576,0,0,0,4.3,-0.4,4.318564576
08/07/2020 10:30,4.58824,0.32032,4.599407701,0.13824,0.04032,0.144,4.45,0.28,4.458800287,4.81016,0.00588,4.810163594,0.02016,0.00588,0.021,4.79,0,4.79,7.78344,-0.74108,7.818640406,0.13344,0.03892,0.139,7.65,-0.78,7.689661891,4.3,-0.4,4.318564576,0,0,0,4.3,-0.4,4.318564576
08/07/2020 11:00,4.63728,0.32004,4.648310596,0.13728,0.04004,0.143,4.5,0.28,4.508702696,4.83304,0.00672,4.833044672,0.02304,0.00672,0.024,4.81,0,4.81,7.69072,-0.64604,7.7178068,0.15072,0.04396,0.157,7.54,-0.69,7.571505795,4.38,-0.42,4.400090908,0,0,0,4.38,-0.42,4.400090908
08/07/2020 11:30,4.69632,0.33976,4.7085941,0.13632,0.03976,0.142,4.56,0.3,4.569857766,4.95728,0.24504,4.96333251,0.01728,0.00504,0.018,4.94,0.24,4.945826523,7.75712,-0.74584,7.792893429,0.11712,0.03416,0.122,7.64,-0.78,7.679713536,4.37,-0.39,4.387368232,0,0,0,4.37,-0.39,4.387368232
08/07/2020 12:00,4.76728,0.32004,4.778010486,0.13728,0.04004,0.143,4.63,0.28,4.638458796,4.96688,0.24784,4.973059581,0.02688,0.00784,0.028,4.94,0.24,4.945826523,7.75616,-0.78612,7.795896523,0.11616,0.03388,0.121,7.64,-0.82,7.683879229,4.38,-0.43,4.401056691,0,0,0,4.38,-0.43,4.401056691
08/07/2020 12:30,4.84824,0.32032,4.858810142,0.13824,0.04032,0.144,4.71,0.28,4.718315377,5.03824,0.26532,5.045221204,0.01824,0.00532,0.019,5.02,0.26,5.026728558,7.75904,-0.67528,7.788369842,0.11904,0.03472,0.124,7.64,-0.71,7.672919914,4.47,-0.43,4.490634699,0,0,0,4.47,-0.43,4.490634699
08/07/2020 13:00,4.82824,0.35032,4.840932307,0.13824,0.04032,0.144,4.69,0.31,4.700234037,5.03304,0.00672,5.033044486,0.02304,0.00672,0.024,5.01,0,5.01,7.85464,-0.67948,7.883975051,0.10464,0.03052,0.109,7.75,-0.71,7.782454626,4.4,-0.41,4.419060986,0,0,0,4.4,-0.41,4.419060986
08/07/2020 13:30,4.7092,0.3906,4.725371202,0.1392,0.0406,0.145,4.57,0.35,4.58338303,4.92536,0.37448,4.939575528,0.01536,0.00448,0.016,4.91,0.37,4.923921202,7.62208,-0.51856,7.639699471,0.14208,0.04144,0.148,7.48,-0.56,7.500933275,4.32,-0.41,4.339412403,0,0,0,4.32,-0.41,4.339412403
08/07/2020 14:00,4.66824,0.39032,4.684529261,0.13824,0.04032,0.144,4.53,0.35,4.543500853,4.87344,0.00392,4.873441577,0.01344,0.00392,0.014,4.86,0,4.86,7.58272,-0.53004,7.601222599,0.10272,0.02996,0.107,7.48,-0.56,7.500933275,4.25,-0.39,4.267856605,0,0,0,4.25,-0.39,4.267856605
08/07/2020 14:30,4.6092,0.3606,4.623284222,0.1392,0.0406,0.145,4.47,0.32,4.481439501,4.72536,0.00448,4.725362124,0.01536,0.00448,0.016,4.71,0,4.71,7.742,-0.679,7.771718278,0.072,0.021,0.075,7.67,-0.7,7.701876395,4.29,-0.42,4.310510411,0,0,0,4.29,-0.42,4.310510411
08/07/2020 15:00,4.5892,0.3606,4.603345414,0.1392,0.0406,0.145,4.45,0.32,4.461490782,4.65344,0.00392,4.653441651,0.01344,0.00392,0.014,4.64,0,4.64,7.7812,-0.8134,7.823598469,0.0912,0.0266,0.095,7.69,-0.84,7.735741723,4.19,-0.39,4.208111215,0,0,0,4.19,-0.39,4.208111215
08/07/2020 15:30,4.54016,0.36088,4.554479904,0.14016,0.04088,0.146,4.4,0.32,4.411621017,4.72768,0.00224,4.727680531,0.00768,0.00224,0.008,4.72,0,4.72,7.67064,-0.73648,7.705914663,0.08064,0.02352,0.084,7.59,-0.76,7.627955165,4.22,-0.42,4.240848972,0,0,0,4.22,-0.42,4.240848972
08/07/2020 16:00,4.6292,0.3906,4.645649685,0.1392,0.0406,0.145,4.49,0.35,4.503620766,4.87056,0.00308,4.870560974,0.01056,0.00308,0.011,4.86,0,4.86,7.55088,-0.66516,7.580120487,0.05088,0.01484,0.053,7.5,-0.68,7.530763574,4.28,-0.39,4.29773196,0,0,0,4.28,-0.39,4.29773196
08/07/2020 16:30,4.80016,0.39088,4.816048505,0.14016,0.04088,0.146,4.66,0.35,4.673125293,5.14384,0.00112,5.143840122,0.00384,0.00112,0.004,5.14,0,5.14,7.45624,-0.51068,7.473707848,0.06624,0.01932,0.069,7.39,-0.53,7.408981037,4.46,-0.39,4.477019098,0,0,0,4.46,-0.39,4.477019098
08/07/2020 17:00,4.93016,0.39088,4.94563088,0.14016,0.04088,0.146,4.79,0.35,4.802770034,5.30056,0.00308,5.300560895,0.01056,0.00308,0.011,5.29,0,5.29,7.26448,-0.27536,7.269696885,0.08448,0.02464,0.088,7.18,-0.3,7.186264676,4.43,-0.36,4.444603469,0,0,0,4.43,-0.36,4.444603469
08/07/2020 17:30,4.9092,0.4306,4.928048397,0.1392,0.0406,0.145,4.77,0.39,4.78591684,5.45672,0.00196,5.456720352,0.00672,0.00196,0.007,5.45,0,5.45,6.95392,-0.20844,6.957043237,0.07392,0.02156,0.077,6.88,-0.23,6.883843403,4.31,-0.31,4.32113411,0,0,0,4.31,-0.31,4.32113411
08/07/2020 18:00,4.8092,0.4506,4.83026345,0.1392,0.0406,0.145,4.67,0.41,4.68796331,5.4596,0.0028,5.459600718,0.0096,0.0028,0.01,5.45,0,5.45,7.03816,-0.21012,7.041295804,0.06816,0.01988,0.071,6.97,-0.23,6.973793803,4.23,-0.27,4.238608262,0,0,0,4.23,-0.27,4.238608262
08/07/2020 18:30,4.7592,0.4706,4.782410376,0.1392,0.0406,0.145,4.62,0.43,4.639967672,5.18768,0.00224,5.187680484,0.00768,0.00224,0.008,5.18,0,5.18,6.92488,-0.20816,6.92800791,0.07488,0.02184,0.078,6.85,-0.23,6.853860226,3.91,-0.23,3.916758864,0,0,0,3.91,-0.23,3.916758864
08/07/2020 19:00,4.65016,0.47088,4.673940094,0.14016,0.04088,0.146,4.51,0.43,4.530452516,5.04096,0.00028,5.040960008,0.00096,0.00028,0.001,5.04,0,5.04,6.64992,-0.21544,6.653408931,0.04992,0.01456,0.052,6.6,-0.23,6.60400636,3.81,-0.23,3.816935944,0,0,0,3.81,-0.23,3.816935944
08/07/2020 19:30,4.54016,0.47088,4.564513205,0.14016,0.04088,0.146,4.4,0.43,4.420961434,4.78096,0.00028,4.780960008,0.00096,0.00028,0.001,4.78,0,4.78,6.3584,-0.2188,6.362163469,0.0384,0.0112,0.04,6.32,-0.23,6.324183742,3.71,-0.23,3.717122543,0,0,0,3.71,-0.23,3.717122543
08/07/2020 20:00,4.36112,0.50116,4.389821067,0.14112,0.04116,0.147,4.22,0.46,4.244997055,4.57192,0.00056,4.571920034,0.00192,0.00056,0.002,4.57,0,4.57,6.0828,0.0154,6.082819494,0.0528,0.0154,0.055,6.03,0,6.03,3.71,-0.23,3.717122543,0,0,0,3.71,-0.23,3.717122543
08/07/2020 20:30,4.20016,0.50088,4.229920188,0.14016,0.04088,0.146,4.06,0.46,4.085976016,4.33384,0.00112,4.333840145,0.00384,0.00112,0.004,4.33,0,4.33,5.7272,0.2896,5.734517242,0.0672,0.0196,0.07,5.66,0.27,5.66643627,3.56,-0.23,3.567422038,0,0,0,3.56,-0.23,3.567422038
08/07/2020 21:00,3.95112,0.55116,3.989376718,0.14112,0.04116,0.147,3.81,0.51,3.84398231,4.11096,0.00028,4.11096001,0.00096,0.00028,0.001,4.11,0,4.11,5.57912,0.31016,5.587734711,0.06912,0.02016,0.072,5.51,0.29,5.517626301,3.56,-0.23,3.567422038,0,0,0,3.56,-0.23,3.567422038
08/07/2020 21:30,3.82112,0.57116,3.86357112,0.14112,0.04116,0.147,3.68,0.53,3.717969876,4.01192,0.00056,4.011920039,0.00192,0.00056,0.002,4.01,0,4.01,5.33064,0.42352,5.347437891,0.08064,0.02352,0.084,5.25,0.4,5.265216045,3.39,-0.23,3.397793402,0,0,0,3.39,-0.23,3.397793402
08/07/2020 22:00,3.76112,0.57116,3.804240713,0.14112,0.04116,0.147,3.62,0.53,3.658592626,3.90096,0.00028,3.90096001,0.00096,0.00028,0.001,3.9,0,3.9,5.0776,0.5468,5.106957215,0.0576,0.0168,0.06,5.02,0.53,5.047900554,3.33,-0.23,3.337933492,0,0,0,3.33,-0.23,3.337933492
08/07/2020 22:30,3.59208,0.57144,3.63724929,0.14208,0.04144,0.148,3.45,0.53,3.490472747,3.73,0,3.73,0,0,0,3.73,0,3.73,4.6784,0.5412,4.709599134,0.0384,0.0112,0.04,4.64,0.53,4.670171303,3.22,-0.25,3.229690388,0,0,0,3.22,-0.25,3.229690388
08/07/2020 23:00,3.364,0.552,3.40898812,0.144,0.042,0.15,3.22,0.51,3.260138034,3.46,0,3.46,0,0,0,3.46,0,3.46,4.40576,0.55168,4.440165763,0.00576,0.00168,0.006,4.4,0.55,4.434241762,3.05,-0.25,3.06022875,0,0,0,3.05,-0.25,3.06022875
08/07/2020 23:30,3.16496,0.55228,3.212784618,0.14496,0.04228,0.151,3.02,0.51,3.062760193,3.18,0,3.18,0,0,0,3.18,0,3.18,4.08,0.61,4.12534847,0,0,0,4.08,0.61,4.12534847,2.95,-0.3,2.965215001,0,0,0,2.95,-0.3,2.965215001
09/07/2020 00:00,2.97592,0.58256,3.032404327,0.14592,0.04256,0.152,2.83,0.54,2.881058833,2.91,0,2.91,0,0,0,2.91,0,2.91,3.88,0.61,3.927658335,0,0,0,3.88,0.61,3.927658335,2.81,-0.3,2.82596886,0,0,0,2.81,-0.3,2.82596886
09/07/2020 00:30,2.87592,0.58256,2.934329906,0.14592,0.04256,0.152,2.73,0.54,2.782894177,2.76,0,2.76,0,0,0,2.76,0,2.76,3.7492,0.6356,3.802694834,0.0192,0.0056,0.02,3.73,0.63,3.782829629,2.68,0.13,2.683151133,0,0,0,2.68,0.13,2.683151133
09/07/2020 01:00,2.78688,0.58284,2.847174494,0.14688,0.04284,0.153,2.64,0.54,2.694661389,2.69,0,2.69,0,0,0,2.69,0,2.69,3.61568,0.64624,3.672978083,0.05568,0.01624,0.058,3.56,0.63,3.615314647,2.64,0.17,2.645467823,0,0,0,2.64,0.17,2.645467823
09/07/2020 01:30,2.71688,0.58284,2.77869383,0.14688,0.04284,0.153,2.57,0.54,2.626118809,2.67,0,2.67,0,0,0,2.67,0,2.67,3.60776,0.65268,3.666322872,0.07776,0.02268,0.081,3.53,0.63,3.585777461,2.66,-0.24,2.670805122,0,0,0,2.66,-0.24,2.670805122
09/07/2020 02:00,2.71208,0.58144,2.773706978,0.14208,0.04144,0.148,2.57,0.54,2.626118809,2.72096,0.00028,2.720960014,0.00096,0.00028,0.001,2.72,0,2.72,3.4956,0.6908,3.563204176,0.1056,0.0308,0.11,3.39,0.66,3.453650243,2.69,-0.31,2.707803538,0,0,0,2.69,-0.31,2.707803538
09/07/2020 02:30,2.65208,0.58144,2.715069207,0.14208,0.04144,0.148,2.51,0.54,2.567430622,2.75192,0.00056,2.751920057,0.00192,0.00056,0.002,2.75,0,2.75,3.55192,0.69556,3.619383843,0.12192,0.03556,0.127,3.43,0.66,3.492921413,2.6,0.22,2.609291091,0,0,0,2.6,0.22,2.609291091
09/07/2020 03:00,2.61208,0.58144,2.676010912,0.14208,0.04144,0.148,2.47,0.54,2.528339376,2.70096,0.00028,2.700960015,0.00096,0.00028,0.001,2.7,0,2.7,3.45792,0.66856,3.521957297,0.09792,0.02856,0.102,3.36,0.64,3.420409332,2.6,0.22,2.609291091,0,0,0,2.6,0.22,2.609291091
09/07/2020 03:30,2.60208,0.58144,2.666250701,0.14208,0.04144,0.148,2.46,0.54,2.518571023,2.70192,0.00056,2.701920058,0.00192,0.00056,0.002,2.7,0,2.7,3.456,0.668,3.519965909,0.096,0.028,0.1,3.36,0.64,3.420409332,2.56,0.22,2.569435736,0,0,0,2.56,0.22,2.569435736
09/07/2020 04:00,2.60208,0.58144,2.666250701,0.14208,0.04144,0.148,2.46,0.54,2.518571023,2.70192,0.00056,2.701920058,0.00192,0.00056,0.002,2.7,0,2.7,3.42816,0.65988,3.491091892,0.06816,0.01988,0.071,3.36,0.64,3.420409332,2.59,0,2.59,0,0,0,2.59,0,2.59
09/07/2020 04:30,2.64112,0.54116,2.695991283,0.14112,0.04116,0.147,2.5,0.5,2.549509757,2.64192,0.00056,2.641920059,0.00192,0.00056,0.002,2.64,0,2.64,3.51408,0.62744,3.569655334,0.09408,0.02744,0.098,3.42,0.6,3.472232711,2.71,0,2.71,0,0,0,2.71,0,2.71
09/07/2020 05:00,2.57112,0.56116,2.631645607,0.14112,0.04116,0.147,2.43,0.52,2.48501509,2.6348,0.0014,2.634800372,0.0048,0.0014,0.005,2.63,0,2.63,3.556,0.628,3.611027555,0.096,0.028,0.1,3.46,0.6,3.511637795,2.79,0,2.79,0,0,0,2.79,0,2.79
09/07/2020 05:30,2.59208,0.56144,2.65218657,0.14208,0.04144,0.148,2.45,0.52,2.504575812,2.63288,0.00084,2.632880134,0.00288,0.00084,0.003,2.63,0,2.63,3.61336,0.61848,3.665908891,0.06336,0.01848,0.066,3.55,0.6,3.600347205,2.67,0.2,2.677480159,0,0,0,2.67,0.2,2.677480159
09/07/2020 06:00,2.71112,0.56116,2.768586679,0.14112,0.04116,0.147,2.57,0.52,2.622079328,2.71,0,2.71,0,0,0,2.71,0,2.71,3.8768,0.5524,3.91595761,0.0768,0.0224,0.08,3.8,0.53,3.836782506,2.55,0.22,2.559472602,0,0,0,2.55,0.22,2.559472602
09/07/2020 06:30,3.0492,0.5106,3.091655382,0.1392,0.0406,0.145,2.91,0.47,2.947710976,3.09,0,3.09,0,0,0,3.09,0,3.09,4.66816,0.31988,4.679106859,0.06816,0.01988,0.071,4.6,0.3,4.609772229,2.81,0.22,2.818598943,0,0,0,2.81,0.22,2.818598943
09/07/2020 07:00,3.26824,0.47032,3.30190757,0.13824,0.04032,0.144,3.13,0.43,3.159398677,3.37,0,3.37,0,0,0,3.37,0,3.37,5.47376,-0.23432,5.478773074,0.05376,0.01568,0.056,5.42,-0.25,5.425762619,3.11,-0.23,3.118493226,0,0,0,3.11,-0.23,3.118493226
09/07/2020 07:30,3.59632,0.43976,3.623107285,0.13632,0.03976,0.142,3.46,0.4,3.483044645,3.65,0,3.65,0,0,0,3.65,0,3.65,6.13992,-0.40544,6.153291737,0.04992,0.01456,0.052,6.09,-0.42,6.104465579,3.37,-0.25,3.379260274,0,0,0,3.37,-0.25,3.379260274
09/07/2020 08:00,3.8744,0.3992,3.894911552,0.1344,0.0392,0.14,3.74,0.36,3.757286255,3.98096,0.00028,3.98096001,0.00096,0.00028,0.001,3.98,0,3.98,6.70416,-0.58712,6.729819552,0.04416,0.01288,0.046,6.66,-0.6,6.686972409,3.76,-0.33,3.774453603,0,0,0,3.76,-0.33,3.774453603
09/07/2020 08:30,4.2344,0.3492,4.248774412,0.1344,0.0392,0.14,4.1,0.31,4.11170281,4.33384,0.00112,4.333840145,0.00384,0.00112,0.004,4.33,0,4.33,7.36688,-0.76216,7.406200699,0.02688,0.00784,0.028,7.34,-0.77,7.380277773,3.97,-0.33,3.983691755,0,0,0,3.97,-0.33,3.983691755
09/07/2020 09:00,4.43344,0.31892,4.444895972,0.13344,0.03892,0.139,4.3,0.28,4.309106636,4.55,0,4.55,0,0,0,4.55,0,4.55,7.6548,-1.0786,7.730416612,0.0048,0.0014,0.005,7.65,-1.08,7.725859176,4.2,-0.39,4.218068278,0,0,0,4.2,-0.39,4.218068278
09/07/2020 09:30,4.60344,0.31892,4.614473946,0.13344,0.03892,0.139,4.47,0.28,4.478760989,4.7444,0.0042,4.744401859,0.0144,0.0042,0.015,4.73,0,4.73,7.65208,-0.80356,7.694156029,0.02208,0.00644,0.023,7.63,-0.81,7.672874298,4.28,-0.39,4.29773196,0,0,0,4.28,-0.39,4.29773196
09/07/2020 10:00,4.65344,0.31892,4.664355668,0.13344,0.03892,0.139,4.52,0.28,4.528664262,4.69304,0.28672,4.701790382,0.02304,0.00672,0.024,4.67,0.28,4.678386474,7.64592,-0.78744,7.686361584,0.14592,0.04256,0.152,7.5,-0.83,7.545786904,4.36,-0.39,4.377407909,0,0,0,4.36,-0.39,4.377407909
09/07/2020 10:30,4.70344,0.31892,4.714239896,0.13344,0.03892,0.139,4.57,0.28,4.578569646,4.7088,0.2884,4.717623554,0.0288,0.0084,0.03,4.68,0.28,4.688368586,7.54968,-0.75176,7.587015961,0.19968,0.05824,0.208,7.35,-0.81,7.394497955,4.32,-0.39,4.337568443,0,0,0,4.32,-0.39,4.337568443
09/07/2020 11:00,4.70248,0.31864,4.713263158,0.13248,0.03864,0.138,4.57,0.28,4.578569646,4.85264,0.25952,4.859574632,0.03264,0.00952,0.034,4.82,0.25,4.826479048,7.74328,-0.78196,7.782663207,0.23328,0.06804,0.243,7.51,-0.85,7.557949457,4.38,-0.44,4.402044979,0,0,0,4.38,-0.44,4.402044979
09/07/2020 11:30,4.84536,0.31948,4.855881074,0.13536,0.03948,0.141,4.71,0.28,4.718315377,5.03688,0.27784,5.044537164,0.02688,0.00784,0.028,5.01,0.27,5.017270174,7.81672,-0.82804,7.860455572,0.24672,0.07196,0.257,7.57,-0.9,7.623312928,4.49,-0.41,4.508680517,0,0,0,4.49,-0.41,4.508680517
09/07/2020 12:00,4.81632,0.31976,4.826922912,0.13632,0.03976,0.142,4.68,0.28,4.688368586,4.93976,0.27868,4.947614718,0.02976,0.00868,0.031,4.91,0.27,4.917418022,7.85176,-0.83532,7.8960683,0.22176,0.06468,0.231,7.63,-0.9,7.682896589,4.45,-0.41,4.468847726,0,0,0,4.45,-0.41,4.468847726
09/07/2020 12:30,4.89728,0.32004,4.907726256,0.13728,0.04004,0.143,4.76,0.28,4.768228182,5.06072,0.27896,5.068402668,0.03072,0.00896,0.032,5.03,0.27,5.037241308,7.68728,-0.73496,7.722333844,0.25728,0.07504,0.268,7.43,-0.81,7.474021675,4.57,-0.48,4.595138736,0,0,0,4.57,-0.48,4.595138736
09/07/2020 13:00,4.89728,0.32004,4.907726256,0.13728,0.04004,0.143,4.76,0.28,4.768228182,5.02496,0.27728,5.032604415,0.02496,0.00728,0.026,5,0.27,5.007284693,7.75648,-0.72936,7.790696246,0.27648,0.08064,0.288,7.48,-0.81,7.523729129,4.54,-0.43,4.560317971,0,0,0,4.54,-0.43,4.560317971
09/07/2020 13:30,4.79824,0.35032,4.811011453,0.13824,0.04032,0.144,4.66,0.31,4.670299776,4.97496,0.27728,4.982681126,0.02496,0.00728,0.026,4.95,0.27,4.957358167,7.50872,-0.52204,7.526845408,0.19872,0.05796,0.207,7.31,-0.58,7.332973476,4.48,-0.4,4.497821695,0,0,0,4.48,-0.4,4.497821695
09/07/2020 14:00,4.7192,0.3506,4.732205511,0.1392,0.0406,0.145,4.58,0.31,4.590479278,4.88016,0.33588,4.891704918,0.02016,0.00588,0.021,4.86,0.33,4.87119082,7.5724,-0.5268,7.590702207,0.1824,0.0532,0.19,7.39,-0.58,7.412725545,4.36,-0.4,4.378310176,0,0,0,4.36,-0.4,4.378310176
09/07/2020 14:30,4.70016,0.35088,4.713238886,0.14016,0.04088,0.146,4.56,0.31,4.570525134,4.81152,0.33336,4.823054385,0.01152,0.00336,0.012,4.8,0.33,4.811330377,7.62936,-0.67352,7.659031479,0.15936,0.04648,0.166,7.47,-0.72,7.504618578,4.34,-0.4,4.3583942,0,0,0,4.34,-0.4,4.3583942
09/07/2020 15:00,4.61016,0.39088,4.626701028,0.14016,0.04088,0.146,4.47,0.35,4.483681523,4.81536,0.00448,4.815362084,0.01536,0.00448,0.016,4.8,0,4.8,7.6308,-0.6906,7.661986492,0.1008,0.0294,0.105,7.53,-0.72,7.56434399,4.32,-0.4,4.338478996,0,0,0,4.32,-0.4,4.338478996
09/07/2020 15:30,4.68112,0.39116,4.69743447,0.14112,0.04116,0.147,4.54,0.35,4.553471203,4.92248,0.00364,4.922481346,0.01248,0.00364,0.013,4.91,0,4.91,7.64696,-0.65172,7.674681505,0.09696,0.02828,0.101,7.55,-0.68,7.580560665,4.27,-0.4,4.28869444,0,0,0,4.27,-0.4,4.28869444
09/07/2020 16:00,4.65208,0.39144,4.668519423,0.14208,0.04144,0.148,4.51,0.35,4.523560545,4.9596,0.0028,4.95960079,0.0096,0.0028,0.01,4.95,0,4.95,7.51296,-0.65872,7.541782283,0.07296,0.02128,0.076,7.44,-0.68,7.471010641,4.21,-0.37,4.226227632,0,0,0,4.21,-0.37,4.226227632
09/07/2020 16:30,4.73304,0.41172,4.750913702,0.14304,0.04172,0.149,4.59,0.37,4.604888707,5.13248,0.28364,5.140311528,0.01248,0.00364,0.013,5.12,0.28,5.127650534,7.32392,-0.43844,7.337031675,0.07392,0.02156,0.077,7.25,-0.46,7.264578446,4.16,-0.29,4.170095922,0,0,0,4.16,-0.29,4.170095922
09/07/2020 17:00,4.96208,0.44144,4.981677147,0.14208,0.04144,0.148,4.82,0.4,4.836569032,5.3596,0.0028,5.359600731,0.0096,0.0028,0.01,5.35,0,5.35,7.23464,-0.22948,7.238278594,0.10464,0.03052,0.109,7.13,-0.26,7.134738958,4.35,-0.29,4.35965595,0,0,0,4.35,-0.29,4.35965595
09/07/2020 17:30,4.92208,0.47144,4.944605869,0.14208,0.04144,0.148,4.78,0.43,4.799302033,5.47288,0.00084,5.472880064,0.00288,0.00084,0.003,5.47,0,5.47,7.10296,-0.21872,7.106326702,0.07296,0.02128,0.076,7.03,-0.24,7.034095535,4.28,-0.27,4.288507899,0,0,0,4.28,-0.27,4.288507899
09/07/2020 18:00,4.89304,0.47172,4.915725806,0.14304,0.04172,0.149,4.75,0.43,4.769423445,5.47096,0.00028,5.470960007,0.00096,0.00028,0.001,5.47,0,5.47,7.0732,-0.2874,7.079036446,0.0432,0.0126,0.045,7.03,-0.3,7.036398226,4.01,-0.23,4.016590594,0,0,0,4.01,-0.23,4.016590594
09/07/2020 18:30,4.72208,0.49144,4.747583891,0.14208,0.04144,0.148,4.58,0.45,4.602053889,5.19096,0.00028,5.190960008,0.00096,0.00028,0.001,5.19,0,5.19,6.78168,-0.23076,6.785604896,0.03168,0.00924,0.033,6.75,-0.24,6.754265319,4.032,-0.174,4.035752718,0.192,0.056,0.2,3.84,-0.23,3.846881854
09/07/2020 19:00,4.59208,0.49144,4.618301852,0.14208,0.04144,0.148,4.45,0.45,4.472694937,5,0,5,0,0,0,5,0,5,6.53152,-0.23664,6.535805383,0.01152,0.00336,0.012,6.52,-0.24,6.524415683,3.75,-0.23,3.757046713,0,0,0,3.75,-0.23,3.757046713
09/07/2020 19:30,4.39112,0.51116,4.420771358,0.14112,0.04116,0.147,4.25,0.47,4.27590926,4.76288,0.00084,4.762880074,0.00288,0.00084,0.003,4.76,0,4.76,6.16208,0.27644,6.168277636,0.02208,0.00644,0.023,6.14,0.27,6.145933615,3.53,-0.23,3.537484982,0,0,0,3.53,-0.23,3.537484982
09/07/2020 20:00,4.20112,0.55116,4.237120083,0.14112,0.04116,0.147,4.06,0.51,4.091906646,4.51,0,4.51,0,0,0,4.51,0,4.51,5.94592,0.24756,5.951071383,0.02592,0.00756,0.027,5.92,0.24,5.924862868,3.49,-0.23,3.497570585,0,0,0,3.49,-0.23,3.497570585
09/07/2020 20:30,4.08112,0.57116,4.120893617,0.14112,0.04116,0.147,3.94,0.53,3.975487392,4.22,0,4.22,0,0,0,4.22,0,4.22,5.76192,0.00056,5.761920027,0.00192,0.00056,0.002,5.76,0,5.76,3.38,-0.23,3.387816406,0,0,0,3.38,-0.23,3.387816406
09/07/2020 21:00,3.88112,0.57116,3.922921896,0.14112,0.04116,0.147,3.74,0.53,3.777366808,4.06,0,4.06,0,0,0,4.06,0,4.06,5.6148,0.0014,5.614800175,0.0048,0.0014,0.005,5.61,0,5.61,3.52,-0.23,3.527506201,0,0,0,3.52,-0.23,3.527506201
09/07/2020 21:30,3.72112,0.60116,3.769366976,0.14112,0.04116,0.147,3.58,0.56,3.623534186,3.96,0,3.96,0,0,0,3.96,0,3.96,5.4,0.37,5.412661083,0,0,0,5.4,0.37,5.412661083,3.41,-0.23,3.417747796,0,0,0,3.41,-0.23,3.417747796
09/07/2020 22:00,3.664,0.602,3.713125368,0.144,0.042,0.15,3.52,0.56,3.564267106,3.8,0,3.8,0,0,0,3.8,0,3.8,5.12,0.49,5.143393821,0,0,0,5.12,0.49,5.143393821,3.26,0.24,3.268822418,0,0,0,3.26,0.24,3.268822418
09/07/2020 22:30,3.55496,0.58228,3.602331273,0.14496,0.04228,0.151,3.41,0.54,3.452491854,3.64,0,3.64,0,0,0,3.64,0,3.64,4.76,0.54,4.79053233,0,0,0,4.76,0.54,4.79053233,3.18,0.2,3.186283101,0,0,0,3.18,0.2,3.186283101
09/07/2020 23:00,3.33592,0.61256,3.391694562,0.14592,0.04256,0.152,3.19,0.57,3.240524649,3.34,0,3.34,0,0,0,3.34,0,3.34,4.4648,0.5414,4.497505197,0.0048,0.0014,0.005,4.46,0.54,4.492571647,3.06,0.17,3.064718584,0,0,0,3.06,0.17,3.064718584
09/07/2020 23:30,3.13592,0.61256,3.195187631,0.14592,0.04256,0.152,2.99,0.57,3.043846251,3.09,0,3.09,0,0,0,3.09,0,3.09,4.16384,0.57112,4.202825431,0.00384,0.00112,0.004,4.16,0.57,4.198868895,2.92,0.21,2.927541631,0,0,0,2.92,0.21,2.927541631
10/07/2020 00:00,2.91688,0.61284,2.980564007,0.14688,0.04284,0.153,2.77,0.57,2.828038189,2.94,0,2.94,0,0,0,2.94,0,2.94,3.96864,0.57252,4.009723507,0.00864,0.00252,0.009,3.96,0.57,4.000812417,2.84,0.18,2.845698508,0,0,0,2.84,0.18,2.845698508
10/07/2020 00:30,2.83688,0.61284,2.902319934,0.14688,0.04284,0.153,2.69,0.57,2.749727259,2.73,0,2.73,0,0,0,2.73,0,2.73,3.83672,0.59196,3.882117592,0.00672,0.00196,0.007,3.83,0.59,3.875177415,2.74,0.2,2.747289573,0,0,0,2.74,0.2,2.747289573
10/07/2020 01:00,2.72592,0.63256,2.798351658,0.14592,0.04256,0.152,2.58,0.59,2.646601594,2.6,0,2.6,0,0,0,2.6,0,2.6,3.69536,0.59448,3.742872159,0.01536,0.00448,0.016,3.68,0.59,3.726996109,2.68,0.18,2.686037974,0,0,0,2.68,0.18,2.686037974
10/07/2020 01:30,2.69688,0.63284,2.770135051,0.14688,0.04284,0.153,2.55,0.59,2.617365087,2.6,0,2.6,0,0,0,2.6,0,2.6,3.64208,0.59644,3.690594451,0.02208,0.00644,0.023,3.62,0.59,3.667764987,2.68,0.18,2.686037974,0,0,0,2.68,0.18,2.686037974
10/07/2020 02:00,2.68688,0.61284,2.755884069,0.14688,0.04284,0.153,2.54,0.57,2.603171143,2.68,0,2.68,0,0,0,2.68,0,2.68,3.5892,0.5956,3.638282012,0.0192,0.0056,0.02,3.57,0.59,3.618425072,2.71,-0.22,2.718915225,0,0,0,2.71,-0.22,2.718915225
10/07/2020 02:30,2.66784,0.61312,2.737386783,0.14784,0.04312,0.154,2.52,0.57,2.583660194,2.68096,0.00028,2.680960015,0.00096,0.00028,0.001,2.68,0,2.68,3.6036,0.5998,3.653175742,0.0336,0.0098,0.035,3.57,0.59,3.618425072,2.68,0,2.68,0,0,0,2.68,0,2.68
10/07/2020 03:00,2.60688,0.61284,2.677946265,0.14688,0.04284,0.153,2.46,0.57,2.525173261,2.63672,0.00196,2.636720728,0.00672,0.00196,0.007,2.63,0,2.63,3.5464,0.6152,3.599364388,0.0864,0.0252,0.09,3.46,0.59,3.509943019,2.62,0,2.62,0,0,0,2.62,0,2.62
10/07/2020 03:30,2.58592,0.61256,2.657482267,0.14592,0.04256,0.152,2.44,0.57,2.505693517,2.64056,0.00308,2.640561796,0.01056,0.00308,0.011,2.63,0,2.63,3.53424,0.64332,3.592313043,0.11424,0.03332,0.119,3.42,0.61,3.473974669,2.62,0,2.62,0,0,0,2.62,0,2.62
10/07/2020 04:00,2.58688,0.59284,2.653941861,0.14688,0.04284,0.153,2.44,0.55,2.501219702,2.60384,0.00112,2.603840241,0.00384,0.00112,0.004,2.6,0,2.6,3.46008,0.63044,3.517045379,0.07008,0.02044,0.073,3.39,0.61,3.444444803,2.58,0,2.58,0,0,0,2.58,0,2.58
