Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
10/07/2020 04:30,2.64592,0.59256,2.711460861,0.14592,0.04256,0.152,2.5,0.55,2.559785147,2.55672,0.00196,2.556720751,0.00672,0.00196,0.007,2.55,0,2.55,3.5836,0.6198,3.636803679,0.0336,0.0098,0.035,3.55,0.61,3.602027207,2.69,0.17,2.695366394,0,0,0,2.69,0.17,2.695366394
10/07/2020 05:00,2.53688,0.62284,2.612219325,0.14688,0.04284,0.153,2.39,0.58,2.459369838,2.47248,0.00364,2.472482679,0.01248,0.00364,0.013,2.46,0,2.46,3.46704,0.66372,3.529998669,0.04704,0.01372,0.049,3.42,0.65,3.48122105,2.62,0.22,2.629220417,0,0,0,2.62,0.22,2.629220417
10/07/2020 05:30,2.53592,0.62256,2.611220251,0.14592,0.04256,0.152,2.39,0.58,2.459369838,2.514,0.007,2.514009745,0.024,0.007,0.025,2.49,0,2.49,3.63752,0.62136,3.690208666,0.10752,0.03136,0.112,3.53,0.59,3.578966331,2.46,0.22,2.469817807,0,0,0,2.46,0.22,2.469817807
10/07/2020 06:00,2.65592,0.62256,2.727909823,0.14592,0.04256,0.152,2.51,0.58,2.576140524,2.7444,0.0042,2.744403214,0.0144,0.0042,0.015,2.73,0,2.73,3.91856,0.58208,3.961556462,0.17856,0.05208,0.186,3.74,0.53,3.777366808,2.49,0.22,2.499699982,0,0,0,2.49,0.22,2.499699982
10/07/2020 06:30,2.984,0.582,3.040226965,0.144,0.042,0.15,2.84,0.54,2.890882218,3.00248,0.00364,3.002482206,0.01248,0.00364,0.013,2.99,0,2.99,4.46592,0.37256,4.481433074,0.14592,0.04256,0.152,4.32,0.33,4.332585833,2.74,0.22,2.748817928,0,0,0,2.74,0.22,2.748817928
10/07/2020 07:00,3.17208,0.56144,3.221382685,0.14208,0.04144,0.148,3.03,0.52,3.074296668,3.32632,0.24476,3.335312909,0.01632,0.00476,0.017,3.31,0.24,3.3186895,4.98472,-0.16904,4.987585388,0.17472,0.05096,0.182,4.81,-0.22,4.815028557,2.98,-0.23,2.98886266,0,0,0,2.98,-0.23,2.98886266
10/07/2020 07:30,3.46112,0.52116,3.500137054,0.14112,0.04116,0.147,3.32,0.48,3.35451934,3.664,0.287,3.675223122,0.024,0.007,0.025,3.64,0.28,3.650753347,5.508,-0.211,5.512040003,0.168,0.049,0.175,5.34,-0.26,5.346325841,3.82672,-0.05304,3.827087561,0.60672,0.17696,0.632,3.22,-0.23,3.228203835
10/07/2020 08:00,3.81112,0.50116,3.84392989,0.14112,0.04116,0.147,3.67,0.46,3.698715993,4.02688,0.32784,4.040203163,0.02688,0.00784,0.028,4,0.32,4.012779585,6.22608,-0.31656,6.234122424,0.28608,0.08344,0.298,5.94,-0.4,5.95345278,4.42216,-0.14812,4.42463994,0.69216,0.20188,0.721,3.73,-0.35,3.746384924
10/07/2020 08:30,4.25016,0.44088,4.272965621,0.14016,0.04088,0.146,4.11,0.4,4.129418845,4.34056,0.32308,4.352567265,0.01056,0.00308,0.011,4.33,0.32,4.341808379,6.82304,-0.48328,6.840134092,0.26304,0.07672,0.274,6.56,-0.56,6.583859051,3.92,-0.28,3.929987277,0,0,0,3.92,-0.28,3.929987277
10/07/2020 09:00,4.43112,0.39116,4.448351447,0.14112,0.04116,0.147,4.29,0.35,4.30425371,4.4744,0.2542,4.481614999,0.0144,0.0042,0.015,4.46,0.25,4.467001231,7.10568,-0.48876,7.122469698,0.17568,0.05124,0.183,6.93,-0.54,6.951007121,4.06,-0.31,4.071817776,0,0,0,4.06,-0.31,4.071817776
10/07/2020 09:30,4.4892,0.3906,4.506160783,0.1392,0.0406,0.145,4.35,0.35,4.364057745,4.66784,0.25812,4.674971251,0.02784,0.00812,0.029,4.64,0.25,4.646730033,7.13384,-0.38888,7.144431454,0.24384,0.07112,0.254,6.89,-0.46,6.905338515,4.86216,-0.15812,4.864730393,0.69216,0.20188,0.721,4.17,-0.36,4.185510722
10/07/2020 10:00,4.91016,0.37088,4.924146952,0.14016,0.04088,0.146,4.77,0.33,4.781401468,4.73688,0.26784,4.744446269,0.02688,0.00784,0.028,4.71,0.26,4.717170762,7.24184,-0.41488,7.253714359,0.29184,0.08512,0.304,6.95,-0.5,6.967962399,3.8,-0.31,3.812623768,0,0,0,3.8,-0.31,3.812623768
10/07/2020 10:30,4.53016,0.37088,4.545316447,0.14016,0.04088,0.146,4.39,0.33,4.402385717,4.70128,0.27204,4.709144232,0.04128,0.01204,0.043,4.66,0.26,4.667247583,7.28816,-0.51012,7.305990597,0.30816,0.08988,0.321,6.98,-0.6,7.005740503,5.70752,0.12136,5.708810104,1.54752,0.45136,1.612,4.16,-0.33,4.173068415
10/07/2020 11:00,4.62016,0.37088,4.635022157,0.14016,0.04088,0.146,4.48,0.33,4.492137576,4.8084,0.2712,4.816041943,0.0384,0.0112,0.04,4.77,0.26,4.777080699,7.36016,-0.49412,7.376727581,0.26016,0.07588,0.271,7.1,-0.57,7.122843533,4.19,-0.33,4.202975137,0,0,0,4.19,-0.33,4.202975137
10/07/2020 11:30,4.72016,0.37088,4.73470827,0.14016,0.04088,0.146,4.58,0.33,4.591873256,4.88552,0.27036,4.892995013,0.03552,0.01036,0.037,4.85,0.26,4.856964072,7.294,-0.533,7.313448229,0.264,0.077,0.275,7.03,-0.61,7.056415521,4.4,-0.41,4.419060986,0,0,0,4.4,-0.41,4.419060986
10/07/2020 12:00,4.60016,0.37088,4.615086565,0.14016,0.04088,0.146,4.46,0.33,4.472191856,4.72952,0.27736,4.737645829,0.05952,0.01736,0.062,4.67,0.26,4.677232087,6.92056,-0.37192,6.93054653,0.37056,0.10808,0.386,6.55,-0.48,6.567564236,7.18552,0.53536,7.205436003,3.03552,0.88536,3.162,4.15,-0.35,4.164732885
10/07/2020 12:30,4.69112,0.37116,4.705780127,0.14112,0.04116,0.147,4.55,0.33,4.561951337,4.75528,0.27904,4.763460003,0.06528,0.01904,0.068,4.69,0.26,4.697201294,6.96736,-0.28952,6.973372728,0.44736,0.13048,0.466,6.52,-0.42,6.533513603,8.8652,1.0536,8.927588924,4.6752,1.3636,4.87,4.19,-0.31,4.20145213
10/07/2020 13:00,4.61112,0.37116,4.626033657,0.14112,0.04116,0.147,4.47,0.33,4.482164656,4.74008,0.28044,4.748368667,0.07008,0.02044,0.073,4.67,0.26,4.677232087,7.00968,-0.38176,7.020067977,0.43968,0.12824,0.458,6.57,-0.51,6.589764791,9.4096,1.1578,9.480562905,5.1696,1.5078,5.385,4.24,-0.35,4.25442123
10/07/2020 13:30,4.56112,0.40116,4.578727443,0.14112,0.04116,0.147,4.42,0.36,4.4346364,4.55912,0.35016,4.572547124,0.06912,0.02016,0.072,4.49,0.33,4.502110616,6.93368,-0.34476,6.942245876,0.46368,0.13524,0.483,6.47,-0.48,6.487780822,5.46976,-0.01132,5.469771714,1.22976,0.35868,1.281,4.24,-0.37,4.25611325
10/07/2020 14:00,4.45208,0.40144,4.470142101,0.14208,0.04144,0.148,4.31,0.36,4.325008671,4.442,0.471,4.466901051,0.072,0.021,0.075,4.37,0.45,4.393108239,6.73712,-0.37084,6.747318593,0.47712,0.13916,0.497,6.26,-0.51,6.280740402,8.04552,0.81536,8.086730118,3.99552,1.16536,4.162,4.05,-0.35,4.065095325
10/07/2020 14:30,4.33208,0.40144,4.350640321,0.14208,0.04144,0.148,4.19,0.36,4.205436957,4.39992,0.01456,4.399944091,0.04992,0.01456,0.052,4.35,0,4.35,6.44336,-0.32652,6.451627965,0.42336,0.12348,0.441,6.02,-0.45,6.036795508,8.46224,0.95732,8.516217905,4.48224,1.30732,4.669,3.98,-0.35,3.995359809
10/07/2020 15:00,4.20304,0.40172,4.22219424,0.14304,0.04172,0.149,4.06,0.36,4.075929342,4.18336,0.01848,4.183400818,0.06336,0.01848,0.066,4.12,0,4.12,6.23808,-0.28056,6.244385959,0.47808,0.13944,0.498,5.76,-0.42,5.7752922,11.63504,1.94772,11.79693897,7.77504,2.26772,8.099,3.86,-0.32,3.873241536
10/07/2020 15:30,4.20304,0.43172,4.225154127,0.14304,0.04172,0.149,4.06,0.39,4.078688515,4.13528,0.23904,4.142183096,0.06528,0.01904,0.068,4.07,0.22,4.075941609,5.9088,-0.0916,5.909509963,0.5088,0.1484,0.53,5.4,-0.24,5.405330702,12.19128,2.17204,12.38325748,8.44128,2.46204,8.793,3.75,-0.29,3.761196618
10/07/2020 16:00,4.15304,0.44172,4.176464749,0.14304,0.04172,0.149,4.01,0.4,4.029900743,4.2372,0.2996,4.247778714,0.0672,0.0196,0.07,4.17,0.28,4.179389908,5.87616,-0.15112,5.878102891,0.47616,0.13888,0.496,5.4,-0.29,5.40778143,14.0124,2.6932,14.26887101,10.2624,2.9932,10.69,3.75,-0.3,3.761980861
10/07/2020 16:30,4.34496,0.44228,4.367412163,0.14496,0.04228,0.151,4.2,0.4,4.219004622,4.4216,0.2738,4.430069187,0.0816,0.0238,0.085,4.34,0.25,4.347194498,5.85528,-0.08096,5.855839684,0.54528,0.15904,0.568,5.31,-0.24,5.315420962,14.71552,2.83036,14.98524163,10.83552,3.16036,11.287,3.88,-0.33,3.894008218
10/07/2020 17:00,4.414,0.442,4.436074842,0.144,0.042,0.15,4.27,0.4,4.28869444,4.5376,0.2668,4.545436833,0.0576,0.0168,0.06,4.48,0.25,4.486970024,5.862,-0.079,5.862532303,0.552,0.161,0.575,5.31,-0.24,5.315420962,17.422,3.666,17.80352886,13.632,3.976,14.2,3.79,-0.31,3.802656966
10/07/2020 17:30,4.37496,0.44228,4.397258987,0.14496,0.04228,0.151,4.23,0.4,4.248870438,4.7576,0.2368,4.763489477,0.0576,0.0168,0.06,4.7,0.22,4.705146119,5.72176,-0.10532,5.722729227,0.46176,0.13468,0.481,5.26,-0.24,5.265472438,14.926,2.968,15.2182292,11.136,3.248,11.6,3.79,-0.28,3.800328933
10/07/2020 18:00,4.304,0.482,4.330905217,0.144,0.042,0.15,4.16,0.44,4.183204513,4.69624,0.29932,4.705769076,0.06624,0.01932,0.069,4.63,0.28,4.638458796,5.53816,0.46488,5.557637052,0.42816,0.12488,0.446,5.11,0.34,5.121298663,15.21,3.1,15.52269629,11.52,3.36,12,3.69,-0.26,3.699148551
10/07/2020 18:30,4.19496,0.51228,4.226123543,0.14496,0.04228,0.151,4.05,0.47,4.077180398,4.49336,0.01848,4.493398002,0.06336,0.01848,0.066,4.43,0,4.43,5.51432,0.46376,5.533786985,0.42432,0.12376,0.442,5.09,0.34,5.10134296,7.34,0.89,7.393760883,3.84,1.12,4,3.5,-0.23,3.507549002
10/07/2020 19:00,4.154,0.512,4.185434267,0.144,0.042,0.15,4.01,0.47,4.03744969,4.40552,0.29036,4.415078187,0.03552,0.01036,0.037,4.37,0.28,4.378961064,5.3368,0.5174,5.361822172,0.4368,0.1274,0.455,4.9,0.39,4.915495906,5.552,0.386,5.565402052,2.112,0.616,2.2,3.44,-0.23,3.44768038
10/07/2020 19:30,4.11304,0.53172,4.147267076,0.14304,0.04172,0.149,3.97,0.49,4.000124998,4.20824,0.22532,4.214267789,0.01824,0.00532,0.019,4.19,0.22,4.195771681,5.13176,0.54968,5.161115073,0.34176,0.09968,0.356,4.79,0.45,4.811091352,4.3,0.28,4.309106636,0.96,0.28,1,3.34,0,3.34
10/07/2020 20:00,3.94208,0.53144,3.977740967,0.14208,0.04144,0.148,3.8,0.49,3.831461862,4.05536,0.28448,4.065325768,0.01536,0.00448,0.016,4.04,0.28,4.049691346,4.98328,0.60304,5.019635126,0.35328,0.10304,0.368,4.63,0.5,4.656919583,3.45,-0.22,3.457007376,0,0,0,3.45,-0.22,3.457007376
10/07/2020 20:30,3.78208,0.57144,3.825006248,0.14208,0.04144,0.148,3.64,0.53,3.678382797,3.82728,0.00504,3.827283318,0.01728,0.00504,0.018,3.81,0,3.81,4.7824,0.5732,4.816628281,0.1824,0.0532,0.19,4.6,0.52,4.629298003,3.39,-0.22,3.397131143,0,0,0,3.39,-0.22,3.397131143
10/07/2020 21:00,3.684,0.612,3.734487917,0.144,0.042,0.15,3.54,0.57,3.585596185,3.69576,0.00168,3.695760382,0.00576,0.00168,0.006,3.69,0,3.69,4.65736,0.54548,4.689195091,0.08736,0.02548,0.091,4.57,0.52,4.599489102,3.39,-0.22,3.397131143,0,0,0,3.39,-0.22,3.397131143
10/07/2020 21:30,3.60304,0.63172,3.658000465,0.14304,0.04172,0.149,3.46,0.59,3.509943019,3.58096,0.00028,3.580960011,0.00096,0.00028,0.001,3.58,0,3.58,4.57712,0.60416,4.616821071,0.11712,0.03416,0.122,4.46,0.57,4.496276237,3.23,-0.3,3.243901971,0,0,0,3.23,-0.3,3.243901971
10/07/2020 22:00,3.57112,0.61116,3.623039415,0.14112,0.04116,0.147,3.43,0.57,3.47703897,3.51,0,3.51,0,0,0,3.51,0,3.51,4.63272,0.57996,4.668880829,0.10272,0.02996,0.107,4.53,0.55,4.563266374,3.05,0.22,3.057924132,0,0,0,3.05,0.22,3.057924132
10/07/2020 22:30,3.61016,0.61088,3.661479155,0.14016,0.04088,0.146,3.47,0.57,3.516503946,3.58,0,3.58,0,0,0,3.58,0,3.58,4.6568,0.5924,4.694328919,0.0768,0.0224,0.08,4.58,0.57,4.615333141,3.03,0.22,3.0379763,0,0,0,3.03,0.22,3.0379763
10/07/2020 23:00,3.40208,0.61144,3.456588954,0.14208,0.04144,0.148,3.26,0.57,3.309456149,3.3,0,3.3,0,0,0,3.3,0,3.3,4.37432,0.58876,4.413764131,0.06432,0.01876,0.067,4.31,0.57,4.347528033,2.94,0.18,2.94550505,0,0,0,2.94,0.18,2.94550505
10/07/2020 23:30,3.24496,0.63228,3.305985995,0.14496,0.04228,0.151,3.1,0.59,3.155645734,3.15,0,3.15,0,0,0,3.15,0,3.15,4.16952,0.64736,4.219475323,0.05952,0.01736,0.062,4.11,0.63,4.158004329,2.88,0.07,2.880850569,0,0,0,2.88,0.07,2.880850569
11/07/2020 00:00,3.04688,0.63284,3.111906843,0.14688,0.04284,0.153,2.9,0.59,2.959408725,2.98,0,2.98,0,0,0,2.98,0,2.98,3.93896,0.64428,3.991303371,0.04896,0.01428,0.051,3.89,0.63,3.94068522,2.77,0.2,2.777210831,0,0,0,2.77,0.2,2.777210831
11/07/2020 00:30,2.92784,0.63312,2.995511309,0.14784,0.04312,0.154,2.78,0.59,2.841918366,2.81,0,2.81,0,0,0,2.81,0,2.81,3.8432,0.6426,3.896552451,0.0432,0.0126,0.045,3.8,0.63,3.851869676,2.65,-0.12,2.65271559,0,0,0,2.65,-0.12,2.65271559
11/07/2020 01:00,2.77592,0.63256,2.847079908,0.14592,0.04256,0.152,2.63,0.59,2.695366394,2.62192,0.00056,2.62192006,0.00192,0.00056,0.002,2.62,0,2.62,3.6988,0.5984,3.746892579,0.0288,0.0084,0.03,3.67,0.59,3.717122543,2.58,0.17,2.585594709,0,0,0,2.58,0.17,2.585594709
11/07/2020 01:30,2.71592,0.65256,2.793216068,0.14592,0.04256,0.152,2.57,0.61,2.641401143,2.58,0,2.58,0,0,0,2.58,0,2.58,3.69688,0.61784,3.748152612,0.02688,0.00784,0.028,3.67,0.61,3.720349446,2.58,0.2,2.587740327,0,0,0,2.58,0.2,2.587740327
11/07/2020 02:00,2.71688,0.65284,2.794214917,0.14688,0.04284,0.153,2.57,0.61,2.641401143,2.63,0,2.63,0,0,0,2.63,0,2.63,3.60264,0.61952,3.655519115,0.03264,0.00952,0.034,3.57,0.61,3.621739913,2.54,0.2,2.547861849,0,0,0,2.54,0.2,2.547861849
11/07/2020 02:30,2.66688,0.65284,2.745623609,0.14688,0.04284,0.153,2.52,0.61,2.592778432,2.59,0,2.59,0,0,0,2.59,0,2.59,3.61864,0.61252,3.670113922,0.00864,0.00252,0.009,3.61,0.61,3.661174675,2.46,0.22,2.469817807,0,0,0,2.46,0.22,2.469817807
11/07/2020 03:00,2.57688,0.65284,2.658290917,0.14688,0.04284,0.153,2.43,0.61,2.505394181,2.59,0,2.59,0,0,0,2.59,0,2.59,3.55632,0.63476,3.612524353,0.01632,0.00476,0.017,3.54,0.63,3.595622338,2.42,0.22,2.429979424,0,0,0,2.42,0.22,2.429979424
11/07/2020 03:30,2.57592,0.62256,2.650083923,0.14592,0.04256,0.152,2.43,0.58,2.498259394,2.59,0,2.59,0,0,0,2.59,0,2.59,3.55728,0.62504,3.611774633,0.01728,0.00504,0.018,3.54,0.62,3.593883693,2.39,0.22,2.400104164,0,0,0,2.39,0.22,2.400104164
11/07/2020 04:00,2.61688,0.62284,2.689979665,0.14688,0.04284,0.153,2.47,0.58,2.537183478,2.59,0,2.59,0,0,0,2.59,0,2.59,3.49672,0.62196,3.551603159,0.00672,0.00196,0.007,3.49,0.62,3.544643847,2.43,0.22,2.439938524,0,0,0,2.43,0.22,2.439938524
11/07/2020 04:30,2.61688,0.62284,2.689979665,0.14688,0.04284,0.153,2.47,0.58,2.537183478,2.5,0,2.5,0,0,0,2.5,0,2.5,3.58576,0.62168,3.63925278,0.00576,0.00168,0.006,3.58,0.62,3.63329052,2.41,0.22,2.420020661,0,0,0,2.41,0.22,2.420020661
11/07/2020 05:00,2.49592,0.64256,2.577304794,0.14592,0.04256,0.152,2.35,0.6,2.425386567,2.37288,0.00084,2.372880149,0.00288,0.00084,0.003,2.37,0,2.37,3.47768,0.65224,3.538315305,0.00768,0.00224,0.008,3.47,0.65,3.53035409,2.42,0.22,2.429979424,0,0,0,2.42,0.22,2.429979424
11/07/2020 05:30,2.47592,0.66256,2.563038353,0.14592,0.04256,0.152,2.33,0.62,2.411078597,2.40864,0.00252,2.408641318,0.00864,0.00252,0.009,2.4,0,2.4,3.43768,0.63224,3.495335635,0.00768,0.00224,0.008,3.43,0.63,3.487377238,2.3,0.22,2.310497782,0,0,0,2.3,0.22,2.310497782
11/07/2020 06:00,2.50592,0.66256,2.592030247,0.14592,0.04256,0.152,2.36,0.62,2.440081966,2.48192,0.00056,2.481920063,0.00192,0.00056,0.002,2.48,0,2.48,3.62056,0.58308,3.667211066,0.01056,0.00308,0.011,3.61,0.58,3.65629594,2.22,0.25,2.234032229,0,0,0,2.22,0.25,2.234032229
11/07/2020 06:30,2.584,0.662,2.667451968,0.144,0.042,0.15,2.44,0.62,2.51753848,2.67096,0.00028,2.670960015,0.00096,0.00028,0.001,2.67,0,2.67,3.93864,0.38252,3.95717154,0.00864,0.00252,0.009,3.93,0.38,3.94832876,2.35,0.25,2.36326046,0,0,0,2.35,0.25,2.36326046
11/07/2020 07:00,2.67208,0.66144,2.752728537,0.14208,0.04144,0.148,2.53,0.62,2.604860841,2.85,0,2.85,0,0,0,2.85,0,2.85,4.22112,0.25616,4.228885432,0.02112,0.00616,0.022,4.2,0.25,4.207433897,3.62576,0.52668,3.663813232,1.08576,0.31668,1.131,2.54,0.21,2.548666318
11/07/2020 07:30,2.86208,0.62144,2.928769298,0.14208,0.04144,0.148,2.72,0.58,2.781150841,3.05192,0.00056,3.051920051,0.00192,0.00056,0.002,3.05,0,3.05,4.454,0.297,4.46389124,0.024,0.007,0.025,4.43,0.29,4.439481952,7.11984,1.23912,7.22686239,4.41984,1.28912,4.604,2.7,-0.05,2.700462923
11/07/2020 08:00,3.01208,0.60144,3.071539679,0.14208,0.04144,0.148,2.87,0.56,2.9241238,3.30384,0.00112,3.30384019,0.00384,0.00112,0.004,3.3,0,3.3,4.76992,0.28456,4.778400486,0.04992,0.01456,0.052,4.72,0.27,4.727716151,9.994,1.842,10.16233241,7.104,2.072,7.4,2.89,-0.23,2.899137803
11/07/2020 08:30,3.30304,0.56172,3.350463043,0.14304,0.04172,0.149,3.16,0.52,3.202499024,3.54248,0.00364,3.54248187,0.01248,0.00364,0.013,3.53,0,3.53,4.95952,0.28736,4.967838001,0.05952,0.01736,0.062,4.9,0.27,4.907433138,11.16272,2.10996,11.36038067,8.02272,2.33996,8.357,3.14,-0.23,3.148412298
11/07/2020 09:00,3.60112,0.54116,3.641554531,0.14112,0.04116,0.147,3.46,0.5,3.495940503,3.76112,0.34616,3.777016071,0.02112,0.00616,0.022,3.74,0.34,3.755422746,5.12752,0.30136,5.136368289,0.10752,0.03136,0.112,5.02,0.27,5.027255713,8.13608,1.18344,8.221698608,4.84608,1.41344,5.048,3.29,-0.23,3.298029715
11/07/2020 09:30,3.80112,0.51116,3.835335422,0.14112,0.04116,0.147,3.66,0.47,3.6900542,3.91728,0.00504,3.917283242,0.01728,0.00504,0.018,3.9,0,3.9,5.38248,0.03864,5.382618694,0.13248,0.03864,0.138,5.25,0,5.25,10.09248,1.67864,10.23112823,6.61248,1.92864,6.888,3.48,-0.25,3.488968329
11/07/2020 10:00,3.89016,0.51088,3.923562565,0.14016,0.04088,0.146,3.75,0.47,3.779338566,3.97784,0.00812,3.977848288,0.02784,0.00812,0.029,3.95,0,3.95,5.41224,0.04732,5.412446859,0.16224,0.04732,0.169,5.25,0,5.25,13.5024,2.6732,13.76447616,10.0224,2.9232,10.44,3.48,-0.25,3.488968329
11/07/2020 10:30,3.96016,0.51088,3.992977035,0.14016,0.04088,0.146,3.82,0.47,3.848805009,4.0792,0.0056,4.079203844,0.0192,0.0056,0.02,4.06,0,4.06,5.36528,0.30404,5.373887773,0.18528,0.05404,0.193,5.18,0.25,5.18602931,13.42904,2.61972,13.68217995,9.83904,2.86972,10.249,3.59,-0.25,3.598694208
11/07/2020 11:00,3.9392,0.5006,3.970881136,0.1392,0.0406,0.145,3.8,0.46,3.827740848,4.0336,0.2898,4.043997156,0.0336,0.0098,0.035,4,0.28,4.009788024,5.20928,0.33104,5.219787888,0.20928,0.06104,0.218,5,0.27,5.007284693,20.78824,4.77532,21.32966487,17.29824,5.04532,18.019,3.49,-0.27,3.500428545
11/07/2020 11:30,4.02824,0.50032,4.059191742,0.13824,0.04032,0.144,3.89,0.46,3.917103522,4.0288,0.3984,4.048450568,0.0288,0.0084,0.03,4,0.39,4.018967529,5.11168,0.36924,5.124998595,0.27168,0.07924,0.283,4.84,0.29,4.848680233,25.50216,6.16188,26.23602351,22.05216,6.43188,22.971,3.45,-0.27,3.460549089
11/07/2020 12:00,4.1992,0.4806,4.226612947,0.1392,0.0406,0.145,4.06,0.44,4.083772765,4.22784,0.22812,4.23398982,0.02784,0.00812,0.029,4.2,0.22,4.205757958,5.09424,0.49832,5.118554874,0.23424,0.06832,0.244,4.86,0.43,4.87898555,10.93136,1.86248,11.08888918,7.31136,2.13248,7.616,3.62,-0.27,3.630055096
11/07/2020 12:30,4.1292,0.4806,4.157074572,0.1392,0.0406,0.145,3.99,0.44,4.01418734,4.18304,0.31672,4.195013135,0.02304,0.00672,0.024,4.16,0.31,4.17153449,4.99272,0.55496,5.023468284,0.22272,0.06496,0.232,4.77,0.49,4.795101667,22.39576,5.24668,23.00212418,18.84576,5.49668,19.631,3.55,-0.25,3.55879193
11/07/2020 13:00,4.1292,0.5006,4.159434216,0.1392,0.0406,0.145,3.99,0.46,4.016428762,4.17632,0.00476,4.176322713,0.01632,0.00476,0.017,4.16,0,4.16,4.95512,0.57316,4.988158638,0.28512,0.08316,0.297,4.67,0.49,4.695636272,19.366,4.363,19.85139101,15.816,4.613,16.475,3.55,-0.25,3.55879193
11/07/2020 13:30,3.95112,0.50116,3.982776745,0.14112,0.04116,0.147,3.81,0.46,3.837668563,4.01688,0.00784,4.016887651,0.02688,0.00784,0.028,3.99,0,3.99,4.80056,0.58308,4.835841044,0.25056,0.07308,0.261,4.55,0.51,4.578493202,19.74424,4.44332,20.23803612,16.19424,4.72332,16.869,3.55,-0.28,3.561025133
11/07/2020 14:00,3.83112,0.50116,3.86376006,0.14112,0.04116,0.147,3.69,0.46,3.71856155,3.70456,0.01008,3.704573714,0.03456,0.01008,0.036,3.67,0,3.67,4.60264,0.58952,4.640240166,0.27264,0.07952,0.284,4.33,0.51,4.359931192,28.81608,7.15344,29.69070849,25.48608,7.43344,26.548,3.33,-0.28,3.341751038
11/07/2020 14:30,3.74112,0.50116,3.774538409,0.14112,0.04116,0.147,3.6,0.46,3.629269899,3.61976,0.00868,3.619770407,0.02976,0.00868,0.031,3.59,0,3.59,4.48304,0.58672,4.521270618,0.26304,0.07672,0.274,4.22,0.51,4.250705824,33.36672,8.54196,34.44275082,30.24672,8.82196,31.507,3.12,-0.28,3.132538906
11/07/2020 15:00,3.72112,0.50116,3.754716421,0.14112,0.04116,0.147,3.58,0.46,3.609432088,3.64264,0.22952,3.649863778,0.03264,0.00952,0.034,3.61,0.22,3.616697389,4.3988,0.5884,4.437978819,0.2688,0.0784,0.28,4.13,0.51,4.161369967,21.4868,5.0974,22.08316239,18.4368,5.3774,19.205,3.05,-0.28,3.062825493
11/07/2020 15:30,3.60208,0.51144,3.638207141,0.14208,0.04144,0.148,3.46,0.47,3.491776052,3.49016,0.00588,3.490164953,0.02016,0.00588,0.021,3.47,0,3.47,4.42904,0.57972,4.466818846,0.23904,0.06972,0.249,4.19,0.51,4.220924069,30.14296,7.61628,31.09028399,27.07296,7.89628,28.201,3.07,-0.28,3.082742286
11/07/2020 16:00,3.60208,0.51144,3.638207141,0.14208,0.04144,0.148,3.46,0.47,3.491776052,3.56304,0.00672,3.563046337,0.02304,0.00672,0.024,3.54,0,3.54,4.47008,0.56544,4.505700567,0.19008,0.05544,0.198,4.28,0.51,4.310278413,25.2232,6.2076,25.97583716,22.2432,6.4876,23.17,2.98,-0.28,2.993125457
11/07/2020 16:30,3.70208,0.51144,3.737240586,0.14208,0.04144,0.148,3.56,0.47,3.590891254,3.60728,0.00504,3.607283521,0.01728,0.00504,0.018,3.59,0,3.59,4.5136,0.5848,4.55132684,0.1536,0.0448,0.16,4.36,0.54,4.393313101,25.95848,6.49664,26.7590922,23.02848,6.71664,23.988,2.93,-0.22,2.938247777
11/07/2020 17:00,3.82112,0.51116,3.855157922,0.14112,0.04116,0.147,3.68,0.47,3.709892182,3.85112,0.00616,3.851124927,0.02112,0.00616,0.022,3.83,0,3.83,4.64256,0.56908,4.677308564,0.20256,0.05908,0.211,4.44,0.51,4.469194558,25.3672,6.2746,26.13169419,22.2672,6.4946,23.195,3.1,-0.22,3.107796647
11/07/2020 17:30,3.91824,0.51032,3.951332838,0.13824,0.04032,0.144,3.78,0.47,3.809107507,3.97552,0.01036,3.975533499,0.03552,0.01036,0.037,3.94,0,3.94,4.78184,0.56012,4.81453302,0.17184,0.05012,0.179,4.61,0.51,4.638124621,18.72328,4.32804,19.21700144,15.59328,4.54804,16.243,3.13,-0.22,3.137722104
11/07/2020 18:00,3.91632,0.50976,3.949356606,0.13632,0.03976,0.142,3.78,0.47,3.809107507,4.22168,0.00924,4.221690112,0.03168,0.00924,0.033,4.19,0,4.19,4.9616,0.5588,4.992968255,0.2016,0.0588,0.21,4.76,0.5,4.786188463,19.25064,4.49352,19.76812744,16.16064,4.71352,16.834,3.09,-0.22,3.097821815
11/07/2020 18:30,3.85632,0.53976,3.893911247,0.13632,0.03976,0.142,3.72,0.5,3.753451745,4.16304,0.28672,4.172901916,0.02304,0.00672,0.024,4.14,0.28,4.149457796,5.00912,0.57516,5.042032547,0.18912,0.05516,0.197,4.82,0.52,4.847968647,15.41072,3.61396,15.82880279,12.39072,3.61396,12.907,3.02,0,3.02
11/07/2020 19:00,3.88536,0.53948,3.922634446,0.13536,0.03948,0.141,3.75,0.5,3.783186488,4.0192,0.0056,4.019203901,0.0192,0.0056,0.02,4,0,4,4.94768,0.55724,4.978961117,0.12768,0.03724,0.133,4.82,0.52,4.847968647,11.82512,2.24316,12.03599725,8.92512,2.60316,9.297,2.9,-0.36,2.9222594
11/07/2020 19:30,3.80536,0.53948,3.843410387,0.13536,0.03948,0.141,3.67,0.5,3.703903346,3.99344,0.00392,3.993441924,0.01344,0.00392,0.014,3.98,0,3.98,4.69808,0.62444,4.739396692,0.11808,0.03444,0.123,4.58,0.59,4.617845818,7.3512,1.5216,7.507023911,4.5312,1.3216,4.72,2.82,0.2,2.827083303
11/07/2020 20:00,3.76824,0.56032,3.809670747,0.13824,0.04032,0.144,3.63,0.52,3.66705604,3.76344,0.00392,3.763442042,0.01344,0.00392,0.014,3.75,0,3.75,4.60712,0.63416,4.650560568,0.11712,0.03416,0.122,4.49,0.6,4.529911699,4.32208,0.60644,4.36441806,1.46208,0.42644,1.523,2.86,0.18,2.865658738
11/07/2020 20:30,3.72016,0.56088,3.762203716,0.14016,0.04088,0.146,3.58,0.52,3.617568244,3.65632,0.00476,3.656323098,0.01632,0.00476,0.017,3.64,0,3.64,4.44168,0.68424,4.494074499,0.15168,0.04424,0.158,4.29,0.64,4.337476225,2.91,0.18,2.915561695,0,0,0,2.91,0.18,2.915561695
11/07/2020 21:00,3.60112,0.60116,3.650953108,0.14112,0.04116,0.147,3.46,0.56,3.505024964,3.57096,0.00028,3.570960011,0.00096,0.00028,0.001,3.57,0,3.57,4.27896,0.68428,4.333328721,0.04896,0.01428,0.051,4.23,0.67,4.282732772,2.91,0,2.91,0,0,0,2.91,0,2.91
11/07/2020 21:30,3.49112,0.62116,3.545949605,0.14112,0.04116,0.147,3.35,0.58,3.399838231,3.44,0,3.44,0,0,0,3.44,0,3.44,4.27384,0.67112,4.326212015,0.00384,0.00112,0.004,4.27,0.67,4.322244787,2.75,0.27,2.763222756,0,0,0,2.75,0.27,2.763222756
11/07/2020 22:00,3.49208,0.62144,3.546943811,0.14208,0.04144,0.148,3.35,0.58,3.399838231,3.44,0,3.44,0,0,0,3.44,0,3.44,4.34248,0.67364,4.394419575,0.01248,0.00364,0.013,4.33,0.67,4.381529413,2.81,0.27,2.822941728,0,0,0,2.81,0.27,2.822941728
11/07/2020 22:30,3.47112,0.62116,3.526260597,0.14112,0.04116,0.147,3.33,0.58,3.380133133,3.41,0,3.41,0,0,0,3.41,0,3.41,4.39,0.67,4.440833255,0,0,0,4.39,0.67,4.440833255,2.84,0.24,2.850122804,0,0,0,2.84,0.24,2.850122804
11/07/2020 23:00,3.34304,0.62172,3.400360599,0.14304,0.04172,0.149,3.2,0.58,3.252137758,3.31,0,3.31,0,0,0,3.31,0,3.31,4.16,0.67,4.213608904,0,0,0,4.16,0.67,4.213608904,2.78,0.24,2.790340481,0,0,0,2.78,0.24,2.790340481
11/07/2020 23:30,3.214,0.622,3.273634066,0.144,0.042,0.15,3.07,0.58,3.124307923,3.11,0,3.11,0,0,0,3.11,0,3.11,4.01,0.67,4.065587288,0,0,0,4.01,0.67,4.065587288,2.68,0.24,2.690724809,0,0,0,2.68,0.24,2.690724809
12/07/2020 00:00,3.02496,0.62228,3.088302997,0.14496,0.04228,0.151,2.88,0.58,2.937822323,2.91,0,2.91,0,0,0,2.91,0,2.91,3.84,0.67,3.898012314,0,0,0,3.84,0.67,3.898012314,2.54,0.27,2.554310083,0,0,0,2.54,0.27,2.554310083
12/07/2020 00:30,2.89592,0.62256,2.962082646,0.14592,0.04256,0.152,2.75,0.58,2.810498176,2.74,0,2.74,0,0,0,2.74,0,2.74,3.68,0.67,3.74049462,0,0,0,3.68,0.67,3.74049462,2.45,0.27,2.464832652,0,0,0,2.45,0.27,2.464832652
12/07/2020 01:00,2.75592,0.65256,2.832124574,0.14592,0.04256,0.152,2.61,0.61,2.6803358,2.56,0,2.56,0,0,0,2.56,0,2.56,3.59,0.67,3.651985761,0,0,0,3.59,0.67,3.651985761,2.4,0.27,2.415139748,0,0,0,2.4,0.27,2.415139748
12/07/2020 01:30,2.72688,0.65284,2.803939122,0.14688,0.04284,0.153,2.58,0.61,2.651131834,2.51,0,2.51,0,0,0,2.51,0,2.51,3.56,0.67,3.622499137,0,0,0,3.56,0.67,3.622499137,2.4,0.27,2.415139748,0,0,0,2.4,0.27,2.415139748
12/07/2020 02:00,2.72688,0.65284,2.803939122,0.14688,0.04284,0.153,2.58,0.61,2.651131834,2.57,0,2.57,0,0,0,2.57,0,2.57,3.52,0.7,3.588927416,0,0,0,3.52,0.7,3.588927416,2.37,0.27,2.385330166,0,0,0,2.37,0.27,2.385330166
12/07/2020 02:30,2.66688,0.65284,2.745623609,0.14688,0.04284,0.153,2.52,0.61,2.592778432,2.57,0,2.57,0,0,0,2.57,0,2.57,3.47,0.7,3.539901129,0,0,0,3.47,0.7,3.539901129,2.26,0.31,2.281161985,0,0,0,2.26,0.31,2.281161985
12/07/2020 03:00,2.60688,0.63284,2.682593857,0.14688,0.04284,0.153,2.46,0.59,2.529762835,2.55,0,2.55,0,0,0,2.55,0,2.55,3.47288,0.70084,3.542890374,0.00288,0.00084,0.003,3.47,0.7,3.539901129,2.23,0.28,2.247509733,0,0,0,2.23,0.28,2.247509733
12/07/2020 03:30,2.58688,0.63284,2.663162519,0.14688,0.04284,0.153,2.44,0.59,2.510318705,2.53,0,2.53,0,0,0,2.53,0,2.53,3.48288,0.68084,3.54880208,0.00288,0.00084,0.003,3.48,0.68,3.545814434,2.23,0.28,2.247509733,0,0,0,2.23,0.28,2.247509733
12/07/2020 04:00,2.58688,0.63284,2.663162519,0.14688,0.04284,0.153,2.44,0.59,2.510318705,2.47,0,2.47,0,0,0,2.47,0,2.47,3.4,0.68,3.467333269,0,0,0,3.4,0.68,3.467333269,2.23,0.28,2.247509733,0,0,0,2.23,0.28,2.247509733
12/07/2020 04:30,2.56304,0.63172,2.639743207,0.14304,0.04172,0.149,2.42,0.59,2.490883377,2.42,0,2.42,0,0,0,2.42,0,2.42,3.4,0.71,3.473341331,0,0,0,3.4,0.71,3.473341331,2.27,0.28,2.287203533,0,0,0,2.27,0.28,2.287203533
12/07/2020 05:00,2.44496,0.66228,2.533070114,0.14496,0.04228,0.151,2.3,0.62,2.382099914,2.35,0,2.35,0,0,0,2.35,0,2.35,3.32,0.74,3.40147027,0,0,0,3.32,0.74,3.40147027,2.21,0.25,2.224095322,0,0,0,2.21,0.25,2.224095322
12/07/2020 05:30,2.44592,0.69256,2.542078677,0.14592,0.04256,0.152,2.3,0.65,2.390083681,2.35,0,2.35,0,0,0,2.35,0,2.35,3.24,0.74,3.323431961,0,0,0,3.24,0.74,3.323431961,2.1,0.25,2.114828598,0,0,0,2.1,0.25,2.114828598
12/07/2020 06:00,2.42496,0.69228,2.521841113,0.14496,0.04228,0.151,2.28,0.65,2.370843732,2.43,0,2.43,0,0,0,2.43,0,2.43,3.27,0.74,3.352685491,0,0,0,3.27,0.74,3.352685491,2.04,0.32,2.06494552,0,0,0,2.04,0.32,2.06494552
12/07/2020 06:30,2.524,0.662,2.609371572,0.144,0.042,0.15,2.38,0.62,2.459430828,2.56,0,2.56,0,0,0,2.56,0,2.56,3.3796,0.6828,3.447885149,0.0096,0.0028,0.01,3.37,0.68,3.437920883,2.15,0.29,2.169469981,0,0,0,2.15,0.29,2.169469981
12/07/2020 07:00,2.544,0.662,2.628722123,0.144,0.042,0.15,2.4,0.62,2.478790027,2.63,0,2.63,0,0,0,2.63,0,2.63,3.49496,0.68728,3.56189545,0.02496,0.00728,0.026,3.47,0.68,3.536000566,4.35656,0.87608,4.443774432,2.14656,0.62608,2.236,2.21,0.25,2.224095322
12/07/2020 07:30,2.684,0.662,2.764434843,0.144,0.042,0.15,2.54,0.62,2.614574535,2.75096,0.00028,2.750960014,0.00096,0.00028,0.001,2.75,0,2.75,3.65128,0.67204,3.712611399,0.04128,0.01204,0.043,3.61,0.66,3.669836509,6.74264,1.49952,6.907369572,4.35264,1.26952,4.534,2.39,0.23,2.401041441
12/07/2020 08:00,2.80304,0.66172,2.88008795,0.14304,0.04172,0.149,2.66,0.62,2.731300057,2.9148,0.0014,2.914800336,0.0048,0.0014,0.005,2.91,0,2.91,3.85472,0.64596,3.908469086,0.05472,0.01596,0.057,3.8,0.63,3.851869676,8.89968,2.10824,9.145981631,6.43968,1.87824,6.708,2.46,0.23,2.470728637
12/07/2020 08:30,3.00304,0.62172,3.066722192,0.14304,0.04172,0.149,2.86,0.58,2.918218635,3.10864,0.00252,3.108641021,0.00864,0.00252,0.009,3.1,0,3.1,4.02392,0.65156,4.07632955,0.07392,0.02156,0.077,3.95,0.63,3.999924999,12.76672,3.21696,13.16578791,10.20672,2.97696,10.632,2.56,0.24,2.571225389
12/07/2020 09:00,3.15112,0.59116,3.206092232,0.14112,0.04116,0.147,3.01,0.55,3.059836597,3.33344,0.00392,3.333442305,0.01344,0.00392,0.014,3.32,0,3.32,4.06736,0.62548,4.115172244,0.08736,0.02548,0.091,3.98,0.6,4.02497205,15.95272,3.93496,16.43086077,13.18272,3.84496,13.732,2.77,0.09,2.771461708
12/07/2020 09:30,3.43112,0.55116,3.475106013,0.14112,0.04116,0.147,3.29,0.51,3.32929422,3.43824,0.00532,3.438244116,0.01824,0.00532,0.019,3.42,0,3.42,4.33944,0.60192,4.380987012,0.10944,0.03192,0.114,4.23,0.57,4.268231484,19.6016,4.6188,20.13842188,16.7616,4.8888,17.46,2.84,-0.27,2.852805637
12/07/2020 10:00,3.62016,0.52088,3.657440963,0.14016,0.04088,0.146,3.48,0.48,3.51294748,3.62208,0.00644,3.622085725,0.02208,0.00644,0.023,3.6,0,3.6,4.31576,0.60668,4.358192859,0.12576,0.03668,0.131,4.19,0.57,4.228593147,22.89744,5.55092,23.56067638,19.95744,5.82092,20.789,2.94,-0.27,2.952371928
12/07/2020 10:30,3.69824,0.52032,3.734663573,0.13824,0.04032,0.144,3.56,0.48,3.592213802,3.774,0.007,3.774006492,0.024,0.007,0.025,3.75,0,3.75,4.46536,0.57948,4.502803238,0.13536,0.03948,0.141,4.33,0.54,4.363542139,25.2072,6.1346,25.94294218,22.2672,6.4946,23.195,2.94,-0.36,2.961958811
12/07/2020 11:00,3.89824,0.47032,3.926509391,0.13824,0.04032,0.144,3.76,0.43,3.784507894,3.87304,0.00672,3.87304583,0.02304,0.00672,0.024,3.85,0,3.85,4.5388,0.5634,4.573633676,0.1488,0.0434,0.155,4.39,0.52,4.420689991,28.27504,7.12772,29.15960012,25.29504,7.37772,26.349,2.98,-0.25,2.990468191
12/07/2020 11:30,3.95824,0.47032,3.986083893,0.13824,0.04032,0.144,3.82,0.43,3.844125388,3.814,0.007,3.814006424,0.024,0.007,0.025,3.79,0,3.79,4.64128,0.56704,4.675790243,0.16128,0.04704,0.168,4.48,0.52,4.510077605,29.92256,7.60908,30.87487159,26.84256,7.82908,27.961,3.08,-0.22,3.087847146
12/07/2020 12:00,3.95824,0.47032,3.986083893,0.13824,0.04032,0.144,3.82,0.43,3.844125388,3.88112,0.00616,3.881124888,0.02112,0.00616,0.022,3.86,0,3.86,4.63456,0.55508,4.66768253,0.15456,0.04508,0.161,4.48,0.51,4.508935573,29.56128,7.49204,30.49590036,26.44128,7.71204,27.543,3.12,-0.22,3.127746793
12/07/2020 12:30,3.83824,0.47032,3.866948047,0.13824,0.04032,0.144,3.7,0.43,3.724902683,3.89496,0.00728,3.894966803,0.02496,0.00728,0.026,3.87,0,3.87,4.61608,0.55844,4.64973653,0.16608,0.04844,0.173,4.45,0.51,4.47912938,32.92992,8.39956,33.98429401,29.68992,8.65956,30.927,3.24,-0.26,3.250415358
12/07/2020 13:00,3.80824,0.47032,3.837172501,0.13824,0.04032,0.144,3.67,0.43,3.69510487,3.8188,0.0084,3.818809238,0.0288,0.0084,0.03,3.79,0,3.79,4.70648,0.55564,4.739165517,0.15648,0.04564,0.163,4.55,0.51,4.578493202,31.56168,8.02924,32.56698235,28.35168,8.26924,29.533,3.21,-0.24,3.218959459
12/07/2020 13:30,3.69824,0.47032,3.728026287,0.13824,0.04032,0.144,3.56,0.43,3.585875068,3.78784,0.00812,3.787848703,0.02784,0.00812,0.029,3.76,0,3.76,4.52128,0.55704,4.555465552,0.16128,0.04704,0.168,4.36,0.51,4.389726643,32.02752,8.19136,33.05843941,28.90752,8.43136,30.112,3.12,-0.24,3.129217154
12/07/2020 14:00,3.6192,0.4706,3.649667519,0.1392,0.0406,0.145,3.48,0.43,3.506465457,3.64496,0.00728,3.64496727,0.02496,0.00728,0.026,3.62,0,3.62,4.50664,0.56152,4.54148751,0.17664,0.05152,0.184,4.33,0.51,4.359931192,33.76712,8.75416,34.88343031,30.83712,8.99416,32.122,2.93,-0.24,2.939812919
12/07/2020 14:30,3.5392,0.4706,3.570350263,0.1392,0.0406,0.145,3.4,0.43,3.427083308,3.58304,0.00672,3.583046302,0.02304,0.00672,0.024,3.56,0,3.56,4.37896,0.52928,4.410830761,0.16896,0.04928,0.176,4.21,0.48,4.237275068,31.35112,8.07616,32.37463646,28.58112,8.33616,29.772,2.77,-0.26,2.782175408
12/07/2020 15:00,3.57016,0.50088,3.605124575,0.14016,0.04088,0.146,3.43,0.46,3.46070802,3.58208,0.00644,3.582085789,0.02208,0.00644,0.023,3.56,0,3.56,4.39048,0.53264,4.422671139,0.18048,0.05264,0.188,4.21,0.48,4.237275068,29.79464,7.57552,30.74262637,26.86464,7.83552,27.984,2.93,-0.26,2.941513216
12/07/2020 15:30,3.6192,0.5006,3.653656935,0.1392,0.0406,0.145,3.48,0.46,3.510270645,3.4888,0.0084,3.488810112,0.0288,0.0084,0.03,3.46,0,3.46,4.48224,0.50732,4.510859009,0.16224,0.04732,0.169,4.32,0.46,4.344421711,28.30616,7.12388,29.18883965,25.31616,7.38388,26.371,2.99,-0.26,3.001283059
12/07/2020 16:00,3.62016,0.50088,3.654646248,0.14016,0.04088,0.146,3.48,0.46,3.510270645,3.68016,0.00588,3.680164697,0.02016,0.00588,0.021,3.66,0,3.66,4.464,0.522,4.494416536,0.144,0.042,0.15,4.32,0.48,4.346584866,21.48728,5.13504,22.09234794,18.49728,5.39504,19.268,2.99,-0.26,3.001283059
12/07/2020 16:30,3.72824,0.50032,3.761661016,0.13824,0.04032,0.144,3.59,0.46,3.619350771,3.70824,0.00532,3.708243816,0.01824,0.00532,0.019,3.69,0,3.69,4.52112,0.52116,4.551058536,0.14112,0.04116,0.147,4.38,0.48,4.406222872,25.45008,6.30544,26.21955655,22.51008,6.56544,23.448,2.94,-0.26,2.951474208
12/07/2020 17:00,3.75824,0.50032,3.791396576,0.13824,0.04032,0.144,3.62,0.46,3.64910948,3.86728,0.00504,3.867283284,0.01728,0.00504,0.018,3.85,0,3.85,4.62784,0.52312,4.657312272,0.14784,0.04312,0.154,4.48,0.48,4.505640909,21.11808,5.06444,21.71685648,18.11808,5.28444,18.873,3,-0.22,3.008055851
12/07/2020 17:30,3.91728,0.52004,3.951648289,0.13728,0.04004,0.143,3.78,0.48,3.810354314,4.22096,0.00028,4.220960009,0.00096,0.00028,0.001,4.22,0,4.22,4.76488,0.50184,4.791234163,0.07488,0.02184,0.078,4.69,0.48,4.714498913,15.56,3.42,15.93141551,12.48,3.64,13,3.08,-0.22,3.087847146
12/07/2020 18:00,3.88728,0.52004,3.921911192,0.13728,0.04004,0.143,3.75,0.48,3.780595191,4.16672,0.00196,4.166720461,0.00672,0.00196,0.007,4.16,0,4.16,4.8172,0.4996,4.84303789,0.0672,0.0196,0.07,4.75,0.48,4.774191031,10.7456,2.2358,10.97573328,7.6656,2.2358,7.985,3.08,0,3.08
12/07/2020 18:30,3.8392,0.5206,3.874336201,0.1392,0.0406,0.145,3.7,0.48,3.731005226,4.06384,0.00112,4.063840154,0.00384,0.00112,0.004,4.06,0,4.06,4.74392,0.50156,4.77036051,0.07392,0.02156,0.077,4.67,0.48,4.694603285,14.76696,3.20328,15.11039743,11.73696,3.42328,12.226,3.03,-0.22,3.0379763
12/07/2020 19:00,3.83728,0.52004,3.872358377,0.13728,0.04004,0.143,3.7,0.48,3.731005226,3.96096,0.00028,3.96096001,0.00096,0.00028,0.001,3.96,0,3.96,4.62816,0.54988,4.660711641,0.06816,0.01988,0.071,4.56,0.53,4.590697115,8.20064,1.28852,8.301251725,5.24064,1.52852,5.459,2.96,-0.24,2.969713791
12/07/2020 19:30,3.82728,0.55004,3.866602669,0.13728,0.04004,0.143,3.69,0.51,3.72507718,3.89288,0.00084,3.892880091,0.00288,0.00084,0.003,3.89,0,3.89,4.6432,0.5626,4.677159929,0.0432,0.0126,0.045,4.6,0.55,4.632763754,6.60816,0.89988,6.669150066,3.66816,1.06988,3.821,2.94,-0.17,2.944910865
12/07/2020 20:00,3.72728,0.56004,3.769119393,0.13728,0.04004,0.143,3.59,0.52,3.627464679,3.95096,0.00028,3.95096001,0.00096,0.00028,0.001,3.95,0,3.95,4.49192,0.64556,4.538071507,0.12192,0.03556,0.127,4.37,0.61,4.412368978,3.242,-0.164,3.246145406,0.192,0.056,0.2,3.05,-0.22,3.057924132
12/07/2020 20:30,3.68536,0.58948,3.732206452,0.13536,0.03948,0.141,3.55,0.55,3.592352989,3.84096,0.00028,3.84096001,0.00096,0.00028,0.001,3.84,0,3.84,4.42392,0.63156,4.468773456,0.07392,0.02156,0.077,4.35,0.61,4.392561895,2.96,0,2.96,0,0,0,2.96,0,2.96
12/07/2020 21:00,3.57728,0.61004,3.628922843,0.13728,0.04004,0.143,3.44,0.57,3.486904071,3.73288,0.00084,3.732880095,0.00288,0.00084,0.003,3.73,0,3.73,4.31816,0.67988,4.371354779,0.06816,0.01988,0.071,4.25,0.66,4.300941757,2.96,0,2.96,0,0,0,2.96,0,2.96
12/07/2020 21:30,3.43632,0.60976,3.490000344,0.13632,0.03976,0.142,3.3,0.57,3.34886548,3.62384,0.00112,3.623840173,0.00384,0.00112,0.004,3.62,0,3.62,4.25104,0.68072,4.305196953,0.07104,0.02072,0.074,4.18,0.66,4.231784494,2.82,0.24,2.83019434,0,0,0,2.82,0.24,2.83019434
12/07/2020 22:00,3.47728,0.61004,3.530385956,0.13728,0.04004,0.143,3.34,0.57,3.388288654,3.59096,0.00028,3.590960011,0.00096,0.00028,0.001,3.59,0,3.59,4.31544,0.68492,4.369455092,0.08544,0.02492,0.089,4.23,0.66,4.281179744,2.92,0.26,2.93155249,0,0,0,2.92,0.26,2.93155249
12/07/2020 22:30,3.44824,0.61032,3.501835176,0.13824,0.04032,0.144,3.31,0.57,3.358719994,3.51,0,3.51,0,0,0,3.51,0,3.51,4.34992,0.67456,4.401912675,0.04992,0.01456,0.052,4.3,0.66,4.350356307,2.96,0.24,2.969713791,0,0,0,2.96,0.24,2.969713791
12/07/2020 23:00,3.27824,0.61032,3.334568638,0.13824,0.04032,0.144,3.14,0.57,3.191316343,3.28,0,3.28,0,0,0,3.28,0,3.28,4.25,0.64,4.297918101,0,0,0,4.25,0.64,4.297918101,2.89,-0.19,2.89623894,0,0,0,2.89,-0.19,2.89623894
12/07/2020 23:30,3.08016,0.61088,3.140152863,0.14016,0.04088,0.146,2.94,0.57,2.994745398,3.06,0,3.06,0,0,0,3.06,0,3.06,3.97976,0.64868,4.032279182,0.02976,0.00868,0.031,3.95,0.64,4.001512214,2.78,-0.06,2.780647407,0,0,0,2.78,-0.06,2.780647407
13/07/2020 00:00,2.91112,0.61116,2.974581685,0.14112,0.04116,0.147,2.77,0.57,2.828038189,2.87,0,2.87,0,0,0,2.87,0,2.87,3.794,0.647,3.848771882,0.024,0.007,0.025,3.77,0.64,3.823937761,2.73,0.15,2.734117774,0,0,0,2.73,0.15,2.734117774
13/07/2020 00:30,2.79016,0.61088,2.856250549,0.14016,0.04088,0.146,2.65,0.57,2.710608788,2.72,0,2.72,0,0,0,2.72,0,2.72,3.62384,0.64112,3.68011565,0.00384,0.00112,0.004,3.62,0.64,3.676139279,2.59,0.22,2.599326836,0,0,0,2.59,0.22,2.599326836
13/07/2020 01:00,2.69016,0.61088,2.75864735,0.14016,0.04088,0.146,2.55,0.57,2.612929391,2.59,0,2.59,0,0,0,2.59,0,2.59,3.56864,0.61252,3.620824796,0.00864,0.00252,0.009,3.56,0.61,3.611883165,2.54,0.2,2.547861849,0,0,0,2.54,0.2,2.547861849
13/07/2020 01:30,2.6592,0.6106,2.728401913,0.1392,0.0406,0.145,2.52,0.57,2.583660194,2.59,0,2.59,0,0,0,2.59,0,2.59,3.49016,0.61588,3.544083097,0.02016,0.00588,0.021,3.47,0.61,3.523208765,2.52,0.22,2.529584946,0,0,0,2.52,0.22,2.529584946
13/07/2020 02:00,2.65824,0.61032,2.7274036,0.13824,0.04032,0.144,2.52,0.57,2.583660194,2.59,0,2.59,0,0,0,2.59,0,2.59,3.44208,0.63644,3.500424346,0.02208,0.00644,0.023,3.42,0.63,3.477542236,2.6,0,2.6,0,0,0,2.6,0,2.6
13/07/2020 02:30,2.5892,0.6106,2.660223487,0.1392,0.0406,0.145,2.45,0.57,2.515432368,2.61,0,2.61,0,0,0,2.61,0,2.61,3.4736,0.6298,3.530232995,0.0336,0.0098,0.035,3.44,0.62,3.495425582,2.6,0,2.6,0,0,0,2.6,0,2.6
13/07/2020 03:00,2.55016,0.59088,2.617719465,0.14016,0.04088,0.146,2.41,0.55,2.471962783,2.58,0,2.58,0,0,0,2.58,0,2.58,3.4436,0.6298,3.500718355,0.0336,0.0098,0.035,3.41,0.62,3.465905365,2.57,-0.22,2.579399155,0,0,0,2.57,-0.22,2.579399155
13/07/2020 03:30,2.53016,0.59088,2.598239558,0.14016,0.04088,0.146,2.39,0.55,2.452468145,2.58,0,2.58,0,0,0,2.58,0,2.58,3.46856,0.63708,3.526581829,0.05856,0.01708,0.061,3.41,0.62,3.465905365,2.52,0.21,2.528734862,0,0,0,2.52,0.21,2.528734862
13/07/2020 04:00,2.4892,0.5906,2.558305103,0.1392,0.0406,0.145,2.35,0.55,2.413503677,2.53,0,2.53,0,0,0,2.53,0,2.53,3.35104,0.64072,3.411743132,0.07104,0.02072,0.074,3.28,0.62,3.338083282,2.52,0.18,2.526420393,0,0,0,2.52,0.18,2.526420393
13/07/2020 04:30,2.5992,0.5706,2.6610947,0.1392,0.0406,0.145,2.46,0.53,2.516445906,2.55,0,2.55,0,0,0,2.55,0,2.55,3.41968,0.64324,3.479650701,0.07968,0.02324,0.083,3.34,0.62,3.39705755,2.59,0.22,2.599326836,0,0,0,2.59,0.22,2.599326836
13/07/2020 05:00,2.4892,0.5906,2.558305103,0.1392,0.0406,0.145,2.35,0.55,2.413503677,2.46,0,2.46,0,0,0,2.46,0,2.46,3.38352,0.64436,3.444329746,0.08352,0.02436,0.087,3.3,0.62,3.357737333,2.59,0.22,2.599326836,0,0,0,2.59,0.22,2.599326836
13/07/2020 05:30,2.48824,0.59032,2.557306395,0.13824,0.04032,0.144,2.35,0.55,2.413503677,2.49,0,2.49,0,0,0,2.49,0,2.49,3.48592,0.66256,3.54832693,0.14592,0.04256,0.152,3.34,0.62,3.39705755,2.46,0.22,2.469817807,0,0,0,2.46,0.22,2.469817807
13/07/2020 06:00,2.5792,0.6106,2.650491464,0.1392,0.0406,0.145,2.44,0.57,2.505693517,2.66,0,2.66,0,0,0,2.66,0,2.66,3.8,0.565,3.841773679,0.12,0.035,0.125,3.68,0.53,3.717969876,2.51,0.22,2.519622988,0,0,0,2.51,0.22,2.519622988
13/07/2020 06:30,2.87824,0.57032,2.93420013,0.13824,0.04032,0.144,2.74,0.53,2.790788419,2.97,0,2.97,0,0,0,2.97,0,2.97,4.47504,0.35772,4.489314714,0.09504,0.02772,0.099,4.38,0.33,4.392413915,2.69,0.22,2.698981289,0,0,0,2.69,0.22,2.698981289
13/07/2020 07:00,3.13728,0.51004,3.178469223,0.13728,0.04004,0.143,3,0.47,3.036593486,3.23,0,3.23,0,0,0,3.23,0,3.23,5.20736,-0.22452,5.212197943,0.08736,0.02548,0.091,5.12,-0.25,5.126099882,2.98,-0.24,2.989648809,0,0,0,2.98,-0.24,2.989648809
13/07/2020 07:30,3.46536,0.45948,3.495689031,0.13536,0.03948,0.141,3.33,0.42,3.356381981,3.66,0,3.66,0,0,0,3.66,0,3.66,5.91376,-0.43432,5.929687277,0.05376,0.01568,0.056,5.86,-0.45,5.87725276,3.24,-0.22,3.247460546,0,0,0,3.24,-0.22,3.247460546
13/07/2020 08:00,3.78344,0.41892,3.806561729,0.13344,0.03892,0.139,3.65,0.38,3.66972751,4.08,0,4.08,0,0,0,4.08,0,4.08,6.48048,-0.55236,6.503977445,0.06048,0.01764,0.063,6.42,-0.57,6.445254068,3.59,-0.25,3.598694208,0,0,0,3.59,-0.25,3.598694208
13/07/2020 08:30,4.10248,0.38864,4.120847389,0.13248,0.03864,0.138,3.97,0.35,3.985398349,4.20288,0.00084,4.202880084,0.00288,0.00084,0.003,4.2,0,4.2,7.15352,-0.64564,7.182596982,0.08352,0.02436,0.087,7.07,-0.67,7.101675859,3.73,-0.25,3.738368628,0,0,0,3.73,-0.25,3.738368628
13/07/2020 09:00,4.28632,0.34976,4.300566381,0.13632,0.03976,0.142,4.15,0.31,4.161562207,4.41864,0.00252,4.418640719,0.00864,0.00252,0.009,4.41,0,4.41,7.32832,-0.74424,7.366014336,0.08832,0.02576,0.092,7.24,-0.77,7.280830997,3.95,-0.27,3.959217094,0,0,0,3.95,-0.27,3.959217094
13/07/2020 09:30,4.44632,0.32976,4.458531507,0.13632,0.03976,0.142,4.31,0.29,4.319745363,4.65248,0.00364,4.652481424,0.01248,0.00364,0.013,4.64,0,4.64,7.59272,-0.74004,7.628699509,0.10272,0.02996,0.107,7.49,-0.77,7.529475413,4.07,-0.29,4.080318615,0,0,0,4.07,-0.29,4.080318615
13/07/2020 10:00,4.47536,0.32948,4.487471916,0.13536,0.03948,0.141,4.34,0.29,4.349678149,4.61056,0.00308,4.610561029,0.01056,0.00308,0.011,4.6,0,4.6,7.58888,-0.81116,7.632108503,0.09888,0.02884,0.103,7.49,-0.84,7.536955619,5.12,-0.04,5.120156248,0.96,0.28,1,4.16,-0.32,4.172289539
13/07/2020 10:30,4.51536,0.32948,4.527364907,0.13536,0.03948,0.141,4.38,0.29,4.389589958,4.57344,0.00392,4.57344168,0.01344,0.00392,0.014,4.56,0,4.56,7.65632,-0.88024,7.706754077,0.13632,0.03976,0.142,7.52,-0.92,7.576067582,4.34,-0.36,4.35490528,0,0,0,4.34,-0.36,4.35490528
13/07/2020 11:00,4.56632,0.28976,4.575504256,0.13632,0.03976,0.142,4.43,0.25,4.437048569,4.65344,0.33392,4.665405277,0.01344,0.00392,0.014,4.64,0.33,4.651720112,7.83304,-0.93828,7.889035746,0.14304,0.04172,0.149,7.69,-0.98,7.752193238,6.05744,0.09092,6.0581223,1.71744,0.50092,1.789,4.34,-0.41,4.359323342
13/07/2020 11:30,4.56836,0.29248,4.577713145,0.13536,0.03948,0.141,4.433,0.253,4.440213734,4.66124,0.33832,4.673501766,0.01824,0.00532,0.019,4.643,0.333,4.654926208,7.87252,-0.93064,7.927336372,0.17952,0.05236,0.187,7.693,-0.983,7.755548852,5.36692,-0.11144,5.368076859,1.03392,0.30156,1.077,4.333,-0.413,4.352638051
13/07/2020 12:00,4.61536,0.30948,4.625724354,0.13536,0.03948,0.141,4.48,0.27,4.488128786,4.63824,0.30532,4.64827824,0.01824,0.00532,0.019,4.62,0.3,4.629730014,7.99776,-1.04232,8.065394969,0.19776,0.05768,0.206,7.8,-1.1,7.877182237,5.65832,-0.05424,5.658579963,1.28832,0.37576,1.342,4.37,-0.43,4.391104645
13/07/2020 12:30,4.63536,0.30948,4.645679735,0.13536,0.03948,0.141,4.5,0.27,4.508092723,4.80824,0.30532,4.817924055,0.01824,0.00532,0.019,4.79,0.3,4.799385377,7.76776,-0.86232,7.815477669,0.19776,0.05768,0.206,7.57,-0.92,7.625699968,6.99928,0.43604,7.012849022,2.72928,0.79604,2.843,4.27,-0.36,4.285148772
13/07/2020 13:00,4.63836,0.31248,4.64887376,0.13536,0.03948,0.141,4.503,0.273,4.511267893,4.8026,0.3058,4.812325883,0.0096,0.0028,0.01,4.793,0.303,4.802567855,7.73236,-0.87652,7.781881423,0.15936,0.04648,0.166,7.573,-0.923,7.629040438,4.273,-0.363,4.288391074,0,0,0,4.273,-0.363,4.288391074
13/07/2020 13:30,4.72932,0.31276,4.73965046,0.13632,0.03976,0.142,4.593,0.273,4.601106171,4.8422,0.2586,4.849100411,0.0192,0.0056,0.02,4.823,0.253,4.829631249,8.12524,-0.90568,8.17556,0.16224,0.04732,0.169,7.963,-0.953,8.019824063,6.59956,0.22308,6.603329227,2.14656,0.62608,2.236,4.453,-0.403,4.471198721
13/07/2020 14:00,4.58632,0.32976,4.598159719,0.13632,0.03976,0.142,4.45,0.29,4.459439427,4.5544,0.0042,4.554401937,0.0144,0.0042,0.015,4.54,0,4.54,7.6868,-0.7526,7.723554946,0.1968,0.0574,0.205,7.49,-0.81,7.533671084,4.3,-0.42,4.320462938,0,0,0,4.3,-0.42,4.320462938
13/07/2020 14:30,4.54536,0.33948,4.558019767,0.13536,0.03948,0.141,4.41,0.3,4.420192304,4.63632,0.26476,4.643873491,0.01632,0.00476,0.017,4.62,0.26,4.627310234,7.80392,-0.80344,7.845169418,0.19392,0.05656,0.202,7.61,-0.86,7.658439789,4.3,-0.42,4.320462938,0,0,0,4.3,-0.42,4.320462938
13/07/2020 15:00,4.48536,0.33948,4.498188635,0.13536,0.03948,0.141,4.35,0.3,4.360332556,4.58016,0.26588,4.587870726,0.02016,0.00588,0.021,4.56,0.26,4.567406266,7.78696,-0.82672,7.830722317,0.21696,0.06328,0.226,7.57,-0.89,7.622138807,4.28,-0.39,4.29773196,0,0,0,4.28,-0.39,4.29773196
13/07/2020 15:30,4.48536,0.36948,4.500552166,0.13536,0.03948,0.141,4.35,0.33,4.362499284,4.59552,0.27036,4.603465933,0.03552,0.01036,0.037,4.56,0.26,4.567406266,7.68504,-0.70228,7.717061423,0.33504,0.09772,0.349,7.35,-0.8,7.393409227,4.22,-0.39,4.237983011,0,0,0,4.22,-0.39,4.237983011
13/07/2020 16:00,4.58536,0.36948,4.600221929,0.13536,0.03948,0.141,4.45,0.33,4.462219179,4.69496,0.26728,4.702561855,0.02496,0.00728,0.026,4.67,0.26,4.677232087,7.48656,-0.59892,7.5104784,0.34656,0.10108,0.361,7.14,-0.7,7.174231666,4.22,-0.36,4.235327614,0,0,0,4.22,-0.36,4.235327614
13/07/2020 16:30,4.68728,0.39004,4.703480095,0.13728,0.04004,0.143,4.55,0.35,4.563441684,4.88632,0.29476,4.895202406,0.01632,0.00476,0.017,4.87,0.29,4.878626856,7.33136,-0.47252,7.346571622,0.23136,0.06748,0.241,7.1,-0.54,7.1205056,4.18,-0.27,4.188711019,0,0,0,4.18,-0.27,4.188711019
13/07/2020 17:00,4.81728,0.41004,4.834699515,0.13728,0.04004,0.143,4.68,0.37,4.694603285,5.17344,0.00392,5.173441485,0.01344,0.00392,0.014,5.16,0,5.16,7.27088,-0.33016,7.278372181,0.17088,0.04984,0.178,7.1,-0.38,7.110161742,4.46,-0.3,4.470078299,0,0,0,4.46,-0.3,4.470078299
13/07/2020 17:30,4.79728,0.44004,4.817419496,0.13728,0.04004,0.143,4.66,0.4,4.677135876,5.41152,0.00336,5.411521043,0.01152,0.00336,0.012,5.4,0,5.4,6.78616,-0.21612,6.789600533,0.11616,0.03388,0.121,6.67,-0.25,6.674683513,4.46,-0.3,4.470078299,0,0,0,4.46,-0.3,4.470078299
13/07/2020 18:00,4.79824,0.46032,4.820269868,0.13824,0.04032,0.144,4.66,0.42,4.678888757,5.23768,0.00224,5.237680479,0.00768,0.00224,0.008,5.23,0,5.23,6.7356,-0.2192,6.739165824,0.1056,0.0308,0.11,6.63,-0.25,6.63471175,4.19,-0.27,4.198690272,0,0,0,4.19,-0.27,4.198690272
13/07/2020 18:30,4.49728,0.51004,4.52610961,0.13728,0.04004,0.143,4.36,0.47,4.385259399,4.88096,0.00028,4.880960008,0.00096,0.00028,0.001,4.88,0,4.88,6.4216,-0.1962,6.424596563,0.0816,0.0238,0.085,6.34,-0.22,6.343815886,3.82,-0.24,3.827531842,0,0,0,3.82,-0.24,3.827531842
13/07/2020 19:00,4.38728,0.51004,4.416827662,0.13728,0.04004,0.143,4.25,0.47,4.27590926,4.62096,0.00028,4.620960008,0.00096,0.00028,0.001,4.62,0,4.62,6.08392,-0.19844,6.087155411,0.07392,0.02156,0.077,6.01,-0.22,6.014025274,3.61,-0.24,3.617969044,0,0,0,3.61,-0.24,3.617969044
13/07/2020 19:30,4.09824,0.53032,4.132409757,0.13824,0.04032,0.144,3.96,0.49,3.990200496,4.3896,0.0028,4.389600893,0.0096,0.0028,0.01,4.38,0,4.38,5.72752,0.25136,5.733032984,0.10752,0.03136,0.112,5.62,0.22,5.624304401,3.39,-0.24,3.398484957,0,0,0,3.39,-0.24,3.398484957
13/07/2020 20:00,4.10412,0.53416,4.138735058,0.14112,0.04116,0.147,3.963,0.493,3.993547045,4.39164,0.00552,4.391643469,0.00864,0.00252,0.009,4.383,0.003,4.383001027,5.7094,0.2482,5.71479235,0.0864,0.0252,0.09,5.623,0.223,5.62742019,3.393,-0.243,3.401690462,0,0,0,3.393,-0.243,3.401690462
13/07/2020 20:30,4.08016,0.54088,4.115854322,0.14016,0.04088,0.146,3.94,0.5,3.971599174,4.11,0,4.11,0,0,0,4.11,0,4.11,5.38576,0.30168,5.394202592,0.00576,0.00168,0.006,5.38,0.3,5.38835782,3.61,-0.24,3.617969044,0,0,0,3.61,-0.24,3.617969044
