Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
13/07/2020 21:00,3.88016,0.57088,3.921931361,0.14016,0.04088,0.146,3.74,0.53,3.777366808,3.84,0,3.84,0,0,0,3.84,0,3.84,5.21096,0.35028,5.222719617,0.00096,0.00028,0.001,5.21,0.35,5.221743004,3.5,-0.24,3.508218921,0,0,0,3.5,-0.24,3.508218921
13/07/2020 21:30,3.63016,0.59088,3.677934312,0.14016,0.04088,0.146,3.49,0.55,3.533072317,3.67096,0.00028,3.670960011,0.00096,0.00028,0.001,3.67,0,3.67,4.95192,0.43056,4.970602941,0.00192,0.00056,0.002,4.95,0.43,4.968641665,3.35,0,3.35,0,0,0,3.35,0,3.35
13/07/2020 22:00,3.5992,0.5706,3.644149421,0.1392,0.0406,0.145,3.46,0.53,3.500357125,3.72,0,3.72,0,0,0,3.72,0,3.72,4.95672,0.46196,4.978200498,0.00672,0.00196,0.007,4.95,0.46,4.97132779,3.3,0,3.3,0,0,0,3.3,0,3.3
13/07/2020 22:30,3.50112,0.57116,3.547402571,0.14112,0.04116,0.147,3.36,0.53,3.401543767,3.61,0,3.61,0,0,0,3.61,0,3.61,4.69168,0.53924,4.722567204,0.03168,0.00924,0.033,4.66,0.53,4.690042644,3.23,0,3.23,0,0,0,3.23,0,3.23
13/07/2020 23:00,3.30112,0.60116,3.35541154,0.14112,0.04116,0.147,3.16,0.56,3.209236669,3.26,0,3.26,0,0,0,3.26,0,3.26,4.37288,0.53084,4.404982474,0.00288,0.00084,0.003,4.37,0.53,4.402022263,3.06,0.22,3.067898303,0,0,0,3.06,0.22,3.067898303
13/07/2020 23:30,3.10112,0.60116,3.158850835,0.14112,0.04116,0.147,2.96,0.56,3.012507261,3.03,0,3.03,0,0,0,3.03,0,3.03,4.16,0.53,4.193626116,0,0,0,4.16,0.53,4.193626116,2.9,-0.05,2.900431002,0,0,0,2.9,-0.05,2.900431002
14/07/2020 00:00,2.90112,0.60116,2.962750513,0.14112,0.04116,0.147,2.76,0.56,2.816238626,2.82,0,2.82,0,0,0,2.82,0,2.82,3.81,0.59,3.855411781,0,0,0,3.81,0.59,3.855411781,2.8,0.21,2.807863957,0,0,0,2.8,0.21,2.807863957
14/07/2020 00:30,2.76208,0.60144,2.826803141,0.14208,0.04144,0.148,2.62,0.56,2.679178979,2.67,0,2.67,0,0,0,2.67,0,2.67,3.73,0.55,3.77033155,0,0,0,3.73,0.55,3.77033155,2.7,0.21,2.708154353,0,0,0,2.7,0.21,2.708154353
14/07/2020 01:00,2.68304,0.60172,2.749685546,0.14304,0.04172,0.149,2.54,0.56,2.600999808,2.51,0,2.51,0,0,0,2.51,0,2.51,3.67,0.55,3.710983697,0,0,0,3.67,0.55,3.710983697,2.65,0.16,2.654825795,0,0,0,2.65,0.16,2.654825795
14/07/2020 01:30,2.63304,0.60172,2.700919584,0.14304,0.04172,0.149,2.49,0.56,2.552195134,2.51,0,2.51,0,0,0,2.51,0,2.51,3.63,0.55,3.671430239,0,0,0,3.63,0.55,3.671430239,2.65,-0.28,2.664751396,0,0,0,2.65,-0.28,2.664751396
14/07/2020 02:00,2.63208,0.60144,2.699921332,0.14208,0.04144,0.148,2.49,0.56,2.552195134,2.6,0,2.6,0,0,0,2.6,0,2.6,3.57096,0.55028,3.613109935,0.00096,0.00028,0.001,3.57,0.55,3.612118492,2.71,-0.22,2.718915225,0,0,0,2.71,-0.22,2.718915225
14/07/2020 02:30,2.57112,0.60116,2.640464239,0.14112,0.04116,0.147,2.43,0.56,2.493692042,2.6,0,2.6,0,0,0,2.6,0,2.6,3.52344,0.55392,3.566715127,0.01344,0.00392,0.014,3.51,0.55,3.552829858,2.68,0,2.68,0,0,0,2.68,0,2.68
14/07/2020 03:00,2.53208,0.60144,2.602529385,0.14208,0.04144,0.148,2.39,0.56,2.454730128,2.58,0,2.58,0,0,0,2.58,0,2.58,3.52824,0.55532,3.571674369,0.01824,0.00532,0.019,3.51,0.55,3.552829858,2.65,0,2.65,0,0,0,2.65,0,2.65
14/07/2020 03:30,2.50208,0.60144,2.573350812,0.14208,0.04144,0.148,2.36,0.56,2.42553087,2.55,0,2.55,0,0,0,2.55,0,2.55,3.54056,0.55308,3.583498654,0.01056,0.00308,0.011,3.53,0.55,3.572590097,2.62,0,2.62,0,0,0,2.62,0,2.62
14/07/2020 04:00,2.46208,0.60144,2.534475883,0.14208,0.04144,0.148,2.32,0.56,2.386629422,2.52,0,2.52,0,0,0,2.52,0,2.52,3.56768,0.55224,3.610167531,0.00768,0.00224,0.008,3.56,0.55,3.602235417,2.64,0,2.64,0,0,0,2.64,0,2.64
14/07/2020 04:30,2.55112,0.58116,2.616478588,0.14112,0.04116,0.147,2.41,0.54,2.469757073,2.49,0,2.49,0,0,0,2.49,0,2.49,3.49864,0.55252,3.541999464,0.00864,0.00252,0.009,3.49,0.55,3.533072317,2.66,0.16,2.664807685,0,0,0,2.66,0.16,2.664807685
14/07/2020 05:00,2.51208,0.58144,2.578491497,0.14208,0.04144,0.148,2.37,0.54,2.430740628,2.45288,0.00084,2.452880144,0.00288,0.00084,0.003,2.45,0,2.45,3.51592,0.55756,3.559854857,0.02592,0.00756,0.027,3.49,0.55,3.533072317,2.77,-0.22,2.778722728,0,0,0,2.77,-0.22,2.778722728
14/07/2020 05:30,2.51112,0.60116,2.582076103,0.14112,0.04116,0.147,2.37,0.56,2.435261793,2.45672,0.00196,2.456720782,0.00672,0.00196,0.007,2.45,0,2.45,3.74184,0.52512,3.778507324,0.05184,0.01512,0.054,3.69,0.51,3.72507718,2.66,-0.29,2.675761574,0,0,0,2.66,-0.29,2.675761574
14/07/2020 06:00,2.60112,0.60116,2.669685113,0.14112,0.04116,0.147,2.46,0.56,2.522934799,2.58192,0.00056,2.581920061,0.00192,0.00056,0.002,2.58,0,2.58,4.08648,0.44064,4.110168172,0.03648,0.01064,0.038,4.05,0.43,4.07276319,2.59,0.22,2.599326836,0,0,0,2.59,0.22,2.599326836
14/07/2020 06:30,2.89112,0.56116,2.945076468,0.14112,0.04116,0.147,2.75,0.52,2.798731856,2.91,0,2.91,0,0,0,2.91,0,2.91,4.69768,0.00224,4.697680534,0.00768,0.00224,0.008,4.69,0,4.69,2.74,0.22,2.748817928,0,0,0,2.74,0.22,2.748817928
14/07/2020 07:00,3.10016,0.52088,3.143613844,0.14016,0.04088,0.146,2.96,0.48,2.99866637,3.17,0,3.17,0,0,0,3.17,0,3.17,5.47152,-0.39664,5.485877724,0.01152,0.00336,0.012,5.46,-0.4,5.474632408,3.01,-0.22,3.018029158,0,0,0,3.01,-0.22,3.018029158
14/07/2020 07:30,3.5192,0.4806,3.551865003,0.1392,0.0406,0.145,3.38,0.44,3.40851874,3.61096,0.00028,3.610960011,0.00096,0.00028,0.001,3.61,0,3.61,6.17016,-0.67412,6.206876203,0.02016,0.00588,0.021,6.15,-0.68,6.187479293,3.36,-0.25,3.369287759,0,0,0,3.36,-0.25,3.369287759
14/07/2020 08:00,3.7592,0.4406,3.784932364,0.1392,0.0406,0.145,3.62,0.4,3.6420324,3.90096,0.00028,3.90096001,0.00096,0.00028,0.001,3.9,0,3.9,6.94784,-0.81188,6.99511471,0.02784,0.00812,0.029,6.92,-0.82,6.968414454,3.69,-0.31,3.702998785,0,0,0,3.69,-0.31,3.702998785
14/07/2020 08:30,4.15728,0.37004,4.173716162,0.13728,0.04004,0.143,4.02,0.33,4.033522034,4.24192,0.00056,4.241920037,0.00192,0.00056,0.002,4.24,0,4.24,7.7236,-1.0702,7.797392192,0.0336,0.0098,0.035,7.69,-1.08,7.765468434,3.91,-0.28,3.920012755,0,0,0,3.91,-0.28,3.920012755
14/07/2020 09:00,4.32632,0.34976,4.340435093,0.13632,0.03976,0.142,4.19,0.31,4.20145213,4.35288,0.00084,4.352880081,0.00288,0.00084,0.003,4.35,0,4.35,7.81976,-1.05132,7.890115348,0.02976,0.00868,0.031,7.79,-1.06,7.861787329,4.2,-0.33,4.212944339,0,0,0,4.2,-0.33,4.212944339
14/07/2020 09:30,4.49632,0.34976,4.509903059,0.13632,0.03976,0.142,4.36,0.31,4.371006749,4.45864,0.00252,4.458640712,0.00864,0.00252,0.009,4.45,0,4.45,8.01976,-1.05132,8.088375869,0.02976,0.00868,0.031,7.99,-1.06,8.060006203,4.22,-0.33,4.232883178,0,0,0,4.22,-0.33,4.232883178
14/07/2020 10:00,4.47536,0.34948,4.488984674,0.13536,0.03948,0.141,4.34,0.31,4.351057343,4.51152,0.00336,4.511521251,0.01152,0.00336,0.012,4.5,0,4.5,7.90272,-1.03004,7.969564969,0.10272,0.02996,0.107,7.8,-1.06,7.871696132,4.31,-0.39,4.32760904,0,0,0,4.31,-0.39,4.32760904
14/07/2020 10:30,4.46536,0.32948,4.477498967,0.13536,0.03948,0.141,4.33,0.29,4.33970045,4.5492,0.0056,4.549203447,0.0192,0.0056,0.02,4.53,0,4.53,7.8528,-1.0046,7.916797901,0.0528,0.0154,0.055,7.8,-1.02,7.8664096,4.31,-0.39,4.32760904,0,0,0,4.31,-0.39,4.32760904
14/07/2020 11:00,4.54536,0.32948,4.557285881,0.13536,0.03948,0.141,4.41,0.29,4.419524861,4.49304,0.00672,4.493045025,0.02304,0.00672,0.024,4.47,0,4.47,7.8456,-0.9892,7.907714967,0.1056,0.0308,0.11,7.74,-1.02,7.806920007,4.31,-0.39,4.32760904,0,0,0,4.31,-0.39,4.32760904
14/07/2020 11:30,4.62536,0.32948,4.637080137,0.13536,0.03948,0.141,4.49,0.29,4.499355509,4.66248,0.00364,4.662481421,0.01248,0.00364,0.013,4.65,0,4.65,8.01848,-1.04836,8.086722463,0.10848,0.03164,0.113,7.91,-1.08,7.983389005,4.46,-0.39,4.477019098,0,0,0,4.46,-0.39,4.477019098
14/07/2020 12:00,4.62836,0.33248,4.640286547,0.13536,0.03948,0.141,4.493,0.293,4.502543503,4.66452,0.00636,4.664524336,0.01152,0.00336,0.012,4.653,0.003,4.653000967,8.04452,-1.04464,8.112063533,0.13152,0.03836,0.137,7.913,-1.083,7.986767682,4.463,-0.393,4.480269858,0,0,0,4.463,-0.393,4.480269858
14/07/2020 12:30,4.55836,0.36248,4.572749462,0.13536,0.03948,0.141,4.423,0.323,4.434778236,4.777,0.01,4.777010467,0.024,0.007,0.025,4.753,0.003,4.753000947,7.99164,-0.98548,8.052172422,0.12864,0.03752,0.134,7.863,-1.023,7.92926844,8.02292,0.58656,8.044333283,3.52992,1.02956,3.677,4.493,-0.443,4.514786595
14/07/2020 13:00,4.56836,0.34248,4.581179503,0.13536,0.03948,0.141,4.433,0.303,4.443343111,4.62028,0.00804,4.620286995,0.01728,0.00504,0.018,4.603,0.003,4.603000978,7.70684,-0.99688,7.77104578,0.12384,0.03612,0.129,7.583,-1.033,7.653037175,11.063,1.537,11.16925861,6.72,1.96,7,4.343,-0.423,4.363551077
14/07/2020 13:30,4.40632,0.35976,4.420982153,0.13632,0.03976,0.142,4.27,0.32,4.281973844,4.50016,0.00588,4.500163841,0.02016,0.00588,0.021,4.48,0,4.48,7.48184,-0.76988,7.521345957,0.17184,0.05012,0.179,7.31,-0.82,7.355848014,5.35,-0.18,5.353027181,0.96,0.28,1,4.39,-0.46,4.414034436
14/07/2020 14:00,4.41028,0.38304,4.426882574,0.13728,0.04004,0.143,4.273,0.343,4.286744452,4.50412,0.00916,4.504129314,0.02112,0.00616,0.022,4.483,0.003,4.483001004,7.51748,-0.76336,7.55613817,0.20448,0.05964,0.213,7.313,-0.823,7.359164219,9.71716,1.08988,9.778089633,5.32416,1.55288,5.546,4.393,-0.463,4.417331547
14/07/2020 14:30,4.31632,0.34976,4.330467688,0.13632,0.03976,0.142,4.18,0.31,4.191479452,4.33112,0.26616,4.339290449,0.02112,0.00616,0.022,4.31,0.26,4.317835106,7.39216,-0.66812,7.422291681,0.21216,0.06188,0.221,7.18,-0.73,7.217014618,6.12664,0.18652,6.129478559,1.97664,0.57652,2.059,4.15,-0.39,4.168285019
14/07/2020 15:00,4.28728,0.37004,4.303219655,0.13728,0.04004,0.143,4.15,0.33,4.163099807,4.29072,0.26896,4.299141496,0.03072,0.00896,0.032,4.26,0.26,4.267926897,7.50024,-0.75868,7.538514137,0.21024,0.06132,0.219,7.29,-0.82,7.33597301,4.342,-0.324,4.354071658,0.192,0.056,0.2,4.15,-0.38,4.167361275
14/07/2020 15:30,4.28728,0.37004,4.303219655,0.13728,0.04004,0.143,4.15,0.33,4.163099807,4.40688,0.26784,4.415011846,0.02688,0.00784,0.028,4.38,0.26,4.387710109,7.4184,-0.6938,7.450772913,0.1584,0.0462,0.165,7.26,-0.74,7.297616049,4.21,-0.39,4.228025544,0,0,0,4.21,-0.39,4.228025544
14/07/2020 16:00,4.36824,0.39032,4.38564367,0.13824,0.04032,0.144,4.23,0.35,4.244455207,4.404,0.267,4.412086241,0.024,0.007,0.025,4.38,0.26,4.387710109,7.34504,-0.64728,7.373505543,0.21504,0.06272,0.224,7.13,-0.71,7.165263429,4.18,-0.36,4.195473752,0,0,0,4.18,-0.36,4.195473752
14/07/2020 16:30,4.3992,0.4406,4.421208998,0.1392,0.0406,0.145,4.26,0.4,4.278738132,4.534,0.507,4.562258761,0.024,0.007,0.025,4.51,0.5,4.537631541,7.0364,-0.4598,7.051407023,0.2064,0.0602,0.215,6.83,-0.52,6.849766419,5.3044,0.0542,5.304676899,1.2144,0.3542,1.265,4.09,-0.3,4.100987686
14/07/2020 17:00,4.4992,0.4406,4.520722177,0.1392,0.0406,0.145,4.36,0.4,4.378310176,4.60072,0.26896,4.608575051,0.03072,0.00896,0.032,4.57,0.26,4.577390086,6.77624,-0.37568,6.786646005,0.18624,0.05432,0.194,6.59,-0.43,6.604013931,9.41232,1.20776,9.489491662,5.27232,1.53776,5.492,4.14,-0.33,4.153131349
14/07/2020 17:30,4.53016,0.44088,4.551562896,0.14016,0.04088,0.146,4.39,0.4,4.408185568,4.8488,0.2684,4.856222812,0.0288,0.0084,0.03,4.82,0.26,4.827007354,6.28008,-0.17456,6.282505551,0.19008,0.05544,0.198,6.09,-0.23,6.094341638,11.61384,1.90612,11.76922143,7.56384,2.20612,7.879,4.05,-0.3,4.061095911
14/07/2020 18:00,4.53016,0.47088,4.554566675,0.14016,0.04088,0.146,4.39,0.43,4.411008955,4.96632,0.32476,4.976927104,0.01632,0.00476,0.017,4.95,0.32,4.96033265,6.4068,-0.1726,6.409124511,0.1968,0.0574,0.205,6.21,-0.23,6.2142578,4.57672,-0.04304,4.576922372,0.60672,0.17696,0.632,3.97,-0.22,3.976091045
14/07/2020 18:30,4.37824,0.51032,4.40788067,0.13824,0.04032,0.144,4.24,0.47,4.265969995,4.77728,0.30504,4.787008836,0.01728,0.00504,0.018,4.76,0.3,4.769444412,6.21688,0.04284,6.217027602,0.14688,0.04284,0.153,6.07,0,6.07,7.2212,0.6916,7.254242896,3.5712,1.0416,3.72,3.65,-0.35,3.666742423
14/07/2020 19:00,4.30728,0.51004,4.337372684,0.13728,0.04004,0.143,4.17,0.47,4.196403222,4.66632,0.00476,4.666322428,0.01632,0.00476,0.017,4.65,0,4.65,5.96408,0.24744,5.969210735,0.09408,0.02744,0.098,5.87,0.22,5.874121211,5.37152,0.22836,5.376371955,1.81152,0.52836,1.887,3.56,-0.3,3.572618088
14/07/2020 19:30,4.16536,0.52948,4.198877588,0.13536,0.03948,0.141,4.03,0.49,4.05967979,4.40768,0.00224,4.407680569,0.00768,0.00224,0.008,4.4,0,4.4,5.74456,0.31508,5.75319433,0.15456,0.04508,0.161,5.59,0.27,5.596516774,5.88032,0.45676,5.898032977,2.32032,0.67676,2.417,3.56,-0.22,3.566791275
14/07/2020 20:00,4.05728,0.53004,4.09175554,0.13728,0.04004,0.143,3.92,0.49,3.950506297,4.20384,0.00112,4.203840149,0.00384,0.00112,0.004,4.2,0,4.2,5.5424,0.3082,5.550962529,0.0624,0.0182,0.065,5.48,0.29,5.487667993,3.6,-0.22,3.606715958,0,0,0,3.6,-0.22,3.606715958
14/07/2020 20:30,3.9292,0.5706,3.970415218,0.1392,0.0406,0.145,3.79,0.53,3.826878624,4.05096,0.00028,4.05096001,0.00096,0.00028,0.001,4.05,0,4.05,5.29416,0.37288,5.307275158,0.04416,0.01288,0.046,5.25,0.36,5.262328382,3.39,-0.22,3.397131143,0,0,0,3.39,-0.22,3.397131143
14/07/2020 21:00,3.76016,0.60088,3.80786817,0.14016,0.04088,0.146,3.62,0.56,3.663058831,3.88096,0.00028,3.88096001,0.00096,0.00028,0.001,3.88,0,3.88,5.18168,0.42924,5.199428295,0.03168,0.00924,0.033,5.15,0.42,5.167097831,3.39,-0.26,3.399955882,0,0,0,3.39,-0.26,3.399955882
14/07/2020 21:30,3.6292,0.6006,3.678561268,0.1392,0.0406,0.145,3.49,0.56,3.534642839,3.75,0,3.75,0,0,0,3.75,0,3.75,4.98824,0.50532,5.0137697,0.01824,0.00532,0.019,4.97,0.5,4.995087587,3.29,0.08,3.290972501,0,0,0,3.29,0.08,3.290972501
14/07/2020 22:00,3.59316,0.60388,3.643551817,0.14016,0.04088,0.146,3.453,0.563,3.498596576,3.703,0.003,3.703001215,0,0,0,3.703,0.003,3.703001215,4.9826,0.5458,5.012404652,0.0096,0.0028,0.01,4.973,0.543,5.002557146,3.263,0.213,3.269944648,0,0,0,3.263,0.213,3.269944648
14/07/2020 22:30,3.52112,0.60116,3.572069344,0.14112,0.04116,0.147,3.38,0.56,3.426076473,3.61,0,3.61,0,0,0,3.61,0,3.61,4.74384,0.54112,4.774602476,0.00384,0.00112,0.004,4.74,0.54,4.770660332,3.23,-0.3,3.243901971,0,0,0,3.23,-0.3,3.243901971
14/07/2020 23:00,3.27208,0.60444,3.327439743,0.14208,0.04144,0.148,3.13,0.563,3.180230966,3.3,0.003,3.300001364,0,0,0,3.3,0.003,3.300001364,4.53288,0.56084,4.567443771,0.00288,0.00084,0.003,4.53,0.56,4.564482446,3.11,-0.32,3.126419678,0,0,0,3.11,-0.32,3.126419678
14/07/2020 23:30,3.02112,0.63116,3.086345574,0.14112,0.04116,0.147,2.88,0.59,2.939812919,3,0.003,3.0000015,0,0,0,3,0.003,3.0000015,4.14864,0.59252,4.190739052,0.00864,0.00252,0.009,4.14,0.59,4.181829743,2.98,-0.323,2.997453753,0,0,0,2.98,-0.323,2.997453753
15/07/2020 00:00,3.02604,0.63472,3.091890613,0.14304,0.04172,0.149,2.883,0.593,2.943354889,3.003,0.003,3.003001499,0,0,0,3.003,0.003,3.003001499,4.16892,0.60056,4.211955161,0.02592,0.00756,0.027,4.143,0.593,4.185223769,2.983,-0.323,3.000436302,0,0,0,2.983,-0.323,3.000436302
15/07/2020 00:30,2.774,0.625,2.843536706,0.144,0.042,0.15,2.63,0.583,2.693842794,2.73,0.003,2.730001648,0,0,0,2.73,0.003,2.730001648,3.84432,0.62876,3.895399261,0.06432,0.01876,0.067,3.78,0.61,3.828903237,2.79,0.09,2.791451235,0,0,0,2.79,0.09,2.791451235
15/07/2020 01:00,2.66496,0.62228,2.736648352,0.14496,0.04228,0.151,2.52,0.58,2.585884762,2.62,0,2.62,0,0,0,2.62,0,2.62,3.7684,0.6012,3.816055555,0.0384,0.0112,0.04,3.73,0.59,3.776373922,2.69,-0.29,2.705586813,0,0,0,2.69,-0.29,2.705586813
15/07/2020 01:30,2.61208,0.62144,2.684985959,0.14208,0.04144,0.148,2.47,0.58,2.537183478,2.55,0,2.55,0,0,0,2.55,0,2.55,3.58936,0.65148,3.648003755,0.03936,0.01148,0.041,3.55,0.64,3.607228853,2.64,0.21,2.648339102,0,0,0,2.64,0.21,2.648339102
15/07/2020 02:00,2.65112,0.62116,2.722917002,0.14112,0.04116,0.147,2.51,0.58,2.576140524,2.62,0,2.62,0,0,0,2.62,0,2.62,3.68728,0.61504,3.738222572,0.01728,0.00504,0.018,3.67,0.61,3.720349446,2.74,0,2.74,0,0,0,2.74,0,2.74
15/07/2020 02:30,2.59208,0.62144,2.665533042,0.14208,0.04144,0.148,2.45,0.58,2.51771722,2.62,0,2.62,0,0,0,2.62,0,2.62,3.61304,0.61672,3.665296932,0.02304,0.00672,0.024,3.59,0.61,3.641455753,2.7,0,2.7,0,0,0,2.7,0,2.7
15/07/2020 03:00,2.54112,0.62116,2.615937805,0.14112,0.04116,0.147,2.4,0.58,2.469088901,2.62,0,2.62,0,0,0,2.62,0,2.62,3.6544,0.6142,3.705655273,0.0144,0.0042,0.015,3.64,0.61,3.69075873,2.7,-0.22,2.708948135,0,0,0,2.7,-0.22,2.708948135
15/07/2020 03:30,2.54112,0.60116,2.611261036,0.14112,0.04116,0.147,2.4,0.56,2.464467488,2.58,0,2.58,0,0,0,2.58,0,2.58,3.60248,0.58364,3.649451712,0.01248,0.00364,0.013,3.59,0.58,3.636550563,2.62,0.09,2.621545346,0,0,0,2.62,0.09,2.621545346
15/07/2020 04:00,2.54112,0.60116,2.611261036,0.14112,0.04116,0.147,2.4,0.56,2.464467488,2.58,0,2.58,0,0,0,2.58,0,2.58,3.5696,0.5628,3.613694508,0.0096,0.0028,0.01,3.56,0.56,3.603775798,2.6,0.2,2.607680962,0,0,0,2.6,0.2,2.607680962
15/07/2020 04:30,2.59112,0.60116,2.659942894,0.14112,0.04116,0.147,2.45,0.56,2.51318523,2.58,0,2.58,0,0,0,2.58,0,2.58,3.62344,0.56392,3.667059203,0.01344,0.00392,0.014,3.61,0.56,3.6531767,2.7,0.2,2.707397274,0,0,0,2.7,0.2,2.707397274
15/07/2020 05:00,2.52112,0.60116,2.591802346,0.14112,0.04116,0.147,2.38,0.56,2.444994888,2.54,0,2.54,0,0,0,2.54,0,2.54,3.65248,0.56364,3.695713761,0.01248,0.00364,0.013,3.64,0.56,3.682825003,2.72,0.22,2.728882555,0,0,0,2.72,0.22,2.728882555
15/07/2020 05:30,2.54112,0.60116,2.611261036,0.14112,0.04116,0.147,2.4,0.56,2.464467488,2.52,0,2.52,0,0,0,2.52,0,2.52,3.77536,0.53448,3.813005639,0.01536,0.00448,0.016,3.76,0.53,3.797169999,2.56,0.22,2.569435736,0,0,0,2.56,0.22,2.569435736
15/07/2020 06:00,2.58112,0.62116,2.654810765,0.14112,0.04116,0.147,2.44,0.58,2.507987241,2.61,0,2.61,0,0,0,2.61,0,2.61,4.13576,0.44168,4.159277822,0.00576,0.00168,0.006,4.13,0.44,4.153372124,2.56,0.22,2.569435736,0,0,0,2.56,0.22,2.569435736
15/07/2020 06:30,2.96016,0.56088,3.012828173,0.14016,0.04088,0.146,2.82,0.52,2.867542502,2.95,0,2.95,0,0,0,2.95,0,2.95,4.79056,0.06308,4.790975287,0.01056,0.00308,0.011,4.78,0.06,4.780376554,2.68,0.22,2.689014689,0,0,0,2.68,0.22,2.689014689
15/07/2020 07:00,3.20016,0.51088,3.240682397,0.14016,0.04088,0.146,3.06,0.47,3.095884365,3.3,0,3.3,0,0,0,3.3,0,3.3,5.58072,-0.35104,5.591749708,0.03072,0.00896,0.032,5.55,-0.36,5.56166342,3.01,-0.23,3.018774586,0,0,0,3.01,-0.23,3.018774586
15/07/2020 07:30,3.4892,0.4906,3.523521676,0.1392,0.0406,0.145,3.35,0.45,3.380088756,3.62,0,3.62,0,0,0,3.62,0,3.62,6.2388,-0.5316,6.261407509,0.0288,0.0084,0.03,6.21,-0.54,6.233434046,3.25,-0.23,3.258128297,0,0,0,3.25,-0.23,3.258128297
15/07/2020 08:00,3.8692,0.4206,3.891993448,0.1392,0.0406,0.145,3.73,0.38,3.749306603,4.01,0,4.01,0,0,0,4.01,0,4.01,7.06472,-0.76404,7.105914846,0.05472,0.01596,0.057,7.01,-0.78,7.053261657,3.63,-0.28,3.640782883,0,0,0,3.63,-0.28,3.640782883
15/07/2020 08:30,4.16728,0.40004,4.186436981,0.13728,0.04004,0.143,4.03,0.36,4.046047454,4.34288,0.00084,4.342880081,0.00288,0.00084,0.003,4.34,0,4.34,7.70048,-0.91236,7.754340269,0.06048,0.01764,0.063,7.64,-0.93,7.69639526,3.86,-0.25,3.868087383,0,0,0,3.86,-0.25,3.868087383
15/07/2020 09:00,4.36536,0.32948,4.377776262,0.13536,0.03948,0.141,4.23,0.29,4.239929245,4.43384,0.00112,4.433840141,0.00384,0.00112,0.004,4.43,0,4.43,7.91872,-0.98704,7.979998396,0.07872,0.02296,0.082,7.84,-1.01,7.904789687,4.08,-0.32,4.09252978,0,0,0,4.08,-0.32,4.09252978
15/07/2020 09:30,4.51536,0.30948,4.525953358,0.13536,0.03948,0.141,4.38,0.27,4.388314027,4.52248,0.00364,4.522481465,0.01248,0.00364,0.013,4.51,0,4.51,8.0836,-0.8852,8.131922774,0.1536,0.0448,0.16,7.93,-0.93,7.984347187,4.25,-0.32,4.262030033,0,0,0,4.25,-0.32,4.262030033
15/07/2020 10:00,4.51536,0.30948,4.525953358,0.13536,0.03948,0.141,4.38,0.27,4.388314027,4.64864,0.00252,4.648640683,0.00864,0.00252,0.009,4.64,0,4.64,8.09408,-0.88256,8.142053991,0.09408,0.02744,0.098,8,-0.91,8.051589905,4.3,-0.32,4.311890537,0,0,0,4.3,-0.32,4.311890537
15/07/2020 10:30,4.58632,0.30976,4.596768691,0.13632,0.03976,0.142,4.45,0.27,4.458183487,4.64864,0.00252,4.648640683,0.00864,0.00252,0.009,4.64,0,4.64,8.108,-0.976,8.1665317,0.048,0.014,0.05,8.06,-0.99,8.12057264,4.35,-0.38,4.366566157,0,0,0,4.35,-0.38,4.366566157
15/07/2020 11:00,4.58536,0.30948,4.59579201,0.13536,0.03948,0.141,4.45,0.27,4.458183487,4.71248,0.00364,4.712481406,0.01248,0.00364,0.013,4.7,0,4.7,8.10896,-0.94572,8.163921766,0.04896,0.01428,0.051,8.06,-0.96,8.116969878,4.33,-0.33,4.342556851,0,0,0,4.33,-0.33,4.342556851
15/07/2020 11:30,4.58836,0.30248,4.598319436,0.13536,0.03948,0.141,4.453,0.263,4.460759801,4.71644,0.00692,4.716445077,0.01344,0.00392,0.014,4.703,0.003,4.703000957,8.08316,-0.95712,8.139628633,0.02016,0.00588,0.021,8.063,-0.963,8.120304058,4.333,-0.333,4.345777031,0,0,0,4.333,-0.333,4.345777031
15/07/2020 12:00,4.73536,0.31948,4.746124925,0.13536,0.03948,0.141,4.6,0.28,4.60851386,4.76344,0.00392,4.763441613,0.01344,0.00392,0.014,4.75,0,4.75,8.17968,-1.09676,8.252881158,0.07968,0.02324,0.083,8.1,-1.12,8.177065488,4.34,-0.39,4.357487808,0,0,0,4.34,-0.39,4.357487808
15/07/2020 12:30,4.8144,0.3192,4.824970052,0.1344,0.0392,0.14,4.68,0.28,4.688368586,4.8744,0.0042,4.874401809,0.0144,0.0042,0.015,4.86,0,4.86,8.07312,-1.01284,8.136406541,0.09312,0.02716,0.097,7.98,-1.04,8.047484079,4.41,-0.39,4.427211312,0,0,0,4.41,-0.39,4.427211312
15/07/2020 13:00,4.8444,0.3192,4.854904736,0.1344,0.0392,0.14,4.71,0.28,4.718315377,4.91672,0.00196,4.916720391,0.00672,0.00196,0.007,4.91,0,4.91,8.27336,-1.04152,8.33865994,0.06336,0.01848,0.066,8.21,-1.06,8.278145928,4.45,-0.39,4.467057197,0,0,0,4.45,-0.39,4.467057197
15/07/2020 13:30,4.76536,0.33948,4.777436823,0.13536,0.03948,0.141,4.63,0.3,4.639709043,4.78056,0.25308,4.787254265,0.01056,0.00308,0.011,4.77,0.25,4.77654687,8.03584,-0.81788,8.077354282,0.07584,0.02212,0.079,7.96,-0.84,8.004198898,4.41,-0.35,4.423867087,0,0,0,4.41,-0.35,4.423867087
15/07/2020 14:00,4.76536,0.31948,4.776057307,0.13536,0.03948,0.141,4.63,0.28,4.638458796,4.77288,0.00084,4.772880074,0.00288,0.00084,0.003,4.77,0,4.77,7.84432,-0.68624,7.874279751,0.18432,0.05376,0.192,7.66,-0.74,7.695661115,4.32,-0.33,4.332585833,0,0,0,4.32,-0.33,4.332585833
15/07/2020 14:30,4.6244,0.3192,4.635403327,0.1344,0.0392,0.14,4.49,0.28,4.498722041,4.7496,0.0028,4.749600825,0.0096,0.0028,0.01,4.74,0,4.74,7.87208,-0.69856,7.903013957,0.14208,0.04144,0.148,7.73,-0.74,7.765339658,4.24,-0.33,4.252822592,0,0,0,4.24,-0.33,4.252822592
15/07/2020 15:00,4.55536,0.34948,4.568746108,0.13536,0.03948,0.141,4.42,0.31,4.430857705,4.69056,0.27308,4.698502506,0.01056,0.00308,0.011,4.68,0.27,4.687781992,7.85192,-0.74444,7.887131202,0.12192,0.03556,0.127,7.73,-0.78,7.769253503,4.32,-0.33,4.332585833,0,0,0,4.32,-0.33,4.332585833
15/07/2020 15:30,4.59536,0.34948,4.608629927,0.13536,0.03948,0.141,4.46,0.31,4.470760562,4.64152,0.00336,4.641521216,0.01152,0.00336,0.012,4.63,0,4.63,7.66056,-0.72192,7.694501153,0.13056,0.03808,0.136,7.53,-0.76,7.568256074,4.27,-0.33,4.282732772,0,0,0,4.27,-0.33,4.282732772
15/07/2020 16:00,4.59536,0.39948,4.61269095,0.13536,0.03948,0.141,4.46,0.36,4.474505559,4.6444,0.0042,4.644401899,0.0144,0.0042,0.015,4.63,0,4.63,7.58568,-0.67876,7.615986883,0.17568,0.05124,0.183,7.41,-0.73,7.445871339,4.22,-0.36,4.235327614,0,0,0,4.22,-0.36,4.235327614
15/07/2020 16:30,4.66728,0.42004,4.686142998,0.13728,0.04004,0.143,4.53,0.38,4.54591025,4.8996,0.0028,4.8996008,0.0096,0.0028,0.01,4.89,0,4.89,7.41912,-0.55484,7.439837969,0.18912,0.05516,0.197,7.23,-0.61,7.255687424,4.32,-0.31,4.331108403,0,0,0,4.32,-0.31,4.331108403
15/07/2020 17:00,4.84632,0.38976,4.86196775,0.13632,0.03976,0.142,4.71,0.35,4.722986343,5.18056,0.25308,5.186738031,0.01056,0.00308,0.011,5.17,0.25,5.176040958,7.23784,-0.39688,7.2487131,0.14784,0.04312,0.154,7.09,-0.44,7.103639912,4.34,-0.28,4.349022879,0,0,0,4.34,-0.28,4.349022879
15/07/2020 17:30,4.82728,0.43004,4.84639728,0.13728,0.04004,0.143,4.69,0.39,4.706187417,5.13576,0.00168,5.135760275,0.00576,0.00168,0.006,5.13,0,5.13,6.65856,-0.17792,6.660936631,0.17856,0.05208,0.186,6.48,-0.23,6.484080505,4.312,-0.204,4.316822906,0.192,0.056,0.2,4.12,-0.26,4.128195732
15/07/2020 18:00,4.67728,0.47004,4.70083884,0.13728,0.04004,0.143,4.54,0.43,4.560317971,5.07864,0.00252,5.078640625,0.00864,0.00252,0.009,5.07,0,5.07,6.5784,-0.1838,6.580967178,0.1584,0.0462,0.165,6.42,-0.23,6.424118617,4.04,-0.22,4.045985665,0,0,0,4.04,-0.22,4.045985665
15/07/2020 18:30,4.58728,0.47004,4.611298667,0.13728,0.04004,0.143,4.45,0.43,4.47072701,4.97208,0.24644,4.978183625,0.02208,0.00644,0.023,4.95,0.24,4.955814767,6.498,-0.181,6.500520364,0.168,0.049,0.175,6.33,-0.23,6.334177137,3.97,-0.22,3.976091045,0,0,0,3.97,-0.22,3.976091045
15/07/2020 19:00,4.54728,0.49004,4.573608488,0.13728,0.04004,0.143,4.41,0.45,4.432899728,4.78344,0.00392,4.783441606,0.01344,0.00392,0.014,4.77,0,4.77,6.19144,0.27292,6.197452267,0.18144,0.05292,0.189,6.01,0.22,6.014025274,3.77,-0.22,3.776413643,0,0,0,3.77,-0.22,3.776413643
15/07/2020 19:30,4.37728,0.52004,4.408063271,0.13728,0.04004,0.143,4.24,0.48,4.267083313,4.62728,0.00504,4.627282745,0.01728,0.00504,0.018,4.61,0,4.61,5.96,0.285,5.966810287,0.12,0.035,0.125,5.84,0.25,5.845348578,3.63,-0.22,3.636660556,0,0,0,3.63,-0.22,3.636660556
15/07/2020 20:00,4.24824,0.52032,4.279985514,0.13824,0.04032,0.144,4.11,0.48,4.137934267,4.35536,0.00448,4.355362304,0.01536,0.00448,0.016,4.34,0,4.34,5.56648,0.40564,5.58124031,0.15648,0.04564,0.163,5.41,0.36,5.421964589,3.55,-0.22,3.556810369,0,0,0,3.55,-0.22,3.556810369
15/07/2020 20:30,4.10824,0.55032,4.144935223,0.13824,0.04032,0.144,3.97,0.51,4.002624139,4.11496,0.00728,4.11496644,0.02496,0.00728,0.026,4.09,0,4.09,5.35104,0.48072,5.372589767,0.31104,0.09072,0.324,5.04,0.39,5.055066765,3.51,-0.22,3.516887829,0,0,0,3.51,-0.22,3.516887829
15/07/2020 21:00,3.84824,0.58032,3.891750557,0.13824,0.04032,0.144,3.71,0.54,3.749093224,3.8692,0.0056,3.869204053,0.0192,0.0056,0.02,3.85,0,3.85,5.20208,0.46644,5.222949607,0.26208,0.07644,0.273,4.94,0.39,4.955370824,3.44,-0.22,3.447027705,0,0,0,3.44,-0.22,3.447027705
15/07/2020 21:30,3.68824,0.60032,3.736776472,0.13824,0.04032,0.144,3.55,0.56,3.593897606,3.78576,0.00168,3.785760373,0.00576,0.00168,0.006,3.78,0,3.78,5.102,0.536,5.130077972,0.192,0.056,0.2,4.91,0.48,4.933406531,3.29,0.22,3.297347419,0,0,0,3.29,0.22,3.297347419
15/07/2020 22:00,3.68824,0.58032,3.73361562,0.13824,0.04032,0.144,3.55,0.54,3.590835557,3.80864,0.00252,3.808640834,0.00864,0.00252,0.009,3.8,0,3.8,4.9228,0.5604,4.954594635,0.1728,0.0504,0.18,4.75,0.51,4.777300493,3.26,0.17,3.264429506,0,0,0,3.26,0.17,3.264429506
15/07/2020 22:30,3.53016,0.58088,3.577632066,0.14016,0.04088,0.146,3.39,0.54,3.432739431,3.63672,0.00196,3.636720528,0.00672,0.00196,0.007,3.63,0,3.63,4.75104,0.57572,4.785795085,0.19104,0.05572,0.199,4.56,0.52,4.589553355,3.2,0.19,3.205635662,0,0,0,3.2,0.19,3.205635662
15/07/2020 23:00,3.28016,0.58088,3.331196662,0.14016,0.04088,0.146,3.14,0.54,3.186094788,3.3396,0.2828,3.351552476,0.0096,0.0028,0.01,3.33,0.28,3.341751038,4.39696,0.61328,4.439523578,0.21696,0.06328,0.226,4.18,0.55,4.216028937,3.1,-0.25,3.110064308,0,0,0,3.1,-0.25,3.110064308
15/07/2020 23:30,3.07112,0.62116,3.133307805,0.14112,0.04116,0.147,2.93,0.58,2.986854533,3.08096,0.00028,3.080960013,0.00096,0.00028,0.001,3.08,0,3.08,4.17344,0.63892,4.2220635,0.13344,0.03892,0.139,4.04,0.6,4.084311447,2.96,0.17,2.964877738,0,0,0,2.96,0.17,2.964877738
16/07/2020 00:00,2.88112,0.62116,2.947319494,0.14112,0.04116,0.147,2.74,0.58,2.800714195,2.84192,0.00056,2.841920055,0.00192,0.00056,0.002,2.84,0,2.84,3.8516,0.6238,3.901787924,0.0816,0.0238,0.085,3.77,0.6,3.817446791,2.87,0.2,2.876960201,0,0,0,2.87,0.2,2.876960201
16/07/2020 00:30,2.77112,0.62116,2.839884822,0.14112,0.04116,0.147,2.63,0.58,2.693195128,2.72192,0.00056,2.721920058,0.00192,0.00056,0.002,2.72,0,2.72,3.83344,0.63892,3.886319724,0.13344,0.03892,0.139,3.7,0.6,3.748332963,2.78,0.22,2.788691449,0,0,0,2.78,0.22,2.788691449
16/07/2020 01:00,2.68208,0.62144,2.753132906,0.14208,0.04144,0.148,2.54,0.58,2.605379051,2.59,0,2.59,0,0,0,2.59,0,2.59,3.66136,0.63248,3.715587168,0.11136,0.03248,0.116,3.55,0.6,3.600347205,2.73,0.22,2.738850124,0,0,0,2.73,0.22,2.738850124
16/07/2020 01:30,2.64208,0.62144,2.714180245,0.14208,0.04144,0.148,2.5,0.58,2.566398254,2.56096,0.00028,2.560960015,0.00096,0.00028,0.001,2.56,0,2.56,3.64888,0.62884,3.702669983,0.09888,0.02884,0.103,3.55,0.6,3.600347205,2.7,0.15,2.704163457,0,0,0,2.7,0.15,2.704163457
16/07/2020 02:00,2.64304,0.60172,2.710669179,0.14304,0.04172,0.149,2.5,0.56,2.561952381,2.62096,0.00028,2.620960015,0.00096,0.00028,0.001,2.62,0,2.62,3.67768,0.59724,3.725859069,0.12768,0.03724,0.133,3.55,0.56,3.593897606,2.78,-0.22,2.788691449,0,0,0,2.78,-0.22,2.788691449
16/07/2020 02:30,2.584,0.602,2.65319807,0.144,0.042,0.15,2.44,0.56,2.503437637,2.66,0,2.66,0,0,0,2.66,0,2.66,3.61632,0.59976,3.665717174,0.13632,0.03976,0.142,3.48,0.56,3.524769496,2.76,0,2.76,0,0,0,2.76,0,2.76
16/07/2020 03:00,2.534,0.602,2.604526828,0.144,0.042,0.15,2.39,0.56,2.454730128,2.60288,0.00084,2.602880136,0.00288,0.00084,0.003,2.6,0,2.6,3.62176,0.56968,3.666289787,0.10176,0.02968,0.106,3.52,0.54,3.56117958,2.72,0,2.72,0,0,0,2.72,0,2.72
16/07/2020 03:30,2.534,0.602,2.604526828,0.144,0.042,0.15,2.39,0.56,2.454730128,2.58536,0.00448,2.585363882,0.01536,0.00448,0.016,2.57,0,2.57,3.65424,0.60832,3.704527392,0.23424,0.06832,0.244,3.42,0.54,3.462369131,2.72,0,2.72,0,0,0,2.72,0,2.72
16/07/2020 04:00,2.514,0.602,2.585072533,0.144,0.042,0.15,2.37,0.56,2.435261793,2.57288,0.00084,2.572880137,0.00288,0.00084,0.003,2.57,0,2.57,3.59448,0.57964,3.640915956,0.20448,0.05964,0.213,3.39,0.52,3.429650128,2.72,0,2.72,0,0,0,2.72,0,2.72
16/07/2020 04:30,2.60304,0.60172,2.671681905,0.14304,0.04172,0.149,2.46,0.56,2.522934799,2.55672,0.00196,2.556720751,0.00672,0.00196,0.007,2.55,0,2.55,3.61464,0.57052,3.659387298,0.10464,0.03052,0.109,3.51,0.54,3.551295538,2.69,0.19,2.696701689,0,0,0,2.69,0.19,2.696701689
16/07/2020 05:00,2.554,0.582,2.619473229,0.144,0.042,0.15,2.41,0.54,2.469757073,2.56192,0.00056,2.561920061,0.00192,0.00056,0.002,2.56,0,2.56,3.69152,0.57836,3.736551913,0.13152,0.03836,0.137,3.56,0.54,3.60072215,2.79,0,2.79,0,0,0,2.79,0,2.79
16/07/2020 05:30,2.604,0.582,2.668246615,0.144,0.042,0.15,2.46,0.54,2.518571023,2.57152,0.00336,2.571522195,0.01152,0.00336,0.012,2.56,0,2.56,3.8328,0.5804,3.87649584,0.1728,0.0504,0.18,3.66,0.53,3.698175226,2.72,0.17,2.725307322,0,0,0,2.72,0.17,2.725307322
16/07/2020 06:00,2.64304,0.60172,2.710669179,0.14304,0.04172,0.149,2.5,0.56,2.561952381,2.64672,0.00196,2.646720726,0.00672,0.00196,0.007,2.64,0,2.64,4.12464,0.48552,4.15311748,0.22464,0.06552,0.234,3.9,0.42,3.922550191,2.54,0.22,2.549509757,0,0,0,2.54,0.22,2.549509757
16/07/2020 06:30,2.92112,0.57116,2.976435082,0.14112,0.04116,0.147,2.78,0.53,2.83007067,2.99536,0.00448,2.99536335,0.01536,0.00448,0.016,2.98,0,2.98,4.92056,0.18808,4.924153206,0.13056,0.03808,0.136,4.79,0.15,4.792348067,2.75,0.22,2.758785965,0,0,0,2.75,0.22,2.758785965
16/07/2020 07:00,3.15112,0.55116,3.198958362,0.14112,0.04116,0.147,3.01,0.51,3.05290026,3.2796,0.0028,3.279601195,0.0096,0.0028,0.01,3.27,0,3.27,5.62704,-0.33128,5.636783267,0.16704,0.04872,0.174,5.46,-0.38,5.473207469,3.08,-0.24,3.089336498,0,0,0,3.08,-0.24,3.089336498
16/07/2020 07:30,3.5092,0.5106,3.546152422,0.1392,0.0406,0.145,3.37,0.47,3.40261664,3.66672,0.00196,3.666720524,0.00672,0.00196,0.007,3.66,0,3.66,6.2044,-0.4408,6.220038907,0.1344,0.0392,0.14,6.07,-0.48,6.088949006,3.24,-0.24,3.248876729,0,0,0,3.24,-0.24,3.248876729
16/07/2020 08:00,3.8292,0.4706,3.858009461,0.1392,0.0406,0.145,3.69,0.43,3.714969717,3.96344,0.27392,3.97289426,0.01344,0.00392,0.014,3.95,0.27,3.959217094,6.97944,-0.61308,7.006314994,0.22944,0.06692,0.239,6.75,-0.68,6.784165387,3.62,-0.29,3.631597445,0,0,0,3.62,-0.29,3.631597445
16/07/2020 08:30,4.13824,0.41032,4.15853253,0.13824,0.04032,0.144,4,0.37,4.017076051,4.27632,0.31476,4.287888361,0.01632,0.00476,0.017,4.26,0.31,4.27126445,7.74208,-0.79356,7.782643523,0.26208,0.07644,0.273,7.48,-0.87,7.530424955,3.81,-0.26,3.818861087,0,0,0,3.81,-0.26,3.818861087
16/07/2020 09:00,4.28632,0.36976,4.302239138,0.13632,0.03976,0.142,4.15,0.33,4.163099807,4.4736,0.2898,4.482976801,0.0336,0.0098,0.035,4.44,0.28,4.448820068,7.87608,-0.89156,7.926380977,0.16608,0.04844,0.173,7.71,-0.94,7.767090832,4.82504,-0.06228,4.825441928,0.81504,0.23772,0.849,4.01,-0.3,4.021206287
16/07/2020 09:30,4.46344,0.33892,4.476289021,0.13344,0.03892,0.139,4.33,0.3,4.340380168,4.61784,0.30812,4.628108058,0.02784,0.00812,0.029,4.59,0.3,4.599793474,7.96224,-0.90768,8.01380988,0.28224,0.08232,0.294,7.68,-0.99,7.743545699,5.12,-0.07,5.120478493,0.96,0.28,1,4.16,-0.35,4.174697594
16/07/2020 10:00,4.62728,0.31004,4.637655119,0.13728,0.04004,0.143,4.49,0.27,4.498110715,4.60152,0.33336,4.613579435,0.01152,0.00336,0.012,4.59,0.33,4.601847455,7.99824,-0.96968,8.056805968,0.13824,0.04032,0.144,7.86,-1.01,7.924626174,4.27,-0.38,4.286875319,0,0,0,4.27,-0.38,4.286875319
16/07/2020 10:30,4.50728,0.31004,4.517930699,0.13728,0.04004,0.143,4.37,0.27,4.378333016,4.58688,0.33784,4.59930473,0.02688,0.00784,0.028,4.56,0.33,4.571925196,7.98824,-0.93468,8.042736164,0.25824,0.07532,0.269,7.73,-1.01,7.795703945,4.32,-0.35,4.33415505,0,0,0,4.32,-0.35,4.33415505
16/07/2020 11:00,4.54728,0.33004,4.559241362,0.13728,0.04004,0.143,4.41,0.29,4.419524861,4.66744,0.31092,4.677784454,0.03744,0.01092,0.039,4.63,0.3,4.639709043,8.15104,-1.02928,8.215769617,0.31104,0.09072,0.324,7.84,-1.12,7.919595949,5.32,-0.07,5.320460506,0.96,0.28,1,4.36,-0.35,4.374025606
16/07/2020 11:30,4.62824,0.33032,4.640012586,0.13824,0.04032,0.144,4.49,0.29,4.499355509,4.65592,0.30756,4.666067316,0.02592,0.00756,0.027,4.63,0.3,4.639709043,8.30312,-1.07784,8.372785725,0.21312,0.06216,0.222,8.09,-1.14,8.16992656,4.33,-0.38,4.346642382,0,0,0,4.33,-0.38,4.346642382
16/07/2020 12:00,4.62824,0.31032,4.638631695,0.13824,0.04032,0.144,4.49,0.27,4.498110715,4.75016,0.32588,4.761325215,0.02016,0.00588,0.021,4.73,0.32,4.740812167,8.13936,-1.03352,8.204714791,0.15936,0.04648,0.166,7.98,-1.08,8.052751083,4.472,-0.324,4.483721668,0.192,0.056,0.2,4.28,-0.38,4.296836045
16/07/2020 12:30,4.68728,0.31004,4.697522602,0.13728,0.04004,0.143,4.55,0.27,4.558003949,4.82016,0.28588,4.82863022,0.02016,0.00588,0.021,4.8,0.28,4.808159731,8.00488,-0.98316,8.065029907,0.19488,0.05684,0.203,7.81,-1.04,7.878940284,5.152,-0.149,5.15415415,0.792,0.231,0.825,4.36,-0.38,4.376528304
16/07/2020 13:00,4.68824,0.31032,4.698498994,0.13824,0.04032,0.144,4.55,0.27,4.558003949,4.77728,0.25504,4.784082942,0.01728,0.00504,0.018,4.76,0.25,4.766560605,8.16568,-0.93376,8.218895157,0.29568,0.08624,0.308,7.87,-1.02,7.935823839,5.096,-0.252,5.102226965,0.576,0.168,0.6,4.52,-0.42,4.539471335
16/07/2020 13:30,4.5192,0.3706,4.534370188,0.1392,0.0406,0.145,4.38,0.33,4.392413915,4.60344,0.34392,4.616269143,0.01344,0.00392,0.014,4.59,0.34,4.602575366,7.82152,-0.75664,7.858032782,0.25152,0.07336,0.262,7.57,-0.83,7.615366045,4.52,-0.45,4.542345209,0,0,0,4.52,-0.45,4.542345209
16/07/2020 14:00,4.43824,0.35032,4.452044294,0.13824,0.04032,0.144,4.3,0.31,4.311159937,4.55728,0.26504,4.564980526,0.01728,0.00504,0.018,4.54,0.26,4.54743884,7.628,-0.681,7.658338266,0.168,0.049,0.175,7.46,-0.73,7.495632061,6.20096,0.24528,6.205809149,2.04096,0.59528,2.126,4.16,-0.35,4.174697594
16/07/2020 14:30,4.38824,0.35032,4.402201086,0.13824,0.04032,0.144,4.25,0.31,4.261290884,4.51824,0.00532,4.518243132,0.01824,0.00532,0.019,4.5,0,4.5,7.55784,-0.80688,7.600789485,0.14784,0.04312,0.154,7.41,-0.85,7.45859236,8.75928,0.78104,8.794032613,4.76928,1.39104,4.968,3.99,-0.61,4.036359746
16/07/2020 15:00,4.3392,0.3506,4.353340901,0.1392,0.0406,0.145,4.2,0.31,4.211424937,4.29112,0.00616,4.291124421,0.02112,0.00616,0.022,4.27,0,4.27,7.52328,-0.87696,7.574219485,0.11328,0.03304,0.118,7.41,-0.91,7.465668088,5.2692,-0.1944,5.272784843,0.9792,0.2856,1.02,4.29,-0.48,4.316769626
16/07/2020 15:30,4.33824,0.35032,4.352361474,0.13824,0.04032,0.144,4.2,0.31,4.211424937,4.40304,0.23672,4.40939878,0.02304,0.00672,0.024,4.38,0.23,4.386034656,7.28072,-0.67604,7.312038963,0.15072,0.04396,0.157,7.13,-0.72,7.166261229,5.46392,-0.22844,5.468693317,1.03392,0.30156,1.077,4.43,-0.53,4.461591644
16/07/2020 16:00,4.43728,0.35004,4.451065243,0.13728,0.04004,0.143,4.3,0.31,4.311159937,4.6144,0.0042,4.614401911,0.0144,0.0042,0.015,4.6,0,4.6,7.28144,-0.61708,7.30754105,0.18144,0.05292,0.189,7.1,-0.67,7.13154261,4.582,-0.434,4.602508012,0.192,0.056,0.2,4.39,-0.49,4.417261595
16/07/2020 16:30,4.53824,0.35032,4.55174103,0.13824,0.04032,0.144,4.4,0.31,4.410906936,4.72344,0.00392,4.723441627,0.01344,0.00392,0.014,4.71,0,4.71,7.08016,-0.52912,7.099903774,0.14016,0.04088,0.146,6.94,-0.57,6.963368438,4.27,-0.36,4.285148772,0,0,0,4.27,-0.36,4.285148772
16/07/2020 17:00,4.6192,0.3806,4.634853288,0.1392,0.0406,0.145,4.48,0.34,4.492883261,4.79768,0.00224,4.797680523,0.00768,0.00224,0.008,4.79,0,4.79,6.82112,-0.32884,6.829041939,0.14112,0.04116,0.147,6.68,-0.37,6.690239159,4.25,-0.32,4.262030033,0,0,0,4.25,-0.32,4.262030033
16/07/2020 17:30,4.59824,0.38032,4.613941309,0.13824,0.04032,0.144,4.46,0.34,4.472940867,4.93864,0.00252,4.938640643,0.00864,0.00252,0.009,4.93,0,4.93,6.32192,-0.21444,6.325555865,0.12192,0.03556,0.127,6.2,-0.25,6.205038275,4.942,-0.069,4.942481664,0.792,0.231,0.825,4.15,-0.3,4.160829244
16/07/2020 18:00,4.55824,0.41032,4.576670668,0.13824,0.04032,0.144,4.42,0.37,4.43545939,4.90288,0.00084,4.902880072,0.00288,0.00084,0.003,4.9,0,4.9,6.1924,0.0182,6.192426746,0.0624,0.0182,0.065,6.13,0,6.13,4.842,-0.009,4.842008364,0.792,0.231,0.825,4.05,-0.24,4.057104879
16/07/2020 18:30,4.44632,0.43976,4.468014145,0.13632,0.03976,0.142,4.31,0.4,4.328521688,4.87,0,4.87,0,0,0,4.87,0,4.87,6.2276,0.0168,6.22762266,0.0576,0.0168,0.06,6.17,0,6.17,3.87,-0.22,3.876248186,0,0,0,3.87,-0.22,3.876248186
16/07/2020 19:00,4.37728,0.46004,4.401388077,0.13728,0.04004,0.143,4.24,0.42,4.260751107,4.67096,0.00028,4.670960008,0.00096,0.00028,0.001,4.67,0,4.67,6.03648,0.24064,6.041274568,0.03648,0.01064,0.038,6,0.23,6.004406715,3.85,-0.22,3.856280591,0,0,0,3.85,-0.22,3.856280591
16/07/2020 19:30,4.23728,0.46004,4.262180029,0.13728,0.04004,0.143,4.1,0.42,4.121456053,4.45,0,4.45,0,0,0,4.45,0,4.45,5.83224,0.24232,5.837271829,0.04224,0.01232,0.044,5.79,0.23,5.79456642,3.63,-0.22,3.636660556,0,0,0,3.63,-0.22,3.636660556
16/07/2020 20:00,4.12824,0.49032,4.157256211,0.13824,0.04032,0.144,3.99,0.45,4.015295755,4.23,0,4.23,0,0,0,4.23,0,4.23,5.65728,0.30504,5.665497895,0.01728,0.00504,0.018,5.64,0.3,5.647973088,3.55,-0.22,3.556810369,0,0,0,3.55,-0.22,3.556810369
16/07/2020 20:30,4.00728,0.50004,4.038357711,0.13728,0.04004,0.143,3.87,0.46,3.897242615,4.05,0,4.05,0,0,0,4.05,0,4.05,5.27768,0.33224,5.28812723,0.00768,0.00224,0.008,5.27,0.33,5.28032196,3.39,-0.22,3.397131143,0,0,0,3.39,-0.22,3.397131143
16/07/2020 21:00,3.78728,0.50004,3.820147877,0.13728,0.04004,0.143,3.65,0.46,3.67887211,3.79,0,3.79,0,0,0,3.79,0,3.79,5.16,0.38,5.173973328,0,0,0,5.16,0.38,5.173973328,3.33,-0.22,3.337259355,0,0,0,3.33,-0.22,3.337259355
16/07/2020 21:30,3.66824,0.55032,3.709290606,0.13824,0.04032,0.144,3.53,0.51,3.56665109,3.68,0,3.68,0,0,0,3.68,0,3.68,5.02,0.41,5.036715199,0,0,0,5.02,0.41,5.036715199,3.27,-0.22,3.277392256,0,0,0,3.27,-0.22,3.277392256
16/07/2020 22:00,3.61824,0.52032,3.655460792,0.13824,0.04032,0.144,3.48,0.48,3.51294748,3.63,0,3.63,0,0,0,3.63,0,3.63,4.95,0.44,4.969517079,0,0,0,4.95,0.44,4.969517079,3.25,-0.22,3.257437643,0,0,0,3.25,-0.22,3.257437643
16/07/2020 22:30,3.5792,0.5206,3.616862867,0.1392,0.0406,0.145,3.44,0.48,3.473326935,3.5,0,3.5,0,0,0,3.5,0,3.5,4.87,0.49,4.894588849,0,0,0,4.87,0.49,4.894588849,3.23,-0.22,3.237483591,0,0,0,3.23,-0.22,3.237483591
16/07/2020 23:00,3.3492,0.5206,3.389419567,0.1392,0.0406,0.145,3.21,0.48,3.245689449,3.27,0,3.27,0,0,0,3.27,0,3.27,4.55456,0.52008,4.584157502,0.03456,0.01008,0.036,4.52,0.51,4.548681128,3.14,-0.22,3.147697571,0,0,0,3.14,-0.22,3.147697571
16/07/2020 23:30,3.17112,0.52116,3.213659876,0.14112,0.04116,0.147,3.03,0.48,3.067784217,3,0,3,0,0,0,3,0,3,4.238,0.524,4.270271654,0.048,0.014,0.05,4.19,0.51,4.220924069,3,-0.22,3.008055851,0,0,0,3,-0.22,3.008055851
17/07/2020 00:00,2.92208,0.56144,2.97552792,0.14208,0.04144,0.148,2.78,0.52,2.828214985,2.75,0,2.75,0,0,0,2.75,0,2.75,4.02936,0.55148,4.066924169,0.03936,0.01148,0.041,3.99,0.54,4.026375541,2.84,-0.22,2.848508382,0,0,0,2.84,-0.22,2.848508382
17/07/2020 00:30,2.81112,0.56116,2.866582669,0.14112,0.04116,0.147,2.67,0.52,2.720165436,2.54096,0.00028,2.540960015,0.00096,0.00028,0.001,2.54,0,2.54,3.82512,0.55316,3.86490996,0.04512,0.01316,0.047,3.78,0.54,3.818376618,2.75,0,2.75,0,0,0,2.75,0,2.75
17/07/2020 01:00,2.74208,0.56144,2.798967238,0.14208,0.04144,0.148,2.6,0.52,2.651490147,2.4448,0.0014,2.444800401,0.0048,0.0014,0.005,2.44,0,2.44,3.76264,0.51952,3.798336583,0.03264,0.00952,0.034,3.73,0.51,3.764704504,2.72,0,2.72,0,0,0,2.72,0,2.72
17/07/2020 01:30,2.64112,0.58116,2.70430431,0.14112,0.04116,0.147,2.5,0.54,2.557655176,2.44192,0.00056,2.441920064,0.00192,0.00056,0.002,2.44,0,2.44,3.68592,0.55756,3.727851848,0.02592,0.00756,0.027,3.66,0.55,3.701094433,2.64,0.21,2.648339102,0,0,0,2.64,0.21,2.648339102
17/07/2020 02:00,2.64112,0.55116,2.698016345,0.14112,0.04116,0.147,2.5,0.51,2.551489761,2.5,0,2.5,0,0,0,2.5,0,2.5,3.64072,0.55896,3.683378666,0.03072,0.00896,0.032,3.61,0.55,3.651657158,2.66,0,2.66,0,0,0,2.66,0,2.66
17/07/2020 02:30,2.64112,0.55116,2.698016345,0.14112,0.04116,0.147,2.5,0.51,2.551489761,2.48096,0.00028,2.480960016,0.00096,0.00028,0.001,2.48,0,2.48,3.57016,0.57588,3.616307537,0.02016,0.00588,0.021,3.55,0.57,3.595469371,2.66,0,2.66,0,0,0,2.66,0,2.66
17/07/2020 03:00,2.55112,0.55116,2.609979042,0.14112,0.04116,0.147,2.41,0.51,2.463371673,2.41288,0.00084,2.412880146,0.00288,0.00084,0.003,2.41,0,2.41,3.53496,0.57728,3.581786482,0.02496,0.00728,0.026,3.51,0.57,3.555980877,2.66,-0.22,2.669082239,0,0,0,2.66,-0.22,2.669082239
17/07/2020 03:30,2.55112,0.57116,2.614275617,0.14112,0.04116,0.147,2.41,0.53,2.467589917,2.41384,0.00112,2.41384026,0.00384,0.00112,0.004,2.41,0,2.41,3.61016,0.57588,3.655802648,0.02016,0.00588,0.021,3.59,0.57,3.634969051,2.62,-0.22,2.629220417,0,0,0,2.62,-0.22,2.629220417
17/07/2020 04:00,2.53112,0.55116,2.590433516,0.14112,0.04116,0.147,2.39,0.51,2.443808503,2.37192,0.00056,2.371920066,0.00192,0.00056,0.002,2.37,0,2.37,3.5292,0.5456,3.571124753,0.0192,0.0056,0.02,3.51,0.54,3.551295538,2.62,0,2.62,0,0,0,2.62,0,2.62
17/07/2020 04:30,2.61112,0.55116,2.668656029,0.14112,0.04116,0.147,2.47,0.51,2.522102298,2.37288,0.00084,2.372880149,0.00288,0.00084,0.003,2.37,0,2.37,3.64112,0.54616,3.681853555,0.02112,0.00616,0.022,3.62,0.54,3.660054644,2.69,0,2.69,0,0,0,2.69,0,2.69
17/07/2020 05:00,2.51112,0.57116,2.575256764,0.14112,0.04116,0.147,2.37,0.53,2.428538655,2.32096,0.00028,2.320960017,0.00096,0.00028,0.001,2.32,0,2.32,3.54344,0.54392,3.584942956,0.01344,0.00392,0.014,3.53,0.54,3.571064267,2.69,-0.22,2.698981289,0,0,0,2.69,-0.22,2.698981289
17/07/2020 05:30,2.53112,0.57116,2.594762455,0.14112,0.04116,0.147,2.39,0.53,2.448060457,2.3248,0.0014,2.324800422,0.0048,0.0014,0.005,2.32,0,2.32,3.64208,0.54644,3.682844471,0.02208,0.00644,0.023,3.62,0.54,3.660054644,2.67,-0.22,2.679048338,0,0,0,2.67,-0.22,2.679048338
17/07/2020 06:00,2.60112,0.57116,2.663090122,0.14112,0.04116,0.147,2.46,0.53,2.516445906,2.4648,0.0014,2.464800398,0.0048,0.0014,0.005,2.46,0,2.46,4.01416,0.47288,4.041917367,0.04416,0.01288,0.046,3.97,0.46,3.996561022,2.67,0,2.67,0,0,0,2.67,0,2.67
17/07/2020 06:30,2.89112,0.54116,2.941331161,0.14112,0.04116,0.147,2.75,0.5,2.795084972,2.8048,0.0014,2.804800349,0.0048,0.0014,0.005,2.8,0,2.8,4.62304,0.10672,4.624271618,0.02304,0.00672,0.024,4.6,0.1,4.601086828,2.76,-0.32,2.778488798,0,0,0,2.76,-0.32,2.778488798
17/07/2020 07:00,3.12112,0.51116,3.162700523,0.14112,0.04116,0.147,2.98,0.47,3.016836091,3.14096,0.00028,3.140960012,0.00096,0.00028,0.001,3.14,0,3.14,5.25056,-0.31692,5.260115835,0.01056,0.00308,0.011,5.24,-0.32,5.249761899,3.03,-0.23,3.038716834,0,0,0,3.03,-0.23,3.038716834
17/07/2020 07:30,3.53824,0.45032,3.566781518,0.13824,0.04032,0.144,3.4,0.41,3.424631367,3.60288,0.00084,3.602880098,0.00288,0.00084,0.003,3.6,0,3.6,5.97864,-0.56748,6.005511619,0.00864,0.00252,0.009,5.97,-0.57,5.997149323,4.06824,0.02032,4.068290747,0.85824,0.25032,0.894,3.21,-0.23,3.218229327
17/07/2020 08:00,3.76824,0.39032,3.788401035,0.13824,0.04032,0.144,3.63,0.35,3.646834244,3.91192,0.00056,3.91192004,0.00192,0.00056,0.002,3.91,0,3.91,6.54224,-0.62768,6.572281674,0.04224,0.01232,0.044,6.5,-0.64,6.531431696,8.46712,1.18416,8.549523729,4.91712,1.43416,5.122,3.55,-0.25,3.55879193
17/07/2020 08:30,4.08632,0.35976,4.102126083,0.13632,0.03976,0.142,3.95,0.32,3.962940827,4.13576,0.00168,4.135760341,0.00576,0.00168,0.006,4.13,0,4.13,7.02472,-0.79404,7.06945476,0.05472,0.01596,0.057,6.97,-0.81,7.016908151,4.20912,-0.15484,4.21196707,0.42912,0.12516,0.447,3.78,-0.28,3.790356184
17/07/2020 09:00,4.28536,0.31948,4.297252355,0.13536,0.03948,0.141,4.15,0.28,4.159435058,4.31344,0.00392,4.313441781,0.01344,0.00392,0.014,4.3,0,4.3,7.17352,-0.78564,7.216413195,0.08352,0.02436,0.087,7.09,-0.81,7.136119394,4.696,-0.262,4.703303095,0.576,0.168,0.6,4.12,-0.43,4.142378544
17/07/2020 09:30,4.39632,0.30976,4.407219169,0.13632,0.03976,0.142,4.26,0.27,4.268547762,4.47168,0.30924,4.482360026,0.03168,0.00924,0.033,4.44,0.3,4.450123594,7.13088,-0.62016,7.157796309,0.17088,0.04984,0.178,6.96,-0.67,6.992174197,4.22,-0.5,4.24951762,0,0,0,4.22,-0.5,4.24951762
17/07/2020 10:00,4.42536,0.30948,4.436168279,0.13536,0.03948,0.141,4.29,0.27,4.298488106,4.4784,0.3112,4.489199483,0.0384,0.0112,0.04,4.44,0.3,4.450123594,7.16336,-0.69652,7.197142947,0.18336,0.05348,0.191,6.98,-0.75,7.02017806,4.22,-0.47,4.246092321,0,0,0,4.22,-0.47,4.246092321
17/07/2020 10:30,4.34536,0.30948,4.356366766,0.13536,0.03948,0.141,4.21,0.27,4.218649073,4.4784,0.3112,4.489199483,0.0384,0.0112,0.04,4.44,0.3,4.450123594,7.2092,-0.7794,7.251208796,0.1392,0.0406,0.145,7.07,-0.82,7.117394186,5.372,-0.134,5.373670998,1.152,0.336,1.2,4.22,-0.47,4.246092321
17/07/2020 11:00,4.40536,0.30948,4.416217227,0.13536,0.03948,0.141,4.27,0.27,4.278527784,4.4584,0.3112,4.469247811,0.0384,0.0112,0.04,4.42,0.3,4.430169297,7.206,-0.697,7.23963017,0.216,0.063,0.225,6.99,-0.76,7.031194778,5.27,-0.23,5.275016588,0.96,0.28,1,4.31,-0.51,4.340069124
17/07/2020 11:30,4.47536,0.30948,4.486047815,0.13536,0.03948,0.141,4.34,0.27,4.348390507,4.45648,0.31064,4.467293498,0.03648,0.01064,0.038,4.42,0.3,4.430169297,6.87928,-0.56896,6.902768198,0.20928,0.06104,0.218,6.67,-0.63,6.69968656,5.29,-0.23,5.294997639,0.96,0.28,1,4.33,-0.51,4.359931192
17/07/2020 12:00,4.4744,0.2692,4.482490825,0.1344,0.0392,0.14,4.34,0.23,4.346090197,4.48592,0.30756,4.496450978,0.02592,0.00756,0.027,4.46,0.3,4.470078299,6.66432,-0.49624,6.682770024,0.18432,0.05376,0.192,6.48,-0.55,6.503299163,12.616,1.898,12.75797241,8.256,2.408,8.6,4.36,-0.51,4.389726643
17/07/2020 12:30,4.59536,0.26948,4.60325461,0.13536,0.03948,0.141,4.46,0.23,4.465926556,4.6092,0.0056,4.609203402,0.0192,0.0056,0.02,4.59,0,4.59,6.75816,-0.49512,6.776272604,0.18816,0.05488,0.196,6.57,-0.55,6.592981116,12.66896,1.88428,12.8083199,8.20896,2.39428,8.551,4.46,-0.51,4.489064491
17/07/2020 13:00,4.48632,0.29976,4.496323298,0.13632,0.03976,0.142,4.35,0.26,4.357763188,4.56016,0.30588,4.570407181,0.02016,0.00588,0.021,4.54,0.3,4.549901098,6.72864,-0.55248,6.751283611,0.12864,0.03752,0.134,6.6,-0.59,6.626318737,5.87952,-0.04264,5.879674617,1.49952,0.43736,1.562,4.38,-0.48,4.406222872
17/07/2020 13:30,4.32824,0.33032,4.340826281,0.13824,0.04032,0.144,4.19,0.29,4.200023809,4.4432,0.3126,4.454182866,0.0432,0.0126,0.045,4.4,0.3,4.410215414,6.39264,-0.32548,6.400920512,0.15264,0.04452,0.159,6.24,-0.37,6.250959926,6.2408,0.1044,6.241673173,1.9008,0.5544,1.98,4.34,-0.45,4.363267125
17/07/2020 14:00,4.3292,0.3306,4.341804809,0.1392,0.0406,0.145,4.19,0.29,4.200023809,4.3684,0.2912,4.37809502,0.0384,0.0112,0.04,4.33,0.28,4.339043673,6.33448,-0.31036,6.342078539,0.20448,0.05964,0.213,6.13,-0.37,6.141156243,4.402,-0.354,4.416211046,0.192,0.056,0.2,4.21,-0.41,4.229917257
17/07/2020 14:30,4.24016,0.30088,4.250821756,0.14016,0.04088,0.146,4.1,0.26,4.108235631,4.27072,0.26896,4.279180856,0.03072,0.00896,0.032,4.24,0.26,4.247964218,6.28552,-0.35464,6.295516754,0.15552,0.04536,0.162,6.13,-0.4,6.143036708,18.44136,3.73248,18.81529074,14.27136,4.16248,14.866,4.17,-0.43,4.19211164
