Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
17/07/2020 15:00,4.17016,0.30088,4.181000263,0.14016,0.04088,0.146,4.03,0.26,4.038378387,4.15936,0.27148,4.168210287,0.03936,0.01148,0.041,4.12,0.26,4.128195732,6.0068,-0.3126,6.014928512,0.1968,0.0574,0.205,5.81,-0.37,5.82176949,7.80312,0.58716,7.825179781,3.69312,1.07716,3.847,4.11,-0.49,4.139106184
17/07/2020 15:30,4.06112,0.33116,4.074599686,0.14112,0.04116,0.147,3.92,0.29,3.930712404,4.1832,0.2726,4.192072638,0.0432,0.0126,0.045,4.14,0.26,4.148156217,5.92736,-0.27952,5.933947084,0.20736,0.06048,0.216,5.72,-0.34,5.730095985,13.43992,2.21956,13.62196374,9.28992,2.70956,9.677,4.15,-0.49,4.178827587
17/07/2020 16:00,4.09112,0.33116,4.104501163,0.14112,0.04116,0.147,3.95,0.29,3.960631263,4.29264,0.29952,4.303076853,0.03264,0.00952,0.034,4.26,0.29,4.269859482,5.96776,-0.32232,5.976457948,0.19776,0.05768,0.206,5.77,-0.38,5.78249946,12.04312,1.81216,12.17869711,7.89312,2.30216,8.222,4.15,-0.49,4.178827587
17/07/2020 16:30,4.27112,0.33116,4.283938958,0.14112,0.04116,0.147,4.13,0.29,4.140169079,4.42224,0.27232,4.430616752,0.04224,0.01232,0.044,4.38,0.26,4.387710109,5.98672,-0.23804,5.991450526,0.24672,0.07196,0.257,5.74,-0.31,5.748364985,13.67,2.39,13.87735566,9.6,2.8,10,4.07,-0.41,4.090598978
17/07/2020 17:00,4.27112,0.33116,4.283938958,0.14112,0.04116,0.147,4.13,0.29,4.140169079,4.53088,0.30484,4.541123319,0.05088,0.01484,0.053,4.48,0.29,4.489376349,5.80168,-0.11576,5.802834756,0.39168,0.11424,0.408,5.41,-0.23,5.414886887,15.42392,2.88156,15.6907838,11.35392,3.31156,11.827,4.07,-0.43,4.092651952
17/07/2020 17:30,4.26824,0.35032,4.282592299,0.13824,0.04032,0.144,4.13,0.31,4.141618041,4.66648,0.24064,4.672680516,0.03648,0.01064,0.038,4.63,0.23,4.635709223,5.54712,0.32416,5.556583483,0.35712,0.10416,0.372,5.19,0.22,5.19466072,17.56616,3.59388,17.9300293,13.55616,3.95388,14.121,4.01,-0.36,4.026127171
17/07/2020 18:00,4.31728,0.37004,4.333109299,0.13728,0.04004,0.143,4.18,0.33,4.193006082,4.6188,0.3584,4.632684319,0.0288,0.0084,0.03,4.59,0.35,4.603324885,5.70392,0.34156,5.714137433,0.31392,0.09156,0.327,5.39,0.25,5.395794659,13.06752,2.31636,13.27123214,9.10752,2.65636,9.487,3.96,-0.34,3.974569159
17/07/2020 18:30,4.14632,0.38976,4.164598708,0.13632,0.03976,0.142,4.01,0.35,4.025245334,4.51056,0.00308,4.510561052,0.01056,0.00308,0.011,4.5,0,4.5,5.45664,0.33152,5.466701528,0.17664,0.05152,0.184,5.28,0.28,5.28741903,11.32928,1.88604,11.48519622,7.52928,2.19604,7.843,3.8,-0.31,3.812623768
17/07/2020 19:00,4.11536,0.38948,4.133749218,0.13536,0.03948,0.141,3.98,0.35,3.995359809,4.4496,0.0028,4.449600881,0.0096,0.0028,0.01,4.44,0,4.44,5.42776,0.35768,5.43953248,0.19776,0.05768,0.206,5.23,0.3,5.23859714,7.90192,0.88056,7.950831755,4.08192,1.19056,4.252,3.82,-0.31,3.832557893
17/07/2020 19:30,3.97536,0.40948,3.996393499,0.13536,0.03948,0.141,3.84,0.37,3.857784338,4.33112,0.28616,4.340563097,0.02112,0.00616,0.022,4.31,0.28,4.319085551,5.18896,0.39928,5.204299223,0.16896,0.04928,0.176,5.02,0.35,5.032186404,7.06856,0.75708,7.108988015,3.41856,0.99708,3.561,3.65,-0.24,3.657881901
17/07/2020 20:00,3.87632,0.43976,3.901185153,0.13632,0.03976,0.142,3.74,0.4,3.761329552,4.1844,0.2842,4.194040176,0.0144,0.0042,0.015,4.17,0.28,4.179389908,4.98128,0.41704,4.998707113,0.16128,0.04704,0.168,4.82,0.37,4.834180386,4.02912,-0.09484,4.030236048,0.42912,0.12516,0.447,3.6,-0.22,3.606715958
17/07/2020 20:30,3.76632,0.47976,3.79675335,0.13632,0.03976,0.142,3.63,0.44,3.65656943,3.84576,0.00168,3.845760367,0.00576,0.00168,0.006,3.84,0,3.84,4.80904,0.47972,4.832907717,0.23904,0.06972,0.249,4.57,0.41,4.588354825,3.57,-0.22,3.576772288,0,0,0,3.57,-0.22,3.576772288
17/07/2020 21:00,3.66728,0.48004,3.698564722,0.13728,0.04004,0.143,3.53,0.44,3.557316404,3.73536,0.00448,3.735362687,0.01536,0.00448,0.016,3.72,0,3.72,4.65592,0.52756,4.685713457,0.26592,0.07756,0.277,4.39,0.45,4.413003512,3.62,-0.28,3.630812581,0,0,0,3.62,-0.28,3.630812581
17/07/2020 21:30,3.61728,0.51004,3.6530611,0.13728,0.04004,0.143,3.48,0.47,3.511595079,3.64632,0.22476,3.653240561,0.01632,0.00476,0.017,3.63,0.22,3.636660556,4.64544,0.50992,4.673342615,0.20544,0.05992,0.214,4.44,0.45,4.462745792,3.5,-0.27,3.510398838,0,0,0,3.5,-0.27,3.510398838
17/07/2020 22:00,3.59728,0.49004,3.630504455,0.13728,0.04004,0.143,3.46,0.45,3.489140295,3.64344,0.00392,3.643442109,0.01344,0.00392,0.014,3.63,0,3.63,4.74448,0.47464,4.768162497,0.08448,0.02464,0.088,4.66,0.45,4.68167705,3.32,-0.22,3.327281172,0,0,0,3.32,-0.22,3.327281172
17/07/2020 22:30,3.48824,0.51032,3.525371583,0.13824,0.04032,0.144,3.35,0.47,3.382809483,3.60152,0.00336,3.601521567,0.01152,0.00336,0.012,3.59,0,3.59,4.58,0.505,4.607757047,0.12,0.035,0.125,4.46,0.47,4.484696199,3.2,-0.22,3.207553585,0,0,0,3.2,-0.22,3.207553585
17/07/2020 23:00,3.31824,0.51032,3.357252329,0.13824,0.04032,0.144,3.18,0.47,3.214545069,3.36056,0.00308,3.360561411,0.01056,0.00308,0.011,3.35,0,3.35,4.34944,0.54192,4.383070339,0.10944,0.03192,0.114,4.24,0.51,4.270562024,3.05,-0.22,3.057924132,0,0,0,3.05,-0.22,3.057924132
17/07/2020 23:30,3.14208,0.53144,3.186706011,0.14208,0.04144,0.148,3,0.49,3.039753279,3.11,0,3.11,0,0,0,3.11,0,3.11,4.15008,0.57044,4.189100834,0.07008,0.02044,0.073,4.08,0.55,4.116904177,2.92,-0.22,2.928275943,0,0,0,2.92,-0.22,2.928275943
18/07/2020 00:00,2.94112,0.55116,2.99231753,0.14112,0.04116,0.147,2.8,0.51,2.846067462,2.88672,0.00196,2.886720665,0.00672,0.00196,0.007,2.88,0,2.88,3.9164,0.5752,3.958414329,0.0864,0.0252,0.09,3.83,0.55,3.86928934,2.79,-0.22,2.798660394,0,0,0,2.79,-0.22,2.798660394
18/07/2020 00:30,2.81208,0.55144,2.8656378,0.14208,0.04144,0.148,2.67,0.51,2.71827151,2.73096,0.00028,2.730960014,0.00096,0.00028,0.001,2.73,0,2.73,3.82776,0.57268,3.870362903,0.07776,0.02268,0.081,3.75,0.55,3.790118732,2.68,-0.22,2.689014689,0,0,0,2.68,-0.22,2.689014689
18/07/2020 01:00,2.76304,0.55172,2.817584959,0.14304,0.04172,0.149,2.62,0.51,2.669175903,2.58,0,2.58,0,0,0,2.58,0,2.58,3.64472,0.56596,3.688400005,0.05472,0.01596,0.057,3.59,0.55,3.631886562,2.59,0,2.59,0,0,0,2.59,0,2.59
18/07/2020 01:30,2.66208,0.55144,2.71859449,0.14208,0.04144,0.148,2.52,0.51,2.571089263,2.53096,0.00028,2.530960015,0.00096,0.00028,0.001,2.53,0,2.53,3.63064,0.57352,3.675659397,0.08064,0.02352,0.084,3.55,0.55,3.592352989,2.55,-0.31,2.568774027,0,0,0,2.55,-0.31,2.568774027
18/07/2020 02:00,2.66208,0.55144,2.71859449,0.14208,0.04144,0.148,2.52,0.51,2.571089263,2.57096,0.00028,2.570960015,0.00096,0.00028,0.001,2.57,0,2.57,3.61632,0.58976,3.664094322,0.13632,0.03976,0.142,3.48,0.55,3.523194573,2.58,-0.22,2.589362856,0,0,0,2.58,-0.22,2.589362856
18/07/2020 02:30,2.61208,0.55144,2.669653161,0.14208,0.04144,0.148,2.47,0.51,2.522102298,2.57,0,2.57,0,0,0,2.57,0,2.57,3.5376,0.5668,3.582719079,0.0576,0.0168,0.06,3.48,0.55,3.523194573,2.53,-0.22,2.539547204,0,0,0,2.53,-0.22,2.539547204
18/07/2020 03:00,2.54304,0.55172,2.602200492,0.14304,0.04172,0.149,2.4,0.51,2.453589208,2.4948,0.0014,2.494800393,0.0048,0.0014,0.005,2.49,0,2.49,3.57024,0.57632,3.616456608,0.09024,0.02632,0.094,3.48,0.55,3.523194573,2.48,0,2.48,0,0,0,2.48,0,2.48
18/07/2020 03:30,2.49304,0.55172,2.553359238,0.14304,0.04172,0.149,2.35,0.51,2.404703724,2.49576,0.00168,2.495760565,0.00576,0.00168,0.006,2.49,0,2.49,3.51504,0.57772,3.562199686,0.09504,0.02772,0.099,3.42,0.55,3.46394284,2.48,-0.22,2.489738942,0,0,0,2.48,-0.22,2.489738942
18/07/2020 04:00,2.49304,0.55172,2.553359238,0.14304,0.04172,0.149,2.35,0.51,2.404703724,2.44,0,2.44,0,0,0,2.44,0,2.44,3.44336,0.56848,3.489971003,0.06336,0.01848,0.066,3.38,0.55,3.424456161,2.43,0.18,2.436657547,0,0,0,2.43,0.18,2.436657547
18/07/2020 04:30,2.55304,0.53172,2.607822732,0.14304,0.04172,0.149,2.41,0.49,2.459308846,2.38288,0.00084,2.382880148,0.00288,0.00084,0.003,2.38,0,2.38,3.52008,0.57044,3.566001262,0.07008,0.02044,0.073,3.45,0.55,3.493565514,2.4,0.21,2.409169982,0,0,0,2.4,0.21,2.409169982
18/07/2020 05:00,2.46304,0.53172,2.519780189,0.14304,0.04172,0.149,2.32,0.49,2.37118114,2.38192,0.00056,2.381920066,0.00192,0.00056,0.002,2.38,0,2.38,3.47032,0.56176,3.515493593,0.04032,0.01176,0.042,3.43,0.55,3.473816345,2.49,0,2.49,0,0,0,2.49,0,2.49
18/07/2020 05:30,2.46304,0.56172,2.526280942,0.14304,0.04172,0.149,2.32,0.52,2.377561776,2.34096,0.00028,2.340960017,0.00096,0.00028,0.001,2.34,0,2.34,3.53032,0.56176,3.574735459,0.04032,0.01176,0.042,3.49,0.55,3.533072317,2.45,0,2.45,0,0,0,2.45,0,2.45
18/07/2020 06:00,2.46304,0.56172,2.526280942,0.14304,0.04172,0.149,2.32,0.52,2.377561776,2.37,0,2.37,0,0,0,2.37,0,2.37,3.52744,0.56092,3.571759258,0.03744,0.01092,0.039,3.49,0.55,3.533072317,2.33,0,2.33,0,0,0,2.33,0,2.33
18/07/2020 06:30,2.53304,0.56172,2.594575302,0.14304,0.04172,0.149,2.39,0.52,2.445914962,2.59,0,2.59,0,0,0,2.59,0,2.59,3.79376,0.42568,3.817567079,0.05376,0.01568,0.056,3.74,0.41,3.762406145,2.43,0.21,2.439057195,0,0,0,2.43,0.21,2.439057195
18/07/2020 07:00,2.59112,0.56116,2.651189054,0.14112,0.04116,0.147,2.45,0.52,2.504575812,2.79,0,2.79,0,0,0,2.79,0,2.79,4.07552,0.29036,4.085850242,0.03552,0.01036,0.037,4.04,0.28,4.049691346,2.6,-0.24,2.611053427,0,0,0,2.6,-0.24,2.611053427
18/07/2020 07:30,2.83112,0.56116,2.886198365,0.14112,0.04116,0.147,2.69,0.52,2.739799263,3.01384,0.00112,3.013840208,0.00384,0.00112,0.004,3.01,0,3.01,4.41224,0.29232,4.421912799,0.04224,0.01232,0.044,4.37,0.28,4.378961064,2.7,-0.26,2.712489631,0,0,0,2.7,-0.26,2.712489631
18/07/2020 08:00,2.95208,0.54144,3.001321975,0.14208,0.04144,0.148,2.81,0.5,2.854137348,3.22096,0.00028,3.220960012,0.00096,0.00028,0.001,3.22,0,3.22,4.67896,0.27428,4.686992234,0.04896,0.01428,0.051,4.63,0.26,4.63729447,3.142,-0.164,3.146277165,0.192,0.056,0.2,2.95,-0.22,2.958192015
18/07/2020 08:30,3.14208,0.51144,3.183431733,0.14208,0.04144,0.148,3,0.47,3.036593486,3.43096,0.00028,3.430960011,0.00096,0.00028,0.001,3.43,0,3.43,4.88544,0.28492,4.893741248,0.08544,0.02492,0.089,4.8,0.26,4.807036509,6.42584,0.71212,6.465178621,3.19584,0.93212,3.329,3.23,-0.22,3.237483591
18/07/2020 09:00,3.43112,0.48116,3.464693262,0.14112,0.04116,0.147,3.29,0.44,3.319292093,3.67672,0.00196,3.676720522,0.00672,0.00196,0.007,3.67,0,3.67,5.09272,0.30996,5.102143883,0.10272,0.02996,0.107,4.99,0.28,4.997849538,6.96048,0.81264,7.00775753,3.54048,1.03264,3.688,3.42,-0.22,3.427068718
18/07/2020 09:30,3.64112,0.46116,3.670207542,0.14112,0.04116,0.147,3.5,0.42,3.525109927,3.94672,0.00196,3.946720487,0.00672,0.00196,0.007,3.94,0,3.94,5.26136,0.31248,5.270631158,0.11136,0.03248,0.116,5.15,0.28,5.157606034,8.77232,1.31776,8.870743464,5.27232,1.53776,5.492,3.5,-0.22,3.50690747
18/07/2020 10:00,3.74016,0.46088,3.768448912,0.14016,0.04088,0.146,3.6,0.42,3.624417195,3.9844,0.2242,3.99070282,0.0144,0.0042,0.015,3.97,0.22,3.976091045,5.34312,0.30716,5.351941573,0.09312,0.02716,0.097,5.25,0.28,5.257461365,10.19168,1.67424,10.32828257,6.63168,1.93424,6.908,3.56,-0.26,3.569481755
18/07/2020 10:30,3.86016,0.43088,3.884133468,0.14016,0.04088,0.146,3.72,0.39,3.74038768,4.06496,0.28728,4.075098723,0.02496,0.00728,0.026,4.04,0.28,4.049691346,5.4824,0.2932,5.490234603,0.1824,0.0532,0.19,5.3,0.24,5.305431179,12.7076,2.4168,12.93537862,9.1776,2.6768,9.56,3.53,-0.26,3.53956212
18/07/2020 11:00,3.9492,0.4106,3.970487753,0.1392,0.0406,0.145,3.81,0.37,3.827923719,4.10456,0.31008,4.116255872,0.03456,0.01008,0.036,4.07,0.3,4.081041534,5.44,0.31,5.448825562,0.24,0.07,0.25,5.2,0.24,5.205535515,13.02568,2.43624,13.25155103,9.41568,2.74624,9.808,3.61,-0.31,3.623285802
18/07/2020 11:30,4.16016,0.41088,4.180401129,0.14016,0.04088,0.146,4.02,0.37,4.036991454,4.24112,0.22616,4.247145771,0.02112,0.00616,0.022,4.22,0.22,4.225730706,5.44392,0.36656,5.456246989,0.19392,0.05656,0.202,5.25,0.31,5.259144417,8.0288,0.8734,8.076165984,4.2288,1.2334,4.405,3.8,-0.36,3.81701454
18/07/2020 12:00,4.04016,0.41088,4.060999286,0.14016,0.04088,0.146,3.9,0.37,3.917511966,4.23728,0.00504,4.237282997,0.01728,0.00504,0.018,4.22,0,4.22,5.37408,0.37244,5.38697015,0.21408,0.06244,0.223,5.16,0.31,5.169303628,14.37536,2.70448,14.62754891,10.57536,3.08448,11.016,3.8,-0.38,3.818952736
18/07/2020 12:30,4.12016,0.41088,4.140596672,0.14016,0.04088,0.146,3.98,0.37,3.997161493,4.31016,0.00588,4.310164011,0.02016,0.00588,0.021,4.29,0,4.29,5.33232,0.44776,5.351086394,0.23232,0.06776,0.242,5.1,0.38,5.114137268,10.42088,1.52484,10.5318506,6.53088,1.90484,6.803,3.89,-0.38,3.908516343
18/07/2020 13:00,4.06112,0.41116,4.081880474,0.14112,0.04116,0.147,3.92,0.37,3.937423015,4.27536,0.34448,4.289215499,0.01536,0.00448,0.016,4.26,0.34,4.273546537,5.27632,0.45476,5.295881362,0.25632,0.07476,0.267,5.02,0.38,5.034361926,13.42,2.45,13.64180707,9.6,2.8,10,3.82,-0.35,3.836000521
18/07/2020 13:30,4.06112,0.41116,4.081880474,0.14112,0.04116,0.147,3.92,0.37,3.937423015,4.27536,0.22448,4.281249164,0.01536,0.00448,0.016,4.26,0.22,4.265676969,5.20424,0.48832,5.227099616,0.23424,0.06832,0.244,4.97,0.42,4.987714908,10.32656,1.66608,10.46009866,6.70656,1.95608,6.986,3.62,-0.29,3.631597445
18/07/2020 14:00,3.95112,0.41116,3.972455387,0.14112,0.04116,0.147,3.81,0.37,3.827923719,4.17248,0.00364,4.172481588,0.01248,0.00364,0.013,4.16,0,4.16,5.00376,0.52568,5.031297407,0.29376,0.08568,0.306,4.71,0.44,4.730507372,18.84416,4.25288,19.31810949,15.40416,4.49288,16.046,3.44,-0.24,3.44836193
18/07/2020 14:30,3.90208,0.41144,3.923711406,0.14208,0.04144,0.148,3.76,0.37,3.778160928,4.0144,0.0042,4.014402197,0.0144,0.0042,0.015,4,0,4,5.0068,0.5324,5.035026912,0.3168,0.0924,0.33,4.69,0.44,4.710594442,13.5992,2.7456,13.87359218,10.3392,3.0156,10.77,3.26,-0.27,3.271161873
18/07/2020 15:00,3.78208,0.44144,3.807755034,0.14208,0.04144,0.148,3.64,0.4,3.661912069,3.95536,0.00448,3.955362537,0.01536,0.00448,0.016,3.94,0,3.94,4.90768,0.51224,4.934340159,0.24768,0.07224,0.258,4.66,0.44,4.680726439,13.21432,2.56376,13.46072503,9.78432,2.85376,10.192,3.43,-0.29,3.442237644
18/07/2020 15:30,3.81208,0.44144,3.837554325,0.14208,0.04144,0.148,3.67,0.4,3.69173401,3.96304,0.00672,3.963045697,0.02304,0.00672,0.024,3.94,0,3.94,4.85,0.51,4.876740715,0.24,0.07,0.25,4.61,0.44,4.630950226,12.55232,2.40276,12.78021882,9.23232,2.69276,9.617,3.32,-0.29,3.332641595
18/07/2020 16:00,3.85208,0.44144,3.877291529,0.14208,0.04144,0.148,3.71,0.4,3.731501038,4.01632,0.22476,4.022604057,0.01632,0.00476,0.017,4,0.22,4.006045432,4.93176,0.50468,4.957515366,0.22176,0.06468,0.231,4.71,0.44,4.730507372,11.39552,2.08536,11.58475733,8.07552,2.35536,8.412,3.32,-0.27,3.330960822
18/07/2020 16:30,3.99208,0.44144,4.016412827,0.14208,0.04144,0.148,3.85,0.4,3.870723447,4.1092,0.2856,4.119113011,0.0192,0.0056,0.02,4.09,0.28,4.099573149,5.10928,0.48104,5.131875057,0.20928,0.06104,0.218,4.9,0.42,4.91796706,6.92768,0.84724,6.979295509,3.72768,1.08724,3.883,3.2,-0.24,3.208987379
18/07/2020 17:00,4.04112,0.44116,4.065128903,0.14112,0.04116,0.147,3.9,0.4,3.920459157,4.35056,0.00308,4.35056109,0.01056,0.00308,0.011,4.34,0,4.34,5.15808,0.45444,5.178059965,0.11808,0.03444,0.123,5.04,0.42,5.057469723,6.06488,0.55184,6.089934055,2.71488,0.79184,2.828,3.35,-0.24,3.358586012
18/07/2020 17:30,4.17112,0.44116,4.194384842,0.14112,0.04116,0.147,4.03,0.4,4.049802464,4.65728,0.00504,4.657282727,0.01728,0.00504,0.018,4.64,0,4.64,5.42784,0.46312,5.447561583,0.14784,0.04312,0.154,5.28,0.42,5.296678204,4.3492,0.0656,4.349694702,0.9792,0.2856,1.02,3.37,-0.22,3.377173374
18/07/2020 18:00,4.14112,0.46116,4.166718541,0.14112,0.04116,0.147,4,0.42,4.021989557,4.73096,0.00028,4.730960008,0.00096,0.00028,0.001,4.73,0,4.73,5.46944,0.45192,5.488078498,0.10944,0.03192,0.114,5.36,0.42,5.376430042,3.33,-0.22,3.337259355,0,0,0,3.33,-0.22,3.337259355
18/07/2020 18:30,4.11016,0.48088,4.138195355,0.14016,0.04088,0.146,3.97,0.44,3.994308451,4.57096,0.00028,4.570960009,0.00096,0.00028,0.001,4.57,0,4.57,5.41088,0.46484,5.430810124,0.05088,0.01484,0.053,5.36,0.45,5.378856756,4.96152,0.52836,4.989573629,1.81152,0.52836,1.887,3.15,0,3.15
18/07/2020 19:00,4.03016,0.48088,4.058747984,0.14016,0.04088,0.146,3.89,0.44,3.914805231,4.34288,0.00084,4.342880081,0.00288,0.00084,0.003,4.34,0,4.34,5.13552,0.47036,5.157015047,0.03552,0.01036,0.037,5.1,0.46,5.120703077,3.374,0.112,3.375858409,0.384,0.112,0.4,2.99,0,2.99
18/07/2020 19:30,3.93112,0.50116,3.962936512,0.14112,0.04116,0.147,3.79,0.46,3.81781351,4.13288,0.00084,4.132880085,0.00288,0.00084,0.003,4.13,0,4.13,4.99912,0.53016,5.02715331,0.06912,0.02016,0.072,4.93,0.51,4.956309111,2.86,0.21,2.867699426,0,0,0,2.86,0.21,2.867699426
18/07/2020 20:00,3.83112,0.50116,3.86376006,0.14112,0.04116,0.147,3.69,0.46,3.71856155,3.97576,0.00168,3.975760355,0.00576,0.00168,0.006,3.97,0,3.97,4.82624,0.52932,4.855179935,0.06624,0.01932,0.069,4.76,0.51,4.787243466,2.91,0,2.91,0,0,0,2.91,0,2.91
18/07/2020 20:30,3.76112,0.50116,3.794362265,0.14112,0.04116,0.147,3.62,0.46,3.64910948,3.8144,0.0042,3.814402312,0.0144,0.0042,0.015,3.8,0,3.8,4.5924,0.5682,4.627417098,0.0624,0.0182,0.065,4.53,0.55,4.563266374,2.93,-0.35,2.950830392,0,0,0,2.93,-0.35,2.950830392
18/07/2020 21:00,3.67112,0.54116,3.710791856,0.14112,0.04116,0.147,3.53,0.5,3.565234915,3.66016,0.00588,3.660164723,0.02016,0.00588,0.021,3.64,0,3.64,4.46792,0.60856,4.50917447,0.09792,0.02856,0.102,4.37,0.58,4.408321676,2.87,0,2.87,0,0,0,2.87,0,2.87
18/07/2020 21:30,3.63208,0.54144,3.672214917,0.14208,0.04144,0.148,3.49,0.5,3.525634695,3.59768,0.00224,3.597680697,0.00768,0.00224,0.008,3.59,0,3.59,4.47368,0.63024,4.517855155,0.10368,0.03024,0.108,4.37,0.6,4.41099762,2.74,0.27,2.753270782,0,0,0,2.74,0.27,2.753270782
18/07/2020 22:00,3.60208,0.52144,3.639626354,0.14208,0.04144,0.148,3.46,0.48,3.493136127,3.56,0,3.56,0,0,0,3.56,0,3.56,4.5044,0.5742,4.540850691,0.0144,0.0042,0.015,4.49,0.57,4.526035793,2.82,0.27,2.832896045,0,0,0,2.82,0.27,2.832896045
18/07/2020 22:30,3.46208,0.55144,3.505721609,0.14208,0.04144,0.148,3.32,0.51,3.358943286,3.4,0,3.4,0,0,0,3.4,0,3.4,4.36,0.59,4.399738629,0,0,0,4.36,0.59,4.399738629,2.78,0.08,2.781150841,0,0,0,2.78,0.08,2.781150841
18/07/2020 23:00,3.31304,0.55172,3.358664764,0.14304,0.04172,0.149,3.17,0.51,3.210763149,3.2,0,3.2,0,0,0,3.2,0,3.2,4.19096,0.59028,4.232325153,0.00096,0.00028,0.001,4.19,0.59,4.231335487,2.72,0.16,2.724701819,0,0,0,2.72,0.16,2.724701819
18/07/2020 23:30,3.174,0.552,3.221642438,0.144,0.042,0.15,3.03,0.51,3.072621031,3,0,3,0,0,0,3,0,3,4.08672,0.57196,4.126550448,0.00672,0.00196,0.007,4.08,0.57,4.119623769,2.63,0.07,2.630931394,0,0,0,2.63,0.07,2.630931394
19/07/2020 00:00,3.01496,0.55228,3.065125935,0.14496,0.04228,0.151,2.87,0.51,2.914961406,2.86,0,2.86,0,0,0,2.86,0,2.86,3.84288,0.57084,3.885046332,0.00288,0.00084,0.003,3.84,0.57,3.882074188,2.6,-0.32,2.619618293,0,0,0,2.6,-0.32,2.619618293
19/07/2020 00:30,2.82592,0.55256,2.879435083,0.14592,0.04256,0.152,2.68,0.51,2.728094573,2.67,0,2.67,0,0,0,2.67,0,2.67,3.68536,0.61448,3.736236609,0.01536,0.00448,0.016,3.67,0.61,3.720349446,2.46,0.26,2.47370168,0,0,0,2.46,0.26,2.47370168
19/07/2020 01:00,2.75688,0.55284,2.811764464,0.14688,0.04284,0.153,2.61,0.51,2.659360825,2.55,0,2.55,0,0,0,2.55,0,2.55,3.67576,0.61168,3.726307019,0.00576,0.00168,0.006,3.67,0.61,3.720349446,2.4,0.24,2.411970149,0,0,0,2.4,0.24,2.411970149
19/07/2020 01:30,2.68688,0.55284,2.743165361,0.14688,0.04284,0.153,2.54,0.51,2.590694887,2.53,0,2.53,0,0,0,2.53,0,2.53,3.58576,0.59168,3.634248203,0.00576,0.00168,0.006,3.58,0.59,3.628291609,2.36,0.27,2.375394704,0,0,0,2.36,0.27,2.375394704
19/07/2020 02:00,2.68688,0.55284,2.743165361,0.14688,0.04284,0.153,2.54,0.51,2.590694887,2.57,0,2.57,0,0,0,2.57,0,2.57,3.5848,0.5914,3.633255427,0.0048,0.0014,0.005,3.58,0.59,3.628291609,2.42,0.22,2.429979424,0,0,0,2.42,0.22,2.429979424
19/07/2020 02:30,2.61688,0.55284,2.674638854,0.14688,0.04284,0.153,2.47,0.51,2.522102298,2.55,0,2.55,0,0,0,2.55,0,2.55,3.50576,0.59168,3.555339421,0.00576,0.00168,0.006,3.5,0.59,3.549380228,2.37,0.22,2.380189068,0,0,0,2.37,0.22,2.380189068
19/07/2020 03:00,2.51688,0.55284,2.576881255,0.14688,0.04284,0.153,2.37,0.51,2.424252462,2.45384,0.00112,2.453840256,0.00384,0.00112,0.004,2.45,0,2.45,3.53,0.59,3.578966331,0,0,0,3.53,0.59,3.578966331,2.34,0.22,2.350319127,0,0,0,2.34,0.22,2.350319127
19/07/2020 03:30,2.49688,0.57284,2.561748504,0.14688,0.04284,0.153,2.35,0.53,2.409024699,2.45288,0.00084,2.452880144,0.00288,0.00084,0.003,2.45,0,2.45,3.4644,0.5942,3.514988051,0.0144,0.0042,0.015,3.45,0.59,3.500085713,2.37,0,2.37,0,0,0,2.37,0,2.37
19/07/2020 04:00,2.53688,0.55284,2.596419111,0.14688,0.04284,0.153,2.39,0.51,2.443808503,2.46728,0.00504,2.467285148,0.01728,0.00504,0.018,2.45,0,2.45,3.4384,0.6012,3.490563851,0.0384,0.0112,0.04,3.4,0.59,3.450811499,2.32,0.23,2.331372986,0,0,0,2.32,0.23,2.331372986
19/07/2020 04:30,2.53688,0.55284,2.596419111,0.14688,0.04284,0.153,2.39,0.51,2.443808503,2.4596,0.0028,2.459601594,0.0096,0.0028,0.01,2.45,0,2.45,3.4308,0.6194,3.486265194,0.1008,0.0294,0.105,3.33,0.59,3.381863392,2.36,0.23,2.37118114,0,0,0,2.36,0.23,2.37118114
19/07/2020 05:00,2.43688,0.55284,2.498802953,0.14688,0.04284,0.153,2.29,0.51,2.346103152,2.36096,0.00028,2.360960017,0.00096,0.00028,0.001,2.36,0,2.36,3.3268,0.6424,3.388255598,0.0768,0.0224,0.08,3.25,0.62,3.30860998,2.36,0.23,2.37118114,0,0,0,2.36,0.23,2.37118114
19/07/2020 05:30,2.36304,0.60172,2.438447252,0.14304,0.04172,0.149,2.22,0.56,2.289541439,2.25,0,2.25,0,0,0,2.25,0,2.25,3.21464,0.66052,3.28179783,0.10464,0.03052,0.109,3.11,0.63,3.173168763,2.15,0.23,2.162267329,0,0,0,2.15,0.23,2.162267329
19/07/2020 06:00,2.38304,0.60172,2.457833721,0.14304,0.04172,0.149,2.24,0.56,2.30893915,2.32192,0.00056,2.321920068,0.00192,0.00056,0.002,2.32,0,2.32,3.25256,0.63408,3.313789975,0.08256,0.02408,0.086,3.17,0.61,3.228157369,2.12,0.27,2.137124236,0,0,0,2.12,0.27,2.137124236
19/07/2020 06:30,2.43304,0.60172,2.506342076,0.14304,0.04172,0.149,2.29,0.56,2.357477465,2.43288,0.00084,2.432880145,0.00288,0.00084,0.003,2.43,0,2.43,3.36008,0.57044,3.408157772,0.07008,0.02044,0.073,3.29,0.55,3.335655858,2.19,0.24,2.203111436,0,0,0,2.19,0.24,2.203111436
19/07/2020 07:00,2.51208,0.60144,2.583074912,0.14208,0.04144,0.148,2.37,0.56,2.435261793,2.55096,0.00028,2.550960015,0.00096,0.00028,0.001,2.55,0,2.55,3.51416,0.56288,3.558954116,0.04416,0.01288,0.046,3.47,0.55,3.513317521,2.714,0.332,2.734231153,0.384,0.112,0.4,2.33,0.22,2.34036322
19/07/2020 07:30,2.60208,0.60144,2.670683508,0.14208,0.04144,0.148,2.46,0.56,2.522934799,2.75,0,2.75,0,0,0,2.75,0,2.75,3.70336,0.52848,3.740877758,0.06336,0.01848,0.066,3.64,0.51,3.67555438,7.522,1.711,7.71414318,5.112,1.491,5.325,2.41,0.22,2.420020661
19/07/2020 08:00,2.78112,0.58116,2.841192602,0.14112,0.04116,0.147,2.64,0.54,2.694661389,2.99864,0.00252,2.998641059,0.00864,0.00252,0.009,2.99,0,2.99,3.94432,0.50876,3.976995977,0.06432,0.01876,0.067,3.88,0.49,3.910818329,9.73832,1.80076,9.903414209,7.16832,2.09076,7.467,2.57,-0.29,2.586310113
19/07/2020 08:30,2.98208,0.58144,3.038235277,0.14208,0.04144,0.148,2.84,0.54,2.890882218,3.1796,0.0028,3.179601233,0.0096,0.0028,0.01,3.17,0,3.17,4.06944,0.52192,4.102772526,0.10944,0.03192,0.114,3.96,0.49,3.990200496,15.09072,3.30396,15.44817082,12.39072,3.61396,12.907,2.7,-0.31,2.71773803
19/07/2020 09:00,3.14112,0.53116,3.185712762,0.14112,0.04116,0.147,3,0.49,3.039753279,3.26592,0.00756,3.26592875,0.02592,0.00756,0.027,3.24,0,3.24,4.29304,0.46172,4.317797795,0.14304,0.04172,0.149,4.15,0.42,4.171198868,18.6024,4.2632,19.08465771,15.7824,4.6032,16.44,2.82,-0.34,2.840422504
19/07/2020 09:30,3.37016,0.50088,3.4071776,0.14016,0.04088,0.146,3.23,0.46,3.262590995,3.40168,0.00924,3.401692549,0.03168,0.00924,0.033,3.37,0,3.37,4.47984,0.50412,4.508115282,0.21984,0.06412,0.229,4.26,0.44,4.282662723,22.2672,5.3446,22.89962762,19.3872,5.6546,20.195,2.88,-0.31,2.89663598
19/07/2020 10:00,3.5692,0.4806,3.601411529,0.1392,0.0406,0.145,3.43,0.44,3.458106418,3.58936,0.23148,3.596816398,0.03936,0.01148,0.041,3.55,0.22,3.556810369,4.49904,0.50972,4.527822368,0.23904,0.06972,0.249,4.26,0.44,4.282662723,25.40328,6.15304,26.13783725,22.43328,6.54304,23.368,2.97,-0.39,2.99549662
19/07/2020 10:30,3.75824,0.50032,3.791396576,0.13824,0.04032,0.144,3.62,0.46,3.64910948,3.73552,0.29036,3.746787771,0.03552,0.01036,0.037,3.7,0.28,3.71057947,4.63208,0.51644,4.660780557,0.26208,0.07644,0.273,4.37,0.44,4.392095172,22.42128,5.31704,23.0431055,19.36128,5.64704,20.168,3.06,-0.33,3.077742679
19/07/2020 11:00,3.75728,0.44004,3.782960243,0.13728,0.04004,0.143,3.62,0.4,3.6420324,3.78648,0.26064,3.795439895,0.03648,0.01064,0.038,3.75,0.25,3.758324095,4.66808,0.50944,4.695795992,0.23808,0.06944,0.248,4.43,0.44,4.45179739,30.72752,7.80636,31.70362348,27.58752,8.04636,28.737,3.14,-0.24,3.149158618
19/07/2020 11:30,3.87728,0.43004,3.901055575,0.13728,0.04004,0.143,3.74,0.39,3.760279245,3.74032,0.01176,3.740338487,0.04032,0.01176,0.042,3.7,0,3.7,4.77656,0.48608,4.801228926,0.22656,0.06608,0.236,4.55,0.42,4.569343498,32.61888,8.36384,33.6741021,29.49888,8.60384,30.728,3.12,-0.24,3.129217154
19/07/2020 12:00,3.87632,0.42976,3.900070563,0.13632,0.03976,0.142,3.74,0.39,3.760279245,3.81032,0.23176,3.817361812,0.04032,0.01176,0.042,3.77,0.22,3.776413643,4.8036,0.4698,4.826518932,0.2736,0.0798,0.285,4.53,0.39,4.546757086,35.17552,9.04036,36.31866347,31.95552,9.32036,33.287,3.22,-0.28,3.232150987
19/07/2020 12:30,3.92728,0.43004,3.950754687,0.13728,0.04004,0.143,3.79,0.39,3.810013123,3.92032,0.01176,3.920337639,0.04032,0.01176,0.042,3.88,0,3.88,4.89464,0.49552,4.919658606,0.22464,0.06552,0.234,4.67,0.43,4.689754791,36.35808,9.37944,37.54842042,33.11808,9.65944,34.498,3.24,-0.28,3.25207626
19/07/2020 13:00,3.89632,0.42976,3.919949387,0.13632,0.03976,0.142,3.76,0.39,3.780171954,3.82032,0.01176,3.8203381,0.04032,0.01176,0.042,3.78,0,3.78,4.71752,0.49636,4.743560709,0.22752,0.06636,0.237,4.49,0.43,4.510543205,32.52624,8.33432,33.5770335,29.46624,8.59432,30.694,3.06,-0.26,3.071025887
19/07/2020 13:30,3.83728,0.45004,3.863580438,0.13728,0.04004,0.143,3.7,0.41,3.722646908,3.80976,0.00868,3.809769888,0.02976,0.00868,0.031,3.78,0,3.78,4.65384,0.52112,4.682925667,0.24384,0.07112,0.254,4.41,0.45,4.432899728,30.91504,7.91772,31.91284989,27.93504,8.14772,29.099,2.98,-0.23,2.98886266
19/07/2020 14:00,3.78728,0.45004,3.813925248,0.13728,0.04004,0.143,3.65,0.41,3.672955213,3.67416,0.01288,3.674182576,0.04416,0.01288,0.046,3.63,0,3.63,4.64696,0.51328,4.675221235,0.21696,0.06328,0.226,4.43,0.45,4.452796874,27.58168,6.89924,28.43147172,24.51168,7.14924,25.533,3.07,-0.25,3.080162333
19/07/2020 14:30,3.68824,0.45032,3.715629476,0.13824,0.04032,0.144,3.55,0.41,3.573597627,3.51224,0.29232,3.524383748,0.04224,0.01232,0.044,3.47,0.28,3.481278501,4.49552,0.53036,4.526696566,0.27552,0.08036,0.287,4.22,0.45,4.24392507,34.23384,8.82112,35.35205735,31.20384,9.10112,32.504,3.03,-0.28,3.042909792
19/07/2020 15:00,3.65824,0.47032,3.688349333,0.13824,0.04032,0.144,3.52,0.43,3.546166945,3.43704,0.29372,3.449567422,0.04704,0.01372,0.049,3.39,0.28,3.401543767,4.59392,0.54156,4.625731099,0.31392,0.09156,0.327,4.28,0.45,4.303591523,32.87464,8.43052,33.93840925,29.86464,8.71052,31.109,3.01,-0.28,3.022995203
19/07/2020 15:30,3.6592,0.4706,3.689337203,0.1392,0.0406,0.145,3.52,0.43,3.546166945,3.43128,0.23204,3.439116892,0.04128,0.01204,0.043,3.39,0.22,3.397131143,4.52608,0.53344,4.557406982,0.28608,0.08344,0.298,4.24,0.45,4.263812848,24.478,6.034,25.21074453,21.648,6.314,22.55,2.83,-0.28,2.843817856
19/07/2020 16:00,3.61824,0.47032,3.648679432,0.13824,0.04032,0.144,3.48,0.43,3.506465457,3.51512,0.29316,3.527323546,0.04512,0.01316,0.047,3.47,0.28,3.481278501,4.55744,0.53092,4.588260607,0.27744,0.08092,0.289,4.28,0.45,4.303591523,28.01584,7.03212,28.8849096,25.27584,7.37212,26.329,2.74,-0.34,2.761014306
19/07/2020 16:30,3.86728,0.47004,3.895740263,0.13728,0.04004,0.143,3.73,0.43,3.754703717,3.66416,0.01288,3.664182637,0.04416,0.01288,0.046,3.62,0,3.62,4.64904,0.51972,4.677999765,0.23904,0.06972,0.249,4.41,0.45,4.432899728,21.09488,5.07684,21.6971949,18.19488,5.30684,18.953,2.9,-0.23,2.909106392
19/07/2020 17:00,3.95728,0.47004,3.985097565,0.13728,0.04004,0.143,3.82,0.43,3.844125388,3.94936,0.01148,3.949376685,0.03936,0.01148,0.041,3.91,0,3.91,4.79168,0.49924,4.81761744,0.27168,0.07924,0.283,4.52,0.42,4.539471335,18.8124,4.3732,19.3140175,15.7824,4.6032,16.44,3.03,-0.23,3.038716834
19/07/2020 17:30,4.05728,0.47004,4.084416556,0.13728,0.04004,0.143,3.92,0.43,3.943513662,4.13592,0.34756,4.150497826,0.02592,0.00756,0.027,4.11,0.34,4.124039282,4.81664,0.50652,4.843199707,0.29664,0.08652,0.309,4.52,0.42,4.539471335,23.2644,5.6542,23.94164332,20.1744,5.8842,21.015,3.09,-0.23,3.098548047
19/07/2020 18:00,4.14728,0.47004,4.173831453,0.13728,0.04004,0.143,4.01,0.43,4.032988966,4.21112,0.28616,4.220831577,0.02112,0.00616,0.022,4.19,0.28,4.199345187,4.95616,0.50888,4.982216455,0.23616,0.06888,0.246,4.72,0.44,4.740464112,17.73864,4.24252,18.23892335,14.64864,4.27252,15.259,3.09,-0.03,3.090145628
19/07/2020 18:30,4.04728,0.50004,4.078052893,0.13728,0.04004,0.143,3.91,0.46,3.936965837,4.17016,0.00588,4.170164145,0.02016,0.00588,0.021,4.15,0,4.15,5.06928,0.50104,5.09398084,0.20928,0.06104,0.218,4.86,0.44,4.879877048,9.81528,2.14904,10.04779052,6.78528,1.97904,7.068,3.03,0.17,3.03476523
19/07/2020 19:00,3.85824,0.53032,3.894516042,0.13824,0.04032,0.144,3.72,0.49,3.752132727,4.14016,0.34588,4.154582747,0.02016,0.00588,0.021,4.12,0.34,4.134005322,4.93768,0.51724,4.964697473,0.12768,0.03724,0.133,4.81,0.48,4.833890772,7.0588,1.4084,7.197933592,4.1088,1.1984,4.28,2.95,0.21,2.957465131
19/07/2020 19:30,3.91824,0.56032,3.958100959,0.13824,0.04032,0.144,3.78,0.52,3.81559956,4.02016,0.22588,4.026500739,0.02016,0.00588,0.021,4,0.22,4.006045432,4.7104,0.5422,4.741502821,0.1104,0.0322,0.115,4.6,0.51,4.62818539,8.012,1.701,8.190576598,5.112,1.491,5.325,2.9,0.21,2.907593507
19/07/2020 20:00,3.86824,0.56032,3.908610904,0.13824,0.04032,0.144,3.73,0.52,3.766072224,3.8492,0.0056,3.849204074,0.0192,0.0056,0.02,3.83,0,3.83,4.57112,0.58116,4.607915472,0.14112,0.04116,0.147,4.43,0.54,4.462790607,6.67816,0.76988,6.722390661,3.66816,1.06988,3.821,3.01,-0.3,3.024913222
19/07/2020 20:30,3.77824,0.56032,3.819562279,0.13824,0.04032,0.144,3.64,0.52,3.676955262,3.7392,0.0056,3.739204193,0.0192,0.0056,0.02,3.72,0,3.72,4.44736,0.62548,4.491128611,0.08736,0.02548,0.091,4.36,0.6,4.401090774,3.86,0.53,3.896216113,0.96,0.28,1,2.9,0.25,2.910755916
19/07/2020 21:00,3.6692,0.6006,3.718030258,0.1392,0.0406,0.145,3.53,0.56,3.574143254,3.58192,0.00056,3.581920044,0.00192,0.00056,0.002,3.58,0,3.58,4.36912,0.64016,4.415768835,0.06912,0.02016,0.072,4.3,0.62,4.344467746,2.92,0,2.92,0,0,0,2.92,0,2.92
19/07/2020 21:30,3.54824,0.60032,3.598665197,0.13824,0.04032,0.144,3.41,0.56,3.455676489,3.53384,0.00112,3.533840177,0.00384,0.00112,0.004,3.53,0,3.53,4.39256,0.64408,4.439529525,0.08256,0.02408,0.086,4.31,0.62,4.354365625,2.77,0.25,2.781258708,0,0,0,2.77,0.25,2.781258708
19/07/2020 22:00,3.52728,0.60004,3.577953633,0.13728,0.04004,0.143,3.39,0.56,3.435942374,3.58768,0.00224,3.587680699,0.00768,0.00224,0.008,3.58,0,3.58,4.42664,0.63652,4.472169429,0.05664,0.01652,0.059,4.37,0.62,4.413762567,2.87,0.27,2.882672371,0,0,0,2.87,0.27,2.882672371
19/07/2020 22:30,3.46824,0.60032,3.519811472,0.13824,0.04032,0.144,3.33,0.56,3.376758801,3.4948,0.0014,3.49480028,0.0048,0.0014,0.005,3.49,0,3.49,4.41224,0.61232,4.454525519,0.04224,0.01232,0.044,4.37,0.6,4.41099762,2.94,0.22,2.948219802,0,0,0,2.94,0.22,2.948219802
19/07/2020 23:00,3.22824,0.60032,3.283583043,0.13824,0.04032,0.144,3.09,0.56,3.140334377,3.29,0,3.29,0,0,0,3.29,0,3.29,4.20072,0.60896,4.244629642,0.03072,0.00896,0.032,4.17,0.6,4.212944339,2.85,0.22,2.858478616,0,0,0,2.85,0.22,2.858478616
19/07/2020 23:30,3.06824,0.60032,3.126416607,0.13824,0.04032,0.144,2.93,0.56,2.983035367,3.05096,0.00028,3.050960013,0.00096,0.00028,0.001,3.05,0,3.05,3.98376,0.61568,4.031055147,0.05376,0.01568,0.056,3.93,0.6,3.975537699,2.74,0.19,2.746579691,0,0,0,2.74,0.19,2.746579691
20/07/2020 00:00,2.92016,0.60088,2.981340504,0.14016,0.04088,0.146,2.78,0.56,2.835842027,2.82,0,2.82,0,0,0,2.82,0,2.82,3.82624,0.64932,3.880944344,0.06624,0.01932,0.069,3.76,0.63,3.812413933,2.64,0.21,2.648339102,0,0,0,2.64,0.21,2.648339102
20/07/2020 00:30,2.78016,0.60088,2.844353424,0.14016,0.04088,0.146,2.64,0.56,2.698740447,2.66,0,2.66,0,0,0,2.66,0,2.66,3.69104,0.65072,3.747961152,0.07104,0.02072,0.074,3.62,0.63,3.674411518,2.54,0.2,2.547861849,0,0,0,2.54,0.2,2.547861849
20/07/2020 01:00,2.65016,0.63088,2.724216878,0.14016,0.04088,0.146,2.51,0.59,2.578410363,2.52,0,2.52,0,0,0,2.52,0,2.52,3.5924,0.6482,3.650411073,0.0624,0.0182,0.065,3.53,0.63,3.585777461,2.52,0.2,2.527924049,0,0,0,2.52,0.2,2.527924049
20/07/2020 01:30,2.60112,0.63116,2.67660012,0.14112,0.04116,0.147,2.46,0.59,2.529762835,2.52,0,2.52,0,0,0,2.52,0,2.52,3.55032,0.60176,3.600956429,0.04032,0.01176,0.042,3.51,0.59,3.559241492,2.5,0.1,2.501999201,0,0,0,2.5,0.1,2.501999201
20/07/2020 02:00,2.57112,0.63116,2.647455571,0.14112,0.04116,0.147,2.43,0.59,2.500599928,2.6,0,2.6,0,0,0,2.6,0,2.6,3.49208,0.62644,3.547823248,0.02208,0.00644,0.023,3.47,0.62,3.5249539,2.54,0,2.54,0,0,0,2.54,0,2.54
20/07/2020 02:30,2.54112,0.63116,2.618330346,0.14112,0.04116,0.147,2.4,0.59,2.47145706,2.6,0,2.6,0,0,0,2.6,0,2.6,3.50384,0.62112,3.558466636,0.00384,0.00112,0.004,3.5,0.62,3.554490118,2.44,0.22,2.449897957,0,0,0,2.44,0.22,2.449897957
20/07/2020 03:00,2.49208,0.63144,2.570832394,0.14208,0.04144,0.148,2.35,0.59,2.422932108,2.56,0,2.56,0,0,0,2.56,0,2.56,3.43576,0.62168,3.491551632,0.00576,0.00168,0.006,3.43,0.62,3.485584599,2.42,0.22,2.429979424,0,0,0,2.42,0.22,2.429979424
20/07/2020 03:30,2.49208,0.63144,2.570832394,0.14208,0.04144,0.148,2.35,0.59,2.422932108,2.56,0,2.56,0,0,0,2.56,0,2.56,3.49632,0.62476,3.551700804,0.01632,0.00476,0.017,3.48,0.62,3.534798438,2.42,0.22,2.429979424,0,0,0,2.42,0.22,2.429979424
20/07/2020 04:00,2.51304,0.63172,2.591223688,0.14304,0.04172,0.149,2.37,0.59,2.442334948,2.56,0,2.56,0,0,0,2.56,0,2.56,3.4488,0.6284,3.505582405,0.0288,0.0084,0.03,3.42,0.62,3.475744525,2.4,0.22,2.41006224,0,0,0,2.4,0.22,2.41006224
20/07/2020 04:30,2.57208,0.60144,2.641462777,0.14208,0.04144,0.148,2.43,0.56,2.493692042,2.56,0,2.56,0,0,0,2.56,0,2.56,3.57728,0.57504,3.623203444,0.01728,0.00504,0.018,3.56,0.57,3.605343257,2.52,0.22,2.529584946,0,0,0,2.52,0.22,2.529584946
20/07/2020 05:00,2.51208,0.60144,2.583074912,0.14208,0.04144,0.148,2.37,0.56,2.435261793,2.49,0,2.49,0,0,0,2.49,0,2.49,3.48824,0.60532,3.540371534,0.01824,0.00532,0.019,3.47,0.6,3.521491161,2.43,0.22,2.439938524,0,0,0,2.43,0.22,2.439938524
20/07/2020 05:30,2.47304,0.63172,2.552449216,0.14304,0.04172,0.149,2.33,0.59,2.403539057,2.49,0,2.49,0,0,0,2.49,0,2.49,3.54728,0.60504,3.598509247,0.01728,0.00504,0.018,3.53,0.6,3.580628436,2.34,0.22,2.350319127,0,0,0,2.34,0.22,2.350319127
20/07/2020 06:00,2.53208,0.61144,2.604858537,0.14208,0.04144,0.148,2.39,0.57,2.457030728,2.6,0,2.6,0,0,0,2.6,0,2.6,3.87768,0.52224,3.912689203,0.00768,0.00224,0.008,3.87,0.52,3.904779123,2.31,0.25,2.323488756,0,0,0,2.31,0.25,2.323488756
20/07/2020 06:30,2.82824,0.58032,2.887163452,0.13824,0.04032,0.144,2.69,0.54,2.743665431,2.86,0,2.86,0,0,0,2.86,0,2.86,4.48192,0.37056,4.497212648,0.00192,0.00056,0.002,4.48,0.37,4.495253052,2.53,0.22,2.539547204,0,0,0,2.53,0.22,2.539547204
20/07/2020 07:00,3.03728,0.50004,3.07816663,0.13728,0.04004,0.143,2.9,0.46,2.93625612,3.19,0,3.19,0,0,0,3.19,0,3.19,5.20384,-0.22888,5.208870972,0.00384,0.00112,0.004,5.2,-0.23,5.205084053,2.7,0.22,2.708948135,0,0,0,2.7,0.22,2.708948135
20/07/2020 07:30,3.24536,0.47948,3.280588758,0.13536,0.03948,0.141,3.11,0.44,3.140971187,3.47,0,3.47,0,0,0,3.47,0,3.47,5.8096,-0.3072,5.81771639,0.0096,0.0028,0.01,5.8,-0.31,5.808278575,4.77152,0.22836,4.776981411,1.81152,0.52836,1.887,2.96,-0.3,2.975163861
20/07/2020 08:00,3.6044,0.4392,3.6310599,0.1344,0.0392,0.14,3.47,0.4,3.492978672,3.71192,0.00056,3.711920042,0.00192,0.00056,0.002,3.71,0,3.71,6.41304,-0.58328,6.439510665,0.02304,0.00672,0.024,6.39,-0.59,6.417180066,7.62264,1.04952,7.694552151,4.35264,1.26952,4.534,3.27,-0.22,3.277392256
20/07/2020 08:30,3.90344,0.40892,3.924800555,0.13344,0.03892,0.139,3.77,0.37,3.788112987,4.0396,0.0028,4.03960097,0.0096,0.0028,0.01,4.03,0,4.03,7.03128,-0.64796,7.061072907,0.04128,0.01204,0.043,6.99,-0.66,7.021089659,5.71736,0.43548,5.73392084,2.24736,0.65548,2.341,3.47,-0.22,3.476967069
20/07/2020 09:00,4.15248,0.37864,4.169707232,0.13248,0.03864,0.138,4.02,0.34,4.034352488,4.04152,0.00336,4.041521397,0.01152,0.00336,0.012,4.03,0,4.03,7.34416,-0.78712,7.386219872,0.04416,0.01288,0.046,7.3,-0.8,7.343704787,5.63024,0.17632,5.633000195,1.77024,0.51632,1.844,3.86,-0.34,3.874945161
20/07/2020 09:30,4.23536,0.37948,4.252326352,0.13536,0.03948,0.141,4.1,0.34,4.114073407,4.74496,0.00728,4.744965585,0.02496,0.00728,0.026,4.72,0,4.72,7.31432,-0.74124,7.351783035,0.06432,0.01876,0.067,7.25,-0.76,7.289725646,10.02288,1.49584,10.13388676,6.12288,1.78584,6.378,3.9,-0.29,3.910767188
20/07/2020 10:00,4.29824,0.35032,4.312492458,0.13824,0.04032,0.144,4.16,0.31,4.17153449,4.2644,0.2342,4.270826267,0.0144,0.0042,0.015,4.25,0.23,4.256218979,7.42048,-0.74236,7.457521157,0.06048,0.01764,0.063,7.36,-0.76,7.399135085,6.13872,0.36296,6.149440885,2.23872,0.65296,2.332,3.9,-0.29,3.910767188
20/07/2020 10:30,4.46728,0.35004,4.480972952,0.13728,0.04004,0.143,4.33,0.31,4.341082814,4.10768,0.23224,4.114239954,0.00768,0.00224,0.008,4.1,0.23,4.106446152,7.40912,-0.68984,7.441165124,0.06912,0.02016,0.072,7.34,-0.71,7.374259285,5.25392,-0.06844,5.254365747,1.03392,0.30156,1.077,4.22,-0.37,4.236189325
20/07/2020 11:00,4.58728,0.32004,4.598430537,0.13728,0.04004,0.143,4.45,0.28,4.458800287,3.9892,0.2356,3.996151148,0.0192,0.0056,0.02,3.97,0.23,3.976656887,7.5564,-0.7548,7.594004477,0.0864,0.0252,0.09,7.47,-0.78,7.510612492,4.28,-0.4,4.298650951,0,0,0,4.28,-0.4,4.298650951
20/07/2020 11:30,4.49728,0.32004,4.508653125,0.13728,0.04004,0.143,4.36,0.28,4.368981575,3.56688,0.31784,3.581013153,0.02688,0.00784,0.028,3.54,0.31,3.553547523,7.5052,-0.8564,7.553902832,0.1152,0.0336,0.12,7.39,-0.89,7.443399761,9.1088,1.1184,9.17720306,5.0688,1.4784,5.28,4.04,-0.36,4.05600789
20/07/2020 12:00,4.42632,0.31976,4.437854797,0.13632,0.03976,0.142,4.29,0.28,4.299127819,3.68688,0.44784,3.713979645,0.02688,0.00784,0.028,3.66,0.44,3.686353212,7.41208,-0.82856,7.45824655,0.14208,0.04144,0.148,7.27,-0.87,7.321871345,16.30544,3.13992,16.60501344,12.20544,3.55992,12.714,4.1,-0.42,4.121456053
20/07/2020 12:30,4.52632,0.31976,4.537600599,0.13632,0.03976,0.142,4.39,0.28,4.398920322,4.23496,0.37728,4.251732165,0.02496,0.00728,0.026,4.21,0.37,4.226227632,7.31032,-0.71324,7.345031641,0.16032,0.04676,0.167,7.15,-0.76,7.190278159,5.74752,0.03136,5.747605554,1.54752,0.45136,1.612,4.2,-0.42,4.220947761
20/07/2020 13:00,4.52728,0.32004,4.538577949,0.13728,0.04004,0.143,4.39,0.28,4.398920322,4.40056,0.26308,4.408416881,0.01056,0.00308,0.011,4.39,0.26,4.397692577,7.45792,-0.68144,7.488987328,0.09792,0.02856,0.102,7.36,-0.71,7.39416662,10.3824,1.4032,10.4767934,6.1824,1.8032,6.44,4.2,-0.4,4.219004622
20/07/2020 13:30,4.4492,0.3606,4.463789086,0.1392,0.0406,0.145,4.31,0.32,4.321863024,3.99168,0.30924,4.003640668,0.03168,0.00924,0.033,3.96,0.3,3.971347378,7.17896,-0.49072,7.195712112,0.16896,0.04928,0.176,7.01,-0.54,7.030768095,5.74752,-0.01864,5.747550226,1.54752,0.45136,1.612,4.2,-0.47,4.226215801
20/07/2020 14:00,4.43112,0.32116,4.442743319,0.14112,0.04116,0.147,4.29,0.28,4.299127819,3.69552,0.43036,3.720494295,0.03552,0.01036,0.037,3.66,0.42,3.684019544,7.13032,-0.53824,7.15060596,0.28032,0.08176,0.292,6.85,-0.62,6.878001163,18.35928,3.68604,18.72565227,14.24928,4.15604,14.843,4.11,-0.47,4.136786192
20/07/2020 14:30,4.27112,0.32116,4.283177535,0.14112,0.04116,0.147,4.13,0.28,4.139480644,3.40784,0.52812,3.448519131,0.02784,0.00812,0.029,3.38,0.52,3.419766074,7.22944,-0.63308,7.257106379,0.22944,0.06692,0.239,7,-0.7,7.034912935,12.71344,2.12892,12.89045604,8.77344,2.55892,9.139,3.94,-0.43,3.963395009
20/07/2020 15:00,4.13208,0.35144,4.146998336,0.14208,0.04144,0.148,3.99,0.31,4.002024488,3.30992,0.59456,3.362896371,0.04992,0.01456,0.052,3.26,0.58,3.311193138,7.24504,-0.75728,7.284509428,0.21504,0.06272,0.224,7.03,-0.82,7.077662043,16.09976,3.19868,16.41443955,12.26976,3.57868,12.781,3.83,-0.38,3.848805009
20/07/2020 15:30,4.13304,0.35172,4.147978616,0.14304,0.04172,0.149,3.99,0.31,4.002024488,3.24744,0.69092,3.320126052,0.03744,0.01092,0.039,3.21,0.68,3.281234524,7.28872,-0.76204,7.328447598,0.19872,0.05796,0.207,7.09,-0.82,7.13726138,17.37216,3.43688,17.7088703,13.29216,3.87688,13.846,4.08,-0.44,4.103656906
20/07/2020 16:00,4.19208,0.39144,4.210315903,0.14208,0.04144,0.148,4.05,0.35,4.065095325,3.4036,0.6098,3.457795396,0.0336,0.0098,0.035,3.37,0.6,3.422995764,7.13584,-0.71288,7.171360429,0.19584,0.05712,0.204,6.94,-0.77,6.982585481,18.4272,3.7046,18.79589745,14.3472,4.1846,14.945,4.08,-0.48,4.108138264
20/07/2020 16:30,4.284,0.392,4.301897256,0.144,0.042,0.15,4.14,0.35,4.154768345,4.27208,0.37644,4.288633186,0.02208,0.00644,0.023,4.25,0.37,4.26607548,7.1492,-0.5594,7.171052154,0.1392,0.0406,0.145,7.01,-0.6,7.035630746,11.75984,1.92912,11.91701896,7.77984,2.26912,8.104,3.98,-0.34,3.994496214
20/07/2020 17:00,4.44304,0.39172,4.460274543,0.14304,0.04172,0.149,4.3,0.35,4.314220671,4.38112,0.30616,4.391804458,0.02112,0.00616,0.022,4.36,0.3,4.370308914,6.8308,-0.4006,6.842536737,0.1008,0.0294,0.105,6.73,-0.43,6.743723007,5.06936,0.00648,5.069364142,1.11936,0.32648,1.166,3.95,-0.32,3.962940827
20/07/2020 17:30,4.44496,0.44228,4.466909558,0.14496,0.04228,0.151,4.3,0.4,4.318564576,4.4588,0.2284,4.464646011,0.0288,0.0084,0.03,4.43,0.22,4.43545939,6.55104,-0.24428,6.555592864,0.19104,0.05572,0.199,6.36,-0.3,6.36707154,9.8896,1.4278,9.992136959,5.8896,1.7178,6.135,4,-0.29,4.010498722
20/07/2020 18:00,4.334,0.442,4.356480231,0.144,0.042,0.15,4.19,0.4,4.209049774,4.554,0.007,4.55400538,0.024,0.007,0.025,4.53,0,4.53,6.4868,-0.2426,6.491334917,0.1968,0.0574,0.205,6.29,-0.3,6.297150149,8.92144,1.23792,9.006916098,5.10144,1.48792,5.314,3.82,-0.25,3.828171887
20/07/2020 18:30,4.19208,0.49144,4.220787604,0.14208,0.04144,0.148,4.05,0.45,4.074923312,4.45496,0.28728,4.464213077,0.02496,0.00728,0.026,4.43,0.28,4.438839939,6.41128,-0.19296,6.414183097,0.16128,0.04704,0.168,6.25,-0.24,6.254606303,14.68248,3.00364,14.98656305,11.05248,3.22364,11.513,3.63,-0.22,3.636660556
20/07/2020 19:00,4.16112,0.52116,4.193629383,0.14112,0.04116,0.147,4.02,0.48,4.048555298,3.93016,0.50588,3.962584031,0.02016,0.00588,0.021,3.91,0.5,3.941839672,6.22672,-0.20304,6.23002947,0.12672,0.03696,0.132,6.1,-0.24,6.104719486,10.886,1.813,11.0359397,7.416,2.163,7.725,3.47,-0.35,3.487606629
20/07/2020 19:30,3.99112,0.52116,4.025002683,0.14112,0.04116,0.147,3.85,0.48,3.879806696,3.49344,0.25392,3.502655907,0.01344,0.00392,0.014,3.48,0.25,3.488968329,5.95696,-0.21172,5.960721248,0.09696,0.02828,0.101,5.86,-0.24,5.864912617,9.11976,1.43368,9.231763688,5.66976,1.65368,5.906,3.45,-0.22,3.457007376
20/07/2020 20:00,3.94016,0.55088,3.978483329,0.14016,0.04088,0.146,3.8,0.51,3.834070944,3.4596,0.0028,3.459601133,0.0096,0.0028,0.01,3.45,0,3.45,5.838,-0.226,5.842372806,0.048,0.014,0.05,5.79,-0.24,5.794971959,5.61648,0.38564,5.629703882,2.07648,0.60564,2.163,3.54,-0.22,3.54682957
20/07/2020 20:30,3.8492,0.5506,3.888380254,0.1392,0.0406,0.145,3.71,0.51,3.744889852,3.42384,0.00112,3.423840183,0.00384,0.00112,0.004,3.42,0,3.42,5.6432,0.0126,5.643214066,0.0432,0.0126,0.045,5.6,0,5.6,4.098,0.044,4.098236206,0.768,0.224,0.8,3.33,-0.18,3.334861316
20/07/2020 21:00,3.73016,0.58088,3.775117905,0.14016,0.04088,0.146,3.59,0.54,3.630385654,3.15,0.22,3.157673194,0,0,0,3.15,0.22,3.157673194,5.52384,0.22112,5.528263959,0.00384,0.00112,0.004,5.52,0.22,5.524382318,3.23,-0.18,3.235011592,0,0,0,3.23,-0.18,3.235011592
20/07/2020 21:30,3.65112,0.59116,3.698668328,0.14112,0.04116,0.147,3.51,0.55,3.552829858,3.08,0,3.08,0,0,0,3.08,0,3.08,5.27096,0.30028,5.279506359,0.00096,0.00028,0.001,5.27,0.3,5.278531993,3.18,-0.29,3.193195891,0,0,0,3.18,-0.29,3.193195891
20/07/2020 22:00,3.65112,0.59116,3.698668328,0.14112,0.04116,0.147,3.51,0.55,3.552829858,3,0.24,3.009584689,0,0,0,3,0.24,3.009584689,5.01576,0.42168,5.033454321,0.00576,0.00168,0.006,5.01,0.42,5.027573968,3.18,0.16,3.184022613,0,0,0,3.18,0.16,3.184022613
20/07/2020 22:30,3.56112,0.59116,3.609853986,0.14112,0.04116,0.147,3.42,0.55,3.46394284,2.86,0.27,2.872716484,0,0,0,2.86,0.27,2.872716484,4.75592,0.50756,4.782927158,0.02592,0.00756,0.027,4.73,0.5,4.756353645,3.16,-0.3,3.174208563,0,0,0,3.16,-0.3,3.174208563
20/07/2020 23:00,3.32304,0.59172,3.375311452,0.14304,0.04172,0.149,3.18,0.55,3.227212419,2.56,0.27,2.574198905,0,0,0,2.56,0.27,2.574198905,4.50824,0.50532,4.536471779,0.01824,0.00532,0.019,4.49,0.5,4.517753867,3.04,0.19,3.045931713,0,0,0,3.04,0.19,3.045931713
20/07/2020 23:30,3.09496,0.59228,3.151122498,0.14496,0.04228,0.151,2.95,0.55,3.000833218,2.28,0.22,2.290589444,0,0,0,2.28,0.22,2.290589444,4.25248,0.50364,4.282200299,0.01248,0.00364,0.013,4.24,0.5,4.269379346,2.88,0.21,2.8876461,0,0,0,2.88,0.21,2.8876461
21/07/2020 00:00,2.91592,0.62256,2.981638878,0.14592,0.04256,0.152,2.77,0.58,2.83007067,1.9,0.31,1.925123373,0,0,0,1.9,0.31,1.925123373,4.04672,0.53196,4.08153454,0.00672,0.00196,0.007,4.04,0.53,4.074616546,2.8,-0.3,2.816025568,0,0,0,2.8,-0.3,2.816025568
21/07/2020 00:30,2.78688,0.62284,2.855631244,0.14688,0.04284,0.153,2.64,0.58,2.702961339,1.82,0.47,1.879707424,0,0,0,1.82,0.47,1.879707424,3.90288,0.53084,3.938814974,0.00288,0.00084,0.003,3.9,0.53,3.935848066,2.72,0.01,2.720018382,0,0,0,2.72,0.01,2.720018382
21/07/2020 01:00,2.69688,0.62284,2.767867663,0.14688,0.04284,0.153,2.55,0.58,2.61512906,1.61,0.4,1.658945448,0,0,0,1.61,0.4,1.658945448,3.78152,0.55336,3.821792878,0.01152,0.00336,0.012,3.77,0.55,3.809908135,2.67,0.19,2.676751763,0,0,0,2.67,0.19,2.676751763
21/07/2020 01:30,2.63688,0.62284,2.709440127,0.14688,0.04284,0.153,2.49,0.58,2.556657975,1.59,0.35,1.628066338,0,0,0,1.59,0.35,1.628066338,3.62152,0.55336,3.663552156,0.01152,0.00336,0.012,3.61,0.55,3.651657158,2.63,0.19,2.636854186,0,0,0,2.63,0.19,2.636854186
21/07/2020 02:00,2.63592,0.62256,2.708441471,0.14592,0.04256,0.152,2.49,0.58,2.556657975,1.59,0.35,1.628066338,0,0,0,1.59,0.35,1.628066338,3.57784,0.58812,3.625854961,0.02784,0.00812,0.029,3.55,0.58,3.597068251,2.69,-0.23,2.699814808,0,0,0,2.69,-0.23,2.699814808
21/07/2020 02:30,2.55496,0.62228,2.629648836,0.14496,0.04228,0.151,2.41,0.58,2.478810198,1.65,0,1.65,0,0,0,1.65,0,1.65,3.58152,0.58336,3.628718011,0.01152,0.00336,0.012,3.57,0.58,3.616807985,2.62,0.2,2.6276225,0,0,0,2.62,0.2,2.6276225
21/07/2020 03:00,2.51592,0.62256,2.591801381,0.14592,0.04256,0.152,2.37,0.58,2.439938524,1.63,0,1.63,0,0,0,1.63,0,1.63,3.53208,0.58644,3.580433074,0.02208,0.00644,0.023,3.51,0.58,3.557597504,2.54,0.2,2.547861849,0,0,0,2.54,0.2,2.547861849
21/07/2020 03:30,2.48592,0.62256,2.562689837,0.14592,0.04256,0.152,2.34,0.58,2.410808993,1.55,0.22,1.565535052,0,0,0,1.55,0.22,1.565535052,3.57976,0.58868,3.627840377,0.02976,0.00868,0.031,3.55,0.58,3.597068251,2.45,0.22,2.459857719,0,0,0,2.45,0.22,2.459857719
21/07/2020 04:00,2.51688,0.62284,2.592800532,0.14688,0.04284,0.153,2.37,0.58,2.439938524,1.61,0,1.61,0,0,0,1.61,0,1.61,3.53608,0.59344,3.585531035,0.04608,0.01344,0.048,3.49,0.58,3.537866589,2.45,0.22,2.459857719,0,0,0,2.45,0.22,2.459857719
21/07/2020 04:30,2.55496,0.62228,2.629648836,0.14496,0.04228,0.151,2.41,0.58,2.478810198,1.67,0,1.67,0,0,0,1.67,0,1.67,3.63472,0.57596,3.68007057,0.05472,0.01596,0.057,3.58,0.56,3.623534186,2.51,0.22,2.519622988,0,0,0,2.51,0.22,2.519622988
21/07/2020 05:00,2.49496,0.62228,2.571392191,0.14496,0.04228,0.151,2.35,0.58,2.420516474,1.52,0.22,1.535838533,0,0,0,1.52,0.22,1.535838533,3.55264,0.58952,3.601219904,0.03264,0.00952,0.034,3.52,0.58,3.567464085,2.54,0.22,2.549509757,0,0,0,2.54,0.22,2.549509757
21/07/2020 05:30,2.49496,0.65228,2.578816512,0.14496,0.04228,0.151,2.35,0.61,2.427879733,1.67,0,1.67,0,0,0,1.67,0,1.67,3.60416,0.59288,3.652598527,0.04416,0.01288,0.046,3.56,0.58,3.606937759,2.48,0.19,2.487267577,0,0,0,2.48,0.19,2.487267577
