Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
21/07/2020 06:00,2.59496,0.63228,2.670879144,0.14496,0.04228,0.151,2.45,0.59,2.520039682,1.76,0,1.76,0,0,0,1.76,0,1.76,3.98936,0.51148,4.022015042,0.03936,0.01148,0.041,3.95,0.5,3.98151981,2.46,0.22,2.469817807,0,0,0,2.46,0.22,2.469817807
21/07/2020 06:30,2.89304,0.59172,2.952932949,0.14304,0.04172,0.149,2.75,0.55,2.804460732,2.07,0.22,2.081657993,0,0,0,2.07,0.22,2.081657993,4.77224,0.22232,4.777415703,0.04224,0.01232,0.044,4.73,0.21,4.734659439,2.63,0.22,2.63918548,0,0,0,2.63,0.22,2.63918548
21/07/2020 07:00,3.10208,0.56144,3.152477629,0.14208,0.04144,0.148,2.96,0.52,3.005328601,2.4,0.22,2.41006224,0,0,0,2.4,0.22,2.41006224,5.5088,-0.2916,5.516512304,0.0288,0.0084,0.03,5.48,-0.3,5.488205536,2.83,0.07,2.830865592,0,0,0,2.83,0.07,2.830865592
21/07/2020 07:30,3.40208,0.52144,3.441808827,0.14208,0.04144,0.148,3.26,0.48,3.295147948,2.73,0.22,2.738850124,0,0,0,2.73,0.22,2.738850124,6.25536,-0.53552,6.278241028,0.01536,0.00448,0.016,6.24,-0.54,6.263321802,3.62672,-0.11304,3.628481225,0.60672,0.17696,0.632,3.02,-0.29,3.03389189
21/07/2020 08:00,3.61016,0.48088,3.642046238,0.14016,0.04088,0.146,3.47,0.44,3.497785013,3.08288,0.26084,3.093895053,0.00288,0.00084,0.003,3.08,0.26,3.090954545,6.7296,-0.7172,6.767709509,0.0096,0.0028,0.01,6.72,-0.72,6.758461363,5.42784,0.37312,5.440649373,2.06784,0.60312,2.154,3.36,-0.23,3.367862824
21/07/2020 08:30,3.96824,0.42032,3.990438272,0.13824,0.04032,0.144,3.83,0.38,3.848805009,3.63864,0.26252,3.648097833,0.00864,0.00252,0.009,3.63,0.26,3.639299383,7.2644,-0.8058,7.30895485,0.0144,0.0042,0.015,7.25,-0.81,7.29510795,3.73,-0.29,3.741256473,0,0,0,3.73,-0.29,3.741256473
21/07/2020 09:00,4.22728,0.36004,4.242584707,0.13728,0.04004,0.143,4.09,0.32,4.102499238,3.7444,0.2242,3.751106104,0.0144,0.0042,0.015,3.73,0.22,3.736482303,7.3988,-0.8416,7.446511398,0.0288,0.0084,0.03,7.37,-0.85,7.418854359,4.13,-0.44,4.153372124,0,0,0,4.13,-0.44,4.153372124
21/07/2020 09:30,4.3092,0.3406,4.322639587,0.1392,0.0406,0.145,4.17,0.3,4.18077744,3.7492,0.2556,3.757902607,0.0192,0.0056,0.02,3.73,0.25,3.738368628,7.44512,-0.83684,7.49200327,0.04512,0.01316,0.047,7.4,-0.85,7.448657597,5.1392,-0.1544,5.141518842,0.9792,0.2856,1.02,4.16,-0.44,4.183204513
21/07/2020 10:00,4.3092,0.3406,4.322639587,0.1392,0.0406,0.145,4.17,0.3,4.18077744,3.7192,0.2556,3.727972639,0.0192,0.0056,0.02,3.7,0.25,3.708436328,7.28896,-0.86572,7.340191346,0.04896,0.01428,0.051,7.24,-0.88,7.293284582,8.70856,0.85208,8.750146147,4.49856,1.31208,4.686,4.21,-0.46,4.23505608
21/07/2020 10:30,4.30824,0.34032,4.321660514,0.13824,0.04032,0.144,4.17,0.3,4.18077744,3.65824,0.27532,3.668585695,0.01824,0.00532,0.019,3.64,0.27,3.65,7.342,-0.859,7.392079883,0.072,0.021,0.075,7.27,-0.88,7.323066298,10.28288,1.32584,10.36800235,6.12288,1.78584,6.378,4.16,-0.46,4.185355421
21/07/2020 11:00,4.33824,0.32032,4.350049563,0.13824,0.04032,0.144,4.2,0.28,4.209322986,3.374,0.387,3.396122053,0.024,0.007,0.025,3.35,0.38,3.371483353,7.3468,-0.8976,7.401429321,0.0768,0.0224,0.08,7.27,-0.92,7.327980622,11.8464,1.7702,11.97792975,7.6464,2.2302,7.965,4.2,-0.46,4.225115383
21/07/2020 11:30,4.47728,0.32004,4.4887038,0.13728,0.04004,0.143,4.34,0.28,4.349022879,3.5548,0.2914,3.566723567,0.0048,0.0014,0.005,3.55,0.29,3.561825375,7.53264,-0.91048,7.587465927,0.03264,0.00952,0.034,7.5,-0.92,7.556215984,7.69312,0.78716,7.733286248,3.69312,1.07716,3.847,4,-0.29,4.010498722
21/07/2020 12:00,4.47632,0.31976,4.487726284,0.13632,0.03976,0.142,4.34,0.28,4.349022879,3.54248,0.33364,3.558156854,0.01248,0.00364,0.013,3.53,0.33,3.545391375,7.48552,-0.92964,7.543025931,0.03552,0.01036,0.037,7.45,-0.94,7.509067852,11.3812,1.8716,11.5340626,7.4112,2.1616,7.72,3.97,-0.29,3.980577847
21/07/2020 12:30,4.50728,0.32004,4.518627955,0.13728,0.04004,0.143,4.37,0.28,4.378961064,3.93152,0.28336,3.941718204,0.01152,0.00336,0.012,3.92,0.28,3.929987277,7.42728,-0.81496,7.471857065,0.01728,0.00504,0.018,7.41,-0.82,7.455233061,4.572,-0.414,4.590705828,0.192,0.056,0.2,4.38,-0.47,4.40514472
21/07/2020 13:00,4.54728,0.32004,4.558528381,0.13728,0.04004,0.143,4.41,0.28,4.418879949,3.92864,0.25252,3.936747211,0.00864,0.00252,0.009,3.92,0.25,3.927963849,7.59088,-0.80516,7.63346198,0.05088,0.01484,0.053,7.54,-0.82,7.584457792,4.36,-0.43,4.381152816,0,0,0,4.36,-0.43,4.381152816
21/07/2020 13:30,4.39824,0.36032,4.412974688,0.13824,0.04032,0.144,4.26,0.32,4.272001873,3.82152,0.25336,3.829909451,0.01152,0.00336,0.012,3.81,0.25,3.81819329,7.2028,-0.5146,7.221159256,0.0528,0.0154,0.055,7.15,-0.53,7.169616447,4.05,-0.28,4.059667474,0,0,0,4.05,-0.28,4.059667474
21/07/2020 14:00,4.32824,0.34032,4.341598692,0.13824,0.04032,0.144,4.19,0.3,4.200726128,3.65864,0.28252,3.669531878,0.00864,0.00252,0.009,3.65,0.28,3.660723972,7.15296,-0.59872,7.177973419,0.07296,0.02128,0.076,7.08,-0.62,7.107095047,5.51856,0.26708,5.525019113,1.73856,0.50708,1.811,3.78,-0.24,3.787611385
21/07/2020 14:30,4.2592,0.3406,4.272796859,0.1392,0.0406,0.145,4.12,0.3,4.130907891,3.64056,0.25308,3.649346051,0.01056,0.00308,0.011,3.63,0.25,3.638598631,7.24912,-0.72984,7.285767441,0.06912,0.02016,0.072,7.18,-0.75,7.219065036,6.91088,0.49484,6.928573374,2.93088,0.85484,3.053,3.98,-0.36,3.996248241
21/07/2020 15:00,4.2492,0.3406,4.262828756,0.1392,0.0406,0.145,4.11,0.3,4.12093436,3.48728,0.35504,3.50530672,0.01728,0.00504,0.018,3.47,0.35,3.487606629,7.3068,-0.7976,7.350203535,0.0768,0.0224,0.08,7.23,-0.82,7.276352108,8.3688,0.6984,8.397891164,4.1088,1.1984,4.28,4.26,-0.5,4.289242357
21/07/2020 15:30,4.2492,0.3606,4.264473356,0.1392,0.0406,0.145,4.11,0.32,4.122438599,3.3896,0.4328,3.417119255,0.0096,0.0028,0.01,3.38,0.43,3.407242287,7.3784,-0.8088,7.42259685,0.0384,0.0112,0.04,7.34,-0.82,7.385661785,4.19,-0.47,4.216277979,0,0,0,4.19,-0.47,4.216277979
21/07/2020 16:00,4.1592,0.3706,4.175678268,0.1392,0.0406,0.145,4.02,0.33,4.033522034,3.31632,0.50476,3.354513527,0.01632,0.00476,0.017,3.3,0.5,3.337663854,7.20432,-0.80124,7.248738663,0.06432,0.01876,0.067,7.14,-0.82,7.186932586,6.53368,0.33024,6.542020544,2.50368,0.73024,2.608,4.03,-0.4,4.049802464
21/07/2020 16:30,4.43016,0.37088,4.445657387,0.14016,0.04088,0.146,4.29,0.33,4.302673587,3.97672,0.37196,3.994077641,0.00672,0.00196,0.007,3.97,0.37,3.987204535,7.2396,-0.6472,7.268471366,0.0096,0.0028,0.01,7.23,-0.65,7.259159731,6.38872,0.29296,6.395433433,2.23872,0.65296,2.332,4.15,-0.36,4.165585193
21/07/2020 17:00,4.61112,0.37116,4.626033657,0.14112,0.04116,0.147,4.47,0.33,4.482164656,4.26,0.34,4.273546537,0,0,0,4.26,0.34,4.273546537,7.05112,-0.49384,7.068392406,0.02112,0.00616,0.022,7.03,-0.5,7.047758509,4.3,-0.36,4.315043453,0,0,0,4.3,-0.36,4.315043453
21/07/2020 17:30,4.59016,0.43088,4.610339076,0.14016,0.04088,0.146,4.45,0.39,4.467057197,4.44,0.28,4.448820068,0,0,0,4.44,0.28,4.448820068,6.77536,-0.24552,6.779807018,0.01536,0.00448,0.016,6.76,-0.25,6.764621202,4.13,-0.24,4.136967488,0,0,0,4.13,-0.24,4.136967488
21/07/2020 18:00,4.55016,0.43088,4.570515682,0.14016,0.04088,0.146,4.41,0.39,4.427211312,4.48,0.25,4.486970024,0,0,0,4.48,0.25,4.486970024,6.76192,-0.26944,6.767286014,0.00192,0.00056,0.002,6.76,-0.27,6.765389863,3.93,-0.24,3.937321425,0,0,0,3.93,-0.24,3.937321425
21/07/2020 18:30,4.46208,0.45144,4.484858526,0.14208,0.04144,0.148,4.32,0.41,4.339412403,4.61,0.22,4.615246472,0,0,0,4.61,0.22,4.615246472,6.69288,-0.23916,6.697151648,0.00288,0.00084,0.003,6.69,-0.24,6.694303549,3.84,-0.24,3.84749269,0,0,0,3.84,-0.24,3.84749269
21/07/2020 19:00,4.41112,0.45116,4.43413182,0.14112,0.04116,0.147,4.27,0.41,4.289638679,4.97,0.22,4.974866832,0,0,0,4.97,0.22,4.974866832,6.47288,-0.23916,6.477296736,0.00288,0.00084,0.003,6.47,-0.24,6.474449784,3.8,-0.24,3.807571404,0,0,0,3.8,-0.24,3.807571404
21/07/2020 19:30,4.17016,0.48088,4.197794659,0.14016,0.04088,0.146,4.03,0.44,4.053948692,6.09,0,6.09,0,0,0,6.09,0,6.09,6.22288,-0.23916,6.227474047,0.00288,0.00084,0.003,6.22,-0.24,6.224628503,3.7,-0.24,3.707775613,0,0,0,3.7,-0.24,3.707775613
21/07/2020 20:00,4.04112,0.50116,4.072077136,0.14112,0.04116,0.147,3.9,0.46,3.927034505,5.7,0,5.7,0,0,0,5.7,0,5.7,5.83096,0.00028,5.830960007,0.00096,0.00028,0.001,5.83,0,5.83,3.49,-0.22,3.496927223,0,0,0,3.49,-0.22,3.496927223
21/07/2020 20:30,3.89112,0.54116,3.92857086,0.14112,0.04116,0.147,3.75,0.5,3.783186488,3.46,0,3.46,0,0,0,3.46,0,3.46,5.74,0,5.74,0,0,0,5.74,0,5.74,3.4,-0.22,3.407110212,0,0,0,3.4,-0.22,3.407110212
21/07/2020 21:00,3.75112,0.54116,3.789954538,0.14112,0.04116,0.147,3.61,0.5,3.644461551,3.04,0,3.04,0,0,0,3.04,0,3.04,5.5,0.28,5.507122661,0,0,0,5.5,0.28,5.507122661,3.33,-0.22,3.337259355,0,0,0,3.33,-0.22,3.337259355
21/07/2020 21:30,3.64112,0.58116,3.68720786,0.14112,0.04116,0.147,3.5,0.54,3.541412148,2.94,0,2.94,0,0,0,2.94,0,2.94,5.36,0.32,5.369543742,0,0,0,5.36,0.32,5.369543742,3.27,0,3.27,0,0,0,3.27,0,3.27
21/07/2020 22:00,3.64208,0.56144,3.685099944,0.14208,0.04144,0.148,3.5,0.52,3.538417725,2.88,0,2.88,0,0,0,2.88,0,2.88,5.13,0.42,5.147164268,0,0,0,5.13,0.42,5.147164268,3.29,0.04,3.290243152,0,0,0,3.29,0.04,3.290243152
21/07/2020 22:30,3.53304,0.56172,3.577415408,0.14304,0.04172,0.149,3.39,0.52,3.429650128,2.88,0.32,2.897723244,0,0,0,2.88,0.32,2.897723244,4.84,0.49,4.864740486,0,0,0,4.84,0.49,4.864740486,3.21,-0.32,3.225910724,0,0,0,3.21,-0.32,3.225910724
21/07/2020 23:00,3.354,0.562,3.400758739,0.144,0.042,0.15,3.21,0.52,3.25184563,2.52,0.27,2.534423011,0,0,0,2.52,0.27,2.534423011,4.47,0.49,4.496776623,0,0,0,4.47,0.49,4.496776623,3.09,-0.32,3.10652539,0,0,0,3.09,-0.32,3.10652539
21/07/2020 23:30,3.13688,0.58284,3.190567128,0.14688,0.04284,0.153,2.99,0.54,3.038371274,2.09,0.49,2.146671843,0,0,0,2.09,0.49,2.146671843,4.24288,0.50084,4.272337931,0.00288,0.00084,0.003,4.24,0.5,4.269379346,2.97,0.03,2.970151511,0,0,0,2.97,0.03,2.970151511
22/07/2020 00:00,2.91688,0.60284,2.978523963,0.14688,0.04284,0.153,2.77,0.56,2.826039632,1.83,0.45,1.884515853,0,0,0,1.83,0.45,1.884515853,4.08,0.5,4.110523081,0,0,0,4.08,0.5,4.110523081,2.88,0.05,2.880433995,0,0,0,2.88,0.05,2.880433995
22/07/2020 00:30,2.76112,0.60116,2.825805549,0.14112,0.04116,0.147,2.62,0.56,2.679178979,1.62,0.3,1.647543626,0,0,0,1.62,0.3,1.647543626,3.88,0.5,3.912083844,0,0,0,3.88,0.5,3.912083844,2.76,-0.26,2.772219328,0,0,0,2.76,-0.26,2.772219328
22/07/2020 01:00,2.65016,0.60088,2.717426135,0.14016,0.04088,0.146,2.51,0.56,2.571711492,1.49,0.3,1.519901313,0,0,0,1.49,0.3,1.519901313,3.8,0.52,3.835413928,0,0,0,3.8,0.52,3.835413928,2.69,-0.21,2.698184575,0,0,0,2.69,-0.21,2.698184575
22/07/2020 01:30,2.61112,0.60116,2.67942923,0.14112,0.04116,0.147,2.47,0.56,2.532686321,1.46,0.3,1.490503271,0,0,0,1.46,0.3,1.490503271,3.67096,0.52028,3.707645965,0.00096,0.00028,0.001,3.67,0.52,3.706656175,2.68,0.02,2.680074626,0,0,0,2.68,0.02,2.680074626
22/07/2020 02:00,2.64208,0.60144,2.709670976,0.14208,0.04144,0.148,2.5,0.56,2.561952381,1.51,0.33,1.545639026,0,0,0,1.51,0.33,1.545639026,3.69,0.52,3.726459446,0,0,0,3.69,0.52,3.726459446,2.76,-0.22,2.768754233,0,0,0,2.76,-0.22,2.768754233
22/07/2020 02:30,2.59208,0.60144,2.660941337,0.14208,0.04144,0.148,2.45,0.56,2.51318523,1.56,0.35,1.598780785,0,0,0,1.56,0.35,1.598780785,3.54864,0.58252,3.596133396,0.00864,0.00252,0.009,3.54,0.58,3.587199465,2.68,0.22,2.689014689,0,0,0,2.68,0.22,2.689014689
22/07/2020 03:00,2.51208,0.60144,2.583074912,0.14208,0.04144,0.148,2.37,0.56,2.435261793,1.59,0.3,1.618054387,0,0,0,1.59,0.3,1.618054387,3.56056,0.58308,3.607986946,0.01056,0.00308,0.011,3.55,0.58,3.597068251,2.6,0.22,2.609291091,0,0,0,2.6,0.22,2.609291091
22/07/2020 03:30,2.51208,0.60144,2.583074912,0.14208,0.04144,0.148,2.37,0.56,2.435261793,1.4,0.38,1.450655024,0,0,0,1.4,0.38,1.450655024,3.53,0.58,3.577331408,0,0,0,3.53,0.58,3.577331408,2.53,0.22,2.539547204,0,0,0,2.53,0.22,2.539547204
22/07/2020 04:00,2.56208,0.57144,2.625032876,0.14208,0.04144,0.148,2.42,0.53,2.477357463,1.37,0.38,1.421724305,0,0,0,1.37,0.38,1.421724305,3.5,0.58,3.54773167,0,0,0,3.5,0.58,3.54773167,2.53,0.22,2.539547204,0,0,0,2.53,0.22,2.539547204
22/07/2020 04:30,2.59112,0.57116,2.653323689,0.14112,0.04116,0.147,2.45,0.53,2.506671099,1.37,0.32,1.406875972,0,0,0,1.37,0.32,1.406875972,3.6,0.56,3.643295212,0,0,0,3.6,0.56,3.643295212,2.53,0.22,2.539547204,0,0,0,2.53,0.22,2.539547204
22/07/2020 05:00,2.57112,0.57116,2.633796082,0.14112,0.04116,0.147,2.43,0.53,2.487126856,1.48,0.28,1.506253631,0,0,0,1.48,0.28,1.506253631,3.63,0.56,3.6729416,0,0,0,3.63,0.56,3.6729416,2.59,0.13,2.593260496,0,0,0,2.59,0.13,2.593260496
22/07/2020 05:30,2.5492,0.5906,2.61672104,0.1392,0.0406,0.145,2.41,0.55,2.471962783,1.63,0.28,1.653874239,0,0,0,1.63,0.28,1.653874239,3.71,0.56,3.752026119,0,0,0,3.71,0.56,3.752026119,2.56,0.2,2.567800615,0,0,0,2.56,0.2,2.567800615
22/07/2020 06:00,2.60016,0.59088,2.666452925,0.14016,0.04088,0.146,2.46,0.55,2.52073402,3.34,0,3.34,0,0,0,3.34,0,3.34,4.00152,0.47336,4.029420802,0.01152,0.00336,0.012,3.99,0.47,4.01758634,2.53,0.21,2.538700455,0,0,0,2.53,0.21,2.538700455
22/07/2020 06:30,2.9192,0.5206,2.965257662,0.1392,0.0406,0.145,2.78,0.48,2.821134524,4,0,4,0,0,0,4,0,4,4.60784,0.30812,4.618130293,0.02784,0.00812,0.029,4.58,0.3,4.589814811,2.78,0.11,2.782175408,0,0,0,2.78,0.11,2.782175408
22/07/2020 07:00,3.12728,0.50004,3.167004926,0.13728,0.04004,0.143,2.99,0.46,3.025177681,4.28,0,4.28,0,0,0,4.28,0,4.28,5.36112,-0.26384,5.367608331,0.02112,0.00616,0.022,5.34,-0.27,5.346821486,3.01,-0.23,3.018774586,0,0,0,3.01,-0.23,3.018774586
22/07/2020 07:30,3.4744,0.4592,3.504614101,0.1344,0.0392,0.14,3.34,0.42,3.366303611,4.67,0,4.67,0,0,0,4.67,0,4.67,6.14672,-0.44804,6.163027389,0.00672,0.00196,0.007,6.14,-0.45,6.156468143,3.18,-0.23,3.188306761,0,0,0,3.18,-0.23,3.188306761
22/07/2020 08:00,3.7444,0.4092,3.766692979,0.1344,0.0392,0.14,3.61,0.37,3.628911683,5.07192,0.00056,5.071920031,0.00192,0.00056,0.002,5.07,0,5.07,6.68672,-0.62804,6.71614909,0.00672,0.00196,0.007,6.68,-0.63,6.709642315,3.46,-0.23,3.467636082,0,0,0,3.46,-0.23,3.467636082
22/07/2020 08:30,4.04344,0.38892,4.062101156,0.13344,0.03892,0.139,3.91,0.35,3.925633707,5.41192,0.00056,5.411920029,0.00192,0.00056,0.002,5.41,0,5.41,7.39288,-0.76916,7.432784256,0.00288,0.00084,0.003,7.39,-0.77,7.430006729,3.76,-0.26,3.768978641,0,0,0,3.76,-0.26,3.768978641
22/07/2020 09:00,4.25344,0.35892,4.268556594,0.13344,0.03892,0.139,4.12,0.32,4.132408499,5.64192,0.00056,5.641920028,0.00192,0.00056,0.002,5.64,0,5.64,6.64864,-0.64748,6.680093128,0.00864,0.00252,0.009,6.64,-0.65,6.671738904,4.05,-0.34,4.064246548,0,0,0,4.05,-0.34,4.064246548
22/07/2020 09:30,4.39728,0.34004,4.410407986,0.13728,0.04004,0.143,4.26,0.3,4.270550316,5.86672,0.00196,5.866720327,0.00672,0.00196,0.007,5.86,0,5.86,5.74672,-0.35804,5.757862746,0.00672,0.00196,0.007,5.74,-0.36,5.751278119,4.12,-0.37,4.136580714,0,0,0,4.12,-0.37,4.136580714
22/07/2020 10:00,4.39728,0.32004,4.40891109,0.13728,0.04004,0.143,4.26,0.28,4.269191961,5.80056,0.00308,5.800560818,0.01056,0.00308,0.011,5.79,0,5.79,5.73816,-0.47012,5.757385952,0.06816,0.01988,0.071,5.67,-0.49,5.691133455,4.12,-0.37,4.136580714,0,0,0,4.12,-0.37,4.136580714
22/07/2020 10:30,4.47728,0.32004,4.4887038,0.13728,0.04004,0.143,4.34,0.28,4.349022879,5.66672,0.00196,5.666720339,0.00672,0.00196,0.007,5.66,0,5.66,5.68544,-0.44508,5.702834751,0.08544,0.02492,0.089,5.6,-0.47,5.619688603,5.04824,-0.17968,5.051436627,0.85824,0.25032,0.894,4.19,-0.43,4.212006648
22/07/2020 11:00,4.50632,0.29976,4.516278999,0.13632,0.03976,0.142,4.37,0.26,4.377727721,5.83192,0.00056,5.831920027,0.00192,0.00056,0.002,5.83,0,5.83,5.66424,-0.33668,5.674237235,0.11424,0.03332,0.119,5.55,-0.37,5.56231966,4.65912,-0.33484,4.671136585,0.42912,0.12516,0.447,4.23,-0.46,4.254938307
22/07/2020 11:30,4.53632,0.29976,4.546213281,0.13632,0.03976,0.142,4.4,0.26,4.407675124,5.7948,0.0014,5.794800169,0.0048,0.0014,0.005,5.79,0,5.79,5.84872,-0.38704,5.861512228,0.07872,0.02296,0.082,5.77,-0.41,5.784548383,4.22,-0.41,4.239870281,0,0,0,4.22,-0.41,4.239870281
22/07/2020 12:00,4.43536,0.31948,4.446851223,0.13536,0.03948,0.141,4.3,0.28,4.309106636,5.72056,0.00308,5.720560829,0.01056,0.00308,0.011,5.71,0,5.71,5.74728,-0.30996,5.75563225,0.13728,0.04004,0.143,5.61,-0.35,5.6209074,12.35864,1.91252,12.50574729,8.16864,2.38252,8.509,4.19,-0.47,4.216277979
22/07/2020 12:30,4.38536,0.31948,4.396981897,0.13536,0.03948,0.141,4.25,0.28,4.259213542,5.7292,0.0056,5.729202737,0.0192,0.0056,0.02,5.71,0,5.71,5.72656,-0.28392,5.733593986,0.22656,0.06608,0.236,5.5,-0.35,5.511125112,16.74896,3.15428,17.04339002,12.52896,3.65428,13.051,4.22,-0.5,4.24951762
22/07/2020 13:00,4.33632,0.31976,4.348093559,0.13632,0.03976,0.142,4.2,0.28,4.209322986,5.44976,0.00868,5.449766912,0.02976,0.00868,0.031,5.42,0,5.42,5.66904,-0.37028,5.681119766,0.23904,0.06972,0.249,5.43,-0.44,5.44779772,20.20208,4.16144,20.62623619,15.98208,4.66144,16.648,4.22,-0.5,4.24951762
22/07/2020 13:30,4.33824,0.32032,4.350049563,0.13824,0.04032,0.144,4.2,0.28,4.209322986,5.36016,0.00588,5.360163225,0.02016,0.00588,0.021,5.34,0,5.34,5.60504,-0.30728,5.613456547,0.21504,0.06272,0.224,5.39,-0.37,5.402684518,17.94464,3.41552,18.26679725,13.66464,3.98552,14.234,4.28,-0.57,4.317788786
22/07/2020 14:00,4.3992,0.3206,4.410866695,0.1392,0.0406,0.145,4.26,0.28,4.269191961,5.51576,0.00168,5.515760256,0.00576,0.00168,0.006,5.51,0,5.51,7.224,-0.468,7.239143596,0.144,0.042,0.15,7.08,-0.51,7.098344878,6.70416,0.24288,6.708558116,2.44416,0.71288,2.546,4.26,-0.47,4.285848807
22/07/2020 14:30,4.26824,0.32032,4.280242703,0.13824,0.04032,0.144,4.13,0.28,4.139480644,5.40152,0.00336,5.401521045,0.01152,0.00336,0.012,5.39,0,5.39,7.22088,-0.56016,7.242574625,0.17088,0.04984,0.178,7.05,-0.61,7.076340862,10.00176,1.23968,10.07829398,5.86176,1.70968,6.106,4.14,-0.47,4.166593333
22/07/2020 15:00,4.22824,0.32032,4.240355928,0.13824,0.04032,0.144,4.09,0.28,4.099573149,5.35536,0.00448,5.355361874,0.01536,0.00448,0.016,5.34,0,5.34,7.3664,-0.6848,7.398161934,0.0864,0.0252,0.09,7.28,-0.71,7.314540314,5.32936,-0.14352,5.331292151,1.11936,0.32648,1.166,4.21,-0.47,4.236153916
22/07/2020 15:30,4.20824,0.34032,4.221978399,0.13824,0.04032,0.144,4.07,0.3,4.081041534,5.2792,0.2756,5.286388938,0.0192,0.0056,0.02,5.26,0.27,5.266925099,7.23472,-0.65904,7.264675299,0.17472,0.05096,0.182,7.06,-0.71,7.09561132,6.49336,0.21348,6.496868307,2.34336,0.68348,2.441,4.15,-0.47,4.17652966
22/07/2020 16:00,4.30016,0.36088,4.315276399,0.14016,0.04088,0.146,4.16,0.32,4.172289539,5.464,0.277,5.471016816,0.024,0.007,0.025,5.44,0.27,5.446696246,7.24624,-0.60568,7.271508949,0.18624,0.05432,0.194,7.06,-0.66,7.090782749,5.27,-0.23,5.275016588,0.96,0.28,1,4.31,-0.51,4.340069124
22/07/2020 16:30,4.49112,0.36116,4.505618204,0.14112,0.04116,0.147,4.35,0.32,4.361754234,5.50032,0.28176,5.507532006,0.04032,0.01176,0.042,5.46,0.27,5.466671748,7.08728,-0.46496,7.102515442,0.25728,0.07504,0.268,6.83,-0.54,6.851313743,8.37392,0.81156,8.413154331,4.15392,1.21156,4.327,4.22,-0.4,4.238914956
22/07/2020 17:00,4.53016,0.36088,4.544511415,0.14016,0.04088,0.146,4.39,0.32,4.401647419,5.794,0.307,5.802127627,0.024,0.007,0.025,5.77,0.3,5.777793697,6.87704,-0.31628,6.88430913,0.28704,0.08372,0.299,6.59,-0.4,6.602128445,6.23648,0.25564,6.24171728,2.07648,0.60564,2.163,4.16,-0.35,4.174697594
22/07/2020 17:30,4.59112,0.40116,4.608612828,0.14112,0.04116,0.147,4.45,0.36,4.46453805,6.21536,0.26448,6.220984617,0.01536,0.00448,0.016,6.2,0.26,6.205449218,6.67376,-0.18932,6.676444758,0.17376,0.05068,0.181,6.5,-0.24,6.50442926,4.64912,-0.20484,4.653630432,0.42912,0.12516,0.447,4.22,-0.33,4.232883178
22/07/2020 18:00,4.63016,0.40088,4.647481727,0.14016,0.04088,0.146,4.49,0.36,4.504408951,6.26056,0.00308,6.260560758,0.01056,0.00308,0.011,6.25,0,6.25,6.7388,-0.2466,6.743310537,0.1488,0.0434,0.155,6.59,-0.29,6.596377794,4.05,-0.27,4.058990022,0,0,0,4.05,-0.27,4.058990022
22/07/2020 18:30,4.4492,0.4406,4.470962872,0.1392,0.0406,0.145,4.31,0.4,4.328521688,6.18536,0.00448,6.185361622,0.01536,0.00448,0.016,6.17,0,6.17,6.5996,-0.2222,6.603339534,0.1296,0.0378,0.135,6.47,-0.26,6.475222004,3.84,-0.22,3.84629692,0,0,0,3.84,-0.22,3.84629692
22/07/2020 19:00,4.2892,0.4606,4.313860104,0.1392,0.0406,0.145,4.15,0.42,4.171198868,5.89824,0.28532,5.905136967,0.01824,0.00532,0.019,5.88,0.28,5.886662892,6.31344,-0.15608,6.315369,0.25344,0.07392,0.264,6.06,-0.23,6.064363116,3.66,-0.22,3.66660606,0,0,0,3.66,-0.22,3.66660606
22/07/2020 19:30,4.2492,0.4606,4.274090897,0.1392,0.0406,0.145,4.11,0.42,4.13140412,5.68672,0.00196,5.686720338,0.00672,0.00196,0.007,5.68,0,5.68,6.13352,-0.17064,6.135893219,0.20352,0.05936,0.212,5.93,-0.23,5.934458695,3.66,-0.22,3.66660606,0,0,0,3.66,-0.22,3.66660606
22/07/2020 20:00,4.03016,0.48088,4.058747984,0.14016,0.04088,0.146,3.89,0.44,3.914805231,5.4048,0.0014,5.404800181,0.0048,0.0014,0.005,5.4,0,5.4,5.87152,-0.19164,5.874646628,0.13152,0.03836,0.137,5.74,-0.23,5.744606166,3.62,-0.22,3.626678922,0,0,0,3.62,-0.22,3.626678922
22/07/2020 20:30,3.91112,0.51116,3.944381346,0.14112,0.04116,0.147,3.77,0.47,3.799184123,5.19,0,5.19,0,0,0,5.19,0,5.19,5.6576,-0.2132,5.66161567,0.0576,0.0168,0.06,5.6,-0.23,5.604721224,3.48,-0.22,3.486947089,0,0,0,3.48,-0.22,3.486947089
22/07/2020 21:00,3.72112,0.54116,3.760264379,0.14112,0.04116,0.147,3.58,0.5,3.614747571,4.92,0,4.92,0,0,0,4.92,0,4.92,5.444,0.227,5.448730586,0.024,0.007,0.025,5.42,0.22,5.424463107,3.39,-0.22,3.397131143,0,0,0,3.39,-0.22,3.397131143
22/07/2020 21:30,3.6492,0.5406,3.689025481,0.1392,0.0406,0.145,3.51,0.5,3.545433683,4.8,0,4.8,0,0,0,4.8,0,4.8,5.45264,0.25952,5.458812472,0.03264,0.00952,0.034,5.42,0.25,5.425762619,3.34,-0.22,3.347237667,0,0,0,3.34,-0.22,3.347237667
22/07/2020 22:00,3.6492,0.5406,3.689025481,0.1392,0.0406,0.145,3.51,0.5,3.545433683,4.82,0,4.82,0,0,0,4.82,0,4.82,5.27864,0.35252,5.290397962,0.00864,0.00252,0.009,5.27,0.35,5.281609603,3.23,0.05,3.230386974,0,0,0,3.23,0.05,3.230386974
22/07/2020 22:30,3.49016,0.54088,3.531822193,0.14016,0.04088,0.146,3.35,0.5,3.387107911,4.67,0,4.67,0,0,0,4.67,0,4.67,4.91632,0.42476,4.934635083,0.01632,0.00476,0.017,4.9,0.42,4.91796706,3.23,-0.22,3.237483591,0,0,0,3.23,-0.22,3.237483591
22/07/2020 23:00,3.31112,0.54116,3.355051386,0.14112,0.04116,0.147,3.17,0.5,3.209189929,4.32,0,4.32,0,0,0,4.32,0,4.32,4.54592,0.45756,4.56888934,0.02592,0.00756,0.027,4.52,0.45,4.542345209,3.14,-0.22,3.147697571,0,0,0,3.14,-0.22,3.147697571
22/07/2020 23:30,3.12112,0.56116,3.171165496,0.14112,0.04116,0.147,2.98,0.52,3.025028925,3.95,0,3.95,0,0,0,3.95,0,3.95,4.1432,0.5326,4.177292065,0.0432,0.0126,0.045,4.1,0.52,4.132844057,2.89,0.2,2.896912149,0,0,0,2.89,0.2,2.896912149
23/07/2020 00:00,2.91208,0.56144,2.965708145,0.14208,0.04144,0.148,2.77,0.52,2.818386063,3.66,0,3.66,0,0,0,3.66,0,3.66,4.00544,0.54492,4.042336874,0.08544,0.02492,0.089,3.92,0.52,3.954339389,2.77,0.2,2.777210831,0,0,0,2.77,0.2,2.777210831
23/07/2020 00:30,2.77208,0.56144,2.828363909,0.14208,0.04144,0.148,2.63,0.52,2.680914023,3.5,0,3.5,0,0,0,3.5,0,3.5,3.83368,0.55024,3.872966098,0.10368,0.03024,0.108,3.73,0.52,3.766072224,2.72,0.2,2.727343029,0,0,0,2.72,0.2,2.727343029
23/07/2020 01:00,2.67208,0.59144,2.736752236,0.14208,0.04144,0.148,2.53,0.55,2.589092505,3.38,0,3.38,0,0,0,3.38,0,3.38,3.72744,0.53092,3.765061088,0.03744,0.01092,0.039,3.69,0.52,3.726459446,2.66,0.2,2.667508201,0,0,0,2.66,0.2,2.667508201
23/07/2020 01:30,2.62208,0.59144,2.687955506,0.14208,0.04144,0.148,2.48,0.55,2.540255893,3.34,0,3.34,0,0,0,3.34,0,3.34,3.58472,0.57596,3.630695168,0.05472,0.01596,0.057,3.53,0.56,3.574143254,2.66,0.15,2.664225966,0,0,0,2.66,0.15,2.664225966
23/07/2020 02:00,2.62208,0.56144,2.681514199,0.14208,0.04144,0.148,2.48,0.52,2.533929754,3.38,0,3.38,0,0,0,3.38,0,3.38,3.55696,0.58828,3.605279157,0.09696,0.02828,0.101,3.46,0.56,3.505024964,2.74,-0.22,2.748817928,0,0,0,2.74,-0.22,2.748817928
23/07/2020 02:30,2.60304,0.56172,2.662958242,0.14304,0.04172,0.149,2.46,0.52,2.514358765,3.38,0,3.38,0,0,0,3.38,0,3.38,3.52456,0.60508,3.576121502,0.15456,0.04508,0.161,3.37,0.56,3.416211352,2.7,-0.22,2.708948135,0,0,0,2.7,-0.22,2.708948135
23/07/2020 03:00,2.54304,0.56172,2.604339033,0.14304,0.04172,0.149,2.4,0.52,2.455687277,3.33,0,3.33,0,0,0,3.33,0,3.33,3.5004,0.6122,3.553531905,0.1104,0.0322,0.115,3.39,0.58,3.439258641,2.66,-0.22,2.669082239,0,0,0,2.66,-0.22,2.669082239
23/07/2020 03:30,2.54208,0.56144,2.603341238,0.14208,0.04144,0.148,2.4,0.52,2.455687277,3.33,0,3.33,0,0,0,3.33,0,3.33,3.48696,0.60828,3.539617861,0.09696,0.02828,0.101,3.39,0.58,3.439258641,2.56,0.22,2.569435736,0,0,0,2.56,0.22,2.569435736
23/07/2020 04:00,2.56208,0.56144,2.622874149,0.14208,0.04144,0.148,2.42,0.52,2.475237362,3.27,0,3.27,0,0,0,3.27,0,3.27,3.47544,0.60492,3.527692078,0.08544,0.02492,0.089,3.39,0.58,3.439258641,2.5,0.22,2.509661332,0,0,0,2.5,0.22,2.509661332
23/07/2020 04:30,2.59112,0.54116,2.647027956,0.14112,0.04116,0.147,2.45,0.5,2.50049995,3.23,0,3.23,0,0,0,3.23,0,3.23,3.59312,0.57716,3.639179166,0.09312,0.02716,0.097,3.5,0.55,3.542950748,2.57,0.22,2.579399155,0,0,0,2.57,0.22,2.579399155
23/07/2020 05:00,2.59208,0.54144,2.648024924,0.14208,0.04144,0.148,2.45,0.5,2.50049995,3.29,0,3.29,0,0,0,3.29,0,3.29,3.5768,0.5724,3.622311417,0.0768,0.0224,0.08,3.5,0.55,3.542950748,2.71,-0.22,2.718915225,0,0,0,2.71,-0.22,2.718915225
23/07/2020 05:30,2.61112,0.57116,2.672858283,0.14112,0.04116,0.147,2.47,0.53,2.526222476,3.26,0,3.26,0,0,0,3.26,0,3.26,3.6312,0.5766,3.676694303,0.0912,0.0266,0.095,3.54,0.55,3.582471214,2.61,0.05,2.610478883,0,0,0,2.61,0.05,2.610478883
23/07/2020 06:00,2.67112,0.57116,2.73150248,0.14112,0.04116,0.147,2.53,0.53,2.584917794,3.33192,0.00056,3.331920047,0.00192,0.00056,0.002,3.33,0,3.33,3.92488,0.48184,3.954346065,0.07488,0.02184,0.078,3.85,0.46,3.877383138,2.49,0.22,2.499699982,0,0,0,2.49,0.22,2.499699982
23/07/2020 06:30,2.87112,0.53116,2.919839208,0.14112,0.04116,0.147,2.73,0.49,2.773625786,3.72672,0.00196,3.726720515,0.00672,0.00196,0.007,3.72,0,3.72,4.5392,0.3506,4.552719737,0.1392,0.0406,0.145,4.4,0.31,4.410906936,2.68,0.2,2.687452325,0,0,0,2.68,0.2,2.687452325
23/07/2020 07:00,3.06016,0.51088,3.102511499,0.14016,0.04088,0.146,2.92,0.47,2.957583473,4.11192,0.00056,4.111920038,0.00192,0.00056,0.002,4.11,0,4.11,5.2816,-0.2162,5.286023174,0.0816,0.0238,0.085,5.2,-0.24,5.205535515,2.92,-0.23,2.929044213,0,0,0,2.92,-0.23,2.929044213
23/07/2020 07:30,3.43824,0.46032,3.468917526,0.13824,0.04032,0.144,3.3,0.42,3.326619906,4.58096,0.00028,4.580960009,0.00096,0.00028,0.001,4.58,0,4.58,5.98872,-0.39704,6.001867043,0.07872,0.02296,0.082,5.91,-0.42,5.924905063,3.09,-0.23,3.098548047,0,0,0,3.09,-0.23,3.098548047
23/07/2020 08:00,3.71824,0.43032,3.743058108,0.13824,0.04032,0.144,3.58,0.39,3.601180362,4.9048,0.0014,4.9048002,0.0048,0.0014,0.005,4.9,0,4.9,6.46288,-0.51416,6.483299962,0.12288,0.03584,0.128,6.34,-0.55,6.363811751,4.84776,0.17768,4.851015069,1.39776,0.40768,1.456,3.45,-0.23,3.457658167
23/07/2020 08:30,4.05536,0.36948,4.072156701,0.13536,0.03948,0.141,3.92,0.33,3.933865783,5.20864,0.22252,5.213391008,0.00864,0.00252,0.009,5.2,0.22,5.204651765,7.15864,-0.70248,7.193024732,0.12864,0.03752,0.134,7.03,-0.74,7.068840075,3.77,-0.3,3.781917503,0,0,0,3.77,-0.3,3.781917503
23/07/2020 09:00,4.28632,0.32976,4.29898602,0.13632,0.03976,0.142,4.15,0.29,4.160120191,5.3796,0.0028,5.379600729,0.0096,0.0028,0.01,5.37,0,5.37,7.236,-0.782,7.278133002,0.096,0.028,0.1,7.14,-0.81,7.185798494,4.05,-0.4,4.069705149,0,0,0,4.05,-0.4,4.069705149
23/07/2020 09:30,4.35728,0.29004,4.366922509,0.13728,0.04004,0.143,4.22,0.25,4.227398727,5.57152,0.00336,5.571521013,0.01152,0.00336,0.012,5.56,0,5.56,7.43272,-0.74004,7.469470249,0.10272,0.02996,0.107,7.33,-0.77,7.370332421,4.14,-0.45,4.164384708,0,0,0,4.14,-0.45,4.164384708
23/07/2020 10:00,4.37728,0.29004,4.386878549,0.13728,0.04004,0.143,4.24,0.25,4.247363888,5.67536,0.22448,5.679797743,0.01536,0.00448,0.016,5.66,0.22,5.664274005,7.36384,-0.80388,7.407588177,0.12384,0.03612,0.129,7.24,-0.84,7.288566389,4.60912,-0.32484,4.620552802,0.42912,0.12516,0.447,4.18,-0.45,4.204152709
23/07/2020 10:30,4.42824,0.27032,4.436483112,0.13824,0.04032,0.144,4.29,0.23,4.296161077,5.60344,0.00392,5.603441371,0.01344,0.00392,0.014,5.59,0,5.59,7.35472,-0.74904,7.392764517,0.17472,0.05096,0.182,7.18,-0.8,7.224430773,4.422,-0.424,4.442280946,0.192,0.056,0.2,4.23,-0.48,4.257146932
23/07/2020 11:00,4.57824,0.27032,4.586213514,0.13824,0.04032,0.144,4.44,0.23,4.445953216,5.65304,0.38672,5.666252165,0.02304,0.00672,0.024,5.63,0.38,5.642809584,7.37016,-0.75912,7.409151206,0.14016,0.04088,0.146,7.23,-0.8,7.274125377,5.142,-0.289,5.150115047,0.792,0.231,0.825,4.35,-0.52,4.380970212
23/07/2020 11:30,4.52728,0.27004,4.535326427,0.13728,0.04004,0.143,4.39,0.23,4.396020928,5.74728,0.44504,5.764485059,0.01728,0.00504,0.018,5.73,0.44,5.746868713,7.44424,-0.84668,7.492234393,0.11424,0.03332,0.119,7.33,-0.88,7.382635031,4.99672,-0.37304,5.01062567,0.60672,0.17696,0.632,4.39,-0.55,4.424319157
23/07/2020 12:00,4.54728,0.27004,4.555291099,0.13728,0.04004,0.143,4.41,0.23,4.415993659,5.53016,0.00588,5.530163126,0.02016,0.00588,0.021,5.51,0,5.51,7.41024,-0.81868,7.455326539,0.21024,0.06132,0.219,7.2,-0.88,7.253578427,7.00456,0.27008,7.009764903,2.67456,0.78008,2.786,4.33,-0.51,4.359931192
23/07/2020 12:30,4.45728,0.27004,4.465452564,0.13728,0.04004,0.143,4.32,0.23,4.326118353,5.53416,0.43288,5.551064042,0.04416,0.01288,0.046,5.49,0.42,5.506042136,7.05632,-0.66524,7.087608638,0.25632,0.07476,0.267,6.8,-0.74,6.840146197,20.86688,4.39784,21.32528259,16.82688,4.90784,17.528,4.04,-0.51,4.072063359
23/07/2020 13:00,4.59824,0.27032,4.606178894,0.13824,0.04032,0.144,4.46,0.23,4.465926556,5.66512,0.38316,5.678062715,0.04512,0.01316,0.047,5.62,0.37,5.632166546,7.23848,-0.56836,7.260759313,0.34848,0.10164,0.363,6.89,-0.67,6.922499549,14.31056,2.46308,14.52098105,10.09056,2.94308,10.511,4.22,-0.48,4.247210849
23/07/2020 13:30,4.59824,0.31032,4.608699339,0.13824,0.04032,0.144,4.46,0.27,4.468165172,5.86784,0.31812,5.876456977,0.02784,0.00812,0.029,5.84,0.31,5.848221952,7.41736,-0.47952,7.432843924,0.20736,0.06048,0.216,7.21,-0.54,7.230193635,4.48,-0.53,4.511241514,0,0,0,4.48,-0.53,4.511241514
23/07/2020 14:00,4.53728,0.28004,4.545913792,0.13728,0.04004,0.143,4.4,0.24,4.406540593,5.70632,0.28476,5.713420709,0.01632,0.00476,0.017,5.69,0.28,5.696885114,7.44264,-0.43048,7.45507902,0.27264,0.07952,0.284,7.17,-0.51,7.188115191,4.45,-0.5,4.478001787,0,0,0,4.45,-0.5,4.478001787
23/07/2020 14:30,4.58824,0.28032,4.596795144,0.13824,0.04032,0.144,4.45,0.24,4.456467211,5.77208,0.31644,5.780747512,0.02208,0.00644,0.023,5.75,0.31,5.758350458,7.652,-0.614,7.676594297,0.192,0.056,0.2,7.46,-0.67,7.490026702,4.57,-0.53,4.600630392,0,0,0,4.57,-0.53,4.600630392
23/07/2020 15:00,4.46728,0.30004,4.477344593,0.13728,0.04004,0.143,4.33,0.26,4.337798981,5.62536,0.34448,5.635897586,0.01536,0.00448,0.016,5.61,0.34,5.620293587,7.62776,-0.70232,7.660024543,0.19776,0.05768,0.206,7.43,-0.76,7.468768305,4.44,-0.47,4.464806827,0,0,0,4.44,-0.47,4.464806827
23/07/2020 15:30,4.42728,0.32004,4.438832482,0.13728,0.04004,0.143,4.29,0.28,4.299127819,5.634,0.327,5.643481638,0.024,0.007,0.025,5.61,0.32,5.619119148,7.5228,-0.6596,7.551661539,0.1728,0.0504,0.18,7.35,-0.71,7.38421289,4.95216,-0.19812,4.956121488,0.69216,0.20188,0.721,4.26,-0.4,4.278738132
23/07/2020 16:00,4.51824,0.32032,4.52958029,0.13824,0.04032,0.144,4.38,0.28,4.388940647,5.94112,0.35616,5.951786018,0.02112,0.00616,0.022,5.92,0.35,5.930337259,7.48344,-0.63608,7.510424222,0.25344,0.07392,0.264,7.23,-0.71,7.264778042,5.42392,-0.14844,5.425950848,1.03392,0.30156,1.077,4.39,-0.45,4.413003512
23/07/2020 16:30,4.6092,0.3606,4.623284222,0.1392,0.0406,0.145,4.47,0.32,4.481439501,6.11016,0.30588,6.11781152,0.02016,0.00588,0.021,6.09,0.3,6.097384685,7.45952,-0.49764,7.476100869,0.17952,0.05236,0.187,7.28,-0.55,7.300746537,4.47,-0.45,4.492593906,0,0,0,4.47,-0.45,4.492593906
23/07/2020 17:00,4.7092,0.3606,4.722986026,0.1392,0.0406,0.145,4.57,0.32,4.581189802,6.24016,0.30588,6.247652311,0.02016,0.00588,0.021,6.22,0.3,6.227230524,7.28408,-0.34756,7.292367201,0.21408,0.06244,0.223,7.07,-0.41,7.081878282,4.49,-0.39,4.506905812,0,0,0,4.49,-0.39,4.506905812
23/07/2020 17:30,4.68016,0.39088,4.696454492,0.14016,0.04088,0.146,4.54,0.35,4.553471203,6.4636,0.2498,6.468425233,0.0336,0.0098,0.035,6.43,0.24,6.434477446,6.8444,-0.2058,6.847493337,0.2544,0.0742,0.265,6.59,-0.28,6.595945724,4.75912,-0.18484,4.762708158,0.42912,0.12516,0.447,4.33,-0.31,4.341082814
23/07/2020 18:00,4.66112,0.39116,4.677504228,0.14112,0.04116,0.147,4.52,0.35,4.533530633,6.53824,0.32532,6.546328391,0.01824,0.00532,0.019,6.52,0.32,6.527848037,6.88664,-0.26848,6.891871444,0.17664,0.05152,0.184,6.71,-0.32,6.717626069,4.07,-0.22,4.075941609,0,0,0,4.07,-0.22,4.075941609
23/07/2020 18:30,4.4692,0.4506,4.491858079,0.1392,0.0406,0.145,4.33,0.41,4.34936777,6.38056,0.00308,6.380560743,0.01056,0.00308,0.011,6.37,0,6.37,6.83688,-0.20716,6.840017792,0.14688,0.04284,0.153,6.69,-0.25,6.694669521,3.85,-0.22,3.856280591,0,0,0,3.85,-0.22,3.856280591
23/07/2020 19:00,4.3792,0.4506,4.402321319,0.1392,0.0406,0.145,4.24,0.41,4.259776989,6.0848,0.0014,6.084800161,0.0048,0.0014,0.005,6.08,0,6.08,6.53792,-0.20144,6.54102255,0.09792,0.02856,0.102,6.44,-0.23,6.444105834,5.43304,0.24172,5.438414493,1.58304,0.46172,1.649,3.85,-0.22,3.856280591
23/07/2020 19:30,4.26824,0.45032,4.291929729,0.13824,0.04032,0.144,4.13,0.41,4.150301194,5.66248,0.28364,5.669579473,0.01248,0.00364,0.013,5.65,0.28,5.656933798,6.23424,-0.19668,6.237341693,0.11424,0.03332,0.119,6.12,-0.23,6.12432037,3.892,-0.164,3.89545376,0.192,0.056,0.2,3.7,-0.22,3.70653477
23/07/2020 20:00,4.0592,0.4806,4.087551957,0.1392,0.0406,0.145,3.92,0.44,3.944616585,5.59248,0.00364,5.592481185,0.01248,0.00364,0.013,5.58,0,5.58,6.0808,-0.2006,6.084107905,0.1008,0.0294,0.105,5.98,-0.23,5.984421442,3.76,-0.22,3.766430671,0,0,0,3.76,-0.22,3.766430671
23/07/2020 20:30,4.0392,0.4806,4.06769136,0.1392,0.0406,0.145,3.9,0.44,3.92474203,5.34384,0.00112,5.343840117,0.00384,0.00112,0.004,5.34,0,5.34,5.90312,-0.20284,5.906603914,0.09312,0.02716,0.097,5.81,-0.23,5.814550714,3.49,-0.22,3.496927223,0,0,0,3.49,-0.22,3.496927223
23/07/2020 21:00,3.93016,0.50088,3.961948813,0.14016,0.04088,0.146,3.79,0.46,3.81781351,5.07,0,5.07,0,0,0,5.07,0,5.07,5.68168,-0.22076,5.685967165,0.03168,0.00924,0.033,5.65,-0.23,5.654679478,3.47,-0.22,3.476967069,0,0,0,3.47,-0.22,3.476967069
23/07/2020 21:30,3.83016,0.50088,3.862771855,0.14016,0.04088,0.146,3.69,0.46,3.71856155,5.01,0,5.01,0,0,0,5.01,0,5.01,5.50224,0.28232,5.50947816,0.04224,0.01232,0.044,5.46,0.27,5.466671748,3.44,-0.22,3.447027705,0,0,0,3.44,-0.22,3.447027705
23/07/2020 22:00,3.80016,0.48088,3.830464933,0.14016,0.04088,0.146,3.66,0.44,3.686353212,4.83,0,4.83,0,0,0,4.83,0,4.83,5.15152,0.40336,5.167287257,0.01152,0.00336,0.012,5.14,0.4,5.155540709,3.36,-0.22,3.367194678,0,0,0,3.36,-0.22,3.367194678
23/07/2020 22:30,3.58112,0.48116,3.613299794,0.14112,0.04116,0.147,3.44,0.44,3.468025375,4.57,0,4.57,0,0,0,4.57,0,4.57,4.7292,0.5056,4.756150124,0.0192,0.0056,0.02,4.71,0.5,4.736464927,3.23,-0.25,3.239660476,0,0,0,3.23,-0.25,3.239660476
23/07/2020 23:00,3.32112,0.51116,3.36022657,0.14112,0.04116,0.147,3.18,0.47,3.214545069,4.17096,0.00028,4.170960009,0.00096,0.00028,0.001,4.17,0,4.17,4.4944,0.5042,4.522593172,0.0144,0.0042,0.015,4.48,0.5,4.507815435,3.2,-0.22,3.207553585,0,0,0,3.2,-0.22,3.207553585
23/07/2020 23:30,3.10208,0.53144,3.147273232,0.14208,0.04144,0.148,2.96,0.49,3.00028332,3.84,0,3.84,0,0,0,3.84,0,3.84,4.134,0.547,4.170031774,0.024,0.007,0.025,4.11,0.54,4.145322665,3.04,-0.22,3.047950131,0,0,0,3.04,-0.22,3.047950131
24/07/2020 00:00,2.954,0.532,3.001522947,0.144,0.042,0.15,2.81,0.49,2.852402496,3.57,0,3.57,0,0,0,3.57,0,3.57,3.95896,0.56428,3.998971893,0.04896,0.01428,0.051,3.91,0.55,3.948493384,2.89,-0.22,2.898361606,0,0,0,2.89,-0.22,2.898361606
24/07/2020 00:30,2.81304,0.53172,2.86285176,0.14304,0.04172,0.149,2.67,0.49,2.714590208,3.37,0,3.37,0,0,0,3.37,0,3.37,3.728,0.564,3.770421727,0.048,0.014,0.05,3.68,0.55,3.720873553,2.75,-0.08,2.75116339,0,0,0,2.75,-0.08,2.75116339
24/07/2020 01:00,2.70304,0.53172,2.754841447,0.14304,0.04172,0.149,2.56,0.49,2.606472712,3.24,0,3.24,0,0,0,3.24,0,3.24,3.68072,0.55896,3.722920359,0.03072,0.00896,0.032,3.65,0.55,3.691205765,2.68,-0.06,2.680671558,0,0,0,2.68,-0.06,2.680671558
24/07/2020 01:30,2.704,0.532,2.755837441,0.144,0.042,0.15,2.56,0.49,2.606472712,3.24,0,3.24,0,0,0,3.24,0,3.24,3.59552,0.56036,3.638923934,0.03552,0.01036,0.037,3.56,0.55,3.602235417,2.71,0.09,2.711494053,0,0,0,2.71,0.09,2.711494053
24/07/2020 02:00,2.684,0.532,2.736216366,0.144,0.042,0.15,2.54,0.49,2.586832039,3.24,0,3.24,0,0,0,3.24,0,3.24,3.57744,0.55092,3.61961183,0.03744,0.01092,0.039,3.54,0.54,3.580949595,2.74,-0.22,2.748817928,0,0,0,2.74,-0.22,2.748817928
24/07/2020 02:30,2.614,0.532,2.667586925,0.144,0.042,0.15,2.47,0.49,2.51813423,3.22,0,3.22,0,0,0,3.22,0,3.22,3.51512,0.55316,3.558378086,0.04512,0.01316,0.047,3.47,0.54,3.511765938,2.69,-0.22,2.698981289,0,0,0,2.69,-0.22,2.698981289
24/07/2020 03:00,2.56496,0.53228,2.619607184,0.14496,0.04228,0.151,2.42,0.49,2.469109151,3.22,0,3.22,0,0,0,3.22,0,3.22,3.55352,0.57436,3.59963801,0.08352,0.02436,0.087,3.47,0.55,3.513317521,2.66,-0.22,2.669082239,0,0,0,2.66,-0.22,2.669082239
24/07/2020 03:30,2.56496,0.53228,2.619607184,0.14496,0.04228,0.151,2.42,0.49,2.469109151,3.22,0,3.22,0,0,0,3.22,0,3.22,3.55456,0.52008,3.592405879,0.03456,0.01008,0.036,3.52,0.51,3.556754138,2.63,-0.22,2.63918548,0,0,0,2.63,-0.22,2.63918548
24/07/2020 04:00,2.56496,0.53228,2.619607184,0.14496,0.04228,0.151,2.42,0.49,2.469109151,3.14,0,3.14,0,0,0,3.14,0,3.14,3.5488,0.5184,3.586463439,0.0288,0.0084,0.03,3.52,0.51,3.556754138,2.63,0,2.63,0,0,0,2.63,0,2.63
24/07/2020 04:30,2.604,0.532,2.657788554,0.144,0.042,0.15,2.46,0.49,2.508326135,3.09,0,3.09,0,0,0,3.09,0,3.09,3.60536,0.51448,3.64188281,0.01536,0.00448,0.016,3.59,0.51,3.626044677,2.68,-0.2,2.687452325,0,0,0,2.68,-0.2,2.687452325
24/07/2020 05:00,2.58496,0.53228,2.639193096,0.14496,0.04228,0.151,2.44,0.49,2.488714528,3.16,0,3.16,0,0,0,3.16,0,3.16,3.70824,0.51532,3.743874811,0.01824,0.00532,0.019,3.69,0.51,3.72507718,2.77,-0.22,2.778722728,0,0,0,2.77,-0.22,2.778722728
24/07/2020 05:30,2.53496,0.55228,2.594423905,0.14496,0.04228,0.151,2.39,0.51,2.443808503,3.16,0,3.16,0,0,0,3.16,0,3.16,3.76384,0.47112,3.793210461,0.00384,0.00112,0.004,3.76,0.47,3.789261142,2.6,-0.22,2.609291091,0,0,0,2.6,-0.22,2.609291091
24/07/2020 06:00,2.604,0.552,2.661864009,0.144,0.042,0.15,2.46,0.51,2.512309694,3.37,0,3.37,0,0,0,3.37,0,3.37,3.99,0.4,4.01,0,0,0,3.99,0.4,4.01,2.51,0.22,2.519622988,0,0,0,2.51,0.22,2.519622988
24/07/2020 06:30,2.85208,0.52144,2.899355101,0.14208,0.04144,0.148,2.71,0.48,2.752180953,3.75,0,3.75,0,0,0,3.75,0,3.75,4.51096,0.28028,4.519658947,0.00096,0.00028,0.001,4.51,0.28,4.518683437,2.71,0.22,2.718915225,0,0,0,2.71,0.22,2.718915225
24/07/2020 07:00,3.07016,0.52088,3.114032498,0.14016,0.04088,0.146,2.93,0.48,2.969057089,4.2,0,4.2,0,0,0,4.2,0,4.2,5.15096,-0.27972,5.158549428,0.00096,0.00028,0.001,5.15,-0.28,5.157606034,3.01,-0.24,3.019552947,0,0,0,3.01,-0.24,3.019552947
24/07/2020 07:30,3.45016,0.47088,3.482144741,0.14016,0.04088,0.146,3.31,0.43,3.337813656,4.62,0,4.62,0,0,0,4.62,0,4.62,5.91,-0.42,5.924905063,0,0,0,5.91,-0.42,5.924905063,3.23,-0.24,3.238904136,0,0,0,3.23,-0.24,3.238904136
24/07/2020 08:00,3.7892,0.4206,3.81247177,0.1392,0.0406,0.145,3.65,0.38,3.66972751,5.1,0,5.1,0,0,0,5.1,0,5.1,6.35096,-0.49972,6.37058969,0.00096,0.00028,0.001,6.35,-0.5,6.369654622,3.78,-0.33,3.794377419,0,0,0,3.78,-0.33,3.794377419
24/07/2020 08:30,4.13728,0.38004,4.154698088,0.13728,0.04004,0.143,4,0.34,4.014423994,5.47,0,5.47,0,0,0,5.47,0,5.47,6.84384,-0.59888,6.869992955,0.00384,0.00112,0.004,6.84,-0.6,6.86626536,3.92,-0.33,3.933865783,0,0,0,3.92,-0.33,3.933865783
24/07/2020 09:00,4.34536,0.33948,4.358600716,0.13536,0.03948,0.141,4.21,0.3,4.220675301,5.77,0,5.77,0,0,0,5.77,0,5.77,6.8448,-0.6486,6.875461366,0.0048,0.0014,0.005,6.84,-0.65,6.87081509,4.17,-0.4,4.189140723,0,0,0,4.17,-0.4,4.189140723
24/07/2020 09:30,4.37536,0.31948,4.387008388,0.13536,0.03948,0.141,4.24,0.28,4.249235225,5.89576,0.00168,5.895760239,0.00576,0.00168,0.006,5.89,0,5.89,6.87536,-0.60552,6.901972877,0.01536,0.00448,0.016,6.86,-0.61,6.887067591,6.83688,0.34784,6.845722811,2.66688,0.77784,2.778,4.17,-0.43,4.19211164
24/07/2020 10:00,4.44632,0.31976,4.457803046,0.13632,0.03976,0.142,4.31,0.28,4.319085551,5.79576,0.00168,5.795760243,0.00576,0.00168,0.006,5.79,0,5.79,6.96208,-0.73356,7.00061913,0.02208,0.00644,0.023,6.94,-0.74,6.979340943,4.88216,-0.21812,4.887030039,0.69216,0.20188,0.721,4.19,-0.42,4.210997507
24/07/2020 10:30,4.35536,0.31948,4.367061735,0.13536,0.03948,0.141,4.22,0.28,4.229278898,5.63864,0.00252,5.638640563,0.00864,0.00252,0.009,5.63,0,5.63,7.02456,-0.72992,7.062381072,0.03456,0.01008,0.036,6.99,-0.74,7.029061104,10.29176,1.32968,10.37730084,6.10176,1.77968,6.356,4.19,-0.45,4.214095395
24/07/2020 11:00,4.44536,0.28948,4.454775438,0.13536,0.03948,0.141,4.31,0.25,4.317244492,5.75536,0.00448,5.755361744,0.01536,0.00448,0.016,5.74,0,5.74,7.02336,-0.72152,7.060324129,0.06336,0.01848,0.066,6.96,-0.74,6.999228529,10.14288,1.16084,10.20909223,5.76288,1.68084,6.003,4.38,-0.52,4.410759572
24/07/2020 11:30,4.57632,0.26976,4.584263867,0.13632,0.03976,0.142,4.44,0.23,4.445953216,5.6744,0.0042,5.674401554,0.0144,0.0042,0.015,5.66,0,5.66,7.04928,-0.71396,7.085343139,0.08928,0.02604,0.093,6.96,-0.74,6.999228529,11.00448,1.74464,11.14191854,7.04448,2.05464,7.338,3.96,-0.31,3.972115305
24/07/2020 12:00,4.49536,0.26948,4.503429915,0.13536,0.03948,0.141,4.36,0.23,4.366062299,5.70536,0.00448,5.705361759,0.01536,0.00448,0.016,5.69,0,5.69,6.90584,-0.60788,6.932542405,0.07584,0.02212,0.079,6.83,-0.63,6.858994095,14.59672,2.83696,14.86985463,10.68672,3.11696,11.132,3.91,-0.28,3.920012755
24/07/2020 12:30,4.41632,0.29976,4.426481492,0.13632,0.03976,0.142,4.28,0.26,4.287889924,5.70248,0.00364,5.702481162,0.01248,0.00364,0.013,5.69,0,5.69,6.8148,-0.6336,6.844190821,0.1248,0.0364,0.13,6.69,-0.67,6.723466368,12.28792,2.02856,12.45423758,8.25792,2.40856,8.602,4.03,-0.38,4.047875986
24/07/2020 13:00,4.46728,0.30004,4.477344593,0.13728,0.04004,0.143,4.33,0.26,4.337798981,5.65016,0.00588,5.65016306,0.02016,0.00588,0.021,5.63,0,5.63,6.80616,-0.63612,6.835822013,0.11616,0.03388,0.121,6.69,-0.67,6.723466368,13.81,2.33,14.00517761,9.6,2.8,10,4.21,-0.47,4.236153916
24/07/2020 13:30,4.39728,0.30004,4.407504441,0.13728,0.04004,0.143,4.26,0.26,4.267926897,5.55208,0.00644,5.552083735,0.02208,0.00644,0.023,5.53,0,5.53,6.73512,-0.56684,6.758931055,0.04512,0.01316,0.047,6.69,-0.58,6.715094936,13.5276,2.2068,13.70641923,9.1776,2.6768,9.56,4.35,-0.47,4.375317131
24/07/2020 14:00,4.45824,0.30032,4.468343765,0.13824,0.04032,0.144,4.32,0.26,4.327817002,5.65536,0.25448,5.661082653,0.01536,0.00448,0.016,5.64,0.25,5.645538061,6.61296,-0.59872,6.640007952,0.07296,0.02128,0.076,6.54,-0.62,6.569322644,7.36608,0.45344,7.380023198,3.16608,0.92344,3.298,4.2,-0.47,4.226215801
24/07/2020 14:30,4.28824,0.30032,4.298743351,0.13824,0.04032,0.144,4.15,0.26,4.158136602,5.56016,0.00588,5.560163109,0.02016,0.00588,0.021,5.54,0,5.54,6.43752,-0.58864,6.464376289,0.10752,0.03136,0.112,6.33,-0.62,6.360290874,8.11808,0.68444,8.146881673,3.95808,1.15444,4.123,4.16,-0.47,4.18646629
24/07/2020 15:00,4.24824,0.32032,4.260299051,0.13824,0.04032,0.144,4.11,0.28,4.119526672,5.4944,0.0042,5.494401605,0.0144,0.0042,0.015,5.48,0,5.48,6.37408,-0.50256,6.393861306,0.09408,0.02744,0.098,6.28,-0.53,6.302324968,5.5644,-0.1958,5.567843838,1.2144,0.3542,1.265,4.35,-0.55,4.384632254
24/07/2020 15:30,4.2492,0.3206,4.261277391,0.1392,0.0406,0.145,4.11,0.28,4.119526672,5.07152,0.00336,5.071521113,0.01152,0.00336,0.012,5.06,0,5.06,6.21616,-0.35612,6.226352592,0.11616,0.03388,0.121,6.1,-0.39,6.112454499,6.75416,0.20288,6.757206346,2.44416,0.71288,2.546,4.31,-0.51,4.340069124
24/07/2020 16:00,4.29016,0.32088,4.30214328,0.14016,0.04088,0.146,4.15,0.28,4.159435058,4.85056,0.00308,4.850560978,0.01056,0.00308,0.011,4.84,0,4.84,6.17872,-0.34704,6.188458419,0.07872,0.02296,0.082,6.1,-0.37,6.111211009,4.91672,-0.30304,4.92605002,0.60672,0.17696,0.632,4.31,-0.48,4.33664617
24/07/2020 16:30,4.48016,0.32088,4.491636406,0.14016,0.04088,0.146,4.34,0.28,4.349022879,5.13576,0.22168,5.140542073,0.00576,0.00168,0.006,5.13,0.22,5.134715182,6.11104,-0.24928,6.11612217,0.07104,0.02072,0.074,6.04,-0.27,6.046031756,4.432,-0.324,4.443827179,0.192,0.056,0.2,4.24,-0.38,4.256994245
24/07/2020 17:00,4.58112,0.32116,4.592363683,0.14112,0.04116,0.147,4.44,0.28,4.448820068,5.25248,0.30364,5.261249224,0.01248,0.00364,0.013,5.24,0.3,5.248580761,6.17912,-0.21484,6.182853726,0.18912,0.05516,0.197,5.99,-0.27,5.996082054,7.36576,0.50168,7.382824879,3.12576,0.91168,3.256,4.24,-0.41,4.259776989
24/07/2020 17:30,4.56016,0.32088,4.571435573,0.14016,0.04088,0.146,4.42,0.28,4.428859898,5.25344,0.27392,5.260576394,0.01344,0.00392,0.014,5.24,0.27,5.246951496,5.99296,-0.16372,5.995195893,0.19296,0.05628,0.201,5.8,-0.22,5.804170914,6.00152,0.13836,6.003114675,1.81152,0.52836,1.887,4.19,-0.39,4.208111215
24/07/2020 18:00,4.47112,0.38116,4.487337407,0.14112,0.04116,0.147,4.33,0.34,4.343328217,5.0492,0.3456,5.061013732,0.0192,0.0056,0.02,5.03,0.34,5.041477958,5.71528,0.30404,5.723361407,0.18528,0.05404,0.193,5.53,0.25,5.53564811,7.73832,0.70576,7.770437156,3.68832,1.07576,3.842,4.05,-0.37,4.066866115
24/07/2020 18:30,4.26112,0.38116,4.278133542,0.14112,0.04116,0.147,4.12,0.34,4.134005322,4.95632,0.22476,4.961413609,0.01632,0.00476,0.017,4.94,0.22,4.944896359,5.68144,0.30292,5.689509733,0.18144,0.05292,0.189,5.5,0.25,5.505678886,6.70552,0.47536,6.722348221,2.79552,0.81536,2.912,3.91,-0.34,3.924754769
24/07/2020 19:00,4.26112,0.42116,4.281882693,0.14112,0.04116,0.147,4.12,0.38,4.13748716,4.9596,0.0028,4.95960079,0.0096,0.0028,0.01,4.95,0,4.95,5.55264,0.33452,5.562707488,0.15264,0.04452,0.159,5.4,0.29,5.40778143,3.76,-0.26,3.768978641,0,0,0,3.76,-0.26,3.768978641
24/07/2020 19:30,4.05824,0.42032,4.079948627,0.13824,0.04032,0.144,3.92,0.38,3.9383753,4.77192,0.00056,4.771920033,0.00192,0.00056,0.002,4.77,0,4.77,5.26744,0.40592,5.283057372,0.15744,0.04592,0.164,5.11,0.36,5.122665322,3.49,-0.22,3.496927223,0,0,0,3.49,-0.22,3.496927223
24/07/2020 20:00,3.98824,0.46032,4.014717026,0.13824,0.04032,0.144,3.85,0.42,3.872841334,4.54096,0.00028,4.540960009,0.00096,0.00028,0.001,4.54,0,4.54,5.1268,0.4124,5.143359991,0.0768,0.0224,0.08,5.05,0.39,5.065037019,3.44,-0.22,3.447027705,0,0,0,3.44,-0.22,3.447027705
24/07/2020 20:30,3.76824,0.49032,3.800006105,0.13824,0.04032,0.144,3.63,0.45,3.657786216,4.3,0,4.3,0,0,0,4.3,0,4.3,4.88376,0.40568,4.900580374,0.05376,0.01568,0.056,4.83,0.39,4.845719761,3.37,-0.22,3.377173374,0,0,0,3.37,-0.22,3.377173374
24/07/2020 21:00,3.74824,0.49032,3.780174176,0.13824,0.04032,0.144,3.61,0.45,3.637938977,4.10384,0.00112,4.103840153,0.00384,0.00112,0.004,4.1,0,4.1,4.73736,0.46548,4.760173463,0.08736,0.02548,0.091,4.65,0.44,4.670770814,3.37,-0.22,3.377173374,0,0,0,3.37,-0.22,3.377173374
24/07/2020 21:30,3.72728,0.51004,3.762015019,0.13728,0.04004,0.143,3.59,0.47,3.620635303,4.14288,0.00084,4.142880085,0.00288,0.00084,0.003,4.14,0,4.14,4.81312,0.46716,4.835738062,0.09312,0.02716,0.097,4.72,0.44,4.740464112,3.41,-0.22,3.417089405,0,0,0,3.41,-0.22,3.417089405
24/07/2020 22:00,3.76728,0.51004,3.801649563,0.13728,0.04004,0.143,3.63,0.47,3.660300534,4.14288,0.00084,4.142880085,0.00288,0.00084,0.003,4.14,0,4.14,4.81488,0.46184,4.836978975,0.07488,0.02184,0.078,4.74,0.44,4.760378136,3.28,-0.22,3.287369769,0,0,0,3.28,-0.22,3.287369769
24/07/2020 22:30,3.54824,0.51032,3.584750145,0.13824,0.04032,0.144,3.41,0.47,3.442237644,3.93,0,3.93,0,0,0,3.93,0,3.93,4.66624,0.51932,4.695049414,0.06624,0.01932,0.069,4.6,0.5,4.627094121,3.13,-0.32,3.146315305,0,0,0,3.13,-0.32,3.146315305
24/07/2020 23:00,3.3392,0.5306,3.381093462,0.1392,0.0406,0.145,3.2,0.49,3.237298256,3.68,0,3.68,0,0,0,3.68,0,3.68,4.30912,0.55016,4.344098434,0.06912,0.02016,0.072,4.24,0.53,4.272996607,3,-0.22,3.008055851,0,0,0,3,-0.22,3.008055851
