Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
24/07/2020 23:30,3.18208,0.53144,3.226152755,0.14208,0.04144,0.148,3.04,0.49,3.079236918,3.41864,0.00252,3.418640929,0.00864,0.00252,0.009,3.41,0,3.41,4.1896,0.5878,4.230633168,0.1296,0.0378,0.135,4.06,0.55,4.097084329,2.84,-0.22,2.848508382,0,0,0,2.84,-0.22,2.848508382
25/07/2020 00:00,3.03304,0.55172,3.082811477,0.14304,0.04172,0.149,2.89,0.51,2.934655005,3.24728,0.00504,3.247283911,0.01728,0.00504,0.018,3.23,0,3.23,3.91632,0.63976,3.968230739,0.13632,0.03976,0.142,3.78,0.6,3.827322824,2.88,-0.22,2.888390555,0,0,0,2.88,-0.22,2.888390555
25/07/2020 00:30,2.904,0.552,2.955997294,0.144,0.042,0.15,2.76,0.51,2.806724069,3.03248,0.00364,3.032482185,0.01248,0.00364,0.013,3.02,0,3.02,3.78768,0.61724,3.837643157,0.12768,0.03724,0.133,3.66,0.58,3.705671329,2.83,-0.22,2.838538356,0,0,0,2.83,-0.22,2.838538356
25/07/2020 01:00,2.78496,0.55228,2.839192737,0.14496,0.04228,0.151,2.64,0.51,2.688810146,2.94288,0.00084,2.94288012,0.00288,0.00084,0.003,2.94,0,2.94,3.67312,0.60716,3.72296304,0.09312,0.02716,0.097,3.58,0.58,3.626678922,2.75,-0.22,2.758785965,0,0,0,2.75,-0.22,2.758785965
25/07/2020 01:30,2.73496,0.55228,2.790164762,0.14496,0.04228,0.151,2.59,0.51,2.639734835,2.87192,0.00056,2.871920055,0.00192,0.00056,0.002,2.87,0,2.87,3.62808,0.59444,3.676455276,0.11808,0.03444,0.123,3.51,0.56,3.55439165,2.61,-0.28,2.62497619,0,0,0,2.61,-0.28,2.62497619
25/07/2020 02:00,2.71496,0.53228,2.766645948,0.14496,0.04228,0.151,2.57,0.49,2.61629509,2.87192,0.00056,2.871920055,0.00192,0.00056,0.002,2.87,0,2.87,3.58672,0.59696,3.636058525,0.12672,0.03696,0.132,3.46,0.56,3.505024964,2.65,-0.22,2.659116395,0,0,0,2.65,-0.22,2.659116395
25/07/2020 02:30,2.65592,0.53256,2.708787773,0.14592,0.04256,0.152,2.51,0.49,2.557381473,2.83576,0.00168,2.835760498,0.00576,0.00168,0.006,2.83,0,2.83,3.55984,0.58912,3.60825764,0.09984,0.02912,0.104,3.46,0.56,3.505024964,2.59,-0.22,2.599326836,0,0,0,2.59,-0.22,2.599326836
25/07/2020 03:00,2.56688,0.53284,2.621600923,0.14688,0.04284,0.153,2.42,0.49,2.469109151,2.81344,0.00392,2.813442731,0.01344,0.00392,0.014,2.8,0,2.8,3.5212,0.5866,3.56972674,0.0912,0.0266,0.095,3.43,0.56,3.475413644,2.55,-0.22,2.559472602,0,0,0,2.55,-0.22,2.559472602
25/07/2020 03:30,2.54688,0.55284,2.606190668,0.14688,0.04284,0.153,2.4,0.51,2.453589208,2.77112,0.00616,2.771126847,0.02112,0.00616,0.022,2.75,0,2.75,3.50096,0.59528,3.551208132,0.12096,0.03528,0.126,3.38,0.56,3.426076473,2.51,0,2.51,0,0,0,2.51,0,2.51
25/07/2020 04:00,2.60688,0.55284,2.664855606,0.14688,0.04284,0.153,2.46,0.51,2.512309694,2.73536,0.00448,2.735363669,0.01536,0.00448,0.016,2.72,0,2.72,3.45776,0.61268,3.511620851,0.07776,0.02268,0.081,3.38,0.59,3.431107693,2.51,0,2.51,0,0,0,2.51,0,2.51
25/07/2020 04:30,2.62688,0.52284,2.67840628,0.14688,0.04284,0.153,2.48,0.48,2.526024545,2.72864,0.00252,2.728641164,0.00864,0.00252,0.009,2.72,0,2.72,3.48464,0.59052,3.534321689,0.10464,0.03052,0.109,3.38,0.56,3.426076473,2.48,0.2,2.488051446,0,0,0,2.48,0.2,2.488051446
25/07/2020 05:00,2.57688,0.52284,2.629386278,0.14688,0.04284,0.153,2.43,0.48,2.476953774,2.73248,0.22364,2.74161664,0.01248,0.00364,0.013,2.72,0.22,2.728882555,3.55584,0.58212,3.603173851,0.07584,0.02212,0.079,3.48,0.56,3.524769496,2.55,0,2.55,0,0,0,2.55,0,2.55
25/07/2020 05:30,2.51784,0.55312,2.577878973,0.14784,0.04312,0.154,2.37,0.51,2.424252462,2.6796,0.0028,2.679601463,0.0096,0.0028,0.01,2.67,0,2.67,3.41816,0.60988,3.472142192,0.06816,0.01988,0.071,3.35,0.59,3.401558466,2.37,0.22,2.380189068,0,0,0,2.37,0.22,2.380189068
25/07/2020 06:00,2.47688,0.58284,2.544530802,0.14688,0.04284,0.153,2.33,0.54,2.391756677,2.71056,0.00308,2.71056175,0.01056,0.00308,0.011,2.7,0,2.7,3.54488,0.57184,3.590706783,0.07488,0.02184,0.078,3.47,0.55,3.513317521,2.2,0.22,2.210972637,0,0,0,2.2,0.22,2.210972637
25/07/2020 06:30,2.61592,0.56256,2.675726294,0.14592,0.04256,0.152,2.47,0.52,2.524143419,2.99152,0.00336,2.991521887,0.01152,0.00336,0.012,2.98,0,2.98,3.81248,0.42864,3.836500489,0.13248,0.03864,0.138,3.68,0.39,3.700608058,2.43,0.22,2.439938524,0,0,0,2.43,0.22,2.439938524
25/07/2020 07:00,2.694,0.562,2.75199564,0.144,0.042,0.15,2.55,0.52,2.602479587,3.23096,0.00028,3.230960012,0.00096,0.00028,0.001,3.23,0,3.23,4.13696,0.30828,4.148430378,0.09696,0.02828,0.101,4.04,0.28,4.049691346,2.67,-0.23,2.679888057,0,0,0,2.67,-0.23,2.679888057
25/07/2020 07:30,2.84304,0.58172,2.901943245,0.14304,0.04172,0.149,2.7,0.54,2.753470537,3.39384,0.00112,3.393840185,0.00384,0.00112,0.004,3.39,0,3.39,4.4688,0.2834,4.477777239,0.1488,0.0434,0.155,4.32,0.24,4.326661531,5.49928,0.56604,5.528334451,2.72928,0.79604,2.843,2.77,-0.23,2.779532335
25/07/2020 08:00,3.07208,0.53144,3.117708133,0.14208,0.04144,0.148,2.93,0.49,2.970690156,3.63112,0.31616,3.644857967,0.02112,0.00616,0.022,3.61,0.31,3.623285802,4.61744,0.28592,4.626283865,0.15744,0.04592,0.164,4.46,0.24,4.466452731,5.82928,0.47604,5.848685271,2.72928,0.79604,2.843,3.1,-0.32,3.116472365
25/07/2020 08:30,3.31208,0.50144,3.349823279,0.14208,0.04144,0.148,3.17,0.46,3.203201523,3.92248,0.39364,3.942182365,0.01248,0.00364,0.013,3.91,0.39,3.92940199,4.95584,0.32712,4.966624367,0.19584,0.05712,0.204,4.76,0.27,4.767651413,6.34576,0.65168,6.379134487,3.12576,0.91168,3.256,3.22,-0.26,3.230479841
25/07/2020 09:00,3.52112,0.49116,3.555210852,0.14112,0.04116,0.147,3.38,0.45,3.409824042,4.15768,0.00224,4.157680603,0.00768,0.00224,0.008,4.15,0,4.15,5.10296,0.30628,5.11214321,0.19296,0.05628,0.201,4.91,0.25,4.916360442,8.10768,1.06724,8.177620449,4.68768,1.36724,4.883,3.42,-0.3,3.43313268
25/07/2020 09:30,3.71112,0.44116,3.737249497,0.14112,0.04116,0.147,3.57,0.4,3.592339071,4.38344,0.36392,4.39852066,0.01344,0.00392,0.014,4.37,0.36,4.384803302,5.29912,0.30516,5.30789934,0.18912,0.05516,0.197,5.11,0.25,5.116111805,8.12016,1.03588,8.185966394,4.58016,1.33588,4.771,3.54,-0.3,3.552689122
25/07/2020 10:00,3.85112,0.44116,3.876305896,0.14112,0.04116,0.147,3.71,0.4,3.731501038,4.47688,0.39784,4.494522355,0.02688,0.00784,0.028,4.45,0.39,4.467057197,5.25264,0.32952,5.262965932,0.27264,0.07952,0.284,4.98,0.25,4.986271152,7.08048,0.73264,7.118283389,3.54048,1.03264,3.688,3.54,-0.3,3.552689122
25/07/2020 10:30,3.92112,0.39116,3.940582216,0.14112,0.04116,0.147,3.78,0.35,3.796169122,4.33072,0.34896,4.344756472,0.03072,0.00896,0.032,4.3,0.34,4.313420916,5.30688,0.29784,5.315231321,0.26688,0.07784,0.278,5.04,0.22,5.044799302,18.85176,4.13468,19.2998558,15.34176,4.47468,15.981,3.51,-0.34,3.526428788
25/07/2020 11:00,4.06112,0.39116,4.079914435,0.14112,0.04116,0.147,3.92,0.35,3.935593983,4.34608,0.31344,4.357368013,0.04608,0.01344,0.048,4.3,0.3,4.310452412,5.29408,0.31744,5.303588521,0.33408,0.09744,0.348,4.96,0.22,4.964876635,23.15728,5.35004,23.76725784,19.57728,5.71004,20.393,3.58,-0.36,3.59805503
25/07/2020 11:30,4.16112,0.37116,4.177640411,0.14112,0.04116,0.147,4.02,0.33,4.033522034,4.30816,0.23988,4.314833137,0.06816,0.01988,0.071,4.24,0.22,4.245703711,5.17488,0.34684,5.186490239,0.43488,0.12684,0.453,4.74,0.22,4.745102739,22.64112,5.10616,23.20976486,18.98112,5.53616,19.772,3.66,-0.43,3.685172995
25/07/2020 12:00,4.16112,0.37116,4.177640411,0.14112,0.04116,0.147,4.02,0.33,4.033522034,4.40552,0.40036,4.423674332,0.03552,0.01036,0.037,4.37,0.39,4.387368232,5.08416,0.43788,5.102981658,0.40416,0.11788,0.421,4.68,0.32,4.690927414,16.61424,3.37832,16.95423301,12.95424,3.77832,13.494,3.66,-0.4,3.681793041
25/07/2020 12:30,4.14112,0.37116,4.15771988,0.14112,0.04116,0.147,4,0.33,4.013589416,4.51688,0.30784,4.527357993,0.02688,0.00784,0.028,4.49,0.3,4.500011111,5.11824,0.47032,5.139803654,0.37824,0.11032,0.394,4.74,0.36,4.753651228,19.68152,4.30836,20.14756053,15.97152,4.65836,16.637,3.71,-0.35,3.726472863
25/07/2020 13:00,4.01112,0.37116,4.028255627,0.14112,0.04116,0.147,3.87,0.33,3.884044284,4.38664,0.26652,4.394729047,0.05664,0.01652,0.059,4.33,0.25,4.337211085,5.03632,0.50476,5.061551323,0.49632,0.14476,0.517,4.54,0.36,4.554250762,21.27368,4.79024,21.80632615,17.62368,5.14024,18.358,3.65,-0.35,3.666742423
25/07/2020 13:30,3.98112,0.40116,4.00128052,0.14112,0.04116,0.147,3.84,0.36,3.856838083,4.43976,0.22868,4.445645442,0.02976,0.00868,0.031,4.41,0.22,4.415484118,5.0164,0.5302,5.044341483,0.4464,0.1302,0.465,4.57,0.4,4.587472071,16.49608,3.37344,16.8374806,12.76608,3.72344,13.298,3.73,-0.35,3.746384924
25/07/2020 14:00,3.88112,0.40116,3.901797253,0.14112,0.04116,0.147,3.74,0.36,3.757286255,4.3436,0.2798,4.352602555,0.0336,0.0098,0.035,4.31,0.27,4.318448796,4.82984,0.49912,4.855561265,0.33984,0.09912,0.354,4.49,0.4,4.50778216,17.22592,3.70756,17.62039503,13.70592,3.99756,14.277,3.52,-0.29,3.53192582
25/07/2020 14:30,3.83208,0.40144,3.853049597,0.14208,0.04144,0.148,3.69,0.36,3.707519386,4.24824,0.00532,4.248243331,0.01824,0.00532,0.019,4.23,0,4.23,4.7696,0.4928,4.794990719,0.2496,0.0728,0.26,4.52,0.42,4.539471335,15.208,3.089,15.51854326,11.688,3.409,12.175,3.52,-0.32,3.534515525
25/07/2020 15:00,3.75112,0.40116,3.772509854,0.14112,0.04116,0.147,3.61,0.36,3.627905732,4.27152,0.00336,4.271521321,0.01152,0.00336,0.012,4.26,0,4.26,4.78776,0.45768,4.809585928,0.19776,0.05768,0.206,4.59,0.4,4.607396228,13.22432,2.53376,13.46486462,9.78432,2.85376,10.192,3.44,-0.32,3.454851661
25/07/2020 15:30,3.81304,0.42172,3.836290109,0.14304,0.04172,0.149,3.67,0.38,3.689620577,4.2396,0.0028,4.239600925,0.0096,0.0028,0.01,4.23,0,4.23,4.81728,0.41004,4.834699515,0.13728,0.04004,0.143,4.68,0.37,4.694603285,9.8516,1.6638,9.991108697,6.5616,1.9138,6.835,3.29,-0.25,3.299484808
25/07/2020 16:00,3.814,0.422,3.837275075,0.144,0.042,0.15,3.67,0.38,3.689620577,4.38768,0.00224,4.387680572,0.00768,0.00224,0.008,4.38,0,4.38,4.90016,0.41088,4.917356038,0.14016,0.04088,0.146,4.76,0.37,4.774358596,8.8436,1.3148,8.940803096,5.4336,1.5848,5.66,3.41,-0.27,3.420672449
25/07/2020 16:30,3.90304,0.42172,3.925757124,0.14304,0.04172,0.149,3.76,0.38,3.779153344,4.4448,0.0014,4.44480022,0.0048,0.0014,0.005,4.44,0,4.44,4.9908,0.3794,5.005200196,0.1008,0.0294,0.105,4.89,0.35,4.902509561,8.81472,1.28596,8.908029064,5.33472,1.55596,5.557,3.48,-0.27,3.490458423
25/07/2020 17:00,4.00304,0.42172,4.02519279,0.14304,0.04172,0.149,3.86,0.38,3.878659562,4.60384,0.00112,4.603840136,0.00384,0.00112,0.004,4.6,0,4.6,5.07736,0.37548,5.091224784,0.08736,0.02548,0.091,4.99,0.35,5.002259489,10.85544,1.80492,11.0044679,7.28544,2.12492,7.589,3.57,-0.32,3.584313044
25/07/2020 17:30,4.12304,0.45172,4.147711393,0.14304,0.04172,0.149,3.98,0.41,4.001062359,4.94096,0.00028,4.940960008,0.00096,0.00028,0.001,4.94,0,4.94,5.23544,0.40492,5.251075337,0.08544,0.02492,0.089,5.15,0.38,5.164000387,7.9884,1.0262,8.054043767,4.4784,1.3062,4.665,3.51,-0.28,3.52115038
25/07/2020 18:00,4.12208,0.45144,4.146726613,0.14208,0.04144,0.148,3.98,0.41,4.001062359,5.03288,0.00084,5.03288007,0.00288,0.00084,0.003,5.03,0,5.03,5.35544,0.40492,5.370726003,0.08544,0.02492,0.089,5.27,0.38,5.283682428,7.19808,0.93444,7.25848013,3.95808,1.15444,4.123,3.24,-0.22,3.247460546
25/07/2020 18:30,4.28112,0.45116,4.304826803,0.14112,0.04116,0.147,4.14,0.41,4.160252396,5.13344,0.39392,5.148531752,0.01344,0.00392,0.014,5.12,0.39,5.134832032,5.42544,0.43992,5.443246164,0.20544,0.05992,0.214,5.22,0.38,5.233813141,3.76672,-0.15304,3.769827688,0.60672,0.17696,0.632,3.16,-0.33,3.177184288
25/07/2020 19:00,4.19208,0.47144,4.218505707,0.14208,0.04144,0.148,4.05,0.43,4.07276319,4.98152,6.16336,7.924805865,0.01152,0.00336,0.012,4.97,6.16,7.914954201,5.4308,0.4494,5.449362256,0.1008,0.0294,0.105,5.33,0.42,5.346522234,3.2,-0.24,3.208987379,0,0,0,3.2,-0.24,3.208987379
25/07/2020 19:30,4.11208,0.47144,4.139016502,0.14208,0.04144,0.148,3.97,0.43,3.993219253,4.73,0,4.73,0,0,0,4.73,0,4.73,5.18352,0.47436,5.205179824,0.08352,0.02436,0.087,5.1,0.45,5.11981445,3.14,-0.24,3.149158618,0,0,0,3.14,-0.24,3.149158618
25/07/2020 20:00,3.96208,0.47144,3.990029273,0.14208,0.04144,0.148,3.82,0.43,3.844125388,4.42,0,4.42,0,0,0,4.42,0,4.42,4.90632,0.48476,4.930209752,0.01632,0.00476,0.017,4.89,0.48,4.913501806,3.07,-0.24,3.079366818,0,0,0,3.07,-0.24,3.079366818
25/07/2020 20:30,3.79208,0.52144,3.827763107,0.14208,0.04144,0.148,3.65,0.48,3.681426354,4.26,0,4.26,0,0,0,4.26,0,4.26,4.6992,0.5156,4.7274014,0.0192,0.0056,0.02,4.68,0.51,4.707706448,2.89,0.14,2.893389016,0,0,0,2.89,0.14,2.893389016
25/07/2020 21:00,3.71304,0.52172,3.749514342,0.14304,0.04172,0.149,3.57,0.48,3.602124373,4.09,0,4.09,0,0,0,4.09,0,4.09,4.60824,0.55532,4.641579063,0.01824,0.00532,0.019,4.59,0.55,4.622834628,2.8,0.05,2.800446393,0,0,0,2.8,0.05,2.800446393
25/07/2020 21:30,3.68208,0.52144,3.718818737,0.14208,0.04144,0.148,3.54,0.48,3.572394155,4.09,0,4.09,0,0,0,4.09,0,4.09,4.62168,0.55924,4.655392078,0.03168,0.00924,0.033,4.59,0.55,4.622834628,2.87,0.26,2.881752939,0,0,0,2.87,0.26,2.881752939
25/07/2020 22:00,3.62304,0.52172,3.660411261,0.14304,0.04172,0.149,3.48,0.48,3.51294748,4.06,0,4.06,0,0,0,4.06,0,4.06,4.63528,0.56904,4.670077858,0.06528,0.01904,0.068,4.57,0.55,4.602977297,2.87,0.26,2.881752939,0,0,0,2.87,0.26,2.881752939
25/07/2020 22:30,3.44304,0.54172,3.48539596,0.14304,0.04172,0.149,3.3,0.5,3.337663854,3.83,0,3.83,0,0,0,3.83,0,3.83,4.39632,0.55476,4.431183612,0.01632,0.00476,0.017,4.38,0.55,4.414396901,2.84,0.21,2.847753501,0,0,0,2.84,0.21,2.847753501
25/07/2020 23:00,3.294,0.542,3.338292977,0.144,0.042,0.15,3.15,0.5,3.189435687,3.62,0,3.62,0,0,0,3.62,0,3.62,4.19168,0.55924,4.22882142,0.03168,0.00924,0.033,4.16,0.55,4.196200663,2.77,0.03,2.77016245,0,0,0,2.77,0.03,2.77016245
25/07/2020 23:30,3.13592,0.56256,3.185979912,0.14592,0.04256,0.152,2.99,0.52,3.034880558,3.37,0,3.37,0,0,0,3.37,0,3.37,3.94488,0.62184,3.993590264,0.07488,0.02184,0.078,3.87,0.6,3.916235437,2.63,0.24,2.640927867,0,0,0,2.63,0.24,2.640927867
26/07/2020 00:00,2.95688,0.59284,3.01572522,0.14688,0.04284,0.153,2.81,0.55,2.863319752,3.16,0,3.16,0,0,0,3.16,0,3.16,3.7604,0.6622,3.818260992,0.1104,0.0322,0.115,3.65,0.63,3.703970842,2.55,0.24,2.561269217,0,0,0,2.55,0.24,2.561269217
26/07/2020 00:30,2.84688,0.59284,2.907952028,0.14688,0.04284,0.153,2.7,0.55,2.755449147,2.99,0,2.99,0,0,0,2.99,0,2.99,3.71,0.665,3.769127883,0.12,0.035,0.125,3.59,0.63,3.644859394,2.44,0.24,2.451774867,0,0,0,2.44,0.24,2.451774867
26/07/2020 01:00,2.75688,0.59284,2.819901878,0.14688,0.04284,0.153,2.61,0.55,2.667320753,2.9,0,2.9,0,0,0,2.9,0,2.9,3.56448,0.63464,3.620536645,0.08448,0.02464,0.088,3.48,0.61,3.533058165,2.38,0.24,2.392070233,0,0,0,2.38,0.24,2.392070233
26/07/2020 01:30,2.65688,0.59284,2.722217956,0.14688,0.04284,0.153,2.51,0.55,2.56955249,2.84,0,2.84,0,0,0,2.84,0,2.84,3.58512,0.62316,3.638875348,0.04512,0.01316,0.047,3.54,0.61,3.592172045,2.33,0.24,2.342327902,0,0,0,2.33,0.24,2.342327902
26/07/2020 02:00,2.65688,0.59284,2.722217956,0.14688,0.04284,0.153,2.51,0.55,2.56955249,2.87,0,2.87,0,0,0,2.87,0,2.87,3.49704,0.62372,3.552226823,0.04704,0.01372,0.049,3.45,0.61,3.503512523,2.39,0.22,2.400104164,0,0,0,2.39,0.22,2.400104164
26/07/2020 02:30,2.58784,0.59312,2.65494015,0.14784,0.04312,0.154,2.44,0.55,2.501219702,2.84,0,2.84,0,0,0,2.84,0,2.84,3.49608,0.62344,3.551232575,0.04608,0.01344,0.048,3.45,0.61,3.503512523,2.37,0.22,2.380189068,0,0,0,2.37,0.22,2.380189068
26/07/2020 03:00,2.48496,0.59228,2.554568809,0.14496,0.04228,0.151,2.34,0.55,2.403767876,2.76,0,2.76,0,0,0,2.76,0,2.76,3.45568,0.62624,3.511965376,0.05568,0.01624,0.058,3.4,0.61,3.454287191,2.31,0.22,2.320452542,0,0,0,2.31,0.22,2.320452542
26/07/2020 03:30,2.484,0.592,2.55357005,0.144,0.042,0.15,2.34,0.55,2.403767876,2.73,0,2.73,0,0,0,2.73,0,2.73,3.48664,0.62652,3.542482999,0.05664,0.01652,0.059,3.43,0.61,3.483819743,2.26,0.24,2.272707636,0,0,0,2.26,0.24,2.272707636
26/07/2020 04:00,2.52496,0.59228,2.593495441,0.14496,0.04228,0.151,2.38,0.55,2.442723889,2.71,0,2.71,0,0,0,2.71,0,2.71,3.40336,0.62848,3.460902541,0.06336,0.01848,0.066,3.34,0.61,3.395246677,2.26,0.24,2.272707636,0,0,0,2.26,0.24,2.272707636
26/07/2020 04:30,2.55304,0.57172,2.616271584,0.14304,0.04172,0.149,2.41,0.53,2.467589917,2.65,0,2.65,0,0,0,2.65,0,2.65,3.38408,0.63744,3.443592194,0.09408,0.02744,0.098,3.29,0.61,3.346072324,2.3,0.24,2.312487838,0,0,0,2.3,0.24,2.312487838
26/07/2020 05:00,2.494,0.572,2.558753603,0.144,0.042,0.15,2.35,0.53,2.409024699,2.68,0,2.68,0,0,0,2.68,0,2.68,3.36872,0.63296,3.427668712,0.07872,0.02296,0.082,3.29,0.61,3.346072324,2.33,0.24,2.342327902,0,0,0,2.33,0.24,2.342327902
26/07/2020 05:30,2.384,0.622,2.463805999,0.144,0.042,0.15,2.24,0.58,2.313871215,2.62,0,2.62,0,0,0,2.62,0,2.62,3.28104,0.66072,3.346905197,0.07104,0.02072,0.074,3.21,0.64,3.273178883,2.13,0.27,2.14704448,0,0,0,2.13,0.27,2.14704448
26/07/2020 06:00,2.384,0.622,2.463805999,0.144,0.042,0.15,2.24,0.58,2.313871215,2.62,0,2.62,0,0,0,2.62,0,2.62,3.25704,0.63372,3.318118533,0.04704,0.01372,0.049,3.21,0.62,3.269327148,2.03,0.27,2.047876949,0,0,0,2.03,0.27,2.047876949
26/07/2020 06:30,2.47304,0.62172,2.549992667,0.14304,0.04172,0.149,2.33,0.58,2.401103913,2.76,0,2.76,0,0,0,2.76,0,2.76,3.36296,0.61128,3.418064247,0.07296,0.02128,0.076,3.29,0.59,3.342484106,2.13,0.27,2.14704448,0,0,0,2.13,0.27,2.14704448
26/07/2020 07:00,2.544,0.622,2.618934898,0.144,0.042,0.15,2.4,0.58,2.469088901,2.9,0,2.9,0,0,0,2.9,0,2.9,3.48832,0.58576,3.537158634,0.08832,0.02576,0.092,3.4,0.56,3.445809049,4.32096,0.82528,4.399066083,2.04096,0.59528,2.126,2.28,0.23,2.291571513
26/07/2020 07:30,2.64304,0.62172,2.715178852,0.14304,0.04172,0.149,2.5,0.58,2.566398254,3.05,0,3.05,0,0,0,3.05,0,3.05,3.7176,0.5568,3.759065841,0.0576,0.0168,0.06,3.66,0.54,3.699621602,5.89856,1.22708,6.024843185,3.41856,0.99708,3.561,2.48,0.23,2.490642487
26/07/2020 08:00,2.83112,0.59116,2.892180942,0.14112,0.04116,0.147,2.69,0.55,2.745651107,3.29,0,3.29,0,0,0,3.29,0,3.29,3.9456,0.5508,3.983859937,0.1056,0.0308,0.11,3.84,0.52,3.875048387,9.14408,1.61244,9.285158146,6.45408,1.88244,6.723,2.69,-0.27,2.703516229
26/07/2020 08:30,3.00016,0.57088,3.053991487,0.14016,0.04088,0.146,2.86,0.53,2.908693865,3.52864,0.00252,3.5286409,0.00864,0.00252,0.009,3.52,0,3.52,4.10728,0.56004,4.145285732,0.13728,0.04004,0.143,3.97,0.52,4.003910588,11.29984,2.64912,11.60621475,8.49984,2.47912,8.854,2.8,0.17,2.805155967
26/07/2020 09:00,3.24824,0.53032,3.291246329,0.13824,0.04032,0.144,3.11,0.49,3.148364655,3.6748,0.0014,3.674800267,0.0048,0.0014,0.005,3.67,0,3.67,4.29488,0.53684,4.328301214,0.19488,0.05684,0.203,4.1,0.48,4.128001938,14.69288,3.17584,15.03218821,11.64288,3.39584,12.128,3.05,-0.22,3.057924132
26/07/2020 09:30,3.44632,0.50976,3.483816413,0.13632,0.03976,0.142,3.31,0.47,3.343202058,3.84056,0.00308,3.840561235,0.01056,0.00308,0.011,3.83,0,3.83,4.41576,0.55168,4.450088449,0.24576,0.07168,0.256,4.17,0.48,4.197534991,14.61288,3.17584,14.95400353,11.64288,3.39584,12.128,2.97,-0.22,2.978137002
26/07/2020 10:00,3.69536,0.47948,3.726336888,0.13536,0.03948,0.141,3.56,0.44,3.587087955,4.05768,0.00224,4.057680618,0.00768,0.00224,0.008,4.05,0,4.05,4.68368,0.54524,4.71530964,0.22368,0.06524,0.233,4.46,0.48,4.485755232,15.47072,3.39396,15.83862815,12.39072,3.61396,12.907,3.08,-0.22,3.087847146
26/07/2020 10:30,3.79728,0.45004,3.823855567,0.13728,0.04004,0.143,3.66,0.41,3.682892885,4.06632,0.00476,4.066322786,0.01632,0.00476,0.017,4.05,0,4.05,4.71248,0.55864,4.745476414,0.37248,0.10864,0.388,4.34,0.45,4.363267125,19.20992,4.45456,19.71963821,16.12992,4.70456,16.802,3.08,-0.25,3.090129447
26/07/2020 11:00,3.79536,0.44948,3.821883018,0.13536,0.03948,0.141,3.66,0.41,3.682892885,4.20768,0.00224,4.207680596,0.00768,0.00224,0.008,4.2,0,4.2,4.79616,0.58888,4.83217657,0.47616,0.13888,0.496,4.32,0.45,4.343374264,29.13072,7.28396,30.02756935,25.83072,7.53396,26.907,3.3,-0.25,3.309456149
26/07/2020 11:30,3.93536,0.42948,3.958725982,0.13536,0.03948,0.141,3.8,0.39,3.819960733,4.23632,0.00476,4.236322674,0.01632,0.00476,0.017,4.22,0,4.22,4.82128,0.59704,4.85810638,0.40128,0.11704,0.418,4.42,0.48,4.445986955,27.23856,6.73208,28.05815482,23.93856,6.98208,24.936,3.3,-0.25,3.309456149
26/07/2020 12:00,3.93536,0.42948,3.958725982,0.13536,0.03948,0.141,3.8,0.39,3.819960733,4.2296,0.0028,4.229600927,0.0096,0.0028,0.01,4.22,0,4.22,4.83664,0.57152,4.870289683,0.41664,0.12152,0.434,4.42,0.45,4.442848186,30.44992,7.69456,31.40706738,27.16992,7.92456,28.302,3.28,-0.23,3.288054136
26/07/2020 12:30,3.96536,0.42948,3.988550238,0.13536,0.03948,0.141,3.83,0.39,3.84980519,4.56672,0.00196,4.566720421,0.00672,0.00196,0.007,4.56,0,4.56,4.998,0.569,5.030284783,0.408,0.119,0.425,4.59,0.45,4.612006071,19.93896,4.64928,20.47383526,16.72896,4.87928,17.426,3.21,-0.23,3.218229327
26/07/2020 13:00,4.10536,0.42948,4.127763777,0.13536,0.03948,0.141,3.97,0.39,3.989110176,4.68768,0.00224,4.687680535,0.00768,0.00224,0.008,4.68,0,4.68,5.048,0.554,5.078308774,0.288,0.084,0.3,4.76,0.47,4.783147499,10.66544,1.86492,10.82725898,7.28544,2.12492,7.589,3.38,-0.26,3.389985251
26/07/2020 13:30,3.97536,0.42948,3.998492241,0.13536,0.03948,0.141,3.84,0.39,3.859753878,4.41632,0.00476,4.416322565,0.01632,0.00476,0.017,4.4,0,4.4,4.81528,0.55904,4.84762284,0.30528,0.08904,0.318,4.51,0.47,4.534423888,25.6512,6.2766,26.40794897,22.4112,6.5366,23.345,3.24,-0.26,3.250415358
26/07/2020 14:00,3.91536,0.39948,3.935686497,0.13536,0.03948,0.141,3.78,0.36,3.79710416,4.37056,0.25308,4.377881246,0.01056,0.00308,0.011,4.36,0.25,4.36716155,4.86112,0.52616,4.88951245,0.26112,0.07616,0.272,4.6,0.45,4.621958459,34.15296,8.72128,35.24890639,30.79296,8.98128,32.076,3.36,-0.26,3.37004451
26/07/2020 14:30,3.91536,0.42948,3.938844628,0.13536,0.03948,0.141,3.78,0.39,3.800065789,4.37824,0.00532,4.378243232,0.01824,0.00532,0.019,4.36,0,4.36,4.88792,0.54856,4.918605493,0.33792,0.09856,0.352,4.55,0.45,4.572198596,12.72568,2.48624,12.96627629,9.41568,2.74624,9.808,3.31,-0.26,3.320195777
26/07/2020 15:00,3.85632,0.42976,3.880192985,0.13632,0.03976,0.142,3.72,0.39,3.74038768,4.18264,0.28952,4.192648232,0.03264,0.00952,0.034,4.15,0.28,4.159435058,4.88344,0.52392,4.911463977,0.25344,0.07392,0.264,4.63,0.45,4.651816849,14.56568,3.11124,14.89425554,11.45568,3.34124,11.933,3.11,-0.23,3.118493226
26/07/2020 15:30,3.90632,0.42976,3.929889261,0.13632,0.03976,0.142,3.77,0.39,3.790118732,4.37784,0.22812,4.383779397,0.02784,0.00812,0.029,4.35,0.22,4.355559666,4.7876,0.5368,4.817599817,0.2976,0.0868,0.31,4.49,0.45,4.512493767,15.58856,3.40708,15.95654715,12.53856,3.65708,13.061,3.05,-0.25,3.06022875
26/07/2020 16:00,3.97632,0.45976,4.002811512,0.13632,0.03976,0.142,3.84,0.42,3.862900465,4.5688,0.3484,4.5820646,0.0288,0.0084,0.03,4.54,0.34,4.552713477,4.98712,0.48916,5.011052125,0.23712,0.06916,0.247,4.75,0.42,4.768532269,8.2196,1.2178,8.309323739,5.1696,1.5078,5.385,3.05,-0.29,3.063755865
26/07/2020 16:30,4.16632,0.45976,4.19161086,0.13632,0.03976,0.142,4.03,0.42,4.051826749,4.73304,0.22672,4.738467009,0.02304,0.00672,0.024,4.71,0.22,4.715135205,5.10952,0.53736,5.13769894,0.29952,0.08736,0.312,4.81,0.45,4.831004036,7.25328,1.37804,7.383025464,4.07328,1.18804,4.243,3.18,0.19,3.185671044
26/07/2020 17:00,4.24536,0.45948,4.27015262,0.13536,0.03948,0.141,4.11,0.42,4.13140412,4.78632,0.36476,4.80019885,0.01632,0.00476,0.017,4.77,0.36,4.783565616,5.06528,0.53904,5.093881192,0.30528,0.08904,0.318,4.76,0.45,4.781223693,9.65968,1.64824,9.799291444,6.43968,1.87824,6.708,3.22,-0.23,3.228203835
26/07/2020 17:30,4.15536,0.49948,4.185271437,0.13536,0.03948,0.141,4.02,0.46,4.046232816,4.97456,0.01008,4.974570213,0.03456,0.01008,0.036,4.94,0,4.94,5.1536,0.5298,5.180760658,0.2736,0.0798,0.285,4.88,0.45,4.900704031,6.61648,0.76064,6.660058618,3.39648,0.99064,3.538,3.22,-0.23,3.228203835
26/07/2020 18:00,3.99536,0.49948,4.026460207,0.13536,0.03948,0.141,3.86,0.46,3.887312696,4.83016,0.36588,4.843997709,0.02016,0.00588,0.021,4.81,0.36,4.82345312,5.066,0.513,5.091907796,0.216,0.063,0.225,4.85,0.45,4.870831551,8.85288,1.89084,9.052555451,5.76288,1.68084,6.003,3.09,0.21,3.097127702
26/07/2020 18:30,4.02536,0.49948,4.056230196,0.13536,0.03948,0.141,3.89,0.46,3.917103522,4.76072,0.36896,4.774995958,0.03072,0.00896,0.032,4.73,0.36,4.743680006,5.0056,0.5458,5.035268513,0.2256,0.0658,0.235,4.78,0.48,4.804039967,5.94904,1.08472,6.04712282,2.99904,0.87472,3.124,2.95,0.21,2.957465131
26/07/2020 19:00,4.00536,0.51948,4.038906808,0.13536,0.03948,0.141,3.87,0.48,3.899653831,4.6576,0.0168,4.657630299,0.0576,0.0168,0.06,4.6,0,4.6,5.02192,0.57056,5.054227854,0.24192,0.07056,0.252,4.78,0.5,4.806079483,3.64672,0.38696,3.667193041,0.60672,0.17696,0.632,3.04,0.21,3.047244657
26/07/2020 19:30,3.97536,0.51948,4.009157842,0.13536,0.03948,0.141,3.84,0.48,3.869883719,4.4588,0.3484,4.472390859,0.0288,0.0084,0.03,4.43,0.34,4.443028247,4.80712,0.58916,4.843089117,0.23712,0.06916,0.247,4.57,0.52,4.599489102,4.22832,0.26076,4.236352889,1.16832,0.34076,1.217,3.06,-0.08,3.061045573
26/07/2020 20:00,3.87536,0.51948,3.910022327,0.13536,0.03948,0.141,3.74,0.48,3.770676332,4.25496,0.28728,4.264647043,0.02496,0.00728,0.026,4.23,0.28,4.23925701,4.63264,0.62452,4.674545818,0.15264,0.04452,0.159,4.48,0.58,4.517388626,3.858,0.004,3.858002074,0.768,0.224,0.8,3.09,-0.22,3.097821815
26/07/2020 20:30,3.67536,0.54948,3.716207664,0.13536,0.03948,0.141,3.54,0.51,3.576548616,4.18248,0.00364,4.182481584,0.01248,0.00364,0.013,4.17,0,4.17,4.52024,0.62632,4.563424854,0.09024,0.02632,0.094,4.43,0.6,4.470447405,2.97,0.24,2.979681191,0,0,0,2.97,0.24,2.979681191
26/07/2020 21:00,3.64536,0.54948,3.686540085,0.13536,0.03948,0.141,3.51,0.51,3.546857764,4.07152,0.00336,4.071521386,0.01152,0.00336,0.012,4.06,0,4.06,4.41584,0.62212,4.45944797,0.07584,0.02212,0.079,4.34,0.6,4.381278352,2.94,0.24,2.949779653,0,0,0,2.94,0.24,2.949779653
26/07/2020 21:30,3.61536,0.54948,3.656877931,0.13536,0.03948,0.141,3.48,0.51,3.51717216,4.06288,0.00084,4.062880087,0.00288,0.00084,0.003,4.06,0,4.06,4.44368,0.63024,4.488150443,0.10368,0.03024,0.108,4.34,0.6,4.381278352,2.99,0.24,2.999616642,0,0,0,2.99,0.24,2.999616642
26/07/2020 22:00,3.62536,0.54948,3.666764705,0.13536,0.03948,0.141,3.49,0.51,3.52706677,4.11,0,4.11,0,0,0,4.11,0,4.11,4.52816,0.61988,4.570392128,0.06816,0.01988,0.071,4.46,0.6,4.500177774,2.99,0.25,3.000433302,0,0,0,2.99,0.25,3.000433302
26/07/2020 22:30,3.48632,0.54976,3.529399836,0.13632,0.03976,0.142,3.35,0.51,3.38859853,3.90576,0.00168,3.905760361,0.00576,0.00168,0.006,3.9,0,3.9,4.3708,0.6294,4.415884623,0.1008,0.0294,0.105,4.27,0.6,4.311948515,2.99,0.19,2.996030707,0,0,0,2.99,0.19,2.996030707
26/07/2020 23:00,3.32728,0.55004,3.372437724,0.13728,0.04004,0.143,3.19,0.51,3.230510796,3.66576,0.00168,3.665760385,0.00576,0.00168,0.006,3.66,0,3.66,4.1392,0.6606,4.191583114,0.1392,0.0406,0.145,4,0.62,4.047764815,2.9,-0.11,2.902085457,0,0,0,2.9,-0.11,2.902085457
26/07/2020 23:30,3.10824,0.55032,3.156581695,0.13824,0.04032,0.144,2.97,0.51,3.013469761,3.36384,0.00112,3.363840186,0.00384,0.00112,0.004,3.36,0,3.36,3.9752,0.6536,4.028573941,0.1152,0.0336,0.12,3.86,0.62,3.909475668,2.79,-0.14,2.793510336,0,0,0,2.79,-0.14,2.793510336
27/07/2020 00:00,2.9092,0.5706,2.964629656,0.1392,0.0406,0.145,2.77,0.53,2.820248216,3.16672,0.00196,3.166720607,0.00672,0.00196,0.007,3.16,0,3.16,3.80176,0.64968,3.856872204,0.10176,0.02968,0.106,3.7,0.62,3.751586331,2.7,-0.01,2.700018518,0,0,0,2.7,-0.01,2.700018518
27/07/2020 00:30,2.79016,0.57088,2.847963623,0.14016,0.04088,0.146,2.65,0.53,2.702480342,2.98384,0.00112,2.98384021,0.00384,0.00112,0.004,2.98,0,2.98,3.6716,0.6138,3.722552485,0.0816,0.0238,0.085,3.59,0.59,3.638158875,2.62,0.2,2.6276225,0,0,0,2.62,0.2,2.6276225
27/07/2020 01:00,2.72112,0.57116,2.780416839,0.14112,0.04116,0.147,2.58,0.53,2.633875472,2.85288,0.00084,2.852880124,0.00288,0.00084,0.003,2.85,0,2.85,3.608,0.574,3.653373783,0.048,0.014,0.05,3.56,0.56,3.603775798,2.58,-0.14,2.583795658,0,0,0,2.58,-0.14,2.583795658
27/07/2020 01:30,2.67016,0.57088,2.730505155,0.14016,0.04088,0.146,2.53,0.53,2.584917794,2.85,0,2.85,0,0,0,2.85,0,2.85,3.50792,0.58856,3.556951729,0.09792,0.02856,0.102,3.41,0.56,3.455676489,2.58,0.21,2.588532403,0,0,0,2.58,0.21,2.588532403
27/07/2020 02:00,2.61824,0.57032,2.679635348,0.13824,0.04032,0.144,2.48,0.53,2.536000789,2.92192,0.00056,2.921920054,0.00192,0.00056,0.002,2.92,0,2.92,3.49064,0.58352,3.539076603,0.08064,0.02352,0.084,3.41,0.56,3.455676489,2.62,0,2.62,0,0,0,2.62,0,2.62
27/07/2020 02:30,2.57016,0.57088,2.632798207,0.14016,0.04088,0.146,2.43,0.53,2.487126856,2.96,0,2.96,0,0,0,2.96,0,2.96,3.462,0.611,3.51550352,0.072,0.021,0.075,3.39,0.59,3.440959169,2.62,0,2.62,0,0,0,2.62,0,2.62
27/07/2020 03:00,2.50112,0.57116,2.565506773,0.14112,0.04116,0.147,2.36,0.53,2.418780685,2.84672,0.00196,2.846720675,0.00672,0.00196,0.007,2.84,0,2.84,3.49176,0.61968,3.546320798,0.10176,0.02968,0.106,3.39,0.59,3.440959169,2.58,0,2.58,0,0,0,2.58,0,2.58
27/07/2020 03:30,2.48112,0.57116,2.546012608,0.14112,0.04116,0.147,2.34,0.53,2.399270723,2.88192,0.00056,2.881920054,0.00192,0.00056,0.002,2.88,0,2.88,3.45016,0.63088,3.507365621,0.14016,0.04088,0.146,3.31,0.59,3.362171917,2.54,0,2.54,0,0,0,2.54,0,2.54
27/07/2020 04:00,2.50208,0.57144,2.566505017,0.14208,0.04144,0.148,2.36,0.53,2.418780685,2.85096,0.00028,2.850960014,0.00096,0.00028,0.001,2.85,0,2.85,3.446,0.618,3.500977006,0.096,0.028,0.1,3.35,0.59,3.401558466,2.52,0.22,2.529584946,0,0,0,2.52,0.22,2.529584946
27/07/2020 04:30,2.60112,0.54116,2.656817532,0.14112,0.04116,0.147,2.46,0.5,2.510298787,2.81056,0.00308,2.810561688,0.01056,0.00308,0.011,2.8,0,2.8,3.50808,0.59444,3.558087155,0.11808,0.03444,0.123,3.39,0.56,3.435942374,2.52,0.22,2.529584946,0,0,0,2.52,0.22,2.529584946
27/07/2020 05:00,2.53112,0.54116,2.588324284,0.14112,0.04116,0.147,2.39,0.5,2.441741182,2.8448,0.0014,2.844800344,0.0048,0.0014,0.005,2.84,0,2.84,3.54264,0.60452,3.593847882,0.15264,0.04452,0.159,3.39,0.56,3.435942374,2.64,0,2.64,0,0,0,2.64,0,2.64
27/07/2020 05:30,2.57016,0.54088,2.626456472,0.14016,0.04088,0.146,2.43,0.5,2.480907092,2.85728,0.00504,2.857284445,0.01728,0.00504,0.018,2.84,0,2.84,3.6664,0.6602,3.725366157,0.2064,0.0602,0.215,3.46,0.6,3.511637795,2.56,0.22,2.569435736,0,0,0,2.56,0.22,2.569435736
27/07/2020 06:00,2.63016,0.54088,2.685198838,0.14016,0.04088,0.146,2.49,0.5,2.539704707,3.0036,0.2898,3.017548177,0.0336,0.0098,0.035,2.97,0.28,2.983169455,3.91824,0.57532,3.960252239,0.25824,0.07532,0.269,3.66,0.5,3.693995127,2.47,0.22,2.479778216,0,0,0,2.47,0.22,2.479778216
27/07/2020 06:30,2.9192,0.5406,2.968834283,0.1392,0.0406,0.145,2.78,0.5,2.824606167,3.32608,0.01344,3.326107154,0.04608,0.01344,0.048,3.28,0,3.28,4.60128,0.38204,4.617112972,0.28128,0.08204,0.293,4.32,0.3,4.330404138,2.68,0.14,2.683654225,0,0,0,2.68,0.14,2.683654225
27/07/2020 07:00,3.10824,0.50032,3.148249672,0.13824,0.04032,0.144,2.97,0.46,3.005411785,3.69128,0.35204,3.708029153,0.04128,0.01204,0.043,3.65,0.34,3.665801413,5.152,-0.159,5.154452929,0.312,0.091,0.325,4.84,-0.25,4.846452311,3.05,-0.24,3.059428051,0,0,0,3.05,-0.24,3.059428051
27/07/2020 07:30,3.46632,0.44976,3.495376718,0.13632,0.03976,0.142,3.33,0.41,3.355145302,4.12376,0.23568,4.130489269,0.05376,0.01568,0.056,4.07,0.22,4.075941609,6.00984,-0.33088,6.018941635,0.33984,0.09912,0.354,5.67,-0.43,5.686281738,3.34,-0.24,3.348611653,0,0,0,3.34,-0.24,3.348611653
27/07/2020 08:00,3.74248,0.41864,3.765822088,0.13248,0.03864,0.138,3.61,0.38,3.629944903,4.38664,0.01652,4.386671107,0.05664,0.01652,0.059,4.33,0,4.33,6.69752,-0.47864,6.714601284,0.34752,0.10136,0.362,6.35,-0.58,6.376433172,3.79,-0.36,3.807059233,0,0,0,3.79,-0.36,3.807059233
27/07/2020 08:30,4.1944,0.3592,4.209752487,0.1344,0.0392,0.14,4.06,0.32,4.072591313,4.83408,0.02744,4.834157879,0.09408,0.02744,0.098,4.74,0,4.74,7.40976,-0.59632,7.433716486,0.38976,0.11368,0.406,7.02,-0.71,7.055813206,3.88,-0.26,3.888701583,0,0,0,3.88,-0.26,3.888701583
27/07/2020 09:00,4.43344,0.33892,4.446375715,0.13344,0.03892,0.139,4.3,0.3,4.310452412,5.09968,0.02324,5.099732954,0.07968,0.02324,0.083,5.02,0,5.02,7.64008,-0.61956,7.665159946,0.31008,0.09044,0.323,7.33,-0.71,7.364305806,4.14,-0.33,4.153131349,0,0,0,4.14,-0.33,4.153131349
27/07/2020 09:30,4.6044,0.3092,4.6147702,0.1344,0.0392,0.14,4.47,0.27,4.478146938,5.50008,0.02044,5.500117981,0.07008,0.02044,0.073,5.43,0,5.43,7.952,-0.719,7.984438928,0.312,0.091,0.325,7.64,-0.81,7.682818493,4.38,-0.4,4.398226915,0,0,0,4.38,-0.4,4.398226915
27/07/2020 10:00,4.68632,0.30976,4.69654622,0.13632,0.03976,0.142,4.55,0.27,4.558003949,5.56584,0.31212,5.57458463,0.07584,0.02212,0.079,5.49,0.29,5.497654045,8.01464,-0.67948,8.043391536,0.34464,0.10052,0.359,7.67,-0.78,7.709559002,4.48,-0.4,4.497821695,0,0,0,4.48,-0.4,4.497821695
27/07/2020 10:30,4.69536,0.30948,4.705548151,0.13536,0.03948,0.141,4.56,0.27,4.567986427,5.57144,0.01792,5.571468819,0.06144,0.01792,0.064,5.51,0,5.51,8.11624,-0.67068,8.14390345,0.30624,0.08932,0.319,7.81,-0.76,7.846891104,4.5,-0.42,4.5195575,0,0,0,4.5,-0.42,4.5195575
27/07/2020 11:00,4.6144,0.3092,4.624747777,0.1344,0.0392,0.14,4.48,0.27,4.488128786,5.53736,0.29548,5.545237975,0.08736,0.02548,0.091,5.45,0.27,5.456683975,8.10648,-0.72436,8.138778496,0.39648,0.11564,0.413,7.71,-0.84,7.755623766,4.38,-0.39,4.397328735,0,0,0,4.38,-0.39,4.397328735
27/07/2020 11:30,4.6144,0.3092,4.624747777,0.1344,0.0392,0.14,4.48,0.27,4.488128786,5.50688,0.26284,5.513149028,0.14688,0.04284,0.153,5.36,0.22,5.364513025,7.8804,-0.6528,7.907392238,0.4704,0.1372,0.49,7.41,-0.79,7.451993022,5.34,-0.12,5.341348144,0.96,0.28,1,4.38,-0.4,4.398226915
27/07/2020 12:00,4.64536,0.30948,4.655657569,0.13536,0.03948,0.141,4.51,0.27,4.518074811,5.5832,0.2676,5.589609289,0.1632,0.0476,0.17,5.42,0.22,5.424463107,7.976,-0.637,8.001396441,0.456,0.133,0.475,7.52,-0.77,7.559318752,4.44,-0.47,4.464806827,0,0,0,4.44,-0.47,4.464806827
27/07/2020 12:30,4.64536,0.32948,4.657029804,0.13536,0.03948,0.141,4.51,0.29,4.519314107,5.61672,0.03696,5.616841604,0.12672,0.03696,0.132,5.49,0,5.49,7.82008,-0.61456,7.844191176,0.43008,0.12544,0.448,7.39,-0.74,7.426957654,4.47,-0.43,4.490634699,0,0,0,4.47,-0.43,4.490634699
27/07/2020 13:00,4.72536,0.32948,4.736832718,0.13536,0.03948,0.141,4.59,0.29,4.599152096,5.52488,0.02184,5.524923167,0.07488,0.02184,0.078,5.45,0,5.45,7.9892,-0.6494,8.0155497,0.3792,0.1106,0.395,7.61,-0.76,7.647855909,4.66,-0.47,4.683641745,0,0,0,4.66,-0.47,4.683641745
27/07/2020 13:30,4.74536,0.32948,4.756784481,0.13536,0.03948,0.141,4.61,0.29,4.619112469,5.35896,0.27428,5.36597445,0.04896,0.01428,0.051,5.31,0.26,5.316361538,7.9844,-0.4908,7.999470482,0.3744,0.1092,0.39,7.61,-0.6,7.633616443,4.69,-0.51,4.717647719,0,0,0,4.69,-0.51,4.717647719
27/07/2020 14:00,4.59632,0.32976,4.608134026,0.13632,0.03976,0.142,4.46,0.29,4.469418307,5.13952,0.32736,5.14993499,0.05952,0.01736,0.062,5.08,0.31,5.089449872,7.6444,-0.4908,7.660139424,0.3744,0.1092,0.39,7.27,-0.6,7.294717267,4.35,-0.44,4.372196244,0,0,0,4.35,-0.44,4.372196244
27/07/2020 14:30,4.50728,0.33004,4.519347232,0.13728,0.04004,0.143,4.37,0.29,4.379611855,5.01576,0.03668,5.015894118,0.12576,0.03668,0.131,4.89,0,4.89,7.47376,-0.56932,7.495412851,0.41376,0.12068,0.431,7.06,-0.69,7.093637995,6.21,0.06,6.210289848,1.92,0.56,2,4.29,-0.5,4.319039245
27/07/2020 15:00,4.42632,0.30976,4.437145479,0.13632,0.03976,0.142,4.29,0.27,4.298488106,5.09288,0.03584,5.093006106,0.12288,0.03584,0.128,4.97,0,4.97,7.45304,-0.57328,7.475055532,0.50304,0.14672,0.524,6.95,-0.72,6.987195432,9.47264,0.94952,9.520110125,5.07264,1.47952,5.284,4.4,-0.53,4.431805501
27/07/2020 15:30,4.49632,0.30976,4.506977346,0.13632,0.03976,0.142,4.36,0.27,4.368352092,5.02376,0.37568,5.037787213,0.05376,0.01568,0.056,4.97,0.36,4.983021172,7.61856,-0.54792,7.638237545,0.41856,0.12208,0.436,7.2,-0.67,7.231106416,5.76832,-0.15424,5.770381755,1.28832,0.37576,1.342,4.48,-0.53,4.511241514
27/07/2020 16:00,4.54728,0.31004,4.557837228,0.13728,0.04004,0.143,4.41,0.27,4.418257575,5.00312,0.33716,5.014467728,0.09312,0.02716,0.097,4.91,0.31,4.919776418,7.53376,-0.47932,7.548992476,0.41376,0.12068,0.431,7.12,-0.6,7.145236175,6.45664,0.04652,6.456807586,1.97664,0.57652,2.059,4.48,-0.53,4.511241514
27/07/2020 16:30,4.58536,0.34948,4.598658783,0.13536,0.03948,0.141,4.45,0.31,4.460784684,5.37928,0.02604,5.379343027,0.08928,0.02604,0.093,5.29,0,5.29,7.096,-0.287,7.101801532,0.456,0.133,0.475,6.64,-0.42,6.653269873,5.66976,-0.10132,5.670665234,1.22976,0.35868,1.281,4.44,-0.46,4.463765227
27/07/2020 17:00,4.75632,0.34976,4.76916261,0.13632,0.03976,0.142,4.62,0.31,4.630388753,5.648,0.324,5.657285568,0.048,0.014,0.05,5.6,0.31,5.608573794,7.01104,-0.22428,7.014626391,0.43104,0.12572,0.449,6.58,-0.35,6.589301936,4.44,-0.4,4.457981606,0,0,0,4.44,-0.4,4.457981606
27/07/2020 17:30,4.75632,0.40976,4.773937913,0.13632,0.03976,0.142,4.62,0.37,4.634792336,5.74496,0.26728,5.751174141,0.02496,0.00728,0.026,5.72,0.26,5.725906042,6.68848,-0.14836,6.690125216,0.34848,0.10164,0.363,6.34,-0.25,6.344927108,4.37,-0.35,4.383993613,0,0,0,4.37,-0.35,4.383993613
27/07/2020 18:00,4.79632,0.40976,4.81379152,0.13632,0.03976,0.142,4.66,0.37,4.674665763,5.89728,0.26504,5.903232809,0.01728,0.00504,0.018,5.88,0.26,5.885745492,6.92672,-0.18804,6.929271895,0.24672,0.07196,0.257,6.68,-0.26,6.685057965,4.32,-0.35,4.33415505,0,0,0,4.32,-0.35,4.33415505
27/07/2020 18:30,4.70632,0.45976,4.728723633,0.13632,0.03976,0.142,4.57,0.42,4.589259199,5.6532,0.0126,5.653214042,0.0432,0.0126,0.045,5.61,0,5.61,6.6728,-0.0996,6.673543287,0.4128,0.1204,0.43,6.26,-0.22,6.263864622,4.17,-0.35,4.184662471,0,0,0,4.17,-0.35,4.184662471
27/07/2020 19:00,4.53536,0.45948,4.558575677,0.13536,0.03948,0.141,4.4,0.42,4.42,5.52704,0.01372,5.527057029,0.04704,0.01372,0.049,5.48,0,5.48,6.44064,-0.09148,6.441289638,0.44064,0.12852,0.459,6,-0.22,6.004031979,4.07,-0.32,4.082560471,0,0,0,4.07,-0.32,4.082560471
27/07/2020 19:30,4.23728,0.51004,4.267866282,0.13728,0.04004,0.143,4.1,0.47,4.1268511,5.0684,0.0112,5.068412375,0.0384,0.0112,0.04,5.03,0,5.03,5.99448,-0.09036,5.995160999,0.44448,0.12964,0.463,5.55,-0.22,5.554358649,5.01832,0.12576,5.019895537,1.28832,0.37576,1.342,3.73,-0.25,3.738368628
27/07/2020 20:00,4.00016,0.53088,4.03523402,0.14016,0.04088,0.146,3.86,0.49,3.890976741,4.76344,0.00392,4.763441613,0.01344,0.00392,0.014,4.75,0,4.75,5.65048,0.34264,5.660859157,0.42048,0.12264,0.438,5.23,0.22,5.234625106,3.922,-0.214,3.927834009,0.192,0.056,0.2,3.73,-0.27,3.739759351
27/07/2020 20:30,3.88016,0.53088,3.916308874,0.14016,0.04088,0.146,3.74,0.49,3.771962354,4.4036,0.0098,4.403610905,0.0336,0.0098,0.035,4.37,0,4.37,5.3876,0.3368,5.398117079,0.2976,0.0868,0.31,5.09,0.25,5.096135791,3.57,-0.24,3.578058133,0,0,0,3.57,-0.24,3.578058133
27/07/2020 21:00,3.76112,0.56116,3.802752188,0.14112,0.04116,0.147,3.62,0.52,3.657157366,4.304,0.007,4.304005692,0.024,0.007,0.025,4.28,0,4.28,5.20672,0.41696,5.223388632,0.36672,0.10696,0.382,4.84,0.31,4.849917525,3.57,-0.26,3.579455266,0,0,0,3.57,-0.26,3.579455266
27/07/2020 21:30,3.65016,0.56088,3.693000731,0.14016,0.04088,0.146,3.51,0.52,3.548309457,4.2392,0.0056,4.239203699,0.0192,0.0056,0.02,4.22,0,4.22,5.08072,0.50396,5.105652887,0.39072,0.11396,0.407,4.69,0.39,4.706187417,3.44,-0.24,3.44836193,0,0,0,3.44,-0.24,3.44836193
27/07/2020 22:00,3.70824,0.54032,3.74739771,0.13824,0.04032,0.144,3.57,0.5,3.604843963,4.27016,0.00588,4.270164048,0.02016,0.00588,0.021,4.25,0,4.25,5.1136,0.4848,5.136529568,0.1536,0.0448,0.16,4.96,0.44,4.979477884,3.4,-0.24,3.408460063,0,0,0,3.4,-0.24,3.408460063
27/07/2020 22:30,3.5592,0.5606,3.603078822,0.1392,0.0406,0.145,3.42,0.52,3.459306289,4.07728,0.00504,4.077283115,0.01728,0.00504,0.018,4.06,0,4.06,4.81144,0.51792,4.839235064,0.06144,0.01792,0.064,4.75,0.5,4.776243294,3.28,-0.23,3.288054136,0,0,0,3.28,-0.23,3.288054136
27/07/2020 23:00,3.30016,0.56088,3.347482995,0.14016,0.04088,0.146,3.16,0.52,3.202499024,3.77304,0.00672,3.773045984,0.02304,0.00672,0.024,3.75,0,3.75,4.53016,0.50588,4.558318133,0.02016,0.00588,0.021,4.51,0.5,4.537631541,3.19,-0.24,3.199015474,0,0,0,3.19,-0.24,3.199015474
27/07/2020 23:30,3.10112,0.59116,3.156963003,0.14112,0.04116,0.147,2.96,0.55,3.010664379,3.49304,0.00672,3.493046464,0.02304,0.00672,0.024,3.47,0,3.47,4.28512,0.51316,4.315737087,0.04512,0.01316,0.047,4.24,0.5,4.269379346,3.03,-0.24,3.039490089,0,0,0,3.03,-0.24,3.039490089
28/07/2020 00:00,2.87208,0.60144,2.93437789,0.14208,0.04144,0.148,2.73,0.56,2.786844093,3.26304,0.00672,3.26304692,0.02304,0.00672,0.024,3.24,0,3.24,3.99496,0.62228,4.04313465,0.14496,0.04228,0.151,3.85,0.58,3.893443206,2.84,-0.29,2.854767942,0,0,0,2.84,-0.29,2.854767942
28/07/2020 00:30,2.79112,0.60116,2.855125952,0.14112,0.04116,0.147,2.65,0.56,2.708523583,3.08208,0.00644,3.082086728,0.02208,0.00644,0.023,3.06,0,3.06,3.7972,0.6346,3.849862985,0.1872,0.0546,0.195,3.61,0.58,3.65629594,2.77,-0.32,2.788422493,0,0,0,2.77,-0.32,2.788422493
28/07/2020 01:00,2.70208,0.60144,2.768206351,0.14208,0.04144,0.148,2.56,0.56,2.620534297,2.97152,0.00336,2.9715219,0.01152,0.00336,0.012,2.96,0,2.96,3.6912,0.6616,3.750022933,0.2112,0.0616,0.22,3.48,0.6,3.531345353,2.71,-0.36,2.73380687,0,0,0,2.71,-0.36,2.73380687
28/07/2020 01:30,2.66208,0.60144,2.7291757,0.14208,0.04144,0.148,2.52,0.56,2.581472448,2.94248,0.00364,2.942482251,0.01248,0.00364,0.013,2.93,0,2.93,3.65592,0.62256,3.708548503,0.14592,0.04256,0.152,3.51,0.58,3.557597504,2.71,-0.33,2.730018315,0,0,0,2.71,-0.33,2.730018315
28/07/2020 02:00,2.66304,0.58172,2.725835688,0.14304,0.04172,0.149,2.52,0.54,2.577207791,2.97632,0.00476,2.976323806,0.01632,0.00476,0.017,2.96,0,2.96,3.62656,0.64608,3.683660788,0.22656,0.06608,0.236,3.4,0.58,3.449115829,2.75,-0.22,2.758785965,0,0,0,2.75,-0.22,2.758785965
28/07/2020 02:30,2.61208,0.58144,2.676010912,0.14208,0.04144,0.148,2.47,0.54,2.528339376,2.97536,0.00448,2.975363373,0.01536,0.00448,0.016,2.96,0,2.96,3.57768,0.65224,3.636648347,0.24768,0.07224,0.258,3.33,0.58,3.380133133,2.69,-0.09,2.691505155,0,0,0,2.69,-0.09,2.691505155
28/07/2020 03:00,2.56208,0.58144,2.627227893,0.14208,0.04144,0.148,2.42,0.54,2.479516082,2.94344,0.00392,2.94344261,0.01344,0.00392,0.014,2.93,0,2.93,3.55536,0.66448,3.616921122,0.25536,0.07448,0.266,3.3,0.59,3.35232755,2.67,-0.22,2.679048338,0,0,0,2.67,-0.22,2.679048338
28/07/2020 03:30,2.53208,0.58144,2.597980292,0.14208,0.04144,0.148,2.39,0.54,2.450244886,2.89248,0.00364,2.89248229,0.01248,0.00364,0.013,2.88,0,2.88,3.54616,0.62388,3.600621752,0.11616,0.03388,0.121,3.43,0.59,3.480373543,2.61,0,2.61,0,0,0,2.61,0,2.61
28/07/2020 04:00,2.59304,0.58172,2.657490282,0.14304,0.04172,0.149,2.45,0.54,2.508804496,2.89248,0.00364,2.89248229,0.01248,0.00364,0.013,2.88,0,2.88,3.61416,0.60788,3.664924365,0.16416,0.04788,0.171,3.45,0.56,3.495153788,2.61,0,2.61,0,0,0,2.61,0,2.61
28/07/2020 04:30,2.61208,0.55144,2.669653161,0.14208,0.04144,0.148,2.47,0.51,2.522102298,2.92536,0.00448,2.92536343,0.01536,0.00448,0.016,2.91,0,2.91,3.56704,0.60872,3.618606693,0.16704,0.04872,0.174,3.4,0.56,3.445809049,2.65,0.18,2.656106173,0,0,0,2.65,0.18,2.656106173
28/07/2020 05:00,2.55208,0.55144,2.610976522,0.14208,0.04144,0.148,2.41,0.51,2.463371673,2.92152,0.00336,2.921521932,0.01152,0.00336,0.012,2.91,0,2.91,3.61672,0.63196,3.671516989,0.24672,0.07196,0.257,3.37,0.56,3.416211352,2.73,-0.22,2.738850124,0,0,0,2.73,-0.22,2.738850124
28/07/2020 05:30,2.51208,0.59144,2.580764848,0.14208,0.04144,0.148,2.37,0.55,2.43298171,2.91768,0.00224,2.91768086,0.00768,0.00224,0.008,2.91,0,2.91,3.59232,0.63276,3.647622267,0.11232,0.03276,0.117,3.48,0.6,3.531345353,2.6,0.2,2.607680962,0,0,0,2.6,0.2,2.607680962
28/07/2020 06:00,2.61112,0.59116,2.677203354,0.14112,0.04116,0.147,2.47,0.55,2.530494023,2.99864,0.00252,2.998641059,0.00864,0.00252,0.009,2.99,0,2.99,3.98504,0.55772,4.023878154,0.09504,0.02772,0.099,3.89,0.53,3.925939378,2.55,0.2,2.557831112,0,0,0,2.55,0.2,2.557831112
28/07/2020 06:30,2.89112,0.55116,2.943187422,0.14112,0.04116,0.147,2.75,0.51,2.796891131,3.35768,0.00224,3.357680747,0.00768,0.00224,0.008,3.35,0,3.35,4.73272,0.31996,4.743523269,0.10272,0.02996,0.107,4.63,0.29,4.639073183,2.82,-0.18,2.825738841,0,0,0,2.82,-0.18,2.825738841
28/07/2020 07:00,3.07016,0.55088,3.119190792,0.14016,0.04088,0.146,2.93,0.51,2.974054472,3.67864,0.00252,3.678640863,0.00864,0.00252,0.009,3.67,0,3.67,5.26256,-0.16092,5.265019753,0.20256,0.05908,0.211,5.06,-0.22,5.064780351,3.04,-0.23,3.048688243,0,0,0,3.04,-0.23,3.048688243
28/07/2020 07:30,3.47016,0.50088,3.50612196,0.14016,0.04088,0.146,3.33,0.46,3.361621632,4.04632,0.22476,4.052557538,0.01632,0.00476,0.017,4.03,0.22,4.036000496,6.08144,-0.30208,6.088937904,0.30144,0.08792,0.314,5.78,-0.39,5.793142498,3.29,-0.23,3.298029715,0,0,0,3.29,-0.23,3.298029715
28/07/2020 08:00,3.70824,0.45032,3.735482834,0.13824,0.04032,0.144,3.57,0.41,3.593466293,4.2192,0.3556,4.234158712,0.0192,0.0056,0.02,4.2,0.35,4.214558103,6.68376,-0.42432,6.697215481,0.29376,0.08568,0.306,6.39,-0.51,6.410319805,4.432,-0.059,4.432392695,0.792,0.231,0.825,3.64,-0.29,3.651533924
28/07/2020 08:30,4.01536,0.37948,4.033251914,0.13536,0.03948,0.141,3.88,0.34,3.894868419,4.5936,0.3298,4.605423868,0.0336,0.0098,0.035,4.56,0.32,4.571214281,7.34072,-0.63604,7.368223463,0.39072,0.11396,0.407,6.95,-0.75,6.990350492,3.77,-0.29,3.781137395,0,0,0,3.77,-0.29,3.781137395
28/07/2020 09:00,4.27536,0.34948,4.28961996,0.13536,0.03948,0.141,4.14,0.31,4.151590057,4.67856,0.30708,4.688626857,0.05856,0.01708,0.061,4.62,0.29,4.629092784,7.63192,-0.74444,7.668141483,0.36192,0.10556,0.377,7.27,-0.85,7.319521842,4.03,-0.4,4.049802464,0,0,0,4.03,-0.4,4.049802464
28/07/2020 09:30,4.4244,0.3192,4.435899458,0.1344,0.0392,0.14,4.29,0.28,4.299127819,4.9124,0.3682,4.926179554,0.0624,0.0182,0.065,4.85,0.35,4.862612467,7.6896,-0.6672,7.718491044,0.4896,0.1428,0.51,7.2,-0.81,7.245419243,4.69672,-0.22304,4.702012931,0.60672,0.17696,0.632,4.09,-0.4,4.109513353
28/07/2020 10:00,4.4244,0.2992,4.434505158,0.1344,0.0392,0.14,4.29,0.26,4.297871566,4.77816,0.36988,4.792454924,0.06816,0.01988,0.071,4.71,0.35,4.722986343,7.648,-0.676,7.677817398,0.528,0.154,0.55,7.12,-0.83,7.168214562,4.792,-0.189,4.795725701,0.792,0.231,0.825,4,-0.42,4.021989557
28/07/2020 10:30,4.4544,0.3192,4.465822209,0.1344,0.0392,0.14,4.32,0.28,4.329064564,4.77912,0.31016,4.789173958,0.06912,0.02016,0.072,4.71,0.29,4.718919368,7.70688,-0.72216,7.740640439,0.50688,0.14784,0.528,7.2,-0.87,7.252372026,8.8224,0.9632,8.874823717,4.7424,1.3832,4.94,4.08,-0.42,4.101560679
28/07/2020 11:00,4.52112,0.27116,4.529244286,0.14112,0.04116,0.147,4.38,0.23,4.386034656,4.86584,0.31212,4.875840215,0.07584,0.02212,0.079,4.79,0.29,4.798770676,7.80496,-0.81272,7.847159639,0.50496,0.14728,0.526,7.3,-0.96,7.362852708,6.96408,0.41244,6.976282463,2.85408,0.83244,2.973,4.11,-0.42,4.13140412
28/07/2020 11:30,4.56112,0.27116,4.569173164,0.14112,0.04116,0.147,4.42,0.23,4.425980117,4.92816,0.32988,4.939188375,0.06816,0.01988,0.071,4.86,0.31,4.869876795,7.85968,-0.83176,7.90356846,0.43968,0.12824,0.458,7.42,-0.96,7.481844692,5.1192,-0.1344,5.120963972,0.9792,0.2856,1.02,4.14,-0.42,4.161249812
28/07/2020 12:00,4.41112,0.27116,4.419446504,0.14112,0.04116,0.147,4.27,0.23,4.276189893,4.8824,0.3882,4.897808592,0.0624,0.0182,0.065,4.82,0.37,4.834180386,7.53512,-0.80684,7.578193993,0.52512,0.15316,0.547,7.01,-0.96,7.075429316,4.524,-0.368,4.538942608,0.384,0.112,0.4,4.14,-0.48,4.167733197
28/07/2020 12:30,4.6092,0.2706,4.61713645,0.1392,0.0406,0.145,4.47,0.23,4.475913315,5.15856,0.38708,5.173062169,0.05856,0.01708,0.061,5.1,0.37,5.113403954,7.48256,-0.73092,7.518174526,0.44256,0.12908,0.461,7.04,-0.86,7.092333889,5.068,-0.236,5.073491894,0.768,0.224,0.8,4.3,-0.46,4.324534657
28/07/2020 13:00,4.54728,0.27004,4.555291099,0.13728,0.04004,0.143,4.41,0.23,4.415993659,4.898,0.294,4.906815668,0.048,0.014,0.05,4.85,0.28,4.858075751,7.51616,-0.67112,7.546062761,0.47616,0.13888,0.496,7.04,-0.81,7.086444807,12.7932,2.0376,12.9544502,8.5632,2.4976,8.92,4.23,-0.46,4.254938307
28/07/2020 13:30,4.39632,0.32976,4.408670004,0.13632,0.03976,0.142,4.26,0.29,4.269859482,4.78296,0.30128,4.792439462,0.07296,0.02128,0.076,4.71,0.28,4.718315377,7.43904,-0.64528,7.466974113,0.35904,0.10472,0.374,7.08,-0.75,7.119613754,10.79736,1.45548,10.89501744,6.56736,1.91548,6.841,4.23,-0.46,4.254938307
