Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
28/07/2020 14:00,4.41728,0.33004,4.429592419,0.13728,0.04004,0.143,4.28,0.29,4.289813516,4.7008,0.3094,4.710971131,0.1008,0.0294,0.105,4.6,0.28,4.60851386,7.3444,-0.4958,7.361116016,0.4944,0.1442,0.515,6.85,-0.64,6.879832847,8.91504,0.99772,8.970695815,4.89504,1.42772,5.099,4.02,-0.43,4.042932104
28/07/2020 14:30,4.30536,0.32948,4.317948795,0.13536,0.03948,0.141,4.17,0.29,4.18007177,4.8008,0.4094,4.818224673,0.1008,0.0294,0.105,4.7,0.38,4.715336679,7.25096,-0.52972,7.27028364,0.48096,0.14028,0.501,6.77,-0.67,6.803072835,11.3688,1.7134,11.49718892,7.3488,2.1434,7.655,4.02,-0.43,4.042932104
28/07/2020 15:00,4.27536,0.32948,4.28803687,0.13536,0.03948,0.141,4.14,0.29,4.150144576,4.6368,0.3224,4.647994836,0.0768,0.0224,0.08,4.56,0.3,4.569857766,7.2604,-0.6128,7.286215204,0.4704,0.1372,0.49,6.79,-0.75,6.831295631,11.72992,1.78456,11.86489265,7.72992,2.25456,8.052,4,-0.47,4.027517846
28/07/2020 15:30,4.38536,0.32948,4.397719796,0.13536,0.03948,0.141,4.25,0.29,4.259882627,4.6928,0.2854,4.701470515,0.0528,0.0154,0.055,4.64,0.27,4.647848965,7.28824,-0.54468,7.308564743,0.49824,0.14532,0.519,6.79,-0.69,6.824968864,4.716,-0.302,4.725659742,0.576,0.168,0.6,4.14,-0.47,4.166593333
28/07/2020 16:00,4.40536,0.37948,4.421674095,0.13536,0.03948,0.141,4.27,0.34,4.283514912,5.03032,0.30176,5.039362896,0.04032,0.01176,0.042,4.99,0.29,4.99841975,7.33024,-0.48868,7.346511186,0.45024,0.13132,0.469,6.88,-0.62,6.907879559,4.978,-0.196,4.981857083,0.768,0.224,0.8,4.21,-0.42,4.23089825
28/07/2020 16:30,4.40632,0.40976,4.425331536,0.13632,0.03976,0.142,4.27,0.37,4.286000467,5.10048,0.30764,5.109749368,0.06048,0.01764,0.063,5.04,0.29,5.04833636,7.04016,-0.33912,7.048322864,0.38016,0.11088,0.396,6.66,-0.45,6.675185391,4.06,-0.32,4.072591313,0,0,0,4.06,-0.32,4.072591313
28/07/2020 17:00,4.59728,0.41004,4.615529894,0.13728,0.04004,0.143,4.46,0.37,4.475321218,5.39704,0.31372,5.406150294,0.04704,0.01372,0.049,5.35,0.3,5.358404613,7.05232,-0.27724,7.05776731,0.35232,0.10276,0.367,6.7,-0.38,6.710767467,5.04504,-0.08228,5.045710911,0.81504,0.23772,0.849,4.23,-0.32,4.242086751
28/07/2020 17:30,4.64728,0.44004,4.668066688,0.13728,0.04004,0.143,4.51,0.4,4.527703612,5.61456,0.29008,5.622048595,0.03456,0.01008,0.036,5.58,0.28,5.587020673,6.65064,-0.13648,6.652040228,0.32064,0.09352,0.334,6.33,-0.23,6.334177137,4.31,-0.37,4.325852517,0,0,0,4.31,-0.37,4.325852517
28/07/2020 18:00,4.64728,0.46004,4.669994454,0.13728,0.04004,0.143,4.51,0.42,4.529514323,5.51744,0.35092,5.528588337,0.03744,0.01092,0.039,5.48,0.34,5.490537314,6.65712,-0.18584,6.659713447,0.35712,0.10416,0.372,6.3,-0.29,6.306671071,5.68064,0.16852,5.68313908,1.64064,0.47852,1.709,4.04,-0.31,4.051876109
28/07/2020 18:30,4.40728,0.49004,4.434439784,0.13728,0.04004,0.143,4.27,0.45,4.293646469,5.24224,0.35232,5.254066006,0.04224,0.01232,0.044,5.2,0.34,5.21110353,6.44664,-0.17348,6.448973763,0.29664,0.08652,0.309,6.15,-0.26,6.155493481,6.69488,0.54684,6.71717591,2.83488,0.82684,2.953,3.86,-0.28,3.870142116
28/07/2020 19:00,4.24632,0.50976,4.276808249,0.13632,0.03976,0.142,4.11,0.47,4.136786192,5.16304,0.22672,5.16801548,0.02304,0.00672,0.024,5.14,0.22,5.144706017,6.30576,-0.14832,6.307504102,0.24576,0.07168,0.256,6.06,-0.22,6.063992084,4.55216,-0.07812,4.552830263,0.69216,0.20188,0.721,3.86,-0.28,3.870142116
28/07/2020 19:30,4.14728,0.54004,4.182292984,0.13728,0.04004,0.143,4.01,0.5,4.041051843,5.02344,0.00392,5.023441529,0.01344,0.00392,0.014,5.01,0,5.01,5.81736,0.06048,5.817674381,0.20736,0.06048,0.216,5.61,0,5.61,3.6,-0.25,3.608670115,0,0,0,3.6,-0.25,3.608670115
28/07/2020 20:00,4.0292,0.5406,4.06530454,0.1392,0.0406,0.145,3.89,0.5,3.92200204,4.70672,0.00196,4.706720408,0.00672,0.00196,0.007,4.7,0,4.7,5.60672,0.26696,5.613071957,0.12672,0.03696,0.132,5.48,0.23,5.484824519,3.6,-0.25,3.608670115,0,0,0,3.6,-0.25,3.608670115
28/07/2020 20:30,3.86824,0.54032,3.905793953,0.13824,0.04032,0.144,3.73,0.5,3.763362858,4.52672,0.00196,4.526720424,0.00672,0.00196,0.007,4.52,0,4.52,5.43312,0.25716,5.439202533,0.09312,0.02716,0.097,5.34,0.23,5.344950888,3.6,-0.28,3.610872471,0,0,0,3.6,-0.28,3.610872471
28/07/2020 21:00,3.8092,0.5706,3.851699495,0.1392,0.0406,0.145,3.67,0.53,3.708072275,4.33,0,4.33,0,0,0,4.33,0,4.33,5.33408,0.30744,5.342932603,0.09408,0.02744,0.098,5.24,0.28,5.247475584,3.58,-0.28,3.590933026,0,0,0,3.58,-0.28,3.590933026
28/07/2020 21:30,3.7492,0.5706,3.792371949,0.1392,0.0406,0.145,3.61,0.53,3.648698398,4.38,0,4.38,0,0,0,4.38,0,4.38,5.19352,0.37436,5.206994853,0.08352,0.02436,0.087,5.11,0.35,5.121972276,3.55,-0.25,3.55879193,0,0,0,3.55,-0.25,3.55879193
28/07/2020 22:00,3.7092,0.5506,3.74984333,0.1392,0.0406,0.145,3.57,0.51,3.606244584,4.32384,0.00112,4.323840145,0.00384,0.00112,0.004,4.32,0,4.32,5.15032,0.40176,5.165966241,0.04032,0.01176,0.042,5.11,0.39,5.124860974,3.4,-0.25,3.409178787,0,0,0,3.4,-0.25,3.409178787
28/07/2020 22:30,3.51016,0.58088,3.557898931,0.14016,0.04088,0.146,3.37,0.54,3.412989892,4.1096,0.0028,4.109600954,0.0096,0.0028,0.01,4.1,0,4.1,4.83056,0.52808,4.859339297,0.13056,0.03808,0.136,4.7,0.49,4.725473521,3.25,-0.25,3.259601203,0,0,0,3.25,-0.25,3.259601203
28/07/2020 23:00,3.30208,0.58144,3.352880075,0.14208,0.04144,0.148,3.16,0.54,3.205807231,3.74576,0.00168,3.745760377,0.00576,0.00168,0.006,3.74,0,3.74,4.4352,0.5736,4.472137744,0.1152,0.0336,0.12,4.32,0.54,4.353619184,3.13,-0.23,3.138439102,0,0,0,3.13,-0.23,3.138439102
28/07/2020 23:30,3.09112,0.58116,3.14527738,0.14112,0.04116,0.147,2.95,0.54,2.999016505,3.44344,0.00392,3.443442231,0.01344,0.00392,0.014,3.43,0,3.43,4.1488,0.5834,4.189617763,0.1488,0.0434,0.155,4,0.54,4.036285421,3.02,-0.23,3.028745615,0,0,0,3.02,-0.23,3.028745615
29/07/2020 00:00,2.89208,0.60144,2.953956127,0.14208,0.04144,0.148,2.75,0.56,2.806439025,3.21344,0.00392,3.213442391,0.01344,0.00392,0.014,3.2,0,3.2,3.92264,0.58452,3.965951109,0.15264,0.04452,0.159,3.77,0.54,3.808477386,2.87,0.09,2.871410803,0,0,0,2.87,0.09,2.871410803
29/07/2020 00:30,2.814,0.602,2.877672671,0.144,0.042,0.15,2.67,0.56,2.728094573,3.03864,0.00252,3.038641045,0.00864,0.00252,0.009,3.03,0,3.03,3.76016,0.61088,3.809458964,0.14016,0.04088,0.146,3.62,0.57,3.664600933,2.78,-0.1,2.78179798,0,0,0,2.78,-0.1,2.78179798
29/07/2020 01:00,2.71304,0.60172,2.778966175,0.14304,0.04172,0.149,2.57,0.56,2.630304165,2.9296,0.0028,2.929601338,0.0096,0.0028,0.01,2.92,0,2.92,3.63888,0.59884,3.687825511,0.09888,0.02884,0.103,3.54,0.57,3.585596185,2.68,0.17,2.685386378,0,0,0,2.68,0.17,2.685386378
29/07/2020 01:30,2.65304,0.60172,2.720420592,0.14304,0.04172,0.149,2.51,0.56,2.571711492,2.90864,0.00252,2.908641092,0.00864,0.00252,0.009,2.9,0,2.9,3.5964,0.5952,3.645319739,0.0864,0.0252,0.09,3.51,0.57,3.555980877,2.68,0.13,2.683151133,0,0,0,2.68,0.13,2.683151133
29/07/2020 02:00,2.67208,0.58144,2.734608564,0.14208,0.04144,0.148,2.53,0.54,2.586986664,2.98096,0.00028,2.980960013,0.00096,0.00028,0.001,2.98,0,2.98,3.53872,0.57296,3.584804374,0.07872,0.02296,0.082,3.46,0.55,3.503441165,2.74,-0.22,2.748817928,0,0,0,2.74,-0.22,2.748817928
29/07/2020 02:30,2.61304,0.58172,2.677008816,0.14304,0.04172,0.149,2.47,0.54,2.528339376,2.95192,0.00056,2.951920053,0.00192,0.00056,0.002,2.95,0,2.95,3.5584,0.5612,3.60238199,0.0384,0.0112,0.04,3.52,0.55,3.562709643,2.65,0.21,2.658307732,0,0,0,2.65,0.21,2.658307732
29/07/2020 03:00,2.58304,0.58172,2.64773371,0.14304,0.04172,0.149,2.44,0.54,2.499039816,2.9548,0.0014,2.954800332,0.0048,0.0014,0.005,2.95,0,2.95,3.51896,0.56428,3.563915179,0.04896,0.01428,0.051,3.47,0.55,3.513317521,2.59,0.14,2.593781024,0,0,0,2.59,0.14,2.593781024
29/07/2020 03:30,2.54304,0.58172,2.608725858,0.14304,0.04172,0.149,2.4,0.54,2.46,2.95672,0.00196,2.95672065,0.00672,0.00196,0.007,2.95,0,2.95,3.58032,0.54176,3.621076525,0.04032,0.01176,0.042,3.54,0.53,3.579455266,2.56,-0.18,2.566320323,0,0,0,2.56,-0.18,2.566320323
29/07/2020 04:00,2.60304,0.58172,2.667248657,0.14304,0.04172,0.149,2.46,0.54,2.518571023,2.92384,0.00112,2.923840215,0.00384,0.00112,0.004,2.92,0,2.92,3.51608,0.54344,3.557828776,0.04608,0.01344,0.048,3.47,0.53,3.510242157,2.58,0.21,2.588532403,0,0,0,2.58,0.21,2.588532403
29/07/2020 04:30,2.60304,0.57172,2.665085552,0.14304,0.04172,0.149,2.46,0.53,2.516445906,2.87,0,2.87,0,0,0,2.87,0,2.87,3.6232,0.5426,3.663603827,0.0432,0.0126,0.045,3.58,0.53,3.619019204,2.67,0.21,2.678245694,0,0,0,2.67,0.21,2.678245694
29/07/2020 05:00,2.60304,0.57172,2.665085552,0.14304,0.04172,0.149,2.46,0.53,2.516445906,2.95288,0.00084,2.952880119,0.00288,0.00084,0.003,2.95,0,2.95,3.65104,0.55072,3.692341479,0.07104,0.02072,0.074,3.58,0.53,3.619019204,2.77,0,2.77,0,0,0,2.77,0,2.77
29/07/2020 05:30,2.55304,0.59172,2.62071475,0.14304,0.04172,0.149,2.41,0.55,2.471962783,2.94056,0.00308,2.940561613,0.01056,0.00308,0.011,2.93,0,2.93,3.65296,0.55128,3.694323538,0.07296,0.02128,0.076,3.58,0.53,3.619019204,2.61,0.2,2.617651619,0,0,0,2.61,0.2,2.617651619
29/07/2020 06:00,2.634,0.592,2.699707392,0.144,0.042,0.15,2.49,0.55,2.550019608,3.08096,0.00028,3.080960013,0.00096,0.00028,0.001,3.08,0,3.08,4.03352,0.46436,4.060161795,0.08352,0.02436,0.087,3.95,0.44,3.974430777,2.59,0.26,2.60301748,0,0,0,2.59,0.26,2.60301748
29/07/2020 06:30,2.92112,0.53116,2.969018862,0.14112,0.04116,0.147,2.78,0.49,2.822853167,3.30096,0.00028,3.300960012,0.00096,0.00028,0.001,3.3,0,3.3,4.76528,0.31904,4.775948073,0.06528,0.01904,0.068,4.7,0.3,4.709564736,2.84,0.24,2.850122804,0,0,0,2.84,0.24,2.850122804
29/07/2020 07:00,3.09112,0.53116,3.136423728,0.14112,0.04116,0.147,2.95,0.49,2.990418031,3.67192,0.00056,3.671920043,0.00192,0.00056,0.002,3.67,0,3.67,5.3152,-0.2164,5.319603369,0.1152,0.0336,0.12,5.2,-0.25,5.206006147,3.16,-0.24,3.169100819,0,0,0,3.16,-0.24,3.169100819
29/07/2020 07:30,3.42824,0.47032,3.460351196,0.13824,0.04032,0.144,3.29,0.43,3.317981314,4.02096,0.00028,4.02096001,0.00096,0.00028,0.001,4.02,0,4.02,5.98616,-0.37612,5.997964471,0.11616,0.03388,0.121,5.87,-0.41,5.884301148,5.96688,0.53784,5.991070756,2.66688,0.77784,2.778,3.3,-0.24,3.308715763
29/07/2020 08:00,3.63632,0.44976,3.664028821,0.13632,0.03976,0.142,3.5,0.41,3.523932462,4.15344,0.00392,4.15344185,0.01344,0.00392,0.014,4.14,0,4.14,6.54144,-0.47708,6.558814115,0.18144,0.05292,0.189,6.36,-0.53,6.382045127,6.686,0.593,6.712245898,3.096,0.903,3.225,3.59,-0.31,3.603359544
29/07/2020 08:30,4.06536,0.36948,4.082115554,0.13536,0.03948,0.141,3.93,0.33,3.943830625,4.564,0.007,4.564005368,0.024,0.007,0.025,4.54,0,4.54,7.42928,-0.76896,7.468969193,0.20928,0.06104,0.218,7.22,-0.83,7.267551169,4.31672,-0.11304,4.31819981,0.60672,0.17696,0.632,3.71,-0.29,3.721316971
29/07/2020 09:00,4.29536,0.32948,4.307978018,0.13536,0.03948,0.141,4.16,0.29,4.170095922,4.73592,0.30756,4.745896269,0.02592,0.00756,0.027,4.71,0.3,4.71954447,7.59904,-0.87528,7.649282581,0.11904,0.03472,0.124,7.48,-0.91,7.535150961,5.2544,-0.0558,5.25469628,1.2144,0.3542,1.265,4.04,-0.41,4.060751162
29/07/2020 09:30,4.42536,0.32948,4.437608387,0.13536,0.03948,0.141,4.29,0.29,4.299790693,5.0044,0.0042,5.004401762,0.0144,0.0042,0.015,4.99,0,4.99,7.74,-0.795,7.780721368,0.12,0.035,0.125,7.62,-0.83,7.665070124,4.14,-0.41,4.160252396,0,0,0,4.14,-0.41,4.160252396
29/07/2020 10:00,4.3744,0.3092,4.385314128,0.1344,0.0392,0.14,4.24,0.27,4.248588001,4.95152,0.00336,4.95152114,0.01152,0.00336,0.012,4.94,0,4.94,7.57064,-0.72648,7.605416701,0.08064,0.02352,0.084,7.49,-0.75,7.52745641,5.29936,-0.08352,5.300018113,1.11936,0.32648,1.166,4.18,-0.41,4.200059523
29/07/2020 10:30,4.4044,0.3092,4.415239971,0.1344,0.0392,0.14,4.27,0.27,4.278527784,4.8844,0.0042,4.884401806,0.0144,0.0042,0.015,4.87,0,4.87,7.652,-0.769,7.690543869,0.072,0.021,0.075,7.58,-0.79,7.621056357,4.2,-0.41,4.219964455,0,0,0,4.2,-0.41,4.219964455
29/07/2020 11:00,4.47632,0.30976,4.487024849,0.13632,0.03976,0.142,4.34,0.27,4.348390507,4.81824,0.00532,4.818242937,0.01824,0.00532,0.019,4.8,0,4.8,7.70488,-0.83816,7.750334702,0.07488,0.02184,0.078,7.63,-0.86,7.678313617,4.972,-0.149,4.974232102,0.792,0.231,0.825,4.18,-0.38,4.197237187
29/07/2020 11:30,4.53632,0.30976,4.546883592,0.13632,0.03976,0.142,4.4,0.27,4.408276307,4.98248,0.00364,4.98248133,0.01248,0.00364,0.013,4.97,0,4.97,7.62352,-0.90564,7.677124527,0.08352,0.02436,0.087,7.54,-0.93,7.597137619,4.96216,-0.15812,4.96467862,0.69216,0.20188,0.721,4.27,-0.36,4.285148772
29/07/2020 12:00,4.57632,0.30976,4.586791471,0.13632,0.03976,0.142,4.44,0.27,4.448201884,5.0096,0.0028,5.009600782,0.0096,0.0028,0.01,5,0,5,7.5824,-0.8818,7.633502538,0.0624,0.0182,0.065,7.52,-0.9,7.573664899,4.532,-0.404,4.549971428,0.192,0.056,0.2,4.34,-0.46,4.364309797
29/07/2020 12:30,4.64536,0.30948,4.655657569,0.13536,0.03948,0.141,4.51,0.27,4.518074811,5.05672,0.00196,5.05672038,0.00672,0.00196,0.007,5.05,0,5.05,7.382,-0.799,7.425114477,0.072,0.021,0.075,7.31,-0.82,7.355848014,4.38,-0.46,4.404089009,0,0,0,4.38,-0.46,4.404089009
29/07/2020 13:00,4.57632,0.27976,4.584863182,0.13632,0.03976,0.142,4.44,0.24,4.446481755,4.85536,0.00448,4.855362067,0.01536,0.00448,0.016,4.84,0,4.84,7.50488,-0.77816,7.545114764,0.07488,0.02184,0.078,7.43,-0.8,7.472944533,4.492,-0.404,4.510130819,0.192,0.056,0.2,4.3,-0.46,4.324534657
29/07/2020 13:30,4.25632,0.30976,4.267576736,0.13632,0.03976,0.142,4.12,0.27,4.128837609,4.7796,0.0028,4.77960082,0.0096,0.0028,0.01,4.77,0,4.77,7.39264,-0.64048,7.420332931,0.03264,0.00952,0.034,7.36,-0.65,7.388646696,5.098,-0.236,5.103459611,0.768,0.224,0.8,4.33,-0.46,4.354365625
29/07/2020 14:00,4.25632,0.30976,4.267576736,0.13632,0.03976,0.142,4.12,0.27,4.128837609,4.7796,0.0028,4.77960082,0.0096,0.0028,0.01,4.77,0,4.77,7.21472,-0.63404,7.24252659,0.05472,0.01596,0.057,7.16,-0.65,7.18944365,5.32832,-0.03424,5.328430013,1.28832,0.37576,1.342,4.04,-0.41,4.060751162
29/07/2020 14:30,4.19632,0.27976,4.205635172,0.13632,0.03976,0.142,4.06,0.24,4.06708741,4.65864,0.00252,4.658640682,0.00864,0.00252,0.009,4.65,0,4.65,7.18448,-0.73536,7.222015453,0.08448,0.02464,0.088,7.1,-0.76,7.140560202,10.6316,1.4638,10.73189774,6.5616,1.9138,6.835,4.07,-0.45,4.094801582
29/07/2020 15:00,4.17632,0.27976,4.185679682,0.13632,0.03976,0.142,4.04,0.24,4.047122435,4.6748,0.0014,4.67480021,0.0048,0.0014,0.005,4.67,0,4.67,7.25872,-0.84704,7.307974603,0.07872,0.02296,0.082,7.18,-0.87,7.232516851,4.402,-0.394,4.419597267,0.192,0.056,0.2,4.21,-0.45,4.233981578
29/07/2020 15:30,4.37632,0.31976,4.387986235,0.13632,0.03976,0.142,4.24,0.28,4.249235225,4.75288,0.00084,4.752880074,0.00288,0.00084,0.003,4.75,0,4.75,7.2624,-0.7918,7.3054364,0.0624,0.0182,0.065,7.2,-0.81,7.245419243,4.35,-0.47,4.375317131,0,0,0,4.35,-0.47,4.375317131
29/07/2020 16:00,4.37728,0.32004,4.388964092,0.13728,0.04004,0.143,4.24,0.28,4.249235225,4.73768,0.00224,4.73768053,0.00768,0.00224,0.008,4.73,0,4.73,7.2672,-0.7304,7.303812703,0.0672,0.0196,0.07,7.2,-0.75,7.238957107,4.26,-0.43,4.281646879,0,0,0,4.26,-0.43,4.281646879
29/07/2020 16:30,4.55728,0.32004,4.568503759,0.13728,0.04004,0.143,4.42,0.28,4.428859898,4.86632,0.00476,4.866322328,0.01632,0.00476,0.017,4.85,0,4.85,6.87136,-0.51752,6.890821083,0.11136,0.03248,0.116,6.76,-0.55,6.782337355,4.14,-0.36,4.155622697,0,0,0,4.14,-0.36,4.155622697
29/07/2020 17:00,4.55632,0.32976,4.568237472,0.13632,0.03976,0.142,4.42,0.29,4.429503358,5.03536,0.00448,5.035361993,0.01536,0.00448,0.016,5.02,0,5.02,6.65432,-0.37624,6.664947952,0.18432,0.05376,0.192,6.47,-0.43,6.484273282,8.98712,1.10416,9.05469465,4.91712,1.43416,5.122,4.07,-0.33,4.083356463
29/07/2020 17:30,4.59728,0.38004,4.6129615,0.13728,0.04004,0.143,4.46,0.34,4.472940867,5.20824,0.29532,5.216605966,0.01824,0.00532,0.019,5.19,0.29,5.198095805,6.29144,-0.19708,6.294526019,0.18144,0.05292,0.189,6.11,-0.25,6.115112427,5.38832,0.06576,5.388721258,1.28832,0.37576,1.342,4.1,-0.31,4.11170281
29/07/2020 18:00,4.55632,0.41976,4.575614757,0.13632,0.03976,0.142,4.42,0.38,4.436304769,5.43864,0.00252,5.438640584,0.00864,0.00252,0.009,5.43,0,5.43,6.42144,-0.25708,6.426583992,0.18144,0.05292,0.189,6.24,-0.31,6.247695575,4.252,-0.254,4.259579791,0.192,0.056,0.2,4.06,-0.31,4.071817776
29/07/2020 18:30,4.46728,0.44004,4.488900288,0.13728,0.04004,0.143,4.33,0.4,4.348436501,5.35288,0.00084,5.352880066,0.00288,0.00084,0.003,5.35,0,5.35,6.36944,-0.23808,6.373887981,0.10944,0.03192,0.114,6.26,-0.27,6.265819978,4.344,-0.178,4.34764534,0.384,0.112,0.4,3.96,-0.29,3.970604488
29/07/2020 19:00,4.31824,0.48032,4.344870999,0.13824,0.04032,0.144,4.18,0.44,4.203094098,5.29288,0.00084,5.292880067,0.00288,0.00084,0.003,5.29,0,5.29,6.20528,-0.20096,6.208533225,0.06528,0.01904,0.068,6.14,-0.22,6.143940104,3.85,-0.25,3.858108345,0,0,0,3.85,-0.25,3.858108345
29/07/2020 19:30,4.13824,0.50032,4.168375031,0.13824,0.04032,0.144,4,0.46,4.026363123,4.94,0,4.94,0,0,0,4.94,0,4.94,5.86416,0.01288,5.864174145,0.04416,0.01288,0.046,5.82,0,5.82,3.58,-0.19,3.585038354,0,0,0,3.58,-0.19,3.585038354
29/07/2020 20:00,4.04632,0.49976,4.077065808,0.13632,0.03976,0.142,3.91,0.46,3.936965837,4.81,0,4.81,0,0,0,4.81,0,4.81,5.74344,0.00392,5.743441338,0.01344,0.00392,0.014,5.73,0,5.73,3.69,-0.19,3.694888361,0,0,0,3.69,-0.19,3.694888361
29/07/2020 20:30,3.92632,0.49976,3.95799808,0.13632,0.03976,0.142,3.79,0.46,3.81781351,4.63,0,4.63,0,0,0,4.63,0,4.63,5.60056,0.26308,5.606735539,0.01056,0.00308,0.011,5.59,0.26,5.596043245,3.64,-0.24,3.647903507,0,0,0,3.64,-0.24,3.647903507
29/07/2020 21:00,3.84824,0.55032,3.887390281,0.13824,0.04032,0.144,3.71,0.51,3.744889852,4.45,0,4.45,0,0,0,4.45,0,4.45,5.35384,0.24112,5.35926689,0.00384,0.00112,0.004,5.35,0.24,5.355380472,3.72,-0.27,3.729785517,0,0,0,3.72,-0.27,3.729785517
29/07/2020 21:30,3.89632,0.54976,3.934913671,0.13632,0.03976,0.142,3.76,0.51,3.794430128,4.48,0,4.48,0,0,0,4.48,0,4.48,5.30288,0.31084,5.311982474,0.00288,0.00084,0.003,5.3,0.31,5.309058297,3.7,-0.27,3.709838271,0,0,0,3.7,-0.27,3.709838271
29/07/2020 22:00,3.75728,0.53004,3.794482231,0.13728,0.04004,0.143,3.62,0.49,3.653012455,4.32,0,4.32,0,0,0,4.32,0,4.32,5.19096,0.37028,5.204149594,0.00096,0.00028,0.001,5.19,0.37,5.203172109,3.44,-0.27,3.450579661,0,0,0,3.44,-0.27,3.450579661
29/07/2020 22:30,3.5592,0.5306,3.598533173,0.1392,0.0406,0.145,3.42,0.49,3.454924022,4.09,0,4.09,0,0,0,4.09,0,4.09,4.77,0.45,4.791179396,0,0,0,4.77,0.45,4.791179396,3.26,-0.25,3.269571837,0,0,0,3.26,-0.25,3.269571837
29/07/2020 23:00,3.32112,0.55116,3.366543539,0.14112,0.04116,0.147,3.18,0.51,3.220636583,3.74,0,3.74,0,0,0,3.74,0,3.74,4.44,0.48,4.465870576,0,0,0,4.44,0.48,4.465870576,3.12,-0.24,3.129217154,0,0,0,3.12,-0.24,3.129217154
29/07/2020 23:30,3.08112,0.58116,3.135450111,0.14112,0.04116,0.147,2.94,0.54,2.98918049,3.42,0,3.42,0,0,0,3.42,0,3.42,4.19,0.51,4.220924069,0,0,0,4.19,0.51,4.220924069,2.97,-0.26,2.981358751,0,0,0,2.97,-0.26,2.981358751
30/07/2020 00:00,2.94208,0.58144,2.998984361,0.14208,0.04144,0.148,2.8,0.54,2.851596044,3.18,0,3.18,0,0,0,3.18,0,3.18,3.9,0.54,3.937207132,0,0,0,3.9,0.54,3.937207132,2.85,-0.09,2.851420699,0,0,0,2.85,-0.09,2.851420699
30/07/2020 00:30,2.80304,0.58172,2.862766389,0.14304,0.04172,0.149,2.66,0.54,2.714258646,3.03,0,3.03,0,0,0,3.03,0,3.03,3.74,0.59,3.786251444,0,0,0,3.74,0.59,3.786251444,2.75,0.13,2.753071013,0,0,0,2.75,0.13,2.753071013
30/07/2020 01:00,2.67304,0.58172,2.735606149,0.14304,0.04172,0.149,2.53,0.54,2.586986664,2.91,0,2.91,0,0,0,2.91,0,2.91,3.62,0.59,3.667764987,0,0,0,3.62,0.59,3.667764987,2.7,-0.19,2.706676929,0,0,0,2.7,-0.19,2.706676929
30/07/2020 01:30,2.66304,0.58172,2.725835688,0.14304,0.04172,0.149,2.52,0.54,2.577207791,2.91,0,2.91,0,0,0,2.91,0,2.91,3.62,0.59,3.667764987,0,0,0,3.62,0.59,3.667764987,2.7,0.17,2.705346558,0,0,0,2.7,0.17,2.705346558
30/07/2020 02:00,2.664,0.572,2.724716499,0.144,0.042,0.15,2.52,0.53,2.575131065,2.92,0,2.92,0,0,0,2.92,0,2.92,3.56,0.59,3.608559269,0,0,0,3.56,0.59,3.608559269,2.73,0,2.73,0,0,0,2.73,0,2.73
30/07/2020 02:30,2.584,0.572,2.646552474,0.144,0.042,0.15,2.44,0.53,2.496898076,2.92,0,2.92,0,0,0,2.92,0,2.92,3.56,0.59,3.608559269,0,0,0,3.56,0.59,3.608559269,2.7,0,2.7,0,0,0,2.7,0,2.7
30/07/2020 03:00,2.534,0.572,2.597756725,0.144,0.042,0.15,2.39,0.53,2.448060457,2.9,0,2.9,0,0,0,2.9,0,2.9,3.52,0.59,3.569103529,0,0,0,3.52,0.59,3.569103529,2.66,0,2.66,0,0,0,2.66,0,2.66
30/07/2020 03:30,2.53496,0.57228,2.598754817,0.14496,0.04228,0.151,2.39,0.53,2.448060457,2.9,0,2.9,0,0,0,2.9,0,2.9,3.60056,0.52308,3.638357459,0.01056,0.00308,0.011,3.59,0.52,3.627464679,2.58,0.17,2.585594709,0,0,0,2.58,0.17,2.585594709
30/07/2020 04:00,2.534,0.572,2.597756725,0.144,0.042,0.15,2.39,0.53,2.448060457,2.9,0,2.9,0,0,0,2.9,0,2.9,3.51096,0.52028,3.549300128,0.00096,0.00028,0.001,3.51,0.52,3.548309457,2.62,-0.2,2.6276225,0,0,0,2.62,-0.2,2.6276225
30/07/2020 04:30,2.614,0.542,2.669599221,0.144,0.042,0.15,2.47,0.5,2.520099204,2.86,0,2.86,0,0,0,2.86,0,2.86,3.59,0.52,3.627464679,0,0,0,3.59,0.52,3.627464679,2.69,-0.25,2.701592123,0,0,0,2.69,-0.25,2.701592123
30/07/2020 05:00,2.614,0.542,2.669599221,0.144,0.042,0.15,2.47,0.5,2.520099204,2.92,0,2.92,0,0,0,2.92,0,2.92,3.6696,0.5028,3.703886067,0.0096,0.0028,0.01,3.66,0.5,3.693995127,2.79,0,2.79,0,0,0,2.79,0,2.79
30/07/2020 05:30,2.58304,0.54172,2.639234018,0.14304,0.04172,0.149,2.44,0.5,2.490702712,2.94,0,2.94,0,0,0,2.94,0,2.94,3.70768,0.50224,3.741541928,0.00768,0.00224,0.008,3.7,0.5,3.733630941,2.77,0.07,2.770884335,0,0,0,2.77,0.07,2.770884335
30/07/2020 06:00,2.67304,0.54172,2.727380318,0.14304,0.04172,0.149,2.53,0.5,2.578933888,3.02,0,3.02,0,0,0,3.02,0,3.02,4.00768,0.46224,4.034248976,0.00768,0.00224,0.008,4,0.46,4.026363123,2.63,0.22,2.63918548,0,0,0,2.63,0.22,2.63918548
30/07/2020 06:30,2.97112,0.51116,3.014770074,0.14112,0.04116,0.147,2.83,0.47,2.8687628,3.3,0,3.3,0,0,0,3.3,0,3.3,4.70728,0.30504,4.717153209,0.01728,0.00504,0.018,4.69,0.3,4.699585088,2.85,0.22,2.858478616,0,0,0,2.85,0.22,2.858478616
30/07/2020 07:00,3.12016,0.49088,3.15853789,0.14016,0.04088,0.146,2.98,0.45,3.013784996,3.63,0,3.63,0,0,0,3.63,0,3.63,5.32192,-0.22944,5.326863542,0.00192,0.00056,0.002,5.32,-0.23,5.324969483,3.04,-0.29,3.05380091,0,0,0,3.04,-0.29,3.05380091
30/07/2020 07:30,3.4892,0.4306,3.515669637,0.1392,0.0406,0.145,3.35,0.39,3.37262509,4.12,0,4.12,0,0,0,4.12,0,4.12,6.09,-0.38,6.101843984,0,0,0,6.09,-0.38,6.101843984,3.37,-0.23,3.377839546,0,0,0,3.37,-0.23,3.377839546
30/07/2020 08:00,3.78632,0.38976,3.806327889,0.13632,0.03976,0.142,3.65,0.35,3.666742423,4.38,0,4.38,0,0,0,4.38,0,4.38,6.81192,-0.64944,6.842808371,0.00192,0.00056,0.002,6.81,-0.65,6.840950226,3.69,-0.26,3.699148551,0,0,0,3.69,-0.26,3.699148551
30/07/2020 08:30,4.1192,0.3306,4.132445402,0.1392,0.0406,0.145,3.98,0.29,3.99055134,4.71,0,4.71,0,0,0,4.71,0,4.71,7.43768,-0.81776,7.482500598,0.00768,0.00224,0.008,7.43,-0.82,7.475112039,3.96,-0.31,3.972115305,0,0,0,3.96,-0.31,3.972115305
30/07/2020 09:00,4.41496,0.29228,4.42462421,0.14496,0.04228,0.151,4.27,0.25,4.27731224,5.02288,0.22084,5.027732471,0.00288,0.00084,0.003,5.02,0.22,5.024818405,7.58168,-0.89076,7.633827677,0.03168,0.00924,0.033,7.55,-0.9,7.603453163,4.13,-0.38,4.147444997,0,0,0,4.13,-0.38,4.147444997
30/07/2020 09:30,4.41496,0.29228,4.42462421,0.14496,0.04228,0.151,4.27,0.25,4.27731224,5.1296,0.0028,5.129600764,0.0096,0.0028,0.01,5.12,0,5.12,7.42648,-0.74936,7.464190887,0.03648,0.01064,0.038,7.39,-0.76,7.428977049,4.60912,-0.25484,4.616159724,0.42912,0.12516,0.447,4.18,-0.38,4.197237187
30/07/2020 10:00,4.56496,0.26228,4.572488447,0.14496,0.04228,0.151,4.42,0.22,4.425471726,5.05248,0.22364,5.057427113,0.01248,0.00364,0.013,5.04,0.22,5.044799302,7.50512,-0.83684,7.551630778,0.04512,0.01316,0.047,7.46,-0.85,7.508268775,5.95024,0.11632,5.951376849,1.77024,0.51632,1.844,4.18,-0.4,4.199095141
30/07/2020 10:30,4.52496,0.26228,4.532554887,0.14496,0.04228,0.151,4.38,0.22,4.385521634,4.94864,0.00252,4.948640642,0.00864,0.00252,0.009,4.94,0,4.94,7.51928,-0.82396,7.564289907,0.08928,0.02604,0.093,7.43,-0.85,7.478462409,6.18152,0.05836,6.181795484,1.81152,0.52836,1.887,4.37,-0.47,4.395201929
30/07/2020 11:00,4.56496,0.10228,4.566105671,0.14496,0.04228,0.151,4.42,0.06,4.420407221,5.09344,0.00392,5.093441508,0.01344,0.00392,0.014,5.08,0,5.08,7.5568,-0.8976,7.609921944,0.0768,0.0224,0.08,7.48,-0.92,7.536365172,5.11216,-0.26812,5.119186283,0.69216,0.20188,0.721,4.42,-0.47,4.444918447
30/07/2020 11:30,4.474,0.262,4.481664869,0.144,0.042,0.15,4.33,0.22,4.335585312,4.89784,0.22812,4.903149539,0.02784,0.00812,0.029,4.87,0.22,4.874966667,7.44536,-0.95052,7.505789352,0.13536,0.03948,0.141,7.31,-0.99,7.376733695,16.0512,2.9516,16.32032365,11.7312,3.4216,12.22,4.32,-0.47,4.345491917
30/07/2020 12:00,4.47496,0.15228,4.477550245,0.14496,0.04228,0.151,4.33,0.11,4.331397003,4.83784,0.22812,4.843215316,0.02784,0.00812,0.029,4.81,0.22,4.815028557,7.50688,-0.89716,7.560300483,0.14688,0.04284,0.153,7.36,-0.94,7.419784363,13.24008,2.10044,13.40565428,8.95008,2.61044,9.323,4.29,-0.51,4.320208328
30/07/2020 12:30,4.514,0.292,4.523434536,0.144,0.042,0.15,4.37,0.25,4.377145188,4.95264,0.22952,4.957955466,0.03264,0.00952,0.034,4.92,0.22,4.924916243,7.46944,-0.81808,7.514105988,0.10944,0.03192,0.114,7.36,-0.85,7.408920299,10.5724,1.3132,10.65364426,6.1824,1.8032,6.44,4.39,-0.49,4.417261595
30/07/2020 13:00,4.39496,0.26228,4.402779145,0.14496,0.04228,0.151,4.25,0.22,4.255690308,4.73744,0.43092,4.756997982,0.03744,0.01092,0.039,4.7,0.42,4.718728642,7.52512,-0.80184,7.567719498,0.16512,0.04816,0.172,7.36,-0.85,7.408920299,15.65192,2.93056,15.92390598,11.52192,3.36056,12.002,4.13,-0.43,4.15232465
30/07/2020 13:30,4.44592,0.17256,4.449267535,0.14592,0.04256,0.152,4.3,0.13,4.301964667,4.72688,0.00784,4.726886502,0.02688,0.00784,0.028,4.7,0,4.7,7.3904,-0.7378,7.427136797,0.1104,0.0322,0.115,7.28,-0.77,7.320607898,10.60248,1.64864,10.72989264,6.61248,1.92864,6.888,3.99,-0.28,3.999812496
30/07/2020 14:00,4.40592,-0.16744,4.409100498,0.14592,0.04256,0.152,4.26,-0.21,4.265172916,4.60128,0.39204,4.617951169,0.04128,0.01204,0.043,4.56,0.38,4.57580594,7.08912,-0.59484,7.114032401,0.18912,0.05516,0.197,6.9,-0.65,6.930548319,15.26104,2.74072,15.50518907,11.11104,3.24072,11.574,4.15,-0.5,4.180011962
30/07/2020 14:30,4.33592,-0.08744,4.336801586,0.14592,0.04256,0.152,4.19,-0.13,4.192016221,4.48168,0.00924,4.481689525,0.03168,0.00924,0.033,4.45,0,4.45,6.9932,-0.6224,7.0208424,0.1632,0.0476,0.17,6.83,-0.67,6.862783692,10.95312,1.29716,11.02966281,6.57312,1.91716,6.847,4.38,-0.62,4.42366364
30/07/2020 15:00,4.27688,-0.03716,4.277041431,0.14688,0.04284,0.153,4.13,-0.08,4.130774746,4.57552,0.34036,4.588161745,0.03552,0.01036,0.037,4.54,0.33,4.551977592,7.02264,-0.67548,7.055051084,0.15264,0.04452,0.159,6.87,-0.72,6.90762622,8.6088,0.6134,8.630625528,4.2288,1.2334,4.405,4.38,-0.62,4.42366364
30/07/2020 15:30,4.31592,0.30256,4.326512221,0.14592,0.04256,0.152,4.17,0.26,4.178097653,4.54784,0.42812,4.567946519,0.02784,0.00812,0.029,4.52,0.42,4.539471335,6.984,-0.658,7.014928367,0.144,0.042,0.15,6.84,-0.7,6.875725416,9.22536,0.81448,9.261244236,4.81536,1.40448,5.016,4.41,-0.59,4.449292079
30/07/2020 16:00,4.31688,0.30284,4.327489457,0.14688,0.04284,0.153,4.17,0.26,4.178097653,4.694,0.287,4.702765676,0.024,0.007,0.025,4.67,0.28,4.678386474,7.0252,-0.6364,7.05396626,0.1152,0.0336,0.12,6.91,-0.67,6.942405923,9.8736,0.9948,9.923588262,5.4336,1.5848,5.66,4.44,-0.59,4.479028913
30/07/2020 16:30,4.42824,0.30032,4.438412058,0.13824,0.04032,0.144,4.29,0.26,4.297871566,4.774,0.007,4.774005132,0.024,0.007,0.025,4.75,0,4.75,6.9296,-0.6322,6.958378619,0.1296,0.0378,0.135,6.8,-0.67,6.83292763,8.97768,0.87724,9.020437251,4.68768,1.36724,4.883,4.29,-0.49,4.317893005
30/07/2020 17:00,4.46824,0.30032,4.478321203,0.13824,0.04032,0.144,4.33,0.26,4.337798981,5.04016,1.33588,5.21419104,0.02016,0.00588,0.021,5.02,1.33,5.193197474,6.80456,-0.47492,6.821113238,0.15456,0.04508,0.161,6.65,-0.52,6.670299843,7.9112,0.5516,7.930406547,3.5712,1.0416,3.72,4.34,-0.49,4.367573697
30/07/2020 17:30,4.39824,0.36032,4.412974688,0.13824,0.04032,0.144,4.26,0.32,4.272001873,6.10112,0.22616,6.105310279,0.02112,0.00616,0.022,6.08,0.22,6.083978961,6.33304,-0.27828,6.339151,0.14304,0.04172,0.149,6.19,-0.32,6.198265887,13.22376,2.11568,13.39193527,8.93376,2.60568,9.306,4.29,-0.49,4.317893005
30/07/2020 18:00,4.50632,0.36976,4.52146463,0.13632,0.03976,0.142,4.37,0.33,4.382442241,6.26152,0.25336,6.266643759,0.01152,0.00336,0.012,6.25,0.25,6.254998002,6.31192,-0.33444,6.320774019,0.12192,0.03556,0.127,6.19,-0.37,6.201048298,11.31528,1.65404,11.43553277,7.14528,2.08404,7.443,4.17,-0.43,4.19211164
30/07/2020 18:30,4.52536,0.36948,4.540418329,0.13536,0.03948,0.141,4.39,0.33,4.402385717,6.10864,0.22252,6.112691535,0.00864,0.00252,0.009,6.1,0.22,6.103965924,6.20792,-0.29144,6.214757276,0.09792,0.02856,0.102,6.11,-0.32,6.118373967,12.35136,2.02248,12.51585072,8.27136,2.41248,8.616,4.08,-0.39,4.098597321
30/07/2020 19:00,4.42632,0.39976,4.444335361,0.13632,0.03976,0.142,4.29,0.36,4.305078396,6.00192,0.22056,6.005971229,0.00192,0.00056,0.002,6,0.22,6.004031979,6.12144,-0.30208,6.128888969,0.06144,0.01792,0.064,6.06,-0.32,6.068442963,8.50224,0.91732,8.551582368,4.48224,1.30732,4.669,4.02,-0.39,4.038873605
30/07/2020 19:30,4.36536,0.39948,4.38360037,0.13536,0.03948,0.141,4.23,0.36,4.245291509,5.75096,0.00028,5.750960007,0.00096,0.00028,0.001,5.75,0,5.75,5.8424,-0.2618,5.848262733,0.0624,0.0182,0.065,5.78,-0.28,5.786778033,5.24744,0.08592,5.248143367,1.35744,0.39592,1.414,3.89,-0.31,3.902332636
30/07/2020 20:00,4.27632,0.41976,4.296872258,0.13632,0.03976,0.142,4.14,0.38,4.157403036,5.64096,0.00028,5.640960007,0.00096,0.00028,0.001,5.64,0,5.64,5.69512,-0.20684,5.698874854,0.04512,0.01316,0.047,5.65,-0.22,5.654281564,3.93,-0.37,3.947378877,0,0,0,3.93,-0.37,3.947378877
30/07/2020 20:30,4.20632,0.41976,4.227212604,0.13632,0.03976,0.142,4.07,0.38,4.087701065,5.32,0,5.32,0,0,0,5.32,0,5.32,5.48016,0.00588,5.480163155,0.02016,0.00588,0.021,5.46,0,5.46,3.75,-0.28,3.760438804,0,0,0,3.75,-0.28,3.760438804
30/07/2020 21:00,4.08728,0.47004,4.114218686,0.13728,0.04004,0.143,3.95,0.43,3.97333613,5.26,0,5.26,0,0,0,5.26,0,5.26,5.27432,0.26876,5.281163073,0.06432,0.01876,0.067,5.21,0.25,5.215994632,3.77,-0.32,3.783556528,0,0,0,3.77,-0.32,3.783556528
30/07/2020 21:30,4.12632,0.46976,4.152973778,0.13632,0.03976,0.142,3.99,0.43,4.013103537,5.16,0,5.16,0,0,0,5.16,0,5.16,5.2556,0.3108,5.264781857,0.1056,0.0308,0.11,5.15,0.28,5.157606034,3.73,-0.29,3.741256473,0,0,0,3.73,-0.29,3.741256473
30/07/2020 22:00,4.01824,0.47032,4.04567097,0.13824,0.04032,0.144,3.88,0.43,3.903754603,5.16096,0.00028,5.160960008,0.00096,0.00028,0.001,5.16,0,5.16,5.22,0.345,5.231388439,0.12,0.035,0.125,5.1,0.31,5.109412882,3.57,-0.25,3.578742796,0,0,0,3.57,-0.25,3.578742796
30/07/2020 22:30,3.84824,0.47032,3.876873998,0.13824,0.04032,0.144,3.71,0.43,3.734836007,4.92384,0.00112,4.923840127,0.00384,0.00112,0.004,4.92,0,4.92,4.90488,0.43184,4.923853532,0.07488,0.02184,0.078,4.83,0.41,4.847370421,3.36,-0.22,3.367194678,0,0,0,3.36,-0.22,3.367194678
30/07/2020 23:00,3.6092,0.4906,3.64239111,0.1392,0.0406,0.145,3.47,0.45,3.499057016,4.08096,0.00028,4.08096001,0.00096,0.00028,0.001,4.08,0,4.08,4.5876,0.4268,4.607410553,0.0576,0.0168,0.06,4.53,0.41,4.548516242,3.2,-0.22,3.207553585,0,0,0,3.2,-0.22,3.207553585
30/07/2020 23:30,3.40016,0.51088,3.438326104,0.14016,0.04088,0.146,3.26,0.47,3.293706119,3.58576,0.00168,3.585760394,0.00576,0.00168,0.006,3.58,0,3.58,4.29064,0.47352,4.316690028,0.08064,0.02352,0.084,4.21,0.45,4.233981578,3.07,-0.25,3.080162333,0,0,0,3.07,-0.25,3.080162333
31/07/2020 00:00,3.18112,0.51116,3.221926287,0.14112,0.04116,0.147,3.04,0.47,3.076117683,3.33288,0.00084,3.332880106,0.00288,0.00084,0.003,3.33,0,3.33,4.0464,0.4952,4.07658877,0.0864,0.0252,0.09,3.96,0.47,3.987793876,3.01,-0.24,3.019552947,0,0,0,3.01,-0.24,3.019552947
31/07/2020 00:30,3.08016,0.53088,3.125575019,0.14016,0.04088,0.146,2.94,0.49,2.98055364,3.1548,0.0014,3.154800311,0.0048,0.0014,0.005,3.15,0,3.15,3.85136,0.55248,3.890785011,0.11136,0.03248,0.116,3.74,0.52,3.775976695,2.96,-0.24,2.969713791,0,0,0,2.96,-0.24,2.969713791
31/07/2020 01:00,2.95112,0.53116,2.998539678,0.14112,0.04116,0.147,2.81,0.49,2.852402496,3.04672,0.00196,3.04672063,0.00672,0.00196,0.007,3.04,0,3.04,3.77664,0.50652,3.810455642,0.05664,0.01652,0.059,3.72,0.49,3.752132727,2.87,-0.24,2.880017361,0,0,0,2.87,-0.24,2.880017361
31/07/2020 01:30,2.88112,0.53116,2.929672917,0.14112,0.04116,0.147,2.74,0.49,2.783469059,2.96864,0.00252,2.96864107,0.00864,0.00252,0.009,2.96,0,2.96,3.66952,0.50736,3.704428593,0.05952,0.01736,0.062,3.61,0.49,3.643103073,2.78,-0.24,2.790340481,0,0,0,2.78,-0.24,2.790340481
31/07/2020 02:00,2.88112,0.53116,2.929672917,0.14112,0.04116,0.147,2.74,0.49,2.783469059,2.96,0,2.96,0,0,0,2.96,0,2.96,3.65496,0.49728,3.688633893,0.02496,0.00728,0.026,3.63,0.49,3.662922331,2.78,-0.24,2.790340481,0,0,0,2.78,-0.24,2.790340481
31/07/2020 02:30,2.76208,0.53144,2.812741439,0.14208,0.04144,0.148,2.62,0.49,2.665426795,2.92,0,2.92,0,0,0,2.92,0,2.92,3.61632,0.52476,3.654195315,0.01632,0.00476,0.017,3.6,0.52,3.637361681,2.7,0,2.7,0,0,0,2.7,0,2.7
31/07/2020 03:00,2.74208,0.53144,2.793104223,0.14208,0.04144,0.148,2.6,0.49,2.645770209,2.9,0,2.9,0,0,0,2.9,0,2.9,3.57648,0.53064,3.615631065,0.03648,0.01064,0.038,3.54,0.52,3.577988262,2.7,-0.22,2.708948135,0,0,0,2.7,-0.22,2.708948135
31/07/2020 03:30,2.74208,0.53144,2.793104223,0.14208,0.04144,0.148,2.6,0.49,2.645770209,2.88,0,2.88,0,0,0,2.88,0,2.88,3.58336,0.53848,3.623593465,0.06336,0.01848,0.066,3.52,0.52,3.558201793,2.68,0,2.68,0,0,0,2.68,0,2.68
31/07/2020 04:00,2.70208,0.53144,2.753845457,0.14208,0.04144,0.148,2.56,0.49,2.606472712,2.85,0,2.85,0,0,0,2.85,0,2.85,3.55152,0.55836,3.595143975,0.13152,0.03836,0.137,3.42,0.52,3.459306289,2.73,0,2.73,0,0,0,2.73,0,2.73
31/07/2020 04:30,2.80208,0.53144,2.852030996,0.14208,0.04144,0.148,2.66,0.49,2.704755072,2.85,0,2.85,0,0,0,2.85,0,2.85,3.59456,0.53508,3.634167332,0.15456,0.04508,0.161,3.44,0.49,3.474723011,2.75,-0.29,2.765248633,0,0,0,2.75,-0.29,2.765248633
31/07/2020 05:00,2.74208,0.53144,2.793104223,0.14208,0.04144,0.148,2.6,0.49,2.645770209,2.88,0,2.88,0,0,0,2.88,0,2.88,3.67224,0.53732,3.711341994,0.16224,0.04732,0.169,3.51,0.49,3.544037246,2.85,0,2.85,0,0,0,2.85,0,2.85
31/07/2020 05:30,2.74208,0.55144,2.796978513,0.14208,0.04144,0.148,2.6,0.51,2.649547131,2.91,0,2.91,0,0,0,2.91,0,2.91,3.64728,0.56004,3.690026585,0.13728,0.04004,0.143,3.51,0.52,3.548309457,2.75,-0.32,2.76855558,0,0,0,2.75,-0.32,2.76855558
31/07/2020 06:00,2.78112,0.55116,2.835208246,0.14112,0.04116,0.147,2.64,0.51,2.688810146,3.01,0,3.01,0,0,0,3.01,0,3.01,4.07832,0.46576,4.104829643,0.08832,0.02576,0.092,3.99,0.44,4.01418734,2.75,-0.23,2.75960142,0,0,0,2.75,-0.23,2.75960142
31/07/2020 06:30,3.0292,0.5506,3.078833058,0.1392,0.0406,0.145,2.89,0.51,2.934655005,3.32288,0.00084,3.322880106,0.00288,0.00084,0.003,3.32,0,3.32,4.66464,0.32052,4.67563893,0.10464,0.03052,0.109,4.56,0.29,4.569212186,3,-0.23,3.008803749,0,0,0,3,-0.23,3.008803749
31/07/2020 07:00,3.2092,0.5206,3.25115195,0.1392,0.0406,0.145,3.07,0.48,3.107297861,3.66248,0.00364,3.662481809,0.01248,0.00364,0.013,3.65,0,3.65,5.2092,-0.1994,5.213014963,0.1392,0.0406,0.145,5.07,-0.24,5.075677295,3.29,-0.3,3.303649497,0,0,0,3.29,-0.3,3.303649497
31/07/2020 07:30,3.6292,0.4606,3.658311769,0.1392,0.0406,0.145,3.49,0.42,3.515181361,4.02384,0.00112,4.023840156,0.00384,0.00112,0.004,4.02,0,4.02,5.79848,-0.26836,5.804686675,0.10848,0.03164,0.113,5.69,-0.3,5.697903123,3.41,-0.27,3.420672449,0,0,0,3.41,-0.27,3.420672449
31/07/2020 08:00,3.92824,0.40032,3.948585266,0.13824,0.04032,0.144,3.79,0.36,3.807059233,4.19,0,4.19,0,0,0,4.19,0,4.19,6.12976,-0.38132,6.141609121,0.02976,0.00868,0.031,6.1,-0.39,6.112454499,3.7,-0.34,3.715588782,0,0,0,3.7,-0.34,3.715588782
31/07/2020 08:30,4.30728,0.35004,4.321479955,0.13728,0.04004,0.143,4.17,0.31,4.181506905,4.54096,0.00028,4.540960009,0.00096,0.00028,0.001,4.54,0,4.54,6.71664,-0.55348,6.739405983,0.05664,0.01652,0.059,6.66,-0.57,6.684347388,4.03,-0.37,4.046949468,0,0,0,4.03,-0.37,4.046949468
31/07/2020 09:00,4.54016,0.31088,4.550791052,0.14016,0.04088,0.146,4.4,0.27,4.408276307,4.7448,0.2214,4.749962631,0.0048,0.0014,0.005,4.74,0.22,4.745102739,6.91528,-0.68096,6.94872679,0.06528,0.01904,0.068,6.85,-0.7,6.885673533,4.35,-0.54,4.3833891,0,0,0,4.35,-0.54,4.3833891
31/07/2020 09:30,4.74016,0.28088,4.748474534,0.14016,0.04088,0.146,4.6,0.24,4.606256615,4.99536,0.22448,5.000401264,0.01536,0.00448,0.016,4.98,0.22,4.984857069,6.91312,-0.67284,6.945785902,0.09312,0.02716,0.097,6.82,-0.7,6.855829636,4.5,-0.58,4.537223821,0,0,0,4.5,-0.58,4.537223821
31/07/2020 10:00,4.64016,0.15088,4.642612368,0.14016,0.04088,0.146,4.5,0.11,4.501344244,4.93824,0.00532,4.938242866,0.01824,0.00532,0.019,4.92,0,4.92,6.94592,-0.64744,6.976029186,0.14592,0.04256,0.152,6.8,-0.69,6.834917703,4.34,-0.51,4.369862698,0,0,0,4.34,-0.51,4.369862698
31/07/2020 10:30,4.6692,0.2006,4.673507141,0.1392,0.0406,0.145,4.53,0.16,4.532824726,4.81208,0.36644,4.826012039,0.02208,0.00644,0.023,4.79,0.36,4.803509134,6.93168,-0.67576,6.964541564,0.15168,0.04424,0.158,6.78,-0.72,6.818122909,4.924,-0.508,4.950135352,0.384,0.112,0.4,4.54,-0.62,4.582139238
31/07/2020 11:00,4.73316,-0.18212,4.736662462,0.14016,0.04088,0.146,4.593,-0.223,4.598410378,4.89756,0.37308,4.911749448,0.03456,0.01008,0.036,4.863,0.363,4.876529299,6.96804,-0.60028,6.993848549,0.21504,0.06272,0.224,6.753,-0.663,6.785468149,8.22292,0.29656,8.228265987,3.52992,1.02956,3.677,4.693,-0.733,4.749898736
31/07/2020 11:30,4.69016,-0.17912,4.693579103,0.14016,0.04088,0.146,4.55,-0.22,4.555315576,4.89856,0.27708,4.906390058,0.05856,0.01708,0.061,4.84,0.26,4.84697844,6.70504,-0.51728,6.72496394,0.21504,0.06272,0.224,6.49,-0.58,6.515865253,6.06744,-0.33408,6.076630448,1.35744,0.39592,1.414,4.71,-0.73,4.766235412
31/07/2020 12:00,4.82016,-0.17912,4.823486954,0.14016,0.04088,0.146,4.68,-0.22,4.685168087,4.9576,0.2468,4.963739316,0.0576,0.0168,0.06,4.9,0.23,4.905394989,6.58592,-0.40244,6.598204316,0.26592,0.07756,0.277,6.32,-0.48,6.338201638,6.65664,-0.18348,6.659168191,1.97664,0.57652,2.059,4.68,-0.76,4.741307836
31/07/2020 12:30,4.86112,-0.17884,4.864408638,0.14112,0.04116,0.147,4.72,-0.22,4.725124337,4.9128,0.2454,4.918925187,0.0528,0.0154,0.055,4.86,0.23,4.865439343,6.54152,-0.44664,6.556750049,0.25152,0.07336,0.262,6.29,-0.52,6.311457835,13.33896,1.81428,13.46177796,8.68896,2.53428,9.051,4.65,-0.72,4.705411778
31/07/2020 13:00,4.76112,-0.17884,4.764477663,0.14112,0.04116,0.147,4.62,-0.22,4.625235129,4.93104,0.28072,4.939024114,0.07104,0.02072,0.074,4.86,0.26,4.866949763,6.5816,-0.4862,6.599533999,0.3216,0.0938,0.335,6.26,-0.58,6.286811593,13.88616,1.94388,14.02155872,9.23616,2.69388,9.621,4.65,-0.75,4.71009554
31/07/2020 13:30,4.68208,-0.17856,4.685483625,0.14208,0.04144,0.148,4.54,-0.22,4.545327271,4.90504,0.25772,4.91180588,0.09504,0.02772,0.099,4.81,0.23,4.815495821,6.42768,-0.40276,6.440286158,0.36768,0.10724,0.383,6.06,-0.51,6.081422531,15.09464,2.35552,15.27732409,10.54464,3.07552,10.984,4.55,-0.72,4.606614809
31/07/2020 14:00,4.75208,-0.17856,4.755433524,0.14208,0.04144,0.148,4.61,-0.22,4.615246472,4.90816,0.24988,4.914516721,0.06816,0.01988,0.071,4.84,0.23,4.845461794,6.2876,-0.4082,6.300836532,0.4176,0.1218,0.435,5.87,-0.53,5.89387818,13.34392,1.85656,13.47245397,8.83392,2.57656,9.202,4.51,-0.72,4.567110684
31/07/2020 14:30,4.75208,-0.17856,4.755433524,0.14208,0.04144,0.148,4.61,-0.22,4.615246472,4.81776,0.27268,4.825470526,0.07776,0.02268,0.081,4.74,0.25,4.746588248,6.36112,-0.49884,6.380649575,0.38112,0.11116,0.397,5.98,-0.61,6.011031525,11.62288,1.34584,11.70053951,7.08288,2.06584,7.378,4.54,-0.72,4.596737974
31/07/2020 15:00,4.70208,-0.17856,4.705469158,0.14208,0.04144,0.148,4.56,-0.22,4.565303933,4.78504,0.27772,4.793092551,0.09504,0.02772,0.099,4.69,0.25,4.696658387,6.3748,-0.5036,6.394660898,0.3648,0.1064,0.38,6.01,-0.61,6.04087742,12.27952,1.53736,12.37538231,7.73952,2.25736,8.062,4.54,-0.72,4.596737974
31/07/2020 15:30,4.6992,-0.1794,4.702623204,0.1392,0.0406,0.145,4.56,-0.22,4.565303933,5.56048,0.37764,5.573288957,0.06048,0.01764,0.063,5.5,0.36,5.511769226,6.2636,-0.4252,6.27801561,0.3936,0.1148,0.41,5.87,-0.54,5.894785832,9.17968,0.69324,9.205819171,4.63968,1.35324,4.833,4.54,-0.66,4.587722747
31/07/2020 16:00,4.77824,-0.19968,4.782410438,0.13824,0.04032,0.144,4.64,-0.24,4.646202751,6.29976,0.38868,6.31173892,0.02976,0.00868,0.031,6.27,0.38,6.281504597,6.37272,-0.39004,6.384644971,0.34272,0.09996,0.357,6.03,-0.49,6.049876032,5.32216,-0.45812,5.3418406,0.69216,0.20188,0.721,4.63,-0.66,4.676804465
31/07/2020 16:30,4.8492,-0.1694,4.852157974,0.1392,0.0406,0.145,4.71,-0.21,4.714679204,6.35168,0.38924,6.363595415,0.03168,0.00924,0.033,6.32,0.38,6.331413744,6.23816,-0.36512,6.248836116,0.18816,0.05488,0.196,6.05,-0.42,6.06456099,8.04768,0.48224,8.062115653,3.60768,1.05224,3.758,4.44,-0.57,4.476438316
31/07/2020 17:00,4.90824,0.13032,4.909969776,0.13824,0.04032,0.144,4.77,0.09,4.770848981,6.62248,0.36364,6.632456212,0.01248,0.00364,0.013,6.61,0.36,6.619796069,6.30448,-0.32536,6.312869965,0.08448,0.02464,0.088,6.22,-0.35,6.229839484,9.77472,1.06596,9.832671143,5.33472,1.55596,5.557,4.44,-0.49,4.466956458
31/07/2020 17:30,4.87016,0.29088,4.87883896,0.14016,0.04088,0.146,4.73,0.25,4.736602158,6.80344,0.29392,6.809785958,0.01344,0.00392,0.014,6.79,0.29,6.796190109,6.0648,-0.1836,6.06757843,0.1248,0.0364,0.13,5.94,-0.22,5.944072678,4.602,-0.374,4.617172295,0.192,0.056,0.2,4.41,-0.43,4.430914127
31/07/2020 18:00,4.80208,0.32144,4.812826197,0.14208,0.04144,0.148,4.66,0.28,4.668404438,6.69016,0.25588,6.695051561,0.02016,0.00588,0.021,6.67,0.25,6.674683513,6.10984,0.06412,6.110176446,0.21984,0.06412,0.229,5.89,0,5.89,4.28,-0.39,4.29773196,0,0,0,4.28,-0.39,4.29773196
31/07/2020 18:30,4.654,0.342,4.666549046,0.144,0.042,0.15,4.51,0.3,4.519966814,6.46592,0.39756,6.478130548,0.02592,0.00756,0.027,6.44,0.39,6.451798199,5.93032,0.08176,5.930883577,0.28032,0.08176,0.292,5.65,0,5.65,4.11,-0.39,4.128462183,0,0,0,4.11,-0.39,4.128462183
31/07/2020 19:00,4.534,0.342,4.546880249,0.144,0.042,0.15,4.39,0.3,4.40023863,6.25112,0.39616,6.263660591,0.02112,0.00616,0.022,6.23,0.39,6.242195127,5.6688,0.2734,5.675389062,0.1488,0.0434,0.155,5.52,0.23,5.524789589,4.03,-0.37,4.046949468,0,0,0,4.03,-0.37,4.046949468
31/07/2020 19:30,4.404,0.372,4.419683247,0.144,0.042,0.15,4.26,0.33,4.272762572,6.01112,0.32616,6.019962126,0.02112,0.00616,0.022,5.99,0.32,5.998541489,5.4556,0.2808,5.462821615,0.1056,0.0308,0.11,5.35,0.25,5.355837936,3.86,-0.3,3.871640479,0,0,0,3.86,-0.3,3.871640479
31/07/2020 20:00,4.25304,0.37172,4.269253448,0.14304,0.04172,0.149,4.11,0.33,4.123226892,5.61096,0.00028,5.610960007,0.00096,0.00028,0.001,5.61,0,5.61,5.20288,0.31584,5.212457693,0.12288,0.03584,0.128,5.08,0.28,5.087710684,3.8,-0.3,3.811823711,0,0,0,3.8,-0.3,3.811823711
31/07/2020 20:30,4.15824,0.40032,4.17746526,0.13824,0.04032,0.144,4.02,0.36,4.036087214,5.30288,0.00084,5.302880067,0.00288,0.00084,0.003,5.3,0,5.3,4.98944,0.35192,5.001835583,0.10944,0.03192,0.114,4.88,0.32,4.890480549,3.68,-0.27,3.689891597,0,0,0,3.68,-0.27,3.689891597
31/07/2020 21:00,4.06536,0.43948,4.089045683,0.13536,0.03948,0.141,3.93,0.4,3.950303786,5.12,0,5.12,0,0,0,5.12,0,5.12,4.8676,0.3868,4.882944194,0.0576,0.0168,0.06,4.81,0.37,4.82420978,3.6,-0.27,3.610110802,0,0,0,3.6,-0.27,3.610110802
31/07/2020 21:30,4.0444,0.4092,4.065048093,0.1344,0.0392,0.14,3.91,0.37,3.927467377,5.1,0,5.1,0,0,0,5.1,0,5.1,4.93896,0.36428,4.952375773,0.04896,0.01428,0.051,4.89,0.35,4.902509561,3.63,-0.27,3.640027472,0,0,0,3.63,-0.27,3.640027472
31/07/2020 22:00,4.04536,0.40948,4.066031407,0.13536,0.03948,0.141,3.91,0.37,3.927467377,5.07,0,5.07,0,0,0,5.07,0,5.07,4.938,0.364,4.951397782,0.048,0.014,0.05,4.89,0.35,4.902509561,3.45,-0.23,3.457658167,0,0,0,3.45,-0.23,3.457658167
31/07/2020 22:30,3.83728,0.45004,3.863580438,0.13728,0.04004,0.143,3.7,0.41,3.722646908,4.82344,0.00392,4.823441593,0.01344,0.00392,0.014,4.81,0,4.81,4.77104,0.41072,4.788685999,0.07104,0.02072,0.074,4.7,0.39,4.716153093,3.35,-0.23,3.35788624,0,0,0,3.35,-0.23,3.35788624
31/07/2020 23:00,3.61728,0.45004,3.645168117,0.13728,0.04004,0.143,3.48,0.41,3.504069063,4.54496,0.22728,4.550639252,0.02496,0.00728,0.026,4.52,0.22,4.525350815,4.4828,0.4904,4.509544101,0.1728,0.0504,0.18,4.31,0.44,4.332401182,3.26,-0.27,3.271161873,0,0,0,3.26,-0.27,3.271161873
31/07/2020 23:30,3.39728,0.49004,3.43244091,0.13728,0.04004,0.143,3.26,0.45,3.290911728,4.25496,0.31728,4.266772926,0.02496,0.00728,0.026,4.23,0.31,4.241344127,4.26368,0.57024,4.301643965,0.34368,0.10024,0.358,3.92,0.47,3.948075481,3.12,-0.24,3.129217154,0,0,0,3.12,-0.24,3.129217154
01/08/2020 00:00,3.22824,0.49032,3.265263726,0.13824,0.04032,0.144,3.09,0.45,3.122595075,4.12152,0.00336,4.12152137,0.01152,0.00336,0.012,4.11,0,4.11,4.03328,0.59304,4.076646171,0.35328,0.10304,0.368,3.68,0.49,3.712478956,3.01,-0.24,3.019552947,0,0,0,3.01,-0.24,3.019552947
01/08/2020 00:30,3.0992,0.4906,3.137790465,0.1392,0.0406,0.145,2.96,0.45,2.994010688,3.88824,0.30532,3.900209046,0.01824,0.00532,0.019,3.87,0.3,3.881610491,3.91888,0.55384,3.957822533,0.21888,0.06384,0.228,3.7,0.49,3.732304918,2.91,-0.24,2.919880135,0,0,0,2.91,-0.24,2.919880135
01/08/2020 01:00,2.99112,0.49116,3.031177494,0.14112,0.04116,0.147,2.85,0.45,2.885307609,3.6744,0.2842,3.685374472,0.0144,0.0042,0.015,3.66,0.28,3.670694757,3.75656,0.55608,3.797494964,0.22656,0.06608,0.236,3.53,0.49,3.563846237,2.8,-0.24,2.810266891,0,0,0,2.8,-0.24,2.810266891
01/08/2020 01:30,2.89112,0.53116,2.939507748,0.14112,0.04116,0.147,2.75,0.49,2.793313445,3.54192,0.00056,3.541920044,0.00192,0.00056,0.002,3.54,0,3.54,3.74008,0.51044,3.774751303,0.07008,0.02044,0.073,3.67,0.49,3.702566677,2.78,-0.24,2.790340481,0,0,0,2.78,-0.24,2.790340481
01/08/2020 02:00,2.85112,0.53116,2.900175202,0.14112,0.04116,0.147,2.71,0.49,2.753942628,3.54,0,3.54,0,0,0,3.54,0,3.54,3.69376,0.50568,3.728213406,0.05376,0.01568,0.056,3.64,0.49,3.672832694,2.76,-0.24,2.770415131,0,0,0,2.76,-0.24,2.770415131
01/08/2020 02:30,2.79112,0.53116,2.841211326,0.14112,0.04116,0.147,2.65,0.49,2.694921149,3.50192,0.00056,3.501920045,0.00192,0.00056,0.002,3.5,0,3.5,3.61512,0.53316,3.654223885,0.04512,0.01316,0.047,3.57,0.52,3.60767238,2.68,-0.24,2.690724809,0,0,0,2.68,-0.24,2.690724809
01/08/2020 03:00,2.75208,0.50144,2.797389211,0.14208,0.04144,0.148,2.61,0.46,2.650226405,3.44096,0.00028,3.440960011,0.00096,0.00028,0.001,3.44,0,3.44,3.64168,0.52924,3.679935896,0.03168,0.00924,0.033,3.61,0.52,3.647259245,2.6,-0.24,2.611053427,0,0,0,2.6,-0.24,2.611053427
01/08/2020 03:30,2.71208,0.54144,2.765598525,0.14208,0.04144,0.148,2.57,0.5,2.618186395,3.4,0,3.4,0,0,0,3.4,0,3.4,3.6244,0.5242,3.662111549,0.0144,0.0042,0.015,3.61,0.52,3.647259245,2.58,-0.24,2.591138746,0,0,0,2.58,-0.24,2.591138746
01/08/2020 04:00,2.74304,0.54172,2.796020207,0.14304,0.04172,0.149,2.6,0.5,2.647640459,3.45,0,3.45,0,0,0,3.45,0,3.45,3.59088,0.53484,3.630492115,0.05088,0.01484,0.053,3.54,0.52,3.577988262,2.61,-0.24,2.621011255,0,0,0,2.61,-0.24,2.621011255
01/08/2020 04:30,2.74304,0.50172,2.788546467,0.14304,0.04172,0.149,2.6,0.46,2.640378761,3.42,0,3.42,0,0,0,3.42,0,3.42,3.60456,0.53008,3.643327819,0.03456,0.01008,0.036,3.57,0.52,3.60767238,2.65,-0.24,2.66084573,0,0,0,2.65,-0.24,2.66084573
01/08/2020 05:00,2.72208,0.50144,2.767880344,0.14208,0.04144,0.148,2.58,0.46,2.620686933,3.42,0,3.42,0,0,0,3.42,0,3.42,3.6228,0.5354,3.662148686,0.0528,0.0154,0.055,3.57,0.52,3.60767238,2.69,-0.24,2.700685098,0,0,0,2.69,-0.24,2.700685098
01/08/2020 05:30,2.65304,0.54172,2.707781712,0.14304,0.04172,0.149,2.51,0.5,2.559316315,3.36288,0.00084,3.362880105,0.00288,0.00084,0.003,3.36,0,3.36,3.58696,0.54828,3.628621364,0.09696,0.02828,0.101,3.49,0.52,3.528526605,2.64,-0.24,2.650886644,0,0,0,2.64,-0.24,2.650886644
01/08/2020 06:00,2.65304,0.54172,2.707781712,0.14304,0.04172,0.149,2.51,0.5,2.559316315,3.4,0,3.4,0,0,0,3.4,0,3.4,3.5572,0.5096,3.59351694,0.0672,0.0196,0.07,3.49,0.49,3.524230412,2.42,0.06,2.420743687,0,0,0,2.42,0.06,2.420743687
01/08/2020 06:30,2.77208,0.54144,2.82446186,0.14208,0.04144,0.148,2.63,0.5,2.677106647,3.68,0,3.68,0,0,0,3.68,0,3.68,3.2088,0.2834,3.22129058,0.1488,0.0434,0.155,3.06,0.24,3.069397335,2.53,-0.31,2.54892134,0,0,0,2.53,-0.31,2.54892134
