Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
01/08/2020 07:00,2.86208,0.54144,2.912843834,0.14208,0.04144,0.148,2.72,0.5,2.765574081,3.93096,0.00028,3.93096001,0.00096,0.00028,0.001,3.93,0,3.93,3.33216,0.28188,3.344061393,0.21216,0.06188,0.221,3.12,0.22,3.127746793,2.72,-0.22,2.728882555,0,0,0,2.72,-0.22,2.728882555
01/08/2020 07:30,3.04016,0.54088,3.08789961,0.14016,0.04088,0.146,2.9,0.5,2.942787794,4.19864,0.00252,4.198640756,0.00864,0.00252,0.009,4.19,0,4.19,3.7376,0.0518,3.737958935,0.1776,0.0518,0.185,3.56,0,3.56,2.85,-0.22,2.858478616,0,0,0,2.85,-0.22,2.858478616
01/08/2020 08:00,3.19016,0.51088,3.230807825,0.14016,0.04088,0.146,3.05,0.47,3.086000648,4.46288,0.00084,4.462880079,0.00288,0.00084,0.003,4.46,0,4.46,3.82096,0.03528,3.821122872,0.12096,0.03528,0.126,3.7,0,3.7,6.91,0.87,6.964553108,3.84,1.12,4,3.07,-0.25,3.080162333
01/08/2020 08:30,3.47016,0.48088,3.50332071,0.14016,0.04088,0.146,3.33,0.44,3.358943286,4.61192,0.00056,4.611920034,0.00192,0.00056,0.002,4.61,0,4.61,4.08096,0.03528,4.081112495,0.12096,0.03528,0.126,3.96,0,3.96,8.3388,1.2284,8.428793033,5.0688,1.4784,5.28,3.27,-0.25,3.279542651
01/08/2020 09:00,3.7192,0.4306,3.744043937,0.1392,0.0406,0.145,3.58,0.39,3.601180362,4.87288,0.00084,4.872880072,0.00288,0.00084,0.003,4.87,0,4.87,4.116,0.028,4.116095237,0.096,0.028,0.1,4.02,0,4.02,12.07192,2.15556,12.26285821,8.52192,2.48556,8.877,3.55,-0.33,3.565305036
01/08/2020 09:30,3.87728,0.43004,3.901055575,0.13728,0.04004,0.143,3.74,0.39,3.760279245,5.15192,0.00056,5.15192003,0.00192,0.00056,0.002,5.15,0,5.15,4.25152,0.25836,4.259362887,0.13152,0.03836,0.137,4.12,0.22,4.125869605,12.77768,2.36224,12.99420194,9.12768,2.66224,9.508,3.65,-0.3,3.662308015
01/08/2020 10:00,3.90728,0.41004,3.928736413,0.13728,0.04004,0.143,3.77,0.37,3.788112987,5.26384,0.00112,5.263840119,0.00384,0.00112,0.004,5.26,0,5.26,4.29984,0.24912,4.307050592,0.09984,0.02912,0.104,4.2,0.22,4.205757958,12.2132,2.1976,12.40933922,8.5632,2.4976,8.92,3.65,-0.3,3.662308015
01/08/2020 10:30,4.04632,0.38976,4.065048388,0.13632,0.03976,0.142,3.91,0.35,3.925633707,5.27248,0.38364,5.28641892,0.01248,0.00364,0.013,5.26,0.38,5.273708373,4.3248,0.0364,4.324953179,0.1248,0.0364,0.13,4.2,0,4.2,7.96424,0.95832,8.021689099,4.31424,1.25832,4.494,3.65,-0.3,3.662308015
01/08/2020 11:00,4.06728,0.39004,4.085939035,0.13728,0.04004,0.143,3.93,0.35,3.94555446,5.10016,0.22588,5.105159527,0.02016,0.00588,0.021,5.08,0.22,5.084761548,4.22688,0.26284,4.235044203,0.14688,0.04284,0.153,4.08,0.22,4.085927067,14.65592,2.79256,14.91959726,10.94592,3.19256,11.402,3.71,-0.4,3.731501038
01/08/2020 11:30,4.20632,0.38976,4.224339096,0.13632,0.03976,0.142,4.07,0.35,4.08502142,5.28632,0.00476,5.286322143,0.01632,0.00476,0.017,5.27,0,5.27,4.28456,0.26508,4.292752241,0.15456,0.04508,0.161,4.13,0.22,4.135855413,16.32896,3.25428,16.65008327,12.52896,3.65428,13.051,3.8,-0.4,3.820994635
01/08/2020 12:00,4.24632,0.35976,4.261532682,0.13632,0.03976,0.142,4.11,0.32,4.122438599,5.22496,0.00728,5.224965072,0.02496,0.00728,0.026,5.2,0,5.2,4.2372,0.2746,4.246088671,0.1872,0.0546,0.195,4.05,0.22,4.055970907,12.54952,2.10736,12.72522764,8.69952,2.53736,9.062,3.85,-0.43,3.873938564
01/08/2020 12:30,4.17824,0.36032,4.193747727,0.13824,0.04032,0.144,4.04,0.32,4.052653452,5.30208,0.29644,5.310360534,0.02208,0.00644,0.023,5.28,0.29,5.287958018,4.20832,0.28076,4.217675118,0.20832,0.06076,0.217,4,0.22,4.006045432,14.39432,2.63376,14.63328876,10.50432,3.06376,10.942,3.89,-0.43,3.913693907
01/08/2020 13:00,4.15824,0.36032,4.173822037,0.13824,0.04032,0.144,4.02,0.32,4.032716206,5.27016,0.42588,5.287339615,0.02016,0.00588,0.021,5.25,0.42,5.266773206,4.21408,0.28244,4.223534373,0.21408,0.06244,0.223,4,0.22,4.006045432,14.03552,2.55536,14.2662429,10.23552,2.98536,10.662,3.8,-0.43,3.824251561
01/08/2020 13:30,4.07824,0.36032,4.094126525,0.13824,0.04032,0.144,3.94,0.32,3.952973564,5.20552,0.31036,5.21476383,0.03552,0.01036,0.037,5.17,0.3,5.178696747,4.29816,0.27488,4.306940724,0.18816,0.05488,0.196,4.11,0.22,4.115883866,9.05232,1.11276,9.120456798,5.15232,1.50276,5.367,3.9,-0.39,3.919451492
01/08/2020 14:00,3.94824,0.36032,3.964647475,0.13824,0.04032,0.144,3.81,0.32,3.823414704,5.25264,0.30952,5.261751571,0.03264,0.00952,0.034,5.22,0.3,5.228613583,4.19328,0.28804,4.203161215,0.23328,0.06804,0.243,3.96,0.22,3.966106403,10.81112,1.64616,10.93572853,6.98112,2.03616,7.272,3.83,-0.39,3.84980519
01/08/2020 14:30,3.8892,0.3606,3.905881335,0.1392,0.0406,0.145,3.75,0.32,3.763628568,4.9088,0.2784,4.916688316,0.0288,0.0084,0.03,4.88,0.27,4.887463555,3.96536,0.29448,3.976279467,0.25536,0.07448,0.266,3.71,0.22,3.716517187,13.8724,2.6432,14.12196828,10.2624,2.9932,10.69,3.61,-0.35,3.626927074
01/08/2020 15:00,3.67016,0.40088,3.691988516,0.14016,0.04088,0.146,3.53,0.36,3.548309457,4.854,0.277,4.861897263,0.024,0.007,0.025,4.83,0.27,4.837540698,3.97088,0.30484,3.982563923,0.29088,0.08484,0.303,3.68,0.22,3.686570222,25.07064,5.93852,25.76437482,21.56064,6.28852,22.459,3.51,-0.35,3.52740698
01/08/2020 15:30,3.71016,0.40088,3.731754547,0.14016,0.04088,0.146,3.57,0.36,3.58810535,4.88112,0.00616,4.881123887,0.02112,0.00616,0.022,4.86,0,4.86,4.09128,0.30204,4.102413948,0.28128,0.08204,0.293,3.81,0.22,3.81634642,17.58288,3.78084,17.98478302,14.16288,4.13084,14.753,3.42,-0.35,3.437862708
01/08/2020 16:00,3.76016,0.40088,3.781469027,0.14016,0.04088,0.146,3.62,0.36,3.637856512,4.95824,0.30532,4.967631649,0.01824,0.00532,0.019,4.94,0.3,4.949100928,4.2064,0.2802,4.215722121,0.2064,0.0602,0.215,4,0.22,4.006045432,8.82472,1.20596,8.90674029,5.33472,1.55596,5.557,3.49,-0.35,3.507506237
01/08/2020 16:30,3.88016,0.40088,3.900813556,0.14016,0.04088,0.146,3.74,0.36,3.757286255,5.08112,0.35616,5.093587184,0.02112,0.00616,0.022,5.06,0.35,5.072090299,4.10488,0.27684,4.114204686,0.19488,0.05684,0.203,3.91,0.22,3.916184367,12.32808,2.28944,12.53886327,8.87808,2.58944,9.248,3.45,-0.3,3.463018914
01/08/2020 17:00,3.8592,0.4306,3.883148336,0.1392,0.0406,0.145,3.72,0.39,3.74038768,5.17304,0.30672,5.182125047,0.02304,0.00672,0.024,5.15,0.3,5.158730464,4.1392,0.2956,4.149741679,0.2592,0.0756,0.27,3.88,0.22,3.886232108,20.83632,4.77976,21.37751943,17.41632,5.07976,18.142,3.42,-0.3,3.43313268
01/08/2020 17:30,3.9292,0.4306,3.95272425,0.1392,0.0406,0.145,3.79,0.39,3.810013123,5.3996,0.0028,5.399600726,0.0096,0.0028,0.01,5.39,0,5.39,4.19488,0.29684,4.205369449,0.19488,0.05684,0.203,4,0.24,4.007193532,13.19664,2.55152,13.4410402,9.77664,2.85152,10.184,3.42,-0.3,3.43313268
01/08/2020 18:00,3.99824,0.43032,4.021330427,0.13824,0.04032,0.144,3.86,0.39,3.879652046,5.56864,0.00252,5.56864057,0.00864,0.00252,0.009,5.56,0,5.56,4.27096,0.27528,4.279822239,0.12096,0.03528,0.126,4.15,0.24,4.156933966,6.09928,0.51604,6.121071295,2.72928,0.79604,2.843,3.37,-0.28,3.381612042
01/08/2020 18:30,4.04824,0.43032,4.071046843,0.13824,0.04032,0.144,3.91,0.39,3.92940199,5.4496,0.0028,5.449600719,0.0096,0.0028,0.01,5.44,0,5.44,4.2904,0.2722,4.299026052,0.1104,0.0322,0.115,4.18,0.24,4.186884283,3.25,-0.28,3.262039239,0,0,0,3.25,-0.28,3.262039239
01/08/2020 19:00,3.96728,0.45004,3.992724208,0.13728,0.04004,0.143,3.83,0.41,3.851882657,5.32672,0.00196,5.326720361,0.00672,0.00196,0.007,5.32,0,5.32,4.75288,0.37584,4.767716854,0.12288,0.03584,0.128,4.63,0.34,4.642467017,3.596,-0.052,3.596375954,0.576,0.168,0.6,3.02,-0.22,3.028002642
01/08/2020 19:30,3.82728,0.45004,3.853648687,0.13728,0.04004,0.143,3.69,0.41,3.712707907,5.06,0,5.06,0,0,0,5.06,0,5.06,5.022,0.411,5.038790033,0.072,0.021,0.075,4.95,0.39,4.965339868,4.60024,0.73632,4.658795467,1.77024,0.51632,1.844,2.83,0.22,2.838538356
01/08/2020 20:00,3.75824,0.49032,3.79008992,0.13824,0.04032,0.144,3.62,0.45,3.647862388,4.88,0,4.88,0,0,0,4.88,0,4.88,4.79512,0.44316,4.815554651,0.04512,0.01316,0.047,4.75,0.43,4.769423445,2.9,-0.32,2.917601755,0,0,0,2.9,-0.32,2.917601755
01/08/2020 20:30,3.6792,0.4906,3.711765213,0.1392,0.0406,0.145,3.54,0.45,3.568487074,4.67,0,4.67,0,0,0,4.67,0,4.67,4.61192,0.48056,4.636889475,0.00192,0.00056,0.002,4.61,0.48,4.63492179,2.96,-0.27,2.97228868,0,0,0,2.96,-0.27,2.97228868
01/08/2020 21:00,3.67824,0.49032,3.71077663,0.13824,0.04032,0.144,3.54,0.45,3.568487074,4.65,0,4.65,0,0,0,4.65,0,4.65,4.51864,0.52252,4.548750883,0.00864,0.00252,0.009,4.51,0.52,4.539878853,3.03,0,3.03,0,0,0,3.03,0,3.03
01/08/2020 21:30,3.75728,0.49004,3.789101767,0.13728,0.04004,0.143,3.62,0.45,3.647862388,4.72,0,4.72,0,0,0,4.72,0,4.72,4.61,0.52,4.639234851,0,0,0,4.61,0.52,4.639234851,3.09,0.22,3.097821815,0,0,0,3.09,0.22,3.097821815
01/08/2020 22:00,3.64824,0.49032,3.681041809,0.13824,0.04032,0.144,3.51,0.45,3.538728585,4.60096,0.00028,4.600960009,0.00096,0.00028,0.001,4.6,0,4.6,4.60688,0.52784,4.637020423,0.02688,0.00784,0.028,4.58,0.52,4.609425127,2.94,0.22,2.948219802,0,0,0,2.94,0.22,2.948219802
01/08/2020 22:30,3.4992,0.4906,3.533424543,0.1392,0.0406,0.145,3.36,0.45,3.39,4.41,0,4.41,0,0,0,4.41,0,4.41,4.48376,0.53568,4.515645779,0.05376,0.01568,0.056,4.43,0.52,4.460414779,2.86,0.16,2.864472028,0,0,0,2.86,0.16,2.864472028
01/08/2020 23:00,3.34016,0.52088,3.380530254,0.14016,0.04088,0.146,3.2,0.48,3.235799747,4.19192,0.00056,4.191920037,0.00192,0.00056,0.002,4.19,0,4.19,4.25664,0.53652,4.290319079,0.05664,0.01652,0.059,4.2,0.52,4.232068052,2.79,0.2,2.797159273,0,0,0,2.79,0.2,2.797159273
01/08/2020 23:30,3.15112,0.52116,3.193926267,0.14112,0.04116,0.147,3.01,0.48,3.048032152,3.94192,0.00056,3.94192004,0.00192,0.00056,0.002,3.94,0,3.94,4.02744,0.55092,4.064945978,0.03744,0.01092,0.039,3.99,0.54,4.026375541,2.7,0.05,2.700462923,0,0,0,2.7,0.05,2.700462923
02/08/2020 00:00,2.98208,0.52144,3.027325684,0.14208,0.04144,0.148,2.84,0.48,2.880277764,3.74,0,3.74,0,0,0,3.74,0,3.74,3.90736,0.56548,3.94806659,0.08736,0.02548,0.091,3.82,0.54,3.857978745,2.65,0.21,2.658307732,0,0,0,2.65,0.21,2.658307732
02/08/2020 00:30,2.85304,0.54172,2.904014084,0.14304,0.04172,0.149,2.71,0.5,2.755739465,3.6,0,3.6,0,0,0,3.6,0,3.6,3.7212,0.5966,3.768721401,0.0912,0.0266,0.095,3.63,0.57,3.674479555,2.55,0.21,2.558632447,0,0,0,2.55,0.21,2.558632447
02/08/2020 01:00,2.804,0.542,2.855902659,0.144,0.042,0.15,2.66,0.5,2.706584564,3.44,0,3.44,0,0,0,3.44,0,3.44,3.64088,0.58484,3.687552711,0.05088,0.01484,0.053,3.59,0.57,3.634969051,2.48,0.21,2.488875248,0,0,0,2.48,0.21,2.488875248
02/08/2020 01:30,2.714,0.562,2.771577168,0.144,0.042,0.15,2.57,0.52,2.622079328,3.41,0,3.41,0,0,0,3.41,0,3.41,3.56264,0.57952,3.609466332,0.03264,0.00952,0.034,3.53,0.57,3.575723703,2.44,0.21,2.449020212,0,0,0,2.44,0.21,2.449020212
02/08/2020 02:00,2.714,0.542,2.76759101,0.144,0.042,0.15,2.57,0.5,2.618186395,3.41,0,3.41,0,0,0,3.41,0,3.41,3.58072,0.57896,3.627223511,0.03072,0.00896,0.032,3.55,0.57,3.595469371,2.44,0.21,2.449020212,0,0,0,2.44,0.21,2.449020212
02/08/2020 02:30,2.60304,0.54172,2.658811351,0.14304,0.04172,0.149,2.46,0.5,2.510298787,3.36,0,3.36,0,0,0,3.36,0,3.36,3.55032,0.58176,3.597668245,0.04032,0.01176,0.042,3.51,0.57,3.555980877,2.41,0.21,2.419132076,0,0,0,2.41,0.21,2.419132076
02/08/2020 03:00,2.544,0.542,2.601095923,0.144,0.042,0.15,2.4,0.5,2.451530134,3.32,0,3.32,0,0,0,3.32,0,3.32,3.55224,0.58232,3.599653539,0.04224,0.01232,0.044,3.51,0.57,3.555980877,2.37,0.21,2.379285607,0,0,0,2.37,0.21,2.379285607
02/08/2020 03:30,2.544,0.542,2.601095923,0.144,0.042,0.15,2.4,0.5,2.451530134,3.32,0,3.32,0,0,0,3.32,0,3.32,3.52816,0.58988,3.577131728,0.06816,0.01988,0.071,3.46,0.57,3.506636565,2.33,0.21,2.339444378,0,0,0,2.33,0.21,2.339444378
02/08/2020 04:00,2.544,0.542,2.601095923,0.144,0.042,0.15,2.4,0.5,2.451530134,3.28,0,3.28,0,0,0,3.28,0,3.28,3.45048,0.58764,3.500161853,0.06048,0.01764,0.063,3.39,0.57,3.437586363,2.33,0.21,2.339444378,0,0,0,2.33,0.21,2.339444378
02/08/2020 04:30,2.61304,0.54172,2.668602368,0.14304,0.04172,0.149,2.47,0.5,2.520099204,3.24,0,3.24,0,0,0,3.24,0,3.24,3.4524,0.5882,3.502148626,0.0624,0.0182,0.065,3.39,0.57,3.437586363,2.37,0.21,2.379285607,0,0,0,2.37,0.21,2.379285607
02/08/2020 05:00,2.56304,0.54172,2.61966307,0.14304,0.04172,0.149,2.42,0.5,2.47111311,3.27,0,3.27,0,0,0,3.27,0,3.27,3.41048,0.60764,3.464188245,0.06048,0.01764,0.063,3.35,0.59,3.401558466,2.45,0.21,2.45898353,0,0,0,2.45,0.21,2.45898353
02/08/2020 05:30,2.51304,0.54172,2.570764594,0.14304,0.04172,0.149,2.37,0.5,2.42216845,3.22,0,3.22,0,0,0,3.22,0,3.22,3.36512,0.60316,3.418747519,0.04512,0.01316,0.047,3.32,0.59,3.3720172,2.28,0.21,2.289650628,0,0,0,2.28,0.21,2.289650628
02/08/2020 06:00,2.51304,0.56172,2.575053281,0.14304,0.04172,0.149,2.37,0.52,2.426375898,3.24,0,3.24,0,0,0,3.24,0,3.24,3.31472,0.60596,3.369652237,0.05472,0.01596,0.057,3.26,0.59,3.312959402,2.17,0.24,2.18323155,0,0,0,2.17,0.24,2.18323155
02/08/2020 06:30,2.57304,0.56172,2.633640864,0.14304,0.04172,0.149,2.43,0.52,2.48501509,3.41,0,3.41,0,0,0,3.41,0,3.41,3.38528,0.57904,3.434444351,0.06528,0.01904,0.068,3.32,0.56,3.366897682,2.28,0.24,2.292596781,0,0,0,2.28,0.24,2.292596781
02/08/2020 07:00,2.60304,0.56172,2.662958242,0.14304,0.04172,0.149,2.46,0.52,2.514358765,3.28,0,3.28,0,0,0,3.28,0,3.28,3.50936,0.54148,3.550888368,0.03936,0.01148,0.041,3.47,0.53,3.510242157,2.41,0.21,2.419132076,0,0,0,2.41,0.21,2.419132076
02/08/2020 07:30,2.66208,0.56144,2.720640513,0.14208,0.04144,0.148,2.52,0.52,2.573091526,3.15,0,3.15,0,0,0,3.15,0,3.15,3.7228,0.5254,3.759692142,0.0528,0.0154,0.055,3.67,0.51,3.705266522,2.682,0.266,2.695158622,0.192,0.056,0.2,2.49,0.21,2.498839731
02/08/2020 08:00,2.88304,0.56172,2.937251947,0.14304,0.04172,0.149,2.74,0.52,2.788906596,3.32288,0.00084,3.322880106,0.00288,0.00084,0.003,3.32,0,3.32,3.92856,0.52708,3.963760462,0.05856,0.01708,0.061,3.87,0.51,3.903460004,4.27912,0.26516,4.287327583,1.62912,0.47516,1.697,2.65,-0.21,2.658307732
02/08/2020 08:30,3.054,0.522,3.098289851,0.144,0.042,0.15,2.91,0.48,2.949321956,3.4848,0.0014,3.484800281,0.0048,0.0014,0.005,3.48,0,3.48,4.18352,0.49436,4.212627612,0.08352,0.02436,0.087,4.1,0.47,4.1268511,7.14856,1.09708,7.23225377,4.37856,1.27708,4.561,2.77,-0.18,2.775842215
02/08/2020 09:00,3.28304,0.50172,3.321155612,0.14304,0.04172,0.149,3.14,0.46,3.173515401,3.67576,0.00168,3.675760384,0.00576,0.00168,0.006,3.67,0,3.67,4.282,0.461,4.30674413,0.072,0.021,0.075,4.21,0.44,4.232930427,6.60304,0.75672,6.646259279,3.62304,1.05672,3.774,2.98,-0.3,2.995062604
02/08/2020 09:30,3.50112,0.47116,3.53268071,0.14112,0.04116,0.147,3.36,0.43,3.387403135,3.91768,0.00224,3.91768064,0.00768,0.00224,0.008,3.91,0,3.91,4.5176,0.4568,4.540636079,0.0576,0.0168,0.06,4.46,0.44,4.481651481,4.62952,0.19736,4.633724895,1.49952,0.43736,1.562,3.13,-0.24,3.139187793
02/08/2020 10:00,3.57016,0.45088,3.598518473,0.14016,0.04088,0.146,3.43,0.41,3.454417462,4.05768,0.00224,4.057680618,0.00768,0.00224,0.008,4.05,0,4.05,4.62584,0.46212,4.648865518,0.07584,0.02212,0.079,4.55,0.44,4.571225219,6.08408,0.59244,6.112856501,2.85408,0.83244,2.973,3.23,-0.24,3.238904136
02/08/2020 10:30,3.70016,0.43088,3.725163298,0.14016,0.04088,0.146,3.56,0.39,3.581298647,4.17672,0.00196,4.17672046,0.00672,0.00196,0.007,4.17,0,4.17,4.6216,0.4988,4.648439308,0.2016,0.0588,0.21,4.42,0.44,4.441846463,10.274,1.832,10.43605768,7.104,2.072,7.4,3.17,-0.24,3.179072192
02/08/2020 11:00,3.6992,0.4306,3.724177359,0.1392,0.0406,0.145,3.56,0.39,3.581298647,4.18728,0.00504,4.187283033,0.01728,0.00504,0.018,4.17,0,4.17,4.92016,0.48088,4.943603949,0.14016,0.04088,0.146,4.78,0.44,4.800208329,17.35304,3.86172,17.7775386,14.06304,4.10172,14.649,3.29,-0.24,3.298742185
02/08/2020 11:30,3.8192,0.4106,3.841208273,0.1392,0.0406,0.145,3.68,0.37,3.698553771,4.14304,0.28672,4.15294941,0.02304,0.00672,0.024,4.12,0.28,4.129503602,4.86616,0.50888,4.89269578,0.23616,0.06888,0.246,4.63,0.44,4.650860136,30.81896,7.82428,31.79666104,27.64896,8.06428,28.801,3.17,-0.24,3.179072192
02/08/2020 12:00,3.91016,0.41088,3.931688391,0.14016,0.04088,0.146,3.77,0.37,3.788112987,4.26592,0.28756,4.275601034,0.02592,0.00756,0.027,4.24,0.28,4.249235225,4.97976,0.48868,5.003680425,0.26976,0.07868,0.281,4.71,0.41,4.727811333,21.30648,5.02064,21.89001864,18.03648,5.26064,18.788,3.27,-0.24,3.278795511
02/08/2020 12:30,3.94824,0.41032,3.969503949,0.13824,0.04032,0.144,3.81,0.37,3.827923719,4.35552,0.29036,4.365187671,0.03552,0.01036,0.037,4.32,0.28,4.329064564,4.94896,0.49428,4.973581989,0.28896,0.08428,0.301,4.66,0.41,4.67800171,20.78808,4.86944,21.35077788,17.51808,5.10944,18.248,3.27,-0.24,3.278795511
02/08/2020 13:00,3.82824,0.41032,3.85016675,0.13824,0.04032,0.144,3.69,0.37,3.708503741,4.30496,0.28728,4.314534784,0.02496,0.00728,0.026,4.28,0.28,4.2891491,4.93704,0.49372,4.961665386,0.28704,0.08372,0.299,4.65,0.41,4.668040274,20.04056,4.66308,20.575917,16.81056,4.90308,17.511,3.23,-0.24,3.238904136
02/08/2020 13:30,3.75824,0.41032,3.780572761,0.13824,0.04032,0.144,3.62,0.37,3.638859712,4.26592,0.00756,4.265926699,0.02592,0.00756,0.027,4.24,0,4.24,4.85632,0.50476,4.882481603,0.25632,0.07476,0.267,4.6,0.43,4.620054112,28.7192,7.1306,29.59117951,25.3392,7.3906,26.395,3.38,-0.26,3.389985251
02/08/2020 14:00,3.7192,0.4106,3.741796494,0.1392,0.0406,0.145,3.58,0.37,3.599069324,4.21496,0.22728,4.221083273,0.02496,0.00728,0.026,4.19,0.22,4.195771681,4.92176,0.49468,4.946557369,0.22176,0.06468,0.231,4.7,0.43,4.719629223,25.46216,6.17188,26.19949798,22.05216,6.43188,22.971,3.41,-0.26,3.419897659
02/08/2020 14:30,3.7592,0.4106,3.781557483,0.1392,0.0406,0.145,3.62,0.37,3.638859712,4.27536,0.22448,4.281249164,0.01536,0.00448,0.016,4.26,0.22,4.265676969,4.81016,0.50588,4.836688309,0.26016,0.07588,0.271,4.55,0.43,4.570273515,9.67072,1.62396,9.806124178,6.39072,1.86396,6.657,3.28,-0.24,3.288768767
02/08/2020 15:00,3.76016,0.44088,3.785918435,0.14016,0.04088,0.146,3.62,0.4,3.6420324,4.23344,0.00392,4.233441815,0.01344,0.00392,0.014,4.22,0,4.22,4.86856,0.48208,4.892369324,0.17856,0.05208,0.186,4.69,0.43,4.709670901,17.5888,3.9334,18.02324946,14.3088,4.1734,14.905,3.28,-0.24,3.288768767
02/08/2020 15:30,3.79016,0.44088,3.815715922,0.14016,0.04088,0.146,3.65,0.4,3.671852394,4.12112,0.22616,4.127320971,0.02112,0.00616,0.022,4.1,0.22,4.105898196,4.8056,0.4958,4.831108465,0.2256,0.0658,0.235,4.58,0.43,4.600141302,9.78656,1.71608,9.935878783,6.70656,1.95608,6.986,3.08,-0.24,3.089336498
02/08/2020 16:00,3.81016,0.44088,3.835582668,0.14016,0.04088,0.146,3.67,0.4,3.69173401,4.12592,0.00756,4.125926926,0.02592,0.00756,0.027,4.1,0,4.1,4.77552,0.51036,4.80271367,0.27552,0.08036,0.287,4.5,0.43,4.52049776,23.43824,5.68032,24.11673961,20.29824,5.92032,21.144,3.14,-0.24,3.149158618
02/08/2020 16:30,3.8692,0.4406,3.894205567,0.1392,0.0406,0.145,3.73,0.4,3.75138641,4.274,0.227,4.280023949,0.024,0.007,0.025,4.25,0.22,4.255690308,4.77744,0.51092,4.80468232,0.27744,0.08092,0.289,4.5,0.43,4.52049776,22.3864,5.3852,23.02501431,19.2864,5.6252,20.09,3.1,-0.24,3.109276443
02/08/2020 17:00,3.9092,0.4406,3.933951322,0.1392,0.0406,0.145,3.77,0.4,3.791160772,4.50344,0.00392,4.503441706,0.01344,0.00392,0.014,4.49,0,4.49,4.86832,0.45076,4.889143504,0.20832,0.06076,0.217,4.66,0.39,4.676291266,16.71528,3.71904,17.12401367,13.50528,3.93904,14.068,3.21,-0.22,3.217530109
02/08/2020 17:30,4.03824,0.44032,4.062174787,0.13824,0.04032,0.144,3.9,0.4,3.920459157,4.7296,0.0028,4.729600829,0.0096,0.0028,0.01,4.72,0,4.72,4.99208,0.43144,5.010688895,0.14208,0.04144,0.148,4.85,0.39,4.865655146,7.77384,1.11112,7.85284509,4.56384,1.33112,4.754,3.21,-0.22,3.217530109
02/08/2020 18:00,3.97824,0.44032,4.002533598,0.13824,0.04032,0.144,3.84,0.4,3.860777124,4.6644,0.0042,4.664401891,0.0144,0.0042,0.015,4.65,0,4.65,4.95016,0.43088,4.968877298,0.14016,0.04088,0.146,4.81,0.39,4.82578491,11.4984,2.2062,11.70813909,8.3184,2.4262,8.665,3.18,-0.22,3.187600979
02/08/2020 18:30,3.84824,0.47032,3.876873998,0.13824,0.04032,0.144,3.71,0.43,3.734836007,4.55344,0.00392,4.553441687,0.01344,0.00392,0.014,4.54,0,4.54,4.93192,0.46556,4.953845072,0.12192,0.03556,0.127,4.81,0.43,4.829182125,10.91952,2.03736,11.10795898,7.73952,2.25736,8.062,3.18,-0.22,3.187600979
02/08/2020 19:00,3.87632,0.46976,3.904680678,0.13632,0.03976,0.142,3.74,0.43,3.764638097,4.4248,0.0014,4.424800221,0.0048,0.0014,0.005,4.42,0,4.42,4.7504,0.4922,4.775830922,0.1104,0.0322,0.115,4.64,0.46,4.662745972,5.37736,0.33548,5.387814715,2.24736,0.65548,2.341,3.13,-0.32,3.146315305
02/08/2020 19:30,3.90728,0.50004,3.939146735,0.13728,0.04004,0.143,3.77,0.46,3.797959979,4.42768,0.00224,4.427680567,0.00768,0.00224,0.008,4.42,0,4.42,4.77936,0.50148,4.805597174,0.03936,0.01148,0.041,4.74,0.49,4.765259699,3.03,-0.32,3.046850833,0,0,0,3.03,-0.32,3.046850833
02/08/2020 20:00,3.81728,0.50004,3.849891765,0.13728,0.04004,0.143,3.68,0.46,3.708638564,4.36,0,4.36,0,0,0,4.36,0,4.36,4.63728,0.51504,4.665793823,0.01728,0.00504,0.018,4.62,0.51,4.648064113,3.05,-0.37,3.072360656,0,0,0,3.05,-0.37,3.072360656
02/08/2020 20:30,3.67728,0.53004,3.715283381,0.13728,0.04004,0.143,3.54,0.49,3.57375153,4.26,0,4.26,0,0,0,4.26,0,4.26,4.57208,0.54644,4.604618573,0.02208,0.00644,0.023,4.55,0.54,4.581931907,2.93,0.22,2.938247777,0,0,0,2.93,0.22,2.938247777
02/08/2020 21:00,3.58728,0.53004,3.626226717,0.13728,0.04004,0.143,3.45,0.49,3.484623366,4.17,0,4.17,0,0,0,4.17,0,4.17,4.45096,0.58028,4.488626716,0.00096,0.00028,0.001,4.45,0.58,4.487638577,3.02,-0.32,3.036906321,0,0,0,3.02,-0.32,3.036906321
02/08/2020 21:30,3.63632,0.52976,3.674706628,0.13632,0.03976,0.142,3.5,0.49,3.534133557,4.17,0,4.17,0,0,0,4.17,0,4.17,4.6,0.58,4.636421034,0,0,0,4.6,0.58,4.636421034,3.09,0,3.09,0,0,0,3.09,0,3.09
02/08/2020 22:00,3.58728,0.53004,3.626226717,0.13728,0.04004,0.143,3.45,0.49,3.484623366,4.17,0,4.17,0,0,0,4.17,0,4.17,4.52592,0.58756,4.563899495,0.02592,0.00756,0.027,4.5,0.58,4.537223821,3.02,0.17,3.024780984,0,0,0,3.02,0.17,3.024780984
02/08/2020 22:30,3.41728,0.55004,3.461263729,0.13728,0.04004,0.143,3.28,0.51,3.319412599,3.89,0,3.89,0,0,0,3.89,0,3.89,4.33344,0.58392,4.372603892,0.01344,0.00392,0.014,4.32,0.58,4.358761292,2.98,0.17,2.984845055,0,0,0,2.98,0.17,2.984845055
02/08/2020 23:00,3.2392,0.5506,3.285662338,0.1392,0.0406,0.145,3.1,0.51,3.14167153,3.69096,0.00028,3.690960011,0.00096,0.00028,0.001,3.69,0,3.69,4.19288,0.60084,4.23571144,0.00288,0.00084,0.003,4.19,0.6,4.232741428,2.88,-0.13,2.882932535,0,0,0,2.88,-0.13,2.882932535
02/08/2020 23:30,3.08016,0.55088,3.1290341,0.14016,0.04088,0.146,2.94,0.51,2.983906835,3.39,0,3.39,0,0,0,3.39,0,3.39,3.96288,0.60084,4.008169981,0.00288,0.00084,0.003,3.96,0.6,4.005196624,2.79,0.02,2.790071684,0,0,0,2.79,0.02,2.790071684
03/08/2020 00:00,2.86112,0.55116,2.913723563,0.14112,0.04116,0.147,2.72,0.51,2.767399501,3.16,0,3.16,0,0,0,3.16,0,3.16,3.81,0.6,3.856954757,0,0,0,3.81,0.6,3.856954757,2.73,-0.06,2.730659261,0,0,0,2.73,-0.06,2.730659261
03/08/2020 00:30,2.75112,0.56116,2.807768117,0.14112,0.04116,0.147,2.61,0.52,2.661296676,2.97,0,2.97,0,0,0,2.97,0,2.97,3.71384,0.57112,3.757497252,0.00384,0.00112,0.004,3.71,0.57,3.75353167,2.66,0.17,2.665426795,0,0,0,2.66,0.17,2.665426795
03/08/2020 01:00,2.66208,0.56144,2.720640513,0.14208,0.04144,0.148,2.52,0.52,2.573091526,2.86,0,2.86,0,0,0,2.86,0,2.86,3.59384,0.57112,3.638937207,0.00384,0.00112,0.004,3.59,0.57,3.634969051,2.6,-0.1,2.601922366,0,0,0,2.6,-0.1,2.601922366
03/08/2020 01:30,2.64304,0.56172,2.702071391,0.14304,0.04172,0.149,2.5,0.52,2.553507392,2.82,0,2.82,0,0,0,2.82,0,2.82,3.5996,0.5528,3.641800104,0.0096,0.0028,0.01,3.59,0.55,3.631886562,2.58,0.1,2.581937257,0,0,0,2.58,0.1,2.581937257
03/08/2020 02:00,2.59208,0.56144,2.65218657,0.14208,0.04144,0.148,2.45,0.52,2.504575812,2.88,0,2.88,0,0,0,2.88,0,2.88,3.5344,0.5542,3.577585918,0.0144,0.0042,0.015,3.52,0.55,3.562709643,2.62,-0.34,2.641968963,0,0,0,2.62,-0.34,2.641968963
03/08/2020 02:30,2.54304,0.56172,2.604339033,0.14304,0.04172,0.149,2.4,0.52,2.455687277,2.88,0,2.88,0,0,0,2.88,0,2.88,3.54768,0.55224,3.590404211,0.00768,0.00224,0.008,3.54,0.55,3.582471214,2.59,0,2.59,0,0,0,2.59,0,2.59
03/08/2020 03:00,2.51208,0.56144,2.574055322,0.14208,0.04144,0.148,2.37,0.52,2.426375898,2.85,0,2.85,0,0,0,2.85,0,2.85,3.54,0.55,3.582471214,0,0,0,3.54,0.55,3.582471214,2.5,0.21,2.508804496,0,0,0,2.5,0.21,2.508804496
03/08/2020 03:30,2.47304,0.56172,2.536031585,0.14304,0.04172,0.149,2.33,0.52,2.387320674,2.83,0,2.83,0,0,0,2.83,0,2.83,3.56,0.55,3.602235417,0,0,0,3.56,0.55,3.602235417,2.48,0.18,2.486523678,0,0,0,2.48,0.18,2.486523678
03/08/2020 04:00,2.54304,0.56172,2.604339033,0.14304,0.04172,0.149,2.4,0.52,2.455687277,2.79,0,2.79,0,0,0,2.79,0,2.79,3.47,0.57,3.516503946,0,0,0,3.47,0.57,3.516503946,2.54,-0.04,2.540314941,0,0,0,2.54,-0.04,2.540314941
03/08/2020 04:30,2.54304,0.56172,2.604339033,0.14304,0.04172,0.149,2.4,0.52,2.455687277,2.79,0,2.79,0,0,0,2.79,0,2.79,3.56192,0.54056,3.602704429,0.00192,0.00056,0.002,3.56,0.54,3.60072215,2.61,0.2,2.617651619,0,0,0,2.61,0.2,2.617651619
03/08/2020 05:00,2.54208,0.54144,2.599101383,0.14208,0.04144,0.148,2.4,0.5,2.451530134,2.83,0,2.83,0,0,0,2.83,0,2.83,3.58192,0.54056,3.622479262,0.00192,0.00056,0.002,3.58,0.54,3.620497203,2.64,0.22,2.649150807,0,0,0,2.64,0.22,2.649150807
03/08/2020 05:30,2.54112,0.54116,2.598104116,0.14112,0.04116,0.147,2.4,0.5,2.451530134,2.83,0,2.83,0,0,0,2.83,0,2.83,3.65,0.58,3.695794908,0,0,0,3.65,0.58,3.695794908,2.57,0.22,2.579399155,0,0,0,2.57,0.22,2.579399155
03/08/2020 06:00,2.61304,0.56172,2.672734068,0.14304,0.04172,0.149,2.47,0.52,2.524143419,2.93,0,2.93,0,0,0,2.93,0,2.93,3.9948,0.4614,4.021357607,0.0048,0.0014,0.005,3.99,0.46,4.016428762,2.53,0.22,2.539547204,0,0,0,2.53,0.22,2.539547204
03/08/2020 06:30,2.92208,0.51144,2.966500025,0.14208,0.04144,0.148,2.78,0.47,2.819450301,3.27,0,3.27,0,0,0,3.27,0,3.27,4.63384,0.26112,4.641191313,0.00384,0.00112,0.004,4.63,0.26,4.63729447,2.73,0.22,2.738850124,0,0,0,2.73,0.22,2.738850124
03/08/2020 07:00,3.09016,0.51088,3.132105873,0.14016,0.04088,0.146,2.95,0.47,2.987206052,3.59,0,3.59,0,0,0,3.59,0,3.59,5.39768,-0.23776,5.402913955,0.00768,0.00224,0.008,5.39,-0.24,5.395340582,2.96,-0.26,2.971396978,0,0,0,2.96,-0.26,2.971396978
03/08/2020 07:30,3.40728,0.46004,3.4381963,0.13728,0.04004,0.143,3.27,0.42,3.296862145,3.94,0,3.94,0,0,0,3.94,0,3.94,5.90384,-0.35888,5.914737661,0.00384,0.00112,0.004,5.9,-0.36,5.910972847,3.18,-0.26,3.190611227,0,0,0,3.18,-0.26,3.190611227
03/08/2020 08:00,3.69632,0.40976,3.718962866,0.13632,0.03976,0.142,3.56,0.37,3.579175883,4.15192,0.00056,4.151920038,0.00192,0.00056,0.002,4.15,0,4.15,6.59784,-0.61188,6.62615196,0.02784,0.00812,0.029,6.57,-0.62,6.599189344,3.54,-0.28,3.551056181,0,0,0,3.54,-0.28,3.551056181
03/08/2020 08:30,4.05728,0.37004,4.07411961,0.13728,0.04004,0.143,3.92,0.33,3.933865783,4.55768,0.00224,4.55768055,0.00768,0.00224,0.008,4.55,0,4.55,7.20184,-0.74488,7.240258669,0.05184,0.01512,0.054,7.15,-0.76,7.190278159,3.64,-0.26,3.6492739,0,0,0,3.64,-0.26,3.6492739
03/08/2020 09:00,4.2444,0.3192,4.256385791,0.1344,0.0392,0.14,4.11,0.28,4.119526672,4.71152,0.00336,4.711521198,0.01152,0.00336,0.012,4.7,0,4.7,7.4264,-0.8648,7.476583177,0.0864,0.0252,0.09,7.34,-0.89,7.393760883,3.93,-0.37,3.947378877,0,0,0,3.93,-0.37,3.947378877
03/08/2020 09:30,4.37536,0.30948,4.386291486,0.13536,0.03948,0.141,4.24,0.27,4.248588001,4.81728,0.00504,4.817282637,0.01728,0.00504,0.018,4.8,0,4.8,7.53272,-0.93004,7.589917325,0.10272,0.02996,0.107,7.43,-0.96,7.491762143,4.1,-0.41,4.120449005,0,0,0,4.1,-0.41,4.120449005
03/08/2020 10:00,4.37824,0.25032,4.385390017,0.13824,0.04032,0.144,4.24,0.21,4.245197286,4.89536,0.22448,4.900504137,0.01536,0.00448,0.016,4.88,0.22,4.884956499,7.53776,-1.01732,7.606100565,0.07776,0.02268,0.081,7.46,-1.04,7.532144449,4.18,-0.45,4.204152709,0,0,0,4.18,-0.45,4.204152709
03/08/2020 10:30,4.45208,0.25144,4.459174632,0.14208,0.04144,0.148,4.31,0.21,4.315112977,4.92864,0.00252,4.928640644,0.00864,0.00252,0.009,4.92,0,4.92,7.64888,-0.99116,7.712831089,0.09888,0.02884,0.103,7.55,-1.02,7.618589108,4.472,-0.394,4.489322889,0.192,0.056,0.2,4.28,-0.45,4.303591523
03/08/2020 11:00,4.59112,0.25116,4.597984798,0.14112,0.04116,0.147,4.45,0.21,4.454952301,5.06768,0.00224,5.067680495,0.00768,0.00224,0.008,5.06,0,5.06,7.68888,-0.94116,7.746267346,0.09888,0.02884,0.103,7.59,-0.97,7.65173183,5.99064,0.04852,5.990836486,1.64064,0.47852,1.709,4.35,-0.43,4.371201208
03/08/2020 11:30,4.60112,0.27116,4.609103275,0.14112,0.04116,0.147,4.46,0.23,4.465926556,5.1896,0.5028,5.213900268,0.0096,0.0028,0.01,5.18,0.5,5.204075326,7.80992,-1.00544,7.874373626,0.04992,0.01456,0.052,7.76,-1.02,7.826749006,4.68168,-0.35076,4.694801402,0.27168,0.07924,0.283,4.41,-0.43,4.430914127
03/08/2020 12:00,4.67112,0.27116,4.678983843,0.14112,0.04116,0.147,4.53,0.23,4.535835094,5.38688,0.33784,5.397463478,0.02688,0.00784,0.028,5.36,0.33,5.370148974,7.99904,-0.95028,8.055288511,0.23904,0.06972,0.249,7.76,-1.02,7.826749006,4.622,-0.374,4.637106857,0.192,0.056,0.2,4.43,-0.43,4.450820149
03/08/2020 12:30,4.67112,0.30116,4.68081824,0.14112,0.04116,0.147,4.53,0.26,4.537455234,5.47864,0.00252,5.47864058,0.00864,0.00252,0.009,5.47,0,5.47,7.87064,-0.95648,7.928545138,0.08064,0.02352,0.084,7.79,-0.98,7.851401149,4.51,-0.38,4.525980557,0,0,0,4.51,-0.38,4.525980557
03/08/2020 13:00,4.64112,0.30116,4.650880798,0.14112,0.04116,0.147,4.5,0.26,4.507504853,5.30344,0.00392,5.303441449,0.01344,0.00392,0.014,5.29,0,5.29,8.0472,-0.9704,8.105498381,0.0672,0.0196,0.07,7.98,-0.99,8.041175287,4.44,-0.38,4.456231592,0,0,0,4.44,-0.38,4.456231592
03/08/2020 13:30,4.36208,0.33144,4.374653632,0.14208,0.04144,0.148,4.22,0.29,4.229952718,4.68496,0.00728,4.684965656,0.02496,0.00728,0.026,4.66,0,4.66,7.62344,-0.76108,7.661336711,0.13344,0.03892,0.139,7.49,-0.8,7.532602472,5.78952,-0.00264,5.789520602,1.49952,0.43736,1.562,4.29,-0.44,4.312505072
03/08/2020 14:00,4.30304,0.31172,4.314316006,0.14304,0.04172,0.149,4.16,0.27,4.168752811,4.68496,0.00728,4.684965656,0.02496,0.00728,0.026,4.66,0,4.66,7.36224,-0.69268,7.394753775,0.16224,0.04732,0.169,7.2,-0.74,7.23792788,14.3592,2.5606,14.58572237,10.2192,2.9806,10.645,4.14,-0.42,4.161249812
03/08/2020 14:30,4.21208,0.31144,4.223578199,0.14208,0.04144,0.148,4.07,0.27,4.078945942,4.68648,0.01064,4.686492078,0.03648,0.01064,0.038,4.65,0,4.65,7.13912,-0.76484,7.179973162,0.18912,0.05516,0.197,6.95,-0.82,6.998206913,11.57928,1.77604,11.71469348,7.52928,2.19604,7.843,4.05,-0.42,4.071719538
03/08/2020 15:00,4.21208,0.31144,4.223578199,0.14208,0.04144,0.148,4.07,0.27,4.078945942,4.62648,0.01064,4.626492235,0.03648,0.01064,0.038,4.59,0,4.59,7.13152,-0.78164,7.174227387,0.13152,0.03836,0.137,7,-0.82,7.047864925,7.76992,0.56956,7.790767318,3.52992,1.02956,3.677,4.24,-0.46,4.264879834
03/08/2020 15:30,4.21208,0.31144,4.223578199,0.14208,0.04144,0.148,4.07,0.27,4.078945942,4.53784,0.26812,4.545754085,0.02784,0.00812,0.029,4.51,0.26,4.51748824,6.98048,-0.70736,7.016228275,0.18048,0.05264,0.188,6.8,-0.76,6.842338781,9.71792,1.10356,9.780379021,5.49792,1.60356,5.727,4.22,-0.5,4.24951762
03/08/2020 16:00,4.32208,0.34144,4.335545733,0.14208,0.04144,0.148,4.18,0.3,4.190751723,4.574,0.267,4.581786224,0.024,0.007,0.025,4.55,0.26,4.557422517,7.14912,-0.67484,7.180900069,0.18912,0.05516,0.197,6.96,-0.73,6.998178334,5.26936,-0.09352,5.270189826,1.11936,0.32648,1.166,4.15,-0.42,4.171198868
03/08/2020 16:30,4.32304,0.37172,4.338991888,0.14304,0.04172,0.149,4.18,0.33,4.193006082,4.79552,0.34036,4.807583281,0.03552,0.01036,0.037,4.76,0.33,4.771425364,6.93216,-0.58812,6.95706313,0.21216,0.06188,0.221,6.72,-0.65,6.751362825,8.39856,0.91708,8.448481864,4.37856,1.27708,4.561,4.02,-0.36,4.036087214
03/08/2020 17:00,4.454,0.372,4.469507803,0.144,0.042,0.15,4.31,0.33,4.322614949,5.13784,0.33812,5.148953777,0.02784,0.00812,0.029,5.11,0.33,5.120644491,6.71624,-0.40568,6.728480958,0.18624,0.05432,0.194,6.53,-0.46,6.546182093,9.39632,1.18476,9.47071728,5.29632,1.54476,5.517,4.1,-0.36,4.115774532
03/08/2020 17:30,4.454,0.412,4.473014643,0.144,0.042,0.15,4.31,0.37,4.325852517,5.25592,0.23756,5.261285945,0.02592,0.00756,0.027,5.23,0.23,5.235054919,6.24312,-0.16784,6.245375697,0.21312,0.06216,0.222,6.03,-0.23,6.034384807,10.77712,1.68916,10.90869273,6.71712,1.95916,6.997,4.06,-0.27,4.068967928
03/08/2020 18:00,4.38304,0.42172,4.403281435,0.14304,0.04172,0.149,4.24,0.38,4.256994245,5.21688,0.30784,5.225954688,0.02688,0.00784,0.028,5.19,0.3,5.19866329,6.20536,-0.19052,6.20828403,0.13536,0.03948,0.141,6.07,-0.23,6.074355933,7.83808,0.92444,7.892406946,3.95808,1.15444,4.123,3.88,-0.23,3.886811032
03/08/2020 18:30,4.18536,0.46948,4.211608932,0.13536,0.03948,0.141,4.05,0.43,4.07276319,5.08536,0.00448,5.085361973,0.01536,0.00448,0.016,5.07,0,5.07,6.12648,-0.18436,6.129253282,0.15648,0.04564,0.163,5.97,-0.23,5.974428843,12.25992,2.23456,12.4618978,8.44992,2.46456,8.802,3.81,-0.23,3.816935944
03/08/2020 19:00,4.07632,0.46976,4.103298576,0.13632,0.03976,0.142,3.94,0.43,3.963395009,4.93768,0.00224,4.937680508,0.00768,0.00224,0.008,4.93,0,4.93,6.0516,-0.2062,6.055111973,0.0816,0.0238,0.085,5.97,-0.23,5.974428843,9.962,1.576,10.08589213,6.192,1.806,6.45,3.77,-0.23,3.777009399
03/08/2020 19:30,3.97632,0.49976,4.007602875,0.13632,0.03976,0.142,3.84,0.46,3.867453943,4.76192,0.00056,4.761920033,0.00192,0.00056,0.002,4.76,0,4.76,5.77528,-0.21096,5.779131699,0.06528,0.01904,0.068,5.71,-0.23,5.714630347,6.28688,0.54784,6.310704303,2.66688,0.77784,2.778,3.62,-0.23,3.627299271
03/08/2020 20:00,3.87632,0.49976,3.908403357,0.13632,0.03976,0.142,3.74,0.46,3.768182586,4.50288,0.00084,4.502880078,0.00288,0.00084,0.003,4.5,0,4.5,5.63512,0.01316,5.635135367,0.04512,0.01316,0.047,5.59,0,5.59,5.01776,0.17768,5.020904859,1.39776,0.40768,1.456,3.62,-0.23,3.627299271
03/08/2020 20:30,3.78536,0.53948,3.82360942,0.13536,0.03948,0.141,3.65,0.5,3.684087404,4.38384,0.00112,4.383840143,0.00384,0.00112,0.004,4.38,0,4.38,5.43568,0.23624,5.44081119,0.05568,0.01624,0.058,5.38,0.22,5.384496262,3.51,-0.23,3.517527541,0,0,0,3.51,-0.23,3.517527541
03/08/2020 21:00,3.73536,0.53948,3.774116188,0.13536,0.03948,0.141,3.6,0.5,3.634556369,4.29,0,4.29,0,0,0,4.29,0,4.29,5.25128,0.26204,5.257813861,0.04128,0.01204,0.043,5.21,0.25,5.215994632,3.58,-0.23,3.58738066,0,0,0,3.58,-0.23,3.58738066
03/08/2020 21:30,3.76536,0.53948,3.803810537,0.13536,0.03948,0.141,3.63,0.5,3.664273461,4.31,0,4.31,0,0,0,4.31,0,4.31,5.31072,0.25896,5.317029923,0.03072,0.00896,0.032,5.28,0.25,5.285915247,3.58,-0.23,3.58738066,0,0,0,3.58,-0.23,3.58738066
03/08/2020 22:00,3.70632,0.53976,3.74541704,0.13632,0.03976,0.142,3.57,0.5,3.604843963,4.25,0,4.25,0,0,0,4.25,0,4.25,5.10032,0.38176,5.114587452,0.04032,0.01176,0.042,5.06,0.37,5.073509633,3.36,-0.3,3.373366271,0,0,0,3.36,-0.3,3.373366271
03/08/2020 22:30,3.45632,0.55976,3.50135391,0.13632,0.03976,0.142,3.32,0.52,3.360476157,4,0,4,0,0,0,4,0,4,4.88208,0.44644,4.902449775,0.02208,0.00644,0.023,4.86,0.44,4.879877048,3.2,-0.28,3.212226642,0,0,0,3.2,-0.28,3.212226642
03/08/2020 23:00,3.24728,0.56004,3.295219598,0.13728,0.04004,0.143,3.11,0.52,3.153173005,3.68,0,3.68,0,0,0,3.68,0,3.68,4.53688,0.46784,4.560937886,0.02688,0.00784,0.028,4.51,0.46,4.533398284,3.04,-0.25,3.050262284,0,0,0,3.04,-0.25,3.050262284
03/08/2020 23:30,3.0492,0.5606,3.100305308,0.1392,0.0406,0.145,2.91,0.52,2.956095398,3.41,0,3.41,0,0,0,3.41,0,3.41,4.25768,0.48224,4.284903079,0.00768,0.00224,0.008,4.25,0.48,4.277019991,2.92,-0.25,2.930682514,0,0,0,2.92,-0.25,2.930682514
04/08/2020 00:00,2.84208,0.58144,2.900946604,0.14208,0.04144,0.148,2.7,0.54,2.753470537,3.15,0,3.15,0,0,0,3.15,0,3.15,4.07,0.51,4.10182886,0,0,0,4.07,0.51,4.10182886,2.84,-0.3,2.855801114,0,0,0,2.84,-0.3,2.855801114
04/08/2020 00:30,2.74208,0.58144,2.803047484,0.14208,0.04144,0.148,2.6,0.54,2.65548489,2.99,0,2.99,0,0,0,2.99,0,2.99,3.88,0.51,3.913374503,0,0,0,3.88,0.51,3.913374503,2.75,-0.27,2.763222756,0,0,0,2.75,-0.27,2.763222756
04/08/2020 01:00,2.60208,0.58144,2.666250701,0.14208,0.04144,0.148,2.46,0.54,2.518571023,2.87,0,2.87,0,0,0,2.87,0,2.87,3.77,0.51,3.804339627,0,0,0,3.77,0.51,3.804339627,2.69,0.18,2.696015579,0,0,0,2.69,0.18,2.696015579
04/08/2020 01:30,2.56304,0.58172,2.628226056,0.14304,0.04172,0.149,2.42,0.54,2.479516082,2.87,0,2.87,0,0,0,2.87,0,2.87,3.73,0.53,3.767465992,0,0,0,3.73,0.53,3.767465992,2.69,0.21,2.698184575,0,0,0,2.69,0.21,2.698184575
04/08/2020 02:00,2.56304,0.58172,2.628226056,0.14304,0.04172,0.149,2.42,0.54,2.479516082,2.94,0,2.94,0,0,0,2.94,0,2.94,3.7,0.53,3.737766713,0,0,0,3.7,0.53,3.737766713,2.66,0.16,2.664807685,0,0,0,2.66,0.16,2.664807685
04/08/2020 02:30,2.47208,0.58144,2.539537753,0.14208,0.04144,0.148,2.33,0.54,2.391756677,2.89,0,2.89,0,0,0,2.89,0,2.89,3.62384,0.53112,3.662554409,0.00384,0.00112,0.004,3.62,0.53,3.658592626,2.58,0.2,2.587740327,0,0,0,2.58,0.2,2.587740327
04/08/2020 03:00,2.42208,0.58144,2.49089221,0.14208,0.04144,0.148,2.28,0.54,2.343074903,2.86,0,2.86,0,0,0,2.86,0,2.86,3.62096,0.55028,3.66253456,0.00096,0.00028,0.001,3.62,0.55,3.66154339,2.56,-0.01,2.560019531,0,0,0,2.56,-0.01,2.560019531
04/08/2020 03:30,2.42208,0.58144,2.49089221,0.14208,0.04144,0.148,2.28,0.54,2.343074903,2.84,0,2.84,0,0,0,2.84,0,2.84,3.62,0.55,3.66154339,0,0,0,3.62,0.55,3.66154339,2.53,-0.31,2.54892134,0,0,0,2.53,-0.31,2.54892134
04/08/2020 04:00,2.50112,0.58116,2.567751585,0.14112,0.04116,0.147,2.36,0.54,2.420991532,2.84,0,2.84,0,0,0,2.84,0,2.84,3.58096,0.55028,3.622993596,0.00096,0.00028,0.001,3.58,0.55,3.622002209,2.53,0.21,2.538700455,0,0,0,2.53,0.21,2.538700455
04/08/2020 04:30,2.50112,0.58116,2.567751585,0.14112,0.04116,0.147,2.36,0.54,2.420991532,2.9,0,2.9,0,0,0,2.9,0,2.9,3.63,0.55,3.671430239,0,0,0,3.63,0.55,3.671430239,2.62,0.21,2.628402557,0,0,0,2.62,0.21,2.628402557
04/08/2020 05:00,2.46016,0.58088,2.527807113,0.14016,0.04088,0.146,2.32,0.54,2.382015953,2.94,0,2.94,0,0,0,2.94,0,2.94,3.70576,0.51168,3.740918818,0.00576,0.00168,0.006,3.7,0.51,3.734983266,2.69,0.21,2.698184575,0,0,0,2.69,0.21,2.698184575
04/08/2020 05:30,2.42824,0.58032,2.496621878,0.13824,0.04032,0.144,2.29,0.54,2.352806834,2.88,0,2.88,0,0,0,2.88,0,2.88,3.84744,0.52092,3.882544552,0.03744,0.01092,0.039,3.81,0.51,3.84398231,2.55,0.21,2.558632447,0,0,0,2.55,0.21,2.558632447
04/08/2020 06:00,2.55824,0.58032,2.623235254,0.13824,0.04032,0.144,2.42,0.54,2.479516082,3,0,3,0,0,0,3,0,3,4.04496,0.46728,4.071861,0.02496,0.00728,0.026,4.02,0.46,4.046232816,2.52,0.21,2.528734862,0,0,0,2.52,0.21,2.528734862
04/08/2020 06:30,2.92824,0.50032,2.97067494,0.13824,0.04032,0.144,2.79,0.46,2.827666883,3.35,0,3.35,0,0,0,3.35,0,3.35,4.8892,0.0856,4.889949284,0.0192,0.0056,0.02,4.87,0.08,4.87065704,2.78,0.21,2.787920372,0,0,0,2.78,0.21,2.787920372
04/08/2020 07:00,3.08728,0.50004,3.127513038,0.13728,0.04004,0.143,2.95,0.46,2.985649008,3.67,0,3.67,0,0,0,3.67,0,3.67,5.62688,-0.38216,5.639842622,0.02688,0.00784,0.028,5.6,-0.39,5.61356393,3.01,-0.3,3.024913222,0,0,0,3.01,-0.3,3.024913222
04/08/2020 07:30,3.39632,0.47976,3.430037784,0.13632,0.03976,0.142,3.26,0.44,3.289559241,4.01,0,4.01,0,0,0,4.01,0,4.01,6.44864,-0.63748,6.480072422,0.00864,0.00252,0.009,6.44,-0.64,6.471723109,3.382,-0.184,3.387001624,0.192,0.056,0.2,3.19,-0.24,3.199015474
04/08/2020 08:00,3.64536,0.43948,3.67175601,0.13536,0.03948,0.141,3.51,0.4,3.5327185,4.21192,0.00056,4.211920037,0.00192,0.00056,0.002,4.21,0,4.21,7.08672,-0.92804,7.147227337,0.00672,0.00196,0.007,7.08,-0.93,7.140819281,3.722,-0.244,3.729989276,0.192,0.056,0.2,3.53,-0.3,3.54272494
04/08/2020 08:30,4.07536,0.36948,4.092074608,0.13536,0.03948,0.141,3.94,0.33,3.953795645,4.58096,0.00028,4.580960009,0.00096,0.00028,0.001,4.58,0,4.58,7.7196,-1.1072,7.798597053,0.0096,0.0028,0.01,7.71,-1.11,7.789492923,3.83,-0.3,3.841731381,0,0,0,3.83,-0.3,3.841731381
04/08/2020 09:00,4.3044,0.3392,4.317744319,0.1344,0.0392,0.14,4.17,0.3,4.18077744,4.87,0,4.87,0,0,0,4.87,0,4.87,7.8432,-1.0974,7.919600558,0.0432,0.0126,0.045,7.8,-1.11,7.878584898,4.17,-0.37,4.186382687,0,0,0,4.17,-0.37,4.186382687
04/08/2020 09:30,4.31112,0.34116,4.324597762,0.14112,0.04116,0.147,4.17,0.3,4.18077744,5.16096,0.00028,5.160960008,0.00096,0.00028,0.001,5.16,0,5.16,8.04416,-1.03712,8.11074152,0.04416,0.01288,0.046,8,-1.05,8.068612024,4.21,-0.37,4.226227632,0,0,0,4.21,-0.37,4.226227632
04/08/2020 10:00,4.384,0.342,4.397319638,0.144,0.042,0.15,4.24,0.3,4.250599958,5.2948,0.0014,5.294800185,0.0048,0.0014,0.005,5.29,0,5.29,8.23336,-1.09152,8.305397811,0.06336,0.01848,0.066,8.17,-1.11,8.245059127,4.37,-0.37,4.385635644,0,0,0,4.37,-0.37,4.385635644
04/08/2020 10:30,4.50304,0.34172,4.515987356,0.14304,0.04172,0.149,4.36,0.3,4.370308914,5.32768,0.00224,5.327680471,0.00768,0.00224,0.008,5.32,0,5.32,8.25064,-1.08648,8.321868732,0.08064,0.02352,0.084,8.17,-1.11,8.245059127,4.45,-0.37,4.465355529,0,0,0,4.45,-0.37,4.465355529
04/08/2020 11:00,4.50208,0.32144,4.513540517,0.14208,0.04144,0.148,4.36,0.28,4.368981575,5.30248,0.24364,5.308074472,0.01248,0.00364,0.013,5.29,0.24,5.295441436,8.27344,-1.09108,8.345074296,0.13344,0.03892,0.139,8.14,-1.13,8.218059382,4.44,-0.37,4.455389994,0,0,0,4.44,-0.37,4.455389994
04/08/2020 11:30,4.64208,0.32144,4.653195719,0.14208,0.04144,0.148,4.5,0.28,4.508702696,5.2244,0.2742,5.231590676,0.0144,0.0042,0.015,5.21,0.27,5.21699147,8.26784,-1.13688,8.345638046,0.14784,0.04312,0.154,8.12,-1.18,8.205290976,4.41,-0.37,4.425494323,0,0,0,4.41,-0.37,4.425494323
04/08/2020 12:00,4.59208,0.32144,4.603316457,0.14208,0.04144,0.148,4.45,0.28,4.458800287,5.41344,0.27392,5.420365744,0.01344,0.00392,0.014,5.4,0.27,5.406745787,8.21392,-1.06344,8.282474654,0.19392,0.05656,0.202,8.02,-1.12,8.097826869,4.49,-0.41,4.508680517,0,0,0,4.49,-0.41,4.508680517
04/08/2020 12:30,4.72304,0.34172,4.735385877,0.14304,0.04172,0.149,4.58,0.3,4.589814811,5.34536,0.30448,5.354024804,0.01536,0.00448,0.016,5.33,0.3,5.338436101,8.14744,-1.03408,8.212800984,0.15744,0.04592,0.164,7.99,-1.08,8.062660851,4.58,-0.41,4.598314909,0,0,0,4.58,-0.41,4.598314909
04/08/2020 13:00,4.594,0.362,4.608240445,0.144,0.042,0.15,4.45,0.32,4.461490782,5.33128,0.26204,5.337715935,0.04128,0.01204,0.043,5.29,0.25,5.295904078,8.10296,-0.93372,8.156579786,0.19296,0.05628,0.201,7.91,-0.99,7.971712489,4.5,-0.41,4.518639176,0,0,0,4.5,-0.41,4.518639176
04/08/2020 13:30,4.524,0.382,4.540099118,0.144,0.042,0.15,4.38,0.34,4.393176527,5.14184,0.29512,5.15030236,0.05184,0.01512,0.054,5.09,0.28,5.097695558,7.60496,-0.66272,7.633781134,0.26496,0.07728,0.276,7.34,-0.74,7.377208144,4.98824,-0.06968,4.988726651,0.85824,0.25032,0.894,4.13,-0.32,4.142378544
04/08/2020 14:00,4.43592,0.35256,4.449908404,0.14592,0.04256,0.152,4.29,0.31,4.301185883,5.0524,0.2582,5.058993279,0.0624,0.0182,0.065,4.99,0.24,4.995768209,7.49976,-0.56632,7.521111514,0.38976,0.11368,0.406,7.11,-0.68,7.142443559,4.02,-0.32,4.032716206,0,0,0,4.02,-0.32,4.032716206
04/08/2020 14:30,4.43496,0.35228,4.448929242,0.14496,0.04228,0.151,4.29,0.31,4.301185883,5.092,0.261,5.098684634,0.072,0.021,0.075,5.02,0.24,5.025733777,7.39192,-0.57444,7.414206809,0.36192,0.10556,0.377,7.03,-0.68,7.062811055,4.1,-0.32,4.112468845,0,0,0,4.1,-0.32,4.112468845
04/08/2020 15:00,4.344,0.352,4.358238176,0.144,0.042,0.15,4.2,0.31,4.211424937,4.92912,0.02016,4.929161227,0.06912,0.02016,0.072,4.86,0,4.86,7.34232,-0.65724,7.37167738,0.35232,0.10276,0.367,6.99,-0.76,7.031194778,4.01,-0.32,4.022747817,0,0,0,4.01,-0.32,4.022747817
04/08/2020 15:30,4.324,0.372,4.33997235,0.144,0.042,0.15,4.18,0.33,4.193006082,4.932,0.241,4.937884669,0.072,0.021,0.075,4.86,0.22,4.864976876,7.28296,-0.57372,7.305522637,0.43296,0.12628,0.451,6.85,-0.7,6.885673533,6.18872,0.36296,6.199354418,2.23872,0.65296,2.332,3.95,-0.29,3.960631263
04/08/2020 16:00,4.284,0.412,4.303765793,0.144,0.042,0.15,4.14,0.37,4.156500932,5.07584,0.02212,5.075888198,0.07584,0.02212,0.079,5,0,5,6.85392,-0.41844,6.866681251,0.31392,0.09156,0.327,6.54,-0.51,6.559855181,3.97,-0.23,3.976656887,0,0,0,3.97,-0.23,3.976656887
04/08/2020 16:30,4.454,0.412,4.473014643,0.144,0.042,0.15,4.31,0.37,4.325852517,5.38088,0.31484,5.390082912,0.05088,0.01484,0.053,5.33,0.3,5.338436101,6.58856,-0.15792,6.590452306,0.41856,0.12208,0.436,6.17,-0.28,6.176350055,3.95,-0.23,3.956690536,0,0,0,3.95,-0.23,3.956690536
04/08/2020 17:00,4.56496,0.41228,4.583539527,0.14496,0.04228,0.151,4.42,0.37,4.43545939,5.53008,0.02044,5.530117775,0.07008,0.02044,0.073,5.46,0,5.46,6.66816,-0.12512,6.66933376,0.42816,0.12488,0.446,6.24,-0.25,6.245006005,4.01,-0.23,4.016590594,0,0,0,4.01,-0.23,4.016590594
04/08/2020 17:30,4.61496,0.46228,4.638055476,0.14496,0.04228,0.151,4.47,0.42,4.489688185,5.7384,0.2312,5.743055633,0.0384,0.0112,0.04,5.7,0.22,5.704244034,6.578,-0.101,6.578775342,0.408,0.119,0.425,6.17,-0.22,6.173920958,3.99,0,3.99,0,0,0,3.99,0,3.99
04/08/2020 18:00,4.534,0.462,4.557477372,0.144,0.042,0.15,4.39,0.42,4.410045351,5.84128,0.23204,5.845886981,0.04128,0.01204,0.043,5.8,0.22,5.804170914,6.47624,-0.09568,6.47694675,0.42624,0.12432,0.444,6.05,-0.22,6.053998679,3.85,0,3.85,0,0,0,3.85,0,3.85
04/08/2020 18:30,4.374,0.462,4.398331502,0.144,0.042,0.15,4.23,0.42,4.250799925,5.68104,0.02072,5.681077785,0.07104,0.02072,0.074,5.61,0,5.61,6.35944,-0.11808,6.360536141,0.34944,0.10192,0.364,6.01,-0.22,6.014025274,3.66,0,3.66,0,0,0,3.66,0,3.66
04/08/2020 19:00,4.264,0.482,4.291156021,0.144,0.042,0.15,4.12,0.44,4.143428532,5.47624,0.01932,5.47627408,0.06624,0.01932,0.069,5.41,0,5.41,6.26784,0.11312,6.268860694,0.38784,0.11312,0.404,5.88,0,5.88,3.52,0.22,3.526868299,0,0,0,3.52,0.22,3.526868299
04/08/2020 19:30,4.17112,0.48116,4.198780418,0.14112,0.04116,0.147,4.03,0.44,4.053948692,5.33224,0.29232,5.340246661,0.04224,0.01232,0.044,5.29,0.28,5.297405025,6.00336,0.30848,6.01128033,0.30336,0.08848,0.316,5.7,0.22,5.704244034,3.52,0.22,3.526868299,0,0,0,3.52,0.22,3.526868299
04/08/2020 20:00,4.02536,0.50948,4.057473721,0.13536,0.03948,0.141,3.89,0.47,3.918290444,5.13512,0.01316,5.135136863,0.04512,0.01316,0.047,5.09,0,5.09,5.73392,0.34656,5.744383553,0.43392,0.12656,0.452,5.3,0.22,5.304564073,3.43,0.22,3.437048152,0,0,0,3.43,0.22,3.437048152
04/08/2020 20:30,3.97536,0.50948,4.007874374,0.13536,0.03948,0.141,3.84,0.47,3.868656097,4.8772,0.0196,4.877239383,0.0672,0.0196,0.07,4.81,0,4.81,5.60872,0.34796,5.619503199,0.43872,0.12796,0.457,5.17,0.22,5.174678734,3.33,0.22,3.337259355,0,0,0,3.33,0.22,3.337259355
04/08/2020 21:00,3.8644,0.5092,3.897803484,0.1344,0.0392,0.14,3.73,0.47,3.759494647,4.56064,0.24352,4.567136871,0.08064,0.02352,0.084,4.48,0.22,4.485398533,5.414,0.362,5.426088831,0.384,0.112,0.4,5.03,0.25,5.036208892,3.22,0.24,3.228931712,0,0,0,3.22,0.24,3.228931712
04/08/2020 21:30,3.8144,0.5092,3.848237519,0.1344,0.0392,0.14,3.68,0.47,3.709892182,4.49872,0.02296,4.49877859,0.07872,0.02296,0.082,4.42,0,4.42,5.39768,0.37724,5.410846459,0.36768,0.10724,0.383,5.03,0.27,5.037241308,3.29,0.27,3.301060436,0,0,0,3.29,0.27,3.301060436
04/08/2020 22:00,3.67536,0.50948,3.710504144,0.13536,0.03948,0.141,3.54,0.47,3.571064267,4.38856,0.01708,4.388593237,0.05856,0.01708,0.061,4.33,0,4.33,5.13896,0.44928,5.158562048,0.40896,0.11928,0.426,4.73,0.33,4.741497654,3.25,0.27,3.2611961,0,0,0,3.25,0.27,3.2611961
04/08/2020 22:30,3.48536,0.52948,3.525348692,0.13536,0.03948,0.141,3.35,0.49,3.385646172,4.02584,0.02212,4.025900769,0.07584,0.02212,0.079,3.95,0,3.95,4.802,0.536,4.831821603,0.432,0.126,0.45,4.37,0.41,4.389191269,3.32,-0.22,3.327281172,0,0,0,3.32,-0.22,3.327281172
04/08/2020 23:00,3.25536,0.52948,3.298138536,0.13536,0.03948,0.141,3.12,0.49,3.158243183,3.74336,0.01848,3.743405615,0.06336,0.01848,0.066,3.68,0,3.68,4.53656,0.51108,4.565257868,0.34656,0.10108,0.361,4.19,0.41,4.210011876,3.18,-0.22,3.187600979,0,0,0,3.18,-0.22,3.187600979
04/08/2020 23:30,3.07632,0.52976,3.121600615,0.13632,0.03976,0.142,2.94,0.49,2.98055364,3.4736,0.0098,3.473613824,0.0336,0.0098,0.035,3.44,0,3.44,4.35512,0.46316,4.379678915,0.28512,0.08316,0.297,4.07,0.38,4.087701065,3.05,-0.22,3.057924132,0,0,0,3.05,-0.22,3.057924132
05/08/2020 00:00,2.8992,0.5606,2.95290247,0.1392,0.0406,0.145,2.76,0.52,2.808558349,3.23264,0.00952,3.232654018,0.03264,0.00952,0.034,3.2,0,3.2,4.06472,0.57096,4.104624709,0.41472,0.12096,0.432,3.65,0.45,3.67763511,2.95,-0.22,2.958192015,0,0,0,2.95,-0.22,2.958192015
05/08/2020 00:30,2.76728,0.56004,2.823381554,0.13728,0.04004,0.143,2.63,0.52,2.680914023,3.07976,0.00868,3.079772232,0.02976,0.00868,0.031,3.05,0,3.05,3.85104,0.63572,3.903158849,0.43104,0.12572,0.449,3.42,0.51,3.457817231,2.88,-0.22,2.888390555,0,0,0,2.88,-0.22,2.888390555
