Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
05/08/2020 01:00,2.67824,0.56032,2.736225137,0.13824,0.04032,0.144,2.54,0.52,2.592682009,2.96016,0.00588,2.96016584,0.02016,0.00588,0.021,2.94,0,2.94,3.76464,0.61052,3.81382341,0.34464,0.10052,0.359,3.42,0.51,3.457817231,2.85,-0.22,2.858478616,0,0,0,2.85,-0.22,2.858478616
05/08/2020 01:30,2.6292,0.5606,2.688301508,0.1392,0.0406,0.145,2.49,0.52,2.543717752,2.92824,0.00532,2.928244833,0.01824,0.00532,0.019,2.91,0,2.91,3.65904,0.57972,3.704679338,0.23904,0.06972,0.249,3.42,0.51,3.457817231,2.82,-0.22,2.828568543,0,0,0,2.82,-0.22,2.828568543
05/08/2020 02:00,2.6492,0.5406,2.703795296,0.1392,0.0406,0.145,2.51,0.5,2.559316315,2.99304,0.22672,3.001614632,0.02304,0.00672,0.024,2.97,0.22,2.978137002,3.64056,0.62308,3.693495066,0.25056,0.07308,0.261,3.39,0.55,3.434326717,2.8,-0.22,2.808629559,0,0,0,2.8,-0.22,2.808629559
05/08/2020 02:30,2.57824,0.54032,2.634248887,0.13824,0.04032,0.144,2.44,0.5,2.490702712,2.99496,0.00728,2.994968848,0.02496,0.00728,0.026,2.97,0,2.97,3.51952,0.60236,3.570694414,0.17952,0.05236,0.187,3.34,0.55,3.384981536,2.76,-0.22,2.768754233,0,0,0,2.76,-0.22,2.768754233
05/08/2020 03:00,2.5392,0.5406,2.596109589,0.1392,0.0406,0.145,2.4,0.5,2.451530134,2.9644,0.0042,2.964402975,0.0144,0.0042,0.015,2.95,0,2.95,3.52824,0.61032,3.580637932,0.13824,0.04032,0.144,3.39,0.57,3.437586363,2.74,-0.22,2.748817928,0,0,0,2.74,-0.22,2.748817928
05/08/2020 03:30,2.54016,0.54088,2.597106852,0.14016,0.04088,0.146,2.4,0.5,2.451530134,2.93344,0.00392,2.933442619,0.01344,0.00392,0.014,2.92,0,2.92,3.50336,0.60348,3.554957018,0.18336,0.05348,0.191,3.32,0.55,3.365248876,2.74,-0.22,2.748817928,0,0,0,2.74,-0.22,2.748817928
05/08/2020 04:00,2.5592,0.5406,2.615674483,0.1392,0.0406,0.145,2.42,0.5,2.47111311,2.9188,0.0084,2.918812087,0.0288,0.0084,0.03,2.89,0,2.89,3.52544,0.60992,3.577810727,0.20544,0.05992,0.214,3.32,0.55,3.365248876,2.74,0,2.74,0,0,0,2.74,0,2.74
05/08/2020 04:30,2.6292,0.5206,2.680245698,0.1392,0.0406,0.145,2.49,0.48,2.535843055,2.894,0.007,2.894008466,0.024,0.007,0.025,2.87,0,2.87,3.60536,0.62448,3.659043044,0.25536,0.07448,0.266,3.35,0.55,3.394849039,2.74,-0.22,2.748817928,0,0,0,2.74,-0.22,2.748817928
05/08/2020 05:00,2.59016,0.52088,2.642015291,0.14016,0.04088,0.146,2.45,0.48,2.496577658,2.9492,0.0056,2.949205317,0.0192,0.0056,0.02,2.93,0,2.93,3.65096,0.60028,3.699979054,0.24096,0.07028,0.251,3.41,0.53,3.4509419,2.84,-0.22,2.848508382,0,0,0,2.84,-0.22,2.848508382
05/08/2020 05:30,2.59016,0.52088,2.642015291,0.14016,0.04088,0.146,2.45,0.48,2.496577658,2.94824,0.00532,2.9482448,0.01824,0.00532,0.019,2.93,0,2.93,3.81616,0.57888,3.859815954,0.23616,0.06888,0.246,3.58,0.51,3.616144356,2.88,-0.22,2.888390555,0,0,0,2.88,-0.22,2.888390555
05/08/2020 06:00,2.6892,0.5206,2.739127781,0.1392,0.0406,0.145,2.55,0.48,2.594783228,3.05152,0.00336,3.05152185,0.01152,0.00336,0.012,3.04,0,3.04,4.052,0.466,4.078708129,0.192,0.056,0.2,3.86,0.41,3.881713539,2.88,-0.22,2.888390555,0,0,0,2.88,-0.22,2.888390555
05/08/2020 06:30,2.90824,0.47032,2.946024576,0.13824,0.04032,0.144,2.77,0.43,2.803176769,3.32824,0.00532,3.328244252,0.01824,0.00532,0.019,3.31,0,3.31,4.82024,0.11132,4.821525257,0.21024,0.06132,0.219,4.61,0.05,4.610271142,3.01,-0.22,3.018029158,0,0,0,3.01,-0.22,3.018029158
05/08/2020 07:00,3.02016,0.47088,3.056647575,0.14016,0.04088,0.146,2.88,0.43,2.911923763,3.72728,0.39504,3.74815592,0.01728,0.00504,0.018,3.71,0.39,3.730442333,5.48424,-0.30168,5.49253122,0.23424,0.06832,0.244,5.25,-0.37,5.263021946,3.25,-0.22,3.257437643,0,0,0,3.25,-0.22,3.257437643
05/08/2020 07:30,3.32824,0.45032,3.358566599,0.13824,0.04032,0.144,3.19,0.41,3.216240041,4.04152,0.00336,4.041521397,0.01152,0.00336,0.012,4.03,0,4.03,6.20032,-0.49324,6.219907861,0.16032,0.04676,0.167,6.04,-0.54,6.064091028,3.36,-0.22,3.367194678,0,0,0,3.36,-0.22,3.367194678
05/08/2020 08:00,3.71728,0.40004,3.738743452,0.13728,0.04004,0.143,3.58,0.36,3.59805503,4.39728,0.25504,4.404669885,0.01728,0.00504,0.018,4.38,0.25,4.387128902,6.7232,-0.6624,6.755752512,0.1632,0.0476,0.17,6.56,-0.71,6.59831039,3.72,-0.31,3.732894319,0,0,0,3.72,-0.31,3.732894319
05/08/2020 08:30,4.05536,0.36948,4.072156701,0.13536,0.03948,0.141,3.92,0.33,3.933865783,4.82016,0.32588,4.831163442,0.02016,0.00588,0.021,4.8,0.32,4.810654841,7.45976,-0.90632,7.514614774,0.14976,0.04368,0.156,7.31,-0.95,7.371472038,3.96,-0.37,3.977247792,0,0,0,3.96,-0.37,3.977247792
05/08/2020 09:00,4.20344,0.32892,4.216289388,0.13344,0.03892,0.139,4.07,0.29,4.080318615,4.9592,0.3456,4.971227615,0.0192,0.0056,0.02,4.94,0.34,4.951686581,7.61864,-0.96748,7.679823761,0.24864,0.07252,0.259,7.37,-1.04,7.443016861,4.06,-0.39,4.078688515,0,0,0,4.06,-0.39,4.078688515
05/08/2020 09:30,4.15536,0.30948,4.16686868,0.13536,0.03948,0.141,4.02,0.27,4.029056962,5.0084,0.3512,5.020698358,0.0384,0.0112,0.04,4.97,0.34,4.981616204,7.7316,-0.9062,7.784525483,0.3216,0.0938,0.335,7.41,-1,7.477171925,4.29,-0.49,4.317893005,0,0,0,4.29,-0.49,4.317893005
05/08/2020 10:00,4.19536,0.30948,4.206759251,0.13536,0.03948,0.141,4.06,0.27,4.068967928,5.05224,0.35232,5.06450969,0.04224,0.01232,0.044,5.01,0.34,5.021523673,7.80216,-0.97312,7.862611729,0.33216,0.09688,0.346,7.47,-1.07,7.546244099,4.44,-0.49,4.466956458,0,0,0,4.44,-0.49,4.466956458
05/08/2020 10:30,4.25536,0.30948,4.26659895,0.13536,0.03948,0.141,4.12,0.27,4.128837609,5.17688,0.34784,5.188552708,0.02688,0.00784,0.028,5.15,0.34,5.161211098,7.68904,-0.84528,7.73536259,0.35904,0.10472,0.374,7.33,-0.95,7.391305703,4.49,-0.54,4.522355581,0,0,0,4.49,-0.54,4.522355581
05/08/2020 11:00,4.32536,0.30948,4.336417531,0.13536,0.03948,0.141,4.19,0.27,4.198690272,4.97304,0.25672,4.979661836,0.02304,0.00672,0.024,4.95,0.25,4.956309111,7.832,-0.929,7.886904653,0.312,0.091,0.325,7.52,-1.02,7.588860257,4.61,-0.54,4.641519148,0,0,0,4.61,-0.54,4.641519148
05/08/2020 11:30,4.2344,0.3092,4.245674034,0.1344,0.0392,0.14,4.1,0.27,4.108880626,4.95096,0.00028,4.950960008,0.00096,0.00028,0.001,4.95,0,4.95,7.77352,-0.98564,7.835757743,0.32352,0.09436,0.337,7.45,-1.08,7.527874866,6.83336,0.10348,6.834143472,2.34336,0.68348,2.441,4.49,-0.58,4.527306042
05/08/2020 12:00,4.1944,0.3092,4.205781259,0.1344,0.0392,0.14,4.06,0.27,4.068967928,5.08384,0.00112,5.083840123,0.00384,0.00112,0.004,5.08,0,5.08,7.82072,-0.96604,7.880158285,0.39072,0.11396,0.407,7.43,-1.08,7.508082312,5.60936,-0.23352,5.614218663,1.11936,0.32648,1.166,4.49,-0.56,4.524787288
05/08/2020 12:30,4.3744,0.3092,4.385314128,0.1344,0.0392,0.14,4.24,0.27,4.248588001,5.44,0.22,5.444446712,0,0,0,5.44,0.22,5.444446712,7.66832,-0.84424,7.714653122,0.32832,0.09576,0.342,7.34,-0.94,7.399945946,4.66,-0.54,4.69118322,0,0,0,4.66,-0.54,4.69118322
05/08/2020 13:00,4.3944,0.3092,4.405264578,0.1344,0.0392,0.14,4.26,0.27,4.268547762,5.18152,0.00336,5.181521089,0.01152,0.00336,0.012,5.17,0,5.17,7.84584,-0.84788,7.891521133,0.31584,0.09212,0.329,7.53,-0.94,7.588445164,4.32,-0.38,4.336680758,0,0,0,4.32,-0.38,4.336680758
05/08/2020 13:30,4.18536,0.30948,4.196786413,0.13536,0.03948,0.141,4.05,0.27,4.058990022,4.92824,0.00532,4.928242871,0.01824,0.00532,0.019,4.91,0,4.91,7.27504,-0.70228,7.308857927,0.33504,0.09772,0.349,6.94,-0.8,6.985957343,5.21576,-0.10332,5.216783243,1.08576,0.31668,1.131,4.13,-0.42,4.151301001
05/08/2020 14:00,4.13536,0.30948,4.146924185,0.13536,0.03948,0.141,4,0.27,4.009102144,4.91208,0.31644,4.922262102,0.02208,0.00644,0.023,4.89,0.31,4.899816323,7.33624,-0.64068,7.364162424,0.30624,0.08932,0.319,7.03,-0.73,7.067800224,4.66216,-0.19812,4.666367688,0.69216,0.20188,0.721,3.97,-0.4,3.990100249
05/08/2020 14:30,4.07536,0.30948,4.087093955,0.13536,0.03948,0.141,3.94,0.27,3.949240433,4.87792,0.36856,4.891823791,0.09792,0.02856,0.102,4.78,0.34,4.792076794,7.13416,-0.70212,7.168626884,0.40416,0.11788,0.421,6.73,-0.82,6.779771383,6.08024,-0.09368,6.080961634,1.77024,0.51632,1.844,4.31,-0.61,4.352953021
05/08/2020 15:00,4.21536,0.30948,4.226705313,0.13536,0.03948,0.141,4.08,0.27,4.088924064,5.1124,0.3582,5.124933268,0.0624,0.0182,0.065,5.05,0.34,5.061432604,7.48744,-0.77408,7.527347315,0.39744,0.11592,0.414,7.09,-0.89,7.145642029,4.53,-0.54,4.562071898,0,0,0,4.53,-0.54,4.562071898
05/08/2020 15:30,4.4244,0.3092,4.435191089,0.1344,0.0392,0.14,4.29,0.27,4.298488106,5.1532,0.3126,5.162672661,0.0432,0.0126,0.045,5.11,0.3,5.118798687,7.4796,-0.7822,7.520389152,0.3696,0.1078,0.385,7.11,-0.89,7.165486725,4.53,-0.54,4.562071898,0,0,0,4.53,-0.54,4.562071898
05/08/2020 16:00,4.43016,0.31088,4.441054379,0.14016,0.04088,0.146,4.29,0.27,4.298488106,5.19184,0.31512,5.201394352,0.05184,0.01512,0.054,5.14,0.3,5.14874742,7.248,-0.621,7.274554626,0.408,0.119,0.425,6.84,-0.74,6.87991279,4.53,-0.53,4.560899034,0,0,0,4.53,-0.53,4.560899034
05/08/2020 16:30,4.48304,0.36172,4.497609254,0.14304,0.04172,0.149,4.34,0.32,4.351781245,5.36352,0.02436,5.363575319,0.08352,0.02436,0.087,5.28,0,5.28,7.15896,-0.42072,7.171311847,0.40896,0.11928,0.426,6.75,-0.54,6.77156555,5.76832,-0.06424,5.768677699,1.28832,0.37576,1.342,4.48,-0.44,4.501555287
05/08/2020 17:00,4.584,0.362,4.598271414,0.144,0.042,0.15,4.44,0.32,4.451516595,5.58144,0.27792,5.588355035,0.06144,0.01792,0.064,5.52,0.26,5.526119796,6.87472,-0.22904,6.878534321,0.41472,0.12096,0.432,6.46,-0.35,6.469474476,4.48,-0.39,4.496943406,0,0,0,4.48,-0.39,4.496943406
05/08/2020 17:30,4.624,0.382,4.639752149,0.144,0.042,0.15,4.48,0.34,4.492883261,5.69432,0.27876,5.701139132,0.06432,0.01876,0.067,5.63,0.26,5.636000355,6.65032,-0.19324,6.653126919,0.40032,0.11676,0.417,6.25,-0.31,6.257683277,4.63168,-0.28076,4.640181656,0.27168,0.07924,0.283,4.36,-0.36,4.37483714
05/08/2020 18:00,4.57208,0.40144,4.589669879,0.14208,0.04144,0.148,4.43,0.36,4.444603469,5.57952,0.24736,5.585000483,0.05952,0.01736,0.062,5.52,0.23,5.524789589,6.61752,-0.24864,6.622189426,0.34752,0.10136,0.362,6.27,-0.35,6.279761142,4.26,-0.34,4.273546537,0,0,0,4.26,-0.34,4.273546537
05/08/2020 18:30,4.36536,0.43948,4.387426421,0.13536,0.03948,0.141,4.23,0.4,4.248870438,5.5872,0.0196,5.587234378,0.0672,0.0196,0.07,5.52,0,5.52,6.518,-0.201,6.52109845,0.408,0.119,0.425,6.11,-0.32,6.118373967,4.19,-0.34,4.203772116,0,0,0,4.19,-0.34,4.203772116
05/08/2020 19:00,4.3044,0.4592,4.328824783,0.1344,0.0392,0.14,4.17,0.42,4.191097708,5.3528,0.0154,5.352822153,0.0528,0.0154,0.055,5.3,0,5.3,6.35648,-0.18436,6.359152978,0.39648,0.11564,0.413,5.96,-0.3,5.967545559,4.09,-0.3,4.100987686,0,0,0,4.09,-0.3,4.100987686
05/08/2020 19:30,4.1344,0.4592,4.159823073,0.1344,0.0392,0.14,4,0.42,4.021989557,5.12704,0.01372,5.127058357,0.04704,0.01372,0.049,5.08,0,5.08,6.05272,-0.12004,6.053910224,0.34272,0.09996,0.357,5.71,-0.22,5.714236607,3.91,-0.26,3.918634966,0,0,0,3.91,-0.26,3.918634966
05/08/2020 20:00,3.97536,0.47948,4.00417135,0.13536,0.03948,0.141,3.84,0.44,3.86512613,5.28456,0.01008,5.284569614,0.03456,0.01008,0.036,5.25,0,5.25,5.8292,-0.1444,5.830988252,0.2592,0.0756,0.27,5.57,-0.22,5.574343011,3.85,-0.28,3.86016839,0,0,0,3.85,-0.28,3.86016839
05/08/2020 20:30,3.92536,0.49948,3.957010412,0.13536,0.03948,0.141,3.79,0.46,3.81781351,3.64824,0.36532,3.666485211,0.01824,0.00532,0.019,3.63,0.36,3.647807561,5.73704,-0.17128,5.739596223,0.16704,0.04872,0.174,5.57,-0.22,5.574343011,3.67,-0.26,3.679198282,0,0,0,3.67,-0.26,3.679198282
05/08/2020 21:00,3.89632,0.49976,3.928240013,0.13632,0.03976,0.142,3.76,0.46,3.788033791,3.2092,0.5356,3.253587558,0.0192,0.0056,0.02,3.19,0.53,3.233728498,5.46784,0.04312,5.468010022,0.14784,0.04312,0.154,5.32,0,5.32,3.67,-0.24,3.677839039,0,0,0,3.67,-0.24,3.677839039
05/08/2020 21:30,3.89536,0.47948,3.924758668,0.13536,0.03948,0.141,3.76,0.44,3.785657142,3.1844,0.5342,3.228896561,0.0144,0.0042,0.015,3.17,0.53,3.214000622,5.4044,0.2792,5.411607155,0.1344,0.0392,0.14,5.27,0.24,5.275462065,3.7,-0.24,3.707775613,0,0,0,3.7,-0.24,3.707775613
05/08/2020 22:00,3.76632,0.47976,3.79675335,0.13632,0.03976,0.142,3.63,0.44,3.65656943,3.00768,0.55224,3.057958142,0.00768,0.00224,0.008,3,0.55,3.05,5.0952,0.3236,5.105465699,0.1152,0.0336,0.12,4.98,0.29,4.988436629,3.53,-0.24,3.538149234,0,0,0,3.53,-0.24,3.538149234
05/08/2020 22:30,3.53536,0.49948,3.570469241,0.13536,0.03948,0.141,3.4,0.46,3.430976537,2.76056,0.59308,2.823550141,0.01056,0.00308,0.011,2.75,0.59,2.812578888,4.91288,0.36584,4.926482396,0.12288,0.03584,0.128,4.79,0.33,4.801353976,3.4,-0.24,3.408460063,0,0,0,3.4,-0.24,3.408460063
05/08/2020 23:00,3.30632,0.49976,3.343876792,0.13632,0.03976,0.142,3.17,0.46,3.203201523,2.44384,0.75112,2.556664859,0.00384,0.00112,0.004,2.44,0.75,2.552665274,4.55312,0.37716,4.568714414,0.09312,0.02716,0.097,4.46,0.35,4.473712105,3.28,-0.24,3.288768767,0,0,0,3.28,-0.24,3.288768767
05/08/2020 23:30,3.13016,0.53088,3.174859871,0.14016,0.04088,0.146,2.99,0.49,3.029884486,2.1248,0.6214,2.213800578,0.0048,0.0014,0.005,2.12,0.62,2.20880058,4.32968,0.41324,4.349355837,0.07968,0.02324,0.083,4.25,0.39,4.267856605,3.13,-0.24,3.139187793,0,0,0,3.13,-0.24,3.139187793
06/08/2020 00:00,2.94016,0.53088,2.987703868,0.14016,0.04088,0.146,2.8,0.49,2.842551671,1.79,0.71,1.925668715,0,0,0,1.79,0.71,1.925668715,3.96016,0.51088,3.992977035,0.14016,0.04088,0.146,3.82,0.47,3.848805009,3.03,-0.24,3.039490089,0,0,0,3.03,-0.24,3.039490089
06/08/2020 00:30,2.80112,0.53116,2.851035636,0.14112,0.04116,0.147,2.66,0.49,2.704755072,1.72768,0.71224,1.868733261,0.00768,0.00224,0.008,1.72,0.71,1.860779407,3.87672,0.50696,3.909727152,0.12672,0.03696,0.132,3.75,0.47,3.779338566,2.94,-0.24,2.949779653,0,0,0,2.94,-0.24,2.949779653
06/08/2020 01:00,2.70208,0.53144,2.753845457,0.14208,0.04144,0.148,2.56,0.49,2.606472712,1.55576,0.86168,1.778449212,0.00576,0.00168,0.006,1.55,0.86,1.772596965,3.81024,0.49632,3.842429232,0.09024,0.02632,0.094,3.72,0.47,3.749573309,2.88,-0.24,2.889982699,0,0,0,2.88,-0.24,2.889982699
06/08/2020 01:30,2.66208,0.53144,2.714608333,0.14208,0.04144,0.148,2.52,0.49,2.567196915,1.48,0.89,1.726991604,0,0,0,1.48,0.89,1.726991604,3.6732,0.4826,3.704767334,0.0432,0.0126,0.045,3.63,0.47,3.660300534,2.8,-0.24,2.810266891,0,0,0,2.8,-0.24,2.810266891
06/08/2020 02:00,2.64112,0.53116,2.694001819,0.14112,0.04116,0.147,2.5,0.49,2.547567467,1.63,0.72,1.781937148,0,0,0,1.63,0.72,1.781937148,3.66552,0.51036,3.700878842,0.03552,0.01036,0.037,3.63,0.5,3.664273461,2.8,-0.24,2.810266891,0,0,0,2.8,-0.24,2.810266891
06/08/2020 02:30,2.56112,0.53116,2.615619735,0.14112,0.04116,0.147,2.42,0.49,2.469109151,1.53,0.78,1.717352614,0,0,0,1.53,0.78,1.717352614,3.55496,0.50728,3.590971122,0.02496,0.00728,0.026,3.53,0.5,3.565234915,2.76,-0.24,2.770415131,0,0,0,2.76,-0.24,2.770415131
06/08/2020 03:00,2.53112,0.53116,2.586251999,0.14112,0.04116,0.147,2.39,0.49,2.439713098,1.44,0.86,1.67725967,0,0,0,1.44,0.86,1.67725967,3.60168,0.50924,3.637502467,0.03168,0.00924,0.033,3.57,0.5,3.604843963,2.76,-0.24,2.770415131,0,0,0,2.76,-0.24,2.770415131
06/08/2020 03:30,2.49208,0.53144,2.548115225,0.14208,0.04144,0.148,2.35,0.49,2.400541606,1.44,0.86,1.67725967,0,0,0,1.44,0.86,1.67725967,3.54112,0.50616,3.577111796,0.02112,0.00616,0.022,3.52,0.5,3.555334021,2.58,0,2.58,0,0,0,2.58,0,2.58
06/08/2020 04:00,2.57208,0.53144,2.626408955,0.14208,0.04144,0.148,2.43,0.49,2.478911051,1.42,0.91,1.686564556,0,0,0,1.42,0.91,1.686564556,3.55056,0.50308,3.586023675,0.01056,0.00308,0.011,3.54,0.5,3.575136361,2.56,0.22,2.569435736,0,0,0,2.56,0.22,2.569435736
06/08/2020 04:30,2.57208,0.53144,2.626408955,0.14208,0.04144,0.148,2.43,0.49,2.478911051,1.42,0.59,1.537693077,0,0,0,1.42,0.59,1.537693077,3.64344,0.47392,3.674133258,0.01344,0.00392,0.014,3.63,0.47,3.660300534,2.73,-0.28,2.74432141,0,0,0,2.73,-0.28,2.74432141
06/08/2020 05:00,2.52208,0.53144,2.577463094,0.14208,0.04144,0.148,2.38,0.49,2.429917694,1.32,0.71,1.498832879,0,0,0,1.32,0.71,1.498832879,3.65304,0.47672,3.684014549,0.02304,0.00672,0.024,3.63,0.47,3.660300534,2.8,-0.22,2.808629559,0,0,0,2.8,-0.22,2.808629559
06/08/2020 05:30,2.57208,0.53144,2.626408955,0.14208,0.04144,0.148,2.43,0.49,2.478911051,1.41,0.66,1.556823689,0,0,0,1.41,0.66,1.556823689,3.84304,0.43672,3.867774657,0.02304,0.00672,0.024,3.82,0.43,3.844125388,2.85,-0.22,2.858478616,0,0,0,2.85,-0.22,2.858478616
06/08/2020 06:00,2.69208,0.53144,2.744034111,0.14208,0.04144,0.148,2.55,0.49,2.59665169,1.34,0.66,1.493720188,0,0,0,1.34,0.66,1.493720188,4.09112,0.38616,4.109304369,0.02112,0.00616,0.022,4.07,0.38,4.087701065,2.85,0,2.85,0,0,0,2.85,0,2.85
06/08/2020 06:30,2.97112,0.48116,3.009828733,0.14112,0.04116,0.147,2.83,0.44,2.864000698,1.81,0.5,1.877791256,0,0,0,1.81,0.5,1.877791256,4.79824,0.02532,4.798306806,0.01824,0.00532,0.019,4.78,0.02,4.780041841,2.95,-0.22,2.958192015,0,0,0,2.95,-0.22,2.958192015
06/08/2020 07:00,3.1392,0.4606,3.172810899,0.1392,0.0406,0.145,3,0.42,3.029257335,2.17,0.7,2.280109646,0,0,0,2.17,0.7,2.280109646,5.54288,-0.34916,5.553866347,0.00288,0.00084,0.003,5.54,-0.35,5.551044947,3.19,-0.22,3.197577208,0,0,0,3.19,-0.22,3.197577208
06/08/2020 07:30,3.49728,0.39004,3.518962716,0.13728,0.04004,0.143,3.36,0.35,3.378179983,2.67,0.49,2.714590208,0,0,0,2.67,0.49,2.714590208,6.30096,-0.59972,6.329436073,0.00096,0.00028,0.001,6.3,-0.6,6.328506933,3.36,-0.22,3.367194678,0,0,0,3.36,-0.22,3.367194678
06/08/2020 08:00,3.80016,0.35088,3.816324515,0.14016,0.04088,0.146,3.66,0.31,3.673104954,3.1,0.65,3.167412193,0,0,0,3.1,0.65,3.167412193,6.84096,-0.72972,6.879769255,0.00096,0.00028,0.001,6.84,-0.73,6.87884438,3.81,-0.35,3.826042342,0,0,0,3.81,-0.35,3.826042342
06/08/2020 08:30,4.12112,0.32116,4.133615101,0.14112,0.04116,0.147,3.98,0.28,3.989837089,3.49,0.75,3.569677857,0,0,0,3.49,0.75,3.569677857,7.53192,-0.99944,7.597940458,0.00192,0.00056,0.002,7.53,-1,7.596110847,4.03,-0.38,4.047875986,0,0,0,4.03,-0.38,4.047875986
06/08/2020 09:00,4.32016,0.28088,4.329281234,0.14016,0.04088,0.146,4.18,0.24,4.186884283,3.7,0.79,3.783397944,0,0,0,3.7,0.79,3.783397944,7.83672,-1.16804,7.92328832,0.00672,0.00196,0.007,7.83,-1.17,7.916931224,4.32,-0.49,4.347700542,0,0,0,4.32,-0.49,4.347700542
06/08/2020 09:30,4.44016,0.28088,4.449035221,0.14016,0.04088,0.146,4.3,0.24,4.306692466,3.79,0.76,3.865449521,0,0,0,3.79,0.76,3.865449521,7.98344,-1.22608,8.077040696,0.01344,0.00392,0.014,7.97,-1.23,8.064353663,4.45,-0.53,4.481450658,0,0,0,4.45,-0.53,4.481450658
06/08/2020 10:00,4.47016,0.23088,4.476118408,0.14016,0.04088,0.146,4.33,0.19,4.334166587,3.65096,0.88028,3.755582751,0.00096,0.00028,0.001,3.65,0.88,3.754583865,7.9432,-1.1774,8.02998736,0.0432,0.0126,0.045,7.9,-1.19,7.989123857,4.82912,-0.40484,4.846059781,0.42912,0.12516,0.447,4.4,-0.53,4.431805501
06/08/2020 10:30,4.50112,0.25116,4.508121848,0.14112,0.04116,0.147,4.36,0.21,4.36505441,3.6444,0.9442,3.764726418,0.0144,0.0042,0.015,3.63,0.94,3.749733324,7.93432,-1.11124,8.01175937,0.06432,0.01876,0.067,7.87,-1.13,7.95071066,4.56,-0.59,4.598010439,0,0,0,4.56,-0.59,4.598010439
06/08/2020 11:00,4.53112,0.25116,4.538075561,0.14112,0.04116,0.147,4.39,0.21,4.395019909,3.6892,0.9156,3.801120887,0.0192,0.0056,0.02,3.67,0.91,3.781137395,7.93984,-1.10088,8.015796654,0.09984,0.02912,0.104,7.84,-1.13,7.921016349,4.61,-0.62,4.651505133,0,0,0,4.61,-0.62,4.651505133
06/08/2020 11:30,4.6092,0.2206,4.614476027,0.1392,0.0406,0.145,4.47,0.18,4.473622693,3.68824,0.91532,3.800121709,0.01824,0.00532,0.019,3.67,0.91,3.781137395,7.87392,-1.16844,7.960142474,0.07392,0.02156,0.077,7.8,-1.19,7.890253481,4.61,-0.62,4.651505133,0,0,0,4.61,-0.62,4.651505133
06/08/2020 12:00,4.63112,0.26116,4.638477875,0.14112,0.04116,0.147,4.49,0.22,4.495386524,3.87728,0.83504,3.966181035,0.01728,0.00504,0.018,3.86,0.83,3.94822745,7.96736,-1.16452,8.05201417,0.08736,0.02548,0.091,7.88,-1.19,7.969347527,4.64,-0.62,4.681239152,0,0,0,4.64,-0.62,4.681239152
06/08/2020 12:30,4.65016,0.29088,4.659248781,0.14016,0.04088,0.146,4.51,0.25,4.516923732,3.95056,0.80308,4.031359795,0.01056,0.00308,0.011,3.94,0.8,4.02039799,7.79256,-1.05592,7.863775073,0.08256,0.02408,0.086,7.71,-1.08,7.785274562,4.52,-0.52,4.549813183,0,0,0,4.52,-0.52,4.549813183
06/08/2020 13:00,4.54112,0.29116,4.550444484,0.14112,0.04116,0.147,4.4,0.25,4.40709655,3.80768,0.85224,3.901889286,0.00768,0.00224,0.008,3.8,0.85,3.893905494,7.80528,-1.01096,7.870478766,0.06528,0.01904,0.068,7.74,-1.03,7.808232835,5.35976,0.07868,5.360337471,1.22976,0.35868,1.281,4.13,-0.28,4.139480644
06/08/2020 13:30,4.54112,0.28116,4.549815579,0.14112,0.04116,0.147,4.4,0.24,4.406540593,3.74016,0.83588,3.832426412,0.02016,0.00588,0.021,3.72,0.83,3.811469533,7.69464,-0.90948,7.748202282,0.10464,0.03052,0.109,7.59,-0.94,7.647986663,4.87216,-0.11812,4.873591632,0.69216,0.20188,0.721,4.18,-0.32,4.19223091
06/08/2020 14:00,4.54016,0.28088,4.548840116,0.14016,0.04088,0.146,4.4,0.24,4.406540593,3.62536,0.89448,3.734076807,0.01536,0.00448,0.016,3.61,0.89,3.718090908,7.3708,-0.7506,7.408919827,0.1008,0.0294,0.105,7.27,-0.78,7.311723463,4.08,-0.36,4.09585156,0,0,0,4.08,-0.36,4.09585156
06/08/2020 14:30,4.4392,0.3006,4.44936591,0.1392,0.0406,0.145,4.3,0.26,4.307853294,3.5944,0.9142,3.708837149,0.0144,0.0042,0.015,3.58,0.91,3.693846234,7.28064,-0.80648,7.325170906,0.08064,0.02352,0.084,7.2,-0.83,7.247682388,5.91952,-0.17264,5.922036947,1.49952,0.43736,1.562,4.42,-0.61,4.461894217
06/08/2020 15:00,4.50112,0.29116,4.510527175,0.14112,0.04116,0.147,4.36,0.25,4.36716155,3.98288,0.81084,4.064578035,0.00288,0.00084,0.003,3.98,0.81,4.061588359,7.46312,-0.85284,7.511690635,0.09312,0.02716,0.097,7.37,-0.88,7.422351379,4.63,-0.57,4.664954448,0,0,0,4.63,-0.57,4.664954448
06/08/2020 15:30,4.48112,0.32116,4.492613961,0.14112,0.04116,0.147,4.34,0.28,4.349022879,4.0548,0.7214,4.118473139,0.0048,0.0014,0.005,4.05,0.72,4.113502158,7.36976,-0.81632,7.414832486,0.14976,0.04368,0.156,7.22,-0.86,7.27103844,4.52,-0.54,4.552142353,0,0,0,4.52,-0.54,4.552142353
06/08/2020 16:00,4.45112,0.32116,4.462691228,0.14112,0.04116,0.147,4.31,0.28,4.319085551,3.82824,0.81532,3.914098645,0.01824,0.00532,0.019,3.81,0.81,3.895150831,7.04784,-0.64688,7.077464405,0.14784,0.04312,0.154,6.9,-0.69,6.934414179,6.55648,0.03564,6.556576866,2.07648,0.60564,2.163,4.48,-0.57,4.516115588
06/08/2020 16:30,4.58208,0.32144,4.593340919,0.14208,0.04144,0.148,4.44,0.28,4.448820068,4.33304,0.65672,4.382524022,0.02304,0.00672,0.024,4.31,0.65,4.35873835,7.01784,-0.50688,7.036121488,0.14784,0.04312,0.154,6.87,-0.55,6.891980847,5.37824,-0.26968,5.38499701,0.85824,0.25032,0.894,4.52,-0.52,4.549813183
06/08/2020 17:00,4.72112,0.32116,4.732031044,0.14112,0.04116,0.147,4.58,0.28,4.58855097,4.3196,0.7428,4.383000799,0.0096,0.0028,0.01,4.31,0.74,4.373065287,7.04632,-0.43024,7.059442754,0.13632,0.03976,0.142,6.91,-0.47,6.925965637,4.52,-0.45,4.542345209,0,0,0,4.52,-0.45,4.542345209
06/08/2020 17:30,4.66112,0.34116,4.673588536,0.14112,0.04116,0.147,4.52,0.3,4.529944812,4.14728,0.74504,4.213670134,0.01728,0.00504,0.018,4.13,0.74,4.195771681,6.5632,-0.2824,6.569272715,0.1632,0.0476,0.17,6.4,-0.33,6.408502165,4.66168,-0.33076,4.673399469,0.27168,0.07924,0.283,4.39,-0.41,4.409104217
06/08/2020 18:00,4.56208,0.34144,4.574839363,0.14208,0.04144,0.148,4.42,0.3,4.430169297,4.15112,0.81616,4.230592677,0.02112,0.00616,0.022,4.13,0.81,4.208681504,6.53464,-0.33948,6.543452193,0.10464,0.03052,0.109,6.43,-0.37,6.440636614,9.3296,1.1378,9.398724648,5.1696,1.5078,5.385,4.16,-0.37,4.176421914
06/08/2020 18:30,4.35632,0.37976,4.372841365,0.13632,0.03976,0.142,4.22,0.34,4.233674527,4.03152,0.44336,4.055825637,0.01152,0.00336,0.012,4.02,0.44,4.044007913,6.27056,-0.20192,6.273810198,0.13056,0.03808,0.136,6.14,-0.24,6.144688763,7.35648,0.72064,7.391692634,3.39648,0.99064,3.538,3.96,-0.27,3.969193873
06/08/2020 19:00,4.30536,0.37948,4.322051573,0.13536,0.03948,0.141,4.17,0.34,4.183837951,4.06152,0.46336,4.087865849,0.01152,0.00336,0.012,4.05,0.46,4.076039745,6.12016,-0.17912,6.12278061,0.14016,0.04088,0.146,5.98,-0.22,5.984045454,6.04656,0.35608,6.057035645,2.14656,0.62608,2.236,3.9,-0.27,3.909334982
06/08/2020 19:30,4.25536,0.37948,4.272246926,0.13536,0.03948,0.141,4.12,0.34,4.134005322,3.79152,0.49336,3.823483752,0.01152,0.00336,0.012,3.78,0.49,3.811626949,5.81448,-0.19536,5.817761013,0.08448,0.02464,0.088,5.73,-0.22,5.73422183,5.98784,0.33312,5.997099032,2.06784,0.60312,2.154,3.92,-0.27,3.929287467
06/08/2020 20:00,4.12632,0.39976,4.145639251,0.13632,0.03976,0.142,3.99,0.36,4.006207683,3.53384,0.57112,3.579693171,0.00384,0.00112,0.004,3.53,0.57,3.575723703,5.64856,0.01708,5.648585823,0.05856,0.01708,0.061,5.59,0,5.59,4.224,-0.158,4.226953986,0.384,0.112,0.4,3.84,-0.27,3.849480484
06/08/2020 20:30,4.03728,0.43004,4.060118742,0.13728,0.04004,0.143,3.9,0.39,3.919451492,3.56096,0.45028,3.58931584,0.00096,0.00028,0.001,3.56,0.45,3.588328302,5.43896,0.23428,5.444003398,0.04896,0.01428,0.051,5.39,0.22,5.394487928,3.91,-0.31,3.922269751,0,0,0,3.91,-0.31,3.922269751
06/08/2020 21:00,3.94632,0.45976,3.973011553,0.13632,0.03976,0.142,3.81,0.42,3.833079702,3.25,0.53,3.292931824,0,0,0,3.25,0.53,3.292931824,5.38184,0.23512,5.386973473,0.05184,0.01512,0.054,5.33,0.22,5.334538406,3.87,-0.31,3.882396167,0,0,0,3.87,-0.31,3.882396167
06/08/2020 21:30,3.94632,0.42976,3.969651773,0.13632,0.03976,0.142,3.81,0.39,3.829908615,3.35288,0.53084,3.394642161,0.00288,0.00084,0.003,3.35,0.53,3.391666257,5.50832,0.24576,5.513799706,0.08832,0.02576,0.092,5.42,0.22,5.424463107,3.8,-0.27,3.809580029,0,0,0,3.8,-0.27,3.809580029
06/08/2020 22:00,3.87824,0.43032,3.902040594,0.13824,0.04032,0.144,3.74,0.39,3.760279245,3.18288,0.74084,3.267960985,0.00288,0.00084,0.003,3.18,0.74,3.264965543,5.28624,0.28932,5.294151433,0.06624,0.01932,0.069,5.22,0.27,5.226978094,3.6,-0.24,3.607991131,0,0,0,3.6,-0.24,3.607991131
06/08/2020 22:30,3.63728,0.46004,3.666257301,0.13728,0.04004,0.143,3.5,0.42,3.525109927,2.99,0.74,3.080211032,0,0,0,2.99,0.74,3.080211032,4.99872,0.35296,5.011165773,0.07872,0.02296,0.082,4.92,0.33,4.931054654,3.46,-0.26,3.469755035,0,0,0,3.46,-0.26,3.469755035
06/08/2020 23:00,3.45728,0.46004,3.487753116,0.13728,0.04004,0.143,3.32,0.42,3.346460817,2.58,0.77,2.692452414,0,0,0,2.58,0.77,2.692452414,4.698,0.374,4.712863249,0.048,0.014,0.05,4.65,0.36,4.663914665,3.2,-0.26,3.210545125,0,0,0,3.2,-0.26,3.210545125
06/08/2020 23:30,3.21016,0.49088,3.247474465,0.14016,0.04088,0.146,3.07,0.45,3.102805182,2.13,0.73,2.251621638,0,0,0,2.13,0.73,2.251621638,4.40936,0.39148,4.42670444,0.03936,0.01148,0.041,4.37,0.38,4.386490625,3.08,-0.23,3.088575724,0,0,0,3.08,-0.23,3.088575724
07/08/2020 00:00,3.02016,0.49088,3.059792411,0.14016,0.04088,0.146,2.88,0.45,2.914944253,1.93,0.68,2.046289325,0,0,0,1.93,0.68,2.046289325,4.10592,0.43756,4.129169142,0.02592,0.00756,0.027,4.08,0.43,4.102596739,2.98,-0.23,2.98886266,0,0,0,2.98,-0.23,2.98886266
07/08/2020 00:30,2.89112,0.51116,2.935959707,0.14112,0.04116,0.147,2.75,0.47,2.789874549,1.93,0.68,2.046289325,0,0,0,1.93,0.68,2.046289325,3.96704,0.47372,3.995224274,0.04704,0.01372,0.049,3.92,0.46,3.946897516,2.86,-0.23,2.869233347,0,0,0,2.86,-0.23,2.869233347
07/08/2020 01:00,2.79208,0.51144,2.838535115,0.14208,0.04144,0.148,2.65,0.47,2.691356535,1.63,0.84,1.833712082,0,0,0,1.63,0.84,1.833712082,3.84064,0.48352,3.870956884,0.08064,0.02352,0.084,3.76,0.46,3.788033791,2.78,-0.23,2.789498163,0,0,0,2.78,-0.23,2.789498163
07/08/2020 01:30,2.73112,0.51116,2.778542963,0.14112,0.04116,0.147,2.59,0.47,2.632299375,1.65096,0.82028,1.84350975,0.00096,0.00028,0.001,1.65,0.82,1.842525441,3.78584,0.48212,3.816415098,0.07584,0.02212,0.079,3.71,0.46,3.738408752,2.83,-0.23,2.839330907,0,0,0,2.83,-0.23,2.839330907
07/08/2020 02:00,2.69304,0.51172,2.741226331,0.14304,0.04172,0.149,2.55,0.47,2.592951986,1.61576,0.80168,1.803710398,0.00576,0.00168,0.006,1.61,0.8,1.797804216,3.69912,0.50016,3.732780304,0.06912,0.02016,0.072,3.63,0.48,3.661598012,2.89,-0.23,2.899137803,0,0,0,2.89,-0.23,2.899137803
07/08/2020 02:30,2.64304,0.51172,2.692121431,0.14304,0.04172,0.149,2.5,0.47,2.543796375,1.58096,0.58028,1.684090081,0.00096,0.00028,0.001,1.58,0.58,1.683092392,3.662,0.521,3.698876181,0.072,0.021,0.075,3.59,0.5,3.624651707,2.83,-0.23,2.839330907,0,0,0,2.83,-0.23,2.839330907
07/08/2020 03:00,2.57208,0.51144,2.622435204,0.14208,0.04144,0.148,2.43,0.47,2.475035353,1.52192,0.64056,1.651229118,0.00192,0.00056,0.002,1.52,0.64,1.64924225,3.64952,0.51736,3.686008356,0.05952,0.01736,0.062,3.59,0.5,3.624651707,2.81,-0.23,2.819397099,0,0,0,2.81,-0.23,2.819397099
07/08/2020 03:30,2.55304,0.51172,2.603818465,0.14304,0.04172,0.149,2.41,0.47,2.455402207,1.5,0.65,1.634778272,0,0,0,1.5,0.65,1.634778272,3.64264,0.50952,3.678102337,0.03264,0.00952,0.034,3.61,0.5,3.644461551,2.79,-0.23,2.799464234,0,0,0,2.79,-0.23,2.799464234
07/08/2020 04:00,2.57304,0.51172,2.623431379,0.14304,0.04172,0.149,2.43,0.47,2.475035353,1.46,0.65,1.598155186,0,0,0,1.46,0.65,1.598155186,3.58016,0.50588,3.615724022,0.02016,0.00588,0.021,3.56,0.5,3.59494089,2.79,-0.23,2.799464234,0,0,0,2.79,-0.23,2.799464234
07/08/2020 04:30,2.61304,0.51172,2.662674483,0.14304,0.04172,0.149,2.47,0.47,2.514318993,1.56,0.53,1.647573974,0,0,0,1.56,0.53,1.647573974,3.7,0.5,3.733630941,0,0,0,3.7,0.5,3.733630941,2.77,-0.23,2.779532335,0,0,0,2.77,-0.23,2.779532335
07/08/2020 05:00,2.61304,0.49172,2.65890327,0.14304,0.04172,0.149,2.47,0.45,2.510657284,1.47,0.63,1.599312352,0,0,0,1.47,0.63,1.599312352,3.75,0.5,3.783186488,0,0,0,3.75,0.5,3.783186488,2.91,-0.23,2.919075196,0,0,0,2.91,-0.23,2.919075196
07/08/2020 05:30,2.61208,0.49144,2.65790805,0.14208,0.04144,0.148,2.47,0.45,2.510657284,1.5,0.59,1.611862277,0,0,0,1.5,0.59,1.611862277,3.85192,0.47056,3.88055594,0.00192,0.00056,0.002,3.85,0.47,3.878582215,2.89,-0.23,2.899137803,0,0,0,2.89,-0.23,2.899137803
07/08/2020 06:00,2.67208,0.52144,2.722482544,0.14208,0.04144,0.148,2.53,0.48,2.575131065,1.5,0.63,1.626929624,0,0,0,1.5,0.63,1.626929624,4.06576,0.37168,4.082713607,0.00576,0.00168,0.006,4.06,0.37,4.076824745,2.84,-0.23,2.849298159,0,0,0,2.84,-0.23,2.849298159
07/08/2020 06:30,2.95208,0.52144,2.997778511,0.14208,0.04144,0.148,2.81,0.48,2.850701668,1.95,0.55,2.026079959,0,0,0,1.95,0.55,2.026079959,4.60096,0.28028,4.609489104,0.00096,0.00028,0.001,4.6,0.28,4.60851386,3.02,-0.23,3.028745615,0,0,0,3.02,-0.23,3.028745615
07/08/2020 07:00,3.13112,0.48116,3.167874271,0.14112,0.04116,0.147,2.99,0.44,3.022201185,2.4,0.51,2.453589208,0,0,0,2.4,0.51,2.453589208,5.37096,-0.27972,5.378238987,0.00096,0.00028,0.001,5.37,-0.28,5.377294859,3.32,-0.23,3.327957331,0,0,0,3.32,-0.23,3.327957331
07/08/2020 07:30,3.53824,0.41032,3.561952386,0.13824,0.04032,0.144,3.4,0.37,3.420073099,2.8,0.65,2.87445647,0,0,0,2.8,0.65,2.87445647,6.11192,-0.52944,6.134808294,0.00192,0.00056,0.002,6.11,-0.53,6.132943828,3.95912,-0.14484,3.961768519,0.42912,0.12516,0.447,3.53,-0.27,3.540310721
07/08/2020 08:00,3.87824,0.38032,3.896843441,0.13824,0.04032,0.144,3.74,0.34,3.755422746,3.13,0.55,3.177955317,0,0,0,3.13,0.55,3.177955317,6.5148,-0.6286,6.54505592,0.0048,0.0014,0.005,6.51,-0.63,6.540412831,4.032,-0.364,4.048397214,0.192,0.056,0.2,3.84,-0.42,3.862900465
07/08/2020 08:30,4.18632,0.32976,4.199287654,0.13632,0.03976,0.142,4.05,0.29,4.060369441,3.78096,0.48028,3.811341942,0.00096,0.00028,0.001,3.78,0.48,3.810354314,6.92768,-0.81776,6.975778207,0.00768,0.00224,0.008,6.92,-0.82,6.968414454,4.17,-0.5,4.199869046,0,0,0,4.17,-0.5,4.199869046
07/08/2020 09:00,4.40632,0.27976,4.415192136,0.13632,0.03976,0.142,4.27,0.24,4.276739412,3.8148,0.8614,3.910845049,0.0048,0.0014,0.005,3.81,0.86,3.90585458,7.15632,-0.93524,7.217173256,0.01632,0.00476,0.017,7.14,-0.94,7.201610931,4.59,-0.7,4.643070105,0,0,0,4.59,-0.7,4.643070105
07/08/2020 09:30,4.42632,0.27976,4.435152128,0.13632,0.03976,0.142,4.29,0.24,4.296708042,3.98768,0.86224,4.079834506,0.00768,0.00224,0.008,3.98,0.86,4.071854614,7.25264,-0.96048,7.315962602,0.03264,0.00952,0.034,7.22,-0.97,7.284867878,4.55,-0.66,4.597618949,0,0,0,4.55,-0.66,4.597618949
07/08/2020 10:00,4.58632,0.27976,4.594844589,0.13632,0.03976,0.142,4.45,0.24,4.456467211,3.8096,1.0128,3.941930492,0.0096,0.0028,0.01,3.8,1.01,3.931933367,7.23224,-0.99768,7.300730155,0.04224,0.01232,0.044,7.19,-1.01,7.260592262,9.39608,0.73344,9.424661989,4.84608,1.41344,5.048,4.55,-0.68,4.600532578
07/08/2020 10:30,4.68632,0.25976,4.693513652,0.13632,0.03976,0.142,4.55,0.22,4.555315576,3.5644,1.1042,3.731515108,0.0144,0.0042,0.015,3.55,1.1,3.716517187,7.2772,-0.9904,7.34428567,0.0672,0.0196,0.07,7.21,-1.01,7.280398341,12.00632,1.40976,12.08880239,7.33632,2.13976,7.642,4.67,-0.73,4.72671133
07/08/2020 11:00,4.62632,0.22976,4.632021848,0.13632,0.03976,0.142,4.49,0.19,4.494018247,3.83824,0.92532,3.948202553,0.01824,0.00532,0.019,3.82,0.92,3.929223842,7.24832,-0.93424,7.30827936,0.08832,0.02576,0.092,7.16,-0.96,7.224070875,14.23856,2.05208,14.38567424,9.53856,2.78208,9.936,4.7,-0.73,4.756353645
07/08/2020 11:30,4.73632,-0.16024,4.739029859,0.13632,0.03976,0.142,4.6,-0.2,4.604345773,4.1948,0.8614,4.282330791,0.0048,0.0014,0.005,4.19,0.86,4.277347309,7.14008,-0.77956,7.182510439,0.07008,0.02044,0.073,7.07,-0.8,7.115117708,9.41768,0.65724,9.44058584,4.68768,1.36724,4.883,4.73,-0.71,4.782990696
07/08/2020 12:00,4.64632,0.21976,4.651514162,0.13632,0.03976,0.142,4.51,0.18,4.513590588,3.93152,0.94336,4.043114839,0.01152,0.00336,0.012,3.92,0.94,4.031128874,6.76912,-0.55984,6.792231327,0.06912,0.02016,0.072,6.7,-0.58,6.725057621,11.65256,1.22908,11.7172007,6.92256,2.01908,7.211,4.73,-0.79,4.795518741
07/08/2020 12:30,4.47728,0.27004,4.485416123,0.13728,0.04004,0.143,4.34,0.23,4.346090197,4.14784,0.82812,4.229699682,0.02784,0.00812,0.029,4.12,0.82,4.200809446,6.66752,-0.62864,6.697089756,0.10752,0.03136,0.112,6.56,-0.66,6.593117624,18.81136,3.48248,19.13099401,14.27136,4.16248,14.866,4.54,-0.68,4.590642657
07/08/2020 13:00,4.50728,0.27004,4.515362067,0.13728,0.04004,0.143,4.37,0.23,4.376048446,4.08592,0.82756,4.168884479,0.02592,0.00756,0.027,4.06,0.82,4.141980203,6.72368,-0.74976,6.765353856,0.10368,0.03024,0.108,6.62,-0.78,6.665793276,12.1712,1.6216,12.27874977,7.6512,2.2316,7.97,4.52,-0.61,4.560975773
07/08/2020 13:30,4.39824,0.27032,4.406539232,0.13824,0.04032,0.144,4.26,0.23,4.266204402,3.60976,1.08868,3.770356933,0.02976,0.00868,0.031,3.58,1.08,3.739358234,6.5444,-0.6508,6.576679405,0.1344,0.0392,0.14,6.41,-0.69,6.447030324,16.7992,3.0006,17.06507313,12.3792,3.6106,12.895,4.42,-0.61,4.461894217
07/08/2020 14:00,4.39824,-0.18968,4.402328202,0.13824,0.04032,0.144,4.26,-0.23,4.266204402,3.86208,0.93644,3.973988148,0.02208,0.00644,0.023,3.84,0.93,3.951012528,6.51464,-0.70948,6.553159253,0.10464,0.03052,0.109,6.41,-0.74,6.45257313,19.07384,3.69612,19.42865604,14.76384,4.30612,15.379,4.31,-0.61,4.352953021
07/08/2020 14:30,4.39824,-0.04968,4.398520569,0.13824,0.04032,0.144,4.26,-0.09,4.260950598,3.554,1.147,3.734504653,0.024,0.007,0.025,3.53,1.14,3.709514793,6.32176,-0.65032,6.35512121,0.10176,0.02968,0.106,6.22,-0.68,6.257060012,16.74576,2.95668,17.00477682,12.36576,3.60668,12.881,4.38,-0.65,4.427967931
07/08/2020 15:00,4.28824,0.18032,4.292029543,0.13824,0.04032,0.144,4.15,0.14,4.152360774,3.44304,1.21672,3.651702617,0.02304,0.00672,0.024,3.42,1.21,3.627740344,6.20384,-0.58388,6.23125562,0.12384,0.03612,0.129,6.08,-0.62,6.111530087,16.17864,2.81252,16.42128683,11.76864,3.43252,12.259,4.41,-0.62,4.453369511
07/08/2020 15:30,4.2592,0.3106,4.270510157,0.1392,0.0406,0.145,4.12,0.27,4.128837609,3.64016,1.10588,3.804436279,0.02016,0.00588,0.021,3.62,1.1,3.78343759,6.17216,-0.49312,6.191827388,0.09216,0.02688,0.096,6.08,-0.52,6.102196326,9.70072,0.95896,9.748003529,5.31072,1.54896,5.532,4.39,-0.59,4.429469494
07/08/2020 16:00,4.3522,0.3136,4.363483677,0.1392,0.0406,0.145,4.213,0.273,4.221835857,3.6722,1.1386,3.8446668,0.0192,0.0056,0.02,3.653,1.133,3.824669659,6.18748,-0.56836,6.213528936,0.08448,0.02464,0.088,6.103,-0.593,6.131741841,11.11012,1.34616,11.19137673,6.71712,1.95916,6.997,4.393,-0.613,4.435562873
07/08/2020 16:30,4.4092,0.2706,4.417495784,0.1392,0.0406,0.145,4.27,0.23,4.276189893,3.93344,1.06392,4.074785393,0.01344,0.00392,0.014,3.92,1.06,4.060788101,6.21336,-0.38652,6.225370688,0.18336,0.05348,0.191,6.03,-0.44,6.046031756,13.42192,2.18056,13.5978961,9.12192,2.66056,9.502,4.3,-0.48,4.326707755
07/08/2020 17:00,4.44824,0.30032,4.458366427,0.13824,0.04032,0.144,4.31,0.26,4.317835106,4.36152,0.83336,4.440421782,0.01152,0.00336,0.012,4.35,0.83,4.428476036,6.27416,-0.33212,6.282944167,0.16416,0.04788,0.171,6.11,-0.38,6.121805289,11.14024,1.50632,11.24161675,6.81024,1.98632,7.094,4.33,-0.48,4.356523844
07/08/2020 17:30,4.49824,0.32032,4.509630584,0.13824,0.04032,0.144,4.36,0.28,4.368981575,4.64,0.83,4.71365039,0,0,0,4.64,0.83,4.71365039,6.07032,-0.20824,6.073890746,0.04032,0.01176,0.042,6.03,-0.22,6.034011932,5.5444,-0.0858,5.545063841,1.2144,0.3542,1.265,4.33,-0.44,4.352298243
07/08/2020 18:00,4.4292,0.3206,4.440787881,0.1392,0.0406,0.145,4.29,0.28,4.299127819,4.52,0.66,4.567931698,0,0,0,4.52,0.66,4.567931698,5.86704,0.01372,5.867056042,0.04704,0.01372,0.049,5.82,0,5.82,7.7512,0.6516,7.778539966,3.5712,1.0416,3.72,4.18,-0.39,4.198154356
07/08/2020 18:30,4.4322,0.3236,4.443997502,0.1392,0.0406,0.145,4.293,0.283,4.302317747,4.523,0.663,4.571334378,0,0,0,4.523,0.663,4.571334378,5.8614,0.0142,5.861417201,0.0384,0.0112,0.04,5.823,0.003,5.823000773,7.37884,0.53912,7.398508642,3.19584,0.93212,3.329,4.183,-0.393,4.20142095
07/08/2020 19:00,4.2392,0.3606,4.254509255,0.1392,0.0406,0.145,4.1,0.32,4.112468845,4.1548,0.4014,4.174144823,0.0048,0.0014,0.005,4.15,0.4,4.169232543,5.54072,0.22896,5.545448656,0.03072,0.00896,0.032,5.51,0.22,5.514390265,6.28032,0.31676,6.288303126,2.32032,0.67676,2.417,3.96,-0.36,3.976329966
07/08/2020 19:30,4.06124,0.37332,4.078362191,0.13824,0.04032,0.144,3.923,0.333,3.937107822,3.67412,0.40916,3.696832385,0.02112,0.00616,0.022,3.653,0.403,3.675162309,5.57636,0.26148,5.582487137,0.06336,0.01848,0.066,5.513,0.243,5.518352834,4.635,-0.072,4.63555919,0.792,0.231,0.825,3.843,-0.303,3.854926458
07/08/2020 20:00,3.9692,0.3706,3.986463721,0.1392,0.0406,0.145,3.83,0.33,3.844190422,3.39672,0.47196,3.429351688,0.00672,0.00196,0.007,3.39,0.47,3.42242604,5.14912,0.30016,5.157861262,0.06912,0.02016,0.072,5.08,0.28,5.087710684,4.184,-0.228,4.190207632,0.384,0.112,0.4,3.8,-0.34,3.815180205
07/08/2020 20:30,3.88824,0.40032,3.908793471,0.13824,0.04032,0.144,3.75,0.36,3.767240369,3.22,0.49,3.257069235,0,0,0,3.22,0.49,3.257069235,4.95264,0.30952,4.962302449,0.03264,0.00952,0.034,4.92,0.3,4.929137856,3.69,-0.32,3.703849349,0,0,0,3.69,-0.32,3.703849349
07/08/2020 21:00,3.82824,0.43032,3.852349517,0.13824,0.04032,0.144,3.69,0.39,3.71055252,2.93,0.59,2.988812473,0,0,0,2.93,0.59,2.988812473,4.84384,0.30112,4.853190621,0.00384,0.00112,0.004,4.84,0.3,4.849288608,3.72,-0.37,3.738355253,0,0,0,3.72,-0.37,3.738355253
07/08/2020 21:30,3.83124,0.43332,3.855666759,0.13824,0.04032,0.144,3.693,0.393,3.713852178,2.933,0.593,2.992346571,0,0,0,2.933,0.593,2.992346571,4.84396,0.30328,4.853444884,0.00096,0.00028,0.001,4.843,0.303,4.852469268,3.723,-0.373,3.741638411,0,0,0,3.723,-0.373,3.741638411
07/08/2020 22:00,3.7492,0.4106,3.771616762,0.1392,0.0406,0.145,3.61,0.37,3.628911683,2.89,0.6,2.95162667,0,0,0,2.89,0.6,2.95162667,4.97192,0.31056,4.98160978,0.00192,0.00056,0.002,4.97,0.31,4.979658623,3.56,-0.28,3.570994259,0,0,0,3.56,-0.28,3.570994259
07/08/2020 22:30,3.5992,0.4506,3.627296652,0.1392,0.0406,0.145,3.46,0.41,3.484207227,2.78,0.54,2.831960452,0,0,0,2.78,0.54,2.831960452,4.81,0.39,4.82578491,0,0,0,4.81,0.39,4.82578491,3.41,-0.28,3.42147629,0,0,0,3.41,-0.28,3.42147629
07/08/2020 23:00,3.60124,0.45332,3.629659565,0.13824,0.04032,0.144,3.463,0.413,3.487540394,2.783,0.543,2.835478443,0,0,0,2.783,0.543,2.835478443,4.81588,0.39384,4.831957173,0.00288,0.00084,0.003,4.813,0.393,4.829018327,3.413,-0.283,3.424712835,0,0,0,3.413,-0.283,3.424712835
07/08/2020 23:30,3.27824,0.45032,3.309024871,0.13824,0.04032,0.144,3.14,0.41,3.166654386,2.28,0.59,2.355100847,0,0,0,2.28,0.59,2.355100847,4.32,0.43,4.341347717,0,0,0,4.32,0.43,4.341347717,3.02,-0.22,3.028002642,0,0,0,3.02,-0.22,3.028002642
08/08/2020 00:00,3.1492,0.4806,3.185661156,0.1392,0.0406,0.145,3.01,0.44,3.041989481,2.12,0.62,2.20880058,0,0,0,2.12,0.62,2.20880058,4.02248,0.46364,4.049111927,0.01248,0.00364,0.013,4.01,0.46,4.036297809,3.02,-0.25,3.030330015,0,0,0,3.02,-0.25,3.030330015
08/08/2020 00:30,3.02016,0.48088,3.058204048,0.14016,0.04088,0.146,2.88,0.44,2.913417238,2.02,0.58,2.101618424,0,0,0,2.02,0.58,2.101618424,3.93472,0.47596,3.963402503,0.05472,0.01596,0.057,3.88,0.46,3.907172891,2.9,-0.25,2.910755916,0,0,0,2.9,-0.25,2.910755916
08/08/2020 01:00,2.90112,0.48116,2.940750278,0.14112,0.04116,0.147,2.76,0.44,2.794852411,1.77,0.75,1.922342321,0,0,0,1.77,0.75,1.922342321,3.78256,0.50408,3.816000105,0.08256,0.02408,0.086,3.7,0.48,3.731005226,2.79,-0.23,2.799464234,0,0,0,2.79,-0.23,2.799464234
08/08/2020 01:30,2.80112,0.48116,2.842145,0.14112,0.04116,0.147,2.66,0.44,2.696145397,1.64192,0.81056,1.831094973,0.00192,0.00056,0.002,1.64,0.81,1.829125474,3.7368,0.5024,3.770421727,0.0768,0.0224,0.08,3.66,0.48,3.69134122,2.72,-0.23,2.729706944,0,0,0,2.72,-0.23,2.729706944
08/08/2020 02:00,2.74112,0.48116,2.783029608,0.14112,0.04116,0.147,2.6,0.44,2.636967956,1.64288,0.84084,1.845553196,0.00288,0.00084,0.003,1.64,0.84,1.842606849,3.66448,0.50464,3.699064098,0.08448,0.02464,0.088,3.58,0.48,3.612035437,2.72,-0.23,2.729706944,0,0,0,2.72,-0.23,2.729706944
08/08/2020 02:30,2.70208,0.48144,2.744634912,0.14208,0.04144,0.148,2.56,0.44,2.597537295,1.53096,0.90028,1.776046903,0.00096,0.00028,0.001,1.53,0.9,1.775077463,3.60912,0.50016,3.643611834,0.06912,0.02016,0.072,3.54,0.48,3.572394155,2.67,-0.23,2.679888057,0,0,0,2.67,-0.23,2.679888057
08/08/2020 03:00,2.63304,0.48172,2.676743133,0.14304,0.04172,0.149,2.49,0.44,2.528576675,1.42,1.02,1.74837067,0,0,0,1.42,1.02,1.74837067,3.63016,0.48588,3.662532048,0.02016,0.00588,0.021,3.61,0.48,3.641771547,2.64,-0.23,2.65,0,0,0,2.64,-0.23,2.65
08/08/2020 03:30,2.57304,0.50172,2.621499151,0.14304,0.04172,0.149,2.43,0.46,2.473155879,1.49,0.69,1.642010962,0,0,0,1.49,0.69,1.642010962,3.57112,0.46616,3.601416832,0.02112,0.00616,0.022,3.55,0.46,3.579678757,2.66,-0.23,2.669925093,0,0,0,2.66,-0.23,2.669925093
08/08/2020 04:00,2.604,0.482,2.648233373,0.144,0.042,0.15,2.46,0.44,2.499039816,1.58,0.62,1.697291961,0,0,0,1.58,0.62,1.697291961,3.5692,0.4856,3.602082176,0.0192,0.0056,0.02,3.55,0.48,3.582303728,2.66,-0.23,2.669925093,0,0,0,2.66,-0.23,2.669925093
08/08/2020 04:30,2.654,0.482,2.697413576,0.144,0.042,0.15,2.51,0.44,2.548273926,1.42,0.7,1.583161394,0,0,0,1.42,0.7,1.583161394,3.554,0.487,3.587211312,0.024,0.007,0.025,3.53,0.48,3.562485088,2.59,-0.23,2.600192301,0,0,0,2.59,-0.23,2.600192301
08/08/2020 05:00,2.594,0.482,2.638401031,0.144,0.042,0.15,2.45,0.44,2.489196658,1.42,0.68,1.574420528,0,0,0,1.42,0.68,1.574420528,3.59264,0.48952,3.625836731,0.03264,0.00952,0.034,3.56,0.48,3.592213802,2.64,-0.23,2.65,0,0,0,2.64,-0.23,2.65
08/08/2020 05:30,2.59496,0.48228,2.639396029,0.14496,0.04228,0.151,2.45,0.44,2.489196658,1.42192,0.75056,1.60785472,0.00192,0.00056,0.002,1.42,0.75,1.605895389,3.58928,0.50604,3.624776876,0.08928,0.02604,0.093,3.5,0.48,3.53276096,2.66,-0.23,2.669925093,0,0,0,2.66,-0.23,2.669925093
08/08/2020 06:00,2.59496,0.48228,2.639396029,0.14496,0.04228,0.151,2.45,0.44,2.489196658,1.42288,0.80084,1.632768263,0.00288,0.00084,0.003,1.42,0.8,1.629846619,3.63992,0.49456,3.673364561,0.04992,0.01456,0.052,3.59,0.48,3.62194699,2.53,-0.23,2.540433034,0,0,0,2.53,-0.23,2.540433034
08/08/2020 06:30,2.664,0.502,2.710885464,0.144,0.042,0.15,2.52,0.46,2.5616401,1.62768,0.73224,1.784801838,0.00768,0.00224,0.008,1.62,0.73,1.776879287,3.93824,0.33532,3.95248957,0.01824,0.00532,0.019,3.92,0.33,3.933865783,2.59,0,2.59,0,0,0,2.59,0,2.59
08/08/2020 07:00,2.72304,0.50172,2.768875187,0.14304,0.04172,0.149,2.58,0.46,2.620686933,1.95192,0.58056,2.036428639,0.00192,0.00056,0.002,1.95,0.58,2.034428667,4.23576,0.22168,4.241556884,0.00576,0.00168,0.006,4.23,0.22,4.235717177,2.82,-0.22,2.828568543,0,0,0,2.82,-0.22,2.828568543
08/08/2020 07:30,2.88112,0.48116,2.921021636,0.14112,0.04116,0.147,2.74,0.44,2.775103602,2.09288,0.58084,2.171985681,0.00288,0.00084,0.003,2.09,0.58,2.168985938,4.73768,0.00224,4.73768053,0.00768,0.00224,0.008,4.73,0,4.73,4.29432,0.18376,4.298249876,1.38432,0.40376,1.442,2.91,-0.22,2.918304302
08/08/2020 08:00,3.07112,0.48116,3.108583761,0.14112,0.04116,0.147,2.93,0.44,2.962853354,2.31288,0.58084,2.384698933,0.00288,0.00084,0.003,2.31,0.58,2.381701073,5.00208,-0.21356,5.006636815,0.02208,0.00644,0.023,4.98,-0.22,4.984857069,7.8824,1.1132,7.960618318,4.7424,1.3832,4.94,3.14,-0.27,3.151586902
08/08/2020 08:30,3.39016,0.42088,3.416185709,0.14016,0.04088,0.146,3.25,0.38,3.272139973,3.1748,0.6814,3.247100399,0.0048,0.0014,0.005,3.17,0.68,3.242113508,5.19032,-0.23824,5.19578483,0.04032,0.01176,0.042,5.15,-0.25,5.156064391,11.74128,2.19204,11.944149,8.44128,2.46204,8.793,3.3,-0.27,3.311027031
08/08/2020 09:00,3.56824,0.38032,3.588450919,0.13824,0.04032,0.144,3.43,0.34,3.44681012,3.76192,0.22056,3.768380129,0.00192,0.00056,0.002,3.76,0.22,3.766430671,5.32568,-0.20376,5.329576493,0.05568,0.01624,0.058,5.27,-0.22,5.274590031,15.10568,2.92124,15.38555203,11.45568,3.34124,11.933,3.65,-0.42,3.67408492
08/08/2020 09:30,3.72824,0.38032,3.747588131,0.13824,0.04032,0.144,3.59,0.34,3.606064337,3.67672,0.26196,3.686040287,0.00672,0.00196,0.007,3.67,0.26,3.679198282,5.442,-0.199,5.445637245,0.072,0.021,0.075,5.37,-0.22,5.374504628,17.58408,3.63244,17.95534711,13.89408,4.05244,14.473,3.69,-0.42,3.713825521
08/08/2020 10:00,3.91728,0.34004,3.93201091,0.13728,0.04004,0.143,3.78,0.3,3.791886074,3.4096,0.4728,3.442224862,0.0096,0.0028,0.01,3.4,0.47,3.432331569,5.55912,-0.19984,5.562710778,0.06912,0.02016,0.072,5.49,-0.22,5.494406246,18.59776,3.88768,18.99975612,14.83776,4.32768,15.456,3.76,-0.44,3.785657142
08/08/2020 10:30,3.87728,0.34004,3.892162304,0.13728,0.04004,0.143,3.74,0.3,3.752012793,3.25384,0.60112,3.308900119,0.00384,0.00112,0.004,3.25,0.6,3.304920574,5.56488,-0.19816,5.568407025,0.07488,0.02184,0.078,5.49,-0.22,5.494406246,22.59696,5.08828,23.16275447,18.81696,5.48828,19.601,3.78,-0.4,3.801105102
08/08/2020 11:00,3.94632,0.33976,3.960918883,0.13632,0.03976,0.142,3.81,0.3,3.821792773,3.2248,0.6614,3.291927247,0.0048,0.0014,0.005,3.22,0.66,3.286943869,5.44752,-0.18864,5.450785191,0.10752,0.03136,0.112,5.34,-0.22,5.344529914,18.82328,3.92304,19.22774331,14.99328,4.37304,15.618,3.83,-0.45,3.85634542
08/08/2020 11:30,4.00632,0.33976,4.020701033,0.13632,0.03976,0.142,3.87,0.3,3.881610491,3.34632,0.66476,3.411709747,0.01632,0.00476,0.017,3.33,0.66,3.394775398,5.22016,0.26088,5.226674736,0.14016,0.04088,0.146,5.08,0.22,5.084761548,18.25592,3.70756,18.62859673,14.42592,4.20756,15.027,3.83,-0.5,3.862499191
08/08/2020 12:00,4.07632,0.33976,4.090454938,0.13632,0.03976,0.142,3.94,0.3,3.951404813,3.43112,0.90616,3.548761812,0.02112,0.00616,0.022,3.41,0.9,3.52676906,5.12304,0.26172,5.12972087,0.14304,0.04172,0.149,4.98,0.22,4.984857069,16.974,3.342,17.29987399,13.104,3.822,13.65,3.87,-0.48,3.899653831
08/08/2020 12:30,4.07632,0.33976,4.090454938,0.13632,0.03976,0.142,3.94,0.3,3.951404813,3.47344,0.79392,3.563017597,0.01344,0.00392,0.014,3.46,0.79,3.549042124,5.18808,0.25444,5.194315528,0.11808,0.03444,0.123,5.07,0.22,5.074770931,17.86408,3.57244,18.21778477,13.89408,4.05244,14.473,3.97,-0.48,3.998912352
08/08/2020 13:00,4.03728,0.32004,4.049945111,0.13728,0.04004,0.143,3.9,0.28,3.910038363,3.34112,0.83616,3.444161204,0.02112,0.00616,0.022,3.32,0.83,3.422177669,5.03856,0.30208,5.047607275,0.17856,0.05208,0.186,4.86,0.25,4.866425793,23.14128,5.20704,23.71986732,19.36128,5.64704,20.168,3.78,-0.44,3.805522303
08/08/2020 13:30,3.91728,0.34004,3.93201091,0.13728,0.04004,0.143,3.78,0.3,3.791886074,3.244,0.887,3.36307969,0.024,0.007,0.025,3.22,0.88,3.338083282,5.0136,0.2948,5.022259651,0.1536,0.0448,0.16,4.86,0.25,4.866425793,22.4,4.985,22.94798956,18.6,5.425,19.375,3.8,-0.44,3.825388869
08/08/2020 14:00,3.9592,0.3306,3.972978857,0.1392,0.0406,0.145,3.82,0.29,3.830992039,3.04304,1.02672,3.211580047,0.02304,0.00672,0.024,3.02,1.02,3.187600979,4.91496,0.29228,4.923642899,0.14496,0.04228,0.151,4.77,0.25,4.77654687,18.58776,3.90768,18.99407236,14.83776,4.32768,15.456,3.75,-0.42,3.7734467
