Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
08/08/2020 14:30,3.8392,0.3306,3.853407972,0.1392,0.0406,0.145,3.7,0.29,3.711347464,3.1396,0.6828,3.212989885,0.0096,0.0028,0.01,3.13,0.68,3.203014205,4.8192,0.2906,4.827953707,0.1392,0.0406,0.145,4.68,0.25,4.686672594,16.28672,3.32196,16.62205362,12.72672,3.71196,13.257,3.56,-0.39,3.581298647
08/08/2020 15:00,3.7792,0.3306,3.793632692,0.1392,0.0406,0.145,3.64,0.29,3.651533924,3.06496,0.70728,3.145508671,0.02496,0.00728,0.026,3.04,0.7,3.11955125,4.85864,0.28752,4.867139858,0.12864,0.03752,0.134,4.73,0.25,4.736602158,15.76352,3.16936,16.07897402,12.20352,3.55936,12.712,3.56,-0.39,3.581298647
08/08/2020 15:30,3.7192,0.3406,3.734763312,0.1392,0.0406,0.145,3.58,0.3,3.592547842,2.94208,0.78644,3.045377251,0.02208,0.00644,0.023,2.92,0.78,3.022383166,4.80976,0.29368,4.818717589,0.14976,0.04368,0.156,4.66,0.25,4.66670119,20.80944,4.64692,21.32197595,17.26944,5.03692,17.989,3.54,-0.39,3.561418257
08/08/2020 16:00,3.7892,0.3406,3.804476968,0.1392,0.0406,0.145,3.65,0.3,3.662308015,2.9792,0.8456,3.096881012,0.0192,0.0056,0.02,2.96,0.84,3.076881538,4.82704,0.29872,4.836274268,0.16704,0.04872,0.174,4.66,0.25,4.66670119,11.21072,1.85896,11.36380109,7.71072,2.24896,8.032,3.5,-0.39,3.52166154
08/08/2020 16:30,3.9092,0.3406,3.924009811,0.1392,0.0406,0.145,3.77,0.3,3.781917503,3.49496,0.51728,3.533033258,0.02496,0.00728,0.026,3.47,0.51,3.507278147,4.97072,0.29396,4.979404563,0.15072,0.04396,0.157,4.82,0.25,4.826479048,11.99984,2.15912,12.19253703,8.49984,2.47912,8.854,3.5,-0.32,3.514598128
08/08/2020 17:00,4.01824,0.34032,4.032625745,0.13824,0.04032,0.144,3.88,0.3,3.891580656,3.40728,0.68504,3.475462099,0.01728,0.00504,0.018,3.39,0.68,3.457528019,5.14784,0.26312,5.154560001,0.14784,0.04312,0.154,5,0.22,5.00483766,6.97856,0.67708,7.011329189,3.41856,0.99708,3.561,3.56,-0.32,3.574353088
08/08/2020 17:30,4.09824,0.34032,4.1123459,0.13824,0.04032,0.144,3.96,0.3,3.971347378,3.61728,0.65504,3.676110989,0.01728,0.00504,0.018,3.6,0.65,3.658209945,5.19792,0.28356,5.20564872,0.21792,0.06356,0.227,4.98,0.22,4.984857069,10.25528,1.69904,10.39507118,6.78528,1.97904,7.068,3.47,-0.28,3.481278501
08/08/2020 18:00,4.17728,0.34004,4.191097159,0.13728,0.04004,0.143,4.04,0.3,4.051123301,3.77152,0.62336,3.822687641,0.01152,0.00336,0.012,3.76,0.62,3.8107742,5.35992,0.29956,5.368284512,0.16992,0.04956,0.177,5.19,0.25,5.196017706,6.9712,0.7616,7.012678803,3.5712,1.0416,3.72,3.4,-0.28,3.41150993
08/08/2020 18:30,3.99728,0.36004,4.013461872,0.13728,0.04004,0.143,3.86,0.32,3.873241536,3.41208,0.65644,3.474651551,0.02208,0.00644,0.023,3.39,0.65,3.451753178,5.28944,0.33692,5.300159488,0.22944,0.06692,0.239,5.06,0.27,5.067198437,4.69744,0.11592,4.698870077,1.35744,0.39592,1.414,3.34,-0.28,3.351715978
08/08/2020 19:00,3.96728,0.36004,3.983583738,0.13728,0.04004,0.143,3.83,0.32,3.843344897,3.39112,0.52616,3.431696257,0.02112,0.00616,0.022,3.37,0.52,3.409882696,5.18,0.34,5.191146309,0.24,0.07,0.25,4.94,0.27,4.94737304,6.53976,0.71368,6.578586474,3.26976,0.95368,3.406,3.27,-0.24,3.278795511
08/08/2020 19:30,3.88728,0.38004,3.905813129,0.13728,0.04004,0.143,3.75,0.34,3.765381787,3.28856,0.44708,3.318811143,0.05856,0.01708,0.061,3.23,0.43,3.258496586,5.01512,0.39316,5.030507271,0.28512,0.08316,0.297,4.73,0.31,4.740147677,3.15,-0.24,3.159129627,0,0,0,3.15,-0.24,3.159129627
08/08/2020 20:00,3.82728,0.38004,3.846102261,0.13728,0.04004,0.143,3.69,0.34,3.70563085,3.1676,0.4268,3.196224022,0.0576,0.0168,0.06,3.11,0.41,3.136909307,4.84944,0.40692,4.866482528,0.22944,0.06692,0.239,4.62,0.34,4.632493929,3.18,-0.24,3.189043744,0,0,0,3.18,-0.24,3.189043744
08/08/2020 20:30,3.72824,0.43032,3.75299198,0.13824,0.04032,0.144,3.59,0.39,3.611121709,3.028,0.424,3.057541496,0.048,0.014,0.05,2.98,0.41,3.008072473,4.71576,0.47668,4.739790734,0.36576,0.10668,0.381,4.35,0.37,4.365707274,3.1,-0.24,3.109276443,0,0,0,3.1,-0.24,3.109276443
08/08/2020 21:00,3.63728,0.47004,3.667525515,0.13728,0.04004,0.143,3.5,0.43,3.526315357,2.75992,0.42456,2.792384214,0.04992,0.01456,0.052,2.71,0.41,2.740839288,4.63288,0.53584,4.663764745,0.36288,0.10584,0.378,4.27,0.43,4.29159644,3.14,-0.27,3.151586902,0,0,0,3.14,-0.27,3.151586902
08/08/2020 21:30,3.76536,0.42948,3.789774268,0.13536,0.03948,0.141,3.63,0.39,3.650890302,2.90304,0.33672,2.922502626,0.02304,0.00672,0.024,2.88,0.33,2.898844597,4.73752,0.49136,4.762932962,0.34752,0.10136,0.362,4.39,0.39,4.407289416,3.14,-0.26,3.150745943,0,0,0,3.14,-0.26,3.150745943
08/08/2020 22:00,3.64632,0.42976,3.671558688,0.13632,0.03976,0.142,3.51,0.39,3.531600204,2.87304,0.37672,2.897632965,0.02304,0.00672,0.024,2.85,0.37,2.873917187,4.68656,0.51108,4.714344854,0.34656,0.10108,0.361,4.34,0.41,4.359323342,3.21,-0.23,3.218229327,0,0,0,3.21,-0.23,3.218229327
08/08/2020 22:30,3.49728,0.47004,3.528725691,0.13728,0.04004,0.143,3.36,0.43,3.387403135,2.6992,0.3956,2.728035924,0.0192,0.0056,0.02,2.68,0.39,2.708228203,4.53048,0.55764,4.564669911,0.30048,0.08764,0.313,4.23,0.47,4.256031015,3.09,-0.23,3.098548047,0,0,0,3.09,-0.23,3.098548047
08/08/2020 23:00,3.3892,0.4706,3.42171609,0.1392,0.0406,0.145,3.25,0.43,3.278322742,2.4844,0.4942,2.533076588,0.0144,0.0042,0.015,2.47,0.49,2.51813423,4.31968,0.52824,4.351858545,0.19968,0.05824,0.208,4.12,0.47,4.146721597,3.01,-0.23,3.018774586,0,0,0,3.01,-0.23,3.018774586
08/08/2020 23:30,3.20112,0.49116,3.238581078,0.14112,0.04116,0.147,3.06,0.45,3.09291125,2.22248,0.67364,2.322328185,0.01248,0.00364,0.013,2.21,0.67,2.309328907,4.12048,0.55264,4.157374941,0.18048,0.05264,0.188,3.94,0.5,3.971599174,2.87,-0.23,2.879201278,0,0,0,2.87,-0.23,2.879201278
09/08/2020 00:00,3.03112,0.51116,3.073918184,0.14112,0.04116,0.147,2.89,0.47,2.927968579,1.93632,0.79476,2.093078737,0.01632,0.00476,0.017,1.92,0.79,2.076174366,3.8464,0.6102,3.894500867,0.2064,0.0602,0.215,3.64,0.55,3.681317699,2.73,-0.23,2.739671513,0,0,0,2.73,-0.23,2.739671513
09/08/2020 00:30,2.92208,0.51144,2.966500025,0.14208,0.04144,0.148,2.78,0.47,2.819450301,1.884,0.577,1.970376868,0.024,0.007,0.025,1.86,0.57,1.94537914,3.79808,0.61944,3.848261634,0.23808,0.06944,0.248,3.56,0.55,3.602235417,2.63,-0.23,2.640037879,0,0,0,2.63,-0.23,2.640037879
09/08/2020 01:00,2.82304,0.51172,2.869043778,0.14304,0.04172,0.149,2.68,0.47,2.720900586,1.68632,0.57476,1.781579131,0.01632,0.00476,0.017,1.67,0.57,1.764596271,3.66928,0.61104,3.719809888,0.20928,0.06104,0.218,3.46,0.55,3.503441165,2.56,-0.23,2.570311265,0,0,0,2.56,-0.23,2.570311265
09/08/2020 01:30,2.754,0.532,2.804913546,0.144,0.042,0.15,2.61,0.49,2.655597861,1.50768,0.66224,1.646712118,0.00768,0.00224,0.008,1.5,0.66,1.638780034,3.6404,0.6322,3.694886872,0.3504,0.1022,0.365,3.29,0.53,3.332416541,2.52,-0.23,2.530474264,0,0,0,2.52,-0.23,2.530474264
09/08/2020 02:00,2.67304,0.53172,2.725411712,0.14304,0.04172,0.149,2.53,0.49,2.577013776,1.64248,0.61364,1.753366647,0.01248,0.00364,0.013,1.63,0.61,1.740402252,3.5712,0.6266,3.62575468,0.3312,0.0966,0.345,3.24,0.53,3.283062595,2.52,-0.23,2.530474264,0,0,0,2.52,-0.23,2.530474264
09/08/2020 02:30,2.644,0.512,2.693117153,0.144,0.042,0.15,2.5,0.47,2.543796375,1.47152,0.74336,1.648622213,0.01152,0.00336,0.012,1.46,0.74,1.636826197,3.56464,0.59552,3.61404239,0.22464,0.06552,0.234,3.34,0.53,3.381789467,2.48,0,2.48,0,0,0,2.48,0,2.48
09/08/2020 03:00,2.57496,0.51228,2.625423737,0.14496,0.04228,0.151,2.43,0.47,2.475035353,1.39016,0.78588,1.596919597,0.02016,0.00588,0.021,1.37,0.78,1.576483428,3.48016,0.61088,3.533367799,0.14016,0.04088,0.146,3.34,0.57,3.388288654,2.41,0,2.41,0,0,0,2.41,0,2.41
09/08/2020 03:30,2.554,0.532,2.608819656,0.144,0.042,0.15,2.41,0.49,2.459308846,1.45824,0.69532,1.615528954,0.01824,0.00532,0.019,1.44,0.69,1.596778006,3.52048,0.63764,3.577759662,0.30048,0.08764,0.313,3.22,0.55,3.266634354,2.36,0.22,2.370232056,0,0,0,2.36,0.22,2.370232056
09/08/2020 04:00,2.58496,0.50228,2.633306553,0.14496,0.04228,0.151,2.44,0.46,2.482982078,1.40248,0.72364,1.578165074,0.01248,0.00364,0.013,1.39,0.72,1.565407295,3.44216,0.64688,3.502416195,0.33216,0.09688,0.346,3.11,0.55,3.158259014,2.31,0.22,2.320452542,0,0,0,2.31,0.22,2.320452542
09/08/2020 04:30,2.63592,0.50256,2.683400976,0.14592,0.04256,0.152,2.49,0.46,2.532133488,1.41384,0.72112,1.587122428,0.00384,0.00112,0.004,1.41,0.72,1.583192976,3.45224,0.63232,3.509670868,0.28224,0.08232,0.294,3.17,0.55,3.217359166,2.31,0.22,2.320452542,0,0,0,2.31,0.22,2.320452542
09/08/2020 05:00,2.54496,0.50228,2.594052158,0.14496,0.04228,0.151,2.4,0.46,2.443685741,1.27768,0.80224,1.508660068,0.00768,0.00224,0.008,1.27,0.8,1.500966355,3.45016,0.62588,3.506469706,0.26016,0.07588,0.271,3.19,0.55,3.237066573,2.4,0,2.4,0,0,0,2.4,0,2.4
09/08/2020 05:30,2.584,0.502,2.632310772,0.144,0.042,0.15,2.44,0.46,2.482982078,1.38864,0.70252,1.556231152,0.00864,0.00252,0.009,1.38,0.7,1.547384891,3.4092,0.6256,3.466124637,0.2592,0.0756,0.27,3.15,0.55,3.197655391,2.37,0,2.37,0,0,0,2.37,0,2.37
09/08/2020 06:00,2.52592,0.54256,2.583533085,0.14592,0.04256,0.152,2.38,0.5,2.431953947,1.39824,0.79532,1.608604675,0.01824,0.00532,0.019,1.38,0.79,1.590125781,3.4728,0.6354,3.530449405,0.2928,0.0854,0.305,3.18,0.55,3.227212419,2.37,0.22,2.380189068,0,0,0,2.37,0.22,2.380189068
09/08/2020 06:30,2.55496,0.54228,2.611874461,0.14496,0.04228,0.151,2.41,0.5,2.461320784,1.52056,0.79308,1.714957317,0.01056,0.00308,0.011,1.51,0.79,1.704171353,3.48896,0.61428,3.542623576,0.28896,0.08428,0.301,3.2,0.53,3.243593686,2.37,0.22,2.380189068,0,0,0,2.37,0.22,2.380189068
09/08/2020 07:00,2.664,0.542,2.718576834,0.144,0.042,0.15,2.52,0.5,2.569124364,1.61768,0.76224,1.78826687,0.00768,0.00224,0.008,1.61,0.76,1.780365131,3.6696,0.5328,3.708077669,0.2496,0.0728,0.26,3.42,0.46,3.450797009,2.48,-0.29,2.496898076,0,0,0,2.48,-0.29,2.496898076
09/08/2020 07:30,2.694,0.542,2.747981077,0.144,0.042,0.15,2.55,0.5,2.598557292,1.8148,0.6914,1.942043511,0.0048,0.0014,0.005,1.81,0.69,1.937059627,3.84848,0.52664,3.884346534,0.22848,0.06664,0.238,3.62,0.46,3.64910948,2.53,-0.25,2.542321773,0,0,0,2.53,-0.25,2.542321773
09/08/2020 08:00,2.83496,0.54228,2.886358571,0.14496,0.04228,0.151,2.69,0.5,2.736073829,2.16864,0.62252,2.256220424,0.00864,0.00252,0.009,2.16,0.62,2.247220505,4.1124,0.4832,4.140690281,0.1824,0.0532,0.19,3.93,0.43,3.953454186,2.71,-0.28,2.724426545,0,0,0,2.71,-0.28,2.724426545
09/08/2020 08:30,3.044,0.502,3.085115881,0.144,0.042,0.15,2.9,0.46,2.93625612,2.43152,0.53336,2.489329709,0.01152,0.00336,0.012,2.42,0.53,2.477357463,4.28424,0.51832,4.315480043,0.23424,0.06832,0.244,4.05,0.45,4.074923312,2.88,-0.24,2.889982699,0,0,0,2.88,-0.24,2.889982699
09/08/2020 09:00,3.29304,0.50172,3.331041189,0.14304,0.04172,0.149,3.15,0.46,3.183410121,2.57768,0.50224,2.626152928,0.00768,0.00224,0.008,2.57,0.5,2.618186395,4.44216,0.52688,4.473297218,0.33216,0.09688,0.346,4.11,0.43,4.132432698,3.15,-0.22,3.157673194,0,0,0,3.15,-0.22,3.157673194
09/08/2020 09:30,3.52112,0.46116,3.551190589,0.14112,0.04116,0.147,3.38,0.42,3.405994715,2.9144,0.2942,2.929211669,0.0144,0.0042,0.015,2.9,0.29,2.91446393,4.69088,0.51484,4.719048146,0.29088,0.08484,0.303,4.4,0.43,4.420961434,3.402,-0.184,3.406972263,0.192,0.056,0.2,3.21,-0.24,3.218959459
09/08/2020 10:00,3.68016,0.44088,3.706474443,0.14016,0.04088,0.146,3.54,0.4,3.562527193,2.82248,0.41364,2.852628858,0.01248,0.00364,0.013,2.81,0.41,2.83975351,4.73,0.5,4.756353645,0.24,0.07,0.25,4.49,0.43,4.510543205,6.0012,0.5216,6.023825031,2.6112,0.7616,2.72,3.39,-0.24,3.398484957
09/08/2020 10:30,3.81016,0.44088,3.835582668,0.14016,0.04088,0.146,3.67,0.4,3.69173401,3.03248,0.41364,3.060560896,0.01248,0.00364,0.013,3.02,0.41,3.047704054,4.85624,0.50432,4.882356562,0.18624,0.05432,0.194,4.67,0.45,4.691630847,6.37088,0.63484,6.402431866,2.93088,0.85484,3.053,3.44,-0.22,3.447027705
09/08/2020 11:00,3.9592,0.4206,3.981478243,0.1392,0.0406,0.145,3.82,0.38,3.838853996,3.28248,0.59364,3.335728316,0.01248,0.00364,0.013,3.27,0.59,3.322800024,5.0876,0.5368,5.115840889,0.2976,0.0868,0.31,4.79,0.45,4.811091352,8.81472,1.33596,8.915384333,5.33472,1.55596,5.557,3.48,-0.22,3.486947089
09/08/2020 11:30,4.0592,0.4206,4.080932369,0.1392,0.0406,0.145,3.92,0.38,3.9383753,3.45632,0.53476,3.497444238,0.01632,0.00476,0.017,3.44,0.53,3.480589031,5.14024,0.51132,5.165608909,0.21024,0.06132,0.219,4.93,0.45,4.950494925,9.04176,1.38468,9.147172383,5.50176,1.60468,5.731,3.54,-0.22,3.54682957
09/08/2020 12:00,4.05824,0.42032,4.079948627,0.13824,0.04032,0.144,3.92,0.38,3.9383753,3.43016,0.56588,3.47652381,0.02016,0.00588,0.021,3.41,0.56,3.455676489,5.18152,0.49336,5.204954716,0.25152,0.07336,0.262,4.93,0.42,4.947858122,9.6924,1.5832,9.820852305,6.1824,1.8032,6.44,3.51,-0.22,3.516887829
09/08/2020 12:30,4.02824,0.42032,4.050109431,0.13824,0.04032,0.144,3.89,0.38,3.908516343,3.70016,0.42588,3.724588273,0.02016,0.00588,0.021,3.68,0.42,3.703889847,5.24672,0.47196,5.267904422,0.24672,0.07196,0.257,5,0.4,5.015974482,11.50552,2.10036,11.6956617,7.95552,2.32036,8.287,3.55,-0.22,3.556810369
09/08/2020 13:00,4.0692,0.4206,4.090879245,0.1392,0.0406,0.145,3.93,0.38,3.94832876,3.54016,0.52588,3.579005812,0.02016,0.00588,0.021,3.52,0.52,3.558201793,5.18176,0.48468,5.204378099,0.22176,0.06468,0.231,4.96,0.42,4.977750496,12.91568,2.52624,13.16042091,9.41568,2.74624,9.808,3.5,-0.22,3.50690747
09/08/2020 13:30,3.95016,0.42088,3.972518597,0.14016,0.04088,0.146,3.81,0.38,3.828903237,3.304,0.657,3.368688914,0.024,0.007,0.025,3.28,0.65,3.34378528,4.9692,0.4956,4.993853021,0.2592,0.0756,0.27,4.71,0.42,4.728689036,16.12608,3.50344,16.50225888,12.76608,3.72344,13.298,3.36,-0.22,3.367194678
09/08/2020 14:00,3.87016,0.42088,3.892978089,0.14016,0.04088,0.146,3.73,0.38,3.749306603,3.05016,0.78588,3.149775135,0.02016,0.00588,0.021,3.03,0.78,3.128785707,4.90272,0.44496,4.922870382,0.22272,0.06496,0.232,4.68,0.38,4.695402006,13.3296,2.6478,13.59003609,9.9696,2.9078,10.385,3.36,-0.26,3.37004451
09/08/2020 14:30,3.78112,0.42116,3.804503148,0.14112,0.04116,0.147,3.64,0.38,3.659781414,2.92168,0.88924,3.054007498,0.03168,0.00924,0.033,2.89,0.88,3.021009765,4.83384,0.45112,4.854844838,0.24384,0.07112,0.254,4.59,0.38,4.605702987,19.48072,4.52896,20.00024826,16.35072,4.76896,17.032,3.13,-0.24,3.139187793
09/08/2020 15:00,3.72112,0.42116,3.744877808,0.14112,0.04116,0.147,3.58,0.38,3.600111109,2.85496,0.91728,2.998699585,0.02496,0.00728,0.026,2.83,0.91,2.972709202,4.73144,0.43292,4.7512045,0.18144,0.05292,0.189,4.55,0.38,4.565840558,19.61008,4.55544,20.13224456,16.51008,4.81544,17.198,3.1,-0.26,3.110884119
09/08/2020 15:30,3.80112,0.42116,3.824380865,0.14112,0.04116,0.147,3.66,0.38,3.679673899,2.8492,0.9156,2.992701789,0.0192,0.0056,0.02,2.83,0.91,2.972709202,4.7068,0.4074,4.72439848,0.1968,0.0574,0.205,4.51,0.35,4.523560545,22.87424,5.51332,23.52929138,19.79424,5.77332,20.619,3.08,-0.26,3.090954545
09/08/2020 16:00,3.80112,0.42116,3.824380865,0.14112,0.04116,0.147,3.66,0.38,3.679673899,2.91152,0.91336,3.051421833,0.01152,0.00336,0.012,2.9,0.91,3.039424288,4.82936,0.39648,4.845607743,0.15936,0.04648,0.166,4.67,0.35,4.683097266,21.95696,5.22828,22.57084412,18.81696,5.48828,19.601,3.14,-0.26,3.150745943
09/08/2020 16:30,3.96112,0.40116,3.981381795,0.14112,0.04116,0.147,3.82,0.36,3.836925853,3.25344,0.68392,3.324547849,0.01344,0.00392,0.014,3.24,0.68,3.310589071,4.91552,0.39536,4.931393961,0.15552,0.04536,0.162,4.76,0.35,4.772850301,15.18632,3.28476,15.53750184,12.01632,3.50476,12.517,3.17,-0.22,3.177624899
09/08/2020 17:00,3.96016,0.43088,3.983531699,0.14016,0.04088,0.146,3.82,0.39,3.839856768,3.29152,0.74336,3.37441669,0.01152,0.00336,0.012,3.28,0.74,3.362439591,5.01208,0.33144,5.023026817,0.14208,0.04144,0.148,4.87,0.29,4.878626856,15.92672,3.49196,16.30503587,12.72672,3.71196,13.257,3.2,-0.22,3.207553585
09/08/2020 17:30,3.9592,0.4306,3.982547049,0.1392,0.0406,0.145,3.82,0.39,3.839856768,3.46768,0.60224,3.519587703,0.00768,0.00224,0.008,3.46,0.6,3.511637795,4.96024,0.34632,4.972315195,0.09024,0.02632,0.094,4.87,0.32,4.880502023,12.61568,2.52624,12.8661288,9.41568,2.74624,9.808,3.2,-0.22,3.207553585
09/08/2020 18:00,3.88824,0.43032,3.911979755,0.13824,0.04032,0.144,3.75,0.39,3.770225457,3.53768,0.51224,3.574572646,0.00768,0.00224,0.008,3.53,0.51,3.56665109,5.0348,0.3564,5.047398538,0.1248,0.0364,0.13,4.91,0.32,4.920416649,12.98432,2.63376,13.24874551,9.78432,2.85376,10.192,3.2,-0.22,3.207553585
09/08/2020 18:30,3.85824,0.43032,3.882163211,0.13824,0.04032,0.144,3.72,0.39,3.74038768,3.53864,0.42252,3.563775554,0.00864,0.00252,0.009,3.53,0.42,3.554898029,5.03672,0.35696,5.049353305,0.12672,0.03696,0.132,4.91,0.32,4.920416649,8.342,1.271,8.438270261,5.112,1.491,5.325,3.23,-0.22,3.237483591
09/08/2020 19:00,3.79824,0.46032,3.826032096,0.13824,0.04032,0.144,3.66,0.42,3.684019544,3.3948,0.4514,3.424679401,0.0048,0.0014,0.005,3.39,0.45,3.419736832,5.02904,0.35472,5.041534449,0.11904,0.03472,0.124,4.91,0.32,4.920416649,7.62856,1.05708,7.701450889,4.37856,1.27708,4.561,3.25,-0.22,3.257437643
09/08/2020 19:30,3.79824,0.47032,3.827248098,0.13824,0.04032,0.144,3.66,0.43,3.685172995,3.20288,0.50084,3.241802122,0.00288,0.00084,0.003,3.2,0.5,3.238826948,4.87216,0.44688,4.892611246,0.09216,0.02688,0.096,4.78,0.42,4.798416405,6.62856,0.77708,6.673953926,3.41856,0.99708,3.561,3.21,-0.22,3.217530109
09/08/2020 20:00,3.71824,0.47032,3.74786734,0.13824,0.04032,0.144,3.58,0.43,3.605731549,3.09384,0.54112,3.14080512,0.00384,0.00112,0.004,3.09,0.54,3.13682961,4.67368,0.47024,4.697276913,0.10368,0.03024,0.108,4.57,0.44,4.591132758,4.002,-0.019,4.002045102,0.792,0.231,0.825,3.21,-0.25,3.219720485
09/08/2020 20:30,3.7192,0.4706,3.748854892,0.1392,0.0406,0.145,3.58,0.43,3.605731549,3.12288,0.46084,3.156699701,0.00288,0.00084,0.003,3.12,0.46,3.153727953,4.6216,0.5038,4.64897849,0.0816,0.0238,0.085,4.54,0.48,4.565303933,3.21,-0.25,3.219720485,0,0,0,3.21,-0.25,3.219720485
09/08/2020 21:00,3.7392,0.4906,3.771247141,0.1392,0.0406,0.145,3.6,0.45,3.628015987,2.99,0.54,3.038371274,0,0,0,2.99,0.54,3.038371274,4.62352,0.52436,4.653159206,0.08352,0.02436,0.087,4.54,0.5,4.567450054,3.31,-0.28,3.321821789,0,0,0,3.31,-0.28,3.321821789
09/08/2020 21:30,3.73728,0.49004,3.769270619,0.13728,0.04004,0.143,3.6,0.45,3.628015987,3.07288,0.47084,3.108742801,0.00288,0.00084,0.003,3.07,0.47,3.105768826,4.80952,0.47736,4.833151684,0.05952,0.01736,0.062,4.75,0.46,4.772221705,3.31,-0.28,3.321821789,0,0,0,3.31,-0.28,3.321821789
09/08/2020 22:00,3.6892,0.4906,3.721677713,0.1392,0.0406,0.145,3.55,0.45,3.578407467,3.07384,0.47112,3.109734137,0.00384,0.00112,0.004,3.07,0.47,3.105768826,4.64656,0.53108,4.676811499,0.10656,0.03108,0.111,4.54,0.5,4.567450054,3.31,-0.24,3.3186895,0,0,0,3.31,-0.24,3.3186895
09/08/2020 22:30,3.5492,0.4906,3.582946971,0.1392,0.0406,0.145,3.41,0.45,3.439563926,2.73536,0.53448,2.78708866,0.01536,0.00448,0.016,2.72,0.53,2.771154994,4.51088,0.54984,4.544266982,0.17088,0.04984,0.178,4.34,0.5,4.368706903,3.24,-0.24,3.248876729,0,0,0,3.24,-0.24,3.248876729
09/08/2020 23:00,3.31016,0.49088,3.346359574,0.14016,0.04088,0.146,3.17,0.45,3.201780755,2.48864,0.63252,2.567763735,0.00864,0.00252,0.009,2.48,0.63,2.558769235,4.2336,0.5448,4.26850981,0.1536,0.0448,0.16,4.08,0.5,4.110523081,3.11,-0.24,3.119246704,0,0,0,3.11,-0.24,3.119246704
09/08/2020 23:30,3.15112,0.49116,3.18916845,0.14112,0.04116,0.147,3.01,0.45,3.043451987,2.1296,0.6928,2.239457077,0.0096,0.0028,0.01,2.12,0.69,2.229461818,4.03952,0.58236,4.081282274,0.17952,0.05236,0.187,3.86,0.53,3.896216113,2.99,-0.24,2.999616642,0,0,0,2.99,-0.24,2.999616642
10/08/2020 00:00,2.9492,0.5206,2.99479632,0.1392,0.0406,0.145,2.81,0.48,2.850701668,1.8248,0.6914,1.951391555,0.0048,0.0014,0.005,1.82,0.69,1.946406946,3.85328,0.59304,3.898648894,0.11328,0.03304,0.118,3.74,0.56,3.781692743,2.85,-0.24,2.860087411,0,0,0,2.85,-0.24,2.860087411
10/08/2020 00:30,2.82112,0.52116,2.86885444,0.14112,0.04116,0.147,2.68,0.48,2.722645772,1.84288,0.60084,1.938353786,0.00288,0.00084,0.003,1.84,0.6,1.935355265,3.72832,0.58576,3.77405416,0.08832,0.02576,0.092,3.64,0.56,3.682825003,2.76,-0.24,2.770415131,0,0,0,2.76,-0.24,2.770415131
10/08/2020 01:00,2.74112,0.52116,2.790223396,0.14112,0.04116,0.147,2.6,0.48,2.643936459,1.66768,0.70224,1.809502031,0.00768,0.00224,0.008,1.66,0.7,1.801554884,3.62824,0.60032,3.677568436,0.13824,0.04032,0.144,3.49,0.56,3.534642839,2.71,-0.24,2.72060655,0,0,0,2.71,-0.24,2.72060655
10/08/2020 01:30,2.69112,0.52116,2.741119224,0.14112,0.04116,0.147,2.55,0.48,2.594783228,1.5,0.8,1.7,0,0,0,1.5,0.8,1.7,3.64072,0.56396,3.684140741,0.15072,0.04396,0.157,3.49,0.52,3.528526605,2.68,-0.24,2.690724809,0,0,0,2.68,-0.24,2.690724809
10/08/2020 02:00,2.63112,0.52116,2.682237909,0.14112,0.04116,0.147,2.49,0.48,2.535843055,1.57,0.8,1.762072643,0,0,0,1.57,0.8,1.762072643,3.58024,0.54632,3.621682482,0.09024,0.02632,0.094,3.49,0.52,3.528526605,2.68,-0.24,2.690724809,0,0,0,2.68,-0.24,2.690724809
10/08/2020 02:30,2.60208,0.50144,2.649955169,0.14208,0.04144,0.148,2.46,0.46,2.502638608,1.49,0.9,1.740718243,0,0,0,1.49,0.9,1.740718243,3.54024,0.54632,3.582145279,0.09024,0.02632,0.094,3.45,0.52,3.488968329,2.64,-0.24,2.650886644,0,0,0,2.64,-0.24,2.650886644
10/08/2020 03:00,2.58304,0.50172,2.631314994,0.14304,0.04172,0.149,2.44,0.46,2.482982078,1.47,0.87,1.708156901,0,0,0,1.47,0.87,1.708156901,3.54856,0.53708,3.588973809,0.05856,0.01708,0.061,3.49,0.52,3.528526605,2.64,-0.24,2.650886644,0,0,0,2.64,-0.24,2.650886644
10/08/2020 03:30,2.52304,0.53172,2.578460199,0.14304,0.04172,0.149,2.38,0.49,2.429917694,1.45,0.66,1.593141551,0,0,0,1.45,0.66,1.593141551,3.5084,0.5312,3.548386112,0.0384,0.0112,0.04,3.47,0.52,3.508746215,2.58,-0.24,2.591138746,0,0,0,2.58,-0.24,2.591138746
10/08/2020 04:00,2.504,0.532,2.559890623,0.144,0.042,0.15,2.36,0.49,2.410331927,1.4,0.71,1.569745202,0,0,0,1.4,0.71,1.569745202,3.58208,0.49644,3.61631716,0.02208,0.00644,0.023,3.56,0.49,3.593563691,2.52,-0.24,2.531402773,0,0,0,2.52,-0.24,2.531402773
10/08/2020 04:30,2.62304,0.50172,2.670592032,0.14304,0.04172,0.149,2.48,0.46,2.522300537,1.56,0.54,1.650817979,0,0,0,1.56,0.54,1.650817979,3.56096,0.49028,3.594552907,0.00096,0.00028,0.001,3.56,0.49,3.593563691,2.6,0.13,2.603247971,0,0,0,2.6,0.13,2.603247971
10/08/2020 05:00,2.56304,0.50172,2.611684705,0.14304,0.04172,0.149,2.42,0.46,2.463331078,1.53,0.6,1.643441511,0,0,0,1.53,0.6,1.643441511,3.65288,0.46084,3.68183457,0.00288,0.00084,0.003,3.65,0.46,3.67887211,2.72,-0.22,2.728882555,0,0,0,2.72,-0.22,2.728882555
10/08/2020 05:30,2.64208,0.50144,2.689243165,0.14208,0.04144,0.148,2.5,0.46,2.541967742,1.67,0.42,1.722004646,0,0,0,1.67,0.42,1.722004646,3.67,0.46,3.698715993,0,0,0,3.67,0.46,3.698715993,2.72,-0.29,2.735415873,0,0,0,2.72,-0.29,2.735415873
10/08/2020 06:00,2.61208,0.54144,2.667605518,0.14208,0.04144,0.148,2.47,0.5,2.520099204,1.75,0.38,1.790781952,0,0,0,1.75,0.38,1.790781952,4.02192,0.41056,4.042820797,0.00192,0.00056,0.002,4.02,0.41,4.04085387,2.62,0.2,2.6276225,0,0,0,2.62,0.2,2.6276225
10/08/2020 06:30,2.97112,0.49116,3.011443541,0.14112,0.04116,0.147,2.83,0.45,2.865554048,2,0.42,2.043624232,0,0,0,2,0.42,2.043624232,4.51824,0.28532,4.527239799,0.01824,0.00532,0.019,4.5,0.28,4.508702696,2.73,0,2.73,0,0,0,2.73,0,2.73
10/08/2020 07:00,3.16016,0.45088,3.192162903,0.14016,0.04088,0.146,3.02,0.41,3.047704054,2.29,0.39,2.322972234,0,0,0,2.29,0.39,2.322972234,5.0232,-0.2174,5.027902246,0.0432,0.0126,0.045,4.98,-0.23,4.985308416,2.97,-0.33,2.988277096,0,0,0,2.97,-0.33,2.988277096
10/08/2020 07:30,3.49824,0.39032,3.519947841,0.13824,0.04032,0.144,3.36,0.35,3.378179983,2.72,0.51,2.767399501,0,0,0,2.72,0.51,2.767399501,5.77088,-0.40516,5.785085185,0.05088,0.01484,0.053,5.72,-0.42,5.735398853,3.382,-0.184,3.387001624,0.192,0.056,0.2,3.19,-0.24,3.199015474
10/08/2020 08:00,3.70632,0.36976,3.724718835,0.13632,0.03976,0.142,3.57,0.33,3.585219659,2.94,0.55,2.991003176,0,0,0,2.94,0.55,2.991003176,6.44944,-0.66808,6.483949969,0.10944,0.03192,0.114,6.34,-0.7,6.378526476,4.31672,-0.18304,4.32059894,0.60672,0.17696,0.632,3.71,-0.36,3.727425385
10/08/2020 08:30,4.10536,0.30948,4.117008453,0.13536,0.03948,0.141,3.97,0.27,3.979170768,3.37288,0.69084,3.442902758,0.00288,0.00084,0.003,3.37,0.69,3.43991279,7.03216,-0.84312,7.082522545,0.09216,0.02688,0.096,6.94,-0.87,6.994319123,3.93,-0.45,3.955679461,0,0,0,3.93,-0.45,3.955679461
10/08/2020 09:00,4.31536,0.27948,4.324400652,0.13536,0.03948,0.141,4.18,0.24,4.186884283,3.52248,0.87364,3.629202695,0.01248,0.00364,0.013,3.51,0.87,3.616213489,7.20848,-0.90836,7.265487031,0.10848,0.03164,0.113,7.1,-0.94,7.16195504,4.2,-0.53,4.233308399,0,0,0,4.2,-0.53,4.233308399
10/08/2020 09:30,4.39536,0.27948,4.404236438,0.13536,0.03948,0.141,4.26,0.24,4.266755207,3.75152,0.78336,3.832434631,0.01152,0.00336,0.012,3.74,0.78,3.820471175,7.40352,-0.94564,7.463668227,0.08352,0.02436,0.087,7.32,-0.97,7.383989437,4.36,-0.58,4.398408803,0,0,0,4.36,-0.58,4.398408803
10/08/2020 10:00,4.49536,-0.18052,4.498983107,0.13536,0.03948,0.141,4.36,-0.22,4.36554693,3.83864,0.78252,3.917587855,0.00864,0.00252,0.009,3.83,0.78,3.908618682,7.41816,-1.01012,7.486617407,0.06816,0.01988,0.071,7.35,-1.03,7.421819184,4.41,-0.58,4.447977068,0,0,0,4.41,-0.58,4.447977068
10/08/2020 10:30,4.57536,-0.18052,4.578919807,0.13536,0.03948,0.141,4.44,-0.22,4.445447109,3.75672,0.85196,3.852113835,0.00672,0.00196,0.007,3.75,0.85,3.845126786,7.5768,-1.0076,7.64350417,0.0768,0.0224,0.08,7.5,-1.03,7.570396291,4.58,-0.58,4.61657882,0,0,0,4.58,-0.58,4.61657882
10/08/2020 11:00,4.57536,0.18948,4.5792818,0.13536,0.03948,0.141,4.44,0.15,4.442533061,3.97864,0.74252,4.047333962,0.00864,0.00252,0.009,3.97,0.74,4.038378387,7.456,-0.932,7.514024221,0.096,0.028,0.1,7.36,-0.96,7.422344643,4.58,-0.63,4.623126648,0,0,0,4.58,-0.63,4.623126648
10/08/2020 11:30,4.6244,0.2392,4.630582253,0.1344,0.0392,0.14,4.49,0.2,4.494452136,4.16384,0.71112,4.224127744,0.00384,0.00112,0.004,4.16,0.71,4.220154026,7.46848,-1.04836,7.541700882,0.10848,0.03164,0.113,7.36,-1.08,7.43881711,4.64,-0.66,4.686704599,0,0,0,4.64,-0.66,4.686704599
10/08/2020 12:00,4.5344,0.1892,4.538345514,0.1344,0.0392,0.14,4.4,0.15,4.402556076,3.83688,0.75784,3.911006213,0.02688,0.00784,0.028,3.81,0.75,3.883117304,7.4584,-1.0738,7.535302051,0.1584,0.0462,0.165,7.3,-1.12,7.385418065,4.59,-0.71,4.644588249,0,0,0,4.59,-0.71,4.644588249
10/08/2020 12:30,4.49248,-0.18136,4.496139233,0.13248,0.03864,0.138,4.36,-0.22,4.36554693,3.93784,0.94812,4.050372254,0.02784,0.00812,0.029,3.91,0.94,4.021405227,7.2212,-0.9384,7.281917605,0.2112,0.0616,0.22,7.01,-1,7.080967448,4.59,-0.7,4.643070105,0,0,0,4.59,-0.7,4.643070105
10/08/2020 13:00,4.53344,-0.15108,4.535956724,0.13344,0.03892,0.139,4.4,-0.19,4.404100362,3.80208,0.98644,3.92796082,0.02208,0.00644,0.023,3.78,0.98,3.904971191,7.34664,-0.83848,7.394333506,0.17664,0.05152,0.184,7.17,-0.89,7.225025952,4.61,-0.66,4.657005476,0,0,0,4.61,-0.66,4.657005476
10/08/2020 13:30,4.56344,-0.18108,4.567031268,0.13344,0.03892,0.139,4.43,-0.22,4.43545939,3.75072,1.08896,3.90560295,0.03072,0.00896,0.032,3.72,1.08,3.873602974,7.29064,-0.72148,7.32625177,0.20064,0.05852,0.209,7.09,-0.78,7.132776458,4.61,-0.69,4.661351735,0,0,0,4.61,-0.69,4.661351735
10/08/2020 14:00,4.51344,-0.18108,4.51707102,0.13344,0.03892,0.139,4.38,-0.22,4.385521634,3.80512,1.11316,3.964601291,0.04512,0.01316,0.047,3.76,1.1,3.917601307,7.3188,-0.7016,7.352351733,0.2688,0.0784,0.28,7.05,-0.78,7.093017693,4.42,-0.67,4.470492143,0,0,0,4.42,-0.67,4.470492143
10/08/2020 14:30,4.51344,-0.18108,4.51707102,0.13344,0.03892,0.139,4.38,-0.22,4.385521634,3.78496,1.19728,3.96981128,0.02496,0.00728,0.026,3.76,1.19,3.943817947,7.48824,-0.86468,7.537997731,0.25824,0.07532,0.269,7.23,-0.94,7.290850431,4.51,-0.67,4.559495586,0,0,0,4.51,-0.67,4.559495586
10/08/2020 15:00,4.45344,-0.18108,4.4571199,0.13344,0.03892,0.139,4.32,-0.22,4.325598225,3.81072,1.13896,3.977287618,0.03072,0.00896,0.032,3.78,1.13,3.945288329,7.70504,-1.10728,7.784196195,0.21504,0.06272,0.224,7.49,-1.17,7.580831089,4.44,-0.62,4.483079299,0,0,0,4.44,-0.62,4.483079299
10/08/2020 15:30,4.50344,-0.18108,4.507079076,0.13344,0.03892,0.139,4.37,-0.22,4.375534253,3.86168,1.11924,4.02060575,0.03168,0.00924,0.033,3.83,1.11,3.987605798,7.71512,-1.12184,7.796255614,0.16512,0.04816,0.172,7.55,-1.17,7.6401178,4.58,-0.66,4.627310234,0,0,0,4.58,-0.66,4.627310234
10/08/2020 16:00,4.6144,-0.1808,4.617940667,0.1344,0.0392,0.14,4.48,-0.22,4.485398533,4.10248,1.13364,4.256228589,0.01248,0.00364,0.013,4.09,1.13,4.243229902,7.7424,-1.0718,7.81623394,0.0624,0.0182,0.065,7.68,-1.09,7.756964613,4.76,-0.69,4.809750513,0,0,0,4.76,-0.69,4.809750513
10/08/2020 16:30,4.68536,-0.00052,4.685360029,0.13536,0.03948,0.141,4.55,-0.04,4.550175821,4.4648,0.9714,4.569251252,0.0048,0.0014,0.005,4.46,0.97,4.564263358,7.44584,-0.81788,7.490624874,0.07584,0.02212,0.079,7.37,-0.84,7.417715282,4.6,-0.56,4.633961588,0,0,0,4.6,-0.56,4.633961588
10/08/2020 17:00,4.73536,0.20948,4.73999116,0.13536,0.03948,0.141,4.6,0.17,4.603140232,4.29632,1.04476,4.421525642,0.01632,0.00476,0.017,4.28,1.04,4.404543109,7.30696,-0.71172,7.341540016,0.09696,0.02828,0.101,7.21,-0.74,7.247875551,4.52,-0.48,4.545415273,0,0,0,4.52,-0.48,4.545415273
10/08/2020 17:30,4.57632,0.30976,4.586791471,0.13632,0.03976,0.142,4.44,0.27,4.448201884,4.33344,0.78392,4.403774835,0.01344,0.00392,0.014,4.32,0.78,4.389851934,6.7504,-0.4378,6.764581953,0.1104,0.0322,0.115,6.64,-0.47,6.656613253,4.41,-0.44,4.431895757,0,0,0,4.41,-0.44,4.431895757
10/08/2020 18:00,4.53632,0.30976,4.546883592,0.13632,0.03976,0.142,4.4,0.27,4.408276307,4.30632,0.73476,4.368554017,0.01632,0.00476,0.017,4.29,0.73,4.351666348,6.78496,-0.42772,6.798428245,0.14496,0.04228,0.151,6.64,-0.47,6.656613253,4.33,-0.4,4.348436501,0,0,0,4.33,-0.4,4.348436501
10/08/2020 18:30,4.42632,0.31976,4.437854797,0.13632,0.03976,0.142,4.29,0.28,4.299127819,4.30248,0.66364,4.353361023,0.01248,0.00364,0.013,4.29,0.66,4.340472325,6.75392,-0.38844,6.765081005,0.07392,0.02156,0.077,6.68,-0.41,6.692570508,4.22,-0.36,4.235327614,0,0,0,4.22,-0.36,4.235327614
10/08/2020 19:00,4.31728,0.32004,4.329126032,0.13728,0.04004,0.143,4.18,0.28,4.189367494,4.14768,0.69224,4.205050012,0.00768,0.00224,0.008,4.14,0.69,4.197106146,6.50472,-0.33404,6.513291411,0.05472,0.01596,0.057,6.45,-0.35,6.459489144,4.03,-0.36,4.046047454,0,0,0,4.03,-0.36,4.046047454
10/08/2020 19:30,4.17728,0.36004,4.192767225,0.13728,0.04004,0.143,4.04,0.32,4.052653452,3.8692,0.7556,3.942288675,0.0192,0.0056,0.02,3.85,0.75,3.922371731,6.33512,-0.33684,6.344068616,0.04512,0.01316,0.047,6.29,-0.35,6.299730153,3.93,-0.32,3.943006467,0,0,0,3.93,-0.32,3.943006467
10/08/2020 20:00,4.13728,0.38004,4.154698088,0.13728,0.04004,0.143,4,0.34,4.014423994,3.8092,0.6656,3.866914532,0.0192,0.0056,0.02,3.79,0.66,3.847037821,5.98128,-0.23796,5.986011644,0.04128,0.01204,0.043,5.94,-0.25,5.945258615,3.93,-0.34,3.944679962,0,0,0,3.93,-0.34,3.944679962
10/08/2020 20:30,4.01728,0.40004,4.037148821,0.13728,0.04004,0.143,3.88,0.36,3.896665241,3.66248,0.59364,3.710278723,0.01248,0.00364,0.013,3.65,0.59,3.697377449,5.85624,-0.21068,5.860028413,0.06624,0.01932,0.069,5.79,-0.23,5.79456642,3.85,-0.32,3.863275812,0,0,0,3.85,-0.32,3.863275812
10/08/2020 21:00,3.97824,0.40032,3.998330852,0.13824,0.04032,0.144,3.84,0.36,3.856838083,3.43576,0.75168,3.517025675,0.00576,0.00168,0.006,3.43,0.75,3.511039732,5.86776,-0.20732,5.871421378,0.07776,0.02268,0.081,5.79,-0.23,5.79456642,3.93,-0.37,3.947378877,0,0,0,3.93,-0.37,3.947378877
10/08/2020 21:30,4.01824,0.40032,4.038131845,0.13824,0.04032,0.144,3.88,0.36,3.896665241,3.53,0.72,3.602679558,0,0,0,3.53,0.72,3.602679558,5.92408,-0.20256,5.92754202,0.09408,0.02744,0.098,5.83,-0.23,5.834535114,3.9,-0.33,3.913936637,0,0,0,3.9,-0.33,3.913936637
10/08/2020 22:00,3.89016,0.40088,3.910760744,0.14016,0.04088,0.146,3.75,0.36,3.767240369,3.41192,0.49056,3.447005541,0.00192,0.00056,0.002,3.41,0.49,3.445025399,5.50872,0.33796,5.519077187,0.19872,0.05796,0.207,5.31,0.28,5.317377173,3.7,-0.26,3.709123886,0,0,0,3.7,-0.26,3.709123886
10/08/2020 22:30,3.6492,0.4306,3.674517247,0.1392,0.0406,0.145,3.51,0.39,3.531600204,3.04672,0.52196,3.091107407,0.00672,0.00196,0.007,3.04,0.52,3.084153044,5.05208,0.38144,5.066459198,0.14208,0.04144,0.148,4.91,0.34,4.921757816,3.54,-0.26,3.549535181,0,0,0,3.54,-0.26,3.549535181
10/08/2020 23:00,3.51016,0.43088,3.536506864,0.14016,0.04088,0.146,3.37,0.39,3.39249171,2.72192,0.62056,2.791763457,0.00192,0.00056,0.002,2.72,0.62,2.789767015,4.80184,0.39012,4.817661362,0.17184,0.05012,0.179,4.63,0.34,4.642467017,3.42,-0.26,3.429868802,0,0,0,3.42,-0.26,3.429868802
10/08/2020 23:30,3.30112,0.43116,3.329157882,0.14112,0.04116,0.147,3.16,0.39,3.183975502,2.37,0.69,2.468400292,0,0,0,2.37,0.69,2.468400292,4.45112,0.40116,4.469160838,0.14112,0.04116,0.147,4.31,0.36,4.325008671,3.28,-0.26,3.290288741,0,0,0,3.28,-0.26,3.290288741
11/08/2020 00:00,3.10112,0.45116,3.133766201,0.14112,0.04116,0.147,2.96,0.41,2.988260363,2.11096,0.77028,2.24710556,0.00096,0.00028,0.001,2.11,0.77,2.246107745,4.21704,0.43872,4.239799712,0.16704,0.04872,0.174,4.05,0.39,4.068734447,3.11,-0.23,3.118493226,0,0,0,3.11,-0.23,3.118493226
11/08/2020 00:30,2.92304,0.47172,2.960858423,0.14304,0.04172,0.149,2.78,0.43,2.813058833,1.98,0.58,2.063201396,0,0,0,1.98,0.58,2.063201396,4.10392,0.44656,4.12814428,0.19392,0.05656,0.202,3.91,0.39,3.92940199,3.03,-0.23,3.038716834,0,0,0,3.03,-0.23,3.038716834
11/08/2020 01:00,2.82208,0.47144,2.861187026,0.14208,0.04144,0.148,2.68,0.43,2.714277068,1.6696,0.6628,1.796348519,0.0096,0.0028,0.01,1.66,0.66,1.786393014,3.97144,0.44292,3.996062287,0.18144,0.05292,0.189,3.79,0.39,3.810013123,2.92,-0.23,2.929044213,0,0,0,2.92,-0.23,2.929044213
11/08/2020 01:30,2.75208,0.47144,2.792167617,0.14208,0.04144,0.148,2.61,0.43,2.645184304,1.62672,0.62196,1.741566019,0.00672,0.00196,0.007,1.62,0.62,1.734589289,3.89744,0.43592,3.921742572,0.15744,0.04592,0.164,3.74,0.39,3.760279245,2.89,-0.23,2.899137803,0,0,0,2.89,-0.23,2.899137803
11/08/2020 02:00,2.71208,0.47144,2.752750188,0.14208,0.04144,0.148,2.57,0.43,2.605724467,1.67,0.6,1.774514018,0,0,0,1.67,0.6,1.774514018,3.8264,0.4552,3.853380853,0.0864,0.0252,0.09,3.74,0.43,3.764638097,2.91,-0.23,2.919075196,0,0,0,2.91,-0.23,2.919075196
11/08/2020 02:30,2.664,0.472,2.705490713,0.144,0.042,0.15,2.52,0.43,2.556423283,1.6,0.68,1.738505105,0,0,0,1.6,0.68,1.738505105,3.73112,0.48616,3.762659698,0.02112,0.00616,0.022,3.71,0.48,3.740922346,2.91,-0.23,2.919075196,0,0,0,2.91,-0.23,2.919075196
11/08/2020 03:00,2.62304,0.47172,2.665118872,0.14304,0.04172,0.149,2.48,0.43,2.517002185,1.63,0.65,1.754821928,0,0,0,1.63,0.65,1.754821928,3.65016,0.48588,3.682356229,0.02016,0.00588,0.021,3.63,0.48,3.661598012,2.89,-0.23,2.899137803,0,0,0,2.89,-0.23,2.899137803
11/08/2020 03:30,2.624,0.472,2.666113276,0.144,0.042,0.15,2.48,0.43,2.517002185,1.66,0.63,1.77552809,0,0,0,1.66,0.63,1.77552809,3.70496,0.48728,3.736866388,0.02496,0.00728,0.026,3.68,0.48,3.711172322,2.85,-0.23,2.85926564,0,0,0,2.85,-0.23,2.85926564
11/08/2020 04:00,2.594,0.472,2.636592498,0.144,0.042,0.15,2.45,0.43,2.487448492,1.61,0.65,1.736260349,0,0,0,1.61,0.65,1.736260349,3.66864,0.44252,3.695232523,0.00864,0.00252,0.009,3.66,0.44,3.686353212,2.85,-0.23,2.85926564,0,0,0,2.85,-0.23,2.85926564
11/08/2020 04:30,2.734,0.472,2.774444088,0.144,0.042,0.15,2.59,0.43,2.625452342,1.66,0.55,1.748742405,0,0,0,1.66,0.55,1.748742405,3.72096,0.47028,3.750560838,0.00096,0.00028,0.001,3.72,0.47,3.749573309,2.82,-0.23,2.829363886,0,0,0,2.82,-0.23,2.829363886
11/08/2020 05:00,2.644,0.472,2.685799695,0.144,0.042,0.15,2.5,0.43,2.536710468,1.57,0.7,1.718982257,0,0,0,1.57,0.7,1.718982257,3.68648,0.48064,3.717680675,0.03648,0.01064,0.038,3.65,0.47,3.680135867,2.93,-0.23,2.93901344,0,0,0,2.93,-0.23,2.93901344
11/08/2020 05:30,2.69208,0.47144,2.733047822,0.14208,0.04144,0.148,2.55,0.43,2.586000773,1.69,0.6,1.793348823,0,0,0,1.69,0.6,1.793348823,3.75344,0.50892,3.787784498,0.13344,0.03892,0.139,3.62,0.47,3.650383541,2.95,-0.23,2.958952517,0,0,0,2.95,-0.23,2.958952517
11/08/2020 06:00,2.74304,0.47172,2.783305265,0.14304,0.04172,0.149,2.6,0.43,2.635317818,1.82,0.6,1.916350699,0,0,0,1.82,0.6,1.916350699,4.05704,0.42372,4.079106789,0.04704,0.01372,0.049,4.01,0.41,4.030905605,2.92,-0.23,2.929044213,0,0,0,2.92,-0.23,2.929044213
11/08/2020 06:30,3.00112,0.44116,3.033371622,0.14112,0.04116,0.147,2.86,0.4,2.88783656,2.1,0.52,2.163423213,0,0,0,2.1,0.52,2.163423213,4.68608,0.27344,4.694051044,0.04608,0.01344,0.048,4.64,0.26,4.647278774,3.09,-0.23,3.098548047,0,0,0,3.09,-0.23,3.098548047
11/08/2020 07:00,3.22112,0.41116,3.247255241,0.14112,0.04116,0.147,3.08,0.37,3.10214442,2.47,0.52,2.524143419,0,0,0,2.47,0.52,2.524143419,5.30664,-0.27348,5.313682283,0.05664,0.01652,0.059,5.25,-0.29,5.258003423,3.34,-0.24,3.348611653,0,0,0,3.34,-0.24,3.348611653
11/08/2020 07:30,3.53824,0.37032,3.557566472,0.13824,0.04032,0.144,3.4,0.33,3.415977166,2.84096,0.56028,2.895680818,0.00096,0.00028,0.001,2.84,0.56,2.894684784,5.99504,-0.51228,6.016887518,0.09504,0.02772,0.099,5.9,-0.54,5.924660328,3.49,-0.24,3.498242416,0,0,0,3.49,-0.24,3.498242416
11/08/2020 08:00,3.83632,0.33976,3.851335872,0.13632,0.03976,0.142,3.7,0.3,3.712142239,3.18288,0.56084,3.231913767,0.00288,0.00084,0.003,3.18,0.56,3.228931712,6.71128,-0.74796,6.752830769,0.04128,0.01204,0.043,6.67,-0.76,6.71315872,3.86,-0.41,3.881713539,0,0,0,3.86,-0.41,3.881713539
11/08/2020 08:30,4.20536,0.30948,4.216732218,0.13536,0.03948,0.141,4.07,0.27,4.078945942,3.87096,0.56028,3.911297099,0.00096,0.00028,0.001,3.87,0.56,3.910306893,7.23744,-0.99908,7.306072721,0.03744,0.01092,0.039,7.2,-1.01,7.270495169,4.03,-0.45,4.055046239,0,0,0,4.03,-0.45,4.055046239
11/08/2020 09:00,4.37536,0.27948,4.38427693,0.13536,0.03948,0.141,4.24,0.24,4.246787021,4.04288,0.61084,4.088765608,0.00288,0.00084,0.003,4.04,0.61,4.085792457,7.46992,-1.11544,7.552741966,0.04992,0.01456,0.052,7.42,-1.13,7.505551279,4.34,-0.56,4.37597989,0,0,0,4.34,-0.56,4.37597989
11/08/2020 09:30,4.42536,0.01948,4.425402874,0.13536,0.03948,0.141,4.29,-0.02,4.29004662,4.03344,0.74392,4.101469883,0.01344,0.00392,0.014,4.02,0.74,4.087542049,7.75896,-1.13572,7.841640147,0.04896,0.01428,0.051,7.71,-1.15,7.795293452,4.41,-0.58,4.447977068,0,0,0,4.41,-0.58,4.447977068
11/08/2020 10:00,4.47536,-0.18052,4.478999286,0.13536,0.03948,0.141,4.34,-0.22,4.345572459,3.7944,0.9042,3.900647254,0.0144,0.0042,0.015,3.78,0.9,3.885665966,7.6264,-1.1548,7.713335206,0.0864,0.0252,0.09,7.54,-1.18,7.631775678,4.2,-0.42,4.220947761,0,0,0,4.2,-0.42,4.220947761
11/08/2020 10:30,4.42536,-0.04052,4.425545503,0.13536,0.03948,0.141,4.29,-0.08,4.290745856,3.72536,0.84448,3.819876124,0.01536,0.00448,0.016,3.71,0.84,3.803905887,7.63024,-1.15368,7.716964429,0.09024,0.02632,0.094,7.54,-1.18,7.631775678,4.55,-0.68,4.600532578,0,0,0,4.55,-0.68,4.600532578
11/08/2020 11:00,4.4644,-0.1908,4.468475355,0.1344,0.0392,0.14,4.33,-0.23,4.336104242,3.75016,0.80588,3.835771448,0.02016,0.00588,0.021,3.73,0.8,3.814826339,7.6864,-1.1248,7.768263641,0.0864,0.0252,0.09,7.6,-1.15,7.686514164,7.50416,0.17288,7.506151131,2.92416,0.85288,3.046,4.58,-0.68,4.630205179
11/08/2020 11:30,4.4644,0.0492,4.464671097,0.1344,0.0392,0.14,4.33,0.01,4.330011547,3.93632,0.80476,4.017742376,0.01632,0.00476,0.017,3.92,0.8,4.00079992,7.72024,-1.31368,7.831210685,0.09024,0.02632,0.094,7.63,-1.34,7.746773522,11.65984,1.26912,11.72870557,7.05984,2.05912,7.354,4.6,-0.79,4.667343998
11/08/2020 12:00,4.53344,-0.18108,4.537055014,0.13344,0.03892,0.139,4.4,-0.22,4.405496567,3.89824,0.84532,3.988839556,0.01824,0.00532,0.019,3.88,0.84,3.969886648,7.69408,-1.34256,7.810335102,0.09408,0.02744,0.098,7.6,-1.37,7.722493121,13.4444,1.8042,13.56491906,8.8944,2.5942,9.265,4.55,-0.79,4.618073191
11/08/2020 12:30,4.59344,-0.18108,4.597007831,0.13344,0.03892,0.139,4.46,-0.22,4.465422712,4.21824,1.08532,4.355624892,0.01824,0.00532,0.019,4.2,1.08,4.33663464,7.57888,-1.23116,7.678227465,0.09888,0.02884,0.103,7.48,-1.26,7.585380676,9.11856,0.57208,9.136487947,4.49856,1.31208,4.686,4.62,-0.74,4.678888757
11/08/2020 13:00,4.6144,-0.2208,4.619679643,0.1344,0.0392,0.14,4.48,-0.26,4.487538301,4.12728,1.12504,4.277868067,0.01728,0.00504,0.018,4.11,1.12,4.25987089,7.61328,-1.02696,7.682231395,0.11328,0.03304,0.118,7.5,-1.06,7.574536289,9.772,0.791,9.803961699,5.112,1.491,5.325,4.66,-0.7,4.712281825
11/08/2020 13:30,4.6144,-0.1908,4.618342993,0.1344,0.0392,0.14,4.48,-0.23,4.485900133,3.88112,1.20616,4.064223714,0.02112,0.00616,0.022,3.86,1.2,4.042227109,7.64408,-0.99256,7.70825106,0.09408,0.02744,0.098,7.55,-1.02,7.618589108,12.38712,1.50416,12.4781104,7.79712,2.27416,8.122,4.59,-0.77,4.654137944
11/08/2020 14:00,4.5544,-0.1908,4.558394893,0.1344,0.0392,0.14,4.42,-0.23,4.425980117,3.83208,1.31644,4.051894791,0.02208,0.00644,0.023,3.81,1.31,4.028920451,7.6556,-0.9492,7.714220116,0.1056,0.0308,0.11,7.55,-0.98,7.613336982,11.584,1.302,11.65694042,7.104,2.072,7.4,4.48,-0.77,4.545690267
11/08/2020 14:30,4.5244,-0.1908,4.528421358,0.1344,0.0392,0.14,4.39,-0.23,4.396020928,3.90112,1.36616,4.133416311,0.02112,0.00616,0.022,3.88,1.36,4.111447434,7.8912,-1.1534,7.975046646,0.0912,0.0266,0.095,7.8,-1.18,7.888751486,12.15072,1.35896,12.22647818,7.47072,2.17896,7.782,4.68,-0.82,4.75129456
11/08/2020 15:00,4.52536,-0.19052,4.52936872,0.13536,0.03948,0.141,4.39,-0.23,4.396020928,3.88016,1.36588,4.113547107,0.02016,0.00588,0.021,3.86,1.36,4.092578649,7.98104,-1.25928,8.079776334,0.07104,0.02072,0.074,7.91,-1.28,8.012895856,11.13728,1.16504,11.19805001,6.49728,1.89504,6.768,4.64,-0.73,4.697073557
11/08/2020 15:30,4.5644,-0.1908,4.568386148,0.1344,0.0392,0.14,4.43,-0.23,4.435966636,4.02632,1.32476,4.238660378,0.01632,0.00476,0.017,4.01,1.32,4.221670286,8.00872,-1.28704,8.111477547,0.07872,0.02296,0.082,7.93,-1.31,8.037474728,6.43744,-0.28908,6.443927451,1.71744,0.50092,1.789,4.72,-0.79,4.78565565
11/08/2020 16:00,4.56536,-0.23052,4.571176151,0.13536,0.03948,0.141,4.43,-0.27,4.438220364,4.20536,1.29448,4.40008309,0.01536,0.00448,0.016,4.19,1.29,4.384084853,8.00008,-1.25956,8.098627748,0.07008,0.02044,0.073,7.93,-1.28,8.032639666,4.69,-0.76,4.751178801,0,0,0,4.69,-0.76,4.751178801
11/08/2020 16:30,4.67632,-0.21024,4.681043644,0.13632,0.03976,0.142,4.54,-0.25,4.54687805,4.36056,0.93308,4.459273685,0.01056,0.00308,0.011,4.35,0.93,4.448303047,7.59528,-0.89096,7.647358237,0.06528,0.01904,0.068,7.53,-0.91,7.584787406,4.52,-0.59,4.558343998,0,0,0,4.52,-0.59,4.558343998
11/08/2020 17:00,4.71632,-0.21024,4.721003622,0.13632,0.03976,0.142,4.58,-0.25,4.586818069,4.42056,0.84308,4.500237172,0.01056,0.00308,0.011,4.41,0.84,4.489287249,7.3376,-0.7432,7.375142033,0.0576,0.0168,0.06,7.28,-0.76,7.319562828,4.52,-0.51,4.548681128,0,0,0,4.52,-0.51,4.548681128
11/08/2020 17:30,4.61728,0.25004,4.624045264,0.13728,0.04004,0.143,4.48,0.21,4.484919174,4.46672,0.92196,4.560876867,0.00672,0.00196,0.007,4.46,0.92,4.553899428,6.89416,-0.50712,6.912786182,0.04416,0.01288,0.046,6.85,-0.52,6.869708873,4.48,-0.49,4.506717209,0,0,0,4.48,-0.49,4.506717209
11/08/2020 18:00,4.61728,0.18004,4.620788785,0.13728,0.04004,0.143,4.48,0.14,4.482186966,4.46288,0.87084,4.547049615,0.00288,0.00084,0.003,4.46,0.87,4.544062059,6.7836,-0.4902,6.801288481,0.0336,0.0098,0.035,6.75,-0.5,6.768493185,4.37,-0.49,4.397385587,0,0,0,4.37,-0.49,4.397385587
11/08/2020 18:30,4.45728,0.31004,4.468049888,0.13728,0.04004,0.143,4.32,0.27,4.328429276,4.52,0.74,4.580174669,0,0,0,4.52,0.74,4.580174669,6.87688,-0.49216,6.894468798,0.02688,0.00784,0.028,6.85,-0.5,6.868223933,4.23,-0.41,4.249823526,0,0,0,4.23,-0.41,4.249823526
11/08/2020 19:00,4.35728,0.31004,4.368296441,0.13728,0.04004,0.143,4.22,0.27,4.228628619,4.41,0.71,4.466788556,0,0,0,4.41,0.71,4.466788556,6.59016,-0.39412,6.60193452,0.02016,0.00588,0.021,6.57,-0.4,6.582165297,4.17,-0.41,4.190107397,0,0,0,4.17,-0.41,4.190107397
11/08/2020 19:30,4.30824,0.33032,4.320884539,0.13824,0.04032,0.144,4.17,0.29,4.18007177,4.28,0.67,4.33212419,0,0,0,4.28,0.67,4.33212419,6.50672,-0.39804,6.518883417,0.00672,0.00196,0.007,6.5,-0.4,6.512296062,4.09,-0.38,4.10761488,0,0,0,4.09,-0.38,4.10761488
11/08/2020 20:00,4.18824,0.33032,4.20124572,0.13824,0.04032,0.144,4.05,0.29,4.060369441,4.18,0.56,4.217345136,0,0,0,4.18,0.56,4.217345136,6.24768,-0.33776,6.256803273,0.00768,0.00224,0.008,6.24,-0.34,6.249255956,4.12,-0.38,4.13748716,0,0,0,4.12,-0.38,4.13748716
11/08/2020 20:30,4.0292,0.3606,4.045304068,0.1392,0.0406,0.145,3.89,0.32,3.903139762,4.06,0.46,4.085976016,0,0,0,4.06,0.46,4.085976016,6.14496,-0.31272,6.152912091,0.02496,0.00728,0.026,6.12,-0.32,6.128360303,4.02,-0.38,4.037920257,0,0,0,4.02,-0.38,4.037920257
11/08/2020 21:00,4.02824,0.36032,4.044322935,0.13824,0.04032,0.144,3.89,0.32,3.903139762,3.78096,0.37028,3.799048012,0.00096,0.00028,0.001,3.78,0.37,3.798065297,6.1288,-0.2616,6.13438049,0.0288,0.0084,0.03,6.1,-0.27,6.105972486,4.05,-0.41,4.070700185,0,0,0,4.05,-0.41,4.070700185
11/08/2020 21:30,4.06728,0.34004,4.081469564,0.13728,0.04004,0.143,3.93,0.3,3.941433749,3.6696,0.4428,3.696219149,0.0096,0.0028,0.01,3.66,0.44,3.686353212,5.96432,-0.20124,5.967714018,0.06432,0.01876,0.067,5.9,-0.22,5.90410027,4.05,-0.35,4.065095325,0,0,0,4.05,-0.35,4.065095325
11/08/2020 22:00,3.87824,0.37032,3.895880183,0.13824,0.04032,0.144,3.74,0.33,3.754530596,3.49768,0.39224,3.519604751,0.00768,0.00224,0.008,3.49,0.39,3.511723224,5.62912,0.24016,5.634240747,0.06912,0.02016,0.072,5.56,0.22,5.564350816,3.84,-0.32,3.853310265,0,0,0,3.84,-0.32,3.853310265
11/08/2020 22:30,3.7522,0.3736,3.770753479,0.1392,0.0406,0.145,3.613,0.333,3.628313382,3.17588,0.49384,3.214046005,0.00288,0.00084,0.003,3.173,0.493,3.211071161,5.26964,0.23952,5.275080621,0.05664,0.01652,0.059,5.213,0.223,5.21776753,3.643,-0.283,3.653975643,0,0,0,3.643,-0.283,3.653975643
11/08/2020 23:00,3.5392,0.3806,3.559605737,0.1392,0.0406,0.145,3.4,0.34,3.416957711,2.87,0.49,2.911528808,0,0,0,2.87,0.49,2.911528808,4.89976,0.22868,4.905093536,0.02976,0.00868,0.031,4.87,0.22,4.874966667,3.5,-0.28,3.511182137,0,0,0,3.5,-0.28,3.511182137
11/08/2020 23:30,3.35016,0.40088,3.374059395,0.14016,0.04088,0.146,3.21,0.36,3.230123837,2.55152,0.61336,2.624207461,0.01152,0.00336,0.012,2.54,0.61,2.612221277,4.59576,0.25168,4.602646282,0.00576,0.00168,0.006,4.59,0.25,4.596803237,3.39,-0.28,3.401543767,0,0,0,3.39,-0.28,3.401543767
12/08/2020 00:00,3.22112,0.40116,3.246004221,0.14112,0.04116,0.147,3.08,0.36,3.100967591,2.38536,0.65448,2.47351701,0.01536,0.00448,0.016,2.37,0.65,2.457519074,4.32392,0.35656,4.338596455,0.19392,0.05656,0.202,4.13,0.3,4.140881549,3.27,-0.28,3.281965874,0,0,0,3.27,-0.28,3.281965874
12/08/2020 00:30,3.08112,0.40116,3.107125649,0.14112,0.04116,0.147,2.94,0.36,2.961958811,3.85,1.49,4.128268402,0,0,0,3.85,1.49,4.128268402,4.2568,0.3724,4.273058389,0.3168,0.0924,0.33,3.94,0.28,3.949936708,3.19,-0.28,3.202264824,0,0,0,3.19,-0.28,3.202264824
12/08/2020 01:00,2.98112,0.40116,3.007990326,0.14112,0.04116,0.147,2.84,0.36,2.862725974,3.96,0,3.96,0,0,0,3.96,0,3.96,4.08328,0.41304,4.104117152,0.35328,0.10304,0.368,3.73,0.31,3.742859869,3.15,-0.3,3.164253466,0,0,0,3.15,-0.3,3.164253466
12/08/2020 01:30,2.91112,0.42116,2.941427443,0.14112,0.04116,0.147,2.77,0.38,2.79594349,2.23,0.36,2.2588714,0,0,0,2.23,0.36,2.2588714,3.96144,0.41792,3.983423653,0.30144,0.08792,0.314,3.66,0.33,3.674846936,3.06,-0.24,3.069397335,0,0,0,3.06,-0.24,3.069397335
12/08/2020 02:00,2.87112,0.42116,2.901845241,0.14112,0.04116,0.147,2.73,0.38,2.75632001,1.99,0.32,2.015564437,0,0,0,1.99,0.32,2.015564437,3.8404,0.4622,3.868113364,0.3504,0.1022,0.365,3.49,0.36,3.508518206,3.03,-0.24,3.039490089,0,0,0,3.03,-0.24,3.039490089
12/08/2020 02:30,2.81208,0.42144,2.843484763,0.14208,0.04144,0.148,2.67,0.38,2.696905634,1.7,0.53,1.780702109,0,0,0,1.7,0.53,1.780702109,3.96624,0.41432,3.987821561,0.18624,0.05432,0.194,3.78,0.36,3.79710416,2.97,-0.22,2.978137002,0,0,0,2.97,-0.22,2.978137002
12/08/2020 03:00,2.73208,0.42144,2.764393749,0.14208,0.04144,0.148,2.59,0.38,2.617728023,1.57,0.63,1.69168555,0,0,0,1.57,0.63,1.69168555,3.87984,0.42912,3.903498738,0.09984,0.02912,0.104,3.78,0.4,3.801105102,2.97,-0.24,2.979681191,0,0,0,2.97,-0.24,2.979681191
