Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
12/08/2020 03:30,2.71304,0.42172,2.745620841,0.14304,0.04172,0.149,2.57,0.38,2.597941493,1.54,0.61,1.656411785,0,0,0,1.54,0.61,1.656411785,3.96776,0.39268,3.987143965,0.07776,0.02268,0.081,3.89,0.37,3.907556781,2.94,-0.24,2.949779653,0,0,0,2.94,-0.24,2.949779653
12/08/2020 04:00,2.73304,0.42172,2.765385217,0.14304,0.04172,0.149,2.59,0.38,2.617728023,1.62,0.5,1.695405556,0,0,0,1.62,0.5,1.695405556,4.02296,0.39128,4.041943493,0.07296,0.02128,0.076,3.95,0.37,3.967291267,2.94,-0.22,2.948219802,0,0,0,2.94,-0.22,2.948219802
12/08/2020 04:30,2.77208,0.42144,2.803932809,0.14208,0.04144,0.148,2.63,0.38,2.657310671,1.76,0.42,1.809419797,0,0,0,1.76,0.42,1.809419797,4.14008,0.39044,4.158449928,0.07008,0.02044,0.073,4.07,0.37,4.086783576,2.9,-0.22,2.908332856,0,0,0,2.9,-0.22,2.908332856
12/08/2020 05:00,2.72304,0.42172,2.755502604,0.14304,0.04172,0.149,2.58,0.38,2.607834351,1.67,0.42,1.722004646,0,0,0,1.67,0.42,1.722004646,4.1784,0.3812,4.195752614,0.0384,0.0112,0.04,4.14,0.37,4.156500932,2.96,-0.22,2.968164416,0,0,0,2.96,-0.22,2.968164416
12/08/2020 05:30,2.72112,0.44116,2.756649452,0.14112,0.04116,0.147,2.58,0.4,2.610823625,1.54,0.6,1.652755275,0,0,0,1.54,0.6,1.652755275,4.35096,0.37028,4.366687555,0.00096,0.00028,0.001,4.35,0.37,4.365707274,2.99,-0.22,2.998082721,0,0,0,2.99,-0.22,2.998082721
12/08/2020 06:00,2.72112,0.44116,2.756649452,0.14112,0.04116,0.147,2.58,0.4,2.610823625,1.56,0.62,1.678689965,0,0,0,1.56,0.62,1.678689965,4.6,0.34,4.612548103,0,0,0,4.6,0.34,4.612548103,2.99,-0.22,2.998082721,0,0,0,2.99,-0.22,2.998082721
12/08/2020 06:30,3.01112,0.44116,3.043265647,0.14112,0.04116,0.147,2.87,0.4,2.897740499,1.91,0.5,1.974360656,0,0,0,1.91,0.5,1.974360656,5.17,0.25,5.176040958,0,0,0,5.17,0.25,5.176040958,3.08,-0.22,3.087847146,0,0,0,3.08,-0.22,3.087847146
12/08/2020 07:00,3.20016,0.39088,3.223943424,0.14016,0.04088,0.146,3.06,0.35,3.079951298,2.36,0.62,2.440081966,0,0,0,2.36,0.62,2.440081966,5.26,-0.3,5.268548187,0,0,0,5.26,-0.3,5.268548187,3.31,-0.27,3.320993827,0,0,0,3.31,-0.27,3.320993827
12/08/2020 07:30,3.58824,0.33032,3.603411939,0.13824,0.04032,0.144,3.45,0.29,3.462166951,2.75,0.51,2.796891131,0,0,0,2.75,0.51,2.796891131,4.84096,-0.35972,4.854306562,0.00096,0.00028,0.001,4.84,-0.36,4.853369963,3.47,-0.27,3.480488471,0,0,0,3.47,-0.27,3.480488471
12/08/2020 08:00,3.82536,0.31948,3.838677715,0.13536,0.03948,0.141,3.69,0.28,3.700608058,3.02,0.62,3.082985566,0,0,0,3.02,0.62,3.082985566,5.06864,-0.45748,5.0892435,0.00864,0.00252,0.009,5.06,-0.46,5.080866068,3.89,-0.48,3.919502519,0,0,0,3.89,-0.48,3.919502519
12/08/2020 08:30,4.16248,0.28864,4.17247562,0.13248,0.03864,0.138,4.03,0.25,4.037746896,3.51,0.51,3.546857764,0,0,0,3.51,0.51,3.546857764,5.40632,-0.49524,5.428955572,0.01632,0.00476,0.017,5.39,-0.5,5.413141417,4.1,-0.48,4.128001938,0,0,0,4.1,-0.48,4.128001938
12/08/2020 09:00,4.47208,0.29144,4.481566333,0.14208,0.04144,0.148,4.33,0.25,4.337211085,3.78192,0.71056,3.848092307,0.00192,0.00056,0.002,3.78,0.71,3.846101923,5.58568,-0.55376,5.613062551,0.05568,0.01624,0.058,5.53,-0.57,5.559298517,4.46,-0.67,4.510044346,0,0,0,4.46,-0.67,4.510044346
12/08/2020 09:30,4.564,-0.178,4.567469759,0.144,0.042,0.15,4.42,-0.22,4.425471726,3.9548,0.7714,4.029330093,0.0048,0.0014,0.005,3.95,0.77,4.024350879,5.74568,-0.55376,5.772303596,0.05568,0.01624,0.058,5.69,-0.57,5.718478819,4.56,-0.62,4.601956106,0,0,0,4.56,-0.62,4.601956106
12/08/2020 10:00,4.60304,-0.17828,4.606491181,0.14304,0.04172,0.149,4.46,-0.22,4.465422712,3.89672,0.91196,4.002011719,0.00672,0.00196,0.007,3.89,0.91,3.995021902,5.67704,-0.57628,5.706214314,0.04704,0.01372,0.049,5.63,-0.59,5.660830328,4.63,-0.69,4.681132342,0,0,0,4.63,-0.69,4.681132342
12/08/2020 10:30,4.624,-0.178,4.62742477,0.144,0.042,0.15,4.48,-0.22,4.485398533,3.97248,0.82364,4.056966872,0.01248,0.00364,0.013,3.96,0.82,4.044007913,5.81088,-0.65516,5.847697068,0.05088,0.01484,0.053,5.76,-0.67,5.79883609,4.5,-0.63,4.543886002,0,0,0,4.5,-0.63,4.543886002
12/08/2020 11:00,4.69208,-0.17856,4.695476376,0.14208,0.04144,0.148,4.55,-0.22,4.555315576,4.16344,0.68392,4.219239173,0.01344,0.00392,0.014,4.15,0.68,4.205341841,5.8072,-0.6904,5.848095758,0.0672,0.0196,0.07,5.74,-0.71,5.783744462,4.52,-0.63,4.563693679,0,0,0,4.52,-0.63,4.563693679
12/08/2020 11:30,4.76112,-0.17884,4.764477663,0.14112,0.04116,0.147,4.62,-0.22,4.625235129,3.90536,1.18448,4.081032908,0.01536,0.00448,0.016,3.89,1.18,4.065033825,5.8928,-0.7546,5.940918532,0.0528,0.0154,0.055,5.84,-0.77,5.890543269,4.65,-0.72,4.705411778,0,0,0,4.65,-0.72,4.705411778
12/08/2020 12:00,4.71208,-0.19856,4.716261655,0.14208,0.04144,0.148,4.57,-0.24,4.57629763,3.90632,1.23476,4.09682416,0.01632,0.00476,0.017,3.89,1.23,4.079828428,5.93416,-0.80712,5.988797676,0.04416,0.01288,0.046,5.89,-0.82,5.946805865,4.75,-0.78,4.813616104,0,0,0,4.75,-0.78,4.813616104
12/08/2020 12:30,4.71208,-0.21856,4.717146002,0.14208,0.04144,0.148,4.57,-0.26,4.577390086,4.1592,1.1356,4.311441986,0.0192,0.0056,0.02,4.14,1.13,4.291444978,6.03704,-0.80628,6.090643595,0.04704,0.01372,0.049,5.99,-0.82,6.045866356,4.75,-0.76,4.810415782,0,0,0,4.75,-0.76,4.810415782
12/08/2020 13:00,4.77304,-0.21828,4.778028568,0.14304,0.04172,0.149,4.63,-0.26,4.63729447,4.12824,1.22532,4.306248321,0.01824,0.00532,0.019,4.11,1.22,4.287248535,5.89488,-0.71816,5.938464785,0.07488,0.02184,0.078,5.82,-0.74,5.866856058,4.8,-0.74,4.856706703,0,0,0,4.8,-0.74,4.856706703
12/08/2020 13:30,4.68304,-0.21828,4.688124337,0.14304,0.04172,0.149,4.54,-0.26,4.54743884,4.04016,1.29588,4.242899692,0.02016,0.00588,0.021,4.02,1.29,4.221907152,5.92872,-0.75704,5.976857904,0.07872,0.02296,0.082,5.85,-0.78,5.901770921,4.88,-0.84,4.951767361,0,0,0,4.88,-0.84,4.951767361
12/08/2020 14:00,4.75304,-0.19828,4.757173972,0.14304,0.04172,0.149,4.61,-0.24,4.616243061,3.8992,1.3456,4.124851512,0.0192,0.0056,0.02,3.88,1.34,4.10487515,5.85024,-0.64368,5.885544325,0.09024,0.02632,0.094,5.76,-0.67,5.79883609,4.8,-0.79,4.864576035,0,0,0,4.8,-0.79,4.864576035
12/08/2020 14:30,4.75304,-0.19828,4.757173972,0.14304,0.04172,0.149,4.61,-0.24,4.616243061,3.9892,1.3456,4.210030404,0.0192,0.0056,0.02,3.97,1.34,4.190047732,6.04816,-0.74012,6.093276376,0.06816,0.01988,0.071,5.98,-0.76,6.028100862,4.82,-0.81,4.887586316,0,0,0,4.82,-0.81,4.887586316
12/08/2020 15:00,4.75304,-0.23828,4.759008993,0.14304,0.04172,0.149,4.61,-0.28,4.618495426,3.93112,1.36616,4.161742135,0.02112,0.00616,0.022,3.91,1.36,4.139770525,6.11296,-0.81872,6.167542655,0.07296,0.02128,0.076,6.04,-0.84,6.098130861,4.7,-0.73,4.756353645,0,0,0,4.7,-0.73,4.756353645
12/08/2020 15:30,4.754,-0.198,4.758121478,0.144,0.042,0.15,4.61,-0.24,4.616243061,4.01824,1.32532,4.231161283,0.01824,0.00532,0.019,4,1.32,4.212172836,6.0612,-0.8134,6.115534727,0.0912,0.0266,0.095,5.97,-0.84,6.028805852,4.67,-0.71,4.723663832,0,0,0,4.67,-0.71,4.723663832
12/08/2020 16:00,4.754,-0.178,4.757331185,0.144,0.042,0.15,4.61,-0.22,4.615246472,4.16536,1.34448,4.376968174,0.01536,0.00448,0.016,4.15,1.34,4.360974662,6.03192,-0.77444,6.081432085,0.12192,0.03556,0.127,5.91,-0.81,5.965249366,4.72,-0.71,4.773101717,0,0,0,4.72,-0.71,4.773101717
12/08/2020 16:30,4.99496,-0.17772,4.998120627,0.14496,0.04228,0.151,4.85,-0.22,4.854987127,4.7848,1.1014,4.909928004,0.0048,0.0014,0.005,4.78,1.1,4.904936289,6.0716,-0.7462,6.117282158,0.0816,0.0238,0.085,5.99,-0.77,6.039288038,4.86,-0.65,4.903274416,0,0,0,4.86,-0.65,4.903274416
12/08/2020 17:00,4.97592,-0.13744,4.977817755,0.14592,0.04256,0.152,4.83,-0.18,4.833352874,4.93,0.8,4.994486961,0,0,0,4.93,0.8,4.994486961,6.05112,-0.65384,6.086342087,0.02112,0.00616,0.022,6.03,-0.66,6.066011869,4.78,-0.53,4.809293087,0,0,0,4.78,-0.53,4.809293087
12/08/2020 17:30,4.83688,0.29284,4.845736621,0.14688,0.04284,0.153,4.69,0.25,4.696658387,4.84,0.9,4.922966585,0,0,0,4.84,0.9,4.922966585,5.85248,-0.52636,5.876102194,0.01248,0.00364,0.013,5.84,-0.53,5.864000341,4.74,-0.46,4.762268367,0,0,0,4.74,-0.46,4.762268367
12/08/2020 18:00,4.79784,0.29312,4.80678562,0.14784,0.04312,0.154,4.65,0.25,4.656715581,4.74,0.87,4.819180428,0,0,0,4.74,0.87,4.819180428,5.62952,-0.45264,5.647687881,0.05952,0.01736,0.062,5.57,-0.47,5.589794272,5.53936,-0.08352,5.539989603,1.11936,0.32648,1.166,4.42,-0.41,4.438975107
12/08/2020 18:30,4.47208,0.29144,4.481566333,0.14208,0.04144,0.148,4.33,0.25,4.337211085,4.45,0.78,4.517842405,0,0,0,4.45,0.78,4.517842405,5.55176,-0.40032,5.566174198,0.10176,0.02968,0.106,5.45,-0.43,5.466936985,7.9916,0.7188,8.023860916,3.8016,1.1088,3.96,4.19,-0.39,4.208111215
12/08/2020 19:00,4.39536,0.28948,4.404882314,0.13536,0.03948,0.141,4.26,0.25,4.267329376,4.41,0.6,4.450629169,0,0,0,4.41,0.6,4.450629169,5.40216,-0.40312,5.417179931,0.09216,0.02688,0.096,5.31,-0.43,5.327382096,7.75832,0.70576,7.790354703,3.68832,1.07576,3.842,4.07,-0.37,4.086783576
12/08/2020 19:30,4.41632,0.29976,4.426481492,0.13632,0.03976,0.142,4.28,0.26,4.287889924,4.28,0.6,4.321851455,0,0,0,4.28,0.6,4.321851455,5.33016,-0.30912,5.339116107,0.14016,0.04088,0.146,5.19,-0.35,5.201788154,4.24,-0.42,4.260751107,0,0,0,4.24,-0.42,4.260751107
12/08/2020 20:00,4.42028,0.30304,4.430655541,0.13728,0.04004,0.143,4.283,0.263,4.291067233,4.283,0.603,4.325239647,0,0,0,4.283,0.603,4.325239647,5.27844,-0.32808,5.288626033,0.08544,0.02492,0.089,5.193,-0.353,5.204983958,4.243,-0.423,4.264033067,0,0,0,4.243,-0.423,4.264033067
12/08/2020 20:30,4.31728,0.32004,4.329126032,0.13728,0.04004,0.143,4.18,0.28,4.189367494,4.24,0.52,4.271767784,0,0,0,4.24,0.52,4.271767784,5.08736,-0.20452,5.091469356,0.08736,0.02548,0.091,5,-0.23,5.005287205,4.29,-0.46,4.314591522,0,0,0,4.29,-0.46,4.314591522
12/08/2020 21:00,4.30824,0.31032,4.319401625,0.13824,0.04032,0.144,4.17,0.27,4.178731865,4.17,0.62,4.215839181,0,0,0,4.17,0.62,4.215839181,5.08264,-0.15048,5.084867117,0.27264,0.07952,0.284,4.81,-0.23,4.815495821,4.33,-0.46,4.354365625,0,0,0,4.33,-0.46,4.354365625
12/08/2020 21:30,4.1392,0.3106,4.150837144,0.1392,0.0406,0.145,4,0.27,4.009102144,3.87,0.7,3.932797986,0,0,0,3.87,0.7,3.932797986,4.76,-0.125,4.761640999,0.36,0.105,0.375,4.4,-0.23,4.406007263,4.12,-0.41,4.140350227,0,0,0,4.12,-0.41,4.140350227
12/08/2020 22:00,3.8792,0.3206,3.892425593,0.1392,0.0406,0.145,3.74,0.28,3.750466638,4.63,0.55,4.662552949,0,0,0,4.63,0.55,4.662552949,4.32744,0.19592,4.331872759,0.15744,0.04592,0.164,4.17,0.15,4.17269697,3.85,-0.34,3.864983829,0,0,0,3.85,-0.34,3.864983829
12/08/2020 22:30,3.70824,0.32032,3.722049006,0.13824,0.04032,0.144,3.57,0.28,3.580963557,4.91,0,4.91,0,0,0,4.91,0,4.91,3.97688,0.29784,3.988017452,0.26688,0.07784,0.278,3.71,0.22,3.716517187,3.69,-0.32,3.703849349,0,0,0,3.69,-0.32,3.703849349
12/08/2020 23:00,3.5692,0.3506,3.586378257,0.1392,0.0406,0.145,3.43,0.31,3.443980255,4.68,0,4.68,0,0,0,4.68,0,4.68,3.83112,0.26116,3.840011068,0.14112,0.04116,0.147,3.69,0.22,3.696552448,3.61,-0.32,3.624155074,0,0,0,3.61,-0.32,3.624155074
12/08/2020 23:30,3.40016,0.35088,3.418216611,0.14016,0.04088,0.146,3.26,0.31,3.274706094,4.39,0,4.39,0,0,0,4.39,0,4.39,3.58744,0.33592,3.603133081,0.39744,0.11592,0.414,3.19,0.22,3.197577208,3.46,-0.3,3.472981428,0,0,0,3.46,-0.3,3.472981428
13/08/2020 00:00,3.21112,0.36116,3.231366305,0.14112,0.04116,0.147,3.07,0.32,3.086632469,4.21,0,4.21,0,0,0,4.21,0,4.21,3.47496,0.29728,3.48765285,0.26496,0.07728,0.276,3.21,0.22,3.217530109,3.39,-0.3,3.403248448,0,0,0,3.39,-0.3,3.403248448
13/08/2020 00:30,3.10112,0.36116,3.122079724,0.14112,0.04116,0.147,2.96,0.32,2.977247051,4.05,0,4.05,0,0,0,4.05,0,4.05,3.37704,0.26872,3.38771451,0.16704,0.04872,0.174,3.21,0.22,3.217530109,3.24,-0.3,3.253859247,0,0,0,3.24,-0.3,3.253859247
13/08/2020 01:00,2.95112,0.41116,2.979624439,0.14112,0.04116,0.147,2.81,0.37,2.834254752,2.44,0.59,2.510318705,0,0,0,2.44,0.59,2.510318705,3.27208,0.22644,3.279905883,0.02208,0.00644,0.023,3.25,0.22,3.257437643,3.13,-0.28,3.142499006,0,0,0,3.13,-0.28,3.142499006
13/08/2020 01:30,2.87112,0.43116,2.903313452,0.14112,0.04116,0.147,2.73,0.39,2.757716447,1.67,0.67,1.799388785,0,0,0,1.67,0.67,1.799388785,3.18192,0.22056,3.189555079,0.00192,0.00056,0.002,3.18,0.22,3.187600979,3.13,-0.28,3.142499006,0,0,0,3.13,-0.28,3.142499006
13/08/2020 02:00,2.85112,0.40116,2.879203814,0.14112,0.04116,0.147,2.71,0.36,2.73380687,1.67,0.62,1.781375873,0,0,0,1.67,0.62,1.781375873,3.13344,0.22392,3.14143063,0.01344,0.00392,0.014,3.12,0.22,3.127746793,3.1,-0.28,3.112619476,0,0,0,3.1,-0.28,3.112619476
13/08/2020 02:30,2.78112,0.40116,2.809903521,0.14112,0.04116,0.147,2.64,0.36,2.664432397,1.82,0.45,1.874806657,0,0,0,1.82,0.45,1.874806657,3.12576,0.22168,3.133610952,0.00576,0.00168,0.006,3.12,0.22,3.127746793,3.05,-0.28,3.062825493,0,0,0,3.05,-0.28,3.062825493
13/08/2020 03:00,2.70112,0.40116,2.730746894,0.14112,0.04116,0.147,2.56,0.36,2.585188581,1.88,0.38,1.918019812,0,0,0,1.88,0.38,1.918019812,3.06,0.26,3.071025887,0,0,0,3.06,0.26,3.071025887,3.01,-0.28,3.022995203,0,0,0,3.01,-0.28,3.022995203
13/08/2020 03:30,2.72016,0.40088,2.749540907,0.14016,0.04088,0.146,2.58,0.36,2.604995202,1.77,0.44,1.823869513,0,0,0,1.77,0.44,1.823869513,3.08,0.24,3.089336498,0,0,0,3.08,0.24,3.089336498,2.97,-0.26,2.981358751,0,0,0,2.97,-0.26,2.981358751
13/08/2020 04:00,2.68016,0.40088,2.709974612,0.14016,0.04088,0.146,2.54,0.36,2.565384961,1.58,0.58,1.683092392,0,0,0,1.58,0.58,1.683092392,3.0492,0.2756,3.061629631,0.0192,0.0056,0.02,3.03,0.27,3.042005917,2.97,-0.26,2.981358751,0,0,0,2.97,-0.26,2.981358751
13/08/2020 04:30,2.74016,0.40088,2.769328727,0.14016,0.04088,0.146,2.6,0.36,2.624804755,1.58,0.58,1.683092392,0,0,0,1.58,0.58,1.683092392,3.04952,0.28736,3.06302922,0.05952,0.01736,0.062,2.99,0.27,3.002165885,2.97,-0.23,2.978892412,0,0,0,2.97,-0.23,2.978892412
13/08/2020 05:00,2.79016,0.38088,2.816036647,0.14016,0.04088,0.146,2.65,0.34,2.671722291,1.58,0.82,1.780112356,0,0,0,1.58,0.82,1.780112356,3.202,0.251,3.211822691,0.072,0.021,0.075,3.13,0.23,3.138439102,3.06,-0.25,3.070195434,0,0,0,3.06,-0.25,3.070195434
13/08/2020 05:30,2.82016,0.38088,2.845763869,0.14016,0.04088,0.146,2.68,0.34,2.701481075,1.8,0.73,1.942395428,0,0,0,1.8,0.73,1.942395428,3.19912,0.25016,3.208885913,0.06912,0.02016,0.072,3.13,0.23,3.138439102,3.1,-0.27,3.11173585,0,0,0,3.1,-0.27,3.11173585
13/08/2020 06:00,2.85208,0.38144,2.877474031,0.14208,0.04144,0.148,2.71,0.34,2.731245137,1.95,0.73,2.082162338,0,0,0,1.95,0.73,2.082162338,3.40736,0.25548,3.416924377,0.08736,0.02548,0.091,3.32,0.23,3.327957331,3.03,-0.27,3.042005917,0,0,0,3.03,-0.27,3.042005917
13/08/2020 06:30,3.12112,0.38116,3.144308032,0.14112,0.04116,0.147,2.98,0.34,2.999333259,2.26,0.73,2.374973684,0,0,0,2.26,0.73,2.374973684,3.88672,-0.20304,3.892019733,0.12672,0.03696,0.132,3.76,-0.24,3.767651789,3.19,-0.27,3.201405941,0,0,0,3.19,-0.27,3.201405941
13/08/2020 07:00,3.37016,0.35088,3.388376484,0.14016,0.04088,0.146,3.23,0.31,3.244842061,2.63,0.7,2.721562051,0,0,0,2.63,0.7,2.721562051,4.23488,-0.33816,4.248359778,0.07488,0.02184,0.078,4.16,-0.36,4.175547868,3.44,-0.32,3.454851661,0,0,0,3.44,-0.32,3.454851661
13/08/2020 07:30,3.7092,0.3206,3.723029546,0.1392,0.0406,0.145,3.57,0.28,3.580963557,2.97,0.62,3.034023731,0,0,0,2.97,0.62,3.034023731,4.7272,-0.4204,4.745856719,0.0672,0.0196,0.07,4.66,-0.44,4.680726439,3.61,-0.32,3.624155074,0,0,0,3.61,-0.32,3.624155074
13/08/2020 08:00,3.89536,0.28948,3.906101407,0.13536,0.03948,0.141,3.76,0.25,3.768302005,3.23,0.69,3.302877533,0,0,0,3.23,0.69,3.302877533,5.0172,-0.5704,5.049519977,0.0672,0.0196,0.07,4.95,-0.59,4.985037613,3.97,-0.45,3.995422381,0,0,0,3.97,-0.45,3.995422381
13/08/2020 08:30,4.2844,0.2592,4.292233451,0.1344,0.0392,0.14,4.15,0.22,4.155827234,3.68,0.69,3.744128737,0,0,0,3.68,0.69,3.744128737,5.52128,-0.69296,5.564595798,0.16128,0.04704,0.168,5.36,-0.74,5.41084097,4.24,-0.48,4.267083313,0,0,0,4.24,-0.48,4.267083313
13/08/2020 09:00,4.50344,0.10892,4.504756975,0.13344,0.03892,0.139,4.37,0.07,4.370560605,3.66,0.81,3.748559723,0,0,0,3.66,0.81,3.748559723,5.62592,-0.68244,5.6671598,0.26592,0.07756,0.277,5.36,-0.76,5.413612472,4.5,-0.55,4.533486517,0,0,0,4.5,-0.55,4.533486517
13/08/2020 09:30,4.5544,-0.1808,4.557987275,0.1344,0.0392,0.14,4.42,-0.22,4.425471726,3.86096,0.76028,3.935103277,0.00096,0.00028,0.001,3.86,0.76,3.934107268,5.83152,-0.76164,5.881047611,0.13152,0.03836,0.137,5.7,-0.8,5.755866572,4.55,-0.55,4.583121207,0,0,0,4.55,-0.55,4.583121207
13/08/2020 10:00,4.65344,-0.18108,4.656961864,0.13344,0.03892,0.139,4.52,-0.22,4.525350815,3.92288,0.81084,4.005801917,0.00288,0.00084,0.003,3.92,0.81,4.002811512,5.72232,-0.69724,5.764641342,0.11232,0.03276,0.117,5.61,-0.73,5.657296174,4.6,-0.55,4.632763754,0,0,0,4.6,-0.55,4.632763754
13/08/2020 10:30,4.65632,-0.18024,4.65980712,0.13632,0.03976,0.142,4.52,-0.22,4.525350815,3.98672,0.93196,4.094201485,0.00672,0.00196,0.007,3.98,0.93,4.087211764,5.74536,-0.69052,5.786707129,0.13536,0.03948,0.141,5.61,-0.73,5.657296174,5.004,-0.478,5.026778292,0.384,0.112,0.4,4.62,-0.59,4.6575208
13/08/2020 11:00,4.70208,-0.17856,4.705469158,0.14208,0.04144,0.148,4.56,-0.22,4.565303933,4.02152,1.20336,4.197701562,0.01152,0.00336,0.012,4.01,1.2,4.185701853,5.73184,-0.70988,5.775631515,0.17184,0.05012,0.179,5.56,-0.76,5.611702059,5.8844,-0.2558,5.8899573,1.2144,0.3542,1.265,4.67,-0.61,4.709670901
13/08/2020 11:30,4.75208,-0.17856,4.755433524,0.14208,0.04144,0.148,4.61,-0.22,4.615246472,4.02344,1.14392,4.182896413,0.01344,0.00392,0.014,4.01,1.14,4.168896737,5.70976,-0.69632,5.752062308,0.14976,0.04368,0.156,5.56,-0.74,5.609028436,8.30312,0.48716,8.317399029,3.69312,1.07716,3.847,4.61,-0.59,4.647601532
13/08/2020 12:00,4.75112,-0.17884,4.754484725,0.14112,0.04116,0.147,4.61,-0.22,4.615246472,4.07632,1.09476,4.2207682,0.01632,0.00476,0.017,4.06,1.09,4.203772116,5.78552,-0.69464,5.827071855,0.15552,0.04536,0.162,5.63,-0.74,5.678424077,8.8088,0.6434,8.832265904,4.2288,1.2334,4.405,4.58,-0.59,4.617845818
13/08/2020 12:30,4.82112,-0.17884,4.824435905,0.14112,0.04116,0.147,4.68,-0.22,4.685168087,4.43536,0.97448,4.541148489,0.01536,0.00448,0.016,4.42,0.97,4.525185079,5.76832,-0.62924,5.802538979,0.20832,0.06076,0.217,5.56,-0.69,5.602651158,4.76,-0.61,4.798926963,0,0,0,4.76,-0.61,4.798926963
13/08/2020 13:00,4.85304,-0.17828,4.85631352,0.14304,0.04172,0.149,4.71,-0.22,4.715135205,4.27632,1.09476,4.414228381,0.01632,0.00476,0.017,4.26,1.09,4.397237769,5.80552,-0.58464,5.834883581,0.15552,0.04536,0.162,5.65,-0.63,5.685015391,4.76,-0.58,4.795205939,0,0,0,4.76,-0.58,4.795205939
13/08/2020 13:30,4.784,-0.178,4.78731031,0.144,0.042,0.15,4.64,-0.22,4.645212589,4.26672,1.06196,4.396891925,0.00672,0.00196,0.007,4.26,1.06,4.389897493,5.82768,-0.64276,5.863019239,0.12768,0.03724,0.133,5.7,-0.68,5.740418103,4.7,-0.58,4.735652014,0,0,0,4.7,-0.58,4.735652014
13/08/2020 14:00,4.684,-0.178,4.687380932,0.144,0.042,0.15,4.54,-0.22,4.545327271,4.01056,1.20308,4.187122281,0.01056,0.00308,0.011,4,1.2,4.176122604,5.71992,-0.61044,5.752401394,0.16992,0.04956,0.177,5.55,-0.66,5.589105474,4.49,-0.58,4.527306042,0,0,0,4.49,-0.58,4.527306042
13/08/2020 14:30,4.62496,-0.13772,4.627010028,0.14496,0.04228,0.151,4.48,-0.18,4.483614613,4.36192,1.01056,4.477452133,0.00192,0.00056,0.002,4.36,1.01,4.475455284,5.83008,-0.65956,5.867269569,0.07008,0.02044,0.073,5.76,-0.68,5.8,4.69,-0.63,4.732124259,0,0,0,4.69,-0.63,4.732124259
13/08/2020 15:00,4.48496,0.31228,4.495818613,0.14496,0.04228,0.151,4.34,0.27,4.348390507,4.2148,0.7614,4.283021013,0.0048,0.0014,0.005,4.21,0.76,4.278048621,5.89864,-0.80748,5.953652476,0.00864,0.00252,0.009,5.89,-0.81,5.945435224,4.6,-0.61,4.640269389,0,0,0,4.6,-0.61,4.640269389
13/08/2020 15:30,4.51496,0.31228,4.525746635,0.14496,0.04228,0.151,4.37,0.27,4.378333016,4.1048,0.7814,4.178512774,0.0048,0.0014,0.005,4.1,0.78,4.173535671,5.8296,-0.7872,5.882509669,0.0096,0.0028,0.01,5.82,-0.79,5.873372115,4.46,-0.55,4.493784597,0,0,0,4.46,-0.55,4.493784597
13/08/2020 16:00,4.62592,0.31256,4.636467362,0.14592,0.04256,0.152,4.48,0.27,4.488128786,4.26096,0.83028,4.341099515,0.00096,0.00028,0.001,4.26,0.83,4.340103685,5.82576,-0.76832,5.876205851,0.00576,0.00168,0.006,5.82,-0.77,5.870715459,4.49,-0.55,4.523560545,0,0,0,4.49,-0.55,4.523560545
13/08/2020 16:30,4.62688,0.31284,4.637444059,0.14688,0.04284,0.153,4.48,0.27,4.488128786,4.5748,0.7214,4.631329507,0.0048,0.0014,0.005,4.57,0.72,4.626370067,5.7492,-0.7044,5.792191295,0.0192,0.0056,0.02,5.73,-0.71,5.773820226,4.36,-0.49,4.387448005,0,0,0,4.36,-0.49,4.387448005
13/08/2020 17:00,4.68688,0.31284,4.697309123,0.14688,0.04284,0.153,4.54,0.27,4.548021548,4.51824,0.72532,4.576088045,0.01824,0.00532,0.019,4.5,0.72,4.557236004,5.69968,-0.58676,5.729802737,0.07968,0.02324,0.083,5.62,-0.61,5.653008049,4.3,-0.49,4.327828555,0,0,0,4.3,-0.49,4.327828555
13/08/2020 17:30,4.58688,0.31284,4.59753597,0.14688,0.04284,0.153,4.44,0.27,4.448201884,4.43728,0.69504,4.491384464,0.01728,0.00504,0.018,4.42,0.69,4.473533279,5.4808,-0.4706,5.500966551,0.1008,0.0294,0.105,5.38,-0.5,5.403184246,5.33392,-0.11844,5.335234821,1.03392,0.30156,1.077,4.3,-0.42,4.320462938
13/08/2020 18:00,4.49728,0.33004,4.509373992,0.13728,0.04004,0.143,4.36,0.29,4.369633852,5.2096,0.6228,5.246695341,0.0096,0.0028,0.01,5.2,0.62,5.236831103,5.47024,-0.45368,5.489020969,0.09024,0.02632,0.094,5.38,-0.48,5.401370197,6.26656,0.23608,6.271005342,2.14656,0.62608,2.236,4.12,-0.39,4.138417572
13/08/2020 18:30,4.40536,0.32948,4.41766384,0.13536,0.03948,0.141,4.27,0.29,4.279836445,6.50192,0.00056,6.501920024,0.00192,0.00056,0.002,6.5,0,6.5,6.61424,-0.44668,6.62930568,0.11424,0.03332,0.119,6.5,-0.48,6.51769898,6.24736,0.29548,6.254343723,2.24736,0.65548,2.341,4,-0.36,4.016167327
13/08/2020 19:00,4.37632,0.34976,4.390274342,0.13632,0.03976,0.142,4.24,0.31,4.251317443,6.36,0,6.36,0,0,0,6.36,0,6.36,6.97896,-0.43572,6.992548505,0.04896,0.01428,0.051,6.93,-0.45,6.944595021,4.792,-0.099,4.793022533,0.792,0.231,0.825,4,-0.33,4.013589416
13/08/2020 19:30,4.19536,0.34948,4.209890949,0.13536,0.03948,0.141,4.06,0.31,4.071817776,6.17,0,6.17,0,0,0,6.17,0,6.17,6.89896,-0.33572,6.907123642,0.04896,0.01428,0.051,6.85,-0.35,6.858935778,3.86,-0.31,3.872428179,0,0,0,3.86,-0.31,3.872428179
13/08/2020 20:00,4.07728,0.38004,4.094953309,0.13728,0.04004,0.143,3.94,0.34,3.954642841,6.06,0,6.06,0,0,0,6.06,0,6.06,6.60584,-0.23788,6.610121708,0.07584,0.02212,0.079,6.53,-0.26,6.53517406,3.9,-0.34,3.914792459,0,0,0,3.9,-0.34,3.914792459
13/08/2020 20:30,4.07824,0.41032,4.098829589,0.13824,0.04032,0.144,3.94,0.37,3.957334962,5.89,0,5.89,0,0,0,5.89,0,5.89,6.44584,-0.20788,6.449191221,0.07584,0.02212,0.079,6.37,-0.23,6.374150924,3.84,-0.34,3.855022698,0,0,0,3.84,-0.34,3.855022698
13/08/2020 21:00,4.07728,0.41004,4.097846386,0.13728,0.04004,0.143,3.94,0.37,3.957334962,5.73,0,5.73,0,0,0,5.73,0,5.73,6.34528,-0.21096,6.3487859,0.06528,0.01904,0.068,6.28,-0.23,6.284210372,3.97,-0.36,3.986289001,0,0,0,3.97,-0.36,3.986289001
13/08/2020 21:30,3.98632,0.38976,4.00532895,0.13632,0.03976,0.142,3.85,0.35,3.865876356,4.54,0,4.54,0,0,0,4.54,0,4.54,6.2276,-0.2132,6.23124835,0.0576,0.0168,0.06,6.17,-0.23,6.174285384,3.86,-0.3,3.871640479,0,0,0,3.86,-0.3,3.871640479
13/08/2020 22:00,3.81824,0.41032,3.840223848,0.13824,0.04032,0.144,3.68,0.37,3.698553771,5.06,0,5.06,0,0,0,5.06,0,5.06,5.97808,0.30444,5.985826944,0.11808,0.03444,0.123,5.86,0.27,5.866216839,3.71,-0.3,3.722109617,0,0,0,3.71,-0.3,3.722109617
13/08/2020 22:30,3.6392,0.4106,3.662290131,0.1392,0.0406,0.145,3.5,0.37,3.519502806,4.68,0,4.68,0,0,0,4.68,0,4.68,5.52544,0.29492,5.53330507,0.08544,0.02492,0.089,5.44,0.27,5.446696246,3.5,-0.27,3.510398838,0,0,0,3.5,-0.27,3.510398838
13/08/2020 23:00,3.43112,0.44116,3.459365057,0.14112,0.04116,0.147,3.29,0.4,3.314226908,4.35,0,4.35,0,0,0,4.35,0,4.35,5.15616,0.30388,5.165106872,0.11616,0.03388,0.121,5.04,0.27,5.047226961,3.39,-0.27,3.400735215,0,0,0,3.39,-0.27,3.400735215
13/08/2020 23:30,3.22208,0.47144,3.256386832,0.14208,0.04144,0.148,3.08,0.43,3.10987138,3.95,0,3.95,0,0,0,3.95,0,3.95,4.82136,0.35248,4.834227384,0.11136,0.03248,0.116,4.71,0.32,4.720857973,3.23,-0.24,3.238904136,0,0,0,3.23,-0.24,3.238904136
14/08/2020 00:00,3.04112,0.47116,3.077401924,0.14112,0.04116,0.147,2.9,0.43,2.931705988,3.66,0,3.66,0,0,0,3.66,0,3.66,4.47328,0.37304,4.488807503,0.11328,0.03304,0.118,4.36,0.34,4.373236788,3.11,-0.22,3.11777164,0,0,0,3.11,-0.22,3.11777164
14/08/2020 00:30,2.88112,0.47116,2.919391067,0.14112,0.04116,0.147,2.74,0.43,2.77353565,3.44,0,3.44,0,0,0,3.44,0,3.44,4.30992,0.40956,4.329335954,0.16992,0.04956,0.177,4.14,0.36,4.155622697,3.03,-0.22,3.0379763,0,0,0,3.03,-0.22,3.0379763
14/08/2020 01:00,2.76208,0.47144,2.802024554,0.14208,0.04144,0.148,2.62,0.43,2.655051789,3.29,0,3.29,0,0,0,3.29,0,3.29,4.18272,0.36996,4.199049535,0.10272,0.02996,0.107,4.08,0.34,4.094142157,2.96,-0.22,2.968164416,0,0,0,2.96,-0.22,2.968164416
14/08/2020 01:30,2.70208,0.49144,2.746406671,0.14208,0.04144,0.148,2.56,0.45,2.599249892,3.29,0,3.29,0,0,0,3.29,0,3.29,4.06072,0.41396,4.081765525,0.15072,0.04396,0.157,3.91,0.37,3.927467377,2.89,-0.22,2.898361606,0,0,0,2.89,-0.22,2.898361606
14/08/2020 02:00,2.70208,0.49144,2.746406671,0.14208,0.04144,0.148,2.56,0.45,2.599249892,3.29,0,3.29,0,0,0,3.29,0,3.29,4.0092,0.3906,4.028182344,0.1392,0.0406,0.145,3.87,0.35,3.885794642,2.89,-0.22,2.898361606,0,0,0,2.89,-0.22,2.898361606
14/08/2020 02:30,2.68208,0.46144,2.721484889,0.14208,0.04144,0.148,2.54,0.42,2.574490241,3.23,0,3.23,0,0,0,3.23,0,3.23,4.03752,0.38136,4.055490501,0.10752,0.03136,0.112,3.93,0.35,3.94555446,2.84,-0.22,2.848508382,0,0,0,2.84,-0.22,2.848508382
14/08/2020 03:00,2.59208,0.46144,2.632832239,0.14208,0.04144,0.148,2.45,0.42,2.485739327,3.17,0,3.17,0,0,0,3.17,0,3.17,4.0116,0.3738,4.028977662,0.0816,0.0238,0.085,3.93,0.35,3.94555446,2.8,-0.22,2.808629559,0,0,0,2.8,-0.22,2.808629559
14/08/2020 03:30,2.59304,0.48172,2.637406036,0.14304,0.04172,0.149,2.45,0.44,2.489196658,3.14,0,3.14,0,0,0,3.14,0,3.14,4.09792,0.37856,4.11536827,0.09792,0.02856,0.102,4,0.35,4.015283303,2.76,-0.22,2.768754233,0,0,0,2.76,-0.22,2.768754233
14/08/2020 04:00,2.57304,0.48172,2.617745022,0.14304,0.04172,0.149,2.43,0.44,2.469514122,3.14,0,3.14,0,0,0,3.14,0,3.14,4.02584,0.37212,4.043001484,0.07584,0.02212,0.079,3.95,0.35,3.965476012,2.76,-0.22,2.768754233,0,0,0,2.76,-0.22,2.768754233
14/08/2020 04:30,2.63208,0.46144,2.672222296,0.14208,0.04144,0.148,2.49,0.42,2.525173261,3.19,0,3.19,0,0,0,3.19,0,3.19,4.09544,0.37492,4.112565355,0.08544,0.02492,0.089,4.01,0.35,4.025245334,2.74,-0.26,2.752308122,0,0,0,2.74,-0.26,2.752308122
14/08/2020 05:00,2.66208,0.46144,2.701776601,0.14208,0.04144,0.148,2.52,0.42,2.554760263,3.22,0,3.22,0,0,0,3.22,0,3.22,4.08584,0.37212,4.102750516,0.07584,0.02212,0.079,4.01,0.35,4.025245334,2.85,-0.22,2.858478616,0,0,0,2.85,-0.22,2.858478616
14/08/2020 05:30,2.71112,0.46116,2.750061854,0.14112,0.04116,0.147,2.57,0.42,2.604092932,3.3,0,3.3,0,0,0,3.3,0,3.3,4.2824,0.3182,4.294205514,0.0624,0.0182,0.065,4.22,0.3,4.230650068,2.88,-0.22,2.888390555,0,0,0,2.88,-0.22,2.888390555
14/08/2020 06:00,2.76112,0.46116,2.799366393,0.14112,0.04116,0.147,2.62,0.42,2.653450584,3.43,0,3.43,0,0,0,3.43,0,3.43,4.50408,0.27744,4.512616713,0.09408,0.02744,0.098,4.41,0.25,4.417080484,2.92,-0.22,2.928275943,0,0,0,2.92,-0.22,2.928275943
14/08/2020 06:30,3.02112,0.44116,3.053160363,0.14112,0.04116,0.147,2.88,0.4,2.907645095,3.72,0,3.72,0,0,0,3.72,0,3.72,5.042,0.251,5.048243754,0.072,0.021,0.075,4.97,0.23,4.975319085,3.1,-0.22,3.107796647,0,0,0,3.1,-0.22,3.107796647
14/08/2020 07:00,3.15112,0.44116,3.181851568,0.14112,0.04116,0.147,3.01,0.4,3.036461757,4.11,0,4.11,0,0,0,4.11,0,4.11,5.59456,-0.30992,5.603137692,0.03456,0.01008,0.036,5.56,-0.32,5.56920102,3.35,-0.27,3.360862984,0,0,0,3.35,-0.27,3.360862984
14/08/2020 07:30,3.45112,0.42116,3.476723314,0.14112,0.04116,0.147,3.31,0.38,3.331741286,4.47,0,4.47,0,0,0,4.47,0,4.47,6.37976,-0.54132,6.402684203,0.02976,0.00868,0.031,6.35,-0.55,6.373774392,3.49,-0.27,3.500428545,0,0,0,3.49,-0.27,3.500428545
14/08/2020 08:00,3.77824,0.36032,3.795382458,0.13824,0.04032,0.144,3.64,0.32,3.654038861,4.9,0,4.9,0,0,0,4.9,0,4.9,6.86992,-0.67544,6.903044256,0.04992,0.01456,0.052,6.82,-0.69,6.854815825,3.84,-0.34,3.855022698,0,0,0,3.84,-0.34,3.855022698
14/08/2020 08:30,4.10632,0.33976,4.120352024,0.13632,0.03976,0.142,3.97,0.3,3.981318877,5.27,0,5.27,0,0,0,5.27,0,5.27,7.622,-0.889,7.673669592,0.072,0.021,0.075,7.55,-0.91,7.604643318,4.14,-0.42,4.161249812,0,0,0,4.14,-0.42,4.161249812
14/08/2020 09:00,4.31536,0.27948,4.324400652,0.13536,0.03948,0.141,4.18,0.24,4.186884283,5.61,0.22,5.614312068,0,0,0,5.61,0.22,5.614312068,7.86512,-0.93684,7.920718515,0.04512,0.01316,0.047,7.82,-0.95,7.877493256,4.42,-0.5,4.448190643,0,0,0,4.42,-0.5,4.448190643
14/08/2020 09:30,4.3744,0.2792,4.383301039,0.1344,0.0392,0.14,4.24,0.24,4.246787021,5.89,0.22,5.894107227,0,0,0,5.89,0.22,5.894107227,7.92744,-0.93908,7.982867668,0.03744,0.01092,0.039,7.89,-0.95,7.94698685,4.47,-0.45,4.492593906,0,0,0,4.47,-0.45,4.492593906
14/08/2020 10:00,4.41344,0.27892,4.422244792,0.13344,0.03892,0.139,4.28,0.24,4.286723691,5.81,0.22,5.81416374,0,0,0,5.81,0.22,5.81416374,7.83496,-0.86272,7.882314635,0.02496,0.00728,0.026,7.81,-0.87,7.858307706,4.58,-0.51,4.608307715,0,0,0,4.58,-0.51,4.608307715
14/08/2020 10:30,4.4344,0.2792,4.443180843,0.1344,0.0392,0.14,4.3,0.24,4.306692466,5.74384,0.00112,5.743840109,0.00384,0.00112,0.004,5.74,0,5.74,8.06016,-1.08412,8.132742182,0.02016,0.00588,0.021,8.04,-1.09,8.113550394,4.91168,-0.49076,4.936136728,0.27168,0.07924,0.283,4.64,-0.57,4.674879678
14/08/2020 11:00,4.43344,0.27892,4.442205151,0.13344,0.03892,0.139,4.3,0.24,4.306692466,5.77192,0.00056,5.771920027,0.00192,0.00056,0.002,5.77,0,5.77,8.07936,-1.14852,8.16058553,0.03936,0.01148,0.041,8.04,-1.16,8.123250581,4.55,-0.59,4.588093286,0,0,0,4.55,-0.59,4.588093286
14/08/2020 11:30,4.41344,0.27892,4.422244792,0.13344,0.03892,0.139,4.28,0.24,4.286723691,5.75864,0.00252,5.758640551,0.00864,0.00252,0.009,5.75,0,5.75,7.98376,-1.14432,8.065351325,0.05376,0.01568,0.056,7.93,-1.16,8.014393302,4.61,-0.61,4.650182792,0,0,0,4.61,-0.61,4.650182792
14/08/2020 12:00,4.43344,0.27892,4.442205151,0.13344,0.03892,0.139,4.3,0.24,4.306692466,5.79864,0.22252,5.802907978,0.00864,0.00252,0.009,5.79,0.22,5.794178113,7.708,-1.096,7.785530168,0.048,0.014,0.05,7.66,-1.11,7.74000646,6.21912,-0.09484,6.219843101,1.62912,0.47516,1.697,4.59,-0.57,4.62525675
14/08/2020 12:30,4.48344,0.26892,4.491497768,0.13344,0.03892,0.139,4.35,0.23,4.356076216,5.8492,0.2256,5.853549009,0.0192,0.0056,0.02,5.83,0.22,5.834149467,7.65872,-1.01704,7.725953818,0.07872,0.02296,0.082,7.58,-1.04,7.651013005,6.36024,-0.03368,6.360329174,1.77024,0.51632,1.844,4.59,-0.55,4.622834628
14/08/2020 13:00,4.4244,0.2692,4.432582092,0.1344,0.0392,0.14,4.29,0.23,4.296161077,5.75056,0.00308,5.750560825,0.01056,0.00308,0.011,5.74,0,5.74,7.67912,-1.01984,7.746544881,0.06912,0.02016,0.072,7.61,-1.04,7.680735642,4.64,-0.59,4.677360367,0,0,0,4.64,-0.59,4.677360367
14/08/2020 13:30,4.40632,0.26976,4.414569787,0.13632,0.03976,0.142,4.27,0.23,4.276189893,5.60152,0.00336,5.601521008,0.01152,0.00336,0.012,5.59,0,5.59,7.528,-0.866,7.577647392,0.048,0.014,0.05,7.48,-0.88,7.531586818,5.28216,-0.36812,5.294971822,0.69216,0.20188,0.721,4.59,-0.57,4.62525675
14/08/2020 14:00,4.40632,0.26976,4.414569787,0.13632,0.03976,0.142,4.27,0.23,4.276189893,5.55672,0.00196,5.556720346,0.00672,0.00196,0.007,5.55,0,5.55,7.2228,-0.8446,7.272014095,0.0528,0.0154,0.055,7.17,-0.86,7.221391833,4.70168,-0.44076,4.722294379,0.27168,0.07924,0.283,4.43,-0.52,4.460414779
14/08/2020 14:30,4.31728,0.27004,4.325717074,0.13728,0.04004,0.143,4.18,0.23,4.186322969,5.38632,0.00476,5.386322103,0.01632,0.00476,0.017,5.37,0,5.37,7.00616,-0.91612,7.06580171,0.11616,0.03388,0.121,6.89,-0.95,6.955185116,10.23712,1.15416,10.30197608,5.87712,1.71416,6.122,4.36,-0.56,4.395816193
14/08/2020 15:00,4.31824,0.27032,4.326692686,0.13824,0.04032,0.144,4.18,0.23,4.186322969,5.2192,0.2256,5.224073506,0.0192,0.0056,0.02,5.2,0.22,5.204651765,6.78424,-0.74668,6.825206473,0.11424,0.03332,0.119,6.67,-0.78,6.71545233,8.23,0.56,8.249030246,3.84,1.12,4,4.39,-0.56,4.425573409
14/08/2020 15:30,4.31824,0.27032,4.326692686,0.13824,0.04032,0.144,4.18,0.23,4.186322969,5.26728,0.00504,5.267282411,0.01728,0.00504,0.018,5.25,0,5.25,6.5456,-0.6492,6.577715409,0.1056,0.0308,0.11,6.44,-0.68,6.475801109,7.8912,0.4816,7.905882367,3.5712,1.0416,3.72,4.32,-0.56,4.356145085
14/08/2020 16:00,4.43824,-0.17968,4.44187564,0.13824,0.04032,0.144,4.3,-0.22,4.305624229,5.46632,0.00476,5.466322072,0.01632,0.00476,0.017,5.45,0,5.45,6.51776,-0.65732,6.550821704,0.07776,0.02268,0.081,6.44,-0.68,6.475801109,4.36,-0.54,4.393313101,0,0,0,4.36,-0.54,4.393313101
14/08/2020 16:30,4.3992,0.2606,4.406911957,0.1392,0.0406,0.145,4.26,0.22,4.265676969,5.57248,0.00364,5.572481189,0.01248,0.00364,0.013,5.56,0,5.56,6.40504,-0.45228,6.4209886,0.09504,0.02772,0.099,6.31,-0.48,6.3282304,13.52936,2.24648,13.71460005,9.27936,2.70648,9.666,4.25,-0.46,4.274821634
14/08/2020 17:00,4.43824,0.29032,4.447725261,0.13824,0.04032,0.144,4.3,0.25,4.307261311,5.73864,0.00252,5.738640553,0.00864,0.00252,0.009,5.73,0,5.73,6.51352,-0.37564,6.524342741,0.08352,0.02436,0.087,6.43,-0.4,6.442429666,17.16944,3.36692,17.49645165,12.94944,3.77692,13.489,4.22,-0.41,4.239870281
14/08/2020 17:30,4.43728,0.29004,4.446749037,0.13728,0.04004,0.143,4.3,0.25,4.307261311,5.94096,0.00028,5.940960007,0.00096,0.00028,0.001,5.94,0,5.94,6.52168,-0.26076,6.526890975,0.03168,0.00924,0.033,6.49,-0.27,6.495613905,9.99632,1.30476,10.08111165,5.77632,1.68476,6.017,4.22,-0.38,4.237074462
14/08/2020 18:00,4.35824,0.31032,4.369273898,0.13824,0.04032,0.144,4.22,0.27,4.228628619,6.16192,0.22056,6.165866103,0.00192,0.00056,0.002,6.16,0.22,6.163927319,6.38512,-0.20684,6.388469316,0.04512,0.01316,0.047,6.34,-0.22,6.343815886,6.2988,0.2784,6.304949484,2.1888,0.6384,2.28,4.11,-0.36,4.125736298
14/08/2020 18:30,4.2092,0.3406,4.22295785,0.1392,0.0406,0.145,4.07,0.3,4.081041534,6.06,0,6.06,0,0,0,6.06,0,6.06,6.25792,0.02856,6.257985171,0.09792,0.02856,0.102,6.16,0,6.16,8.03192,0.83056,8.074748838,4.08192,1.19056,4.252,3.95,-0.36,3.966371137
14/08/2020 19:00,4.12728,0.34004,4.141263986,0.13728,0.04004,0.143,3.99,0.3,4.001262301,5.86,0,5.86,0,0,0,5.86,0,5.86,6.21568,0.01624,6.215701215,0.05568,0.01624,0.058,6.16,0,6.16,5.23744,0.05592,5.23773852,1.35744,0.39592,1.414,3.88,-0.34,3.894868419
14/08/2020 19:30,4.04632,0.36976,4.063179543,0.13632,0.03976,0.142,3.91,0.33,3.92390112,5.62,0,5.62,0,0,0,5.62,0,5.62,6.01744,0.26092,6.023094172,0.03744,0.01092,0.039,5.98,0.25,5.985223471,3.76,-0.29,3.771166928,0,0,0,3.76,-0.29,3.771166928
14/08/2020 20:00,3.94728,0.37004,3.964586864,0.13728,0.04004,0.143,3.81,0.33,3.824264635,5.44576,0.00168,5.445760259,0.00576,0.00168,0.006,5.44,0,5.44,5.69544,0.27492,5.70207136,0.08544,0.02492,0.089,5.61,0.25,5.615567647,3.72,-0.29,3.731286641,0,0,0,3.72,-0.29,3.731286641
14/08/2020 20:30,3.86728,0.40004,3.887915457,0.13728,0.04004,0.143,3.73,0.36,3.747332385,5.22576,0.00168,5.22576027,0.00576,0.00168,0.006,5.22,0,5.22,5.66256,0.30408,5.670718685,0.08256,0.02408,0.086,5.58,0.28,5.587020673,3.67,-0.29,3.681439936,0,0,0,3.67,-0.29,3.681439936
14/08/2020 21:00,3.88728,0.40004,3.907809847,0.13728,0.04004,0.143,3.75,0.36,3.767240369,5.11,0,5.11,0,0,0,5.11,0,5.11,5.69584,0.30212,5.70384693,0.07584,0.02212,0.079,5.62,0.28,5.626970766,3.78,-0.32,3.793520792,0,0,0,3.78,-0.32,3.793520792
14/08/2020 21:30,3.91728,0.40004,3.937653438,0.13728,0.04004,0.143,3.78,0.36,3.79710416,5.17,0,5.17,0,0,0,5.17,0,5.17,5.76568,0.29624,5.773285373,0.05568,0.01624,0.058,5.71,0.28,5.716861027,3.69,-0.27,3.699864862,0,0,0,3.69,-0.27,3.699864862
14/08/2020 22:00,3.7892,0.4206,3.81247177,0.1392,0.0406,0.145,3.65,0.38,3.66972751,4.99,0,4.99,0,0,0,4.99,0,4.99,5.68872,0.30296,5.696781548,0.07872,0.02296,0.082,5.61,0.28,5.616983176,3.54,-0.27,3.550281679,0,0,0,3.54,-0.27,3.550281679
14/08/2020 22:30,3.65016,0.42088,3.674344567,0.14016,0.04088,0.146,3.51,0.38,3.530509878,4.63096,0.00028,4.630960008,0.00096,0.00028,0.001,4.63,0,4.63,5.36912,0.30016,5.377503659,0.06912,0.02016,0.072,5.3,0.28,5.307391073,3.38,-0.27,3.390766875,0,0,0,3.38,-0.27,3.390766875
14/08/2020 23:00,3.46016,0.44088,3.488134516,0.14016,0.04088,0.146,3.32,0.4,3.344009569,4.33672,0.00196,4.336720443,0.00672,0.00196,0.007,4.33,0,4.33,4.99944,0.38192,5.014006701,0.10944,0.03192,0.114,4.89,0.35,4.902509561,3.26,-0.25,3.269571837,0,0,0,3.26,-0.25,3.269571837
14/08/2020 23:30,3.21112,0.47116,3.245502026,0.14112,0.04116,0.147,3.07,0.43,3.099967742,4.0896,0.0028,4.089600959,0.0096,0.0028,0.01,4.08,0,4.08,4.69928,0.40604,4.716789268,0.08928,0.02604,0.093,4.61,0.38,4.625635092,3.15,-0.22,3.157673194,0,0,0,3.15,-0.22,3.157673194
15/08/2020 00:00,3.05208,0.47144,3.088275894,0.14208,0.04144,0.148,2.91,0.43,2.941598205,3.76192,0.00056,3.761920042,0.00192,0.00056,0.002,3.76,0,3.76,4.43344,0.41892,4.453188094,0.13344,0.03892,0.139,4.3,0.38,4.316758043,3,-0.22,3.008055851,0,0,0,3,-0.22,3.008055851
15/08/2020 00:30,2.95304,0.47172,2.990479059,0.14304,0.04172,0.149,2.81,0.43,2.842709975,3.59288,0.00084,3.592880098,0.00288,0.00084,0.003,3.59,0,3.59,4.2624,0.4532,4.286425551,0.1824,0.0532,0.19,4.08,0.4,4.099560952,2.88,-0.22,2.888390555,0,0,0,2.88,-0.22,2.888390555
15/08/2020 01:00,2.83496,0.49228,2.877383846,0.14496,0.04228,0.151,2.69,0.45,2.727379695,3.41192,0.00056,3.411920046,0.00192,0.00056,0.002,3.41,0,3.41,4.18856,0.45208,4.212886326,0.17856,0.05208,0.186,4.01,0.4,4.029900743,2.78,-0.22,2.788691449,0,0,0,2.78,-0.22,2.788691449
15/08/2020 01:30,2.74304,0.49172,2.786764612,0.14304,0.04172,0.149,2.6,0.45,2.63865496,3.2996,0.0028,3.299601188,0.0096,0.0028,0.01,3.29,0,3.29,4.03648,0.44564,4.061005516,0.15648,0.04564,0.163,3.88,0.4,3.900564062,2.73,-0.22,2.738850124,0,0,0,2.73,-0.22,2.738850124
15/08/2020 02:00,2.71016,0.49088,2.754256778,0.14016,0.04088,0.146,2.57,0.45,2.609099462,3.29768,0.00224,3.297680761,0.00768,0.00224,0.008,3.29,0,3.29,3.99496,0.44228,4.019367736,0.14496,0.04228,0.151,3.85,0.4,3.870723447,2.73,-0.22,2.738850124,0,0,0,2.73,-0.22,2.738850124
15/08/2020 02:30,2.65112,0.49116,2.696233558,0.14112,0.04116,0.147,2.51,0.45,2.550019608,3.21,0,3.21,0,0,0,3.21,0,3.21,3.97984,0.42912,4.002907743,0.09984,0.02912,0.104,3.88,0.4,3.900564062,2.66,-0.22,2.669082239,0,0,0,2.66,-0.22,2.669082239
15/08/2020 03:00,2.59016,0.49088,2.636264782,0.14016,0.04088,0.146,2.45,0.45,2.490983741,3.18,0,3.18,0,0,0,3.18,0,3.18,3.89904,0.45472,3.925465985,0.11904,0.03472,0.124,3.78,0.42,3.803261758,2.61,-0.22,2.619255619,0,0,0,2.61,-0.22,2.619255619
15/08/2020 03:30,2.56016,0.49088,2.606795427,0.14016,0.04088,0.146,2.42,0.45,2.461483293,3.18096,0.00028,3.180960012,0.00096,0.00028,0.001,3.18,0,3.18,3.84456,0.46508,3.872588411,0.15456,0.04508,0.161,3.69,0.42,3.713825521,2.61,-0.22,2.619255619,0,0,0,2.61,-0.22,2.619255619
15/08/2020 04:00,2.51112,0.49116,2.558703148,0.14112,0.04116,0.147,2.37,0.45,2.412343259,3.15192,0.00056,3.15192005,0.00192,0.00056,0.002,3.15,0,3.15,3.79008,0.47544,3.819783973,0.19008,0.05544,0.198,3.6,0.42,3.624417195,2.58,-0.22,2.589362856,0,0,0,2.58,-0.22,2.589362856
15/08/2020 04:30,2.61112,0.49116,2.656912833,0.14112,0.04116,0.147,2.47,0.45,2.510657284,3.09,0,3.09,0,0,0,3.09,0,3.09,3.94208,0.46144,3.968995037,0.14208,0.04144,0.148,3.8,0.42,3.823140071,2.54,0,2.54,0,0,0,2.54,0,2.54
15/08/2020 05:00,2.58016,0.49088,2.626440329,0.14016,0.04088,0.146,2.44,0.45,2.481148927,3.09192,0.00056,3.091920051,0.00192,0.00056,0.002,3.09,0,3.09,3.90088,0.46984,3.92907297,0.17088,0.04984,0.178,3.73,0.42,3.753571632,2.59,-0.22,2.599326836,0,0,0,2.59,-0.22,2.599326836
15/08/2020 05:30,2.58016,0.49088,2.626440329,0.14016,0.04088,0.146,2.44,0.45,2.481148927,3.18096,0.00028,3.180960012,0.00096,0.00028,0.001,3.18,0,3.18,3.91432,0.47376,3.942885948,0.18432,0.05376,0.192,3.73,0.42,3.753571632,2.62,-0.22,2.629220417,0,0,0,2.62,-0.22,2.629220417
15/08/2020 06:00,2.55112,0.51116,2.601825859,0.14112,0.04116,0.147,2.41,0.47,2.455402207,3.1848,0.0014,3.184800308,0.0048,0.0014,0.005,3.18,0,3.18,4.08728,0.44004,4.110899293,0.13728,0.04004,0.143,3.95,0.4,3.970201506,2.51,0,2.51,0,0,0,2.51,0,2.51
15/08/2020 06:30,2.62112,0.51116,2.67049707,0.14112,0.04116,0.147,2.48,0.47,2.524143419,3.35384,0.00112,3.353840187,0.00384,0.00112,0.004,3.35,0,3.35,4.50648,0.32564,4.518230118,0.15648,0.04564,0.163,4.35,0.28,4.359002179,2.51,-0.31,2.529070976,0,0,0,2.51,-0.31,2.529070976
15/08/2020 07:00,2.6792,0.5406,2.733196114,0.1392,0.0406,0.145,2.54,0.5,2.58874487,3.64288,0.00084,3.642880097,0.00288,0.00084,0.003,3.64,0,3.64,4.87136,-0.19752,4.875362797,0.11136,0.03248,0.116,4.76,-0.23,4.765553483,2.66,-0.31,2.678002987,0,0,0,2.66,-0.31,2.678002987
15/08/2020 07:30,2.79824,0.54032,2.849928561,0.13824,0.04032,0.144,2.66,0.5,2.706584564,3.96576,0.00168,3.965760356,0.00576,0.00168,0.006,3.96,0,3.96,5.28,-0.195,5.283599625,0.12,0.035,0.125,5.16,-0.23,5.165123425,2.78,-0.22,2.788691449,0,0,0,2.78,-0.22,2.788691449
15/08/2020 08:00,3.00728,0.50004,3.048569009,0.13728,0.04004,0.143,2.87,0.46,2.906630351,4.1644,0.5042,4.194811676,0.0144,0.0042,0.015,4.15,0.5,4.180011962,5.59248,-0.24136,5.597685879,0.13248,0.03864,0.138,5.46,-0.28,5.467174773,3.838,-0.016,3.838033351,0.768,0.224,0.8,3.07,-0.24,3.079366818
15/08/2020 08:30,3.26632,0.46976,3.299927393,0.13632,0.03976,0.142,3.13,0.43,3.159398677,4.43344,0.00392,4.433441733,0.01344,0.00392,0.014,4.42,0,4.42,5.72272,-0.17504,5.725396336,0.22272,0.06496,0.232,5.5,-0.24,5.505233873,7.95432,1.08876,8.028487093,4.62432,1.34876,4.817,3.33,-0.26,3.340134728
15/08/2020 09:00,3.5392,0.4306,3.565298445,0.1392,0.0406,0.145,3.4,0.39,3.422294552,4.75536,0.27448,4.763274924,0.01536,0.00448,0.016,4.74,0.27,4.747683646,5.7632,-0.1574,5.765348992,0.2832,0.0826,0.295,5.48,-0.24,5.485252957,9.61592,1.41756,9.719845359,6.02592,1.75756,6.277,3.59,-0.34,3.606064337
15/08/2020 09:30,3.6792,0.4306,3.704312217,0.1392,0.0406,0.145,3.54,0.39,3.561418257,5.0492,0.2756,5.05671593,0.0192,0.0056,0.02,5.03,0.27,5.037241308,5.79296,-0.14872,5.794868696,0.31296,0.09128,0.326,5.48,-0.24,5.485252957,9.18824,1.27532,9.276324455,5.53824,1.61532,5.769,3.65,-0.34,3.665801413
15/08/2020 10:00,3.8092,0.3906,3.829173932,0.1392,0.0406,0.145,3.67,0.35,3.686651597,5.10208,0.27644,5.109563523,0.02208,0.00644,0.023,5.08,0.27,5.087170137,5.96704,-0.15628,5.969086178,0.28704,0.08372,0.299,5.68,-0.24,5.685068161,7.73984,0.78912,7.779963599,3.93984,1.14912,4.104,3.8,-0.36,3.81701454
15/08/2020 10:30,3.83824,0.37032,3.856063174,0.13824,0.04032,0.144,3.7,0.33,3.714687066,5.22304,0.27672,5.230365264,0.02304,0.00672,0.024,5.2,0.27,5.207004897,5.94592,-0.16244,5.948138482,0.26592,0.07756,0.277,5.68,-0.24,5.685068161,7.92056,0.88808,7.970191767,4.21056,1.22808,4.386,3.71,-0.34,3.72554694
15/08/2020 11:00,3.91824,0.37032,3.935700903,0.13824,0.04032,0.144,3.78,0.33,3.794377419,5.11016,0.27588,5.117601489,0.02016,0.00588,0.021,5.09,0.27,5.09715607,5.76712,0.06916,5.767534673,0.23712,0.06916,0.247,5.53,0,5.53,12.67944,2.26192,12.87961493,8.98944,2.62192,9.364,3.69,-0.36,3.707519386
15/08/2020 11:30,3.97824,0.37032,3.995438699,0.13824,0.04032,0.144,3.84,0.33,3.854153604,4.89304,0.25672,4.899769954,0.02304,0.00672,0.024,4.87,0.25,4.876412616,5.48688,0.29784,5.494957761,0.26688,0.07784,0.278,5.22,0.22,5.224633958,20.04792,4.42856,20.53122597,16.41792,4.78856,17.102,3.63,-0.36,3.647807561
15/08/2020 12:00,3.9792,0.3606,3.9955056,0.1392,0.0406,0.145,3.84,0.32,3.853310265,4.86072,0.25896,4.867613296,0.03072,0.00896,0.032,4.83,0.25,4.836465652,5.22008,0.34044,5.231169525,0.31008,0.09044,0.323,4.91,0.25,4.916360442,22.50552,5.11536,23.07954372,18.87552,5.50536,19.662,3.63,-0.39,3.650890302
15/08/2020 12:30,3.91016,0.36088,3.926778018,0.14016,0.04088,0.146,3.77,0.32,3.783556528,4.86264,0.22952,4.868053738,0.03264,0.00952,0.034,4.83,0.22,4.835007756,5.0736,0.2998,5.082449901,0.2736,0.0798,0.285,4.8,0.22,4.805039022,28.56504,6.88272,29.38253469,24.93504,7.27272,25.974,3.63,-0.39,3.650890302
15/08/2020 13:00,3.87016,0.36088,3.886949035,0.14016,0.04088,0.146,3.73,0.32,3.743701377,4.71168,0.00924,4.71168906,0.03168,0.00924,0.033,4.68,0,4.68,4.99744,0.30092,5.006491726,0.27744,0.08092,0.289,4.72,0.22,4.725124337,22.7156,5.1408,23.2900474,19.0656,5.5608,19.86,3.65,-0.42,3.67408492
15/08/2020 13:30,3.87112,0.36116,3.887930889,0.14112,0.04116,0.147,3.73,0.32,3.743701377,4.77784,0.26812,4.785357186,0.02784,0.00812,0.029,4.75,0.26,4.757110468,5.098,0.334,5.108929438,0.288,0.084,0.3,4.81,0.25,4.8164925,18.66144,4.00292,19.08592967,15.06144,4.39292,15.689,3.6,-0.39,3.62106338
15/08/2020 14:00,3.82112,0.36116,3.838149893,0.14112,0.04116,0.147,3.68,0.32,3.693886842,4.64976,0.26868,4.657516184,0.02976,0.00868,0.031,4.62,0.26,4.627310234,5.09752,0.31636,5.107327462,0.22752,0.06636,0.237,4.87,0.25,4.876412616,21.12072,4.72896,21.64365672,17.55072,5.11896,18.282,3.57,-0.39,3.59123934
15/08/2020 14:30,3.82112,0.36116,3.838149893,0.14112,0.04116,0.147,3.68,0.32,3.693886842,4.68112,0.28616,4.68985842,0.02112,0.00616,0.022,4.66,0.28,4.668404438,4.97888,0.30384,4.98814242,0.21888,0.06384,0.228,4.76,0.24,4.76604658,18.91872,4.14296,19.36703601,15.43872,4.50296,16.082,3.48,-0.36,3.498571137
15/08/2020 15:00,3.72208,0.36144,3.739587999,0.14208,0.04144,0.148,3.58,0.32,3.594273223,4.714,0.287,4.722728555,0.024,0.007,0.025,4.69,0.28,4.698350774,5.06312,0.30216,5.072128232,0.21312,0.06216,0.222,4.85,0.24,4.855934514,18.20448,3.93464,18.62483514,14.72448,4.29464,15.338,3.48,-0.36,3.498571137
15/08/2020 15:30,3.72304,0.40172,3.744650291,0.14304,0.04172,0.149,3.58,0.36,3.59805503,4.71016,0.00588,4.71016367,0.02016,0.00588,0.021,4.69,0,4.69,5.1068,0.2974,5.115452375,0.1968,0.0574,0.205,4.91,0.24,4.915862081,12.23896,2.23928,12.4421267,8.80896,2.56928,9.176,3.43,-0.33,3.445838069
15/08/2020 16:00,3.72208,0.40144,3.743665797,0.14208,0.04144,0.148,3.58,0.36,3.59805503,4.70248,0.00364,4.702481409,0.01248,0.00364,0.013,4.69,0,4.69,5.11064,0.29852,5.119351072,0.20064,0.05852,0.209,4.91,0.24,4.915862081,16.05624,3.36432,16.4049228,12.66624,3.69432,13.194,3.39,-0.33,3.406024075
15/08/2020 16:30,3.91208,0.38144,3.930631807,0.14208,0.04144,0.148,3.77,0.34,3.785300516,4.82344,0.00392,4.823441593,0.01344,0.00392,0.014,4.81,0,4.81,5.24096,0.35028,5.252652454,0.24096,0.07028,0.251,5,0.28,5.007833863,9.27176,1.41968,9.379820084,5.86176,1.70968,6.106,3.41,-0.29,3.422309162
15/08/2020 17:00,3.88112,0.38116,3.899791712,0.14112,0.04116,0.147,3.74,0.34,3.755422746,5.03016,0.31588,5.040068432,0.02016,0.00588,0.021,5.01,0.31,5.019581656,5.31848,0.32664,5.328501027,0.22848,0.06664,0.238,5.09,0.26,5.096636146,12.33512,2.31316,12.55013524,8.92512,2.60316,9.297,3.41,-0.29,3.422309162
15/08/2020 17:30,3.96016,0.38088,3.978433963,0.14016,0.04088,0.146,3.82,0.34,3.835101042,5.36208,0.31644,5.371409145,0.02208,0.00644,0.023,5.34,0.31,5.348990559,5.62488,0.31684,5.633796464,0.19488,0.05684,0.203,5.43,0.26,5.436221114,6.1112,0.4716,6.129369625,2.6112,0.7616,2.72,3.5,-0.29,3.511993736
15/08/2020 18:00,4.05112,0.41116,4.071931458,0.14112,0.04116,0.147,3.91,0.37,3.927467377,5.71344,0.34392,5.723781757,0.01344,0.00392,0.014,5.7,0.34,5.710131347,5.86032,0.30676,5.868343224,0.16032,0.04676,0.167,5.7,0.26,5.705926743,5.3996,0.2728,5.406486845,1.9296,0.5628,2.01,3.47,-0.29,3.482097069
15/08/2020 18:30,4.05016,0.41088,4.070948096,0.14016,0.04088,0.146,3.91,0.37,3.927467377,5.62344,0.00392,5.623441366,0.01344,0.00392,0.014,5.61,0,5.61,5.9948,0.2964,6.002122958,0.1248,0.0364,0.13,5.87,0.26,5.875755271,3.542,-0.194,3.547308839,0.192,0.056,0.2,3.35,-0.25,3.359315406
15/08/2020 19:00,4.05112,0.41116,4.071931458,0.14112,0.04116,0.147,3.91,0.37,3.927467377,5.43344,0.22392,5.438052078,0.01344,0.00392,0.014,5.42,0.22,5.424463107,5.89,0.325,5.898959654,0.12,0.035,0.125,5.77,0.29,5.777283098,3.27,-0.25,3.279542651,0,0,0,3.27,-0.25,3.279542651
15/08/2020 19:30,3.96112,0.43116,3.984516357,0.14112,0.04116,0.147,3.82,0.39,3.839856768,5.21384,0.22112,5.218526765,0.00384,0.00112,0.004,5.21,0.22,5.214642845,5.77136,0.34248,5.781512674,0.11136,0.03248,0.116,5.66,0.31,5.668483042,3.21,-0.25,3.219720485,0,0,0,3.21,-0.25,3.219720485
