Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
15/08/2020 20:00,3.96112,0.43116,3.984516357,0.14112,0.04116,0.147,3.82,0.39,3.839856768,5.03192,0.00056,5.031920031,0.00192,0.00056,0.002,5.03,0,5.03,5.6312,0.3666,5.643120502,0.0912,0.0266,0.095,5.54,0.34,5.550423407,3.29,-0.28,3.301893396,0,0,0,3.29,-0.28,3.301893396
15/08/2020 20:30,3.84112,0.43116,3.865242787,0.14112,0.04116,0.147,3.7,0.39,3.720497279,5,0,5,0,0,0,5,0,5,5.57776,0.36268,5.589538747,0.07776,0.02268,0.081,5.5,0.34,5.51049907,3.33,-0.24,3.338637447,0,0,0,3.33,-0.24,3.338637447
15/08/2020 21:00,3.86112,0.43116,3.885118608,0.14112,0.04116,0.147,3.72,0.39,3.74038768,4.90768,0.00224,4.907680511,0.00768,0.00224,0.008,4.9,0,4.9,5.5512,0.3666,5.563291921,0.0912,0.0266,0.095,5.46,0.34,5.470575838,3.47,-0.31,3.483819743,0,0,0,3.47,-0.31,3.483819743
15/08/2020 21:30,3.75208,0.45144,3.779140431,0.14208,0.04144,0.148,3.61,0.41,3.633207949,4.75096,0.00028,4.750960008,0.00096,0.00028,0.001,4.75,0,4.75,5.47944,0.39192,5.493438268,0.10944,0.03192,0.114,5.37,0.36,5.382053511,3.26,-0.25,3.269571837,0,0,0,3.26,-0.25,3.269571837
15/08/2020 22:00,3.61208,0.45144,3.640181314,0.14208,0.04144,0.148,3.47,0.41,3.494137948,4.55672,0.00196,4.556720422,0.00672,0.00196,0.007,4.55,0,4.55,5.23384,0.44612,5.252818691,0.12384,0.03612,0.129,5.11,0.41,5.126421754,3.18,-0.25,3.189811907,0,0,0,3.18,-0.25,3.189811907
15/08/2020 22:30,3.48304,0.48172,3.516194221,0.14304,0.04172,0.149,3.34,0.44,3.368857373,4.31768,0.00224,4.317680581,0.00768,0.00224,0.008,4.31,0,4.31,4.99424,0.47332,5.016618881,0.11424,0.03332,0.119,4.88,0.44,4.899795914,3.08,-0.22,3.087847146,0,0,0,3.08,-0.22,3.087847146
15/08/2020 23:00,3.31304,0.51172,3.352326267,0.14304,0.04172,0.149,3.17,0.47,3.204652867,4.0896,0.0028,4.089600959,0.0096,0.0028,0.01,4.08,0,4.08,4.71944,0.47192,4.742976112,0.10944,0.03192,0.114,4.61,0.44,4.630950226,2.99,-0.22,2.998082721,0,0,0,2.99,-0.22,2.998082721
15/08/2020 23:30,3.14208,0.51144,3.183431733,0.14208,0.04144,0.148,3,0.47,3.036593486,3.82768,0.00224,3.827680655,0.00768,0.00224,0.008,3.82,0,3.82,4.4108,0.4694,4.435706595,0.1008,0.0294,0.105,4.31,0.44,4.332401182,2.89,-0.22,2.898361606,0,0,0,2.89,-0.22,2.898361606
16/08/2020 00:00,2.95304,0.53172,3.00052852,0.14304,0.04172,0.149,2.81,0.49,2.852402496,3.58056,0.00308,3.580561325,0.01056,0.00308,0.011,3.57,0,3.57,4.23784,0.54312,4.272501281,0.14784,0.04312,0.154,4.09,0.5,4.120449005,2.81,-0.22,2.818598943,0,0,0,2.81,-0.22,2.818598943
16/08/2020 00:30,2.84016,0.53088,2.889349823,0.14016,0.04088,0.146,2.7,0.49,2.744102768,3.43344,0.00392,3.433442238,0.01344,0.00392,0.014,3.42,0,3.42,4.0712,0.5316,4.105760344,0.2112,0.0616,0.22,3.86,0.47,3.888508712,2.71,-0.22,2.718915225,0,0,0,2.71,-0.22,2.718915225
16/08/2020 01:00,2.7392,0.5306,2.790117023,0.1392,0.0406,0.145,2.6,0.49,2.645770209,3.28248,0.00364,3.282482018,0.01248,0.00364,0.013,3.27,0,3.27,4.02992,0.51956,4.063274271,0.16992,0.04956,0.177,3.86,0.47,3.888508712,2.58,-0.22,2.589362856,0,0,0,2.58,-0.22,2.589362856
16/08/2020 01:30,2.68016,0.53088,2.732231908,0.14016,0.04088,0.146,2.54,0.49,2.586832039,3.21536,0.00448,3.215363121,0.01536,0.00448,0.016,3.2,0,3.2,3.95288,0.52584,3.987702095,0.12288,0.03584,0.128,3.83,0.49,3.861217425,2.54,-0.22,2.549509757,0,0,0,2.54,-0.22,2.549509757
16/08/2020 02:00,2.65016,0.53088,2.702809945,0.14016,0.04088,0.146,2.51,0.49,2.557381473,3.21344,0.00392,3.213442391,0.01344,0.00392,0.014,3.2,0,3.2,3.99368,0.49024,4.023656944,0.10368,0.03024,0.108,3.89,0.46,3.917103522,2.58,-0.22,2.589362856,0,0,0,2.58,-0.22,2.589362856
16/08/2020 02:30,2.60016,0.53088,2.653802103,0.14016,0.04088,0.146,2.46,0.49,2.508326135,3.17864,0.00252,3.178640999,0.00864,0.00252,0.009,3.17,0,3.17,3.8532,0.5076,3.886490448,0.1632,0.0476,0.17,3.69,0.46,3.71856155,2.55,-0.22,2.559472602,0,0,0,2.55,-0.22,2.559472602
16/08/2020 03:00,2.53112,0.53116,2.586251999,0.14112,0.04116,0.147,2.39,0.49,2.439713098,3.12672,0.00196,3.126720614,0.00672,0.00196,0.007,3.12,0,3.12,3.93088,0.50984,3.963805545,0.17088,0.04984,0.178,3.76,0.46,3.788033791,2.52,-0.22,2.529584946,0,0,0,2.52,-0.22,2.529584946
16/08/2020 03:30,2.48016,0.53088,2.536341302,0.14016,0.04088,0.146,2.34,0.49,2.390753019,3.08288,0.00084,3.082880114,0.00288,0.00084,0.003,3.08,0,3.08,3.80864,0.49752,3.840997891,0.12864,0.03752,0.134,3.68,0.46,3.708638564,2.52,-0.22,2.529584946,0,0,0,2.52,-0.22,2.529584946
16/08/2020 04:00,2.48016,0.53088,2.536341302,0.14016,0.04088,0.146,2.34,0.49,2.390753019,3.08384,0.00112,3.083840203,0.00384,0.00112,0.004,3.08,0,3.08,3.78072,0.50396,3.814160379,0.15072,0.04396,0.157,3.63,0.46,3.659029926,2.5,-0.22,2.509661332,0,0,0,2.5,-0.22,2.509661332
16/08/2020 04:30,2.55112,0.50116,2.599879728,0.14112,0.04116,0.147,2.41,0.46,2.453507693,3.09248,0.00364,3.092482142,0.01248,0.00364,0.013,3.08,0,3.08,3.75832,0.50576,3.792197569,0.08832,0.02576,0.092,3.67,0.48,3.701256543,2.52,-0.22,2.529584946,0,0,0,2.52,-0.22,2.529584946
16/08/2020 05:00,2.55112,0.50116,2.599879728,0.14112,0.04116,0.147,2.41,0.46,2.453507693,3.1,0,3.1,0,0,0,3.1,0,3.1,3.77528,0.49904,3.808120271,0.06528,0.01904,0.068,3.71,0.48,3.740922346,2.58,-0.22,2.589362856,0,0,0,2.58,-0.22,2.589362856
16/08/2020 05:30,2.57016,0.50088,2.618511638,0.14016,0.04088,0.146,2.43,0.46,2.473155879,3.13096,0.00028,3.130960013,0.00096,0.00028,0.001,3.13,0,3.13,3.75448,0.50464,3.788242548,0.08448,0.02464,0.088,3.67,0.48,3.701256543,2.55,-0.22,2.559472602,0,0,0,2.55,-0.22,2.559472602
16/08/2020 06:00,2.51112,0.52116,2.564630851,0.14112,0.04116,0.147,2.37,0.48,2.418119104,3.11288,0.00084,3.112880113,0.00288,0.00084,0.003,3.11,0,3.11,3.76776,0.50268,3.801144906,0.07776,0.02268,0.081,3.69,0.48,3.72108855,2.3,0.22,2.310497782,0,0,0,2.3,0.22,2.310497782
16/08/2020 06:30,2.62112,0.52116,2.672429195,0.14112,0.04116,0.147,2.48,0.48,2.526024545,3.1648,0.0014,3.16480031,0.0048,0.0014,0.005,3.16,0,3.16,3.87336,0.46848,3.901588292,0.06336,0.01848,0.066,3.81,0.45,3.836482764,2.34,0.22,2.350319127,0,0,0,2.34,0.22,2.350319127
16/08/2020 07:00,2.67016,0.54088,2.724390868,0.14016,0.04088,0.146,2.53,0.5,2.578933888,3.32536,0.00448,3.325363018,0.01536,0.00448,0.016,3.31,0,3.31,3.88008,0.47044,3.908495184,0.07008,0.02044,0.073,3.81,0.45,3.836482764,2.61,-0.23,2.620114501,0,0,0,2.61,-0.23,2.620114501
16/08/2020 07:30,2.7692,0.5406,2.82147426,0.1392,0.0406,0.145,2.63,0.5,2.677106647,3.53056,0.00308,3.530561343,0.01056,0.00308,0.011,3.52,0,3.52,4.20896,0.44428,4.232343204,0.04896,0.01428,0.051,4.16,0.43,4.182164511,2.76,-0.23,2.769566753,0,0,0,2.76,-0.23,2.769566753
16/08/2020 08:00,2.93824,0.51032,2.98222749,0.13824,0.04032,0.144,2.8,0.47,2.839172415,3.73864,0.00252,3.738640849,0.00864,0.00252,0.009,3.73,0,3.73,4.39352,0.45436,4.416951551,0.08352,0.02436,0.087,4.31,0.43,4.331397003,2.95,-0.23,2.958952517,0,0,0,2.95,-0.23,2.958952517
16/08/2020 08:30,3.10824,0.48032,3.145133256,0.13824,0.04032,0.144,2.97,0.44,3.002415694,4.03288,0.00084,4.032880087,0.00288,0.00084,0.003,4.03,0,4.03,4.52456,0.45508,4.547388371,0.15456,0.04508,0.161,4.37,0.41,4.389191269,5.80928,0.56604,5.836791533,2.72928,0.79604,2.843,3.08,-0.23,3.088575724
16/08/2020 09:00,3.35632,0.47976,3.390435606,0.13632,0.03976,0.142,3.22,0.44,3.249923076,4.28768,0.00224,4.287680585,0.00768,0.00224,0.008,4.28,0,4.28,4.8676,0.4118,4.884988127,0.1776,0.0518,0.185,4.69,0.36,4.703796339,3.512,-0.204,3.51791984,0.192,0.056,0.2,3.32,-0.26,3.330165161
16/08/2020 09:30,3.60824,0.44032,3.635007235,0.13824,0.04032,0.144,3.47,0.4,3.492978672,4.6844,0.3942,4.70095703,0.0144,0.0042,0.015,4.67,0.39,4.686256502,5.20696,0.36828,5.219967682,0.09696,0.02828,0.101,5.11,0.34,5.121298663,3.37,-0.26,3.380014793,0,0,0,3.37,-0.26,3.380014793
16/08/2020 10:00,3.8192,0.4406,3.844530791,0.1392,0.0406,0.145,3.68,0.4,3.701675296,4.90728,0.00504,4.907282588,0.01728,0.00504,0.018,4.89,0,4.89,5.38008,0.36044,5.392140373,0.07008,0.02044,0.073,5.31,0.34,5.320873988,3.48,-0.26,3.489699127,0,0,0,3.48,-0.26,3.489699127
16/08/2020 10:30,3.9592,0.4406,3.983640672,0.1392,0.0406,0.145,3.82,0.4,3.840885315,5.0596,0.0028,5.059600775,0.0096,0.0028,0.01,5.05,0,5.05,5.56328,0.39304,5.577146654,0.11328,0.03304,0.118,5.45,0.36,5.461876967,4.196,-0.072,4.196617686,0.576,0.168,0.6,3.62,-0.24,3.627947078
16/08/2020 11:00,3.95824,0.41032,3.979450515,0.13824,0.04032,0.144,3.82,0.37,3.837877017,5.23248,0.00364,5.232481266,0.01248,0.00364,0.013,5.22,0,5.22,5.50368,0.43024,5.520470994,0.10368,0.03024,0.108,5.4,0.4,5.414794548,5.20304,0.22172,5.207761995,1.58304,0.46172,1.649,3.62,-0.24,3.627947078
16/08/2020 11:30,4.16728,0.39004,4.185493256,0.13728,0.04004,0.143,4.03,0.35,4.045169959,5.2796,0.0028,5.279600742,0.0096,0.0028,0.01,5.27,0,5.27,5.67392,0.39156,5.687414826,0.07392,0.02156,0.077,5.6,0.37,5.612209903,3.852,-0.204,3.857398087,0.192,0.056,0.2,3.66,-0.26,3.669223351
16/08/2020 12:00,4.11728,0.39004,4.135713457,0.13728,0.04004,0.143,3.98,0.35,3.995359809,5.49864,0.00252,5.498640577,0.00864,0.00252,0.009,5.49,0,5.49,5.76824,0.37032,5.780115016,0.13824,0.04032,0.144,5.63,0.33,5.639663111,8.30736,1.07548,8.376687138,4.64736,1.35548,4.841,3.66,-0.28,3.670694757
16/08/2020 12:30,4.17632,0.38976,4.194467976,0.13632,0.03976,0.142,4.04,0.35,4.05513255,5.66864,0.45252,5.686673351,0.00864,0.00252,0.009,5.66,0.45,5.677860513,5.93024,0.39132,5.943137034,0.21024,0.06132,0.219,5.72,0.33,5.729511323,9.14984,1.30912,9.243017213,5.37984,1.56912,5.604,3.77,-0.26,3.778954882
16/08/2020 13:00,4.23728,0.39004,4.25519365,0.13728,0.04004,0.143,4.1,0.35,4.114911907,5.54728,0.00504,5.54728229,0.01728,0.00504,0.018,5.53,0,5.53,5.95432,0.36376,5.965421025,0.18432,0.05376,0.192,5.77,0.31,5.778321556,14.58344,2.87392,14.86392069,10.81344,3.15392,11.264,3.77,-0.28,3.780383578
16/08/2020 13:30,4.29728,0.39004,4.314944565,0.13728,0.04004,0.143,4.16,0.35,4.174697594,5.41208,0.00644,5.412083832,0.02208,0.00644,0.023,5.39,0,5.39,5.77368,0.42524,5.789318595,0.22368,0.06524,0.233,5.55,0.36,5.56166342,12.81944,2.27192,13.0192036,8.98944,2.62192,9.364,3.83,-0.35,3.845958918
16/08/2020 14:00,4.22824,0.39032,4.246217517,0.13824,0.04032,0.144,4.09,0.35,4.104948234,5.44864,0.00252,5.448640583,0.00864,0.00252,0.009,5.44,0,5.44,5.81328,0.39304,5.826551707,0.11328,0.03304,0.118,5.7,0.36,5.711357107,4.7592,-0.0644,4.7596357,0.9792,0.2856,1.02,3.78,-0.35,3.796169122
16/08/2020 14:30,4.1792,0.3906,4.197413608,0.1392,0.0406,0.145,4.04,0.35,4.05513255,5.29768,0.00224,5.297680474,0.00768,0.00224,0.008,5.29,0,5.29,5.6968,0.3524,5.7076892,0.0768,0.0224,0.08,5.62,0.33,5.629680275,8.56712,1.12416,8.640560213,4.91712,1.43416,5.122,3.65,-0.31,3.663140729
16/08/2020 15:00,4.0592,0.3906,4.077949607,0.1392,0.0406,0.145,3.92,0.35,3.935593983,5.11536,0.00448,5.115361962,0.01536,0.00448,0.016,5.1,0,5.1,5.58456,0.37508,5.597141717,0.15456,0.04508,0.161,5.43,0.33,5.440018382,13.0328,2.4704,13.26486909,9.5328,2.7804,9.93,3.5,-0.31,3.513701752
16/08/2020 15:30,4.0892,0.3906,4.107812678,0.1392,0.0406,0.145,3.95,0.35,3.965476012,5.22152,0.00336,5.221521081,0.01152,0.00336,0.012,5.21,0,5.21,5.51032,0.37676,5.523185186,0.16032,0.04676,0.167,5.35,0.33,5.360167908,9.998,1.594,10.12426985,6.528,1.904,6.8,3.47,-0.31,3.483819743
16/08/2020 16:00,4.1492,0.3906,4.167544721,0.1392,0.0406,0.145,4.01,0.35,4.025245334,5.3596,0.0028,5.359600731,0.0096,0.0028,0.01,5.35,0,5.35,5.7148,0.3664,5.726533681,0.1248,0.0364,0.13,5.59,0.33,5.599732136,4.4792,-0.0244,4.479266458,0.9792,0.2856,1.02,3.5,-0.31,3.513701752
16/08/2020 16:30,4.3092,0.3906,4.326866418,0.1392,0.0406,0.145,4.17,0.35,4.184662471,5.50152,0.00336,5.501521026,0.01152,0.00336,0.012,5.49,0,5.49,5.8864,0.3352,5.895936228,0.0864,0.0252,0.09,5.8,0.31,5.808278575,4.93776,0.13768,4.939679099,1.39776,0.40768,1.456,3.54,-0.27,3.550281679
16/08/2020 17:00,4.3592,0.4206,4.379443914,0.1392,0.0406,0.145,4.22,0.38,4.237074462,5.57672,0.00196,5.576720344,0.00672,0.00196,0.007,5.57,0,5.57,6.09072,0.33396,6.099868802,0.15072,0.04396,0.157,5.94,0.29,5.947074911,6.44408,0.56244,6.468578345,2.85408,0.83244,2.973,3.59,-0.27,3.600138886
16/08/2020 17:30,4.31728,0.42004,4.337665294,0.13728,0.04004,0.143,4.18,0.38,4.197237187,5.80864,0.28252,5.81550653,0.00864,0.00252,0.009,5.8,0.28,5.806754687,6.20128,0.28204,6.207690408,0.04128,0.01204,0.043,6.16,0.27,6.165914369,3.59,-0.27,3.600138886,0,0,0,3.59,-0.27,3.600138886
16/08/2020 18:00,4.16728,0.42004,4.188395421,0.13728,0.04004,0.143,4.03,0.38,4.047875986,5.88384,0.00112,5.883840107,0.00384,0.00112,0.004,5.88,0,5.88,6.16952,0.28736,6.17620861,0.05952,0.01736,0.062,6.11,0.27,6.115962721,3.56,-0.27,3.570224083,0,0,0,3.56,-0.27,3.570224083
16/08/2020 18:30,4.07728,0.45004,4.102041955,0.13728,0.04004,0.143,3.94,0.41,3.961275047,5.7948,0.0014,5.794800169,0.0048,0.0014,0.005,5.79,0,5.79,6.10312,0.29716,6.110350055,0.09312,0.02716,0.097,6.01,0.27,6.016061835,3.56,-0.27,3.570224083,0,0,0,3.56,-0.27,3.570224083
16/08/2020 19:00,4.16824,0.45032,4.192494818,0.13824,0.04032,0.144,4.03,0.41,4.05080239,5.64672,0.00196,5.64672034,0.00672,0.00196,0.007,5.64,0,5.64,6.10896,0.28428,6.115570897,0.04896,0.01428,0.051,6.06,0.27,6.066011869,3.56,-0.27,3.570224083,0,0,0,3.56,-0.27,3.570224083
16/08/2020 19:30,4.04824,0.48032,4.076635181,0.13824,0.04032,0.144,3.91,0.44,3.934679148,5.4448,0.0014,5.44480018,0.0048,0.0014,0.005,5.44,0,5.44,5.91992,0.28456,5.9267552,0.04992,0.01456,0.052,5.87,0.27,5.876206259,3.47,-0.27,3.480488471,0,0,0,3.47,-0.27,3.480488471
16/08/2020 20:00,3.9892,0.4806,4.018045918,0.1392,0.0406,0.145,3.85,0.44,3.87506129,5.26768,0.00224,5.267680476,0.00768,0.00224,0.008,5.26,0,5.26,5.69168,0.34924,5.702384571,0.03168,0.00924,0.033,5.66,0.34,5.670202818,3.53,-0.27,3.540310721,0,0,0,3.53,-0.27,3.540310721
16/08/2020 20:30,3.98824,0.48032,4.017059322,0.13824,0.04032,0.144,3.85,0.44,3.87506129,5.26096,0.00028,5.260960007,0.00096,0.00028,0.001,5.26,0,5.26,5.66896,0.38428,5.681969606,0.04896,0.01428,0.051,5.62,0.37,5.632166546,3.48,-0.23,3.487592293,0,0,0,3.48,-0.23,3.487592293
16/08/2020 21:00,3.95824,0.48032,3.987276163,0.13824,0.04032,0.144,3.82,0.44,3.845256818,5.11,0,5.11,0,0,0,5.11,0,5.11,5.6432,0.3726,5.655487335,0.0432,0.0126,0.045,5.6,0.36,5.611559498,3.41,-0.23,3.417747796,0,0,0,3.41,-0.23,3.417747796
16/08/2020 21:30,3.80824,0.48032,3.838411025,0.13824,0.04032,0.144,3.67,0.44,3.696281916,4.93,0,4.93,0,0,0,4.93,0,4.93,5.52416,0.40288,5.538831646,0.04416,0.01288,0.046,5.48,0.39,5.493860209,3.36,-0.25,3.369287759,0,0,0,3.36,-0.25,3.369287759
16/08/2020 22:00,3.60824,0.50032,3.642762139,0.13824,0.04032,0.144,3.47,0.46,3.500357125,4.65192,0.00056,4.651920034,0.00192,0.00056,0.002,4.65,0,4.65,5.22832,0.45576,5.248147025,0.08832,0.02576,0.092,5.14,0.43,5.157955021,3.29,-0.23,3.298029715,0,0,0,3.29,-0.23,3.298029715
16/08/2020 22:30,3.43824,0.50032,3.474451669,0.13824,0.04032,0.144,3.3,0.46,3.331906361,4.34096,0.00028,4.340960009,0.00096,0.00028,0.001,4.34,0,4.34,5.09392,0.45156,5.113895521,0.07392,0.02156,0.077,5.02,0.43,5.038382677,3.26,-0.23,3.268103426,0,0,0,3.26,-0.23,3.268103426
16/08/2020 23:00,3.21016,0.53088,3.253761024,0.14016,0.04088,0.146,3.07,0.49,3.108858311,4.13,0,4.13,0,0,0,4.13,0,4.13,4.69296,0.48128,4.717573953,0.07296,0.02128,0.076,4.62,0.46,4.642843956,3.12,-0.23,3.128466078,0,0,0,3.12,-0.23,3.128466078
16/08/2020 23:30,3.05112,0.53116,3.097008912,0.14112,0.04116,0.147,2.91,0.49,2.950965944,3.81,0,3.81,0,0,0,3.81,0,3.81,4.39552,0.51036,4.425049536,0.03552,0.01036,0.037,4.36,0.5,4.388576079,2.97,-0.23,2.978892412,0,0,0,2.97,-0.23,2.978892412
17/08/2020 00:00,2.87112,0.53116,2.919839208,0.14112,0.04116,0.147,2.73,0.49,2.773625786,3.6,0,3.6,0,0,0,3.6,0,3.6,4.22168,0.54924,4.257258108,0.03168,0.00924,0.033,4.19,0.54,4.224653832,2.9,-0.23,2.909106392,0,0,0,2.9,-0.23,2.909106392
17/08/2020 00:30,2.76208,0.53144,2.812741439,0.14208,0.04144,0.148,2.62,0.49,2.665426795,3.34,0,3.34,0,0,0,3.34,0,3.34,4.14112,0.51616,4.173163788,0.02112,0.00616,0.022,4.12,0.51,4.151445531,2.83,-0.23,2.839330907,0,0,0,2.83,-0.23,2.839330907
17/08/2020 01:00,2.68208,0.53144,2.734224131,0.14208,0.04144,0.148,2.54,0.49,2.586832039,3.23,0,3.23,0,0,0,3.23,0,3.23,4.08608,0.49344,4.115766368,0.04608,0.01344,0.048,4.04,0.48,4.068414925,2.77,-0.23,2.779532335,0,0,0,2.77,-0.23,2.779532335
17/08/2020 01:30,2.58208,0.53144,2.636202875,0.14208,0.04144,0.148,2.44,0.49,2.488714528,3.23,0,3.23,0,0,0,3.23,0,3.23,4.06208,0.50644,4.093528478,0.02208,0.00644,0.023,4.04,0.5,4.070823013,2.77,-0.23,2.779532335,0,0,0,2.77,-0.23,2.779532335
17/08/2020 02:00,2.58208,0.53144,2.636202875,0.14208,0.04144,0.148,2.44,0.49,2.488714528,3.3,0,3.3,0,0,0,3.3,0,3.3,4.1088,0.4584,4.134291717,0.0288,0.0084,0.03,4.08,0.45,4.104741161,2.76,-0.23,2.769566753,0,0,0,2.76,-0.23,2.769566753
17/08/2020 02:30,2.54304,0.53172,2.598033603,0.14304,0.04172,0.149,2.4,0.49,2.449510155,3.3,0,3.3,0,0,0,3.3,0,3.3,3.97224,0.46232,3.999053688,0.04224,0.01232,0.044,3.93,0.45,3.955679461,2.7,-0.23,2.709778589,0,0,0,2.7,-0.23,2.709778589
17/08/2020 03:00,2.52304,0.53172,2.578460199,0.14304,0.04172,0.149,2.38,0.49,2.429917694,3.24,0,3.24,0,0,0,3.24,0,3.24,4.04704,0.44372,4.071292203,0.04704,0.01372,0.049,4,0.43,4.02304611,2.7,-0.23,2.709778589,0,0,0,2.7,-0.23,2.709778589
17/08/2020 03:30,2.49304,0.53172,2.549112512,0.14304,0.04172,0.149,2.35,0.49,2.400541606,3.22,0,3.22,0,0,0,3.22,0,3.22,3.978,0.484,4.007335773,0.048,0.014,0.05,3.93,0.47,3.958004548,2.66,-0.23,2.669925093,0,0,0,2.66,-0.23,2.669925093
17/08/2020 04:00,2.48304,0.53172,2.539333338,0.14304,0.04172,0.149,2.34,0.49,2.390753019,3.22,0,3.22,0,0,0,3.22,0,3.22,4.01152,0.47336,4.03935173,0.01152,0.00336,0.012,4,0.47,4.027517846,2.66,-0.23,2.669925093,0,0,0,2.66,-0.23,2.669925093
17/08/2020 04:30,2.56304,0.53172,2.617613455,0.14304,0.04172,0.149,2.42,0.49,2.469109151,3.22,0,3.22,0,0,0,3.22,0,3.22,4.01192,0.44056,4.036037066,0.00192,0.00056,0.002,4.01,0.44,4.034067426,2.76,-0.31,2.777354857,0,0,0,2.76,-0.31,2.777354857
17/08/2020 05:00,2.56304,0.50172,2.611684705,0.14304,0.04172,0.149,2.42,0.46,2.463331078,3.22,0,3.22,0,0,0,3.22,0,3.22,4.07,0.48,4.098206925,0,0,0,4.07,0.48,4.098206925,2.84,-0.22,2.848508382,0,0,0,2.84,-0.22,2.848508382
17/08/2020 05:30,2.66112,0.50116,2.70789974,0.14112,0.04116,0.147,2.52,0.46,2.5616401,3.31,0,3.31,0,0,0,3.31,0,3.31,4.23768,0.44224,4.260693371,0.00768,0.00224,0.008,4.23,0.44,4.252822592,2.84,-0.22,2.848508382,0,0,0,2.84,-0.22,2.848508382
17/08/2020 06:00,2.72208,0.50144,2.767880344,0.14208,0.04144,0.148,2.58,0.46,2.620686933,3.46,0,3.46,0,0,0,3.46,0,3.46,4.614,0.397,4.631047938,0.024,0.007,0.025,4.59,0.39,4.606538831,2.84,-0.22,2.848508382,0,0,0,2.84,-0.22,2.848508382
17/08/2020 06:30,2.9692,0.5006,3.011104282,0.1392,0.0406,0.145,2.83,0.46,2.867141434,3.77,0,3.77,0,0,0,3.77,0,3.77,5.42688,0.14784,5.428893368,0.02688,0.00784,0.028,5.4,0.14,5.40181451,2.84,0,2.84,0,0,0,2.84,0,2.84
17/08/2020 07:00,3.1192,0.5006,3.159115224,0.1392,0.0406,0.145,2.98,0.46,3.015294347,4.08,0,4.08,0,0,0,4.08,0,4.08,6.02784,-0.29188,6.034902568,0.02784,0.00812,0.029,6,-0.3,6.007495318,3.04,-0.28,3.052867504,0,0,0,3.04,-0.28,3.052867504
17/08/2020 07:30,3.42728,0.44004,3.455413637,0.13728,0.04004,0.143,3.29,0.4,3.314226908,4.52,0,4.52,0,0,0,4.52,0,4.52,6.6588,-0.4216,6.672133392,0.0288,0.0084,0.03,6.63,-0.43,6.64392956,3.25,-0.23,3.258128297,0,0,0,3.25,-0.23,3.258128297
17/08/2020 08:00,3.72824,0.42032,3.751858526,0.13824,0.04032,0.144,3.59,0.38,3.610055401,4.9,0,4.9,0,0,0,4.9,0,4.9,7.37768,-0.66776,7.407838119,0.00768,0.00224,0.008,7.37,-0.67,7.400391882,3.73,-0.29,3.741256473,0,0,0,3.73,-0.29,3.741256473
17/08/2020 08:30,4.15016,0.36088,4.165820735,0.14016,0.04088,0.146,4.01,0.32,4.022747817,5.32,0.22,5.324546929,0,0,0,5.32,0.22,5.324546929,8.14768,-0.86776,8.193759625,0.00768,0.00224,0.008,8.14,-0.87,8.186360608,4.02,-0.33,4.033522034,0,0,0,4.02,-0.33,4.033522034
17/08/2020 09:00,4.36304,0.32172,4.374885347,0.14304,0.04172,0.149,4.22,0.28,4.229278898,5.58,0,5.58,0,0,0,5.58,0,5.58,8.35384,-0.94888,8.407557077,0.00384,0.00112,0.004,8.35,-0.95,8.403868157,4.34,-0.44,4.362247127,0,0,0,4.34,-0.44,4.362247127
17/08/2020 09:30,4.51208,0.32144,4.523515182,0.14208,0.04144,0.148,4.37,0.28,4.378961064,5.7,0,5.7,0,0,0,5.7,0,5.7,8.60576,-0.98832,8.662325415,0.00576,0.00168,0.006,8.6,-0.99,8.656795019,4.44,-0.42,4.459820624,0,0,0,4.44,-0.42,4.459820624
17/08/2020 10:00,4.53112,0.30116,4.541117241,0.14112,0.04116,0.147,4.39,0.26,4.397692577,5.75,0,5.75,0,0,0,5.75,0,5.75,8.57288,-1.04916,8.636840175,0.00288,0.00084,0.003,8.57,-1.05,8.634083622,4.53,-0.44,4.55131849,0,0,0,4.53,-0.44,4.55131849
17/08/2020 10:30,4.53112,0.30116,4.541117241,0.14112,0.04116,0.147,4.39,0.26,4.397692577,5.8,0,5.8,0,0,0,5.8,0,5.8,8.71288,-1.01916,8.77228391,0.00288,0.00084,0.003,8.71,-1.02,8.769521082,4.58,-0.44,4.601086828,0,0,0,4.58,-0.44,4.601086828
17/08/2020 11:00,4.6592,0.2706,4.667051425,0.1392,0.0406,0.145,4.52,0.23,4.525847987,5.92,0,5.92,0,0,0,5.92,0,5.92,8.6548,-1.0886,8.722993351,0.0048,0.0014,0.005,8.65,-1.09,8.718405818,4.62,-0.48,4.644868136,0,0,0,4.62,-0.48,4.644868136
17/08/2020 11:30,4.6892,0.2906,4.69819593,0.1392,0.0406,0.145,4.55,0.25,4.556862956,5.92096,0.00028,5.920960007,0.00096,0.00028,0.001,5.92,0,5.92,8.87056,-1.20692,8.952289685,0.01056,0.00308,0.011,8.86,-1.21,8.942242448,4.67,-0.53,4.699978723,0,0,0,4.67,-0.53,4.699978723
17/08/2020 12:00,4.69016,0.29088,4.699171416,0.14016,0.04088,0.146,4.55,0.25,4.556862956,5.87384,0.00112,5.873840107,0.00384,0.00112,0.004,5.87,0,5.87,8.61824,-1.27468,8.711995742,0.01824,0.00532,0.019,8.6,-1.28,8.694734038,4.67,-0.56,4.703456176,0,0,0,4.67,-0.56,4.703456176
17/08/2020 12:30,4.7492,0.2706,4.756902879,0.1392,0.0406,0.145,4.61,0.23,4.615733961,5.87,0,5.87,0,0,0,5.87,0,5.87,8.6048,-1.1386,8.679803742,0.0048,0.0014,0.005,8.6,-1.14,8.675229104,4.82,-0.56,4.852422076,0,0,0,4.82,-0.56,4.852422076
17/08/2020 13:00,4.5292,0.3006,4.53916435,0.1392,0.0406,0.145,4.39,0.26,4.397692577,5.60112,0.00616,5.601123387,0.02112,0.00616,0.022,5.58,0,5.58,8.46232,-1.10724,8.534450199,0.11232,0.03276,0.117,8.35,-1.14,8.427461065,9.42736,0.83548,9.464308924,4.88736,1.42548,5.091,4.54,-0.59,4.578176493
17/08/2020 13:30,4.57016,0.30088,4.580053624,0.14016,0.04088,0.146,4.43,0.26,4.437623238,5.78864,0.00252,5.788640549,0.00864,0.00252,0.009,5.78,0,5.78,8.27088,-0.98516,8.329345484,0.05088,0.01484,0.053,8.22,-1,8.280603843,6.27432,-0.18624,6.277083463,1.38432,0.40376,1.442,4.89,-0.59,4.925464445
17/08/2020 14:00,4.63016,0.30088,4.639925689,0.14016,0.04088,0.146,4.49,0.26,4.49752154,6,0,6,0,0,0,6,0,6,8.45288,-1.04916,8.517741309,0.00288,0.00084,0.003,8.45,-1.05,8.514986788,4.77,-0.59,4.806349966,0,0,0,4.77,-0.59,4.806349966
17/08/2020 14:30,4.50016,0.30088,4.510207179,0.14016,0.04088,0.146,4.36,0.26,4.367745414,5.56192,0.00056,5.561920028,0.00192,0.00056,0.002,5.56,0,5.56,8.36056,-1.10692,8.433518566,0.01056,0.00308,0.011,8.35,-1.11,8.423455348,7.15856,0.09708,7.159218239,2.45856,0.71708,2.561,4.7,-0.62,4.740717245
17/08/2020 15:00,4.50016,0.30088,4.510207179,0.14016,0.04088,0.146,4.36,0.26,4.367745414,5.5996,0.0028,5.5996007,0.0096,0.0028,0.01,5.59,0,5.59,8.35168,-1.16076,8.431958408,0.03168,0.00924,0.033,8.32,-1.17,8.401862889,4.72,-0.62,4.760546187,0,0,0,4.72,-0.62,4.760546187
17/08/2020 15:30,4.63112,0.30116,4.64090183,0.14112,0.04116,0.147,4.49,0.26,4.49752154,6,0,6,0,0,0,6,0,6,8.41,-1.11,8.482935813,0,0,0,8.41,-1.11,8.482935813,4.8,-0.58,4.834914684,0,0,0,4.8,-0.58,4.834914684
17/08/2020 16:00,4.68112,0.30116,4.690797565,0.14112,0.04116,0.147,4.54,0.26,4.54743884,6.00096,0.00028,6.000960007,0.00096,0.00028,0.001,6,0,6,8.63728,-1.07496,8.703915487,0.01728,0.00504,0.018,8.62,-1.08,8.687393165,4.68,-0.55,4.712207551,0,0,0,4.68,-0.55,4.712207551
17/08/2020 16:30,4.73304,0.33172,4.744650229,0.14304,0.04172,0.149,4.59,0.29,4.599152096,6.2,0,6.2,0,0,0,6.2,0,6.2,8.44384,-0.70888,8.473543816,0.00384,0.00112,0.004,8.44,-0.71,8.469811096,4.58,-0.42,4.599217325,0,0,0,4.58,-0.42,4.599217325
17/08/2020 17:00,4.85208,0.36144,4.865523528,0.14208,0.04144,0.148,4.71,0.32,4.720857973,6.46,0,6.46,0,0,0,6.46,0,6.46,8.44864,-0.56748,8.46767686,0.00864,0.00252,0.009,8.44,-0.57,8.459225733,4.53,-0.36,4.544282122,0,0,0,4.53,-0.36,4.544282122
17/08/2020 17:30,4.73208,0.39144,4.748242454,0.14208,0.04144,0.148,4.59,0.35,4.603324885,6.34,0,6.34,0,0,0,6.34,0,6.34,7.83072,-0.29104,7.836126594,0.03072,0.00896,0.032,7.8,-0.3,7.805767099,4.35,-0.31,4.361031988,0,0,0,4.35,-0.31,4.361031988
17/08/2020 18:00,4.58208,0.39144,4.598769662,0.14208,0.04144,0.148,4.44,0.35,4.453773681,6.24,0,6.24,0,0,0,6.24,0,6.24,7.53688,-0.33216,7.544195809,0.02688,0.00784,0.028,7.51,-0.34,7.517692465,4.15,-0.28,4.159435058,0,0,0,4.15,-0.28,4.159435058
17/08/2020 18:30,4.38208,0.43144,4.403267605,0.14208,0.04144,0.148,4.24,0.39,4.257898543,6.09,0,6.09,0,0,0,6.09,0,6.09,7.2892,-0.2444,7.2932961,0.0192,0.0056,0.02,7.27,-0.25,7.274297217,5.12936,0.04648,5.129570586,1.11936,0.32648,1.166,4.01,-0.28,4.019763675
17/08/2020 19:00,4.29112,0.43116,4.312726493,0.14112,0.04116,0.147,4.15,0.39,4.168285019,5.96,0,5.96,0,0,0,5.96,0,5.96,7.08768,-0.21776,7.091024411,0.00768,0.00224,0.008,7.08,-0.22,7.083417254,4.01,-0.26,4.018420088,0,0,0,4.01,-0.26,4.018420088
17/08/2020 19:30,4.13016,0.46088,4.15579499,0.14016,0.04088,0.146,3.99,0.42,4.012044367,5.65,0,5.65,0,0,0,5.65,0,5.65,6.82864,-0.21748,6.832102297,0.00864,0.00252,0.009,6.82,-0.22,6.823547464,3.73,-0.23,3.737084425,0,0,0,3.73,-0.23,3.737084425
17/08/2020 20:00,3.94112,0.49116,3.971607357,0.14112,0.04116,0.147,3.8,0.45,3.826551973,5.28,0,5.28,0,0,0,5.28,0,5.28,6.5232,-0.2074,6.526496227,0.0432,0.0126,0.045,6.48,-0.22,6.483733492,3.73,-0.25,3.738368628,0,0,0,3.73,-0.25,3.738368628
17/08/2020 20:30,3.94016,0.49088,3.970620103,0.14016,0.04088,0.146,3.8,0.45,3.826551973,5.11,0,5.11,0,0,0,5.11,0,5.11,6.30048,0.23764,6.304960032,0.06048,0.01764,0.063,6.24,0.22,6.243877001,3.59,-0.23,3.597360143,0,0,0,3.59,-0.23,3.597360143
17/08/2020 21:00,3.9792,0.4906,4.009329246,0.1392,0.0406,0.145,3.84,0.45,3.866277279,5.25384,0.00112,5.253840119,0.00384,0.00112,0.004,5.25,0,5.25,6.36304,0.22672,6.367077823,0.02304,0.00672,0.024,6.34,0.22,6.343815886,3.67,-0.23,3.677200022,0,0,0,3.67,-0.23,3.677200022
17/08/2020 21:30,3.91016,0.49088,3.940851989,0.14016,0.04088,0.146,3.77,0.45,3.796761778,5.17672,0.00196,5.176720371,0.00672,0.00196,0.007,5.17,0,5.17,6.33248,0.26364,6.337965683,0.01248,0.00364,0.013,6.32,0.26,6.32534584,3.63,-0.23,3.637279203,0,0,0,3.63,-0.23,3.637279203
17/08/2020 22:00,3.76016,0.49088,3.792066244,0.14016,0.04088,0.146,3.62,0.45,3.647862388,4.83,0,4.83,0,0,0,4.83,0,4.83,5.96768,0.30224,5.975328744,0.00768,0.00224,0.008,5.96,0.3,5.967545559,3.49,-0.23,3.497570585,0,0,0,3.49,-0.23,3.497570585
17/08/2020 22:30,3.48208,0.53144,3.522401113,0.14208,0.04144,0.148,3.34,0.49,3.375751768,4.51,0,4.51,0,0,0,4.51,0,4.51,5.72456,0.31008,5.73295184,0.03456,0.01008,0.036,5.69,0.3,5.697903123,3.36,-0.23,3.367862824,0,0,0,3.36,-0.23,3.367862824
17/08/2020 23:00,3.27208,0.53144,3.31495641,0.14208,0.04144,0.148,3.13,0.49,3.168122472,4.13096,0.00028,4.130960009,0.00096,0.00028,0.001,4.13,0,4.13,5.2416,0.4138,5.257908424,0.0816,0.0238,0.085,5.16,0.39,5.174717384,3.21,-0.23,3.218229327,0,0,0,3.21,-0.23,3.218229327
17/08/2020 23:30,3.08208,0.53144,3.127562246,0.14208,0.04144,0.148,2.94,0.49,2.98055364,3.81096,0.00028,3.81096001,0.00096,0.00028,0.001,3.81,0,3.81,4.97464,0.40052,4.99073736,0.10464,0.03052,0.109,4.87,0.37,4.884035217,3.03,-0.27,3.042005917,0,0,0,3.03,-0.27,3.042005917
18/08/2020 00:00,2.91304,0.53172,2.961170073,0.14304,0.04172,0.149,2.77,0.49,2.81300551,3.59096,0.00028,3.590960011,0.00096,0.00028,0.001,3.59,0,3.59,4.72512,0.38316,4.740629768,0.04512,0.01316,0.047,4.68,0.37,4.694603285,2.93,-0.27,2.942413975,0,0,0,2.93,-0.27,2.942413975
18/08/2020 00:30,2.77304,0.53172,2.823557508,0.14304,0.04172,0.149,2.63,0.49,2.675256997,3.36,0,3.36,0,0,0,3.36,0,3.36,4.57032,0.38176,4.58623654,0.04032,0.01176,0.042,4.53,0.37,4.545085258,2.86,-0.31,2.87675164,0,0,0,2.86,-0.31,2.87675164
18/08/2020 01:00,2.65112,0.53116,2.703806243,0.14112,0.04116,0.147,2.51,0.49,2.557381473,3.22,0,3.22,0,0,0,3.22,0,3.22,4.45128,0.38204,4.467644592,0.04128,0.01204,0.043,4.41,0.37,4.425494323,2.8,-0.31,2.817108447,0,0,0,2.8,-0.31,2.817108447
18/08/2020 01:30,2.59112,0.55116,2.649090448,0.14112,0.04116,0.147,2.45,0.51,2.502518731,3.19,0,3.19,0,0,0,3.19,0,3.19,4.3288,0.4384,4.350942886,0.0288,0.0084,0.03,4.3,0.43,4.321446517,2.8,-0.31,2.817108447,0,0,0,2.8,-0.31,2.817108447
18/08/2020 02:00,2.61112,0.55116,2.668656029,0.14112,0.04116,0.147,2.47,0.51,2.522102298,3.21,0,3.21,0,0,0,3.21,0,3.21,4.2432,0.4426,4.266220927,0.0432,0.0126,0.045,4.2,0.43,4.221954524,2.85,0,2.85,0,0,0,2.85,0,2.85
18/08/2020 02:30,2.55112,0.55116,2.609979042,0.14112,0.04116,0.147,2.41,0.51,2.463371673,3.15,0,3.15,0,0,0,3.15,0,3.15,4.18088,0.44484,4.204478588,0.05088,0.01484,0.053,4.13,0.43,4.15232465,2.79,0,2.79,0,0,0,2.79,0,2.79
18/08/2020 03:00,2.50208,0.55144,2.562126148,0.14208,0.04144,0.148,2.36,0.51,2.414477169,3.11,0,3.11,0,0,0,3.11,0,3.11,4.09744,0.47092,4.12441271,0.03744,0.01092,0.039,4.06,0.46,4.085976016,2.75,0,2.75,0,0,0,2.75,0,2.75
18/08/2020 03:30,2.48208,0.55144,2.542598513,0.14208,0.04144,0.148,2.34,0.51,2.394932149,3.13,0,3.13,0,0,0,3.13,0,3.13,4.10896,0.47428,4.136241506,0.04896,0.01428,0.051,4.06,0.46,4.085976016,2.72,-0.23,2.729706944,0,0,0,2.72,-0.23,2.729706944
18/08/2020 04:00,2.48208,0.53144,2.53833599,0.14208,0.04144,0.148,2.34,0.49,2.390753019,3.13,0,3.13,0,0,0,3.13,0,3.13,4.10448,0.48464,4.132993104,0.08448,0.02464,0.088,4.02,0.46,4.046232816,2.72,0,2.72,0,0,0,2.72,0,2.72
18/08/2020 04:30,2.54208,0.53144,2.597036619,0.14208,0.04144,0.148,2.4,0.49,2.449510155,3.13096,0.00028,3.130960013,0.00096,0.00028,0.001,3.13,0,3.13,4.11504,0.45772,4.140418071,0.09504,0.02772,0.099,4.02,0.43,4.042932104,2.74,-0.28,2.754269413,0,0,0,2.74,-0.28,2.754269413
18/08/2020 05:00,2.54208,0.53144,2.597036619,0.14208,0.04144,0.148,2.4,0.49,2.449510155,3.20192,0.00056,3.201920049,0.00192,0.00056,0.002,3.2,0,3.2,4.21832,0.45576,4.242869406,0.08832,0.02576,0.092,4.13,0.43,4.15232465,2.84,-0.22,2.848508382,0,0,0,2.84,-0.22,2.848508382
18/08/2020 05:30,2.65112,0.53116,2.703806243,0.14112,0.04116,0.147,2.51,0.49,2.557381473,3.28192,0.00056,3.281920048,0.00192,0.00056,0.002,3.28,0,3.28,4.34008,0.41044,4.359444391,0.07008,0.02044,0.073,4.27,0.39,4.287773315,2.9,0,2.9,0,0,0,2.9,0,2.9
18/08/2020 06:00,2.71016,0.53088,2.761666309,0.14016,0.04088,0.146,2.57,0.49,2.61629509,3.40384,0.00112,3.403840184,0.00384,0.00112,0.004,3.4,0,3.4,4.74216,0.36688,4.756330771,0.09216,0.02688,0.096,4.65,0.34,4.662413538,2.9,0,2.9,0,0,0,2.9,0,2.9
18/08/2020 06:30,2.98824,0.49032,3.028199465,0.13824,0.04032,0.144,2.85,0.45,2.885307609,3.67576,0.00168,3.675760384,0.00576,0.00168,0.006,3.67,0,3.67,5.58368,-0.07976,5.584249636,0.10368,0.03024,0.108,5.48,-0.11,5.481103903,2.97,-0.33,2.988277096,0,0,0,2.97,-0.33,2.988277096
18/08/2020 07:00,3.14728,0.47004,3.182186198,0.13728,0.04004,0.143,3.01,0.43,3.040559159,4.09768,0.00224,4.097680612,0.00768,0.00224,0.008,4.09,0,4.09,6.27216,-0.38312,6.283850094,0.09216,0.02688,0.096,6.18,-0.41,6.193585391,3.24,-0.23,3.248153322,0,0,0,3.24,-0.23,3.248153322
18/08/2020 07:30,3.47112,0.44116,3.499042183,0.14112,0.04116,0.147,3.33,0.4,3.353937984,4.54864,0.00252,4.548640698,0.00864,0.00252,0.009,4.54,0,4.54,7.09272,-0.66004,7.123365062,0.10272,0.02996,0.107,6.99,-0.69,7.023973235,3.44,-0.23,3.44768038,0,0,0,3.44,-0.23,3.44768038
18/08/2020 08:00,3.70112,0.39116,3.721732849,0.14112,0.04116,0.147,3.56,0.35,3.577163681,4.96768,0.00224,4.967680505,0.00768,0.00224,0.008,4.96,0,4.96,7.73984,-0.89088,7.790942844,0.09984,0.02912,0.104,7.64,-0.92,7.695193305,3.81,-0.33,3.824264635,0,0,0,3.81,-0.33,3.824264635
18/08/2020 08:30,4.1092,0.3606,4.124991758,0.1392,0.0406,0.145,3.97,0.32,3.982875845,5.36672,0.00196,5.366720358,0.00672,0.00196,0.007,5.36,0,5.36,8.49224,-1.13268,8.567444438,0.16224,0.04732,0.169,8.33,-1.18,8.413162307,4.07,-0.36,4.085890356,0,0,0,4.07,-0.36,4.085890356
18/08/2020 09:00,4.3092,0.3306,4.32186314,0.1392,0.0406,0.145,4.17,0.29,4.18007177,5.47864,0.00252,5.47864058,0.00864,0.00252,0.009,5.47,0,5.47,8.66648,-1.18436,8.74703288,0.15648,0.04564,0.163,8.51,-1.23,8.598430089,4.39,-0.48,4.416163493,0,0,0,4.39,-0.48,4.416163493
18/08/2020 09:30,4.44824,0.31032,4.4590512,0.13824,0.04032,0.144,4.31,0.27,4.318448796,5.6548,0.0014,5.654800173,0.0048,0.0014,0.005,5.65,0,5.65,8.82552,-1.25464,8.914254024,0.15552,0.04536,0.162,8.67,-1.3,8.766920782,4.48,-0.43,4.50058885,0,0,0,4.48,-0.43,4.50058885
18/08/2020 10:00,4.51824,0.31032,4.528884101,0.13824,0.04032,0.144,4.38,0.27,4.388314027,5.62632,0.26476,5.632546014,0.01632,0.00476,0.017,5.61,0.26,5.616021724,8.88576,-1.26332,8.975116055,0.12576,0.03668,0.131,8.76,-1.3,8.855935862,4.53,-0.45,4.552296124,0,0,0,4.53,-0.45,4.552296124
18/08/2020 10:30,4.4592,0.3106,4.470004139,0.1392,0.0406,0.145,4.32,0.27,4.328429276,5.54496,0.26728,5.551398022,0.02496,0.00728,0.026,5.52,0.26,5.526119796,8.39488,-1.21316,8.482085086,0.19488,0.05684,0.203,8.2,-1.27,8.297764759,5.99952,-0.01264,5.999533315,1.49952,0.43736,1.562,4.5,-0.45,4.52244403
18/08/2020 11:00,4.50632,0.28976,4.515626291,0.13632,0.03976,0.142,4.37,0.25,4.377145188,5.49976,0.30868,5.508415689,0.02976,0.00868,0.031,5.47,0.3,5.478220514,8.55528,-1.21596,8.641260012,0.18528,0.05404,0.193,8.37,-1.27,8.465801793,4.81168,-0.43076,4.830923162,0.27168,0.07924,0.283,4.54,-0.51,4.56855557
18/08/2020 11:30,4.57632,0.30976,4.586791471,0.13632,0.03976,0.142,4.44,0.27,4.448201884,5.5988,0.3484,5.609629578,0.0288,0.0084,0.03,5.57,0.34,5.580367371,8.61864,-1.33748,8.721800743,0.24864,0.07252,0.259,8.37,-1.41,8.48793261,8.15512,0.48816,8.1697174,3.52512,1.02816,3.672,4.63,-0.54,4.661383915
18/08/2020 12:00,4.57632,0.24976,4.583130459,0.13632,0.03976,0.142,4.44,0.21,4.444963442,5.60264,0.38952,5.616164243,0.03264,0.00952,0.034,5.57,0.38,5.58294725,8.4844,-1.2158,8.57106837,0.2544,0.0742,0.265,8.23,-1.29,8.33048618,11.90136,1.53248,11.99961936,7.31136,2.13248,7.616,4.59,-0.6,4.629049578
18/08/2020 12:30,4.62728,0.29004,4.636361008,0.13728,0.04004,0.143,4.49,0.25,4.496954525,5.60936,0.39148,5.623004197,0.03936,0.01148,0.041,5.57,0.38,5.58294725,8.42128,-1.23796,8.511786052,0.28128,0.08204,0.293,8.14,-1.32,8.246332518,8.82056,0.60808,8.841495349,4.21056,1.22808,4.386,4.61,-0.62,4.651505133
18/08/2020 13:00,4.64728,-0.17996,4.650763056,0.13728,0.04004,0.143,4.51,-0.22,4.515362665,5.63976,0.38868,5.653137624,0.02976,0.00868,0.031,5.61,0.38,5.622855147,8.80016,-1.27912,8.89263538,0.14016,0.04088,0.146,8.66,-1.32,8.760022831,6.58152,-0.09164,6.582157959,1.81152,0.52836,1.887,4.77,-0.62,4.810124739
18/08/2020 13:30,4.54824,0.30032,4.558144272,0.13824,0.04032,0.144,4.41,0.26,4.41765775,5.36184,0.34512,5.372935511,0.05184,0.01512,0.054,5.31,0.33,5.320244355,8.32648,-1.04936,8.392343272,0.27648,0.08064,0.288,8.05,-1.13,8.128923668,6.94336,0.10348,6.944131062,2.34336,0.68348,2.441,4.6,-0.58,4.636421034
18/08/2020 14:00,4.54824,0.30032,4.558144272,0.13824,0.04032,0.144,4.41,0.26,4.41765775,5.59976,0.38868,5.613232954,0.02976,0.00868,0.031,5.57,0.38,5.58294725,8.43776,-1.04232,8.501895365,0.19776,0.05768,0.206,8.24,-1.1,8.313098099,8.7068,0.5974,8.72727065,4.0368,1.1774,4.205,4.67,-0.58,4.705879301
18/08/2020 14:30,4.60824,0.30032,4.618015591,0.13824,0.04032,0.144,4.47,0.26,4.477555136,5.91688,0.43784,5.933057627,0.02688,0.00784,0.028,5.89,0.43,5.905675237,8.54248,-1.11636,8.615116029,0.25248,0.07364,0.263,8.29,-1.19,8.374974627,4.902,-0.524,4.929926977,0.192,0.056,0.2,4.71,-0.58,4.745576888
18/08/2020 15:00,4.60824,0.30032,4.618015591,0.13824,0.04032,0.144,4.47,0.26,4.477555136,5.80288,0.22084,5.80708073,0.00288,0.00084,0.003,5.8,0.22,5.804170914,8.4548,-1.0836,8.523956358,0.1248,0.0364,0.13,8.33,-1.12,8.404956871,4.67,-0.58,4.705879301,0,0,0,4.67,-0.58,4.705879301
18/08/2020 15:30,4.6292,0.3006,4.638949558,0.1392,0.0406,0.145,4.49,0.26,4.49752154,5.71056,0.00308,5.710560831,0.01056,0.00308,0.011,5.7,0,5.7,8.18144,-0.89208,8.229931178,0.06144,0.01792,0.064,8.12,-0.91,8.170832271,5.53,-0.23,5.534780935,0.96,0.28,1,4.57,-0.51,4.598369276
18/08/2020 16:00,4.6292,0.3206,4.640288461,0.1392,0.0406,0.145,4.49,0.28,4.498722041,5.85,0,5.85,0,0,0,5.85,0,5.85,8.27744,-0.76908,8.313091904,0.03744,0.01092,0.039,8.24,-0.78,8.276835144,4.65,-0.48,4.674708547,0,0,0,4.65,-0.48,4.674708547
18/08/2020 16:30,4.63016,0.32088,4.641265517,0.14016,0.04088,0.146,4.49,0.28,4.498722041,5.80192,0.00056,5.801920027,0.00192,0.00056,0.002,5.8,0,5.8,8.04624,-0.57068,8.066452368,0.06624,0.01932,0.069,7.98,-0.59,8.001781052,4.57,-0.42,4.589259199,0,0,0,4.57,-0.42,4.589259199
18/08/2020 17:00,4.70016,0.34088,4.712504981,0.14016,0.04088,0.146,4.56,0.3,4.569857766,6.07192,0.00056,6.071920026,0.00192,0.00056,0.002,6.07,0,6.07,7.90856,-0.48292,7.923290541,0.05856,0.01708,0.061,7.85,-0.5,7.865907449,4.51,-0.4,4.527703612,0,0,0,4.51,-0.4,4.527703612
18/08/2020 17:30,4.6592,0.3706,4.67391581,0.1392,0.0406,0.145,4.52,0.33,4.53203045,6.27288,0.22084,6.27676619,0.00288,0.00084,0.003,6.27,0.22,6.273858462,7.52472,-0.33404,7.532130761,0.05472,0.01596,0.057,7.47,-0.35,7.478194969,4.36,-0.4,4.378310176,0,0,0,4.36,-0.4,4.378310176
18/08/2020 18:00,4.65016,0.37088,4.66492658,0.14016,0.04088,0.146,4.51,0.33,4.522057054,6.32288,0.00084,6.322880056,0.00288,0.00084,0.003,6.32,0,6.32,7.48968,-0.27676,7.494791698,0.07968,0.02324,0.083,7.41,-0.3,7.416070388,4.33,-0.36,4.344939585,0,0,0,4.33,-0.36,4.344939585
18/08/2020 18:30,4.44112,0.41116,4.460112039,0.14112,0.04116,0.147,4.3,0.37,4.315889248,6.17,0,6.17,0,0,0,6.17,0,6.17,7.31224,-0.35768,7.320982776,0.04224,0.01232,0.044,7.27,-0.37,7.279409317,6.40872,0.29296,6.415412504,2.23872,0.65296,2.332,4.17,-0.36,4.185510722
18/08/2020 19:00,4.2492,0.4106,4.268992036,0.1392,0.0406,0.145,4.11,0.37,4.126620894,5.87,0,5.87,0,0,0,5.87,0,5.87,7.04376,-0.31432,7.050769603,0.05376,0.01568,0.056,6.99,-0.33,6.997785364,8.01024,0.86132,8.056414649,4.05024,1.18132,4.219,3.96,-0.32,3.972908255
18/08/2020 19:30,4.1792,0.4106,4.199321969,0.1392,0.0406,0.145,4.04,0.37,4.056907689,5.61,0,5.61,0,0,0,5.61,0,5.61,6.84648,-0.26936,6.851776646,0.03648,0.01064,0.038,6.81,-0.28,6.81575381,5.03936,0.02648,5.039429571,1.11936,0.32648,1.166,3.92,-0.3,3.931462832
18/08/2020 20:00,4.0092,0.4306,4.032257556,0.1392,0.0406,0.145,3.87,0.39,3.889601522,5.42,0,5.42,0,0,0,5.42,0,5.42,6.73248,-0.23636,6.736627717,0.01248,0.00364,0.013,6.72,-0.24,6.724284349,3.92,-0.32,3.933039537,0,0,0,3.92,-0.32,3.933039537
18/08/2020 20:30,4.01016,0.43088,4.033241971,0.14016,0.04088,0.146,3.87,0.39,3.889601522,5.25,0,5.25,0,0,0,5.25,0,5.25,6.54,-0.24,6.544402188,0,0,0,6.54,-0.24,6.544402188,3.86,-0.31,3.872428179,0,0,0,3.86,-0.31,3.872428179
18/08/2020 21:00,4.00824,0.47032,4.035738941,0.13824,0.04032,0.144,3.87,0.43,3.893815609,5.25,0,5.25,0,0,0,5.25,0,5.25,6.64,-0.24,6.644335934,0,0,0,6.64,-0.24,6.644335934,3.92,-0.34,3.934717271,0,0,0,3.92,-0.34,3.934717271
18/08/2020 21:30,3.90824,0.45032,3.934098118,0.13824,0.04032,0.144,3.77,0.41,3.792228896,5.14,0,5.14,0,0,0,5.14,0,5.14,6.64,-0.24,6.644335934,0,0,0,6.64,-0.24,6.644335934,3.78,-0.28,3.790356184,0,0,0,3.78,-0.28,3.790356184
18/08/2020 22:00,3.7992,0.4506,3.825828146,0.1392,0.0406,0.145,3.66,0.41,3.682892885,4.87,0,4.87,0,0,0,4.87,0,4.87,6.21,0.22,6.213895718,0,0,0,6.21,0.22,6.213895718,3.63,-0.27,3.640027472,0,0,0,3.63,-0.27,3.640027472
18/08/2020 22:30,3.58016,0.48088,3.612311061,0.14016,0.04088,0.146,3.44,0.44,3.468025375,4.59,0,4.59,0,0,0,4.59,0,4.59,5.82,0.22,5.824156591,0,0,0,5.82,0.22,5.824156591,3.5,-0.24,3.508218921,0,0,0,3.5,-0.24,3.508218921
18/08/2020 23:00,3.37112,0.48116,3.405284863,0.14112,0.04116,0.147,3.23,0.44,3.259831284,4.28,0,4.28,0,0,0,4.28,0,4.28,5.43248,0.22364,5.437081368,0.01248,0.00364,0.013,5.42,0.22,5.424463107,3.33,-0.24,3.338637447,0,0,0,3.33,-0.24,3.338637447
18/08/2020 23:30,3.11112,0.48116,3.148107781,0.14112,0.04116,0.147,2.97,0.44,3.002415694,3.86,0,3.86,0,0,0,3.86,0,3.86,5.14112,0.24616,5.147009773,0.02112,0.00616,0.022,5.12,0.24,5.125621913,3.15,-0.24,3.159129627,0,0,0,3.15,-0.24,3.159129627
19/08/2020 00:00,2.92304,0.51172,2.967493926,0.14304,0.04172,0.149,2.78,0.47,2.819450301,3.6,0,3.6,0,0,0,3.6,0,3.6,4.7932,0.2526,4.799851352,0.0432,0.0126,0.045,4.75,0.24,4.756059293,3.04,-0.24,3.049458968,0,0,0,3.04,-0.24,3.049458968
19/08/2020 00:30,2.80304,0.51172,2.849366702,0.14304,0.04172,0.149,2.66,0.47,2.701203436,3.4,0,3.4,0,0,0,3.4,0,3.4,4.758,0.254,4.764774916,0.048,0.014,0.05,4.71,0.24,4.716110686,2.95,-0.24,2.959746611,0,0,0,2.95,-0.24,2.959746611
19/08/2020 01:00,2.69304,0.51172,2.741226331,0.14304,0.04172,0.149,2.55,0.47,2.592951986,3.27096,0.00028,3.270960012,0.00096,0.00028,0.001,3.27,0,3.27,4.51976,0.27868,4.528343295,0.02976,0.00868,0.031,4.49,0.27,4.498110715,2.88,-0.24,2.889982699,0,0,0,2.88,-0.24,2.889982699
19/08/2020 01:30,2.61208,0.53144,2.665593818,0.14208,0.04144,0.148,2.47,0.49,2.51813423,3.23,0,3.23,0,0,0,3.23,0,3.23,4.39168,0.32924,4.40400411,0.03168,0.00924,0.033,4.36,0.32,4.371727347,2.8,-0.28,2.813965174,0,0,0,2.8,-0.28,2.813965174
19/08/2020 02:00,2.61208,0.53144,2.665593818,0.14208,0.04144,0.148,2.47,0.49,2.51813423,3.27,0,3.27,0,0,0,3.27,0,3.27,4.2888,0.3284,4.30135467,0.0288,0.0084,0.03,4.26,0.32,4.272001873,2.8,-0.22,2.808629559,0,0,0,2.8,-0.22,2.808629559
19/08/2020 02:30,2.57208,0.51144,2.622435204,0.14208,0.04144,0.148,2.43,0.47,2.475035353,3.22,0,3.22,0,0,0,3.22,0,3.22,4.29456,0.33008,4.3072263,0.03456,0.01008,0.036,4.26,0.32,4.272001873,2.74,-0.22,2.748817928,0,0,0,2.74,-0.22,2.748817928
19/08/2020 03:00,2.51208,0.51144,2.563614012,0.14208,0.04144,0.148,2.37,0.47,2.416153969,3.17,0,3.17,0,0,0,3.17,0,3.17,4.31536,0.32448,4.327541935,0.01536,0.00448,0.016,4.3,0.32,4.311890537,2.7,-0.22,2.708948135,0,0,0,2.7,-0.22,2.708948135
19/08/2020 03:30,2.51208,0.51144,2.563614012,0.14208,0.04144,0.148,2.37,0.47,2.416153969,3.15,0,3.15,0,0,0,3.15,0,3.15,4.2496,0.3228,4.261842325,0.0096,0.0028,0.01,4.24,0.32,4.252058325,2.66,-0.22,2.669082239,0,0,0,2.66,-0.22,2.669082239
19/08/2020 04:00,2.53304,0.51172,2.584211485,0.14304,0.04172,0.149,2.39,0.47,2.435775031,3.13,0,3.13,0,0,0,3.13,0,3.13,4.26864,0.32252,4.28080677,0.00864,0.00252,0.009,4.26,0.32,4.272001873,2.66,-0.22,2.669082239,0,0,0,2.66,-0.22,2.669082239
19/08/2020 04:30,2.60208,0.50144,2.649955169,0.14208,0.04144,0.148,2.46,0.46,2.502638608,3.15,0,3.15,0,0,0,3.15,0,3.15,4.29288,0.32084,4.304852727,0.00288,0.00084,0.003,4.29,0.32,4.301918177,2.71,-0.24,2.72060655,0,0,0,2.71,-0.24,2.72060655
19/08/2020 05:00,2.56208,0.50144,2.610688798,0.14208,0.04144,0.148,2.42,0.46,2.463331078,3.2,0,3.2,0,0,0,3.2,0,3.2,4.4444,0.3242,4.456208815,0.0144,0.0042,0.015,4.43,0.32,4.441542525,2.79,-0.22,2.798660394,0,0,0,2.79,-0.22,2.798660394
19/08/2020 05:30,2.63112,0.50116,2.678423753,0.14112,0.04116,0.147,2.49,0.46,2.532133488,3.25,0,3.25,0,0,0,3.25,0,3.25,4.62248,0.26364,4.62999216,0.01248,0.00364,0.013,4.61,0.26,4.617326066,2.81,-0.22,2.818598943,0,0,0,2.81,-0.22,2.818598943
19/08/2020 06:00,2.71208,0.50144,2.75804641,0.14208,0.04144,0.148,2.57,0.46,2.610842776,3.39,0,3.39,0,0,0,3.39,0,3.39,5.0348,0.2414,5.040583796,0.0048,0.0014,0.005,5.03,0.24,5.035722391,2.88,-0.22,2.888390555,0,0,0,2.88,-0.22,2.888390555
19/08/2020 06:30,2.96016,0.50088,3.002237166,0.14016,0.04088,0.146,2.82,0.46,2.857271426,3.72,0,3.72,0,0,0,3.72,0,3.72,5.80288,-0.38916,5.815914528,0.00288,0.00084,0.003,5.8,-0.39,5.813097281,2.91,-0.29,2.924414471,0,0,0,2.91,-0.29,2.924414471
19/08/2020 07:00,3.12824,0.46032,3.161926628,0.13824,0.04032,0.144,2.99,0.42,3.019354236,4.03,0,4.03,0,0,0,4.03,0,4.03,6.34384,-0.58888,6.371113372,0.00384,0.00112,0.004,6.34,-0.59,6.367393501,3.16,-0.23,3.168359197,0,0,0,3.16,-0.23,3.168359197
19/08/2020 07:30,3.5092,0.4006,3.531991648,0.1392,0.0406,0.145,3.37,0.36,3.389173941,4.42,0,4.42,0,0,0,4.42,0,4.42,6.87168,-0.76076,6.913663414,0.03168,0.00924,0.033,6.84,-0.77,6.883204196,3.3,-0.23,3.308005441,0,0,0,3.3,-0.23,3.308005441
19/08/2020 08:00,3.80016,0.36088,3.817256921,0.14016,0.04088,0.146,3.66,0.32,3.673962439,4.84192,0.00056,4.841920032,0.00192,0.00056,0.002,4.84,0,4.84,7.61664,-1.06348,7.690526289,0.05664,0.01652,0.059,7.56,-1.08,7.636753237,3.75,-0.33,3.764491998,0,0,0,3.75,-0.33,3.764491998
19/08/2020 08:30,4.17016,0.33088,4.183266188,0.14016,0.04088,0.146,4.03,0.29,4.04042077,5.15384,0.00112,5.153840122,0.00384,0.00112,0.004,5.15,0,5.15,8.49664,-1.28348,8.593032771,0.05664,0.01652,0.059,8.44,-1.3,8.539531603,4.04,-0.33,4.053455316,0,0,0,4.04,-0.33,4.053455316
19/08/2020 09:00,4.36824,0.29032,4.377876928,0.13824,0.04032,0.144,4.23,0.25,4.237381267,5.42096,0.00028,5.420960007,0.00096,0.00028,0.001,5.42,0,5.42,8.89704,-1.52628,9.02700678,0.04704,0.01372,0.049,8.85,-1.54,8.98298948,4.45,-0.45,4.472694937,0,0,0,4.45,-0.45,4.472694937
19/08/2020 09:30,4.61824,0.26032,4.625571013,0.13824,0.04032,0.144,4.48,0.22,4.485398533,5.78576,0.00168,5.785760244,0.00576,0.00168,0.006,5.78,0,5.78,9.15376,-1.43432,9.265451743,0.05376,0.01568,0.056,9.1,-1.45,9.214797882,4.53,-0.45,4.552296124,0,0,0,4.53,-0.45,4.552296124
19/08/2020 10:00,4.6492,0.2606,4.656497933,0.1392,0.0406,0.145,4.51,0.22,4.515362665,5.82672,0.00196,5.82672033,0.00672,0.00196,0.007,5.82,0,5.82,9.17568,-1.39376,9.280930471,0.05568,0.01624,0.058,9.12,-1.41,9.228353049,4.63,-0.48,4.654814712,0,0,0,4.63,-0.48,4.654814712
19/08/2020 10:30,4.64824,0.26032,4.655523773,0.13824,0.04032,0.144,4.51,0.22,4.515362665,5.7448,0.0014,5.744800171,0.0048,0.0014,0.005,5.74,0,5.74,9.21568,-1.42376,9.325012086,0.05568,0.01624,0.058,9.16,-1.44,9.272496967,4.66,-0.51,4.687824655,0,0,0,4.66,-0.51,4.687824655
19/08/2020 11:00,4.64824,0.26032,4.655523773,0.13824,0.04032,0.144,4.51,0.22,4.515362665,5.75248,0.29364,5.75996967,0.01248,0.00364,0.013,5.74,0.29,5.747321115,9.20352,-1.41564,9.311756923,0.08352,0.02436,0.087,9.12,-1.44,9.23298435,4.62,-0.51,4.648064113,0,0,0,4.62,-0.51,4.648064113
19/08/2020 11:30,4.74728,0.28004,4.755532546,0.13728,0.04004,0.143,4.61,0.24,4.616243061,5.8992,0.2956,5.906601392,0.0192,0.0056,0.02,5.88,0.29,5.887147017,9.34696,-1.43172,9.455976068,0.09696,0.02828,0.101,9.25,-1.46,9.364512801,4.75,-0.51,4.777300493,0,0,0,4.75,-0.51,4.777300493
19/08/2020 12:00,4.74728,0.28004,4.755532546,0.13728,0.04004,0.143,4.61,0.24,4.616243061,6.10208,0.36644,6.113072763,0.02208,0.00644,0.023,6.08,0.36,6.09064857,9.29248,-1.44136,9.403600544,0.13248,0.03864,0.138,9.16,-1.48,9.278793025,4.75,-0.54,4.780596197,0,0,0,4.75,-0.54,4.780596197
19/08/2020 12:30,4.81824,0.28032,4.826387469,0.13824,0.04032,0.144,4.68,0.24,4.686149806,6.19824,0.36532,6.208996521,0.01824,0.00532,0.019,6.18,0.36,6.190476557,9.20304,-1.32828,9.298401637,0.14304,0.04172,0.149,9.06,-1.37,9.162996235,4.86,-0.52,4.887739764,0,0,0,4.86,-0.52,4.887739764
19/08/2020 13:00,4.75824,0.28032,4.766490029,0.13824,0.04032,0.144,4.62,0.24,4.626229566,6.124,0.307,6.131690224,0.024,0.007,0.025,6.1,0.3,6.107372594,9.15592,-1.24744,9.240507432,0.14592,0.04256,0.152,9.01,-1.29,9.101878927,4.76,-0.5,4.786188463,0,0,0,4.76,-0.5,4.786188463
19/08/2020 13:30,4.75824,0.30032,4.767708045,0.13824,0.04032,0.144,4.62,0.26,4.627310234,6.00112,0.27616,6.007470816,0.02112,0.00616,0.022,5.98,0.27,5.986092214,8.82392,-1.17344,8.901602418,0.19392,0.05656,0.202,8.63,-1.23,8.717212857,4.82,-0.56,4.852422076,0,0,0,4.82,-0.56,4.852422076
19/08/2020 14:00,4.7092,0.3006,4.718784271,0.1392,0.0406,0.145,4.57,0.26,4.577390086,6.00496,0.31728,6.013336112,0.02496,0.00728,0.026,5.98,0.31,5.988029726,8.70352,-1.17064,8.781893782,0.20352,0.05936,0.212,8.5,-1.23,8.588533053,4.67,-0.56,4.703456176,0,0,0,4.67,-0.56,4.703456176
19/08/2020 14:30,4.64824,0.30032,4.657931644,0.13824,0.04032,0.144,4.51,0.26,4.51748824,5.98016,0.31588,5.98849679,0.02016,0.00588,0.021,5.96,0.31,5.968056635,8.70368,-1.13476,8.777341613,0.22368,0.06524,0.233,8.48,-1.2,8.564484806,4.73,-0.56,4.763034747,0,0,0,4.73,-0.56,4.763034747
