Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
19/08/2020 15:00,4.6292,0.3006,4.638949558,0.1392,0.0406,0.145,4.49,0.26,4.49752154,5.92688,0.31784,5.935396263,0.02688,0.00784,0.028,5.9,0.31,5.908138455,8.53688,-1.09216,8.60645883,0.26688,0.07784,0.278,8.27,-1.17,8.352352962,4.73,-0.58,4.765427578,0,0,0,4.73,-0.58,4.765427578
19/08/2020 15:30,4.62824,0.32032,4.639311414,0.13824,0.04032,0.144,4.49,0.28,4.498722041,5.95496,0.31728,5.963406342,0.02496,0.00728,0.026,5.93,0.31,5.938097338,8.52056,-1.03692,8.583422732,0.25056,0.07308,0.261,8.27,-1.11,8.344159634,4.78,-0.56,4.812691555,0,0,0,4.78,-0.56,4.812691555
19/08/2020 16:00,4.68824,0.32032,4.699170054,0.13824,0.04032,0.144,4.55,0.28,4.558607243,6.03112,0.39616,6.044117074,0.02112,0.00616,0.022,6.01,0.39,6.022640617,8.38216,-0.96812,8.43788259,0.21216,0.06188,0.221,8.17,-1.03,8.234670607,4.72,-0.54,4.750789408,0,0,0,4.72,-0.54,4.750789408
19/08/2020 16:30,4.7592,0.3606,4.772841606,0.1392,0.0406,0.145,4.62,0.32,4.631068991,6.16208,0.39644,6.174819398,0.02208,0.00644,0.023,6.14,0.39,6.152373526,8.29528,-0.82596,8.336298951,0.18528,0.05404,0.193,8.11,-0.88,8.157603815,4.6,-0.45,4.621958459,0,0,0,4.6,-0.45,4.621958459
19/08/2020 17:00,4.87016,0.33088,4.881387098,0.14016,0.04088,0.146,4.73,0.29,4.738881725,6.35496,0.39728,6.36736586,0.02496,0.00728,0.026,6.33,0.39,6.342002838,8.05632,-0.72024,8.088450878,0.13632,0.03976,0.142,7.92,-0.76,7.956381087,4.55,-0.45,4.572198596,0,0,0,4.55,-0.45,4.572198596
19/08/2020 17:30,4.81112,0.37116,4.825415568,0.14112,0.04116,0.147,4.67,0.33,4.68164501,6.59016,0.30588,6.597254838,0.02016,0.00588,0.021,6.57,0.3,6.576845749,7.75248,-0.47136,7.766796405,0.13248,0.03864,0.138,7.62,-0.51,7.637047859,4.5,-0.38,4.516015943,0,0,0,4.5,-0.38,4.516015943
19/08/2020 18:00,4.67208,0.37144,4.686821866,0.14208,0.04144,0.148,4.53,0.33,4.542003963,6.48824,0.30532,6.495419817,0.01824,0.00532,0.019,6.47,0.3,6.476951443,7.60136,-0.40752,7.612276033,0.11136,0.03248,0.116,7.49,-0.44,7.502912768,4.35,-0.36,4.364871132,0,0,0,4.35,-0.36,4.364871132
19/08/2020 18:30,4.56208,0.37144,4.57717616,0.14208,0.04144,0.148,4.42,0.33,4.432301885,6.42152,0.00336,6.421520879,0.01152,0.00336,0.012,6.41,0,6.41,7.60544,-0.37508,7.614683355,0.08544,0.02492,0.089,7.52,-0.4,7.530630784,4.24,-0.33,4.252822592,0,0,0,4.24,-0.33,4.252822592
19/08/2020 19:00,4.46112,0.40116,4.479120561,0.14112,0.04116,0.147,4.32,0.36,4.334974048,6.12344,0.00392,6.123441255,0.01344,0.00392,0.014,6.11,0,6.11,7.35392,-0.34844,7.362170183,0.07392,0.02156,0.077,7.28,-0.37,7.289396408,4.11,-0.28,4.119526672,0,0,0,4.11,-0.28,4.119526672
19/08/2020 19:30,4.32112,0.40116,4.339701303,0.14112,0.04116,0.147,4.18,0.36,4.195473752,5.8396,0.3428,5.849652981,0.0096,0.0028,0.01,5.83,0.34,5.839905821,6.98104,-0.31928,6.98833737,0.07104,0.02072,0.074,6.91,-0.34,6.918359632,3.91,-0.27,3.919311164,0,0,0,3.91,-0.27,3.919311164
19/08/2020 20:00,4.24112,0.42116,4.261980127,0.14112,0.04116,0.147,4.1,0.38,4.1175721,5.71768,0.00224,5.717680439,0.00768,0.00224,0.008,5.71,0,5.71,6.8776,-0.2632,6.882634379,0.0576,0.0168,0.06,6.82,-0.28,6.825745381,3.98,-0.31,3.992054609,0,0,0,3.98,-0.31,3.992054609
19/08/2020 20:30,4.20824,0.42032,4.229178738,0.13824,0.04032,0.144,4.07,0.38,4.087701065,5.60192,0.00056,5.601920028,0.00192,0.00056,0.002,5.6,0,5.6,6.71352,-0.19564,6.716369987,0.08352,0.02436,0.087,6.63,-0.22,6.633649071,3.91,-0.25,3.917984176,0,0,0,3.91,-0.25,3.917984176
19/08/2020 21:00,4.20824,0.42032,4.229178738,0.13824,0.04032,0.144,4.07,0.38,4.087701065,5.51056,0.00308,5.510560861,0.01056,0.00308,0.011,5.5,0,5.5,6.70272,-0.19004,6.705413529,0.10272,0.02996,0.107,6.6,-0.22,6.603665649,4.06,-0.28,4.069643719,0,0,0,4.06,-0.28,4.069643719
19/08/2020 21:30,4.05016,0.45088,4.075179603,0.14016,0.04088,0.146,3.91,0.41,3.931437396,5.25192,0.00056,5.25192003,0.00192,0.00056,0.002,5.25,0,5.25,6.51296,-0.19872,6.515990915,0.07296,0.02128,0.076,6.44,-0.22,6.443756668,3.84,-0.26,3.848792018,0,0,0,3.84,-0.26,3.848792018
19/08/2020 22:00,3.85112,0.45116,3.877456718,0.14112,0.04116,0.147,3.71,0.41,3.732586235,4.8196,0.0028,4.819600813,0.0096,0.0028,0.01,4.81,0,4.81,6.1008,0.0294,6.100870839,0.1008,0.0294,0.105,6,0,6,3.69,-0.26,3.699148551,0,0,0,3.69,-0.26,3.699148551
19/08/2020 22:30,3.64016,0.48088,3.671785724,0.14016,0.04088,0.146,3.5,0.44,3.527548724,4.58536,0.00448,4.585362189,0.01536,0.00448,0.016,4.57,0,4.57,5.67344,0.03892,5.673573495,0.13344,0.03892,0.139,5.54,0,5.54,3.56,-0.26,3.569481755,0,0,0,3.56,-0.26,3.569481755
19/08/2020 23:00,3.44112,0.46116,3.471883552,0.14112,0.04116,0.147,3.3,0.42,3.326619906,4.22344,0.00392,4.223441819,0.01344,0.00392,0.014,4.21,0,4.21,5.27464,0.25052,5.280585896,0.10464,0.03052,0.109,5.17,0.22,5.174678734,3.47,-0.28,3.481278501,0,0,0,3.47,-0.28,3.481278501
19/08/2020 23:30,3.18208,0.51144,3.222918553,0.14208,0.04144,0.148,3.04,0.47,3.076117683,3.85112,0.22616,3.857754995,0.02112,0.00616,0.022,3.83,0.22,3.836313334,5.0948,0.2564,5.101247691,0.1248,0.0364,0.13,4.97,0.22,4.974866832,3.28,-0.23,3.288054136,0,0,0,3.28,-0.23,3.288054136
20/08/2020 00:00,3.01304,0.51172,3.056185106,0.14304,0.04172,0.149,2.87,0.47,2.908229702,3.63728,0.00504,3.637283492,0.01728,0.00504,0.018,3.62,0,3.62,4.73968,0.27824,4.74783993,0.19968,0.05824,0.208,4.54,0.22,4.545327271,3.15,-0.23,3.158385664,0,0,0,3.15,-0.23,3.158385664
20/08/2020 00:30,2.86208,0.51144,2.90741686,0.14208,0.04144,0.148,2.72,0.47,2.760307954,3.41784,0.00812,3.417849646,0.02784,0.00812,0.029,3.39,0,3.39,4.47648,0.33064,4.488674192,0.27648,0.08064,0.288,4.2,0.25,4.207433897,3.05,-0.23,3.058659837,0,0,0,3.05,-0.23,3.058659837
20/08/2020 01:00,2.79016,0.51088,2.836545646,0.14016,0.04088,0.146,2.65,0.47,2.691356535,3.2684,0.0112,3.26841919,0.0384,0.0112,0.04,3.23,0,3.23,4.21592,0.38256,4.2332415,0.38592,0.11256,0.402,3.83,0.27,3.839505176,2.99,-0.23,2.998833106,0,0,0,2.99,-0.23,2.998833106
20/08/2020 01:30,2.72016,0.51088,2.767719061,0.14016,0.04088,0.146,2.58,0.47,2.622460677,3.25472,0.01596,3.254759131,0.05472,0.01596,0.057,3.2,0,3.2,4.24184,0.39012,4.2597418,0.41184,0.12012,0.429,3.83,0.27,3.839505176,2.91,-0.23,2.919075196,0,0,0,2.91,-0.23,2.919075196
20/08/2020 02:00,2.68016,0.51088,2.728416391,0.14016,0.04088,0.146,2.54,0.47,2.583118271,3.24512,0.01316,3.245146684,0.04512,0.01316,0.047,3.2,0,3.2,4.07472,0.39096,4.093432887,0.41472,0.12096,0.432,3.66,0.27,3.669945504,2.91,-0.23,2.919075196,0,0,0,2.91,-0.23,2.919075196
20/08/2020 02:30,2.6392,0.5106,2.688138575,0.1392,0.0406,0.145,2.5,0.47,2.543796375,3.19712,0.03416,3.197302488,0.11712,0.03416,0.122,3.08,0,3.08,3.9424,0.4232,3.965049306,0.4224,0.1232,0.44,3.52,0.3,3.53276096,2.8,-0.23,2.809430547,0,0,0,2.8,-0.23,2.809430547
20/08/2020 03:00,2.55016,0.54088,2.606888413,0.14016,0.04088,0.146,2.41,0.5,2.461320784,3.16896,0.04928,3.16934315,0.16896,0.04928,0.176,3,0,3,3.88656,0.43608,3.910948018,0.46656,0.13608,0.486,3.42,0.3,3.43313268,2.74,-0.23,2.74963634,0,0,0,2.74,-0.23,2.74963634
20/08/2020 03:30,2.5492,0.5406,2.60589121,0.1392,0.0406,0.145,2.41,0.5,2.461320784,3.15408,0.02744,3.15419936,0.09408,0.02744,0.098,3.06,0,3.06,3.91792,0.43356,3.941836044,0.45792,0.13356,0.477,3.46,0.3,3.472981428,2.7,-0.23,2.709778589,0,0,0,2.7,-0.23,2.709778589
20/08/2020 04:00,2.5292,0.5406,2.586329639,0.1392,0.0406,0.145,2.39,0.5,2.441741182,3.14256,0.02408,3.142652256,0.08256,0.02408,0.086,3.06,0,3.06,4.0576,0.4418,4.081581189,0.4176,0.1218,0.435,3.64,0.32,3.654038861,2.7,-0.23,2.709778589,0,0,0,2.7,-0.23,2.709778589
20/08/2020 04:30,2.55824,0.52032,2.610617705,0.13824,0.04032,0.144,2.42,0.48,2.467144098,3.12264,0.00952,3.122654512,0.03264,0.00952,0.034,3.09,0,3.09,4.39256,0.31408,4.403774472,0.08256,0.02408,0.086,4.31,0.29,4.319745363,2.68,0.17,2.685386378,0,0,0,2.68,0.17,2.685386378
20/08/2020 05:00,2.60632,0.51976,2.657640758,0.13632,0.03976,0.142,2.47,0.48,2.516207464,3.20096,0.00028,3.200960012,0.00096,0.00028,0.001,3.2,0,3.2,4.37536,0.29448,4.38525867,0.01536,0.00448,0.016,4.36,0.29,4.369633852,2.74,-0.22,2.748817928,0,0,0,2.74,-0.22,2.748817928
20/08/2020 05:30,2.67632,0.49976,2.722581275,0.13632,0.03976,0.142,2.54,0.46,2.581317493,3.26288,0.00084,3.262880108,0.00288,0.00084,0.003,3.26,0,3.26,4.62824,0.25532,4.635277101,0.01824,0.00532,0.019,4.61,0.25,4.616773765,2.79,0,2.79,0,0,0,2.79,0,2.79
20/08/2020 06:00,2.71728,0.50004,2.762906187,0.13728,0.04004,0.143,2.58,0.46,2.620686933,3.31768,0.00224,3.317680756,0.00768,0.00224,0.008,3.31,0,3.31,4.89264,0.22952,4.89802058,0.03264,0.00952,0.034,4.86,0.22,4.864976876,2.83,0,2.83,0,0,0,2.83,0,2.83
20/08/2020 06:30,2.93016,0.50088,2.972661837,0.14016,0.04088,0.146,2.79,0.46,2.827666883,3.69672,0.00196,3.69672052,0.00672,0.00196,0.007,3.69,0,3.69,5.74256,-0.38592,5.755512975,0.08256,0.02408,0.086,5.66,-0.41,5.674830394,2.97,-0.22,2.978137002,0,0,0,2.97,-0.22,2.978137002
20/08/2020 07:00,3.13112,0.50116,3.170973636,0.14112,0.04116,0.147,2.99,0.46,3.025177681,4.06248,0.00364,4.062481631,0.01248,0.00364,0.013,4.05,0,4.05,6.38424,-0.63668,6.415908494,0.11424,0.03332,0.119,6.27,-0.67,6.305695838,3.25,-0.22,3.257437643,0,0,0,3.25,-0.22,3.257437643
20/08/2020 07:30,3.49112,0.46116,3.521446777,0.14112,0.04116,0.147,3.35,0.42,3.376225703,4.47688,0.30784,4.487451392,0.02688,0.00784,0.028,4.45,0.3,4.460100896,7.15456,-0.80492,7.199696174,0.15456,0.04508,0.161,7,-0.85,7.051418297,3.39,-0.22,3.397131143,0,0,0,3.39,-0.22,3.397131143
20/08/2020 08:00,3.77112,0.40116,3.792397052,0.14112,0.04116,0.147,3.63,0.36,3.647807561,4.79264,0.26952,4.800212412,0.03264,0.00952,0.034,4.76,0.26,4.767095552,7.63304,-0.91328,7.687482032,0.26304,0.07672,0.274,7.37,-0.99,7.436195264,3.77,-0.3,3.781917503,0,0,0,3.77,-0.3,3.781917503
20/08/2020 08:30,4.14016,0.34088,4.154169472,0.14016,0.04088,0.146,4,0.3,4.011234224,5.1284,0.3012,5.13723739,0.0384,0.0112,0.04,5.09,0.29,5.098254603,8.15328,-1.02196,8.217078374,0.23328,0.06804,0.243,7.92,-1.09,7.994654464,3.99,-0.34,4.004460014,0,0,0,3.99,-0.34,4.004460014
20/08/2020 09:00,4.3692,0.2906,4.378853389,0.1392,0.0406,0.145,4.23,0.25,4.237381267,5.3332,0.4026,5.348374426,0.0432,0.0126,0.045,5.29,0.39,5.3043567,8.28112,-1.18384,8.365310849,0.26112,0.07616,0.272,8.02,-1.26,8.118374221,4.25,-0.48,4.277019991,0,0,0,4.25,-0.48,4.277019991
20/08/2020 09:30,4.52016,0.26088,4.527682056,0.14016,0.04088,0.146,4.38,0.22,4.385521634,5.46512,0.35316,5.47651884,0.04512,0.01316,0.047,5.42,0.34,5.430653736,8.1204,-1.1378,8.199724691,0.3504,0.1022,0.365,7.77,-1.24,7.868322566,8.54424,0.79832,8.581453956,4.31424,1.25832,4.494,4.23,-0.46,4.254938307
20/08/2020 10:00,4.49112,0.26116,4.498706859,0.14112,0.04116,0.147,4.35,0.22,4.355559666,5.43528,0.33904,5.445843993,0.06528,0.01904,0.068,5.37,0.32,5.379526001,8.08104,-1.17928,8.166633872,0.31104,0.09072,0.324,7.77,-1.27,7.873106121,10.41136,1.24248,10.48523598,6.11136,1.78248,6.366,4.3,-0.54,4.333774337
20/08/2020 10:30,4.51112,0.26116,4.518673279,0.14112,0.04116,0.147,4.37,0.22,4.375534253,5.34856,0.38708,5.362548368,0.05856,0.01708,0.061,5.29,0.37,5.302923722,7.87872,-1.15704,7.96322613,0.31872,0.09296,0.332,7.56,-1.25,7.662643147,11.33256,1.44908,11.42483037,6.92256,2.01908,7.211,4.41,-0.57,4.446684158
20/08/2020 11:00,4.48112,0.26116,4.488723761,0.14112,0.04116,0.147,4.34,0.22,4.345572459,5.39568,0.38624,5.409486482,0.05568,0.01624,0.058,5.34,0.37,5.352803004,7.9728,-1.1696,8.058132786,0.4128,0.1204,0.43,7.56,-1.29,7.669269848,12.81208,1.88644,12.95021428,8.42208,2.45644,8.773,4.39,-0.57,4.426849896
20/08/2020 11:30,4.46112,0.26116,4.468757792,0.14112,0.04116,0.147,4.32,0.22,4.325598225,5.39448,0.33464,5.404849526,0.08448,0.02464,0.088,5.31,0.31,5.319041267,7.9552,-1.3264,8.065019777,0.3552,0.1036,0.37,7.6,-1.43,7.733362787,14.06072,2.19896,14.23162928,9.63072,2.80896,10.032,4.43,-0.61,4.471800532
20/08/2020 12:00,4.49208,0.26144,4.4996815,0.14208,0.04144,0.148,4.35,0.22,4.355559666,5.3064,0.2652,5.313022868,0.0864,0.0252,0.09,5.22,0.24,5.225514329,8.11736,-1.25452,8.213729591,0.32736,0.09548,0.341,7.79,-1.35,7.90611156,17.4736,3.1398,17.75345152,12.9936,3.7898,13.535,4.48,-0.65,4.526908437
20/08/2020 12:30,4.47112,0.26116,4.478740738,0.14112,0.04116,0.147,4.33,0.22,4.335585312,5.33296,0.38128,5.346572435,0.07296,0.02128,0.076,5.26,0.36,5.272304999,7.71552,-1.04464,7.78591816,0.39552,0.11536,0.412,7.32,-1.16,7.411342658,16.71544,2.91992,16.96855525,12.20544,3.55992,12.714,4.51,-0.64,4.55518386
20/08/2020 13:00,4.47208,0.26144,4.479715437,0.14208,0.04144,0.148,4.33,0.22,4.335585312,5.27776,0.32268,5.287615058,0.07776,0.02268,0.081,5.2,0.3,5.208646657,7.8972,-0.9354,7.952404731,0.4272,0.1246,0.445,7.47,-1.06,7.544832669,19.2424,3.7032,19.59550071,14.8224,4.3232,15.44,4.42,-0.62,4.463272342
20/08/2020 13:30,4.44208,0.26144,4.449766915,0.14208,0.04144,0.148,4.3,0.22,4.305624229,5.2416,0.3238,5.251591854,0.0816,0.0238,0.085,5.16,0.3,5.168713573,7.5444,-0.7458,7.581173326,0.4944,0.1442,0.515,7.05,-0.89,7.105955249,16.6684,2.9262,16.92330361,12.1584,3.5462,12.665,4.51,-0.62,4.55241694
20/08/2020 14:00,4.34304,0.26172,4.350918731,0.14304,0.04172,0.149,4.2,0.22,4.205757958,5.1292,0.2606,5.135815904,0.1392,0.0406,0.145,4.99,0.22,4.994847345,7.51872,-0.71204,7.552360651,0.43872,0.12796,0.457,7.08,-0.84,7.129656373,14.98912,2.52016,15.1995041,10.62912,3.10016,11.072,4.36,-0.58,4.398408803
20/08/2020 14:30,4.24304,0.26172,4.251104068,0.14304,0.04172,0.149,4.1,0.22,4.105898196,5.14808,0.03444,5.148195198,0.11808,0.03444,0.123,5.03,0,5.03,7.3208,-0.7656,7.360723877,0.4608,0.1344,0.48,6.86,-0.9,6.918786021,14.20288,2.26084,14.38169662,9.84288,2.87084,10.253,4.36,-0.61,4.402465218
20/08/2020 15:00,4.24304,0.26172,4.251104068,0.14304,0.04172,0.149,4.1,0.22,4.105898196,5.02256,0.36408,5.035738595,0.08256,0.02408,0.086,4.94,0.34,4.951686581,7.21272,-0.81504,7.258623837,0.46272,0.13496,0.482,6.75,-0.95,6.816524041,15.28864,2.57752,15.50439042,10.92864,3.18752,11.384,4.36,-0.61,4.402465218
20/08/2020 15:30,4.26304,0.26172,4.271066307,0.14304,0.04172,0.149,4.12,0.22,4.125869605,5.06064,0.29352,5.069145017,0.08064,0.02352,0.084,4.98,0.27,4.987313906,7.1256,-0.7742,7.167535211,0.4656,0.1358,0.485,6.66,-0.91,6.721882177,13.2112,1.9716,13.3575077,8.8512,2.5816,9.22,4.36,-0.61,4.402465218
20/08/2020 16:00,4.344,0.302,4.354485044,0.144,0.042,0.15,4.2,0.26,4.208039924,5.20848,0.03164,5.208576101,0.10848,0.03164,0.113,5.1,0,5.1,7.17216,-0.69812,7.206056522,0.45216,0.13188,0.471,6.72,-0.83,6.771063432,8.02832,0.50576,8.044234905,3.68832,1.07576,3.842,4.34,-0.57,4.377270839
20/08/2020 16:30,4.414,0.312,4.425012994,0.144,0.042,0.15,4.27,0.27,4.278527784,5.00736,0.24548,5.013373575,0.08736,0.02548,0.091,4.92,0.22,4.924916243,7.09552,-0.51464,7.114159009,0.39552,0.11536,0.412,6.7,-0.63,6.72955422,6.57168,0.24424,6.576217089,2.31168,0.67424,2.408,4.26,-0.43,4.281646879
20/08/2020 17:00,4.564,0.312,4.574651899,0.144,0.042,0.15,4.42,0.27,4.428238928,4.88256,0.02408,4.882619379,0.08256,0.02408,0.086,4.8,0,4.8,7.1448,-0.4136,7.156761279,0.3648,0.1064,0.38,6.78,-0.52,6.799911764,7.20408,0.43244,7.217047388,2.85408,0.83244,2.973,4.35,-0.4,4.368352092
20/08/2020 17:30,4.50496,0.35228,4.518712848,0.14496,0.04228,0.151,4.36,0.31,4.371006749,4.85968,0.02324,4.859735569,0.07968,0.02324,0.083,4.78,0,4.78,6.86416,-0.26212,6.869162933,0.40416,0.11788,0.421,6.46,-0.38,6.471166819,9.82144,1.22792,9.897902364,5.58144,1.62792,5.814,4.24,-0.4,4.258826129
20/08/2020 18:00,4.39592,0.36256,4.410845996,0.14592,0.04256,0.152,4.25,0.32,4.262030033,5.05128,0.27204,5.058600142,0.04128,0.01204,0.043,5.01,0.26,5.016741971,6.60952,-0.20264,6.612625621,0.29952,0.08736,0.312,6.31,-0.29,6.31666051,10.95528,1.61904,11.07426975,6.78528,1.97904,7.068,4.17,-0.36,4.185510722
20/08/2020 18:30,4.36496,0.38228,4.381667924,0.14496,0.04228,0.151,4.22,0.34,4.233674527,4.96552,0.27036,4.972874762,0.03552,0.01036,0.037,4.93,0.26,4.936851223,6.80832,-0.15424,6.810066901,0.32832,0.09576,0.342,6.48,-0.25,6.484820738,4.474,-0.218,4.479307982,0.384,0.112,0.4,4.09,-0.33,4.103291362
20/08/2020 19:00,4.22304,0.38172,4.240256714,0.14304,0.04172,0.149,4.08,0.34,4.094142157,4.75648,0.29064,4.765351362,0.03648,0.01064,0.038,4.72,0.28,4.728297791,6.7524,-0.1318,6.753686179,0.3024,0.0882,0.315,6.45,-0.22,6.453750847,4.142,-0.234,4.148604585,0.192,0.056,0.2,3.95,-0.29,3.960631263
20/08/2020 19:30,4.09016,0.42088,4.111757386,0.14016,0.04088,0.146,3.95,0.38,3.968236384,4.5428,0.2654,4.550546011,0.0528,0.0154,0.055,4.49,0.25,4.496954525,6.52056,-0.17692,6.522959712,0.25056,0.07308,0.261,6.27,-0.25,6.274982072,4.9844,0.0842,4.985111132,1.2144,0.3542,1.265,3.77,-0.27,3.779656069
20/08/2020 20:00,4.06016,0.44088,4.084026738,0.14016,0.04088,0.146,3.92,0.4,3.940355314,4.41688,0.00784,4.416886958,0.02688,0.00784,0.028,4.39,0,4.39,6.54216,0.06188,6.542452644,0.21216,0.06188,0.221,6.33,0,6.33,3.77,-0.27,3.779656069,0,0,0,3.77,-0.27,3.779656069
20/08/2020 20:30,4.02112,0.44116,4.045247607,0.14112,0.04116,0.147,3.88,0.4,3.900564062,4.25936,0.01148,4.259375471,0.03936,0.01148,0.041,4.22,0,4.22,6.4244,0.0742,6.42482848,0.2544,0.0742,0.265,6.17,0,6.17,3.72,-0.27,3.729785517,0,0,0,3.72,-0.27,3.729785517
20/08/2020 21:00,3.9992,0.4406,4.023397693,0.1392,0.0406,0.145,3.86,0.4,3.880670045,4.30536,0.22448,4.311208183,0.01536,0.00448,0.016,4.29,0.22,4.295637322,6.4612,0.0616,6.461493635,0.2112,0.0616,0.22,6.25,0,6.25,3.96,-0.29,3.970604488,0,0,0,3.96,-0.29,3.970604488
20/08/2020 21:30,3.94016,0.44088,3.964749172,0.14016,0.04088,0.146,3.8,0.4,3.820994635,4.27208,0.33644,4.285307387,0.02208,0.00644,0.023,4.25,0.33,4.262792512,6.28056,0.29308,6.287394516,0.25056,0.07308,0.261,6.03,0.22,6.034011932,3.61,-0.27,3.620082872,0,0,0,3.61,-0.27,3.620082872
20/08/2020 22:00,3.76208,0.44144,3.7878906,0.14208,0.04144,0.148,3.62,0.4,3.6420324,3.97456,0.01008,3.974572782,0.03456,0.01008,0.036,3.94,0,3.94,6.01152,0.29336,6.018673674,0.25152,0.07336,0.262,5.76,0.22,5.764199858,3.57,-0.24,3.578058133,0,0,0,3.57,-0.24,3.578058133
20/08/2020 22:30,3.52304,0.48172,3.555821283,0.14304,0.04172,0.149,3.38,0.44,3.40851874,3.67824,0.28532,3.689289498,0.01824,0.00532,0.019,3.66,0.28,3.670694757,5.8004,0.3022,5.808266953,0.1104,0.0322,0.115,5.69,0.27,5.696402373,3.47,-0.24,3.47828981,0,0,0,3.47,-0.24,3.47828981
20/08/2020 23:00,3.25208,0.50144,3.290511571,0.14208,0.04144,0.148,3.11,0.46,3.143835237,3.3492,0.0056,3.349204682,0.0192,0.0056,0.02,3.33,0,3.33,5.21544,0.32992,5.225864675,0.20544,0.05992,0.214,5.01,0.27,5.017270174,3.32,-0.24,3.328663395,0,0,0,3.32,-0.24,3.328663395
20/08/2020 23:30,3.05112,0.50116,3.092004948,0.14112,0.04116,0.147,2.91,0.46,2.946133059,3.07112,0.22616,3.079436052,0.02112,0.00616,0.022,3.05,0.22,3.057924132,4.98688,0.39784,5.002724138,0.26688,0.07784,0.278,4.72,0.32,4.730835021,3.15,-0.24,3.159129627,0,0,0,3.15,-0.24,3.159129627
21/08/2020 00:00,2.88112,0.52116,2.927876398,0.14112,0.04116,0.147,2.74,0.48,2.781726083,2.864,0.007,2.864008554,0.024,0.007,0.025,2.84,0,2.84,4.71608,0.41844,4.734606911,0.16608,0.04844,0.173,4.55,0.37,4.565019168,3.01,-0.24,3.019552947,0,0,0,3.01,-0.24,3.019552947
21/08/2020 00:30,2.77112,0.52116,2.819701013,0.14112,0.04116,0.147,2.63,0.48,2.673443472,2.73248,0.00364,2.732482424,0.01248,0.00364,0.013,2.72,0,2.72,4.50704,0.41872,4.526448497,0.16704,0.04872,0.174,4.34,0.37,4.355743335,2.87,-0.24,2.880017361,0,0,0,2.87,-0.24,2.880017361
21/08/2020 01:00,2.69208,0.52144,2.74211495,0.14208,0.04144,0.148,2.55,0.48,2.594783228,2.63576,0.00168,2.635760535,0.00576,0.00168,0.006,2.63,0,2.63,4.3736,0.4148,4.393226149,0.1536,0.0448,0.16,4.22,0.37,4.236189325,2.81,-0.24,2.820230487,0,0,0,2.81,-0.24,2.820230487
21/08/2020 01:30,2.58112,0.52116,2.633208727,0.14112,0.04116,0.147,2.44,0.48,2.486764967,2.60496,0.00728,2.604970173,0.02496,0.00728,0.026,2.58,0,2.58,4.28984,0.49912,4.318778531,0.33984,0.09912,0.354,3.95,0.4,3.970201506,2.81,-0.24,2.820230487,0,0,0,2.81,-0.24,2.820230487
21/08/2020 02:00,2.58208,0.52144,2.634205155,0.14208,0.04144,0.148,2.44,0.48,2.486764967,2.6388,0.0084,2.63881337,0.0288,0.0084,0.03,2.61,0,2.61,4.25824,0.47032,4.284134545,0.13824,0.04032,0.144,4.12,0.43,4.142378544,2.81,-0.24,2.820230487,0,0,0,2.81,-0.24,2.820230487
21/08/2020 02:30,2.58304,0.52172,2.635201586,0.14304,0.04172,0.149,2.44,0.48,2.486764967,2.60728,0.00504,2.607284871,0.01728,0.00504,0.018,2.59,0,2.59,4.15624,0.48432,4.184363369,0.18624,0.05432,0.194,3.97,0.43,3.993219253,2.7,0,2.7,0,0,0,2.7,0,2.7
21/08/2020 03:00,2.53304,0.50172,2.58224991,0.14304,0.04172,0.149,2.39,0.46,2.433865239,2.55536,0.22448,2.565200967,0.01536,0.00448,0.016,2.54,0.22,2.549509757,4.19736,0.46048,4.222543404,0.20736,0.06048,0.216,3.99,0.4,4.01,2.7,-0.22,2.708948135,0,0,0,2.7,-0.22,2.708948135
21/08/2020 03:30,2.53304,0.50172,2.58224991,0.14304,0.04172,0.149,2.39,0.46,2.433865239,2.53064,0.02352,2.530749296,0.08064,0.02352,0.084,2.45,0,2.45,3.94608,0.51844,3.979990879,0.40608,0.11844,0.423,3.54,0.4,3.562527193,2.7,-0.22,2.708948135,0,0,0,2.7,-0.22,2.708948135
21/08/2020 04:00,2.50304,0.50172,2.552828275,0.14304,0.04172,0.149,2.36,0.46,2.40441261,2.52248,0.00364,2.522482626,0.01248,0.00364,0.013,2.51,0,2.51,3.792,0.521,3.827623937,0.312,0.091,0.325,3.48,0.43,3.506465457,2.72,-0.22,2.728882555,0,0,0,2.72,-0.22,2.728882555
21/08/2020 04:30,2.554,0.502,2.602867649,0.144,0.042,0.15,2.41,0.46,2.453507693,2.47208,0.00644,2.472088388,0.02208,0.00644,0.023,2.45,0,2.45,4.00928,0.44104,4.033465309,0.20928,0.06104,0.218,3.8,0.38,3.818952736,2.78,-0.22,2.788691449,0,0,0,2.78,-0.22,2.788691449
21/08/2020 05:00,2.55208,0.50144,2.600875699,0.14208,0.04144,0.148,2.41,0.46,2.453507693,2.49968,0.02324,2.499788031,0.07968,0.02324,0.083,2.42,0,2.42,3.9324,0.5232,3.96705281,0.4224,0.1232,0.44,3.51,0.4,3.5327185,2.82,-0.22,2.828568543,0,0,0,2.82,-0.22,2.828568543
21/08/2020 05:30,2.68824,0.48032,2.730813359,0.13824,0.04032,0.144,2.55,0.44,2.587682361,2.64888,0.02884,2.649036995,0.09888,0.02884,0.103,2.55,0,2.55,4.22968,0.47824,4.256630874,0.43968,0.12824,0.458,3.79,0.35,3.80612664,2.87,-0.22,2.878419705,0,0,0,2.87,-0.22,2.878419705
21/08/2020 06:00,2.73632,0.47976,2.778059899,0.13632,0.03976,0.142,2.6,0.44,2.636967956,2.89536,0.03948,2.895629154,0.13536,0.03948,0.141,2.76,0,2.76,4.52872,0.40796,4.547057972,0.43872,0.12796,0.457,4.09,0.28,4.099573149,2.91,-0.22,2.918304302,0,0,0,2.91,-0.22,2.918304302
21/08/2020 06:30,2.9792,0.4806,3.017715858,0.1392,0.0406,0.145,2.84,0.44,2.873882391,3.03656,0.03108,3.036719052,0.10656,0.03108,0.111,2.93,0,2.93,5.1664,-0.1598,5.168870766,0.4464,0.1302,0.465,4.72,-0.29,4.728900506,3.03,-0.22,3.0379763,0,0,0,3.03,-0.22,3.0379763
21/08/2020 07:00,3.11824,0.48032,3.155016323,0.13824,0.04032,0.144,2.98,0.44,3.012308085,3.29808,0.03444,3.298259814,0.11808,0.03444,0.123,3.18,0,3.18,5.556,-0.247,5.561487661,0.456,0.133,0.475,5.1,-0.38,5.114137268,3.19,-0.22,3.197577208,0,0,0,3.19,-0.22,3.197577208
21/08/2020 07:30,3.49728,0.44004,3.524854976,0.13728,0.04004,0.143,3.36,0.4,3.383725757,3.67096,0.03528,3.671129526,0.12096,0.03528,0.126,3.55,0,3.55,6.39408,-0.37756,6.405217451,0.45408,0.13244,0.473,5.94,-0.51,5.961853739,3.45,-0.22,3.457007376,0,0,0,3.45,-0.22,3.457007376
21/08/2020 08:00,3.76016,0.41088,3.782542214,0.14016,0.04088,0.146,3.62,0.37,3.638859712,4.04424,0.28332,4.054151872,0.11424,0.03332,0.119,3.93,0.25,3.937943626,6.80656,-0.49392,6.824457195,0.46656,0.13608,0.486,6.34,-0.63,6.371224372,3.82,-0.32,3.83337971,0,0,0,3.82,-0.32,3.83337971
21/08/2020 08:30,4.05824,0.38032,4.076021982,0.13824,0.04032,0.144,3.92,0.34,3.934717271,4.28192,0.03556,4.282067655,0.12192,0.03556,0.127,4.16,0,4.16,7.50368,-0.77476,7.54357121,0.46368,0.13524,0.483,7.04,-0.91,7.098570279,4.07,-0.38,4.087701065,0,0,0,4.07,-0.38,4.087701065
21/08/2020 09:00,4.29728,0.32004,4.309181013,0.13728,0.04004,0.143,4.16,0.28,4.169412429,4.48896,0.26928,4.49702942,0.16896,0.04928,0.176,4.32,0.22,4.325598225,7.71848,-0.89336,7.770008082,0.46848,0.13664,0.488,7.25,-1.03,7.322800011,4.29,-0.48,4.316769626,0,0,0,4.29,-0.48,4.316769626
21/08/2020 09:30,4.4392,0.3006,4.44936591,0.1392,0.0406,0.145,4.3,0.26,4.307853294,4.52664,0.05152,4.526933178,0.17664,0.05152,0.184,4.35,0,4.35,7.58672,-0.75804,7.624496377,0.48672,0.14196,0.507,7.1,-0.9,7.156814934,4.31,-0.48,4.33664617,0,0,0,4.31,-0.48,4.33664617
21/08/2020 10:00,4.48016,0.27088,4.48834152,0.14016,0.04088,0.146,4.34,0.23,4.346090197,4.5984,0.0462,4.598632079,0.1584,0.0462,0.165,4.44,0,4.44,7.56152,-0.77664,7.60129952,0.49152,0.14336,0.512,7.07,-0.92,7.129607282,5.09216,-0.33812,5.103373257,0.69216,0.20188,0.721,4.4,-0.54,4.43301252
21/08/2020 10:30,4.52208,0.30144,4.532115797,0.14208,0.04144,0.148,4.38,0.26,4.387710109,4.72568,0.05124,4.725957787,0.17568,0.05124,0.183,4.55,0,4.55,7.72,-0.75,7.756345789,0.48,0.14,0.5,7.24,-0.89,7.294497927,4.56,-0.54,4.591862367,0,0,0,4.56,-0.54,4.591862367
21/08/2020 11:00,4.48208,0.30144,4.49220516,0.14208,0.04144,0.148,4.34,0.26,4.347781043,4.71896,0.04928,4.719217308,0.16896,0.04928,0.176,4.55,0,4.55,7.51616,-0.54112,7.535613578,0.47616,0.13888,0.496,7.04,-0.68,7.072764665,4.56,-0.5,4.587330378,0,0,0,4.56,-0.5,4.587330378
21/08/2020 11:30,4.57304,0.30172,4.582982631,0.14304,0.04172,0.149,4.43,0.26,4.437623238,4.6644,0.0392,4.664564717,0.1344,0.0392,0.14,4.53,0,4.53,7.2748,-0.5786,7.297773154,0.4848,0.1414,0.505,6.79,-0.72,6.828067076,4.88168,-0.46076,4.903376327,0.27168,0.07924,0.283,4.61,-0.54,4.641519148
21/08/2020 12:00,4.50112,0.30116,4.511183725,0.14112,0.04116,0.147,4.36,0.26,4.367745414,4.55672,0.03696,4.556869891,0.12672,0.03696,0.132,4.43,0,4.43,6.88952,-0.50264,6.907831266,0.53952,0.15736,0.562,6.35,-0.66,6.384207077,7.734,0.412,7.744966107,3.264,0.952,3.4,4.47,-0.54,4.502499306
21/08/2020 12:30,4.63112,0.30116,4.64090183,0.14112,0.04116,0.147,4.49,0.26,4.49752154,4.88712,0.03416,4.887239384,0.11712,0.03416,0.122,4.77,0,4.77,6.95752,-0.43364,6.9710206,0.46752,0.13636,0.487,6.49,-0.57,6.514982732,6.56112,-0.00884,6.561125955,1.82112,0.53116,1.897,4.74,-0.54,4.770660332
21/08/2020 13:00,4.50208,0.30144,4.512160281,0.14208,0.04144,0.148,4.36,0.26,4.367745414,4.88728,0.04004,4.887444015,0.13728,0.04004,0.143,4.75,0,4.75,7.03864,-0.52748,7.058377165,0.48864,0.14252,0.509,6.55,-0.67,6.584178005,9.3724,0.8132,9.407612662,4.7424,1.3832,4.94,4.63,-0.57,4.664954448
21/08/2020 13:30,4.50304,0.32172,4.514518025,0.14304,0.04172,0.149,4.36,0.28,4.368981575,4.7632,0.0476,4.763437834,0.1632,0.0476,0.17,4.6,0,4.6,6.7548,-0.4386,6.769024524,0.4848,0.1414,0.505,6.27,-0.58,6.296769013,5.21336,-0.39152,5.22804078,0.54336,0.15848,0.566,4.67,-0.55,4.702276045
21/08/2020 14:00,4.38304,0.32172,4.394831442,0.14304,0.04172,0.149,4.24,0.28,4.249235225,4.73584,0.05712,4.736184456,0.19584,0.05712,0.204,4.54,0,4.54,6.71272,-0.39504,6.7243339,0.46272,0.13496,0.482,6.25,-0.53,6.272431745,4.642,-0.444,4.663185606,0.192,0.056,0.2,4.45,-0.5,4.478001787
21/08/2020 14:30,4.28304,0.32172,4.295105982,0.14304,0.04172,0.149,4.14,0.28,4.149457796,4.57064,0.05852,4.571014614,0.20064,0.05852,0.209,4.37,0,4.37,6.49128,-0.43796,6.506037581,0.52128,0.15204,0.543,5.97,-0.59,5.999083263,7.80176,0.52968,7.819719944,3.46176,1.00968,3.606,4.34,-0.48,4.3664631
21/08/2020 15:00,4.28304,0.32172,4.295105982,0.14304,0.04172,0.149,4.14,0.28,4.149457796,4.64256,0.05908,4.642935903,0.20256,0.05908,0.211,4.44,0,4.44,6.36936,-0.38852,6.381198524,0.51936,0.15148,0.541,5.85,-0.54,5.874870211,8.60336,0.77348,8.638059655,4.26336,1.24348,4.441,4.34,-0.47,4.365375127
21/08/2020 15:30,4.33016,0.32088,4.342032888,0.14016,0.04088,0.146,4.19,0.28,4.199345187,4.6272,0.0546,4.627522123,0.1872,0.0546,0.195,4.44,0,4.44,6.46616,-0.33112,6.474632468,0.47616,0.13888,0.496,5.99,-0.47,6.008410772,4.41,-0.43,4.430914127,0,0,0,4.41,-0.43,4.430914127
21/08/2020 16:00,4.35824,0.32032,4.369995515,0.13824,0.04032,0.144,4.22,0.28,4.229278898,4.62536,0.03948,4.625528489,0.13536,0.03948,0.141,4.49,0,4.49,6.56808,-0.35056,6.577428616,0.47808,0.13944,0.498,6.09,-0.49,6.109680843,4.34,-0.43,4.361249821,0,0,0,4.34,-0.43,4.361249821
21/08/2020 16:30,4.39824,0.36032,4.412974688,0.13824,0.04032,0.144,4.26,0.32,4.272001873,4.7848,0.0364,4.784938453,0.1248,0.0364,0.13,4.66,0,4.66,6.47888,-0.27616,6.484762941,0.45888,0.13384,0.478,6.02,-0.41,6.033945641,5.5544,-0.0358,5.55451537,1.2144,0.3542,1.265,4.34,-0.39,4.357487808
21/08/2020 17:00,4.58824,0.36032,4.602366435,0.13824,0.04032,0.144,4.45,0.32,4.461490782,4.98152,0.03836,4.981667693,0.13152,0.03836,0.137,4.85,0,4.85,6.66272,-0.21504,6.666189316,0.46272,0.13496,0.482,6.2,-0.35,6.209871174,5.172,-0.129,5.173608509,0.792,0.231,0.825,4.38,-0.36,4.394769619
21/08/2020 17:30,4.62824,0.37032,4.643031596,0.13824,0.04032,0.144,4.49,0.33,4.502110616,5.16608,0.27344,5.173311512,0.04608,0.01344,0.048,5.12,0.26,5.126597312,6.7012,-0.1634,6.703191852,0.3312,0.0966,0.345,6.37,-0.26,6.375303914,4.35,-0.36,4.364871132,0,0,0,4.35,-0.36,4.364871132
21/08/2020 18:00,4.51728,0.40004,4.534958721,0.13728,0.04004,0.143,4.38,0.36,4.394769619,4.99112,0.28616,4.999316593,0.02112,0.00616,0.022,4.97,0.28,4.977881075,6.47184,-0.13488,6.473245368,0.29184,0.08512,0.304,6.18,-0.22,6.183914618,4.15,-0.31,4.161562207,0,0,0,4.15,-0.31,4.161562207
21/08/2020 18:30,4.27728,0.43004,4.298843868,0.13728,0.04004,0.143,4.14,0.39,4.158328991,4.788,0.014,4.788020468,0.048,0.014,0.05,4.74,0,4.74,6.2124,0.3432,6.221872708,0.4224,0.1232,0.44,5.79,0.22,5.794178113,3.95,-0.28,3.959911615,0,0,0,3.95,-0.28,3.959911615
21/08/2020 19:00,4.17824,0.43032,4.200341034,0.13824,0.04032,0.144,4.04,0.39,4.058780605,4.7428,0.2354,4.748638226,0.0528,0.0154,0.055,4.69,0.22,4.695157079,6.06584,0.12712,6.067171862,0.43584,0.12712,0.454,5.63,0,5.63,3.86,-0.28,3.870142116,0,0,0,3.86,-0.28,3.870142116
21/08/2020 19:30,4.07824,0.45032,4.103026883,0.13824,0.04032,0.144,3.94,0.41,3.961275047,4.45352,0.02436,4.453586622,0.08352,0.02436,0.087,4.37,0,4.37,5.78448,0.12964,5.785932544,0.44448,0.12964,0.463,5.34,0,5.34,3.77,-0.28,3.780383578,0,0,0,3.77,-0.28,3.780383578
21/08/2020 20:00,3.9992,0.4506,4.024505063,0.1392,0.0406,0.145,3.86,0.41,3.881713539,4.2568,0.0224,4.256858936,0.0768,0.0224,0.08,4.18,0,4.18,5.482,0.126,5.48344782,0.432,0.126,0.45,5.05,0,5.05,3.73,-0.28,3.74049462,0,0,0,3.73,-0.28,3.74049462
21/08/2020 20:30,3.94824,0.45032,3.973837843,0.13824,0.04032,0.144,3.81,0.41,3.831996868,4.08608,0.01344,4.086102103,0.04608,0.01344,0.048,4.04,0,4.04,5.51888,0.34884,5.529893833,0.33888,0.09884,0.353,5.18,0.25,5.18602931,3.62,-0.28,3.630812581,0,0,0,3.62,-0.28,3.630812581
21/08/2020 21:00,3.94824,0.45032,3.973837843,0.13824,0.04032,0.144,3.81,0.41,3.831996868,4.11224,0.01232,4.112258455,0.04224,0.01232,0.044,4.07,0,4.07,5.56216,0.31188,5.570896965,0.21216,0.06188,0.221,5.35,0.25,5.355837936,3.8,-0.28,3.810301825,0,0,0,3.8,-0.28,3.810301825
21/08/2020 21:30,3.83016,0.47088,3.85899645,0.14016,0.04088,0.146,3.69,0.43,3.714969717,3.9936,0.2298,4.00020612,0.0336,0.0098,0.035,3.96,0.22,3.966106403,5.47304,0.32672,5.482783308,0.26304,0.07672,0.274,5.21,0.25,5.215994632,3.68,-0.28,3.690636801,0,0,0,3.68,-0.28,3.690636801
21/08/2020 22:00,3.69112,0.47116,3.721069551,0.14112,0.04116,0.147,3.55,0.43,3.575947427,3.77088,0.01484,3.770909201,0.05088,0.01484,0.053,3.72,0,3.72,5.25592,0.32756,5.266117222,0.26592,0.07756,0.277,4.99,0.25,4.9962586,3.41,-0.26,3.419897659,0,0,0,3.41,-0.26,3.419897659
21/08/2020 22:30,3.47112,0.50116,3.507112117,0.14112,0.04116,0.147,3.33,0.46,3.361621632,3.52912,0.02016,3.529177581,0.06912,0.02016,0.072,3.46,0,3.46,4.99048,0.45264,5.010965336,0.42048,0.12264,0.438,4.57,0.33,4.58189917,3.26,-0.26,3.270351663,0,0,0,3.26,-0.26,3.270351663
21/08/2020 23:00,3.30112,0.50116,3.338945133,0.14112,0.04116,0.147,3.16,0.46,3.193305497,3.27992,0.01456,3.279952317,0.04992,0.01456,0.052,3.23,0,3.23,4.7432,0.5076,4.77028343,0.4032,0.1176,0.42,4.34,0.39,4.357487808,3.16,-0.24,3.169100819,0,0,0,3.16,-0.24,3.169100819
21/08/2020 23:30,3.08208,0.53144,3.127562246,0.14208,0.04144,0.148,2.94,0.49,2.98055364,3.0984,0.0112,3.098420243,0.0384,0.0112,0.04,3.06,0,3.06,4.36072,0.50396,4.389744252,0.39072,0.11396,0.407,3.97,0.39,3.989110176,2.97,-0.24,2.979681191,0,0,0,2.97,-0.24,2.979681191
22/08/2020 00:00,2.95208,0.53144,2.999534097,0.14208,0.04144,0.148,2.81,0.49,2.852402496,2.91624,0.01932,2.916303996,0.06624,0.01932,0.069,2.85,0,2.85,4.08664,0.54152,4.122362235,0.41664,0.12152,0.434,3.67,0.42,3.693954521,2.85,-0.24,2.860087411,0,0,0,2.85,-0.24,2.860087411
22/08/2020 00:30,2.84728,0.53004,2.896195056,0.13728,0.04004,0.143,2.71,0.49,2.753942628,2.7188,0.0084,2.718812976,0.0288,0.0084,0.03,2.69,0,2.69,4.04408,0.51744,4.077048835,0.33408,0.09744,0.348,3.71,0.42,3.733697899,2.76,-0.24,2.770415131,0,0,0,2.76,-0.24,2.770415131
22/08/2020 01:00,2.74824,0.53032,2.798939513,0.13824,0.04032,0.144,2.61,0.49,2.655597861,2.62168,0.00924,2.621696283,0.03168,0.00924,0.033,2.59,0,2.59,3.80304,0.51172,3.83731294,0.38304,0.11172,0.399,3.42,0.4,3.443312359,2.67,-0.24,2.680764816,0,0,0,2.67,-0.24,2.680764816
22/08/2020 01:30,2.65824,0.53032,2.710623397,0.13824,0.04032,0.144,2.52,0.49,2.567196915,2.53184,0.01512,2.531885147,0.05184,0.01512,0.054,2.48,0,2.48,3.88464,0.50052,3.916752252,0.34464,0.10052,0.359,3.54,0.4,3.562527193,2.63,-0.24,2.640927867,0,0,0,2.63,-0.24,2.640927867
22/08/2020 02:00,2.65824,0.51032,2.706781557,0.13824,0.04032,0.144,2.52,0.47,2.5634547,2.53016,0.28588,2.546259413,0.02016,0.00588,0.021,2.51,0.28,2.525569243,3.9256,0.4658,3.953138626,0.2256,0.0658,0.235,3.7,0.4,3.721558813,2.63,-0.24,2.640927867,0,0,0,2.63,-0.24,2.640927867
22/08/2020 02:30,2.60824,0.51032,2.657694941,0.13824,0.04032,0.144,2.47,0.47,2.514318993,2.53592,0.00756,2.535931269,0.02592,0.00756,0.027,2.51,0,2.51,3.8644,0.4392,3.889278082,0.1344,0.0392,0.14,3.73,0.4,3.75138641,2.57,-0.24,2.5811819,0,0,0,2.57,-0.24,2.5811819
22/08/2020 03:00,2.5292,0.5106,2.580225765,0.1392,0.0406,0.145,2.39,0.47,2.435775031,2.5036,0.2298,2.514124301,0.0336,0.0098,0.035,2.47,0.22,2.479778216,3.97768,0.43724,4.001639289,0.12768,0.03724,0.133,3.85,0.4,3.870723447,2.57,-0.24,2.5811819,0,0,0,2.57,-0.24,2.5811819
22/08/2020 03:30,2.5492,0.5106,2.599833264,0.1392,0.0406,0.145,2.41,0.47,2.455402207,2.49112,0.00616,2.491127616,0.02112,0.00616,0.022,2.47,0,2.47,3.89928,0.42604,3.922485768,0.08928,0.02604,0.093,3.81,0.4,3.830939832,2.5,-0.24,2.51149358,0,0,0,2.5,-0.24,2.51149358
22/08/2020 04:00,2.4992,0.5106,2.550825945,0.1392,0.0406,0.145,2.36,0.47,2.406345777,2.47112,0.22616,2.481447642,0.02112,0.00616,0.022,2.45,0.22,2.459857719,3.69216,0.45688,3.720320524,0.09216,0.02688,0.096,3.6,0.43,3.625589607,2.44,0.2,2.448183,0,0,0,2.44,0.2,2.448183
22/08/2020 04:30,2.6292,0.5106,2.678321303,0.1392,0.0406,0.145,2.49,0.47,2.533969218,2.42056,0.00308,2.42056196,0.01056,0.00308,0.011,2.41,0,2.41,3.74304,0.45172,3.770198854,0.14304,0.04172,0.149,3.6,0.41,3.623272002,2.49,0.2,2.498019215,0,0,0,2.49,0.2,2.498019215
22/08/2020 05:00,2.56016,0.49088,2.606795427,0.14016,0.04088,0.146,2.42,0.45,2.461483293,2.44768,0.00224,2.447681025,0.00768,0.00224,0.008,2.44,0,2.44,3.74296,0.46628,3.771891647,0.19296,0.05628,0.201,3.55,0.41,3.573597627,2.58,-0.22,2.589362856,0,0,0,2.58,-0.22,2.589362856
22/08/2020 05:30,2.5592,0.4906,2.605799877,0.1392,0.0406,0.145,2.42,0.45,2.461483293,2.504,0.007,2.504009784,0.024,0.007,0.025,2.48,0,2.48,3.79192,0.48056,3.822250018,0.24192,0.07056,0.252,3.55,0.41,3.573597627,2.58,-0.22,2.589362856,0,0,0,2.58,-0.22,2.589362856
22/08/2020 06:00,2.56016,0.51088,2.610635478,0.14016,0.04088,0.146,2.42,0.47,2.465218043,2.49824,0.00532,2.498245664,0.01824,0.00532,0.019,2.48,0,2.48,4.05136,0.40748,4.071800314,0.23136,0.06748,0.241,3.82,0.34,3.835101042,2.44,0.22,2.449897957,0,0,0,2.44,0.22,2.449897957
22/08/2020 06:30,2.70824,0.51032,2.755901014,0.13824,0.04032,0.144,2.57,0.47,2.612623203,2.60728,0.22504,2.616973825,0.01728,0.00504,0.018,2.59,0.22,2.599326836,4.54976,0.34868,4.563101336,0.26976,0.07868,0.281,4.28,0.27,4.288507899,2.44,0.16,2.445240274,0,0,0,2.44,0.16,2.445240274
22/08/2020 07:00,2.75728,0.53004,2.807763416,0.13728,0.04004,0.143,2.62,0.49,2.665426795,2.82304,0.28672,2.837562898,0.02304,0.00672,0.024,2.8,0.28,2.813965174,4.76352,-0.18064,4.766943843,0.20352,0.05936,0.212,4.56,-0.24,4.566311422,2.64,-0.22,2.649150807,0,0,0,2.64,-0.22,2.649150807
22/08/2020 07:30,2.94728,0.53004,2.994562038,0.13728,0.04004,0.143,2.81,0.49,2.852402496,3.10264,0.00952,3.102654605,0.03264,0.00952,0.034,3.07,0,3.07,5.24856,-0.20792,5.252676727,0.17856,0.05208,0.186,5.07,-0.26,5.076662289,3.25912,-0.09484,3.260499624,0.42912,0.12516,0.447,2.83,-0.22,2.838538356
22/08/2020 08:00,3.18016,0.51088,3.220934026,0.14016,0.04088,0.146,3.04,0.47,3.076117683,3.28208,0.34644,3.300313591,0.02208,0.00644,0.023,3.26,0.34,3.277682108,5.60368,-0.24476,5.60902282,0.22368,0.06524,0.233,5.38,-0.31,5.388923826,6.07552,0.66536,6.111844828,3.03552,0.88536,3.162,3.04,-0.22,3.047950131
22/08/2020 08:30,3.4992,0.4506,3.528093111,0.1392,0.0406,0.145,3.36,0.41,3.384922451,3.54208,0.41644,3.566476272,0.02208,0.00644,0.023,3.52,0.41,3.543797398,5.85944,-0.22308,5.863685002,0.22944,0.06692,0.239,5.63,-0.29,5.637463969,6.72648,0.77064,6.77048146,3.39648,0.99064,3.538,3.33,-0.22,3.337259355
22/08/2020 09:00,3.64728,0.45004,3.674940462,0.13728,0.04004,0.143,3.51,0.41,3.53386474,3.7628,0.0154,3.762831514,0.0528,0.0154,0.055,3.71,0,3.71,6.13456,-0.25992,6.140063908,0.27456,0.08008,0.286,5.86,-0.34,5.869855194,7.53552,0.82536,7.580585782,3.99552,1.16536,4.162,3.54,-0.34,3.556290202
22/08/2020 09:30,3.80728,0.43004,3.831489971,0.13728,0.04004,0.143,3.67,0.39,3.690663897,3.87296,0.02128,3.873018461,0.07296,0.02128,0.076,3.8,0,3.8,6.01384,-0.10888,6.01482555,0.48384,0.14112,0.504,5.53,-0.25,5.53564811,10.36656,1.61608,10.49177205,6.70656,1.95608,6.986,3.66,-0.34,3.675758425
22/08/2020 10:00,3.86016,0.40088,3.880919994,0.14016,0.04088,0.146,3.72,0.36,3.737378761,4.00432,0.01876,4.004363944,0.06432,0.01876,0.067,3.94,0,3.94,6.06656,-0.20392,6.069986293,0.46656,0.13608,0.486,5.6,-0.34,5.610311934,16.70552,3.45036,17.05811779,12.99552,3.79036,13.537,3.71,-0.34,3.72554694
22/08/2020 10:30,3.95112,0.41116,3.972455387,0.14112,0.04116,0.147,3.81,0.37,3.827923719,4.14928,0.02604,4.14936171,0.08928,0.02604,0.093,4.06,0,4.06,6.03856,-0.19792,6.041802645,0.41856,0.12208,0.436,5.62,-0.32,5.629102948,8.10984,0.94912,8.165190359,4.41984,1.28912,4.604,3.69,-0.34,3.70563085
22/08/2020 11:00,4.12112,0.38116,4.138709098,0.14112,0.04116,0.147,3.98,0.34,3.994496214,4.208,0.014,4.208023289,0.048,0.014,0.05,4.16,0,4.16,6.08408,-0.18256,6.086818348,0.33408,0.09744,0.348,5.75,-0.28,5.756813355,7.6812,0.7516,7.717884166,3.8112,1.1116,3.97,3.87,-0.36,3.886708119
22/08/2020 11:30,4.21112,0.38116,4.228334731,0.14112,0.04116,0.147,4.07,0.34,4.084176784,4.16264,0.30952,4.174131574,0.03264,0.00952,0.034,4.13,0.3,4.140881549,5.98624,-0.10568,5.987172755,0.42624,0.12432,0.444,5.56,-0.23,5.564755161,8.75608,1.05344,8.81922178,4.84608,1.41344,5.048,3.91,-0.36,3.926537915
22/08/2020 12:00,4.16112,0.38116,4.178540726,0.14112,0.04116,0.147,4.02,0.34,4.034352488,4.1264,0.0252,4.126476948,0.0864,0.0252,0.09,4.04,0,4.04,5.598,0.399,5.61220144,0.408,0.119,0.425,5.19,0.28,5.197547499,13.11232,2.30276,13.31298762,9.23232,2.69276,9.617,3.88,-0.39,3.899551256
22/08/2020 12:30,4.19112,0.38116,4.208416543,0.14112,0.04116,0.147,4.05,0.34,4.064246548,4.13008,0.02044,4.130130579,0.07008,0.02044,0.073,4.06,0,4.06,5.458,0.399,5.472564755,0.408,0.119,0.425,5.05,0.28,5.05775642,11.03472,1.69096,11.16352951,7.13472,2.08096,7.432,3.9,-0.39,3.919451492
22/08/2020 13:00,4.03208,0.40144,4.052014709,0.14208,0.04144,0.148,3.89,0.36,3.906622582,4.07296,0.30128,4.084087756,0.07296,0.02128,0.076,4,0.28,4.009788024,5.4704,0.3872,5.484086068,0.4704,0.1372,0.49,5,0.25,5.006246099,18.43048,3.80764,18.81968957,14.46048,4.21764,15.063,3.97,-0.41,3.991115132
22/08/2020 13:30,4.03208,0.40144,4.052014709,0.14208,0.04144,0.148,3.89,0.36,3.906622582,4.09952,0.01736,4.099556757,0.05952,0.01736,0.062,4.04,0,4.04,5.57736,0.38048,5.590322853,0.44736,0.13048,0.466,5.13,0.25,5.136088005,14.50536,2.71448,14.75716336,10.57536,3.08448,11.016,3.93,-0.37,3.947378877
22/08/2020 14:00,3.95016,0.40088,3.970449446,0.14016,0.04088,0.146,3.81,0.36,3.826970081,3.69096,0.25528,3.699777507,0.12096,0.03528,0.126,3.57,0.22,3.576772288,5.13072,0.39896,5.146208002,0.51072,0.14896,0.532,4.62,0.25,4.626759125,18.42776,3.98768,18.85428149,14.83776,4.32768,15.456,3.59,-0.34,3.606064337
22/08/2020 14:30,3.81016,0.42088,3.833335258,0.14016,0.04088,0.146,3.67,0.38,3.689620577,3.77232,0.03276,3.772462246,0.11232,0.03276,0.117,3.66,0,3.66,4.8128,0.4154,4.830693635,0.5328,0.1554,0.555,4.28,0.26,4.287889924,27.44968,6.70824,28.25748425,23.95968,6.98824,24.958,3.49,-0.28,3.501214075
22/08/2020 15:00,3.77016,0.44088,3.795850577,0.14016,0.04088,0.146,3.63,0.4,3.65197207,3.73264,0.04452,3.73290549,0.15264,0.04452,0.159,3.58,0,3.58,4.8824,0.4182,4.900277645,0.5424,0.1582,0.565,4.34,0.26,4.347781043,16.52144,3.55292,16.89914851,13.14144,3.83292,13.689,3.38,-0.28,3.391577804
22/08/2020 15:30,3.7592,0.4406,3.784932364,0.1392,0.0406,0.145,3.62,0.4,3.6420324,3.58848,0.03164,3.588619484,0.10848,0.03164,0.113,3.48,0,3.48,4.78928,0.42604,4.80819228,0.56928,0.16604,0.593,4.22,0.26,4.228001892,20.30816,4.70988,20.84716605,17.10816,4.98988,17.821,3.2,-0.28,3.212226642
22/08/2020 16:00,3.8492,0.4206,3.872111181,0.1392,0.0406,0.145,3.71,0.38,3.729410141,3.73632,0.03976,3.736531547,0.13632,0.03976,0.142,3.6,0,3.6,4.92152,0.40336,4.938021709,0.49152,0.14336,0.512,4.43,0.26,4.437623238,17.5568,3.8724,17.97878494,14.2368,4.1524,14.83,3.32,-0.28,3.331786308
22/08/2020 16:30,3.9592,0.4206,3.981478243,0.1392,0.0406,0.145,3.82,0.38,3.838853996,3.82312,0.02716,3.823216473,0.09312,0.02716,0.097,3.73,0,3.73,5.0068,0.4224,5.024586351,0.5568,0.1624,0.58,4.45,0.26,4.457589034,23.25248,5.55364,23.90650002,19.93248,5.81364,20.763,3.32,-0.26,3.330165161
22/08/2020 17:00,4.00824,0.42032,4.030217959,0.13824,0.04032,0.144,3.87,0.38,3.888611577,4.1324,0.0182,4.132440078,0.0624,0.0182,0.065,4.07,0,4.07,5.27656,0.39608,5.291404804,0.46656,0.13608,0.486,4.81,0.26,4.817021902,12.16224,2.27232,12.37269251,8.68224,2.53232,9.044,3.48,-0.26,3.489699127
22/08/2020 17:30,4.09824,0.45032,4.122906645,0.13824,0.04032,0.144,3.96,0.41,3.98116817,4.464,0.287,4.473216404,0.024,0.007,0.025,4.44,0.28,4.448820068,5.6892,0.3706,5.701257844,0.3792,0.1106,0.395,5.31,0.26,5.316361538,6.47904,0.61472,6.508136446,2.99904,0.87472,3.124,3.48,-0.26,3.489699127
22/08/2020 18:00,4.16824,0.45032,4.192494818,0.13824,0.04032,0.144,4.03,0.41,4.05080239,4.50112,0.00616,4.501124215,0.02112,0.00616,0.022,4.48,0,4.48,5.85224,0.34232,5.862243257,0.28224,0.08232,0.294,5.57,0.26,5.576064921,10.37984,1.82912,10.53977032,7.05984,2.05912,7.354,3.32,-0.23,3.327957331
22/08/2020 18:30,4.16728,0.45004,4.191510301,0.13728,0.04004,0.143,4.03,0.41,4.05080239,4.45128,0.35204,4.465179257,0.04128,0.01204,0.043,4.41,0.34,4.423087157,6.0416,0.3188,6.050005289,0.2016,0.0588,0.21,5.84,0.26,5.845784806,3.32,-0.23,3.327957331,0,0,0,3.32,-0.23,3.327957331
22/08/2020 19:00,4.16728,0.45004,4.191510301,0.13728,0.04004,0.143,4.03,0.41,4.05080239,4.34016,0.00588,4.340163983,0.02016,0.00588,0.021,4.32,0,4.32,5.75312,0.37716,5.765469573,0.33312,0.09716,0.347,5.42,0.28,5.427227653,4.94152,0.29836,4.950519023,1.81152,0.52836,1.887,3.13,-0.23,3.138439102
22/08/2020 19:30,3.99632,0.44976,4.021549154,0.13632,0.03976,0.142,3.86,0.41,3.881713539,4.08032,0.01176,4.080336947,0.04032,0.01176,0.042,4.04,0,4.04,5.59664,0.40652,5.61138466,0.29664,0.08652,0.309,5.3,0.32,5.309651589,2.98,-0.32,2.997131962,0,0,0,2.98,-0.32,2.997131962
22/08/2020 20:00,3.92824,0.48032,3.957496279,0.13824,0.04032,0.144,3.79,0.44,3.815455412,3.95632,0.22476,3.962699206,0.01632,0.00476,0.017,3.94,0.22,3.946137352,5.43768,0.47724,5.458582398,0.36768,0.10724,0.383,5.07,0.37,5.083483058,3.08,-0.32,3.096578757,0,0,0,3.08,-0.32,3.096578757
22/08/2020 20:30,3.89824,0.48032,3.927719746,0.13824,0.04032,0.144,3.76,0.44,3.785657142,3.8688,0.0084,3.868809119,0.0288,0.0084,0.03,3.84,0,3.84,5.38488,0.46184,5.404648814,0.31488,0.09184,0.328,5.07,0.37,5.083483058,3.12,-0.25,3.13,0,0,0,3.12,-0.25,3.13
22/08/2020 21:00,3.91824,0.48032,3.947570392,0.13824,0.04032,0.144,3.78,0.44,3.805522303,3.9484,0.2312,3.955163208,0.0384,0.0112,0.04,3.91,0.22,3.916184367,5.29936,0.48648,5.321642528,0.39936,0.11648,0.416,4.9,0.37,4.913949532,3.29,-0.22,3.297347419,0,0,0,3.29,-0.22,3.297347419
22/08/2020 21:30,3.84824,0.48032,3.878099844,0.13824,0.04032,0.144,3.71,0.44,3.736000535,3.7984,0.0112,3.798416512,0.0384,0.0112,0.04,3.76,0,3.76,5.20072,0.48396,5.223189236,0.39072,0.11396,0.407,4.81,0.37,4.82420978,3.07,-0.2,3.07650776,0,0,0,3.07,-0.2,3.07650776
22/08/2020 22:00,3.6292,0.4806,3.660883637,0.1392,0.0406,0.145,3.49,0.44,3.517627041,3.6592,0.2956,3.671120265,0.0192,0.0056,0.02,3.64,0.29,3.651533924,5.01328,0.47304,5.035547954,0.35328,0.10304,0.368,4.66,0.37,4.674665763,3.03,0,3.03,0,0,0,3.03,0,3.03
22/08/2020 22:30,3.40016,0.53088,3.441354617,0.14016,0.04088,0.146,3.26,0.49,3.296619481,3.45728,0.22504,3.464596369,0.01728,0.00504,0.018,3.44,0.22,3.447027705,4.81216,0.50688,4.838781996,0.33216,0.09688,0.346,4.48,0.41,4.498722041,3,-0.22,3.008055851,0,0,0,3,-0.22,3.008055851
22/08/2020 23:00,3.26112,0.53116,3.304093612,0.14112,0.04116,0.147,3.12,0.49,3.158243183,3.21016,0.00588,3.210165385,0.02016,0.00588,0.021,3.19,0,3.19,4.51096,0.51028,4.539729706,0.24096,0.07028,0.251,4.27,0.44,4.292609929,2.96,-0.22,2.968164416,0,0,0,2.96,-0.22,2.968164416
22/08/2020 23:30,3.11208,0.53144,3.157130089,0.14208,0.04144,0.148,2.97,0.49,3.010149498,3.0192,0.0056,3.019205193,0.0192,0.0056,0.02,3,0,3,4.3444,0.5142,4.374724334,0.2544,0.0742,0.265,4.09,0.44,4.113599397,2.83,-0.22,2.838538356,0,0,0,2.83,-0.22,2.838538356
23/08/2020 00:00,2.99304,0.53172,3.039903716,0.14304,0.04172,0.149,2.85,0.49,2.891816038,2.80112,0.00616,2.801126773,0.02112,0.00616,0.022,2.78,0,2.78,4.06136,0.50748,4.092942829,0.23136,0.06748,0.241,3.83,0.44,3.855191305,2.66,0.19,2.666777081,0,0,0,2.66,0.19,2.666777081
23/08/2020 00:30,2.82112,0.55116,2.87445567,0.14112,0.04116,0.147,2.68,0.51,2.728094573,2.63864,0.00252,2.638641203,0.00864,0.00252,0.009,2.63,0,2.63,4.0164,0.5002,4.047427455,0.2064,0.0602,0.215,3.81,0.44,3.835322672,2.53,0.19,2.537124356,0,0,0,2.53,0.19,2.537124356
23/08/2020 01:00,2.74304,0.55172,2.797974875,0.14304,0.04172,0.149,2.6,0.51,2.649547131,2.54632,0.00476,2.546324449,0.01632,0.00476,0.017,2.53,0,2.53,3.92024,0.50132,3.952164394,0.21024,0.06132,0.219,3.71,0.44,3.736000535,2.46,0.22,2.469817807,0,0,0,2.46,0.22,2.469817807
23/08/2020 01:30,2.67304,0.55172,2.729384143,0.14304,0.04172,0.149,2.53,0.51,2.580891319,2.5144,0.2242,2.524375764,0.0144,0.0042,0.015,2.5,0.22,2.509661332,3.8108,0.5044,3.84403642,0.2208,0.0644,0.23,3.59,0.44,3.616863282,2.46,0.22,2.469817807,0,0,0,2.46,0.22,2.469817807
23/08/2020 02:00,2.67304,0.55172,2.729384143,0.14304,0.04172,0.149,2.53,0.51,2.580891319,2.55768,0.00224,2.557680981,0.00768,0.00224,0.008,2.55,0,2.55,3.83744,0.48592,3.868082729,0.15744,0.04592,0.164,3.68,0.44,3.706211003,2.46,0.22,2.469817807,0,0,0,2.46,0.22,2.469817807
23/08/2020 02:30,2.59304,0.55172,2.651084948,0.14304,0.04172,0.149,2.45,0.51,2.502518731,2.5292,0.0056,2.5292062,0.0192,0.0056,0.02,2.51,0,2.51,3.82336,0.49348,3.855075122,0.18336,0.05348,0.191,3.64,0.44,3.666496966,2.39,0.22,2.400104164,0,0,0,2.39,0.22,2.400104164
23/08/2020 03:00,2.5092,0.5506,2.56889957,0.1392,0.0406,0.145,2.37,0.51,2.424252462,2.39016,0.00588,2.390167233,0.02016,0.00588,0.021,2.37,0,2.37,3.70064,0.49852,3.7340673,0.20064,0.05852,0.209,3.5,0.44,3.527548724,2.39,0,2.39,0,0,0,2.39,0,2.39
23/08/2020 03:30,2.48016,0.55088,2.540602763,0.14016,0.04088,0.146,2.34,0.51,2.394932149,2.39016,0.00588,2.390167233,0.02016,0.00588,0.021,2.37,0,2.37,3.69704,0.46872,3.726634299,0.16704,0.04872,0.174,3.53,0.42,3.554898029,2.39,0,2.39,0,0,0,2.39,0,2.39
23/08/2020 04:00,2.4492,0.5506,2.510326871,0.1392,0.0406,0.145,2.31,0.51,2.36562888,2.3788,0.0084,2.378814831,0.0288,0.0084,0.03,2.35,0,2.35,3.6704,0.4872,3.702593686,0.2304,0.0672,0.24,3.44,0.42,3.46554469,2.33,0.22,2.34036322,0,0,0,2.33,0.22,2.34036322
