Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
23/08/2020 04:30,2.51016,0.55088,2.569897274,0.14016,0.04088,0.146,2.37,0.51,2.424252462,2.33536,0.00448,2.335364297,0.01536,0.00448,0.016,2.32,0,2.32,3.6896,0.5228,3.726455152,0.2496,0.0728,0.26,3.44,0.45,3.469308288,2.36,0.22,2.370232056,0,0,0,2.36,0.22,2.370232056
23/08/2020 05:00,2.53016,0.55088,2.589435923,0.14016,0.04088,0.146,2.39,0.51,2.443808503,2.40576,0.00168,2.405760587,0.00576,0.00168,0.006,2.4,0,2.4,3.6732,0.4976,3.706751138,0.1632,0.0476,0.17,3.51,0.45,3.538728585,2.4,0,2.4,0,0,0,2.4,0,2.4
23/08/2020 05:30,2.5292,0.5506,2.588438332,0.1392,0.0406,0.145,2.39,0.51,2.443808503,2.40192,0.00056,2.401920065,0.00192,0.00056,0.002,2.4,0,2.4,3.7708,0.4594,3.798681482,0.1008,0.0294,0.105,3.67,0.43,3.69510487,2.37,0,2.37,0,0,0,2.37,0,2.37
23/08/2020 06:00,2.50016,0.55088,2.560130622,0.14016,0.04088,0.146,2.36,0.51,2.414477169,2.44384,0.00112,2.443840257,0.00384,0.00112,0.004,2.44,0,2.44,3.9176,0.4468,3.942996323,0.0576,0.0168,0.06,3.86,0.43,3.883876929,2.25,0.23,2.261725005,0,0,0,2.25,0.23,2.261725005
23/08/2020 06:30,2.50016,0.59088,2.569034683,0.14016,0.04088,0.146,2.36,0.55,2.423241631,2.48,0,2.48,0,0,0,2.48,0,2.48,4.00336,0.44848,4.028402363,0.06336,0.01848,0.066,3.94,0.43,3.963395009,2.25,0.23,2.261725005,0,0,0,2.25,0.23,2.261725005
23/08/2020 07:00,2.5392,0.5906,2.606980054,0.1392,0.0406,0.145,2.4,0.55,2.46221445,2.57096,0.00028,2.570960015,0.00096,0.00028,0.001,2.57,0,2.57,4.19816,0.41988,4.219104952,0.06816,0.01988,0.071,4.13,0.4,4.149325246,2.4,0.21,2.409169982,0,0,0,2.4,0.21,2.409169982
23/08/2020 07:30,2.70824,0.57032,2.767639572,0.13824,0.04032,0.144,2.57,0.53,2.624080791,2.8,0,2.8,0,0,0,2.8,0,2.8,4.46752,0.40136,4.485512769,0.10752,0.03136,0.112,4.36,0.37,4.375671377,3.036,0.378,3.059441125,0.576,0.168,0.6,2.46,0.21,2.468947144
23/08/2020 08:00,2.80632,0.56976,2.86357441,0.13632,0.03976,0.142,2.67,0.53,2.722094782,3.01,0,3.01,0,0,0,3.01,0,3.01,4.69528,0.38904,4.711369907,0.06528,0.01904,0.068,4.63,0.37,4.644760489,4.18952,0.16736,4.192861457,1.49952,0.43736,1.562,2.69,-0.27,2.703516229
23/08/2020 08:30,3.04728,0.54004,3.094763093,0.13728,0.04004,0.143,2.91,0.5,2.952642884,3.28,0,3.28,0,0,0,3.28,0,3.28,4.96376,0.36568,4.977211589,0.05376,0.01568,0.056,4.91,0.35,4.922458735,5.63928,0.46604,5.658504414,2.72928,0.79604,2.843,2.91,-0.33,2.928651567
23/08/2020 09:00,3.3192,0.5106,3.358243737,0.1392,0.0406,0.145,3.18,0.47,3.214545069,3.50192,0.00056,3.501920045,0.00192,0.00056,0.002,3.5,0,3.5,5.19912,0.37016,5.212280422,0.06912,0.02016,0.072,5.13,0.35,5.141925709,5.25656,0.40608,5.272221922,2.14656,0.62608,2.236,3.11,-0.22,3.11777164
23/08/2020 09:30,3.49824,0.49032,3.532434968,0.13824,0.04032,0.144,3.36,0.45,3.39,3.65576,0.00168,3.655760386,0.00576,0.00168,0.006,3.65,0,3.65,5.31928,0.34604,5.330523745,0.08928,0.02604,0.093,5.23,0.32,5.23978053,7.87768,1.14724,7.960778969,4.68768,1.36724,4.883,3.19,-0.22,3.197577208
23/08/2020 10:00,3.61728,0.47004,3.647691352,0.13728,0.04004,0.143,3.48,0.43,3.506465457,3.74056,0.00308,3.740561268,0.01056,0.00308,0.011,3.73,0,3.73,5.34232,0.35276,5.353953922,0.11232,0.03276,0.117,5.23,0.32,5.23978053,9.20992,1.50956,9.332812963,5.92992,1.72956,6.177,3.28,-0.22,3.287369769
23/08/2020 10:30,3.78632,0.46976,3.815349735,0.13632,0.03976,0.142,3.65,0.43,3.675241489,3.9396,0.0028,3.939600995,0.0096,0.0028,0.01,3.93,0,3.93,5.53808,0.35444,5.549410581,0.11808,0.03444,0.123,5.42,0.32,5.429438277,7.07816,0.84988,7.129000281,3.66816,1.06988,3.821,3.41,-0.22,3.417089405
23/08/2020 11:00,3.89632,0.44976,3.922192448,0.13632,0.03976,0.142,3.76,0.41,3.782287668,3.99056,0.00308,3.990561189,0.01056,0.00308,0.011,3.98,0,3.98,5.68704,0.36872,5.69898047,0.16704,0.04872,0.174,5.52,0.32,5.529267583,11.52696,2.15328,11.72635585,8.13696,2.37328,8.476,3.39,-0.22,3.397131143
23/08/2020 11:30,4.0192,0.4306,4.042200515,0.1392,0.0406,0.145,3.88,0.39,3.899551256,4.00016,0.00588,4.000164322,0.02016,0.00588,0.021,3.98,0,3.98,5.74184,0.35012,5.752504724,0.17184,0.05012,0.179,5.57,0.3,5.578073144,12.62232,2.47276,12.86225113,9.23232,2.69276,9.617,3.39,-0.22,3.397131143
23/08/2020 12:00,4.0592,0.4306,4.081975135,0.1392,0.0406,0.145,3.92,0.39,3.939352739,4.17728,0.00504,4.17728304,0.01728,0.00504,0.018,4.16,0,4.16,5.81008,0.38544,5.822850986,0.19008,0.05544,0.198,5.62,0.33,5.629680275,12.20224,2.28232,12.41384894,8.68224,2.53232,9.044,3.52,-0.25,3.528866674
23/08/2020 12:30,4.2192,0.4306,4.241116009,0.1392,0.0406,0.145,4.08,0.39,4.098597321,4.45672,0.00196,4.456720431,0.00672,0.00196,0.007,4.45,0,4.45,6.18192,0.32556,6.190486588,0.12192,0.03556,0.127,6.06,0.29,6.066934976,6.03872,0.36296,6.049618104,2.23872,0.65296,2.332,3.8,-0.29,3.811049724
23/08/2020 13:00,4.11824,0.43032,4.1406613,0.13824,0.04032,0.144,3.98,0.39,3.99906239,4.4188,0.3984,4.436723566,0.0288,0.0084,0.03,4.39,0.39,4.407289416,6.17544,0.34992,6.185345843,0.20544,0.05992,0.214,5.97,0.29,5.977039401,13.30816,2.49488,13.53999811,9.54816,2.78488,9.946,3.76,-0.29,3.771166928
23/08/2020 13:30,4.15016,0.43088,4.172467567,0.14016,0.04088,0.146,4.01,0.39,4.028920451,4.3432,0.2626,4.351131462,0.0432,0.0126,0.045,4.3,0.25,4.307261311,5.9136,0.3698,5.925151222,0.2736,0.0798,0.285,5.64,0.29,5.647450752,12.05272,2.15496,12.24385201,8.38272,2.44496,8.732,3.67,-0.29,3.681439936
23/08/2020 14:00,4.13112,0.43116,4.153558884,0.14112,0.04116,0.147,3.99,0.39,4.009014842,4.22632,0.34476,4.240358499,0.01632,0.00476,0.017,4.21,0.34,4.223706903,5.61088,0.37484,5.623386826,0.29088,0.08484,0.303,5.32,0.29,5.327898272,11.23504,2.02772,11.41655693,7.77504,2.26772,8.099,3.46,-0.24,3.468313711
23/08/2020 14:30,4.01112,0.43116,4.034226394,0.14112,0.04116,0.147,3.87,0.39,3.889601522,4.0932,0.0126,4.093219393,0.0432,0.0126,0.045,4.05,0,4.05,5.59184,0.35512,5.603104925,0.29184,0.08512,0.304,5.3,0.27,5.306872902,12.14512,2.36316,12.37289235,8.92512,2.60316,9.297,3.22,-0.24,3.228931712
23/08/2020 15:00,3.94112,0.43116,3.964634384,0.14112,0.04116,0.147,3.8,0.39,3.819960733,4.05608,0.31344,4.068172759,0.04608,0.01344,0.048,4.01,0.3,4.021206287,5.27688,0.38284,5.29074938,0.38688,0.11284,0.403,4.89,0.27,4.897448315,13.86536,2.80448,14.14614138,10.57536,3.08448,11.016,3.29,-0.28,3.301893396
23/08/2020 15:30,3.94112,0.48116,3.97038308,0.14112,0.04116,0.147,3.8,0.44,3.825388869,3.95856,0.23708,3.965653061,0.05856,0.01708,0.061,3.9,0.22,3.9062002,5.35752,0.40636,5.372908803,0.46752,0.13636,0.487,4.89,0.27,4.897448315,11.48696,2.09328,11.67613254,8.13696,2.37328,8.476,3.35,-0.28,3.361681127
23/08/2020 16:00,4.06112,0.48116,4.089524496,0.14112,0.04116,0.147,3.92,0.44,3.944616585,4.13512,0.29316,4.145498788,0.04512,0.01316,0.047,4.09,0.28,4.099573149,5.562,0.396,5.576079268,0.432,0.126,0.45,5.13,0.27,5.137100349,11.0856,1.9558,11.25680599,7.6656,2.2358,7.985,3.42,-0.28,3.431442845
23/08/2020 16:30,4.18112,0.46116,4.206475128,0.14112,0.04116,0.147,4.04,0.42,4.061773012,4.23168,0.28924,4.241553418,0.03168,0.00924,0.033,4.2,0.28,4.209322986,5.7804,0.3372,5.790226939,0.2304,0.0672,0.24,5.55,0.27,5.556563686,12.36752,2.42636,12.60328425,9.10752,2.65636,9.487,3.26,-0.23,3.268103426
23/08/2020 17:00,4.21112,0.48116,4.238519388,0.14112,0.04116,0.147,4.07,0.44,4.093714695,4.2892,0.2856,4.298697942,0.0192,0.0056,0.02,4.27,0.28,4.27917048,5.9388,0.3284,5.947872897,0.2688,0.0784,0.28,5.67,0.25,5.675508788,9.38888,1.54884,9.515774955,6.09888,1.77884,6.353,3.29,-0.23,3.298029715
23/08/2020 17:30,4.20016,0.48088,4.227598562,0.14016,0.04088,0.146,4.06,0.44,4.083772765,4.40552,0.35036,4.419429669,0.03552,0.01036,0.037,4.37,0.34,4.383206589,5.81048,0.31764,5.819155695,0.30048,0.08764,0.313,5.51,0.23,5.514798274,9.73088,1.67484,9.873961444,6.53088,1.90484,6.803,3.2,-0.23,3.208254977
23/08/2020 18:00,4.17112,0.48116,4.198780418,0.14112,0.04116,0.147,4.03,0.44,4.053948692,4.37552,0.32036,4.387232134,0.03552,0.01036,0.037,4.34,0.31,4.351057343,5.84016,0.38088,5.852566821,0.38016,0.11088,0.396,5.46,0.27,5.466671748,7.41328,0.95804,7.474928829,4.07328,1.18804,4.243,3.34,-0.23,3.347909796
23/08/2020 18:30,4.1492,0.4806,4.176941106,0.1392,0.0406,0.145,4.01,0.44,4.034067426,4.38128,0.01204,4.381296543,0.04128,0.01204,0.043,4.34,0,4.34,5.91008,0.36044,5.921060935,0.31008,0.09044,0.323,5.6,0.27,5.60650515,7.27984,0.91912,7.337632588,3.93984,1.14912,4.104,3.34,-0.23,3.347909796
23/08/2020 19:00,4.06016,0.50088,4.090938768,0.14016,0.04088,0.146,3.92,0.46,3.946897516,4.20112,0.34616,4.215357162,0.02112,0.00616,0.022,4.18,0.34,4.193804955,5.71272,0.35496,5.723737101,0.22272,0.06496,0.232,5.49,0.29,5.497654045,5.64576,0.47168,5.665429198,2.40576,0.70168,2.506,3.24,-0.23,3.248153322
23/08/2020 19:30,3.9292,0.5306,3.96486431,0.1392,0.0406,0.145,3.79,0.49,3.821544191,4.04784,0.22812,4.054262868,0.02784,0.00812,0.029,4.02,0.22,4.0260154,5.40328,0.39804,5.417921243,0.23328,0.06804,0.243,5.17,0.33,5.180521209,3.71672,-0.05304,3.717098438,0.60672,0.17696,0.632,3.11,-0.23,3.118493226
23/08/2020 20:00,3.9292,0.5306,3.96486431,0.1392,0.0406,0.145,3.79,0.49,3.821544191,4.0792,0.0056,4.079203844,0.0192,0.0056,0.02,4.06,0,4.06,5.51976,0.40368,5.534501604,0.14976,0.04368,0.156,5.37,0.36,5.382053511,3.08,-0.08,3.081038786,0,0,0,3.08,-0.08,3.081038786
23/08/2020 20:30,3.91016,0.56088,3.95018197,0.14016,0.04088,0.146,3.77,0.52,3.805693104,4.0848,0.0014,4.08480024,0.0048,0.0014,0.005,4.08,0,4.08,5.56176,0.38968,5.575394587,0.10176,0.02968,0.106,5.46,0.36,5.471855261,3.17,-0.22,3.177624899,0,0,0,3.17,-0.22,3.177624899
23/08/2020 21:00,3.9692,0.5206,4.003195349,0.1392,0.0406,0.145,3.83,0.48,3.85996114,4.08288,0.00084,4.082880086,0.00288,0.00084,0.003,4.08,0,4.08,5.7792,0.3706,5.791070454,0.1392,0.0406,0.145,5.64,0.33,5.649646007,3.32,-0.22,3.327281172,0,0,0,3.32,-0.22,3.327281172
23/08/2020 21:30,3.80016,0.52088,3.835691854,0.14016,0.04088,0.146,3.66,0.48,3.69134122,3.94096,0.00028,3.94096001,0.00096,0.00028,0.001,3.94,0,3.94,5.55576,0.39668,5.569903428,0.12576,0.03668,0.131,5.43,0.36,5.441920617,3.18,0.01,3.180015723,0,0,0,3.18,0.01,3.180015723
23/08/2020 22:00,3.59208,0.55144,3.634160811,0.14208,0.04144,0.148,3.45,0.51,3.487491935,3.67288,0.00084,3.672880096,0.00288,0.00084,0.003,3.67,0,3.67,5.13984,0.43912,5.158563909,0.09984,0.02912,0.104,5.04,0.41,5.056649088,3.07,-0.22,3.077872642,0,0,0,3.07,-0.22,3.077872642
23/08/2020 22:30,3.40208,0.55144,3.446481452,0.14208,0.04144,0.148,3.26,0.51,3.299651497,3.47,0,3.47,0,0,0,3.47,0,3.47,4.9452,0.4436,4.965056294,0.1152,0.0336,0.12,4.83,0.41,4.847370421,2.96,0.1,2.961688707,0,0,0,2.96,0.1,2.961688707
23/08/2020 23:00,3.19016,0.55088,3.237373874,0.14016,0.04088,0.146,3.05,0.51,3.092345388,3.16,0,3.16,0,0,0,3.16,0,3.16,4.6584,0.4762,4.682676265,0.1584,0.0462,0.165,4.5,0.43,4.52049776,2.88,0.18,2.885619518,0,0,0,2.88,0.18,2.885619518
23/08/2020 23:30,3.03016,0.55088,3.079827658,0.14016,0.04088,0.146,2.89,0.51,2.934655005,2.97,0,2.97,0,0,0,2.97,0,2.97,4.31464,0.48052,4.341315215,0.10464,0.03052,0.109,4.21,0.45,4.233981578,2.75,0.07,2.750890765,0,0,0,2.75,0.07,2.750890765
24/08/2020 00:00,2.85112,0.55116,2.903904716,0.14112,0.04116,0.147,2.71,0.51,2.757571395,2.78,0,2.78,0,0,0,2.78,0,2.78,4.10792,0.47856,4.13570144,0.09792,0.02856,0.102,4.01,0.45,4.035170381,2.66,0.17,2.665426795,0,0,0,2.66,0.17,2.665426795
24/08/2020 00:30,2.73112,0.55116,2.786179068,0.14112,0.04116,0.147,2.59,0.51,2.639734835,2.63192,0.00056,2.63192006,0.00192,0.00056,0.002,2.63,0,2.63,4.02624,0.49932,4.057083805,0.06624,0.01932,0.069,3.96,0.48,3.988984833,2.57,0.22,2.579399155,0,0,0,2.57,0.22,2.579399155
24/08/2020 01:00,2.60208,0.58144,2.666250701,0.14208,0.04144,0.148,2.46,0.54,2.518571023,2.52384,0.00112,2.523840249,0.00384,0.00112,0.004,2.52,0,2.52,4.01664,0.46652,4.043641651,0.05664,0.01652,0.059,3.96,0.45,3.985486169,2.53,0.22,2.539547204,0,0,0,2.53,0.22,2.539547204
24/08/2020 01:30,2.55208,0.58144,2.6174768,0.14208,0.04144,0.148,2.41,0.54,2.469757073,2.52096,0.00028,2.520960016,0.00096,0.00028,0.001,2.52,0,2.52,4.0144,0.4892,4.044097427,0.1344,0.0392,0.14,3.88,0.45,3.906008193,2.53,0.22,2.539547204,0,0,0,2.53,0.22,2.539547204
24/08/2020 02:00,2.55112,0.55116,2.609979042,0.14112,0.04116,0.147,2.41,0.51,2.463371673,2.5648,0.0014,2.564800382,0.0048,0.0014,0.005,2.56,0,2.56,3.95192,0.48556,3.981637879,0.12192,0.03556,0.127,3.83,0.45,3.85634542,2.56,0,2.56,0,0,0,2.56,0,2.56
24/08/2020 02:30,2.52208,0.55144,2.581661016,0.14208,0.04144,0.148,2.38,0.51,2.434029581,2.59,0,2.59,0,0,0,2.59,0,2.59,3.97352,0.47436,4.001734449,0.08352,0.02436,0.087,3.89,0.45,3.915941777,2.53,0.22,2.539547204,0,0,0,2.53,0.22,2.539547204
24/08/2020 03:00,2.46112,0.55116,2.522080292,0.14112,0.04116,0.147,2.32,0.51,2.375394704,2.55096,0.00028,2.550960015,0.00096,0.00028,0.001,2.55,0,2.55,3.89432,0.46876,3.922430904,0.06432,0.01876,0.067,3.83,0.45,3.85634542,2.47,0.22,2.479778216,0,0,0,2.47,0.22,2.479778216
24/08/2020 03:30,2.46112,0.55116,2.522080292,0.14112,0.04116,0.147,2.32,0.51,2.375394704,2.55,0,2.55,0,0,0,2.55,0,2.55,3.95104,0.45072,3.976665136,0.07104,0.02072,0.074,3.88,0.43,3.903754603,2.44,0.22,2.449897957,0,0,0,2.44,0.22,2.449897957
24/08/2020 04:00,2.42208,0.55144,2.484060708,0.14208,0.04144,0.148,2.28,0.51,2.336343297,2.55,0,2.55,0,0,0,2.55,0,2.55,3.8364,0.4552,3.863311015,0.0864,0.0252,0.09,3.75,0.43,3.774572824,2.44,0.22,2.449897957,0,0,0,2.44,0.22,2.449897957
24/08/2020 04:30,2.52208,0.55144,2.581661016,0.14208,0.04144,0.148,2.38,0.51,2.434029581,2.5,0,2.5,0,0,0,2.5,0,2.5,3.888,0.479,3.91739518,0.168,0.049,0.175,3.72,0.43,3.744769686,2.51,0.22,2.519622988,0,0,0,2.51,0.22,2.519622988
24/08/2020 05:00,2.52112,0.53116,2.57646599,0.14112,0.04116,0.147,2.38,0.49,2.429917694,2.50672,0.28196,2.522527819,0.00672,0.00196,0.007,2.5,0.28,2.515631134,3.86264,0.41952,3.88535517,0.03264,0.00952,0.034,3.83,0.41,3.851882657,2.62,0.06,2.620686933,0,0,0,2.62,0.06,2.620686933
24/08/2020 05:30,2.64112,0.51116,2.690129997,0.14112,0.04116,0.147,2.5,0.47,2.543796375,2.56864,0.00252,2.568641236,0.00864,0.00252,0.009,2.56,0,2.56,3.98816,0.40988,4.00916722,0.06816,0.01988,0.071,3.92,0.39,3.939352739,2.62,0.22,2.629220417,0,0,0,2.62,0.22,2.629220417
24/08/2020 06:00,2.72016,0.53088,2.771480471,0.14016,0.04088,0.146,2.58,0.49,2.626118809,2.72192,0.00056,2.721920058,0.00192,0.00056,0.002,2.72,0,2.72,4.43648,0.35064,4.450314955,0.03648,0.01064,0.038,4.4,0.34,4.413116812,2.57,0.22,2.579399155,0,0,0,2.57,0.22,2.579399155
24/08/2020 06:30,2.94824,0.53032,2.995556442,0.13824,0.04032,0.144,2.81,0.49,2.852402496,2.97096,0.00028,2.970960013,0.00096,0.00028,0.001,2.97,0,2.97,5.05184,0.28512,5.059879524,0.05184,0.01512,0.054,5,0.27,5.007284693,2.67,0.22,2.679048338,0,0,0,2.67,0.22,2.679048338
24/08/2020 07:00,3.09728,0.53004,3.142305809,0.13728,0.04004,0.143,2.96,0.49,3.00028332,3.19096,0.00028,3.190960012,0.00096,0.00028,0.001,3.19,0,3.19,5.72704,-0.25628,5.732771284,0.04704,0.01372,0.049,5.68,-0.27,5.686413633,2.94,0.06,2.940612181,0,0,0,2.94,0.06,2.940612181
24/08/2020 07:30,3.42728,0.49004,3.462136248,0.13728,0.04004,0.143,3.29,0.45,3.32063247,3.63096,0.00028,3.630960011,0.00096,0.00028,0.001,3.63,0,3.63,6.46936,-0.39852,6.481623022,0.03936,0.01148,0.041,6.43,-0.41,6.44305828,3.24,-0.23,3.248153322,0,0,0,3.24,-0.23,3.248153322
24/08/2020 08:00,3.75632,0.44976,3.78315001,0.13632,0.03976,0.142,3.62,0.41,3.643144246,3.90096,0.00028,3.90096001,0.00096,0.00028,0.001,3.9,0,3.9,7.27304,-0.72328,7.308915433,0.02304,0.00672,0.024,7.25,-0.73,7.286659042,3.64,-0.25,3.648575064,0,0,0,3.64,-0.25,3.648575064
24/08/2020 08:30,4.10728,0.40004,4.126715522,0.13728,0.04004,0.143,3.97,0.36,3.986289001,4.14,0,4.14,0,0,0,4.14,0,4.14,8.05936,-0.97852,8.118545744,0.03936,0.01148,0.041,8.02,-0.99,8.080872478,3.81,-0.28,3.820274859,0,0,0,3.81,-0.28,3.820274859
24/08/2020 09:00,4.24632,0.34976,4.26070013,0.13632,0.03976,0.142,4.11,0.31,4.121674417,4.29152,0.00336,4.291521315,0.01152,0.00336,0.012,4.28,0,4.28,8.44104,-1.08928,8.511033263,0.07104,0.02072,0.074,8.37,-1.11,8.443281353,4.02,-0.34,4.034352488,0,0,0,4.02,-0.34,4.034352488
24/08/2020 09:30,4.36824,0.32032,4.379968676,0.13824,0.04032,0.144,4.23,0.28,4.23925701,4.6496,0.0028,4.649600843,0.0096,0.0028,0.01,4.64,0,4.64,8.44296,-1.08872,8.512865839,0.07296,0.02128,0.076,8.37,-1.11,8.443281353,4.594,-0.258,4.601238964,0.384,0.112,0.4,4.21,-0.37,4.226227632
24/08/2020 10:00,4.45016,0.29088,4.459656399,0.14016,0.04088,0.146,4.31,0.25,4.317244492,4.60152,0.00336,4.601521227,0.01152,0.00336,0.012,4.59,0,4.59,8.618,-1.146,8.693862203,0.048,0.014,0.05,8.57,-1.16,8.648150091,6.5388,0.1984,6.54180923,2.1888,0.6384,2.28,4.35,-0.44,4.372196244
24/08/2020 10:30,4.4792,0.2906,4.488616825,0.1392,0.0406,0.145,4.34,0.25,4.347194498,4.60536,0.00448,4.605362179,0.01536,0.00448,0.016,4.59,0,4.59,8.46088,-1.14516,8.538025638,0.05088,0.01484,0.053,8.41,-1.16,8.489623078,5.83432,-0.08624,5.834957343,1.38432,0.40376,1.442,4.45,-0.49,4.476896246
24/08/2020 11:00,4.4792,0.2906,4.488616825,0.1392,0.0406,0.145,4.34,0.25,4.347194498,4.75344,0.00392,4.753441616,0.01344,0.00392,0.014,4.74,0,4.74,8.42392,-1.20844,8.510156015,0.07392,0.02156,0.077,8.35,-1.23,8.440106634,10.9516,1.4238,11.04376516,6.5616,1.9138,6.835,4.39,-0.49,4.417261595
24/08/2020 11:30,4.49824,0.29032,4.507599006,0.13824,0.04032,0.144,4.36,0.25,4.36716155,4.97344,0.00392,4.973441545,0.01344,0.00392,0.014,4.96,0,4.96,8.41408,-1.34256,8.52051698,0.09408,0.02744,0.098,8.32,-1.37,8.432040085,14.68008,2.45544,14.88401607,10.27008,2.99544,10.698,4.41,-0.54,4.442938217
24/08/2020 12:00,4.55824,0.29032,4.567476065,0.13824,0.04032,0.144,4.42,0.25,4.42706449,5.1244,0.0042,5.124401721,0.0144,0.0042,0.015,5.11,0,5.11,8.4052,-1.2764,8.501563621,0.1152,0.0336,0.12,8.29,-1.31,8.392866018,15.30104,2.70572,15.53842804,10.99104,3.20572,11.449,4.31,-0.5,4.338905392
24/08/2020 12:30,4.50824,0.27032,4.5163371,0.13824,0.04032,0.144,4.37,0.23,4.376048446,5.04632,0.00476,5.046322245,0.01632,0.00476,0.017,5.03,0,5.03,8.22336,-1.19152,8.309233996,0.06336,0.01848,0.066,8.16,-1.21,8.249224206,16.9856,3.1308,17.27172591,12.5856,3.6708,13.11,4.4,-0.54,4.43301252
24/08/2020 13:00,4.3892,0.2706,4.397533513,0.1392,0.0406,0.145,4.25,0.23,4.256218979,5.04632,0.00476,5.046322245,0.01632,0.00476,0.017,5.03,0,5.03,8.30408,-1.17256,8.386455843,0.09408,0.02744,0.098,8.21,-1.2,8.297234479,16.1676,2.8518,16.41718773,11.6976,3.4118,12.185,4.47,-0.56,4.504941731
24/08/2020 13:30,4.29016,0.29088,4.300009767,0.14016,0.04088,0.146,4.15,0.25,4.157523301,4.87056,0.00308,4.870560974,0.01056,0.00308,0.011,4.86,0,4.86,7.90096,-0.95472,7.958433213,0.12096,0.03528,0.126,7.78,-0.99,7.842735492,16.40984,2.91412,16.66658166,11.97984,3.49412,12.479,4.43,-0.58,4.467807068
24/08/2020 14:00,4.3492,0.2706,4.35761001,0.1392,0.0406,0.145,4.21,0.23,4.216277979,4.82248,0.00364,4.822481374,0.01248,0.00364,0.013,4.81,0,4.81,7.8684,-1.0188,7.934082934,0.0384,0.0112,0.04,7.83,-1.03,7.897455286,13.62528,2.18404,13.79921323,9.30528,2.71404,9.693,4.32,-0.53,4.352390148
24/08/2020 14:30,4.31016,0.27088,4.31866359,0.14016,0.04088,0.146,4.17,0.23,4.176338109,4.87576,0.00168,4.875760289,0.00576,0.00168,0.006,4.87,0,4.87,8.1236,-1.0902,8.196426843,0.0336,0.0098,0.035,8.09,-1.1,8.164441193,12.70464,1.82052,12.83441353,8.26464,2.41052,8.609,4.44,-0.59,4.479028913
24/08/2020 15:00,4.28112,0.29116,4.291009508,0.14112,0.04116,0.147,4.14,0.25,4.14754144,4.8196,0.0028,4.819600813,0.0096,0.0028,0.01,4.81,0,4.81,8.04008,-1.11956,8.117653663,0.07008,0.02044,0.073,7.97,-1.14,8.051117935,7.69336,0.37348,7.7024201,3.30336,0.96348,3.441,4.39,-0.59,4.429469494
24/08/2020 15:30,4.17112,0.29116,4.181269688,0.14112,0.04116,0.147,4.03,0.25,4.037746896,4.81288,0.00084,4.812880073,0.00288,0.00084,0.003,4.81,0,4.81,7.97432,-1.09124,8.048638655,0.06432,0.01876,0.067,7.91,-1.11,7.987502739,6.45784,0.01312,6.457853328,2.06784,0.60312,2.154,4.39,-0.59,4.429469494
24/08/2020 16:00,4.24016,0.31088,4.251541273,0.14016,0.04088,0.146,4.1,0.27,4.108880626,4.82728,0.00504,4.827282631,0.01728,0.00504,0.018,4.81,0,4.81,7.76184,-1.00488,7.82661766,0.05184,0.01512,0.054,7.71,-1.02,7.777178151,4.774,-0.478,4.797870361,0.384,0.112,0.4,4.39,-0.59,4.429469494
24/08/2020 16:30,4.40728,0.31004,4.418171771,0.13728,0.04004,0.143,4.27,0.27,4.278527784,5.17672,0.00196,5.176720371,0.00672,0.00196,0.007,5.17,0,5.17,7.88224,-0.93768,7.937817786,0.04224,0.01232,0.044,7.84,-0.95,7.897347656,4.77912,-0.30484,4.788832363,0.42912,0.12516,0.447,4.35,-0.43,4.371201208
24/08/2020 17:00,4.55824,0.33032,4.570192906,0.13824,0.04032,0.144,4.42,0.29,4.429503358,5.42192,0.00056,5.421920029,0.00192,0.00056,0.002,5.42,0,5.42,7.94688,-0.76216,7.983344512,0.02688,0.00784,0.028,7.92,-0.77,7.957342521,4.75912,-0.25484,4.765938166,0.42912,0.12516,0.447,4.33,-0.38,4.346642382
24/08/2020 17:30,4.55824,0.37032,4.573258007,0.13824,0.04032,0.144,4.42,0.33,4.432301885,5.65096,0.00028,5.650960007,0.00096,0.00028,0.001,5.65,0,5.65,7.47248,-0.41636,7.484070617,0.01248,0.00364,0.013,7.46,-0.42,7.471813702,6.5188,0.2884,6.525176473,2.1888,0.6384,2.28,4.33,-0.35,4.344122466
24/08/2020 18:00,4.5092,0.4006,4.526959797,0.1392,0.0406,0.145,4.37,0.36,4.384803302,5.77288,0.00084,5.772880061,0.00288,0.00084,0.003,5.77,0,5.77,7.41384,-0.36888,7.423011249,0.00384,0.00112,0.004,7.41,-0.37,7.419231766,5.93744,0.15092,5.93935776,1.71744,0.50092,1.789,4.22,-0.35,4.234489343
24/08/2020 18:30,4.2792,0.4306,4.300810272,0.1392,0.0406,0.145,4.14,0.39,4.158328991,5.66,0,5.66,0,0,0,5.66,0,5.66,7.37208,-0.33356,7.379622335,0.02208,0.00644,0.023,7.35,-0.34,7.357859743,5.38744,0.09592,5.38829383,1.35744,0.39592,1.414,4.03,-0.3,4.041150826
24/08/2020 19:00,4.20728,0.43004,4.229200799,0.13728,0.04004,0.143,4.07,0.39,4.088642807,5.49,0,5.49,0,0,0,5.49,0,5.49,7.18536,-0.31552,7.192284143,0.01536,0.00448,0.016,7.17,-0.32,7.177137312,3.96,-0.3,3.971347378,0,0,0,3.96,-0.3,3.971347378
24/08/2020 19:30,4.02728,0.48004,4.055788777,0.13728,0.04004,0.143,3.89,0.44,3.914805231,5.36,0,5.36,0,0,0,5.36,0,5.36,7.02728,-0.24496,7.031548165,0.01728,0.00504,0.018,7.01,-0.25,7.014456501,3.88,-0.25,3.888045782,0,0,0,3.88,-0.25,3.888045782
24/08/2020 20:00,3.96632,0.47976,3.995230156,0.13632,0.03976,0.142,3.83,0.44,3.855191305,5.38,0,5.38,0,0,0,5.38,0,5.38,6.79344,-0.21608,6.796875576,0.01344,0.00392,0.014,6.78,-0.22,6.783568382,3.88,-0.28,3.890089973,0,0,0,3.88,-0.28,3.890089973
24/08/2020 20:30,4.10824,0.44032,4.131769306,0.13824,0.04032,0.144,3.97,0.4,3.990100249,5.25,0,5.25,0,0,0,5.25,0,5.25,6.83112,-0.21384,6.834466183,0.02112,0.00616,0.022,6.81,-0.22,6.813552671,3.88,-0.24,3.887415594,0,0,0,3.88,-0.24,3.887415594
24/08/2020 21:00,4.09112,0.44116,4.114837178,0.14112,0.04116,0.147,3.95,0.4,3.970201506,5.1,0,5.1,0,0,0,5.1,0,5.1,6.774,0.007,6.774003617,0.024,0.007,0.025,6.75,0,6.75,3.82,-0.24,3.827531842,0,0,0,3.82,-0.24,3.827531842
24/08/2020 21:30,3.89112,0.47116,3.919541631,0.14112,0.04116,0.147,3.75,0.43,3.774572824,4.85,0,4.85,0,0,0,4.85,0,4.85,6.42224,-0.28768,6.428679989,0.04224,0.01232,0.044,6.38,-0.3,6.387049397,3.7,-0.24,3.707775613,0,0,0,3.7,-0.24,3.707775613
24/08/2020 22:00,3.694,0.472,3.72403276,0.144,0.042,0.15,3.55,0.43,3.575947427,4.53288,0.00084,4.532880078,0.00288,0.00084,0.003,4.53,0,4.53,6.09664,0.25652,6.102034235,0.05664,0.01652,0.059,6.04,0.24,6.044766331,3.48,-0.24,3.488266045,0,0,0,3.48,-0.24,3.488266045
24/08/2020 22:30,3.42208,0.51144,3.460087051,0.14208,0.04144,0.148,3.28,0.47,3.313502678,4.23,0,4.23,0,0,0,4.23,0,4.23,5.64704,0.28372,5.654162873,0.04704,0.01372,0.049,5.6,0.27,5.60650515,3.3,-0.24,3.308715763,0,0,0,3.3,-0.24,3.308715763
24/08/2020 23:00,3.25304,0.51172,3.29304215,0.14304,0.04172,0.149,3.11,0.47,3.145313975,3.84,0,3.84,0,0,0,3.84,0,3.84,5.28608,0.28344,5.293673583,0.04608,0.01344,0.048,5.24,0.27,5.246951496,3.15,-0.24,3.159129627,0,0,0,3.15,-0.24,3.159129627
24/08/2020 23:30,3.05208,0.51144,3.094634583,0.14208,0.04144,0.148,2.91,0.47,2.947710976,3.55,0,3.55,0,0,0,3.55,0,3.55,4.9292,0.2756,4.936898622,0.0192,0.0056,0.02,4.91,0.27,4.917418022,2.95,-0.24,2.959746611,0,0,0,2.95,-0.24,2.959746611
25/08/2020 00:00,2.85304,0.54172,2.904014084,0.14304,0.04172,0.149,2.71,0.5,2.755739465,3.28,0,3.28,0,0,0,3.28,0,3.28,4.7496,0.2928,4.758616606,0.0096,0.0028,0.01,4.74,0.29,4.748863022,2.85,-0.24,2.860087411,0,0,0,2.85,-0.24,2.860087411
25/08/2020 00:30,2.75304,0.54172,2.805831392,0.14304,0.04172,0.149,2.61,0.5,2.657461194,3.12,0,3.12,0,0,0,3.12,0,3.12,4.55824,0.29532,4.567796602,0.01824,0.00532,0.019,4.54,0.29,4.549252686,2.76,-0.24,2.770415131,0,0,0,2.76,-0.24,2.770415131
25/08/2020 01:00,2.63112,0.54116,2.686195563,0.14112,0.04116,0.147,2.49,0.5,2.539704707,3.02,0,3.02,0,0,0,3.02,0,3.02,4.544,0.297,4.553695752,0.024,0.007,0.025,4.52,0.29,4.529293543,2.72,-0.29,2.735415873,0,0,0,2.72,-0.29,2.735415873
25/08/2020 01:30,2.55824,0.54032,2.614677341,0.13824,0.04032,0.144,2.42,0.5,2.47111311,2.97,0,2.97,0,0,0,2.97,0,2.97,4.41936,0.32148,4.431037373,0.03936,0.01148,0.041,4.38,0.31,4.390956616,2.72,-0.29,2.735415873,0,0,0,2.72,-0.29,2.735415873
25/08/2020 02:00,2.5392,0.5406,2.596109589,0.1392,0.0406,0.145,2.4,0.5,2.451530134,2.95,0,2.95,0,0,0,2.95,0,2.95,4.34688,0.31784,4.358484599,0.02688,0.00784,0.028,4.32,0.31,4.331108403,2.7,-0.22,2.708948135,0,0,0,2.7,-0.22,2.708948135
25/08/2020 02:30,2.5392,0.5406,2.596109589,0.1392,0.0406,0.145,2.4,0.5,2.451530134,2.9,0,2.9,0,0,0,2.9,0,2.9,4.33032,0.35176,4.34458357,0.04032,0.01176,0.042,4.29,0.34,4.303452103,2.67,-0.22,2.679048338,0,0,0,2.67,-0.22,2.679048338
25/08/2020 03:00,2.4392,0.5406,2.498388481,0.1392,0.0406,0.145,2.3,0.5,2.353720459,2.86,0,2.86,0,0,0,2.86,0,2.86,4.31992,0.35456,4.334445939,0.04992,0.01456,0.052,4.27,0.34,4.283514912,2.64,0,2.64,0,0,0,2.64,0,2.64
25/08/2020 03:30,2.45728,0.54004,2.515922932,0.13728,0.04004,0.143,2.32,0.5,2.373267789,2.93,0,2.93,0,0,0,2.93,0,2.93,4.23032,0.35176,4.244919599,0.04032,0.01176,0.042,4.19,0.34,4.203772116,2.57,-0.31,2.588628981,0,0,0,2.57,-0.31,2.588628981
25/08/2020 04:00,2.49728,0.51004,2.548832713,0.13728,0.04004,0.143,2.36,0.47,2.406345777,2.98384,0.00112,2.98384021,0.00384,0.00112,0.004,2.98,0,2.98,4.15488,0.40184,4.174266786,0.07488,0.02184,0.078,4.08,0.38,4.097657868,2.57,0.01,2.570019455,0,0,0,2.57,0.01,2.570019455
25/08/2020 04:30,2.56728,0.51004,2.617454374,0.13728,0.04004,0.143,2.43,0.47,2.475035353,3.01632,0.00476,3.016323756,0.01632,0.00476,0.017,3,0,3,4.16616,0.39388,4.184737817,0.11616,0.03388,0.121,4.05,0.36,4.065968519,2.65,0.08,2.651207272,0,0,0,2.65,0.08,2.651207272
25/08/2020 05:00,2.54728,0.51004,2.59784068,0.13728,0.04004,0.143,2.41,0.47,2.455402207,3.02016,0.00588,3.020165724,0.02016,0.00588,0.021,3,0,3,4.19864,0.36752,4.21469439,0.12864,0.03752,0.134,4.07,0.33,4.083356463,2.73,-0.22,2.738850124,0,0,0,2.73,-0.22,2.738850124
25/08/2020 05:30,2.6992,0.4806,2.741652239,0.1392,0.0406,0.145,2.56,0.44,2.597537295,3.17536,0.00448,3.17536316,0.01536,0.00448,0.016,3.16,0,3.16,4.33448,0.35964,4.349374415,0.20448,0.05964,0.213,4.13,0.3,4.140881549,2.79,-0.22,2.798660394,0,0,0,2.79,-0.22,2.798660394
25/08/2020 06:00,2.80824,0.44032,2.842550545,0.13824,0.04032,0.144,2.67,0.4,2.699796289,3.32264,0.00952,3.322653638,0.03264,0.00952,0.034,3.29,0,3.29,4.7128,0.2804,4.721134186,0.1728,0.0504,0.18,4.54,0.23,4.545822258,2.77,0.22,2.778722728,0,0,0,2.77,0.22,2.778722728
25/08/2020 06:30,3.1292,0.4306,3.15868786,0.1392,0.0406,0.145,2.99,0.39,3.015327511,3.45224,0.35232,3.470171523,0.04224,0.01232,0.044,3.41,0.34,3.426908228,5.57176,-0.22532,5.576314069,0.22176,0.06468,0.231,5.35,-0.29,5.357854048,2.96,0.22,2.968164416,0,0,0,2.96,0.22,2.968164416
25/08/2020 07:00,3.25112,0.43116,3.27958537,0.14112,0.04116,0.147,3.11,0.39,3.134357988,3.80144,0.01792,3.801482237,0.06144,0.01792,0.064,3.74,0,3.74,6.00264,-0.35048,6.012863145,0.27264,0.07952,0.284,5.73,-0.43,5.746111729,3.29,-0.22,3.297347419,0,0,0,3.29,-0.22,3.297347419
25/08/2020 07:30,3.65112,0.41116,3.674197844,0.14112,0.04116,0.147,3.51,0.37,3.529447549,4.2732,0.2926,4.283205925,0.0432,0.0126,0.045,4.23,0.28,4.23925701,6.70416,-0.53712,6.725641917,0.28416,0.08288,0.296,6.42,-0.62,6.449868216,3.52,-0.24,3.528172331,0,0,0,3.52,-0.24,3.528172331
25/08/2020 08:00,3.93016,0.37088,3.947620752,0.14016,0.04088,0.146,3.79,0.33,3.804339627,4.70352,0.02436,4.703583081,0.08352,0.02436,0.087,4.62,0,4.62,7.52232,-0.82724,7.567669668,0.35232,0.10276,0.367,7.17,-0.93,7.23006224,3.93,-0.35,3.94555446,0,0,0,3.93,-0.35,3.94555446
25/08/2020 08:30,4.24016,0.33088,4.253050482,0.14016,0.04088,0.146,4.1,0.29,4.110243302,4.93848,0.03164,4.938581355,0.10848,0.03164,0.113,4.83,0,4.83,8.21528,-0.92596,8.267298676,0.42528,0.12404,0.443,7.79,-1.05,7.86044528,4.21,-0.35,4.224523642,0,0,0,4.21,-0.35,4.224523642
25/08/2020 09:00,4.3992,0.3306,4.41160481,0.1392,0.0406,0.145,4.26,0.29,4.269859482,5.2308,0.0294,5.230882622,0.1008,0.0294,0.105,5.13,0,5.13,8.45336,-1.05652,8.519127291,0.42336,0.12348,0.441,8.03,-1.18,8.116236813,4.54,-0.5,4.567450054,0,0,0,4.54,-0.5,4.567450054
25/08/2020 09:30,4.59016,0.29088,4.599367348,0.14016,0.04088,0.146,4.45,0.25,4.45701694,5.49024,0.02632,5.490303088,0.09024,0.02632,0.094,5.4,0,5.4,8.76584,-1.08288,8.83247304,0.43584,0.12712,0.454,8.33,-1.21,8.417422408,4.73,-0.55,4.761869381,0,0,0,4.73,-0.55,4.761869381
25/08/2020 10:00,4.6392,0.2906,4.648292697,0.1392,0.0406,0.145,4.5,0.25,4.506939094,5.526,0.028,5.526070937,0.096,0.028,0.1,5.43,0,5.43,8.8272,-1.1354,8.899920955,0.4272,0.1246,0.445,8.4,-1.26,8.493974335,4.73,-0.55,4.761869381,0,0,0,4.73,-0.55,4.761869381
25/08/2020 10:30,4.7092,0.2906,4.718157797,0.1392,0.0406,0.145,4.57,0.25,4.576832966,5.50104,0.02072,5.501079021,0.07104,0.02072,0.074,5.43,0,5.43,8.89944,-1.15808,8.97447389,0.34944,0.10192,0.364,8.55,-1.26,8.642343432,4.84,-0.63,4.880829847,0,0,0,4.84,-0.63,4.880829847
25/08/2020 11:00,4.70824,0.29032,4.717182379,0.13824,0.04032,0.144,4.57,0.25,4.576832966,5.50896,0.26428,5.515295477,0.04896,0.01428,0.051,5.46,0.25,5.465720447,9.02072,-1.16604,9.095770369,0.39072,0.11396,0.407,8.63,-1.28,8.724408289,5.32336,-0.43152,5.34082121,0.54336,0.15848,0.566,4.78,-0.59,4.816274494
25/08/2020 11:30,4.7092,0.2906,4.718157797,0.1392,0.0406,0.145,4.57,0.25,4.576832966,5.4568,0.3024,5.465172641,0.0768,0.0224,0.08,5.38,0.28,5.387281318,8.8196,-1.3072,8.915947286,0.4896,0.1428,0.51,8.33,-1.45,8.455258719,5.83936,-0.32352,5.848315176,1.11936,0.32648,1.166,4.72,-0.65,4.764546148
25/08/2020 12:00,4.8592,0.2606,4.866183001,0.1392,0.0406,0.145,4.72,0.22,4.725124337,5.67528,0.01904,5.675311939,0.06528,0.01904,0.068,5.61,0,5.61,8.86816,-1.32512,8.966616129,0.42816,0.12488,0.446,8.44,-1.45,8.563649923,4.99,-0.67,5.034779042,0,0,0,4.99,-0.67,5.034779042
25/08/2020 12:30,4.78016,0.26088,4.787273546,0.14016,0.04088,0.146,4.64,0.22,4.645212589,5.5184,0.0462,5.51859339,0.1584,0.0462,0.165,5.36,0,5.36,8.57872,-1.23204,8.666738683,0.43872,0.12796,0.457,8.14,-1.36,8.252829818,9.53224,0.73732,9.560713373,4.72224,1.37732,4.919,4.81,-0.64,4.852391163
25/08/2020 13:00,4.83112,0.25116,4.837644241,0.14112,0.04116,0.147,4.69,0.21,4.694699138,5.67728,0.04004,5.677421193,0.13728,0.04004,0.143,5.54,0,5.54,8.83568,-1.23876,8.922094339,0.41568,0.12124,0.433,8.42,-1.36,8.529126567,5.85,-0.33,5.8593003,0.96,0.28,1,4.89,-0.61,4.927900161
25/08/2020 13:30,4.73112,0.29116,4.740070738,0.14112,0.04116,0.147,4.59,0.25,4.596803237,5.56168,0.04424,5.561855949,0.15168,0.04424,0.158,5.41,0,5.41,8.4552,-0.9614,8.509682544,0.4752,0.1386,0.495,7.98,-1.1,8.055457777,4.98168,-0.50076,5.006785016,0.27168,0.07924,0.283,4.71,-0.58,4.745576888
25/08/2020 14:00,4.73112,0.29116,4.740070738,0.14112,0.04116,0.147,4.59,0.25,4.596803237,5.57512,0.04816,5.575328008,0.16512,0.04816,0.172,5.41,0,5.41,8.43256,-0.87092,8.477415278,0.44256,0.12908,0.461,7.99,-1,8.052335065,4.58,-0.55,4.612905809,0,0,0,4.58,-0.55,4.612905809
25/08/2020 14:30,4.67112,0.27116,4.678983843,0.14112,0.04116,0.147,4.53,0.23,4.535835094,5.48472,0.05096,5.484956736,0.17472,0.05096,0.182,5.31,0,5.31,8.4652,-0.8614,8.508914208,0.4752,0.1386,0.495,7.99,-1,8.052335065,7.096,0.148,7.097543237,2.496,0.728,2.6,4.6,-0.58,4.636421034
25/08/2020 15:00,4.67016,0.27088,4.678009235,0.14016,0.04088,0.146,4.53,0.23,4.535835094,5.48488,0.05684,5.48517451,0.19488,0.05684,0.203,5.29,0,5.29,8.59368,-0.86476,8.637079703,0.46368,0.13524,0.483,8.13,-1,8.191269743,4.68,-0.58,4.715803219,0,0,0,4.68,-0.58,4.715803219
25/08/2020 15:30,4.71112,0.30116,4.720736065,0.14112,0.04116,0.147,4.57,0.26,4.577390086,5.42008,0.05544,5.42036353,0.19008,0.05544,0.198,5.23,0,5.23,8.44848,-0.81336,8.487541976,0.46848,0.13664,0.488,7.98,-0.95,8.036348673,4.6,-0.56,4.633961588,0,0,0,4.6,-0.56,4.633961588
25/08/2020 16:00,4.71112,0.32116,4.72205415,0.14112,0.04116,0.147,4.57,0.28,4.578569646,5.56736,0.06048,5.567688497,0.20736,0.06048,0.216,5.36,0,5.36,8.37464,-0.81448,8.414153124,0.46464,0.13552,0.484,7.91,-0.95,7.966843792,4.68,-0.56,4.713385195,0,0,0,4.68,-0.56,4.713385195
25/08/2020 16:30,4.77112,0.35116,4.784025439,0.14112,0.04116,0.147,4.63,0.31,4.640366365,5.82256,0.05908,5.822859727,0.20256,0.05908,0.211,5.62,0,5.62,8.0708,-0.5056,8.086621297,0.4608,0.1344,0.48,7.61,-0.64,7.63686454,4.6,-0.44,4.620995564,0,0,0,4.6,-0.44,4.620995564
25/08/2020 17:00,4.90016,0.35088,4.912706464,0.14016,0.04088,0.146,4.76,0.31,4.770083857,6.06624,0.05432,6.066483199,0.18624,0.05432,0.194,5.88,0,5.88,7.95176,-0.44532,7.964219799,0.46176,0.13468,0.481,7.49,-0.58,7.512423045,4.6,-0.38,4.615668966,0,0,0,4.6,-0.38,4.615668966
25/08/2020 17:30,4.8192,0.3706,4.8334287,0.1392,0.0406,0.145,4.68,0.33,4.691620189,6.19912,0.05516,6.199365403,0.18912,0.05516,0.197,6.01,0,6.01,7.54176,-0.15532,7.543359212,0.46176,0.13468,0.481,7.08,-0.29,7.085936776,4.46,-0.36,4.474505559,0,0,0,4.46,-0.36,4.474505559
25/08/2020 18:00,4.74728,0.40004,4.764105309,0.13728,0.04004,0.143,4.61,0.36,4.624035034,6.24336,0.05348,6.243589048,0.18336,0.05348,0.191,6.06,0,6.06,7.54272,-0.12504,7.543756359,0.46272,0.13496,0.482,7.08,-0.26,7.084772403,4.33,-0.32,4.341808379,0,0,0,4.33,-0.32,4.341808379
25/08/2020 18:30,4.70016,0.42088,4.718966412,0.14016,0.04088,0.146,4.56,0.38,4.57580594,6.23664,0.05152,6.236852796,0.17664,0.05152,0.184,6.06,0,6.06,7.41696,-0.08672,7.417466953,0.45696,0.13328,0.476,6.96,-0.22,6.963476143,4.23,-0.29,4.239929245,0,0,0,4.23,-0.29,4.239929245
25/08/2020 19:00,4.5292,0.4206,4.548687393,0.1392,0.0406,0.145,4.39,0.38,4.406415777,5.94928,0.06104,5.949593129,0.20928,0.06104,0.218,5.74,0,5.74,7.15272,-0.08504,7.15322551,0.46272,0.13496,0.482,6.69,-0.22,6.693616362,4.01,-0.28,4.019763675,0,0,0,4.01,-0.28,4.019763675
25/08/2020 19:30,4.35824,0.44032,4.380426646,0.13824,0.04032,0.144,4.22,0.4,4.238914956,5.69368,0.06524,5.694053758,0.22368,0.06524,0.233,5.47,0,5.47,6.88176,-0.08532,6.882288878,0.46176,0.13468,0.481,6.42,-0.22,6.423768364,3.91,-0.26,3.918634966,0,0,0,3.91,-0.26,3.918634966
25/08/2020 20:00,4.29824,0.44032,4.320734752,0.13824,0.04032,0.144,4.16,0.4,4.179186524,5.55064,0.02352,5.550689831,0.08064,0.02352,0.084,5.47,0,5.47,6.56504,0.13272,6.566381408,0.45504,0.13272,0.474,6.11,0,6.11,3.94,-0.28,3.949936708,0,0,0,3.94,-0.28,3.949936708
25/08/2020 20:30,4.15824,0.46032,4.183641285,0.13824,0.04032,0.144,4.02,0.42,4.04188075,5.39,0,5.39,0,0,0,5.39,0,5.39,6.56888,0.13384,6.570243344,0.45888,0.13384,0.478,6.11,0,6.11,3.92,-0.24,3.927340067,0,0,0,3.92,-0.24,3.927340067
25/08/2020 21:00,4.12824,0.46032,4.153824744,0.13824,0.04032,0.144,3.99,0.42,4.012044367,5.22,0,5.22,0,0,0,5.22,0,5.22,6.3408,0.1344,6.342224216,0.4608,0.1344,0.48,5.88,0,5.88,3.92,-0.27,3.929287467,0,0,0,3.92,-0.27,3.929287467
25/08/2020 21:30,3.94016,0.49088,3.970620103,0.14016,0.04088,0.146,3.8,0.45,3.826551973,5.03,0,5.03,0,0,0,5.03,0,5.03,6.1508,0.1344,6.1522682,0.4608,0.1344,0.48,5.69,0,5.69,3.74,-0.24,3.747692623,0,0,0,3.74,-0.24,3.747692623
25/08/2020 22:00,3.78016,0.49088,3.811898844,0.14016,0.04088,0.146,3.64,0.45,3.667710457,4.73,0,4.73,0,0,0,4.73,0,4.73,5.69272,0.39496,5.706404682,0.46272,0.13496,0.482,5.23,0.26,5.236458727,3.55,-0.24,3.558103427,0,0,0,3.55,-0.24,3.558103427
25/08/2020 22:30,3.58112,0.49116,3.614645017,0.14112,0.04116,0.147,3.44,0.45,3.469308288,4.33,0,4.33,0,0,0,4.33,0,4.33,5.37368,0.42524,5.390479181,0.46368,0.13524,0.483,4.91,0.29,4.918556699,3.36,-0.22,3.367194678,0,0,0,3.36,-0.22,3.367194678
25/08/2020 23:00,3.32208,0.52144,3.362754109,0.14208,0.04144,0.148,3.18,0.48,3.216022388,3.92,0,3.92,0,0,0,3.92,0,3.92,4.97368,0.42524,4.991825498,0.46368,0.13524,0.483,4.51,0.29,4.519314107,3.23,-0.22,3.237483591,0,0,0,3.23,-0.22,3.237483591
25/08/2020 23:30,3.13112,0.54116,3.177540967,0.14112,0.04116,0.147,2.99,0.5,3.031517772,3.62,0,3.62,0,0,0,3.62,0,3.62,4.65176,0.47468,4.675916188,0.46176,0.13468,0.481,4.19,0.34,4.203772116,3.1,-0.22,3.107796647,0,0,0,3.1,-0.22,3.107796647
26/08/2020 00:00,2.94304,0.54172,2.992481412,0.14304,0.04172,0.149,2.8,0.5,2.844292531,3.36,0,3.36,0,0,0,3.36,0,3.36,4.37464,0.47552,4.400408436,0.46464,0.13552,0.484,3.91,0.34,3.924754769,2.98,-0.22,2.98810977,0,0,0,2.98,-0.22,2.98810977
26/08/2020 00:30,2.78016,0.54088,2.832285438,0.14016,0.04088,0.146,2.64,0.5,2.686931335,3.2,0,3.2,0,0,0,3.2,0,3.2,4.20368,0.47524,4.230458439,0.46368,0.13524,0.483,3.74,0.34,3.755422746,2.89,-0.22,2.898361606,0,0,0,2.89,-0.22,2.898361606
26/08/2020 01:00,2.68016,0.54088,2.734192532,0.14016,0.04088,0.146,2.54,0.5,2.58874487,3.06,0,3.06,0,0,0,3.06,0,3.06,4.06464,0.47552,4.092360883,0.46464,0.13552,0.484,3.6,0.34,3.616019911,2.8,-0.22,2.808629559,0,0,0,2.8,-0.22,2.808629559
26/08/2020 01:30,2.66112,0.54116,2.715587192,0.14112,0.04116,0.147,2.52,0.5,2.569124364,3.01,0,3.01,0,0,0,3.01,0,3.01,4.05984,0.47412,4.087430807,0.45984,0.13412,0.479,3.6,0.34,3.616019911,2.76,-0.22,2.768754233,0,0,0,2.76,-0.22,2.768754233
26/08/2020 02:00,2.63112,0.54116,2.686195563,0.14112,0.04116,0.147,2.49,0.5,2.539704707,3.01,0,3.01,0,0,0,3.01,0,3.01,3.9756,0.4758,4.003970654,0.4656,0.1358,0.485,3.51,0.34,3.526428788,2.76,-0.22,2.768754233,0,0,0,2.76,-0.22,2.768754233
26/08/2020 02:30,2.59208,0.54144,2.648024924,0.14208,0.04144,0.148,2.45,0.5,2.50049995,3.01,0,3.01,0,0,0,3.01,0,3.01,4.03656,0.47608,4.064537957,0.46656,0.13608,0.486,3.57,0.34,3.586153929,2.71,-0.22,2.718915225,0,0,0,2.71,-0.22,2.718915225
26/08/2020 03:00,2.53304,0.54172,2.590318938,0.14304,0.04172,0.149,2.39,0.5,2.441741182,3.01,0,3.01,0,0,0,3.01,0,3.01,3.98656,0.47608,4.014886399,0.46656,0.13608,0.486,3.52,0.34,3.536382332,2.71,0,2.71,0,0,0,2.71,0,2.71
26/08/2020 03:30,2.55208,0.54144,2.608882826,0.14208,0.04144,0.148,2.41,0.5,2.461320784,2.98,0,2.98,0,0,0,2.98,0,2.98,3.9456,0.4958,3.976628849,0.4656,0.1358,0.485,3.48,0.36,3.498571137,2.67,-0.22,2.679048338,0,0,0,2.67,-0.22,2.679048338
26/08/2020 04:00,2.52208,0.54144,2.579543526,0.14208,0.04144,0.148,2.38,0.5,2.431953947,2.93,0,2.93,0,0,0,2.93,0,2.93,3.94368,0.49524,3.974654023,0.46368,0.13524,0.483,3.48,0.36,3.498571137,2.67,-0.22,2.679048338,0,0,0,2.67,-0.22,2.679048338
26/08/2020 04:30,2.60208,0.54144,2.65781444,0.14208,0.04144,0.148,2.46,0.5,2.510298787,2.96,0,2.96,0,0,0,2.96,0,2.96,4.01368,0.49524,4.044117926,0.46368,0.13524,0.483,3.55,0.36,3.568206833,2.64,0.13,2.64319882,0,0,0,2.64,0.13,2.64319882
26/08/2020 05:00,2.58208,0.51144,2.63224391,0.14208,0.04144,0.148,2.44,0.47,2.48485412,2.99,0,2.99,0,0,0,2.99,0,2.99,4.01368,0.56524,4.053285507,0.46368,0.13524,0.483,3.55,0.43,3.575947427,2.71,-0.21,2.718124353,0,0,0,2.71,-0.21,2.718124353
26/08/2020 05:30,2.63112,0.51116,2.680312855,0.14112,0.04116,0.147,2.49,0.47,2.533969218,3.08,0,3.08,0,0,0,3.08,0,3.08,4.1472,0.4846,4.175416746,0.4272,0.1246,0.445,3.72,0.36,3.737378761,2.77,-0.21,2.777948884,0,0,0,2.77,-0.21,2.777948884
26/08/2020 06:00,2.72016,0.51088,2.767719061,0.14016,0.04088,0.146,2.58,0.47,2.622460677,3.23,0,3.23,0,0,0,3.23,0,3.23,4.56312,0.45216,4.585467566,0.45312,0.13216,0.472,4.11,0.32,4.122438599,2.83,0,2.83,0,0,0,2.83,0,2.83
26/08/2020 06:30,3.0392,0.5106,3.081793147,0.1392,0.0406,0.145,2.9,0.47,2.937839342,3.5,0,3.5,0,0,0,3.5,0,3.5,5.17856,0.36208,5.191202712,0.41856,0.12208,0.436,4.76,0.24,4.76604658,3.01,0,3.01,0,0,0,3.01,0,3.01
26/08/2020 07:00,3.24728,0.48004,3.282569999,0.13728,0.04004,0.143,3.11,0.44,3.140971187,3.87448,0.02464,3.874558349,0.08448,0.02464,0.088,3.79,0,3.79,5.91856,-0.13792,5.920166754,0.41856,0.12208,0.436,5.5,-0.26,5.506142025,3.18,-0.23,3.188306761,0,0,0,3.18,-0.23,3.188306761
26/08/2020 07:30,3.54112,0.48116,3.573660001,0.14112,0.04116,0.147,3.4,0.44,3.428352374,4.29952,0.01736,4.299555047,0.05952,0.01736,0.062,4.24,0,4.24,6.73896,-0.36072,6.748607323,0.40896,0.11928,0.426,6.33,-0.48,6.348172966,3.39,-0.23,3.397793402,0,0,0,3.39,-0.23,3.397793402
26/08/2020 08:00,3.78112,0.43116,3.805623129,0.14112,0.04116,0.147,3.64,0.39,3.660833238,4.60472,0.29596,4.614221343,0.05472,0.01596,0.057,4.55,0.28,4.558607243,7.62144,-0.63708,7.648020567,0.42144,0.12292,0.439,7.2,-0.76,7.24,3.76,-0.31,3.772757612,0,0,0,3.76,-0.31,3.772757612
26/08/2020 08:30,4.18112,0.40116,4.200320678,0.14112,0.04116,0.147,4.04,0.36,4.05600789,4.89128,0.31204,4.901223215,0.04128,0.01204,0.043,4.85,0.3,4.859269492,8.37216,-0.80312,8.410592417,0.33216,0.09688,0.346,8.04,-0.9,8.090216314,4.09,-0.34,4.104107698,0,0,0,4.09,-0.34,4.104107698
26/08/2020 09:00,4.4092,0.3306,4.421576755,0.1392,0.0406,0.145,4.27,0.29,4.279836445,5.05648,0.27064,5.063717607,0.03648,0.01064,0.038,5.02,0.26,5.026728558,8.70872,-0.85704,8.75078977,0.31872,0.09296,0.332,8.39,-0.95,8.443612971,4.45,-0.42,4.469776281,0,0,0,4.45,-0.42,4.469776281
26/08/2020 09:30,4.56728,0.33004,4.57918912,0.13728,0.04004,0.143,4.43,0.29,4.439481952,5.15264,0.24952,5.158678048,0.03264,0.00952,0.034,5.12,0.24,5.125621913,9.00912,-0.96984,9.061171712,0.30912,0.09016,0.322,8.7,-1.06,8.764336826,4.59,-0.47,4.614000433,0,0,0,4.59,-0.47,4.614000433
26/08/2020 10:00,4.58824,0.33032,4.600114955,0.13824,0.04032,0.144,4.45,0.29,4.459439427,5.0976,0.2568,5.104064263,0.0576,0.0168,0.06,5.04,0.24,5.04571105,8.6412,-0.9034,8.688294942,0.3312,0.0966,0.345,8.31,-1,8.36995221,5.28216,-0.30812,5.291139027,0.69216,0.20188,0.721,4.59,-0.51,4.61824642
26/08/2020 10:30,4.64824,0.28032,4.656684915,0.13824,0.04032,0.144,4.51,0.24,4.516381295,5.13704,0.25372,5.143301838,0.04704,0.01372,0.049,5.09,0.24,5.095655012,8.76624,-0.88068,8.810366678,0.30624,0.08932,0.319,8.46,-0.97,8.515427177,4.76,-0.56,4.792827975,0,0,0,4.76,-0.56,4.792827975
26/08/2020 11:00,4.67728,0.28004,4.685655835,0.13728,0.04004,0.143,4.54,0.24,4.546339187,5.28648,0.27064,5.29340314,0.03648,0.01064,0.038,5.25,0.26,5.256434153,8.66016,-0.78912,8.69603827,0.38016,0.11088,0.396,8.28,-0.9,8.328769417,4.76,-0.56,4.792827975,0,0,0,4.76,-0.56,4.792827975
26/08/2020 11:30,4.76728,0.28004,4.775497985,0.13728,0.04004,0.143,4.63,0.24,4.63621613,5.44304,0.26672,5.449570992,0.02304,0.00672,0.024,5.42,0.26,5.426232579,8.90936,-0.92852,8.957613801,0.27936,0.08148,0.291,8.63,-1.01,8.688900966,4.9,-0.58,4.93420713,0,0,0,4.9,-0.58,4.93420713
26/08/2020 12:00,4.70728,0.28004,4.715602549,0.13728,0.04004,0.143,4.57,0.24,4.57629763,5.39032,0.27176,5.397166219,0.04032,0.01176,0.042,5.35,0.26,5.356314031,8.9068,-0.9526,8.957596385,0.1968,0.0574,0.205,8.71,-1.01,8.768363587,4.77,-0.58,4.805132672,0,0,0,4.77,-0.58,4.805132672
26/08/2020 12:30,4.75632,0.27976,4.76454044,0.13632,0.03976,0.142,4.62,0.24,4.626229566,5.51016,0.32588,5.51978813,0.02016,0.00588,0.021,5.49,0.32,5.49931814,8.61296,-0.89372,8.659204086,0.19296,0.05628,0.201,8.42,-0.95,8.473423157,4.82,-0.54,4.850154637,0,0,0,4.82,-0.54,4.850154637
26/08/2020 13:00,4.68632,0.27976,4.694663012,0.13632,0.03976,0.142,4.55,0.24,4.556325274,5.38632,0.36476,5.398656592,0.01632,0.00476,0.017,5.37,0.36,5.382053511,8.45912,-0.86484,8.503214651,0.18912,0.05516,0.197,8.27,-0.92,8.321015563,4.7,-0.5,4.726520919,0,0,0,4.7,-0.5,4.726520919
26/08/2020 13:30,4.68824,0.28032,4.696612992,0.13824,0.04032,0.144,4.55,0.24,4.556325274,5.25152,0.00336,5.251521075,0.01152,0.00336,0.012,5.24,0,5.24,8.4452,-0.7764,8.48081364,0.1152,0.0336,0.12,8.33,-0.81,8.369289098,4.7,-0.52,4.728678462,0,0,0,4.7,-0.52,4.728678462
26/08/2020 14:00,4.53824,0.28032,4.546889222,0.13824,0.04032,0.144,4.4,0.24,4.406540593,5.01784,0.00812,5.01784657,0.02784,0.00812,0.029,4.99,0,4.99,8.25616,-0.85612,8.300428868,0.11616,0.03388,0.121,8.14,-0.89,8.188510243,5.75976,-0.16132,5.762018691,1.22976,0.35868,1.281,4.53,-0.52,4.5597478
26/08/2020 14:30,4.5792,0.2806,4.587789119,0.1392,0.0406,0.145,4.44,0.24,4.446481755,4.97728,0.00504,4.977282552,0.01728,0.00504,0.018,4.96,0,4.96,8.61064,-0.96648,8.664710313,0.08064,0.02352,0.084,8.53,-0.99,8.587258002,4.49,-0.55,4.523560545,0,0,0,4.49,-0.55,4.523560545
26/08/2020 15:00,4.58016,0.28088,4.588764452,0.14016,0.04088,0.146,4.44,0.24,4.446481755,5.02768,0.00224,5.027680499,0.00768,0.00224,0.008,5.02,0,5.02,8.4384,-0.8488,8.480982019,0.0384,0.0112,0.04,8.4,-0.86,8.443909047,5.73832,-0.18924,5.741439558,1.16832,0.34076,1.217,4.57,-0.53,4.600630392
26/08/2020 15:30,4.4392,0.3206,4.450761845,0.1392,0.0406,0.145,4.3,0.28,4.309106636,4.88056,0.00308,4.880560972,0.01056,0.00308,0.011,4.87,0,4.87,8.3992,-0.8244,8.439561363,0.0192,0.0056,0.02,8.38,-0.83,8.421003503,4.46,-0.5,4.487939394,0,0,0,4.46,-0.5,4.487939394
26/08/2020 16:00,4.4792,0.3206,4.49065886,0.1392,0.0406,0.145,4.34,0.28,4.349022879,4.98056,0.00308,4.980560952,0.01056,0.00308,0.011,4.97,0,4.97,8.23528,-0.76096,8.270362556,0.06528,0.01904,0.068,8.17,-0.78,8.207149322,4.49,-0.47,4.514532091,0,0,0,4.49,-0.47,4.514532091
26/08/2020 16:30,4.58016,0.32088,4.591386457,0.14016,0.04088,0.146,4.44,0.28,4.448820068,5.20056,0.00308,5.200560912,0.01056,0.00308,0.011,5.19,0,5.19,8.2436,-0.7202,8.275000242,0.0336,0.0098,0.035,8.21,-0.73,8.24239043,4.43,-0.41,4.448932456,0,0,0,4.43,-0.41,4.448932456
26/08/2020 17:00,4.75112,0.32116,4.761962306,0.14112,0.04116,0.147,4.61,0.28,4.618495426,5.50576,0.00168,5.505760256,0.00576,0.00168,0.006,5.5,0,5.5,8.02064,-0.53648,8.038561861,0.08064,0.02352,0.084,7.94,-0.56,7.959723613,4.51,-0.41,4.528598017,0,0,0,4.51,-0.41,4.528598017
26/08/2020 17:30,4.69208,0.37144,4.706759225,0.14208,0.04144,0.148,4.55,0.33,4.561951337,5.62592,0.22756,5.630520349,0.02592,0.00756,0.027,5.6,0.22,5.604319762,7.4944,-0.2408,7.498267533,0.1344,0.0392,0.14,7.36,-0.28,7.365324161,4.65168,-0.31076,4.662048756,0.27168,0.07924,0.283,4.38,-0.39,4.397328735
26/08/2020 18:00,4.62208,0.37144,4.636980828,0.14208,0.04144,0.148,4.48,0.33,4.492137576,5.56016,0.39588,5.574235392,0.02016,0.00588,0.021,5.54,0.39,5.553710471,7.58864,-0.20748,7.591475812,0.24864,0.07252,0.259,7.34,-0.28,7.345338658,4.432,-0.294,4.44174065,0.192,0.056,0.2,4.24,-0.35,4.25442123
26/08/2020 18:30,4.41112,0.41116,4.430240648,0.14112,0.04116,0.147,4.27,0.37,4.286000467,5.58248,0.00364,5.582481187,0.01248,0.00364,0.013,5.57,0,5.57,7.32544,-0.17008,7.327414169,0.20544,0.05992,0.214,7.12,-0.23,7.123713919,6.30168,0.39424,6.314,2.31168,0.67424,2.408,3.99,-0.28,3.999812496
26/08/2020 19:00,4.28824,0.41032,4.307825995,0.13824,0.04032,0.144,4.15,0.37,4.166461328,5.54,0,5.54,0,0,0,5.54,0,5.54,7.06584,-0.20788,7.068897297,0.07584,0.02212,0.079,6.99,-0.23,6.993782953,3.89,-0.28,3.900064102,0,0,0,3.89,-0.28,3.900064102
26/08/2020 19:30,4.14016,0.45088,4.164638952,0.14016,0.04088,0.146,4,0.41,4.020957597,5.3,0,5.3,0,0,0,5.3,0,5.3,7.03128,-0.21796,7.034657419,0.04128,0.01204,0.043,6.99,-0.23,6.993782953,3.73,-0.24,3.737713205,0,0,0,3.73,-0.24,3.737713205
26/08/2020 20:00,4.05112,0.47116,4.07842678,0.14112,0.04116,0.147,3.91,0.43,3.933573439,5.1,0,5.1,0,0,0,5.1,0,5.1,6.83728,0.00504,6.837281858,0.01728,0.00504,0.018,6.82,0,6.82,3.64,-0.24,3.647903507,0,0,0,3.64,-0.24,3.647903507
26/08/2020 20:30,3.9692,0.4706,3.9970005,0.1392,0.0406,0.145,3.83,0.43,3.854062791,5.08,0,5.08,0,0,0,5.08,0,5.08,6.79152,0.00336,6.791520831,0.01152,0.00336,0.012,6.78,0,6.78,3.77,-0.25,3.778280032,0,0,0,3.77,-0.25,3.778280032
26/08/2020 21:00,4.0292,0.4306,4.052143754,0.1392,0.0406,0.145,3.89,0.39,3.909501247,5.08,0,5.08,0,0,0,5.08,0,5.08,6.84264,0.00952,6.842646622,0.03264,0.00952,0.034,6.81,0,6.81,3.85,-0.27,3.85945592,0,0,0,3.85,-0.27,3.85945592
