Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
26/08/2020 21:30,3.96016,0.46088,3.98688821,0.14016,0.04088,0.146,3.82,0.42,3.843019646,4.95,0,4.95,0,0,0,4.95,0,4.95,6.62624,0.23932,6.630560353,0.06624,0.01932,0.069,6.56,0.22,6.563687988,3.68,-0.24,3.687817783,0,0,0,3.68,-0.24,3.687817783
26/08/2020 22:00,3.70112,0.46116,3.729739642,0.14112,0.04116,0.147,3.56,0.42,3.584689666,4.63,0,4.63,0,0,0,4.63,0,4.63,6.26784,0.22812,6.271989876,0.02784,0.00812,0.029,6.24,0.22,6.243877001,3.43,-0.22,3.437048152,0,0,0,3.43,-0.22,3.437048152
26/08/2020 22:30,3.54208,0.50144,3.57739749,0.14208,0.04144,0.148,3.4,0.46,3.430976537,4.27,0,4.27,0,0,0,4.27,0,4.27,5.82016,0.28588,5.827176829,0.02016,0.00588,0.021,5.8,0.28,5.806754687,3.2,-0.22,3.207553585,0,0,0,3.2,-0.22,3.207553585
26/08/2020 23:00,3.34824,0.50032,3.38541448,0.13824,0.04032,0.144,3.21,0.46,3.242792007,4,0,4,0,0,0,4,0,4,5.43096,0.28028,5.438187511,0.00096,0.00028,0.001,5.43,0.28,5.43721436,3.07,-0.22,3.077872642,0,0,0,3.07,-0.22,3.077872642
26/08/2020 23:30,3.13016,0.50088,3.169981451,0.14016,0.04088,0.146,2.99,0.46,3.025177681,3.62,0,3.62,0,0,0,3.62,0,3.62,5.05672,0.30196,5.065727687,0.00672,0.00196,0.007,5.05,0.3,5.058903043,2.92,-0.22,2.928275943,0,0,0,2.92,-0.22,2.928275943
27/08/2020 00:00,2.90112,0.53116,2.94934369,0.14112,0.04116,0.147,2.76,0.49,2.803158932,3.34,0,3.34,0,0,0,3.34,0,3.34,4.7996,0.3728,4.814056502,0.0096,0.0028,0.01,4.79,0.37,4.804268935,2.81,0.04,2.810284683,0,0,0,2.81,0.04,2.810284683
27/08/2020 00:30,2.79016,0.53088,2.840215907,0.14016,0.04088,0.146,2.65,0.49,2.694921149,3.12,0,3.12,0,0,0,3.12,0,3.12,4.55344,0.42392,4.573130656,0.01344,0.00392,0.014,4.54,0.42,4.559385924,2.7,0.04,2.70029628,0,0,0,2.7,0.04,2.70029628
27/08/2020 01:00,2.68016,0.53088,2.732231908,0.14016,0.04088,0.146,2.54,0.49,2.586832039,3.03,0,3.03,0,0,0,3.03,0,3.03,4.50032,0.41176,4.519117879,0.04032,0.01176,0.042,4.46,0.4,4.477901294,2.68,0.18,2.686037974,0,0,0,2.68,0.18,2.686037974
27/08/2020 01:30,2.60016,0.53088,2.653802103,0.14016,0.04088,0.146,2.46,0.49,2.508326135,2.97,0,2.97,0,0,0,2.97,0,2.97,4.38856,0.41708,4.408334674,0.05856,0.01708,0.061,4.33,0.4,4.348436501,2.68,0.21,2.688215021,0,0,0,2.68,0.21,2.688215021
27/08/2020 02:00,2.60016,0.53088,2.653802103,0.14016,0.04088,0.146,2.46,0.49,2.508326135,3,0,3,0,0,0,3,0,3,4.34056,0.42308,4.361130335,0.01056,0.00308,0.011,4.33,0.42,4.350321827,2.72,-0.22,2.728882555,0,0,0,2.72,-0.22,2.728882555
27/08/2020 02:30,2.56112,0.53116,2.615619735,0.14112,0.04116,0.147,2.42,0.49,2.469109151,3.02,0,3.02,0,0,0,3.02,0,3.02,4.33288,0.44084,4.355248443,0.00288,0.00084,0.003,4.33,0.44,4.352298243,2.66,0,2.66,0,0,0,2.66,0,2.66
27/08/2020 03:00,2.52112,0.53116,2.57646599,0.14112,0.04116,0.147,2.38,0.49,2.429917694,2.97,0,2.97,0,0,0,2.97,0,2.97,4.33384,0.44112,4.356231858,0.00384,0.00112,0.004,4.33,0.44,4.352298243,2.63,0,2.63,0,0,0,2.63,0,2.63
27/08/2020 03:30,2.49112,0.55116,2.551363596,0.14112,0.04116,0.147,2.35,0.51,2.404703724,2.91,0,2.91,0,0,0,2.91,0,2.91,4.3896,0.4428,4.411877152,0.0096,0.0028,0.01,4.38,0.44,4.402044979,2.61,0.15,2.614306791,0,0,0,2.61,0.15,2.614306791
27/08/2020 04:00,2.46112,0.55116,2.522080292,0.14112,0.04116,0.147,2.32,0.51,2.375394704,2.86,0,2.86,0,0,0,2.86,0,2.86,4.26344,0.44392,4.286488726,0.01344,0.00392,0.014,4.25,0.44,4.272715764,2.56,0.15,2.564390766,0,0,0,2.56,0.15,2.564390766
27/08/2020 04:30,2.52112,0.53116,2.57646599,0.14112,0.04116,0.147,2.38,0.49,2.429917694,2.86,0,2.86,0,0,0,2.86,0,2.86,4.45768,0.42224,4.477633035,0.00768,0.00224,0.008,4.45,0.42,4.469776281,2.56,0.22,2.569435736,0,0,0,2.56,0.22,2.569435736
27/08/2020 05:00,2.56112,0.53116,2.615619735,0.14112,0.04116,0.147,2.42,0.49,2.469109151,2.9,0,2.9,0,0,0,2.9,0,2.9,4.45288,0.42084,4.472722504,0.00288,0.00084,0.003,4.45,0.42,4.469776281,2.69,-0.28,2.704533231,0,0,0,2.69,-0.28,2.704533231
27/08/2020 05:30,2.64016,0.50088,2.687252426,0.14016,0.04088,0.146,2.5,0.46,2.541967742,3,0,3,0,0,0,3,0,3,4.66,0.36,4.673884894,0,0,0,4.66,0.36,4.673884894,2.74,-0.23,2.74963634,0,0,0,2.74,-0.23,2.74963634
27/08/2020 06:00,2.75016,0.50088,2.795399936,0.14016,0.04088,0.146,2.61,0.46,2.650226405,3.13,0,3.13,0,0,0,3.13,0,3.13,4.97,0.31,4.979658623,0,0,0,4.97,0.31,4.979658623,2.74,0.22,2.748817928,0,0,0,2.74,0.22,2.748817928
27/08/2020 06:30,3.0392,0.4806,3.076964901,0.1392,0.0406,0.145,2.9,0.44,2.93318939,3.48,0,3.48,0,0,0,3.48,0,3.48,5.65,0.26,5.655979137,0,0,0,5.65,0.26,5.655979137,2.95,0.22,2.958192015,0,0,0,2.95,0.22,2.958192015
27/08/2020 07:00,3.15632,0.47976,3.192573507,0.13632,0.03976,0.142,3.02,0.44,3.051884664,3.76,0,3.76,0,0,0,3.76,0,3.76,6.15,-0.22,6.153933701,0,0,0,6.15,-0.22,6.153933701,3.16,-0.28,3.172380809,0,0,0,3.16,-0.28,3.172380809
27/08/2020 07:30,3.4592,0.4406,3.487146828,0.1392,0.0406,0.145,3.32,0.4,3.344009569,4.14,0,4.14,0,0,0,4.14,0,4.14,6.98096,-0.42972,6.994173418,0.00096,0.00028,0.001,6.98,-0.43,6.993232443,3.32,-0.24,3.328663395,0,0,0,3.32,-0.24,3.328663395
27/08/2020 08:00,3.83208,0.41144,3.854104306,0.14208,0.04144,0.148,3.69,0.37,3.708503741,4.46,0,4.46,0,0,0,4.46,0,4.46,7.70096,-0.53972,7.719849908,0.00096,0.00028,0.001,7.7,-0.54,7.71891184,3.71,-0.24,3.717754699,0,0,0,3.71,-0.24,3.717754699
27/08/2020 08:30,4.15112,0.38116,4.168582517,0.14112,0.04116,0.147,4.01,0.34,4.024388152,4.73,0,4.73,0,0,0,4.73,0,4.73,8.54384,-0.76888,8.578366884,0.00384,0.00112,0.004,8.54,-0.77,8.57464285,3.93,-0.26,3.938591119,0,0,0,3.93,-0.26,3.938591119
27/08/2020 09:00,4.3892,0.3506,4.403180328,0.1392,0.0406,0.145,4.25,0.31,4.261290884,5.06096,0.00028,5.060960008,0.00096,0.00028,0.001,5.06,0,5.06,8.89192,-0.88944,8.936293684,0.00192,0.00056,0.002,8.89,-0.89,8.934438986,4.32,-0.34,4.333358974,0,0,0,4.32,-0.34,4.333358974
27/08/2020 09:30,4.4892,0.3306,4.501356795,0.1392,0.0406,0.145,4.35,0.29,4.35965595,5.1748,0.0014,5.174800189,0.0048,0.0014,0.005,5.17,0,5.17,8.78768,-0.86776,8.830420556,0.00768,0.00224,0.008,8.78,-0.87,8.822998357,4.42,-0.37,4.43545939,0,0,0,4.42,-0.37,4.43545939
27/08/2020 10:00,4.59824,0.30032,4.608036805,0.13824,0.04032,0.144,4.46,0.26,4.467572048,5.23576,0.00168,5.23576027,0.00576,0.00168,0.006,5.23,0,5.23,8.8148,-0.9086,8.861503992,0.0048,0.0014,0.005,8.81,-0.91,8.856873037,4.48,-0.4,4.497821695,0,0,0,4.48,-0.4,4.497821695
27/08/2020 10:30,4.64728,0.30004,4.656955594,0.13728,0.04004,0.143,4.51,0.26,4.51748824,5.42096,0.00028,5.420960007,0.00096,0.00028,0.001,5.42,0,5.42,8.78208,-0.84356,8.822500927,0.02208,0.00644,0.023,8.76,-0.85,8.801141971,4.62,-0.4,4.637283688,0,0,0,4.62,-0.4,4.637283688
27/08/2020 11:00,4.69728,0.30004,4.706852813,0.13728,0.04004,0.143,4.56,0.26,4.567406266,5.42192,0.00056,5.421920029,0.00192,0.00056,0.002,5.42,0,5.42,9.16384,-0.89888,9.207819981,0.00384,0.00112,0.004,9.16,-0.9,9.204107779,4.67,-0.44,4.690682253,0,0,0,4.67,-0.44,4.690682253
27/08/2020 11:30,4.65728,0.32004,4.668263339,0.13728,0.04004,0.143,4.52,0.28,4.528664262,5.44576,0.00168,5.445760259,0.00576,0.00168,0.006,5.44,0,5.44,9.08768,-0.95776,9.138010287,0.00768,0.00224,0.008,9.08,-0.96,9.130607866,4.71,-0.44,4.730507372,0,0,0,4.71,-0.44,4.730507372
27/08/2020 12:00,4.68632,0.29976,4.695897273,0.13632,0.03976,0.142,4.55,0.26,4.557422517,5.5448,0.0014,5.544800177,0.0048,0.0014,0.005,5.54,0,5.54,9.15768,-0.89776,9.201580082,0.00768,0.00224,0.008,9.15,-0.9,9.194155752,4.77,-0.46,4.792128963,0,0,0,4.77,-0.46,4.792128963
27/08/2020 12:30,4.82728,0.30004,4.836595518,0.13728,0.04004,0.143,4.69,0.26,4.697201294,5.61096,0.00028,5.610960007,0.00096,0.00028,0.001,5.61,0,5.61,9.01192,-0.82944,9.050009547,0.00192,0.00056,0.002,9.01,-0.83,9.048148982,4.83,-0.46,4.851855315,0,0,0,4.83,-0.46,4.851855315
27/08/2020 13:00,4.8292,0.3206,4.839830266,0.1392,0.0406,0.145,4.69,0.28,4.698350774,5.73096,0.00028,5.730960007,0.00096,0.00028,0.001,5.73,0,5.73,9.19384,-0.79888,9.228483256,0.00384,0.00112,0.004,9.19,-0.8,9.224754739,4.81,-0.46,4.831945778,0,0,0,4.81,-0.46,4.831945778
27/08/2020 13:30,4.7392,0.3606,4.75289901,0.1392,0.0406,0.145,4.6,0.32,4.611117001,5.66672,0.00196,5.666720339,0.00672,0.00196,0.007,5.66,0,5.66,9.10784,-0.72188,9.136403023,0.02784,0.00812,0.029,9.08,-0.73,9.109297448,4.87,-0.44,4.889836398,0,0,0,4.87,-0.44,4.889836398
27/08/2020 14:00,4.80824,0.32032,4.818897882,0.13824,0.04032,0.144,4.67,0.28,4.678386474,5.78288,0.00084,5.782880061,0.00288,0.00084,0.003,5.78,0,5.78,9.16952,-0.79264,9.203715293,0.05952,0.01736,0.062,9.11,-0.81,9.14593899,4.76,-0.42,4.778493486,0,0,0,4.76,-0.42,4.778493486
27/08/2020 14:30,4.6792,0.3206,4.690170253,0.1392,0.0406,0.145,4.54,0.28,4.548626166,5.67384,0.00112,5.673840111,0.00384,0.00112,0.004,5.67,0,5.67,9.0828,-0.8146,9.119255946,0.0528,0.0154,0.055,9.03,-0.83,9.068064843,4.74,-0.45,4.761312844,0,0,0,4.74,-0.45,4.761312844
27/08/2020 15:00,4.68016,0.32088,4.691147152,0.14016,0.04088,0.146,4.54,0.28,4.548626166,5.67384,0.00112,5.673840111,0.00384,0.00112,0.004,5.67,0,5.67,9.10208,-0.86356,9.142953363,0.02208,0.00644,0.023,9.08,-0.87,9.121584292,4.74,-0.43,4.759464256,0,0,0,4.74,-0.43,4.759464256
27/08/2020 15:30,4.83112,0.32116,4.841783163,0.14112,0.04116,0.147,4.69,0.28,4.698350774,5.73192,0.00056,5.731920027,0.00192,0.00056,0.002,5.73,0,5.73,9.11552,-0.81964,9.152295592,0.03552,0.01036,0.037,9.08,-0.83,9.117856108,4.64,-0.37,4.654728778,0,0,0,4.64,-0.37,4.654728778
27/08/2020 16:00,4.83112,0.37116,4.845356561,0.14112,0.04116,0.147,4.69,0.33,4.701595474,5.86,0,5.86,0,0,0,5.86,0,5.86,9.04384,-0.74888,9.074792736,0.00384,0.00112,0.004,9.04,-0.75,9.071058373,4.61,-0.35,4.623267243,0,0,0,4.61,-0.35,4.623267243
27/08/2020 16:30,4.92112,0.39116,4.936641389,0.14112,0.04116,0.147,4.78,0.35,4.792796678,5.95096,0.00028,5.950960007,0.00096,0.00028,0.001,5.95,0,5.95,8.934,-0.643,8.957109188,0.024,0.007,0.025,8.91,-0.65,8.933677854,4.56,-0.29,4.569212186,0,0,0,4.56,-0.29,4.569212186
27/08/2020 17:00,5.01112,0.39116,5.026363477,0.14112,0.04116,0.147,4.87,0.35,4.882560804,6.20768,0.00224,6.207680404,0.00768,0.00224,0.008,6.2,0,6.2,8.65816,-0.52012,8.673768466,0.06816,0.01988,0.071,8.59,-0.54,8.606956489,4.65,-0.29,4.659034235,0,0,0,4.65,-0.29,4.659034235
27/08/2020 17:30,5.06112,0.39116,5.076213333,0.14112,0.04116,0.147,4.92,0.35,4.932433476,6.35864,0.45252,6.374721719,0.00864,0.00252,0.009,6.35,0.45,6.365924913,8.27952,-0.27264,8.284007726,0.05952,0.01736,0.062,8.22,-0.29,8.225113981,4.45,-0.29,4.459439427,0,0,0,4.45,-0.29,4.459439427
27/08/2020 18:00,4.94208,0.42144,4.960016774,0.14208,0.04144,0.148,4.8,0.38,4.815018172,6.51768,0.00224,6.517680385,0.00768,0.00224,0.008,6.51,0,6.51,8.27664,-0.25348,8.280520624,0.05664,0.01652,0.059,8.22,-0.27,8.224433111,4.28,-0.27,4.288507899,0,0,0,4.28,-0.27,4.288507899
27/08/2020 18:30,4.65112,0.46116,4.673926165,0.14112,0.04116,0.147,4.51,0.42,4.529514323,6.29384,0.00112,6.2938401,0.00384,0.00112,0.004,6.29,0,6.29,8.08872,-0.20704,8.091369278,0.07872,0.02296,0.082,8.01,-0.23,8.013301442,4.05,-0.23,4.056525607,0,0,0,4.05,-0.23,4.056525607
27/08/2020 19:00,4.51016,0.46088,4.533646832,0.14016,0.04088,0.146,4.37,0.42,4.390136672,5.90096,0.00028,5.900960007,0.00096,0.00028,0.001,5.9,0,5.9,7.7236,-0.2202,7.726738316,0.0336,0.0098,0.035,7.69,-0.23,7.693438763,3.8,-0.23,3.806954163,0,0,0,3.8,-0.23,3.806954163
27/08/2020 19:30,4.34728,0.48004,4.373703442,0.13728,0.04004,0.143,4.21,0.44,4.232930427,5.6,0,5.6,0,0,0,5.6,0,5.6,7.32824,0.00532,7.328241931,0.01824,0.00532,0.019,7.31,0,7.31,3.66,0.22,3.66660606,0,0,0,3.66,0.22,3.66660606
27/08/2020 20:00,4.30824,0.48032,4.334932433,0.13824,0.04032,0.144,4.17,0.44,4.193149175,5.48,0,5.48,0,0,0,5.48,0,5.48,7.14,0.14,7.141372417,0,0,0,7.14,0.14,7.141372417,3.77,-0.22,3.776413643,0,0,0,3.77,-0.22,3.776413643
27/08/2020 20:30,4.23824,0.48032,4.265370511,0.13824,0.04032,0.144,4.1,0.44,4.123542167,5.41,0,5.41,0,0,0,5.41,0,5.41,7.2,0,7.2,0,0,0,7.2,0,7.2,3.85,-0.22,3.856280591,0,0,0,3.85,-0.22,3.856280591
27/08/2020 21:00,4.2092,0.4806,4.236548241,0.1392,0.0406,0.145,4.07,0.44,4.093714695,5.3,0,5.3,0,0,0,5.3,0,5.3,7.12,0,7.12,0,0,0,7.12,0,7.12,3.8,-0.22,3.806363094,0,0,0,3.8,-0.22,3.806363094
27/08/2020 21:30,4.0092,0.5006,4.040332288,0.1392,0.0406,0.145,3.87,0.46,3.897242615,4.99,0,4.99,0,0,0,4.99,0,4.99,6.7648,0.0014,6.764800145,0.0048,0.0014,0.005,6.76,0,6.76,3.64,-0.22,3.646642291,0,0,0,3.64,-0.22,3.646642291
27/08/2020 22:00,3.8092,0.5006,3.841953279,0.1392,0.0406,0.145,3.67,0.46,3.698715993,4.58,0,4.58,0,0,0,4.58,0,4.58,6.40152,0.23336,6.405772022,0.01152,0.00336,0.012,6.39,0.23,6.39413794,3.43,-0.22,3.437048152,0,0,0,3.43,-0.22,3.437048152
27/08/2020 22:30,3.57016,0.50088,3.605124575,0.14016,0.04088,0.146,3.43,0.46,3.46070802,4.21,0,4.21,0,0,0,4.21,0,4.21,5.97672,0.27196,5.982904328,0.00672,0.00196,0.007,5.97,0.27,5.976102409,3.25,0.16,3.253936078,0,0,0,3.25,0.16,3.253936078
27/08/2020 23:00,3.34016,0.53088,3.38208551,0.14016,0.04088,0.146,3.2,0.49,3.237298256,3.83,0,3.83,0,0,0,3.83,0,3.83,5.61936,0.28148,5.626405407,0.03936,0.01148,0.041,5.58,0.27,5.586528439,3.11,-0.13,3.112715856,0,0,0,3.11,-0.13,3.112715856
27/08/2020 23:30,3.13112,0.53116,3.175853177,0.14112,0.04116,0.147,2.99,0.49,3.029884486,3.56,0,3.56,0,0,0,3.56,0,3.56,5.26128,0.28204,5.268834197,0.04128,0.01204,0.043,5.22,0.27,5.226978094,2.98,-0.05,2.980419434,0,0,0,2.98,-0.05,2.980419434
28/08/2020 00:00,2.93112,0.57116,2.986249856,0.14112,0.04116,0.147,2.79,0.53,2.839894364,3.25,0,3.25,0,0,0,3.25,0,3.25,4.98208,0.31644,4.99211933,0.02208,0.00644,0.023,4.96,0.31,4.969678058,2.88,0.2,2.886936092,0,0,0,2.88,0.2,2.886936092
28/08/2020 00:30,2.80112,0.57116,2.858757947,0.14112,0.04116,0.147,2.66,0.53,2.712286858,3.03,0,3.03,0,0,0,3.03,0,3.03,4.75632,0.35476,4.769531906,0.01632,0.00476,0.017,4.74,0.35,4.752904375,2.82,0.2,2.827083303,0,0,0,2.82,0.2,2.827083303
28/08/2020 01:00,2.72112,0.57116,2.780416839,0.14112,0.04116,0.147,2.58,0.53,2.633875472,2.98,0,2.98,0,0,0,2.98,0,2.98,4.67304,0.35672,4.686635467,0.02304,0.00672,0.024,4.65,0.35,4.663153439,2.75,0.2,2.757263136,0,0,0,2.75,0.2,2.757263136
28/08/2020 01:30,2.68112,0.57116,2.741282218,0.14112,0.04116,0.147,2.54,0.53,2.594706149,2.92,0,2.92,0,0,0,2.92,0,2.92,4.51248,0.37364,4.527922548,0.01248,0.00364,0.013,4.5,0.37,4.515185489,2.76,0.2,2.767236889,0,0,0,2.76,0.2,2.767236889
28/08/2020 02:00,2.68208,0.55144,2.738181732,0.14208,0.04144,0.148,2.54,0.51,2.590694887,2.96,0,2.96,0,0,0,2.96,0,2.96,4.46632,0.43476,4.487430289,0.01632,0.00476,0.017,4.45,0.43,4.47072701,2.76,0.22,2.768754233,0,0,0,2.76,0.22,2.768754233
28/08/2020 02:30,2.63208,0.55144,2.689225018,0.14208,0.04144,0.148,2.49,0.51,2.54169235,2.96,0,2.96,0,0,0,2.96,0,2.96,4.45864,0.43252,4.479569645,0.00864,0.00252,0.009,4.45,0.43,4.47072701,2.72,0.22,2.728882555,0,0,0,2.72,0.22,2.728882555
28/08/2020 03:00,2.57208,0.55144,2.630528768,0.14208,0.04144,0.148,2.43,0.51,2.482941804,2.92,0,2.92,0,0,0,2.92,0,2.92,4.45288,0.43084,4.473674485,0.00288,0.00084,0.003,4.45,0.43,4.47072701,2.69,0,2.69,0,0,0,2.69,0,2.69
28/08/2020 03:30,2.57208,0.55144,2.630528768,0.14208,0.04144,0.148,2.43,0.51,2.482941804,2.85,0,2.85,0,0,0,2.85,0,2.85,4.47,0.43,4.490634699,0,0,0,4.47,0.43,4.490634699,2.66,0,2.66,0,0,0,2.66,0,2.66
28/08/2020 04:00,2.53112,0.55116,2.590433516,0.14112,0.04116,0.147,2.39,0.51,2.443808503,2.85,0,2.85,0,0,0,2.85,0,2.85,4.37096,0.39028,4.388349325,0.00096,0.00028,0.001,4.37,0.39,4.387368232,2.66,0,2.66,0,0,0,2.66,0,2.66
28/08/2020 04:30,2.61112,0.55116,2.668656029,0.14112,0.04116,0.147,2.47,0.51,2.522102298,2.85,0,2.85,0,0,0,2.85,0,2.85,4.46,0.41,4.478805644,0,0,0,4.46,0.41,4.478805644,2.72,0.22,2.728882555,0,0,0,2.72,0.22,2.728882555
28/08/2020 05:00,2.60016,0.52088,2.651819753,0.14016,0.04088,0.146,2.46,0.48,2.506391829,2.85,0,2.85,0,0,0,2.85,0,2.85,4.57,0.41,4.588354825,0,0,0,4.57,0.41,4.588354825,2.82,0,2.82,0,0,0,2.82,0,2.82
28/08/2020 05:30,2.6892,0.5206,2.739127781,0.1392,0.0406,0.145,2.55,0.48,2.594783228,2.91,0,2.91,0,0,0,2.91,0,2.91,4.71096,0.38028,4.726283635,0.00096,0.00028,0.001,4.71,0.38,4.725304223,2.89,0,2.89,0,0,0,2.89,0,2.89
28/08/2020 06:00,2.82824,0.50032,2.872152781,0.13824,0.04032,0.144,2.69,0.46,2.729047453,3.13,0,3.13,0,0,0,3.13,0,3.13,5.07,0.33,5.080728294,0,0,0,5.07,0.33,5.080728294,2.92,0,2.92,0,0,0,2.92,0,2.92
28/08/2020 06:30,3.0392,0.5006,3.080152107,0.1392,0.0406,0.145,2.9,0.46,2.93625612,3.47,0,3.47,0,0,0,3.47,0,3.47,5.71096,0.24028,5.716012474,0.00096,0.00028,0.001,5.71,0.24,5.715041557,3.09,0.2,3.096465727,0,0,0,3.09,0.2,3.096465727
28/08/2020 07:00,3.15112,0.52116,3.193926267,0.14112,0.04116,0.147,3.01,0.48,3.048032152,3.81,0,3.81,0,0,0,3.81,0,3.81,6.11,-0.25,6.115112427,0,0,0,6.11,-0.25,6.115112427,3.24,-0.22,3.247460546,0,0,0,3.24,-0.22,3.247460546
28/08/2020 07:30,3.57112,0.49116,3.604738021,0.14112,0.04116,0.147,3.43,0.45,3.45939301,4.23,0,4.23,0,0,0,4.23,0,4.23,6.85,-0.25,6.854560526,0,0,0,6.85,-0.25,6.854560526,3.42,-0.25,3.429125253,0,0,0,3.42,-0.25,3.429125253
28/08/2020 08:00,3.8092,0.4506,3.835758725,0.1392,0.0406,0.145,3.67,0.41,3.692830892,4.55,0,4.55,0,0,0,4.55,0,4.55,7.19096,-0.28972,7.196793967,0.00096,0.00028,0.001,7.19,-0.29,7.195846024,3.8,-0.28,3.810301825,0,0,0,3.8,-0.28,3.810301825
28/08/2020 08:30,4.22824,0.39032,4.246217517,0.13824,0.04032,0.144,4.09,0.35,4.104948234,4.97,0,4.97,0,0,0,4.97,0,4.97,8.09576,-0.52832,8.112980463,0.00576,0.00168,0.006,8.09,-0.53,8.107342351,4.13,-0.34,4.143971525,0,0,0,4.13,-0.34,4.143971525
28/08/2020 09:00,4.45824,0.37032,4.473593723,0.13824,0.04032,0.144,4.32,0.33,4.332585833,5.15,0,5.15,0,0,0,5.15,0,5.15,8.24576,-0.55832,8.264640295,0.00576,0.00168,0.006,8.24,-0.56,8.259007204,4.36,-0.38,4.376528304,0,0,0,4.36,-0.38,4.376528304
28/08/2020 09:30,4.57824,0.37032,4.593192615,0.13824,0.04032,0.144,4.44,0.33,4.452246624,5.38096,0.00028,5.380960007,0.00096,0.00028,0.001,5.38,0,5.38,8.43192,-0.55944,8.450458449,0.00192,0.00056,0.002,8.43,-0.56,8.448579762,4.56,-0.38,4.57580594,0,0,0,4.56,-0.38,4.57580594
28/08/2020 10:00,4.68632,0.32976,4.697907704,0.13632,0.03976,0.142,4.55,0.29,4.559232392,5.4248,0.0014,5.424800181,0.0048,0.0014,0.005,5.42,0,5.42,8.4584,-0.5288,8.474913569,0.0384,0.0112,0.04,8.42,-0.54,8.437298146,4.53,-0.38,4.54591025,0,0,0,4.53,-0.38,4.54591025
28/08/2020 10:30,4.71632,0.32976,4.727834176,0.13632,0.03976,0.142,4.58,0.29,4.589172039,5.4996,0.0028,5.499600713,0.0096,0.0028,0.01,5.49,0,5.49,8.4836,-0.6302,8.506974844,0.0336,0.0098,0.035,8.45,-0.64,8.474202027,4.68,-0.43,4.699712757,0,0,0,4.68,-0.43,4.699712757
28/08/2020 11:00,4.67112,0.31116,4.681472268,0.14112,0.04116,0.147,4.53,0.27,4.538039224,5.36152,0.00336,5.361521053,0.01152,0.00336,0.012,5.35,0,5.35,8.17728,-0.63496,8.201895049,0.01728,0.00504,0.018,8.16,-0.64,8.18505956,6.93576,0.25168,6.940324892,2.40576,0.70168,2.506,4.53,-0.45,4.552296124
28/08/2020 11:30,4.67016,0.31088,4.680495786,0.14016,0.04088,0.146,4.53,0.27,4.538039224,5.31016,0.00588,5.310163255,0.02016,0.00588,0.021,5.29,0,5.29,8.06408,-0.57256,8.084380694,0.09408,0.02744,0.098,7.97,-0.6,7.992552784,4.65,-0.48,4.674708547,0,0,0,4.65,-0.48,4.674708547
28/08/2020 12:00,4.70112,0.33116,4.712769483,0.14112,0.04116,0.147,4.56,0.29,4.569212186,5.48632,0.31476,5.495341755,0.01632,0.00476,0.017,5.47,0.31,5.478777236,7.89344,-0.51108,7.909968255,0.13344,0.03892,0.139,7.76,-0.55,7.779466563,5.67,-0.23,5.674662986,0.96,0.28,1,4.71,-0.51,4.737531003
28/08/2020 12:30,4.76112,0.33116,4.772623031,0.14112,0.04116,0.147,4.62,0.29,4.629092784,5.71536,0.24448,5.720586543,0.01536,0.00448,0.016,5.7,0.24,5.705050394,8.24096,-0.57472,8.26097602,0.12096,0.03528,0.126,8.12,-0.61,8.142880326,4.8,-0.45,4.821047604,0,0,0,4.8,-0.45,4.821047604
28/08/2020 13:00,4.70112,0.33116,4.712769483,0.14112,0.04116,0.147,4.56,0.29,4.569212186,5.61032,0.34176,5.62071974,0.04032,0.01176,0.042,5.57,0.33,5.57976702,7.7956,-0.4642,7.809408492,0.2256,0.0658,0.235,7.57,-0.53,7.58853082,6.45024,0.09632,6.450959122,1.77024,0.51632,1.844,4.68,-0.42,4.69880836
28/08/2020 13:30,4.70016,0.37088,4.714769984,0.14016,0.04088,0.146,4.56,0.33,4.571925196,5.408,0.264,5.414439953,0.048,0.014,0.05,5.36,0.25,5.365827056,7.5128,-0.3496,7.52092973,0.1728,0.0504,0.18,7.34,-0.4,7.350891102,5.46504,-0.12228,5.466407833,0.81504,0.23772,0.849,4.65,-0.36,4.663914665
28/08/2020 14:00,4.60112,0.34116,4.613750687,0.14112,0.04116,0.147,4.46,0.3,4.470078299,5.3876,0.3068,5.396328381,0.0576,0.0168,0.06,5.33,0.29,5.337883476,7.31072,-0.24104,7.314692557,0.27072,0.07896,0.282,7.04,-0.32,7.047268975,5.21216,-0.15812,5.214557872,0.69216,0.20188,0.721,4.52,-0.36,4.53431362
28/08/2020 14:30,4.55208,0.34144,4.564867315,0.14208,0.04144,0.148,4.41,0.3,4.420192304,5.29144,0.23792,5.29678612,0.06144,0.01792,0.064,5.23,0.22,5.234625106,7.23824,-0.24468,7.242374376,0.25824,0.07532,0.269,6.98,-0.32,6.987331393,4.57,-0.41,4.588354825,0,0,0,4.57,-0.41,4.588354825
28/08/2020 15:00,4.47824,0.39032,4.495217815,0.13824,0.04032,0.144,4.34,0.35,4.354090031,5.2588,0.0084,5.258806709,0.0288,0.0084,0.03,5.23,0,5.23,7.4496,-0.3022,7.455726993,0.1296,0.0378,0.135,7.32,-0.34,7.327891921,4.65,-0.41,4.668040274,0,0,0,4.65,-0.41,4.668040274
28/08/2020 15:30,4.47824,0.39032,4.495217815,0.13824,0.04032,0.144,4.34,0.35,4.354090031,5.12936,0.26148,5.136020424,0.03936,0.01148,0.041,5.09,0.25,5.096135791,7.22928,-0.24896,7.233565539,0.20928,0.06104,0.218,7.02,-0.31,7.026841396,4.56,-0.39,4.576647244,0,0,0,4.56,-0.39,4.576647244
28/08/2020 16:00,4.49824,0.39032,4.515142611,0.13824,0.04032,0.144,4.36,0.35,4.374025606,5.26704,0.32372,5.276978776,0.04704,0.01372,0.049,5.22,0.31,5.229196879,7.12768,-0.23776,7.131644411,0.24768,0.07224,0.258,6.88,-0.31,6.88698047,4.5,-0.39,4.516868384,0,0,0,4.5,-0.39,4.516868384
28/08/2020 16:30,4.63824,0.39032,4.65463425,0.13824,0.04032,0.144,4.5,0.35,4.513590588,5.44552,0.01036,5.445529855,0.03552,0.01036,0.037,5.41,0,5.41,6.96424,-0.17168,6.966355776,0.23424,0.06832,0.244,6.73,-0.24,6.734277987,5.44392,0.02156,5.443962693,1.03392,0.30156,1.077,4.41,-0.28,4.418879949
28/08/2020 17:00,4.78632,0.38976,4.802163263,0.13632,0.03976,0.142,4.65,0.35,4.663153439,5.71072,0.28896,5.718025953,0.03072,0.00896,0.032,5.68,0.28,5.686897221,7.05128,-0.17296,7.053400939,0.16128,0.04704,0.168,6.89,-0.22,6.893511442,4.41,-0.28,4.418879949,0,0,0,4.41,-0.28,4.418879949
28/08/2020 17:30,4.78632,0.41976,4.804691208,0.13632,0.03976,0.142,4.65,0.38,4.665501045,5.95344,0.22392,5.957649537,0.01344,0.00392,0.014,5.94,0.22,5.944072678,7.01376,0.05068,7.013943099,0.17376,0.05068,0.181,6.84,0,6.84,4.4,-0.25,4.40709655,0,0,0,4.4,-0.25,4.40709655
28/08/2020 18:00,4.76728,0.42004,4.785748865,0.13728,0.04004,0.143,4.63,0.38,4.64556778,5.43824,0.00532,5.438242602,0.01824,0.00532,0.019,5.42,0,5.42,7.10088,0.01484,7.100895507,0.05088,0.01484,0.053,7.05,0,7.05,4.24,-0.23,4.246233625,0,0,0,4.24,-0.23,4.246233625
28/08/2020 18:30,4.60728,0.44004,4.628246342,0.13728,0.04004,0.143,4.47,0.4,4.487861406,4.97072,0.22896,4.975990354,0.03072,0.00896,0.032,4.94,0.22,4.944896359,7.00648,0.01064,7.006488079,0.03648,0.01064,0.038,6.97,0,6.97,4.01,-0.23,4.016590594,0,0,0,4.01,-0.23,4.016590594
28/08/2020 19:00,4.44824,0.47032,4.473034764,0.13824,0.04032,0.144,4.31,0.43,4.331397003,4.82016,0.34588,4.832553714,0.02016,0.00588,0.021,4.8,0.34,4.8120266,6.64704,0.26872,6.652469556,0.16704,0.04872,0.174,6.48,0.22,6.483733492,3.83,0,3.83,0,0,0,3.83,0,3.83
28/08/2020 19:30,4.3592,0.4706,4.384528367,0.1392,0.0406,0.145,4.22,0.43,4.241851011,4.5688,0.2884,4.577893402,0.0288,0.0084,0.03,4.54,0.28,4.548626166,6.28304,0.34672,6.292599336,0.26304,0.07672,0.274,6.02,0.27,6.026051775,3.7,0,3.7,0,0,0,3.7,0,3.7
28/08/2020 20:00,4.3092,0.4906,4.337037353,0.1392,0.0406,0.145,4.17,0.45,4.194210295,4.41744,0.01092,4.417453497,0.03744,0.01092,0.039,4.38,0,4.38,6.04528,0.41904,6.059785871,0.30528,0.08904,0.318,5.74,0.33,5.749478237,3.7,-0.22,3.70653477,0,0,0,3.7,-0.22,3.70653477
28/08/2020 20:30,4.3092,0.4906,4.337037353,0.1392,0.0406,0.145,4.17,0.45,4.194210295,4.50608,0.01344,4.506100043,0.04608,0.01344,0.048,4.46,0,4.46,6.17024,0.39132,6.182636412,0.21024,0.06132,0.219,5.96,0.33,5.969128915,3.85,-0.22,3.856280591,0,0,0,3.85,-0.22,3.856280591
28/08/2020 21:00,4.19824,0.49032,4.226775698,0.13824,0.04032,0.144,4.06,0.45,4.084862299,4.31664,0.01652,4.316671611,0.05664,0.01652,0.059,4.26,0,4.26,6.04088,0.45484,6.057979085,0.29088,0.08484,0.303,5.75,0.37,5.76189205,3.85,-0.22,3.856280591,0,0,0,3.85,-0.22,3.856280591
28/08/2020 21:30,3.9692,0.5206,4.003195349,0.1392,0.0406,0.145,3.83,0.48,3.85996114,4.05592,0.00756,4.055927046,0.02592,0.00756,0.027,4.03,0,4.03,5.76008,0.44544,5.777277767,0.19008,0.05544,0.198,5.57,0.39,5.583636808,3.67,-0.22,3.676588092,0,0,0,3.67,-0.22,3.676588092
28/08/2020 22:00,3.81016,0.52088,3.845599459,0.14016,0.04088,0.146,3.67,0.48,3.701256543,3.8492,0.0056,3.849204074,0.0192,0.0056,0.02,3.83,0,3.83,5.63336,0.44348,5.650789272,0.18336,0.05348,0.191,5.45,0.39,5.46393631,3.38,-0.22,3.387152196,0,0,0,3.38,-0.22,3.387152196
28/08/2020 22:30,3.58112,0.54116,3.621777823,0.14112,0.04116,0.147,3.44,0.5,3.476147293,3.58824,0.00532,3.588243944,0.01824,0.00532,0.019,3.57,0,3.57,5.35736,0.50048,5.380686425,0.20736,0.06048,0.216,5.15,0.44,5.168761941,3.12,0.22,3.127746793,0,0,0,3.12,0.22,3.127746793
28/08/2020 23:00,3.32208,0.56144,3.369188389,0.14208,0.04144,0.148,3.18,0.52,3.222235249,3.3584,0.0112,3.358418676,0.0384,0.0112,0.04,3.32,0,3.32,4.98768,0.57224,5.020399426,0.24768,0.07224,0.258,4.74,0.5,4.766298354,2.93,0.22,2.938247777,0,0,0,2.93,0.22,2.938247777
28/08/2020 23:30,3.154,0.562,3.203679135,0.144,0.042,0.15,3.01,0.52,3.054586715,3.1228,0.0154,3.122837972,0.0528,0.0154,0.055,3.07,0,3.07,4.7148,0.5714,4.74929858,0.2448,0.0714,0.255,4.47,0.5,4.497877277,2.86,0.22,2.868449058,0,0,0,2.86,0.22,2.868449058
29/08/2020 00:00,3.02016,0.56088,3.071799603,0.14016,0.04088,0.146,2.88,0.52,2.926567956,2.91496,0.00728,2.914969091,0.02496,0.00728,0.026,2.89,0,2.89,4.36232,0.56776,4.399112092,0.23232,0.06776,0.242,4.13,0.5,4.160156247,2.73,0.22,2.738850124,0,0,0,2.73,0.22,2.738850124
29/08/2020 00:30,2.88536,0.55948,2.939101938,0.13536,0.03948,0.141,2.75,0.52,2.798731856,2.75304,0.00672,2.753048202,0.02304,0.00672,0.024,2.73,0,2.73,4.18968,0.57824,4.229394756,0.19968,0.05824,0.208,3.99,0.52,4.023742039,2.61,0.22,2.619255619,0,0,0,2.61,0.22,2.619255619
29/08/2020 01:00,2.75824,0.59032,2.820703033,0.13824,0.04032,0.144,2.62,0.55,2.677106647,2.65472,0.01596,2.654767975,0.05472,0.01596,0.057,2.6,0,2.6,4.0864,0.5702,4.125989942,0.2064,0.0602,0.215,3.88,0.51,3.913374503,2.53,0.22,2.539547204,0,0,0,2.53,0.22,2.539547204
29/08/2020 01:30,2.69824,0.59032,2.762060246,0.13824,0.04032,0.144,2.56,0.55,2.618415551,2.628,0.014,2.62803729,0.048,0.014,0.05,2.58,0,2.58,4.14296,0.60128,4.186365393,0.31296,0.09128,0.326,3.83,0.51,3.863806413,2.53,0.22,2.539547204,0,0,0,2.53,0.22,2.539547204
29/08/2020 02:00,2.7192,0.5906,2.782598965,0.1392,0.0406,0.145,2.58,0.55,2.637972706,2.67608,0.01344,2.676113749,0.04608,0.01344,0.048,2.63,0,2.63,4.0108,0.6094,4.056831892,0.3408,0.0994,0.355,3.67,0.51,3.705266522,2.53,0.22,2.539547204,0,0,0,2.53,0.22,2.539547204
29/08/2020 02:30,2.6792,0.5906,2.743523464,0.1392,0.0406,0.145,2.54,0.55,2.598865137,2.694,0.007,2.694009094,0.024,0.007,0.025,2.67,0,2.67,4.12072,0.58896,4.162596209,0.27072,0.07896,0.282,3.85,0.51,3.88363232,2.47,0.22,2.479778216,0,0,0,2.47,0.22,2.479778216
29/08/2020 03:00,2.5992,0.5906,2.665454745,0.1392,0.0406,0.145,2.46,0.55,2.52073402,2.66264,0.00952,2.662657019,0.03264,0.00952,0.034,2.63,0,2.63,4.02984,0.57412,4.070531194,0.21984,0.06412,0.229,3.81,0.51,3.84398231,2.47,0.22,2.479778216,0,0,0,2.47,0.22,2.479778216
29/08/2020 03:30,2.5992,0.5906,2.665454745,0.1392,0.0406,0.145,2.46,0.55,2.52073402,2.6636,0.0098,2.663618028,0.0336,0.0098,0.035,2.63,0,2.63,4.09272,0.57496,4.132908903,0.22272,0.06496,0.232,3.87,0.51,3.903460004,2.44,0.22,2.449897957,0,0,0,2.44,0.22,2.449897957
29/08/2020 04:00,2.60112,0.56116,2.660963322,0.14112,0.04116,0.147,2.46,0.52,2.514358765,2.6092,0.0056,2.609206009,0.0192,0.0056,0.02,2.59,0,2.59,3.97016,0.58588,4.013156588,0.26016,0.07588,0.271,3.71,0.51,3.744889852,2.41,0.22,2.420020661,0,0,0,2.41,0.22,2.420020661
29/08/2020 04:30,2.66016,0.56088,2.718646281,0.14016,0.04088,0.146,2.52,0.52,2.573091526,2.56744,0.01092,2.567463223,0.03744,0.01092,0.039,2.53,0,2.53,3.8936,0.5548,3.932928171,0.1536,0.0448,0.16,3.74,0.51,3.774612563,2.46,0.22,2.469817807,0,0,0,2.46,0.22,2.469817807
29/08/2020 05:00,2.59112,0.56116,2.651189054,0.14112,0.04116,0.147,2.45,0.52,2.504575812,2.58856,0.01708,2.588616349,0.05856,0.01708,0.061,2.53,0,2.53,3.8832,0.5576,3.923029442,0.1632,0.0476,0.17,3.72,0.51,3.754796932,2.51,0,2.51,0,0,0,2.51,0,2.51
29/08/2020 05:30,2.65016,0.56088,2.708862197,0.14016,0.04088,0.146,2.51,0.52,2.563298656,2.61664,0.01652,2.616692148,0.05664,0.01652,0.059,2.56,0,2.56,3.93112,0.58616,3.974580229,0.26112,0.07616,0.272,3.67,0.51,3.705266522,2.47,0.22,2.479778216,0,0,0,2.47,0.22,2.479778216
29/08/2020 06:00,2.65016,0.56088,2.708862197,0.14016,0.04088,0.146,2.51,0.52,2.563298656,2.65704,0.01372,2.657075422,0.04704,0.01372,0.049,2.61,0,2.61,4.21288,0.56084,4.250046988,0.24288,0.07084,0.253,3.97,0.49,4.000124998,2.45,0.25,2.462722071,0,0,0,2.45,0.25,2.462722071
29/08/2020 06:30,2.83112,0.56116,2.886198365,0.14112,0.04116,0.147,2.69,0.52,2.739799263,2.75128,0.01204,2.751306344,0.04128,0.01204,0.043,2.71,0,2.71,4.63944,0.43692,4.65996809,0.22944,0.06692,0.239,4.41,0.37,4.425494323,2.52,0.23,2.530474264,0,0,0,2.52,0.23,2.530474264
29/08/2020 07:00,2.92112,0.58116,2.978370192,0.14112,0.04116,0.147,2.78,0.54,2.831960452,2.89416,0.01288,2.89418866,0.04416,0.01288,0.046,2.85,0,2.85,4.91104,0.34572,4.923193699,0.19104,0.05572,0.199,4.72,0.29,4.728900506,2.66,0.23,2.669925093,0,0,0,2.66,0.23,2.669925093
29/08/2020 07:30,3.09112,0.58116,3.14527738,0.14112,0.04116,0.147,2.95,0.54,2.999016505,3.25784,0.25812,3.268049479,0.02784,0.00812,0.029,3.23,0.25,3.239660476,5.45312,0.28216,5.460415003,0.21312,0.06216,0.222,5.24,0.22,5.244616287,2.77,0.23,2.779532335,0,0,0,2.77,0.23,2.779532335
29/08/2020 08:00,3.2292,0.5506,3.275804176,0.1392,0.0406,0.145,3.09,0.51,3.131804592,3.46512,0.35316,3.483070284,0.04512,0.01316,0.047,3.42,0.34,3.436859031,5.64848,0.28664,5.655748297,0.22848,0.06664,0.238,5.42,0.22,5.424463107,5.49336,0.47348,5.513727179,2.58336,0.75348,2.691,2.91,-0.28,2.923439755
29/08/2020 08:30,3.5692,0.5206,3.606967286,0.1392,0.0406,0.145,3.43,0.48,3.463423162,3.60552,0.26036,3.61490827,0.03552,0.01036,0.037,3.57,0.25,3.578742796,5.97712,0.28916,5.984110377,0.23712,0.06916,0.247,5.74,0.22,5.744214481,9.66088,1.68484,9.80669609,6.53088,1.90484,6.803,3.13,-0.22,3.137722104
29/08/2020 09:00,3.75824,0.48032,3.788809206,0.13824,0.04032,0.144,3.62,0.44,3.646642291,3.74048,0.01764,3.740521595,0.06048,0.01764,0.063,3.68,0,3.68,5.96752,0.06636,5.967888957,0.22752,0.06636,0.237,5.74,0,5.74,13.50392,2.74156,13.77940516,10.15392,2.96156,10.577,3.35,-0.22,3.357216109
29/08/2020 09:30,3.93728,0.44004,3.961793659,0.13728,0.04004,0.143,3.8,0.4,3.820994635,3.94872,0.30296,3.960325037,0.07872,0.02296,0.082,3.87,0.28,3.880115978,6.13392,0.31156,6.141827432,0.31392,0.09156,0.327,5.82,0.22,5.824156591,20.74944,4.78692,21.29445617,17.26944,5.03692,17.989,3.48,-0.25,3.488968329
29/08/2020 10:00,4.02728,0.44004,4.051249116,0.13728,0.04004,0.143,3.89,0.4,3.910511475,3.88928,0.02604,3.889367172,0.08928,0.02604,0.093,3.8,0,3.8,6.15624,0.08932,6.156887931,0.30624,0.08932,0.319,5.85,0,5.85,17.63768,3.81724,18.04602663,14.04768,4.09724,14.633,3.59,-0.28,3.600902665
29/08/2020 10:30,4.09632,0.43976,4.11985757,0.13632,0.03976,0.142,3.96,0.4,3.980150751,3.91776,0.02268,3.917825647,0.07776,0.02268,0.081,3.84,0,3.84,5.88376,0.08568,5.884383808,0.29376,0.08568,0.306,5.59,0,5.59,22.9772,5.3946,23.60197934,19.3872,5.6546,20.195,3.59,-0.26,3.599402728
29/08/2020 11:00,4.14536,0.43948,4.168591153,0.13536,0.03948,0.141,4.01,0.4,4.029900743,3.9868,0.0224,3.986862927,0.0768,0.0224,0.08,3.91,0,3.91,5.80944,0.10192,5.810333966,0.34944,0.10192,0.364,5.46,0,5.46,18.83416,4.26288,19.31056003,15.40416,4.49288,16.046,3.43,-0.23,3.437702721
29/08/2020 11:30,4.20536,0.41948,4.226229549,0.13536,0.03948,0.141,4.07,0.38,4.087701065,4.01104,0.02072,4.011093517,0.07104,0.02072,0.074,3.94,0,3.94,5.53632,0.35976,5.547996611,0.37632,0.10976,0.392,5.16,0.25,5.166052652,15.73352,3.32936,16.08192431,12.20352,3.55936,12.712,3.53,-0.23,3.537484982
29/08/2020 12:00,4.21112,0.42116,4.232127999,0.14112,0.04116,0.147,4.07,0.38,4.087701065,3.922,0.021,3.922056221,0.072,0.021,0.075,3.85,0,3.85,5.2408,0.4194,5.25755466,0.3408,0.0994,0.355,4.9,0.32,4.910437862,30.05208,7.39644,30.94890688,26.42208,7.70644,27.523,3.63,-0.31,3.643212868
29/08/2020 12:30,4.10112,0.42116,4.122688565,0.14112,0.04116,0.147,3.96,0.38,3.978190543,3.92584,0.02212,3.925902317,0.07584,0.02212,0.079,3.85,0,3.85,5.1596,0.4278,5.177304801,0.3696,0.1078,0.385,4.79,0.32,4.800677036,33.58032,8.47176,34.6324791,30.04032,8.76176,31.292,3.54,-0.29,3.551858668
29/08/2020 13:00,4.00208,0.44144,4.026352394,0.14208,0.04144,0.148,3.86,0.4,3.880670045,3.94048,0.01764,3.940519484,0.06048,0.01764,0.063,3.88,0,3.88,5.41832,0.44576,5.436625203,0.32832,0.09576,0.342,5.09,0.35,5.102019208,28.33272,6.89496,29.15962099,24.70272,7.20496,25.732,3.63,-0.31,3.643212868
29/08/2020 13:30,4.11016,0.46088,4.135918955,0.14016,0.04088,0.146,3.97,0.42,3.992154807,4.0828,0.0154,4.082829044,0.0528,0.0154,0.055,4.03,0,4.03,5.53848,0.41664,5.554129059,0.22848,0.06664,0.238,5.31,0.35,5.321522339,12.39224,2.26232,12.5970514,8.68224,2.53232,9.044,3.71,-0.27,3.719811823
29/08/2020 14:00,3.98632,0.45976,4.012745494,0.13632,0.03976,0.142,3.85,0.42,3.872841334,3.75912,0.02016,3.759174058,0.06912,0.02016,0.072,3.69,0,3.69,5.25376,0.45568,5.273484465,0.29376,0.08568,0.306,4.96,0.37,4.973781258,21.4208,4.9744,21.99080099,17.9808,5.2444,18.73,3.44,-0.27,3.450579661
29/08/2020 14:30,3.86536,0.45948,3.892573673,0.13536,0.03948,0.141,3.73,0.42,3.753571632,3.88264,0.28952,3.893419474,0.03264,0.00952,0.034,3.85,0.28,3.86016839,5.37832,0.43076,5.395542623,0.20832,0.06076,0.217,5.17,0.37,5.183222936,17.79592,3.96756,18.23283579,14.42592,4.20756,15.027,3.37,-0.24,3.378535186
29/08/2020 15:00,3.79632,0.49976,3.829073726,0.13632,0.03976,0.142,3.66,0.46,3.688793841,3.8932,0.0126,3.893220389,0.0432,0.0126,0.045,3.85,0,3.85,5.31696,0.43328,5.33458482,0.21696,0.06328,0.226,5.1,0.37,5.113403954,17.90048,3.94764,18.33060408,14.46048,4.21764,15.063,3.44,-0.27,3.450579661
29/08/2020 15:30,3.77632,0.49976,3.8092457,0.13632,0.03976,0.142,3.64,0.46,3.668950804,3.86936,0.01148,3.86937703,0.03936,0.01148,0.041,3.83,0,3.83,5.42416,0.45288,5.443033345,0.28416,0.08288,0.296,5.14,0.37,5.153299914,17.26768,3.84724,17.69107199,14.04768,4.09724,14.633,3.22,-0.25,3.229690388
29/08/2020 16:00,3.88632,0.49976,3.918321477,0.13632,0.03976,0.142,3.75,0.46,3.778107992,4.10512,0.01316,4.105141094,0.04512,0.01316,0.047,4.06,0,4.06,5.73792,0.43356,5.754276688,0.21792,0.06356,0.227,5.52,0.37,5.532386465,5.76576,0.31168,5.774178106,2.40576,0.70168,2.506,3.36,-0.39,3.382558203
29/08/2020 16:30,4.03536,0.49948,4.066154276,0.13536,0.03948,0.141,3.9,0.46,3.927034505,4.1584,0.2912,4.168583452,0.0384,0.0112,0.04,4.12,0.28,4.129503602,5.84624,0.42432,5.861618343,0.18624,0.05432,0.194,5.66,0.37,5.672080747,9.19968,1.35324,9.298675744,5.83968,1.70324,6.083,3.36,-0.35,3.378179983
29/08/2020 17:00,4.15536,0.49948,4.185271437,0.13536,0.03948,0.141,4.02,0.46,4.046232816,4.36664,0.01652,4.366671249,0.05664,0.01652,0.059,4.31,0,4.31,6.06808,0.40944,6.081877671,0.23808,0.06944,0.248,5.83,0.34,5.839905821,5.33152,0.29836,5.339861815,1.81152,0.52836,1.887,3.52,-0.23,3.527506201
29/08/2020 17:30,4.3092,0.5006,4.338179918,0.1392,0.0406,0.145,4.17,0.46,4.195294984,4.71184,0.01512,4.71186426,0.05184,0.01512,0.054,4.66,0,4.66,6.29928,0.37104,6.310198032,0.20928,0.06104,0.218,6.09,0.31,6.097884879,4.95744,0.39592,4.973224708,1.35744,0.39592,1.414,3.6,0,3.6
29/08/2020 18:00,4.31016,0.50088,4.339165818,0.14016,0.04088,0.146,4.17,0.46,4.195294984,4.86608,0.01344,4.86609856,0.04608,0.01344,0.048,4.82,0,4.82,6.53272,0.38496,6.544052628,0.22272,0.06496,0.232,6.31,0.32,6.318108894,3.43,0.24,3.438386249,0,0,0,3.43,0.24,3.438386249
29/08/2020 18:30,4.26016,0.50088,4.289503934,0.14016,0.04088,0.146,4.12,0.46,4.145600077,4.76032,0.01176,4.760334526,0.04032,0.01176,0.042,4.72,0,4.72,6.52704,0.36872,6.537446413,0.16704,0.04872,0.174,6.36,0.32,6.368045226,3.23,0.25,3.239660476,0,0,0,3.23,0.25,3.239660476
29/08/2020 19:00,4.24016,0.50088,4.26964139,0.14016,0.04088,0.146,4.1,0.46,4.125724179,4.62688,0.00784,4.626886642,0.02688,0.00784,0.028,4.6,0,4.6,6.35448,0.35964,6.364649008,0.20448,0.05964,0.213,6.15,0.3,6.157312726,3.14,0.25,3.149936507,0,0,0,3.14,0.25,3.149936507
29/08/2020 19:30,4.20112,0.52116,4.233322218,0.14112,0.04116,0.147,4.06,0.48,4.08827592,4.54016,0.00588,4.540163808,0.02016,0.00588,0.021,4.52,0,4.52,6.24088,0.43984,6.256360156,0.17088,0.04984,0.178,6.07,0.39,6.082515927,3.14,0.25,3.149936507,0,0,0,3.14,0.25,3.149936507
29/08/2020 20:00,4.20112,0.52116,4.233322218,0.14112,0.04116,0.147,4.06,0.48,4.08827592,4.39072,0.22896,4.396685661,0.03072,0.00896,0.032,4.36,0.22,4.36554693,6.08704,0.46872,6.105059738,0.16704,0.04872,0.174,5.92,0.42,5.934879948,3.14,0.23,3.148412298,0,0,0,3.14,0.23,3.148412298
29/08/2020 20:30,4.12016,0.52088,4.1529549,0.14016,0.04088,0.146,3.98,0.48,4.008840231,4.32304,0.00672,4.323045223,0.02304,0.00672,0.024,4.3,0,4.3,6.15152,0.45836,6.168572947,0.13152,0.03836,0.137,6.02,0.42,6.034633377,3.29,0.2,3.296073422,0,0,0,3.29,0.2,3.296073422
29/08/2020 21:00,4.04112,0.52116,4.074586924,0.14112,0.04116,0.147,3.9,0.48,3.929427439,4.1444,0.0042,4.144402128,0.0144,0.0042,0.015,4.13,0,4.13,5.90056,0.47808,5.919896013,0.13056,0.03808,0.136,5.77,0.44,5.786752112,3.29,-0.34,3.307521731,0,0,0,3.29,-0.34,3.307521731
29/08/2020 21:30,3.89112,0.53116,3.927205851,0.14112,0.04116,0.147,3.75,0.49,3.78187784,3.96672,0.00196,3.966720484,0.00672,0.00196,0.007,3.96,0,3.96,5.74776,0.46268,5.766352209,0.07776,0.02268,0.081,5.67,0.44,5.687046685,3.16,0.26,3.170678161,0,0,0,3.16,0.26,3.170678161
29/08/2020 22:00,3.73304,0.53172,3.770717942,0.14304,0.04172,0.149,3.59,0.49,3.623285802,3.7448,0.0014,3.744800262,0.0048,0.0014,0.005,3.74,0,3.74,5.4752,0.5036,5.498311377,0.1152,0.0336,0.12,5.36,0.47,5.380566885,3.09,0.26,3.100919219,0,0,0,3.09,0.26,3.100919219
29/08/2020 22:30,3.54208,0.56144,3.586299709,0.14208,0.04144,0.148,3.4,0.52,3.439534852,3.55056,0.00308,3.550561336,0.01056,0.00308,0.011,3.54,0,3.54,5.33488,0.49184,5.357504195,0.07488,0.02184,0.078,5.26,0.47,5.280956353,2.91,0.22,2.918304302,0,0,0,2.91,0.22,2.918304302
29/08/2020 23:00,3.33016,0.58088,3.380441865,0.14016,0.04088,0.146,3.19,0.54,3.235382512,3.27768,0.00224,3.277680765,0.00768,0.00224,0.008,3.27,0,3.27,5.01352,0.52436,5.040866612,0.08352,0.02436,0.087,4.93,0.5,4.955290103,2.75,0.22,2.758785965,0,0,0,2.75,0.22,2.758785965
29/08/2020 23:30,3.17112,0.58116,3.223933777,0.14112,0.04116,0.147,3.03,0.54,3.077742679,3.08096,0.00028,3.080960013,0.00096,0.00028,0.001,3.08,0,3.08,4.73496,0.55728,4.767641681,0.02496,0.00728,0.026,4.71,0.55,4.742003796,2.62,0.24,2.630969403,0,0,0,2.62,0.24,2.630969403
30/08/2020 00:00,2.98208,0.58144,3.038235277,0.14208,0.04144,0.148,2.84,0.54,2.890882218,2.88768,0.00224,2.887680869,0.00768,0.00224,0.008,2.88,0,2.88,4.55592,0.55756,4.589910696,0.02592,0.00756,0.027,4.53,0.55,4.563266374,2.54,0.24,2.551313387,0,0,0,2.54,0.24,2.551313387
30/08/2020 00:30,2.86208,0.58144,2.920543511,0.14208,0.04144,0.148,2.72,0.54,2.773084925,2.72152,0.00336,2.721522074,0.01152,0.00336,0.012,2.71,0,2.71,4.38672,0.58696,4.425814546,0.12672,0.03696,0.132,4.26,0.55,4.295357959,2.42,0.25,2.432878953,0,0,0,2.42,0.25,2.432878953
30/08/2020 01:00,2.79304,0.58172,2.852975745,0.14304,0.04172,0.149,2.65,0.54,2.704459281,2.61672,0.00196,2.616720734,0.00672,0.00196,0.007,2.61,0,2.61,4.40312,0.57716,4.440785899,0.09312,0.02716,0.097,4.31,0.55,4.344951093,2.37,0.25,2.383149177,0,0,0,2.37,0.25,2.383149177
30/08/2020 01:30,2.70016,0.62088,2.770623756,0.14016,0.04088,0.146,2.56,0.58,2.62488095,2.59096,0.00028,2.590960015,0.00096,0.00028,0.001,2.59,0,2.59,4.23976,0.59368,4.281123778,0.14976,0.04368,0.156,4.09,0.55,4.126814752,2.37,0.25,2.383149177,0,0,0,2.37,0.25,2.383149177
30/08/2020 02:00,2.69824,0.62032,2.768627097,0.13824,0.04032,0.144,2.56,0.58,2.62488095,2.62096,0.00028,2.620960015,0.00096,0.00028,0.001,2.62,0,2.62,4.28352,0.57436,4.321855273,0.08352,0.02436,0.087,4.2,0.55,4.235858827,2.41,0.22,2.420020661,0,0,0,2.41,0.22,2.420020661
30/08/2020 02:30,2.6492,0.6206,2.720919881,0.1392,0.0406,0.145,2.51,0.58,2.576140524,2.65864,0.00252,2.658641194,0.00864,0.00252,0.009,2.65,0,2.65,4.18472,0.56596,4.22281804,0.05472,0.01596,0.057,4.13,0.55,4.166461328,2.36,0.26,2.374278838,0,0,0,2.36,0.26,2.374278838
30/08/2020 03:00,2.61016,0.62088,2.682988483,0.14016,0.04088,0.146,2.47,0.58,2.537183478,2.6348,0.0014,2.634800372,0.0048,0.0014,0.005,2.63,0,2.63,4.19352,0.57436,4.232670481,0.08352,0.02436,0.087,4.11,0.55,4.146637192,2.29,0.26,2.304712563,0,0,0,2.29,0.26,2.304712563
30/08/2020 03:30,2.61016,0.60088,2.678430884,0.14016,0.04088,0.146,2.47,0.56,2.532686321,2.59192,0.00056,2.59192006,0.00192,0.00056,0.002,2.59,0,2.59,4.12432,0.56876,4.163352423,0.06432,0.01876,0.067,4.06,0.55,4.097084329,2.29,0.24,2.302542073,0,0,0,2.29,0.24,2.302542073
30/08/2020 04:00,2.59016,0.60088,2.658944452,0.14016,0.04088,0.146,2.45,0.56,2.51318523,2.58344,0.00392,2.583442974,0.01344,0.00392,0.014,2.57,0,2.57,4.07,0.585,4.111827453,0.12,0.035,0.125,3.95,0.55,3.988107321,2.24,0.24,2.252820454,0,0,0,2.24,0.24,2.252820454
30/08/2020 04:30,2.62016,0.60088,2.688176929,0.14016,0.04088,0.146,2.48,0.56,2.542439773,2.51536,0.00448,2.51536399,0.01536,0.00448,0.016,2.5,0,2.5,3.9628,0.6004,4.00802495,0.1728,0.0504,0.18,3.79,0.55,3.829699727,2.3,0.24,2.312487838,0,0,0,2.3,0.24,2.312487838
30/08/2020 05:00,2.58016,0.60088,2.649204107,0.14016,0.04088,0.146,2.44,0.56,2.503437637,2.50768,0.00224,2.507681,0.00768,0.00224,0.008,2.5,0,2.5,3.8592,0.5906,3.904130249,0.1392,0.0406,0.145,3.72,0.55,3.760438804,2.3,0.26,2.314649001,0,0,0,2.3,0.26,2.314649001
30/08/2020 05:30,2.69016,0.58088,2.752159588,0.14016,0.04088,0.146,2.55,0.54,2.606549443,2.6096,0.0028,2.609601502,0.0096,0.0028,0.01,2.6,0,2.6,4.00304,0.59172,4.046537013,0.14304,0.04172,0.149,3.86,0.55,3.898987048,2.24,0.26,2.255038802,0,0,0,2.24,0.26,2.255038802
30/08/2020 06:00,2.6892,0.5806,2.751162118,0.1392,0.0406,0.145,2.55,0.54,2.606549443,2.67152,0.00336,2.671522113,0.01152,0.00336,0.012,2.66,0,2.66,4.1168,0.5874,4.15849504,0.1968,0.0574,0.205,3.92,0.53,3.955666821,2.19,0.32,2.213255521,0,0,0,2.19,0.32,2.213255521
30/08/2020 06:30,2.63016,0.62088,2.702449555,0.14016,0.04088,0.146,2.49,0.58,2.556657975,2.59672,0.00196,2.59672074,0.00672,0.00196,0.007,2.59,0,2.59,4.21056,0.56808,4.248709263,0.13056,0.03808,0.136,4.08,0.53,4.11428001,2.24,0.29,2.258694313,0,0,0,2.24,0.29,2.258694313
30/08/2020 07:00,2.63016,0.64088,2.707114479,0.14016,0.04088,0.146,2.49,0.6,2.561269217,2.71152,0.00336,2.711522082,0.01152,0.00336,0.012,2.7,0,2.7,4.38872,0.53296,4.42096252,0.07872,0.02296,0.082,4.31,0.51,4.340069124,2.26,0.32,2.282542442,0,0,0,2.26,0.32,2.282542442
30/08/2020 07:30,2.80824,0.64032,2.880316233,0.13824,0.04032,0.144,2.67,0.6,2.736585464,2.93864,0.00252,2.93864108,0.00864,0.00252,0.009,2.93,0,2.93,4.69792,0.48856,4.723255572,0.09792,0.02856,0.102,4.6,0.46,4.622942786,2.41,0.28,2.426211038,0,0,0,2.41,0.28,2.426211038
30/08/2020 08:00,2.99728,0.62004,3.06074125,0.13728,0.04004,0.143,2.86,0.58,2.918218635,3.12344,0.00392,3.12344246,0.01344,0.00392,0.014,3.11,0,3.11,4.83392,0.48156,4.857847527,0.07392,0.02156,0.077,4.76,0.46,4.782175237,5.47408,1.07244,5.578143006,2.85408,0.83244,2.973,2.62,0.24,2.630969403
30/08/2020 08:30,3.21632,0.55976,3.264666231,0.13632,0.03976,0.142,3.08,0.52,3.123587681,3.27208,0.00644,3.272086337,0.02208,0.00644,0.023,3.25,0,3.25,5.12968,0.44324,5.148793898,0.07968,0.02324,0.083,5.05,0.42,5.067435249,9.59024,2.22632,9.845263023,6.81024,1.98632,7.094,2.78,0.24,2.790340481
30/08/2020 09:00,3.43016,0.56088,3.475713452,0.14016,0.04088,0.146,3.29,0.52,3.330840735,3.4188,0.0084,3.418810319,0.0288,0.0084,0.03,3.39,0,3.39,5.28368,0.45024,5.302828528,0.10368,0.03024,0.108,5.18,0.42,5.196999134,13.83592,3.19256,14.1994761,10.94592,3.19256,11.402,2.89,0,2.89
30/08/2020 09:30,3.5692,0.5206,3.606967286,0.1392,0.0406,0.145,3.43,0.48,3.463423162,3.49032,0.29176,3.502493055,0.04032,0.01176,0.042,3.45,0.28,3.46134367,5.27808,0.45444,5.297607403,0.11808,0.03444,0.123,5.16,0.42,5.177064805,17.08768,4.29724,17.61973551,14.04768,4.09724,14.633,3.04,0.2,3.046571844
30/08/2020 10:00,3.71824,0.50032,3.751750098,0.13824,0.04032,0.144,3.58,0.46,3.609432088,3.68264,0.00952,3.682652305,0.03264,0.00952,0.034,3.65,0,3.65,5.26184,0.47012,5.282799731,0.17184,0.05012,0.179,5.09,0.42,5.107298699,21.6168,5.3774,22.27560264,18.4368,5.3774,19.205,3.18,0,3.18
30/08/2020 10:30,3.81824,0.50032,3.850880003,0.13824,0.04032,0.144,3.68,0.46,3.708638564,3.7584,0.3512,3.774773106,0.0384,0.0112,0.04,3.72,0.34,3.735505321,5.43696,0.48328,5.458396614,0.21696,0.06328,0.226,5.22,0.42,5.236869294,24.36992,6.20956,25.14859114,21.28992,6.20956,22.177,3.08,0,3.08
30/08/2020 11:00,3.90632,0.49976,3.938158961,0.13632,0.03976,0.142,3.77,0.46,3.797959979,3.83168,0.00924,3.831691141,0.03168,0.00924,0.033,3.8,0,3.8,5.61104,0.42572,5.627166907,0.19104,0.05572,0.199,5.42,0.37,5.432614472,23.03736,5.53548,23.69306849,19.76736,5.76548,20.591,3.27,-0.23,3.278078706
30/08/2020 11:30,3.99632,0.47976,4.025014683,0.13632,0.03976,0.142,3.86,0.44,3.884996782,3.88688,0.00784,3.886887907,0.02688,0.00784,0.028,3.86,0,3.86,5.64952,0.42236,5.665285889,0.17952,0.05236,0.187,5.47,0.37,5.48249943,19.58072,4.53896,20.09991924,16.35072,4.76896,17.032,3.23,-0.23,3.2381785
30/08/2020 12:00,3.99536,0.45948,4.021694096,0.13536,0.03948,0.141,3.86,0.42,3.882782507,4.06168,0.00924,4.06169051,0.03168,0.00924,0.033,4.03,0,4.03,5.78704,0.41872,5.802168422,0.16704,0.04872,0.174,5.62,0.37,5.632166546,19.23152,4.42836,19.73478487,15.97152,4.65836,16.637,3.26,-0.23,3.268103426
30/08/2020 12:30,4.06536,0.45948,4.091243552,0.13536,0.03948,0.141,3.93,0.42,3.95237903,4.17208,0.00644,4.17208497,0.02208,0.00644,0.023,4.15,0,4.15,6.034,0.412,6.048049272,0.144,0.042,0.15,5.89,0.37,5.90160995,14.31592,2.91256,14.60919475,10.94592,3.19256,11.402,3.37,-0.28,3.381612042
30/08/2020 13:00,4.06632,0.47976,4.094524148,0.13632,0.03976,0.142,3.93,0.44,3.954554336,4.15864,0.00252,4.158640764,0.00864,0.00252,0.009,4.15,0,4.15,6.05776,0.39268,6.070473935,0.07776,0.02268,0.081,5.98,0.37,5.991435554,16.03888,3.29884,16.37461502,12.57888,3.66884,13.103,3.46,-0.37,3.479727001
30/08/2020 13:30,4.02632,0.47976,4.054802387,0.13632,0.03976,0.142,3.89,0.44,3.914805231,4.11056,0.00308,4.110561154,0.01056,0.00308,0.011,4.1,0,4.1,6.10312,0.39716,6.116028924,0.09312,0.02716,0.097,6.01,0.37,6.02137858,14.04464,2.74052,14.30952,10.66464,3.11052,11.109,3.38,-0.37,3.400191171
30/08/2020 14:00,3.95824,0.48032,3.987276163,0.13824,0.04032,0.144,3.82,0.44,3.845256818,4.0292,0.0056,4.029203892,0.0192,0.0056,0.02,4.01,0,4.01,5.756,0.428,5.771890505,0.096,0.028,0.1,5.66,0.4,5.674116671,21.17752,4.81136,21.71719453,17.86752,5.21136,18.612,3.31,-0.4,3.334081583
30/08/2020 14:30,3.95824,0.50032,3.989734828,0.13824,0.04032,0.144,3.82,0.46,3.847596652,3.91768,0.00224,3.91768064,0.00768,0.00224,0.008,3.91,0,3.91,5.81504,0.39772,5.828625172,0.09504,0.02772,0.099,5.72,0.37,5.731954292,14.50944,2.92692,14.80171307,11.26944,3.28692,11.739,3.24,-0.36,3.25993865
30/08/2020 15:00,3.92824,0.50032,3.959973434,0.13824,0.04032,0.144,3.79,0.46,3.81781351,3.9796,0.0028,3.979600985,0.0096,0.0028,0.01,3.97,0,3.97,5.90392,0.39156,5.916890281,0.07392,0.02156,0.077,5.83,0.37,5.841729196,12.23328,2.26304,12.44083959,8.99328,2.62304,9.368,3.24,-0.36,3.25993865
