Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
30/08/2020 15:30,3.94824,0.50032,3.979813966,0.13824,0.04032,0.144,3.81,0.46,3.837668563,4.09576,0.00168,4.095760345,0.00576,0.00168,0.006,4.09,0,4.09,5.92008,0.39044,5.932941142,0.07008,0.02044,0.073,5.85,0.37,5.861689176,9.04968,1.34324,9.14882516,5.83968,1.70324,6.083,3.21,-0.36,3.230123837
30/08/2020 16:00,4.03824,0.50032,4.069115678,0.13824,0.04032,0.144,3.9,0.46,3.927034505,4.19288,0.00084,4.192880084,0.00288,0.00084,0.003,4.19,0,4.19,6.06224,0.38232,6.074283694,0.04224,0.01232,0.044,6.02,0.37,6.031359714,8.6836,1.2248,8.769552098,5.4336,1.5848,5.66,3.25,-0.36,3.269877674
30/08/2020 16:30,4.10824,0.50032,4.138593481,0.13824,0.04032,0.144,3.97,0.46,3.996561022,4.31384,0.00112,4.313840145,0.00384,0.00112,0.004,4.31,0,4.31,6.05936,0.38148,6.07135657,0.03936,0.01148,0.041,6.02,0.37,6.031359714,11.25272,2.55996,11.54023841,8.02272,2.33996,8.357,3.23,0.22,3.237483591
30/08/2020 17:00,4.10728,0.52004,4.140071328,0.13728,0.04004,0.143,3.97,0.48,3.998912352,4.31384,0.00112,4.313840145,0.00384,0.00112,0.004,4.31,0,4.31,6.02048,0.34764,6.030508519,0.06048,0.01764,0.063,5.96,0.33,5.969128915,12.0956,2.3658,12.32479408,8.8656,2.5858,9.235,3.23,-0.22,3.237483591
30/08/2020 17:30,4.04728,0.54004,4.083150573,0.13728,0.04004,0.143,3.91,0.5,3.941839672,4.35384,0.00112,4.353840144,0.00384,0.00112,0.004,4.35,0,4.35,6.23032,0.34176,6.239686466,0.04032,0.01176,0.042,6.19,0.33,6.198790205,7.72136,1.32748,7.834641243,4.55136,1.32748,4.741,3.17,0,3.17
30/08/2020 18:00,4.11728,0.54004,4.152545942,0.13728,0.04004,0.143,3.98,0.5,4.011284084,4.42192,0.00056,4.421920035,0.00192,0.00056,0.002,4.42,0,4.42,6.2792,0.3356,6.288161894,0.0192,0.0056,0.02,6.26,0.33,6.268692049,4.92112,0.80116,4.985908082,1.82112,0.53116,1.897,3.1,0.27,3.11173585
30/08/2020 18:30,4.07824,0.54032,4.113877392,0.13824,0.04032,0.144,3.94,0.5,3.971599174,4.42,0,4.42,0,0,0,4.42,0,4.42,6.29864,0.33252,6.307411149,0.00864,0.00252,0.009,6.29,0.33,6.298650649,5.54504,0.91272,5.619655363,2.37504,0.69272,2.474,3.17,0.22,3.177624899
30/08/2020 19:00,3.99824,0.54032,4.034584093,0.13824,0.04032,0.144,3.86,0.5,3.892248707,4.25,0,4.25,0,0,0,4.25,0,4.25,6.13192,0.40056,6.144989113,0.00192,0.00056,0.002,6.13,0.4,6.143036708,4.362,0.476,4.387894712,1.152,0.336,1.2,3.21,0.14,3.213051509
30/08/2020 19:30,3.91824,0.56032,3.958100959,0.13824,0.04032,0.144,3.78,0.52,3.81559956,4.15,0,4.15,0,0,0,4.15,0,4.15,5.95672,0.42196,5.971646624,0.00672,0.00196,0.007,5.95,0.42,5.96480511,3.14,0.2,3.14636298,0,0,0,3.14,0.2,3.14636298
30/08/2020 20:00,3.87824,0.56032,3.918507879,0.13824,0.04032,0.144,3.74,0.52,3.775976695,3.97,0,3.97,0,0,0,3.97,0,3.97,5.82,0.46,5.838150392,0,0,0,5.82,0.46,5.838150392,3.14,0,3.14,0,0,0,3.14,0,3.14
30/08/2020 20:30,3.97728,0.56004,4.016516028,0.13728,0.04004,0.143,3.84,0.52,3.875048387,4.05,0,4.05,0,0,0,4.05,0,4.05,5.9,0.46,5.917905035,0,0,0,5.9,0.46,5.917905035,3.19,0.23,3.198280788,0,0,0,3.19,0.23,3.198280788
30/08/2020 21:00,3.97632,0.55976,4.015526366,0.13632,0.03976,0.142,3.84,0.52,3.875048387,4.05,0,4.05,0,0,0,4.05,0,4.05,6.00288,0.46084,6.020543314,0.00288,0.00084,0.003,6,0.46,6.017607498,3.23,0.23,3.2381785,0,0,0,3.23,0.23,3.2381785
30/08/2020 21:30,3.86728,0.56004,3.907620683,0.13728,0.04004,0.143,3.73,0.52,3.766072224,3.93,0,3.93,0,0,0,3.93,0,3.93,5.83192,0.46056,5.85007747,0.00192,0.00056,0.002,5.83,0.46,5.848119356,3.05,0.25,3.06022875,0,0,0,3.05,0.25,3.06022875
30/08/2020 22:00,3.67824,0.56032,3.720673057,0.13824,0.04032,0.144,3.54,0.52,3.577988262,3.72,0,3.72,0,0,0,3.72,0,3.72,5.64288,0.49084,5.664187373,0.00288,0.00084,0.003,5.64,0.49,5.661245446,2.97,0.25,2.980503313,0,0,0,2.97,0.25,2.980503313
30/08/2020 22:30,3.4492,0.5906,3.499398377,0.1392,0.0406,0.145,3.31,0.55,3.355383734,3.48,0,3.48,0,0,0,3.48,0,3.48,5.43,0.49,5.452063829,0,0,0,5.43,0.49,5.452063829,3.03,0.25,3.040296038,0,0,0,3.03,0.25,3.040296038
30/08/2020 23:00,3.28016,0.59088,3.332954965,0.14016,0.04088,0.146,3.14,0.55,3.187804887,3.25,0,3.25,0,0,0,3.25,0,3.25,5.16,0.54,5.188178871,0,0,0,5.16,0.54,5.188178871,2.95,0.15,2.953811098,0,0,0,2.95,0.15,2.953811098
30/08/2020 23:30,3.06112,0.60116,3.119591159,0.14112,0.04116,0.147,2.92,0.56,2.973213749,2.96,0,2.96,0,0,0,2.96,0,2.96,4.8,0.54,4.830279495,0,0,0,4.8,0.54,4.830279495,2.82,0.21,2.827808339,0,0,0,2.82,0.21,2.827808339
31/08/2020 00:00,2.91208,0.60144,2.973539978,0.14208,0.04144,0.148,2.77,0.56,2.826039632,2.77,0,2.77,0,0,0,2.77,0,2.77,4.62,0.57,4.655029538,0,0,0,4.62,0.57,4.655029538,2.69,0.21,2.698184575,0,0,0,2.69,0.21,2.698184575
31/08/2020 00:30,2.75112,0.62116,2.820372493,0.14112,0.04116,0.147,2.61,0.58,2.673667893,2.63,0,2.63,0,0,0,2.63,0,2.63,4.4,0.57,4.436766841,0,0,0,4.4,0.57,4.436766841,2.62,0.21,2.628402557,0,0,0,2.62,0.21,2.628402557
31/08/2020 01:00,2.64112,0.62116,2.713181638,0.14112,0.04116,0.147,2.5,0.58,2.566398254,2.52,0,2.52,0,0,0,2.52,0,2.52,4.3,0.6,4.341658669,0,0,0,4.3,0.6,4.341658669,2.55,0.21,2.558632447,0,0,0,2.55,0.21,2.558632447
31/08/2020 01:30,2.61016,0.62088,2.682988483,0.14016,0.04088,0.146,2.47,0.58,2.537183478,2.52,0,2.52,0,0,0,2.52,0,2.52,4.26,0.6,4.302046025,0,0,0,4.26,0.6,4.302046025,2.55,0.23,2.560351538,0,0,0,2.55,0.23,2.560351538
31/08/2020 02:00,2.63016,0.62088,2.702449555,0.14016,0.04088,0.146,2.49,0.58,2.556657975,2.58,0,2.58,0,0,0,2.58,0,2.58,4.26,0.58,4.299302269,0,0,0,4.26,0.58,4.299302269,2.59,0.23,2.600192301,0,0,0,2.59,0.23,2.600192301
31/08/2020 02:30,2.59016,0.62088,2.663535395,0.14016,0.04088,0.146,2.45,0.58,2.51771722,2.65,0,2.65,0,0,0,2.65,0,2.65,4.26,0.58,4.299302269,0,0,0,4.26,0.58,4.299302269,2.46,0.23,2.470728637,0,0,0,2.46,0.23,2.470728637
31/08/2020 03:00,2.55016,0.62088,2.624653882,0.14016,0.04088,0.146,2.41,0.58,2.478810198,2.62,0,2.62,0,0,0,2.62,0,2.62,4.2,0.59,4.241238027,0,0,0,4.2,0.59,4.241238027,2.41,0.23,2.420950227,0,0,0,2.41,0.23,2.420950227
31/08/2020 03:30,2.55112,0.62116,2.625652871,0.14112,0.04116,0.147,2.41,0.58,2.478810198,2.57,0,2.57,0,0,0,2.57,0,2.57,4.26,0.57,4.297964635,0,0,0,4.26,0.57,4.297964635,2.41,0.23,2.420950227,0,0,0,2.41,0.23,2.420950227
31/08/2020 04:00,2.51016,0.60088,2.581077294,0.14016,0.04088,0.146,2.37,0.56,2.435261793,2.53,0,2.53,0,0,0,2.53,0,2.53,4.15,0.57,4.188961685,0,0,0,4.15,0.57,4.188961685,2.41,0.23,2.420950227,0,0,0,2.41,0.23,2.420950227
31/08/2020 04:30,2.57112,0.60116,2.640464239,0.14112,0.04116,0.147,2.43,0.56,2.493692042,2.48,0,2.48,0,0,0,2.48,0,2.48,4.31,0.57,4.347528033,0,0,0,4.31,0.57,4.347528033,2.45,0.23,2.460772237,0,0,0,2.45,0.23,2.460772237
31/08/2020 05:00,2.59112,0.58116,2.655494267,0.14112,0.04116,0.147,2.45,0.54,2.508804496,2.52,0,2.52,0,0,0,2.52,0,2.52,4.24,0.57,4.27814212,0,0,0,4.24,0.57,4.27814212,2.47,0.23,2.480685389,0,0,0,2.47,0.23,2.480685389
31/08/2020 05:30,2.62112,0.58116,2.684775037,0.14112,0.04116,0.147,2.48,0.54,2.538109533,2.6,0,2.6,0,0,0,2.6,0,2.6,4.33,0.53,4.362315899,0,0,0,4.33,0.53,4.362315899,2.45,0.23,2.460772237,0,0,0,2.45,0.23,2.460772237
31/08/2020 06:00,2.73112,0.55116,2.786179068,0.14112,0.04116,0.147,2.59,0.51,2.639734835,2.65,0,2.65,0,0,0,2.65,0,2.65,4.55,0.49,4.576308556,0,0,0,4.55,0.49,4.576308556,2.36,0.29,2.377751038,0,0,0,2.36,0.29,2.377751038
31/08/2020 06:30,2.78112,0.58116,2.841192602,0.14112,0.04116,0.147,2.64,0.54,2.694661389,2.75,0,2.75,0,0,0,2.75,0,2.75,4.62,0.47,4.643845389,0,0,0,4.62,0.47,4.643845389,2.47,0.26,2.483646513,0,0,0,2.47,0.26,2.483646513
31/08/2020 07:00,2.81016,0.58088,2.869568051,0.14016,0.04088,0.146,2.67,0.54,2.724059471,2.9,0,2.9,0,0,0,2.9,0,2.9,4.72,0.45,4.741402746,0,0,0,4.72,0.45,4.741402746,2.53,0.23,2.540433034,0,0,0,2.53,0.23,2.540433034
31/08/2020 07:30,2.9392,0.6106,3.001954197,0.1392,0.0406,0.145,2.8,0.57,2.857428914,3.15,0,3.15,0,0,0,3.15,0,3.15,5.11096,0.41028,5.127401077,0.00096,0.00028,0.001,5.11,0.41,5.126421754,2.72,0.23,2.729706944,0,0,0,2.72,0.23,2.729706944
31/08/2020 08:00,3.15824,0.57032,3.209321548,0.13824,0.04032,0.144,3.02,0.53,3.066153943,3.36,0,3.36,0,0,0,3.36,0,3.36,5.51096,0.41028,5.526211161,0.00096,0.00028,0.001,5.51,0.41,5.525233027,3.04,0.23,3.048688243,0,0,0,3.04,0.23,3.048688243
31/08/2020 08:30,3.50728,0.51004,3.544171807,0.13728,0.04004,0.143,3.37,0.47,3.40261664,3.6,0,3.6,0,0,0,3.6,0,3.6,5.75576,0.37168,5.767748191,0.00576,0.00168,0.006,5.75,0.37,5.76189205,3.64912,0.17516,3.653321475,0.42912,0.12516,0.447,3.22,0.05,3.220388175
31/08/2020 09:00,3.61632,0.50976,3.652071412,0.13632,0.03976,0.142,3.48,0.47,3.511595079,3.73096,0.00028,3.730960011,0.00096,0.00028,0.001,3.73,0,3.73,5.95536,0.39448,5.968410777,0.01536,0.00448,0.016,5.94,0.39,5.952789262,6.94048,1.03264,7.016880218,3.54048,1.03264,3.688,3.4,0,3.4
31/08/2020 09:30,3.82824,0.49032,3.859512301,0.13824,0.04032,0.144,3.69,0.45,3.717337757,3.97288,0.00084,3.972880089,0.00288,0.00084,0.003,3.97,0,3.97,6.154,0.337,6.163220343,0.024,0.007,0.025,6.13,0.33,6.138876119,8.1212,1.1016,8.195572707,4.5312,1.3216,4.72,3.59,-0.22,3.59673463
31/08/2020 10:00,3.9692,0.4706,3.9970005,0.1392,0.0406,0.145,3.83,0.43,3.854062791,4.18384,0.00112,4.18384015,0.00384,0.00112,0.004,4.18,0,4.18,6.20072,0.35896,6.211101416,0.03072,0.00896,0.032,6.17,0.35,6.179919093,9.18176,1.38468,9.285583202,5.50176,1.60468,5.731,3.68,-0.22,3.686570222
31/08/2020 10:30,4.14824,0.44032,4.171543695,0.13824,0.04032,0.144,4.01,0.4,4.029900743,4.14672,0.00196,4.146720463,0.00672,0.00196,0.007,4.14,0,4.14,6.318,0.334,6.326822267,0.048,0.014,0.05,6.27,0.32,6.278160559,10.93744,1.89092,11.09969244,7.23744,2.11092,7.539,3.7,-0.22,3.70653477
31/08/2020 11:00,4.2392,0.4206,4.260014202,0.1392,0.0406,0.145,4.1,0.38,4.1175721,4.15248,0.00364,4.152481595,0.01248,0.00364,0.013,4.14,0,4.14,6.11528,0.33904,6.124671224,0.06528,0.01904,0.068,6.05,0.32,6.058456899,14.7612,3.2466,15.11401459,11.1312,3.2466,11.595,3.63,0,3.63
31/08/2020 11:30,4.25824,0.40032,4.277015782,0.13824,0.04032,0.144,4.12,0.36,4.135698248,4.0692,0.0056,4.069203853,0.0192,0.0056,0.02,4.05,0,4.05,5.99312,0.34716,6.003166448,0.09312,0.02716,0.097,5.9,0.32,5.908671594,17.8268,3.9324,18.25537094,14.2368,4.1524,14.83,3.59,-0.22,3.59673463
31/08/2020 12:00,4.25824,0.39032,4.276091393,0.13824,0.04032,0.144,4.12,0.35,4.134839779,4.08824,0.00532,4.088243461,0.01824,0.00532,0.019,4.07,0,4.07,6.00944,0.35192,6.019735609,0.10944,0.03192,0.114,5.9,0.32,5.908671594,13.46432,2.63376,13.71949725,9.78432,2.85376,10.192,3.68,-0.22,3.686570222
31/08/2020 12:30,4.17824,0.39032,4.196431722,0.13824,0.04032,0.144,4.04,0.35,4.05513255,4.19384,0.00112,4.19384015,0.00384,0.00112,0.004,4.19,0,4.19,6.14264,0.36452,6.15344627,0.15264,0.04452,0.159,5.99,0.32,5.998541489,9.49328,1.45804,9.604595036,5.75328,1.67804,5.993,3.74,-0.22,3.746465001
31/08/2020 13:00,4.1292,0.3906,4.147633181,0.1392,0.0406,0.145,3.99,0.35,4.00532146,4.09344,0.00392,4.093441877,0.01344,0.00392,0.014,4.08,0,4.08,6.05912,0.34016,6.068660808,0.06912,0.02016,0.072,5.99,0.32,5.998541489,12.73328,2.40304,12.9580485,8.99328,2.62304,9.368,3.74,-0.22,3.746465001
31/08/2020 13:30,4.06824,0.41032,4.088879944,0.13824,0.04032,0.144,3.93,0.37,3.947378877,3.93496,0.00728,3.934966734,0.02496,0.00728,0.026,3.91,0,3.91,5.92128,0.35204,5.931735749,0.04128,0.01204,0.043,5.88,0.34,5.889821729,20.65904,4.67472,21.18133473,16.91904,4.93472,17.624,3.74,-0.26,3.74902654
31/08/2020 14:00,4.0692,0.4106,4.089863201,0.1392,0.0406,0.145,3.93,0.37,3.947378877,3.86728,0.00504,3.867283284,0.01728,0.00504,0.018,3.85,0,3.85,5.7512,0.3666,5.762872287,0.0912,0.0266,0.095,5.66,0.34,5.670202818,12.4056,2.3558,12.62729999,8.8656,2.5858,9.235,3.54,-0.23,3.547463883
31/08/2020 14:30,4.0892,0.4406,4.112868221,0.1392,0.0406,0.145,3.95,0.4,3.970201506,3.82864,0.00252,3.828640829,0.00864,0.00252,0.009,3.82,0,3.82,5.748,0.354,5.758890518,0.048,0.014,0.05,5.7,0.34,5.710131347,12.35224,2.27232,12.55950919,8.68224,2.53232,9.044,3.67,-0.26,3.679198282
31/08/2020 15:00,3.9592,0.4406,3.983640672,0.1392,0.0406,0.145,3.82,0.4,3.840885315,3.83056,0.00308,3.830561238,0.01056,0.00308,0.011,3.82,0,3.82,5.88968,0.36324,5.900870597,0.07968,0.02324,0.083,5.81,0.34,5.819939862,17.37592,3.73756,17.77334945,13.70592,3.99756,14.277,3.67,-0.26,3.679198282
31/08/2020 15:30,3.8792,0.4406,3.904141519,0.1392,0.0406,0.145,3.74,0.4,3.761329552,3.84576,0.00168,3.845760367,0.00576,0.00168,0.006,3.84,0,3.84,5.8884,0.3212,5.89715389,0.0384,0.0112,0.04,5.85,0.31,5.858207917,14.84944,3.02692,15.15480495,11.26944,3.28692,11.739,3.58,-0.26,3.589428924
31/08/2020 16:00,3.9392,0.4406,3.963763994,0.1392,0.0406,0.145,3.8,0.4,3.820994635,3.81536,0.00448,3.81536263,0.01536,0.00448,0.016,3.8,0,3.8,5.87832,0.36576,5.889688141,0.08832,0.02576,0.092,5.79,0.34,5.799974138,23.2424,5.4982,23.8838724,19.7424,5.7582,20.565,3.5,-0.26,3.509643857
31/08/2020 16:30,4.0592,0.4406,4.083042126,0.1392,0.0406,0.145,3.92,0.4,3.940355314,4.01288,0.00084,4.012880088,0.00288,0.00084,0.003,4.01,0,4.01,5.97528,0.32904,5.984332745,0.06528,0.01904,0.068,5.91,0.31,5.918124703,16.22672,3.48196,16.59609856,12.72672,3.71196,13.257,3.5,-0.23,3.507549002
31/08/2020 17:00,4.20728,0.44004,4.230229332,0.13728,0.04004,0.143,4.07,0.4,4.089608783,4.3448,0.0014,4.344800226,0.0048,0.0014,0.005,4.34,0,4.34,6.39992,0.26456,6.405385859,0.04992,0.01456,0.052,6.35,0.25,6.354919354,8.73264,1.24952,8.821581582,5.07264,1.47952,5.284,3.66,-0.23,3.667219655
31/08/2020 17:30,4.34728,0.48004,4.373703442,0.13728,0.04004,0.143,4.21,0.44,4.232930427,4.6048,0.0014,4.604800213,0.0048,0.0014,0.005,4.6,0,4.6,6.6788,0.2384,6.683053494,0.0288,0.0084,0.03,6.65,0.23,6.653976255,8.10984,1.05912,8.178706499,4.41984,1.28912,4.604,3.69,-0.23,3.697161073
31/08/2020 18:00,4.39632,0.47976,4.422420061,0.13632,0.03976,0.142,4.26,0.44,4.282662723,4.7748,0.0014,4.774800205,0.0048,0.0014,0.005,4.77,0,4.77,6.67304,0.27672,6.678775097,0.02304,0.00672,0.024,6.65,0.27,6.655478946,6.95976,0.72368,6.997283187,3.26976,0.95368,3.406,3.69,-0.23,3.697161073
31/08/2020 18:30,4.23632,0.47976,4.263399676,0.13632,0.03976,0.142,4.1,0.44,4.123542167,4.77192,0.00056,4.771920033,0.00192,0.00056,0.002,4.77,0,4.77,6.64592,0.24756,6.650529197,0.02592,0.00756,0.027,6.62,0.24,6.624349025,7.3912,0.8816,7.443591606,3.8112,1.1116,3.97,3.58,-0.23,3.58738066
31/08/2020 19:00,4.17632,0.50976,4.207315534,0.13632,0.03976,0.142,4.04,0.47,4.067247226,4.55096,0.00028,4.550960009,0.00096,0.00028,0.001,4.55,0,4.55,6.54536,0.24448,6.549924274,0.01536,0.00448,0.016,6.53,0.24,6.534408925,5.75336,0.36348,5.764830353,2.34336,0.68348,2.441,3.41,-0.32,3.424981752
31/08/2020 19:30,4.17632,0.50976,4.207315534,0.13632,0.03976,0.142,4.04,0.47,4.067247226,4.39,0,4.39,0,0,0,4.39,0,4.39,6.52056,0.24308,6.525089317,0.01056,0.00308,0.011,6.51,0.24,6.514422461,3.37,-0.21,3.376536687,0,0,0,3.37,-0.21,3.376536687
31/08/2020 20:00,4.11632,0.50976,4.147763928,0.13632,0.03976,0.142,3.98,0.47,4.007655175,4.26,0,4.26,0,0,0,4.26,0,4.26,6.45288,0.26084,6.45814972,0.00288,0.00084,0.003,6.45,0.26,6.455238183,3.42,-0.31,3.434020967,0,0,0,3.42,-0.31,3.434020967
31/08/2020 20:30,4.15536,0.50948,4.186476633,0.13536,0.03948,0.141,4.02,0.47,4.04738187,4.38,0,4.38,0,0,0,4.38,0,4.38,6.61248,0.24364,6.616966994,0.01248,0.00364,0.013,6.6,0.24,6.604362195,3.52,-0.31,3.533624202,0,0,0,3.52,-0.31,3.533624202
31/08/2020 21:00,4.21112,0.51116,4.242029726,0.14112,0.04116,0.147,4.07,0.47,4.097047718,4.38,0,4.38,0,0,0,4.38,0,4.38,6.6096,0.2428,6.614058058,0.0096,0.0028,0.01,6.6,0.24,6.604362195,3.69,-0.22,3.696552448,0,0,0,3.69,-0.22,3.696552448
31/08/2020 21:30,4.03208,0.53144,4.066951881,0.14208,0.04144,0.148,3.89,0.49,3.920739726,4.19,0,4.19,0,0,0,4.19,0,4.19,6.4548,0.2714,6.460503154,0.0048,0.0014,0.005,6.45,0.27,6.455648689,3.51,-0.27,3.520369299,0,0,0,3.51,-0.27,3.520369299
31/08/2020 22:00,3.7292,0.5506,3.7696277,0.1392,0.0406,0.145,3.59,0.51,3.626044677,3.9,0,3.9,0,0,0,3.9,0,3.9,6.15672,0.31196,6.164618415,0.00672,0.00196,0.007,6.15,0.31,6.157808052,3.27,0.25,3.279542651,0,0,0,3.27,0.25,3.279542651
31/08/2020 22:30,3.54824,0.55032,3.59066278,0.13824,0.04032,0.144,3.41,0.51,3.447926913,3.6,0,3.6,0,0,0,3.6,0,3.6,5.84672,0.34196,5.856711654,0.00672,0.00196,0.007,5.84,0.34,5.849888888,3.15,0.21,3.156992239,0,0,0,3.15,0.21,3.156992239
31/08/2020 23:00,3.32016,0.55088,3.365550653,0.14016,0.04088,0.146,3.18,0.51,3.220636583,3.35,0,3.35,0,0,0,3.35,0,3.35,5.47344,0.37392,5.486197372,0.01344,0.00392,0.014,5.46,0.37,5.47252227,2.98,0.21,2.987390165,0,0,0,2.98,0.21,2.987390165
31/08/2020 23:30,3.07112,0.58116,3.125623938,0.14112,0.04116,0.147,2.93,0.54,2.979345566,3.15,0,3.15,0,0,0,3.15,0,3.15,5.184,0.357,5.196277995,0.024,0.007,0.025,5.16,0.35,5.171856533,2.85,0.21,2.857726369,0,0,0,2.85,0.21,2.857726369
01/09/2020 00:00,2.86112,0.58116,2.919546985,0.14112,0.04116,0.147,2.72,0.54,2.773084925,2.87,0,2.87,0,0,0,2.87,0,2.87,4.90536,0.38448,4.920404618,0.01536,0.00448,0.016,4.89,0.38,4.904742603,2.79,0.21,2.797892064,0,0,0,2.79,0.21,2.797892064
01/09/2020 00:30,2.70824,0.60032,2.773976929,0.13824,0.04032,0.144,2.57,0.56,2.630304165,2.69,0,2.69,0,0,0,2.69,0,2.69,4.76056,0.43308,4.780218593,0.01056,0.00308,0.011,4.75,0.43,4.769423445,2.68,0.21,2.688215021,0,0,0,2.68,0.21,2.688215021
01/09/2020 01:00,2.62728,0.60004,2.694930092,0.13728,0.04004,0.143,2.49,0.56,2.552195134,2.61,0,2.61,0,0,0,2.61,0,2.61,4.5548,0.4314,4.57518404,0.0048,0.0014,0.005,4.55,0.43,4.570273515,2.58,0.21,2.588532403,0,0,0,2.58,0.21,2.588532403
01/09/2020 01:30,2.55824,0.60032,2.627732102,0.13824,0.04032,0.144,2.42,0.56,2.48394847,2.64,0,2.64,0,0,0,2.64,0,2.64,4.65,0.43,4.669839398,0,0,0,4.65,0.43,4.669839398,2.63,0.21,2.638370709,0,0,0,2.63,0.21,2.638370709
01/09/2020 02:00,2.59824,0.60032,2.666689933,0.13824,0.04032,0.144,2.46,0.56,2.522934799,2.68,0,2.68,0,0,0,2.68,0,2.68,4.56,0.43,4.580229252,0,0,0,4.56,0.43,4.580229252,2.63,0.21,2.638370709,0,0,0,2.63,0.21,2.638370709
01/09/2020 02:30,2.56824,0.60032,2.637468635,0.13824,0.04032,0.144,2.43,0.56,2.493692042,2.7,0,2.7,0,0,0,2.7,0,2.7,4.67,0.41,4.68796331,0,0,0,4.67,0.41,4.68796331,2.56,0.21,2.56859884,0,0,0,2.56,0.21,2.56859884
01/09/2020 03:00,2.5092,0.6006,2.580078487,0.1392,0.0406,0.145,2.37,0.56,2.435261793,2.68,0,2.68,0,0,0,2.68,0,2.68,4.58,0.41,4.598314909,0,0,0,4.58,0.41,4.598314909,2.54,0.21,2.548666318,0,0,0,2.54,0.21,2.548666318
01/09/2020 03:30,2.5392,0.6006,2.609263689,0.1392,0.0406,0.145,2.4,0.56,2.464467488,2.68,0,2.68,0,0,0,2.68,0,2.68,4.64,0.41,4.658079003,0,0,0,4.64,0.41,4.658079003,2.54,0.21,2.548666318,0,0,0,2.54,0.21,2.548666318
01/09/2020 04:00,2.5092,0.5806,2.575496263,0.1392,0.0406,0.145,2.37,0.54,2.430740628,2.68,0,2.68,0,0,0,2.68,0,2.68,4.59,0.41,4.608275165,0,0,0,4.59,0.41,4.608275165,2.54,0.21,2.548666318,0,0,0,2.54,0.21,2.548666318
01/09/2020 04:30,2.5392,0.5806,2.604732808,0.1392,0.0406,0.145,2.4,0.54,2.46,2.64,0,2.64,0,0,0,2.64,0,2.64,4.65096,0.38028,4.666480665,0.00096,0.00028,0.001,4.65,0.38,4.665501045,2.54,0.21,2.548666318,0,0,0,2.54,0.21,2.548666318
01/09/2020 05:00,2.5892,0.5806,2.653498257,0.1392,0.0406,0.145,2.45,0.54,2.508804496,2.66,0,2.66,0,0,0,2.66,0,2.66,4.72768,0.36224,4.741537303,0.00768,0.00224,0.008,4.72,0.36,4.733708905,2.58,0.21,2.588532403,0,0,0,2.58,0.21,2.588532403
01/09/2020 05:30,2.67824,0.55032,2.734194872,0.13824,0.04032,0.144,2.54,0.51,2.590694887,2.76,0,2.76,0,0,0,2.76,0,2.76,4.6996,0.3628,4.713582926,0.0096,0.0028,0.01,4.69,0.36,4.703796339,2.69,0.19,2.696701689,0,0,0,2.69,0.19,2.696701689
01/09/2020 06:00,2.80728,0.55004,2.860658141,0.13728,0.04004,0.143,2.67,0.51,2.71827151,2.93,0,2.93,0,0,0,2.93,0,2.93,5.29632,0.26476,5.302933471,0.01632,0.00476,0.017,5.28,0.26,5.286397639,2.73,0.24,2.740529146,0,0,0,2.73,0.24,2.740529146
01/09/2020 06:30,3.0892,0.5306,3.134436632,0.1392,0.0406,0.145,2.95,0.49,2.990418031,3.17,0,3.17,0,0,0,3.17,0,3.17,6.13864,0.24252,6.143428766,0.00864,0.00252,0.009,6.13,0.24,6.134696407,2.91,0.24,2.919880135,0,0,0,2.91,0.24,2.919880135
01/09/2020 07:00,3.24824,0.53032,3.291246329,0.13824,0.04032,0.144,3.11,0.49,3.148364655,3.47,0,3.47,0,0,0,3.47,0,3.47,6.7048,-0.2186,6.708362617,0.0048,0.0014,0.005,6.7,-0.22,6.703610967,3.09,-0.31,3.10551123,0,0,0,3.09,-0.31,3.10551123
01/09/2020 07:30,3.62824,0.51032,3.663953056,0.13824,0.04032,0.144,3.49,0.47,3.52150536,3.94,0,3.94,0,0,0,3.94,0,3.94,7.45,-0.35,7.458216945,0,0,0,7.45,-0.35,7.458216945,3.42,-0.23,3.427725193,0,0,0,3.42,-0.23,3.427725193
01/09/2020 08:00,3.8992,0.4706,3.927496022,0.1392,0.0406,0.145,3.76,0.43,3.784507894,4.16,0,4.16,0,0,0,4.16,0,4.16,8.01192,-0.53944,8.030059626,0.00192,0.00056,0.002,8.01,-0.54,8.028181612,3.66,-0.23,3.667219655,0,0,0,3.66,-0.23,3.667219655
01/09/2020 08:30,4.2292,0.4106,4.249085196,0.1392,0.0406,0.145,4.09,0.37,4.10670184,4.40192,0.00056,4.401920036,0.00192,0.00056,0.002,4.4,0,4.4,8.64672,-0.73804,8.678160508,0.00672,0.00196,0.007,8.64,-0.74,8.671631911,4.01,-0.36,4.026127171,0,0,0,4.01,-0.36,4.026127171
01/09/2020 09:00,4.47728,0.41004,4.496017015,0.13728,0.04004,0.143,4.34,0.37,4.355743335,4.57576,0.00168,4.575760308,0.00576,0.00168,0.006,4.57,0,4.57,8.8196,-0.8572,8.861158841,0.0096,0.0028,0.01,8.81,-0.86,8.851875507,4.21,-0.42,4.23089825,0,0,0,4.21,-0.42,4.23089825
01/09/2020 09:30,4.47728,0.37004,4.492545581,0.13728,0.04004,0.143,4.34,0.33,4.352528001,4.58152,0.00336,4.581521232,0.01152,0.00336,0.012,4.57,0,4.57,8.8244,-0.8758,8.867754,0.0144,0.0042,0.015,8.81,-0.88,8.853840974,4.21,-0.42,4.23089825,0,0,0,4.21,-0.42,4.23089825
01/09/2020 10:00,4.56728,0.33004,4.57918912,0.13728,0.04004,0.143,4.43,0.29,4.439481952,4.58344,0.00392,4.583441676,0.01344,0.00392,0.014,4.57,0,4.57,8.6992,-0.9044,8.746085982,0.0192,0.0056,0.02,8.68,-0.91,8.727571254,4.23,-0.4,4.248870438,0,0,0,4.23,-0.4,4.248870438
01/09/2020 10:30,4.51728,0.33004,4.529320589,0.13728,0.04004,0.143,4.38,0.29,4.389589958,4.60728,0.00504,4.607282757,0.01728,0.00504,0.018,4.59,0,4.59,8.51416,-0.79712,8.551392916,0.04416,0.01288,0.046,8.47,-0.81,8.508642665,4.36,-0.47,4.385259399,0,0,0,4.36,-0.47,4.385259399
01/09/2020 11:00,4.51536,0.30948,4.525953358,0.13536,0.03948,0.141,4.38,0.27,4.388314027,4.50304,0.00672,4.503045014,0.02304,0.00672,0.024,4.48,0,4.48,8.55048,-0.83236,8.590898172,0.06048,0.01764,0.063,8.49,-0.85,8.532443964,4.34,-0.49,4.367573697,0,0,0,4.34,-0.49,4.367573697
01/09/2020 11:30,4.60536,0.30948,4.615746808,0.13536,0.03948,0.141,4.47,0.27,4.478146938,4.50592,0.00756,4.505926342,0.02592,0.00756,0.027,4.48,0,4.48,8.59224,-0.93768,8.643253554,0.04224,0.01232,0.044,8.55,-0.95,8.602615881,6.926,0.168,6.92803724,2.496,0.728,2.6,4.43,-0.56,4.465254752
01/09/2020 12:00,4.60824,0.29032,4.617376051,0.13824,0.04032,0.144,4.47,0.25,4.476985593,4.59688,0.00784,4.596886686,0.02688,0.00784,0.028,4.57,0,4.57,8.47896,-0.89572,8.526140803,0.04896,0.01428,0.051,8.43,-0.91,8.478973995,7.38408,0.20244,7.3868545,2.85408,0.83244,2.973,4.53,-0.63,4.573598146
01/09/2020 12:30,4.47824,0.29032,4.487640716,0.13824,0.04032,0.144,4.34,0.25,4.347194498,4.59496,0.00728,4.594965767,0.02496,0.00728,0.026,4.57,0,4.57,8.6284,-0.8988,8.675086628,0.0384,0.0112,0.04,8.59,-0.91,8.638066913,10.99208,1.26144,11.06422404,6.38208,1.86144,6.648,4.61,-0.6,4.648881586
01/09/2020 13:00,4.51824,0.29032,4.527557664,0.13824,0.04032,0.144,4.38,0.25,4.387128902,4.48784,0.00812,4.487847346,0.02784,0.00812,0.029,4.46,0,4.46,8.6428,-0.8546,8.684948647,0.0528,0.0154,0.055,8.59,-0.87,8.633944637,13.77592,2.15256,13.94308023,9.26592,2.70256,9.652,4.51,-0.55,4.543412814
01/09/2020 13:30,4.3692,0.3206,4.380946587,0.1392,0.0406,0.145,4.23,0.28,4.23925701,4.43688,0.00784,4.436886927,0.02688,0.00784,0.028,4.41,0,4.41,8.26128,-0.68796,8.289875524,0.04128,0.01204,0.043,8.22,-0.7,8.249751511,12.6608,1.7494,12.78108982,8.0208,2.3394,8.355,4.64,-0.59,4.677360367
01/09/2020 14:00,4.4092,0.2906,4.418766004,0.1392,0.0406,0.145,4.27,0.25,4.27731224,4.58536,0.00448,4.585362189,0.01536,0.00448,0.016,4.57,0,4.57,8.28056,-0.83692,8.322746482,0.01056,0.00308,0.011,8.27,-0.84,8.312550752,9.0824,0.7932,9.116970769,4.7424,1.3832,4.94,4.34,-0.59,4.379920091
01/09/2020 14:30,4.43016,0.29088,4.439699179,0.14016,0.04088,0.146,4.29,0.25,4.297278208,4.52208,0.00644,4.522084586,0.02208,0.00644,0.023,4.5,0,4.5,8.44744,-0.80908,8.486097631,0.03744,0.01092,0.039,8.41,-0.82,8.449881656,4.34,-0.54,4.373465445,0,0,0,4.34,-0.54,4.373465445
01/09/2020 15:00,4.30016,0.31088,4.311382887,0.14016,0.04088,0.146,4.16,0.27,4.168752811,4.60056,0.00308,4.600561031,0.01056,0.00308,0.011,4.59,0,4.59,8.6756,-0.8292,8.715136717,0.1056,0.0308,0.11,8.57,-0.86,8.613042436,4.4,-0.54,4.43301252,0,0,0,4.4,-0.54,4.43301252
01/09/2020 15:30,4.39016,0.31088,4.401153394,0.14016,0.04088,0.146,4.25,0.27,4.258567834,4.52152,0.00336,4.521521248,0.01152,0.00336,0.012,4.51,0,4.51,8.91456,-0.84992,8.95498431,0.03456,0.01008,0.036,8.88,-0.86,8.921546951,6.49,0.01,6.490007704,1.92,0.56,2,4.57,-0.55,4.602977297
01/09/2020 16:00,4.49016,0.31088,4.500909153,0.14016,0.04088,0.146,4.35,0.27,4.358371255,4.58576,0.00168,4.585760308,0.00576,0.00168,0.006,4.58,0,4.58,8.8848,-0.8086,8.921519209,0.0048,0.0014,0.005,8.88,-0.81,8.916866041,4.48,-0.55,4.513634899,0,0,0,4.48,-0.55,4.513634899
01/09/2020 16:30,4.55112,0.36116,4.565427669,0.14112,0.04116,0.147,4.41,0.32,4.421594735,4.66672,0.00196,4.666720412,0.00672,0.00196,0.007,4.66,0,4.66,8.82672,-0.71804,8.855877562,0.00672,0.00196,0.007,8.82,-0.72,8.849338958,4.35,-0.39,4.367447767,0,0,0,4.35,-0.39,4.367447767
01/09/2020 17:00,4.55016,0.36088,4.564448532,0.14016,0.04088,0.146,4.41,0.32,4.421594735,4.78288,0.00084,4.782880074,0.00288,0.00084,0.003,4.78,0,4.78,8.54336,-0.53152,8.55987813,0.06336,0.01848,0.066,8.48,-0.55,8.497817367,4.24,-0.39,4.257898543,0,0,0,4.24,-0.39,4.257898543
01/09/2020 17:30,4.60112,0.39116,4.61771712,0.14112,0.04116,0.147,4.46,0.35,4.473712105,4.88384,0.00112,4.883840128,0.00384,0.00112,0.004,4.88,0,4.88,8.23336,-0.38152,8.242194756,0.06336,0.01848,0.066,8.17,-0.4,8.179786061,4.24,-0.36,4.255255574,0,0,0,4.24,-0.36,4.255255574
01/09/2020 18:00,4.62112,0.39116,4.637645545,0.14112,0.04116,0.147,4.48,0.35,4.493651077,5.04192,0.00056,5.041920031,0.00192,0.00056,0.002,5.04,0,5.04,8.31648,-0.36936,8.324678156,0.03648,0.01064,0.038,8.28,-0.38,8.28871522,4.13,-0.32,4.142378544,0,0,0,4.13,-0.32,4.142378544
01/09/2020 18:30,4.48112,0.44116,4.502783428,0.14112,0.04116,0.147,4.34,0.4,4.3583942,5.04,0,5.04,0,0,0,5.04,0,5.04,8.1696,-0.3472,8.176974502,0.0096,0.0028,0.01,8.16,-0.35,8.167502678,3.99,-0.29,4.000524966,0,0,0,3.99,-0.29,4.000524966
01/09/2020 19:00,4.37112,0.44116,4.39332587,0.14112,0.04116,0.147,4.23,0.4,4.248870438,4.94,0,4.94,0,0,0,4.94,0,4.94,7.87576,-0.31832,7.882190254,0.00576,0.00168,0.006,7.87,-0.32,7.876503031,3.95,-0.29,3.960631263,0,0,0,3.95,-0.29,3.960631263
01/09/2020 19:30,4.27304,0.49172,4.301239287,0.14304,0.04172,0.149,4.13,0.45,4.154443404,4.81,0,4.81,0,0,0,4.81,0,4.81,7.59096,-0.21972,7.594139227,0.00096,0.00028,0.001,7.59,-0.22,7.593187736,3.83,-0.23,3.83689979,0,0,0,3.83,-0.23,3.83689979
01/09/2020 20:00,4.24304,0.49172,4.271437346,0.14304,0.04172,0.149,4.1,0.45,4.124621195,4.77,0,4.77,0,0,0,4.77,0,4.77,7.54,-0.22,7.543208866,0,0,0,7.54,-0.22,7.543208866,3.91,-0.23,3.916758864,0,0,0,3.91,-0.23,3.916758864
01/09/2020 20:30,4.24016,0.49088,4.268479823,0.14016,0.04088,0.146,4.1,0.45,4.124621195,4.74,0,4.74,0,0,0,4.74,0,4.74,7.54576,-0.21832,7.548917644,0.00576,0.00168,0.006,7.54,-0.22,7.543208866,3.86,-0.23,3.86684626,0,0,0,3.86,-0.23,3.86684626
01/09/2020 21:00,4.14112,0.49116,4.170145441,0.14112,0.04116,0.147,4,0.45,4.025232913,4.61,0,4.61,0,0,0,4.61,0,4.61,7.46768,0.00224,7.467680336,0.00768,0.00224,0.008,7.46,0,7.46,3.79,-0.23,3.796972478,0,0,0,3.79,-0.23,3.796972478
01/09/2020 21:30,3.894,0.512,3.927515754,0.144,0.042,0.15,3.75,0.47,3.779338566,4.34,0,4.34,0,0,0,4.34,0,4.34,7.17096,-0.22972,7.174638569,0.00096,0.00028,0.001,7.17,-0.23,7.173688033,3.65,-0.23,3.657239396,0,0,0,3.65,-0.23,3.657239396
01/09/2020 22:00,3.70016,0.51088,3.735262026,0.14016,0.04088,0.146,3.56,0.47,3.590891254,4.05,0,4.05,0,0,0,4.05,0,4.05,6.7,0.22,6.703610967,0,0,0,6.7,0.22,6.703610967,3.5,-0.23,3.507549002,0,0,0,3.5,-0.23,3.507549002
01/09/2020 22:30,3.44824,0.54032,3.49031586,0.13824,0.04032,0.144,3.31,0.5,3.347551344,3.73,0,3.73,0,0,0,3.73,0,3.73,6.25056,0.22308,6.254539551,0.01056,0.00308,0.011,6.24,0.22,6.243877001,3.32,-0.23,3.327957331,0,0,0,3.32,-0.23,3.327957331
01/09/2020 23:00,3.1992,0.5406,3.244553744,0.1392,0.0406,0.145,3.06,0.5,3.100580591,3.47,0,3.47,0,0,0,3.47,0,3.47,5.83264,0.22952,5.83715417,0.03264,0.00952,0.034,5.8,0.22,5.804170914,3.11,-0.23,3.118493226,0,0,0,3.11,-0.23,3.118493226
01/09/2020 23:30,2.99208,0.54144,3.040674267,0.14208,0.04144,0.148,2.85,0.5,2.893527259,3.17,0,3.17,0,0,0,3.17,0,3.17,5.44536,0.22448,5.449985028,0.01536,0.00448,0.016,5.43,0.22,5.434454894,2.99,-0.3,3.005012479,0,0,0,2.99,-0.3,3.005012479
02/09/2020 00:00,2.81208,0.56144,2.867578909,0.14208,0.04144,0.148,2.67,0.52,2.720165436,2.97,0,2.97,0,0,0,2.97,0,2.97,5.10768,0.30224,5.116614506,0.00768,0.00224,0.008,5.1,0.3,5.10881591,2.88,-0.3,2.895582843,0,0,0,2.88,-0.3,2.895582843
02/09/2020 00:30,2.66208,0.56144,2.720640513,0.14208,0.04144,0.148,2.52,0.52,2.573091526,2.78,0,2.78,0,0,0,2.78,0,2.78,4.86056,0.34308,4.872653015,0.01056,0.00308,0.011,4.85,0.34,4.86190292,2.79,0.2,2.797159273,0,0,0,2.79,0.2,2.797159273
02/09/2020 01:00,2.58208,0.56144,2.642414048,0.14208,0.04144,0.148,2.44,0.52,2.494794581,2.68,0,2.68,0,0,0,2.68,0,2.68,4.81688,0.34784,4.829422905,0.02688,0.00784,0.028,4.79,0.34,4.802051645,2.69,0.2,2.697424698,0,0,0,2.69,0.2,2.697424698
02/09/2020 01:30,2.53112,0.56116,2.592579603,0.14112,0.04116,0.147,2.39,0.52,2.445914962,2.68,0,2.68,0,0,0,2.68,0,2.68,4.70784,0.34812,4.720693275,0.02784,0.00812,0.029,4.68,0.34,4.692334174,2.69,0.12,2.69267525,0,0,0,2.69,0.12,2.69267525
02/09/2020 02:00,2.56112,0.56116,2.621876465,0.14112,0.04116,0.147,2.42,0.52,2.475237362,2.77,0,2.77,0,0,0,2.77,0,2.77,4.7136,0.3498,4.726561647,0.0336,0.0098,0.035,4.68,0.34,4.692334174,2.75,0,2.75,0,0,0,2.75,0,2.75
02/09/2020 02:30,2.51304,0.56172,2.575053281,0.14304,0.04172,0.149,2.37,0.52,2.426375898,2.8,0,2.8,0,0,0,2.8,0,2.8,4.6392,0.3456,4.65205503,0.0192,0.0056,0.02,4.62,0.34,4.632493929,2.69,0.22,2.698981289,0,0,0,2.69,0.22,2.698981289
02/09/2020 03:00,2.51304,0.54172,2.570764594,0.14304,0.04172,0.149,2.37,0.5,2.42216845,2.74,0,2.74,0,0,0,2.74,0,2.74,4.644,0.347,4.656945888,0.024,0.007,0.025,4.62,0.34,4.632493929,2.63,0,2.63,0,0,0,2.63,0,2.63
02/09/2020 03:30,2.514,0.542,2.571762042,0.144,0.042,0.15,2.37,0.5,2.42216845,2.71,0,2.71,0,0,0,2.71,0,2.71,4.6336,0.3698,4.648333142,0.0336,0.0098,0.035,4.6,0.36,4.614065453,2.55,0.02,2.55007843,0,0,0,2.55,0.02,2.55007843
02/09/2020 04:00,2.51208,0.54144,2.569767149,0.14208,0.04144,0.148,2.37,0.5,2.42216845,2.71,0,2.71,0,0,0,2.71,0,2.71,4.64128,0.37204,4.656167287,0.04128,0.01204,0.043,4.6,0.36,4.614065453,2.55,0.22,2.559472602,0,0,0,2.55,0.22,2.559472602
02/09/2020 04:30,2.55112,0.54116,2.607885619,0.14112,0.04116,0.147,2.41,0.5,2.461320784,2.66,0,2.66,0,0,0,2.66,0,2.66,4.80344,0.32392,4.814349385,0.01344,0.00392,0.014,4.79,0.32,4.800677036,2.62,0.2,2.6276225,0,0,0,2.62,0.2,2.6276225
02/09/2020 05:00,2.53016,0.54088,2.58732696,0.14016,0.04088,0.146,2.39,0.5,2.441741182,2.69,0,2.69,0,0,0,2.69,0,2.69,4.74672,0.39196,4.762875539,0.00672,0.00196,0.007,4.74,0.39,4.756017241,2.76,0,2.76,0,0,0,2.76,0,2.76
02/09/2020 05:30,2.57824,0.54032,2.634248887,0.13824,0.04032,0.144,2.44,0.5,2.490702712,2.8,0,2.8,0,0,0,2.8,0,2.8,4.90576,0.39168,4.921371191,0.00576,0.00168,0.006,4.9,0.39,4.915495906,2.66,0.22,2.669082239,0,0,0,2.66,0.22,2.669082239
02/09/2020 06:00,2.72824,0.52032,2.777413617,0.13824,0.04032,0.144,2.59,0.48,2.634103263,3,0,3,0,0,0,3,0,3,5.28576,0.27168,5.292737364,0.00576,0.00168,0.006,5.28,0.27,5.286898902,2.66,0.26,2.672676561,0,0,0,2.66,0.26,2.672676561
02/09/2020 06:30,3.1092,0.5206,3.15248299,0.1392,0.0406,0.145,2.97,0.48,3.008537851,3.23,0,3.23,0,0,0,3.23,0,3.23,6.10784,-0.21188,6.111513937,0.02784,0.00812,0.029,6.08,-0.22,6.083978961,2.88,0.24,2.889982699,0,0,0,2.88,0.24,2.889982699
02/09/2020 07:00,3.29632,0.51976,3.337045999,0.13632,0.03976,0.142,3.16,0.48,3.1962478,3.56,0,3.56,0,0,0,3.56,0,3.56,6.764,-0.303,6.77078319,0.024,0.007,0.025,6.74,-0.31,6.747125314,3.18,-0.23,3.188306761,0,0,0,3.18,-0.23,3.188306761
02/09/2020 07:30,3.68016,0.49088,3.712753803,0.14016,0.04088,0.146,3.54,0.45,3.568487074,3.95,0,3.95,0,0,0,3.95,0,3.95,7.50864,-0.47748,7.523806337,0.00864,0.00252,0.009,7.5,-0.48,7.515344303,3.43,-0.23,3.437702721,0,0,0,3.43,-0.23,3.437702721
02/09/2020 08:00,3.97824,0.43032,4.001445839,0.13824,0.04032,0.144,3.84,0.39,3.859753878,4.16,0,4.16,0,0,0,4.16,0,4.16,8.26192,-0.74944,8.295841271,0.00192,0.00056,0.002,8.26,-0.75,8.293979744,4.602,-0.079,4.602678025,0.792,0.231,0.825,3.81,-0.31,3.822590745
02/09/2020 08:30,4.2292,0.4006,4.24813053,0.1392,0.0406,0.145,4.09,0.36,4.105812952,4.42096,0.00028,4.420960009,0.00096,0.00028,0.001,4.42,0,4.42,9.08192,-0.90944,9.127340905,0.00192,0.00056,0.002,9.08,-0.91,9.125486288,4.04,-0.35,4.05513255,0,0,0,4.04,-0.35,4.05513255
02/09/2020 09:00,4.3292,0.3506,4.343373458,0.1392,0.0406,0.145,4.19,0.31,4.20145213,4.5048,0.0014,4.504800218,0.0048,0.0014,0.005,4.5,0,4.5,9.37288,-0.96916,9.422852572,0.00288,0.00084,0.003,9.37,-0.97,9.42007431,4.28,-0.4,4.298650951,0,0,0,4.28,-0.4,4.298650951
02/09/2020 09:30,4.20824,0.35032,4.22279623,0.13824,0.04032,0.144,4.07,0.31,4.081788824,4.64056,0.00308,4.640561022,0.01056,0.00308,0.011,4.63,0,4.63,9.27768,-1.05776,9.337783591,0.00768,0.00224,0.008,9.27,-1.06,9.330407279,4.402,-0.324,4.413907566,0.192,0.056,0.2,4.21,-0.38,4.227114855
02/09/2020 10:00,4.26728,0.35004,4.281612617,0.13728,0.04004,0.143,4.13,0.31,4.141618041,4.7496,0.0028,4.749600825,0.0096,0.0028,0.01,4.74,0,4.74,9.25112,-1.12384,9.319132878,0.02112,0.00616,0.022,9.23,-1.13,9.298913915,4.43,-0.45,4.452796874,0,0,0,4.43,-0.45,4.452796874
02/09/2020 10:30,4.26728,0.35004,4.281612617,0.13728,0.04004,0.143,4.13,0.31,4.141618041,4.73632,0.29476,4.745483179,0.01632,0.00476,0.017,4.72,0.29,4.728900506,8.96384,-0.96388,9.015513973,0.12384,0.03612,0.129,8.84,-1,8.896381287,4.48,-0.45,4.502543725,0,0,0,4.48,-0.45,4.502543725
02/09/2020 11:00,4.31728,0.31004,4.328398249,0.13728,0.04004,0.143,4.18,0.27,4.188711019,4.74112,0.27616,4.749156051,0.02112,0.00616,0.022,4.72,0.27,4.727716151,8.99168,-0.98576,9.045553162,0.15168,0.04424,0.158,8.84,-1.03,8.899803369,4.4,-0.47,4.425031073,0,0,0,4.4,-0.47,4.425031073
02/09/2020 11:30,4.28728,0.31004,4.298475846,0.13728,0.04004,0.143,4.15,0.27,4.158773858,4.74496,0.31728,4.755555909,0.02496,0.00728,0.026,4.72,0.31,4.73016913,8.93232,-1.00224,8.988371688,0.23232,0.06776,0.242,8.7,-1.07,8.765551894,4.4,-0.47,4.425031073,0,0,0,4.4,-0.47,4.425031073
02/09/2020 12:00,4.35632,0.30976,4.367318995,0.13632,0.03976,0.142,4.22,0.27,4.228628619,4.77744,0.28092,4.785692113,0.03744,0.01092,0.039,4.74,0.27,4.747683646,8.93808,-1.00056,8.993908739,0.23808,0.06944,0.248,8.7,-1.07,8.765551894,4.71168,-0.39076,4.727855941,0.27168,0.07924,0.283,4.44,-0.47,4.464806827
02/09/2020 12:30,4.4392,0.3106,4.450052696,0.1392,0.0406,0.145,4.3,0.27,4.308468405,4.92592,0.32756,4.936798902,0.02592,0.00756,0.027,4.9,0.32,4.910437862,8.98128,-0.87796,9.024090215,0.28128,0.08204,0.293,8.7,-0.96,8.752805265,4.56,-0.47,4.584157502,0,0,0,4.56,-0.47,4.584157502
02/09/2020 13:00,4.4392,0.3106,4.450052696,0.1392,0.0406,0.145,4.3,0.27,4.308468405,4.9288,0.2884,4.937230398,0.0288,0.0084,0.03,4.9,0.28,4.90799348,9.08656,-0.82392,9.123837833,0.22656,0.06608,0.236,8.86,-0.89,8.904588705,4.64,-0.45,4.66177005,0,0,0,4.64,-0.45,4.66177005
02/09/2020 13:30,4.4392,0.3606,4.453821842,0.1392,0.0406,0.145,4.3,0.32,4.311890537,4.88496,0.24728,4.891214737,0.02496,0.00728,0.026,4.86,0.24,4.865922318,9.07072,-0.67104,9.095507462,0.27072,0.07896,0.282,8.8,-0.75,8.8319024,4.69,-0.51,4.717647719,0,0,0,4.69,-0.51,4.717647719
02/09/2020 14:00,4.4092,0.3606,4.423920998,0.1392,0.0406,0.145,4.27,0.32,4.281973844,5.04496,0.24728,5.051016611,0.02496,0.00728,0.026,5.02,0.24,5.025733777,9.09504,-0.70728,9.122499526,0.21504,0.06272,0.224,8.88,-0.77,8.913321491,4.6,-0.47,4.623948529,0,0,0,4.6,-0.47,4.623948529
02/09/2020 14:30,4.4092,0.3606,4.423920998,0.1392,0.0406,0.145,4.27,0.32,4.281973844,5.02864,0.00252,5.028640631,0.00864,0.00252,0.009,5.02,0,5.02,9.34584,-0.87788,9.386980271,0.07584,0.02212,0.079,9.27,-0.9,9.313586849,4.51,-0.41,4.528598017,0,0,0,4.51,-0.41,4.528598017
02/09/2020 15:00,4.3892,0.3606,4.403987852,0.1392,0.0406,0.145,4.25,0.32,4.262030033,4.9392,0.2956,4.948037591,0.0192,0.0056,0.02,4.92,0.29,4.928539337,9.28352,-0.84064,9.321503055,0.20352,0.05936,0.212,9.08,-0.9,9.124494507,4.48,-0.38,4.496087188,0,0,0,4.48,-0.38,4.496087188
02/09/2020 15:30,4.5892,0.3606,4.603345414,0.1392,0.0406,0.145,4.45,0.32,4.461490782,4.8088,0.2584,4.815737534,0.0288,0.0084,0.03,4.78,0.25,4.786533192,9.19024,-0.83868,9.228428653,0.21024,0.06132,0.219,8.98,-0.9,9.024987535,4.56,-0.45,4.58215015,0,0,0,4.56,-0.45,4.58215015
02/09/2020 16:00,4.7292,0.3606,4.742927893,0.1392,0.0406,0.145,4.59,0.32,4.601141163,5.0092,0.2556,5.015716898,0.0192,0.0056,0.02,4.99,0.25,4.9962586,9.2984,-0.8338,9.335709132,0.1584,0.0462,0.165,9.14,-0.88,9.182265516,4.63,-0.43,4.649924731,0,0,0,4.63,-0.43,4.649924731
02/09/2020 16:30,4.95112,0.39116,4.966547634,0.14112,0.04116,0.147,4.81,0.35,4.822717077,5.32536,0.25448,5.331436879,0.01536,0.00448,0.016,5.31,0.25,5.315881865,9.13872,-0.68204,9.164135628,0.19872,0.05796,0.207,8.94,-0.74,8.970574118,4.63,-0.35,4.643210096,0,0,0,4.63,-0.35,4.643210096
02/09/2020 17:00,5.07112,0.39116,5.086183658,0.14112,0.04116,0.147,4.93,0.35,4.94240832,5.61152,0.27336,5.618174294,0.01152,0.00336,0.012,5.6,0.27,5.60650515,9.11176,-0.61032,9.132177221,0.10176,0.02968,0.106,9.01,-0.64,9.0327017,4.63,-0.35,4.643210096,0,0,0,4.63,-0.35,4.643210096
02/09/2020 17:30,5.17112,0.39116,5.185893192,0.14112,0.04116,0.147,5.03,0.35,5.042162235,5.83864,0.00252,5.838640544,0.00864,0.00252,0.009,5.83,0,5.83,8.91984,-0.43088,8.930240937,0.09984,0.02912,0.104,8.82,-0.46,8.831987319,4.63,-0.35,4.643210096,0,0,0,4.63,-0.35,4.643210096
02/09/2020 18:00,5.0992,0.4206,5.116516882,0.1392,0.0406,0.145,4.96,0.38,4.974535154,5.73056,0.00308,5.730560828,0.01056,0.00308,0.011,5.72,0,5.72,8.91984,-0.41088,8.929298293,0.09984,0.02912,0.104,8.82,-0.44,8.830968237,4.4,-0.26,4.407675124,0,0,0,4.4,-0.26,4.407675124
02/09/2020 18:30,4.89824,0.46032,4.919822111,0.13824,0.04032,0.144,4.76,0.42,4.778493486,5.60248,0.00364,5.602481182,0.01248,0.00364,0.013,5.59,0,5.59,8.6828,-0.3396,8.689438647,0.1728,0.0504,0.18,8.51,-0.39,8.518931858,4.18,-0.22,4.18578547,0,0,0,4.18,-0.22,4.18578547
02/09/2020 19:00,4.72824,0.46032,4.750594489,0.13824,0.04032,0.144,4.59,0.42,4.609175631,5.45152,0.25336,5.457404291,0.01152,0.00336,0.012,5.44,0.25,5.445741455,8.43488,-0.28316,8.43963152,0.19488,0.05684,0.203,8.24,-0.34,8.24701158,3.98,-0.22,3.986075764,0,0,0,3.98,-0.22,3.986075764
02/09/2020 19:30,4.62824,0.46032,4.651075145,0.13824,0.04032,0.144,4.49,0.42,4.509600869,5.08248,0.00364,5.082481303,0.01248,0.00364,0.013,5.07,0,5.07,8.18704,-0.29128,8.192219968,0.16704,0.04872,0.174,8.02,-0.34,8.027203747,3.8,-0.22,3.806363094,0,0,0,3.8,-0.22,3.806363094
02/09/2020 20:00,4.4992,0.4906,4.525868867,0.1392,0.0406,0.145,4.36,0.45,4.38316096,4.9744,0.2242,4.979449869,0.0144,0.0042,0.015,4.96,0.22,4.964876635,8.0208,-0.2256,8.023972084,0.2208,0.0644,0.23,7.8,-0.29,7.805389164,4.01,-0.25,4.01778546,0,0,0,4.01,-0.25,4.01778546
02/09/2020 20:30,4.4692,0.4606,4.492872244,0.1392,0.0406,0.145,4.33,0.42,4.350321827,4.86168,0.28924,4.870276399,0.03168,0.00924,0.033,4.83,0.28,4.838109135,7.84952,-0.23764,7.853116388,0.17952,0.05236,0.187,7.67,-0.29,7.675480441,4.04,-0.25,4.047727758,0,0,0,4.04,-0.25,4.047727758
02/09/2020 21:00,4.21016,0.48088,4.237533811,0.14016,0.04088,0.146,4.07,0.44,4.093714695,4.63344,0.00392,4.633441658,0.01344,0.00392,0.014,4.62,0,4.62,7.3932,-0.1474,7.394669229,0.2832,0.0826,0.295,7.11,-0.23,7.11371914,3.92,-0.25,3.927963849,0,0,0,3.92,-0.25,3.927963849
02/09/2020 21:30,3.94112,0.50116,3.972856428,0.14112,0.04116,0.147,3.8,0.46,3.827740848,4.39344,0.00392,4.393441749,0.01344,0.00392,0.014,4.38,0,4.38,6.98696,-0.20172,6.989871315,0.09696,0.02828,0.101,6.89,-0.23,6.893837828,3.66,-0.22,3.66660606,0,0,0,3.66,-0.22,3.66660606
02/09/2020 22:00,3.71112,0.50116,3.744806137,0.14112,0.04116,0.147,3.57,0.46,3.599513856,4.05056,0.00308,4.050561171,0.01056,0.00308,0.011,4.04,0,4.04,6.43248,0.25864,6.437677656,0.13248,0.03864,0.138,6.3,0.22,6.303840099,3.48,-0.22,3.486947089,0,0,0,3.48,-0.22,3.486947089
02/09/2020 22:30,3.52208,0.50144,3.557596042,0.14208,0.04144,0.148,3.38,0.46,3.411158161,3.77208,0.28644,3.782940047,0.02208,0.00644,0.023,3.75,0.28,3.760438804,6.1628,0.2704,6.168729205,0.1728,0.0504,0.18,5.99,0.22,5.994038705,3.31,-0.22,3.317303122,0,0,0,3.31,-0.22,3.317303122
02/09/2020 23:00,3.2392,0.5206,3.280768355,0.1392,0.0406,0.145,3.1,0.48,3.136941185,3.40632,0.00476,3.406323326,0.01632,0.00476,0.017,3.39,0,3.39,5.71496,0.31728,5.723760512,0.26496,0.07728,0.276,5.45,0.24,5.455281844,3.1,-0.08,3.101032086,0,0,0,3.1,-0.08,3.101032086
02/09/2020 23:30,3.0492,0.5206,3.093322647,0.1392,0.0406,0.145,2.91,0.48,2.949321956,3.13304,0.00672,3.133047207,0.02304,0.00672,0.024,3.11,0,3.11,5.25552,0.39036,5.269997287,0.27552,0.08036,0.287,4.98,0.31,4.989639266,3.03,-0.28,3.042909792,0,0,0,3.03,-0.28,3.042909792
03/09/2020 00:00,2.86824,0.54032,2.918689158,0.13824,0.04032,0.144,2.73,0.5,2.77540988,2.96056,0.00308,2.960561602,0.01056,0.00308,0.011,2.95,0,2.95,4.97552,0.31536,4.985504107,0.15552,0.04536,0.162,4.82,0.27,4.827556318,2.93,0,2.93,0,0,0,2.93,0,2.93
03/09/2020 00:30,2.75016,0.54088,2.802843413,0.14016,0.04088,0.146,2.61,0.5,2.657461194,2.82192,0.00056,2.821920056,0.00192,0.00056,0.002,2.82,0,2.82,4.92936,0.31648,4.939509044,0.15936,0.04648,0.166,4.77,0.27,4.777635398,2.86,-0.22,2.868449058,0,0,0,2.86,-0.22,2.868449058
03/09/2020 01:00,2.69016,0.54088,2.743995627,0.14016,0.04088,0.146,2.55,0.5,2.598557292,2.69096,0.00028,2.690960015,0.00096,0.00028,0.001,2.69,0,2.69,4.79872,0.32796,4.809913866,0.19872,0.05796,0.207,4.6,0.27,4.6079171,2.8,0,2.8,0,0,0,2.8,0,2.8
03/09/2020 01:30,2.62112,0.54116,2.676401353,0.14112,0.04116,0.147,2.48,0.5,2.529901184,2.72192,0.00056,2.721920058,0.00192,0.00056,0.002,2.72,0,2.72,4.66504,0.39272,4.681541114,0.21504,0.06272,0.224,4.45,0.33,4.462219179,2.8,0.17,2.805155967,0,0,0,2.8,0.17,2.805155967
03/09/2020 02:00,2.62112,0.54116,2.676401353,0.14112,0.04116,0.147,2.48,0.5,2.529901184,2.76152,0.00336,2.761522044,0.01152,0.00336,0.012,2.75,0,2.75,4.61944,0.41692,4.638216058,0.22944,0.06692,0.239,4.39,0.35,4.403930063,2.82,0,2.82,0,0,0,2.82,0,2.82
03/09/2020 02:30,2.59112,0.54116,2.647027956,0.14112,0.04116,0.147,2.45,0.5,2.50049995,2.76824,0.00532,2.768245112,0.01824,0.00532,0.019,2.75,0,2.75,4.51968,0.40824,4.538079682,0.19968,0.05824,0.208,4.32,0.35,4.33415505,2.74,0,2.74,0,0,0,2.74,0,2.74
03/09/2020 03:00,2.57304,0.54172,2.629447737,0.14304,0.04172,0.149,2.43,0.5,2.480907092,2.72112,0.00616,2.721126972,0.02112,0.00616,0.022,2.7,0,2.7,4.57544,0.38992,4.592024477,0.20544,0.05992,0.214,4.37,0.33,4.382442241,2.7,0,2.7,0,0,0,2.7,0,2.7
03/09/2020 03:30,2.52112,0.54116,2.578546141,0.14112,0.04116,0.147,2.38,0.5,2.431953947,2.67344,0.00392,2.673442874,0.01344,0.00392,0.014,2.66,0,2.66,4.53768,0.40224,4.555473279,0.24768,0.07224,0.258,4.29,0.33,4.302673587,2.67,0,2.67,0,0,0,2.67,0,2.67
03/09/2020 04:00,2.54112,0.54116,2.598104116,0.14112,0.04116,0.147,2.4,0.5,2.451530134,2.70632,0.00476,2.706324186,0.01632,0.00476,0.017,2.69,0,2.69,4.3088,0.4084,4.328111366,0.2688,0.0784,0.28,4.04,0.33,4.053455316,2.7,0,2.7,0,0,0,2.7,0,2.7
03/09/2020 04:30,2.63112,0.52116,2.682237909,0.14112,0.04116,0.147,2.49,0.48,2.535843055,2.71016,0.00588,2.710166379,0.02016,0.00588,0.021,2.69,0,2.69,4.54768,0.40224,4.565434306,0.24768,0.07224,0.258,4.3,0.33,4.3126442,2.76,-0.27,2.773175076,0,0,0,2.76,-0.27,2.773175076
03/09/2020 05:00,2.61112,0.52116,2.662621903,0.14112,0.04116,0.147,2.47,0.48,2.516207464,2.70728,0.00504,2.707284691,0.01728,0.00504,0.018,2.69,0,2.69,4.63776,0.35768,4.651532307,0.19776,0.05768,0.206,4.44,0.3,4.450123594,2.82,-0.22,2.828568543,0,0,0,2.82,-0.22,2.828568543
03/09/2020 05:30,2.73016,0.50088,2.775725923,0.14016,0.04088,0.146,2.59,0.46,2.630532266,2.78016,0.00588,2.780166218,0.02016,0.00588,0.021,2.76,0,2.76,4.75088,0.32984,4.762316159,0.17088,0.04984,0.178,4.58,0.28,4.58855097,2.9,-0.22,2.908332856,0,0,0,2.9,-0.22,2.908332856
03/09/2020 06:00,2.88016,0.47088,2.918398465,0.14016,0.04088,0.146,2.74,0.43,2.77353565,2.95632,0.22476,2.964851598,0.01632,0.00476,0.017,2.94,0.22,2.948219802,5.03008,0.28544,5.038172367,0.19008,0.05544,0.198,4.84,0.23,4.845461794,2.9,0,2.9,0,0,0,2.9,0,2.9
03/09/2020 06:30,3.22016,0.47088,3.254405998,0.14016,0.04088,0.146,3.08,0.43,3.10987138,3.27344,0.00392,3.273442347,0.01344,0.00392,0.014,3.26,0,3.26,5.87456,-0.28492,5.881465345,0.15456,0.04508,0.161,5.72,-0.33,5.729511323,3.07,-0.31,3.085611771,0,0,0,3.07,-0.31,3.085611771
03/09/2020 07:00,3.43112,0.47116,3.463318669,0.14112,0.04116,0.147,3.29,0.43,3.317981314,3.58384,0.00112,3.583840175,0.00384,0.00112,0.004,3.58,0,3.58,6.54536,-0.23052,6.549418066,0.13536,0.03948,0.141,6.41,-0.27,6.415683907,3.35,-0.22,3.357216109,0,0,0,3.35,-0.22,3.357216109
03/09/2020 07:30,3.86112,0.47116,3.889760841,0.14112,0.04116,0.147,3.72,0.43,3.744769686,4.06,0,4.06,0,0,0,4.06,0,4.06,7.6836,-0.4952,7.699541025,0.1536,0.0448,0.16,7.53,-0.54,7.549337719,3.55,-0.24,3.558103427,0,0,0,3.55,-0.24,3.558103427
03/09/2020 08:00,4.13208,0.42144,4.153516197,0.14208,0.04144,0.148,3.99,0.38,4.008054391,4.2844,0.3042,4.295185793,0.0144,0.0042,0.015,4.27,0.3,4.280525669,8.36304,-0.68828,8.391314998,0.14304,0.04172,0.149,8.22,-0.73,8.25235118,3.91,-0.28,3.920012755,0,0,0,3.91,-0.28,3.920012755
03/09/2020 08:30,4.40112,0.34116,4.414322983,0.14112,0.04116,0.147,4.26,0.3,4.270550316,4.60824,0.28532,4.61706437,0.01824,0.00532,0.019,4.59,0.28,4.598532375,8.98304,-0.94828,9.032953149,0.14304,0.04172,0.149,8.84,-0.99,8.895262784,4.14,-0.33,4.153131349,0,0,0,4.14,-0.33,4.153131349
03/09/2020 09:00,4.58112,0.30116,4.591008364,0.14112,0.04116,0.147,4.44,0.26,4.447606098,4.6988,0.2884,4.707642297,0.0288,0.0084,0.03,4.67,0.28,4.678386474,9.12656,-0.90392,9.17121414,0.22656,0.06608,0.236,8.9,-0.97,8.952703502,4.44,-0.44,4.461748536,0,0,0,4.44,-0.44,4.461748536
03/09/2020 09:30,4.71112,0.28116,4.719502368,0.14112,0.04116,0.147,4.57,0.24,4.57629763,4.79648,0.27064,4.804109324,0.03648,0.01064,0.038,4.76,0.26,4.767095552,8.99792,-0.87144,9.040020575,0.33792,0.09856,0.352,8.66,-0.97,8.714155151,4.47,-0.42,4.489688185,0,0,0,4.47,-0.42,4.489688185
03/09/2020 10:00,4.80016,0.26088,4.807243951,0.14016,0.04088,0.146,4.66,0.22,4.665190243,4.82072,0.26896,4.828217145,0.03072,0.00896,0.032,4.79,0.26,4.797051178,9.14456,-0.92992,9.191720666,0.27456,0.08008,0.286,8.87,-1.01,8.927317626,4.56,-0.42,4.579301257,0,0,0,4.56,-0.42,4.579301257
03/09/2020 10:30,4.75016,0.26088,4.757318404,0.14016,0.04088,0.146,4.61,0.22,4.615246472,4.69528,0.27904,4.703564351,0.06528,0.01904,0.068,4.63,0.26,4.63729447,8.87632,-0.88524,8.920353502,0.25632,0.07476,0.267,8.62,-0.96,8.673292339,6.24152,0.10836,6.242460557,1.81152,0.52836,1.887,4.43,-0.42,4.449865166
03/09/2020 11:00,4.67016,0.26088,4.677440839,0.14016,0.04088,0.146,4.53,0.22,4.535339017,4.6372,0.2896,4.646234174,0.0672,0.0196,0.07,4.57,0.27,4.577968982,8.94048,-0.97236,8.993201132,0.30048,0.08764,0.313,8.64,-1.06,8.704780296,9.63576,1.02668,9.690301471,5.16576,1.50668,5.381,4.47,-0.48,4.495697944
03/09/2020 11:30,4.67016,0.26088,4.677440839,0.14016,0.04088,0.146,4.53,0.22,4.535339017,4.58856,0.28708,4.597531707,0.05856,0.01708,0.061,4.53,0.27,4.538039224,8.9044,-0.9908,8.959353995,0.3744,0.1092,0.39,8.53,-1.1,8.600633698,10.15672,1.13696,10.22015847,5.64672,1.64696,5.882,4.51,-0.51,4.53874432
